Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1677923640,24.3,0.8,24.3,22.6,0.0,4.1,10.8
1677923760,24.3,0.8,24.3,22.6,0.0,4.1,10.8
1677923880,24.3,0.8,24.3,22.6,0.0,4.1,10.8
1677924000,24.3,0.7,24.3,22.6,-0.0,4.1,10.8
1677924120,24.3,0.7,24.2,22.6,0.0,4.2,10.7
1677924240,24.3,0.7,24.2,22.6,-0.0,4.1,10.7
1677924360,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677924480,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677924600,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677924720,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677924840,24.2,0.7,24.2,22.6,0.0,4.2,10.7
1677924960,24.3,0.7,24.3,22.6,0.0,3.8,10.7
1677925080,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677925200,24.2,0.7,24.2,22.6,-0.0,4.1,10.7
1677925320,24.2,0.7,24.2,22.6,-0.0,4.1,10.7
1677925440,24.2,0.7,24.2,22.6,0.0,4.1,10.7
1677925560,24.2,0.7,24.2,22.6,-0.0,4.2,10.6
1677925680,24.2,0.7,24.2,22.6,0.0,4.1,10.6
1677925800,24.2,0.7,24.2,22.6,0.0,4.1,10.6
1677925920,24.2,0.6,24.2,22.6,0.0,4.1,10.6
1677926040,24.2,0.6,24.2,22.6,-0.0,4.1,10.6
1677926160,24.2,0.6,24.2,22.6,0.0,4.3,10.6
1677926280,24.1,0.6,24.1,22.6,0.0,4.4,10.6
1677926400,24.1,0.6,24.1,22.6,-0.0,4.6,10.6
1677926520,24.1,0.6,24.1,22.6,-0.0,4.6,10.6
1677926640,24.2,0.6,24.2,22.6,0.0,4.1,10.6
1677926760,24.2,0.6,24.1,22.6,0.0,4.1,10.6
1677926880,24.1,0.6,24.1,22.6,0.0,4.2,10.6
1677927000,24.1,0.6,24.1,22.6,-0.0,4.2,10.6
1677927120,24.1,0.6,24.1,22.6,0.0,4.1,10.6
1677927240,24.1,0.6,24.1,22.6,0.0,4.1,10.6
1677927360,24.1,0.6,24.1,22.6,0.0,4.2,10.6
1677927480,24.1,0.6,24.1,22.6,0.0,4.3,10.6
1677927600,24.1,0.6,24.1,22.6,0.0,4.7,10.6
1677927720,24.1,0.5,24.1,22.6,0.0,4.7,10.6
1677927840,24.1,0.5,24.1,22.6,0.0,4.5,10.6
1677927960,24.1,0.5,24.1,22.6,0.0,4.2,10.6
1677928080,24.1,0.5,24.1,22.6,0.0,4.2,10.6
1677928200,24.1,0.5,24.1,22.6,0.0,4.2,10.6
1677928320,24.1,0.5,24.1,22.6,0.0,4.2,10.6
1677928440,24.1,0.5,24.1,22.6,-0.0,4.2,10.6
1677928560,24.1,0.5,24.1,22.6,0.0,4.1,10.6
1677928680,24.1,0.5,24.1,22.6,-0.0,4.2,10.6
1677928800,24.1,0.5,24.1,22.6,0.0,4.1,10.6
1677928920,24.1,0.5,24.1,22.6,0.0,4.2,10.6
1677929040,24.0,0.5,24.0,22.6,0.0,4.6,10.6
1677929160,24.0,0.5,24.0,22.6,0.0,4.7,10.6
1677929280,24.0,0.5,24.0,22.6,0.0,4.5,10.6
1677929400,24.0,0.4,24.0,22.6,0.0,4.2,10.6
1677929520,24.0,0.4,24.0,22.6,0.0,4.2,10.6
1677929640,24.0,0.4,24.0,22.6,0.0,4.2,10.6
1677929760,24.0,0.4,24.0,22.6,0.0,4.6,10.6
1677929880,24.0,0.4,24.0,22.6,0.0,4.6,10.6
1677930000,24.0,0.4,24.0,22.6,-0.0,4.2,10.6
1677930120,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677930240,24.0,0.4,24.0,22.6,0.0,4.3,10.5
1677930360,24.0,0.4,24.0,22.6,-0.0,4.6,10.5
1677930480,24.0,0.4,24.0,22.6,0.0,4.7,10.5
1677930600,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677930720,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677930840,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677930960,24.0,0.4,24.0,22.6,0.0,4.3,10.5
1677931080,23.9,0.4,23.9,22.6,0.0,4.7,10.5
1677931200,23.9,0.4,23.9,22.6,0.0,4.7,10.5
1677931320,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677931440,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677931560,24.0,0.4,24.0,22.6,0.0,4.2,10.5
1677931680,24.0,0.4,23.9,22.6,-0.0,4.2,10.5
1677931800,23.9,0.3,23.9,22.6,-0.0,4.7,10.5
1677931920,23.9,0.3,23.9,22.6,-0.0,4.7,10.5
1677932040,23.9,0.3,23.9,22.6,-0.0,4.5,10.5
1677932160,23.9,0.3,23.9,22.6,0.0,4.2,10.5
1677932280,23.9,0.3,23.9,22.6,0.0,4.2,10.5
1677932400,23.9,0.3,23.9,22.6,0.0,4.4,10.5
1677932520,23.9,0.3,23.9,22.6,0.0,4.7,10.5
1677932640,23.9,0.3,23.9,22.6,-0.0,4.2,10.5
1677932760,23.9,0.3,23.9,22.6,0.0,4.2,10.4
1677932880,23.9,0.3,23.9,22.6,0.0,4.2,10.4
1677933000,24.0,0.3,24.0,22.6,0.0,3.1,10.4
1677933120,24.0,0.3,24.0,22.6,0.0,3.5,10.4
1677933240,24.0,0.3,24.0,22.6,0.0,3.4,10.4
1677933360,24.0,0.3,24.0,22.6,0.0,3.0,10.4
1677933480,24.0,0.3,24.0,22.6,0.0,3.2,10.4
1677933600,24.0,0.3,24.0,22.6,0.0,3.4,10.4
1677933720,23.9,0.3,24.0,22.6,0.0,3.5,10.4
1677933840,23.9,0.3,23.9,22.6,-0.0,3.5,10.4
1677933960,24.0,0.3,24.0,22.6,0.0,3.0,10.4
1677934080,23.9,0.3,23.9,22.6,0.0,3.3,10.4
1677934200,23.9,0.3,23.9,22.6,0.0,3.5,10.4
1677934320,23.9,0.3,23.9,22.6,0.0,3.5,10.4
1677934440,23.9,0.3,23.9,22.6,0.0,3.5,10.4
1677934560,24.0,0.3,24.0,22.6,0.0,3.0,10.4
1677934680,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677934800,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677934920,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677935040,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677935160,23.9,0.3,23.9,22.6,0.0,3.5,10.3
1677935280,23.9,0.3,23.9,22.6,0.0,3.5,10.3
1677935400,23.9,0.3,23.9,22.6,0.0,3.4,10.3
1677935520,23.9,0.3,23.9,22.6,0.0,3.0,10.3
1677935640,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677935760,23.9,0.3,23.9,22.6,0.0,3.5,10.3
1677935880,23.9,0.3,23.9,22.6,0.0,3.2,10.3
1677936000,23.9,0.4,23.9,22.6,-0.0,3.0,10.2
1677936120,23.9,0.4,23.9,22.6,0.0,3.0,10.2
1677936240,23.9,0.4,23.9,22.6,0.0,3.0,10.2
1677936360,23.9,0.5,23.9,22.6,-0.0,3.0,10.2
1677936480,23.9,0.6,23.9,22.6,-0.0,3.2,10.2
1677936600,23.8,0.7,23.8,22.6,0.0,3.5,10.2
1677936720,23.8,0.9,23.8,22.6,-0.0,3.5,10.2
1677936840,23.8,1.1,23.8,22.6,0.0,3.5,10.2
1677936960,23.9,1.5,23.9,22.6,0.0,3.0,10.2
1677937080,23.9,2.0,23.9,22.6,0.0,3.0,10.2
1677937200,23.9,2.7,23.9,22.6,0.0,3.0,10.2
1677937320,23.9,3.9,23.9,22.6,0.0,3.0,10.2
1677937440,23.8,5.6,23.8,22.6,0.0,3.0,10.2
1677937560,23.8,8.0,23.8,22.6,0.0,3.4,10.2
1677937680,23.8,11.3,23.8,22.6,0.0,3.5,10.1
1677937800,23.8,15.4,23.8,22.6,0.0,3.5,10.1
1677937920,23.8,20.0,23.8,22.6,-0.0,3.4,10.1
1677938040,23.8,24.0,23.8,22.6,0.0,3.4,10.1
1677938160,23.8,24.1,23.8,22.6,-0.0,3.4,10.1
1677938280,23.8,24.1,23.8,22.6,-0.0,3.3,10.1
1677938400,23.8,24.1,23.8,22.6,-0.0,3.6,10.1
1677938520,23.8,24.1,23.8,22.6,0.0,3.6,10.1
1677938640,23.8,24.1,23.8,22.6,0.0,3.2,10.1
1677938760,23.8,24.5,23.8,22.6,0.0,3.1,10.1
1677938880,23.8,28.4,23.8,22.6,0.0,3.1,10.1
1677939000,23.9,29.2,23.9,22.6,0.0,1.9,10.1
1677939120,23.9,29.6,23.9,22.6,0.0,2.2,10.0
1677939240,23.9,29.9,23.9,22.6,0.0,2.4,10.0
1677939360,23.9,30.2,23.9,22.6,0.1,2.4,10.0
1677939480,23.9,30.4,23.9,22.6,0.1,2.1,10.0
1677939600,23.9,30.4,23.9,22.6,0.1,1.9,10.0
1677939720,23.9,30.5,23.9,22.6,0.1,1.9,10.0
1677939840,23.9,31.0,23.9,22.6,0.1,2.4,10.0
1677939960,23.9,31.2,23.9,22.6,0.2,2.4,10.0
1677940080,23.9,31.4,23.9,22.6,0.2,2.4,10.0
1677940200,23.9,31.5,23.9,22.6,0.2,1.9,10.0
1677940320,23.9,31.6,23.9,22.6,0.2,1.9,10.0
1677940440,23.9,31.8,23.9,22.6,0.2,2.4,9.9
1677940560,23.9,31.9,23.9,22.6,0.3,2.4,9.9
1677940680,23.9,31.9,23.9,22.6,0.3,2.4,9.9
1677940800,23.9,31.9,23.9,22.6,0.3,2.1,9.9
1677940920,23.9,32.2,23.9,22.6,0.3,1.9,9.9
1677941040,24.0,38.7,23.9,22.6,0.4,1.9,10.0
1677941160,23.9,39.0,23.9,22.6,0.5,2.2,10.0
1677941280,24.0,39.1,23.9,22.6,0.8,2.4,9.9
1677941400,24.0,39.1,23.9,22.6,0.7,2.4,9.9
1677941520,24.0,39.0,24.0,22.6,1.0,2.0,9.9
1677941640,24.0,38.9,24.0,22.6,0.9,1.9,9.9
1677941760,24.0,38.9,24.0,22.6,1.0,2.1,9.9
1677941880,24.0,39.2,24.0,22.6,0.8,2.4,9.9
1677942000,24.0,39.7,24.0,22.6,1.2,2.4,10.0
1677942120,24.0,39.7,24.0,22.6,0.8,2.3,10.0
1677942240,24.0,38.3,24.0,22.6,1.0,1.9,10.0
1677942360,24.0,39.0,24.0,22.6,0.9,1.9,10.0
1677942480,24.0,39.0,24.0,22.6,1.0,2.3,10.0
1677942600,24.0,38.6,23.9,22.6,0.9,2.4,10.0
1677942720,24.0,38.8,23.9,22.6,0.9,2.4,10.0
1677942840,23.9,38.8,23.9,22.6,0.7,2.4,10.0
1677942960,23.9,38.7,23.9,22.6,0.7,2.4,10.0
1677943080,24.0,38.9,24.0,22.6,0.9,1.9,10.0
1677943200,24.0,38.9,24.0,22.6,1.2,1.9,10.1
1677943320,24.1,39.6,24.1,22.6,1.4,2.0,10.1
1677943440,24.1,39.8,24.1,22.6,1.7,2.0,10.1
1677943560,24.2,39.8,24.2,22.6,2.1,2.1,10.1
1677943680,24.2,40.3,24.2,22.6,1.8,1.9,10.1
1677943800,24.1,40.3,24.1,22.6,1.3,2.0,10.1
1677943920,24.0,39.3,24.0,22.6,1.1,2.4,10.1
1677944040,24.0,38.7,24.0,22.6,1.0,2.4,10.1
1677944160,24.0,38.7,24.0,22.6,1.0,2.4,10.1
1677944280,24.1,39.3,24.0,22.6,1.4,2.1,10.2
1677944400,24.2,39.9,24.1,22.6,1.9,2.0,10.2
1677944520,24.2,39.9,24.1,22.6,1.9,2.4,10.2
1677944640,24.2,40.4,24.2,22.6,2.5,2.4,10.2
1677944760,24.3,40.8,24.3,22.6,2.6,2.3,10.2
1677944880,24.4,40.8,24.3,22.6,2.6,1.9,10.2
1677945000,24.3,40.8,24.3,22.6,1.8,1.9,10.2
1677945120,24.2,40.4,24.2,22.6,1.5,2.2,10.2
1677945240,24.2,40.4,24.1,22.6,1.5,2.4,10.2
1677945360,24.1,40.3,24.1,22.6,1.3,2.4,10.2
1677945480,24.2,40.7,24.1,22.6,1.4,1.9,10.2
1677945600,24.2,40.7,24.1,22.6,1.5,1.9,10.2
1677945720,24.2,40.9,24.2,22.6,1.6,1.9,10.2
1677945840,24.2,40.9,24.2,22.6,2.1,2.2,10.3
1677945960,24.3,40.9,24.3,22.6,2.9,2.4,10.3
1677946080,24.4,40.9,24.4,22.6,3.1,2.1,10.3
1677946200,24.2,41.1,24.2,22.6,1.7,3.1,10.3
1677946320,24.1,41.1,24.1,22.6,1.7,3.1,10.3
1677946440,24.1,29.1,24.0,22.6,2.1,3.6,10.3
1677946560,24.1,29.1,24.0,22.6,2.3,3.6,10.3
1677946680,24.1,29.1,24.1,22.6,2.5,3.3,10.3
1677946800,24.2,40.7,24.2,22.6,3.5,3.1,10.3
1677946920,24.3,41.1,24.2,22.6,3.4,3.1,10.3
1677947040,24.3,41.2,24.3,22.6,3.3,3.1,10.3
1677947160,24.4,41.2,24.4,22.6,4.2,3.1,10.3
1677947280,24.5,41.1,24.5,22.6,4.5,3.1,10.3
1677947400,24.5,40.8,24.4,22.6,4.8,4.6,10.3
1677947520,24.3,40.8,24.2,22.6,1.9,3.8,10.3
1677947640,24.1,38.3,24.1,22.6,2.6,4.3,10.4
1677947760,24.8,41.1,24.7,22.6,7.9,4.3,10.3
1677947880,25.2,41.2,25.2,22.6,10.5,4.3,10.4
1677948000,25.2,39.2,25.1,22.6,8.5,4.3,10.4
1677948120,24.7,39.2,24.7,22.6,4.4,4.3,10.4
1677948240,24.7,39.9,24.7,22.6,4.5,4.4,10.4
1677948360,25.3,40.2,25.3,22.6,10.3,4.3,10.4
1677948480,24.6,40.2,24.6,22.6,3.4,4.7,10.4
1677948600,24.5,38.8,24.5,22.6,2.7,4.3,10.4
1677948720,25.3,40.8,25.3,22.6,10.0,4.1,10.5
1677948840,24.7,40.8,24.6,22.6,3.0,4.2,10.5
1677948960,24.7,39.4,24.7,22.6,4.5,4.3,10.5
1677949080,24.8,40.5,24.7,22.6,5.3,4.7,10.5
1677949200,24.9,40.8,24.8,22.6,5.8,4.5,10.5
1677949320,25.0,40.0,25.0,22.6,6.4,4.7,10.5
1677949440,24.6,39.5,24.6,22.6,3.3,4.8,10.6
1677949560,25.6,39.5,25.6,22.6,13.7,4.6,10.6
1677949680,25.9,40.3,25.9,22.6,12.7,4.1,10.7
1677949800,25.0,39.0,25.0,22.6,3.2,4.3,10.7
1677949920,24.8,39.0,24.8,22.6,2.8,4.2,10.7
1677950040,24.7,38.6,24.6,22.6,2.7,4.7,10.7
1677950160,24.6,38.6,24.5,22.6,2.5,4.3,10.8
1677950280,24.5,38.6,24.5,22.6,2.3,4.3,10.8
1677950400,24.4,37.9,24.4,22.6,2.7,4.8,10.8
1677950520,24.5,40.0,24.4,22.6,3.0,4.3,10.8
1677950640,24.4,40.0,24.4,22.6,2.9,4.3,10.9
1677950760,24.4,40.0,24.4,22.6,3.4,4.5,10.9
1677950880,24.4,40.2,24.4,22.6,3.8,4.8,10.9
1677951000,24.5,40.2,24.5,22.6,4.2,4.8,10.9
1677951120,24.6,40.5,24.6,22.6,4.6,4.4,10.9
1677951240,24.6,40.6,24.6,22.6,5.0,4.8,10.9
1677951360,24.7,40.6,24.7,22.6,5.2,4.4,10.9
1677951480,26.0,40.9,26.0,22.6,16.2,4.0,10.9
1677951600,26.3,40.4,26.3,22.6,15.6,4.0,10.9
1677951720,26.4,39.9,26.4,22.6,15.4,4.0,10.9
1677951840,26.5,39.9,26.5,22.6,15.7,3.6,10.9
1677951960,26.2,40.3,26.2,22.6,11.5,3.0,11.0
1677952080,25.7,35.7,25.6,22.6,4.2,2.9,11.0
1677952200,25.5,35.7,25.5,22.6,4.3,3.3,11.0
1677952320,26.0,40.9,26.0,22.6,14.6,3.4,11.1
1677952440,25.8,40.2,25.8,22.6,6.5,4.1,11.1
1677952560,26.4,38.0,26.4,22.6,12.6,4.1,11.1
1677952680,26.8,38.0,26.8,22.6,16.4,4.0,11.2
1677952800,25.6,38.5,25.6,22.6,3.7,4.1,11.2
1677952920,25.5,38.5,25.5,22.6,3.8,4.5,11.2
1677953040,25.4,39.2,25.4,22.6,3.6,4.7,11.3
1677953160,25.3,39.5,25.3,22.6,3.4,4.4,11.3
1677953280,25.3,39.5,25.3,22.6,3.3,4.2,11.3
1677953400,25.3,39.5,25.2,22.6,3.3,4.2,11.4
1677953520,25.2,40.0,25.2,22.6,3.0,4.3,11.4
1677953640,25.1,40.0,25.1,22.6,2.8,4.7,11.4
1677953760,25.1,39.8,25.0,22.6,3.0,4.7,11.4
1677953880,25.1,40.0,25.1,22.6,3.5,4.2,11.4
1677954000,25.2,40.0,25.2,22.6,4.5,4.2,11.4
1677954120,25.3,40.7,25.2,22.6,4.7,4.2,11.4
1677954240,25.2,40.5,25.1,22.6,3.8,4.4,11.4
1677954360,25.1,40.5,25.0,22.6,3.2,4.3,11.4
1677954480,25.0,39.4,25.0,22.6,2.9,4.2,11.4
1677954600,25.0,39.3,25.0,22.6,2.9,4.2,11.4
1677954720,24.9,39.3,24.9,22.6,2.8,4.6,11.4
1677954840,24.9,39.3,24.9,22.6,2.6,4.2,11.4
1677954960,24.8,38.5,24.8,22.6,2.4,4.2,11.5
1677955080,24.8,38.5,24.7,22.6,2.2,4.4,11.5
1677955200,24.7,39.6,24.6,22.6,2.0,4.7,11.4
1677955320,24.6,39.7,24.6,22.6,1.8,4.8,11.4
1677955440,24.5,39.7,24.5,22.6,1.7,4.8,11.4
1677955560,24.6,39.5,24.5,22.6,1.9,4.2,11.4
1677955680,24.6,39.6,24.5,22.6,2.2,4.4,11.4
1677955800,24.6,39.6,24.5,22.6,2.6,4.8,11.4
1677955920,24.6,39.4,24.6,22.6,3.2,4.3,11.4
1677956040,24.7,40.4,24.7,22.6,4.0,4.2,11.4
1677956160,24.9,40.4,24.9,22.6,5.7,4.4,11.4
1677956280,25.1,39.7,25.0,22.6,6.4,4.6,11.3
1677956400,25.4,40.5,25.3,22.6,8.4,4.2,11.3
1677956520,25.3,40.5,25.2,22.6,6.4,4.3,11.3
1677956640,25.2,39.0,25.2,22.6,5.4,4.2,11.3
1677956760,25.2,37.3,25.1,22.6,5.1,4.2,11.3
1677956880,25.2,37.3,25.2,22.6,5.5,4.7,11.3
1677957000,25.3,39.3,25.2,22.6,5.9,4.2,11.3
1677957120,25.4,40.0,25.3,22.6,6.4,4.2,11.3
1677957240,25.5,40.0,25.5,22.6,7.1,4.1,11.3
1677957360,25.5,40.2,25.5,22.6,6.8,4.6,11.3
1677957480,25.5,39.2,25.5,22.6,6.3,4.1,11.3
1677957600,25.5,39.2,25.5,22.6,6.2,4.2,11.3
1677957720,25.5,39.3,25.5,22.6,6.5,4.4,11.3
1677957840,25.5,39.3,25.5,22.6,6.0,4.3,11.4
1677957960,25.5,39.3,25.4,22.6,5.5,4.2,11.4
1677958080,25.4,37.2,25.3,22.6,5.1,4.6,11.4
1677958200,25.4,38.1,25.4,22.6,5.3,4.2,11.4
1677958320,25.4,38.1,25.4,22.6,5.2,4.2,11.4
1677958440,25.4,38.2,25.4,22.6,5.3,4.6,11.4
1677958560,25.4,38.7,25.4,22.6,5.7,4.6,11.5
1677958680,25.5,38.7,25.5,22.6,5.5,4.2,11.5
1677958800,25.4,38.2,25.4,22.6,5.1,4.2,11.5
1677958920,25.5,38.8,25.4,22.6,5.8,4.6,11.5
1677959040,25.6,38.8,25.6,22.6,6.6,4.1,11.5
1677959160,25.7,40.4,25.7,22.6,7.3,4.2,11.5
1677959280,25.8,40.0,25.8,22.6,7.7,4.2,11.5
1677959400,25.8,40.0,25.8,22.6,7.8,4.0,11.6
1677959520,25.9,40.4,25.9,22.6,7.5,3.6,11.6
1677959640,26.2,38.8,26.2,22.6,11.0,3.4,11.6
1677959760,25.9,38.7,25.9,22.6,7.0,4.0,11.6
1677959880,25.8,39.4,25.8,22.6,6.3,4.1,11.6
1677960000,25.7,37.1,25.6,22.6,4.7,3.7,11.6
1677960120,25.6,37.1,25.5,22.6,4.2,3.6,11.6
1677960240,25.5,39.9,25.5,22.6,3.9,4.0,11.7
1677960360,25.5,39.9,25.5,22.6,3.9,3.0,11.7
1677960480,25.5,39.9,25.4,22.6,4.1,4.0,11.7
1677960600,25.5,40.3,25.5,22.6,4.9,4.1,11.8
1677960720,25.6,40.3,25.6,22.6,5.6,4.2,11.8
1677960840,25.6,38.9,25.6,22.6,5.8,4.2,11.8
1677960960,25.7,38.8,25.6,22.6,5.9,4.2,11.8
1677961080,25.7,38.8,25.7,22.6,6.1,4.1,11.8
1677961200,25.8,39.5,25.8,22.6,6.7,4.1,11.8
1677961320,25.8,39.9,25.8,22.6,7.2,4.1,11.8
1677961440,26.0,39.9,26.0,22.6,8.1,3.4,11.8
1677961560,26.1,40.6,26.0,22.6,8.2,3.5,11.8
1677961680,26.2,40.6,26.2,22.6,10.0,4.0,11.9
1677961800,26.3,39.8,26.2,22.6,9.6,3.4,11.9
1677961920,26.3,39.7,26.3,22.6,10.1,4.0,11.9
1677962040,26.9,39.7,26.9,22.6,16.1,4.0,11.9
1677962160,26.4,41.0,26.4,22.6,9.7,4.0,11.9
1677962280,26.2,39.4,26.2,22.6,8.4,4.2,11.9
1677962400,26.2,39.4,26.2,22.6,8.0,3.9,11.9
1677962520,26.3,39.8,26.2,22.6,7.9,3.0,11.9
1677962640,26.2,39.7,26.2,22.6,8.5,4.0,11.9
1677962760,26.2,39.7,26.2,22.6,8.3,4.5,11.9
1677962880,26.3,40.1,26.2,22.6,9.1,4.5,11.9
1677963000,27.3,41.4,27.3,22.6,19.7,3.9,12.0
1677963120,26.7,41.3,26.7,22.6,12.8,4.0,12.0
1677963240,26.6,41.5,26.6,22.6,9.8,3.4,12.0
1677963360,26.3,38.3,26.3,22.6,7.8,3.5,12.0
1677963480,26.3,39.4,26.3,22.6,8.4,3.8,12.0
1677963600,26.4,38.5,26.4,22.6,9.0,3.4,12.0
1677963720,27.9,38.6,28.0,22.6,23.9,3.6,12.0
1677963840,26.3,38.1,26.3,22.6,8.0,4.1,12.0
1677963960,26.1,38.7,26.1,22.6,5.9,4.2,12.0
1677964080,26.0,38.7,26.0,22.6,5.3,4.2,12.0
1677964200,25.9,37.9,25.9,22.6,4.8,4.3,12.0
1677964320,26.0,37.4,26.0,22.6,4.9,3.5,12.0
1677964440,26.0,37.4,26.0,22.6,5.9,4.1,12.0
1677964560,26.1,39.2,26.0,22.6,6.5,4.1,12.0
1677964680,25.9,38.5,25.9,22.6,5.1,4.0,12.0
1677964800,25.8,38.6,25.7,22.6,3.9,4.5,12.0
1677964920,25.8,40.0,25.7,22.6,3.6,4.1,12.0
1677965040,25.8,39.4,25.8,22.6,3.6,3.2,12.0
1677965160,25.7,39.4,25.7,22.6,3.3,3.4,12.0
1677965280,25.7,39.8,25.6,22.6,3.2,4.1,12.0
1677965400,25.6,39.9,25.6,22.6,3.7,4.5,12.0
1677965520,25.8,39.9,25.7,22.6,4.7,4.1,12.0
1677965640,26.1,39.9,26.0,22.6,8.2,4.1,12.0
1677965760,26.3,41.0,26.3,22.6,9.7,4.0,12.0
1677965880,26.8,39.4,26.8,22.6,14.3,3.9,12.0
1677966000,27.5,39.5,27.5,22.6,20.6,3.9,12.0
1677966120,27.7,39.4,27.7,22.6,20.7,3.3,12.0
1677966240,27.8,39.4,27.8,22.6,20.2,2.8,12.0
1677966360,27.6,39.4,27.7,22.6,19.0,2.7,12.0
1677966480,27.5,39.3,27.5,22.6,17.9,2.7,12.0
1677966600,27.5,39.4,27.5,22.6,17.5,2.8,12.0
1677966720,27.3,39.3,27.3,22.6,17.3,4.0,12.0
1677966840,27.3,39.3,27.3,22.6,17.4,4.0,12.0
1677966960,27.3,39.4,27.3,22.6,17.5,3.8,12.0
1677967080,27.3,39.4,27.3,22.6,17.5,3.9,12.0
1677967200,27.4,39.4,27.4,22.6,17.4,3.3,12.0
1677967320,27.4,39.3,27.4,22.6,17.0,2.8,12.1
1677967440,27.5,39.3,27.5,22.6,18.3,3.3,12.1
1677967560,27.5,39.4,27.5,22.6,18.0,3.4,12.1
1677967680,27.3,39.4,27.3,22.6,17.3,3.4,12.1
1677967800,27.4,39.4,27.4,22.6,17.7,3.9,12.1
1677967920,26.3,39.4,26.3,22.6,6.1,4.0,12.1
1677968040,26.6,39.1,26.6,22.6,8.4,3.4,12.1
1677968160,26.7,39.3,26.7,22.6,11.0,4.1,12.1
1677968280,25.9,38.2,25.9,22.6,2.8,4.4,12.1
1677968400,25.8,37.7,25.8,22.6,2.4,4.6,12.1
1677968520,25.8,37.7,25.8,22.6,2.3,4.1,12.2
1677968640,25.8,37.7,25.7,22.6,2.3,4.1,12.2
1677968760,25.7,37.5,25.7,22.6,2.2,4.2,12.2
1677968880,25.6,36.7,25.6,22.6,2.0,4.7,12.2
1677969000,25.6,36.7,25.6,22.6,2.2,4.2,12.2
1677969120,25.7,38.2,25.6,22.6,2.4,4.1,12.2
1677969240,25.6,38.2,25.6,22.6,2.4,4.1,12.2
1677969360,25.6,38.2,25.6,22.6,2.5,4.1,12.2
1677969480,25.6,39.3,25.6,22.6,2.7,4.2,12.1
1677969600,25.6,39.3,25.6,22.6,3.1,4.2,12.1
1677969720,25.7,39.3,25.7,22.6,3.7,4.3,12.1
1677969840,25.7,40.1,25.7,22.6,4.0,4.6,12.1
1677969960,25.8,40.9,25.8,22.6,4.7,4.1,12.1
1677970080,25.9,40.9,25.9,22.6,6.1,4.2,12.1
1677970200,26.2,40.3,26.2,22.6,8.5,4.1,12.1
1677970320,26.0,39.4,25.9,22.6,5.7,4.1,12.0
1677970440,25.9,39.4,25.9,22.6,5.0,4.0,12.0
1677970560,25.9,37.8,25.9,22.6,4.6,3.7,12.0
1677970680,25.7,37.8,25.7,22.6,3.7,4.2,12.0
1677970800,25.7,40.0,25.6,22.6,3.3,4.3,12.0
1677970920,25.7,39.8,25.6,22.6,3.4,4.1,12.0
1677971040,25.6,39.8,25.6,22.6,3.4,4.6,12.0
1677971160,25.6,39.8,25.6,22.6,3.1,4.1,12.0
1677971280,25.6,40.2,25.6,22.6,3.6,4.6,12.0
1677971400,25.6,40.2,25.6,22.6,3.9,4.6,12.0
1677971520,25.7,40.1,25.7,22.6,4.5,4.1,12.0
1677971640,25.8,40.8,25.7,22.6,4.7,4.1,12.0
1677971760,25.7,40.8,25.7,22.6,4.4,4.6,12.0
1677971880,25.8,40.5,25.8,22.6,5.1,4.1,12.0
1677972000,25.7,40.3,25.7,22.6,3.8,4.1,12.0
1677972120,26.0,40.1,25.9,22.6,5.3,4.1,12.0
1677972240,25.8,40.0,25.7,22.6,4.1,4.2,12.0
1677972360,25.6,39.9,25.6,22.6,3.4,4.6,12.0
1677972480,25.6,39.9,25.6,22.6,3.2,4.1,12.0
1677972600,25.6,39.7,25.5,22.6,3.1,4.6,12.0
1677972720,25.9,40.6,25.8,22.6,6.5,4.1,12.0
1677972840,26.2,40.6,26.2,22.6,10.0,4.0,12.0
1677972960,25.7,40.9,25.7,22.6,4.3,4.5,12.0
1677973080,25.7,39.8,25.7,22.6,4.0,4.1,12.0
1677973200,25.7,39.8,25.6,22.6,3.9,4.4,12.0
1677973320,25.7,40.1,25.7,22.6,4.4,4.6,12.0
1677973440,25.7,40.4,25.6,22.6,4.2,4.6,12.0
1677973560,25.7,40.4,25.7,22.6,4.7,4.2,12.0
1677973680,25.7,40.6,25.6,22.6,4.2,4.5,12.0
1677973800,25.6,40.1,25.6,22.6,3.7,4.6,11.9
1677973920,25.6,40.1,25.6,22.6,3.4,4.1,11.9
1677974040,25.5,40.3,25.5,22.6,2.9,4.5,11.9
1677974160,25.5,39.8,25.4,22.6,2.9,4.6,11.9
1677974280,25.4,39.8,25.4,22.6,2.5,4.6,11.9
1677974400,25.5,38.5,25.4,22.6,2.8,4.1,11.9
1677974520,25.6,40.4,25.5,22.6,4.1,4.1,11.9
1677974640,25.7,40.4,25.7,22.6,5.5,4.3,11.9
1677974760,26.3,39.8,26.3,22.6,12.2,4.4,11.9
1677974880,25.9,40.2,25.8,22.6,5.4,4.5,11.9
1677975000,25.8,40.2,25.8,22.6,5.2,4.1,11.9
1677975120,26.2,39.3,26.2,22.6,9.1,4.1,11.9
1677975240,25.8,40.6,25.7,22.6,3.5,4.1,11.9
1677975360,25.6,40.6,25.5,22.6,2.4,4.6,11.9
1677975480,25.5,38.3,25.5,22.6,2.6,4.6,11.9
1677975600,25.5,38.8,25.5,22.6,2.7,4.1,11.9
1677975720,25.5,38.8,25.5,22.6,3.3,4.7,11.9
1677975840,25.5,39.8,25.5,22.6,3.2,4.2,11.9
1677975960,25.6,40.8,25.6,22.6,3.9,4.1,11.9
1677976080,25.5,40.8,25.5,22.6,3.7,4.6,11.9
1677976200,25.6,39.8,25.6,22.6,4.8,4.1,11.9
1677976320,25.5,39.8,25.5,22.6,3.3,4.2,11.9
1677976440,26.1,39.8,26.1,22.6,9.5,4.3,11.9
1677976560,25.9,40.7,25.9,22.6,6.1,4.5,11.9
1677976680,26.0,40.0,25.9,22.6,5.8,4.1,11.9
1677976800,25.9,40.1,25.9,22.6,5.6,4.2,11.9
1677976920,26.1,39.9,26.1,22.6,7.8,4.1,11.9
1677977040,25.8,38.5,25.7,22.6,3.7,4.5,11.9
1677977160,25.9,38.5,25.8,22.6,5.4,4.0,11.9
1677977280,25.6,38.4,25.5,22.6,1.6,4.3,11.9
1677977400,25.4,38.6,25.3,22.6,1.2,4.6,11.9
1677977520,25.3,38.6,25.3,22.6,1.1,4.3,11.9
1677977640,25.3,39.0,25.2,22.6,1.1,4.6,11.9
1677977760,25.2,39.4,25.2,22.6,1.3,4.6,11.9
1677977880,25.2,39.4,25.2,22.6,1.1,4.4,11.9
1677978000,25.3,39.5,25.2,22.6,1.8,4.3,12.0
1677978120,25.1,38.7,25.1,22.6,0.9,4.6,11.9
1677978240,25.1,38.7,25.0,22.6,0.7,4.6,11.9
1677978360,25.0,38.2,25.0,22.6,0.6,4.7,11.9
1677978480,25.0,37.4,25.0,22.6,0.5,4.2,11.9
1677978600,25.0,37.4,25.0,22.6,0.5,4.2,11.9
1677978720,25.0,36.1,24.9,22.6,0.4,4.6,11.9
1677978840,25.0,35.9,24.9,22.6,0.4,4.7,11.9
1677978960,25.0,35.9,24.9,22.6,0.5,4.6,11.8
1677979080,25.0,37.3,24.9,22.6,0.5,4.4,11.8
1677979200,24.9,31.5,24.9,22.6,0.3,4.7,11.8
1677979320,24.9,31.4,24.8,22.6,0.3,4.6,11.8
1677979440,24.9,37.2,24.9,22.6,0.5,4.2,11.8
1677979560,24.9,37.2,24.8,22.6,0.3,4.7,11.8
1677979680,24.8,31.4,24.8,22.6,0.2,4.7,11.7
1677979800,24.8,30.8,24.8,22.6,0.2,4.2,11.7
1677979920,24.8,30.5,24.8,22.6,0.1,4.2,11.7
1677980040,24.8,30.4,24.7,22.6,0.1,4.7,11.7
1677980160,24.8,30.4,24.7,22.6,0.1,4.8,11.7
1677980280,24.7,30.5,24.7,22.6,0.1,4.7,11.6
1677980400,24.7,30.1,24.7,22.6,0.1,4.7,11.6
1677980520,24.7,29.7,24.7,22.6,0.1,4.5,11.6
1677980640,24.7,29.3,24.7,22.6,0.0,4.3,11.6
1677980760,24.7,28.9,24.6,22.6,0.0,4.7,11.6
1677980880,24.7,28.5,24.6,22.6,0.0,4.7,11.6
1677981000,24.7,28.1,24.6,22.6,0.0,4.6,11.5
1677981120,24.7,27.6,24.7,22.6,0.0,4.2,11.5
1677981240,24.6,26.8,24.6,22.6,0.0,4.7,11.5
1677981360,24.6,24.9,24.6,22.6,0.0,4.8,11.5
1677981480,24.6,24.9,24.6,22.6,0.0,4.3,11.5
1677981600,24.6,25.0,24.6,22.6,-0.0,4.2,11.5
1677981720,24.6,24.9,24.6,22.6,-0.0,4.7,11.4
1677981840,24.6,25.4,24.5,22.6,0.0,4.7,11.4
1677981960,24.5,22.1,24.5,22.6,0.0,4.8,11.4
1677982080,24.6,17.9,24.5,22.6,0.0,4.4,11.4
1677982200,24.6,13.7,24.6,22.6,0.0,4.1,11.4
1677982320,24.6,10.2,24.5,22.6,0.0,4.1,11.3
1677982440,24.5,7.4,24.5,22.6,0.0,4.6,11.3
1677982560,24.5,5.0,24.5,22.6,0.0,4.7,11.3
1677982680,24.5,2.8,24.5,22.6,0.0,4.2,11.3
1677982800,24.5,1.9,24.5,22.6,0.0,4.2,11.3
1677982920,24.5,1.4,24.5,22.6,0.0,4.6,11.2
1677983040,24.5,1.1,24.5,22.6,0.0,4.4,11.2
1677983160,24.5,0.9,24.5,22.6,0.0,4.2,11.2
1677983280,24.5,0.8,24.5,22.6,0.0,4.2,11.2
1677983400,24.5,0.7,24.5,22.6,0.0,4.2,11.2
1677983520,24.4,0.7,24.4,22.6,0.0,4.6,11.2
1677983640,24.4,0.6,24.4,22.6,0.0,4.6,11.1
1677983760,24.4,0.6,24.4,22.6,0.0,4.1,11.1
1677983880,24.4,0.6,24.4,22.6,0.0,4.2,11.1
1677984000,24.4,0.6,24.4,22.6,0.0,4.1,11.1
1677984120,24.4,0.7,24.4,22.6,0.0,4.6,11.1
1677984240,24.4,0.7,24.3,22.6,0.0,4.6,11.1
1677984360,24.4,0.7,24.4,22.6,0.0,4.2,11.1
1677984480,24.4,0.8,24.4,22.6,0.0,4.2,11.1
1677984600,24.3,0.8,24.3,22.6,0.0,4.6,11.1
1677984720,24.3,0.7,24.3,22.6,0.0,4.6,11.1
1677984840,24.3,0.8,24.3,22.6,0.0,4.6,11.1
1677984960,24.3,0.8,24.3,22.6,0.0,4.2,11.1
1677985080,24.3,0.8,24.3,22.6,0.0,4.7,11.1
1677985200,24.3,0.6,24.3,22.6,0.0,4.7,11.1
1677985320,24.3,0.6,24.3,22.6,0.0,4.2,11.1
1677985440,24.3,0.8,24.3,22.6,0.0,4.2,11.1
1677985560,24.3,0.7,24.3,22.6,0.0,4.2,11.1
1677985680,24.2,0.7,24.2,22.6,0.0,4.7,11.1
1677985800,24.2,0.8,24.2,22.6,0.0,4.3,11.0
1677985920,24.2,0.7,24.2,22.6,0.0,4.1,11.0
1677986040,24.2,0.9,24.2,22.6,0.0,4.1,11.0
1677986160,24.2,0.8,24.2,22.6,0.0,4.1,11.0
1677986280,24.2,0.9,24.2,22.6,0.0,4.4,11.0
1677986400,24.2,0.7,24.2,22.6,0.0,4.6,11.0
1677986520,24.2,0.7,24.2,22.6,0.0,4.6,11.0
1677986640,24.2,0.7,24.2,22.6,0.0,4.1,11.0
1677986760,24.2,0.6,24.2,22.6,0.0,4.1,11.0
1677986880,24.1,0.7,24.1,22.6,0.0,4.7,11.0
1677987000,24.1,0.7,24.1,22.6,0.0,4.6,11.0
1677987120,24.1,0.6,24.1,22.6,0.0,4.6,11.0
1677987240,24.2,0.6,24.2,22.6,0.0,4.1,11.0
1677987360,24.1,0.8,24.1,22.6,0.0,4.1,10.9
1677987480,24.1,0.9,24.1,22.6,0.0,4.2,10.9
1677987600,24.1,0.8,24.1,22.6,0.0,4.2,10.9
1677987720,24.1,0.7,24.1,22.6,0.0,4.1,10.9
1677987840,24.1,0.6,24.1,22.6,0.0,4.2,10.9
1677987960,24.1,0.7,24.0,22.6,0.0,4.7,10.9
1677988080,24.0,0.6,24.0,22.6,0.0,4.7,10.9
1677988200,24.1,0.7,24.1,22.6,0.0,4.2,10.9
1677988320,24.1,0.7,24.1,22.6,0.0,4.2,10.9
1677988440,24.1,0.7,24.1,22.6,0.0,4.2,10.9
1677988560,24.0,0.9,24.0,22.6,0.0,4.2,10.9
1677988680,24.0,1.0,24.0,22.6,0.0,4.3,10.9
1677988800,24.0,1.0,24.0,22.6,0.0,4.7,10.9
1677988920,24.0,1.0,24.0,22.6,0.0,4.7,10.9
1677989040,24.0,1.0,24.0,22.6,0.0,4.4,10.9
1677989160,24.0,1.0,24.0,22.6,0.0,4.7,10.9
1677989280,24.0,1.1,23.9,22.6,0.0,4.7,10.9
1677989400,23.9,1.1,23.9,22.6,0.0,4.7,10.9
1677989520,24.0,1.1,24.0,22.6,0.0,4.2,10.9
1677989640,24.0,1.2,24.0,22.6,0.0,4.2,10.8
1677989760,24.0,1.0,24.0,22.6,0.0,4.2,10.8
1677989880,24.0,0.9,23.9,22.6,0.0,4.2,10.8
1677990000,23.9,1.0,23.9,22.6,0.0,4.2,10.8
1677990120,23.9,0.9,23.9,22.6,0.0,4.3,10.8
1677990240,23.9,1.0,23.9,22.6,0.0,4.2,10.8
1677990360,23.9,1.2,23.9,22.6,0.0,4.2,10.8
1677990480,23.9,1.2,23.9,22.6,0.0,4.2,10.8
1677990600,24.0,1.2,24.0,22.6,0.0,3.5,10.8
1677990720,24.0,1.2,24.0,22.6,0.0,3.5,10.7
1677990840,24.0,1.0,24.0,22.6,0.0,3.0,10.7
1677990960,24.0,1.0,24.0,22.6,0.0,3.0,10.7
1677991080,23.9,1.0,24.0,22.6,0.0,3.5,10.7
1677991200,23.9,0.8,23.9,22.6,0.0,3.5,10.7
1677991320,24.0,0.9,24.0,22.6,0.0,3.1,10.7
1677991440,24.0,0.9,24.0,22.6,0.0,3.0,10.7
1677991560,24.0,1.3,24.0,22.6,0.0,3.0,10.7
1677991680,24.0,1.1,24.0,22.6,0.0,3.0,10.7
1677991800,23.9,1.3,23.9,22.6,0.0,3.2,10.6
1677991920,23.9,0.8,23.9,22.6,0.0,3.5,10.6
1677992040,23.9,0.7,23.9,22.6,0.0,3.5,10.6
1677992160,23.9,0.8,23.9,22.6,0.0,3.1,10.6
1677992280,23.9,0.7,23.9,22.6,0.0,3.0,10.6
1677992400,23.9,0.7,23.9,22.6,0.0,3.0,10.6
1677992520,23.9,0.7,23.9,22.6,0.0,3.0,10.6
1677992640,23.9,0.7,23.9,22.6,0.0,3.0,10.6
1677992760,23.9,0.6,23.9,22.6,0.0,3.0,10.6
1677992880,23.9,0.6,23.9,22.6,0.0,3.0,10.6
1677993000,23.9,0.5,23.9,22.6,0.0,3.1,10.6
1677993120,23.9,0.5,23.9,22.6,0.0,3.2,10.6
1677993240,23.8,0.5,23.8,22.6,0.0,3.5,10.6
1677993360,23.8,0.5,23.8,22.6,0.0,3.4,10.6
1677993480,23.9,0.5,23.9,22.6,0.0,3.0,10.6
1677993600,23.8,0.5,23.8,22.6,0.0,3.1,10.7
1677993720,23.8,0.4,23.8,22.6,0.0,3.0,10.7
1677993840,23.8,0.5,23.8,22.6,0.0,3.0,10.7
1677993960,23.8,0.5,23.8,22.6,0.0,3.5,10.7
1677994080,23.8,0.4,23.8,22.6,0.0,3.5,10.7
1677994200,23.8,0.4,23.8,22.6,0.0,3.0,10.7
1677994320,23.8,0.4,23.8,22.6,0.0,3.0,10.7
1677994440,23.9,0.4,23.9,22.6,0.0,2.3,10.7
1677994560,23.9,0.4,23.9,22.6,0.0,2.3,10.7
1677994680,23.9,0.4,23.9,22.6,0.0,2.1,10.7
1677994800,23.9,0.4,23.9,22.6,0.0,1.8,10.7
1677994920,23.9,0.4,23.9,22.6,0.0,2.1,10.7
1677995040,23.9,0.4,23.9,22.6,0.0,2.3,10.7
1677995160,23.9,0.4,23.9,22.6,0.0,2.1,10.7
1677995280,23.9,0.5,23.9,22.6,0.0,1.8,10.7
1677995400,23.9,0.6,23.9,22.6,0.0,1.8,10.7
1677995520,23.9,0.5,23.9,22.6,0.0,2.0,10.7
1677995640,23.9,0.5,23.9,22.6,0.0,2.3,10.7
1677995760,23.9,0.6,23.9,22.6,0.0,2.3,10.7
1677995880,23.9,0.6,23.9,22.6,0.0,1.8,10.7
1677996000,23.9,0.6,23.9,22.6,0.0,1.8,10.7
1677996120,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677996240,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677996360,23.8,0.6,23.8,22.6,0.0,2.2,10.7
1677996480,23.9,0.6,23.9,22.6,0.0,1.8,10.7
1677996600,23.9,0.6,23.9,22.6,0.0,2.0,10.7
1677996720,23.9,0.6,23.9,22.6,0.0,2.1,10.7
1677996840,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677996960,23.9,0.7,23.9,22.6,0.0,2.0,10.7
1677997080,23.9,0.7,23.9,22.6,0.0,1.8,10.7
1677997200,23.9,0.6,23.9,22.6,0.0,1.8,10.7
1677997320,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677997440,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677997560,23.8,0.6,23.8,22.6,0.0,1.8,10.7
1677997680,23.8,0.5,23.9,22.6,0.0,1.8,10.7
1677997800,23.8,0.5,23.8,22.6,0.0,2.3,10.7
1677997920,23.8,0.5,23.8,22.6,0.0,2.3,10.7
1677998040,23.8,0.5,23.8,22.6,0.0,1.8,10.7
1677998160,23.8,0.5,23.8,22.6,0.0,1.8,10.7
1677998280,23.8,0.5,23.8,22.6,0.0,1.9,10.7
1677998400,23.8,0.6,23.8,22.6,0.0,2.3,10.7
1677998520,23.8,0.5,23.8,22.6,0.0,2.3,10.7
1677998640,23.8,0.5,23.8,22.6,0.0,1.8,10.7
1677998760,23.8,0.4,23.8,22.6,0.0,1.8,10.7
1677998880,23.8,0.4,23.8,22.6,0.0,2.2,10.7
1677999000,23.8,0.4,23.8,22.6,0.0,2.3,10.7
1677999120,23.8,0.4,23.8,22.6,0.0,2.3,10.7
1677999240,23.8,0.4,23.8,22.6,0.0,2.3,10.7
1677999360,23.8,0.4,23.8,22.6,0.0,1.9,10.7
1677999480,23.8,0.4,23.8,22.6,0.0,2.3,10.7
1677999600,23.8,0.5,23.8,22.6,0.0,2.3,10.7
1677999720,23.8,0.5,23.8,22.6,0.0,2.3,10.7
1677999840,23.8,0.5,23.8,22.6,0.0,1.9,10.7
1677999960,23.7,0.5,23.7,22.6,0.0,2.3,10.7
1678000080,23.8,0.5,23.8,22.6,0.0,1.8,10.7
1678000200,23.8,0.5,23.8,22.6,0.0,1.8,10.6
1678000320,23.8,0.5,23.8,22.6,0.0,1.8,10.6
1678000440,23.7,0.5,23.7,22.6,0.0,2.3,10.6
1678000560,23.8,0.5,23.8,22.6,0.0,1.8,10.6
1678000680,23.8,0.5,23.8,22.6,0.0,1.9,10.6
1678000800,23.7,0.5,23.7,22.6,0.0,2.3,10.6
1678000920,23.7,0.5,23.7,22.6,0.0,2.3,10.6
1678001040,23.7,0.5,23.7,22.6,0.0,2.1,10.6
1678001160,23.8,0.6,23.8,22.6,0.0,1.8,10.6
1678001280,23.8,0.6,23.8,22.6,0.0,1.8,10.6
1678001400,23.7,0.6,23.7,22.6,0.0,2.1,10.6
1678001520,23.7,0.6,23.7,22.6,0.0,2.3,10.6
1678001640,23.7,0.6,23.7,22.6,0.0,1.9,10.6
1678001760,23.8,0.5,23.8,22.6,0.0,1.8,10.6
1678001880,23.8,0.5,23.8,22.6,0.0,1.8,10.6
1678002000,23.7,0.5,23.7,22.6,0.0,1.9,10.6
1678002120,23.7,0.5,23.7,22.6,0.0,2.3,10.6
1678002240,23.7,0.4,23.7,22.6,0.0,2.3,10.6
1678002360,23.7,0.4,23.7,22.6,0.0,2.3,10.6
1678002480,23.7,0.5,23.7,22.6,0.0,1.8,10.6
1678002600,23.7,0.5,23.7,22.6,0.0,1.9,10.6
1678002720,23.7,0.5,23.7,22.6,0.0,1.9,10.6
1678002840,23.7,0.5,23.7,22.6,0.0,2.3,10.6
1678002960,23.7,0.5,23.7,22.6,0.0,1.8,10.6
1678003080,23.7,0.6,23.7,22.6,0.0,1.8,10.6
1678003200,23.7,0.6,23.7,22.6,0.0,2.3,10.6
1678003320,23.7,0.6,23.7,22.6,0.0,2.3,10.6
1678003440,23.7,0.6,23.7,22.6,0.0,1.8,10.6
1678003560,23.7,0.7,23.7,22.6,0.0,1.8,10.6
1678003680,23.7,0.7,23.7,22.6,0.0,1.9,10.6
1678003800,23.6,0.8,23.7,22.6,0.0,2.3,10.6
1678003920,23.7,1.0,23.7,22.6,0.0,1.8,10.6
1678004040,23.7,0.8,23.7,22.6,0.0,1.8,10.6
1678004160,23.7,0.9,23.7,22.6,0.0,1.9,10.6
1678004280,23.6,0.9,23.6,22.6,0.0,2.3,10.6
1678004400,23.6,0.9,23.6,22.6,0.0,2.3,10.5
1678004520,23.6,0.8,23.6,22.6,0.0,2.3,10.5
1678004640,23.7,0.7,23.7,22.6,0.0,1.8,10.5
1678004760,23.7,0.9,23.7,22.6,0.0,1.8,10.5
1678004880,23.7,0.9,23.7,22.6,0.0,1.8,10.5
1678005000,23.7,0.8,23.7,22.6,0.0,1.8,10.5
1678005120,23.7,0.7,23.7,22.6,0.0,1.8,10.5
1678005240,23.7,0.7,23.7,22.6,0.0,1.8,10.5
1678005360,23.7,0.7,23.7,22.6,0.0,1.8,10.5
1678005480,23.7,0.8,23.7,22.6,0.0,1.8,10.5
1678005600,23.7,0.8,23.7,22.6,0.0,1.8,10.5
1678005720,23.6,0.8,23.6,22.6,0.0,2.3,10.5
1678005840,23.6,0.8,23.6,22.6,0.0,2.3,10.5
1678005960,23.6,0.8,23.6,22.6,0.0,1.9,10.5
1678006080,23.6,0.8,23.7,22.6,0.0,1.8,10.5
1678006200,23.6,0.7,23.7,22.6,0.0,1.8,10.5
1678006320,23.7,0.8,23.7,22.6,0.0,1.5,10.5
1678006440,23.7,0.8,23.7,22.6,0.0,1.5,10.5
1678006560,23.7,0.7,23.7,22.6,0.0,1.5,10.5
1678006680,23.7,0.6,23.7,22.6,0.0,1.5,10.5
1678006800,23.7,0.6,23.7,22.6,0.0,1.5,10.5
1678006920,23.7,0.6,23.7,22.6,0.0,1.5,10.5
1678007040,23.7,0.5,23.7,22.6,0.0,1.5,10.5
1678007160,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678007280,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678007400,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678007520,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678007640,23.6,0.6,23.7,22.6,0.0,1.7,10.4
1678007760,23.6,0.5,23.6,22.6,0.0,2.0,10.4
1678007880,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678008000,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678008120,23.7,0.6,23.7,22.6,0.0,1.5,10.4
1678008240,23.7,0.5,23.7,22.6,0.0,1.5,10.4
1678008360,23.7,0.5,23.7,22.6,0.0,1.5,10.4
1678008480,23.6,0.5,23.7,22.6,0.0,1.5,10.4
1678008600,23.6,0.5,23.6,22.6,0.0,1.7,10.4
1678008720,23.6,0.5,23.6,22.6,0.0,2.0,10.4
1678008840,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678008960,23.6,0.6,23.6,22.6,0.0,1.5,10.4
1678009080,23.6,0.6,23.6,22.6,0.0,1.6,10.4
1678009200,23.6,0.6,23.6,22.6,0.0,2.0,10.4
1678009320,23.6,0.7,23.6,22.6,0.0,2.0,10.4
1678009440,23.6,0.7,23.6,22.6,0.0,1.8,10.4
1678009560,23.6,0.7,23.6,22.6,0.0,1.5,10.4
1678009680,23.6,0.6,23.6,22.6,0.0,1.5,10.4
1678009800,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678009920,23.6,0.5,23.6,22.6,0.0,1.7,10.4
1678010040,23.6,0.5,23.6,22.6,0.0,2.0,10.4
1678010160,23.6,0.5,23.6,22.6,0.0,1.8,10.4
1678010280,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678010400,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678010520,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678010640,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678010760,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678010880,23.5,0.4,23.6,22.6,0.0,2.0,10.4
1678011000,23.5,0.4,23.5,22.6,0.0,2.1,10.4
1678011120,23.6,0.4,23.6,22.6,0.0,1.6,10.4
1678011240,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678011360,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678011480,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678011600,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678011720,23.6,0.4,23.6,22.6,0.0,1.5,10.4
1678011840,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678011960,23.6,0.5,23.6,22.6,0.0,1.5,10.4
1678012080,23.6,0.6,23.6,22.6,0.0,1.6,10.4
1678012200,23.6,0.5,23.6,22.6,0.0,1.7,10.4
1678012320,23.5,0.5,23.5,22.6,0.0,2.0,10.3
1678012440,23.5,0.4,23.5,22.6,0.0,2.0,10.3
1678012560,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678012680,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678012800,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678012920,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678013040,23.6,0.3,23.6,22.6,0.0,1.5,10.3
1678013160,23.5,0.4,23.5,22.6,0.0,2.0,10.3
1678013280,23.5,0.4,23.5,22.6,0.0,2.1,10.3
1678013400,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678013520,23.5,0.4,23.6,22.6,0.0,1.5,10.3
1678013640,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678013760,23.6,0.4,23.6,22.6,0.0,1.5,10.3
1678013880,23.5,0.4,23.5,22.6,0.0,2.0,10.3
1678014000,23.5,0.4,23.5,22.6,0.0,2.1,10.3
1678014120,23.5,0.4,23.5,22.6,0.0,1.5,10.3
1678014240,23.6,0.4,23.6,22.6,0.0,1.3,10.3
1678014360,23.5,0.4,23.5,22.6,0.0,1.8,10.3
1678014480,23.5,0.4,23.5,22.6,0.0,1.8,10.3
1678014600,23.5,0.4,23.5,22.6,0.0,1.6,10.3
1678014720,23.6,0.4,23.6,22.6,0.0,1.3,10.3
1678014840,23.6,0.4,23.6,22.6,0.0,1.3,10.3
1678014960,23.6,0.5,23.6,22.6,0.0,1.3,10.3
1678015080,23.5,0.5,23.6,22.6,0.0,1.5,10.3
1678015200,23.5,0.5,23.5,22.6,0.0,1.5,10.3
1678015320,23.5,0.5,23.5,22.6,0.0,1.8,10.3
1678015440,23.5,0.5,23.5,22.6,0.0,1.8,10.3
1678015560,23.5,0.5,23.5,22.6,0.0,1.7,10.3
1678015680,23.6,0.5,23.6,22.6,0.0,1.3,10.3
1678015800,23.6,0.5,23.6,22.6,0.0,1.3,10.3
1678015920,23.6,0.5,23.6,22.6,0.0,1.3,10.3
1678016040,23.6,0.7,23.6,22.6,0.0,1.3,10.2
1678016160,23.6,0.6,23.6,22.6,0.0,1.3,10.2
1678016280,23.6,0.5,23.6,22.6,0.0,1.3,10.2
1678016400,23.5,0.6,23.6,22.6,0.0,1.3,10.2
1678016520,23.5,0.6,23.6,22.6,0.0,1.3,10.2
1678016640,23.5,0.8,23.6,22.6,0.0,1.3,10.2
1678016760,23.5,0.6,23.5,22.6,0.0,1.3,10.2
1678016880,23.5,0.5,23.6,22.6,0.0,1.3,10.2
1678017000,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017120,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017240,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017360,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017480,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017600,23.5,0.4,23.5,22.6,0.0,1.3,10.2
1678017720,23.5,0.4,23.5,22.6,0.0,1.5,10.2
1678017840,23.5,0.5,23.5,22.6,0.0,1.6,10.2
1678017960,23.5,0.5,23.5,22.6,0.0,1.8,10.2
1678018080,23.5,0.5,23.5,22.6,0.0,1.8,10.2
1678018200,23.5,0.5,23.5,22.6,0.0,1.7,10.1
1678018320,23.5,0.5,23.5,22.6,0.0,1.3,10.1
1678018440,23.5,0.5,23.5,22.6,0.0,1.3,10.1
1678018560,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678018680,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678018800,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678018920,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678019040,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678019160,23.5,0.4,23.5,22.6,0.0,1.3,10.1
1678019280,23.5,0.4,23.5,22.6,0.0,1.5,10.1
1678019400,23.5,0.4,23.5,22.6,0.0,1.5,10.1
1678019520,23.5,0.4,23.5,22.6,0.0,1.5,10.1
1678019640,23.5,0.4,23.5,22.6,0.0,1.4,10.1
1678019760,23.5,0.5,23.5,22.6,0.0,1.4,10.1
1678019880,23.5,0.5,23.5,22.6,0.0,1.5,10.1
1678020000,23.5,0.5,23.5,22.6,0.0,1.5,10.1
1678020120,23.5,0.5,23.5,22.6,0.0,1.5,10.1
1678020240,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678020360,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678020480,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678020600,23.5,0.4,23.5,22.6,0.0,1.5,10.0
1678020720,23.5,0.4,23.5,22.6,0.0,1.5,10.0
1678020840,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678020960,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678021080,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678021200,23.4,0.4,23.5,22.6,0.0,1.5,10.0
1678021320,23.4,0.4,23.5,22.6,0.0,1.5,10.0
1678021440,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678021560,23.4,0.4,23.5,22.6,0.0,1.5,10.0
1678021680,23.5,0.4,23.5,22.6,0.0,1.5,10.0
1678021800,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678021920,23.4,0.3,23.5,22.6,0.0,1.5,10.0
1678022040,23.4,0.4,23.4,22.6,0.0,1.5,10.0
1678022160,23.4,0.4,23.4,22.6,0.0,1.5,10.0
1678022280,23.4,0.4,23.4,22.6,0.0,1.5,10.0
1678022400,23.4,0.4,23.4,22.6,0.0,1.5,10.0
1678022520,23.4,0.4,23.5,22.6,0.0,1.4,10.0
1678022640,23.4,0.4,23.4,22.6,0.0,1.5,10.0
1678022760,23.5,0.4,23.5,22.6,0.0,1.3,10.0
1678022880,23.4,0.4,23.4,22.6,0.0,1.8,10.0
1678023000,23.4,0.5,23.4,22.6,0.0,1.8,10.0
1678023120,23.4,0.5,23.4,22.6,0.0,1.8,10.0
1678023240,23.4,0.6,23.4,22.6,0.0,1.3,10.0
1678023360,23.4,0.6,23.4,22.6,0.0,1.3,10.0
1678023480,23.4,0.7,23.4,22.6,0.0,1.3,10.0
1678023600,23.4,0.9,23.4,22.6,0.0,1.5,10.0
1678023720,23.4,1.3,23.4,22.6,0.0,1.8,10.0
1678023840,23.4,1.8,23.4,22.6,0.0,1.8,10.0
1678023960,23.4,2.5,23.4,22.6,0.0,1.3,10.0
1678024080,23.4,3.7,23.4,22.6,0.0,1.3,10.0
1678024200,23.4,5.9,23.4,22.6,0.0,1.3,10.0
1678024320,23.4,10.0,23.4,22.6,0.0,1.3,9.9
1678024440,23.4,15.2,23.4,22.6,0.0,1.6,9.9
1678024560,23.4,20.8,23.4,22.6,0.0,1.6,9.9
1678024680,23.4,25.0,23.4,22.6,0.0,1.1,9.9
1678024800,23.4,23.7,23.4,22.6,0.0,1.1,9.9
1678024920,23.4,23.7,23.4,22.6,0.0,1.2,9.9
1678025040,23.4,23.7,23.4,22.6,0.0,1.6,9.9
1678025160,23.4,23.7,23.4,22.6,0.0,1.6,9.9
1678025280,23.4,26.0,23.4,22.6,0.0,1.1,9.9
1678025400,23.4,28.3,23.4,22.6,0.0,1.1,9.9
1678025520,23.4,28.9,23.4,22.6,0.0,1.1,9.9
1678025640,23.4,29.0,23.4,22.6,0.0,1.3,9.9
1678025760,23.4,29.5,23.4,22.6,0.0,1.6,9.9
1678025880,23.4,29.8,23.4,22.6,0.1,1.6,9.9
1678026000,23.4,30.1,23.4,22.6,0.1,1.6,9.9
1678026120,23.4,30.4,23.4,22.6,0.1,1.4,9.9
1678026240,23.4,30.6,23.4,22.6,0.1,1.1,9.9
1678026360,23.4,30.7,23.4,22.6,0.1,1.1,9.9
1678026480,23.4,30.8,23.4,22.6,0.1,1.1,9.8
1678026600,23.4,31.0,23.4,22.6,0.2,1.1,9.8
1678026720,23.4,31.2,23.4,22.6,0.2,1.1,9.8
1678026840,23.4,31.3,23.4,22.6,0.2,1.1,9.8
1678026960,23.5,31.5,23.4,22.6,0.3,1.1,9.8
1678027080,23.5,31.7,23.4,22.6,0.3,1.1,9.8
1678027200,23.5,37.6,23.5,22.6,0.4,1.1,9.8
1678027320,23.5,38.5,23.5,22.6,0.6,1.1,9.8
1678027440,23.5,37.4,23.5,22.6,0.7,1.1,9.8
1678027560,23.5,37.4,23.5,22.6,0.8,1.3,9.8
1678027680,23.6,39.3,23.6,22.6,1.0,1.2,9.8
1678027800,23.7,39.6,23.6,22.6,1.1,1.1,9.8
1678027920,23.7,39.6,23.6,22.6,1.1,1.2,9.8
1678028040,23.7,39.6,23.6,22.6,1.0,1.3,9.8
1678028160,23.6,38.9,23.6,22.6,1.0,1.4,9.8
1678028280,23.7,38.9,23.6,22.6,1.0,1.3,9.8
1678028400,23.7,39.5,23.7,22.6,1.1,1.4,9.8
1678028520,23.7,39.5,23.6,22.6,1.0,1.4,9.8
1678028640,23.7,39.5,23.6,22.6,1.1,1.6,9.8
1678028760,23.7,39.8,23.7,22.6,1.2,1.5,9.8
1678028880,23.8,39.4,23.7,22.6,1.2,1.1,9.8
1678029000,23.8,39.4,23.8,22.6,1.3,1.1,9.8
1678029120,23.8,39.6,23.8,22.6,1.4,1.1,9.8
1678029240,23.9,39.8,23.9,22.6,1.6,1.1,9.8
1678029360,23.9,39.8,23.9,22.6,1.7,1.1,9.8
1678029480,24.0,39.6,24.0,22.6,1.8,1.1,9.8
1678029600,24.0,39.6,24.0,22.6,1.9,1.1,9.8
1678029720,24.0,40.1,24.0,22.6,1.9,1.2,9.9
1678029840,23.9,39.7,23.9,22.6,1.6,1.7,9.9
1678029960,23.9,39.7,23.9,22.6,1.6,1.9,9.9
1678030080,24.0,39.4,24.0,22.6,1.8,1.4,9.9
1678030200,24.1,40.1,24.0,22.6,2.1,1.5,9.9
1678030320,24.1,40.1,24.1,22.6,2.2,1.5,9.9
1678030440,24.1,39.8,24.1,22.6,2.3,1.7,9.9
1678030560,24.2,40.2,24.2,22.6,2.5,1.6,9.9
1678030680,24.2,40.2,24.2,22.6,2.6,1.6,9.9
1678030800,24.2,38.7,24.2,22.6,2.7,1.9,9.9
1678030920,24.3,40.0,24.2,22.6,2.8,1.9,9.9
1678031040,24.2,40.0,24.2,22.6,2.5,2.1,9.9
1678031160,24.2,39.9,24.2,22.6,2.6,2.0,9.9
1678031280,24.3,39.6,24.3,22.6,3.0,1.9,9.9
1678031400,24.5,39.6,24.4,22.6,3.6,1.9,10.0
1678031520,24.4,40.8,24.4,22.6,3.8,2.9,10.0
1678031640,24.4,40.6,24.3,22.6,3.6,3.1,10.0
1678031760,24.4,40.6,24.3,22.6,3.7,3.1,10.0
1678031880,24.4,40.7,24.4,22.6,3.8,3.2,10.0
1678032000,24.4,40.7,24.4,22.6,3.9,3.3,10.0
1678032120,24.3,40.7,24.3,22.6,3.3,3.2,10.0
1678032240,24.3,39.9,24.3,22.6,3.1,3.1,10.1
1678032360,24.3,40.4,24.3,22.6,3.5,3.2,10.1
1678032480,24.3,40.4,24.3,22.6,3.4,3.2,10.1
1678032600,24.3,40.3,24.3,22.6,3.3,3.2,10.1
1678032720,24.4,40.8,24.4,22.6,3.8,3.1,10.1
1678032840,24.5,40.8,24.5,22.6,4.8,3.1,10.1
1678032960,24.3,41.0,24.3,22.6,3.8,4.1,10.1
1678033080,24.1,40.2,24.1,22.6,3.3,4.8,10.1
1678033200,24.0,40.2,24.0,22.6,2.7,4.3,10.2
1678033320,24.0,39.9,24.0,22.6,2.1,3.1,10.2
1678033440,23.9,39.6,23.8,22.6,1.7,3.2,10.2
1678033560,23.8,39.6,23.8,22.6,1.6,3.2,10.2
1678033680,23.9,38.9,23.9,22.6,1.8,1.9,10.2
1678033800,24.0,40.0,24.0,22.6,1.9,1.9,10.2
1678033920,24.0,40.0,24.0,22.6,2.1,1.9,10.2
1678034040,24.1,40.3,24.1,22.6,2.4,1.9,10.2
1678034160,24.8,41.4,24.8,22.6,8.4,3.9,10.2
1678034280,24.3,41.4,24.3,22.6,3.1,3.2,10.2
1678034400,24.1,40.0,24.0,22.6,3.3,4.5,10.2
1678034520,25.1,39.9,25.1,22.6,10.4,4.2,10.2
1678034640,25.5,39.9,25.5,22.6,11.1,4.1,10.2
1678034760,25.6,40.6,25.6,22.6,10.8,4.1,10.2
1678034880,25.7,38.4,25.6,22.6,10.4,4.1,10.2
1678035000,24.8,38.1,24.8,22.6,5.0,4.3,10.2
1678035120,25.9,40.3,25.8,22.6,11.5,4.1,10.3
1678035240,25.9,39.4,25.9,22.6,11.2,4.0,10.3
1678035360,24.9,39.4,24.9,22.6,4.1,4.2,10.3
1678035480,25.2,39.4,25.2,22.6,7.2,4.3,10.3
1678035600,25.7,38.5,25.7,22.6,10.0,4.1,10.3
1678035720,25.9,38.5,25.9,22.6,10.8,4.1,10.4
1678035840,25.9,40.0,25.9,22.6,10.2,4.1,10.4
1678035960,25.2,39.7,25.1,22.6,4.5,4.3,10.4
1678036080,25.7,39.7,25.6,22.6,8.3,4.1,10.4
1678036200,26.0,39.2,26.0,22.6,10.3,4.1,10.5
1678036320,26.0,39.2,26.0,22.6,9.8,4.1,10.5
1678036440,26.2,39.2,26.2,22.6,10.8,3.4,10.6
1678036560,25.5,39.4,25.5,22.6,4.9,3.5,10.6
1678036680,25.5,37.8,25.5,22.6,5.3,4.0,10.6
1678036800,25.4,37.8,25.4,22.6,5.1,3.6,10.6
1678036920,25.4,36.8,25.3,22.6,4.8,3.6,10.7
1678037040,25.3,39.9,25.3,22.6,4.5,3.5,10.7
1678037160,25.2,39.3,25.2,22.6,3.5,3.0,10.8
1678037280,25.5,37.8,25.5,22.6,5.6,2.9,10.8
1678037400,26.0,37.9,26.0,22.6,8.4,3.4,10.9
1678037520,26.5,39.6,26.5,22.6,11.8,3.4,10.9
1678037640,26.3,39.6,26.3,22.6,9.3,2.9,10.9
1678037760,26.3,39.6,26.3,22.6,9.8,3.4,10.9
1678037880,26.2,37.9,26.2,22.6,8.5,3.4,11.0
1678038000,26.1,38.0,26.1,22.6,8.2,3.4,11.0
1678038120,26.1,37.8,26.1,22.6,7.9,3.5,11.0
1678038240,26.1,39.2,26.1,22.6,7.3,3.4,11.0
1678038360,26.1,39.6,26.1,22.6,7.0,2.9,11.0
1678038480,26.1,39.6,26.1,22.6,7.4,3.5,11.1
1678038600,26.0,39.4,26.0,22.6,6.4,3.4,11.1
1678038720,25.9,39.4,25.8,22.6,5.7,3.8,11.1
1678038840,25.8,38.3,25.8,22.6,5.6,3.9,11.2
1678038960,25.8,38.2,25.7,22.6,5.7,4.6,11.2
1678039080,25.9,38.2,25.9,22.6,6.4,4.1,11.2
1678039200,25.9,39.8,25.9,22.6,6.5,4.1,11.2
1678039320,26.0,39.9,26.0,22.6,7.3,4.0,11.2
1678039440,26.1,39.9,26.1,22.6,7.4,3.3,11.3
1678039560,25.9,40.3,25.9,22.6,5.4,3.3,11.3
1678039680,25.8,37.2,25.8,22.6,4.7,3.7,11.3
1678039800,25.7,36.7,25.7,22.6,4.5,3.5,11.3
1678039920,25.6,40.1,25.6,22.6,4.4,4.2,11.3
1678040040,25.5,39.9,25.5,22.6,4.0,4.2,11.3
1678040160,25.5,39.3,25.5,22.6,3.8,4.2,11.4
1678040280,25.5,39.3,25.4,22.6,3.2,3.6,11.4
1678040400,25.4,39.6,25.4,22.6,2.9,3.8,11.4
1678040520,25.3,39.5,25.3,22.6,2.8,4.1,11.4
1678040640,25.3,39.6,25.2,22.6,2.9,4.2,11.4
1678040760,25.2,39.6,25.1,22.6,2.4,4.2,11.4
1678040880,25.1,39.7,25.0,22.6,2.2,4.7,11.4
1678041000,25.0,39.7,25.0,22.6,2.0,4.7,11.4
1678041120,25.0,39.8,24.9,22.6,1.8,4.2,11.4
1678041240,24.9,39.7,24.9,22.6,1.8,4.3,11.4
1678041360,24.9,39.7,24.8,22.6,1.7,4.2,11.4
1678041480,24.9,39.6,24.8,22.6,2.1,4.4,11.4
1678041600,24.9,38.7,24.8,22.6,2.7,4.7,11.4
1678041720,24.9,38.7,24.9,22.6,3.4,4.7,11.3
1678041840,25.0,40.7,25.0,22.6,3.5,4.3,11.4
1678041960,25.0,40.6,24.9,22.6,3.3,4.3,11.3
1678042080,24.9,40.6,24.8,22.6,2.8,4.3,11.3
1678042200,24.8,39.0,24.8,22.6,2.5,4.2,11.3
1678042320,24.7,39.4,24.6,22.6,1.8,4.3,11.3
1678042440,24.6,39.4,24.5,22.6,1.6,4.4,11.3
1678042560,24.5,39.3,24.4,22.6,1.5,4.8,11.2
1678042680,24.5,39.0,24.4,22.6,1.2,4.3,11.2
1678042800,24.5,39.8,24.5,22.6,2.2,4.4,11.2
1678042920,24.6,40.1,24.5,22.6,2.7,4.3,11.2
1678043040,24.5,38.5,24.5,22.6,2.5,4.3,11.2
1678043160,24.5,38.5,24.5,22.6,2.8,4.6,11.2
1678043280,24.4,39.8,24.4,22.6,2.4,4.8,11.2
1678043400,24.3,39.4,24.2,22.6,1.6,4.8,11.1
1678043520,24.3,39.4,24.2,22.6,2.0,4.9,11.1
1678043640,24.3,39.9,24.3,22.6,2.1,4.3,11.1
1678043760,24.3,40.0,24.2,22.6,2.5,4.8,11.1
1678043880,24.4,40.0,24.4,22.6,3.5,4.5,11.1
1678044000,24.6,41.0,24.6,22.6,4.3,4.5,11.1
1678044120,24.4,40.6,24.4,22.6,3.3,4.8,11.1
1678044240,24.3,40.6,24.3,22.6,2.4,4.3,11.0
1678044360,24.4,40.5,24.3,22.6,3.7,4.8,11.0
1678044480,24.9,40.7,24.9,22.6,6.2,4.2,11.0
1678044600,25.2,40.2,25.1,22.6,6.8,4.2,11.0
1678044720,25.1,40.2,25.1,22.6,6.1,4.6,11.0
1678044840,25.5,40.5,25.4,22.6,7.8,4.1,11.0
1678044960,25.4,39.8,25.3,22.6,6.6,4.4,11.0
1678045080,25.3,39.8,25.3,22.6,6.3,4.5,11.0
1678045200,25.4,39.9,25.4,22.6,6.3,4.2,11.0
1678045320,25.2,37.8,25.2,22.6,5.2,4.6,11.0
1678045440,25.1,37.8,25.0,22.6,4.1,4.5,11.0
1678045560,25.0,40.1,25.0,22.6,3.7,4.2,11.1
1678045680,24.9,40.1,24.9,22.6,3.5,4.3,11.1
1678045800,24.8,39.8,24.8,22.6,3.5,4.4,11.1
1678045920,24.7,39.8,24.7,22.6,3.5,4.7,11.1
1678046040,24.8,39.8,24.8,22.6,3.9,4.4,11.1
1678046160,24.9,40.7,24.9,22.6,4.7,4.7,11.1
1678046280,24.9,40.5,24.9,22.6,4.5,4.3,11.1
1678046400,24.7,40.5,24.7,22.6,3.0,4.2,11.2
1678046520,24.7,39.6,24.6,22.6,3.3,4.3,11.1
1678046640,24.6,39.7,24.6,22.6,3.5,4.8,11.2
1678046760,24.5,39.7,24.5,22.6,2.9,4.6,11.2
1678046880,24.5,39.5,24.5,22.6,3.0,4.4,11.2
1678047000,24.5,40.2,24.5,22.6,3.4,4.2,11.2
1678047120,24.5,40.2,24.4,22.6,3.0,4.3,11.2
1678047240,24.3,39.1,24.3,22.6,2.6,4.7,11.2
1678047360,24.2,39.7,24.2,22.6,2.2,4.4,11.2
1678047480,24.2,39.7,24.2,22.6,2.4,4.4,11.2
1678047600,24.2,39.9,24.1,22.6,2.2,4.8,11.2
1678047720,24.1,39.9,24.1,22.6,2.2,4.8,11.2
1678047840,24.2,39.3,24.1,22.6,2.4,4.3,11.2
1678047960,24.1,39.8,24.0,22.6,2.1,4.4,11.2
1678048080,24.0,39.8,24.0,22.6,1.9,4.9,11.2
1678048200,24.0,39.8,23.9,22.6,2.1,4.9,11.2
1678048320,24.0,37.8,24.0,22.6,2.4,4.4,11.2
1678048440,24.0,37.8,24.0,22.6,2.4,4.5,11.2
1678048560,24.0,40.2,23.9,22.6,2.4,4.8,11.1
1678048680,24.0,40.0,23.9,22.6,2.4,4.4,11.1
1678048800,24.0,40.0,24.0,22.6,2.5,4.4,11.1
1678048920,23.9,38.1,23.9,22.6,2.4,4.9,11.1
1678049040,24.0,40.0,24.0,22.6,2.3,3.6,11.1
1678049160,24.1,40.0,24.1,22.6,2.4,3.1,11.1
1678049280,24.1,40.2,24.1,22.6,2.7,3.6,11.1
1678049400,24.2,40.4,24.1,22.6,2.9,3.6,11.1
1678049520,24.2,40.4,24.2,22.6,2.9,3.1,11.1
1678049640,24.2,39.5,24.2,22.6,3.3,3.6,11.1
1678049760,24.2,40.6,24.2,22.6,3.3,3.6,11.1
1678049880,24.4,40.5,24.3,22.6,3.4,3.1,11.0
1678050000,24.3,40.0,24.2,22.6,3.2,3.7,11.0
1678050120,24.2,40.0,24.2,22.6,3.0,3.6,11.0
1678050240,24.3,40.0,24.2,22.6,3.2,3.6,11.0
1678050360,24.3,40.5,24.3,22.6,2.9,3.1,11.0
1678050480,24.3,39.5,24.3,22.6,3.0,3.3,11.0
1678050600,24.2,39.5,24.2,22.6,2.6,3.6,11.0
1678050720,24.2,38.2,24.2,22.6,2.6,3.1,11.0
1678050840,24.3,39.4,24.2,22.6,3.3,3.2,11.0
1678050960,24.5,39.4,24.5,22.6,4.7,3.6,11.0
1678051080,24.8,40.9,24.7,22.6,6.1,4.1,11.0
1678051200,24.6,40.7,24.6,22.6,4.7,4.2,11.0
1678051320,24.3,40.7,24.3,22.6,3.1,4.4,11.0
1678051440,24.1,39.8,24.1,22.6,2.9,4.9,11.0
1678051560,24.0,39.3,24.0,22.6,2.7,4.8,11.0
1678051680,24.0,39.3,24.0,22.6,1.8,3.6,11.0
1678051800,23.9,39.0,23.9,22.6,1.4,3.4,11.0
1678051920,23.9,39.0,23.8,22.6,1.3,3.6,11.0
1678052040,23.9,39.0,23.9,22.6,1.4,3.1,11.0
1678052160,23.8,38.9,23.8,22.6,1.3,3.7,11.0
1678052280,23.9,38.2,23.9,22.6,1.0,2.2,11.0
1678052400,23.9,38.2,23.9,22.6,1.0,1.9,11.0
1678052520,24.0,39.0,23.9,22.6,1.1,2.0,11.0
1678052640,23.9,39.0,23.9,22.6,1.2,2.5,11.0
1678052760,23.9,39.0,23.9,22.6,1.1,2.5,11.0
1678052880,23.9,39.1,23.9,22.6,1.2,2.0,11.0
1678053000,24.0,39.4,24.0,22.6,1.4,2.0,11.0
1678053120,24.0,39.4,24.0,22.6,1.8,2.4,11.0
1678053240,24.0,40.0,24.0,22.6,1.9,2.4,11.0
1678053360,24.0,39.8,24.0,22.6,1.6,2.0,11.0
1678053480,24.0,39.8,24.0,22.6,1.4,2.1,11.0
1678053600,24.0,39.4,23.9,22.6,1.3,2.0,11.0
1678053720,23.9,39.3,23.9,22.6,1.3,2.5,11.0
1678053840,23.9,39.3,23.8,22.6,1.3,2.4,10.9
1678053960,23.9,39.7,23.9,22.6,1.5,2.4,10.9
1678054080,24.1,40.4,24.1,22.6,2.7,2.1,11.0
1678054200,24.4,40.4,24.3,22.6,4.1,2.4,10.9
1678054320,24.6,41.3,24.6,22.6,6.1,3.8,10.9
1678054440,25.1,41.7,25.0,22.6,8.3,3.9,10.9
1678054560,25.1,41.7,25.1,22.6,8.1,4.7,10.9
1678054680,25.5,41.3,25.5,22.6,9.8,4.1,10.9
1678054800,25.8,41.1,25.8,22.6,10.4,4.3,10.9
1678054920,25.3,41.2,25.3,22.6,6.7,4.1,10.8
1678055040,25.1,39.2,25.1,22.6,5.4,4.6,10.8
1678055160,24.9,40.2,24.9,22.6,4.4,4.7,10.9
1678055280,24.9,40.2,24.9,22.6,4.6,4.3,10.9
1678055400,24.7,40.6,24.7,22.6,3.8,4.7,10.9
1678055520,24.7,40.2,24.6,22.6,3.7,4.4,10.9
1678055640,24.4,40.2,24.4,22.6,2.8,4.7,10.9
