Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678055760,24.3,39.1,24.2,22.6,2.6,4.9,10.9
1678055880,24.3,40.0,24.3,22.6,3.4,4.3,10.9
1678056000,24.6,40.0,24.6,22.6,5.2,4.6,10.9
1678056120,24.7,40.8,24.7,22.6,4.9,4.2,10.9
1678056240,24.8,39.4,24.8,22.6,5.9,4.7,10.9
1678056360,25.0,39.4,25.0,22.6,6.3,4.4,10.9
1678056480,25.2,39.6,25.1,22.6,6.6,4.2,10.9
1678056600,25.4,40.6,25.3,22.6,7.5,4.6,10.9
1678056720,25.4,40.6,25.4,22.6,7.0,4.6,10.9
1678056840,25.2,38.5,25.2,22.6,5.3,4.2,10.9
1678056960,25.3,38.5,25.2,22.6,5.9,4.2,10.9
1678057080,25.6,39.2,25.6,22.6,7.8,4.1,11.0
1678057200,25.6,40.3,25.6,22.6,7.4,4.6,11.0
1678057320,25.4,40.3,25.4,22.6,5.5,4.1,11.0
1678057440,25.0,37.9,25.0,22.6,3.3,4.4,11.0
1678057560,24.8,39.7,24.8,22.6,3.2,4.7,11.0
1678057680,24.9,39.7,24.9,22.6,3.8,4.2,11.0
1678057800,24.8,40.5,24.8,22.6,3.9,4.7,11.1
1678057920,24.9,40.6,24.9,22.6,4.4,4.2,11.1
1678058040,24.9,40.6,24.9,22.6,4.4,4.2,11.1
1678058160,25.2,40.3,25.1,22.6,6.7,4.7,11.1
1678058280,25.2,39.2,25.1,22.6,5.5,4.6,11.1
1678058400,25.1,39.2,25.1,22.6,4.9,4.2,11.1
1678058520,25.0,40.8,25.0,22.6,4.1,4.2,11.1
1678058640,24.9,40.0,24.8,22.6,3.8,4.7,11.1
1678058760,24.8,40.0,24.8,22.6,4.0,4.7,11.1
1678058880,24.8,40.0,24.8,22.6,4.1,4.4,11.1
1678059000,24.9,40.6,24.8,22.6,4.1,4.3,11.1
1678059120,24.8,40.6,24.8,22.6,3.8,4.3,11.1
1678059240,24.7,40.4,24.6,22.6,3.5,4.8,11.1
1678059360,24.5,39.6,24.5,22.6,2.7,4.3,11.1
1678059480,24.4,39.6,24.3,22.6,1.9,4.3,11.1
1678059600,24.2,39.2,24.2,22.6,1.8,4.7,11.1
1678059720,24.1,39.2,24.1,22.6,1.7,4.8,11.1
1678059840,24.0,39.2,24.0,22.6,1.8,4.9,11.2
1678059960,24.0,38.9,24.0,22.6,1.8,4.3,11.2
1678060080,23.9,39.2,23.9,22.6,1.7,4.6,11.2
1678060200,24.0,39.2,24.0,22.6,1.6,3.6,11.2
1678060320,24.0,39.4,24.0,22.6,1.4,3.3,11.2
1678060440,24.0,39.1,23.9,22.6,1.6,3.6,11.2
1678060560,24.0,39.1,23.9,22.6,1.8,3.7,11.2
1678060680,24.0,39.5,23.9,22.6,1.9,3.6,11.2
1678060800,24.0,39.6,23.9,22.6,1.7,3.1,11.1
1678060920,23.9,39.6,23.8,22.6,1.4,3.6,11.1
1678061040,23.8,39.2,23.8,22.6,1.4,3.6,11.1
1678061160,23.8,38.8,23.8,22.6,1.3,3.2,11.1
1678061280,23.8,38.8,23.8,22.6,1.3,3.4,11.1
1678061400,23.9,38.5,23.9,22.6,1.3,2.5,11.1
1678061520,24.0,38.9,23.9,22.6,1.3,2.0,11.1
1678061640,24.0,38.9,23.9,22.6,1.3,2.0,11.1
1678061760,23.9,39.2,23.8,22.6,1.2,2.5,11.1
1678061880,23.9,39.0,23.9,22.6,1.1,1.9,11.1
1678062000,23.9,39.0,23.9,22.6,1.1,2.0,11.0
1678062120,23.8,38.6,23.8,22.6,0.9,2.0,11.0
1678062240,23.8,37.7,23.8,22.6,0.8,2.5,11.0
1678062360,23.8,37.7,23.8,22.6,0.9,2.3,11.0
1678062480,23.8,38.1,23.8,22.6,0.9,1.9,11.0
1678062600,23.8,38.9,23.8,22.6,1.1,2.5,11.0
1678062720,23.8,38.9,23.8,22.6,1.4,2.5,11.0
1678062840,23.9,38.4,23.9,22.6,1.6,2.0,11.0
1678062960,23.9,39.6,23.9,22.6,1.6,1.9,11.0
1678063080,23.9,39.6,23.9,22.6,1.7,2.1,11.0
1678063200,24.0,39.7,23.9,22.6,2.0,2.4,11.0
1678063320,24.1,38.7,24.1,22.6,2.8,2.4,11.0
1678063440,24.2,38.7,24.2,22.6,2.8,1.9,11.0
1678063560,24.3,39.5,24.3,22.6,2.9,1.9,10.9
1678063680,24.3,39.6,24.3,22.6,2.8,1.9,10.9
1678063800,24.3,39.6,24.2,22.6,2.3,2.1,10.9
1678063920,24.2,39.8,24.1,22.6,1.9,2.4,10.9
1678064040,24.1,38.8,24.1,22.6,1.8,2.3,10.9
1678064160,24.1,38.8,24.1,22.6,1.7,1.9,10.9
1678064280,24.0,39.3,24.0,22.6,1.6,2.4,10.9
1678064400,24.0,39.5,24.0,22.6,1.5,2.4,10.9
1678064520,24.0,39.5,23.9,22.6,1.4,2.5,10.9
1678064640,24.0,38.4,24.0,22.6,1.7,2.0,10.9
1678064760,24.1,40.3,24.1,22.6,2.3,2.3,10.9
1678064880,24.1,40.3,24.0,22.6,2.1,2.4,10.9
1678065000,24.0,40.1,24.0,22.6,1.6,2.4,10.9
1678065120,23.9,39.2,23.9,22.6,1.3,2.4,10.9
1678065240,24.0,39.2,23.9,22.6,1.3,2.0,10.9
1678065360,23.9,39.2,23.8,22.6,1.2,2.5,10.9
1678065480,23.9,39.0,23.8,22.6,1.1,2.0,10.9
1678065600,23.9,39.0,23.9,22.6,1.3,1.9,10.9
1678065720,23.8,39.1,23.8,22.6,1.3,2.5,10.8
1678065840,23.8,38.9,23.7,22.6,1.0,2.4,10.8
1678065960,23.8,38.9,23.7,22.6,0.7,2.0,10.8
1678066080,23.7,38.1,23.7,22.6,1.0,2.5,10.8
1678066200,23.7,38.5,23.7,22.6,0.9,2.0,10.8
1678066320,23.7,38.5,23.7,22.6,1.0,2.0,10.8
1678066440,23.7,38.7,23.7,22.6,0.6,2.0,10.8
1678066560,23.6,38.7,23.6,22.6,0.4,2.2,10.8
1678066680,23.6,37.9,23.6,22.6,0.4,1.7,10.8
1678066800,23.6,31.4,23.6,22.6,0.2,1.7,10.8
1678066920,23.5,30.8,23.5,22.6,0.2,1.9,10.8
1678067040,23.5,30.6,23.5,22.6,0.1,1.9,10.8
1678067160,23.5,30.4,23.5,22.6,0.1,1.4,10.8
1678067280,23.5,30.3,23.5,22.6,0.1,1.6,10.7
1678067400,23.5,30.1,23.5,22.6,0.1,1.9,10.7
1678067520,23.5,29.9,23.4,22.6,0.1,1.9,10.7
1678067640,23.5,29.7,23.5,22.6,0.1,1.4,10.7
1678067760,23.5,29.2,23.4,22.6,0.0,1.4,10.7
1678067880,23.4,28.2,23.4,22.6,0.0,1.9,10.7
1678068000,23.4,24.9,23.4,22.6,-0.0,1.6,10.7
1678068120,23.5,23.8,23.4,22.6,0.0,1.1,10.6
1678068240,23.4,23.8,23.4,22.6,-0.0,1.2,10.6
1678068360,23.4,23.7,23.4,22.6,-0.0,1.6,10.6
1678068480,23.4,23.6,23.4,22.6,0.0,1.2,10.6
1678068600,23.4,19.7,23.4,22.6,-0.0,1.1,10.6
1678068720,23.4,15.8,23.4,22.6,0.0,1.5,10.6
1678068840,23.3,12.0,23.3,22.6,-0.0,1.6,10.6
1678068960,23.4,8.6,23.4,22.6,0.0,1.1,10.6
1678069080,23.4,6.2,23.4,22.6,0.0,1.1,10.5
1678069200,23.3,4.3,23.3,22.6,-0.0,1.6,10.5
1678069320,23.3,3.0,23.3,22.6,0.0,1.4,10.5
1678069440,23.4,2.2,23.4,22.6,0.0,1.0,10.5
1678069560,23.4,1.6,23.4,22.6,0.0,1.1,10.5
1678069680,23.3,1.2,23.3,22.6,0.0,1.6,10.5
1678069800,23.3,1.0,23.3,22.6,0.0,1.5,10.5
1678069920,23.3,0.8,23.3,22.6,-0.0,1.6,10.5
1678070040,23.3,0.7,23.3,22.6,-0.0,1.6,10.5
1678070160,23.3,0.7,23.3,22.6,0.0,1.0,10.5
1678070280,23.3,0.6,23.3,22.6,0.0,1.1,10.5
1678070400,23.3,0.6,23.3,22.6,0.0,1.2,10.4
1678070520,23.3,0.6,23.3,22.6,0.0,1.6,10.4
1678070640,23.3,0.6,23.3,22.6,-0.0,1.4,10.4
1678070760,23.3,0.6,23.3,22.6,-0.0,1.1,10.4
1678070880,23.2,0.6,23.3,22.6,0.0,1.6,10.4
1678071000,23.2,0.7,23.3,22.6,-0.0,1.6,10.4
1678071120,23.3,0.7,23.3,22.6,0.0,1.3,10.4
1678071240,23.4,0.7,23.4,22.6,0.0,0.8,10.4
1678071360,23.3,0.7,23.3,22.6,0.0,1.3,10.4
1678071480,23.3,0.7,23.3,22.6,-0.0,1.3,10.3
1678071600,23.4,0.6,23.4,22.6,-0.0,0.8,10.3
1678071720,23.4,0.6,23.4,22.6,0.0,1.0,10.3
1678071840,23.3,0.7,23.3,22.6,0.0,1.3,10.3
1678071960,23.4,0.7,23.4,22.6,-0.0,0.8,10.3
1678072080,23.3,0.7,23.3,22.6,0.0,1.3,10.3
1678072200,23.3,0.6,23.3,22.6,0.0,1.2,10.3
1678072320,23.4,0.6,23.4,22.6,0.0,0.8,10.3
1678072440,23.3,0.6,23.3,22.6,0.0,1.3,10.3
1678072560,23.3,0.6,23.3,22.6,-0.0,1.2,10.3
1678072680,23.4,0.6,23.4,22.6,-0.0,0.8,10.3
1678072800,23.3,0.6,23.3,22.6,-0.0,1.0,10.3
1678072920,23.3,0.7,23.3,22.6,-0.0,1.3,10.3
1678073040,23.4,0.6,23.4,22.6,0.0,0.8,10.3
1678073160,23.4,0.6,23.4,22.6,0.0,0.8,10.3
1678073280,23.4,0.7,23.4,22.6,-0.0,0.8,10.3
1678073400,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678073520,23.3,0.8,23.3,22.6,-0.0,1.3,10.2
1678073640,23.3,0.9,23.3,22.6,0.0,1.3,10.2
1678073760,23.3,0.7,23.4,22.6,-0.0,0.9,10.2
1678073880,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678074000,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678074120,23.4,0.9,23.4,22.6,0.0,0.8,10.2
1678074240,23.3,0.8,23.3,22.6,0.0,1.3,10.2
1678074360,23.3,0.8,23.3,22.6,-0.0,1.3,10.2
1678074480,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678074600,23.4,0.8,23.4,22.6,-0.0,0.8,10.2
1678074720,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678074840,23.4,0.7,23.4,22.6,0.0,0.8,10.2
1678074960,23.4,0.7,23.4,22.6,0.0,0.8,10.2
1678075080,23.4,0.7,23.4,22.6,0.0,0.8,10.2
1678075200,23.4,0.7,23.4,22.6,0.0,0.8,10.2
1678075320,23.4,0.7,23.4,22.6,-0.0,0.8,10.2
1678075440,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678075560,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678075680,23.4,0.8,23.4,22.6,0.0,0.8,10.2
1678075800,23.3,0.8,23.3,22.6,0.0,1.3,10.2
1678075920,23.3,0.8,23.3,22.6,0.0,1.3,10.2
1678076040,23.3,0.8,23.3,22.6,0.0,1.1,10.2
1678076160,23.3,0.8,23.3,22.6,-0.0,0.8,10.2
1678076280,23.3,0.8,23.4,22.6,0.0,0.8,10.2
1678076400,23.3,0.7,23.4,22.6,-0.0,0.8,10.2
1678076520,23.3,0.7,23.4,22.6,0.0,0.8,10.2
1678076640,23.3,0.7,23.4,22.6,-0.0,0.8,10.2
1678076760,23.3,0.7,23.4,22.6,0.0,0.8,10.2
1678076880,23.3,0.8,23.4,22.6,0.0,0.9,10.2
1678077000,23.3,0.9,23.3,22.6,0.0,1.3,10.2
1678077120,23.3,0.8,23.3,22.6,-0.0,0.8,10.2
1678077240,23.3,0.7,23.3,22.6,-0.0,0.8,10.2
1678077360,23.3,0.6,23.3,22.6,-0.0,0.8,10.2
1678077480,23.3,0.6,23.4,22.6,0.0,0.8,10.2
1678077600,23.3,0.6,23.3,22.6,0.0,1.3,10.2
1678077720,23.2,0.7,23.3,22.6,0.0,1.3,10.2
1678077840,23.3,0.7,23.3,22.6,-0.0,0.8,10.2
1678077960,23.3,0.7,23.3,22.6,0.0,0.8,10.2
1678078080,23.2,0.7,23.3,22.6,0.0,1.3,10.2
1678078200,23.3,0.6,23.3,22.6,0.0,1.1,10.2
1678078320,23.3,0.6,23.3,22.6,-0.0,0.9,10.2
1678078440,23.3,0.7,23.3,22.6,-0.0,0.8,10.2
1678078560,23.2,0.6,23.3,22.6,-0.0,1.3,10.2
1678078680,23.2,0.6,23.3,22.6,0.0,1.3,10.2
1678078800,23.2,0.7,23.2,22.6,0.0,1.3,10.2
1678078920,23.3,0.8,23.3,22.6,-0.0,0.8,10.2
1678079040,23.3,0.8,23.3,22.6,-0.0,0.8,10.2
1678079160,23.3,0.9,23.3,22.6,-0.0,0.8,10.2
1678079280,23.3,0.8,23.3,22.6,0.0,1.3,10.2
1678079400,23.2,0.8,23.3,22.6,0.0,1.3,10.2
1678079520,23.2,0.8,23.3,22.6,0.0,1.3,10.2
1678079640,23.2,0.9,23.2,22.6,-0.0,1.3,10.2
1678079760,23.3,1.1,23.3,22.6,0.0,1.1,10.2
1678079880,23.3,1.0,23.3,22.6,0.0,0.9,10.1
1678080000,23.3,1.0,23.3,22.6,0.0,0.9,10.1
1678080120,23.3,1.1,23.3,22.6,0.0,0.8,10.1
1678080240,23.3,1.2,23.3,22.6,0.0,0.8,10.1
1678080360,23.3,1.1,23.3,22.6,0.0,0.8,10.1
1678080480,23.3,1.0,23.3,22.6,0.0,0.8,10.1
1678080600,23.3,0.9,23.3,22.6,0.0,0.8,10.1
1678080720,23.3,0.8,23.3,22.6,-0.0,0.8,10.1
1678080840,23.3,0.8,23.3,22.6,0.0,0.8,10.1
1678080960,23.3,0.8,23.3,22.6,0.0,0.8,10.1
1678081080,23.3,1.0,23.3,22.6,0.0,0.8,10.1
1678081200,23.3,0.9,23.3,22.6,0.0,0.8,10.1
1678081320,23.3,0.8,23.3,22.6,0.0,0.8,10.1
1678081440,23.3,0.8,23.3,22.6,0.0,0.8,10.1
1678081560,23.3,0.7,23.3,22.6,0.0,0.8,10.1
1678081680,23.3,0.7,23.3,22.6,0.0,0.8,10.1
1678081800,23.3,0.8,23.3,22.6,0.0,0.8,10.1
1678081920,23.3,0.8,23.3,22.6,0.0,1.1,10.1
1678082040,23.2,0.7,23.2,22.6,0.0,1.3,10.1
1678082160,23.2,0.8,23.2,22.6,0.0,1.3,10.1
1678082280,23.2,0.9,23.2,22.6,0.0,1.3,10.1
1678082400,23.2,1.1,23.2,22.6,0.0,1.3,10.1
1678082520,23.3,1.1,23.3,22.6,-0.0,0.8,10.1
1678082640,23.3,1.4,23.3,22.6,0.0,0.8,10.1
1678082760,23.3,1.2,23.3,22.6,-0.0,0.8,10.1
1678082880,23.3,1.0,23.3,22.6,-0.0,0.8,10.1
1678083000,23.3,1.6,23.3,22.6,-0.0,0.8,10.1
1678083120,23.3,1.0,23.3,22.6,0.0,0.8,10.1
1678083240,23.3,1.4,23.3,22.6,0.0,0.8,10.1
1678083360,23.3,1.2,23.3,22.6,-0.0,0.8,10.1
1678083480,23.3,1.3,23.3,22.6,-0.0,0.8,10.1
1678083600,23.3,1.7,23.3,22.6,-0.0,0.8,10.1
1678083720,23.2,1.3,23.2,22.6,-0.0,1.3,10.1
1678083840,23.3,1.3,23.3,22.6,0.0,1.0,10.1
1678083960,23.2,1.3,23.2,22.6,-0.0,1.2,10.1
1678084080,23.2,1.2,23.3,22.6,-0.0,1.1,10.1
1678084200,23.3,1.4,23.3,22.6,0.0,0.8,10.1
1678084320,23.3,1.4,23.3,22.6,-0.0,0.8,10.1
1678084440,23.3,1.4,23.3,22.6,-0.0,0.8,10.1
1678084560,23.3,1.2,23.3,22.6,-0.0,0.8,10.1
1678084680,23.3,1.1,23.3,22.6,-0.0,0.8,10.0
1678084800,23.3,1.4,23.3,22.6,0.0,0.8,10.0
1678084920,23.3,1.6,23.3,22.6,-0.0,0.8,10.0
1678085040,23.3,1.5,23.3,22.6,-0.0,0.8,10.0
1678085160,23.3,1.1,23.3,22.6,-0.0,0.8,10.0
1678085280,23.3,1.0,23.3,22.6,0.0,0.8,10.0
1678085400,23.3,1.1,23.3,22.6,-0.0,0.8,10.0
1678085520,23.2,0.9,23.3,22.6,-0.0,0.9,10.0
1678085640,23.2,0.9,23.2,22.6,-0.0,1.0,10.0
1678085760,23.2,0.9,23.3,22.6,-0.0,0.9,10.0
1678085880,23.3,1.0,23.3,22.6,0.0,0.8,10.0
1678086000,23.2,1.1,23.3,22.6,-0.0,0.9,10.0
1678086120,23.2,1.1,23.3,22.6,0.0,0.9,10.0
1678086240,23.2,1.2,23.2,22.6,0.0,1.0,10.0
1678086360,23.2,1.2,23.2,22.6,0.0,1.0,10.0
1678086480,23.2,1.5,23.3,22.6,-0.0,0.9,10.0
1678086600,23.2,1.6,23.2,22.6,-0.0,0.9,10.0
1678086720,23.3,1.5,23.3,22.6,-0.0,0.8,10.0
1678086840,23.3,1.6,23.3,22.6,-0.0,0.8,10.0
1678086960,23.2,1.6,23.3,22.6,-0.0,0.9,10.0
1678087080,23.2,1.6,23.2,22.6,-0.0,1.1,10.0
1678087200,23.2,1.6,23.2,22.6,0.0,1.3,10.0
1678087320,23.3,1.6,23.3,22.6,0.0,0.8,9.9
1678087440,23.3,1.5,23.3,22.6,0.0,0.8,9.9
1678087560,23.2,1.6,23.3,22.6,-0.0,0.8,9.9
1678087680,23.2,1.6,23.3,22.6,-0.0,0.8,9.9
1678087800,23.3,1.6,23.3,22.6,0.0,0.8,9.9
1678087920,23.3,1.6,23.3,22.6,-0.0,0.8,9.9
1678088040,23.2,1.6,23.3,22.6,-0.0,0.8,9.9
1678088160,23.2,1.6,23.2,22.6,0.0,1.3,9.9
1678088280,23.2,1.5,23.2,22.6,0.0,1.3,9.9
1678088400,23.2,1.5,23.2,22.6,-0.0,1.1,9.9
1678088520,23.2,1.7,23.2,22.6,0.0,0.8,9.8
1678088640,23.2,1.1,23.3,22.6,0.0,0.8,9.8
1678088760,23.2,1.2,23.2,22.6,0.0,0.8,9.8
1678088880,23.2,1.4,23.3,22.6,0.0,0.8,9.8
1678089000,23.2,1.2,23.3,22.6,0.0,0.8,9.8
1678089120,23.2,1.7,23.2,22.6,0.0,0.8,9.8
1678089240,23.2,1.1,23.2,22.6,0.0,1.3,9.8
1678089360,23.2,1.3,23.2,22.6,-0.0,1.3,9.8
1678089480,23.3,1.5,23.3,22.6,-0.0,0.6,9.8
1678089600,23.3,1.6,23.3,22.6,0.0,0.6,9.8
1678089720,23.3,1.1,23.3,22.6,0.0,0.6,9.8
1678089840,23.3,1.1,23.3,22.6,0.0,0.6,9.8
1678089960,23.3,1.4,23.3,22.6,-0.0,0.6,9.8
1678090080,23.3,1.7,23.3,22.6,0.0,0.6,9.8
1678090200,23.3,1.7,23.3,22.6,0.0,0.6,9.8
1678090320,23.3,1.1,23.3,22.6,-0.0,0.6,9.8
1678090440,23.3,1.8,23.3,22.6,-0.0,0.6,9.8
1678090560,23.3,1.7,23.3,22.6,0.0,0.6,9.8
1678090680,23.3,1.7,23.3,22.6,0.0,0.6,9.8
1678090800,23.3,1.5,23.3,22.6,0.0,0.6,9.7
1678090920,23.3,1.6,23.3,22.6,0.0,0.6,9.7
1678091040,23.3,1.5,23.3,22.6,0.0,0.6,9.7
1678091160,23.3,1.8,23.3,22.6,-0.0,0.6,9.7
1678091280,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678091400,23.3,1.3,23.3,22.6,-0.0,0.6,9.7
1678091520,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678091640,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678091760,23.3,1.7,23.3,22.6,0.0,0.6,9.7
1678091880,23.3,1.1,23.3,22.6,-0.0,0.6,9.7
1678092000,23.3,1.2,23.3,22.6,-0.0,0.6,9.7
1678092120,23.3,1.1,23.3,22.6,0.0,0.6,9.7
1678092240,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678092360,23.3,1.3,23.3,22.6,-0.0,0.6,9.7
1678092480,23.3,1.6,23.3,22.6,0.0,0.6,9.7
1678092600,23.3,1.5,23.3,22.6,0.0,0.6,9.7
1678092720,23.3,1.7,23.3,22.6,-0.0,0.6,9.7
1678092840,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678092960,23.3,1.6,23.3,22.6,0.0,0.6,9.7
1678093080,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678093200,23.3,1.1,23.3,22.6,0.0,0.6,9.7
1678093320,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678093440,23.3,1.2,23.3,22.6,-0.0,0.6,9.7
1678093560,23.3,1.0,23.3,22.6,0.0,0.6,9.7
1678093680,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678093800,23.3,1.3,23.3,22.6,-0.0,0.6,9.7
1678093920,23.3,1.6,23.3,22.6,0.0,0.6,9.7
1678094040,23.3,1.5,23.3,22.6,-0.0,0.6,9.7
1678094160,23.3,1.2,23.3,22.6,-0.0,0.6,9.7
1678094280,23.3,1.3,23.3,22.6,0.0,0.6,9.7
1678094400,23.3,1.2,23.3,22.6,-0.0,0.6,9.7
1678094520,23.3,1.3,23.3,22.6,-0.0,0.6,9.7
1678094640,23.3,1.4,23.3,22.6,0.0,0.6,9.7
1678094760,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678094880,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678095000,23.3,1.4,23.3,22.6,0.0,0.6,9.7
1678095120,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678095240,23.3,1.4,23.3,22.6,-0.0,0.6,9.7
1678095360,23.3,1.5,23.3,22.6,0.0,0.6,9.7
1678095480,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678095600,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678095720,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678095840,23.3,1.4,23.3,22.6,0.0,0.6,9.7
1678095960,23.3,1.1,23.3,22.6,0.0,0.6,9.7
1678096080,23.3,1.0,23.3,22.6,-0.0,0.6,9.7
1678096200,23.3,1.2,23.3,22.6,0.0,0.6,9.7
1678096320,23.3,1.1,23.3,22.6,0.0,0.6,9.7
1678096440,23.2,1.0,23.3,22.6,-0.0,0.6,9.7
1678096560,23.3,1.1,23.3,22.6,0.0,0.6,9.7
1678096680,23.2,1.0,23.3,22.6,0.0,0.6,9.7
1678096800,23.2,1.5,23.3,22.6,-0.0,0.6,9.7
1678096920,23.2,1.0,23.3,22.6,-0.0,0.6,9.7
1678097040,23.2,0.9,23.3,22.6,-0.0,0.6,9.7
1678097160,23.2,0.9,23.3,22.6,-0.0,0.6,9.7
1678097280,23.2,0.9,23.3,22.6,-0.0,0.6,9.7
1678097400,23.2,0.9,23.3,22.6,-0.0,0.6,9.7
1678097520,23.2,1.0,23.3,22.6,0.0,0.6,9.7
1678097640,23.2,1.0,23.3,22.6,0.0,0.6,9.7
1678097760,23.2,1.1,23.3,22.6,0.0,0.6,9.7
1678097880,23.2,1.1,23.3,22.6,0.0,0.6,9.7
1678098000,23.2,0.9,23.3,22.6,0.0,0.6,9.7
1678098120,23.2,1.1,23.3,22.6,0.0,0.6,9.7
1678098240,23.2,0.8,23.3,22.6,0.0,0.6,9.7
1678098360,23.2,0.8,23.3,22.6,0.0,0.6,9.7
1678098480,23.2,0.7,23.3,22.6,0.0,0.6,9.7
1678098600,23.2,0.7,23.2,22.6,-0.0,0.6,9.7
1678098720,23.2,0.7,23.3,22.6,0.0,0.6,9.7
1678098840,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678098960,23.2,0.7,23.2,22.6,-0.0,0.6,9.7
1678099080,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678099200,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678099320,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678099440,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678099560,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678099680,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678099800,23.2,0.6,23.2,22.6,0.0,0.6,9.7
1678099920,23.2,0.6,23.2,22.6,-0.0,0.6,9.7
1678100040,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678100160,23.2,0.7,23.2,22.6,-0.0,0.6,9.7
1678100280,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678100400,23.2,0.8,23.2,22.6,-0.0,0.6,9.7
1678100520,23.2,0.8,23.2,22.6,-0.0,0.6,9.7
1678100640,23.2,0.9,23.2,22.6,0.0,0.6,9.7
1678100760,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678100880,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678101000,23.2,0.9,23.2,22.6,0.0,0.6,9.7
1678101120,23.2,0.7,23.2,22.6,0.0,0.6,9.7
1678101240,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678101360,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678101480,23.2,0.9,23.2,22.6,0.0,0.6,9.7
1678101600,23.2,1.4,23.2,22.6,0.0,0.6,9.7
1678101720,23.2,1.4,23.2,22.6,-0.0,0.6,9.7
1678101840,23.2,1.0,23.2,22.6,-0.0,0.6,9.7
1678101960,23.2,0.8,23.2,22.6,-0.0,0.6,9.7
1678102080,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678102200,23.2,0.9,23.2,22.6,0.0,0.6,9.7
1678102320,23.2,1.0,23.2,22.6,0.0,0.6,9.7
1678102440,23.2,1.0,23.2,22.6,0.0,0.6,9.7
1678102560,23.2,1.2,23.2,22.6,0.0,0.6,9.7
1678102680,23.2,0.8,23.2,22.6,0.0,0.6,9.7
1678102800,23.2,0.7,23.2,22.6,0.0,0.6,9.6
1678102920,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678103040,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678103160,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678103280,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678103400,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678103520,23.2,0.5,23.2,22.6,-0.0,0.6,9.6
1678103640,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678103760,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678103880,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678104000,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678104120,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678104240,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678104360,23.2,0.5,23.2,22.6,-0.0,0.6,9.6
1678104480,23.2,0.5,23.2,22.6,-0.0,0.6,9.6
1678104600,23.2,0.5,23.2,22.6,-0.0,0.6,9.6
1678104720,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678104840,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678104960,23.2,0.6,23.2,22.6,0.0,0.7,9.6
1678105080,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678105200,23.2,0.5,23.2,22.6,-0.0,0.6,9.6
1678105320,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678105440,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678105560,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678105680,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678105800,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678105920,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106040,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106160,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106280,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678106400,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106520,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106640,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106760,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678106880,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678107000,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678107120,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678107240,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678107360,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678107480,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678107600,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678107720,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678107840,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678107960,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678108080,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678108200,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678108320,23.2,0.3,23.2,22.6,-0.0,0.6,9.6
1678108440,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678108560,23.2,0.3,23.2,22.6,0.0,0.6,9.6
1678108680,23.2,0.4,23.2,22.6,-0.0,0.6,9.6
1678108800,23.2,0.4,23.2,22.6,0.0,0.6,9.6
1678108920,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678109040,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678109160,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678109280,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678109400,23.2,0.5,23.2,22.6,0.0,0.6,9.6
1678109520,23.2,0.6,23.2,22.6,0.0,0.6,9.6
1678109640,23.2,0.7,23.2,22.6,0.0,0.6,9.6
1678109760,23.2,0.9,23.2,22.6,-0.0,0.6,9.6
1678109880,23.2,1.1,23.2,22.6,-0.0,0.6,9.6
1678110000,23.2,1.5,23.2,22.6,0.0,0.6,9.6
1678110120,23.2,2.1,23.2,22.6,0.0,0.6,9.6
1678110240,23.2,3.1,23.2,22.6,0.0,0.6,9.6
1678110360,23.2,4.3,23.2,22.6,0.0,0.6,9.6
1678110480,23.2,6.3,23.2,22.6,0.0,0.6,9.6
1678110600,23.2,10.5,23.2,22.6,0.0,0.6,9.6
1678110720,23.2,16.5,23.2,22.6,0.0,0.6,9.6
1678110840,23.2,21.0,23.2,22.6,-0.0,0.6,9.6
1678110960,23.2,24.8,23.2,22.6,0.0,0.6,9.6
1678111080,23.2,23.5,23.2,22.6,-0.0,0.6,9.6
1678111200,23.2,23.5,23.2,22.6,-0.0,0.6,9.6
1678111320,23.2,23.5,23.2,22.6,0.0,0.6,9.6
1678111440,23.2,23.5,23.2,22.6,0.0,0.6,9.6
1678111560,23.2,23.5,23.2,22.6,0.0,0.6,9.6
1678111680,23.2,23.5,23.2,22.6,-0.0,0.6,9.5
1678111800,23.2,26.7,23.2,22.6,0.0,0.6,9.5
1678111920,23.2,28.7,23.2,22.6,0.0,0.6,9.5
1678112040,23.2,29.2,23.2,22.6,0.0,0.6,9.5
1678112160,23.2,29.6,23.2,22.6,0.1,0.6,9.5
1678112280,23.2,30.0,23.2,22.6,0.1,0.6,9.5
1678112400,23.2,30.4,23.2,22.6,0.1,0.6,9.5
1678112520,23.2,30.8,23.2,22.6,0.1,0.6,9.5
1678112640,23.2,31.0,23.2,22.6,0.2,0.6,9.5
1678112760,23.2,31.3,23.2,22.6,0.2,0.6,9.5
1678112880,23.2,31.5,23.2,22.6,0.2,0.6,9.5
1678113000,23.2,31.6,23.2,22.6,0.2,0.6,9.5
1678113120,23.2,31.7,23.2,22.6,0.3,0.6,9.5
1678113240,23.3,31.8,23.2,22.6,0.3,0.6,9.5
1678113360,23.3,31.9,23.2,22.6,0.3,0.6,9.5
1678113480,23.3,31.9,23.3,22.6,0.3,0.6,9.5
1678113600,23.3,32.0,23.3,22.6,0.3,0.6,9.4
1678113720,23.3,32.1,23.3,22.6,0.3,0.6,9.4
1678113840,23.3,32.2,23.3,22.6,0.4,0.6,9.4
1678113960,23.3,26.1,23.3,22.6,0.4,0.6,9.4
1678114080,23.3,26.1,23.3,22.6,0.4,0.6,9.4
1678114200,23.3,26.2,23.3,22.6,0.5,0.6,9.4
1678114320,23.3,26.2,23.3,22.6,0.5,0.6,9.4
1678114440,23.4,26.2,23.4,22.6,0.5,0.6,9.4
1678114560,23.4,26.3,23.4,22.6,0.5,0.6,9.4
1678114680,23.4,26.4,23.4,22.6,0.6,0.6,9.4
1678114800,23.4,26.4,23.4,22.6,0.6,0.6,9.4
1678114920,23.4,26.5,23.4,22.6,0.6,0.6,9.4
1678115040,23.4,26.5,23.4,22.6,0.6,0.6,9.3
1678115160,23.5,26.5,23.5,22.6,0.6,0.6,9.3
1678115280,23.5,26.5,23.5,22.6,0.7,0.6,9.3
1678115400,23.5,26.6,23.5,22.6,0.7,0.6,9.3
1678115520,23.5,39.4,23.5,22.6,0.7,0.6,9.3
1678115640,23.5,39.5,23.5,22.6,0.7,0.6,9.3
1678115760,23.5,39.5,23.5,22.6,0.7,0.6,9.3
1678115880,23.5,39.5,23.5,22.6,0.7,0.6,9.3
1678116000,23.5,38.9,23.5,22.6,0.7,0.6,9.3
1678116120,23.6,38.5,23.5,22.6,0.7,0.6,9.3
1678116240,23.6,39.5,23.6,22.6,0.8,0.6,9.3
1678116360,23.6,39.6,23.6,22.6,0.8,0.6,9.3
1678116480,23.6,39.7,23.6,22.6,0.8,0.6,9.2
1678116600,23.6,39.7,23.6,22.6,0.8,0.6,9.2
1678116720,23.7,39.4,23.6,22.6,0.9,0.6,9.2
1678116840,23.7,39.5,23.7,22.6,0.9,0.6,9.2
1678116960,23.7,39.5,23.7,22.6,0.9,0.6,9.2
1678117080,23.7,39.6,23.7,22.6,0.9,0.6,9.2
1678117200,23.7,39.7,23.7,22.6,0.9,0.6,9.2
1678117320,23.8,39.7,23.7,22.6,1.0,0.6,9.2
1678117440,23.8,39.7,23.7,22.6,1.0,0.6,9.2
1678117560,23.8,39.7,23.8,22.6,1.0,0.6,9.2
1678117680,23.8,27.3,23.8,22.6,1.0,0.6,9.2
1678117800,23.7,27.3,23.7,22.6,1.0,1.3,9.2
1678117920,23.6,27.2,23.6,22.6,1.1,1.3,9.2
1678118040,23.7,27.4,23.7,22.6,1.1,1.1,9.2
1678118160,23.7,27.5,23.6,22.6,1.1,1.3,9.2
1678118280,23.7,27.7,23.7,22.6,1.1,1.0,9.2
1678118400,23.8,27.9,23.8,22.6,1.2,0.8,9.2
1678118520,23.8,27.9,23.8,22.6,1.2,0.8,9.2
1678118640,23.7,28.0,23.7,22.6,1.3,1.3,9.2
1678118760,23.8,28.0,23.8,22.6,1.3,1.3,9.2
1678118880,23.9,28.0,23.8,22.6,1.5,0.8,9.2
1678119000,23.9,28.9,23.9,22.6,1.8,0.8,9.2
1678119120,24.0,29.1,24.0,22.6,2.0,1.1,9.2
1678119240,24.0,29.1,24.0,22.6,2.2,1.4,9.2
1678119360,24.0,29.3,23.9,22.6,2.4,1.8,9.2
1678119480,24.1,41.4,24.1,22.6,2.6,1.3,9.2
1678119600,24.1,41.6,24.1,22.6,2.4,1.3,9.2
1678119720,24.2,29.2,24.2,22.6,3.2,1.6,9.2
1678119840,24.2,29.4,24.2,22.6,3.4,2.2,9.2
1678119960,24.3,41.7,24.2,22.6,3.6,2.1,9.3
1678120080,24.5,41.5,24.5,22.6,4.8,2.1,9.3
1678120200,24.6,41.3,24.6,22.6,6.3,3.6,9.3
1678120320,24.8,41.3,24.8,22.6,8.0,4.2,9.3
1678120440,24.5,41.5,24.5,22.6,5.0,4.4,9.3
1678120560,25.3,41.4,25.3,22.6,10.2,4.1,9.3
1678120680,24.2,41.4,24.2,22.6,2.6,4.3,9.3
1678120800,23.9,39.2,23.9,22.6,2.3,4.8,9.4
1678120920,23.9,39.2,23.9,22.6,2.5,3.6,9.4
1678121040,24.1,39.1,24.0,22.6,3.2,3.1,9.4
1678121160,24.1,40.4,24.1,22.6,3.6,3.3,9.4
1678121280,24.8,40.2,24.7,22.6,5.7,3.5,9.4
1678121400,24.0,40.1,24.0,22.6,2.7,4.8,9.5
1678121520,25.5,40.9,25.4,22.6,12.2,4.4,9.5
1678121640,25.8,40.9,25.8,22.6,12.2,4.1,9.5
1678121760,26.0,39.9,26.0,22.6,12.1,4.0,9.5
1678121880,26.2,39.6,26.2,22.6,13.0,4.0,9.5
1678122000,26.1,39.6,26.1,22.6,12.9,4.5,9.6
1678122120,25.2,40.0,25.2,22.6,6.5,4.2,9.6
1678122240,25.4,40.3,25.4,22.6,6.4,4.1,9.6
1678122360,25.4,40.2,25.3,22.6,7.1,4.3,9.6
1678122480,24.8,39.8,24.8,22.6,3.3,4.7,9.7
1678122600,24.8,39.9,24.7,22.6,4.3,4.7,9.7
1678122720,25.2,39.9,25.2,22.6,5.4,4.3,9.8
1678122840,25.4,38.8,25.3,22.6,5.9,4.1,9.8
1678122960,24.8,39.6,24.8,22.6,3.5,4.6,9.9
1678123080,24.9,39.6,24.8,22.6,4.4,4.2,9.9
1678123200,24.9,39.6,24.9,22.6,5.0,4.7,10.0
1678123320,24.8,39.8,24.8,22.6,4.0,4.3,10.0
1678123440,24.6,39.8,24.5,22.6,2.8,4.3,10.1
1678123560,24.3,39.4,24.3,22.6,1.9,4.4,10.1
1678123680,24.2,39.4,24.2,22.6,1.7,4.3,10.2
1678123800,24.1,39.2,24.1,22.6,1.7,4.4,10.2
1678123920,26.1,41.1,26.1,22.6,14.1,4.1,10.3
1678124040,26.4,41.1,26.4,22.6,13.8,4.0,10.3
1678124160,26.5,39.9,26.5,22.6,14.0,4.0,10.3
1678124280,26.6,38.8,26.6,22.6,14.4,4.1,10.3
1678124400,26.7,38.8,26.7,22.6,14.8,4.0,10.3
1678124520,26.8,39.7,26.8,22.6,14.5,3.3,10.4
1678124640,26.9,39.6,26.9,22.6,14.3,3.3,10.4
1678124760,27.0,39.7,27.0,22.6,14.2,2.8,10.4
1678124880,27.1,39.7,27.1,22.6,14.2,2.8,10.5
1678125000,27.1,40.1,27.1,22.6,14.3,3.3,10.5
1678125120,27.1,40.1,27.1,22.6,14.3,3.4,10.6
1678125240,27.1,40.1,27.1,22.6,14.1,3.6,10.6
1678125360,27.1,39.8,27.1,22.6,14.2,3.8,10.6
1678125480,27.2,39.8,27.2,22.6,14.3,3.4,10.7
1678125600,27.2,40.2,27.2,22.6,14.2,3.5,10.7
1678125720,27.2,40.2,27.2,22.6,14.3,3.3,10.8
1678125840,27.2,40.2,27.2,22.6,14.5,3.8,10.8
1678125960,27.3,40.5,27.2,22.6,14.6,3.3,10.8
1678126080,27.3,40.6,27.3,22.6,14.6,2.8,10.9
1678126200,27.3,40.6,27.3,22.6,14.4,3.0,10.9
1678126320,27.2,40.5,27.2,22.6,14.4,3.3,11.0
1678126440,27.2,40.4,27.2,22.6,14.4,3.4,11.0
1678126560,27.1,40.4,27.1,22.6,15.3,4.4,11.0
1678126680,27.0,40.9,27.0,22.6,15.5,4.1,11.1
1678126800,27.0,40.6,27.0,22.6,14.8,4.1,11.1
1678126920,27.1,40.6,27.1,22.6,14.8,3.9,11.1
1678127040,27.1,40.8,27.1,22.6,14.8,3.9,11.2
1678127160,27.1,40.8,27.1,22.6,14.9,3.7,11.2
1678127280,27.2,40.8,27.2,22.6,15.0,3.0,11.2
1678127400,27.1,41.1,27.1,22.6,14.9,4.0,11.2
1678127520,27.0,40.5,27.0,22.6,14.5,4.0,11.2
1678127640,27.0,40.5,27.0,22.6,14.8,4.0,11.2
1678127760,27.0,40.9,27.0,22.6,14.6,4.0,11.3
1678127880,27.2,40.9,27.2,22.6,15.6,3.4,11.3
1678128000,27.3,40.9,27.3,22.6,15.7,2.8,11.3
1678128120,27.3,40.9,27.3,22.6,15.5,2.8,11.3
1678128240,27.4,40.9,27.4,22.6,16.0,2.8,11.3
1678128360,27.3,40.9,27.3,22.6,16.0,3.4,11.3
1678128480,27.2,40.9,27.1,22.6,15.4,3.9,11.3
1678128600,27.2,40.9,27.2,22.6,15.6,3.5,11.3
1678128720,27.3,40.9,27.3,22.6,16.1,3.4,11.4
1678128840,27.3,40.9,27.3,22.6,15.9,3.1,11.4
1678128960,27.3,40.9,27.3,22.6,15.6,2.9,11.4
1678129080,27.1,40.9,27.1,22.6,14.5,3.4,11.4
1678129205,27.1,40.9,27.1,22.6,15.4,3.9,11.4
1678129320,27.2,40.9,27.2,22.6,15.1,3.9,11.5
1678129440,27.2,40.9,27.2,22.6,15.8,4.4,11.5
1678129560,27.1,41.0,27.1,22.6,14.5,4.3,11.5
1678129680,27.3,40.9,27.3,22.6,16.3,3.5,11.5
1678129800,27.4,40.9,27.4,22.6,16.7,3.5,11.5
1678129920,27.6,40.9,27.6,22.6,18.1,3.5,11.5
1678130040,27.7,38.3,27.7,22.6,19.8,3.4,11.5
1678130160,27.1,41.1,27.1,22.6,14.4,3.4,11.5
1678130280,27.8,39.6,27.9,22.6,19.8,4.0,11.6
1678130400,28.0,39.7,28.0,22.6,21.1,3.3,11.6
1678130520,26.1,37.5,26.0,22.6,5.0,3.6,11.5
1678130640,25.9,39.9,25.9,22.6,4.6,4.1,11.5
1678130760,25.9,40.2,25.8,22.6,4.6,4.6,11.5
1678130880,25.9,36.7,25.8,22.6,4.7,4.5,11.5
1678131000,25.8,36.7,25.8,22.6,3.7,4.1,11.5
1678131120,27.9,36.7,28.0,22.6,21.0,3.9,11.5
1678131240,28.1,36.7,28.1,22.6,21.0,3.9,11.5
1678131360,28.0,37.2,28.0,22.6,20.5,3.8,11.5
1678131480,28.2,37.2,28.2,22.6,20.8,3.2,11.5
1678131600,26.2,37.2,26.1,22.6,5.3,3.6,11.5
1678131720,26.1,38.8,26.1,22.6,6.1,4.3,11.5
1678131840,28.1,38.8,28.1,22.6,22.6,3.6,11.5
1678131960,28.2,38.8,28.2,22.6,21.3,3.8,11.5
1678132080,28.3,38.8,28.3,22.6,21.4,3.3,11.5
1678132200,26.8,38.8,26.8,22.6,7.1,2.8,11.5
1678132320,26.7,38.6,26.6,22.6,9.4,3.3,11.5
1678132440,26.7,38.8,26.7,22.6,7.8,2.8,11.5
1678132560,28.3,38.8,28.3,22.6,22.5,3.2,11.5
1678132680,28.2,38.8,28.3,22.6,21.3,3.8,11.5
1678132800,28.1,38.8,28.1,22.6,20.5,3.8,11.5
1678132920,26.4,38.8,26.3,22.6,7.4,4.1,11.5
1678133040,28.2,37.5,28.2,22.6,20.7,3.0,11.6
1678133160,28.3,37.4,28.3,22.6,20.4,2.7,11.6
1678133280,26.4,45.0,26.4,22.6,-0.0,2.8,11.6
1678133400,26.2,37.4,26.2,22.6,4.5,3.5,11.6
1678133520,28.0,37.2,28.0,22.6,19.8,3.9,11.7
1678133640,28.0,37.2,28.1,22.6,19.7,3.9,11.7
1678133760,28.1,37.2,28.1,22.6,19.5,3.4,11.7
1678133880,28.2,37.2,28.2,22.6,19.9,3.3,11.7
1678134000,27.6,37.3,27.6,22.6,14.7,3.3,11.7
1678134120,27.5,37.6,27.5,22.6,15.6,3.1,11.8
1678134240,27.0,37.2,27.0,22.6,9.8,3.4,11.8
1678134360,26.5,37.9,26.5,22.6,6.7,3.6,11.8
1678134480,26.4,37.9,26.4,22.6,6.8,4.0,11.8
1678134600,26.3,39.4,26.3,22.6,6.1,4.0,11.8
1678134720,26.2,38.9,26.2,22.6,5.3,4.1,11.9
1678134840,26.2,38.9,26.2,22.6,5.0,3.5,11.9
1678134960,26.2,37.3,26.1,22.6,4.8,3.6,11.9
1678135080,26.2,36.7,26.1,22.6,5.1,3.9,11.9
1678135200,26.2,36.7,26.1,22.6,5.4,4.4,11.9
1678135320,26.8,38.9,26.8,22.6,10.6,3.4,12.0
1678135440,26.3,39.8,26.2,22.6,6.1,4.4,11.9
1678135560,27.0,39.7,27.0,22.6,12.8,3.5,12.0
1678135680,26.2,40.1,26.2,22.6,4.8,3.7,12.0
1678135800,26.1,39.6,26.0,22.6,4.0,3.9,12.0
1678135920,26.0,39.6,26.0,22.6,3.6,3.8,12.0
1678136040,25.9,38.9,25.9,22.6,3.1,4.1,12.0
1678136160,25.8,39.4,25.8,22.6,2.7,4.1,12.0
1678136280,25.8,39.4,25.8,22.6,2.7,4.1,12.0
1678136400,25.8,38.9,25.8,22.6,2.8,4.1,12.0
1678136520,25.8,39.4,25.8,22.6,3.1,4.2,12.0
1678136640,25.8,39.4,25.8,22.6,2.8,4.2,12.0
1678136760,25.8,39.4,25.8,22.6,2.4,3.0,12.0
1678136880,25.8,38.2,25.8,22.6,2.2,3.0,12.0
1678137000,25.7,38.2,25.7,22.6,2.3,3.8,12.0
1678137120,25.6,37.6,25.6,22.6,2.2,4.1,12.0
1678137240,25.6,37.5,25.6,22.6,2.1,4.2,11.9
1678137360,25.6,37.5,25.5,22.6,2.3,4.6,11.9
1678137480,25.7,38.2,25.6,22.6,2.9,4.2,11.9
1678137600,25.8,40.1,25.7,22.6,3.9,4.1,11.9
1678137720,25.8,40.1,25.8,22.6,4.2,4.1,11.9
1678137840,25.8,40.3,25.8,22.6,3.6,3.6,11.9
1678137960,25.8,40.2,25.8,22.6,3.8,3.4,11.9
1678138080,25.8,40.2,25.7,22.6,3.3,3.6,11.9
1678138200,25.7,39.8,25.6,22.6,2.8,4.1,11.9
1678138320,25.5,38.9,25.5,22.6,2.5,4.6,11.9
1678138440,25.5,38.9,25.5,22.6,2.7,4.6,11.9
1678138560,25.5,39.3,25.5,22.6,2.6,4.1,11.9
1678138680,25.5,38.1,25.5,22.6,2.4,4.1,11.9
1678138800,25.5,38.1,25.5,22.6,2.8,4.1,11.9
1678138920,25.6,39.8,25.6,22.6,4.1,4.3,11.8
1678139040,25.7,40.6,25.7,22.6,4.5,4.2,11.8
1678139160,26.0,40.6,25.9,22.6,5.7,3.5,11.8
1678139280,26.5,40.6,26.4,22.6,7.9,3.8,11.8
1678139400,26.4,40.4,26.4,22.6,7.8,4.0,11.8
1678139520,26.1,40.4,26.0,22.6,5.3,4.2,11.8
1678139640,25.9,36.8,25.9,22.6,4.6,4.4,11.8
1678139760,26.0,36.8,26.0,22.6,4.9,4.0,11.8
1678139880,26.0,37.2,26.0,22.6,4.9,3.6,11.8
1678140000,25.9,40.2,25.9,22.6,4.2,4.0,11.8
1678140120,25.9,40.4,25.9,22.6,3.9,3.6,11.9
1678140240,25.8,40.4,25.8,22.6,4.1,4.1,11.9
1678140360,25.8,40.3,25.8,22.6,4.0,4.3,11.9
1678140480,25.7,40.0,25.7,22.6,3.6,4.2,11.9
1678140600,25.7,40.0,25.7,22.6,3.6,4.3,11.9
1678140720,25.8,40.0,25.8,22.6,4.1,3.8,11.9
1678140840,25.8,40.5,25.8,22.6,4.3,4.3,11.9
1678140960,25.8,40.7,25.8,22.6,4.4,4.3,11.9
1678141080,25.9,40.7,25.8,22.6,4.9,4.2,12.0
1678141200,26.0,38.0,26.0,22.6,5.3,3.5,11.9
1678141320,26.0,38.8,25.9,22.6,5.3,4.1,12.0
1678141440,26.0,38.5,26.0,22.6,6.1,4.3,12.0
1678141560,26.1,38.5,26.1,22.6,6.1,4.0,12.0
1678141680,26.2,39.3,26.2,22.6,6.1,3.6,12.0
1678141800,26.0,38.0,26.0,22.6,4.4,3.8,12.0
1678141920,25.8,38.0,25.8,22.6,3.5,4.2,12.0
1678142040,25.6,39.9,25.6,22.6,2.6,4.6,12.0
1678142160,25.5,37.6,25.5,22.6,2.2,4.1,12.0
1678142280,25.5,37.6,25.5,22.6,2.5,4.1,12.0
1678142400,25.5,38.8,25.5,22.6,3.0,4.6,12.0
1678142520,25.5,39.8,25.4,22.6,2.9,4.6,12.0
1678142640,25.5,39.8,25.5,22.6,3.0,4.1,12.0
1678142760,25.5,39.7,25.5,22.6,3.7,4.6,12.0
1678142880,25.5,39.9,25.5,22.6,3.4,4.1,12.0
1678143000,25.5,39.9,25.4,22.6,2.9,4.2,12.0
1678143120,25.4,39.7,25.4,22.6,3.2,4.5,12.0
1678143240,25.5,40.4,25.5,22.6,3.8,4.6,11.9
1678143360,25.7,40.4,25.7,22.6,5.0,4.3,11.9
1678143480,25.6,40.8,25.6,22.6,3.8,3.9,11.9
1678143600,25.5,39.8,25.5,22.6,3.5,4.2,11.9
1678143720,25.5,39.8,25.4,22.6,3.6,4.6,11.9
1678143840,25.5,40.4,25.5,22.6,3.9,4.1,11.9
1678143960,25.5,40.4,25.5,22.6,3.2,4.1,11.9
1678144080,25.4,40.4,25.4,22.6,2.8,4.1,11.9
1678144200,25.4,39.7,25.3,22.6,2.7,4.3,11.9
1678144320,25.3,38.3,25.3,22.6,2.5,4.4,11.9
1678144440,25.3,38.3,25.3,22.6,2.9,4.1,11.9
1678144560,25.4,39.7,25.4,22.6,3.6,4.1,11.9
1678144680,25.4,40.2,25.3,22.6,3.4,4.4,11.9
1678144800,25.4,40.2,25.3,22.6,3.3,4.2,11.9
1678144920,25.5,40.2,25.4,22.6,4.1,4.1,11.9
1678145040,25.3,39.7,25.3,22.6,2.9,4.6,11.9
1678145160,25.3,39.7,25.2,22.6,2.6,4.1,11.9
1678145280,25.2,38.4,25.2,22.6,2.6,4.3,11.9
1678145400,25.2,39.2,25.2,22.6,2.7,4.7,11.9
1678145520,25.2,39.2,25.2,22.6,2.9,4.4,11.9
1678145640,25.3,40.1,25.2,22.6,3.3,4.4,11.9
1678145760,25.5,40.5,25.5,22.6,4.8,4.2,11.9
1678145880,25.6,40.5,25.6,22.6,6.1,4.6,11.8
1678146000,25.7,39.7,25.7,22.6,5.7,4.3,11.8
1678146120,25.6,40.7,25.6,22.6,4.5,3.8,11.9
1678146240,25.5,40.7,25.5,22.6,3.8,4.3,11.8
1678146360,25.4,40.4,25.4,22.6,3.5,4.7,11.8
1678146480,25.4,39.7,25.4,22.6,3.4,4.2,11.8
1678146600,25.4,39.7,25.3,22.6,3.3,4.2,11.8
1678146720,25.3,39.6,25.2,22.6,3.0,4.6,11.8
1678146840,25.2,40.0,25.2,22.6,2.9,4.6,11.8
1678146960,25.2,40.0,25.2,22.6,3.0,4.2,11.8
1678147080,25.3,39.6,25.2,22.6,3.3,4.2,11.8
1678147200,25.2,40.2,25.2,22.6,3.3,4.6,11.8
1678147320,25.3,40.2,25.2,22.6,3.3,4.2,11.8
1678147440,25.3,40.2,25.3,22.6,3.7,4.3,11.8
1678147560,25.3,40.4,25.3,22.6,4.0,4.7,11.8
1678147680,25.4,40.4,25.4,22.6,4.2,4.1,11.8
1678147800,25.5,40.7,25.4,22.6,4.9,4.2,11.8
1678147920,25.6,38.1,25.5,22.6,5.5,4.6,11.8
1678148040,25.8,38.9,25.8,22.6,7.3,4.1,11.8
1678148160,25.8,39.8,25.8,22.6,6.2,4.1,11.8
1678148280,25.7,39.8,25.6,22.6,4.7,4.4,11.8
1678148400,25.6,40.4,25.5,22.6,4.0,4.1,11.8
1678148520,25.5,40.4,25.5,22.6,3.7,4.2,11.8
1678148640,25.4,40.4,25.3,22.6,3.5,4.7,11.8
1678148760,25.4,39.8,25.3,22.6,3.3,4.2,11.8
1678148880,25.3,39.7,25.3,22.6,3.1,4.1,11.8
1678149000,25.3,39.7,25.2,22.6,3.1,4.2,11.8
1678149120,25.2,39.7,25.2,22.6,2.9,4.6,11.8
1678149240,25.2,39.6,25.1,22.6,2.7,4.2,11.8
1678149360,25.1,39.6,25.1,22.6,2.4,4.2,11.8
1678149480,25.0,38.0,25.0,22.6,2.3,4.6,11.8
1678149600,25.0,39.9,25.0,22.6,2.2,4.2,11.8
1678149720,25.0,39.9,25.0,22.6,2.1,4.4,11.8
1678149840,25.0,39.7,24.9,22.6,2.1,4.7,11.8
1678149960,25.0,39.9,25.0,22.6,2.3,4.2,11.8
1678150080,25.0,39.9,25.0,22.6,2.4,4.2,11.8
1678150200,25.0,38.0,24.9,22.6,2.3,4.7,11.8
1678150320,24.9,38.0,24.9,22.6,2.1,4.2,11.8
1678150440,25.0,40.0,24.9,22.6,2.0,4.2,11.7
1678150560,24.9,39.3,24.9,22.6,2.0,4.4,11.7
1678150680,24.9,39.3,24.8,22.6,2.0,4.7,11.7
1678150800,24.9,39.8,24.9,22.6,1.9,4.2,11.7
1678150920,24.9,39.8,24.8,22.6,1.8,4.2,11.7
1678151040,24.8,39.8,24.8,22.6,1.7,4.6,11.7
1678151160,24.8,39.6,24.7,22.6,1.4,4.7,11.6
1678151280,24.8,38.5,24.7,22.6,1.1,4.2,11.6
1678151400,24.8,38.5,24.7,22.6,0.9,4.3,11.6
1678151520,24.7,38.8,24.6,22.6,0.8,4.8,11.6
1678151640,24.7,38.9,24.7,22.6,0.8,4.2,11.6
1678151760,24.7,38.9,24.6,22.6,0.9,4.5,11.6
1678151880,24.8,39.2,24.7,22.6,1.9,4.7,11.6
1678152000,25.0,40.2,24.9,22.6,3.6,4.2,11.6
1678152120,25.0,40.2,25.0,22.6,3.7,4.2,11.6
1678152240,25.0,40.8,25.0,22.6,3.5,4.6,11.6
1678152360,24.8,39.2,24.8,22.6,2.1,4.7,11.5
1678152480,24.7,39.2,24.7,22.6,1.3,4.2,11.5
1678152600,24.7,39.2,24.6,22.6,1.3,4.8,11.5
1678152720,24.6,38.4,24.6,22.6,0.9,4.8,11.5
1678152840,24.7,38.4,24.7,22.6,1.4,4.2,11.5
1678152960,24.6,40.0,24.6,22.6,1.0,4.7,11.5
1678153080,24.5,37.6,24.5,22.6,0.5,4.7,11.5
1678153200,24.5,37.6,24.5,22.6,0.3,4.3,11.5
1678153320,24.5,30.9,24.5,22.6,0.2,4.4,11.5
1678153440,24.5,30.6,24.4,22.6,0.1,4.7,11.4
1678153560,24.5,30.3,24.4,22.6,0.1,4.7,11.4
1678153680,24.5,30.0,24.5,22.6,0.1,4.3,11.4
1678153800,24.4,30.1,24.4,22.6,0.1,4.7,11.4
1678153920,24.4,29.8,24.4,22.6,0.0,4.7,11.4
1678154040,24.4,29.2,24.4,22.6,0.0,4.3,11.4
1678154160,24.4,29.1,24.4,22.6,0.0,4.2,11.4
1678154280,24.4,28.9,24.4,22.6,0.0,4.8,11.4
1678154400,24.4,27.8,24.3,22.6,0.0,4.8,11.4
1678154520,24.4,24.8,24.4,22.6,0.0,4.2,11.3
1678154640,24.4,24.7,24.4,22.6,0.0,4.2,11.3
1678154760,24.3,24.7,24.3,22.6,0.0,4.7,11.3
1678154880,24.4,24.7,24.3,22.6,-0.0,4.2,11.3
1678155000,24.4,24.7,24.3,22.6,0.0,4.3,11.3
1678155120,24.3,24.7,24.3,22.6,-0.0,4.4,11.3
1678155240,24.3,19.3,24.3,22.6,0.0,4.7,11.2
1678155360,24.3,15.5,24.3,22.6,0.0,4.7,11.2
1678155480,24.3,12.0,24.3,22.6,0.0,4.2,11.2
1678155600,24.3,9.1,24.2,22.6,-0.0,4.7,11.2
1678155720,24.3,6.6,24.2,22.6,0.0,4.7,11.1
1678155840,24.2,4.8,24.2,22.6,-0.0,4.7,11.1
1678155960,24.3,3.5,24.3,22.6,0.0,4.2,11.1
1678156080,24.2,2.6,24.2,22.6,0.0,4.5,11.1
1678156200,24.2,2.0,24.2,22.6,0.0,4.7,11.1
1678156320,24.2,1.6,24.2,22.6,-0.0,4.3,11.1
1678156440,24.2,1.3,24.2,22.6,0.0,4.1,11.0
1678156560,24.2,1.1,24.2,22.6,0.0,4.6,11.0
1678156680,24.2,0.9,24.2,22.6,0.0,4.6,11.0
1678156800,24.2,0.8,24.2,22.6,0.0,4.7,11.0
1678156920,24.2,0.7,24.2,22.6,0.0,4.1,11.0
1678157040,24.2,0.7,24.2,22.6,0.0,4.5,11.0
1678157160,24.2,0.6,24.1,22.6,0.0,4.6,11.0
1678157280,24.1,0.6,24.1,22.6,0.0,4.7,10.9
1678157400,24.2,0.5,24.2,22.6,0.0,4.3,10.9
1678157520,24.2,0.5,24.2,22.6,0.0,4.2,10.9
1678157640,24.1,0.5,24.1,22.6,0.0,4.7,10.9
1678157760,24.1,0.5,24.1,22.6,0.0,4.7,10.9
1678157880,24.1,0.5,24.1,22.6,0.0,4.7,10.9
1678158000,24.1,0.5,24.1,22.6,0.0,4.7,10.8
1678158120,24.1,0.5,24.1,22.6,0.0,4.3,10.8
1678158240,24.1,0.5,24.1,22.6,0.0,4.2,10.8
1678158360,24.1,0.5,24.0,22.6,0.0,4.7,10.8
1678158480,24.0,0.5,24.0,22.6,0.0,4.7,10.8
1678158600,24.0,0.5,24.0,22.6,0.0,4.6,10.8
1678158720,24.1,0.5,24.1,22.6,0.0,4.3,10.8
1678158840,24.0,0.5,24.0,22.6,0.0,4.7,10.8
1678158960,24.0,0.5,24.0,22.6,0.0,4.7,10.7
1678159080,24.0,0.5,24.0,22.6,-0.0,4.7,10.7
1678159200,24.0,0.5,24.0,22.6,-0.0,4.3,10.7
1678159320,24.0,0.5,24.0,22.6,0.0,4.7,10.7
1678159440,24.0,0.5,24.0,22.6,-0.0,4.8,10.7
1678159560,24.0,0.5,24.0,22.6,0.0,4.4,10.7
1678159680,24.0,0.5,24.0,22.6,0.0,4.2,10.7
1678159800,24.0,0.5,24.0,22.6,0.0,4.5,10.7
1678159920,24.0,0.5,24.0,22.6,0.0,4.7,10.7
1678160040,24.0,0.5,23.9,22.6,0.0,4.7,10.6
1678160160,24.0,0.6,24.0,22.6,0.0,4.2,10.6
1678160280,24.0,0.6,24.0,22.6,0.0,4.3,10.6
1678160400,23.9,0.6,23.9,22.6,0.0,4.7,10.6
1678160520,23.9,0.6,23.9,22.6,0.0,4.7,10.6
1678160640,23.9,0.6,23.9,22.6,0.0,4.7,10.6
1678160760,23.9,0.6,23.9,22.6,0.0,4.7,10.6
1678160880,23.9,0.6,23.9,22.6,0.0,4.3,10.6
1678161000,23.9,0.7,23.9,22.6,0.0,4.6,10.6
1678161120,23.9,0.7,23.9,22.6,0.0,4.7,10.6
1678161240,23.9,0.7,23.9,22.6,0.0,4.7,10.5
1678161360,23.9,0.7,23.8,22.6,0.0,4.7,10.5
1678161480,24.0,0.7,24.0,22.6,0.0,3.0,10.5
1678161600,24.0,0.7,24.0,22.6,0.0,3.1,10.5
1678161720,24.0,0.7,24.0,22.6,0.0,3.5,10.5
1678161840,24.0,0.7,24.0,22.6,0.0,3.5,10.5
1678161960,24.0,0.8,24.0,22.6,0.0,3.5,10.5
1678162080,24.0,0.8,24.0,22.6,0.0,3.4,10.5
1678162200,24.0,0.8,24.0,22.6,0.0,3.0,10.5
1678162320,24.0,0.8,24.0,22.6,0.0,3.0,10.5
1678162440,23.9,0.9,23.9,22.6,0.0,3.5,10.5
1678162560,23.9,0.9,23.9,22.6,0.0,3.5,10.5
1678162680,23.9,1.0,23.9,22.6,0.0,3.3,10.4
1678162800,24.0,1.0,24.0,22.6,0.0,3.0,10.4
1678162920,23.9,1.1,23.9,22.6,0.0,3.5,10.4
1678163040,23.9,0.9,23.9,22.6,0.0,3.5,10.4
1678163160,23.9,1.1,23.9,22.6,0.0,3.4,10.4
1678163280,23.9,0.9,23.9,22.6,0.0,3.0,10.4
1678163400,23.9,1.2,23.9,22.6,0.0,3.5,10.4
1678163520,23.9,0.9,23.9,22.6,-0.0,3.5,10.4
1678163640,23.9,1.1,23.9,22.6,0.0,3.4,10.4
1678163760,23.9,1.0,23.9,22.6,-0.0,3.0,10.4
1678163880,23.9,1.1,23.9,22.6,0.0,3.1,10.4
1678164000,23.9,1.1,23.9,22.6,0.0,3.5,10.4
1678164120,23.9,1.2,23.9,22.6,0.0,3.5,10.4
1678164240,23.9,1.2,23.9,22.6,0.0,3.3,10.4
1678164360,23.9,1.2,23.9,22.6,0.0,3.0,10.4
1678164480,23.8,1.2,23.8,22.6,0.0,3.5,10.4
1678164600,23.8,1.2,23.8,22.6,0.0,3.5,10.4
1678164720,23.8,1.2,23.8,22.6,0.0,3.5,10.4
1678164840,23.9,1.2,23.9,22.6,0.0,3.0,10.4
1678164960,23.9,1.3,23.9,22.6,0.0,3.2,10.4
1678165080,23.8,1.3,23.8,22.6,0.0,3.5,10.4
1678165200,23.8,1.3,23.8,22.6,0.0,3.5,10.4
1678165320,23.8,1.3,23.8,22.6,-0.0,3.0,10.4
1678165440,23.8,1.3,23.8,22.6,0.0,3.1,10.4
1678165560,23.8,1.3,23.8,22.6,0.0,3.5,10.3
1678165680,23.8,1.3,23.8,22.6,0.0,3.5,10.3
1678165800,23.8,1.4,23.8,22.6,0.0,3.4,10.3
1678165920,23.8,1.4,23.8,22.6,0.0,3.0,10.3
1678166040,23.8,1.4,23.8,22.6,0.0,3.1,10.3
1678166160,23.8,1.4,23.8,22.6,0.0,3.5,10.3
1678166280,23.8,1.4,23.8,22.6,0.0,3.5,10.3
1678166400,23.8,1.4,23.8,22.6,0.0,3.1,10.3
1678166520,23.8,1.4,23.8,22.6,0.0,3.0,10.3
1678166640,23.8,1.4,23.8,22.6,0.0,3.4,10.3
1678166760,23.8,1.4,23.7,22.6,0.0,3.5,10.3
1678166880,23.9,1.5,23.9,22.6,0.0,2.3,10.3
1678167000,23.9,1.4,23.9,22.6,-0.0,1.8,10.3
1678167120,23.9,1.6,23.9,22.6,-0.0,1.9,10.2
1678167240,23.9,1.6,23.9,22.6,0.0,2.3,10.2
1678167360,23.9,1.5,23.9,22.6,0.0,2.3,10.2
1678167480,23.9,1.5,23.9,22.6,0.0,2.2,10.2
1678167600,23.9,1.4,23.9,22.6,0.0,1.8,10.2
1678167720,23.9,1.3,23.9,22.6,0.0,2.2,10.2
1678167840,23.9,1.4,23.9,22.6,0.0,2.3,10.2
1678167960,23.9,1.6,23.9,22.6,0.0,2.3,10.2
1678168080,23.9,1.5,23.9,22.6,0.0,1.8,10.2
1678168200,23.9,1.6,23.9,22.6,0.0,1.9,10.2
1678168320,23.8,1.7,23.9,22.6,0.0,2.3,10.2
1678168440,23.8,1.5,23.8,22.6,0.0,2.3,10.2
1678168560,23.8,1.5,23.8,22.6,0.0,2.3,10.2
1678168680,23.9,1.5,23.9,22.6,0.0,1.8,10.2
1678168800,23.9,1.5,23.9,22.6,0.0,1.9,10.2
1678168920,23.8,1.6,23.8,22.6,0.0,2.3,10.2
1678169040,23.8,1.5,23.8,22.6,0.0,2.3,10.2
1678169160,23.8,1.6,23.8,22.6,-0.0,2.1,10.2
1678169280,23.9,1.6,23.9,22.6,0.0,1.8,10.2
1678169400,23.8,1.7,23.8,22.6,0.0,2.3,10.2
1678169520,23.8,1.9,23.8,22.6,0.0,2.3,10.2
1678169640,23.8,1.8,23.8,22.6,0.0,2.3,10.1
1678169760,23.8,1.7,23.8,22.6,0.0,1.8,10.1
1678169880,23.8,1.5,23.9,22.6,0.0,1.8,10.1
1678170000,23.8,1.4,23.8,22.6,0.0,2.3,10.1
1678170120,23.8,1.5,23.8,22.6,0.0,2.3,10.1
1678170240,23.8,1.4,23.8,22.6,0.0,2.2,10.1
1678170360,23.8,1.4,23.8,22.6,-0.0,1.8,10.1
1678170480,23.8,1.4,23.8,22.6,0.0,2.2,10.1
1678170600,23.8,1.4,23.8,22.6,0.0,2.3,10.1
1678170720,23.8,1.3,23.8,22.6,-0.0,2.3,10.1
1678170840,23.8,1.5,23.8,22.6,0.0,2.0,10.1
1678170960,23.8,1.4,23.8,22.6,0.0,1.9,10.1
1678171080,23.8,1.3,23.8,22.6,0.0,2.3,10.1
1678171200,23.8,1.4,23.8,22.6,0.0,2.3,10.1
1678171320,23.8,1.4,23.8,22.6,0.0,2.3,10.1
1678171440,23.8,1.4,23.8,22.6,0.0,1.8,10.1
1678171560,23.8,1.3,23.8,22.6,0.0,1.9,10.1
1678171680,23.8,1.3,23.8,22.6,0.0,2.3,10.1
1678171800,23.8,1.3,23.8,22.6,0.0,2.3,10.1
1678171920,23.8,1.3,23.8,22.6,-0.0,2.3,10.1
1678172040,23.8,1.3,23.8,22.6,0.0,1.8,10.1
1678172160,23.8,1.4,23.8,22.6,-0.0,1.9,10.1
1678172280,23.7,1.4,23.8,22.6,0.0,2.3,10.1
1678172400,23.7,1.5,23.7,22.6,0.0,2.3,10.1
1678172520,23.7,1.7,23.7,22.6,0.0,2.3,10.1
1678172640,23.7,1.7,23.7,22.6,-0.0,2.3,10.1
1678172760,23.8,1.7,23.8,22.6,0.0,1.8,10.1
1678172880,23.8,1.7,23.8,22.6,0.0,1.9,10.1
1678173000,23.7,1.7,23.7,22.6,-0.0,2.3,10.1
1678173120,23.7,1.8,23.7,22.6,0.0,2.3,10.1
1678173240,23.7,1.7,23.7,22.6,0.0,2.3,10.1
1678173360,23.8,1.7,23.8,22.6,0.0,1.8,10.1
1678173480,23.8,1.8,23.8,22.6,0.0,1.9,10.1
1678173600,23.7,1.8,23.7,22.6,0.0,2.0,10.1
1678173720,23.7,1.9,23.7,22.6,0.0,2.3,10.1
1678173840,23.7,1.9,23.7,22.6,0.0,2.3,10.1
1678173960,23.7,1.9,23.7,22.6,-0.0,2.3,10.1
1678174080,23.7,1.9,23.7,22.6,0.0,1.9,10.1
1678174200,23.7,1.8,23.7,22.6,0.0,2.2,10.1
1678174320,23.7,1.8,23.7,22.6,-0.0,2.3,10.1
1678174440,23.7,1.9,23.7,22.6,0.0,2.3,10.1
1678174560,23.7,1.9,23.7,22.6,0.0,1.8,10.1
1678174680,23.7,1.8,23.7,22.6,0.0,2.0,10.1
1678174800,23.7,1.7,23.7,22.6,0.0,2.3,10.1
1678174920,23.7,1.9,23.7,22.6,0.0,2.1,10.1
1678175040,23.7,1.8,23.7,22.6,0.0,1.8,10.1
1678175160,23.7,1.9,23.7,22.6,0.0,2.0,10.1
1678175280,23.7,1.9,23.7,22.6,0.0,2.3,10.0
1678175400,23.6,1.9,23.6,22.6,0.0,2.3,10.0
1678175520,23.7,1.8,23.7,22.6,0.0,1.8,10.0
1678175640,23.7,1.8,23.7,22.6,0.0,1.9,10.0
1678175760,23.7,1.7,23.7,22.6,0.0,2.0,10.0
1678175880,23.7,1.6,23.7,22.6,0.0,1.5,10.0
1678176000,23.7,1.6,23.7,22.6,0.0,1.5,10.0
1678176120,23.7,1.6,23.7,22.6,-0.0,2.0,10.0
1678176240,23.7,1.5,23.7,22.6,-0.0,2.0,10.0
1678176360,23.7,1.5,23.7,22.6,0.0,2.0,10.0
1678176480,23.7,1.6,23.7,22.6,0.0,1.5,10.0
1678176600,23.7,1.6,23.7,22.6,0.0,1.5,10.0
1678176720,23.6,1.7,23.7,22.6,0.0,2.0,10.0
1678176840,23.6,1.6,23.6,22.6,-0.0,2.0,10.0
1678176960,23.6,1.6,23.6,22.6,0.0,1.9,10.0
1678177080,23.7,1.6,23.7,22.6,0.0,1.5,10.0
1678177200,23.6,1.4,23.6,22.6,0.0,2.0,10.0
1678177320,23.6,1.4,23.6,22.6,0.0,2.0,10.0
1678177440,23.6,1.4,23.6,22.6,-0.0,2.0,10.0
1678177560,23.7,1.4,23.7,22.6,0.0,1.5,10.0
1678177680,23.7,1.4,23.7,22.6,0.0,1.6,10.0
1678177800,23.6,1.5,23.6,22.6,0.0,2.0,10.0
1678177920,23.6,1.5,23.6,22.6,0.0,2.0,10.0
1678178040,23.6,1.4,23.6,22.6,0.0,2.0,10.0
1678178160,23.6,1.6,23.6,22.6,-0.0,1.9,10.0
1678178280,23.6,1.7,23.7,22.6,-0.0,1.5,10.0
1678178400,23.6,1.7,23.6,22.6,-0.0,2.0,10.0
1678178520,23.6,1.8,23.6,22.6,0.0,2.0,10.0
1678178640,23.6,1.8,23.6,22.6,0.0,2.0,10.0
1678178760,23.6,1.8,23.6,22.6,-0.0,1.6,10.0
1678178880,23.6,1.8,23.6,22.6,0.0,1.5,10.0
1678179000,23.6,1.9,23.6,22.6,0.0,2.0,10.0
1678179120,23.6,2.0,23.6,22.6,-0.0,2.0,10.0
1678179240,23.6,2.1,23.6,22.6,0.0,2.0,10.0
1678179360,23.6,2.1,23.6,22.6,0.0,1.9,9.9
1678179480,23.6,2.1,23.6,22.6,0.0,1.5,9.9
1678179600,23.6,2.0,23.6,22.6,0.0,2.0,9.9
1678179720,23.6,2.1,23.6,22.6,0.0,2.0,9.9
1678179840,23.6,1.9,23.6,22.6,0.0,2.0,9.9
1678179960,23.6,1.8,23.6,22.6,-0.0,1.9,9.9
1678180080,23.6,2.0,23.6,22.6,0.0,1.6,9.9
1678180200,23.6,2.1,23.6,22.6,0.0,1.6,9.9
1678180320,23.5,2.1,23.5,22.6,-0.0,2.1,9.9
1678180440,23.5,2.0,23.5,22.6,0.0,2.0,9.9
1678180560,23.5,2.1,23.5,22.6,0.0,2.0,9.9
1678180680,23.6,2.1,23.6,22.6,0.0,1.5,9.9
1678180800,23.6,2.1,23.6,22.6,0.0,1.8,9.9
1678180920,23.5,2.1,23.5,22.6,0.0,2.0,9.9
1678181040,23.6,2.1,23.6,22.6,0.0,1.8,9.9
1678181160,23.6,2.1,23.6,22.6,0.0,1.8,9.9
1678181280,23.6,2.1,23.6,22.6,0.0,1.3,9.9
1678181400,23.6,2.0,23.6,22.6,0.0,1.4,9.9
1678181520,23.6,2.0,23.6,22.6,0.0,1.8,9.8
1678181640,23.5,1.9,23.6,22.6,0.0,1.8,9.8
1678181760,23.6,2.0,23.6,22.6,-0.0,1.3,9.8
1678181880,23.6,2.0,23.6,22.6,0.0,1.4,9.8
1678182000,23.5,1.9,23.6,22.6,0.0,1.8,9.8
1678182120,23.5,1.8,23.5,22.6,0.0,1.8,9.8
1678182240,23.5,1.8,23.5,22.6,0.0,1.8,9.8
1678182360,23.6,1.9,23.6,22.6,0.0,1.3,9.8
1678182480,23.6,1.9,23.6,22.6,0.0,1.4,9.8
1678182600,23.5,2.0,23.5,22.6,0.0,1.8,9.8
1678182720,23.5,2.1,23.5,22.6,0.0,1.8,9.8
1678182840,23.5,2.1,23.5,22.6,0.0,1.8,9.8
1678182960,23.6,2.1,23.6,22.6,0.0,1.3,9.8
1678183080,23.6,1.9,23.6,22.6,0.0,1.4,9.8
1678183200,23.5,2.1,23.5,22.6,0.0,1.8,9.7
1678183320,23.5,2.1,23.5,22.6,0.0,1.8,9.7
1678183440,23.5,1.8,23.6,22.6,0.0,1.4,9.7
1678183560,23.6,1.7,23.6,22.6,0.0,1.3,9.7
1678183680,23.5,1.9,23.5,22.6,0.0,1.7,9.7
1678183800,23.5,2.0,23.5,22.6,0.0,1.8,9.7
1678183920,23.5,2.1,23.5,22.6,0.0,1.8,9.7
1678184040,23.5,2.1,23.5,22.6,0.0,1.3,9.7
1678184160,23.5,2.0,23.6,22.6,0.0,1.3,9.7
1678184280,23.5,2.1,23.5,22.6,-0.0,1.8,9.7
1678184400,23.5,2.0,23.5,22.6,-0.0,1.8,9.7
1678184520,23.5,1.7,23.5,22.6,0.0,1.8,9.7
1678184640,23.5,1.5,23.5,22.6,0.0,1.8,9.7
1678184760,23.5,1.5,23.5,22.6,-0.0,1.3,9.7
1678184880,23.5,1.6,23.5,22.6,0.0,1.7,9.6
1678185000,23.5,1.8,23.5,22.6,0.0,1.8,9.6
1678185120,23.5,1.9,23.5,22.6,0.0,1.8,9.6
1678185240,23.5,1.9,23.5,22.6,0.0,1.3,9.6
1678185360,23.5,1.7,23.5,22.6,0.0,1.7,9.6
1678185480,23.5,1.8,23.5,22.6,-0.0,1.8,9.6
1678185600,23.5,1.7,23.5,22.6,0.0,1.8,9.6
1678185720,23.5,1.7,23.5,22.6,0.0,1.3,9.6
1678185840,23.5,1.6,23.5,22.6,-0.0,1.3,9.6
1678185960,23.5,1.6,23.5,22.6,0.0,1.8,9.6
1678186080,23.5,1.7,23.5,22.6,0.0,1.8,9.6
1678186200,23.5,1.7,23.5,22.6,0.0,1.3,9.6
1678186320,23.5,1.5,23.5,22.6,0.0,1.3,9.6
1678186440,23.5,1.5,23.5,22.6,0.0,1.8,9.6
1678186560,23.5,1.4,23.5,22.6,-0.0,1.8,9.6
1678186680,23.5,1.4,23.5,22.6,0.0,1.4,9.6
1678186800,23.5,1.5,23.5,22.6,0.0,1.3,9.6
1678186920,23.5,1.5,23.5,22.6,0.0,1.6,9.6
1678187040,23.4,1.5,23.5,22.6,0.0,1.8,9.6
1678187160,23.5,1.5,23.5,22.6,0.0,1.4,9.5
1678187280,23.5,1.6,23.5,22.6,0.0,1.3,9.5
1678187400,23.5,1.6,23.5,22.6,0.0,1.3,9.5
1678187520,23.5,1.5,23.5,22.6,0.0,1.4,9.5
1678187640,23.4,1.4,23.5,22.6,0.0,1.8,9.5
1678187760,23.4,1.4,23.4,22.6,0.0,1.8,9.5
1678187880,23.5,1.4,23.5,22.6,-0.0,1.3,9.5
1678188000,23.5,1.3,23.5,22.6,0.0,1.3,9.5
1678188120,23.5,1.4,23.5,22.6,0.0,1.3,9.5
1678188240,23.5,1.4,23.5,22.6,0.0,1.3,9.5
1678188360,23.5,1.3,23.5,22.6,0.0,1.7,9.5
1678188480,23.4,1.1,23.4,22.6,0.0,1.8,9.5
