Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678188600,23.5,1.3,23.5,22.6,0.0,1.3,9.5
1678188720,23.5,1.4,23.5,22.6,0.0,1.3,9.5
1678188840,23.5,1.4,23.5,22.6,0.0,1.3,9.5
1678188960,23.5,1.3,23.5,22.6,0.0,1.3,9.5
1678189080,23.4,1.3,23.4,22.6,0.0,1.8,9.5
1678189200,23.4,1.3,23.4,22.6,0.0,1.8,9.5
1678189320,23.4,1.4,23.5,22.6,-0.0,1.3,9.5
1678189440,23.5,1.3,23.5,22.6,0.0,1.3,9.5
1678189560,23.5,1.2,23.5,22.6,0.0,1.3,9.5
1678189680,23.4,1.1,23.5,22.6,0.0,1.4,9.4
1678189800,23.4,1.0,23.4,22.6,0.0,1.7,9.4
1678189920,23.4,1.2,23.4,22.6,0.0,1.8,9.4
1678190040,23.4,1.2,23.4,22.6,0.0,1.7,9.4
1678190160,23.4,1.5,23.4,22.6,0.0,1.3,9.4
1678190280,23.4,1.2,23.4,22.6,0.0,1.3,9.4
1678190400,23.4,0.9,23.4,22.6,0.0,1.3,9.4
1678190520,23.4,0.8,23.4,22.6,0.0,1.8,9.4
1678190640,23.4,0.8,23.4,22.6,0.0,1.8,9.4
1678190760,23.4,0.8,23.4,22.6,0.0,1.8,9.4
1678190880,23.4,0.9,23.4,22.6,0.0,1.4,9.4
1678191000,23.4,1.0,23.4,22.6,0.0,1.3,9.4
1678191120,23.4,1.0,23.4,22.6,0.0,1.1,9.4
1678191240,23.4,1.1,23.4,22.6,0.0,1.5,9.4
1678191360,23.4,1.1,23.4,22.6,0.0,1.5,9.4
1678191480,23.4,1.0,23.4,22.6,0.0,1.5,9.4
1678191600,23.4,1.1,23.4,22.6,0.0,1.0,9.4
1678191720,23.4,1.3,23.4,22.6,-0.0,1.2,9.4
1678191840,23.4,1.4,23.4,22.6,0.0,1.5,9.4
1678191960,23.4,1.3,23.4,22.6,0.0,1.5,9.3
1678192080,23.4,1.2,23.4,22.6,0.0,1.0,9.3
1678192200,23.4,1.1,23.4,22.6,-0.0,1.0,9.3
1678192320,23.4,1.5,23.4,22.6,0.0,1.1,9.3
1678192440,23.3,1.5,23.3,22.6,0.0,1.5,9.3
1678192560,23.3,1.4,23.3,22.6,-0.0,1.5,9.3
1678192680,23.4,1.4,23.4,22.6,0.0,1.0,9.3
1678192800,23.4,1.4,23.4,22.6,0.0,1.0,9.3
1678192920,23.3,1.3,23.4,22.6,0.0,1.2,9.3
1678193040,23.3,1.3,23.3,22.6,0.0,1.5,9.3
1678193160,23.3,1.3,23.3,22.6,0.0,1.5,9.3
1678193280,23.3,1.3,23.4,22.6,0.0,1.0,9.3
1678193400,23.3,1.2,23.4,22.6,0.0,1.0,9.3
1678193520,23.3,1.2,23.3,22.6,0.0,1.2,9.3
1678193640,23.3,1.2,23.3,22.6,0.0,1.5,9.3
1678193760,23.3,1.2,23.3,22.6,0.0,1.5,9.3
1678193880,23.3,1.2,23.3,22.6,0.0,1.0,9.3
1678194000,23.3,1.1,23.3,22.6,0.0,1.0,9.2
1678194120,23.3,1.0,23.3,22.6,0.0,1.1,9.2
1678194240,23.2,1.0,23.2,22.6,0.0,1.5,9.2
1678194360,23.2,0.9,23.2,22.6,-0.0,1.5,9.2
1678194480,23.3,0.9,23.3,22.6,0.0,1.0,9.2
1678194600,23.3,0.8,23.3,22.6,0.0,1.1,9.2
1678194720,23.2,0.9,23.2,22.6,0.0,1.5,9.2
1678194840,23.2,0.8,23.3,22.6,-0.0,1.3,9.2
1678194960,23.3,0.8,23.3,22.6,0.0,0.8,9.2
1678195080,23.3,0.8,23.3,22.6,0.0,0.8,9.2
1678195200,23.3,0.8,23.3,22.6,-0.0,0.8,9.2
1678195320,23.3,0.9,23.3,22.6,0.0,0.9,9.1
1678195440,23.3,0.8,23.3,22.6,0.0,1.3,9.1
1678195560,23.3,0.9,23.3,22.6,0.0,0.9,9.1
1678195680,23.3,0.8,23.3,22.6,0.0,0.8,9.1
1678195800,23.3,0.9,23.3,22.6,-0.0,0.8,9.1
1678195920,23.3,0.9,23.3,22.6,0.0,0.9,9.1
1678196040,23.3,1.0,23.3,22.6,0.0,1.3,9.1
1678196160,23.2,1.2,23.3,22.6,0.0,1.3,9.1
1678196280,23.3,1.6,23.3,22.6,0.0,0.8,9.1
1678196400,23.3,2.1,23.3,22.6,0.0,0.8,9.1
1678196520,23.3,3.0,23.3,22.6,-0.0,0.8,9.1
1678196640,23.2,4.5,23.3,22.6,0.0,1.3,9.0
1678196760,23.2,6.8,23.2,22.6,0.0,1.3,9.0
1678196880,23.3,10.0,23.3,22.6,0.0,0.8,9.0
1678197000,23.3,14.1,23.3,22.6,0.0,0.8,9.0
1678197120,23.3,18.4,23.3,22.6,-0.0,0.8,9.0
1678197240,23.2,22.8,23.2,22.6,0.0,1.3,9.0
1678197360,23.2,23.5,23.2,22.6,0.0,1.3,9.0
1678197480,23.3,23.6,23.3,22.6,0.0,0.8,9.0
1678197600,23.3,23.6,23.3,22.6,0.0,0.8,9.0
1678197720,23.3,23.6,23.3,22.6,0.0,1.1,9.0
1678197840,23.2,23.5,23.2,22.6,0.0,1.3,9.0
1678197960,23.2,23.5,23.2,22.6,0.0,1.3,9.0
1678198080,23.3,26.7,23.3,22.6,0.0,0.8,8.9
1678198200,23.3,29.0,23.3,22.6,0.0,0.8,8.9
1678198320,23.3,29.5,23.3,22.6,0.0,0.8,8.9
1678198440,23.2,30.1,23.2,22.6,0.1,1.3,8.9
1678198560,23.2,30.5,23.2,22.6,0.1,1.3,8.9
1678198680,23.3,30.9,23.3,22.6,0.1,0.8,8.9
1678198800,23.3,31.3,23.3,22.6,0.1,0.8,8.9
1678198920,23.3,31.5,23.3,22.6,0.2,1.1,8.9
1678199040,23.2,31.7,23.2,22.6,0.2,1.3,8.9
1678199160,23.2,31.8,23.2,22.6,0.2,1.3,8.9
1678199280,23.3,31.9,23.3,22.6,0.2,0.8,8.8
1678199400,23.3,32.0,23.3,22.6,0.3,0.8,8.8
1678199520,23.3,32.2,23.3,22.6,0.3,1.1,8.8
1678199640,23.3,32.2,23.3,22.6,0.3,1.3,8.8
1678199760,23.4,32.4,23.3,22.6,0.4,0.8,8.8
1678199880,23.4,32.5,23.4,22.6,0.4,0.8,8.8
1678200000,23.4,38.3,23.4,22.6,0.5,0.8,8.8
1678200120,23.3,38.2,23.3,22.6,0.5,1.3,8.8
1678200240,23.3,39.2,23.3,22.6,0.5,1.3,8.8
1678200360,23.4,26.2,23.4,22.6,0.6,0.8,8.8
1678200480,23.4,26.3,23.4,22.6,0.6,0.8,8.8
1678200600,23.5,26.5,23.5,22.6,0.6,0.8,8.8
1678200720,23.4,26.4,23.4,22.6,0.7,1.3,8.8
1678200840,23.4,26.6,23.4,22.6,0.7,1.3,8.8
1678200960,23.4,39.3,23.4,22.6,0.7,1.2,8.8
1678201080,23.5,39.1,23.5,22.6,0.7,0.8,8.8
1678201200,23.5,39.5,23.5,22.6,0.7,0.8,8.8
1678201320,23.5,39.6,23.5,22.6,0.7,0.8,8.8
1678201440,23.5,39.1,23.5,22.6,0.7,1.0,8.8
1678201560,23.4,39.1,23.4,22.6,0.7,1.3,8.8
1678201680,23.4,26.7,23.4,22.6,0.7,1.3,8.8
1678201800,23.5,26.7,23.5,22.6,0.7,0.8,8.8
1678201920,23.5,26.8,23.5,22.6,0.7,0.8,8.8
1678202040,23.5,26.6,23.5,22.6,0.8,0.8,8.8
1678202160,23.5,26.8,23.5,22.6,0.7,0.8,8.8
1678202280,23.5,26.6,23.5,22.6,0.8,0.9,8.8
1678202400,23.6,27.0,23.5,22.6,0.8,0.9,8.8
1678202520,23.6,39.6,23.5,22.6,0.9,1.0,8.8
1678202640,23.6,39.7,23.5,22.6,0.9,1.2,8.8
1678202760,23.6,39.8,23.6,22.6,0.9,0.9,8.8
1678202880,23.7,39.8,23.6,22.6,1.0,0.8,8.8
1678203000,23.6,39.8,23.6,22.6,1.0,1.0,8.8
1678203120,23.6,27.2,23.6,22.6,0.9,1.0,8.8
1678203240,23.7,27.2,23.7,22.6,0.9,0.8,8.8
1678203360,23.7,39.8,23.7,22.6,1.0,0.8,8.8
1678203480,23.7,39.5,23.7,22.6,1.0,0.8,8.8
1678203600,23.8,39.9,23.8,22.6,1.1,0.8,8.8
1678203720,23.8,39.9,23.8,22.6,1.2,0.8,8.8
1678203840,23.8,39.8,23.8,22.6,1.3,0.8,8.8
1678203960,23.9,40.3,23.9,22.6,1.4,0.8,8.8
1678204080,23.9,40.3,23.9,22.6,1.4,0.8,8.8
1678204200,24.0,40.4,23.9,22.6,1.5,0.8,8.8
1678204320,23.9,40.2,23.9,22.6,1.3,1.1,8.8
1678204440,23.9,40.2,23.8,22.6,1.3,1.3,8.8
1678204560,23.9,40.5,23.9,22.6,1.3,1.1,8.8
1678204680,23.9,28.2,23.8,22.6,1.4,1.3,8.8
1678204800,23.9,28.1,23.9,22.6,1.4,1.3,8.8
1678204920,23.9,28.5,23.9,22.6,1.4,1.1,8.8
1678205040,23.9,28.2,23.9,22.6,1.5,1.1,8.8
1678205160,23.9,28.4,23.9,22.6,1.5,1.2,8.8
1678205280,23.9,28.5,23.9,22.6,1.5,1.2,8.8
1678205400,24.0,28.5,24.0,22.6,1.6,1.1,8.8
1678205520,24.0,28.6,24.0,22.6,1.7,1.1,8.8
1678205640,24.1,29.0,24.1,22.6,2.1,1.2,8.8
1678205760,24.1,29.0,24.1,22.6,2.4,1.3,8.9
1678205880,24.1,29.2,24.1,22.6,2.3,1.6,8.9
1678206000,24.2,29.1,24.2,22.6,2.8,1.6,8.9
1678206120,24.3,29.1,24.3,22.6,3.1,1.8,8.9
1678206240,24.3,40.9,24.3,22.6,3.3,2.0,8.9
1678206360,24.4,41.1,24.4,22.6,3.5,1.9,8.9
1678206480,24.4,40.7,24.3,22.6,4.0,3.1,8.9
1678206600,24.5,40.7,24.5,22.6,4.7,3.1,8.9
1678206720,24.8,40.8,24.8,22.6,6.3,3.3,8.9
1678206840,24.9,40.2,24.8,22.6,6.7,3.5,8.9
1678206960,24.1,40.2,24.1,22.6,3.0,4.5,9.0
1678207080,23.9,40.2,23.9,22.6,2.0,4.6,9.0
1678207200,24.0,38.9,23.9,22.6,2.3,3.1,9.0
1678207320,24.1,38.9,24.0,22.6,3.4,3.4,9.0
1678207440,23.8,41.2,23.8,22.6,1.5,3.6,9.0
1678207560,23.9,39.6,23.9,22.6,2.0,1.9,9.1
1678207680,24.5,39.7,24.5,22.6,5.7,1.9,9.1
1678207800,23.8,40.7,23.8,22.6,1.9,4.4,9.1
1678207920,23.8,39.3,23.8,22.6,2.0,3.1,9.1
1678208040,24.0,39.3,24.0,22.6,2.1,2.0,9.2
1678208160,25.1,40.1,25.1,22.6,7.7,2.5,9.2
1678208280,24.3,39.9,24.3,22.6,4.7,3.7,9.2
1678208400,25.3,39.9,25.3,22.6,10.1,4.2,9.2
1678208520,24.5,41.1,24.5,22.6,5.1,4.5,9.2
1678208640,25.2,40.5,25.2,22.6,8.9,4.3,9.2
1678208760,25.6,40.5,25.6,22.6,10.7,4.3,9.2
1678208880,25.2,40.2,25.2,22.6,7.8,4.2,9.2
1678209000,25.1,40.4,25.1,22.6,9.2,4.5,9.2
1678209120,25.2,40.2,25.2,22.6,9.7,4.5,9.3
1678209240,24.3,39.3,24.2,22.6,3.1,4.8,9.3
1678209360,24.3,40.0,24.2,22.6,3.2,4.3,9.3
1678209480,24.2,40.0,24.1,22.6,3.3,4.3,9.4
1678209600,26.2,41.0,26.2,22.6,13.2,4.1,9.4
1678209720,24.7,40.0,24.7,22.6,2.8,4.4,9.4
1678209840,24.3,40.0,24.2,22.6,1.9,4.4,9.4
1678209960,24.2,38.9,24.1,22.6,2.3,4.3,9.5
1678210080,25.8,39.2,25.8,22.6,14.8,4.1,9.5
1678210200,24.2,39.3,24.2,22.6,3.0,4.4,9.5
1678210320,24.4,41.0,24.4,22.6,2.8,4.3,9.5
1678210440,24.2,38.4,24.2,22.6,2.7,4.3,9.5
1678210560,26.6,39.8,26.6,22.6,15.0,4.0,9.6
1678210680,26.6,39.5,26.6,22.6,14.6,4.0,9.6
1678210800,26.7,39.4,26.7,22.6,14.7,4.0,9.6
1678210920,25.5,39.7,25.5,22.6,5.4,4.1,9.6
1678211040,25.0,38.8,25.0,22.6,3.1,3.8,9.6
1678211160,24.9,38.8,24.9,22.6,2.9,2.9,9.7
1678211280,24.8,38.3,24.8,22.6,3.0,3.6,9.7
1678211400,24.7,39.6,24.7,22.6,3.5,4.3,9.7
1678211520,24.7,39.6,24.7,22.6,4.0,4.3,9.8
1678211640,24.6,39.7,24.6,22.6,3.8,4.3,9.8
1678211760,24.7,40.3,24.6,22.6,4.3,4.2,9.8
1678211880,24.7,40.3,24.7,22.6,4.6,4.3,9.9
1678212000,24.7,40.4,24.7,22.6,4.4,3.6,9.9
1678212120,25.0,38.7,25.0,22.6,6.4,3.8,9.9
1678212240,27.6,38.8,27.6,22.6,18.6,3.5,10.0
1678212360,25.4,39.6,25.3,22.6,5.7,3.0,9.9
1678212480,25.6,39.1,25.5,22.6,6.4,3.5,9.9
1678212600,25.1,39.1,25.1,22.6,4.1,3.6,10.0
1678212720,25.1,39.1,25.1,22.6,5.4,4.4,10.0
1678212840,25.8,40.5,25.8,22.6,10.4,4.2,10.0
1678212960,26.1,40.7,26.0,22.6,11.1,4.3,10.0
1678213080,26.2,41.5,26.2,22.6,10.0,4.0,10.1
1678213200,26.2,39.7,26.2,22.6,11.5,4.0,10.1
1678213320,27.3,39.7,27.3,22.6,16.0,3.9,10.1
1678213440,27.3,40.9,27.3,22.6,15.3,3.3,10.1
1678213560,27.4,40.8,27.4,22.6,15.0,3.3,10.1
1678213680,27.5,40.8,27.5,22.6,14.9,3.1,10.1
1678213800,27.5,40.8,27.6,22.6,14.9,2.7,10.1
1678213920,27.5,40.8,27.5,22.6,14.7,3.3,10.1
1678214040,27.4,40.8,27.3,22.6,14.3,3.4,10.2
1678214160,27.3,40.8,27.3,22.6,14.3,3.3,10.2
1678214280,27.4,40.8,27.4,22.6,14.8,3.4,10.2
1678214400,27.5,40.8,27.5,22.6,15.7,3.7,10.2
1678214520,25.8,36.6,25.8,22.6,4.5,3.9,10.2
1678214640,25.7,36.6,25.7,22.6,4.5,3.5,10.3
1678214760,27.9,36.6,27.9,22.6,17.5,3.9,10.3
1678214880,28.0,36.6,28.0,22.6,18.0,3.8,10.3
1678215000,28.2,36.6,28.2,22.6,18.4,3.6,10.4
1678215120,28.1,36.6,28.1,22.6,17.6,3.2,10.4
1678215240,27.4,36.6,27.4,22.6,17.5,2.7,10.4
1678215360,28.0,36.6,28.0,22.6,17.3,3.0,10.4
1678215480,27.8,36.6,27.8,22.6,17.4,3.9,10.4
1678215600,27.8,36.6,27.8,22.6,17.6,4.0,10.5
1678215720,27.8,36.6,27.8,22.6,17.6,4.0,10.5
1678215840,27.8,36.6,27.8,22.6,17.6,3.8,10.5
1678215960,27.9,36.6,27.9,22.6,17.9,3.5,10.5
1678216080,28.1,36.6,28.1,22.6,18.2,2.7,10.6
1678216200,28.0,36.6,28.0,22.6,18.0,2.7,10.6
1678216320,27.9,36.6,27.9,22.6,18.2,3.2,10.6
1678216440,27.8,36.6,27.8,22.6,18.1,3.8,10.6
1678216560,27.8,36.6,27.8,22.6,18.1,3.9,10.6
1678216680,27.8,36.6,27.8,22.6,18.4,3.8,10.6
1678216800,26.6,36.5,26.6,22.6,8.1,3.3,10.7
1678216920,28.2,37.6,28.2,22.6,20.2,2.7,10.7
1678217040,26.5,37.6,26.5,22.6,6.3,2.9,10.7
1678217160,26.4,38.0,26.3,22.6,5.4,3.0,10.7
1678217280,28.2,38.0,28.2,22.6,20.0,3.3,10.8
1678217400,28.0,38.0,28.0,22.6,19.4,3.9,10.8
1678217520,27.9,38.0,27.9,22.6,18.8,3.8,10.8
1678217640,27.9,38.0,27.9,22.6,18.8,3.8,10.8
1678217760,28.0,38.0,28.0,22.6,18.7,3.6,10.8
1678217880,28.0,38.0,28.0,22.6,18.5,3.3,10.8
1678218000,28.1,38.0,28.1,22.6,18.4,2.7,10.9
1678218120,28.0,38.0,28.0,22.6,18.3,3.1,10.9
1678218240,27.9,38.0,27.9,22.6,17.9,3.3,10.9
1678218360,27.9,38.0,28.0,22.6,18.1,3.3,10.9
1678218480,28.0,38.1,28.0,22.6,18.4,3.7,10.9
1678218600,28.0,38.0,28.0,22.6,18.2,3.3,10.9
1678218720,28.0,38.0,28.0,22.6,18.0,3.3,10.9
1678218840,28.0,38.0,28.0,22.6,18.3,3.7,11.0
1678218960,28.1,38.0,28.1,22.6,18.4,3.4,11.0
1678219080,28.1,38.0,28.1,22.6,18.3,3.3,11.0
1678219200,28.0,38.0,28.0,22.6,18.0,3.4,11.0
1678219320,28.1,38.1,28.1,22.6,18.0,3.2,11.0
1678219440,28.1,38.0,28.1,22.6,18.0,3.3,11.0
1678219560,28.1,38.0,28.1,22.6,18.2,3.3,11.0
1678219680,28.2,38.1,28.2,22.6,18.2,3.3,11.0
1678219800,28.2,38.0,28.2,22.6,18.4,3.1,11.0
1678219920,28.2,38.0,28.2,22.6,18.2,3.3,11.0
1678220040,28.2,38.0,28.2,22.6,18.0,3.2,11.0
1678220160,28.2,38.0,28.2,22.6,18.1,3.4,11.0
1678220280,28.2,38.1,28.2,22.6,17.9,3.3,11.1
1678220400,28.2,38.0,28.2,22.6,17.6,3.3,11.1
1678220520,28.2,38.0,28.2,22.6,17.8,3.2,11.1
1678220640,28.2,38.1,28.2,22.6,17.8,3.6,11.1
1678220760,28.3,38.1,28.3,22.6,17.6,3.0,11.1
1678220880,28.2,38.0,28.2,22.6,17.5,3.3,11.1
1678221000,28.3,38.0,28.3,22.6,17.6,3.3,11.1
1678221120,28.4,38.0,28.4,22.6,17.5,2.7,11.1
1678221240,28.4,38.0,28.4,22.6,17.6,2.9,11.1
1678221360,28.4,38.0,28.4,22.6,17.8,3.3,11.1
1678221480,28.4,38.0,28.5,22.6,18.0,3.3,11.2
1678221600,28.6,38.1,28.6,22.6,18.6,3.4,11.2
1678221720,27.9,38.2,28.0,22.6,17.2,3.7,11.2
1678221840,28.5,38.0,28.5,22.6,18.3,3.6,11.2
1678221960,28.6,38.0,28.6,22.6,18.0,3.2,11.2
1678222080,28.6,38.0,28.6,22.6,18.0,3.2,11.2
1678222200,28.6,38.0,28.6,22.6,18.1,3.2,11.2
1678222320,28.6,38.0,28.6,22.6,18.0,3.3,11.3
1678222440,28.5,38.0,28.5,22.6,17.9,3.8,11.3
1678222560,28.5,38.0,28.5,22.6,17.8,3.8,11.3
1678222680,28.5,38.0,28.5,22.6,17.8,3.8,11.3
1678222800,28.7,38.0,28.7,22.6,17.8,3.3,11.3
1678222920,28.8,38.0,28.8,22.6,17.9,2.7,11.3
1678223040,28.8,38.0,28.8,22.6,17.7,2.6,11.3
1678223160,28.8,38.0,28.9,22.6,17.7,2.7,11.3
1678223280,28.7,38.0,28.7,22.6,17.7,3.7,11.4
1678223400,28.8,38.0,28.8,22.6,17.7,3.3,11.4
1678223520,28.7,38.0,28.7,22.6,17.8,3.8,11.4
1678223640,28.8,38.0,28.8,22.6,17.8,3.8,11.4
1678223760,29.0,38.0,29.0,22.6,18.0,3.2,11.5
1678223880,29.1,38.0,29.1,22.6,17.8,2.6,11.5
1678224000,29.1,38.1,29.1,22.6,17.7,2.6,11.5
1678224120,29.1,38.0,29.1,22.6,17.6,2.6,11.5
1678224240,29.0,38.0,29.0,22.6,17.6,3.2,11.5
1678224360,28.9,38.0,28.9,22.6,17.7,3.8,11.5
1678224480,28.9,38.0,28.9,22.6,18.0,3.3,11.5
1678224600,27.8,38.0,27.8,22.6,10.7,3.5,11.5
1678224720,26.5,34.7,26.5,22.6,3.4,3.6,11.5
1678224840,26.5,34.2,26.4,22.6,3.9,3.6,11.6
1678224960,26.5,38.6,26.5,22.6,5.2,4.0,11.5
1678225080,27.1,38.8,27.1,22.6,10.8,4.1,11.6
1678225200,28.5,39.8,28.5,22.6,15.1,3.8,11.6
1678225320,29.8,40.5,29.8,22.6,18.2,3.7,11.6
1678225440,29.8,39.4,29.8,22.6,17.9,3.5,11.6
1678225560,29.8,39.8,29.8,22.6,17.5,3.0,11.6
1678225680,29.8,39.6,29.8,22.6,16.9,2.5,11.6
1678225800,29.8,39.2,29.8,22.6,16.8,2.6,11.6
1678225920,29.8,39.3,29.8,22.6,17.1,3.1,11.6
1678226040,29.8,39.5,29.8,22.6,17.1,3.2,11.6
1678226160,29.8,38.2,29.8,22.6,17.2,3.6,11.6
1678226280,27.2,38.7,27.2,22.6,7.1,3.3,11.6
1678226400,29.8,40.8,29.8,22.6,16.0,2.6,11.6
1678226520,29.8,41.0,29.8,22.6,16.1,2.9,11.6
1678226640,29.8,40.7,29.8,22.6,15.4,2.7,11.7
1678226760,29.0,38.4,29.0,22.6,15.2,3.1,11.7
1678226880,29.8,40.9,29.8,22.6,16.3,3.8,11.7
1678227000,29.7,41.3,29.7,22.6,14.6,3.1,11.7
1678227120,28.1,38.4,28.0,22.6,10.7,3.3,11.7
1678227240,29.7,41.7,29.7,22.6,14.4,3.2,11.8
1678227360,29.6,41.4,29.6,22.6,14.0,3.1,11.8
1678227480,29.6,40.6,29.6,22.6,13.8,3.2,11.8
1678227600,29.6,39.1,29.6,22.6,13.3,3.1,11.8
1678227720,29.6,41.5,29.6,22.6,12.8,2.6,11.8
1678227840,29.6,41.6,29.6,22.6,12.5,2.6,11.8
1678227960,27.3,38.4,27.2,22.6,6.5,3.3,11.8
1678228080,27.4,37.3,27.3,22.6,7.2,3.3,11.8
1678228200,27.4,37.3,27.4,22.6,9.9,3.9,11.8
1678228320,27.0,39.0,26.9,22.6,6.2,4.2,11.9
1678228440,26.9,39.0,26.9,22.6,6.0,3.5,11.9
1678228560,27.0,39.0,27.0,22.6,6.4,3.4,11.9
1678228680,27.0,39.8,27.0,22.6,6.6,4.0,11.9
1678228800,29.5,44.1,29.5,22.6,12.1,3.6,11.9
1678228920,29.5,43.1,29.5,22.6,11.2,3.2,12.0
1678229040,27.6,41.2,27.5,22.6,7.6,3.3,11.9
1678229160,27.5,38.8,27.5,22.6,7.6,2.8,12.0
1678229280,29.5,43.9,29.5,22.6,10.2,2.6,12.0
1678229400,29.5,43.4,29.4,22.6,9.8,2.6,12.0
1678229520,29.5,42.9,29.4,22.6,10.2,3.1,12.0
1678229640,28.3,38.1,28.3,22.6,8.5,3.3,12.0
1678229760,29.4,43.0,29.4,22.6,9.7,3.1,12.1
1678229880,27.4,38.1,27.4,22.6,6.7,3.5,12.1
1678230000,29.4,43.6,29.4,22.6,9.6,3.1,12.1
1678230120,29.4,43.2,29.4,22.6,9.3,3.1,12.1
1678230240,29.4,43.0,29.4,22.6,9.2,3.1,12.1
1678230360,29.4,42.6,29.3,22.6,8.9,3.2,12.1
1678230480,29.4,42.7,29.3,22.6,8.8,3.1,12.2
1678230600,29.4,42.6,29.3,22.6,8.6,3.1,12.2
1678230720,29.3,43.0,29.3,22.6,8.0,2.6,12.2
1678230840,29.4,42.8,29.3,22.6,8.1,2.5,12.2
1678230960,29.4,42.9,29.3,22.6,8.5,3.0,12.2
1678231080,29.3,43.1,29.3,22.6,8.2,3.1,12.2
1678231200,29.3,42.9,29.3,22.6,8.3,3.2,12.2
1678231320,29.3,42.6,29.3,22.6,8.7,3.5,12.2
1678231440,27.4,38.8,27.3,22.6,5.4,3.4,12.2
1678231560,28.0,38.2,28.0,22.6,8.7,2.9,12.2
1678231680,29.3,43.5,29.3,22.6,7.5,2.7,12.2
1678231800,29.3,43.5,29.3,22.6,7.2,2.6,12.3
1678231920,29.3,43.4,29.3,22.6,7.4,3.1,12.3
1678232040,29.3,43.3,29.3,22.6,7.8,3.5,12.3
1678232160,29.3,43.3,29.3,22.6,7.2,2.8,12.3
1678232280,29.3,43.4,29.3,22.6,6.8,2.6,12.3
1678232400,29.3,43.4,29.2,22.6,6.5,2.5,12.3
1678232520,29.3,43.2,29.2,22.6,7.0,3.1,12.3
1678232640,29.3,43.0,29.2,22.6,7.5,3.6,12.4
1678232760,29.3,43.1,29.2,22.6,7.5,3.7,12.4
1678232880,29.2,43.0,29.2,22.6,7.4,3.6,12.4
1678233000,29.2,43.4,29.2,22.6,6.8,3.1,12.4
1678233120,29.2,43.6,29.2,22.6,6.1,2.6,12.4
1678233240,29.2,43.4,29.2,22.6,6.0,2.5,12.4
1678233360,29.2,43.4,29.2,22.6,6.0,2.5,12.4
1678233480,29.2,43.3,29.2,22.6,6.5,2.9,12.4
1678233600,29.2,43.5,29.2,22.6,6.0,2.8,12.4
1678233720,29.2,43.5,29.2,22.6,6.3,3.2,12.4
1678233840,29.2,43.4,29.2,22.6,6.3,3.2,12.5
1678233960,29.2,43.6,29.2,22.6,6.3,3.2,12.5
1678234080,29.2,43.7,29.2,22.6,5.8,2.7,12.5
1678234200,29.2,43.8,29.2,22.6,5.5,2.7,12.5
1678234320,29.2,43.6,29.2,22.6,6.0,2.9,12.5
1678234440,29.2,43.7,29.2,22.6,5.8,2.9,12.5
1678234560,29.2,43.3,29.2,22.6,6.5,3.4,12.6
1678234680,29.2,43.5,29.2,22.6,6.2,3.2,12.6
1678234800,29.2,43.7,29.2,22.6,5.8,3.0,12.6
1678234920,29.2,43.0,29.2,22.6,6.1,3.1,12.6
1678235040,29.2,43.2,29.2,22.6,5.9,3.1,12.6
1678235160,29.2,43.4,29.2,22.6,5.7,3.0,12.6
1678235280,29.2,43.1,29.2,22.6,5.9,3.1,12.6
1678235400,29.2,43.6,29.2,22.6,5.2,2.7,12.7
1678235520,29.2,43.2,29.1,22.6,6.0,3.5,12.7
1678235640,29.2,43.1,29.2,22.6,5.9,3.1,12.7
1678235760,29.2,43.7,29.2,22.6,5.0,2.5,12.7
1678235880,29.2,43.3,29.2,22.6,5.6,2.8,12.7
1678236000,29.2,43.2,29.2,22.6,5.8,3.2,12.7
1678236120,29.2,42.9,29.2,22.6,5.8,3.2,12.7
1678236240,29.2,38.8,29.2,22.6,6.8,3.8,12.8
1678236360,29.2,43.0,29.1,22.6,5.7,3.2,12.7
1678236480,29.2,43.1,29.1,22.6,5.4,3.0,12.7
1678236600,29.2,43.3,29.1,22.6,5.1,2.6,12.7
1678236720,29.2,43.3,29.1,22.6,4.8,2.5,12.7
1678236840,29.2,42.9,29.1,22.6,4.9,2.7,12.7
1678236960,27.8,40.6,27.8,22.6,5.2,3.4,12.7
1678237080,27.5,38.9,27.4,22.6,5.6,4.1,12.7
1678237200,27.2,39.7,27.2,22.6,5.5,4.3,12.7
1678237320,27.2,39.7,27.2,22.6,5.3,3.9,12.7
1678237440,27.6,38.9,27.6,22.6,5.0,2.7,12.7
1678237560,27.8,38.6,27.8,22.6,4.8,2.7,12.7
1678237680,27.2,38.6,27.1,22.6,4.7,3.8,12.7
1678237800,27.0,38.3,27.0,22.6,4.5,3.3,12.7
1678237920,26.8,40.5,26.8,22.6,4.2,3.9,12.7
1678238040,26.7,40.5,26.7,22.6,3.9,3.9,12.7
1678238160,26.5,40.4,26.5,22.6,3.5,4.4,12.7
1678238280,26.4,40.0,26.4,22.6,3.1,4.3,12.7
1678238400,26.5,40.0,26.4,22.6,2.7,3.3,12.7
1678238520,26.3,39.2,26.2,22.6,2.4,4.3,12.7
1678238640,26.2,40.1,26.1,22.6,2.0,4.5,12.7
1678238760,26.2,40.1,26.1,22.6,2.0,4.0,12.6
1678238880,26.1,40.1,26.0,22.6,1.6,4.1,12.6
1678239000,26.0,38.8,25.9,22.6,1.3,4.5,12.6
1678239120,25.9,38.8,25.9,22.6,1.3,4.4,12.5
1678239240,25.9,39.3,25.9,22.6,1.3,4.0,12.5
1678239360,25.9,39.4,25.8,22.6,1.1,4.3,12.5
1678239480,25.8,39.4,25.8,22.6,1.2,4.6,12.5
1678239600,25.8,39.0,25.8,22.6,0.6,4.1,12.4
1678239720,25.8,37.1,25.7,22.6,0.5,4.1,12.4
1678239840,25.7,37.1,25.7,22.6,0.3,4.5,12.4
1678239960,25.7,30.9,25.6,22.6,0.2,4.4,12.4
1678240080,25.7,30.6,25.6,22.6,0.1,4.2,12.3
1678240200,25.6,30.2,25.6,22.6,0.1,4.5,12.3
1678240320,25.6,30.2,25.6,22.6,0.1,4.4,12.3
1678240440,25.6,30.0,25.6,22.6,0.1,4.2,12.2
1678240560,25.6,29.4,25.5,22.6,0.0,4.6,12.2
1678240680,25.5,28.9,25.5,22.6,0.0,4.6,12.2
1678240800,25.6,28.5,25.5,22.6,0.0,4.2,12.2
1678240920,25.6,27.9,25.5,22.6,0.0,4.1,12.1
1678241040,25.5,27.8,25.5,22.6,0.0,4.5,12.1
1678241160,25.5,26.0,25.5,22.6,0.0,4.1,12.1
1678241280,25.5,26.7,25.5,22.6,0.0,4.1,12.0
1678241400,25.5,25.8,25.5,22.6,0.0,4.5,12.0
1678241520,25.5,25.8,25.5,22.6,-0.0,4.5,12.0
1678241640,25.5,24.7,25.5,22.6,-0.0,4.0,11.9
1678241760,25.5,21.0,25.5,22.6,-0.0,4.0,11.9
1678241880,25.5,17.6,25.4,22.6,-0.0,4.5,11.9
1678242000,25.5,13.5,25.4,22.6,0.0,4.5,11.9
1678242120,25.4,9.8,25.4,22.6,-0.0,4.4,11.8
1678242240,25.5,7.3,25.5,22.6,0.0,4.0,11.8
1678242360,25.4,5.3,25.4,22.6,0.0,4.4,11.8
1678242480,25.4,3.9,25.4,22.6,-0.0,4.5,11.8
1678242600,25.4,2.9,25.4,22.6,0.0,4.0,11.7
1678242720,25.4,2.1,25.4,22.6,0.0,4.0,11.7
1678242840,25.4,1.6,25.4,22.6,0.0,4.4,11.7
1678242960,25.4,1.3,25.4,22.6,-0.0,4.4,11.7
1678243080,25.4,1.0,25.4,22.6,-0.0,4.0,11.7
1678243200,25.4,0.8,25.4,22.6,0.0,4.4,11.6
1678243320,25.4,0.7,25.4,22.6,-0.0,4.4,11.6
1678243440,25.3,0.6,25.3,22.6,0.0,4.4,11.6
1678243560,25.4,0.5,25.4,22.6,0.0,4.0,11.6
1678243680,25.3,0.5,25.3,22.6,0.0,4.5,11.6
1678243800,25.3,0.5,25.3,22.6,-0.0,4.5,11.5
1678243920,25.3,0.5,25.3,22.6,-0.0,4.1,11.5
1678244040,25.4,0.4,25.4,22.6,-0.0,3.9,11.5
1678244160,25.3,0.4,25.3,22.6,0.0,4.4,11.5
1678244280,25.3,0.4,25.3,22.6,0.0,4.4,11.5
1678244400,25.3,0.4,25.3,22.6,-0.0,4.0,11.5
1678244520,25.3,0.4,25.3,22.6,-0.0,4.2,11.5
1678244640,25.3,0.4,25.3,22.6,-0.0,4.5,11.4
1678244760,25.3,0.4,25.3,22.6,0.0,4.2,11.4
1678244880,25.3,0.4,25.3,22.6,0.0,4.0,11.4
1678245000,25.3,0.4,25.3,22.6,0.0,4.2,11.4
1678245120,25.2,0.4,25.2,22.6,-0.0,4.5,11.4
1678245240,25.2,0.4,25.2,22.6,0.0,4.3,11.4
1678245360,25.3,0.5,25.3,22.6,0.0,4.0,11.4
1678245480,25.2,0.5,25.2,22.6,0.0,4.3,11.4
1678245600,25.2,0.5,25.2,22.6,-0.0,4.4,11.4
1678245720,25.2,0.5,25.2,22.6,-0.0,4.0,11.3
1678245840,25.2,0.5,25.2,22.6,0.0,4.0,11.3
1678245960,25.2,0.5,25.2,22.6,0.0,4.1,11.3
1678246080,25.2,0.5,25.2,22.6,-0.0,4.4,11.3
1678246200,25.2,0.5,25.2,22.6,0.0,4.5,11.3
1678246320,25.2,0.5,25.2,22.6,-0.0,4.0,11.3
1678246440,25.2,0.5,25.2,22.6,0.0,4.0,11.3
1678246560,25.2,0.5,25.2,22.6,0.0,4.1,11.3
1678246680,25.2,0.5,25.2,22.6,0.0,4.4,11.3
1678246800,25.2,0.5,25.2,22.6,-0.0,4.4,11.3
1678246920,25.2,0.5,25.2,22.6,-0.0,4.0,11.2
1678247040,25.2,0.5,25.2,22.6,0.0,4.0,11.2
1678247160,25.2,0.5,25.2,22.6,-0.0,4.0,11.2
1678247280,25.2,0.5,25.2,22.6,0.0,4.0,11.2
1678247400,25.2,0.5,25.2,22.6,-0.0,4.0,11.2
1678247520,25.2,0.5,25.2,22.6,-0.0,4.0,11.2
1678247640,25.1,0.5,25.1,22.6,0.0,4.3,11.2
1678247760,25.1,0.5,25.1,22.6,0.0,4.4,11.2
1678247880,25.1,0.5,25.1,22.6,0.0,4.5,11.2
1678248000,25.1,0.5,25.1,22.6,0.0,4.0,11.2
1678248120,25.1,0.5,25.1,22.6,0.0,4.0,11.2
1678248240,25.1,0.5,25.1,22.6,0.0,4.0,11.2
1678248360,25.1,0.5,25.1,22.6,-0.0,4.1,11.1
1678248480,25.1,0.6,25.1,22.6,0.0,4.5,11.1
1678248600,25.1,0.6,25.1,22.6,-0.0,4.5,11.1
1678248720,25.1,0.6,25.1,22.6,0.0,4.0,11.1
1678248840,25.1,0.6,25.1,22.6,0.0,4.0,11.1
1678248960,25.0,0.6,25.0,22.6,0.0,4.5,11.1
1678249080,25.0,0.6,25.0,22.6,0.0,4.5,11.1
1678249200,25.1,0.6,25.1,22.6,0.0,4.1,11.1
1678249320,25.1,0.6,25.1,22.6,0.0,4.1,11.1
1678249440,25.1,0.6,25.1,22.6,-0.0,4.0,11.1
1678249560,25.0,0.6,25.0,22.6,-0.0,4.4,11.1
1678249680,25.0,0.6,25.0,22.6,0.0,4.5,11.1
1678249800,25.0,0.7,25.0,22.6,0.0,4.0,11.1
1678249920,25.0,0.6,25.0,22.6,0.0,4.0,11.1
1678250040,25.0,0.6,25.0,22.6,0.0,4.4,11.1
1678250160,25.0,0.7,25.0,22.6,0.0,4.5,11.1
1678250280,25.0,0.7,25.0,22.6,0.0,4.4,11.1
1678250400,25.0,0.8,25.0,22.6,-0.0,4.0,11.1
1678250520,25.0,0.8,25.0,22.6,-0.0,4.0,11.1
1678250640,25.0,0.7,25.0,22.6,0.0,4.1,11.1
1678250760,25.0,0.8,25.0,22.6,0.0,4.5,11.1
1678250880,25.0,0.8,25.0,22.6,0.0,4.5,11.1
1678251000,25.0,0.8,25.0,22.6,0.0,4.0,11.0
1678251120,25.0,0.9,25.0,22.6,0.0,4.0,11.0
1678251240,25.0,0.9,25.0,22.6,0.0,4.3,11.0
1678251360,24.9,0.9,24.9,22.6,0.0,4.5,11.0
1678251480,24.9,0.9,24.9,22.6,0.0,4.6,11.0
1678251600,25.0,0.9,25.0,22.6,-0.0,4.0,11.0
1678251720,25.0,0.8,25.0,22.6,-0.0,4.0,11.0
1678251840,24.9,0.8,24.9,22.6,0.0,4.3,11.0
1678251960,24.9,0.9,24.9,22.6,0.0,4.5,11.0
1678252080,24.9,1.0,24.9,22.6,0.0,4.4,11.0
1678252200,24.9,1.1,24.9,22.6,-0.0,4.0,11.0
1678252320,24.9,1.0,24.9,22.6,-0.0,4.1,11.0
1678252440,24.9,0.9,24.9,22.6,-0.0,4.1,11.0
1678252560,24.9,1.0,24.9,22.6,0.0,4.5,11.0
1678252680,24.9,1.2,24.9,22.6,-0.0,4.5,11.0
1678252800,24.9,1.2,24.9,22.6,0.0,4.5,11.0
1678252920,24.9,1.0,24.9,22.6,-0.0,4.0,11.0
1678253040,24.9,0.9,24.9,22.6,0.0,4.1,11.0
1678253160,24.9,0.9,24.9,22.6,-0.0,4.0,11.0
1678253280,24.9,0.9,24.9,22.6,0.0,4.0,11.0
1678253400,24.9,0.9,24.9,22.6,-0.0,4.1,11.0
1678253520,24.8,1.1,24.8,22.6,0.0,4.5,11.0
1678253640,24.8,1.1,24.8,22.6,-0.0,4.5,11.0
1678253760,24.8,1.0,24.8,22.6,0.0,4.1,11.0
1678253880,24.8,1.1,24.8,22.6,0.0,4.0,11.0
1678254000,24.8,1.2,24.8,22.6,-0.0,4.0,11.0
1678254120,24.8,1.2,24.8,22.6,-0.0,4.0,11.0
1678254240,24.8,1.2,24.8,22.6,-0.0,4.0,11.0
1678254360,24.8,1.2,24.8,22.6,0.0,4.3,11.0
1678254480,24.8,1.3,24.8,22.6,0.0,4.6,11.0
1678254600,24.8,1.3,24.8,22.6,-0.0,4.5,11.0
1678254720,24.8,1.3,24.8,22.6,-0.0,4.1,11.0
1678254840,24.8,1.3,24.8,22.6,0.0,4.5,10.9
1678254960,24.8,1.3,24.8,22.6,-0.0,4.6,10.9
1678255080,24.8,1.3,24.8,22.6,0.0,4.5,10.9
1678255200,24.8,1.3,24.8,22.6,0.0,4.4,10.9
1678255320,24.8,1.3,24.8,22.6,0.0,4.1,10.9
1678255440,24.8,1.3,24.8,22.6,0.0,4.1,10.9
1678255560,24.8,1.4,24.8,22.6,0.0,4.0,10.9
1678255680,24.8,1.4,24.8,22.6,0.0,4.0,10.9
1678255800,24.8,1.4,24.8,22.6,-0.0,4.1,10.9
1678255920,24.8,1.4,24.8,22.6,-0.0,4.0,10.9
1678256040,24.8,1.4,24.8,22.6,0.0,4.1,10.9
1678256160,24.8,1.4,24.8,22.6,0.0,4.0,10.9
1678256280,24.7,1.4,24.7,22.6,0.0,4.1,10.9
1678256400,24.7,1.4,24.7,22.6,-0.0,4.4,10.9
1678256520,24.7,1.4,24.7,22.6,0.0,4.5,10.8
1678256640,24.7,1.4,24.7,22.6,-0.0,4.5,10.8
1678256760,24.7,1.4,24.7,22.6,0.0,4.1,10.8
1678256880,24.7,1.5,24.7,22.6,0.0,4.1,10.8
1678257000,24.7,1.4,24.7,22.6,0.0,4.1,10.8
1678257120,24.7,1.5,24.7,22.6,0.0,4.0,10.8
1678257240,24.7,1.4,24.7,22.6,-0.0,4.0,10.8
1678257360,24.7,1.5,24.7,22.6,-0.0,4.2,10.8
1678257480,24.6,1.5,24.6,22.6,0.0,4.5,10.8
1678257600,24.6,1.5,24.6,22.6,0.0,4.6,10.8
1678257720,24.7,1.5,24.7,22.6,-0.0,4.1,10.8
1678257840,24.7,1.5,24.7,22.6,-0.0,4.0,10.8
1678257960,24.7,1.5,24.7,22.6,0.0,4.1,10.8
1678258080,24.6,1.6,24.6,22.6,0.0,4.5,10.8
1678258200,24.6,1.6,24.6,22.6,0.0,4.5,10.8
1678258320,24.6,1.6,24.6,22.6,0.0,4.1,10.8
1678258440,24.6,1.6,24.6,22.6,-0.0,4.1,10.8
1678258560,24.6,1.6,24.6,22.6,0.0,4.1,10.8
1678258680,24.6,1.6,24.6,22.6,0.0,4.1,10.8
1678258800,24.6,1.6,24.6,22.6,-0.0,4.3,10.8
1678258920,24.6,1.6,24.6,22.6,0.0,4.5,10.8
1678259040,24.6,1.6,24.6,22.6,-0.0,4.6,10.7
1678259160,24.6,1.6,24.6,22.6,-0.0,4.4,10.7
1678259280,24.6,1.6,24.6,22.6,-0.0,4.1,10.7
1678259400,24.6,1.6,24.6,22.6,-0.0,4.1,10.7
1678259520,24.6,1.6,24.6,22.6,0.0,4.1,10.7
1678259640,24.6,1.6,24.6,22.6,-0.0,4.1,10.7
1678259760,24.5,1.6,24.5,22.6,0.0,4.5,10.7
1678259880,24.5,1.6,24.5,22.6,-0.0,4.6,10.7
1678260000,24.5,1.6,24.5,22.6,-0.0,4.5,10.7
1678260120,24.6,1.7,24.6,22.6,-0.0,4.1,10.7
1678260240,24.5,1.7,24.5,22.6,-0.0,4.1,10.7
1678260360,24.5,1.6,24.5,22.6,-0.0,4.1,10.7
1678260480,24.5,1.7,24.5,22.6,0.0,4.1,10.7
1678260600,24.5,1.7,24.5,22.6,-0.0,4.1,10.7
1678260720,24.5,1.7,24.5,22.6,-0.0,4.5,10.7
1678260840,24.5,1.7,24.5,22.6,0.0,4.6,10.7
1678260960,24.5,1.7,24.5,22.6,0.0,4.6,10.7
1678261080,24.5,1.7,24.5,22.6,0.0,4.1,10.7
1678261200,24.5,1.7,24.5,22.6,0.0,4.1,10.7
1678261320,24.5,1.7,24.5,22.6,-0.0,4.2,10.7
1678261440,24.5,1.7,24.5,22.6,-0.0,4.6,10.6
1678261560,24.5,1.8,24.5,22.6,-0.0,4.6,10.6
1678261680,24.5,1.7,24.5,22.6,-0.0,4.1,10.6
1678261800,24.5,1.7,24.5,22.6,-0.0,4.1,10.6
1678261920,24.5,1.8,24.5,22.6,-0.0,4.1,10.6
1678262040,24.5,1.8,24.5,22.6,0.0,4.1,10.6
1678262160,24.5,1.8,24.5,22.6,-0.0,4.2,10.6
1678262280,24.4,1.8,24.4,22.6,-0.0,4.6,10.6
1678262400,24.4,1.4,24.4,22.6,0.0,4.6,10.6
1678262520,24.4,1.7,24.4,22.6,0.0,4.6,10.6
1678262640,24.5,1.9,24.5,22.6,0.0,4.1,10.6
1678262760,24.4,1.8,24.4,22.6,0.0,4.1,10.6
1678262880,24.4,1.8,24.4,22.6,-0.0,4.1,10.6
1678263000,24.4,1.8,24.4,22.6,-0.0,4.3,10.6
1678263120,24.4,1.9,24.4,22.6,-0.0,4.6,10.6
1678263240,24.4,1.7,24.4,22.6,-0.0,4.6,10.6
1678263360,24.4,1.8,24.4,22.6,-0.0,4.6,10.6
1678263480,24.4,1.8,24.4,22.6,0.0,4.5,10.6
1678263600,24.4,1.4,24.4,22.6,-0.0,4.1,10.6
1678263720,24.4,1.6,24.4,22.6,-0.0,4.1,10.6
1678263840,24.4,1.6,24.4,22.6,-0.0,4.1,10.6
1678263960,24.4,1.7,24.4,22.6,-0.0,4.1,10.6
1678264080,24.4,1.7,24.4,22.6,-0.0,4.1,10.6
1678264200,24.4,1.6,24.4,22.6,-0.0,4.1,10.6
1678264320,24.4,1.6,24.4,22.6,-0.0,4.1,10.6
1678264440,24.4,1.3,24.4,22.6,0.0,4.3,10.6
1678264560,24.4,1.5,24.4,22.6,-0.0,4.1,10.6
1678264680,24.4,1.8,24.4,22.6,0.0,4.1,10.6
1678264800,24.4,1.4,24.4,22.6,-0.0,4.1,10.6
1678264920,24.3,1.4,24.3,22.6,0.0,4.1,10.6
1678265040,24.3,1.9,24.3,22.6,-0.0,4.1,10.6
1678265160,24.3,1.9,24.3,22.6,-0.0,4.2,10.6
1678265280,24.3,1.9,24.3,22.6,-0.0,4.1,10.6
1678265400,24.3,1.9,24.3,22.6,0.0,4.1,10.6
1678265520,24.3,1.8,24.3,22.6,0.0,4.1,10.6
1678265640,24.3,1.8,24.3,22.6,-0.0,4.1,10.6
1678265760,24.3,1.9,24.3,22.6,0.0,4.1,10.6
1678265880,24.3,1.9,24.3,22.6,0.0,4.1,10.5
1678266000,24.3,1.9,24.3,22.6,0.0,4.2,10.5
1678266120,24.3,1.9,24.3,22.6,0.0,4.3,10.5
1678266240,24.2,1.9,24.2,22.6,0.0,4.6,10.5
1678266360,24.2,1.9,24.2,22.6,0.0,4.6,10.5
1678266480,24.3,1.9,24.3,22.6,0.0,4.1,10.5
1678266600,24.3,1.8,24.3,22.6,0.0,4.1,10.5
1678266720,24.3,1.8,24.3,22.6,-0.0,4.2,10.5
1678266840,24.3,1.8,24.3,22.6,-0.0,4.3,10.5
1678266960,24.2,1.9,24.2,22.6,0.0,4.6,10.5
1678267080,24.2,1.9,24.2,22.6,0.0,4.6,10.5
1678267200,24.2,1.9,24.2,22.6,-0.0,4.1,10.5
1678267320,24.2,1.8,24.2,22.6,0.0,4.1,10.5
1678267440,24.2,1.8,24.2,22.6,0.0,4.2,10.5
1678267560,24.2,1.8,24.2,22.6,0.0,4.2,10.5
1678267680,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678267800,24.2,1.8,24.2,22.6,0.0,4.2,10.4
1678267920,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268040,24.2,1.8,24.2,22.6,0.0,4.2,10.4
1678268160,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268280,24.2,1.8,24.2,22.6,0.0,4.2,10.4
1678268400,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268520,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268640,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268760,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678268880,24.2,1.8,24.2,22.6,0.0,4.1,10.4
1678269000,24.2,1.8,24.2,22.6,0.0,4.2,10.4
1678269120,24.2,1.8,24.2,22.6,0.0,4.2,10.4
1678269240,24.2,1.8,24.2,22.6,0.0,4.1,10.3
1678269360,24.2,1.8,24.2,22.6,0.0,4.1,10.3
1678269480,24.2,1.8,24.1,22.6,-0.0,4.2,10.3
1678269600,24.1,1.8,24.1,22.6,0.0,4.2,10.3
1678269720,24.1,1.8,24.1,22.6,0.0,4.4,10.3
1678269840,24.1,1.8,24.1,22.6,0.0,4.6,10.3
1678269960,24.1,1.8,24.1,22.6,0.0,4.7,10.3
1678270080,24.1,1.8,24.1,22.6,0.0,4.6,10.3
1678270200,24.1,1.8,24.1,22.6,0.0,4.3,10.3
1678270320,24.1,1.8,24.1,22.6,0.0,4.6,10.3
1678270440,24.1,1.8,24.1,22.6,0.0,4.3,10.2
1678270560,24.1,1.8,24.1,22.6,-0.0,4.2,10.2
1678270680,24.1,1.8,24.1,22.6,0.0,4.2,10.2
1678270800,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678270920,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678271040,24.1,1.8,24.1,22.6,0.0,4.2,10.2
1678271160,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678271280,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678271400,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678271520,24.1,1.8,24.0,22.6,0.0,4.3,10.2
1678271640,24.1,1.8,24.1,22.6,0.0,4.1,10.2
1678271760,24.0,1.8,24.0,22.6,0.0,4.1,10.2
1678271880,24.0,1.8,24.0,22.6,0.0,4.2,10.2
1678272000,24.0,1.8,24.0,22.6,0.0,4.1,10.1
1678272120,24.0,1.7,24.0,22.6,0.0,4.2,10.1
1678272240,24.0,1.7,24.0,22.6,0.0,4.2,10.1
1678272360,24.0,1.7,24.0,22.6,0.0,4.3,10.1
1678272480,24.0,1.7,24.0,22.6,0.0,4.2,10.1
1678272600,24.0,1.7,24.0,22.6,0.0,4.3,10.1
1678272720,24.0,1.7,24.0,22.6,0.0,4.3,10.1
1678272840,24.0,1.7,24.0,22.6,0.0,4.4,10.1
1678272960,24.0,1.7,24.0,22.6,0.0,4.6,10.1
1678273080,24.0,1.7,24.0,22.6,0.0,4.6,10.1
1678273200,24.0,1.7,23.9,22.6,0.0,4.7,10.1
1678273320,24.0,1.7,23.9,22.6,0.0,4.7,10.1
1678273440,24.0,1.7,24.0,22.6,-0.0,4.3,10.1
1678273560,24.0,1.7,24.0,22.6,0.0,4.2,10.1
1678273680,24.0,1.7,24.0,22.6,0.0,4.2,10.1
1678273800,24.0,1.7,24.0,22.6,0.0,4.2,10.0
1678273920,24.0,1.7,24.0,22.6,0.0,4.3,10.0
1678274040,23.9,1.7,23.9,22.6,0.0,4.6,10.0
1678274160,23.9,1.7,23.9,22.6,0.0,4.7,10.0
1678274280,23.9,1.6,23.9,22.6,0.0,4.6,10.0
1678274400,23.9,1.7,23.9,22.6,0.0,4.2,10.0
1678274520,23.9,1.6,23.9,22.6,0.0,4.2,10.0
1678274640,23.9,1.6,23.9,22.6,0.0,4.2,10.0
1678274760,23.9,1.6,23.9,22.6,-0.0,4.2,10.0
1678274880,23.9,1.6,23.9,22.6,0.0,4.2,10.0
1678275000,23.9,1.6,23.9,22.6,0.0,4.2,10.0
1678275120,23.9,1.6,23.9,22.6,0.0,4.4,10.0
1678275240,23.9,1.6,23.9,22.6,0.0,4.3,10.0
1678275360,23.9,1.6,23.8,22.6,0.0,4.7,10.0
1678275480,23.9,1.6,23.9,22.6,0.0,3.5,10.0
1678275600,24.0,1.6,24.0,22.6,0.0,3.4,10.0
1678275720,24.0,1.6,24.0,22.6,0.0,3.0,10.0
1678275840,24.0,1.6,24.0,22.6,0.0,3.0,10.0
1678275960,24.0,1.5,24.0,22.6,0.0,3.0,10.0
1678276080,24.0,1.5,24.0,22.6,0.0,3.1,10.0
1678276200,23.9,1.5,23.9,22.6,-0.0,3.5,10.0
1678276320,24.0,1.5,24.0,22.6,0.0,3.4,10.0
1678276440,24.0,1.5,24.0,22.6,0.0,3.0,10.0
1678276560,24.0,1.5,24.0,22.6,0.0,3.0,10.0
1678276680,24.0,1.5,24.0,22.6,0.0,3.3,10.0
1678276800,23.9,1.4,23.9,22.6,0.0,3.5,10.0
1678276920,23.9,1.4,23.9,22.6,0.0,3.4,10.0
1678277040,23.9,1.4,23.9,22.6,-0.0,3.3,10.0
1678277160,23.9,1.2,24.0,22.6,-0.0,3.0,10.0
1678277280,23.9,1.1,23.9,22.6,0.0,3.4,10.0
1678277400,23.9,1.2,23.9,22.6,0.0,3.5,10.0
1678277520,23.9,0.9,23.9,22.6,0.0,3.5,10.0
1678277640,23.9,1.2,23.9,22.6,0.0,3.3,10.0
1678277760,23.9,1.6,23.9,22.6,0.0,3.1,10.0
1678277880,23.9,1.2,23.9,22.6,0.0,3.5,10.0
1678278000,23.9,0.9,23.9,22.6,0.0,3.5,10.0
1678278120,23.9,1.3,23.9,22.6,0.0,3.3,10.0
1678278240,23.9,1.5,23.9,22.6,0.0,3.0,10.0
1678278360,23.9,1.2,23.9,22.6,0.0,3.2,10.0
1678278480,23.9,1.2,23.9,22.6,0.0,3.3,10.0
1678278600,23.9,1.2,23.8,22.6,-0.0,3.5,10.0
1678278720,23.9,1.0,23.9,22.6,0.0,3.0,10.0
1678278840,23.9,1.0,23.9,22.6,-0.0,2.9,10.0
1678278960,23.8,1.2,23.8,22.6,0.0,3.5,10.0
1678279080,23.8,1.2,23.8,22.6,0.0,3.5,10.0
1678279200,23.8,1.3,23.8,22.6,0.0,3.5,10.0
1678279320,23.9,1.3,23.9,22.6,0.0,3.1,10.0
1678279440,23.9,0.8,23.9,22.6,0.0,3.0,10.0
1678279560,23.9,1.2,23.9,22.6,0.0,3.0,10.0
1678279680,23.8,1.0,23.8,22.6,0.0,3.5,10.0
1678279800,23.8,1.1,23.8,22.6,0.0,3.4,10.0
1678279920,23.8,1.4,23.8,22.6,-0.0,3.4,10.0
1678280040,23.8,1.1,23.8,22.6,0.0,3.0,10.0
1678280160,23.8,0.9,23.8,22.6,0.0,3.2,10.0
1678280280,23.8,0.8,23.8,22.6,0.0,3.5,10.0
1678280400,23.8,0.7,23.8,22.6,-0.0,3.5,10.0
1678280520,23.8,0.7,23.8,22.6,-0.0,3.4,10.0
1678280640,23.8,0.7,23.8,22.6,0.0,3.0,10.0
1678280760,23.8,0.8,23.8,22.6,0.0,3.2,10.0
1678280880,23.8,1.1,23.8,22.6,0.0,3.5,10.0
1678281000,23.8,1.0,23.8,22.6,-0.0,3.4,10.0
1678281120,23.8,1.2,23.8,22.6,0.0,3.0,10.0
1678281240,23.9,1.2,23.9,22.6,-0.0,1.8,10.0
1678281360,23.9,1.1,24.0,22.6,0.0,1.8,10.0
1678281480,23.9,1.1,23.9,22.6,0.0,2.2,10.0
1678281600,23.9,1.2,23.9,22.6,-0.0,2.3,10.0
1678281720,23.9,1.2,23.9,22.6,0.0,2.3,10.0
1678281840,23.9,1.2,23.9,22.6,-0.0,1.8,10.0
1678281960,23.9,0.8,23.9,22.6,0.0,1.8,10.0
1678282080,23.9,0.9,23.9,22.6,0.0,1.8,10.0
1678282200,23.9,1.6,23.9,22.6,0.0,2.3,10.0
1678282320,23.9,1.5,23.9,22.6,0.0,2.3,10.0
1678282440,23.9,1.7,23.9,22.6,0.0,2.1,9.9
1678282560,23.9,2.1,23.9,22.6,-0.0,1.8,9.9
1678282680,23.9,3.1,23.9,22.6,0.0,1.8,9.9
1678282800,23.9,4.3,23.9,22.6,0.0,2.3,9.9
1678282920,23.9,5.8,23.9,22.6,0.0,2.3,9.9
1678283040,23.9,8.4,23.9,22.6,-0.0,2.3,9.9
1678283160,23.9,11.9,23.9,22.6,0.0,1.8,9.9
1678283280,23.9,16.4,23.9,22.6,-0.0,1.9,9.9
1678283400,23.9,20.9,23.8,22.6,-0.0,2.4,9.9
1678283520,23.9,24.1,23.8,22.6,-0.0,2.4,9.9
1678283640,23.9,24.2,23.9,22.6,0.0,2.1,9.9
1678283760,23.9,24.2,23.9,22.6,-0.0,1.9,9.9
1678283880,23.9,24.2,23.9,22.6,0.0,1.9,9.9
1678284000,23.9,24.2,23.9,22.6,0.0,1.9,9.9
1678284120,23.9,26.4,23.8,22.6,0.0,2.4,9.8
1678284240,23.8,28.8,23.8,22.6,0.0,2.4,9.8
1678284360,23.8,29.3,23.8,22.6,0.0,2.4,9.8
1678284480,23.9,29.6,23.9,22.6,0.0,1.9,9.8
1678284600,23.9,29.7,23.9,22.6,0.0,1.9,9.8
1678284720,23.9,30.0,23.8,22.6,0.0,2.1,9.8
1678284840,23.8,30.4,23.8,22.6,0.1,2.4,9.8
1678284960,23.8,30.6,23.8,22.6,0.1,2.4,9.8
1678285080,23.9,30.8,23.9,22.6,0.1,1.9,9.8
1678285200,23.9,31.1,23.9,22.6,0.1,1.9,9.8
1678285320,23.9,31.3,23.9,22.6,0.1,1.9,9.7
1678285440,23.9,31.6,23.9,22.6,0.2,1.9,9.7
1678285560,23.9,31.8,23.9,22.6,0.2,2.2,9.7
1678285680,23.9,32.0,23.8,22.6,0.2,2.4,9.7
1678285800,23.8,32.0,23.8,22.6,0.3,2.4,9.7
1678285920,23.9,32.1,23.8,22.6,0.3,2.4,9.7
1678286040,23.9,32.2,23.9,22.6,0.3,1.9,9.7
1678286160,23.9,32.3,23.9,22.6,0.3,2.1,9.7
1678286280,23.9,32.3,23.9,22.6,0.3,1.9,9.7
1678286400,23.9,32.3,23.9,22.6,0.3,1.9,9.6
1678286520,23.9,32.3,23.9,22.6,0.3,1.9,9.6
1678286640,23.9,32.4,23.9,22.6,0.3,1.9,9.6
1678286760,23.9,26.6,23.9,22.6,0.4,1.9,9.6
1678286880,23.9,26.7,23.9,22.6,0.5,1.9,9.6
1678287000,23.9,26.8,23.9,22.6,0.5,1.9,9.6
1678287120,23.9,26.8,23.9,22.6,0.5,1.9,9.6
1678287240,23.9,26.8,23.9,22.6,0.5,1.9,9.6
1678287360,23.9,26.9,23.9,22.6,0.6,2.0,9.6
1678287480,23.9,24.5,23.8,22.6,0.6,2.4,9.6
1678287600,23.9,26.8,23.9,22.6,0.6,2.2,9.6
1678287720,23.9,27.2,23.9,22.6,0.6,2.1,9.6
1678287840,23.9,27.2,23.9,22.6,0.6,1.9,9.6
1678287960,23.9,39.6,23.9,22.6,0.7,2.0,9.6
1678288080,23.9,39.6,23.9,22.6,0.7,2.0,9.6
1678288200,23.9,39.5,23.9,22.6,0.7,2.0,9.6
1678288320,23.9,39.2,23.9,22.6,0.8,2.0,9.6
1678288440,23.9,39.2,23.9,22.6,0.8,2.1,9.6
1678288560,23.9,39.8,23.9,22.6,0.8,2.1,9.6
1678288680,23.9,39.7,23.9,22.6,0.8,2.4,9.5
1678288800,23.9,39.7,23.9,22.6,0.8,2.4,9.5
1678288920,24.0,39.8,23.9,22.6,0.9,1.9,9.5
1678289040,24.0,39.5,23.9,22.6,0.9,1.9,9.5
1678289160,24.0,39.5,23.9,22.6,0.9,1.9,9.5
1678289280,24.0,39.9,23.9,22.6,1.0,1.9,9.5
1678289400,24.0,39.9,24.0,22.6,1.0,1.9,9.5
1678289520,24.0,39.9,24.0,22.6,1.0,1.9,9.5
1678289640,24.0,40.0,24.0,22.6,1.0,1.9,9.6
1678289760,24.0,40.1,23.9,22.6,1.1,2.1,9.6
1678289880,24.0,40.1,24.0,22.6,1.2,2.0,9.6
1678290000,24.0,39.9,24.0,22.6,1.2,1.9,9.6
1678290120,24.0,40.2,24.0,22.6,1.3,1.9,9.6
1678290240,24.0,40.2,24.0,22.6,1.3,2.0,9.6
1678290360,24.0,40.0,24.0,22.6,1.3,1.9,9.6
1678290480,24.0,39.9,24.0,22.6,1.2,1.9,9.6
1678290600,24.0,39.9,24.0,22.6,1.3,1.9,9.6
1678290720,24.0,40.2,24.0,22.6,1.2,2.0,9.6
1678290840,24.0,40.2,24.0,22.6,1.3,2.0,9.6
1678290960,24.1,40.2,24.0,22.6,1.4,1.9,9.6
1678291080,24.1,40.4,24.0,22.6,1.5,2.0,9.6
1678291200,24.1,40.1,24.0,22.6,1.5,2.0,9.6
1678291320,24.1,40.1,24.0,22.6,1.4,2.0,9.6
1678291440,24.1,40.4,24.0,22.6,1.5,1.9,9.6
1678291560,24.0,40.4,24.0,22.6,1.4,2.0,9.6
1678291680,24.0,40.2,24.0,22.6,1.3,2.0,9.6
1678291800,24.0,40.1,24.0,22.6,1.3,1.9,9.6
1678291920,24.0,40.1,24.0,22.6,1.3,2.0,9.6
1678292040,24.0,40.1,24.0,22.6,1.3,2.1,9.6
1678292160,24.0,40.2,24.0,22.6,1.5,2.1,9.6
1678292280,24.1,40.2,24.1,22.6,1.6,1.9,9.6
1678292400,24.1,40.1,24.0,22.6,1.5,2.1,9.6
1678292520,24.1,40.4,24.0,22.6,1.5,2.0,9.6
1678292640,24.1,40.4,24.1,22.6,1.5,1.9,9.6
1678292760,24.1,40.0,24.1,22.6,1.6,2.1,9.6
1678292880,24.1,40.5,24.1,22.6,1.8,2.1,9.6
1678293000,24.2,40.5,24.2,22.6,2.1,1.9,9.6
1678293120,24.4,41.4,24.4,22.6,3.8,1.9,9.6
1678293240,24.8,42.5,24.7,22.6,6.7,3.0,9.6
1678293360,24.9,42.5,24.9,22.6,7.8,4.1,9.6
1678293480,25.1,41.9,25.1,22.6,8.4,4.1,9.6
1678293600,25.1,41.3,25.1,22.6,7.8,4.2,9.6
1678293720,25.4,41.3,25.3,22.6,9.2,4.2,9.6
1678293840,25.5,41.0,25.5,22.6,9.6,4.1,9.6
1678293960,25.7,40.3,25.6,22.6,10.2,4.1,9.6
1678294080,25.7,40.3,25.7,22.6,10.2,4.1,9.6
1678294200,25.8,40.5,25.8,22.6,9.9,4.1,9.7
1678294320,25.8,40.1,25.8,22.6,9.5,4.1,9.7
1678294440,25.9,40.1,25.9,22.6,10.1,4.0,9.7
1678294560,26.0,40.2,26.0,22.6,10.7,4.0,9.7
1678294680,26.1,40.0,26.0,22.6,10.9,4.0,9.7
1678294800,26.1,40.0,26.1,22.6,10.9,4.2,9.8
1678294920,26.1,39.8,26.1,22.6,10.7,4.1,9.8
1678295040,26.2,39.3,26.2,22.6,10.9,4.0,9.8
1678295160,26.3,39.3,26.2,22.6,11.3,4.0,9.9
1678295280,26.3,38.6,26.3,22.6,11.5,4.0,9.9
1678295400,26.4,38.5,26.4,22.6,11.7,4.0,10.0
1678295520,26.4,38.5,26.4,22.6,11.9,4.1,10.0
1678295640,26.5,38.5,26.5,22.6,12.1,4.0,10.1
1678295760,26.5,38.8,26.5,22.6,12.2,4.0,10.1
1678295880,26.6,38.8,26.6,22.6,12.3,4.0,10.2
1678296000,26.7,38.8,26.7,22.6,12.4,3.4,10.3
1678296120,26.7,38.7,26.7,22.6,12.7,3.3,10.4
1678296240,26.8,38.7,26.8,22.6,13.0,2.8,10.4
1678296360,26.9,38.8,26.9,22.6,13.5,2.8,10.5
1678296480,26.8,38.6,26.8,22.6,12.1,3.0,10.6
1678296600,27.0,38.6,27.0,22.6,14.5,3.3,10.6
1678296720,26.9,39.9,26.9,22.6,13.6,3.2,10.7
1678296840,27.0,40.0,27.0,22.6,13.9,3.3,10.8
1678296960,27.0,40.0,27.0,22.6,14.0,3.0,10.9
1678297080,26.4,39.9,26.4,22.6,7.8,3.5,10.9
1678297200,26.7,38.5,26.7,22.6,11.2,3.4,11.0
1678297320,26.4,38.3,26.4,22.6,8.0,3.2,11.1
1678297440,26.0,37.9,26.0,22.6,4.5,3.2,11.1
1678297560,25.8,39.5,25.8,22.6,3.8,4.3,11.2
1678297680,25.7,39.5,25.7,22.6,3.4,4.1,11.2
1678297800,25.7,39.7,25.6,22.6,3.3,4.2,11.3
1678297920,25.6,39.8,25.6,22.6,3.6,4.6,11.3
1678298040,25.6,39.8,25.6,22.6,4.1,4.6,11.3
1678298160,25.8,40.5,25.7,22.6,5.1,4.1,11.4
1678298280,25.9,40.0,25.9,22.6,6.2,3.5,11.3
1678298400,26.0,40.0,25.9,22.6,6.9,4.2,11.4
1678298520,26.0,39.0,26.0,22.6,7.4,4.5,11.4
1678298640,26.7,40.5,26.7,22.6,14.0,4.0,11.4
1678298760,27.1,40.5,27.1,22.6,16.8,4.0,11.4
1678298880,26.5,41.0,26.5,22.6,11.0,4.3,11.3
1678299000,27.1,41.1,27.1,22.6,16.2,3.3,11.3
1678299120,26.7,41.2,26.7,22.6,12.2,3.6,11.3
1678299240,27.0,40.6,27.0,22.6,14.3,3.6,11.3
1678299360,27.1,41.0,27.1,22.6,15.1,3.3,11.3
1678299480,26.9,41.0,26.9,22.6,13.3,3.6,11.3
1678299600,27.2,39.0,27.2,22.6,16.1,3.1,11.3
1678299720,26.6,37.8,26.6,22.6,9.9,3.6,11.3
1678299840,27.1,37.8,27.1,22.6,15.4,3.3,11.3
1678299960,26.8,38.9,26.8,22.6,11.7,3.4,11.3
1678300080,27.1,38.9,27.1,22.6,14.9,3.4,11.3
1678300200,27.0,40.4,27.0,22.6,13.8,3.4,11.3
1678300320,27.0,40.3,27.0,22.6,14.2,3.4,11.3
1678300440,27.2,40.3,27.2,22.6,14.8,2.8,11.3
1678300560,27.3,40.3,27.3,22.6,15.7,2.8,11.3
1678300680,27.2,40.7,27.2,22.6,15.0,3.2,11.3
1678300800,26.5,40.3,26.5,22.6,7.5,3.5,11.3
1678300920,26.3,40.3,26.3,22.6,6.9,3.7,11.3
1678301040,26.0,40.4,26.0,22.6,5.3,4.2,11.3
1678301160,26.8,39.7,26.8,22.6,13.9,4.0,11.4
1678301280,27.5,39.7,27.5,22.6,19.3,3.9,11.4
1678301400,26.1,39.7,26.0,22.6,4.9,4.4,11.3
1678301520,26.1,37.2,26.0,22.6,4.7,3.5,11.4
1678301640,25.9,37.2,25.9,22.6,3.7,3.5,11.4
1678301760,25.8,39.4,25.8,22.6,3.4,4.2,11.4
1678301880,26.5,39.4,26.5,22.6,11.6,4.0,11.4
1678302000,27.5,39.4,27.5,22.6,19.1,3.9,11.4
1678302120,27.5,39.4,27.5,22.6,18.5,3.9,11.4
1678302240,27.5,39.4,27.5,22.6,18.2,4.2,11.4
1678302360,27.4,39.4,27.4,22.6,16.7,3.9,11.4
1678302480,27.5,39.4,27.5,22.6,17.4,3.8,11.4
1678302600,27.4,39.4,27.4,22.6,16.5,3.4,11.4
1678302720,27.3,39.4,27.3,22.6,15.5,3.3,11.4
1678302840,27.3,39.4,27.3,22.6,15.5,3.3,11.3
1678302960,27.4,39.4,27.4,22.6,16.2,3.4,11.4
1678303080,27.4,39.4,27.4,22.6,16.6,3.9,11.3
1678303200,27.1,39.7,27.1,22.6,13.7,3.9,11.3
1678303320,27.5,39.5,27.5,22.6,16.8,3.4,11.4
1678303440,27.6,39.5,27.6,22.6,17.9,3.3,11.3
1678303560,27.7,39.5,27.7,22.6,17.9,3.3,11.3
1678303680,27.8,39.5,27.8,22.6,17.9,2.8,11.4
1678303800,27.7,39.5,27.7,22.6,17.9,3.3,11.4
1678303920,27.7,39.5,27.7,22.6,18.0,3.3,11.4
1678304040,27.7,39.5,27.7,22.6,17.8,3.7,11.4
1678304160,27.8,39.5,27.8,22.6,18.0,3.3,11.4
1678304280,27.8,39.5,27.8,22.6,18.2,3.3,11.4
1678304400,27.7,39.5,27.7,22.6,17.6,3.8,11.4
1678304520,27.7,39.5,27.7,22.6,17.6,3.4,11.4
1678304640,27.5,39.5,27.5,22.6,15.1,3.3,11.4
1678304760,27.7,39.5,27.7,22.6,16.8,3.3,11.4
1678304880,27.8,39.5,27.8,22.6,17.7,3.2,11.4
1678305000,27.9,39.5,27.9,22.6,18.0,3.4,11.4
1678305120,26.5,37.1,26.5,22.6,6.0,3.5,11.4
1678305240,26.6,37.0,26.6,22.6,7.3,3.4,11.4
1678305360,28.0,38.2,28.0,22.6,18.4,3.8,11.4
1678305480,28.2,38.4,28.2,22.6,21.2,3.8,11.4
1678305600,27.4,38.3,27.4,22.6,12.9,4.0,11.4
1678305720,26.6,38.4,26.5,22.6,6.0,3.5,11.4
1678305840,26.5,38.7,26.5,22.6,6.5,3.3,11.5
1678305960,26.5,38.7,26.5,22.6,6.5,3.4,11.5
1678306080,26.8,39.6,26.8,22.6,9.1,4.0,11.5
1678306200,27.4,39.6,27.4,22.6,13.1,4.0,11.5
1678306320,28.4,39.6,28.4,22.6,21.2,3.8,11.5
1678306440,28.5,39.6,28.5,22.6,20.2,3.8,11.5
1678306560,28.3,39.5,28.3,22.6,18.6,3.5,11.5
1678306680,28.6,39.6,28.6,22.6,20.1,3.2,11.5
1678306800,28.4,39.6,28.4,22.6,18.4,3.0,11.5
1678306920,28.4,39.6,28.4,22.6,18.4,3.1,11.5
1678307040,28.3,39.6,28.3,22.6,18.3,3.8,11.6
1678307160,28.4,39.6,28.4,22.6,18.3,3.8,11.6
1678307280,28.4,39.6,28.4,22.6,17.9,3.6,11.6
1678307400,27.8,39.6,27.8,22.6,14.9,3.3,11.6
1678307520,28.7,39.6,28.7,22.6,18.7,2.7,11.6
1678307640,27.2,37.5,27.2,22.6,10.4,2.8,11.6
1678307760,26.7,37.4,26.7,22.6,5.8,3.4,11.6
1678307880,26.5,38.4,26.5,22.6,5.7,4.3,11.6
1678308000,29.0,38.5,29.0,22.6,20.9,3.8,11.6
1678308120,29.8,38.4,29.8,22.6,20.5,3.7,11.7
1678308240,26.9,38.4,26.8,22.6,6.4,3.4,11.6
1678308360,26.5,37.7,26.5,22.6,5.1,4.4,11.6
1678308480,26.4,37.7,26.4,22.6,4.1,3.8,11.6
1678308600,29.9,41.2,29.9,22.6,19.5,3.2,11.7
1678308720,29.9,40.2,29.9,22.6,19.4,3.6,11.7
1678308840,26.9,36.6,26.8,22.6,6.4,4.0,11.7
1678308960,27.5,36.6,27.5,22.6,10.1,3.4,11.7
1678309080,26.9,38.6,26.9,22.6,6.3,3.3,11.7
1678309200,26.7,38.6,26.6,22.6,5.3,3.4,11.7
1678309320,26.6,38.7,26.6,22.6,5.5,3.3,11.7
1678309440,26.5,38.6,26.5,22.6,5.3,4.0,11.7
1678309560,26.4,38.6,26.4,22.6,4.7,4.0,11.7
1678309680,26.5,40.2,26.5,22.6,5.5,4.3,11.7
1678309800,26.6,40.1,26.5,22.6,6.2,4.2,11.7
1678309920,29.8,42.6,29.8,22.6,17.2,3.6,11.8
1678310040,29.7,41.9,29.7,22.6,16.7,3.6,11.8
1678310160,29.7,41.3,29.7,22.6,15.8,3.1,11.8
1678310280,27.6,40.3,27.6,22.6,10.4,2.8,11.8
1678310400,27.0,39.3,27.0,22.6,6.6,2.8,11.8
1678310520,26.8,39.3,26.8,22.6,6.0,3.4,11.8
1678310640,26.6,39.7,26.6,22.6,5.3,4.0,11.8
1678310760,26.5,37.0,26.5,22.6,4.7,4.0,11.8
1678310880,26.5,37.0,26.4,22.6,4.6,4.1,11.8
1678311000,26.5,39.4,26.5,22.6,5.9,4.5,11.8
1678311120,28.6,39.8,28.6,22.6,15.5,3.8,11.8
1678311240,29.6,43.1,29.6,22.6,14.8,3.6,11.8
1678311360,29.6,42.5,29.6,22.6,14.2,3.2,11.8
1678311480,29.6,42.2,29.6,22.6,13.3,3.1,11.8
1678311600,29.6,42.2,29.6,22.6,12.5,2.8,11.8
1678311720,29.6,41.7,29.6,22.6,12.8,3.0,11.8
1678311840,29.6,41.4,29.6,22.6,12.6,3.1,11.8
1678311960,29.5,41.3,29.5,22.6,12.2,3.1,11.8
1678312080,29.5,41.3,29.5,22.6,12.3,3.4,11.8
1678312200,29.5,41.4,29.5,22.6,11.5,3.1,11.8
1678312320,29.5,41.2,29.5,22.6,11.1,3.1,11.8
1678312440,29.5,41.6,29.5,22.6,11.0,3.1,11.8
1678312560,29.5,42.3,29.5,22.6,10.0,2.6,11.8
1678312680,29.5,42.2,29.4,22.6,10.2,3.1,11.8
1678312800,29.4,42.3,29.4,22.6,9.9,2.9,11.8
1678312920,29.4,41.4,29.4,22.6,9.1,2.6,11.8
1678313040,29.4,42.7,29.4,22.6,9.0,2.7,11.9
1678313160,29.4,43.0,29.4,22.6,10.0,3.5,11.9
1678313280,27.3,39.2,27.2,22.6,6.3,3.4,11.9
1678313400,26.9,39.2,26.9,22.6,5.4,3.4,11.9
1678313520,27.1,38.6,27.0,22.6,6.4,3.2,11.9
1678313640,27.2,39.6,27.2,22.6,6.4,2.8,11.9
1678313760,27.2,39.6,27.2,22.6,6.2,2.7,11.9
1678313880,27.2,40.2,27.1,22.6,6.9,3.8,11.9
1678314000,28.2,39.9,28.2,22.6,9.8,3.8,12.0
1678314120,29.3,44.5,29.3,22.6,8.5,3.7,12.0
1678314240,29.3,43.4,29.3,22.6,8.2,3.4,12.0
1678314360,29.3,44.1,29.3,22.6,7.4,3.1,12.0
1678314480,29.3,44.5,29.3,22.6,6.6,2.5,12.0
1678314600,29.3,41.7,29.3,22.6,6.9,2.8,12.0
1678314720,28.5,38.6,28.5,22.6,6.3,2.7,12.1
1678314840,27.3,38.6,27.3,22.6,6.2,3.7,12.1
1678314960,27.0,39.2,26.9,22.6,5.6,4.0,12.1
1678315080,26.8,39.0,26.8,22.6,5.3,4.2,12.1
1678315200,26.9,39.0,26.9,22.6,5.9,4.2,12.1
1678315320,27.7,40.0,27.7,22.6,6.7,3.8,12.1
1678315440,29.2,41.3,29.2,22.6,6.4,3.1,12.1
1678315560,27.1,40.6,27.1,22.6,5.8,3.9,12.1
1678315680,29.3,44.2,29.3,22.6,7.1,3.6,12.1
1678315800,29.2,39.2,29.2,22.6,6.8,3.7,12.1
1678315920,29.2,41.9,29.2,22.6,6.9,4.0,12.1
1678316040,29.2,43.6,29.2,22.6,5.9,3.2,12.1
1678316160,29.2,41.8,29.2,22.6,5.3,2.6,12.1
1678316280,29.2,41.9,29.2,22.6,5.1,2.5,12.1
1678316400,29.2,43.6,29.2,22.6,5.7,3.2,12.1
1678316520,29.1,39.6,29.1,22.6,5.8,3.2,12.2
1678316640,29.1,40.2,29.1,22.6,5.8,3.6,12.2
1678316760,28.2,40.1,28.2,22.6,6.1,3.8,12.2
1678316880,29.2,42.8,29.2,22.6,6.0,3.7,12.2
1678317000,29.2,41.4,29.2,22.6,5.5,3.6,12.2
1678317120,29.2,40.7,29.2,22.6,5.5,3.3,12.2
1678317240,28.0,40.1,28.0,22.6,5.4,3.3,12.2
1678317360,28.6,40.1,28.5,22.6,6.0,4.0,12.2
1678317480,27.4,40.0,27.4,22.6,5.7,4.3,12.2
1678317600,29.0,40.3,29.0,22.6,6.0,3.6,12.2
1678317720,29.2,40.3,29.2,22.6,5.8,3.7,12.2
1678317840,27.4,40.6,27.4,22.6,5.3,4.3,12.2
1678317960,29.2,43.2,29.2,22.6,6.1,4.1,12.2
1678318080,26.8,40.9,26.8,22.6,4.3,3.6,12.2
1678318200,26.8,40.1,26.7,22.6,3.9,3.2,12.2
1678318320,26.6,39.8,26.5,22.6,3.8,3.5,12.2
1678318440,26.6,40.3,26.5,22.6,4.1,4.0,12.2
1678318560,26.6,40.3,26.6,22.6,4.6,4.1,12.2
1678318680,26.5,40.4,26.4,22.6,3.9,4.2,12.2
1678318800,26.5,40.3,26.4,22.6,4.1,4.0,12.2
1678318920,26.6,40.3,26.6,22.6,4.8,4.1,12.2
1678319040,26.9,38.3,26.9,22.6,5.5,4.0,12.2
1678319160,29.2,45.8,29.2,22.6,5.9,3.6,12.2
1678319280,29.2,45.0,29.2,22.6,5.1,3.1,12.2
1678319400,29.2,44.6,29.1,22.6,4.8,3.0,12.2
1678319520,29.2,41.7,29.1,22.6,4.3,2.6,12.2
1678319640,26.9,37.9,26.8,22.6,3.8,3.2,12.2
1678319760,29.0,38.7,29.0,22.6,5.3,3.3,12.2
1678319880,29.2,44.2,29.1,22.6,5.5,3.7,12.2
1678320000,29.2,44.7,29.1,22.6,5.3,3.6,12.2
1678320120,29.2,43.8,29.1,22.6,5.2,3.6,12.2
1678320240,29.2,44.3,29.1,22.6,4.7,3.1,12.2
