Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678320360,29.1,44.3,29.1,22.6,4.5,2.8,12.2
1678320480,29.2,43.5,29.1,22.6,4.2,2.6,12.2
1678320600,29.1,44.6,29.1,22.6,4.2,2.6,12.2
1678320720,29.1,43.7,29.1,22.6,4.6,3.1,12.2
1678320840,29.2,44.0,29.1,22.6,4.8,3.2,12.3
1678320960,29.1,43.5,29.1,22.6,4.6,3.1,12.3
1678321080,29.2,43.5,29.1,22.6,4.7,3.1,12.3
1678321200,29.1,43.8,29.1,22.6,4.1,2.5,12.3
1678321320,29.1,44.1,29.1,22.6,4.6,3.1,12.4
1678321440,29.1,43.4,29.1,22.6,4.6,3.3,12.4
1678321560,29.1,43.9,29.1,22.6,5.6,3.8,12.4
1678321680,29.1,44.0,29.1,22.6,5.1,3.8,12.4
1678321800,29.1,44.0,29.1,22.6,4.9,3.3,12.5
1678321920,26.8,38.9,26.7,22.6,3.5,3.4,12.5
1678322040,29.1,44.4,29.1,22.6,4.3,2.9,12.5
1678322160,29.1,44.2,29.1,22.6,4.0,2.5,12.5
1678322280,29.1,40.5,29.0,22.6,5.1,3.6,12.5
1678322400,26.5,40.5,26.5,22.6,3.5,4.5,12.5
1678322520,26.4,39.8,26.4,22.6,3.5,4.1,12.5
1678322640,26.1,39.3,26.1,22.6,1.7,4.0,12.6
1678322760,26.0,39.3,26.0,22.6,2.1,4.5,12.6
1678322880,26.4,40.6,26.4,22.6,5.3,4.4,12.5
1678323000,26.4,40.4,26.4,22.6,3.9,4.0,12.5
1678323120,26.2,40.4,26.2,22.6,3.1,4.1,12.5
1678323240,26.1,39.8,26.1,22.6,2.3,4.0,12.6
1678323360,26.0,39.2,26.0,22.6,1.9,4.0,12.5
1678323480,26.0,39.2,26.0,22.6,2.5,4.2,12.5
1678323600,26.2,40.6,26.1,22.6,3.7,4.5,12.5
1678323720,26.2,40.7,26.2,22.6,3.9,4.4,12.5
1678323840,26.5,40.7,26.4,22.6,5.1,4.0,12.4
1678323960,26.5,40.7,26.5,22.6,4.5,3.6,12.4
1678324080,26.3,40.7,26.3,22.6,3.2,2.9,12.4
1678324200,26.2,39.9,26.2,22.6,2.7,3.3,12.4
1678324320,26.1,39.9,26.1,22.6,2.6,4.4,12.4
1678324440,26.1,39.9,26.1,22.6,2.6,3.5,12.4
1678324560,26.1,39.4,26.0,22.6,2.8,4.0,12.3
1678324680,26.0,39.4,26.0,22.6,2.6,4.2,12.3
1678324800,26.0,39.4,26.0,22.6,3.2,4.5,12.3
1678324920,26.1,40.3,26.0,22.6,3.3,4.3,12.3
1678325040,26.1,39.8,26.1,22.6,3.0,3.6,12.3
1678325160,26.1,39.8,26.1,22.6,2.7,2.9,12.2
1678325280,26.1,39.9,26.1,22.6,2.7,2.9,12.2
1678325400,25.9,39.8,25.9,22.6,1.5,3.6,12.2
1678325520,25.8,39.8,25.8,22.6,1.2,4.0,12.2
1678325640,25.7,39.2,25.7,22.6,0.9,4.1,12.2
1678325760,25.7,37.7,25.7,22.6,0.7,4.1,12.1
1678325880,25.7,37.7,25.6,22.6,0.7,4.1,12.1
1678326000,25.6,38.2,25.6,22.6,0.5,4.6,12.1
1678326120,25.6,31.6,25.5,22.6,0.3,4.5,12.1
1678326240,25.6,31.4,25.6,22.6,0.2,4.1,12.1
1678326360,25.6,31.0,25.5,22.6,0.2,4.1,12.0
1678326480,25.5,30.7,25.5,22.6,0.1,4.5,12.0
1678326600,25.5,30.3,25.5,22.6,0.1,4.6,12.0
1678326720,25.5,30.1,25.5,22.6,0.1,4.1,12.0
1678326840,25.5,29.6,25.5,22.6,0.0,4.1,12.0
1678326960,25.5,29.1,25.5,22.6,0.0,4.1,12.0
1678327080,25.5,28.8,25.5,22.6,0.0,4.1,11.9
1678327200,25.5,28.4,25.5,22.6,0.0,4.2,11.9
1678327320,25.5,27.9,25.5,22.6,0.0,4.2,11.9
1678327440,25.5,25.8,25.5,22.6,0.0,4.0,11.8
1678327560,25.5,25.8,25.5,22.6,0.0,4.2,11.8
1678327680,25.5,25.8,25.4,22.6,-0.0,4.2,11.8
1678327800,25.5,25.8,25.4,22.6,-0.0,4.0,11.8
1678327920,25.5,25.8,25.5,22.6,-0.0,3.8,11.8
1678328040,25.4,20.9,25.4,22.6,0.0,4.5,11.7
1678328160,25.4,16.9,25.4,22.6,0.0,4.5,11.7
1678328280,25.4,13.0,25.4,22.6,-0.0,4.0,11.7
1678328400,25.4,9.6,25.4,22.6,-0.0,4.1,11.6
1678328520,25.4,6.8,25.4,22.6,-0.0,4.2,11.6
1678328640,25.4,4.8,25.4,22.6,-0.0,4.4,11.6
1678328760,25.4,3.4,25.4,22.6,-0.0,4.4,11.6
1678328880,25.4,2.4,25.4,22.6,0.0,4.0,11.5
1678329000,25.4,1.8,25.4,22.6,0.0,4.0,11.5
1678329120,25.3,1.3,25.3,22.6,-0.0,4.4,11.5
1678329240,25.3,1.0,25.3,22.6,0.0,4.4,11.5
1678329360,25.4,0.8,25.4,22.6,0.0,4.0,11.5
1678329480,25.4,0.7,25.4,22.6,-0.0,3.9,11.4
1678329600,25.3,0.6,25.3,22.6,0.0,4.4,11.4
1678329720,25.3,0.5,25.3,22.6,0.0,4.5,11.4
1678329840,25.3,0.5,25.3,22.6,0.0,4.0,11.4
1678329960,25.3,0.5,25.3,22.6,0.0,4.0,11.4
1678330080,25.3,0.4,25.3,22.6,0.0,4.1,11.3
1678330200,25.3,0.4,25.3,22.6,0.0,4.4,11.3
1678330320,25.3,0.4,25.3,22.6,0.0,4.3,11.3
1678330440,25.3,0.4,25.3,22.6,0.0,4.0,11.3
1678330560,25.3,0.4,25.3,22.6,-0.0,4.0,11.3
1678330680,25.3,0.4,25.3,22.6,-0.0,4.0,11.3
1678330800,25.3,0.4,25.3,22.6,-0.0,4.0,11.2
1678330920,25.3,0.4,25.3,22.6,-0.0,4.0,11.2
1678331040,25.3,0.4,25.3,22.6,0.0,4.0,11.2
1678331160,25.2,0.4,25.2,22.6,0.0,4.4,11.2
1678331280,25.2,0.4,25.2,22.6,0.0,4.4,11.2
1678331400,25.2,0.4,25.2,22.6,0.0,4.2,11.2
1678331520,25.2,0.4,25.2,22.6,0.0,4.0,11.2
1678331640,25.2,0.4,25.2,22.6,0.0,4.0,11.1
1678331760,25.2,0.4,25.2,22.6,0.0,4.4,11.1
1678331880,25.2,0.4,25.2,22.6,-0.0,4.4,11.1
1678332000,25.2,0.4,25.2,22.6,-0.0,4.0,11.1
1678332120,25.2,0.4,25.2,22.6,-0.0,4.0,11.1
1678332240,25.2,0.4,25.2,22.6,0.0,4.4,11.1
1678332360,25.2,0.4,25.2,22.6,-0.0,4.5,11.1
1678332480,25.2,0.4,25.2,22.6,-0.0,4.1,11.1
1678332600,25.2,0.4,25.2,22.6,-0.0,4.0,11.1
1678332720,25.2,0.4,25.2,22.6,-0.0,4.0,11.1
1678332840,25.2,0.4,25.2,22.6,-0.0,4.0,11.1
1678332960,25.2,0.4,25.2,22.6,0.0,4.0,11.0
1678333080,25.2,0.4,25.2,22.6,0.0,4.0,11.0
1678333200,25.2,0.4,25.2,22.6,-0.0,4.1,11.0
1678333320,25.2,0.4,25.1,22.6,-0.0,4.1,11.0
1678333440,25.1,0.4,25.1,22.6,-0.0,4.1,11.0
1678333560,25.1,0.4,25.1,22.6,-0.0,4.0,11.0
1678333680,25.1,0.4,25.1,22.6,-0.0,4.0,11.0
1678333800,25.1,0.4,25.1,22.6,-0.0,4.1,11.0
1678333920,25.1,0.4,25.1,22.6,-0.0,4.2,11.0
1678334040,25.1,0.4,25.1,22.6,-0.0,4.1,11.0
1678334160,25.1,0.4,25.1,22.6,-0.0,4.0,11.0
1678334280,25.1,0.4,25.1,22.6,-0.0,4.1,11.0
1678334400,25.1,0.4,25.1,22.6,-0.0,4.0,11.0
1678334520,25.1,0.4,25.1,22.6,-0.0,4.1,10.9
1678334640,25.1,0.4,25.1,22.6,-0.0,4.2,10.9
1678334760,25.1,0.4,25.1,22.6,0.0,4.1,10.9
1678334880,25.1,0.4,25.1,22.6,-0.0,4.1,10.9
1678335000,25.1,0.4,25.1,22.6,-0.0,4.1,10.9
1678335120,25.1,0.4,25.1,22.6,0.0,3.9,10.9
1678335240,25.1,0.4,25.1,22.6,-0.0,3.5,10.9
1678335360,25.1,0.4,25.1,22.6,-0.0,3.6,10.9
1678335480,25.1,0.4,25.1,22.6,-0.0,3.8,10.9
1678335600,25.0,0.4,25.0,22.6,0.0,4.1,10.9
1678335720,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678335840,25.0,0.4,25.0,22.6,-0.0,4.3,10.8
1678335960,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678336080,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678336200,25.0,0.4,25.0,22.6,-0.0,4.2,10.8
1678336320,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678336440,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678336560,25.0,0.4,25.0,22.6,-0.0,4.1,10.8
1678336680,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678336800,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678336920,25.0,0.5,25.0,22.6,-0.0,4.2,10.8
1678337040,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678337160,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678337280,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678337400,25.0,0.5,25.0,22.6,-0.0,4.2,10.8
1678337520,25.0,0.5,25.0,22.6,-0.0,4.1,10.8
1678337640,24.9,0.5,24.9,22.6,0.0,4.2,10.8
1678337760,24.9,0.5,24.9,22.6,0.0,4.1,10.7
1678337880,24.9,0.5,24.9,22.6,-0.0,4.1,10.7
1678338000,24.9,0.5,24.9,22.6,0.0,4.1,10.7
1678338120,24.9,0.5,24.9,22.6,0.0,4.5,10.7
1678338240,24.9,0.5,24.9,22.6,-0.0,4.5,10.7
1678338360,24.9,0.6,24.9,22.6,0.0,4.1,10.7
1678338480,24.9,0.6,24.9,22.6,0.0,4.0,10.7
1678338600,24.9,0.6,24.9,22.6,0.0,4.0,10.7
1678338720,24.9,0.6,24.9,22.6,0.0,4.0,10.7
1678338840,24.9,0.6,24.9,22.6,0.0,4.0,10.7
1678338960,24.9,0.6,24.9,22.6,-0.0,4.0,10.7
1678339080,24.9,0.6,24.9,22.6,-0.0,4.1,10.7
1678339200,24.9,0.6,24.9,22.6,-0.0,4.0,10.7
1678339320,24.9,0.6,24.9,22.6,0.0,4.0,10.7
1678339440,24.9,0.6,24.9,22.6,-0.0,4.0,10.7
1678339560,24.9,0.6,24.9,22.6,-0.0,4.0,10.7
1678339680,24.9,0.6,24.9,22.6,-0.0,4.0,10.7
1678339800,24.8,0.6,24.8,22.6,-0.0,4.1,10.7
1678339920,24.8,0.6,24.8,22.6,-0.0,4.0,10.7
1678340040,24.8,0.7,24.8,22.6,-0.0,4.1,10.7
1678340160,24.8,0.7,24.8,22.6,-0.0,4.4,10.7
1678340280,24.8,0.7,24.8,22.6,0.0,4.5,10.7
1678340400,24.8,0.7,24.8,22.6,-0.0,4.3,10.7
1678340520,24.8,0.7,24.8,22.6,-0.0,4.1,10.7
1678340640,24.8,0.8,24.8,22.6,0.0,4.3,10.7
1678340760,24.8,0.8,24.8,22.6,0.0,4.5,10.7
1678340880,24.8,0.8,24.8,22.6,-0.0,4.5,10.7
1678341000,24.8,0.9,24.8,22.6,-0.0,4.0,10.7
1678341120,24.8,0.9,24.8,22.6,0.0,4.4,10.7
1678341240,24.8,0.8,24.7,22.6,0.0,4.6,10.7
1678341360,24.8,0.8,24.7,22.6,0.0,4.4,10.7
1678341480,24.8,0.9,24.8,22.6,0.0,4.1,10.7
1678341600,24.8,0.8,24.8,22.6,0.0,4.0,10.7
1678341720,24.8,0.9,24.8,22.6,0.0,4.0,10.7
1678341840,24.8,0.9,24.8,22.6,-0.0,4.0,10.7
1678341960,24.8,1.0,24.8,22.6,-0.0,4.1,10.7
1678342080,24.8,1.0,24.8,22.6,-0.0,4.1,10.7
1678342200,24.7,1.0,24.7,22.6,-0.0,4.5,10.7
1678342320,24.7,1.0,24.7,22.6,-0.0,4.5,10.7
1678342440,24.7,1.0,24.7,22.6,0.0,4.5,10.7
1678342560,24.7,0.8,24.7,22.6,0.0,4.3,10.7
1678342680,24.7,0.9,24.7,22.6,-0.0,4.1,10.7
1678342800,24.7,1.1,24.7,22.6,0.0,4.0,10.7
1678342920,24.7,1.1,24.7,22.6,-0.0,4.0,10.7
1678343040,24.7,1.1,24.7,22.6,-0.0,4.0,10.7
1678343160,24.7,1.0,24.7,22.6,0.0,4.6,10.7
1678343280,24.7,1.0,24.7,22.6,-0.0,4.2,10.7
1678343400,24.7,0.9,24.7,22.6,-0.0,4.2,10.7
1678343520,24.7,0.9,24.7,22.6,-0.0,4.3,10.7
1678343640,24.7,1.1,24.7,22.6,-0.0,4.2,10.7
1678343760,24.7,1.1,24.7,22.6,-0.0,4.1,10.7
1678343880,24.7,0.9,24.7,22.6,0.0,4.3,10.7
1678344000,24.7,1.0,24.7,22.6,-0.0,4.2,10.7
1678344120,24.6,1.1,24.6,22.6,-0.0,4.1,10.6
1678344240,24.7,1.2,24.7,22.6,-0.0,4.0,10.6
1678344360,24.6,1.2,24.6,22.6,-0.0,4.1,10.6
1678344480,24.6,1.1,24.6,22.6,0.0,4.5,10.6
1678344600,24.6,1.1,24.6,22.6,0.0,4.6,10.6
1678344720,24.6,1.2,24.6,22.6,-0.0,4.1,10.6
1678344840,24.6,1.1,24.6,22.6,0.0,4.1,10.6
1678344960,24.6,1.1,24.6,22.6,-0.0,4.0,10.6
1678345080,24.6,1.1,24.6,22.6,-0.0,4.1,10.6
1678345200,24.6,1.1,24.6,22.6,0.0,4.5,10.6
1678345320,24.6,1.2,24.6,22.6,0.0,4.4,10.6
1678345440,24.6,1.2,24.6,22.6,0.0,4.1,10.6
1678345560,24.6,1.2,24.6,22.6,0.0,4.1,10.6
1678345680,24.6,1.3,24.6,22.6,0.0,4.3,10.6
1678345800,24.5,1.3,24.5,22.6,0.0,4.6,10.6
1678345920,24.6,1.3,24.6,22.6,0.0,4.2,10.6
1678346040,24.6,1.2,24.6,22.6,0.0,4.1,10.6
1678346160,24.6,1.2,24.6,22.6,0.0,4.1,10.6
1678346280,24.6,1.2,24.6,22.6,-0.0,4.1,10.6
1678346400,24.5,1.2,24.5,22.6,-0.0,4.6,10.6
1678346520,24.5,1.3,24.5,22.6,-0.0,4.5,10.6
1678346640,24.5,1.3,24.5,22.6,0.0,4.1,10.6
1678346760,24.5,1.3,24.5,22.6,0.0,4.1,10.6
1678346880,24.5,1.3,24.5,22.6,-0.0,4.1,10.6
1678347000,24.5,1.2,24.5,22.6,0.0,4.1,10.6
1678347120,24.5,1.2,24.5,22.6,0.0,4.1,10.6
1678347240,24.5,1.2,24.5,22.6,0.0,4.1,10.6
1678347360,24.5,1.1,24.5,22.6,0.0,4.1,10.6
1678347480,24.5,1.2,24.5,22.6,-0.0,4.1,10.6
1678347600,24.5,1.2,24.5,22.6,-0.0,4.1,10.6
1678347720,24.5,1.1,24.5,22.6,-0.0,4.1,10.6
1678347840,24.5,1.3,24.5,22.6,-0.0,4.1,10.6
1678347960,24.5,1.1,24.5,22.6,-0.0,4.1,10.6
1678348080,24.5,1.3,24.5,22.6,-0.0,4.1,10.6
1678348200,24.5,1.3,24.5,22.6,-0.0,4.1,10.6
1678348320,24.5,1.4,24.5,22.6,-0.0,4.1,10.5
1678348440,24.5,1.3,24.5,22.6,0.0,4.2,10.5
1678348560,24.5,1.0,24.5,22.6,-0.0,4.1,10.5
1678348680,24.5,1.0,24.5,22.6,0.0,4.1,10.5
1678348800,24.5,1.2,24.5,22.6,0.0,4.2,10.5
1678348920,24.4,1.3,24.4,22.6,-0.0,4.2,10.5
1678349040,24.5,1.3,24.5,22.6,-0.0,3.9,10.5
1678349160,24.5,1.3,24.5,22.6,-0.0,3.4,10.5
1678349280,24.4,1.5,24.4,22.6,-0.0,4.2,10.5
1678349400,24.4,1.4,24.4,22.6,-0.0,4.2,10.5
1678349520,24.4,1.1,24.4,22.6,-0.0,4.2,10.5
1678349640,24.4,1.4,24.4,22.6,-0.0,4.1,10.5
1678349760,24.4,1.6,24.4,22.6,0.0,4.2,10.5
1678349880,24.4,1.5,24.4,22.6,0.0,4.2,10.5
1678350000,24.4,1.2,24.4,22.6,-0.0,4.2,10.5
1678350120,24.4,1.3,24.4,22.6,0.0,4.6,10.5
1678350240,24.4,1.4,24.4,22.6,-0.0,4.1,10.5
1678350360,24.4,1.3,24.4,22.6,-0.0,4.1,10.5
1678350480,24.3,1.2,24.3,22.6,-0.0,4.6,10.5
1678350600,24.4,1.2,24.3,22.6,-0.0,4.3,10.5
1678350720,24.3,1.1,24.3,22.6,-0.0,4.3,10.5
1678350840,24.4,1.2,24.4,22.6,-0.0,3.9,10.5
1678350960,24.4,1.4,24.4,22.6,0.0,3.6,10.5
1678351080,24.4,1.4,24.4,22.6,0.0,4.3,10.5
1678351200,24.3,1.6,24.3,22.6,-0.0,4.6,10.5
1678351320,24.3,1.4,24.3,22.6,-0.0,4.6,10.5
1678351440,24.3,1.5,24.3,22.6,0.0,4.7,10.5
1678351560,24.3,1.6,24.3,22.6,-0.0,4.5,10.5
1678351680,24.3,1.6,24.3,22.6,0.0,4.3,10.5
1678351800,24.3,1.6,24.3,22.6,0.0,4.2,10.5
1678351920,24.3,1.4,24.3,22.6,0.0,4.2,10.5
1678352040,24.3,1.1,24.3,22.6,0.0,4.2,10.5
1678352160,24.3,1.2,24.3,22.6,0.0,4.4,10.5
1678352280,24.3,1.2,24.3,22.6,0.0,4.4,10.5
1678352400,24.3,1.2,24.3,22.6,0.0,4.6,10.5
1678352520,24.3,1.2,24.2,22.6,0.0,4.6,10.5
1678352640,24.2,1.1,24.2,22.6,-0.0,4.6,10.5
1678352760,24.2,1.1,24.2,22.6,0.0,4.4,10.5
1678352880,24.3,1.1,24.3,22.6,-0.0,4.2,10.5
1678353000,24.3,1.1,24.3,22.6,0.0,4.2,10.5
1678353120,24.3,1.0,24.3,22.6,0.0,3.6,10.5
1678353240,24.3,1.0,24.3,22.6,0.0,3.5,10.5
1678353360,24.3,1.1,24.3,22.6,-0.0,4.2,10.5
1678353480,24.2,1.0,24.2,22.6,0.0,4.2,10.5
1678353600,24.2,1.0,24.2,22.6,0.0,4.3,10.5
1678353720,24.2,1.2,24.2,22.6,0.0,4.2,10.5
1678353840,24.3,1.3,24.3,22.6,0.0,3.5,10.5
1678353960,24.3,1.4,24.3,22.6,-0.0,3.7,10.5
1678354080,24.2,1.4,24.2,22.6,-0.0,4.2,10.5
1678354200,24.2,1.3,24.2,22.6,0.0,4.2,10.5
1678354320,24.2,1.2,24.2,22.6,-0.0,4.3,10.6
1678354440,24.2,1.1,24.2,22.6,-0.0,4.2,10.6
1678354560,24.2,1.0,24.2,22.6,-0.0,4.2,10.6
1678354680,24.2,1.0,24.2,22.6,-0.0,4.2,10.6
1678354800,24.2,0.9,24.2,22.6,-0.0,4.1,10.6
1678354920,24.2,0.9,24.2,22.6,-0.0,3.5,10.6
1678355040,24.2,0.9,24.2,22.6,-0.0,4.3,10.6
1678355160,24.2,0.9,24.2,22.6,-0.0,4.2,10.6
1678355280,24.2,0.9,24.2,22.6,-0.0,4.1,10.6
1678355400,24.2,0.9,24.2,22.6,0.0,4.0,10.6
1678355520,24.2,0.8,24.2,22.6,-0.0,3.5,10.6
1678355640,24.2,0.8,24.2,22.6,-0.0,3.9,10.6
1678355760,24.2,0.9,24.2,22.6,-0.0,3.6,10.6
1678355880,24.2,0.9,24.2,22.6,-0.0,4.2,10.6
1678356000,24.2,0.9,24.1,22.6,-0.0,4.2,10.6
1678356120,24.1,1.1,24.1,22.6,-0.0,4.2,10.6
1678356240,24.1,1.2,24.1,22.6,-0.0,4.2,10.6
1678356360,24.1,1.1,24.1,22.6,0.0,4.2,10.6
1678356480,24.1,1.0,24.1,22.6,0.0,4.3,10.6
1678356600,24.1,0.9,24.1,22.6,0.0,4.2,10.6
1678356720,24.2,0.8,24.2,22.6,0.0,3.6,10.6
1678356840,24.1,0.8,24.1,22.6,-0.0,3.7,10.6
1678356960,24.1,0.8,24.1,22.6,-0.0,4.2,10.6
1678357080,24.1,0.7,24.1,22.6,-0.0,4.2,10.6
1678357200,24.1,0.7,24.1,22.6,0.0,4.3,10.6
1678357320,24.1,0.7,24.1,22.6,0.0,3.6,10.6
1678357440,24.1,0.8,24.1,22.6,-0.0,4.2,10.6
1678357560,24.1,0.8,24.1,22.6,0.0,3.6,10.6
1678357680,24.1,0.9,24.1,22.6,0.0,4.2,10.6
1678357800,24.1,1.0,24.1,22.6,0.0,4.2,10.6
1678357920,24.1,1.0,24.1,22.6,0.0,4.2,10.6
1678358040,24.0,1.0,24.0,22.6,-0.0,4.2,10.6
1678358160,24.1,0.9,24.0,22.6,0.0,4.2,10.6
1678358280,24.1,0.9,24.1,22.6,-0.0,3.6,10.6
1678358400,24.1,1.0,24.1,22.6,0.0,3.6,10.6
1678358520,24.1,1.0,24.1,22.6,-0.0,3.8,10.6
1678358640,24.0,1.0,24.0,22.6,-0.0,4.3,10.6
1678358760,24.1,0.9,24.1,22.6,0.0,3.7,10.6
1678358880,24.0,0.8,24.0,22.6,-0.0,4.2,10.6
1678359000,24.0,0.8,24.0,22.6,-0.0,4.3,10.6
1678359120,24.0,0.8,24.0,22.6,0.0,4.3,10.6
1678359240,24.0,0.8,24.0,22.6,-0.0,4.3,10.6
1678359360,24.1,0.8,24.1,22.6,-0.0,3.6,10.6
1678359480,24.0,0.8,24.0,22.6,-0.0,4.2,10.6
1678359600,24.0,0.8,24.0,22.6,-0.0,4.3,10.6
1678359720,24.0,0.8,24.0,22.6,-0.0,4.2,10.6
1678359840,24.0,0.8,24.0,22.6,-0.0,4.2,10.6
1678359960,23.9,0.9,23.9,22.6,-0.0,4.8,10.6
1678360080,23.9,0.9,23.9,22.6,0.0,4.7,10.6
1678360200,24.0,0.9,24.0,22.6,-0.0,4.2,10.6
1678360320,24.0,1.0,24.0,22.6,-0.0,4.2,10.6
1678360440,23.9,1.0,23.9,22.6,-0.0,4.8,10.6
1678360560,23.9,1.0,23.9,22.6,-0.0,4.7,10.6
1678360680,23.9,1.0,23.9,22.6,-0.0,4.2,10.6
1678360800,23.9,0.9,23.9,22.6,-0.0,4.4,10.6
1678360920,23.9,0.9,23.9,22.6,-0.0,4.7,10.6
1678361040,23.9,0.8,23.9,22.6,-0.0,4.2,10.6
1678361160,23.9,0.8,23.9,22.6,-0.0,4.3,10.6
1678361280,24.0,0.8,24.0,22.6,0.0,3.0,10.6
1678361400,24.0,0.8,24.0,22.6,-0.0,3.4,10.6
1678361520,24.0,0.9,24.0,22.6,-0.0,3.5,10.6
1678361640,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678361760,24.0,1.0,24.0,22.6,-0.0,3.0,10.6
1678361880,24.0,1.0,24.0,22.6,-0.0,3.0,10.6
1678362000,24.0,1.0,24.0,22.6,-0.0,3.0,10.6
1678362120,24.0,1.0,24.0,22.6,-0.0,3.0,10.6
1678362240,24.0,1.0,24.0,22.6,-0.0,3.0,10.6
1678362360,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678362480,24.0,0.9,24.0,22.6,0.0,3.0,10.6
1678362600,24.0,0.9,24.0,22.6,-0.0,3.2,10.6
1678362720,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678362840,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678362960,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678363080,24.0,1.0,24.0,22.6,-0.0,3.2,10.6
1678363200,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678363320,24.0,0.8,24.0,22.6,0.0,3.0,10.6
1678363440,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678363560,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678363680,24.0,0.9,24.0,22.6,-0.0,3.0,10.6
1678363800,23.9,1.0,23.9,22.6,-0.0,3.1,10.6
1678363920,23.9,1.0,23.9,22.6,-0.0,3.0,10.6
1678364040,23.9,0.8,23.9,22.6,-0.0,3.0,10.6
1678364160,23.9,0.8,23.9,22.6,-0.0,3.0,10.6
1678364280,23.9,0.8,23.9,22.6,-0.0,3.1,10.6
1678364400,23.9,0.8,23.9,22.6,-0.0,3.0,10.6
1678364520,23.9,0.8,23.9,22.6,-0.0,3.0,10.6
1678364640,23.9,0.8,23.9,22.6,0.0,3.0,10.6
1678364760,23.9,1.0,23.9,22.6,-0.0,3.1,10.6
1678364880,23.9,1.2,23.9,22.6,-0.0,3.1,10.6
1678365000,23.9,1.1,23.9,22.6,-0.0,3.1,10.6
1678365120,23.9,1.1,23.9,22.6,-0.0,3.1,10.6
1678365240,23.9,1.0,23.9,22.6,0.0,3.2,10.6
1678365360,23.9,0.9,23.9,22.6,-0.0,3.0,10.5
1678365480,23.9,1.0,23.9,22.6,-0.0,3.1,10.5
1678365600,23.9,0.9,23.9,22.6,-0.0,3.1,10.5
1678365720,23.9,1.0,23.9,22.6,0.0,3.0,10.5
1678365840,23.9,1.0,23.9,22.6,-0.0,3.0,10.5
1678365960,23.9,1.0,23.9,22.6,-0.0,3.0,10.5
1678366080,23.9,1.0,23.9,22.6,-0.0,3.0,10.5
1678366200,23.8,0.9,23.8,22.6,-0.0,3.1,10.5
1678366320,23.8,0.9,23.8,22.6,-0.0,3.1,10.5
1678366440,23.8,0.8,23.8,22.6,-0.0,3.2,10.5
1678366560,23.8,0.8,23.8,22.6,-0.0,3.2,10.5
1678366680,23.8,0.8,23.8,22.6,-0.0,3.2,10.5
1678366800,23.8,0.8,23.8,22.6,0.0,3.0,10.5
1678366920,23.8,0.7,23.8,22.6,-0.0,3.2,10.5
1678367040,23.8,0.7,23.8,22.6,-0.0,3.0,10.5
1678367160,23.8,0.7,23.8,22.6,-0.0,3.2,10.5
1678367280,23.8,0.7,23.8,22.6,0.0,3.2,10.5
1678367400,23.8,0.7,23.8,22.6,-0.0,3.0,10.4
1678367520,23.8,0.7,23.8,22.6,0.0,3.1,10.4
1678367640,23.8,0.7,23.8,22.6,-0.0,3.1,10.4
1678367760,23.8,0.7,23.8,22.6,0.0,3.0,10.4
1678367880,23.8,0.7,23.8,22.6,0.0,3.0,10.4
1678368000,23.8,0.7,23.8,22.6,0.0,3.1,10.4
1678368120,23.8,0.7,23.8,22.6,-0.0,3.1,10.4
1678368240,23.8,0.8,23.8,22.6,-0.0,3.1,10.4
1678368360,23.8,0.8,23.8,22.6,-0.0,3.1,10.4
1678368480,23.8,0.9,23.8,22.6,-0.0,3.0,10.4
1678368600,23.9,1.0,23.9,22.6,-0.0,1.9,10.4
1678368720,23.9,1.2,23.9,22.6,-0.0,1.8,10.4
1678368840,23.9,1.6,23.9,22.6,-0.0,1.9,10.4
1678368960,23.8,1.9,23.8,22.6,-0.0,2.3,10.4
1678369080,23.9,2.5,23.9,22.6,-0.0,1.8,10.4
1678369200,23.9,3.4,23.9,22.6,0.0,1.8,10.4
1678369320,23.8,5.0,23.8,22.6,0.0,2.3,10.4
1678369440,23.8,7.3,23.8,22.6,0.0,2.3,10.4
1678369560,23.9,10.7,23.9,22.6,0.0,1.8,10.4
1678369680,23.9,15.1,23.9,22.6,-0.0,1.8,10.4
1678369800,23.9,19.8,23.9,22.6,-0.0,2.0,10.4
1678369920,23.8,24.0,23.8,22.6,-0.0,2.4,10.4
1678370040,23.9,24.2,23.8,22.6,-0.0,1.9,10.4
1678370160,23.9,24.2,23.9,22.6,-0.0,1.9,10.4
1678370280,23.8,24.2,23.8,22.6,-0.0,2.2,10.4
1678370400,23.8,24.1,23.8,22.6,0.0,2.4,10.4
1678370520,23.9,24.3,23.8,22.6,0.0,1.9,10.4
1678370640,23.9,26.7,23.8,22.6,0.0,1.9,10.4
1678370760,23.9,28.0,23.8,22.6,0.0,2.0,10.4
1678370880,23.8,28.5,23.8,22.6,0.0,2.4,10.4
1678371000,23.8,29.0,23.8,22.6,0.0,2.2,10.4
1678371120,23.9,29.3,23.8,22.6,0.0,1.9,10.4
1678371240,23.9,29.7,23.8,22.6,0.0,1.9,10.4
1678371360,23.9,30.0,23.8,22.6,0.1,1.9,10.4
1678371480,23.9,30.2,23.8,22.6,0.1,1.9,10.4
1678371600,23.8,30.6,23.8,22.6,0.1,2.1,10.4
1678371720,23.8,30.9,23.8,22.6,0.1,2.4,10.4
1678371840,23.8,31.1,23.8,22.6,0.1,2.4,10.3
1678371960,23.8,31.2,23.8,22.6,0.2,2.4,10.3
1678372080,23.8,31.3,23.8,22.6,0.2,2.2,10.3
1678372200,23.8,31.4,23.8,22.6,0.2,2.1,10.3
1678372320,23.9,31.5,23.8,22.6,0.2,2.0,10.3
1678372440,23.9,31.6,23.8,22.6,0.2,2.0,10.3
1678372560,23.8,31.7,23.8,22.6,0.2,2.1,10.3
1678372680,23.8,31.8,23.8,22.6,0.3,2.2,10.2
1678372800,23.9,31.9,23.8,22.6,0.3,2.0,10.2
1678372920,23.8,32.0,23.8,22.6,0.3,2.1,10.2
1678373040,23.9,32.1,23.8,22.6,0.3,2.0,10.2
1678373160,23.9,38.2,23.8,22.6,0.4,2.0,10.2
1678373280,23.9,38.2,23.8,22.6,0.4,2.0,10.2
1678373400,23.8,26.5,23.8,22.6,0.4,2.1,10.2
1678373520,23.9,26.6,23.8,22.6,0.5,2.0,10.2
1678373640,23.8,26.6,23.8,22.6,0.5,2.1,10.2
1678373760,23.8,26.6,23.8,22.6,0.5,2.0,10.2
1678373880,23.9,38.8,23.8,22.6,0.5,2.0,10.2
1678374000,23.9,38.5,23.8,22.6,0.6,2.1,10.2
1678374120,23.9,38.5,23.8,22.6,0.6,2.0,10.2
1678374240,23.9,37.0,23.9,22.6,0.6,1.9,10.2
1678374360,23.9,26.7,23.8,22.6,0.6,2.1,10.2
1678374480,23.9,26.6,23.8,22.6,0.6,2.0,10.2
1678374600,23.9,26.9,23.9,22.6,0.6,1.9,10.2
1678374720,23.9,26.9,23.9,22.6,0.6,1.9,10.1
1678374840,23.9,26.8,23.9,22.6,0.6,1.9,10.1
1678374960,23.9,38.1,23.9,22.6,0.6,2.0,10.1
1678375080,23.9,38.3,23.9,22.6,0.6,1.9,10.1
1678375200,23.9,38.9,23.9,22.6,0.7,1.9,10.1
1678375320,23.9,38.9,23.9,22.6,0.7,1.9,10.1
1678375440,23.9,38.2,23.9,22.6,0.7,1.9,10.1
1678375560,23.9,38.5,23.9,22.6,0.7,1.9,10.1
1678375680,23.9,38.5,23.9,22.6,0.7,2.1,10.1
1678375800,23.9,38.7,23.8,22.6,0.7,2.1,10.1
1678375920,23.9,39.0,23.9,22.6,0.8,1.9,10.1
1678376040,23.9,39.0,23.9,22.6,0.8,2.0,10.1
1678376160,23.9,38.8,23.9,22.6,0.8,2.0,10.1
1678376280,23.9,39.2,23.9,22.6,0.8,1.9,10.1
1678376400,23.9,39.2,23.9,22.6,0.8,1.9,10.1
1678376520,23.9,39.2,23.9,22.6,0.8,2.0,10.1
1678376640,23.9,39.3,23.9,22.6,0.9,1.9,10.1
1678376760,23.9,39.3,23.9,22.6,0.9,1.9,10.1
1678376880,23.9,39.3,23.9,22.6,0.9,1.9,10.1
1678377000,23.9,39.8,23.9,22.6,0.9,1.9,10.1
1678377120,23.9,39.8,23.9,22.6,0.9,2.0,10.1
1678377240,23.9,39.9,23.9,22.6,0.9,1.9,10.1
1678377360,23.9,39.9,23.9,22.6,0.9,1.9,10.2
1678377480,23.9,27.6,23.9,22.6,1.0,1.9,10.2
1678377600,23.9,27.8,23.9,22.6,1.0,2.0,10.2
1678377720,23.9,28.0,23.9,22.6,1.0,2.0,10.2
1678377840,23.9,28.0,23.9,22.6,1.1,1.9,10.2
1678377960,24.0,28.1,23.9,22.6,1.2,1.9,10.2
1678378080,24.0,28.2,23.9,22.6,1.2,2.0,10.2
1678378200,24.0,28.2,24.0,22.6,1.2,2.0,10.2
1678378320,24.0,28.0,24.0,22.6,1.3,2.0,10.2
1678378440,24.0,28.4,24.0,22.6,1.4,2.0,10.2
1678378560,24.0,40.6,24.0,22.6,1.6,1.9,10.2
1678378680,24.1,40.7,24.1,22.6,1.8,2.0,10.2
1678378800,24.1,40.4,24.1,22.6,1.9,1.9,10.3
1678378920,24.1,40.4,24.1,22.6,1.8,2.0,10.3
1678379040,24.2,28.6,24.2,22.6,2.4,2.0,10.3
1678379160,24.3,28.6,24.2,22.6,2.6,1.9,10.3
1678379280,24.3,28.0,24.3,22.6,2.9,1.9,10.3
1678379400,24.4,40.4,24.4,22.6,3.4,2.0,10.3
1678379520,24.5,40.5,24.5,22.6,4.4,2.5,10.3
1678379640,24.6,40.4,24.6,22.6,5.7,3.8,10.3
1678379760,24.8,40.5,24.7,22.6,6.6,4.2,10.3
1678379880,25.0,40.0,25.0,22.6,8.0,4.2,10.4
1678380000,25.2,40.6,25.2,22.6,8.9,4.2,10.4
1678380120,25.3,40.6,25.3,22.6,8.9,4.2,10.4
1678380240,25.4,38.9,25.4,22.6,8.9,4.1,10.4
1678380360,25.6,39.1,25.5,22.6,9.6,4.1,10.5
1678380480,25.6,39.2,25.6,22.6,9.7,4.2,10.5
1678380600,25.7,39.4,25.7,22.6,9.8,4.1,10.5
1678380720,25.8,39.5,25.8,22.6,9.9,4.1,10.6
1678380840,25.9,39.5,25.8,22.6,10.1,4.1,10.6
1678380960,25.9,39.2,25.9,22.6,10.0,4.1,10.6
1678381080,26.0,39.0,26.0,22.6,10.4,4.1,10.7
1678381200,26.0,39.0,26.0,22.6,10.5,4.1,10.7
1678381320,26.2,38.4,26.2,22.6,10.6,2.9,10.8
1678381440,26.3,38.4,26.2,22.6,10.6,2.8,10.8
1678381560,26.3,38.4,26.3,22.6,10.7,2.9,10.9
1678381680,26.4,38.2,26.4,22.6,10.8,2.8,10.9
1678381800,26.4,38.0,26.4,22.6,11.0,2.9,11.0
1678381920,26.5,38.0,26.5,22.6,11.1,2.9,11.0
1678382040,26.5,38.4,26.5,22.6,11.2,2.8,11.1
1678382160,26.5,38.4,26.5,22.6,11.3,2.8,11.1
1678382280,26.6,37.6,26.6,22.6,11.5,2.8,11.2
1678382400,26.6,37.9,26.6,22.6,11.6,2.8,11.3
1678382520,26.7,37.9,26.7,22.6,11.7,2.9,11.4
1678382640,26.7,38.2,26.7,22.6,11.8,2.8,11.5
1678382760,26.8,38.1,26.7,22.6,11.9,2.8,11.5
1678382880,26.8,38.1,26.8,22.6,12.0,2.8,11.6
1678383000,26.8,38.3,26.8,22.6,12.1,2.8,11.7
1678383120,26.8,38.6,26.8,22.6,12.2,2.8,11.8
1678383240,26.8,38.6,26.8,22.6,12.2,3.0,11.8
1678383360,26.8,38.3,26.8,22.6,12.4,3.4,11.9
1678383480,26.8,38.3,26.8,22.6,12.4,2.8,12.0
1678383600,26.8,38.3,26.8,22.6,12.6,2.8,12.1
1678383720,26.8,38.5,26.8,22.6,12.6,2.9,12.1
1678383840,26.8,38.6,26.8,22.6,12.7,3.3,12.2
1678383960,26.9,38.6,26.9,22.6,12.8,2.8,12.2
1678384080,26.9,38.8,26.9,22.6,12.8,2.8,12.3
1678384200,26.9,38.9,26.9,22.6,12.9,2.8,12.4
1678384320,26.9,38.9,26.9,22.6,12.9,2.8,12.4
1678384440,26.8,38.9,26.8,22.6,12.9,3.4,12.4
1678384560,26.8,38.7,26.8,22.6,13.2,3.9,12.5
1678384680,26.9,38.7,26.9,22.6,13.2,2.8,12.5
1678384800,26.9,39.1,26.9,22.6,12.7,2.8,12.5
1678384920,26.9,39.2,26.9,22.6,13.2,2.8,12.5
1678385040,26.9,39.2,26.9,22.6,13.6,2.8,12.6
1678385160,26.8,39.5,26.8,22.6,13.6,4.1,12.6
1678385280,26.9,39.7,26.9,22.6,13.6,3.4,12.6
1678385400,26.9,39.7,26.9,22.6,13.7,3.4,12.6
1678385525,26.9,39.9,26.9,22.6,13.6,3.4,12.6
1678385640,26.9,39.8,26.9,22.6,13.6,3.3,12.6
1678385760,27.0,39.8,27.0,22.6,13.5,2.9,12.6
1678385880,27.0,39.8,27.0,22.6,13.8,2.9,12.6
1678386000,27.0,39.2,27.0,22.6,13.4,2.8,12.6
1678386120,27.0,39.2,27.0,22.6,13.7,2.8,12.6
1678386240,27.0,39.8,27.0,22.6,13.8,3.4,12.6
1678386360,26.9,39.9,26.9,22.6,13.8,3.9,12.6
1678386480,27.0,39.9,27.0,22.6,13.4,3.2,12.6
1678386600,27.0,39.7,27.0,22.6,13.9,3.2,12.6
1678386720,27.0,40.0,27.0,22.6,13.4,2.8,12.6
1678386840,27.1,40.0,27.1,22.6,13.8,2.8,12.6
1678386960,27.1,40.0,27.1,22.6,14.0,2.8,12.6
1678387080,27.1,40.0,27.1,22.6,14.5,3.4,12.6
1678387200,27.1,40.0,27.1,22.6,14.4,3.0,12.6
1678387320,27.0,40.0,27.0,22.6,13.1,3.4,12.6
1678387440,27.1,40.0,27.1,22.6,14.1,3.4,12.6
1678387560,27.1,40.0,27.1,22.6,13.7,2.8,12.6
1678387680,27.2,40.0,27.1,22.6,14.1,2.9,12.6
1678387800,27.1,40.0,27.1,22.6,13.8,2.9,12.6
1678387920,27.2,40.0,27.2,22.6,14.0,2.8,12.6
1678388040,27.2,40.0,27.2,22.6,13.9,2.8,12.6
1678388160,27.2,40.0,27.2,22.6,14.5,2.8,12.6
1678388280,27.2,40.0,27.2,22.6,14.4,2.8,12.6
1678388400,27.2,40.0,27.2,22.6,13.9,2.8,12.6
1678388520,27.2,40.0,27.2,22.6,13.9,3.3,12.6
1678388640,27.2,40.0,27.2,22.6,14.1,2.8,12.6
1678388760,27.2,40.0,27.2,22.6,14.2,3.2,12.6
1678388880,27.3,40.0,27.3,22.6,14.7,2.8,12.6
1678389000,27.3,40.0,27.3,22.6,14.0,2.9,12.6
1678389120,27.3,40.0,27.3,22.6,14.5,3.0,12.6
1678389240,27.3,40.0,27.2,22.6,14.2,3.4,12.6
1678389360,27.3,40.0,27.3,22.6,14.3,2.8,12.6
1678389480,27.4,40.0,27.4,22.6,14.6,2.8,12.6
1678389600,27.3,40.0,27.3,22.6,13.8,2.8,12.6
1678389720,27.3,40.0,27.3,22.6,14.2,2.8,12.6
1678389840,27.5,40.0,27.5,22.6,15.0,2.8,12.6
1678389960,27.4,40.0,27.4,22.6,15.0,3.7,12.6
1678390080,27.5,40.0,27.5,22.6,15.3,3.4,12.6
1678390200,27.4,40.0,27.4,22.6,15.0,3.7,12.6
1678390320,27.4,40.0,27.4,22.6,14.7,3.4,12.6
1678390440,27.4,40.0,27.4,22.6,14.0,2.9,12.6
1678390560,27.5,40.0,27.5,22.6,14.5,2.8,12.6
1678390680,27.5,40.0,27.5,22.6,14.5,2.8,12.6
1678390800,27.4,40.0,27.4,22.6,13.8,2.8,12.6
1678390920,27.4,40.0,27.4,22.6,13.9,2.8,12.6
1678391040,27.4,40.0,27.3,22.6,13.0,2.8,12.6
1678391160,27.5,40.0,27.5,22.6,14.7,3.3,12.6
1678391280,27.6,40.0,27.6,22.6,14.7,2.9,12.6
1678391400,27.6,40.1,27.6,22.6,14.9,2.8,12.7
1678391520,27.7,40.0,27.7,22.6,15.1,2.8,12.7
1678391640,27.7,40.0,27.7,22.6,14.8,2.8,12.7
1678391760,27.6,40.0,27.6,22.6,14.7,3.4,12.7
1678391880,27.6,40.0,27.6,22.6,14.5,3.3,12.7
1678392000,27.6,40.0,27.6,22.6,14.2,2.8,12.7
1678392120,27.5,40.0,27.5,22.6,13.5,2.8,12.7
1678392240,27.5,40.0,27.5,22.6,13.2,2.8,12.7
1678392360,27.5,40.0,27.5,22.6,13.2,2.7,12.7
1678392480,27.7,40.0,27.7,22.6,14.2,2.8,12.7
1678392600,27.7,40.0,27.7,22.6,13.9,2.8,12.7
1678392720,27.6,40.0,27.6,22.6,13.6,2.8,12.7
1678392840,27.7,40.0,27.7,22.6,13.9,2.7,12.7
1678392960,27.8,40.0,27.8,22.6,14.0,2.7,12.7
1678393080,27.8,40.0,27.8,22.6,13.9,2.8,12.7
1678393200,27.8,40.0,27.7,22.6,13.5,2.8,12.8
1678393320,27.8,40.0,27.8,22.6,13.6,2.8,12.8
1678393440,27.9,40.0,27.8,22.6,13.8,2.8,12.8
1678393560,27.9,40.0,27.9,22.6,13.6,2.7,12.8
1678393680,27.9,40.0,27.9,22.6,13.3,2.8,12.8
1678393800,28.0,40.0,27.9,22.6,13.6,2.8,12.8
1678393920,27.8,40.0,27.8,22.6,12.8,2.8,12.8
1678394040,28.1,40.0,28.1,22.6,13.8,2.8,12.8
1678394160,28.0,40.0,28.0,22.6,13.0,2.8,12.8
1678394280,28.0,40.0,28.0,22.6,12.9,2.7,12.9
1678394400,28.0,40.0,28.0,22.6,12.6,2.7,12.9
1678394520,28.2,40.0,28.2,22.6,13.0,2.7,12.9
1678394640,28.2,40.0,28.2,22.6,12.8,2.8,12.9
1678394760,28.2,40.0,28.2,22.6,12.5,2.8,12.9
1678394880,28.4,40.0,28.4,22.6,13.0,2.7,12.9
1678395000,28.6,40.0,28.6,22.6,13.5,2.7,12.9
1678395120,28.6,40.0,28.6,22.6,13.2,2.7,12.9
1678395240,28.5,40.0,28.5,22.6,12.4,2.7,12.9
1678395360,28.7,40.0,28.7,22.6,12.4,2.7,12.9
1678395480,29.3,40.0,29.3,22.6,12.4,2.6,12.9
1678395600,29.5,40.1,29.5,22.6,12.1,2.6,13.0
1678395720,29.5,40.3,29.5,22.6,11.8,2.6,13.0
1678395840,29.5,40.7,29.5,22.6,11.3,2.6,13.0
1678395960,29.5,40.7,29.5,22.6,11.2,2.6,13.0
1678396080,29.5,41.0,29.4,22.6,10.8,2.6,13.0
1678396200,29.4,41.1,29.4,22.6,10.4,2.6,13.0
1678396320,29.4,41.2,29.4,22.6,10.1,2.6,13.0
1678396440,29.4,41.3,29.4,22.6,9.8,2.6,13.1
1678396560,29.4,41.3,29.4,22.6,9.5,2.6,13.1
1678396680,29.4,41.5,29.4,22.6,9.2,2.6,13.1
1678396800,29.4,41.5,29.3,22.6,8.9,2.6,13.1
1678396920,29.3,41.5,29.3,22.6,8.7,2.6,13.1
1678397040,29.3,41.6,29.3,22.6,8.4,2.6,13.1
1678397160,29.3,41.6,29.3,22.6,8.1,2.6,13.1
1678397280,29.3,41.5,29.3,22.6,7.8,2.6,13.1
1678397400,29.3,41.9,29.3,22.6,7.6,2.6,13.1
1678397520,29.3,42.2,29.2,22.6,7.4,2.6,13.1
1678397640,29.2,41.8,29.2,22.6,7.7,3.1,13.2
1678397760,29.2,41.8,29.2,22.6,6.9,2.6,13.2
1678397880,29.2,42.2,29.2,22.6,6.8,2.6,13.2
1678398000,29.2,41.9,29.2,22.6,6.8,2.7,13.2
1678398120,29.2,42.0,29.2,22.6,6.4,2.6,13.2
1678398240,29.2,42.0,29.2,22.6,6.3,2.6,13.2
1678398360,29.2,42.0,29.2,22.6,6.1,2.6,13.2
1678398480,29.2,42.0,29.2,22.6,6.0,2.6,13.2
1678398600,29.2,42.1,29.2,22.6,5.9,2.6,13.2
1678398720,29.2,42.3,29.2,22.6,5.6,2.6,13.2
1678398840,29.2,42.4,29.2,22.6,5.6,2.6,13.2
1678398960,29.2,42.4,29.2,22.6,5.5,2.6,13.3
1678399080,29.2,42.7,29.1,22.6,5.4,2.6,13.3
1678399200,29.2,42.6,29.1,22.6,5.2,2.6,13.3
1678399320,29.2,42.7,29.1,22.6,5.3,2.7,13.3
1678399440,29.2,42.8,29.1,22.6,5.2,2.6,13.3
1678399560,29.2,42.7,29.1,22.6,5.1,2.6,13.3
1678399680,29.1,42.9,29.1,22.6,4.9,2.6,13.3
1678399800,29.1,42.7,29.1,22.6,4.9,2.6,13.3
1678399920,29.1,42.8,29.1,22.6,4.7,2.6,13.3
1678400040,29.1,42.8,29.1,22.6,4.7,2.6,13.3
1678400160,29.1,42.9,29.1,22.6,4.6,2.6,13.3
1678400280,29.1,42.8,29.1,22.6,4.5,2.6,13.4
1678400400,29.1,42.7,29.1,22.6,4.6,2.6,13.4
1678400520,29.1,42.7,29.1,22.6,4.5,2.6,13.4
1678400640,29.1,42.7,29.1,22.6,4.4,2.7,13.4
1678400760,29.1,42.6,29.1,22.6,4.5,2.6,13.4
1678400880,29.1,42.8,29.1,22.6,4.4,2.6,13.4
1678401000,29.1,42.8,29.1,22.6,4.4,2.6,13.4
1678401120,29.1,42.8,29.1,22.6,4.4,2.6,13.4
1678401240,29.1,43.0,29.1,22.6,4.1,2.5,13.4
1678401360,29.1,40.2,29.1,22.6,4.1,2.6,13.4
1678401480,29.1,41.3,29.1,22.6,4.1,2.6,13.4
1678401600,29.1,41.9,29.1,22.6,4.2,2.6,13.4
1678401720,29.1,43.6,29.1,22.6,4.2,2.6,13.5
1678401840,29.1,44.2,29.1,22.6,4.4,2.7,13.5
1678401960,29.1,44.2,29.1,22.6,4.2,2.6,13.5
1678402080,29.1,43.7,29.1,22.6,4.1,2.6,13.5
1678402200,29.1,42.4,29.1,22.6,4.1,2.5,13.5
1678402320,29.1,43.6,29.1,22.6,4.2,2.6,13.5
1678402440,29.1,43.4,29.1,22.6,4.1,2.6,13.5
1678402560,29.1,43.1,29.1,22.6,4.1,2.6,13.5
1678402680,29.1,42.9,29.1,22.6,4.0,2.5,13.5
1678402800,29.1,42.8,29.1,22.6,4.1,2.6,13.5
1678402920,29.1,42.7,29.1,22.6,4.2,2.6,13.5
1678403040,29.1,43.0,29.1,22.6,4.1,2.6,13.5
1678403160,29.1,42.9,29.1,22.6,4.2,2.6,13.6
1678403280,29.1,42.8,29.0,22.6,4.0,2.6,13.6
1678403400,29.1,43.0,29.0,22.6,3.9,2.6,13.6
1678403520,29.1,43.1,29.0,22.6,4.1,2.6,13.6
1678403640,29.1,43.2,29.0,22.6,4.0,2.6,13.6
1678403760,29.1,43.0,29.0,22.6,4.0,2.6,13.7
1678403880,29.1,42.8,29.0,22.6,4.0,2.6,13.7
1678404000,29.1,42.9,29.0,22.6,4.0,2.6,13.7
1678404120,29.1,42.9,29.0,22.6,3.9,2.5,13.7
1678404240,29.1,43.0,29.0,22.6,4.0,2.6,13.7
1678404360,29.1,43.2,29.0,22.6,3.9,2.6,13.7
1678404480,29.1,43.1,29.0,22.6,4.1,2.6,13.8
1678404600,29.0,43.1,29.0,22.6,3.9,2.6,13.8
1678404720,29.0,43.1,29.0,22.6,3.8,2.6,13.8
1678404840,29.0,43.2,29.0,22.6,3.9,2.6,13.8
1678404960,29.0,42.9,29.0,22.6,3.9,2.6,13.8
1678405080,29.0,43.0,29.0,22.6,3.9,2.6,13.8
1678405200,29.0,43.5,29.0,22.6,4.0,2.6,13.9
1678405320,29.0,43.5,29.0,22.6,4.0,2.6,13.9
1678405440,29.0,43.3,29.0,22.6,4.0,2.6,13.9
1678405560,29.0,43.1,29.0,22.6,4.0,2.7,13.9
1678405680,29.0,43.2,29.0,22.6,3.9,2.6,13.9
1678405800,29.0,43.1,29.0,22.6,4.0,2.6,14.0
1678405920,29.0,43.1,29.0,22.6,3.9,2.6,14.0
1678406040,29.0,43.2,29.0,22.6,3.9,2.5,14.0
1678406160,29.0,43.1,29.0,22.6,3.9,2.6,14.0
1678406280,29.0,42.4,29.0,22.6,3.9,2.6,14.0
1678406400,29.0,43.4,29.0,22.6,3.8,2.6,14.1
1678406520,29.0,43.3,29.0,22.6,3.9,2.6,14.1
1678406640,29.0,43.2,29.0,22.6,3.9,2.5,14.1
1678406760,29.0,43.3,29.0,22.6,3.8,2.6,14.2
1678406880,29.0,43.1,29.0,22.6,4.0,2.7,14.2
1678407000,29.0,43.1,29.0,22.6,3.9,2.6,14.2
1678407120,29.0,42.9,29.0,22.6,4.0,2.6,14.2
1678407240,29.0,42.8,29.0,22.6,4.0,2.6,14.3
1678407360,29.0,43.0,29.0,22.6,3.9,2.5,14.3
1678407480,29.0,43.0,29.0,22.6,3.9,2.6,14.3
1678407600,29.0,43.1,29.0,22.6,3.7,2.6,14.4
1678407720,29.0,43.1,29.0,22.6,3.9,2.6,14.4
1678407840,29.0,42.9,29.0,22.6,4.0,2.6,14.4
1678407960,29.0,43.2,29.0,22.6,3.9,2.6,14.5
1678408080,29.0,43.2,29.0,22.6,3.8,2.6,14.5
1678408200,29.0,43.2,29.0,22.6,3.8,2.6,14.5
1678408320,29.0,43.2,29.0,22.6,3.7,2.5,14.5
1678408440,29.0,43.3,29.0,22.6,3.8,2.6,14.5
1678408560,29.0,43.1,29.0,22.6,3.9,2.6,14.6
1678408680,29.0,43.2,29.0,22.6,3.9,2.6,14.6
1678408800,29.0,43.2,29.0,22.6,3.9,2.6,14.6
1678408920,29.0,43.0,29.0,22.6,3.8,2.6,14.6
1678409040,27.1,37.2,27.1,22.6,3.8,2.8,14.6
1678409160,29.0,43.4,29.0,22.6,4.0,2.6,14.6
1678409280,26.6,38.0,26.6,22.6,3.3,2.8,14.6
1678409400,26.4,37.1,26.4,22.6,1.8,2.8,14.7
1678409520,26.4,37.1,26.4,22.6,2.4,2.8,14.6
1678409640,26.8,39.3,26.7,22.6,4.1,2.8,14.6
1678409760,29.0,38.5,28.9,22.6,4.2,2.6,14.6
1678409880,28.6,38.5,28.6,22.6,4.1,2.6,14.6
1678410000,29.0,40.6,29.0,22.6,3.9,2.6,14.6
1678410120,29.0,43.1,29.0,22.6,3.8,2.5,14.6
1678410240,29.0,43.2,29.0,22.6,3.9,2.5,14.5
1678410360,29.0,38.0,29.0,22.6,3.8,2.6,14.5
1678410480,29.0,38.1,29.0,22.6,4.0,2.6,14.5
1678410600,29.0,41.2,29.0,22.6,3.7,2.6,14.5
1678410720,28.4,37.2,28.4,22.6,3.8,2.6,14.5
1678410840,28.1,37.2,28.0,22.6,3.6,2.6,14.5
1678410960,27.2,36.8,27.2,22.6,3.5,2.7,14.5
1678411080,27.0,39.8,27.0,22.6,3.5,2.7,14.5
1678411200,26.8,39.8,26.8,22.6,3.2,2.8,14.5
1678411320,26.7,39.3,26.6,22.6,3.0,2.8,14.4
1678411440,26.5,39.3,26.5,22.6,2.8,2.8,14.4
1678411560,26.4,38.4,26.3,22.6,1.8,2.8,14.4
1678411680,26.3,36.8,26.2,22.6,2.2,3.1,14.4
1678411800,26.2,36.8,26.2,22.6,2.2,3.3,14.4
1678411920,26.2,37.6,26.2,22.6,2.1,3.4,14.4
1678412040,26.1,38.7,26.1,22.6,1.1,3.0,14.4
1678412160,26.0,38.7,25.9,22.6,0.5,3.1,14.3
1678412280,25.8,37.2,25.8,22.6,0.4,4.2,14.3
1678412400,25.8,36.8,25.8,22.6,0.4,3.6,14.3
1678412520,25.7,36.8,25.7,22.6,0.4,4.1,14.3
1678412640,25.7,30.8,25.6,22.6,0.2,4.2,14.3
1678412760,25.6,30.5,25.6,22.6,0.2,4.3,14.2
1678412880,25.7,30.1,25.7,22.6,0.1,3.6,14.2
1678413000,25.7,29.8,25.7,22.6,0.1,3.5,14.2
1678413120,25.6,29.4,25.6,22.6,0.0,4.1,14.2
1678413240,25.6,29.0,25.6,22.6,0.0,3.8,14.1
1678413360,25.6,28.5,25.6,22.6,0.0,4.2,14.1
1678413480,25.6,28.1,25.5,22.6,0.0,4.2,14.1
1678413600,25.6,27.5,25.5,22.6,0.0,4.3,14.1
1678413720,25.5,26.5,25.5,22.6,-0.0,4.2,14.0
1678413840,25.5,25.9,25.5,22.6,0.0,4.3,14.0
1678413960,25.5,25.9,25.5,22.6,0.0,4.3,13.9
1678414080,25.6,25.9,25.5,22.6,0.0,3.9,13.9
1678414200,25.5,25.9,25.5,22.6,0.0,4.1,13.9
1678414320,25.5,25.9,25.5,22.6,0.0,4.2,13.8
1678414440,25.5,25.8,25.5,22.6,0.0,4.2,13.8
1678414560,25.5,17.9,25.5,22.6,-0.0,4.2,13.8
1678414680,25.5,13.7,25.5,22.6,-0.0,4.2,13.7
1678414800,25.5,9.8,25.5,22.6,-0.0,4.0,13.7
1678414920,25.5,6.8,25.5,22.6,-0.0,3.9,13.7
1678415040,25.5,4.6,25.5,22.6,0.0,3.6,13.6
1678415160,25.5,3.2,25.5,22.6,-0.0,4.1,13.6
1678415280,25.5,2.2,25.5,22.6,0.0,3.5,13.6
1678415400,25.5,1.6,25.5,22.6,-0.0,3.4,13.6
1678415520,25.5,1.1,25.5,22.6,-0.0,4.1,13.6
1678415640,25.5,0.9,25.5,22.6,-0.0,3.4,13.5
1678415760,25.5,0.7,25.5,22.6,-0.0,3.5,13.5
1678415880,25.4,0.6,25.4,22.6,-0.0,4.1,13.5
1678416000,25.4,0.5,25.4,22.6,-0.0,4.1,13.4
1678416120,25.4,0.5,25.4,22.6,-0.0,4.1,13.4
1678416240,25.4,0.4,25.4,22.6,-0.0,4.2,13.4
1678416360,25.4,0.4,25.4,22.6,-0.0,4.1,13.4
1678416480,25.4,0.4,25.4,22.6,-0.0,4.1,13.4
1678416600,25.4,0.4,25.4,22.6,-0.0,3.5,13.3
1678416720,25.4,0.4,25.4,22.6,-0.0,3.5,13.3
1678416840,25.4,0.4,25.4,22.6,-0.0,3.6,13.3
1678416960,25.4,0.4,25.4,22.6,-0.0,4.0,13.3
1678417080,25.4,0.4,25.4,22.6,-0.0,4.0,13.3
1678417200,25.3,0.4,25.3,22.6,-0.0,4.4,13.2
1678417320,25.3,0.4,25.3,22.6,-0.0,4.4,13.2
1678417440,25.3,0.4,25.3,22.6,-0.0,4.0,13.2
1678417560,25.3,0.4,25.3,22.6,-0.0,4.3,13.2
1678417680,25.3,0.4,25.3,22.6,-0.0,4.4,13.2
1678417800,25.3,0.4,25.3,22.6,-0.0,4.0,13.2
1678417920,25.3,0.4,25.3,22.6,-0.0,4.0,13.2
1678418040,25.3,0.4,25.3,22.6,-0.0,4.4,13.2
1678418160,25.3,0.4,25.3,22.6,-0.0,4.5,13.2
1678418280,25.3,0.4,25.3,22.6,-0.0,3.9,13.1
1678418400,25.3,0.4,25.3,22.6,-0.0,4.4,13.1
1678418520,25.2,0.4,25.2,22.6,-0.0,4.5,13.1
1678418640,25.3,0.4,25.3,22.6,-0.0,4.0,13.1
1678418760,25.2,0.4,25.2,22.6,-0.0,4.4,13.1
1678418880,25.2,0.4,25.2,22.6,-0.0,4.4,13.1
1678419000,25.3,0.4,25.3,22.6,-0.0,3.9,13.1
1678419120,25.3,0.4,25.3,22.6,-0.0,4.1,13.1
1678419240,25.2,0.4,25.2,22.6,-0.0,4.4,13.1
1678419360,25.2,0.4,25.2,22.6,-0.0,4.2,13.1
1678419480,25.2,0.4,25.2,22.6,-0.0,4.0,13.1
1678419600,25.2,0.4,25.2,22.6,-0.0,4.4,13.1
1678419720,25.2,0.4,25.2,22.6,-0.0,4.4,13.1
1678419840,25.2,0.3,25.2,22.6,-0.0,4.0,13.0
1678419960,25.2,0.4,25.2,22.6,-0.0,4.2,13.0
1678420080,25.2,0.4,25.2,22.6,-0.0,4.4,13.0
1678420200,25.2,0.3,25.2,22.6,-0.0,4.4,13.0
1678420320,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678420440,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678420560,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678420680,25.2,0.4,25.2,22.6,-0.0,4.2,13.0
1678420800,25.2,0.4,25.2,22.6,-0.0,4.4,13.0
1678420920,25.1,0.4,25.1,22.6,-0.0,4.4,13.0
1678421040,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678421160,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678421280,25.2,0.4,25.2,22.6,-0.0,4.1,13.0
1678421400,25.2,0.4,25.2,22.6,-0.0,4.0,13.0
1678421520,25.2,0.4,25.2,22.6,-0.0,4.0,12.9
1678421640,25.1,0.4,25.1,22.6,-0.0,4.1,12.9
1678421760,25.1,0.4,25.1,22.6,-0.0,4.1,12.9
1678421880,25.1,0.4,25.1,22.6,-0.0,4.1,12.9
1678422000,25.1,0.4,25.1,22.6,-0.0,4.4,12.9
1678422120,25.1,0.4,25.1,22.6,-0.0,4.5,12.9
1678422240,25.1,0.4,25.1,22.6,-0.0,4.4,12.9
1678422360,25.1,0.4,25.1,22.6,-0.0,4.3,12.9
1678422480,25.1,0.4,25.1,22.6,-0.0,4.3,12.9
1678422600,25.1,0.4,25.1,22.6,-0.0,4.1,12.9
1678422720,25.1,0.4,25.1,22.6,-0.0,3.4,12.9
1678422840,25.1,0.4,25.1,22.6,-0.0,3.5,12.9
1678422960,25.1,0.4,25.1,22.6,-0.0,3.9,12.9
1678423080,25.1,0.4,25.1,22.6,-0.0,4.0,12.9
1678423200,25.1,0.4,25.1,22.6,-0.0,4.1,12.9
1678423320,25.1,0.4,25.1,22.6,-0.0,4.2,12.9
1678423440,25.1,0.4,25.1,22.6,-0.0,3.4,12.9
1678423560,25.1,0.4,25.1,22.6,-0.0,3.5,12.9
1678423680,25.1,0.4,25.1,22.6,-0.0,3.5,12.8
1678423800,25.2,0.4,25.2,22.6,-0.0,2.9,12.8
1678423920,25.1,0.4,25.1,22.6,-0.0,4.1,12.8
1678424040,25.0,0.4,25.0,22.6,-0.0,4.1,12.8
1678424160,25.0,0.4,25.0,22.6,-0.0,4.2,12.8
1678424280,25.0,0.4,25.0,22.6,-0.0,4.1,12.8
1678424400,25.0,0.4,25.0,22.6,-0.0,4.1,12.8
1678424520,25.1,0.4,25.1,22.6,-0.0,3.5,12.8
1678424640,25.1,0.4,25.1,22.6,-0.0,3.4,12.8
1678424760,25.1,0.4,25.1,22.6,-0.0,3.8,12.8
1678424880,25.1,0.4,25.1,22.6,-0.0,2.8,12.8
1678425000,25.0,0.4,25.0,22.6,-0.0,3.8,12.8
1678425120,25.0,0.4,25.0,22.6,-0.0,4.1,12.8
1678425240,25.0,0.4,25.0,22.6,-0.0,4.0,12.8
1678425360,25.0,0.4,25.0,22.6,-0.0,3.6,12.8
1678425480,25.0,0.4,25.0,22.6,-0.0,3.4,12.8
1678425600,25.0,0.4,25.0,22.6,-0.0,3.6,12.8
1678425720,25.0,0.4,25.0,22.6,-0.0,4.2,12.8
1678425840,25.0,0.5,25.0,22.6,-0.0,4.1,12.8
1678425960,25.0,0.5,25.0,22.6,-0.0,3.4,12.8
1678426080,25.0,0.5,25.0,22.6,-0.0,3.6,12.8
1678426200,25.0,0.5,25.0,22.6,-0.0,4.1,12.8
1678426320,25.0,0.5,25.0,22.6,-0.0,3.3,12.8
1678426440,25.0,0.5,25.0,22.6,-0.0,3.5,12.8
1678426560,25.0,0.5,25.0,22.6,-0.0,4.1,12.8
1678426680,25.0,0.5,24.9,22.6,-0.0,4.1,12.8
1678426800,24.9,0.5,24.9,22.6,-0.0,4.0,12.8
1678426920,24.9,0.5,24.9,22.6,-0.0,4.1,12.8
1678427040,25.0,0.5,25.0,22.6,-0.0,3.5,12.8
1678427160,25.0,0.6,25.0,22.6,-0.0,2.9,12.8
1678427280,25.0,0.6,25.0,22.6,-0.0,3.3,12.8
1678427400,25.0,0.6,25.0,22.6,-0.0,3.4,12.8
1678427520,25.0,0.6,25.0,22.6,-0.0,3.4,12.8
1678427640,24.9,0.6,24.9,22.6,-0.0,4.0,12.8
1678427760,24.9,0.7,24.9,22.6,-0.0,4.2,12.8
1678427880,24.9,0.7,24.9,22.6,-0.0,3.9,12.8
1678428000,24.9,0.7,24.9,22.6,-0.0,3.7,12.8
1678428120,25.0,0.7,25.0,22.6,-0.0,3.4,12.8
1678428240,25.0,0.7,25.0,22.6,-0.0,3.3,12.8
1678428360,24.9,0.7,24.9,22.6,-0.0,4.0,12.8
1678428480,24.9,0.7,24.9,22.6,-0.0,4.1,12.8
1678428600,24.9,0.7,24.9,22.6,-0.0,4.1,12.8
1678428720,24.9,0.7,24.9,22.6,-0.0,4.1,12.8
1678428840,24.8,0.7,24.8,22.6,-0.0,4.5,12.8
1678428960,24.8,0.7,24.8,22.6,-0.0,4.5,12.8
1678429080,24.8,0.7,24.8,22.6,-0.0,4.6,12.8
1678429200,24.8,0.7,24.8,22.6,-0.0,4.1,12.9
1678429320,24.8,0.7,24.8,22.6,-0.0,4.0,12.9
1678429440,24.8,0.7,24.8,22.6,-0.0,4.0,12.9
1678429560,24.8,0.7,24.8,22.6,-0.0,4.1,12.9
1678429680,24.8,0.7,24.8,22.6,-0.0,4.0,12.9
1678429800,24.8,0.7,24.8,22.6,-0.0,4.6,12.9
1678429920,24.8,0.7,24.8,22.6,-0.0,4.0,12.9
1678430040,24.8,0.7,24.8,22.6,-0.0,4.1,12.9
1678430160,24.8,0.7,24.8,22.6,-0.0,4.1,12.9
1678430280,24.8,0.7,24.8,22.6,-0.0,3.9,12.9
1678430400,24.8,0.7,24.8,22.6,-0.0,3.6,12.9
1678430520,24.8,0.6,24.8,22.6,-0.0,4.3,12.9
1678430640,24.8,0.6,24.7,22.6,-0.0,4.5,12.9
1678430760,24.7,0.6,24.7,22.6,-0.0,4.5,12.9
1678430880,24.8,0.6,24.8,22.6,-0.0,4.1,12.9
1678431000,24.8,0.6,24.8,22.6,-0.0,4.1,12.9
1678431120,24.8,0.6,24.8,22.6,-0.0,4.1,12.9
1678431240,24.8,0.6,24.8,22.6,-0.0,4.0,12.9
1678431360,24.8,0.7,24.8,22.6,-0.0,4.0,13.0
1678431480,24.8,0.7,24.8,22.6,-0.0,3.4,13.0
1678431600,24.7,0.7,24.7,22.6,-0.0,4.2,13.0
1678431720,24.7,0.7,24.7,22.6,-0.0,4.1,13.0
1678431840,24.7,0.8,24.7,22.6,-0.0,4.3,13.0
1678431960,24.7,0.7,24.7,22.6,-0.0,4.3,13.0
1678432080,24.7,0.7,24.7,22.6,-0.0,4.1,13.0
1678432200,24.8,0.7,24.8,22.6,-0.0,3.6,13.0
1678432320,24.7,0.7,24.7,22.6,-0.0,4.1,13.0
1678432440,24.7,0.7,24.7,22.6,-0.0,4.1,13.0
1678432560,24.7,0.7,24.7,22.6,-0.0,4.1,13.0
1678432680,24.7,0.7,24.7,22.6,-0.0,4.2,13.0
1678432800,24.7,0.7,24.7,22.6,-0.0,4.0,13.0
1678432920,24.7,0.7,24.7,22.6,-0.0,3.6,13.0
1678433040,24.7,0.8,24.7,22.6,-0.0,4.1,13.0
1678433160,24.7,0.8,24.7,22.6,-0.0,4.0,13.0
1678433280,24.7,0.8,24.7,22.6,-0.0,4.2,13.0
1678433400,24.7,0.9,24.7,22.6,-0.0,4.2,13.0
1678433520,24.7,0.9,24.7,22.6,-0.0,4.1,13.0
1678433640,24.8,0.9,24.8,22.6,-0.0,3.0,13.0
1678433760,24.7,0.8,24.7,22.6,-0.0,3.5,13.0
1678433880,24.7,0.8,24.7,22.6,-0.0,4.1,13.0
1678434000,24.7,0.8,24.7,22.6,-0.0,3.7,13.0
1678434120,24.6,0.8,24.6,22.6,-0.0,4.3,13.0
1678434240,24.6,0.8,24.6,22.6,-0.0,4.2,13.0
1678434360,24.6,0.9,24.6,22.6,-0.0,4.1,13.0
1678434480,24.6,0.8,24.6,22.6,-0.0,4.2,13.0
1678434600,24.6,0.8,24.6,22.6,-0.0,4.2,13.0
1678434720,24.7,0.8,24.7,22.6,-0.0,3.3,13.0
1678434840,24.7,0.8,24.7,22.6,-0.0,3.3,13.0
1678434960,24.7,0.7,24.7,22.6,-0.0,3.8,13.0
1678435080,24.6,0.9,24.6,22.6,-0.0,4.3,13.0
1678435200,24.6,0.9,24.6,22.6,-0.0,4.2,13.0
1678435320,24.6,0.9,24.6,22.6,-0.0,4.1,13.0
1678435440,24.6,0.9,24.6,22.6,-0.0,4.1,13.0
1678435560,24.7,0.9,24.7,22.6,-0.0,3.2,13.0
1678435680,24.7,0.9,24.7,22.6,-0.0,3.1,13.0
1678435800,24.7,1.0,24.7,22.6,-0.0,2.8,13.0
1678435920,24.7,0.9,24.7,22.6,-0.0,2.9,13.0
1678436040,24.6,0.9,24.6,22.6,-0.0,4.1,13.0
1678436160,24.6,0.9,24.6,22.6,-0.0,4.1,13.0
1678436280,24.5,0.9,24.5,22.6,-0.0,4.2,13.0
1678436400,24.6,0.9,24.6,22.6,-0.0,3.9,13.0
1678436520,24.6,1.0,24.6,22.6,-0.0,3.0,12.9
1678436640,24.7,1.1,24.7,22.6,-0.0,2.8,12.9
1678436760,24.7,1.1,24.7,22.6,-0.0,2.9,12.9
1678436880,24.6,1.1,24.6,22.6,-0.0,3.8,12.9
1678437000,24.6,1.1,24.6,22.6,-0.0,3.6,12.9
1678437120,24.5,1.2,24.5,22.6,-0.0,4.1,12.9
1678437240,24.5,1.1,24.5,22.6,-0.0,4.2,12.9
1678437360,24.6,1.1,24.6,22.6,-0.0,3.5,12.9
1678437480,24.6,1.0,24.6,22.6,-0.0,3.4,12.9
1678437600,24.5,1.0,24.5,22.6,-0.0,3.8,12.9
1678437720,24.6,0.9,24.6,22.6,-0.0,2.9,12.9
1678437840,24.6,0.8,24.6,22.6,-0.0,3.5,12.9
1678437960,24.5,0.8,24.5,22.6,-0.0,3.8,12.9
1678438080,24.5,0.7,24.5,22.6,-0.0,4.1,12.9
1678438200,24.5,0.7,24.5,22.6,-0.0,4.2,12.9
1678438320,24.5,0.6,24.5,22.6,-0.0,3.6,12.9
1678438440,24.5,0.7,24.5,22.6,-0.0,3.5,12.9
1678438560,24.5,0.8,24.5,22.6,-0.0,3.5,13.0
1678438680,24.5,0.9,24.5,22.6,-0.0,4.1,13.0
1678438800,24.5,0.9,24.5,22.6,-0.0,3.6,13.0
1678438920,24.5,0.9,24.5,22.6,-0.0,3.5,13.0
1678439040,24.5,1.0,24.5,22.6,-0.0,4.1,13.0
1678439160,24.5,1.1,24.5,22.6,-0.0,2.9,13.0
1678439280,24.5,1.1,24.5,22.6,-0.0,3.5,13.0
1678439400,24.5,1.0,24.5,22.6,-0.0,4.1,13.0
1678439520,24.5,1.0,24.5,22.6,-0.0,3.6,13.0
1678439640,24.4,1.0,24.4,22.6,-0.0,4.1,13.0
1678439760,24.4,1.0,24.4,22.6,-0.0,4.2,13.0
1678439880,24.4,0.9,24.4,22.6,-0.0,4.2,13.0
1678440000,24.5,1.2,24.5,22.6,-0.0,3.6,13.0
1678440120,24.5,1.2,24.5,22.6,-0.0,3.6,13.0
1678440240,24.5,1.1,24.5,22.6,-0.0,2.8,13.0
1678440360,24.4,1.1,24.4,22.6,-0.0,4.1,13.0
1678440480,24.4,1.1,24.4,22.6,-0.0,4.3,13.0
1678440600,24.4,1.2,24.4,22.6,-0.0,4.2,13.0
1678440720,24.4,1.2,24.4,22.6,-0.0,4.1,13.0
1678440840,24.4,1.2,24.4,22.6,-0.0,4.2,13.0
1678440960,24.4,1.3,24.4,22.6,-0.0,3.5,13.0
1678441080,24.4,1.2,24.5,22.6,-0.0,3.5,13.0
1678441200,24.4,1.2,24.4,22.6,-0.0,4.1,13.0
1678441320,24.5,1.2,24.5,22.6,-0.0,3.0,13.0
1678441440,24.4,1.3,24.4,22.6,-0.0,3.8,13.0
1678441560,24.4,1.2,24.4,22.6,-0.0,4.2,13.0
1678441680,24.4,1.2,24.4,22.6,-0.0,4.2,13.0
1678441800,24.4,0.9,24.4,22.6,-0.0,4.3,13.0
1678441920,24.4,0.9,24.4,22.6,-0.0,4.1,13.0
1678442040,24.4,1.1,24.4,22.6,-0.0,4.1,13.0
1678442160,24.4,1.2,24.4,22.6,-0.0,3.6,13.0
1678442280,24.4,1.3,24.4,22.6,-0.0,4.1,13.0
1678442400,24.4,1.0,24.3,22.6,-0.0,4.0,13.0
1678442520,24.4,1.1,24.4,22.6,-0.0,3.5,13.0
1678442640,24.3,1.1,24.3,22.6,-0.0,4.2,13.0
1678442760,24.3,1.1,24.3,22.6,-0.0,4.2,13.0
1678442880,24.4,0.9,24.4,22.6,-0.0,3.6,13.0
1678443000,24.4,0.8,24.4,22.6,-0.0,3.6,13.0
1678443120,24.3,0.8,24.3,22.6,-0.0,4.2,13.0
1678443240,24.4,0.8,24.4,22.6,-0.0,3.7,13.0
1678443360,24.3,0.8,24.3,22.6,-0.0,4.2,13.0
1678443480,24.3,0.7,24.3,22.6,-0.0,4.2,13.0
1678443600,24.3,0.8,24.3,22.6,-0.0,4.2,13.0
1678443720,24.3,0.9,24.3,22.6,-0.0,4.2,13.0
1678443840,24.4,1.2,24.4,22.6,-0.0,2.9,13.0
1678443960,24.4,1.1,24.4,22.6,-0.0,3.0,13.0
1678444080,24.3,0.9,24.3,22.6,-0.0,4.2,13.0
1678444200,24.3,0.8,24.3,22.6,-0.0,4.2,13.0
1678444320,24.3,0.8,24.3,22.6,-0.0,4.2,13.0
1678444440,24.3,0.7,24.3,22.6,-0.0,4.3,13.0
1678444560,24.3,0.7,24.3,22.6,-0.0,4.1,13.0
1678444680,24.3,0.7,24.3,22.6,-0.0,3.6,13.0
1678444800,24.3,0.6,24.3,22.6,-0.0,3.5,13.0
1678444920,24.3,0.6,24.3,22.6,-0.0,3.7,13.0
1678445040,24.4,0.6,24.4,22.6,-0.0,3.0,13.0
1678445160,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678445280,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678445400,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678445520,24.2,0.6,24.2,22.6,-0.0,4.1,13.0
1678445640,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678445760,24.3,0.6,24.3,22.6,-0.0,3.6,13.0
1678445880,24.3,0.6,24.3,22.6,-0.0,3.5,13.0
1678446000,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678446120,24.2,0.6,24.2,22.6,-0.0,3.5,13.0
1678446240,24.2,0.6,24.2,22.6,-0.0,3.9,13.0
1678446360,24.2,0.6,24.2,22.6,-0.0,3.8,13.0
1678446480,24.2,0.6,24.2,22.6,-0.0,3.7,13.0
1678446600,24.2,0.6,24.2,22.6,-0.0,4.2,13.0
1678446720,24.2,0.7,24.2,22.6,-0.0,4.2,13.0
1678446840,24.2,0.7,24.2,22.6,-0.0,3.6,13.0
1678446960,24.2,0.7,24.2,22.6,-0.0,3.5,13.0
1678447080,24.2,0.7,24.2,22.6,-0.0,4.2,13.0
1678447200,24.2,0.7,24.2,22.6,-0.0,4.2,13.0
1678447320,24.1,0.6,24.1,22.6,-0.0,4.4,13.0
1678447440,24.2,0.6,24.1,22.6,-0.0,4.2,13.0
1678447560,24.1,0.6,24.1,22.6,-0.0,4.3,13.0
1678447680,24.1,0.6,24.1,22.6,-0.0,4.2,13.0
1678447800,24.1,0.6,24.1,22.6,-0.0,4.2,13.0
1678447920,24.2,0.6,24.2,22.6,-0.0,3.6,13.0
1678448040,24.2,0.6,24.2,22.6,-0.0,3.9,13.0
1678448160,24.1,0.6,24.1,22.6,-0.0,4.3,13.0
1678448280,24.1,0.5,24.1,22.6,-0.0,4.3,13.0
1678448400,24.1,0.5,24.1,22.6,-0.0,4.4,13.0
1678448520,24.1,0.5,24.1,22.6,-0.0,4.4,13.0
1678448640,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678448760,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678448880,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678449000,24.1,0.5,24.1,22.6,-0.0,3.6,13.0
1678449120,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678449240,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678449360,24.1,0.5,24.1,22.6,-0.0,4.2,13.0
1678449480,24.1,0.5,24.1,22.6,-0.0,4.3,13.0
1678449600,24.0,0.6,24.0,22.6,-0.0,4.4,13.0
1678449720,24.0,0.6,24.0,22.6,-0.0,4.7,13.0
1678449840,24.1,0.6,24.1,22.6,-0.0,4.1,13.0
1678449960,24.0,0.6,24.0,22.6,-0.0,4.4,13.0
1678450080,24.1,0.5,24.0,22.6,-0.0,4.1,13.0
1678450200,24.1,0.5,24.1,22.6,-0.0,3.7,13.0
1678450320,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678450440,24.0,0.5,24.0,22.6,-0.0,4.3,13.0
1678450560,24.0,0.5,24.0,22.6,-0.0,4.7,13.0
1678450680,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678450800,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678450920,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678451040,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
