Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678451160,24.0,0.5,24.0,22.6,-0.0,4.4,13.0
1678451280,24.0,0.5,24.0,22.6,-0.0,4.1,13.0
1678451400,24.0,0.5,23.9,22.6,-0.0,4.7,13.0
1678451520,24.0,0.5,24.0,22.6,-0.0,4.3,13.0
1678451640,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678451760,24.0,0.5,24.0,22.6,-0.0,4.2,13.0
1678451880,24.0,0.5,24.0,22.6,-0.0,4.3,13.0
1678452000,23.9,0.5,23.9,22.6,-0.0,4.3,13.0
1678452120,23.9,0.6,23.9,22.6,-0.0,4.6,13.0
1678452240,24.0,0.5,24.0,22.6,-0.0,3.6,13.0
1678452360,24.0,0.5,24.0,22.6,-0.0,3.6,13.0
1678452480,24.0,0.6,23.9,22.6,-0.0,4.2,13.0
1678452600,23.9,0.6,23.9,22.6,-0.0,4.3,13.0
1678452720,23.9,0.6,23.9,22.6,-0.0,4.2,13.0
1678452840,23.9,0.5,23.9,22.6,-0.0,4.2,13.0
1678452960,23.9,0.5,23.9,22.6,-0.0,3.8,13.0
1678453080,24.0,0.5,24.0,22.6,-0.0,2.9,13.0
1678453200,24.0,0.5,24.0,22.6,-0.0,2.9,13.0
1678453320,23.9,0.5,23.9,22.6,-0.0,4.2,13.0
1678453440,23.9,0.5,23.9,22.6,-0.0,4.3,13.0
1678453560,23.9,0.5,23.9,22.6,-0.0,4.2,13.0
1678453680,23.9,0.7,23.9,22.6,-0.0,4.2,13.0
1678453800,23.9,0.6,23.9,22.6,-0.0,4.3,13.0
1678453920,23.9,0.5,23.9,22.6,-0.0,3.7,13.0
1678454040,23.9,0.6,23.9,22.6,-0.0,3.6,13.0
1678454160,23.9,0.6,23.9,22.6,-0.0,3.5,12.9
1678454280,24.0,0.5,24.0,22.6,-0.0,3.0,12.9
1678454400,24.0,0.5,24.0,22.6,-0.0,3.0,12.9
1678454520,24.0,0.6,24.0,22.6,-0.0,2.5,12.9
1678454640,24.0,0.6,24.0,22.6,-0.0,2.7,12.9
1678454760,24.0,0.7,24.0,22.6,-0.0,3.1,12.9
1678454880,24.0,0.8,24.0,22.6,-0.0,3.0,12.9
1678455000,24.0,0.9,24.0,22.6,-0.0,3.0,12.9
1678455120,23.9,1.0,23.9,22.6,-0.0,3.1,12.9
1678455240,24.0,1.3,24.0,22.6,-0.0,2.4,12.9
1678455360,24.0,1.7,24.0,22.6,-0.0,2.4,12.9
1678455480,24.0,2.4,24.0,22.6,-0.0,2.4,12.9
1678455600,24.0,3.7,24.0,22.6,-0.0,2.4,12.9
1678455720,23.9,4.8,23.9,22.6,-0.0,3.0,12.9
1678455840,23.9,6.4,23.9,22.6,-0.0,3.2,12.9
1678455960,23.9,9.9,23.9,22.6,-0.0,3.1,12.9
1678456080,23.9,15.1,23.9,22.6,-0.0,3.1,12.9
1678456200,23.9,19.9,23.9,22.6,-0.0,3.1,12.9
1678456320,23.9,24.1,23.9,22.6,-0.0,3.2,12.9
1678456440,23.9,24.2,23.9,22.6,-0.0,3.3,12.9
1678456560,23.9,24.2,23.9,22.6,0.0,3.1,12.9
1678456680,24.0,24.2,23.9,22.6,-0.0,2.6,12.9
1678456800,23.9,24.2,23.9,22.6,0.0,3.3,12.9
1678456920,23.8,24.2,23.8,22.6,0.0,3.6,12.9
1678457040,23.9,24.2,23.9,22.6,0.0,3.1,12.9
1678457160,23.9,24.2,23.9,22.6,0.0,3.1,12.9
1678457280,23.9,24.2,23.9,22.6,0.0,3.1,12.9
1678457400,23.9,24.2,23.8,22.6,0.0,3.3,12.9
1678457520,23.9,24.2,23.8,22.6,0.0,3.2,12.9
1678457640,23.9,24.2,23.8,22.6,0.0,3.1,12.9
1678457760,23.9,24.2,23.8,22.6,0.0,3.1,12.9
1678457880,23.8,24.5,23.8,22.6,0.0,3.3,12.9
1678458000,23.8,26.5,23.8,22.6,0.0,3.3,12.9
1678458120,23.8,28.0,23.8,22.6,0.0,3.2,12.9
1678458240,23.8,28.8,23.8,22.6,0.0,3.2,12.9
1678458360,23.8,29.3,23.8,22.6,0.1,3.7,12.8
1678458480,23.8,29.6,23.8,22.6,0.1,3.7,12.8
1678458600,23.9,30.0,23.9,22.6,0.1,2.4,12.8
1678458720,23.9,30.0,23.9,22.6,0.1,2.3,12.8
1678458840,24.0,29.9,24.0,22.6,0.1,1.9,12.8
1678458960,23.9,30.3,23.9,22.6,0.1,2.1,12.8
1678459080,24.0,30.5,23.9,22.6,0.1,2.1,12.8
1678459200,24.0,30.8,24.0,22.6,0.2,1.9,12.8
1678459320,24.0,31.2,24.0,22.6,0.3,1.9,12.8
1678459440,24.0,31.3,24.0,22.6,0.3,2.1,12.8
1678459560,24.0,31.2,23.9,22.6,0.3,2.2,12.8
1678459680,24.0,31.3,23.9,22.6,0.3,2.4,12.8
1678459800,24.0,31.3,23.9,22.6,0.3,2.2,12.8
1678459920,24.0,31.1,24.0,22.6,0.2,2.0,12.8
1678460040,24.0,31.3,24.0,22.6,0.3,1.9,12.8
1678460160,24.0,31.6,24.0,22.6,0.4,2.0,12.8
1678460280,23.9,31.3,23.9,22.6,0.3,2.4,12.7
1678460400,23.9,31.3,23.9,22.6,0.3,2.4,12.7
1678460520,23.9,31.2,23.9,22.6,0.3,2.4,12.7
1678460640,23.9,31.3,23.9,22.6,0.3,2.4,12.7
1678460760,23.9,35.4,23.9,22.6,0.5,2.4,12.7
1678460880,24.0,37.6,24.0,22.6,0.7,1.9,12.7
1678461000,24.0,38.0,24.0,22.6,0.7,1.9,12.7
1678461120,24.0,38.4,24.0,22.6,0.7,1.9,12.7
1678461240,24.0,38.4,24.0,22.6,0.7,2.1,12.7
1678461360,24.0,37.5,24.0,22.6,0.7,2.4,12.7
1678461480,24.0,38.2,23.9,22.6,0.6,2.4,12.7
1678461600,24.0,38.2,24.0,22.6,0.6,1.9,12.7
1678461720,24.0,38.4,24.0,22.6,0.9,1.9,12.7
1678461840,24.1,38.8,24.1,22.6,1.2,1.9,12.7
1678461960,24.1,38.8,24.1,22.6,1.3,1.9,12.7
1678462080,24.1,39.0,24.0,22.6,1.0,2.0,12.7
1678462200,24.0,38.6,24.0,22.6,1.0,2.4,12.7
1678462320,24.0,38.6,24.0,22.6,1.1,2.4,12.7
1678462440,24.0,38.8,24.0,22.6,1.2,2.4,12.7
1678462560,24.1,38.4,24.0,22.6,1.5,2.4,12.7
1678462680,24.1,38.4,24.1,22.6,1.6,2.1,12.7
1678462800,24.1,39.0,24.1,22.6,1.4,2.1,12.7
1678462920,24.1,39.6,24.1,22.6,1.7,2.4,12.7
1678463040,24.1,39.6,24.1,22.6,1.6,2.4,12.7
1678463160,24.1,39.6,24.1,22.6,1.5,2.2,12.7
1678463280,24.1,39.3,24.1,22.6,1.6,2.4,12.7
1678463400,24.1,39.3,24.1,22.6,1.8,2.4,12.7
1678463520,24.2,39.4,24.2,22.6,2.4,2.4,12.7
1678463640,24.2,40.2,24.2,22.6,2.0,2.4,12.7
1678463760,24.2,40.2,24.2,22.6,1.9,2.4,12.7
1678463880,24.1,39.6,24.1,22.6,1.3,2.4,12.7
1678464000,24.2,39.3,24.2,22.6,1.8,2.0,12.7
1678464120,24.2,39.3,24.2,22.6,2.2,2.4,12.7
1678464240,24.2,40.1,24.2,22.6,2.0,2.4,12.7
1678464360,24.2,39.8,24.2,22.6,1.7,2.4,12.7
1678464480,24.2,39.9,24.2,22.6,1.9,2.4,12.7
1678464600,24.3,39.4,24.2,22.6,2.0,1.9,12.7
1678464720,24.2,39.9,24.2,22.6,2.0,2.4,12.7
1678464840,24.2,39.9,24.2,22.6,2.1,2.4,12.7
1678464960,24.3,39.3,24.3,22.6,2.0,1.9,12.7
1678465080,24.2,39.8,24.2,22.6,1.9,2.4,12.7
1678465200,24.2,39.8,24.2,22.6,1.7,2.4,12.7
1678465320,24.3,39.8,24.2,22.6,2.0,1.9,12.7
1678465440,24.3,33.6,24.3,22.6,2.4,1.9,12.7
1678465560,24.4,40.1,24.3,22.6,3.1,2.9,12.7
1678465680,24.3,40.1,24.2,22.6,2.6,3.6,12.7
1678465800,24.2,38.2,24.2,22.6,2.2,3.1,12.7
1678465920,24.1,39.3,24.1,22.6,2.1,3.5,12.7
1678466040,24.1,39.3,24.0,22.6,1.9,3.6,12.7
1678466160,24.1,39.4,24.0,22.6,1.9,3.1,12.7
1678466280,24.1,38.9,24.0,22.6,1.9,3.1,12.7
1678466400,24.0,38.9,24.0,22.6,1.8,3.6,12.7
1678466520,24.0,38.9,24.0,22.6,1.8,3.6,12.8
1678466640,24.0,39.8,24.0,22.6,2.0,3.3,12.8
1678466760,24.0,39.8,24.0,22.6,2.1,3.3,12.8
1678466880,24.0,39.2,24.0,22.6,2.2,3.6,12.8
1678467000,24.0,39.6,24.0,22.6,2.0,3.6,12.8
1678467120,24.0,39.6,24.0,22.6,1.9,3.1,12.8
1678467240,24.0,39.6,24.0,22.6,1.7,3.1,12.8
1678467360,24.0,39.5,24.0,22.6,1.8,3.1,12.8
1678467480,24.0,39.5,24.0,22.6,2.1,3.1,12.8
1678467600,24.0,39.8,24.0,22.6,2.5,3.4,12.8
1678467720,24.1,39.8,24.1,22.6,3.2,3.6,12.8
1678467840,24.1,39.8,24.1,22.6,2.9,3.7,12.8
1678467960,24.1,38.9,24.1,22.6,2.6,3.3,12.8
1678468080,24.1,39.3,24.0,22.6,2.3,3.3,12.8
1678468200,24.1,39.3,24.0,22.6,2.6,3.6,12.8
1678468320,24.1,38.8,24.1,22.6,2.8,3.6,12.8
1678468440,24.1,38.9,24.1,22.6,2.7,3.4,12.8
1678468560,24.1,38.9,24.1,22.6,2.4,3.3,12.9
1678468680,24.0,38.9,23.9,22.6,1.9,3.6,12.9
1678468800,23.9,39.3,23.9,22.6,1.6,3.7,12.9
1678468920,23.9,39.3,23.9,22.6,1.9,3.6,12.9
1678469040,24.0,39.7,24.0,22.6,2.6,3.3,12.9
1678469160,24.0,38.7,24.0,22.6,2.6,3.6,12.9
1678469280,24.0,38.7,24.0,22.6,2.2,3.4,12.9
1678469400,24.0,39.6,24.0,22.6,2.2,3.3,12.9
1678469520,24.0,38.0,24.0,22.6,2.5,3.6,12.9
1678469640,24.1,38.0,24.1,22.6,3.1,3.3,12.9
1678469760,24.2,40.4,24.2,22.6,3.7,3.7,12.9
1678469880,24.2,40.5,24.1,22.6,3.0,3.6,12.9
1678470000,24.1,38.1,24.0,22.6,2.2,3.2,13.0
1678470120,24.0,38.1,24.0,22.6,2.5,3.6,13.0
1678470240,24.0,38.0,24.0,22.6,2.2,3.5,13.0
1678470360,24.0,39.7,24.0,22.6,2.3,3.3,13.0
1678470480,24.0,39.7,24.0,22.6,2.3,3.6,13.0
1678470600,24.0,39.7,24.0,22.6,2.3,3.6,13.0
1678470720,24.0,39.8,24.0,22.6,2.2,3.2,13.0
1678470840,24.0,39.8,23.9,22.6,2.2,3.7,13.0
1678470960,23.9,39.6,23.9,22.6,1.8,3.3,13.0
1678471080,24.0,39.7,23.9,22.6,2.2,3.3,13.0
1678471200,23.9,39.7,23.9,22.6,2.0,3.6,13.0
1678471320,24.0,39.6,24.0,22.6,2.4,3.3,13.0
1678471440,24.0,39.8,24.0,22.6,2.7,3.3,13.0
1678471560,24.0,39.8,24.0,22.6,2.8,3.6,13.0
1678471680,24.0,39.3,24.0,22.6,2.3,3.3,13.0
1678471800,23.9,39.7,23.9,22.6,1.9,3.3,13.0
1678471920,24.0,39.7,23.9,22.6,2.2,3.4,13.0
1678472040,23.9,39.5,23.8,22.6,1.4,3.7,13.0
1678472160,23.8,39.1,23.8,22.6,1.5,3.7,13.0
1678472280,23.9,39.1,23.8,22.6,1.4,3.2,13.0
1678472400,23.9,38.7,23.9,22.6,1.8,3.1,13.0
1678472520,24.0,39.8,23.9,22.6,2.3,3.3,13.0
1678472640,24.0,39.8,23.9,22.6,2.5,3.7,13.0
1678472760,24.0,39.9,23.9,22.6,2.2,3.3,13.0
1678472885,24.0,39.9,23.9,22.6,2.2,3.3,13.0
1678473000,24.0,39.9,23.9,22.6,2.4,3.6,13.0
1678473120,24.0,39.5,24.0,22.6,2.3,3.2,13.0
1678473240,23.9,39.2,23.9,22.6,2.0,3.4,13.0
1678473360,23.9,39.2,23.8,22.6,1.8,3.7,13.0
1678473480,23.9,39.5,23.9,22.6,2.1,3.3,13.0
1678473600,24.0,39.7,23.9,22.6,2.3,3.2,13.0
1678473720,24.0,39.7,24.0,22.6,2.5,3.4,13.0
1678473840,23.9,39.9,23.9,22.6,2.1,3.6,13.0
1678473960,23.9,39.4,23.9,22.6,1.9,3.4,13.0
1678474080,23.9,39.4,23.9,22.6,2.0,3.1,13.0
1678474200,24.0,39.5,23.9,22.6,2.3,3.2,13.0
1678474320,24.1,39.3,24.1,22.6,3.4,3.3,13.0
1678474440,24.1,39.3,24.1,22.6,3.5,3.4,13.0
1678474560,24.2,39.8,24.1,22.6,3.5,3.6,13.0
1678474680,24.2,40.4,24.2,22.6,3.5,3.3,13.1
1678474800,24.2,40.4,24.2,22.6,3.0,3.1,13.1
1678474920,24.2,39.2,24.2,22.6,3.4,3.1,13.1
1678475040,24.3,40.0,24.3,22.6,3.9,3.1,13.1
1678475160,24.3,40.0,24.3,22.6,3.8,3.2,13.1
1678475280,24.6,40.2,24.5,22.6,5.8,3.3,13.0
1678475400,24.5,37.2,24.5,22.6,5.0,4.0,13.0
1678475520,24.6,39.2,24.6,22.6,6.1,4.7,13.0
1678475640,24.4,39.2,24.4,22.6,4.3,4.7,13.1
1678475760,24.4,40.1,24.4,22.6,4.2,4.7,13.1
1678475880,24.4,39.4,24.3,22.6,4.2,4.5,13.1
1678476000,24.3,39.4,24.3,22.6,3.6,4.3,13.1
1678476120,24.3,39.7,24.3,22.6,3.5,3.8,13.1
1678476240,24.2,39.7,24.1,22.6,3.2,4.8,13.2
1678476360,24.1,39.7,24.0,22.6,2.9,4.8,13.2
1678476480,24.0,39.6,24.0,22.6,3.1,4.9,13.2
1678476600,24.0,38.7,23.9,22.6,2.5,4.4,13.2
1678476720,24.0,38.8,24.0,22.6,2.3,3.1,13.2
1678476840,24.1,39.2,24.1,22.6,3.0,3.4,13.2
1678476960,24.1,39.7,24.1,22.6,2.9,3.6,13.2
1678477080,24.1,39.7,24.1,22.6,2.9,3.3,13.2
1678477200,24.2,38.4,24.1,22.6,3.1,3.1,13.2
1678477320,24.2,39.8,24.1,22.6,3.0,3.4,13.2
1678477440,24.1,39.8,24.1,22.6,2.7,3.6,13.2
1678477560,24.0,37.7,24.0,22.6,2.3,3.6,13.2
1678477680,24.0,39.6,24.0,22.6,2.3,3.1,13.2
1678477800,24.1,39.6,24.0,22.6,2.6,3.2,13.2
1678477920,24.0,38.4,24.0,22.6,2.4,3.4,13.2
1678478040,24.0,39.6,24.0,22.6,2.3,3.6,13.2
1678478160,23.9,39.6,23.9,22.6,2.1,3.7,13.2
1678478280,24.0,39.5,23.9,22.6,2.4,3.7,13.2
1678478400,24.0,38.3,24.0,22.6,2.5,3.3,13.2
1678478520,24.0,38.3,24.0,22.6,2.7,3.2,13.2
1678478640,24.0,38.0,24.0,22.6,2.4,3.1,13.2
1678478760,24.1,40.3,24.1,22.6,3.4,3.3,13.2
1678478880,24.1,40.3,24.1,22.6,3.2,3.3,13.2
1678479000,24.2,39.9,24.1,22.6,3.4,3.7,13.2
1678479120,24.2,39.9,24.2,22.6,4.1,3.6,13.2
1678479240,24.2,40.6,24.2,22.6,3.5,3.4,13.2
1678479360,24.3,40.4,24.2,22.6,3.3,3.2,13.2
1678479480,24.2,40.4,24.1,22.6,2.8,3.5,13.2
1678479600,24.1,39.2,24.1,22.6,2.9,3.6,13.2
1678479720,24.2,39.3,24.2,22.6,3.2,3.3,13.2
1678479840,24.1,39.3,24.1,22.6,2.6,3.4,13.2
1678479960,24.1,38.7,24.1,22.6,3.1,3.6,13.2
1678480080,24.2,40.4,24.1,22.6,3.1,3.6,13.2
1678480200,24.2,40.4,24.2,22.6,3.1,3.1,13.2
1678480320,24.2,39.3,24.1,22.6,2.8,3.3,13.2
1678480440,24.1,39.2,24.1,22.6,3.0,3.5,13.2
1678480560,24.1,39.2,24.1,22.6,2.7,3.6,13.2
1678480680,24.0,38.7,24.0,22.6,2.1,3.4,13.2
1678480800,24.0,38.8,23.9,22.6,1.8,3.2,13.2
1678480920,23.9,38.8,23.9,22.6,1.8,3.5,13.2
1678481040,23.9,39.3,23.8,22.6,1.7,3.7,13.2
1678481160,23.9,39.2,23.8,22.6,1.6,3.4,13.2
1678481280,23.9,39.2,23.8,22.6,1.7,3.4,13.2
1678481400,23.8,39.0,23.8,22.6,1.7,3.5,13.2
1678481520,23.8,39.3,23.8,22.6,1.6,3.5,13.2
1678481640,23.9,39.3,23.8,22.6,1.9,3.2,13.2
1678481760,23.9,39.2,23.9,22.6,2.3,3.1,13.2
1678481880,23.9,39.9,23.9,22.6,2.2,3.5,13.2
1678482000,23.9,39.9,23.8,22.6,2.2,3.7,13.2
1678482120,23.9,38.2,23.8,22.6,1.9,3.4,13.2
1678482240,23.9,39.2,23.9,22.6,2.0,3.4,13.2
1678482360,23.9,39.2,23.8,22.6,1.9,3.4,13.2
1678482480,23.8,39.5,23.8,22.6,1.4,3.6,13.2
1678482600,23.9,38.6,23.9,22.6,1.4,2.4,13.2
1678482720,23.9,38.5,23.9,22.6,1.3,2.5,13.2
1678482840,23.9,39.1,23.9,22.6,1.5,2.5,13.2
1678482960,24.0,39.5,24.0,22.6,1.7,2.3,13.2
1678483080,24.0,39.5,24.0,22.6,1.7,2.5,13.2
1678483200,24.0,38.8,24.0,22.6,1.8,2.4,13.2
1678483320,24.1,39.2,24.0,22.6,1.8,2.1,13.2
1678483440,24.1,39.2,24.1,22.6,2.1,2.0,13.2
1678483560,24.0,39.5,24.0,22.6,1.8,2.4,13.2
1678483680,24.0,38.6,24.0,22.6,1.5,2.3,13.1
1678483800,24.0,38.6,24.0,22.6,1.3,2.0,13.1
1678483920,24.0,39.2,23.9,22.6,1.4,2.4,13.1
1678484040,23.9,38.8,23.9,22.6,1.2,2.4,13.1
1678484160,23.9,38.8,23.9,22.6,1.0,2.1,13.1
1678484280,24.0,38.7,23.9,22.6,1.3,1.9,13.1
1678484400,23.9,38.6,23.9,22.6,0.9,2.1,13.1
1678484520,23.9,38.6,23.9,22.6,1.1,2.1,13.1
1678484640,23.9,38.7,23.8,22.6,1.2,2.5,13.1
1678484760,23.9,38.4,23.9,22.6,1.4,2.3,13.1
1678484880,24.0,38.4,23.9,22.6,1.3,2.0,13.1
1678485000,24.0,38.8,23.9,22.6,1.5,2.0,13.1
1678485120,24.0,39.2,24.0,22.6,1.8,2.1,13.1
1678485240,23.9,39.2,23.9,22.6,1.3,2.3,13.1
1678485360,23.9,38.6,23.8,22.6,1.0,2.5,13.1
1678485480,23.9,38.7,23.9,22.6,1.1,2.1,13.1
1678485600,24.0,38.7,23.9,22.6,1.3,2.1,13.1
1678485720,23.9,38.9,23.9,22.6,1.3,2.4,13.1
1678485840,23.9,38.5,23.9,22.6,1.5,2.4,13.1
1678485960,24.0,38.5,23.9,22.6,1.3,2.1,13.1
1678486080,23.9,38.6,23.8,22.6,1.1,2.3,13.0
1678486200,23.9,38.8,23.9,22.6,1.4,2.5,13.1
1678486320,23.9,38.8,23.9,22.6,1.2,2.0,13.0
1678486440,23.9,38.3,23.9,22.6,1.2,2.2,13.0
1678486560,23.8,38.2,23.8,22.6,1.0,2.5,13.0
1678486680,23.8,38.2,23.8,22.6,0.7,2.5,13.0
1678486800,23.8,37.1,23.8,22.6,0.6,2.1,13.0
1678486920,23.8,37.9,23.8,22.6,0.7,2.1,13.0
1678487040,23.8,37.9,23.7,22.6,0.7,2.5,13.0
1678487160,23.8,38.0,23.8,22.6,0.8,2.0,13.0
1678487280,23.8,36.8,23.7,22.6,0.6,2.5,13.0
1678487400,23.8,36.8,23.8,22.6,0.9,2.4,13.0
1678487520,23.9,38.7,23.8,22.6,1.6,2.5,13.0
1678487640,24.0,39.7,24.0,22.6,1.8,1.9,13.0
1678487760,23.9,39.7,23.9,22.6,1.2,2.1,13.0
1678487880,23.8,38.2,23.8,22.6,0.7,2.5,13.0
1678488000,23.8,38.0,23.7,22.6,0.7,2.4,13.0
1678488120,23.8,38.0,23.8,22.6,0.8,2.2,13.0
1678488240,23.8,38.3,23.8,22.6,0.9,2.4,13.0
1678488360,23.8,38.3,23.8,22.6,1.1,2.5,13.0
1678488480,23.8,38.7,23.8,22.6,1.1,2.1,13.0
1678488600,23.8,38.3,23.8,22.6,0.8,2.1,13.0
1678488720,23.8,38.3,23.7,22.6,0.6,2.3,13.0
1678488840,23.7,37.3,23.7,22.6,0.6,2.3,12.9
1678488960,23.7,37.6,23.7,22.6,0.6,2.3,12.9
1678489080,23.8,37.6,23.8,22.6,0.7,2.1,12.9
1678489200,23.8,38.2,23.7,22.6,0.7,2.1,12.9
1678489320,23.8,37.6,23.8,22.6,0.6,2.0,12.9
1678489440,23.7,37.6,23.7,22.6,0.6,2.5,12.9
1678489560,23.7,36.5,23.7,22.6,0.5,2.5,12.9
1678489680,23.7,37.5,23.7,22.6,0.4,2.0,12.9
1678489800,23.7,37.5,23.7,22.6,0.4,2.1,12.9
1678489920,23.7,37.3,23.7,22.6,0.3,2.0,12.9
1678490040,23.6,30.8,23.6,22.6,0.2,2.4,12.9
1678490160,23.7,30.7,23.7,22.6,0.3,2.0,12.9
1678490280,23.7,37.4,23.7,22.6,0.5,1.9,12.9
1678490400,23.7,36.4,23.7,22.6,0.5,2.1,12.9
1678490520,23.7,31.0,23.7,22.6,0.3,2.1,12.9
1678490640,23.7,37.5,23.7,22.6,0.4,2.2,12.9
1678490760,23.7,35.6,23.7,22.6,0.4,1.9,12.9
1678490880,23.7,31.1,23.7,22.6,0.3,1.7,12.9
1678491000,23.8,36.6,23.8,22.6,0.7,1.7,12.9
1678491120,23.7,36.6,23.7,22.6,0.7,2.2,12.9
1678491240,23.7,37.9,23.7,22.6,0.6,2.2,12.9
1678491360,23.7,35.9,23.7,22.6,0.4,1.7,12.9
1678491480,23.7,35.9,23.7,22.6,0.4,1.6,12.9
1678491600,23.7,31.1,23.7,22.6,0.3,1.7,12.8
1678491720,23.7,30.8,23.7,22.6,0.3,1.7,12.8
1678491840,23.7,30.8,23.7,22.6,0.3,1.7,12.8
1678491960,23.7,37.3,23.7,22.6,0.4,1.8,12.9
1678492080,23.7,35.2,23.7,22.6,0.6,2.2,12.8
1678492200,23.7,38.1,23.7,22.6,0.7,2.1,12.8
1678492320,23.8,38.2,23.7,22.6,0.7,1.7,12.8
1678492440,23.7,35.2,23.7,22.6,0.5,2.2,12.8
1678492560,23.7,34.5,23.7,22.6,0.4,1.9,12.8
1678492680,23.7,31.0,23.7,22.6,0.3,1.7,12.8
1678492800,23.6,30.8,23.6,22.6,0.2,2.2,12.8
1678492920,23.6,30.8,23.6,22.6,0.3,2.1,12.8
1678493040,23.7,31.0,23.7,22.6,0.3,1.7,12.8
1678493160,23.6,37.1,23.6,22.6,0.4,2.2,12.8
1678493280,23.7,35.2,23.7,22.6,0.4,1.8,12.8
1678493400,23.7,36.0,23.7,22.6,0.5,1.7,12.8
1678493520,23.7,36.0,23.7,22.6,0.6,2.2,12.8
1678493640,23.7,38.1,23.7,22.6,0.8,2.1,12.8
1678493760,23.7,36.8,23.7,22.6,0.6,1.8,12.8
1678493880,23.6,36.8,23.6,22.6,0.4,2.2,12.8
1678494000,23.6,35.0,23.6,22.6,0.5,2.1,12.8
1678494120,23.7,36.5,23.7,22.6,0.8,1.8,12.8
1678494240,23.7,38.3,23.7,22.6,0.8,2.2,12.8
1678494360,23.7,38.3,23.6,22.6,0.6,2.1,12.8
1678494480,23.7,37.6,23.7,22.6,0.7,1.8,12.8
1678494600,23.7,37.6,23.7,22.6,0.6,2.1,12.8
1678494720,23.7,37.6,23.6,22.6,0.6,2.2,12.8
1678494840,23.7,36.7,23.7,22.6,0.6,1.7,12.8
1678494960,23.7,36.4,23.6,22.6,0.5,2.0,12.8
1678495080,23.6,36.4,23.6,22.6,0.4,2.2,12.8
1678495200,23.6,30.8,23.6,22.6,0.3,2.1,12.8
1678495320,23.6,30.6,23.6,22.6,0.2,1.8,12.8
1678495440,23.6,30.4,23.5,22.6,0.2,2.1,12.8
1678495560,23.6,30.7,23.6,22.6,0.3,2.1,12.8
1678495680,23.6,31.1,23.6,22.6,0.3,2.0,12.8
1678495800,23.6,31.2,23.5,22.6,0.3,2.1,12.8
1678495920,23.6,30.7,23.6,22.6,0.2,1.7,12.8
1678496040,23.6,30.6,23.6,22.6,0.2,1.5,12.8
1678496160,23.6,30.2,23.6,22.6,0.1,1.9,12.8
1678496280,23.6,30.0,23.6,22.6,0.1,1.4,12.8
1678496400,23.6,30.1,23.6,22.6,0.1,1.5,12.8
1678496520,23.6,30.1,23.6,22.6,0.1,1.9,12.8
1678496640,23.6,29.9,23.5,22.6,0.1,1.9,12.8
1678496760,23.6,29.7,23.5,22.6,0.1,1.9,12.8
1678496880,23.6,30.0,23.6,22.6,0.1,1.4,12.8
1678497000,23.6,29.9,23.6,22.6,0.1,1.7,12.8
1678497120,23.5,29.4,23.5,22.6,0.1,1.9,12.8
1678497240,23.6,28.8,23.6,22.6,0.0,1.5,12.8
1678497360,23.5,28.6,23.5,22.6,0.0,1.8,12.8
1678497480,23.5,28.4,23.5,22.6,0.0,1.9,12.8
1678497600,23.5,28.2,23.5,22.6,0.0,1.8,12.7
1678497720,23.6,28.8,23.6,22.6,0.0,1.4,12.7
1678497840,23.5,29.0,23.5,22.6,0.0,1.8,12.7
1678497960,23.5,28.7,23.5,22.6,0.0,1.9,12.7
1678498080,23.5,29.2,23.5,22.6,0.1,1.9,12.7
1678498200,23.5,29.5,23.5,22.6,0.1,1.9,12.7
1678498320,23.5,29.4,23.5,22.6,0.1,1.9,12.7
1678498440,23.5,29.9,23.5,22.6,0.1,1.9,12.7
1678498560,23.6,30.4,23.5,22.6,0.2,1.6,12.7
1678498680,23.5,30.8,23.5,22.6,0.2,1.9,12.7
1678498800,23.6,30.8,23.6,22.6,0.2,1.5,12.7
1678498920,23.6,30.8,23.5,22.6,0.2,1.7,12.7
1678499040,23.6,30.1,23.6,22.6,0.1,1.5,12.7
1678499160,23.6,29.3,23.5,22.6,0.1,1.5,12.7
1678499280,23.5,28.0,23.5,22.6,0.0,1.9,12.7
1678499400,23.5,25.9,23.5,22.6,0.0,1.4,12.7
1678499520,23.5,23.8,23.5,22.6,-0.0,1.9,12.7
1678499640,23.5,23.8,23.5,22.6,-0.0,1.4,12.7
1678499760,23.5,23.8,23.5,22.6,-0.0,1.7,12.7
1678499880,23.5,23.8,23.5,22.6,-0.0,1.9,12.7
1678500000,23.5,23.8,23.5,22.6,-0.0,1.4,12.7
1678500120,23.5,23.8,23.5,22.6,-0.0,1.9,12.7
1678500240,23.5,23.6,23.5,22.6,-0.0,1.4,12.7
1678500360,23.5,20.7,23.5,22.6,-0.0,1.9,12.7
1678500480,23.5,17.4,23.5,22.6,-0.0,1.4,12.7
1678500600,23.5,13.5,23.5,22.6,-0.0,1.8,12.7
1678500720,23.5,10.3,23.5,22.6,-0.0,1.8,12.7
1678500840,23.5,7.7,23.5,22.6,-0.0,1.5,12.7
1678500960,23.5,6.6,23.5,22.6,-0.0,1.7,12.7
1678501080,23.5,4.3,23.5,22.6,0.0,1.4,12.7
1678501200,23.5,2.6,23.5,22.6,-0.0,1.8,12.7
1678501320,23.5,1.8,23.5,22.6,-0.0,1.3,12.7
1678501440,23.5,1.2,23.5,22.6,-0.0,1.8,12.7
1678501560,23.5,0.8,23.5,22.6,-0.0,1.3,12.7
1678501680,23.5,0.7,23.5,22.6,-0.0,1.7,12.7
1678501800,23.5,0.6,23.5,22.6,-0.0,1.5,12.7
1678501920,23.5,0.5,23.5,22.6,-0.0,1.5,12.7
1678502040,23.4,0.4,23.4,22.6,-0.0,1.8,12.7
1678502160,23.5,0.4,23.5,22.6,-0.0,1.3,12.7
1678502280,23.4,0.3,23.4,22.6,-0.0,1.8,12.7
1678502400,23.5,0.3,23.5,22.6,0.0,1.3,12.7
1678502520,23.5,0.3,23.5,22.6,-0.0,1.4,12.7
1678502640,23.4,0.3,23.4,22.6,-0.0,1.8,12.7
1678502760,23.5,0.3,23.5,22.6,0.0,1.3,12.7
1678502880,23.5,0.3,23.5,22.6,-0.0,1.3,12.7
1678503000,23.4,0.3,23.4,22.6,-0.0,1.7,12.7
1678503120,23.4,0.3,23.5,22.6,-0.0,1.6,12.7
1678503240,23.5,0.3,23.5,22.6,-0.0,1.3,12.7
1678503360,23.5,0.3,23.5,22.6,-0.0,1.5,12.6
1678503480,23.4,0.3,23.4,22.6,0.0,1.8,12.7
1678503600,23.5,0.3,23.5,22.6,-0.0,1.4,12.7
1678503720,23.5,0.3,23.5,22.6,-0.0,1.4,12.6
1678503840,23.4,0.3,23.4,22.6,0.0,1.8,12.6
1678503960,23.5,0.3,23.5,22.6,-0.0,1.3,12.6
1678504080,23.4,0.3,23.4,22.6,-0.0,1.8,12.6
1678504200,23.4,0.3,23.4,22.6,0.0,1.4,12.6
1678504320,23.4,0.3,23.4,22.6,-0.0,1.8,12.6
1678504440,23.4,0.3,23.4,22.6,-0.0,1.4,12.6
1678504560,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1678504680,23.4,0.3,23.4,22.6,0.0,1.8,12.6
1678504800,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1678504920,23.4,0.3,23.4,22.6,-0.0,1.8,12.6
1678505040,23.4,0.3,23.4,22.6,0.0,1.4,12.6
1678505160,23.4,0.3,23.4,22.6,-0.0,1.6,12.6
1678505280,23.4,0.3,23.5,22.6,0.0,1.1,12.6
1678505400,23.4,0.3,23.4,22.6,-0.0,1.6,12.6
1678505520,23.4,0.3,23.4,22.6,-0.0,1.5,12.6
1678505640,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678505760,23.4,0.3,23.4,22.6,-0.0,1.4,12.6
1678505880,23.4,0.3,23.4,22.6,-0.0,1.6,12.6
1678506000,23.4,0.3,23.4,22.6,-0.0,1.0,12.6
1678506120,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678506240,23.4,0.3,23.4,22.6,-0.0,1.6,12.6
1678506360,23.4,0.3,23.4,22.6,0.0,1.0,12.6
1678506480,23.4,0.3,23.4,22.6,-0.0,1.3,12.6
1678506600,23.3,0.3,23.4,22.6,-0.0,1.6,12.6
1678506720,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678506840,23.3,0.3,23.4,22.6,-0.0,1.6,12.6
1678506960,23.4,0.3,23.4,22.6,-0.0,1.3,12.6
1678507080,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678507200,23.3,0.3,23.3,22.6,-0.0,1.5,12.6
1678507320,23.3,0.3,23.3,22.6,-0.0,1.6,12.6
1678507440,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678507560,23.4,0.3,23.4,22.6,-0.0,1.2,12.6
1678507680,23.3,0.3,23.3,22.6,-0.0,1.6,12.6
1678507800,23.4,0.3,23.4,22.6,-0.0,1.1,12.6
1678507920,23.3,0.3,23.3,22.6,0.0,1.4,12.6
1678508040,23.3,0.3,23.3,22.6,0.0,1.6,12.6
1678508160,23.3,0.3,23.3,22.6,-0.0,1.6,12.6
1678508280,23.3,0.3,23.3,22.6,-0.0,1.2,12.6
1678508400,23.3,0.3,23.4,22.6,-0.0,1.1,12.6
1678508520,23.3,0.3,23.3,22.6,0.0,1.4,12.6
1678508640,23.3,0.3,23.3,22.6,-0.0,1.6,12.6
1678508760,23.3,0.3,23.3,22.6,-0.0,1.6,12.6
1678508880,23.3,0.3,23.3,22.6,-0.0,1.2,12.6
1678509000,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1678509120,23.3,0.3,23.3,22.6,0.0,1.4,12.6
1678509240,23.3,0.3,23.3,22.6,0.0,1.6,12.6
1678509360,23.2,0.3,23.3,22.6,-0.0,1.5,12.6
1678509480,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1678509600,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678509720,23.3,0.3,23.3,22.6,-0.0,1.2,12.6
1678509840,23.4,0.3,23.4,22.6,0.0,0.9,12.6
1678509960,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678510080,23.3,0.3,23.4,22.6,0.0,1.0,12.6
1678510200,23.4,0.3,23.4,22.6,-0.0,0.9,12.6
1678510320,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678510440,23.3,0.3,23.4,22.6,0.0,1.0,12.6
1678510560,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678510680,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678510800,23.3,0.3,23.4,22.6,-0.0,0.9,12.6
1678510920,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678511040,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678511160,23.3,0.3,23.4,22.6,-0.0,0.9,12.6
1678511280,23.3,0.3,23.3,22.6,-0.0,1.1,12.6
1678511400,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678511520,23.4,0.3,23.4,22.6,0.0,0.9,12.6
1678511640,23.3,0.3,23.4,22.6,0.0,1.0,12.6
1678511760,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678511880,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678512000,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678512120,23.3,0.3,23.4,22.6,-0.0,0.8,12.6
1678512240,23.3,0.3,23.4,22.6,-0.0,0.9,12.6
1678512360,23.3,0.3,23.3,22.6,0.0,1.0,12.6
1678512480,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678512600,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678512720,23.3,0.3,23.4,22.6,0.0,0.8,12.6
1678512840,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678512960,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678513080,23.3,0.3,23.3,22.6,0.0,1.0,12.6
1678513200,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678513320,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1678513440,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678513560,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678513680,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678513800,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1678513920,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678514040,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678514160,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1678514280,23.3,0.3,23.3,22.6,-0.0,1.3,12.6
1678514400,23.3,0.3,23.3,22.6,-0.0,1.2,12.6
1678514520,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678514640,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678514760,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1678514880,23.2,0.3,23.3,22.6,0.0,1.3,12.6
1678515000,23.2,0.3,23.3,22.6,0.0,1.3,12.6
1678515120,23.3,0.3,23.3,22.6,-0.0,0.8,12.6
1678515240,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678515360,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678515480,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678515600,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678515720,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678515840,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678515960,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678516080,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678516200,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678516320,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678516440,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678516560,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678516680,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678516800,23.3,0.3,23.3,22.6,-0.0,1.0,12.6
1678516920,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678517040,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678517160,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678517280,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1678517400,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678517520,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678517640,23.3,0.3,23.3,22.6,-0.0,0.8,12.6
1678517760,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678517880,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678518000,23.2,0.3,23.2,22.6,0.0,1.2,12.6
1678518120,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678518240,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678518360,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678518480,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678518600,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678518720,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678518840,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678518960,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678519080,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678519200,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678519320,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678519440,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678519560,23.2,0.3,23.2,22.6,-0.0,1.2,12.6
1678519680,23.2,0.3,23.3,22.6,-0.0,0.9,12.6
1678519800,23.3,0.3,23.3,22.6,-0.0,0.9,12.6
1678519920,23.2,0.3,23.2,22.6,0.0,1.3,12.6
1678520040,23.2,0.3,23.3,22.6,-0.0,0.9,12.6
1678520160,23.3,0.3,23.3,22.6,0.0,0.8,12.6
1678520280,23.2,0.3,23.3,22.6,-0.0,1.0,12.6
1678520400,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678520520,23.2,0.3,23.2,22.6,-0.0,1.0,12.6
1678520640,23.2,0.3,23.3,22.6,0.0,0.9,12.6
1678520760,23.3,0.3,23.3,22.6,0.0,0.9,12.6
1678520880,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678521000,23.2,0.3,23.2,22.6,-0.0,1.0,12.6
1678521120,23.2,0.3,23.3,22.6,-0.0,0.9,12.6
1678521240,23.2,0.3,23.2,22.6,-0.0,1.1,12.6
1678521360,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678521480,23.2,0.3,23.3,22.6,-0.0,0.8,12.6
1678521600,23.2,0.3,23.2,22.6,-0.0,0.9,12.6
1678521720,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678521840,23.2,0.3,23.3,22.6,0.0,0.9,12.6
1678521960,23.2,0.3,23.3,22.6,-0.0,0.9,12.6
1678522080,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678522200,23.2,0.3,23.2,22.6,-0.0,0.9,12.6
1678522320,23.2,0.3,23.2,22.6,-0.0,0.8,12.6
1678522440,23.2,0.3,23.2,22.6,-0.0,1.0,12.6
1678522560,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678522680,23.2,0.3,23.2,22.6,-0.0,1.0,12.6
1678522800,23.2,0.3,23.2,22.6,-0.0,0.8,12.6
1678522920,23.2,0.3,23.2,22.6,-0.0,0.9,12.6
1678523040,23.2,0.3,23.2,22.6,-0.0,1.3,12.6
1678523160,23.2,0.4,23.2,22.6,-0.0,1.3,12.6
1678523280,23.2,0.3,23.2,22.6,0.0,0.9,12.6
1678523400,23.2,0.4,23.2,22.6,0.0,0.8,12.6
1678523520,23.2,0.4,23.2,22.6,-0.0,0.9,12.6
1678523640,23.2,0.4,23.2,22.6,-0.0,1.3,12.6
1678523760,23.2,0.3,23.2,22.6,-0.0,0.9,12.6
1678523880,23.3,0.3,23.3,22.6,0.0,0.7,12.6
1678524000,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678524120,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678524240,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678524360,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678524480,23.3,0.3,23.3,22.6,0.0,0.6,12.6
1678524600,23.3,0.3,23.3,22.6,0.0,0.7,12.6
1678524720,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678524840,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678524960,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678525080,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678525200,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678525320,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678525440,23.3,0.3,23.3,22.6,0.0,0.6,12.6
1678525560,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678525680,23.3,0.3,23.3,22.6,-0.0,0.7,12.6
1678525800,23.3,0.3,23.3,22.6,-0.0,0.7,12.6
1678525920,23.3,0.3,23.3,22.6,-0.0,0.7,12.6
1678526040,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526160,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526280,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526400,23.3,0.3,23.3,22.6,0.0,0.6,12.6
1678526520,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526640,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526760,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678526880,23.3,0.3,23.3,22.6,0.0,0.6,12.6
1678527000,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678527120,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678527240,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678527360,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678527480,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678527600,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678527720,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678527840,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678527960,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678528080,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678528200,23.3,0.3,23.3,22.6,-0.0,0.7,12.6
1678528320,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678528440,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678528560,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678528680,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678528800,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678528920,23.3,0.3,23.3,22.6,-0.0,0.6,12.6
1678529040,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678529160,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678529280,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678529400,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678529520,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678529640,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678529760,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678529880,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678530000,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678530120,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678530240,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678530360,23.3,0.4,23.3,22.6,0.0,0.6,12.6
1678530480,23.3,0.4,23.3,22.6,-0.0,0.6,12.6
1678530600,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678530720,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678530840,23.2,0.3,23.3,22.6,-0.0,0.6,12.6
1678530960,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531080,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531200,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531320,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531440,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531560,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678531680,23.2,0.3,23.3,22.6,-0.0,0.7,12.6
1678531800,23.2,0.3,23.3,22.6,-0.0,0.6,12.6
1678531920,23.2,0.4,23.3,22.6,0.0,0.6,12.6
1678532040,23.2,0.4,23.3,22.6,-0.0,0.6,12.6
1678532160,23.2,0.4,23.3,22.6,0.0,0.6,12.6
1678532280,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678532400,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678532520,23.2,0.5,23.2,22.6,-0.0,0.6,12.6
1678532640,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678532760,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678532880,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678533000,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678533120,23.2,0.4,23.2,22.6,0.0,0.7,12.6
1678533240,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678533360,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678533480,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678533600,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678533720,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678533840,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678533960,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1678534080,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1678534200,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678534320,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678534440,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678534560,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678534680,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678534800,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1678534920,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1678535040,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535160,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535280,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535400,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535520,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535640,23.2,0.4,23.2,22.6,-0.0,0.7,12.6
1678535760,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678535880,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536000,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536120,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536240,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536360,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536480,23.2,0.5,23.2,22.6,0.0,0.6,12.6
1678536600,23.2,0.4,23.2,22.6,-0.0,0.7,12.6
1678536720,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678536840,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678536960,23.2,0.4,23.2,22.6,-0.0,0.7,12.6
1678537080,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678537200,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678537320,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678537440,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678537560,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678537680,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678537800,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678537920,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538040,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538160,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538280,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538400,23.2,0.4,23.2,22.6,-0.0,0.7,12.6
1678538520,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678538640,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538760,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678538880,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678539000,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678539120,23.2,0.4,23.2,22.6,-0.0,0.7,12.6
1678539240,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678539360,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678539480,23.2,0.5,23.2,22.6,0.0,0.6,12.6
1678539600,23.2,0.5,23.2,22.6,0.0,0.6,12.6
1678539720,23.2,0.4,23.2,22.6,0.0,0.7,12.6
1678539840,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678539960,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540080,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540200,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678540320,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540440,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540560,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540680,23.2,0.4,23.2,22.6,-0.0,0.6,12.6
1678540800,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678540920,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1678541040,23.2,0.5,23.2,22.6,0.0,0.6,12.6
1678541160,23.2,0.5,23.2,22.6,0.0,0.6,12.6
1678541280,23.2,0.6,23.2,22.6,0.0,0.6,12.6
1678541400,23.2,0.7,23.2,22.6,0.0,0.6,12.6
1678541520,23.2,0.9,23.2,22.6,0.0,0.7,12.6
1678541640,23.2,1.2,23.2,22.6,0.0,0.7,12.6
1678541760,23.2,1.6,23.2,22.6,0.0,0.7,12.6
1678541880,23.2,2.1,23.2,22.6,0.0,0.6,12.6
1678542000,23.2,3.2,23.2,22.6,0.0,0.6,12.6
1678542120,23.2,4.8,23.2,22.6,0.0,0.6,12.6
1678542240,23.2,7.2,23.2,22.6,0.0,0.6,12.6
1678542360,23.2,10.3,23.2,22.6,-0.0,0.7,12.6
1678542480,23.2,14.9,23.2,22.6,0.0,0.7,12.6
1678542600,23.2,20.2,23.2,22.6,0.0,0.7,12.6
1678542720,23.2,24.0,23.2,22.6,0.0,0.6,12.6
1678542840,23.2,23.5,23.2,22.6,-0.0,0.6,12.6
1678542960,23.2,23.5,23.2,22.6,-0.0,0.7,12.6
1678543080,23.2,23.5,23.2,22.6,0.0,0.7,12.6
1678543200,23.2,23.5,23.2,22.6,0.0,0.7,12.6
1678543320,23.2,23.5,23.2,22.6,-0.0,0.6,12.6
1678543440,23.2,23.5,23.2,22.6,0.0,0.7,12.6
1678543560,23.2,23.5,23.2,22.6,0.0,0.7,12.6
1678543680,23.2,24.5,23.2,22.6,0.0,0.6,12.6
1678543800,23.2,27.3,23.2,22.6,0.0,0.7,12.6
1678543920,23.2,27.9,23.2,22.6,0.0,0.6,12.6
1678544040,23.2,28.2,23.2,22.6,0.0,0.7,12.6
1678544160,23.2,28.4,23.2,22.6,0.0,0.7,12.6
1678544280,23.2,28.5,23.2,22.6,0.0,0.7,12.6
1678544400,23.2,28.6,23.2,22.6,0.0,0.7,12.6
1678544520,23.2,28.7,23.2,22.6,0.1,0.6,12.6
1678544640,23.2,29.1,23.2,22.6,0.1,0.7,12.5
1678544760,23.2,29.5,23.2,22.6,0.1,0.7,12.5
1678544880,23.2,29.8,23.2,22.6,0.1,0.6,12.5
1678545000,23.2,30.1,23.2,22.6,0.2,0.7,12.5
1678545120,23.2,30.3,23.2,22.6,0.2,0.7,12.5
1678545240,23.2,30.5,23.2,22.6,0.2,0.7,12.5
1678545360,23.3,30.8,23.2,22.6,0.3,0.7,12.5
1678545480,23.3,30.8,23.3,22.6,0.3,0.7,12.5
1678545600,23.3,30.8,23.3,22.6,0.3,0.7,12.5
1678545720,23.3,31.0,23.3,22.6,0.3,0.7,12.5
1678545840,23.3,31.0,23.3,22.6,0.3,0.7,12.5
1678545960,23.3,36.7,23.3,22.6,0.4,0.7,12.6
1678546080,23.4,36.7,23.3,22.6,0.5,0.7,12.6
1678546200,23.4,35.3,23.4,22.6,0.6,0.7,12.5
1678546320,23.4,37.8,23.4,22.6,0.7,0.7,12.6
1678546440,23.5,37.4,23.5,22.6,0.8,0.7,12.6
1678546560,23.5,38.2,23.5,22.6,0.8,0.7,12.5
1678546680,23.5,38.2,23.5,22.6,0.9,0.6,12.6
1678546800,23.6,38.2,23.6,22.6,0.9,0.7,12.6
1678546920,23.6,38.5,23.6,22.6,1.1,0.7,12.6
1678547040,23.7,38.5,23.7,22.6,1.2,0.7,12.6
1678547160,23.7,38.8,23.7,22.6,1.2,0.7,12.6
1678547280,23.8,38.1,23.7,22.6,1.2,0.7,12.6
1678547400,23.8,38.1,23.8,22.6,1.2,0.7,12.6
1678547520,23.8,38.8,23.8,22.6,1.4,0.8,12.6
1678547640,23.8,38.5,23.8,22.6,1.4,0.9,12.6
1678547760,23.9,38.5,23.9,22.6,1.5,0.8,12.6
1678547880,23.9,38.8,23.9,22.6,1.7,0.8,12.6
1678548000,24.0,38.8,23.9,22.6,1.9,1.2,12.7
1678548120,24.0,38.8,24.0,22.6,2.1,1.1,12.7
1678548240,24.0,39.0,24.0,22.6,1.9,1.1,12.7
1678548360,24.0,39.1,24.0,22.6,1.9,1.1,12.7
1678548480,24.0,39.1,24.0,22.6,1.7,1.1,12.7
1678548600,24.0,38.3,24.0,22.6,1.7,1.1,12.7
1678548720,24.0,38.8,24.0,22.6,1.6,1.2,12.7
1678548840,24.0,38.8,24.0,22.6,1.5,1.2,12.7
1678548960,24.0,38.3,24.0,22.6,1.4,1.2,12.7
1678549080,24.0,38.4,24.0,22.6,1.5,1.2,12.7
1678549200,24.0,38.4,24.0,22.6,1.6,1.2,12.8
1678549320,24.0,38.9,24.0,22.6,1.8,1.1,12.8
1678549440,24.1,39.3,24.1,22.6,2.2,1.3,12.8
1678549560,24.1,39.3,24.1,22.6,2.3,1.4,12.8
1678549680,24.2,38.0,24.2,22.6,2.8,1.7,12.8
1678549800,24.2,38.8,24.2,22.6,2.9,1.7,12.8
1678549920,24.3,38.8,24.3,22.6,3.5,1.9,12.8
1678550040,24.3,39.8,24.3,22.6,3.3,1.9,12.8
1678550160,24.3,38.8,24.3,22.6,2.9,1.9,12.8
1678550280,24.2,38.8,24.2,22.6,2.3,1.9,12.9
1678550400,24.2,39.2,24.1,22.6,2.1,1.9,12.9
1678550520,24.1,38.9,24.1,22.6,1.9,1.9,12.9
1678550640,24.1,38.9,24.1,22.6,1.9,1.9,12.9
1678550760,24.1,39.2,24.1,22.6,2.3,1.9,12.9
1678550880,24.2,38.8,24.2,22.6,2.7,1.9,12.9
1678551000,24.3,38.7,24.2,22.6,2.8,1.9,12.9
1678551120,24.3,38.3,24.2,22.6,2.7,1.9,13.0
1678551240,24.3,38.8,24.3,22.6,3.0,2.0,13.0
1678551360,24.4,38.8,24.4,22.6,3.7,2.1,13.0
1678551480,24.4,39.8,24.3,22.6,3.4,2.7,13.0
1678551600,24.2,38.3,24.2,22.6,2.7,3.1,13.0
1678551720,24.0,38.3,24.0,22.6,1.9,3.3,13.0
1678551840,24.0,39.4,24.0,22.6,2.9,3.1,13.0
1678551960,24.0,39.0,24.0,22.6,2.8,3.3,13.1
1678552080,24.1,39.0,24.1,22.6,3.4,3.1,13.1
1678552200,24.1,39.1,24.1,22.6,3.3,3.2,13.1
1678552320,24.1,39.1,24.0,22.6,3.0,3.1,13.1
1678552440,24.0,39.5,24.0,22.6,2.7,3.2,13.1
1678552560,24.0,38.2,23.9,22.6,2.9,3.3,13.1
1678552680,24.0,38.2,24.0,22.6,3.3,3.2,13.1
1678552800,24.1,39.5,24.0,22.6,3.5,3.3,13.1
1678552920,24.0,39.6,24.0,22.6,3.0,3.2,13.1
1678553040,24.1,39.6,24.0,22.6,3.4,3.1,13.2
1678553160,24.2,39.6,24.2,22.6,4.1,3.1,13.2
1678553280,24.3,39.5,24.2,22.6,4.1,3.3,13.2
1678553400,24.3,39.5,24.3,22.6,4.3,3.1,13.2
1678553520,24.4,40.1,24.4,22.6,4.2,3.1,13.2
1678553640,24.4,40.1,24.3,22.6,3.9,3.1,13.2
1678553760,24.3,40.1,24.3,22.6,3.7,3.2,13.2
1678553880,24.3,39.8,24.3,22.6,3.7,3.2,13.2
1678554000,24.4,39.8,24.4,22.6,4.5,3.2,13.2
1678554120,24.5,39.8,24.5,22.6,4.5,3.4,13.2
1678554240,24.3,39.9,24.3,22.6,3.8,4.2,13.2
1678554360,24.1,39.0,24.1,22.6,3.2,4.4,13.2
1678554480,24.0,39.0,24.0,22.6,3.4,4.4,13.3
1678554600,24.0,39.5,24.0,22.6,3.6,4.5,13.3
1678554720,24.0,39.5,24.0,22.6,3.9,4.4,13.3
1678554840,24.0,39.5,24.0,22.6,3.8,4.3,13.3
1678554960,24.1,39.6,24.0,22.6,3.9,4.1,13.3
1678555080,24.1,39.6,24.0,22.6,3.6,3.8,13.3
1678555200,24.1,39.6,24.1,22.6,4.1,3.8,13.3
1678555320,24.1,39.8,24.1,22.6,4.0,4.3,13.4
1678555440,24.1,39.8,24.1,22.6,4.3,4.4,13.4
1678555560,24.1,39.8,24.1,22.6,4.4,4.4,13.4
1678555680,24.1,39.9,24.1,22.6,4.4,4.3,13.4
1678555800,24.2,39.7,24.2,22.6,4.9,4.4,13.4
1678555920,24.1,39.7,24.1,22.6,4.1,4.5,13.4
1678556040,24.2,40.0,24.2,22.6,4.3,4.2,13.4
1678556160,24.3,40.2,24.3,22.6,4.6,3.7,13.4
1678556280,24.7,40.2,24.7,22.6,6.8,3.7,13.4
1678556400,24.5,39.8,24.5,22.6,4.9,4.0,13.4
1678556520,24.6,38.3,24.6,22.6,6.0,4.4,13.4
1678556640,24.5,38.3,24.5,22.6,5.1,4.3,13.4
1678556760,24.3,40.1,24.3,22.6,4.1,4.3,13.5
1678556880,24.3,39.2,24.3,22.6,3.6,3.6,13.5
1678557000,24.5,39.2,24.5,22.6,4.6,3.1,13.5
1678557120,24.5,39.8,24.4,22.6,3.8,3.0,13.5
1678557240,24.3,39.2,24.3,22.6,3.4,3.6,13.5
1678557360,24.2,39.2,24.2,22.6,3.5,4.4,13.5
1678557480,24.2,39.2,24.1,22.6,3.7,4.4,13.5
1678557600,24.1,39.1,24.1,22.6,3.7,4.5,13.6
1678557720,24.0,39.1,24.0,22.6,3.4,4.4,13.6
1678557840,24.0,38.9,23.9,22.6,2.2,3.2,13.6
1678557960,23.9,38.7,23.9,22.6,2.3,3.3,13.6
1678558080,23.9,38.7,23.8,22.6,2.1,3.2,13.6
1678558200,23.8,39.0,23.8,22.6,2.1,3.3,13.6
1678558320,23.8,39.7,23.8,22.6,2.5,3.3,13.6
1678558440,23.9,39.7,23.9,22.6,3.4,3.3,13.6
1678558560,24.0,39.6,24.0,22.6,3.6,3.2,13.6
1678558680,24.1,40.1,24.0,22.6,3.5,3.2,13.6
1678558800,24.1,40.1,24.0,22.6,3.5,3.3,13.6
1678558920,24.1,40.3,24.1,22.6,3.2,3.2,13.6
1678559040,24.1,39.6,24.1,22.6,3.6,3.3,13.6
1678559160,24.4,39.6,24.3,22.6,4.7,3.1,13.5
1678559280,24.4,40.2,24.4,22.6,4.2,3.2,13.5
1678559400,24.5,40.2,24.5,22.6,4.2,2.5,13.5
1678559520,24.5,40.2,24.4,22.6,3.7,2.6,13.5
1678559640,24.5,39.4,24.5,22.6,4.7,3.4,13.5
1678559760,24.4,40.3,24.4,22.6,4.4,3.9,13.5
1678559880,24.5,40.3,24.5,22.6,5.6,4.3,13.5
1678560000,24.6,39.1,24.6,22.6,5.7,4.3,13.5
1678560120,24.4,39.8,24.4,22.6,4.2,4.4,13.5
1678560240,24.1,39.8,24.1,22.6,2.9,4.5,13.5
1678560360,24.1,39.5,24.0,22.6,3.1,4.5,13.6
1678560480,24.0,39.0,24.0,22.6,3.1,4.4,13.6
1678560600,23.9,39.0,23.8,22.6,2.9,4.6,13.6
1678560720,24.0,38.9,23.9,22.6,3.7,4.5,13.6
1678560840,24.1,39.7,24.0,22.6,4.1,3.8,13.6
1678560960,24.2,39.7,24.1,22.6,4.3,3.8,13.6
1678561080,24.1,39.1,24.0,22.6,3.3,3.7,13.6
1678561200,23.9,38.9,23.9,22.6,2.9,4.2,13.6
1678561320,23.9,38.9,23.9,22.6,2.5,3.2,13.6
1678561440,24.1,40.0,24.1,22.6,3.9,3.1,13.6
1678561560,24.1,40.0,24.0,22.6,3.4,3.2,13.6
1678561680,24.2,39.0,24.2,22.6,4.0,3.1,13.6
1678561800,24.4,40.1,24.3,22.6,4.4,3.1,13.6
1678561920,24.5,40.1,24.4,22.6,4.3,2.7,13.6
1678562040,24.5,39.7,24.5,22.6,3.7,2.5,13.6
1678562160,24.6,40.0,24.6,22.6,4.5,2.8,13.6
1678562280,24.5,40.0,24.5,22.6,4.7,4.2,13.6
1678562400,24.6,40.1,24.5,22.6,5.1,4.0,13.6
1678562520,24.4,39.8,24.4,22.6,4.3,4.3,13.6
1678562640,24.5,39.8,24.5,22.6,5.1,4.3,13.6
1678562760,24.3,40.4,24.3,22.6,3.7,3.9,13.6
1678562880,24.3,39.8,24.3,22.6,3.8,3.9,13.6
1678563000,24.5,39.8,24.5,22.6,5.0,3.7,13.6
1678563120,24.7,40.5,24.7,22.6,5.7,3.6,13.6
1678563240,24.9,39.8,24.8,22.6,7.1,4.2,13.6
1678563360,25.2,39.8,25.2,22.6,8.9,4.2,13.7
1678563480,24.9,39.9,24.9,22.6,6.2,4.3,13.7
1678563600,25.1,39.4,25.0,22.6,7.1,3.6,13.7
1678563720,25.0,39.4,25.0,22.6,5.8,3.0,13.7
1678563840,25.3,38.1,25.3,22.6,7.9,2.9,13.7
1678563960,25.3,40.2,25.3,22.6,7.6,2.9,13.7
1678564080,25.5,40.2,25.5,22.6,9.6,3.3,13.8
1678564200,25.1,39.3,25.1,22.6,6.4,4.3,13.7
1678564320,24.7,39.5,24.7,22.6,3.6,3.9,13.8
1678564440,24.9,39.5,24.8,22.6,4.9,3.3,13.8
1678564560,25.1,37.4,25.0,22.6,5.9,3.0,13.8
1678564680,25.2,39.8,25.2,22.6,6.3,3.0,13.8
1678564800,25.2,39.8,25.2,22.6,6.3,3.0,13.8
1678564920,25.2,38.8,25.2,22.6,6.8,3.6,13.8
1678565040,25.0,38.8,25.0,22.6,4.7,3.6,13.8
1678565160,24.8,39.5,24.8,22.6,3.9,3.6,13.9
1678565280,24.9,39.4,24.9,22.6,4.8,3.2,13.9
1678565400,25.0,39.4,25.0,22.6,5.5,3.0,13.9
1678565520,25.0,37.0,25.0,22.6,5.9,3.7,13.9
1678565640,25.1,38.8,25.0,22.6,5.8,3.6,13.9
1678565760,24.9,38.8,24.9,22.6,4.8,3.8,13.9
1678565880,24.8,39.7,24.8,22.6,3.9,3.6,14.0
1678566000,24.9,40.0,24.8,22.6,4.8,3.6,14.0
1678566120,24.9,40.0,24.9,22.6,4.8,3.7,14.0
1678566240,25.3,37.6,25.3,22.6,8.2,3.6,14.0
1678566360,25.1,37.5,25.1,22.6,6.0,3.6,14.0
1678566480,25.2,37.5,25.2,22.6,6.2,3.6,14.0
1678566600,25.1,39.0,25.1,22.6,5.8,3.6,14.0
1678566720,25.3,39.8,25.3,22.6,7.0,3.6,14.0
1678566840,25.5,39.8,25.5,22.6,8.3,3.6,14.0
1678566960,25.5,39.8,25.5,22.6,8.1,3.5,14.0
1678567080,25.4,39.2,25.4,22.6,6.7,3.5,14.1
1678567200,25.2,39.2,25.2,22.6,5.9,3.6,14.1
1678567320,25.1,38.4,25.1,22.6,4.7,3.7,14.1
1678567440,25.0,39.4,25.0,22.6,4.3,3.6,14.1
1678567560,25.0,39.4,25.0,22.6,4.0,3.6,14.1
1678567680,24.7,38.9,24.7,22.6,2.7,3.6,14.2
1678567800,24.8,38.9,24.7,22.6,3.5,3.7,14.2
1678567920,24.8,38.9,24.7,22.6,4.0,4.3,14.2
1678568040,24.7,39.0,24.6,22.6,3.7,4.3,14.2
1678568160,24.7,39.5,24.7,22.6,3.5,3.7,14.2
1678568280,24.7,39.5,24.7,22.6,3.6,3.7,14.2
1678568400,24.7,39.6,24.7,22.6,3.7,3.6,14.3
1678568520,24.5,38.7,24.5,22.6,2.6,3.7,14.3
1678568640,24.4,38.7,24.3,22.6,2.2,4.3,14.3
1678568760,24.3,39.0,24.3,22.6,1.9,3.8,14.3
1678568880,24.3,39.0,24.2,22.6,2.2,4.0,14.3
1678569000,24.3,39.0,24.3,22.6,2.5,3.8,14.3
1678569120,24.2,37.2,24.2,22.6,2.2,4.0,14.3
1678569240,24.2,39.2,24.2,22.6,2.2,3.8,14.3
1678569360,24.2,39.2,24.1,22.6,2.1,3.8,14.3
1678569480,24.0,38.8,24.0,22.6,1.6,3.7,14.3
1678569600,24.0,38.8,24.0,22.6,2.0,4.4,14.3
1678569720,24.0,38.8,24.0,22.6,2.2,3.8,14.3
1678569840,24.0,39.2,24.0,22.6,2.5,3.8,14.3
1678569960,23.9,39.5,23.9,22.6,2.3,4.2,14.3
1678570080,24.0,39.5,24.0,22.6,2.2,3.3,14.2
1678570200,24.1,37.9,24.0,22.6,2.5,3.2,14.2
1678570320,24.1,38.5,24.0,22.6,2.5,3.2,14.2
1678570440,24.0,38.5,23.9,22.6,1.8,3.3,14.2
1678570560,23.8,38.4,23.8,22.6,1.5,3.4,14.2
1678570680,23.9,39.1,23.8,22.6,1.7,3.2,14.2
1678570800,23.9,39.1,23.9,22.6,1.9,2.8,14.2
1678570920,23.9,39.2,23.9,22.6,1.7,2.9,14.2
1678571040,23.8,39.2,23.8,22.6,1.9,3.1,14.1
1678571160,23.8,39.0,23.8,22.6,1.6,3.3,14.1
1678571280,23.7,39.1,23.7,22.6,1.5,3.3,14.1
1678571400,23.7,39.1,23.7,22.6,1.7,3.4,14.1
1678571520,24.0,38.5,23.9,22.6,1.9,2.1,14.1
1678571640,24.0,39.0,24.0,22.6,2.0,2.0,14.1
1678571760,24.0,39.0,24.0,22.6,2.0,2.1,14.1
1678571880,24.2,39.2,24.2,22.6,2.9,2.1,14.1
1678572000,24.4,39.9,24.4,22.6,3.6,2.2,14.1
1678572120,24.3,39.9,24.2,22.6,3.0,2.6,14.1
1678572240,24.3,39.2,24.3,22.6,3.5,3.1,14.0
1678572360,24.0,39.1,24.0,22.6,2.0,3.3,14.0
1678572480,23.9,39.1,23.9,22.6,1.6,3.2,14.0
1678572600,24.0,38.9,24.0,22.6,2.7,3.2,14.0
1678572720,24.1,39.5,24.0,22.6,2.9,3.2,14.0
1678572840,23.9,39.5,23.8,22.6,1.7,3.3,14.0
1678572960,23.9,38.0,23.9,22.6,2.6,3.2,14.0
1678573080,23.9,39.0,23.9,22.6,2.5,3.4,14.0
1678573200,23.8,39.0,23.8,22.6,1.9,3.3,14.0
1678573320,23.8,38.8,23.8,22.6,2.2,3.2,14.0
1678573440,23.8,39.5,23.8,22.6,1.9,3.2,14.0
1678573560,23.7,39.5,23.7,22.6,1.8,3.3,14.0
1678573680,23.9,39.1,23.9,22.6,1.8,2.1,14.0
1678573800,24.0,39.0,24.0,22.6,2.0,2.0,14.0
1678573920,24.0,39.0,24.0,22.6,2.2,2.0,14.0
1678574040,24.1,39.5,24.1,22.6,2.4,2.0,14.0
1678574160,24.1,37.6,24.1,22.6,2.3,2.0,14.0
1678574280,24.2,37.5,24.2,22.6,2.6,1.9,14.0
1678574400,24.1,37.9,24.1,22.6,1.9,2.0,14.0
1678574520,24.1,39.1,24.1,22.6,2.0,2.0,14.0
1678574640,24.2,39.1,24.1,22.6,2.2,2.0,14.0
1678574760,24.2,39.5,24.2,22.6,2.2,2.0,14.0
1678574880,24.1,38.9,24.1,22.6,1.7,2.0,14.0
1678575000,24.2,38.9,24.2,22.6,2.2,2.0,14.0
1678575120,24.2,38.7,24.1,22.6,2.1,2.0,14.0
1678575240,24.2,39.6,24.2,22.6,2.2,1.9,14.0
1678575360,24.2,39.6,24.1,22.6,1.9,2.0,14.0
1678575480,24.1,39.1,24.1,22.6,1.7,2.1,14.0
1678575600,24.1,38.1,24.0,22.6,1.5,2.0,13.9
1678575720,24.0,38.1,24.0,22.6,1.6,2.0,13.9
1678575840,24.0,38.8,24.0,22.6,1.6,2.1,13.9
1678575960,24.1,38.8,24.1,22.6,2.3,2.1,14.0
1678576080,24.2,38.8,24.2,22.6,2.5,2.0,14.0
1678576200,24.1,39.4,24.1,22.6,2.1,2.2,14.0
1678576320,24.2,39.2,24.1,22.6,2.0,2.0,14.0
1678576440,24.2,39.2,24.2,22.6,2.3,2.0,14.0
1678576560,24.3,39.4,24.3,22.6,2.7,2.0,14.0
1678576680,24.2,39.4,24.2,22.6,2.1,2.2,14.0
1678576800,24.2,39.4,24.2,22.6,2.1,2.1,14.0
1678576920,24.2,39.4,24.2,22.6,2.0,2.0,14.0
1678577040,24.3,39.5,24.2,22.6,2.6,2.0,14.0
1678577160,24.3,39.5,24.3,22.6,3.0,2.1,13.9
1678577280,24.2,39.3,24.2,22.6,1.6,2.1,13.9
1678577400,24.3,38.8,24.3,22.6,2.7,2.0,14.0
1678577520,24.4,38.8,24.4,22.6,2.8,2.0,13.9
1678577640,24.3,39.3,24.3,22.6,2.8,3.1,14.0
1678577760,24.2,39.3,24.2,22.6,2.2,2.7,14.0
1678577880,24.0,39.3,24.0,22.6,1.8,3.2,13.9
1678578000,24.0,38.7,24.0,22.6,2.1,3.2,14.0
1678578120,24.0,39.4,23.9,22.6,2.3,3.2,14.0
1678578240,24.0,39.4,23.9,22.6,2.5,3.2,14.0
1678578360,23.8,39.2,23.8,22.6,1.6,3.2,14.0
1678578480,23.9,38.6,23.9,22.6,1.8,2.0,14.0
1678578600,24.0,38.6,24.0,22.6,1.8,2.0,14.0
1678578720,24.0,39.2,23.9,22.6,1.6,2.0,14.0
1678578840,24.0,38.3,23.9,22.6,1.6,2.0,14.0
1678578960,23.9,38.3,23.9,22.6,1.5,2.0,14.0
1678579080,23.9,38.7,23.9,22.6,1.5,2.0,14.0
1678579200,23.9,38.9,23.9,22.6,1.5,2.0,14.0
1678579320,23.8,38.9,23.8,22.6,1.0,2.2,13.9
1678579440,23.8,38.5,23.8,22.6,1.1,2.0,13.9
1678579560,23.8,38.4,23.7,22.6,1.1,2.0,13.9
1678579680,23.7,38.4,23.7,22.6,0.9,2.0,13.9
1678579800,23.6,38.0,23.6,22.6,0.6,2.2,13.9
1678579920,23.6,37.5,23.6,22.6,0.7,2.2,13.9
1678580040,23.6,37.5,23.6,22.6,0.8,2.0,13.9
1678580160,23.7,38.2,23.6,22.6,0.8,1.7,13.9
1678580280,23.8,38.2,23.8,22.6,1.6,1.7,14.0
1678580400,23.8,38.4,23.8,22.6,1.4,1.7,14.0
1678580520,23.8,38.6,23.7,22.6,1.1,1.7,13.9
1678580640,23.7,38.6,23.7,22.6,1.0,1.7,13.9
1678580760,23.7,38.3,23.7,22.6,1.1,1.7,13.9
1678580880,23.8,38.5,23.8,22.6,1.3,1.7,13.9
1678581000,23.8,38.5,23.8,22.6,1.6,1.8,13.9
1678581120,23.9,39.1,23.8,22.6,1.5,1.7,13.9
1678581240,23.8,38.1,23.8,22.6,1.4,1.7,13.9
1678581360,23.8,38.1,23.8,22.6,1.2,1.7,13.9
1678581480,23.7,38.5,23.7,22.6,0.9,1.7,13.9
1678581600,23.6,36.5,23.6,22.6,0.7,1.9,13.9
1678581720,23.7,36.5,23.7,22.6,1.3,1.7,13.9
1678581840,23.8,38.4,23.7,22.6,1.3,1.7,13.9
1678581960,23.6,37.7,23.6,22.6,0.7,1.7,13.9
1678582080,23.6,37.7,23.5,22.6,0.5,1.7,13.9
1678582200,23.5,36.2,23.5,22.6,0.6,1.8,13.9
