Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678582320,23.6,37.0,23.6,22.6,0.8,1.5,13.9
1678582440,23.7,37.0,23.7,22.6,1.3,1.6,13.9
1678582560,23.9,38.8,23.9,22.6,1.8,1.4,13.9
1678582680,23.9,38.5,23.9,22.6,1.5,1.5,13.9
1678582800,23.8,38.5,23.8,22.6,1.0,1.4,13.9
1678582920,23.8,37.9,23.8,22.6,1.1,1.5,13.9
1678583040,23.9,38.8,23.9,22.6,1.4,1.4,13.9
1678583160,23.9,38.8,23.9,22.6,1.5,1.4,13.9
1678583280,23.9,38.6,23.8,22.6,1.1,1.4,13.9
1678583400,23.8,38.0,23.8,22.6,0.9,1.4,13.9
1678583520,23.8,38.0,23.7,22.6,0.7,1.4,13.9
1678583640,23.7,37.0,23.6,22.6,0.5,1.5,13.9
1678583760,23.6,35.2,23.6,22.6,0.4,1.5,13.9
1678583880,23.6,35.2,23.5,22.6,0.4,1.4,13.9
1678584000,23.5,30.7,23.5,22.6,0.3,1.4,13.9
1678584120,23.5,34.3,23.5,22.6,0.4,1.5,13.9
1678584240,23.5,34.6,23.5,22.6,0.5,1.6,13.9
1678584360,23.5,34.6,23.5,22.6,0.4,1.4,13.9
1678584480,23.5,34.6,23.5,22.6,0.4,1.4,13.9
1678584600,23.5,30.5,23.4,22.6,0.2,1.4,13.9
1678584720,23.4,30.3,23.4,22.6,0.2,1.6,13.9
1678584840,23.4,30.2,23.4,22.6,0.2,1.4,13.9
1678584960,23.4,30.3,23.4,22.6,0.2,1.4,13.9
1678585080,23.4,29.9,23.4,22.6,0.2,1.3,13.9
1678585200,23.4,29.5,23.4,22.6,0.1,1.1,13.9
1678585320,23.4,29.5,23.4,22.6,0.1,1.2,13.9
1678585440,23.4,29.0,23.4,22.6,0.1,1.3,13.9
1678585560,23.4,30.5,23.4,22.6,0.0,1.3,13.9
1678585680,23.4,27.9,23.4,22.6,0.0,1.2,13.9
1678585800,23.4,27.5,23.4,22.6,0.0,1.1,13.9
1678585920,23.4,26.8,23.3,22.6,0.0,1.1,13.9
1678586040,23.3,25.6,23.3,22.6,0.0,1.2,13.9
1678586160,23.3,23.6,23.3,22.6,0.0,1.3,13.9
1678586280,23.3,23.6,23.3,22.6,0.0,1.2,13.9
1678586400,23.3,23.6,23.3,22.6,0.0,1.2,13.9
1678586520,23.3,23.6,23.3,22.6,-0.0,1.3,13.9
1678586640,23.3,23.6,23.3,22.6,0.0,1.2,13.9
1678586760,23.3,23.6,23.3,22.6,-0.0,1.3,13.9
1678586880,23.3,23.6,23.3,22.6,-0.0,1.1,13.9
1678587000,23.2,23.6,23.2,22.6,-0.0,1.3,13.9
1678587120,23.3,17.8,23.3,22.6,0.0,1.2,13.9
1678587240,23.3,13.2,23.3,22.6,0.0,1.1,13.9
1678587360,23.3,9.4,23.3,22.6,-0.0,1.1,13.8
1678587480,23.2,6.6,23.2,22.6,0.0,1.2,13.8
1678587600,23.2,4.6,23.2,22.6,0.0,1.3,13.8
1678587720,23.2,3.1,23.2,22.6,-0.0,1.1,13.8
1678587840,23.2,2.0,23.2,22.6,-0.0,1.1,13.8
1678587960,23.2,1.4,23.2,22.6,-0.0,1.1,13.8
1678588080,23.3,1.0,23.3,22.6,0.0,0.9,13.8
1678588200,23.3,0.8,23.3,22.6,-0.0,0.8,13.8
1678588320,23.3,0.7,23.3,22.6,-0.0,0.9,13.8
1678588440,23.3,0.6,23.3,22.6,-0.0,0.9,13.8
1678588560,23.3,0.5,23.3,22.6,0.0,0.8,13.8
1678588680,23.3,0.4,23.3,22.6,-0.0,0.9,13.8
1678588800,23.3,0.4,23.3,22.6,-0.0,0.8,13.8
1678588920,23.3,0.3,23.3,22.6,-0.0,0.9,13.8
1678589040,23.3,0.3,23.3,22.6,-0.0,0.8,13.8
1678589160,23.3,0.3,23.3,22.6,-0.0,0.9,13.8
1678589280,23.3,0.3,23.3,22.6,0.0,0.8,13.8
1678589400,23.2,0.3,23.3,22.6,-0.0,0.8,13.8
1678589520,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1678589640,23.2,0.3,23.2,22.6,0.0,0.9,13.8
1678589760,23.2,0.3,23.2,22.6,0.0,0.9,13.8
1678589880,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1678590000,23.2,0.3,23.2,22.6,0.0,0.8,13.8
1678590120,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1678590240,23.2,0.3,23.2,22.6,-0.0,0.8,13.8
1678590360,23.2,0.3,23.2,22.6,0.0,0.9,13.8
1678590480,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1678590600,23.2,0.3,23.2,22.6,0.0,0.8,13.8
1678590720,23.2,0.3,23.2,22.6,-0.0,0.8,13.8
1678590840,23.2,0.3,23.2,22.6,-0.0,0.8,13.8
1678590960,23.2,0.3,23.2,22.6,0.0,0.8,13.8
1678591080,23.2,0.3,23.2,22.6,-0.0,0.8,13.8
1678591200,23.2,0.2,23.2,22.6,-0.0,0.9,13.8
1678591320,23.2,0.3,23.2,22.6,0.0,0.9,13.8
1678591440,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1678591560,23.2,0.3,23.2,22.6,0.0,0.7,13.8
1678591680,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678591800,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678591920,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678592040,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678592160,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678592280,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678592400,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678592520,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678592640,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678592760,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678592880,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593000,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678593120,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678593240,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678593360,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593480,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593600,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593720,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593840,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678593960,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594080,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678594200,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594320,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594440,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594560,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594680,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678594800,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678594920,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595040,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595160,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595280,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595400,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595520,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595640,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678595760,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678595880,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596000,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596120,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596240,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596360,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596480,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596600,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596720,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596840,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678596960,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678597080,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678597200,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678597320,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678597440,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678597560,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678597680,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678597800,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678597920,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598040,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678598160,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678598280,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598400,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598520,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598640,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598760,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678598880,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599000,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599120,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599240,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599360,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599480,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599600,23.2,0.3,23.2,22.6,0.0,0.7,13.7
1678599720,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599840,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678599960,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600080,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600200,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600320,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600440,23.2,0.2,23.2,22.6,-0.0,0.7,13.7
1678600560,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600680,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600800,23.2,0.3,23.2,22.6,-0.0,0.7,13.7
1678600920,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601040,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601160,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601280,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601400,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601520,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601640,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601760,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678601880,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602000,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602120,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602240,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602360,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602480,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602600,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602720,23.2,0.3,23.2,22.6,0.0,0.7,13.6
1678602840,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678602960,23.2,0.3,23.2,22.6,-0.0,0.7,13.6
1678603080,23.2,0.3,23.2,22.6,0.0,0.7,13.6
1678603200,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678603320,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678603440,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678603560,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678603680,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678603800,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678603920,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678604040,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678604160,23.1,0.3,23.2,22.6,-0.0,0.6,13.6
1678604280,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678604400,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678604520,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678604640,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678604760,23.1,0.3,23.2,22.6,-0.0,0.7,13.6
1678604880,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678605000,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678605120,23.1,0.3,23.2,22.6,0.0,0.7,13.6
1678605240,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678605360,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678605480,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678605600,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678605720,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678605840,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678605960,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606080,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606200,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678606320,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606440,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606560,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606680,23.1,0.3,23.1,22.6,0.0,0.6,13.6
1678606800,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678606920,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678607040,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678607160,23.1,0.4,23.1,22.6,-0.0,0.7,13.6
1678607280,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678607400,23.1,0.5,23.1,22.6,0.0,0.7,13.6
1678607520,23.1,0.4,23.1,22.6,0.0,0.7,13.6
1678607640,23.1,0.3,23.1,22.6,0.0,0.7,13.6
1678607760,23.1,0.3,23.1,22.6,-0.0,0.7,13.6
1678607880,23.1,0.4,23.1,22.6,0.0,0.7,13.6
1678608000,23.1,0.4,23.1,22.6,-0.0,0.7,13.6
1678608120,23.1,0.4,23.1,22.6,-0.0,0.7,13.6
1678608240,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678608360,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678608480,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678608600,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678608720,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678608840,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678608960,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678609080,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678609200,23.1,0.5,23.1,22.6,0.0,0.7,13.5
1678609320,23.1,0.5,23.1,22.6,-0.0,0.7,13.5
1678609440,23.1,0.4,23.1,22.6,-0.0,0.6,13.5
1678609560,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678609680,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678609800,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678609920,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678610040,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678610160,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678610280,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678610400,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678610520,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678610640,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678610760,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678610880,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678611000,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678611120,23.1,0.3,23.1,22.6,-0.0,0.6,13.5
1678611240,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678611360,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678611480,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678611600,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678611720,23.1,0.3,23.1,22.6,-0.0,0.6,13.5
1678611840,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678611960,23.1,0.3,23.1,22.6,-0.0,0.6,13.5
1678612080,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612200,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612320,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612440,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678612560,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612680,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612800,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678612920,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678613040,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678613160,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678613280,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678613400,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678613520,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678613640,23.1,0.3,23.1,22.6,0.0,0.7,13.5
1678613760,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678613880,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614000,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614120,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678614240,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614360,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614480,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678614600,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614720,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678614840,23.1,0.3,23.1,22.6,-0.0,0.7,13.5
1678614960,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678615080,23.1,0.5,23.1,22.6,-0.0,0.7,13.5
1678615200,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678615320,23.1,0.4,23.1,22.6,0.0,0.7,13.5
1678615440,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678615560,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678615680,23.1,0.5,23.1,22.6,-0.0,0.7,13.5
1678615800,23.1,0.4,23.1,22.6,-0.0,0.7,13.5
1678615920,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678616040,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678616160,23.1,0.5,23.1,22.6,0.0,0.7,13.5
1678616280,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678616400,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678616520,23.1,0.6,23.1,22.6,0.0,0.6,13.5
1678616640,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678616760,23.1,0.5,23.1,22.6,0.0,0.7,13.5
1678616880,23.1,0.5,23.1,22.6,-0.0,0.7,13.5
1678617000,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678617120,23.1,0.5,23.1,22.6,-0.0,0.7,13.5
1678617240,23.1,0.5,23.1,22.6,-0.0,0.6,13.5
1678617360,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678617480,23.1,0.7,23.1,22.6,-0.0,0.7,13.5
1678617600,23.1,0.8,23.1,22.6,0.0,0.6,13.5
1678617720,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678617840,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678617960,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678618080,23.1,0.6,23.1,22.6,0.0,0.7,13.5
1678618200,23.1,0.5,23.1,22.6,-0.0,0.6,13.5
1678618320,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678618440,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678618560,23.1,0.7,23.1,22.6,0.0,0.7,13.5
1678618680,23.1,0.7,23.1,22.6,-0.0,0.7,13.5
1678618800,23.1,0.7,23.1,22.6,0.0,0.7,13.5
1678618920,23.1,0.7,23.1,22.6,0.0,0.7,13.5
1678619040,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678619160,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678619280,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678619400,23.1,0.5,23.1,22.6,0.0,0.7,13.5
1678619520,23.1,0.6,23.1,22.6,-0.0,0.7,13.5
1678619640,23.1,0.5,23.1,22.6,-0.0,0.7,13.4
1678619760,23.1,0.6,23.1,22.6,0.0,0.7,13.4
1678619880,23.1,0.5,23.1,22.6,0.0,0.7,13.4
1678620000,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678620120,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678620240,23.0,0.6,23.1,22.6,-0.0,0.7,13.4
1678620360,23.0,0.6,23.1,22.6,-0.0,0.7,13.4
1678620480,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678620600,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678620720,23.0,0.6,23.1,22.6,0.0,0.6,13.4
1678620840,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678620960,23.0,0.7,23.1,22.6,0.0,0.7,13.4
1678621080,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678621200,23.0,0.6,23.1,22.6,0.0,0.6,13.4
1678621320,23.0,0.6,23.1,22.6,0.0,0.7,13.4
1678621440,23.0,0.6,23.1,22.6,0.0,0.6,13.4
1678621560,23.0,0.6,23.1,22.6,-0.0,0.7,13.4
1678621680,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678621800,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678621920,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678622040,23.0,0.5,23.1,22.6,0.0,0.6,13.4
1678622160,23.0,0.5,23.1,22.6,0.0,0.6,13.4
1678622280,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678622400,23.0,0.5,23.1,22.6,0.0,0.7,13.4
1678622520,23.0,0.5,23.0,22.6,-0.0,0.6,13.4
1678622640,23.0,0.5,23.0,22.6,0.0,0.7,13.4
1678622760,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678622880,23.0,0.5,23.0,22.6,0.0,0.6,13.4
1678623000,23.0,0.5,23.0,22.6,0.0,0.7,13.4
1678623120,23.0,0.5,23.0,22.6,0.0,0.7,13.4
1678623240,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678623360,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678623480,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678623600,23.0,0.4,23.0,22.6,0.0,0.6,13.4
1678623720,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678623840,23.0,0.5,23.0,22.6,0.0,0.7,13.4
1678623960,23.0,0.5,23.0,22.6,0.0,0.7,13.4
1678624080,23.0,0.5,23.0,22.6,-0.0,0.6,13.4
1678624200,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678624320,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678624440,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678624560,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678624680,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678624800,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678624920,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678625040,23.0,0.5,23.0,22.6,-0.0,0.7,13.4
1678625160,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678625280,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678625400,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678625520,23.0,0.5,23.0,22.6,-0.0,0.7,13.4
1678625640,23.0,0.5,23.0,22.6,-0.0,0.7,13.4
1678625760,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678625880,23.0,0.4,23.0,22.6,0.0,0.6,13.4
1678626000,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678626120,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678626240,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678626360,23.0,0.4,23.0,22.6,-0.0,0.7,13.4
1678626480,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678626600,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678626720,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678626840,23.0,0.4,23.0,22.6,0.0,0.7,13.4
1678626960,23.0,0.4,23.0,22.6,-0.0,0.6,13.4
1678627080,23.0,0.5,23.0,22.6,-0.0,0.7,13.4
1678627200,23.0,0.6,23.0,22.6,-0.0,0.7,13.4
1678627320,23.0,0.6,23.0,22.6,-0.0,0.7,13.4
1678627440,23.0,0.8,23.0,22.6,-0.0,0.7,13.4
1678627560,23.0,0.9,23.0,22.6,-0.0,0.7,13.4
1678627680,23.0,1.2,23.0,22.6,-0.0,0.7,13.4
1678627800,23.0,1.6,23.0,22.6,-0.0,0.7,13.4
1678627920,23.0,2.2,23.0,22.6,0.0,0.7,13.4
1678628040,23.0,3.4,23.0,22.6,0.0,0.7,13.4
1678628160,23.0,5.0,23.0,22.6,0.0,0.7,13.4
1678628280,23.0,7.2,23.0,22.6,-0.0,0.6,13.4
1678628400,23.0,10.9,23.0,22.6,-0.0,0.6,13.3
1678628520,23.0,15.5,23.0,22.6,-0.0,0.7,13.3
1678628640,23.0,19.8,23.0,22.6,0.0,0.6,13.3
1678628760,23.0,23.2,23.0,22.6,0.0,0.7,13.3
1678628880,23.0,23.3,23.0,22.6,-0.0,0.7,13.3
1678629000,23.0,23.3,23.0,22.6,-0.0,0.7,13.3
1678629120,23.0,23.3,23.0,22.6,-0.0,0.7,13.3
1678629240,23.0,23.3,23.0,22.6,0.0,0.7,13.3
1678629360,23.0,23.3,23.0,22.6,0.0,0.7,13.3
1678629480,23.0,25.6,23.0,22.6,0.0,0.7,13.3
1678629600,23.0,27.5,23.0,22.6,0.0,0.7,13.3
1678629720,23.0,27.9,23.0,22.6,0.0,0.7,13.3
1678629840,23.0,28.2,23.0,22.6,0.0,0.7,13.3
1678629960,23.0,28.4,23.0,22.6,0.0,0.7,13.3
1678630080,23.0,28.8,23.0,22.6,0.0,0.7,13.3
1678630200,23.0,29.0,23.0,22.6,0.1,0.7,13.3
1678630320,23.0,29.2,23.0,22.6,0.1,0.7,13.2
1678630440,23.0,29.4,23.0,22.6,0.1,0.7,13.2
1678630560,23.0,29.7,23.0,22.6,0.1,0.7,13.2
1678630680,23.0,29.8,23.0,22.6,0.1,0.7,13.2
1678630800,23.1,30.2,23.0,22.6,0.2,0.6,13.2
1678630920,23.1,30.4,23.0,22.6,0.2,0.7,13.2
1678631040,23.1,30.8,23.1,22.6,0.3,0.7,13.2
1678631160,23.1,30.9,23.1,22.6,0.3,0.7,13.2
1678631280,23.1,31.0,23.1,22.6,0.3,0.7,13.2
1678631400,23.1,31.0,23.1,22.6,0.3,0.6,13.2
1678631520,23.1,30.7,23.1,22.6,0.2,0.7,13.2
1678631640,23.1,31.1,23.1,22.6,0.3,0.7,13.2
1678631760,23.1,31.2,23.1,22.6,0.3,0.7,13.2
1678631880,23.1,31.3,23.1,22.6,0.3,0.7,13.2
1678632000,23.2,36.1,23.2,22.6,0.6,0.7,13.2
1678632120,23.2,36.1,23.2,22.6,0.7,0.7,13.2
1678632240,23.3,37.9,23.2,22.6,0.6,0.7,13.2
1678632360,23.3,37.8,23.3,22.6,0.7,0.7,13.2
1678632480,23.3,37.8,23.3,22.6,0.8,0.7,13.2
1678632600,23.3,38.0,23.3,22.6,0.7,0.7,13.2
1678632720,23.3,38.5,23.3,22.6,0.7,0.7,13.2
1678632840,23.4,38.5,23.3,22.6,0.7,0.7,13.2
1678632960,23.4,38.7,23.3,22.6,0.7,0.7,13.2
1678633080,23.4,38.5,23.4,22.6,0.8,0.7,13.2
1678633200,23.5,38.5,23.4,22.6,1.1,0.7,13.2
1678633320,23.5,39.3,23.5,22.6,1.3,0.7,13.2
1678633440,23.6,39.3,23.6,22.6,1.5,0.7,13.2
1678633560,23.7,39.3,23.6,22.6,1.5,0.7,13.2
1678633680,23.7,39.6,23.7,22.6,1.5,0.7,13.2
1678633800,23.7,39.6,23.7,22.6,1.8,1.3,13.2
1678633920,23.8,39.6,23.8,22.6,1.8,0.8,13.2
1678634040,23.9,39.9,23.9,22.6,2.2,0.9,13.2
1678634160,24.0,38.6,23.9,22.6,2.6,1.7,13.2
1678634280,24.0,38.6,24.0,22.6,2.3,1.4,13.2
1678634400,24.0,40.1,24.0,22.6,2.3,1.6,13.2
1678634520,23.9,39.9,23.9,22.6,2.0,1.7,13.2
1678634640,23.9,39.9,23.9,22.6,1.8,1.4,13.2
1678634760,23.8,38.9,23.8,22.6,1.5,1.5,13.2
1678634880,23.8,39.7,23.8,22.6,1.6,1.4,13.2
1678635000,23.8,39.7,23.8,22.6,1.7,1.5,13.2
1678635120,23.8,39.5,23.8,22.6,1.7,1.5,13.2
1678635240,23.9,39.5,23.8,22.6,1.9,1.4,13.2
1678635360,24.0,39.7,24.0,22.6,2.4,1.4,13.2
1678635480,24.0,39.9,24.0,22.6,2.5,1.5,13.2
1678635600,24.0,39.9,24.0,22.6,2.2,1.4,13.3
1678635720,24.1,39.9,24.1,22.6,2.6,1.4,13.3
1678635840,24.0,40.0,24.0,22.6,2.1,1.6,13.3
1678635960,24.0,40.0,24.0,22.6,2.1,1.5,13.3
1678636080,24.1,40.1,24.0,22.6,2.1,1.4,13.3
1678636200,24.1,40.1,24.0,22.6,2.0,1.4,13.3
1678636320,24.1,40.1,24.0,22.6,2.1,1.4,13.3
1678636440,24.1,40.1,24.1,22.6,2.2,1.5,13.3
1678636560,24.1,40.4,24.1,22.6,2.5,1.7,13.3
1678636680,24.1,40.4,24.1,22.6,2.3,1.8,13.3
1678636800,24.0,39.8,24.0,22.6,1.9,1.7,13.3
1678636920,24.0,39.4,24.0,22.6,1.8,1.7,13.3
1678637040,24.1,39.4,24.1,22.6,2.5,1.7,13.3
1678637160,24.3,40.8,24.3,22.6,3.8,1.8,13.3
1678637280,24.4,40.5,24.4,22.6,4.1,2.2,13.3
1678637400,24.3,40.5,24.3,22.6,4.0,3.0,13.3
1678637520,24.2,40.6,24.2,22.6,3.4,3.3,13.3
1678637640,24.2,39.6,24.2,22.6,3.6,3.2,13.3
1678637760,24.2,39.6,24.1,22.6,3.5,3.2,13.3
1678637880,24.3,39.6,24.2,22.6,4.2,3.1,13.3
1678638000,24.3,40.2,24.3,22.6,4.1,3.1,13.3
1678638120,24.2,40.2,24.2,22.6,3.5,3.2,13.4
1678638240,24.2,39.7,24.1,22.6,3.4,3.2,13.4
1678638360,24.2,39.6,24.2,22.6,3.6,3.2,13.4
1678638480,24.2,39.6,24.2,22.6,3.8,3.2,13.4
1678638600,24.2,39.7,24.1,22.6,3.4,3.2,13.4
1678638720,24.1,39.5,24.0,22.6,2.9,3.2,13.4
1678638840,24.1,39.5,24.1,22.6,3.2,3.2,13.4
1678638960,24.3,39.6,24.3,22.6,4.5,3.1,13.4
1678639080,24.5,40.6,24.5,22.6,5.2,3.1,13.5
1678639200,24.5,40.6,24.4,22.6,5.1,3.7,13.5
1678639320,24.2,40.1,24.2,22.6,4.0,4.4,13.5
1678639440,24.0,38.8,24.0,22.6,3.2,4.4,13.5
1678639560,24.0,38.8,24.0,22.6,2.8,3.2,13.5
1678639680,24.1,38.8,24.1,22.6,3.3,3.2,13.6
1678639800,24.1,39.5,24.1,22.6,3.5,3.2,13.6
1678639920,24.2,39.5,24.2,22.6,3.7,3.1,13.6
1678640040,24.2,39.8,24.2,22.6,3.6,3.2,13.6
1678640160,24.2,39.7,24.2,22.6,3.6,3.2,13.6
1678640280,24.2,39.7,24.2,22.6,3.9,3.2,13.7
1678640400,24.2,39.0,24.2,22.6,3.4,3.1,13.7
1678640520,24.1,38.9,24.1,22.6,3.0,3.2,13.7
1678640640,24.1,38.9,24.1,22.6,2.8,3.1,13.7
1678640760,24.2,38.5,24.1,22.6,2.9,2.6,13.8
1678640880,24.1,38.6,24.1,22.6,2.6,2.9,13.8
1678641000,23.9,38.6,23.9,22.6,2.3,3.3,13.8
1678641120,23.9,39.3,23.9,22.6,2.5,3.3,13.8
1678641240,23.9,39.4,23.8,22.6,2.5,3.2,13.8
1678641360,23.9,39.4,23.9,22.6,3.1,3.2,13.9
1678641480,24.0,39.0,23.9,22.6,3.2,3.2,13.9
1678641600,24.0,38.8,23.9,22.6,2.7,2.6,13.9
1678641720,23.8,38.8,23.8,22.6,2.3,3.2,13.9
1678641840,23.8,39.4,23.8,22.6,2.1,2.6,13.9
1678641960,23.9,38.9,23.9,22.6,2.8,2.6,13.9
1678642080,23.8,38.9,23.8,22.6,2.7,3.2,13.9
1678642200,23.8,38.8,23.8,22.6,2.6,3.2,14.0
1678642320,23.9,39.3,23.8,22.6,3.2,3.2,14.0
1678642440,24.1,39.3,24.0,22.6,4.0,3.2,14.0
1678642560,24.1,39.7,24.1,22.6,3.6,2.5,14.0
1678642680,24.4,40.2,24.4,22.6,4.8,2.5,14.0
1678642800,24.5,40.2,24.5,22.6,4.9,2.9,14.0
1678642920,24.5,40.1,24.5,22.6,4.9,3.2,14.0
1678643040,24.6,39.5,24.6,22.6,6.7,4.3,14.0
1678643160,24.7,39.5,24.7,22.6,6.7,4.3,14.0
1678643280,24.9,39.8,24.9,22.6,7.2,3.9,14.0
1678643400,25.3,39.2,25.3,22.6,8.7,3.6,14.0
1678643520,25.0,39.2,25.0,22.6,6.9,3.6,14.0
1678643640,25.2,39.4,25.2,22.6,8.1,3.6,14.1
1678643760,25.0,38.8,25.0,22.6,6.0,3.7,14.1
1678643880,24.7,38.7,24.7,22.6,5.0,4.3,14.1
1678644000,24.6,39.3,24.6,22.6,4.6,4.3,14.1
1678644120,24.5,38.9,24.5,22.6,4.1,4.1,14.2
1678644240,24.5,38.9,24.5,22.6,4.1,4.2,14.2
1678644360,24.6,39.6,24.5,22.6,4.6,3.8,14.2
1678644480,24.6,39.5,24.6,22.6,4.7,3.7,14.2
1678644600,24.7,39.5,24.7,22.6,5.2,3.7,14.3
1678644720,24.7,37.9,24.7,22.6,5.4,4.1,14.3
1678644840,24.9,37.9,24.8,22.6,6.2,3.7,14.3
1678644960,25.6,39.1,25.6,22.6,11.7,4.2,14.3
1678645080,25.7,39.3,25.7,22.6,10.6,3.5,14.4
1678645200,25.5,39.3,25.5,22.6,7.7,3.0,14.4
1678645320,25.3,39.7,25.3,22.6,6.7,2.9,14.4
1678645440,25.3,39.1,25.3,22.6,6.5,2.9,14.4
1678645560,26.1,39.1,26.1,22.6,13.2,2.9,14.5
1678645680,26.5,39.3,26.5,22.6,16.3,4.0,14.5
1678645800,26.5,40.2,26.5,22.6,14.7,3.4,14.5
1678645920,26.5,40.2,26.5,22.6,14.1,2.9,14.6
1678646040,26.7,39.7,26.7,22.6,15.3,2.8,14.6
1678646160,26.7,39.5,26.7,22.6,15.5,2.9,14.6
1678646280,25.9,39.5,25.9,22.6,8.2,2.9,14.6
1678646400,25.9,37.1,25.8,22.6,7.1,3.0,14.7
1678646520,25.8,37.2,25.8,22.6,6.2,3.0,14.7
1678646640,26.9,37.2,26.9,22.6,16.5,2.9,14.7
1678646760,27.0,38.6,27.0,22.6,16.6,2.9,14.8
1678646880,27.0,38.6,27.0,22.6,16.4,2.8,14.8
1678647000,26.7,38.4,26.7,22.6,13.7,2.8,14.8
1678647120,26.3,38.6,26.2,22.6,10.2,3.5,14.8
1678647240,26.4,40.4,26.4,22.6,10.8,3.9,14.9
1678647360,25.5,40.4,25.5,22.6,3.5,3.0,14.9
1678647480,26.9,38.2,26.9,22.6,15.5,2.8,14.9
1678647600,26.9,41.0,26.9,22.6,15.2,2.8,15.0
1678647720,27.2,41.0,27.2,22.6,16.9,2.8,15.0
1678647840,26.2,41.0,26.1,22.6,6.9,2.9,15.0
1678647960,25.7,41.0,25.7,22.6,4.8,3.7,15.0
1678648080,25.6,35.8,25.6,22.6,4.5,3.7,15.0
1678648200,25.5,35.7,25.5,22.6,4.1,4.2,15.0
1678648320,25.5,39.2,25.4,22.6,4.6,4.1,15.0
1678648440,27.3,39.2,27.3,22.6,18.3,2.8,15.1
1678648560,27.4,39.2,27.4,22.6,18.2,2.8,15.1
1678648680,27.5,39.2,27.5,22.6,18.0,2.8,15.1
1678648800,27.4,39.2,27.4,22.6,17.6,2.8,15.1
1678648920,27.4,39.4,27.4,22.6,18.4,2.9,15.1
1678649040,27.3,39.1,27.3,22.6,17.4,3.4,15.2
1678649160,27.3,39.2,27.3,22.6,17.7,3.4,15.2
1678649280,26.5,39.0,26.5,22.6,8.9,4.0,15.2
1678649400,26.0,37.6,25.9,22.6,5.8,3.5,15.2
1678649520,27.1,37.7,27.1,22.6,15.6,2.9,15.2
1678649640,27.5,37.7,27.5,22.6,19.2,3.0,15.2
1678649760,27.4,37.6,27.4,22.6,18.7,3.2,15.2
1678649880,27.5,37.6,27.5,22.6,19.3,2.8,15.2
1678650000,27.3,38.0,27.3,22.6,19.9,2.8,15.2
1678650120,26.7,37.7,26.7,22.6,13.6,3.3,15.2
1678650240,26.0,38.2,26.0,22.6,5.8,3.0,15.2
1678650360,25.8,38.3,25.8,22.6,5.2,4.2,15.2
1678650480,25.7,35.9,25.7,22.6,4.5,4.1,15.2
1678650600,27.2,36.1,27.2,22.6,19.5,3.4,15.3
1678650720,27.5,35.9,27.5,22.6,19.5,3.3,15.3
1678650840,27.5,35.9,27.5,22.6,19.0,2.9,15.3
1678650960,27.5,36.0,27.6,22.6,19.4,2.8,15.3
1678651080,27.6,35.9,27.6,22.6,19.5,2.8,15.3
1678651200,27.6,35.9,27.6,22.6,19.7,2.8,15.3
1678651320,27.6,35.9,27.6,22.6,19.6,2.8,15.3
1678651440,27.6,35.9,27.6,22.6,21.4,3.3,15.3
1678651560,26.1,38.0,26.0,22.6,5.3,3.5,15.3
1678651680,27.4,38.0,27.4,22.6,18.8,2.8,15.4
1678651800,27.4,38.0,27.4,22.6,19.1,3.3,15.4
1678651920,27.4,38.0,27.4,22.6,19.0,3.3,15.4
1678652040,27.5,38.0,27.5,22.6,18.6,2.8,15.4
1678652160,27.4,38.0,27.5,22.6,18.7,2.9,15.4
1678652280,27.5,38.0,27.5,22.6,19.2,2.8,15.4
1678652400,27.4,38.0,27.4,22.6,18.8,3.3,15.4
1678652520,27.5,38.0,27.5,22.6,19.1,3.3,15.4
1678652640,27.4,38.0,27.4,22.6,18.4,3.3,15.4
1678652760,27.4,38.0,27.5,22.6,18.4,2.9,15.4
1678652880,27.4,38.0,27.4,22.6,18.3,2.8,15.4
1678653000,27.4,38.0,27.5,22.6,18.4,2.9,15.5
1678653120,27.1,36.7,27.1,22.6,13.7,2.9,15.5
1678653240,27.6,38.0,27.6,22.6,19.6,2.8,15.5
1678653360,27.5,38.0,27.5,22.6,18.8,2.9,15.5
1678653480,27.5,38.0,27.5,22.6,18.9,3.3,15.5
1678653600,26.2,37.3,26.2,22.6,5.0,2.9,15.5
1678653720,27.5,37.5,27.5,22.6,19.4,3.4,15.5
1678653840,27.5,37.3,27.6,22.6,18.9,2.8,15.5
1678653960,27.6,37.3,27.6,22.6,18.8,2.8,15.6
1678654080,27.5,37.3,27.5,22.6,19.0,3.4,15.6
1678654200,27.5,37.3,27.5,22.6,18.8,3.3,15.6
1678654320,27.4,37.2,27.4,22.6,16.6,2.8,15.6
1678654440,27.6,37.3,27.6,22.6,18.6,2.8,15.6
1678654560,27.6,37.3,27.6,22.6,19.0,2.8,15.6
1678654680,27.6,37.3,27.6,22.6,19.0,2.8,15.6
1678654800,26.5,37.2,26.5,22.6,7.6,3.0,15.6
1678654920,27.5,37.2,27.5,22.6,18.1,3.2,15.6
1678655040,27.6,37.2,27.6,22.6,18.4,2.8,15.6
1678655160,27.7,37.2,27.7,22.6,19.1,2.8,15.6
1678655280,27.6,37.2,27.6,22.6,18.8,3.2,15.7
1678655400,27.6,37.2,27.6,22.6,18.0,2.8,15.7
1678655520,27.6,37.2,27.6,22.6,18.1,2.8,15.7
1678655640,27.6,37.2,27.6,22.6,18.2,2.8,15.7
1678655760,27.6,37.2,27.6,22.6,18.0,2.9,15.7
1678655880,27.6,37.2,27.6,22.6,18.0,3.0,15.7
1678656000,27.7,37.2,27.7,22.6,18.1,2.8,15.7
1678656120,27.7,37.2,27.7,22.6,18.0,2.8,15.7
1678656240,27.7,37.2,27.7,22.6,18.2,2.8,15.7
1678656360,27.7,37.2,27.7,22.6,18.3,2.8,15.8
1678656480,27.6,37.2,27.6,22.6,17.2,2.8,15.8
1678656600,27.8,37.2,27.8,22.6,18.7,3.1,15.8
1678656720,27.5,37.3,27.5,22.6,17.1,3.8,15.8
1678656840,27.7,35.3,27.7,22.6,18.6,2.8,15.8
1678656960,27.7,35.3,27.7,22.6,18.1,2.8,15.8
1678657080,27.7,35.3,27.7,22.6,18.1,3.3,15.8
1678657200,27.8,35.3,27.8,22.6,18.0,2.8,15.8
1678657320,27.8,35.3,27.8,22.6,17.9,2.8,15.8
1678657440,27.8,35.3,27.8,22.6,17.7,2.8,15.9
1678657560,27.8,35.3,27.8,22.6,17.5,2.8,15.9
1678657680,27.8,35.3,27.8,22.6,17.7,2.9,15.9
1678657800,27.8,35.3,27.8,22.6,17.8,2.8,15.9
1678657920,27.8,35.3,27.8,22.6,17.6,2.8,15.9
1678658040,27.8,35.3,27.8,22.6,17.5,3.0,15.9
1678658160,27.8,35.3,27.8,22.6,17.4,2.8,15.9
1678658280,27.8,35.3,27.8,22.6,17.4,2.8,15.9
1678658400,27.8,35.3,27.8,22.6,17.2,2.8,15.9
1678658520,27.8,35.3,27.8,22.6,16.6,2.7,15.9
1678658640,27.9,35.3,27.9,22.6,17.3,2.8,15.9
1678658760,27.9,35.3,27.9,22.6,17.2,2.8,15.9
1678658880,27.8,35.3,27.8,22.6,17.1,3.3,15.9
1678659000,27.9,35.3,27.9,22.6,17.0,2.8,15.9
1678659120,27.9,35.3,27.9,22.6,16.9,2.8,15.9
1678659240,27.9,35.3,27.9,22.6,16.8,2.8,15.9
1678659360,27.8,35.3,27.8,22.6,15.7,2.8,16.0
1678659480,27.5,35.3,27.5,22.6,13.2,2.8,15.9
1678659600,27.2,39.5,27.2,22.6,10.5,2.9,16.0
1678659720,27.6,39.6,27.6,22.6,14.7,3.2,16.0
1678659840,27.9,39.6,27.9,22.6,16.1,2.8,16.0
1678659960,27.9,39.6,27.9,22.6,15.6,2.7,16.0
1678660080,27.8,39.6,27.8,22.6,15.1,2.8,16.0
1678660200,27.8,39.6,27.8,22.6,15.2,2.8,16.0
1678660320,27.8,39.6,27.8,22.6,15.2,2.9,16.0
1678660440,27.8,39.6,27.8,22.6,14.9,2.8,16.0
1678660560,27.8,39.6,27.8,22.6,14.8,2.8,16.0
1678660680,27.9,39.6,27.9,22.6,15.0,2.8,16.0
1678660800,27.9,39.5,27.9,22.6,15.1,2.8,16.1
1678660920,27.8,39.6,27.8,22.6,14.4,2.7,16.1
1678661040,28.0,39.7,28.0,22.6,15.0,2.8,16.1
1678661160,28.0,39.6,28.0,22.6,14.9,2.8,16.1
1678661280,27.7,39.5,27.7,22.6,13.0,2.8,16.1
1678661400,27.8,39.5,27.8,22.6,14.0,2.9,16.1
1678661520,27.8,39.6,27.8,22.6,13.3,2.8,16.1
1678661640,27.6,40.6,27.6,22.6,11.8,2.8,16.1
1678661760,27.7,39.8,27.7,22.6,12.8,2.8,16.1
1678661880,28.0,39.8,28.1,22.6,14.3,2.7,16.1
1678662000,28.1,39.8,28.1,22.6,14.2,2.7,16.2
1678662120,27.8,39.8,27.8,22.6,12.6,2.8,16.2
1678662240,28.1,39.8,28.1,22.6,13.9,2.8,16.2
1678662360,27.9,40.7,27.9,22.6,12.8,2.8,16.2
1678662480,28.0,40.7,28.0,22.6,13.0,2.7,16.2
1678662600,28.0,40.7,28.0,22.6,12.8,2.8,16.2
1678662720,27.9,40.4,27.9,22.6,12.5,2.8,16.2
1678662840,27.9,40.4,27.9,22.6,12.2,2.8,16.2
1678662960,27.7,40.4,27.7,22.6,11.2,2.8,16.2
1678663080,27.7,39.7,27.7,22.6,11.1,2.8,16.2
1678663200,27.9,40.2,27.9,22.6,12.2,2.8,16.2
1678663320,28.0,40.2,28.0,22.6,12.0,2.7,16.2
1678663440,28.1,40.2,28.0,22.6,12.0,2.8,16.3
1678663560,28.1,40.2,28.1,22.6,12.1,2.8,16.3
1678663680,28.1,40.2,28.1,22.6,11.8,2.8,16.3
1678663800,28.2,40.0,28.2,22.6,11.8,2.7,16.3
1678663920,28.2,40.0,28.2,22.6,11.6,2.7,16.3
1678664040,28.2,39.8,28.1,22.6,11.3,2.7,16.4
1678664160,28.2,39.6,28.2,22.6,11.4,2.8,16.4
1678664280,28.2,39.6,28.2,22.6,11.3,2.7,16.4
1678664400,28.2,39.7,28.2,22.6,11.2,2.7,16.4
1678664520,28.3,39.6,28.3,22.6,11.0,2.7,16.4
1678664640,28.3,39.6,28.3,22.6,10.8,2.7,16.5
1678664760,28.4,39.4,28.4,22.6,10.9,2.7,16.5
1678664880,28.4,39.4,28.4,22.6,10.8,2.7,16.5
1678665000,28.4,39.4,28.4,22.6,10.7,2.7,16.5
1678665120,28.6,39.3,28.6,22.6,10.6,2.7,16.5
1678665240,28.8,39.6,28.8,22.6,10.6,2.6,16.6
1678665360,26.9,39.8,26.9,22.6,4.7,2.8,16.6
1678665480,29.1,38.8,29.1,22.6,10.7,2.6,16.6
1678665600,28.7,40.0,28.7,22.6,10.1,2.7,16.6
1678665720,28.5,40.1,28.5,22.6,9.9,2.7,16.7
1678665840,28.7,38.9,28.7,22.6,9.7,2.6,16.7
1678665960,28.9,39.2,28.9,22.6,9.9,2.6,16.7
1678666080,29.2,40.1,29.2,22.6,9.9,2.6,16.7
1678666200,29.2,38.8,29.1,22.6,9.6,2.7,16.7
1678666320,29.2,38.5,29.1,22.6,9.5,2.6,16.8
1678666440,29.1,38.4,29.1,22.6,9.0,2.6,16.8
1678666560,29.1,40.1,29.1,22.6,9.1,2.6,16.8
1678666680,29.1,40.9,29.1,22.6,9.0,2.6,16.8
1678666800,29.1,41.2,29.1,22.6,8.9,2.6,16.9
1678666920,29.1,37.7,29.1,22.6,8.3,2.6,16.9
1678667040,29.2,39.2,29.1,22.6,8.8,2.6,16.9
1678667160,29.1,38.8,29.1,22.6,8.4,2.7,16.9
1678667280,28.8,39.2,28.8,22.6,8.1,2.6,17.0
1678667400,28.2,39.2,28.2,22.6,6.1,2.7,17.0
1678667520,26.9,39.6,26.9,22.6,3.5,2.8,17.0
1678667640,28.0,39.7,28.0,22.6,7.9,2.7,17.0
1678667760,27.3,40.0,27.3,22.6,6.4,3.2,17.0
1678667880,28.1,39.8,28.1,22.6,7.3,2.7,17.0
1678668000,28.2,39.8,28.2,22.6,7.2,2.7,17.0
1678668120,27.4,39.8,27.4,22.6,5.3,2.8,17.0
1678668240,26.8,38.4,26.8,22.6,4.3,2.9,17.0
1678668360,26.5,37.7,26.5,22.6,2.0,3.4,17.0
1678668480,26.4,37.7,26.4,22.6,2.2,3.3,17.0
1678668600,26.3,37.7,26.3,22.6,2.9,4.0,17.0
1678668720,26.2,37.5,26.2,22.6,2.1,4.1,17.0
1678668840,26.3,37.5,26.2,22.6,2.5,3.5,17.0
1678668960,27.0,39.9,27.0,22.6,6.7,2.8,17.0
1678669080,27.2,39.9,27.2,22.6,6.4,2.7,17.0
1678669200,27.2,39.1,27.2,22.6,6.0,2.7,17.0
1678669320,26.8,39.2,26.8,22.6,4.1,2.8,16.9
1678669440,27.0,39.2,27.0,22.6,4.7,2.9,16.9
1678669560,26.6,38.6,26.5,22.6,3.7,3.1,16.9
1678669680,26.3,37.2,26.2,22.6,1.8,3.5,16.9
1678669800,26.5,37.2,26.5,22.6,4.6,4.0,16.9
1678669920,26.6,37.3,26.6,22.6,4.6,3.4,16.9
1678670040,26.6,36.1,26.6,22.6,4.1,2.8,16.9
1678670160,26.6,36.1,26.6,22.6,3.9,2.8,16.9
1678670280,26.6,39.8,26.5,22.6,3.9,3.1,16.9
1678670400,26.5,39.8,26.5,22.6,3.7,3.0,16.9
1678670520,26.5,39.9,26.4,22.6,3.5,3.4,16.9
1678670640,26.4,39.9,26.4,22.6,3.3,3.2,16.9
1678670760,26.4,39.7,26.4,22.6,3.2,2.8,16.9
1678670880,26.3,39.1,26.3,22.6,3.0,3.4,16.8
1678671000,26.2,39.1,26.2,22.6,2.5,3.4,16.9
1678671120,26.1,38.6,26.0,22.6,1.3,3.1,16.8
1678671240,26.0,38.6,25.9,22.6,0.9,3.5,16.8
1678671360,25.8,38.5,25.8,22.6,0.3,4.0,16.8
1678671480,25.8,30.0,25.8,22.6,0.1,2.9,16.8
1678671600,25.8,29.3,25.7,22.6,0.1,3.5,16.8
1678671720,25.7,29.1,25.7,22.6,0.1,4.0,16.8
1678671840,25.7,29.2,25.7,22.6,0.1,4.0,16.8
1678671960,25.6,28.7,25.6,22.6,0.0,4.2,16.7
1678672080,25.6,28.4,25.6,22.6,0.0,4.1,16.7
1678672200,25.6,28.0,25.6,22.6,0.0,3.7,16.7
1678672320,25.6,27.7,25.6,22.6,0.0,3.6,16.7
1678672440,25.6,27.3,25.6,22.6,0.0,3.4,16.7
1678672560,25.6,26.8,25.6,22.6,-0.0,3.6,16.6
1678672680,25.6,25.9,25.5,22.6,-0.0,4.2,16.6
1678672800,25.5,25.9,25.5,22.6,-0.0,4.1,16.6
1678672920,25.5,25.8,25.5,22.6,-0.0,4.3,16.6
1678673040,25.5,25.8,25.5,22.6,-0.0,4.3,16.5
1678673160,25.5,25.8,25.5,22.6,0.0,4.1,16.5
1678673280,25.6,25.9,25.5,22.6,-0.0,3.0,16.5
1678673400,25.5,25.9,25.5,22.6,-0.0,3.5,16.5
1678673520,25.5,25.8,25.5,22.6,-0.0,4.2,16.5
1678673640,25.5,25.8,25.5,22.6,-0.0,3.6,16.5
1678673760,25.5,17.3,25.4,22.6,0.0,4.2,16.4
1678673880,25.4,13.0,25.4,22.6,-0.0,4.1,16.4
1678674000,25.4,8.9,25.4,22.6,-0.0,4.2,16.4
1678674120,25.4,5.9,25.4,22.6,-0.0,3.6,16.4
1678674240,25.4,3.9,25.4,22.6,-0.0,4.1,16.4
1678674360,25.4,2.8,25.4,22.6,-0.0,3.6,16.3
1678674480,25.5,2.1,25.5,22.6,-0.0,3.4,16.3
1678674600,25.4,1.4,25.4,22.6,-0.0,4.1,16.3
1678674720,25.4,0.9,25.4,22.6,-0.0,3.9,16.3
1678674840,25.4,0.7,25.4,22.6,-0.0,3.5,16.2
1678674960,25.4,0.6,25.4,22.6,-0.0,4.0,16.2
1678675080,25.4,0.5,25.4,22.6,-0.0,4.0,16.2
1678675200,25.4,0.4,25.4,22.6,-0.0,3.8,16.2
1678675320,25.4,0.4,25.4,22.6,-0.0,3.5,16.2
1678675440,25.4,0.4,25.4,22.6,-0.0,3.3,16.2
1678675560,25.3,0.3,25.3,22.6,-0.0,4.2,16.2
1678675680,25.3,0.3,25.3,22.6,-0.0,4.0,16.2
1678675800,25.4,0.3,25.4,22.6,-0.0,3.5,16.2
1678675920,25.4,0.3,25.4,22.6,-0.0,3.4,16.1
1678676040,25.3,0.3,25.3,22.6,-0.0,4.2,16.1
1678676160,25.3,0.3,25.3,22.6,-0.0,3.4,16.1
1678676280,25.3,0.3,25.3,22.6,-0.0,3.4,16.1
1678676400,25.3,0.3,25.3,22.6,-0.0,4.2,16.1
1678676520,25.3,0.3,25.3,22.6,-0.0,3.9,16.1
1678676640,25.3,0.3,25.3,22.6,-0.0,3.5,16.1
1678676760,25.3,0.3,25.3,22.6,-0.0,3.6,16.1
1678676880,25.3,0.3,25.3,22.6,-0.0,3.5,16.1
1678677000,25.3,0.3,25.3,22.6,-0.0,3.3,16.1
1678677120,25.3,0.3,25.3,22.6,-0.0,3.5,16.0
1678677240,25.2,0.3,25.2,22.6,-0.0,3.8,16.0
1678677360,25.2,0.3,25.2,22.6,-0.0,4.2,16.0
1678677480,25.2,0.3,25.2,22.6,-0.0,4.0,16.0
1678677600,25.2,0.3,25.2,22.6,-0.0,4.0,16.0
1678677720,25.3,0.3,25.3,22.6,-0.0,2.9,16.0
1678677840,25.3,0.3,25.3,22.6,-0.0,2.7,15.9
1678677960,25.3,0.3,25.2,22.6,-0.0,3.5,15.9
1678678080,25.2,0.3,25.2,22.6,-0.0,3.7,15.9
1678678200,25.2,0.3,25.2,22.6,-0.0,4.0,15.9
1678678320,25.2,0.3,25.2,22.6,-0.0,4.1,15.9
1678678440,25.2,0.3,25.2,22.6,-0.0,4.2,15.9
1678678560,25.2,0.3,25.2,22.6,-0.0,3.5,15.9
1678678680,25.3,0.3,25.3,22.6,-0.0,2.9,15.9
1678678800,25.3,0.3,25.3,22.6,-0.0,2.9,15.9
1678678920,25.2,0.3,25.2,22.6,-0.0,4.0,15.9
1678679040,25.2,0.3,25.2,22.6,-0.0,4.0,15.9
1678679160,25.1,0.3,25.1,22.6,-0.0,4.2,15.9
1678679280,25.1,0.3,25.1,22.6,-0.0,4.0,15.9
1678679400,25.2,0.3,25.2,22.6,-0.0,3.8,15.8
1678679520,25.2,0.3,25.2,22.6,-0.0,2.9,15.8
1678679640,25.2,0.3,25.2,22.6,-0.0,2.9,15.8
1678679760,25.1,0.3,25.1,22.6,-0.0,3.8,15.8
1678679880,25.1,0.3,25.1,22.6,-0.0,4.2,15.8
1678680000,25.1,0.3,25.1,22.6,-0.0,4.0,15.8
1678680120,25.1,0.3,25.1,22.6,-0.0,4.2,15.8
1678680240,25.1,0.3,25.1,22.6,-0.0,4.2,15.8
1678680365,25.1,0.3,25.1,22.6,-0.0,4.0,15.8
1678680480,25.2,0.3,25.2,22.6,-0.0,2.8,15.8
1678680600,25.2,0.3,25.2,22.6,-0.0,2.7,15.8
1678680720,25.1,0.3,25.1,22.6,-0.0,4.1,15.8
1678680840,25.1,0.3,25.1,22.6,-0.0,4.2,15.8
1678680960,25.0,0.3,25.0,22.6,-0.0,4.2,15.8
1678681080,25.1,0.3,25.1,22.6,-0.0,4.0,15.8
1678681200,25.1,0.3,25.1,22.6,-0.0,4.1,15.8
1678681320,25.1,0.3,25.1,22.6,-0.0,3.4,15.8
1678681440,25.1,0.3,25.1,22.6,-0.0,3.6,15.7
1678681560,25.1,0.3,25.1,22.6,-0.0,3.9,15.7
1678681680,25.0,0.3,25.0,22.6,-0.0,4.2,15.7
1678681800,25.1,0.3,25.1,22.6,-0.0,3.5,15.7
1678681920,25.1,0.3,25.1,22.6,-0.0,3.7,15.7
1678682040,25.1,0.3,25.1,22.6,-0.0,2.9,15.7
1678682160,25.1,0.3,25.1,22.6,-0.0,2.9,15.7
1678682280,25.1,0.3,25.1,22.6,-0.0,3.5,15.7
1678682400,25.0,0.3,25.0,22.6,-0.0,3.6,15.7
1678682520,25.0,0.3,25.0,22.6,-0.0,4.1,15.7
1678682640,25.0,0.3,25.0,22.6,-0.0,4.2,15.7
1678682760,25.0,0.3,25.0,22.6,-0.0,4.3,15.6
1678682880,25.0,0.3,25.0,22.6,-0.0,4.3,15.6
1678683000,25.0,0.3,25.0,22.6,-0.0,4.1,15.6
1678683120,25.1,0.3,25.1,22.6,-0.0,2.8,15.6
1678683240,25.0,0.3,25.0,22.6,-0.0,3.3,15.6
1678683360,25.0,0.3,25.0,22.6,-0.0,4.2,15.6
1678683480,25.0,0.3,25.0,22.6,-0.0,4.3,15.6
1678683600,25.0,0.3,25.0,22.6,-0.0,4.1,15.6
1678683720,24.9,0.3,24.9,22.6,-0.0,4.4,15.6
1678683840,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678683960,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678684080,24.9,0.3,24.9,22.6,-0.0,4.1,15.6
1678684200,24.9,0.3,24.9,22.6,-0.0,4.4,15.6
1678684320,24.9,0.3,24.9,22.6,-0.0,4.4,15.6
1678684440,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678684560,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678684680,24.9,0.3,24.9,22.6,-0.0,4.1,15.6
1678684800,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678684920,24.9,0.3,24.9,22.6,-0.0,3.8,15.6
1678685040,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678685160,24.9,0.3,24.9,22.6,-0.0,4.2,15.6
1678685280,24.9,0.3,24.8,22.6,-0.0,4.3,15.6
1678685400,24.8,0.3,24.8,22.6,-0.0,4.3,15.6
1678685520,24.9,0.3,24.9,22.6,-0.0,4.0,15.6
1678685640,24.8,0.3,24.8,22.6,-0.0,4.0,15.6
1678685760,24.9,0.3,24.8,22.6,-0.0,4.2,15.6
1678685880,24.9,0.3,24.9,22.6,-0.0,4.1,15.6
1678686000,24.9,0.3,24.9,22.6,-0.0,3.8,15.6
1678686120,24.9,0.3,24.9,22.6,-0.0,3.6,15.6
1678686240,24.9,0.3,24.9,22.6,-0.0,3.4,15.6
1678686360,24.9,0.3,24.8,22.6,-0.0,3.9,15.6
1678686480,24.9,0.3,24.9,22.6,-0.0,3.7,15.6
1678686600,24.9,0.3,24.9,22.6,-0.0,3.6,15.6
1678686720,24.8,0.3,24.8,22.6,-0.0,4.2,15.6
1678686840,24.8,0.3,24.8,22.6,-0.0,3.6,15.6
1678686960,24.9,0.3,24.9,22.6,-0.0,3.4,15.6
1678687080,24.9,0.3,24.9,22.6,-0.0,3.6,15.6
1678687200,24.9,0.3,24.9,22.6,-0.0,2.8,15.6
1678687320,24.9,0.3,24.8,22.6,-0.0,3.6,15.6
1678687440,24.8,0.3,24.8,22.6,-0.0,4.1,15.6
1678687560,24.8,0.3,24.8,22.6,-0.0,4.2,15.6
1678687680,24.8,0.3,24.8,22.6,-0.0,4.3,15.6
1678687800,24.8,0.3,24.8,22.6,-0.0,4.2,15.6
1678687920,24.9,0.3,24.9,22.6,-0.0,2.8,15.6
1678688040,24.9,0.3,24.9,22.6,-0.0,3.0,15.6
1678688160,24.8,0.3,24.8,22.6,-0.0,4.2,15.6
1678688280,24.8,0.3,24.8,22.6,-0.0,3.4,15.6
1678688400,24.8,0.3,24.8,22.6,-0.0,4.1,15.6
1678688520,24.8,0.3,24.7,22.6,-0.0,4.2,15.6
1678688640,24.8,0.3,24.8,22.6,-0.0,3.7,15.6
1678688760,24.8,0.3,24.8,22.6,-0.0,3.5,15.6
1678688880,24.8,0.3,24.8,22.6,-0.0,3.6,15.6
1678689000,24.8,0.3,24.8,22.6,-0.0,3.4,15.6
1678689120,24.8,0.3,24.8,22.6,-0.0,3.5,15.6
1678689240,24.8,0.3,24.8,22.6,-0.0,4.2,15.6
1678689360,24.7,0.3,24.7,22.6,-0.0,4.4,15.6
1678689480,24.7,0.3,24.7,22.6,-0.0,4.3,15.6
1678689600,24.7,0.3,24.7,22.6,-0.0,4.0,15.6
1678689720,24.8,0.3,24.8,22.6,-0.0,3.6,15.6
1678689840,24.8,0.3,24.8,22.6,-0.0,3.4,15.6
1678689960,24.7,0.3,24.7,22.6,-0.0,4.0,15.6
1678690080,24.7,0.3,24.7,22.6,-0.0,4.1,15.6
1678690200,24.8,0.3,24.8,22.6,-0.0,3.4,15.6
1678690320,24.7,0.3,24.7,22.6,-0.0,4.2,15.6
1678690440,24.7,0.3,24.7,22.6,-0.0,3.4,15.6
1678690560,24.7,0.3,24.7,22.6,-0.0,3.6,15.6
1678690680,24.7,0.3,24.7,22.6,-0.0,3.6,15.6
1678690800,24.7,0.3,24.7,22.6,-0.0,3.6,15.6
1678690920,24.7,0.3,24.7,22.6,-0.0,4.1,15.6
1678691040,24.6,0.3,24.6,22.6,-0.0,4.2,15.6
1678691160,24.7,0.3,24.7,22.6,-0.0,3.9,15.6
1678691280,24.7,0.3,24.7,22.6,-0.0,3.6,15.6
1678691400,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1678691520,24.6,0.3,24.6,22.6,-0.0,3.9,15.6
1678691640,24.7,0.3,24.7,22.6,-0.0,3.4,15.6
1678691760,24.6,0.3,24.6,22.6,-0.0,4.2,15.6
1678691880,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1678692000,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1678692120,24.6,0.3,24.6,22.6,-0.0,4.2,15.6
1678692240,24.7,0.3,24.7,22.6,-0.0,3.7,15.6
1678692360,24.7,0.3,24.7,22.6,-0.0,3.0,15.6
1678692480,24.7,0.3,24.7,22.6,-0.0,3.4,15.6
1678692600,24.7,0.3,24.7,22.6,-0.0,3.4,15.6
1678692720,24.6,0.3,24.6,22.6,-0.0,3.7,15.6
1678692840,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1678692960,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1678693080,24.6,0.3,24.6,22.6,-0.0,3.6,15.5
1678693200,24.6,0.3,24.6,22.6,-0.0,3.6,15.5
1678693320,24.6,0.3,24.6,22.6,-0.0,3.4,15.5
1678693440,24.6,0.3,24.6,22.6,-0.0,3.6,15.5
1678693560,24.6,0.3,24.6,22.6,-0.0,4.3,15.5
1678693680,24.5,0.3,24.5,22.6,-0.0,4.4,15.5
1678693800,24.5,0.3,24.5,22.6,-0.0,4.3,15.5
1678693920,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678694040,24.5,0.3,24.5,22.6,-0.0,3.9,15.5
1678694160,24.6,0.3,24.6,22.6,-0.0,2.9,15.5
1678694280,24.6,0.3,24.6,22.6,-0.0,3.4,15.5
1678694400,24.5,0.3,24.5,22.6,-0.0,3.8,15.5
1678694520,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678694640,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678694760,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678694880,24.6,0.3,24.6,22.6,-0.0,3.5,15.5
1678695000,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678695120,24.5,0.3,24.5,22.6,-0.0,4.2,15.5
1678695240,24.5,0.3,24.5,22.6,-0.0,3.5,15.5
1678695360,24.5,0.3,24.5,22.6,-0.0,3.7,15.5
1678695480,24.5,0.3,24.5,22.6,-0.0,4.3,15.5
1678695600,24.5,0.3,24.5,22.6,-0.0,4.3,15.5
1678695720,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678695840,24.5,0.3,24.5,22.6,-0.0,4.3,15.5
1678695960,24.6,0.3,24.6,22.6,-0.0,3.0,15.5
1678696080,24.5,0.3,24.6,22.6,-0.0,3.1,15.5
1678696200,24.5,0.3,24.5,22.6,-0.0,3.4,15.5
1678696320,24.5,0.3,24.5,22.6,-0.0,3.6,15.5
1678696440,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1678696560,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1678696680,24.4,0.3,24.4,22.6,-0.0,4.3,15.5
1678696800,24.5,0.3,24.5,22.6,-0.0,3.0,15.5
1678696920,24.5,0.3,24.5,22.6,-0.0,2.9,15.5
1678697040,24.5,0.3,24.5,22.6,-0.0,3.3,15.5
1678697160,24.5,0.3,24.5,22.6,-0.0,3.9,15.4
1678697280,24.4,0.3,24.4,22.6,-0.0,4.3,15.4
1678697400,24.4,0.3,24.4,22.6,-0.0,4.2,15.4
1678697520,24.5,0.3,24.5,22.6,-0.0,3.6,15.4
1678697640,24.5,0.3,24.5,22.6,-0.0,3.6,15.4
1678697760,24.5,0.3,24.5,22.6,-0.0,3.5,15.4
1678697880,24.5,0.3,24.5,22.6,-0.0,3.2,15.4
1678698000,24.4,0.3,24.4,22.6,-0.0,4.1,15.4
1678698120,24.4,0.3,24.4,22.6,-0.0,4.3,15.4
1678698240,24.3,0.3,24.3,22.6,-0.0,4.5,15.4
1678698360,24.4,0.3,24.4,22.6,-0.0,4.2,15.4
1678698480,24.4,0.3,24.4,22.6,-0.0,4.1,15.4
1678698600,24.5,0.3,24.5,22.6,-0.0,3.3,15.4
1678698720,24.5,0.3,24.5,22.6,-0.0,3.1,15.4
1678698840,24.4,0.3,24.4,22.6,-0.0,3.5,15.4
1678698960,24.5,0.3,24.5,22.6,-0.0,3.0,15.4
1678699080,24.4,0.3,24.3,22.6,-0.0,4.3,15.4
1678699200,24.3,0.3,24.3,22.6,-0.0,4.3,15.4
1678699320,24.3,0.3,24.3,22.6,-0.0,4.3,15.4
1678699440,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1678699560,24.4,0.3,24.3,22.6,-0.0,3.9,15.4
1678699680,24.4,0.3,24.5,22.6,-0.0,2.9,15.4
1678699800,24.4,0.3,24.5,22.6,-0.0,3.0,15.4
1678699920,24.3,0.3,24.3,22.6,-0.0,3.9,15.4
1678700040,24.3,0.3,24.3,22.6,-0.0,4.1,15.4
1678700160,24.3,0.3,24.3,22.6,-0.0,4.2,15.4
1678700280,24.3,0.3,24.3,22.6,-0.0,4.3,15.4
1678700400,24.4,0.3,24.4,22.6,-0.0,3.3,15.4
1678700520,24.4,0.3,24.4,22.6,-0.0,3.3,15.4
1678700640,24.4,0.3,24.4,22.6,-0.0,3.6,15.4
1678700760,24.4,0.3,24.4,22.6,-0.0,3.0,15.3
1678700880,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1678701000,24.2,0.3,24.2,22.6,-0.0,4.5,15.3
1678701120,24.2,0.3,24.2,22.6,-0.0,4.7,15.3
1678701240,24.3,0.3,24.3,22.6,-0.0,3.6,15.3
1678701360,24.3,0.3,24.3,22.6,-0.0,3.2,15.3
1678701480,24.4,0.3,24.4,22.6,-0.0,2.8,15.3
1678701600,24.3,0.3,24.3,22.6,-0.0,4.2,15.3
1678701720,24.3,0.3,24.3,22.6,-0.0,4.1,15.3
1678701840,24.3,0.3,24.3,22.6,-0.0,4.1,15.3
1678701960,24.2,0.3,24.2,22.6,-0.0,4.3,15.3
1678702080,24.2,0.3,24.2,22.6,-0.0,4.1,15.3
1678702200,24.3,0.3,24.3,22.6,-0.0,3.5,15.3
1678702320,24.3,0.3,24.3,22.6,-0.0,3.1,15.3
1678702440,24.3,0.3,24.3,22.6,-0.0,3.6,15.3
1678702560,24.3,0.3,24.3,22.6,-0.0,2.8,15.3
1678702680,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1678702800,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1678702920,24.2,0.3,24.2,22.6,-0.0,4.3,15.2
1678703040,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1678703160,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1678703280,24.2,0.3,24.2,22.6,-0.0,3.8,15.2
1678703400,24.3,0.3,24.3,22.6,-0.0,3.2,15.2
1678703520,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1678703640,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1678703760,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1678703880,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1678704000,24.2,0.3,24.2,22.6,-0.0,4.1,15.2
1678704120,24.2,0.3,24.2,22.6,-0.0,3.7,15.2
1678704240,24.2,0.3,24.2,22.6,-0.0,4.2,15.2
1678704360,24.2,0.3,24.2,22.6,-0.0,3.6,15.2
1678704480,24.3,0.4,24.3,22.6,-0.0,3.0,15.2
1678704600,24.2,0.3,24.1,22.6,-0.0,4.4,15.2
1678704720,24.2,0.4,24.2,22.6,-0.0,4.1,15.2
1678704840,24.1,0.4,24.1,22.6,-0.0,4.4,15.2
1678704960,24.1,0.4,24.1,22.6,-0.0,4.4,15.2
1678705080,24.2,0.4,24.2,22.6,-0.0,3.5,15.2
1678705200,24.2,0.4,24.2,22.6,-0.0,3.0,15.1
1678705320,24.2,0.4,24.2,22.6,-0.0,3.6,15.1
1678705440,24.2,0.5,24.2,22.6,-0.0,3.5,15.1
1678705560,24.1,0.5,24.1,22.6,-0.0,4.3,15.1
1678705680,24.1,0.4,24.1,22.6,-0.0,4.4,15.1
1678705800,24.1,0.4,24.1,22.6,-0.0,4.3,15.1
1678705920,24.1,0.4,24.1,22.6,-0.0,4.3,15.1
1678706040,24.1,0.4,24.1,22.6,-0.0,4.3,15.1
1678706160,24.1,0.5,24.1,22.6,-0.0,3.8,15.1
1678706280,24.2,0.5,24.2,22.6,-0.0,3.0,15.1
1678706400,24.2,0.5,24.2,22.6,-0.0,3.9,15.1
1678706520,24.1,0.6,24.1,22.6,-0.0,4.0,15.1
1678706640,24.1,0.7,24.1,22.6,-0.0,4.3,15.1
1678706760,24.1,0.7,24.1,22.6,-0.0,4.3,15.1
1678706880,24.1,0.7,24.1,22.6,-0.0,4.3,15.1
1678707000,24.1,0.6,24.1,22.6,-0.0,4.3,15.1
1678707120,24.1,0.7,24.1,22.6,-0.0,4.3,15.1
1678707240,24.1,0.6,24.1,22.6,-0.0,4.0,15.0
1678707360,24.2,0.6,24.2,22.6,-0.0,3.0,15.0
1678707480,24.1,0.6,24.1,22.6,-0.0,3.7,15.0
1678707600,24.1,0.6,24.1,22.6,-0.0,4.2,15.0
1678707720,24.1,0.6,24.1,22.6,-0.0,3.6,15.0
1678707840,24.0,0.6,24.0,22.6,-0.0,4.3,15.0
1678707960,24.0,0.6,24.0,22.6,-0.0,4.3,15.0
1678708080,24.0,0.5,24.0,22.6,-0.0,4.3,15.0
1678708200,24.0,0.5,24.0,22.6,-0.0,4.3,14.9
1678708320,24.0,0.4,24.0,22.6,-0.0,4.2,14.9
1678708440,24.0,0.5,24.0,22.6,-0.0,4.3,14.9
1678708560,24.0,0.4,24.0,22.6,-0.0,4.3,14.9
1678708680,24.0,0.5,24.0,22.6,-0.0,4.7,14.9
1678708800,24.0,0.4,23.9,22.6,-0.0,4.7,14.9
1678708920,24.0,0.5,24.0,22.6,-0.0,4.6,14.9
1678709040,24.0,0.4,24.0,22.6,-0.0,4.6,14.9
1678709160,24.0,0.4,24.0,22.6,-0.0,4.2,14.9
1678709280,24.0,0.4,24.0,22.6,-0.0,4.2,14.9
1678709400,24.0,0.4,24.0,22.6,-0.0,4.2,14.9
1678709520,24.0,0.4,24.0,22.6,-0.0,4.3,14.9
1678709640,24.0,0.4,24.0,22.6,-0.0,3.8,14.9
1678709760,23.9,0.4,23.9,22.6,-0.0,4.6,14.9
1678709880,23.9,0.4,23.9,22.6,-0.0,4.5,14.9
1678710000,23.9,0.4,23.9,22.6,-0.0,4.4,14.9
1678710120,23.9,0.4,23.9,22.6,-0.0,4.5,14.9
1678710240,24.0,0.4,24.0,22.6,-0.0,3.5,14.9
1678710360,24.0,0.4,24.0,22.6,-0.0,3.9,14.9
1678710480,23.9,0.4,23.9,22.6,-0.0,4.2,14.9
1678710600,23.9,0.4,23.9,22.6,-0.0,4.2,14.9
1678710720,24.0,0.4,24.0,22.6,-0.0,3.8,14.8
1678710840,23.9,0.3,23.9,22.6,-0.0,4.2,14.8
1678710960,24.0,0.3,24.0,22.6,-0.0,3.6,14.8
1678711080,24.0,0.4,24.0,22.6,-0.0,3.7,14.8
1678711200,23.9,0.4,23.9,22.6,-0.0,4.1,14.8
1678711320,23.9,0.4,23.9,22.6,-0.0,4.0,14.8
1678711440,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678711560,23.9,0.4,23.9,22.6,-0.0,4.2,14.8
1678711680,23.9,0.4,23.9,22.6,-0.0,3.7,14.8
1678711800,23.9,0.3,23.9,22.6,-0.0,3.7,14.8
1678711920,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678712040,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678712160,23.8,0.4,23.8,22.6,-0.0,4.3,14.8
1678712280,23.8,0.4,23.8,22.6,-0.0,4.3,14.8
1678712400,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678712520,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678712640,23.8,0.4,23.8,22.6,-0.0,4.3,14.8
1678712760,23.9,0.4,23.9,22.6,-0.0,3.6,14.8
1678712880,23.9,0.4,23.9,22.6,-0.0,3.7,14.8
1678713000,23.8,0.5,23.8,22.6,-0.0,4.2,14.8
