Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678713120,23.9,0.4,23.9,22.6,-0.0,3.1,14.8
1678713240,24.0,0.5,24.0,22.6,-0.0,2.5,14.8
1678713360,24.0,0.6,24.0,22.6,-0.0,2.3,14.8
1678713480,23.9,0.6,23.9,22.6,-0.0,2.8,14.8
1678713600,24.0,0.6,24.0,22.6,-0.0,2.6,14.8
1678713720,23.9,0.7,23.9,22.6,-0.0,3.0,14.7
1678713840,23.9,0.9,23.9,22.6,-0.0,3.0,14.7
1678713960,23.9,1.1,23.9,22.6,-0.0,3.1,14.7
1678714080,23.9,1.5,23.9,22.6,-0.0,3.2,14.7
1678714200,24.0,2.0,24.0,22.6,-0.0,2.5,14.7
1678714320,24.0,2.9,24.0,22.6,-0.0,2.5,14.7
1678714440,23.9,4.1,23.9,22.6,-0.0,2.6,14.7
1678714560,23.9,6.3,23.9,22.6,-0.0,3.0,14.7
1678714680,23.9,9.1,23.9,22.6,-0.0,3.2,14.7
1678714800,23.9,12.5,23.9,22.6,-0.0,3.2,14.7
1678714920,23.9,17.3,23.9,22.6,-0.0,3.1,14.7
1678715040,23.9,21.9,23.9,22.6,-0.0,2.6,14.7
1678715160,23.9,25.3,23.9,22.6,-0.0,2.6,14.7
1678715280,23.9,24.2,23.9,22.6,-0.0,2.5,14.7
1678715400,23.9,24.2,23.9,22.6,-0.0,2.7,14.7
1678715520,23.8,24.2,23.8,22.6,-0.0,3.5,14.6
1678715640,23.9,24.2,23.8,22.6,0.0,3.1,14.6
1678715760,23.8,24.2,23.8,22.6,0.0,3.2,14.6
1678715880,23.8,25.5,23.8,22.6,0.0,3.2,14.6
1678716000,23.8,28.0,23.8,22.6,0.0,3.6,14.6
1678716120,23.8,28.5,23.8,22.6,0.0,3.3,14.6
1678716240,23.8,28.9,23.8,22.6,0.0,3.4,14.6
1678716360,23.8,29.0,23.8,22.6,0.0,3.6,14.6
1678716480,23.8,29.4,23.8,22.6,0.1,3.4,14.6
1678716600,23.8,29.5,23.8,22.6,0.1,3.4,14.6
1678716720,23.8,29.7,23.8,22.6,0.1,3.6,14.5
1678716840,23.8,30.1,23.8,22.6,0.1,3.6,14.5
1678716960,23.8,30.5,23.8,22.6,0.2,3.6,14.5
1678717080,23.8,30.4,23.8,22.6,0.1,3.1,14.5
1678717200,23.8,31.0,23.8,22.6,0.2,3.1,14.5
1678717320,23.8,31.0,23.8,22.6,0.2,3.1,14.5
1678717440,23.8,31.0,23.8,22.6,0.2,3.1,14.5
1678717560,23.8,31.1,23.8,22.6,0.2,3.6,14.5
1678717680,23.8,31.1,23.7,22.6,0.2,3.6,14.5
1678717800,23.9,30.9,23.9,22.6,0.3,1.9,14.5
1678717920,23.9,31.2,23.9,22.6,0.3,1.9,14.5
1678718040,24.0,31.1,23.9,22.6,0.3,1.9,14.5
1678718160,24.0,31.5,24.0,22.6,0.4,2.0,14.5
1678718280,24.0,35.1,24.0,22.6,0.5,2.2,14.5
1678718400,24.0,36.1,24.0,22.6,0.7,2.1,14.5
1678718520,24.0,38.4,24.0,22.6,0.6,2.0,14.5
1678718640,24.0,37.6,24.0,22.6,0.5,2.0,14.5
1678718760,24.0,36.2,24.0,22.6,0.4,2.0,14.5
1678718880,24.0,36.2,24.0,22.6,0.4,2.0,14.5
1678719000,24.0,37.2,24.0,22.6,0.4,2.0,14.5
1678719120,24.0,31.2,23.9,22.6,0.3,2.1,14.5
1678719240,24.0,37.5,23.9,22.6,0.3,1.9,14.5
1678719360,23.9,30.9,23.9,22.6,0.3,1.9,14.5
1678719480,23.9,31.1,23.9,22.6,0.2,1.9,14.5
1678719600,23.9,30.8,23.9,22.6,0.2,2.1,14.5
1678719720,23.9,30.8,23.9,22.6,0.2,2.0,14.5
1678719840,24.0,36.1,23.9,22.6,0.5,2.1,14.5
1678719960,24.0,36.0,23.9,22.6,0.6,2.2,14.5
1678720080,24.0,37.8,24.0,22.6,0.6,2.0,14.5
1678720200,24.0,37.8,24.0,22.6,0.6,2.1,14.5
1678720320,24.0,37.1,24.0,22.6,0.6,2.1,14.5
1678720440,24.0,31.2,23.9,22.6,0.4,2.0,14.5
1678720560,24.0,35.7,23.9,22.6,0.5,2.0,14.5
1678720680,23.9,35.7,23.9,22.6,0.3,2.0,14.5
1678720800,23.9,31.2,23.9,22.6,0.3,2.1,14.5
1678720920,23.9,31.2,23.9,22.6,0.4,1.9,14.5
1678721040,24.0,37.3,23.9,22.6,0.6,1.9,14.5
1678721160,24.0,37.6,24.0,22.6,0.8,1.9,14.5
1678721280,24.0,38.8,24.0,22.6,0.9,2.0,14.5
1678721400,24.0,38.8,24.0,22.6,0.9,2.2,14.5
1678721520,24.0,38.6,23.9,22.6,0.9,2.4,14.5
1678721640,24.0,38.2,24.0,22.6,1.0,1.9,14.5
1678721760,24.0,38.2,24.0,22.6,0.7,1.9,14.5
1678721880,24.0,38.8,24.0,22.6,1.0,1.9,14.5
1678722000,24.0,38.9,24.0,22.6,1.0,1.9,14.5
1678722120,24.0,38.9,24.0,22.6,1.0,1.9,14.5
1678722240,24.0,38.8,24.0,22.6,1.0,1.9,14.5
1678722360,24.0,38.9,24.0,22.6,1.1,1.9,14.5
1678722480,24.0,38.9,24.0,22.6,1.2,2.4,14.5
1678722600,24.0,38.5,24.0,22.6,1.2,2.4,14.5
1678722720,24.0,39.2,24.0,22.6,1.2,2.2,14.5
1678722840,24.1,39.2,24.0,22.6,1.3,1.9,14.5
1678722960,24.1,39.2,24.1,22.6,1.4,1.9,14.5
1678723080,24.1,39.0,24.1,22.6,1.4,1.9,14.5
1678723200,24.1,39.0,24.1,22.6,1.4,2.0,14.5
1678723320,24.1,39.4,24.1,22.6,1.3,2.0,14.5
1678723440,24.1,38.8,24.1,22.6,1.6,1.9,14.5
1678723560,24.1,38.8,24.1,22.6,1.3,2.0,14.5
1678723680,24.1,39.0,24.1,22.6,1.4,1.9,14.5
1678723800,24.0,39.1,24.0,22.6,1.2,2.1,14.5
1678723920,24.1,39.1,24.1,22.6,1.6,2.0,14.5
1678724040,24.2,38.9,24.1,22.6,1.7,2.0,14.5
1678724160,24.1,39.2,24.1,22.6,1.7,2.1,14.5
1678724280,24.1,39.2,24.1,22.6,1.5,2.1,14.5
1678724400,24.1,37.9,24.1,22.6,1.6,1.9,14.5
1678724520,24.2,37.9,24.1,22.6,1.7,2.0,14.5
1678724640,24.1,39.3,24.1,22.6,1.4,2.1,14.5
1678724760,24.1,39.4,24.0,22.6,1.1,2.1,14.5
1678724880,24.1,39.4,24.1,22.6,1.2,1.9,14.5
1678725000,24.1,38.7,24.1,22.6,1.7,1.9,14.6
1678725120,24.2,39.8,24.2,22.6,2.1,1.9,14.6
1678725240,24.2,39.8,24.2,22.6,2.1,1.9,14.6
1678725360,24.2,39.3,24.2,22.6,2.0,1.9,14.6
1678725480,24.2,39.0,24.2,22.6,1.8,2.1,14.6
1678725600,24.2,39.0,24.2,22.6,2.0,1.9,14.6
1678725720,24.3,39.6,24.3,22.6,2.1,1.9,14.6
1678725840,24.3,39.7,24.3,22.6,2.2,2.0,14.6
1678725960,24.4,39.7,24.3,22.6,2.8,2.1,14.6
1678726080,24.4,38.6,24.4,22.6,2.7,1.9,14.6
1678726200,24.3,39.0,24.3,22.6,2.6,3.0,14.6
1678726320,24.3,39.0,24.3,22.6,3.0,3.2,14.6
1678726440,24.3,39.8,24.3,22.6,2.9,3.1,14.6
1678726560,24.3,38.9,24.2,22.6,2.7,3.1,14.6
1678726680,24.2,38.9,24.2,22.6,2.7,3.2,14.6
1678726800,24.3,39.2,24.2,22.6,3.1,3.3,14.6
1678726920,24.3,39.3,24.3,22.6,3.4,3.1,14.6
1678727040,24.3,39.3,24.3,22.6,3.1,3.2,14.6
1678727160,24.4,39.8,24.4,22.6,3.7,3.2,14.6
1678727280,24.5,40.3,24.5,22.6,4.2,3.1,14.6
1678727400,24.6,40.3,24.5,22.6,4.7,3.4,14.7
1678727520,24.6,40.4,24.6,22.6,5.4,4.4,14.7
1678727640,24.6,40.7,24.5,22.6,4.8,4.3,14.7
1678727760,24.5,40.7,24.5,22.6,4.2,4.3,14.7
1678727880,24.5,40.2,24.4,22.6,4.0,4.3,14.7
1678728000,24.3,39.6,24.3,22.6,3.1,4.4,14.7
1678728120,24.4,39.6,24.3,22.6,4.0,4.4,14.7
1678728240,24.4,39.5,24.4,22.6,4.3,4.4,14.7
1678728360,24.4,39.5,24.4,22.6,4.4,4.3,14.7
1678728480,24.5,39.6,24.4,22.6,4.6,4.3,14.8
1678728600,24.4,40.0,24.4,22.6,3.9,4.3,14.8
1678728720,24.5,39.8,24.4,22.6,4.3,4.3,14.8
1678728840,24.4,39.8,24.3,22.6,3.8,4.3,14.8
1678728960,24.4,39.7,24.4,22.6,4.3,4.3,14.8
1678729080,24.4,40.0,24.4,22.6,4.5,4.3,14.8
1678729200,24.5,40.0,24.5,22.6,4.9,4.3,14.9
1678729320,24.6,40.2,24.6,22.6,5.0,3.8,14.9
1678729440,24.6,40.2,24.6,22.6,4.9,3.6,14.9
1678729560,24.6,40.2,24.6,22.6,4.5,3.6,14.9
1678729680,24.7,39.8,24.7,22.6,5.0,3.6,14.9
1678729800,24.8,39.4,24.8,22.6,5.9,4.0,14.9
1678729920,24.9,39.4,24.9,22.6,6.6,4.4,14.9
1678730040,25.3,40.4,25.3,22.6,8.4,4.2,15.0
1678730160,25.4,38.9,25.4,22.6,8.3,3.5,15.0
1678730280,26.3,38.9,26.3,22.6,16.2,2.8,15.0
1678730400,26.2,39.0,26.2,22.6,12.9,2.8,15.0
1678730520,26.2,38.3,26.2,22.6,11.8,2.9,15.1
1678730640,26.2,38.3,26.2,22.6,11.3,2.9,15.1
1678730760,26.0,39.2,26.0,22.6,8.1,2.9,15.1
1678730880,26.1,38.1,26.0,22.6,9.5,2.9,15.1
1678731000,26.3,38.1,26.3,22.6,11.4,2.9,15.1
1678731120,26.6,38.9,26.6,22.6,14.5,2.8,15.2
1678731240,26.0,39.7,26.0,22.6,7.8,2.9,15.2
1678731360,26.3,39.7,26.3,22.6,11.0,3.5,15.2
1678731480,26.0,39.0,26.0,22.6,7.7,3.4,15.2
1678731600,25.9,39.4,25.9,22.6,6.5,3.5,15.3
1678731720,25.8,39.4,25.8,22.6,5.6,3.5,15.3
1678731840,25.7,38.1,25.7,22.6,4.9,3.4,15.3
1678731960,25.8,39.6,25.7,22.6,6.4,4.1,15.3
1678732080,25.8,39.6,25.8,22.6,6.9,3.8,15.3
1678732200,26.4,40.0,26.4,22.6,12.9,3.9,15.4
1678732320,26.4,38.8,26.4,22.6,10.7,3.4,15.4
1678732440,26.2,38.6,26.2,22.6,8.3,3.0,15.4
1678732560,26.2,38.7,26.2,22.6,7.7,2.8,15.4
1678732680,26.2,38.8,26.2,22.6,8.0,2.9,15.4
1678732800,25.9,38.8,25.9,22.6,5.1,3.0,15.4
1678732920,25.8,37.8,25.7,22.6,4.1,3.4,15.4
1678733040,25.8,37.6,25.7,22.6,4.9,4.1,15.4
1678733160,26.1,37.5,26.1,22.6,8.3,3.5,15.5
1678733280,26.2,39.2,26.1,22.6,8.7,4.0,15.5
1678733400,26.0,39.3,26.0,22.6,6.1,3.3,15.5
1678733520,26.0,39.3,26.0,22.6,6.1,2.9,15.5
1678733640,26.0,39.7,26.0,22.6,5.6,2.9,15.5
1678733760,26.0,38.3,26.0,22.6,5.9,2.9,15.5
1678733880,26.0,38.3,26.0,22.6,6.9,4.0,15.6
1678734000,25.8,39.2,25.8,22.6,5.1,4.1,15.6
1678734120,25.7,39.2,25.7,22.6,4.8,4.2,15.6
1678734240,25.8,36.5,25.7,22.6,4.7,3.5,15.6
1678734360,25.9,36.5,25.8,22.6,5.3,3.2,15.6
1678734480,25.9,38.6,25.8,22.6,5.1,2.9,15.6
1678734600,25.9,37.8,25.8,22.6,5.1,2.9,15.6
1678734720,26.0,37.8,26.0,22.6,6.7,3.4,15.6
1678734840,26.0,40.0,26.0,22.6,6.4,3.2,15.6
1678734960,26.0,40.0,25.9,22.6,6.7,4.0,15.6
1678735080,26.1,40.1,26.1,22.6,8.1,3.6,15.6
1678735200,26.5,39.8,26.5,22.6,11.1,3.1,15.7
1678735320,26.2,39.8,26.2,22.6,7.2,2.9,15.6
1678735440,26.2,39.6,26.2,22.6,7.3,2.8,15.7
1678735560,26.3,39.2,26.3,22.6,8.2,2.8,15.7
1678735680,26.3,39.2,26.3,22.6,8.9,3.4,15.7
1678735800,26.3,39.4,26.3,22.6,8.3,3.3,15.7
1678735920,26.2,39.8,26.2,22.6,7.0,3.0,15.7
1678736040,26.3,39.8,26.3,22.6,8.3,2.9,15.7
1678736160,26.5,38.8,26.5,22.6,10.0,3.4,15.7
1678736280,26.7,38.8,26.6,22.6,11.1,2.8,15.7
1678736400,26.3,38.8,26.3,22.6,7.8,3.3,15.7
1678736520,26.4,39.3,26.4,22.6,9.7,3.5,15.8
1678736640,27.9,39.3,27.9,22.6,21.6,3.1,15.8
1678736760,27.0,39.4,27.0,22.6,13.8,2.8,15.8
1678736880,27.5,39.2,27.6,22.6,18.2,2.7,15.8
1678737000,27.4,39.3,27.4,22.6,17.2,2.8,15.9
1678737120,27.3,39.3,27.3,22.6,16.6,2.8,15.9
1678737240,27.2,39.3,27.2,22.6,15.8,2.9,15.9
1678737360,27.2,39.3,27.2,22.6,15.6,2.9,15.9
1678737480,27.1,39.3,27.1,22.6,15.3,2.8,15.9
1678737600,26.7,39.2,26.7,22.6,10.3,2.8,15.9
1678737720,27.1,39.3,27.1,22.6,15.0,2.8,16.0
1678737840,27.1,39.3,27.1,22.6,14.7,2.8,16.0
1678737960,27.0,39.3,27.0,22.6,14.6,2.9,16.0
1678738080,27.1,39.3,27.1,22.6,15.2,2.9,16.0
1678738200,27.0,39.3,27.0,22.6,14.2,2.9,16.0
1678738320,27.2,39.3,27.2,22.6,16.1,2.8,16.0
1678738440,27.2,39.3,27.2,22.6,16.0,2.8,16.0
1678738560,27.2,39.3,27.2,22.6,16.1,2.9,16.0
1678738680,27.3,39.3,27.3,22.6,16.5,2.8,16.0
1678738800,27.3,39.3,27.3,22.6,16.4,2.8,16.0
1678738920,27.4,39.3,27.4,22.6,16.8,2.8,16.0
1678739040,27.3,39.3,27.3,22.6,16.4,2.8,16.0
1678739160,27.3,39.3,27.3,22.6,16.1,2.8,16.0
1678739280,27.3,39.3,27.3,22.6,15.7,2.9,16.0
1678739400,27.4,37.4,27.4,22.6,17.4,2.8,16.0
1678739520,27.6,37.4,27.6,22.6,18.5,2.8,16.0
1678739640,27.4,37.4,27.4,22.6,16.6,2.8,16.0
1678739760,27.4,37.4,27.4,22.6,16.6,2.8,16.0
1678739880,27.4,38.9,27.4,22.6,16.4,2.8,16.0
1678740000,27.6,38.9,27.6,22.6,17.8,2.8,16.0
1678740120,27.6,38.9,27.6,22.6,17.3,2.9,16.0
1678740240,27.5,38.9,27.5,22.6,16.9,3.3,16.0
1678740360,27.5,38.9,27.5,22.6,16.7,2.8,16.0
1678740480,27.5,38.9,27.5,22.6,16.7,3.0,16.0
1678740600,27.4,38.8,27.4,22.6,14.7,2.8,16.0
1678740720,27.7,38.9,27.7,22.6,17.9,2.8,16.0
1678740840,26.5,38.9,26.5,22.6,6.7,2.9,16.0
1678740960,27.6,38.9,27.6,22.6,18.1,3.2,16.0
1678741080,26.4,38.9,26.3,22.6,5.2,2.9,16.0
1678741200,26.7,37.1,26.7,22.6,8.5,3.5,16.0
1678741320,27.8,37.1,27.8,22.6,18.8,3.3,16.0
1678741440,27.9,37.1,27.9,22.6,18.3,2.8,16.0
1678741560,27.9,37.1,27.9,22.6,18.3,2.7,16.0
1678741680,27.9,37.1,27.9,22.6,17.9,2.8,16.0
1678741800,27.9,37.1,27.9,22.6,17.6,2.8,16.0
1678741920,27.9,37.1,28.0,22.6,17.9,2.8,16.0
1678742040,28.0,37.2,28.0,22.6,18.1,2.8,16.0
1678742160,28.0,37.1,28.0,22.6,17.8,2.8,16.0
1678742280,28.0,37.1,28.0,22.6,17.9,2.8,16.0
1678742400,28.0,37.1,28.0,22.6,17.9,3.3,16.0
1678742520,27.4,36.9,27.5,22.6,14.2,2.8,16.0
1678742640,26.6,36.7,26.6,22.6,6.0,2.8,16.0
1678742760,28.1,36.7,28.1,22.6,17.8,2.8,16.0
1678742880,28.0,36.7,28.0,22.6,16.8,2.8,16.0
1678743000,28.1,36.7,28.1,22.6,16.9,2.8,16.0
1678743120,28.0,37.3,28.0,22.6,17.0,2.8,16.0
1678743240,28.3,36.7,28.3,22.6,17.5,2.8,16.0
1678743360,28.3,36.7,28.3,22.6,17.2,2.7,16.0
1678743480,27.7,36.7,27.7,22.6,14.2,2.8,16.0
1678743600,28.1,36.6,28.1,22.6,15.9,2.8,16.0
1678743720,28.4,36.7,28.4,22.6,17.1,2.7,16.0
1678743840,28.5,36.7,28.5,22.6,17.4,2.7,16.1
1678743960,28.5,36.7,28.6,22.6,17.2,2.7,16.1
1678744080,28.5,36.7,28.5,22.6,16.8,2.7,16.1
1678744200,28.4,36.7,28.4,22.6,15.6,2.8,16.1
1678744320,29.0,36.7,29.0,22.6,17.2,2.8,16.1
1678744440,29.2,36.7,29.2,22.6,16.9,2.6,16.1
1678744560,29.1,36.7,29.1,22.6,16.7,3.1,16.1
1678744680,29.4,36.8,29.4,22.6,16.5,2.6,16.1
1678744800,29.5,38.3,29.5,22.6,16.0,2.6,16.1
1678744920,29.5,38.7,29.5,22.6,15.7,2.6,16.1
1678745040,29.5,38.5,29.5,22.6,15.4,2.7,16.1
1678745160,29.5,39.4,29.5,22.6,14.9,2.7,16.1
1678745280,29.5,38.9,29.5,22.6,14.5,2.6,16.1
1678745400,29.4,39.3,29.4,22.6,14.0,2.7,16.1
1678745520,29.4,40.0,29.4,22.6,13.6,2.7,16.1
1678745640,29.4,39.8,29.4,22.6,13.4,2.6,16.1
1678745760,29.4,40.3,29.4,22.6,12.8,2.7,16.1
1678745880,29.3,40.6,29.3,22.6,12.4,2.7,16.1
1678746000,29.3,40.8,29.3,22.6,11.9,2.7,16.1
1678746120,29.3,40.8,29.3,22.6,11.5,2.6,16.1
1678746240,29.3,41.2,29.3,22.6,11.1,2.6,16.1
1678746360,29.3,41.3,29.2,22.6,10.8,2.6,16.2
1678746480,29.2,41.4,29.2,22.6,10.4,2.6,16.2
1678746600,29.2,41.7,29.2,22.6,10.1,2.6,16.2
1678746720,29.2,42.0,29.2,22.6,9.8,2.7,16.2
1678746840,29.2,42.1,29.2,22.6,9.6,2.7,16.2
1678746960,26.9,36.6,26.9,22.6,3.7,2.9,16.2
1678747080,29.2,42.7,29.2,22.6,9.4,2.6,16.2
1678747200,29.2,42.2,29.2,22.6,9.6,3.1,16.2
1678747320,29.2,42.4,29.1,22.6,8.7,2.7,16.2
1678747440,29.1,42.3,29.1,22.6,8.6,2.6,16.2
1678747560,29.1,42.1,29.1,22.6,8.4,2.6,16.2
1678747680,29.1,42.2,29.1,22.6,8.0,2.7,16.2
1678747800,29.1,42.2,29.1,22.6,8.0,2.7,16.2
1678747920,29.1,42.3,29.1,22.6,7.5,2.6,16.2
1678748040,29.1,42.3,29.1,22.6,7.3,2.6,16.2
1678748160,29.1,42.4,29.1,22.6,7.3,2.6,16.2
1678748280,29.1,42.4,29.1,22.6,7.1,2.6,16.2
1678748400,27.5,39.0,27.5,22.6,4.8,2.8,16.2
1678748520,29.0,42.6,29.0,22.6,6.9,2.6,16.2
1678748640,29.0,42.2,29.0,22.6,6.7,2.6,16.2
1678748760,29.0,42.2,29.0,22.6,6.5,2.6,16.2
1678748880,29.0,42.5,29.0,22.6,6.4,2.6,16.2
1678749000,29.0,42.2,29.0,22.6,6.3,2.7,16.3
1678749120,29.0,41.3,29.0,22.6,6.2,2.6,16.3
1678749240,29.0,42.4,29.0,22.6,6.0,2.6,16.3
1678749360,29.0,42.2,29.0,22.6,5.9,2.6,16.3
1678749480,29.0,43.1,29.0,22.6,5.9,2.6,16.3
1678749600,29.0,43.2,29.0,22.6,5.9,2.6,16.3
1678749720,29.0,42.7,29.0,22.6,5.8,2.6,16.3
1678749840,29.0,42.5,29.0,22.6,5.6,2.6,16.4
1678749960,29.0,42.4,29.0,22.6,5.6,2.6,16.4
1678750080,29.0,42.6,29.0,22.6,5.5,2.6,16.4
1678750200,29.0,43.1,29.0,22.6,5.4,2.6,16.4
1678750320,29.0,43.2,29.0,22.6,5.4,2.6,16.4
1678750440,29.0,43.2,28.9,22.6,5.3,2.6,16.4
1678750560,29.0,43.0,28.9,22.6,5.3,2.6,16.5
1678750680,29.0,43.0,28.9,22.6,5.2,2.6,16.5
1678750800,29.0,43.0,28.9,22.6,5.1,2.6,16.5
1678750920,29.0,43.0,28.9,22.6,5.0,2.6,16.5
1678751040,29.0,43.0,28.9,22.6,5.1,2.6,16.5
1678751160,28.9,43.0,28.9,22.6,5.0,2.6,16.6
1678751280,28.9,43.0,28.9,22.6,5.0,2.6,16.6
1678751400,28.9,43.3,28.9,22.6,4.7,2.6,16.6
1678751520,28.9,43.1,28.9,22.6,4.8,2.6,16.6
1678751640,28.9,43.0,28.9,22.6,4.8,2.6,16.7
1678751760,28.9,43.0,28.9,22.6,4.8,2.6,16.7
1678751880,28.9,42.9,28.9,22.6,4.9,2.7,16.7
1678752000,28.9,43.1,28.9,22.6,4.7,2.6,16.7
1678752120,28.9,43.2,28.9,22.6,4.7,2.6,16.8
1678752240,28.9,43.1,28.9,22.6,4.5,2.6,16.8
1678752360,28.9,42.9,28.9,22.6,4.6,2.6,16.8
1678752480,28.9,42.8,28.9,22.6,4.6,2.6,16.8
1678752600,28.9,43.2,28.9,22.6,4.6,2.6,16.9
1678752720,28.9,43.1,28.9,22.6,4.7,2.6,16.9
1678752840,28.9,42.9,28.9,22.6,4.5,2.6,16.9
1678752960,28.9,43.1,28.9,22.6,4.5,2.6,16.9
1678753080,28.9,43.2,28.9,22.6,4.5,2.6,16.9
1678753200,28.9,43.2,28.9,22.6,4.5,2.7,16.9
1678753320,28.9,43.2,28.9,22.6,4.5,2.6,17.0
1678753440,28.9,43.2,28.9,22.6,4.5,2.6,17.0
1678753560,28.9,43.2,28.9,22.6,4.4,2.6,17.0
1678753680,28.9,43.3,28.9,22.6,4.3,2.6,17.0
1678753800,28.9,43.0,28.9,22.6,4.5,2.6,17.0
1678753920,28.9,43.2,28.9,22.6,4.5,2.7,17.0
1678754040,28.9,42.9,28.9,22.6,4.3,2.6,17.0
1678754160,28.9,42.9,28.9,22.6,4.3,2.6,17.0
1678754280,28.9,43.0,28.8,22.6,4.2,2.6,17.0
1678754400,28.9,42.8,28.9,22.6,4.3,2.6,17.0
1678754520,28.9,42.5,28.8,22.6,4.3,2.7,17.0
1678754640,28.9,42.6,28.8,22.6,4.1,2.6,17.1
1678754760,28.9,42.7,28.8,22.6,4.1,2.6,17.1
1678754880,28.9,42.7,28.8,22.6,4.2,2.6,17.1
1678755000,28.9,42.8,28.8,22.6,4.1,2.6,17.1
1678755120,28.9,42.3,28.9,22.6,4.2,2.6,17.1
1678755240,28.9,41.8,28.8,22.6,4.2,2.7,17.1
1678755360,28.9,41.8,28.8,22.6,4.1,2.6,17.0
1678755480,28.9,38.1,28.9,22.6,4.2,2.6,17.0
1678755600,28.6,39.2,28.6,22.6,4.0,2.6,17.0
1678755720,27.8,37.9,27.8,22.6,3.8,2.7,17.0
1678755840,26.9,39.2,26.9,22.6,3.5,2.8,17.0
1678755960,26.7,39.2,26.6,22.6,3.3,3.4,17.0
1678756080,26.6,39.2,26.5,22.6,3.1,2.9,17.0
1678756200,26.4,38.6,26.4,22.6,2.7,3.4,17.0
1678756320,26.3,38.6,26.3,22.6,2.3,3.1,17.0
1678756440,26.2,38.3,26.2,22.6,2.2,3.4,17.0
1678756560,26.1,35.3,26.1,22.6,1.8,3.5,17.0
1678756680,26.1,39.1,26.0,22.6,1.6,3.5,16.9
1678756800,26.0,39.1,26.0,22.6,1.3,3.4,16.9
1678756920,25.9,38.9,25.9,22.6,1.1,3.6,16.9
1678757040,25.9,38.3,25.8,22.6,0.9,3.6,16.9
1678757160,25.8,38.3,25.8,22.6,0.7,3.7,16.8
1678757280,25.8,37.9,25.8,22.6,0.6,3.5,16.8
1678757400,25.8,37.3,25.7,22.6,0.6,4.1,16.8
1678757520,25.8,37.3,25.7,22.6,0.5,3.6,16.7
1678757640,25.7,37.5,25.7,22.6,0.5,4.1,16.7
1678757760,25.7,36.7,25.7,22.6,0.4,3.6,16.7
1678757880,25.7,36.7,25.7,22.6,0.3,4.1,16.6
1678758000,25.6,30.9,25.6,22.6,0.3,4.2,16.6
1678758120,25.6,30.8,25.6,22.6,0.2,4.2,16.6
1678758240,25.6,30.5,25.6,22.6,0.2,4.1,16.5
1678758360,25.6,30.3,25.6,22.6,0.1,3.6,16.5
1678758480,25.6,30.0,25.6,22.6,0.1,3.7,16.5
1678758600,25.6,29.6,25.6,22.6,0.1,3.7,16.5
1678758720,25.6,29.2,25.5,22.6,0.1,4.1,16.4
1678758840,25.6,28.7,25.6,22.6,0.0,3.7,16.4
1678758960,25.5,28.3,25.5,22.6,0.0,4.3,16.4
1678759080,25.5,27.9,25.5,22.6,0.0,4.3,16.3
1678759200,25.5,27.7,25.5,22.6,0.0,4.2,16.3
1678759320,25.5,27.1,25.5,22.6,0.0,4.3,16.3
1678759440,25.5,25.9,25.5,22.6,0.0,4.1,16.2
1678759560,25.5,25.9,25.5,22.6,0.0,3.7,16.2
1678759680,25.5,25.9,25.5,22.6,-0.0,3.6,16.2
1678759800,25.5,25.9,25.5,22.6,0.0,3.7,16.1
1678759920,25.5,25.8,25.5,22.6,-0.0,3.6,16.1
1678760040,25.5,23.3,25.4,22.6,-0.0,4.1,16.1
1678760160,25.4,19.2,25.4,22.6,-0.0,4.3,16.1
1678760280,25.4,15.0,25.4,22.6,-0.0,4.3,16.0
1678760400,25.4,11.0,25.4,22.6,-0.0,4.2,16.0
1678760520,25.4,7.7,25.4,22.6,-0.0,4.2,16.0
1678760640,25.4,5.2,25.4,22.6,-0.0,3.6,16.0
1678760760,25.4,3.5,25.4,22.6,-0.0,3.7,15.9
1678760880,25.4,2.4,25.4,22.6,-0.0,4.1,15.9
1678761000,25.4,1.7,25.4,22.6,-0.0,4.1,15.9
1678761120,25.4,1.2,25.4,22.6,-0.0,4.1,15.9
1678761240,25.4,0.9,25.4,22.6,-0.0,4.1,15.9
1678761360,25.4,0.7,25.4,22.6,-0.0,4.2,15.8
1678761480,25.3,0.6,25.3,22.6,-0.0,4.1,15.8
1678761600,25.3,0.6,25.3,22.6,-0.0,4.1,15.8
1678761720,25.3,0.5,25.3,22.6,-0.0,3.9,15.8
1678761840,25.3,0.4,25.3,22.6,-0.0,4.2,15.8
1678761960,25.3,0.4,25.3,22.6,-0.0,4.3,15.7
1678762080,25.3,0.4,25.3,22.6,-0.0,4.2,15.7
1678762200,25.3,0.4,25.3,22.6,-0.0,4.2,15.7
1678762320,25.3,0.4,25.3,22.6,-0.0,4.1,15.7
1678762440,25.3,0.4,25.3,22.6,-0.0,3.6,15.7
1678762560,25.4,0.4,25.4,22.6,-0.0,3.6,15.7
1678762680,25.3,0.4,25.3,22.6,-0.0,4.0,15.6
1678762800,25.3,0.4,25.3,22.6,-0.0,3.9,15.6
1678762920,25.3,0.4,25.3,22.6,-0.0,4.2,15.6
1678763040,25.3,0.4,25.3,22.6,-0.0,4.1,15.6
1678763160,25.3,0.4,25.3,22.6,-0.0,3.6,15.6
1678763280,25.3,0.4,25.3,22.6,-0.0,3.5,15.6
1678763400,25.3,0.4,25.3,22.6,-0.0,4.0,15.6
1678763520,25.3,0.4,25.3,22.6,-0.0,4.0,15.6
1678763640,25.2,0.4,25.2,22.6,-0.0,4.2,15.6
1678763760,25.3,0.4,25.3,22.6,-0.0,3.7,15.6
1678763880,25.3,0.4,25.3,22.6,-0.0,3.8,15.5
1678764000,25.2,0.4,25.2,22.6,-0.0,4.2,15.5
1678764120,25.2,0.4,25.2,22.6,-0.0,4.0,15.5
1678764240,25.2,0.4,25.2,22.6,-0.0,4.1,15.5
1678764360,25.3,0.4,25.3,22.6,-0.0,3.4,15.5
1678764480,25.2,0.4,25.2,22.6,-0.0,4.0,15.5
1678764600,25.2,0.4,25.2,22.6,-0.0,4.1,15.5
1678764720,25.2,0.4,25.2,22.6,-0.0,4.2,15.5
1678764840,25.2,0.4,25.2,22.6,-0.0,4.2,15.5
1678764960,25.2,0.4,25.2,22.6,-0.0,3.7,15.4
1678765080,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1678765200,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1678765320,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1678765440,25.2,0.4,25.2,22.6,-0.0,3.4,15.4
1678765560,25.2,0.4,25.2,22.6,-0.0,4.0,15.4
1678765680,25.2,0.4,25.2,22.6,-0.0,3.7,15.4
1678765800,25.2,0.4,25.2,22.6,-0.0,3.6,15.4
1678765920,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1678766040,25.1,0.4,25.1,22.6,-0.0,4.0,15.4
1678766160,25.2,0.4,25.2,22.6,-0.0,3.3,15.4
1678766280,25.2,0.4,25.2,22.6,-0.0,3.4,15.4
1678766400,25.1,0.4,25.1,22.6,-0.0,4.1,15.4
1678766525,25.1,0.4,25.1,22.6,-0.0,4.0,15.4
1678766640,25.1,0.4,25.1,22.6,-0.0,3.6,15.4
1678766760,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1678766880,25.2,0.3,25.2,22.6,-0.0,3.5,15.4
1678767000,25.1,0.4,25.1,22.6,-0.0,3.7,15.4
1678767120,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1678767240,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1678767360,25.1,0.3,25.1,22.6,-0.0,3.9,15.4
1678767480,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1678767600,25.1,0.3,25.1,22.6,-0.0,3.4,15.4
1678767720,25.1,0.3,25.1,22.6,-0.0,3.9,15.3
1678767840,25.1,0.3,25.0,22.6,-0.0,4.3,15.3
1678767960,25.1,0.3,25.1,22.6,-0.0,3.6,15.3
1678768080,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1678768200,25.1,0.3,25.1,22.6,-0.0,3.7,15.3
1678768320,25.1,0.3,25.1,22.6,-0.0,3.1,15.3
1678768440,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1678768560,25.1,0.3,25.1,22.6,-0.0,3.6,15.3
1678768680,25.0,0.3,25.0,22.6,-0.0,3.7,15.3
1678768800,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1678768920,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1678769040,25.1,0.3,25.1,22.6,-0.0,3.5,15.3
1678769160,25.0,0.3,25.0,22.6,-0.0,3.9,15.3
1678769280,25.1,0.3,25.1,22.6,-0.0,3.6,15.3
1678769400,25.0,0.3,25.0,22.6,-0.0,3.9,15.3
1678769520,25.0,0.3,25.0,22.6,-0.0,4.1,15.3
1678769640,25.0,0.3,25.0,22.6,-0.0,4.2,15.3
1678769760,25.0,0.3,25.0,22.6,-0.0,3.5,15.3
1678769880,25.0,0.3,25.1,22.6,-0.0,3.3,15.3
1678770000,25.0,0.3,25.1,22.6,-0.0,3.4,15.3
1678770120,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678770240,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678770360,25.0,0.3,25.0,22.6,-0.0,4.2,15.2
1678770480,25.0,0.3,25.0,22.6,-0.0,3.7,15.2
1678770600,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678770720,25.0,0.3,25.0,22.6,-0.0,3.5,15.2
1678770840,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678770960,24.9,0.3,24.9,22.6,-0.0,4.3,15.2
1678771080,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678771200,24.9,0.3,24.9,22.6,-0.0,4.2,15.2
1678771320,24.9,0.3,24.9,22.6,-0.0,4.3,15.2
1678771440,24.9,0.3,24.9,22.6,-0.0,4.2,15.2
1678771560,24.9,0.3,24.9,22.6,-0.0,4.1,15.2
1678771680,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678771800,25.0,0.3,25.0,22.6,-0.0,3.6,15.2
1678771920,24.9,0.3,24.9,22.6,-0.0,4.1,15.2
1678772040,24.9,0.3,24.9,22.6,-0.0,4.3,15.2
1678772160,24.9,0.3,24.9,22.6,-0.0,4.2,15.2
1678772280,24.9,0.3,24.9,22.6,-0.0,4.2,15.2
1678772400,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1678772520,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1678772640,24.9,0.3,24.9,22.6,-0.0,4.1,15.2
1678772760,24.9,0.3,24.9,22.6,-0.0,3.6,15.2
1678772880,24.9,0.3,24.9,22.6,-0.0,3.2,15.2
1678773000,24.9,0.3,24.9,22.6,-0.0,3.3,15.2
1678773120,25.0,0.3,25.0,22.6,-0.0,2.9,15.2
1678773240,24.9,0.3,24.9,22.6,-0.0,3.6,15.2
1678773360,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1678773480,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1678773600,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1678773720,24.9,0.3,24.9,22.6,-0.0,3.5,15.1
1678773840,24.9,0.3,24.9,22.6,-0.0,3.4,15.1
1678773960,24.9,0.3,24.9,22.6,-0.0,3.3,15.1
1678774080,24.9,0.3,24.8,22.6,-0.0,3.6,15.1
1678774200,24.9,0.3,24.9,22.6,-0.0,3.5,15.1
1678774320,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1678774440,24.9,0.3,24.9,22.6,-0.0,3.4,15.1
1678774560,24.9,0.3,24.9,22.6,-0.0,3.8,15.1
1678774680,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1678774800,24.9,0.3,24.9,22.6,-0.0,3.5,15.1
1678774920,24.8,0.3,24.8,22.6,-0.0,3.7,15.1
1678775040,24.8,0.3,24.8,22.6,-0.0,4.0,15.1
1678775160,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1678775280,24.8,0.3,24.8,22.6,-0.0,3.7,15.1
1678775400,24.8,0.3,24.8,22.6,-0.0,3.9,15.1
1678775520,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1678775640,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1678775760,24.8,0.3,24.8,22.6,-0.0,3.4,15.1
1678775880,24.8,0.3,24.7,22.6,-0.0,4.2,15.1
1678776000,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1678776120,24.8,0.3,24.8,22.6,-0.0,4.0,15.1
1678776240,24.8,0.3,24.8,22.6,-0.0,3.7,15.1
1678776360,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1678776480,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1678776600,24.8,0.3,24.7,22.6,-0.0,4.0,15.1
1678776720,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1678776840,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1678776960,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1678777080,24.8,0.3,24.8,22.6,-0.0,3.1,15.1
1678777200,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1678777320,24.8,0.3,24.8,22.6,-0.0,3.4,15.1
1678777440,24.7,0.3,24.7,22.6,-0.0,3.7,15.1
1678777560,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1678777680,24.7,0.3,24.7,22.6,-0.0,3.6,15.1
1678777800,24.7,0.3,24.7,22.6,-0.0,3.7,15.1
1678777920,24.7,0.3,24.7,22.6,-0.0,4.0,15.1
1678778040,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1678778160,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1678778280,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1678778400,24.7,0.3,24.7,22.6,-0.0,4.1,15.0
1678778520,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1678778640,24.7,0.3,24.7,22.6,-0.0,3.6,15.0
1678778760,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1678778880,24.6,0.3,24.6,22.6,-0.0,4.2,15.0
1678779000,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1678779120,24.7,0.3,24.7,22.6,-0.0,3.6,15.0
1678779240,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678779360,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678779480,24.6,0.3,24.6,22.6,-0.0,4.3,15.0
1678779600,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678779720,24.6,0.3,24.6,22.6,-0.0,4.2,15.0
1678779840,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1678779960,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1678780080,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1678780200,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678780320,24.6,0.3,24.6,22.6,-0.0,4.4,15.0
1678780440,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678780560,24.6,0.3,24.6,22.6,-0.0,3.6,15.0
1678780680,24.6,0.3,24.6,22.6,-0.0,3.3,15.0
1678780800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678780920,24.6,0.3,24.6,22.6,-0.0,3.4,15.0
1678781040,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1678781160,24.6,0.3,24.6,22.6,-0.0,3.7,15.0
1678781280,24.6,0.3,24.5,22.6,-0.0,4.1,15.0
1678781400,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1678781520,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1678781640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678781760,24.6,0.3,24.7,22.6,-0.0,2.8,15.0
1678781880,24.6,0.3,24.6,22.6,-0.0,3.4,15.0
1678782000,24.6,0.3,24.6,22.6,-0.0,4.0,15.0
1678782120,24.5,0.3,24.5,22.6,-0.0,4.3,15.0
1678782240,24.5,0.3,24.5,22.6,-0.0,4.3,15.0
1678782360,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1678782480,24.6,0.3,24.6,22.6,-0.0,3.5,15.0
1678782600,24.6,0.3,24.6,22.6,-0.0,3.5,15.0
1678782720,24.6,0.3,24.6,22.6,-0.0,3.6,15.0
1678782840,24.5,0.3,24.5,22.6,-0.0,3.6,15.0
1678782960,24.5,0.3,24.5,22.6,-0.0,3.5,15.0
1678783080,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1678783200,24.5,0.3,24.5,22.6,-0.0,3.6,15.0
1678783320,24.6,0.3,24.6,22.6,-0.0,2.8,14.9
1678783440,24.5,0.3,24.5,22.6,-0.0,3.3,14.9
1678783560,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1678783680,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1678783800,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1678783920,24.5,0.3,24.5,22.6,-0.0,4.3,14.9
1678784040,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1678784160,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1678784280,24.5,0.3,24.5,22.6,-0.0,3.8,14.9
1678784400,24.5,0.3,24.5,22.6,-0.0,3.1,14.9
1678784520,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1678784640,24.5,0.3,24.5,22.6,-0.0,4.0,14.9
1678784760,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1678784880,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1678785000,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1678785120,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1678785240,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1678785360,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1678785480,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1678785600,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1678785720,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1678785840,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1678785960,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1678786080,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1678786200,24.4,0.3,24.4,22.6,-0.0,4.3,14.9
1678786320,24.4,0.3,24.4,22.6,-0.0,3.6,14.9
1678786440,24.4,0.3,24.4,22.6,-0.0,3.6,14.9
1678786560,24.5,0.3,24.5,22.6,-0.0,3.1,14.9
1678786680,24.5,0.3,24.5,22.6,-0.0,2.9,14.9
1678786800,24.4,0.3,24.4,22.6,-0.0,3.9,14.9
1678786920,24.3,0.3,24.3,22.6,-0.0,4.3,14.9
1678787040,24.3,0.3,24.3,22.6,-0.0,4.2,14.9
1678787160,24.3,0.3,24.3,22.6,-0.0,4.1,14.9
1678787280,24.3,0.3,24.3,22.6,-0.0,4.0,14.9
1678787400,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1678787520,24.5,0.3,24.5,22.6,-0.0,2.8,14.9
1678787640,24.4,0.3,24.4,22.6,-0.0,3.4,14.9
1678787760,24.3,0.3,24.3,22.6,-0.0,4.2,14.9
1678787880,24.3,0.3,24.3,22.6,-0.0,4.2,14.9
1678788000,24.3,0.3,24.3,22.6,-0.0,4.3,14.9
1678788120,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1678788240,24.4,0.3,24.4,22.6,-0.0,3.6,14.9
1678788360,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1678788480,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1678788600,24.4,0.4,24.4,22.6,-0.0,3.5,14.9
1678788720,24.3,0.4,24.3,22.6,-0.0,4.1,14.9
1678788840,24.3,0.4,24.3,22.6,-0.0,4.3,14.9
1678788960,24.3,0.4,24.3,22.6,-0.0,4.2,14.9
1678789080,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678789200,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678789320,24.3,0.4,24.3,22.6,-0.0,3.4,14.8
1678789440,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678789560,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678789680,24.3,0.4,24.3,22.6,-0.0,4.2,14.8
1678789800,24.2,0.4,24.2,22.6,-0.0,4.2,14.8
1678789920,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678790040,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678790160,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678790280,24.3,0.4,24.3,22.6,-0.0,3.7,14.8
1678790400,24.3,0.4,24.3,22.6,-0.0,3.9,14.8
1678790520,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678790640,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678790760,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678790880,24.2,0.4,24.2,22.6,-0.0,4.1,14.8
1678791000,24.3,0.4,24.3,22.6,-0.0,3.5,14.8
1678791120,24.3,0.4,24.3,22.6,-0.0,3.6,14.8
1678791240,24.2,0.4,24.2,22.6,-0.0,4.2,14.8
1678791360,24.2,0.4,24.2,22.6,-0.0,4.0,14.8
1678791480,24.2,0.4,24.2,22.6,-0.0,3.5,14.8
1678791600,24.2,0.4,24.2,22.6,-0.0,3.6,14.8
1678791720,24.2,0.4,24.2,22.6,-0.0,3.6,14.8
1678791840,24.2,0.4,24.2,22.6,-0.0,3.5,14.8
1678791960,24.2,0.4,24.2,22.6,-0.0,4.2,14.8
1678792080,24.2,0.4,24.2,22.6,-0.0,3.5,14.8
1678792200,24.2,0.4,24.2,22.6,-0.0,4.2,14.8
1678792320,24.2,0.4,24.2,22.6,-0.0,3.7,14.8
1678792440,24.2,0.4,24.2,22.6,-0.0,3.7,14.8
1678792560,24.3,0.5,24.3,22.6,-0.0,2.9,14.8
1678792680,24.3,0.4,24.3,22.6,-0.0,2.9,14.8
1678792800,24.2,0.4,24.2,22.6,-0.0,3.5,14.8
1678792920,24.2,0.4,24.2,22.6,-0.0,3.6,14.8
1678793040,24.1,0.4,24.1,22.6,-0.0,4.2,14.8
1678793160,24.1,0.4,24.1,22.6,-0.0,4.2,14.8
1678793280,24.1,0.4,24.1,22.6,-0.0,4.1,14.8
1678793400,24.2,0.5,24.2,22.6,-0.0,3.3,14.8
1678793520,24.2,0.5,24.2,22.6,-0.0,2.9,14.8
1678793640,24.2,0.5,24.2,22.6,-0.0,3.5,14.8
1678793760,24.2,0.4,24.2,22.6,-0.0,3.6,14.8
1678793880,24.1,0.6,24.1,22.6,-0.0,4.2,14.8
1678794000,24.1,0.5,24.1,22.6,-0.0,4.1,14.8
1678794120,24.2,0.6,24.2,22.6,-0.0,3.5,14.8
1678794240,24.2,0.6,24.2,22.6,-0.0,3.4,14.8
1678794360,24.2,0.6,24.2,22.6,-0.0,3.4,14.8
1678794480,24.2,0.5,24.2,22.6,-0.0,3.0,14.8
1678794600,24.1,0.5,24.1,22.6,-0.0,4.2,14.8
1678794720,24.1,0.4,24.1,22.6,-0.0,3.6,14.7
1678794840,24.1,0.5,24.1,22.6,-0.0,4.3,14.7
1678794960,24.1,0.5,24.1,22.6,-0.0,4.3,14.7
1678795080,24.1,0.5,24.1,22.6,-0.0,3.8,14.7
1678795200,24.2,0.5,24.2,22.6,-0.0,3.1,14.7
1678795320,24.2,0.5,24.2,22.6,-0.0,3.0,14.7
1678795440,24.1,0.5,24.1,22.6,-0.0,3.5,14.7
1678795560,24.1,0.5,24.1,22.6,-0.0,4.2,14.7
1678795680,24.0,0.5,24.0,22.6,-0.0,4.4,14.7
1678795800,24.0,0.5,24.0,22.6,-0.0,4.3,14.7
1678795920,24.0,0.5,24.0,22.6,-0.0,4.3,14.7
1678796040,24.1,0.5,24.1,22.6,-0.0,3.8,14.7
1678796160,24.1,0.6,24.1,22.6,-0.0,3.7,14.7
1678796280,24.0,0.6,24.0,22.6,-0.0,4.1,14.7
1678796400,24.0,0.6,24.0,22.6,-0.0,4.3,14.7
1678796520,24.0,0.6,24.0,22.6,-0.0,4.3,14.6
1678796640,24.0,0.6,24.0,22.6,-0.0,4.2,14.6
1678796760,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678796880,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797000,24.0,0.6,24.0,22.6,-0.0,3.8,14.6
1678797120,24.0,0.6,24.0,22.6,-0.0,4.3,14.6
1678797240,24.0,0.5,24.0,22.6,-0.0,4.2,14.6
1678797360,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797480,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797600,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797720,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797840,24.0,0.5,24.0,22.6,-0.0,4.3,14.6
1678797960,24.0,0.5,24.0,22.6,-0.0,3.8,14.6
1678798080,24.0,0.5,24.0,22.6,-0.0,3.5,14.6
1678798200,23.9,0.6,23.9,22.6,-0.0,4.4,14.6
1678798320,23.9,0.5,23.9,22.6,-0.0,4.2,14.6
1678798440,23.9,0.7,23.9,22.6,-0.0,4.3,14.6
1678798560,23.9,0.7,23.9,22.6,-0.0,4.2,14.6
1678798680,23.9,0.6,23.9,22.6,-0.0,4.4,14.6
1678798800,23.9,0.6,23.9,22.6,-0.0,4.2,14.6
1678798920,24.0,0.6,24.0,22.6,-0.0,3.7,14.6
1678799040,24.0,0.6,24.0,22.6,-0.0,3.6,14.6
1678799160,24.0,0.6,24.0,22.6,-0.0,3.5,14.6
1678799280,23.9,0.6,23.9,22.6,-0.0,4.2,14.6
1678799400,23.9,0.6,23.9,22.6,-0.0,4.3,14.5
1678799520,23.9,0.5,23.9,22.6,-0.0,4.1,14.5
1678799640,23.9,0.6,23.9,22.6,-0.0,3.6,14.5
1678799760,24.0,0.7,24.0,22.6,-0.0,2.9,14.5
1678799880,23.9,0.8,23.9,22.6,-0.0,3.5,14.5
1678800000,23.9,0.9,23.9,22.6,-0.0,3.6,14.5
1678800120,23.9,1.1,23.9,22.6,-0.0,3.5,14.5
1678800240,23.8,1.4,23.8,22.6,-0.0,4.4,14.5
1678800360,24.0,1.7,24.0,22.6,-0.0,2.5,14.5
1678800480,24.0,2.2,24.0,22.6,-0.0,2.4,14.5
1678800600,24.0,3.0,24.0,22.6,-0.0,2.5,14.5
1678800720,24.0,4.0,24.0,22.6,-0.0,2.4,14.5
1678800840,24.0,5.3,24.0,22.6,-0.0,3.1,14.5
1678800960,23.9,6.9,23.9,22.6,-0.0,3.0,14.5
1678801080,23.9,9.1,23.9,22.6,-0.0,3.1,14.5
1678801200,23.9,11.9,23.9,22.6,-0.0,3.1,14.5
1678801320,23.9,15.3,23.9,22.6,-0.0,3.1,14.5
1678801440,23.9,18.8,23.9,22.6,-0.0,3.1,14.5
1678801560,23.9,22.1,23.9,22.6,-0.0,3.1,14.5
1678801680,23.9,24.4,23.9,22.6,-0.0,3.1,14.5
1678801800,23.9,24.2,23.9,22.6,-0.0,3.2,14.5
1678801920,23.9,24.2,23.9,22.6,-0.0,3.1,14.5
1678802040,23.9,24.2,23.9,22.6,-0.0,3.1,14.5
1678802160,23.9,24.2,23.9,22.6,0.0,3.2,14.5
1678802280,23.9,24.2,23.9,22.6,-0.0,3.1,14.5
1678802400,23.9,24.2,23.9,22.6,-0.0,3.2,14.5
1678802520,23.9,24.2,23.9,22.6,0.0,2.5,14.5
1678802640,23.9,25.2,23.9,22.6,-0.0,2.7,14.5
1678802760,23.9,27.0,23.9,22.6,0.0,3.1,14.5
1678802880,23.9,27.7,23.9,22.6,0.0,3.1,14.5
1678803000,23.9,28.2,23.8,22.6,0.0,3.1,14.5
1678803120,23.9,28.5,23.8,22.6,0.0,3.2,14.5
1678803240,23.9,28.9,23.8,22.6,0.1,3.1,14.5
1678803360,23.9,29.2,23.9,22.6,0.1,2.6,14.5
1678803480,23.9,29.4,23.9,22.6,0.1,2.5,14.5
1678803600,23.9,29.7,23.9,22.6,0.1,3.0,14.5
1678803720,23.9,29.8,23.9,22.6,0.1,2.6,14.5
1678803840,23.9,30.0,23.8,22.6,0.1,3.1,14.5
1678803960,23.9,30.0,23.8,22.6,0.1,3.2,14.5
1678804080,23.8,30.0,23.8,22.6,0.1,3.2,14.5
1678804200,23.8,29.9,23.8,22.6,0.1,3.1,14.5
1678804320,23.9,30.0,23.8,22.6,0.1,3.0,14.6
1678804440,23.9,30.1,23.9,22.6,0.2,2.5,14.6
1678804560,23.9,30.3,23.9,22.6,0.2,2.5,14.6
1678804680,23.9,30.5,23.8,22.6,0.2,3.0,14.6
1678804800,23.8,30.7,23.8,22.6,0.3,3.2,14.6
1678804920,23.8,31.0,23.8,22.6,0.3,3.2,14.6
1678805040,23.9,34.7,23.8,22.6,0.4,3.2,14.6
1678805160,23.9,34.7,23.9,22.6,0.5,2.6,14.6
1678805280,23.9,36.2,23.9,22.6,0.5,2.6,14.6
1678805400,23.9,36.2,23.9,22.6,0.5,2.5,14.6
1678805520,24.0,36.2,23.9,22.6,0.6,2.6,14.6
1678805640,23.9,36.6,23.9,22.6,0.7,3.2,14.6
1678805760,23.9,38.4,23.8,22.6,0.8,3.6,14.6
1678805880,23.9,38.4,23.8,22.6,0.9,3.6,14.6
1678806000,23.9,38.5,23.9,22.6,1.1,3.3,14.6
1678806120,23.9,39.0,23.8,22.6,1.2,3.6,14.6
1678806240,23.9,39.0,23.9,22.6,1.2,3.1,14.6
1678806360,23.9,39.0,23.9,22.6,1.2,3.3,14.6
1678806480,23.9,39.0,23.9,22.6,1.2,3.1,14.6
1678806600,23.9,39.0,23.9,22.6,1.3,3.1,14.6
1678806720,23.9,38.7,23.9,22.6,1.2,3.2,14.6
1678806840,23.9,38.7,23.9,22.6,1.5,3.2,14.6
1678806960,23.9,39.3,23.9,22.6,1.5,3.3,14.6
1678807080,24.0,39.4,24.0,22.6,1.7,3.1,14.6
1678807200,24.0,39.4,24.0,22.6,1.9,3.2,14.6
1678807320,24.0,39.4,24.0,22.6,2.1,3.2,14.6
1678807440,24.1,39.8,24.0,22.6,2.2,3.2,14.6
1678807560,24.1,39.8,24.0,22.6,2.2,3.2,14.6
1678807680,24.1,39.4,24.0,22.6,2.2,3.1,14.6
1678807800,24.1,39.9,24.0,22.6,2.2,3.3,14.6
1678807920,24.1,39.9,24.1,22.6,2.3,3.1,14.6
1678808040,24.1,39.8,24.1,22.6,2.4,3.1,14.6
1678808160,24.1,39.8,24.1,22.6,2.4,3.3,14.6
1678808280,24.1,39.8,24.1,22.6,2.5,3.1,14.6
1678808400,24.2,38.0,24.2,22.6,2.4,2.5,14.6
1678808520,24.2,38.2,24.2,22.6,2.4,2.5,14.6
1678808640,24.2,38.2,24.2,22.6,2.5,2.9,14.6
1678808760,24.2,37.7,24.2,22.6,2.5,2.5,14.6
1678808880,24.2,38.7,24.2,22.6,2.6,3.2,14.6
1678809000,24.2,38.7,24.2,22.6,2.7,3.1,14.6
1678809120,24.3,38.7,24.3,22.6,2.7,2.5,14.6
1678809240,24.3,38.4,24.3,22.6,2.7,2.5,14.6
1678809360,24.3,38.4,24.3,22.6,2.8,2.5,14.7
1678809480,24.4,39.2,24.4,22.6,2.9,2.5,14.7
1678809600,24.4,39.2,24.4,22.6,3.0,2.5,14.7
1678809720,24.4,39.2,24.4,22.6,3.1,3.1,14.7
1678809840,24.4,39.2,24.4,22.6,3.1,3.1,14.7
1678809960,24.4,39.2,24.4,22.6,3.1,2.6,14.7
1678810080,24.5,39.2,24.5,22.6,3.1,2.4,14.7
1678810200,24.5,38.7,24.5,22.6,3.1,2.5,14.7
1678810320,24.5,39.2,24.5,22.6,3.3,3.1,14.8
1678810440,24.4,39.2,24.4,22.6,3.6,4.3,14.8
1678810560,24.4,39.8,24.3,22.6,3.7,4.3,14.8
1678810680,24.4,39.2,24.4,22.6,3.7,3.9,14.8
1678810800,24.4,39.2,24.4,22.6,3.5,3.7,14.8
1678810920,24.4,39.2,24.3,22.6,3.4,3.7,14.8
1678811040,24.4,39.6,24.3,22.6,3.3,3.6,14.9
1678811160,24.3,39.6,24.3,22.6,3.3,3.8,14.9
1678811280,24.3,39.1,24.2,22.6,3.4,4.3,14.9
1678811400,24.2,39.6,24.2,22.6,3.4,4.4,14.9
1678811520,24.2,39.6,24.2,22.6,3.5,4.3,14.9
1678811640,24.2,39.0,24.2,22.6,3.4,4.2,14.9
1678811760,24.3,39.5,24.2,22.6,3.4,3.7,15.0
1678811880,24.3,39.5,24.2,22.6,3.4,3.8,15.0
1678812000,24.3,39.6,24.3,22.6,3.3,3.8,15.0
1678812120,24.3,39.0,24.3,22.6,3.3,3.7,15.0
1678812240,24.3,39.0,24.2,22.6,3.2,3.7,15.0
1678812360,24.2,39.5,24.2,22.6,3.1,4.3,15.0
1678812480,24.2,38.5,24.2,22.6,3.1,3.8,15.0
1678812600,24.1,38.5,24.1,22.6,3.1,4.4,15.1
1678812720,24.1,39.0,24.1,22.6,3.0,4.2,15.1
1678812840,24.2,39.0,24.2,22.6,2.8,3.1,15.1
1678812960,24.2,39.0,24.2,22.6,2.6,3.1,15.1
1678813080,24.2,38.2,24.2,22.6,2.5,3.0,15.1
1678813200,24.2,38.2,24.2,22.6,2.6,3.1,15.1
1678813320,24.1,38.2,24.1,22.6,2.5,3.9,15.1
1678813440,24.0,37.8,24.0,22.6,2.4,4.3,15.1
1678813560,24.1,38.8,24.0,22.6,2.3,3.1,15.1
1678813680,24.1,38.8,24.1,22.6,2.2,3.2,15.1
1678813800,24.1,39.2,24.1,22.6,2.4,3.1,15.1
1678813920,24.2,38.2,24.1,22.6,2.6,3.1,15.1
1678814040,24.2,38.2,24.1,22.6,2.9,3.7,15.1
1678814160,24.1,39.5,24.1,22.6,3.1,4.3,15.2
1678814280,24.1,39.5,24.1,22.6,3.3,4.4,15.2
1678814400,24.1,39.5,24.1,22.6,3.4,4.4,15.2
1678814520,24.1,39.0,24.1,22.6,3.5,4.3,15.2
1678814640,24.3,39.1,24.3,22.6,3.4,3.0,15.2
1678814760,24.3,39.1,24.3,22.6,3.2,3.0,15.2
1678814880,24.3,39.1,24.3,22.6,3.0,3.0,15.2
1678815000,24.3,39.0,24.2,22.6,3.1,3.4,15.2
1678815120,24.2,39.0,24.2,22.6,3.4,4.4,15.2
1678815240,24.2,39.0,24.2,22.6,3.8,4.4,15.2
1678815360,24.3,39.8,24.3,22.6,3.9,3.7,15.2
1678815480,24.4,39.8,24.3,22.6,3.9,3.5,15.2
1678815600,24.4,39.3,24.3,22.6,3.8,3.7,15.2
1678815720,24.4,39.2,24.4,22.6,3.5,3.1,15.2
1678815840,24.4,39.2,24.4,22.6,3.2,3.1,15.2
1678815960,24.3,39.1,24.2,22.6,2.9,4.3,15.2
1678816080,24.3,39.1,24.2,22.6,2.6,3.1,15.2
1678816200,24.1,38.5,24.0,22.6,2.5,4.4,15.3
1678816320,24.0,37.2,24.0,22.6,2.3,4.4,15.3
1678816440,24.1,37.2,24.0,22.6,2.2,3.1,15.3
1678816560,24.1,38.9,24.0,22.6,2.1,3.1,15.3
1678816680,24.1,39.1,24.0,22.6,2.0,3.1,15.3
1678816800,24.0,39.1,24.0,22.6,2.0,3.3,15.3
1678816920,24.0,39.2,23.9,22.6,2.0,3.9,15.3
1678817040,24.0,39.0,24.0,22.6,2.0,3.3,15.3
1678817160,24.1,39.0,24.0,22.6,2.0,2.6,15.3
1678817280,24.1,39.3,24.1,22.6,2.1,2.6,15.3
1678817400,24.2,39.2,24.1,22.6,2.4,2.6,15.3
1678817520,24.2,39.2,24.1,22.6,2.5,2.7,15.3
1678817640,24.2,38.3,24.1,22.6,2.6,3.2,15.3
1678817760,24.2,38.8,24.2,22.6,2.9,3.2,15.2
1678817880,24.2,38.8,24.2,22.6,2.9,3.2,15.2
1678818000,24.2,39.2,24.2,22.6,2.8,2.8,15.2
1678818120,24.2,38.4,24.2,22.6,2.6,2.6,15.2
1678818240,24.3,38.4,24.2,22.6,2.4,2.5,15.2
1678818360,24.2,36.9,24.2,22.6,2.2,2.6,15.2
1678818480,24.1,39.4,24.1,22.6,2.2,3.2,15.2
1678818600,24.1,39.3,24.1,22.6,2.2,3.2,15.2
1678818720,24.1,39.4,24.0,22.6,2.2,3.3,15.2
1678818840,24.1,39.4,24.1,22.6,2.4,3.3,15.2
1678818960,24.2,38.2,24.1,22.6,2.6,3.1,15.2
1678819080,24.2,38.4,24.2,22.6,2.5,2.6,15.2
1678819200,24.2,38.4,24.2,22.6,2.5,2.7,15.1
1678819320,24.1,38.1,24.1,22.6,2.5,3.6,15.1
1678819440,24.2,38.3,24.1,22.6,2.5,3.1,15.1
1678819560,24.2,38.3,24.1,22.6,2.8,3.3,15.1
1678819680,24.2,39.2,24.2,22.6,2.9,3.3,15.1
1678819800,24.3,39.7,24.3,22.6,3.0,2.5,15.1
1678819920,24.3,39.7,24.3,22.6,3.0,2.7,15.1
1678820040,24.4,39.8,24.3,22.6,3.0,2.6,15.1
1678820160,24.3,39.8,24.3,22.6,3.1,2.7,15.1
1678820280,24.3,39.8,24.3,22.6,3.0,3.3,15.1
1678820400,24.2,39.2,24.2,22.6,2.6,3.2,15.1
1678820520,24.1,39.6,24.1,22.6,2.2,3.6,15.1
1678820640,24.1,39.6,24.0,22.6,2.0,3.4,15.1
1678820760,24.0,39.2,24.0,22.6,1.8,3.4,15.0
1678820880,24.0,38.8,24.0,22.6,1.8,3.2,15.0
1678821000,24.0,38.8,24.0,22.6,1.7,3.1,15.0
1678821120,24.0,39.0,24.0,22.6,1.8,3.0,15.0
1678821240,24.0,39.4,24.0,22.6,1.7,2.7,15.0
1678821360,24.0,39.4,23.9,22.6,1.7,3.4,15.0
1678821480,24.0,38.7,23.9,22.6,1.9,3.3,15.0
1678821600,24.0,39.4,23.9,22.6,2.0,3.6,15.0
1678821720,24.0,39.4,23.9,22.6,2.1,3.4,15.0
1678821840,24.0,39.3,24.0,22.6,2.1,3.3,15.0
1678821960,24.0,39.5,24.0,22.6,2.0,3.2,15.0
1678822080,24.1,39.5,24.0,22.6,1.9,2.5,14.9
1678822200,24.0,39.4,24.0,22.6,2.2,3.4,14.9
1678822320,24.1,37.7,24.0,22.6,2.5,3.3,14.9
1678822440,24.0,37.7,24.0,22.6,2.6,3.6,14.9
1678822560,24.1,38.5,24.1,22.6,2.8,3.1,14.9
1678822680,24.2,39.3,24.1,22.6,3.0,3.2,14.9
1678822800,24.2,39.3,24.1,22.6,2.7,3.2,14.9
1678822920,24.1,39.2,24.1,22.6,2.7,3.3,14.9
1678823040,24.2,39.3,24.2,22.6,2.9,3.1,14.9
1678823160,24.2,39.3,24.2,22.6,2.5,2.7,14.9
1678823280,24.0,39.8,24.0,22.6,1.9,3.3,14.9
1678823400,24.0,39.2,24.0,22.6,1.6,3.3,14.9
1678823520,24.0,39.2,23.9,22.6,1.5,3.2,14.8
1678823640,23.9,39.0,23.8,22.6,1.5,3.7,14.8
1678823760,23.9,39.1,23.9,22.6,1.4,3.2,14.8
1678823880,23.9,39.1,23.8,22.6,1.5,3.4,14.8
1678824000,23.9,39.2,23.9,22.6,1.5,3.2,14.8
1678824120,23.9,38.1,23.9,22.6,1.4,2.7,14.8
1678824240,23.9,38.1,23.9,22.6,1.4,3.0,14.8
1678824360,23.9,38.7,23.8,22.6,1.4,3.2,14.8
1678824480,23.9,39.0,23.8,22.6,1.4,3.2,14.8
1678824600,23.8,39.0,23.8,22.6,1.4,3.7,14.8
1678824720,23.9,38.0,23.9,22.6,1.3,2.0,14.8
1678824840,24.0,38.9,24.0,22.6,1.2,2.0,14.8
1678824960,24.0,38.9,23.9,22.6,1.3,2.4,14.8
1678825080,24.0,38.3,24.0,22.6,1.3,2.3,14.8
1678825200,24.0,38.9,24.0,22.6,1.5,2.1,14.8
1678825320,24.1,38.9,24.0,22.6,1.9,2.4,14.8
1678825440,24.2,39.2,24.2,22.6,2.6,2.0,14.8
1678825560,24.3,39.2,24.3,22.6,3.1,2.3,14.7
1678825680,24.4,39.9,24.4,22.6,3.3,1.9,14.7
1678825800,24.4,39.4,24.4,22.6,3.1,2.5,14.7
1678825920,24.2,39.4,24.2,22.6,2.8,3.5,14.7
1678826040,24.2,39.3,24.2,22.6,2.9,3.1,14.7
1678826160,24.2,39.8,24.2,22.6,3.3,3.6,14.7
1678826280,24.4,39.8,24.3,22.6,3.9,3.2,14.7
1678826400,24.5,40.1,24.4,22.6,4.5,3.4,14.7
1678826520,24.6,40.3,24.5,22.6,5.0,3.7,14.7
1678826640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678826760,24.5,40.7,24.5,22.6,4.8,4.8,14.7
1678826880,24.3,40.1,24.3,22.6,3.6,4.4,14.7
1678827000,24.4,40.1,24.3,22.6,4.4,4.8,14.7
1678827120,24.4,39.7,24.4,22.6,4.5,4.4,14.7
1678827240,24.4,40.4,24.3,22.6,4.2,4.5,14.7
1678827360,24.4,40.4,24.3,22.6,4.2,4.4,14.7
1678827480,24.3,40.1,24.3,22.6,4.1,4.5,14.7
1678827600,24.3,40.1,24.3,22.6,4.2,4.8,14.7
1678827720,24.3,40.1,24.3,22.6,4.0,4.5,14.7
1678827840,24.3,39.9,24.3,22.6,3.9,4.3,14.7
1678827960,24.4,39.7,24.3,22.6,4.4,4.4,14.7
1678828080,24.2,39.7,24.2,22.6,3.8,4.9,14.8
1678828200,24.0,39.8,24.0,22.6,2.2,4.5,14.8
1678828320,24.0,37.9,24.0,22.6,2.6,4.9,14.8
1678828440,23.9,37.9,23.9,22.6,2.5,4.6,14.8
1678828560,24.0,39.7,23.9,22.6,2.1,3.7,14.8
1678828680,24.0,39.7,24.0,22.6,2.3,3.1,14.8
1678828800,24.1,39.7,24.1,22.6,3.2,3.6,14.8
1678828920,24.2,40.2,24.2,22.6,3.1,3.1,14.8
1678829040,24.0,38.7,24.0,22.6,2.3,3.4,14.8
1678829160,24.0,38.7,24.0,22.6,2.3,3.1,14.8
1678829280,24.1,39.7,24.1,22.6,2.8,3.3,14.8
1678829400,24.1,38.8,24.0,22.6,2.9,3.5,14.8
1678829520,24.1,38.8,24.1,22.6,2.8,3.5,14.8
1678829640,24.1,39.2,24.0,22.6,2.7,3.6,14.8
1678829760,24.2,39.7,24.2,22.6,3.5,3.2,14.7
1678829880,24.3,39.7,24.3,22.6,4.1,3.5,14.7
1678830000,24.3,40.1,24.3,22.6,3.5,3.2,14.7
1678830120,24.2,39.8,24.2,22.6,3.1,3.6,14.7
1678830240,24.2,39.8,24.2,22.6,2.9,3.4,14.7
1678830360,24.2,39.7,24.1,22.6,2.7,3.5,14.7
1678830480,24.1,39.1,24.1,22.6,2.3,3.2,14.7
1678830600,24.1,39.1,24.1,22.6,2.5,3.3,14.7
1678830720,24.0,37.5,24.0,22.6,2.4,3.3,14.7
1678830840,24.1,39.2,24.0,22.6,2.7,3.5,14.7
1678830960,24.0,39.2,24.0,22.6,2.4,3.6,14.7
1678831080,24.0,39.5,24.0,22.6,2.1,3.2,14.7
1678831200,24.0,39.6,23.9,22.6,2.3,3.7,14.7
1678831320,24.0,39.6,24.0,22.6,2.3,3.1,14.7
1678831440,23.9,39.6,23.9,22.6,2.1,3.7,14.7
1678831560,24.0,39.4,23.9,22.6,2.1,3.2,14.7
1678831680,24.0,39.4,24.0,22.6,2.3,3.4,14.7
1678831800,24.0,37.9,24.0,22.6,2.5,3.4,14.7
1678831920,24.0,37.9,24.0,22.6,2.5,3.2,14.7
1678832040,24.0,37.9,24.0,22.6,2.3,3.4,14.7
1678832160,24.0,39.6,24.0,22.6,2.2,3.2,14.7
1678832280,24.0,39.0,23.9,22.6,2.2,3.3,14.7
1678832400,24.0,39.0,23.9,22.6,2.4,3.4,14.7
1678832520,24.0,39.6,23.9,22.6,2.3,3.3,14.7
1678832640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678832760,23.9,37.2,23.9,22.6,2.0,3.4,14.7
1678832880,23.9,38.5,23.9,22.6,1.9,3.3,14.7
1678833000,24.0,39.5,24.0,22.6,2.1,2.8,14.7
1678833120,24.0,39.5,24.0,22.6,1.8,2.6,14.7
1678833240,23.9,38.8,23.8,22.6,1.5,3.3,14.7
1678833360,23.8,38.6,23.8,22.6,1.5,3.4,14.7
1678833480,23.9,38.6,23.8,22.6,1.6,3.3,14.7
1678833600,23.8,39.1,23.8,22.6,1.6,3.4,14.7
1678833720,23.8,38.6,23.8,22.6,1.4,3.3,14.7
1678833840,23.9,38.6,23.9,22.6,1.9,3.2,14.7
1678833960,24.0,39.6,24.0,22.6,2.3,2.7,14.7
1678834080,24.1,38.7,24.1,22.6,2.7,2.6,14.7
1678834200,24.1,38.7,24.1,22.6,2.5,2.6,14.7
1678834320,24.1,39.1,24.1,22.6,3.0,3.3,14.7
1678834440,24.2,40.3,24.1,22.6,3.5,3.3,14.7
1678834560,24.2,40.3,24.2,22.6,3.4,3.3,14.7
1678834680,24.1,39.7,24.1,22.6,2.7,3.4,14.7
1678834800,24.2,39.7,24.1,22.6,2.8,3.3,14.7
1678834920,24.2,39.6,24.1,22.6,2.3,2.7,14.7
1678835040,24.1,39.3,24.1,22.6,2.2,2.7,14.7
1678835160,24.0,39.3,24.0,22.6,2.0,3.4,14.7
1678835280,23.8,39.0,23.8,22.6,1.3,3.5,14.7
1678835400,23.8,38.5,23.8,22.6,1.1,3.4,14.7
1678835520,23.8,38.5,23.8,22.6,1.4,3.5,14.7
1678835640,24.0,38.9,24.0,22.6,2.0,2.1,14.7
1678835760,24.0,39.2,24.0,22.6,1.6,2.0,14.7
1678835880,23.9,39.2,23.9,22.6,0.9,2.1,14.7
1678836000,23.9,37.9,23.9,22.6,0.9,2.1,14.7
1678836120,23.9,37.5,23.8,22.6,0.9,2.3,14.7
1678836240,24.0,37.5,24.0,22.6,1.5,2.2,14.7
1678836360,24.0,39.2,23.9,22.6,1.5,2.3,14.7
1678836480,23.9,38.8,23.9,22.6,1.1,2.2,14.7
1678836600,23.9,38.8,23.9,22.6,1.1,2.1,14.7
1678836720,23.9,38.1,23.9,22.6,1.3,2.2,14.7
1678836840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678836960,24.0,38.6,24.0,22.6,1.5,2.0,14.7
1678837080,24.0,38.8,23.9,22.6,1.3,2.3,14.7
1678837200,23.9,38.4,23.9,22.6,1.1,2.1,14.6
1678837320,23.9,38.4,23.9,22.6,1.0,2.2,14.6
1678837440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678837560,23.9,38.4,23.9,22.6,0.8,2.0,14.6
1678837680,23.8,38.4,23.8,22.6,0.7,2.4,14.6
1678837800,23.9,37.8,23.8,22.6,0.8,2.0,14.6
1678837920,23.8,38.5,23.8,22.6,1.0,2.5,14.6
1678838040,23.9,38.5,23.9,22.6,1.1,2.0,14.6
1678838160,23.9,38.3,23.8,22.6,1.1,2.3,14.6
1678838280,23.9,38.8,23.9,22.6,1.2,2.2,14.6
1678838400,23.9,38.8,23.9,22.6,1.1,2.1,14.6
1678838520,23.9,38.0,23.8,22.6,0.9,2.3,14.6
1678838640,23.8,37.8,23.8,22.6,0.6,2.2,14.6
1678838760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678838880,23.8,36.2,23.8,22.6,0.4,2.0,14.6
1678839000,23.8,36.1,23.7,22.6,0.5,2.5,14.6
1678839120,23.8,36.1,23.8,22.6,0.6,2.0,14.6
1678839240,23.8,37.8,23.8,22.6,0.9,2.5,14.6
1678839360,23.8,38.2,23.8,22.6,0.8,2.0,14.5
1678839480,23.8,38.2,23.7,22.6,0.7,2.5,14.5
1678839600,23.8,37.8,23.8,22.6,0.7,2.2,14.5
1678839720,23.8,38.0,23.8,22.6,0.6,2.2,14.5
1678839840,23.7,38.0,23.7,22.6,0.6,2.5,14.5
1678839960,23.8,36.7,23.7,22.6,0.4,2.0,14.5
1678840080,23.7,34.7,23.7,22.6,0.4,2.1,14.5
1678840200,23.7,34.7,23.7,22.6,0.4,2.5,14.5
1678840320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678840440,23.7,31.1,23.7,22.6,0.3,2.2,14.5
1678840560,23.7,36.9,23.7,22.6,0.4,2.1,14.5
1678840680,23.7,35.0,23.7,22.6,0.5,2.2,14.5
1678840800,23.7,35.7,23.7,22.6,0.5,2.3,14.5
1678840920,23.7,35.7,23.7,22.6,0.4,2.1,14.5
1678841040,23.7,30.6,23.6,22.6,0.2,2.3,14.4
1678841160,23.7,30.4,23.7,22.6,0.2,1.8,14.4
1678841280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678841400,23.7,30.7,23.7,22.6,0.2,2.2,14.4
1678841520,23.7,30.7,23.7,22.6,0.2,2.1,14.4
1678841640,23.7,30.2,23.7,22.6,0.1,1.9,14.4
1678841760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678841880,23.7,29.7,23.7,22.6,0.1,1.8,14.4
1678842000,23.7,29.9,23.6,22.6,0.1,2.2,14.4
1678842120,23.7,30.1,23.6,22.6,0.1,2.2,14.4
1678842240,23.7,30.0,23.6,22.6,0.1,2.0,14.4
1678842360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678842480,23.7,30.0,23.6,22.6,0.1,1.8,14.4
1678842600,23.6,29.9,23.6,22.6,0.1,2.2,14.3
1678842720,23.6,29.9,23.6,22.6,0.1,2.2,14.3
1678842840,23.7,29.9,23.6,22.6,0.1,1.8,14.3
1678842960,23.6,29.5,23.6,22.6,0.1,2.2,14.3
1678843080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678843200,23.6,29.0,23.6,22.6,0.1,2.2,14.3
1678843320,23.6,29.3,23.6,22.6,0.1,2.2,14.3
1678843440,23.6,29.2,23.6,22.6,0.1,2.2,14.3
1678843560,23.6,29.2,23.6,22.6,0.1,2.2,14.3
1678843680,23.6,29.2,23.6,22.6,0.1,2.2,14.3
