Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678843800,23.6,28.8,23.6,22.6,0.0,2.2,14.3
1678843920,23.6,28.7,23.6,22.6,0.0,2.1,14.3
1678844040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678844160,23.6,28.3,23.6,22.6,0.0,1.9,14.2
1678844280,23.6,28.5,23.6,22.6,0.0,2.2,14.2
1678844400,23.6,28.3,23.5,22.6,0.0,2.2,14.2
1678844520,23.6,28.3,23.5,22.6,0.0,2.1,14.2
1678844640,23.6,27.9,23.5,22.6,0.0,2.2,14.2
1678844760,23.6,26.1,23.5,22.6,0.0,2.1,14.2
1678844880,23.5,23.9,23.5,22.6,0.0,2.1,14.2
1678845000,23.6,23.9,23.6,22.6,0.0,1.8,14.2
1678845120,23.5,23.8,23.5,22.6,0.0,2.0,14.2
1678845240,23.6,23.9,23.6,22.6,-0.0,1.9,14.2
1678845360,23.6,23.9,23.6,22.6,0.0,1.9,14.2
1678845480,23.6,23.9,23.6,22.6,-0.0,1.9,14.2
1678845600,23.6,23.9,23.6,22.6,-0.0,1.7,14.2
1678845720,23.6,23.9,23.6,22.6,-0.0,1.9,14.2
1678845840,23.6,23.9,23.5,22.6,-0.0,1.9,14.2
1678845960,23.6,23.9,23.5,22.6,-0.0,1.9,14.1
1678846080,23.6,23.9,23.6,22.6,-0.0,1.7,14.1
1678846200,23.6,23.9,23.6,22.6,-0.0,1.6,14.1
1678846320,23.6,17.4,23.5,22.6,0.0,1.9,14.1
1678846440,23.5,11.3,23.5,22.6,0.0,1.8,14.1
1678846560,23.5,7.0,23.5,22.6,0.0,1.8,14.1
1678846680,23.5,4.4,23.5,22.6,0.0,1.8,14.1
1678846800,23.5,2.9,23.5,22.6,-0.0,1.8,14.1
1678846920,23.5,2.0,23.5,22.6,0.0,1.8,14.1
1678847040,23.6,1.3,23.6,22.6,0.0,1.5,14.1
1678847160,23.5,1.0,23.5,22.6,-0.0,1.8,14.1
1678847280,23.5,0.8,23.5,22.6,0.0,1.8,14.1
1678847400,23.6,0.7,23.6,22.6,0.0,1.4,14.1
1678847520,23.5,0.6,23.5,22.6,0.0,1.8,14.1
1678847640,23.5,0.5,23.5,22.6,0.0,1.7,14.1
1678847760,23.5,0.4,23.5,22.6,0.0,1.8,14.1
1678847880,23.5,0.4,23.5,22.6,0.0,1.7,14.0
1678848000,23.5,0.4,23.5,22.6,0.0,1.6,14.0
1678848120,23.5,0.4,23.5,22.6,-0.0,1.7,14.0
1678848240,23.5,0.4,23.5,22.6,-0.0,1.5,14.0
1678848360,23.5,0.4,23.5,22.6,-0.0,1.8,14.0
1678848480,23.5,0.4,23.5,22.6,0.0,1.6,14.0
1678848600,23.5,0.3,23.5,22.6,-0.0,1.8,14.0
1678848720,23.5,0.3,23.5,22.6,-0.0,1.5,14.0
1678848840,23.5,0.3,23.5,22.6,-0.0,1.8,14.0
1678848960,23.5,0.3,23.5,22.6,-0.0,1.5,14.0
1678849080,23.5,0.3,23.5,22.6,-0.0,1.8,14.0
1678849200,23.5,0.3,23.5,22.6,0.0,1.8,14.0
1678849320,23.5,0.3,23.5,22.6,-0.0,1.8,14.0
1678849440,23.5,0.3,23.5,22.6,-0.0,1.8,14.0
1678849560,23.5,0.3,23.5,22.6,0.0,1.8,14.0
1678849680,23.5,0.3,23.5,22.6,0.0,1.7,14.0
1678849800,23.5,0.3,23.5,22.6,0.0,1.8,14.0
1678849920,23.5,0.3,23.5,22.6,0.0,1.8,14.0
1678850040,23.5,0.3,23.5,22.6,-0.0,1.8,13.9
1678850160,23.5,0.3,23.5,22.6,-0.0,1.8,13.9
1678850280,23.5,0.3,23.5,22.6,0.0,1.8,13.9
1678850400,23.5,0.3,23.5,22.6,-0.0,1.8,13.9
1678850520,23.5,0.3,23.5,22.6,0.0,1.6,13.9
1678850640,23.5,0.3,23.5,22.6,0.0,1.8,13.9
1678850760,23.5,0.3,23.5,22.6,0.0,1.5,13.9
1678850880,23.5,0.3,23.5,22.6,0.0,1.6,13.9
1678851000,23.5,0.3,23.5,22.6,0.0,1.8,13.9
1678851120,23.4,0.3,23.5,22.6,-0.0,1.8,13.9
1678851240,23.4,0.3,23.4,22.6,0.0,1.8,13.9
1678851360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678851480,23.4,0.3,23.5,22.6,0.0,1.8,13.9
1678851600,23.4,0.3,23.4,22.6,-0.0,1.7,13.9
1678851720,23.4,0.3,23.4,22.6,0.0,1.8,13.9
1678851840,23.4,0.3,23.4,22.6,0.0,1.7,13.9
1678851960,23.4,0.3,23.4,22.6,0.0,1.8,13.9
1678852080,23.4,0.3,23.4,22.6,0.0,1.8,13.9
1678852200,23.4,0.4,23.4,22.6,-0.0,1.8,13.9
1678852320,23.4,0.4,23.4,22.6,-0.0,1.8,13.9
1678852440,23.4,0.3,23.4,22.6,-0.0,1.8,13.9
1678852560,23.4,0.4,23.4,22.6,-0.0,1.7,13.9
1678852680,23.4,0.4,23.4,22.6,0.0,1.5,13.9
1678852800,23.4,0.4,23.4,22.6,0.0,1.7,13.9
1678852920,23.4,0.3,23.4,22.6,0.0,1.6,13.9
1678853040,23.4,0.3,23.4,22.6,0.0,1.6,13.9
1678853160,23.4,0.3,23.4,22.6,0.0,1.5,13.9
1678853280,23.4,0.3,23.4,22.6,0.0,1.1,13.9
1678853400,23.4,0.3,23.4,22.6,-0.0,1.2,13.9
1678853520,23.4,0.3,23.4,22.6,0.0,1.6,13.9
1678853640,23.4,0.3,23.4,22.6,-0.0,1.1,13.9
1678853760,23.4,0.3,23.4,22.6,0.0,1.4,13.9
1678853880,23.3,0.3,23.4,22.6,0.0,1.6,13.9
1678854000,23.3,0.3,23.4,22.6,0.0,1.4,13.9
1678854120,23.4,0.3,23.4,22.6,-0.0,1.2,13.9
1678854240,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678854360,23.3,0.3,23.3,22.6,-0.0,1.4,13.8
1678854480,23.4,0.3,23.4,22.6,-0.0,1.2,13.8
1678854600,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678854720,23.4,0.3,23.4,22.6,0.0,1.0,13.8
1678854840,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678854960,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678855080,23.3,0.4,23.3,22.6,0.0,1.3,13.8
1678855200,23.3,0.4,23.3,22.6,0.0,1.4,13.8
1678855320,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678855440,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678855560,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678855680,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678855800,23.3,0.4,23.3,22.6,-0.0,1.6,13.8
1678855920,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678856040,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678856160,23.3,0.3,23.3,22.6,0.0,1.4,13.8
1678856280,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678856400,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678856520,23.3,0.3,23.3,22.6,-0.0,1.4,13.8
1678856640,23.3,0.3,23.3,22.6,-0.0,1.4,13.8
1678856760,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678856880,23.3,0.3,23.3,22.6,-0.0,1.3,13.8
1678857000,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678857120,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678857240,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678857360,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678857480,23.3,0.4,23.3,22.6,0.0,1.6,13.8
1678857600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678857720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678857840,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678857960,23.3,0.3,23.3,22.6,-0.0,1.6,13.8
1678858080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678858200,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678858320,23.3,0.3,23.3,22.6,0.0,1.5,13.8
1678858440,23.3,0.3,23.3,22.6,0.0,1.6,13.8
1678858560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678858680,23.3,0.3,23.3,22.6,0.0,1.4,13.8
1678858800,23.2,0.3,23.3,22.6,0.0,1.6,13.8
1678858920,23.3,0.3,23.3,22.6,-0.0,1.1,13.8
1678859040,23.3,0.3,23.3,22.6,0.0,1.3,13.8
1678859160,23.3,0.3,23.3,22.6,0.0,1.0,13.8
1678859280,23.3,0.3,23.3,22.6,0.0,1.2,13.8
1678859400,23.3,0.3,23.3,22.6,-0.0,1.1,13.8
1678859520,23.3,0.3,23.3,22.6,0.0,1.3,13.8
1678859640,23.3,0.4,23.3,22.6,-0.0,1.3,13.8
1678859760,23.3,0.4,23.3,22.6,-0.0,1.3,13.8
1678859880,23.3,0.4,23.3,22.6,0.0,1.3,13.7
1678860000,23.3,0.4,23.3,22.6,0.0,1.3,13.7
1678860120,23.3,0.4,23.3,22.6,0.0,1.3,13.7
1678860240,23.3,0.4,23.3,22.6,0.0,1.3,13.7
1678860360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678860480,23.3,0.4,23.3,22.6,-0.0,1.3,13.7
1678860600,23.3,0.4,23.3,22.6,0.0,1.3,13.7
1678860720,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678860840,23.3,0.3,23.3,22.6,-0.0,1.3,13.7
1678860960,23.3,0.3,23.3,22.6,-0.0,1.1,13.7
1678861080,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678861200,23.3,0.3,23.4,22.6,-0.0,1.0,13.7
1678861320,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678861440,23.3,0.3,23.3,22.6,0.0,1.0,13.7
1678861560,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678861680,23.3,0.3,23.3,22.6,0.0,1.1,13.7
1678861800,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678861920,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678862040,23.3,0.3,23.3,22.6,0.0,1.1,13.7
1678862160,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678862280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678862400,23.3,0.3,23.3,22.6,-0.0,1.3,13.7
1678862520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678862640,23.3,0.4,23.3,22.6,0.0,1.0,13.7
1678862760,23.3,0.4,23.3,22.6,0.0,0.9,13.7
1678862880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678863000,23.3,0.4,23.3,22.6,0.0,1.0,13.7
1678863120,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678863240,23.3,0.3,23.3,22.6,0.0,0.9,13.7
1678863360,23.3,0.3,23.3,22.6,0.0,1.2,13.7
1678863480,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678863600,23.3,0.3,23.3,22.6,0.0,1.1,13.7
1678863720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678863840,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678863960,23.3,0.3,23.3,22.6,0.0,1.0,13.7
1678864080,23.3,0.3,23.3,22.6,0.0,1.0,13.7
1678864200,23.3,0.3,23.3,22.6,0.0,1.3,13.7
1678864320,23.2,0.3,23.3,22.6,-0.0,1.3,13.7
1678864440,23.3,0.3,23.3,22.6,0.0,0.9,13.7
1678864560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678864680,23.2,0.3,23.3,22.6,0.0,1.3,13.7
1678864800,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678864920,23.3,0.3,23.3,22.6,0.0,1.1,13.7
1678865040,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678865160,23.2,0.3,23.3,22.6,-0.0,1.2,13.7
1678865280,23.2,0.3,23.3,22.6,-0.0,1.2,13.7
1678865400,23.3,0.3,23.3,22.6,-0.0,1.1,13.7
1678865520,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678865640,23.3,0.3,23.3,22.6,0.0,1.1,13.7
1678865760,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678865880,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866000,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866120,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866240,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866360,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866480,23.3,0.3,23.3,22.6,0.0,1.0,13.7
1678866600,23.3,0.3,23.3,22.6,-0.0,1.0,13.7
1678866720,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678866840,23.3,0.3,23.3,22.6,-0.0,1.0,13.7
1678866960,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678867080,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678867200,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678867320,23.2,0.3,23.2,22.6,0.0,1.2,13.7
1678867440,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678867560,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678867680,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678867800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678867920,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678868040,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678868160,23.2,0.3,23.2,22.6,-0.0,1.3,13.7
1678868280,23.2,0.3,23.2,22.6,0.0,1.3,13.7
1678868400,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678868520,23.2,0.3,23.2,22.6,0.0,1.2,13.6
1678868640,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678868760,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678868880,23.2,0.3,23.2,22.6,0.0,1.1,13.6
1678869000,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678869120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678869240,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678869360,23.2,0.3,23.2,22.6,-0.0,1.2,13.6
1678869480,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678869600,23.2,0.3,23.2,22.6,-0.0,1.2,13.6
1678869720,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678869840,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678869960,23.2,0.3,23.2,22.6,0.0,0.9,13.6
1678870080,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678870200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678870320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678870440,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678870560,23.2,0.3,23.2,22.6,0.0,1.2,13.6
1678870680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678870800,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678870920,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678871040,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678871160,23.2,0.3,23.2,22.6,0.0,1.3,13.6
1678871280,23.2,0.3,23.2,22.6,-0.0,1.3,13.6
1678871400,23.2,0.3,23.3,22.6,0.0,0.6,13.6
1678871520,23.3,0.3,23.3,22.6,0.0,0.6,13.6
1678871640,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678871760,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678871880,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678872000,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678872120,23.3,0.3,23.3,22.6,0.0,0.6,13.6
1678872240,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678872360,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678872480,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678872600,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678872720,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678872840,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678872960,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678873080,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678873200,23.3,0.3,23.3,22.6,0.0,0.6,13.6
1678873320,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678873440,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678873560,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678873680,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678873800,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678873920,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678874040,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678874160,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678874280,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678874400,23.3,0.3,23.3,22.6,0.0,0.7,13.6
1678874520,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678874640,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678874760,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678874880,23.3,0.3,23.3,22.6,-0.0,0.7,13.6
1678875000,23.3,0.3,23.3,22.6,-0.0,0.6,13.6
1678875120,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678875240,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678875360,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678875480,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678875600,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678875720,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678875840,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678875960,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678876080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678876200,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678876320,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678876440,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678876560,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678876680,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678876800,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678876920,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678877040,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678877160,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678877280,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678877400,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678877520,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678877640,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678877760,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678877880,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878000,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878120,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878240,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678878360,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878480,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878600,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678878720,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678878840,23.3,0.3,23.3,22.6,0.0,0.7,13.5
1678878960,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678879080,23.3,0.3,23.3,22.6,0.0,0.6,13.5
1678879200,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678879320,23.3,0.3,23.3,22.6,-0.0,0.6,13.5
1678879440,23.3,0.3,23.3,22.6,0.0,0.6,13.4
1678879560,23.3,0.3,23.3,22.6,0.0,0.7,13.4
1678879680,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1678879800,23.3,0.3,23.3,22.6,0.0,0.6,13.4
1678879920,23.3,0.3,23.3,22.6,-0.0,0.6,13.4
1678880040,23.3,0.3,23.3,22.6,0.0,0.6,13.4
1678880160,23.3,0.3,23.3,22.6,0.0,0.6,13.4
1678880280,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1678880400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678880520,23.2,0.3,23.3,22.6,-0.0,0.7,13.4
1678880640,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1678880760,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1678880880,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1678881000,23.2,0.3,23.3,22.6,-0.0,0.6,13.4
1678881120,23.2,0.3,23.3,22.6,-0.0,0.7,13.4
1678881240,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881360,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881480,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881600,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881720,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881840,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678881960,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678882080,23.2,0.3,23.3,22.6,0.0,0.6,13.4
1678882200,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678882320,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678882440,23.2,0.3,23.2,22.6,0.0,0.7,13.4
1678882560,23.2,0.3,23.2,22.6,-0.0,0.6,13.4
1678882680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678882800,23.2,0.3,23.2,22.6,-0.0,0.6,13.4
1678882920,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678883040,23.2,0.3,23.2,22.6,-0.0,0.6,13.4
1678883160,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678883280,23.2,0.3,23.2,22.6,-0.0,0.6,13.4
1678883400,23.2,0.3,23.2,22.6,-0.0,0.6,13.4
1678883520,23.2,0.3,23.2,22.6,0.0,0.7,13.4
1678883640,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678883760,23.2,0.3,23.2,22.6,0.0,0.7,13.4
1678883880,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678884000,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678884120,23.2,0.3,23.2,22.6,0.0,0.6,13.4
1678884240,23.2,0.3,23.2,22.6,0.0,0.7,13.4
1678884360,23.2,0.3,23.2,22.6,-0.0,0.7,13.4
1678884480,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678884600,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678884720,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678884840,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678884960,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678885080,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678885200,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678885320,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678885440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678885560,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678885680,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678885800,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678885920,23.2,0.3,23.2,22.6,-0.0,0.7,13.3
1678886040,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678886160,23.2,0.4,23.2,22.6,0.0,0.7,13.3
1678886280,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678886400,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678886520,23.2,0.3,23.2,22.6,0.0,0.7,13.3
1678886640,23.2,0.3,23.2,22.6,0.0,0.6,13.3
1678886760,23.2,0.4,23.2,22.6,0.0,0.6,13.3
1678886880,23.2,0.5,23.2,22.6,-0.0,0.7,13.3
1678887000,23.2,0.7,23.2,22.6,-0.0,0.6,13.3
1678887120,23.2,0.9,23.2,22.6,-0.0,0.6,13.3
1678887240,23.2,1.2,23.2,22.6,0.0,0.6,13.3
1678887360,23.2,1.6,23.2,22.6,-0.0,0.6,13.3
1678887480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678887600,23.2,4.7,23.2,22.6,0.0,0.7,13.3
1678887720,23.2,6.9,23.2,22.6,0.0,0.7,13.3
1678887840,23.2,8.9,23.2,22.6,0.0,0.7,13.3
1678887960,23.2,11.5,23.2,22.6,-0.0,0.6,13.3
1678888080,23.2,14.5,23.2,22.6,0.0,0.6,13.3
1678888200,23.2,16.4,23.2,22.6,0.0,0.7,13.3
1678888320,23.2,23.3,23.2,22.6,0.0,0.7,13.3
1678888440,23.2,24.5,23.2,22.6,0.0,0.7,13.3
1678888560,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678888680,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678888800,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678888920,23.2,23.5,23.2,22.6,-0.0,0.6,13.3
1678889040,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678889160,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678889280,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678889400,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678889520,23.2,24.6,23.2,22.6,0.0,0.6,13.3
1678889640,23.2,25.4,23.2,22.6,0.0,0.7,13.3
1678889760,23.2,25.4,23.2,22.6,0.0,0.7,13.3
1678889880,23.2,26.9,23.2,22.6,0.0,0.7,13.3
1678890000,23.2,27.3,23.2,22.6,0.0,0.7,13.3
1678890120,23.2,28.3,23.2,22.6,0.0,0.7,13.3
1678890240,23.2,29.1,23.2,22.6,0.1,0.7,13.3
1678890360,23.2,29.5,23.2,22.6,0.1,0.7,13.3
1678890480,23.2,29.8,23.2,22.6,0.1,0.7,13.3
1678890600,23.2,29.9,23.2,22.6,0.1,0.7,13.3
1678890720,23.2,29.7,23.2,22.6,0.1,0.7,13.3
1678890840,23.2,29.7,23.2,22.6,0.1,0.7,13.3
1678890960,23.2,29.7,23.2,22.6,0.1,0.7,13.3
1678891080,23.2,30.0,23.2,22.6,0.2,0.7,13.3
1678891200,23.2,30.3,23.2,22.6,0.2,0.7,13.3
1678891320,23.3,30.7,23.2,22.6,0.3,0.7,13.3
1678891440,23.3,30.9,23.3,22.6,0.3,0.7,13.3
1678891560,23.3,30.7,23.3,22.6,0.2,0.7,13.3
1678891680,23.3,30.7,23.3,22.6,0.3,0.7,13.3
1678891800,23.3,30.9,23.3,22.6,0.3,0.7,13.3
1678891920,23.3,30.8,23.3,22.6,0.2,0.7,13.3
1678892040,23.3,30.7,23.3,22.6,0.3,0.7,13.3
1678892160,23.3,30.8,23.3,22.6,0.3,0.7,13.3
1678892280,23.3,30.9,23.3,22.6,0.3,0.7,13.3
1678892400,23.3,31.0,23.3,22.6,0.3,0.7,13.3
1678892520,23.3,31.0,23.3,22.6,0.3,0.7,13.3
1678892640,23.3,31.1,23.3,22.6,0.4,0.7,13.3
1678892760,23.4,36.8,23.3,22.6,0.5,0.7,13.3
1678892880,23.4,36.8,23.4,22.6,0.7,0.7,13.3
1678893000,23.5,38.1,23.5,22.6,1.0,0.7,13.3
1678893120,23.6,38.4,23.6,22.6,1.1,0.7,13.3
1678893240,23.6,38.4,23.6,22.6,0.9,0.7,13.3
1678893360,23.6,38.3,23.5,22.6,0.7,0.7,13.3
1678893480,23.6,38.2,23.6,22.6,0.8,0.7,13.3
1678893600,23.6,38.2,23.6,22.6,0.7,0.7,13.3
1678893720,23.6,37.6,23.6,22.6,0.7,0.7,13.3
1678893840,23.6,37.9,23.6,22.6,0.7,0.7,13.3
1678893960,23.6,37.9,23.6,22.6,0.9,0.7,13.3
1678894080,23.6,38.0,23.6,22.6,0.9,0.7,13.3
1678894200,23.6,38.2,23.6,22.6,0.8,0.7,13.3
1678894320,23.6,38.2,23.6,22.6,0.7,0.7,13.3
1678894440,23.6,37.7,23.6,22.6,0.7,0.7,13.3
1678894560,23.7,38.1,23.7,22.6,0.9,0.7,13.3
1678894680,23.7,38.1,23.6,22.6,0.8,0.7,13.3
1678894800,23.7,38.2,23.7,22.6,1.1,0.7,13.3
1678894920,23.8,38.5,23.7,22.6,1.5,1.3,13.3
1678895040,23.7,38.5,23.7,22.6,1.3,1.3,13.3
1678895160,23.8,38.8,23.8,22.6,1.5,1.0,13.3
1678895280,23.9,38.7,23.8,22.6,1.7,0.9,13.3
1678895400,23.8,38.7,23.8,22.6,1.4,1.3,13.3
1678895520,23.8,38.6,23.8,22.6,1.0,1.0,13.3
1678895640,23.7,38.1,23.7,22.6,0.8,0.9,13.3
1678895760,23.7,38.1,23.6,22.6,0.7,1.0,13.3
1678895880,23.6,37.6,23.5,22.6,0.7,1.3,13.3
1678896000,23.6,37.9,23.6,22.6,0.7,0.9,13.3
1678896120,23.5,37.9,23.5,22.6,0.9,1.3,13.3
1678896240,23.6,38.2,23.6,22.6,0.8,0.9,13.3
1678896360,23.7,38.8,23.6,22.6,1.4,1.1,13.4
1678896480,23.8,38.8,23.8,22.6,2.1,1.3,13.4
1678896600,24.0,39.3,24.0,22.6,2.3,0.9,13.4
1678896720,24.1,39.8,24.1,22.6,3.1,1.4,13.4
1678896840,24.2,39.8,24.1,22.6,3.1,1.6,13.4
1678896960,24.0,38.4,24.0,22.6,2.3,1.7,13.4
1678897080,24.0,39.6,24.0,22.6,2.1,1.7,13.4
1678897200,24.0,39.6,24.0,22.6,2.2,1.7,13.4
1678897320,24.0,39.2,24.0,22.6,2.2,2.1,13.4
1678897440,24.0,39.6,24.0,22.6,2.3,1.8,13.4
1678897560,24.0,39.6,24.0,22.6,2.3,1.7,13.4
1678897680,24.0,39.6,24.0,22.6,2.7,2.2,13.4
1678897800,24.1,37.7,24.1,22.6,2.5,1.7,13.4
1678897920,24.2,37.7,24.2,22.6,3.5,2.0,13.4
1678898040,24.2,39.9,24.2,22.6,3.2,2.1,13.4
1678898160,24.2,39.3,24.2,22.6,3.0,2.0,13.5
1678898280,24.2,39.3,24.2,22.6,3.3,2.3,13.5
1678898400,24.3,39.9,24.3,22.6,3.5,2.4,13.5
1678898520,24.4,39.9,24.3,22.6,3.4,2.0,13.5
1678898640,24.3,39.9,24.3,22.6,2.8,2.1,13.5
1678898760,24.3,39.8,24.3,22.6,3.1,2.2,13.5
1678898880,24.4,39.8,24.4,22.6,3.4,2.2,13.5
1678899000,24.4,39.9,24.3,22.6,3.1,2.0,13.5
1678899120,24.4,39.9,24.4,22.6,3.0,2.0,13.5
1678899240,24.3,39.9,24.3,22.6,2.9,2.2,13.5
1678899360,24.4,39.4,24.4,22.6,3.3,2.3,13.5
1678899480,24.3,39.9,24.3,22.6,3.7,3.3,13.5
1678899600,24.4,39.9,24.4,22.6,4.2,3.2,13.5
1678899720,24.4,40.2,24.3,22.6,3.9,3.2,13.6
1678899840,24.4,39.6,24.4,22.6,3.9,3.1,13.6
1678899960,24.3,39.6,24.3,22.6,3.7,3.2,13.6
1678900080,24.3,40.0,24.3,22.6,3.7,3.2,13.6
1678900200,24.3,40.1,24.3,22.6,3.6,3.2,13.6
1678900320,24.3,40.1,24.2,22.6,3.3,3.3,13.6
1678900440,24.2,39.2,24.2,22.6,3.3,3.2,13.6
1678900560,24.2,39.8,24.2,22.6,3.4,3.7,13.6
1678900680,24.3,39.8,24.2,22.6,3.6,3.2,13.6
1678900800,24.2,40.4,24.2,22.6,3.2,3.3,13.6
1678900920,24.1,39.2,24.1,22.6,2.9,3.3,13.6
1678901040,24.1,39.2,24.1,22.6,2.8,3.2,13.6
1678901160,24.1,39.7,24.1,22.6,3.1,3.3,13.7
1678901280,24.2,40.5,24.2,22.6,3.5,3.5,13.7
1678901400,24.3,40.4,24.2,22.6,4.0,3.2,13.7
1678901520,24.3,40.0,24.3,22.6,3.9,3.2,13.7
1678901640,24.2,40.5,24.2,22.6,3.4,3.3,13.7
1678901760,24.2,40.4,24.1,22.6,3.0,3.5,13.7
1678901880,24.1,39.2,24.0,22.6,2.6,3.2,13.7
1678902000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678902120,24.0,39.1,24.0,22.6,2.8,3.5,13.7
1678902240,24.0,39.6,23.9,22.6,2.9,3.6,13.7
1678902360,24.0,39.6,24.0,22.6,3.3,3.6,13.7
1678902480,24.0,39.6,24.0,22.6,2.8,3.3,13.7
1678902600,24.0,39.6,24.0,22.6,3.1,3.4,13.7
1678902720,23.9,38.2,23.9,22.6,2.5,3.3,13.7
1678902840,23.9,38.2,23.9,22.6,2.9,3.3,13.7
1678902960,24.0,39.6,24.0,22.6,3.3,3.3,13.7
1678903080,24.1,39.7,24.0,22.6,3.5,3.2,13.7
1678903200,24.1,39.7,24.1,22.6,3.6,3.2,13.7
1678903320,24.1,39.8,24.1,22.6,3.2,3.2,13.7
1678903440,24.1,40.2,24.0,22.6,3.3,3.4,13.7
1678903560,24.2,40.2,24.1,22.6,3.6,3.3,13.7
1678903680,24.1,40.2,24.0,22.6,3.0,3.3,13.7
1678903800,24.2,40.3,24.1,22.6,3.6,3.2,13.7
1678903920,24.2,40.3,24.2,22.6,3.7,3.3,13.7
1678904040,24.2,40.5,24.2,22.6,3.7,3.2,13.7
1678904160,24.2,39.9,24.2,22.6,3.8,3.2,13.7
1678904280,24.3,39.9,24.3,22.6,4.1,3.3,13.7
1678904400,24.4,40.2,24.4,22.6,4.4,3.2,13.7
1678904520,24.5,40.4,24.4,22.6,4.4,3.2,13.7
1678904640,24.3,40.4,24.3,22.6,3.6,3.3,13.7
1678904760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678904880,24.3,39.9,24.3,22.6,3.7,3.2,13.7
1678905000,24.4,39.9,24.3,22.6,3.7,3.2,13.7
1678905120,24.2,39.4,24.2,22.6,3.3,3.7,13.7
1678905240,24.2,39.3,24.2,22.6,3.2,3.4,13.7
1678905360,24.3,39.3,24.3,22.6,3.6,3.2,13.7
1678905480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678905600,24.1,37.9,24.0,22.6,2.4,3.3,13.7
1678905720,23.9,37.9,23.9,22.6,1.9,3.4,13.7
1678905840,23.8,38.5,23.8,22.6,1.7,3.3,13.7
1678905960,23.9,39.1,23.9,22.6,1.9,2.1,13.7
1678906080,23.9,39.1,23.9,22.6,1.9,2.2,13.7
1678906200,23.9,38.7,23.9,22.6,2.0,2.5,13.7
1678906320,24.1,39.2,24.1,22.6,2.8,2.0,13.7
1678906440,24.3,39.2,24.3,22.6,3.7,2.1,13.7
1678906560,24.3,39.9,24.2,22.6,2.8,2.1,13.7
1678906680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678906800,24.3,39.2,24.3,22.6,2.6,2.0,13.7
1678906920,24.3,38.1,24.2,22.6,2.8,2.4,13.7
1678907040,24.2,39.5,24.2,22.6,2.2,2.3,13.7
1678907160,24.1,39.5,24.1,22.6,1.9,2.3,13.7
1678907280,24.2,39.1,24.2,22.6,2.6,2.0,13.7
1678907400,24.3,39.4,24.3,22.6,3.0,2.4,13.7
1678907520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678907640,24.2,39.3,24.2,22.6,2.1,2.1,13.7
1678907760,24.3,39.3,24.3,22.6,2.7,2.0,13.7
1678907880,24.4,39.0,24.4,22.6,3.2,2.3,13.7
1678908000,24.4,39.5,24.4,22.6,3.6,2.6,13.7
1678908120,24.2,39.5,24.2,22.6,2.9,3.7,13.7
1678908240,24.1,39.8,24.1,22.6,2.8,3.4,13.7
1678908360,24.2,39.7,24.2,22.6,3.2,3.2,13.7
1678908480,24.2,39.7,24.1,22.6,3.2,3.5,13.7
1678908600,24.2,39.2,24.2,22.6,3.5,3.5,13.7
1678908720,24.4,40.4,24.4,22.6,4.8,3.4,13.7
1678908840,24.3,40.4,24.3,22.6,4.2,4.3,13.7
1678908960,24.2,39.6,24.2,22.6,3.8,3.9,13.7
1678909080,24.4,40.6,24.4,22.6,6.0,4.8,13.7
1678909200,24.6,40.6,24.6,22.6,6.4,4.4,13.7
1678909320,24.5,39.7,24.5,22.6,4.9,4.4,13.7
1678909440,24.3,40.3,24.3,22.6,4.1,4.4,13.7
1678909560,24.2,40.3,24.2,22.6,4.1,4.6,13.7
1678909680,24.2,40.1,24.2,22.6,3.8,4.6,13.7
1678909800,24.1,39.8,24.1,22.6,3.4,4.6,13.7
1678909920,23.9,39.8,23.8,22.6,2.4,4.9,13.7
1678910040,24.0,39.5,23.9,22.6,2.3,3.2,13.7
1678910160,23.9,39.6,23.9,22.6,2.5,3.4,13.7
1678910280,24.0,39.6,24.0,22.6,3.4,3.2,13.7
1678910400,24.3,39.7,24.3,22.6,4.7,3.3,13.7
1678910520,24.4,40.5,24.3,22.6,4.4,3.3,13.7
1678910640,24.3,40.5,24.3,22.6,3.6,3.2,13.7
1678910760,24.3,39.8,24.3,22.6,3.8,3.3,13.7
1678910880,24.3,39.9,24.2,22.6,3.5,3.4,13.7
1678911000,24.2,39.9,24.2,22.6,3.3,3.6,13.7
1678911120,24.2,39.8,24.2,22.6,3.6,3.6,13.7
1678911240,24.3,39.9,24.2,22.6,3.4,3.3,13.7
1678911360,24.2,39.9,24.2,22.6,3.5,3.5,13.7
1678911480,24.3,40.4,24.3,22.6,3.9,3.6,13.7
1678911600,24.4,39.5,24.3,22.6,3.9,3.2,13.7
1678911720,24.2,39.5,24.1,22.6,2.7,3.7,13.7
1678911840,24.1,38.8,24.1,22.6,2.6,3.2,13.7
1678911960,24.2,39.9,24.2,22.6,3.7,3.5,13.7
1678912080,24.3,39.9,24.2,22.6,3.5,3.2,13.7
1678912200,24.1,39.8,24.1,22.6,2.5,3.4,13.7
1678912320,24.0,39.7,24.0,22.6,2.4,3.2,13.7
1678912440,24.0,39.7,24.0,22.6,2.4,3.3,13.7
1678912560,24.0,37.9,23.9,22.6,2.5,3.2,13.7
1678912680,24.0,39.2,23.9,22.6,2.8,3.4,13.7
1678912800,24.0,39.2,24.0,22.6,2.9,3.4,13.7
1678912920,24.1,40.1,24.0,22.6,3.4,3.2,13.7
1678913040,24.1,39.7,24.0,22.6,3.3,3.4,13.7
1678913160,24.0,39.7,24.0,22.6,3.3,3.7,13.7
1678913280,24.1,39.7,24.0,22.6,3.2,3.3,13.7
1678913400,24.1,39.7,24.0,22.6,3.0,3.2,13.7
1678913520,24.1,39.7,24.0,22.6,3.3,3.3,13.7
1678913640,24.2,39.7,24.2,22.6,3.9,3.3,13.7
1678913760,24.1,39.8,24.1,22.6,3.3,3.5,13.7
1678913880,24.1,39.8,24.1,22.6,3.2,3.2,13.7
1678914000,24.1,40.2,24.1,22.6,3.7,3.7,13.7
1678914120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678914240,24.2,40.6,24.2,22.6,3.9,3.6,13.7
1678914360,24.3,40.2,24.3,22.6,3.7,3.3,13.7
1678914480,24.1,39.2,24.1,22.6,2.9,3.4,13.7
1678914600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678914720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678914840,24.2,40.3,24.2,22.6,3.5,3.4,13.7
1678914960,24.2,40.3,24.2,22.6,3.6,3.6,13.7
1678915080,24.3,40.4,24.3,22.6,3.7,3.2,13.7
1678915200,24.3,40.0,24.3,22.6,3.8,3.4,13.7
1678915320,24.2,40.0,24.2,22.6,3.1,3.1,13.7
1678915440,24.2,38.8,24.1,22.6,3.0,3.6,13.7
1678915560,24.2,39.8,24.2,22.6,3.2,3.2,13.7
1678915680,24.2,39.8,24.2,22.6,3.4,3.3,13.7
1678915800,24.3,39.8,24.3,22.6,3.7,3.2,13.7
1678915920,24.3,39.5,24.3,22.6,3.9,3.2,13.7
1678916040,24.4,39.5,24.4,22.6,4.3,3.4,13.7
1678916160,24.5,39.9,24.4,22.6,4.1,3.4,13.7
1678916280,24.3,39.9,24.2,22.6,3.4,4.4,13.7
1678916400,24.1,39.9,24.1,22.6,3.3,4.3,13.8
1678916520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678916640,24.2,40.5,24.1,22.6,4.1,4.6,13.8
1678916760,24.1,40.5,24.1,22.6,3.9,4.6,13.8
1678916880,24.0,40.2,24.0,22.6,3.6,4.7,13.8
1678917000,24.0,39.8,24.0,22.6,3.9,4.4,13.8
1678917120,24.1,39.8,24.0,22.6,4.3,4.6,13.8
1678917240,24.2,40.0,24.1,22.6,4.7,4.4,13.8
1678917360,24.2,40.0,24.2,22.6,4.8,4.3,13.8
1678917480,24.3,40.4,24.3,22.6,5.1,4.4,13.8
1678917600,24.3,38.4,24.3,22.6,4.8,4.4,13.8
1678917720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678917840,24.3,40.0,24.3,22.6,4.0,3.8,13.8
1678917960,24.3,40.2,24.3,22.6,4.7,4.4,13.8
1678918080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678918200,24.4,40.4,24.3,22.6,4.5,4.3,13.8
1678918320,24.2,39.8,24.1,22.6,3.7,4.5,13.8
1678918440,24.2,39.8,24.2,22.6,4.0,4.5,13.8
1678918560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678918680,24.1,40.3,24.0,22.6,3.7,4.5,13.8
1678918800,24.0,40.3,23.9,22.6,3.1,4.6,13.8
1678918920,23.9,39.0,23.9,22.6,3.1,4.5,13.8
1678919040,24.0,39.5,23.9,22.6,2.7,3.3,13.8
1678919160,23.8,39.5,23.8,22.6,1.6,3.3,13.8
1678919280,23.9,39.0,23.8,22.6,1.6,2.0,13.8
1678919400,24.0,39.8,24.0,22.6,2.4,2.0,13.8
1678919520,24.1,39.8,24.1,22.6,2.6,2.0,13.8
1678919640,24.1,38.8,24.1,22.6,2.6,2.2,13.8
1678919760,24.1,38.4,24.1,22.6,2.5,2.2,13.8
1678919880,24.2,38.4,24.2,22.6,2.5,2.0,13.8
1678920000,24.1,37.7,24.1,22.6,2.4,2.4,13.8
1678920120,24.2,39.8,24.2,22.6,2.3,2.0,13.8
1678920240,24.2,39.8,24.2,22.6,2.6,2.0,13.8
1678920360,24.3,38.8,24.3,22.6,2.9,2.0,13.8
1678920480,24.3,38.6,24.3,22.6,2.5,2.0,13.8
1678920600,24.2,38.6,24.2,22.6,2.1,2.4,13.8
1678920720,24.1,39.3,24.1,22.6,1.5,2.0,13.8
1678920840,24.1,38.8,24.0,22.6,1.5,2.0,13.8
1678920960,24.2,38.9,24.2,22.6,2.9,2.2,13.8
1678921080,24.5,39.9,24.5,22.6,4.5,2.7,13.8
1678921200,24.5,40.5,24.5,22.6,4.9,4.2,13.8
1678921320,24.2,40.5,24.2,22.6,3.2,3.9,13.8
1678921440,24.0,39.7,24.0,22.6,3.0,4.6,13.8
1678921560,23.9,39.6,23.9,22.6,2.9,4.5,13.8
1678921680,24.0,39.6,23.9,22.6,2.5,3.2,13.8
1678921800,23.9,38.2,23.9,22.6,2.6,3.4,13.8
1678921920,23.9,38.6,23.9,22.6,2.6,3.4,13.8
1678922040,23.9,38.6,23.9,22.6,2.6,3.3,13.8
1678922160,23.9,38.2,23.9,22.6,2.7,3.2,13.8
1678922280,23.9,39.1,23.9,22.6,2.9,3.4,13.8
1678922400,23.9,39.1,23.8,22.6,2.4,3.3,13.8
1678922520,23.9,39.6,23.8,22.6,1.9,2.1,13.8
1678922640,23.9,39.1,23.9,22.6,1.9,2.0,13.8
1678922760,23.9,39.1,23.9,22.6,1.9,2.2,13.8
1678922880,23.8,38.8,23.8,22.6,1.7,2.4,13.8
1678923000,23.8,39.0,23.8,22.6,1.7,2.5,13.7
1678923120,23.9,39.0,23.9,22.6,1.8,2.0,13.8
1678923240,23.9,39.4,23.8,22.6,1.9,2.2,13.7
1678923360,23.8,38.8,23.8,22.6,1.8,2.5,13.7
1678923480,23.8,38.8,23.8,22.6,1.7,2.0,13.7
1678923600,23.8,39.3,23.8,22.6,1.5,2.0,13.7
1678923720,23.8,38.1,23.7,22.6,1.5,2.1,13.7
1678923840,23.8,38.1,23.7,22.6,1.9,2.5,13.7
1678923960,23.8,39.5,23.8,22.6,1.6,2.0,13.7
1678924080,23.7,39.0,23.7,22.6,1.4,2.2,13.7
1678924200,23.7,39.0,23.7,22.6,1.4,2.0,13.7
1678924320,23.7,38.6,23.7,22.6,1.4,2.1,13.7
1678924440,23.7,38.9,23.6,22.6,1.4,2.2,13.7
1678924560,23.7,38.9,23.7,22.6,1.4,1.7,13.7
1678924680,23.8,39.1,23.7,22.6,1.6,1.7,13.7
1678924800,23.7,38.9,23.7,22.6,1.7,2.2,13.7
1678924920,23.7,38.9,23.7,22.6,1.5,1.9,13.7
1678925040,23.7,38.9,23.7,22.6,1.3,1.7,13.7
1678925160,23.7,38.7,23.7,22.6,1.5,1.8,13.7
1678925280,23.7,38.7,23.7,22.6,2.0,2.2,13.7
1678925400,23.9,39.6,23.8,22.6,2.3,2.0,13.7
1678925520,23.8,38.6,23.8,22.6,1.7,2.1,13.6
1678925640,23.8,38.6,23.8,22.6,1.6,1.7,13.6
1678925760,23.7,38.9,23.6,22.6,1.2,2.1,13.6
1678925880,23.6,38.4,23.6,22.6,1.0,1.7,13.6
1678926000,23.6,38.4,23.5,22.6,1.2,2.2,13.6
1678926120,23.6,38.8,23.6,22.6,1.4,1.7,13.6
1678926240,23.7,38.8,23.7,22.6,1.6,1.8,13.6
1678926360,23.6,39.1,23.6,22.6,1.5,1.9,13.6
1678926480,23.6,38.8,23.6,22.6,1.3,1.9,13.6
1678926600,23.5,38.8,23.5,22.6,0.9,1.9,13.6
1678926720,23.5,37.4,23.5,22.6,0.8,1.9,13.6
1678926840,23.5,37.9,23.5,22.6,0.7,1.5,13.6
1678926960,23.5,37.9,23.5,22.6,0.7,1.5,13.6
1678927080,23.4,38.1,23.4,22.6,0.8,1.9,13.6
1678927200,23.5,38.5,23.5,22.6,1.0,1.5,13.6
1678927320,23.5,38.5,23.5,22.6,0.8,1.6,13.6
1678927440,23.4,38.1,23.4,22.6,0.6,1.5,13.6
1678927560,23.5,36.9,23.4,22.6,0.5,1.1,13.6
1678927680,23.4,36.9,23.4,22.6,0.4,1.3,13.6
1678927800,23.3,31.2,23.3,22.6,0.4,1.6,13.5
1678927920,23.4,36.1,23.3,22.6,0.5,1.5,13.5
1678928040,23.4,36.1,23.4,22.6,0.5,1.1,13.5
1678928160,23.4,35.4,23.4,22.6,0.5,1.3,13.5
1678928280,23.3,37.6,23.3,22.6,0.4,1.5,13.6
1678928400,23.4,37.6,23.4,22.6,0.3,0.8,13.6
1678928520,23.3,30.9,23.3,22.6,0.3,1.0,13.5
1678928640,23.3,30.7,23.3,22.6,0.2,1.3,13.5
1678928760,23.3,30.7,23.3,22.6,0.2,0.8,13.5
1678928880,23.3,30.8,23.3,22.6,0.2,0.8,13.5
1678929000,23.2,30.5,23.2,22.6,0.2,1.3,13.5
1678929120,23.2,30.1,23.2,22.6,0.1,1.3,13.5
1678929240,23.2,30.2,23.2,22.6,0.2,1.3,13.5
1678929360,23.3,30.4,23.3,22.6,0.2,0.8,13.5
1678929480,23.2,30.1,23.2,22.6,0.1,1.1,13.5
1678929600,23.2,29.8,23.2,22.6,0.1,1.3,13.5
1678929720,23.2,29.8,23.2,22.6,0.1,0.8,13.4
1678929840,23.2,29.8,23.2,22.6,0.1,0.9,13.4
1678929960,23.2,30.0,23.2,22.6,0.1,1.3,13.4
1678930080,23.2,30.0,23.2,22.6,0.1,0.8,13.4
1678930200,23.3,29.9,23.2,22.6,0.1,0.7,13.4
1678930320,23.3,30.1,23.3,22.6,0.1,0.7,13.4
1678930440,23.3,29.9,23.3,22.6,0.1,0.7,13.4
1678930560,23.3,29.4,23.3,22.6,0.1,0.7,13.4
1678930680,23.3,28.4,23.2,22.6,0.0,0.7,13.4
1678930800,23.2,28.4,23.2,22.6,0.0,0.7,13.4
1678930920,23.2,28.5,23.2,22.6,0.0,0.7,13.4
1678931040,23.2,28.5,23.2,22.6,0.0,0.7,13.4
1678931160,23.2,28.5,23.2,22.6,0.0,0.7,13.4
1678931280,23.2,28.0,23.2,22.6,0.0,0.7,13.4
1678931400,23.2,26.9,23.2,22.6,0.0,0.7,13.3
1678931520,23.2,24.5,23.2,22.6,-0.0,0.7,13.4
1678931640,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678931760,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678931880,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932000,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932120,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932240,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932360,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932480,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678932600,23.2,23.5,23.2,22.6,-0.0,0.7,13.3
1678932720,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932840,23.2,23.5,23.2,22.6,0.0,0.7,13.3
1678932960,23.2,15.5,23.2,22.6,-0.0,0.7,13.3
1678933080,23.2,11.6,23.2,22.6,-0.0,0.7,13.3
1678933200,23.2,7.4,23.2,22.6,0.0,0.7,13.2
1678933320,23.2,5.6,23.2,22.6,-0.0,0.7,13.2
1678933440,23.2,3.7,23.2,22.6,-0.0,0.7,13.2
1678933560,23.2,2.6,23.2,22.6,0.0,0.7,13.2
1678933680,23.2,1.7,23.2,22.6,0.0,0.7,13.2
1678933800,23.2,1.2,23.2,22.6,-0.0,0.7,13.2
1678933920,23.2,0.9,23.2,22.6,0.0,0.7,13.2
1678934040,23.2,0.7,23.2,22.6,0.0,0.7,13.2
1678934160,23.2,0.5,23.2,22.6,-0.0,0.7,13.2
1678934280,23.2,0.4,23.2,22.6,0.0,0.7,13.2
1678934400,23.2,0.4,23.2,22.6,-0.0,0.7,13.2
1678934520,23.2,0.3,23.2,22.6,0.0,0.7,13.2
1678934640,23.2,0.3,23.2,22.6,-0.0,0.7,13.2
1678934760,23.2,0.3,23.2,22.6,0.0,0.7,13.2
1678934880,23.2,0.3,23.2,22.6,-0.0,0.7,13.2
1678935000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1678935120,23.2,0.3,23.2,22.6,0.0,0.7,13.2
1678935240,23.2,0.3,23.2,22.6,0.0,0.7,13.2
1678935360,23.1,0.3,23.2,22.6,0.0,0.7,13.2
1678935480,23.1,0.3,23.2,22.6,0.0,0.6,13.2
1678935600,23.1,0.3,23.2,22.6,-0.0,0.6,13.1
1678935720,23.1,0.3,23.2,22.6,-0.0,0.7,13.1
1678935840,23.1,0.3,23.2,22.6,-0.0,0.7,13.1
1678935960,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936080,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936200,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936320,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936440,23.1,0.3,23.2,22.6,-0.0,0.7,13.1
1678936560,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936680,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936800,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678936920,23.1,0.3,23.2,22.6,0.0,0.7,13.1
1678937040,23.1,0.3,23.1,22.6,0.0,0.7,13.1
1678937160,23.1,0.2,23.1,22.6,-0.0,0.6,13.1
1678937280,23.1,0.2,23.1,22.6,-0.0,0.7,13.1
1678937400,23.1,0.3,23.1,22.6,0.0,0.7,13.1
1678937520,23.1,0.3,23.1,22.6,-0.0,0.7,13.1
1678937640,23.1,0.2,23.1,22.6,-0.0,0.7,13.1
1678937760,23.1,0.2,23.1,22.6,-0.0,0.6,13.1
1678937880,23.1,0.3,23.1,22.6,-0.0,0.6,13.1
1678938000,23.1,0.3,23.1,22.6,-0.0,0.7,13.1
1678938120,23.1,0.2,23.1,22.6,-0.0,0.7,13.1
1678938240,23.1,0.3,23.1,22.6,-0.0,0.6,13.1
1678938360,23.1,0.2,23.1,22.6,-0.0,0.6,13.1
1678938480,23.1,0.3,23.1,22.6,0.0,0.6,13.1
1678938600,23.1,0.3,23.1,22.6,0.0,0.6,13.1
1678938720,23.1,0.2,23.1,22.6,-0.0,0.6,13.1
1678938840,23.1,0.2,23.1,22.6,-0.0,0.7,13.1
1678938960,23.1,0.3,23.1,22.6,0.0,0.6,13.1
1678939080,23.1,0.2,23.1,22.6,0.0,0.7,13.1
1678939200,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678939320,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678939440,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678939560,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678939680,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678939800,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678939920,23.1,0.2,23.1,22.6,0.0,0.6,13.0
1678940040,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678940160,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678940280,23.1,0.2,23.1,22.6,0.0,0.6,13.0
1678940400,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678940520,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678940640,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678940760,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678940880,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678941000,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678941120,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678941240,23.1,0.3,23.1,22.6,0.0,0.7,13.0
1678941360,23.1,0.3,23.1,22.6,0.0,0.6,13.0
1678941480,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678941600,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678941720,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678941840,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678941960,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678942080,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678942200,23.1,0.3,23.1,22.6,0.0,0.7,13.0
1678942320,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678942440,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678942560,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678942680,23.1,0.3,23.1,22.6,-0.0,0.6,13.0
1678942800,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678942920,23.1,0.3,23.1,22.6,-0.0,0.7,13.0
1678943040,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678943160,23.1,0.2,23.1,22.6,-0.0,0.6,13.0
1678943280,23.1,0.3,23.1,22.6,0.0,0.7,13.0
1678943400,23.1,0.2,23.1,22.6,-0.0,0.7,13.0
1678943520,23.1,0.2,23.1,22.6,-0.0,0.7,12.9
1678943640,23.1,0.3,23.1,22.6,-0.0,0.7,12.9
1678943760,23.1,0.3,23.1,22.6,-0.0,0.7,12.9
1678943880,23.1,0.2,23.1,22.6,-0.0,0.6,12.9
1678944000,23.1,0.2,23.1,22.6,-0.0,0.6,12.9
1678944120,23.1,0.2,23.1,22.6,-0.0,0.6,12.9
1678944240,23.1,0.2,23.1,22.6,-0.0,0.6,12.9
1678944360,23.1,0.3,23.1,22.6,0.0,0.7,12.9
1678944480,23.1,0.3,23.1,22.6,0.0,0.7,12.9
1678944600,23.1,0.3,23.1,22.6,0.0,0.6,12.9
1678944720,23.1,0.2,23.1,22.6,-0.0,0.7,12.9
1678944840,23.1,0.2,23.1,22.6,-0.0,0.7,12.9
1678944960,23.1,0.2,23.1,22.6,-0.0,0.6,12.9
1678945080,23.1,0.3,23.1,22.6,-0.0,0.7,12.9
1678945200,23.1,0.2,23.1,22.6,-0.0,0.7,12.9
1678945320,23.1,0.2,23.1,22.6,-0.0,0.7,12.9
1678945440,23.0,0.2,23.1,22.6,-0.0,0.7,12.9
1678945560,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678945680,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678945800,23.1,0.3,23.1,22.6,0.0,0.6,12.9
1678945920,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678946040,23.0,0.2,23.1,22.6,-0.0,0.7,12.9
1678946160,23.0,0.2,23.1,22.6,-0.0,0.7,12.9
1678946280,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678946400,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678946520,23.0,0.2,23.1,22.6,0.0,0.6,12.9
1678946640,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678946760,23.0,0.2,23.1,22.6,-0.0,0.7,12.9
1678946880,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678947000,23.0,0.2,23.0,22.6,-0.0,0.6,12.9
1678947120,23.0,0.2,23.1,22.6,-0.0,0.6,12.9
1678947240,23.0,0.2,23.1,22.6,0.0,0.6,12.8
1678947360,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678947480,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678947600,23.0,0.2,23.0,22.6,0.0,0.7,12.8
1678947720,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678947840,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678947960,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948080,23.0,0.3,23.0,22.6,-0.0,0.6,12.8
1678948200,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948320,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948440,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948560,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948680,23.0,0.2,23.0,22.6,0.0,0.6,12.8
1678948800,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678948920,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949040,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949160,23.0,0.2,23.0,22.6,-0.0,0.7,12.8
1678949280,23.0,0.2,23.0,22.6,-0.0,0.7,12.8
1678949400,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949520,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949640,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949760,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678949880,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678950000,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678950120,23.0,0.3,23.0,22.6,0.0,0.7,12.8
1678950240,23.0,0.2,23.0,22.6,-0.0,0.6,12.8
1678950360,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678950480,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678950600,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678950720,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678950840,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678950960,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951080,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951200,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951320,23.0,0.2,23.0,22.6,0.0,0.6,12.7
1678951440,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951560,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951680,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951800,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678951920,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678952040,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678952160,23.0,0.2,23.0,22.6,-0.0,0.7,12.7
1678952280,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678952400,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678952520,23.0,0.2,23.0,22.6,0.0,0.6,12.7
1678952640,23.0,0.2,23.0,22.6,0.0,0.6,12.7
1678952760,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678952880,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678953000,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678953120,23.0,0.2,23.0,22.6,-0.0,0.6,12.7
1678953240,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678953360,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678953480,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678953600,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678953720,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678953840,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678953960,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678954080,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678954200,23.0,0.2,23.0,22.6,-0.0,0.7,12.6
1678954320,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678954440,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678954560,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678954680,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678954800,23.0,0.2,23.0,22.6,0.0,0.7,12.6
1678954920,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678955040,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678955160,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678955280,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678955400,23.0,0.2,23.0,22.6,0.0,0.6,12.6
1678955520,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678955640,23.0,0.2,23.0,22.6,-0.0,0.6,12.6
1678955760,23.0,0.2,23.0,22.6,0.0,0.6,12.5
1678955880,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678956000,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678956120,23.0,0.2,23.0,22.6,0.0,0.6,12.5
1678956240,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678956360,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678956480,23.0,0.2,23.0,22.6,0.0,0.6,12.5
1678956600,23.0,0.2,23.0,22.6,0.0,0.6,12.5
1678956720,23.0,0.2,23.0,22.6,0.0,0.6,12.5
1678956840,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678956960,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957080,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957200,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957320,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957440,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957560,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678957680,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678957800,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678957920,23.0,0.2,23.0,22.6,-0.0,0.6,12.5
1678958040,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678958160,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678958280,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678958400,23.0,0.3,23.0,22.6,0.0,0.6,12.5
1678958520,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678958640,23.0,0.3,23.0,22.6,-0.0,0.6,12.5
1678958760,23.0,0.3,23.0,22.6,-0.0,0.6,12.4
1678958880,23.0,0.3,23.0,22.6,0.0,0.6,12.4
1678959000,23.0,0.3,23.0,22.6,0.0,0.6,12.4
1678959120,23.0,0.3,23.0,22.6,-0.0,0.6,12.4
1678959240,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678959360,23.0,0.3,23.0,22.6,0.0,0.6,12.4
1678959480,23.0,0.3,23.0,22.6,-0.0,0.6,12.4
1678959600,22.9,0.3,23.0,22.6,0.0,0.7,12.4
1678959720,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678959840,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678959960,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960080,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960200,22.9,0.3,23.0,22.6,0.0,0.6,12.4
1678960320,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960440,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960560,22.9,0.3,23.0,22.6,0.0,0.6,12.4
1678960680,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960800,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678960920,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678961040,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678961160,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678961280,22.9,0.3,23.0,22.6,-0.0,0.6,12.4
1678961400,22.9,0.3,22.9,22.6,-0.0,0.6,12.4
1678961520,22.9,0.3,23.0,22.6,0.0,0.6,12.4
1678961640,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678961760,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678961880,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678962000,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678962120,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678962240,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678962360,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678962480,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678962600,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678962720,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678962840,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678962960,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678963080,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678963200,22.9,0.3,22.9,22.6,0.0,0.6,12.3
1678963320,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678963440,22.9,0.3,22.9,22.6,-0.0,0.6,12.3
1678963560,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678963680,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678963800,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678963920,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678964040,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678964160,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678964280,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678964400,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678964520,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678964640,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678964760,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678964880,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965000,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965120,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965240,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965360,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678965480,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678965600,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965720,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965840,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678965960,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678966080,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678966200,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678966320,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678966440,22.9,0.3,22.9,22.6,0.0,0.6,12.2
1678966560,22.9,0.3,22.9,22.6,-0.0,0.6,12.2
1678966680,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678966800,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678966920,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967040,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678967160,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967280,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967400,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967520,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967640,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678967760,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678967880,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678968000,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678968120,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678968240,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678968360,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678968480,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678968600,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678968720,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678968840,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678968960,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678969080,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678969200,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678969320,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678969440,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678969560,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678969680,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678969800,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678969920,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678970040,22.9,0.3,22.9,22.6,-0.0,0.6,12.1
1678970160,22.9,0.3,22.9,22.6,-0.0,0.7,12.1
1678970280,22.9,0.3,22.9,22.6,0.0,0.7,12.1
1678970400,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678970520,22.9,0.3,22.9,22.6,0.0,0.6,12.1
1678970640,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678970760,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678970880,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678971000,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678971120,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678971240,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678971360,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678971480,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678971600,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678971720,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678971840,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678971960,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678972080,22.9,0.3,22.9,22.6,0.0,0.6,12.0
1678972200,22.9,0.3,22.9,22.6,-0.0,0.6,12.0
1678972320,22.9,0.4,22.9,22.6,0.0,0.6,12.0
1678972440,22.9,0.4,22.9,22.6,-0.0,0.6,12.0
1678972560,22.9,0.5,22.9,22.6,0.0,0.6,12.0
1678972680,22.9,0.6,22.9,22.6,-0.0,0.6,12.0
1678972800,22.9,0.7,22.9,22.6,-0.0,0.6,12.0
1678972920,22.9,0.9,22.9,22.6,0.0,0.6,12.0
1678973040,22.9,1.2,22.9,22.6,0.0,0.6,12.0
1678973160,22.9,1.6,22.9,22.6,0.0,0.6,12.0
1678973280,22.9,2.2,22.9,22.6,-0.0,0.6,12.0
1678973400,22.9,3.1,22.9,22.6,-0.0,0.6,12.0
1678973520,22.9,4.4,22.9,22.6,-0.0,0.6,12.0
1678973640,22.9,6.1,22.9,22.6,-0.0,0.6,11.9
1678973760,22.9,8.4,22.9,22.6,-0.0,0.6,11.9
1678973880,22.9,11.3,22.9,22.6,-0.0,0.6,11.9
1678974000,22.9,14.8,22.9,22.6,-0.0,0.6,11.9
1678974120,22.9,19.0,22.9,22.6,-0.0,0.6,11.9
1678974240,22.9,23.0,22.9,22.6,-0.0,0.6,11.9
1678974360,22.9,23.2,22.9,22.6,-0.0,0.6,11.9
1678974480,22.9,23.2,22.9,22.6,-0.0,0.7,11.9
1678974600,22.9,23.2,22.9,22.6,0.0,0.6,11.9
1678974720,22.9,23.2,22.9,22.6,-0.0,0.6,11.9
1678974840,22.9,23.2,22.9,22.6,-0.0,0.6,11.9
1678974960,22.9,23.2,22.9,22.6,0.0,0.6,11.9
1678975080,22.9,23.9,22.9,22.6,0.0,0.6,11.9
1678975200,22.9,26.5,22.9,22.6,0.0,0.6,11.9
1678975320,22.9,27.8,22.9,22.6,0.0,0.6,11.9
1678975440,22.9,28.4,22.9,22.6,0.0,0.6,11.9
1678975560,22.9,29.1,22.9,22.6,0.0,0.6,11.9
1678975680,22.9,29.5,22.9,22.6,0.1,0.7,11.9
1678975800,22.9,29.6,22.9,22.6,0.1,0.6,11.9
