Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1678975920,22.9,29.8,22.9,22.6,0.1,0.6,11.9
1678976040,22.9,29.9,22.9,22.6,0.1,0.7,11.9
1678976160,22.9,30.2,22.9,22.6,0.1,0.6,11.9
1678976280,22.9,30.6,22.9,22.6,0.2,0.7,11.9
1678976400,22.9,31.0,22.9,22.6,0.2,0.6,11.8
1678976520,22.9,31.1,22.9,22.6,0.2,0.7,11.8
1678976640,22.9,31.0,22.9,22.6,0.2,0.7,11.8
1678976760,22.9,31.0,22.9,22.6,0.2,0.6,11.8
1678976880,23.0,31.1,22.9,22.6,0.2,0.6,11.8
1678977000,23.0,31.1,22.9,22.6,0.2,0.7,11.8
1678977120,23.0,31.2,23.0,22.6,0.2,0.6,11.8
1678977240,23.0,31.4,23.0,22.6,0.3,0.6,11.8
1678977360,23.0,31.6,23.0,22.6,0.4,0.6,11.8
1678977480,23.0,37.8,23.0,22.6,0.5,0.7,11.8
1678977600,23.1,37.8,23.0,22.6,0.5,0.6,11.8
1678977720,23.1,38.3,23.1,22.6,0.5,0.7,11.8
1678977840,23.1,38.4,23.1,22.6,0.6,0.6,11.8
1678977960,23.1,38.4,23.1,22.6,0.6,0.7,11.8
1678978080,23.1,37.2,23.1,22.6,0.6,0.7,11.8
1678978200,23.2,37.9,23.1,22.6,0.7,0.6,11.8
1678978320,23.2,37.9,23.2,22.6,0.7,0.6,11.8
1678978440,23.2,38.2,23.2,22.6,0.8,0.6,11.8
1678978560,23.2,38.2,23.2,22.6,0.8,0.7,11.8
1678978680,23.2,38.2,23.2,22.6,0.8,0.6,11.8
1678978800,23.3,38.5,23.2,22.6,0.8,0.6,11.8
1678978920,23.3,38.5,23.3,22.6,0.8,0.6,11.8
1678979040,23.3,38.8,23.3,22.6,0.8,0.6,11.8
1678979160,23.3,38.4,23.3,22.6,0.9,0.6,11.8
1678979280,23.3,38.4,23.3,22.6,0.9,0.7,11.8
1678979400,23.4,39.0,23.3,22.6,0.9,0.6,11.8
1678979520,23.4,38.8,23.4,22.6,0.9,0.6,11.8
1678979640,23.4,38.8,23.4,22.6,1.0,0.6,11.8
1678979760,23.4,38.9,23.4,22.6,1.0,0.6,11.8
1678979880,23.5,39.1,23.4,22.6,1.0,0.6,11.8
1678980000,23.5,39.1,23.5,22.6,1.2,0.6,11.9
1678980120,23.5,39.1,23.5,22.6,1.2,0.7,11.9
1678980240,23.5,39.4,23.5,22.6,1.0,0.6,11.8
1678980360,23.5,39.4,23.5,22.6,0.9,0.7,11.8
1678980480,23.5,37.9,23.5,22.6,0.9,0.6,11.8
1678980600,23.6,39.0,23.6,22.6,1.3,0.7,11.9
1678980720,23.7,39.0,23.7,22.6,1.6,0.7,11.9
1678980840,23.8,39.9,23.7,22.6,1.9,1.3,11.9
1678980960,23.8,39.9,23.8,22.6,1.9,1.3,11.9
1678981080,23.9,39.9,23.9,22.6,2.0,0.8,11.9
1678981200,23.9,40.0,23.9,22.6,2.0,0.9,11.9
1678981320,23.9,39.3,23.9,22.6,1.9,1.2,11.9
1678981440,23.8,39.3,23.8,22.6,1.8,1.6,11.9
1678981560,23.8,39.3,23.8,22.6,1.3,1.1,11.9
1678981680,23.8,39.2,23.7,22.6,1.5,1.1,11.9
1678981800,23.8,39.2,23.8,22.6,1.9,1.5,11.9
1678981920,23.9,39.8,23.9,22.6,2.3,1.6,11.9
1678982040,24.0,40.2,24.0,22.6,2.3,1.6,11.9
1678982160,24.0,40.2,24.0,22.6,2.2,1.3,11.9
1678982280,24.0,39.8,24.0,22.6,2.2,1.4,11.9
1678982400,24.0,40.1,24.0,22.6,2.4,1.8,12.0
1678982520,24.0,40.1,24.0,22.6,2.3,1.9,12.0
1678982640,24.0,39.7,24.0,22.6,2.4,1.9,12.0
1678982760,24.0,39.8,24.0,22.6,2.3,1.8,12.0
1678982880,24.1,39.8,24.1,22.6,2.2,1.4,12.0
1678983000,24.1,40.0,24.1,22.6,2.3,1.5,12.0
1678983120,24.0,39.8,24.0,22.6,2.3,1.9,12.0
1678983240,24.1,39.8,24.1,22.6,2.3,1.7,12.0
1678983360,24.1,39.8,24.1,22.6,2.4,1.6,12.0
1678983480,24.1,39.9,24.1,22.6,2.4,1.7,12.0
1678983600,24.0,39.9,24.0,22.6,2.3,2.1,12.0
1678983720,24.1,39.9,24.0,22.6,2.5,2.1,12.0
1678983840,24.2,39.3,24.2,22.6,2.8,1.6,12.0
1678983960,24.2,39.3,24.2,22.6,2.5,1.6,12.1
1678984080,24.0,39.8,24.0,22.6,1.6,2.0,12.0
1678984200,24.1,39.9,24.0,22.6,2.5,2.1,12.1
1678984320,24.2,39.9,24.1,22.6,2.8,2.1,12.1
1678984440,24.2,39.5,24.2,22.6,3.2,1.9,12.1
1678984560,24.4,40.1,24.4,22.6,3.8,1.9,12.1
1678984680,24.4,40.1,24.4,22.6,3.9,2.2,12.1
1678984800,24.4,40.2,24.4,22.6,4.0,2.6,12.1
1678984920,24.2,38.3,24.1,22.6,3.6,3.2,12.1
1678985040,24.1,38.3,24.1,22.6,3.1,3.1,12.1
1678985160,24.1,37.8,24.1,22.6,3.5,3.3,12.1
1678985280,24.0,39.1,24.0,22.6,2.9,3.1,12.2
1678985400,23.9,39.1,23.9,22.6,2.7,3.2,12.2
1678985520,23.9,38.4,23.9,22.6,2.9,3.2,12.2
1678985640,23.8,38.2,23.8,22.6,2.6,3.3,12.2
1678985760,23.9,38.2,23.8,22.6,2.0,2.1,12.2
1678985880,23.9,39.4,23.9,22.6,2.4,2.3,12.2
1678986000,24.0,37.9,24.0,22.6,2.6,1.9,12.3
1678986120,24.4,37.9,24.4,22.6,4.2,1.9,12.2
1678986240,24.4,40.2,24.4,22.6,4.1,2.2,12.3
1678986360,24.2,40.2,24.2,22.6,3.7,3.4,12.3
1678986480,24.1,39.9,24.1,22.6,3.5,3.6,12.3
1678986600,24.1,39.8,24.1,22.6,3.4,3.2,12.3
1678986720,24.1,39.7,24.1,22.6,3.3,3.2,12.3
1678986840,24.1,39.8,24.0,22.6,3.6,3.6,12.4
1678986960,24.1,39.8,24.1,22.6,3.5,3.1,12.4
1678987080,24.0,39.8,24.0,22.6,3.2,3.6,12.4
1678987200,23.9,39.7,23.9,22.6,2.9,3.6,12.4
1678987320,23.9,38.3,23.9,22.6,2.7,3.1,12.4
1678987440,24.0,38.3,24.0,22.6,2.6,1.9,12.4
1678987560,24.1,38.8,24.1,22.6,2.7,1.9,12.4
1678987680,24.1,38.8,24.1,22.6,2.9,2.4,12.4
1678987800,24.2,39.7,24.2,22.6,2.8,1.9,12.4
1678987920,24.2,38.9,24.1,22.6,2.6,2.2,12.4
1678988040,24.1,38.9,24.1,22.6,2.5,2.5,12.5
1678988160,24.2,39.9,24.1,22.6,2.4,2.0,12.5
1678988280,24.2,37.7,24.1,22.6,2.5,1.9,12.5
1678988400,24.1,37.7,24.1,22.6,2.4,2.1,12.5
1678988520,24.1,39.9,24.0,22.6,2.3,2.4,12.5
1678988640,24.1,39.9,24.0,22.6,2.3,2.3,12.5
1678988760,24.1,39.9,24.1,22.6,2.4,1.9,12.5
1678988880,24.1,39.9,24.0,22.6,2.3,2.4,12.5
1678989000,24.1,39.8,24.1,22.6,2.5,2.1,12.5
1678989120,24.1,39.8,24.1,22.6,2.4,1.9,12.5
1678989240,24.2,40.1,24.1,22.6,2.4,2.0,12.5
1678989360,24.1,38.2,24.1,22.6,2.5,2.4,12.5
1678989480,24.2,38.2,24.2,22.6,2.6,1.9,12.4
1678989600,24.2,39.2,24.2,22.6,2.7,1.9,12.4
1678989720,24.3,39.0,24.2,22.6,2.8,1.9,12.4
1678989840,24.3,39.0,24.3,22.6,2.8,1.9,12.4
1678989960,24.3,39.4,24.3,22.6,2.9,1.9,12.4
1678990080,24.3,39.9,24.3,22.6,3.0,2.1,12.4
1678990200,24.3,39.9,24.3,22.6,3.0,2.4,12.4
1678990320,24.4,39.5,24.3,22.6,2.8,1.9,12.4
1678990440,24.3,39.4,24.3,22.6,2.7,1.9,12.4
1678990560,24.3,39.4,24.3,22.6,2.6,1.9,12.4
1678990680,24.3,38.2,24.3,22.6,2.4,2.1,12.5
1678990800,24.2,39.6,24.2,22.6,2.4,2.4,12.5
1678990920,24.3,39.6,24.2,22.6,2.4,1.9,12.5
1678991040,24.3,39.9,24.2,22.6,2.4,1.9,12.5
1678991160,24.3,38.6,24.3,22.6,2.6,1.9,12.5
1678991280,24.2,38.6,24.2,22.6,2.5,2.4,12.5
1678991400,24.2,38.4,24.2,22.6,2.4,2.0,12.5
1678991520,24.3,39.9,24.2,22.6,2.4,2.0,12.5
1678991640,24.2,39.9,24.2,22.6,2.4,2.4,12.5
1678991760,24.2,40.0,24.2,22.6,2.3,1.9,12.5
1678991880,24.2,39.9,24.2,22.6,2.3,1.9,12.5
1678992000,24.2,39.9,24.2,22.6,2.3,1.9,12.5
1678992120,24.2,40.0,24.2,22.6,2.3,2.4,12.5
1678992240,24.2,39.6,24.2,22.6,2.3,2.1,12.5
1678992360,24.2,39.6,24.2,22.6,2.2,1.9,12.5
1678992480,24.2,39.7,24.2,22.6,2.3,1.9,12.5
1678992600,24.3,39.9,24.2,22.6,2.5,1.9,12.5
1678992720,24.2,39.9,24.2,22.6,2.7,2.4,12.5
1678992840,24.3,39.4,24.3,22.6,2.8,1.9,12.5
1678992960,24.4,39.2,24.4,22.6,2.9,1.9,12.4
1678993080,24.4,39.2,24.4,22.6,3.4,2.6,12.4
1678993200,24.4,40.0,24.3,22.6,3.6,3.2,12.5
1678993320,24.4,40.1,24.4,22.6,3.8,3.2,12.5
1678993440,24.5,40.1,24.5,22.6,4.2,3.2,12.4
1678993560,24.5,40.4,24.5,22.6,4.7,3.6,12.4
1678993680,24.5,40.4,24.5,22.6,5.0,4.3,12.4
1678993800,24.5,40.4,24.5,22.6,5.3,4.4,12.4
1678993920,24.6,37.9,24.6,22.6,5.8,4.2,12.4
1678994040,24.7,39.2,24.7,22.6,5.8,4.2,12.4
1678994160,24.6,39.2,24.6,22.6,5.3,4.3,12.5
1678994280,24.6,40.4,24.5,22.6,5.1,4.3,12.5
1678994400,24.5,40.3,24.5,22.6,5.0,4.7,12.5
1678994520,24.3,40.3,24.3,22.6,4.0,4.8,12.5
1678994640,24.2,39.9,24.2,22.6,3.6,4.4,12.6
1678994760,24.1,39.6,24.1,22.6,3.4,4.4,12.6
1678994880,24.1,39.6,24.0,22.6,3.3,4.4,12.6
1678995000,23.9,39.5,23.9,22.6,3.1,4.9,12.6
1678995120,24.0,39.1,24.0,22.6,2.9,3.2,12.6
1678995240,24.0,39.1,24.0,22.6,2.8,3.2,12.6
1678995360,24.0,38.7,24.0,22.6,2.6,3.2,12.7
1678995480,23.9,37.8,23.9,22.6,2.5,3.4,12.7
1678995600,23.8,37.8,23.8,22.6,2.4,3.7,12.7
1678995720,23.8,39.7,23.8,22.6,2.3,3.2,12.7
1678995840,24.0,39.9,24.0,22.6,2.4,2.0,12.7
1678995960,24.0,39.9,24.0,22.6,2.6,2.5,12.7
1678996080,24.2,38.8,24.2,22.6,2.8,1.9,12.7
1678996200,24.3,39.9,24.3,22.6,3.1,1.9,12.7
1678996320,24.3,39.9,24.3,22.6,3.1,1.9,12.7
1678996440,24.3,39.4,24.3,22.6,2.9,2.0,12.7
1678996560,24.3,39.4,24.3,22.6,2.9,2.4,12.7
1678996680,24.3,39.4,24.3,22.6,2.7,2.4,12.7
1678996800,24.4,39.1,24.3,22.6,2.7,1.9,12.7
1678996920,24.4,39.0,24.4,22.6,2.6,1.9,12.7
1678997040,24.4,39.0,24.4,22.6,2.7,2.0,12.7
1678997160,24.4,39.1,24.3,22.6,2.8,2.4,12.7
1678997280,24.3,39.1,24.3,22.6,2.8,2.7,12.7
1678997400,24.2,39.5,24.2,22.6,2.7,3.1,12.7
1678997520,24.1,37.8,24.1,22.6,2.5,3.2,12.7
1678997640,24.0,37.8,24.0,22.6,2.4,3.2,12.7
1678997760,24.0,40.0,24.0,22.6,2.6,3.4,12.6
1678997880,24.0,38.4,24.0,22.6,2.6,3.4,12.6
1678998000,24.0,38.4,23.9,22.6,2.6,3.3,12.6
1678998120,24.0,38.4,23.9,22.6,2.7,3.2,12.6
1678998240,24.0,38.8,23.9,22.6,2.8,3.3,12.6
1678998360,24.0,38.8,24.0,22.6,2.9,3.2,12.6
1678998480,24.0,39.7,24.0,22.6,3.0,3.2,12.6
1678998600,24.0,40.1,24.0,22.6,3.0,3.1,12.6
1678998720,24.0,40.1,24.0,22.6,3.0,3.2,12.6
1678998840,24.0,39.7,24.0,22.6,3.3,3.2,12.6
1678998960,24.2,40.4,24.1,22.6,3.8,3.1,12.6
1678999080,24.2,40.4,24.2,22.6,3.5,3.2,12.6
1678999200,24.2,40.3,24.1,22.6,3.4,3.2,12.6
1678999320,24.2,39.8,24.1,22.6,3.4,3.1,12.6
1678999440,24.2,39.8,24.1,22.6,3.4,3.2,12.6
1678999560,24.2,39.8,24.2,22.6,3.6,3.1,12.6
1678999680,24.3,40.0,24.3,22.6,4.0,3.1,12.6
1678999800,24.4,40.0,24.4,22.6,4.1,3.1,12.6
1678999920,24.4,40.1,24.4,22.6,4.0,3.1,12.6
1679000040,24.5,40.4,24.5,22.6,4.4,3.1,12.6
1679000160,24.5,40.4,24.5,22.6,4.4,3.2,12.6
1679000280,24.5,40.5,24.5,22.6,4.0,3.2,12.6
1679000400,24.5,40.1,24.5,22.6,3.8,3.2,12.6
1679000520,24.5,40.1,24.5,22.6,4.1,3.2,12.6
1679000640,24.5,40.2,24.4,22.6,3.5,3.1,12.7
1679000760,24.4,39.9,24.4,22.6,3.3,3.2,12.7
1679000880,24.4,39.9,24.4,22.6,3.5,3.2,12.7
1679001000,24.3,39.4,24.3,22.6,3.2,3.4,12.7
1679001120,24.3,39.8,24.2,22.6,3.2,3.7,12.7
1679001240,24.3,39.8,24.3,22.6,3.3,3.1,12.7
1679001360,24.4,39.4,24.3,22.6,3.5,3.1,12.7
1679001480,24.4,40.0,24.4,22.6,3.9,3.2,12.7
1679001600,24.5,40.0,24.5,22.6,4.4,3.3,12.7
1679001720,24.5,40.5,24.5,22.6,4.1,3.1,12.7
1679001840,24.4,40.0,24.3,22.6,3.7,3.8,12.7
1679001960,24.3,40.0,24.3,22.6,4.1,4.5,12.7
1679002080,24.4,40.1,24.4,22.6,4.3,3.8,12.7
1679002200,24.3,40.0,24.3,22.6,4.0,4.3,12.8
1679002320,24.3,40.0,24.3,22.6,4.2,4.3,12.8
1679002440,24.2,40.0,24.2,22.6,3.9,4.4,12.8
1679002560,24.2,39.8,24.1,22.6,3.8,4.3,12.8
1679002680,24.2,39.8,24.2,22.6,4.0,4.2,12.8
1679002800,24.3,39.4,24.3,22.6,4.1,3.7,12.8
1679002920,24.4,40.2,24.4,22.6,4.4,3.8,12.8
1679003040,24.4,40.2,24.4,22.6,4.8,4.3,12.8
1679003160,24.5,40.2,24.5,22.6,5.2,4.3,12.8
1679003280,24.6,37.9,24.6,22.6,5.5,4.3,12.8
1679003400,24.6,37.9,24.6,22.6,5.4,4.1,12.8
1679003520,24.7,37.3,24.7,22.6,5.1,3.7,12.8
1679003640,24.6,40.2,24.6,22.6,4.7,3.7,12.8
1679003760,24.6,40.0,24.5,22.6,4.3,3.7,12.9
1679003880,24.6,39.8,24.5,22.6,4.3,3.7,12.9
1679004000,24.4,39.8,24.4,22.6,3.9,4.3,12.9
1679004120,24.3,39.2,24.3,22.6,3.5,4.3,12.9
1679004240,24.2,39.6,24.2,22.6,3.5,4.4,12.9
1679004360,24.2,39.6,24.2,22.6,3.6,4.4,13.0
1679004480,24.2,39.1,24.2,22.6,3.2,3.7,13.0
1679004600,24.2,39.6,24.2,22.6,3.5,3.7,13.0
1679004720,24.4,39.6,24.4,22.6,4.1,3.5,13.0
1679004840,24.6,39.8,24.5,22.6,4.7,3.5,13.0
1679004960,24.6,40.0,24.6,22.6,4.6,3.1,13.0
1679005080,24.5,40.0,24.5,22.6,4.6,4.3,13.0
1679005200,24.5,39.8,24.5,22.6,4.5,4.1,13.0
1679005320,24.6,40.0,24.6,22.6,5.0,3.7,13.1
1679005440,24.7,40.0,24.6,22.6,5.0,3.7,13.1
1679005560,24.7,39.9,24.7,22.6,5.1,3.7,13.1
1679005680,25.0,38.7,24.9,22.6,6.0,3.2,13.1
1679005800,25.2,38.7,25.2,22.6,7.3,3.3,13.1
1679005920,25.1,39.6,25.1,22.6,6.5,3.6,13.1
1679006040,25.2,38.8,25.2,22.6,6.7,3.1,13.1
1679006160,25.1,38.8,25.1,22.6,6.4,3.6,13.1
1679006280,25.1,38.7,25.1,22.6,6.1,3.5,13.1
1679006400,25.1,38.7,25.1,22.6,6.1,3.4,13.1
1679006520,25.3,38.9,25.3,22.6,6.9,3.3,13.2
1679006640,25.2,39.2,25.2,22.6,6.6,3.5,13.2
1679006760,25.2,39.2,25.2,22.6,5.9,3.3,13.2
1679006880,25.1,38.2,25.1,22.6,5.4,3.5,13.2
1679007000,25.0,36.3,24.9,22.6,4.7,3.6,13.2
1679007120,24.8,36.3,24.8,22.6,4.4,3.9,13.2
1679007240,24.8,39.3,24.7,22.6,4.0,4.0,13.3
1679007360,24.7,39.3,24.7,22.6,3.7,3.7,13.3
1679007480,24.7,39.0,24.7,22.6,3.4,3.1,13.3
1679007600,24.7,38.2,24.6,22.6,3.2,3.0,13.4
1679007720,24.6,38.2,24.5,22.6,3.0,3.5,13.4
1679007840,24.6,39.2,24.5,22.6,3.0,3.2,13.4
1679007960,24.5,38.7,24.4,22.6,3.0,3.7,13.4
1679008080,24.4,38.7,24.3,22.6,3.0,4.3,13.4
1679008200,24.4,39.2,24.3,22.6,2.9,3.7,13.5
1679008320,24.3,38.7,24.3,22.6,2.7,3.7,13.5
1679008440,24.3,38.7,24.2,22.6,2.6,3.9,13.5
1679008560,24.3,38.8,24.2,22.6,2.6,3.7,13.5
1679008680,24.3,38.8,24.2,22.6,2.9,3.8,13.5
1679008800,24.3,38.8,24.2,22.6,3.1,3.9,13.5
1679008920,24.2,39.7,24.1,22.6,2.9,4.3,13.5
1679009040,24.1,39.1,24.1,22.6,2.9,4.6,13.5
1679009160,24.1,39.1,24.1,22.6,3.1,4.4,13.5
1679009280,24.2,39.6,24.1,22.6,3.1,3.8,13.5
1679009400,24.3,39.6,24.2,22.6,3.5,3.1,13.5
1679009520,24.2,39.6,24.2,22.6,3.6,3.8,13.5
1679009640,24.2,39.8,24.2,22.6,3.3,3.7,13.5
1679009760,24.2,39.6,24.2,22.6,3.3,3.7,13.5
1679009880,24.0,39.6,24.0,22.6,2.9,4.5,13.4
1679010000,24.0,38.6,24.0,22.6,2.6,3.8,13.4
1679010120,24.0,39.0,24.0,22.6,2.9,3.8,13.4
1679010240,24.0,39.0,24.0,22.6,3.1,3.7,13.4
1679010360,24.0,39.1,24.0,22.6,2.6,3.7,13.4
1679010480,24.0,38.6,24.0,22.6,2.7,3.3,13.4
1679010600,24.0,38.6,24.0,22.6,2.9,3.8,13.4
1679010720,23.9,39.0,23.9,22.6,3.2,4.3,13.4
1679010840,23.9,39.4,23.9,22.6,3.2,4.4,13.4
1679010960,24.0,39.4,23.9,22.6,3.7,4.4,13.4
1679011080,24.2,39.5,24.1,22.6,4.1,3.7,13.4
1679011200,24.4,40.2,24.4,22.6,4.4,3.1,13.4
1679011320,24.5,40.2,24.5,22.6,4.9,3.0,13.4
1679011440,24.8,40.4,24.8,22.6,5.9,3.0,13.3
1679011560,24.9,38.1,24.8,22.6,5.1,3.5,13.3
1679011680,25.1,38.1,25.1,22.6,7.6,3.6,13.3
1679011800,24.7,40.0,24.7,22.6,4.0,3.0,13.4
1679011920,24.5,39.2,24.5,22.6,3.2,3.1,13.3
1679012040,24.4,39.2,24.4,22.6,2.8,3.3,13.4
1679012160,24.4,38.2,24.3,22.6,3.3,3.7,13.4
1679012280,24.5,39.6,24.5,22.6,4.1,3.7,13.4
1679012400,24.3,39.6,24.3,22.6,3.2,3.9,13.4
1679012520,24.3,39.5,24.3,22.6,3.3,3.7,13.4
1679012640,25.0,39.7,25.0,22.6,8.5,3.0,13.4
1679012760,24.5,39.7,24.5,22.6,3.3,3.0,13.4
1679012880,24.5,39.3,24.5,22.6,3.5,3.0,13.4
1679013000,25.3,40.4,25.3,22.6,9.1,2.9,13.3
1679013120,25.5,40.4,25.4,22.6,9.4,3.1,13.3
1679013240,25.7,39.7,25.7,22.6,9.3,3.0,13.4
1679013360,25.8,39.4,25.8,22.6,9.7,2.9,13.4
1679013480,25.6,39.4,25.6,22.6,7.7,2.9,13.4
1679013600,25.7,39.7,25.7,22.6,8.4,3.0,13.4
1679013720,25.3,38.4,25.3,22.6,5.2,3.0,13.4
1679013840,25.2,38.4,25.2,22.6,4.8,2.9,13.4
1679013960,24.9,39.1,24.9,22.6,3.6,3.0,13.4
1679014080,25.3,39.2,25.3,22.6,5.9,2.9,13.4
1679014200,25.4,39.2,25.3,22.6,6.9,3.0,13.5
1679014320,25.4,39.0,25.4,22.6,7.4,4.1,13.5
1679014440,25.5,40.0,25.4,22.6,6.8,2.9,13.5
1679014560,25.4,40.0,25.4,22.6,6.6,2.9,13.5
1679014680,25.4,39.2,25.4,22.6,6.4,3.0,13.6
1679014800,25.4,39.3,25.4,22.6,6.1,2.9,13.6
1679014920,25.3,39.3,25.3,22.6,5.4,2.9,13.6
1679015040,25.0,39.8,25.0,22.6,3.4,3.6,13.6
1679015160,25.0,40.3,25.0,22.6,4.7,3.6,13.7
1679015280,25.0,40.3,25.0,22.6,5.2,4.4,13.7
1679015400,24.9,40.3,24.9,22.6,4.3,4.2,13.7
1679015520,24.9,40.3,24.8,22.6,4.1,3.7,13.7
1679015640,24.5,39.9,24.5,22.6,1.2,3.2,13.7
1679015760,24.4,38.3,24.4,22.6,1.0,3.6,13.7
1679015880,24.3,38.3,24.2,22.6,0.9,3.8,13.7
1679016000,24.1,38.1,24.0,22.6,0.8,4.7,13.7
1679016120,24.0,37.3,23.9,22.6,0.6,4.5,13.7
1679016240,23.9,37.3,23.8,22.6,0.6,4.5,13.7
1679016360,23.9,36.4,23.9,22.6,0.5,3.2,13.7
1679016480,23.8,37.4,23.8,22.6,0.4,3.4,13.7
1679016600,23.9,37.4,23.9,22.6,0.4,2.0,13.7
1679016720,23.9,31.1,23.9,22.6,0.3,2.0,13.7
1679016840,23.8,30.9,23.8,22.6,0.3,2.5,13.6
1679016960,23.8,30.7,23.8,22.6,0.2,2.0,13.6
1679017080,23.8,30.6,23.8,22.6,0.2,2.0,13.6
1679017200,23.7,30.4,23.7,22.6,0.2,2.3,13.6
1679017320,23.7,30.2,23.6,22.6,0.1,2.5,13.5
1679017440,23.7,30.0,23.7,22.6,0.1,2.0,13.5
1679017560,23.7,29.8,23.7,22.6,0.1,1.7,13.5
1679017680,23.7,29.6,23.6,22.6,0.1,2.0,13.5
1679017800,23.6,29.5,23.6,22.6,0.1,2.1,13.4
1679017920,23.6,29.4,23.6,22.6,0.1,1.7,13.4
1679018040,23.6,29.2,23.6,22.6,0.1,1.7,13.4
1679018160,23.6,28.6,23.6,22.6,0.0,1.7,13.4
1679018280,23.6,28.0,23.6,22.6,0.0,1.7,13.3
1679018400,23.6,27.5,23.5,22.6,0.0,1.7,13.3
1679018520,23.6,26.8,23.6,22.6,0.0,1.4,13.3
1679018640,23.6,25.6,23.6,22.6,0.0,1.6,13.3
1679018760,23.5,23.9,23.5,22.6,0.0,1.9,13.2
1679018880,23.6,23.9,23.5,22.6,0.0,1.4,13.2
1679019000,23.5,23.8,23.5,22.6,0.0,1.4,13.2
1679019120,23.5,23.8,23.5,22.6,-0.0,1.5,13.2
1679019240,23.5,23.8,23.5,22.6,-0.0,1.7,13.1
1679019360,23.4,23.8,23.4,22.6,0.0,1.9,13.1
1679019480,23.5,23.6,23.5,22.6,0.0,1.4,13.1
1679019600,23.5,20.0,23.5,22.6,0.0,1.4,13.1
1679019720,23.5,15.3,23.5,22.6,0.0,1.4,13.0
1679019840,23.5,10.4,23.5,22.6,0.0,1.3,13.0
1679019960,23.5,6.9,23.5,22.6,0.0,1.3,13.0
1679020080,23.5,4.6,23.5,22.6,0.0,1.3,13.0
1679020200,23.4,3.1,23.4,22.6,0.0,1.5,13.0
1679020320,23.4,2.1,23.4,22.6,0.0,1.4,12.9
1679020440,23.4,1.5,23.4,22.6,0.0,1.4,12.9
1679020560,23.4,1.0,23.5,22.6,0.0,1.1,12.9
1679020680,23.5,0.8,23.5,22.6,0.0,1.1,12.9
1679020800,23.4,0.6,23.5,22.6,0.0,1.1,12.8
1679020920,23.4,0.5,23.5,22.6,0.0,1.1,12.8
1679021040,23.4,0.5,23.4,22.6,0.0,1.1,12.8
1679021160,23.4,0.4,23.4,22.6,0.0,1.1,12.8
1679021280,23.4,0.4,23.4,22.6,0.0,1.2,12.8
1679021400,23.4,0.4,23.4,22.6,0.0,1.3,12.7
1679021520,23.4,0.4,23.4,22.6,0.0,1.3,12.7
1679021640,23.3,0.3,23.4,22.6,0.0,1.3,12.7
1679021760,23.3,0.3,23.4,22.6,0.0,1.2,12.7
1679021880,23.3,0.3,23.4,22.6,0.0,1.2,12.7
1679022000,23.3,0.3,23.3,22.6,0.0,1.3,12.7
1679022120,23.4,0.3,23.4,22.6,0.0,1.1,12.6
1679022240,23.3,0.3,23.4,22.6,0.0,1.1,12.6
1679022360,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1679022480,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1679022600,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1679022720,23.3,0.3,23.3,22.6,0.0,1.3,12.6
1679022840,23.3,0.3,23.3,22.6,0.0,1.1,12.6
1679022960,23.3,0.3,23.3,22.6,0.0,1.2,12.6
1679023080,23.3,0.3,23.3,22.6,0.0,1.1,12.5
1679023200,23.3,0.3,23.3,22.6,0.0,1.1,12.5
1679023320,23.2,0.3,23.2,22.6,0.0,1.3,12.5
1679023440,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679023560,23.3,0.3,23.3,22.6,0.0,0.8,12.5
1679023680,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679023800,23.3,0.3,23.3,22.6,0.0,0.9,12.5
1679023920,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679024040,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679024160,23.3,0.3,23.3,22.6,0.0,0.9,12.5
1679024280,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679024400,23.3,0.3,23.3,22.6,0.0,1.0,12.5
1679024520,23.2,0.3,23.2,22.6,0.0,1.0,12.5
1679024640,23.3,0.3,23.3,22.6,0.0,0.9,12.5
1679024760,23.3,0.3,23.3,22.6,0.0,0.9,12.5
1679024880,23.3,0.3,23.3,22.6,0.0,0.9,12.5
1679025000,23.2,0.3,23.3,22.6,0.0,0.9,12.4
1679025120,23.2,0.3,23.3,22.6,0.0,0.9,12.4
1679025240,23.2,0.3,23.3,22.6,0.0,0.9,12.4
1679025360,23.2,0.3,23.2,22.6,0.0,0.9,12.4
1679025480,23.2,0.3,23.2,22.6,0.0,0.9,12.4
1679025600,23.2,0.3,23.2,22.6,0.0,0.9,12.4
1679025720,23.2,0.3,23.2,22.6,0.0,1.2,12.4
1679025840,23.2,0.3,23.2,22.6,0.0,0.8,12.4
1679025960,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679026080,23.2,0.3,23.3,22.6,0.0,0.7,12.4
1679026200,23.2,0.3,23.3,22.6,0.0,0.7,12.4
1679026320,23.2,0.3,23.3,22.6,0.0,0.7,12.4
1679026440,23.2,0.3,23.3,22.6,0.0,0.7,12.4
1679026560,23.2,0.3,23.3,22.6,0.0,0.7,12.4
1679026680,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679026800,23.2,0.3,23.2,22.6,0.0,0.7,12.4
1679026920,23.2,0.3,23.2,22.6,0.0,0.7,12.4
1679027040,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679027160,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679027280,23.2,0.3,23.2,22.6,0.0,0.7,12.4
1679027400,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679027520,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679027640,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679027760,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679027880,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679028000,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679028120,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679028240,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679028360,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679028480,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679028600,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679028720,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679028840,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679028960,23.2,0.3,23.2,22.6,0.0,0.6,12.3
1679029080,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679029200,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679029320,23.2,0.3,23.2,22.6,0.0,0.7,12.3
1679029440,23.1,0.3,23.2,22.6,0.0,0.7,12.3
1679029560,23.1,0.3,23.2,22.6,0.0,0.7,12.3
1679029680,23.1,0.3,23.2,22.6,0.0,0.7,12.3
1679029800,23.1,0.3,23.2,22.6,0.0,0.7,12.3
1679029920,23.1,0.3,23.1,22.6,0.0,0.7,12.3
1679030040,23.1,0.3,23.1,22.6,0.0,0.7,12.3
1679030160,23.1,0.3,23.1,22.6,0.0,0.7,12.3
1679030280,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679030400,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679030520,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679030640,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679030760,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679030880,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679031000,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679031120,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679031240,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679031360,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679031480,23.1,0.3,23.1,22.6,0.0,0.7,12.2
1679031600,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679031720,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679031840,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679031960,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679032080,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679032200,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679032320,23.0,0.3,23.1,22.6,0.0,0.7,12.1
1679032440,23.0,0.3,23.1,22.6,0.0,0.7,12.1
1679032560,23.0,0.3,23.1,22.6,0.0,0.6,12.1
1679032680,23.0,0.3,23.1,22.6,0.0,0.6,12.1
1679032800,23.0,0.3,23.1,22.6,0.0,0.6,12.1
1679032920,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033040,23.0,0.3,23.0,22.6,0.0,0.7,12.0
1679033160,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033280,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033400,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033520,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033640,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033760,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679033880,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679034000,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1679034120,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034240,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034360,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034480,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034600,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034720,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679034840,23.0,0.3,23.0,22.6,0.0,0.7,11.9
1679034960,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679035080,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1679035200,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679035320,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679035440,23.0,0.3,23.0,22.6,0.0,0.7,11.8
1679035560,23.0,0.3,23.0,22.6,0.0,0.7,11.8
1679035680,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679035800,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679035920,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679036040,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679036160,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679036280,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679036400,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1679036520,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1679036640,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679036760,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679036880,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679037000,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679037120,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679037240,22.9,0.3,23.0,22.6,0.0,0.6,11.7
1679037360,22.9,0.3,22.9,22.6,0.0,0.6,11.7
1679037480,22.9,0.3,22.9,22.6,0.0,0.6,11.7
1679037600,22.9,0.3,22.9,22.6,0.0,0.6,11.7
1679037720,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679037840,22.9,0.3,22.9,22.6,0.0,0.7,11.6
1679037960,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038080,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038200,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038320,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038440,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038560,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038680,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038800,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679038920,22.9,0.3,22.9,22.6,0.0,0.6,11.6
1679039040,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039160,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039280,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039400,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039520,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039640,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039760,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679039880,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040000,22.9,0.3,22.9,22.6,0.0,0.7,11.5
1679040120,22.9,0.3,22.9,22.6,0.0,0.7,11.5
1679040240,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040360,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040480,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040600,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040720,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040840,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679040960,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679041080,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679041200,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679041320,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679041440,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1679041560,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679041680,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679041800,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679041920,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042040,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042160,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042280,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042400,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042520,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042640,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042760,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679042880,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043000,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043120,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043240,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043360,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043480,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043600,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043720,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043840,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679043960,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044080,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044200,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044320,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044440,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044560,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044680,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044800,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679044920,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679045040,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679045160,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679045280,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679045400,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1679045520,22.8,0.3,22.9,22.6,0.0,0.7,11.4
1679045640,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679045760,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679045880,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046000,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046120,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046240,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046360,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046480,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046600,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046720,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046840,22.8,0.3,22.9,22.6,0.0,0.6,11.4
1679046960,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047080,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047200,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047320,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047440,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047560,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047680,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047800,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679047920,22.8,0.3,22.8,22.6,0.0,0.6,11.3
1679048040,22.8,0.3,22.9,22.6,0.0,0.6,11.3
1679048160,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048280,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048400,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048520,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048640,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048760,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679048880,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679049000,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679049120,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679049240,22.8,0.3,22.8,22.6,0.0,0.6,11.2
1679049360,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679049480,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679049600,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679049720,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679049840,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679049960,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050080,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050200,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050320,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050440,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050560,22.8,0.3,22.8,22.6,0.0,0.7,11.1
1679050680,22.8,0.3,22.8,22.6,0.0,0.7,11.1
1679050800,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679050920,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051040,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051160,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051280,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051400,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051520,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051640,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051760,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679051880,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052000,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052120,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052240,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052360,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052480,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052600,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052720,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052840,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679052960,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679053080,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679053200,22.8,0.3,22.8,22.6,0.0,0.6,11.1
1679053320,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679053440,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679053560,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679053680,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679053800,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679053920,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054040,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054160,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054280,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054400,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054520,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054640,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054760,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679054880,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055000,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055120,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055240,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055360,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055480,22.8,0.3,22.8,22.6,0.0,0.6,11.0
1679055600,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679055720,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679055840,22.8,0.3,22.8,22.6,0.0,0.7,10.9
1679055960,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056080,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056200,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056320,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056440,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056560,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056680,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056800,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679056920,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057040,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057160,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057280,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057400,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057520,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057640,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057760,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679057880,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679058000,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679058120,22.8,0.3,22.8,22.6,0.0,0.6,10.9
1679058240,22.8,0.4,22.8,22.6,0.0,0.6,10.9
1679058360,22.8,0.4,22.8,22.6,0.0,0.6,10.8
1679058480,22.8,0.4,22.8,22.6,0.0,0.6,10.8
1679058600,22.8,0.5,22.8,22.6,0.0,0.6,10.8
1679058720,22.8,0.5,22.8,22.6,0.0,0.6,10.8
1679058840,22.8,0.6,22.8,22.6,0.0,0.6,10.8
1679058960,22.8,0.8,22.8,22.6,0.0,0.6,10.8
1679059080,22.8,1.0,22.8,22.6,0.0,0.6,10.8
1679059200,22.8,1.3,22.8,22.6,0.0,0.6,10.8
1679059320,22.8,1.8,22.8,22.6,0.0,0.6,10.8
1679059440,22.8,2.5,22.8,22.6,0.0,0.6,10.8
1679059560,22.8,3.5,22.8,22.6,0.0,0.6,10.8
1679059680,22.8,5.0,22.8,22.6,0.0,0.6,10.8
1679059800,22.8,7.2,22.8,22.6,0.0,0.6,10.8
1679059920,22.8,10.3,22.8,22.6,0.0,0.6,10.8
1679060040,22.8,14.4,22.8,22.6,0.0,0.6,10.7
1679060160,22.8,19.0,22.8,22.6,0.0,0.6,10.7
1679060280,22.8,23.0,22.8,22.6,0.0,0.6,10.7
1679060400,22.8,23.1,22.8,22.6,-0.0,0.6,10.7
1679060520,22.8,23.1,22.8,22.6,0.0,0.6,10.7
1679060640,22.8,23.1,22.8,22.6,0.0,0.6,10.7
1679060760,22.8,23.1,22.8,22.6,0.0,0.6,10.7
1679060880,22.8,23.1,22.8,22.6,0.0,0.6,10.7
1679061000,22.8,25.0,22.8,22.6,0.0,0.6,10.7
1679061120,22.8,28.5,22.8,22.6,0.0,0.6,10.7
1679061240,22.8,29.2,22.8,22.6,0.0,0.6,10.6
1679061360,22.8,29.6,22.8,22.6,0.0,0.7,10.6
1679061480,22.8,29.9,22.8,22.6,0.0,0.6,10.6
1679061600,22.8,30.2,22.8,22.6,0.1,0.6,10.6
1679061720,22.8,30.5,22.8,22.6,0.1,0.7,10.6
1679061840,22.8,30.8,22.8,22.6,0.1,0.6,10.6
1679061960,22.8,31.0,22.8,22.6,0.1,0.6,10.6
1679062080,22.8,31.2,22.8,22.6,0.2,0.6,10.6
1679062200,22.8,31.3,22.8,22.6,0.2,0.6,10.6
1679062320,22.9,31.5,22.8,22.6,0.2,0.6,10.6
1679062440,22.9,31.7,22.9,22.6,0.3,0.6,10.6
1679062560,22.9,32.0,22.9,22.6,0.3,0.6,10.6
1679062680,22.9,32.1,22.9,22.6,0.3,0.6,10.6
1679062800,22.9,31.8,22.9,22.6,0.3,0.6,10.6
1679062920,22.9,31.9,22.9,22.6,0.3,0.6,10.6
1679063040,22.9,32.0,22.9,22.6,0.3,0.6,10.6
1679063160,22.9,25.8,22.9,22.6,0.5,0.6,10.6
1679063280,23.0,25.8,23.0,22.6,0.6,0.6,10.6
1679063400,23.0,25.8,23.0,22.6,0.7,0.6,10.6
1679063520,23.1,39.2,23.1,22.6,0.7,0.6,10.6
1679063640,23.1,39.2,23.1,22.6,0.8,0.6,10.6
1679063760,23.1,38.7,23.1,22.6,0.8,0.6,10.6
1679063880,23.2,38.7,23.2,22.6,1.0,0.6,10.6
1679064000,23.2,39.7,23.2,22.6,1.0,0.6,10.6
1679064120,23.2,39.5,23.2,22.6,0.9,0.6,10.5
1679064240,23.2,39.5,23.2,22.6,0.7,0.6,10.6
1679064360,23.2,39.5,23.2,22.6,0.8,0.6,10.6
1679064480,23.2,26.3,23.2,22.6,0.7,0.6,10.6
1679064600,23.2,26.2,23.2,22.6,0.7,0.6,10.6
1679064720,23.2,26.4,23.2,22.6,0.7,0.6,10.6
1679064840,23.2,26.2,23.2,22.6,0.9,0.6,10.6
1679064960,23.3,39.6,23.3,22.6,1.1,0.6,10.6
1679065080,23.3,39.6,23.3,22.6,0.8,0.6,10.6
1679065200,23.3,39.2,23.3,22.6,0.9,0.6,10.6
1679065320,23.3,26.9,23.3,22.6,0.8,0.6,10.6
1679065440,23.4,39.5,23.4,22.6,1.0,0.6,10.6
1679065560,23.4,39.7,23.4,22.6,1.2,0.6,10.6
1679065680,23.6,39.8,23.5,22.6,1.5,0.6,10.6
1679065800,23.8,39.8,23.8,22.6,2.3,0.8,10.6
1679065920,23.8,40.7,23.8,22.6,2.5,1.3,10.6
1679066040,23.9,40.7,23.8,22.6,2.5,1.3,10.6
1679066160,23.9,40.5,23.9,22.6,2.3,1.4,10.6
1679066280,24.0,40.5,23.9,22.6,2.5,1.6,10.6
1679066400,24.0,40.5,24.0,22.6,2.9,1.6,10.7
1679066520,24.0,40.7,24.0,22.6,2.4,1.7,10.7
1679066640,23.9,40.2,23.8,22.6,2.0,1.9,10.7
1679066760,24.0,40.2,23.9,22.6,2.5,1.9,10.7
1679066880,24.0,40.7,23.9,22.6,2.0,1.4,10.7
1679067000,24.0,40.2,24.0,22.6,2.2,1.3,10.7
1679067120,24.0,40.2,24.0,22.6,2.3,1.4,10.7
1679067240,24.0,40.3,23.9,22.6,2.2,1.9,10.7
1679067360,24.1,40.6,24.1,22.6,2.9,1.4,10.8
1679067480,24.2,40.6,24.2,22.6,3.5,1.8,10.8
1679067600,24.2,40.7,24.1,22.6,2.8,1.9,10.8
1679067720,24.0,40.3,24.0,22.6,2.2,2.4,10.8
1679067840,24.1,40.3,24.0,22.6,2.6,1.9,10.8
1679067960,24.0,40.4,24.0,22.6,2.3,1.9,10.8
1679068080,24.0,40.5,24.0,22.6,2.2,1.9,10.8
1679068200,24.2,40.5,24.2,22.6,3.9,2.1,10.9
1679068320,24.2,40.7,24.2,22.6,3.3,2.4,10.9
1679068440,24.0,40.4,24.0,22.6,2.2,2.4,10.9
1679068560,24.0,40.4,23.9,22.6,1.8,1.9,10.9
1679068680,24.2,40.8,24.2,22.6,3.1,1.9,10.9
1679068800,24.2,40.9,24.2,22.6,2.9,2.1,10.9
1679068920,24.0,40.9,24.0,22.6,1.9,1.9,10.9
1679069040,24.0,28.5,24.0,22.6,2.0,1.9,10.9
1679069160,23.9,28.3,23.9,22.6,1.7,2.1,10.9
1679069280,23.9,28.5,23.9,22.6,1.8,2.0,10.9
1679069400,23.8,28.8,23.8,22.6,1.6,2.0,10.9
1679069520,23.8,28.8,23.8,22.6,1.8,2.0,10.9
1679069640,23.9,29.0,23.8,22.6,2.1,2.0,11.0
1679069760,23.9,28.9,23.9,22.6,2.2,1.9,11.0
1679069880,24.0,28.9,24.0,22.6,2.4,1.9,11.0
1679070000,24.0,29.1,24.0,22.6,2.5,1.9,11.0
1679070120,24.0,28.8,24.0,22.6,2.7,2.0,11.0
1679070240,24.1,29.0,24.1,22.6,2.9,1.9,11.0
1679070360,24.3,40.9,24.2,22.6,3.4,1.9,11.0
1679070480,24.4,40.9,24.4,22.6,4.0,1.9,11.0
1679070600,24.3,41.2,24.3,22.6,4.1,3.2,11.0
1679070720,24.5,40.7,24.5,22.6,4.6,2.5,11.0
1679070840,24.6,40.7,24.5,22.6,5.4,3.1,11.0
1679070960,24.7,41.2,24.6,22.6,6.4,3.8,11.0
1679071080,24.8,40.4,24.8,22.6,7.4,4.4,11.0
1679071200,25.0,40.3,25.0,22.6,8.2,4.2,11.0
1679071320,25.2,41.0,25.2,22.6,9.1,4.1,11.0
1679071440,25.5,40.7,25.5,22.6,10.2,4.3,11.1
1679071560,25.5,40.6,25.4,22.6,8.9,4.1,11.0
1679071680,25.4,39.9,25.4,22.6,8.6,4.2,11.1
1679071800,25.3,39.7,25.3,22.6,8.3,4.4,11.1
1679071920,25.8,39.7,25.8,22.6,10.8,4.1,11.1
1679072040,25.6,40.0,25.6,22.6,9.3,4.1,11.1
1679072160,25.7,39.9,25.7,22.6,9.7,4.1,11.1
1679072280,25.3,39.9,25.2,22.6,6.8,4.3,11.1
1679072400,25.4,39.7,25.4,22.6,8.8,4.3,11.2
1679072520,26.0,39.8,26.0,22.6,11.1,4.1,11.2
1679072640,26.0,39.9,26.0,22.6,10.9,4.1,11.2
1679072760,26.1,39.3,26.1,22.6,11.2,4.1,11.2
1679072880,26.1,38.7,26.1,22.6,11.4,4.1,11.3
1679073000,26.2,38.7,26.2,22.6,11.5,4.0,11.3
1679073120,26.2,38.7,26.2,22.6,11.5,4.0,11.3
1679073240,26.3,38.5,26.3,22.6,11.7,3.5,11.3
1679073360,26.4,38.5,26.4,22.6,11.8,3.4,11.4
1679073480,26.5,38.4,26.5,22.6,11.7,2.9,11.4
1679073600,26.6,38.3,26.6,22.6,11.9,2.8,11.5
1679073720,26.6,38.3,26.6,22.6,12.0,2.8,11.5
1679073840,26.7,38.2,26.7,22.6,12.0,2.8,11.6
1679073960,26.6,38.3,26.6,22.6,12.1,3.1,11.7
1679074080,26.7,38.3,26.7,22.6,12.2,2.9,11.7
1679074200,26.8,38.1,26.8,22.6,12.4,2.9,11.8
1679074320,26.8,38.4,26.8,22.6,12.4,2.9,11.9
1679074440,26.8,38.4,26.8,22.6,12.5,2.8,11.9
1679074560,26.8,38.6,26.8,22.6,12.6,2.9,12.0
1679074680,26.8,38.7,26.8,22.6,12.8,3.6,12.1
1679074800,26.8,38.7,26.8,22.6,12.1,3.1,12.1
1679074920,26.8,38.8,26.8,22.6,12.1,3.3,12.2
1679075040,26.7,38.8,26.7,22.6,10.9,2.8,12.3
1679075160,26.9,38.1,26.9,22.6,12.6,2.8,12.3
1679075280,26.9,39.2,26.9,22.6,12.5,2.8,12.4
1679075400,26.9,39.2,26.9,22.6,12.9,3.4,12.5
1679075520,27.0,38.7,27.0,22.6,13.7,3.4,12.5
1679075640,27.1,39.5,27.1,22.6,13.4,3.4,12.6
1679075760,27.2,39.5,27.2,22.6,13.5,2.8,12.6
1679075880,27.0,39.7,27.0,22.6,12.7,3.2,12.7
1679076000,27.2,38.3,27.2,22.6,14.1,2.9,12.7
1679076120,27.1,38.3,27.1,22.6,14.1,3.4,12.8
1679076240,26.8,39.8,26.8,22.6,11.6,3.5,12.8
1679076360,27.1,39.5,27.1,22.6,13.4,2.9,12.8
1679076480,27.1,39.5,27.1,22.6,13.6,2.9,12.9
1679076600,27.1,39.8,27.1,22.6,13.5,2.8,12.9
1679076720,27.1,39.8,27.1,22.6,13.6,2.8,13.0
1679076840,27.0,39.8,27.0,22.6,13.5,3.0,13.0
1679076960,26.9,39.7,26.9,22.6,12.5,2.9,13.0
1679077080,27.1,39.6,27.1,22.6,13.9,2.8,13.0
1679077200,26.8,39.6,26.8,22.6,11.9,3.4,13.1
1679077320,27.1,38.2,27.1,22.6,14.7,3.3,13.1
1679077440,27.0,40.2,27.0,22.6,13.5,3.4,13.1
1679077560,27.1,40.2,27.1,22.6,14.5,3.4,13.2
1679077680,27.1,40.2,27.1,22.6,13.7,2.9,13.2
1679077800,26.9,39.3,26.9,22.6,12.8,2.8,13.2
1679077920,26.8,39.3,26.8,22.6,12.5,3.4,13.2
1679078040,27.1,39.6,27.1,22.6,13.8,2.8,13.2
1679078160,26.9,38.5,26.9,22.6,12.6,3.0,13.2
1679078280,27.1,38.5,27.1,22.6,14.2,2.9,13.3
1679078400,27.2,38.5,27.2,22.6,14.6,2.8,13.3
1679078520,27.0,38.6,27.0,22.6,13.7,2.8,13.3
1679078640,27.2,38.8,27.2,22.6,15.2,3.3,13.4
1679078760,27.0,39.8,27.0,22.6,13.9,3.4,13.4
1679078880,27.1,39.8,27.1,22.6,14.7,3.3,13.4
1679079000,27.1,39.8,27.1,22.6,14.2,2.8,13.4
1679079120,27.0,39.8,27.0,22.6,13.1,2.8,13.4
1679079240,27.1,39.4,27.1,22.6,14.3,2.8,13.4
1679079360,27.0,39.4,27.0,22.6,13.5,2.8,13.4
1679079480,27.2,40.2,27.2,22.6,15.3,3.4,13.4
1679079600,27.3,40.2,27.3,22.6,15.8,3.1,13.5
1679079720,27.2,40.2,27.2,22.6,14.7,2.8,13.5
1679079840,27.2,40.2,27.2,22.6,14.4,2.8,13.5
1679079960,27.3,40.2,27.3,22.6,15.7,2.8,13.5
1679080080,26.9,40.2,26.9,22.6,12.0,2.9,13.5
1679080200,27.2,40.2,27.2,22.6,15.1,2.9,13.6
1679080320,26.7,39.4,26.7,22.6,10.9,3.5,13.6
1679080440,27.2,39.4,27.2,22.6,15.2,3.3,13.6
1679080560,27.1,39.4,27.1,22.6,14.0,2.8,13.6
1679080680,27.3,39.4,27.3,22.6,15.4,2.8,13.6
1679080800,27.2,39.4,27.2,22.6,14.2,2.9,13.6
1679080920,27.5,39.4,27.5,22.6,16.9,2.9,13.7
1679081040,27.5,39.4,27.5,22.6,16.4,2.8,13.7
1679081160,27.5,39.4,27.5,22.6,16.5,2.8,13.7
1679081280,27.4,39.4,27.4,22.6,16.0,2.8,13.8
1679081400,27.1,39.9,27.0,22.6,13.0,2.9,13.8
1679081520,27.4,39.9,27.4,22.6,15.9,2.8,13.8
1679081640,27.3,39.9,27.3,22.6,14.8,2.8,13.8
1679081760,27.2,39.9,27.2,22.6,14.2,2.8,13.8
1679081880,27.2,39.9,27.2,22.6,14.4,2.8,13.8
1679082000,26.9,39.6,26.9,22.6,12.2,3.2,13.9
1679082120,27.5,39.6,27.5,22.6,17.1,3.7,13.9
1679082240,27.6,39.6,27.7,22.6,17.4,2.9,13.9
1679082360,27.4,39.6,27.5,22.6,15.8,2.8,14.0
1679082480,27.3,39.6,27.3,22.6,14.7,2.8,14.0
1679082600,27.0,39.6,27.0,22.6,12.2,2.8,14.0
1679082720,27.1,39.7,27.1,22.6,13.6,2.9,14.0
1679082840,27.5,39.7,27.5,22.6,16.4,2.8,14.1
1679082960,27.2,39.7,27.2,22.6,14.1,3.3,14.1
1679083080,27.2,39.7,27.2,22.6,13.5,2.8,14.1
1679083200,27.3,39.7,27.3,22.6,14.9,2.8,14.1
1679083320,27.4,39.7,27.4,22.6,14.9,2.8,14.2
1679083440,27.4,39.7,27.4,22.6,15.4,2.8,14.2
1679083560,27.6,39.7,27.6,22.6,16.5,2.8,14.2
1679083680,27.3,39.7,27.3,22.6,13.8,2.8,14.2
1679083800,27.1,39.7,27.1,22.6,12.1,2.8,14.3
1679083920,27.3,39.7,27.3,22.6,14.3,2.8,14.3
1679084040,26.7,39.7,26.7,22.6,9.3,3.2,14.3
1679084160,27.3,38.4,27.3,22.6,15.4,3.0,14.3
1679084280,27.8,38.8,27.8,22.6,17.9,2.8,14.4
1679084400,27.8,38.4,27.9,22.6,18.0,2.8,14.4
1679084520,27.5,37.2,27.5,22.6,15.1,2.8,14.4
1679084640,27.4,39.0,27.4,22.6,14.2,2.8,14.5
1679084760,27.4,39.1,27.5,22.6,15.1,2.8,14.5
1679084880,27.3,38.9,27.3,22.6,13.9,2.8,14.5
1679085000,27.7,38.4,27.7,22.6,17.2,2.8,14.6
1679085120,27.7,38.4,27.7,22.6,16.9,2.8,14.6
1679085240,27.8,38.4,27.8,22.6,17.1,2.8,14.6
1679085360,27.9,38.4,27.9,22.6,17.9,2.8,14.6
1679085480,27.7,38.4,27.7,22.6,15.9,2.8,14.6
1679085600,27.2,38.4,27.2,22.6,12.9,2.9,14.7
1679085720,27.5,37.9,27.5,22.6,15.8,2.9,14.7
1679085840,27.9,38.4,27.9,22.6,17.9,2.9,14.7
1679085960,27.9,38.4,27.9,22.6,17.5,2.8,14.7
1679086080,27.8,38.4,27.8,22.6,16.4,2.8,14.7
1679086200,27.4,38.7,27.4,22.6,13.4,2.8,14.8
1679086320,27.7,38.5,27.7,22.6,16.1,2.9,14.8
1679086440,27.9,38.4,27.9,22.6,17.3,2.8,14.8
1679086560,27.9,38.4,27.9,22.6,17.0,2.8,14.8
1679086680,27.9,38.4,27.9,22.6,17.0,2.8,14.9
1679086800,27.8,38.5,27.8,22.6,16.8,2.8,14.9
1679086920,27.9,38.4,27.9,22.6,17.1,2.8,14.9
1679087040,28.0,38.4,28.0,22.6,17.4,2.7,14.9
1679087160,27.8,38.4,27.8,22.6,16.1,2.7,14.9
1679087280,27.9,38.4,27.9,22.6,17.2,2.8,14.9
1679087400,28.0,38.4,28.0,22.6,17.4,2.8,14.9
1679087520,27.7,38.4,27.7,22.6,15.4,2.8,15.0
1679087640,27.6,38.9,27.6,22.6,14.2,2.8,15.0
1679087760,27.5,37.7,27.5,22.6,13.2,2.8,15.0
1679087880,27.1,38.4,27.1,22.6,10.6,2.9,15.0
1679088000,27.6,39.4,27.6,22.6,15.0,2.8,15.1
1679088120,27.9,38.5,27.9,22.6,16.0,2.7,15.1
1679088240,28.0,38.5,28.0,22.6,16.4,2.8,15.1
1679088360,28.1,38.6,28.1,22.6,17.3,2.8,15.1
1679088480,27.4,38.6,27.4,22.6,11.7,2.8,15.1
1679088600,27.1,38.5,27.1,22.6,10.1,2.9,15.2
1679088720,28.3,38.7,28.3,22.6,18.3,2.8,15.2
1679088840,28.0,38.7,28.0,22.6,16.0,2.8,15.2
1679088960,27.5,38.7,27.5,22.6,11.9,2.8,15.2
1679089080,27.4,38.1,27.4,22.6,11.9,2.8,15.2
1679089200,28.3,38.1,28.4,22.6,17.8,2.7,15.3
1679089320,27.3,38.1,27.3,22.6,11.0,2.8,15.3
1679089440,27.7,40.1,27.7,22.6,14.1,2.8,15.3
1679089560,28.1,40.0,28.0,22.6,15.5,2.7,15.4
1679089680,27.3,40.1,27.3,22.6,10.8,2.8,15.4
1679089800,28.0,40.0,28.0,22.6,15.4,2.8,15.4
1679089920,27.5,40.1,27.5,22.6,11.8,2.8,15.4
1679090040,27.7,40.1,27.6,22.6,12.9,2.8,15.4
1679090160,27.9,39.3,27.9,22.6,14.7,2.8,15.4
1679090280,28.0,39.0,28.0,22.6,14.5,2.8,15.4
1679090400,27.7,39.3,27.7,22.6,13.5,2.8,15.5
1679090520,27.9,39.2,27.9,22.6,14.0,2.8,15.5
1679090640,27.2,38.8,27.2,22.6,8.3,2.8,15.5
1679090760,27.8,38.4,27.8,22.6,13.2,2.8,15.5
1679090880,28.5,38.7,28.5,22.6,16.6,2.7,15.5
1679091000,28.4,38.7,28.4,22.6,15.8,2.7,15.5
1679091120,28.5,38.8,28.5,22.6,16.0,2.7,15.5
1679091240,28.3,39.8,28.3,22.6,15.1,2.8,15.6
1679091360,28.3,38.6,28.3,22.6,15.1,2.8,15.6
1679091480,28.5,38.8,28.5,22.6,15.6,2.8,15.6
1679091600,28.0,38.9,28.0,22.6,13.7,2.8,15.6
1679091720,28.4,38.7,28.5,22.6,15.4,2.8,15.6
1679091840,28.4,39.2,28.5,22.6,15.1,2.7,15.6
1679091960,28.5,38.8,28.5,22.6,15.2,2.8,15.6
1679092080,27.8,38.8,27.8,22.6,12.0,2.8,15.7
1679092200,28.0,38.2,28.0,22.6,13.3,2.8,15.7
1679092320,28.5,38.6,28.5,22.6,14.5,2.7,15.7
1679092440,28.3,39.2,28.3,22.6,13.9,2.8,15.7
1679092560,28.7,38.7,28.7,22.6,15.0,2.7,15.7
1679092680,28.7,39.0,28.7,22.6,14.6,2.7,15.8
1679092800,28.7,38.8,28.7,22.6,14.7,2.7,15.8
1679092920,28.8,38.7,28.8,22.6,14.6,2.7,15.8
1679093040,28.8,38.7,28.8,22.6,14.4,2.8,15.8
1679093160,28.7,39.1,28.7,22.6,14.2,2.7,15.9
1679093280,28.7,38.7,28.7,22.6,13.8,2.7,15.9
1679093400,28.8,39.0,28.8,22.6,13.8,2.7,15.9
1679093520,28.7,38.8,28.7,22.6,13.8,2.7,15.9
1679093640,28.7,38.6,28.7,22.6,13.3,2.7,15.9
1679093760,28.8,38.5,28.8,22.6,13.4,2.7,16.0
1679093880,28.3,38.8,28.3,22.6,13.2,2.7,16.0
1679094000,28.9,38.9,28.9,22.6,13.0,2.7,16.0
1679094120,28.9,38.4,28.9,22.6,12.8,2.7,16.0
1679094240,29.0,38.4,29.0,22.6,12.7,2.7,16.1
1679094360,29.2,38.8,29.2,22.6,12.6,2.6,16.1
1679094480,29.2,38.7,29.2,22.6,12.4,2.6,16.1
1679094600,29.3,38.9,29.3,22.6,12.2,2.6,16.1
1679094720,29.3,39.2,29.3,22.6,12.0,2.7,16.2
1679094840,29.3,39.8,29.3,22.6,11.9,2.7,16.2
1679094960,29.3,39.5,29.3,22.6,11.7,2.7,16.2
1679095080,29.3,39.1,29.3,22.6,11.4,2.7,16.2
1679095200,29.2,38.8,29.2,22.6,11.1,2.6,16.3
1679095320,29.2,41.0,29.2,22.6,10.8,2.6,16.3
1679095440,29.2,41.2,29.2,22.6,10.7,2.6,16.3
1679095560,29.2,39.1,29.2,22.6,10.6,2.7,16.4
1679095680,29.2,39.8,29.2,22.6,10.3,2.6,16.4
1679095800,29.2,37.6,29.2,22.6,10.7,2.7,16.4
1679095920,29.2,41.1,29.2,22.6,9.7,2.6,16.5
1679096040,29.2,38.4,29.2,22.6,9.8,2.6,16.5
1679096160,29.2,41.8,29.2,22.6,9.5,2.6,16.5
1679096280,29.2,42.1,29.1,22.6,9.3,2.7,16.5
1679096400,28.7,39.3,28.7,22.6,8.9,2.7,16.5
1679096520,28.7,39.3,28.7,22.6,9.1,2.7,16.6
1679096640,29.1,42.5,29.1,22.6,8.8,2.6,16.6
1679096760,28.9,39.4,28.9,22.6,8.6,2.6,16.6
1679096880,28.9,39.4,28.9,22.6,8.8,2.6,16.7
1679097000,29.1,39.4,29.1,22.6,8.4,2.7,16.7
1679097120,27.5,39.7,27.5,22.6,6.8,2.8,16.7
1679097240,27.1,38.8,27.1,22.6,5.0,2.8,16.8
1679097360,27.2,39.3,27.2,22.6,5.8,2.7,16.8
1679097480,29.1,39.3,29.1,22.6,8.2,2.6,16.8
1679097600,28.9,30.0,28.9,22.6,6.7,2.6,16.8
1679097720,28.1,39.8,28.1,22.6,7.2,2.7,16.9
1679097840,29.1,43.0,29.0,22.6,7.7,2.6,16.9
1679097960,29.0,43.3,29.0,22.6,7.4,2.6,16.9
1679098080,29.0,42.9,29.0,22.6,7.2,2.6,16.9
1679098200,29.0,42.9,29.0,22.6,7.2,2.6,16.9
1679098320,28.9,38.4,28.9,22.6,7.4,2.7,17.0
1679098440,28.2,38.4,28.2,22.6,6.8,2.7,17.0
1679098560,28.2,38.4,28.2,22.6,6.4,2.7,17.0
1679098680,27.6,38.4,27.6,22.6,5.4,2.7,17.0
1679098800,27.2,39.2,27.2,22.6,5.0,2.7,17.0
1679098920,28.9,39.0,28.9,22.6,6.6,2.6,17.1
1679099040,29.0,42.5,29.0,22.6,6.5,2.7,17.1
1679099160,29.0,42.7,29.0,22.6,6.5,2.6,17.1
1679099280,29.0,42.2,29.0,22.6,6.4,2.6,17.1
1679099400,29.0,42.7,29.0,22.6,6.2,2.6,17.1
1679099520,29.0,42.2,29.0,22.6,6.4,2.6,17.2
1679099640,29.0,41.7,28.9,22.6,6.2,2.7,17.2
1679099760,29.0,42.0,28.9,22.6,6.0,2.6,17.2
1679099880,28.9,41.7,28.9,22.6,6.0,2.7,17.2
1679100000,28.9,41.6,28.9,22.6,5.8,2.6,17.2
1679100120,28.9,41.2,28.9,22.6,5.8,2.6,17.2
1679100240,28.9,40.6,28.9,22.6,5.7,2.6,17.3
1679100360,28.9,39.6,28.9,22.6,5.8,2.6,17.3
1679100480,28.9,39.4,28.9,22.6,5.7,2.6,17.3
1679100600,28.9,38.2,28.9,22.6,5.6,2.6,17.3
1679100720,28.8,40.3,28.8,22.6,5.5,2.6,17.4
1679100840,28.7,40.0,28.7,22.6,5.4,2.7,17.4
1679100960,28.4,40.0,28.4,22.6,5.3,2.6,17.4
1679101080,28.0,39.4,28.0,22.6,5.2,2.7,17.4
1679101200,28.0,38.8,28.0,22.6,5.0,2.7,17.4
1679101320,27.7,38.8,27.6,22.6,4.8,2.7,17.4
1679101440,27.3,38.6,27.3,22.6,4.5,2.7,17.4
1679101560,27.2,37.3,27.2,22.6,4.4,2.7,17.4
1679101680,27.0,37.4,26.9,22.6,3.7,2.8,17.4
1679101800,26.6,38.7,26.6,22.6,2.0,2.9,17.4
1679101920,26.4,34.9,26.4,22.6,1.6,2.8,17.4
1679102040,26.2,38.1,26.2,22.6,1.0,3.3,17.4
1679102160,26.1,38.1,26.1,22.6,0.8,3.4,17.4
1679102280,26.0,38.0,26.0,22.6,0.7,4.0,17.4
1679102400,25.9,37.1,25.9,22.6,0.7,4.1,17.4
1679102520,26.0,37.1,25.9,22.6,0.8,3.6,17.3
1679102640,26.0,38.1,26.0,22.6,1.4,3.4,17.3
1679102760,26.1,39.4,26.1,22.6,1.7,2.9,17.3
1679102880,26.0,39.4,26.0,22.6,1.1,2.8,17.3
1679103000,26.0,39.0,26.0,22.6,1.3,3.4,17.2
1679103120,25.9,37.4,25.9,22.6,0.8,3.5,17.2
1679103240,25.8,37.4,25.8,22.6,0.8,4.0,17.2
1679103360,25.8,38.0,25.8,22.6,0.8,4.1,17.1
1679103480,25.8,37.7,25.8,22.6,0.7,3.6,17.1
1679103600,25.8,37.7,25.8,22.6,0.4,3.2,17.0
1679103720,25.8,36.1,25.8,22.6,0.4,2.9,17.0
1679103840,25.8,31.1,25.8,22.6,0.3,3.5,17.0
1679103960,25.7,29.9,25.7,22.6,0.3,4.1,17.0
1679104080,25.7,29.9,25.6,22.6,0.3,4.1,17.0
1679104200,25.6,29.8,25.6,22.6,0.3,4.1,16.9
1679104320,25.7,36.2,25.6,22.6,0.4,4.1,16.9
1679104440,25.7,30.7,25.7,22.6,0.2,3.8,16.8
1679104560,25.7,30.3,25.7,22.6,0.2,3.1,16.8
1679104680,25.7,29.8,25.7,22.6,0.1,2.9,16.8
1679104800,25.6,29.2,25.6,22.6,0.1,3.4,16.8
1679104920,25.6,28.5,25.5,22.6,0.0,4.1,16.7
1679105040,25.5,28.0,25.5,22.6,0.0,4.3,16.7
1679105160,25.5,27.5,25.5,22.6,0.0,4.1,16.7
1679105280,25.6,26.0,25.5,22.6,0.0,3.6,16.6
1679105400,25.6,25.9,25.6,22.6,0.0,3.5,16.6
1679105520,25.6,25.9,25.5,22.6,-0.0,3.6,16.6
1679105640,25.6,25.9,25.5,22.6,-0.0,3.6,16.5
1679105760,25.5,25.9,25.5,22.6,-0.0,3.6,16.5
1679105880,25.5,25.9,25.5,22.6,-0.0,3.5,16.5
1679106000,25.5,23.4,25.5,22.6,-0.0,4.1,16.5
1679106120,25.5,19.5,25.4,22.6,-0.0,4.3,16.4
1679106240,25.5,15.4,25.5,22.6,-0.0,4.0,16.4
1679106360,25.5,11.3,25.5,22.6,-0.0,3.5,16.4
1679106480,25.5,7.7,25.5,22.6,-0.0,3.4,16.4
1679106600,25.5,5.1,25.4,22.6,0.0,4.1,16.3
1679106720,25.4,3.4,25.4,22.6,0.0,4.1,16.3
1679106840,25.5,2.3,25.5,22.6,-0.0,3.7,16.3
1679106960,25.5,1.6,25.5,22.6,-0.0,3.4,16.3
