Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679107080,25.5,1.2,25.5,22.6,-0.0,3.3,16.2
1679107200,25.5,0.9,25.5,22.6,-0.0,3.4,16.2
1679107320,25.4,0.7,25.4,22.6,-0.0,4.0,16.2
1679107440,25.4,0.6,25.4,22.6,-0.0,3.4,16.2
1679107560,25.4,0.5,25.4,22.6,-0.0,4.1,16.1
1679107680,25.4,0.4,25.4,22.6,0.0,3.4,16.1
1679107800,25.5,0.4,25.5,22.6,-0.0,2.7,16.1
1679107920,25.4,0.4,25.4,22.6,0.0,3.4,16.1
1679108040,25.4,0.4,25.4,22.6,-0.0,3.5,16.1
1679108160,25.4,0.4,25.4,22.6,-0.0,3.4,16.0
1679108280,25.4,0.4,25.4,22.6,0.0,4.0,16.0
1679108400,25.4,0.3,25.4,22.6,0.0,3.4,16.0
1679108525,25.4,0.3,25.4,22.6,-0.0,3.9,16.0
1679108640,25.4,0.3,25.4,22.6,-0.0,3.0,16.0
1679108760,25.4,0.3,25.4,22.6,-0.0,2.8,15.9
1679108880,25.4,0.4,25.4,22.6,0.0,3.2,15.9
1679109000,25.4,0.3,25.4,22.6,0.0,3.3,15.9
1679109120,25.4,0.3,25.4,22.6,-0.0,3.3,15.9
1679109240,25.3,0.4,25.4,22.6,-0.0,3.7,15.9
1679109360,25.3,0.4,25.3,22.6,-0.0,3.6,15.9
1679109480,25.3,0.4,25.3,22.6,-0.0,3.4,15.8
1679109600,25.3,0.3,25.3,22.6,-0.0,3.9,15.8
1679109720,25.3,0.4,25.3,22.6,0.0,3.3,15.8
1679109840,25.3,0.4,25.3,22.6,-0.0,3.3,15.8
1679109960,25.3,0.3,25.3,22.6,-0.0,3.4,15.8
1679110080,25.3,0.4,25.3,22.6,0.0,3.4,15.7
1679110200,25.3,0.3,25.3,22.6,-0.0,3.4,15.7
1679110320,25.3,0.3,25.3,22.6,-0.0,3.4,15.7
1679110440,25.3,0.3,25.4,22.6,-0.0,2.9,15.7
1679110560,25.3,0.3,25.3,22.6,-0.0,3.0,15.7
1679110680,25.3,0.4,25.3,22.6,-0.0,3.4,15.7
1679110800,25.3,0.3,25.3,22.6,-0.0,3.4,15.7
1679110920,25.2,0.4,25.2,22.6,-0.0,3.9,15.6
1679111040,25.3,0.4,25.3,22.6,0.0,3.6,15.6
1679111160,25.3,0.4,25.3,22.6,-0.0,3.4,15.6
1679111280,25.2,0.4,25.2,22.6,-0.0,3.6,15.6
1679111400,25.2,0.4,25.2,22.6,-0.0,3.9,15.6
1679111520,25.2,0.4,25.2,22.6,-0.0,3.4,15.6
1679111640,25.2,0.4,25.2,22.6,-0.0,3.3,15.6
1679111760,25.2,0.4,25.2,22.6,-0.0,4.0,15.6
1679111880,25.2,0.4,25.2,22.6,-0.0,3.5,15.6
1679112000,25.2,0.4,25.2,22.6,-0.0,4.0,15.6
1679112120,25.2,0.4,25.2,22.6,-0.0,3.5,15.5
1679112240,25.2,0.4,25.2,22.6,-0.0,3.4,15.5
1679112360,25.2,0.4,25.2,22.6,-0.0,3.6,15.5
1679112480,25.2,0.4,25.2,22.6,-0.0,3.2,15.5
1679112600,25.2,0.4,25.2,22.6,-0.0,3.5,15.5
1679112720,25.1,0.5,25.1,22.6,-0.0,4.0,15.5
1679112840,25.1,0.4,25.1,22.6,-0.0,4.0,15.5
1679112960,25.1,0.4,25.1,22.6,-0.0,4.1,15.5
1679113080,25.1,0.4,25.1,22.6,-0.0,3.5,15.5
1679113200,25.2,0.4,25.2,22.6,-0.0,3.5,15.5
1679113320,25.2,0.4,25.2,22.6,-0.0,2.8,15.5
1679113440,25.2,0.4,25.2,22.6,-0.0,2.9,15.4
1679113560,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1679113680,25.2,0.4,25.2,22.6,-0.0,3.5,15.4
1679113800,25.1,0.4,25.1,22.6,0.0,4.0,15.4
1679113920,25.1,0.4,25.1,22.6,-0.0,4.0,15.4
1679114040,25.1,0.3,25.1,22.6,-0.0,4.1,15.4
1679114160,25.1,0.4,25.1,22.6,-0.0,3.8,15.4
1679114280,25.1,0.4,25.1,22.6,-0.0,3.4,15.4
1679114400,25.2,0.4,25.2,22.6,-0.0,3.2,15.4
1679114520,25.1,0.4,25.1,22.6,-0.0,3.4,15.4
1679114640,25.1,0.4,25.1,22.6,-0.0,4.0,15.4
1679114760,25.1,0.4,25.1,22.6,-0.0,4.1,15.4
1679114880,25.1,0.4,25.1,22.6,-0.0,4.0,15.4
1679115000,25.1,0.4,25.1,22.6,-0.0,3.4,15.4
1679115120,25.1,0.4,25.1,22.6,-0.0,2.9,15.4
1679115240,25.1,0.4,25.1,22.6,-0.0,3.4,15.4
1679115360,25.1,0.4,25.1,22.6,-0.0,3.4,15.4
1679115480,25.1,0.4,25.1,22.6,-0.0,3.5,15.3
1679115600,25.0,0.4,25.0,22.6,-0.0,4.0,15.3
1679115720,25.1,0.4,25.1,22.6,-0.0,3.5,15.3
1679115840,25.1,0.4,25.1,22.6,-0.0,3.4,15.3
1679115960,25.1,0.4,25.1,22.6,0.0,3.5,15.3
1679116080,25.1,0.4,25.1,22.6,-0.0,3.4,15.3
1679116200,25.1,0.4,25.1,22.6,0.0,3.4,15.3
1679116320,25.0,0.4,25.0,22.6,-0.0,3.5,15.3
1679116440,25.0,0.4,25.0,22.6,-0.0,3.5,15.3
1679116560,25.0,0.4,25.0,22.6,-0.0,3.5,15.3
1679116680,25.0,0.4,25.0,22.6,-0.0,3.4,15.3
1679116800,25.0,0.4,25.0,22.6,-0.0,3.5,15.3
1679116920,25.0,0.4,25.0,22.6,-0.0,3.9,15.3
1679117040,25.0,0.4,25.0,22.6,-0.0,3.4,15.3
1679117160,25.0,0.4,25.0,22.6,-0.0,3.5,15.3
1679117280,25.0,0.4,25.0,22.6,0.0,3.9,15.3
1679117400,25.0,0.3,25.0,22.6,-0.0,4.0,15.3
1679117520,25.0,0.3,25.0,22.6,-0.0,3.5,15.2
1679117640,25.0,0.3,25.0,22.6,-0.0,3.3,15.2
1679117760,25.0,0.3,25.0,22.6,-0.0,3.5,15.2
1679117880,25.0,0.3,25.0,22.6,-0.0,2.9,15.2
1679118000,25.0,0.3,24.9,22.6,-0.0,3.9,15.2
1679118120,25.0,0.3,25.0,22.6,-0.0,3.5,15.2
1679118240,24.9,0.3,24.9,22.6,0.0,4.2,15.2
1679118360,25.0,0.3,25.0,22.6,-0.0,3.8,15.2
1679118480,25.0,0.3,25.0,22.6,0.0,3.2,15.2
1679118600,25.0,0.3,25.0,22.6,-0.0,3.1,15.2
1679118720,25.0,0.3,25.0,22.6,-0.0,3.0,15.2
1679118840,25.0,0.3,25.0,22.6,-0.0,3.4,15.2
1679118960,24.9,0.3,24.9,22.6,-0.0,4.1,15.2
1679119080,24.9,0.3,24.9,22.6,0.0,4.1,15.2
1679119200,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1679119320,24.9,0.3,24.9,22.6,-0.0,3.8,15.2
1679119440,24.9,0.3,24.9,22.6,0.0,3.3,15.2
1679119560,24.9,0.3,24.9,22.6,0.0,3.4,15.2
1679119680,24.9,0.4,24.9,22.6,-0.0,3.4,15.2
1679119800,24.9,0.4,24.9,22.6,-0.0,4.0,15.1
1679119920,24.9,0.4,24.9,22.6,0.0,4.0,15.1
1679120040,24.8,0.4,24.8,22.6,-0.0,4.1,15.1
1679120160,24.8,0.4,24.8,22.6,0.0,4.1,15.1
1679120280,24.8,0.3,24.8,22.6,-0.0,4.0,15.1
1679120400,24.9,0.3,24.9,22.6,-0.0,3.0,15.1
1679120520,24.9,0.3,24.9,22.6,0.0,2.8,15.1
1679120640,24.9,0.3,24.9,22.6,-0.0,3.4,15.1
1679120760,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679120880,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679121000,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679121120,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679121240,24.8,0.3,24.8,22.6,-0.0,3.9,15.1
1679121360,24.9,0.3,24.9,22.6,-0.0,3.2,15.1
1679121480,24.9,0.3,24.9,22.6,-0.0,2.8,15.1
1679121600,24.9,0.3,24.9,22.6,-0.0,3.4,15.1
1679121720,24.8,0.3,24.8,22.6,0.0,3.4,15.1
1679121840,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679121960,24.8,0.3,24.8,22.6,-0.0,4.1,15.1
1679122080,24.8,0.3,24.8,22.6,0.0,4.1,15.1
1679122200,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1679122320,24.9,0.4,24.9,22.6,-0.0,2.8,15.1
1679122440,24.9,0.3,24.9,22.6,-0.0,2.8,15.1
1679122560,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1679122680,24.8,0.3,24.8,22.6,0.0,4.1,15.1
1679122800,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1679122920,24.7,0.3,24.7,22.6,0.0,4.1,15.1
1679123040,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1679123160,24.8,0.3,24.8,22.6,-0.0,2.8,15.1
1679123280,24.8,0.3,24.8,22.6,0.0,2.8,15.1
1679123400,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1679123520,24.8,0.3,24.8,22.6,-0.0,3.5,15.1
1679123640,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1679123760,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1679123880,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1679124000,24.8,0.3,24.8,22.6,0.0,2.9,15.0
1679124120,24.8,0.3,24.8,22.6,-0.0,2.8,15.0
1679124240,24.8,0.4,24.8,22.6,0.0,3.3,15.0
1679124360,24.7,0.3,24.7,22.6,0.0,3.5,15.0
1679124480,24.7,0.3,24.7,22.6,0.0,4.1,15.0
1679124600,24.7,0.3,24.7,22.6,0.0,4.1,15.0
1679124720,24.7,0.3,24.7,22.6,-0.0,4.1,15.0
1679124840,24.7,0.3,24.7,22.6,0.0,3.6,15.0
1679124960,24.8,0.3,24.8,22.6,-0.0,3.0,15.0
1679125080,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1679125200,24.7,0.3,24.7,22.6,0.0,3.9,15.0
1679125320,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679125440,24.6,0.3,24.6,22.6,-0.0,4.2,15.0
1679125560,24.6,0.3,24.6,22.6,0.0,4.1,15.0
1679125680,24.6,0.3,24.6,22.6,-0.0,3.9,15.0
1679125800,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1679125920,24.7,0.3,24.7,22.6,-0.0,3.5,15.0
1679126040,24.7,0.3,24.7,22.6,-0.0,3.4,15.0
1679126160,24.6,0.3,24.6,22.6,0.0,4.1,15.0
1679126280,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679126400,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679126520,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679126640,24.6,0.3,24.6,22.6,0.0,4.1,15.0
1679126760,24.6,0.3,24.6,22.6,0.0,3.5,15.0
1679126880,24.6,0.3,24.6,22.6,-0.0,3.4,15.0
1679127000,24.6,0.3,24.6,22.6,0.0,3.6,15.0
1679127120,24.6,0.3,24.6,22.6,0.0,3.9,15.0
1679127240,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679127360,24.6,0.3,24.6,22.6,0.0,4.2,15.0
1679127480,24.6,0.3,24.6,22.6,-0.0,4.1,15.0
1679127600,24.6,0.3,24.6,22.6,-0.0,3.4,15.0
1679127720,24.7,0.3,24.7,22.6,0.0,2.8,15.0
1679127840,24.6,0.3,24.6,22.6,-0.0,3.5,15.0
1679127960,24.6,0.3,24.6,22.6,-0.0,3.5,15.0
1679128080,24.5,0.3,24.5,22.6,0.0,4.2,15.0
1679128200,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1679128320,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1679128440,24.6,0.3,24.6,22.6,-0.0,3.6,14.9
1679128560,24.6,0.3,24.6,22.6,-0.0,3.1,14.9
1679128680,24.6,0.3,24.6,22.6,0.0,3.5,14.9
1679128800,24.6,0.3,24.6,22.6,0.0,3.8,14.9
1679128920,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1679129040,24.5,0.3,24.5,22.6,0.0,4.1,14.9
1679129160,24.5,0.3,24.5,22.6,0.0,4.1,14.9
1679129280,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1679129400,24.6,0.3,24.6,22.6,0.0,2.9,14.9
1679129520,24.6,0.3,24.6,22.6,-0.0,2.8,14.9
1679129640,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1679129760,24.5,0.3,24.5,22.6,0.0,4.1,14.9
1679129880,24.5,0.3,24.5,22.6,-0.0,4.2,14.9
1679130000,24.5,0.3,24.5,22.6,-0.0,4.2,14.9
1679130120,24.5,0.3,24.5,22.6,0.0,3.4,14.9
1679130240,24.5,0.3,24.5,22.6,0.0,3.4,14.9
1679130360,24.5,0.3,24.5,22.6,-0.0,3.4,14.9
1679130480,24.5,0.3,24.5,22.6,0.0,3.3,14.9
1679130600,24.5,0.3,24.5,22.6,0.0,4.2,14.9
1679130720,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1679130840,24.4,0.3,24.4,22.6,0.0,4.1,14.9
1679130960,24.5,0.3,24.5,22.6,0.0,3.5,14.9
1679131080,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1679131200,24.5,0.3,24.5,22.6,0.0,3.2,14.9
1679131320,24.5,0.3,24.5,22.6,0.0,2.9,14.9
1679131440,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1679131560,24.4,0.3,24.4,22.6,0.0,4.1,14.9
1679131680,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1679131800,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1679131920,24.4,0.3,24.4,22.6,0.0,4.0,14.9
1679132040,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1679132160,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1679132280,24.4,0.3,24.4,22.6,-0.0,3.6,14.8
1679132400,24.4,0.3,24.4,22.6,-0.0,4.1,14.8
1679132520,24.4,0.3,24.4,22.6,-0.0,4.2,14.8
1679132640,24.4,0.3,24.4,22.6,-0.0,4.0,14.8
1679132760,24.4,0.3,24.4,22.6,-0.0,3.5,14.8
1679132880,24.4,0.3,24.4,22.6,-0.0,3.5,14.8
1679133000,24.4,0.3,24.4,22.6,-0.0,3.4,14.8
1679133120,24.4,0.3,24.4,22.6,-0.0,4.2,14.8
1679133240,24.3,0.3,24.3,22.6,-0.0,4.2,14.8
1679133360,24.3,0.3,24.3,22.6,-0.0,4.1,14.8
1679133480,24.3,0.3,24.3,22.6,-0.0,4.1,14.8
1679133600,24.3,0.3,24.3,22.6,0.0,4.1,14.8
1679133720,24.4,0.3,24.4,22.6,-0.0,3.4,14.8
1679133840,24.4,0.3,24.4,22.6,-0.0,3.3,14.8
1679133960,24.3,0.3,24.3,22.6,-0.0,4.1,14.8
1679134080,24.3,0.3,24.3,22.6,0.0,4.2,14.8
1679134200,24.3,0.3,24.3,22.6,-0.0,4.2,14.8
1679134320,24.3,0.3,24.3,22.6,-0.0,4.2,14.8
1679134440,24.3,0.3,24.3,22.6,0.0,4.0,14.8
1679134560,24.4,0.3,24.4,22.6,-0.0,3.4,14.7
1679134680,24.4,0.3,24.4,22.6,-0.0,3.0,14.7
1679134800,24.4,0.3,24.4,22.6,-0.0,3.4,14.7
1679134920,24.3,0.3,24.3,22.6,-0.0,3.5,14.7
1679135040,24.3,0.3,24.3,22.6,-0.0,4.2,14.7
1679135160,24.3,0.3,24.3,22.6,0.0,4.2,14.7
1679135280,24.3,0.3,24.3,22.6,-0.0,4.2,14.7
1679135400,24.3,0.3,24.3,22.6,0.0,4.2,14.7
1679135520,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1679135640,24.3,0.3,24.3,22.6,-0.0,3.8,14.7
1679135760,24.3,0.3,24.3,22.6,-0.0,3.5,14.7
1679135880,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1679136000,24.3,0.3,24.2,22.6,-0.0,4.2,14.7
1679136120,24.3,0.3,24.3,22.6,-0.0,4.1,14.7
1679136240,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679136360,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679136480,24.3,0.3,24.3,22.6,0.0,4.0,14.6
1679136600,24.3,0.3,24.3,22.6,-0.0,3.6,14.6
1679136720,24.3,0.3,24.3,22.6,-0.0,3.5,14.6
1679136840,24.2,0.3,24.2,22.6,0.0,4.2,14.6
1679136960,24.3,0.3,24.3,22.6,-0.0,3.7,14.6
1679137080,24.3,0.3,24.3,22.6,-0.0,3.7,14.6
1679137200,24.2,0.3,24.2,22.6,0.0,4.2,14.6
1679137320,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679137440,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679137560,24.2,0.3,24.2,22.6,0.0,3.8,14.6
1679137680,24.2,0.3,24.2,22.6,-0.0,4.1,14.6
1679137800,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679137920,24.2,0.3,24.2,22.6,0.0,4.2,14.6
1679138040,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679138160,24.2,0.3,24.2,22.6,-0.0,4.2,14.6
1679138280,24.2,0.3,24.2,22.6,0.0,4.0,14.6
1679138400,24.2,0.3,24.2,22.6,-0.0,4.1,14.6
1679138520,24.2,0.3,24.2,22.6,0.0,3.5,14.6
1679138640,24.2,0.3,24.2,22.6,-0.0,3.6,14.6
1679138760,24.1,0.3,24.1,22.6,-0.0,4.2,14.6
1679138880,24.1,0.3,24.1,22.6,0.0,4.3,14.6
1679139000,24.1,0.3,24.1,22.6,-0.0,4.2,14.6
1679139120,24.1,0.3,24.1,22.6,-0.0,4.2,14.6
1679139240,24.1,0.3,24.1,22.6,0.0,4.2,14.6
1679139360,24.1,0.3,24.1,22.6,-0.0,4.3,14.6
1679139480,24.1,0.3,24.1,22.6,-0.0,4.1,14.6
1679139600,24.1,0.3,24.1,22.6,0.0,4.1,14.5
1679139720,24.2,0.3,24.2,22.6,-0.0,3.5,14.5
1679139840,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679139960,24.1,0.3,24.1,22.6,-0.0,4.2,14.5
1679140080,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679140200,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679140320,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679140440,24.1,0.3,24.1,22.6,-0.0,4.3,14.5
1679140560,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679140680,24.1,0.3,24.1,22.6,-0.0,4.0,14.5
1679140800,24.1,0.3,24.1,22.6,-0.0,3.7,14.5
1679140920,24.1,0.3,24.1,22.6,0.0,4.2,14.5
1679141040,24.0,0.3,24.0,22.6,-0.0,4.3,14.5
1679141160,24.0,0.3,24.0,22.6,0.0,4.3,14.5
1679141280,24.0,0.3,24.0,22.6,-0.0,4.2,14.5
1679141400,24.0,0.3,24.0,22.6,-0.0,4.2,14.5
1679141520,24.0,0.3,24.0,22.6,-0.0,4.3,14.5
1679141640,24.0,0.3,24.0,22.6,-0.0,4.3,14.5
1679141760,24.0,0.3,24.0,22.6,-0.0,4.2,14.5
1679141880,24.0,0.3,24.0,22.6,0.0,4.3,14.5
1679142000,24.0,0.3,24.0,22.6,-0.0,4.2,14.5
1679142120,24.0,0.3,24.0,22.6,0.0,4.2,14.4
1679142240,24.0,0.3,24.0,22.6,-0.0,4.5,14.4
1679142360,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679142480,24.0,0.3,24.0,22.6,0.0,4.2,14.4
1679142600,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679142720,24.0,0.3,24.0,22.6,0.0,4.2,14.4
1679142840,24.0,0.3,24.0,22.6,-0.0,4.3,14.4
1679142960,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679143080,24.0,0.3,24.0,22.6,-0.0,3.6,14.4
1679143200,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679143320,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679143440,24.0,0.3,24.0,22.6,-0.0,4.2,14.4
1679143560,24.0,0.3,23.9,22.6,-0.0,4.2,14.4
1679143680,23.9,0.3,23.9,22.6,-0.0,4.2,14.4
1679143800,23.9,0.3,23.9,22.6,-0.0,4.2,14.4
1679143920,23.9,0.3,23.9,22.6,0.0,4.2,14.4
1679144040,24.0,0.3,24.0,22.6,-0.0,3.7,14.4
1679144160,24.0,0.3,24.0,22.6,-0.0,3.6,14.4
1679144280,23.9,0.3,23.9,22.6,0.0,4.2,14.4
1679144400,23.9,0.3,23.9,22.6,-0.0,4.2,14.3
1679144520,23.9,0.3,23.9,22.6,-0.0,4.2,14.3
1679144640,23.9,0.3,23.9,22.6,-0.0,4.3,14.3
1679144760,23.9,0.4,23.9,22.6,0.0,4.4,14.3
1679144880,23.9,0.4,23.9,22.6,-0.0,3.6,14.3
1679145000,23.9,0.5,23.9,22.6,0.0,4.4,14.3
1679145120,23.9,0.5,23.9,22.6,-0.0,4.2,14.3
1679145240,23.9,0.6,23.9,22.6,-0.0,4.3,14.3
1679145360,23.9,0.8,23.9,22.6,-0.0,4.2,14.3
1679145480,24.0,1.0,24.0,22.6,-0.0,3.0,14.3
1679145600,24.0,1.4,24.0,22.6,-0.0,3.0,14.3
1679145720,24.0,2.0,24.0,22.6,-0.0,3.0,14.3
1679145840,24.0,2.8,24.0,22.6,-0.0,3.1,14.3
1679145960,24.0,4.2,24.0,22.6,-0.0,3.0,14.3
1679146080,24.0,6.1,24.0,22.6,-0.0,3.1,14.3
1679146200,24.0,9.0,24.0,22.6,-0.0,3.0,14.3
1679146320,24.0,12.7,24.0,22.6,-0.0,3.0,14.3
1679146440,24.0,17.2,24.0,22.6,-0.0,3.1,14.3
1679146560,24.0,21.7,24.0,22.6,-0.0,3.1,14.3
1679146680,23.9,24.9,23.9,22.6,-0.0,3.3,14.2
1679146800,24.0,24.3,23.9,22.6,-0.0,3.1,14.2
1679146920,23.9,24.3,23.9,22.6,-0.0,3.2,14.2
1679147040,23.9,24.2,23.9,22.6,-0.0,3.2,14.2
1679147160,23.9,24.2,23.9,22.6,0.0,3.1,14.2
1679147280,23.9,24.2,23.9,22.6,0.0,3.1,14.2
1679147400,23.9,26.7,23.9,22.6,0.0,3.1,14.2
1679147520,23.9,27.9,23.9,22.6,0.0,3.3,14.2
1679147640,23.9,28.3,23.9,22.6,0.0,3.1,14.2
1679147760,23.9,28.8,23.9,22.6,0.0,3.1,14.2
1679147880,23.9,29.1,23.9,22.6,0.1,3.1,14.2
1679148000,23.9,29.4,23.9,22.6,0.1,3.2,14.2
1679148120,23.9,29.7,23.9,22.6,0.1,3.1,14.2
1679148240,23.9,29.8,23.9,22.6,0.1,3.3,14.2
1679148360,23.9,30.1,23.9,22.6,0.1,3.1,14.2
1679148480,23.9,30.3,23.9,22.6,0.1,3.1,14.2
1679148600,23.9,30.5,23.9,22.6,0.2,3.1,14.2
1679148720,23.9,30.7,23.9,22.6,0.2,3.1,14.2
1679148840,23.9,30.8,23.9,22.6,0.2,3.1,14.2
1679148960,23.9,30.9,23.9,22.6,0.2,3.2,14.2
1679149080,24.0,31.0,23.9,22.6,0.3,2.9,14.2
1679149200,24.0,31.1,24.0,22.6,0.3,2.7,14.2
1679149320,24.0,31.2,24.0,22.6,0.3,2.5,14.2
1679149440,24.0,31.3,24.0,22.6,0.3,2.6,14.2
1679149560,23.9,31.4,23.9,22.6,0.3,3.1,14.2
1679149680,23.9,37.1,23.9,22.6,0.4,3.1,14.2
1679149800,23.9,37.6,23.9,22.6,0.4,3.1,14.2
1679149920,23.9,37.8,23.9,22.6,0.4,3.2,14.2
1679150040,24.0,35.5,24.0,22.6,0.4,2.5,14.1
1679150160,24.0,35.5,24.0,22.6,0.5,2.5,14.1
1679150280,23.9,36.2,23.9,22.6,0.5,3.1,14.2
1679150400,23.9,36.9,23.9,22.6,0.5,3.1,14.1
1679150520,23.9,36.9,23.9,22.6,0.5,3.2,14.2
1679150640,23.9,37.2,23.9,22.6,0.5,3.1,14.2
1679150760,23.9,37.7,23.9,22.6,0.6,3.1,14.2
1679150880,24.0,37.7,24.0,22.6,0.6,2.5,14.2
1679151000,24.0,37.5,24.0,22.6,0.6,2.6,14.2
1679151120,24.0,37.8,24.0,22.6,0.6,2.5,14.2
1679151240,24.0,37.8,24.0,22.6,0.6,2.5,14.2
1679151360,23.9,38.2,23.9,22.6,0.6,3.2,14.2
1679151480,23.9,37.5,23.9,22.6,0.7,3.1,14.2
1679151600,24.0,37.6,24.0,22.6,0.7,2.5,14.2
1679151720,24.0,38.3,24.0,22.6,0.7,2.5,14.2
1679151840,24.0,38.3,24.0,22.6,0.7,2.5,14.2
1679151960,24.0,38.3,24.0,22.6,0.7,2.5,14.2
1679152080,24.0,38.3,24.0,22.6,0.7,2.6,14.2
1679152200,24.0,38.4,24.0,22.6,0.8,2.5,14.2
1679152320,24.0,38.4,24.0,22.6,0.8,2.5,14.2
1679152440,24.0,38.4,24.0,22.6,0.8,2.6,14.2
1679152560,24.0,38.4,24.0,22.6,0.8,2.5,14.2
1679152680,24.0,38.4,24.0,22.6,0.8,2.5,14.2
1679152800,24.0,38.5,24.0,22.6,0.8,2.5,14.2
1679152920,24.0,38.5,24.0,22.6,0.9,2.5,14.2
1679153040,24.0,38.5,24.0,22.6,0.9,2.6,14.2
1679153160,24.0,38.6,24.0,22.6,0.9,2.6,14.2
1679153280,24.0,38.6,24.0,22.6,0.9,2.5,14.2
1679153400,24.0,38.6,24.0,22.6,0.9,2.5,14.2
1679153520,24.0,38.9,24.0,22.6,0.9,2.5,14.2
1679153640,24.0,38.9,24.0,22.6,1.0,2.5,14.2
1679153760,24.0,38.9,24.0,22.6,1.0,2.5,14.2
1679153880,24.0,38.7,24.0,22.6,1.0,2.5,14.2
1679154000,24.0,39.0,24.0,22.6,1.0,2.6,14.2
1679154120,24.0,39.0,24.0,22.6,1.0,2.5,14.2
1679154240,24.0,39.1,24.0,22.6,1.0,2.5,14.2
1679154360,24.0,39.1,24.0,22.6,1.0,2.5,14.2
1679154480,24.0,39.1,24.0,22.6,1.1,2.5,14.2
1679154600,24.0,39.2,24.0,22.6,1.1,2.5,14.2
1679154720,24.0,39.3,24.0,22.6,1.1,2.5,14.2
1679154840,24.0,39.3,24.0,22.6,1.1,2.6,14.2
1679154960,24.0,39.4,24.0,22.6,1.2,2.6,14.2
1679155080,24.0,39.8,24.0,22.6,1.2,2.5,14.2
1679155200,24.0,39.8,24.0,22.6,1.2,2.5,14.2
1679155320,24.0,27.9,24.0,22.6,1.2,2.6,14.2
1679155440,24.0,27.9,24.0,22.6,1.3,2.5,14.2
1679155560,24.0,28.0,24.0,22.6,1.3,2.5,14.2
1679155680,24.0,28.2,24.0,22.6,1.3,2.6,14.3
1679155800,24.0,28.4,24.0,22.6,1.4,2.6,14.3
1679155920,24.0,28.3,24.0,22.6,1.5,2.6,14.3
1679156040,24.1,28.5,24.0,22.6,2.0,2.5,14.3
1679156160,24.1,28.4,24.1,22.6,2.0,2.5,14.3
1679156280,24.2,28.4,24.2,22.6,2.2,2.5,14.3
1679156400,24.2,28.4,24.2,22.6,2.2,2.5,14.3
1679156520,24.2,28.5,24.2,22.6,2.3,2.5,14.3
1679156640,24.2,28.5,24.2,22.6,2.5,2.5,14.3
1679156760,24.3,27.5,24.3,22.6,2.8,2.5,14.3
1679156880,24.5,40.0,24.5,22.6,3.8,2.5,14.4
1679157000,24.5,40.0,24.4,22.6,4.1,3.6,14.4
1679157120,24.6,39.7,24.5,22.6,4.4,3.0,14.4
1679157240,24.6,40.2,24.6,22.6,5.1,3.7,14.4
1679157360,24.8,40.1,24.8,22.6,6.1,3.7,14.4
1679157480,25.0,40.2,24.9,22.6,6.8,3.6,14.4
1679157600,25.2,40.0,25.2,22.6,8.2,3.6,14.4
1679157720,25.4,40.0,25.3,22.6,9.0,3.6,14.4
1679157840,25.5,40.1,25.5,22.6,9.1,3.6,14.5
1679157960,25.6,38.7,25.6,22.6,9.6,3.6,14.5
1679158080,25.7,38.7,25.7,22.6,9.7,3.5,14.5
1679158200,25.8,38.6,25.8,22.6,9.8,2.9,14.5
1679158320,25.9,38.3,25.9,22.6,9.9,2.9,14.6
1679158440,26.0,38.3,26.0,22.6,10.0,2.9,14.6
1679158560,26.0,37.8,26.0,22.6,10.1,2.9,14.6
1679158680,26.1,37.5,26.1,22.6,10.2,2.9,14.6
1679158800,26.1,37.5,26.1,22.6,10.4,2.9,14.6
1679158920,26.2,37.8,26.2,22.6,10.5,2.9,14.7
1679159040,26.2,38.1,26.2,22.6,10.5,2.9,14.7
1679159160,26.3,38.1,26.3,22.6,10.7,2.9,14.7
1679159280,26.3,37.8,26.3,22.6,10.8,2.9,14.7
1679159400,26.4,37.5,26.4,22.6,11.0,2.9,14.8
1679159520,26.4,37.5,26.4,22.6,11.1,2.9,14.8
1679159640,26.5,37.8,26.5,22.6,11.2,2.8,14.9
1679159760,26.5,37.6,26.5,22.6,11.3,2.8,14.9
1679159880,26.5,37.5,26.5,22.6,11.4,2.9,15.0
1679160000,26.6,37.9,26.5,22.6,11.4,2.9,15.0
1679160120,26.6,38.2,26.6,22.6,11.6,2.8,15.1
1679160240,26.6,38.2,26.6,22.6,11.6,2.8,15.2
1679160360,26.7,37.9,26.6,22.6,11.8,2.8,15.2
1679160480,26.7,38.2,26.7,22.6,11.8,2.9,15.3
1679160600,26.7,38.2,26.7,22.6,11.8,2.9,15.4
1679160720,26.7,38.2,26.7,22.6,12.0,2.9,15.5
1679160840,26.7,38.1,26.7,22.6,12.0,2.9,15.5
1679160960,26.8,38.1,26.8,22.6,12.1,2.9,15.6
1679161080,26.8,38.2,26.8,22.6,12.1,2.8,15.7
1679161200,26.8,38.3,26.8,22.6,12.1,2.9,15.7
1679161320,26.8,38.3,26.8,22.6,12.2,2.9,15.8
1679161440,26.8,38.4,26.8,22.6,12.2,2.9,15.9
1679161560,26.8,38.5,26.8,22.6,12.3,2.8,15.9
1679161680,26.8,38.5,26.8,22.6,12.4,2.8,16.0
1679161800,26.8,38.7,26.8,22.6,12.4,2.8,16.0
1679161920,26.8,38.8,26.8,22.6,12.4,2.9,16.1
1679162040,26.8,38.8,26.8,22.6,12.4,2.9,16.1
1679162160,26.8,39.0,26.8,22.6,12.4,2.9,16.2
1679162280,26.8,39.0,26.8,22.6,12.4,2.8,16.2
1679162400,26.8,39.0,26.8,22.6,12.5,2.8,16.2
1679162520,26.8,39.1,26.8,22.6,12.7,2.9,16.2
1679162640,26.8,39.2,26.8,22.6,12.7,2.9,16.3
1679162760,26.8,39.2,26.8,22.6,12.7,2.9,16.3
1679162880,26.8,39.3,26.8,22.6,12.7,2.8,16.3
1679163000,26.8,39.3,26.8,22.6,12.7,2.8,16.4
1679163120,26.9,39.3,26.9,22.6,12.8,2.9,16.4
1679163240,26.9,39.3,26.9,22.6,13.0,2.9,16.4
1679163360,26.9,39.3,26.9,22.6,13.3,2.9,16.4
1679163480,26.9,39.3,26.9,22.6,13.3,2.9,16.4
1679163600,26.9,39.3,26.9,22.6,13.2,2.8,16.4
1679163720,26.9,39.3,26.9,22.6,13.2,2.9,16.4
1679163840,26.9,39.3,26.9,22.6,13.2,2.8,16.4
1679163960,26.9,39.3,26.9,22.6,13.2,2.9,16.4
1679164080,26.9,39.3,26.9,22.6,13.2,2.9,16.4
1679164200,26.9,39.3,26.9,22.6,13.2,2.9,16.4
1679164320,26.9,39.3,26.9,22.6,13.1,2.8,16.4
1679164440,26.9,39.3,26.9,22.6,13.1,2.8,16.4
1679164560,27.0,39.3,27.0,22.6,13.2,2.8,16.4
1679164680,27.0,39.3,27.0,22.6,13.4,2.9,16.4
1679164800,27.0,39.3,27.0,22.6,13.3,2.9,16.4
1679164920,27.0,39.3,27.0,22.6,13.4,2.9,16.4
1679165040,27.0,39.3,27.0,22.6,13.2,2.8,16.4
1679165160,27.0,39.3,27.0,22.6,13.2,2.8,16.4
1679165280,27.0,39.3,27.0,22.6,13.3,2.8,16.4
1679165400,27.0,39.3,27.0,22.6,13.2,2.9,16.4
1679165520,27.0,39.3,27.0,22.6,13.0,2.9,16.4
1679165640,27.0,39.3,27.0,22.6,13.0,2.9,16.4
1679165760,27.0,39.3,27.0,22.6,12.9,2.9,16.4
1679165880,27.0,39.3,27.0,22.6,13.1,2.8,16.4
1679166000,27.0,39.3,27.0,22.6,12.9,2.8,16.4
1679166120,27.0,39.3,27.0,22.6,12.8,2.8,16.4
1679166240,27.1,39.3,27.1,22.6,13.5,2.9,16.4
1679166360,27.1,39.3,27.1,22.6,13.9,2.9,16.4
1679166480,27.1,39.3,27.1,22.6,13.5,2.9,16.4
1679166600,27.1,39.3,27.1,22.6,13.4,2.9,16.4
1679166720,27.1,39.3,27.1,22.6,13.2,2.8,16.4
1679166840,27.1,39.3,27.1,22.6,13.3,2.8,16.4
1679166960,27.2,39.3,27.1,22.6,13.4,2.8,16.4
1679167080,27.1,39.3,27.1,22.6,13.1,2.9,16.4
1679167200,27.1,39.3,27.1,22.6,13.0,2.9,16.4
1679167320,27.1,39.3,27.1,22.6,12.7,2.9,16.4
1679167440,27.1,39.3,27.1,22.6,12.9,2.9,16.4
1679167560,27.1,39.3,27.1,22.6,12.7,2.9,16.4
1679167680,27.1,39.3,27.1,22.6,12.5,2.9,16.4
1679167800,27.2,39.3,27.2,22.6,13.1,2.9,16.4
1679167920,27.2,39.3,27.2,22.6,13.3,2.9,16.4
1679168040,27.2,39.3,27.2,22.6,13.5,2.9,16.4
1679168160,27.3,39.3,27.3,22.6,14.1,2.8,16.4
1679168280,27.3,39.3,27.3,22.6,14.3,2.9,16.4
1679168400,27.3,39.3,27.3,22.6,13.8,2.9,16.4
1679168520,27.3,39.3,27.3,22.6,13.4,2.8,16.4
1679168640,27.2,39.3,27.2,22.6,12.7,2.9,16.4
1679168760,27.3,39.3,27.3,22.6,13.1,2.8,16.4
1679168880,27.4,39.3,27.4,22.6,13.9,2.8,16.4
1679169000,27.4,39.3,27.4,22.6,14.2,2.9,16.4
1679169120,27.5,39.3,27.5,22.6,14.6,2.8,16.4
1679169240,27.6,39.3,27.6,22.6,14.9,2.9,16.4
1679169360,27.6,39.3,27.6,22.6,14.9,2.8,16.4
1679169480,27.6,39.3,27.6,22.6,14.8,2.8,16.4
1679169600,27.7,39.3,27.7,22.6,15.1,2.8,16.4
1679169720,27.7,39.3,27.7,22.6,15.3,2.9,16.4
1679169840,27.7,39.3,27.7,22.6,15.1,2.8,16.4
1679169960,27.7,39.3,27.7,22.6,14.9,2.8,16.4
1679170080,27.7,39.3,27.7,22.6,14.8,2.8,16.4
1679170200,27.8,39.3,27.8,22.6,14.9,2.8,16.4
1679170320,27.8,39.3,27.8,22.6,14.9,2.8,16.4
1679170440,27.8,39.3,27.8,22.6,14.7,2.8,16.4
1679170560,27.8,39.3,27.8,22.6,14.4,2.8,16.4
1679170680,27.8,39.3,27.8,22.6,14.5,2.8,16.5
1679170800,27.9,39.3,27.9,22.6,14.4,2.8,16.5
1679170920,27.9,39.3,27.9,22.6,14.5,2.8,16.5
1679171040,28.0,39.3,28.0,22.6,14.6,2.8,16.5
1679171160,28.0,39.4,28.0,22.6,14.7,2.8,16.5
1679171280,28.1,39.3,28.1,22.6,14.6,2.8,16.5
1679171400,28.1,39.3,28.1,22.6,14.6,2.8,16.5
1679171520,28.2,39.3,28.2,22.6,14.8,2.8,16.5
1679171640,28.3,39.3,28.2,22.6,14.6,2.8,16.5
1679171760,28.3,39.4,28.3,22.6,14.4,2.8,16.5
1679171880,28.3,39.3,28.3,22.6,14.5,2.7,16.5
1679172000,28.4,39.3,28.4,22.6,14.4,2.8,16.5
1679172120,28.4,39.3,28.3,22.6,13.9,2.8,16.5
1679172240,28.5,39.3,28.5,22.6,14.1,2.7,16.5
1679172360,28.7,39.3,28.7,22.6,14.1,2.7,16.5
1679172480,29.1,39.3,29.1,22.6,14.3,2.7,16.5
1679172600,29.4,39.4,29.4,22.6,13.9,2.7,16.5
1679172720,29.4,39.6,29.4,22.6,13.6,2.7,16.5
1679172840,29.4,39.7,29.4,22.6,13.2,2.7,16.5
1679172960,29.3,39.7,29.3,22.6,13.0,2.7,16.5
1679173080,29.3,39.8,29.3,22.6,12.7,2.7,16.6
1679173200,29.3,40.1,29.3,22.6,12.4,2.7,16.6
1679173320,29.3,40.3,29.3,22.6,11.9,2.7,16.6
1679173440,29.3,40.3,29.3,22.6,11.5,2.7,16.6
1679173560,29.2,40.5,29.2,22.6,11.2,2.7,16.6
1679173680,29.2,40.5,29.2,22.6,10.9,2.7,16.6
1679173800,29.2,40.3,29.2,22.6,10.6,2.7,16.6
1679173920,29.2,40.4,29.2,22.6,10.2,2.6,16.6
1679174040,29.2,40.5,29.2,22.6,9.9,2.6,16.6
1679174160,29.2,40.9,29.2,22.6,9.5,2.7,16.6
1679174280,29.2,41.2,29.1,22.6,9.2,2.7,16.6
1679174400,29.1,41.2,29.1,22.6,8.9,2.7,16.7
1679174520,29.1,41.4,29.1,22.6,8.8,2.7,16.7
1679174640,29.1,41.5,29.1,22.6,8.5,2.7,16.7
1679174760,29.1,41.5,29.1,22.6,8.2,2.7,16.7
1679174880,29.1,41.5,29.1,22.6,8.1,2.7,16.7
1679175000,29.1,41.3,29.1,22.6,7.7,2.7,16.7
1679175120,29.0,41.3,29.0,22.6,7.3,2.7,16.7
1679175240,29.0,40.9,29.0,22.6,7.3,2.7,16.7
1679175360,29.0,41.3,29.0,22.6,7.1,2.7,16.7
1679175480,29.0,41.5,29.0,22.6,6.9,2.6,16.7
1679175600,29.0,41.9,29.0,22.6,6.8,2.7,16.7
1679175720,29.0,41.7,29.0,22.6,6.6,2.7,16.7
1679175840,29.0,41.8,29.0,22.6,6.4,2.7,16.8
1679175960,29.0,41.7,29.0,22.6,6.3,2.6,16.8
1679176080,29.0,42.1,29.0,22.6,6.1,2.6,16.8
1679176200,29.0,42.2,29.0,22.6,6.0,2.6,16.8
1679176320,29.0,42.5,29.0,22.6,5.9,2.7,16.8
1679176440,29.0,42.0,29.0,22.6,5.8,2.6,16.8
1679176560,29.0,41.9,29.0,22.6,5.7,2.7,16.8
1679176680,29.0,42.0,28.9,22.6,5.6,2.7,16.8
1679176800,29.0,41.8,28.9,22.6,5.5,2.7,16.9
1679176920,28.9,41.9,28.9,22.6,5.5,2.7,16.9
1679177040,29.0,41.9,28.9,22.6,5.4,2.7,16.9
1679177160,28.9,42.0,28.9,22.6,5.4,2.7,16.9
1679177280,28.9,42.2,28.9,22.6,5.1,2.7,16.9
1679177400,28.9,42.4,28.9,22.6,5.3,2.7,16.9
1679177520,28.9,42.4,28.9,22.6,5.1,2.7,17.0
1679177640,28.9,42.6,28.9,22.6,5.1,2.7,17.0
1679177760,28.9,42.6,28.9,22.6,5.0,2.7,17.0
1679177880,28.9,42.4,28.9,22.6,4.9,2.6,17.0
1679178000,28.9,42.5,28.9,22.6,4.9,2.6,17.0
1679178120,28.9,42.5,28.9,22.6,4.8,2.7,17.0
1679178240,28.9,42.6,28.9,22.6,4.8,2.6,17.0
1679178360,28.9,42.8,28.9,22.6,4.8,2.7,17.0
1679178480,28.9,42.7,28.9,22.6,4.6,2.6,17.0
1679178600,28.9,42.6,28.9,22.6,4.8,2.6,17.0
1679178720,28.9,42.8,28.9,22.6,4.6,2.6,17.0
1679178840,28.9,42.8,28.9,22.6,4.6,2.6,17.0
1679178960,28.9,43.0,28.9,22.6,4.5,2.7,17.0
1679179080,28.9,42.6,28.9,22.6,4.6,2.6,17.0
1679179200,28.9,42.7,28.9,22.6,4.6,2.7,17.0
1679179320,28.9,42.6,28.9,22.6,4.5,2.6,17.0
1679179440,28.9,42.6,28.9,22.6,4.4,2.6,17.0
1679179560,28.9,42.5,28.9,22.6,4.4,2.6,17.0
1679179680,28.9,42.5,28.9,22.6,4.6,2.7,17.1
1679179800,28.9,42.6,28.9,22.6,4.4,2.6,17.1
1679179920,28.9,42.6,28.9,22.6,4.5,2.6,17.1
1679180040,28.9,42.6,28.9,22.6,4.4,2.6,17.1
1679180160,28.9,42.5,28.9,22.6,4.3,2.7,17.1
1679180280,28.9,42.2,28.9,22.6,4.4,2.6,17.1
1679180400,28.9,42.4,28.8,22.6,4.2,2.6,17.1
1679180520,28.9,42.4,28.9,22.6,4.3,2.6,17.1
1679180640,28.9,42.6,28.8,22.6,4.2,2.6,17.1
1679180760,28.9,42.6,28.8,22.6,4.2,2.6,17.1
1679180880,28.9,42.6,28.9,22.6,4.3,2.7,17.2
1679181000,28.9,42.8,28.8,22.6,4.2,2.6,17.2
1679181120,28.9,42.8,28.8,22.6,4.1,2.6,17.2
1679181240,28.9,42.4,28.9,22.6,4.3,2.6,17.2
1679181360,28.9,42.5,28.8,22.6,4.1,2.6,17.2
1679181480,28.9,42.2,28.8,22.6,4.2,2.6,17.2
1679181600,28.9,42.1,28.8,22.6,4.1,2.7,17.2
1679181720,28.9,42.1,28.8,22.6,4.2,2.6,17.2
1679181840,28.9,41.7,28.8,22.6,4.1,2.7,17.2
1679181960,28.8,41.8,28.8,22.6,4.0,2.6,17.2
1679182080,28.9,41.3,28.8,22.6,4.1,2.6,17.2
1679182200,28.9,40.9,28.8,22.6,4.0,2.6,17.2
1679182320,28.9,40.8,28.8,22.6,4.1,2.6,17.2
1679182440,28.9,41.3,28.8,22.6,4.1,2.6,17.2
1679182560,28.9,38.4,28.8,22.6,4.1,2.6,17.2
1679182680,28.8,36.8,28.8,22.6,4.0,2.6,17.2
1679182800,28.8,38.5,28.8,22.6,4.1,2.6,17.3
1679182920,28.8,38.5,28.8,22.6,4.1,2.6,17.3
1679183040,28.6,38.5,28.6,22.6,4.0,2.7,17.3
1679183160,28.1,37.4,28.0,22.6,3.9,2.7,17.3
1679183280,27.3,36.3,27.3,22.6,3.8,2.8,17.3
1679183400,27.0,36.3,27.0,22.6,3.6,2.7,17.3
1679183520,26.8,35.1,26.8,22.6,3.4,2.8,17.2
1679183640,26.7,38.8,26.7,22.6,3.2,2.8,17.3
1679183760,26.6,38.7,26.6,22.6,3.1,2.9,17.3
1679183880,26.5,39.0,26.5,22.6,2.9,2.9,17.3
1679184000,26.5,39.0,26.5,22.6,2.8,2.8,17.3
1679184120,26.4,38.3,26.4,22.6,2.8,2.8,17.2
1679184240,26.4,38.4,26.4,22.6,2.6,2.8,17.2
1679184360,26.3,38.4,26.3,22.6,2.5,2.8,17.2
1679184480,26.3,37.9,26.3,22.6,2.4,2.9,17.2
1679184600,26.2,38.4,26.2,22.6,2.2,2.9,17.2
1679184720,26.2,38.4,26.2,22.6,2.3,2.8,17.2
1679184840,26.2,37.6,26.2,22.6,2.2,2.9,17.2
1679184960,26.2,37.7,26.1,22.6,2.1,2.9,17.2
1679185080,26.1,37.7,26.1,22.6,2.1,3.3,17.2
1679185200,26.1,36.4,26.0,22.6,2.0,3.2,17.2
1679185320,26.1,36.9,26.1,22.6,2.0,2.9,17.2
1679185440,26.1,36.9,26.0,22.6,2.0,3.3,17.2
1679185560,26.1,36.1,26.1,22.6,2.0,2.8,17.1
1679185680,26.1,37.0,26.0,22.6,2.0,2.9,17.1
1679185800,26.0,37.0,26.0,22.6,2.0,3.5,17.1
1679185920,26.0,35.7,26.0,22.6,1.9,3.0,17.1
1679186040,26.0,36.3,26.0,22.6,1.8,2.8,17.1
1679186160,26.0,36.3,26.0,22.6,1.8,2.9,17.1
1679186280,26.0,38.5,26.0,22.6,1.7,2.9,17.1
1679186400,26.0,38.5,25.9,22.6,1.6,2.9,17.0
1679186520,25.9,38.3,25.9,22.6,1.6,3.5,17.0
1679186640,25.9,38.7,25.8,22.6,1.5,3.5,17.0
1679186760,25.9,38.7,25.9,22.6,1.4,2.8,17.0
1679186880,25.9,38.5,25.9,22.6,1.4,3.2,17.0
1679187000,25.8,38.4,25.8,22.6,1.3,3.3,17.0
1679187120,25.8,38.4,25.8,22.6,1.2,3.1,17.0
1679187240,25.8,38.2,25.8,22.6,1.2,3.2,16.9
1679187360,25.8,38.2,25.8,22.6,1.1,3.4,16.9
1679187480,25.8,38.2,25.8,22.6,1.0,2.8,16.9
1679187600,25.8,36.8,25.8,22.6,1.0,2.9,16.9
1679187720,25.8,36.8,25.7,22.6,0.9,3.4,16.9
1679187840,25.8,37.6,25.8,22.6,0.9,3.0,16.9
1679187960,25.8,37.5,25.7,22.6,0.9,3.0,16.9
1679188080,25.8,37.5,25.7,22.6,0.8,3.3,16.8
1679188200,25.7,36.9,25.7,22.6,0.8,3.2,16.8
1679188320,25.7,37.6,25.7,22.6,0.8,3.1,16.8
1679188440,25.7,37.6,25.6,22.6,0.8,3.6,16.8
1679188560,25.7,37.0,25.6,22.6,0.7,3.2,16.8
1679188680,25.7,37.7,25.7,22.6,0.6,3.1,16.8
1679188800,25.7,37.7,25.7,22.6,0.6,3.2,16.8
1679188920,25.7,37.3,25.7,22.6,0.6,2.9,16.7
1679189040,25.7,37.6,25.7,22.6,0.6,2.9,16.7
1679189160,25.6,37.6,25.6,22.6,0.6,3.5,16.7
1679189280,25.6,37.0,25.6,22.6,0.6,3.2,16.7
1679189400,25.6,37.2,25.6,22.6,0.5,2.9,16.7
1679189520,25.7,37.2,25.6,22.6,0.5,2.9,16.7
1679189640,25.6,36.7,25.6,22.6,0.5,2.9,16.7
1679189760,25.6,36.5,25.6,22.6,0.4,2.9,16.6
1679189880,25.5,36.5,25.5,22.6,0.4,4.1,16.6
1679190000,25.5,30.6,25.5,22.6,0.3,3.8,16.6
1679190120,25.5,30.2,25.5,22.6,0.2,3.5,16.6
1679190240,25.5,29.9,25.5,22.6,0.1,3.4,16.6
1679190360,25.5,29.5,25.5,22.6,0.1,3.1,16.6
1679190480,25.5,29.1,25.5,22.6,0.1,3.2,16.6
1679190600,25.5,28.8,25.5,22.6,0.1,3.5,16.6
1679190720,25.5,28.4,25.5,22.6,0.0,3.1,16.5
1679190840,25.5,28.0,25.5,22.6,0.0,3.5,16.5
1679190960,25.5,27.4,25.4,22.6,0.0,3.5,16.5
1679191080,25.5,26.6,25.4,22.6,0.0,3.5,16.5
1679191200,25.5,25.8,25.5,22.6,0.0,3.0,16.5
1679191320,25.4,25.8,25.4,22.6,0.0,3.6,16.5
1679191440,25.4,25.8,25.4,22.6,0.0,3.4,16.5
1679191560,25.5,25.8,25.5,22.6,-0.0,2.9,16.5
1679191680,25.5,25.8,25.5,22.6,-0.0,2.9,16.5
1679191800,25.5,25.8,25.4,22.6,0.0,3.0,16.4
1679191920,25.4,25.8,25.4,22.6,0.0,3.4,16.4
1679192040,25.4,25.7,25.4,22.6,-0.0,3.9,16.4
1679192160,25.3,18.2,25.3,22.6,0.0,4.1,16.4
1679192280,25.4,14.2,25.4,22.6,-0.0,2.9,16.4
1679192400,25.4,10.5,25.4,22.6,0.0,2.8,16.4
1679192520,25.4,7.4,25.4,22.6,0.0,2.8,16.4
1679192640,25.4,5.0,25.4,22.6,0.0,2.8,16.3
1679192760,25.4,3.3,25.4,22.6,-0.0,3.6,16.3
1679192880,25.3,2.3,25.3,22.6,0.0,3.4,16.3
1679193000,25.3,1.6,25.3,22.6,0.0,3.4,16.3
1679193120,25.3,1.2,25.3,22.6,-0.0,3.4,16.3
1679193240,25.4,0.9,25.4,22.6,0.0,2.9,16.3
1679193360,25.4,0.8,25.4,22.6,-0.0,2.8,16.3
1679193480,25.4,0.7,25.4,22.6,-0.0,2.8,16.3
1679193600,25.3,0.7,25.3,22.6,0.0,3.4,16.3
1679193720,25.3,0.6,25.3,22.6,-0.0,3.4,16.2
1679193840,25.3,0.6,25.3,22.6,0.0,3.8,16.2
1679193960,25.3,0.6,25.3,22.6,0.0,3.4,16.2
1679194080,25.3,0.6,25.3,22.6,0.0,3.3,16.2
1679194200,25.3,0.6,25.3,22.6,0.0,3.3,16.2
1679194320,25.3,0.6,25.3,22.6,-0.0,2.8,16.2
1679194440,25.4,0.6,25.4,22.6,0.0,2.8,16.2
1679194560,25.3,0.6,25.3,22.6,-0.0,3.2,16.2
1679194680,25.3,0.6,25.3,22.6,-0.0,2.8,16.2
1679194800,25.3,0.6,25.3,22.6,-0.0,2.7,16.2
1679194920,25.3,0.6,25.3,22.6,0.0,3.1,16.2
1679195040,25.2,0.6,25.2,22.6,0.0,4.0,16.2
1679195160,25.3,0.6,25.3,22.6,0.0,3.0,16.2
1679195280,25.3,0.6,25.3,22.6,-0.0,3.1,16.2
1679195400,25.3,0.6,25.3,22.6,-0.0,3.2,16.2
1679195520,25.3,0.6,25.3,22.6,0.0,2.8,16.2
1679195640,25.3,0.6,25.3,22.6,-0.0,3.2,16.2
1679195760,25.2,0.6,25.2,22.6,0.0,3.4,16.2
1679195880,25.2,0.6,25.3,22.6,-0.0,3.0,16.1
1679196000,25.3,0.6,25.3,22.6,0.0,3.1,16.1
1679196120,25.2,0.6,25.2,22.6,-0.0,3.4,16.1
1679196240,25.3,0.6,25.3,22.6,0.0,2.9,16.1
1679196360,25.3,0.6,25.3,22.6,0.0,3.3,16.1
1679196480,25.2,0.6,25.2,22.6,-0.0,3.5,16.1
1679196600,25.2,0.6,25.2,22.6,-0.0,3.4,16.1
1679196720,25.2,0.6,25.2,22.6,-0.0,3.3,16.1
1679196840,25.2,0.6,25.2,22.6,-0.0,3.4,16.1
1679196960,25.2,0.6,25.2,22.6,-0.0,3.0,16.1
1679197080,25.2,0.6,25.2,22.6,-0.0,2.8,16.1
1679197200,25.2,0.6,25.2,22.6,0.0,3.4,16.1
1679197320,25.2,0.6,25.2,22.6,0.0,2.9,16.1
1679197440,25.2,0.6,25.2,22.6,0.0,3.4,16.1
1679197560,25.1,0.6,25.1,22.6,-0.0,3.9,16.1
1679197680,25.2,0.6,25.2,22.6,0.0,2.9,16.1
1679197800,25.2,0.6,25.2,22.6,0.0,2.8,16.1
1679197920,25.2,0.6,25.2,22.6,0.0,2.8,16.1
1679198040,25.2,0.6,25.2,22.6,0.0,2.8,16.1
1679198160,25.2,0.6,25.2,22.6,0.0,3.4,16.1
1679198280,25.1,0.6,25.1,22.6,0.0,4.0,16.1
1679198400,25.1,0.6,25.1,22.6,0.0,4.1,16.1
1679198520,25.2,0.6,25.2,22.6,0.0,2.9,16.1
1679198640,25.2,0.6,25.2,22.6,0.0,2.8,16.1
1679198760,25.2,0.6,25.2,22.6,0.0,2.9,16.1
1679198880,25.2,0.6,25.2,22.6,0.0,2.8,16.0
1679199000,25.2,0.6,25.2,22.6,0.0,2.8,16.0
1679199120,25.2,0.6,25.2,22.6,0.0,2.9,16.0
1679199240,25.1,0.6,25.2,22.6,0.0,3.3,16.0
1679199360,25.1,0.6,25.1,22.6,0.0,3.7,16.0
1679199480,25.1,0.6,25.1,22.6,0.0,2.9,16.0
1679199600,25.2,0.6,25.2,22.6,0.0,2.8,16.0
1679199720,25.2,0.6,25.2,22.6,0.0,2.8,16.0
1679199840,25.1,0.6,25.1,22.6,0.0,3.4,16.0
1679199960,25.1,0.6,25.1,22.6,0.0,3.5,16.0
1679200080,25.1,0.6,25.1,22.6,0.0,3.2,16.0
1679200200,25.1,0.6,25.1,22.6,0.0,2.9,16.0
1679200320,25.1,0.6,25.1,22.6,0.0,3.2,16.0
1679200440,25.1,0.6,25.1,22.6,0.0,3.4,16.0
1679200560,25.1,0.5,25.1,22.6,0.0,3.2,16.0
1679200680,25.1,0.5,25.1,22.6,0.0,2.8,16.0
1679200800,25.1,0.5,25.1,22.6,0.0,3.2,16.0
1679200920,25.1,0.5,25.1,22.6,-0.0,3.4,16.0
1679201040,25.1,0.5,25.1,22.6,0.0,2.8,16.0
1679201160,25.1,0.5,25.1,22.6,0.0,2.8,16.0
1679201280,25.1,0.5,25.1,22.6,0.0,2.9,16.0
1679201400,25.1,0.5,25.1,22.6,0.0,3.3,16.0
1679201520,25.0,0.5,25.0,22.6,0.0,3.4,16.0
1679201640,25.0,0.5,25.0,22.6,0.0,3.5,16.0
1679201760,25.1,0.5,25.1,22.6,0.0,2.8,16.0
1679201880,25.1,0.5,25.1,22.6,-0.0,2.9,16.0
1679202000,25.1,0.5,25.1,22.6,-0.0,3.3,16.0
1679202120,25.1,0.5,25.1,22.6,0.0,2.8,16.0
1679202240,25.0,0.5,25.0,22.6,-0.0,3.8,16.0
1679202360,25.0,0.5,25.0,22.6,0.0,3.4,16.0
1679202480,25.1,0.5,25.1,22.6,-0.0,2.8,16.0
1679202600,25.1,0.5,25.1,22.6,-0.0,2.9,16.0
1679202720,25.0,0.5,25.0,22.6,-0.0,3.4,16.0
1679202840,25.0,0.5,25.0,22.6,0.0,3.0,16.0
1679202960,25.0,0.5,25.1,22.6,-0.0,2.8,16.0
1679203080,25.0,0.5,25.0,22.6,0.0,3.3,16.0
1679203200,25.0,0.5,25.0,22.6,-0.0,3.6,16.0
1679203320,25.0,0.5,25.0,22.6,0.0,3.5,16.0
1679203440,24.9,0.5,24.9,22.6,0.0,4.0,16.0
1679203560,25.0,0.5,25.0,22.6,0.0,2.8,16.0
1679203680,25.0,0.5,25.0,22.6,0.0,2.8,16.0
1679203800,25.0,0.5,25.0,22.6,-0.0,3.1,16.0
1679203920,25.0,0.5,25.0,22.6,0.0,3.0,16.0
1679204040,24.9,0.5,24.9,22.6,0.0,4.0,16.0
1679204160,24.9,0.5,24.9,22.6,-0.0,4.0,16.0
1679204280,24.9,0.5,24.9,22.6,0.0,3.6,16.0
1679204400,25.0,0.5,25.0,22.6,-0.0,3.2,16.0
1679204520,25.0,0.5,25.0,22.6,0.0,2.8,16.0
1679204640,25.0,0.5,25.0,22.6,-0.0,2.9,16.0
1679204760,25.0,0.5,25.0,22.6,-0.0,2.9,16.0
1679204880,24.9,0.5,24.9,22.6,0.0,4.0,16.0
1679205000,24.9,0.5,24.9,22.6,0.0,4.0,16.0
1679205120,24.9,0.5,24.9,22.6,-0.0,3.6,16.0
1679205240,24.9,0.5,24.9,22.6,-0.0,3.6,16.0
1679205360,25.0,0.5,25.0,22.6,0.0,2.9,16.0
1679205480,25.0,0.5,25.0,22.6,-0.0,2.8,16.0
1679205600,25.0,0.5,25.0,22.6,0.0,3.2,16.0
1679205720,24.9,0.5,24.9,22.6,-0.0,3.0,16.0
1679205840,24.9,0.5,24.9,22.6,-0.0,3.2,16.0
1679205960,24.9,0.5,24.9,22.6,-0.0,3.9,16.0
1679206080,24.9,0.5,24.9,22.6,0.0,3.4,16.0
1679206200,24.9,0.5,24.9,22.6,-0.0,3.2,16.0
1679206320,24.9,0.5,24.9,22.6,-0.0,3.1,16.0
1679206440,24.9,0.5,24.9,22.6,-0.0,3.4,16.0
1679206560,24.9,0.4,24.9,22.6,-0.0,3.6,16.0
1679206680,24.8,0.5,24.8,22.6,0.0,4.1,16.0
1679206800,24.8,0.5,24.8,22.6,0.0,4.0,16.0
1679206920,24.9,0.5,24.9,22.6,0.0,2.9,16.0
1679207040,24.9,0.5,24.9,22.6,0.0,2.8,16.0
1679207160,24.9,0.5,24.9,22.6,0.0,3.4,16.0
1679207280,24.9,0.5,24.9,22.6,0.0,2.9,16.0
1679207400,24.8,0.5,24.8,22.6,0.0,4.1,16.0
1679207520,24.8,0.5,24.8,22.6,0.0,4.1,15.9
1679207640,24.8,0.5,24.8,22.6,-0.0,3.4,15.9
1679207760,24.8,0.5,24.8,22.6,0.0,3.4,15.9
1679207880,24.9,0.5,24.9,22.6,-0.0,3.0,15.9
1679208000,24.9,0.5,24.9,22.6,-0.0,2.9,15.9
1679208120,24.9,0.5,24.9,22.6,-0.0,3.1,15.9
1679208240,24.8,0.5,24.8,22.6,0.0,3.5,15.9
1679208360,24.8,0.5,24.8,22.6,0.0,4.1,15.9
1679208480,24.8,0.5,24.8,22.6,0.0,4.1,15.9
1679208600,24.8,0.5,24.8,22.6,0.0,3.6,15.9
1679208720,24.9,0.5,24.9,22.6,-0.0,2.8,15.9
1679208840,24.9,0.5,24.9,22.6,-0.0,2.8,15.9
1679208960,24.8,0.5,24.9,22.6,-0.0,2.8,15.9
1679209080,24.8,0.5,24.8,22.6,-0.0,2.8,15.9
1679209200,24.8,0.5,24.8,22.6,-0.0,3.8,15.9
1679209320,24.8,0.5,24.8,22.6,0.0,3.5,15.9
1679209440,24.8,0.5,24.8,22.6,-0.0,3.4,15.9
1679209560,24.8,0.5,24.8,22.6,-0.0,3.2,15.9
1679209680,24.8,0.5,24.8,22.6,-0.0,3.5,15.9
1679209800,24.8,0.5,24.8,22.6,-0.0,3.5,15.9
1679209920,24.8,0.5,24.8,22.6,-0.0,2.9,15.9
1679210040,24.8,0.5,24.8,22.6,-0.0,3.4,15.9
1679210160,24.8,0.5,24.8,22.6,0.0,3.4,15.9
1679210280,24.8,0.5,24.8,22.6,-0.0,3.3,15.9
1679210400,24.8,0.5,24.8,22.6,-0.0,2.8,15.9
1679210520,24.8,0.5,24.8,22.6,-0.0,3.0,15.9
1679210640,24.8,0.5,24.8,22.6,-0.0,2.9,15.9
1679210760,24.7,0.5,24.7,22.6,-0.0,4.1,15.9
1679210880,24.8,0.5,24.8,22.6,-0.0,2.9,15.9
1679211000,24.7,0.5,24.7,22.6,0.0,3.4,15.9
1679211120,24.7,0.5,24.7,22.6,-0.0,3.8,15.9
1679211240,24.7,0.5,24.7,22.6,-0.0,3.1,15.9
1679211360,24.8,0.5,24.8,22.6,-0.0,2.9,15.9
1679211480,24.8,0.5,24.8,22.6,-0.0,2.8,15.8
1679211600,24.8,0.5,24.8,22.6,-0.0,2.8,15.8
1679211720,24.8,0.5,24.8,22.6,-0.0,2.8,15.8
1679211840,24.7,0.5,24.7,22.6,0.0,4.0,15.8
1679211960,24.7,0.5,24.7,22.6,-0.0,3.2,15.8
1679212080,24.7,0.5,24.7,22.6,-0.0,3.5,15.8
1679212200,24.7,0.5,24.7,22.6,-0.0,3.4,15.8
1679212320,24.8,0.5,24.8,22.6,-0.0,2.8,15.8
1679212440,24.7,0.5,24.8,22.6,-0.0,2.9,15.8
1679212560,24.7,0.5,24.7,22.6,-0.0,3.5,15.8
1679212680,24.7,0.5,24.7,22.6,0.0,3.6,15.8
1679212800,24.7,0.5,24.7,22.6,0.0,2.9,15.8
1679212920,24.7,0.5,24.7,22.6,0.0,3.4,15.8
1679213040,24.7,0.5,24.7,22.6,-0.0,3.4,15.8
1679213160,24.7,0.5,24.7,22.6,-0.0,2.9,15.8
1679213280,24.7,0.4,24.7,22.6,-0.0,2.8,15.8
1679213400,24.7,0.4,24.7,22.6,-0.0,3.5,15.8
1679213520,24.7,0.4,24.7,22.6,-0.0,2.9,15.8
1679213640,24.6,0.4,24.6,22.6,-0.0,4.1,15.8
1679213760,24.6,0.5,24.6,22.6,0.0,4.0,15.8
1679213880,24.6,0.4,24.6,22.6,-0.0,3.5,15.8
1679214000,24.6,0.4,24.6,22.6,-0.0,3.4,15.8
1679214120,24.6,0.4,24.6,22.6,0.0,3.5,15.8
1679214240,24.7,0.4,24.7,22.6,0.0,2.9,15.8
1679214360,24.6,0.4,24.6,22.6,0.0,3.5,15.8
1679214480,24.6,0.4,24.6,22.6,0.0,3.4,15.8
1679214600,24.7,0.4,24.7,22.6,0.0,2.8,15.8
1679214720,24.6,0.4,24.6,22.6,-0.0,3.4,15.8
1679214840,24.6,0.5,24.6,22.6,0.0,3.6,15.8
1679214960,24.6,0.5,24.6,22.6,0.0,3.5,15.8
1679215080,24.6,0.5,24.6,22.6,0.0,3.8,15.8
1679215200,24.6,0.5,24.6,22.6,-0.0,3.5,15.8
1679215320,24.6,0.5,24.6,22.6,-0.0,2.9,15.8
1679215440,24.6,0.5,24.7,22.6,-0.0,2.9,15.8
1679215560,24.6,0.5,24.6,22.6,-0.0,3.0,15.8
1679215680,24.6,0.5,24.6,22.6,0.0,3.3,15.8
1679215800,24.6,0.5,24.6,22.6,0.0,3.4,15.8
1679215920,24.6,0.5,24.6,22.6,0.0,3.5,15.8
1679216040,24.6,0.5,24.6,22.6,-0.0,3.5,15.8
1679216160,24.6,0.5,24.6,22.6,-0.0,3.3,15.8
1679216280,24.6,0.5,24.6,22.6,-0.0,2.8,15.8
1679216400,24.6,0.5,24.6,22.6,-0.0,2.8,15.8
1679216520,24.6,0.5,24.6,22.6,-0.0,3.5,15.8
1679216640,24.6,0.5,24.6,22.6,-0.0,3.5,15.8
1679216760,24.5,0.5,24.5,22.6,-0.0,3.5,15.8
1679216880,24.6,0.4,24.6,22.6,-0.0,3.8,15.8
1679217000,24.6,0.4,24.6,22.6,-0.0,2.9,15.8
1679217120,24.6,0.5,24.6,22.6,-0.0,2.9,15.8
1679217240,24.6,0.5,24.6,22.6,0.0,2.9,15.8
1679217360,24.5,0.5,24.5,22.6,-0.0,3.5,15.8
1679217480,24.5,0.5,24.5,22.6,-0.0,3.6,15.8
1679217600,24.5,0.5,24.5,22.6,0.0,3.5,15.8
1679217720,24.5,0.5,24.5,22.6,0.0,3.5,15.8
1679217840,24.6,0.5,24.6,22.6,-0.0,2.9,15.8
1679217960,24.6,0.5,24.6,22.6,-0.0,2.9,15.8
1679218080,24.6,0.5,24.6,22.6,-0.0,3.1,15.8
1679218200,24.5,0.5,24.5,22.6,-0.0,3.1,15.8
1679218320,24.5,0.4,24.5,22.6,-0.0,3.3,15.8
1679218440,24.5,0.4,24.5,22.6,-0.0,3.8,15.8
1679218560,24.5,0.4,24.5,22.6,-0.0,3.5,15.8
1679218680,24.5,0.4,24.5,22.6,-0.0,3.5,15.8
1679218800,24.5,0.4,24.5,22.6,-0.0,3.5,15.8
1679218920,24.5,0.4,24.5,22.6,-0.0,3.1,15.8
1679219040,24.5,0.4,24.5,22.6,-0.0,3.5,15.8
1679219160,24.5,0.4,24.5,22.6,-0.0,3.5,15.8
1679219280,24.5,0.5,24.5,22.6,0.0,2.9,15.8
1679219400,24.5,0.5,24.5,22.6,0.0,2.9,15.8
1679219520,24.5,0.5,24.5,22.6,0.0,3.5,15.8
1679219640,24.4,0.4,24.4,22.6,-0.0,3.7,15.8
1679219760,24.5,0.4,24.5,22.6,0.0,3.9,15.8
1679219880,24.4,0.4,24.4,22.6,-0.0,4.1,15.8
1679220000,24.5,0.4,24.5,22.6,-0.0,3.1,15.8
1679220120,24.5,0.4,24.5,22.6,-0.0,2.9,15.8
1679220240,24.5,0.4,24.5,22.6,-0.0,2.9,15.8
1679220360,24.5,0.4,24.5,22.6,-0.0,2.9,15.8
1679220480,24.5,0.4,24.5,22.6,-0.0,2.9,15.8
1679220600,24.4,0.4,24.5,22.6,-0.0,3.5,15.8
1679220720,24.4,0.4,24.4,22.6,-0.0,4.1,15.8
1679220840,24.4,0.4,24.4,22.6,-0.0,3.6,15.8
1679220960,24.4,0.4,24.4,22.6,-0.0,3.5,15.8
1679221080,24.4,0.4,24.4,22.6,-0.0,3.4,15.8
1679221200,24.5,0.4,24.5,22.6,0.0,2.9,15.8
1679221320,24.4,0.4,24.4,22.6,0.0,3.5,15.8
1679221440,24.4,0.4,24.4,22.6,0.0,3.6,15.8
1679221560,24.4,0.4,24.4,22.6,0.0,3.4,15.8
1679221680,24.4,0.4,24.4,22.6,-0.0,3.8,15.8
1679221800,24.4,0.4,24.4,22.6,-0.0,3.5,15.8
1679221920,24.4,0.4,24.5,22.6,-0.0,2.9,15.8
1679222040,24.5,0.4,24.5,22.6,-0.0,2.9,15.8
1679222160,24.4,0.4,24.4,22.6,0.0,3.0,15.8
1679222280,24.4,0.4,24.4,22.6,-0.0,3.5,15.7
1679222400,24.4,0.4,24.4,22.6,-0.0,3.6,15.7
1679222520,24.4,0.4,24.4,22.6,0.0,3.5,15.7
1679222640,24.4,0.4,24.4,22.6,-0.0,2.9,15.7
1679222760,24.4,0.4,24.4,22.6,-0.0,2.9,15.7
1679222880,24.4,0.4,24.4,22.6,-0.0,2.9,15.7
1679223000,24.4,0.4,24.4,22.6,-0.0,2.9,15.7
1679223120,24.4,0.4,24.4,22.6,-0.0,3.9,15.7
1679223240,24.3,0.4,24.3,22.6,-0.0,3.8,15.7
1679223360,24.3,0.4,24.3,22.6,-0.0,3.6,15.7
1679223480,24.3,0.5,24.3,22.6,0.0,3.6,15.7
1679223600,24.4,0.5,24.4,22.6,0.0,3.0,15.7
1679223720,24.4,0.5,24.4,22.6,0.0,2.9,15.7
1679223840,24.4,0.4,24.4,22.6,0.0,2.9,15.7
1679223960,24.3,0.4,24.3,22.6,0.0,3.4,15.7
1679224080,24.3,0.4,24.3,22.6,0.0,3.6,15.7
1679224200,24.3,0.4,24.3,22.6,0.0,4.2,15.7
1679224320,24.3,0.4,24.3,22.6,0.0,4.1,15.7
1679224440,24.3,0.4,24.3,22.6,0.0,3.3,15.7
1679224560,24.4,0.4,24.4,22.6,-0.0,3.0,15.7
1679224680,24.4,0.4,24.4,22.6,0.0,2.9,15.7
1679224800,24.4,0.4,24.4,22.6,-0.0,2.9,15.7
1679224920,24.3,0.4,24.3,22.6,0.0,3.2,15.7
1679225040,24.2,0.4,24.2,22.6,-0.0,4.2,15.7
1679225160,24.3,0.4,24.3,22.6,0.0,3.6,15.7
1679225280,24.3,0.4,24.3,22.6,0.0,3.1,15.7
1679225400,24.3,0.4,24.3,22.6,0.0,2.9,15.7
1679225520,24.3,0.4,24.3,22.6,0.0,2.9,15.7
1679225640,24.3,0.4,24.3,22.6,-0.0,3.0,15.6
1679225760,24.2,0.4,24.2,22.6,-0.0,4.1,15.6
1679225880,24.3,0.4,24.3,22.6,-0.0,3.6,15.6
1679226000,24.2,0.4,24.2,22.6,-0.0,4.2,15.6
1679226120,24.2,0.4,24.2,22.6,-0.0,4.2,15.6
1679226240,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679226360,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679226480,24.3,0.4,24.3,22.6,0.0,2.9,15.6
1679226600,24.3,0.4,24.3,22.6,0.0,2.9,15.6
1679226720,24.3,0.4,24.3,22.6,0.0,3.5,15.6
1679226840,24.2,0.4,24.2,22.6,0.0,4.2,15.6
1679226960,24.2,0.4,24.2,22.6,-0.0,3.2,15.6
1679227080,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679227200,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679227320,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679227440,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679227560,24.2,0.4,24.2,22.6,-0.0,4.1,15.6
1679227680,24.2,0.4,24.2,22.6,0.0,4.3,15.6
1679227800,24.2,0.4,24.2,22.6,0.0,3.9,15.6
1679227920,24.2,0.4,24.2,22.6,0.0,3.9,15.6
1679228040,24.2,0.4,24.3,22.6,0.0,2.9,15.6
1679228160,24.3,0.4,24.3,22.6,0.0,2.9,15.6
1679228280,24.3,0.4,24.3,22.6,-0.0,2.9,15.6
1679228400,24.2,0.4,24.2,22.6,-0.0,3.0,15.6
1679228520,24.2,0.4,24.2,22.6,0.0,3.6,15.6
1679228640,24.1,0.4,24.1,22.6,-0.0,4.2,15.6
1679228760,24.2,0.4,24.1,22.6,0.0,3.6,15.6
1679228880,24.2,0.4,24.2,22.6,-0.0,2.9,15.6
1679229000,24.2,0.4,24.2,22.6,0.0,3.0,15.6
1679229120,24.2,0.4,24.2,22.6,0.0,3.1,15.6
1679229240,24.2,0.4,24.2,22.6,-0.0,3.3,15.6
1679229360,24.1,0.4,24.1,22.6,0.0,4.2,15.6
1679229480,24.1,0.4,24.1,22.6,-0.0,4.2,15.6
1679229600,24.1,0.4,24.1,22.6,-0.0,4.2,15.6
1679229720,24.1,0.4,24.1,22.6,-0.0,3.9,15.6
1679229840,24.2,0.4,24.2,22.6,0.0,3.1,15.6
1679229960,24.2,0.4,24.2,22.6,-0.0,2.9,15.6
1679230080,24.1,0.4,24.1,22.6,0.0,3.9,15.6
1679230200,24.1,0.4,24.1,22.6,0.0,4.2,15.6
1679230320,24.1,0.4,24.1,22.6,0.0,4.2,15.6
1679230440,24.0,0.4,24.0,22.6,0.0,4.2,15.6
1679230560,24.1,0.4,24.1,22.6,0.0,3.5,15.6
1679230680,24.2,0.4,24.2,22.6,-0.0,2.9,15.6
1679230800,24.2,0.4,24.2,22.6,-0.0,2.9,15.6
1679230920,24.1,0.4,24.1,22.6,-0.0,3.8,15.6
1679231040,24.0,0.4,24.0,22.6,-0.0,4.2,15.6
1679231160,24.0,0.4,24.0,22.6,0.0,4.2,15.6
1679231280,24.0,0.4,24.0,22.6,0.0,4.1,15.6
1679231400,24.1,0.4,24.1,22.6,0.0,3.5,15.6
1679231520,24.1,0.4,24.1,22.6,-0.0,3.4,15.6
1679231640,24.1,0.5,24.1,22.6,0.0,3.6,15.6
1679231760,24.1,0.5,24.1,22.6,-0.0,3.2,15.6
1679231880,24.0,0.6,24.0,22.6,0.0,4.2,15.6
1679232000,24.0,0.6,24.0,22.6,-0.0,4.2,15.6
1679232120,24.0,0.7,24.0,22.6,0.0,3.9,15.6
1679232240,24.0,0.9,24.0,22.6,0.0,3.6,15.6
1679232360,24.0,1.3,24.0,22.6,0.0,3.5,15.6
1679232480,24.0,2.0,24.0,22.6,-0.0,3.8,15.6
1679232600,24.0,2.6,24.0,22.6,-0.0,4.0,15.6
1679232720,24.0,3.6,24.0,22.6,-0.0,4.2,15.5
1679232840,24.0,5.5,24.0,22.6,-0.0,4.3,15.5
1679232960,24.0,9.2,24.0,22.6,0.0,4.2,15.5
1679233080,24.0,14.3,23.9,22.6,-0.0,4.2,15.5
1679233200,24.0,18.9,23.9,22.6,0.0,4.0,15.5
1679233320,24.0,22.9,24.0,22.6,-0.0,3.7,15.5
1679233440,23.9,24.2,23.9,22.6,-0.0,4.4,15.5
1679233560,24.0,24.3,24.0,22.6,-0.0,3.7,15.5
1679233680,23.9,24.2,23.9,22.6,0.0,4.3,15.5
1679233800,23.9,24.2,23.9,22.6,-0.0,4.3,15.5
1679233920,23.9,24.2,23.9,22.6,0.0,4.4,15.5
1679234040,23.9,24.3,23.9,22.6,-0.0,3.8,15.5
1679234160,24.0,24.3,23.9,22.6,-0.0,3.7,15.5
1679234280,24.0,24.3,23.9,22.6,0.0,3.3,15.5
1679234400,24.0,24.3,24.0,22.6,0.0,3.5,15.5
1679234520,23.9,26.1,23.9,22.6,0.0,4.3,15.5
1679234640,23.9,27.7,23.9,22.6,0.0,3.9,15.5
1679234760,24.0,28.2,24.0,22.6,0.0,3.1,15.5
1679234880,24.0,28.2,24.0,22.6,0.0,3.1,15.5
1679235000,24.0,28.3,24.0,22.6,0.0,3.1,15.5
1679235120,24.0,28.6,24.0,22.6,0.0,3.2,15.5
1679235240,24.0,28.9,24.0,22.6,0.1,3.1,15.5
1679235360,24.0,29.3,24.0,22.6,0.1,2.7,15.5
1679235480,24.0,29.5,24.0,22.6,0.1,2.6,15.5
1679235600,24.0,29.5,24.0,22.6,0.1,2.8,15.5
1679235720,24.0,29.5,24.0,22.6,0.1,2.7,15.5
1679235840,24.0,29.4,24.0,22.6,0.1,3.1,15.5
1679235960,24.0,29.6,24.0,22.6,0.1,3.1,15.5
1679236080,24.0,29.8,24.0,22.6,0.1,3.2,15.5
1679236200,24.0,30.0,23.9,22.6,0.2,3.2,15.5
1679236320,24.0,30.3,24.0,22.6,0.2,3.1,15.5
1679236440,24.0,30.3,24.0,22.6,0.2,2.6,15.5
1679236560,24.0,30.2,24.0,22.6,0.2,2.5,15.5
1679236680,24.0,30.4,24.0,22.6,0.2,3.1,15.5
1679236800,24.0,30.8,24.0,22.6,0.3,3.2,15.5
1679236920,24.0,36.2,24.0,22.6,0.5,3.1,15.5
1679237040,24.0,36.2,24.0,22.6,0.6,3.2,15.5
1679237160,24.0,37.5,24.0,22.6,0.7,2.7,15.5
1679237280,24.1,37.2,24.0,22.6,0.6,2.5,15.5
1679237400,24.0,37.2,24.0,22.6,0.5,2.8,15.5
1679237520,24.0,35.5,23.9,22.6,0.4,3.0,15.5
1679237640,23.9,34.6,23.9,22.6,0.4,3.3,15.5
1679237760,24.0,34.6,23.9,22.6,0.4,3.2,15.5
1679237880,24.0,35.5,23.9,22.6,0.5,3.2,15.5
1679238000,24.0,36.1,24.0,22.6,0.5,2.7,15.5
1679238120,24.0,36.1,24.0,22.6,0.6,2.5,15.5
