Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679238240,24.0,36.4,24.0,22.6,0.6,2.6,15.5
1679238360,24.0,36.9,24.0,22.6,0.5,2.6,15.5
1679238480,24.0,36.9,23.9,22.6,0.6,3.2,15.5
1679238600,24.0,37.8,24.0,22.6,0.7,3.2,15.5
1679238720,24.0,36.9,23.9,22.6,0.7,3.4,15.5
1679238840,24.0,36.9,23.9,22.6,0.8,3.4,15.5
1679238960,24.0,38.5,24.0,22.6,1.2,3.1,15.5
1679239080,24.1,39.1,24.1,22.6,1.4,2.6,15.5
1679239200,24.1,39.1,24.1,22.6,1.4,2.5,15.5
1679239320,24.0,38.8,24.0,22.6,1.0,3.1,15.5
1679239440,24.0,37.9,24.0,22.6,0.8,3.2,15.5
1679239560,24.0,37.9,23.9,22.6,0.7,3.2,15.5
1679239680,24.0,37.8,23.9,22.6,0.7,3.2,15.5
1679239800,23.9,37.8,23.9,22.6,0.7,3.2,15.5
1679239920,24.0,37.6,24.0,22.6,0.9,3.1,15.5
1679240040,24.0,38.5,24.0,22.6,1.0,3.1,15.5
1679240160,24.1,38.5,24.0,22.6,1.1,2.5,15.5
1679240280,24.1,38.3,24.1,22.6,1.5,2.8,15.5
1679240400,24.1,39.3,24.0,22.6,1.7,3.1,15.5
1679240520,24.1,39.3,24.1,22.6,1.8,3.2,15.5
1679240640,24.1,39.2,24.1,22.6,1.8,3.1,15.5
1679240760,24.1,38.9,24.1,22.6,1.9,3.1,15.5
1679240880,24.2,38.9,24.2,22.6,1.8,2.5,15.5
1679241000,24.2,39.1,24.2,22.6,1.9,2.5,15.5
1679241120,24.2,39.0,24.2,22.6,2.2,3.1,15.5
1679241240,24.2,39.0,24.2,22.6,2.5,3.1,15.5
1679241360,24.2,37.6,24.2,22.6,2.6,3.1,15.5
1679241480,24.2,38.3,24.2,22.6,2.3,3.1,15.5
1679241600,24.2,38.3,24.2,22.6,2.0,2.5,15.5
1679241720,24.2,38.8,24.2,22.6,2.0,2.5,15.5
1679241840,24.3,39.1,24.2,22.6,2.1,2.5,15.5
1679241960,24.3,39.1,24.2,22.6,2.2,2.5,15.5
1679242080,24.2,39.2,24.2,22.6,2.4,3.1,15.5
1679242200,24.3,37.6,24.2,22.6,2.5,3.1,15.5
1679242320,24.3,37.6,24.3,22.6,2.7,2.6,15.6
1679242440,24.4,38.8,24.4,22.6,2.7,2.5,15.6
1679242560,24.4,39.2,24.4,22.6,3.1,2.5,15.6
1679242680,24.4,39.2,24.4,22.6,3.2,2.9,15.6
1679242800,24.4,39.8,24.4,22.6,3.0,3.0,15.6
1679242920,24.5,39.2,24.4,22.6,3.4,3.1,15.6
1679243040,24.5,39.2,24.5,22.6,3.8,3.1,15.6
1679243160,24.5,39.9,24.5,22.6,3.4,3.0,15.6
1679243280,24.4,39.7,24.4,22.6,3.4,3.7,15.7
1679243400,24.5,39.7,24.4,22.6,3.8,3.6,15.7
1679243520,24.5,39.9,24.5,22.6,3.9,3.7,15.7
1679243640,24.5,39.8,24.4,22.6,3.5,3.7,15.7
1679243760,24.4,39.8,24.4,22.6,3.5,3.8,15.7
1679243880,24.4,39.2,24.3,22.6,3.7,4.4,15.7
1679244000,24.3,39.6,24.3,22.6,3.4,4.4,15.8
1679244120,24.3,39.6,24.3,22.6,3.2,3.7,15.8
1679244240,24.3,39.1,24.3,22.6,2.9,3.7,15.8
1679244360,24.3,39.0,24.3,22.6,3.2,3.7,15.8
1679244480,24.4,39.0,24.3,22.6,3.5,3.7,15.8
1679244600,24.4,39.1,24.3,22.6,3.6,3.8,15.8
1679244720,24.4,39.3,24.3,22.6,3.8,4.3,15.8
1679244840,24.3,39.3,24.3,22.6,3.8,4.3,15.9
1679244960,24.4,39.8,24.3,22.6,3.9,4.3,15.9
1679245080,24.4,39.7,24.3,22.6,3.5,4.1,15.9
1679245200,24.3,39.7,24.3,22.6,3.2,3.8,15.9
1679245320,24.4,39.0,24.4,22.6,3.0,3.1,15.9
1679245440,24.4,38.6,24.4,22.6,3.0,3.0,15.9
1679245560,24.5,38.6,24.5,22.6,3.7,3.0,15.9
1679245680,24.7,39.6,24.7,22.6,5.0,3.1,16.0
1679245800,24.7,39.5,24.7,22.6,4.5,3.1,16.0
1679245920,24.7,39.5,24.7,22.6,4.9,3.6,16.0
1679246040,24.8,36.9,24.8,22.6,4.9,3.0,16.0
1679246160,24.7,36.9,24.7,22.6,3.7,3.0,16.0
1679246280,24.7,38.8,24.7,22.6,3.5,3.0,16.0
1679246400,24.7,38.9,24.7,22.6,3.7,3.1,16.0
1679246520,24.6,38.9,24.6,22.6,3.3,3.2,16.1
1679246640,24.6,38.6,24.5,22.6,3.1,3.6,16.1
1679246760,24.6,39.2,24.6,22.6,3.3,3.0,16.1
1679246880,24.7,39.2,24.7,22.6,3.9,3.0,16.1
1679247000,24.7,39.1,24.7,22.6,3.8,3.7,16.1
1679247120,24.7,39.4,24.7,22.6,3.7,3.1,16.1
1679247240,24.7,39.4,24.7,22.6,4.1,3.6,16.2
1679247360,24.8,39.4,24.8,22.6,4.7,3.6,16.2
1679247480,25.0,38.3,25.0,22.6,5.6,3.0,16.2
1679247600,25.3,38.3,25.3,22.6,7.5,3.2,16.2
1679247720,25.6,39.7,25.5,22.6,9.2,3.0,16.2
1679247840,25.4,39.1,25.4,22.6,7.0,3.0,16.2
1679247960,25.6,39.1,25.6,22.6,8.9,3.5,16.2
1679248080,25.8,39.8,25.7,22.6,9.4,3.4,16.2
1679248200,25.7,39.2,25.6,22.6,7.2,2.9,16.2
1679248320,25.5,39.2,25.5,22.6,5.8,3.0,16.2
1679248440,25.4,37.8,25.4,22.6,5.4,3.6,16.3
1679248560,25.3,38.5,25.3,22.6,4.0,2.9,16.3
1679248680,25.2,38.5,25.2,22.6,3.6,3.6,16.3
1679248800,25.1,39.2,25.1,22.6,3.7,4.1,16.3
1679248920,25.1,39.0,25.0,22.6,3.3,3.6,16.4
1679249040,25.1,39.0,25.0,22.6,3.1,3.2,16.4
1679249160,25.0,38.5,25.0,22.6,2.9,3.0,16.4
1679249280,25.0,38.5,25.0,22.6,2.9,3.0,16.4
1679249400,25.0,39.0,25.0,22.6,3.3,3.6,16.5
1679249520,24.8,38.9,24.8,22.6,2.6,4.3,16.5
1679249640,24.8,38.9,24.7,22.6,2.7,4.3,16.5
1679249760,24.8,38.4,24.8,22.6,3.1,3.7,16.5
1679249880,24.8,38.5,24.8,22.6,2.4,3.3,16.5
1679250000,24.8,38.5,24.7,22.6,2.1,3.0,16.5
1679250120,24.7,38.8,24.7,22.6,1.9,3.1,16.5
1679250240,24.6,39.1,24.5,22.6,2.0,4.3,16.5
1679250360,24.5,39.1,24.5,22.6,2.0,4.3,16.5
1679250480,24.5,38.3,24.4,22.6,2.0,4.4,16.5
1679250600,24.5,37.3,24.5,22.6,2.4,4.3,16.5
1679250720,24.5,37.3,24.5,22.6,2.4,3.4,16.5
1679250840,24.6,38.1,24.5,22.6,2.4,3.0,16.4
1679250960,24.5,38.1,24.5,22.6,2.6,3.8,16.4
1679251080,24.5,38.1,24.4,22.6,2.9,4.4,16.4
1679251200,24.4,39.3,24.4,22.6,2.7,4.5,16.4
1679251320,24.4,38.4,24.3,22.6,2.6,4.5,16.4
1679251440,24.4,38.4,24.4,22.6,3.0,4.3,16.3
1679251560,24.5,39.2,24.5,22.6,3.0,3.0,16.3
1679251680,24.5,38.9,24.5,22.6,2.7,3.1,16.3
1679251800,24.5,38.9,24.4,22.6,2.6,3.5,16.3
1679251920,24.4,38.5,24.4,22.6,2.4,3.7,16.3
1679252040,24.3,37.2,24.3,22.6,2.3,4.5,16.3
1679252160,24.3,37.2,24.3,22.6,2.6,4.5,16.3
1679252280,24.3,38.8,24.3,22.6,2.9,4.4,16.2
1679252400,24.3,39.6,24.3,22.6,3.2,4.5,16.2
1679252520,24.5,39.6,24.5,22.6,4.7,4.0,16.2
1679252640,24.8,40.3,24.8,22.6,5.3,3.0,16.2
1679252760,24.8,40.4,24.8,22.6,4.6,3.3,16.2
1679252880,24.8,40.4,24.8,22.6,5.1,3.9,16.2
1679253000,24.8,39.9,24.8,22.6,4.6,4.3,16.2
1679253120,24.7,40.1,24.7,22.6,4.2,4.3,16.2
1679253240,24.7,39.2,24.7,22.6,4.3,4.1,16.2
1679253360,24.8,39.2,24.8,22.6,4.1,3.0,16.2
1679253480,24.8,39.8,24.8,22.6,3.7,3.0,16.2
1679253600,24.8,39.6,24.8,22.6,3.7,3.0,16.2
1679253720,24.8,39.6,24.7,22.6,3.0,3.0,16.2
1679253840,24.7,38.9,24.7,22.6,3.7,4.3,16.2
1679253960,24.8,40.0,24.8,22.6,4.7,4.3,16.2
1679254080,24.9,40.0,24.9,22.6,6.0,4.4,16.2
1679254200,25.2,39.5,25.1,22.6,6.7,3.8,16.2
1679254320,25.2,39.8,25.2,22.6,6.7,3.7,16.2
1679254440,25.6,39.8,25.6,22.6,8.1,2.9,16.2
1679254560,25.4,39.7,25.4,22.6,5.9,2.9,16.2
1679254680,25.3,38.4,25.3,22.6,5.7,4.1,16.2
1679254800,25.2,38.4,25.2,22.6,4.8,4.2,16.2
1679254920,25.1,36.7,25.1,22.6,4.7,4.4,16.2
1679255040,25.0,34.9,24.9,22.6,1.7,4.2,16.2
1679255160,25.1,40.0,25.1,22.6,3.7,3.0,16.3
1679255280,25.1,39.4,25.1,22.6,3.4,3.0,16.3
1679255400,25.0,39.4,24.9,22.6,3.2,4.2,16.3
1679255520,25.0,39.2,25.0,22.6,3.1,3.1,16.3
1679255640,24.8,39.0,24.8,22.6,2.9,4.4,16.3
1679255760,24.8,39.0,24.8,22.6,3.5,4.4,16.3
1679255880,24.8,39.1,24.8,22.6,3.4,4.2,16.3
1679256000,24.9,39.7,24.8,22.6,3.6,3.7,16.3
1679256120,24.9,39.7,24.9,22.6,3.8,3.7,16.3
1679256240,24.9,39.9,24.9,22.6,3.3,3.1,16.3
1679256360,24.9,39.2,24.9,22.6,3.1,3.0,16.3
1679256480,24.8,39.2,24.8,22.6,3.3,4.3,16.3
1679256600,24.8,39.7,24.8,22.6,3.8,4.3,16.3
1679256720,24.8,39.9,24.8,22.6,3.9,4.5,16.3
1679256840,24.8,39.9,24.7,22.6,3.6,4.4,16.3
1679256960,24.9,39.9,24.8,22.6,4.0,3.7,16.3
1679257080,25.0,40.0,24.9,22.6,4.0,3.1,16.3
1679257200,24.9,40.0,24.9,22.6,3.7,3.8,16.3
1679257320,24.9,39.9,24.9,22.6,3.4,3.0,16.3
1679257440,24.8,40.3,24.8,22.6,3.3,3.8,16.3
1679257560,24.7,40.3,24.7,22.6,3.3,4.3,16.3
1679257680,24.8,40.3,24.8,22.6,4.0,4.3,16.2
1679257800,24.9,40.3,24.9,22.6,4.4,3.8,16.2
1679257920,24.8,40.3,24.8,22.6,3.7,4.1,16.2
1679258040,24.9,39.9,24.8,22.6,3.7,3.7,16.2
1679258160,24.9,39.9,24.9,22.6,3.7,3.0,16.2
1679258280,24.8,39.9,24.8,22.6,3.4,3.7,16.2
1679258400,24.8,40.3,24.8,22.6,3.6,3.8,16.2
1679258520,24.9,40.3,24.9,22.6,4.2,4.1,16.2
1679258640,24.9,40.2,24.9,22.6,4.7,4.3,16.2
1679258760,24.9,40.4,24.9,22.6,4.3,4.2,16.2
1679258880,25.0,40.4,24.9,22.6,4.0,3.6,16.2
1679259000,25.0,40.0,25.0,22.6,4.4,3.6,16.2
1679259120,24.9,39.5,24.9,22.6,3.8,3.7,16.1
1679259240,24.9,39.5,24.9,22.6,3.4,3.7,16.1
1679259360,24.8,39.1,24.8,22.6,3.1,3.9,16.1
1679259480,24.8,39.5,24.8,22.6,3.4,3.5,16.1
1679259600,24.9,39.5,24.8,22.6,3.7,3.6,16.1
1679259720,24.9,39.7,24.9,22.6,4.1,3.6,16.1
1679259840,24.9,40.0,24.9,22.6,4.2,4.1,16.1
1679259960,25.0,40.0,25.0,22.6,4.3,3.3,16.1
1679260080,25.0,40.0,25.0,22.6,4.2,3.6,16.1
1679260200,25.0,40.2,24.9,22.6,4.2,4.0,16.1
1679260320,25.0,40.2,25.0,22.6,4.1,3.6,16.1
1679260440,24.9,40.0,24.9,22.6,3.3,3.8,16.1
1679260560,24.9,39.2,24.9,22.6,3.8,3.6,16.1
1679260680,24.9,39.2,24.9,22.6,3.7,3.8,16.1
1679260800,24.9,39.8,24.9,22.6,4.3,4.2,16.1
1679260920,25.2,39.0,25.2,22.6,6.6,4.1,16.1
1679261040,25.3,39.0,25.2,22.6,5.6,3.6,16.1
1679261160,25.3,37.9,25.2,22.6,5.1,3.6,16.1
1679261280,25.3,36.6,25.3,22.6,4.7,3.1,16.1
1679261400,25.4,36.6,25.4,22.6,5.3,2.9,16.1
1679261520,25.4,38.8,25.4,22.6,5.4,3.5,16.1
1679261640,25.4,37.3,25.3,22.6,5.5,3.9,16.1
1679261760,25.4,37.3,25.4,22.6,4.9,3.2,16.1
1679261880,25.3,39.9,25.2,22.6,4.1,3.6,16.1
1679262000,25.2,39.9,25.2,22.6,3.6,3.7,16.1
1679262120,25.2,40.0,25.2,22.6,3.4,3.0,16.2
1679262240,25.3,40.2,25.3,22.6,4.9,3.5,16.2
1679262360,25.2,40.2,25.2,22.6,3.9,3.6,16.2
1679262480,25.0,39.6,25.0,22.6,2.9,4.0,16.2
1679262600,24.9,38.4,24.9,22.6,2.4,4.2,16.2
1679262720,24.8,38.4,24.8,22.6,2.6,4.6,16.2
1679262840,25.0,39.9,25.0,22.6,5.4,4.7,16.1
1679262960,25.0,40.9,25.0,22.6,4.5,4.7,16.2
1679263080,25.0,40.9,25.0,22.6,4.5,4.2,16.1
1679263200,25.1,40.7,25.1,22.6,5.0,4.5,16.1
1679263320,25.1,40.8,25.1,22.6,4.9,4.7,16.1
1679263440,25.3,40.8,25.2,22.6,5.8,4.2,16.1
1679263560,25.2,38.5,25.2,22.6,4.7,4.2,16.1
1679263680,25.2,40.7,25.2,22.6,5.0,4.3,16.1
1679263800,25.5,40.7,25.5,22.6,7.2,4.1,16.1
1679263920,25.2,39.3,25.2,22.6,4.5,4.4,16.0
1679264040,25.1,39.6,25.1,22.6,3.7,4.2,16.0
1679264160,25.2,39.6,25.2,22.6,4.5,4.3,16.0
1679264280,25.2,40.8,25.1,22.6,4.2,4.2,16.1
1679264400,25.0,40.1,25.0,22.6,3.5,4.4,16.0
1679264520,24.9,40.1,24.9,22.6,2.8,4.4,16.0
1679264640,24.9,39.7,24.9,22.6,2.6,3.8,16.0
1679264760,24.7,39.2,24.7,22.6,1.8,4.0,16.0
1679264880,24.5,39.2,24.5,22.6,1.3,4.7,16.0
1679265000,24.5,38.8,24.4,22.6,1.2,4.8,16.0
1679265120,24.4,38.8,24.4,22.6,1.5,4.8,16.0
1679265240,24.4,38.8,24.4,22.6,1.7,4.5,16.0
1679265360,24.4,39.3,24.3,22.6,1.8,4.5,16.0
1679265480,24.4,39.5,24.3,22.6,2.2,4.8,16.0
1679265600,24.4,39.5,24.4,22.6,2.9,4.9,16.0
1679265720,24.4,40.0,24.3,22.6,2.4,4.9,15.9
1679265840,24.3,39.6,24.3,22.6,1.8,4.0,15.9
1679265960,24.2,39.6,24.2,22.6,1.9,4.8,15.9
1679266080,24.3,39.2,24.2,22.6,2.1,4.6,15.9
1679266200,24.3,40.0,24.2,22.6,2.3,4.6,15.9
1679266320,24.2,40.0,24.2,22.6,2.4,4.9,15.9
1679266440,24.2,39.1,24.2,22.6,2.8,4.8,15.8
1679266560,24.3,39.9,24.3,22.6,2.9,4.3,15.8
1679266680,24.3,39.9,24.3,22.6,3.0,4.3,15.8
1679266800,24.3,39.5,24.3,22.6,3.0,4.4,15.8
1679266920,24.3,40.0,24.3,22.6,3.1,4.4,15.8
1679267040,24.4,39.9,24.3,22.6,4.1,4.8,15.8
1679267160,24.3,40.8,24.3,22.6,3.6,4.8,15.7
1679267280,24.2,38.4,24.2,22.6,2.4,4.6,15.7
1679267400,24.2,38.4,24.1,22.6,2.5,4.9,15.7
1679267520,24.2,38.8,24.1,22.6,2.8,4.8,15.7
1679267640,24.2,38.8,24.1,22.6,3.0,4.7,15.7
1679267760,24.3,39.9,24.2,22.6,3.9,4.8,15.7
1679267880,24.3,40.7,24.2,22.6,3.7,4.8,15.7
1679268000,24.2,40.7,24.2,22.6,3.1,4.7,15.7
1679268120,24.1,39.8,24.1,22.6,2.6,4.8,15.7
1679268240,24.1,40.0,24.1,22.6,2.5,4.8,15.6
1679268360,24.2,40.0,24.2,22.6,3.2,4.3,15.6
1679268480,24.2,40.4,24.2,22.6,3.7,4.6,15.6
1679268600,24.3,40.5,24.2,22.6,3.9,4.8,15.6
1679268720,24.4,40.5,24.4,22.6,4.9,4.8,15.6
1679268840,24.4,40.8,24.4,22.6,4.8,4.8,15.6
1679268960,24.4,40.5,24.3,22.6,4.2,4.9,15.6
1679269080,24.3,40.5,24.3,22.6,3.4,4.4,15.6
1679269200,24.2,40.5,24.2,22.6,2.9,4.8,15.6
1679269320,24.1,38.3,24.1,22.6,2.2,4.8,15.6
1679269440,24.1,38.3,24.1,22.6,2.4,4.5,15.5
1679269560,24.1,40.0,24.0,22.6,2.7,4.9,15.5
1679269680,24.1,38.9,24.1,22.6,2.6,4.4,15.5
1679269800,24.0,38.9,24.0,22.6,2.4,4.9,15.5
1679269920,24.0,39.8,24.0,22.6,2.2,4.5,15.5
1679270040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679270160,24.0,39.4,24.0,22.6,2.5,4.9,15.5
1679270280,24.0,38.5,24.0,22.6,2.1,4.4,15.5
1679270400,24.0,39.4,23.9,22.6,1.9,4.9,15.5
1679270520,23.9,39.4,23.9,22.6,1.9,4.8,15.5
1679270640,24.0,39.7,23.9,22.6,2.0,4.4,15.5
1679270760,23.9,39.6,23.9,22.6,2.1,4.9,15.4
1679270880,24.0,39.6,24.0,22.6,1.4,3.1,15.4
1679271000,24.0,39.0,24.0,22.6,1.2,3.2,15.4
1679271120,24.0,38.9,24.0,22.6,1.7,3.6,15.4
1679271240,24.1,38.9,24.1,22.6,2.5,3.6,15.4
1679271360,24.1,38.5,24.1,22.6,2.4,3.4,15.4
1679271480,24.1,39.8,24.1,22.6,2.2,3.6,15.4
1679271600,24.0,39.8,24.0,22.6,1.7,3.6,15.4
1679271720,24.0,39.4,24.0,22.6,1.1,3.1,15.3
1679271840,23.9,37.9,23.9,22.6,0.8,3.7,15.3
1679271960,23.9,37.9,23.9,22.6,0.9,3.6,15.3
1679272080,23.9,38.7,23.9,22.6,0.9,3.1,15.3
1679272200,23.9,38.8,23.9,22.6,1.1,3.5,15.3
1679272320,23.9,38.8,23.9,22.6,1.2,3.7,15.3
1679272440,23.9,38.6,23.9,22.6,1.1,3.4,15.3
1679272560,23.9,38.9,23.9,22.6,1.1,3.3,15.3
1679272680,23.9,38.9,23.9,22.6,1.0,3.6,15.2
1679272800,23.8,38.7,23.8,22.6,0.6,3.7,15.2
1679272920,23.9,38.3,23.8,22.6,0.9,3.3,15.2
1679273040,23.9,38.3,23.9,22.6,0.9,3.2,15.2
1679273160,23.8,38.6,23.8,22.6,1.0,3.6,15.2
1679273280,23.9,38.5,23.8,22.6,1.0,3.6,15.2
1679273400,23.8,38.5,23.8,22.6,0.9,3.6,15.2
1679273520,23.9,38.4,23.8,22.6,0.9,3.2,15.2
1679273640,23.8,38.5,23.8,22.6,0.8,3.7,15.2
1679273760,23.8,38.5,23.8,22.6,0.9,3.7,15.1
1679273880,23.9,38.3,23.8,22.6,0.8,3.2,15.1
1679274000,23.8,38.4,23.8,22.6,0.8,3.6,15.1
1679274120,23.8,38.4,23.8,22.6,0.8,3.7,15.1
1679274240,23.8,37.9,23.8,22.6,0.7,3.6,15.1
1679274360,23.8,38.1,23.8,22.6,0.7,3.7,15.1
1679274480,23.8,38.1,23.8,22.6,0.7,3.2,15.1
1679274600,23.9,38.2,23.9,22.6,0.6,2.2,15.1
1679274720,23.9,37.4,23.9,22.6,0.6,2.4,15.1
1679274840,23.9,37.4,23.9,22.6,0.5,2.4,15.1
1679274960,23.9,36.3,23.9,22.6,0.5,2.0,15.1
1679275080,23.9,31.3,23.8,22.6,0.3,2.4,15.0
1679275200,23.8,31.1,23.8,22.6,0.3,2.4,15.0
1679275320,23.8,31.0,23.8,22.6,0.3,2.4,15.0
1679275440,23.8,31.1,23.8,22.6,0.3,2.4,15.0
1679275560,23.9,30.9,23.9,22.6,0.3,2.0,15.0
1679275680,23.8,30.9,23.8,22.6,0.3,2.4,15.0
1679275800,23.8,30.8,23.8,22.6,0.2,2.4,15.0
1679275920,23.8,30.6,23.8,22.6,0.2,2.4,15.0
1679276040,23.8,30.6,23.8,22.6,0.2,2.4,15.0
1679276160,23.8,30.6,23.8,22.6,0.2,2.5,15.0
1679276280,23.8,30.6,23.8,22.6,0.2,2.4,15.0
1679276400,23.8,30.3,23.8,22.6,0.2,2.4,15.0
1679276520,23.8,29.7,23.8,22.6,0.1,2.3,15.0
1679276640,23.8,29.0,23.8,22.6,0.1,2.4,15.0
1679276760,23.8,28.8,23.8,22.6,0.0,2.4,14.9
1679276880,23.8,28.8,23.8,22.6,0.0,2.4,14.9
1679277000,23.8,28.5,23.7,22.6,0.0,2.3,14.9
1679277120,23.8,28.2,23.8,22.6,0.0,2.1,14.9
1679277240,23.8,28.1,23.7,22.6,0.0,2.3,14.9
1679277360,23.7,27.3,23.7,22.6,0.0,2.4,14.9
1679277480,23.7,25.7,23.7,22.6,0.0,2.4,14.9
1679277600,23.7,24.0,23.7,22.6,0.0,2.4,14.9
1679277720,23.7,24.0,23.7,22.6,0.0,2.4,14.9
1679277840,23.7,24.0,23.7,22.6,0.0,2.4,14.9
1679277960,23.7,24.0,23.7,22.6,0.0,2.4,14.9
1679278080,23.7,24.0,23.7,22.6,-0.0,2.4,14.9
1679278200,23.7,24.0,23.7,22.6,-0.0,2.4,14.9
1679278320,23.7,24.0,23.7,22.6,-0.0,2.4,14.9
1679278440,23.7,24.0,23.7,22.6,-0.0,2.3,14.9
1679278560,23.8,24.0,23.7,22.6,-0.0,2.0,14.8
1679278680,23.7,19.4,23.7,22.6,-0.0,2.3,14.8
1679278800,23.7,13.7,23.7,22.6,-0.0,2.2,14.8
1679278920,23.7,10.0,23.7,22.6,-0.0,2.3,14.8
1679279040,23.7,7.3,23.7,22.6,-0.0,2.3,14.8
1679279160,23.7,5.0,23.7,22.6,-0.0,2.3,14.8
1679279280,23.7,3.5,23.7,22.6,-0.0,2.3,14.8
1679279400,23.7,2.6,23.7,22.6,-0.0,2.3,14.8
1679279520,23.7,2.0,23.7,22.6,-0.0,2.0,14.8
1679279640,23.7,1.6,23.7,22.6,-0.0,2.3,14.8
1679279760,23.7,1.2,23.7,22.6,-0.0,2.3,14.8
1679279880,23.7,0.9,23.7,22.6,-0.0,1.9,14.8
1679280000,23.7,0.7,23.7,22.6,-0.0,2.2,14.8
1679280120,23.7,0.6,23.7,22.6,-0.0,2.3,14.7
1679280240,23.7,0.5,23.7,22.6,-0.0,1.8,14.7
1679280360,23.7,0.4,23.7,22.6,-0.0,2.3,14.7
1679280480,23.7,0.4,23.7,22.6,-0.0,2.3,14.7
1679280600,23.7,0.4,23.7,22.6,-0.0,1.9,14.7
1679280720,23.6,0.3,23.7,22.6,-0.0,2.3,14.7
1679280840,23.7,0.3,23.7,22.6,-0.0,2.3,14.7
1679280960,23.7,0.3,23.7,22.6,-0.0,1.9,14.7
1679281080,23.6,0.3,23.6,22.6,-0.0,2.3,14.7
1679281200,23.7,0.3,23.7,22.6,-0.0,1.9,14.7
1679281320,23.7,0.3,23.7,22.6,-0.0,1.9,14.7
1679281440,23.6,0.3,23.6,22.6,-0.0,2.3,14.7
1679281560,23.7,0.3,23.7,22.6,-0.0,1.8,14.7
1679281680,23.7,0.3,23.7,22.6,-0.0,1.8,14.7
1679281800,23.6,0.3,23.6,22.6,-0.0,2.3,14.7
1679281920,23.7,0.3,23.7,22.6,-0.0,1.8,14.7
1679282040,23.6,0.3,23.6,22.6,-0.0,2.3,14.7
1679282160,23.6,0.3,23.7,22.6,-0.0,2.0,14.7
1679282280,23.7,0.3,23.7,22.6,-0.0,1.7,14.6
1679282400,23.6,0.3,23.7,22.6,-0.0,2.0,14.6
1679282520,23.7,0.3,23.7,22.6,-0.0,1.6,14.6
1679282640,23.7,0.3,23.7,22.6,-0.0,1.8,14.6
1679282760,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679282880,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679283000,23.7,0.3,23.7,22.6,-0.0,1.6,14.6
1679283120,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679283240,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679283360,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679283480,23.6,0.3,23.6,22.6,0.0,2.0,14.6
1679283600,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679283720,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679283840,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679283960,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679284080,23.6,0.3,23.6,22.6,-0.0,2.1,14.6
1679284200,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679284320,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679284440,23.6,0.3,23.6,22.6,-0.0,1.9,14.6
1679284560,23.7,0.3,23.7,22.6,-0.0,1.5,14.6
1679284680,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679284800,23.6,0.3,23.7,22.6,-0.0,1.5,14.6
1679284920,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679285040,23.6,0.3,23.6,22.6,-0.0,1.7,14.6
1679285160,23.6,0.3,23.6,22.6,-0.0,1.9,14.6
1679285280,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679285400,23.6,0.3,23.6,22.6,-0.0,1.5,14.6
1679285520,23.6,0.3,23.6,22.6,-0.0,2.1,14.6
1679285640,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679285760,23.6,0.3,23.6,22.6,-0.0,1.5,14.6
1679285880,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679286000,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679286120,23.6,0.3,23.6,22.6,-0.0,1.5,14.6
1679286240,23.6,0.3,23.6,22.6,-0.0,2.1,14.6
1679286360,23.6,0.3,23.6,22.6,-0.0,2.0,14.6
1679286480,23.6,0.3,23.6,22.6,-0.0,1.7,14.6
1679286600,23.5,0.3,23.6,22.6,-0.0,2.1,14.6
1679286720,23.6,0.3,23.6,22.6,-0.0,1.5,14.6
1679286840,23.6,0.3,23.6,22.6,-0.0,1.8,14.5
1679286960,23.5,0.3,23.5,22.6,-0.0,2.1,14.5
1679287080,23.6,0.3,23.6,22.6,-0.0,1.5,14.5
1679287200,23.6,0.3,23.6,22.6,-0.0,1.8,14.5
1679287320,23.5,0.3,23.5,22.6,-0.0,2.1,14.5
1679287440,23.5,0.3,23.5,22.6,-0.0,2.0,14.5
1679287560,23.5,0.3,23.5,22.6,-0.0,2.0,14.5
1679287680,23.5,0.3,23.5,22.6,-0.0,1.9,14.5
1679287800,23.5,0.3,23.6,22.6,-0.0,1.8,14.5
1679287920,23.5,0.3,23.6,22.6,-0.0,1.8,14.5
1679288040,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679288160,23.5,0.3,23.6,22.6,-0.0,1.8,14.5
1679288280,23.6,0.3,23.6,22.6,-0.0,1.4,14.5
1679288400,23.6,0.3,23.6,22.6,-0.0,1.4,14.5
1679288520,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679288640,23.6,0.3,23.6,22.6,-0.0,1.3,14.5
1679288760,23.5,0.3,23.5,22.6,-0.0,1.7,14.5
1679288880,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289000,23.6,0.3,23.6,22.6,-0.0,1.3,14.5
1679289120,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289240,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289360,23.6,0.3,23.6,22.6,-0.0,1.3,14.5
1679289480,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289600,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289720,23.6,0.3,23.6,22.6,-0.0,1.3,14.5
1679289840,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679289960,23.5,0.3,23.5,22.6,-0.0,1.7,14.5
1679290080,23.6,0.3,23.6,22.6,-0.0,1.4,14.5
1679290200,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679290320,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679290440,23.5,0.3,23.6,22.6,-0.0,1.4,14.5
1679290560,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679290680,23.5,0.3,23.5,22.6,-0.0,1.4,14.5
1679290800,23.5,0.3,23.5,22.6,-0.0,1.4,14.5
1679290920,23.5,0.3,23.5,22.6,-0.0,1.8,14.5
1679291040,23.5,0.3,23.5,22.6,-0.0,1.3,14.5
1679291160,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679291280,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679291400,23.5,0.3,23.5,22.6,-0.0,1.4,14.4
1679291520,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679291640,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679291760,23.5,0.3,23.5,22.6,-0.0,1.3,14.4
1679291880,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679292000,23.5,0.3,23.5,22.6,-0.0,1.3,14.4
1679292120,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679292240,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679292360,23.5,0.3,23.5,22.6,-0.0,1.4,14.4
1679292480,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679292600,23.5,0.3,23.5,22.6,-0.0,1.4,14.4
1679292720,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679292840,23.5,0.3,23.5,22.6,-0.0,1.3,14.4
1679292960,23.5,0.3,23.5,22.6,-0.0,1.8,14.4
1679293080,23.4,0.3,23.5,22.6,-0.0,1.8,14.4
1679293200,23.4,0.3,23.5,22.6,-0.0,1.8,14.4
1679293320,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679293440,23.5,0.3,23.5,22.6,-0.0,1.4,14.4
1679293560,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679293680,23.5,0.3,23.5,22.6,-0.0,1.6,14.4
1679293800,23.4,0.3,23.4,22.6,-0.0,1.7,14.4
1679293920,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294040,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294160,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294280,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294400,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294520,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294640,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679294760,23.4,0.3,23.5,22.6,-0.0,1.4,14.4
1679294880,23.4,0.3,23.4,22.6,-0.0,1.4,14.4
1679295000,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679295120,23.4,0.2,23.4,22.6,-0.0,1.8,14.4
1679295240,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679295360,23.4,0.2,23.4,22.6,-0.0,1.8,14.4
1679295480,23.4,0.3,23.4,22.6,-0.0,1.8,14.4
1679295600,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679295720,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679295840,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679295960,23.4,0.3,23.5,22.6,-0.0,1.2,14.4
1679296080,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679296200,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679296320,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679296440,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679296560,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679296680,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679296800,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679296920,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679297040,23.4,0.2,23.4,22.6,-0.0,1.5,14.4
1679297160,23.4,0.2,23.4,22.6,-0.0,1.6,14.4
1679297280,23.3,0.3,23.4,22.6,0.0,1.6,14.4
1679297400,23.3,0.2,23.4,22.6,-0.0,1.5,14.4
1679297520,23.4,0.2,23.4,22.6,-0.0,1.3,14.4
1679297640,23.3,0.2,23.4,22.6,-0.0,1.6,14.4
1679297760,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679297880,23.3,0.3,23.3,22.6,-0.0,1.5,14.3
1679298000,23.3,0.2,23.3,22.6,-0.0,1.5,14.3
1679298120,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1679298240,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679298360,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679298480,23.3,0.2,23.3,22.6,-0.0,1.4,14.3
1679298600,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679298720,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679298840,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679298960,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679299080,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1679299200,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679299320,23.4,0.2,23.4,22.6,-0.0,1.1,14.3
1679299440,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679299560,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679299680,23.4,0.2,23.4,22.6,-0.0,1.2,14.3
1679299800,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679299920,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679300040,23.3,0.2,23.3,22.6,-0.0,1.5,14.3
1679300160,23.3,0.2,23.3,22.6,-0.0,1.3,14.3
1679300280,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679300400,23.3,0.2,23.4,22.6,-0.0,1.2,14.3
1679300520,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679300640,23.3,0.2,23.4,22.6,-0.0,1.1,14.3
1679300760,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679300880,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679301000,23.3,0.2,23.3,22.6,-0.0,1.5,14.3
1679301120,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679301240,23.3,0.2,23.3,22.6,-0.0,1.3,14.3
1679301360,23.3,0.2,23.3,22.6,-0.0,1.2,14.3
1679301480,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679301600,23.3,0.2,23.3,22.6,-0.0,1.2,14.3
1679301720,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679301840,23.3,0.2,23.3,22.6,-0.0,1.6,14.3
1679301960,23.3,0.2,23.3,22.6,-0.0,1.5,14.2
1679302080,23.3,0.2,23.3,22.6,-0.0,1.5,14.2
1679302200,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679302320,23.3,0.2,23.3,22.6,-0.0,1.2,14.2
1679302440,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679302560,23.3,0.2,23.3,22.6,-0.0,1.1,14.2
1679302680,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679302800,23.3,0.2,23.3,22.6,-0.0,1.1,14.2
1679302920,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679303040,23.3,0.2,23.3,22.6,-0.0,1.2,14.2
1679303160,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679303280,23.3,0.2,23.3,22.6,-0.0,1.1,14.2
1679303400,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679303520,23.3,0.2,23.3,22.6,-0.0,1.6,14.2
1679303640,23.3,0.2,23.3,22.6,-0.0,1.1,14.2
1679303760,23.3,0.2,23.3,22.6,-0.0,1.4,14.2
1679303880,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679304000,23.4,0.2,23.4,22.6,-0.0,0.8,14.2
1679304120,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679304240,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679304360,23.4,0.2,23.4,22.6,-0.0,1.0,14.2
1679304480,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679304600,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1679304720,23.4,0.2,23.4,22.6,-0.0,0.9,14.2
1679304840,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679304960,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305080,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305200,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305320,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305440,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305560,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305680,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305800,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679305920,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679306040,23.3,0.2,23.3,22.6,-0.0,1.3,14.2
1679306160,23.3,0.3,23.3,22.6,-0.0,1.3,14.1
1679306280,23.3,0.3,23.3,22.6,-0.0,1.3,14.1
1679306400,23.3,0.3,23.3,22.6,0.0,1.3,14.1
1679306520,23.3,0.2,23.3,22.6,-0.0,1.0,14.1
1679306640,23.3,0.3,23.3,22.6,0.0,1.3,14.1
1679306760,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679306880,23.3,0.2,23.3,22.6,-0.0,1.1,14.1
1679307000,23.3,0.2,23.3,22.6,0.0,1.3,14.1
1679307120,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679307240,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679307360,23.3,0.2,23.3,22.6,-0.0,1.2,14.1
1679307480,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679307600,23.3,0.2,23.3,22.6,0.0,0.8,14.1
1679307720,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679307840,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679307960,23.3,0.2,23.3,22.6,-0.0,1.1,14.1
1679308080,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679308200,23.3,0.2,23.3,22.6,-0.0,1.1,14.1
1679308320,23.3,0.2,23.3,22.6,-0.0,0.9,14.1
1679308440,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679308560,23.3,0.2,23.3,22.6,0.0,0.9,14.1
1679308680,23.3,0.2,23.3,22.6,0.0,1.3,14.1
1679308800,23.3,0.2,23.3,22.6,0.0,1.3,14.1
1679308920,23.3,0.2,23.3,22.6,-0.0,0.9,14.1
1679309040,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679309160,23.3,0.2,23.3,22.6,-0.0,0.9,14.1
1679309280,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679309400,23.3,0.2,23.3,22.6,-0.0,0.9,14.1
1679309520,23.2,0.2,23.3,22.6,0.0,1.3,14.1
1679309640,23.3,0.2,23.3,22.6,-0.0,0.8,14.1
1679309760,23.3,0.2,23.3,22.6,-0.0,1.3,14.1
1679309880,23.3,0.3,23.3,22.6,0.0,0.9,14.1
1679310000,23.3,0.2,23.3,22.6,-0.0,0.9,14.0
1679310120,23.2,0.2,23.3,22.6,-0.0,1.3,14.0
1679310240,23.3,0.2,23.3,22.6,-0.0,0.9,14.0
1679310360,23.2,0.2,23.2,22.6,-0.0,1.3,14.0
1679310480,23.3,0.2,23.3,22.6,-0.0,0.9,14.0
1679310600,23.3,0.2,23.3,22.6,-0.0,1.0,14.0
1679310720,23.2,0.2,23.3,22.6,-0.0,1.2,14.0
1679310840,23.2,0.2,23.2,22.6,-0.0,1.3,14.0
1679310960,23.2,0.3,23.3,22.6,-0.0,1.3,14.0
1679311080,23.3,0.3,23.3,22.6,-0.0,1.0,14.0
1679311200,23.3,0.2,23.3,22.6,-0.0,0.9,14.0
1679311320,23.3,0.2,23.3,22.6,-0.0,1.1,14.0
1679311440,23.3,0.2,23.3,22.6,-0.0,1.1,14.0
1679311560,23.3,0.3,23.3,22.6,-0.0,0.9,14.0
1679311680,23.2,0.3,23.2,22.6,0.0,1.3,14.0
1679311800,23.3,0.3,23.3,22.6,0.0,0.9,14.0
1679311920,23.2,0.2,23.2,22.6,-0.0,1.3,14.0
1679312040,23.3,0.2,23.3,22.6,-0.0,0.9,14.0
1679312160,23.2,0.3,23.2,22.6,-0.0,1.3,14.0
1679312280,23.3,0.3,23.3,22.6,-0.0,0.9,14.0
1679312400,23.2,0.3,23.2,22.6,-0.0,1.3,14.0
1679312520,23.3,0.2,23.3,22.6,-0.0,0.8,14.0
1679312640,23.3,0.3,23.3,22.6,0.0,0.9,14.0
1679312760,23.2,0.3,23.2,22.6,0.0,1.3,14.0
1679312880,23.3,0.3,23.3,22.6,0.0,0.9,14.0
1679313000,23.2,0.2,23.3,22.6,-0.0,1.0,14.0
1679313120,23.2,0.2,23.2,22.6,0.0,1.3,14.0
1679313240,23.3,0.2,23.3,22.6,-0.0,0.8,14.0
1679313360,23.2,0.2,23.2,22.6,-0.0,1.3,13.9
1679313480,23.3,0.2,23.3,22.6,-0.0,1.0,13.9
1679313600,23.2,0.2,23.2,22.6,-0.0,1.3,13.9
1679313720,23.3,0.3,23.3,22.6,0.0,0.8,13.9
1679313840,23.2,0.3,23.2,22.6,-0.0,1.3,13.9
1679313960,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679314080,23.3,0.3,23.3,22.6,0.0,0.8,13.9
1679314200,23.3,0.2,23.3,22.6,-0.0,0.9,13.9
1679314320,23.2,0.2,23.2,22.6,-0.0,1.3,13.9
1679314440,23.2,0.2,23.2,22.6,0.0,1.0,13.9
1679314560,23.2,0.2,23.2,22.6,-0.0,1.3,13.9
1679314680,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679314800,23.2,0.2,23.2,22.6,-0.0,1.3,13.9
1679314920,23.2,0.3,23.3,22.6,-0.0,0.9,13.9
1679315040,23.2,0.3,23.3,22.6,-0.0,0.8,13.9
1679315160,23.2,0.3,23.3,22.6,-0.0,1.0,13.9
1679315280,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679315400,23.2,0.2,23.2,22.6,-0.0,1.2,13.9
1679315520,23.2,0.2,23.3,22.6,-0.0,0.8,13.9
1679315640,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679315760,23.2,0.2,23.2,22.6,0.0,1.3,13.9
1679315880,23.3,0.3,23.3,22.6,0.0,0.8,13.9
1679316000,23.2,0.3,23.2,22.6,-0.0,1.3,13.9
1679316120,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679316240,23.2,0.3,23.2,22.6,0.0,1.1,13.9
1679316360,23.2,0.3,23.2,22.6,-0.0,1.1,13.9
1679316480,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679316600,23.2,0.3,23.2,22.6,0.0,1.3,13.9
1679316720,23.2,0.3,23.2,22.6,0.0,1.3,13.8
1679316840,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1679316960,23.2,0.3,23.2,22.6,0.0,1.3,13.8
1679317080,23.2,0.3,23.2,22.6,-0.0,1.3,13.8
1679317200,23.2,0.3,23.2,22.6,-0.0,1.3,13.8
1679317320,23.2,0.3,23.2,22.6,-0.0,1.3,13.8
1679317440,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1679317560,23.2,0.3,23.2,22.6,-0.0,0.9,13.8
1679317680,23.2,0.4,23.2,22.6,-0.0,1.3,13.8
1679317800,23.2,0.4,23.2,22.6,0.0,1.1,13.8
1679317920,23.2,0.5,23.2,22.6,-0.0,1.1,13.8
1679318040,23.3,0.6,23.3,22.6,0.0,0.6,13.8
1679318160,23.3,0.7,23.3,22.6,-0.0,0.6,13.8
1679318280,23.3,1.0,23.3,22.6,-0.0,0.7,13.8
1679318400,23.3,1.2,23.3,22.6,-0.0,0.6,13.8
1679318520,23.3,1.6,23.3,22.6,-0.0,0.6,13.8
1679318640,23.3,2.1,23.3,22.6,-0.0,0.7,13.8
1679318760,23.3,3.1,23.3,22.6,-0.0,0.7,13.7
1679318880,23.3,4.4,23.3,22.6,-0.0,0.6,13.7
1679319000,23.3,6.6,23.3,22.6,0.0,0.6,13.7
1679319120,23.3,8.8,23.3,22.6,-0.0,0.6,13.7
1679319240,23.3,12.8,23.3,22.6,-0.0,0.6,13.7
1679319360,23.3,16.0,23.3,22.6,-0.0,0.6,13.7
1679319480,23.3,20.3,23.3,22.6,-0.0,0.6,13.7
1679319600,23.3,23.5,23.3,22.6,-0.0,0.6,13.7
1679319720,23.3,23.6,23.3,22.6,-0.0,0.6,13.7
1679319840,23.3,23.6,23.3,22.6,-0.0,0.6,13.7
1679319960,23.3,23.6,23.3,22.6,-0.0,0.6,13.7
1679320080,23.3,23.6,23.3,22.6,-0.0,0.6,13.7
1679320200,23.3,23.6,23.3,22.6,-0.0,0.6,13.7
1679320320,23.3,23.6,23.3,22.6,0.0,0.6,13.7
1679320440,23.3,24.2,23.3,22.6,0.0,0.6,13.7
1679320560,23.3,25.9,23.3,22.6,0.0,0.6,13.7
1679320680,23.3,27.7,23.3,22.6,0.0,0.6,13.7
1679320800,23.3,28.1,23.3,22.6,0.0,0.6,13.6
1679320920,23.3,28.4,23.3,22.6,0.0,0.6,13.6
1679321040,23.3,28.6,23.3,22.6,0.0,0.6,13.6
1679321160,23.3,28.8,23.3,22.6,0.0,0.6,13.6
1679321280,23.3,29.2,23.3,22.6,0.1,0.6,13.6
1679321400,23.3,29.3,23.3,22.6,0.1,0.6,13.6
1679321520,23.3,29.5,23.3,22.6,0.1,0.6,13.6
1679321640,23.3,29.6,23.3,22.6,0.1,0.6,13.6
1679321760,23.3,29.8,23.3,22.6,0.1,0.6,13.6
1679321880,23.3,30.2,23.3,22.6,0.1,0.6,13.6
1679322000,23.3,30.4,23.3,22.6,0.1,0.6,13.6
1679322120,23.3,30.4,23.3,22.6,0.2,0.6,13.6
1679322240,23.4,30.9,23.4,22.6,0.2,0.6,13.6
1679322360,23.4,37.6,23.4,22.6,0.4,0.6,13.6
1679322480,23.5,37.8,23.5,22.6,0.6,0.6,13.6
1679322600,23.5,36.3,23.5,22.6,0.6,0.6,13.6
1679322720,23.5,36.3,23.5,22.6,0.6,0.6,13.6
1679322840,23.5,37.6,23.5,22.6,0.6,0.6,13.6
1679322960,23.5,37.4,23.5,22.6,0.7,0.6,13.6
1679323080,23.6,37.4,23.6,22.6,0.8,0.6,13.6
1679323200,23.6,38.0,23.6,22.6,0.7,0.6,13.6
1679323320,23.6,38.4,23.6,22.6,0.8,0.6,13.6
1679323440,23.6,38.4,23.6,22.6,0.7,0.6,13.6
1679323560,23.6,37.7,23.6,22.6,0.7,0.6,13.6
1679323680,23.7,38.4,23.6,22.6,0.8,0.6,13.5
1679323800,23.7,38.4,23.7,22.6,1.0,0.6,13.6
1679323920,23.8,38.8,23.7,22.6,1.2,0.6,13.6
1679324040,23.8,39.0,23.8,22.6,1.2,0.6,13.6
1679324160,23.8,39.0,23.7,22.6,1.4,1.3,13.6
1679324280,23.8,39.2,23.7,22.6,1.5,1.3,13.6
1679324400,23.8,39.3,23.8,22.6,1.6,1.3,13.6
1679324520,23.9,39.3,23.9,22.6,1.9,0.9,13.6
1679324640,23.9,39.2,23.9,22.6,1.9,1.0,13.6
1679324760,23.9,38.9,23.9,22.6,1.8,1.4,13.6
1679324880,23.9,38.9,23.9,22.6,1.6,1.2,13.6
1679325000,23.8,39.3,23.8,22.6,1.6,1.6,13.6
1679325120,23.9,39.6,23.8,22.6,1.8,1.6,13.6
1679325240,23.8,39.6,23.8,22.6,1.2,1.1,13.6
1679325360,23.7,38.5,23.7,22.6,0.7,1.6,13.6
1679325480,23.7,38.7,23.7,22.6,1.0,1.1,13.6
1679325600,23.7,38.7,23.7,22.6,1.3,1.6,13.6
1679325720,23.8,38.5,23.8,22.6,1.7,1.2,13.6
1679325840,23.7,38.7,23.7,22.6,1.3,1.6,13.6
1679325960,23.8,38.7,23.8,22.6,1.5,1.5,13.6
1679326080,23.9,39.3,23.8,22.6,1.6,1.2,13.6
1679326200,23.9,39.3,23.9,22.6,1.8,1.2,13.6
1679326320,23.9,38.9,23.9,22.6,1.8,1.2,13.6
1679326440,23.9,39.6,23.9,22.6,1.7,1.2,13.6
1679326560,23.9,39.6,23.8,22.6,1.3,1.2,13.6
1679326680,23.9,38.7,23.9,22.6,1.4,1.2,13.6
1679326800,23.8,38.6,23.8,22.6,1.3,1.5,13.6
1679326920,23.9,38.6,23.9,22.6,1.7,1.1,13.7
1679327040,23.9,39.5,23.9,22.6,1.8,1.5,13.7
1679327160,24.0,38.9,24.0,22.6,1.9,1.2,13.7
1679327280,24.0,38.9,24.0,22.6,2.0,1.1,13.7
1679327400,24.0,39.7,24.0,22.6,2.5,1.7,13.7
1679327520,24.0,38.6,24.0,22.6,2.4,1.9,13.7
1679327640,24.1,38.6,24.1,22.6,2.3,1.4,13.7
1679327760,24.1,39.8,24.1,22.6,2.6,1.8,13.7
1679327880,24.2,38.9,24.2,22.6,2.9,1.8,13.7
1679328000,24.3,38.9,24.2,22.6,3.5,2.0,13.7
1679328120,24.4,40.0,24.4,22.6,4.2,2.2,13.7
1679328240,24.3,39.7,24.3,22.6,3.9,3.2,13.7
1679328360,24.4,39.7,24.4,22.6,4.4,2.9,13.7
1679328480,24.3,40.1,24.2,22.6,4.0,3.6,13.7
1679328600,24.4,40.3,24.4,22.6,4.6,3.1,13.7
1679328720,24.4,40.3,24.4,22.6,4.6,3.3,13.7
1679328840,24.4,40.6,24.4,22.6,4.1,3.2,13.7
1679328960,24.3,39.4,24.3,22.6,3.5,3.1,13.8
1679329080,24.2,39.4,24.2,22.6,3.5,3.5,13.8
1679329200,24.2,39.6,24.1,22.6,3.0,3.1,13.8
1679329320,24.1,39.5,24.1,22.6,2.9,3.2,13.8
1679329440,24.1,39.5,24.1,22.6,2.9,3.3,13.8
1679329560,24.1,39.1,24.0,22.6,3.0,3.2,13.8
1679329680,24.1,40.2,24.1,22.6,3.5,3.3,13.8
1679329800,24.3,40.2,24.3,22.6,5.0,3.7,13.8
1679329920,24.5,40.9,24.5,22.6,5.0,3.2,13.8
1679330040,24.4,40.0,24.4,22.6,4.4,3.1,13.9
1679330160,24.3,40.0,24.3,22.6,3.2,3.2,13.9
1679330280,24.3,39.8,24.3,22.6,3.9,3.4,13.9
1679330400,24.3,40.5,24.3,22.6,3.9,3.3,13.9
1679330520,24.2,40.4,24.2,22.6,3.3,3.6,13.9
1679330640,24.4,39.9,24.4,22.6,4.5,3.2,13.9
1679330760,24.5,40.3,24.5,22.6,5.2,3.1,13.9
1679330880,24.6,40.2,24.5,22.6,5.6,4.3,13.9
1679331000,24.5,38.5,24.5,22.6,4.8,4.4,13.9
1679331120,24.2,39.8,24.2,22.6,3.8,4.8,13.9
1679331240,24.3,39.8,24.3,22.6,4.6,4.4,13.9
1679331360,24.3,39.9,24.3,22.6,4.7,4.5,13.9
1679331480,24.5,39.5,24.5,22.6,6.8,4.7,13.9
1679331600,24.6,39.5,24.6,22.6,5.9,4.2,13.9
1679331720,24.5,40.1,24.4,22.6,5.1,4.5,14.0
1679331840,24.5,37.2,24.5,22.6,5.8,4.3,14.0
1679331960,24.6,39.6,24.6,22.6,6.2,4.4,14.0
1679332080,24.3,39.7,24.3,22.6,4.4,4.7,14.0
1679332200,24.2,40.0,24.2,22.6,3.5,4.4,14.1
1679332320,24.1,39.0,24.0,22.6,3.2,4.5,14.1
1679332440,24.2,39.0,24.1,22.6,4.0,4.4,14.1
1679332560,24.2,39.9,24.2,22.6,4.7,4.6,14.1
1679332680,24.3,40.3,24.2,22.6,5.0,4.8,14.1
1679332800,24.2,40.3,24.1,22.6,3.9,4.4,14.1
1679332920,24.0,40.4,24.0,22.6,3.6,4.9,14.1
1679333040,24.0,39.6,24.0,22.6,3.6,4.5,14.2
1679333160,24.1,39.6,24.1,22.6,5.0,4.8,14.1
1679333280,24.0,40.0,24.0,22.6,3.6,4.8,14.2
1679333400,24.0,39.8,24.0,22.6,3.7,4.4,14.2
1679333520,23.9,39.8,23.9,22.6,3.7,4.9,14.2
1679333640,24.0,39.5,24.0,22.6,3.3,3.1,14.2
1679333760,24.0,39.6,24.0,22.6,2.8,3.2,14.2
1679333880,23.9,39.6,23.9,22.6,3.0,3.7,14.2
1679334000,23.9,38.7,23.9,22.6,2.5,3.2,14.2
1679334120,23.8,39.4,23.7,22.6,2.1,3.7,14.2
1679334240,23.8,39.4,23.8,22.6,2.8,3.7,14.2
1679334360,23.8,39.1,23.8,22.6,2.5,3.2,14.1
1679334480,23.9,39.4,23.9,22.6,2.3,2.0,14.1
1679334600,24.0,39.4,24.0,22.6,2.6,2.1,14.1
1679334720,24.0,39.8,24.0,22.6,2.7,2.4,14.1
1679334840,24.0,39.7,24.0,22.6,1.9,2.0,14.1
1679334960,24.0,39.7,24.0,22.6,2.5,2.5,14.1
1679335080,24.3,39.8,24.3,22.6,4.1,1.9,14.1
1679335200,24.3,39.8,24.3,22.6,3.6,2.6,14.1
1679335320,24.6,40.4,24.5,22.6,5.9,3.2,14.1
1679335440,24.1,39.8,24.0,22.6,3.0,4.2,14.1
1679335560,24.0,39.8,24.0,22.6,3.3,4.4,14.1
1679335680,23.9,40.1,23.9,22.6,2.3,3.7,14.1
1679335800,23.8,39.6,23.8,22.6,2.0,3.5,14.1
1679335920,23.8,39.6,23.8,22.6,2.6,3.6,14.1
1679336040,24.0,38.7,23.9,22.6,2.4,2.1,14.1
1679336160,24.2,40.3,24.2,22.6,3.9,2.4,14.1
1679336280,24.3,40.3,24.3,22.6,3.8,1.9,14.1
1679336400,24.4,40.6,24.3,22.6,3.3,2.3,14.1
1679336520,24.3,39.5,24.2,22.6,2.2,1.9,14.0
1679336640,24.7,39.5,24.7,22.6,6.4,3.3,14.0
1679336760,24.6,39.9,24.6,22.6,5.3,3.8,14.0
1679336880,24.2,40.2,24.2,22.6,3.2,4.5,14.0
1679337000,24.0,40.2,23.9,22.6,2.6,4.9,14.0
1679337120,23.9,38.2,23.9,22.6,1.7,3.2,14.0
1679337240,23.8,38.4,23.8,22.6,1.5,3.4,14.0
1679337360,24.2,38.4,24.1,22.6,3.8,2.4,14.0
1679337480,24.4,40.8,24.4,22.6,3.6,1.9,14.0
1679337600,24.4,40.5,24.4,22.6,4.0,3.1,14.0
1679337720,24.3,40.5,24.3,22.6,3.6,3.2,14.0
1679337840,24.5,40.0,24.5,22.6,4.9,3.1,14.0
1679337960,24.4,40.3,24.4,22.6,3.6,3.2,14.0
1679338080,24.1,40.3,24.0,22.6,1.8,3.6,14.0
1679338200,24.0,39.4,24.0,22.6,1.9,3.1,14.0
1679338320,24.0,39.7,23.9,22.6,2.2,3.7,14.0
1679338440,23.8,39.7,23.8,22.6,1.7,3.7,14.0
1679338560,23.9,39.4,23.8,22.6,2.2,3.2,14.0
1679338680,23.8,39.3,23.8,22.6,1.7,2.5,14.0
1679338800,23.8,39.3,23.7,22.6,1.2,2.5,14.0
1679338920,23.8,38.5,23.8,22.6,1.2,1.9,14.0
1679339040,23.7,38.8,23.7,22.6,1.2,2.5,14.0
1679339160,23.8,38.8,23.7,22.6,1.4,2.0,14.0
1679339280,23.8,39.2,23.8,22.6,1.6,2.0,14.0
1679339400,23.7,39.2,23.7,22.6,1.5,2.4,14.0
1679339520,23.7,39.2,23.7,22.6,1.3,2.0,14.0
1679339640,23.6,39.2,23.6,22.6,1.1,2.2,13.9
1679339760,23.7,38.8,23.7,22.6,1.5,1.7,13.9
1679339880,23.7,38.8,23.7,22.6,1.3,1.8,13.9
1679340000,23.7,39.0,23.7,22.6,1.5,2.2,13.9
1679340120,23.8,38.9,23.7,22.6,1.5,1.7,13.9
1679340240,23.7,38.9,23.6,22.6,1.3,2.2,13.9
1679340360,23.7,38.8,23.7,22.6,1.5,1.7,13.9
1679340480,23.8,39.8,23.8,22.6,2.0,1.8,13.9
1679340600,23.7,39.8,23.7,22.6,1.4,2.2,13.9
1679340720,23.7,38.6,23.7,22.6,1.2,1.7,13.8
1679340840,23.6,38.7,23.6,22.6,1.1,1.8,13.8
1679340960,23.6,38.7,23.6,22.6,1.3,2.2,13.8
1679341080,23.7,38.9,23.6,22.6,1.4,1.8,13.8
1679341200,23.5,37.9,23.5,22.6,0.9,1.9,13.8
1679341320,23.7,37.9,23.6,22.6,1.3,1.5,13.8
1679341440,23.6,39.2,23.6,22.6,1.4,1.9,13.8
1679341560,23.7,39.1,23.7,22.6,1.3,1.4,13.8
1679341680,23.9,39.1,23.8,22.6,2.5,1.7,13.8
1679341800,23.9,39.8,23.8,22.6,2.3,1.9,13.8
1679341920,23.9,39.0,23.9,22.6,1.7,1.4,13.8
1679342040,23.9,39.0,23.8,22.6,2.0,1.9,13.8
1679342160,24.0,40.0,24.0,22.6,2.3,1.4,13.8
1679342280,24.1,38.9,24.1,22.6,2.4,1.4,13.8
1679342400,24.1,38.9,24.1,22.6,2.4,1.9,13.7
1679342520,24.1,39.7,24.1,22.6,2.5,1.7,13.7
1679342645,24.1,39.8,24.1,22.6,2.3,1.7,13.7
1679342760,24.2,39.8,24.2,22.6,3.0,2.0,13.7
1679342880,24.2,39.0,24.2,22.6,3.0,2.0,13.7
1679343000,24.4,40.2,24.4,22.6,4.1,1.9,13.7
1679343120,24.4,40.2,24.4,22.6,3.9,2.8,13.7
1679343240,24.0,40.8,24.0,22.6,2.2,4.4,13.7
1679343360,23.8,38.9,23.8,22.6,1.3,3.3,13.7
1679343480,24.0,38.9,24.0,22.6,2.1,2.0,13.7
1679343600,24.1,39.6,24.1,22.6,2.8,1.9,13.7
1679343720,24.2,39.0,24.2,22.6,2.6,2.0,13.7
1679343840,24.3,39.0,24.3,22.6,3.5,2.1,13.7
1679343960,24.1,38.8,24.0,22.6,1.2,2.1,13.7
1679344080,24.1,39.4,24.0,22.6,2.0,1.9,13.7
1679344200,24.1,39.4,24.1,22.6,2.0,2.0,13.7
1679344320,24.0,39.3,24.0,22.6,2.0,2.4,13.7
1679344440,24.1,39.6,24.0,22.6,2.1,2.0,13.7
1679344560,24.1,39.6,24.1,22.6,2.0,1.9,13.7
1679344680,24.0,39.4,24.0,22.6,2.2,2.4,13.7
1679344800,24.0,39.4,24.0,22.6,1.8,2.1,13.7
1679344920,24.2,39.6,24.1,22.6,2.8,1.9,13.8
1679345040,24.2,39.4,24.2,22.6,2.5,1.9,13.8
1679345160,24.0,39.4,24.0,22.6,1.7,2.4,13.7
1679345280,23.9,39.1,23.9,22.6,1.0,2.2,13.7
1679345400,23.8,37.6,23.8,22.6,0.9,1.9,13.7
1679345520,23.8,37.6,23.8,22.6,1.2,2.1,13.7
1679345640,23.9,38.9,23.9,22.6,2.5,2.4,13.8
1679345760,24.5,40.4,24.5,22.6,5.3,2.0,13.7
1679345880,24.9,40.4,24.8,22.6,7.9,3.4,13.7
1679346000,24.9,40.6,24.9,22.6,8.2,4.3,13.7
1679346120,24.5,39.8,24.5,22.6,5.0,4.4,13.7
1679346240,24.5,39.8,24.5,22.6,4.7,4.3,13.7
1679346360,24.4,40.4,24.3,22.6,4.3,4.3,13.7
1679346480,24.3,40.0,24.3,22.6,4.4,4.5,13.8
1679346600,24.3,40.0,24.2,22.6,4.2,4.4,13.8
1679346720,24.5,40.1,24.5,22.6,5.9,4.4,13.8
1679346840,24.5,40.3,24.5,22.6,6.1,4.3,13.8
1679346960,24.4,40.3,24.4,22.6,4.2,4.5,13.8
1679347080,24.2,39.9,24.1,22.6,3.1,4.4,13.9
1679347200,24.2,39.0,24.2,22.6,4.5,4.6,13.9
1679347320,24.2,39.0,24.2,22.6,4.3,4.4,13.9
1679347440,24.1,40.1,24.1,22.6,3.5,4.5,13.9
1679347560,24.0,39.5,24.0,22.6,3.1,4.4,13.9
1679347680,24.0,39.5,24.0,22.6,4.2,4.5,13.9
1679347800,23.9,40.4,23.8,22.6,2.8,4.6,13.9
1679347920,23.9,37.8,23.9,22.6,2.5,3.3,14.0
1679348040,24.5,38.7,24.5,22.6,6.7,3.2,13.9
1679348160,24.4,39.1,24.4,22.6,5.0,4.2,14.0
1679348280,24.2,39.1,24.2,22.6,3.7,4.4,14.0
1679348400,24.6,39.9,24.6,22.6,6.9,4.4,14.0
1679348520,25.0,40.3,25.0,22.6,8.0,4.3,14.0
1679348640,25.2,40.3,25.2,22.6,8.7,4.2,14.0
1679348760,24.8,40.5,24.8,22.6,5.4,4.3,14.0
1679348880,25.2,39.8,25.2,22.6,9.1,4.2,14.0
1679349000,25.1,39.8,25.1,22.6,7.6,4.2,14.0
1679349120,25.0,39.4,25.0,22.6,7.1,4.2,14.0
1679349240,25.1,39.6,25.0,22.6,6.8,4.3,14.0
1679349360,25.0,39.6,25.0,22.6,6.2,4.3,14.0
1679349480,25.3,38.5,25.3,22.6,8.7,4.2,14.1
1679349600,24.8,38.8,24.8,22.6,5.1,4.3,14.1
1679349720,24.8,38.8,24.8,22.6,5.5,4.2,14.1
1679349840,25.3,38.2,25.3,22.6,9.4,4.2,14.1
1679349960,24.9,38.6,24.8,22.6,5.3,4.3,14.1
1679350080,24.6,38.6,24.6,22.6,4.2,4.6,14.1
1679350200,25.0,40.2,25.0,22.6,7.3,4.2,14.2
1679350320,24.9,38.0,24.8,22.6,5.3,4.2,14.2
1679350440,25.1,38.0,25.1,22.6,7.8,4.2,14.2
1679350560,25.2,38.5,25.2,22.6,7.4,4.2,14.2
1679350680,26.3,38.9,26.3,22.6,13.6,3.8,14.3
1679350800,25.6,39.0,25.6,22.6,7.3,3.2,14.2
1679350920,25.4,39.2,25.4,22.6,6.8,3.3,14.2
1679351040,25.2,36.2,25.1,22.6,5.2,3.6,14.3
1679351160,25.0,37.6,25.0,22.6,5.0,4.3,14.3
1679351280,24.8,37.6,24.7,22.6,3.2,4.4,14.3
1679351400,25.0,39.7,24.9,22.6,5.7,4.4,14.3
1679351520,25.0,38.8,25.0,22.6,5.8,4.3,14.3
1679351640,24.8,38.8,24.8,22.6,3.6,4.0,14.4
1679351760,24.6,39.4,24.6,22.6,2.8,3.7,14.4
1679351880,24.5,39.0,24.5,22.6,2.8,3.8,14.4
1679352000,24.7,39.0,24.6,22.6,4.6,4.4,14.4
1679352120,25.3,39.3,25.2,22.6,8.5,4.2,14.4
1679352240,25.2,40.2,25.2,22.6,8.0,4.4,14.4
1679352360,26.6,40.1,26.6,22.6,16.2,4.0,14.4
1679352480,24.9,39.4,24.9,22.6,4.2,4.3,14.4
1679352600,24.7,39.4,24.7,22.6,3.2,4.0,14.4
1679352720,25.0,39.4,24.9,22.6,6.4,4.4,14.4
1679352840,24.9,38.2,24.9,22.6,5.3,4.5,14.4
1679352960,24.6,39.3,24.5,22.6,2.7,4.1,14.4
1679353080,24.4,39.3,24.3,22.6,2.2,4.4,14.4
1679353200,24.4,37.7,24.4,22.6,2.9,4.3,14.4
1679353320,24.4,39.4,24.4,22.6,3.5,4.3,14.4
1679353440,24.7,39.4,24.6,22.6,5.6,4.3,14.4
1679353560,24.7,38.0,24.7,22.6,5.8,4.6,14.4
1679353680,24.8,40.4,24.7,22.6,5.1,4.3,14.4
1679353800,24.6,40.3,24.5,22.6,3.4,3.8,14.4
1679353920,24.7,40.3,24.6,22.6,4.9,4.3,14.4
1679354040,24.7,40.1,24.6,22.6,4.9,4.6,14.4
1679354160,24.5,39.6,24.4,22.6,3.4,4.4,14.4
1679354280,24.5,39.6,24.5,22.6,4.4,4.3,14.4
1679354400,24.5,39.9,24.5,22.6,4.1,4.5,14.4
1679354520,24.5,39.9,24.5,22.6,4.3,4.7,14.4
1679354640,24.5,39.9,24.4,22.6,3.8,4.3,14.4
1679354760,24.5,40.0,24.4,22.6,4.1,4.4,14.4
1679354880,24.6,40.3,24.6,22.6,4.7,4.0,14.4
1679355000,24.5,40.3,24.5,22.6,4.2,4.8,14.4
1679355120,24.6,40.2,24.6,22.6,4.8,4.2,14.4
1679355240,24.5,40.2,24.4,22.6,3.9,4.4,14.4
1679355360,24.4,40.2,24.4,22.6,3.8,4.7,14.4
1679355480,24.9,40.0,24.9,22.6,7.0,4.3,14.3
1679355600,24.9,40.4,24.9,22.6,5.5,4.1,14.4
1679355720,24.9,40.4,24.9,22.6,5.8,3.9,14.3
1679355840,25.3,38.9,25.3,22.6,8.9,3.9,14.4
1679355960,25.5,40.1,25.5,22.6,8.8,3.9,14.3
1679356080,24.9,40.1,24.8,22.6,3.8,3.8,14.4
1679356200,24.5,39.6,24.5,22.6,1.7,4.1,14.4
1679356320,24.3,38.5,24.2,22.6,1.4,4.4,14.4
1679356440,24.2,38.5,24.2,22.6,1.7,4.4,14.4
1679356560,24.0,38.8,24.0,22.6,1.6,4.8,14.4
1679356680,24.3,39.9,24.2,22.6,4.2,4.8,14.4
1679356800,24.5,39.9,24.4,22.6,4.4,4.3,14.4
1679356920,24.0,43.9,24.0,22.6,1.1,4.9,14.4
1679357040,24.1,37.9,24.1,22.6,2.8,4.7,14.4
1679357160,24.1,37.9,24.1,22.6,2.7,4.3,14.4
1679357280,24.0,38.8,23.9,22.6,2.1,4.4,14.4
1679357400,23.9,39.3,23.9,22.6,1.5,3.6,14.4
1679357520,23.8,39.3,23.8,22.6,1.1,3.7,14.3
1679357640,23.9,38.4,23.8,22.6,0.6,2.2,14.3
1679357760,23.9,37.0,23.8,22.6,0.7,2.1,14.3
1679357880,24.0,37.0,24.0,22.6,1.4,2.0,14.3
1679358000,24.1,39.3,24.0,22.6,1.8,2.1,14.3
1679358120,24.0,39.3,24.0,22.6,1.7,2.4,14.3
1679358240,24.0,39.3,24.0,22.6,1.5,2.0,14.3
1679358360,24.1,39.2,24.1,22.6,2.2,2.1,14.3
1679358480,24.1,39.2,24.1,22.6,2.0,2.3,14.3
1679358600,24.1,39.6,24.0,22.6,1.5,1.9,14.2
1679358720,24.1,39.7,24.1,22.6,2.0,1.9,14.2
1679358840,24.1,39.7,24.1,22.6,1.9,1.9,14.2
1679358960,24.1,39.7,24.1,22.6,1.7,1.9,14.2
1679359080,24.1,39.4,24.1,22.6,2.0,2.5,14.2
1679359200,24.2,39.4,24.2,22.6,2.7,2.0,14.2
1679359320,24.2,39.7,24.2,22.6,1.9,1.9,14.2
1679359440,24.0,38.9,24.0,22.6,1.2,2.1,14.1
1679359560,23.9,38.9,23.9,22.6,0.9,2.5,14.1
1679359680,23.9,38.7,23.9,22.6,1.0,2.3,14.1
1679359800,23.9,37.6,23.8,22.6,0.9,2.0,14.1
1679359920,23.8,37.6,23.7,22.6,0.7,2.5,14.1
1679360040,23.7,37.4,23.7,22.6,0.3,2.0,14.1
1679360160,23.6,30.6,23.6,22.6,0.2,2.2,14.1
1679360280,23.6,31.2,23.6,22.6,0.3,2.2,14.1
1679360400,23.7,37.5,23.7,22.6,0.4,1.7,14.1
1679360520,23.7,33.6,23.6,22.6,0.4,1.8,14.0
1679360640,23.6,37.7,23.6,22.6,0.4,2.2,14.1
1679360760,23.6,37.7,23.6,22.6,0.5,1.9,14.0
1679360880,23.5,31.0,23.5,22.6,0.3,2.2,14.0
1679361000,23.6,37.2,23.6,22.6,0.4,1.9,14.0
1679361120,23.7,37.0,23.7,22.6,0.5,1.4,14.0
1679361240,23.6,31.0,23.6,22.6,0.3,1.6,14.0
1679361360,23.5,31.0,23.5,22.6,0.3,1.9,13.9
1679361480,23.7,36.3,23.6,22.6,0.6,1.4,13.9
1679361600,23.6,36.3,23.5,22.6,0.5,1.9,13.9
1679361720,23.6,36.5,23.5,22.6,0.4,1.9,13.9
1679361840,23.6,30.9,23.6,22.6,0.2,1.4,13.9
1679361960,23.6,30.8,23.5,22.6,0.2,1.4,13.9
1679362080,23.5,31.0,23.5,22.6,0.3,1.8,13.9
1679362200,23.5,30.7,23.4,22.6,0.2,1.9,13.9
1679362320,23.5,30.5,23.4,22.6,0.2,1.8,13.8
1679362440,23.5,30.3,23.5,22.6,0.1,1.4,13.8
1679362560,23.5,30.3,23.5,22.6,0.2,1.7,13.8
1679362680,23.4,30.7,23.4,22.6,0.2,1.9,13.8
1679362800,23.5,30.7,23.5,22.6,0.2,1.4,13.8
1679362920,23.5,30.3,23.4,22.6,0.1,1.5,13.8
1679363040,23.4,29.9,23.4,22.6,0.1,1.9,13.8
1679363160,23.5,29.6,23.5,22.6,0.1,1.1,13.7
1679363280,23.5,29.3,23.4,22.6,0.1,1.2,13.7
1679363400,23.4,29.1,23.4,22.6,0.1,1.6,13.7
1679363520,23.4,28.6,23.4,22.6,0.0,1.1,13.7
1679363640,23.4,28.3,23.4,22.6,0.0,1.2,13.7
1679363760,23.4,27.5,23.4,22.6,0.0,1.6,13.7
1679363880,23.4,24.4,23.4,22.6,0.0,1.4,13.7
1679364000,23.4,23.7,23.4,22.6,0.0,1.2,13.7
1679364120,23.3,23.6,23.3,22.6,0.0,1.6,13.7
1679364240,23.4,23.7,23.4,22.6,-0.0,1.1,13.6
1679364360,23.3,23.6,23.3,22.6,0.0,1.6,13.6
1679364480,23.3,23.6,23.3,22.6,-0.0,1.6,13.6
1679364600,23.4,23.7,23.4,22.6,-0.0,1.1,13.6
1679364720,23.3,23.6,23.3,22.6,-0.0,1.3,13.6
1679364840,23.3,23.6,23.3,22.6,-0.0,1.6,13.6
1679364960,23.3,23.6,23.3,22.6,-0.0,1.1,13.6
1679365080,23.3,18.1,23.3,22.6,0.0,1.1,13.6
1679365200,23.3,14.1,23.3,22.6,0.0,1.3,13.6
1679365320,23.3,10.8,23.3,22.6,0.0,1.3,13.6
1679365440,23.4,8.1,23.4,22.6,0.0,0.8,13.5
1679365560,23.4,5.2,23.4,22.6,0.0,1.0,13.5
1679365680,23.3,3.5,23.3,22.6,0.0,1.3,13.5
1679365800,23.3,2.1,23.3,22.6,0.0,1.3,13.5
1679365920,23.4,1.3,23.4,22.6,0.0,0.8,13.5
1679366040,23.3,1.0,23.3,22.6,0.0,1.1,13.5
1679366160,23.3,0.8,23.3,22.6,0.0,1.3,13.5
1679366280,23.3,0.6,23.3,22.6,0.0,0.8,13.5
1679366400,23.3,0.6,23.4,22.6,0.0,0.8,13.5
1679366520,23.3,0.5,23.4,22.6,0.0,0.9,13.5
1679366640,23.3,0.4,23.3,22.6,0.0,1.3,13.4
1679366760,23.3,0.4,23.3,22.6,0.0,0.8,13.4
1679366880,23.3,0.4,23.3,22.6,0.0,1.1,13.4
1679367000,23.2,0.3,23.3,22.6,0.0,1.3,13.4
1679367120,23.3,0.3,23.3,22.6,0.0,1.1,13.4
1679367240,23.3,0.4,23.3,22.6,0.0,0.8,13.4
1679367360,23.2,0.3,23.3,22.6,0.0,1.3,13.4
1679367480,23.2,0.3,23.2,22.6,0.0,1.3,13.4
1679367600,23.3,0.3,23.3,22.6,0.0,0.8,13.4
1679367720,23.3,0.4,23.3,22.6,0.0,0.8,13.4
1679367840,23.3,0.3,23.3,22.6,0.0,0.8,13.4
1679367960,23.3,0.3,23.3,22.6,0.0,0.8,13.4
1679368080,23.3,0.3,23.3,22.6,0.0,0.8,13.4
1679368200,23.3,0.4,23.3,22.6,0.0,0.8,13.4
1679368320,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679368440,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679368560,23.3,0.4,23.3,22.6,0.0,0.9,13.3
1679368680,23.2,0.4,23.2,22.6,0.0,1.3,13.3
1679368800,23.3,0.4,23.3,22.6,0.0,1.1,13.3
1679368920,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369040,23.3,0.4,23.3,22.6,0.0,0.8,13.3
