Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679369160,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369280,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369400,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369520,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369640,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369760,23.3,0.4,23.3,22.6,0.0,0.8,13.3
1679369880,23.3,0.3,23.3,22.6,0.0,0.8,13.3
1679370000,23.3,0.3,23.3,22.6,0.0,0.8,13.3
1679370120,23.3,0.3,23.3,22.6,0.0,0.8,13.2
1679370240,23.3,0.3,23.3,22.6,0.0,0.8,13.2
1679370360,23.3,0.3,23.3,22.6,0.0,0.8,13.2
1679370480,23.2,0.3,23.3,22.6,0.0,0.8,13.2
1679370600,23.2,0.3,23.3,22.6,0.0,0.8,13.2
1679370720,23.2,0.3,23.2,22.6,0.0,0.9,13.2
1679370840,23.2,0.3,23.2,22.6,0.0,1.3,13.2
1679370960,23.2,0.3,23.2,22.6,0.0,1.1,13.2
1679371080,23.2,0.3,23.2,22.6,0.0,0.8,13.2
1679371200,23.2,0.3,23.2,22.6,0.0,0.8,13.2
1679371320,23.2,0.3,23.2,22.6,0.0,0.9,13.2
1679371440,23.2,0.3,23.2,22.6,0.0,1.3,13.2
1679371560,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679371680,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679371800,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679371920,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372040,23.3,0.3,23.3,22.6,0.0,0.7,13.2
1679372160,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372280,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372400,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372520,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372640,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372760,23.3,0.3,23.3,22.6,0.0,0.6,13.2
1679372880,23.3,0.3,23.3,22.6,0.0,0.6,13.1
1679373000,23.3,0.3,23.3,22.6,0.0,0.6,13.1
1679373120,23.3,0.3,23.3,22.6,0.0,0.6,13.1
1679373240,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373360,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373480,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373600,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373720,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373840,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679373960,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374080,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374200,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374320,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374440,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374560,23.3,0.5,23.3,22.6,0.0,0.6,13.1
1679374680,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374800,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679374920,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679375040,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679375160,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679375280,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679375400,23.3,0.4,23.3,22.6,0.0,0.6,13.1
1679375520,23.3,0.5,23.3,22.6,0.0,0.6,13.0
1679375640,23.3,0.4,23.3,22.6,0.0,0.6,13.0
1679375760,23.3,0.4,23.3,22.6,0.0,0.6,13.0
1679375880,23.3,0.4,23.3,22.6,0.0,0.6,13.0
1679376000,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376120,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376240,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376360,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376480,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376600,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376720,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376840,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679376960,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377080,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377200,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377320,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377440,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377560,23.2,0.4,23.3,22.6,0.0,0.6,13.0
1679377680,23.2,0.4,23.2,22.6,0.0,0.6,13.0
1679377800,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1679377920,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378040,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378160,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378280,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378400,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378520,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378640,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378760,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679378880,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379000,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379120,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379240,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379360,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379480,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379600,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379720,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379840,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679379960,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380080,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380200,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380320,23.2,0.4,23.2,22.6,-0.0,0.6,12.9
1679380440,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380560,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380680,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380800,23.2,0.4,23.2,22.6,0.0,0.6,12.9
1679380920,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381040,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381160,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381280,23.2,0.4,23.2,22.6,-0.0,0.6,12.8
1679381400,23.2,0.4,23.2,22.6,-0.0,0.6,12.8
1679381520,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381640,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381760,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679381880,23.2,0.4,23.2,22.6,-0.0,0.6,12.8
1679382000,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382120,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382240,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382360,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382480,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382600,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382720,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679382840,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1679382960,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679383080,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679383200,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679383320,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679383440,23.2,0.4,23.2,22.6,0.0,0.6,12.8
1679383560,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679383680,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679383800,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679383920,23.2,0.4,23.2,22.6,-0.0,0.6,12.7
1679384040,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384160,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384280,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384400,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384520,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384640,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384760,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679384880,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679385000,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679385120,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679385240,23.2,0.4,23.2,22.6,0.0,0.6,12.7
1679385360,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679385480,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679385600,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679385720,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679385840,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679385960,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386080,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386200,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386320,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386440,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386560,23.2,0.3,23.2,22.6,0.0,0.6,12.7
1679386680,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679386800,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679386920,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387040,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387160,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387280,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387400,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387520,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387640,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679387760,23.2,0.3,23.2,22.6,0.0,0.7,12.6
1679387880,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388000,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388120,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388240,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388360,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388480,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388600,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388720,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388840,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679388960,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389080,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389200,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389320,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389440,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389560,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389680,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389800,23.2,0.3,23.2,22.6,0.0,0.6,12.6
1679389920,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1679390040,23.2,0.3,23.2,22.6,-0.0,0.6,12.6
1679390160,23.2,0.4,23.2,22.6,0.0,0.6,12.6
1679390280,23.2,0.4,23.2,22.6,0.0,0.6,12.5
1679390400,23.2,0.4,23.2,22.6,0.0,0.6,12.5
1679390520,23.2,0.4,23.2,22.6,-0.0,0.6,12.5
1679390640,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679390760,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679390880,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391000,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391120,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391240,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391360,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391480,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391600,23.2,0.3,23.2,22.6,-0.0,0.6,12.5
1679391720,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391840,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679391960,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679392080,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679392200,23.2,0.3,23.2,22.6,0.0,0.6,12.5
1679392320,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679392440,23.1,0.3,23.2,22.6,-0.0,0.7,12.4
1679392560,23.2,0.3,23.2,22.6,0.0,0.6,12.4
1679392680,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679392800,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679392920,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393040,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393160,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393280,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393400,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393520,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393640,23.1,0.3,23.2,22.6,0.0,0.6,12.4
1679393760,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679393880,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394000,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394120,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394240,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394360,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394480,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394600,23.1,0.3,23.2,22.6,0.0,0.6,12.3
1679394720,23.1,0.3,23.1,22.6,0.0,0.6,12.3
1679394840,23.1,0.3,23.1,22.6,-0.0,0.6,12.3
1679394960,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395080,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395200,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395320,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395440,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395560,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395680,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395800,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679395920,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396040,23.1,0.3,23.1,22.6,-0.0,0.6,12.2
1679396160,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396280,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396400,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396520,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396640,23.1,0.3,23.1,22.6,0.0,0.6,12.2
1679396760,23.1,0.3,23.1,22.6,-0.0,0.6,12.2
1679396880,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679397000,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679397120,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679397240,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679397360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679397480,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679397600,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679397720,23.1,0.3,23.1,22.6,-0.0,0.7,12.1
1679397840,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679397960,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679398080,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679398200,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679398320,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679398440,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679398560,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679398680,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679398800,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679398920,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679399040,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679399160,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679399280,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679399400,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679399520,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679399640,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679399760,23.1,0.3,23.1,22.6,-0.0,0.6,12.1
1679399880,23.1,0.3,23.1,22.6,0.0,0.6,12.1
1679400000,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679400120,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679400240,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679400360,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679400480,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679400600,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679400720,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679400840,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679400960,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401080,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401200,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679401320,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679401440,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401560,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401680,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401800,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679401920,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402040,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402160,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402280,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402400,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402520,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402640,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402760,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679402880,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679403000,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679403120,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679403240,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679403360,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679403480,23.1,0.3,23.1,22.6,0.0,0.6,12.0
1679403600,23.1,0.3,23.1,22.6,-0.0,0.6,12.0
1679403720,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679403840,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679403960,23.1,0.3,23.1,22.6,-0.0,0.6,11.9
1679404080,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679404200,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679404320,23.1,0.3,23.1,22.6,-0.0,0.6,11.9
1679404440,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679404560,23.1,0.3,23.1,22.6,0.0,0.6,11.9
1679404680,23.1,0.4,23.1,22.6,-0.0,0.6,11.9
1679404800,23.1,0.5,23.1,22.6,-0.0,0.6,11.9
1679404920,23.1,0.7,23.1,22.6,0.0,0.6,11.9
1679405040,23.1,0.8,23.1,22.6,-0.0,0.6,11.9
1679405160,23.1,1.2,23.1,22.6,0.0,0.6,11.9
1679405280,23.1,2.1,23.1,22.6,0.0,0.6,11.9
1679405400,23.1,3.8,23.1,22.6,0.0,0.6,11.9
1679405520,23.1,4.8,23.1,22.6,0.0,0.6,11.9
1679405640,23.1,7.9,23.1,22.6,-0.0,0.6,11.9
1679405760,23.1,9.8,23.1,22.6,-0.0,0.6,11.9
1679405880,23.1,14.8,23.1,22.6,-0.0,0.6,11.9
1679406000,23.1,18.5,23.1,22.6,-0.0,0.6,11.9
1679406120,23.1,22.8,23.1,22.6,-0.0,0.6,11.9
1679406240,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679406360,23.1,23.3,23.1,22.6,-0.0,0.6,11.9
1679406480,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679406600,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679406720,23.1,23.4,23.1,22.6,-0.0,0.7,11.9
1679406840,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679406960,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679407080,23.1,23.4,23.1,22.6,-0.0,0.6,11.9
1679407200,23.1,23.3,23.1,22.6,0.0,0.6,11.9
1679407320,23.1,24.3,23.1,22.6,0.0,0.6,11.9
1679407440,23.1,26.9,23.1,22.6,0.0,0.6,11.9
1679407560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679407680,23.1,27.6,23.1,22.6,0.0,0.6,11.9
1679407800,23.1,27.8,23.1,22.6,0.0,0.6,11.9
1679407920,23.1,27.8,23.0,22.6,0.0,0.6,11.9
1679408040,23.1,27.9,23.1,22.6,0.0,0.6,11.9
1679408160,23.1,27.8,23.0,22.6,0.0,0.7,11.9
1679408280,23.1,28.1,23.1,22.6,0.0,0.6,11.9
1679408400,23.1,28.8,23.1,22.6,0.0,0.6,11.9
1679408520,23.1,28.6,23.0,22.6,0.0,0.6,11.9
1679408640,23.1,28.4,23.0,22.6,0.0,0.6,11.9
1679408760,23.1,28.9,23.1,22.6,0.0,0.6,11.9
1679408880,23.1,29.2,23.1,22.6,0.1,0.6,11.9
1679409000,23.1,29.4,23.1,22.6,0.1,0.6,11.9
1679409120,23.1,29.6,23.1,22.6,0.1,0.6,11.9
1679409240,23.1,30.2,23.1,22.6,0.1,0.6,11.9
1679409360,23.1,30.1,23.1,22.6,0.1,0.6,11.9
1679409480,23.1,30.0,23.1,22.6,0.1,0.6,11.9
1679409600,23.1,29.5,23.1,22.6,0.1,0.6,11.9
1679409720,23.1,30.1,23.1,22.6,0.1,0.6,11.9
1679409840,23.1,29.7,23.1,22.6,0.1,0.6,11.9
1679409960,23.1,29.9,23.1,22.6,0.1,0.6,11.9
1679410080,23.1,30.0,23.1,22.6,0.1,0.6,11.9
1679410200,23.1,29.7,23.1,22.6,0.1,0.6,11.9
1679410320,23.1,29.9,23.1,22.6,0.1,0.6,11.9
1679410440,23.1,30.2,23.1,22.6,0.1,0.6,11.9
1679410560,23.1,30.8,23.1,22.6,0.2,0.6,11.9
1679410680,23.1,30.6,23.1,22.6,0.2,0.6,11.9
1679410800,23.1,30.3,23.1,22.6,0.1,0.6,11.9
1679410920,23.1,30.2,23.1,22.6,0.1,0.6,11.9
1679411040,23.1,30.2,23.1,22.6,0.1,0.6,11.9
1679411160,23.1,30.3,23.1,22.6,0.1,0.6,11.9
1679411280,23.1,30.2,23.1,22.6,0.1,0.6,11.9
1679411400,23.1,29.8,23.1,22.6,0.1,0.6,11.9
1679411520,23.1,30.0,23.1,22.6,0.1,0.6,11.9
1679411640,23.1,28.3,23.1,22.6,0.1,0.6,11.9
1679411760,23.1,30.1,23.1,22.6,0.1,0.7,11.9
1679411880,23.1,30.3,23.1,22.6,0.1,0.6,11.9
1679412000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679412120,23.1,30.4,23.1,22.6,0.1,0.6,11.9
1679412240,23.1,29.6,23.0,22.6,0.1,0.6,11.9
1679412360,23.1,29.5,23.0,22.6,0.1,0.6,11.9
1679412480,23.1,29.5,23.0,22.6,0.1,0.6,11.9
1679412600,23.1,30.1,23.1,22.6,0.1,0.6,11.9
1679412720,23.1,30.2,23.1,22.6,0.1,0.7,11.9
1679412840,23.1,30.0,23.0,22.6,0.1,0.6,11.9
1679412960,23.1,29.7,23.0,22.6,0.1,0.6,11.9
1679413080,23.1,30.1,23.0,22.6,0.1,0.6,11.9
1679413200,23.1,30.0,23.0,22.6,0.1,0.6,11.9
1679413320,23.1,30.2,23.0,22.6,0.1,0.6,11.9
1679413440,23.1,30.3,23.1,22.6,0.2,0.6,11.9
1679413560,23.1,31.0,23.1,22.6,0.2,0.6,11.9
1679413680,23.1,30.5,23.1,22.6,0.2,0.6,11.9
1679413800,23.1,30.8,23.1,22.6,0.3,0.6,11.9
1679413920,23.1,30.7,23.1,22.6,0.2,0.6,11.9
1679414040,23.1,30.5,23.1,22.6,0.2,0.6,11.9
1679414160,23.1,31.2,23.1,22.6,0.3,0.6,11.9
1679414280,23.2,37.3,23.1,22.6,0.4,0.6,11.9
1679414400,23.1,30.9,23.1,22.6,0.2,0.7,11.9
1679414520,23.1,30.9,23.1,22.6,0.2,0.6,11.9
1679414640,23.1,30.6,23.1,22.6,0.2,0.6,11.9
1679414760,23.1,31.1,23.1,22.6,0.3,0.7,11.9
1679414880,23.1,37.6,23.1,22.6,0.4,0.6,11.9
1679415000,23.2,37.0,23.1,22.6,0.4,0.7,11.9
1679415120,23.2,37.8,23.1,22.6,0.4,0.6,11.9
1679415240,23.1,31.2,23.1,22.6,0.3,0.6,11.9
1679415360,23.1,31.1,23.1,22.6,0.3,0.7,11.9
1679415480,23.2,37.2,23.2,22.6,0.5,0.6,11.9
1679415600,23.2,38.3,23.2,22.6,0.5,0.7,11.9
1679415720,23.2,37.8,23.2,22.6,0.3,0.7,11.9
1679415840,23.2,37.8,23.2,22.6,0.3,0.7,11.9
1679415960,23.2,36.2,23.2,22.6,0.6,0.7,11.9
1679416080,23.2,38.0,23.2,22.6,0.5,0.7,11.9
1679416200,23.3,38.1,23.2,22.6,0.7,0.6,11.9
1679416320,23.3,38.1,23.2,22.6,0.6,0.6,11.9
1679416440,23.2,36.7,23.2,22.6,0.5,0.6,11.9
1679416560,23.2,37.7,23.2,22.6,0.5,0.7,11.9
1679416680,23.3,37.7,23.3,22.6,0.6,0.7,11.9
1679416800,23.3,38.3,23.3,22.6,0.6,0.6,11.9
1679416920,23.3,38.6,23.3,22.6,0.7,0.6,11.9
1679417040,23.3,38.6,23.3,22.6,0.7,0.7,11.9
1679417160,23.4,39.0,23.4,22.6,0.9,0.6,11.9
1679417280,23.4,38.7,23.4,22.6,0.8,0.7,11.9
1679417400,23.5,38.7,23.4,22.6,1.0,0.7,11.9
1679417520,23.5,38.4,23.4,22.6,0.8,0.7,11.9
1679417640,23.5,38.7,23.5,22.6,0.9,0.6,11.9
1679417760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679417880,23.5,38.7,23.5,22.6,0.7,0.6,11.9
1679418000,23.5,38.5,23.5,22.6,0.8,0.6,11.9
1679418120,23.5,38.5,23.5,22.6,0.9,0.7,11.9
1679418240,23.6,39.0,23.6,22.6,1.2,0.6,11.9
1679418360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679418480,23.7,38.7,23.7,22.6,1.4,0.6,12.0
1679418600,23.7,39.2,23.7,22.6,1.1,0.6,11.9
1679418720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679418840,23.7,39.1,23.7,22.6,1.3,1.3,12.0
1679418960,23.6,38.8,23.6,22.6,1.3,1.3,12.0
1679419080,23.6,38.8,23.6,22.6,1.3,1.3,12.0
1679419200,23.5,39.4,23.5,22.6,0.9,1.3,11.9
1679419320,23.5,37.9,23.5,22.6,1.1,1.3,12.0
1679419440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679419560,23.6,38.8,23.5,22.6,1.5,1.3,12.0
1679419680,23.6,38.9,23.6,22.6,1.4,1.3,12.0
1679419800,23.6,38.9,23.5,22.6,1.3,1.3,12.0
1679419920,23.5,38.9,23.5,22.6,1.0,1.3,12.0
1679420040,23.5,38.8,23.5,22.6,1.1,1.3,12.0
1679420160,23.5,38.8,23.5,22.6,1.3,1.3,12.0
1679420280,23.6,38.8,23.6,22.6,1.9,1.3,12.0
1679420400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679420520,23.9,39.8,23.8,22.6,2.3,1.3,12.0
1679420640,24.0,39.6,24.0,22.6,2.9,1.4,12.0
1679420760,24.0,40.3,24.0,22.6,3.1,1.9,12.0
1679420880,23.9,40.3,23.9,22.6,2.0,1.9,12.0
1679421000,24.0,39.8,24.0,22.6,3.0,1.9,12.0
1679421120,23.9,39.9,23.8,22.6,1.9,1.9,12.0
1679421240,23.7,39.9,23.6,22.6,0.9,1.9,12.0
1679421360,23.5,38.4,23.5,22.6,1.0,1.9,12.0
1679421480,23.5,39.0,23.5,22.6,1.1,1.9,12.0
1679421600,23.4,39.0,23.4,22.6,1.0,1.9,12.0
1679421720,23.4,38.3,23.4,22.6,1.2,1.9,12.0
1679421840,23.4,39.3,23.4,22.6,1.3,1.6,12.0
1679421960,23.5,39.3,23.4,22.6,1.3,1.6,12.0
1679422080,23.7,39.2,23.7,22.6,2.6,1.4,12.0
1679422200,24.0,39.3,23.9,22.6,3.7,1.6,12.0
1679422320,24.3,39.3,24.3,22.6,5.0,1.8,12.0
1679422440,24.2,41.1,24.2,22.6,3.7,2.4,12.0
1679422560,24.1,39.9,24.0,22.6,2.8,2.0,12.0
1679422680,24.0,39.9,23.9,22.6,2.0,2.0,12.0
1679422800,24.0,39.5,24.0,22.6,3.1,2.4,12.0
1679422920,24.3,40.1,24.3,22.6,4.2,1.9,12.0
1679423040,24.6,40.1,24.5,22.6,6.3,3.9,12.0
1679423160,24.0,40.7,24.0,22.6,3.8,4.1,12.1
1679423280,24.2,40.5,24.2,22.6,5.9,4.4,12.0
1679423400,24.0,40.5,24.0,22.6,4.1,4.9,12.1
1679423520,24.2,40.3,24.2,22.6,5.6,4.3,12.1
1679423640,24.0,40.1,24.0,22.6,3.9,3.6,12.1
1679423760,24.3,40.1,24.3,22.6,5.1,3.6,12.1
1679423880,24.4,40.2,24.3,22.6,5.1,3.2,12.1
1679424000,27.3,42.5,27.3,22.6,20.5,4.2,12.1
1679424120,24.8,42.5,24.8,22.6,5.1,3.8,12.1
1679424240,24.7,38.4,24.7,22.6,6.6,4.3,12.1
1679424360,24.5,38.4,24.5,22.6,5.3,4.8,12.1
1679424480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679424600,27.3,40.8,27.3,22.6,20.8,3.9,12.2
1679424720,25.3,40.5,25.3,22.6,8.8,4.6,12.2
1679424840,25.6,40.5,25.6,22.6,9.1,4.3,12.2
1679424960,24.7,39.5,24.7,22.6,4.2,4.5,12.2
1679425080,24.9,39.5,24.9,22.6,6.1,4.3,12.2
1679425200,24.7,39.3,24.6,22.6,4.6,4.7,12.3
1679425320,24.4,39.3,24.3,22.6,2.6,4.5,12.3
1679425440,24.2,39.3,24.2,22.6,2.7,4.9,12.4
1679425560,24.2,39.2,24.2,22.6,3.5,4.3,12.4
1679425680,24.3,40.5,24.3,22.6,4.8,4.4,12.4
1679425800,24.2,40.5,24.2,22.6,3.9,4.8,12.4
1679425920,24.8,39.7,24.8,22.6,7.9,4.3,12.4
1679426040,24.4,40.7,24.4,22.6,4.9,4.7,12.5
1679426160,24.5,40.7,24.4,22.6,5.7,4.8,12.5
1679426280,24.7,39.7,24.7,22.6,6.4,4.4,12.5
1679426400,24.7,39.8,24.7,22.6,6.4,4.7,12.5
1679426520,24.4,39.8,24.4,22.6,4.0,4.5,12.5
1679426640,24.4,40.4,24.3,22.6,4.3,4.4,12.5
1679426760,24.4,41.1,24.4,22.6,5.3,4.8,12.5
1679426880,25.5,41.1,25.5,22.6,10.6,4.1,12.5
1679427000,24.9,39.2,24.9,22.6,6.8,4.7,12.5
1679427120,27.7,39.2,27.7,22.6,20.7,3.9,12.6
1679427240,24.9,39.2,24.9,22.6,4.6,4.3,12.5
1679427360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679427480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679427600,26.1,40.2,26.1,22.6,13.0,4.2,12.6
1679427720,25.2,39.8,25.1,22.6,6.7,4.4,12.6
1679427840,25.6,40.1,25.6,22.6,8.4,4.2,12.6
1679427960,25.3,40.1,25.2,22.6,7.3,4.4,12.6
1679428080,25.3,39.8,25.2,22.6,7.3,4.6,12.6
1679428200,29.0,39.7,29.0,22.6,21.5,3.7,12.6
1679428320,28.3,39.6,28.3,22.6,21.1,3.8,12.7
1679428440,25.2,39.8,25.2,22.6,4.7,4.2,12.7
1679428560,27.8,39.7,27.8,22.6,19.0,3.8,12.7
1679428680,25.4,40.0,25.4,22.6,6.6,4.3,12.7
1679428800,27.8,40.2,27.8,22.6,19.3,3.9,12.8
1679428920,25.7,39.8,25.7,22.6,8.3,4.6,12.8
1679429040,26.3,39.9,26.3,22.6,13.2,4.1,12.8
1679429160,25.6,40.7,25.6,22.6,7.2,4.5,12.8
1679429280,28.8,40.0,28.8,22.6,21.5,3.8,12.9
1679429400,27.1,40.3,27.1,22.6,17.8,4.0,12.9
1679429520,28.6,40.0,28.6,22.6,20.0,3.7,12.9
1679429640,25.7,38.7,25.7,22.6,6.3,4.1,12.9
1679429760,25.7,38.7,25.7,22.6,7.5,4.5,12.9
1679429880,25.4,39.5,25.4,22.6,5.1,4.2,12.9
1679430000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679430120,28.8,38.0,28.9,22.6,20.4,3.7,13.0
1679430240,28.8,38.0,28.8,22.6,20.1,3.7,13.0
1679430360,28.4,38.2,28.4,22.6,20.5,3.8,13.0
1679430480,25.8,38.0,25.8,22.6,5.7,4.1,13.1
1679430600,26.0,39.2,26.0,22.6,8.3,4.5,13.1
1679430720,28.5,39.0,28.5,22.6,22.4,3.4,13.1
1679430840,25.7,39.0,25.7,22.6,5.4,4.5,13.1
1679430960,25.9,37.7,25.8,22.6,7.2,4.1,13.1
1679431080,25.9,39.7,25.8,22.6,7.1,4.6,13.1
1679431200,25.8,39.7,25.7,22.6,6.2,4.2,13.2
1679431320,25.8,39.0,25.8,22.6,7.0,4.1,13.2
1679431440,26.1,39.6,26.1,22.6,7.9,4.1,13.2
1679431560,25.6,39.6,25.6,22.6,5.1,4.4,13.2
1679431680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679431800,25.8,37.1,25.8,22.6,7.3,4.3,13.2
1679431920,26.1,40.3,26.0,22.6,8.6,4.2,13.2
1679432040,27.6,40.4,27.6,22.6,17.7,3.8,13.3
1679432160,25.9,41.8,25.9,22.6,6.7,3.8,13.3
1679432280,25.9,40.0,25.9,22.6,6.4,3.9,13.3
1679432400,27.0,40.0,27.0,22.6,17.0,4.2,13.3
1679432520,27.4,37.5,27.4,22.6,14.0,4.0,13.4
1679432640,25.8,38.2,25.7,22.6,5.8,4.6,13.3
1679432760,25.9,38.2,25.9,22.6,7.3,4.2,13.3
1679432880,26.5,38.6,26.5,22.6,10.9,4.0,13.4
1679433000,25.8,39.0,25.8,22.6,6.5,4.5,13.4
1679433120,25.8,39.0,25.8,22.6,6.1,4.3,13.4
1679433240,25.7,39.1,25.7,22.6,5.4,4.2,13.4
1679433360,25.8,38.9,25.7,22.6,6.4,4.3,13.4
1679433480,26.5,38.9,26.4,22.6,11.0,3.5,13.4
1679433600,26.8,39.4,26.8,22.6,12.8,3.4,13.4
1679433720,28.2,40.5,28.2,22.6,20.3,3.8,13.5
1679433840,26.4,40.6,26.4,22.6,9.5,4.3,13.5
1679433960,26.4,38.9,26.4,22.6,9.4,3.6,13.5
1679434080,26.2,39.5,26.2,22.6,7.6,3.2,13.5
1679434200,26.4,39.5,26.4,22.6,9.1,2.8,13.5
1679434320,27.6,39.6,27.6,22.6,17.1,3.4,13.6
1679434440,26.8,39.1,26.8,22.6,11.3,4.0,13.6
1679434560,26.4,39.1,26.4,22.6,8.5,4.1,13.6
1679434680,26.0,38.8,26.0,22.6,6.1,4.1,13.6
1679434800,26.0,39.4,26.0,22.6,6.2,3.9,13.7
1679434920,26.1,39.4,26.1,22.6,7.2,3.5,13.7
1679435040,25.9,39.5,25.9,22.6,6.0,4.0,13.7
1679435160,25.9,39.1,25.8,22.6,5.9,4.2,13.7
1679435280,25.7,39.1,25.6,22.6,4.6,4.4,13.7
1679435400,25.6,39.7,25.5,22.6,4.1,4.5,13.8
1679435520,25.6,40.3,25.5,22.6,4.3,4.5,13.8
1679435640,25.5,40.3,25.5,22.6,3.9,4.5,13.8
1679435760,25.5,39.8,25.4,22.6,3.4,4.3,13.8
1679435880,25.3,38.7,25.3,22.6,2.7,4.6,13.8
1679436000,25.3,38.7,25.3,22.6,2.6,4.1,13.9
1679436120,25.2,38.8,25.2,22.6,2.5,4.7,13.9
1679436240,25.2,39.2,25.2,22.6,2.7,4.5,13.8
1679436360,25.2,39.2,25.2,22.6,3.0,4.7,13.8
1679436480,25.3,40.1,25.2,22.6,2.9,4.2,13.8
1679436600,25.2,40.1,25.2,22.6,3.0,4.4,13.8
1679436720,25.2,40.1,25.1,22.6,2.8,4.6,13.8
1679436840,25.2,38.7,25.1,22.6,2.9,4.4,13.8
1679436960,25.1,38.7,25.1,22.6,2.9,4.7,13.8
1679437080,25.1,39.6,25.1,22.6,2.8,4.2,13.8
1679437200,25.1,39.5,25.1,22.6,2.7,4.3,13.7
1679437320,25.0,39.5,25.0,22.6,2.2,4.7,13.7
1679437440,24.9,39.7,24.9,22.6,1.4,4.3,13.7
1679437560,24.8,38.8,24.7,22.6,1.0,4.7,13.7
1679437680,24.7,38.8,24.7,22.6,1.3,4.7,13.7
1679437800,24.7,38.8,24.6,22.6,1.1,4.7,13.6
1679437920,24.6,38.8,24.6,22.6,1.1,4.8,13.6
1679438040,24.6,38.8,24.5,22.6,0.9,4.8,13.6
1679438160,24.6,39.2,24.5,22.6,1.5,4.7,13.6
1679438280,24.6,40.3,24.6,22.6,1.9,4.6,13.6
1679438400,24.6,40.3,24.5,22.6,2.0,4.7,13.6
1679438520,24.6,39.6,24.5,22.6,2.1,4.8,13.5
1679438640,24.6,40.2,24.6,22.6,2.8,4.7,13.5
1679438760,24.5,40.2,24.5,22.6,2.3,4.7,13.5
1679438880,24.5,40.4,24.4,22.6,1.8,4.8,13.5
1679439000,24.5,39.4,24.4,22.6,2.1,4.8,13.5
1679439120,24.5,39.4,24.5,22.6,3.2,4.8,13.4
1679439240,24.7,40.9,24.7,22.6,4.3,4.7,13.4
1679439360,24.7,40.8,24.7,22.6,4.1,4.8,13.4
1679439480,24.6,40.8,24.5,22.6,3.3,4.8,13.4
1679439600,24.6,40.3,24.5,22.6,3.4,4.8,13.4
1679439720,24.5,39.8,24.5,22.6,2.8,4.7,13.3
1679439840,24.4,39.8,24.3,22.6,2.1,4.7,13.3
1679439960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679440080,24.4,39.6,24.4,22.6,2.7,4.7,13.3
1679440200,24.4,39.6,24.4,22.6,3.3,4.8,13.3
1679440320,24.4,40.2,24.4,22.6,3.0,4.8,13.3
1679440440,24.3,39.6,24.3,22.6,2.4,4.8,13.3
1679440560,24.4,39.6,24.3,22.6,3.1,4.8,13.2
1679440680,24.3,40.7,24.3,22.6,2.4,4.9,13.2
1679440800,24.3,40.0,24.3,22.6,2.8,4.8,13.2
1679440920,24.3,40.0,24.3,22.6,2.9,4.5,13.2
1679441040,24.3,40.5,24.3,22.6,3.2,4.7,13.2
1679441160,24.4,39.5,24.3,22.6,3.2,4.4,13.2
1679441280,24.3,39.5,24.3,22.6,2.8,4.3,13.2
1679441400,24.4,39.5,24.3,22.6,3.3,4.3,13.2
1679441520,24.3,39.5,24.2,22.6,2.7,4.6,13.2
1679441640,24.2,39.4,24.2,22.6,2.5,4.8,13.2
1679441760,24.1,39.5,24.1,22.6,2.3,4.8,13.2
1679441880,24.1,39.6,24.0,22.6,2.1,4.8,13.2
1679442000,24.1,39.6,24.0,22.6,1.9,4.6,13.2
1679442120,24.0,39.7,24.0,22.6,2.1,4.9,13.2
1679442240,24.0,38.6,24.0,22.6,1.9,4.5,13.2
1679442360,24.1,38.6,24.1,22.6,2.9,4.8,13.2
1679442480,24.2,40.4,24.1,22.6,3.4,4.9,13.2
1679442600,24.2,40.7,24.2,22.6,3.6,4.5,13.2
1679442720,24.2,40.7,24.1,22.6,3.1,4.8,13.2
1679442840,24.1,39.9,24.1,22.6,2.7,4.8,13.1
1679442960,24.0,39.9,24.0,22.6,2.1,4.7,13.1
1679443080,24.0,39.9,24.0,22.6,1.3,3.7,13.1
1679443200,24.0,39.1,24.0,22.6,1.3,3.6,13.1
1679443320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679443440,23.9,38.6,23.9,22.6,0.9,3.7,13.1
1679443560,23.9,38.2,23.8,22.6,0.6,3.2,13.1
1679443680,23.8,37.1,23.8,22.6,0.6,3.7,13.1
1679443800,23.8,37.1,23.8,22.6,0.6,3.7,13.1
1679443920,23.9,34.9,23.9,22.6,0.5,2.5,13.1
1679444040,23.9,35.7,23.9,22.6,0.5,2.4,13.1
1679444160,23.9,35.7,23.9,22.6,0.9,2.4,13.1
1679444280,24.0,38.9,23.9,22.6,0.9,2.4,13.0
1679444400,23.9,38.9,23.9,22.6,0.6,2.4,13.0
1679444520,23.8,31.3,23.8,22.6,0.3,2.5,13.0
1679444640,23.8,31.0,23.8,22.6,0.2,2.4,13.0
1679444760,23.9,38.5,23.9,22.6,0.9,2.4,13.0
1679444880,23.9,38.6,23.9,22.6,0.9,2.4,13.0
1679445000,23.8,35.5,23.8,22.6,0.5,2.4,13.0
1679445120,23.8,30.9,23.8,22.6,0.2,2.4,12.9
1679445240,23.8,31.0,23.8,22.6,0.3,2.4,12.9
1679445360,23.8,31.2,23.7,22.6,0.2,2.4,12.9
1679445480,23.7,30.5,23.7,22.6,0.2,2.4,12.9
1679445600,23.7,30.2,23.7,22.6,0.1,2.5,12.9
1679445720,23.7,29.6,23.7,22.6,0.1,2.4,12.9
1679445840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679445960,23.7,29.9,23.7,22.6,0.2,2.5,12.8
1679446080,23.7,30.9,23.7,22.6,0.2,2.5,12.8
1679446200,23.7,30.2,23.6,22.6,0.1,2.5,12.8
1679446320,23.7,29.5,23.7,22.6,0.1,2.2,12.8
1679446440,23.7,30.5,23.6,22.6,0.1,2.2,12.8
1679446560,23.7,30.0,23.6,22.6,0.1,2.2,12.8
1679446680,23.6,29.2,23.6,22.6,0.1,2.2,12.8
1679446800,23.6,29.0,23.6,22.6,0.1,2.2,12.7
1679446920,23.6,29.9,23.6,22.6,0.1,2.1,12.7
1679447040,23.6,30.6,23.6,22.6,0.2,2.2,12.7
1679447160,23.6,33.0,23.6,22.6,0.2,2.1,12.7
1679447280,23.6,36.9,23.6,22.6,0.2,2.1,12.7
1679447400,23.6,29.0,23.5,22.6,0.0,2.2,12.7
1679447520,23.6,29.7,23.5,22.6,0.1,2.2,12.7
1679447645,23.6,29.8,23.5,22.6,0.1,1.9,12.7
1679447760,23.6,28.9,23.5,22.6,0.0,1.9,12.7
1679447880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679448000,23.5,28.8,23.5,22.6,0.0,1.9,12.6
1679448120,23.5,28.7,23.5,22.6,0.0,1.9,12.6
1679448240,23.5,28.7,23.5,22.6,0.0,1.9,12.6
1679448360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679448480,23.5,29.9,23.5,22.6,0.1,1.9,12.6
1679448600,23.5,29.8,23.5,22.6,0.1,1.9,12.6
1679448720,23.5,29.4,23.5,22.6,0.0,1.9,12.6
1679448840,23.5,28.3,23.5,22.6,0.0,1.9,12.5
1679448960,23.5,27.9,23.4,22.6,0.0,1.9,12.5
1679449080,23.5,29.0,23.4,22.6,0.0,1.9,12.5
1679449200,23.4,29.2,23.4,22.6,0.0,1.9,12.5
1679449320,23.4,28.2,23.4,22.6,0.0,1.9,12.5
1679449440,23.4,26.8,23.4,22.6,0.0,1.9,12.5
1679449560,23.4,28.8,23.4,22.6,0.0,1.9,12.5
1679449680,23.4,29.2,23.4,22.6,0.0,1.9,12.4
1679449800,23.4,28.0,23.4,22.6,0.0,1.9,12.4
1679449920,23.4,27.6,23.4,22.6,0.0,1.9,12.4
1679450040,23.4,26.9,23.4,22.6,0.0,1.9,12.4
1679450160,23.4,27.4,23.4,22.6,0.0,1.9,12.4
1679450280,23.4,25.8,23.4,22.6,-0.0,1.6,12.4
1679450400,23.4,23.7,23.4,22.6,0.0,1.6,12.4
1679450520,23.4,23.7,23.4,22.6,-0.0,1.6,12.4
1679450640,23.4,23.7,23.4,22.6,0.0,1.6,12.4
1679450760,23.4,23.7,23.4,22.6,-0.0,1.6,12.4
1679450880,23.4,23.7,23.4,22.6,-0.0,1.6,12.3
1679451000,23.4,23.7,23.4,22.6,-0.0,1.6,12.3
1679451120,23.4,23.7,23.4,22.6,-0.0,1.6,12.3
1679451240,23.4,23.7,23.4,22.6,-0.0,1.6,12.3
1679451360,23.4,23.7,23.4,22.6,-0.0,1.6,12.3
1679451480,23.4,23.5,23.4,22.6,0.0,1.6,12.3
1679451600,23.4,21.5,23.4,22.6,0.0,1.6,12.3
1679451720,23.4,15.2,23.4,22.6,0.0,1.6,12.3
1679451840,23.4,10.5,23.4,22.6,0.0,1.6,12.3
1679451960,23.3,7.1,23.3,22.6,0.0,1.6,12.3
1679452080,23.3,4.9,23.3,22.6,0.0,1.6,12.3
1679452200,23.3,2.7,23.3,22.6,0.0,1.6,12.2
1679452320,23.3,2.5,23.3,22.6,0.0,1.6,12.2
1679452440,23.3,1.6,23.3,22.6,0.0,1.6,12.2
1679452560,23.3,1.0,23.3,22.6,0.0,1.6,12.2
1679452680,23.3,0.9,23.3,22.6,0.0,1.6,12.2
1679452800,23.3,0.8,23.3,22.6,0.0,1.6,12.2
1679452920,23.3,0.7,23.3,22.6,0.0,1.6,12.2
1679453040,23.3,0.6,23.3,22.6,0.0,1.6,12.2
1679453160,23.3,0.5,23.3,22.6,0.0,1.5,12.2
1679453280,23.3,0.5,23.3,22.6,0.0,1.6,12.2
1679453400,23.3,0.4,23.3,22.6,0.0,1.6,12.2
1679453520,23.3,0.4,23.3,22.6,0.0,1.6,12.2
1679453640,23.3,0.4,23.3,22.6,0.0,1.6,12.2
1679453760,23.3,0.3,23.3,22.6,0.0,1.5,12.2
1679453880,23.3,0.3,23.3,22.6,0.0,1.5,12.2
1679454000,23.3,0.3,23.3,22.6,0.0,1.6,12.2
1679454120,23.3,0.3,23.3,22.6,0.0,1.6,12.2
1679454240,23.3,0.3,23.3,22.6,0.0,1.3,12.2
1679454360,23.3,0.3,23.3,22.6,0.0,1.3,12.2
1679454480,23.3,0.3,23.3,22.6,0.0,1.3,12.2
1679454600,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679454720,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679454840,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679454960,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455080,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455200,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455320,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455440,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455560,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679455680,23.3,0.3,23.3,22.6,0.0,0.9,12.1
1679455800,23.3,0.3,23.3,22.6,0.0,1.2,12.1
1679455920,23.3,0.3,23.3,22.6,0.0,1.3,12.1
1679456040,23.3,0.4,23.3,22.6,0.0,1.3,12.1
1679456160,23.2,0.3,23.3,22.6,0.0,1.3,12.1
1679456280,23.2,0.3,23.3,22.6,0.0,1.3,12.1
1679456400,23.2,0.3,23.3,22.6,0.0,1.3,12.1
1679456520,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679456640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679456760,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679456880,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457000,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457120,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457240,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457360,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457480,23.2,0.3,23.2,22.6,0.0,1.3,12.1
1679457600,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679457720,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679457840,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679457960,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679458200,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458320,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458440,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458560,23.2,0.4,23.2,22.6,0.0,1.3,12.0
1679458680,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458800,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679458920,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679459040,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679459160,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679459280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679459400,23.2,0.3,23.2,22.6,0.0,1.3,12.0
1679459520,23.2,0.3,23.3,22.6,0.0,0.6,12.0
1679459640,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679459760,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679459880,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460000,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460120,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460240,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460360,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460480,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679460600,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679460720,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679460840,23.3,0.4,23.3,22.6,0.0,0.7,12.0
1679460960,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679461080,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679461200,23.3,0.3,23.3,22.6,0.0,0.6,12.0
1679461320,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679461440,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679461560,23.3,0.4,23.3,22.6,0.0,0.6,12.0
1679461680,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679461800,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679461920,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462040,23.3,0.3,23.3,22.6,0.0,0.6,11.9
1679462160,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462280,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462400,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462520,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462640,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462760,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679462880,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679463000,23.3,0.4,23.3,22.6,0.0,0.6,11.9
1679463120,23.3,0.4,23.3,22.6,0.0,0.6,11.8
1679463240,23.3,0.4,23.3,22.6,0.0,0.6,11.8
1679463360,23.3,0.3,23.3,22.6,0.0,0.6,11.8
1679463480,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679463600,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679463720,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679463840,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679463960,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679464080,23.2,0.3,23.3,22.6,0.0,0.6,11.8
1679464200,23.2,0.4,23.3,22.6,0.0,0.6,11.8
1679464320,23.2,0.4,23.3,22.6,0.0,0.6,11.8
1679464440,23.2,0.4,23.3,22.6,0.0,0.6,11.8
1679464560,23.2,0.3,23.2,22.6,0.0,0.6,11.8
1679464680,23.2,0.4,23.2,22.6,0.0,0.6,11.8
1679464800,23.2,0.4,23.2,22.6,0.0,0.6,11.8
1679464920,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679465040,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679465160,23.2,0.3,23.2,22.6,0.0,0.6,11.7
1679465280,23.2,0.3,23.2,22.6,0.0,0.6,11.7
1679465400,23.2,0.3,23.2,22.6,0.0,0.6,11.7
1679465520,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679465640,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679465760,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679465880,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679466000,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679466120,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679466240,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679466360,23.2,0.4,23.2,22.6,0.0,0.6,11.7
1679466480,23.2,0.4,23.2,22.6,-0.0,0.6,11.6
1679466600,23.2,0.4,23.2,22.6,0.0,0.6,11.6
1679466720,23.2,0.4,23.2,22.6,0.0,0.6,11.6
1679466840,23.2,0.4,23.2,22.6,0.0,0.6,11.6
1679466960,23.2,0.4,23.2,22.6,0.0,0.6,11.6
1679467080,23.2,0.4,23.2,22.6,0.0,0.6,11.6
1679467200,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467320,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467440,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467560,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467680,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467800,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679467920,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679468040,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679468160,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679468280,23.2,0.3,23.2,22.6,0.0,0.6,11.5
1679468400,23.2,0.3,23.2,22.6,0.0,0.6,11.4
1679468520,23.2,0.3,23.2,22.6,0.0,0.6,11.4
1679468640,23.2,0.3,23.2,22.6,0.0,0.6,11.4
1679468760,23.2,0.3,23.2,22.6,0.0,0.6,11.4
1679468880,23.2,0.3,23.2,22.6,0.0,0.6,11.4
1679469000,23.2,0.4,23.2,22.6,0.0,0.6,11.4
1679469120,23.2,0.4,23.2,22.6,0.0,0.6,11.4
1679469240,23.2,0.4,23.2,22.6,0.0,0.6,11.3
1679469360,23.2,0.3,23.2,22.6,0.0,0.6,11.3
1679469480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679469840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679506805,26.7,38.8,26.7,22.6,14.1,4.0,11.0
1679518800,26.4,39.8,26.4,22.6,8.8,4.5,13.1
1679518920,27.1,39.8,27.1,22.6,14.1,3.9,13.2
1679519040,26.8,39.9,26.8,22.6,10.8,3.7,13.2
1679519160,27.0,41.0,27.0,22.6,12.6,3.9,13.2
1679519280,26.5,41.0,26.5,22.6,8.7,3.8,13.2
1679519400,26.5,39.8,26.5,22.6,9.2,3.9,13.2
1679519520,26.6,39.8,26.6,22.6,9.3,3.4,13.2
1679519640,26.8,39.8,26.8,22.6,12.4,4.4,13.2
1679519760,27.0,38.9,27.0,22.6,12.8,4.1,13.3
1679519880,27.1,38.9,27.0,22.6,13.1,4.2,13.2
1679520000,28.5,39.1,28.5,22.6,21.1,3.2,13.3
1679520120,28.8,39.1,28.8,22.6,21.2,3.2,13.3
1679520240,27.3,39.1,27.3,22.6,13.9,2.9,13.3
1679520360,26.5,38.1,26.5,22.6,7.0,2.8,13.3
1679520480,26.2,39.1,26.2,22.6,6.4,4.0,13.3
1679520600,26.2,39.1,26.2,22.6,6.4,4.1,13.3
1679520720,26.1,39.6,26.1,22.6,5.6,4.1,13.3
1679520840,26.1,38.6,26.0,22.6,5.8,4.5,13.4
1679520960,26.1,38.6,26.1,22.6,5.9,4.1,13.4
1679521080,26.0,39.5,26.0,22.6,5.4,4.1,13.4
1679521200,25.9,36.9,25.9,22.6,4.5,4.3,13.4
1679521320,25.9,40.1,25.8,22.6,4.4,4.5,13.4
1679521440,25.9,40.1,25.8,22.6,4.3,4.1,13.4
1679521560,25.8,40.0,25.8,22.6,4.3,4.4,13.4
1679521680,25.9,37.5,25.8,22.6,5.0,4.6,13.4
1679521800,26.0,37.5,26.0,22.6,6.0,4.0,13.4
1679521920,26.1,39.1,26.1,22.6,6.5,4.0,13.4
1679522040,26.0,39.2,26.0,22.6,6.0,4.5,13.4
1679522160,26.0,39.2,26.0,22.6,5.6,4.2,13.4
1679522280,25.8,36.9,25.8,22.6,3.8,4.1,13.3
1679522400,25.8,40.2,25.7,22.6,4.1,4.4,13.3
1679522525,25.8,40.2,25.8,22.6,5.0,4.5,13.3
1679522640,25.9,40.6,25.8,22.6,4.6,4.1,13.3
1679522760,25.8,40.6,25.7,22.6,4.2,4.6,13.3
1679522880,25.8,40.1,25.7,22.6,4.1,4.1,13.3
1679523000,25.7,40.0,25.7,22.6,3.6,4.3,13.3
1679523120,25.6,40.0,25.6,22.6,3.4,4.6,13.3
1679523240,25.7,39.9,25.6,22.6,3.7,4.3,13.3
1679523360,25.7,40.4,25.7,22.6,4.3,4.6,13.3
1679523480,25.8,40.4,25.7,22.6,4.5,4.1,13.3
1679523600,25.7,40.5,25.7,22.6,4.2,4.4,13.2
1679523720,25.6,40.1,25.6,22.6,3.9,4.6,13.2
1679523840,25.6,40.1,25.6,22.6,3.6,4.5,13.2
1679523960,25.5,39.9,25.5,22.6,3.2,4.3,13.2
1679524080,25.5,39.8,25.5,22.6,3.1,4.6,13.2
1679524200,25.5,39.8,25.5,22.6,3.1,4.1,13.2
1679524320,25.4,39.8,25.4,22.6,2.9,4.6,13.2
1679524440,25.4,39.8,25.4,22.6,2.9,4.2,13.2
1679524560,25.4,39.3,25.4,22.6,2.9,4.6,13.1
1679524680,25.4,39.9,25.3,22.6,2.8,4.6,13.1
1679524800,25.3,39.9,25.3,22.6,2.6,4.6,13.1
1679524920,25.3,39.4,25.2,22.6,2.0,4.3,13.1
1679525040,25.2,39.7,25.1,22.6,1.4,4.3,13.1
1679525160,25.1,39.7,25.1,22.6,1.4,4.7,13.1
1679525280,25.1,38.9,25.0,22.6,1.4,4.7,13.0
1679525400,25.1,39.7,25.0,22.6,1.6,4.7,13.0
1679525520,25.1,39.7,25.1,22.6,2.1,4.7,13.0
1679525640,25.2,39.8,25.1,22.6,2.9,4.6,13.0
1679525760,25.3,41.0,25.3,22.6,4.2,4.6,13.0
1679525880,25.4,41.0,25.4,22.6,4.3,4.1,12.9
1679526000,25.3,40.9,25.3,22.6,3.7,4.3,12.9
1679526120,25.2,40.4,25.2,22.6,3.3,4.7,12.9
1679526240,25.2,40.3,25.2,22.6,2.8,4.2,12.9
1679526360,25.2,39.7,25.1,22.6,2.5,4.2,12.9
1679526480,25.1,39.9,25.0,22.6,2.3,4.7,12.9
1679526600,25.1,39.9,25.0,22.6,2.6,4.7,12.9
1679526720,25.1,39.6,25.1,22.6,2.5,4.2,12.9
1679526840,25.1,38.8,25.0,22.6,2.4,4.5,12.8
1679526960,25.0,38.8,25.0,22.6,2.3,4.7,12.8
1679527080,25.0,40.0,25.0,22.6,2.1,4.2,12.8
1679527200,25.0,39.8,24.9,22.6,2.0,4.5,12.8
1679527320,24.9,39.8,24.9,22.6,1.7,4.7,12.8
1679527440,24.9,39.6,24.8,22.6,1.3,4.2,12.8
1679527560,24.8,38.8,24.8,22.6,1.3,4.3,12.8
1679527680,24.8,38.8,24.8,22.6,1.4,4.7,12.8
1679527800,24.8,39.3,24.8,22.6,1.4,4.8,12.8
1679527920,24.8,39.1,24.8,22.6,1.4,4.2,12.7
1679528040,24.8,39.1,24.7,22.6,1.4,4.7,12.7
1679528160,24.7,39.4,24.7,22.6,1.5,4.7,12.7
1679528280,24.7,39.7,24.7,22.6,1.7,4.8,12.7
1679528400,24.7,39.7,24.7,22.6,1.7,4.8,12.7
1679528520,24.7,39.4,24.7,22.6,1.5,4.7,12.7
1679528640,24.7,39.4,24.6,22.6,1.3,4.7,12.7
1679528760,24.6,39.4,24.6,22.6,1.2,4.7,12.6
1679528880,24.6,39.6,24.6,22.6,1.1,4.8,12.6
1679529000,24.6,39.4,24.6,22.6,1.0,4.7,12.6
1679529120,24.6,39.4,24.5,22.6,1.2,4.7,12.6
1679529240,24.6,39.6,24.5,22.6,1.2,4.7,12.6
1679529360,24.6,39.7,24.5,22.6,1.3,4.7,12.6
1679529480,24.5,39.7,24.5,22.6,1.2,4.8,12.5
1679529600,24.5,38.8,24.5,22.6,0.8,4.7,12.5
1679529720,24.5,38.7,24.4,22.6,0.7,4.8,12.5
1679529840,24.4,38.7,24.4,22.6,0.6,4.7,12.5
1679529960,24.4,37.3,24.4,22.6,0.5,4.7,12.5
1679530080,24.4,31.7,24.4,22.6,0.3,4.3,12.4
1679530200,24.4,31.5,24.4,22.6,0.3,4.4,12.4
1679530320,24.3,31.5,24.3,22.6,0.3,4.8,12.4
1679530440,24.3,31.4,24.3,22.6,0.3,4.8,12.4
1679530560,24.3,31.3,24.3,22.6,0.3,4.8,12.4
1679530680,24.3,31.4,24.3,22.6,0.2,4.4,12.4
1679530800,24.3,35.2,24.3,22.6,0.5,4.8,12.3
1679530920,24.3,38.8,24.3,22.6,0.8,4.8,12.3
1679531040,24.3,38.8,24.3,22.6,1.1,4.8,12.3
1679531160,24.4,39.2,24.3,22.6,1.3,4.8,12.3
1679531280,24.4,40.0,24.4,22.6,1.7,4.8,12.3
1679531400,24.5,40.0,24.4,22.6,2.2,4.7,12.3
1679531520,24.5,40.5,24.4,22.6,2.3,4.7,12.3
1679531640,24.4,40.2,24.4,22.6,2.1,4.7,12.2
1679531760,24.4,40.2,24.3,22.6,1.7,4.8,12.2
1679531880,24.3,39.9,24.3,22.6,1.5,4.8,12.2
1679532000,24.3,39.3,24.3,22.6,1.3,4.7,12.2
1679532120,24.3,39.3,24.2,22.6,1.1,4.8,12.2
1679532240,24.2,39.0,24.2,22.6,0.8,4.7,12.2
1679532360,24.2,37.7,24.2,22.6,0.6,4.8,12.2
1679532480,24.2,37.7,24.2,22.6,0.5,4.5,12.2
1679532600,24.2,36.0,24.2,22.6,0.5,4.4,12.1
1679532720,24.2,36.0,24.1,22.6,0.6,4.7,12.1
1679532840,24.1,38.1,24.1,22.6,0.6,4.8,12.1
1679532960,24.2,38.1,24.1,22.6,0.6,4.6,12.1
1679533080,24.1,37.9,24.1,22.6,0.7,4.9,12.1
1679533200,24.2,38.4,24.1,22.6,1.0,4.8,12.1
1679533320,24.2,38.4,24.2,22.6,1.2,4.4,12.1
1679533440,24.2,39.0,24.1,22.6,1.3,4.8,12.1
1679533560,24.2,38.8,24.1,22.6,1.2,4.4,12.1
1679533680,24.1,38.8,24.1,22.6,1.1,4.9,12.1
1679533800,24.1,39.2,24.1,22.6,1.0,4.8,12.1
1679533920,24.1,39.0,24.1,22.6,1.0,4.4,12.1
1679534040,24.1,39.0,24.0,22.6,1.0,4.8,12.1
1679534160,24.1,38.4,24.1,22.6,0.8,4.4,12.1
1679534280,24.0,38.2,24.0,22.6,0.6,4.8,12.1
1679534400,24.0,38.2,24.0,22.6,0.5,4.8,12.1
1679534520,24.0,37.7,24.0,22.6,0.4,4.5,12.1
1679534640,24.0,37.7,23.9,22.6,0.4,4.7,12.1
1679534760,24.0,31.5,23.9,22.6,0.3,4.8,12.0
1679534880,23.9,31.2,23.9,22.6,0.2,4.9,12.0
1679535000,24.0,30.9,23.9,22.6,0.2,4.4,12.0
1679535120,24.0,30.8,24.0,22.6,0.2,3.6,12.0
1679535240,24.0,30.7,24.0,22.6,0.2,3.6,12.0
1679535360,24.0,30.6,24.0,22.6,0.2,3.6,12.0
1679535480,24.0,30.7,24.0,22.6,0.2,3.6,12.0
1679535600,24.0,30.9,24.0,22.6,0.2,3.6,12.0
1679535720,24.0,31.1,24.0,22.6,0.3,3.6,12.0
1679535840,24.0,31.5,24.0,22.6,0.4,3.6,12.0
1679535960,24.0,31.6,24.0,22.6,0.3,3.7,12.0
1679536080,24.0,31.5,24.0,22.6,0.3,3.6,12.0
1679536200,24.0,31.1,23.9,22.6,0.2,3.6,12.0
1679536320,24.0,30.5,23.9,22.6,0.1,3.6,11.9
1679536440,23.9,29.9,23.9,22.6,0.1,3.6,11.9
1679536560,23.9,29.5,23.9,22.6,0.1,3.6,11.9
1679536680,23.9,29.2,23.9,22.6,0.0,3.6,11.9
1679536800,23.9,28.9,23.9,22.6,0.0,3.6,11.9
1679536920,23.9,28.6,23.9,22.6,0.0,3.2,11.9
1679537040,23.9,28.3,23.9,22.6,0.0,3.6,11.9
1679537160,23.9,28.0,23.9,22.6,0.0,3.6,11.9
1679537280,23.9,27.3,23.9,22.6,0.0,3.1,11.9
1679537400,23.9,25.8,23.8,22.6,0.0,3.7,11.9
1679537520,23.9,24.2,23.8,22.6,-0.0,3.6,11.9
1679537640,23.9,24.2,23.8,22.6,0.0,3.5,11.9
1679537760,23.9,24.2,23.9,22.6,0.0,3.2,11.9
1679537880,23.8,24.2,23.8,22.6,0.0,3.6,11.9
1679538000,23.8,24.2,23.8,22.6,-0.0,3.5,11.8
1679538120,23.9,24.2,23.9,22.6,-0.0,3.1,11.8
1679538240,23.8,24.1,23.8,22.6,-0.0,3.6,11.8
1679538360,23.8,14.8,23.8,22.6,-0.0,3.6,11.8
1679538480,23.8,12.0,23.8,22.6,0.0,3.2,11.8
1679538600,23.8,9.5,23.8,22.6,0.0,3.5,11.8
1679538720,23.8,6.9,23.8,22.6,0.0,3.2,11.8
1679538840,23.8,4.7,23.8,22.6,0.0,3.5,11.8
1679538960,23.8,3.3,23.8,22.6,-0.0,3.0,11.8
1679539080,23.8,2.3,23.8,22.6,0.0,3.6,11.8
1679539200,23.8,1.6,23.8,22.6,0.0,3.5,11.8
1679539320,23.8,1.2,23.8,22.6,0.0,3.0,11.8
1679539440,23.8,0.9,23.8,22.6,0.0,3.5,11.8
1679539560,23.8,0.7,23.8,22.6,0.0,3.4,11.7
1679539680,23.8,0.6,23.8,22.6,0.0,3.0,11.7
1679539800,23.7,0.5,23.7,22.6,0.0,3.5,11.7
1679539920,23.8,0.5,23.8,22.6,0.0,3.0,11.7
1679540040,23.9,0.4,23.9,22.6,0.0,2.1,11.7
1679540160,23.9,0.4,23.9,22.6,0.0,2.3,11.7
1679540280,23.9,0.4,23.9,22.6,-0.0,1.8,11.7
1679540400,23.9,0.4,23.9,22.6,0.0,1.8,11.7
1679540520,23.9,0.3,23.9,22.6,0.0,2.1,11.7
1679540640,23.9,0.3,23.9,22.6,-0.0,2.2,11.7
1679540760,23.9,0.3,23.9,22.6,-0.0,1.8,11.6
1679540880,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679541000,23.9,0.4,23.9,22.6,-0.0,2.3,11.6
1679541120,23.9,0.4,23.9,22.6,0.0,1.8,11.6
1679541240,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679541360,23.8,0.3,23.8,22.6,-0.0,2.3,11.6
1679541480,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679541600,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679541720,23.9,0.3,23.9,22.6,0.0,2.0,11.6
1679541840,23.8,0.3,23.8,22.6,0.0,2.3,11.6
1679541960,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679542080,23.9,0.3,23.9,22.6,0.0,1.8,11.6
1679542200,23.8,0.3,23.8,22.6,0.0,2.2,11.6
1679542320,23.8,0.3,23.8,22.6,-0.0,2.3,11.5
1679542440,23.9,0.3,23.9,22.6,0.0,1.8,11.5
1679542560,23.8,0.3,23.9,22.6,0.0,1.8,11.5
1679542680,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679542800,23.8,0.3,23.8,22.6,0.0,1.9,11.5
1679542920,23.8,0.3,23.8,22.6,-0.0,2.3,11.5
1679543040,23.8,0.3,23.8,22.6,0.0,2.1,11.5
1679543160,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679543280,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679543400,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679543520,23.8,0.3,23.8,22.6,0.0,2.1,11.5
1679543640,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679543760,23.8,0.3,23.8,22.6,0.0,2.2,11.5
1679543880,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679544000,23.8,0.3,23.8,22.6,-0.0,1.8,11.5
1679544120,23.8,0.3,23.8,22.6,0.0,2.3,11.5
1679544240,23.8,0.3,23.8,22.6,-0.0,2.1,11.5
1679544360,23.8,0.3,23.8,22.6,-0.0,1.9,11.5
1679544480,23.7,0.3,23.7,22.6,0.0,2.3,11.5
1679544600,23.8,0.3,23.8,22.6,-0.0,2.1,11.5
1679544720,23.7,0.3,23.7,22.6,-0.0,2.3,11.5
1679544840,23.8,0.3,23.8,22.6,-0.0,1.9,11.5
1679544960,23.7,0.3,23.7,22.6,0.0,2.3,11.5
1679545080,23.8,0.3,23.8,22.6,-0.0,1.8,11.5
1679545200,23.7,0.3,23.7,22.6,-0.0,2.2,11.5
1679545320,23.7,0.3,23.7,22.6,-0.0,2.3,11.5
1679545440,23.8,0.3,23.8,22.6,0.0,1.9,11.4
1679545560,23.7,0.3,23.7,22.6,0.0,2.3,11.4
1679545680,23.7,0.3,23.8,22.6,-0.0,1.8,11.4
1679545800,23.7,0.3,23.7,22.6,0.0,2.3,11.4
1679545920,23.7,0.3,23.7,22.6,0.0,1.8,11.4
1679546040,23.7,0.3,23.7,22.6,-0.0,2.2,11.4
1679546160,23.7,0.3,23.7,22.6,0.0,2.3,11.4
1679546280,23.7,0.3,23.7,22.6,0.0,1.8,11.4
1679546400,23.7,0.3,23.7,22.6,-0.0,2.3,11.3
1679546520,23.7,0.3,23.7,22.6,-0.0,1.8,11.3
1679546640,23.7,0.3,23.7,22.6,0.0,1.9,11.3
1679546760,23.7,0.3,23.7,22.6,0.0,2.3,11.3
1679546880,23.7,0.3,23.7,22.6,-0.0,1.8,11.3
1679547000,23.7,0.3,23.7,22.6,0.0,2.1,11.3
1679547120,23.6,0.3,23.7,22.6,-0.0,2.3,11.3
1679547240,23.7,0.3,23.7,22.6,-0.0,1.9,11.3
1679547360,23.6,0.3,23.6,22.6,0.0,2.3,11.3
1679547480,23.7,0.3,23.7,22.6,0.0,1.8,11.3
1679547600,23.6,0.3,23.6,22.6,-0.0,2.3,11.3
1679547720,23.6,0.3,23.7,22.6,-0.0,2.1,11.3
1679547840,23.7,0.3,23.7,22.6,0.0,1.9,11.2
1679547960,23.6,0.4,23.6,22.6,-0.0,2.3,11.2
1679548080,23.7,0.3,23.7,22.6,0.0,1.9,11.2
1679548200,23.6,0.3,23.6,22.6,-0.0,2.3,11.2
1679548320,23.7,0.3,23.7,22.6,-0.0,1.8,11.2
1679548440,23.6,0.3,23.6,22.6,-0.0,2.3,11.2
1679548560,23.6,0.3,23.7,22.6,-0.0,1.8,11.2
1679548680,23.7,0.3,23.7,22.6,0.0,1.5,11.2
1679548800,23.7,0.3,23.7,22.6,0.0,1.8,11.2
1679548920,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679549040,23.7,0.3,23.7,22.6,0.0,1.5,11.2
1679549160,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679549280,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679549400,23.7,0.3,23.7,22.6,0.0,1.5,11.2
1679549520,23.6,0.3,23.6,22.6,-0.0,1.9,11.2
1679549640,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679549760,23.6,0.3,23.7,22.6,0.0,1.5,11.2
1679549880,23.6,0.3,23.6,22.6,0.0,2.0,11.2
1679550000,23.6,0.3,23.6,22.6,0.0,2.0,11.2
