Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679550120,23.6,0.3,23.6,22.6,0.0,2.0,11.2
1679550240,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679550360,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679550480,23.6,0.3,23.6,22.6,-0.0,2.0,11.2
1679550600,23.6,0.3,23.6,22.6,0.0,2.1,11.2
1679550720,23.6,0.3,23.6,22.6,-0.0,1.6,11.2
1679550840,23.6,0.3,23.6,22.6,0.0,2.0,11.2
1679550960,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679551080,23.6,0.3,23.6,22.6,0.0,2.0,11.2
1679551200,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679551320,23.5,0.3,23.6,22.6,0.0,2.0,11.2
1679551440,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679551560,23.6,0.3,23.6,22.6,-0.0,1.8,11.2
1679551680,23.5,0.3,23.5,22.6,-0.0,2.0,11.2
1679551800,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679551920,23.5,0.3,23.5,22.6,-0.0,2.0,11.2
1679552040,23.6,0.3,23.6,22.6,0.0,1.7,11.2
1679552160,23.6,0.3,23.6,22.6,-0.0,1.6,11.2
1679552280,23.5,0.3,23.5,22.6,-0.0,2.0,11.2
1679552400,23.6,0.3,23.6,22.6,-0.0,1.5,11.2
1679552520,23.5,0.3,23.5,22.6,0.0,2.0,11.2
1679552640,23.5,0.3,23.6,22.6,-0.0,1.8,11.2
1679552760,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679552880,23.5,0.3,23.5,22.6,-0.0,2.0,11.2
1679553000,23.6,0.3,23.6,22.6,0.0,1.5,11.2
1679553120,23.5,0.3,23.6,22.6,0.0,1.7,11.1
1679553240,23.5,0.3,23.5,22.6,0.0,2.0,11.1
1679553360,23.5,0.3,23.5,22.6,-0.0,1.5,11.1
1679553480,23.5,0.3,23.5,22.6,-0.0,1.5,11.1
1679553600,23.5,0.3,23.5,22.6,0.0,2.0,11.1
1679553720,23.5,0.3,23.5,22.6,-0.0,1.5,11.1
1679553840,23.5,0.3,23.5,22.6,-0.0,2.0,11.1
1679553960,23.5,0.3,23.5,22.6,0.0,2.1,11.1
1679554080,23.5,0.3,23.5,22.6,0.0,1.5,11.1
1679554200,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679554320,23.5,0.3,23.5,22.6,-0.0,1.8,11.1
1679554440,23.5,0.3,23.6,22.6,-0.0,1.3,11.1
1679554560,23.5,0.3,23.5,22.6,-0.0,1.8,11.1
1679554680,23.5,0.3,23.5,22.6,-0.0,1.8,11.1
1679554800,23.5,0.3,23.6,22.6,0.0,1.3,11.1
1679554920,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679555040,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679555160,23.5,0.3,23.5,22.6,0.0,1.3,11.1
1679555280,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679555400,23.5,0.3,23.5,22.6,0.0,1.3,11.1
1679555520,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679555640,23.5,0.3,23.5,22.6,0.0,1.8,11.1
1679555760,23.5,0.3,23.5,22.6,0.0,1.3,11.0
1679555880,23.5,0.3,23.5,22.6,0.0,1.3,11.0
1679556000,23.5,0.3,23.5,22.6,0.0,1.8,11.0
1679556120,23.5,0.3,23.5,22.6,-0.0,1.4,11.0
1679556240,23.5,0.3,23.5,22.6,0.0,1.5,11.0
1679556360,23.5,0.3,23.5,22.6,0.0,1.8,11.0
1679556480,23.5,0.3,23.5,22.6,0.0,1.4,11.0
1679556600,23.5,0.3,23.5,22.6,0.0,1.5,11.0
1679556720,23.5,0.3,23.5,22.6,0.0,1.8,11.0
1679556840,23.5,0.3,23.5,22.6,0.0,1.3,11.0
1679556960,23.5,0.3,23.5,22.6,0.0,1.8,11.0
1679557080,23.4,0.3,23.5,22.6,0.0,1.8,10.9
1679557200,23.5,0.3,23.5,22.6,-0.0,1.3,10.9
1679557320,23.5,0.3,23.5,22.6,0.0,1.4,10.9
1679557440,23.4,0.3,23.4,22.6,-0.0,1.8,10.9
1679557560,23.5,0.3,23.5,22.6,0.0,1.3,10.9
1679557680,23.5,0.3,23.5,22.6,0.0,1.5,10.9
1679557800,23.4,0.3,23.4,22.6,0.0,1.8,10.9
1679557920,23.4,0.3,23.4,22.6,-0.0,1.8,10.9
1679558040,23.5,0.3,23.5,22.6,-0.0,1.3,10.8
1679558160,23.4,0.3,23.4,22.6,-0.0,1.8,10.8
1679558280,23.5,0.3,23.5,22.6,-0.0,1.4,10.8
1679558400,23.5,0.3,23.5,22.6,0.0,1.4,10.8
1679558520,23.4,0.3,23.4,22.6,0.0,1.8,10.8
1679558640,23.5,0.3,23.5,22.6,0.0,1.3,10.8
1679558760,23.4,0.3,23.5,22.6,0.0,1.5,10.8
1679558880,23.4,0.3,23.4,22.6,0.0,1.8,10.8
1679559000,23.4,0.3,23.5,22.6,0.0,1.3,10.8
1679559120,23.4,0.3,23.4,22.6,0.0,1.4,10.8
1679559240,23.4,0.3,23.4,22.6,-0.0,1.8,10.8
1679559360,23.4,0.3,23.4,22.6,0.0,1.3,10.7
1679559480,23.4,0.3,23.4,22.6,0.0,1.7,10.7
1679559600,23.4,0.3,23.4,22.6,-0.0,1.8,10.7
1679559720,23.4,0.3,23.4,22.6,-0.0,1.3,10.7
1679559840,23.4,0.3,23.4,22.6,-0.0,1.5,10.7
1679559960,23.4,0.3,23.4,22.6,-0.0,1.6,10.7
1679560080,23.4,0.3,23.4,22.6,0.0,1.2,10.7
1679560200,23.4,0.3,23.4,22.6,-0.0,1.1,10.7
1679560320,23.4,0.3,23.4,22.6,-0.0,1.5,10.7
1679560440,23.4,0.3,23.4,22.6,0.0,1.1,10.7
1679560560,23.4,0.3,23.4,22.6,-0.0,1.0,10.7
1679560680,23.3,0.3,23.3,22.6,0.0,1.5,10.7
1679560800,23.3,0.3,23.3,22.6,0.0,1.6,10.7
1679560920,23.4,0.3,23.4,22.6,0.0,1.0,10.7
1679561040,23.3,0.3,23.3,22.6,-0.0,1.5,10.6
1679561160,23.3,0.3,23.3,22.6,0.0,1.5,10.6
1679561280,23.4,0.3,23.4,22.6,0.0,1.0,10.6
1679561400,23.3,0.3,23.3,22.6,-0.0,1.5,10.6
1679561520,23.3,0.3,23.3,22.6,0.0,1.5,10.6
1679561640,23.4,0.3,23.4,22.6,0.0,1.0,10.6
1679561760,23.3,0.3,23.3,22.6,-0.0,1.5,10.6
1679561880,23.3,0.3,23.3,22.6,0.0,1.5,10.6
1679562000,23.3,0.3,23.4,22.6,0.0,1.0,10.6
1679562120,23.3,0.3,23.3,22.6,0.0,1.6,10.6
1679562240,23.3,0.3,23.3,22.6,-0.0,1.5,10.6
1679562360,23.3,0.3,23.3,22.6,0.0,1.0,10.6
1679562480,23.3,0.3,23.3,22.6,0.0,1.1,10.5
1679562600,23.3,0.3,23.3,22.6,-0.0,1.6,10.5
1679562720,23.3,0.3,23.3,22.6,0.0,1.0,10.5
1679562840,23.3,0.3,23.3,22.6,0.0,1.0,10.5
1679562960,23.3,0.3,23.3,22.6,0.0,1.6,10.5
1679563080,23.3,0.3,23.3,22.6,0.0,1.5,10.5
1679563200,23.3,0.3,23.3,22.6,-0.0,1.0,10.5
1679563320,23.3,0.3,23.3,22.6,0.0,1.1,10.5
1679563440,23.2,0.3,23.3,22.6,0.0,1.5,10.5
1679563560,23.3,0.3,23.3,22.6,0.0,1.4,10.5
1679563680,23.3,0.3,23.3,22.6,-0.0,1.0,10.4
1679563800,23.3,0.3,23.3,22.6,0.0,1.0,10.4
1679563920,23.3,0.3,23.3,22.6,-0.0,1.3,10.4
1679564040,23.3,0.3,23.3,22.6,-0.0,1.3,10.4
1679564160,23.3,0.3,23.4,22.6,0.0,0.8,10.4
1679564280,23.4,0.3,23.4,22.6,0.0,0.8,10.4
1679564400,23.4,0.3,23.4,22.6,-0.0,0.8,10.4
1679564520,23.4,0.3,23.4,22.6,0.0,0.8,10.4
1679564640,23.3,0.3,23.3,22.6,0.0,1.3,10.4
1679564760,23.3,0.3,23.3,22.6,-0.0,1.3,10.4
1679564880,23.3,0.3,23.4,22.6,0.0,0.8,10.4
1679565000,23.3,0.3,23.4,22.6,0.0,0.8,10.4
1679565120,23.3,0.3,23.4,22.6,-0.0,0.8,10.4
1679565240,23.3,0.3,23.4,22.6,0.0,0.8,10.4
1679565360,23.3,0.3,23.3,22.6,0.0,1.3,10.4
1679565480,23.3,0.3,23.3,22.6,0.0,1.3,10.3
1679565600,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679565720,23.3,0.3,23.4,22.6,0.0,0.8,10.3
1679565840,23.3,0.3,23.4,22.6,0.0,0.8,10.3
1679565960,23.3,0.3,23.4,22.6,0.0,0.8,10.3
1679566080,23.3,0.3,23.3,22.6,0.0,1.3,10.3
1679566200,23.3,0.3,23.3,22.6,0.0,1.2,10.3
1679566320,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679566440,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679566560,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679566680,23.3,0.3,23.3,22.6,0.0,1.3,10.3
1679566800,23.2,0.3,23.3,22.6,-0.0,1.3,10.3
1679566920,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679567040,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679567160,23.3,0.3,23.3,22.6,-0.0,0.8,10.3
1679567280,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679567400,23.2,0.3,23.3,22.6,0.0,1.3,10.3
1679567520,23.2,0.3,23.2,22.6,0.0,1.3,10.3
1679567640,23.3,0.3,23.3,22.6,0.0,0.9,10.3
1679567760,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679567880,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679568000,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679568120,23.2,0.3,23.2,22.6,0.0,1.3,10.3
1679568240,23.2,0.3,23.2,22.6,0.0,1.3,10.3
1679568360,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679568480,23.3,0.3,23.3,22.6,-0.0,0.8,10.3
1679568600,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679568720,23.2,0.3,23.2,22.6,-0.0,1.3,10.3
1679568840,23.2,0.3,23.2,22.6,-0.0,1.3,10.3
1679568960,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679569080,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679569200,23.3,0.3,23.3,22.6,-0.0,0.8,10.3
1679569320,23.3,0.3,23.3,22.6,-0.0,0.8,10.3
1679569440,23.2,0.3,23.2,22.6,0.0,1.3,10.3
1679569560,23.2,0.3,23.2,22.6,0.0,1.3,10.3
1679569680,23.3,0.3,23.3,22.6,0.0,0.8,10.3
1679569800,23.3,0.3,23.3,22.6,-0.0,0.8,10.4
1679569920,23.3,0.3,23.3,22.6,-0.0,0.8,10.4
1679570040,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679570160,23.3,0.3,23.3,22.6,-0.0,0.8,10.4
1679570280,23.2,0.3,23.2,22.6,-0.0,1.1,10.4
1679570400,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679570520,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679570640,23.2,0.3,23.3,22.6,-0.0,0.8,10.4
1679570760,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679570880,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679571000,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679571120,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679571240,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679571360,23.3,0.3,23.3,22.6,0.0,0.8,10.4
1679571480,23.3,0.3,23.3,22.6,-0.0,0.8,10.4
1679571600,23.2,0.3,23.2,22.6,-0.0,0.9,10.4
1679571720,23.2,0.3,23.3,22.6,0.0,0.8,10.4
1679571840,23.2,0.3,23.3,22.6,0.0,0.8,10.4
1679571960,23.2,0.3,23.2,22.6,0.0,1.1,10.4
1679572080,23.2,0.3,23.2,22.6,0.0,1.1,10.4
1679572200,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679572320,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679572440,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679572560,23.2,0.3,23.2,22.6,0.0,1.3,10.4
1679572680,23.2,0.3,23.2,22.6,0.0,1.1,10.4
1679572800,23.2,0.3,23.2,22.6,0.0,1.2,10.4
1679572920,23.2,0.3,23.2,22.6,0.0,0.9,10.4
1679573040,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679573160,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679573280,23.2,0.3,23.2,22.6,0.0,1.0,10.4
1679573400,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679573520,23.2,0.3,23.2,22.6,-0.0,0.8,10.4
1679573640,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679573760,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679573880,23.2,0.3,23.2,22.6,0.0,0.8,10.4
1679574000,23.2,0.3,23.2,22.6,-0.0,0.8,10.3
1679574120,23.2,0.3,23.2,22.6,0.0,1.0,10.3
1679574240,23.2,0.3,23.2,22.6,0.0,0.8,10.3
1679574360,23.2,0.3,23.2,22.6,0.0,0.8,10.3
1679574480,23.2,0.3,23.2,22.6,0.0,0.8,10.3
1679574600,23.2,0.3,23.2,22.6,-0.0,0.8,10.3
1679574720,23.2,0.3,23.2,22.6,0.0,0.8,10.3
1679574840,23.2,0.3,23.2,22.6,-0.0,1.0,10.3
1679574960,23.2,0.3,23.2,22.6,-0.0,0.8,10.3
1679575080,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679575200,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679575320,23.2,0.3,23.2,22.6,-0.0,0.6,10.3
1679575440,23.2,0.3,23.3,22.6,-0.0,0.6,10.3
1679575560,23.2,0.3,23.3,22.6,0.0,0.6,10.2
1679575680,23.2,0.3,23.3,22.6,0.0,0.7,10.2
1679575800,23.2,0.3,23.3,22.6,0.0,0.6,10.2
1679575920,23.2,0.3,23.3,22.6,-0.0,0.6,10.2
1679576040,23.2,0.3,23.3,22.6,-0.0,0.6,10.2
1679576160,23.2,0.3,23.3,22.6,0.0,0.6,10.2
1679576280,23.2,0.3,23.3,22.6,-0.0,0.6,10.2
1679576400,23.2,0.4,23.2,22.6,-0.0,0.6,10.2
1679576520,23.2,0.4,23.2,22.6,-0.0,0.6,10.2
1679576640,23.2,0.5,23.2,22.6,-0.0,0.6,10.2
1679576760,23.2,0.5,23.2,22.6,-0.0,0.6,10.2
1679576880,23.2,0.6,23.2,22.6,-0.0,0.6,10.2
1679577000,23.2,0.8,23.2,22.6,0.0,0.6,10.2
1679577120,23.2,1.0,23.2,22.6,0.0,0.6,10.2
1679577240,23.2,1.3,23.2,22.6,-0.0,0.6,10.2
1679577360,23.2,1.8,23.2,22.6,-0.0,0.6,10.2
1679577480,23.2,2.7,23.2,22.6,-0.0,0.6,10.2
1679577600,23.2,3.7,23.2,22.6,-0.0,0.6,10.2
1679577720,23.2,5.2,23.2,22.6,0.0,0.6,10.2
1679577840,23.2,6.8,23.2,22.6,-0.0,0.6,10.1
1679577960,23.2,8.8,23.2,22.6,-0.0,0.6,10.1
1679578080,23.2,11.9,23.2,22.6,0.0,0.6,10.1
1679578200,23.2,17.0,23.2,22.6,-0.0,0.6,10.1
1679578320,23.2,22.1,23.2,22.6,-0.0,0.6,10.1
1679578440,23.2,24.9,23.2,22.6,-0.0,0.6,10.1
1679578560,23.2,23.5,23.2,22.6,0.0,0.6,10.1
1679578680,23.2,23.5,23.2,22.6,-0.0,0.6,10.1
1679578800,23.2,23.5,23.2,22.6,0.0,0.6,10.1
1679578920,23.2,23.5,23.2,22.6,0.0,0.6,10.1
1679579040,23.2,23.5,23.2,22.6,0.0,0.6,10.1
1679579160,23.2,23.5,23.2,22.6,0.0,0.6,10.1
1679579280,23.2,24.5,23.2,22.6,0.0,0.6,10.2
1679579400,23.2,27.8,23.2,22.6,0.0,0.6,10.1
1679579520,23.2,28.6,23.2,22.6,0.0,0.6,10.1
1679579640,23.2,29.1,23.2,22.6,0.0,0.6,10.2
1679579760,23.2,29.3,23.2,22.6,0.0,0.6,10.2
1679579880,23.2,29.5,23.2,22.6,0.0,0.6,10.2
1679580000,23.2,29.7,23.2,22.6,0.1,0.6,10.2
1679580120,23.2,29.8,23.2,22.6,0.1,0.6,10.2
1679580240,23.2,30.0,23.2,22.6,0.1,0.6,10.2
1679580360,23.2,30.1,23.2,22.6,0.1,0.6,10.2
1679580480,23.2,30.1,23.2,22.6,0.1,0.6,10.2
1679580600,23.2,30.4,23.2,22.6,0.1,0.6,10.2
1679580720,23.3,30.8,23.2,22.6,0.1,0.6,10.1
1679580840,23.3,31.2,23.3,22.6,0.2,0.6,10.1
1679580960,23.3,31.4,23.3,22.6,0.3,0.6,10.1
1679581080,23.3,31.7,23.3,22.6,0.3,0.6,10.1
1679581200,23.3,31.8,23.3,22.6,0.3,0.6,10.1
1679581320,23.3,37.5,23.3,22.6,0.4,0.6,10.2
1679581440,23.4,38.2,23.3,22.6,0.4,0.6,10.2
1679581560,23.3,38.3,23.3,22.6,0.4,0.6,10.2
1679581680,23.3,32.1,23.3,22.6,0.4,0.6,10.1
1679581800,23.4,38.3,23.3,22.6,0.4,0.6,10.2
1679581920,23.4,26.2,23.4,22.6,0.5,0.6,10.1
1679582040,23.5,38.9,23.4,22.6,0.7,0.6,10.1
1679582160,23.5,38.9,23.5,22.6,0.9,0.6,10.1
1679582280,23.6,39.2,23.6,22.6,1.1,0.6,10.1
1679582400,23.7,40.0,23.7,22.6,1.5,0.6,10.1
1679582520,23.7,40.0,23.7,22.6,1.2,0.6,10.1
1679582640,23.7,39.1,23.7,22.6,0.9,0.6,10.1
1679582760,23.7,38.8,23.6,22.6,0.8,0.6,10.1
1679582880,23.7,38.8,23.6,22.6,0.8,0.6,10.1
1679583000,23.7,38.9,23.6,22.6,0.8,0.6,10.1
1679583120,23.7,38.6,23.7,22.6,0.9,0.6,10.1
1679583240,23.7,38.6,23.7,22.6,1.0,0.6,10.1
1679583360,23.8,38.8,23.7,22.6,1.1,0.6,10.1
1679583480,23.8,38.5,23.7,22.6,1.0,0.6,10.1
1679583600,23.8,38.5,23.7,22.6,0.9,0.6,10.1
1679583720,23.8,39.0,23.8,22.6,1.0,0.6,10.1
1679583840,23.7,38.2,23.7,22.6,1.1,1.3,10.2
1679583960,23.8,38.2,23.7,22.6,1.2,0.8,10.2
1679584080,23.8,39.2,23.8,22.6,1.2,0.8,10.2
1679584200,23.8,38.9,23.8,22.6,1.2,0.8,10.2
1679584320,23.7,38.9,23.7,22.6,1.1,1.0,10.2
1679584440,23.7,38.8,23.7,22.6,1.0,1.3,10.2
1679584560,23.7,38.7,23.6,22.6,1.0,1.3,10.2
1679584680,23.7,38.7,23.7,22.6,0.9,0.8,10.2
1679584800,23.7,38.0,23.7,22.6,0.8,0.8,10.2
1679584920,23.7,38.4,23.7,22.6,0.8,0.8,10.2
1679585040,23.7,38.4,23.6,22.6,0.8,1.0,10.2
1679585160,23.6,38.8,23.6,22.6,1.0,1.3,10.2
1679585280,23.6,39.0,23.6,22.6,1.0,1.3,10.2
1679585400,23.7,39.0,23.7,22.6,1.2,0.8,10.3
1679585520,23.8,39.3,23.7,22.6,1.3,0.8,10.3
1679585640,23.7,39.2,23.7,22.6,1.1,1.1,10.3
1679585760,23.7,39.2,23.7,22.6,1.1,1.3,10.3
1679585880,23.7,38.8,23.7,22.6,1.1,0.9,10.3
1679586000,23.7,39.5,23.7,22.6,1.2,0.8,10.3
1679586120,23.8,39.5,23.8,22.6,1.3,0.8,10.3
1679586240,23.8,39.1,23.8,22.6,1.5,1.0,10.3
1679586360,23.8,39.8,23.8,22.6,1.7,1.3,10.3
1679586480,23.9,39.8,23.9,22.6,1.9,1.3,10.3
1679586600,24.0,40.1,24.0,22.6,2.2,1.1,10.3
1679586720,24.1,40.3,24.0,22.6,2.5,1.2,10.3
1679586840,24.0,40.3,24.0,22.6,2.4,1.9,10.3
1679586960,24.0,40.3,24.0,22.6,2.3,1.9,10.3
1679587080,24.0,39.9,24.0,22.6,2.1,1.3,10.3
1679587200,24.0,39.9,24.0,22.6,1.9,1.4,10.3
1679587320,23.9,39.8,23.9,22.6,1.5,1.4,10.3
1679587440,23.8,39.2,23.8,22.6,1.4,1.7,10.4
1679587560,23.9,39.2,23.8,22.6,1.8,1.9,10.4
1679587680,23.9,39.7,23.9,22.6,1.9,1.9,10.4
1679587800,23.9,39.8,23.8,22.6,1.7,1.8,10.4
1679587920,23.9,39.8,23.8,22.6,1.8,1.9,10.4
1679588040,23.9,39.5,23.9,22.6,2.0,1.9,10.4
1679588160,23.9,39.9,23.8,22.6,1.8,1.9,10.4
1679588280,23.8,39.9,23.8,22.6,1.7,1.9,10.4
1679588400,23.8,39.4,23.8,22.6,1.8,1.9,10.4
1679588520,24.0,39.0,24.0,22.6,2.7,1.9,10.4
1679588640,24.1,39.0,24.1,22.6,2.8,1.9,10.4
1679588760,24.1,39.2,24.1,22.6,3.0,2.0,10.4
1679588880,24.2,40.1,24.2,22.6,3.2,1.7,10.5
1679589000,24.3,40.1,24.2,22.6,3.4,1.9,10.5
1679589120,24.2,40.6,24.2,22.6,3.4,2.2,10.5
1679589240,24.3,40.1,24.2,22.6,3.6,2.4,10.5
1679589360,24.3,40.1,24.3,22.6,3.4,2.3,10.5
1679589480,24.4,40.2,24.3,22.6,3.5,2.1,10.5
1679589600,24.4,40.7,24.4,22.6,3.5,2.1,10.5
1679589720,24.4,40.7,24.3,22.6,3.7,2.6,10.5
1679589840,24.2,40.6,24.2,22.6,3.2,3.1,10.5
1679589960,24.0,40.0,24.0,22.6,2.4,3.1,10.5
1679590080,23.9,40.0,23.9,22.6,2.3,3.1,10.6
1679590200,23.9,40.0,23.8,22.6,2.2,3.1,10.6
1679590320,23.9,39.2,23.9,22.6,1.6,1.9,10.6
1679590440,23.9,39.2,23.8,22.6,1.9,2.4,10.6
1679590560,23.8,39.4,23.8,22.6,1.6,2.5,10.6
1679590680,23.8,39.4,23.8,22.6,1.9,2.0,10.6
1679590800,23.8,38.9,23.8,22.6,1.6,2.3,10.6
1679590920,23.8,39.3,23.7,22.6,1.7,2.5,10.6
1679591040,23.7,39.3,23.7,22.6,1.7,2.5,10.6
1679591160,23.8,40.0,23.8,22.6,2.4,2.5,10.6
1679591280,24.0,39.1,23.9,22.6,2.7,2.1,10.6
1679591400,24.0,39.1,24.0,22.6,3.0,2.0,10.6
1679591520,24.1,40.4,24.1,22.6,3.4,2.4,10.6
1679591640,24.2,40.1,24.2,22.6,3.4,1.9,10.6
1679591760,24.2,40.1,24.2,22.6,3.1,1.9,10.6
1679591880,24.2,40.1,24.2,22.6,3.1,2.4,10.6
1679592000,24.4,40.7,24.4,22.6,4.4,2.4,10.6
1679592120,24.5,40.7,24.5,22.6,6.1,4.1,10.6
1679592240,24.7,39.9,24.7,22.6,6.7,3.7,10.6
1679592360,24.7,40.4,24.7,22.6,6.8,4.3,10.6
1679592480,24.7,40.4,24.7,22.6,6.6,4.3,10.6
1679592600,24.7,39.8,24.6,22.6,6.3,4.5,10.6
1679592720,24.7,39.9,24.7,22.6,6.3,4.2,10.6
1679592840,24.7,39.9,24.7,22.6,6.3,4.3,10.6
1679592960,24.7,39.9,24.7,22.6,6.6,4.6,10.7
1679593080,24.8,39.8,24.8,22.6,6.8,4.4,10.7
1679593200,25.0,39.8,25.0,22.6,7.9,4.2,10.7
1679593320,26.8,38.9,26.8,22.6,17.0,4.0,10.7
1679593440,25.4,40.5,25.4,22.6,8.6,4.1,10.7
1679593560,25.4,40.5,25.4,22.6,8.5,4.4,10.8
1679593680,25.1,39.5,25.1,22.6,6.9,4.5,10.8
1679593800,25.0,39.4,25.0,22.6,6.0,4.2,10.8
1679593920,24.7,39.4,24.7,22.6,4.8,4.7,10.8
1679594040,24.5,39.6,24.5,22.6,3.7,4.3,10.9
1679594160,24.3,39.9,24.3,22.6,3.3,4.9,10.9
1679594280,24.3,39.9,24.2,22.6,3.4,4.9,10.9
1679594400,24.3,39.9,24.2,22.6,3.9,4.8,11.0
1679594520,24.3,40.1,24.3,22.6,3.9,4.4,11.0
1679594640,24.2,40.1,24.2,22.6,3.8,4.9,11.0
1679594760,24.2,40.6,24.2,22.6,3.8,4.6,11.0
1679594880,24.2,40.0,24.1,22.6,3.9,4.8,11.0
1679595000,24.3,40.0,24.2,22.6,4.2,4.4,11.0
1679595120,24.2,40.8,24.1,22.6,4.0,4.9,11.1
1679595240,24.1,40.5,24.1,22.6,3.9,4.9,11.1
1679595360,24.1,40.5,24.1,22.6,4.0,4.8,11.1
1679595480,24.2,40.6,24.1,22.6,4.2,4.4,11.1
1679595600,24.3,41.2,24.3,22.6,5.5,4.8,11.1
1679595720,24.8,41.2,24.7,22.6,7.8,4.7,11.0
1679595840,25.0,41.2,25.0,22.6,7.8,4.3,11.0
1679595960,25.0,40.9,24.9,22.6,7.3,4.8,11.0
1679596080,25.2,40.9,25.2,22.6,8.5,4.2,11.0
1679596200,25.2,40.7,25.1,22.6,7.7,4.4,11.0
1679596320,25.2,40.6,25.2,22.6,8.0,4.6,11.1
1679596440,25.2,40.6,25.2,22.6,7.5,4.2,11.1
1679596560,25.1,40.3,25.1,22.6,7.3,4.7,11.1
1679596680,25.4,41.0,25.4,22.6,8.2,4.1,11.1
1679596800,25.1,41.0,25.1,22.6,6.4,4.4,11.1
1679596920,25.1,39.6,25.1,22.6,6.7,4.2,11.1
1679597040,25.1,40.3,25.1,22.6,6.5,4.4,11.1
1679597160,25.0,40.3,25.0,22.6,6.0,4.7,11.1
1679597280,25.0,38.9,25.0,22.6,5.8,4.3,11.1
1679597400,25.0,40.3,25.0,22.6,6.4,4.6,11.1
1679597520,25.1,40.3,25.1,22.6,6.4,4.2,11.2
1679597640,25.3,40.2,25.2,22.6,6.9,3.6,11.2
1679597760,25.8,39.6,25.7,22.6,9.1,3.6,11.2
1679597880,26.1,39.8,26.1,22.6,12.0,4.1,11.2
1679598000,25.8,40.4,25.8,22.6,9.0,4.1,11.2
1679598120,25.1,37.2,25.1,22.6,4.8,4.2,11.2
1679598240,24.9,40.1,24.9,22.6,4.2,4.4,11.3
1679598360,25.0,40.0,25.0,22.6,5.7,4.6,11.2
1679598480,25.2,38.9,25.1,22.6,5.7,3.6,11.3
1679598600,25.0,40.4,25.0,22.6,4.9,3.6,11.3
1679598720,25.2,40.4,25.2,22.6,6.8,4.1,11.3
1679598840,29.7,39.8,29.7,22.6,22.8,3.1,11.3
1679598960,26.8,39.4,26.8,22.6,12.6,3.9,11.3
1679599080,27.6,39.4,27.6,22.6,17.2,3.8,11.4
1679599200,26.2,38.6,26.1,22.6,8.7,3.1,11.4
1679599320,25.9,39.5,25.9,22.6,7.2,3.1,11.4
1679599440,25.7,39.5,25.6,22.6,6.0,3.5,11.4
1679599560,25.4,39.7,25.3,22.6,4.1,3.3,11.4
1679599680,25.1,39.4,25.1,22.6,3.4,4.3,11.4
1679599800,24.9,38.8,24.9,22.6,2.3,4.3,11.5
1679599920,24.8,39.0,24.8,22.6,2.6,4.3,11.5
1679600040,24.6,39.2,24.6,22.6,1.7,4.5,11.5
1679600160,24.5,39.2,24.4,22.6,1.4,4.8,11.5
1679600280,24.5,38.5,24.4,22.6,1.8,4.3,11.5
1679600400,24.4,38.5,24.3,22.6,1.8,4.8,11.5
1679600520,24.3,38.5,24.2,22.6,1.8,4.9,11.5
1679600640,24.3,39.4,24.2,22.6,1.8,4.4,11.5
1679600760,24.2,39.7,24.2,22.6,1.7,4.5,11.5
1679600880,24.1,39.7,24.1,22.6,1.6,4.9,11.5
1679601000,24.0,38.8,24.0,22.6,1.4,4.9,11.5
1679601120,24.0,39.3,24.0,22.6,1.3,4.4,11.5
1679601240,23.9,39.3,23.9,22.6,1.3,4.9,11.5
1679601360,24.0,39.2,24.0,22.6,1.3,3.7,11.5
1679601480,24.0,38.3,24.0,22.6,1.0,3.1,11.4
1679601600,23.9,38.3,23.8,22.6,0.9,3.6,11.4
1679601720,23.8,38.4,23.8,22.6,0.6,3.6,11.4
1679601840,23.9,37.0,23.9,22.6,0.5,2.1,11.4
1679601960,23.9,37.0,23.9,22.6,0.7,2.1,11.4
1679602080,23.9,38.7,23.9,22.6,1.0,2.5,11.4
1679602200,23.9,39.3,23.9,22.6,1.3,2.3,11.4
1679602320,24.0,39.3,23.9,22.6,1.4,2.5,11.3
1679602440,24.0,38.5,24.0,22.6,1.6,2.5,11.3
1679602560,24.1,39.8,24.0,22.6,1.8,2.1,11.3
1679602680,24.0,39.8,24.0,22.6,1.5,2.5,11.3
1679602800,23.9,39.5,23.9,22.6,1.2,2.5,11.3
1679602920,23.9,38.8,23.8,22.6,1.1,2.4,11.2
1679603040,23.9,38.8,23.8,22.6,1.2,2.4,11.2
1679603160,23.9,39.6,23.9,22.6,1.8,2.5,11.2
1679603280,24.1,40.4,24.0,22.6,2.4,2.4,11.2
1679603400,24.1,40.4,24.1,22.6,2.4,2.4,11.2
1679603520,24.1,40.2,24.1,22.6,2.2,2.4,11.2
1679603640,24.0,39.9,24.0,22.6,1.8,2.4,11.2
1679603760,24.0,39.9,23.9,22.6,1.6,2.5,11.1
1679603880,23.9,39.2,23.9,22.6,1.4,2.4,11.1
1679604000,24.0,39.5,23.9,22.6,1.9,2.5,11.1
1679604120,24.2,39.5,24.2,22.6,3.0,2.0,11.1
1679604240,24.4,40.6,24.4,22.6,3.9,2.4,11.1
1679604360,24.6,41.1,24.6,22.6,5.7,3.6,11.1
1679604480,25.1,41.1,25.1,22.6,8.1,3.6,11.1
1679604600,26.6,40.7,26.6,22.6,13.2,4.0,11.1
1679604720,27.3,42.2,27.3,22.6,13.5,3.8,11.1
1679604840,26.1,42.3,26.1,22.6,10.3,4.0,11.1
1679604960,26.5,38.9,26.5,22.6,11.8,4.0,11.1
1679605080,25.7,38.9,25.7,22.6,7.5,4.1,11.1
1679605200,25.5,38.9,25.4,22.6,6.1,4.2,11.1
1679605320,25.2,36.5,25.1,22.6,4.7,4.3,11.1
1679605440,24.9,36.5,24.9,22.6,3.7,4.3,11.2
1679605560,24.7,39.4,24.7,22.6,3.0,4.7,11.2
1679605680,24.6,39.4,24.5,22.6,2.6,4.8,11.3
1679605800,24.5,38.1,24.4,22.6,2.3,4.4,11.3
1679605920,24.4,38.7,24.3,22.6,2.0,4.4,11.3
1679606040,24.2,38.7,24.2,22.6,1.9,4.8,11.3
1679606160,24.2,39.3,24.1,22.6,1.7,4.3,11.3
1679606280,24.1,39.4,24.0,22.6,1.6,4.5,11.4
1679606400,24.0,39.4,23.9,22.6,1.5,4.9,11.4
1679606520,24.0,39.2,24.0,22.6,1.4,3.1,11.4
1679606640,24.0,38.8,23.9,22.6,1.4,3.6,11.4
1679606760,24.0,38.8,24.0,22.6,1.4,3.1,11.4
1679606880,23.9,39.2,23.9,22.6,1.3,3.3,11.4
1679607000,23.8,39.1,23.8,22.6,1.3,3.7,11.4
1679607120,23.8,39.1,23.8,22.6,1.3,3.2,11.4
1679607240,24.0,39.2,24.0,22.6,1.4,2.0,11.4
1679607360,24.0,39.2,24.0,22.6,1.4,2.0,11.4
1679607480,24.0,39.2,24.0,22.6,1.3,2.1,11.4
1679607600,23.9,38.8,23.9,22.6,1.0,2.1,11.3
1679607720,23.9,38.8,23.8,22.6,1.0,2.2,11.3
1679607840,24.0,38.8,23.9,22.6,1.5,2.1,11.3
1679607960,24.1,39.6,24.0,22.6,2.0,2.1,11.3
1679608080,24.1,39.7,24.1,22.6,2.0,1.9,11.3
1679608200,24.0,39.7,24.0,22.6,1.6,2.1,11.3
1679608320,24.0,39.0,23.9,22.6,1.2,2.1,11.3
1679608440,23.9,38.5,23.8,22.6,0.8,2.1,11.3
1679608560,23.8,38.5,23.8,22.6,0.7,2.0,11.3
1679608680,23.8,38.2,23.8,22.6,0.9,2.0,11.2
1679608800,23.8,38.2,23.8,22.6,0.9,2.1,11.2
1679608920,23.8,38.6,23.7,22.6,0.8,2.0,11.2
1679609040,23.8,38.0,23.7,22.6,1.0,2.1,11.2
1679609160,23.8,38.0,23.8,22.6,1.5,2.0,11.2
1679609280,24.0,39.4,23.9,22.6,2.1,2.2,11.3
1679609400,24.0,39.6,24.0,22.6,1.9,2.3,11.2
1679609520,23.9,39.6,23.8,22.6,1.3,2.0,11.2
1679609640,23.9,38.8,23.9,22.6,1.5,2.0,11.2
1679609760,23.9,39.2,23.9,22.6,1.7,2.1,11.2
1679609880,23.8,39.2,23.8,22.6,1.1,2.2,11.2
1679610000,23.7,38.5,23.7,22.6,0.9,2.5,11.2
1679610120,23.7,38.4,23.7,22.6,1.0,2.0,11.2
1679610240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679610360,23.9,38.7,23.9,22.6,2.1,2.5,11.2
1679610480,23.9,39.2,23.8,22.6,1.5,1.9,11.2
1679610600,24.0,39.2,23.9,22.6,2.0,1.9,11.2
1679610720,24.4,40.1,24.3,22.6,3.8,2.1,11.2
1679610840,24.3,40.8,24.2,22.6,3.6,3.2,11.2
1679610960,24.1,40.8,24.1,22.6,2.8,3.0,11.1
1679611080,24.0,38.9,24.0,22.6,2.3,3.1,11.1
1679611200,23.8,39.3,23.7,22.6,1.3,3.2,11.1
1679611320,23.8,39.3,23.8,22.6,1.2,2.1,11.1
1679611440,23.8,38.6,23.7,22.6,1.1,2.3,11.1
1679611560,23.7,38.7,23.7,22.6,1.0,2.0,11.1
1679611680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679611800,23.8,38.7,23.8,22.6,1.6,2.0,11.1
1679611920,23.9,39.3,23.9,22.6,1.8,2.0,11.1
1679612040,23.9,39.3,23.9,22.6,1.9,2.1,11.1
1679612160,24.0,39.8,23.9,22.6,2.4,2.4,11.1
1679612280,24.1,39.4,24.1,22.6,2.7,2.0,11.1
1679612400,24.2,39.4,24.1,22.6,2.7,2.1,11.1
1679612520,24.1,38.6,24.1,22.6,2.6,2.4,11.1
1679612640,24.2,38.2,24.1,22.6,2.5,2.2,11.1
1679612760,24.2,38.2,24.1,22.6,2.3,2.0,11.1
1679612880,24.0,39.7,24.0,22.6,2.0,2.4,11.1
1679613000,24.0,39.7,24.0,22.6,1.8,1.9,11.1
1679613120,24.0,39.7,24.0,22.6,1.8,2.0,11.1
1679613240,23.9,39.7,23.9,22.6,1.6,2.4,11.1
1679613360,23.9,39.3,23.9,22.6,1.5,2.0,11.0
1679613480,23.9,40.5,23.8,22.6,1.8,2.5,11.1
1679613600,24.1,39.9,24.0,22.6,2.7,2.4,11.1
1679613720,24.4,40.5,24.4,22.6,3.6,1.9,11.1
1679613840,24.4,40.5,24.4,22.6,3.8,2.6,11.1
1679613960,24.2,40.0,24.2,22.6,3.5,3.6,11.1
1679614080,24.3,40.4,24.3,22.6,3.8,3.1,11.1
1679614200,24.4,40.4,24.3,22.6,3.7,3.2,11.1
1679614320,24.1,40.4,24.1,22.6,2.9,3.7,11.1
1679614440,24.0,39.8,24.0,22.6,2.2,3.1,11.1
1679614560,23.9,39.8,23.8,22.6,2.1,3.7,11.1
1679614680,23.8,39.7,23.8,22.6,2.1,3.4,11.1
1679614800,23.8,39.5,23.8,22.6,2.0,3.2,11.1
1679614920,23.9,39.5,23.8,22.6,1.7,2.5,11.1
1679615040,23.9,39.5,23.9,22.6,1.6,2.0,11.1
1679615160,23.9,38.9,23.9,22.6,1.7,2.1,11.1
1679615280,23.8,38.9,23.8,22.6,1.7,2.5,11.1
1679615400,23.9,39.2,23.8,22.6,1.6,2.0,11.1
1679615520,23.8,39.1,23.8,22.6,1.6,2.1,11.1
1679615640,23.8,39.1,23.7,22.6,1.5,2.5,11.1
1679615760,23.8,39.4,23.8,22.6,1.7,2.0,11.1
1679615880,23.8,39.8,23.8,22.6,2.0,2.5,11.1
1679616000,24.0,39.8,23.9,22.6,2.2,2.0,11.1
1679616120,24.0,39.7,24.0,22.6,2.7,2.1,11.1
1679616240,24.2,40.0,24.1,22.6,3.1,2.4,11.1
1679616360,24.2,40.0,24.2,22.6,2.8,2.1,11.1
1679616480,24.2,38.6,24.1,22.6,2.3,1.9,11.1
1679616600,24.0,39.1,24.0,22.6,1.8,2.4,11.1
1679616720,23.9,39.1,23.9,22.6,1.7,2.4,11.1
1679616840,24.1,39.6,24.1,22.6,2.3,1.9,11.1
1679616960,24.2,39.4,24.2,22.6,3.2,2.4,11.1
1679617080,24.8,39.4,24.7,22.6,6.1,3.0,11.0
1679617200,24.7,40.8,24.7,22.6,4.8,4.0,11.1
1679617320,24.2,40.5,24.2,22.6,3.7,4.9,11.1
1679617440,24.0,40.5,24.0,22.6,2.7,4.4,11.1
1679617560,24.0,39.4,23.9,22.6,2.2,3.6,11.1
1679617680,23.9,39.3,23.9,22.6,2.1,3.6,11.1
1679617805,23.9,39.3,23.8,22.6,2.0,3.2,11.1
1679617920,23.8,39.8,23.8,22.6,2.0,3.4,11.1
1679618040,23.9,39.7,23.8,22.6,1.9,2.5,11.1
1679618160,23.9,39.7,23.9,22.6,1.8,2.0,11.2
1679618280,23.9,39.7,23.8,22.6,1.8,2.4,11.2
1679618400,23.8,39.7,23.8,22.6,1.8,2.5,11.2
1679618520,23.9,39.6,23.9,22.6,1.6,2.0,11.2
1679618640,23.8,38.7,23.7,22.6,1.4,2.5,11.2
1679618760,23.8,38.7,23.8,22.6,1.3,2.0,11.2
1679618880,23.8,39.1,23.7,22.6,1.4,2.2,11.2
1679619000,23.7,39.1,23.7,22.6,1.4,2.5,11.2
1679619120,23.8,39.1,23.7,22.6,1.5,2.0,11.2
1679619240,23.7,38.9,23.7,22.6,1.6,2.5,11.2
1679619360,23.7,39.7,23.7,22.6,1.5,2.3,11.1
1679619480,23.8,39.7,23.8,22.6,1.6,2.0,11.2
1679619600,23.6,39.2,23.6,22.6,1.3,2.5,11.1
1679619720,23.6,38.9,23.6,22.6,1.1,2.2,11.1
1679619840,23.7,38.9,23.7,22.6,1.1,1.7,11.1
1679619960,23.6,38.8,23.6,22.6,0.9,2.2,11.1
1679620080,23.6,38.5,23.5,22.6,0.8,1.9,11.1
1679620200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679620320,23.8,38.8,23.7,22.6,1.5,1.9,11.1
1679620440,23.7,38.4,23.6,22.6,1.1,1.9,11.1
1679620560,23.7,38.4,23.7,22.6,1.0,1.5,11.1
1679620680,23.6,38.2,23.6,22.6,0.9,1.8,11.1
1679620800,23.6,38.8,23.6,22.6,1.0,1.9,11.1
1679620920,23.9,38.8,23.9,22.6,2.3,1.6,11.1
1679621040,23.8,39.7,23.8,22.6,1.3,1.5,11.1
1679621160,24.0,38.2,24.0,22.6,2.5,1.9,11.1
1679621280,24.0,38.2,23.9,22.6,2.0,1.9,11.1
1679621400,24.1,39.6,24.1,22.6,2.2,1.4,11.1
1679621520,24.0,39.5,24.0,22.6,1.8,1.9,11.1
1679621640,24.0,39.5,24.0,22.6,2.1,1.9,11.1
1679621760,24.1,40.2,24.1,22.6,2.1,1.6,11.1
1679621880,24.0,39.2,24.0,22.6,2.0,2.1,11.1
1679622000,24.0,39.2,24.0,22.6,2.0,2.0,11.1
1679622120,24.1,39.9,24.0,22.6,1.8,1.7,11.1
1679622240,24.0,39.4,23.9,22.6,1.7,2.1,11.1
1679622360,23.9,39.4,23.9,22.6,1.4,2.1,11.1
1679622480,23.8,38.5,23.8,22.6,1.0,1.7,11.0
1679622600,23.7,38.6,23.7,22.6,0.8,2.0,11.0
1679622720,23.6,38.6,23.6,22.6,0.7,2.2,11.0
1679622840,23.6,38.4,23.5,22.6,0.5,1.8,11.1
1679622960,23.5,31.4,23.5,22.6,0.3,1.4,11.0
1679623080,23.5,31.1,23.4,22.6,0.2,1.9,11.0
1679623200,23.4,30.7,23.4,22.6,0.2,1.9,11.0
1679623320,23.4,30.5,23.4,22.6,0.1,1.4,11.0
1679623440,23.5,30.1,23.4,22.6,0.1,1.1,11.0
1679623560,23.4,29.8,23.4,22.6,0.1,1.2,11.0
1679623680,23.4,29.2,23.4,22.6,0.0,1.6,11.0
1679623800,23.4,28.6,23.4,22.6,0.0,1.1,11.0
1679623920,23.4,28.2,23.4,22.6,0.0,1.1,11.0
1679624040,23.3,27.1,23.3,22.6,-0.0,1.6,11.0
1679624160,23.3,24.0,23.3,22.6,-0.0,1.6,11.0
1679624280,23.3,23.6,23.3,22.6,-0.0,1.6,11.0
1679624400,23.4,23.7,23.4,22.6,-0.0,1.1,11.0
1679624520,23.3,23.6,23.3,22.6,-0.0,1.6,10.9
1679624640,23.3,23.6,23.3,22.6,-0.0,1.6,10.9
1679624760,23.4,22.8,23.4,22.6,-0.0,0.8,10.9
1679624880,23.4,18.4,23.4,22.6,0.0,0.8,10.9
1679625000,23.3,14.0,23.3,22.6,0.0,1.3,10.9
1679625120,23.3,10.3,23.3,22.6,0.0,1.3,10.9
1679625240,23.3,7.3,23.3,22.6,-0.0,1.0,10.8
1679625360,23.4,5.2,23.4,22.6,0.0,0.8,10.8
1679625480,23.3,3.5,23.3,22.6,0.0,1.3,10.8
1679625600,23.3,2.4,23.3,22.6,-0.0,1.3,10.8
1679625720,23.4,1.6,23.4,22.6,0.0,0.8,10.8
1679625840,23.4,1.2,23.4,22.6,0.0,0.8,10.8
1679625960,23.3,0.9,23.3,22.6,0.0,1.3,10.8
1679626080,23.3,0.7,23.3,22.6,0.0,1.3,10.8
1679626200,23.3,0.6,23.3,22.6,0.0,0.8,10.7
1679626320,23.3,0.5,23.3,22.6,0.0,0.8,10.7
1679626440,23.3,0.5,23.3,22.6,0.0,1.3,10.7
1679626560,23.2,0.4,23.3,22.6,0.0,1.3,10.7
1679626680,23.3,0.4,23.3,22.6,0.0,0.8,10.7
1679626800,23.3,0.4,23.3,22.6,-0.0,1.0,10.7
1679626920,23.2,0.4,23.2,22.6,-0.0,1.3,10.7
1679627040,23.2,0.4,23.2,22.6,0.0,1.3,10.7
1679627160,23.3,0.4,23.3,22.6,-0.0,0.8,10.7
1679627280,23.2,0.4,23.2,22.6,-0.0,1.3,10.7
1679627400,23.2,0.3,23.2,22.6,-0.0,1.3,10.7
1679627520,23.3,0.3,23.3,22.6,0.0,0.8,10.6
1679627640,23.3,0.4,23.3,22.6,0.0,0.9,10.6
1679627760,23.2,0.4,23.2,22.6,0.0,1.3,10.6
1679627880,23.2,0.4,23.2,22.6,-0.0,1.3,10.6
1679628000,23.2,0.4,23.2,22.6,-0.0,1.3,10.6
1679628120,23.2,0.4,23.3,22.6,0.0,0.8,10.6
1679628240,23.2,0.4,23.3,22.6,-0.0,0.9,10.6
1679628360,23.2,0.3,23.2,22.6,-0.0,1.3,10.6
1679628480,23.2,0.3,23.2,22.6,-0.0,1.3,10.6
1679628600,23.2,0.3,23.2,22.6,0.0,0.8,10.6
1679628720,23.2,0.3,23.2,22.6,0.0,0.8,10.6
1679628840,23.2,0.3,23.2,22.6,0.0,1.3,10.6
1679628960,23.2,0.3,23.2,22.6,0.0,0.8,10.6
1679629080,23.2,0.3,23.2,22.6,0.0,0.8,10.6
1679629200,23.2,0.4,23.2,22.6,0.0,0.8,10.6
1679629320,23.2,0.4,23.2,22.6,-0.0,1.3,10.6
1679629440,23.2,0.4,23.2,22.6,0.0,1.2,10.6
1679629560,23.2,0.4,23.2,22.6,0.0,0.8,10.6
1679629680,23.2,0.4,23.2,22.6,0.0,0.8,10.6
1679629800,23.2,0.4,23.3,22.6,0.0,0.6,10.6
1679629920,23.2,0.4,23.3,22.6,0.0,0.6,10.6
1679630040,23.3,0.4,23.3,22.6,0.0,0.6,10.6
1679630160,23.2,0.4,23.3,22.6,0.0,0.7,10.6
1679630280,23.2,0.4,23.3,22.6,0.0,0.7,10.6
1679630400,23.2,0.4,23.3,22.6,0.0,0.6,10.6
1679630520,23.2,0.4,23.3,22.6,0.0,0.6,10.6
1679630640,23.3,0.4,23.3,22.6,0.0,0.6,10.6
1679630760,23.2,0.3,23.3,22.6,0.0,0.6,10.6
1679630880,23.2,0.3,23.3,22.6,0.0,0.6,10.6
1679631000,23.2,0.3,23.3,22.6,-0.0,0.6,10.6
1679631120,23.2,0.3,23.3,22.6,-0.0,0.6,10.6
1679631240,23.2,0.3,23.3,22.6,0.0,0.6,10.5
1679631360,23.2,0.3,23.2,22.6,-0.0,0.6,10.5
1679631480,23.2,0.3,23.3,22.6,0.0,0.6,10.5
1679631600,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679631720,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679631840,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679631960,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632080,23.2,0.3,23.2,22.6,-0.0,0.6,10.5
1679632200,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632320,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632440,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632560,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632680,23.2,0.3,23.2,22.6,-0.0,0.6,10.5
1679632800,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679632920,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679633040,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679633160,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679633280,23.2,0.3,23.2,22.6,0.0,0.6,10.5
1679633400,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679633520,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679633640,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679633760,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679633880,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634000,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634120,23.2,0.3,23.2,22.6,-0.0,0.6,10.4
1679634240,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634360,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634480,23.2,0.4,23.2,22.6,0.0,0.6,10.4
1679634600,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634720,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634840,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679634960,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679635080,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679635200,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679635320,23.2,0.4,23.2,22.6,-0.0,0.6,10.4
1679635440,23.2,0.4,23.2,22.6,-0.0,0.6,10.4
1679635560,23.2,0.4,23.2,22.6,0.0,0.7,10.4
1679635680,23.2,0.4,23.2,22.6,0.0,0.6,10.4
1679635800,23.2,0.4,23.2,22.6,0.0,0.6,10.4
1679635920,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636040,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636160,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636280,23.2,0.4,23.2,22.6,0.0,0.6,10.4
1679636400,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636520,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636640,23.2,0.3,23.2,22.6,-0.0,0.6,10.4
1679636760,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679636880,23.2,0.3,23.2,22.6,-0.0,0.6,10.4
1679637000,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637120,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637240,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637360,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637480,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637600,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637720,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637840,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679637960,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679638080,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679638200,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679638320,23.2,0.3,23.2,22.6,0.0,0.6,10.4
1679638440,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679638560,23.1,0.3,23.2,22.6,-0.0,0.6,10.4
1679638680,23.1,0.3,23.2,22.6,-0.0,0.6,10.4
1679638800,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679638920,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679639040,23.1,0.3,23.2,22.6,-0.0,0.6,10.4
1679639160,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679639280,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679639400,23.1,0.3,23.2,22.6,0.0,0.6,10.4
1679639520,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679639640,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679639760,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679639880,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679640000,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679640120,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679640240,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679640360,23.1,0.3,23.1,22.6,0.0,0.7,10.4
1679640480,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679640600,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679640720,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679640840,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679640960,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679641080,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679641200,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679641320,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679641440,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679641560,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679641680,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679641800,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679641920,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679642040,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679642160,23.1,0.3,23.1,22.6,-0.0,0.6,10.4
1679642280,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679642400,23.1,0.3,23.1,22.6,0.0,0.6,10.4
1679642520,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679642640,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679642760,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679642880,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643000,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643120,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643240,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643360,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643480,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643600,23.1,0.3,23.1,22.6,0.0,0.6,10.3
1679643720,23.1,0.3,23.1,22.6,-0.0,0.6,10.2
1679643840,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679643960,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679644080,23.1,0.3,23.1,22.6,-0.0,0.6,10.2
1679644200,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679644320,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679644440,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679644560,23.1,0.3,23.1,22.6,-0.0,0.6,10.2
1679644680,23.1,0.3,23.1,22.6,0.0,0.6,10.2
1679644800,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679644920,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645040,23.1,0.3,23.1,22.6,-0.0,0.7,10.1
1679645160,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645280,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645400,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645520,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645640,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679645760,23.1,0.3,23.1,22.6,-0.0,0.6,10.1
1679645880,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646000,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646120,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646240,23.1,0.3,23.1,22.6,-0.0,0.6,10.1
1679646360,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646480,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646600,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646720,23.1,0.3,23.1,22.6,0.0,0.6,10.1
1679646840,23.0,0.3,23.1,22.6,0.0,0.7,10.1
1679646960,23.0,0.3,23.1,22.6,0.0,0.6,10.1
1679647080,23.0,0.3,23.1,22.6,-0.0,0.6,10.1
1679647200,23.0,0.3,23.1,22.6,0.0,0.6,10.2
1679647320,23.0,0.3,23.1,22.6,0.0,0.6,10.2
1679647440,23.0,0.3,23.1,22.6,-0.0,0.6,10.2
1679647560,23.0,0.3,23.1,22.6,0.0,0.6,10.2
1679647680,23.0,0.3,23.1,22.6,0.0,0.6,10.2
1679647800,23.0,0.3,23.1,22.6,-0.0,0.6,10.2
1679647920,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679648040,23.0,0.3,23.1,22.6,0.0,0.6,10.2
1679648160,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679648280,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679648400,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679648520,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679648640,23.0,0.3,23.0,22.6,0.0,0.7,10.2
1679648760,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679648880,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649000,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649120,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649240,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679649360,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649480,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649600,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649720,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649840,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679649960,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679650080,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679650200,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679650320,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679650440,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679650560,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679650680,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679650800,23.0,0.3,23.0,22.6,0.0,0.7,10.2
1679650920,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679651040,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679651160,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679651280,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679651400,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679651520,23.0,0.3,23.0,22.6,0.0,0.6,10.2
1679651640,23.0,0.3,23.0,22.6,-0.0,0.6,10.2
1679651760,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679651880,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679652000,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679652120,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679652240,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679652360,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679652480,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679652600,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679652720,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679652840,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679652960,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679653080,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679653200,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679653320,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679653440,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679653560,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679653680,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679653800,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679653920,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679654040,23.0,0.3,23.0,22.6,-0.0,0.6,10.1
1679654160,23.0,0.3,23.0,22.6,0.0,0.6,10.1
1679654280,23.0,0.3,23.0,22.6,-0.0,0.6,10.0
1679654400,23.0,0.3,23.0,22.6,0.0,0.6,10.0
1679654520,23.0,0.3,23.0,22.6,0.0,0.6,10.0
1679654640,23.0,0.3,23.0,22.6,-0.0,0.6,10.0
1679654760,23.0,0.3,23.0,22.6,0.0,0.6,10.0
1679654880,23.0,0.3,23.0,22.6,0.0,0.6,10.0
1679655000,23.0,0.3,23.0,22.6,-0.0,0.6,10.0
1679655120,23.0,0.3,23.0,22.6,-0.0,0.6,10.0
1679655240,23.0,0.3,23.0,22.6,0.0,0.6,10.0
1679655360,23.0,0.3,23.0,22.6,-0.0,0.6,9.9
1679655480,23.0,0.3,23.0,22.6,-0.0,0.6,9.9
1679655600,23.0,0.3,23.0,22.6,0.0,0.7,9.9
1679655720,23.0,0.3,23.0,22.6,0.0,0.6,9.9
1679655840,23.0,0.3,23.0,22.6,0.0,0.6,9.9
1679655960,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679656080,23.0,0.3,23.0,22.6,-0.0,0.6,9.9
1679656200,22.9,0.3,23.0,22.6,0.0,0.6,9.9
1679656320,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679656440,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679656560,22.9,0.3,23.0,22.6,0.0,0.6,9.9
1679656680,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679656800,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679656920,22.9,0.3,23.0,22.6,0.0,0.6,9.9
1679657040,22.9,0.3,23.0,22.6,-0.0,0.6,9.9
1679657160,22.9,0.3,22.9,22.6,-0.0,0.6,9.9
1679657280,22.9,0.3,22.9,22.6,0.0,0.6,9.9
1679657400,22.9,0.3,22.9,22.6,0.0,0.6,9.9
1679657520,22.9,0.3,22.9,22.6,-0.0,0.6,9.9
1679657640,22.9,0.3,22.9,22.6,0.0,0.6,9.9
1679657760,22.9,0.3,22.9,22.6,-0.0,0.6,9.9
1679657880,22.9,0.3,22.9,22.6,-0.0,0.6,9.9
1679658000,22.9,0.3,22.9,22.6,0.0,0.6,9.9
1679658120,22.9,0.3,22.9,22.6,0.0,0.6,9.9
1679658240,22.9,0.3,22.9,22.6,-0.0,0.6,9.8
1679658360,22.9,0.3,22.9,22.6,-0.0,0.6,9.8
1679658480,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679658600,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679658720,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679658840,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679658960,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679659080,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679659200,22.9,0.3,22.9,22.6,0.0,0.6,9.8
1679659320,22.9,0.3,22.9,22.6,-0.0,0.6,9.8
1679659440,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679659560,22.9,0.3,22.9,22.6,-0.0,0.6,9.7
1679659680,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679659800,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679659920,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679660040,22.9,0.3,22.9,22.6,-0.0,0.6,9.7
1679660160,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679660280,22.9,0.3,22.9,22.6,-0.0,0.6,9.7
1679660400,22.9,0.3,22.9,22.6,-0.0,0.6,9.7
1679660520,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679660640,22.9,0.3,22.9,22.6,0.0,0.6,9.7
1679660760,22.9,0.3,22.9,22.6,-0.0,0.6,9.7
1679660880,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661000,22.9,0.3,22.9,22.6,-0.0,0.6,9.6
1679661120,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661240,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661360,22.9,0.3,22.9,22.6,-0.0,0.6,9.6
1679661480,22.9,0.3,22.9,22.6,-0.0,0.6,9.6
1679661600,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661720,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661840,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679661960,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679662080,22.9,0.3,22.9,22.6,-0.0,0.6,9.6
1679662200,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679662320,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679662440,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679662560,22.9,0.3,22.9,22.6,0.0,0.6,9.6
1679662680,22.9,0.4,22.9,22.6,-0.0,0.6,9.6
1679662800,22.9,0.4,22.9,22.6,0.0,0.6,9.6
1679662920,22.9,0.5,22.9,22.6,0.0,0.6,9.6
1679663040,22.9,0.6,22.9,22.6,0.0,0.6,9.6
1679663160,22.9,0.7,22.9,22.6,0.0,0.6,9.6
1679663280,22.9,0.8,22.9,22.6,0.0,0.6,9.6
1679663400,22.9,1.1,22.9,22.6,0.0,0.6,9.6
1679663520,22.9,1.5,22.9,22.6,0.0,0.6,9.6
1679663640,22.9,2.0,22.9,22.6,0.0,0.6,9.6
1679663760,22.9,2.8,22.9,22.6,0.0,0.6,9.6
1679663880,22.9,4.0,22.9,22.6,-0.0,0.6,9.6
1679664000,22.9,5.7,22.9,22.6,0.0,0.6,9.5
1679664120,22.9,8.2,22.9,22.6,-0.0,0.6,9.5
1679664240,22.9,11.6,22.9,22.6,0.0,0.6,9.5
1679664360,22.9,15.8,22.9,22.6,0.0,0.6,9.5
1679664480,22.9,20.3,22.9,22.6,0.0,0.6,9.5
1679664600,22.9,23.8,22.9,22.6,0.0,0.6,9.5
1679664720,22.9,23.2,22.9,22.6,0.0,0.6,9.5
1679664840,22.9,23.2,22.9,22.6,-0.0,0.6,9.5
1679664960,22.9,23.2,22.9,22.6,0.0,0.7,9.5
1679665080,22.9,23.2,22.9,22.6,0.0,0.7,9.5
1679665200,22.9,23.2,22.9,22.6,0.0,0.6,9.5
1679665320,22.9,26.8,22.9,22.6,0.0,0.6,9.5
1679665440,22.9,28.9,22.9,22.6,0.0,0.6,9.5
1679665560,22.9,29.5,22.9,22.6,0.0,0.6,9.5
1679665680,22.9,29.9,22.9,22.6,0.1,0.6,9.5
1679665800,22.9,30.2,22.9,22.6,0.1,0.6,9.5
1679665920,22.9,30.5,22.9,22.6,0.1,0.6,9.5
1679666040,22.9,30.7,22.9,22.6,0.1,0.6,9.4
1679666160,22.9,31.0,22.9,22.6,0.1,0.6,9.4
1679666280,22.9,31.2,22.9,22.6,0.2,0.6,9.4
1679666400,22.9,31.4,22.9,22.6,0.2,0.6,9.4
1679666520,22.9,31.6,22.9,22.6,0.2,0.6,9.4
1679666640,22.9,31.8,22.9,22.6,0.2,0.6,9.4
1679666760,23.0,31.9,22.9,22.6,0.3,0.6,9.4
1679666880,23.0,32.2,23.0,22.6,0.3,0.6,9.4
1679667000,23.0,32.2,23.0,22.6,0.4,0.6,9.4
1679667120,23.0,38.7,23.0,22.6,0.5,0.6,9.4
1679667240,23.1,38.5,23.0,22.6,0.6,0.6,9.4
1679667360,23.1,26.0,23.1,22.6,0.6,0.6,9.4
1679667480,23.1,26.2,23.1,22.6,0.6,0.6,9.4
1679667600,23.1,26.0,23.1,22.6,0.7,0.6,9.4
1679667720,23.2,39.0,23.2,22.6,0.7,0.6,9.4
1679667840,23.2,39.0,23.2,22.6,0.8,0.6,9.4
1679667960,23.2,39.3,23.2,22.6,0.7,0.6,9.4
1679668080,23.2,39.0,23.2,22.6,0.7,0.6,9.4
1679668200,23.2,39.0,23.2,22.6,0.7,0.6,9.4
1679668320,23.2,37.9,23.2,22.6,0.7,0.6,9.4
1679668440,23.2,26.1,23.2,22.6,0.6,0.6,9.4
1679668560,23.2,38.3,23.2,22.6,0.7,0.6,9.4
1679668680,23.2,38.3,23.2,22.6,0.7,0.6,9.4
1679668800,23.3,39.0,23.2,22.6,0.7,0.6,9.4
1679668920,23.3,39.3,23.2,22.6,0.7,0.6,9.4
1679669040,23.3,39.3,23.3,22.6,0.7,0.6,9.4
1679669160,23.3,39.3,23.3,22.6,0.8,0.6,9.4
1679669280,23.3,39.3,23.3,22.6,0.7,0.6,9.4
1679669400,23.3,26.3,23.3,22.6,0.7,0.6,9.4
1679669520,23.3,26.5,23.3,22.6,0.7,0.6,9.4
1679669640,23.3,26.4,23.3,22.6,0.7,0.6,9.4
1679669760,23.3,26.8,23.3,22.6,0.8,0.6,9.4
1679669880,23.3,26.8,23.3,22.6,0.8,0.6,9.4
1679670000,23.4,26.9,23.4,22.6,0.9,0.6,9.4
1679670120,23.4,27.0,23.4,22.6,0.9,0.6,9.4
1679670240,23.4,27.0,23.4,22.6,0.9,0.6,9.4
1679670360,23.4,27.0,23.4,22.6,0.9,0.6,9.4
1679670480,23.4,27.0,23.4,22.6,0.9,0.6,9.4
1679670600,23.5,39.5,23.4,22.6,1.0,0.6,9.4
1679670720,23.5,39.5,23.5,22.6,1.0,0.6,9.5
1679670840,23.5,27.0,23.5,22.6,1.0,0.6,9.4
1679670960,23.5,27.0,23.5,22.6,1.0,0.6,9.5
1679671080,23.5,39.5,23.5,22.6,1.0,0.6,9.5
1679671200,23.6,39.2,23.5,22.6,1.1,0.6,9.5
1679671320,23.6,39.7,23.6,22.6,1.1,0.6,9.5
1679671440,23.6,39.7,23.6,22.6,1.1,0.6,9.5
1679671560,23.6,39.7,23.6,22.6,1.1,0.6,9.5
1679671680,23.7,39.8,23.7,22.6,1.1,0.6,9.5
1679671800,23.7,39.8,23.7,22.6,1.2,0.6,9.5
1679671920,23.7,39.5,23.7,22.6,1.2,0.6,9.5
1679672040,23.8,39.5,23.7,22.6,1.2,0.6,9.5
1679672160,23.8,39.5,23.8,22.6,1.2,0.6,9.5
1679672280,23.7,39.9,23.7,22.6,1.3,1.3,9.5
1679672400,23.7,40.3,23.6,22.6,1.3,1.3,9.5
1679672520,23.7,40.3,23.7,22.6,1.3,1.3,9.5
1679672640,23.7,40.4,23.7,22.6,1.4,1.3,9.5
1679672760,23.8,40.4,23.8,22.6,1.4,0.8,9.5
1679672880,23.8,40.4,23.7,22.6,1.4,1.0,9.5
1679673000,23.7,27.9,23.7,22.6,1.4,1.3,9.5
1679673120,23.8,28.1,23.8,22.6,1.4,0.8,9.5
1679673240,23.9,40.6,23.8,22.6,1.5,0.8,9.6
1679673360,23.8,28.3,23.8,22.6,1.5,1.0,9.6
1679673480,23.8,28.2,23.8,22.6,1.5,1.3,9.6
1679673600,23.9,28.5,23.9,22.6,1.6,0.8,9.6
1679673720,23.9,28.5,23.9,22.6,1.6,0.8,9.6
1679673840,23.9,40.4,23.9,22.6,2.0,1.4,9.6
1679673960,24.0,40.4,24.0,22.6,2.2,1.4,9.6
1679674080,24.0,41.1,24.0,22.6,2.5,1.9,9.6
1679674200,24.1,41.1,24.0,22.6,2.4,1.5,9.7
1679674320,24.1,41.1,24.1,22.6,2.4,1.5,9.7
1679674440,24.1,41.1,24.1,22.6,2.5,1.7,9.7
1679674560,24.2,41.3,24.2,22.6,2.8,1.6,9.7
1679674680,24.3,41.3,24.2,22.6,3.4,1.7,9.7
1679674800,24.3,40.9,24.3,22.6,3.4,1.9,9.7
1679674920,24.4,41.2,24.3,22.6,3.7,1.9,9.7
1679675040,24.4,41.2,24.3,22.6,3.7,2.3,9.8
1679675160,24.4,41.3,24.3,22.6,4.4,3.0,9.8
1679675280,24.4,41.0,24.4,22.6,4.5,3.1,9.8
1679675400,24.5,41.0,24.4,22.6,4.6,3.1,9.8
1679675520,24.4,41.2,24.4,22.6,4.3,3.3,9.8
1679675640,24.5,41.0,24.5,22.6,4.7,3.1,9.8
1679675760,24.5,41.0,24.5,22.6,5.1,3.3,9.8
1679675880,24.6,40.8,24.6,22.6,6.4,4.3,9.8
1679676000,24.7,41.0,24.7,22.6,7.1,4.7,9.9
1679676120,25.1,41.0,25.1,22.6,8.5,4.2,9.9
1679676240,25.3,41.0,25.3,22.6,9.1,4.2,9.9
1679676360,25.4,39.7,25.4,22.6,9.5,4.2,9.9
1679676480,25.5,39.7,25.5,22.6,9.6,4.1,10.0
1679676600,25.6,39.4,25.6,22.6,9.8,4.1,10.0
1679676720,25.7,39.7,25.7,22.6,9.9,4.1,10.0
1679676840,25.8,39.8,25.7,22.6,10.0,4.1,10.0
1679676960,25.8,39.4,25.8,22.6,10.2,4.1,10.0
1679677080,25.9,39.6,25.8,22.6,10.2,4.2,10.0
1679677200,26.0,39.6,25.9,22.6,10.4,4.1,10.1
1679677320,26.0,39.3,26.0,22.6,10.6,4.1,10.1
1679677440,26.1,38.8,26.1,22.6,10.9,4.2,10.1
1679677560,26.2,38.7,26.2,22.6,11.0,4.1,10.2
1679677680,26.3,38.7,26.2,22.6,11.1,4.0,10.2
1679677800,26.4,38.9,26.4,22.6,11.6,4.1,10.2
1679677920,25.2,38.9,25.1,22.6,3.9,4.6,10.2
1679678040,26.4,39.8,26.4,22.6,12.0,4.1,10.3
1679678160,26.7,38.9,26.7,22.6,12.4,3.5,10.4
1679678280,26.9,38.9,26.9,22.6,12.6,3.4,10.4
1679678400,26.8,39.0,26.8,22.6,12.1,3.5,10.5
1679678520,26.9,38.8,26.9,22.6,12.1,2.8,10.6
1679678640,26.9,38.8,26.9,22.6,12.2,3.5,10.6
1679678760,26.8,38.9,26.8,22.6,12.3,4.1,10.7
1679678880,26.9,39.0,26.8,22.6,12.5,4.0,10.8
1679679000,26.9,39.0,26.9,22.6,12.5,4.0,10.9
1679679120,26.9,38.9,26.9,22.6,12.6,4.0,10.9
1679679240,27.1,38.9,27.1,22.6,12.6,3.6,11.0
1679679360,27.3,38.9,27.3,22.6,12.6,2.7,11.1
1679679480,27.3,39.1,27.3,22.6,12.5,2.7,11.1
1679679600,27.5,39.2,27.5,22.6,12.9,2.7,11.2
1679679720,27.5,39.2,27.5,22.6,13.0,2.9,11.3
1679679840,26.9,39.3,26.8,22.6,10.9,4.0,11.3
1679679960,27.2,39.2,27.2,22.6,13.0,4.0,11.4
1679680080,27.4,39.2,27.4,22.6,13.0,3.3,11.4
1679680200,27.4,39.3,27.4,22.6,13.0,3.4,11.5
1679680320,27.6,39.5,27.6,22.6,13.0,2.7,11.6
1679680440,27.7,39.5,27.7,22.6,13.1,2.7,11.6
1679680560,27.5,39.6,27.5,22.6,13.2,3.2,11.6
1679680680,27.5,39.5,27.5,22.6,13.4,3.4,11.7
1679680800,27.4,39.5,27.4,22.6,13.5,3.9,11.7
1679680920,27.4,39.7,27.3,22.6,13.5,3.9,11.8
1679681040,27.3,39.9,27.3,22.6,13.6,4.0,11.8
1679681160,27.5,39.9,27.5,22.6,13.4,2.8,11.8
1679681280,27.6,39.9,27.6,22.6,13.4,2.7,11.9
1679681400,27.6,40.0,27.6,22.6,13.3,2.8,11.9
1679681520,27.5,40.0,27.5,22.6,13.3,2.9,11.9
1679681640,27.3,39.9,27.3,22.6,13.3,3.9,12.0
1679681760,27.2,39.8,27.2,22.6,13.5,4.0,12.0
1679681880,27.3,39.8,27.3,22.6,13.6,3.6,12.0
1679682000,27.4,39.9,27.4,22.6,13.5,3.3,12.0
1679682120,27.5,39.8,27.5,22.6,13.4,2.8,12.1
1679682240,27.5,39.8,27.5,22.6,13.4,2.7,12.1
