Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679682360,27.5,39.9,27.5,22.6,13.3,2.8,12.1
1679682480,27.3,39.9,27.3,22.6,13.5,3.4,12.1
1679682600,27.4,39.9,27.4,22.6,13.6,3.3,12.1
1679682720,27.5,40.0,27.5,22.6,13.5,2.8,12.2
1679682840,27.3,40.0,27.3,22.6,13.5,3.3,12.2
1679682960,27.4,40.0,27.4,22.6,13.8,3.3,12.2
1679683080,27.4,40.2,27.4,22.6,13.9,3.4,12.2
1679683200,27.5,40.2,27.5,22.6,14.2,3.7,12.2
1679683320,27.5,40.4,27.5,22.6,13.9,3.1,12.2
1679683440,27.4,40.4,27.4,22.6,13.8,3.3,12.2
1679683560,27.4,40.4,27.4,22.6,13.8,3.4,12.2
1679683680,27.5,40.5,27.5,22.6,14.1,3.0,12.2
1679683800,27.5,40.4,27.5,22.6,14.1,3.3,12.3
1679683920,27.5,40.4,27.5,22.6,14.2,3.3,12.3
1679684040,27.5,40.4,27.5,22.6,14.2,3.6,12.3
1679684160,27.4,40.4,27.4,22.6,14.1,3.7,12.3
1679684280,27.4,40.4,27.4,22.6,14.2,3.9,12.3
1679684400,27.5,40.4,27.5,22.6,13.7,2.8,12.3
1679684520,27.7,40.4,27.7,22.6,14.6,2.8,12.3
1679684640,27.9,40.4,27.9,22.6,15.1,2.7,12.3
1679684760,28.0,40.4,28.0,22.6,15.4,2.7,12.3
1679684880,27.9,40.4,27.9,22.6,15.6,3.3,12.3
1679685000,27.8,40.4,27.8,22.6,15.8,3.9,12.4
1679685120,27.8,40.4,27.8,22.6,15.7,3.8,12.4
1679685240,27.7,40.4,27.7,22.6,15.6,3.9,12.4
1679685360,27.8,40.4,27.8,22.6,15.9,3.9,12.4
1679685480,27.9,40.4,27.9,22.6,15.9,3.3,12.4
1679685600,28.1,40.4,28.1,22.6,16.1,2.8,12.4
1679685720,28.0,40.4,28.0,22.6,15.9,3.1,12.4
1679685840,27.8,40.4,27.8,22.6,15.6,3.3,12.4
1679685960,27.7,40.4,27.7,22.6,15.4,3.4,12.4
1679686080,27.7,40.4,27.6,22.6,15.6,3.9,12.4
1679686200,27.7,40.4,27.7,22.6,15.9,3.9,12.4
1679686320,27.9,40.4,27.9,22.6,15.9,3.3,12.4
1679686440,28.0,40.5,28.0,22.6,16.0,2.8,12.4
1679686560,28.2,40.5,28.2,22.6,16.4,2.7,12.4
1679686680,28.2,40.4,28.2,22.6,16.7,2.8,12.4
1679686800,27.9,40.4,27.9,22.6,16.6,3.9,12.4
1679686920,27.9,40.4,27.9,22.6,16.6,3.9,12.4
1679687040,28.0,40.4,28.0,22.6,16.8,3.9,12.4
1679687160,27.9,40.4,27.9,22.6,16.7,3.9,12.4
1679687280,27.9,40.4,27.9,22.6,16.5,3.8,12.4
1679687400,28.2,40.4,28.2,22.6,16.7,2.8,12.4
1679687520,28.2,40.4,28.2,22.6,16.6,2.9,12.5
1679687640,28.1,40.5,28.1,22.6,16.8,3.2,12.5
1679687760,28.0,40.4,28.0,22.6,16.8,3.8,12.5
1679687880,28.0,40.4,28.0,22.6,16.9,3.9,12.5
1679688000,28.0,40.4,28.0,22.6,16.9,3.9,12.5
1679688120,28.1,40.4,28.1,22.6,16.7,3.3,12.5
1679688240,28.1,40.4,28.1,22.6,16.8,3.3,12.5
1679688360,28.1,40.4,28.1,22.6,17.0,3.8,12.5
1679688480,28.1,40.4,28.1,22.6,16.8,3.3,12.5
1679688600,28.0,40.5,28.0,22.6,16.8,3.9,12.5
1679688720,28.1,40.4,28.1,22.6,16.7,3.3,12.5
1679688840,28.1,40.4,28.1,22.6,16.6,3.3,12.5
1679688960,28.2,40.4,28.2,22.6,16.8,3.3,12.5
1679689080,28.1,40.4,28.1,22.6,16.6,3.3,12.5
1679689200,28.1,40.4,28.1,22.6,16.5,3.3,12.5
1679689320,28.2,40.4,28.2,22.6,16.8,3.4,12.6
1679689440,28.1,40.4,28.1,22.6,16.8,3.9,12.6
1679689560,28.1,40.4,28.1,22.6,16.8,3.8,12.6
1679689680,28.2,40.4,28.2,22.6,16.8,3.4,12.6
1679689800,28.3,40.4,28.3,22.6,16.6,2.9,12.6
1679689920,28.3,40.4,28.3,22.6,16.6,2.7,12.6
1679690040,28.2,40.4,28.2,22.6,16.6,3.3,12.6
1679690160,28.2,40.4,28.2,22.6,17.0,3.9,12.6
1679690280,28.2,40.4,28.2,22.6,17.0,3.9,12.6
1679690400,26.3,40.4,26.2,22.6,3.6,4.1,12.6
1679690520,26.2,35.4,26.1,22.6,4.1,4.1,12.6
1679690640,28.5,35.3,28.5,22.6,20.3,3.4,12.7
1679690760,28.4,39.7,28.4,22.6,19.3,3.4,12.7
1679690880,28.7,39.5,28.7,22.6,17.8,3.7,12.7
1679691000,26.4,38.2,26.4,22.6,4.4,3.0,12.7
1679691120,28.7,38.2,28.7,22.6,19.4,3.6,12.7
1679691240,28.7,38.2,28.7,22.6,18.4,3.8,12.7
1679691360,28.8,38.2,28.8,22.6,18.2,3.2,12.7
1679691480,28.8,38.3,28.8,22.6,18.0,3.2,12.7
1679691600,27.9,39.4,27.9,22.6,15.0,3.3,12.7
1679691720,28.4,38.3,28.4,22.6,17.0,3.2,12.8
1679691840,28.6,38.4,28.6,22.6,17.7,2.8,12.8
1679691960,28.8,38.2,28.8,22.6,18.0,3.2,12.8
1679692080,28.3,38.2,28.3,22.6,15.9,3.3,12.8
1679692200,28.3,38.1,28.3,22.6,15.4,3.3,12.8
1679692320,28.8,38.2,28.8,22.6,17.7,3.2,12.8
1679692440,28.7,38.2,28.7,22.6,17.1,3.2,12.9
1679692560,28.7,38.2,28.7,22.6,17.1,3.2,12.9
1679692680,26.7,38.2,26.7,22.6,3.8,3.4,12.9
1679692800,29.0,38.2,29.0,22.6,18.1,3.1,12.9
1679692920,29.0,38.2,29.0,22.6,18.3,3.2,13.0
1679693040,29.0,38.2,29.0,22.6,18.1,3.6,13.0
1679693160,29.1,38.2,29.1,22.6,18.1,3.6,13.0
1679693280,26.8,38.2,26.7,22.6,5.4,3.4,13.0
1679693400,26.7,38.2,26.6,22.6,5.9,3.6,13.1
1679693520,26.9,40.1,26.9,22.6,9.2,3.9,13.1
1679693640,27.0,39.3,27.0,22.6,7.1,3.3,13.1
1679693760,29.0,37.8,29.0,22.6,17.8,3.7,13.1
1679693880,29.1,37.8,29.1,22.6,17.2,3.2,13.1
1679694000,29.2,37.9,29.2,22.6,17.2,2.8,13.2
1679694120,29.1,37.8,29.1,22.6,17.0,3.2,13.2
1679694240,29.1,37.8,29.1,22.6,17.0,3.2,13.2
1679694360,27.1,37.8,27.1,22.6,4.4,3.4,13.2
1679694480,26.6,35.8,26.5,22.6,4.6,3.5,13.2
1679694600,26.5,35.9,26.4,22.6,4.3,3.5,13.2
1679694720,26.4,35.5,26.4,22.6,4.6,4.0,13.3
1679694840,26.8,37.7,26.7,22.6,7.1,4.0,13.3
1679694960,29.0,39.0,29.0,22.6,17.0,3.7,13.3
1679695080,28.6,37.8,28.6,22.6,14.8,3.2,13.3
1679695200,29.7,39.5,29.7,22.6,16.9,3.1,13.3
1679695320,29.7,41.1,29.7,22.6,16.1,2.6,13.3
1679695440,29.7,38.6,29.7,22.6,16.1,2.6,13.3
1679695560,29.4,38.4,29.4,22.6,16.5,3.6,13.3
1679695680,29.0,38.4,29.0,22.6,16.5,3.1,13.4
1679695800,29.3,38.4,29.3,22.6,16.5,3.7,13.4
1679695920,29.6,38.4,29.6,22.6,16.7,3.7,13.4
1679696040,29.7,38.5,29.7,22.6,16.9,3.2,13.4
1679696160,27.7,38.5,27.7,22.6,10.8,3.3,13.4
1679696280,27.7,38.4,27.6,22.6,9.0,3.3,13.4
1679696400,27.0,38.4,26.9,22.6,6.2,3.4,13.4
1679696520,29.6,42.4,29.6,22.6,15.6,3.6,13.5
1679696640,28.3,39.5,28.2,22.6,12.5,3.8,13.5
1679696760,29.0,40.0,29.0,22.6,13.4,3.7,13.5
1679696880,29.5,42.0,29.5,22.6,14.6,3.2,13.5
1679697000,27.8,39.6,27.8,22.6,9.7,3.3,13.5
1679697120,29.5,41.3,29.5,22.6,14.1,3.0,13.5
1679697240,29.5,41.2,29.5,22.6,13.4,2.7,13.6
1679697360,29.5,41.1,29.5,22.6,13.6,3.2,13.6
1679697480,29.5,41.1,29.5,22.6,13.5,3.2,13.6
1679697600,29.5,41.4,29.5,22.6,12.7,2.6,13.6
1679697720,29.5,41.1,29.5,22.6,13.1,3.1,13.6
1679697840,29.5,41.3,29.5,22.6,12.6,3.1,13.6
1679697960,29.5,40.8,29.5,22.6,12.5,3.1,13.6
1679698080,29.5,41.3,29.5,22.6,12.4,3.1,13.6
1679698200,29.4,41.6,29.4,22.6,11.6,2.6,13.7
1679698320,29.4,41.0,29.4,22.6,12.0,3.1,13.7
1679698440,29.4,41.2,29.4,22.6,11.4,2.6,13.7
1679698560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679698680,29.4,40.6,29.4,22.6,11.5,3.2,13.7
1679698800,29.4,41.0,29.4,22.6,11.3,3.1,13.8
1679698920,29.4,41.7,29.4,22.6,11.2,3.3,13.8
1679699040,29.4,42.2,29.3,22.6,10.4,2.7,13.8
1679699160,29.4,42.4,29.3,22.6,10.5,3.1,13.8
1679699280,29.3,42.7,29.3,22.6,10.4,3.1,13.8
1679699400,29.3,42.4,29.3,22.6,10.2,2.9,13.8
1679699520,29.3,41.6,29.3,22.6,10.1,3.1,13.9
1679699640,29.3,42.3,29.3,22.6,9.8,3.1,13.9
1679699760,29.3,42.4,29.3,22.6,9.6,3.1,13.9
1679699880,29.3,42.8,29.3,22.6,8.9,2.9,13.9
1679700000,29.3,42.6,29.3,22.6,9.2,3.1,13.9
1679700120,29.3,42.5,29.2,22.6,9.0,3.1,13.9
1679700240,29.3,42.6,29.3,22.6,8.6,2.6,13.9
1679700360,29.3,42.6,29.2,22.6,8.3,2.6,13.9
1679700480,29.2,42.5,29.2,22.6,8.1,2.6,13.9
1679700600,29.2,42.5,29.2,22.6,8.5,3.1,14.0
1679700720,29.2,42.3,29.2,22.6,8.3,3.1,14.0
1679700840,29.2,42.4,29.2,22.6,7.9,2.6,14.0
1679700960,29.2,42.7,29.2,22.6,7.5,2.6,14.0
1679701080,29.2,42.5,29.2,22.6,7.9,3.2,14.0
1679701200,29.2,42.6,29.2,22.6,7.8,3.1,14.1
1679701320,29.2,42.9,29.2,22.6,7.1,2.6,14.1
1679701440,29.2,42.8,29.2,22.6,7.6,3.1,14.1
1679701560,29.2,42.6,29.2,22.6,8.0,3.6,14.1
1679701680,29.2,42.8,29.2,22.6,7.0,2.8,14.2
1679701800,29.2,43.1,29.1,22.6,7.3,3.1,14.2
1679701920,29.2,42.9,29.1,22.6,7.1,3.0,14.2
1679702040,29.2,43.2,29.1,22.6,6.6,2.6,14.2
1679702160,29.2,43.0,29.1,22.6,6.5,2.6,14.3
1679702280,29.1,43.5,29.1,22.6,6.3,2.6,14.3
1679702400,29.1,43.5,29.1,22.6,6.3,2.5,14.3
1679702520,29.1,43.0,29.1,22.6,7.2,3.6,14.4
1679702640,29.1,43.0,29.1,22.6,7.0,3.3,14.4
1679702760,29.1,43.5,29.1,22.6,6.1,2.6,14.4
1679702880,29.1,43.5,29.1,22.6,5.9,2.6,14.5
1679703000,29.1,43.4,29.1,22.6,6.0,2.6,14.5
1679703120,29.1,43.7,29.1,22.6,5.6,2.6,14.5
1679703240,29.1,43.2,29.1,22.6,6.3,3.0,14.5
1679703360,29.1,43.1,29.1,22.6,6.2,3.2,14.6
1679703480,29.1,43.4,29.1,22.6,6.2,3.2,14.6
1679703600,29.1,43.2,29.1,22.6,6.1,3.1,14.6
1679703720,29.1,43.6,29.1,22.6,5.5,2.6,14.6
1679703840,29.1,43.3,29.0,22.6,5.7,2.7,14.7
1679703960,29.0,43.3,29.0,22.6,5.9,3.3,14.7
1679704080,29.1,43.3,29.0,22.6,5.9,3.1,14.7
1679704200,29.1,43.5,29.0,22.6,5.3,2.6,14.7
1679704320,29.0,43.6,29.0,22.6,5.2,2.6,14.7
1679704440,29.0,42.2,29.0,22.6,5.8,3.1,14.8
1679704560,29.0,43.3,29.0,22.6,5.1,2.6,14.8
1679704680,29.0,43.5,29.0,22.6,5.1,2.7,14.8
1679704800,29.0,43.0,29.0,22.6,5.5,3.1,14.8
1679704920,29.0,43.1,29.0,22.6,5.4,3.0,14.8
1679705040,29.0,43.2,29.0,22.6,5.0,2.6,14.8
1679705160,29.0,43.2,29.0,22.6,4.9,2.6,14.8
1679705280,29.0,43.1,29.0,22.6,5.1,2.6,14.9
1679705400,29.0,41.1,29.0,22.6,5.4,3.1,14.9
1679705520,29.0,40.5,29.0,22.6,6.0,3.5,14.9
1679705640,29.0,42.9,29.0,22.6,5.0,2.7,14.9
1679705760,29.0,42.7,29.0,22.6,4.7,2.7,14.9
1679705880,29.0,38.8,29.0,22.6,4.6,2.6,14.9
1679706000,29.0,43.0,29.0,22.6,4.6,2.6,14.9
1679706120,28.7,39.6,28.7,22.6,5.2,3.1,14.9
1679706240,27.2,39.6,27.2,22.6,5.0,3.9,14.9
1679706360,27.1,39.4,27.1,22.6,5.1,3.9,14.9
1679706480,27.0,37.8,27.0,22.6,4.8,3.6,14.9
1679706600,27.0,37.7,26.9,22.6,4.6,3.4,14.9
1679706720,26.9,40.1,26.8,22.6,4.3,2.9,14.9
1679706840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679706960,26.8,40.6,26.7,22.6,3.9,3.4,14.9
1679707080,26.6,40.7,26.6,22.6,3.8,3.8,14.9
1679707200,26.5,40.7,26.5,22.6,3.7,4.1,14.8
1679707320,26.5,40.2,26.4,22.6,3.5,4.0,14.8
1679707440,26.4,40.0,26.3,22.6,3.3,4.1,14.8
1679707560,26.3,40.0,26.3,22.6,3.0,3.8,14.8
1679707680,26.3,39.9,26.3,22.6,2.8,3.3,14.8
1679707800,26.3,39.4,26.2,22.6,2.7,3.3,14.8
1679707920,26.2,39.4,26.2,22.6,2.5,3.9,14.7
1679708040,26.1,39.5,26.0,22.6,2.3,4.6,14.7
1679708160,26.0,38.2,26.0,22.6,2.1,4.0,14.7
1679708280,26.0,38.2,25.9,22.6,1.9,4.3,14.7
1679708400,25.9,39.9,25.9,22.6,1.6,4.5,14.6
1679708520,25.9,39.2,25.9,22.6,1.6,4.0,14.6
1679708640,25.9,39.2,25.9,22.6,1.4,3.6,14.6
1679708760,25.8,39.2,25.8,22.6,1.3,4.5,14.6
1679708880,25.8,39.2,25.7,22.6,1.1,4.5,14.5
1679709000,25.8,39.2,25.7,22.6,0.9,4.1,14.5
1679709120,25.7,38.7,25.7,22.6,0.7,4.1,14.5
1679709240,25.7,38.4,25.7,22.6,0.6,4.3,14.4
1679709360,25.7,38.4,25.6,22.6,0.5,4.5,14.4
1679709480,25.6,37.2,25.6,22.6,0.4,4.4,14.4
1679709600,25.6,31.6,25.6,22.6,0.3,4.1,14.4
1679709720,25.6,31.1,25.6,22.6,0.2,4.1,14.3
1679709840,25.6,30.6,25.6,22.6,0.1,4.1,14.3
1679709960,25.5,30.2,25.5,22.6,0.1,4.5,14.3
1679710080,25.5,29.7,25.5,22.6,0.1,4.5,14.2
1679710200,25.6,29.3,25.5,22.6,0.0,4.1,14.2
1679710320,25.5,28.9,25.5,22.6,0.0,4.1,14.2
1679710440,25.5,28.4,25.5,22.6,0.0,4.4,14.2
1679710560,25.5,27.7,25.5,22.6,0.0,4.5,14.1
1679710680,25.5,25.8,25.5,22.6,0.0,4.1,14.1
1679710800,25.5,25.8,25.5,22.6,-0.0,4.2,14.1
1679710920,25.4,25.8,25.4,22.6,-0.0,4.6,14.0
1679711040,25.5,25.8,25.4,22.6,0.0,4.5,14.0
1679711160,25.5,25.8,25.5,22.6,0.0,4.1,14.0
1679711280,25.5,25.8,25.4,22.6,-0.0,4.2,13.9
1679711400,25.4,20.0,25.4,22.6,-0.0,4.5,13.9
1679711520,25.4,15.6,25.4,22.6,-0.0,4.1,13.9
1679711640,25.4,11.7,25.4,22.6,0.0,4.0,13.9
1679711760,25.4,8.4,25.4,22.6,-0.0,4.0,13.8
1679711880,25.4,5.8,25.4,22.6,-0.0,4.1,13.8
1679712000,25.4,4.0,25.4,22.6,0.0,4.4,13.8
1679712120,25.4,2.8,25.4,22.6,-0.0,4.5,13.7
1679712240,25.4,2.0,25.4,22.6,0.0,4.3,13.7
1679712360,25.4,1.5,25.4,22.6,-0.0,4.0,13.7
1679712480,25.4,1.1,25.4,22.6,-0.0,4.0,13.7
1679712600,25.4,0.9,25.4,22.6,-0.0,4.0,13.6
1679712720,25.3,0.7,25.3,22.6,0.0,4.4,13.6
1679712840,25.3,0.6,25.3,22.6,0.0,4.5,13.6
1679712960,25.4,0.5,25.4,22.6,0.0,4.0,13.6
1679713080,25.3,0.5,25.3,22.6,0.0,4.0,13.6
1679713200,25.3,0.4,25.3,22.6,0.0,4.0,13.5
1679713320,25.3,0.4,25.3,22.6,0.0,3.9,13.5
1679713440,25.3,0.4,25.3,22.6,0.0,4.5,13.5
1679713560,25.3,0.4,25.3,22.6,0.0,4.4,13.5
1679713680,25.3,0.4,25.3,22.6,0.0,4.0,13.4
1679713800,25.3,0.4,25.3,22.6,-0.0,4.0,13.4
1679713920,25.3,0.4,25.3,22.6,0.0,4.0,13.4
1679714040,25.3,0.4,25.3,22.6,0.0,4.4,13.4
1679714160,25.2,0.4,25.2,22.6,0.0,4.5,13.4
1679714280,25.3,0.4,25.3,22.6,-0.0,4.2,13.4
1679714400,25.3,0.4,25.3,22.6,-0.0,3.9,13.3
1679714520,25.3,0.4,25.3,22.6,-0.0,4.0,13.3
1679714640,25.2,0.4,25.2,22.6,0.0,4.1,13.3
1679714760,25.2,0.4,25.2,22.6,-0.0,4.5,13.3
1679714880,25.2,0.3,25.2,22.6,-0.0,4.4,13.3
1679715000,25.2,0.4,25.2,22.6,-0.0,4.3,13.2
1679715120,25.2,0.4,25.2,22.6,-0.0,4.0,13.2
1679715240,25.2,0.4,25.2,22.6,0.0,4.0,13.2
1679715360,25.2,0.4,25.2,22.6,0.0,4.1,13.2
1679715480,25.2,0.4,25.2,22.6,0.0,4.2,13.2
1679715600,25.2,0.3,25.2,22.6,0.0,4.4,13.2
1679715720,25.2,0.3,25.2,22.6,0.0,4.4,13.2
1679715840,25.2,0.3,25.2,22.6,0.0,4.0,13.1
1679715960,25.2,0.3,25.2,22.6,0.0,4.0,13.1
1679716080,25.2,0.3,25.2,22.6,-0.0,4.1,13.1
1679716200,25.2,0.3,25.2,22.6,0.0,4.2,13.1
1679716320,25.1,0.3,25.1,22.6,0.0,4.5,13.1
1679716440,25.1,0.3,25.1,22.6,0.0,4.4,13.1
1679716560,25.2,0.3,25.2,22.6,0.0,4.0,13.1
1679716680,25.2,0.3,25.2,22.6,0.0,4.0,13.1
1679716800,25.1,0.3,25.1,22.6,0.0,4.1,13.0
1679716920,25.1,0.3,25.1,22.6,0.0,4.0,13.0
1679717040,25.1,0.3,25.1,22.6,0.0,4.1,13.0
1679717160,25.1,0.3,25.1,22.6,-0.0,4.5,13.0
1679717280,25.1,0.3,25.1,22.6,0.0,4.1,13.0
1679717400,25.1,0.3,25.1,22.6,0.0,4.0,13.0
1679717520,25.1,0.3,25.1,22.6,0.0,4.1,13.0
1679717640,25.1,0.3,25.1,22.6,0.0,4.0,13.0
1679717760,25.1,0.3,25.1,22.6,0.0,4.5,13.0
1679717880,25.1,0.3,25.1,22.6,0.0,4.5,13.0
1679718000,25.1,0.3,25.1,22.6,0.0,4.5,13.0
1679718120,25.1,0.3,25.1,22.6,0.0,4.1,13.0
1679718240,25.1,0.3,25.1,22.6,0.0,4.0,12.9
1679718360,25.1,0.3,25.1,22.6,0.0,4.0,12.9
1679718480,25.1,0.3,25.1,22.6,-0.0,4.0,12.9
1679718600,25.1,0.3,25.1,22.6,0.0,4.0,12.9
1679718720,25.1,0.3,25.1,22.6,0.0,4.0,12.9
1679718840,25.0,0.3,25.0,22.6,0.0,4.1,12.9
1679718960,25.0,0.3,25.0,22.6,-0.0,4.0,12.9
1679719080,25.0,0.3,25.0,22.6,0.0,4.0,12.9
1679719200,25.0,0.3,25.0,22.6,0.0,4.0,12.9
1679719320,25.0,0.3,25.0,22.6,0.0,3.9,12.9
1679719440,25.0,0.3,25.0,22.6,-0.0,4.0,12.9
1679719560,25.1,0.3,25.1,22.6,0.0,3.5,12.9
1679719680,25.0,0.3,25.0,22.6,0.0,4.3,12.9
1679719800,25.0,0.3,25.0,22.6,0.0,4.1,12.8
1679719920,25.0,0.3,25.0,22.6,0.0,4.0,12.8
1679720040,25.0,0.3,25.0,22.6,0.0,4.0,12.8
1679720160,25.0,0.3,25.0,22.6,0.0,4.0,12.8
1679720280,25.0,0.3,25.0,22.6,-0.0,3.4,12.8
1679720400,25.0,0.3,25.0,22.6,-0.0,4.1,12.8
1679720520,25.0,0.3,25.0,22.6,-0.0,4.0,12.8
1679720640,25.0,0.3,25.0,22.6,-0.0,4.0,12.8
1679720760,25.0,0.3,25.0,22.6,-0.0,4.1,12.8
1679720880,25.0,0.3,25.0,22.6,0.0,4.1,12.8
1679721000,25.0,0.3,25.0,22.6,0.0,4.0,12.8
1679721120,24.9,0.3,24.9,22.6,0.0,4.1,12.8
1679721240,24.9,0.3,24.9,22.6,0.0,4.1,12.7
1679721360,25.0,0.3,25.0,22.6,0.0,3.5,12.7
1679721480,24.9,0.3,24.9,22.6,0.0,4.4,12.7
1679721600,24.9,0.3,24.9,22.6,0.0,4.5,12.7
1679721720,24.9,0.3,24.9,22.6,-0.0,4.5,12.7
1679721840,24.9,0.3,24.9,22.6,-0.0,4.1,12.7
1679721960,24.9,0.3,24.9,22.6,-0.0,4.0,12.7
1679722080,24.9,0.3,24.9,22.6,0.0,4.0,12.7
1679722200,24.9,0.3,24.9,22.6,0.0,4.2,12.7
1679722320,24.9,0.3,24.8,22.6,0.0,4.5,12.7
1679722440,24.8,0.3,24.8,22.6,-0.0,4.6,12.7
1679722560,24.9,0.3,24.9,22.6,0.0,4.0,12.7
1679722680,24.9,0.3,24.9,22.6,0.0,4.0,12.7
1679722800,24.9,0.3,24.9,22.6,-0.0,4.0,12.7
1679722920,24.9,0.3,24.9,22.6,0.0,4.0,12.7
1679723040,24.9,0.3,24.9,22.6,0.0,4.0,12.7
1679723160,24.8,0.3,24.8,22.6,0.0,4.1,12.7
1679723280,24.8,0.3,24.8,22.6,0.0,4.0,12.7
1679723400,24.8,0.3,24.8,22.6,0.0,4.5,12.7
1679723520,24.8,0.3,24.8,22.6,0.0,4.5,12.7
1679723640,24.8,0.3,24.8,22.6,0.0,4.2,12.6
1679723760,24.8,0.3,24.8,22.6,0.0,4.0,12.6
1679723880,24.8,0.3,24.8,22.6,0.0,4.1,12.6
1679724000,24.8,0.3,24.8,22.6,0.0,4.0,12.6
1679724120,24.8,0.3,24.8,22.6,0.0,4.4,12.6
1679724240,24.8,0.3,24.8,22.6,0.0,4.5,12.6
1679724360,24.8,0.3,24.8,22.6,0.0,4.5,12.6
1679724480,24.8,0.3,24.8,22.6,0.0,4.1,12.6
1679724600,24.8,0.3,24.8,22.6,0.0,4.1,12.6
1679724720,24.7,0.3,24.7,22.6,0.0,4.5,12.6
1679724840,24.7,0.3,24.7,22.6,0.0,4.5,12.6
1679724960,24.8,0.3,24.8,22.6,0.0,4.0,12.6
1679725080,24.8,0.3,24.8,22.6,0.0,4.1,12.6
1679725200,24.7,0.3,24.7,22.6,0.0,4.6,12.6
1679725320,24.7,0.3,24.7,22.6,0.0,4.5,12.6
1679725440,24.7,0.3,24.7,22.6,0.0,4.1,12.6
1679725560,24.7,0.3,24.7,22.6,0.0,4.0,12.5
1679725680,24.7,0.3,24.7,22.6,0.0,4.5,12.5
1679725800,24.7,0.3,24.7,22.6,0.0,4.5,12.5
1679725920,24.7,0.3,24.7,22.6,0.0,4.6,12.5
1679726040,24.7,0.3,24.7,22.6,-0.0,4.4,12.5
1679726160,24.7,0.3,24.7,22.6,0.0,4.1,12.5
1679726280,24.7,0.3,24.7,22.6,0.0,4.0,12.5
1679726400,24.7,0.3,24.7,22.6,0.0,4.0,12.5
1679726520,24.7,0.3,24.7,22.6,0.0,4.1,12.5
1679726640,24.7,0.3,24.7,22.6,-0.0,4.1,12.5
1679726760,24.7,0.3,24.7,22.6,-0.0,4.1,12.5
1679726880,24.6,0.3,24.6,22.6,0.0,4.5,12.5
1679727000,24.6,0.3,24.6,22.6,0.0,4.5,12.5
1679727120,24.6,0.3,24.6,22.6,-0.0,4.3,12.5
1679727240,24.7,0.3,24.7,22.6,0.0,4.1,12.5
1679727360,24.6,0.3,24.6,22.6,0.0,4.2,12.4
1679727480,24.6,0.3,24.6,22.6,0.0,4.5,12.4
1679727600,24.6,0.3,24.6,22.6,-0.0,4.6,12.4
1679727720,24.6,0.3,24.6,22.6,-0.0,4.1,12.4
1679727840,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679727960,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679728080,24.6,0.3,24.6,22.6,0.0,4.4,12.4
1679728200,24.6,0.3,24.6,22.6,-0.0,4.5,12.4
1679728320,24.6,0.3,24.6,22.6,-0.0,4.4,12.4
1679728440,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679728560,24.6,0.3,24.6,22.6,0.0,4.2,12.4
1679728680,24.5,0.3,24.5,22.6,0.0,4.6,12.4
1679728800,24.5,0.3,24.5,22.6,0.0,4.5,12.4
1679728920,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679729040,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679729160,24.6,0.3,24.6,22.6,0.0,4.1,12.4
1679729280,24.5,0.3,24.5,22.6,0.0,4.6,12.4
1679729400,24.5,0.3,24.5,22.6,0.0,4.6,12.4
1679729520,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679729640,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679729760,24.5,0.3,24.5,22.6,0.0,4.4,12.4
1679729880,24.5,0.3,24.5,22.6,0.0,4.6,12.4
1679730000,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679730120,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679730240,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679730360,24.5,0.3,24.5,22.6,0.0,4.6,12.4
1679730480,24.5,0.3,24.5,22.6,0.0,4.3,12.4
1679730600,24.5,0.3,24.5,22.6,0.0,4.1,12.4
1679730720,24.5,0.3,24.5,22.6,0.0,4.1,12.5
1679730840,24.5,0.3,24.5,22.6,0.0,4.2,12.5
1679730960,24.5,0.3,24.5,22.6,0.0,4.6,12.5
1679731080,24.5,0.3,24.5,22.6,0.0,4.3,12.5
1679731200,24.5,0.3,24.5,22.6,0.0,4.1,12.5
1679731320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679731440,24.4,0.3,24.4,22.6,0.0,4.6,12.5
1679731560,24.4,0.3,24.4,22.6,0.0,4.6,12.5
1679731680,24.5,0.3,24.5,22.6,0.0,4.1,12.5
1679731800,24.5,0.3,24.5,22.6,-0.0,4.1,12.5
1679731920,24.4,0.3,24.4,22.6,0.0,4.3,12.5
1679732040,24.4,0.3,24.4,22.6,0.0,4.6,12.5
1679732160,24.4,0.3,24.4,22.6,-0.0,4.2,12.5
1679732280,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679732400,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679732520,24.4,0.3,24.4,22.6,0.0,4.6,12.5
1679732640,24.4,0.3,24.4,22.6,0.0,4.7,12.5
1679732760,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679732880,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733000,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733120,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733240,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733360,24.4,0.3,24.4,22.6,0.0,4.3,12.5
1679733480,24.3,0.3,24.3,22.6,0.0,4.6,12.5
1679733600,24.4,0.3,24.4,22.6,0.0,4.4,12.5
1679733720,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733840,24.4,0.3,24.4,22.6,0.0,4.1,12.5
1679733960,24.3,0.3,24.3,22.6,0.0,4.1,12.5
1679734080,24.3,0.3,24.3,22.6,-0.0,4.1,12.5
1679734200,24.3,0.3,24.3,22.6,0.0,4.1,12.5
1679734320,24.3,0.3,24.3,22.6,0.0,4.1,12.5
1679734440,24.3,0.3,24.3,22.6,0.0,4.6,12.5
1679734560,24.3,0.3,24.3,22.6,0.0,4.3,12.5
1679734680,24.3,0.3,24.3,22.6,0.0,4.3,12.5
1679734800,24.3,0.3,24.3,22.6,0.0,4.6,12.5
1679734920,24.3,0.3,24.3,22.6,0.0,4.6,12.5
1679735040,24.3,0.3,24.3,22.6,0.0,4.1,12.5
1679735160,24.3,0.3,24.3,22.6,0.0,4.2,12.5
1679735280,24.3,0.3,24.3,22.6,0.0,4.2,12.5
1679735400,24.3,0.3,24.3,22.6,0.0,4.1,12.5
1679735520,24.3,0.3,24.3,22.6,0.0,4.2,12.5
1679735640,24.2,0.3,24.2,22.6,0.0,4.6,12.5
1679735760,24.2,0.3,24.2,22.6,0.0,4.6,12.5
1679735880,24.3,0.3,24.2,22.6,0.0,4.2,12.5
1679736000,24.2,0.3,24.2,22.6,0.0,4.2,12.5
1679736120,24.2,0.3,24.2,22.6,0.0,4.2,12.5
1679736240,24.2,0.3,24.2,22.6,0.0,4.2,12.4
1679736360,24.2,0.3,24.2,22.6,0.0,4.6,12.4
1679736480,24.2,0.3,24.2,22.6,0.0,4.6,12.4
1679736600,24.2,0.3,24.2,22.6,0.0,4.3,12.4
1679736720,24.2,0.3,24.2,22.6,0.0,4.2,12.4
1679736840,24.2,0.3,24.2,22.6,0.0,4.1,12.4
1679736960,24.2,0.3,24.2,22.6,0.0,4.3,12.4
1679737080,24.2,0.3,24.2,22.6,0.0,4.6,12.4
1679737200,24.2,0.3,24.2,22.6,0.0,4.6,12.4
1679737320,24.2,0.3,24.2,22.6,0.0,4.2,12.4
1679737440,24.2,0.3,24.2,22.6,0.0,4.1,12.4
1679737560,24.2,0.3,24.1,22.6,-0.0,4.4,12.3
1679737680,24.1,0.3,24.1,22.6,0.0,4.7,12.3
1679737800,24.1,0.3,24.1,22.6,0.0,4.7,12.3
1679737920,24.1,0.3,24.1,22.6,0.0,4.4,12.3
1679738040,24.2,0.3,24.2,22.6,0.0,4.2,12.3
1679738160,24.2,0.3,24.2,22.6,0.0,4.2,12.3
1679738280,24.1,0.3,24.1,22.6,-0.0,4.6,12.3
1679738400,24.1,0.3,24.1,22.6,0.0,4.7,12.2
1679738520,24.1,0.3,24.1,22.6,0.0,4.1,12.2
1679738640,24.1,0.3,24.1,22.6,0.0,4.1,12.2
1679738760,24.1,0.3,24.1,22.6,0.0,4.3,12.2
1679738880,24.1,0.3,24.1,22.6,0.0,4.7,12.2
1679739000,24.1,0.3,24.1,22.6,0.0,4.6,12.2
1679739120,24.1,0.3,24.1,22.6,0.0,4.2,12.2
1679739240,24.1,0.3,24.1,22.6,0.0,4.1,12.2
1679739360,24.1,0.3,24.1,22.6,0.0,4.1,12.2
1679739480,24.0,0.3,24.0,22.6,-0.0,4.7,12.1
1679739600,24.0,0.3,24.0,22.6,0.0,4.7,12.1
1679739720,24.0,0.3,24.0,22.6,0.0,4.6,12.1
1679739840,24.1,0.3,24.1,22.6,0.0,4.2,12.1
1679739960,24.1,0.3,24.1,22.6,0.0,4.2,12.1
1679740080,24.0,0.3,24.0,22.6,0.0,4.2,12.1
1679740200,24.0,0.3,24.0,22.6,0.0,4.7,12.1
1679740320,24.0,0.3,24.0,22.6,0.0,4.7,12.1
1679740440,24.0,0.3,24.0,22.6,0.0,4.5,12.0
1679740560,24.0,0.3,24.0,22.6,0.0,4.2,12.0
1679740680,24.0,0.3,24.0,22.6,0.0,4.2,12.0
1679740800,24.0,0.3,24.0,22.6,0.0,4.1,12.0
1679740920,24.0,0.3,24.0,22.6,0.0,4.2,12.0
1679741040,24.0,0.3,24.0,22.6,0.0,4.2,12.0
1679741160,24.0,0.3,24.0,22.6,0.0,4.6,12.0
1679741280,24.0,0.3,24.0,22.6,0.0,4.7,12.0
1679741400,24.0,0.3,24.0,22.6,0.0,4.7,12.0
1679741520,24.0,0.3,24.0,22.6,0.0,4.7,11.9
1679741640,24.0,0.3,24.0,22.6,0.0,4.2,11.9
1679741760,24.0,0.3,24.0,22.6,0.0,4.2,11.9
1679741880,24.0,0.3,24.0,22.6,0.0,4.2,11.9
1679742000,23.9,0.3,23.9,22.6,-0.0,4.5,11.9
1679742120,23.9,0.3,23.9,22.6,0.0,4.7,11.9
1679742240,23.9,0.3,23.9,22.6,0.0,4.7,11.9
1679742360,24.0,0.3,24.0,22.6,0.0,4.2,11.9
1679742480,24.0,0.3,23.9,22.6,0.0,4.2,11.9
1679742600,24.0,0.3,24.0,22.6,0.0,4.2,11.9
1679742720,23.9,0.3,23.9,22.6,0.0,4.3,11.8
1679742840,23.9,0.3,23.9,22.6,0.0,4.7,11.8
1679742960,23.9,0.3,23.9,22.6,0.0,4.7,11.8
1679743080,23.9,0.3,23.9,22.6,0.0,4.2,11.8
1679743200,23.9,0.3,23.9,22.6,0.0,4.2,11.8
1679743320,23.9,0.3,23.9,22.6,0.0,4.2,11.8
1679743440,23.9,0.3,23.9,22.6,0.0,4.4,11.8
1679743560,23.9,0.3,23.9,22.6,0.0,4.7,11.8
1679743680,23.9,0.3,23.8,22.6,0.0,4.7,11.8
1679743800,24.0,0.3,24.0,22.6,0.0,3.0,11.8
1679743920,24.0,0.3,24.0,22.6,0.0,3.0,11.8
1679744040,24.0,0.3,24.0,22.6,0.0,2.9,11.8
1679744160,24.0,0.3,24.0,22.6,0.0,3.0,11.7
1679744280,24.0,0.3,24.0,22.6,0.0,3.3,11.7
1679744400,24.0,0.3,24.0,22.6,0.0,3.4,11.7
1679744520,24.0,0.3,24.0,22.6,0.0,3.5,11.7
1679744640,24.0,0.3,24.0,22.6,0.0,3.0,11.7
1679744760,24.0,0.3,24.0,22.6,0.0,3.0,11.7
1679744880,24.0,0.3,24.0,22.6,0.0,3.0,11.7
1679745000,24.0,0.3,24.0,22.6,0.0,3.1,11.7
1679745120,23.9,0.3,23.9,22.6,0.0,3.5,11.7
1679745240,23.9,0.3,23.9,22.6,0.0,3.4,11.7
1679745360,24.0,0.3,24.0,22.6,0.0,3.0,11.7
1679745480,24.0,0.3,24.0,22.6,0.0,3.0,11.6
1679745600,24.0,0.3,24.0,22.6,0.0,3.0,11.6
1679745720,24.0,0.3,24.0,22.6,0.0,3.0,11.6
1679745840,24.0,0.3,24.0,22.6,0.0,3.1,11.6
1679745960,23.9,0.3,23.9,22.6,0.0,3.3,11.6
1679746080,23.9,0.3,23.9,22.6,0.0,3.5,11.6
1679746200,23.9,0.3,23.9,22.6,0.0,3.5,11.6
1679746320,23.9,0.3,23.9,22.6,0.0,3.0,11.6
1679746440,23.9,0.3,23.9,22.6,0.0,3.0,11.6
1679746560,23.9,0.3,23.9,22.6,0.0,3.0,11.6
1679746680,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679746800,23.9,0.3,23.9,22.6,0.0,3.3,11.5
1679746920,23.9,0.3,23.9,22.6,0.0,3.5,11.5
1679747040,23.9,0.3,23.9,22.6,0.0,3.3,11.5
1679747160,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679747280,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679747400,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679747520,23.8,0.3,23.8,22.6,0.0,3.5,11.5
1679747640,23.8,0.3,23.8,22.6,0.0,3.5,11.5
1679747760,23.8,0.3,23.8,22.6,0.0,3.5,11.5
1679747880,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679748000,23.9,0.3,23.9,22.6,0.0,3.0,11.5
1679748120,23.9,0.3,23.9,22.6,0.0,3.0,11.4
1679748240,23.8,0.3,23.8,22.6,0.0,3.3,11.4
1679748360,23.8,0.3,23.8,22.6,0.0,3.5,11.4
1679748480,23.8,0.3,23.8,22.6,0.0,3.4,11.4
1679748600,23.8,0.3,23.8,22.6,0.0,3.0,11.4
1679748720,23.8,0.3,23.8,22.6,0.0,3.0,11.4
1679748840,23.8,0.4,23.8,22.6,0.0,3.0,11.4
1679748960,23.8,0.4,23.8,22.6,0.0,3.5,11.4
1679749080,23.8,0.4,23.8,22.6,0.0,3.5,11.4
1679749200,23.8,0.5,23.8,22.6,0.0,3.3,11.4
1679749320,23.8,0.6,23.8,22.6,0.0,3.0,11.4
1679749440,23.8,0.7,23.8,22.6,0.0,3.0,11.4
1679749560,23.8,0.8,23.8,22.6,0.0,3.2,11.3
1679749680,23.8,1.1,23.8,22.6,0.0,3.5,11.3
1679749800,23.8,1.4,23.8,22.6,0.0,3.5,11.3
1679749920,23.8,1.9,23.8,22.6,0.0,3.0,11.3
1679750040,23.8,2.7,23.8,22.6,0.0,3.0,11.3
1679750160,23.8,3.8,23.8,22.6,0.0,3.0,11.3
1679750280,23.8,5.5,23.8,22.6,0.0,3.0,11.3
1679750400,23.9,8.0,23.9,22.6,0.0,2.0,11.3
1679750520,23.9,11.6,23.9,22.6,0.0,2.1,11.3
1679750640,23.9,15.8,23.9,22.6,0.0,2.3,11.3
1679750760,23.9,20.6,23.9,22.6,0.0,2.4,11.3
1679750880,23.9,24.6,23.9,22.6,0.0,1.9,11.3
1679751000,23.9,24.2,23.9,22.6,-0.0,1.9,11.3
1679751120,23.9,24.2,23.9,22.6,0.0,1.9,11.3
1679751240,23.9,24.2,23.9,22.6,-0.0,2.2,11.3
1679751360,23.9,24.2,23.8,22.6,-0.0,2.4,11.2
1679751480,23.9,24.2,23.8,22.6,0.0,2.4,11.2
1679751600,23.9,25.8,23.9,22.6,0.0,1.9,11.2
1679751720,23.9,28.3,23.9,22.6,0.0,1.9,11.2
1679751840,23.9,29.0,23.9,22.6,0.0,2.1,11.2
1679751960,23.9,29.4,23.8,22.6,0.0,2.2,11.2
1679752080,23.9,29.6,23.9,22.6,0.0,2.1,11.2
1679752200,23.9,30.0,23.8,22.6,0.1,2.4,11.2
1679752320,23.9,30.3,23.8,22.6,0.1,2.4,11.2
1679752440,23.9,30.6,23.8,22.6,0.1,2.4,11.2
1679752560,23.9,30.8,23.8,22.6,0.1,2.3,11.2
1679752680,23.9,31.0,23.9,22.6,0.1,1.9,11.2
1679752800,23.9,31.2,23.9,22.6,0.1,1.9,11.2
1679752920,23.9,31.4,23.9,22.6,0.2,1.9,11.2
1679753040,23.9,31.5,23.9,22.6,0.2,1.9,11.2
1679753160,23.9,31.7,23.9,22.6,0.2,2.1,11.2
1679753280,23.9,31.9,23.9,22.6,0.3,2.1,11.2
1679753400,23.9,32.1,23.9,22.6,0.3,2.3,11.2
1679753520,23.9,32.2,23.9,22.6,0.3,2.2,11.2
1679753640,23.9,32.2,23.9,22.6,0.3,2.4,11.2
1679753760,23.9,32.1,23.9,22.6,0.4,2.4,11.2
1679753880,23.9,38.6,23.9,22.6,0.5,2.4,11.2
1679754000,23.9,26.6,23.9,22.6,0.4,2.4,11.2
1679754120,23.9,26.6,23.9,22.6,0.5,2.4,11.1
1679754240,23.9,26.7,23.9,22.6,0.5,2.3,11.1
1679754360,23.9,26.7,23.9,22.6,0.5,2.3,11.1
1679754480,23.9,26.8,23.9,22.6,0.5,2.4,11.1
1679754600,23.9,26.8,23.9,22.6,0.5,2.4,11.1
1679754720,23.9,26.9,23.9,22.6,0.6,2.4,11.1
1679754840,23.9,26.7,23.9,22.6,0.6,2.4,11.1
1679754960,23.9,27.0,23.9,22.6,0.6,2.1,11.1
1679755080,24.0,38.5,23.9,22.6,0.7,1.9,11.1
1679755200,24.0,39.4,23.9,22.6,0.7,2.0,11.1
1679755320,24.0,38.8,23.9,22.6,0.7,2.0,11.1
1679755440,24.0,38.8,23.9,22.6,0.8,2.0,11.1
1679755560,24.0,39.3,24.0,22.6,0.9,1.9,11.1
1679755680,24.0,39.8,24.0,22.6,1.0,2.1,11.1
1679755800,24.0,39.8,23.9,22.6,1.0,2.1,11.1
1679755920,24.0,39.9,24.0,22.6,1.1,2.1,11.1
1679756040,24.0,40.0,24.0,22.6,1.1,2.0,11.1
1679756160,24.0,40.0,24.0,22.6,1.1,2.1,11.1
1679756280,24.0,39.9,24.0,22.6,1.1,2.1,11.1
1679756400,24.0,39.8,24.0,22.6,1.0,2.0,11.1
1679756520,24.0,39.8,24.0,22.6,1.0,2.0,11.1
1679756640,24.0,39.4,23.9,22.6,1.0,2.1,11.1
1679756760,24.0,39.5,24.0,22.6,1.0,2.1,11.1
1679756880,24.0,39.5,24.0,22.6,1.1,2.1,11.1
1679757000,24.0,39.8,24.0,22.6,1.0,1.9,11.1
1679757120,24.0,39.4,24.0,22.6,1.0,1.9,11.1
1679757240,24.0,39.4,24.0,22.6,1.1,1.9,11.1
1679757360,24.1,40.1,24.0,22.6,1.5,1.9,11.1
1679757480,24.1,39.9,24.0,22.6,1.4,1.9,11.1
1679757600,24.1,39.9,24.0,22.6,1.4,1.9,11.1
1679757720,24.1,39.9,24.1,22.6,1.4,1.9,11.1
1679757840,24.1,40.3,24.1,22.6,1.5,2.0,11.1
1679757960,24.1,40.3,24.1,22.6,1.7,1.9,11.1
1679758080,24.2,40.3,24.2,22.6,2.0,1.9,11.1
1679758200,24.2,40.4,24.2,22.6,1.9,1.9,11.1
1679758320,24.2,40.4,24.1,22.6,1.6,1.9,11.1
1679758440,24.1,40.3,24.1,22.6,1.4,1.9,11.1
1679758560,24.1,39.9,24.1,22.6,1.2,1.9,11.1
1679758680,24.1,39.9,24.0,22.6,1.2,1.9,11.1
1679758800,24.1,39.9,24.1,22.6,1.5,1.9,11.2
1679758920,24.1,40.5,24.1,22.6,1.6,1.9,11.2
1679759040,24.1,40.5,24.1,22.6,1.6,1.9,11.2
1679759160,24.1,40.4,24.1,22.6,1.5,1.9,11.2
1679759280,24.1,40.4,24.1,22.6,1.6,1.9,11.2
1679759400,24.1,40.4,24.1,22.6,1.4,1.9,11.2
1679759520,24.1,40.4,24.1,22.6,1.5,1.9,11.2
1679759640,24.1,40.4,24.1,22.6,1.4,2.1,11.2
1679759760,24.1,40.6,24.0,22.6,1.3,2.1,11.2
1679759880,24.0,40.6,24.0,22.6,1.4,2.1,11.2
1679760000,24.1,28.4,24.1,22.6,1.4,2.0,11.2
1679760120,24.1,40.8,24.1,22.6,1.6,2.0,11.2
1679760240,24.2,40.9,24.1,22.6,1.8,2.0,11.2
1679760360,24.2,40.8,24.2,22.6,1.9,2.0,11.2
1679760480,24.2,40.8,24.2,22.6,2.1,2.2,11.3
1679760600,24.2,41.0,24.2,22.6,2.1,1.9,11.3
1679760720,24.2,41.0,24.2,22.6,2.0,1.9,11.3
1679760840,24.2,41.0,24.2,22.6,2.0,1.9,11.3
1679760960,24.3,41.0,24.3,22.6,2.2,1.9,11.3
1679761080,24.3,40.9,24.3,22.6,2.5,1.9,11.3
1679761200,24.4,41.0,24.4,22.6,2.6,2.0,11.3
1679761320,24.4,41.1,24.4,22.6,2.7,1.9,11.3
1679761440,24.4,41.0,24.4,22.6,2.9,2.5,11.3
1679761560,24.4,41.0,24.3,22.6,3.1,3.1,11.4
1679761680,24.3,40.8,24.3,22.6,3.1,3.3,11.4
1679761800,24.4,40.8,24.3,22.6,3.3,3.1,11.4
1679761920,24.5,40.8,24.5,22.6,4.7,3.3,11.4
1679762040,24.6,41.0,24.6,22.6,5.5,3.7,11.4
1679762160,24.7,41.1,24.7,22.6,5.9,4.2,11.4
1679762280,24.8,41.3,24.8,22.6,6.5,4.3,11.4
1679762400,25.1,40.8,25.0,22.6,7.9,4.4,11.4
1679762520,25.3,40.6,25.3,22.6,8.9,4.2,11.5
1679762640,25.4,40.6,25.4,22.6,9.1,4.3,11.5
1679762760,25.6,40.6,25.5,22.6,9.7,4.2,11.5
1679762880,25.7,39.7,25.6,22.6,9.7,4.2,11.5
1679763000,25.7,39.8,25.7,22.6,9.8,4.1,11.5
1679763120,25.8,40.0,25.8,22.6,9.8,4.1,11.5
1679763240,25.9,40.2,25.9,22.6,10.0,4.1,11.6
1679763360,25.9,40.2,25.9,22.6,10.3,4.1,11.6
1679763480,26.1,39.9,26.0,22.6,10.9,4.1,11.6
1679763600,25.9,39.5,25.9,22.6,9.4,4.1,11.6
1679763720,26.2,39.6,26.1,22.6,11.2,4.1,11.7
1679763840,26.2,39.1,26.2,22.6,11.0,4.0,11.7
1679763960,26.0,40.1,26.0,22.6,9.2,4.1,11.7
1679764080,25.5,39.3,25.5,22.6,5.0,4.6,11.7
1679764200,25.5,38.9,25.5,22.6,4.3,3.6,11.7
1679764320,26.2,39.8,26.2,22.6,10.8,3.4,11.8
1679764440,26.6,39.9,26.6,22.6,13.7,2.8,11.9
1679764560,26.5,39.0,26.5,22.6,12.2,2.9,11.9
1679764680,26.7,39.3,26.7,22.6,14.1,3.5,11.9
1679764800,26.8,39.3,26.8,22.6,14.0,3.6,12.0
1679764920,25.7,38.8,25.6,22.6,2.4,3.7,12.1
1679765040,25.6,38.8,25.6,22.6,3.7,4.0,12.1
1679765160,25.6,38.8,25.6,22.6,3.9,4.0,12.1
1679765280,25.5,38.3,25.4,22.6,2.5,3.9,12.2
1679765400,26.5,40.2,26.5,22.6,14.0,4.0,12.2
1679765520,26.6,40.2,26.6,22.6,13.5,4.0,12.3
1679765640,26.7,39.4,26.7,22.6,13.6,4.0,12.3
1679765760,26.7,39.2,26.7,22.6,13.8,3.8,12.4
1679765880,26.8,38.8,26.8,22.6,13.4,3.2,12.4
1679766000,26.9,38.8,26.9,22.6,13.4,2.8,12.4
1679766120,26.9,39.2,26.9,22.6,13.2,3.2,12.4
1679766240,27.0,39.2,27.0,22.6,13.3,3.0,12.4
1679766360,27.0,39.2,27.0,22.6,13.6,3.4,12.5
1679766480,26.9,39.5,26.9,22.6,13.5,4.1,12.5
1679766600,27.0,38.2,26.9,22.6,14.2,4.0,12.5
1679766720,27.0,39.3,27.0,22.6,13.9,3.4,12.6
1679766840,27.1,37.8,27.1,22.6,14.4,3.3,12.6
1679766960,27.0,39.0,27.0,22.6,14.4,2.8,12.6
1679767080,27.1,35.2,27.1,22.6,14.2,2.9,12.6
1679767200,27.0,38.6,27.0,22.6,15.0,4.0,12.7
1679767320,27.0,38.6,27.0,22.6,14.3,4.0,12.7
1679767440,27.0,40.0,27.0,22.6,14.1,3.4,12.7
1679767560,27.0,39.9,27.0,22.6,14.0,3.4,12.7
1679767680,27.0,39.9,27.0,22.6,14.0,3.0,12.7
1679767800,27.0,40.1,27.0,22.6,13.5,2.8,12.8
1679767920,27.0,40.1,27.0,22.6,13.8,2.8,12.8
1679768040,27.0,40.1,27.0,22.6,13.8,3.4,12.8
1679768160,27.0,40.1,27.0,22.6,14.0,3.4,12.8
1679768280,27.0,40.3,27.0,22.6,14.2,4.0,12.8
1679768400,27.0,40.3,27.0,22.6,14.3,4.0,12.8
1679768520,26.0,40.1,26.0,22.6,2.2,3.5,12.9
1679768640,27.2,40.1,27.2,22.6,15.7,3.3,12.9
1679768760,27.2,40.1,27.2,22.6,15.0,2.8,12.9
1679768880,27.1,40.7,27.1,22.6,14.7,3.0,12.9
1679769000,26.0,40.8,26.0,22.6,4.7,4.4,12.9
1679769120,26.0,37.0,26.0,22.6,4.5,4.1,12.9
1679769240,27.2,37.0,27.2,22.6,17.3,4.0,12.9
1679769360,27.1,41.3,27.1,22.6,14.8,3.4,12.9
1679769480,26.8,41.3,26.8,22.6,12.0,3.4,12.9
1679769600,26.1,41.5,26.1,22.6,5.5,3.7,12.9
1679769720,27.3,38.6,27.3,22.6,17.1,3.4,12.9
1679769840,27.3,38.5,27.3,22.6,16.3,3.3,12.9
1679769960,26.4,38.5,26.3,22.6,5.7,3.5,12.9
1679770080,26.0,37.0,26.0,22.6,5.0,4.5,12.9
1679770200,27.4,37.0,27.4,22.6,17.4,3.8,12.9
1679770320,27.5,37.0,27.5,22.6,17.2,3.3,12.9
1679770440,27.5,37.0,27.5,22.6,17.2,3.3,12.9
1679770560,27.1,37.4,27.1,22.6,15.6,3.4,12.9
1679770680,27.5,36.9,27.5,22.6,16.2,2.9,12.9
1679770800,27.6,37.0,27.6,22.6,17.3,3.5,12.9
1679770920,27.5,37.1,27.5,22.6,17.0,3.4,12.9
1679771040,27.6,37.0,27.7,22.6,17.1,2.7,12.9
1679771160,27.6,37.1,27.6,22.6,17.2,3.2,12.9
1679771280,27.6,37.0,27.6,22.6,17.2,3.3,12.9
1679771400,27.6,37.0,27.6,22.6,17.1,3.4,12.9
1679771520,27.7,37.0,27.7,22.6,17.5,3.3,12.9
1679771640,27.8,37.0,27.8,22.6,18.2,3.1,12.9
1679771760,27.7,37.1,27.7,22.6,17.2,3.2,12.9
1679771880,26.5,37.6,26.4,22.6,6.1,3.0,12.9
1679772000,27.9,37.6,27.9,22.6,19.6,3.8,12.9
1679772120,26.5,37.2,26.5,22.6,7.3,3.5,12.9
1679772240,26.2,36.7,26.2,22.6,5.1,3.7,12.9
1679772360,26.7,36.7,26.6,22.6,7.2,3.4,12.9
1679772480,26.3,36.7,26.3,22.6,5.4,3.5,12.9
1679772600,27.9,38.7,28.0,22.6,20.5,3.4,12.9
1679772720,26.5,38.7,26.5,22.6,7.4,3.9,12.9
1679772840,27.9,40.8,27.9,22.6,20.1,3.3,13.0
1679772960,26.3,38.2,26.3,22.6,5.5,3.5,12.9
1679773080,26.2,38.2,26.1,22.6,4.9,4.1,12.9
1679773200,28.2,38.2,28.2,22.6,19.8,3.3,13.0
1679773320,27.9,38.2,27.9,22.6,18.4,3.3,13.0
1679773440,28.2,38.2,28.2,22.6,19.6,3.3,13.0
1679773560,26.9,38.2,26.9,22.6,7.2,2.8,13.0
1679773680,28.3,38.2,28.3,22.6,19.0,2.7,13.0
1679773800,28.4,38.2,28.4,22.6,19.7,3.2,13.0
1679773920,27.2,38.1,27.2,22.6,10.3,3.3,13.0
1679774040,26.9,38.2,26.9,22.6,7.4,2.8,13.0
1679774160,27.1,37.7,27.0,22.6,9.2,3.3,13.0
1679774280,27.0,37.8,26.9,22.6,8.6,3.3,13.0
1679774400,27.0,38.0,27.0,22.6,11.4,4.0,13.1
1679774520,28.5,37.8,28.5,22.6,20.4,3.8,13.1
1679774640,28.6,37.8,28.6,22.6,20.5,3.2,13.1
1679774760,26.9,37.8,26.9,22.6,8.5,2.8,13.1
1679774880,27.8,36.6,27.8,22.6,13.4,2.7,13.1
1679775000,27.1,37.7,27.1,22.6,10.7,2.8,13.1
1679775120,28.7,37.7,28.7,22.6,20.7,2.7,13.2
1679775240,28.4,37.6,28.4,22.6,19.0,3.8,13.2
1679775360,26.5,38.1,26.5,22.6,5.6,4.0,13.2
1679775480,28.7,38.1,28.8,22.6,20.5,3.2,13.2
1679775600,28.3,37.8,28.3,22.6,16.8,3.2,13.3
1679775720,28.7,37.9,28.7,22.6,18.7,3.2,13.3
1679775840,27.0,38.0,27.0,22.6,8.1,2.8,13.3
1679775960,27.7,39.3,27.7,22.6,14.4,2.9,13.3
1679776080,27.2,38.5,27.1,22.6,9.9,3.3,13.3
1679776200,26.6,38.6,26.6,22.6,6.2,3.5,13.3
1679776320,26.4,38.5,26.3,22.6,4.7,4.1,13.3
1679776440,26.3,36.2,26.3,22.6,4.3,4.2,13.4
1679776560,26.2,36.2,26.2,22.6,4.2,4.1,13.4
1679776680,26.4,37.1,26.3,22.6,5.1,3.8,13.4
1679776800,26.5,40.0,26.4,22.6,6.3,4.1,13.4
1679776920,26.7,40.4,26.7,22.6,8.2,3.4,13.4
1679777040,28.9,40.4,29.0,22.6,19.5,3.7,13.4
1679777160,28.9,40.4,28.9,22.6,18.2,3.2,13.4
1679777280,28.9,40.4,28.9,22.6,17.3,2.7,13.4
1679777400,27.2,37.0,27.2,22.6,8.0,2.8,13.4
1679777520,26.9,37.3,26.9,22.6,7.1,2.8,13.4
1679777640,28.2,37.1,28.2,22.6,13.9,2.7,13.4
1679777760,27.2,40.0,27.2,22.6,8.6,3.4,13.4
1679777880,29.0,40.2,29.1,22.6,17.8,3.7,13.4
1679778000,29.4,40.2,29.4,22.6,17.2,3.7,13.4
1679778120,29.2,40.2,29.2,22.6,16.1,3.2,13.4
1679778240,28.5,40.1,28.5,22.6,14.5,3.0,13.4
1679778360,29.3,40.2,29.3,22.6,15.2,2.6,13.4
1679778480,28.5,40.2,28.5,22.6,15.3,2.7,13.5
1679778600,27.0,40.2,27.0,22.6,6.6,2.8,13.5
1679778720,29.6,40.7,29.6,22.6,14.6,2.6,13.5
1679778840,29.6,40.2,29.6,22.6,15.0,3.6,13.5
1679778960,29.0,39.0,29.0,22.6,17.4,3.7,13.5
1679779080,29.5,41.0,29.5,22.6,14.4,3.6,13.6
1679779200,29.5,40.8,29.5,22.6,13.6,3.1,13.6
1679779320,27.2,38.0,27.1,22.6,6.8,2.8,13.6
1679779440,29.5,41.7,29.5,22.6,12.5,2.6,13.6
1679779560,27.5,38.0,27.5,22.6,8.2,2.8,13.6
1679779680,27.2,38.0,27.2,22.6,8.5,3.8,13.7
1679779800,26.8,39.0,26.8,22.6,5.6,4.1,13.7
1679779920,26.8,38.0,26.7,22.6,5.4,3.6,13.7
1679780040,26.8,38.0,26.8,22.6,5.9,3.6,13.7
1679780160,27.1,39.9,27.0,22.6,8.2,3.9,13.7
1679780280,29.4,43.4,29.4,22.6,11.8,3.6,13.7
1679780400,26.9,39.2,26.9,22.6,5.6,3.9,13.7
1679780520,26.8,39.0,26.8,22.6,5.6,3.5,13.7
1679780640,26.8,39.0,26.8,22.6,5.7,3.4,13.7
1679780760,27.0,39.8,26.9,22.6,6.6,3.4,13.7
1679780880,26.8,38.9,26.8,22.6,5.6,3.8,13.7
1679781000,26.7,38.9,26.7,22.6,5.6,4.3,13.7
1679781120,26.9,37.8,26.9,22.6,7.1,4.0,13.7
1679781240,27.1,40.2,27.1,22.6,7.6,4.2,13.7
1679781360,26.9,40.1,26.9,22.6,5.8,3.4,13.7
1679781480,26.8,38.1,26.8,22.6,5.1,3.3,13.7
1679781600,26.7,37.9,26.7,22.6,5.2,3.9,13.7
1679781720,26.7,37.9,26.7,22.6,4.6,3.3,13.7
1679781840,26.5,36.9,26.5,22.6,4.2,4.2,13.7
1679781960,26.5,36.9,26.5,22.6,4.4,4.1,13.7
1679782080,26.5,36.7,26.4,22.6,4.2,4.1,13.7
1679782200,26.5,37.4,26.5,22.6,4.6,4.1,13.7
1679782320,26.5,37.4,26.5,22.6,5.0,3.9,13.6
1679782440,26.6,37.8,26.6,22.6,5.1,3.5,13.6
1679782560,26.6,38.8,26.6,22.6,4.5,3.5,13.6
1679782680,26.5,38.8,26.4,22.6,4.1,4.1,13.6
1679782800,26.4,39.9,26.4,22.6,4.1,3.9,13.6
1679782920,26.3,40.2,26.3,22.6,3.8,4.3,13.6
1679783040,26.3,40.2,26.2,22.6,3.5,4.0,13.6
1679783160,26.3,39.8,26.3,22.6,3.5,4.0,13.6
1679783280,26.2,39.6,26.1,22.6,2.8,4.1,13.6
1679783400,26.1,39.6,26.1,22.6,2.4,3.5,13.6
1679783520,26.0,38.4,26.0,22.6,2.2,4.1,13.5
1679783640,26.0,38.3,26.0,22.6,2.4,4.5,13.5
1679783760,26.0,38.3,26.0,22.6,2.7,4.1,13.5
1679783880,26.0,39.6,26.0,22.6,2.6,4.1,13.5
1679784000,26.0,38.3,25.9,22.6,2.3,4.1,13.5
1679784120,25.9,38.3,25.8,22.6,2.1,4.4,13.5
1679784240,26.0,37.2,26.0,22.6,2.5,3.5,13.4
1679784360,26.2,39.5,26.1,22.6,3.7,3.5,13.4
1679784480,26.6,39.5,26.5,22.6,6.9,3.9,13.4
1679784600,29.3,44.1,29.3,22.6,10.0,3.7,13.4
1679784720,26.7,38.0,26.6,22.6,4.8,4.0,13.4
1679784840,26.6,37.2,26.6,22.6,4.4,3.4,13.4
1679784960,26.5,39.6,26.5,22.6,3.7,2.8,13.4
1679785080,26.3,39.4,26.3,22.6,3.3,3.8,13.4
1679785200,26.2,39.2,26.2,22.6,3.2,4.5,13.4
1679785320,26.2,39.2,26.2,22.6,3.4,4.2,13.4
1679785440,26.2,39.7,26.2,22.6,3.6,4.0,13.4
1679785560,26.3,40.2,26.2,22.6,4.3,4.1,13.4
1679785680,26.3,40.2,26.2,22.6,3.7,3.4,13.4
1679785800,26.2,39.9,26.2,22.6,3.2,3.6,13.4
1679785920,26.2,39.5,26.2,22.6,3.1,3.5,13.4
1679786040,26.3,39.5,26.3,22.6,3.7,2.8,13.4
1679786160,26.2,40.0,26.2,22.6,3.4,3.9,13.4
1679786280,26.1,39.5,26.0,22.6,2.9,4.0,13.4
1679786400,26.0,39.5,26.0,22.6,3.0,4.1,13.4
1679786520,26.1,39.5,26.0,22.6,3.5,4.3,13.4
1679786640,26.1,39.8,26.0,22.6,3.6,4.5,13.4
1679786760,26.1,39.8,26.1,22.6,3.6,4.0,13.4
1679786880,26.2,39.8,26.2,22.6,3.5,3.5,13.4
1679787000,26.2,39.8,26.2,22.6,3.7,3.9,13.4
1679787120,26.3,39.8,26.2,22.6,4.0,3.6,13.4
1679787240,26.2,39.7,26.2,22.6,3.8,4.1,13.4
1679787360,26.1,40.2,26.1,22.6,3.4,4.1,13.4
1679787480,26.0,40.2,26.0,22.6,3.0,4.0,13.4
1679787600,26.0,39.5,26.0,22.6,2.9,3.5,13.4
1679787720,26.1,40.5,26.1,22.6,3.1,3.6,13.4
1679787840,26.2,40.5,26.1,22.6,3.8,3.5,13.4
1679787960,26.2,39.8,26.1,22.6,3.5,3.5,13.4
1679788080,26.3,39.9,26.2,22.6,4.2,3.4,13.4
1679788200,27.0,40.2,27.0,22.6,8.7,3.4,13.4
1679788320,26.5,39.3,26.5,22.6,4.6,3.4,13.4
1679788440,28.4,39.3,28.4,22.6,7.7,3.1,13.4
1679788560,29.2,42.0,29.2,22.6,8.2,3.1,13.4
1679788680,27.2,38.7,27.1,22.6,6.6,2.9,13.4
1679788800,26.7,36.8,26.7,22.6,4.2,3.3,13.4
1679788920,26.5,36.8,26.5,22.6,3.7,3.5,13.4
1679789040,26.4,40.0,26.4,22.6,3.8,3.5,13.5
1679789160,26.4,40.0,26.3,22.6,3.8,4.1,13.5
1679789280,26.4,40.0,26.4,22.6,3.9,3.4,13.5
1679789400,26.5,36.8,26.5,22.6,4.4,3.4,13.5
1679789520,26.7,38.0,26.7,22.6,5.6,4.0,13.5
1679789640,27.0,38.0,27.0,22.6,6.4,4.0,13.5
1679789760,29.2,43.5,29.2,22.6,7.9,3.1,13.5
1679789880,29.2,43.2,29.2,22.6,7.8,3.1,13.5
1679790000,29.2,43.2,29.2,22.6,7.7,3.1,13.6
1679790120,29.2,42.7,29.2,22.6,7.0,2.6,13.6
1679790240,29.2,42.0,29.2,22.6,6.9,2.5,13.6
1679790360,29.2,42.5,29.2,22.6,6.8,2.5,13.6
1679790480,29.2,42.2,29.2,22.6,6.7,2.5,13.6
1679790600,29.2,42.3,29.2,22.6,6.6,2.5,13.7
1679790720,29.2,41.9,29.2,22.6,7.0,3.1,13.7
1679790840,29.2,42.4,29.2,22.6,6.5,2.6,13.7
1679790960,27.0,39.4,27.0,22.6,3.3,2.8,13.7
1679791080,26.5,38.2,26.5,22.6,2.3,2.8,13.8
1679791200,27.6,38.2,27.6,22.6,6.9,3.3,13.8
1679791320,27.8,40.6,27.8,22.6,7.0,3.8,13.8
1679791440,27.7,40.6,27.7,22.6,6.9,3.9,13.8
1679791560,28.0,40.4,28.0,22.6,6.7,3.3,13.8
1679791680,28.3,40.5,28.3,22.6,6.3,3.2,13.9
1679791800,27.5,40.5,27.5,22.6,5.2,2.8,13.8
1679791920,28.8,40.0,28.8,22.6,5.9,2.6,13.9
1679792040,28.8,40.1,28.8,22.6,5.7,2.6,13.9
1679792160,28.1,40.1,28.1,22.6,5.6,3.2,13.9
1679792280,27.7,39.3,27.7,22.6,5.5,2.7,13.9
1679792400,27.4,39.8,27.4,22.6,5.5,3.3,13.9
1679792520,27.2,39.8,27.1,22.6,5.3,4.0,13.9
1679792640,27.1,38.3,27.1,22.6,5.1,3.3,13.9
1679792760,27.1,38.7,27.0,22.6,4.9,3.4,13.9
1679792880,27.0,38.7,27.0,22.6,4.7,3.5,13.9
1679793000,27.0,37.1,27.0,22.6,4.4,2.7,13.9
1679793120,26.8,37.1,26.8,22.6,4.2,3.3,13.9
1679793240,26.7,36.5,26.7,22.6,4.0,3.5,13.9
1679793360,26.6,40.6,26.6,22.6,3.9,3.4,13.9
1679793480,26.5,40.4,26.5,22.6,3.7,3.5,13.9
1679793600,26.5,40.1,26.5,22.6,3.4,3.4,13.9
1679793720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1679793840,26.3,39.9,26.3,22.6,3.0,3.9,13.9
1679793960,26.2,39.4,26.2,22.6,2.8,3.8,13.9
1679794080,26.2,39.3,26.2,22.6,2.6,3.5,13.8
1679794200,26.1,38.5,26.1,22.6,2.4,3.9,13.8
1679794320,26.0,38.3,26.0,22.6,2.2,4.3,13.8
1679794440,26.0,38.3,26.0,22.6,2.0,3.9,13.8
1679794560,26.0,39.8,26.0,22.6,1.9,3.5,13.8
1679794680,25.9,39.7,25.8,22.6,1.7,4.4,13.8
1679794800,25.8,39.7,25.8,22.6,1.5,4.1,13.7
1679794920,25.8,39.6,25.7,22.6,1.4,4.4,13.7
1679795040,25.7,39.1,25.7,22.6,1.3,4.5,13.7
1679795160,25.7,39.1,25.7,22.6,1.2,4.1,13.6
1679795280,25.6,38.9,25.6,22.6,1.0,4.6,13.6
1679795400,25.6,38.9,25.6,22.6,0.9,4.5,13.6
1679795520,25.6,38.9,25.6,22.6,0.8,4.1,13.6
1679795640,25.6,38.0,25.5,22.6,0.6,4.3,13.5
1679795760,25.5,38.2,25.5,22.6,0.5,4.6,13.5
1679795880,25.5,38.2,25.5,22.6,0.4,4.1,13.5
1679796000,25.5,35.9,25.5,22.6,0.3,4.2,13.5
1679796120,25.5,31.2,25.4,22.6,0.2,4.6,13.4
1679796240,25.4,30.8,25.4,22.6,0.2,4.6,13.4
1679796360,25.5,30.4,25.4,22.6,0.1,4.1,13.4
1679796480,25.4,29.8,25.4,22.6,0.1,4.1,13.4
1679796600,25.4,29.4,25.4,22.6,0.0,4.6,13.3
1679796720,25.4,28.9,25.4,22.6,0.0,4.6,13.3
1679796840,25.4,28.5,25.4,22.6,0.0,4.1,13.3
1679796960,25.4,27.8,25.4,22.6,0.0,4.3,13.2
1679797080,25.4,26.2,25.3,22.6,0.0,4.6,13.2
1679797200,25.4,25.7,25.4,22.6,0.0,4.1,13.2
1679797320,25.4,25.7,25.4,22.6,-0.0,4.2,13.2
1679797440,25.3,25.7,25.3,22.6,0.0,4.6,13.1
1679797560,25.3,25.7,25.3,22.6,-0.0,4.2,13.1
1679797680,25.3,25.7,25.3,22.6,-0.0,4.2,13.1
1679797800,25.3,21.7,25.3,22.6,0.0,4.5,13.0
1679797920,25.3,17.5,25.3,22.6,0.0,4.3,13.0
1679798040,25.3,13.1,25.3,22.6,0.0,4.0,13.0
1679798160,25.3,9.2,25.3,22.6,0.0,4.6,13.0
1679798280,25.3,6.4,25.3,22.6,0.0,4.4,12.9
1679798400,25.3,4.3,25.3,22.6,0.0,4.0,12.9
1679798520,25.3,3.0,25.3,22.6,0.0,4.1,12.9
1679798640,25.2,2.1,25.2,22.6,0.0,4.5,12.9
1679798760,25.2,1.5,25.2,22.6,0.0,4.5,12.8
1679798880,25.3,1.2,25.3,22.6,0.0,4.0,12.8
1679799000,25.3,0.9,25.2,22.6,0.0,4.1,12.8
1679799120,25.2,0.7,25.2,22.6,0.0,4.4,12.8
1679799240,25.2,0.6,25.2,22.6,0.0,4.3,12.7
1679799360,25.2,0.5,25.2,22.6,0.0,4.1,12.7
1679799480,25.2,0.5,25.2,22.6,0.0,4.5,12.7
1679799600,25.2,0.5,25.2,22.6,0.0,4.4,12.7
1679799720,25.2,0.4,25.2,22.6,0.0,4.0,12.7
1679799840,25.2,0.4,25.2,22.6,0.0,4.0,12.6
1679799960,25.2,0.4,25.2,22.6,0.0,4.0,12.6
1679800080,25.2,0.4,25.2,22.6,-0.0,4.5,12.6
1679800200,25.2,0.4,25.2,22.6,0.0,4.4,12.6
1679800320,25.2,0.4,25.2,22.6,-0.0,4.0,12.6
1679800440,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679800560,25.2,0.4,25.2,22.6,-0.0,4.1,12.5
1679800680,25.1,0.4,25.1,22.6,0.0,4.6,12.5
1679800800,25.1,0.4,25.1,22.6,0.0,4.4,12.5
1679800920,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679801040,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679801160,25.1,0.4,25.1,22.6,0.0,4.5,12.5
1679801280,25.1,0.4,25.1,22.6,0.0,4.5,12.4
1679801400,25.1,0.4,25.1,22.6,0.0,4.0,12.4
1679801520,25.1,0.4,25.1,22.6,0.0,4.0,12.4
1679801640,25.1,0.4,25.1,22.6,-0.0,4.0,12.4
1679801760,25.1,0.4,25.1,22.6,0.0,4.5,12.4
1679801880,25.1,0.4,25.1,22.6,0.0,4.5,12.4
1679802000,25.1,0.4,25.1,22.6,0.0,4.1,12.4
1679802120,25.1,0.4,25.1,22.6,0.0,4.0,12.4
1679802240,25.1,0.4,25.1,22.6,-0.0,4.0,12.4
1679802360,25.1,0.4,25.1,22.6,-0.0,4.2,12.3
1679802480,25.0,0.4,25.0,22.6,-0.0,4.5,12.3
1679802600,25.0,0.4,25.0,22.6,-0.0,4.4,12.3
1679802720,25.1,0.4,25.1,22.6,0.0,4.1,12.3
1679802840,25.1,0.4,25.1,22.6,0.0,4.0,12.3
1679802960,25.0,0.4,25.0,22.6,0.0,4.2,12.3
1679803080,25.0,0.4,25.0,22.6,0.0,4.5,12.3
1679803200,25.0,0.4,25.0,22.6,-0.0,4.0,12.3
1679803320,25.0,0.4,25.0,22.6,-0.0,4.0,12.2
1679803440,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679803560,25.0,0.4,25.0,22.6,-0.0,4.5,12.2
1679803680,25.0,0.4,25.0,22.6,0.0,4.5,12.2
1679803800,25.0,0.4,25.0,22.6,0.0,4.0,12.2
1679803920,25.0,0.4,25.0,22.6,0.0,4.0,12.2
1679804040,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679804160,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679804280,25.0,0.4,25.0,22.6,0.0,4.0,12.2
1679804400,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679804520,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679804640,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679804760,25.0,0.4,25.0,22.6,0.0,4.2,12.1
1679804880,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679805000,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679805120,25.0,0.4,25.0,22.6,-0.0,4.1,12.1
1679805240,25.0,0.4,24.9,22.6,-0.0,4.1,12.1
1679805360,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679805480,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679805600,24.9,0.4,24.9,22.6,-0.0,4.0,12.1
1679805720,24.9,0.4,24.9,22.6,0.0,4.0,12.1
1679805840,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679805960,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679806080,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679806200,25.0,0.4,25.0,22.6,0.0,3.4,12.1
1679806320,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679806440,24.9,0.3,24.9,22.6,0.0,4.2,12.1
1679806560,24.9,0.4,24.9,22.6,0.0,4.2,12.1
1679806680,24.9,0.3,24.9,22.6,-0.0,4.0,12.1
1679806800,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679806920,24.9,0.3,24.9,22.6,0.0,3.4,12.0
1679807040,24.9,0.3,24.9,22.6,0.0,3.6,12.0
1679807160,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679807280,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679807400,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679807520,24.8,0.3,24.8,22.6,-0.0,4.1,12.0
1679807640,24.9,0.3,24.9,22.6,0.0,3.7,12.0
1679807760,24.8,0.3,24.8,22.6,0.0,4.3,12.0
1679807880,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679808000,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679808120,24.8,0.3,24.8,22.6,0.0,4.5,12.0
1679808240,24.8,0.3,24.8,22.6,0.0,4.6,12.0
1679808360,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679808480,24.8,0.3,24.8,22.6,-0.0,4.2,12.0
1679808600,24.8,0.3,24.8,22.6,0.0,4.5,12.0
1679808720,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679808840,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679808960,24.8,0.3,24.8,22.6,0.0,4.3,12.0
1679809080,24.7,0.3,24.7,22.6,0.0,4.5,12.0
1679809200,24.8,0.3,24.8,22.6,-0.0,4.0,12.0
1679809320,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679809440,24.7,0.3,24.7,22.6,0.0,4.5,12.0
1679809560,24.7,0.3,24.7,22.6,-0.0,4.6,12.0
1679809680,24.8,0.3,24.7,22.6,0.0,4.0,12.0
1679809800,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679809920,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679810040,24.7,0.3,24.7,22.6,0.0,4.5,11.9
1679810160,24.7,0.3,24.7,22.6,0.0,4.6,11.9
1679810280,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679810400,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679810520,24.7,0.3,24.7,22.6,-0.0,4.2,11.9
1679810640,24.7,0.3,24.7,22.6,0.0,4.6,11.9
1679810760,24.7,0.3,24.7,22.6,-0.0,4.5,11.9
1679810880,24.7,0.3,24.7,22.6,-0.0,4.1,11.9
1679811000,24.7,0.3,24.7,22.6,0.0,4.5,11.9
1679811120,24.6,0.3,24.6,22.6,0.0,4.5,11.9
1679811240,24.7,0.3,24.7,22.6,-0.0,4.1,11.9
1679811360,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679811480,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679811600,24.6,0.3,24.6,22.6,0.0,4.6,11.9
1679811720,24.6,0.3,24.6,22.6,0.0,4.5,11.8
1679811840,24.6,0.3,24.6,22.6,-0.0,4.1,11.8
1679811960,24.6,0.3,24.6,22.6,-0.0,4.0,11.8
1679812080,24.6,0.3,24.6,22.6,-0.0,4.6,11.8
1679812200,24.6,0.3,24.6,22.6,-0.0,4.4,11.8
1679812320,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679812440,24.6,0.3,24.6,22.6,0.0,4.2,11.8
1679812560,24.6,0.3,24.6,22.6,0.0,4.5,11.8
1679812680,24.6,0.3,24.6,22.6,0.0,4.6,11.8
1679812800,24.6,0.3,24.6,22.6,0.0,4.6,11.8
1679812920,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679813040,24.5,0.3,24.5,22.6,0.0,4.5,11.8
1679813160,24.5,0.3,24.5,22.6,0.0,4.6,11.8
1679813280,24.6,0.3,24.6,22.6,0.0,4.4,11.8
1679813400,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679813520,24.5,0.3,24.5,22.6,-0.0,4.2,11.8
