Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1679813640,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679813760,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679813880,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679814000,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679814120,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679814240,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679814360,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679814480,24.5,0.3,24.5,22.6,-0.0,4.1,11.7
1679814600,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679814720,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679814840,24.5,0.3,24.5,22.6,-0.0,4.1,11.7
1679814960,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679815080,24.5,0.3,24.5,22.6,-0.0,4.6,11.7
1679815200,24.5,0.3,24.5,22.6,0.0,4.6,11.7
1679815320,24.4,0.3,24.4,22.6,0.0,4.6,11.7
1679815440,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679815560,24.5,0.3,24.5,22.6,-0.0,4.1,11.7
1679815680,24.4,0.3,24.4,22.6,0.0,4.6,11.7
1679815800,24.4,0.3,24.4,22.6,0.0,4.6,11.7
1679815920,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679816040,24.5,0.3,24.5,22.6,0.0,4.1,11.6
1679816160,24.4,0.3,24.4,22.6,0.0,4.6,11.6
1679816280,24.4,0.3,24.4,22.6,0.0,4.6,11.6
1679816400,24.4,0.3,24.4,22.6,0.0,4.4,11.6
1679816520,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679816640,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679816760,24.4,0.3,24.4,22.6,0.0,4.6,11.6
1679816880,24.4,0.3,24.4,22.6,0.0,4.6,11.6
1679817000,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679817120,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679817240,24.4,0.3,24.4,22.6,0.0,4.2,11.6
1679817360,24.3,0.3,24.3,22.6,0.0,4.6,11.6
1679817480,24.3,0.3,24.3,22.6,0.0,4.6,11.6
1679817600,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679817720,24.4,0.3,24.4,22.6,0.0,4.1,11.6
1679817840,24.3,0.3,24.3,22.6,0.0,4.3,11.6
1679817960,24.3,0.3,24.3,22.6,0.0,4.7,11.6
1679818080,24.3,0.3,24.3,22.6,0.0,4.6,11.6
1679818200,24.3,0.3,24.3,22.6,0.0,4.1,11.6
1679818320,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679818440,24.3,0.3,24.3,22.6,0.0,4.6,11.6
1679818560,24.3,0.3,24.3,22.6,-0.0,4.6,11.6
1679818680,24.3,0.3,24.3,22.6,0.0,4.1,11.6
1679818800,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679818920,24.3,0.3,24.3,22.6,0.0,4.6,11.5
1679819040,24.3,0.3,24.3,22.6,0.0,4.6,11.5
1679819160,24.3,0.3,24.3,22.6,0.0,4.5,11.5
1679819280,24.3,0.3,24.3,22.6,0.0,4.1,11.5
1679819400,24.2,0.3,24.2,22.6,0.0,4.6,11.5
1679819520,24.2,0.3,24.2,22.6,-0.0,4.6,11.5
1679819640,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679819760,24.3,0.3,24.3,22.6,0.0,4.1,11.5
1679819880,24.3,0.3,24.3,22.6,-0.0,4.2,11.5
1679820000,24.2,0.3,24.2,22.6,0.0,4.6,11.5
1679820120,24.2,0.3,24.2,22.6,0.0,4.7,11.5
1679820240,24.2,0.3,24.2,22.6,0.0,4.1,11.5
1679820360,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679820480,24.2,0.3,24.2,22.6,0.0,4.6,11.5
1679820600,24.2,0.3,24.2,22.6,-0.0,4.6,11.5
1679820720,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679820840,24.2,0.3,24.2,22.6,0.0,4.2,11.5
1679820960,24.2,0.3,24.2,22.6,0.0,4.1,11.5
1679821080,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679821200,24.2,0.3,24.2,22.6,0.0,4.6,11.5
1679821320,24.2,0.3,24.2,22.6,0.0,4.6,11.5
1679821440,24.2,0.3,24.2,22.6,0.0,4.1,11.5
1679821560,24.2,0.3,24.2,22.6,0.0,4.2,11.4
1679821680,24.2,0.3,24.2,22.6,0.0,4.1,11.4
1679821800,24.1,0.3,24.1,22.6,0.0,4.7,11.4
1679821920,24.1,0.3,24.1,22.6,0.0,4.7,11.4
1679822040,24.2,0.3,24.2,22.6,0.0,4.1,11.4
1679822160,24.2,0.3,24.2,22.6,0.0,4.2,11.4
1679822280,24.2,0.3,24.1,22.6,0.0,4.4,11.4
1679822400,24.1,0.3,24.1,22.6,0.0,4.6,11.4
1679822520,24.1,0.3,24.1,22.6,0.0,4.3,11.4
1679822640,24.1,0.3,24.1,22.6,0.0,4.1,11.4
1679822760,24.1,0.3,24.1,22.6,0.0,4.1,11.4
1679822880,24.1,0.3,24.1,22.6,0.0,4.2,11.4
1679823000,24.1,0.3,24.1,22.6,0.0,4.2,11.4
1679823120,24.1,0.3,24.1,22.6,0.0,4.1,11.4
1679823240,24.1,0.3,24.1,22.6,0.0,4.2,11.4
1679823360,24.1,0.3,24.1,22.6,0.0,4.7,11.3
1679823480,24.0,0.3,24.0,22.6,0.0,4.7,11.3
1679823600,24.1,0.3,24.1,22.6,0.0,4.2,11.3
1679823720,24.1,0.3,24.1,22.6,0.0,4.2,11.3
1679823840,24.1,0.3,24.1,22.6,0.0,4.2,11.3
1679823960,24.0,0.3,24.0,22.6,0.0,4.4,11.3
1679824080,24.1,0.3,24.1,22.6,0.0,4.3,11.3
1679824200,24.0,0.3,24.0,22.6,0.0,4.6,11.3
1679824320,24.0,0.3,24.0,22.6,0.0,4.7,11.3
1679824440,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679824560,24.0,0.3,24.0,22.6,0.0,4.1,11.3
1679824680,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679824800,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679824920,24.0,0.3,24.0,22.6,0.0,4.7,11.3
1679825040,24.0,0.3,24.0,22.6,0.0,4.7,11.3
1679825160,24.0,0.3,24.0,22.6,0.0,4.6,11.3
1679825280,24.0,0.3,24.0,22.6,0.0,4.2,11.2
1679825400,24.0,0.3,24.0,22.6,0.0,4.2,11.2
1679825520,24.0,0.3,24.0,22.6,0.0,4.1,11.2
1679825640,24.0,0.3,24.0,22.6,0.0,4.3,11.2
1679825760,23.9,0.3,23.9,22.6,0.0,4.7,11.2
1679825880,23.9,0.3,23.9,22.6,0.0,4.7,11.2
1679826000,24.0,0.3,24.0,22.6,0.0,4.2,11.2
1679826120,24.0,0.3,24.0,22.6,0.0,4.2,11.2
1679826240,23.9,0.3,23.9,22.6,0.0,4.7,11.2
1679826360,23.9,0.3,23.9,22.6,0.0,4.7,11.2
1679826480,23.9,0.3,23.9,22.6,0.0,4.2,11.2
1679826600,23.9,0.3,23.9,22.6,0.0,4.2,11.2
1679826720,24.0,0.3,24.0,22.6,0.0,3.0,11.2
1679826840,24.0,0.3,24.0,22.6,0.0,3.5,11.2
1679826960,24.0,0.3,24.0,22.6,0.0,3.4,11.2
1679827080,24.0,0.3,24.0,22.6,0.0,2.9,11.2
1679827200,24.0,0.3,24.0,22.6,0.0,3.0,11.2
1679827320,24.0,0.3,24.0,22.6,0.0,3.2,11.1
1679827440,24.0,0.3,24.0,22.6,0.0,3.4,11.1
1679827560,24.0,0.3,24.0,22.6,0.0,3.3,11.1
1679827680,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679827800,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679827920,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679828040,24.0,0.3,24.0,22.6,0.0,3.5,11.1
1679828160,24.0,0.3,24.0,22.6,0.0,3.5,11.1
1679828280,24.0,0.3,24.0,22.6,0.0,3.4,11.1
1679828400,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679828520,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679828640,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679828760,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679828880,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679829000,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679829120,24.0,0.3,24.0,22.6,0.0,3.0,11.1
1679829240,24.0,0.3,24.0,22.6,0.0,3.1,11.1
1679829360,23.9,0.3,23.9,22.6,0.0,3.5,11.1
1679829480,23.9,0.3,23.9,22.6,0.0,3.4,11.0
1679829600,23.9,0.3,23.9,22.6,0.0,3.4,11.0
1679829720,23.9,0.3,23.9,22.6,0.0,3.3,11.0
1679829840,23.9,0.3,24.0,22.6,0.0,3.0,11.0
1679829960,23.9,0.3,23.9,22.6,0.0,2.9,11.0
1679830080,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679830200,23.9,0.3,23.9,22.6,0.0,3.2,11.0
1679830320,23.9,0.3,23.9,22.6,0.0,3.5,11.0
1679830440,23.9,0.3,23.9,22.6,0.0,3.5,11.0
1679830560,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679830680,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679830800,23.9,0.3,23.9,22.6,0.0,3.3,11.0
1679830920,23.9,0.3,23.9,22.6,0.0,3.5,11.0
1679831040,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679831160,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679831280,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679831400,23.9,0.3,23.9,22.6,0.0,3.2,11.0
1679831520,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679831640,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679831760,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679831880,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679832000,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679832120,23.9,0.3,23.9,22.6,0.0,3.0,11.0
1679832240,23.8,0.3,23.8,22.6,0.0,3.0,11.0
1679832360,23.8,0.3,23.8,22.6,0.0,3.0,11.0
1679832480,23.8,0.3,23.8,22.6,0.0,3.0,11.0
1679832600,23.8,0.3,23.8,22.6,0.0,3.0,11.0
1679832720,23.8,0.3,23.8,22.6,0.0,3.0,11.0
1679832840,23.8,0.3,23.8,22.6,0.0,3.1,11.0
1679832960,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679833080,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679833200,23.8,0.3,23.8,22.6,0.0,3.1,11.0
1679833320,23.8,0.3,23.8,22.6,0.0,3.5,11.0
1679833440,23.8,0.3,23.8,22.6,0.0,3.2,11.0
1679833560,23.8,0.3,23.8,22.6,0.0,3.2,11.0
1679833680,23.8,0.3,23.8,22.6,0.0,3.2,11.0
1679833800,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679833920,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834040,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834160,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834280,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834400,23.9,0.3,23.9,22.6,0.0,1.9,11.0
1679834520,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834640,23.9,0.3,23.9,22.6,0.0,1.9,11.0
1679834760,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679834880,23.9,0.3,23.9,22.6,0.0,1.8,11.0
1679835000,23.9,0.3,23.9,22.6,0.0,2.0,11.0
1679835120,23.9,0.3,23.9,22.6,0.0,2.3,11.0
1679835240,23.9,0.4,23.9,22.6,0.0,2.3,11.0
1679835360,23.9,0.4,23.9,22.6,0.0,2.3,11.0
1679835480,23.9,0.5,23.9,22.6,0.0,1.8,11.0
1679835600,23.9,0.5,23.9,22.6,0.0,1.8,11.0
1679835720,23.9,0.6,23.9,22.6,0.0,1.8,11.0
1679835840,23.9,0.8,23.9,22.6,0.0,1.8,11.0
1679835960,23.9,1.0,23.9,22.6,0.0,1.8,11.0
1679836080,23.9,1.2,23.9,22.6,0.0,1.9,10.9
1679836200,23.9,1.6,23.9,22.6,0.0,2.1,10.9
1679836320,23.8,2.2,23.8,22.6,0.0,2.2,10.9
1679836440,23.8,3.2,23.8,22.6,0.0,2.2,10.9
1679836560,23.8,4.6,23.8,22.6,0.0,2.3,10.9
1679836680,23.8,6.6,23.8,22.6,0.0,2.3,10.9
1679836800,23.9,9.5,23.9,22.6,0.0,1.8,10.9
1679836920,23.9,13.3,23.9,22.6,0.0,1.8,10.9
1679837040,23.9,17.8,23.9,22.6,0.0,1.9,10.8
1679837160,23.8,22.4,23.8,22.6,0.0,2.3,10.8
1679837280,23.8,25.8,23.8,22.6,0.0,2.4,10.8
1679837400,23.8,24.1,23.8,22.6,0.0,2.4,10.8
1679837520,23.8,24.1,23.8,22.6,0.0,1.9,10.8
1679837640,23.8,24.2,23.8,22.6,0.0,1.9,10.8
1679837760,23.8,24.1,23.8,22.6,0.0,2.1,10.8
1679837880,23.8,24.1,23.8,22.6,0.0,2.4,10.8
1679838000,23.8,26.7,23.8,22.6,0.0,2.2,10.8
1679838120,23.8,28.8,23.8,22.6,0.0,1.9,10.7
1679838240,23.8,29.3,23.8,22.6,0.0,1.9,10.7
1679838360,23.8,29.7,23.8,22.6,0.0,2.2,10.7
1679838480,23.8,30.1,23.8,22.6,0.1,2.4,10.7
1679838600,23.8,30.4,23.8,22.6,0.1,2.4,10.7
1679838720,23.8,30.7,23.8,22.6,0.1,1.9,10.7
1679838840,23.8,30.9,23.8,22.6,0.1,1.9,10.7
1679838960,23.8,31.1,23.8,22.6,0.1,1.9,10.7
1679839080,23.8,31.3,23.8,22.6,0.1,1.9,10.6
1679839200,23.8,31.5,23.8,22.6,0.2,1.9,10.6
1679839320,23.8,31.7,23.8,22.6,0.2,2.2,10.6
1679839440,23.8,31.8,23.8,22.6,0.2,2.4,10.6
1679839560,23.8,31.9,23.8,22.6,0.3,2.4,10.6
1679839680,23.8,32.0,23.8,22.6,0.3,2.4,10.6
1679839800,23.8,32.1,23.8,22.6,0.3,2.4,10.6
1679839920,23.8,32.2,23.8,22.6,0.3,1.9,10.6
1679840040,23.8,32.3,23.8,22.6,0.3,1.9,10.6
1679840160,23.8,32.3,23.8,22.6,0.3,1.9,10.6
1679840280,23.8,26.6,23.8,22.6,0.4,1.9,10.6
1679840400,23.8,26.5,23.8,22.6,0.4,1.9,10.6
1679840520,23.8,26.7,23.8,22.6,0.5,1.9,10.6
1679840640,23.8,26.7,23.8,22.6,0.5,2.0,10.5
1679840760,23.8,26.8,23.8,22.6,0.5,2.1,10.5
1679840880,23.8,26.7,23.8,22.6,0.5,2.1,10.5
1679841000,23.8,26.8,23.8,22.6,0.5,2.1,10.5
1679841120,23.8,26.7,23.8,22.6,0.6,2.4,10.5
1679841240,23.8,26.7,23.8,22.6,0.6,2.4,10.5
1679841360,23.8,26.8,23.8,22.6,0.6,2.4,10.5
1679841480,23.8,26.8,23.8,22.6,0.6,2.2,10.5
1679841600,23.8,26.8,23.8,22.6,0.6,2.2,10.5
1679841720,23.8,26.9,23.8,22.6,0.6,2.3,10.5
1679841840,23.8,26.9,23.8,22.6,0.6,2.2,10.5
1679841960,23.8,27.1,23.8,22.6,0.6,2.4,10.5
1679842080,23.8,27.1,23.8,22.6,0.7,2.4,10.5
1679842200,23.8,27.1,23.8,22.6,0.7,2.3,10.5
1679842320,23.9,38.9,23.8,22.6,0.7,1.9,10.5
1679842440,23.9,38.9,23.8,22.6,0.7,1.9,10.5
1679842560,23.9,38.9,23.8,22.6,0.7,1.9,10.5
1679842680,23.9,27.2,23.8,22.6,0.7,1.9,10.5
1679842800,23.8,27.2,23.8,22.6,0.7,2.2,10.5
1679842920,23.8,27.2,23.8,22.6,0.7,2.4,10.5
1679843040,23.8,39.2,23.8,22.6,0.8,2.4,10.5
1679843160,23.9,39.3,23.8,22.6,0.8,2.0,10.5
1679843280,23.9,39.3,23.8,22.6,0.8,1.9,10.5
1679843400,23.9,39.3,23.8,22.6,0.8,1.9,10.5
1679843520,23.8,39.4,23.8,22.6,0.8,2.3,10.5
1679843640,23.8,39.5,23.8,22.6,0.8,2.4,10.5
1679843760,23.8,39.5,23.8,22.6,0.9,2.4,10.5
1679843880,23.8,39.5,23.8,22.6,0.9,2.4,10.5
1679844000,23.9,39.5,23.8,22.6,0.9,1.9,10.5
1679844120,23.9,39.5,23.9,22.6,0.9,1.9,10.5
1679844240,23.9,39.5,23.9,22.6,0.9,1.9,10.5
1679844360,23.8,27.2,23.8,22.6,0.9,2.1,10.5
1679844480,23.9,27.3,23.9,22.6,0.9,1.9,10.6
1679844600,23.9,27.3,23.9,22.6,0.9,1.9,10.6
1679844720,23.9,27.4,23.9,22.6,1.0,1.9,10.6
1679844840,23.9,27.3,23.8,22.6,1.0,2.1,10.6
1679844960,23.9,27.4,23.9,22.6,1.0,2.0,10.6
1679845080,23.9,40.1,23.9,22.6,1.0,1.9,10.6
1679845200,23.9,39.8,23.8,22.6,1.1,2.4,10.6
1679845320,23.9,40.2,23.8,22.6,1.1,2.4,10.6
1679845440,23.9,40.2,23.9,22.6,1.1,1.9,10.6
1679845560,23.9,40.2,23.9,22.6,1.1,1.9,10.6
1679845680,23.9,40.2,23.9,22.6,1.1,2.0,10.6
1679845800,23.9,40.3,23.9,22.6,1.1,2.0,10.6
1679845920,23.9,28.0,23.9,22.6,1.2,2.0,10.6
1679846040,23.9,28.1,23.9,22.6,1.2,2.0,10.6
1679846160,23.9,28.0,23.9,22.6,1.2,2.1,10.6
1679846280,23.9,27.9,23.9,22.6,1.3,1.9,10.6
1679846400,23.9,28.0,23.9,22.6,1.3,1.9,10.6
1679846520,23.9,28.3,23.9,22.6,1.3,2.1,10.6
1679846640,24.0,28.5,23.9,22.6,1.4,1.9,10.6
1679846760,24.0,40.9,24.0,22.6,1.7,2.1,10.7
1679846880,24.0,40.9,24.0,22.6,1.8,2.4,10.7
1679847000,24.1,41.1,24.1,22.6,1.9,1.9,10.7
1679847120,24.1,41.2,24.1,22.6,1.9,1.9,10.7
1679847240,24.1,41.2,24.1,22.6,1.8,1.9,10.7
1679847360,24.1,41.2,24.1,22.6,2.0,2.1,10.7
1679847480,24.2,41.2,24.1,22.6,2.2,2.1,10.7
1679847600,24.2,41.2,24.1,22.6,2.4,2.4,10.8
1679847720,24.2,41.0,24.2,22.6,2.9,2.4,10.8
1679847840,24.3,41.2,24.3,22.6,2.9,1.9,10.8
1679847960,24.4,41.2,24.3,22.6,3.2,2.7,10.8
1679848080,24.3,41.2,24.3,22.6,2.9,2.7,10.8
1679848200,24.3,40.7,24.3,22.6,3.3,3.3,10.8
1679848320,24.4,40.8,24.4,22.6,3.8,3.1,10.8
1679848440,24.4,40.7,24.4,22.6,4.2,3.3,10.9
1679848560,24.6,40.9,24.6,22.6,5.3,3.5,10.9
1679848680,24.8,41.0,24.8,22.6,6.7,4.2,10.9
1679848800,25.0,41.1,25.0,22.6,7.4,4.4,10.9
1679848920,24.8,40.7,24.8,22.6,4.9,4.7,10.9
1679849040,25.3,40.7,25.3,22.6,8.7,4.1,10.9
1679849160,25.5,40.2,25.5,22.6,9.2,4.1,10.9
1679849280,25.6,39.6,25.6,22.6,9.7,4.1,11.0
1679849400,25.8,39.7,25.7,22.6,10.0,4.1,11.0
1679849520,25.8,40.1,25.8,22.6,10.1,4.1,11.0
1679849640,25.9,39.8,25.9,22.6,10.3,4.1,11.0
1679849760,26.0,39.8,25.9,22.6,10.4,4.3,11.0
1679849880,26.0,39.4,26.0,22.6,10.6,4.3,11.1
1679850000,26.1,39.4,26.1,22.6,10.9,4.2,11.1
1679850120,26.2,39.4,26.2,22.6,11.2,4.0,11.1
1679850240,26.3,38.6,26.3,22.6,11.3,4.0,11.1
1679850360,26.3,38.2,26.3,22.6,11.3,4.2,11.2
1679850480,26.4,38.2,26.4,22.6,11.4,4.1,11.2
1679850600,26.4,39.1,26.4,22.6,11.5,4.1,11.3
1679850720,26.5,38.9,26.5,22.6,11.8,4.0,11.3
1679850840,26.5,38.9,26.5,22.6,11.5,4.4,11.4
1679850960,26.6,38.8,26.6,22.6,12.1,3.7,11.4
1679851080,26.8,38.8,26.8,22.6,11.9,2.9,11.5
1679851200,26.8,38.7,26.8,22.6,12.1,2.8,11.6
1679851320,26.8,38.8,26.8,22.6,12.4,3.3,11.7
1679851440,26.9,38.8,26.9,22.6,12.7,2.9,11.7
1679851560,26.9,38.7,26.9,22.6,13.0,4.1,11.8
1679851680,26.9,39.0,26.9,22.6,12.9,3.9,11.9
1679851800,26.9,39.0,26.9,22.6,12.8,3.4,12.0
1679851920,26.9,39.0,26.9,22.6,12.2,3.4,12.0
1679852040,27.0,38.8,27.0,22.6,12.7,2.9,12.1
1679852160,27.1,38.8,27.1,22.6,13.4,2.8,12.2
1679852280,27.0,39.5,27.0,22.6,13.3,3.4,12.2
1679852400,26.9,39.4,26.9,22.6,13.3,4.2,12.3
1679852520,26.9,39.4,26.9,22.6,13.5,4.0,12.4
1679852640,26.9,39.4,26.9,22.6,13.5,4.0,12.4
1679852760,27.0,39.4,27.0,22.6,13.5,3.6,12.4
1679852880,27.1,39.4,27.1,22.6,13.9,2.8,12.5
1679853000,27.1,39.9,27.1,22.6,13.9,2.9,12.5
1679853125,27.1,39.3,27.1,22.6,14.5,2.9,12.5
1679853240,26.9,39.3,26.9,22.6,12.2,3.0,12.6
1679853360,26.7,40.8,26.6,22.6,10.8,4.0,12.6
1679853480,27.0,40.1,27.0,22.6,14.1,4.0,12.6
1679853600,27.0,40.1,27.0,22.6,14.3,3.7,12.6
1679853720,27.0,40.4,27.0,22.6,14.1,3.4,12.6
1679853840,27.1,40.5,27.1,22.6,14.4,3.0,12.7
1679853960,26.9,40.4,26.9,22.6,12.5,2.8,12.7
1679854080,27.3,40.5,27.3,22.6,15.9,2.8,12.7
1679854200,26.7,40.5,26.7,22.6,10.0,3.6,12.7
1679854320,27.2,40.6,27.2,22.6,15.5,3.1,12.7
1679854440,27.1,40.5,27.1,22.6,14.7,4.0,12.8
1679854560,27.1,40.6,27.1,22.6,14.6,3.9,12.8
1679854680,27.1,40.5,27.1,22.6,13.5,2.9,12.8
1679854800,27.1,40.6,27.1,22.6,14.2,3.0,12.8
1679854920,27.1,40.5,27.1,22.6,14.1,2.8,12.8
1679855040,27.2,40.5,27.2,22.6,14.6,2.8,12.8
1679855160,26.7,39.8,26.7,22.6,8.8,2.8,12.8
1679855280,26.1,35.8,26.0,22.6,4.2,3.5,12.8
1679855400,26.0,35.8,26.0,22.6,4.5,3.5,12.9
1679855520,26.1,36.4,26.0,22.6,5.6,4.1,12.9
1679855640,26.7,39.6,26.7,22.6,11.6,4.0,12.9
1679855760,27.0,39.5,27.0,22.6,14.8,3.9,12.9
1679855880,27.4,39.5,27.4,22.6,16.3,3.3,12.9
1679856000,27.4,39.5,27.4,22.6,15.6,3.3,12.9
1679856120,27.2,39.5,27.2,22.6,14.0,2.8,12.9
1679856240,26.4,37.6,26.4,22.6,5.9,2.9,12.9
1679856360,26.4,37.6,26.4,22.6,7.2,2.9,12.9
1679856480,26.9,38.1,26.9,22.6,13.0,3.3,12.9
1679856600,26.3,38.1,26.3,22.6,5.8,3.1,12.9
1679856720,26.9,38.1,26.9,22.6,12.2,3.5,12.9
1679856840,27.2,39.6,27.2,22.6,14.6,3.4,13.0
1679856960,27.6,39.5,27.6,22.6,17.4,3.3,13.0
1679857080,26.5,39.5,26.5,22.6,6.2,3.4,12.9
1679857200,27.2,39.6,27.2,22.6,13.9,3.3,13.0
1679857320,27.7,39.5,27.7,22.6,17.4,2.8,13.0
1679857440,27.6,39.5,27.6,22.6,16.7,3.4,13.0
1679857560,27.6,39.5,27.6,22.6,16.4,3.3,13.0
1679857680,27.1,39.6,27.1,22.6,11.5,2.8,13.0
1679857800,26.2,39.6,26.2,22.6,4.3,3.4,12.9
1679857920,26.2,35.8,26.2,22.6,4.7,3.4,13.0
1679858040,27.0,36.8,27.0,22.6,12.5,3.4,13.0
1679858160,27.2,39.8,27.1,22.6,13.8,4.0,13.0
1679858280,27.3,39.8,27.3,22.6,15.0,3.4,13.0
1679858400,27.7,39.8,27.7,22.6,16.4,2.8,13.0
1679858520,27.7,39.8,27.7,22.6,16.9,2.7,13.0
1679858640,27.2,39.8,27.2,22.6,12.3,2.8,13.0
1679858760,27.8,39.8,27.8,22.6,16.6,2.8,13.0
1679858880,27.6,39.8,27.6,22.6,15.6,2.8,13.0
1679859000,27.5,39.8,27.5,22.6,15.6,3.5,13.0
1679859120,27.0,39.8,27.0,22.6,11.2,4.0,13.0
1679859240,27.1,39.8,27.1,22.6,12.4,4.0,13.0
1679859360,27.8,39.8,27.8,22.6,17.9,3.9,13.0
1679859480,28.1,39.8,28.1,22.6,18.1,3.0,13.0
1679859600,28.0,40.0,28.0,22.6,17.5,2.9,13.0
1679859720,27.3,39.8,27.3,22.6,12.1,2.8,13.0
1679859840,26.5,37.5,26.5,22.6,5.6,2.8,13.0
1679859960,28.0,37.6,28.0,22.6,17.5,2.8,13.0
1679860080,26.6,37.5,26.6,22.6,7.6,3.9,13.0
1679860200,26.3,38.3,26.2,22.6,4.4,3.7,13.0
1679860320,26.3,38.3,26.3,22.6,4.9,3.4,13.0
1679860440,26.2,37.4,26.2,22.6,4.4,3.6,13.0
1679860560,26.1,36.4,26.1,22.6,3.4,3.6,13.0
1679860680,26.1,36.4,26.1,22.6,4.0,3.8,13.0
1679860800,26.2,37.4,26.2,22.6,5.5,3.9,13.0
1679860920,26.3,38.9,26.3,22.6,5.8,3.7,13.0
1679861040,26.4,38.8,26.3,22.6,5.7,3.4,13.0
1679861160,26.3,38.8,26.3,22.6,5.9,3.8,13.0
1679861280,26.4,38.9,26.3,22.6,6.1,3.5,13.0
1679861400,27.4,40.4,27.4,22.6,15.4,3.3,13.0
1679861520,26.8,40.2,26.8,22.6,7.7,4.0,13.0
1679861640,26.5,39.7,26.4,22.6,6.2,3.7,12.9
1679861760,26.8,39.0,26.8,22.6,8.3,3.6,13.0
1679861880,27.0,39.7,26.9,22.6,10.5,3.4,12.9
1679862000,28.0,39.7,28.0,22.6,15.1,2.7,12.9
1679862120,26.7,39.4,26.7,22.6,7.0,3.4,12.9
1679862240,27.1,39.4,27.1,22.6,11.1,3.9,12.9
1679862360,28.2,38.6,28.2,22.6,17.0,3.2,12.9
1679862480,28.1,38.6,28.1,22.6,16.2,3.6,12.9
1679862600,28.4,38.6,28.4,22.6,17.9,3.7,12.9
1679862720,28.5,38.6,28.5,22.6,17.3,2.7,12.9
1679862840,28.3,38.6,28.3,22.6,16.0,2.7,12.9
1679862960,27.5,38.6,27.5,22.6,12.2,2.8,12.9
1679863080,27.2,38.5,27.2,22.6,10.1,2.8,12.9
1679863200,27.8,39.5,27.8,22.6,14.0,2.9,12.9
1679863320,27.5,40.1,27.5,22.6,12.9,3.9,12.9
1679863440,28.5,39.5,28.5,22.6,18.0,3.8,12.9
1679863560,28.4,40.2,28.4,22.6,17.1,3.2,12.9
1679863680,28.6,40.2,28.6,22.6,17.0,3.2,13.0
1679863800,28.3,40.2,28.3,22.6,15.2,2.7,13.0
1679863920,28.3,40.2,28.3,22.6,15.0,2.7,13.0
1679864040,28.1,40.2,28.1,22.6,13.6,2.8,13.0
1679864160,27.0,40.2,27.0,22.6,7.8,2.8,13.0
1679864280,28.6,40.2,28.6,22.6,15.5,2.7,13.0
1679864400,28.6,40.2,28.6,22.6,16.1,3.7,13.0
1679864520,28.2,40.2,28.1,22.6,14.3,3.8,13.0
1679864640,28.8,40.0,28.8,22.6,15.5,3.2,13.0
1679864760,29.0,40.5,29.0,22.6,15.2,3.2,13.0
1679864880,29.6,40.4,29.6,22.6,15.1,2.6,13.0
1679865000,28.7,40.2,28.7,22.6,14.5,2.7,13.0
1679865120,29.6,40.8,29.6,22.6,14.1,2.6,13.0
1679865240,29.6,40.6,29.6,22.6,14.7,3.1,13.0
1679865360,29.6,41.0,29.6,22.6,14.1,3.2,13.0
1679865480,29.6,41.0,29.6,22.6,13.8,3.2,13.0
1679865600,29.2,40.2,29.2,22.6,13.6,3.2,13.1
1679865720,29.5,40.1,29.5,22.6,13.3,3.1,13.1
1679865840,29.5,41.1,29.5,22.6,12.6,3.1,13.1
1679865960,29.5,41.3,29.5,22.6,12.4,3.1,13.1
1679866080,29.5,41.2,29.5,22.6,11.4,2.7,13.1
1679866200,29.5,41.6,29.4,22.6,11.5,3.1,13.1
1679866320,29.4,41.2,29.4,22.6,11.5,3.3,13.1
1679866440,29.4,40.6,29.4,22.6,10.3,2.7,13.1
1679866560,27.3,38.1,27.2,22.6,7.9,3.3,13.1
1679866680,29.4,37.3,29.4,22.6,10.4,3.1,13.1
1679866800,29.4,42.8,29.4,22.6,9.9,3.1,13.2
1679866920,29.4,42.3,29.3,22.6,10.2,3.7,13.2
1679867040,29.3,43.2,29.3,22.6,9.3,3.1,13.2
1679867160,29.3,42.8,29.3,22.6,9.0,2.9,13.1
1679867280,29.3,42.8,29.3,22.6,8.5,2.8,13.1
1679867400,29.3,42.8,29.3,22.6,8.5,2.9,13.2
1679867520,29.3,42.5,29.3,22.6,8.5,3.1,13.2
1679867640,29.3,42.5,29.3,22.6,8.2,3.1,13.2
1679867760,29.3,41.6,29.2,22.6,8.4,3.4,13.2
1679867880,29.2,43.1,29.2,22.6,7.4,2.7,13.2
1679868000,29.2,43.3,29.2,22.6,7.3,2.9,13.2
1679868120,29.2,43.0,29.2,22.6,7.2,3.0,13.2
1679868240,29.2,43.0,29.2,22.6,6.8,2.6,13.2
1679868360,29.2,42.6,29.2,22.6,7.2,3.1,13.2
1679868480,29.2,42.2,29.2,22.6,6.9,3.1,13.2
1679868600,29.2,43.2,29.2,22.6,6.8,3.1,13.2
1679868720,29.2,42.9,29.2,22.6,7.2,3.7,13.2
1679868840,29.2,43.2,29.2,22.6,6.6,3.1,13.2
1679868960,29.2,43.0,29.2,22.6,6.5,2.9,13.2
1679869080,29.2,43.2,29.2,22.6,5.8,2.6,13.2
1679869200,29.2,42.4,29.2,22.6,6.2,2.8,13.2
1679869320,29.2,42.6,29.2,22.6,6.1,3.1,13.2
1679869440,29.2,43.2,29.1,22.6,6.1,3.2,13.3
1679869560,29.2,42.9,29.1,22.6,6.5,3.7,13.3
1679869680,29.2,41.7,29.1,22.6,6.4,3.6,13.3
1679869800,29.2,40.5,29.1,22.6,6.5,3.7,13.3
1679869920,29.2,40.6,29.1,22.6,6.3,3.7,13.3
1679870040,29.1,43.7,29.1,22.6,5.3,2.7,13.3
1679870160,29.2,44.3,29.1,22.6,5.2,2.8,13.3
1679870280,29.1,44.4,29.1,22.6,5.5,3.1,13.3
1679870400,29.1,45.3,29.1,22.6,5.3,3.1,13.3
1679870520,29.1,44.1,29.1,22.6,5.3,3.1,13.2
1679870640,29.1,43.9,29.1,22.6,5.9,3.7,13.2
1679870760,29.1,44.1,29.1,22.6,5.4,3.1,13.2
1679870880,29.1,43.9,29.1,22.6,4.9,2.6,13.2
1679871000,29.1,44.2,29.1,22.6,5.2,3.1,13.2
1679871120,29.1,43.9,29.1,22.6,5.1,3.1,13.2
1679871240,29.1,44.0,29.1,22.6,5.2,3.1,13.2
1679871360,29.1,42.9,29.1,22.6,5.7,3.7,13.2
1679871480,29.1,43.8,29.1,22.6,5.1,3.1,13.2
1679871600,29.1,44.1,29.1,22.6,5.3,3.5,13.2
1679871720,29.1,44.1,29.1,22.6,5.0,3.1,13.2
1679871840,29.1,43.5,29.1,22.6,4.9,3.0,13.2
1679871960,29.1,43.5,29.1,22.6,5.0,3.2,13.2
1679872080,29.1,43.4,29.1,22.6,4.9,3.1,13.2
1679872200,29.1,44.1,29.1,22.6,5.3,3.6,13.2
1679872320,29.1,42.8,29.1,22.6,5.2,3.6,13.2
1679872440,29.0,40.1,29.0,22.6,5.6,3.8,13.2
1679872560,28.0,39.4,28.0,22.6,4.8,3.3,13.2
1679872680,29.1,43.5,29.1,22.6,4.2,2.6,13.2
1679872800,29.1,43.6,29.1,22.6,4.6,3.1,13.2
1679872920,29.1,44.7,29.1,22.6,4.6,3.1,13.2
1679873040,29.1,44.9,29.1,22.6,4.7,3.2,13.2
1679873160,29.1,44.7,29.1,22.6,5.1,3.7,13.2
1679873280,29.1,39.3,29.1,22.6,4.8,3.3,13.2
1679873400,29.1,39.8,29.1,22.6,4.6,2.7,13.2
1679873520,29.1,42.2,29.1,22.6,4.4,2.7,13.2
1679873640,29.1,43.5,29.1,22.6,4.5,2.9,13.2
1679873760,29.1,44.1,29.1,22.6,4.5,3.1,13.2
1679873880,29.1,31.8,29.1,22.6,5.0,3.7,13.2
1679874000,29.1,45.4,29.1,22.6,4.9,3.6,13.2
1679874120,29.1,44.5,29.1,22.6,5.0,3.6,13.2
1679874240,29.1,44.7,29.0,22.6,4.4,3.1,13.2
1679874360,29.1,44.3,29.1,22.6,4.0,2.6,13.2
1679874480,29.1,44.0,29.1,22.6,3.8,2.5,13.2
1679874600,29.1,44.5,29.1,22.6,3.8,2.5,13.2
1679874720,29.1,43.9,29.1,22.6,3.9,2.5,13.3
1679874840,29.1,42.1,29.0,22.6,3.8,2.5,13.3
1679874960,27.7,38.8,27.7,22.6,3.3,2.7,13.3
1679875080,29.1,44.0,29.0,22.6,4.8,3.4,13.3
1679875200,29.1,44.2,29.0,22.6,4.4,3.2,13.4
1679875320,29.1,44.5,29.0,22.6,4.4,3.2,13.4
1679875440,29.1,44.2,29.0,22.6,4.4,3.1,13.4
1679875560,29.1,44.3,29.0,22.6,3.8,2.6,13.5
1679875680,29.1,44.4,29.0,22.6,3.8,2.6,13.5
1679875800,29.1,44.2,29.0,22.6,3.8,2.6,13.5
1679875920,29.1,44.0,29.0,22.6,3.9,2.5,13.5
1679876040,29.1,43.9,29.0,22.6,4.3,3.0,13.6
1679876160,29.1,44.0,29.0,22.6,4.0,3.0,13.6
1679876280,29.0,44.2,29.0,22.6,3.7,2.6,13.6
1679876400,29.0,44.1,29.0,22.6,3.8,2.7,13.6
1679876520,29.1,43.9,29.0,22.6,4.3,3.0,13.7
1679876640,29.0,43.6,29.0,22.6,4.1,2.8,13.7
1679876760,29.0,44.0,29.0,22.6,3.6,2.5,13.7
1679876880,29.0,43.8,29.0,22.6,3.8,2.6,13.7
1679877000,29.0,43.4,29.0,22.6,3.7,2.6,13.8
1679877120,29.0,42.9,29.0,22.6,3.9,2.7,13.8
1679877240,29.0,43.9,29.0,22.6,4.7,3.6,13.8
1679877360,29.0,43.9,29.0,22.6,4.2,3.1,13.8
1679877480,29.0,44.3,29.0,22.6,3.7,2.7,13.8
1679877600,29.0,43.8,29.0,22.6,3.8,2.5,13.9
1679877720,29.0,43.7,29.0,22.6,3.7,2.5,13.9
1679877840,29.0,43.8,29.0,22.6,3.6,2.5,13.9
1679877960,29.0,43.9,29.0,22.6,3.6,2.6,13.9
1679878080,29.0,43.4,29.0,22.6,4.2,3.1,13.9
1679878200,29.0,43.8,29.0,22.6,3.7,2.6,13.9
1679878320,29.0,43.6,29.0,22.6,4.1,3.1,13.9
1679878440,29.0,42.1,29.0,22.6,4.1,3.1,14.0
1679878560,29.0,42.9,29.0,22.6,3.6,2.6,14.0
1679878680,29.0,30.9,29.0,22.6,4.1,3.1,14.0
1679878800,28.9,37.0,28.9,22.6,4.3,3.7,14.0
1679878920,29.0,43.1,29.0,22.6,4.1,3.1,14.0
1679879040,28.9,35.3,28.9,22.6,4.3,3.6,14.0
1679879160,29.0,43.2,29.0,22.6,4.0,3.0,14.0
1679879280,29.0,43.4,29.0,22.6,3.6,2.6,14.0
1679879400,29.0,41.2,29.0,22.6,3.7,2.7,14.0
1679879520,29.0,43.0,29.0,22.6,3.6,2.6,14.0
1679879640,29.0,41.3,29.0,22.6,3.6,2.5,13.9
1679879760,27.9,37.8,27.8,22.6,4.1,3.8,13.9
1679879880,26.8,37.8,26.8,22.6,4.0,4.0,13.9
1679880000,26.7,40.5,26.7,22.6,3.8,3.4,13.9
1679880120,26.7,40.5,26.7,22.6,3.6,3.3,13.9
1679880240,26.7,40.1,26.7,22.6,3.4,2.9,13.9
1679880360,26.7,39.6,26.7,22.6,3.2,2.7,13.9
1679880480,26.5,39.6,26.4,22.6,2.6,3.2,13.9
1679880600,26.2,37.5,26.2,22.6,2.1,3.9,13.9
1679880720,26.1,39.5,26.1,22.6,1.7,3.5,13.9
1679880840,25.9,39.5,25.9,22.6,1.6,4.1,13.8
1679880960,26.0,37.4,25.9,22.6,1.9,4.0,13.8
1679881080,25.9,37.4,25.8,22.6,1.1,3.6,13.8
1679881200,25.9,39.0,25.9,22.6,1.4,3.4,13.8
1679881320,25.9,39.8,25.8,22.6,1.6,4.0,13.8
1679881440,25.8,39.8,25.8,22.6,1.3,3.5,13.7
1679881560,25.7,38.4,25.7,22.6,0.8,4.5,13.7
1679881680,25.7,38.6,25.7,22.6,1.0,4.5,13.7
1679881800,25.7,38.6,25.7,22.6,0.8,4.1,13.7
1679881920,25.7,37.7,25.6,22.6,0.6,4.1,13.6
1679882040,25.6,37.1,25.6,22.6,0.4,4.6,13.6
1679882160,25.6,37.1,25.6,22.6,0.2,4.0,13.6
1679882280,25.6,30.9,25.5,22.6,0.2,4.1,13.6
1679882400,25.6,30.9,25.5,22.6,0.2,4.1,13.5
1679882520,25.5,31.1,25.5,22.6,0.2,4.1,13.5
1679882640,25.5,30.7,25.5,22.6,0.1,4.1,13.5
1679882760,25.5,30.1,25.5,22.6,0.1,4.2,13.5
1679882880,25.5,29.8,25.5,22.6,0.1,4.3,13.4
1679883000,25.5,29.4,25.4,22.6,0.0,4.6,13.4
1679883120,25.5,29.0,25.4,22.6,0.0,4.6,13.4
1679883240,25.5,29.0,25.5,22.6,0.0,4.1,13.3
1679883360,25.5,28.7,25.5,22.6,0.0,4.1,13.3
1679883480,25.5,28.0,25.4,22.6,0.0,4.1,13.3
1679883600,25.5,25.9,25.4,22.6,0.0,4.2,13.2
1679883720,25.4,25.7,25.4,22.6,-0.0,4.6,13.2
1679883840,25.4,25.7,25.4,22.6,-0.0,4.5,13.2
1679883960,25.4,25.8,25.4,22.6,-0.0,4.1,13.2
1679884080,25.4,25.5,25.4,22.6,0.0,4.1,13.1
1679884200,25.4,21.8,25.4,22.6,0.0,4.0,13.1
1679884320,25.4,17.6,25.4,22.6,-0.0,4.1,13.1
1679884440,25.4,13.5,25.4,22.6,0.0,4.0,13.0
1679884560,25.4,9.9,25.4,22.6,0.0,4.0,13.0
1679884680,25.4,7.0,25.4,22.6,0.0,4.0,13.0
1679884800,25.4,5.0,25.4,22.6,0.0,3.4,13.0
1679884920,25.4,3.5,25.4,22.6,0.0,4.0,12.9
1679885040,25.4,2.4,25.4,22.6,0.0,4.0,12.9
1679885160,25.3,1.7,25.3,22.6,0.0,4.0,12.9
1679885280,25.4,1.3,25.3,22.6,0.0,4.0,12.9
1679885400,25.4,1.0,25.3,22.6,0.0,3.9,12.8
1679885520,25.4,0.8,25.4,22.6,0.0,3.5,12.8
1679885640,25.3,0.7,25.3,22.6,0.0,4.1,12.8
1679885760,25.3,0.6,25.3,22.6,0.0,4.0,12.8
1679885880,25.3,0.6,25.3,22.6,0.0,4.0,12.7
1679886000,25.3,0.5,25.3,22.6,0.0,4.0,12.7
1679886120,25.3,0.5,25.3,22.6,0.0,3.9,12.7
1679886240,25.3,0.5,25.3,22.6,0.0,3.4,12.7
1679886360,25.3,0.5,25.3,22.6,0.0,4.1,12.6
1679886480,25.3,0.4,25.3,22.6,0.0,4.0,12.6
1679886600,25.3,0.4,25.3,22.6,0.0,4.0,12.6
1679886720,25.3,0.4,25.3,22.6,0.0,4.0,12.6
1679886840,25.3,0.4,25.3,22.6,0.0,4.1,12.6
1679886960,25.2,0.4,25.2,22.6,0.0,4.1,12.6
1679887080,25.2,0.4,25.2,22.6,0.0,4.1,12.5
1679887200,25.2,0.4,25.2,22.6,0.0,4.1,12.5
1679887320,25.3,0.4,25.3,22.6,0.0,3.5,12.5
1679887440,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679887560,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679887680,25.2,0.4,25.2,22.6,0.0,4.1,12.5
1679887800,25.2,0.4,25.2,22.6,0.0,4.0,12.5
1679887920,25.2,0.4,25.2,22.6,0.0,4.0,12.4
1679888040,25.2,0.4,25.2,22.6,0.0,3.6,12.4
1679888160,25.2,0.4,25.2,22.6,0.0,4.1,12.4
1679888280,25.2,0.4,25.2,22.6,0.0,4.1,12.4
1679888400,25.2,0.4,25.2,22.6,0.0,4.1,12.4
1679888520,25.2,0.4,25.2,22.6,0.0,4.1,12.4
1679888640,25.2,0.4,25.2,22.6,0.0,4.1,12.4
1679888760,25.2,0.4,25.2,22.6,0.0,3.9,12.4
1679888880,25.2,0.4,25.2,22.6,0.0,4.0,12.4
1679889000,25.2,0.4,25.2,22.6,0.0,4.1,12.3
1679889120,25.2,0.4,25.2,22.6,0.0,4.0,12.3
1679889240,25.2,0.4,25.2,22.6,0.0,4.0,12.3
1679889360,25.2,0.4,25.2,22.6,0.0,4.0,12.3
1679889480,25.2,0.4,25.2,22.6,0.0,3.4,12.3
1679889600,25.2,0.4,25.2,22.6,0.0,3.3,12.3
1679889720,25.2,0.4,25.2,22.6,0.0,3.7,12.3
1679889840,25.2,0.4,25.2,22.6,0.0,3.4,12.3
1679889960,25.1,0.4,25.1,22.6,0.0,4.2,12.3
1679890080,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679890200,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679890320,25.1,0.4,25.1,22.6,0.0,4.1,12.2
1679890440,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679890560,25.1,0.4,25.1,22.6,0.0,3.6,12.2
1679890680,25.1,0.4,25.1,22.6,0.0,3.3,12.2
1679890800,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679890920,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891040,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891160,25.0,0.4,25.0,22.6,0.0,4.1,12.2
1679891280,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891400,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891520,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891640,25.1,0.4,25.1,22.6,0.0,3.4,12.2
1679891760,25.1,0.4,25.1,22.6,0.0,4.0,12.2
1679891880,25.0,0.4,25.0,22.6,0.0,4.0,12.1
1679892000,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679892120,25.1,0.4,25.1,22.6,0.0,3.7,12.1
1679892240,25.0,0.4,25.0,22.6,0.0,4.4,12.1
1679892360,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679892480,25.1,0.4,25.1,22.6,0.0,3.5,12.1
1679892600,25.0,0.4,25.0,22.6,0.0,4.5,12.1
1679892720,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679892840,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679892960,25.0,0.4,25.0,22.6,0.0,4.0,12.1
1679893080,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679893200,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679893320,25.0,0.4,25.0,22.6,0.0,3.9,12.1
1679893440,25.0,0.4,25.0,22.6,0.0,3.5,12.1
1679893560,25.1,0.4,25.1,22.6,0.0,3.1,12.1
1679893680,25.0,0.4,25.0,22.6,0.0,3.4,12.1
1679893800,25.0,0.4,25.0,22.6,0.0,3.4,12.1
1679893920,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679894040,25.0,0.4,25.0,22.6,0.0,4.1,12.1
1679894160,24.9,0.4,24.9,22.6,0.0,4.1,12.1
1679894280,24.9,0.3,24.9,22.6,0.0,4.1,12.1
1679894400,24.9,0.3,24.9,22.6,0.0,4.0,12.1
1679894520,25.0,0.3,25.0,22.6,0.0,3.4,12.1
1679894640,25.0,0.4,25.0,22.6,0.0,3.4,12.1
1679894760,24.9,0.4,24.9,22.6,0.0,4.1,12.0
1679894880,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679895000,24.9,0.3,24.9,22.6,0.0,4.2,12.0
1679895120,24.9,0.3,24.9,22.6,0.0,4.0,12.0
1679895240,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679895360,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679895480,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679895600,24.9,0.3,24.9,22.6,0.0,3.9,12.0
1679895720,24.9,0.3,24.9,22.6,0.0,3.4,12.0
1679895840,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679895960,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679896080,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679896200,24.9,0.3,24.9,22.6,0.0,4.1,12.0
1679896320,24.8,0.3,24.8,22.6,0.0,4.2,12.0
1679896440,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679896560,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679896680,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679896800,24.9,0.3,24.9,22.6,0.0,3.5,12.0
1679896920,24.8,0.3,24.8,22.6,0.0,4.0,12.0
1679897040,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679897160,24.8,0.3,24.8,22.6,0.0,4.2,12.0
1679897280,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679897400,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679897520,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679897640,24.8,0.3,24.8,22.6,0.0,3.6,12.0
1679897760,24.8,0.3,24.8,22.6,0.0,3.4,12.0
1679897880,24.8,0.3,24.8,22.6,0.0,3.5,12.0
1679898000,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679898120,24.8,0.3,24.8,22.6,0.0,3.8,12.0
1679898240,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679898360,24.8,0.3,24.8,22.6,0.0,4.1,12.0
1679898480,24.8,0.3,24.8,22.6,0.0,4.2,12.0
1679898600,24.8,0.3,24.8,22.6,0.0,3.6,11.9
1679898720,24.8,0.3,24.8,22.6,0.0,3.4,11.9
1679898840,24.8,0.3,24.8,22.6,0.0,3.9,11.9
1679898960,24.7,0.3,24.7,22.6,0.0,3.8,11.9
1679899080,24.8,0.3,24.8,22.6,0.0,4.1,11.9
1679899200,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679899320,24.8,0.3,24.8,22.6,0.0,3.6,11.9
1679899440,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679899560,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679899680,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679899800,24.8,0.3,24.8,22.6,0.0,3.5,11.9
1679899920,24.8,0.3,24.8,22.6,0.0,3.5,11.9
1679900040,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679900160,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679900280,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679900400,24.7,0.3,24.7,22.6,0.0,4.2,11.9
1679900520,24.7,0.3,24.7,22.6,0.0,3.7,11.9
1679900640,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679900760,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679900880,24.7,0.3,24.7,22.6,0.0,3.5,11.9
1679901000,24.7,0.3,24.7,22.6,0.0,4.0,11.9
1679901120,24.7,0.3,24.7,22.6,0.0,4.1,11.9
1679901240,24.7,0.3,24.7,22.6,0.0,3.7,11.9
1679901360,24.6,0.3,24.6,22.6,0.0,4.1,11.9
1679901480,24.6,0.3,24.6,22.6,0.0,4.1,11.9
1679901600,24.7,0.3,24.7,22.6,0.0,3.5,11.9
1679901720,24.7,0.3,24.7,22.6,0.0,3.3,11.9
1679901840,24.7,0.3,24.7,22.6,0.0,3.4,11.8
1679901960,24.7,0.3,24.7,22.6,0.0,2.9,11.8
1679902080,24.6,0.3,24.6,22.6,0.0,4.0,11.8
1679902200,24.7,0.3,24.7,22.6,0.0,3.5,11.8
1679902320,24.7,0.3,24.7,22.6,0.0,3.6,11.8
1679902440,24.6,0.3,24.6,22.6,0.0,3.6,11.8
1679902560,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679902680,24.6,0.3,24.6,22.6,0.0,3.6,11.8
1679902800,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679902920,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679903040,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679903160,24.6,0.3,24.6,22.6,0.0,4.2,11.8
1679903280,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679903400,24.6,0.3,24.6,22.6,0.0,3.5,11.8
1679903520,24.6,0.3,24.6,22.6,0.0,3.5,11.8
1679903640,24.6,0.3,24.6,22.6,0.0,4.1,11.8
1679903760,24.5,0.3,24.5,22.6,0.0,4.2,11.8
1679903880,24.5,0.3,24.5,22.6,0.0,4.1,11.8
1679904000,24.5,0.3,24.5,22.6,0.0,4.2,11.8
1679904120,24.5,0.3,24.5,22.6,0.0,4.3,11.8
1679904240,24.5,0.3,24.5,22.6,0.0,4.1,11.8
1679904360,24.5,0.3,24.5,22.6,0.0,4.2,11.8
1679904480,24.6,0.3,24.6,22.6,0.0,3.5,11.8
1679904600,24.5,0.3,24.5,22.6,0.0,3.6,11.8
1679904720,24.5,0.3,24.5,22.6,0.0,4.1,11.8
1679904840,24.5,0.3,24.5,22.6,0.0,4.1,11.8
1679904960,24.5,0.3,24.5,22.6,0.0,4.1,11.8
1679905080,24.5,0.3,24.5,22.6,0.0,4.2,11.8
1679905200,24.6,0.3,24.6,22.6,0.0,3.2,11.8
1679905320,24.5,0.3,24.5,22.6,0.0,3.4,11.8
1679905440,24.5,0.3,24.5,22.6,0.0,3.7,11.8
1679905560,24.5,0.3,24.5,22.6,0.0,3.8,11.8
1679905680,24.4,0.3,24.4,22.6,0.0,4.3,11.7
1679905800,24.5,0.3,24.5,22.6,0.0,4.2,11.7
1679905920,24.5,0.3,24.5,22.6,0.0,4.2,11.7
1679906040,24.5,0.3,24.5,22.6,0.0,4.1,11.7
1679906160,24.4,0.3,24.4,22.6,0.0,4.1,11.7
1679906280,24.5,0.3,24.5,22.6,0.0,2.9,11.7
1679906400,24.5,0.3,24.5,22.6,0.0,3.6,11.7
1679906520,24.4,0.3,24.4,22.6,0.0,4.1,11.7
1679906640,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679906760,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679906880,24.4,0.3,24.4,22.6,0.0,4.1,11.7
1679907000,24.4,0.3,24.4,22.6,0.0,4.1,11.7
1679907120,24.5,0.3,24.5,22.6,0.0,3.5,11.7
1679907240,24.4,0.3,24.4,22.6,-0.0,4.2,11.7
1679907360,24.4,0.3,24.4,22.6,0.0,4.3,11.7
1679907480,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679907600,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679907720,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679907840,24.4,0.3,24.4,22.6,0.0,3.7,11.7
1679907960,24.4,0.3,24.4,22.6,0.0,4.2,11.7
1679908080,24.4,0.3,24.4,22.6,0.0,3.6,11.7
1679908200,24.4,0.3,24.4,22.6,0.0,3.5,11.7
1679908320,24.4,0.3,24.3,22.6,0.0,4.2,11.7
1679908440,24.4,0.3,24.4,22.6,0.0,3.7,11.7
1679908560,24.4,0.3,24.4,22.6,0.0,3.6,11.7
1679908680,24.3,0.3,24.3,22.6,0.0,4.3,11.7
1679908800,24.3,0.3,24.3,22.6,0.0,4.0,11.6
1679908920,24.4,0.3,24.4,22.6,0.0,3.7,11.6
1679909040,24.4,0.3,24.4,22.6,0.0,3.7,11.6
1679909160,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679909280,24.3,0.3,24.3,22.6,0.0,4.1,11.6
1679909400,24.3,0.3,24.3,22.6,0.0,4.3,11.6
1679909520,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679909640,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679909760,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679909880,24.3,0.3,24.3,22.6,0.0,4.0,11.6
1679910000,24.3,0.3,24.3,22.6,0.0,3.6,11.6
1679910120,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679910240,24.3,0.3,24.3,22.6,0.0,4.2,11.6
1679910360,24.2,0.3,24.2,22.6,0.0,4.4,11.6
1679910480,24.3,0.3,24.2,22.6,0.0,4.2,11.6
1679910600,24.2,0.3,24.2,22.6,0.0,4.2,11.6
1679910720,24.3,0.3,24.3,22.6,0.0,3.7,11.6
1679910840,24.2,0.3,24.2,22.6,0.0,4.3,11.6
1679910960,24.2,0.3,24.2,22.6,0.0,4.2,11.6
1679911080,24.2,0.3,24.2,22.6,0.0,3.9,11.6
1679911200,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679911320,24.2,0.3,24.2,22.6,0.0,4.1,11.5
1679911440,24.3,0.3,24.3,22.6,0.0,3.8,11.5
1679911560,24.2,0.3,24.2,22.6,0.0,3.9,11.5
1679911680,24.2,0.3,24.2,22.6,0.0,4.0,11.5
1679911800,24.3,0.3,24.3,22.6,0.0,3.1,11.5
1679911920,24.3,0.3,24.3,22.6,0.0,3.5,11.5
1679912040,24.2,0.3,24.2,22.6,0.0,4.2,11.5
1679912160,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679912280,24.2,0.3,24.2,22.6,0.0,4.2,11.5
1679912400,24.2,0.3,24.2,22.6,0.0,4.4,11.5
1679912520,24.2,0.3,24.1,22.6,0.0,4.3,11.5
1679912640,24.2,0.3,24.2,22.6,0.0,4.1,11.5
1679912760,24.2,0.3,24.2,22.6,0.0,4.3,11.5
1679912880,24.2,0.3,24.2,22.6,0.0,3.0,11.5
1679913000,24.2,0.3,24.2,22.6,0.0,3.7,11.5
1679913120,24.2,0.3,24.2,22.6,0.0,4.2,11.5
1679913240,24.1,0.3,24.1,22.6,0.0,4.4,11.5
1679913360,24.1,0.3,24.1,22.6,0.0,4.3,11.5
1679913480,24.1,0.3,24.1,22.6,0.0,4.3,11.5
1679913600,24.1,0.3,24.1,22.6,0.0,3.7,11.4
1679913720,24.2,0.3,24.2,22.6,0.0,3.6,11.4
1679913840,24.1,0.3,24.1,22.6,0.0,4.2,11.4
1679913960,24.2,0.3,24.1,22.6,0.0,3.7,11.4
1679914080,24.1,0.3,24.1,22.6,0.0,4.3,11.4
1679914200,24.1,0.3,24.1,22.6,0.0,4.3,11.4
1679914320,24.1,0.3,24.1,22.6,0.0,3.7,11.4
1679914440,24.1,0.3,24.1,22.6,0.0,3.7,11.4
1679914560,24.1,0.3,24.1,22.6,0.0,4.3,11.4
1679914680,24.1,0.3,24.1,22.6,0.0,4.1,11.4
1679914800,24.1,0.3,24.1,22.6,0.0,3.6,11.4
1679914920,24.1,0.3,24.1,22.6,0.0,4.3,11.4
1679915040,24.0,0.3,24.0,22.6,0.0,4.3,11.4
1679915160,24.0,0.3,24.0,22.6,0.0,4.2,11.4
1679915280,24.0,0.3,24.0,22.6,0.0,4.3,11.4
1679915400,24.0,0.3,24.0,22.6,0.0,4.2,11.4
1679915520,24.0,0.3,24.0,22.6,0.0,4.2,11.4
1679915640,24.0,0.3,24.0,22.6,0.0,4.3,11.4
1679915760,24.0,0.3,24.0,22.6,0.0,4.7,11.4
1679915880,24.0,0.3,24.0,22.6,0.0,3.9,11.4
1679916000,24.0,0.3,24.0,22.6,0.0,3.9,11.3
1679916120,24.0,0.3,24.0,22.6,0.0,4.0,11.3
1679916240,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679916360,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679916480,24.0,0.3,23.9,22.6,0.0,4.7,11.3
1679916600,24.0,0.3,24.0,22.6,0.0,4.5,11.3
1679916720,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679916840,24.0,0.3,23.9,22.6,0.0,4.4,11.3
1679916960,23.9,0.3,23.9,22.6,0.0,4.7,11.3
1679917080,24.0,0.3,24.0,22.6,0.0,4.2,11.3
1679917200,24.0,0.3,23.9,22.6,0.0,4.2,11.3
1679917320,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679917440,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679917560,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679917680,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679917800,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679917920,23.9,0.3,23.9,22.6,0.0,4.3,11.3
1679918040,23.9,0.3,23.9,22.6,0.0,4.3,11.3
1679918160,23.9,0.3,23.9,22.6,0.0,4.2,11.3
1679918280,24.0,0.3,24.0,22.6,0.0,3.0,11.3
1679918400,24.0,0.3,24.0,22.6,0.0,3.0,11.3
1679918520,24.0,0.3,24.0,22.6,0.0,3.0,11.3
1679918640,24.0,0.3,24.0,22.6,0.0,3.0,11.3
1679918760,24.0,0.3,24.0,22.6,0.0,3.1,11.3
1679918880,24.0,0.3,24.0,22.6,0.0,3.3,11.3
1679919000,24.0,0.3,24.0,22.6,0.0,3.5,11.3
1679919120,24.0,0.3,24.0,22.6,0.0,3.5,11.3
1679919240,24.0,0.3,24.0,22.6,0.0,3.2,11.3
1679919360,24.0,0.3,24.0,22.6,0.0,3.2,11.3
1679919480,24.0,0.3,24.0,22.6,0.0,3.1,11.3
1679919600,24.0,0.3,24.0,22.6,0.0,3.1,11.2
1679919720,23.9,0.3,23.9,22.6,0.0,3.2,11.2
1679919840,24.0,0.3,24.0,22.6,0.0,3.0,11.2
1679919960,23.9,0.3,23.9,22.6,0.0,3.1,11.2
1679920080,24.0,0.3,24.0,22.6,0.0,3.1,11.2
1679920200,23.9,0.3,23.9,22.6,0.0,3.2,11.2
1679920320,24.0,0.3,24.0,22.6,0.0,3.0,11.2
1679920440,23.9,0.3,23.9,22.6,0.0,3.2,11.2
1679920560,23.9,0.3,24.0,22.6,0.0,3.0,11.2
1679920680,23.9,0.3,23.9,22.6,0.0,3.2,11.2
1679920800,23.9,0.3,23.9,22.6,0.0,3.0,11.2
1679920920,23.9,0.3,23.9,22.6,0.0,3.0,11.2
1679921040,23.9,0.3,23.9,22.6,0.0,3.2,11.1
1679921160,23.9,0.3,23.9,22.6,0.0,3.0,11.1
1679921280,23.9,0.3,23.9,22.6,0.0,3.1,11.1
1679921400,23.9,0.3,23.9,22.6,0.0,3.2,11.1
1679921520,23.9,0.4,23.9,22.6,0.0,3.1,11.1
1679921640,23.9,0.4,23.9,22.6,0.0,3.0,11.1
1679921760,23.9,0.5,23.9,22.6,0.0,3.0,11.1
1679921880,23.9,0.6,23.9,22.6,0.0,3.1,11.1
1679922000,23.9,0.7,23.9,22.6,0.0,3.2,11.1
1679922120,23.9,0.8,23.9,22.6,0.0,3.0,11.1
1679922240,23.9,1.0,23.9,22.6,0.0,3.1,11.1
1679922360,23.9,1.3,23.9,22.6,0.0,3.0,11.1
1679922480,23.8,1.8,23.8,22.6,0.0,3.1,11.1
1679922600,23.8,2.4,23.8,22.6,0.0,3.2,11.1
1679922720,23.9,3.4,23.9,22.6,0.0,2.5,11.0
1679922840,23.9,4.9,23.9,22.6,0.0,2.5,11.0
1679922960,23.8,7.0,23.8,22.6,0.0,3.1,11.0
1679923080,23.8,10.0,23.8,22.6,0.0,3.3,11.0
1679923200,23.8,13.9,23.8,22.6,0.0,3.3,11.0
1679923320,23.8,18.4,23.8,22.6,0.0,3.2,11.0
1679923440,23.8,23.0,23.8,22.6,0.0,3.2,11.0
1679923560,23.8,24.1,23.8,22.6,0.0,3.4,11.0
1679923680,23.8,24.1,23.8,22.6,0.0,3.3,11.0
1679923800,23.8,24.1,23.8,22.6,0.0,3.3,11.0
1679923920,23.8,24.1,23.8,22.6,0.0,3.2,11.0
1679924040,23.8,24.1,23.7,22.6,0.0,3.6,11.0
1679924160,23.8,25.6,23.8,22.6,0.0,3.2,11.0
1679924280,23.8,28.5,23.8,22.6,0.0,3.1,11.0
1679924400,23.9,28.9,23.9,22.6,0.0,1.9,11.0
1679924520,23.9,29.3,23.9,22.6,0.0,1.9,10.9
1679924640,23.9,29.7,23.9,22.6,0.0,1.9,10.9
1679924760,23.9,30.0,23.9,22.6,0.1,1.9,10.9
1679924880,23.9,30.3,23.9,22.6,0.1,1.9,10.9
1679925000,23.9,30.6,23.9,22.6,0.1,1.9,10.9
1679925120,23.9,30.8,23.9,22.6,0.1,1.9,10.9
1679925240,23.9,31.0,23.9,22.6,0.1,1.9,10.9
1679925360,23.9,31.2,23.9,22.6,0.2,1.9,10.9
1679925480,23.9,31.3,23.9,22.6,0.2,1.9,10.9
1679925600,24.0,31.5,23.9,22.6,0.2,1.9,10.9
1679925720,24.0,31.6,23.9,22.6,0.2,1.9,10.9
1679925840,23.9,31.8,23.9,22.6,0.3,2.1,10.9
1679925960,23.9,31.9,23.9,22.6,0.3,2.3,10.9
1679926080,23.9,32.0,23.9,22.6,0.3,2.4,10.9
1679926200,23.9,32.0,23.9,22.6,0.3,2.2,10.9
1679926320,24.0,32.1,23.9,22.6,0.4,1.9,10.9
1679926440,24.0,26.6,23.9,22.6,0.4,1.9,10.9
1679926560,24.0,26.6,24.0,22.6,0.4,1.9,10.9
1679926680,24.0,26.6,24.0,22.6,0.5,1.9,10.9
1679926800,24.0,26.9,24.0,22.6,0.5,1.9,10.9
1679926920,23.9,26.7,23.9,22.6,0.5,2.2,10.9
1679927040,23.9,26.7,23.9,22.6,0.5,2.1,10.9
1679927160,24.0,24.4,23.9,22.6,0.5,2.1,10.9
1679927280,24.0,26.8,24.0,22.6,0.6,1.9,10.9
1679927400,24.0,26.8,24.0,22.6,0.6,2.1,10.9
1679927520,24.0,27.0,23.9,22.6,0.6,2.1,11.0
1679927640,24.0,27.0,24.0,22.6,0.6,1.9,11.0
1679927760,24.0,27.1,23.9,22.6,0.7,2.1,11.0
1679927880,24.0,27.2,23.9,22.6,0.7,2.2,11.0
1679928000,24.0,38.7,24.0,22.6,0.8,1.9,11.0
1679928120,24.0,38.7,24.0,22.6,0.8,1.9,11.0
1679928240,24.0,39.3,24.0,22.6,0.8,1.9,11.0
1679928360,24.0,38.6,24.0,22.6,0.8,1.9,11.0
1679928480,24.0,38.6,24.0,22.6,0.9,2.1,11.0
1679928600,24.0,39.2,24.0,22.6,0.9,1.9,11.0
1679928720,24.0,39.2,24.0,22.6,1.0,1.9,11.0
1679928840,24.0,39.2,24.0,22.6,1.0,2.1,11.0
1679928960,24.1,39.3,24.0,22.6,1.1,1.9,11.0
1679929080,24.1,39.4,24.0,22.6,1.2,1.9,11.0
1679929200,24.1,39.4,24.1,22.6,1.2,1.9,11.0
1679929320,24.1,39.2,24.0,22.6,1.3,2.1,11.0
1679929440,24.1,39.5,24.1,22.6,1.3,1.9,11.0
1679929560,24.1,39.5,24.1,22.6,1.4,1.9,11.0
1679929680,24.1,39.2,24.1,22.6,1.4,2.1,11.0
1679929800,24.1,39.5,24.1,22.6,1.4,2.1,11.1
1679929920,24.1,39.5,24.1,22.6,1.4,2.0,11.1
1679930040,24.1,39.5,24.1,22.6,1.4,2.0,11.1
1679930160,24.1,39.4,24.1,22.6,1.4,1.9,11.1
1679930280,24.1,39.4,24.1,22.6,1.4,1.9,11.1
1679930400,24.1,39.5,24.1,22.6,1.4,2.1,11.1
1679930520,24.2,39.5,24.1,22.6,1.5,1.9,11.1
1679930640,24.2,39.5,24.1,22.6,1.5,1.9,11.1
1679930760,24.1,39.5,24.1,22.6,1.4,2.0,11.1
1679930880,24.1,39.5,24.1,22.6,1.4,2.0,11.1
1679931000,24.1,39.8,24.1,22.6,1.4,1.9,11.2
1679931120,24.2,39.4,24.1,22.6,1.5,1.9,11.2
1679931240,24.2,39.4,24.2,22.6,1.6,1.9,11.2
1679931360,24.2,39.7,24.2,22.6,1.8,1.9,11.2
1679931480,24.2,39.8,24.2,22.6,1.9,2.0,11.2
1679931600,24.3,39.8,24.3,22.6,2.1,1.9,11.2
1679931720,24.3,40.0,24.3,22.6,2.3,1.9,11.3
1679931840,24.4,40.3,24.4,22.6,2.6,1.9,11.3
1679931960,24.4,40.3,24.4,22.6,2.7,2.1,11.3
1679932080,24.3,40.2,24.3,22.6,2.8,3.1,11.3
1679932200,24.3,40.2,24.3,22.6,2.8,3.2,11.3
1679932320,24.3,40.2,24.2,22.6,2.7,3.2,11.3
1679932440,24.3,40.0,24.3,22.6,2.8,3.1,11.4
1679932560,24.3,40.2,24.3,22.6,2.9,3.1,11.4
1679932680,24.3,40.2,24.2,22.6,2.6,3.1,11.4
1679932800,24.2,39.7,24.2,22.6,2.6,3.1,11.4
1679932920,24.3,40.4,24.2,22.6,2.9,3.1,11.5
1679933040,24.3,40.4,24.2,22.6,2.9,3.2,11.5
1679933160,24.3,40.6,24.2,22.6,2.8,3.1,11.5
1679933280,24.2,39.6,24.2,22.6,2.5,3.1,11.5
1679933400,24.2,39.6,24.2,22.6,2.8,3.1,11.5
1679933520,24.4,40.2,24.3,22.6,3.5,3.1,11.6
1679933640,24.4,40.6,24.4,22.6,3.6,3.1,11.6
1679933760,24.4,40.6,24.4,22.6,3.5,3.2,11.6
1679933880,24.4,40.5,24.4,22.6,3.1,3.1,11.6
1679934000,24.5,40.8,24.5,22.6,3.5,3.1,11.6
1679934120,24.5,40.8,24.5,22.6,4.2,3.4,11.7
1679934240,24.5,40.9,24.5,22.6,4.5,4.3,11.7
1679934360,24.4,40.4,24.4,22.6,3.9,4.4,11.7
1679934480,24.4,40.5,24.4,22.6,3.7,3.7,11.8
1679934600,24.4,40.3,24.3,22.6,3.0,3.7,11.8
1679934720,24.4,40.6,24.4,22.6,3.6,3.6,11.8
1679934840,24.6,40.5,24.5,22.6,4.8,3.6,11.8
1679934960,24.7,41.0,24.7,22.6,6.0,4.3,11.8
1679935080,24.9,40.9,24.9,22.6,7.1,4.3,11.9
1679935200,25.1,40.8,25.1,22.6,8.1,4.2,11.9
1679935320,25.3,40.5,25.3,22.6,8.2,3.9,11.9
1679935440,25.5,40.4,25.4,22.6,8.5,3.5,12.0
1679935560,25.6,40.4,25.6,22.6,9.2,3.6,12.0
1679935680,25.8,39.3,25.8,22.6,9.5,3.5,12.0
1679935800,25.8,39.2,25.8,22.6,9.7,4.1,12.1
1679935920,26.0,39.2,26.0,22.6,9.8,2.9,12.1
1679936040,26.1,39.0,26.0,22.6,10.5,3.4,12.1
1679936160,26.1,38.6,26.1,22.6,10.7,3.5,12.1
1679936280,26.3,38.6,26.3,22.6,10.9,2.9,12.2
1679936400,26.3,38.2,26.3,22.6,11.0,2.8,12.2
1679936520,26.4,38.1,26.4,22.6,10.9,2.8,12.2
1679936640,26.3,38.1,26.3,22.6,10.1,2.9,12.2
1679936760,26.2,38.9,26.2,22.6,9.0,2.9,12.3
1679936880,26.2,39.0,26.2,22.6,10.0,4.1,12.3
1679937000,26.2,38.9,26.2,22.6,8.8,3.2,12.4
1679937120,26.2,38.7,26.2,22.6,9.0,3.4,12.4
1679937240,26.5,38.3,26.5,22.6,11.1,3.4,12.5
1679937360,26.4,38.3,26.4,22.6,9.6,2.9,12.5
1679937480,26.4,39.0,26.4,22.6,9.8,2.8,12.6
1679937600,26.4,39.1,26.3,22.6,9.1,3.5,12.6
1679937720,26.6,39.1,26.6,22.6,11.4,3.4,12.7
1679937840,26.4,38.5,26.4,22.6,8.6,2.9,12.7
1679937960,26.6,38.1,26.6,22.6,10.4,2.9,12.8
1679938080,26.7,38.1,26.7,22.6,11.3,3.0,12.8
1679938200,26.7,38.2,26.7,22.6,11.5,3.4,12.9
1679938320,26.8,38.9,26.8,22.6,12.5,3.4,12.9
1679938440,26.9,38.8,26.9,22.6,13.2,3.8,13.0
1679938560,27.0,39.5,27.0,22.6,12.9,2.9,13.0
1679938680,27.0,39.3,27.0,22.6,12.8,2.9,13.1
1679938800,27.0,39.3,27.0,22.6,13.0,2.8,13.1
1679938920,27.0,39.5,27.0,22.6,12.8,2.8,13.1
1679939040,27.0,39.1,27.0,22.6,13.1,3.4,13.2
1679939160,26.9,39.1,26.9,22.6,13.4,3.9,13.2
1679939280,26.9,39.6,26.9,22.6,13.3,3.4,13.2
1679939400,26.9,39.5,26.9,22.6,13.1,3.5,13.3
1679939520,27.0,39.5,26.9,22.6,13.2,3.1,13.3
1679939640,27.0,39.5,27.0,22.6,13.4,2.8,13.4
1679939760,27.0,39.7,27.0,22.6,13.5,2.8,13.4
1679939880,27.0,39.7,27.0,22.6,13.4,3.3,13.4
1679940000,27.0,39.4,27.0,22.6,13.7,2.9,13.4
1679940120,26.9,39.9,26.9,22.6,13.8,4.0,13.4
1679940240,27.0,39.9,26.9,22.6,13.9,4.0,13.4
1679940360,27.0,40.1,27.0,22.6,13.7,3.1,13.4
1679940480,27.1,40.1,27.0,22.6,13.9,3.1,13.5
1679940600,27.1,40.1,27.1,22.6,13.9,2.8,13.5
1679940720,27.0,40.1,27.0,22.6,13.8,2.8,13.5
1679940840,27.0,40.1,27.0,22.6,12.7,2.9,13.5
1679940960,27.0,39.6,27.0,22.6,13.6,2.8,13.5
1679941080,27.0,39.6,27.0,22.6,13.6,2.8,13.5
1679941200,27.0,39.6,27.0,22.6,13.7,3.4,13.6
1679941320,27.1,39.6,27.0,22.6,13.7,3.1,13.6
1679941440,27.1,39.6,27.1,22.6,13.8,2.8,13.6
1679941560,27.1,39.6,27.1,22.6,13.6,2.8,13.6
1679941680,27.2,39.6,27.2,22.6,14.4,2.8,13.6
1679941800,27.2,39.6,27.2,22.6,14.4,2.8,13.7
1679941920,27.1,39.6,27.1,22.6,14.2,2.8,13.7
1679942040,27.2,39.6,27.2,22.6,14.2,2.8,13.7
1679942160,27.2,39.6,27.2,22.6,14.2,2.9,13.7
1679942280,27.2,39.6,27.2,22.6,14.2,2.8,13.8
1679942400,27.2,39.6,27.2,22.6,14.1,2.8,13.8
1679942520,27.2,39.6,27.2,22.6,14.1,2.8,13.8
1679942640,27.2,39.6,27.2,22.6,14.0,2.8,13.8
1679942760,27.0,39.6,27.0,22.6,12.4,2.9,13.9
1679942880,27.0,39.6,27.0,22.6,12.0,2.8,13.9
1679943000,27.0,39.6,27.0,22.6,12.2,2.9,13.9
1679943120,26.9,39.6,26.8,22.6,11.2,3.3,13.9
1679943240,27.1,39.2,27.1,22.6,13.3,2.8,13.9
1679943360,27.3,39.1,27.3,22.6,14.1,2.8,14.0
1679943480,26.6,39.2,26.6,22.6,7.6,2.8,14.0
1679943600,26.6,36.8,26.6,22.6,7.9,2.8,14.0
1679943720,26.7,36.8,26.7,22.6,8.7,3.1,14.0
1679943840,26.5,38.0,26.5,22.6,7.7,3.5,14.0
1679943960,26.5,37.5,26.5,22.6,8.4,3.6,14.1
1679944080,26.5,37.5,26.5,22.6,8.7,4.1,14.1
1679944200,26.4,38.7,26.4,22.6,6.7,3.8,14.1
1679944320,26.7,39.4,26.7,22.6,9.5,2.8,14.1
1679944440,27.0,39.4,27.0,22.6,12.1,2.8,14.1
1679944560,27.7,40.2,27.7,22.6,17.4,2.8,14.1
1679944680,27.7,40.2,27.7,22.6,16.9,2.8,14.1
1679944800,27.6,40.2,27.6,22.6,16.2,2.7,14.1
1679944920,27.5,40.2,27.5,22.6,15.2,2.7,14.1
1679945040,27.4,40.2,27.4,22.6,14.3,2.8,14.1
1679945160,27.3,40.2,27.3,22.6,13.3,2.8,14.1
1679945280,27.3,40.2,27.3,22.6,12.9,2.8,14.1
