Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680076200,24.6,0.4,24.6,22.6,0.0,4.3,14.8
1680076320,24.6,0.4,24.6,22.6,-0.0,4.5,14.8
1680076440,24.6,0.4,24.6,22.6,-0.0,4.5,14.8
1680076560,24.6,0.4,24.6,22.6,0.0,4.1,14.8
1680076680,24.6,0.4,24.6,22.6,0.0,4.1,14.8
1680076800,24.6,0.4,24.6,22.6,0.0,4.5,14.8
1680076920,24.5,0.4,24.5,22.6,0.0,4.6,14.8
1680077040,24.6,0.4,24.6,22.6,-0.0,4.1,14.8
1680077160,24.6,0.4,24.6,22.6,0.0,4.1,14.8
1680077280,24.5,0.4,24.5,22.6,0.0,4.6,14.8
1680077400,24.5,0.4,24.5,22.6,-0.0,4.6,14.8
1680077520,24.6,0.4,24.6,22.6,0.0,4.2,14.8
1680077640,24.6,0.4,24.6,22.6,-0.0,4.1,14.8
1680077760,24.5,0.4,24.5,22.6,0.0,4.2,14.8
1680077880,24.5,0.4,24.5,22.6,0.0,4.6,14.8
1680078000,24.5,0.4,24.5,22.6,0.0,4.6,14.8
1680078120,24.5,0.4,24.5,22.6,0.0,4.1,14.8
1680078240,24.5,0.4,24.5,22.6,0.0,4.2,14.8
1680078360,24.5,0.4,24.5,22.6,-0.0,4.6,14.8
1680078480,24.5,0.3,24.5,22.6,0.0,4.6,14.8
1680078600,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680078720,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680078840,24.5,0.3,24.5,22.6,0.0,4.6,14.8
1680078960,24.5,0.3,24.5,22.6,0.0,4.6,14.8
1680079080,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680079200,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680079320,24.5,0.3,24.5,22.6,0.0,4.6,14.8
1680079440,24.4,0.3,24.4,22.6,0.0,4.6,14.8
1680079560,24.5,0.3,24.5,22.6,-0.0,4.1,14.8
1680079680,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680079800,24.4,0.3,24.4,22.6,0.0,4.6,14.8
1680079920,24.4,0.4,24.4,22.6,0.0,4.6,14.8
1680080040,24.5,0.3,24.5,22.6,-0.0,4.1,14.8
1680080160,24.5,0.3,24.5,22.6,0.0,4.1,14.8
1680080280,24.4,0.3,24.4,22.6,-0.0,4.6,14.8
1680080400,24.4,0.3,24.4,22.6,0.0,4.6,14.8
1680080520,24.4,0.3,24.4,22.6,0.0,4.1,14.8
1680080640,24.4,0.3,24.4,22.6,0.0,4.1,14.8
1680080760,24.4,0.3,24.4,22.6,0.0,4.6,14.8
1680080880,24.4,0.3,24.4,22.6,0.0,4.6,14.8
1680081000,24.4,0.4,24.4,22.6,0.0,4.3,14.8
1680081120,24.4,0.3,24.4,22.6,-0.0,4.1,14.8
1680081240,24.4,0.3,24.4,22.6,0.0,4.1,14.8
1680081360,24.4,0.4,24.4,22.6,0.0,4.3,14.8
1680081480,24.4,0.3,24.4,22.6,-0.0,4.2,14.8
1680081600,24.4,0.4,24.3,22.6,-0.0,4.6,14.8
1680081720,24.4,0.4,24.3,22.6,0.0,4.6,14.8
1680081840,24.4,0.4,24.4,22.6,0.0,4.1,14.8
1680081960,24.4,0.3,24.4,22.6,0.0,4.2,14.8
1680082080,24.4,0.3,24.4,22.6,0.0,4.1,14.8
1680082200,24.4,0.3,24.4,22.6,0.0,4.2,14.8
1680082320,24.3,0.3,24.3,22.6,0.0,4.6,14.8
1680082440,24.3,0.3,24.3,22.6,0.0,4.6,14.8
1680082560,24.3,0.3,24.3,22.6,0.0,4.2,14.8
1680082680,24.3,0.3,24.3,22.6,0.0,4.3,14.7
1680082800,24.3,0.3,24.3,22.6,0.0,4.6,14.7
1680082920,24.3,0.3,24.3,22.6,0.0,4.6,14.7
1680083040,24.3,0.3,24.3,22.6,0.0,4.2,14.7
1680083160,24.3,0.3,24.3,22.6,0.0,4.2,14.7
1680083280,24.3,0.3,24.3,22.6,0.0,4.4,14.7
1680083400,24.3,0.3,24.3,22.6,0.0,4.6,14.7
1680083520,24.3,0.3,24.3,22.6,0.0,4.6,14.7
1680083640,24.3,0.3,24.3,22.6,0.0,4.1,14.7
1680083760,24.3,0.3,24.3,22.6,0.0,4.2,14.7
1680083880,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680084000,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680084120,24.3,0.3,24.3,22.6,0.0,4.1,14.7
1680084240,24.3,0.3,24.3,22.6,0.0,4.1,14.7
1680084360,24.2,0.3,24.2,22.6,0.0,4.7,14.7
1680084480,24.2,0.3,24.2,22.6,0.0,4.7,14.7
1680084600,24.3,0.3,24.3,22.6,0.0,4.1,14.7
1680084720,24.3,0.3,24.2,22.6,0.0,4.1,14.7
1680084840,24.2,0.3,24.2,22.6,0.0,4.2,14.7
1680084960,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680085080,24.2,0.3,24.2,22.6,0.0,4.5,14.7
1680085200,24.2,0.3,24.2,22.6,0.0,4.1,14.7
1680085320,24.2,0.3,24.2,22.6,0.0,4.3,14.7
1680085440,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680085560,24.2,0.3,24.2,22.6,0.0,4.1,14.7
1680085680,24.2,0.3,24.2,22.6,0.0,4.2,14.7
1680085800,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680085920,24.2,0.3,24.2,22.6,0.0,4.6,14.7
1680086040,24.2,0.3,24.2,22.6,0.0,4.1,14.7
1680086160,24.2,0.3,24.2,22.6,0.0,4.3,14.7
1680086280,24.1,0.3,24.1,22.6,0.0,4.7,14.7
1680086400,24.1,0.3,24.1,22.6,0.0,4.6,14.7
1680086520,24.2,0.3,24.2,22.6,-0.0,4.1,14.7
1680086640,24.1,0.3,24.1,22.6,0.0,4.5,14.7
1680086760,24.1,0.3,24.1,22.6,-0.0,4.6,14.7
1680086880,24.1,0.3,24.1,22.6,0.0,4.7,14.7
1680087000,24.2,0.3,24.1,22.6,0.0,4.1,14.7
1680087120,24.1,0.3,24.1,22.6,0.0,4.3,14.7
1680087240,24.1,0.3,24.1,22.6,0.0,4.6,14.7
1680087360,24.1,0.3,24.1,22.6,0.0,4.5,14.7
1680087480,24.1,0.3,24.1,22.6,0.0,4.2,14.7
1680087600,24.1,0.3,24.1,22.6,0.0,4.2,14.7
1680087720,24.1,0.3,24.1,22.6,0.0,4.1,14.7
1680087840,24.1,0.3,24.1,22.6,0.0,4.5,14.7
1680087960,24.1,0.3,24.1,22.6,0.0,4.6,14.7
1680088080,24.1,0.3,24.1,22.6,0.0,4.6,14.7
1680088200,24.0,0.3,24.0,22.6,0.0,4.8,14.6
1680088320,24.1,0.3,24.1,22.6,0.0,4.1,14.6
1680088440,24.1,0.3,24.1,22.6,0.0,4.1,14.6
1680088560,24.1,0.3,24.1,22.6,0.0,4.2,14.6
1680088680,24.0,0.3,24.0,22.6,-0.0,4.6,14.6
1680088800,24.0,0.3,24.0,22.6,0.0,4.7,14.6
1680088920,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680089040,24.1,0.3,24.0,22.6,0.0,4.1,14.6
1680089160,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680089280,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680089400,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680089520,24.0,0.3,24.0,22.6,-0.0,4.6,14.6
1680089640,24.0,0.3,24.0,22.6,0.0,4.7,14.6
1680089760,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680089880,24.0,0.3,24.0,22.6,-0.0,4.2,14.6
1680090000,24.0,0.3,24.0,22.6,-0.0,4.7,14.6
1680090120,24.0,0.3,24.0,22.6,0.0,4.7,14.6
1680090240,24.0,0.3,24.0,22.6,0.0,4.2,14.6
1680090360,24.0,0.3,24.0,22.6,-0.0,4.2,14.6
1680090480,23.9,0.3,23.9,22.6,-0.0,4.7,14.6
1680090600,23.9,0.3,23.9,22.6,-0.0,4.7,14.6
1680090720,24.0,0.3,24.0,22.6,-0.0,4.2,14.6
1680090840,23.9,0.3,23.9,22.6,0.0,4.3,14.6
1680090960,23.9,0.3,23.9,22.6,0.0,4.7,14.6
1680091080,23.9,0.3,23.9,22.6,-0.0,4.5,14.6
1680091200,23.9,0.3,23.9,22.6,-0.0,4.2,14.6
1680091320,23.9,0.3,23.9,22.6,0.0,4.6,14.6
1680091440,23.9,0.3,23.9,22.6,0.0,4.7,14.6
1680091560,23.9,0.3,23.9,22.6,-0.0,4.7,14.6
1680091680,23.9,0.3,23.9,22.6,0.0,4.2,14.6
1680091800,24.0,0.3,24.0,22.6,0.0,3.1,14.6
1680091920,24.0,0.3,24.0,22.6,0.0,3.5,14.6
1680092040,24.0,0.3,24.0,22.6,0.0,3.5,14.6
1680092160,24.0,0.3,24.0,22.6,0.0,3.2,14.5
1680092280,24.0,0.3,24.0,22.6,0.0,3.0,14.5
1680092400,24.0,0.3,24.0,22.6,0.0,3.4,14.5
1680092520,24.0,0.3,24.0,22.6,0.0,3.5,14.5
1680092640,24.0,0.3,24.0,22.6,-0.0,3.2,14.5
1680092760,24.0,0.3,24.0,22.6,0.0,3.1,14.5
1680092880,23.9,0.3,24.0,22.6,-0.0,3.5,14.5
1680093000,23.9,0.3,23.9,22.6,0.0,3.4,14.5
1680093120,24.0,0.3,24.0,22.6,0.0,3.0,14.5
1680093240,23.9,0.3,23.9,22.6,0.0,3.3,14.5
1680093360,23.9,0.3,23.9,22.6,0.0,3.4,14.5
1680093480,23.9,0.3,23.9,22.6,0.0,3.4,14.5
1680093600,24.0,0.3,24.0,22.6,0.0,3.0,14.5
1680093720,23.9,0.3,23.9,22.6,0.0,3.1,14.5
1680093840,23.9,0.3,23.9,22.6,0.0,3.5,14.5
1680093960,23.9,0.3,23.9,22.6,0.0,3.2,14.5
1680094080,23.9,0.3,23.9,22.6,0.0,3.0,14.5
1680094200,23.9,0.3,23.9,22.6,0.0,3.3,14.4
1680094320,23.9,0.3,23.9,22.6,-0.0,3.5,14.4
1680094440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680094560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680094680,23.9,0.5,23.9,22.6,0.0,3.5,14.4
1680094800,23.9,0.5,23.9,22.6,0.0,3.5,14.4
1680094920,23.9,0.6,23.8,22.6,0.0,3.5,14.4
1680095040,23.8,0.8,23.8,22.6,0.0,3.5,14.4
1680095160,23.8,1.1,23.8,22.6,0.0,3.5,14.4
1680095280,23.8,1.5,23.8,22.6,0.0,3.5,14.3
1680095400,23.8,2.0,23.8,22.6,-0.0,3.5,14.3
1680095520,23.8,2.7,23.8,22.6,-0.0,3.5,14.3
1680095640,23.8,4.0,23.8,22.6,-0.0,3.5,14.3
1680095760,23.8,6.0,23.8,22.6,0.0,3.5,14.3
1680095880,23.8,8.4,23.8,22.6,0.0,3.5,14.3
1680096000,23.8,10.3,23.8,22.6,-0.0,3.5,14.3
1680096120,23.8,13.9,23.8,22.6,0.0,3.5,14.2
1680096240,23.8,19.5,23.8,22.6,-0.0,3.2,14.2
1680096360,23.8,24.1,23.8,22.6,-0.0,3.3,14.2
1680096480,23.8,24.1,23.8,22.6,0.0,3.6,14.2
1680096600,23.8,24.1,23.8,22.6,-0.0,3.6,14.2
1680096720,23.8,24.1,23.8,22.6,-0.0,3.6,14.2
1680096840,23.8,24.1,23.7,22.6,-0.0,3.6,14.2
1680096960,23.8,25.2,23.7,22.6,0.0,3.6,14.2
1680097080,23.8,26.7,23.7,22.6,0.0,3.6,14.1
1680097200,23.9,25.8,23.9,22.6,0.0,2.1,14.1
1680097320,23.9,25.2,23.9,22.6,0.0,2.2,14.1
1680097440,23.9,26.2,23.9,22.6,0.0,2.2,14.1
1680097560,23.9,27.2,23.9,22.6,0.0,2.2,14.1
1680097680,23.9,28.6,23.9,22.6,0.0,2.4,14.1
1680097800,23.9,29.5,23.9,22.6,0.0,2.4,14.1
1680097920,23.9,30.0,23.9,22.6,0.1,2.1,14.1
1680098040,23.9,30.6,23.9,22.6,0.1,2.4,14.0
1680098160,23.9,30.9,23.9,22.6,0.2,2.3,14.0
1680098280,23.9,31.3,23.9,22.6,0.2,2.4,14.0
1680098400,23.9,31.5,23.9,22.6,0.3,2.4,14.0
1680098520,23.9,31.5,23.9,22.6,0.3,2.3,14.0
1680098640,23.9,31.3,23.9,22.6,0.2,2.2,14.0
1680098760,23.9,31.2,23.9,22.6,0.2,2.4,14.0
1680098880,23.9,31.1,23.9,22.6,0.2,2.4,14.0
1680099000,23.9,31.3,23.9,22.6,0.2,2.4,14.0
1680099120,23.9,31.5,23.9,22.6,0.3,2.4,13.9
1680099240,23.9,31.4,23.8,22.6,0.2,2.4,13.9
1680099360,23.9,31.4,23.8,22.6,0.3,2.4,13.9
1680099480,23.9,31.4,23.8,22.6,0.3,2.4,13.9
1680099600,23.9,31.4,23.8,22.6,0.2,2.2,13.9
1680099720,23.8,31.2,23.8,22.6,0.2,2.4,13.9
1680099840,23.8,31.2,23.8,22.6,0.2,2.4,13.9
1680099960,23.8,31.3,23.8,22.6,0.2,2.4,13.9
1680100080,23.8,31.3,23.8,22.6,0.2,2.4,13.9
1680100200,23.8,31.4,23.8,22.6,0.3,2.4,13.9
1680100320,23.8,31.5,23.8,22.6,0.3,2.4,13.9
1680100440,23.9,31.6,23.8,22.6,0.3,2.1,13.9
1680100560,23.9,31.7,23.8,22.6,0.3,2.1,13.9
1680100680,23.8,31.7,23.8,22.6,0.3,2.3,13.9
1680100800,23.8,37.9,23.8,22.6,0.4,2.4,13.9
1680100920,23.9,37.4,23.8,22.6,0.5,2.4,13.9
1680101040,23.9,38.0,23.9,22.6,0.4,1.9,13.9
1680101160,23.9,38.0,23.9,22.6,0.4,2.0,13.9
1680101280,23.8,31.3,23.8,22.6,0.2,2.4,13.8
1680101400,23.8,30.9,23.8,22.6,0.2,2.4,13.8
1680101520,23.8,30.4,23.8,22.6,0.1,2.4,13.8
1680101640,23.8,30.5,23.8,22.6,0.2,2.4,13.8
1680101760,23.8,31.7,23.8,22.6,0.4,2.4,13.8
1680101880,23.8,38.0,23.8,22.6,0.5,2.4,13.9
1680102000,23.8,38.0,23.8,22.6,0.6,2.4,13.8
1680102120,23.9,38.8,23.8,22.6,1.0,2.4,13.8
1680102240,23.9,39.3,23.9,22.6,1.1,2.4,13.8
1680102360,23.9,39.3,23.9,22.6,1.0,2.4,13.8
1680102480,23.9,38.4,23.8,22.6,0.8,2.4,13.8
1680102600,23.9,38.1,23.8,22.6,0.7,2.4,13.8
1680102720,23.8,38.1,23.8,22.6,0.6,2.4,13.8
1680102840,23.8,37.2,23.8,22.6,0.5,2.4,13.8
1680102960,23.8,36.3,23.8,22.6,0.5,2.4,13.8
1680103080,23.8,36.3,23.8,22.6,0.6,2.4,13.8
1680103200,23.8,36.0,23.8,22.6,0.5,2.4,13.8
1680103320,23.8,39.1,23.8,22.6,0.8,2.4,13.8
1680103440,23.9,39.0,23.8,22.6,0.9,2.4,13.8
1680103560,23.9,38.3,23.8,22.6,0.9,2.4,13.8
1680103680,23.8,38.4,23.8,22.6,0.8,2.4,13.8
1680103800,23.8,38.2,23.8,22.6,0.8,2.4,13.8
1680103920,23.8,38.4,23.8,22.6,0.8,2.4,13.8
1680104040,23.8,38.4,23.8,22.6,0.9,2.4,13.8
1680104160,23.8,38.4,23.8,22.6,0.9,2.4,13.8
1680104280,23.8,38.9,23.8,22.6,0.8,2.4,13.8
1680104400,23.8,38.9,23.8,22.6,1.0,2.4,13.8
1680104520,23.9,39.2,23.8,22.6,1.1,2.4,13.8
1680104640,23.9,39.2,23.9,22.6,1.3,2.4,13.8
1680104760,23.9,39.5,23.9,22.6,1.2,2.4,13.8
1680104880,23.9,33.1,23.9,22.6,1.2,2.4,13.8
1680105000,23.9,38.8,23.8,22.6,1.0,2.4,13.8
1680105120,23.9,38.8,23.8,22.6,1.1,2.4,13.8
1680105240,23.8,39.1,23.8,22.6,1.0,2.4,13.8
1680105360,23.9,39.0,23.8,22.6,1.1,2.4,13.8
1680105480,23.9,39.0,23.8,22.6,1.1,2.4,13.8
1680105600,23.9,39.3,23.8,22.6,1.2,2.4,13.8
1680105720,23.9,39.3,23.8,22.6,1.2,2.4,13.8
1680105840,23.9,39.3,23.8,22.6,1.2,2.4,13.8
1680105960,23.9,38.9,23.9,22.6,1.4,2.4,13.8
1680106080,23.9,39.0,23.9,22.6,1.3,2.4,13.8
1680106200,23.9,39.0,23.9,22.6,1.3,2.4,13.8
1680106320,23.9,38.9,23.8,22.6,1.1,2.4,13.8
1680106440,23.9,38.8,23.9,22.6,1.3,2.4,13.8
1680106560,23.9,38.8,23.8,22.6,1.2,2.4,13.8
1680106680,23.9,38.9,23.8,22.6,1.1,2.4,13.8
1680106800,23.9,39.0,23.8,22.6,1.1,2.4,13.8
1680106920,23.8,39.0,23.8,22.6,0.9,2.4,13.8
1680107040,23.8,38.6,23.8,22.6,0.9,2.4,13.8
1680107160,23.8,38.8,23.8,22.6,1.0,2.4,13.8
1680107280,23.8,38.8,23.8,22.6,1.1,2.4,13.8
1680107400,23.8,38.4,23.8,22.6,1.0,2.4,13.8
1680107520,23.8,38.9,23.8,22.6,1.0,2.4,13.8
1680107640,23.8,38.9,23.8,22.6,0.9,2.4,13.8
1680107760,23.8,38.9,23.8,22.6,1.0,2.4,13.8
1680107880,23.8,38.7,23.8,22.6,0.9,2.4,13.8
1680108000,23.8,38.7,23.8,22.6,1.1,2.4,13.8
1680108120,23.8,38.9,23.8,22.6,0.9,2.4,13.8
1680108240,23.8,38.9,23.8,22.6,0.9,2.4,13.8
1680108360,23.8,38.9,23.7,22.6,0.8,2.4,13.8
1680108480,23.8,38.1,23.8,22.6,0.9,2.4,13.8
1680108600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680108720,23.8,38.7,23.7,22.6,0.9,2.4,13.8
1680108840,23.8,38.2,23.8,22.6,1.0,2.4,13.8
1680108960,23.8,39.1,23.8,22.6,1.2,2.4,13.8
1680109080,23.9,39.1,23.8,22.6,1.7,2.4,13.8
1680109200,24.0,39.7,24.0,22.6,2.3,2.4,13.8
1680109320,24.0,40.1,24.0,22.6,2.2,2.4,13.8
1680109440,24.0,40.1,24.0,22.6,2.1,2.4,13.8
1680109560,24.0,40.2,24.0,22.6,2.0,2.4,13.8
1680109680,24.0,39.5,24.0,22.6,1.9,2.4,13.8
1680109800,23.9,39.5,23.9,22.6,1.4,2.4,13.8
1680109920,23.8,39.1,23.8,22.6,1.1,2.4,13.8
1680110040,23.8,38.7,23.8,22.6,1.1,2.4,13.8
1680110160,23.8,38.7,23.8,22.6,1.2,2.4,13.8
1680110280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680110400,23.8,39.2,23.8,22.6,1.2,2.4,13.8
1680110520,23.8,39.2,23.8,22.6,0.9,2.4,13.8
1680110640,23.8,38.2,23.8,22.6,1.0,2.4,13.8
1680110760,23.8,39.2,23.8,22.6,1.3,2.4,13.8
1680110880,23.8,39.2,23.8,22.6,1.4,2.4,13.8
1680111000,23.8,39.3,23.8,22.6,1.2,2.4,13.8
1680111120,23.8,39.1,23.8,22.6,1.3,2.4,13.8
1680111240,23.9,39.1,23.9,22.6,1.8,2.4,13.8
1680111360,23.9,39.6,23.9,22.6,2.0,2.4,13.8
1680111480,24.0,39.6,23.9,22.6,2.0,2.4,13.8
1680111600,24.0,39.6,23.9,22.6,1.7,2.3,13.8
1680111720,24.0,39.2,23.9,22.6,1.9,2.4,13.8
1680111840,24.0,39.8,23.9,22.6,1.8,2.4,13.8
1680111960,23.9,39.8,23.9,22.6,1.7,2.4,13.8
1680112080,23.9,38.8,23.8,22.6,1.3,2.4,13.8
1680112200,23.8,39.0,23.8,22.6,1.1,2.5,13.7
1680112320,23.8,39.0,23.8,22.6,1.4,2.4,13.8
1680112440,23.9,38.6,23.8,22.6,1.5,2.4,13.8
1680112560,23.9,39.8,23.9,22.6,1.8,2.3,13.8
1680112680,23.9,39.8,23.9,22.6,1.9,2.4,13.8
1680112800,23.9,39.8,23.9,22.6,1.8,2.4,13.8
1680112920,23.9,39.5,23.9,22.6,1.8,2.4,13.7
1680113040,23.9,39.5,23.8,22.6,1.3,2.4,13.7
1680113160,23.8,39.2,23.8,22.6,1.1,2.4,13.7
1680113280,23.9,39.8,23.8,22.6,1.7,2.4,13.7
1680113400,24.0,39.8,24.0,22.6,2.3,2.4,13.7
1680113520,24.0,40.2,24.0,22.6,2.1,2.4,13.7
1680113640,24.0,40.2,23.9,22.6,1.9,2.4,13.7
1680113760,24.0,40.0,23.9,22.6,1.8,2.4,13.7
1680113880,24.0,39.9,23.9,22.6,1.8,2.4,13.7
1680114000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680114120,24.1,40.3,24.1,22.6,3.0,2.4,13.7
1680114240,24.3,40.7,24.3,22.6,3.9,2.4,13.7
1680114360,24.2,40.7,24.2,22.6,2.6,2.1,13.7
1680114480,24.1,40.4,24.1,22.6,1.8,2.4,13.7
1680114600,24.1,40.1,24.0,22.6,1.9,2.4,13.7
1680114720,24.0,40.1,24.0,22.6,1.4,2.4,13.7
1680114840,24.0,38.7,24.0,22.6,1.7,2.4,13.7
1680114960,23.9,39.5,23.9,22.6,1.3,2.4,13.7
1680115080,23.9,39.5,23.9,22.6,1.7,2.4,13.7
1680115200,24.0,39.8,23.9,22.6,1.9,2.4,13.7
1680115320,24.0,39.8,24.0,22.6,2.5,2.4,13.7
1680115440,24.1,39.8,24.1,22.6,2.5,2.4,13.7
1680115560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680115680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680115800,24.2,39.7,24.2,22.6,2.7,2.4,13.7
1680115920,24.3,38.9,24.3,22.6,3.3,2.4,13.6
1680116040,24.3,39.8,24.3,22.6,3.1,2.4,13.7
1680116160,24.1,39.8,24.1,22.6,1.7,2.4,13.6
1680116280,24.2,39.4,24.2,22.6,2.5,2.4,13.7
1680116400,24.3,39.3,24.3,22.6,3.2,2.4,13.6
1680116520,24.3,39.3,24.3,22.6,2.9,2.4,13.6
1680116640,24.2,39.2,24.1,22.6,1.9,2.4,13.6
1680116760,24.2,38.5,24.2,22.6,2.0,2.4,13.6
1680116880,24.2,38.5,24.1,22.6,2.0,2.4,13.6
1680117000,24.1,40.1,24.1,22.6,1.7,2.4,13.6
1680117120,24.1,39.5,24.1,22.6,1.8,2.4,13.6
1680117240,24.1,39.5,24.0,22.6,1.7,2.4,13.6
1680117360,24.1,39.7,24.1,22.6,2.2,2.4,13.6
1680117480,24.1,40.1,24.1,22.6,2.5,2.4,13.6
1680117600,24.1,40.1,24.0,22.6,1.7,2.4,13.6
1680117720,24.0,39.7,24.0,22.6,1.7,2.3,13.6
1680117840,24.1,40.3,24.1,22.6,2.1,2.4,13.6
1680117960,24.2,40.3,24.2,22.6,3.0,2.4,13.6
1680118080,24.3,40.8,24.3,22.6,3.4,2.4,13.6
1680118200,24.2,39.7,24.2,22.6,2.3,2.4,13.6
1680118320,24.2,39.7,24.1,22.6,1.9,2.4,13.6
1680118440,24.1,40.2,24.1,22.6,1.9,2.4,13.5
1680118560,24.3,40.6,24.2,22.6,3.0,2.4,13.6
1680118680,24.5,40.6,24.4,22.6,3.9,2.6,13.5
1680118800,24.5,41.1,24.4,22.6,4.2,3.5,13.5
1680118920,24.5,40.8,24.5,22.6,4.7,3.5,13.5
1680119040,24.5,40.8,24.5,22.6,4.8,4.1,13.5
1680119160,24.5,41.3,24.4,22.6,4.9,4.7,13.5
1680119280,24.4,41.4,24.4,22.6,4.9,4.8,13.5
1680119400,24.4,41.4,24.4,22.6,4.8,4.7,13.5
1680119520,24.4,41.1,24.3,22.6,4.5,4.7,13.5
1680119640,24.4,41.1,24.3,22.6,4.5,4.7,13.5
1680119760,24.3,41.1,24.3,22.6,4.5,4.8,13.5
1680119880,24.3,41.3,24.3,22.6,4.3,4.8,13.5
1680120000,24.3,41.1,24.3,22.6,4.5,4.7,13.5
1680120120,24.4,41.1,24.4,22.6,5.0,4.7,13.5
1680120240,24.3,41.0,24.2,22.6,3.9,4.8,13.5
1680120360,24.2,40.5,24.2,22.6,3.7,4.9,13.5
1680120480,24.4,40.5,24.4,22.6,5.6,4.8,13.5
1680120600,24.6,39.8,24.6,22.6,6.0,4.7,13.5
1680120720,24.5,41.1,24.5,22.6,4.9,4.8,13.5
1680120840,24.3,41.1,24.3,22.6,4.0,4.8,13.6
1680120960,24.3,40.8,24.3,22.6,4.2,4.8,13.6
1680121080,24.3,41.0,24.3,22.6,4.4,4.8,13.6
1680121200,24.3,41.0,24.2,22.6,4.1,4.8,13.6
1680121320,24.2,40.7,24.2,22.6,4.1,4.8,13.6
1680121440,24.4,41.2,24.3,22.6,4.9,4.8,13.6
1680121560,24.4,41.2,24.4,22.6,5.2,4.8,13.6
1680121680,24.5,41.1,24.4,22.6,5.1,4.8,13.6
1680121800,24.6,38.7,24.5,22.6,5.7,4.7,13.6
1680121920,24.8,38.7,24.8,22.6,6.6,4.7,13.6
1680122040,24.8,40.0,24.8,22.6,6.1,4.2,13.6
1680122160,25.0,40.2,24.9,22.6,6.5,4.3,13.6
1680122280,25.2,40.2,25.1,22.6,7.8,4.3,13.6
1680122400,25.3,41.0,25.3,22.6,7.9,4.1,13.6
1680122520,25.3,40.6,25.3,22.6,7.2,4.1,13.6
1680122640,25.2,40.6,25.2,22.6,6.1,4.3,13.6
1680122760,25.1,39.0,25.1,22.6,5.7,4.6,13.6
1680122880,25.2,38.9,25.1,22.6,6.0,4.2,13.6
1680123000,25.9,38.9,25.9,22.6,11.6,4.0,13.7
1680123120,25.9,40.0,25.9,22.6,10.0,4.1,13.7
1680123240,26.1,40.0,26.1,22.6,10.8,4.0,13.7
1680123360,26.9,39.8,26.9,22.6,16.9,3.9,13.7
1680123480,26.2,39.3,26.1,22.6,10.3,4.5,13.8
1680123600,26.2,39.3,26.2,22.6,9.9,4.0,13.8
1680123720,27.1,39.0,27.1,22.6,18.1,3.9,13.8
1680123840,26.7,39.2,26.7,22.6,11.3,3.9,13.8
1680123960,26.6,39.2,26.5,22.6,11.2,4.0,13.8
1680124080,26.7,38.2,26.7,22.6,11.7,3.6,13.8
1680124200,26.5,38.2,26.5,22.6,9.0,3.5,13.9
1680124320,26.4,38.2,26.4,22.6,8.9,4.1,13.9
1680124440,28.2,39.2,28.2,22.6,22.5,3.2,13.9
1680124560,26.2,39.4,26.2,22.6,7.5,4.4,13.9
1680124680,26.6,39.4,26.6,22.6,10.0,4.0,13.9
1680124800,26.1,38.5,26.0,22.6,6.1,4.5,13.9
1680124920,26.3,39.2,26.3,22.6,9.2,4.2,13.9
1680125040,27.6,39.4,27.6,22.6,18.6,3.8,14.0
1680125160,26.2,39.2,26.1,22.6,6.0,4.1,13.9
1680125280,26.1,38.5,26.1,22.6,6.5,4.3,14.0
1680125400,26.8,38.6,26.8,22.6,13.2,4.4,14.0
1680125520,27.9,40.2,27.9,22.6,22.2,3.8,14.0
1680125640,26.3,41.7,26.3,22.6,6.6,4.0,14.0
1680125760,26.2,41.7,26.2,22.6,7.7,4.5,14.0
1680125880,25.9,39.4,25.9,22.6,5.0,4.1,14.0
1680126000,26.0,37.9,25.9,22.6,6.0,4.4,14.0
1680126120,26.0,37.9,25.9,22.6,6.2,4.5,14.0
1680126240,25.8,38.6,25.8,22.6,4.8,4.1,14.0
1680126360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680126480,25.7,40.5,25.7,22.6,3.9,4.4,14.0
1680126600,25.7,40.2,25.6,22.6,4.0,4.2,14.0
1680126720,25.8,37.4,25.8,22.6,6.3,4.5,14.0
1680126840,26.0,41.1,25.9,22.6,6.6,4.2,14.0
1680126960,25.8,41.1,25.7,22.6,5.1,4.6,14.0
1680127080,27.6,41.2,27.6,22.6,20.8,3.8,14.1
1680127200,26.0,41.2,26.0,22.6,6.8,4.5,14.0
1680127320,25.8,36.6,25.8,22.6,4.5,4.1,14.0
1680127440,25.7,40.1,25.7,22.6,3.7,4.1,14.0
1680127560,25.6,40.1,25.6,22.6,3.9,4.6,14.0
1680127680,25.7,40.6,25.6,22.6,4.4,4.5,14.0
1680127800,27.7,40.7,27.7,22.6,20.3,3.8,14.0
1680127920,25.9,40.7,25.9,22.6,5.5,4.1,14.0
1680128040,27.8,40.1,27.8,22.6,21.8,4.1,14.0
1680128160,27.7,40.1,27.7,22.6,19.4,3.9,14.0
1680128280,27.7,40.1,27.7,22.6,19.0,3.8,14.0
1680128400,27.7,40.0,27.7,22.6,18.8,3.7,14.0
1680128520,26.9,40.3,26.9,22.6,11.8,3.4,14.0
1680128640,27.5,40.3,27.5,22.6,17.8,3.3,14.0
1680128760,27.5,40.3,27.5,22.6,17.5,3.7,14.0
1680128880,27.5,40.3,27.5,22.6,17.8,3.9,14.0
1680129000,27.4,40.3,27.4,22.6,17.3,4.0,14.0
1680129120,27.3,40.3,27.3,22.6,17.2,4.0,14.0
1680129240,27.3,40.3,27.3,22.6,17.1,3.9,14.0
1680129360,27.3,40.3,27.3,22.6,17.0,4.0,14.0
1680129480,27.3,40.3,27.3,22.6,16.3,3.3,14.0
1680129600,27.2,40.3,27.2,22.6,16.0,3.3,14.0
1680129720,27.2,40.4,27.2,22.6,15.6,4.0,14.0
1680129840,25.8,40.9,25.8,22.6,2.9,4.5,14.0
1680129960,25.9,39.2,25.9,22.6,4.4,4.1,14.0
1680130080,27.2,39.2,27.2,22.6,16.6,3.9,14.1
1680130200,27.1,41.7,27.1,22.6,15.4,3.9,14.1
1680130320,27.0,41.6,27.0,22.6,14.9,4.1,14.1
1680130440,27.1,41.2,27.1,22.6,14.5,3.7,14.1
1680130560,27.1,41.1,27.1,22.6,14.9,3.4,14.1
1680130680,27.2,41.1,27.2,22.6,14.4,2.8,14.1
1680130800,27.1,40.7,27.1,22.6,14.6,3.9,14.1
1680130920,27.0,40.5,27.0,22.6,14.4,4.1,14.1
1680131040,27.0,40.5,27.0,22.6,14.2,4.1,14.1
1680131160,27.0,40.4,27.0,22.6,14.3,4.0,14.1
1680131280,27.0,40.6,27.0,22.6,13.8,3.9,14.1
1680131400,27.2,40.6,27.2,22.6,14.3,2.9,14.1
1680131520,27.2,38.6,27.2,22.6,14.7,2.9,14.1
1680131640,27.1,40.1,27.1,22.6,13.9,3.5,14.1
1680131760,27.1,40.1,27.1,22.6,13.8,3.4,14.1
1680131880,27.0,39.9,27.0,22.6,13.7,4.0,14.1
1680132000,26.7,39.9,26.7,22.6,10.7,4.1,14.2
1680132120,27.1,38.7,27.1,22.6,14.2,3.4,14.1
1680132240,27.1,39.9,27.1,22.6,13.9,3.4,14.2
1680132360,27.1,39.9,27.1,22.6,13.5,3.3,14.2
1680132480,27.1,39.5,27.1,22.6,13.1,2.8,14.2
1680132600,27.1,39.0,27.0,22.6,13.0,3.5,14.2
1680132720,27.1,39.0,27.1,22.6,13.0,3.4,14.2
1680132840,27.0,39.0,27.0,22.6,12.9,3.6,14.2
1680132960,27.0,39.6,27.0,22.6,12.5,4.1,14.2
1680133080,27.0,39.6,27.0,22.6,12.3,3.9,14.2
1680133200,27.0,39.2,27.0,22.6,12.2,3.4,14.2
1680133320,27.0,39.1,27.0,22.6,12.1,3.5,14.2
1680133440,27.0,39.1,27.0,22.6,12.0,2.9,14.2
1680133560,27.0,39.2,27.0,22.6,12.0,3.4,14.3
1680133680,27.0,38.9,27.0,22.6,12.1,3.4,14.3
1680133800,26.4,38.9,26.4,22.6,6.3,4.0,14.3
1680133920,26.4,38.2,26.4,22.6,5.9,3.4,14.3
1680134040,27.0,39.6,27.0,22.6,12.0,3.4,14.3
1680134160,27.0,39.6,26.9,22.6,11.8,4.0,14.4
1680134280,26.9,39.3,26.9,22.6,11.4,4.4,14.4
1680134400,26.9,39.4,26.9,22.6,11.1,3.7,14.4
1680134520,26.9,39.5,26.9,22.6,11.0,4.0,14.4
1680134640,26.9,39.2,26.9,22.6,10.8,3.3,14.4
1680134760,27.0,39.4,27.0,22.6,10.6,2.8,14.4
1680134880,26.9,39.4,26.9,22.6,10.5,3.5,14.4
1680135000,26.9,39.7,26.9,22.6,10.3,3.6,14.5
1680135120,26.8,40.2,26.8,22.6,10.2,3.9,14.5
1680135240,26.8,40.2,26.8,22.6,10.1,4.0,14.5
1680135360,26.8,40.1,26.8,22.6,10.0,4.0,14.5
1680135480,26.9,40.1,26.9,22.6,9.9,2.8,14.5
1680135600,26.9,40.1,26.9,22.6,9.7,2.9,14.5
1680135720,26.9,39.8,26.9,22.6,9.7,2.8,14.5
1680135840,26.9,40.2,26.9,22.6,9.5,3.2,14.5
1680135960,26.8,40.2,26.8,22.6,9.4,4.1,14.5
1680136080,26.8,40.0,26.7,22.6,9.2,3.9,14.5
1680136200,26.7,40.0,26.7,22.6,9.0,4.1,14.5
1680136320,26.7,40.0,26.7,22.6,8.9,3.9,14.5
1680136440,26.7,39.3,26.7,22.6,8.6,4.1,14.5
1680136560,26.8,38.8,26.8,22.6,8.3,2.8,14.5
1680136680,26.8,38.9,26.7,22.6,8.2,3.4,14.6
1680136800,26.7,40.6,26.7,22.6,8.1,3.6,14.5
1680136920,26.3,40.4,26.2,22.6,3.6,3.9,14.5
1680137040,26.6,40.4,26.5,22.6,7.6,4.0,14.5
1680137160,26.5,40.3,26.5,22.6,7.4,4.2,14.5
1680137280,26.5,40.8,26.5,22.6,7.1,3.9,14.5
1680137400,26.6,40.8,26.5,22.6,6.9,3.4,14.5
1680137520,26.6,40.0,26.5,22.6,6.9,3.3,14.5
1680137640,26.6,40.0,26.6,22.6,6.7,2.9,14.5
1680137760,26.5,40.0,26.5,22.6,6.4,3.6,14.5
1680137880,26.5,40.0,26.5,22.6,6.2,3.7,14.5
1680138000,26.5,39.8,26.5,22.6,6.2,3.4,14.5
1680138120,26.5,39.8,26.4,22.6,5.9,3.6,14.5
1680138240,26.4,40.0,26.4,22.6,5.8,3.8,14.5
1680138360,26.4,39.1,26.4,22.6,5.5,3.4,14.5
1680138480,26.3,39.1,26.3,22.6,5.3,4.2,14.4
1680138600,26.2,38.5,26.2,22.6,5.1,4.5,14.4
1680138720,26.3,37.9,26.3,22.6,4.8,3.4,14.4
1680138840,26.2,37.8,26.2,22.6,4.6,3.9,14.4
1680138960,26.2,41.0,26.2,22.6,4.4,3.4,14.4
1680139080,26.2,41.0,26.2,22.6,4.2,3.3,14.4
1680139200,26.2,40.9,26.1,22.6,3.9,3.7,14.4
1680139320,26.1,40.5,26.1,22.6,3.7,4.0,14.3
1680139440,26.0,40.5,26.0,22.6,3.5,4.2,14.3
1680139560,26.0,40.3,26.0,22.6,3.3,4.0,14.3
1680139680,25.9,39.8,25.9,22.6,3.2,4.4,14.3
1680139800,25.9,39.8,25.8,22.6,3.0,4.6,14.3
1680139920,25.9,39.8,25.8,22.6,2.8,4.1,14.3
1680140040,25.9,40.2,25.8,22.6,2.7,4.1,14.3
1680140160,25.9,40.2,25.9,22.6,2.5,3.3,14.3
1680140280,25.7,37.0,25.7,22.6,0.9,4.0,14.2
1680140400,25.8,40.3,25.7,22.6,2.2,4.1,14.2
1680140520,25.6,40.3,25.6,22.6,1.2,4.6,14.2
1680140640,25.7,39.9,25.6,22.6,1.9,4.1,14.2
1680140760,25.6,39.8,25.6,22.6,1.7,4.4,14.1
1680140880,25.6,39.8,25.5,22.6,1.5,4.5,14.1
1680141000,25.5,39.8,25.5,22.6,1.3,4.1,14.1
1680141120,25.5,39.2,25.5,22.6,1.1,4.1,14.1
1680141240,25.5,39.2,25.4,22.6,0.9,4.6,14.0
1680141360,25.4,39.2,25.4,22.6,0.8,4.6,14.0
1680141480,25.4,39.2,25.4,22.6,0.6,4.1,14.0
1680141600,25.4,37.8,25.3,22.6,0.3,4.2,14.0
1680141720,25.3,31.0,25.2,22.6,0.1,4.6,13.9
1680141840,25.3,30.7,25.2,22.6,0.1,4.6,13.9
1680141960,25.2,30.4,25.2,22.6,0.1,4.6,13.9
1680142080,25.2,30.1,25.2,22.6,0.1,4.6,13.9
1680142200,25.2,29.8,25.2,22.6,0.0,4.4,13.8
1680142320,25.2,29.4,25.1,22.6,0.0,4.6,13.8
1680142440,25.2,29.0,25.1,22.6,0.0,4.6,13.8
1680142560,25.2,28.7,25.1,22.6,0.0,4.1,13.7
1680142680,25.1,28.1,25.1,22.6,0.0,4.2,13.7
1680142800,25.1,26.8,25.1,22.6,-0.0,4.6,13.7
1680142920,25.1,25.4,25.1,22.6,0.0,4.6,13.6
1680143040,25.1,25.4,25.0,22.6,-0.0,4.6,13.6
1680143160,25.0,25.4,25.0,22.6,-0.0,4.6,13.6
1680143280,25.0,25.4,25.0,22.6,-0.0,4.6,13.6
1680143400,25.0,25.4,25.0,22.6,-0.0,4.3,13.5
1680143520,25.0,25.4,25.0,22.6,-0.0,4.1,13.5
1680143640,25.0,18.0,25.0,22.6,0.0,4.1,13.5
1680143760,25.0,14.1,25.0,22.6,0.0,4.5,13.4
1680143880,25.0,10.5,25.0,22.6,-0.0,4.5,13.4
1680144000,25.0,7.5,25.0,22.6,0.0,4.6,13.4
1680144120,25.0,5.3,25.0,22.6,-0.0,4.0,13.4
1680144240,25.0,3.7,25.0,22.6,0.0,4.1,13.3
1680144360,24.9,2.7,24.9,22.6,0.0,4.5,13.3
1680144480,24.9,2.0,24.9,22.6,-0.0,4.5,13.3
1680144600,24.9,1.6,24.9,22.6,0.0,4.4,13.2
1680144720,24.9,1.3,24.9,22.6,0.0,4.1,13.2
1680144840,24.9,1.1,24.9,22.6,0.0,4.5,13.2
1680144960,24.9,0.9,24.9,22.6,0.0,4.5,13.2
1680145080,24.9,0.8,24.9,22.6,-0.0,4.5,13.1
1680145200,24.9,0.7,24.9,22.6,0.0,4.0,13.1
1680145320,24.9,0.7,24.9,22.6,0.0,4.3,13.1
1680145440,24.8,0.7,24.8,22.6,0.0,4.5,13.1
1680145560,24.8,0.7,24.8,22.6,-0.0,4.5,13.1
1680145680,24.8,0.6,24.8,22.6,0.0,4.0,13.0
1680145800,24.8,0.6,24.8,22.6,0.0,4.1,13.0
1680145920,24.8,0.6,24.8,22.6,0.0,4.0,13.0
1680146040,24.8,0.6,24.8,22.6,-0.0,4.6,13.0
1680146160,24.8,0.6,24.8,22.6,0.0,4.5,13.0
1680146280,24.8,0.6,24.8,22.6,0.0,4.1,13.0
1680146400,24.8,0.6,24.8,22.6,-0.0,4.0,12.9
1680146520,24.8,0.6,24.8,22.6,0.0,4.4,12.9
1680146640,24.7,0.6,24.7,22.6,-0.0,4.5,12.9
1680146760,24.7,0.6,24.7,22.6,0.0,4.5,12.9
1680146880,24.8,0.6,24.8,22.6,-0.0,4.0,12.9
1680147000,24.7,0.6,24.7,22.6,0.0,4.4,12.9
1680147120,24.7,0.6,24.7,22.6,0.0,4.6,12.9
1680147240,24.7,0.6,24.7,22.6,-0.0,4.5,12.8
1680147360,24.7,0.6,24.7,22.6,-0.0,4.0,12.8
1680147480,24.7,0.6,24.7,22.6,0.0,4.1,12.8
1680147600,24.7,0.6,24.7,22.6,0.0,4.5,12.8
1680147720,24.7,0.6,24.7,22.6,0.0,4.5,12.8
1680147840,24.6,0.6,24.6,22.6,0.0,4.5,12.8
1680147960,24.7,0.6,24.7,22.6,0.0,4.0,12.8
1680148080,24.7,0.6,24.7,22.6,0.0,4.1,12.7
1680148200,24.7,0.6,24.7,22.6,0.0,4.2,12.7
1680148320,24.6,0.6,24.6,22.6,0.0,4.5,12.7
1680148440,24.6,0.6,24.6,22.6,0.0,4.5,12.7
1680148560,24.6,0.6,24.6,22.6,0.0,4.1,12.7
1680148680,24.6,0.6,24.6,22.6,-0.0,4.0,12.7
1680148800,24.6,0.6,24.6,22.6,0.0,4.6,12.7
1680148920,24.6,0.6,24.6,22.6,-0.0,4.6,12.7
1680149040,24.6,0.6,24.6,22.6,0.0,4.2,12.7
1680149160,24.6,0.6,24.6,22.6,0.0,4.1,12.6
1680149280,24.6,0.6,24.6,22.6,0.0,4.1,12.6
1680149400,24.6,0.6,24.6,22.6,0.0,4.3,12.6
1680149520,24.5,0.6,24.5,22.6,0.0,4.6,12.6
1680149640,24.5,0.6,24.5,22.6,-0.0,4.6,12.6
1680149760,24.5,0.6,24.5,22.6,-0.0,4.6,12.6
1680149880,24.5,0.6,24.5,22.6,-0.0,4.1,12.6
1680150000,24.5,0.6,24.5,22.6,0.0,4.1,12.6
1680150120,24.5,0.6,24.5,22.6,0.0,4.1,12.5
1680150240,24.5,0.6,24.5,22.6,0.0,4.1,12.5
1680150360,24.5,0.6,24.5,22.6,0.0,4.6,12.5
1680150480,24.5,0.6,24.5,22.6,-0.0,4.5,12.5
1680150600,24.5,0.6,24.5,22.6,-0.0,4.6,12.5
1680150720,24.5,0.6,24.5,22.6,-0.0,4.1,12.5
1680150840,24.5,0.6,24.5,22.6,0.0,4.1,12.5
1680150960,24.5,0.7,24.4,22.6,0.0,4.6,12.5
1680151080,24.4,0.6,24.4,22.6,-0.0,4.6,12.5
1680151200,24.5,0.6,24.5,22.6,0.0,4.1,12.5
1680151320,24.5,0.6,24.5,22.6,0.0,4.1,12.5
1680151440,24.4,0.6,24.4,22.6,-0.0,4.3,12.5
1680151560,24.4,0.6,24.4,22.6,0.0,4.6,12.5
1680151680,24.4,0.6,24.4,22.6,-0.0,4.6,12.5
1680151800,24.4,0.6,24.4,22.6,0.0,4.2,12.4
1680151920,24.4,0.6,24.4,22.6,0.0,4.1,12.4
1680152040,24.4,0.6,24.4,22.6,0.0,4.6,12.4
1680152160,24.4,0.6,24.4,22.6,0.0,4.6,12.4
1680152280,24.4,0.6,24.4,22.6,0.0,4.3,12.4
1680152400,24.4,0.6,24.4,22.6,-0.0,4.1,12.4
1680152520,24.4,0.6,24.4,22.6,-0.0,4.2,12.4
1680152640,24.3,0.5,24.3,22.6,0.0,4.6,12.4
1680152760,24.3,0.5,24.3,22.6,-0.0,4.6,12.4
1680152880,24.4,0.5,24.4,22.6,0.0,4.1,12.4
1680153000,24.4,0.5,24.4,22.6,0.0,4.1,12.4
1680153120,24.3,0.5,24.3,22.6,0.0,4.4,12.4
1680153240,24.3,0.5,24.3,22.6,0.0,4.2,12.4
1680153360,24.3,0.5,24.3,22.6,-0.0,4.2,12.4
1680153480,24.3,0.4,24.3,22.6,0.0,4.6,12.4
1680153600,24.3,0.4,24.3,22.6,0.0,4.6,12.4
1680153720,24.3,0.5,24.3,22.6,0.0,4.1,12.4
1680153840,24.3,0.4,24.3,22.6,0.0,4.6,12.4
1680153960,24.2,0.4,24.2,22.6,0.0,4.7,12.4
1680154080,24.2,0.4,24.2,22.6,-0.0,4.6,12.4
1680154200,24.3,0.5,24.3,22.6,0.0,4.2,12.4
1680154320,24.3,0.4,24.3,22.6,0.0,4.2,12.4
1680154440,24.2,0.4,24.2,22.6,-0.0,4.6,12.4
1680154560,24.2,0.5,24.2,22.6,0.0,4.6,12.4
1680154680,24.2,0.5,24.2,22.6,0.0,4.2,12.4
1680154800,24.2,0.4,24.2,22.6,-0.0,4.1,12.4
1680154920,24.2,0.5,24.2,22.6,-0.0,4.2,12.4
1680155040,24.2,0.6,24.2,22.6,0.0,4.6,12.4
1680155160,24.2,0.6,24.2,22.6,-0.0,4.6,12.4
1680155280,24.2,0.6,24.2,22.6,0.0,4.1,12.4
1680155400,24.2,0.6,24.2,22.6,-0.0,4.2,12.4
1680155520,24.2,0.6,24.2,22.6,0.0,4.3,12.4
1680155640,24.2,0.7,24.1,22.6,0.0,4.6,12.4
1680155760,24.1,0.6,24.1,22.6,0.0,4.6,12.4
1680155880,24.2,0.5,24.2,22.6,-0.0,4.5,12.4
1680156000,24.2,0.4,24.2,22.6,-0.0,4.1,12.4
1680156120,24.2,0.5,24.1,22.6,0.0,4.2,12.4
1680156240,24.2,0.6,24.1,22.6,0.0,4.3,12.4
1680156360,24.1,0.6,24.1,22.6,0.0,4.6,12.4
1680156480,24.1,0.5,24.1,22.6,-0.0,4.6,12.4
1680156600,24.1,0.6,24.1,22.6,-0.0,4.6,12.4
1680156720,24.1,0.6,24.1,22.6,-0.0,4.6,12.4
1680156840,24.1,0.5,24.1,22.6,-0.0,4.2,12.4
1680156960,24.1,0.5,24.1,22.6,-0.0,4.3,12.4
1680157080,24.1,0.6,24.0,22.6,0.0,4.7,12.4
1680157200,24.1,0.6,24.1,22.6,-0.0,4.3,12.4
1680157320,24.0,0.4,24.0,22.6,-0.0,4.4,12.3
1680157440,24.0,0.4,24.0,22.6,-0.0,4.7,12.3
1680157560,24.0,0.5,24.0,22.6,-0.0,4.7,12.3
1680157680,24.0,0.5,24.0,22.6,-0.0,4.2,12.3
1680157800,24.0,0.4,24.0,22.6,-0.0,4.4,12.3
1680157920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680158040,24.0,0.4,24.0,22.6,-0.0,4.5,12.3
1680158160,24.0,0.4,24.0,22.6,-0.0,4.2,12.3
1680158280,24.0,0.4,24.0,22.6,-0.0,4.7,12.3
1680158400,24.0,0.4,24.0,22.6,0.0,4.7,12.3
1680158520,24.0,0.4,24.0,22.6,-0.0,4.6,12.3
1680158640,24.0,0.4,24.0,22.6,-0.0,4.2,12.3
1680158760,24.0,0.4,23.9,22.6,-0.0,4.7,12.3
1680158880,23.9,0.4,23.9,22.6,-0.0,4.7,12.3
1680159000,24.0,0.4,24.0,22.6,-0.0,4.2,12.3
1680159120,24.0,0.4,24.0,22.6,-0.0,4.2,12.3
1680159240,23.9,0.4,23.9,22.6,-0.0,4.7,12.3
1680159360,23.9,0.4,23.9,22.6,-0.0,4.5,12.3
1680159480,23.9,0.4,23.9,22.6,-0.0,4.2,12.3
1680159600,23.9,0.4,23.9,22.6,-0.0,4.7,12.3
1680159720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680159840,24.0,0.4,24.0,22.6,0.0,2.9,12.3
1680159960,24.0,0.4,24.0,22.6,-0.0,3.0,12.3
1680160080,24.0,0.4,24.0,22.6,0.0,3.4,12.3
1680160200,24.0,0.4,24.0,22.6,-0.0,3.1,12.3
1680160320,24.0,0.4,24.0,22.6,0.0,3.2,12.3
1680160440,24.0,0.4,24.0,22.6,-0.0,3.0,12.3
1680160560,24.0,0.4,24.0,22.6,0.0,3.3,12.3
1680160680,24.0,0.3,24.0,22.6,-0.0,3.1,12.3
1680160800,24.0,0.3,24.0,22.6,0.0,3.5,12.3
1680160920,24.0,0.3,24.0,22.6,-0.0,3.4,12.3
1680161040,24.0,0.3,24.0,22.6,-0.0,3.4,12.3
1680161160,23.9,0.3,23.9,22.6,-0.0,3.4,12.3
1680161280,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680161400,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680161520,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680161640,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680161760,23.9,0.3,23.9,22.6,0.0,3.4,12.3
1680161880,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680162000,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680162120,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680162240,23.9,0.3,23.9,22.6,-0.0,3.5,12.3
1680162360,23.9,0.3,23.9,22.6,0.0,3.5,12.3
1680162480,23.9,0.3,23.9,22.6,0.0,3.4,12.3
1680162600,23.9,0.3,23.9,22.6,0.0,3.5,12.3
1680162720,23.9,0.3,23.9,22.6,0.0,3.5,12.3
1680162840,23.9,0.4,23.8,22.6,0.0,3.5,12.3
1680162960,23.8,0.4,23.8,22.6,0.0,3.5,12.3
1680163080,23.8,0.4,23.8,22.6,0.0,3.5,12.2
1680163200,23.8,0.3,23.8,22.6,0.0,3.5,12.2
1680163320,23.8,0.3,23.8,22.6,-0.0,3.5,12.2
1680163440,23.8,0.3,23.8,22.6,-0.0,3.5,12.2
1680163560,23.8,0.3,23.8,22.6,0.0,3.5,12.2
1680163680,23.8,0.3,23.8,22.6,0.0,3.5,12.2
1680163800,23.8,0.4,23.8,22.6,0.0,3.5,12.2
1680163920,23.8,0.4,23.8,22.6,0.0,3.5,12.2
1680164040,23.8,0.4,23.8,22.6,-0.0,3.3,12.2
1680164160,23.8,0.4,23.8,22.6,0.0,3.2,12.2
1680164280,23.8,0.4,23.8,22.6,-0.0,3.5,12.2
1680164400,23.8,0.4,23.8,22.6,0.0,3.2,12.2
1680164520,23.8,0.4,23.8,22.6,0.0,3.5,12.2
1680164640,23.8,0.4,23.8,22.6,-0.0,3.5,12.2
1680164760,23.8,0.4,23.8,22.6,-0.0,3.5,12.2
1680164880,23.9,0.4,23.9,22.6,-0.0,2.3,12.2
1680165000,23.9,0.4,23.9,22.6,-0.0,2.3,12.2
1680165120,23.9,0.4,23.9,22.6,0.0,2.2,12.1
1680165240,23.9,0.4,23.9,22.6,0.0,2.3,12.1
1680165360,23.9,0.4,23.9,22.6,0.0,2.2,12.1
1680165480,23.9,0.4,23.9,22.6,0.0,2.2,12.1
1680165600,23.9,0.4,23.9,22.6,-0.0,2.3,12.1
1680165720,23.9,0.4,23.9,22.6,0.0,2.0,12.1
1680165840,23.9,0.4,23.9,22.6,0.0,2.0,12.1
1680165960,23.9,0.4,23.9,22.6,-0.0,2.0,12.1
1680166080,23.9,0.4,23.9,22.6,-0.0,2.0,12.1
1680166200,23.8,0.4,23.8,22.6,-0.0,2.2,12.1
1680166320,23.8,0.4,23.8,22.6,0.0,2.3,12.1
1680166440,23.8,0.4,23.8,22.6,-0.0,2.2,12.1
1680166560,23.8,0.4,23.8,22.6,0.0,2.2,12.1
1680166680,23.8,0.4,23.8,22.6,0.0,2.1,12.1
1680166800,23.8,0.4,23.8,22.6,0.0,2.3,12.0
1680166920,23.8,0.4,23.8,22.6,0.0,2.3,12.0
1680167040,23.8,0.3,23.8,22.6,-0.0,2.3,12.0
1680167160,23.8,0.3,23.8,22.6,-0.0,2.2,12.0
1680167280,23.8,0.3,23.8,22.6,0.0,2.3,12.0
1680167400,23.8,0.3,23.8,22.6,0.0,1.9,12.0
1680167520,23.8,0.3,23.8,22.6,0.0,2.2,12.0
1680167640,23.8,0.3,23.8,22.6,0.0,2.2,12.0
1680167760,23.8,0.3,23.8,22.6,0.0,2.3,12.0
1680167880,23.8,0.3,23.8,22.6,0.0,2.2,12.0
1680168000,23.8,0.3,23.8,22.6,0.0,2.0,12.0
1680168120,23.8,0.3,23.8,22.6,0.0,2.1,12.0
1680168240,23.8,0.3,23.8,22.6,0.0,1.9,12.0
1680168360,23.8,0.3,23.8,22.6,-0.0,2.2,12.0
1680168480,23.8,0.3,23.8,22.6,0.0,2.3,12.0
1680168600,23.8,0.3,23.8,22.6,0.0,2.3,12.0
1680168720,23.8,0.3,23.8,22.6,-0.0,2.2,11.9
1680168840,23.7,0.3,23.8,22.6,-0.0,2.3,11.9
1680168960,23.7,0.3,23.8,22.6,0.0,2.3,11.9
1680169080,23.7,0.3,23.7,22.6,0.0,2.2,11.9
1680169200,23.7,0.3,23.7,22.6,-0.0,2.3,11.9
1680169320,23.7,0.3,23.7,22.6,0.0,2.3,11.9
1680169440,23.7,0.3,23.7,22.6,0.0,2.2,11.9
1680169560,23.7,0.3,23.8,22.6,0.0,1.9,11.9
1680169680,23.7,0.3,23.7,22.6,0.0,2.3,11.9
1680169800,23.7,0.3,23.7,22.6,0.0,2.1,11.9
1680169920,23.7,0.3,23.7,22.6,0.0,1.9,11.9
1680170040,23.7,0.3,23.7,22.6,0.0,2.3,11.9
1680170160,23.7,0.3,23.7,22.6,0.0,2.0,11.9
1680170280,23.7,0.3,23.7,22.6,0.0,2.3,11.9
1680170400,23.7,0.3,23.7,22.6,0.0,2.2,11.9
1680170520,23.7,0.3,23.7,22.6,-0.0,2.2,11.9
1680170640,23.7,0.3,23.7,22.6,0.0,2.3,11.9
1680170760,23.7,0.3,23.7,22.6,0.0,2.3,11.8
1680170880,23.7,0.3,23.7,22.6,-0.0,2.3,11.8
1680171000,23.7,0.3,23.7,22.6,0.0,2.3,11.8
1680171120,23.7,0.3,23.7,22.6,0.0,2.3,11.8
1680171240,23.6,0.3,23.7,22.6,-0.0,2.2,11.8
1680171360,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680171480,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680171600,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680171720,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680171840,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680171960,23.6,0.3,23.6,22.6,0.0,2.3,11.8
1680172080,23.6,0.3,23.6,22.6,0.0,2.2,11.8
1680172200,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680172320,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680172440,23.6,0.3,23.6,22.6,-0.0,2.0,11.8
1680172560,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680172680,23.6,0.3,23.6,22.6,-0.0,2.0,11.8
1680172800,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680172920,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173040,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173160,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173280,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173400,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173520,23.6,0.3,23.6,22.6,0.0,2.0,11.8
1680173640,23.6,0.3,23.6,22.6,0.0,2.0,11.7
1680173760,23.6,0.3,23.6,22.6,0.0,2.0,11.7
1680173880,23.6,0.3,23.6,22.6,-0.0,2.0,11.7
1680174000,23.6,0.3,23.6,22.6,0.0,2.0,11.7
1680174120,23.6,0.3,23.6,22.6,0.0,2.0,11.7
1680174240,23.6,0.3,23.6,22.6,-0.0,2.0,11.7
1680174360,23.6,0.3,23.6,22.6,0.0,2.0,11.7
1680174480,23.6,0.3,23.6,22.6,-0.0,2.0,11.7
1680174600,23.6,0.3,23.6,22.6,0.0,1.7,11.7
1680174720,23.6,0.3,23.6,22.6,-0.0,2.0,11.7
1680174840,23.6,0.3,23.6,22.6,-0.0,2.0,11.7
1680174960,23.6,0.3,23.6,22.6,-0.0,1.9,11.7
1680175080,23.5,0.3,23.6,22.6,0.0,2.0,11.7
1680175200,23.5,0.3,23.6,22.6,-0.0,2.0,11.7
1680175320,23.6,0.3,23.6,22.6,-0.0,1.7,11.7
1680175440,23.5,0.3,23.5,22.6,0.0,2.0,11.7
1680175560,23.5,0.3,23.6,22.6,0.0,1.9,11.7
1680175680,23.5,0.3,23.5,22.6,-0.0,2.0,11.7
1680175800,23.5,0.3,23.5,22.6,0.0,2.0,11.7
1680175920,23.5,0.3,23.5,22.6,-0.0,1.9,11.6
1680176040,23.6,0.3,23.6,22.6,-0.0,1.6,11.6
1680176160,23.5,0.3,23.5,22.6,-0.0,2.0,11.6
1680176280,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680176400,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680176520,23.5,0.3,23.6,22.6,0.0,1.8,11.6
1680176640,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680176760,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680176880,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680177000,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680177120,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680177240,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680177360,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680177480,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680177600,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680177720,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680177840,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680177960,23.5,0.3,23.5,22.6,-0.0,1.8,11.6
1680178080,23.5,0.3,23.5,22.6,0.0,1.8,11.6
1680178200,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680178320,23.5,0.3,23.5,22.6,0.0,1.8,11.5
1680178440,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680178560,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680178680,23.5,0.3,23.5,22.6,0.0,1.8,11.5
1680178800,23.5,0.3,23.5,22.6,0.0,1.6,11.5
1680178920,23.5,0.3,23.6,22.6,0.0,1.3,11.5
1680179040,23.5,0.3,23.5,22.6,0.0,1.5,11.5
1680179160,23.5,0.3,23.5,22.6,0.0,1.4,11.5
1680179280,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680179400,23.5,0.3,23.5,22.6,-0.0,1.5,11.5
1680179520,23.5,0.3,23.5,22.6,0.0,1.6,11.5
1680179640,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680179760,23.5,0.3,23.5,22.6,-0.0,1.7,11.5
1680179880,23.5,0.3,23.5,22.6,-0.0,1.3,11.5
1680180000,23.5,0.3,23.5,22.6,-0.0,1.5,11.5
1680180120,23.5,0.3,23.5,22.6,0.0,1.8,11.5
1680180240,23.5,0.3,23.5,22.6,-0.0,1.8,11.5
1680180360,23.5,0.3,23.5,22.6,-0.0,1.7,11.5
1680180480,23.5,0.3,23.5,22.6,-0.0,1.3,11.5
1680180600,23.5,0.3,23.5,22.6,0.0,1.5,11.5
1680180720,23.5,0.3,23.5,22.6,0.0,1.8,11.5
1680180840,23.5,0.4,23.5,22.6,-0.0,1.8,11.5
1680180960,23.5,0.4,23.5,22.6,-0.0,1.3,11.4
1680181080,23.5,0.5,23.5,22.6,-0.0,1.3,11.4
1680181200,23.5,0.6,23.5,22.6,0.0,1.8,11.4
1680181320,23.5,0.6,23.5,22.6,0.0,1.8,11.4
1680181440,23.5,0.9,23.5,22.6,0.0,1.3,11.4
1680181560,23.5,1.3,23.5,22.6,-0.0,1.3,11.4
1680181680,23.5,1.9,23.5,22.6,-0.0,1.5,11.4
1680181800,23.5,2.6,23.5,22.6,-0.0,1.6,11.4
1680181920,23.5,3.8,23.5,22.6,-0.0,1.8,11.4
1680182040,23.5,6.0,23.5,22.6,0.0,1.4,11.4
1680182160,23.5,9.0,23.5,22.6,-0.0,1.5,11.4
1680182280,23.5,12.8,23.5,22.6,-0.0,1.3,11.4
1680182400,23.5,16.7,23.5,22.6,-0.0,1.3,11.4
1680182520,23.5,21.4,23.5,22.6,-0.0,1.3,11.4
1680182640,23.5,24.2,23.4,22.6,-0.0,1.8,11.4
1680182760,23.4,23.8,23.4,22.6,0.0,1.9,11.4
1680182880,23.4,23.7,23.4,22.6,-0.0,1.9,11.4
1680183000,23.4,23.7,23.4,22.6,0.0,1.9,11.4
1680183120,23.4,23.7,23.4,22.6,0.0,1.9,11.4
1680183240,23.4,23.7,23.4,22.6,0.0,1.9,11.4
1680183360,23.5,23.8,23.5,22.6,-0.0,1.3,11.3
1680183480,23.4,23.7,23.4,22.6,0.0,1.6,11.3
1680183600,23.4,23.7,23.4,22.6,0.0,1.9,11.3
1680183720,23.4,26.3,23.4,22.6,0.0,1.9,11.3
1680183840,23.4,28.8,23.4,22.6,0.0,1.9,11.3
1680183960,23.4,29.5,23.4,22.6,0.1,1.9,11.3
1680184080,23.4,30.1,23.4,22.6,0.1,1.9,11.3
1680184200,23.4,30.8,23.4,22.6,0.1,1.9,11.3
1680184320,23.4,31.4,23.4,22.6,0.2,1.9,11.3
1680184440,23.5,31.8,23.4,22.6,0.3,1.9,11.3
1680184560,23.5,38.0,23.5,22.6,0.5,1.9,11.3
1680184680,23.5,38.5,23.5,22.6,0.4,1.9,11.3
1680184800,23.5,31.9,23.4,22.6,0.3,1.9,11.2
1680184920,23.4,31.5,23.4,22.6,0.2,1.9,11.2
1680185040,23.4,31.2,23.4,22.6,0.2,1.9,11.2
1680185160,23.4,31.2,23.4,22.6,0.2,1.9,11.2
1680185280,23.4,31.4,23.4,22.6,0.2,1.9,11.2
1680185400,23.4,31.6,23.4,22.6,0.2,1.9,11.2
1680185520,23.4,31.7,23.4,22.6,0.2,1.9,11.2
1680185640,23.4,31.8,23.4,22.6,0.3,1.9,11.2
1680185760,23.4,31.9,23.4,22.6,0.3,1.9,11.2
1680185880,23.4,32.0,23.4,22.6,0.3,1.9,11.2
1680186000,23.5,37.3,23.4,22.6,0.4,1.9,11.2
1680186120,23.5,38.5,23.5,22.6,0.5,1.5,11.2
1680186240,23.6,38.4,23.5,22.6,0.7,1.4,11.2
1680186360,23.5,38.4,23.5,22.6,0.8,1.8,11.2
1680186480,23.5,38.8,23.5,22.6,0.7,1.9,11.2
1680186600,23.5,38.2,23.5,22.6,0.7,1.5,11.1
1680186720,23.6,38.2,23.6,22.6,0.8,1.4,11.1
1680186840,23.6,38.7,23.5,22.6,0.9,1.8,11.1
1680186960,23.6,39.3,23.6,22.6,1.1,1.9,11.1
1680187080,23.7,39.3,23.7,22.6,1.4,1.6,11.1
1680187200,23.7,39.7,23.7,22.6,1.3,1.3,11.1
1680187320,23.7,39.8,23.7,22.6,1.2,1.5,11.1
1680187440,23.7,39.8,23.6,22.6,1.0,1.6,11.1
1680187560,23.7,38.5,23.6,22.6,0.9,1.6,11.1
1680187680,23.7,39.2,23.7,22.6,1.1,1.5,11.1
1680187800,23.8,39.2,23.8,22.6,1.5,1.3,11.1
1680187920,23.9,39.6,23.8,22.6,1.8,1.4,11.2
1680188040,23.9,40.1,23.8,22.6,1.8,1.9,11.2
1680188160,23.8,40.1,23.8,22.6,1.5,1.9,11.2
1680188280,23.9,39.9,23.8,22.6,1.4,1.3,11.2
1680188400,23.9,39.7,23.9,22.6,1.5,1.3,11.2
1680188520,23.9,39.7,23.9,22.6,1.6,1.3,11.2
1680188640,23.9,39.7,23.9,22.6,1.5,1.3,11.2
1680188760,23.9,39.8,23.9,22.6,1.4,1.3,11.2
1680188880,23.9,39.8,23.9,22.6,1.5,1.3,11.2
1680189000,24.0,39.4,24.0,22.6,1.7,1.3,11.2
1680189120,24.0,39.4,24.0,22.6,2.0,1.5,11.2
1680189240,24.1,40.2,24.0,22.6,2.0,1.4,11.2
1680189360,24.1,40.1,24.0,22.6,2.0,1.4,11.2
1680189480,24.1,40.1,24.1,22.6,2.1,1.5,11.2
1680189600,24.1,40.5,24.1,22.6,1.9,1.6,11.2
1680189720,24.1,40.2,24.1,22.6,2.1,1.7,11.2
1680189840,24.1,40.2,24.1,22.6,2.4,2.0,11.2
1680189960,24.3,40.6,24.2,22.6,3.3,2.2,11.3
1680190080,24.4,40.3,24.4,22.6,3.8,1.9,11.3
1680190200,24.4,40.3,24.3,22.6,3.8,2.9,11.3
1680190320,24.3,40.7,24.3,22.6,3.7,3.1,11.3
1680190440,24.4,40.7,24.4,22.6,3.8,3.0,11.3
1680190560,24.3,40.7,24.3,22.6,3.5,3.2,11.3
1680190680,24.3,40.1,24.3,22.6,3.5,3.1,11.3
1680190800,24.4,40.6,24.4,22.6,3.9,3.1,11.3
1680190920,24.6,40.6,24.5,22.6,5.1,3.5,11.3
1680191040,24.4,41.1,24.3,22.6,4.3,4.6,11.3
1680191160,24.2,40.1,24.2,22.6,3.8,4.8,11.4
1680191280,24.2,40.1,24.1,22.6,3.5,4.4,11.4
1680191400,24.0,40.3,23.9,22.6,2.8,4.8,11.4
1680191520,24.0,39.2,24.0,22.6,3.1,3.6,11.4
1680191640,24.2,39.3,24.2,22.6,4.0,3.2,11.4
1680191760,24.6,40.8,24.6,22.6,6.0,3.5,11.4
1680191880,24.4,41.1,24.3,22.6,3.8,3.9,11.5
1680192000,23.9,41.1,23.9,22.6,1.8,4.4,11.5
1680192120,23.8,39.4,23.8,22.6,1.2,3.4,11.5
1680192240,23.8,39.2,23.8,22.6,1.4,2.4,11.5
1680192360,23.8,39.2,23.8,22.6,1.2,2.1,11.5
1680192480,23.8,38.7,23.8,22.6,0.8,2.0,11.5
1680192600,23.7,38.6,23.6,22.6,0.8,2.5,11.5
1680192720,23.7,38.6,23.6,22.6,1.2,2.5,11.5
1680192840,23.7,39.6,23.6,22.6,1.3,2.5,11.5
1680192960,23.7,39.2,23.7,22.6,1.2,2.2,11.5
1680193080,23.6,39.2,23.6,22.6,0.8,2.2,11.5
1680193200,23.6,38.9,23.6,22.6,0.6,1.9,11.5
1680193320,23.5,31.8,23.5,22.6,0.3,1.9,11.5
1680193440,23.5,31.5,23.5,22.6,0.2,1.9,11.5
1680193560,23.5,31.6,23.5,22.6,0.3,1.9,11.5
1680193680,23.5,38.4,23.5,22.6,0.4,1.9,11.5
1680193800,23.5,38.6,23.5,22.6,0.4,1.9,11.5
1680193920,23.5,32.1,23.4,22.6,0.4,1.9,11.4
1680194040,23.5,39.1,23.5,22.6,0.7,1.9,11.4
1680194160,23.5,39.1,23.5,22.6,0.9,1.9,11.4
1680194280,23.5,39.7,23.5,22.6,0.8,1.9,11.4
1680194400,23.5,38.3,23.5,22.6,0.7,1.9,11.3
1680194520,23.6,38.3,23.6,22.6,1.0,1.5,11.3
1680194640,23.6,39.8,23.6,22.6,1.3,1.9,11.3
1680194760,23.7,40.2,23.6,22.6,1.5,1.9,11.3
1680194880,23.8,40.2,23.8,22.6,1.8,1.7,11.3
1680195000,23.9,40.2,23.9,22.6,2.0,1.5,11.3
1680195120,23.9,41.6,23.9,22.6,2.3,1.9,11.2
1680195240,24.1,40.7,24.1,22.6,3.0,1.8,11.3
1680195360,24.3,40.8,24.3,22.6,3.6,1.6,11.2
1680195480,24.3,40.3,24.2,22.6,3.5,2.4,11.2
1680195600,24.3,40.3,24.3,22.6,3.3,2.4,11.2
1680195720,24.3,40.3,24.3,22.6,3.0,2.0,11.2
1680195840,24.3,39.0,24.2,22.6,2.8,2.4,11.2
1680195960,24.4,39.0,24.4,22.6,3.9,2.4,11.2
1680196080,24.5,41.3,24.5,22.6,5.5,4.1,11.2
1680196200,24.6,41.3,24.5,22.6,5.4,4.2,11.2
1680196320,24.5,41.3,24.5,22.6,5.4,4.7,11.2
1680196440,24.6,39.3,24.6,22.6,5.9,4.2,11.2
1680196560,24.8,40.7,24.8,22.6,6.8,4.4,11.2
1680196680,25.3,40.7,25.3,22.6,9.0,4.6,11.2
1680196800,25.2,40.5,25.2,22.6,7.7,4.1,11.2
1680196920,25.2,40.4,25.2,22.6,7.4,4.3,11.2
1680197040,25.1,40.4,25.1,22.6,6.6,4.6,11.2
1680197160,25.1,39.7,25.0,22.6,6.0,4.2,11.2
1680197280,25.1,39.7,25.1,22.6,6.4,4.2,11.3
1680197400,25.2,39.7,25.1,22.6,6.7,4.6,11.3
1680197520,25.2,39.7,25.2,22.6,6.9,4.2,11.3
1680197640,25.5,40.6,25.5,22.6,8.1,4.1,11.3
1680197760,25.4,40.6,25.4,22.6,7.2,4.2,11.4
1680197880,26.6,40.3,26.5,22.6,14.8,4.1,11.4
1680198000,25.7,40.2,25.6,22.6,8.1,4.2,11.4
1680198120,25.8,40.1,25.8,22.6,8.2,4.1,11.4
1680198240,26.0,38.4,26.0,22.6,9.7,4.0,11.5
1680198360,25.8,38.4,25.8,22.6,8.2,4.1,11.5
1680198480,25.8,39.8,25.8,22.6,7.9,4.0,11.5
1680198600,25.8,40.1,25.8,22.6,7.7,4.1,11.5
1680198720,25.9,40.1,25.9,22.6,8.1,4.0,11.5
1680198840,27.0,39.7,27.0,22.6,13.8,3.9,11.6
1680198960,26.4,39.7,26.3,22.6,10.1,4.0,11.6
1680199080,26.1,39.8,26.1,22.6,8.4,4.0,11.6
1680199200,25.8,38.3,25.8,22.6,6.4,4.1,11.6
1680199320,25.6,38.0,25.6,22.6,5.5,4.4,11.7
1680199440,25.5,38.0,25.5,22.6,4.7,4.1,11.7
1680199560,25.5,39.5,25.5,22.6,4.9,4.1,11.8
1680199680,25.4,37.5,25.4,22.6,5.2,4.6,11.8
1680199800,25.4,37.5,25.4,22.6,5.3,4.6,11.8
1680199920,25.6,38.2,25.5,22.6,5.9,4.1,11.8
1680200040,25.9,40.2,25.9,22.6,7.8,4.1,11.9
1680200160,26.1,40.2,26.1,22.6,9.1,4.5,11.9
1680200280,26.4,39.8,26.3,22.6,10.7,4.4,12.0
1680200400,26.2,40.2,26.1,22.6,8.4,4.0,11.9
1680200520,26.1,40.2,26.0,22.6,7.3,3.5,12.0
1680200640,26.0,40.1,25.9,22.6,6.5,3.6,12.0
1680200760,26.0,40.0,25.9,22.6,6.8,4.1,12.0
1680200880,26.4,40.0,26.4,22.6,9.6,3.4,12.0
1680201000,26.3,39.8,26.3,22.6,9.1,4.5,12.1
1680201120,26.3,39.0,26.2,22.6,8.6,4.0,12.1
1680201240,26.4,39.0,26.4,22.6,9.4,4.0,12.1
1680201360,26.4,40.1,26.4,22.6,9.1,4.0,12.1
1680201480,26.5,39.6,26.5,22.6,9.6,4.0,12.1
1680201600,26.4,39.5,26.4,22.6,8.1,3.4,12.1
1680201720,26.4,39.9,26.4,22.6,7.8,2.9,12.2
1680201840,26.4,40.0,26.4,22.6,8.1,3.3,12.2
1680201960,26.4,40.0,26.3,22.6,8.1,4.0,12.2
1680202080,26.2,40.4,26.2,22.6,7.3,4.1,12.2
1680202200,26.2,39.6,26.2,22.6,7.1,4.1,12.3
1680202320,26.3,39.6,26.3,22.6,7.4,3.7,12.3
1680202440,26.2,39.6,26.2,22.6,6.6,3.5,12.3
1680202560,26.2,39.6,26.2,22.6,7.1,4.4,12.3
1680202680,26.4,39.6,26.4,22.6,8.1,3.8,12.4
1680202800,26.8,38.9,26.8,22.6,11.6,4.0,12.4
1680202920,26.3,40.3,26.3,22.6,7.2,4.0,12.4
1680203040,26.1,40.3,26.1,22.6,6.2,4.0,12.4
1680203160,26.5,39.9,26.4,22.6,8.9,4.1,12.4
1680203280,26.4,39.6,26.4,22.6,8.1,4.0,12.4
1680203400,26.3,39.6,26.3,22.6,6.9,3.8,12.4
1680203520,26.2,39.7,26.2,22.6,6.5,3.6,12.5
1680203640,26.7,39.8,26.7,22.6,9.5,3.5,12.5
1680203760,27.1,39.8,27.1,22.6,11.3,3.8,12.5
1680203880,26.4,39.8,26.4,22.6,7.2,3.8,12.5
1680204000,26.2,39.6,26.2,22.6,6.1,3.7,12.5
1680204120,26.2,39.6,26.1,22.6,6.2,4.1,12.5
1680204240,26.4,39.4,26.4,22.6,7.5,3.4,12.5
1680204360,26.8,40.0,26.8,22.6,9.8,3.3,12.6
1680204480,26.9,40.0,26.9,22.6,10.5,3.7,12.6
1680204600,26.5,39.2,26.5,22.6,8.3,4.0,12.6
1680204720,26.5,38.6,26.4,22.6,7.6,3.5,12.6
1680204840,26.1,38.6,26.1,22.6,5.8,4.0,12.6
1680204960,26.2,38.8,26.1,22.6,5.7,3.3,12.6
1680205080,26.2,38.9,26.1,22.6,5.5,2.9,12.6
1680205200,26.1,38.9,26.1,22.6,5.8,4.0,12.6
1680205320,26.1,39.5,26.1,22.6,6.2,4.1,12.6
1680205440,26.0,38.8,26.0,22.6,5.4,4.1,12.7
1680205560,25.9,38.8,25.9,22.6,4.7,4.1,12.7
1680205680,25.9,40.3,25.9,22.6,4.7,4.1,12.7
1680205800,25.8,37.2,25.8,22.6,5.0,4.6,12.7
1680205920,26.0,38.7,26.0,22.6,6.3,4.2,12.7
1680206040,26.4,40.9,26.4,22.6,8.1,3.4,12.7
1680206160,26.2,40.9,26.2,22.6,6.3,3.5,12.7
1680206280,26.1,39.5,26.1,22.6,6.1,4.0,12.7
1680206400,26.1,38.6,26.1,22.6,5.8,3.6,12.7
1680206520,25.9,38.6,25.9,22.6,5.1,4.1,12.7
1680206640,25.8,36.9,25.8,22.6,4.2,4.4,12.7
1680206760,25.8,40.2,25.7,22.6,4.0,4.1,12.8
1680206880,25.7,40.2,25.7,22.6,4.1,4.5,12.8
1680207000,25.8,37.4,25.8,22.6,4.9,4.6,12.8
1680207120,26.0,39.5,26.0,22.6,6.3,4.0,12.8
1680207240,25.9,39.5,25.9,22.6,5.6,4.5,12.8
1680207360,25.9,38.6,25.8,22.6,4.9,4.2,12.8
1680207480,25.8,40.8,25.7,22.6,4.2,4.3,12.8
1680207600,25.7,40.8,25.7,22.6,4.0,4.2,12.8
