Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680207720,25.7,40.9,25.7,22.6,4.1,4.2,12.8
1680207840,25.7,40.5,25.6,22.6,4.2,4.5,12.8
1680207960,25.7,40.5,25.7,22.6,4.4,4.2,12.8
1680208080,25.8,41.2,25.7,22.6,4.8,4.3,12.8
1680208200,25.8,37.3,25.8,22.6,5.2,4.4,12.7
1680208320,25.9,38.8,25.9,22.6,5.8,4.5,12.7
1680208440,26.0,40.0,25.9,22.6,6.3,4.5,12.7
1680208560,26.0,40.0,26.0,22.6,6.8,4.5,12.7
1680208680,26.2,40.9,26.2,22.6,7.8,4.1,12.7
1680208800,26.4,41.1,26.4,22.6,8.7,4.2,12.6
1680208920,26.8,41.1,26.8,22.6,11.5,4.4,12.6
1680209040,27.5,40.3,27.5,22.6,14.1,3.9,12.6
1680209160,27.7,41.5,27.7,22.6,14.5,3.9,12.6
1680209280,26.8,41.5,26.8,22.6,10.2,3.8,12.6
1680209400,27.2,39.7,27.2,22.6,12.0,3.3,12.6
1680209520,26.6,39.8,26.6,22.6,9.4,4.4,12.6
1680209640,27.8,39.8,27.7,22.6,15.1,3.8,12.6
1680209760,26.4,39.8,26.4,22.6,7.1,4.0,12.6
1680209880,26.4,39.3,26.3,22.6,7.5,4.0,12.6
1680210000,28.8,39.3,28.9,22.6,20.9,3.1,12.6
1680210120,27.7,39.3,27.7,22.6,15.5,3.2,12.6
1680210240,28.4,39.5,28.4,22.6,18.5,2.8,12.6
1680210360,28.6,39.5,28.6,22.6,18.2,2.6,12.6
1680210480,27.5,39.3,27.5,22.6,14.6,3.3,12.6
1680210600,26.4,37.5,26.4,22.6,7.4,3.5,12.7
1680210720,26.4,37.5,26.3,22.6,7.6,4.0,12.7
1680210840,26.4,37.8,26.3,22.6,7.3,3.5,12.7
1680210960,26.3,39.1,26.3,22.6,6.8,3.5,12.7
1680211080,26.2,39.1,26.2,22.6,6.6,3.8,12.7
1680211200,26.3,39.6,26.2,22.6,6.8,3.5,12.7
1680211320,26.2,39.6,26.2,22.6,6.8,4.1,12.8
1680211440,26.2,39.6,26.1,22.6,6.3,4.0,12.8
1680211560,26.1,39.4,26.1,22.6,6.2,4.0,12.8
1680211680,26.1,39.4,26.0,22.6,5.7,4.1,12.8
1680211800,26.0,39.4,26.0,22.6,5.3,4.0,12.8
1680211920,26.1,37.8,26.0,22.6,5.4,3.4,12.8
1680212040,26.1,38.8,26.0,22.6,5.6,3.9,12.8
1680212160,26.0,38.8,26.0,22.6,5.9,4.3,12.8
1680212280,26.1,39.4,26.1,22.6,6.5,4.1,12.8
1680212400,26.2,40.2,26.2,22.6,7.0,4.1,12.8
1680212520,26.3,40.2,26.3,22.6,8.0,4.4,12.8
1680212640,26.3,41.0,26.3,22.6,8.1,4.5,12.8
1680212760,26.4,40.3,26.3,22.6,8.0,4.0,12.8
1680212880,26.4,40.3,26.3,22.6,7.9,4.1,12.8
1680213000,26.4,40.4,26.4,22.6,8.0,4.1,12.8
1680213120,26.5,39.5,26.4,22.6,8.2,4.0,12.8
1680213240,26.6,39.7,26.6,22.6,8.8,3.4,12.8
1680213360,26.4,39.9,26.4,22.6,6.5,2.8,12.8
1680213480,26.3,39.7,26.3,22.6,6.4,3.4,12.8
1680213600,26.1,39.7,26.1,22.6,5.8,4.4,12.8
1680213720,26.1,38.7,26.1,22.6,5.5,4.0,12.8
1680213840,26.0,38.1,26.0,22.6,5.2,4.0,12.8
1680213960,26.0,38.1,26.0,22.6,5.1,4.0,12.8
1680214080,26.0,38.1,26.0,22.6,5.1,4.0,12.8
1680214200,26.0,37.2,26.0,22.6,4.9,3.7,12.8
1680214320,26.0,37.2,26.0,22.6,5.1,4.0,12.8
1680214440,26.0,38.0,26.0,22.6,5.5,4.1,12.8
1680214560,26.1,39.5,26.0,22.6,5.8,4.0,12.8
1680214680,26.1,39.5,26.1,22.6,6.1,4.1,12.8
1680214800,26.2,39.4,26.2,22.6,6.5,3.4,12.8
1680214920,26.4,40.9,26.4,22.6,7.3,3.4,12.8
1680215040,26.3,40.9,26.3,22.6,6.4,3.4,12.8
1680215160,26.2,39.7,26.2,22.6,5.9,3.3,12.8
1680215280,26.1,38.7,26.1,22.6,5.7,3.9,12.8
1680215400,26.1,38.7,26.1,22.6,5.8,4.1,12.8
1680215520,26.1,38.6,26.1,22.6,5.7,4.3,12.8
1680215640,26.1,39.6,26.1,22.6,5.8,4.1,12.8
1680215760,26.1,39.6,26.1,22.6,5.6,4.0,12.8
1680215880,26.2,39.0,26.2,22.6,5.7,3.4,12.8
1680216000,26.0,40.0,26.0,22.6,4.2,3.6,12.8
1680216120,25.9,40.0,25.9,22.6,4.3,4.1,12.8
1680216240,25.8,39.9,25.8,22.6,3.7,4.2,12.8
1680216360,25.8,39.2,25.8,22.6,3.2,3.7,12.8
1680216480,25.7,39.2,25.6,22.6,3.0,4.6,12.8
1680216600,25.6,38.8,25.6,22.6,2.7,4.1,12.8
1680216720,25.7,38.8,25.6,22.6,2.7,3.6,12.8
1680216840,25.6,39.3,25.5,22.6,2.4,4.1,12.9
1680216960,25.5,38.1,25.5,22.6,2.2,4.2,12.9
1680217080,25.5,38.1,25.4,22.6,2.1,4.6,12.9
1680217200,25.4,39.7,25.4,22.6,2.0,4.6,12.8
1680217320,25.4,39.6,25.4,22.6,2.0,4.1,12.8
1680217440,25.4,39.6,25.4,22.6,2.0,4.1,12.8
1680217560,25.4,39.8,25.4,22.6,2.0,4.2,12.8
1680217680,25.4,39.7,25.4,22.6,2.0,3.5,12.8
1680217800,25.4,39.7,25.4,22.6,1.8,3.5,12.8
1680217920,25.3,39.6,25.3,22.6,1.7,4.1,12.8
1680218040,25.3,39.4,25.2,22.6,1.6,4.1,12.8
1680218160,25.2,39.4,25.2,22.6,1.4,4.2,12.7
1680218280,25.2,38.7,25.2,22.6,1.3,4.2,12.7
1680218400,25.1,39.2,25.1,22.6,1.3,4.6,12.7
1680218520,25.1,39.2,25.1,22.6,1.2,4.5,12.7
1680218640,25.1,39.1,25.0,22.6,1.2,4.6,12.7
1680218760,25.1,38.8,25.0,22.6,1.2,4.1,12.7
1680218880,25.1,38.8,25.1,22.6,1.3,3.7,12.7
1680219000,25.0,39.3,25.0,22.6,1.4,4.6,12.6
1680219120,25.0,38.8,25.0,22.6,1.4,4.7,12.6
1680219240,25.0,38.8,24.9,22.6,1.3,4.3,12.6
1680219360,25.0,39.3,24.9,22.6,1.1,4.2,12.6
1680219480,24.9,39.2,24.9,22.6,1.1,4.6,12.6
1680219600,24.9,39.2,24.9,22.6,1.2,4.2,12.5
1680219720,24.9,38.6,24.8,22.6,1.2,4.7,12.5
1680219840,24.9,39.4,24.9,22.6,1.3,4.2,12.5
1680219960,24.9,39.4,24.8,22.6,1.5,4.4,12.5
1680220080,24.9,39.0,24.8,22.6,1.6,4.7,12.5
1680220200,24.9,39.9,24.8,22.6,1.8,4.5,12.5
1680220320,24.9,39.9,24.9,22.6,1.7,3.5,12.5
1680220440,24.9,39.8,24.9,22.6,1.8,3.7,12.4
1680220560,24.9,39.9,24.8,22.6,2.0,4.4,12.4
1680220680,24.9,39.9,24.9,22.6,2.5,4.7,12.4
1680220800,24.9,38.9,24.9,22.6,2.9,4.7,12.4
1680220920,26.2,41.4,26.2,22.6,12.2,4.0,12.4
1680221040,26.4,41.2,26.4,22.6,11.2,3.9,12.4
1680221160,26.3,40.6,26.3,22.6,10.0,3.4,12.4
1680221280,26.6,40.6,26.6,22.6,10.8,2.9,12.4
1680221400,26.7,40.0,26.7,22.6,10.4,2.8,12.4
1680221520,26.7,39.6,26.7,22.6,10.3,2.8,12.4
1680221640,25.7,39.6,25.7,22.6,1.6,2.9,12.3
1680221760,25.5,38.3,25.5,22.6,1.5,3.2,12.3
1680221880,25.4,38.7,25.4,22.6,1.7,4.0,12.4
1680222000,26.4,38.7,26.4,22.6,9.7,4.0,12.4
1680222120,26.5,39.8,26.4,22.6,9.5,4.0,12.4
1680222240,26.5,40.1,26.5,22.6,9.2,3.5,12.4
1680222360,26.5,40.1,26.5,22.6,9.0,3.5,12.4
1680222480,26.6,39.7,26.6,22.6,8.8,2.8,12.4
1680222600,26.6,39.1,26.6,22.6,8.6,2.8,12.5
1680222720,26.6,39.2,26.6,22.6,8.5,2.8,12.5
1680222840,26.6,38.7,26.6,22.6,8.3,2.8,12.5
1680222960,25.8,36.9,25.8,22.6,1.2,2.9,12.5
1680223080,26.0,36.9,26.0,22.6,5.4,3.3,12.5
1680223200,25.6,37.2,25.6,22.6,1.0,2.9,12.6
1680223320,25.9,38.3,25.8,22.6,4.2,3.4,12.6
1680223440,25.4,38.1,25.4,22.6,0.9,4.1,12.6
1680223560,25.4,38.1,25.3,22.6,0.8,3.5,12.6
1680223680,25.3,38.3,25.3,22.6,0.8,3.6,12.6
1680223800,25.2,37.4,25.2,22.6,0.8,3.5,12.6
1680223920,25.2,37.4,25.2,22.6,0.7,3.5,12.6
1680224040,25.1,37.9,25.1,22.6,0.7,4.2,12.7
1680224160,25.0,38.7,25.0,22.6,0.7,4.3,12.6
1680224280,25.0,38.7,25.0,22.6,0.8,4.3,12.6
1680224400,25.0,38.0,24.9,22.6,0.8,4.3,12.6
1680224520,24.9,38.8,24.9,22.6,0.8,4.2,12.6
1680224640,25.0,38.8,24.9,22.6,0.8,3.6,12.6
1680224760,24.9,39.0,24.9,22.6,0.9,3.7,12.6
1680224880,24.8,38.1,24.8,22.6,0.8,4.3,12.5
1680225000,24.8,38.1,24.8,22.6,0.8,4.3,12.5
1680225120,24.8,38.5,24.8,22.6,0.7,3.6,12.5
1680225240,24.8,37.5,24.7,22.6,0.6,4.2,12.5
1680225360,24.7,37.5,24.7,22.6,0.6,4.2,12.5
1680225480,24.8,38.5,24.7,22.6,0.6,3.8,12.4
1680225600,24.7,38.5,24.7,22.6,0.6,3.8,12.4
1680225720,24.7,38.1,24.7,22.6,0.7,3.7,12.4
1680225840,24.8,38.2,24.8,22.6,1.0,3.2,12.4
1680225960,24.8,38.2,24.7,22.6,1.2,3.6,12.4
1680226080,24.7,39.3,24.7,22.6,1.1,4.2,12.3
1680226200,24.7,39.3,24.7,22.6,0.9,3.7,12.3
1680226320,24.6,39.3,24.6,22.6,0.7,4.4,12.3
1680226440,24.6,38.8,24.5,22.6,0.7,4.4,12.3
1680226560,24.6,37.5,24.6,22.6,0.6,3.7,12.2
1680226680,24.5,37.5,24.5,22.6,0.6,4.2,12.2
1680226800,24.5,37.9,24.5,22.6,0.8,4.3,12.2
1680226920,24.6,39.5,24.6,22.6,1.7,4.3,12.2
1680227040,24.6,39.5,24.5,22.6,1.2,4.3,12.2
1680227160,24.6,39.4,24.6,22.6,1.3,4.1,12.2
1680227280,24.7,38.8,24.6,22.6,1.1,3.0,12.2
1680227400,24.6,38.8,24.6,22.6,0.3,2.9,12.2
1680227520,24.5,31.3,24.5,22.6,0.3,3.7,12.1
1680227640,24.4,31.3,24.4,22.6,0.3,4.2,12.1
1680227760,24.4,31.5,24.4,22.6,0.4,4.4,12.1
1680227880,24.4,37.7,24.4,22.6,0.6,4.4,12.1
1680228000,24.4,37.7,24.4,22.6,0.5,4.3,12.1
1680228120,24.4,36.3,24.3,22.6,0.4,4.4,12.1
1680228240,24.4,31.4,24.3,22.6,0.3,4.0,12.1
1680228360,24.4,31.0,24.3,22.6,0.2,3.9,12.1
1680228480,24.3,30.3,24.3,22.6,0.1,4.3,12.1
1680228600,24.3,29.9,24.3,22.6,0.1,4.3,12.1
1680228720,24.3,29.4,24.2,22.6,0.0,4.3,12.1
1680228840,24.2,28.8,24.2,22.6,0.0,4.3,12.0
1680228960,24.2,28.0,24.2,22.6,0.0,4.3,12.0
1680229080,24.2,25.8,24.2,22.6,0.0,4.3,12.0
1680229200,24.2,24.5,24.2,22.6,-0.0,4.2,12.0
1680229320,24.2,24.5,24.2,22.6,0.0,4.3,12.0
1680229440,24.2,24.5,24.2,22.6,-0.0,3.6,12.0
1680229560,24.2,24.5,24.2,22.6,-0.0,3.7,12.0
1680229680,24.1,23.5,24.1,22.6,-0.0,4.4,12.0
1680229800,24.1,19.8,24.1,22.6,-0.0,4.8,12.0
1680229920,24.1,16.4,24.0,22.6,-0.0,4.7,12.0
1680230040,24.1,12.9,24.1,22.6,-0.0,4.2,11.9
1680230160,24.1,9.6,24.1,22.6,-0.0,4.2,11.9
1680230280,24.1,6.9,24.1,22.6,-0.0,4.2,11.9
1680230400,24.0,4.7,24.0,22.6,-0.0,4.3,11.9
1680230520,24.0,3.2,24.0,22.6,-0.0,4.3,11.9
1680230640,24.0,2.4,24.0,22.6,-0.0,4.7,11.9
1680230760,24.0,1.9,24.0,22.6,-0.0,4.3,11.9
1680230880,24.0,1.6,24.0,22.6,-0.0,3.6,11.9
1680231000,24.0,1.2,24.0,22.6,-0.0,4.2,11.8
1680231120,23.9,1.0,23.9,22.6,-0.0,4.7,11.8
1680231240,23.9,0.8,23.9,22.6,-0.0,4.7,11.8
1680231360,23.9,0.7,23.9,22.6,-0.0,4.7,11.8
1680231480,23.9,0.6,23.9,22.6,-0.0,4.2,11.8
1680231600,23.9,0.6,23.9,22.6,-0.0,4.8,11.8
1680231720,24.0,0.6,24.0,22.6,-0.0,3.4,11.8
1680231840,24.0,0.6,24.0,22.6,-0.0,3.5,11.8
1680231960,24.0,0.6,24.0,22.6,-0.0,3.4,11.8
1680232080,24.0,0.6,24.0,22.6,-0.0,3.0,11.8
1680232200,24.0,0.6,24.0,22.6,-0.0,3.5,11.8
1680232320,24.0,0.9,24.0,22.6,-0.0,3.5,11.8
1680232440,24.0,0.7,24.0,22.6,-0.0,3.4,11.8
1680232560,24.0,0.5,24.0,22.6,-0.0,3.0,11.8
1680232680,24.0,0.6,24.0,22.6,-0.0,3.1,11.8
1680232800,23.9,0.6,23.9,22.6,-0.0,3.6,11.8
1680232920,23.9,0.5,23.9,22.6,-0.0,3.6,11.7
1680233040,23.9,0.8,23.9,22.6,-0.0,3.5,11.7
1680233160,24.0,0.6,24.0,22.6,-0.0,3.0,11.7
1680233280,23.9,0.8,24.0,22.6,-0.0,3.1,11.7
1680233400,23.9,0.6,23.9,22.6,-0.0,3.5,11.7
1680233520,23.9,0.7,23.9,22.6,-0.0,3.5,11.7
1680233640,23.9,0.5,23.9,22.6,-0.0,3.0,11.7
1680233760,23.9,0.6,23.9,22.6,-0.0,3.1,11.7
1680233880,23.9,0.8,23.9,22.6,-0.0,3.5,11.7
1680234000,23.8,0.6,23.8,22.6,-0.0,3.5,11.7
1680234120,23.8,0.6,23.8,22.6,-0.0,3.5,11.7
1680234240,23.9,0.7,23.9,22.6,-0.0,3.0,11.7
1680234360,23.8,0.7,23.8,22.6,-0.0,3.6,11.7
1680234480,23.8,0.7,23.8,22.6,-0.0,3.5,11.7
1680234600,23.8,0.6,23.8,22.6,-0.0,3.3,11.6
1680234720,23.8,0.8,23.8,22.6,-0.0,3.0,11.6
1680234840,23.8,0.7,23.8,22.6,-0.0,3.1,11.6
1680234960,23.8,0.6,23.8,22.6,-0.0,3.5,11.6
1680235080,23.8,0.7,23.8,22.6,-0.0,3.5,11.6
1680235200,23.8,0.6,23.8,22.6,-0.0,3.0,11.6
1680235320,23.8,0.7,23.8,22.6,-0.0,3.2,11.6
1680235440,23.8,0.7,23.8,22.6,-0.0,3.5,11.6
1680235560,23.9,0.7,23.9,22.6,-0.0,2.2,11.6
1680235680,23.9,0.7,23.9,22.6,-0.0,1.8,11.5
1680235800,23.9,0.7,23.9,22.6,-0.0,2.0,11.5
1680235920,23.9,0.7,23.9,22.6,-0.0,2.3,11.5
1680236040,23.9,0.7,23.9,22.6,-0.0,1.8,11.5
1680236160,23.9,0.7,23.9,22.6,-0.0,1.8,11.5
1680236280,23.9,0.7,23.9,22.6,-0.0,1.8,11.5
1680236400,23.9,0.7,23.9,22.6,-0.0,1.9,11.5
1680236520,23.9,0.7,23.9,22.6,-0.0,2.3,11.5
1680236640,23.9,0.7,23.9,22.6,-0.0,2.2,11.5
1680236760,23.9,0.7,23.9,22.6,-0.0,2.2,11.4
1680236880,23.9,0.7,23.9,22.6,-0.0,2.3,11.4
1680237000,23.9,0.7,23.9,22.6,-0.0,1.9,11.4
1680237120,23.9,0.7,23.9,22.6,-0.0,1.8,11.4
1680237240,23.9,0.7,23.9,22.6,-0.0,1.8,11.4
1680237360,23.9,0.7,23.9,22.6,-0.0,1.8,11.4
1680237480,23.9,0.7,23.9,22.6,-0.0,1.8,11.3
1680237600,23.9,0.7,23.9,22.6,-0.0,1.9,11.3
1680237720,23.8,0.7,23.8,22.6,-0.0,2.3,11.3
1680237840,23.9,0.7,23.9,22.6,-0.0,1.8,11.3
1680237960,23.9,0.7,23.9,22.6,-0.0,1.8,11.3
1680238080,23.9,0.7,23.9,22.6,-0.0,1.8,11.3
1680238200,23.9,0.7,23.9,22.6,-0.0,1.8,11.2
1680238320,23.8,0.7,23.9,22.6,-0.0,1.8,11.2
1680238440,23.8,0.7,23.8,22.6,-0.0,2.2,11.2
1680238560,23.8,0.7,23.8,22.6,-0.0,2.2,11.2
1680238680,23.8,0.7,23.8,22.6,-0.0,2.3,11.2
1680238800,23.8,0.7,23.8,22.6,-0.0,2.3,11.2
1680238920,23.8,0.7,23.8,22.6,-0.0,1.8,11.2
1680239040,23.8,0.7,23.8,22.6,-0.0,1.8,11.2
1680239160,23.8,0.6,23.8,22.6,-0.0,1.8,11.1
1680239280,23.8,0.7,23.8,22.6,-0.0,1.9,11.1
1680239400,23.8,0.7,23.8,22.6,-0.0,2.3,11.1
1680239520,23.8,0.7,23.8,22.6,-0.0,2.3,11.1
1680239640,23.8,0.7,23.8,22.6,-0.0,1.8,11.1
1680239760,23.8,0.7,23.8,22.6,-0.0,1.8,11.1
1680239880,23.8,0.7,23.8,22.6,-0.0,1.8,11.1
1680240000,23.8,0.7,23.8,22.6,-0.0,1.8,11.1
1680240120,23.7,0.7,23.7,22.6,-0.0,2.3,11.1
1680240240,23.7,0.7,23.7,22.6,-0.0,2.3,11.1
1680240360,23.7,0.7,23.7,22.6,-0.0,2.2,11.1
1680240480,23.7,0.7,23.8,22.6,-0.0,1.8,11.1
1680240600,23.8,0.7,23.8,22.6,-0.0,1.8,11.1
1680240720,23.8,0.7,23.8,22.6,-0.0,1.8,11.0
1680240840,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680240960,23.7,0.7,23.7,22.6,-0.0,1.9,11.0
1680241080,23.7,0.7,23.7,22.6,-0.0,2.3,11.0
1680241200,23.7,0.7,23.7,22.6,-0.0,2.3,11.0
1680241320,23.7,0.7,23.7,22.6,-0.0,2.0,11.0
1680241440,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680241560,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680241680,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680241800,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680241920,23.7,0.7,23.7,22.6,-0.0,1.8,11.0
1680242040,23.6,0.7,23.6,22.6,-0.0,2.3,11.0
1680242160,23.6,0.7,23.6,22.6,-0.0,2.3,11.0
1680242280,23.6,0.7,23.7,22.6,-0.0,2.1,11.0
1680242400,23.7,0.7,23.7,22.6,-0.0,1.9,11.0
1680242520,23.7,0.7,23.7,22.6,-0.0,1.5,10.9
1680242640,23.7,0.7,23.7,22.6,-0.0,1.7,10.9
1680242760,23.6,0.7,23.6,22.6,-0.0,2.0,10.9
1680242880,23.7,0.7,23.7,22.6,-0.0,1.8,10.9
1680243000,23.7,0.6,23.7,22.6,-0.0,1.5,10.9
1680243120,23.7,0.7,23.7,22.6,-0.0,1.5,10.9
1680243240,23.7,0.7,23.7,22.6,-0.0,1.5,10.9
1680243360,23.7,0.6,23.7,22.6,-0.0,1.6,10.9
1680243480,23.6,0.6,23.6,22.6,-0.0,2.0,10.9
1680243600,23.6,0.6,23.6,22.6,-0.0,2.0,10.9
1680243720,23.7,0.6,23.7,22.6,-0.0,1.5,10.9
1680243840,23.6,0.6,23.7,22.6,-0.0,1.5,10.8
1680243960,23.7,0.6,23.7,22.6,-0.0,1.5,10.8
1680244080,23.6,0.6,23.7,22.6,-0.0,1.5,10.8
1680244200,23.6,0.6,23.6,22.6,-0.0,1.7,10.8
1680244320,23.6,0.6,23.6,22.6,-0.0,2.0,10.8
1680244440,23.6,0.6,23.6,22.6,-0.0,2.0,10.8
1680244560,23.6,0.6,23.6,22.6,-0.0,2.0,10.8
1680244680,23.6,0.6,23.6,22.6,-0.0,1.7,10.8
1680244800,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680244920,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680245040,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680245160,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680245280,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680245400,23.6,0.6,23.6,22.6,-0.0,1.5,10.8
1680245520,23.5,0.6,23.5,22.6,-0.0,2.0,10.7
1680245640,23.5,0.6,23.5,22.6,-0.0,2.0,10.7
1680245760,23.5,0.6,23.5,22.6,-0.0,1.9,10.7
1680245880,23.6,0.6,23.6,22.6,-0.0,1.5,10.7
1680246000,23.6,0.6,23.6,22.6,-0.0,1.5,10.7
1680246120,23.6,0.6,23.6,22.6,-0.0,1.5,10.7
1680246240,23.6,0.6,23.6,22.6,-0.0,1.3,10.7
1680246360,23.6,0.6,23.6,22.6,-0.0,1.3,10.7
1680246480,23.6,0.6,23.6,22.6,-0.0,1.3,10.7
1680246600,23.6,0.6,23.6,22.6,-0.0,1.3,10.7
1680246720,23.6,0.6,23.6,22.6,-0.0,1.4,10.7
1680246840,23.6,0.6,23.6,22.6,-0.0,1.4,10.7
1680246960,23.6,0.6,23.6,22.6,-0.0,1.4,10.6
1680247080,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680247200,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680247320,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680247440,23.6,0.6,23.6,22.6,-0.0,1.4,10.6
1680247560,23.6,0.6,23.6,22.6,-0.0,1.4,10.6
1680247680,23.5,0.6,23.5,22.6,-0.0,1.8,10.6
1680247800,23.5,0.6,23.5,22.6,-0.0,1.8,10.6
1680247920,23.5,0.6,23.5,22.6,-0.0,1.5,10.6
1680248040,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680248160,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680248280,23.6,0.6,23.6,22.6,-0.0,1.3,10.6
1680248400,23.5,0.6,23.6,22.6,-0.0,1.3,10.6
1680248520,23.5,0.6,23.6,22.6,-0.0,1.3,10.6
1680248640,23.5,0.5,23.5,22.6,-0.0,1.3,10.6
1680248760,23.5,0.5,23.5,22.6,-0.0,1.3,10.6
1680248880,23.5,0.5,23.5,22.6,-0.0,1.3,10.6
1680249000,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249120,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249240,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249360,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249480,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249600,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249720,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249840,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680249960,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680250080,23.5,0.5,23.5,22.6,-0.0,1.3,10.5
1680250200,23.5,0.5,23.5,22.6,-0.0,1.4,10.5
1680250320,23.5,0.5,23.5,22.6,-0.0,1.4,10.5
1680250440,23.5,0.5,23.5,22.6,-0.0,1.5,10.5
1680250560,23.5,0.5,23.5,22.6,-0.0,1.4,10.5
1680250680,23.4,0.5,23.4,22.6,-0.0,1.8,10.5
1680250800,23.4,0.5,23.4,22.6,-0.0,1.8,10.5
1680250920,23.4,0.5,23.5,22.6,-0.0,1.5,10.5
1680251040,23.5,0.5,23.5,22.6,-0.0,1.3,10.4
1680251160,23.5,0.5,23.5,22.6,-0.0,1.3,10.4
1680251280,23.5,0.5,23.5,22.6,-0.0,1.3,10.4
1680251400,23.4,0.5,23.5,22.6,-0.0,1.4,10.4
1680251520,23.4,0.5,23.4,22.6,-0.0,1.8,10.4
1680251640,23.4,0.5,23.4,22.6,-0.0,1.6,10.4
1680251760,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680251880,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252000,23.4,0.4,23.5,22.6,-0.0,1.3,10.4
1680252120,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252240,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252360,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252480,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252600,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680252720,23.4,0.4,23.4,22.6,-0.0,1.4,10.4
1680252840,23.4,0.4,23.4,22.6,-0.0,1.4,10.4
1680252960,23.4,0.4,23.4,22.6,-0.0,1.4,10.4
1680253080,23.4,0.4,23.4,22.6,-0.0,1.3,10.4
1680253200,23.4,0.4,23.4,22.6,-0.0,1.2,10.4
1680253320,23.4,0.4,23.4,22.6,-0.0,1.1,10.4
1680253440,23.4,0.4,23.4,22.6,-0.0,1.5,10.4
1680253560,23.4,0.4,23.4,22.6,-0.0,1.5,10.4
1680253680,23.4,0.4,23.4,22.6,-0.0,1.0,10.4
1680253800,23.4,0.4,23.4,22.6,-0.0,1.0,10.4
1680253920,23.4,0.4,23.4,22.6,-0.0,1.0,10.4
1680254040,23.4,0.4,23.4,22.6,-0.0,1.0,10.4
1680254160,23.4,0.4,23.4,22.6,-0.0,1.1,10.3
1680254280,23.4,0.4,23.4,22.6,-0.0,1.5,10.3
1680254400,23.3,0.4,23.4,22.6,-0.0,1.5,10.3
1680254520,23.3,0.4,23.4,22.6,-0.0,1.5,10.3
1680254640,23.4,0.4,23.4,22.6,-0.0,1.0,10.3
1680254760,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680254880,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255000,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255120,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255240,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255360,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255480,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255600,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255720,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255840,23.4,0.3,23.4,22.6,-0.0,1.0,10.3
1680255960,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680256080,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680256200,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680256320,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680256440,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680256560,23.3,0.3,23.3,22.6,-0.0,1.5,10.2
1680256680,23.3,0.3,23.3,22.6,-0.0,1.5,10.2
1680256800,23.3,0.3,23.3,22.6,-0.0,1.4,10.2
1680256920,23.3,0.3,23.3,22.6,-0.0,1.0,10.2
1680257040,23.3,0.3,23.3,22.6,-0.0,1.0,10.2
1680257160,23.3,0.3,23.3,22.6,-0.0,1.0,10.2
1680257280,23.3,0.3,23.3,22.6,-0.0,1.0,10.2
1680257400,23.3,0.3,23.3,22.6,-0.0,1.0,10.2
1680257520,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680257640,23.3,0.3,23.3,22.6,-0.0,1.2,10.2
1680257760,23.3,0.3,23.3,22.6,-0.0,1.3,10.2
1680257880,23.2,0.3,23.2,22.6,-0.0,1.5,10.2
1680258000,23.2,0.3,23.2,22.6,-0.0,1.5,10.1
1680258120,23.2,0.3,23.2,22.6,-0.0,1.5,10.1
1680258240,23.2,0.3,23.2,22.6,-0.0,1.5,10.1
1680258360,23.2,0.3,23.3,22.6,-0.0,1.3,10.1
1680258480,23.2,0.3,23.2,22.6,-0.0,1.3,10.1
1680258600,23.3,0.3,23.3,22.6,-0.0,1.3,10.1
1680258720,23.3,0.3,23.3,22.6,-0.0,0.8,10.1
1680258840,23.3,0.3,23.4,22.6,-0.0,0.8,10.1
1680258960,23.3,0.3,23.4,22.6,-0.0,0.8,10.1
1680259080,23.3,0.3,23.4,22.6,-0.0,0.8,10.1
1680259200,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1680259320,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1680259440,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1680259560,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1680259680,23.4,0.3,23.4,22.6,-0.0,0.8,10.1
1680259800,23.3,0.3,23.3,22.6,-0.0,0.9,10.1
1680259920,23.3,0.3,23.3,22.6,-0.0,1.0,10.0
1680260040,23.3,0.3,23.3,22.6,-0.0,0.9,10.0
1680260160,23.4,0.3,23.4,22.6,-0.0,0.8,10.0
1680260280,23.3,0.3,23.4,22.6,-0.0,0.9,10.0
1680260400,23.4,0.3,23.4,22.6,-0.0,0.7,10.0
1680260520,23.3,0.3,23.3,22.6,-0.0,1.0,10.0
1680260640,23.3,0.3,23.3,22.6,-0.0,1.0,10.0
1680260760,23.3,0.3,23.3,22.6,-0.0,1.0,10.0
1680260880,23.3,0.3,23.3,22.6,-0.0,1.3,10.0
1680261000,23.3,0.3,23.3,22.6,-0.0,1.3,10.0
1680261120,23.3,0.3,23.3,22.6,-0.0,1.3,10.0
1680261240,23.3,0.3,23.3,22.6,-0.0,0.8,10.0
1680261360,23.3,0.3,23.3,22.6,-0.0,0.8,10.0
1680261480,23.3,0.3,23.3,22.6,-0.0,0.7,10.0
1680261600,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680261720,23.3,0.3,23.3,22.6,-0.0,0.7,9.9
1680261840,23.3,0.3,23.3,22.6,-0.0,0.9,9.9
1680261960,23.3,0.3,23.3,22.6,-0.0,1.3,9.9
1680262080,23.2,0.3,23.3,22.6,-0.0,1.3,9.9
1680262200,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680262320,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680262440,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680262560,23.3,0.3,23.3,22.6,-0.0,0.9,9.9
1680262680,23.2,0.3,23.3,22.6,-0.0,1.3,9.9
1680262800,23.2,0.3,23.3,22.6,-0.0,1.3,9.9
1680262920,23.2,0.3,23.3,22.6,-0.0,1.3,9.9
1680263040,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680263160,23.3,0.3,23.3,22.6,-0.0,0.8,9.9
1680263280,23.3,0.3,23.3,22.6,-0.0,0.7,9.9
1680263400,23.3,0.3,23.3,22.6,-0.0,1.0,9.9
1680263520,23.2,0.3,23.3,22.6,-0.0,1.3,9.9
1680263640,23.2,0.3,23.2,22.6,-0.0,1.3,9.9
1680263760,23.3,0.3,23.3,22.6,-0.0,1.0,9.9
1680263880,23.3,0.3,23.3,22.6,-0.0,0.7,9.9
1680264000,23.3,0.3,23.3,22.6,-0.0,0.7,9.9
1680264120,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680264240,23.3,0.3,23.3,22.6,-0.0,1.1,9.8
1680264360,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680264480,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680264600,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680264720,23.3,0.3,23.3,22.6,-0.0,0.7,9.8
1680264840,23.3,0.3,23.3,22.6,-0.0,1.0,9.8
1680264960,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680265080,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680265200,23.2,0.3,23.2,22.6,-0.0,1.2,9.8
1680265320,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680265440,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680265560,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680265680,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680265800,23.3,0.3,23.3,22.6,-0.0,1.0,9.8
1680265920,23.3,0.3,23.3,22.6,-0.0,1.0,9.8
1680266040,23.3,0.3,23.3,22.6,-0.0,1.0,9.8
1680266160,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680266280,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680266400,23.2,0.3,23.2,22.6,-0.0,1.3,9.8
1680266520,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680266640,23.3,0.3,23.3,22.6,-0.0,0.8,9.8
1680266760,23.3,0.4,23.3,22.6,-0.0,0.8,9.8
1680266880,23.3,0.4,23.3,22.6,-0.0,1.0,9.7
1680267000,23.2,0.5,23.2,22.6,-0.0,1.3,9.7
1680267120,23.2,0.5,23.2,22.6,-0.0,1.3,9.7
1680267240,23.3,0.6,23.3,22.6,-0.0,0.8,9.7
1680267360,23.3,0.8,23.3,22.6,-0.0,0.8,9.7
1680267480,23.3,1.0,23.3,22.6,-0.0,0.8,9.7
1680267600,23.2,1.3,23.2,22.6,-0.0,1.0,9.7
1680267720,23.2,1.7,23.2,22.6,-0.0,1.3,9.7
1680267840,23.2,2.3,23.2,22.6,-0.0,1.3,9.7
1680267960,23.3,3.2,23.3,22.6,-0.0,0.8,9.7
1680268080,23.3,4.5,23.3,22.6,-0.0,0.8,9.7
1680268200,23.3,6.4,23.3,22.6,-0.0,0.7,9.7
1680268320,23.3,9.0,23.3,22.6,-0.0,0.8,9.7
1680268440,23.2,12.6,23.2,22.6,-0.0,1.3,9.7
1680268560,23.2,17.0,23.2,22.6,-0.0,1.3,9.7
1680268680,23.2,21.7,23.2,22.6,-0.0,1.1,9.7
1680268800,23.3,25.1,23.3,22.6,-0.0,0.8,9.7
1680268920,23.3,23.6,23.3,22.6,-0.0,0.8,9.7
1680269040,23.3,23.6,23.3,22.6,-0.0,0.9,9.7
1680269160,23.2,23.5,23.2,22.6,-0.0,1.3,9.7
1680269280,23.2,23.5,23.2,22.6,-0.0,1.3,9.7
1680269400,23.3,23.6,23.3,22.6,0.0,0.8,9.7
1680269520,23.3,26.5,23.3,22.6,0.0,0.8,9.7
1680269640,23.3,28.9,23.3,22.6,0.0,0.9,9.7
1680269760,23.2,29.4,23.2,22.6,0.0,1.3,9.7
1680269880,23.2,29.8,23.2,22.6,0.0,1.3,9.7
1680270000,23.3,30.1,23.3,22.6,0.0,0.8,9.7
1680270120,23.3,30.4,23.3,22.6,0.1,0.8,9.7
1680270240,23.2,30.7,23.2,22.6,0.1,1.1,9.7
1680270360,23.2,30.9,23.2,22.6,0.1,1.3,9.7
1680270480,23.2,31.1,23.2,22.6,0.1,1.3,9.6
1680270600,23.3,31.3,23.3,22.6,0.1,0.8,9.6
1680270720,23.3,31.5,23.3,22.6,0.2,0.8,9.6
1680270840,23.3,31.6,23.3,22.6,0.2,0.9,9.6
1680270960,23.3,31.7,23.2,22.6,0.2,1.3,9.6
1680271080,23.3,31.9,23.2,22.6,0.2,1.3,9.6
1680271200,23.3,32.0,23.3,22.6,0.2,1.2,9.6
1680271320,23.4,32.1,23.3,22.6,0.3,0.8,9.6
1680271440,23.4,32.2,23.4,22.6,0.3,0.8,9.5
1680271560,23.4,32.2,23.4,22.6,0.3,0.8,9.5
1680271680,23.4,32.3,23.4,22.6,0.3,0.8,9.5
1680271800,23.4,32.4,23.4,22.6,0.3,0.8,9.5
1680271920,23.4,32.4,23.4,22.6,0.3,0.8,9.5
1680272040,23.4,32.5,23.4,22.6,0.4,0.8,9.5
1680272160,23.4,26.1,23.4,22.6,0.4,0.8,9.5
1680272280,23.4,26.0,23.4,22.6,0.5,0.8,9.5
1680272400,23.4,26.3,23.4,22.6,0.5,0.8,9.5
1680272520,23.5,26.4,23.4,22.6,0.5,0.8,9.5
1680272640,23.5,26.4,23.5,22.6,0.5,0.8,9.5
1680272760,23.5,26.4,23.5,22.6,0.5,0.8,9.5
1680272880,23.5,26.5,23.5,22.6,0.5,0.8,9.5
1680273000,23.5,26.5,23.5,22.6,0.6,0.8,9.5
1680273120,23.5,26.5,23.5,22.6,0.6,0.8,9.5
1680273240,23.5,26.6,23.4,22.6,0.6,1.0,9.5
1680273360,23.4,26.5,23.4,22.6,0.6,1.3,9.5
1680273480,23.4,26.6,23.4,22.6,0.6,1.3,9.5
1680273600,23.5,26.7,23.5,22.6,0.6,0.8,9.5
1680273720,23.5,26.7,23.5,22.6,0.6,0.8,9.5
1680273840,23.5,26.6,23.5,22.6,0.7,0.8,9.5
1680273960,23.5,26.7,23.4,22.6,0.7,1.2,9.5
1680274080,23.4,26.7,23.4,22.6,0.7,1.3,9.5
1680274200,23.5,26.6,23.4,22.6,0.7,1.2,9.5
1680274320,23.5,26.5,23.5,22.6,0.7,0.8,9.5
1680274440,23.5,26.8,23.5,22.6,0.7,0.8,9.5
1680274560,23.5,26.6,23.5,22.6,0.7,0.9,9.5
1680274680,23.5,26.7,23.5,22.6,0.7,1.3,9.5
1680274800,23.5,26.7,23.5,22.6,0.8,1.3,9.5
1680274920,23.5,26.7,23.5,22.6,0.8,1.3,9.5
1680275040,23.5,26.9,23.5,22.6,0.8,1.2,9.5
1680275160,23.6,26.9,23.6,22.6,0.8,0.8,9.5
1680275280,23.6,27.1,23.6,22.6,0.8,0.8,9.5
1680275400,23.6,27.1,23.6,22.6,0.8,0.8,9.5
1680275520,23.6,27.2,23.6,22.6,0.8,0.8,9.5
1680275640,23.6,27.2,23.6,22.6,0.8,0.8,9.5
1680275760,23.6,27.2,23.6,22.6,0.8,0.9,9.5
1680275880,23.6,27.3,23.6,22.6,0.9,1.1,9.5
1680276000,23.6,27.3,23.6,22.6,0.9,1.0,9.5
1680276120,23.7,27.1,23.7,22.6,0.9,0.8,9.5
1680276240,23.7,27.4,23.7,22.6,0.9,0.8,9.5
1680276360,23.7,27.4,23.7,22.6,0.9,0.8,9.5
1680276480,23.7,27.3,23.7,22.6,0.9,0.9,9.5
1680276600,23.7,27.5,23.7,22.6,1.0,0.9,9.5
1680276720,23.8,27.4,23.7,22.6,1.0,0.8,9.5
1680276840,23.8,27.4,23.8,22.6,1.0,0.8,9.5
1680276960,23.8,27.6,23.8,22.6,1.0,0.8,9.5
1680277080,23.8,27.5,23.8,22.6,1.0,0.9,9.5
1680277200,23.8,27.5,23.8,22.6,1.0,1.0,9.5
1680277320,23.8,27.5,23.8,22.6,1.0,0.8,9.5
1680277440,23.8,27.4,23.8,22.6,1.0,0.9,9.5
1680277560,23.8,27.6,23.8,22.6,1.1,0.9,9.5
1680277680,23.8,27.8,23.8,22.6,1.1,0.8,9.5
1680277800,23.9,27.9,23.9,22.6,1.1,0.8,9.5
1680277920,23.9,28.0,23.9,22.6,1.2,0.8,9.5
1680278040,23.9,27.8,23.9,22.6,1.2,0.8,9.5
1680278160,23.9,28.2,23.9,22.6,1.2,0.9,9.5
1680278280,23.9,28.2,23.9,22.6,1.2,1.0,9.6
1680278400,23.9,28.2,23.9,22.6,1.2,1.2,9.6
1680278520,23.9,28.3,23.9,22.6,1.3,1.1,9.6
1680278640,23.9,28.1,23.9,22.6,1.3,1.2,9.6
1680278760,23.9,28.4,23.9,22.6,1.4,1.3,9.6
1680278880,23.9,28.5,23.9,22.6,1.5,1.3,9.6
1680279000,23.9,28.7,23.9,22.6,1.6,1.4,9.6
1680279120,24.0,28.6,24.0,22.6,1.6,1.1,9.7
1680279240,24.0,28.5,24.0,22.6,1.6,1.1,9.7
1680279360,24.1,41.2,24.1,22.6,1.8,1.1,9.7
1680279480,24.0,41.2,24.0,22.6,1.9,1.5,9.8
1680279600,24.2,29.2,24.1,22.6,2.5,1.5,9.8
1680279720,24.2,29.2,24.2,22.6,2.8,1.6,9.8
1680279840,24.3,29.2,24.2,22.6,2.9,1.9,9.8
1680279960,24.3,29.1,24.3,22.6,3.0,1.9,9.9
1680280080,24.3,29.2,24.3,22.6,3.1,1.9,9.9
1680280200,24.3,29.2,24.3,22.6,3.0,2.0,9.9
1680280320,24.4,40.9,24.4,22.6,3.2,2.0,9.9
1680280440,24.4,41.0,24.4,22.6,3.9,3.1,10.0
1680280560,24.5,41.3,24.5,22.6,5.2,3.6,10.0
1680280680,24.8,41.2,24.8,22.6,7.0,3.7,10.0
1680280800,24.9,41.3,24.9,22.6,7.5,4.2,10.0
1680280920,25.1,40.8,25.1,22.6,8.2,4.2,10.0
1680281040,25.3,40.8,25.3,22.6,9.0,4.1,10.0
1680281160,25.5,40.8,25.5,22.6,9.4,4.2,10.1
1680281280,25.6,39.7,25.6,22.6,9.8,4.1,10.1
1680281400,25.7,39.8,25.7,22.6,10.0,4.1,10.1
1680281520,25.8,39.9,25.8,22.6,9.8,4.1,10.2
1680281640,25.7,39.1,25.7,22.6,9.2,4.2,10.2
1680281760,25.7,39.1,25.7,22.6,9.1,4.1,10.2
1680281880,25.7,39.4,25.7,22.6,8.7,4.2,10.2
1680282000,25.9,39.8,25.9,22.6,10.1,4.1,10.3
1680282120,26.0,39.7,26.0,22.6,10.0,4.2,10.3
1680282240,26.1,39.6,26.1,22.6,10.3,4.0,10.4
1680282360,26.1,39.5,26.0,22.6,10.1,4.1,10.4
1680282480,26.2,39.4,26.2,22.6,11.0,4.1,10.5
1680282600,26.4,38.7,26.4,22.6,11.5,4.0,10.5
1680282720,26.5,38.7,26.5,22.6,12.0,4.0,10.6
1680282840,26.6,38.8,26.6,22.6,11.8,4.0,10.6
1680282960,26.8,39.1,26.8,22.6,11.9,3.4,10.7
1680283080,26.8,39.0,26.8,22.6,11.3,3.4,10.8
1680283200,27.1,38.9,27.1,22.6,12.5,3.4,10.9
1680283320,27.2,38.5,27.2,22.6,12.4,3.3,11.0
1680283440,27.2,38.5,27.2,22.6,12.3,3.3,11.0
1680283560,27.0,39.2,27.0,22.6,11.0,3.4,11.1
1680283680,27.2,39.2,27.2,22.6,12.1,3.9,11.2
1680283800,27.1,39.2,27.1,22.6,11.6,3.6,11.3
1680283920,27.5,38.9,27.4,22.6,12.2,3.3,11.3
1680284040,27.4,38.8,27.4,22.6,12.2,3.3,11.4
1680284160,27.4,38.8,27.4,22.6,12.1,3.3,11.5
1680284280,27.4,39.2,27.4,22.6,11.5,2.8,11.5
1680284400,27.5,38.7,27.5,22.6,12.4,3.3,11.6
1680284520,27.4,38.7,27.4,22.6,12.0,3.4,11.6
1680284640,27.9,38.8,27.9,22.6,13.5,2.7,11.7
1680284760,27.2,38.7,27.2,22.6,11.0,3.4,11.7
1680284880,27.9,39.1,27.9,22.6,13.9,3.3,11.7
1680285000,27.6,40.3,27.6,22.6,12.8,3.3,11.8
1680285120,27.7,40.2,27.7,22.6,13.5,3.5,11.8
1680285240,27.7,40.2,27.7,22.6,13.7,3.7,11.9
1680285360,27.7,39.9,27.7,22.6,13.6,3.3,11.9
1680285480,27.6,39.1,27.6,22.6,13.1,2.9,11.9
1680285600,27.7,39.1,27.7,22.6,13.6,3.1,11.9
1680285720,27.7,39.3,27.7,22.6,14.1,3.3,11.9
1680285840,27.5,40.1,27.5,22.6,13.3,3.3,11.9
1680285960,27.4,40.1,27.4,22.6,12.7,3.3,12.0
1680286080,27.4,39.4,27.4,22.6,12.4,2.8,12.0
1680286200,27.2,39.1,27.2,22.6,12.1,3.4,12.0
1680286320,27.4,39.1,27.4,22.6,13.1,3.3,12.0
1680286440,27.8,39.9,27.8,22.6,14.9,3.2,12.0
1680286560,27.6,40.6,27.6,22.6,14.0,3.3,12.0
1680286680,27.2,40.5,27.2,22.6,11.9,3.4,12.0
1680286805,27.3,39.9,27.3,22.6,12.7,3.4,12.0
1680286925,27.0,38.1,27.0,22.6,11.2,3.3,12.0
1680287040,26.7,38.1,26.7,22.6,9.8,3.2,12.0
1680287160,26.6,37.8,26.6,22.6,9.1,3.4,12.0
1680287280,26.8,39.0,26.8,22.6,10.2,3.5,12.0
1680287400,26.5,38.9,26.5,22.6,9.1,4.0,12.0
1680287520,27.0,38.4,27.0,22.6,11.9,3.9,12.0
1680287640,27.2,39.3,27.2,22.6,12.4,3.3,12.0
1680287760,27.1,39.3,27.1,22.6,11.9,3.4,12.0
1680287880,27.2,38.8,27.2,22.6,12.6,3.8,12.0
1680288000,27.1,39.2,27.1,22.6,11.8,3.5,12.0
1680288120,27.2,39.2,27.2,22.6,12.4,3.9,12.0
1680288240,27.0,39.2,27.0,22.6,10.9,3.3,12.0
1680288360,27.4,39.3,27.4,22.6,12.9,2.8,12.0
1680288480,27.0,39.3,27.0,22.6,11.2,3.3,12.0
1680288600,27.4,39.1,27.4,22.6,13.5,3.4,12.0
1680288720,27.3,39.0,27.3,22.6,12.8,3.4,12.0
1680288840,27.0,39.0,27.0,22.6,11.4,3.9,12.0
1680288960,27.0,38.6,27.0,22.6,11.4,3.4,12.0
1680289080,27.3,39.6,27.2,22.6,12.1,2.8,12.0
1680289200,27.4,39.6,27.4,22.6,12.7,2.8,12.0
1680289320,28.0,40.6,28.0,22.6,15.6,2.7,12.0
1680289440,27.9,40.5,27.9,22.6,15.1,2.9,12.0
1680289560,27.9,40.6,27.9,22.6,15.2,3.3,12.0
1680289680,27.1,40.6,27.1,22.6,11.8,3.9,12.0
1680289800,26.8,38.0,26.8,22.6,10.5,4.0,12.0
1680289920,28.0,38.2,28.0,22.6,16.6,3.8,12.0
1680290040,27.4,39.3,27.3,22.6,12.8,3.3,12.0
1680290160,27.2,39.3,27.2,22.6,11.6,2.8,12.0
1680290280,27.0,38.3,27.0,22.6,10.8,3.3,12.0
1680290400,27.1,38.5,27.1,22.6,11.3,2.9,12.0
1680290520,26.9,38.5,26.9,22.6,9.9,3.4,12.0
1680290640,27.1,38.8,27.1,22.6,11.2,3.4,12.0
1680290760,27.5,40.2,27.5,22.6,13.1,3.3,12.0
1680290880,27.1,40.2,27.1,22.6,11.1,2.8,12.1
1680291000,27.1,38.6,27.1,22.6,10.6,2.8,12.0
1680291120,27.0,38.6,27.0,22.6,10.3,2.8,12.1
1680291240,26.8,38.7,26.8,22.6,8.6,3.0,12.1
1680291360,26.8,38.7,26.7,22.6,8.8,3.6,12.1
1680291480,26.8,39.7,26.8,22.6,9.5,3.6,12.1
1680291600,26.8,39.7,26.8,22.6,9.1,3.4,12.1
1680291720,26.9,38.8,26.9,22.6,9.6,3.4,12.1
1680291840,27.2,38.8,27.2,22.6,11.5,2.9,12.1
1680291960,27.3,39.1,27.3,22.6,11.4,2.8,12.2
1680292080,27.3,39.5,27.3,22.6,11.4,2.8,12.2
1680292200,27.1,39.5,27.1,22.6,10.3,2.8,12.2
1680292320,27.6,38.4,27.6,22.6,13.4,2.8,12.2
1680292440,27.6,40.3,27.6,22.6,13.5,3.6,12.2
1680292560,27.4,40.3,27.4,22.6,12.3,3.6,12.3
1680292680,27.2,38.8,27.2,22.6,11.2,3.3,12.3
1680292800,27.0,38.2,27.0,22.6,10.2,3.4,12.3
1680292920,26.9,38.2,26.9,22.6,9.4,3.1,12.3
1680293040,27.4,38.0,27.4,22.6,12.4,2.8,12.4
1680293160,27.7,40.2,27.7,22.6,13.4,2.7,12.4
1680293280,27.4,40.2,27.4,22.6,12.2,3.3,12.4
1680293400,27.7,39.3,27.7,22.6,13.3,2.7,12.5
1680293520,27.7,40.3,27.7,22.6,13.1,2.8,12.5
1680293640,27.5,40.3,27.5,22.6,12.7,3.0,12.5
1680293760,27.6,39.6,27.6,22.6,13.9,3.7,12.5
1680293880,27.9,41.0,27.9,22.6,14.7,3.3,12.6
1680294000,27.5,41.0,27.5,22.6,12.6,3.3,12.6
1680294120,28.0,40.2,28.0,22.6,14.8,2.8,12.6
1680294240,27.9,40.9,27.9,22.6,14.2,2.8,12.6
1680294360,28.1,40.9,28.1,22.6,14.4,2.7,12.7
1680294480,27.4,40.5,27.4,22.6,11.2,2.8,12.7
1680294600,26.9,38.4,26.9,22.6,7.9,2.8,12.7
1680294720,26.7,38.4,26.6,22.6,7.5,4.0,12.7
1680294840,26.7,39.3,26.7,22.6,8.1,4.0,12.8
1680294960,27.2,39.4,27.2,22.6,11.4,3.4,12.8
1680295080,27.1,39.4,27.1,22.6,10.1,3.3,12.8
1680295200,27.3,38.9,27.3,22.6,10.7,2.8,12.8
1680295320,27.9,41.5,27.9,22.6,13.2,2.7,12.8
1680295440,28.3,41.5,28.3,22.6,15.1,2.7,12.8
1680295560,28.0,41.5,28.0,22.6,13.8,2.7,12.8
1680295680,27.3,41.7,27.3,22.6,9.5,2.7,12.9
1680295800,27.8,40.7,27.8,22.6,12.5,2.8,12.9
1680295920,27.6,40.7,27.6,22.6,12.0,3.2,12.9
1680296040,27.8,40.7,27.8,22.6,12.9,3.1,12.9
1680296160,28.0,40.9,28.0,22.6,14.3,3.3,12.9
1680296280,27.8,40.2,27.8,22.6,12.7,2.8,12.9
1680296400,28.0,40.2,28.0,22.6,13.4,2.8,12.9
1680296520,27.6,40.4,27.6,22.6,11.4,2.7,13.0
1680296640,27.9,40.2,27.9,22.6,13.3,3.2,13.0
1680296760,27.6,40.2,27.6,22.6,11.9,3.4,13.0
1680296880,27.5,39.1,27.5,22.6,11.1,3.4,13.0
1680297000,27.7,38.8,27.7,22.6,12.0,2.8,13.0
1680297120,27.6,38.8,27.5,22.6,11.1,2.8,13.0
1680297240,27.4,38.5,27.4,22.6,10.3,2.7,13.1
1680297360,27.2,38.7,27.2,22.6,9.2,3.3,13.1
1680297480,27.2,38.7,27.2,22.6,9.8,3.4,13.1
1680297600,27.2,38.7,27.2,22.6,9.3,3.4,13.1
1680297720,27.2,39.6,27.2,22.6,9.2,3.3,13.2
1680297840,27.2,39.6,27.2,22.6,9.3,3.3,13.2
1680297960,27.2,38.9,27.2,22.6,9.4,3.3,13.2
1680298080,27.3,39.4,27.3,22.6,9.8,3.4,13.2
1680298200,27.3,39.4,27.3,22.6,10.0,3.4,13.2
1680298320,27.4,39.6,27.4,22.6,9.5,2.9,13.2
1680298440,27.5,38.8,27.5,22.6,9.8,2.7,13.2
1680298560,27.6,38.9,27.5,22.6,10.3,2.8,13.2
1680298680,27.5,39.4,27.5,22.6,10.5,3.3,13.2
1680298800,27.5,38.9,27.5,22.6,10.8,3.9,13.2
1680298920,27.5,38.8,27.5,22.6,10.7,3.9,13.2
1680299040,27.5,39.3,27.5,22.6,10.3,3.4,13.2
1680299160,27.6,38.9,27.6,22.6,10.0,2.7,13.2
1680299280,27.7,38.9,27.6,22.6,10.2,2.7,13.2
1680299400,27.5,38.7,27.5,22.6,9.6,3.0,13.2
1680299520,27.4,38.7,27.3,22.6,9.6,3.8,13.2
1680299640,27.2,38.7,27.2,22.6,8.9,4.0,13.2
1680299760,27.1,39.5,27.1,22.6,8.5,4.0,13.3
1680299880,27.1,38.7,27.1,22.6,8.1,3.9,13.3
1680300000,27.1,38.7,27.1,22.6,7.5,2.9,13.2
1680300120,27.1,39.9,27.1,22.6,7.3,3.1,13.2
1680300240,27.0,40.3,27.0,22.6,7.0,3.4,13.2
1680300360,27.0,40.3,27.0,22.6,6.8,2.9,13.2
1680300480,26.9,39.9,26.8,22.6,6.8,4.0,13.2
1680300600,26.8,39.6,26.8,22.6,6.7,3.9,13.2
1680300720,26.9,39.6,26.8,22.6,6.6,3.4,13.2
1680300840,26.9,39.7,26.9,22.6,6.8,3.4,13.2
1680300960,27.0,40.2,27.0,22.6,7.1,3.3,13.2
1680301080,27.1,40.2,27.1,22.6,7.3,2.8,13.2
1680301200,27.1,40.1,27.1,22.6,7.4,2.8,13.2
1680301320,27.1,40.1,27.0,22.6,7.3,3.3,13.2
1680301440,27.1,40.3,27.1,22.6,7.7,3.4,13.2
1680301560,27.2,40.2,27.1,22.6,7.9,3.5,13.2
1680301680,27.2,40.2,27.1,22.6,7.7,3.4,13.2
1680301800,27.3,40.2,27.3,22.6,8.4,3.3,13.2
1680301920,27.4,39.7,27.4,22.6,8.6,3.3,13.2
1680302040,27.3,39.7,27.3,22.6,8.4,3.4,13.2
1680302160,27.4,39.1,27.3,22.6,8.4,3.2,13.2
1680302280,27.3,39.0,27.3,22.6,8.2,3.3,13.2
1680302400,27.2,39.1,27.2,22.6,7.7,3.3,13.2
1680302520,27.2,39.9,27.2,22.6,7.3,3.2,13.2
1680302640,27.1,39.9,27.1,22.6,7.2,3.4,13.2
1680302760,27.1,39.9,27.1,22.6,7.0,3.4,13.2
1680302880,27.0,40.3,27.0,22.6,6.9,3.8,13.2
1680303000,27.0,40.0,27.0,22.6,6.6,3.4,13.2
1680303120,26.9,40.0,26.9,22.6,6.5,3.9,13.2
1680303240,26.9,39.8,26.9,22.6,6.1,3.3,13.2
1680303360,27.0,39.7,27.0,22.6,6.0,2.8,13.2
1680303480,26.9,39.7,26.9,22.6,6.1,3.3,13.2
1680303600,27.0,39.9,26.9,22.6,6.1,3.3,13.2
1680303720,26.9,39.8,26.9,22.6,6.2,3.3,13.2
1680303840,26.8,39.8,26.8,22.6,5.9,4.0,13.2
1680303960,26.7,39.7,26.7,22.6,5.5,4.0,13.2
1680304080,26.8,38.6,26.8,22.6,5.5,3.5,13.2
1680304200,26.8,38.6,26.7,22.6,5.2,3.3,13.2
1680304320,26.8,38.0,26.8,22.6,4.9,2.8,13.2
1680304440,26.7,37.5,26.7,22.6,4.6,3.0,13.2
1680304560,26.6,37.5,26.6,22.6,4.4,3.4,13.2
1680304680,26.5,36.8,26.5,22.6,4.2,4.0,13.3
1680304800,26.4,40.0,26.4,22.6,4.2,4.1,13.2
1680304920,26.4,40.0,26.4,22.6,4.1,4.0,13.2
1680305040,26.4,40.3,26.3,22.6,4.0,4.1,13.2
1680305160,26.4,40.3,26.4,22.6,3.9,3.4,13.2
1680305280,26.4,40.2,26.4,22.6,3.9,3.4,13.2
1680305400,26.5,40.2,26.4,22.6,3.8,3.2,13.2
1680305520,26.5,40.2,26.4,22.6,3.7,2.9,13.2
1680305640,26.3,39.6,26.3,22.6,3.6,4.1,13.2
1680305760,26.2,39.9,26.2,22.6,3.5,4.1,13.2
1680305880,26.2,39.9,26.2,22.6,3.4,4.1,13.2
1680306000,26.2,39.8,26.2,22.6,3.3,3.5,13.2
1680306120,26.2,39.7,26.2,22.6,3.2,3.5,13.2
1680306240,26.2,39.7,26.2,22.6,3.1,3.4,13.2
1680306360,26.1,39.6,26.1,22.6,3.1,4.0,13.2
1680306480,26.1,39.6,26.0,22.6,3.0,4.1,13.2
1680306600,26.0,39.6,26.0,22.6,2.9,4.0,13.2
1680306720,26.0,39.6,26.0,22.6,2.8,4.1,13.2
1680306840,26.0,39.5,26.0,22.6,2.8,4.0,13.2
1680306960,26.0,39.5,26.0,22.6,2.7,3.6,13.2
1680307080,26.0,39.6,26.0,22.6,2.6,3.4,13.2
1680307200,25.9,39.1,25.9,22.6,2.6,4.1,13.1
1680307320,25.9,39.1,25.9,22.6,2.6,4.1,13.1
1680307440,25.9,39.1,25.8,22.6,2.6,4.2,13.1
1680307560,25.8,39.5,25.8,22.6,2.5,4.2,13.1
1680307680,25.8,39.5,25.8,22.6,2.5,4.2,13.1
1680307800,25.8,39.1,25.8,22.6,2.5,4.1,13.1
1680307920,25.8,38.7,25.8,22.6,2.4,4.2,13.1
1680308040,25.8,38.7,25.8,22.6,2.4,3.6,13.1
1680308160,25.8,37.9,25.8,22.6,2.3,3.7,13.1
1680308280,25.7,37.9,25.7,22.6,2.3,4.2,13.0
1680308400,25.7,37.9,25.7,22.6,2.2,4.2,13.0
1680308520,25.7,37.5,25.6,22.6,2.1,4.2,13.0
1680308640,25.7,39.7,25.6,22.6,2.1,4.2,13.0
1680308760,25.6,39.7,25.6,22.6,2.0,4.2,13.0
1680308880,25.7,39.6,25.6,22.6,1.8,3.6,13.0
1680309000,25.6,39.3,25.6,22.6,1.7,3.7,13.0
1680309120,25.6,39.3,25.5,22.6,1.7,4.1,13.0
1680309240,25.5,39.4,25.5,22.6,1.6,4.2,12.9
1680309360,25.5,38.5,25.5,22.6,1.6,4.1,12.9
1680309480,25.5,38.5,25.4,22.6,1.5,4.3,12.9
1680309600,25.5,39.0,25.4,22.6,1.5,4.2,12.9
1680309720,25.5,38.9,25.4,22.6,1.5,4.2,12.9
1680309840,25.5,38.9,25.4,22.6,1.4,4.1,12.9
1680309960,25.4,39.0,25.4,22.6,1.3,4.2,12.9
1680310080,25.4,38.5,25.3,22.6,1.2,4.5,12.9
1680310200,25.4,38.5,25.3,22.6,1.1,4.1,12.8
1680310320,25.4,38.4,25.3,22.6,1.1,4.2,12.8
1680310440,25.3,38.4,25.3,22.6,1.0,4.3,12.8
1680310560,25.3,38.7,25.3,22.6,1.0,4.5,12.8
1680310680,25.3,38.6,25.3,22.6,1.0,4.1,12.8
1680310800,25.3,38.6,25.3,22.6,1.0,4.1,12.8
1680310920,25.3,38.9,25.2,22.6,1.0,4.2,12.8
1680311040,25.3,38.3,25.2,22.6,1.0,4.2,12.7
1680311160,25.2,38.3,25.2,22.6,1.0,4.6,12.7
1680311280,25.2,38.9,25.2,22.6,1.0,4.3,12.7
1680311400,25.3,38.9,25.3,22.6,1.0,3.6,12.7
1680311520,25.2,38.9,25.2,22.6,1.0,4.2,12.7
1680311640,25.2,38.6,25.2,22.6,1.0,4.4,12.7
1680311760,25.2,38.8,25.2,22.6,1.1,4.4,12.7
1680311880,25.2,38.8,25.2,22.6,1.1,4.1,12.7
1680312000,25.2,38.8,25.2,22.6,1.1,4.2,12.6
1680312120,25.2,39.1,25.1,22.6,1.1,4.7,12.6
1680312240,25.2,39.1,25.2,22.6,1.1,4.2,12.6
1680312360,25.2,39.1,25.2,22.6,1.1,4.2,12.6
1680312480,25.2,38.5,25.2,22.6,1.1,4.1,12.6
1680312600,25.2,38.5,25.1,22.6,1.1,4.5,12.6
1680312720,25.1,39.0,25.1,22.6,1.0,4.7,12.6
1680312840,25.2,38.8,25.1,22.6,0.9,4.1,12.6
1680312960,25.1,38.8,25.1,22.6,0.8,4.2,12.6
1680313080,25.1,38.7,25.0,22.6,0.7,4.5,12.5
1680313200,25.0,37.5,25.0,22.6,0.6,4.7,12.5
1680313320,25.1,37.5,25.0,22.6,0.6,4.2,12.5
1680313440,25.1,37.5,25.0,22.6,0.5,4.2,12.5
1680313560,25.0,36.2,25.0,22.6,0.4,4.3,12.5
1680313680,25.0,36.2,25.0,22.6,0.4,4.7,12.5
1680313800,25.0,31.1,24.9,22.6,0.3,4.7,12.5
1680313920,25.0,30.8,24.9,22.6,0.2,4.6,12.5
1680314040,25.0,30.5,24.9,22.6,0.1,4.4,12.5
1680314160,25.0,30.1,24.9,22.6,0.1,4.3,12.5
1680314280,25.0,29.7,25.0,22.6,0.1,3.7,12.5
1680314400,25.0,29.4,25.0,22.6,0.1,3.7,12.4
1680314520,24.9,29.2,24.9,22.6,0.1,4.3,12.4
1680314640,24.9,28.9,24.9,22.6,0.0,4.6,12.4
1680314760,24.9,28.7,24.9,22.6,0.0,4.2,12.4
1680314880,24.9,28.4,24.9,22.6,0.0,4.2,12.4
1680315000,24.9,28.0,24.9,22.6,0.0,4.3,12.4
1680315120,24.9,27.7,24.8,22.6,0.0,4.6,12.4
1680315240,24.9,26.6,24.9,22.6,0.0,4.2,12.4
1680315360,24.9,25.2,24.9,22.6,0.0,4.2,12.3
1680315480,24.9,25.2,24.8,22.6,0.0,4.2,12.3
1680315600,24.9,25.2,24.8,22.6,0.0,4.3,12.3
1680315720,24.8,25.2,24.8,22.6,0.0,4.3,12.3
1680315840,24.8,25.1,24.8,22.6,-0.0,4.6,12.3
1680315960,24.8,25.1,24.8,22.6,-0.0,4.7,12.3
1680316080,24.8,25.1,24.8,22.6,-0.0,4.5,12.2
1680316200,24.9,19.5,24.9,22.6,-0.0,3.5,12.2
1680316320,24.8,15.9,24.8,22.6,-0.0,4.1,12.2
1680316440,24.8,12.5,24.8,22.6,-0.0,4.1,12.2
1680316560,24.8,9.4,24.8,22.6,-0.0,4.1,12.2
1680316680,24.8,7.0,24.8,22.6,-0.0,4.1,12.2
1680316800,24.8,5.1,24.8,22.6,-0.0,4.1,12.2
1680316920,24.8,3.7,24.8,22.6,-0.0,4.0,12.2
1680317040,24.8,2.7,24.8,22.6,-0.0,4.1,12.2
1680317160,24.8,2.0,24.8,22.6,-0.0,4.0,12.2
1680317280,24.8,1.6,24.8,22.6,-0.0,3.7,12.1
1680317400,24.7,1.3,24.7,22.6,-0.0,4.5,12.1
1680317520,24.7,1.1,24.7,22.6,-0.0,4.5,12.1
1680317640,24.8,1.0,24.8,22.6,-0.0,4.1,12.1
1680317760,24.8,0.9,24.8,22.6,-0.0,4.1,12.1
1680317880,24.7,0.8,24.7,22.6,-0.0,4.1,12.1
1680318000,24.7,0.8,24.7,22.6,-0.0,4.3,12.1
1680318120,24.7,0.8,24.7,22.6,-0.0,4.5,12.1
1680318240,24.7,0.8,24.7,22.6,-0.0,4.5,12.1
1680318360,24.7,0.8,24.7,22.6,-0.0,4.1,12.1
1680318480,24.7,0.8,24.7,22.6,-0.0,4.1,12.1
1680318600,24.7,0.8,24.7,22.6,-0.0,4.1,12.1
1680318720,24.7,0.7,24.7,22.6,-0.0,4.2,12.1
1680318840,24.7,0.7,24.7,22.6,-0.0,4.5,12.1
1680318960,24.6,0.7,24.6,22.6,-0.0,4.6,12.1
1680319080,24.7,0.7,24.7,22.6,-0.0,4.1,12.0
1680319200,24.7,0.7,24.7,22.6,-0.0,4.1,12.0
1680319320,24.7,0.7,24.7,22.6,-0.0,4.1,12.0
1680319440,24.7,0.7,24.7,22.6,-0.0,4.1,12.0
1680319560,24.7,0.7,24.7,22.6,-0.0,3.9,12.0
1680319680,24.7,0.7,24.7,22.6,-0.0,4.1,12.0
1680319800,24.6,0.7,24.6,22.6,-0.0,3.9,12.0
1680319920,24.6,0.8,24.6,22.6,-0.0,4.2,12.0
1680320040,24.6,0.8,24.6,22.6,-0.0,4.2,12.0
1680320160,24.7,0.8,24.7,22.6,-0.0,3.4,12.0
1680320280,24.7,0.7,24.7,22.6,-0.0,3.6,12.0
1680320400,24.7,0.7,24.7,22.6,-0.0,3.5,12.0
1680320520,24.7,0.7,24.7,22.6,-0.0,3.5,12.0
1680320640,24.6,0.7,24.6,22.6,-0.0,4.1,12.0
1680320760,24.6,0.6,24.6,22.6,-0.0,4.2,12.0
1680320880,24.6,0.6,24.6,22.6,-0.0,4.1,12.0
1680321000,24.6,0.6,24.6,22.6,-0.0,4.1,12.0
1680321120,24.6,0.6,24.6,22.6,-0.0,4.1,12.0
1680321240,24.6,0.6,24.6,22.6,-0.0,3.5,12.0
1680321360,24.6,0.7,24.6,22.6,-0.0,3.5,12.0
1680321480,24.6,0.8,24.6,22.6,-0.0,3.6,12.0
1680321600,24.6,0.8,24.6,22.6,-0.0,3.5,12.0
1680321720,24.6,0.8,24.6,22.6,-0.0,4.2,11.9
1680321840,24.5,0.7,24.5,22.6,-0.0,4.1,11.9
1680321960,24.6,0.8,24.6,22.6,-0.0,3.5,11.9
1680322080,24.6,0.8,24.6,22.6,-0.0,3.5,11.9
1680322200,24.6,0.8,24.6,22.6,-0.0,3.5,11.9
1680322320,24.6,0.8,24.6,22.6,-0.0,3.4,11.9
1680322440,24.5,0.8,24.5,22.6,-0.0,4.2,11.9
1680322560,24.5,0.8,24.5,22.6,-0.0,4.1,11.9
1680322680,24.6,0.8,24.6,22.6,-0.0,3.5,11.9
1680322800,24.5,0.8,24.6,22.6,-0.0,3.5,11.9
1680322920,24.5,0.8,24.5,22.6,-0.0,3.7,11.9
1680323040,24.5,0.8,24.5,22.6,-0.0,3.8,11.9
1680323160,24.5,0.8,24.5,22.6,-0.0,3.5,11.9
1680323280,24.5,0.8,24.5,22.6,-0.0,3.5,11.9
1680323400,24.5,0.8,24.5,22.6,-0.0,3.9,11.8
1680323520,24.5,0.8,24.5,22.6,-0.0,4.1,11.8
1680323640,24.5,0.8,24.5,22.6,-0.0,4.0,11.8
1680323760,24.5,0.8,24.5,22.6,-0.0,3.5,11.8
1680323880,24.5,0.8,24.5,22.6,-0.0,3.6,11.8
1680324000,24.5,0.8,24.5,22.6,-0.0,4.1,11.8
1680324120,24.5,0.8,24.5,22.6,-0.0,3.5,11.8
1680324240,24.5,0.8,24.5,22.6,-0.0,3.5,11.8
1680324360,24.4,0.8,24.4,22.6,-0.0,4.2,11.8
1680324480,24.4,0.8,24.4,22.6,-0.0,4.2,11.8
1680324600,24.4,0.8,24.4,22.6,-0.0,4.2,11.8
1680324720,24.4,0.8,24.4,22.6,-0.0,4.2,11.8
1680324840,24.4,0.8,24.4,22.6,-0.0,4.2,11.8
1680324960,24.4,0.8,24.4,22.6,-0.0,3.7,11.8
1680325080,24.5,0.8,24.5,22.6,-0.0,3.7,11.8
1680325200,24.4,0.8,24.4,22.6,-0.0,3.7,11.8
1680325320,24.4,0.8,24.4,22.6,-0.0,3.5,11.7
1680325440,24.4,0.8,24.4,22.6,-0.0,4.2,11.7
1680325560,24.4,0.8,24.4,22.6,-0.0,4.1,11.7
1680325680,24.4,0.8,24.4,22.6,-0.0,4.0,11.7
1680325800,24.4,0.8,24.3,22.6,-0.0,4.3,11.7
1680325920,24.3,0.8,24.3,22.6,-0.0,4.2,11.7
1680326040,24.4,0.8,24.4,22.6,-0.0,3.7,11.7
1680326160,24.4,0.8,24.4,22.6,-0.0,3.6,11.7
1680326280,24.3,0.8,24.3,22.6,-0.0,4.0,11.7
1680326400,24.3,0.8,24.3,22.6,-0.0,4.2,11.7
1680326520,24.3,0.8,24.3,22.6,-0.0,4.2,11.7
1680326640,24.4,0.8,24.4,22.6,-0.0,3.5,11.7
1680326760,24.4,0.8,24.4,22.6,-0.0,3.5,11.7
1680326880,24.4,0.8,24.4,22.6,-0.0,3.6,11.7
1680327000,24.4,0.8,24.4,22.6,-0.0,3.5,11.7
1680327120,24.4,0.8,24.4,22.6,-0.0,3.5,11.7
1680327240,24.3,0.8,24.3,22.6,-0.0,3.6,11.7
1680327360,24.3,0.8,24.3,22.6,-0.0,4.3,11.7
1680327480,24.3,0.8,24.3,22.6,-0.0,4.1,11.6
1680327600,24.3,0.8,24.3,22.6,-0.0,4.1,11.6
1680327720,24.4,0.8,24.4,22.6,-0.0,3.3,11.6
1680327840,24.4,0.8,24.4,22.6,-0.0,2.8,11.6
1680327960,24.3,0.8,24.3,22.6,-0.0,3.5,11.6
1680328080,24.3,0.8,24.3,22.6,-0.0,4.2,11.6
1680328200,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1680328320,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1680328440,24.2,0.8,24.2,22.6,-0.0,4.1,11.6
1680328560,24.3,0.8,24.3,22.6,-0.0,3.5,11.6
1680328680,24.3,0.8,24.3,22.6,-0.0,3.4,11.6
1680328800,24.3,0.8,24.3,22.6,-0.0,2.9,11.6
1680328920,24.3,0.8,24.3,22.6,-0.0,2.8,11.6
1680329040,24.2,0.8,24.2,22.6,-0.0,4.1,11.6
1680329160,24.2,0.8,24.2,22.6,-0.0,4.3,11.6
1680329280,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1680329400,24.2,0.8,24.2,22.6,-0.0,4.1,11.6
1680329520,24.2,0.8,24.2,22.6,-0.0,4.2,11.6
1680329640,24.2,0.8,24.2,22.6,-0.0,3.6,11.6
1680329760,24.2,0.8,24.2,22.6,-0.0,3.5,11.6
1680329880,24.2,0.8,24.2,22.6,-0.0,3.5,11.5
1680330000,24.2,0.8,24.2,22.6,-0.0,3.5,11.5
1680330120,24.2,0.8,24.2,22.6,-0.0,3.9,11.5
1680330240,24.2,0.8,24.2,22.6,-0.0,3.7,11.5
1680330360,24.2,0.8,24.2,22.6,-0.0,4.1,11.5
1680330480,24.2,0.8,24.2,22.6,-0.0,3.6,11.5
1680330600,24.2,0.8,24.2,22.6,-0.0,3.6,11.5
1680330720,24.1,0.8,24.1,22.6,-0.0,4.0,11.5
1680330840,24.2,0.8,24.2,22.6,-0.0,3.7,11.5
1680330960,24.1,0.8,24.1,22.6,-0.0,3.7,11.5
1680331080,24.2,0.8,24.2,22.6,-0.0,3.7,11.5
1680331200,24.2,0.8,24.2,22.6,-0.0,3.0,11.5
1680331320,24.2,0.8,24.2,22.6,-0.0,3.5,11.5
1680331440,24.2,0.8,24.2,22.6,-0.0,3.0,11.5
1680331560,24.2,0.8,24.2,22.6,-0.0,3.5,11.5
1680331680,24.1,0.8,24.1,22.6,-0.0,4.3,11.5
1680331800,24.1,0.8,24.1,22.6,-0.0,4.3,11.5
1680331920,24.1,0.8,24.0,22.6,-0.0,4.3,11.5
1680332040,24.1,0.8,24.1,22.6,-0.0,4.2,11.5
1680332160,24.1,0.8,24.1,22.6,-0.0,3.5,11.5
1680332280,24.2,0.8,24.2,22.6,-0.0,2.9,11.5
1680332400,24.2,0.8,24.2,22.6,-0.0,3.0,11.5
1680332520,24.1,0.8,24.1,22.6,-0.0,3.4,11.5
1680332640,24.0,0.8,24.0,22.6,-0.0,4.3,11.5
1680332760,24.0,0.8,24.0,22.6,-0.0,4.4,11.5
1680332880,24.0,0.7,24.0,22.6,-0.0,4.3,11.5
1680333000,24.0,0.8,24.0,22.6,-0.0,4.3,11.5
1680333120,24.0,0.7,24.0,22.6,-0.0,4.2,11.5
1680333240,24.0,0.7,24.0,22.6,-0.0,4.3,11.4
1680333360,24.0,0.7,24.0,22.6,-0.0,4.4,11.4
1680333480,24.0,0.7,24.0,22.6,-0.0,4.4,11.4
1680333600,24.0,0.7,24.0,22.6,-0.0,4.2,11.4
1680333720,24.0,0.7,24.0,22.6,-0.0,4.4,11.4
1680333840,24.0,0.7,23.9,22.6,-0.0,4.4,11.4
1680333960,24.0,0.7,24.0,22.6,-0.0,4.3,11.4
1680334080,24.0,0.7,24.0,22.6,-0.0,4.2,11.4
1680334200,24.0,0.7,24.0,22.6,-0.0,4.2,11.4
1680334320,23.9,0.7,23.9,22.6,-0.0,4.4,11.4
1680334440,23.9,0.7,23.9,22.6,-0.0,4.7,11.4
1680334560,23.9,0.7,23.9,22.6,-0.0,4.8,11.4
1680334680,23.9,0.7,23.9,22.6,-0.0,4.8,11.4
1680334800,23.9,0.7,23.9,22.6,-0.0,4.7,11.4
1680334920,23.9,0.7,23.9,22.6,-0.0,4.7,11.4
1680335040,23.9,0.7,23.9,22.6,-0.0,4.7,11.4
1680335160,23.9,0.7,23.9,22.6,-0.0,4.3,11.4
1680335280,23.9,0.7,23.9,22.6,-0.0,4.4,11.4
1680335400,23.9,0.7,23.9,22.6,-0.0,4.4,11.4
1680335520,23.9,0.7,23.9,22.6,-0.0,4.3,11.4
1680335640,23.9,0.7,23.9,22.6,-0.0,3.8,11.4
1680335760,23.9,0.7,23.9,22.6,-0.0,3.7,11.4
1680335880,23.9,0.7,23.9,22.6,-0.0,3.6,11.4
1680336000,23.9,0.7,23.8,22.6,-0.0,4.4,11.4
1680336120,23.9,0.7,23.9,22.6,-0.0,4.3,11.4
1680336240,24.0,0.7,24.0,22.6,-0.0,3.0,11.4
1680336360,24.0,0.7,24.0,22.6,-0.0,3.0,11.3
1680336480,24.0,0.7,24.0,22.6,-0.0,3.1,11.3
1680336600,24.0,0.7,24.0,22.6,-0.0,3.0,11.3
1680336720,24.0,0.7,24.0,22.6,-0.0,3.2,11.3
1680336840,24.0,0.7,24.0,22.6,-0.0,2.4,11.3
1680336960,24.0,0.7,24.0,22.6,-0.0,2.4,11.3
1680337080,24.0,0.7,24.0,22.6,-0.0,3.2,11.3
1680337200,24.0,0.6,24.0,22.6,-0.0,3.1,11.3
1680337320,23.9,0.6,23.9,22.6,-0.0,3.2,11.3
1680337440,23.9,0.6,23.9,22.6,-0.0,3.2,11.3
1680337560,24.0,0.6,24.0,22.6,-0.0,3.0,11.3
1680337680,23.9,0.6,23.9,22.6,-0.0,3.2,11.3
1680337800,23.9,0.6,23.9,22.6,-0.0,3.1,11.3
1680337920,23.9,0.6,23.9,22.6,-0.0,2.9,11.3
1680338040,24.0,0.6,24.0,22.6,-0.0,2.3,11.3
1680338160,23.9,0.6,23.9,22.6,-0.0,3.1,11.3
1680338280,23.9,0.6,23.9,22.6,-0.0,3.1,11.3
1680338400,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
