Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680338520,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
1680338640,23.9,0.6,23.9,22.6,-0.0,3.2,11.2
1680338760,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
1680338880,23.9,0.6,23.9,22.6,-0.0,3.2,11.2
1680339000,23.9,0.6,23.9,22.6,-0.0,3.1,11.2
1680339120,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
1680339240,23.9,0.6,23.9,22.6,-0.0,3.1,11.2
1680339360,23.9,0.6,23.9,22.6,-0.0,3.1,11.2
1680339480,24.0,0.6,24.0,22.6,-0.0,2.3,11.2
1680339600,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
1680339720,23.9,0.6,23.9,22.6,-0.0,3.1,11.2
1680339840,23.8,0.6,23.8,22.6,-0.0,3.2,11.2
1680339960,23.9,0.6,23.9,22.6,-0.0,3.0,11.2
1680340080,23.8,0.6,23.8,22.6,-0.0,3.2,11.2
1680340200,23.8,0.5,23.8,22.6,-0.0,3.1,11.2
1680340320,23.8,0.5,23.8,22.6,-0.0,3.0,11.2
1680340440,23.9,0.5,23.9,22.6,-0.0,2.9,11.1
1680340560,23.9,0.5,23.9,22.6,-0.0,2.5,11.1
1680340680,23.9,0.5,23.9,22.6,-0.0,2.5,11.1
1680340800,23.9,0.5,23.8,22.6,-0.0,3.0,11.1
1680340920,23.8,0.5,23.8,22.6,-0.0,3.1,11.1
1680341040,23.8,0.5,23.8,22.6,-0.0,3.1,11.1
1680341160,23.8,0.5,23.8,22.6,-0.0,3.0,11.1
1680341280,23.8,0.5,23.8,22.6,-0.0,3.0,11.1
1680341400,23.8,0.5,23.8,22.6,-0.0,3.2,11.1
1680341520,23.8,0.5,23.8,22.6,-0.0,3.0,11.1
1680341640,23.9,0.5,23.9,22.6,-0.0,2.3,11.1
1680341760,23.8,0.5,23.8,22.6,-0.0,2.8,11.1
1680341880,23.8,0.5,23.8,22.6,-0.0,3.0,11.1
1680342000,23.8,0.5,23.8,22.6,-0.0,3.2,11.1
1680342120,23.8,0.5,23.8,22.6,-0.0,3.0,11.1
1680342240,23.8,0.5,23.8,22.6,-0.0,3.1,11.1
1680342360,23.8,0.4,23.8,22.6,-0.0,3.0,11.1
1680342480,23.8,0.4,23.8,22.6,-0.0,3.0,11.1
1680342600,23.7,0.4,23.7,22.6,-0.0,3.2,11.1
1680342720,23.8,0.4,23.8,22.6,-0.0,2.7,11.1
1680342840,23.8,0.4,23.8,22.6,-0.0,2.6,11.1
1680342960,23.8,0.4,23.8,22.6,-0.0,3.0,11.1
1680343080,23.8,0.4,23.8,22.6,-0.0,3.0,11.1
1680343200,23.8,0.4,23.8,22.6,-0.0,3.0,11.1
1680343320,23.7,0.4,23.8,22.6,-0.0,3.1,11.1
1680343440,23.7,0.4,23.7,22.6,-0.0,3.0,11.1
1680343560,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680343680,23.9,0.4,23.9,22.6,-0.0,1.9,11.1
1680343800,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680343920,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680344040,23.9,0.4,23.9,22.6,-0.0,2.0,11.1
1680344160,23.9,0.4,23.9,22.6,-0.0,2.0,11.1
1680344280,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680344400,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680344520,23.9,0.4,23.9,22.6,-0.0,2.0,11.1
1680344640,23.8,0.4,23.8,22.6,-0.0,2.0,11.1
1680344760,23.9,0.4,23.9,22.6,-0.0,1.8,11.1
1680344880,23.9,0.3,23.9,22.6,-0.0,1.8,11.1
1680345000,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680345120,23.9,0.3,23.9,22.6,-0.0,1.8,11.1
1680345240,23.9,0.3,23.9,22.6,-0.0,1.8,11.1
1680345360,23.9,0.3,23.9,22.6,-0.0,1.8,11.1
1680345480,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680345600,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680345720,23.8,0.3,23.9,22.6,-0.0,1.8,11.1
1680345840,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680345960,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346080,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346200,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346320,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346440,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346560,23.8,0.3,23.8,22.6,-0.0,2.1,11.1
1680346680,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680346800,23.8,0.3,23.8,22.6,-0.0,2.3,11.1
1680346920,23.8,0.3,23.8,22.6,-0.0,2.1,11.1
1680347040,23.8,0.3,23.8,22.6,-0.0,1.8,11.1
1680347160,23.8,0.3,23.8,22.6,-0.0,2.3,11.1
1680347280,23.8,0.3,23.8,22.6,-0.0,2.3,11.1
1680347400,23.8,0.3,23.8,22.6,-0.0,1.8,11.1
1680347520,23.8,0.3,23.8,22.6,-0.0,2.1,11.1
1680347640,23.7,0.3,23.8,22.6,-0.0,2.3,11.1
1680347760,23.7,0.3,23.8,22.6,-0.0,2.3,11.1
1680347880,23.7,0.3,23.8,22.6,-0.0,2.2,11.1
1680348000,23.8,0.3,23.8,22.6,-0.0,1.8,11.1
1680348120,23.8,0.3,23.8,22.6,-0.0,2.0,11.1
1680348240,23.7,0.3,23.7,22.6,-0.0,2.3,11.1
1680348360,23.7,0.3,23.7,22.6,-0.0,2.3,11.1
1680348480,23.7,0.3,23.7,22.6,-0.0,2.2,11.1
1680348600,23.7,0.3,23.7,22.6,-0.0,2.0,11.1
1680348720,23.7,0.3,23.7,22.6,-0.0,2.3,11.1
1680348840,23.7,0.3,23.7,22.6,-0.0,2.3,11.0
1680348960,23.8,0.3,23.8,22.6,-0.0,1.9,11.0
1680349080,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680349200,23.7,0.3,23.7,22.6,-0.0,2.3,11.0
1680349320,23.7,0.3,23.7,22.6,-0.0,2.3,11.0
1680349440,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680349560,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680349680,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680349800,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680349920,23.8,0.3,23.8,22.6,-0.0,1.8,11.0
1680350040,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680350160,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680350280,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680350400,23.7,0.3,23.7,22.6,-0.0,1.8,11.0
1680350520,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680350640,23.7,0.3,23.7,22.6,-0.0,1.9,11.0
1680350760,23.7,0.3,23.7,22.6,-0.0,1.8,11.0
1680350880,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680351000,23.7,0.3,23.7,22.6,-0.0,2.0,11.0
1680351120,23.7,0.3,23.7,22.6,-0.0,1.9,11.0
1680351240,23.7,0.3,23.7,22.6,-0.0,1.8,11.0
1680351360,23.7,0.3,23.7,22.6,-0.0,1.8,11.0
1680351480,23.7,0.3,23.7,22.6,-0.0,1.9,11.0
1680351600,23.7,0.3,23.7,22.6,-0.0,1.8,10.9
1680351720,23.7,0.3,23.7,22.6,-0.0,1.8,10.9
1680351840,23.7,0.3,23.7,22.6,-0.0,2.0,10.9
1680351960,23.7,0.3,23.7,22.6,-0.0,1.9,10.9
1680352080,23.7,0.3,23.7,22.6,-0.0,2.0,10.9
1680352200,23.7,0.3,23.7,22.6,-0.0,2.0,10.9
1680352320,23.7,0.3,23.7,22.6,-0.0,1.8,10.9
1680352440,23.7,0.3,23.7,22.6,-0.0,2.0,10.9
1680352560,23.7,0.3,23.7,22.6,-0.0,1.9,10.9
1680352680,23.6,0.3,23.7,22.6,-0.0,2.0,10.9
1680352800,23.6,0.3,23.7,22.6,-0.0,2.0,10.9
1680352920,23.7,0.3,23.7,22.6,-0.0,2.0,10.9
1680353040,23.7,0.3,23.7,22.6,-0.0,1.8,10.9
1680353160,23.7,0.3,23.7,22.6,-0.0,1.9,10.9
1680353280,23.7,0.4,23.7,22.6,-0.0,1.8,10.9
1680353400,23.6,0.4,23.7,22.6,-0.0,2.0,10.9
1680353520,23.7,0.5,23.7,22.6,-0.0,1.8,10.9
1680353640,23.6,0.6,23.6,22.6,-0.0,2.0,10.9
1680353760,23.6,0.7,23.7,22.6,-0.0,1.8,10.8
1680353880,23.7,1.0,23.7,22.6,-0.0,1.8,10.8
1680354000,23.6,1.3,23.6,22.6,-0.0,2.0,10.8
1680354120,23.6,1.7,23.6,22.6,-0.0,2.0,10.8
1680354240,23.7,2.4,23.7,22.6,-0.0,1.5,10.8
1680354360,23.7,3.4,23.7,22.6,-0.0,1.7,10.8
1680354480,23.7,4.9,23.7,22.6,-0.0,1.6,10.8
1680354600,23.7,6.9,23.7,22.6,-0.0,1.7,10.8
1680354720,23.7,9.7,23.7,22.6,-0.0,1.8,10.8
1680354840,23.7,13.2,23.6,22.6,-0.0,1.8,10.8
1680354960,23.7,17.5,23.7,22.6,-0.0,1.6,10.8
1680355080,23.7,21.9,23.7,22.6,-0.0,1.6,10.8
1680355200,23.7,25.2,23.6,22.6,-0.0,1.8,10.8
1680355320,23.6,24.0,23.6,22.6,-0.0,1.8,10.8
1680355440,23.7,24.0,23.6,22.6,-0.0,1.6,10.8
1680355560,23.7,23.9,23.6,22.6,0.0,1.6,10.8
1680355680,23.6,24.0,23.6,22.6,0.0,1.8,10.8
1680355800,23.6,24.0,23.6,22.6,0.0,1.8,10.8
1680355920,23.7,26.6,23.6,22.6,0.0,1.6,10.8
1680356040,23.6,28.6,23.6,22.6,0.0,1.8,10.8
1680356160,23.6,29.1,23.6,22.6,0.0,1.9,10.8
1680356280,23.6,29.5,23.6,22.6,0.0,1.6,10.8
1680356400,23.6,29.8,23.6,22.6,0.1,1.8,10.8
1680356520,23.6,30.1,23.6,22.6,0.1,1.8,10.8
1680356640,23.6,30.4,23.6,22.6,0.1,1.7,10.7
1680356760,23.7,30.6,23.6,22.6,0.1,1.6,10.7
1680356880,23.6,30.8,23.6,22.6,0.1,1.9,10.7
1680357000,23.6,30.9,23.6,22.6,0.1,1.6,10.7
1680357120,23.6,31.1,23.6,22.6,0.2,1.9,10.7
1680357240,23.6,31.2,23.6,22.6,0.2,1.6,10.7
1680357360,23.6,31.3,23.6,22.6,0.2,1.7,10.7
1680357480,23.6,31.5,23.6,22.6,0.2,1.8,10.7
1680357600,23.6,31.6,23.6,22.6,0.2,1.7,10.7
1680357720,23.7,31.6,23.6,22.6,0.3,1.6,10.7
1680357840,23.6,31.7,23.6,22.6,0.3,1.7,10.6
1680357960,23.7,31.7,23.6,22.6,0.3,1.6,10.6
1680358080,23.6,31.8,23.6,22.6,0.3,1.7,10.6
1680358200,23.6,31.8,23.6,22.6,0.3,1.8,10.6
1680358320,23.7,31.9,23.6,22.6,0.3,1.7,10.6
1680358440,23.7,26.3,23.6,22.6,0.4,1.7,10.6
1680358560,23.6,26.2,23.6,22.6,0.4,1.8,10.6
1680358680,23.7,26.4,23.6,22.6,0.4,1.6,10.6
1680358800,23.6,26.4,23.6,22.6,0.4,1.8,10.6
1680358920,23.7,26.4,23.6,22.6,0.5,1.7,10.6
1680359040,23.7,26.4,23.6,22.6,0.5,1.8,10.6
1680359160,23.6,26.4,23.6,22.6,0.5,1.7,10.6
1680359280,23.7,26.4,23.6,22.6,0.5,1.6,10.6
1680359400,23.7,26.5,23.6,22.6,0.5,1.7,10.6
1680359520,23.7,26.5,23.6,22.6,0.5,1.8,10.6
1680359640,23.7,26.4,23.6,22.6,0.6,1.8,10.6
1680359760,23.7,26.5,23.6,22.6,0.6,1.8,10.6
1680359880,23.7,26.5,23.7,22.6,0.6,1.7,10.6
1680360000,23.7,26.6,23.7,22.6,0.6,1.7,10.6
1680360120,23.7,26.5,23.7,22.6,0.6,1.7,10.6
1680360240,23.7,26.7,23.7,22.6,0.6,1.7,10.6
1680360360,23.7,26.7,23.7,22.6,0.6,1.7,10.6
1680360480,23.7,26.5,23.7,22.6,0.6,1.7,10.6
1680360600,23.7,26.5,23.7,22.6,0.6,1.7,10.6
1680360720,23.7,26.9,23.7,22.6,0.6,1.7,10.6
1680360840,23.7,26.8,23.7,22.6,0.6,1.7,10.6
1680360960,23.7,26.9,23.7,22.6,0.7,1.7,10.6
1680361080,23.7,27.0,23.7,22.6,0.7,1.7,10.6
1680361200,23.7,26.9,23.7,22.6,0.7,1.7,10.6
1680361320,23.7,26.8,23.7,22.6,0.7,1.7,10.6
1680361440,23.7,38.6,23.7,22.6,0.7,1.7,10.6
1680361560,23.7,38.4,23.7,22.6,0.8,1.7,10.6
1680361680,23.7,39.0,23.7,22.6,0.8,1.7,10.6
1680361800,23.7,39.0,23.7,22.6,0.8,1.7,10.7
1680361920,23.7,39.0,23.7,22.6,0.8,1.7,10.7
1680362040,23.7,39.0,23.7,22.6,0.8,1.7,10.7
1680362160,23.7,39.0,23.7,22.6,0.8,1.7,10.7
1680362280,23.7,39.0,23.7,22.6,0.9,1.7,10.7
1680362400,23.7,27.1,23.7,22.6,0.8,1.7,10.7
1680362520,23.7,27.2,23.7,22.6,0.8,1.7,10.7
1680362640,23.7,27.2,23.7,22.6,0.8,1.7,10.7
1680362760,23.7,27.2,23.7,22.6,0.8,1.7,10.7
1680362880,23.7,27.1,23.7,22.6,0.9,1.7,10.7
1680363000,23.7,27.3,23.7,22.6,0.9,1.7,10.7
1680363120,23.7,27.3,23.7,22.6,0.9,1.7,10.7
1680363240,23.7,27.2,23.7,22.6,1.0,1.7,10.7
1680363360,23.7,27.3,23.7,22.6,1.0,1.7,10.7
1680363480,23.7,27.1,23.7,22.6,0.9,1.7,10.7
1680363600,23.7,39.7,23.7,22.6,1.0,1.7,10.7
1680363720,23.7,39.7,23.7,22.6,1.0,1.7,10.7
1680363840,23.7,39.8,23.7,22.6,1.0,1.7,10.7
1680363960,23.8,39.8,23.7,22.6,1.1,1.7,10.8
1680364080,23.8,39.8,23.7,22.6,1.1,1.7,10.8
1680364200,23.8,39.9,23.7,22.6,1.1,1.7,10.8
1680364320,23.8,39.9,23.7,22.6,1.1,1.7,10.8
1680364440,23.7,27.8,23.7,22.6,1.1,1.7,10.8
1680364560,23.8,27.9,23.7,22.6,1.1,1.7,10.8
1680364680,23.7,28.0,23.7,22.6,1.2,1.8,10.8
1680364800,23.8,27.8,23.8,22.6,1.2,1.7,10.8
1680364920,23.8,27.7,23.8,22.6,1.2,1.7,10.8
1680365040,23.8,27.8,23.8,22.6,1.2,1.7,10.8
1680365160,23.8,28.3,23.8,22.6,1.3,1.7,10.9
1680365280,23.8,28.2,23.8,22.6,1.4,1.7,10.9
1680365400,23.8,28.3,23.8,22.6,1.4,1.7,10.9
1680365520,23.9,28.3,23.8,22.6,1.5,1.7,10.9
1680365640,23.9,28.3,23.9,22.6,1.6,1.7,11.0
1680365760,23.9,28.2,23.9,22.6,1.8,1.7,11.0
1680365880,24.0,28.6,24.0,22.6,2.2,1.7,11.1
1680366000,24.1,28.6,24.1,22.6,2.5,1.7,11.1
1680366120,24.1,28.7,24.1,22.6,2.6,1.7,11.1
1680366240,24.2,28.6,24.2,22.6,2.6,1.6,11.2
1680366360,24.2,28.6,24.2,22.6,2.6,1.8,11.2
1680366480,24.2,28.7,24.2,22.6,2.6,2.0,11.3
1680366600,24.3,40.2,24.3,22.6,2.8,1.9,11.3
1680366720,24.4,40.3,24.4,22.6,3.2,1.9,11.4
1680366840,24.4,40.3,24.4,22.6,3.8,2.5,11.4
1680366960,24.5,40.3,24.5,22.6,5.0,3.4,11.4
1680367080,24.7,40.2,24.7,22.6,6.2,3.7,11.5
1680367200,24.9,39.5,24.8,22.6,7.3,4.3,11.5
1680367320,25.0,39.5,25.0,22.6,7.8,4.2,11.5
1680367440,25.2,39.8,25.2,22.6,8.5,4.2,11.6
1680367560,25.4,38.8,25.4,22.6,9.2,4.2,11.6
1680367680,25.6,38.8,25.5,22.6,9.5,4.2,11.7
1680367800,25.7,39.2,25.6,22.6,9.6,4.2,11.7
1680367920,25.8,39.2,25.7,22.6,9.7,4.2,11.8
1680368040,25.9,39.6,25.9,22.6,9.8,4.1,11.8
1680368160,26.1,39.2,26.1,22.6,9.9,2.9,11.9
1680368280,26.2,39.2,26.2,22.6,10.0,2.9,11.9
1680368400,26.3,39.2,26.3,22.6,10.1,2.9,12.0
1680368520,26.4,38.2,26.4,22.6,10.3,2.8,12.0
1680368640,26.5,38.2,26.5,22.6,10.5,2.9,12.0
1680368760,26.6,38.1,26.6,22.6,10.6,2.8,12.1
1680368880,26.7,38.1,26.7,22.6,10.8,2.8,12.2
1680369000,26.7,38.1,26.7,22.6,11.0,2.9,12.2
1680369120,26.8,38.6,26.8,22.6,11.1,2.8,12.3
1680369240,26.9,38.6,26.9,22.6,11.3,2.8,12.4
1680369360,27.0,38.6,27.0,22.6,11.5,2.8,12.5
1680369480,27.1,38.5,27.1,22.6,11.6,2.8,12.6
1680369600,27.1,38.8,27.1,22.6,11.8,2.8,12.6
1680369720,27.2,38.8,27.2,22.6,11.9,2.8,12.7
1680369840,27.2,38.7,27.2,22.6,12.0,2.8,12.8
1680369960,27.1,39.0,27.1,22.6,12.1,3.1,12.9
1680370080,27.2,39.0,27.2,22.6,12.2,2.8,13.0
1680370200,27.2,39.0,27.2,22.6,12.3,2.8,13.0
1680370320,27.2,39.2,27.2,22.6,12.4,2.9,13.1
1680370440,27.2,39.2,27.2,22.6,12.6,2.8,13.1
1680370560,27.2,39.4,27.2,22.6,12.7,3.3,13.2
1680370680,27.2,39.1,27.1,22.6,12.9,3.3,13.3
1680370800,27.2,39.1,27.2,22.6,12.9,2.8,13.3
1680370920,27.2,39.5,27.2,22.6,12.9,2.8,13.4
1680371040,27.1,39.5,27.1,22.6,12.9,3.2,13.4
1680371160,27.2,39.5,27.2,22.6,13.0,2.8,13.4
1680371280,27.2,39.6,27.2,22.6,13.0,3.0,13.4
1680371400,27.1,39.6,27.1,22.6,13.1,3.2,13.4
1680371520,27.1,39.6,27.1,22.6,13.2,3.4,13.5
1680371640,27.0,39.7,27.0,22.6,13.3,4.0,13.5
1680371760,27.1,39.5,27.1,22.6,13.4,3.4,13.5
1680371880,27.2,39.5,27.2,22.6,13.4,2.8,13.5
1680372000,27.2,39.8,27.2,22.6,13.5,2.8,13.5
1680372120,27.2,39.9,27.2,22.6,13.4,2.8,13.5
1680372240,27.2,39.9,27.2,22.6,13.5,2.9,13.5
1680372360,27.2,40.1,27.2,22.6,13.5,3.0,13.5
1680372480,27.2,39.9,27.2,22.6,13.4,3.1,13.5
1680372600,27.2,39.9,27.2,22.6,13.5,2.8,13.5
1680372720,27.3,40.0,27.3,22.6,13.5,2.8,13.5
1680372840,27.2,40.2,27.2,22.6,13.3,2.8,13.5
1680372960,27.2,40.2,27.2,22.6,13.2,2.8,13.5
1680373080,27.3,39.8,27.3,22.6,13.5,2.8,13.5
1680373200,27.3,40.2,27.3,22.6,13.4,2.8,13.5
1680373320,27.3,40.2,27.3,22.6,13.3,2.8,13.5
1680373440,27.2,40.2,27.2,22.6,13.5,3.4,13.5
1680373560,27.2,40.1,27.2,22.6,13.5,3.4,13.5
1680373680,27.3,40.1,27.3,22.6,13.3,2.8,13.5
1680373800,27.3,40.1,27.3,22.6,13.4,2.8,13.5
1680373920,27.3,40.1,27.3,22.6,13.4,2.8,13.5
1680374040,27.4,40.1,27.3,22.6,13.5,2.8,13.5
1680374160,27.4,40.3,27.4,22.6,13.6,2.8,13.5
1680374280,27.3,40.2,27.3,22.6,13.5,3.4,13.5
1680374400,27.4,40.2,27.4,22.6,13.5,2.8,13.5
1680374520,27.4,40.3,27.4,22.6,13.4,2.9,13.5
1680374640,27.4,40.3,27.4,22.6,13.5,2.8,13.5
1680374760,27.4,40.3,27.4,22.6,13.4,2.8,13.4
1680374880,27.4,40.2,27.4,22.6,13.4,2.8,13.4
1680375000,27.4,40.2,27.4,22.6,13.4,2.8,13.4
1680375120,27.5,40.3,27.5,22.6,13.9,2.8,13.4
1680375240,27.6,40.3,27.6,22.6,14.3,2.9,13.4
1680375360,27.6,40.3,27.6,22.6,14.0,2.8,13.4
1680375480,27.6,40.2,27.6,22.6,14.5,2.8,13.4
1680375600,27.6,40.3,27.6,22.6,14.5,2.8,13.4
1680375720,27.7,40.3,27.7,22.6,14.5,2.8,13.4
1680375840,27.7,40.3,27.7,22.6,14.7,2.8,13.4
1680375960,27.8,40.3,27.8,22.6,14.7,2.8,13.4
1680376080,27.7,40.2,27.7,22.6,14.8,3.3,13.4
1680376200,27.7,40.2,27.7,22.6,14.6,2.8,13.4
1680376320,27.6,40.3,27.6,22.6,13.8,2.8,13.4
1680376440,27.6,40.3,27.6,22.6,13.5,2.8,13.4
1680376560,27.6,40.3,27.6,22.6,13.4,2.8,13.4
1680376680,27.7,40.3,27.7,22.6,14.0,2.8,13.4
1680376800,27.8,40.3,27.8,22.6,14.4,2.8,13.4
1680376920,27.8,40.3,27.8,22.6,14.3,2.8,13.4
1680377040,27.7,40.3,27.7,22.6,13.4,2.8,13.4
1680377160,27.0,40.3,27.0,22.6,13.0,2.8,13.4
1680377280,27.7,40.3,27.7,22.6,13.4,2.8,13.4
1680377400,27.8,40.3,27.8,22.6,13.7,2.7,13.4
1680377520,27.9,40.3,27.9,22.6,13.7,2.7,13.4
1680377640,27.8,40.2,27.8,22.6,13.7,2.8,13.4
1680377760,27.8,40.3,27.8,22.6,13.2,2.8,13.4
1680377880,27.8,40.3,27.8,22.6,13.2,2.8,13.4
1680378000,27.9,40.3,27.9,22.6,13.4,2.8,13.4
1680378120,27.8,40.3,27.8,22.6,13.2,2.8,13.4
1680378240,27.9,40.3,27.9,22.6,13.4,2.7,13.4
1680378360,27.9,40.3,27.9,22.6,13.0,2.7,13.4
1680378480,27.9,40.3,27.9,22.6,13.1,2.8,13.4
1680378600,27.9,40.3,27.9,22.6,13.0,2.8,13.4
1680378720,27.9,40.3,27.9,22.6,12.8,2.8,13.4
1680378840,27.8,40.3,27.8,22.6,12.5,2.8,13.4
1680378960,28.0,40.3,28.0,22.6,12.9,2.8,13.4
1680379080,28.0,40.3,28.0,22.6,13.2,2.8,13.4
1680379200,28.2,40.3,28.2,22.6,13.7,2.7,13.4
1680379320,28.1,40.3,28.1,22.6,13.2,2.7,13.4
1680379440,28.1,40.3,28.1,22.6,13.2,2.7,13.5
1680379560,28.1,40.3,28.1,22.6,13.0,2.8,13.5
1680379680,28.2,40.3,28.2,22.6,13.1,2.7,13.5
1680379800,28.2,40.3,28.2,22.6,13.1,2.8,13.5
1680379920,28.4,40.3,28.4,22.6,13.9,2.7,13.5
1680380040,28.6,40.3,28.5,22.6,14.1,2.7,13.5
1680380160,28.6,40.2,28.6,22.6,14.1,2.7,13.5
1680380280,28.7,40.3,28.7,22.6,14.3,2.7,13.5
1680380400,28.8,40.2,28.8,22.6,14.6,2.9,13.5
1680380520,28.7,40.3,28.7,22.6,14.5,2.9,13.5
1680380640,28.7,40.3,28.7,22.6,14.2,2.7,13.5
1680380760,28.5,40.2,28.5,22.6,13.8,2.7,13.5
1680380880,28.3,40.3,28.3,22.6,13.2,2.7,13.5
1680381000,28.7,40.3,28.7,22.6,14.0,2.7,13.6
1680381120,28.8,40.3,28.8,22.6,14.0,2.7,13.6
1680381240,28.7,40.2,28.7,22.6,13.8,2.7,13.6
1680381360,28.5,40.3,28.5,22.6,13.5,2.8,13.6
1680381480,28.6,40.3,28.6,22.6,13.7,2.7,13.6
1680381600,28.5,40.3,28.5,22.6,13.3,2.7,13.6
1680381720,28.6,40.3,28.6,22.6,13.4,2.7,13.6
1680381840,28.8,40.2,28.8,22.6,13.7,2.7,13.6
1680381960,28.6,40.3,28.6,22.6,13.0,2.7,13.6
1680382080,28.8,40.3,28.8,22.6,13.5,2.7,13.6
1680382200,29.4,40.3,29.4,22.6,13.8,2.6,13.6
1680382320,29.2,40.2,29.2,22.6,13.6,2.7,13.7
1680382440,28.9,40.2,28.9,22.6,13.3,2.7,13.7
1680382560,28.8,40.3,28.8,22.6,13.2,2.7,13.7
1680382680,29.1,40.2,29.1,22.6,13.4,2.7,13.7
1680382800,29.2,40.2,29.2,22.6,13.4,2.7,13.7
1680382920,28.9,40.3,28.9,22.6,13.2,2.9,13.7
1680383040,29.0,40.2,29.0,22.6,13.0,2.7,13.7
1680383160,29.1,40.3,29.1,22.6,12.8,2.7,13.7
1680383280,29.0,40.3,29.0,22.6,12.6,2.7,13.8
1680383400,29.0,40.3,29.0,22.6,12.4,2.7,13.8
1680383520,29.1,40.3,29.1,22.6,12.3,2.7,13.8
1680383640,29.5,40.3,29.5,22.6,12.5,2.6,13.8
1680383760,29.5,40.7,29.5,22.6,12.2,2.6,13.8
1680383880,29.5,40.6,29.5,22.6,12.1,2.6,13.8
1680384000,29.5,40.7,29.5,22.6,11.9,2.6,13.8
1680384120,29.4,40.7,29.4,22.6,12.1,3.1,13.9
1680384240,29.4,40.9,29.4,22.6,11.5,2.7,13.9
1680384360,29.4,41.2,29.4,22.6,11.3,2.7,13.9
1680384480,29.4,41.1,29.4,22.6,11.1,2.6,13.9
1680384600,29.4,41.2,29.4,22.6,10.8,2.6,13.9
1680384720,29.4,41.3,29.4,22.6,10.8,2.6,13.9
1680384840,29.4,41.3,29.4,22.6,10.5,2.6,13.9
1680384960,29.4,41.4,29.4,22.6,10.3,2.6,13.9
1680385080,29.4,41.5,29.4,22.6,10.3,2.6,13.9
1680385200,29.3,41.5,29.3,22.6,10.4,3.2,13.9
1680385320,29.3,41.6,29.3,22.6,10.2,2.9,13.9
1680385440,29.3,41.9,29.3,22.6,9.6,2.6,13.9
1680385560,29.3,41.9,29.3,22.6,9.5,2.6,13.9
1680385680,29.3,42.0,29.3,22.6,9.1,2.6,13.9
1680385800,29.3,42.0,29.3,22.6,9.1,2.6,13.9
1680385920,29.3,41.9,29.3,22.6,8.9,2.6,13.9
1680386040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680386160,29.3,42.4,29.3,22.6,8.6,2.9,13.9
1680386280,29.3,42.2,29.2,22.6,8.9,3.2,13.9
1680386400,29.3,42.2,29.2,22.6,8.8,3.0,13.9
1680386520,29.3,42.2,29.2,22.6,8.2,2.7,13.9
1680386640,29.2,42.4,29.2,22.6,7.7,2.6,13.9
1680386760,29.2,42.3,29.2,22.6,7.6,2.6,13.9
1680386880,29.2,42.4,29.2,22.6,7.5,2.6,13.9
1680387000,29.2,42.4,29.2,22.6,7.4,2.6,13.9
1680387120,29.2,42.2,29.2,22.6,7.7,2.9,13.9
1680387240,29.2,42.8,29.2,22.6,7.0,2.8,14.0
1680387360,29.2,42.7,29.2,22.6,7.0,2.7,14.0
1680387480,29.2,42.8,29.2,22.6,6.7,2.6,14.0
1680387600,29.2,42.8,29.2,22.6,6.7,2.6,14.0
1680387720,29.2,42.6,29.2,22.6,6.6,2.5,14.0
1680387840,29.2,42.7,29.2,22.6,6.3,2.6,14.0
1680387960,29.2,42.6,29.2,22.6,6.4,2.6,14.0
1680388080,29.2,42.5,29.2,22.6,6.7,3.2,14.0
1680388200,29.2,42.7,29.1,22.6,6.8,3.2,14.0
1680388320,29.2,43.0,29.2,22.6,6.2,2.6,14.0
1680388440,29.1,43.1,29.1,22.6,5.9,2.6,14.0
1680388560,29.1,43.0,29.1,22.6,5.9,2.6,14.0
1680388680,29.1,42.9,29.1,22.6,5.8,2.6,14.0
1680388800,29.1,43.0,29.1,22.6,5.7,2.6,14.0
1680388920,29.1,43.1,29.1,22.6,5.7,2.6,14.1
1680389040,29.1,43.1,29.1,22.6,5.7,2.6,14.1
1680389160,29.1,43.2,29.1,22.6,5.5,2.6,14.1
1680389280,29.1,43.3,29.1,22.6,5.3,2.6,14.1
1680389400,29.1,43.3,29.1,22.6,5.5,2.7,14.1
1680389520,29.1,43.3,29.1,22.6,5.2,2.6,14.1
1680389640,29.1,43.2,29.1,22.6,5.1,2.6,14.1
1680389760,29.1,43.4,29.1,22.6,5.1,2.6,14.2
1680389880,29.1,43.4,29.1,22.6,5.0,2.6,14.2
1680390000,29.1,43.4,29.1,22.6,5.0,2.6,14.2
1680390125,29.1,43.4,29.1,22.6,4.9,2.6,14.2
1680390240,29.1,43.4,29.1,22.6,4.8,2.5,14.2
1680390360,29.1,43.5,29.0,22.6,4.7,2.6,14.2
1680390480,29.1,43.3,29.1,22.6,4.8,2.6,14.2
1680390600,29.1,43.2,29.1,22.6,4.8,2.6,14.3
1680390720,29.1,43.4,29.1,22.6,4.7,2.6,14.3
1680390840,29.1,43.3,29.0,22.6,4.6,2.6,14.3
1680390960,29.0,43.4,29.0,22.6,4.4,2.6,14.3
1680391080,29.0,43.2,29.0,22.6,4.4,2.6,14.4
1680391200,29.0,43.2,29.0,22.6,4.5,2.6,14.4
1680391320,29.0,43.3,29.0,22.6,4.4,2.6,14.4
1680391440,29.0,43.5,29.0,22.6,4.3,2.6,14.4
1680391560,29.0,43.3,29.0,22.6,4.4,2.6,14.5
1680391680,29.0,43.5,29.0,22.6,4.4,2.6,14.5
1680391800,29.0,43.5,29.0,22.6,4.3,2.6,14.5
1680391920,29.0,43.4,29.0,22.6,4.3,2.6,14.6
1680392040,29.0,43.3,29.0,22.6,4.4,2.6,14.6
1680392160,29.0,43.5,29.0,22.6,4.1,2.6,14.6
1680392280,29.0,43.4,29.0,22.6,4.2,2.6,14.6
1680392400,29.0,43.3,29.0,22.6,4.1,2.6,14.7
1680392520,29.0,43.6,29.0,22.6,4.1,2.6,14.7
1680392640,29.0,43.5,29.0,22.6,4.1,2.6,14.7
1680392760,29.0,43.3,29.0,22.6,4.1,2.6,14.8
1680392880,29.0,43.4,29.0,22.6,4.0,2.6,14.8
1680393000,29.0,43.4,29.0,22.6,4.0,2.6,14.9
1680393120,29.0,43.5,29.0,22.6,4.0,2.6,14.9
1680393240,29.0,43.4,29.0,22.6,4.0,2.6,14.9
1680393360,29.0,43.4,29.0,22.6,4.0,2.6,15.0
1680393480,29.0,43.6,29.0,22.6,3.9,2.6,15.0
1680393600,29.0,43.4,29.0,22.6,4.0,2.6,15.1
1680393720,29.0,43.6,29.0,22.6,4.0,2.6,15.1
1680393840,29.0,43.4,29.0,22.6,4.1,2.6,15.1
1680393960,29.0,43.5,29.0,22.6,3.9,2.6,15.2
1680394080,29.0,43.6,28.9,22.6,3.9,2.6,15.2
1680394200,29.0,43.6,28.9,22.6,3.9,2.6,15.2
1680394320,29.0,43.6,28.9,22.6,3.8,2.6,15.3
1680394440,29.0,43.6,28.9,22.6,3.9,2.6,15.3
1680394560,29.0,43.4,28.9,22.6,3.9,2.6,15.4
1680394680,29.0,43.5,28.9,22.6,3.8,2.6,15.4
1680394800,29.0,43.4,28.9,22.6,3.9,2.6,15.4
1680394920,28.9,43.5,28.9,22.6,3.7,2.6,15.4
1680395040,29.0,43.5,28.9,22.6,3.8,2.6,15.5
1680395160,28.9,43.5,28.9,22.6,3.7,2.6,15.5
1680395280,28.9,43.4,28.9,22.6,3.8,2.6,15.5
1680395400,28.9,43.5,28.9,22.6,3.6,2.6,15.6
1680395520,29.0,43.4,28.9,22.6,3.7,2.5,15.6
1680395640,28.9,43.3,28.9,22.6,3.7,2.6,15.6
1680395760,28.9,43.5,28.9,22.6,3.6,2.6,15.6
1680395880,28.9,43.4,28.9,22.6,3.7,2.6,15.6
1680396000,28.9,43.3,28.9,22.6,3.7,2.6,15.6
1680396120,28.9,43.4,28.9,22.6,3.5,2.6,15.6
1680396240,28.9,43.5,28.9,22.6,3.6,2.5,15.6
1680396360,28.9,43.3,28.9,22.6,3.7,2.6,15.7
1680396480,28.9,43.1,28.9,22.6,3.6,2.6,15.7
1680396600,28.9,43.1,28.9,22.6,3.6,2.6,15.7
1680396720,28.9,43.3,28.9,22.6,3.6,2.5,15.7
1680396840,28.9,43.0,28.9,22.6,3.6,2.6,15.7
1680396960,28.9,43.2,28.9,22.6,3.6,2.6,15.7
1680397080,28.9,42.8,28.9,22.6,3.7,2.6,15.7
1680397200,28.9,42.9,28.9,22.6,3.7,2.6,15.7
1680397320,28.9,42.8,28.9,22.6,3.6,2.6,15.7
1680397440,28.9,42.7,28.9,22.6,3.6,2.6,15.7
1680397560,28.9,42.5,28.9,22.6,3.7,2.6,15.7
1680397680,28.9,42.2,28.9,22.6,3.6,2.6,15.7
1680397800,28.9,42.5,28.9,22.6,3.5,2.6,15.7
1680397920,28.9,42.0,28.9,22.6,3.6,2.6,15.7
1680398040,28.8,39.9,28.8,22.6,4.0,2.6,15.7
1680398160,28.9,40.4,28.9,22.6,3.3,2.6,15.7
1680398280,28.9,37.4,28.9,22.6,3.6,2.6,15.6
1680398400,28.7,37.4,28.7,22.6,3.4,2.6,15.6
1680398520,27.8,36.7,27.8,22.6,3.3,2.7,15.6
1680398640,27.1,39.8,27.0,22.6,3.3,2.8,15.6
1680398760,26.9,39.7,26.9,22.6,3.1,2.8,15.6
1680398880,26.8,39.4,26.8,22.6,3.0,2.8,15.6
1680399000,26.7,39.4,26.6,22.6,2.9,2.8,15.6
1680399120,26.6,38.8,26.6,22.6,2.8,2.8,15.6
1680399240,26.5,38.8,26.5,22.6,2.6,2.8,15.6
1680399360,26.5,38.8,26.4,22.6,2.5,2.8,15.5
1680399480,26.4,38.3,26.4,22.6,2.3,2.8,15.5
1680399600,26.3,38.4,26.3,22.6,2.2,2.8,15.5
1680399720,26.3,38.4,26.2,22.6,2.0,2.8,15.5
1680399840,26.2,37.0,26.2,22.6,1.8,2.8,15.5
1680399960,26.1,39.1,26.1,22.6,1.7,2.9,15.4
1680400080,26.1,39.1,26.0,22.6,1.5,2.9,15.4
1680400200,26.0,38.7,25.9,22.6,1.4,3.4,15.4
1680400320,25.9,38.7,25.8,22.6,1.2,3.7,15.4
1680400440,25.9,38.7,25.9,22.6,1.0,3.2,15.3
1680400560,25.8,38.5,25.8,22.6,0.9,3.4,15.3
1680400680,25.8,37.5,25.7,22.6,0.8,4.0,15.3
1680400800,25.8,37.5,25.8,22.6,0.7,3.6,15.2
1680400920,25.7,37.8,25.7,22.6,0.6,3.7,15.2
1680401040,25.7,37.0,25.7,22.6,0.5,3.3,15.2
1680401160,25.7,37.0,25.7,22.6,0.3,3.0,15.1
1680401280,25.7,30.9,25.7,22.6,0.3,3.5,15.1
1680401400,25.7,30.6,25.6,22.6,0.2,3.5,15.1
1680401520,25.6,30.1,25.6,22.6,0.1,3.6,15.1
1680401640,25.6,29.4,25.5,22.6,0.1,4.2,15.0
1680401760,25.5,29.0,25.5,22.6,0.0,4.1,15.0
1680401880,25.5,28.6,25.5,22.6,0.0,4.2,15.0
1680402000,25.5,28.2,25.5,22.6,0.0,4.3,14.9
1680402120,25.5,27.5,25.5,22.6,0.0,4.1,14.9
1680402240,25.6,26.0,25.5,22.6,0.0,3.5,14.9
1680402360,25.5,25.9,25.5,22.6,0.0,3.7,14.8
1680402480,25.5,25.8,25.5,22.6,-0.0,4.0,14.8
1680402600,25.5,25.8,25.5,22.6,0.0,4.2,14.8
1680402720,25.5,25.8,25.5,22.6,0.0,4.1,14.7
1680402840,25.5,25.8,25.4,22.6,-0.0,4.2,14.7
1680402960,25.5,22.5,25.4,22.6,-0.0,4.1,14.7
1680403080,25.5,18.8,25.4,22.6,-0.0,4.1,14.6
1680403200,25.5,15.0,25.5,22.6,0.0,3.7,14.6
1680403320,25.5,11.4,25.5,22.6,0.0,3.5,14.6
1680403440,25.4,8.4,25.4,22.6,0.0,4.0,14.5
1680403560,25.4,6.1,25.4,22.6,0.0,4.0,14.5
1680403680,25.4,4.4,25.4,22.6,0.0,4.2,14.5
1680403800,25.4,3.2,25.4,22.6,0.0,4.1,14.4
1680403920,25.4,2.4,25.4,22.6,-0.0,3.9,14.4
1680404040,25.5,1.8,25.5,22.6,-0.0,2.8,14.4
1680404160,25.5,1.5,25.5,22.6,0.0,3.4,14.4
1680404280,25.4,1.3,25.4,22.6,-0.0,4.0,14.3
1680404400,25.4,1.1,25.4,22.6,-0.0,4.0,14.3
1680404520,25.4,1.0,25.4,22.6,-0.0,4.0,14.3
1680404640,25.4,0.9,25.4,22.6,-0.0,4.1,14.3
1680404760,25.4,0.9,25.4,22.6,-0.0,4.0,14.2
1680404880,25.4,0.9,25.4,22.6,-0.0,4.0,14.2
1680405000,25.4,0.8,25.3,22.6,-0.0,4.1,14.2
1680405120,25.4,0.8,25.4,22.6,-0.0,3.5,14.2
1680405240,25.3,0.8,25.3,22.6,-0.0,4.0,14.2
1680405360,25.3,0.8,25.3,22.6,-0.0,4.1,14.1
1680405480,25.4,0.8,25.4,22.6,-0.0,3.4,14.1
1680405600,25.3,0.8,25.3,22.6,-0.0,3.6,14.1
1680405720,25.3,0.8,25.3,22.6,0.0,4.0,14.1
1680405840,25.4,0.8,25.4,22.6,-0.0,3.3,14.1
1680405960,25.4,0.8,25.4,22.6,0.0,3.4,14.1
1680406080,25.3,0.9,25.3,22.6,-0.0,4.0,14.0
1680406200,25.3,0.8,25.3,22.6,-0.0,4.0,14.0
1680406320,25.3,0.9,25.3,22.6,-0.0,4.1,14.0
1680406440,25.3,0.9,25.3,22.6,-0.0,4.0,14.0
1680406560,25.3,0.9,25.3,22.6,-0.0,4.1,14.0
1680406680,25.3,0.9,25.3,22.6,-0.0,4.0,14.0
1680406800,25.3,0.9,25.2,22.6,-0.0,4.1,13.9
1680406920,25.3,0.9,25.3,22.6,-0.0,3.8,13.9
1680407040,25.3,0.9,25.4,22.6,-0.0,3.0,13.9
1680407160,25.3,0.9,25.3,22.6,-0.0,3.7,13.9
1680407280,25.3,0.9,25.3,22.6,-0.0,3.7,13.9
1680407400,25.2,0.9,25.2,22.6,-0.0,4.0,13.9
1680407520,25.2,0.9,25.2,22.6,-0.0,4.1,13.9
1680407640,25.2,0.9,25.2,22.6,-0.0,3.8,13.9
1680407760,25.3,0.9,25.3,22.6,-0.0,3.4,13.9
1680407880,25.3,0.9,25.3,22.6,-0.0,3.7,13.9
1680408000,25.3,0.9,25.3,22.6,-0.0,3.1,13.8
1680408120,25.3,0.9,25.3,22.6,-0.0,3.4,13.8
1680408240,25.2,0.9,25.2,22.6,-0.0,4.0,13.8
1680408360,25.2,0.9,25.2,22.6,-0.0,4.0,13.8
1680408480,25.2,0.9,25.2,22.6,-0.0,3.6,13.8
1680408600,25.2,0.9,25.2,22.6,-0.0,3.7,13.8
1680408720,25.2,0.9,25.2,22.6,-0.0,3.4,13.8
1680408840,25.2,0.9,25.2,22.6,-0.0,3.4,13.8
1680408960,25.2,0.9,25.2,22.6,-0.0,4.0,13.8
1680409080,25.2,0.9,25.2,22.6,-0.0,3.8,13.7
1680409200,25.2,0.9,25.2,22.6,-0.0,3.4,13.7
1680409320,25.2,0.9,25.2,22.6,-0.0,4.1,13.7
1680409440,25.2,0.9,25.2,22.6,-0.0,3.7,13.7
1680409560,25.2,0.9,25.2,22.6,-0.0,3.5,13.7
1680409680,25.2,0.9,25.2,22.6,-0.0,4.1,13.7
1680409800,25.1,0.9,25.1,22.6,-0.0,4.1,13.7
1680409920,25.1,0.9,25.1,22.6,-0.0,4.1,13.7
1680410040,25.1,0.9,25.1,22.6,-0.0,4.0,13.7
1680410160,25.1,1.0,25.1,22.6,-0.0,4.1,13.7
1680410280,25.1,1.0,25.1,22.6,0.0,3.8,13.7
1680410400,25.2,1.0,25.2,22.6,-0.0,3.7,13.7
1680410520,25.2,1.0,25.2,22.6,-0.0,3.4,13.6
1680410640,25.1,1.0,25.1,22.6,-0.0,3.6,13.6
1680410760,25.1,1.0,25.1,22.6,-0.0,4.1,13.6
1680410880,25.1,1.0,25.1,22.6,-0.0,4.1,13.6
1680411000,25.1,1.0,25.1,22.6,-0.0,4.0,13.6
1680411120,25.1,1.0,25.1,22.6,-0.0,4.1,13.6
1680411240,25.1,1.0,25.1,22.6,-0.0,4.0,13.6
1680411360,25.1,1.0,25.1,22.6,-0.0,4.0,13.6
1680411480,25.1,1.0,25.1,22.6,-0.0,4.1,13.6
1680411600,25.0,1.0,25.0,22.6,-0.0,4.4,13.6
1680411720,25.0,1.0,25.0,22.6,-0.0,4.5,13.6
1680411840,25.0,1.0,25.0,22.6,-0.0,4.5,13.6
1680411960,25.0,1.0,25.0,22.6,0.0,4.0,13.6
1680412080,25.0,1.0,25.0,22.6,-0.0,4.0,13.6
1680412200,25.0,1.0,25.0,22.6,-0.0,4.0,13.6
1680412320,25.0,1.0,25.0,22.6,-0.0,4.1,13.6
1680412440,25.1,1.0,25.1,22.6,-0.0,3.4,13.6
1680412560,25.1,1.0,25.1,22.6,-0.0,3.6,13.6
1680412680,25.0,1.0,25.0,22.6,-0.0,4.0,13.6
1680412800,25.0,1.0,25.0,22.6,-0.0,4.0,13.6
1680412920,25.0,1.0,25.0,22.6,-0.0,4.0,13.6
1680413040,25.0,1.0,25.0,22.6,0.0,4.1,13.6
1680413160,25.0,1.0,25.0,22.6,-0.0,4.0,13.5
1680413280,25.0,1.0,25.0,22.6,-0.0,4.0,13.5
1680413400,25.0,1.0,25.0,22.6,-0.0,4.0,13.5
1680413520,25.0,1.0,25.0,22.6,-0.0,3.5,13.5
1680413640,25.0,1.0,24.9,22.6,-0.0,4.3,13.5
1680413760,25.0,1.0,25.0,22.6,-0.0,4.0,13.5
1680413880,25.0,1.0,25.0,22.6,-0.0,4.0,13.5
1680414000,25.0,1.0,25.0,22.6,-0.0,4.1,13.5
1680414120,25.0,1.0,25.0,22.6,0.0,4.0,13.5
1680414240,25.0,1.0,24.9,22.6,-0.0,3.9,13.5
1680414360,25.0,1.0,25.0,22.6,-0.0,3.5,13.5
1680414480,25.0,1.0,25.0,22.6,-0.0,3.7,13.5
1680414600,25.0,1.0,24.9,22.6,-0.0,3.7,13.5
1680414720,24.9,1.0,24.9,22.6,0.0,4.0,13.5
1680414840,24.9,1.0,24.9,22.6,0.0,4.1,13.5
1680414960,24.9,1.0,24.9,22.6,0.0,4.1,13.5
1680415080,24.9,1.0,24.9,22.6,-0.0,4.1,13.5
1680415200,24.9,1.0,24.9,22.6,0.0,4.2,13.5
1680415320,24.9,1.0,24.9,22.6,-0.0,3.9,13.5
1680415440,24.9,1.0,24.9,22.6,-0.0,4.2,13.5
1680415560,24.9,1.0,24.9,22.6,-0.0,4.3,13.5
1680415680,24.9,1.0,24.9,22.6,0.0,3.5,13.5
1680415800,25.0,1.0,25.0,22.6,0.0,3.4,13.5
1680415920,24.9,1.0,24.9,22.6,-0.0,3.7,13.5
1680416040,24.9,1.0,24.9,22.6,-0.0,4.1,13.5
1680416160,24.9,1.0,24.9,22.6,-0.0,4.0,13.5
1680416280,24.9,1.0,24.9,22.6,0.0,4.2,13.5
1680416400,24.9,1.0,24.9,22.6,-0.0,3.8,13.5
1680416520,24.9,1.0,24.9,22.6,-0.0,3.1,13.5
1680416640,25.0,1.0,25.0,22.6,-0.0,3.4,13.5
1680416760,24.9,1.0,24.9,22.6,0.0,3.1,13.5
1680416880,24.9,1.0,24.9,22.6,-0.0,3.4,13.5
1680417000,24.8,1.0,24.8,22.6,-0.0,4.1,13.5
1680417120,24.8,1.0,24.8,22.6,-0.0,4.2,13.5
1680417240,24.8,1.0,24.8,22.6,-0.0,4.1,13.5
1680417360,24.8,1.0,24.8,22.6,-0.0,4.2,13.5
1680417480,24.8,1.0,24.8,22.6,-0.0,4.0,13.5
1680417600,24.9,1.0,24.9,22.6,-0.0,3.5,13.5
1680417720,24.9,1.0,24.8,22.6,-0.0,3.5,13.5
1680417840,24.9,1.0,24.9,22.6,-0.0,3.4,13.5
1680417960,24.9,1.0,24.9,22.6,-0.0,2.8,13.5
1680418080,24.8,1.0,24.8,22.6,-0.0,3.5,13.5
1680418200,24.8,1.0,24.8,22.6,-0.0,4.0,13.5
1680418320,24.8,1.0,24.8,22.6,-0.0,4.1,13.5
1680418440,24.8,1.0,24.8,22.6,-0.0,4.2,13.5
1680418560,24.8,1.0,24.8,22.6,-0.0,4.1,13.5
1680418680,24.8,1.0,24.8,22.6,-0.0,3.5,13.5
1680418800,24.8,1.0,24.8,22.6,0.0,3.5,13.5
1680418920,24.8,1.0,24.8,22.6,-0.0,4.1,13.5
1680419040,24.8,1.0,24.7,22.6,-0.0,4.3,13.5
1680419160,24.8,1.0,24.7,22.6,-0.0,4.2,13.5
1680419280,24.7,1.0,24.7,22.6,-0.0,4.2,13.5
1680419400,24.7,1.0,24.7,22.6,-0.0,4.1,13.5
1680419520,24.7,1.0,24.7,22.6,-0.0,4.1,13.5
1680419640,24.7,1.0,24.7,22.6,-0.0,4.1,13.5
1680419760,24.8,1.0,24.8,22.6,-0.0,3.6,13.5
1680419880,24.8,1.0,24.8,22.6,-0.0,3.8,13.5
1680420000,24.7,1.0,24.7,22.6,-0.0,4.0,13.5
1680420120,24.7,0.9,24.7,22.6,-0.0,4.2,13.5
1680420240,24.7,1.0,24.7,22.6,-0.0,4.2,13.5
1680420360,24.7,1.0,24.7,22.6,-0.0,4.1,13.5
1680420480,24.8,0.9,24.8,22.6,-0.0,2.8,13.5
1680420600,24.8,0.9,24.8,22.6,0.0,2.8,13.5
1680420720,24.7,0.9,24.7,22.6,0.0,4.0,13.4
1680420840,24.7,0.9,24.7,22.6,-0.0,3.5,13.4
1680420960,24.7,0.9,24.7,22.6,-0.0,4.1,13.4
1680421080,24.7,0.9,24.7,22.6,-0.0,4.3,13.4
1680421200,24.6,0.9,24.6,22.6,-0.0,4.6,13.4
1680421320,24.6,0.9,24.6,22.6,-0.0,4.2,13.4
1680421440,24.7,0.9,24.7,22.6,-0.0,4.1,13.4
1680421560,24.7,0.9,24.7,22.6,-0.0,4.1,13.4
1680421680,24.6,0.9,24.6,22.6,-0.0,4.6,13.4
1680421800,24.6,0.9,24.6,22.6,-0.0,4.6,13.4
1680421920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680422040,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680422160,24.6,0.9,24.6,22.6,-0.0,4.6,13.4
1680422280,24.6,0.9,24.6,22.6,-0.0,4.6,13.4
1680422400,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680422520,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680422640,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680422760,24.6,0.9,24.6,22.6,-0.0,4.4,13.4
1680422880,24.6,0.9,24.5,22.6,-0.0,4.6,13.4
1680423000,24.6,0.9,24.6,22.6,-0.0,4.2,13.4
1680423120,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680423240,24.6,0.9,24.6,22.6,-0.0,4.1,13.4
1680423360,24.5,0.9,24.5,22.6,-0.0,4.5,13.4
1680423480,24.5,0.9,24.5,22.6,-0.0,4.6,13.4
1680423600,24.5,0.9,24.5,22.6,-0.0,4.5,13.4
1680423720,24.5,0.9,24.5,22.6,-0.0,4.1,13.4
1680423840,24.5,0.9,24.5,22.6,-0.0,4.1,13.4
1680423960,24.5,0.9,24.5,22.6,-0.0,4.1,13.4
1680424080,24.5,0.8,24.5,22.6,-0.0,4.1,13.4
1680424200,24.5,0.8,24.5,22.6,0.0,4.1,13.3
1680424320,24.5,0.8,24.5,22.6,-0.0,4.1,13.3
1680424440,24.5,0.8,24.5,22.6,-0.0,4.1,13.3
1680424560,24.5,0.8,24.5,22.6,-0.0,4.1,13.3
1680424680,24.5,0.8,24.5,22.6,-0.0,4.1,13.3
1680424800,24.5,0.8,24.5,22.6,-0.0,3.8,13.3
1680424920,24.6,0.8,24.6,22.6,-0.0,3.7,13.3
1680425040,24.5,0.8,24.5,22.6,-0.0,4.2,13.3
1680425160,24.5,0.8,24.5,22.6,-0.0,4.1,13.3
1680425280,24.5,0.8,24.5,22.6,-0.0,4.2,13.3
1680425400,24.5,0.8,24.5,22.6,-0.0,4.3,13.3
1680425520,24.5,0.8,24.5,22.6,-0.0,4.4,13.3
1680425640,24.5,0.8,24.5,22.6,-0.0,3.6,13.2
1680425760,24.5,0.8,24.5,22.6,-0.0,3.4,13.2
1680425880,24.5,0.8,24.5,22.6,-0.0,4.2,13.2
1680426000,24.5,0.8,24.5,22.6,-0.0,4.2,13.2
1680426120,24.4,0.8,24.4,22.6,-0.0,4.2,13.2
1680426240,24.5,0.8,24.5,22.6,0.0,4.1,13.2
1680426360,24.4,0.8,24.4,22.6,0.0,4.3,13.2
1680426480,24.5,0.8,24.5,22.6,-0.0,4.1,13.2
1680426600,24.5,0.8,24.5,22.6,-0.0,4.0,13.2
1680426720,24.5,0.8,24.5,22.6,-0.0,3.7,13.2
1680426840,24.5,0.8,24.5,22.6,-0.0,3.9,13.2
1680426960,24.4,0.7,24.4,22.6,-0.0,4.2,13.2
1680427080,24.5,0.7,24.5,22.6,0.0,3.5,13.2
1680427200,24.5,0.7,24.5,22.6,-0.0,3.9,13.1
1680427320,24.4,0.7,24.4,22.6,-0.0,4.3,13.1
1680427440,24.5,0.7,24.5,22.6,0.0,3.7,13.1
1680427560,24.5,0.7,24.5,22.6,-0.0,3.6,13.1
1680427680,24.4,0.7,24.4,22.6,0.0,4.2,13.1
1680427800,24.4,0.7,24.4,22.6,-0.0,4.2,13.1
1680427920,24.4,0.7,24.4,22.6,-0.0,4.3,13.1
1680428040,24.4,0.7,24.4,22.6,-0.0,4.3,13.1
1680428160,24.4,0.7,24.4,22.6,-0.0,4.3,13.1
1680428280,24.4,0.7,24.4,22.6,-0.0,4.2,13.1
1680428400,24.3,0.7,24.3,22.6,0.0,4.3,13.1
1680428520,24.4,0.7,24.4,22.6,-0.0,3.6,13.1
1680428640,24.4,0.7,24.4,22.6,-0.0,3.7,13.1
1680428760,24.3,0.7,24.3,22.6,-0.0,4.3,13.1
1680428880,24.3,0.7,24.3,22.6,-0.0,4.2,13.0
1680429000,24.3,0.7,24.3,22.6,-0.0,4.3,13.0
1680429120,24.3,0.7,24.3,22.6,-0.0,4.3,13.0
1680429240,24.3,0.6,24.3,22.6,-0.0,4.3,13.0
1680429360,24.3,0.6,24.3,22.6,-0.0,4.4,13.0
1680429480,24.3,0.6,24.3,22.6,0.0,4.2,13.0
1680429600,24.3,0.6,24.3,22.6,-0.0,4.3,13.0
1680429720,24.3,0.6,24.3,22.6,0.0,3.9,13.0
1680429840,24.3,0.6,24.3,22.6,-0.0,3.9,13.0
1680429960,24.3,0.6,24.3,22.6,-0.0,4.2,13.0
1680430080,24.3,0.6,24.2,22.6,-0.0,4.5,13.0
1680430200,24.2,0.6,24.2,22.6,0.0,4.6,13.0
1680430320,24.3,0.6,24.3,22.6,0.0,4.1,13.0
1680430440,24.3,0.6,24.3,22.6,0.0,4.2,13.0
1680430560,24.3,0.6,24.3,22.6,-0.0,4.1,13.0
1680430680,24.3,0.6,24.2,22.6,-0.0,4.2,13.0
1680430800,24.3,0.6,24.3,22.6,-0.0,4.1,13.0
1680430920,24.3,0.6,24.3,22.6,-0.0,4.1,13.0
1680431040,24.2,0.6,24.2,22.6,-0.0,4.3,13.0
1680431160,24.2,0.6,24.2,22.6,-0.0,4.6,12.9
1680431280,24.2,0.5,24.2,22.6,-0.0,4.7,12.9
1680431400,24.2,0.5,24.2,22.6,-0.0,4.2,12.9
1680431520,24.2,0.5,24.2,22.6,-0.0,4.1,12.9
1680431640,24.2,0.5,24.2,22.6,-0.0,4.1,12.9
1680431760,24.2,0.5,24.2,22.6,-0.0,3.9,12.9
1680431880,24.3,0.5,24.3,22.6,-0.0,3.7,12.9
1680432000,24.2,0.5,24.2,22.6,-0.0,4.2,12.9
1680432120,24.2,0.5,24.2,22.6,-0.0,4.1,12.9
1680432240,24.2,0.5,24.2,22.6,-0.0,4.5,12.9
1680432360,24.2,0.5,24.2,22.6,-0.0,4.7,12.9
1680432480,24.2,0.5,24.1,22.6,-0.0,4.5,12.9
1680432600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680432720,24.2,0.5,24.2,22.6,-0.0,4.2,12.9
1680432840,24.2,0.5,24.2,22.6,-0.0,4.3,12.9
1680432960,24.1,0.4,24.1,22.6,0.0,4.6,12.9
1680433080,24.1,0.4,24.1,22.6,-0.0,4.7,12.9
1680433200,24.2,0.4,24.1,22.6,-0.0,4.1,12.9
1680433320,24.1,0.4,24.1,22.6,-0.0,4.2,12.9
1680433440,24.1,0.4,24.1,22.6,-0.0,4.1,12.9
1680433560,24.1,0.4,24.1,22.6,-0.0,4.6,12.9
1680433680,24.1,0.4,24.1,22.6,-0.0,4.6,12.9
1680433800,24.1,0.4,24.1,22.6,-0.0,4.1,12.9
1680433920,24.1,0.4,24.1,22.6,-0.0,4.2,12.9
1680434040,24.1,0.4,24.1,22.6,-0.0,4.2,12.9
1680434160,24.1,0.4,24.1,22.6,-0.0,4.4,12.9
1680434280,24.0,0.4,24.0,22.6,-0.0,4.7,12.9
1680434400,24.1,0.4,24.1,22.6,-0.0,4.2,12.9
1680434520,24.1,0.4,24.1,22.6,-0.0,4.1,12.9
1680434640,24.1,0.4,24.1,22.6,-0.0,4.2,12.9
1680434760,24.0,0.4,24.0,22.6,-0.0,4.6,12.9
1680434880,24.0,0.3,24.0,22.6,-0.0,4.6,12.8
1680435000,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680435120,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680435240,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680435360,24.0,0.3,24.0,22.6,-0.0,4.4,12.8
1680435480,24.0,0.3,24.0,22.6,-0.0,4.7,12.8
1680435600,24.0,0.3,24.0,22.6,-0.0,4.7,12.8
1680435720,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680435840,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680435960,24.0,0.3,24.0,22.6,0.0,4.2,12.8
1680436080,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680436200,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680436320,24.0,0.3,24.0,22.6,-0.0,4.7,12.8
1680436440,24.0,0.3,23.9,22.6,-0.0,4.7,12.8
1680436560,24.0,0.3,24.0,22.6,-0.0,4.3,12.8
1680436680,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680436800,24.0,0.3,24.0,22.6,-0.0,4.2,12.8
1680436920,23.9,0.3,23.9,22.6,-0.0,4.5,12.8
1680437040,23.9,0.3,23.9,22.6,-0.0,4.7,12.7
1680437160,23.9,0.3,23.9,22.6,-0.0,4.4,12.7
1680437280,23.9,0.3,23.9,22.6,-0.0,4.2,12.7
1680437400,23.9,0.3,23.9,22.6,-0.0,4.2,12.7
1680437520,23.9,0.3,23.9,22.6,-0.0,4.7,12.7
1680437640,23.9,0.3,23.9,22.6,-0.0,4.7,12.7
1680437760,23.9,0.3,23.9,22.6,-0.0,4.2,12.7
1680437880,23.9,0.3,23.9,22.6,-0.0,4.3,12.7
1680438000,24.0,0.3,24.0,22.6,-0.0,3.1,12.7
1680438120,24.0,0.3,24.0,22.6,-0.0,3.3,12.7
1680438240,24.0,0.3,24.0,22.6,-0.0,3.4,12.7
1680438360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680438480,24.0,0.3,24.0,22.6,-0.0,3.0,12.7
1680438600,24.0,0.3,24.0,22.6,-0.0,3.0,12.7
1680438720,24.0,0.3,24.0,22.6,-0.0,3.2,12.7
1680438840,24.0,0.3,24.0,22.6,-0.0,3.4,12.7
1680438960,24.0,0.3,24.0,22.6,-0.0,3.0,12.7
1680439080,24.0,0.3,24.0,22.6,-0.0,3.0,12.7
1680439200,24.0,0.3,24.0,22.6,-0.0,3.0,12.7
1680439320,24.0,0.3,24.0,22.6,-0.0,3.4,12.6
1680439440,23.9,0.4,23.9,22.6,-0.0,3.5,12.6
1680439560,23.9,0.4,23.9,22.6,-0.0,3.3,12.6
1680439680,24.0,0.5,24.0,22.6,-0.0,3.0,12.6
1680439800,24.0,0.6,24.0,22.6,-0.0,3.0,12.6
1680439920,24.0,0.7,24.0,22.6,0.0,3.2,12.6
1680440040,23.9,0.9,23.9,22.6,-0.0,3.5,12.6
1680440160,23.9,1.1,23.9,22.6,-0.0,3.5,12.6
1680440280,24.0,1.5,24.0,22.6,-0.0,3.0,12.6
1680440400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680440520,23.9,2.7,23.9,22.6,-0.0,3.0,12.6
1680440640,24.0,3.8,24.0,22.6,-0.0,3.0,12.6
1680440760,23.9,5.3,23.9,22.6,-0.0,3.2,12.6
1680440880,23.9,7.5,23.9,22.6,-0.0,3.5,12.6
1680441000,23.9,10.5,23.9,22.6,-0.0,3.2,12.6
1680441120,23.9,14.4,23.9,22.6,-0.0,3.0,12.5
1680441240,23.9,18.9,23.9,22.6,-0.0,3.1,12.5
1680441360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680441480,23.9,24.2,23.9,22.6,-0.0,3.1,12.5
1680441600,23.9,24.2,23.9,22.6,-0.0,3.3,12.5
1680441720,23.9,24.2,23.8,22.6,-0.0,3.6,12.5
1680441840,23.9,24.2,23.8,22.6,0.0,3.6,12.5
1680441960,23.9,24.2,23.8,22.6,0.0,3.5,12.5
1680442080,23.9,25.1,23.9,22.6,0.0,3.1,12.5
1680442200,23.9,28.2,23.9,22.6,0.0,3.2,12.5
1680442320,23.9,29.0,23.9,22.6,0.0,3.1,12.5
1680442440,23.9,29.4,23.9,22.6,0.0,3.1,12.5
1680442560,23.8,29.7,23.8,22.6,0.0,3.4,12.5
1680442680,23.8,30.1,23.8,22.6,0.1,3.6,12.5
1680442800,23.8,30.2,23.8,22.6,0.1,3.6,12.5
1680442920,23.9,30.5,23.8,22.6,0.1,3.1,12.5
1680443040,23.9,30.7,23.8,22.6,0.1,3.1,12.4
1680443160,23.9,30.8,23.8,22.6,0.1,3.1,12.4
1680443280,23.8,31.0,23.8,22.6,0.1,3.4,12.4
1680443400,23.8,31.1,23.8,22.6,0.1,3.6,12.4
1680443520,23.8,31.2,23.8,22.6,0.2,3.5,12.4
1680443640,23.9,31.4,23.8,22.6,0.2,3.1,12.4
1680443760,23.9,31.5,23.8,22.6,0.2,3.1,12.4
1680443880,23.9,31.6,23.8,22.6,0.2,3.1,12.4
1680444000,23.9,31.7,23.8,22.6,0.3,3.1,12.4
1680444120,23.8,31.7,23.8,22.6,0.3,3.2,12.4
1680444240,23.8,31.8,23.8,22.6,0.3,3.3,12.4
1680444360,23.9,31.9,23.8,22.6,0.3,3.1,12.4
1680444480,23.9,31.9,23.8,22.6,0.3,3.1,12.4
1680444600,23.8,32.0,23.8,22.6,0.3,3.1,12.4
1680444720,23.9,32.0,23.8,22.6,0.4,3.1,12.4
1680444840,23.8,26.5,23.8,22.6,0.4,3.1,12.4
1680444960,23.8,26.5,23.8,22.6,0.4,3.2,12.4
1680445080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680445200,23.9,26.6,23.9,22.6,0.5,2.5,12.4
1680445320,23.9,26.7,23.9,22.6,0.5,2.5,12.4
1680445440,23.9,26.7,23.9,22.6,0.5,2.6,12.4
1680445560,23.9,26.6,23.8,22.6,0.5,3.1,12.4
1680445680,23.8,26.6,23.8,22.6,0.5,3.2,12.4
1680445800,23.8,26.7,23.8,22.6,0.5,3.3,12.4
1680445920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680446040,23.9,26.6,23.9,22.6,0.5,2.5,12.4
1680446160,23.9,27.0,23.9,22.6,0.6,2.5,12.4
1680446280,23.9,27.0,23.9,22.6,0.6,2.6,12.4
1680446400,23.9,27.0,23.9,22.6,0.6,2.6,12.4
1680446520,23.9,26.8,23.9,22.6,0.6,2.5,12.4
1680446640,23.9,26.7,23.9,22.6,0.6,2.5,12.4
1680446760,23.9,38.7,23.8,22.6,0.7,3.1,12.4
1680446880,23.9,38.4,23.9,22.6,0.7,2.5,12.4
1680447000,23.9,38.6,23.9,22.6,0.7,2.7,12.4
1680447120,23.9,38.6,23.9,22.6,0.7,2.7,12.4
1680447240,23.9,38.7,23.9,22.6,0.7,2.5,12.4
1680447360,23.9,38.4,23.9,22.6,0.7,2.5,12.4
1680447480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680447600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680447720,23.9,38.2,23.9,22.6,0.7,2.6,12.4
1680447840,23.8,38.2,23.8,22.6,0.8,3.2,12.4
1680447960,23.9,38.5,23.9,22.6,0.8,2.5,12.4
1680448080,23.9,39.1,23.9,22.6,0.8,2.5,12.4
1680448200,23.9,39.1,23.9,22.6,0.8,2.6,12.4
1680448320,23.9,39.1,23.9,22.6,0.8,2.5,12.4
1680448440,23.9,39.2,23.9,22.6,0.8,2.5,12.4
1680448560,23.9,39.2,23.9,22.6,0.9,2.5,12.4
1680448680,23.9,39.1,23.9,22.6,0.9,2.5,12.4
1680448800,23.9,39.2,23.9,22.6,0.9,2.5,12.4
1680448920,23.9,39.2,23.9,22.6,0.9,2.5,12.4
1680449040,23.9,27.2,23.9,22.6,0.9,2.5,12.4
1680449160,23.9,27.2,23.9,22.6,0.9,2.5,12.4
1680449280,23.9,27.3,23.9,22.6,0.9,2.5,12.4
1680449400,23.9,27.3,23.9,22.6,0.9,2.5,12.4
1680449520,23.9,27.4,23.9,22.6,0.9,2.5,12.4
1680449640,23.9,27.4,23.9,22.6,1.0,2.5,12.4
1680449760,23.9,27.4,23.9,22.6,1.0,2.6,12.5
1680449880,23.9,27.5,23.9,22.6,1.0,2.5,12.5
1680450000,23.9,27.4,23.9,22.6,1.0,2.5,12.5
1680450120,23.9,39.8,23.9,22.6,1.0,2.5,12.5
1680450240,23.9,39.8,23.9,22.6,1.1,2.5,12.5
1680450360,23.9,39.9,23.9,22.6,1.1,2.5,12.5
1680450480,23.9,39.9,23.9,22.6,1.1,2.5,12.5
1680450600,23.9,39.9,23.9,22.6,1.1,2.5,12.5
1680450720,23.9,27.8,23.9,22.6,1.1,2.6,12.5
1680450840,23.9,27.9,23.9,22.6,1.1,2.5,12.5
1680450960,23.9,27.9,23.9,22.6,1.1,2.5,12.5
1680451080,23.9,27.9,23.9,22.6,1.2,2.5,12.5
1680451200,23.9,27.9,23.9,22.6,1.2,2.5,12.5
1680451320,23.9,28.2,23.9,22.6,1.2,2.5,12.6
1680451440,23.9,28.4,23.9,22.6,1.3,2.5,12.6
1680451560,23.9,28.4,23.9,22.6,1.3,2.6,12.6
1680451680,24.0,28.5,23.9,22.6,1.4,2.5,12.6
1680451800,24.0,28.5,24.0,22.6,1.5,2.5,12.6
1680451920,24.0,28.5,24.0,22.6,1.5,2.6,12.7
1680452040,24.0,28.5,24.0,22.6,1.6,2.5,12.7
1680452160,24.0,28.8,24.0,22.6,2.0,2.5,12.7
1680452280,24.1,28.8,24.1,22.6,2.3,2.5,12.8
1680452400,24.2,28.6,24.2,22.6,2.6,2.6,12.8
1680452520,24.2,28.7,24.2,22.6,2.7,2.5,12.9
1680452640,24.3,28.7,24.3,22.6,2.7,2.5,12.9
1680452760,24.3,28.8,24.3,22.6,2.6,2.5,12.9
1680452880,24.3,28.9,24.3,22.6,2.7,2.5,13.0
1680453000,24.4,40.4,24.4,22.6,3.1,2.5,13.0
1680453120,24.5,40.1,24.5,22.6,3.8,2.5,13.0
1680453240,24.6,40.2,24.6,22.6,4.6,3.1,13.1
1680453360,24.7,40.2,24.7,22.6,5.6,3.6,13.1
1680453480,25.0,40.0,24.9,22.6,6.8,3.6,13.1
1680453600,25.2,39.8,25.1,22.6,7.6,3.6,13.1
1680453720,25.3,39.8,25.3,22.6,8.0,3.5,13.2
1680453840,25.5,40.1,25.5,22.6,8.9,3.6,13.2
1680453960,25.6,39.1,25.6,22.6,9.3,3.5,13.3
1680454080,25.7,39.2,25.7,22.6,9.4,3.5,13.3
1680454200,25.8,39.5,25.8,22.6,9.5,3.6,13.3
1680454320,25.9,39.2,25.9,22.6,9.6,3.5,13.4
1680454440,26.0,39.2,25.9,22.6,9.8,3.5,13.4
1680454560,26.0,39.3,26.0,22.6,9.8,3.0,13.4
1680454680,26.1,39.2,26.1,22.6,10.0,2.8,13.5
1680454800,26.2,39.2,26.1,22.6,10.2,3.4,13.5
1680454920,26.3,38.8,26.2,22.6,10.3,2.9,13.6
1680455040,26.3,38.8,26.3,22.6,10.5,2.9,13.6
1680455160,26.4,38.8,26.4,22.6,10.7,2.9,13.7
1680455280,26.5,38.7,26.4,22.6,10.8,2.8,13.7
1680455400,26.5,38.5,26.5,22.6,11.0,2.9,13.8
1680455520,26.5,38.5,26.4,22.6,11.3,4.0,13.8
1680455640,26.5,38.8,26.5,22.6,11.4,3.9,13.9
1680455760,26.6,38.3,26.6,22.6,11.5,3.1,13.9
1680455880,26.7,38.3,26.7,22.6,11.7,2.8,14.0
1680456000,26.8,38.2,26.7,22.6,11.8,2.8,14.1
1680456120,26.8,38.6,26.8,22.6,11.9,2.8,14.2
1680456240,26.8,38.6,26.8,22.6,12.0,2.8,14.2
1680456360,26.8,38.3,26.8,22.6,12.2,3.4,14.3
1680456480,26.9,38.5,26.9,22.6,12.2,2.9,14.4
1680456600,26.9,38.5,26.8,22.6,12.4,3.3,14.4
1680456720,26.9,38.7,26.9,22.6,12.5,3.4,14.5
1680456840,26.9,38.9,26.9,22.6,12.5,3.4,14.5
1680456960,26.9,38.9,26.9,22.6,12.5,3.4,14.6
1680457080,26.9,38.7,26.9,22.6,12.7,3.2,14.6
1680457200,26.9,38.8,26.9,22.6,12.7,2.8,14.7
1680457320,26.9,38.8,26.9,22.6,12.7,2.8,14.7
1680457440,26.9,38.9,26.9,22.6,12.8,2.8,14.8
1680457560,26.9,39.0,26.9,22.6,12.8,2.9,14.8
1680457680,26.9,38.2,26.9,22.6,12.9,2.9,14.8
1680457800,26.9,39.2,26.8,22.6,13.1,3.7,14.9
1680457920,26.9,39.4,26.9,22.6,13.0,3.0,14.9
1680458040,26.9,39.4,26.9,22.6,13.0,3.4,14.9
1680458160,26.9,39.2,26.9,22.6,13.1,3.2,14.9
1680458280,26.9,39.4,26.9,22.6,13.1,2.8,14.9
1680458400,26.9,39.4,26.9,22.6,13.1,3.0,15.0
1680458520,26.9,39.4,26.9,22.6,13.1,2.8,15.0
1680458640,27.0,39.4,27.0,22.6,13.1,2.8,15.0
1680458760,27.0,39.4,26.9,22.6,13.2,3.0,15.0
1680458880,26.9,39.5,26.9,22.6,13.2,3.1,15.0
1680459000,27.0,39.5,27.0,22.6,13.3,3.0,15.0
1680459120,27.0,39.6,27.0,22.6,13.3,2.9,15.0
1680459240,27.0,39.7,27.0,22.6,13.3,2.8,15.0
1680459360,27.0,39.7,27.0,22.6,13.4,2.8,15.0
1680459480,27.0,39.8,27.0,22.6,13.2,2.8,15.0
1680459600,27.0,39.8,27.0,22.6,13.3,2.8,15.0
1680459720,27.0,39.8,27.0,22.6,13.1,2.8,15.0
1680459840,27.0,39.8,27.0,22.6,13.3,3.4,15.0
1680459960,26.9,39.7,26.9,22.6,13.3,3.8,15.0
1680460080,27.0,39.7,27.0,22.6,13.3,2.9,15.0
1680460200,27.0,39.8,27.0,22.6,13.2,2.9,14.9
1680460320,27.0,39.8,27.0,22.6,13.3,2.9,14.9
1680460440,27.1,39.8,27.1,22.6,13.3,2.8,14.9
1680460560,27.1,39.8,27.1,22.6,13.3,2.8,14.9
1680460680,27.0,39.8,27.0,22.6,13.3,3.4,14.9
1680460800,27.1,39.8,27.1,22.6,13.2,2.9,14.9
1680460920,27.0,39.8,27.0,22.6,13.2,3.4,14.9
1680461040,27.0,39.8,27.0,22.6,13.4,3.2,14.9
1680461160,27.1,39.8,27.1,22.6,13.2,2.8,14.9
1680461280,27.1,39.8,27.1,22.6,13.3,2.8,14.9
1680461400,27.1,39.8,27.1,22.6,13.5,2.8,14.9
1680461520,27.2,39.8,27.2,22.6,13.6,2.9,14.8
1680461640,27.2,39.8,27.2,22.6,13.9,2.8,14.8
1680461760,27.2,39.8,27.2,22.6,14.0,3.3,14.8
1680461880,27.2,39.8,27.2,22.6,14.0,3.0,14.8
1680462000,27.2,39.8,27.2,22.6,13.9,2.9,14.8
1680462120,27.2,39.8,27.2,22.6,13.9,3.4,14.8
1680462240,27.3,39.8,27.3,22.6,14.2,2.8,14.8
1680462360,27.3,39.8,27.3,22.6,14.3,2.9,14.8
1680462480,27.3,39.8,27.3,22.6,14.4,2.8,14.8
1680462600,27.3,39.8,27.3,22.6,14.4,2.8,14.8
1680462720,27.3,39.8,27.3,22.6,14.4,3.4,14.8
1680462840,27.3,39.8,27.3,22.6,14.5,3.5,14.7
1680462960,27.4,39.8,27.4,22.6,14.5,2.8,14.7
1680463080,27.4,39.8,27.4,22.6,14.5,2.8,14.7
1680463200,27.4,39.8,27.4,22.6,14.4,2.9,14.7
1680463320,27.4,39.8,27.4,22.6,14.5,2.8,14.7
1680463440,27.4,39.8,27.4,22.6,14.4,2.8,14.7
1680463560,27.4,39.8,27.4,22.6,14.5,3.4,14.7
1680463680,27.4,39.8,27.4,22.6,14.4,2.8,14.7
1680463800,27.5,39.8,27.5,22.6,14.3,2.9,14.7
1680463920,27.5,39.8,27.5,22.6,14.5,2.8,14.7
1680464040,27.5,39.8,27.5,22.6,14.3,2.8,14.7
1680464160,27.5,39.8,27.5,22.6,14.3,2.8,14.7
1680464280,27.4,39.8,27.4,22.6,14.3,3.4,14.7
1680464400,27.5,39.8,27.5,22.6,14.6,3.2,14.7
1680464520,27.5,39.8,27.5,22.6,14.7,3.4,14.7
1680464640,27.5,39.8,27.5,22.6,14.7,3.4,14.7
1680464760,27.6,39.8,27.6,22.6,14.6,2.8,14.7
1680464880,27.7,39.8,27.7,22.6,14.6,2.7,14.7
1680465000,27.6,39.8,27.6,22.6,14.7,3.3,14.7
1680465120,27.7,39.8,27.7,22.6,14.6,2.8,14.7
1680465240,27.7,39.8,27.7,22.6,14.5,2.8,14.7
1680465360,27.6,39.8,27.6,22.6,14.6,3.4,14.7
1680465480,27.6,39.8,27.6,22.6,14.4,3.6,14.7
1680465600,27.7,39.8,27.7,22.6,14.1,2.8,14.7
1680465720,27.8,39.8,27.8,22.6,14.4,2.8,14.7
1680465840,27.8,39.8,27.8,22.6,14.4,2.7,14.7
1680465960,27.8,39.8,27.8,22.6,14.3,2.8,14.7
1680466080,27.8,39.8,27.8,22.6,14.4,2.9,14.7
1680466200,27.8,39.8,27.8,22.6,14.5,3.7,14.7
1680466320,27.9,39.8,27.9,22.6,14.5,2.9,14.7
1680466440,28.0,39.8,28.0,22.6,14.4,2.9,14.7
1680466560,28.0,39.8,28.0,22.6,14.3,2.7,14.7
1680466680,28.0,39.8,28.0,22.6,14.2,2.7,14.7
1680466800,28.1,39.8,28.1,22.6,14.2,2.7,14.7
1680466920,28.1,39.8,28.1,22.6,14.1,2.8,14.7
1680467040,28.1,39.8,28.1,22.6,14.2,3.0,14.7
1680467160,28.0,39.8,28.0,22.6,13.8,3.3,14.7
1680467280,28.1,39.8,28.1,22.6,13.8,3.0,14.7
1680467400,28.3,39.8,28.3,22.6,13.9,2.7,14.8
1680467520,28.3,39.9,28.3,22.6,13.6,2.8,14.8
1680467640,28.4,39.8,28.4,22.6,14.2,3.2,14.8
1680467760,28.7,39.8,28.7,22.6,14.3,2.6,14.8
1680467880,28.4,40.2,28.4,22.6,13.7,2.8,14.8
1680468000,28.8,39.8,28.8,22.6,14.1,3.1,14.8
1680468120,28.8,39.8,28.8,22.6,13.9,2.8,14.8
1680468240,28.9,39.8,28.9,22.6,13.8,3.2,14.8
1680468360,29.5,39.8,29.5,22.6,13.7,3.1,14.8
1680468480,29.5,40.2,29.5,22.6,12.9,2.6,14.8
1680468600,29.4,40.2,29.4,22.6,12.7,2.8,14.8
1680468720,29.4,40.3,29.4,22.6,12.2,2.6,14.8
