Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680468840,29.4,40.2,29.4,22.6,11.8,2.6,14.8
1680468960,29.4,40.4,29.4,22.6,11.5,2.6,14.8
1680469080,29.4,40.5,29.4,22.6,11.7,3.1,14.8
1680469200,29.3,40.9,29.3,22.6,10.8,2.7,14.8
1680469320,29.3,41.1,29.3,22.6,10.4,2.7,14.9
1680469440,29.3,41.1,29.3,22.6,10.2,2.6,14.9
1680469560,29.3,40.9,29.3,22.6,10.4,3.0,14.9
1680469680,29.3,41.3,29.3,22.6,9.6,2.6,14.9
1680469800,29.3,41.4,29.2,22.6,9.1,2.6,14.9
1680469920,29.2,41.5,29.2,22.6,8.9,2.6,14.9
1680470040,29.2,41.5,29.2,22.6,9.1,3.1,14.9
1680470160,29.2,41.5,29.2,22.6,8.8,3.2,14.9
1680470280,29.2,41.7,29.2,22.6,8.6,3.1,14.9
1680470400,29.2,42.0,29.2,22.6,7.8,2.6,14.9
1680470520,29.2,42.0,29.2,22.6,7.6,2.6,14.9
1680470640,29.2,42.0,29.1,22.6,7.2,2.6,14.9
1680470760,29.2,42.0,29.1,22.6,7.1,2.6,14.9
1680470880,29.1,42.1,29.1,22.6,6.8,2.6,14.9
1680471000,29.1,42.1,29.1,22.6,6.5,2.6,14.9
1680471120,29.1,42.2,29.1,22.6,6.4,2.8,14.9
1680471240,29.1,42.1,29.1,22.6,6.8,3.2,14.9
1680471360,29.1,42.2,29.1,22.6,6.5,3.0,14.9
1680471480,29.1,42.4,29.1,22.6,5.9,2.6,14.9
1680471600,29.1,42.5,29.0,22.6,5.6,2.6,14.9
1680471720,29.1,42.5,29.1,22.6,5.5,2.6,14.9
1680471840,29.1,42.5,29.0,22.6,5.4,2.6,14.9
1680471960,29.0,42.5,29.0,22.6,5.6,3.1,14.9
1680472080,29.0,42.5,29.0,22.6,5.6,3.1,14.9
1680472200,29.0,42.4,29.0,22.6,5.5,3.2,14.9
1680472320,29.0,42.4,29.0,22.6,5.4,3.1,14.9
1680472440,29.0,42.5,29.0,22.6,5.5,3.1,15.0
1680472560,29.0,42.7,29.0,22.6,4.7,2.6,15.0
1680472680,29.0,42.8,29.0,22.6,4.5,2.6,15.0
1680472800,29.0,42.8,29.0,22.6,4.4,2.6,15.0
1680472920,29.0,42.8,29.0,22.6,4.4,2.6,15.0
1680473040,29.0,42.6,29.0,22.6,4.9,3.2,15.0
1680473160,29.0,42.6,29.0,22.6,5.3,3.7,15.0
1680473280,29.0,42.8,29.0,22.6,4.3,2.9,15.0
1680473400,29.0,42.8,29.0,22.6,4.3,2.8,15.0
1680473520,29.0,42.9,29.0,22.6,4.2,2.6,15.0
1680473640,29.0,43.0,29.0,22.6,4.1,2.6,15.0
1680473760,29.0,43.0,29.0,22.6,4.0,2.6,15.0
1680473880,29.0,42.9,29.0,22.6,4.0,2.6,15.0
1680474000,29.0,43.0,29.0,22.6,4.0,2.6,15.0
1680474120,29.0,42.8,29.0,22.6,4.4,3.1,15.0
1680474240,29.0,42.7,29.0,22.6,4.8,3.4,15.0
1680474360,29.0,43.0,29.0,22.6,3.9,2.6,15.1
1680474480,29.0,43.0,29.0,22.6,3.8,2.6,15.1
1680474600,29.0,43.0,29.0,22.6,3.8,2.6,15.1
1680474720,29.0,43.0,29.0,22.6,3.8,2.6,15.1
1680474840,29.0,43.2,28.9,22.6,3.8,3.0,15.1
1680474960,29.0,43.0,29.0,22.6,4.2,3.0,15.1
1680475080,29.0,43.0,28.9,22.6,3.7,2.9,15.1
1680475200,29.0,43.1,28.9,22.6,3.7,2.8,15.1
1680475320,29.0,43.2,28.9,22.6,4.0,3.1,15.1
1680475440,29.0,43.2,28.9,22.6,3.6,2.6,15.1
1680475560,29.0,43.3,28.9,22.6,3.6,2.6,15.1
1680475680,29.0,43.2,28.9,22.6,4.2,2.9,15.1
1680475800,29.0,43.4,28.9,22.6,3.5,2.7,15.1
1680475920,29.0,43.2,28.9,22.6,4.1,3.1,15.1
1680476040,28.9,43.5,28.9,22.6,3.9,3.1,15.2
1680476160,28.9,43.5,28.9,22.6,3.5,2.6,15.2
1680476280,29.0,43.4,28.9,22.6,3.5,2.8,15.2
1680476400,29.0,43.4,28.9,22.6,3.6,2.6,15.2
1680476520,29.0,43.5,28.9,22.6,3.5,2.6,15.2
1680476640,29.0,43.4,28.9,22.6,3.4,2.6,15.2
1680476760,28.9,43.4,28.9,22.6,3.9,3.1,15.2
1680476880,29.0,43.2,28.9,22.6,4.1,3.0,15.2
1680477000,29.0,43.4,28.9,22.6,3.6,2.8,15.2
1680477120,28.9,43.6,28.9,22.6,3.4,2.7,15.3
1680477240,28.9,43.5,28.9,22.6,3.4,2.6,15.3
1680477360,28.9,43.6,28.9,22.6,3.4,2.6,15.3
1680477480,28.9,43.5,28.9,22.6,3.4,2.6,15.3
1680477600,28.9,43.3,28.9,22.6,3.9,3.1,15.3
1680477720,28.9,43.5,28.9,22.6,3.5,2.7,15.3
1680477840,29.0,43.2,28.9,22.6,4.0,3.2,15.4
1680477960,28.9,43.5,28.9,22.6,3.4,2.6,15.4
1680478080,28.9,43.4,28.9,22.6,3.5,2.6,15.4
1680478200,28.9,43.4,28.9,22.6,3.4,2.6,15.4
1680478320,28.9,43.5,28.9,22.6,3.4,2.6,15.4
1680478440,28.9,43.5,28.9,22.6,3.5,2.6,15.5
1680478560,28.9,43.2,28.9,22.6,4.3,3.6,15.5
1680478680,28.9,43.4,28.9,22.6,3.8,3.0,15.5
1680478800,28.9,43.4,28.9,22.6,3.5,2.6,15.5
1680478920,28.9,43.6,28.9,22.6,3.3,2.6,15.6
1680479040,28.9,43.7,28.9,22.6,3.4,2.6,15.6
1680479160,28.9,43.5,28.9,22.6,3.4,2.5,15.6
1680479280,28.9,43.8,28.9,22.6,3.3,2.5,15.6
1680479400,28.9,43.7,28.9,22.6,3.3,2.6,15.7
1680479520,28.9,43.7,28.9,22.6,3.4,2.6,15.7
1680479640,28.9,43.7,28.9,22.6,3.9,3.2,15.7
1680479760,28.9,43.7,28.9,22.6,3.4,2.6,15.8
1680479880,28.9,43.7,28.9,22.6,3.4,2.6,15.8
1680480000,28.9,43.8,28.9,22.6,3.2,2.6,15.8
1680480120,28.9,43.8,28.9,22.6,3.3,2.6,15.8
1680480240,28.9,43.8,28.9,22.6,3.4,2.6,15.9
1680480360,28.9,43.6,28.9,22.6,3.4,2.6,15.9
1680480480,28.9,43.8,28.9,22.6,3.4,2.6,15.9
1680480600,28.9,43.6,28.9,22.6,3.4,2.6,15.9
1680480720,28.9,43.9,28.9,22.6,3.3,2.5,16.0
1680480840,28.9,43.8,28.9,22.6,3.3,2.6,16.0
1680480960,28.9,42.5,28.9,22.6,3.3,2.6,16.0
1680481080,28.9,43.9,28.9,22.6,3.5,3.0,16.0
1680481200,28.9,43.6,28.9,22.6,4.4,3.5,16.0
1680481320,28.9,43.9,28.9,22.6,3.2,2.5,16.1
1680481440,28.9,43.9,28.9,22.6,3.3,2.5,16.1
1680481560,28.9,43.8,28.9,22.6,3.3,2.6,16.1
1680481680,28.9,43.7,28.9,22.6,3.3,2.6,16.1
1680481800,28.9,43.4,28.9,22.6,3.4,2.6,16.1
1680481920,28.9,43.0,28.9,22.6,3.3,2.6,16.1
1680482040,28.9,43.8,28.9,22.6,3.3,2.5,16.1
1680482160,28.9,43.2,28.9,22.6,3.3,2.6,16.1
1680482280,28.9,44.0,28.9,22.6,3.3,2.5,16.2
1680482400,28.9,44.1,28.8,22.6,3.2,2.5,16.2
1680482520,28.9,43.8,28.8,22.6,3.2,2.6,16.2
1680482640,28.9,43.6,28.8,22.6,3.7,3.1,16.2
1680482760,28.9,43.7,28.9,22.6,3.3,2.6,16.2
1680482880,28.9,43.6,28.9,22.6,3.4,2.6,16.2
1680483000,28.9,36.9,28.8,22.6,3.3,2.5,16.2
1680483120,28.9,43.3,28.8,22.6,3.7,2.8,16.2
1680483240,28.9,43.0,28.8,22.6,4.4,3.7,16.2
1680483360,28.9,43.3,28.8,22.6,4.3,3.7,16.2
1680483480,26.7,39.2,26.7,22.6,3.4,2.9,16.2
1680483600,28.9,43.8,28.9,22.6,3.3,2.6,16.2
1680483720,28.9,43.7,28.9,22.6,3.3,2.5,16.2
1680483840,28.9,42.9,28.9,22.6,3.6,2.7,16.2
1680483960,26.8,37.1,26.7,22.6,4.5,3.5,16.2
1680484080,28.9,43.3,28.8,22.6,4.0,3.3,16.2
1680484200,26.8,37.4,26.8,22.6,3.1,3.4,16.2
1680484320,28.1,37.4,28.1,22.6,3.7,2.7,16.2
1680484440,27.4,37.2,27.4,22.6,3.8,3.5,16.2
1680484560,26.6,39.6,26.6,22.6,3.3,3.4,16.2
1680484680,26.3,39.2,26.3,22.6,2.4,3.8,16.2
1680484800,26.1,38.5,26.0,22.6,1.4,3.7,16.1
1680484920,25.9,38.5,25.9,22.6,1.2,4.0,16.1
1680485040,25.8,38.8,25.8,22.6,1.1,4.0,16.1
1680485160,25.7,38.0,25.7,22.6,0.9,4.3,16.1
1680485280,25.7,38.0,25.7,22.6,0.8,4.3,16.1
1680485400,25.7,37.2,25.6,22.6,0.7,4.5,16.0
1680485520,25.7,37.3,25.6,22.6,0.6,4.1,16.0
1680485640,25.7,37.3,25.6,22.6,0.6,3.9,16.0
1680485760,25.7,37.5,25.6,22.6,0.5,4.0,16.0
1680485880,25.6,36.2,25.6,22.6,0.4,4.5,15.9
1680486000,25.6,36.2,25.6,22.6,0.4,4.1,15.9
1680486120,25.6,36.5,25.6,22.6,0.3,4.1,15.9
1680486240,25.6,31.0,25.5,22.6,0.3,4.1,15.9
1680486360,25.5,30.8,25.5,22.6,0.2,4.2,15.8
1680486480,25.6,30.6,25.6,22.6,0.2,3.6,15.8
1680486600,25.5,30.5,25.5,22.6,0.2,4.6,15.7
1680486720,25.5,30.4,25.5,22.6,0.2,4.1,15.7
1680486840,25.5,30.3,25.5,22.6,0.2,4.1,15.7
1680486960,25.5,30.2,25.5,22.6,0.1,4.1,15.6
1680487080,25.5,30.4,25.4,22.6,0.2,4.6,15.6
1680487200,25.5,30.6,25.4,22.6,0.2,4.6,15.6
1680487320,25.5,30.3,25.5,22.6,0.1,4.1,15.6
1680487440,25.5,29.5,25.5,22.6,0.1,4.1,15.5
1680487560,25.5,29.4,25.5,22.6,0.1,3.7,15.5
1680487680,25.4,28.8,25.4,22.6,0.0,4.5,15.5
1680487800,25.5,28.2,25.4,22.6,0.0,4.1,15.5
1680487920,25.4,27.7,25.4,22.6,0.0,4.1,15.4
1680488040,25.4,27.1,25.4,22.6,0.0,4.6,15.4
1680488160,25.4,26.6,25.4,22.6,-0.0,4.1,15.4
1680488280,25.4,26.1,25.4,22.6,-0.0,4.1,15.4
1680488400,25.4,25.7,25.3,22.6,-0.0,4.6,15.3
1680488520,25.4,25.7,25.3,22.6,-0.0,4.5,15.3
1680488640,25.4,25.7,25.4,22.6,-0.0,4.1,15.3
1680488760,25.4,25.7,25.4,22.6,0.0,4.1,15.3
1680488880,25.4,25.7,25.4,22.6,-0.0,4.1,15.2
1680489000,25.3,25.7,25.3,22.6,-0.0,4.6,15.2
1680489120,25.4,20.7,25.3,22.6,-0.0,4.1,15.2
1680489240,25.4,16.5,25.3,22.6,-0.0,4.1,15.2
1680489360,25.3,12.1,25.3,22.6,-0.0,4.1,15.2
1680489480,25.3,8.4,25.3,22.6,-0.0,4.5,15.1
1680489600,25.3,5.9,25.3,22.6,-0.0,4.3,15.1
1680489720,25.3,4.2,25.3,22.6,-0.0,4.1,15.1
1680489840,25.3,3.1,25.3,22.6,-0.0,4.0,15.1
1680489960,25.3,2.2,25.3,22.6,-0.0,4.2,15.1
1680490080,25.3,1.7,25.3,22.6,-0.0,4.4,15.1
1680490200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680490320,25.3,1.0,25.3,22.6,-0.0,4.0,15.0
1680490440,25.3,0.9,25.3,22.6,-0.0,4.0,15.0
1680490560,25.3,0.7,25.3,22.6,-0.0,4.2,15.0
1680490680,25.2,0.7,25.2,22.6,-0.0,4.4,15.0
1680490800,25.3,0.6,25.3,22.6,-0.0,4.0,15.0
1680490920,25.3,0.6,25.3,22.6,-0.0,4.0,15.0
1680491040,25.3,0.6,25.3,22.6,-0.0,4.0,14.9
1680491160,25.3,0.6,25.3,22.6,-0.0,3.4,14.9
1680491280,25.2,0.6,25.2,22.6,-0.0,4.5,14.9
1680491400,25.2,0.6,25.2,22.6,-0.0,4.0,14.9
1680491520,25.2,0.6,25.2,22.6,-0.0,4.0,14.9
1680491640,25.2,0.6,25.2,22.6,-0.0,4.3,14.9
1680491760,25.2,0.5,25.2,22.6,-0.0,4.5,14.9
1680491880,25.2,0.5,25.2,22.6,-0.0,4.1,14.9
1680492000,25.2,0.5,25.2,22.6,-0.0,4.0,14.9
1680492120,25.2,0.5,25.2,22.6,-0.0,4.0,14.9
1680492240,25.2,0.5,25.2,22.6,-0.0,4.0,14.9
1680492360,25.2,0.6,25.2,22.6,-0.0,4.3,14.9
1680492480,25.2,0.6,25.2,22.6,-0.0,4.5,14.8
1680492600,25.2,0.5,25.2,22.6,-0.0,4.0,14.8
1680492720,25.2,0.5,25.2,22.6,-0.0,4.1,14.8
1680492840,25.2,0.5,25.2,22.6,0.0,4.0,14.8
1680492960,25.2,0.5,25.2,22.6,-0.0,4.0,14.8
1680493080,25.2,0.5,25.2,22.6,-0.0,3.4,14.8
1680493200,25.1,0.5,25.1,22.6,-0.0,4.5,14.8
1680493320,25.2,0.5,25.2,22.6,-0.0,4.2,14.8
1680493440,25.2,0.5,25.2,22.6,-0.0,4.0,14.8
1680493560,25.2,0.5,25.2,22.6,-0.0,4.0,14.8
1680493680,25.2,0.5,25.2,22.6,-0.0,4.0,14.8
1680493800,25.1,0.5,25.1,22.6,-0.0,4.1,14.8
1680493920,25.1,0.5,25.1,22.6,-0.0,4.5,14.8
1680494040,25.1,0.5,25.1,22.6,-0.0,4.3,14.8
1680494160,25.1,0.5,25.1,22.6,-0.0,4.0,14.8
1680494280,25.1,0.5,25.1,22.6,-0.0,4.0,14.8
1680494400,25.1,0.6,25.1,22.6,-0.0,4.1,14.8
1680494520,25.1,0.6,25.1,22.6,-0.0,4.2,14.8
1680494640,25.1,0.6,25.1,22.6,-0.0,4.5,14.8
1680494760,25.1,0.6,25.1,22.6,-0.0,4.0,14.7
1680494880,25.1,0.6,25.1,22.6,-0.0,4.0,14.7
1680495000,25.1,0.6,25.1,22.6,-0.0,4.1,14.7
1680495120,25.0,0.6,25.0,22.6,-0.0,4.5,14.7
1680495240,25.0,0.6,25.0,22.6,-0.0,4.5,14.7
1680495360,25.1,0.6,25.1,22.6,-0.0,4.0,14.7
1680495480,25.1,0.6,25.1,22.6,-0.0,4.0,14.7
1680495600,25.1,0.5,25.1,22.6,-0.0,4.1,14.7
1680495720,25.1,0.4,25.1,22.6,-0.0,4.0,14.7
1680495840,25.1,0.4,25.1,22.6,-0.0,4.1,14.7
1680495960,25.0,0.4,25.0,22.6,-0.0,4.3,14.7
1680496080,25.0,0.5,25.0,22.6,-0.0,4.5,14.7
1680496200,25.0,0.5,25.0,22.6,-0.0,4.0,14.7
1680496320,25.0,0.5,25.0,22.6,-0.0,4.0,14.7
1680496440,25.0,0.6,25.0,22.6,-0.0,4.2,14.7
1680496560,25.0,0.5,25.0,22.6,-0.0,4.5,14.7
1680496680,25.0,0.6,25.0,22.6,-0.0,4.3,14.7
1680496800,25.0,0.6,25.0,22.6,-0.0,4.1,14.7
1680496920,25.0,0.7,25.0,22.6,-0.0,4.0,14.7
1680497040,25.0,0.7,25.0,22.6,-0.0,4.0,14.7
1680497160,25.0,0.6,25.0,22.6,-0.0,4.0,14.7
1680497280,25.0,0.6,25.0,22.6,-0.0,4.2,14.7
1680497400,25.0,0.6,25.0,22.6,-0.0,4.3,14.7
1680497520,25.0,0.5,25.0,22.6,-0.0,4.2,14.7
1680497640,25.0,0.5,25.0,22.6,-0.0,4.2,14.7
1680497760,25.0,0.5,25.0,22.6,-0.0,3.5,14.7
1680497880,25.0,0.6,25.0,22.6,-0.0,4.1,14.7
1680498000,25.0,0.6,25.0,22.6,-0.0,4.1,14.7
1680498120,24.9,0.6,24.9,22.6,-0.0,4.2,14.7
1680498240,25.0,0.6,25.0,22.6,-0.0,4.1,14.7
1680498360,25.0,0.6,25.0,22.6,-0.0,4.0,14.7
1680498480,25.0,0.6,25.0,22.6,0.0,3.4,14.7
1680498600,25.0,0.6,25.0,22.6,-0.0,3.7,14.7
1680498720,24.9,0.6,24.9,22.6,-0.0,4.1,14.7
1680498840,24.9,0.6,24.9,22.6,-0.0,4.0,14.7
1680498960,24.9,0.7,24.9,22.6,-0.0,4.1,14.7
1680499080,24.9,0.6,24.9,22.6,0.0,4.1,14.7
1680499200,24.9,0.5,24.9,22.6,-0.0,3.9,14.7
1680499320,24.9,0.5,24.9,22.6,-0.0,3.6,14.7
1680499440,25.0,0.5,25.0,22.6,-0.0,3.5,14.7
1680499560,24.9,0.5,24.9,22.6,-0.0,4.1,14.7
1680499680,24.9,0.6,24.9,22.6,-0.0,4.1,14.7
1680499800,24.9,0.6,24.9,22.6,-0.0,4.0,14.7
1680499920,24.9,0.6,24.9,22.6,0.0,4.1,14.7
1680500040,24.9,0.5,24.9,22.6,-0.0,4.1,14.7
1680500160,24.9,0.6,24.9,22.6,-0.0,4.1,14.7
1680500280,24.9,0.6,24.9,22.6,-0.0,3.9,14.7
1680500400,24.9,0.7,24.9,22.6,-0.0,3.4,14.7
1680500520,24.9,0.7,24.9,22.6,-0.0,4.1,14.7
1680500640,24.9,0.7,24.9,22.6,-0.0,3.5,14.7
1680500760,24.9,0.7,24.9,22.6,-0.0,3.7,14.7
1680500880,24.9,0.6,24.9,22.6,-0.0,4.0,14.7
1680501000,24.8,0.6,24.8,22.6,-0.0,4.1,14.7
1680501120,24.9,0.7,24.9,22.6,-0.0,3.6,14.7
1680501240,24.9,0.6,24.9,22.6,-0.0,3.4,14.7
1680501360,24.9,0.6,24.9,22.6,-0.0,3.4,14.7
1680501480,24.9,0.6,24.9,22.6,-0.0,3.2,14.7
1680501600,24.9,0.7,24.9,22.6,-0.0,3.5,14.7
1680501720,24.9,0.7,24.9,22.6,-0.0,3.4,14.7
1680501840,24.9,0.7,24.9,22.6,-0.0,3.6,14.7
1680501960,24.8,0.7,24.8,22.6,-0.0,4.2,14.7
1680502080,24.9,0.7,24.9,22.6,-0.0,3.4,14.7
1680502200,24.9,0.7,24.9,22.6,-0.0,3.5,14.7
1680502320,24.8,0.8,24.8,22.6,-0.0,4.0,14.7
1680502440,24.8,0.9,24.8,22.6,-0.0,4.1,14.7
1680502560,24.8,1.1,24.8,22.6,-0.0,4.2,14.7
1680502680,24.8,1.1,24.8,22.6,-0.0,4.0,14.7
1680502800,24.8,1.4,24.8,22.6,-0.0,3.4,14.6
1680502920,24.9,1.4,24.9,22.6,-0.0,2.8,14.6
1680503040,24.8,1.0,24.8,22.6,-0.0,3.5,14.6
1680503160,24.8,0.8,24.8,22.6,-0.0,4.1,14.6
1680503280,24.8,0.7,24.8,22.6,-0.0,3.5,14.6
1680503400,24.8,0.7,24.8,22.6,-0.0,4.1,14.6
1680503520,24.8,1.3,24.7,22.6,-0.0,4.1,14.6
1680503640,24.8,1.2,24.8,22.6,-0.0,4.1,14.6
1680503760,24.8,1.4,24.8,22.6,-0.0,3.7,14.6
1680503880,24.8,1.4,24.9,22.6,-0.0,2.8,14.6
1680504000,24.8,1.4,24.8,22.6,-0.0,3.0,14.6
1680504120,24.8,0.9,24.8,22.6,-0.0,3.7,14.6
1680504240,24.7,0.7,24.7,22.6,-0.0,4.2,14.6
1680504360,24.7,0.7,24.7,22.6,-0.0,4.3,14.6
1680504480,24.7,0.7,24.7,22.6,-0.0,4.3,14.6
1680504600,24.7,0.7,24.7,22.6,-0.0,4.2,14.6
1680504720,24.7,0.8,24.7,22.6,-0.0,4.2,14.6
1680504840,24.8,0.8,24.8,22.6,-0.0,3.7,14.6
1680504960,24.8,0.8,24.8,22.6,-0.0,3.5,14.6
1680505080,24.7,0.8,24.7,22.6,-0.0,3.6,14.6
1680505200,24.7,0.8,24.7,22.6,-0.0,4.1,14.6
1680505320,24.7,0.8,24.7,22.6,-0.0,4.2,14.6
1680505440,24.7,0.7,24.7,22.6,-0.0,4.2,14.6
1680505560,24.7,0.7,24.7,22.6,-0.0,4.1,14.6
1680505680,24.6,0.7,24.6,22.6,-0.0,4.3,14.6
1680505800,24.6,0.7,24.6,22.6,-0.0,4.3,14.6
1680505920,24.6,0.8,24.6,22.6,-0.0,4.6,14.6
1680506040,24.7,1.3,24.7,22.6,-0.0,4.0,14.6
1680506160,24.6,1.0,24.6,22.6,-0.0,4.1,14.6
1680506280,24.6,0.7,24.6,22.6,-0.0,4.1,14.6
1680506400,24.6,0.8,24.6,22.6,-0.0,4.2,14.6
1680506520,24.6,0.8,24.6,22.6,-0.0,4.5,14.6
1680506640,24.6,0.8,24.6,22.6,-0.0,4.6,14.6
1680506760,24.6,1.4,24.6,22.6,-0.0,4.4,14.6
1680506880,24.6,1.1,24.6,22.6,-0.0,3.9,14.6
1680507000,24.7,1.3,24.7,22.6,-0.0,3.6,14.6
1680507120,24.6,1.4,24.6,22.6,-0.0,4.1,14.6
1680507240,24.6,1.0,24.6,22.6,-0.0,4.4,14.6
1680507360,24.6,1.0,24.6,22.6,-0.0,4.6,14.5
1680507480,24.6,0.8,24.5,22.6,-0.0,4.6,14.5
1680507600,24.5,0.8,24.5,22.6,-0.0,4.6,14.5
1680507720,24.6,0.7,24.6,22.6,-0.0,4.3,14.5
1680507840,24.6,0.8,24.6,22.6,-0.0,4.3,14.5
1680507960,24.6,0.8,24.6,22.6,-0.0,4.3,14.5
1680508080,24.6,0.9,24.6,22.6,-0.0,3.6,14.5
1680508200,24.6,0.7,24.6,22.6,-0.0,4.3,14.5
1680508320,24.5,0.6,24.5,22.6,0.0,4.3,14.5
1680508440,24.5,0.5,24.5,22.6,-0.0,4.3,14.5
1680508560,24.5,0.5,24.5,22.6,-0.0,4.2,14.5
1680508680,24.5,0.6,24.5,22.6,-0.0,4.4,14.5
1680508800,24.5,0.6,24.5,22.6,-0.0,4.6,14.5
1680508920,24.5,0.6,24.5,22.6,-0.0,4.5,14.5
1680509040,24.5,0.6,24.5,22.6,-0.0,4.1,14.5
1680509160,24.5,0.6,24.5,22.6,-0.0,4.1,14.5
1680509280,24.5,0.6,24.5,22.6,-0.0,4.4,14.5
1680509400,24.5,0.7,24.5,22.6,-0.0,4.6,14.5
1680509520,24.5,1.4,24.5,22.6,-0.0,4.2,14.5
1680509640,24.5,0.8,24.5,22.6,-0.0,4.1,14.5
1680509760,24.5,0.7,24.5,22.6,-0.0,4.3,14.5
1680509880,24.5,0.6,24.5,22.6,-0.0,4.6,14.5
1680510000,24.5,0.6,24.5,22.6,0.0,4.4,14.5
1680510120,24.5,0.6,24.5,22.6,-0.0,4.2,14.5
1680510240,24.5,0.6,24.5,22.6,0.0,4.1,14.5
1680510360,24.5,0.5,24.5,22.6,-0.0,4.3,14.5
1680510480,24.4,0.5,24.4,22.6,-0.0,4.6,14.5
1680510600,24.5,0.5,24.5,22.6,-0.0,4.1,14.5
1680510720,24.5,0.5,24.5,22.6,-0.0,4.1,14.5
1680510840,24.4,0.5,24.4,22.6,-0.0,4.3,14.5
1680510960,24.4,0.5,24.4,22.6,-0.0,4.6,14.5
1680511080,24.4,0.5,24.4,22.6,-0.0,4.6,14.5
1680511200,24.4,0.6,24.4,22.6,-0.0,4.1,14.5
1680511320,24.4,0.7,24.4,22.6,0.0,4.4,14.5
1680511440,24.4,0.8,24.4,22.6,-0.0,4.6,14.5
1680511560,24.4,0.7,24.4,22.6,0.0,4.6,14.4
1680511680,24.4,0.7,24.4,22.6,0.0,4.1,14.5
1680511800,24.4,0.6,24.4,22.6,-0.0,4.1,14.4
1680511920,24.4,0.5,24.4,22.6,-0.0,4.7,14.4
1680512040,24.4,0.5,24.4,22.6,0.0,4.6,14.4
1680512160,24.4,0.5,24.4,22.6,0.0,4.1,14.4
1680512280,24.4,0.5,24.4,22.6,0.0,4.1,14.4
1680512400,24.3,0.5,24.3,22.6,0.0,4.7,14.4
1680512520,24.3,0.6,24.3,22.6,-0.0,4.6,14.4
1680512640,24.4,0.5,24.4,22.6,0.0,4.1,14.4
1680512760,24.3,0.9,24.3,22.6,0.0,4.6,14.4
1680512880,24.3,0.5,24.3,22.6,0.0,4.6,14.4
1680513000,24.3,0.5,24.3,22.6,0.0,4.7,14.4
1680513120,24.3,0.6,24.3,22.6,-0.0,4.2,14.4
1680513240,24.3,0.4,24.3,22.6,-0.0,4.2,14.4
1680513360,24.3,0.5,24.3,22.6,-0.0,4.6,14.4
1680513480,24.3,0.5,24.3,22.6,-0.0,4.2,14.4
1680513600,24.3,0.4,24.3,22.6,-0.0,4.3,14.4
1680513720,24.3,0.4,24.3,22.6,-0.0,4.7,14.4
1680513840,24.3,0.4,24.3,22.6,0.0,4.6,14.4
1680513960,24.3,0.5,24.3,22.6,-0.0,4.1,14.4
1680514080,24.3,0.6,24.3,22.6,-0.0,4.1,14.4
1680514200,24.2,0.5,24.2,22.6,0.0,4.7,14.4
1680514320,24.2,0.5,24.2,22.6,0.0,4.7,14.4
1680514440,24.3,0.6,24.3,22.6,-0.0,4.2,14.4
1680514560,24.3,0.5,24.2,22.6,-0.0,4.3,14.4
1680514680,24.2,0.5,24.2,22.6,0.0,4.6,14.4
1680514800,24.2,0.4,24.2,22.6,0.0,4.7,14.4
1680514920,24.3,0.4,24.2,22.6,-0.0,4.2,14.4
1680515040,24.3,0.3,24.3,22.6,0.0,4.1,14.4
1680515160,24.2,0.3,24.2,22.6,0.0,4.3,14.4
1680515280,24.2,0.3,24.2,22.6,-0.0,4.6,14.4
1680515400,24.2,0.4,24.2,22.6,-0.0,4.4,14.4
1680515520,24.2,0.4,24.2,22.6,-0.0,4.6,14.4
1680515640,24.2,0.3,24.2,22.6,-0.0,4.1,14.4
1680515760,24.2,0.3,24.2,22.6,-0.0,4.6,14.4
1680515880,24.2,0.3,24.2,22.6,-0.0,4.6,14.4
1680516000,24.2,0.3,24.2,22.6,-0.0,4.2,14.4
1680516120,24.2,0.4,24.2,22.6,-0.0,4.5,14.4
1680516240,24.2,0.4,24.2,22.6,-0.0,4.6,14.4
1680516360,24.2,0.6,24.1,22.6,0.0,4.7,14.4
1680516480,24.2,0.5,24.2,22.6,-0.0,4.1,14.4
1680516600,24.2,0.5,24.2,22.6,-0.0,4.2,14.4
1680516720,24.1,0.4,24.1,22.6,-0.0,4.7,14.4
1680516840,24.1,0.4,24.1,22.6,-0.0,4.6,14.4
1680516960,24.1,0.4,24.1,22.6,-0.0,4.7,14.4
1680517080,24.1,0.6,24.1,22.6,-0.0,4.7,14.4
1680517200,24.1,0.4,24.1,22.6,-0.0,4.4,14.4
1680517320,24.1,0.5,24.1,22.6,0.0,4.7,14.4
1680517440,24.1,0.5,24.1,22.6,-0.0,4.7,14.3
1680517560,24.1,0.6,24.1,22.6,-0.0,4.1,14.3
1680517680,24.1,0.7,24.1,22.6,0.0,4.4,14.3
1680517800,24.1,0.4,24.1,22.6,-0.0,4.7,14.3
1680517920,24.1,0.3,24.1,22.6,-0.0,4.6,14.3
1680518040,24.1,0.3,24.1,22.6,-0.0,4.1,14.3
1680518160,24.1,0.3,24.1,22.6,-0.0,4.4,14.3
1680518280,24.0,0.4,24.0,22.6,-0.0,4.7,14.3
1680518400,24.1,0.4,24.0,22.6,-0.0,4.5,14.3
1680518520,24.1,0.3,24.1,22.6,-0.0,4.2,14.3
1680518640,24.0,0.3,24.0,22.6,0.0,4.7,14.3
1680518760,24.0,0.3,24.0,22.6,-0.0,4.6,14.3
1680518880,24.0,0.3,24.0,22.6,-0.0,4.6,14.3
1680519000,24.0,0.3,24.0,22.6,0.0,4.7,14.3
1680519120,24.0,0.3,24.0,22.6,-0.0,4.7,14.3
1680519240,24.0,0.3,24.0,22.6,-0.0,4.7,14.3
1680519360,24.0,0.3,24.0,22.6,-0.0,4.7,14.3
1680519480,24.0,0.3,24.0,22.6,-0.0,4.7,14.3
1680519600,24.0,0.3,24.0,22.6,-0.0,4.7,14.3
1680519720,24.0,0.3,24.0,22.6,-0.0,4.7,14.2
1680519840,24.0,0.3,24.0,22.6,-0.0,4.7,14.2
1680519960,24.0,0.3,24.0,22.6,-0.0,4.6,14.2
1680520080,24.0,0.3,24.0,22.6,-0.0,4.4,14.2
1680520200,24.0,0.3,24.0,22.6,0.0,4.7,14.2
1680520320,23.9,0.3,23.9,22.6,-0.0,4.7,14.2
1680520440,23.9,0.3,23.9,22.6,-0.0,4.5,14.2
1680520560,23.9,0.3,23.9,22.6,-0.0,4.7,14.2
1680520680,23.9,0.3,23.9,22.6,-0.0,4.8,14.2
1680520800,23.9,0.3,23.9,22.6,-0.0,4.7,14.2
1680520920,23.9,0.3,23.9,22.6,-0.0,4.7,14.2
1680521040,23.9,0.3,23.9,22.6,-0.0,4.5,14.2
1680521160,23.9,0.3,23.9,22.6,-0.0,4.4,14.2
1680521280,23.9,0.3,23.9,22.6,-0.0,4.8,14.2
1680521400,23.9,0.3,23.9,22.6,-0.0,4.7,14.2
1680521520,23.9,0.3,23.9,22.6,-0.0,4.2,14.2
1680521640,23.9,0.3,23.9,22.6,-0.0,4.2,14.2
1680521760,24.0,0.3,24.0,22.6,-0.0,3.2,14.2
1680521880,24.0,0.3,24.0,22.6,-0.0,3.4,14.2
1680522000,24.0,0.3,24.0,22.6,-0.0,3.4,14.2
1680522120,24.0,0.3,24.0,22.6,-0.0,3.5,14.1
1680522240,24.0,0.3,24.0,22.6,-0.0,3.4,14.1
1680522360,24.0,0.3,24.0,22.6,-0.0,3.4,14.1
1680522480,24.0,0.3,24.0,22.6,-0.0,3.5,14.1
1680522600,24.0,0.3,24.0,22.6,-0.0,3.4,14.1
1680522720,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1680522840,24.0,0.3,24.0,22.6,-0.0,3.5,14.1
1680522960,24.0,0.3,24.0,22.6,-0.0,3.5,14.1
1680523080,23.9,0.3,23.9,22.6,-0.0,3.4,14.1
1680523200,23.9,0.3,23.9,22.6,-0.0,3.5,14.1
1680523320,23.9,0.3,23.9,22.6,-0.0,3.2,14.1
1680523440,23.9,0.3,23.9,22.6,-0.0,3.4,14.1
1680523560,23.9,0.3,23.9,22.6,-0.0,3.5,14.1
1680523680,24.0,0.3,24.0,22.6,-0.0,3.0,14.1
1680523800,23.9,0.3,23.9,22.6,-0.0,3.4,14.1
1680523920,23.9,0.3,23.9,22.6,-0.0,3.5,14.1
1680524040,23.9,0.3,23.9,22.6,-0.0,3.4,14.1
1680524160,23.9,0.3,23.9,22.6,-0.0,3.4,14.1
1680524280,23.9,0.3,23.9,22.6,-0.0,3.5,14.0
1680524400,23.9,0.3,23.9,22.6,-0.0,3.2,14.0
1680524520,23.9,0.3,23.9,22.6,-0.0,3.2,14.0
1680524640,23.9,0.3,23.9,22.6,-0.0,3.3,14.0
1680524760,23.9,0.3,23.9,22.6,-0.0,3.2,14.0
1680524880,23.9,0.3,23.9,22.6,-0.0,3.2,14.0
1680525000,23.9,0.3,23.8,22.6,-0.0,3.5,14.0
1680525120,23.9,0.3,23.9,22.6,-0.0,3.3,14.0
1680525240,23.8,0.3,23.8,22.6,-0.0,3.5,14.0
1680525360,23.8,0.3,23.8,22.6,-0.0,3.5,14.0
1680525480,23.8,0.3,23.8,22.6,-0.0,3.5,14.0
1680525600,23.8,0.3,23.8,22.6,-0.0,3.4,14.0
1680525720,23.8,0.3,23.8,22.6,-0.0,3.3,13.9
1680525840,23.8,0.4,23.8,22.6,-0.0,3.5,13.9
1680525960,23.8,0.4,23.8,22.6,0.0,3.5,13.9
1680526080,23.8,0.5,23.8,22.6,-0.0,3.5,13.9
1680526200,23.8,0.5,23.8,22.6,-0.0,3.4,13.9
1680526320,23.8,0.6,23.8,22.6,0.0,3.3,13.9
1680526440,23.8,0.7,23.8,22.6,-0.0,3.2,13.9
1680526560,23.8,0.9,23.8,22.6,-0.0,3.3,13.9
1680526680,23.8,0.9,23.8,22.6,-0.0,3.4,13.9
1680526800,23.8,1.3,23.8,22.6,-0.0,3.5,13.9
1680526920,23.8,1.8,23.8,22.6,-0.0,3.5,13.9
1680527040,23.8,2.0,23.8,22.6,-0.0,3.5,13.9
1680527160,23.8,2.7,23.8,22.6,-0.0,3.5,13.9
1680527280,23.8,3.7,23.8,22.6,-0.0,3.5,13.9
1680527400,23.9,6.5,23.9,22.6,-0.0,2.3,13.9
1680527520,23.9,9.3,23.9,22.6,-0.0,1.8,13.9
1680527640,23.9,14.5,23.9,22.6,-0.0,2.3,13.8
1680527760,23.9,19.8,23.9,22.6,-0.0,2.3,13.8
1680527880,23.9,24.0,23.9,22.6,-0.0,2.3,13.8
1680528000,23.9,24.2,23.9,22.6,-0.0,2.1,13.8
1680528120,23.9,24.2,23.9,22.6,-0.0,2.1,13.8
1680528240,23.9,24.2,23.9,22.6,-0.0,2.4,13.8
1680528360,23.9,24.2,23.9,22.6,0.0,2.4,13.8
1680528480,23.9,24.2,23.9,22.6,0.0,1.9,13.8
1680528600,23.9,24.2,23.9,22.6,0.0,2.1,13.8
1680528720,23.9,26.5,23.9,22.6,0.0,1.9,13.8
1680528840,23.9,28.0,23.9,22.6,0.0,2.3,13.8
1680528960,23.9,28.7,23.8,22.6,0.0,2.4,13.8
1680529080,23.9,28.9,23.8,22.6,0.0,2.4,13.8
1680529200,23.9,29.3,23.9,22.6,0.0,2.1,13.8
1680529320,23.9,29.5,23.8,22.6,0.0,2.4,13.7
1680529440,23.9,29.8,23.8,22.6,0.1,2.4,13.7
1680529560,23.8,29.8,23.8,22.6,0.1,2.4,13.7
1680529680,23.8,29.9,23.8,22.6,0.1,2.4,13.7
1680529800,23.9,30.2,23.8,22.6,0.1,2.4,13.7
1680529920,23.9,30.5,23.8,22.6,0.1,2.4,13.7
1680530040,23.9,30.8,23.9,22.6,0.2,2.2,13.7
1680530160,23.9,30.9,23.9,22.6,0.2,2.2,13.7
1680530280,23.9,31.1,23.8,22.6,0.2,2.4,13.7
1680530400,23.9,31.3,23.8,22.6,0.2,2.4,13.6
1680530520,23.9,31.3,23.8,22.6,0.2,2.3,13.6
1680530640,23.9,31.4,23.9,22.6,0.2,2.1,13.6
1680530760,23.9,31.3,23.8,22.6,0.2,2.2,13.6
1680530880,23.8,31.4,23.8,22.6,0.3,2.4,13.6
1680531000,23.9,31.6,23.8,22.6,0.3,2.4,13.6
1680531120,23.9,31.7,23.8,22.6,0.4,2.4,13.6
1680531240,23.9,31.8,23.9,22.6,0.3,2.1,13.6
1680531360,23.9,31.7,23.9,22.6,0.3,2.2,13.6
1680531480,23.9,37.9,23.8,22.6,0.4,2.4,13.6
1680531600,23.9,37.9,23.8,22.6,0.5,2.4,13.6
1680531720,23.9,36.6,23.9,22.6,0.6,2.4,13.6
1680531840,23.9,36.6,23.8,22.6,0.6,2.4,13.6
1680531960,23.9,36.7,23.8,22.6,0.6,2.4,13.6
1680532080,23.9,38.3,23.9,22.6,0.7,1.9,13.6
1680532200,23.9,38.3,23.9,22.6,0.6,1.9,13.6
1680532320,23.9,36.8,23.9,22.6,0.6,2.4,13.6
1680532440,23.9,38.5,23.9,22.6,0.8,2.4,13.6
1680532560,24.0,38.5,23.9,22.6,0.9,1.9,13.6
1680532680,24.0,38.1,24.0,22.6,0.9,1.9,13.6
1680532800,23.9,39.1,23.9,22.6,1.0,2.4,13.6
1680532920,23.9,39.1,23.9,22.6,1.0,2.4,13.6
1680533040,24.0,39.1,24.0,22.6,1.2,1.9,13.6
1680533160,24.0,39.6,24.0,22.6,1.6,2.1,13.6
1680533280,24.1,39.6,24.1,22.6,2.0,2.4,13.6
1680533400,24.1,39.9,24.1,22.6,1.8,2.4,13.6
1680533520,24.1,38.8,24.1,22.6,1.3,1.9,13.6
1680533640,24.0,38.8,24.0,22.6,1.2,2.3,13.6
1680533760,24.0,38.7,23.9,22.6,0.8,2.4,13.6
1680533880,24.0,38.2,23.9,22.6,0.8,2.1,13.6
1680534000,24.0,38.2,23.9,22.6,0.9,2.1,13.6
1680534120,23.9,38.5,23.9,22.6,0.9,2.4,13.6
1680534240,24.0,39.2,24.0,22.6,1.2,2.2,13.6
1680534360,24.0,39.2,24.0,22.6,1.4,1.9,13.6
1680534480,24.0,38.8,24.0,22.6,1.2,2.4,13.6
1680534600,24.0,38.7,23.9,22.6,1.0,2.3,13.6
1680534720,24.0,38.7,24.0,22.6,1.0,1.9,13.6
1680534840,24.0,39.0,24.0,22.6,1.0,1.9,13.6
1680534960,24.0,38.4,24.0,22.6,1.0,1.9,13.6
1680535080,24.0,38.4,23.9,22.6,1.0,2.2,13.6
1680535200,23.9,39.0,23.9,22.6,1.0,2.4,13.6
1680535320,23.9,39.1,23.9,22.6,1.1,2.4,13.6
1680535440,24.0,39.1,23.9,22.6,1.2,2.3,13.7
1680535560,24.0,38.8,24.0,22.6,1.5,2.0,13.7
1680535680,24.1,40.2,24.1,22.6,2.0,2.4,13.7
1680535800,24.1,40.2,24.1,22.6,2.2,2.4,13.7
1680535920,24.2,39.8,24.2,22.6,2.5,2.2,13.7
1680536040,24.3,38.9,24.3,22.6,2.6,1.9,13.7
1680536160,24.3,38.9,24.3,22.6,2.6,1.9,13.7
1680536280,24.3,39.2,24.3,22.6,2.6,2.4,13.7
1680536400,24.3,38.4,24.3,22.6,2.5,2.4,13.7
1680536520,24.3,38.4,24.3,22.6,2.3,1.9,13.7
1680536640,24.4,39.8,24.3,22.6,2.3,1.9,13.7
1680536760,24.3,40.1,24.3,22.6,2.2,2.3,13.7
1680536880,24.2,40.1,24.2,22.6,1.8,2.4,13.7
1680537000,24.2,39.8,24.2,22.6,1.7,2.4,13.7
1680537120,24.2,39.8,24.2,22.6,1.7,2.4,13.7
1680537240,24.2,39.8,24.2,22.6,1.8,1.9,13.7
1680537360,24.2,40.8,24.2,22.6,1.9,2.3,13.7
1680537480,24.3,40.7,24.3,22.6,2.1,2.0,13.7
1680537600,24.4,40.7,24.4,22.6,2.8,2.0,13.7
1680537720,24.5,40.8,24.5,22.6,3.8,2.5,13.7
1680537840,24.5,40.8,24.5,22.6,3.8,3.1,13.7
1680537960,24.5,41.0,24.5,22.6,3.6,3.2,13.8
1680538080,24.5,39.9,24.5,22.6,3.7,3.1,13.8
1680538200,24.5,39.9,24.5,22.6,4.1,4.2,13.8
1680538320,24.6,40.2,24.6,22.6,4.7,3.7,13.8
1680538440,24.5,40.1,24.5,22.6,4.7,4.2,13.8
1680538560,24.7,40.1,24.7,22.6,5.8,4.4,13.8
1680538680,24.5,41.2,24.5,22.6,4.3,4.3,13.9
1680538800,24.7,38.5,24.7,22.6,5.9,4.5,13.9
1680538920,24.6,39.2,24.5,22.6,4.2,4.7,13.9
1680539040,24.5,39.3,24.5,22.6,3.9,4.4,13.9
1680539160,24.7,39.3,24.7,22.6,5.8,4.2,13.9
1680539280,24.8,40.5,24.7,22.6,5.1,4.3,14.0
1680539400,24.6,39.7,24.5,22.6,3.9,4.4,14.0
1680539520,24.5,39.7,24.5,22.6,4.5,4.8,14.0
1680539640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680539760,24.6,40.0,24.6,22.6,4.6,4.3,14.1
1680539880,24.7,40.0,24.7,22.6,3.9,4.3,14.1
1680540000,24.5,39.5,24.4,22.6,3.0,4.4,14.1
1680540120,24.3,39.3,24.3,22.6,3.2,4.8,14.2
1680540240,24.4,39.3,24.4,22.6,4.2,4.8,14.2
1680540360,24.5,40.2,24.5,22.6,4.6,4.3,14.2
1680540480,24.7,40.6,24.6,22.6,5.4,4.6,14.2
1680540600,24.5,40.6,24.5,22.6,4.1,4.3,14.2
1680540720,24.5,39.6,24.4,22.6,3.7,4.3,14.2
1680540840,24.3,39.8,24.2,22.6,2.8,4.8,14.3
1680540960,24.1,39.8,24.1,22.6,2.4,4.8,14.3
1680541080,24.0,39.8,24.0,22.6,2.0,4.9,14.3
1680541200,23.9,39.3,23.8,22.6,1.4,4.9,14.3
1680541320,24.0,39.3,23.9,22.6,1.4,3.6,14.3
1680541440,24.0,39.1,23.9,22.6,1.7,3.6,14.3
1680541560,24.0,39.7,23.9,22.6,1.7,3.6,14.3
1680541680,24.0,39.7,23.9,22.6,1.9,3.6,14.3
1680541800,24.1,39.5,24.1,22.6,2.8,3.3,14.3
1680541920,24.2,40.5,24.2,22.6,3.2,3.5,14.3
1680542040,24.0,40.5,24.0,22.6,2.3,3.6,14.2
1680542160,24.0,39.3,24.0,22.6,2.2,3.6,14.2
1680542280,24.2,40.0,24.1,22.6,3.1,3.1,14.2
1680542400,24.3,40.0,24.3,22.6,4.6,3.6,14.2
1680542520,24.5,40.8,24.4,22.6,4.6,3.6,14.2
1680542640,24.5,41.1,24.5,22.6,4.5,3.5,14.2
1680542760,24.4,41.1,24.4,22.6,4.3,4.4,14.2
1680542880,24.4,40.2,24.4,22.6,4.5,4.8,14.1
1680543000,24.5,40.6,24.4,22.6,4.8,4.3,14.1
1680543120,24.6,40.6,24.6,22.6,5.6,4.2,14.1
1680543240,24.9,39.2,24.8,22.6,7.7,4.7,14.1
1680543360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680543480,25.1,39.4,25.1,22.6,7.1,4.2,14.1
1680543600,25.0,40.2,25.0,22.6,5.7,4.6,14.1
1680543720,25.1,39.6,25.1,22.6,6.5,4.3,14.1
1680543840,26.2,39.6,26.2,22.6,14.9,4.1,14.1
1680543960,25.0,40.2,25.0,22.6,3.8,4.2,14.1
1680544080,24.8,38.4,24.8,22.6,2.7,4.2,14.1
1680544200,24.7,38.4,24.6,22.6,2.6,4.2,14.2
1680544320,24.5,38.4,24.5,22.6,2.3,4.6,14.2
1680544440,24.5,38.6,24.4,22.6,2.8,4.8,14.2
1680544560,24.6,38.6,24.5,22.6,3.8,4.6,14.2
1680544680,24.6,40.2,24.6,22.6,4.0,4.2,14.2
1680544800,24.7,40.4,24.7,22.6,4.9,4.6,14.2
1680544920,24.6,40.4,24.6,22.6,4.1,4.8,14.2
1680545040,24.7,40.3,24.7,22.6,4.7,4.3,14.2
1680545160,24.9,40.2,24.9,22.6,6.5,4.4,14.2
1680545280,26.7,40.2,26.7,22.6,20.4,4.0,14.3
1680545400,25.5,40.3,25.5,22.6,7.2,4.3,14.3
1680545520,25.3,38.3,25.3,22.6,5.8,4.5,14.3
1680545640,25.2,38.3,25.2,22.6,5.6,4.7,14.3
1680545760,25.0,39.6,25.0,22.6,3.4,4.2,14.3
1680545880,24.8,38.2,24.8,22.6,2.4,4.2,14.3
1680546000,24.6,38.2,24.6,22.6,2.3,4.7,14.3
1680546120,24.7,39.2,24.6,22.6,3.6,4.8,14.3
1680546240,24.9,40.9,24.9,22.6,5.1,4.5,14.3
1680546360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680546480,25.8,40.9,25.8,22.6,9.3,4.1,14.3
1680546600,25.5,40.0,25.5,22.6,7.4,4.6,14.3
1680546720,26.3,40.1,26.3,22.6,13.4,4.2,14.3
1680546840,27.2,40.0,27.2,22.6,19.6,3.9,14.4
1680546960,25.8,40.0,25.8,22.6,5.7,4.1,14.3
1680547080,25.5,38.2,25.4,22.6,3.3,4.0,14.3
1680547200,25.3,38.6,25.3,22.6,3.3,4.0,14.4
1680547320,25.3,38.6,25.3,22.6,3.8,4.2,14.4
1680547440,25.3,39.6,25.3,22.6,4.5,4.7,14.4
1680547560,25.5,36.7,25.5,22.6,6.3,4.6,14.4
1680547680,27.3,40.2,27.3,22.6,20.6,4.0,14.4
1680547800,25.8,40.2,25.7,22.6,5.7,4.2,14.4
1680547920,26.2,38.1,26.1,22.6,10.4,4.3,14.4
1680548040,25.7,38.1,25.7,22.6,5.5,4.1,14.4
1680548160,26.8,37.2,26.8,22.6,14.9,3.8,14.4
1680548280,26.3,39.1,26.3,22.6,10.1,3.5,14.4
1680548400,27.0,41.5,27.0,22.6,16.7,4.0,14.4
1680548520,26.1,41.4,26.1,22.6,7.0,4.2,14.4
1680548640,26.1,39.1,26.0,22.6,7.2,3.9,14.4
1680548760,26.6,39.2,26.6,22.6,12.6,3.8,14.5
1680548880,27.7,39.2,27.7,22.6,20.7,3.6,14.5
1680549000,26.4,39.1,26.4,22.6,8.5,3.5,14.5
1680549120,26.2,38.0,26.2,22.6,7.3,3.9,14.5
1680549240,26.2,38.0,26.2,22.6,7.3,3.7,14.5
1680549360,26.5,39.8,26.4,22.6,10.4,4.2,14.6
1680549480,26.3,40.0,26.2,22.6,8.7,4.3,14.6
1680549600,26.3,40.0,26.3,22.6,7.5,4.1,14.6
1680549720,26.0,38.8,26.0,22.6,5.2,4.0,14.6
1680549840,26.1,38.5,26.0,22.6,6.5,4.0,14.6
1680549960,26.7,38.6,26.7,22.6,12.1,3.9,14.6
1680550080,26.6,38.6,26.5,22.6,9.4,3.4,14.7
1680550200,27.8,38.5,27.8,22.6,20.3,3.4,14.7
1680550320,26.5,38.6,26.5,22.6,9.5,4.0,14.7
1680550440,27.7,39.0,27.7,22.6,21.2,3.3,14.7
1680550560,27.4,40.7,27.4,22.6,18.2,3.3,14.7
1680550680,27.4,40.7,27.4,22.6,17.7,3.8,14.8
1680550800,26.0,40.7,26.0,22.6,4.1,3.7,14.7
1680550920,26.0,36.3,26.0,22.6,4.8,3.6,14.8
1680551040,26.0,37.1,26.0,22.6,5.4,4.0,14.8
1680551160,26.1,39.3,26.0,22.6,7.1,4.5,14.8
1680551280,27.7,39.3,27.8,22.6,22.8,3.9,14.9
1680551400,27.7,39.4,27.7,22.6,21.2,3.9,14.9
1680551520,26.5,38.5,26.5,22.6,9.1,2.9,14.9
1680551640,27.7,38.6,27.7,22.6,21.2,2.8,14.9
1680551760,26.2,38.8,26.2,22.6,6.4,2.8,14.9
1680551880,26.2,39.2,26.2,22.6,7.3,3.3,14.9
1680552000,26.9,39.3,26.9,22.6,15.1,4.1,14.9
1680552120,27.8,39.2,27.8,22.6,21.5,3.9,15.0
1680552240,26.4,38.8,26.3,22.6,9.0,4.2,15.0
1680552360,26.7,38.9,26.7,22.6,11.0,3.6,15.0
1680552480,26.1,38.8,26.0,22.6,4.5,3.5,15.0
1680552600,25.9,38.3,25.8,22.6,3.1,3.4,15.0
1680552720,25.8,38.3,25.8,22.6,2.8,3.6,15.0
1680552840,25.8,38.9,25.8,22.6,3.8,4.1,15.0
1680552960,25.9,37.9,25.9,22.6,5.6,4.1,15.0
1680553080,26.0,37.9,26.0,22.6,6.5,4.1,15.1
1680553200,25.9,37.9,25.9,22.6,5.0,4.2,15.0
1680553320,25.9,37.8,25.9,22.6,5.5,4.4,15.1
1680553440,26.1,37.8,26.1,22.6,7.3,4.2,15.1
1680553560,27.2,39.9,27.2,22.6,16.8,3.3,15.1
1680553680,26.2,39.6,26.1,22.6,6.7,3.5,15.0
1680553800,27.1,39.1,27.1,22.6,15.9,3.0,15.1
1680553920,28.0,39.2,28.0,22.6,23.0,3.3,15.1
1680554040,26.2,39.3,26.2,22.6,7.4,4.0,15.0
1680554160,26.7,39.3,26.7,22.6,11.4,3.6,15.0
1680554280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680554400,27.0,37.4,27.0,22.6,13.4,3.4,15.1
1680554520,26.4,37.4,26.4,22.6,7.5,3.5,15.1
1680554640,26.3,39.2,26.3,22.6,6.7,3.8,15.0
1680554760,26.1,37.2,26.0,22.6,5.0,3.5,15.1
1680554880,26.1,37.2,26.1,22.6,5.9,4.2,15.1
1680555000,26.3,39.2,26.3,22.6,8.6,4.1,15.1
1680555120,26.4,39.4,26.4,22.6,9.1,4.1,15.1
1680555240,26.2,39.4,26.2,22.6,7.1,3.8,15.1
1680555360,28.0,38.7,28.0,22.6,22.8,3.3,15.1
1680555480,27.4,40.2,27.4,22.6,16.9,3.3,15.1
1680555600,26.4,39.9,26.3,22.6,6.8,3.1,15.1
1680555720,27.4,39.9,27.4,22.6,17.0,3.4,15.1
1680555840,26.2,37.1,26.2,22.6,5.2,3.4,15.1
1680555960,26.3,38.1,26.3,22.6,6.4,3.2,15.1
1680556080,26.3,38.1,26.3,22.6,7.6,3.7,15.1
1680556200,26.6,39.5,26.5,22.6,9.1,3.4,15.1
1680556320,26.4,39.5,26.4,22.6,7.5,3.9,15.1
1680556440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680556560,26.0,37.1,26.0,22.6,4.7,4.1,15.1
1680556680,26.0,36.0,25.9,22.6,4.4,4.4,15.1
1680556800,26.1,36.0,26.1,22.6,5.3,4.4,15.1
1680556920,26.0,37.9,26.0,22.6,4.8,4.1,15.1
1680557040,25.9,39.3,25.9,22.6,4.1,4.2,15.1
1680557160,25.7,39.3,25.7,22.6,2.4,4.6,15.1
1680557280,25.6,37.6,25.6,22.6,2.3,4.5,15.1
1680557400,25.6,37.8,25.6,22.6,2.0,4.2,15.1
1680557520,25.5,37.8,25.5,22.6,1.6,4.6,15.1
1680557640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680557760,25.5,39.8,25.5,22.6,1.7,4.2,15.0
1680557880,25.4,39.8,25.3,22.6,1.0,4.7,15.0
1680558000,25.4,38.9,25.3,22.6,1.0,4.6,14.9
1680558120,25.4,39.2,25.3,22.6,1.3,4.6,14.9
1680558240,25.4,39.2,25.4,22.6,2.0,4.4,14.9
1680558360,25.5,39.8,25.5,22.6,2.6,4.2,14.9
1680558480,25.6,39.9,25.6,22.6,3.9,4.2,14.8
1680558600,25.8,39.9,25.8,22.6,6.1,4.5,14.8
1680558720,25.9,41.4,25.8,22.6,5.8,4.1,14.8
1680558840,25.9,39.8,25.9,22.6,6.0,4.0,14.7
1680558960,26.0,39.8,26.0,22.6,7.4,4.6,14.7
1680559080,26.2,39.4,26.2,22.6,7.9,4.1,14.7
1680559200,26.1,39.8,26.1,22.6,6.7,4.1,14.7
1680559320,26.0,39.8,26.0,22.6,6.5,4.4,14.6
1680559440,26.1,40.2,26.1,22.6,6.5,4.1,14.6
1680559560,26.0,39.3,26.0,22.6,5.9,4.6,14.6
1680559680,26.1,39.3,26.1,22.6,7.0,4.0,14.6
1680559800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680559920,27.6,40.9,27.6,22.6,18.3,3.3,14.6
1680560040,27.4,41.0,27.4,22.6,18.1,3.4,14.6
1680560160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680560280,26.3,40.3,26.2,22.6,6.1,3.5,14.6
1680560400,26.1,40.3,26.1,22.6,5.4,4.5,14.6
1680560520,26.5,38.8,26.5,22.6,10.0,4.0,14.7
1680560640,26.3,38.7,26.3,22.6,6.3,4.1,14.6
1680560760,26.3,39.7,26.3,22.6,7.7,4.4,14.6
1680560880,27.0,40.7,27.0,22.6,14.0,4.1,14.7
1680561000,26.3,40.5,26.3,22.6,6.8,4.0,14.7
1680561120,26.5,38.8,26.4,22.6,8.4,4.1,14.7
1680561240,26.2,40.4,26.2,22.6,6.1,4.1,14.6
1680561360,26.2,40.4,26.2,22.6,6.1,4.0,14.6
1680561480,26.5,40.3,26.5,22.6,9.0,4.1,14.6
1680561600,26.2,40.6,26.2,22.6,6.3,4.0,14.6
1680561720,26.2,40.6,26.1,22.6,5.9,4.2,14.6
1680561840,27.4,39.5,27.4,22.6,18.0,3.9,14.7
1680561960,26.8,40.5,26.8,22.6,10.5,3.9,14.7
1680562080,26.6,40.5,26.6,22.6,8.0,4.0,14.6
1680562200,26.3,39.6,26.3,22.6,6.1,3.5,14.6
1680562320,26.2,38.7,26.2,22.6,5.4,4.3,14.6
1680562440,26.1,38.7,26.1,22.6,4.9,4.5,14.6
1680562560,27.3,41.8,27.3,22.6,15.6,3.9,14.7
1680562680,27.3,41.8,27.3,22.6,14.7,3.9,14.7
1680562800,27.3,41.1,27.3,22.6,14.8,3.8,14.6
1680562920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680563040,27.5,40.5,27.5,22.6,14.9,2.9,14.7
1680563160,27.5,41.0,27.5,22.6,14.3,2.7,14.7
1680563280,27.4,40.6,27.4,22.6,14.2,2.8,14.7
1680563400,27.3,40.6,27.3,22.6,13.8,3.6,14.7
1680563520,27.3,40.2,27.3,22.6,13.9,4.0,14.7
1680563640,27.3,40.2,27.3,22.6,13.9,3.5,14.7
1680563760,27.3,40.3,27.3,22.6,14.3,3.6,14.8
1680563880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680564000,27.5,40.3,27.5,22.6,14.0,2.8,14.8
1680564120,27.4,40.4,27.4,22.6,13.8,3.4,14.8
1680564240,27.3,39.9,27.3,22.6,13.5,3.8,14.8
1680564360,27.3,39.3,27.3,22.6,13.2,3.4,14.8
1680564480,27.2,39.3,27.2,22.6,12.8,3.9,14.9
1680564600,27.2,38.7,27.2,22.6,12.6,3.9,14.9
1680564720,27.2,39.2,27.2,22.6,12.3,3.5,14.9
1680564840,27.1,39.3,27.1,22.6,10.7,3.0,14.9
1680564960,26.8,39.3,26.8,22.6,7.5,3.4,14.9
1680565080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680565200,26.8,39.7,26.8,22.6,7.8,3.8,14.9
1680565320,27.1,39.7,27.1,22.6,12.0,4.2,14.9
1680565440,27.2,39.7,27.2,22.6,11.6,3.3,15.0
1680565560,27.2,39.7,27.2,22.6,11.4,3.4,15.0
1680565680,27.2,39.5,27.2,22.6,11.2,3.6,15.0
1680565800,27.2,39.5,27.2,22.6,10.9,2.9,15.0
1680565920,27.2,39.9,27.2,22.6,11.3,3.4,15.0
1680566040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680566160,27.2,39.4,27.2,22.6,11.1,3.4,15.0
1680566280,27.2,39.5,27.2,22.6,11.1,3.6,15.0
1680566400,27.2,39.3,27.2,22.6,10.8,3.5,15.0
1680566520,27.2,39.2,27.2,22.6,11.0,3.6,15.0
1680566640,27.1,39.6,27.1,22.6,10.5,4.1,15.1
1680566760,27.1,40.2,27.0,22.6,10.2,4.1,15.1
1680566880,27.0,40.1,27.0,22.6,9.4,3.4,15.1
1680567000,27.1,40.5,27.1,22.6,10.1,3.4,15.1
1680567120,27.0,40.2,27.0,22.6,8.9,3.6,15.1
1680567240,27.1,40.4,27.1,22.6,9.5,3.2,15.1
1680567360,27.1,40.4,27.1,22.6,9.5,3.3,15.1
1680567480,27.0,40.4,27.0,22.6,9.4,3.9,15.1
1680567600,27.0,40.4,27.0,22.6,9.2,4.0,15.1
1680567720,27.0,40.2,27.0,22.6,9.0,3.6,15.1
1680567840,26.4,40.3,26.4,22.6,3.4,3.5,15.1
1680567960,26.1,40.3,26.0,22.6,1.8,4.2,15.1
1680568080,26.1,39.3,26.1,22.6,2.2,3.6,15.1
1680568200,26.8,39.8,26.8,22.6,8.5,4.1,15.1
1680568320,26.8,39.7,26.8,22.6,8.3,4.0,15.1
1680568440,26.8,41.1,26.8,22.6,7.7,4.1,15.1
1680568560,26.8,40.7,26.8,22.6,7.6,3.5,15.1
1680568680,26.8,40.7,26.8,22.6,7.4,3.7,15.1
1680568800,26.8,40.4,26.8,22.6,7.2,3.5,15.0
1680568920,26.8,40.3,26.8,22.6,7.1,3.4,15.0
1680569040,26.8,40.3,26.7,22.6,7.0,3.8,15.0
1680569160,26.8,40.3,26.7,22.6,6.8,3.5,15.0
1680569280,26.7,40.0,26.7,22.6,6.6,3.9,15.0
1680569400,26.6,40.0,26.6,22.6,6.5,4.2,15.0
1680569520,26.7,40.0,26.7,22.6,6.4,3.3,15.0
1680569640,26.6,40.2,26.6,22.6,6.2,4.0,15.0
1680569760,26.6,40.2,26.5,22.6,6.0,4.1,15.0
1680569880,26.6,40.2,26.6,22.6,5.8,3.5,15.0
1680570000,26.6,39.5,26.5,22.6,5.6,3.9,15.0
1680570120,26.6,39.4,26.5,22.6,5.4,3.5,15.0
1680570240,26.5,38.5,26.5,22.6,5.1,3.3,15.0
1680570360,26.5,37.7,26.4,22.6,4.9,4.0,15.0
1680570480,26.4,37.8,26.4,22.6,4.8,4.4,15.0
1680570600,26.4,37.6,26.3,22.6,4.6,4.0,15.0
1680570720,26.3,41.1,26.3,22.6,4.4,4.1,15.0
1680570840,26.3,40.7,26.2,22.6,4.3,4.4,14.9
1680570960,26.3,40.9,26.2,22.6,4.0,4.0,14.9
1680571080,26.2,40.9,26.2,22.6,3.8,4.2,14.9
1680571200,26.2,40.7,26.2,22.6,3.6,3.7,14.9
1680571320,26.2,40.5,26.2,22.6,3.4,3.8,14.9
1680571440,26.1,40.5,26.1,22.6,3.3,4.5,14.9
1680571560,26.1,40.4,26.0,22.6,3.1,4.1,14.9
1680571680,26.0,39.8,26.0,22.6,3.0,4.6,14.9
1680571800,26.0,39.7,26.0,22.6,2.7,4.1,14.9
1680571920,26.0,39.8,25.9,22.6,2.8,4.5,14.9
1680572040,25.9,39.0,25.9,22.6,2.5,4.2,14.8
1680572160,25.9,38.9,25.9,22.6,2.3,4.1,14.8
1680572280,25.8,38.5,25.8,22.6,2.1,4.6,14.8
1680572400,25.8,39.8,25.8,22.6,2.0,4.2,14.8
1680572520,25.8,39.9,25.8,22.6,1.9,4.2,14.8
1680572640,25.7,39.8,25.7,22.6,1.7,4.5,14.7
1680572760,25.7,39.7,25.7,22.6,1.6,4.1,14.7
1680572880,25.7,39.7,25.7,22.6,1.4,4.4,14.7
1680573000,25.6,39.1,25.6,22.6,1.2,4.5,14.7
1680573120,25.6,39.4,25.6,22.6,1.0,4.2,14.6
1680573240,25.6,39.4,25.6,22.6,0.9,4.3,14.6
1680573360,25.5,37.8,25.5,22.6,0.7,4.5,14.6
1680573480,25.5,38.3,25.5,22.6,0.6,4.1,14.6
1680573600,25.5,38.3,25.5,22.6,0.5,4.2,14.5
1680573720,25.5,36.6,25.4,22.6,0.4,4.6,14.5
1680573840,25.4,31.4,25.4,22.6,0.3,4.6,14.5
1680573960,25.4,31.1,25.4,22.6,0.2,4.6,14.5
1680574080,25.4,30.8,25.4,22.6,0.2,4.2,14.4
1680574200,25.4,30.5,25.3,22.6,0.1,4.6,14.4
1680574320,25.3,30.3,25.3,22.6,0.1,4.6,14.4
1680574440,25.3,29.9,25.3,22.6,0.0,4.6,14.4
1680574560,25.3,29.5,25.3,22.6,0.0,4.2,14.3
1680574680,25.3,29.2,25.3,22.6,0.0,4.3,14.3
1680574800,25.3,28.7,25.2,22.6,0.0,4.6,14.3
1680574920,25.3,28.2,25.2,22.6,0.0,4.6,14.2
1680575040,25.3,27.2,25.2,22.6,-0.0,4.6,14.2
1680575160,25.3,25.6,25.2,22.6,-0.0,4.2,14.2
1680575280,25.2,25.5,25.2,22.6,-0.0,4.6,14.2
1680575400,25.2,25.5,25.2,22.6,-0.0,4.6,14.2
1680575520,25.2,25.5,25.2,22.6,-0.0,4.6,14.1
1680575640,25.2,25.6,25.2,22.6,-0.0,4.4,14.1
1680575760,25.2,23.1,25.2,22.6,-0.0,4.6,14.1
1680575880,25.2,19.2,25.2,22.6,-0.0,4.6,14.1
1680576000,25.2,15.2,25.2,22.6,-0.0,4.5,14.0
1680576120,25.2,11.5,25.2,22.6,-0.0,4.4,14.0
1680576240,25.2,8.5,25.2,22.6,-0.0,4.1,14.0
1680576360,25.2,6.1,25.2,22.6,-0.0,4.3,14.0
1680576480,25.1,4.4,25.1,22.6,0.0,4.6,14.0
1680576600,25.1,3.2,25.1,22.6,-0.0,4.5,13.9
1680576720,25.1,2.4,25.1,22.6,-0.0,4.3,13.9
1680576840,25.1,1.9,25.1,22.6,0.0,4.1,13.9
1680576960,25.1,1.5,25.1,22.6,-0.0,4.1,13.9
1680577080,25.1,1.3,25.1,22.6,-0.0,4.5,13.9
1680577200,25.1,1.1,25.1,22.6,0.0,4.5,13.9
1680577320,25.1,1.0,25.1,22.6,-0.0,4.5,13.8
1680577440,25.1,0.9,25.1,22.6,-0.0,4.1,13.8
1680577560,25.0,0.9,25.0,22.6,-0.0,4.4,13.8
1680577680,25.0,0.9,25.0,22.6,-0.0,4.5,13.8
1680577800,25.0,0.9,25.0,22.6,-0.0,4.5,13.8
1680577920,25.0,0.9,25.0,22.6,-0.0,4.3,13.7
1680578040,25.0,0.9,25.0,22.6,-0.0,4.1,13.7
1680578160,25.0,0.9,25.0,22.6,-0.0,4.5,13.7
1680578280,25.0,0.9,25.0,22.6,-0.0,4.5,13.7
1680578400,25.0,0.9,25.0,22.6,-0.0,4.5,13.7
1680578520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680578640,25.0,0.9,25.0,22.6,-0.0,4.3,13.6
1680578760,25.0,0.9,25.0,22.6,-0.0,4.5,13.6
1680578880,25.0,0.9,25.0,22.6,-0.0,4.6,13.6
1680579000,24.9,0.9,24.9,22.6,-0.0,4.6,13.6
1680579120,25.0,0.9,24.9,22.6,-0.0,4.5,13.6
1680579240,25.0,1.0,25.0,22.6,-0.0,4.2,13.6
1680579360,25.0,1.0,25.0,22.6,-0.0,4.4,13.5
1680579480,24.9,1.0,24.9,22.6,-0.0,4.5,13.5
1680579600,24.9,1.0,24.9,22.6,-0.0,4.6,13.5
1680579720,24.9,1.0,24.9,22.6,-0.0,4.5,13.5
1680579840,24.9,1.0,24.9,22.6,-0.0,4.5,13.5
1680579960,24.9,1.0,24.9,22.6,0.0,4.3,13.5
1680580080,24.9,1.0,24.9,22.6,-0.0,4.1,13.4
1680580200,24.9,1.0,24.9,22.6,-0.0,4.1,13.4
1680580320,24.9,1.0,24.9,22.6,-0.0,4.1,13.4
1680580440,24.9,1.0,24.9,22.6,-0.0,4.2,13.4
1680580560,24.9,1.1,24.9,22.6,-0.0,4.5,13.4
1680580680,24.8,1.1,24.8,22.6,-0.0,4.5,13.4
1680580800,24.9,1.1,24.9,22.6,-0.0,4.1,13.4
1680580920,24.8,1.1,24.8,22.6,-0.0,4.6,13.4
1680581040,24.8,1.1,24.8,22.6,0.0,4.5,13.4
1680581160,24.8,1.1,24.8,22.6,-0.0,4.5,13.3
1680581280,24.8,1.1,24.8,22.6,0.0,4.5,13.3
1680581400,24.8,1.1,24.8,22.6,0.0,4.2,13.3
1680581520,24.8,1.1,24.8,22.6,-0.0,4.6,13.3
1680581640,24.8,1.1,24.8,22.6,0.0,4.5,13.3
1680581760,24.8,1.1,24.8,22.6,-0.0,4.5,13.3
1680581880,24.8,1.1,24.8,22.6,-0.0,4.5,13.3
1680582000,24.8,1.1,24.8,22.6,-0.0,4.4,13.2
1680582120,24.8,1.1,24.8,22.6,-0.0,4.5,13.2
1680582240,24.8,1.2,24.8,22.6,-0.0,4.4,13.2
1680582360,24.8,1.2,24.8,22.6,-0.0,4.1,13.2
1680582480,24.8,1.2,24.7,22.6,-0.0,4.5,13.2
1680582600,24.7,1.2,24.7,22.6,-0.0,4.6,13.2
1680582720,24.7,1.2,24.7,22.6,-0.0,4.5,13.2
1680582840,24.7,1.2,24.7,22.6,-0.0,4.5,13.2
1680582960,24.7,1.2,24.7,22.6,-0.0,4.6,13.2
1680583080,24.7,1.2,24.7,22.6,-0.0,4.5,13.2
1680583200,24.7,1.2,24.7,22.6,-0.0,4.5,13.2
1680583320,24.7,1.2,24.7,22.6,-0.0,4.5,13.1
1680583440,24.7,1.2,24.7,22.6,-0.0,4.6,13.1
1680583560,24.7,1.2,24.7,22.6,-0.0,4.6,13.1
1680583680,24.7,1.2,24.7,22.6,-0.0,4.5,13.1
1680583800,24.7,1.2,24.7,22.6,-0.0,4.5,13.1
1680583920,24.7,1.2,24.7,22.6,-0.0,4.5,13.1
1680584040,24.7,1.3,24.7,22.6,-0.0,4.5,13.1
1680584160,24.7,1.3,24.7,22.6,-0.0,4.5,13.1
1680584280,24.6,1.3,24.6,22.6,-0.0,4.6,13.1
1680584400,24.6,1.3,24.6,22.6,-0.0,4.5,13.1
1680584520,24.6,1.3,24.6,22.6,0.0,4.6,13.1
1680584640,24.6,1.3,24.6,22.6,0.0,4.5,13.1
1680584760,24.6,1.3,24.6,22.6,-0.0,4.5,13.1
1680584880,24.6,1.3,24.6,22.6,-0.0,4.6,13.1
1680585000,24.6,1.3,24.6,22.6,-0.0,4.6,13.0
1680585120,24.6,1.3,24.6,22.6,-0.0,4.6,13.0
1680585240,24.6,1.3,24.6,22.6,-0.0,4.5,13.0
1680585360,24.6,1.3,24.6,22.6,-0.0,4.6,13.0
1680585480,24.6,1.3,24.6,22.6,-0.0,4.6,13.0
1680585600,24.6,1.3,24.6,22.6,0.0,4.6,13.0
1680585720,24.6,1.3,24.6,22.6,-0.0,4.5,13.0
1680585840,24.6,1.4,24.5,22.6,0.0,4.6,13.0
1680585960,24.5,1.3,24.5,22.6,-0.0,4.6,13.0
1680586080,24.5,1.4,24.5,22.6,0.0,4.5,13.0
1680586200,24.5,1.4,24.5,22.6,-0.0,4.6,13.0
1680586320,24.5,1.4,24.5,22.6,0.0,4.6,13.0
1680586440,24.5,1.4,24.5,22.6,-0.0,4.5,13.0
1680586560,24.5,1.4,24.5,22.6,-0.0,4.6,13.0
1680586680,24.5,1.4,24.5,22.6,-0.0,4.6,13.0
1680586800,24.5,1.4,24.5,22.6,-0.0,4.5,13.0
1680586920,24.5,1.4,24.5,22.6,-0.0,4.6,12.9
1680587040,24.5,1.4,24.5,22.6,0.0,4.6,12.9
1680587160,24.5,1.4,24.5,22.6,-0.0,4.5,12.9
1680587280,24.5,1.4,24.5,22.6,-0.0,4.6,12.9
1680587400,24.5,1.4,24.5,22.6,-0.0,4.6,12.9
1680587520,24.5,1.4,24.5,22.6,-0.0,4.6,12.9
1680587640,24.5,1.4,24.5,22.6,-0.0,4.6,12.9
1680587760,24.5,1.4,24.4,22.6,-0.0,4.6,12.9
1680587880,24.5,1.4,24.5,22.6,-0.0,4.5,12.9
1680588000,24.4,1.4,24.4,22.6,0.0,4.6,12.9
1680588120,24.4,1.4,24.4,22.6,0.0,4.6,12.9
1680588240,24.4,1.4,24.4,22.6,-0.0,4.6,12.9
1680588360,24.4,1.4,24.4,22.6,-0.0,4.6,12.9
1680588480,24.4,1.4,24.4,22.6,-0.0,4.7,12.9
1680588600,24.4,1.4,24.4,22.6,-0.0,4.6,12.9
1680588720,24.4,1.4,24.4,22.6,-0.0,4.6,12.9
1680588840,24.4,1.4,24.4,22.6,-0.0,4.6,12.9
1680588960,24.4,1.4,24.4,22.6,-0.0,4.6,12.8
1680589080,24.4,1.4,24.4,22.6,-0.0,4.6,12.8
1680589200,24.4,1.4,24.4,22.6,0.0,4.6,12.8
1680589320,24.4,1.5,24.4,22.6,0.0,4.6,12.8
1680589440,24.4,1.5,24.4,22.6,-0.0,4.6,12.8
1680589560,24.4,1.5,24.3,22.6,0.0,4.6,12.8
1680589680,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680589800,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680589920,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680590040,24.3,1.5,24.3,22.6,0.0,4.6,12.8
1680590160,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680590280,24.3,1.5,24.3,22.6,0.0,4.6,12.8
1680590400,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680590520,24.3,1.5,24.3,22.6,-0.0,4.6,12.8
1680590640,24.3,1.5,24.3,22.6,-0.0,4.7,12.7
1680590760,24.3,1.5,24.3,22.6,-0.0,4.6,12.7
1680590880,24.3,1.5,24.3,22.6,-0.0,4.6,12.7
1680591000,24.3,1.5,24.3,22.6,-0.0,4.6,12.7
1680591120,24.3,1.5,24.3,22.6,-0.0,4.6,12.7
1680591240,24.3,1.5,24.2,22.6,-0.0,4.6,12.7
1680591360,24.2,1.5,24.2,22.6,-0.0,4.7,12.7
1680591480,24.2,1.5,24.2,22.6,-0.0,4.6,12.7
1680591600,24.2,1.5,24.2,22.6,-0.0,4.6,12.7
1680591720,24.2,1.5,24.2,22.6,-0.0,4.6,12.7
1680591840,24.2,1.5,24.2,22.6,0.0,4.6,12.7
1680591960,24.2,1.5,24.2,22.6,-0.0,4.6,12.6
1680592080,24.2,1.5,24.2,22.6,-0.0,4.8,12.6
1680592200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680592320,24.2,1.5,24.2,22.6,0.0,4.6,12.6
1680592440,24.2,1.5,24.2,22.6,0.0,4.7,12.6
1680592560,24.2,1.5,24.2,22.6,0.0,4.6,12.6
1680592680,24.2,1.5,24.2,22.6,0.0,4.6,12.6
1680592800,24.2,1.5,24.2,22.6,0.0,4.6,12.6
1680592920,24.2,1.5,24.2,22.6,0.0,4.7,12.6
1680593040,24.2,1.5,24.1,22.6,0.0,4.6,12.6
1680593160,24.1,1.5,24.1,22.6,0.0,4.6,12.5
1680593280,24.1,1.5,24.1,22.6,-0.0,4.6,12.5
1680593400,24.1,1.5,24.1,22.6,-0.0,4.7,12.5
1680593520,24.1,1.5,24.1,22.6,0.0,4.6,12.5
1680593640,24.1,1.5,24.1,22.6,-0.0,4.7,12.5
1680593760,24.1,1.5,24.1,22.6,0.0,4.6,12.5
1680593880,24.1,1.5,24.1,22.6,-0.0,4.6,12.5
1680594000,24.1,1.5,24.1,22.6,-0.0,4.4,12.5
1680594120,24.1,1.5,24.1,22.6,-0.0,4.6,12.5
1680594240,24.1,1.5,24.1,22.6,-0.0,4.5,12.5
1680594360,24.1,1.5,24.1,22.6,-0.0,4.6,12.5
1680594480,24.1,1.5,24.1,22.6,-0.0,4.7,12.4
1680594600,24.1,1.5,24.1,22.6,-0.0,4.5,12.4
1680594720,24.1,1.5,24.1,22.6,-0.0,4.1,12.4
1680594840,24.0,1.5,24.0,22.6,-0.0,4.5,12.4
1680594960,24.0,1.5,24.0,22.6,-0.0,4.6,12.4
1680595080,24.0,1.5,24.0,22.6,0.0,4.6,12.4
1680595200,24.0,1.5,24.0,22.6,-0.0,4.7,12.4
1680595320,24.0,1.5,24.0,22.6,-0.0,4.6,12.4
1680595440,24.0,1.5,24.0,22.6,-0.0,4.6,12.4
1680595560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680595680,24.0,1.5,24.0,22.6,0.0,4.6,12.3
1680595800,24.0,1.5,24.0,22.6,-0.0,4.6,12.3
1680595920,24.0,1.5,24.0,22.6,-0.0,4.2,12.3
1680596040,24.0,1.5,24.0,22.6,0.0,4.2,12.3
1680596160,24.0,1.5,24.0,22.6,-0.0,4.6,12.3
1680596280,24.0,1.5,24.0,22.6,-0.0,4.3,12.3
1680596400,24.0,1.5,24.0,22.6,-0.0,4.7,12.2
1680596520,24.0,1.5,24.0,22.6,-0.0,4.5,12.2
1680596640,24.0,1.5,24.0,22.6,0.0,4.3,12.2
1680596760,23.9,1.5,23.9,22.6,-0.0,4.7,12.2
1680596880,23.9,1.5,23.9,22.6,0.0,4.7,12.2
1680597000,23.9,1.5,23.9,22.6,-0.0,4.7,12.2
1680597120,23.9,1.5,23.9,22.6,-0.0,4.7,12.2
1680597240,23.9,1.5,23.9,22.6,-0.0,4.7,12.2
1680597360,23.9,1.4,23.9,22.6,-0.0,4.7,12.2
1680597480,23.9,1.4,23.9,22.6,-0.0,4.7,12.2
1680597600,23.9,1.4,23.9,22.6,0.0,4.7,12.1
1680597720,24.0,1.4,24.0,22.6,-0.0,3.1,12.1
1680597840,24.0,1.4,24.0,22.6,-0.0,3.4,12.1
1680597960,24.0,1.4,24.0,22.6,-0.0,3.4,12.1
1680598080,24.0,1.4,24.0,22.6,0.0,3.4,12.1
1680598200,24.0,1.4,24.0,22.6,0.0,3.4,12.1
1680598320,24.0,1.4,24.0,22.6,-0.0,3.4,12.1
1680598440,24.0,1.4,24.0,22.6,0.0,3.4,12.1
1680598560,24.0,1.4,24.0,22.6,-0.0,3.5,12.1
1680598680,24.0,1.4,24.0,22.6,0.0,3.4,12.1
1680598800,24.0,1.4,24.0,22.6,-0.0,3.4,12.1
1680598920,24.0,1.4,24.0,22.6,-0.0,3.4,12.1
1680599040,23.9,1.4,23.9,22.6,-0.0,3.4,12.0
1680599160,24.0,1.4,24.0,22.6,0.0,3.0,12.0
1680599280,24.0,1.4,24.0,22.6,-0.0,3.0,12.0
1680599400,23.9,1.4,23.9,22.6,0.0,3.2,12.0
1680599520,23.9,1.4,23.9,22.6,-0.0,3.4,12.0
1680599640,23.9,1.4,23.9,22.6,0.0,3.5,12.0
1680599760,23.9,1.4,23.9,22.6,-0.0,3.4,12.0
