Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680599880,23.9,1.4,23.9,22.6,0.0,3.5,12.0
1680600000,23.9,1.4,23.9,22.6,-0.0,3.3,12.0
1680600120,23.9,1.4,23.9,22.6,0.0,3.4,12.0
1680600240,23.9,1.4,23.9,22.6,0.0,3.4,12.0
1680600360,23.9,1.3,23.9,22.6,-0.0,3.3,12.0
1680600480,23.9,1.3,23.9,22.6,0.0,3.2,12.0
1680600600,23.9,1.3,23.9,22.6,0.0,3.0,11.9
1680600720,23.9,1.3,23.9,22.6,0.0,3.0,11.9
1680600840,23.9,1.3,23.9,22.6,-0.0,3.4,11.9
1680600960,23.9,1.3,23.9,22.6,-0.0,3.4,11.9
1680601080,23.8,1.3,23.8,22.6,0.0,3.5,11.9
1680601200,23.8,1.3,23.8,22.6,-0.0,3.3,11.9
1680601320,23.9,1.3,23.9,22.6,-0.0,2.9,11.9
1680601440,23.9,1.3,23.9,22.6,0.0,3.0,11.9
1680601560,23.9,1.3,23.9,22.6,-0.0,3.0,11.9
1680601680,23.9,1.3,23.9,22.6,-0.0,2.9,11.9
1680601800,23.8,1.3,23.8,22.6,-0.0,3.5,11.9
1680601920,23.8,1.3,23.8,22.6,-0.0,3.5,11.9
1680602040,23.8,1.3,23.8,22.6,0.0,3.5,11.9
1680602160,23.8,1.3,23.8,22.6,-0.0,3.5,11.9
1680602280,23.8,1.3,23.8,22.6,-0.0,3.5,11.9
1680602400,23.8,1.3,23.8,22.6,0.0,3.4,11.8
1680602520,23.8,1.2,23.8,22.6,-0.0,3.0,11.8
1680602640,23.8,1.2,23.8,22.6,-0.0,3.5,11.8
1680602760,23.9,1.2,23.9,22.6,-0.0,2.2,11.8
1680602880,23.9,1.2,23.9,22.6,0.0,2.3,11.8
1680603000,23.9,1.2,23.9,22.6,-0.0,2.2,11.8
1680603120,23.9,1.2,23.9,22.6,-0.0,2.3,11.8
1680603240,23.9,1.2,23.9,22.6,-0.0,2.3,11.8
1680603360,23.9,1.2,23.9,22.6,0.0,2.2,11.8
1680603480,23.9,1.2,23.9,22.6,-0.0,2.2,11.8
1680603600,23.9,1.2,23.9,22.6,-0.0,1.8,11.8
1680603720,23.9,1.2,23.9,22.6,0.0,2.1,11.8
1680603840,23.9,1.2,23.9,22.6,-0.0,1.8,11.8
1680603960,23.9,1.2,23.9,22.6,0.0,2.3,11.8
1680604080,23.9,1.1,23.9,22.6,-0.0,2.2,11.8
1680604200,23.9,1.1,23.9,22.6,-0.0,2.2,11.8
1680604320,23.9,1.1,23.9,22.6,-0.0,2.3,11.8
1680604440,23.9,1.1,23.9,22.6,-0.0,2.2,11.8
1680604560,23.9,1.1,23.9,22.6,0.0,2.2,11.8
1680604680,23.8,1.1,23.8,22.6,-0.0,2.3,11.7
1680604800,23.8,1.1,23.8,22.6,-0.0,2.3,11.7
1680604920,23.9,1.1,23.9,22.6,0.0,1.9,11.7
1680605040,23.8,1.1,23.8,22.6,-0.0,2.3,11.7
1680605160,23.8,1.1,23.8,22.6,-0.0,2.2,11.7
1680605280,23.8,1.1,23.8,22.6,-0.0,2.2,11.7
1680605400,23.8,1.1,23.8,22.6,-0.0,2.3,11.7
1680605520,23.8,1.0,23.8,22.6,-0.0,2.3,11.7
1680605640,23.8,1.0,23.8,22.6,-0.0,2.2,11.7
1680605760,23.8,1.0,23.8,22.6,-0.0,2.3,11.7
1680605880,23.8,1.0,23.8,22.6,-0.0,2.2,11.7
1680606000,23.8,1.0,23.8,22.6,-0.0,2.2,11.6
1680606120,23.8,1.0,23.8,22.6,-0.0,2.3,11.6
1680606240,23.8,1.0,23.8,22.6,-0.0,2.3,11.6
1680606360,23.8,1.0,23.8,22.6,-0.0,2.2,11.6
1680606480,23.8,1.0,23.8,22.6,-0.0,2.1,11.6
1680606600,23.8,1.0,23.8,22.6,-0.0,2.3,11.6
1680606720,23.8,1.0,23.8,22.6,-0.0,2.2,11.6
1680606840,23.8,1.0,23.8,22.6,-0.0,2.1,11.6
1680606960,23.8,0.9,23.8,22.6,0.0,2.3,11.6
1680607080,23.8,0.9,23.8,22.6,-0.0,2.2,11.5
1680607200,23.8,0.9,23.8,22.6,-0.0,2.3,11.5
1680607320,23.8,0.9,23.8,22.6,-0.0,2.3,11.5
1680607440,23.7,0.9,23.8,22.6,-0.0,2.3,11.5
1680607560,23.7,0.9,23.7,22.6,0.0,2.3,11.5
1680607680,23.7,0.9,23.7,22.6,-0.0,2.3,11.5
1680607800,23.7,0.9,23.7,22.6,-0.0,2.2,11.5
1680607920,23.7,0.9,23.7,22.6,-0.0,2.3,11.5
1680608040,23.7,0.8,23.7,22.6,-0.0,2.2,11.5
1680608160,23.7,0.8,23.7,22.6,-0.0,2.2,11.5
1680608280,23.7,0.8,23.7,22.6,-0.0,2.3,11.5
1680608400,23.7,0.8,23.7,22.6,-0.0,2.3,11.5
1680608520,23.7,0.8,23.7,22.6,-0.0,2.2,11.5
1680608640,23.7,0.8,23.7,22.6,-0.0,2.3,11.5
1680608760,23.7,0.8,23.7,22.6,-0.0,2.3,11.5
1680608880,23.7,0.8,23.7,22.6,-0.0,2.2,11.4
1680609000,23.7,0.8,23.7,22.6,-0.0,2.3,11.4
1680609120,23.7,0.8,23.7,22.6,-0.0,2.3,11.4
1680609240,23.7,0.7,23.7,22.6,-0.0,2.2,11.4
1680609360,23.7,0.7,23.7,22.6,-0.0,2.3,11.4
1680609480,23.7,0.7,23.7,22.6,-0.0,2.3,11.4
1680609600,23.7,0.7,23.7,22.6,-0.0,2.2,11.4
1680609720,23.7,0.7,23.7,22.6,-0.0,2.3,11.4
1680609840,23.7,0.7,23.7,22.6,-0.0,2.3,11.4
1680609960,23.7,0.7,23.7,22.6,-0.0,2.3,11.4
1680610080,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610200,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610320,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610440,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610560,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610680,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610800,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680610920,23.6,0.6,23.6,22.6,-0.0,2.3,11.4
1680611040,23.6,0.5,23.6,22.6,0.0,2.3,11.3
1680611160,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680611280,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680611400,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680611520,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680611640,23.6,0.5,23.6,22.6,0.0,2.1,11.3
1680611760,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680611880,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680612000,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680612120,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680612240,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680612360,23.6,0.5,23.6,22.6,-0.0,2.0,11.3
1680612480,23.6,0.6,23.6,22.6,-0.0,2.0,11.3
1680612600,23.6,0.7,23.6,22.6,-0.0,2.0,11.3
1680612720,23.6,0.8,23.6,22.6,-0.0,2.0,11.3
1680612840,23.6,1.1,23.6,22.6,-0.0,2.0,11.2
1680612960,23.6,1.4,23.6,22.6,-0.0,2.0,11.2
1680613080,23.6,1.9,23.6,22.6,-0.0,2.0,11.2
1680613200,23.6,2.6,23.6,22.6,-0.0,2.0,11.2
1680613320,23.6,3.7,23.6,22.6,-0.0,2.0,11.2
1680613440,23.6,5.3,23.6,22.6,-0.0,2.1,11.2
1680613560,23.6,7.6,23.6,22.6,-0.0,2.0,11.2
1680613680,23.6,10.7,23.6,22.6,-0.0,2.1,11.2
1680613800,23.6,14.7,23.6,22.6,-0.0,2.1,11.2
1680613920,23.6,19.2,23.6,22.6,-0.0,2.1,11.1
1680614040,23.6,23.6,23.5,22.6,-0.0,2.1,11.1
1680614160,23.5,23.8,23.5,22.6,-0.0,2.1,11.1
1680614280,23.5,23.8,23.5,22.6,-0.0,2.0,11.1
1680614400,23.6,23.8,23.6,22.6,-0.0,1.9,11.1
1680614520,23.6,23.9,23.6,22.6,0.0,1.8,11.1
1680614640,23.6,23.9,23.6,22.6,0.0,1.8,11.1
1680614760,23.6,24.4,23.6,22.6,0.0,1.8,11.1
1680614880,23.6,27.7,23.6,22.6,0.0,1.8,11.1
1680615000,23.6,29.1,23.6,22.6,0.0,1.8,11.1
1680615120,23.6,29.5,23.6,22.6,0.0,1.8,11.1
1680615240,23.6,29.9,23.6,22.6,0.0,1.8,11.1
1680615360,23.6,30.2,23.6,22.6,0.1,1.8,11.0
1680615480,23.6,30.5,23.6,22.6,0.1,1.9,11.0
1680615600,23.6,30.8,23.6,22.6,0.1,1.8,11.0
1680615720,23.6,31.0,23.6,22.6,0.1,1.8,11.0
1680615840,23.6,31.2,23.6,22.6,0.1,1.8,11.0
1680615960,23.6,31.3,23.6,22.6,0.2,1.9,11.0
1680616080,23.6,31.5,23.6,22.6,0.2,1.8,11.0
1680616200,23.6,31.6,23.6,22.6,0.2,1.8,11.0
1680616320,23.6,31.8,23.6,22.6,0.2,1.8,11.0
1680616440,23.6,31.9,23.6,22.6,0.2,1.8,10.9
1680616560,23.6,32.0,23.6,22.6,0.3,1.8,10.9
1680616680,23.6,32.1,23.6,22.6,0.3,1.8,10.9
1680616800,23.6,32.2,23.6,22.6,0.3,1.9,10.9
1680616920,23.6,32.2,23.6,22.6,0.3,1.9,10.9
1680617040,23.6,32.2,23.6,22.6,0.3,1.8,10.9
1680617160,23.6,32.3,23.6,22.6,0.4,1.8,10.9
1680617280,23.6,26.1,23.6,22.6,0.4,1.8,10.9
1680617400,23.6,26.2,23.6,22.6,0.4,1.8,10.9
1680617520,23.6,26.2,23.6,22.6,0.5,1.9,10.9
1680617640,23.6,26.3,23.6,22.6,0.5,1.8,10.9
1680617760,23.6,26.5,23.6,22.6,0.5,1.8,10.9
1680617880,23.6,26.6,23.6,22.6,0.5,1.8,10.9
1680618000,23.6,26.6,23.6,22.6,0.5,1.9,10.9
1680618120,23.6,26.6,23.6,22.6,0.6,1.9,10.9
1680618240,23.6,26.7,23.6,22.6,0.6,1.8,10.9
1680618360,23.6,26.6,23.6,22.6,0.6,1.8,10.9
1680618480,23.6,26.5,23.6,22.6,0.6,1.9,10.9
1680618600,23.6,26.5,23.6,22.6,0.6,1.8,10.9
1680618720,23.6,26.6,23.6,22.6,0.6,1.8,10.8
1680618840,23.6,26.6,23.6,22.6,0.7,1.8,10.8
1680618960,23.6,26.8,23.6,22.6,0.7,1.9,10.8
1680619080,23.6,26.7,23.6,22.6,0.7,1.9,10.8
1680619200,23.6,26.8,23.6,22.6,0.7,1.9,10.8
1680619320,23.6,26.7,23.6,22.6,0.7,1.9,10.8
1680619440,23.6,26.7,23.6,22.6,0.7,1.9,10.8
1680619560,23.6,26.8,23.6,22.6,0.7,1.9,10.8
1680619680,23.6,26.9,23.6,22.6,0.7,1.9,10.8
1680619800,23.6,26.8,23.6,22.6,0.8,1.9,10.8
1680619920,23.6,26.9,23.6,22.6,0.8,1.9,10.8
1680620040,23.6,26.9,23.6,22.6,0.8,1.9,10.8
1680620160,23.6,26.7,23.6,22.6,0.8,1.9,10.8
1680620280,23.6,26.8,23.6,22.6,0.8,1.7,10.8
1680620400,23.6,27.2,23.6,22.6,0.8,1.9,10.8
1680620520,23.6,27.2,23.6,22.6,0.8,1.7,10.8
1680620640,23.7,27.3,23.7,22.6,0.8,1.5,10.8
1680620760,23.7,27.3,23.7,22.6,0.9,1.5,10.8
1680620880,23.7,27.3,23.6,22.6,0.9,1.9,10.8
1680621000,23.7,27.3,23.7,22.6,0.9,1.8,10.8
1680621120,23.7,27.3,23.6,22.6,0.9,1.9,10.8
1680621240,23.7,27.3,23.6,22.6,0.9,1.9,10.8
1680621360,23.7,27.1,23.7,22.6,0.9,1.6,10.8
1680621480,23.7,27.3,23.7,22.6,1.0,1.6,10.8
1680621600,23.7,27.4,23.7,22.6,1.0,1.9,10.8
1680621720,23.7,27.5,23.7,22.6,1.0,1.9,10.8
1680621840,23.8,27.6,23.7,22.6,1.0,1.4,10.8
1680621960,23.8,27.4,23.8,22.6,1.0,1.5,10.8
1680622080,23.7,27.4,23.7,22.6,1.1,1.9,10.8
1680622200,23.7,27.3,23.7,22.6,1.0,1.9,10.8
1680622320,23.7,27.4,23.7,22.6,1.1,1.9,10.8
1680622440,23.8,27.5,23.8,22.6,1.1,1.3,10.8
1680622560,23.8,27.5,23.7,22.6,1.2,1.8,10.8
1680622680,23.7,27.8,23.7,22.6,1.2,1.9,10.8
1680622800,23.8,27.9,23.8,22.6,1.2,1.3,10.8
1680622920,23.8,27.8,23.8,22.6,1.3,1.7,10.8
1680623040,23.8,27.9,23.8,22.6,1.3,1.9,10.8
1680623160,23.8,28.1,23.8,22.6,1.2,1.4,10.8
1680623280,23.8,28.0,23.8,22.6,1.2,1.5,10.8
1680623400,23.8,28.0,23.8,22.6,1.3,1.8,10.8
1680623520,23.8,28.1,23.8,22.6,1.3,1.9,10.8
1680623640,23.8,28.1,23.8,22.6,1.3,1.8,10.8
1680623760,23.8,27.9,23.8,22.6,1.3,1.5,10.8
1680623880,23.8,28.0,23.8,22.6,1.4,1.9,10.9
1680624000,23.8,28.2,23.8,22.6,1.4,1.9,10.9
1680624120,23.8,28.3,23.8,22.6,1.4,1.8,10.9
1680624240,23.9,28.6,23.9,22.6,1.5,1.4,10.9
1680624360,23.9,28.6,23.9,22.6,1.5,1.4,10.9
1680624480,23.9,28.8,23.9,22.6,1.6,1.9,10.9
1680624600,23.9,28.8,23.9,22.6,1.7,1.7,11.0
1680624720,24.0,28.8,24.0,22.6,1.8,1.4,11.0
1680624840,24.0,28.8,24.0,22.6,2.0,1.6,11.0
1680624960,24.1,29.0,24.1,22.6,2.3,1.8,11.0
1680625080,24.2,29.2,24.2,22.6,2.8,2.1,11.1
1680625200,24.2,29.2,24.2,22.6,2.8,1.9,11.1
1680625320,24.3,29.3,24.3,22.6,2.9,2.1,11.1
1680625440,24.3,41.6,24.3,22.6,3.2,2.2,11.2
1680625560,24.4,41.2,24.4,22.6,2.9,1.9,11.2
1680625680,24.4,41.3,24.3,22.6,3.3,2.5,11.2
1680625800,24.4,41.2,24.4,22.6,3.7,3.0,11.3
1680625920,24.6,41.1,24.5,22.6,4.8,3.1,11.3
1680626040,24.7,40.8,24.6,22.6,5.6,3.8,11.3
1680626160,24.8,41.6,24.8,22.6,6.8,4.2,11.3
1680626280,25.0,40.5,25.0,22.6,7.2,4.2,11.4
1680626400,25.2,40.5,25.2,22.6,7.9,4.2,11.4
1680626520,25.3,41.0,25.3,22.6,8.4,4.6,11.5
1680626640,25.6,41.4,25.6,22.6,9.0,4.2,11.5
1680626760,25.7,41.4,25.7,22.6,9.3,4.5,11.6
1680626880,25.9,39.9,25.8,22.6,9.7,4.1,11.6
1680627000,25.9,40.2,25.9,22.6,9.7,4.2,11.7
1680627120,26.0,40.2,26.0,22.6,9.9,4.0,11.7
1680627240,26.1,40.4,26.1,22.6,10.0,4.2,11.7
1680627360,26.1,40.6,26.1,22.6,10.1,4.5,11.8
1680627480,26.2,40.6,26.2,22.6,10.3,4.0,11.8
1680627600,26.3,40.1,26.3,22.6,10.5,4.1,11.9
1680627720,26.4,40.3,26.4,22.6,10.6,4.2,11.9
1680627840,26.5,40.3,26.5,22.6,10.7,4.1,12.0
1680627960,26.6,40.2,26.5,22.6,11.0,4.0,12.0
1680628080,26.6,39.6,26.6,22.6,11.2,4.2,12.1
1680628200,26.7,39.7,26.7,22.6,11.4,3.9,12.2
1680628320,26.8,39.2,26.8,22.6,11.4,3.9,12.2
1680628440,26.9,39.7,26.8,22.6,11.6,4.2,12.3
1680628560,26.9,39.6,26.9,22.6,11.8,4.4,12.4
1680628680,27.0,39.5,27.0,22.6,11.8,3.9,12.4
1680628800,27.1,39.4,27.1,22.6,12.0,4.0,12.4
1680628920,27.1,39.4,27.1,22.6,12.1,3.9,12.5
1680629040,27.1,39.6,27.1,22.6,12.3,4.3,12.6
1680629160,27.2,39.4,27.2,22.6,12.4,3.9,12.6
1680629280,27.2,39.4,27.2,22.6,12.5,3.9,12.7
1680629400,27.3,39.6,27.3,22.6,12.6,3.9,12.7
1680629520,27.3,39.3,27.3,22.6,12.7,3.9,12.8
1680629640,27.3,39.3,27.3,22.6,12.8,3.9,12.8
1680629760,27.2,39.5,27.2,22.6,13.0,4.4,12.8
1680629880,27.3,39.8,27.3,22.6,13.0,3.7,12.9
1680630000,27.3,39.7,27.3,22.6,13.2,3.7,12.9
1680630120,27.2,39.9,27.2,22.6,13.3,3.9,12.9
1680630240,27.2,39.8,27.2,22.6,13.3,4.0,12.9
1680630360,27.2,39.7,27.2,22.6,13.5,3.9,12.9
1680630480,27.2,39.9,27.2,22.6,13.6,3.9,12.9
1680630600,27.2,39.7,27.2,22.6,13.8,4.0,12.9
1680630720,27.3,39.6,27.3,22.6,13.8,3.3,12.9
1680630840,27.3,39.8,27.3,22.6,13.8,3.4,12.9
1680630960,27.3,39.8,27.3,22.6,13.8,3.4,13.0
1680631080,27.3,39.8,27.3,22.6,13.9,3.5,13.0
1680631200,27.2,40.1,27.2,22.6,14.0,3.9,13.0
1680631320,27.2,40.1,27.2,22.6,14.1,4.0,13.0
1680631440,27.2,40.1,27.2,22.6,14.1,4.0,12.9
1680631560,27.2,40.2,27.1,22.6,14.1,4.3,12.9
1680631680,27.2,40.2,27.2,22.6,14.1,3.9,12.9
1680631800,27.3,40.2,27.3,22.6,14.2,3.4,12.9
1680631920,27.4,40.4,27.4,22.6,14.0,2.8,12.9
1680632040,27.2,40.2,27.2,22.6,14.2,4.0,12.9
1680632160,27.3,40.2,27.3,22.6,14.4,3.8,12.9
1680632280,27.2,40.5,27.2,22.6,14.2,3.9,12.9
1680632400,27.2,40.6,27.2,22.6,14.1,3.9,12.9
1680632520,27.2,40.6,27.2,22.6,14.0,4.1,12.9
1680632640,27.2,40.5,27.2,22.6,14.1,3.7,12.8
1680632760,27.3,40.4,27.3,22.6,14.0,3.6,12.8
1680632880,27.4,40.4,27.4,22.6,13.9,2.8,12.8
1680633000,27.3,40.3,27.3,22.6,13.8,3.3,12.8
1680633120,27.2,40.4,27.2,22.6,14.0,3.9,12.8
1680633240,27.2,40.4,27.2,22.6,14.0,4.0,12.8
1680633360,27.2,40.4,27.2,22.6,14.1,4.0,12.8
1680633480,27.3,40.5,27.2,22.6,14.0,4.0,12.8
1680633600,27.3,40.5,27.3,22.6,14.0,3.3,12.7
1680633720,27.4,40.4,27.4,22.6,13.9,2.8,12.7
1680633840,27.3,40.4,27.3,22.6,14.1,3.5,12.7
1680633960,27.3,40.4,27.3,22.6,14.1,4.0,12.7
1680634080,27.3,40.4,27.2,22.6,13.9,3.9,12.7
1680634200,27.3,40.7,27.3,22.6,14.2,3.9,12.7
1680634320,27.4,40.6,27.4,22.6,14.4,3.5,12.7
1680634440,27.5,40.6,27.5,22.6,14.9,3.5,12.7
1680634560,27.5,40.6,27.5,22.6,14.9,3.5,12.7
1680634680,27.5,40.6,27.5,22.6,14.9,3.1,12.7
1680634800,27.6,40.6,27.6,22.6,15.1,3.3,12.7
1680634920,27.5,40.8,27.5,22.6,15.0,3.9,12.7
1680635040,27.5,40.6,27.5,22.6,15.1,3.7,12.6
1680635160,27.6,40.6,27.6,22.6,15.0,3.3,12.6
1680635280,27.6,40.6,27.6,22.6,15.0,3.3,12.6
1680635400,27.5,40.6,27.5,22.6,15.0,3.7,12.6
1680635520,27.6,40.7,27.6,22.6,14.7,3.1,12.6
1680635640,27.6,40.7,27.6,22.6,14.9,3.4,12.6
1680635760,27.7,40.6,27.7,22.6,15.2,3.4,12.6
1680635880,27.8,40.7,27.8,22.6,15.2,2.9,12.6
1680636000,27.7,40.7,27.7,22.6,15.1,3.4,12.6
1680636120,27.8,40.7,27.8,22.6,15.1,3.3,12.6
1680636240,27.8,40.7,27.8,22.6,15.5,3.5,12.6
1680636360,27.7,40.7,27.7,22.6,15.2,3.9,12.6
1680636480,27.7,40.7,27.7,22.6,15.3,3.9,12.6
1680636600,27.9,40.7,27.9,22.6,15.1,2.8,12.6
1680636720,27.8,40.6,27.8,22.6,14.7,3.0,12.5
1680636840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680636960,27.9,40.6,27.9,22.6,15.0,3.0,12.5
1680637080,27.8,40.7,27.8,22.6,14.7,3.8,12.5
1680637200,27.7,40.7,27.7,22.6,15.0,4.1,12.5
1680637320,27.7,40.7,27.7,22.6,14.7,3.9,12.5
1680637440,27.7,40.7,27.7,22.6,14.7,3.9,12.5
1680637560,27.8,40.6,27.8,22.6,14.6,3.6,12.5
1680637680,28.0,40.7,28.0,22.6,14.5,2.7,12.5
1680637800,28.0,40.7,28.0,22.6,14.7,2.8,12.5
1680637920,28.0,40.7,28.0,22.6,14.6,3.3,12.5
1680638040,27.9,40.6,27.9,22.6,14.4,3.1,12.5
1680638160,27.8,40.7,27.8,22.6,14.5,3.9,12.5
1680638280,27.9,40.7,27.9,22.6,14.6,3.9,12.5
1680638400,27.9,40.7,27.9,22.6,14.6,3.7,12.6
1680638520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680638640,27.9,40.7,27.9,22.6,13.6,3.3,12.6
1680638760,28.0,40.7,28.0,22.6,13.7,2.9,12.6
1680638880,28.0,40.6,28.0,22.6,14.0,3.3,12.6
1680639000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680639120,28.0,40.7,27.9,22.6,13.6,3.5,12.6
1680639240,27.9,40.7,27.9,22.6,13.4,3.5,12.6
1680639360,28.2,40.6,28.2,22.6,14.2,3.3,12.6
1680639480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680639600,28.4,40.7,28.4,22.6,14.4,3.3,12.6
1680639720,28.3,40.7,28.3,22.6,14.7,3.7,12.6
1680639840,28.4,40.7,28.3,22.6,14.6,3.6,12.6
1680639960,28.5,40.7,28.5,22.6,14.7,3.3,12.6
1680640080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680640200,28.7,40.7,28.7,22.6,14.5,2.9,12.6
1680640320,28.6,40.7,28.6,22.6,14.6,3.2,12.7
1680640440,28.6,40.6,28.6,22.6,14.7,3.7,12.7
1680640560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680640680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680640800,28.7,40.6,28.7,22.6,14.7,3.8,12.7
1680640920,28.7,40.6,28.7,22.6,14.6,3.8,12.7
1680641040,29.0,40.7,29.0,22.6,14.6,3.1,12.7
1680641160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680641280,29.4,40.6,29.4,22.6,14.4,3.3,12.7
1680641400,28.9,40.6,28.9,22.6,14.7,3.9,12.7
1680641520,28.9,40.6,28.9,22.6,14.5,3.8,12.7
1680641640,28.9,40.7,28.9,22.6,14.3,3.8,12.7
1680641760,28.9,40.7,28.9,22.6,14.1,3.8,12.7
1680641880,28.9,40.7,28.9,22.6,14.1,3.7,12.7
1680642000,29.6,40.1,29.6,22.6,14.2,3.4,12.7
1680642120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680642240,29.6,41.2,29.6,22.6,13.1,2.9,12.7
1680642360,29.6,40.4,29.6,22.6,13.8,3.3,12.7
1680642480,29.5,41.0,29.5,22.6,13.6,3.7,12.8
1680642600,29.5,40.8,29.5,22.6,13.5,3.7,12.8
1680642720,29.5,41.0,29.5,22.6,13.2,3.5,12.8
1680642840,29.5,41.4,29.5,22.6,12.5,3.1,12.8
1680642960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680643080,29.5,41.7,29.5,22.6,12.4,3.3,12.8
1680643200,29.5,42.1,29.5,22.6,11.4,2.9,12.8
1680643320,29.5,41.6,29.5,22.6,11.9,3.5,12.8
1680643440,29.5,41.3,29.5,22.6,11.8,3.6,12.8
1680643560,29.5,41.5,29.4,22.6,11.1,3.3,12.8
1680643680,29.4,41.5,29.4,22.6,11.0,3.3,12.8
1680643800,29.4,42.0,29.4,22.6,10.4,3.0,12.8
1680643920,29.4,41.8,29.4,22.6,9.9,2.6,12.8
1680644040,29.4,42.0,29.4,22.6,9.6,2.8,12.8
1680644160,29.4,41.5,29.4,22.6,10.5,3.5,12.8
1680644280,29.4,41.6,29.4,22.6,10.2,3.7,12.8
1680644400,29.4,41.9,29.4,22.6,10.1,3.7,12.8
1680644520,29.4,42.1,29.3,22.6,9.7,3.3,12.8
1680644640,29.3,42.6,29.3,22.6,8.6,2.6,12.8
1680644760,29.3,42.8,29.3,22.6,8.2,2.6,12.8
1680644880,29.3,42.7,29.3,22.6,8.7,3.2,12.8
1680645000,29.3,42.5,29.3,22.6,8.6,3.2,12.8
1680645120,29.3,42.6,29.3,22.6,8.8,3.7,12.9
1680645240,29.3,42.7,29.3,22.6,8.6,3.7,12.9
1680645360,29.3,42.8,29.3,22.6,8.4,3.7,12.9
1680645480,29.3,42.9,29.3,22.6,7.8,3.3,12.9
1680645600,29.3,42.9,29.2,22.6,7.5,3.1,12.9
1680645720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680645840,29.2,43.0,29.2,22.6,6.8,2.8,12.9
1680645960,29.2,43.0,29.2,22.6,7.1,3.1,12.9
1680646080,29.2,43.1,29.2,22.6,6.9,3.1,12.9
1680646200,29.2,43.2,29.2,22.6,6.9,3.4,12.9
1680646320,29.2,42.9,29.2,22.6,7.2,3.6,12.9
1680646440,29.2,43.2,29.2,22.6,6.7,3.1,12.9
1680646560,29.2,43.2,29.2,22.6,6.6,3.1,12.9
1680646680,29.2,43.1,29.2,22.6,6.8,3.6,12.9
1680646800,29.2,43.3,29.2,22.6,6.7,3.7,12.9
1680646920,29.2,43.3,29.2,22.6,6.6,3.6,12.9
1680647040,29.2,43.3,29.2,22.6,6.6,3.7,12.9
1680647160,29.2,43.4,29.2,22.6,5.9,2.9,12.9
1680647280,29.2,43.6,29.2,22.6,5.3,2.6,12.9
1680647400,29.2,43.4,29.1,22.6,5.6,3.1,12.9
1680647520,29.2,43.4,29.2,22.6,5.5,3.1,12.9
1680647640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680647760,29.1,43.6,29.1,22.6,5.9,3.7,12.9
1680647880,29.1,43.6,29.1,22.6,5.9,3.7,13.0
1680648000,29.1,43.7,29.1,22.6,5.3,3.3,13.0
1680648120,29.1,43.5,29.1,22.6,5.2,3.1,13.0
1680648240,29.2,43.4,29.1,22.6,5.2,3.1,13.0
1680648360,29.1,43.7,29.1,22.6,4.6,3.0,13.0
1680648480,29.1,43.5,29.1,22.6,5.0,3.1,13.0
1680648600,29.1,43.6,29.1,22.6,4.9,3.1,13.0
1680648720,29.1,43.7,29.1,22.6,4.8,3.1,13.0
1680648840,29.1,43.7,29.1,22.6,5.3,3.7,13.0
1680648960,29.1,44.0,29.1,22.6,4.7,3.2,13.0
1680649080,29.1,43.8,29.1,22.6,4.8,3.1,13.0
1680649200,29.1,43.8,29.1,22.6,5.2,3.7,13.0
1680649320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680649440,29.1,44.0,29.1,22.6,4.6,3.2,13.1
1680649560,29.1,44.0,29.1,22.6,4.6,3.2,13.1
1680649680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680649800,29.1,44.2,29.1,22.6,3.9,2.6,13.1
1680649920,29.1,43.8,29.1,22.6,5.3,3.8,13.1
1680650040,29.1,44.0,29.1,22.6,4.8,3.7,13.1
1680650160,29.1,44.0,29.1,22.6,4.9,3.8,13.1
1680650280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680650400,29.1,43.9,29.1,22.6,4.8,3.7,13.2
1680650520,29.1,44.2,29.0,22.6,3.7,2.6,13.2
1680650640,29.1,44.3,29.1,22.6,3.7,2.5,13.2
1680650760,29.1,44.2,29.0,22.6,4.3,3.0,13.2
1680650880,29.1,44.2,29.1,22.6,3.8,2.8,13.2
1680651000,29.1,43.8,29.0,22.6,4.6,3.6,13.2
1680651120,29.1,43.9,29.0,22.6,4.7,3.6,13.3
1680651240,29.1,43.9,29.0,22.6,4.2,3.2,13.3
1680651360,29.1,44.0,29.0,22.6,4.1,2.9,13.3
1680651480,29.1,44.3,29.0,22.6,3.5,2.7,13.3
1680651600,29.0,44.3,29.0,22.6,3.4,2.5,13.4
1680651720,29.0,44.1,29.0,22.6,3.5,2.6,13.4
1680651840,29.1,43.8,29.0,22.6,4.0,3.1,13.4
1680651960,29.0,43.8,29.0,22.6,4.0,3.3,13.4
1680652080,29.1,43.9,29.0,22.6,3.6,3.0,13.5
1680652200,29.0,43.8,29.0,22.6,4.0,3.1,13.5
1680652320,29.0,43.7,29.0,22.6,3.8,2.8,13.5
1680652440,29.0,44.1,29.0,22.6,3.5,2.5,13.6
1680652560,29.0,43.8,29.0,22.6,3.9,3.0,13.6
1680652680,29.0,44.0,29.0,22.6,4.0,3.1,13.6
1680652800,29.0,43.9,29.0,22.6,4.0,3.3,13.7
1680652920,29.0,43.9,29.0,22.6,4.4,3.6,13.7
1680653040,29.0,44.0,29.0,22.6,3.9,3.1,13.7
1680653160,29.0,44.1,29.0,22.6,3.7,2.7,13.8
1680653280,29.0,44.0,29.0,22.6,3.4,2.5,13.8
1680653400,29.0,44.2,29.0,22.6,3.5,2.6,13.8
1680653520,29.0,43.8,29.0,22.6,3.9,3.1,13.8
1680653640,29.0,44.0,29.0,22.6,3.8,3.1,13.8
1680653760,29.0,44.1,29.0,22.6,3.5,2.7,13.9
1680653880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1680654000,29.0,44.1,29.0,22.6,4.2,3.5,13.9
1680654120,29.0,44.2,29.0,22.6,3.9,3.2,13.9
1680654240,29.0,44.4,29.0,22.6,3.4,3.0,13.9
1680654360,29.0,44.2,29.0,22.6,3.7,3.1,13.9
1680654480,29.0,44.1,29.0,22.6,3.9,3.1,13.9
1680654600,29.0,43.9,29.0,22.6,3.8,3.1,13.9
1680654720,29.0,43.4,29.0,22.6,4.3,3.3,14.0
1680654840,29.0,43.6,29.0,22.6,3.7,3.0,14.0
1680654960,29.0,44.0,29.0,22.6,3.7,3.1,14.0
1680655080,29.0,43.9,29.0,22.6,4.2,3.6,14.0
1680655200,29.0,44.1,29.0,22.6,3.7,3.2,14.0
1680655320,29.0,43.9,29.0,22.6,3.9,3.3,14.0
1680655440,29.0,43.7,29.0,22.6,3.8,3.1,14.0
1680655560,29.0,44.2,29.0,22.6,3.2,2.5,14.0
1680655680,29.0,43.9,29.0,22.6,3.2,2.6,14.0
1680655800,29.0,43.9,29.0,22.6,3.5,3.0,14.0
1680655920,29.0,43.6,29.0,22.6,3.8,3.0,14.0
1680656040,29.0,43.5,29.0,22.6,3.3,2.8,14.0
1680656160,29.0,42.4,29.0,22.6,4.3,3.7,14.0
1680656280,29.0,38.9,29.0,22.6,4.5,3.8,14.0
1680656400,28.9,39.3,28.9,22.6,4.7,3.7,14.0
1680656520,29.0,39.3,29.0,22.6,4.6,3.5,14.0
1680656640,29.0,40.6,29.0,22.6,3.6,2.8,14.0
1680656760,29.0,38.4,29.0,22.6,3.7,3.0,13.9
1680656880,28.5,37.9,28.5,22.6,3.7,2.8,13.9
1680657000,27.4,37.3,27.4,22.6,3.8,3.4,13.9
1680657120,26.6,37.3,26.5,22.6,3.6,4.1,13.9
1680657240,26.5,40.2,26.5,22.6,3.7,4.1,13.9
1680657360,26.3,40.2,26.3,22.6,3.2,4.2,13.9
1680657480,26.3,39.9,26.3,22.6,3.2,3.7,13.9
1680657600,26.3,39.4,26.2,22.6,2.9,3.5,13.9
1680657720,26.2,39.4,26.1,22.6,2.5,3.8,13.8
1680657840,26.1,39.1,26.1,22.6,2.4,4.0,13.8
1680657960,26.0,37.9,26.0,22.6,2.1,3.6,13.8
1680658080,26.0,37.9,25.9,22.6,2.5,4.5,13.8
1680658200,25.9,39.0,25.9,22.6,2.3,4.3,13.8
1680658320,25.9,37.6,25.9,22.6,2.1,4.0,13.7
1680658440,25.9,37.6,25.8,22.6,2.1,4.1,13.7
1680658560,25.8,40.1,25.8,22.6,2.1,4.5,13.7
1680658680,25.8,40.1,25.8,22.6,2.0,4.1,13.7
1680658800,25.8,40.0,25.8,22.6,1.7,3.7,13.6
1680658920,25.8,39.4,25.8,22.6,1.4,3.8,13.6
1680659040,25.7,39.4,25.7,22.6,1.4,4.5,13.6
1680659160,25.7,39.2,25.7,22.6,1.2,4.1,13.5
1680659280,25.7,39.1,25.6,22.6,1.0,4.1,13.5
1680659400,25.6,39.1,25.6,22.6,0.7,4.2,13.5
1680659520,25.6,38.4,25.5,22.6,0.6,4.5,13.4
1680659640,25.6,37.7,25.6,22.6,0.4,4.1,13.4
1680659760,25.6,37.7,25.5,22.6,0.4,4.1,13.4
1680659880,25.5,31.6,25.5,22.6,0.3,4.6,13.4
1680660000,25.5,31.4,25.5,22.6,0.2,4.5,13.3
1680660120,25.5,31.2,25.5,22.6,0.2,4.1,13.3
1680660240,25.5,30.9,25.5,22.6,0.1,4.1,13.3
1680660360,25.5,30.6,25.4,22.6,0.1,4.5,13.2
1680660480,25.5,30.3,25.4,22.6,0.1,4.6,13.2
1680660600,25.5,29.9,25.5,22.6,0.1,4.1,13.2
1680660720,25.5,29.5,25.5,22.6,0.0,4.1,13.1
1680660840,25.4,29.1,25.4,22.6,0.0,4.5,13.1
1680660960,25.4,28.6,25.4,22.6,0.0,4.5,13.1
1680661080,25.4,28.1,25.4,22.6,0.0,4.6,13.0
1680661200,25.4,27.0,25.4,22.6,0.0,4.1,13.0
1680661320,25.4,25.7,25.4,22.6,0.0,4.5,13.0
1680661440,25.4,25.7,25.4,22.6,0.0,4.5,13.0
1680661560,25.4,25.7,25.4,22.6,0.0,4.1,12.9
1680661680,25.4,25.7,25.4,22.6,0.0,4.1,12.9
1680661800,25.4,25.7,25.4,22.6,-0.0,4.5,12.9
1680661920,25.4,25.7,25.3,22.6,0.0,4.6,12.8
1680662040,25.4,19.6,25.4,22.6,0.0,4.0,12.8
1680662160,25.4,15.4,25.3,22.6,0.0,4.2,12.8
1680662280,25.3,11.4,25.3,22.6,0.0,4.6,12.8
1680662400,25.3,8.1,25.3,22.6,0.0,4.5,12.7
1680662520,25.4,5.7,25.4,22.6,0.0,4.0,12.7
1680662640,25.4,4.0,25.4,22.6,0.0,4.0,12.7
1680662760,25.3,2.9,25.3,22.6,0.0,4.1,12.7
1680662880,25.3,2.1,25.3,22.6,0.0,4.4,12.6
1680663000,25.3,1.6,25.3,22.6,0.0,4.5,12.6
1680663120,25.3,1.3,25.3,22.6,0.0,4.0,12.6
1680663240,25.3,1.1,25.3,22.6,0.0,3.9,12.6
1680663360,25.3,0.9,25.3,22.6,0.0,4.0,12.5
1680663480,25.3,0.8,25.3,22.6,0.0,4.0,12.5
1680663600,25.3,0.7,25.3,22.6,0.0,4.0,12.5
1680663720,25.3,0.7,25.3,22.6,0.0,4.3,12.5
1680663840,25.3,0.7,25.3,22.6,0.0,4.4,12.5
1680663960,25.3,0.7,25.3,22.6,0.0,4.4,12.5
1680664080,25.3,0.7,25.3,22.6,0.0,4.0,12.4
1680664200,25.3,0.7,25.3,22.6,0.0,4.0,12.4
1680664320,25.3,0.7,25.3,22.6,0.0,4.0,12.4
1680664440,25.3,0.7,25.3,22.6,0.0,3.9,12.4
1680664560,25.2,0.7,25.2,22.6,0.0,4.2,12.4
1680664680,25.2,0.7,25.2,22.6,0.0,4.4,12.4
1680664800,25.2,0.8,25.2,22.6,0.0,4.4,12.4
1680664920,25.2,0.8,25.2,22.6,0.0,4.3,12.3
1680665040,25.2,0.8,25.2,22.6,0.0,4.0,12.3
1680665160,25.2,0.8,25.2,22.6,0.0,3.9,12.3
1680665280,25.2,0.8,25.2,22.6,0.0,4.0,12.3
1680665400,25.2,0.8,25.2,22.6,0.0,4.1,12.3
1680665520,25.2,0.9,25.2,22.6,0.0,4.4,12.3
1680665640,25.2,0.9,25.2,22.6,0.0,4.5,12.3
1680665760,25.2,0.9,25.2,22.6,0.0,4.0,12.2
1680665880,25.2,0.9,25.2,22.6,0.0,4.0,12.2
1680666000,25.2,0.9,25.2,22.6,0.0,4.0,12.2
1680666120,25.2,0.9,25.2,22.6,0.0,4.4,12.2
1680666240,25.2,0.9,25.2,22.6,0.0,4.4,12.2
1680666360,25.2,0.9,25.2,22.6,0.0,4.1,12.2
1680666480,25.2,1.0,25.2,22.6,0.0,4.0,12.2
1680666600,25.1,1.0,25.1,22.6,0.0,4.4,12.2
1680666720,25.1,1.0,25.1,22.6,0.0,4.5,12.2
1680666840,25.2,1.0,25.2,22.6,0.0,4.1,12.2
1680666960,25.2,1.0,25.2,22.6,0.0,4.0,12.2
1680667080,25.1,1.0,25.1,22.6,0.0,4.1,12.2
1680667200,25.1,1.0,25.1,22.6,0.0,4.4,12.2
1680667320,25.1,1.0,25.1,22.6,0.0,4.4,12.2
1680667440,25.1,1.1,25.1,22.6,0.0,4.2,12.2
1680667560,25.1,1.1,25.1,22.6,0.0,4.0,12.2
1680667680,25.1,1.1,25.1,22.6,0.0,4.0,12.2
1680667800,25.1,1.1,25.1,22.6,0.0,4.1,12.1
1680667920,25.1,1.1,25.1,22.6,0.0,4.0,12.1
1680668040,25.1,1.1,25.1,22.6,0.0,4.4,12.1
1680668160,25.1,1.1,25.1,22.6,0.0,4.5,12.1
1680668280,25.1,1.1,25.1,22.6,0.0,4.0,12.1
1680668400,25.1,1.2,25.1,22.6,0.0,4.0,12.1
1680668520,25.1,1.1,25.1,22.6,0.0,4.1,12.1
1680668640,25.0,1.1,25.0,22.6,0.0,4.5,12.1
1680668760,25.0,1.1,25.0,22.6,0.0,4.4,12.1
1680668880,25.1,1.0,25.1,22.6,0.0,4.0,12.1
1680669000,25.1,1.1,25.1,22.6,0.0,4.0,12.1
1680669120,25.1,1.2,25.1,22.6,0.0,4.0,12.1
1680669240,25.0,1.3,25.0,22.6,0.0,4.1,12.1
1680669360,25.0,1.1,25.0,22.6,0.0,4.0,12.1
1680669480,25.0,1.3,25.0,22.6,0.0,4.4,12.1
1680669600,25.0,1.3,25.0,22.6,0.0,4.4,12.1
1680669720,25.0,1.3,25.0,22.6,0.0,4.5,12.1
1680669840,25.0,1.3,25.0,22.6,0.0,4.5,12.1
1680669960,25.0,1.2,25.0,22.6,0.0,4.1,12.1
1680670080,25.0,1.3,25.0,22.6,0.0,4.0,12.1
1680670200,25.0,1.3,25.0,22.6,0.0,4.0,12.0
1680670320,25.0,1.2,25.0,22.6,0.0,4.2,12.0
1680670440,25.0,1.3,25.0,22.6,0.0,4.5,12.0
1680670560,25.0,1.4,25.0,22.6,0.0,4.5,12.0
1680670680,25.0,1.4,25.0,22.6,0.0,4.1,12.0
1680670800,25.0,1.4,25.0,22.6,0.0,4.1,12.0
1680670920,25.0,1.4,25.0,22.6,0.0,4.0,12.0
1680671040,25.0,1.3,25.0,22.6,0.0,4.0,12.0
1680671160,25.0,1.4,25.0,22.6,0.0,4.0,12.0
1680671280,25.0,1.4,25.0,22.6,0.0,4.0,12.0
1680671400,25.0,1.4,24.9,22.6,0.0,4.3,12.0
1680671520,24.9,1.3,24.9,22.6,0.0,4.2,12.0
1680671640,24.9,1.3,24.9,22.6,0.0,4.1,12.0
1680671760,24.9,1.4,24.9,22.6,0.0,4.1,12.0
1680671880,24.9,1.4,24.9,22.6,0.0,4.1,12.0
1680672000,24.9,1.4,24.9,22.6,0.0,4.1,12.0
1680672120,24.9,1.4,24.9,22.6,0.0,4.1,12.0
1680672240,24.9,1.4,24.9,22.6,0.0,4.3,12.0
1680672360,24.9,1.4,24.9,22.6,0.0,4.4,12.0
1680672480,24.9,1.5,24.9,22.6,0.0,4.5,12.0
1680672600,24.9,1.5,24.9,22.6,0.0,4.5,12.0
1680672720,24.9,1.5,24.9,22.6,0.0,4.5,12.0
1680672840,24.9,1.5,24.9,22.6,0.0,4.3,12.0
1680672960,24.9,1.5,24.9,22.6,0.0,4.2,12.0
1680673080,24.9,1.6,24.9,22.6,0.0,3.9,12.0
1680673200,24.9,1.5,24.9,22.6,0.0,3.9,12.0
1680673320,24.8,1.5,24.8,22.6,0.0,4.5,12.0
1680673440,24.8,1.5,24.8,22.6,0.0,4.5,12.0
1680673560,24.8,1.6,24.8,22.6,0.0,4.3,12.0
1680673680,24.8,1.6,24.8,22.6,0.0,4.1,12.0
1680673800,24.8,1.6,24.8,22.6,0.0,4.0,12.0
1680673920,24.8,1.4,24.8,22.6,0.0,4.0,12.0
1680674040,24.8,1.4,24.8,22.6,0.0,4.0,12.0
1680674160,24.8,1.4,24.8,22.6,0.0,4.0,12.0
1680674280,24.8,1.4,24.8,22.6,0.0,4.1,12.0
1680674400,24.8,1.4,24.8,22.6,0.0,4.1,11.9
1680674520,24.8,1.5,24.8,22.6,0.0,4.0,11.9
1680674640,24.9,1.6,24.9,22.6,0.0,3.4,11.9
1680674760,24.8,1.6,24.8,22.6,0.0,4.1,11.9
1680674880,24.8,1.7,24.8,22.6,0.0,4.5,11.9
1680675000,24.8,1.7,24.8,22.6,0.0,4.6,11.9
1680675120,24.8,1.6,24.8,22.6,0.0,4.4,11.9
1680675240,24.8,1.6,24.8,22.6,0.0,4.0,11.9
1680675360,24.8,1.7,24.8,22.6,0.0,4.0,11.9
1680675480,24.8,1.7,24.8,22.6,0.0,4.0,11.9
1680675600,24.8,1.7,24.8,22.6,0.0,4.0,11.9
1680675720,24.8,1.7,24.7,22.6,0.0,4.3,11.9
1680675840,24.8,1.8,24.8,22.6,0.0,4.0,11.9
1680675960,24.8,1.7,24.8,22.6,0.0,4.0,11.9
1680676080,24.8,1.7,24.8,22.6,0.0,4.2,11.9
1680676200,24.7,1.8,24.7,22.6,0.0,4.6,11.9
1680676320,24.7,1.8,24.7,22.6,0.0,4.5,11.9
1680676440,24.7,1.8,24.7,22.6,0.0,4.3,11.9
1680676560,24.7,1.8,24.7,22.6,0.0,4.2,11.9
1680676680,24.7,1.8,24.7,22.6,0.0,4.0,11.9
1680676800,24.8,1.8,24.8,22.6,0.0,3.4,11.9
1680676920,24.7,1.8,24.7,22.6,0.0,4.0,11.9
1680677040,24.7,1.8,24.7,22.6,0.0,4.0,11.9
1680677160,24.7,1.8,24.7,22.6,0.0,4.1,11.9
1680677280,24.7,1.8,24.7,22.6,0.0,4.2,11.9
1680677400,24.7,1.8,24.7,22.6,0.0,4.5,11.9
1680677520,24.7,1.8,24.7,22.6,0.0,4.5,11.9
1680677640,24.7,1.8,24.7,22.6,0.0,4.4,11.9
1680677760,24.6,1.8,24.6,22.6,0.0,4.5,11.9
1680677880,24.7,1.8,24.7,22.6,0.0,4.0,11.9
1680678000,24.6,1.8,24.6,22.6,-0.0,4.2,11.8
1680678120,24.7,1.7,24.7,22.6,0.0,4.0,11.8
1680678240,24.7,1.8,24.7,22.6,0.0,4.1,11.8
1680678360,24.7,1.7,24.7,22.6,0.0,4.1,11.8
1680678480,24.6,1.7,24.6,22.6,0.0,4.2,11.8
1680678600,24.6,1.7,24.6,22.6,0.0,4.6,11.8
1680678720,24.6,1.7,24.6,22.6,0.0,4.5,11.8
1680678840,24.6,1.7,24.6,22.6,0.0,4.5,11.8
1680678960,24.6,1.7,24.6,22.6,0.0,4.3,11.8
1680679080,24.6,1.7,24.6,22.6,0.0,4.1,11.8
1680679200,24.6,1.8,24.6,22.6,0.0,4.1,11.8
1680679320,24.6,1.8,24.6,22.6,0.0,4.1,11.8
1680679440,24.6,1.8,24.6,22.6,0.0,4.1,11.8
1680679560,24.6,1.8,24.6,22.6,0.0,4.3,11.8
1680679680,24.5,1.8,24.5,22.6,0.0,4.5,11.8
1680679800,24.5,1.9,24.5,22.6,0.0,4.6,11.8
1680679920,24.5,1.9,24.5,22.6,0.0,4.3,11.8
1680680040,24.6,1.8,24.6,22.6,0.0,4.1,11.8
1680680160,24.5,1.9,24.5,22.6,0.0,4.2,11.8
1680680280,24.5,1.8,24.5,22.6,0.0,4.6,11.8
1680680400,24.5,1.8,24.5,22.6,0.0,4.6,11.8
1680680520,24.5,1.8,24.5,22.6,0.0,4.1,11.8
1680680640,24.5,1.8,24.5,22.6,0.0,4.1,11.8
1680680760,24.5,1.9,24.5,22.6,0.0,4.6,11.8
1680680880,24.5,1.9,24.5,22.6,0.0,4.6,11.7
1680681000,24.5,1.9,24.5,22.6,0.0,4.5,11.7
1680681120,24.5,1.9,24.5,22.6,0.0,4.1,11.7
1680681240,24.5,1.9,24.5,22.6,0.0,4.5,11.7
1680681360,24.5,1.9,24.5,22.6,0.0,4.6,11.7
1680681480,24.5,1.9,24.5,22.6,0.0,4.6,11.7
1680681600,24.5,1.9,24.5,22.6,0.0,4.1,11.7
1680681720,24.5,1.9,24.5,22.6,0.0,4.1,11.7
1680681840,24.5,1.9,24.5,22.6,0.0,4.6,11.7
1680681960,24.5,1.9,24.5,22.6,0.0,4.6,11.7
1680682080,24.5,1.9,24.4,22.6,0.0,4.6,11.7
1680682200,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680682320,24.5,1.9,24.5,22.6,0.0,4.1,11.7
1680682440,24.4,1.9,24.4,22.6,0.0,4.3,11.7
1680682560,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680682680,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680682800,24.5,1.9,24.5,22.6,0.0,4.1,11.7
1680682920,24.4,1.9,24.4,22.6,0.0,4.1,11.7
1680683040,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680683160,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680683280,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680683400,24.4,1.9,24.4,22.6,0.0,4.1,11.7
1680683520,24.4,1.9,24.4,22.6,0.0,4.4,11.7
1680683640,24.4,1.9,24.4,22.6,0.0,4.7,11.7
1680683760,24.4,1.9,24.4,22.6,0.0,4.6,11.7
1680683880,24.4,1.9,24.4,22.6,0.0,4.3,11.6
1680684000,24.4,1.9,24.4,22.6,0.0,4.1,11.6
1680684120,24.4,1.8,24.4,22.6,0.0,4.4,11.6
1680684240,24.3,1.8,24.3,22.6,0.0,4.6,11.6
1680684360,24.3,1.8,24.3,22.6,0.0,4.6,11.6
1680684480,24.4,1.9,24.4,22.6,0.0,4.1,11.6
1680684600,24.3,1.9,24.3,22.6,0.0,4.3,11.6
1680684720,24.3,1.9,24.3,22.6,0.0,4.6,11.6
1680684840,24.3,1.8,24.3,22.6,0.0,4.6,11.6
1680684960,24.3,1.8,24.3,22.6,0.0,4.1,11.6
1680685080,24.3,1.8,24.3,22.6,0.0,4.4,11.6
1680685200,24.3,1.8,24.3,22.6,0.0,4.6,11.6
1680685320,24.3,1.8,24.3,22.6,0.0,4.6,11.6
1680685440,24.3,1.8,24.3,22.6,0.0,4.4,11.6
1680685560,24.3,1.8,24.3,22.6,0.0,4.1,11.6
1680685680,24.3,1.8,24.3,22.6,0.0,4.3,11.6
1680685800,24.3,1.8,24.3,22.6,0.0,4.7,11.6
1680685920,24.3,1.7,24.3,22.6,0.0,4.6,11.6
1680686040,24.3,1.8,24.3,22.6,0.0,4.3,11.6
1680686160,24.3,1.8,24.3,22.6,0.0,4.1,11.6
1680686280,24.2,1.8,24.2,22.6,0.0,4.6,11.5
1680686400,24.2,1.8,24.2,22.6,0.0,4.6,11.5
1680686520,24.3,1.8,24.3,22.6,0.0,4.2,11.5
1680686640,24.3,1.8,24.3,22.6,0.0,4.1,11.5
1680686760,24.2,1.8,24.2,22.6,0.0,4.6,11.5
1680686880,24.2,1.8,24.2,22.6,0.0,4.6,11.5
1680687000,24.2,1.7,24.2,22.6,0.0,4.6,11.5
1680687120,24.2,1.7,24.2,22.6,0.0,4.1,11.5
1680687240,24.2,1.7,24.2,22.6,0.0,4.3,11.5
1680687360,24.2,1.8,24.2,22.6,0.0,4.5,11.5
1680687480,24.2,1.7,24.2,22.6,0.0,4.6,11.5
1680687600,24.2,1.7,24.2,22.6,0.0,4.6,11.5
1680687720,24.2,1.7,24.2,22.6,0.0,4.2,11.5
1680687840,24.2,1.7,24.2,22.6,0.0,4.3,11.5
1680687960,24.2,1.7,24.2,22.6,0.0,4.7,11.5
1680688080,24.2,1.8,24.2,22.6,0.0,4.6,11.5
1680688200,24.2,1.7,24.2,22.6,0.0,4.6,11.5
1680688320,24.2,1.7,24.2,22.6,0.0,4.1,11.5
1680688440,24.2,1.7,24.2,22.6,0.0,4.3,11.5
1680688560,24.1,1.7,24.1,22.6,0.0,4.6,11.5
1680688680,24.1,1.7,24.1,22.6,0.0,4.7,11.5
1680688800,24.2,1.7,24.2,22.6,0.0,4.1,11.5
1680688920,24.2,1.7,24.2,22.6,0.0,4.1,11.4
1680689040,24.1,1.7,24.1,22.6,0.0,4.3,11.4
1680689160,24.1,1.7,24.1,22.6,0.0,4.6,11.4
1680689280,24.1,1.7,24.1,22.6,0.0,4.6,11.4
1680689400,24.1,1.7,24.1,22.6,0.0,4.2,11.4
1680689520,24.1,1.6,24.1,22.6,0.0,4.1,11.4
1680689640,24.1,1.6,24.1,22.6,0.0,4.1,11.4
1680689760,24.1,1.6,24.1,22.6,0.0,4.1,11.4
1680689880,24.1,1.5,24.1,22.6,0.0,4.1,11.4
1680690000,24.1,1.5,24.1,22.6,0.0,4.1,11.4
1680690120,24.1,1.5,24.1,22.6,0.0,4.2,11.4
1680690240,24.1,1.4,24.1,22.6,0.0,4.1,11.4
1680690360,24.1,1.3,24.1,22.6,0.0,4.1,11.4
1680690480,24.1,1.4,24.1,22.6,0.0,4.1,11.4
1680690600,24.0,1.4,24.0,22.6,0.0,4.5,11.4
1680690720,24.0,1.4,24.0,22.6,0.0,4.7,11.3
1680690840,24.0,1.4,24.0,22.6,0.0,4.7,11.3
1680690960,24.0,1.5,24.0,22.6,0.0,4.4,11.3
1680691080,24.0,1.5,24.0,22.6,0.0,4.4,11.3
1680691200,24.0,1.5,24.0,22.6,0.0,4.4,11.3
1680691320,24.0,1.5,24.0,22.6,0.0,4.4,11.3
1680691440,24.0,1.5,24.0,22.6,0.0,4.4,11.3
1680691560,24.0,1.5,24.0,22.6,0.0,4.6,11.3
1680691680,24.0,1.4,24.0,22.6,0.0,4.8,11.3
1680691800,24.0,1.4,24.0,22.6,0.0,4.5,11.3
1680691920,24.0,1.3,24.0,22.6,0.0,4.2,11.3
1680692040,24.0,1.4,24.0,22.6,0.0,4.2,11.3
1680692160,24.0,1.4,24.0,22.6,0.0,4.2,11.3
1680692280,24.0,1.4,24.0,22.6,0.0,4.7,11.3
1680692400,23.9,1.3,23.9,22.6,0.0,4.8,11.2
1680692520,24.0,1.3,23.9,22.6,0.0,4.5,11.2
1680692640,23.9,1.3,23.9,22.6,0.0,4.6,11.2
1680692760,23.9,1.3,23.9,22.6,0.0,4.7,11.2
1680692880,23.9,1.2,23.9,22.6,-0.0,4.7,11.2
1680693000,24.0,1.2,24.0,22.6,0.0,4.2,11.2
1680693120,24.0,1.2,24.0,22.6,0.0,4.2,11.2
1680693240,23.9,1.3,23.9,22.6,0.0,4.2,11.2
1680693360,23.9,1.3,23.9,22.6,0.0,4.1,11.2
1680693480,23.9,1.3,23.9,22.6,0.0,4.2,11.2
1680693600,23.9,1.3,23.9,22.6,0.0,4.2,11.2
1680693720,24.0,1.3,24.0,22.6,0.0,3.5,11.2
1680693840,23.9,1.3,23.9,22.6,0.0,4.2,11.1
1680693960,23.9,1.2,23.9,22.6,0.0,4.2,11.1
1680694080,23.9,1.2,23.9,22.6,0.0,4.5,11.1
1680694200,24.0,1.2,24.0,22.6,0.0,3.4,11.1
1680694320,24.0,1.2,24.0,22.6,-0.0,3.5,11.1
1680694440,24.0,1.2,24.0,22.6,0.0,3.2,11.1
1680694560,24.0,1.2,24.0,22.6,0.0,3.0,11.1
1680694685,24.0,1.2,24.0,22.6,0.0,3.0,11.1
1680694800,24.0,1.2,24.0,22.6,0.0,2.9,11.1
1680694920,24.0,1.2,24.0,22.6,0.0,2.9,11.1
1680695040,24.0,1.1,24.0,22.6,0.0,3.2,11.1
1680695160,24.0,0.9,24.0,22.6,0.0,3.4,11.1
1680695280,23.9,1.0,23.9,22.6,0.0,3.5,11.1
1680695400,24.0,0.8,24.0,22.6,0.0,3.0,11.1
1680695520,24.0,1.1,24.0,22.6,0.0,2.9,11.1
1680695640,24.0,1.1,24.0,22.6,0.0,3.0,11.1
1680695760,24.0,1.0,24.0,22.6,0.0,3.0,11.1
1680695880,24.0,1.1,24.0,22.6,0.0,2.9,11.1
1680696000,24.0,1.1,24.0,22.6,0.0,3.0,11.1
1680696120,24.0,1.1,24.0,22.6,0.0,3.0,11.1
1680696240,23.9,1.0,24.0,22.6,0.0,3.0,11.0
1680696360,23.9,1.0,24.0,22.6,0.0,2.9,11.0
1680696480,23.9,1.0,23.9,22.6,0.0,3.2,11.0
1680696600,23.9,1.0,23.9,22.6,0.0,3.5,11.0
1680696720,23.9,1.0,23.9,22.6,0.0,3.5,11.0
1680696840,23.9,1.0,23.9,22.6,0.0,3.0,11.0
1680696960,23.9,1.0,23.9,22.6,0.0,3.0,11.0
1680697080,23.9,0.9,23.9,22.6,0.0,3.0,11.0
1680697200,23.9,0.9,23.9,22.6,0.0,3.0,11.0
1680697320,23.9,0.9,23.9,22.6,0.0,3.5,11.0
1680697440,23.9,0.9,23.9,22.6,0.0,3.5,11.0
1680697560,23.8,0.9,23.8,22.6,0.0,3.4,11.0
1680697680,23.9,0.9,23.9,22.6,0.0,3.0,11.0
1680697800,23.9,0.8,23.9,22.6,0.0,3.0,11.0
1680697920,23.8,0.8,23.8,22.6,0.0,3.2,11.0
1680698040,23.8,0.8,23.8,22.6,0.0,3.5,11.0
1680698160,23.8,0.8,23.8,22.6,0.0,3.5,10.9
1680698280,23.9,0.8,23.9,22.6,0.0,3.0,10.9
1680698400,23.9,0.8,23.9,22.6,0.0,3.0,10.9
1680698520,23.9,0.8,23.9,22.6,0.0,3.0,10.9
1680698640,23.9,0.8,23.9,22.6,0.0,3.0,10.9
1680698760,23.8,0.9,23.8,22.6,0.0,3.0,10.9
1680698880,23.8,0.9,23.8,22.6,0.0,3.0,10.9
1680699000,23.8,1.0,23.8,22.6,0.0,3.0,10.9
1680699120,23.8,1.1,23.8,22.6,0.0,3.2,10.9
1680699240,23.8,1.4,23.8,22.6,0.0,3.5,10.9
1680699360,23.8,1.7,23.8,22.6,0.0,3.5,10.9
1680699480,23.8,2.2,23.8,22.6,0.0,3.0,10.9
1680699600,23.8,2.9,23.8,22.6,0.0,3.0,10.9
1680699720,23.8,4.1,23.8,22.6,0.0,3.0,10.9
1680699840,23.8,5.8,23.8,22.6,0.0,3.0,10.8
1680699960,23.8,8.1,23.8,22.6,0.0,3.0,10.8
1680700080,23.9,11.2,23.9,22.6,0.0,1.8,10.8
1680700200,23.9,15.1,23.9,22.6,0.0,1.8,10.8
1680700320,23.9,19.1,23.9,22.6,0.0,2.1,10.8
1680700440,23.9,22.9,23.9,22.6,0.0,2.4,10.8
1680700560,23.9,24.2,23.9,22.6,-0.0,2.4,10.8
1680700680,23.9,24.2,23.9,22.6,0.0,1.9,10.8
1680700800,23.9,24.2,23.9,22.6,0.0,1.9,10.8
1680700920,23.9,24.2,23.9,22.6,-0.0,1.9,10.8
1680701040,23.9,24.2,23.9,22.6,0.0,2.2,10.8
1680701160,23.9,24.2,23.9,22.6,0.0,2.4,10.8
1680701280,23.9,28.1,23.9,22.6,0.0,2.4,10.8
1680701400,23.9,29.2,23.9,22.6,0.0,1.9,10.8
1680701520,23.9,29.6,23.9,22.6,0.0,1.9,10.7
1680701640,23.9,30.0,23.9,22.6,0.0,1.9,10.7
1680701760,23.9,30.3,23.9,22.6,0.1,1.9,10.7
1680701880,23.9,30.6,23.9,22.6,0.1,1.9,10.7
1680702000,23.9,30.9,23.9,22.6,0.1,1.9,10.7
1680702120,23.9,31.1,23.9,22.6,0.1,1.9,10.7
1680702240,23.9,31.3,23.9,22.6,0.1,1.9,10.7
1680702360,23.9,31.5,23.9,22.6,0.1,1.9,10.7
1680702480,23.9,31.6,23.9,22.6,0.2,1.9,10.7
1680702600,23.9,31.8,23.9,22.6,0.2,1.9,10.6
1680702720,23.9,31.9,23.9,22.6,0.2,1.9,10.6
1680702840,23.9,32.0,23.9,22.6,0.2,1.9,10.6
1680702960,23.9,32.1,23.9,22.6,0.3,1.9,10.6
1680703080,23.9,32.2,23.9,22.6,0.3,1.9,10.6
1680703200,23.9,32.3,23.9,22.6,0.3,1.9,10.6
1680703320,23.9,32.3,23.9,22.6,0.3,1.9,10.6
1680703440,23.9,32.4,23.9,22.6,0.3,1.9,10.6
1680703560,23.9,32.5,23.9,22.6,0.4,1.9,10.6
1680703680,23.9,26.7,23.9,22.6,0.4,1.9,10.6
1680703800,23.9,26.7,23.9,22.6,0.4,1.9,10.6
1680703920,23.9,26.7,23.9,22.6,0.5,1.9,10.6
1680704040,23.9,26.8,23.9,22.6,0.5,1.9,10.6
1680704160,23.9,26.8,23.9,22.6,0.5,2.0,10.6
1680704280,23.9,26.8,23.9,22.6,0.5,2.1,10.6
1680704400,23.9,26.9,23.9,22.6,0.5,2.1,10.6
1680704520,23.9,26.9,23.9,22.6,0.6,2.1,10.6
1680704640,23.9,27.0,23.9,22.6,0.6,2.0,10.6
1680704760,23.9,26.9,23.9,22.6,0.6,1.9,10.6
1680704880,23.9,26.9,23.9,22.6,0.6,2.1,10.6
1680705000,23.9,26.9,23.9,22.6,0.6,2.0,10.6
1680705120,23.9,26.9,23.9,22.6,0.6,2.0,10.6
1680705240,23.9,27.2,23.9,22.6,0.7,2.0,10.6
1680705360,23.9,27.2,23.9,22.6,0.7,2.1,10.6
1680705480,23.9,27.1,23.9,22.6,0.7,1.9,10.6
1680705600,23.9,27.2,23.9,22.6,0.7,2.1,10.6
1680705720,23.9,27.3,23.9,22.6,0.7,2.1,10.6
1680705840,23.9,27.3,23.9,22.6,0.7,2.2,10.6
1680705960,23.9,27.3,23.9,22.6,0.7,2.4,10.6
1680706080,23.9,27.3,23.9,22.6,0.7,2.4,10.6
1680706200,23.9,27.1,23.9,22.6,0.8,2.2,10.6
1680706320,23.9,39.2,23.9,22.6,0.8,2.3,10.6
1680706440,24.0,39.5,23.9,22.6,0.8,2.1,10.6
1680706560,23.9,39.5,23.9,22.6,0.8,2.2,10.6
1680706680,24.0,39.0,23.9,22.6,0.8,2.0,10.6
1680706800,24.0,39.5,23.9,22.6,0.9,2.1,10.6
1680706920,24.0,39.5,23.9,22.6,0.9,2.1,10.6
1680707040,24.0,39.6,23.9,22.6,0.9,1.9,10.6
1680707160,24.0,39.3,24.0,22.6,0.9,1.9,10.6
1680707280,24.0,39.3,23.9,22.6,0.9,2.0,10.6
1680707400,24.0,39.6,23.9,22.6,0.9,2.0,10.6
1680707520,24.0,39.6,24.0,22.6,1.0,1.9,10.6
1680707640,24.0,39.6,24.0,22.6,1.0,1.9,10.6
1680707760,24.0,39.6,24.0,22.6,1.0,1.9,10.7
1680707880,23.9,39.7,23.9,22.6,1.0,2.4,10.7
1680708000,24.0,39.7,24.0,22.6,1.0,1.9,10.7
1680708120,24.0,27.5,24.0,22.6,1.0,2.0,10.7
1680708240,24.0,27.3,24.0,22.6,1.0,1.9,10.7
1680708360,24.0,27.4,24.0,22.6,1.0,1.9,10.7
1680708480,24.0,27.4,24.0,22.6,1.0,1.9,10.7
1680708600,24.0,27.6,24.0,22.6,1.0,1.9,10.7
1680708720,24.0,27.8,24.0,22.6,1.1,1.9,10.7
1680708840,24.0,27.9,24.0,22.6,1.1,1.9,10.7
1680708960,24.0,27.8,24.0,22.6,1.1,1.9,10.8
1680709080,24.0,27.9,24.0,22.6,1.1,1.9,10.8
1680709200,24.0,27.8,24.0,22.6,1.2,1.9,10.8
1680709320,24.0,27.9,24.0,22.6,1.2,2.1,10.8
1680709440,24.0,27.9,24.0,22.6,1.2,1.9,10.8
1680709560,24.0,27.8,24.0,22.6,1.2,1.9,10.8
1680709680,24.0,27.8,24.0,22.6,1.2,2.1,10.8
1680709800,24.0,28.0,24.0,22.6,1.2,1.9,10.8
1680709920,24.0,27.9,24.0,22.6,1.2,1.9,10.8
1680710040,24.0,27.9,24.0,22.6,1.3,2.0,10.8
1680710160,24.0,28.2,24.0,22.6,1.3,1.9,10.9
1680710280,24.0,28.3,24.0,22.6,1.3,2.1,10.9
1680710400,24.0,28.0,24.0,22.6,1.3,1.9,10.9
1680710520,24.0,28.4,24.0,22.6,1.4,1.9,10.9
1680710640,24.1,28.6,24.0,22.6,1.4,1.9,10.9
1680710760,24.1,28.7,24.1,22.6,1.5,1.9,11.0
1680710880,24.1,28.7,24.1,22.6,1.6,1.9,11.0
1680711000,24.1,28.8,24.1,22.6,1.7,1.9,11.0
1680711120,24.1,29.0,24.1,22.6,1.8,1.9,11.0
1680711240,24.2,28.8,24.2,22.6,2.0,1.9,11.1
1680711360,24.3,28.8,24.2,22.6,2.4,1.9,11.1
1680711480,24.3,28.9,24.3,22.6,2.6,1.9,11.1
1680711600,24.4,29.0,24.4,22.6,2.6,1.9,11.2
1680711720,24.3,29.0,24.3,22.6,2.7,2.8,11.2
1680711840,24.4,40.8,24.4,22.6,3.1,2.8,11.3
1680711960,24.3,40.8,24.3,22.6,3.1,3.1,11.3
1680712080,24.3,40.7,24.3,22.6,3.0,3.2,11.4
1680712200,24.4,40.5,24.4,22.6,3.6,3.1,11.4
1680712320,24.6,40.5,24.5,22.6,4.4,3.1,11.4
1680712440,24.6,40.9,24.6,22.6,5.6,4.3,11.5
1680712560,24.8,41.0,24.8,22.6,6.6,4.3,11.5
1680712680,24.9,41.0,24.9,22.6,7.1,4.6,11.5
1680712800,25.1,40.3,25.1,22.6,7.6,4.3,11.6
1680712920,25.3,40.3,25.2,22.6,8.0,4.1,11.6
1680713040,25.4,40.3,25.4,22.6,8.7,4.2,11.7
1680713160,25.6,41.0,25.5,22.6,9.0,4.2,11.8
1680713280,25.7,39.2,25.7,22.6,9.4,4.1,11.8
1680713400,25.8,39.2,25.8,22.6,9.5,4.1,11.9
1680713520,25.9,39.5,25.8,22.6,9.6,4.1,11.9
1680713640,25.9,39.7,25.9,22.6,9.7,4.1,12.0
1680713760,26.0,39.7,26.0,22.6,9.8,4.1,12.0
1680713880,26.0,39.7,26.0,22.6,10.0,4.0,12.1
1680714000,26.1,40.0,26.1,22.6,10.1,4.0,12.1
1680714120,26.2,40.0,26.1,22.6,10.2,4.0,12.2
1680714240,26.2,39.8,26.2,22.6,10.4,4.1,12.2
1680714360,26.3,39.5,26.3,22.6,10.6,3.5,12.3
1680714480,26.4,39.5,26.4,22.6,10.7,3.1,12.4
1680714600,26.5,39.0,26.5,22.6,10.9,3.0,12.4
1680714720,26.6,38.6,26.6,22.6,11.0,2.8,12.5
1680714840,26.6,38.6,26.6,22.6,11.1,2.8,12.6
1680714960,26.6,38.9,26.6,22.6,11.3,3.4,12.7
1680715080,26.6,38.9,26.6,22.6,11.5,3.8,12.7
1680715200,26.7,38.7,26.7,22.6,11.7,3.4,12.8
1680715320,26.7,38.9,26.7,22.6,11.9,4.0,12.9
1680715440,26.8,38.9,26.8,22.6,11.9,3.3,12.9
1680715560,26.9,38.8,26.9,22.6,12.0,2.9,13.0
1680715680,26.9,39.1,26.9,22.6,12.1,2.8,13.1
1680715800,27.0,39.1,27.0,22.6,12.2,2.8,13.1
1680715920,27.0,38.8,27.0,22.6,12.3,3.1,13.2
1680716040,27.0,38.5,26.9,22.6,12.5,3.5,13.2
1680716160,26.9,38.5,26.9,22.6,12.6,3.8,13.3
1680716280,27.0,38.6,26.9,22.6,12.7,3.6,13.3
1680716400,27.0,39.2,26.9,22.6,12.7,3.5,13.4
1680716520,27.0,39.2,27.0,22.6,12.7,2.8,13.4
1680716640,27.0,38.9,27.0,22.6,12.8,2.8,13.4
1680716760,27.0,39.1,27.0,22.6,12.8,2.8,13.4
1680716880,27.0,39.1,26.9,22.6,12.9,3.2,13.4
1680717000,27.0,39.1,26.9,22.6,13.0,3.5,13.4
1680717120,26.9,39.2,26.9,22.6,13.1,3.9,13.5
1680717240,26.9,39.2,26.9,22.6,13.1,3.6,13.5
1680717360,27.0,39.2,26.9,22.6,13.2,3.4,13.5
1680717480,27.0,39.4,27.0,22.6,13.2,3.4,13.5
1680717600,27.0,39.4,27.0,22.6,13.2,2.9,13.5
1680717720,27.0,39.2,27.0,22.6,13.4,2.8,13.5
1680717840,27.0,39.5,27.0,22.6,13.4,3.4,13.5
1680717960,27.0,39.5,27.0,22.6,13.4,3.4,13.5
1680718080,27.0,39.4,27.0,22.6,13.4,3.4,13.5
1680718200,27.0,39.7,27.0,22.6,13.4,3.4,13.5
1680718320,27.0,39.7,27.0,22.6,13.4,2.8,13.5
1680718440,27.1,39.7,27.1,22.6,13.5,2.8,13.5
1680718560,27.0,39.7,27.0,22.6,13.6,3.4,13.5
1680718680,27.0,39.7,27.0,22.6,13.6,3.4,13.5
1680718800,27.1,40.0,27.1,22.6,13.4,2.8,13.5
1680718920,27.1,39.8,27.1,22.6,13.5,2.8,13.4
1680719040,27.0,39.8,27.0,22.6,13.4,3.2,13.4
1680719160,27.0,39.8,27.0,22.6,13.4,3.4,13.4
1680719280,27.0,39.8,27.0,22.6,13.3,3.4,13.4
1680719400,27.1,39.8,27.1,22.6,13.3,3.2,13.4
1680719520,27.1,39.8,27.1,22.6,13.3,2.8,13.4
1680719640,27.1,39.8,27.1,22.6,13.4,2.8,13.4
1680719760,27.2,39.8,27.2,22.6,13.6,2.8,13.4
1680719880,27.1,39.9,27.1,22.6,13.5,2.9,13.4
1680720000,27.1,39.9,27.1,22.6,13.4,3.5,13.4
1680720120,27.1,39.9,27.1,22.6,13.3,3.4,13.4
1680720240,27.2,39.8,27.2,22.6,13.5,2.9,13.4
1680720360,27.2,39.8,27.2,22.6,13.7,2.8,13.3
1680720480,27.2,39.8,27.2,22.6,14.1,2.8,13.3
1680720600,27.3,39.8,27.2,22.6,14.1,2.8,13.3
1680720720,27.2,39.8,27.2,22.6,14.2,3.3,13.3
1680720840,27.2,39.8,27.2,22.6,14.3,3.3,13.3
1680720960,27.3,39.8,27.3,22.6,14.4,2.8,13.3
1680721080,27.3,39.8,27.3,22.6,14.6,3.3,13.3
1680721200,27.3,39.8,27.3,22.6,14.6,3.4,13.3
1680721320,27.4,39.8,27.4,22.6,14.6,3.0,13.3
1680721440,27.4,39.8,27.4,22.6,14.4,3.0,13.3
1680721560,27.4,39.8,27.4,22.6,14.5,2.8,13.3
1680721680,27.4,39.8,27.4,22.6,14.6,3.2,13.3
1680721800,27.5,39.8,27.5,22.6,14.7,2.8,13.3
1680721920,27.4,39.8,27.4,22.6,14.3,3.0,13.2
1680722040,27.5,39.8,27.5,22.6,14.6,2.8,13.2
1680722160,27.5,39.8,27.4,22.6,14.5,2.9,13.2
1680722280,27.5,39.8,27.5,22.6,14.6,2.8,13.2
1680722400,27.5,39.8,27.5,22.6,14.6,3.1,13.2
1680722520,27.4,39.8,27.4,22.6,14.6,3.4,13.2
1680722640,27.4,39.8,27.4,22.6,14.3,3.4,13.2
1680722760,27.4,39.8,27.4,22.6,13.9,2.8,13.2
1680722880,27.5,39.8,27.5,22.6,14.2,2.8,13.2
1680723000,27.5,39.8,27.5,22.6,14.1,2.8,13.2
1680723120,27.6,39.8,27.6,22.6,14.6,2.8,13.2
1680723240,27.6,39.8,27.6,22.6,14.8,2.8,13.2
1680723360,27.6,39.8,27.6,22.6,14.5,2.8,13.2
1680723480,27.7,39.8,27.7,22.6,14.7,2.8,13.2
1680723600,27.5,39.8,27.5,22.6,14.5,3.4,13.2
1680723720,27.6,39.8,27.6,22.6,14.5,3.3,13.2
1680723840,27.8,39.8,27.8,22.6,15.1,2.8,13.2
1680723960,27.8,39.8,27.8,22.6,15.1,2.8,13.2
1680724080,27.8,39.8,27.8,22.6,15.1,2.8,13.2
1680724200,27.9,39.8,27.9,22.6,15.6,3.2,13.3
1680724320,27.5,39.8,27.5,22.6,15.8,3.4,13.3
1680724440,27.9,39.8,27.9,22.6,15.7,3.3,13.3
1680724560,28.0,39.8,28.0,22.6,15.3,2.7,13.3
1680724680,28.0,39.8,28.0,22.6,15.4,2.7,13.3
1680724800,28.0,39.8,28.0,22.6,15.3,2.7,13.3
1680724920,28.0,39.8,28.0,22.6,15.4,3.3,13.3
1680725040,28.1,39.8,28.1,22.6,15.2,2.8,13.3
1680725160,28.1,39.8,28.1,22.6,15.1,2.8,13.3
1680725280,28.2,39.8,28.2,22.6,15.3,2.7,13.3
1680725400,28.1,39.8,28.1,22.6,14.7,2.7,13.3
1680725520,28.0,39.8,28.0,22.6,14.3,3.3,13.3
1680725640,28.1,39.8,28.1,22.6,14.4,2.8,13.3
1680725760,28.2,39.8,28.2,22.6,14.6,2.8,13.3
1680725880,28.3,39.9,28.3,22.6,14.6,2.8,13.3
1680726000,28.2,39.9,28.2,22.6,14.6,3.0,13.3
1680726120,28.2,39.8,28.2,22.6,14.3,3.3,13.3
1680726240,28.2,39.8,28.2,22.6,14.1,3.3,13.3
1680726360,28.5,39.8,28.5,22.6,14.4,2.7,13.3
1680726480,28.4,39.8,28.4,22.6,14.1,2.7,13.3
1680726600,28.4,39.8,28.4,22.6,13.7,2.7,13.3
1680726720,28.4,39.8,28.4,22.6,13.6,2.7,13.3
1680726840,28.6,39.7,28.6,22.6,14.1,2.7,13.4
1680726960,28.8,39.8,28.8,22.6,14.1,2.7,13.4
1680727080,28.7,39.8,28.7,22.6,13.9,3.0,13.4
1680727200,28.8,39.8,28.8,22.6,13.9,2.8,13.4
1680727320,29.0,39.8,29.0,22.6,13.5,2.8,13.4
1680727440,29.5,39.9,29.5,22.6,13.2,2.6,13.4
1680727560,29.5,40.2,29.5,22.6,12.9,2.6,13.4
1680727680,29.5,40.5,29.5,22.6,12.5,2.6,13.4
1680727800,29.5,40.8,29.5,22.6,12.1,2.6,13.4
1680727920,29.5,40.7,29.5,22.6,11.9,2.6,13.4
1680728040,29.5,40.6,29.5,22.6,12.1,3.2,13.4
1680728160,29.4,40.6,29.4,22.6,11.4,3.0,13.5
1680728280,29.4,40.9,29.4,22.6,10.9,2.6,13.5
1680728400,29.4,41.2,29.4,22.6,10.4,2.6,13.5
1680728520,29.4,41.0,29.4,22.6,10.3,2.6,13.5
1680728640,29.4,41.5,29.4,22.6,9.8,2.6,13.5
1680728760,29.4,41.8,29.3,22.6,9.5,2.6,13.5
1680728880,29.3,41.4,29.3,22.6,10.1,3.4,13.5
1680729000,29.3,41.9,29.3,22.6,8.9,2.8,13.5
1680729120,29.3,41.8,29.3,22.6,9.1,3.2,13.6
1680729240,29.3,41.9,29.3,22.6,8.7,3.0,13.6
1680729360,29.3,41.9,29.3,22.6,8.6,3.0,13.6
1680729480,29.3,42.1,29.2,22.6,7.8,2.7,13.6
1680729600,29.2,42.2,29.2,22.6,7.6,2.8,13.6
1680729720,29.2,42.4,29.2,22.6,7.2,2.6,13.6
1680729840,29.2,42.4,29.2,22.6,7.0,2.6,13.6
1680729960,29.2,42.2,29.2,22.6,6.8,2.6,13.6
1680730080,29.2,42.3,29.2,22.6,6.6,2.6,13.6
1680730200,29.2,42.1,29.2,22.6,6.9,3.1,13.6
1680730320,29.2,42.4,29.2,22.6,6.7,3.1,13.6
1680730440,29.2,42.4,29.2,22.6,6.6,3.0,13.6
1680730560,29.2,42.5,29.2,22.6,5.9,2.6,13.6
1680730680,29.2,42.8,29.1,22.6,5.6,2.6,13.6
1680730800,29.2,42.8,29.1,22.6,5.5,2.6,13.6
1680730920,29.1,43.0,29.1,22.6,5.3,2.7,13.7
1680731040,29.1,42.7,29.1,22.6,6.1,3.7,13.7
