Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680731160,29.1,42.7,29.1,22.6,6.0,3.6,13.7
1680731280,29.1,42.9,29.1,22.6,4.9,2.8,13.7
1680731400,29.1,42.8,29.1,22.6,4.9,2.6,13.7
1680731520,29.1,42.9,29.1,22.6,4.9,2.6,13.7
1680731640,29.1,42.9,29.1,22.6,4.5,2.6,13.7
1680731760,29.1,42.9,29.1,22.6,4.5,2.6,13.7
1680731880,29.1,42.9,29.1,22.6,4.5,2.6,13.7
1680732000,29.1,43.0,29.1,22.6,4.4,2.6,13.7
1680732120,29.1,42.9,29.1,22.6,4.9,3.1,13.7
1680732240,29.1,43.0,29.0,22.6,4.8,3.2,13.7
1680732365,29.1,42.9,29.0,22.6,4.7,3.2,13.7
1680732480,29.1,43.1,29.0,22.6,4.0,2.6,13.8
1680732600,29.0,43.1,29.0,22.6,4.5,3.2,13.8
1680732720,29.1,43.1,29.0,22.6,4.0,2.6,13.8
1680732840,29.1,43.1,29.0,22.6,3.9,2.6,13.8
1680732960,29.0,43.1,29.0,22.6,3.8,2.6,13.8
1680733080,29.0,43.0,29.0,22.6,3.8,2.6,13.8
1680733200,29.0,43.2,29.0,22.6,3.7,2.6,13.8
1680733320,29.0,43.0,29.0,22.6,4.2,3.0,13.8
1680733440,29.0,43.0,29.0,22.6,4.1,3.1,13.8
1680733560,29.0,43.1,29.0,22.6,4.2,3.1,13.8
1680733680,29.0,43.1,29.0,22.6,3.7,2.6,13.9
1680733800,29.0,43.3,29.0,22.6,3.4,2.6,13.9
1680733920,29.0,43.2,29.0,22.6,3.6,2.6,13.9
1680734040,29.0,43.5,29.0,22.6,3.6,2.6,13.9
1680734160,29.0,43.5,29.0,22.6,3.6,2.6,13.9
1680734280,29.0,43.4,29.0,22.6,3.5,2.6,13.9
1680734400,29.0,43.4,29.0,22.6,3.9,3.0,13.9
1680734520,29.0,43.3,29.0,22.6,4.0,3.2,13.9
1680734640,29.0,43.2,29.0,22.6,3.9,3.1,13.9
1680734760,29.0,43.4,29.0,22.6,3.4,2.6,14.0
1680734880,29.0,43.4,29.0,22.6,3.3,2.5,14.0
1680735000,29.0,43.3,29.0,22.6,3.3,2.5,14.0
1680735120,29.0,43.2,29.0,22.6,3.3,2.6,14.0
1680735240,29.0,43.3,29.0,22.6,3.4,2.6,14.0
1680735360,29.0,43.3,29.0,22.6,3.4,2.6,14.0
1680735480,29.0,43.3,29.0,22.6,3.3,2.6,14.1
1680735600,29.0,43.6,29.0,22.6,3.3,2.5,14.1
1680735720,29.0,43.8,29.0,22.6,3.3,2.6,14.1
1680735840,29.0,43.8,29.0,22.6,3.3,2.6,14.1
1680735960,29.0,43.8,29.0,22.6,3.3,2.6,14.1
1680736080,29.0,43.8,29.0,22.6,3.4,2.6,14.1
1680736200,29.0,43.8,29.0,22.6,3.3,2.6,14.2
1680736320,29.0,43.6,29.0,22.6,3.3,2.6,14.2
1680736440,29.0,43.8,29.0,22.6,3.2,2.6,14.2
1680736560,29.0,43.9,29.0,22.6,3.3,2.6,14.2
1680736680,29.0,43.9,29.0,22.6,3.3,2.6,14.2
1680736800,29.0,43.9,29.0,22.6,3.3,2.6,14.3
1680736920,29.0,43.8,29.0,22.6,3.1,2.5,14.3
1680737040,29.0,43.8,29.0,22.6,3.2,2.6,14.3
1680737160,29.0,43.7,29.0,22.6,3.2,2.6,14.3
1680737280,29.0,43.5,29.0,22.6,3.3,2.6,14.4
1680737400,29.0,43.7,29.0,22.6,3.2,2.6,14.4
1680737520,29.0,43.8,29.0,22.6,3.2,2.6,14.4
1680737640,29.0,43.7,29.0,22.6,3.2,2.6,14.4
1680737760,29.0,43.8,29.0,22.6,3.2,2.6,14.5
1680737880,29.0,43.9,29.0,22.6,3.2,2.6,14.5
1680738000,29.0,43.8,29.0,22.6,3.2,2.6,14.5
1680738120,29.0,43.8,29.0,22.6,3.2,2.6,14.5
1680738240,29.0,43.8,29.0,22.6,3.2,2.6,14.6
1680738360,29.0,43.6,29.0,22.6,3.2,2.6,14.6
1680738480,29.0,43.7,29.0,22.6,3.2,2.6,14.6
1680738600,29.0,43.8,28.9,22.6,3.3,2.6,14.7
1680738720,29.0,43.7,28.9,22.6,3.1,2.5,14.7
1680738840,29.0,43.7,28.9,22.6,3.1,2.5,14.7
1680738960,29.0,43.9,28.9,22.6,3.2,2.6,14.7
1680739080,29.0,43.9,28.9,22.6,3.1,2.6,14.8
1680739200,29.0,43.7,28.9,22.6,3.2,2.6,14.8
1680739320,29.0,43.5,28.9,22.6,3.2,2.6,14.8
1680739440,29.0,43.5,28.9,22.6,3.2,2.6,14.9
1680739560,29.0,43.7,28.9,22.6,3.1,2.6,14.9
1680739680,28.9,43.7,28.9,22.6,3.1,2.6,14.9
1680739800,28.9,43.7,28.9,22.6,3.1,2.6,15.0
1680739920,28.9,43.7,28.9,22.6,3.2,2.6,15.0
1680740040,28.9,43.8,28.9,22.6,3.2,2.6,15.0
1680740160,29.0,43.7,28.9,22.6,3.2,2.5,15.1
1680740280,28.9,43.7,28.9,22.6,3.0,2.5,15.1
1680740400,28.9,43.6,28.9,22.6,3.2,2.6,15.1
1680740520,28.9,43.6,28.9,22.6,3.1,2.5,15.1
1680740640,28.9,43.5,28.9,22.6,3.2,2.6,15.1
1680740760,28.9,43.6,28.9,22.6,3.1,2.5,15.2
1680740880,28.9,43.3,28.9,22.6,3.2,2.6,15.2
1680741000,28.9,43.5,28.9,22.6,3.1,2.5,15.2
1680741120,28.9,43.5,28.9,22.6,3.0,2.5,15.2
1680741240,28.9,43.7,28.9,22.6,3.2,2.6,15.2
1680741360,28.9,43.6,28.9,22.6,3.2,2.6,15.2
1680741480,28.9,43.7,28.9,22.6,3.1,2.5,15.2
1680741600,28.9,43.8,28.9,22.6,3.1,2.6,15.2
1680741720,28.9,43.4,28.9,22.6,3.2,2.6,15.2
1680741840,28.9,43.4,28.9,22.6,3.2,2.6,15.2
1680741960,28.9,43.1,28.9,22.6,3.2,2.6,15.2
1680742080,28.9,42.9,28.9,22.6,3.3,2.6,15.2
1680742200,28.9,42.8,28.9,22.6,3.2,2.6,15.2
1680742320,28.9,42.8,28.9,22.6,3.2,2.5,15.2
1680742440,28.9,43.0,28.9,22.6,3.1,2.6,15.2
1680742560,28.9,42.8,28.9,22.6,3.1,2.5,15.2
1680742680,28.9,42.6,28.9,22.6,3.1,2.6,15.2
1680742800,28.9,43.1,28.9,22.6,3.1,2.6,15.2
1680742920,28.9,42.6,28.9,22.6,3.2,2.6,15.2
1680743040,28.9,42.8,28.9,22.6,3.1,2.5,15.2
1680743160,28.9,42.3,28.9,22.6,3.1,2.5,15.2
1680743280,28.9,41.0,28.9,22.6,3.2,2.6,15.2
1680743400,29.0,36.9,29.0,22.6,3.5,2.6,15.2
1680743520,28.8,37.1,28.7,22.6,3.5,3.2,15.2
1680743640,28.9,39.2,28.9,22.6,3.1,2.5,15.1
1680743760,28.9,37.0,28.9,22.6,3.1,2.5,15.1
1680743880,27.6,37.0,27.5,22.6,3.0,3.0,15.1
1680744000,26.5,39.4,26.5,22.6,2.8,3.4,15.1
1680744120,26.3,39.4,26.3,22.6,2.4,3.6,15.1
1680744245,26.1,38.8,26.0,22.6,2.1,4.2,15.1
1680744360,26.0,39.4,26.0,22.6,1.8,3.4,15.1
1680744480,26.0,39.4,26.0,22.6,1.5,3.0,15.0
1680744600,26.0,39.0,25.9,22.6,1.2,3.0,15.0
1680744720,25.8,39.0,25.8,22.6,1.2,3.6,15.0
1680744840,25.8,39.0,25.7,22.6,1.1,4.1,15.0
1680744960,25.7,38.6,25.7,22.6,1.1,4.2,14.9
1680745080,25.7,38.8,25.7,22.6,1.2,3.9,14.9
1680745200,25.8,38.8,25.8,22.6,1.5,3.4,14.9
1680745320,25.8,39.2,25.8,22.6,1.6,3.6,14.9
1680745440,25.8,39.2,25.8,22.6,1.3,2.9,14.8
1680745560,25.8,39.2,25.8,22.6,1.2,3.0,14.8
1680745680,25.8,39.0,25.7,22.6,1.1,3.4,14.8
1680745800,25.7,38.5,25.7,22.6,1.0,3.6,14.7
1680745920,25.7,38.5,25.7,22.6,0.6,3.5,14.7
1680746040,25.6,36.8,25.6,22.6,0.4,4.2,14.7
1680746160,25.6,31.0,25.6,22.6,0.2,3.6,14.7
1680746280,25.6,30.8,25.6,22.6,0.2,3.5,14.6
1680746400,25.5,30.6,25.5,22.6,0.2,4.1,14.6
1680746520,25.5,30.5,25.5,22.6,0.2,4.2,14.6
1680746640,25.5,30.3,25.5,22.6,0.1,4.3,14.5
1680746760,25.5,30.1,25.5,22.6,0.1,4.2,14.5
1680746880,25.5,29.9,25.5,22.6,0.1,4.1,14.5
1680747000,25.5,29.6,25.4,22.6,0.1,4.3,14.5
1680747120,25.5,29.3,25.4,22.6,0.1,4.3,14.4
1680747240,25.5,28.9,25.4,22.6,0.0,4.2,14.4
1680747360,25.5,28.5,25.5,22.6,0.0,3.5,14.4
1680747480,25.5,28.0,25.5,22.6,0.0,3.8,14.3
1680747600,25.4,27.5,25.4,22.6,0.0,4.3,14.3
1680747720,25.4,26.8,25.4,22.6,0.0,4.1,14.3
1680747840,25.4,26.5,25.4,22.6,0.0,4.3,14.2
1680747960,25.4,25.7,25.4,22.6,0.0,4.3,14.2
1680748080,25.4,25.8,25.4,22.6,0.0,4.2,14.2
1680748200,25.4,25.7,25.4,22.6,0.0,4.1,14.1
1680748320,25.4,26.0,25.4,22.6,-0.0,4.1,14.1
1680748440,25.4,23.0,25.4,22.6,0.0,4.2,14.1
1680748560,25.4,19.2,25.4,22.6,0.0,4.1,14.1
1680748680,25.4,14.7,25.4,22.6,0.0,4.1,14.0
1680748800,25.4,10.4,25.4,22.6,0.0,4.1,14.0
1680748920,25.4,7.1,25.3,22.6,-0.0,4.2,14.0
1680749040,25.4,4.9,25.4,22.6,-0.0,4.1,13.9
1680749160,25.3,3.4,25.3,22.6,0.0,4.2,13.9
1680749280,25.3,2.4,25.3,22.6,0.0,4.2,13.9
1680749400,25.3,1.8,25.3,22.6,0.0,4.0,13.9
1680749520,25.3,1.3,25.3,22.6,0.0,4.0,13.9
1680749640,25.3,1.1,25.3,22.6,0.0,4.1,13.8
1680749760,25.3,0.9,25.3,22.6,-0.0,4.4,13.8
1680749880,25.3,0.7,25.3,22.6,0.0,4.1,13.8
1680750000,25.3,0.6,25.3,22.6,-0.0,4.0,13.8
1680750120,25.3,0.6,25.3,22.6,0.0,4.0,13.8
1680750240,25.3,0.6,25.3,22.6,0.0,4.1,13.7
1680750360,25.3,0.5,25.3,22.6,0.0,4.4,13.7
1680750480,25.3,0.5,25.3,22.6,0.0,4.3,13.7
1680750600,25.3,0.5,25.3,22.6,-0.0,4.0,13.7
1680750720,25.3,0.5,25.3,22.6,-0.0,3.6,13.7
1680750840,25.3,0.5,25.3,22.6,-0.0,4.0,13.7
1680750960,25.3,0.5,25.3,22.6,-0.0,4.0,13.7
1680751080,25.3,0.5,25.3,22.6,0.0,3.5,13.6
1680751200,25.2,0.5,25.2,22.6,-0.0,4.1,13.6
1680751320,25.2,0.5,25.2,22.6,0.0,4.1,13.6
1680751440,25.2,0.5,25.2,22.6,-0.0,4.1,13.6
1680751560,25.2,0.5,25.2,22.6,-0.0,4.0,13.6
1680751680,25.3,0.5,25.2,22.6,-0.0,3.8,13.6
1680751800,25.3,0.5,25.3,22.6,-0.0,3.4,13.6
1680751920,25.2,0.5,25.2,22.6,0.0,4.0,13.6
1680752040,25.2,0.5,25.2,22.6,-0.0,4.1,13.6
1680752160,25.2,0.6,25.2,22.6,0.0,4.0,13.6
1680752280,25.2,0.5,25.2,22.6,0.0,4.0,13.5
1680752400,25.2,0.6,25.2,22.6,0.0,3.8,13.5
1680752520,25.3,0.6,25.3,22.6,-0.0,3.3,13.5
1680752640,25.3,0.6,25.3,22.6,-0.0,3.4,13.5
1680752760,25.2,0.6,25.2,22.6,0.0,3.9,13.5
1680752880,25.2,0.6,25.2,22.6,-0.0,4.0,13.5
1680753000,25.2,0.7,25.2,22.6,-0.0,4.1,13.5
1680753120,25.2,0.7,25.2,22.6,-0.0,3.6,13.5
1680753240,25.2,0.7,25.2,22.6,-0.0,4.0,13.4
1680753360,25.2,0.8,25.2,22.6,0.0,4.0,13.4
1680753480,25.2,0.8,25.2,22.6,0.0,3.5,13.4
1680753600,25.2,0.8,25.2,22.6,-0.0,3.6,13.4
1680753720,25.2,0.8,25.2,22.6,0.0,4.1,13.4
1680753840,25.1,0.9,25.1,22.6,-0.0,4.2,13.4
1680753960,25.1,0.9,25.1,22.6,0.0,4.1,13.4
1680754080,25.1,0.9,25.1,22.6,-0.0,4.2,13.4
1680754200,25.1,0.9,25.1,22.6,-0.0,4.0,13.4
1680754320,25.1,1.0,25.1,22.6,-0.0,4.0,13.4
1680754440,25.1,1.0,25.1,22.6,-0.0,4.2,13.4
1680754560,25.1,1.1,25.1,22.6,-0.0,4.0,13.4
1680754680,25.2,1.1,25.2,22.6,0.0,3.6,13.4
1680754800,25.1,1.1,25.1,22.6,0.0,4.1,13.4
1680754920,25.1,1.1,25.1,22.6,0.0,4.2,13.3
1680755040,25.1,1.2,25.1,22.6,0.0,4.1,13.3
1680755160,25.1,1.2,25.1,22.6,-0.0,4.1,13.3
1680755280,25.1,1.2,25.1,22.6,-0.0,4.1,13.3
1680755400,25.1,1.3,25.1,22.6,-0.0,3.6,13.3
1680755520,25.1,1.3,25.1,22.6,-0.0,3.4,13.3
1680755640,25.1,1.4,25.1,22.6,-0.0,3.8,13.3
1680755760,25.1,1.4,25.1,22.6,0.0,3.6,13.3
1680755880,25.1,1.4,25.1,22.6,0.0,3.7,13.3
1680756000,25.1,1.4,25.1,22.6,0.0,3.7,13.3
1680756120,25.1,1.4,25.1,22.6,0.0,3.6,13.3
1680756240,25.1,1.4,25.1,22.6,-0.0,3.5,13.3
1680756360,25.1,1.5,25.1,22.6,0.0,3.4,13.3
1680756480,25.1,1.5,25.1,22.6,0.0,3.4,13.3
1680756600,25.0,1.2,25.0,22.6,-0.0,4.1,13.3
1680756720,25.0,1.5,25.0,22.6,0.0,4.0,13.3
1680756840,25.0,1.6,25.0,22.6,-0.0,4.1,13.3
1680756960,25.0,1.6,25.0,22.6,-0.0,4.1,13.3
1680757080,25.0,1.6,25.0,22.6,-0.0,3.7,13.3
1680757200,25.1,1.6,25.1,22.6,-0.0,2.9,13.3
1680757320,25.1,1.7,25.1,22.6,-0.0,3.6,13.3
1680757440,25.0,1.7,25.0,22.6,0.0,4.0,13.3
1680757560,25.0,1.7,25.0,22.6,-0.0,4.1,13.3
1680757680,25.0,1.8,25.0,22.6,0.0,4.1,13.3
1680757800,25.0,1.7,25.0,22.6,0.0,4.0,13.3
1680757920,25.0,1.7,25.0,22.6,0.0,3.3,13.3
1680758040,25.0,1.7,25.0,22.6,0.0,3.6,13.3
1680758160,25.0,1.7,25.0,22.6,0.0,3.5,13.3
1680758280,25.0,1.6,25.0,22.6,0.0,3.9,13.3
1680758400,25.0,1.6,25.0,22.6,0.0,4.1,13.2
1680758520,25.0,1.5,25.0,22.6,0.0,4.1,13.3
1680758640,24.9,1.6,24.9,22.6,0.0,4.1,13.2
1680758760,25.0,1.4,25.0,22.6,0.0,4.1,13.2
1680758880,25.0,1.4,24.9,22.6,0.0,4.1,13.2
1680759000,25.0,1.7,25.0,22.6,0.0,2.8,13.2
1680759120,25.0,1.9,25.0,22.6,0.0,3.5,13.2
1680759240,25.0,1.7,24.9,22.6,0.0,4.0,13.2
1680759360,24.9,2.0,24.9,22.6,0.0,4.0,13.2
1680759480,24.9,1.8,24.9,22.6,0.0,4.3,13.2
1680759600,24.9,1.9,24.9,22.6,-0.0,4.3,13.2
1680759720,24.9,1.7,24.9,22.6,-0.0,4.0,13.2
1680759840,24.9,1.3,24.9,22.6,0.0,4.0,13.2
1680759960,24.9,1.0,24.9,22.6,0.0,4.2,13.2
1680760080,24.9,1.1,24.9,22.6,0.0,3.8,13.2
1680760200,24.9,1.3,24.9,22.6,0.0,4.1,13.2
1680760320,24.9,1.5,24.9,22.6,0.0,4.1,13.2
1680760440,24.9,1.3,24.9,22.6,0.0,4.2,13.3
1680760560,24.9,1.8,24.9,22.6,0.0,4.1,13.3
1680760680,24.9,1.8,24.9,22.6,0.0,4.2,13.3
1680760800,24.9,1.5,24.9,22.6,0.0,3.9,13.3
1680760920,24.9,1.6,24.9,22.6,-0.0,3.5,13.3
1680761040,24.9,1.5,24.9,22.6,-0.0,4.0,13.3
1680761160,24.9,1.8,24.9,22.6,0.0,4.0,13.3
1680761280,24.8,1.8,24.8,22.6,-0.0,4.1,13.3
1680761400,24.8,1.7,24.8,22.6,0.0,4.2,13.3
1680761520,24.8,2.0,24.8,22.6,-0.0,4.0,13.3
1680761640,24.8,1.9,24.8,22.6,-0.0,4.1,13.3
1680761760,24.8,2.1,24.8,22.6,0.0,4.1,13.3
1680761880,24.8,2.1,24.8,22.6,-0.0,4.0,13.3
1680762000,24.9,1.9,24.9,22.6,-0.0,3.6,13.3
1680762120,24.8,1.7,24.8,22.6,0.0,3.8,13.3
1680762240,24.8,1.4,24.8,22.6,0.0,4.1,13.3
1680762360,24.8,1.6,24.8,22.6,-0.0,4.1,13.3
1680762480,24.8,1.3,24.8,22.6,0.0,4.1,13.3
1680762600,24.8,1.4,24.8,22.6,0.0,4.2,13.3
1680762720,24.8,1.2,24.8,22.6,0.0,4.1,13.3
1680762840,24.8,1.0,24.8,22.6,-0.0,4.2,13.3
1680762960,24.8,1.1,24.8,22.6,-0.0,4.1,13.3
1680763080,24.8,1.6,24.8,22.6,-0.0,3.4,13.3
1680763200,24.8,1.4,24.8,22.6,0.0,3.6,13.3
1680763320,24.8,1.3,24.8,22.6,-0.0,4.2,13.3
1680763440,24.8,1.8,24.8,22.6,0.0,4.1,13.3
1680763560,24.8,2.0,24.7,22.6,0.0,4.2,13.3
1680763680,24.7,1.9,24.7,22.6,-0.0,4.2,13.3
1680763800,24.8,2.1,24.7,22.6,0.0,4.1,13.3
1680763920,24.8,2.3,24.8,22.6,0.0,3.8,13.3
1680764040,24.8,2.3,24.8,22.6,0.0,3.4,13.3
1680764160,24.8,2.2,24.8,22.6,0.0,3.6,13.3
1680764280,24.7,2.1,24.7,22.6,0.0,4.1,13.3
1680764400,24.7,2.4,24.7,22.6,-0.0,4.2,13.3
1680764520,24.7,2.3,24.7,22.6,0.0,4.1,13.3
1680764640,24.7,2.3,24.7,22.6,-0.0,4.2,13.3
1680764760,24.7,2.4,24.7,22.6,-0.0,4.1,13.3
1680764880,24.8,2.4,24.8,22.6,-0.0,3.3,13.3
1680765000,24.8,2.4,24.8,22.6,-0.0,3.4,13.3
1680765120,24.8,2.4,24.8,22.6,0.0,3.4,13.3
1680765240,24.7,2.4,24.7,22.6,-0.0,4.1,13.3
1680765360,24.7,2.5,24.7,22.6,-0.0,4.1,13.3
1680765480,24.7,2.5,24.7,22.6,-0.0,4.1,13.3
1680765600,24.7,2.4,24.7,22.6,-0.0,3.6,13.3
1680765720,24.8,2.4,24.8,22.6,-0.0,2.8,13.3
1680765840,24.8,2.4,24.8,22.6,0.0,2.8,13.3
1680765960,24.8,2.3,24.8,22.6,0.0,3.0,13.3
1680766080,24.7,2.1,24.7,22.6,0.0,3.5,13.3
1680766200,24.7,2.2,24.7,22.6,0.0,4.0,13.3
1680766320,24.7,2.2,24.7,22.6,-0.0,4.1,13.3
1680766440,24.6,2.2,24.6,22.6,0.0,4.2,13.3
1680766560,24.7,2.3,24.7,22.6,0.0,4.0,13.3
1680766680,24.8,2.3,24.8,22.6,-0.0,2.9,13.3
1680766800,24.7,2.2,24.7,22.6,0.0,3.0,13.3
1680766920,24.7,2.1,24.7,22.6,-0.0,4.0,13.3
1680767040,24.6,2.2,24.6,22.6,0.0,4.1,13.3
1680767160,24.6,2.2,24.6,22.6,0.0,4.2,13.3
1680767280,24.6,2.1,24.6,22.6,0.0,4.3,13.3
1680767400,24.6,2.3,24.6,22.6,0.0,3.9,13.3
1680767520,24.7,2.4,24.7,22.6,0.0,3.4,13.3
1680767640,24.7,2.5,24.7,22.6,0.0,3.6,13.3
1680767760,24.7,2.4,24.7,22.6,-0.0,3.2,13.3
1680767880,24.7,2.4,24.7,22.6,0.0,3.5,13.3
1680768000,24.7,2.5,24.7,22.6,0.0,3.4,13.3
1680768120,24.6,2.6,24.6,22.6,0.0,3.6,13.3
1680768240,24.6,2.6,24.6,22.6,0.0,3.5,13.3
1680768360,24.6,2.6,24.6,22.6,0.0,3.4,13.3
1680768480,24.6,2.6,24.6,22.6,0.0,3.5,13.3
1680768600,24.6,2.5,24.6,22.6,0.0,3.6,13.3
1680768720,24.6,2.5,24.6,22.6,-0.0,4.1,13.3
1680768840,24.6,2.6,24.6,22.6,0.0,3.5,13.3
1680768960,24.6,2.6,24.6,22.6,0.0,3.6,13.3
1680769080,24.6,2.6,24.6,22.6,0.0,4.0,13.3
1680769200,24.6,2.2,24.6,22.6,0.0,4.1,13.3
1680769320,24.6,2.1,24.6,22.6,0.0,3.6,13.3
1680769440,24.6,2.3,24.6,22.6,0.0,3.5,13.3
1680769560,24.5,2.0,24.5,22.6,0.0,4.1,13.3
1680769680,24.5,1.9,24.5,22.6,0.0,4.1,13.3
1680769800,24.5,1.8,24.5,22.6,0.0,4.3,13.3
1680769920,24.5,2.1,24.5,22.6,0.0,4.1,13.3
1680770040,24.5,2.0,24.5,22.6,-0.0,3.7,13.3
1680770160,24.6,1.7,24.6,22.6,0.0,3.5,13.3
1680770280,24.5,1.8,24.5,22.6,-0.0,3.9,13.3
1680770400,24.6,1.4,24.6,22.6,0.0,3.1,13.3
1680770520,24.5,1.3,24.5,22.6,0.0,4.1,13.3
1680770640,24.5,1.2,24.5,22.6,0.0,4.2,13.3
1680770760,24.5,1.2,24.5,22.6,0.0,4.2,13.3
1680770880,24.5,1.2,24.5,22.6,0.0,4.1,13.3
1680771000,24.5,1.2,24.5,22.6,0.0,4.3,13.3
1680771120,24.5,1.3,24.5,22.6,0.0,3.4,13.3
1680771240,24.5,1.5,24.5,22.6,0.0,3.7,13.3
1680771360,24.5,1.7,24.5,22.6,0.0,3.8,13.3
1680771480,24.5,1.8,24.5,22.6,0.0,4.2,13.3
1680771600,24.4,2.0,24.4,22.6,0.0,4.3,13.4
1680771720,24.4,2.1,24.4,22.6,0.0,4.3,13.4
1680771840,24.5,2.5,24.5,22.6,0.0,3.5,13.4
1680771960,24.5,2.6,24.5,22.6,0.0,3.6,13.4
1680772080,24.5,2.5,24.5,22.6,0.0,3.5,13.4
1680772200,24.5,2.1,24.5,22.6,0.0,3.2,13.4
1680772320,24.5,2.2,24.5,22.6,0.0,3.3,13.4
1680772440,24.5,2.2,24.5,22.6,0.0,3.5,13.4
1680772560,24.5,2.1,24.5,22.6,0.0,3.5,13.4
1680772680,24.4,2.6,24.4,22.6,0.0,4.3,13.4
1680772800,24.4,2.6,24.4,22.6,-0.0,4.2,13.4
1680772920,24.4,2.7,24.4,22.6,-0.0,3.9,13.4
1680773040,24.5,2.3,24.5,22.6,0.0,3.6,13.4
1680773160,24.5,2.1,24.5,22.6,0.0,3.5,13.4
1680773280,24.4,2.0,24.4,22.6,-0.0,3.9,13.4
1680773400,24.4,1.9,24.4,22.6,-0.0,4.2,13.3
1680773520,24.4,1.7,24.4,22.6,0.0,4.1,13.3
1680773640,24.4,1.7,24.4,22.6,-0.0,3.5,13.3
1680773760,24.5,1.8,24.5,22.6,0.0,3.1,13.3
1680773880,24.4,1.7,24.4,22.6,-0.0,3.4,13.3
1680774000,24.4,1.9,24.4,22.6,0.0,3.5,13.3
1680774120,24.4,1.6,24.4,22.6,0.0,3.7,13.3
1680774240,24.4,1.9,24.3,22.6,0.0,4.3,13.3
1680774360,24.3,2.1,24.3,22.6,0.0,4.1,13.3
1680774480,24.3,2.0,24.3,22.6,-0.0,4.2,13.3
1680774600,24.3,2.1,24.3,22.6,-0.0,4.1,13.3
1680774720,24.4,2.1,24.4,22.6,-0.0,3.3,13.3
1680774840,24.4,2.3,24.4,22.6,-0.0,2.9,13.3
1680774960,24.4,2.3,24.4,22.6,-0.0,3.4,13.3
1680775080,24.3,2.3,24.3,22.6,0.0,4.1,13.3
1680775200,24.4,2.2,24.4,22.6,0.0,3.6,13.3
1680775320,24.3,2.2,24.3,22.6,0.0,4.1,13.3
1680775440,24.3,2.2,24.3,22.6,0.0,4.4,13.3
1680775560,24.3,2.1,24.3,22.6,0.0,4.1,13.2
1680775680,24.3,2.2,24.3,22.6,-0.0,4.1,13.2
1680775800,24.3,2.2,24.3,22.6,0.0,4.3,13.2
1680775920,24.4,2.2,24.4,22.6,-0.0,3.1,13.2
1680776040,24.3,2.1,24.3,22.6,0.0,3.8,13.2
1680776160,24.3,2.1,24.3,22.6,-0.0,4.2,13.2
1680776280,24.3,1.9,24.2,22.6,0.0,4.3,13.2
1680776400,24.3,1.6,24.3,22.6,-0.0,4.1,13.2
1680776520,24.2,1.4,24.2,22.6,-0.0,4.3,13.2
1680776640,24.3,1.5,24.3,22.6,-0.0,3.5,13.2
1680776760,24.3,1.8,24.3,22.6,0.0,3.5,13.2
1680776880,24.3,1.5,24.3,22.6,-0.0,3.5,13.2
1680777000,24.2,1.4,24.2,22.6,-0.0,4.1,13.2
1680777120,24.2,1.4,24.2,22.6,-0.0,4.3,13.2
1680777240,24.2,1.5,24.2,22.6,-0.0,4.2,13.2
1680777360,24.3,1.4,24.3,22.6,0.0,3.6,13.2
1680777480,24.2,1.5,24.2,22.6,0.0,3.8,13.2
1680777600,24.2,1.5,24.2,22.6,0.0,4.3,13.2
1680777720,24.3,1.6,24.3,22.6,-0.0,2.9,13.2
1680777840,24.2,1.6,24.2,22.6,0.0,4.2,13.2
1680777960,24.2,1.7,24.2,22.6,-0.0,4.4,13.2
1680778080,24.2,2.0,24.2,22.6,-0.0,4.2,13.2
1680778200,24.2,1.9,24.2,22.6,-0.0,4.4,13.2
1680778320,24.2,2.0,24.2,22.6,-0.0,4.3,13.2
1680778440,24.2,2.1,24.2,22.6,0.0,3.7,13.1
1680778560,24.2,2.0,24.2,22.6,-0.0,3.7,13.1
1680778680,24.2,2.0,24.1,22.6,-0.0,4.4,13.1
1680778800,24.1,1.7,24.1,22.6,-0.0,4.4,13.1
1680778920,24.2,1.9,24.1,22.6,-0.0,4.3,13.1
1680779040,24.2,2.1,24.1,22.6,-0.0,4.2,13.1
1680779160,24.1,2.0,24.1,22.6,-0.0,4.3,13.1
1680779280,24.1,1.9,24.1,22.6,-0.0,4.2,13.1
1680779400,24.1,1.7,24.1,22.6,-0.0,4.2,13.1
1680779520,24.1,1.9,24.1,22.6,-0.0,4.4,13.1
1680779640,24.1,1.9,24.1,22.6,-0.0,4.2,13.1
1680779760,24.1,1.7,24.1,22.6,-0.0,4.2,13.1
1680779880,24.1,1.8,24.1,22.6,0.0,4.2,13.1
1680780000,24.1,1.8,24.1,22.6,-0.0,4.0,13.1
1680780120,24.1,1.8,24.1,22.6,-0.0,4.2,13.1
1680780240,24.1,1.8,24.1,22.6,-0.0,4.4,13.1
1680780360,24.1,1.8,24.1,22.6,0.0,4.2,13.1
1680780480,24.1,1.9,24.1,22.6,-0.0,4.2,13.0
1680780600,24.2,1.9,24.2,22.6,-0.0,3.0,13.0
1680780720,24.2,1.9,24.2,22.6,-0.0,3.1,13.0
1680780840,24.1,1.8,24.1,22.6,-0.0,4.1,13.0
1680780960,24.1,1.8,24.1,22.6,0.0,3.7,13.0
1680781080,24.0,1.8,24.0,22.6,0.0,4.4,13.0
1680781200,24.0,1.8,24.0,22.6,-0.0,4.4,13.0
1680781320,24.0,1.8,24.0,22.6,0.0,4.2,13.0
1680781440,24.0,1.8,24.0,22.6,-0.0,4.4,13.0
1680781560,24.0,1.7,24.0,22.6,-0.0,4.4,13.0
1680781680,24.0,1.7,24.0,22.6,0.0,4.2,13.0
1680781800,24.0,1.7,24.0,22.6,-0.0,4.5,13.0
1680781920,24.0,1.7,24.0,22.6,-0.0,4.4,13.0
1680782040,24.0,1.7,24.0,22.6,0.0,4.4,13.0
1680782160,24.0,1.7,24.0,22.6,-0.0,4.3,13.0
1680782280,24.0,1.6,24.0,22.6,-0.0,4.2,13.0
1680782400,24.0,1.6,24.0,22.6,0.0,4.5,13.0
1680782520,24.0,1.6,24.0,22.6,0.0,4.4,13.0
1680782640,24.0,1.6,24.0,22.6,0.0,4.4,13.0
1680782760,24.0,1.5,24.0,22.6,-0.0,4.4,13.0
1680782880,24.0,1.6,24.0,22.6,0.0,4.2,13.0
1680783000,24.0,1.5,23.9,22.6,-0.0,4.3,13.0
1680783120,23.9,1.5,23.9,22.6,-0.0,4.4,13.0
1680783240,23.9,1.5,23.9,22.6,0.0,4.3,13.0
1680783360,23.9,1.5,23.9,22.6,-0.0,4.3,13.0
1680783480,23.9,1.5,23.9,22.6,-0.0,4.4,13.0
1680783600,23.9,1.4,23.9,22.6,0.0,4.4,13.0
1680783720,23.9,1.4,23.9,22.6,-0.0,4.4,13.0
1680783840,23.9,1.4,23.9,22.6,0.0,4.4,13.0
1680783960,23.9,1.4,23.9,22.6,0.0,4.2,13.0
1680784080,23.9,1.4,23.9,22.6,0.0,4.3,13.0
1680784200,23.9,1.4,23.9,22.6,0.0,4.4,13.0
1680784320,23.9,1.3,23.9,22.6,0.0,4.2,13.0
1680784440,23.9,1.3,23.9,22.6,0.0,4.4,13.0
1680784560,23.9,1.3,23.8,22.6,0.0,4.4,13.0
1680784680,23.8,1.3,23.8,22.6,0.0,4.4,13.0
1680784800,24.0,1.3,24.0,22.6,0.0,3.2,13.0
1680784920,24.0,1.3,24.0,22.6,-0.0,3.2,13.0
1680785040,24.0,1.3,24.0,22.6,0.0,3.1,13.0
1680785160,24.0,1.4,24.0,22.6,0.0,3.2,13.0
1680785280,24.0,1.4,24.0,22.6,0.0,3.0,13.0
1680785400,24.0,1.5,24.0,22.6,0.0,3.0,13.0
1680785520,24.0,1.7,24.0,22.6,0.0,3.0,13.0
1680785640,24.0,1.9,24.0,22.6,0.0,3.0,13.0
1680785760,24.0,2.4,24.0,22.6,0.0,3.2,13.0
1680785880,24.0,3.0,24.0,22.6,0.0,3.1,13.0
1680786000,23.9,4.0,23.9,22.6,0.0,3.2,13.0
1680786120,24.0,5.4,24.0,22.6,0.0,3.0,13.0
1680786240,23.9,7.4,23.9,22.6,0.0,3.2,13.0
1680786360,23.9,10.2,23.9,22.6,0.0,3.1,13.0
1680786480,23.9,13.7,23.9,22.6,0.0,3.2,13.0
1680786600,23.9,17.9,23.9,22.6,0.0,3.3,13.0
1680786720,23.9,22.1,23.9,22.6,-0.0,3.3,13.0
1680786840,23.9,25.1,23.9,22.6,0.0,3.2,13.0
1680786960,23.9,24.2,23.9,22.6,-0.0,3.3,13.0
1680787080,23.9,24.2,23.9,22.6,-0.0,3.3,12.9
1680787200,23.9,24.2,23.9,22.6,0.0,3.3,12.9
1680787320,23.9,24.2,23.9,22.6,0.0,3.3,12.9
1680787440,23.9,24.2,23.9,22.6,0.0,3.3,12.9
1680787560,23.9,25.0,23.9,22.6,0.0,3.3,12.9
1680787680,23.9,27.8,23.9,22.6,0.0,3.3,12.9
1680787800,23.9,28.5,23.9,22.6,0.0,3.1,12.9
1680787920,23.9,28.9,23.8,22.6,0.0,3.3,12.9
1680788040,23.9,29.3,23.8,22.6,0.0,3.2,12.9
1680788160,23.9,29.6,23.9,22.6,0.1,3.2,12.9
1680788280,23.9,30.0,23.9,22.6,0.1,3.1,12.9
1680788400,23.9,30.3,23.9,22.6,0.1,3.1,12.9
1680788520,23.9,30.5,23.8,22.6,0.1,3.1,12.9
1680788640,23.9,30.8,23.8,22.6,0.1,3.3,12.9
1680788760,23.9,31.0,23.8,22.6,0.2,3.3,12.9
1680788880,23.9,31.1,23.8,22.6,0.2,3.2,12.9
1680789000,23.9,31.3,23.8,22.6,0.2,3.3,12.9
1680789120,23.8,31.4,23.8,22.6,0.2,3.4,12.9
1680789240,23.9,31.5,23.8,22.6,0.2,3.3,12.9
1680789360,23.8,31.6,23.8,22.6,0.3,3.4,12.9
1680789480,23.9,31.7,23.8,22.6,0.3,3.1,12.9
1680789600,23.9,31.8,23.8,22.6,0.3,3.1,12.9
1680789720,23.9,31.9,23.8,22.6,0.3,3.2,12.9
1680789840,23.9,31.9,23.8,22.6,0.3,3.2,12.8
1680789960,23.8,26.5,23.8,22.6,0.4,3.3,12.9
1680790080,23.8,26.5,23.8,22.6,0.4,3.1,12.8
1680790200,23.8,26.6,23.8,22.6,0.4,3.2,12.8
1680790320,23.8,26.6,23.8,22.6,0.4,3.3,12.8
1680790440,23.8,26.6,23.8,22.6,0.5,3.1,12.8
1680790560,23.8,26.6,23.8,22.6,0.5,3.2,12.8
1680790680,23.8,26.6,23.8,22.6,0.5,3.2,12.8
1680790800,23.9,26.8,23.9,22.6,0.5,2.5,12.8
1680790920,23.9,26.9,23.9,22.6,0.5,2.6,12.8
1680791040,23.9,26.9,23.9,22.6,0.5,2.5,12.8
1680791160,23.9,27.0,23.9,22.6,0.6,2.6,12.8
1680791280,23.8,27.0,23.8,22.6,0.6,3.1,12.8
1680791400,23.8,26.8,23.8,22.6,0.6,3.2,12.8
1680791520,23.8,26.8,23.8,22.6,0.6,3.3,12.8
1680791640,23.8,26.9,23.8,22.6,0.6,3.1,12.8
1680791760,23.8,38.0,23.8,22.6,0.6,3.1,12.8
1680791880,23.9,37.8,23.8,22.6,0.7,2.8,12.8
1680792000,23.9,38.5,23.9,22.6,0.7,2.5,12.8
1680792120,23.9,38.5,23.9,22.6,0.7,2.5,12.8
1680792240,23.9,38.7,23.8,22.6,0.7,2.8,12.8
1680792360,23.8,38.6,23.8,22.6,0.7,3.1,12.8
1680792480,23.8,38.6,23.8,22.6,0.7,3.2,12.8
1680792600,23.8,38.2,23.8,22.6,0.7,3.2,12.8
1680792720,23.9,38.7,23.8,22.6,0.7,2.8,12.8
1680792840,23.9,38.7,23.9,22.6,0.8,2.8,12.8
1680792960,23.9,38.2,23.9,22.6,0.8,2.5,12.8
1680793080,23.9,38.5,23.9,22.6,0.8,2.5,12.8
1680793200,23.9,38.5,23.8,22.6,0.8,3.1,12.8
1680793320,23.8,38.2,23.8,22.6,0.8,3.2,12.8
1680793440,23.8,38.5,23.8,22.6,0.8,3.2,12.9
1680793560,23.8,38.5,23.8,22.6,0.8,3.2,12.9
1680793680,23.8,38.5,23.8,22.6,0.9,3.1,12.9
1680793800,23.9,38.6,23.8,22.6,0.9,2.5,12.9
1680793920,23.9,38.6,23.9,22.6,0.9,2.6,12.9
1680794040,23.9,38.9,23.9,22.6,0.9,2.5,12.9
1680794160,23.9,38.9,23.9,22.6,0.9,2.5,12.9
1680794280,23.8,38.9,23.8,22.6,0.9,3.2,12.9
1680794400,23.8,38.9,23.8,22.6,0.9,3.2,12.9
1680794520,23.8,38.9,23.8,22.6,1.0,3.2,12.9
1680794640,23.8,38.9,23.8,22.6,1.0,3.2,13.0
1680794760,23.8,38.7,23.8,22.6,1.0,2.9,13.0
1680794880,23.9,39.1,23.9,22.6,1.0,2.5,13.0
1680795000,23.9,39.1,23.9,22.6,1.0,2.5,13.0
1680795120,23.9,39.1,23.9,22.6,1.0,2.5,13.0
1680795240,23.9,38.5,23.9,22.6,1.0,2.5,13.0
1680795360,23.8,38.5,23.8,22.6,1.0,3.2,13.0
1680795720,23.9,27.3,23.9,22.6,1.1,2.5,13.1
1680795840,23.9,27.6,23.9,22.6,1.1,2.5,13.1
1680795960,23.9,27.5,23.9,22.6,1.1,2.5,13.1
1680796080,23.9,27.6,23.9,22.6,1.2,2.6,13.1
1680796200,23.8,27.5,23.8,22.6,1.2,3.2,13.1
1680796320,23.8,27.5,23.8,22.6,1.2,3.2,13.1
1680796440,23.8,39.8,23.8,22.6,1.2,3.2,13.2
1680796560,23.8,39.9,23.8,22.6,1.2,3.1,13.2
1680796680,23.9,39.9,23.9,22.6,1.3,2.5,13.2
1680796800,23.9,39.9,23.9,22.6,1.3,2.5,13.2
1680796920,23.9,28.2,23.9,22.6,1.3,2.5,13.2
1680797040,23.9,28.1,23.9,22.6,1.3,2.5,13.2
1680797160,23.9,28.2,23.9,22.6,1.4,2.5,13.2
1680797280,23.9,28.1,23.9,22.6,1.5,3.1,13.3
1680797400,23.9,28.3,23.9,22.6,1.7,2.6,13.3
1680797520,24.0,28.3,24.0,22.6,1.8,2.5,13.3
1680797640,24.0,28.3,24.0,22.6,1.9,2.5,13.4
1680797760,24.1,28.3,24.1,22.6,2.4,2.5,13.4
1680797880,24.1,28.5,24.1,22.6,2.5,2.5,13.4
1680798000,24.2,28.7,24.2,22.6,2.5,2.5,13.4
1680798120,24.2,40.3,24.2,22.6,2.9,2.5,13.5
1680798240,24.3,40.3,24.3,22.6,3.0,2.5,13.6
1680798360,24.3,39.9,24.3,22.6,3.0,2.5,13.6
1680798480,24.3,40.4,24.3,22.6,2.9,2.6,13.6
1680798600,24.3,40.4,24.3,22.6,3.0,3.1,13.7
1680798720,24.4,40.3,24.3,22.6,3.5,3.1,13.7
1680798840,24.6,40.1,24.5,22.6,4.3,2.5,13.8
1680798960,24.8,40.1,24.7,22.6,5.8,3.1,13.8
1680799080,25.0,40.0,24.9,22.6,7.1,3.6,13.8
1680799200,25.2,40.1,25.2,22.6,7.9,3.5,13.9
1680799320,25.3,40.1,25.3,22.6,8.1,3.5,13.9
1680799440,25.5,40.2,25.5,22.6,8.7,3.5,14.0
1680799560,25.6,39.2,25.6,22.6,9.1,3.6,14.1
1680799680,25.7,39.2,25.7,22.6,9.3,3.5,14.1
1680799800,25.8,39.1,25.8,22.6,9.4,3.5,14.2
1680799920,25.9,39.3,25.9,22.6,9.4,3.5,14.2
1680800040,25.9,39.2,25.9,22.6,9.5,3.5,14.3
1680800160,26.0,38.8,26.0,22.6,9.8,3.8,14.4
1680800280,26.1,38.2,26.0,22.6,9.8,3.5,14.4
1680800400,26.2,38.2,26.2,22.6,9.9,2.8,14.5
1680800520,26.2,37.6,26.2,22.6,10.0,2.8,14.6
1680800640,26.3,37.9,26.3,22.6,10.3,2.8,14.6
1680800760,26.4,37.9,26.3,22.6,10.4,2.8,14.7
1680800880,26.4,37.9,26.4,22.6,10.6,3.1,14.8
1680801000,26.5,37.8,26.5,22.6,10.8,2.9,14.8
1680801120,26.5,37.8,26.5,22.6,10.9,2.8,14.9
1680801240,26.6,37.7,26.6,22.6,11.0,2.8,15.0
1680801360,26.6,38.0,26.6,22.6,11.2,2.8,15.1
1680801480,26.7,38.0,26.7,22.6,11.4,2.9,15.2
1680801600,26.7,37.9,26.7,22.6,11.6,3.0,15.3
1680801720,26.7,38.0,26.7,22.6,11.7,3.1,15.4
1680801840,26.8,38.0,26.8,22.6,11.8,2.8,15.4
1680801960,26.8,37.9,26.8,22.6,11.9,2.8,15.5
1680802080,26.8,38.2,26.8,22.6,12.0,2.8,15.6
1680802200,26.8,38.2,26.8,22.6,12.0,2.9,15.6
1680802320,26.9,38.4,26.9,22.6,12.0,3.0,15.7
1680802440,26.8,38.5,26.8,22.6,12.2,3.1,15.8
1680802560,26.9,38.4,26.9,22.6,12.3,2.8,15.8
1680802680,26.9,38.8,26.9,22.6,12.4,2.8,15.9
1680802800,26.9,38.9,26.9,22.6,12.4,2.9,15.9
1680802920,26.9,38.8,26.9,22.6,12.6,2.9,15.9
1680803040,26.8,38.9,26.8,22.6,12.7,3.4,16.0
1680803160,26.9,39.2,26.8,22.6,12.9,3.4,16.0
1680803280,26.9,39.1,26.9,22.6,12.9,2.8,16.0
1680803400,26.9,39.2,26.9,22.6,13.0,2.8,16.0
1680803520,26.9,39.3,26.9,22.6,13.0,2.9,16.0
1680803640,26.9,39.3,26.9,22.6,13.0,2.8,16.0
1680803760,26.9,39.4,26.9,22.6,13.0,2.8,16.0
1680803880,26.8,39.4,26.8,22.6,13.1,3.4,16.0
1680804000,26.9,39.3,26.9,22.6,13.1,2.8,16.0
1680804120,26.9,39.4,26.9,22.6,13.0,2.9,16.0
1680804240,26.9,39.4,26.9,22.6,13.0,2.9,16.0
1680804360,26.9,39.5,26.9,22.6,13.0,2.9,16.0
1680804480,26.9,39.5,26.9,22.6,12.9,2.8,16.0
1680804600,26.9,39.4,26.9,22.6,12.8,2.8,16.0
1680804720,26.9,39.4,26.9,22.6,12.8,2.9,16.0
1680804840,26.9,39.4,26.9,22.6,12.8,2.9,16.0
1680804960,26.9,39.4,26.9,22.6,12.9,2.9,16.0
1680805080,26.9,39.4,26.9,22.6,12.8,2.8,16.0
1680805200,26.9,39.4,26.9,22.6,12.7,2.8,16.0
1680805320,26.8,39.4,26.8,22.6,12.6,2.8,16.0
1680805440,26.9,39.4,26.8,22.6,12.4,2.9,16.0
1680805560,26.9,39.4,26.9,22.6,12.5,2.9,16.0
1680805680,26.9,39.4,26.9,22.6,12.4,2.9,15.9
1680805800,26.9,39.4,26.9,22.6,12.4,2.8,15.9
1680805920,26.9,39.4,26.9,22.6,12.5,2.8,15.9
1680806040,26.9,39.4,26.9,22.6,12.4,2.8,15.9
1680806160,27.0,39.4,27.0,22.6,13.0,2.9,15.9
1680806280,27.0,39.4,27.0,22.6,12.8,2.9,15.9
1680806400,26.9,39.4,26.9,22.6,12.6,2.9,15.9
1680806520,26.9,39.4,26.9,22.6,12.5,2.9,15.9
1680806640,26.9,39.4,26.9,22.6,12.5,2.9,15.9
1680806760,27.0,39.4,27.0,22.6,12.7,2.8,15.9
1680806880,27.0,39.4,27.0,22.6,12.9,2.8,15.9
1680807000,27.0,39.4,27.0,22.6,13.0,2.8,15.9
1680807120,27.0,39.4,27.0,22.6,12.9,2.9,15.9
1680807240,27.0,39.4,27.0,22.6,12.8,2.9,15.9
1680807360,27.0,39.4,27.0,22.6,13.1,2.9,15.9
1680807480,27.1,39.4,27.1,22.6,13.4,2.9,15.8
1680807600,27.1,39.4,27.1,22.6,13.7,2.9,15.8
1680807720,27.1,39.4,27.1,22.6,13.9,2.9,15.8
1680807840,27.2,39.4,27.2,22.6,14.2,2.9,15.8
1680807960,27.2,39.4,27.2,22.6,14.3,2.9,15.8
1680808080,27.2,39.4,27.2,22.6,14.3,2.9,15.8
1680808200,27.2,39.4,27.2,22.6,14.5,2.8,15.8
1680808320,27.2,39.4,27.2,22.6,14.3,2.8,15.8
1680808440,27.2,39.4,27.2,22.6,14.3,2.8,15.8
1680808560,27.3,39.4,27.3,22.6,14.2,2.8,15.8
1680808680,27.2,39.4,27.2,22.6,13.8,2.8,15.7
1680808800,27.2,39.4,27.2,22.6,13.2,2.9,15.7
1680808920,27.1,39.4,27.1,22.6,12.8,2.8,15.7
1680809040,27.1,39.4,27.1,22.6,12.5,2.8,15.7
1680809160,27.1,39.4,27.1,22.6,12.3,2.9,15.7
1680809280,27.2,39.4,27.2,22.6,13.2,2.9,15.7
1680809400,27.2,39.4,27.2,22.6,13.4,2.9,15.7
1680809520,27.3,39.4,27.3,22.6,14.0,2.8,15.7
1680809640,27.4,39.4,27.3,22.6,14.4,2.8,15.7
1680809760,27.4,39.4,27.4,22.6,14.3,2.8,15.7
1680809880,27.4,39.5,27.4,22.6,14.2,2.8,15.7
1680810000,27.4,39.4,27.4,22.6,14.2,2.8,15.7
1680810120,27.4,39.4,27.4,22.6,14.2,2.8,15.7
1680810240,27.4,39.4,27.4,22.6,14.2,2.9,15.7
1680810360,27.4,39.4,27.4,22.6,14.2,2.8,15.7
1680810480,27.5,39.4,27.5,22.6,14.5,2.8,15.7
1680810600,27.5,39.4,27.5,22.6,14.9,2.8,15.7
1680810720,27.6,39.5,27.6,22.6,15.0,2.8,15.7
1680810840,27.6,39.4,27.6,22.6,15.0,2.8,15.7
1680810960,27.6,39.4,27.6,22.6,14.8,2.8,15.7
1680811080,27.7,39.4,27.7,22.6,15.1,2.8,15.7
1680811200,27.7,39.4,27.7,22.6,15.2,2.8,15.7
1680811320,27.7,39.5,27.7,22.6,15.2,2.8,15.7
1680811440,27.8,39.4,27.8,22.6,15.4,2.8,15.7
1680811560,27.7,39.4,27.7,22.6,15.1,2.8,15.7
1680811680,27.7,39.4,27.7,22.6,14.5,2.8,15.7
1680811800,27.8,39.4,27.8,22.6,14.8,2.8,15.7
1680811920,27.8,39.4,27.8,22.6,15.1,2.8,15.7
1680812040,27.6,39.4,27.6,22.6,13.7,2.8,15.7
1680812160,27.6,39.4,27.6,22.6,13.4,2.8,15.7
1680812280,27.7,39.4,27.7,22.6,13.8,2.8,15.7
1680812400,27.7,39.5,27.7,22.6,14.0,2.8,15.7
1680812520,27.9,39.4,27.9,22.6,14.5,2.8,15.7
1680812640,27.9,39.4,27.9,22.6,14.3,2.8,15.7
1680812760,27.9,39.5,27.9,22.6,14.1,2.8,15.7
1680812880,27.9,39.4,27.9,22.6,13.8,2.8,15.7
1680813000,28.1,39.6,28.1,22.6,14.5,2.8,15.7
1680813120,28.1,39.3,28.1,22.6,14.6,2.8,15.7
1680813240,28.2,39.7,28.2,22.6,14.4,2.8,15.7
1680813360,28.3,39.6,28.3,22.6,14.9,2.8,15.7
1680813480,28.5,39.1,28.5,22.6,15.5,2.7,15.8
1680813600,28.3,39.3,28.3,22.6,14.2,2.7,15.8
1680813720,28.4,39.5,28.4,22.6,14.4,2.7,15.8
1680813840,28.5,39.4,28.5,22.6,14.3,2.7,15.8
1680813960,28.5,39.6,28.5,22.6,14.1,2.7,15.8
1680814080,28.6,39.5,28.6,22.6,13.9,2.7,15.8
1680814200,28.8,39.4,28.8,22.6,14.2,2.7,15.8
1680814320,29.1,39.5,29.1,22.6,13.6,2.7,15.8
1680814440,29.3,39.5,29.3,22.6,13.5,2.7,15.8
1680814560,29.4,39.5,29.4,22.6,13.1,2.6,15.8
1680814680,29.4,39.6,29.4,22.6,12.6,2.6,15.8
1680814800,29.4,40.1,29.4,22.6,12.2,2.6,15.8
1680814920,29.3,40.2,29.3,22.6,11.8,2.7,15.8
1680815040,29.3,40.4,29.3,22.6,11.4,2.6,15.8
1680815160,29.3,40.6,29.3,22.6,11.0,2.7,15.8
1680815280,29.3,41.2,29.3,22.6,10.6,2.6,15.9
1680815400,29.2,41.1,29.2,22.6,10.3,2.7,15.9
1680815520,29.2,41.3,29.2,22.6,9.8,2.7,15.9
1680815640,29.2,41.6,29.2,22.6,9.4,2.6,15.9
1680815760,29.2,41.3,29.2,22.6,9.2,2.6,15.9
1680815880,29.2,41.3,29.2,22.6,8.8,2.7,15.9
1680816000,29.2,41.2,29.1,22.6,8.5,2.6,15.9
1680816120,29.1,42.0,29.1,22.6,8.1,2.7,15.9
1680816240,29.1,41.8,29.1,22.6,7.9,2.6,15.9
1680816360,29.1,42.3,29.1,22.6,7.4,2.6,15.9
1680816480,29.1,42.3,29.1,22.6,7.3,2.6,15.9
1680816600,29.1,42.3,29.1,22.6,7.0,2.6,15.9
1680816720,29.1,42.2,29.0,22.6,6.7,2.6,15.9
1680816840,29.1,42.2,29.1,22.6,6.5,2.6,15.9
1680816960,29.1,41.9,29.0,22.6,6.4,2.7,15.9
1680817080,29.0,42.0,29.0,22.6,6.2,2.6,15.9
1680817200,29.0,42.1,29.0,22.6,5.9,2.6,15.9
1680817320,29.0,42.4,29.0,22.6,5.7,2.6,15.9
1680817440,29.0,42.3,29.0,22.6,5.5,2.6,15.9
1680817560,29.0,42.3,29.0,22.6,5.4,2.6,15.9
1680817680,29.0,42.4,29.0,22.6,5.3,2.6,15.9
1680817800,29.0,42.5,29.0,22.6,5.1,2.7,15.9
1680817920,29.0,42.4,29.0,22.6,5.0,2.6,15.9
1680818040,29.0,42.5,29.0,22.6,4.8,2.6,15.9
1680818160,29.0,42.8,29.0,22.6,4.7,2.6,15.9
1680818280,29.0,42.9,28.9,22.6,4.5,2.6,15.9
1680818400,29.0,43.0,29.0,22.6,4.6,2.7,15.9
1680818520,29.0,43.0,28.9,22.6,4.3,2.6,15.9
1680818640,29.0,42.9,28.9,22.6,4.4,2.6,15.9
1680818760,29.0,43.0,28.9,22.6,4.2,2.6,15.9
1680818880,28.9,42.9,28.9,22.6,4.2,2.6,15.9
1680819000,28.9,43.0,28.9,22.6,4.1,2.6,16.0
1680819120,28.9,42.9,28.9,22.6,4.0,2.6,16.0
1680819240,28.9,43.0,28.9,22.6,4.0,2.6,16.0
1680819360,28.9,43.0,28.9,22.6,3.9,2.6,16.0
1680819480,28.9,42.9,28.9,22.6,3.9,2.6,16.0
1680819600,28.9,42.8,28.9,22.6,3.8,2.6,16.0
1680819720,28.9,43.0,28.9,22.6,3.9,2.6,16.0
1680819840,28.9,43.3,28.9,22.6,3.5,2.6,16.0
1680819960,28.9,43.0,28.9,22.6,3.7,2.6,16.0
1680820080,28.9,43.1,28.9,22.6,3.6,2.6,16.0
1680820200,28.9,43.0,28.9,22.6,3.7,2.6,16.0
1680820320,28.9,43.1,28.9,22.6,3.8,2.6,16.0
1680820440,28.9,43.2,28.9,22.6,3.6,2.6,16.1
1680820560,28.9,43.3,28.9,22.6,3.5,2.6,16.1
1680820680,28.9,43.0,28.9,22.6,3.9,2.7,16.1
1680820800,28.9,43.0,28.9,22.6,3.6,2.6,16.1
1680820920,28.9,43.1,28.9,22.6,3.5,2.6,16.1
1680821040,28.9,43.1,28.9,22.6,3.5,2.7,16.1
1680821160,28.9,43.0,28.9,22.6,3.5,2.6,16.1
1680821280,28.9,42.8,28.9,22.6,3.6,2.6,16.1
1680821400,28.9,42.8,28.9,22.6,3.5,2.6,16.1
1680821520,28.9,43.0,28.9,22.6,3.4,2.6,16.2
1680821640,28.9,43.0,28.9,22.6,3.4,2.6,16.2
1680821760,28.9,43.0,28.9,22.6,3.4,2.6,16.2
1680821880,28.9,43.1,28.9,22.6,3.4,2.6,16.2
1680822000,28.9,43.1,28.9,22.6,3.4,2.7,16.2
1680822120,28.9,43.0,28.9,22.6,3.4,2.6,16.2
1680822240,28.9,43.1,28.9,22.6,3.4,2.6,16.3
1680822360,28.9,43.3,28.9,22.6,3.2,2.6,16.3
1680822480,28.9,43.2,28.8,22.6,3.3,2.7,16.3
1680822600,28.9,42.9,28.9,22.6,3.4,2.6,16.3
1680822720,28.9,42.9,28.8,22.6,3.3,2.6,16.4
1680822840,28.9,42.9,28.8,22.6,3.3,2.6,16.4
1680822960,28.9,42.8,28.9,22.6,3.5,2.6,16.4
1680823080,28.9,42.8,28.9,22.6,3.4,2.6,16.4
1680823200,28.9,43.1,28.8,22.6,3.4,2.7,16.5
1680823320,28.9,42.9,28.8,22.6,3.4,2.6,16.5
1680823440,28.9,42.8,28.8,22.6,3.4,2.6,16.5
1680823560,28.9,43.0,28.8,22.6,3.3,2.6,16.5
1680823680,28.9,42.9,28.8,22.6,3.3,2.6,16.6
1680823800,28.8,43.0,28.8,22.6,3.2,2.6,16.6
1680823920,28.9,42.9,28.8,22.6,3.3,2.6,16.7
1680824040,28.9,43.0,28.8,22.6,3.3,2.6,16.7
1680824160,28.9,42.9,28.8,22.6,3.4,2.6,16.7
1680824280,28.8,43.0,28.8,22.6,3.3,2.6,16.8
1680824400,28.8,43.1,28.8,22.6,3.2,2.6,16.8
1680824520,28.8,43.2,28.8,22.6,3.3,2.6,16.8
1680824640,28.8,43.4,28.8,22.6,3.2,2.6,16.9
1680824760,28.8,43.3,28.8,22.6,3.3,2.6,16.9
1680824880,28.8,43.5,28.8,22.6,3.3,2.6,16.9
1680825000,28.8,43.6,28.8,22.6,3.2,2.6,17.0
1680825120,28.8,43.5,28.8,22.6,3.2,2.6,17.0
1680825240,28.8,43.5,28.8,22.6,3.3,2.6,17.0
1680825360,28.8,43.5,28.8,22.6,3.4,2.7,17.0
1680825480,28.8,43.5,28.8,22.6,3.3,2.6,17.1
1680825600,28.8,43.5,28.8,22.6,3.3,2.6,17.1
1680825720,28.8,43.5,28.8,22.6,3.2,2.6,17.1
1680825840,28.8,43.5,28.8,22.6,3.3,2.6,17.1
1680825960,28.8,43.5,28.8,22.6,3.2,2.6,17.2
1680826080,28.8,43.5,28.8,22.6,3.2,2.6,17.2
1680826200,28.8,43.4,28.8,22.6,3.3,2.6,17.2
1680826320,28.8,43.4,28.8,22.6,3.2,2.6,17.2
1680826440,28.8,43.5,28.8,22.6,3.3,2.6,17.2
1680826560,28.8,43.5,28.8,22.6,3.3,2.6,17.2
1680826680,28.8,43.5,28.8,22.6,3.3,2.6,17.2
1680826800,28.8,43.7,28.8,22.6,3.2,2.6,17.3
1680826920,28.8,43.8,28.8,22.6,3.2,2.6,17.3
1680827040,28.8,43.7,28.8,22.6,3.2,2.6,17.3
1680827160,28.8,43.6,28.8,22.6,3.3,2.6,17.3
1680827280,28.8,43.8,28.8,22.6,3.1,2.6,17.3
1680827400,28.8,43.7,28.8,22.6,3.2,2.6,17.4
1680827520,28.8,43.6,28.8,22.6,3.2,2.6,17.4
1680827640,28.8,43.5,28.8,22.6,3.3,2.6,17.4
1680827760,28.8,43.6,28.8,22.6,3.3,2.6,17.4
1680827880,28.8,43.6,28.8,22.6,3.2,2.6,17.4
1680828000,28.8,43.5,28.8,22.6,3.3,2.6,17.4
1680828120,28.8,43.4,28.8,22.6,3.3,2.6,17.4
1680828240,28.8,43.5,28.8,22.6,3.2,2.6,17.4
1680828360,28.8,43.2,28.8,22.6,3.4,2.6,17.5
1680828480,28.8,43.5,28.8,22.6,3.2,2.6,17.5
1680828600,28.8,43.4,28.8,22.6,3.2,2.6,17.5
1680828720,28.8,43.3,28.8,22.6,3.3,2.6,17.5
1680828840,28.8,43.3,28.8,22.6,3.2,2.6,17.5
1680828960,28.8,43.0,28.8,22.6,3.2,2.6,17.5
1680829080,28.8,42.7,28.8,22.6,3.3,2.6,17.5
1680829200,28.8,43.0,28.8,22.6,3.2,2.6,17.5
1680829320,28.8,42.9,28.8,22.6,3.2,2.6,17.5
1680829440,28.8,42.4,28.8,22.6,3.3,2.6,17.5
1680829560,28.8,42.7,28.8,22.6,3.3,2.6,17.5
1680829680,28.8,42.4,28.8,22.6,3.1,2.6,17.5
1680829800,28.8,42.1,28.8,22.6,3.2,2.6,17.5
1680829920,28.8,42.0,28.8,22.6,3.3,2.6,17.5
1680830040,28.7,29.6,28.7,22.6,3.0,2.7,17.4
1680830160,28.8,40.0,28.8,22.6,3.3,2.6,17.4
1680830280,28.8,36.7,28.8,22.6,3.2,2.6,17.4
1680830400,28.3,36.5,28.3,22.6,3.1,2.6,17.4
1680830520,28.0,39.5,28.0,22.6,3.1,2.7,17.4
1680830640,27.2,39.4,27.2,22.6,3.0,2.8,17.4
1680830760,26.7,39.5,26.7,22.6,3.0,2.8,17.4
1680830880,26.6,39.3,26.6,22.6,2.8,2.8,17.4
1680831000,26.5,39.3,26.5,22.6,2.7,2.8,17.3
1680831120,26.5,38.7,26.4,22.6,2.6,2.8,17.3
1680831240,26.4,38.8,26.3,22.6,2.4,2.8,17.3
1680831360,26.3,38.8,26.3,22.6,2.3,2.9,17.3
1680831480,26.2,37.9,26.2,22.6,2.1,2.9,17.3
1680831600,26.2,36.8,26.1,22.6,2.0,2.8,17.2
1680831720,26.1,36.8,26.1,22.6,1.8,2.8,17.2
1680831840,26.0,38.8,26.0,22.6,1.7,2.9,17.2
1680831960,26.0,38.9,26.0,22.6,1.5,2.8,17.2
1680832080,25.9,38.9,25.9,22.6,1.3,3.4,17.1
1680832200,25.9,38.6,25.9,22.6,1.2,2.8,17.1
1680832320,25.8,38.1,25.8,22.6,1.1,2.9,17.1
1680832440,25.8,38.1,25.8,22.6,0.9,3.4,17.1
1680832560,25.7,37.1,25.7,22.6,0.8,3.5,17.0
1680832680,25.7,37.2,25.6,22.6,0.6,4.1,17.0
1680832800,25.6,37.2,25.6,22.6,0.5,4.1,17.0
1680832920,25.6,37.1,25.6,22.6,0.4,4.1,17.0
1680833040,25.7,37.1,25.6,22.6,0.2,3.2,16.9
1680833160,25.6,30.1,25.6,22.6,0.1,3.6,16.9
1680833280,25.6,29.7,25.6,22.6,0.1,3.5,16.9
1680833400,25.6,29.4,25.6,22.6,0.1,3.5,16.8
1680833520,25.5,29.1,25.5,22.6,0.1,4.1,16.8
1680833640,25.5,28.8,25.5,22.6,0.1,4.1,16.8
1680833760,25.5,28.4,25.5,22.6,0.0,4.2,16.7
1680833880,25.5,28.1,25.5,22.6,0.0,4.2,16.7
1680834000,25.5,27.5,25.5,22.6,0.0,3.9,16.7
1680834120,25.5,26.5,25.5,22.6,0.0,3.5,16.6
1680834240,25.5,25.9,25.5,22.6,0.0,3.6,16.6
1680834360,25.5,25.9,25.5,22.6,0.0,3.4,16.6
1680834480,25.5,25.8,25.4,22.6,0.0,4.1,16.5
1680834600,25.5,25.8,25.4,22.6,0.0,4.1,16.5
1680834720,25.5,25.6,25.4,22.6,-0.0,4.1,16.5
1680834840,25.5,22.3,25.4,22.6,-0.0,4.1,16.4
1680834960,25.5,18.3,25.4,22.6,0.0,4.1,16.4
1680835080,25.5,14.2,25.5,22.6,-0.0,3.4,16.4
1680835200,25.5,10.5,25.5,22.6,-0.0,3.4,16.3
1680835320,25.4,7.6,25.4,22.6,-0.0,4.1,16.3
1680835440,25.4,5.3,25.4,22.6,-0.0,4.0,16.3
1680835560,25.4,3.7,25.4,22.6,0.0,4.1,16.3
1680835680,25.4,2.6,25.4,22.6,0.0,4.1,16.2
1680835800,25.4,1.8,25.4,22.6,0.0,4.0,16.2
1680835920,25.4,1.3,25.4,22.6,0.0,3.4,16.2
1680836040,25.4,1.0,25.5,22.6,0.0,3.4,16.2
1680836160,25.4,0.8,25.4,22.6,0.0,3.6,16.1
1680836280,25.5,0.6,25.5,22.6,-0.0,2.9,16.1
1680836400,25.4,0.5,25.4,22.6,0.0,3.9,16.1
1680836520,25.4,0.5,25.4,22.6,-0.0,4.0,16.1
1680836640,25.4,0.4,25.4,22.6,-0.0,4.0,16.1
1680836760,25.4,0.4,25.4,22.6,0.0,4.1,16.0
1680836880,25.4,0.4,25.4,22.6,0.0,4.0,16.0
1680837000,25.4,0.4,25.4,22.6,-0.0,3.3,16.0
1680837120,25.4,0.4,25.4,22.6,-0.0,3.3,16.0
1680837240,25.4,0.4,25.4,22.6,0.0,3.9,16.0
1680837360,25.4,0.4,25.4,22.6,0.0,3.6,16.0
1680837480,25.3,0.4,25.3,22.6,0.0,4.0,15.9
1680837600,25.3,0.4,25.3,22.6,-0.0,4.1,15.9
1680837720,25.4,0.4,25.4,22.6,-0.0,3.4,15.9
1680837840,25.4,0.4,25.4,22.6,-0.0,3.4,15.9
1680837960,25.4,0.4,25.4,22.6,0.0,3.3,15.9
1680838080,25.3,0.4,25.3,22.6,-0.0,3.7,15.9
1680838200,25.3,0.4,25.3,22.6,0.0,4.0,15.9
1680838320,25.3,0.4,25.3,22.6,-0.0,4.0,15.9
1680838440,25.3,0.4,25.3,22.6,-0.0,4.0,15.9
1680838560,25.3,0.4,25.3,22.6,0.0,4.0,15.9
1680838680,25.3,0.4,25.3,22.6,-0.0,4.0,15.8
1680838800,25.3,0.4,25.3,22.6,0.0,3.4,15.8
1680838920,25.3,0.4,25.3,22.6,0.0,3.3,15.8
1680839040,25.3,0.4,25.3,22.6,0.0,3.9,15.8
1680839160,25.3,0.4,25.2,22.6,-0.0,4.0,15.8
1680839280,25.2,0.4,25.2,22.6,-0.0,4.0,15.8
1680839400,25.2,0.4,25.2,22.6,0.0,4.1,15.8
1680839520,25.2,0.4,25.2,22.6,-0.0,4.0,15.8
1680839640,25.2,0.4,25.2,22.6,0.0,4.1,15.8
1680839760,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680839880,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680840000,25.3,0.4,25.3,22.6,-0.0,3.5,15.8
1680840120,25.2,0.4,25.2,22.6,-0.0,4.0,15.8
1680840240,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680840360,25.2,0.4,25.2,22.6,0.0,4.1,15.8
1680840480,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680840600,25.2,0.4,25.2,22.6,0.0,4.1,15.8
1680840720,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680840840,25.2,0.4,25.2,22.6,0.0,4.2,15.8
1680840960,25.2,0.4,25.2,22.6,0.0,4.0,15.8
1680841080,25.2,0.4,25.2,22.6,-0.0,4.1,15.8
1680841200,25.2,0.5,25.2,22.6,0.0,4.1,15.8
1680841320,25.2,0.5,25.2,22.6,-0.0,3.8,15.8
1680841440,25.2,0.5,25.2,22.6,0.0,3.6,15.8
1680841560,25.2,0.5,25.2,22.6,-0.0,4.0,15.8
1680841680,25.1,0.5,25.1,22.6,-0.0,4.1,15.8
1680841800,25.1,0.6,25.1,22.6,0.0,4.1,15.8
1680841920,25.1,0.6,25.1,22.6,-0.0,4.0,15.8
1680842040,25.1,0.6,25.1,22.6,-0.0,3.9,15.8
1680842160,25.2,0.6,25.2,22.6,-0.0,3.4,15.8
1680842280,25.2,0.7,25.2,22.6,0.0,3.6,15.8
1680842400,25.1,0.7,25.1,22.6,0.0,4.0,15.8
1680842520,25.1,0.7,25.1,22.6,0.0,4.1,15.8
1680842640,25.1,0.7,25.1,22.6,-0.0,4.0,15.8
1680842760,25.1,0.7,25.1,22.6,0.0,4.2,15.8
1680842880,25.1,0.7,25.1,22.6,0.0,4.0,15.8
1680843000,25.1,0.8,25.1,22.6,0.0,4.1,15.8
1680843120,25.1,0.7,25.1,22.6,-0.0,3.8,15.8
1680843240,25.1,0.8,25.1,22.6,0.0,3.5,15.8
1680843360,25.1,0.8,25.1,22.6,-0.0,3.7,15.8
1680843480,25.1,0.8,25.1,22.6,-0.0,4.0,15.8
1680843600,25.1,0.8,25.1,22.6,0.0,4.1,15.8
1680843720,25.1,0.8,25.1,22.6,-0.0,4.0,15.8
1680843840,25.1,0.9,25.1,22.6,0.0,4.0,15.8
1680843960,25.1,0.9,25.1,22.6,-0.0,4.0,15.8
1680844080,25.0,0.9,25.0,22.6,-0.0,4.1,15.8
1680844200,25.0,0.9,25.0,22.6,-0.0,4.0,15.8
1680844320,25.1,0.9,25.1,22.6,-0.0,3.5,15.8
1680844440,25.1,0.9,25.1,22.6,-0.0,3.4,15.8
1680844560,25.0,0.9,25.0,22.6,-0.0,3.7,15.8
1680844680,25.1,0.8,25.1,22.6,0.0,3.4,15.8
1680844800,25.0,1.0,25.0,22.6,-0.0,4.1,15.8
1680844920,25.0,0.9,25.0,22.6,-0.0,4.1,15.7
1680845040,25.0,1.0,25.0,22.6,-0.0,4.0,15.7
1680845160,25.0,1.1,25.0,22.6,-0.0,3.8,15.7
1680845280,25.0,1.0,25.0,22.6,-0.0,4.0,15.7
1680845400,25.0,1.1,25.0,22.6,-0.0,3.5,15.7
1680845520,25.0,1.0,25.0,22.6,-0.0,3.6,15.7
1680845640,25.0,1.1,25.0,22.6,-0.0,3.8,15.7
1680845760,25.0,1.1,25.0,22.6,-0.0,3.4,15.7
1680845880,25.0,1.1,25.0,22.6,-0.0,3.6,15.7
1680846000,25.0,1.2,25.0,22.6,-0.0,3.8,15.7
1680846120,25.0,1.1,25.0,22.6,-0.0,3.4,15.7
1680846240,25.0,1.2,25.0,22.6,-0.0,3.4,15.7
1680846360,25.0,1.2,25.0,22.6,-0.0,3.4,15.7
1680846480,25.0,1.2,25.0,22.6,-0.0,3.4,15.7
1680846600,25.0,1.2,25.0,22.6,-0.0,4.0,15.7
1680846720,25.0,1.1,25.0,22.6,-0.0,4.0,15.7
1680846840,25.0,1.2,25.0,22.6,-0.0,3.5,15.7
1680846960,25.0,1.2,25.0,22.6,-0.0,3.0,15.7
1680847080,25.0,1.3,25.0,22.6,-0.0,3.3,15.7
1680847200,25.0,1.3,25.0,22.6,-0.0,3.4,15.7
1680847320,25.0,1.2,25.0,22.6,-0.0,3.4,15.6
1680847440,24.9,1.3,24.9,22.6,-0.0,4.1,15.6
1680847560,24.9,1.3,24.9,22.6,-0.0,4.1,15.6
1680847680,24.9,1.3,24.9,22.6,-0.0,4.1,15.6
1680847800,24.9,1.3,24.9,22.6,0.0,4.0,15.6
1680847920,25.0,1.3,25.0,22.6,-0.0,3.3,15.6
1680848040,25.0,1.3,25.0,22.6,0.0,2.8,15.6
1680848160,25.0,1.3,25.0,22.6,-0.0,3.5,15.6
1680848280,24.9,1.3,24.9,22.6,-0.0,3.9,15.6
1680848400,24.9,1.3,24.9,22.6,-0.0,4.0,15.6
1680848520,24.9,1.4,24.9,22.6,0.0,4.2,15.6
1680848640,24.9,1.4,24.9,22.6,-0.0,3.9,15.6
1680848760,25.0,1.4,25.0,22.6,0.0,3.0,15.6
1680848880,25.0,1.4,25.0,22.6,-0.0,2.8,15.6
1680849000,25.0,1.4,25.0,22.6,0.0,2.8,15.6
1680849120,25.0,1.4,25.0,22.6,-0.0,2.8,15.6
1680849240,24.9,1.4,24.9,22.6,-0.0,4.0,15.6
1680849360,24.8,1.4,24.8,22.6,0.0,4.2,15.6
1680849480,24.8,1.3,24.8,22.6,-0.0,4.2,15.6
1680849600,24.9,1.4,24.9,22.6,-0.0,4.1,15.5
1680849720,24.9,1.3,24.9,22.6,0.0,3.3,15.5
1680849840,25.0,1.5,25.0,22.6,0.0,2.8,15.5
1680849960,24.9,1.5,25.0,22.6,-0.0,2.9,15.5
1680850080,24.9,1.5,24.9,22.6,-0.0,3.3,15.5
1680850200,24.9,1.5,24.9,22.6,-0.0,3.5,15.5
1680850320,24.8,1.5,24.8,22.6,0.0,4.2,15.5
1680850440,24.8,1.5,24.8,22.6,-0.0,4.1,15.5
1680850560,24.8,1.5,24.8,22.6,-0.0,3.5,15.5
1680850680,24.9,1.5,24.9,22.6,-0.0,3.5,15.5
1680850800,24.9,1.5,24.9,22.6,0.0,3.1,15.5
1680850920,24.9,1.5,24.9,22.6,-0.0,3.0,15.5
1680851040,24.8,1.5,24.8,22.6,0.0,3.8,15.5
1680851160,24.8,1.5,24.8,22.6,-0.0,3.9,15.5
1680851280,24.8,1.6,24.8,22.6,-0.0,4.0,15.5
1680851400,24.8,1.6,24.8,22.6,0.0,4.1,15.5
1680851520,24.8,1.5,24.8,22.6,0.0,4.1,15.5
1680851640,24.8,1.6,24.8,22.6,-0.0,3.4,15.4
1680851760,24.8,1.6,24.8,22.6,0.0,3.4,15.4
1680851880,24.8,1.6,24.8,22.6,-0.0,4.1,15.4
1680852000,24.8,1.6,24.8,22.6,-0.0,3.5,15.4
1680852120,24.8,1.6,24.8,22.6,-0.0,3.4,15.4
1680852240,24.8,1.6,24.8,22.6,0.0,3.9,15.4
1680852360,24.8,1.6,24.8,22.6,0.0,3.1,15.4
1680852480,24.8,1.6,24.8,22.6,0.0,3.7,15.4
1680852600,24.8,1.6,24.8,22.6,0.0,3.4,15.4
1680852720,24.8,1.6,24.8,22.6,-0.0,3.4,15.4
1680852840,24.7,1.6,24.7,22.6,0.0,4.2,15.4
1680852960,24.8,1.6,24.8,22.6,-0.0,3.8,15.4
1680853080,24.8,1.6,24.8,22.6,0.0,3.4,15.4
1680853200,24.8,1.6,24.8,22.6,-0.0,3.7,15.4
1680853320,24.7,1.6,24.7,22.6,0.0,3.9,15.4
1680853440,24.8,1.6,24.8,22.6,-0.0,3.4,15.4
1680853560,24.8,1.7,24.8,22.6,0.0,3.4,15.4
1680853680,24.7,1.7,24.7,22.6,-0.0,4.1,15.4
1680853800,24.8,1.7,24.8,22.6,0.0,3.6,15.4
1680853920,24.7,1.5,24.7,22.6,-0.0,3.7,15.4
1680854040,24.8,1.7,24.8,22.6,0.0,3.4,15.4
1680854160,24.8,1.6,24.8,22.6,0.0,2.8,15.4
1680854280,24.8,1.7,24.8,22.6,0.0,3.0,15.4
1680854400,24.8,1.7,24.8,22.6,-0.0,3.4,15.4
1680854520,24.7,1.7,24.7,22.6,0.0,3.4,15.4
1680854640,24.7,1.7,24.7,22.6,-0.0,4.2,15.4
1680854760,24.7,1.7,24.7,22.6,-0.0,4.1,15.4
1680854880,24.7,1.7,24.7,22.6,-0.0,3.4,15.3
1680855000,24.8,1.7,24.8,22.6,0.0,3.1,15.3
1680855120,24.8,1.7,24.8,22.6,-0.0,2.8,15.3
1680855240,24.8,1.7,24.8,22.6,0.0,2.8,15.3
1680855360,24.7,1.7,24.7,22.6,-0.0,3.2,15.3
1680855480,24.7,1.7,24.7,22.6,0.0,4.1,15.3
1680855600,24.6,1.7,24.6,22.6,-0.0,4.1,15.3
1680855720,24.6,1.7,24.6,22.6,0.0,4.2,15.3
1680855840,24.6,1.7,24.6,22.6,0.0,4.1,15.3
1680855960,24.7,1.7,24.7,22.6,0.0,3.3,15.3
1680856080,24.7,1.7,24.7,22.6,-0.0,2.9,15.3
1680856200,24.7,1.7,24.8,22.6,0.0,2.8,15.3
1680856320,24.7,1.7,24.7,22.6,0.0,3.3,15.3
1680856440,24.6,1.7,24.6,22.6,0.0,4.1,15.3
1680856560,24.6,1.8,24.6,22.6,-0.0,4.2,15.3
1680856680,24.6,1.8,24.6,22.6,0.0,4.2,15.3
1680856800,24.6,1.8,24.6,22.6,-0.0,3.5,15.3
1680856920,24.6,1.8,24.7,22.6,-0.0,3.4,15.3
1680857040,24.6,1.7,24.6,22.6,-0.0,3.4,15.3
1680857160,24.6,1.8,24.6,22.6,0.0,3.6,15.3
1680857280,24.6,1.6,24.6,22.6,-0.0,4.1,15.3
1680857400,24.6,1.7,24.6,22.6,0.0,3.5,15.3
1680857520,24.6,1.8,24.6,22.6,0.0,3.9,15.3
1680857640,24.6,1.8,24.6,22.6,-0.0,4.1,15.3
1680857760,24.5,1.7,24.5,22.6,0.0,4.2,15.3
1680857880,24.6,1.7,24.6,22.6,-0.0,3.4,15.3
1680858000,24.6,1.6,24.6,22.6,0.0,3.4,15.3
1680858120,24.6,1.6,24.6,22.6,-0.0,4.1,15.3
1680858240,24.6,1.7,24.6,22.6,0.0,3.7,15.3
1680858360,24.6,1.7,24.6,22.6,0.0,3.4,15.3
1680858480,24.6,1.7,24.6,22.6,0.0,3.5,15.3
1680858600,24.6,1.7,24.6,22.6,0.0,2.9,15.2
1680858720,24.6,1.6,24.6,22.6,-0.0,3.5,15.2
1680858840,24.6,1.6,24.6,22.6,0.0,3.5,15.2
1680858960,24.6,1.5,24.6,22.6,0.0,3.4,15.2
1680859080,24.6,1.5,24.6,22.6,0.0,3.5,15.2
1680859200,24.5,1.6,24.5,22.6,-0.0,4.1,15.2
1680859320,24.6,1.7,24.6,22.6,0.0,3.4,15.2
1680859440,24.6,1.7,24.6,22.6,-0.0,3.4,15.2
1680859560,24.6,1.7,24.6,22.6,-0.0,3.5,15.2
1680859680,24.6,1.6,24.6,22.6,0.0,3.0,15.2
1680859800,24.6,1.7,24.6,22.6,-0.0,3.4,15.2
1680859920,24.5,1.2,24.5,22.6,-0.0,4.1,15.2
1680860040,24.5,1.6,24.5,22.6,-0.0,4.2,15.2
1680860160,24.5,1.5,24.5,22.6,-0.0,4.2,15.2
1680860280,24.5,1.5,24.5,22.6,-0.0,3.8,15.2
1680860400,24.6,1.6,24.6,22.6,0.0,3.0,15.2
1680860520,24.6,1.6,24.6,22.6,0.0,3.0,15.2
1680860640,24.5,1.6,24.5,22.6,-0.0,3.4,15.2
1680860760,24.5,1.6,24.5,22.6,0.0,3.6,15.2
1680860880,24.5,1.5,24.5,22.6,0.0,4.1,15.2
1680861000,24.5,1.4,24.5,22.6,0.0,4.2,15.2
1680861120,24.4,1.4,24.4,22.6,0.0,4.3,15.1
1680861240,24.5,1.4,24.5,22.6,0.0,3.6,15.1
1680861360,24.5,1.4,24.5,22.6,-0.0,3.4,15.1
1680861480,24.5,1.4,24.5,22.6,0.0,3.0,15.1
1680861600,24.5,1.4,24.5,22.6,0.0,2.9,15.1
1680861720,24.4,1.1,24.4,22.6,-0.0,4.1,15.1
1680861840,24.4,1.2,24.4,22.6,0.0,4.3,15.1
1680861960,24.4,1.2,24.4,22.6,-0.0,4.1,15.1
1680862080,24.4,1.2,24.4,22.6,0.0,4.1,15.1
1680862200,24.5,1.1,24.5,22.6,-0.0,3.6,15.1
1680862320,24.4,1.0,24.4,22.6,0.0,3.7,15.1
1680862440,24.4,1.0,24.4,22.6,-0.0,4.1,15.1
1680862560,24.5,1.1,24.5,22.6,0.0,3.3,15.1
