Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680862680,24.5,1.0,24.5,22.6,0.0,3.5,15.1
1680862800,24.5,1.0,24.5,22.6,0.0,3.5,15.1
1680862920,24.4,1.0,24.5,22.6,-0.0,3.4,15.1
1680863040,24.4,1.0,24.4,22.6,0.0,3.7,15.1
1680863160,24.4,0.9,24.4,22.6,0.0,3.7,15.1
1680863280,24.4,0.9,24.4,22.6,-0.0,4.0,15.1
1680863400,24.4,0.9,24.4,22.6,-0.0,3.8,15.1
1680863520,24.3,0.9,24.3,22.6,0.0,4.3,15.1
1680863640,24.3,1.0,24.3,22.6,-0.0,4.2,15.1
1680863760,24.3,1.0,24.3,22.6,-0.0,4.3,15.1
1680863880,24.3,1.0,24.3,22.6,-0.0,4.1,15.1
1680864000,24.4,1.0,24.4,22.6,-0.0,3.4,15.1
1680864120,24.4,1.0,24.5,22.6,-0.0,2.9,15.1
1680864240,24.4,1.0,24.5,22.6,-0.0,3.0,15.1
1680864360,24.4,1.0,24.4,22.6,0.0,3.6,15.1
1680864480,24.3,0.9,24.3,22.6,0.0,4.2,15.1
1680864600,24.3,0.9,24.3,22.6,0.0,4.3,15.1
1680864720,24.3,0.9,24.3,22.6,0.0,4.3,15.1
1680864840,24.4,0.9,24.4,22.6,0.0,3.5,15.1
1680864960,24.3,0.9,24.3,22.6,-0.0,3.7,15.1
1680865080,24.3,1.0,24.3,22.6,0.0,3.4,15.1
1680865200,24.4,1.0,24.4,22.6,-0.0,2.8,15.1
1680865320,24.4,1.0,24.4,22.6,0.0,3.5,15.1
1680865440,24.3,1.0,24.3,22.6,-0.0,4.0,15.1
1680865560,24.3,1.0,24.3,22.6,-0.0,4.1,15.1
1680865680,24.3,1.0,24.3,22.6,0.0,4.3,15.1
1680865800,24.3,0.9,24.3,22.6,0.0,4.0,15.1
1680865920,24.3,0.9,24.3,22.6,0.0,3.5,15.1
1680866040,24.3,0.8,24.3,22.6,-0.0,3.7,15.1
1680866160,24.3,0.8,24.3,22.6,0.0,4.1,15.1
1680866280,24.3,0.8,24.3,22.6,0.0,3.1,15.1
1680866400,24.3,0.8,24.3,22.6,0.0,3.6,15.1
1680866520,24.3,0.8,24.3,22.6,0.0,3.8,15.1
1680866640,24.3,0.8,24.3,22.6,0.0,3.3,15.1
1680866760,24.3,0.9,24.3,22.6,0.0,3.5,15.1
1680866880,24.3,0.8,24.3,22.6,0.0,3.5,15.1
1680867000,24.3,0.8,24.3,22.6,0.0,3.7,15.1
1680867120,24.2,0.8,24.2,22.6,0.0,4.2,15.1
1680867240,24.2,0.8,24.2,22.6,0.0,4.1,15.1
1680867360,24.2,0.8,24.2,22.6,0.0,4.4,15.1
1680867480,24.2,0.7,24.2,22.6,0.0,4.2,15.1
1680867600,24.2,0.7,24.2,22.6,0.0,3.9,15.1
1680867720,24.3,0.7,24.3,22.6,0.0,2.9,15.1
1680867840,24.2,0.7,24.2,22.6,-0.0,3.7,15.1
1680867960,24.2,0.8,24.2,22.6,0.0,4.2,15.1
1680868080,24.2,0.9,24.2,22.6,0.0,4.4,15.1
1680868200,24.1,0.8,24.1,22.6,0.0,4.7,15.1
1680868320,24.2,0.8,24.2,22.6,0.0,4.2,15.1
1680868440,24.2,0.8,24.2,22.6,0.0,4.1,15.1
1680868560,24.2,0.7,24.2,22.6,-0.0,4.2,15.1
1680868680,24.1,0.7,24.1,22.6,0.0,4.6,15.1
1680868800,24.2,0.7,24.2,22.6,-0.0,3.7,15.1
1680868920,24.2,0.7,24.2,22.6,0.0,3.6,15.1
1680869040,24.2,0.7,24.1,22.6,0.0,4.1,15.1
1680869160,24.1,0.7,24.1,22.6,0.0,4.3,15.1
1680869280,24.1,0.7,24.1,22.6,-0.0,4.3,15.1
1680869400,24.1,0.8,24.1,22.6,0.0,4.2,15.1
1680869520,24.2,0.8,24.2,22.6,-0.0,3.6,15.1
1680869640,24.2,0.7,24.2,22.6,0.0,3.6,15.1
1680869760,24.2,0.7,24.1,22.6,0.0,3.7,15.1
1680869880,24.1,0.7,24.1,22.6,-0.0,4.2,15.1
1680870000,24.1,0.6,24.1,22.6,-0.0,4.4,15.1
1680870120,24.1,0.6,24.1,22.6,-0.0,4.3,15.1
1680870240,24.1,0.6,24.1,22.6,0.0,4.3,15.1
1680870360,24.1,0.6,24.1,22.6,-0.0,4.4,15.0
1680870480,24.1,0.6,24.1,22.6,-0.0,4.2,15.0
1680870600,24.0,0.6,24.0,22.6,-0.0,4.4,15.0
1680870720,24.0,0.7,24.0,22.6,0.0,4.2,15.0
1680870840,24.0,0.7,24.0,22.6,-0.0,4.3,15.0
1680870960,24.0,0.7,24.0,22.6,0.0,4.3,15.0
1680871080,24.1,0.8,24.1,22.6,-0.0,3.5,15.0
1680871200,24.1,0.8,24.1,22.6,0.0,3.5,15.0
1680871320,24.0,0.8,24.0,22.6,0.0,4.0,15.0
1680871440,24.0,0.9,24.0,22.6,-0.0,4.4,15.0
1680871560,24.0,0.9,24.0,22.6,0.0,4.2,15.0
1680871680,24.1,0.9,24.1,22.6,-0.0,3.5,15.0
1680871800,24.1,1.0,24.1,22.6,0.0,3.1,15.0
1680871920,24.1,1.0,24.1,22.6,-0.0,3.5,15.0
1680872040,24.1,1.2,24.1,22.6,-0.0,2.9,15.0
1680872160,24.0,1.6,24.0,22.6,0.0,3.7,15.0
1680872280,24.0,2.1,24.0,22.6,-0.0,4.4,15.0
1680872400,24.0,3.0,24.0,22.6,0.0,4.4,15.0
1680872520,24.0,4.6,24.0,22.6,-0.0,4.2,15.0
1680872640,24.0,7.2,24.0,22.6,0.0,4.4,15.0
1680872760,24.0,10.9,24.0,22.6,-0.0,4.1,15.0
1680872880,24.0,15.1,24.0,22.6,-0.0,3.7,15.0
1680873000,24.0,19.0,24.0,22.6,-0.0,3.7,15.0
1680873120,24.0,22.6,24.0,22.6,0.0,3.8,14.9
1680873240,24.0,25.1,23.9,22.6,-0.0,4.5,14.9
1680873360,23.9,24.2,23.9,22.6,-0.0,4.5,14.9
1680873480,23.9,24.2,23.9,22.6,0.0,4.4,14.9
1680873600,23.9,24.2,23.9,22.6,-0.0,4.5,14.9
1680873720,23.9,24.2,23.9,22.6,0.0,4.5,14.9
1680873840,23.9,24.2,23.9,22.6,0.0,4.0,14.9
1680873960,24.0,26.8,24.0,22.6,0.0,3.0,14.9
1680874080,24.0,28.1,24.0,22.6,0.0,3.1,14.9
1680874200,23.9,28.5,23.9,22.6,0.0,4.3,14.9
1680874320,24.0,28.6,24.0,22.6,0.0,3.3,14.9
1680874440,24.0,28.8,24.0,22.6,0.0,3.3,14.9
1680874560,24.0,29.1,24.0,22.6,0.0,3.2,14.9
1680874680,24.0,29.6,24.0,22.6,0.1,3.2,14.9
1680874800,24.0,30.0,24.0,22.6,0.1,3.1,14.9
1680874920,24.0,30.3,24.0,22.6,0.1,3.1,14.8
1680875040,24.0,30.5,24.0,22.6,0.1,3.1,14.8
1680875160,24.0,30.6,24.0,22.6,0.1,3.4,14.8
1680875280,24.0,30.7,24.0,22.6,0.2,3.2,14.8
1680875400,24.0,30.8,24.0,22.6,0.2,3.1,14.8
1680875520,24.0,30.9,24.0,22.6,0.2,3.3,14.8
1680875640,24.0,31.0,24.0,22.6,0.2,3.0,14.8
1680875760,24.1,31.0,24.0,22.6,0.2,2.4,14.8
1680875880,24.1,31.1,24.0,22.6,0.2,2.6,14.8
1680876000,24.0,31.2,24.0,22.6,0.2,3.2,14.8
1680876120,24.0,31.3,24.0,22.6,0.2,3.1,14.8
1680876240,24.0,31.4,24.0,22.6,0.3,3.1,14.7
1680876360,24.0,31.5,24.0,22.6,0.3,3.3,14.7
1680876480,24.0,31.5,24.0,22.6,0.3,3.3,14.7
1680876600,24.0,31.6,24.0,22.6,0.3,3.1,14.7
1680876720,24.0,31.6,24.0,22.6,0.3,3.1,14.7
1680876840,24.0,31.7,24.0,22.6,0.3,3.3,14.7
1680876960,24.0,31.7,24.0,22.6,0.3,3.2,14.7
1680877080,24.0,31.8,24.0,22.6,0.3,3.1,14.7
1680877200,24.0,38.2,24.0,22.6,0.4,3.1,14.7
1680877320,24.0,37.9,23.9,22.6,0.4,3.3,14.7
1680877440,24.0,37.8,24.0,22.6,0.5,3.1,14.7
1680877560,24.0,36.3,24.0,22.6,0.5,2.7,14.6
1680877680,24.0,36.3,24.0,22.6,0.6,2.6,14.6
1680877800,24.0,37.6,24.0,22.6,0.7,3.1,14.6
1680877920,24.0,38.2,24.0,22.6,0.8,3.1,14.6
1680878040,24.0,38.2,24.0,22.6,0.9,3.2,14.6
1680878160,24.0,39.1,24.0,22.6,1.1,3.1,14.6
1680878280,24.1,39.2,24.0,22.6,1.2,3.1,14.6
1680878400,24.1,39.2,24.1,22.6,1.3,2.6,14.6
1680878520,24.2,39.3,24.1,22.6,1.3,2.5,14.6
1680878640,24.2,39.0,24.1,22.6,1.3,2.5,14.6
1680878760,24.2,39.0,24.1,22.6,1.3,2.5,14.6
1680878880,24.1,39.1,24.1,22.6,1.4,3.1,14.6
1680879000,24.1,35.7,24.0,22.6,0.7,3.2,14.6
1680879120,24.1,39.3,24.0,22.6,1.4,3.2,14.6
1680879240,24.1,38.9,24.0,22.6,1.3,3.1,14.6
1680879360,24.1,39.3,24.1,22.6,1.4,2.5,14.6
1680879480,24.2,39.3,24.1,22.6,1.4,2.5,14.6
1680879600,24.2,38.9,24.1,22.6,1.4,2.5,14.6
1680879720,24.2,39.3,24.2,22.6,1.4,2.5,14.6
1680879840,24.2,39.3,24.2,22.6,1.5,2.5,14.6
1680879960,24.2,39.1,24.2,22.6,1.6,2.7,14.6
1680880080,24.1,39.4,24.1,22.6,1.6,3.0,14.6
1680880200,24.2,39.4,24.1,22.6,1.5,2.6,14.6
1680880320,24.2,39.3,24.1,22.6,1.5,2.6,14.7
1680880440,24.2,39.3,24.2,22.6,1.5,2.5,14.7
1680880560,24.2,39.3,24.2,22.6,1.7,2.5,14.7
1680880680,24.2,39.6,24.2,22.6,1.9,2.5,14.7
1680880800,24.2,39.4,24.2,22.6,1.9,2.5,14.7
1680880920,24.2,39.4,24.2,22.6,1.8,2.5,14.7
1680881040,24.2,39.6,24.2,22.6,1.8,2.5,14.7
1680881160,24.2,39.4,24.2,22.6,1.6,2.5,14.7
1680881280,24.2,39.4,24.2,22.6,1.4,2.5,14.7
1680881400,24.2,39.0,24.1,22.6,1.3,2.5,14.7
1680881520,24.2,39.0,24.1,22.6,1.3,2.5,14.8
1680881640,24.1,38.9,24.1,22.6,1.2,2.5,14.8
1680881760,24.1,39.3,24.1,22.6,1.2,2.5,14.8
1680881880,24.1,39.3,24.1,22.6,1.2,2.5,14.8
1680882000,24.1,39.4,24.1,22.6,1.1,2.5,14.8
1680882120,24.1,39.1,24.1,22.6,1.2,2.5,14.8
1680882240,24.1,39.1,24.1,22.6,1.1,2.5,14.8
1680882360,24.1,39.3,24.1,22.6,1.2,2.5,14.8
1680882480,24.1,27.5,24.1,22.6,1.3,2.5,14.8
1680882600,24.1,27.5,24.1,22.6,1.2,2.5,14.9
1680882720,24.1,39.7,24.1,22.6,1.2,2.5,14.9
1680882840,24.1,39.7,24.1,22.6,1.2,2.5,14.9
1680882960,24.1,33.4,24.1,22.6,1.1,2.6,14.9
1680883080,24.1,40.1,24.1,22.6,1.3,2.6,14.9
1680883200,24.1,40.1,24.1,22.6,1.3,2.5,14.9
1680883320,24.1,40.1,24.1,22.6,1.3,2.5,14.9
1680883440,24.1,28.3,24.1,22.6,1.3,2.5,14.9
1680883560,24.1,28.2,24.1,22.6,1.4,2.5,14.9
1680883680,24.1,40.3,24.1,22.6,1.6,2.6,15.0
1680883800,24.2,40.0,24.1,22.6,1.6,2.6,15.0
1680883920,24.2,28.2,24.2,22.6,1.9,2.5,15.0
1680884040,24.2,28.2,24.2,22.6,2.0,2.5,15.0
1680884160,24.3,28.5,24.3,22.6,2.4,2.5,15.1
1680884280,24.3,28.5,24.3,22.6,2.5,2.5,15.1
1680884400,24.3,28.7,24.3,22.6,2.6,2.5,15.1
1680884520,24.4,40.0,24.4,22.6,3.0,2.5,15.1
1680884640,24.5,40.0,24.4,22.6,3.1,2.5,15.2
1680884760,24.5,40.1,24.5,22.6,3.1,2.5,15.2
1680884880,24.5,40.1,24.5,22.6,3.0,2.5,15.2
1680885000,24.5,39.9,24.5,22.6,3.0,2.5,15.2
1680885120,24.5,40.2,24.5,22.6,3.5,3.5,15.3
1680885240,24.6,40.2,24.6,22.6,4.6,3.3,15.3
1680885360,24.8,39.9,24.7,22.6,5.6,3.7,15.4
1680885480,25.0,40.1,25.0,22.6,6.9,3.6,15.4
1680885600,25.2,40.1,25.2,22.6,7.7,3.6,15.5
1680885720,25.3,39.7,25.3,22.6,7.9,3.6,15.5
1680885840,25.4,39.8,25.4,22.6,8.4,3.6,15.6
1680885960,25.5,39.8,25.5,22.6,8.7,3.6,15.7
1680886080,25.6,38.6,25.6,22.6,8.9,3.6,15.7
1680886200,25.8,38.4,25.7,22.6,9.1,3.5,15.8
1680886320,25.9,38.4,25.9,22.6,9.2,2.9,15.9
1680886440,26.0,38.7,25.9,22.6,9.3,2.8,15.9
1680886560,26.0,38.9,26.0,22.6,9.4,2.9,16.0
1680886685,26.1,38.9,26.1,22.6,9.6,2.9,16.0
1680886800,26.1,38.6,26.1,22.6,9.8,2.9,16.1
1680886920,26.2,37.8,26.2,22.6,9.9,2.9,16.2
1680887040,26.2,37.8,26.2,22.6,10.2,2.9,16.2
1680887160,26.3,38.3,26.3,22.6,10.3,2.9,16.3
1680887280,26.3,38.2,26.3,22.6,10.4,2.9,16.4
1680887400,26.4,38.2,26.4,22.6,10.7,2.9,16.4
1680887520,26.5,38.1,26.4,22.6,10.8,2.8,16.5
1680887640,26.5,37.8,26.5,22.6,11.0,2.8,16.5
1680887760,26.5,37.8,26.5,22.6,11.1,2.8,16.6
1680887880,26.6,38.2,26.6,22.6,11.2,2.9,16.7
1680888000,26.6,38.5,26.6,22.6,11.4,2.9,16.8
1680888120,26.7,38.4,26.7,22.6,11.5,2.8,16.8
1680888240,26.7,38.2,26.7,22.6,11.6,2.8,16.9
1680888360,26.7,38.5,26.7,22.6,11.7,2.8,16.9
1680888480,26.8,38.5,26.8,22.6,11.7,2.9,17.0
1680888600,26.8,38.2,26.8,22.6,11.9,2.9,17.0
1680888720,26.8,38.5,26.8,22.6,12.0,2.9,17.1
1680888840,26.8,38.4,26.8,22.6,12.1,3.2,17.1
1680888960,26.8,38.6,26.8,22.6,12.2,2.8,17.1
1680889080,26.9,38.4,26.9,22.6,12.4,2.8,17.2
1680889200,26.9,38.4,26.9,22.6,12.4,2.9,17.2
1680889320,26.9,39.0,26.9,22.6,12.4,2.9,17.2
1680889440,26.9,38.6,26.9,22.6,12.4,2.9,17.2
1680889560,26.8,38.7,26.8,22.6,12.5,3.2,17.2
1680889680,26.9,38.7,26.9,22.6,12.5,2.8,17.2
1680889800,26.9,38.9,26.9,22.6,12.5,2.9,17.2
1680889920,26.9,38.9,26.9,22.6,12.6,2.8,17.2
1680890040,26.9,39.0,26.9,22.6,12.6,2.8,17.2
1680890160,26.9,39.0,26.9,22.6,12.7,2.8,17.2
1680890280,26.9,39.0,26.9,22.6,12.7,2.8,17.2
1680890400,26.9,39.2,26.9,22.6,12.7,2.9,17.2
1680890520,26.9,39.2,26.9,22.6,12.8,2.9,17.2
1680890640,26.9,39.1,26.9,22.6,12.9,2.9,17.2
1680890760,26.9,39.2,26.9,22.6,12.9,2.8,17.2
1680890880,26.9,39.2,26.9,22.6,13.1,2.8,17.2
1680891000,26.9,39.3,26.9,22.6,13.0,2.8,17.2
1680891120,26.9,39.4,26.9,22.6,13.1,2.8,17.2
1680891240,26.9,39.4,26.9,22.6,13.1,2.9,17.2
1680891360,26.9,39.4,26.9,22.6,13.0,2.9,17.2
1680891480,27.0,39.5,27.0,22.6,13.1,2.8,17.1
1680891600,27.0,39.5,27.0,22.6,13.1,2.8,17.1
1680891720,27.0,39.6,27.0,22.6,13.3,2.9,17.1
1680891840,27.0,39.7,27.0,22.6,13.3,2.9,17.1
1680891960,26.9,39.7,26.9,22.6,13.4,3.4,17.1
1680892080,27.0,39.6,26.9,22.6,13.4,3.4,17.1
1680892200,27.0,39.7,27.0,22.6,13.0,2.8,17.0
1680892320,27.0,39.7,27.0,22.6,13.2,2.8,17.0
1680892440,27.0,39.7,27.0,22.6,13.1,2.8,17.0
1680892560,27.0,39.6,27.0,22.6,13.1,2.9,17.0
1680892680,27.0,39.6,27.0,22.6,13.1,2.9,17.0
1680892800,27.0,39.7,27.0,22.6,13.2,2.9,17.0
1680892920,27.0,39.7,27.0,22.6,13.1,2.8,16.9
1680893040,27.1,39.7,27.0,22.6,13.3,2.8,16.9
1680893160,27.1,39.9,27.1,22.6,13.4,2.8,16.9
1680893280,27.1,39.9,27.1,22.6,13.5,2.8,16.9
1680893400,27.1,39.9,27.1,22.6,13.7,2.9,16.9
1680893520,27.1,40.0,27.1,22.6,13.6,3.4,16.9
1680893640,27.1,40.1,27.1,22.6,13.5,2.8,16.9
1680893760,27.1,40.0,27.1,22.6,13.5,2.8,16.8
1680893880,27.1,40.1,27.1,22.6,13.0,2.8,16.8
1680894000,27.1,40.1,27.1,22.6,13.1,2.9,16.8
1680894120,27.1,40.0,27.1,22.6,13.1,2.8,16.8
1680894240,27.1,40.1,27.1,22.6,13.2,2.8,16.8
1680894360,27.2,40.1,27.1,22.6,13.2,2.8,16.8
1680894480,27.1,40.1,27.1,22.6,12.8,2.8,16.8
1680894600,27.1,40.1,27.1,22.6,12.7,2.8,16.8
1680894720,27.2,40.1,27.2,22.6,13.0,2.8,16.7
1680894840,27.3,40.0,27.3,22.6,13.8,2.8,16.7
1680894960,27.3,40.1,27.3,22.6,13.9,2.8,16.7
1680895080,27.3,40.1,27.3,22.6,13.7,2.8,16.7
1680895200,27.3,40.0,27.3,22.6,13.9,2.8,16.7
1680895320,27.3,40.0,27.3,22.6,13.7,2.8,16.7
1680895440,27.3,40.0,27.3,22.6,13.6,2.8,16.7
1680895560,27.3,40.1,27.3,22.6,13.6,2.8,16.7
1680895680,27.3,40.0,27.3,22.6,13.0,2.8,16.7
1680895800,27.2,40.1,27.2,22.6,12.7,2.9,16.7
1680895920,27.2,40.1,27.2,22.6,12.3,2.9,16.7
1680896040,27.3,40.0,27.3,22.6,12.7,2.8,16.7
1680896160,27.3,40.1,27.3,22.6,13.2,2.8,16.7
1680896280,27.4,40.1,27.4,22.6,13.8,2.9,16.7
1680896400,27.5,40.1,27.5,22.6,13.8,2.8,16.7
1680896520,27.5,40.1,27.4,22.6,13.6,2.8,16.7
1680896640,27.4,40.0,27.4,22.6,13.4,2.8,16.7
1680896760,27.5,40.0,27.5,22.6,13.6,2.8,16.7
1680896880,27.5,40.1,27.5,22.6,13.3,2.8,16.7
1680897000,27.4,40.0,27.4,22.6,12.9,2.8,16.7
1680897120,27.5,40.1,27.5,22.6,13.3,2.8,16.7
1680897240,27.5,40.1,27.5,22.6,13.3,2.8,16.7
1680897360,27.5,40.0,27.5,22.6,13.2,2.8,16.7
1680897480,27.5,40.0,27.5,22.6,13.3,2.8,16.7
1680897600,27.6,40.1,27.6,22.6,13.3,2.8,16.7
1680897720,27.7,40.0,27.7,22.6,13.8,2.8,16.7
1680897840,27.7,40.1,27.7,22.6,14.0,2.8,16.7
1680897960,27.7,40.1,27.7,22.6,13.6,2.8,16.7
1680898080,27.6,40.0,27.6,22.6,13.1,2.8,16.7
1680898200,27.7,40.1,27.7,22.6,13.2,2.8,16.7
1680898320,27.7,40.1,27.7,22.6,13.2,2.8,16.7
1680898440,27.7,40.1,27.7,22.6,12.9,2.8,16.7
1680898560,27.7,40.1,27.7,22.6,12.9,2.8,16.8
1680898680,27.8,40.0,27.7,22.6,12.8,2.8,16.8
1680898800,27.8,40.1,27.8,22.6,12.9,2.8,16.8
1680898920,27.9,40.1,27.9,22.6,13.2,2.8,16.8
1680899040,27.9,40.1,27.9,22.6,13.0,2.8,16.8
1680899160,27.8,40.0,27.8,22.6,12.1,2.8,16.8
1680899280,27.7,40.1,27.7,22.6,11.8,2.8,16.8
1680899400,27.7,40.1,27.7,22.6,11.8,2.8,16.8
1680899520,27.9,40.1,27.9,22.6,12.1,2.8,16.8
1680899640,28.0,40.1,28.0,22.6,12.3,2.8,16.8
1680899760,28.1,40.0,28.1,22.6,12.5,2.7,16.8
1680899880,28.3,40.1,28.3,22.6,12.9,2.8,16.8
1680900000,28.5,40.1,28.5,22.6,13.4,2.7,16.8
1680900120,28.7,40.0,28.7,22.6,13.7,2.7,16.8
1680900240,29.0,40.0,29.0,22.6,13.6,2.7,16.9
1680900360,29.4,39.8,29.4,22.6,13.5,2.7,16.9
1680900480,28.9,40.0,28.9,22.6,12.8,2.7,16.9
1680900600,29.1,40.0,29.1,22.6,12.5,2.7,16.9
1680900720,29.3,40.1,29.3,22.6,12.3,2.6,16.9
1680900840,29.3,40.3,29.3,22.6,11.8,2.6,16.9
1680900960,29.3,40.5,29.2,22.6,11.5,2.6,16.9
1680901080,29.2,40.7,29.2,22.6,11.1,2.6,16.9
1680901200,29.2,40.7,29.2,22.6,10.8,2.6,16.9
1680901320,29.2,40.7,29.2,22.6,10.4,2.6,16.9
1680901440,29.2,40.9,29.2,22.6,10.0,2.6,16.9
1680901560,29.2,41.2,29.2,22.6,9.7,2.7,16.9
1680901680,29.1,41.2,29.1,22.6,9.3,2.6,16.9
1680901800,29.1,41.1,29.1,22.6,9.1,2.6,17.0
1680901920,29.1,41.2,29.1,22.6,8.8,2.7,17.0
1680902040,29.1,41.6,29.1,22.6,8.3,2.6,17.0
1680902160,29.1,41.6,29.1,22.6,8.1,2.7,17.0
1680902280,29.1,41.7,29.0,22.6,7.8,2.6,17.0
1680902400,29.0,42.0,29.0,22.6,7.5,2.6,17.0
1680902520,29.0,41.9,29.0,22.6,7.2,2.7,17.0
1680902640,29.0,42.1,29.0,22.6,7.0,2.6,17.0
1680902760,29.0,42.1,29.0,22.6,6.7,2.6,17.0
1680902880,29.0,42.2,29.0,22.6,6.4,2.6,17.0
1680903000,29.0,42.3,29.0,22.6,6.2,2.6,17.0
1680903120,29.0,42.3,29.0,22.6,6.1,2.6,17.0
1680903240,29.0,42.3,29.0,22.6,6.0,2.7,17.0
1680903360,29.0,42.5,28.9,22.6,5.8,2.6,17.0
1680903480,28.9,42.6,28.9,22.6,5.4,2.6,17.0
1680903600,28.9,42.6,28.9,22.6,5.4,2.6,17.0
1680903720,28.9,42.6,28.9,22.6,5.3,2.7,17.0
1680903840,28.9,42.6,28.9,22.6,5.2,2.6,17.0
1680903960,28.9,42.6,28.9,22.6,5.0,2.6,17.0
1680904080,28.9,42.6,28.9,22.6,4.9,2.6,17.0
1680904200,28.9,42.8,28.9,22.6,4.7,2.7,17.0
1680904320,28.9,42.7,28.9,22.6,4.6,2.6,17.0
1680904440,28.9,42.8,28.9,22.6,4.4,2.7,17.0
1680904560,28.9,42.9,28.9,22.6,4.3,2.6,17.0
1680904680,28.9,42.8,28.9,22.6,4.3,2.6,17.0
1680904800,28.9,42.8,28.8,22.6,4.2,2.6,17.0
1680904920,28.9,42.8,28.8,22.6,4.1,2.6,17.0
1680905040,28.9,42.8,28.9,22.6,4.1,2.6,17.0
1680905160,28.9,42.7,28.9,22.6,4.2,2.7,17.0
1680905280,28.9,42.8,28.8,22.6,4.0,2.6,17.0
1680905400,28.9,42.9,28.8,22.6,3.9,2.6,17.0
1680905520,28.9,42.9,28.8,22.6,3.8,2.6,17.0
1680905640,28.9,42.9,28.8,22.6,3.8,2.6,17.0
1680905760,28.9,42.8,28.8,22.6,3.8,2.6,17.1
1680905880,28.8,42.7,28.8,22.6,3.6,2.6,17.1
1680906000,28.8,42.9,28.8,22.6,3.7,2.6,17.1
1680906120,28.8,42.9,28.8,22.6,3.6,2.6,17.1
1680906240,28.8,42.8,28.8,22.6,3.7,2.6,17.1
1680906360,28.8,42.7,28.8,22.6,3.6,2.7,17.1
1680906480,28.8,42.9,28.8,22.6,3.6,2.6,17.1
1680906600,28.8,42.8,28.8,22.6,3.6,2.6,17.1
1680906720,28.8,42.9,28.8,22.6,3.5,2.6,17.1
1680906840,28.8,42.8,28.8,22.6,3.4,2.6,17.1
1680906960,28.8,42.7,28.8,22.6,3.5,2.6,17.1
1680907080,28.8,42.7,28.8,22.6,3.6,2.6,17.1
1680907200,28.8,42.9,28.8,22.6,3.4,2.6,17.1
1680907320,28.8,42.9,28.8,22.6,3.4,2.7,17.2
1680907440,28.8,42.8,28.8,22.6,3.4,2.7,17.2
1680907560,28.8,42.8,28.8,22.6,3.5,2.7,17.2
1680907680,28.8,43.0,28.8,22.6,3.2,2.6,17.2
1680907800,28.8,43.0,28.8,22.6,3.2,2.6,17.2
1680907920,28.8,42.8,28.8,22.6,3.5,2.6,17.2
1680908040,28.8,42.9,28.8,22.6,3.3,2.6,17.2
1680908160,28.8,42.9,28.8,22.6,3.4,2.6,17.2
1680908280,28.8,42.9,28.8,22.6,3.3,2.6,17.2
1680908400,28.8,42.8,28.8,22.6,3.2,2.6,17.3
1680908520,28.8,42.8,28.8,22.6,3.2,2.6,17.3
1680908640,28.8,42.7,28.8,22.6,3.3,2.6,17.3
1680908760,28.8,42.9,28.8,22.6,3.4,2.6,17.3
1680908880,28.8,42.8,28.8,22.6,3.3,2.6,17.3
1680909000,28.8,42.7,28.8,22.6,3.2,2.6,17.4
1680909120,28.8,42.8,28.8,22.6,3.1,2.6,17.4
1680909240,28.8,42.9,28.8,22.6,3.2,2.6,17.4
1680909360,28.8,42.9,28.8,22.6,3.2,2.6,17.4
1680909480,28.8,42.9,28.8,22.6,3.3,2.6,17.5
1680909600,28.8,42.8,28.8,22.6,3.4,2.6,17.5
1680909720,28.8,42.9,28.8,22.6,3.3,2.7,17.5
1680909840,28.8,42.9,28.8,22.6,3.3,2.6,17.5
1680909960,28.8,43.0,28.8,22.6,3.3,2.6,17.6
1680910080,28.8,43.0,28.8,22.6,3.2,2.6,17.6
1680910200,28.8,43.1,28.8,22.6,3.3,2.6,17.6
1680910320,28.8,43.1,28.8,22.6,3.3,2.6,17.7
1680910440,28.8,43.1,28.8,22.6,3.1,2.6,17.7
1680910560,28.8,43.2,28.8,22.6,3.2,2.6,17.7
1680910680,28.8,43.2,28.8,22.6,3.1,2.6,17.8
1680910800,28.8,43.1,28.8,22.6,3.2,2.6,17.8
1680910920,28.8,43.1,28.8,22.6,3.2,2.6,17.8
1680911040,28.8,43.2,28.8,22.6,3.2,2.6,17.8
1680911160,28.8,43.2,28.7,22.6,3.1,2.6,17.9
1680911280,28.8,43.3,28.7,22.6,3.1,2.6,17.9
1680911400,28.8,43.1,28.8,22.6,3.1,2.6,18.0
1680911520,28.8,43.2,28.7,22.6,3.1,2.6,18.0
1680911640,28.8,43.3,28.7,22.6,3.1,2.6,18.0
1680911760,28.8,43.3,28.7,22.6,3.2,2.6,18.0
1680911880,28.8,43.4,28.7,22.6,3.0,2.6,18.1
1680912000,28.8,43.1,28.8,22.6,3.2,2.7,18.1
1680912120,28.8,43.3,28.7,22.6,3.1,2.6,18.1
1680912240,28.8,43.3,28.7,22.6,3.2,2.6,18.1
1680912360,28.8,43.6,28.7,22.6,3.1,2.6,18.2
1680912480,28.8,43.5,28.7,22.6,3.1,2.6,18.2
1680912600,28.8,43.4,28.7,22.6,3.2,2.6,18.2
1680912720,28.8,43.6,28.7,22.6,3.1,2.6,18.2
1680912840,28.8,43.3,28.7,22.6,3.3,2.7,18.2
1680912965,28.8,43.4,28.7,22.6,3.3,2.6,18.2
1680913080,28.8,43.5,28.7,22.6,3.2,2.6,18.3
1680913200,28.7,43.5,28.7,22.6,3.1,2.6,18.3
1680913320,28.8,43.5,28.7,22.6,3.1,2.6,18.3
1680913440,28.7,43.5,28.7,22.6,3.1,2.6,18.3
1680913560,28.7,43.6,28.7,22.6,3.1,2.6,18.3
1680913680,28.8,43.2,28.7,22.6,3.2,2.6,18.3
1680913800,28.8,43.3,28.7,22.6,3.1,2.6,18.3
1680913920,28.7,43.3,28.7,22.6,3.1,2.6,18.3
1680914040,28.8,43.2,28.7,22.6,3.2,2.6,18.3
1680914160,28.7,43.2,28.7,22.6,3.2,2.6,18.3
1680914280,28.7,43.3,28.7,22.6,3.2,2.6,18.3
1680914400,28.7,43.2,28.7,22.6,3.2,2.6,18.4
1680914520,28.8,42.9,28.7,22.6,3.2,2.6,18.4
1680914640,28.8,42.8,28.7,22.6,3.3,2.6,18.4
1680914760,28.8,43.1,28.7,22.6,3.1,2.6,18.4
1680914880,28.7,43.0,28.7,22.6,3.1,2.6,18.4
1680915000,28.7,43.1,28.7,22.6,3.2,2.6,18.4
1680915120,28.7,42.9,28.7,22.6,3.1,2.6,18.4
1680915240,28.7,43.0,28.7,22.6,3.2,2.6,18.4
1680915360,28.8,42.8,28.7,22.6,3.2,2.6,18.4
1680915480,28.7,42.9,28.7,22.6,3.2,2.6,18.4
1680915600,28.7,42.4,28.7,22.6,3.2,2.6,18.4
1680915720,28.7,42.7,28.7,22.6,3.2,2.6,18.4
1680915840,28.7,42.5,28.7,22.6,3.1,2.6,18.4
1680915960,28.7,42.3,28.7,22.6,3.2,2.6,18.4
1680916080,28.7,38.2,28.7,22.6,3.2,2.6,18.4
1680916200,27.9,38.9,27.8,22.6,3.2,2.7,18.4
1680916320,26.9,38.9,26.8,22.6,2.9,2.8,18.4
1680916440,28.6,38.7,28.6,22.6,3.7,2.6,18.4
1680916560,28.7,37.0,28.7,22.6,3.2,2.6,18.4
1680916680,27.6,37.0,27.5,22.6,3.4,2.7,18.3
1680916800,26.7,36.6,26.7,22.6,2.4,2.8,18.3
1680916920,26.3,38.4,26.2,22.6,1.3,2.9,18.3
1680917040,26.2,38.4,26.1,22.6,1.5,2.9,18.3
1680917160,26.1,38.9,26.1,22.6,1.8,2.8,18.3
1680917280,26.1,37.2,26.1,22.6,2.1,2.8,18.3
1680917400,26.1,37.2,26.1,22.6,2.1,2.8,18.3
1680917520,26.1,36.4,26.0,22.6,1.6,2.8,18.2
1680917640,26.0,38.6,26.0,22.6,1.8,2.9,18.2
1680917760,26.0,38.6,25.9,22.6,1.2,2.8,18.2
1680917880,25.9,38.3,25.9,22.6,1.0,2.9,18.1
1680918000,25.9,38.2,25.9,22.6,1.1,2.8,18.1
1680918120,25.8,38.2,25.8,22.6,1.1,3.1,18.1
1680918240,25.8,38.0,25.8,22.6,1.0,3.5,18.0
1680918360,25.8,38.7,25.8,22.6,1.4,3.5,18.0
1680918480,25.8,38.7,25.8,22.6,1.3,3.3,18.0
1680918600,25.8,38.9,25.8,22.6,1.0,2.8,18.0
1680918720,25.7,37.5,25.7,22.6,0.6,3.4,17.9
1680918840,25.8,37.5,25.7,22.6,0.5,2.8,17.9
1680918960,25.7,37.4,25.7,22.6,0.5,2.9,17.9
1680919080,25.6,36.5,25.6,22.6,0.4,3.8,17.8
1680919200,25.6,36.5,25.6,22.6,0.3,3.9,17.8
1680919320,25.6,30.8,25.5,22.6,0.3,4.1,17.8
1680919440,25.6,30.7,25.5,22.6,0.2,4.1,17.7
1680919560,25.6,30.5,25.6,22.6,0.2,3.5,17.7
1680919680,25.6,30.7,25.6,22.6,0.3,3.5,17.7
1680919800,25.6,30.1,25.6,22.6,0.1,3.5,17.6
1680919920,25.6,29.8,25.5,22.6,0.1,3.5,17.6
1680920040,25.6,29.3,25.5,22.6,0.1,3.5,17.6
1680920160,25.5,28.9,25.5,22.6,0.0,3.5,17.5
1680920280,25.5,28.4,25.5,22.6,0.0,4.1,17.5
1680920400,25.5,28.0,25.5,22.6,0.0,3.7,17.5
1680920520,25.5,27.4,25.5,22.6,0.0,3.4,17.5
1680920640,25.5,25.9,25.5,22.6,0.0,3.5,17.4
1680920760,25.5,25.9,25.5,22.6,0.0,3.7,17.4
1680920880,25.5,25.8,25.4,22.6,0.0,4.2,17.4
1680921000,25.5,25.8,25.4,22.6,0.0,4.1,17.3
1680921120,25.4,25.8,25.4,22.6,-0.0,4.3,17.3
1680921240,25.4,25.8,25.4,22.6,-0.0,4.1,17.3
1680921360,25.5,25.8,25.5,22.6,-0.0,3.6,17.2
1680921480,25.5,17.1,25.5,22.6,-0.0,2.9,17.2
1680921600,25.4,13.4,25.4,22.6,-0.0,4.2,17.2
1680921720,25.4,10.1,25.4,22.6,-0.0,3.8,17.1
1680921840,25.4,7.4,25.4,22.6,-0.0,4.1,17.1
1680921960,25.4,5.3,25.4,22.6,-0.0,4.1,17.1
1680922080,25.4,3.8,25.4,22.6,-0.0,4.0,17.0
1680922200,25.4,2.6,25.4,22.6,-0.0,4.0,17.0
1680922320,25.4,1.9,25.4,22.6,-0.0,4.0,17.0
1680922440,25.4,1.3,25.4,22.6,-0.0,3.3,17.0
1680922560,25.5,1.0,25.5,22.6,-0.0,2.7,17.0
1680922680,25.4,0.8,25.4,22.6,-0.0,3.5,16.9
1680922800,25.4,0.6,25.4,22.6,-0.0,4.0,16.9
1680922920,25.4,0.5,25.4,22.6,-0.0,4.0,16.9
1680923040,25.3,0.5,25.3,22.6,-0.0,4.0,16.9
1680923160,25.4,0.4,25.3,22.6,-0.0,3.8,16.8
1680923280,25.4,0.4,25.4,22.6,-0.0,3.4,16.8
1680923400,25.4,0.4,25.4,22.6,-0.0,3.6,16.8
1680923520,25.3,0.4,25.3,22.6,-0.0,3.9,16.8
1680923640,25.3,0.4,25.3,22.6,-0.0,4.0,16.8
1680923760,25.3,0.4,25.3,22.6,-0.0,4.1,16.8
1680923880,25.3,0.4,25.3,22.6,-0.0,4.2,16.7
1680924000,25.3,0.3,25.3,22.6,-0.0,4.0,16.7
1680924120,25.3,0.4,25.3,22.6,-0.0,4.0,16.7
1680924240,25.3,0.4,25.3,22.6,-0.0,3.7,16.7
1680924360,25.4,0.3,25.4,22.6,-0.0,3.1,16.7
1680924480,25.3,0.3,25.3,22.6,-0.0,3.5,16.7
1680924600,25.3,0.4,25.3,22.6,-0.0,4.0,16.6
1680924720,25.3,0.4,25.3,22.6,-0.0,4.0,16.6
1680924840,25.3,0.3,25.3,22.6,-0.0,4.0,16.6
1680924960,25.3,0.4,25.3,22.6,-0.0,4.1,16.6
1680925080,25.3,0.4,25.3,22.6,-0.0,3.2,16.6
1680925200,25.4,0.4,25.4,22.6,-0.0,2.7,16.6
1680925320,25.3,0.4,25.4,22.6,-0.0,2.9,16.5
1680925440,25.3,0.4,25.3,22.6,-0.0,3.2,16.5
1680925560,25.3,0.4,25.2,22.6,-0.0,4.0,16.5
1680925680,25.2,0.4,25.2,22.6,-0.0,4.1,16.5
1680925800,25.2,0.4,25.2,22.6,-0.0,4.1,16.5
1680925920,25.2,0.4,25.2,22.6,-0.0,4.1,16.5
1680926040,25.2,0.4,25.2,22.6,-0.0,4.0,16.5
1680926160,25.3,0.4,25.3,22.6,-0.0,3.3,16.5
1680926280,25.3,0.4,25.3,22.6,-0.0,3.3,16.5
1680926400,25.2,0.4,25.2,22.6,-0.0,4.2,16.5
1680926520,25.3,0.4,25.3,22.6,-0.0,3.2,16.4
1680926640,25.3,0.4,25.3,22.6,-0.0,3.4,16.4
1680926760,25.2,0.4,25.2,22.6,-0.0,4.0,16.4
1680926880,25.2,0.4,25.2,22.6,-0.0,4.0,16.4
1680927000,25.2,0.4,25.2,22.6,-0.0,3.7,16.4
1680927120,25.2,0.4,25.2,22.6,-0.0,3.5,16.4
1680927240,25.2,0.4,25.2,22.6,-0.0,3.4,16.4
1680927360,25.2,0.4,25.2,22.6,-0.0,3.5,16.4
1680927480,25.2,0.4,25.2,22.6,-0.0,4.2,16.4
1680927600,25.2,0.4,25.2,22.6,-0.0,4.0,16.4
1680927720,25.2,0.4,25.2,22.6,-0.0,3.4,16.4
1680927840,25.2,0.4,25.2,22.6,-0.0,3.4,16.4
1680927960,25.2,0.4,25.2,22.6,-0.0,3.5,16.3
1680928080,25.2,0.4,25.2,22.6,-0.0,3.0,16.3
1680928200,25.1,0.4,25.1,22.6,-0.0,4.1,16.3
1680928320,25.1,0.4,25.1,22.6,-0.0,4.0,16.3
1680928440,25.1,0.4,25.1,22.6,-0.0,4.0,16.3
1680928560,25.1,0.4,25.1,22.6,-0.0,4.0,16.3
1680928680,25.2,0.4,25.2,22.6,-0.0,3.3,16.3
1680928800,25.2,0.4,25.2,22.6,-0.0,2.7,16.3
1680928920,25.2,0.4,25.2,22.6,-0.0,2.8,16.3
1680929040,25.2,0.4,25.2,22.6,-0.0,3.2,16.3
1680929160,25.2,0.4,25.2,22.6,-0.0,3.4,16.3
1680929280,25.1,0.4,25.1,22.6,0.0,4.0,16.3
1680929400,25.1,0.4,25.1,22.6,-0.0,4.1,16.3
1680929520,25.1,0.4,25.1,22.6,0.0,3.4,16.3
1680929640,25.1,0.4,25.1,22.6,-0.0,3.4,16.3
1680929760,25.1,0.4,25.1,22.6,-0.0,3.5,16.3
1680929880,25.2,0.4,25.2,22.6,-0.0,2.8,16.3
1680930000,25.1,0.4,25.1,22.6,-0.0,3.4,16.3
1680930120,25.1,0.4,25.1,22.6,-0.0,3.5,16.3
1680930240,25.1,0.5,25.1,22.6,-0.0,3.4,16.3
1680930360,25.1,0.5,25.1,22.6,-0.0,4.0,16.2
1680930480,25.1,0.5,25.1,22.6,-0.0,3.5,16.3
1680930600,25.1,0.5,25.1,22.6,-0.0,3.4,16.2
1680930720,25.1,0.5,25.1,22.6,-0.0,3.6,16.2
1680930840,25.0,0.5,25.0,22.6,-0.0,3.9,16.2
1680930960,25.0,0.6,25.0,22.6,-0.0,4.0,16.2
1680931080,25.0,0.6,25.0,22.6,-0.0,4.1,16.2
1680931200,25.0,0.6,25.0,22.6,-0.0,4.1,16.2
1680931320,25.1,0.6,25.1,22.6,-0.0,3.2,16.2
1680931440,25.1,0.6,25.1,22.6,-0.0,2.8,16.2
1680931560,25.0,0.5,25.0,22.6,-0.0,4.0,16.2
1680931680,25.1,0.6,25.1,22.6,-0.0,3.4,16.2
1680931800,25.0,0.6,25.0,22.6,-0.0,4.2,16.2
1680931920,25.0,0.6,25.0,22.6,-0.0,4.2,16.2
1680932040,25.0,0.7,25.0,22.6,-0.0,4.1,16.2
1680932160,25.0,0.7,25.0,22.6,-0.0,4.1,16.2
1680932280,25.0,0.7,25.0,22.6,-0.0,3.5,16.2
1680932400,25.0,0.6,25.0,22.6,-0.0,3.5,16.2
1680932520,25.0,0.6,25.0,22.6,-0.0,4.2,16.2
1680932640,25.0,0.6,25.0,22.6,-0.0,4.1,16.2
1680932760,25.0,0.6,25.0,22.6,-0.0,4.1,16.2
1680932880,25.0,0.6,24.9,22.6,-0.0,4.2,16.2
1680933000,25.0,0.6,25.0,22.6,-0.0,4.0,16.2
1680933120,24.9,0.5,24.9,22.6,-0.0,4.2,16.2
1680933240,25.0,0.6,25.0,22.6,-0.0,3.7,16.2
1680933360,25.0,0.7,25.0,22.6,-0.0,3.4,16.2
1680933480,25.0,0.6,25.0,22.6,-0.0,3.5,16.2
1680933600,25.0,0.6,25.0,22.6,-0.0,3.5,16.2
1680933720,24.9,0.7,24.9,22.6,-0.0,4.1,16.2
1680933840,24.9,0.8,24.9,22.6,-0.0,4.2,16.2
1680933960,24.9,0.7,24.9,22.6,-0.0,4.1,16.2
1680934080,24.9,0.7,24.9,22.6,-0.0,4.2,16.2
1680934200,25.0,0.7,25.0,22.6,-0.0,3.5,16.2
1680934320,25.0,0.7,24.9,22.6,-0.0,3.5,16.2
1680934440,24.9,0.8,24.9,22.6,-0.0,4.2,16.2
1680934560,24.9,0.8,24.9,22.6,-0.0,4.2,16.2
1680934680,24.9,0.8,24.9,22.6,-0.0,4.2,16.2
1680934800,24.9,0.8,24.9,22.6,-0.0,4.2,16.2
1680934920,24.8,0.8,24.8,22.6,-0.0,4.5,16.2
1680935040,24.9,0.9,24.9,22.6,-0.0,4.1,16.2
1680935160,24.9,0.7,24.9,22.6,-0.0,4.0,16.2
1680935280,24.8,0.9,24.8,22.6,-0.0,4.3,16.2
1680935400,24.8,0.9,24.8,22.6,-0.0,4.5,16.2
1680935520,24.9,1.0,24.9,22.6,-0.0,4.0,16.2
1680935640,24.8,0.9,24.8,22.6,-0.0,4.2,16.2
1680935760,24.8,0.9,24.8,22.6,-0.0,4.5,16.2
1680935880,24.8,0.9,24.8,22.6,-0.0,4.0,16.2
1680936000,24.8,0.9,24.8,22.6,-0.0,4.0,16.2
1680936120,24.8,0.9,24.8,22.6,-0.0,4.0,16.2
1680936240,24.8,0.9,24.8,22.6,-0.0,4.3,16.2
1680936360,24.8,0.8,24.8,22.6,-0.0,4.5,16.1
1680936480,24.8,0.9,24.8,22.6,-0.0,4.3,16.1
1680936600,24.8,0.9,24.8,22.6,-0.0,4.0,16.1
1680936720,24.8,1.0,24.8,22.6,-0.0,4.0,16.1
1680936840,24.8,1.0,24.8,22.6,-0.0,4.1,16.1
1680936960,24.8,0.9,24.8,22.6,-0.0,4.0,16.1
1680937080,24.8,0.9,24.8,22.6,-0.0,4.0,16.1
1680937200,24.8,0.7,24.8,22.6,-0.0,3.9,16.1
1680937320,24.8,0.7,24.8,22.6,-0.0,4.5,16.1
1680937440,24.8,0.6,24.8,22.6,-0.0,4.3,16.1
1680937560,24.8,0.7,24.8,22.6,-0.0,4.1,16.1
1680937680,24.8,1.0,24.8,22.6,-0.0,4.0,16.1
1680937800,24.8,1.0,24.8,22.6,-0.0,4.0,16.1
1680937920,24.8,1.0,24.8,22.6,-0.0,3.4,16.1
1680938040,24.8,0.9,24.8,22.6,-0.0,4.2,16.1
1680938160,24.8,1.0,24.8,22.6,-0.0,4.3,16.1
1680938280,24.8,1.1,24.8,22.6,-0.0,4.2,16.1
1680938400,24.8,1.1,24.8,22.6,-0.0,4.1,16.1
1680938520,24.7,1.1,24.7,22.6,-0.0,4.2,16.0
1680938640,24.8,1.1,24.8,22.6,-0.0,3.6,16.0
1680938760,24.8,1.1,24.8,22.6,-0.0,3.7,16.0
1680938880,24.7,1.1,24.7,22.6,-0.0,3.9,16.0
1680939000,24.8,1.2,24.8,22.6,-0.0,3.7,16.0
1680939120,24.7,1.2,24.7,22.6,-0.0,4.2,16.0
1680939240,24.7,1.2,24.7,22.6,-0.0,4.3,16.0
1680939360,24.7,1.2,24.7,22.6,-0.0,4.4,16.0
1680939480,24.7,1.2,24.7,22.6,-0.0,4.3,16.0
1680939600,24.7,1.2,24.7,22.6,-0.0,4.2,16.0
1680939720,24.7,1.2,24.7,22.6,-0.0,3.6,16.0
1680939840,24.7,1.2,24.7,22.6,-0.0,3.6,16.0
1680939960,24.7,1.2,24.7,22.6,-0.0,4.0,16.0
1680940080,24.7,1.2,24.7,22.6,-0.0,3.7,16.0
1680940200,24.7,1.2,24.7,22.6,-0.0,4.3,16.0
1680940320,24.7,1.2,24.7,22.6,-0.0,4.2,16.0
1680940440,24.6,1.2,24.6,22.6,-0.0,4.2,16.0
1680940560,24.6,1.2,24.6,22.6,-0.0,4.2,15.9
1680940680,24.6,1.2,24.6,22.6,-0.0,4.3,15.9
1680940800,24.7,1.2,24.7,22.6,-0.0,3.7,15.9
1680940920,24.7,1.2,24.7,22.6,-0.0,3.8,15.9
1680941040,24.6,1.2,24.6,22.6,-0.0,4.2,15.9
1680941160,24.6,1.2,24.6,22.6,0.0,4.2,15.9
1680941280,24.6,1.2,24.6,22.6,-0.0,4.3,15.9
1680941400,24.6,1.3,24.6,22.6,-0.0,4.3,15.9
1680941520,24.6,1.3,24.6,22.6,-0.0,4.1,15.9
1680941640,24.7,1.3,24.7,22.6,-0.0,3.5,15.9
1680941760,24.7,1.3,24.7,22.6,-0.0,3.6,15.9
1680941880,24.7,1.3,24.7,22.6,-0.0,3.4,15.9
1680942000,24.7,1.3,24.7,22.6,-0.0,3.4,15.9
1680942120,24.7,1.3,24.7,22.6,-0.0,3.5,15.9
1680942240,24.6,1.3,24.6,22.6,-0.0,4.2,15.9
1680942360,24.6,1.3,24.6,22.6,-0.0,4.1,15.9
1680942480,24.6,1.3,24.6,22.6,-0.0,4.0,15.9
1680942600,24.6,1.3,24.6,22.6,-0.0,3.6,15.9
1680942720,24.7,1.3,24.7,22.6,-0.0,2.8,15.9
1680942840,24.6,1.3,24.6,22.6,-0.0,3.4,15.8
1680942960,24.6,1.3,24.6,22.6,-0.0,3.7,15.8
1680943080,24.6,1.3,24.6,22.6,-0.0,3.6,15.8
1680943200,24.6,1.3,24.6,22.6,-0.0,4.1,15.8
1680943320,24.6,1.3,24.6,22.6,-0.0,3.4,15.8
1680943440,24.6,1.3,24.6,22.6,-0.0,3.6,15.8
1680943560,24.6,1.3,24.6,22.6,-0.0,3.6,15.8
1680943680,24.6,1.3,24.6,22.6,-0.0,3.9,15.8
1680943800,24.6,1.3,24.6,22.6,-0.0,3.9,15.8
1680943920,24.5,1.3,24.5,22.6,-0.0,4.3,15.8
1680944040,24.5,1.3,24.5,22.6,-0.0,4.3,15.8
1680944160,24.5,1.3,24.5,22.6,-0.0,4.3,15.8
1680944280,24.5,1.4,24.5,22.6,-0.0,4.4,15.7
1680944400,24.5,1.4,24.5,22.6,-0.0,4.1,15.7
1680944520,24.5,1.3,24.5,22.6,-0.0,3.6,15.7
1680944640,24.5,1.3,24.5,22.6,-0.0,4.3,15.7
1680944760,24.5,1.4,24.5,22.6,-0.0,4.1,15.7
1680944880,24.5,1.4,24.5,22.6,-0.0,3.7,15.7
1680945000,24.5,1.4,24.5,22.6,-0.0,4.2,15.7
1680945120,24.5,1.4,24.5,22.6,-0.0,4.2,15.7
1680945240,24.5,1.4,24.5,22.6,-0.0,3.5,15.7
1680945360,24.5,1.4,24.5,22.6,-0.0,3.4,15.7
1680945480,24.5,1.4,24.5,22.6,-0.0,4.0,15.7
1680945600,24.5,1.4,24.5,22.6,-0.0,3.6,15.7
1680945720,24.5,1.4,24.5,22.6,-0.0,3.6,15.7
1680945840,24.5,1.4,24.5,22.6,-0.0,4.3,15.6
1680945960,24.4,1.4,24.4,22.6,-0.0,4.3,15.6
1680946080,24.5,1.4,24.5,22.6,0.0,4.1,15.6
1680946200,24.5,1.4,24.5,22.6,-0.0,3.7,15.6
1680946320,24.5,1.4,24.5,22.6,-0.0,3.4,15.6
1680946440,24.5,1.4,24.5,22.6,-0.0,4.0,15.6
1680946560,24.5,1.4,24.5,22.6,-0.0,3.9,15.6
1680946680,24.5,1.4,24.5,22.6,-0.0,3.5,15.6
1680946800,24.5,1.4,24.5,22.6,-0.0,3.6,15.6
1680946920,24.4,1.4,24.4,22.6,-0.0,4.0,15.6
1680947040,24.5,1.4,24.5,22.6,-0.0,3.5,15.6
1680947160,24.5,1.4,24.5,22.6,-0.0,3.7,15.6
1680947280,24.5,1.4,24.5,22.6,-0.0,3.6,15.6
1680947400,24.4,1.4,24.4,22.6,-0.0,3.6,15.6
1680947520,24.4,1.4,24.4,22.6,-0.0,4.3,15.6
1680947640,24.4,1.4,24.4,22.6,-0.0,4.3,15.6
1680947760,24.4,1.4,24.4,22.6,-0.0,4.2,15.5
1680947880,24.4,1.4,24.4,22.6,-0.0,4.4,15.5
1680948000,24.4,1.4,24.4,22.6,-0.0,4.2,15.5
1680948120,24.4,1.4,24.4,22.6,-0.0,3.7,15.5
1680948240,24.5,1.4,24.5,22.6,-0.0,3.3,15.5
1680948360,24.4,1.3,24.4,22.6,-0.0,4.3,15.5
1680948480,24.4,1.4,24.4,22.6,-0.0,4.3,15.5
1680948600,24.3,1.3,24.3,22.6,-0.0,4.4,15.5
1680948720,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680948840,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680948960,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680949080,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680949200,24.4,1.3,24.4,22.6,-0.0,3.7,15.5
1680949320,24.4,1.4,24.4,22.6,-0.0,3.7,15.5
1680949440,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680949560,24.3,1.3,24.3,22.6,-0.0,4.3,15.5
1680949680,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680949800,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680949920,24.3,1.4,24.3,22.6,-0.0,3.6,15.5
1680950040,24.3,1.4,24.3,22.6,-0.0,3.7,15.5
1680950160,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680950280,24.3,1.4,24.3,22.6,-0.0,4.3,15.5
1680950400,24.3,1.4,24.2,22.6,-0.0,4.4,15.5
1680950520,24.3,1.4,24.2,22.6,-0.0,4.4,15.5
1680950640,24.3,1.4,24.2,22.6,-0.0,4.3,15.5
1680950760,24.3,1.4,24.3,22.6,-0.0,3.9,15.5
1680950880,24.2,1.4,24.2,22.6,-0.0,4.3,15.5
1680951000,24.2,1.4,24.2,22.6,-0.0,4.1,15.4
1680951120,24.2,1.4,24.2,22.6,-0.0,4.4,15.4
1680951240,24.2,1.4,24.2,22.6,-0.0,4.3,15.4
1680951360,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680951480,24.2,1.4,24.2,22.6,-0.0,4.3,15.4
1680951600,24.2,1.4,24.2,22.6,-0.0,4.2,15.4
1680951720,24.2,1.3,24.2,22.6,-0.0,4.1,15.4
1680951840,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680951960,24.2,1.3,24.2,22.6,-0.0,4.4,15.4
1680952080,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680952200,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680952320,24.2,1.3,24.2,22.6,-0.0,4.4,15.4
1680952440,24.2,1.3,24.2,22.6,-0.0,4.1,15.4
1680952560,24.2,1.3,24.2,22.6,-0.0,4.2,15.4
1680952680,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680952800,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680952920,24.2,1.3,24.2,22.6,-0.0,4.3,15.4
1680953040,24.2,1.3,24.2,22.6,-0.0,4.2,15.4
1680953160,24.2,1.3,24.2,22.6,-0.0,3.5,15.4
1680953280,24.2,1.3,24.2,22.6,-0.0,3.5,15.3
1680953400,24.2,1.3,24.2,22.6,-0.0,4.3,15.3
1680953520,24.1,1.2,24.1,22.6,-0.0,4.3,15.3
1680953640,24.1,1.3,24.1,22.6,-0.0,4.4,15.3
1680953760,24.2,1.3,24.2,22.6,-0.0,3.7,15.3
1680953880,24.1,1.2,24.1,22.6,-0.0,4.3,15.3
1680954000,24.1,1.2,24.1,22.6,-0.0,3.8,15.3
1680954120,24.2,1.2,24.2,22.6,-0.0,3.6,15.3
1680954240,24.1,1.2,24.1,22.6,-0.0,4.0,15.3
1680954360,24.1,1.2,24.1,22.6,-0.0,4.2,15.3
1680954480,24.1,1.2,24.1,22.6,-0.0,4.2,15.2
1680954600,24.1,1.2,24.1,22.6,-0.0,4.1,15.2
1680954720,24.1,1.2,24.1,22.6,-0.0,4.2,15.2
1680954840,24.1,1.2,24.1,22.6,-0.0,4.2,15.2
1680954960,24.1,1.2,24.1,22.6,-0.0,4.2,15.2
1680955080,24.1,1.2,24.1,22.6,-0.0,4.2,15.2
1680955200,24.0,1.2,24.0,22.6,-0.0,4.4,15.2
1680955320,24.0,1.2,24.0,22.6,-0.0,4.6,15.2
1680955440,24.1,1.2,24.1,22.6,-0.0,4.0,15.2
1680955560,24.0,1.2,24.0,22.6,-0.0,4.2,15.2
1680955680,24.0,1.2,24.0,22.6,-0.0,4.2,15.2
1680955800,24.0,1.2,24.0,22.6,-0.0,4.2,15.2
1680955920,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1680956040,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1680956160,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1680956280,24.0,1.2,24.0,22.6,-0.0,4.3,15.1
1680956400,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1680956520,24.0,1.2,24.0,22.6,-0.0,3.5,15.1
1680956640,24.0,1.2,24.0,22.6,-0.0,4.3,15.1
1680956760,24.0,1.2,24.0,22.6,-0.0,4.5,15.1
1680956880,23.9,1.2,23.9,22.6,-0.0,4.7,15.1
1680957000,23.9,1.2,23.9,22.6,-0.0,4.7,15.1
1680957120,24.0,1.2,24.0,22.6,-0.0,4.3,15.1
1680957240,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1680957360,24.0,1.2,23.9,22.6,-0.0,4.2,15.1
1680957480,23.9,1.2,23.9,22.6,-0.0,4.2,15.1
1680957600,24.0,1.2,24.0,22.6,-0.0,3.6,15.1
1680957720,23.9,1.3,23.9,22.6,0.0,4.2,15.0
1680957840,23.9,1.3,23.9,22.6,0.0,4.5,15.0
1680957960,23.9,1.4,23.9,22.6,-0.0,4.5,15.0
1680958080,23.9,1.5,23.9,22.6,-0.0,4.2,15.0
1680958200,23.9,1.6,23.9,22.6,-0.0,4.2,15.0
1680958320,23.9,1.9,23.9,22.6,-0.0,4.2,15.0
1680958440,23.9,2.3,23.9,22.6,-0.0,4.3,15.0
1680958560,23.9,2.8,23.9,22.6,-0.0,4.2,15.0
1680958680,23.9,3.7,23.9,22.6,-0.0,4.1,15.0
1680958800,23.9,5.2,23.9,22.6,-0.0,3.8,15.0
1680958920,23.9,7.4,23.8,22.6,-0.0,4.4,15.0
1680959040,24.0,10.3,24.0,22.6,-0.0,3.2,15.0
1680959160,24.0,14.0,24.0,22.6,-0.0,3.2,14.9
1680959280,24.0,17.8,24.0,22.6,-0.0,3.2,14.9
1680959400,24.0,21.5,24.0,22.6,-0.0,3.1,14.9
1680959520,24.0,24.4,24.0,22.6,-0.0,3.2,14.9
1680959640,24.0,24.3,23.9,22.6,-0.0,3.3,14.9
1680959760,24.0,24.3,24.0,22.6,0.0,3.1,14.9
1680959880,24.0,24.3,23.9,22.6,0.0,3.2,14.9
1680960000,24.0,24.3,24.0,22.6,0.0,2.9,14.9
1680960120,24.0,24.3,24.0,22.6,0.0,2.6,14.9
1680960240,24.0,24.7,24.0,22.6,0.0,2.8,14.9
1680960360,24.0,27.3,24.0,22.6,0.0,2.7,14.9
1680960480,23.9,28.7,23.9,22.6,0.0,3.3,14.9
1680960600,23.9,28.9,23.9,22.6,0.0,3.2,14.8
1680960720,23.9,29.3,23.9,22.6,0.0,3.1,14.8
1680960840,23.9,29.6,23.9,22.6,0.0,3.2,14.8
1680960960,23.9,30.0,23.9,22.6,0.1,3.2,14.8
1680961080,23.9,30.2,23.9,22.6,0.1,3.1,14.8
1680961200,23.9,30.4,23.9,22.6,0.1,3.2,14.8
1680961320,23.9,30.5,23.9,22.6,0.1,3.2,14.8
1680961440,23.9,30.6,23.9,22.6,0.1,3.2,14.8
1680961560,23.9,30.7,23.9,22.6,0.1,3.2,14.8
1680961680,23.9,30.8,23.9,22.6,0.2,3.3,14.8
1680961800,23.9,31.0,23.9,22.6,0.2,3.3,14.8
1680961920,23.9,31.1,23.9,22.6,0.2,3.3,14.8
1680962040,23.9,31.2,23.9,22.6,0.2,3.3,14.7
1680962160,24.0,31.3,23.9,22.6,0.2,2.7,14.7
1680962280,23.9,31.5,23.9,22.6,0.3,3.1,14.7
1680962400,23.9,31.6,23.9,22.6,0.3,3.2,14.7
1680962520,23.9,31.7,23.9,22.6,0.3,3.3,14.7
1680962640,23.9,31.7,23.9,22.6,0.3,3.2,14.7
1680962760,23.9,31.8,23.9,22.6,0.3,2.8,14.7
1680962880,24.0,26.6,24.0,22.6,0.4,2.5,14.7
1680963000,24.0,26.6,24.0,22.6,0.4,2.5,14.7
1680963120,24.0,26.7,24.0,22.6,0.4,2.5,14.7
1680963240,24.0,26.6,24.0,22.6,0.5,2.6,14.7
1680963360,23.9,26.6,23.9,22.6,0.5,3.2,14.7
1680963480,23.9,26.8,23.9,22.6,0.5,3.2,14.7
1680963600,23.9,26.8,23.9,22.6,0.5,2.9,14.7
1680963720,23.9,26.9,23.9,22.6,0.5,2.9,14.7
1680963840,24.0,37.4,24.0,22.6,0.6,2.5,14.7
1680963960,24.0,37.4,24.0,22.6,0.6,2.5,14.7
1680964080,24.0,37.9,24.0,22.6,0.6,2.5,14.7
1680964200,24.0,37.9,24.0,22.6,0.6,2.5,14.7
1680964320,24.0,38.4,24.0,22.6,0.7,2.5,14.7
1680964440,24.0,38.8,24.0,22.6,0.7,2.5,14.7
1680964560,24.0,38.8,24.0,22.6,0.7,2.5,14.7
1680964680,24.0,38.2,24.0,22.6,0.7,2.5,14.7
1680964800,24.0,38.5,24.0,22.6,0.8,2.5,14.7
1680964920,24.0,38.5,24.0,22.6,0.8,2.5,14.7
1680965040,24.0,38.8,24.0,22.6,0.8,2.5,14.7
1680965160,24.0,38.6,24.0,22.6,0.8,2.5,14.7
1680965280,24.0,38.6,24.0,22.6,0.9,2.5,14.7
1680965400,24.0,38.9,24.0,22.6,0.9,2.5,14.7
1680965520,24.0,38.3,24.0,22.6,0.9,2.5,14.7
1680965640,24.0,38.3,24.0,22.6,0.9,2.5,14.7
1680965760,24.0,38.9,24.0,22.6,0.9,2.5,14.7
1680965880,24.0,38.9,24.0,22.6,0.9,2.5,14.7
1680966000,24.0,38.9,24.0,22.6,0.9,2.5,14.7
1680966120,24.0,38.9,24.0,22.6,1.0,2.5,14.7
1680966240,24.0,38.9,24.0,22.6,1.0,2.6,14.7
1680966360,24.0,38.9,24.0,22.6,1.0,2.5,14.8
1680966480,24.0,38.6,24.0,22.6,1.0,2.5,14.8
1680966600,24.0,38.6,24.0,22.6,1.0,2.5,14.8
1680966720,24.0,38.9,24.0,22.6,1.1,2.5,14.8
1680966840,24.0,39.3,24.0,22.6,1.1,2.5,14.8
1680966960,24.0,39.3,24.0,22.6,1.1,2.6,14.8
1680967080,24.0,39.3,24.0,22.6,1.1,2.5,14.8
1680967200,24.0,39.3,24.0,22.6,1.1,2.5,14.8
1680967320,24.0,39.3,24.0,22.6,1.2,2.5,14.8
1680967440,24.0,39.4,24.0,22.6,1.2,2.5,14.8
1680967560,24.0,39.1,24.0,22.6,1.2,2.5,14.8
1680967680,24.0,39.1,24.0,22.6,1.3,2.5,14.9
1680967800,24.0,39.5,24.0,22.6,1.3,2.6,14.9
1680967920,24.0,39.6,24.0,22.6,1.3,2.5,14.9
1680968040,24.0,39.6,24.0,22.6,1.4,2.5,14.9
1680968160,24.0,39.7,24.0,22.6,1.4,2.5,14.9
1680968280,24.1,39.8,24.0,22.6,1.5,2.5,14.9
1680968400,24.1,39.8,24.0,22.6,1.6,2.5,14.9
1680968520,24.1,39.9,24.0,22.6,1.6,2.5,14.9
1680968640,24.1,39.9,24.1,22.6,1.7,2.6,14.9
1680968760,24.1,39.9,24.1,22.6,1.8,2.5,15.0
1680968880,24.1,40.0,24.1,22.6,1.8,2.5,15.0
1680969000,24.1,39.8,24.1,22.6,1.9,2.5,15.0
1680969120,24.1,39.8,24.1,22.6,1.9,2.5,15.0
1680969240,24.2,39.8,24.1,22.6,2.0,2.5,15.0
1680969360,24.2,39.8,24.1,22.6,2.1,2.5,15.0
1680969480,24.2,39.8,24.2,22.6,2.3,2.5,15.1
1680969600,24.2,40.2,24.2,22.6,2.3,2.5,15.1
1680969720,24.2,39.6,24.2,22.6,2.3,2.5,15.1
1680969840,24.3,39.6,24.3,22.6,2.7,2.5,15.1
1680969960,24.4,40.4,24.3,22.6,3.0,2.5,15.1
1680970080,24.4,40.3,24.4,22.6,3.2,2.6,15.2
1680970200,24.5,40.3,24.5,22.6,3.5,2.5,15.2
1680970320,24.5,40.5,24.5,22.6,3.5,2.8,15.2
1680970440,24.4,39.6,24.3,22.6,3.1,3.5,15.2
1680970560,24.3,39.6,24.3,22.6,3.0,3.7,15.2
1680970680,24.3,39.6,24.3,22.6,3.1,3.7,15.3
1680970800,24.3,39.7,24.3,22.6,3.4,3.8,15.3
1680970920,24.4,39.7,24.4,22.6,3.9,3.7,15.3
1680971040,24.6,40.2,24.6,22.6,5.1,3.6,15.4
1680971160,24.8,40.8,24.8,22.6,5.9,3.6,15.4
1680971280,24.9,40.8,24.8,22.6,6.0,3.7,15.4
1680971400,24.7,40.2,24.7,22.6,4.2,3.7,15.5
1680971520,24.6,39.7,24.6,22.6,3.7,3.7,15.5
1680971640,24.7,39.7,24.7,22.6,3.9,3.0,15.5
1680971760,24.8,40.2,24.7,22.6,3.9,3.1,15.6
1680971880,25.1,40.5,25.0,22.6,6.2,3.0,15.6
1680972000,25.3,40.5,25.3,22.6,7.5,3.0,15.6
1680972120,25.5,40.6,25.5,22.6,8.2,3.0,15.7
1680972240,25.7,40.7,25.7,22.6,9.0,2.9,15.7
1680972360,25.8,40.7,25.8,22.6,8.9,2.9,15.8
1680972480,25.9,39.0,25.9,22.6,9.1,2.9,15.8
1680972600,25.9,38.6,25.9,22.6,9.0,2.9,15.9
1680972720,26.0,38.6,26.0,22.6,9.2,2.9,15.9
1680972840,26.1,39.4,26.1,22.6,9.5,2.9,15.9
1680972960,26.1,39.7,26.1,22.6,9.2,2.8,16.0
1680973080,26.2,39.6,26.2,22.6,9.7,2.8,16.0
1680973200,26.2,39.3,26.1,22.6,8.9,2.8,16.1
1680973320,26.1,39.1,26.1,22.6,9.0,2.9,16.2
1680973440,25.8,39.0,25.7,22.6,5.1,2.9,16.2
1680973560,25.8,37.3,25.8,22.6,6.8,3.5,16.2
1680973680,26.0,39.3,26.0,22.6,8.3,4.1,16.3
1680973800,26.3,39.4,26.3,22.6,9.8,2.9,16.4
1680973920,26.4,39.2,26.3,22.6,10.2,2.9,16.4
1680974040,26.5,38.6,26.5,22.6,11.2,2.9,16.5
1680974160,26.5,38.6,26.5,22.6,11.0,2.8,16.5
1680974280,26.5,38.3,26.5,22.6,10.1,2.8,16.5
1680974400,26.6,38.5,26.6,22.6,11.2,2.8,16.6
1680974520,26.7,38.5,26.7,22.6,11.2,2.8,16.6
1680974640,26.8,38.5,26.8,22.6,11.8,2.8,16.7
1680974760,26.7,37.9,26.7,22.6,11.8,3.4,16.7
1680974880,26.8,37.9,26.8,22.6,11.8,3.1,16.8
1680975000,26.8,38.6,26.8,22.6,11.8,2.8,16.8
1680975120,26.9,38.3,26.9,22.6,11.9,2.8,16.9
1680975240,26.9,38.3,26.9,22.6,12.0,2.8,16.9
1680975360,26.9,38.6,26.9,22.6,12.1,2.9,17.0
1680975480,26.9,38.4,26.9,22.6,12.2,2.8,17.0
1680975600,26.9,38.4,26.9,22.6,12.2,2.8,17.0
1680975720,26.9,38.5,26.9,22.6,12.3,2.8,17.1
1680975840,26.9,38.6,26.9,22.6,12.3,2.9,17.1
1680975960,26.9,38.6,26.9,22.6,12.4,2.8,17.1
1680976080,26.9,39.0,26.9,22.6,12.3,2.8,17.1
1680976200,26.9,39.0,26.9,22.6,12.4,2.8,17.2
1680976320,26.9,38.7,26.9,22.6,12.6,2.9,17.2
1680976440,26.9,38.8,26.9,22.6,12.5,2.8,17.2
1680976560,26.9,38.8,26.9,22.6,12.6,2.9,17.2
1680976680,26.9,38.8,26.9,22.6,12.5,2.9,17.2
1680976800,26.9,38.9,26.9,22.6,12.6,2.8,17.2
1680976920,26.9,38.9,26.9,22.6,12.7,2.8,17.2
1680977040,26.9,39.1,26.9,22.6,12.6,2.8,17.2
1680977160,26.9,39.1,26.9,22.6,12.7,2.9,17.2
1680977280,26.9,39.1,26.9,22.6,12.7,2.9,17.2
1680977400,26.9,39.1,26.9,22.6,12.8,2.9,17.2
1680977520,26.9,39.2,26.9,22.6,12.8,2.8,17.2
1680977640,26.9,39.2,26.9,22.6,12.8,2.8,17.2
1680977760,26.9,39.3,26.9,22.6,12.8,2.8,17.2
1680977880,26.9,39.2,26.9,22.6,12.8,2.8,17.2
1680978000,26.9,39.2,26.9,22.6,12.9,2.9,17.2
1680978120,27.0,39.3,27.0,22.6,12.9,2.8,17.2
1680978240,27.0,39.4,26.9,22.6,12.8,2.8,17.2
1680978360,27.0,39.4,27.0,22.6,12.8,2.8,17.2
1680978480,27.0,39.3,27.0,22.6,13.0,2.9,17.2
1680978600,27.0,39.4,27.0,22.6,12.9,2.9,17.1
1680978720,27.0,39.4,27.0,22.6,12.8,2.9,17.1
1680978840,27.0,39.4,27.0,22.6,12.8,2.8,17.1
1680978960,27.0,39.4,27.0,22.6,12.9,2.8,17.1
1680979080,27.0,39.4,27.0,22.6,12.9,2.8,17.1
1680979200,27.0,39.6,27.0,22.6,13.1,2.9,17.1
1680979320,27.0,39.7,27.0,22.6,13.0,2.9,17.1
1680979440,27.0,39.7,27.0,22.6,13.0,2.8,17.1
1680979560,27.0,39.6,27.0,22.6,13.0,2.9,17.1
1680979680,27.0,39.7,27.0,22.6,13.0,2.8,17.1
1680979800,27.1,39.7,27.1,22.6,13.2,2.8,17.0
1680979920,27.1,39.7,27.1,22.6,13.2,2.9,17.0
1680980040,27.1,39.7,27.1,22.6,13.3,2.8,17.0
1680980160,27.1,39.7,27.1,22.6,13.6,2.8,17.0
1680980280,27.2,39.7,27.1,22.6,13.6,2.8,17.0
1680980400,27.2,39.7,27.2,22.6,13.5,2.8,17.0
1680980520,27.1,39.6,27.1,22.6,13.5,2.9,17.0
1680980640,27.2,39.7,27.2,22.6,13.9,2.8,17.0
1680980760,27.2,39.7,27.2,22.6,14.1,2.8,17.0
1680980880,27.2,39.7,27.2,22.6,14.2,2.9,17.0
1680981000,27.3,39.7,27.3,22.6,14.4,2.8,16.9
1680981120,27.3,39.7,27.3,22.6,14.6,2.8,16.9
1680981240,27.3,39.7,27.3,22.6,14.3,2.8,16.9
1680981360,27.3,39.7,27.3,22.6,14.4,2.8,16.9
1680981480,27.3,39.7,27.3,22.6,14.5,2.8,16.9
1680981600,27.4,39.7,27.4,22.6,14.5,2.8,16.9
1680981720,27.4,39.6,27.4,22.6,14.3,2.8,16.9
1680981840,27.4,39.7,27.4,22.6,14.4,2.9,16.9
1680981960,27.4,39.7,27.4,22.6,14.6,2.8,16.9
1680982080,27.4,39.7,27.4,22.6,14.1,2.8,16.9
1680982200,27.5,39.7,27.5,22.6,14.6,2.8,16.9
1680982320,27.4,39.7,27.4,22.6,14.3,2.8,16.9
1680982440,27.4,39.7,27.4,22.6,14.1,2.8,16.9
1680982560,27.5,39.7,27.5,22.6,14.6,2.8,16.9
1680982680,27.5,39.7,27.5,22.6,14.3,2.8,16.8
1680982800,27.5,39.7,27.5,22.6,14.2,2.8,16.8
1680982920,27.5,39.7,27.5,22.6,14.3,2.8,16.8
1680983040,27.5,39.7,27.5,22.6,14.1,2.8,16.8
1680983160,27.5,39.7,27.5,22.6,14.3,2.8,16.8
1680983280,27.6,39.6,27.6,22.6,14.7,2.8,16.8
1680983400,27.6,39.7,27.6,22.6,14.5,2.8,16.8
1680983520,27.6,39.7,27.6,22.6,14.5,2.8,16.8
1680983640,27.6,39.7,27.6,22.6,14.3,2.8,16.8
1680983760,27.6,39.7,27.6,22.6,13.8,2.8,16.8
1680983880,27.6,39.7,27.6,22.6,14.2,2.8,16.8
1680984000,27.6,39.7,27.6,22.6,14.0,2.8,16.9
1680984120,27.7,39.7,27.7,22.6,14.2,2.9,16.9
1680984240,27.7,39.7,27.7,22.6,14.2,2.8,16.9
1680984360,27.7,39.7,27.7,22.6,14.2,2.8,16.9
1680984480,27.8,39.7,27.8,22.6,14.2,2.8,16.9
1680984600,27.8,39.7,27.8,22.6,14.0,2.8,16.9
1680984720,27.8,39.7,27.8,22.6,14.2,2.8,16.9
1680984840,27.8,39.7,27.8,22.6,13.9,2.8,16.9
1680984960,27.8,39.7,27.8,22.6,13.6,2.8,16.9
1680985080,27.8,39.7,27.8,22.6,13.5,2.8,16.9
1680985200,27.9,39.7,27.9,22.6,13.9,2.8,16.9
1680985320,28.0,39.7,28.0,22.6,13.9,2.8,16.9
1680985440,27.9,39.7,27.9,22.6,13.6,2.8,16.9
1680985560,28.0,39.7,28.0,22.6,13.8,2.8,16.9
1680985680,28.1,39.7,28.1,22.6,13.8,2.8,16.9
1680985800,28.1,39.7,28.0,22.6,13.4,2.8,16.9
1680985920,28.1,39.7,28.0,22.6,13.2,2.8,17.0
1680986040,28.1,39.7,28.1,22.6,13.0,2.8,17.0
1680986160,28.0,39.7,28.0,22.6,12.6,2.8,17.0
1680986280,28.1,39.7,28.1,22.6,12.7,2.8,17.0
1680986400,28.2,39.7,28.2,22.6,12.6,2.8,17.0
1680986520,28.3,39.7,28.3,22.6,12.7,2.7,17.0
1680986640,28.4,39.7,28.4,22.6,12.9,2.8,17.0
1680986760,28.5,39.7,28.5,22.6,13.0,2.7,17.0
1680986880,28.5,39.7,28.5,22.6,12.7,2.7,17.0
1680987000,28.6,39.7,28.6,22.6,12.6,2.7,17.0
1680987120,29.1,39.7,29.1,22.6,12.7,2.7,17.1
1680987240,29.3,39.7,29.3,22.6,12.3,2.6,17.1
1680987360,29.2,40.2,29.2,22.6,11.7,2.6,17.1
1680987480,29.2,40.1,29.2,22.6,11.6,2.6,17.1
1680987600,29.2,40.4,29.2,22.6,11.3,2.7,17.1
1680987720,29.2,40.1,29.2,22.6,10.9,2.6,17.1
1680987840,29.2,40.8,29.2,22.6,10.6,2.6,17.2
1680987960,29.2,40.7,29.2,22.6,10.3,2.7,17.2
1680988080,29.2,40.9,29.2,22.6,9.9,2.7,17.2
1680988200,29.2,40.9,29.1,22.6,9.6,2.6,17.2
1680988320,29.1,41.2,29.1,22.6,9.1,2.6,17.2
1680988440,29.1,41.2,29.1,22.6,8.9,2.7,17.2
1680988560,29.1,41.4,29.1,22.6,8.6,2.7,17.2
1680988680,29.1,41.4,29.0,22.6,8.2,2.7,17.2
1680988800,29.0,41.4,29.0,22.6,7.9,2.6,17.2
1680988920,29.0,41.4,29.0,22.6,7.7,2.6,17.2
1680989040,29.0,41.8,29.0,22.6,7.4,2.6,17.2
1680989160,29.0,41.7,29.0,22.6,7.2,2.7,17.2
1680989280,29.0,41.9,29.0,22.6,6.8,2.6,17.3
1680989400,29.0,41.8,29.0,22.6,6.8,2.6,17.3
1680989520,29.0,42.0,29.0,22.6,6.5,2.7,17.3
1680989640,29.0,42.1,29.0,22.6,6.3,2.7,17.3
1680989760,29.0,41.9,29.0,22.6,6.0,2.6,17.3
1680989880,28.9,42.4,28.9,22.6,5.9,2.6,17.3
1680990000,28.9,42.5,28.9,22.6,5.6,2.6,17.3
1680990120,28.9,42.4,28.9,22.6,5.6,2.7,17.3
1680990240,28.9,42.4,28.9,22.6,5.3,2.6,17.3
1680990360,28.9,42.7,28.9,22.6,5.1,2.6,17.3
1680990480,28.9,42.5,28.9,22.6,5.3,2.7,17.3
1680990600,28.9,42.6,28.9,22.6,5.0,2.7,17.3
1680990720,28.9,42.6,28.9,22.6,4.7,2.6,17.3
1680990840,28.9,42.8,28.9,22.6,4.6,2.6,17.3
1680990960,28.9,42.8,28.9,22.6,4.6,2.6,17.3
1680991080,28.9,42.8,28.9,22.6,4.5,2.6,17.3
1680991200,28.9,42.8,28.8,22.6,4.5,2.6,17.3
1680991320,28.9,42.9,28.8,22.6,4.2,2.6,17.3
1680991440,28.9,42.8,28.8,22.6,4.2,2.6,17.3
1680991560,28.9,42.8,28.8,22.6,4.2,2.7,17.3
1680991680,28.9,43.0,28.8,22.6,4.1,2.7,17.3
1680991800,28.8,43.3,28.8,22.6,4.0,2.6,17.3
1680991920,28.8,43.2,28.8,22.6,4.0,2.7,17.3
1680992040,28.8,43.2,28.8,22.6,3.9,2.6,17.3
1680992160,28.8,43.4,28.8,22.6,3.8,2.6,17.3
1680992280,28.8,43.1,28.8,22.6,3.8,2.6,17.3
1680992400,28.8,42.8,28.8,22.6,3.7,2.6,17.3
1680992520,28.8,43.2,28.8,22.6,3.7,2.6,17.4
1680992640,28.8,43.2,28.8,22.6,3.7,2.6,17.4
1680992760,28.8,43.4,28.8,22.6,3.6,2.6,17.4
1680992880,28.8,43.6,28.8,22.6,3.8,2.7,17.4
