Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1680993000,28.8,43.5,28.8,22.6,3.6,2.6,17.4
1680993120,28.8,43.5,28.8,22.6,3.5,2.6,17.4
1680993240,28.8,43.6,28.8,22.6,3.4,2.6,17.4
1680993360,28.8,43.2,28.8,22.6,3.5,2.6,17.4
1680993480,28.8,43.2,28.8,22.6,3.4,2.6,17.4
1680993600,28.8,43.5,28.8,22.6,3.6,2.6,17.4
1680993720,28.8,43.5,28.8,22.6,3.5,2.7,17.4
1680993840,28.8,43.6,28.8,22.6,3.4,2.6,17.4
1680993960,28.8,43.2,28.8,22.6,3.5,2.6,17.4
1680994080,28.8,43.5,28.8,22.6,3.2,2.6,17.4
1680994200,28.8,43.4,28.8,22.6,3.3,2.6,17.5
1680994320,28.8,43.4,28.8,22.6,3.5,2.7,17.5
1680994440,28.8,43.4,28.8,22.6,3.4,2.6,17.5
1680994560,28.8,43.5,28.8,22.6,3.4,2.6,17.5
1680994680,28.8,43.3,28.8,22.6,3.4,2.6,17.5
1680994800,28.8,43.4,28.8,22.6,3.2,2.6,17.5
1680994920,28.8,43.3,28.8,22.6,3.3,2.6,17.5
1680995040,28.8,43.4,28.8,22.6,3.3,2.6,17.5
1680995160,28.8,43.4,28.8,22.6,3.4,2.7,17.6
1680995280,28.8,43.2,28.8,22.6,3.4,2.7,17.6
1680995400,28.8,43.2,28.8,22.6,3.3,2.6,17.6
1680995520,28.8,43.4,28.8,22.6,3.2,2.6,17.6
1680995640,28.8,43.6,28.8,22.6,3.1,2.6,17.7
1680995760,28.8,43.2,28.8,22.6,3.3,2.6,17.7
1680995880,28.8,43.2,28.8,22.6,3.2,2.6,17.7
1680996000,28.8,43.5,28.8,22.6,3.2,2.6,17.7
1680996120,28.8,43.5,28.8,22.6,3.2,2.6,17.7
1680996240,28.8,43.3,28.8,22.6,3.2,2.6,17.8
1680996360,28.8,43.5,28.8,22.6,3.1,2.6,17.8
1680996480,28.8,43.8,28.8,22.6,3.2,2.6,17.8
1680996600,28.8,43.4,28.8,22.6,3.3,2.6,17.8
1680996720,28.8,43.4,28.8,22.6,3.4,2.7,17.8
1680996840,28.8,43.3,28.8,22.6,3.3,2.6,17.9
1680996960,28.8,43.6,28.8,22.6,3.2,2.6,17.9
1680997080,28.8,43.4,28.8,22.6,3.2,2.6,17.9
1680997200,28.8,43.4,28.8,22.6,3.3,2.6,17.9
1680997320,28.8,43.6,28.8,22.6,3.3,2.6,18.0
1680997440,28.8,43.4,28.8,22.6,3.4,2.7,18.0
1680997560,28.8,43.5,28.8,22.6,3.3,2.6,18.0
1680997680,28.8,43.6,28.7,22.6,3.1,2.6,18.0
1680997800,28.8,43.4,28.8,22.6,3.2,2.6,18.1
1680997920,28.8,43.5,28.7,22.6,3.1,2.6,18.1
1680998040,28.8,42.3,28.7,22.6,3.2,2.6,18.1
1680998160,28.8,43.8,28.7,22.6,3.1,2.6,18.2
1680998280,28.8,43.8,28.7,22.6,3.2,2.6,18.2
1680998400,28.8,43.7,28.8,22.6,3.2,2.6,18.2
1680998520,28.8,43.5,28.7,22.6,3.2,2.6,18.2
1680998640,28.8,43.2,28.7,22.6,3.2,2.6,18.2
1680998760,28.8,43.0,28.7,22.6,3.2,2.6,18.3
1680998880,28.8,43.2,28.7,22.6,3.2,2.6,18.3
1680999000,28.8,43.4,28.7,22.6,3.1,2.6,18.3
1680999120,28.7,43.3,28.7,22.6,3.1,2.6,18.4
1680999240,28.7,43.5,28.7,22.6,3.1,2.6,18.4
1680999360,28.8,43.5,28.7,22.6,3.1,2.6,18.4
1680999480,28.7,43.5,28.7,22.6,3.1,2.6,18.4
1680999600,28.7,43.6,28.7,22.6,3.1,2.6,18.4
1680999720,28.7,43.9,28.7,22.6,3.2,2.7,18.5
1680999840,28.7,43.8,28.7,22.6,3.1,2.7,18.5
1680999960,28.7,43.3,28.7,22.6,3.2,2.6,18.5
1681000080,28.7,43.1,28.7,22.6,3.0,2.6,18.5
1681000200,28.7,43.3,28.7,22.6,3.2,2.6,18.5
1681000320,28.7,42.8,28.7,22.6,3.1,2.6,18.5
1681000440,28.7,43.0,28.7,22.6,3.2,2.6,18.5
1681000560,28.7,43.7,28.7,22.6,3.2,2.6,18.5
1681000680,28.7,43.9,28.7,22.6,3.2,2.6,18.5
1681000800,28.7,43.6,28.7,22.6,3.0,2.6,18.5
1681000920,28.7,43.9,28.7,22.6,3.2,2.6,18.5
1681001040,28.7,43.6,28.7,22.6,3.1,2.6,18.5
1681001160,28.7,43.0,28.7,22.6,3.2,2.6,18.5
1681001280,28.7,43.1,28.7,22.6,3.1,2.6,18.5
1681001400,28.7,43.2,28.7,22.6,3.1,2.6,18.5
1681001520,28.7,43.3,28.7,22.6,3.2,2.6,18.5
1681001640,28.7,43.3,28.7,22.6,3.1,2.6,18.5
1681001760,28.7,41.8,28.7,22.6,3.1,2.6,18.5
1681001880,27.4,37.3,27.4,22.6,2.7,2.7,18.5
1681002000,26.5,38.1,26.5,22.6,2.5,2.9,18.5
1681002120,26.4,38.1,26.4,22.6,2.2,2.8,18.5
1681002240,26.5,39.1,26.5,22.6,3.0,2.8,18.5
1681002360,26.7,39.8,26.7,22.6,3.7,2.8,18.5
1681002480,26.7,39.8,26.7,22.6,2.9,2.8,18.5
1681002600,26.3,36.2,26.3,22.6,1.8,2.9,18.5
1681002720,26.1,36.2,26.1,22.6,1.3,2.8,18.5
1681002840,26.0,38.0,26.0,22.6,1.2,3.0,18.5
1681002960,25.9,38.0,25.9,22.6,1.8,4.0,18.4
1681003080,25.8,39.0,25.8,22.6,1.3,4.1,18.4
1681003200,25.8,39.1,25.8,22.6,1.8,4.1,18.4
1681003320,25.9,39.1,25.8,22.6,2.2,4.1,18.4
1681003440,26.0,37.9,26.0,22.6,2.5,2.8,18.3
1681003560,26.1,38.7,26.1,22.6,2.6,2.8,18.3
1681003680,26.2,38.7,26.1,22.6,2.9,2.8,18.3
1681003800,26.2,39.7,26.2,22.6,2.6,2.8,18.2
1681003920,26.1,38.3,26.1,22.6,2.4,2.9,18.2
1681004040,26.1,38.3,26.0,22.6,2.5,3.4,18.2
1681004160,26.1,38.7,26.0,22.6,2.5,3.2,18.2
1681004280,26.1,38.7,26.0,22.6,2.3,2.9,18.1
1681004400,26.0,38.7,26.0,22.6,2.0,2.8,18.1
1681004520,25.9,39.3,25.9,22.6,1.5,2.9,18.1
1681004640,25.9,38.8,25.9,22.6,1.4,2.9,18.0
1681004760,25.8,38.8,25.7,22.6,1.3,4.1,18.0
1681004880,25.7,38.3,25.7,22.6,1.3,4.1,18.0
1681005000,25.8,38.9,25.7,22.6,1.3,3.7,18.0
1681005120,25.7,38.9,25.7,22.6,1.3,3.8,18.0
1681005240,25.8,38.9,25.7,22.6,1.2,3.3,17.9
1681005360,25.8,38.7,25.8,22.6,1.0,2.9,17.9
1681005480,25.8,38.7,25.7,22.6,0.9,2.9,17.9
1681005600,25.7,37.2,25.7,22.6,0.8,3.1,17.9
1681005720,25.7,37.2,25.7,22.6,0.7,3.2,17.8
1681005840,25.6,37.2,25.5,22.6,0.6,4.2,17.8
1681005960,25.6,37.7,25.5,22.6,0.5,4.2,17.8
1681006080,25.6,36.4,25.6,22.6,0.4,3.5,17.8
1681006200,25.6,36.4,25.6,22.6,0.3,3.5,17.8
1681006320,25.6,30.5,25.5,22.6,0.2,3.5,17.7
1681006440,25.5,30.1,25.5,22.6,0.1,3.6,17.7
1681006560,25.5,29.7,25.5,22.6,0.1,4.2,17.7
1681006680,25.5,29.3,25.4,22.6,0.1,4.3,17.7
1681006800,25.5,29.1,25.5,22.6,0.1,4.1,17.7
1681006920,25.5,28.8,25.4,22.6,0.0,4.1,17.6
1681007040,25.5,28.3,25.5,22.6,0.0,3.7,17.6
1681007160,25.5,27.8,25.5,22.6,0.0,3.5,17.6
1681007280,25.5,26.4,25.5,22.6,-0.0,3.5,17.5
1681007400,25.4,25.8,25.4,22.6,0.0,4.1,17.5
1681007520,25.4,25.7,25.4,22.6,-0.0,4.3,17.5
1681007640,25.4,25.8,25.4,22.6,0.0,4.2,17.5
1681007760,25.4,25.8,25.4,22.6,-0.0,4.3,17.5
1681007880,25.5,25.8,25.4,22.6,-0.0,3.5,17.4
1681008000,25.4,21.3,25.4,22.6,0.0,3.7,17.4
1681008120,25.5,17.9,25.5,22.6,-0.0,3.4,17.4
1681008240,25.4,14.3,25.4,22.6,-0.0,3.6,17.4
1681008360,25.4,10.7,25.4,22.6,0.0,4.1,17.3
1681008480,25.4,7.6,25.4,22.6,0.0,4.1,17.3
1681008600,25.4,5.2,25.4,22.6,-0.0,4.0,17.3
1681008720,25.4,3.7,25.4,22.6,0.0,4.1,17.3
1681008840,25.4,2.7,25.4,22.6,-0.0,4.0,17.2
1681008960,25.5,2.1,25.5,22.6,0.0,2.7,17.2
1681009080,25.4,1.6,25.4,22.6,-0.0,3.5,17.2
1681009200,25.4,1.2,25.4,22.6,-0.0,3.9,17.2
1681009320,25.3,0.9,25.3,22.6,-0.0,4.2,17.2
1681009440,25.3,0.7,25.3,22.6,-0.0,4.1,17.1
1681009560,25.3,0.6,25.3,22.6,-0.0,4.0,17.1
1681009680,25.4,0.5,25.4,22.6,0.0,2.8,17.1
1681009800,25.4,0.5,25.4,22.6,0.0,2.8,17.1
1681009920,25.3,0.4,25.3,22.6,-0.0,3.9,17.1
1681010040,25.4,0.4,25.4,22.6,-0.0,3.4,17.0
1681010160,25.3,0.4,25.3,22.6,-0.0,4.0,17.0
1681010280,25.3,0.4,25.3,22.6,0.0,4.0,17.0
1681010400,25.3,0.3,25.3,22.6,-0.0,3.5,17.0
1681010520,25.3,0.3,25.3,22.6,-0.0,3.5,17.0
1681010640,25.3,0.3,25.3,22.6,-0.0,3.4,17.0
1681010760,25.4,0.3,25.4,22.6,-0.0,2.8,17.0
1681010880,25.3,0.3,25.3,22.6,0.0,3.5,16.9
1681011000,25.3,0.3,25.3,22.6,-0.0,3.9,16.9
1681011120,25.3,0.3,25.3,22.6,-0.0,4.0,16.9
1681011240,25.3,0.3,25.3,22.6,-0.0,4.1,16.9
1681011360,25.3,0.3,25.3,22.6,-0.0,4.0,16.9
1681011480,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681011600,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681011720,25.3,0.3,25.3,22.6,-0.0,4.0,16.8
1681011840,25.2,0.3,25.2,22.6,0.0,4.0,16.8
1681011960,25.3,0.3,25.3,22.6,0.0,3.6,16.8
1681012080,25.2,0.3,25.2,22.6,-0.0,4.0,16.8
1681012200,25.2,0.3,25.2,22.6,-0.0,3.8,16.8
1681012320,25.3,0.3,25.2,22.6,0.0,3.5,16.8
1681012440,25.3,0.3,25.3,22.6,-0.0,3.4,16.8
1681012560,25.2,0.3,25.2,22.6,0.0,3.6,16.8
1681012680,25.2,0.3,25.2,22.6,-0.0,4.1,16.8
1681012800,25.2,0.3,25.2,22.6,0.0,4.1,16.8
1681012920,25.2,0.3,25.2,22.6,-0.0,4.0,16.8
1681013040,25.3,0.3,25.3,22.6,0.0,3.1,16.8
1681013160,25.3,0.3,25.3,22.6,-0.0,2.8,16.8
1681013280,25.3,0.3,25.3,22.6,-0.0,2.7,16.7
1681013400,25.3,0.3,25.3,22.6,-0.0,2.9,16.7
1681013520,25.2,0.3,25.2,22.6,0.0,4.1,16.7
1681013640,25.2,0.3,25.2,22.6,0.0,4.0,16.7
1681013760,25.2,0.3,25.2,22.6,0.0,4.0,16.7
1681013880,25.2,0.3,25.2,22.6,-0.0,4.1,16.7
1681014000,25.2,0.3,25.2,22.6,0.0,3.0,16.7
1681014120,25.3,0.3,25.3,22.6,-0.0,2.7,16.7
1681014240,25.2,0.3,25.2,22.6,0.0,3.5,16.7
1681014360,25.2,0.3,25.2,22.6,0.0,3.5,16.7
1681014480,25.1,0.3,25.1,22.6,0.0,4.2,16.7
1681014600,25.1,0.3,25.1,22.6,-0.0,4.1,16.7
1681014720,25.1,0.3,25.1,22.6,0.0,4.0,16.6
1681014840,25.2,0.3,25.2,22.6,0.0,3.4,16.6
1681014960,25.2,0.3,25.2,22.6,-0.0,3.6,16.6
1681015080,25.2,0.3,25.2,22.6,0.0,3.3,16.6
1681015200,25.2,0.3,25.2,22.6,0.0,2.9,16.6
1681015320,25.2,0.3,25.2,22.6,-0.0,3.6,16.6
1681015440,25.1,0.3,25.1,22.6,0.0,4.0,16.6
1681015560,25.1,0.3,25.1,22.6,0.0,3.7,16.6
1681015680,25.1,0.3,25.1,22.6,-0.0,4.2,16.6
1681015800,25.1,0.3,25.1,22.6,-0.0,4.1,16.6
1681015920,25.1,0.3,25.1,22.6,-0.0,3.4,16.6
1681016040,25.1,0.3,25.1,22.6,0.0,3.5,16.6
1681016160,25.1,0.3,25.1,22.6,-0.0,3.9,16.6
1681016280,25.1,0.3,25.1,22.6,-0.0,3.6,16.6
1681016400,25.1,0.3,25.1,22.6,-0.0,3.4,16.6
1681016520,25.1,0.3,25.1,22.6,0.0,3.3,16.5
1681016640,25.1,0.3,25.1,22.6,0.0,3.0,16.5
1681016760,25.1,0.3,25.1,22.6,0.0,3.5,16.5
1681016880,25.1,0.3,25.1,22.6,0.0,3.4,16.5
1681017000,25.1,0.3,25.1,22.6,0.0,3.5,16.5
1681017120,25.1,0.3,25.1,22.6,0.0,3.8,16.5
1681017240,25.0,0.3,25.0,22.6,-0.0,4.0,16.5
1681017360,25.1,0.3,25.1,22.6,-0.0,3.5,16.5
1681017480,25.1,0.3,25.1,22.6,-0.0,3.6,16.5
1681017600,25.0,0.3,25.0,22.6,-0.0,4.0,16.5
1681017720,25.1,0.3,25.1,22.6,-0.0,3.6,16.5
1681017840,25.1,0.3,25.1,22.6,-0.0,3.5,16.5
1681017960,25.0,0.3,25.0,22.6,-0.0,3.9,16.5
1681018080,25.0,0.3,25.0,22.6,-0.0,3.5,16.5
1681018200,25.0,0.3,25.0,22.6,-0.0,4.0,16.5
1681018320,25.0,0.3,25.0,22.6,-0.0,4.0,16.5
1681018440,25.0,0.3,25.0,22.6,-0.0,3.4,16.5
1681018560,25.1,0.3,25.1,22.6,-0.0,3.0,16.5
1681018680,25.1,0.3,25.1,22.6,-0.0,2.8,16.5
1681018800,25.1,0.4,25.1,22.6,0.0,3.1,16.5
1681018920,25.0,0.4,25.0,22.6,-0.0,3.4,16.5
1681019040,25.0,0.4,25.0,22.6,0.0,4.2,16.5
1681019160,25.0,0.4,25.0,22.6,-0.0,4.1,16.5
1681019280,25.0,0.4,25.0,22.6,-0.0,4.0,16.5
1681019400,25.0,0.4,25.0,22.6,-0.0,4.2,16.5
1681019520,25.0,0.4,25.0,22.6,-0.0,3.4,16.5
1681019640,25.0,0.4,25.0,22.6,-0.0,2.9,16.4
1681019760,25.0,0.4,25.0,22.6,0.0,3.2,16.4
1681019880,25.0,0.4,25.0,22.6,-0.0,3.4,16.4
1681020000,24.9,0.4,24.9,22.6,-0.0,4.1,16.4
1681020120,24.9,0.4,24.9,22.6,0.0,4.2,16.4
1681020240,24.9,0.4,24.9,22.6,-0.0,4.1,16.4
1681020360,25.0,0.4,25.0,22.6,0.0,3.6,16.4
1681020480,25.0,0.4,25.0,22.6,-0.0,3.4,16.4
1681020600,25.0,0.4,25.0,22.6,-0.0,3.6,16.4
1681020720,25.0,0.4,25.0,22.6,0.0,3.2,16.4
1681020840,25.0,0.5,25.0,22.6,-0.0,3.5,16.4
1681020960,24.9,0.5,24.9,22.6,0.0,4.0,16.4
1681021080,24.9,0.5,24.9,22.6,-0.0,4.2,16.4
1681021200,24.9,0.5,24.9,22.6,-0.0,4.1,16.4
1681021320,24.9,0.5,24.9,22.6,-0.0,3.7,16.4
1681021440,25.0,0.5,25.0,22.6,-0.0,3.4,16.4
1681021560,24.9,0.5,24.9,22.6,0.0,4.2,16.4
1681021680,24.9,0.5,24.9,22.6,0.0,4.2,16.4
1681021800,24.9,0.5,24.9,22.6,-0.0,3.6,16.4
1681021920,24.9,0.5,24.9,22.6,-0.0,3.8,16.4
1681022040,24.9,0.6,24.9,22.6,0.0,4.0,16.3
1681022160,24.9,0.6,24.9,22.6,-0.0,3.4,16.3
1681022280,24.9,0.6,24.9,22.6,-0.0,3.6,16.3
1681022400,24.8,0.6,24.8,22.6,-0.0,4.1,16.3
1681022520,24.9,0.6,24.9,22.6,0.0,3.6,16.3
1681022640,24.8,0.6,24.8,22.6,0.0,4.2,16.3
1681022760,24.8,0.5,24.8,22.6,-0.0,4.1,16.3
1681022880,24.9,0.6,24.9,22.6,0.0,3.4,16.3
1681023000,24.9,0.6,24.9,22.6,-0.0,2.9,16.3
1681023120,24.9,0.6,24.9,22.6,0.0,3.5,16.3
1681023240,24.9,0.6,24.9,22.6,-0.0,3.6,16.3
1681023360,24.8,0.6,24.8,22.6,0.0,4.1,16.3
1681023480,24.8,0.6,24.8,22.6,-0.0,4.2,16.3
1681023600,24.8,0.6,24.8,22.6,-0.0,4.2,16.3
1681023720,24.8,0.6,24.8,22.6,-0.0,4.0,16.3
1681023840,24.8,0.6,24.8,22.6,-0.0,3.9,16.3
1681023960,24.9,0.6,24.9,22.6,0.0,3.0,16.3
1681024080,24.9,0.6,24.9,22.6,-0.0,2.8,16.3
1681024200,24.8,0.7,24.8,22.6,-0.0,3.9,16.3
1681024320,24.8,0.7,24.8,22.6,0.0,4.2,16.3
1681024440,24.8,0.7,24.8,22.6,-0.0,4.2,16.3
1681024560,24.8,0.7,24.8,22.6,-0.0,4.1,16.3
1681024680,24.8,0.7,24.8,22.6,-0.0,3.4,16.3
1681024800,24.9,0.7,24.9,22.6,-0.0,2.9,16.3
1681024920,24.9,0.8,24.9,22.6,0.0,2.9,16.3
1681025040,24.9,0.8,24.9,22.6,-0.0,2.8,16.2
1681025160,24.8,0.8,24.8,22.6,0.0,3.6,16.2
1681025280,24.8,0.8,24.8,22.6,0.0,4.0,16.2
1681025400,24.8,0.8,24.8,22.6,0.0,4.1,16.2
1681025520,24.8,0.8,24.8,22.6,0.0,3.9,16.2
1681025640,24.8,0.8,24.8,22.6,0.0,3.5,16.2
1681025760,24.8,0.8,24.8,22.6,0.0,2.8,16.2
1681025880,24.9,0.8,24.9,22.6,-0.0,2.8,16.2
1681026000,24.8,0.8,24.8,22.6,-0.0,3.2,16.2
1681026120,24.8,0.8,24.8,22.6,0.0,3.8,16.2
1681026240,24.7,0.8,24.7,22.6,-0.0,4.1,16.2
1681026360,24.7,0.9,24.7,22.6,-0.0,4.1,16.2
1681026480,24.7,0.9,24.7,22.6,-0.0,4.0,16.2
1681026600,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1681026720,24.8,0.9,24.8,22.6,-0.0,3.4,16.2
1681026840,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1681026960,24.8,0.8,24.8,22.6,-0.0,3.2,16.2
1681027080,24.8,0.9,24.8,22.6,-0.0,3.7,16.2
1681027200,24.7,0.9,24.7,22.6,-0.0,4.0,16.2
1681027320,24.7,0.9,24.7,22.6,0.0,3.8,16.2
1681027440,24.7,0.9,24.7,22.6,-0.0,4.0,16.2
1681027560,24.7,0.9,24.7,22.6,-0.0,3.6,16.2
1681027680,24.7,0.9,24.7,22.6,-0.0,3.5,16.2
1681027800,24.7,0.9,24.7,22.6,0.0,4.2,16.2
1681027920,24.7,0.9,24.7,22.6,-0.0,3.8,16.2
1681028040,24.7,0.9,24.7,22.6,-0.0,3.4,16.2
1681028160,24.6,0.9,24.6,22.6,-0.0,4.2,16.2
1681028280,24.6,0.9,24.6,22.6,-0.0,3.8,16.2
1681028400,24.7,0.9,24.7,22.6,-0.0,3.4,16.1
1681028520,24.7,0.9,24.7,22.6,-0.0,4.0,16.1
1681028640,24.6,0.9,24.6,22.6,-0.0,4.0,16.1
1681028760,24.7,0.9,24.7,22.6,-0.0,3.5,16.1
1681028880,24.7,0.9,24.7,22.6,-0.0,3.7,16.1
1681029000,24.7,0.9,24.7,22.6,-0.0,3.2,16.1
1681029120,24.7,0.9,24.7,22.6,-0.0,2.8,16.1
1681029240,24.7,1.0,24.7,22.6,0.0,3.6,16.1
1681029360,24.7,1.0,24.7,22.6,-0.0,3.5,16.1
1681029480,24.7,1.0,24.7,22.6,-0.0,3.4,16.1
1681029600,24.6,1.0,24.6,22.6,-0.0,4.1,16.1
1681029720,24.6,1.0,24.6,22.6,-0.0,4.3,16.1
1681029840,24.6,1.0,24.6,22.6,0.0,3.6,16.1
1681029960,24.7,1.0,24.7,22.6,-0.0,3.1,16.1
1681030080,24.7,1.0,24.7,22.6,0.0,3.4,16.1
1681030200,24.7,1.0,24.7,22.6,-0.0,3.0,16.1
1681030320,24.6,1.0,24.6,22.6,-0.0,3.4,16.1
1681030440,24.6,1.0,24.6,22.6,0.0,4.2,16.1
1681030560,24.5,1.0,24.5,22.6,-0.0,4.3,16.1
1681030680,24.6,1.0,24.6,22.6,-0.0,4.1,16.1
1681030800,24.6,1.0,24.6,22.6,-0.0,4.1,16.0
1681030920,24.6,1.0,24.7,22.6,-0.0,3.0,16.0
1681031040,24.7,1.0,24.7,22.6,-0.0,2.8,16.0
1681031160,24.6,1.0,24.6,22.6,-0.0,3.4,16.0
1681031280,24.7,1.0,24.7,22.6,-0.0,2.8,16.0
1681031400,24.6,1.0,24.6,22.6,0.0,3.8,16.0
1681031520,24.5,1.0,24.5,22.6,-0.0,4.3,16.0
1681031640,24.5,1.0,24.5,22.6,-0.0,4.1,16.0
1681031760,24.5,1.1,24.5,22.6,0.0,3.9,16.0
1681031880,24.6,1.0,24.6,22.6,-0.0,3.6,16.0
1681032000,24.6,1.1,24.6,22.6,-0.0,2.8,16.0
1681032120,24.6,1.0,24.6,22.6,-0.0,3.1,16.0
1681032240,24.5,1.1,24.5,22.6,-0.0,4.1,16.0
1681032360,24.5,1.1,24.5,22.6,-0.0,4.3,16.0
1681032480,24.5,1.1,24.5,22.6,0.0,4.2,15.9
1681032600,24.5,1.1,24.5,22.6,-0.0,4.1,15.9
1681032720,24.6,1.1,24.6,22.6,-0.0,2.8,15.9
1681032840,24.6,1.1,24.6,22.6,-0.0,3.0,15.9
1681032960,24.6,1.1,24.6,22.6,-0.0,3.0,15.9
1681033080,24.6,1.1,24.6,22.6,-0.0,2.8,15.9
1681033200,24.5,1.1,24.5,22.6,-0.0,3.6,15.9
1681033320,24.5,1.1,24.5,22.6,-0.0,4.1,15.9
1681033440,24.5,1.1,24.5,22.6,-0.0,4.1,15.9
1681033560,24.5,1.1,24.5,22.6,-0.0,3.7,15.9
1681033680,24.5,1.1,24.5,22.6,-0.0,4.0,15.9
1681033800,24.5,1.1,24.5,22.6,-0.0,3.2,15.9
1681033920,24.6,1.1,24.6,22.6,0.0,2.9,15.9
1681034040,24.5,1.1,24.5,22.6,-0.0,3.3,15.9
1681034160,24.5,1.1,24.5,22.6,-0.0,3.4,15.9
1681034280,24.5,1.1,24.5,22.6,-0.0,4.1,15.9
1681034400,24.4,1.1,24.4,22.6,-0.0,4.2,15.9
1681034520,24.4,1.1,24.4,22.6,-0.0,3.9,15.9
1681034640,24.5,1.1,24.5,22.6,-0.0,3.4,15.9
1681034760,24.5,1.1,24.5,22.6,-0.0,3.6,15.9
1681034880,24.5,1.1,24.5,22.6,-0.0,3.3,15.9
1681035000,24.5,1.1,24.5,22.6,-0.0,3.1,15.8
1681035120,24.4,1.1,24.4,22.6,-0.0,4.3,15.8
1681035240,24.4,1.1,24.4,22.6,-0.0,4.2,15.8
1681035360,24.5,1.1,24.5,22.6,-0.0,3.5,15.8
1681035480,24.5,1.1,24.5,22.6,-0.0,3.4,15.8
1681035600,24.5,1.1,24.5,22.6,-0.0,3.5,15.8
1681035720,24.5,1.1,24.5,22.6,-0.0,3.3,15.8
1681035840,24.4,1.1,24.5,22.6,-0.0,3.7,15.8
1681035960,24.4,1.1,24.5,22.6,-0.0,3.5,15.8
1681036080,24.4,1.1,24.4,22.6,-0.0,3.5,15.8
1681036200,24.4,1.1,24.4,22.6,0.0,4.3,15.8
1681036320,24.4,1.1,24.4,22.6,-0.0,3.7,15.8
1681036440,24.4,1.1,24.4,22.6,0.0,3.5,15.8
1681036560,24.4,1.1,24.4,22.6,-0.0,3.5,15.8
1681036680,24.3,1.1,24.3,22.6,-0.0,4.3,15.8
1681036800,24.4,1.1,24.4,22.6,-0.0,3.6,15.8
1681036920,24.4,1.1,24.4,22.6,-0.0,3.5,15.8
1681037040,24.3,1.1,24.3,22.6,0.0,4.3,15.8
1681037160,24.4,1.1,24.4,22.6,-0.0,3.1,15.8
1681037280,24.4,1.1,24.4,22.6,-0.0,3.6,15.8
1681037400,24.4,1.1,24.4,22.6,-0.0,3.6,15.8
1681037520,24.4,1.1,24.4,22.6,-0.0,3.6,15.8
1681037640,24.3,1.1,24.3,22.6,-0.0,4.1,15.8
1681037760,24.3,1.1,24.3,22.6,0.0,4.3,15.8
1681037880,24.3,1.1,24.3,22.6,0.0,4.3,15.8
1681038000,24.4,1.1,24.4,22.6,-0.0,3.7,15.8
1681038120,24.4,1.1,24.4,22.6,-0.0,3.4,15.8
1681038240,24.4,1.1,24.4,22.6,-0.0,2.8,15.8
1681038360,24.3,1.1,24.3,22.6,-0.0,4.0,15.8
1681038480,24.3,1.1,24.3,22.6,-0.0,4.2,15.8
1681038600,24.3,1.1,24.3,22.6,0.0,4.2,15.8
1681038720,24.3,1.1,24.3,22.6,0.0,4.2,15.8
1681038840,24.3,1.1,24.3,22.6,-0.0,4.1,15.8
1681038960,24.3,1.1,24.3,22.6,-0.0,3.4,15.7
1681039080,24.4,1.1,24.4,22.6,-0.0,3.1,15.7
1681039200,24.3,1.1,24.3,22.6,-0.0,3.4,15.7
1681039320,24.3,1.1,24.3,22.6,-0.0,3.5,15.7
1681039440,24.2,1.1,24.2,22.6,-0.0,4.4,15.7
1681039560,24.2,1.1,24.2,22.6,0.0,4.3,15.7
1681039680,24.3,1.1,24.3,22.6,-0.0,3.5,15.7
1681039800,24.3,1.1,24.3,22.6,0.0,3.5,15.7
1681039920,24.3,1.1,24.3,22.6,-0.0,3.6,15.7
1681040040,24.3,1.1,24.3,22.6,0.0,2.8,15.7
1681040160,24.3,1.1,24.3,22.6,-0.0,3.5,15.7
1681040280,24.2,1.1,24.2,22.6,0.0,4.3,15.7
1681040400,24.2,1.1,24.2,22.6,-0.0,4.2,15.7
1681040520,24.2,1.1,24.2,22.6,-0.0,3.9,15.6
1681040640,24.2,1.1,24.2,22.6,-0.0,3.9,15.6
1681040760,24.3,1.1,24.3,22.6,0.0,3.5,15.6
1681040880,24.3,1.1,24.3,22.6,-0.0,3.1,15.6
1681041000,24.2,1.1,24.2,22.6,-0.0,3.8,15.6
1681041120,24.2,1.1,24.2,22.6,-0.0,3.5,15.6
1681041240,24.2,1.1,24.2,22.6,-0.0,3.7,15.6
1681041360,24.2,1.1,24.2,22.6,-0.0,4.2,15.6
1681041480,24.2,1.1,24.2,22.6,-0.0,3.8,15.6
1681041600,24.2,1.1,24.2,22.6,-0.0,3.6,15.6
1681041720,24.2,1.1,24.2,22.6,0.0,4.0,15.6
1681041840,24.2,1.1,24.2,22.6,-0.0,3.8,15.6
1681041960,24.2,1.1,24.2,22.6,-0.0,3.5,15.6
1681042080,24.2,1.1,24.2,22.6,-0.0,3.8,15.6
1681042200,24.2,1.1,24.2,22.6,-0.0,3.4,15.5
1681042320,24.2,1.1,24.2,22.6,0.0,3.1,15.5
1681042440,24.2,1.1,24.2,22.6,-0.0,3.5,15.5
1681042560,24.2,1.1,24.2,22.6,0.0,3.5,15.5
1681042680,24.2,1.1,24.2,22.6,-0.0,3.5,15.5
1681042800,24.1,1.1,24.1,22.6,0.0,4.2,15.5
1681042920,24.1,1.1,24.1,22.6,-0.0,3.8,15.5
1681043040,24.2,1.1,24.2,22.6,0.0,3.7,15.5
1681043160,24.2,1.1,24.2,22.6,-0.0,3.5,15.5
1681043280,24.2,1.1,24.2,22.6,0.0,3.2,15.5
1681043400,24.2,1.1,24.2,22.6,-0.0,3.5,15.5
1681043520,24.1,1.1,24.1,22.6,-0.0,4.2,15.5
1681043640,24.1,1.1,24.1,22.6,-0.0,3.9,15.5
1681043760,24.1,1.1,24.1,22.6,-0.0,4.2,15.5
1681043880,24.1,1.1,24.1,22.6,-0.0,4.2,15.5
1681044000,24.1,1.1,24.1,22.6,-0.0,3.5,15.5
1681044120,24.2,1.2,24.2,22.6,-0.0,2.8,15.5
1681044240,24.1,1.3,24.1,22.6,-0.0,3.6,15.5
1681044360,24.1,1.4,24.1,22.6,-0.0,3.5,15.5
1681044480,24.1,1.5,24.1,22.6,-0.0,3.5,15.4
1681044600,24.0,1.8,24.0,22.6,-0.0,4.3,15.4
1681044720,24.0,2.2,24.0,22.6,-0.0,4.2,15.4
1681044840,24.1,2.8,24.1,22.6,-0.0,3.6,15.4
1681044960,24.1,3.7,24.1,22.6,-0.0,3.0,15.4
1681045080,24.2,4.9,24.1,22.6,-0.0,2.9,15.4
1681045200,24.2,6.8,24.1,22.6,-0.0,2.9,15.4
1681045320,24.1,9.7,24.1,22.6,-0.0,3.0,15.4
1681045440,24.0,13.7,24.0,22.6,-0.0,4.3,15.4
1681045560,24.0,18.5,24.0,22.6,-0.0,4.5,15.4
1681045680,24.0,23.2,24.0,22.6,-0.0,4.4,15.4
1681045800,24.0,24.3,24.0,22.6,-0.0,4.2,15.4
1681045920,24.1,24.4,24.1,22.6,-0.0,3.0,15.4
1681046040,24.1,24.4,24.1,22.6,0.0,3.0,15.4
1681046160,24.1,24.4,24.1,22.6,-0.0,3.1,15.4
1681046280,24.1,24.4,24.1,22.6,-0.0,3.0,15.3
1681046400,24.0,24.3,24.0,22.6,-0.0,4.4,15.3
1681046520,24.0,25.4,23.9,22.6,-0.0,4.6,15.3
1681046640,24.0,27.9,24.0,22.6,0.0,3.7,15.3
1681046760,24.0,28.5,24.0,22.6,0.0,3.9,15.3
1681046880,24.0,29.0,24.0,22.6,0.0,3.6,15.3
1681047000,24.1,29.4,24.0,22.6,0.0,3.1,15.3
1681047120,24.1,29.7,24.1,22.6,0.0,3.0,15.3
1681047240,24.0,30.0,24.0,22.6,0.1,3.7,15.3
1681047360,24.0,30.3,24.0,22.6,0.1,3.7,15.3
1681047480,24.0,30.4,23.9,22.6,0.1,4.3,15.3
1681047600,23.9,30.6,23.9,22.6,0.1,4.4,15.2
1681047720,24.0,30.8,23.9,22.6,0.1,3.9,15.2
1681047840,24.0,30.9,24.0,22.6,0.2,3.7,15.2
1681047960,24.0,31.0,24.0,22.6,0.2,3.6,15.2
1681048080,24.0,31.2,24.0,22.6,0.2,3.4,15.2
1681048200,24.0,27.7,24.0,22.6,0.2,3.1,15.2
1681048320,24.1,31.4,24.0,22.6,0.2,3.0,15.2
1681048440,24.1,31.4,24.0,22.6,0.3,3.0,15.2
1681048560,24.1,31.5,24.0,22.6,0.3,3.0,15.2
1681048680,24.0,31.6,24.0,22.6,0.3,3.7,15.2
1681048800,24.0,31.6,24.0,22.6,0.3,3.7,15.2
1681048920,24.0,31.7,24.0,22.6,0.3,3.0,15.2
1681049040,24.0,31.7,24.0,22.6,0.3,3.0,15.2
1681049160,24.1,37.8,24.0,22.6,0.4,3.0,15.2
1681049280,24.1,38.1,24.0,22.6,0.4,3.0,15.2
1681049400,24.1,35.9,24.0,22.6,0.5,3.0,15.2
1681049520,24.1,35.9,24.0,22.6,0.5,3.0,15.2
1681049640,24.0,26.9,24.0,22.6,0.5,3.1,15.2
1681049760,24.0,26.8,24.0,22.6,0.5,3.0,15.2
1681049880,24.0,26.9,24.0,22.6,0.5,3.0,15.2
1681050000,24.0,26.9,24.0,22.6,0.5,3.0,15.2
1681050120,24.0,26.9,24.0,22.6,0.5,3.0,15.2
1681050240,24.0,27.0,24.0,22.6,0.5,3.0,15.2
1681050360,24.0,27.0,24.0,22.6,0.6,3.0,15.2
1681050480,24.0,37.5,24.0,22.6,0.6,3.1,15.2
1681050600,24.0,37.5,24.0,22.6,0.6,3.0,15.2
1681050720,24.0,38.5,24.0,22.6,0.6,3.0,15.2
1681050840,24.0,38.3,24.0,22.6,0.7,3.0,15.1
1681050960,24.0,38.3,24.0,22.6,0.7,3.0,15.1
1681051080,24.0,37.8,24.0,22.6,0.7,3.0,15.1
1681051200,24.0,38.5,24.0,22.6,0.7,3.1,15.2
1681051320,24.0,38.5,24.0,22.6,0.7,3.1,15.1
1681051440,24.0,38.8,24.0,22.6,0.7,3.0,15.1
1681051560,24.0,38.3,24.0,22.6,0.7,3.0,15.1
1681051680,24.0,38.3,24.0,22.6,0.8,3.0,15.1
1681051800,24.0,38.6,24.0,22.6,0.8,3.1,15.2
1681051920,24.0,38.1,24.0,22.6,0.8,3.2,15.2
1681052040,24.0,38.1,24.0,22.6,0.8,3.1,15.2
1681052160,24.0,38.4,24.0,22.6,0.8,3.0,15.2
1681052280,24.0,38.4,24.0,22.6,0.8,3.0,15.2
1681052400,24.0,38.7,24.0,22.6,0.9,3.0,15.2
1681052520,24.0,38.5,24.0,22.6,0.9,3.1,15.2
1681052640,24.0,38.5,24.0,22.6,0.9,3.1,15.2
1681052760,24.0,38.7,24.0,22.6,0.9,3.1,15.2
1681052880,24.0,38.7,24.0,22.6,0.9,3.0,15.2
1681053000,24.0,38.7,24.0,22.6,0.9,3.0,15.2
1681053120,24.0,38.8,24.0,22.6,0.9,3.1,15.2
1681053240,24.0,38.8,24.0,22.6,0.9,3.1,15.2
1681053360,24.0,38.8,24.0,22.6,1.0,3.1,15.2
1681053480,24.0,39.1,24.0,22.6,1.0,3.1,15.2
1681053600,24.0,39.1,24.0,22.6,1.0,3.1,15.2
1681053720,24.0,39.1,24.0,22.6,1.0,3.1,15.2
1681053840,24.0,39.1,24.0,22.6,1.0,3.1,15.2
1681053960,24.0,38.8,24.0,22.6,1.1,3.1,15.2
1681054080,24.0,38.8,24.0,22.6,1.1,3.1,15.2
1681054200,24.0,39.2,24.0,22.6,1.1,3.1,15.3
1681054320,24.0,39.2,24.0,22.6,1.1,3.1,15.3
1681054440,24.0,39.2,24.0,22.6,1.1,3.1,15.3
1681054560,24.0,39.3,24.0,22.6,1.1,3.1,15.3
1681054680,24.0,39.3,24.0,22.6,1.2,3.2,15.3
1681054800,24.0,39.3,24.0,22.6,1.2,3.1,15.3
1681054920,24.0,39.4,24.0,22.6,1.2,3.1,15.3
1681055040,24.0,27.4,24.0,22.6,1.3,3.1,15.3
1681055160,24.0,27.4,24.0,22.6,1.3,3.1,15.3
1681055280,24.0,27.5,24.0,22.6,1.3,3.1,15.4
1681055400,24.0,27.5,24.0,22.6,1.4,3.1,15.4
1681055520,24.0,27.4,24.0,22.6,1.4,3.1,15.4
1681055640,24.0,27.6,24.0,22.6,1.4,3.1,15.4
1681055760,24.0,27.6,24.0,22.6,1.4,3.1,15.4
1681055880,24.0,27.8,24.0,22.6,1.4,3.1,15.4
1681056000,24.0,27.9,24.0,22.6,1.4,3.1,15.4
1681056120,24.0,27.8,24.0,22.6,1.4,3.1,15.4
1681056240,24.0,28.1,24.0,22.6,1.5,3.0,15.4
1681056360,24.0,28.1,24.0,22.6,1.5,3.1,15.5
1681056480,24.0,28.2,24.0,22.6,1.6,3.1,15.5
1681056600,24.0,28.0,24.0,22.6,1.7,3.1,15.5
1681056720,24.0,28.1,24.0,22.6,1.8,3.1,15.5
1681056840,24.0,28.1,24.0,22.6,1.8,3.2,15.6
1681056960,24.1,28.2,24.1,22.6,2.1,3.1,15.6
1681057080,24.1,28.5,24.1,22.6,2.4,3.0,15.6
1681057200,24.2,40.2,24.2,22.6,2.8,3.1,15.6
1681057320,24.2,40.2,24.2,22.6,2.9,3.1,15.7
1681057440,24.3,39.9,24.2,22.6,3.1,3.1,15.7
1681057560,24.3,39.9,24.3,22.6,3.3,3.1,15.8
1681057680,24.4,40.0,24.4,22.6,3.7,3.0,15.8
1681057800,24.5,39.8,24.5,22.6,4.0,3.0,15.8
1681057920,24.6,39.8,24.6,22.6,4.6,3.0,15.9
1681058040,24.8,40.1,24.8,22.6,5.8,3.1,15.9
1681058160,25.0,39.2,25.0,22.6,6.6,3.1,16.0
1681058280,25.2,39.2,25.2,22.6,7.4,3.0,16.0
1681058400,25.4,39.8,25.4,22.6,8.0,2.9,16.1
1681058520,25.5,40.0,25.5,22.6,8.1,2.9,16.2
1681058640,25.6,40.0,25.6,22.6,8.2,2.9,16.2
1681058760,25.7,38.2,25.7,22.6,8.6,3.0,16.4
1681058880,25.8,38.5,25.8,22.6,8.7,3.0,16.4
1681059000,25.9,38.4,25.9,22.6,8.8,2.9,16.5
1681059120,26.0,38.7,25.9,22.6,8.9,2.9,16.6
1681059240,26.0,38.4,26.0,22.6,9.0,2.9,16.6
1681059360,26.1,38.4,26.0,22.6,9.1,2.9,16.7
1681059480,26.1,38.5,26.1,22.6,9.2,2.9,16.8
1681059600,26.2,37.4,26.2,22.6,9.3,2.9,16.9
1681059720,26.2,37.4,26.2,22.6,9.5,2.9,16.9
1681059840,26.3,37.6,26.3,22.6,9.6,2.8,17.0
1681059960,26.3,37.5,26.3,22.6,9.9,2.8,17.1
1681060080,26.4,37.5,26.4,22.6,10.0,2.8,17.2
1681060200,26.4,37.2,26.4,22.6,10.1,2.9,17.3
1681060320,26.5,37.6,26.5,22.6,10.3,2.9,17.3
1681060440,26.5,37.6,26.5,22.6,10.5,2.9,17.4
1681060560,26.6,37.5,26.6,22.6,10.6,2.8,17.5
1681060680,26.6,37.8,26.6,22.6,10.7,2.9,17.6
1681060800,26.7,37.8,26.6,22.6,10.9,2.8,17.7
1681060920,26.7,37.6,26.7,22.6,11.0,2.9,17.7
1681061040,26.5,37.6,26.5,22.6,11.1,2.9,17.8
1681061160,26.8,37.8,26.8,22.6,11.3,2.9,17.9
1681061280,26.8,38.1,26.8,22.6,11.3,2.8,18.0
1681061400,26.8,38.1,26.8,22.6,11.4,2.8,18.0
1681061520,26.8,38.2,26.8,22.6,11.5,2.8,18.1
1681061640,26.9,38.0,26.9,22.6,11.7,2.9,18.1
1681061760,26.9,38.0,26.9,22.6,11.9,2.9,18.2
1681061880,26.9,38.2,26.9,22.6,11.9,2.9,18.2
1681062000,26.9,38.4,26.9,22.6,12.1,2.9,18.2
1681062120,26.9,38.4,26.9,22.6,12.2,2.8,18.2
1681062240,26.9,38.7,26.9,22.6,12.3,2.8,18.3
1681062360,27.0,38.8,26.9,22.6,12.4,2.8,18.3
1681062480,27.0,38.8,27.0,22.6,12.6,2.9,18.3
1681062600,26.9,39.0,26.9,22.6,12.5,2.9,18.3
1681062720,26.9,39.0,26.9,22.6,12.6,2.9,18.3
1681062840,27.0,39.0,26.9,22.6,12.6,2.8,18.3
1681062960,27.0,39.1,26.9,22.6,12.7,2.8,18.3
1681063080,27.0,39.2,27.0,22.6,12.8,2.8,18.3
1681063200,27.0,39.2,26.9,22.6,12.8,2.9,18.3
1681063320,27.0,39.3,27.0,22.6,12.9,2.9,18.3
1681063440,26.9,39.3,26.9,22.6,12.9,2.9,18.2
1681063560,27.0,39.3,27.0,22.6,12.9,2.8,18.2
1681063680,27.0,39.4,27.0,22.6,12.9,2.9,18.2
1681063800,27.0,39.4,27.0,22.6,13.0,2.8,18.2
1681063920,27.0,39.4,27.0,22.6,13.0,2.9,18.2
1681064040,27.0,39.5,27.0,22.6,13.0,2.9,18.2
1681064160,27.0,39.6,27.0,22.6,13.1,2.9,18.1
1681064280,27.0,39.6,27.0,22.6,13.1,2.8,18.1
1681064400,27.0,39.6,27.0,22.6,13.1,2.8,18.1
1681064520,27.0,39.6,27.0,22.6,13.0,2.8,18.1
1681064640,27.0,39.6,27.0,22.6,13.1,2.9,18.1
1681064760,27.0,39.8,27.0,22.6,13.1,2.9,18.0
1681064880,27.0,39.6,27.0,22.6,13.1,2.9,18.0
1681065000,27.0,39.6,27.0,22.6,13.2,2.9,18.0
1681065120,27.0,39.8,27.0,22.6,13.1,2.9,18.0
1681065240,27.0,39.7,27.0,22.6,13.2,2.8,18.0
1681065360,27.0,39.7,27.0,22.6,13.2,2.9,17.9
1681065480,27.0,39.7,27.0,22.6,13.2,2.9,17.9
1681065600,27.0,39.7,27.0,22.6,13.3,2.9,17.9
1681065720,27.0,39.7,27.0,22.6,13.1,2.8,17.9
1681065840,27.0,39.7,27.0,22.6,13.1,2.9,17.8
1681065960,27.1,39.7,27.0,22.6,13.2,2.9,17.8
1681066080,27.1,39.7,27.1,22.6,13.2,2.9,17.8
1681066200,27.1,39.7,27.1,22.6,13.3,2.9,17.8
1681066320,27.1,39.7,27.1,22.6,13.4,2.9,17.8
1681066440,27.1,39.7,27.1,22.6,13.3,2.9,17.7
1681066560,27.1,39.7,27.1,22.6,13.3,2.8,17.7
1681066680,27.1,39.7,27.1,22.6,13.3,2.8,17.7
1681066800,27.1,39.7,27.1,22.6,13.1,2.8,17.7
1681066920,27.1,39.7,27.1,22.6,13.2,2.8,17.7
1681067040,27.2,39.7,27.1,22.6,13.2,2.9,17.7
1681067160,27.2,39.7,27.2,22.6,13.3,2.9,17.7
1681067280,27.2,39.7,27.2,22.6,13.4,2.9,17.6
1681067400,27.2,39.7,27.2,22.6,13.3,2.9,17.6
1681067520,27.2,39.7,27.2,22.6,13.3,2.8,17.6
1681067640,27.2,39.7,27.2,22.6,13.2,2.9,17.6
1681067760,27.2,39.7,27.2,22.6,13.1,2.9,17.6
1681067880,27.2,39.7,27.2,22.6,13.3,2.9,17.6
1681068000,27.2,39.7,27.2,22.6,13.3,2.9,17.6
1681068120,27.2,39.7,27.2,22.6,13.2,2.9,17.6
1681068240,27.2,39.7,27.2,22.6,13.2,2.8,17.6
1681068360,27.3,39.7,27.3,22.6,13.2,2.8,17.6
1681068480,27.3,39.7,27.3,22.6,13.2,2.9,17.6
1681068600,27.3,39.7,27.3,22.6,13.0,2.8,17.6
1681068720,27.3,39.7,27.3,22.6,13.4,2.8,17.6
1681068840,27.3,39.7,27.3,22.6,13.3,2.8,17.6
1681068960,27.3,39.7,27.3,22.6,13.2,2.9,17.6
1681069080,27.4,39.7,27.3,22.6,13.2,2.8,17.6
1681069200,27.4,39.7,27.4,22.6,13.4,2.8,17.6
1681069320,27.4,39.7,27.4,22.6,13.1,2.8,17.6
1681069440,27.4,39.7,27.4,22.6,13.0,2.8,17.6
1681069560,27.4,39.7,27.4,22.6,13.1,2.9,17.6
1681069680,27.5,39.7,27.4,22.6,13.6,2.8,17.6
1681069800,27.4,39.7,27.4,22.6,13.1,2.8,17.6
1681069920,27.4,39.7,27.4,22.6,12.9,2.8,17.6
1681070040,27.4,39.7,27.4,22.6,12.9,2.8,17.6
1681070160,27.5,39.7,27.5,22.6,13.0,2.8,17.6
1681070280,27.5,39.7,27.5,22.6,13.4,2.8,17.6
1681070400,27.5,39.7,27.5,22.6,13.2,2.8,17.6
1681070520,27.5,39.7,27.5,22.6,13.0,2.8,17.7
1681070640,27.0,39.7,27.0,22.6,13.6,2.8,17.7
1681070760,27.6,39.7,27.6,22.6,13.5,2.8,17.7
1681070880,27.6,39.7,27.6,22.6,13.3,2.8,17.7
1681071000,27.6,39.7,27.6,22.6,13.3,2.8,17.7
1681071120,27.6,39.7,27.6,22.6,13.2,2.8,17.7
1681071240,27.6,39.7,27.6,22.6,12.8,2.8,17.7
1681071360,27.7,39.7,27.7,22.6,13.0,2.8,17.7
1681071480,27.7,39.7,27.7,22.6,13.2,2.8,17.7
1681071600,27.8,39.7,27.8,22.6,13.3,2.8,17.7
1681071720,27.8,39.7,27.8,22.6,13.3,2.8,17.7
1681071840,27.8,39.7,27.8,22.6,13.4,2.8,17.7
1681071960,27.9,39.7,27.9,22.6,13.6,2.8,17.8
1681072080,27.9,39.7,27.9,22.6,13.4,2.8,17.8
1681072200,28.0,39.7,28.0,22.6,13.4,2.8,17.8
1681072320,28.0,39.7,28.0,22.6,13.2,2.8,17.8
1681072440,28.0,39.7,28.0,22.6,13.1,2.8,17.8
1681072560,28.1,39.7,28.1,22.6,13.2,2.8,17.8
1681072680,28.1,39.7,28.1,22.6,12.8,2.8,17.8
1681072800,28.1,39.7,28.1,22.6,12.8,2.8,17.8
1681072920,28.2,39.7,28.2,22.6,12.9,2.8,17.8
1681073040,28.2,39.7,28.2,22.6,12.4,2.8,17.8
1681073160,28.3,39.7,28.2,22.6,12.4,2.8,17.8
1681073280,28.2,39.7,28.2,22.6,12.1,2.8,17.9
1681073400,28.2,39.7,28.2,22.6,11.9,2.8,17.9
1681073520,28.4,39.7,28.4,22.6,12.1,2.7,17.9
1681073640,28.5,39.7,28.5,22.6,12.1,2.7,17.9
1681073760,28.6,39.7,28.6,22.6,12.0,2.7,17.9
1681073880,29.0,39.7,29.0,22.6,11.9,2.7,17.9
1681074000,29.2,39.9,29.2,22.6,11.5,2.7,17.9
1681074120,29.2,39.9,29.2,22.6,11.3,2.7,17.9
1681074240,29.2,40.0,29.2,22.6,10.8,2.7,17.9
1681074360,29.2,40.2,29.2,22.6,10.7,2.7,17.9
1681074480,29.1,40.4,29.1,22.6,10.2,2.7,18.0
1681074600,29.1,40.6,29.1,22.6,9.9,2.7,18.0
1681074720,29.1,40.6,29.1,22.6,9.6,2.7,18.0
1681074840,29.1,40.5,29.1,22.6,9.4,2.7,18.0
1681074960,29.1,40.6,29.1,22.6,9.0,2.7,18.0
1681075080,29.1,40.8,29.0,22.6,8.8,2.7,18.0
1681075200,29.0,40.7,29.0,22.6,8.4,2.7,18.0
1681075320,29.0,40.9,29.0,22.6,8.2,2.7,18.0
1681075440,29.0,40.9,29.0,22.6,7.8,2.7,18.0
1681075560,29.0,41.2,29.0,22.6,7.6,2.7,18.1
1681075680,29.0,41.2,29.0,22.6,7.4,2.7,18.1
1681075800,29.0,41.4,29.0,22.6,7.2,2.7,18.1
1681075920,29.0,41.5,28.9,22.6,6.8,2.7,18.1
1681076040,28.9,41.5,28.9,22.6,6.5,2.7,18.1
1681076160,28.9,41.5,28.9,22.6,6.4,2.7,18.1
1681076280,28.9,41.5,28.9,22.6,6.2,2.7,18.1
1681076400,28.9,41.8,28.9,22.6,6.0,2.7,18.1
1681076520,28.9,41.6,28.9,22.6,5.8,2.6,18.1
1681076640,28.9,42.0,28.9,22.6,5.6,2.7,18.2
1681076760,28.9,41.9,28.9,22.6,5.6,2.7,18.2
1681076880,28.9,42.0,28.8,22.6,5.3,2.7,18.2
1681077000,28.9,41.9,28.8,22.6,5.2,2.7,18.2
1681077120,28.9,41.8,28.8,22.6,5.1,2.7,18.2
1681077240,28.8,41.9,28.8,22.6,4.9,2.7,18.2
1681077360,28.8,42.0,28.8,22.6,4.8,2.7,18.2
1681077480,28.8,42.0,28.8,22.6,4.8,2.7,18.2
1681077600,28.8,42.1,28.8,22.6,4.6,2.7,18.3
1681077720,28.8,42.3,28.8,22.6,4.5,2.7,18.3
1681077840,28.8,42.3,28.8,22.6,4.4,2.7,18.3
1681077960,28.8,42.4,28.8,22.6,4.3,2.7,18.3
1681078080,28.8,42.4,28.8,22.6,4.1,2.7,18.3
1681078200,28.8,42.3,28.8,22.6,4.1,2.7,18.3
1681078320,28.8,42.4,28.8,22.6,4.1,2.7,18.3
1681078440,28.8,42.3,28.8,22.6,4.1,2.7,18.4
1681078560,28.8,42.2,28.8,22.6,4.0,2.7,18.4
1681078680,28.8,42.2,28.8,22.6,4.0,2.7,18.4
1681078800,28.8,42.0,28.8,22.6,3.8,2.7,18.4
1681078920,28.8,42.1,28.8,22.6,3.8,2.7,18.4
1681079040,28.8,42.2,28.8,22.6,3.8,2.7,18.4
1681079160,28.8,42.3,28.8,22.6,3.8,2.7,18.5
1681079280,28.8,42.2,28.8,22.6,3.7,2.7,18.5
1681079400,28.8,42.2,28.7,22.6,3.6,2.7,18.5
1681079520,28.8,42.4,28.7,22.6,3.6,2.6,18.5
1681079640,28.8,42.2,28.8,22.6,3.7,2.7,18.5
1681079760,28.8,42.4,28.7,22.6,3.5,2.7,18.5
1681079880,28.8,42.3,28.7,22.6,3.6,2.7,18.6
1681080000,28.8,42.3,28.7,22.6,3.6,2.7,18.6
1681080120,28.8,42.3,28.7,22.6,3.6,2.7,18.6
1681080240,28.8,42.4,28.7,22.6,3.6,2.7,18.6
1681080360,28.7,42.6,28.7,22.6,3.4,2.7,18.6
1681080480,28.8,42.4,28.7,22.6,3.4,2.7,18.7
1681080600,28.7,42.6,28.7,22.6,3.4,2.7,18.7
1681080720,28.7,42.6,28.7,22.6,3.4,2.7,18.7
1681080840,28.8,42.5,28.7,22.6,3.5,2.7,18.7
1681080960,28.7,42.5,28.7,22.6,3.5,2.7,18.7
1681081080,28.7,42.4,28.7,22.6,3.4,2.7,18.8
1681081200,28.7,42.5,28.7,22.6,3.4,2.7,18.8
1681081320,28.7,42.4,28.7,22.6,3.4,2.7,18.8
1681081440,28.7,42.4,28.7,22.6,3.5,2.7,18.8
1681081560,28.7,42.4,28.7,22.6,3.4,2.7,18.8
1681081680,28.7,42.3,28.7,22.6,3.4,2.7,18.9
1681081800,28.7,42.4,28.7,22.6,3.4,2.7,18.9
1681081920,28.7,42.4,28.7,22.6,3.5,2.7,18.9
1681082040,28.7,42.3,28.7,22.6,3.4,2.7,19.0
1681082160,28.7,42.3,28.7,22.6,3.4,2.7,19.0
1681082280,28.7,42.4,28.7,22.6,3.3,2.7,19.0
1681082400,28.7,42.6,28.7,22.6,3.4,2.7,19.0
1681082520,28.7,42.6,28.7,22.6,3.4,2.7,19.1
1681082640,28.7,42.5,28.7,22.6,3.3,2.7,19.1
1681082760,28.7,42.5,28.7,22.6,3.3,2.7,19.1
1681082880,28.7,42.5,28.7,22.6,3.4,2.7,19.2
1681083000,28.7,42.4,28.7,22.6,3.3,2.7,19.2
1681083120,28.7,42.3,28.7,22.6,3.3,2.7,19.2
1681083240,28.7,42.4,28.7,22.6,3.4,2.7,19.3
1681083360,28.7,42.5,28.7,22.6,3.3,2.7,19.3
1681083480,28.7,42.7,28.7,22.6,3.2,2.7,19.3
1681083600,28.7,42.6,28.7,22.6,3.2,2.7,19.4
1681083720,28.7,42.5,28.7,22.6,3.3,2.7,19.4
1681083840,28.7,42.4,28.7,22.6,3.3,2.7,19.5
1681083960,28.7,42.5,28.7,22.6,3.3,2.7,19.5
1681084080,28.7,42.5,28.7,22.6,3.3,2.7,19.5
1681084200,28.7,42.4,28.7,22.6,3.4,2.7,19.6
1681084320,28.7,42.4,28.7,22.6,3.2,2.7,19.6
1681084440,28.7,42.4,28.7,22.6,3.2,2.7,19.7
1681084560,28.7,42.5,28.6,22.6,3.2,2.6,19.7
1681084680,28.7,42.4,28.6,22.6,3.3,2.7,19.7
1681084800,28.7,42.5,28.6,22.6,3.3,2.7,19.8
1681084920,27.4,42.6,27.3,22.6,3.3,2.8,19.8
1681085040,27.4,42.6,27.3,22.6,3.3,2.8,19.8
1681085160,27.4,42.6,27.3,22.6,3.1,2.8,19.9
1681085280,27.4,42.5,27.3,22.6,3.2,2.8,19.9
1681085400,27.4,42.4,27.3,22.6,3.2,2.8,19.9
1681085520,27.4,42.6,27.3,22.6,3.3,2.8,20.0
1681085640,27.3,42.6,27.3,22.6,3.2,2.8,20.0
1681085760,27.4,42.3,27.3,22.6,3.3,2.8,20.0
1681085880,27.3,42.6,27.3,22.6,3.2,2.8,20.0
1681086000,27.4,42.5,27.3,22.6,3.3,2.8,20.0
1681086120,27.3,42.6,27.3,22.6,3.3,2.8,20.1
1681086240,27.3,42.5,27.3,22.6,3.2,2.8,20.1
1681086360,27.3,42.6,27.3,22.6,3.3,2.8,20.1
1681086480,27.3,42.6,27.3,22.6,3.3,2.9,20.1
1681086600,27.3,42.5,27.3,22.6,3.3,2.8,20.2
1681086720,27.3,42.5,27.3,22.6,3.3,2.8,20.2
1681086840,27.3,42.5,27.3,22.6,3.3,2.7,20.2
1681086960,27.3,42.5,27.3,22.6,3.2,2.7,20.2
1681087080,27.3,42.6,27.3,22.6,3.2,2.7,20.2
1681087200,27.3,42.4,27.3,22.6,3.3,2.8,20.2
1681087320,27.3,42.6,27.3,22.6,3.2,2.8,20.2
1681087440,27.3,42.5,27.3,22.6,3.2,2.8,20.2
1681087560,27.3,42.3,27.3,22.6,3.2,2.8,20.2
1681087680,27.3,42.5,27.3,22.6,3.2,2.8,20.3
1681087800,27.3,42.5,27.3,22.6,3.2,2.8,20.3
1681087920,27.3,42.4,27.3,22.6,3.2,2.7,20.3
1681088040,27.3,42.3,27.3,22.6,3.3,2.8,20.3
1681088160,27.3,42.2,27.3,22.6,3.2,2.7,20.3
1681088280,27.3,42.2,27.3,22.6,3.3,2.8,20.3
1681088400,27.3,42.2,27.3,22.6,3.2,2.8,20.3
1681088520,27.3,42.1,27.3,22.6,3.2,2.8,20.3
1681088640,27.3,41.8,27.3,22.6,3.3,2.8,20.3
1681088760,27.3,41.3,27.3,22.6,3.3,2.7,20.3
1681088880,27.3,40.9,27.3,22.6,3.3,2.8,20.3
1681089000,27.3,39.1,27.3,22.6,3.3,2.7,20.3
1681089120,27.3,40.2,27.3,22.6,3.2,2.8,20.3
1681089240,27.3,41.4,27.3,22.6,3.2,2.8,20.3
1681089360,27.3,36.1,27.3,22.6,3.5,2.8,20.3
1681089480,27.3,35.3,27.3,22.6,3.3,2.7,20.3
1681089600,27.3,39.2,27.3,22.6,3.3,2.8,20.3
1681089720,27.2,38.6,27.2,22.6,3.2,2.7,20.3
1681089840,26.8,38.7,26.8,22.6,3.0,2.8,20.2
1681089960,26.6,38.7,26.6,22.6,2.9,2.9,20.2
1681090080,26.5,38.9,26.5,22.6,2.8,2.9,20.2
1681090200,26.4,38.3,26.4,22.6,2.7,2.8,20.2
1681090320,26.4,38.3,26.3,22.6,2.5,2.8,20.2
1681090440,26.3,38.3,26.3,22.6,2.4,2.8,20.2
1681090560,26.2,37.9,26.2,22.6,2.2,2.9,20.2
1681090680,26.2,37.9,26.1,22.6,2.1,2.9,20.2
1681090800,26.1,36.8,26.1,22.6,1.9,2.9,20.1
1681090920,26.0,35.2,26.0,22.6,1.8,2.8,20.1
1681091040,26.0,35.2,26.0,22.6,1.6,2.8,20.1
1681091160,26.0,38.3,25.9,22.6,1.5,2.9,20.1
1681091280,25.9,38.3,25.9,22.6,1.4,2.9,20.0
1681091400,25.9,38.2,25.9,22.6,1.3,2.9,20.0
1681091520,25.9,37.8,25.8,22.6,1.1,2.9,20.0
1681091640,25.9,37.8,25.8,22.6,1.0,2.9,19.9
1681091760,25.8,37.1,25.8,22.6,0.9,2.9,19.9
1681091880,25.8,37.1,25.8,22.6,0.8,2.9,19.9
1681092000,25.8,37.1,25.8,22.6,0.7,2.9,19.8
1681092120,25.8,36.9,25.7,22.6,0.6,2.9,19.8
1681092240,25.8,36.5,25.7,22.6,0.5,2.9,19.8
1681092360,25.7,36.5,25.7,22.6,0.4,2.9,19.8
1681092480,25.7,30.3,25.7,22.6,0.3,2.9,19.8
1681092600,25.7,30.0,25.7,22.6,0.2,2.9,19.7
1681092720,25.7,29.7,25.7,22.6,0.2,2.9,19.7
1681092840,25.7,29.3,25.6,22.6,0.1,2.9,19.6
1681092960,25.7,29.2,25.6,22.6,0.1,2.8,19.6
1681093080,25.7,28.7,25.6,22.6,0.1,2.9,19.6
1681093200,25.6,28.3,25.6,22.6,0.0,2.9,19.5
1681093320,25.6,28.0,25.6,22.6,0.0,3.0,19.5
1681093440,25.6,27.5,25.6,22.6,0.0,3.3,19.5
1681093560,25.6,27.0,25.6,22.6,0.0,3.0,19.4
1681093680,25.5,26.5,25.5,22.6,0.0,3.5,19.4
1681093800,25.5,25.9,25.5,22.6,0.0,3.5,19.3
1681093920,25.6,25.9,25.6,22.6,0.0,3.0,19.3
1681094040,25.6,25.9,25.6,22.6,0.0,2.9,19.3
1681094160,25.6,25.9,25.5,22.6,-0.0,3.1,19.2
1681094280,25.6,25.9,25.6,22.6,0.0,3.1,19.2
1681094400,25.5,25.9,25.5,22.6,-0.0,3.8,19.2
1681094520,25.5,19.9,25.5,22.6,-0.0,3.5,19.1
1681094640,25.5,16.1,25.5,22.6,-0.0,3.5,19.1
1681094760,25.5,12.4,25.5,22.6,-0.0,3.8,19.1
1681094880,25.5,9.2,25.5,22.6,-0.0,3.3,19.0
1681095000,25.5,6.6,25.5,22.6,-0.0,3.1,19.0
1681095120,25.5,4.6,25.5,22.6,-0.0,3.2,19.0
1681095240,25.5,3.3,25.5,22.6,-0.0,2.8,19.0
1681095360,25.5,2.3,25.5,22.6,-0.0,2.8,18.9
1681095480,25.5,1.7,25.5,22.6,-0.0,3.3,18.9
1681095600,25.5,1.2,25.5,22.6,0.0,3.3,18.9
1681095720,25.5,0.9,25.5,22.6,-0.0,3.4,18.8
1681095840,25.4,0.7,25.4,22.6,0.0,4.0,18.8
1681095960,25.4,0.6,25.4,22.6,-0.0,4.0,18.8
1681096080,25.5,0.5,25.5,22.6,-0.0,2.8,18.8
1681096200,25.5,0.4,25.5,22.6,-0.0,2.7,18.7
1681096320,25.5,0.4,25.5,22.6,-0.0,2.8,18.7
1681096440,25.5,0.3,25.5,22.6,-0.0,2.7,18.7
1681096560,25.5,0.3,25.5,22.6,-0.0,2.8,18.7
1681096680,25.5,0.3,25.5,22.6,-0.0,2.8,18.7
1681096800,25.5,0.3,25.5,22.6,-0.0,2.7,18.6
1681096920,25.4,0.3,25.4,22.6,-0.0,3.4,18.6
1681097040,25.4,0.3,25.4,22.6,0.0,3.9,18.6
1681097160,25.5,0.3,25.5,22.6,-0.0,2.8,18.6
1681097280,25.5,0.3,25.5,22.6,-0.0,2.8,18.6
1681097400,25.4,0.3,25.4,22.6,-0.0,3.3,18.5
1681097520,25.4,0.3,25.4,22.6,-0.0,2.8,18.5
1681097640,25.4,0.3,25.4,22.6,-0.0,3.1,18.5
1681097760,25.4,0.3,25.4,22.6,-0.0,3.4,18.5
1681097880,25.4,0.3,25.4,22.6,-0.0,3.4,18.5
1681098000,25.4,0.3,25.4,22.6,-0.0,3.3,18.5
1681098120,25.3,0.3,25.3,22.6,0.0,3.9,18.5
1681098240,25.4,0.3,25.4,22.6,-0.0,3.4,18.5
1681098360,25.4,0.3,25.4,22.6,-0.0,3.1,18.4
1681098480,25.4,0.3,25.4,22.6,-0.0,2.8,18.4
1681098600,25.4,0.3,25.4,22.6,-0.0,2.7,18.4
1681098720,25.4,0.3,25.4,22.6,-0.0,3.0,18.4
1681098840,25.4,0.3,25.4,22.6,-0.0,3.3,18.4
1681098960,25.3,0.3,25.3,22.6,-0.0,3.4,18.4
1681099080,25.3,0.3,25.3,22.6,-0.0,3.4,18.4
1681099200,25.3,0.3,25.3,22.6,-0.0,4.0,18.4
1681099320,25.4,0.3,25.4,22.6,-0.0,2.9,18.4
1681099440,25.4,0.3,25.4,22.6,-0.0,2.8,18.3
1681099560,25.4,0.3,25.4,22.6,-0.0,2.7,18.3
1681099680,25.4,0.3,25.4,22.6,-0.0,2.7,18.3
1681099800,25.4,0.3,25.4,22.6,-0.0,2.8,18.3
1681099920,25.3,0.3,25.3,22.6,0.0,4.0,18.3
1681100040,25.3,0.3,25.3,22.6,-0.0,3.6,18.3
1681100160,25.3,0.3,25.3,22.6,-0.0,2.8,18.3
1681100280,25.4,0.3,25.4,22.6,-0.0,2.7,18.3
1681100400,25.4,0.3,25.4,22.6,-0.0,2.7,18.3
1681100520,25.3,0.3,25.3,22.6,-0.0,2.9,18.3
1681100640,25.3,0.3,25.4,22.6,-0.0,2.8,18.3
1681100760,25.3,0.3,25.3,22.6,-0.0,3.2,18.3
1681100880,25.3,0.3,25.3,22.6,-0.0,3.5,18.3
1681101000,25.3,0.3,25.3,22.6,-0.0,3.7,18.3
1681101120,25.3,0.3,25.3,22.6,-0.0,3.2,18.3
1681101240,25.3,0.3,25.3,22.6,-0.0,2.8,18.3
1681101360,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681101480,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681101600,25.3,0.3,25.3,22.6,-0.0,2.8,18.2
1681101720,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681101840,25.3,0.3,25.3,22.6,-0.0,3.1,18.2
1681101960,25.2,0.3,25.2,22.6,0.0,3.4,18.2
1681102080,25.2,0.3,25.2,22.6,-0.0,3.3,18.2
1681102200,25.3,0.3,25.3,22.6,-0.0,2.8,18.2
1681102320,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681102440,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681102560,25.3,0.3,25.3,22.6,-0.0,2.9,18.2
1681102680,25.3,0.3,25.3,22.6,0.0,2.8,18.2
1681102800,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681102920,25.3,0.3,25.3,22.6,-0.0,2.7,18.2
1681103040,25.3,0.3,25.3,22.6,-0.0,2.8,18.2
1681103160,25.3,0.3,25.3,22.6,-0.0,3.0,18.2
1681103280,25.2,0.3,25.2,22.6,-0.0,3.5,18.2
1681103400,25.2,0.3,25.2,22.6,0.0,2.8,18.2
1681103520,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681103640,25.2,0.3,25.2,22.6,-0.0,3.3,18.2
1681103760,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681103880,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104000,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104120,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104240,25.2,0.3,25.2,22.6,-0.0,2.7,18.2
1681104360,25.1,0.3,25.1,22.6,-0.0,3.9,18.2
1681104480,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104600,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104720,25.2,0.3,25.2,22.6,0.0,2.8,18.2
1681104840,25.2,0.3,25.2,22.6,-0.0,2.8,18.2
1681104960,25.2,0.3,25.2,22.6,-0.0,3.4,18.2
1681105080,25.1,0.3,25.1,22.6,-0.0,3.9,18.2
1681105200,25.2,0.3,25.2,22.6,-0.0,2.9,18.2
1681105320,25.2,0.3,25.2,22.6,-0.0,2.9,18.2
1681105440,25.2,0.3,25.2,22.6,-0.0,2.7,18.2
1681105560,25.2,0.3,25.2,22.6,-0.0,2.8,18.3
1681105680,25.2,0.3,25.2,22.6,0.0,2.8,18.3
1681105800,25.1,0.3,25.1,22.6,-0.0,4.0,18.3
1681105920,25.2,0.3,25.2,22.6,-0.0,2.9,18.3
1681106040,25.1,0.3,25.1,22.6,-0.0,3.5,18.3
1681106160,25.1,0.3,25.1,22.6,0.0,3.3,18.3
1681106280,25.2,0.3,25.2,22.6,-0.0,2.8,18.3
1681106400,25.2,0.3,25.2,22.6,-0.0,2.7,18.3
1681106520,25.2,0.3,25.2,22.6,-0.0,2.8,18.3
1681106640,25.2,0.3,25.2,22.6,-0.0,2.9,18.3
1681106760,25.2,0.3,25.2,22.6,0.0,2.7,18.3
1681106880,25.1,0.3,25.1,22.6,-0.0,3.1,18.3
1681107000,25.1,0.3,25.2,22.6,-0.0,2.8,18.3
1681107120,25.1,0.3,25.2,22.6,-0.0,2.8,18.3
1681107240,25.1,0.3,25.1,22.6,0.0,3.4,18.3
1681107360,25.1,0.3,25.1,22.6,-0.0,3.1,18.3
1681107480,25.1,0.3,25.1,22.6,-0.0,2.7,18.3
1681107600,25.1,0.3,25.1,22.6,-0.0,2.8,18.3
1681107720,25.1,0.3,25.1,22.6,0.0,2.8,18.3
1681107840,25.1,0.3,25.1,22.6,-0.0,2.7,18.3
1681107960,25.1,0.3,25.1,22.6,-0.0,2.8,18.3
1681108080,25.1,0.3,25.1,22.6,0.0,2.9,18.3
1681108200,25.1,0.3,25.1,22.6,0.0,2.8,18.3
1681108320,25.1,0.3,25.1,22.6,-0.0,3.4,18.3
1681108440,25.0,0.3,25.0,22.6,-0.0,3.3,18.3
1681108560,25.1,0.3,25.1,22.6,0.0,2.8,18.3
1681108680,25.1,0.3,25.1,22.6,-0.0,2.8,18.3
1681108800,25.1,0.3,25.1,22.6,-0.0,2.8,18.3
1681108920,25.1,0.3,25.1,22.6,0.0,2.8,18.3
1681109040,25.1,0.3,25.1,22.6,-0.0,2.8,18.3
1681109160,25.0,0.3,25.0,22.6,-0.0,3.1,18.3
1681109280,25.1,0.3,25.1,22.6,-0.0,2.9,18.3
1681109400,25.1,0.3,25.1,22.6,-0.0,2.9,18.3
1681109520,25.1,0.3,25.1,22.6,-0.0,2.8,18.4
1681109640,25.1,0.3,25.1,22.6,-0.0,2.8,18.4
1681109760,25.1,0.3,25.1,22.6,-0.0,2.8,18.4
1681109880,25.1,0.3,25.1,22.6,-0.0,2.9,18.4
1681110000,25.1,0.3,25.1,22.6,-0.0,2.8,18.4
1681110120,25.0,0.3,25.0,22.6,-0.0,3.4,18.4
1681110240,25.0,0.3,25.0,22.6,-0.0,3.4,18.4
1681110360,25.0,0.3,25.1,22.6,-0.0,2.8,18.4
1681110480,25.0,0.4,25.0,22.6,0.0,2.9,18.4
1681110600,25.0,0.4,25.0,22.6,-0.0,3.4,18.4
1681110720,25.0,0.4,25.0,22.6,-0.0,2.8,18.4
1681110840,25.0,0.4,25.0,22.6,0.0,2.8,18.4
1681110960,25.0,0.4,25.0,22.6,-0.0,2.8,18.4
1681111080,25.0,0.4,25.0,22.6,0.0,2.8,18.4
1681111200,25.0,0.4,25.0,22.6,0.0,2.9,18.4
1681111320,25.0,0.4,25.0,22.6,-0.0,3.4,18.4
1681111440,25.0,0.4,25.0,22.6,0.0,2.8,18.4
1681111560,25.0,0.4,25.0,22.6,-0.0,2.8,18.4
1681111680,25.0,0.4,25.0,22.6,0.0,2.8,18.4
1681111800,25.0,0.4,25.0,22.6,-0.0,2.8,18.4
1681111920,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681112040,25.0,0.5,25.0,22.6,0.0,2.9,18.4
1681112160,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681112280,25.0,0.5,25.0,22.6,-0.0,2.9,18.4
1681112400,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681112520,25.0,0.5,25.0,22.6,0.0,2.8,18.4
1681112640,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681112760,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681112880,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681113000,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681113120,24.9,0.5,24.9,22.6,-0.0,3.4,18.4
1681113240,25.0,0.5,25.0,22.6,-0.0,2.9,18.4
1681113360,25.0,0.5,25.0,22.6,-0.0,2.9,18.4
1681113480,25.0,0.5,25.0,22.6,-0.0,2.8,18.4
1681113600,25.0,0.6,25.0,22.6,-0.0,2.8,18.4
1681113720,25.0,0.6,25.0,22.6,0.0,2.8,18.4
1681113840,25.0,0.6,25.0,22.6,-0.0,2.8,18.4
1681113960,25.0,0.6,25.0,22.6,0.0,2.9,18.4
1681114080,25.0,0.6,25.0,22.6,-0.0,2.9,18.4
1681114200,25.0,0.6,25.0,22.6,-0.0,2.8,18.4
1681114320,24.9,0.6,24.9,22.6,-0.0,3.1,18.3
1681114440,24.9,0.6,25.0,22.6,-0.0,2.8,18.3
1681114560,24.9,0.6,24.9,22.6,0.0,3.0,18.3
1681114680,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681114800,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681114920,24.9,0.6,24.9,22.6,-0.0,2.9,18.3
1681115040,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681115160,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681115280,24.9,0.6,24.9,22.6,-0.0,2.9,18.3
1681115400,24.9,0.6,24.9,22.6,-0.0,3.3,18.3
1681115520,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681115640,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681115760,24.9,0.6,24.9,22.6,-0.0,2.8,18.3
1681115880,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681116000,24.9,0.7,24.9,22.6,-0.0,2.9,18.3
1681116120,24.9,0.7,24.9,22.6,-0.0,3.2,18.3
1681116240,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681116360,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681116480,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681116600,24.9,0.7,24.9,22.6,-0.0,2.8,18.3
1681116720,24.9,0.7,24.9,22.6,-0.0,2.9,18.2
1681116840,24.8,0.7,24.8,22.6,-0.0,3.1,18.2
1681116960,24.9,0.7,24.9,22.6,-0.0,3.1,18.2
1681117080,24.9,0.7,24.9,22.6,-0.0,3.1,18.2
1681117200,24.9,0.7,24.9,22.6,-0.0,2.8,18.2
1681117320,24.9,0.7,24.9,22.6,-0.0,2.9,18.2
1681117440,24.9,0.7,24.9,22.6,-0.0,2.9,18.2
1681117560,24.8,0.7,24.8,22.6,-0.0,3.4,18.2
1681117680,24.9,0.7,24.9,22.6,-0.0,2.8,18.2
1681117800,24.8,0.7,24.8,22.6,-0.0,3.1,18.2
1681117920,24.8,0.7,24.8,22.6,-0.0,3.5,18.2
1681118040,24.8,0.7,24.8,22.6,0.0,2.8,18.2
1681118160,24.8,0.7,24.8,22.6,-0.0,3.2,18.2
1681118280,24.8,0.7,24.8,22.6,-0.0,3.4,18.2
1681118400,24.8,0.7,24.8,22.6,-0.0,2.8,18.2
1681118520,24.8,0.8,24.8,22.6,-0.0,2.8,18.2
1681118640,24.8,0.8,24.8,22.6,0.0,3.5,18.2
1681118760,24.8,0.7,24.8,22.6,-0.0,3.5,18.2
1681118880,24.8,0.8,24.8,22.6,-0.0,3.8,18.2
1681119000,24.7,0.8,24.7,22.6,-0.0,4.0,18.2
1681119120,24.8,0.8,24.8,22.6,-0.0,2.8,18.2
1681119240,24.8,0.8,24.8,22.6,-0.0,2.8,18.2
1681119360,24.8,0.8,24.8,22.6,-0.0,2.9,18.2
1681119480,24.8,0.8,24.8,22.6,-0.0,2.8,18.2
1681119600,24.8,0.8,24.8,22.6,-0.0,2.9,18.2
1681119720,24.8,0.8,24.8,22.6,-0.0,3.4,18.1
1681119840,24.8,0.8,24.8,22.6,-0.0,3.4,18.1
1681119960,24.7,0.8,24.7,22.6,-0.0,3.5,18.1
1681120080,24.7,0.8,24.7,22.6,-0.0,4.1,18.1
1681120200,24.8,0.8,24.8,22.6,-0.0,2.8,18.1
1681120320,24.8,0.8,24.8,22.6,-0.0,2.8,18.1
1681120440,24.7,0.8,24.7,22.6,0.0,3.4,18.1
1681120560,24.8,0.8,24.8,22.6,-0.0,2.8,18.1
1681120680,24.8,0.8,24.8,22.6,-0.0,2.9,18.1
1681120800,24.7,0.8,24.7,22.6,-0.0,3.4,18.1
1681120920,24.7,0.8,24.7,22.6,-0.0,3.4,18.1
1681121040,24.7,0.8,24.7,22.6,-0.0,3.4,18.1
1681121160,24.7,0.8,24.7,22.6,-0.0,3.8,18.1
1681121280,24.7,0.8,24.7,22.6,-0.0,3.1,18.1
1681121400,24.7,0.8,24.7,22.6,-0.0,3.2,18.1
1681121520,24.7,0.8,24.8,22.6,-0.0,3.0,18.0
1681121640,24.8,0.8,24.8,22.6,-0.0,2.8,18.0
1681121760,24.7,0.8,24.7,22.6,-0.0,2.9,18.0
1681121880,24.7,0.8,24.7,22.6,-0.0,3.5,18.0
1681122000,24.7,0.8,24.7,22.6,-0.0,3.5,18.0
1681122120,24.7,0.8,24.7,22.6,-0.0,3.2,18.0
1681122240,24.7,0.8,24.7,22.6,-0.0,3.7,18.0
1681122360,24.7,0.8,24.7,22.6,-0.0,3.0,18.0
1681122480,24.7,0.8,24.7,22.6,-0.0,2.8,18.0
1681122600,24.7,0.8,24.7,22.6,-0.0,2.9,18.0
1681122720,24.7,0.8,24.7,22.6,-0.0,3.3,18.0
1681122840,24.7,0.8,24.7,22.6,-0.0,3.1,18.0
1681122960,24.6,0.8,24.6,22.6,-0.0,4.1,18.0
1681123080,24.6,0.8,24.6,22.6,-0.0,3.7,18.0
1681123200,24.7,0.9,24.7,22.6,-0.0,3.1,18.0
1681123320,24.7,0.9,24.7,22.6,-0.0,3.2,18.0
1681123440,24.7,0.9,24.7,22.6,0.0,2.8,18.0
1681123560,24.7,0.8,24.7,22.6,-0.0,2.9,18.0
1681123680,24.6,0.8,24.6,22.6,-0.0,3.5,18.0
