Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681254960,28.6,43.0,28.6,22.6,3.2,2.7,20.4
1681255080,28.6,42.8,28.6,22.6,3.2,2.7,20.4
1681255200,28.6,42.9,28.6,22.6,3.1,2.7,20.4
1681255320,28.6,42.8,28.6,22.6,3.1,2.6,20.4
1681255440,28.6,42.7,28.6,22.6,3.1,2.6,20.4
1681255560,28.6,42.6,28.6,22.6,3.2,2.6,20.5
1681255680,28.6,42.3,28.6,22.6,3.3,2.7,20.5
1681255800,28.6,42.7,28.6,22.6,3.2,2.7,20.5
1681255920,28.6,42.7,28.6,22.6,3.2,2.7,20.5
1681256040,28.6,42.6,28.6,22.6,3.2,2.7,20.6
1681256160,28.6,42.5,28.6,22.6,3.0,2.6,20.6
1681256280,28.6,42.4,28.6,22.6,3.0,2.6,20.7
1681256400,27.3,42.0,27.3,22.6,3.1,2.7,20.7
1681256520,27.3,42.6,27.3,22.6,3.2,2.8,20.8
1681256640,27.3,42.7,27.3,22.6,3.2,2.9,20.8
1681256760,27.3,42.4,27.3,22.6,3.2,2.8,20.8
1681256880,27.3,42.5,27.3,22.6,3.3,2.8,20.9
1681257000,27.3,42.5,27.3,22.6,3.2,2.7,20.9
1681257120,27.3,42.7,27.3,22.6,3.2,2.7,21.0
1681257240,27.3,42.9,27.2,22.6,3.0,2.7,21.0
1681257360,27.3,42.9,27.3,22.6,3.2,2.8,21.0
1681257480,27.3,43.6,27.2,22.6,3.1,2.8,21.0
1681257600,27.3,42.7,27.3,22.6,3.2,2.8,21.0
1681257720,27.3,42.5,27.3,22.6,3.1,2.7,21.1
1681257840,27.3,41.8,27.3,22.6,3.1,2.7,21.1
1681257960,27.3,42.4,27.3,22.6,3.2,2.7,21.1
1681258080,27.3,43.0,27.2,22.6,3.1,2.8,21.1
1681258200,27.3,43.7,27.3,22.6,3.3,2.8,21.1
1681258320,27.3,43.2,27.2,22.6,3.1,2.7,21.1
1681258440,27.3,43.2,27.2,22.6,2.9,2.7,21.1
1681258560,27.3,42.5,27.3,22.6,3.1,2.7,21.1
1681258680,27.3,42.8,27.2,22.6,2.9,2.8,21.1
1681258800,27.3,43.3,27.2,22.6,3.1,2.8,21.1
1681258920,27.3,43.5,27.2,22.6,3.2,2.8,21.1
1681259040,27.3,43.4,27.3,22.6,3.1,2.7,21.1
1681259160,27.3,43.4,27.3,22.6,3.0,2.7,21.0
1681259280,27.3,43.2,27.3,22.6,3.2,2.7,21.0
1681259400,27.3,43.3,27.2,22.6,3.1,2.8,21.0
1681259520,27.3,42.2,27.3,22.6,3.2,2.8,21.0
1681259640,27.3,43.3,27.2,22.6,3.0,2.7,21.0
1681259760,27.3,43.2,27.2,22.6,3.1,2.7,21.1
1681259880,27.3,43.0,27.3,22.6,3.2,2.7,21.1
1681260000,27.3,42.9,27.2,22.6,3.2,2.8,21.1
1681260120,27.3,42.8,27.3,22.6,3.1,2.8,21.1
1681260240,27.3,42.9,27.2,22.6,3.2,2.8,21.1
1681260360,27.3,42.9,27.2,22.6,3.1,2.7,21.1
1681260480,27.3,42.5,27.3,22.6,3.1,2.7,21.1
1681260600,27.3,42.6,27.2,22.6,3.1,2.7,21.1
1681260720,27.3,42.7,27.2,22.6,3.0,2.8,21.2
1681260840,27.3,42.8,27.2,22.6,3.2,2.8,21.2
1681260960,27.3,42.5,27.2,22.6,3.1,2.7,21.2
1681261080,27.3,42.1,27.2,22.6,3.1,2.7,21.2
1681261200,27.3,42.1,27.3,22.6,3.2,2.7,21.2
1681261320,27.3,42.5,27.2,22.6,3.1,2.8,21.2
1681261440,26.9,39.0,26.9,22.6,2.7,2.9,21.2
1681261560,27.3,42.4,27.2,22.6,3.2,2.7,21.2
1681261680,27.3,42.1,27.2,22.6,3.1,2.7,21.2
1681261800,27.3,42.2,27.2,22.6,3.2,2.7,21.2
1681261920,27.3,39.8,27.2,22.6,3.1,2.7,21.2
1681262040,27.2,40.8,27.2,22.6,2.8,2.8,21.2
1681262160,26.8,31.3,26.8,22.6,1.3,2.8,21.2
1681262280,26.5,38.2,26.4,22.6,2.3,2.8,21.2
1681262400,26.2,38.2,26.2,22.6,1.5,2.8,21.2
1681262520,26.1,37.9,26.1,22.6,1.3,2.8,21.2
1681262640,26.0,38.1,26.0,22.6,1.1,2.8,21.1
1681262760,25.9,38.1,25.9,22.6,0.8,2.9,21.1
1681262880,25.9,37.0,25.9,22.6,1.5,2.8,21.1
1681263000,26.2,39.0,26.1,22.6,3.0,2.8,21.0
1681263120,26.2,39.0,26.2,22.6,2.8,2.8,21.0
1681263240,26.2,38.5,26.2,22.6,2.6,2.9,21.0
1681263360,26.2,38.6,26.1,22.6,2.5,2.9,21.0
1681263480,26.1,38.6,26.0,22.6,1.9,2.9,20.9
1681263600,25.9,38.7,25.9,22.6,1.2,2.9,20.9
1681263720,25.9,37.0,25.8,22.6,0.9,2.9,20.8
1681263840,25.8,37.0,25.8,22.6,0.9,2.9,20.8
1681263960,25.8,37.4,25.8,22.6,0.6,2.8,20.8
1681264080,25.8,36.9,25.7,22.6,0.4,2.9,20.7
1681264200,25.7,36.9,25.7,22.6,0.4,2.9,20.7
1681264320,25.7,36.3,25.7,22.6,0.6,3.4,20.7
1681264440,25.7,37.0,25.6,22.6,0.4,3.5,20.6
1681264560,25.6,37.0,25.6,22.6,0.3,3.5,20.6
1681264680,25.6,30.7,25.6,22.6,0.2,3.4,20.6
1681264800,25.6,30.6,25.6,22.6,0.2,3.5,20.5
1681264920,25.6,30.6,25.6,22.6,0.2,3.0,20.5
1681265040,25.7,30.8,25.7,22.6,0.2,2.9,20.4
1681265160,25.7,30.6,25.6,22.6,0.2,2.9,20.4
1681265280,25.6,30.3,25.6,22.6,0.1,3.1,20.4
1681265400,25.5,30.0,25.5,22.6,0.1,4.1,20.3
1681265520,25.5,29.8,25.5,22.6,0.1,4.1,20.3
1681265640,25.6,29.6,25.5,22.6,0.1,3.3,20.2
1681265760,25.6,29.7,25.6,22.6,0.1,2.9,20.2
1681265880,25.6,29.1,25.6,22.6,0.0,2.9,20.2
1681266000,25.6,28.6,25.6,22.6,0.0,3.1,20.1
1681266120,25.5,28.1,25.5,22.6,0.0,3.5,20.1
1681266240,25.5,27.5,25.4,22.6,0.0,4.1,20.0
1681266360,25.5,26.6,25.4,22.6,0.0,4.1,20.0
1681266480,25.5,25.8,25.4,22.6,0.0,4.1,20.0
1681266600,25.5,25.8,25.5,22.6,0.0,3.5,19.9
1681266720,25.5,25.9,25.5,22.6,0.0,3.0,19.9
1681266840,25.5,25.8,25.5,22.6,-0.0,3.4,19.9
1681266960,25.4,25.8,25.4,22.6,-0.0,4.2,19.8
1681267080,25.4,24.8,25.4,22.6,-0.0,4.3,19.8
1681267200,25.4,21.1,25.4,22.6,0.0,4.1,19.8
1681267320,25.5,17.3,25.4,22.6,0.0,3.6,19.7
1681267440,25.5,13.5,25.4,22.6,-0.0,3.6,19.7
1681267560,25.4,10.1,25.4,22.6,-0.0,3.5,19.7
1681267680,25.4,7.3,25.4,22.6,-0.0,4.1,19.6
1681267800,25.4,5.1,25.4,22.6,-0.0,3.5,19.6
1681267920,25.4,3.6,25.4,22.6,-0.0,4.0,19.6
1681268040,25.4,2.6,25.4,22.6,-0.0,3.4,19.5
1681268160,25.4,1.9,25.4,22.6,-0.0,3.6,19.5
1681268280,25.4,1.4,25.4,22.6,-0.0,4.0,19.5
1681268400,25.3,1.1,25.3,22.6,-0.0,4.2,19.5
1681268520,25.4,0.9,25.4,22.6,-0.0,3.4,19.4
1681268640,25.4,0.7,25.4,22.6,0.0,3.4,19.4
1681268760,25.3,0.6,25.3,22.6,-0.0,4.1,19.4
1681268880,25.4,0.5,25.4,22.6,-0.0,3.8,19.3
1681269000,25.4,0.4,25.4,22.6,-0.0,3.6,19.3
1681269120,25.3,0.4,25.3,22.6,-0.0,3.7,19.3
1681269240,25.4,0.4,25.4,22.6,-0.0,3.3,19.3
1681269360,25.4,0.3,25.4,22.6,0.0,3.3,19.2
1681269480,25.4,0.3,25.4,22.6,-0.0,3.5,19.2
1681269600,25.4,0.3,25.4,22.6,-0.0,3.3,19.2
1681269720,25.4,0.3,25.4,22.6,-0.0,3.5,19.2
1681269840,25.4,0.3,25.4,22.6,-0.0,3.4,19.2
1681269960,25.3,0.3,25.3,22.6,-0.0,3.5,19.1
1681270080,25.3,0.3,25.3,22.6,-0.0,4.1,19.1
1681270200,25.3,0.3,25.3,22.6,0.0,4.1,19.1
1681270320,25.3,0.3,25.3,22.6,-0.0,3.4,19.1
1681270440,25.3,0.3,25.3,22.6,-0.0,3.3,19.1
1681270560,25.3,0.3,25.2,22.6,0.0,4.3,19.1
1681270680,25.3,0.3,25.3,22.6,-0.0,4.1,19.0
1681270800,25.2,0.3,25.2,22.6,-0.0,4.2,19.0
1681270920,25.2,0.3,25.2,22.6,-0.0,4.0,19.0
1681271040,25.2,0.3,25.2,22.6,-0.0,4.1,19.0
1681271160,25.3,0.3,25.2,22.6,-0.0,4.0,19.0
1681271280,25.2,0.3,25.2,22.6,-0.0,4.0,19.0
1681271400,25.3,0.3,25.3,22.6,-0.0,3.0,19.0
1681271520,25.3,0.3,25.4,22.6,-0.0,2.8,19.0
1681271640,25.2,0.3,25.2,22.6,-0.0,3.9,19.0
1681271760,25.2,0.3,25.2,22.6,-0.0,4.0,19.0
1681271880,25.2,0.3,25.2,22.6,-0.0,4.2,18.9
1681272000,25.2,0.3,25.2,22.6,-0.0,4.5,18.9
1681272120,25.2,0.3,25.2,22.6,-0.0,3.8,18.9
1681272240,25.3,0.3,25.3,22.6,-0.0,3.4,18.9
1681272360,25.2,0.3,25.2,22.6,-0.0,3.7,18.9
1681272480,25.2,0.3,25.2,22.6,-0.0,4.2,18.9
1681272600,25.2,0.3,25.2,22.6,-0.0,4.5,18.9
1681272720,25.2,0.3,25.2,22.6,-0.0,4.5,18.9
1681272840,25.2,0.3,25.2,22.6,-0.0,4.1,18.9
1681272960,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1681273080,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1681273200,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1681273320,25.1,0.3,25.1,22.6,-0.0,4.4,18.8
1681273440,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1681273560,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1681273680,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681273800,25.1,0.3,25.1,22.6,-0.0,4.3,18.8
1681273920,25.1,0.3,25.1,22.6,0.0,4.0,18.8
1681274040,25.1,0.3,25.1,22.6,-0.0,4.4,18.8
1681274160,25.1,0.3,25.1,22.6,0.0,4.0,18.8
1681274280,25.1,0.3,25.1,22.6,-0.0,4.0,18.8
1681274400,25.1,0.3,25.1,22.6,-0.0,4.3,18.8
1681274520,25.1,0.3,25.1,22.6,-0.0,4.1,18.8
1681274640,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681274760,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681274880,25.1,0.3,25.1,22.6,-0.0,3.7,18.8
1681275000,25.2,0.3,25.2,22.6,-0.0,3.5,18.8
1681275120,25.1,0.3,25.1,22.6,-0.0,3.5,18.8
1681275240,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681275360,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681275480,25.1,0.3,25.1,22.6,-0.0,4.2,18.8
1681275600,25.0,0.3,25.0,22.6,-0.0,4.3,18.8
1681275720,25.1,0.3,25.1,22.6,-0.0,4.1,18.8
1681275840,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1681275960,25.1,0.3,25.1,22.6,-0.0,3.5,18.8
1681276080,25.1,0.3,25.1,22.6,-0.0,3.6,18.8
1681276200,25.1,0.3,25.1,22.6,-0.0,3.0,18.8
1681276320,25.0,0.3,25.0,22.6,-0.0,4.2,18.8
1681276440,25.0,0.3,25.0,22.6,-0.0,4.1,18.8
1681276560,25.0,0.3,25.0,22.6,-0.0,4.2,18.8
1681276680,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1681276800,25.1,0.3,25.1,22.6,-0.0,3.6,18.8
1681276920,25.1,0.3,25.1,22.6,-0.0,2.9,18.8
1681277040,25.1,0.3,25.1,22.6,-0.0,2.8,18.8
1681277160,25.0,0.3,25.0,22.6,-0.0,4.0,18.8
1681277280,25.0,0.3,25.0,22.6,-0.0,4.3,18.8
1681277400,25.0,0.3,25.0,22.6,-0.0,4.1,18.8
1681277520,25.0,0.3,25.0,22.6,-0.0,4.3,18.8
1681277640,25.0,0.3,25.0,22.6,-0.0,4.5,18.8
1681277760,25.0,0.3,25.0,22.6,-0.0,3.5,18.8
1681277880,25.0,0.3,25.0,22.6,-0.0,3.7,18.8
1681278000,25.0,0.3,25.0,22.6,-0.0,3.9,18.7
1681278120,25.0,0.3,25.0,22.6,-0.0,4.5,18.7
1681278240,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1681278360,25.0,0.3,25.0,22.6,-0.0,4.0,18.7
1681278480,25.0,0.3,24.9,22.6,-0.0,4.2,18.7
1681278600,24.9,0.3,24.9,22.6,-0.0,4.5,18.7
1681278720,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1681278840,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1681278960,24.9,0.3,24.9,22.6,-0.0,4.2,18.7
1681279080,24.9,0.3,24.9,22.6,-0.0,4.4,18.7
1681279200,25.0,0.3,24.9,22.6,-0.0,4.0,18.7
1681279320,24.9,0.3,24.9,22.6,-0.0,4.2,18.7
1681279440,24.9,0.3,24.9,22.6,-0.0,4.3,18.7
1681279560,24.9,0.3,24.9,22.6,-0.0,4.1,18.7
1681279680,24.9,0.3,24.9,22.6,-0.0,4.0,18.7
1681279800,24.9,0.3,24.9,22.6,-0.0,4.2,18.7
1681279920,24.9,0.3,24.9,22.6,-0.0,3.7,18.7
1681280040,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1681280160,24.9,0.3,24.9,22.6,-0.0,4.0,18.7
1681280280,24.9,0.3,24.9,22.6,0.0,3.8,18.7
1681280400,24.9,0.3,24.9,22.6,-0.0,4.3,18.7
1681280520,24.9,0.3,24.9,22.6,-0.0,4.5,18.7
1681280640,24.9,0.3,24.9,22.6,-0.0,4.0,18.7
1681280760,24.9,0.3,24.9,22.6,-0.0,4.1,18.7
1681280880,24.9,0.3,24.9,22.6,-0.0,4.2,18.7
1681281000,24.9,0.3,24.9,22.6,-0.0,3.9,18.7
1681281120,24.9,0.3,24.9,22.6,-0.0,4.0,18.7
1681281240,24.8,0.3,24.8,22.6,-0.0,4.2,18.7
1681281360,24.8,0.3,24.8,22.6,-0.0,4.6,18.7
1681281480,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1681281600,24.9,0.3,24.9,22.6,-0.0,4.0,18.7
1681281720,24.9,0.3,24.9,22.6,-0.0,3.9,18.7
1681281840,24.9,0.3,24.9,22.6,-0.0,3.7,18.7
1681281960,24.8,0.3,24.8,22.6,-0.0,4.4,18.6
1681282080,24.8,0.3,24.8,22.6,-0.0,4.6,18.6
1681282200,24.8,0.3,24.8,22.6,-0.0,4.0,18.6
1681282320,24.8,0.3,24.8,22.6,-0.0,4.3,18.6
1681282440,24.8,0.3,24.8,22.6,-0.0,4.0,18.6
1681282560,24.8,0.3,24.8,22.6,-0.0,4.1,18.6
1681282680,24.8,0.3,24.8,22.6,-0.0,4.4,18.6
1681282800,24.8,0.3,24.8,22.6,-0.0,4.3,18.6
1681282920,24.8,0.3,24.8,22.6,-0.0,4.0,18.6
1681283040,24.8,0.3,24.8,22.6,-0.0,4.0,18.6
1681283160,24.8,0.3,24.8,22.6,-0.0,3.9,18.6
1681283280,24.8,0.3,24.8,22.6,-0.0,3.7,18.6
1681283400,24.8,0.3,24.8,22.6,-0.0,4.1,18.6
1681283520,24.8,0.3,24.8,22.6,-0.0,3.6,18.6
1681283640,24.8,0.3,24.8,22.6,-0.0,4.2,18.6
1681283760,24.8,0.3,24.8,22.6,-0.0,4.1,18.6
1681283880,24.8,0.3,24.8,22.6,-0.0,3.7,18.6
1681284000,24.8,0.3,24.8,22.6,-0.0,3.7,18.6
1681284120,24.8,0.3,24.8,22.6,-0.0,3.8,18.6
1681284240,24.8,0.3,24.8,22.6,-0.0,3.1,18.6
1681284360,24.8,0.3,24.8,22.6,-0.0,3.8,18.6
1681284480,24.7,0.3,24.7,22.6,-0.0,4.0,18.6
1681284600,24.8,0.3,24.7,22.6,-0.0,4.1,18.5
1681284720,24.8,0.3,24.8,22.6,-0.0,4.0,18.5
1681284840,24.8,0.3,24.8,22.6,-0.0,3.9,18.5
1681284960,24.8,0.3,24.8,22.6,-0.0,3.6,18.5
1681285080,24.8,0.3,24.8,22.6,-0.0,3.8,18.5
1681285200,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1681285320,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1681285440,24.7,0.3,24.7,22.6,-0.0,4.2,18.5
1681285560,24.8,0.3,24.8,22.6,-0.0,3.6,18.5
1681285680,24.7,0.3,24.7,22.6,-0.0,3.6,18.5
1681285800,24.7,0.3,24.7,22.6,-0.0,3.7,18.5
1681285920,24.7,0.3,24.7,22.6,-0.0,3.7,18.5
1681286040,24.7,0.3,24.7,22.6,-0.0,3.9,18.5
1681286160,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1681286280,24.7,0.3,24.7,22.6,-0.0,4.3,18.5
1681286400,24.7,0.3,24.7,22.6,-0.0,4.3,18.5
1681286520,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1681286640,24.6,0.3,24.6,22.6,-0.0,4.3,18.5
1681286760,24.6,0.3,24.6,22.6,-0.0,4.4,18.5
1681286880,24.7,0.3,24.7,22.6,-0.0,3.4,18.5
1681287000,24.7,0.3,24.7,22.6,-0.0,3.6,18.5
1681287120,24.6,0.3,24.6,22.6,-0.0,4.3,18.5
1681287240,24.6,0.3,24.6,22.6,-0.0,4.4,18.4
1681287360,24.6,0.3,24.6,22.6,-0.0,4.3,18.4
1681287480,24.7,0.3,24.7,22.6,-0.0,3.7,18.4
1681287600,24.6,0.3,24.6,22.6,-0.0,4.6,18.4
1681287720,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1681287840,24.6,0.3,24.6,22.6,-0.0,4.4,18.4
1681287960,24.6,0.3,24.6,22.6,-0.0,3.8,18.4
1681288080,24.7,0.3,24.7,22.6,-0.0,3.8,18.4
1681288200,24.6,0.3,24.6,22.6,-0.0,4.5,18.4
1681288320,24.6,0.3,24.6,22.6,-0.0,4.3,18.4
1681288440,24.6,0.3,24.6,22.6,-0.0,4.2,18.4
1681288560,24.6,0.3,24.6,22.6,-0.0,4.6,18.4
1681288680,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1681288800,24.6,0.3,24.6,22.6,-0.0,4.2,18.4
1681288920,24.5,0.3,24.5,22.6,-0.0,4.6,18.4
1681289040,24.6,0.3,24.6,22.6,-0.0,4.3,18.4
1681289160,24.5,0.3,24.5,22.6,-0.0,4.3,18.3
1681289280,24.6,0.3,24.6,22.6,-0.0,4.0,18.3
1681289400,24.6,0.3,24.6,22.6,-0.0,3.7,18.3
1681289520,24.5,0.3,24.5,22.6,-0.0,4.6,18.3
1681289640,24.5,0.3,24.5,22.6,-0.0,4.1,18.3
1681289760,24.5,0.3,24.5,22.6,-0.0,4.1,18.3
1681289880,24.5,0.3,24.5,22.6,-0.0,4.1,18.3
1681290000,24.5,0.3,24.5,22.6,-0.0,4.4,18.3
1681290120,24.6,0.3,24.6,22.6,-0.0,3.5,18.3
1681290240,24.6,0.3,24.6,22.6,-0.0,3.6,18.3
1681290360,24.5,0.3,24.5,22.6,-0.0,4.0,18.3
1681290480,24.5,0.3,24.5,22.6,-0.0,4.3,18.3
1681290600,24.5,0.3,24.5,22.6,-0.0,4.1,18.3
1681290720,24.5,0.3,24.5,22.6,-0.0,4.3,18.3
1681290840,24.5,0.3,24.5,22.6,-0.0,3.7,18.3
1681290960,24.6,0.3,24.6,22.6,-0.0,3.2,18.3
1681291080,24.6,0.3,24.6,22.6,-0.0,3.6,18.2
1681291200,24.6,0.3,24.6,22.6,-0.0,3.5,18.2
1681291320,24.5,0.3,24.5,22.6,-0.0,3.5,18.2
1681291440,24.5,0.3,24.5,22.6,-0.0,4.3,18.2
1681291560,24.5,0.3,24.5,22.6,-0.0,4.3,18.2
1681291680,24.5,0.3,24.5,22.6,-0.0,4.4,18.2
1681291800,24.5,0.3,24.5,22.6,-0.0,4.1,18.2
1681291920,24.5,0.3,24.5,22.6,-0.0,3.3,18.2
1681292040,24.5,0.3,24.5,22.6,-0.0,3.9,18.2
1681292160,24.5,0.3,24.5,22.6,-0.0,3.7,18.2
1681292280,24.5,0.3,24.5,22.6,-0.0,3.8,18.2
1681292400,24.4,0.3,24.4,22.6,-0.0,4.4,18.2
1681292520,24.4,0.3,24.4,22.6,-0.0,4.6,18.2
1681292640,24.5,0.3,24.5,22.6,0.0,4.1,18.2
1681292760,24.4,0.3,24.4,22.6,-0.0,4.3,18.2
1681292880,24.4,0.3,24.4,22.6,-0.0,4.7,18.2
1681293000,24.5,0.3,24.5,22.6,-0.0,3.6,18.2
1681293120,24.5,0.3,24.5,22.6,-0.0,3.5,18.2
1681293240,24.4,0.3,24.4,22.6,-0.0,4.6,18.2
1681293360,24.4,0.3,24.4,22.6,-0.0,4.4,18.1
1681293480,24.4,0.3,24.4,22.6,-0.0,4.2,18.1
1681293600,24.4,0.3,24.4,22.6,-0.0,4.2,18.1
1681293720,24.5,0.3,24.5,22.6,-0.0,3.4,18.1
1681293840,24.5,0.3,24.5,22.6,-0.0,3.6,18.1
1681293960,24.4,0.3,24.4,22.6,0.0,3.8,18.1
1681294080,24.4,0.3,24.4,22.6,-0.0,4.0,18.1
1681294200,24.4,0.3,24.4,22.6,-0.0,4.5,18.1
1681294320,24.4,0.3,24.4,22.6,-0.0,4.3,18.1
1681294440,24.4,0.3,24.4,22.6,-0.0,3.6,18.1
1681294560,24.4,0.3,24.4,22.6,-0.0,4.3,18.1
1681294680,24.4,0.3,24.4,22.6,-0.0,4.3,18.1
1681294800,24.4,0.3,24.4,22.6,-0.0,3.6,18.1
1681294920,24.4,0.3,24.4,22.6,-0.0,3.7,18.0
1681295040,24.3,0.3,24.3,22.6,-0.0,4.4,18.0
1681295160,24.3,0.3,24.3,22.6,-0.0,4.6,18.0
1681295280,24.3,0.3,24.3,22.6,-0.0,4.1,18.0
1681295400,24.3,0.3,24.3,22.6,-0.0,4.1,18.0
1681295520,24.3,0.3,24.3,22.6,-0.0,4.5,18.0
1681295640,24.4,0.3,24.4,22.6,-0.0,3.5,18.0
1681295760,24.3,0.3,24.3,22.6,-0.0,4.3,18.0
1681295880,24.3,0.3,24.3,22.6,0.0,4.6,18.0
1681296000,24.3,0.3,24.3,22.6,-0.0,4.1,18.0
1681296120,24.3,0.3,24.2,22.6,-0.0,4.7,18.0
1681296240,24.3,0.3,24.3,22.6,-0.0,4.1,18.0
1681296360,24.3,0.3,24.3,22.6,-0.0,4.2,18.0
1681296480,24.2,0.3,24.2,22.6,-0.0,4.6,18.0
1681296600,24.2,0.3,24.2,22.6,-0.0,4.6,18.0
1681296720,24.2,0.3,24.2,22.6,-0.0,4.4,18.0
1681296840,24.2,0.3,24.2,22.6,-0.0,4.6,18.0
1681296960,24.2,0.3,24.2,22.6,-0.0,4.6,18.0
1681297080,24.2,0.3,24.2,22.6,-0.0,4.1,17.9
1681297200,24.2,0.3,24.2,22.6,-0.0,4.5,17.9
1681297320,24.2,0.3,24.2,22.6,-0.0,4.7,17.9
1681297440,24.2,0.3,24.2,22.6,-0.0,4.1,17.9
1681297560,24.2,0.3,24.2,22.6,-0.0,4.5,17.9
1681297680,24.2,0.3,24.2,22.6,-0.0,4.5,17.9
1681297800,24.2,0.3,24.2,22.6,-0.0,4.3,17.9
1681297920,24.2,0.3,24.2,22.6,-0.0,4.4,17.9
1681298040,24.2,0.3,24.2,22.6,-0.0,4.2,17.9
1681298160,24.2,0.3,24.2,22.6,-0.0,4.3,17.9
1681298280,24.2,0.3,24.2,22.6,-0.0,4.3,17.9
1681298400,24.2,0.3,24.2,22.6,-0.0,4.1,17.8
1681298520,24.2,0.3,24.2,22.6,-0.0,4.0,17.8
1681298640,24.2,0.3,24.2,22.6,-0.0,3.8,17.8
1681298760,24.2,0.3,24.2,22.6,-0.0,4.2,17.8
1681298880,24.2,0.3,24.2,22.6,-0.0,4.3,17.8
1681299000,24.2,0.3,24.2,22.6,-0.0,4.3,17.8
1681299120,24.2,0.3,24.2,22.6,-0.0,4.3,17.8
1681299240,24.2,0.3,24.1,22.6,-0.0,4.3,17.8
1681299360,24.2,0.3,24.2,22.6,-0.0,3.7,17.8
1681299480,24.3,0.3,24.3,22.6,-0.0,3.0,17.8
1681299600,24.2,0.3,24.2,22.6,-0.0,3.4,17.8
1681299720,24.2,0.3,24.2,22.6,-0.0,4.2,17.8
1681299840,24.1,0.3,24.1,22.6,-0.0,4.4,17.8
1681299960,24.1,0.3,24.1,22.6,-0.0,4.7,17.8
1681300080,24.1,0.3,24.1,22.6,-0.0,4.3,17.8
1681300200,24.1,0.3,24.1,22.6,-0.0,4.1,17.8
1681300320,24.1,0.3,24.1,22.6,-0.0,4.2,17.8
1681300440,24.1,0.3,24.1,22.6,-0.0,4.1,17.7
1681300560,24.1,0.3,24.1,22.6,-0.0,4.2,17.7
1681300680,24.1,0.3,24.1,22.6,-0.0,3.5,17.7
1681300800,24.0,0.3,24.0,22.6,-0.0,4.5,17.7
1681300920,24.1,0.3,24.0,22.6,-0.0,4.4,17.7
1681301040,24.1,0.3,24.1,22.6,-0.0,3.9,17.7
1681301160,24.1,0.3,24.1,22.6,-0.0,3.8,17.7
1681301280,24.1,0.3,24.1,22.6,-0.0,3.6,17.7
1681301400,24.1,0.3,24.1,22.6,-0.0,3.5,17.7
1681301520,24.0,0.3,24.0,22.6,-0.0,4.3,17.7
1681301640,24.0,0.3,24.0,22.6,-0.0,4.7,17.7
1681301760,24.0,0.3,24.0,22.6,-0.0,4.6,17.7
1681301880,24.0,0.3,24.0,22.6,-0.0,4.3,17.7
1681302000,24.0,0.3,24.0,22.6,-0.0,4.3,17.7
1681302120,24.0,0.3,24.0,22.6,-0.0,3.7,17.6
1681302240,24.0,0.3,24.0,22.6,-0.0,3.7,17.6
1681302360,24.0,0.3,24.0,22.6,-0.0,3.9,17.6
1681302480,24.0,0.3,24.0,22.6,-0.0,4.3,17.6
1681302600,24.0,0.3,24.0,22.6,-0.0,4.4,17.6
1681302720,24.0,0.3,24.0,22.6,-0.0,4.3,17.6
1681302840,24.0,0.4,23.9,22.6,-0.0,4.3,17.6
1681302960,24.0,0.5,24.0,22.6,-0.0,3.8,17.6
1681303080,24.0,0.5,24.0,22.6,-0.0,3.9,17.6
1681303200,24.0,0.6,24.0,22.6,-0.0,3.7,17.6
1681303320,24.0,0.8,24.0,22.6,-0.0,3.7,17.6
1681303440,23.9,0.9,23.9,22.6,0.0,4.4,17.6
1681303560,24.0,1.1,24.0,22.6,-0.0,3.1,17.6
1681303680,24.0,1.5,24.0,22.6,0.0,3.1,17.6
1681303800,24.0,1.9,24.0,22.6,-0.0,3.1,17.6
1681303920,24.1,2.6,24.1,22.6,-0.0,2.5,17.5
1681304040,24.1,3.6,24.1,22.6,-0.0,2.4,17.5
1681304160,24.0,5.0,24.0,22.6,-0.0,3.1,17.5
1681304280,24.0,7.0,24.0,22.6,-0.0,3.3,17.5
1681304400,24.0,9.5,24.0,22.6,-0.0,3.2,17.5
1681304520,24.0,12.7,24.0,22.6,-0.0,3.0,17.5
1681304640,24.0,16.6,24.0,22.6,-0.0,3.0,17.5
1681304760,24.0,20.0,24.0,22.6,-0.0,3.4,17.5
1681304880,24.0,23.5,23.9,22.6,-0.0,3.6,17.5
1681305000,24.0,26.1,24.0,22.6,-0.0,3.1,17.5
1681305120,24.0,24.3,24.0,22.6,-0.0,3.3,17.5
1681305240,24.0,24.3,24.0,22.6,0.0,3.3,17.5
1681305360,24.0,24.3,24.0,22.6,0.0,2.8,17.5
1681305480,24.0,26.3,24.0,22.6,0.0,2.5,17.5
1681305600,23.9,26.4,23.9,22.6,0.0,3.6,17.5
1681305720,24.0,27.3,23.9,22.6,0.0,3.1,17.5
1681305840,23.9,25.7,23.9,22.6,0.0,3.1,17.5
1681305960,23.9,25.7,23.9,22.6,0.0,3.3,17.4
1681306080,23.9,27.6,23.9,22.6,0.0,3.3,17.4
1681306200,23.9,28.4,23.9,22.6,0.0,3.2,17.4
1681306320,23.9,29.0,23.9,22.6,0.1,3.1,17.4
1681306440,23.9,29.4,23.9,22.6,0.1,3.6,17.4
1681306560,23.9,29.6,23.9,22.6,0.1,3.1,17.4
1681306680,23.9,29.5,23.9,22.6,0.1,3.1,17.4
1681306800,23.9,29.5,23.9,22.6,0.1,3.1,17.4
1681306920,23.9,29.6,23.8,22.6,0.1,3.5,17.4
1681307040,23.9,29.9,23.9,22.6,0.1,3.1,17.4
1681307160,23.9,30.0,23.9,22.6,0.1,3.1,17.4
1681307280,23.9,30.1,23.8,22.6,0.1,3.5,17.3
1681307400,23.9,30.2,23.8,22.6,0.1,3.5,17.3
1681307520,23.9,30.3,23.9,22.6,0.1,3.0,17.3
1681307640,24.0,30.5,23.9,22.6,0.2,2.5,17.3
1681307760,23.9,30.7,23.9,22.6,0.2,3.2,17.3
1681307880,23.9,30.8,23.9,22.6,0.2,3.1,17.3
1681308000,23.9,30.8,23.9,22.6,0.2,3.2,17.3
1681308120,23.9,30.8,23.9,22.6,0.2,3.2,17.3
1681308240,23.9,30.9,23.9,22.6,0.2,3.2,17.3
1681308360,23.9,30.9,23.9,22.6,0.2,2.9,17.3
1681308480,23.9,30.9,23.9,22.6,0.2,2.7,17.3
1681308600,23.9,30.9,23.8,22.6,0.2,3.1,17.3
1681308720,23.8,31.1,23.8,22.6,0.3,3.6,17.3
1681308840,23.9,31.2,23.8,22.6,0.3,3.2,17.3
1681308960,23.9,31.1,23.8,22.6,0.3,3.2,17.2
1681309080,23.8,31.3,23.8,22.6,0.3,3.6,17.2
1681309200,23.8,31.5,23.8,22.6,0.3,3.1,17.2
1681309320,23.9,37.4,23.8,22.6,0.4,3.2,17.3
1681309440,23.8,38.0,23.8,22.6,0.5,3.5,17.2
1681309560,23.9,38.6,23.9,22.6,0.7,3.2,17.2
1681309680,23.9,38.6,23.9,22.6,1.0,3.1,17.2
1681309800,24.0,39.1,24.0,22.6,1.2,2.6,17.2
1681309920,24.0,39.1,24.0,22.6,1.0,2.7,17.2
1681310040,24.0,38.6,23.9,22.6,1.2,3.1,17.2
1681310160,24.0,39.2,23.9,22.6,1.4,3.5,17.2
1681310280,24.0,39.2,24.0,22.6,1.5,3.1,17.2
1681310400,24.0,39.4,23.9,22.6,1.1,3.1,17.2
1681310520,23.9,38.9,23.9,22.6,1.0,3.2,17.2
1681310640,23.9,38.9,23.9,22.6,0.9,3.2,17.2
1681310760,23.9,38.8,23.9,22.6,1.0,3.1,17.2
1681310880,24.0,38.7,23.9,22.6,0.9,2.6,17.2
1681311000,23.9,38.7,23.9,22.6,1.1,3.3,17.2
1681311120,23.9,38.9,23.9,22.6,1.1,3.2,17.2
1681311240,24.0,39.0,23.9,22.6,1.6,3.3,17.2
1681311360,24.0,39.0,24.0,22.6,2.0,3.2,17.2
1681311480,24.1,40.0,24.0,22.6,2.0,3.2,17.2
1681311600,24.2,39.6,24.2,22.6,2.2,2.5,17.2
1681311720,24.1,39.6,24.1,22.6,1.8,2.6,17.2
1681311840,24.1,39.7,24.0,22.6,2.0,3.2,17.2
1681311960,24.2,39.0,24.1,22.6,2.7,3.2,17.2
1681312080,24.1,39.0,24.1,22.6,2.4,3.2,17.2
1681312200,24.1,39.9,24.0,22.6,1.9,3.2,17.2
1681312320,24.1,39.8,24.1,22.6,2.4,3.2,17.2
1681312440,24.1,39.7,24.0,22.6,2.1,3.3,17.2
1681312560,24.1,39.5,24.1,22.6,2.3,3.2,17.2
1681312680,24.2,40.0,24.2,22.6,2.1,2.5,17.2
1681312800,24.1,40.0,24.1,22.6,1.9,2.6,17.2
1681312920,24.1,39.2,24.1,22.6,2.2,3.2,17.3
1681313040,24.0,39.6,24.0,22.6,1.8,3.2,17.3
1681313160,24.0,39.6,24.0,22.6,1.4,3.2,17.3
1681313280,24.0,38.8,23.9,22.6,1.4,3.2,17.3
1681313400,24.0,38.1,23.9,22.6,1.4,3.2,17.3
1681313520,24.0,38.1,24.0,22.6,1.7,2.8,17.3
1681313640,24.0,39.5,23.9,22.6,1.6,3.2,17.3
1681313760,24.0,39.4,24.0,22.6,1.8,3.2,17.3
1681313880,24.1,39.4,24.0,22.6,2.4,3.2,17.3
1681314000,24.2,39.9,24.2,22.6,2.8,3.2,17.3
1681314120,24.2,39.4,24.2,22.6,2.8,2.8,17.3
1681314240,24.4,39.4,24.3,22.6,3.3,2.7,17.3
1681314360,24.3,39.9,24.3,22.6,2.2,2.8,17.3
1681314480,24.1,39.0,24.1,22.6,1.6,3.1,17.3
1681314600,24.0,39.0,24.0,22.6,1.8,3.4,17.3
1681314720,24.0,39.5,24.0,22.6,1.9,3.3,17.3
1681314840,24.0,39.4,24.0,22.6,2.0,3.2,17.3
1681314960,24.1,39.4,24.0,22.6,2.2,3.2,17.3
1681315080,24.1,39.7,24.1,22.6,2.4,3.1,17.3
1681315200,24.2,39.7,24.2,22.6,2.4,2.6,17.3
1681315320,24.2,39.7,24.2,22.6,2.3,2.5,17.3
1681315440,24.2,39.8,24.2,22.6,2.2,2.5,17.3
1681315560,24.1,39.6,24.1,22.6,2.0,3.2,17.3
1681315680,24.0,39.6,24.0,22.6,2.0,3.3,17.3
1681315800,24.1,39.0,24.0,22.6,2.2,3.3,17.3
1681315925,24.1,37.9,24.1,22.6,2.4,3.1,17.3
1681316040,24.3,37.9,24.2,22.6,2.9,2.6,17.3
1681316160,24.4,39.9,24.4,22.6,3.3,2.4,17.3
1681316280,24.5,40.0,24.4,22.6,3.7,3.1,17.3
1681316400,24.5,40.0,24.5,22.6,3.7,2.5,17.3
1681316520,24.5,40.0,24.5,22.6,3.6,3.1,17.3
1681316640,24.5,39.9,24.5,22.6,3.5,3.1,17.3
1681316760,24.4,39.9,24.4,22.6,3.0,3.0,17.3
1681316880,24.4,38.9,24.4,22.6,2.8,2.6,17.3
1681317000,24.4,38.9,24.4,22.6,2.8,3.2,17.3
1681317125,24.4,38.9,24.4,22.6,2.5,2.7,17.4
1681317240,24.3,37.4,24.2,22.6,2.2,3.2,17.4
1681317360,24.2,38.9,24.2,22.6,2.3,3.1,17.4
1681317480,24.3,39.0,24.3,22.6,2.8,3.2,17.4
1681317600,24.5,39.8,24.4,22.6,3.4,2.8,17.4
1681317720,24.5,38.9,24.5,22.6,3.3,2.5,17.4
1681317840,24.4,38.9,24.4,22.6,3.2,3.2,17.4
1681317960,24.2,39.3,24.2,22.6,3.0,4.5,17.4
1681318080,24.2,39.6,24.2,22.6,3.4,4.3,17.4
1681318200,24.3,39.6,24.2,22.6,3.9,4.4,17.4
1681318320,24.4,39.9,24.3,22.6,4.1,4.0,17.4
1681318440,24.4,39.4,24.4,22.6,4.1,3.7,17.4
1681318560,24.4,39.4,24.4,22.6,3.9,3.7,17.4
1681318680,24.4,39.9,24.4,22.6,3.8,3.7,17.5
1681318800,24.3,39.6,24.2,22.6,3.3,4.4,17.5
1681318920,24.1,39.6,24.1,22.6,2.9,4.5,17.5
1681319040,24.1,38.6,24.1,22.6,2.8,4.3,17.5
1681319160,24.1,38.6,24.1,22.6,3.2,4.3,17.5
1681319280,24.2,39.5,24.1,22.6,3.5,4.3,17.5
1681319400,24.3,39.7,24.3,22.6,3.9,3.7,17.5
1681319520,24.4,39.7,24.4,22.6,4.4,3.9,17.5
1681319640,24.5,39.7,24.4,22.6,4.1,3.7,17.5
1681319760,24.4,39.8,24.4,22.6,3.7,3.8,17.5
1681319880,24.4,39.8,24.3,22.6,4.2,4.6,17.5
1681320000,24.5,40.0,24.4,22.6,4.7,4.4,17.5
1681320120,24.5,39.8,24.5,22.6,4.4,4.0,17.6
1681320240,24.5,39.8,24.5,22.6,4.5,4.3,17.6
1681320360,24.6,39.9,24.6,22.6,4.7,3.7,17.6
1681320480,24.7,39.7,24.7,22.6,4.9,3.7,17.6
1681320600,24.7,39.7,24.7,22.6,4.6,3.7,17.6
1681320720,24.7,39.4,24.7,22.6,4.3,3.4,17.6
1681320840,24.8,39.7,24.8,22.6,4.7,3.6,17.6
1681320960,24.8,39.7,24.7,22.6,4.5,3.8,17.7
1681321080,24.8,39.4,24.7,22.6,4.0,3.5,17.7
1681321200,24.7,39.4,24.6,22.6,3.5,3.6,17.7
1681321320,24.6,39.4,24.6,22.6,3.5,4.1,17.7
1681321440,24.5,39.4,24.5,22.6,3.2,4.0,17.7
1681321560,24.4,39.2,24.4,22.6,3.3,4.4,17.7
1681321680,24.5,39.2,24.5,22.6,3.7,3.7,17.7
1681321800,24.6,40.0,24.5,22.6,3.7,3.5,17.7
1681321920,24.6,39.4,24.6,22.6,3.6,3.1,17.7
1681322040,24.5,39.4,24.5,22.6,3.4,3.7,17.7
1681322160,24.5,39.4,24.5,22.6,3.4,4.1,17.8
1681322280,24.3,37.6,24.3,22.6,2.1,3.8,17.8
1681322400,24.3,37.6,24.2,22.6,3.1,4.4,17.8
1681322520,24.2,39.2,24.2,22.6,2.8,4.1,17.8
1681322640,24.2,38.7,24.2,22.6,2.5,4.0,17.8
1681322760,24.2,38.7,24.2,22.6,2.9,3.7,17.8
1681322880,24.3,39.2,24.3,22.6,3.5,3.6,17.8
1681323007,24.5,39.5,24.4,22.6,4.1,3.6,17.8
1681323120,24.5,39.5,24.5,22.6,4.5,3.7,17.7
1681323240,24.6,40.0,24.6,22.6,4.5,3.6,17.7
1681323360,24.4,39.8,24.4,22.6,2.8,3.7,17.8
1681323480,24.4,39.8,24.3,22.6,3.3,3.7,17.7
1681323600,24.6,39.4,24.5,22.6,4.5,3.9,17.7
1681323720,24.7,39.9,24.6,22.6,4.3,3.4,17.7
1681323840,24.6,39.9,24.6,22.6,4.0,3.7,17.7
1681323960,24.6,39.7,24.5,22.6,4.2,4.3,17.7
1681324080,24.6,39.1,24.6,22.6,4.1,3.6,17.7
1681324200,24.5,39.1,24.5,22.6,3.5,4.3,17.7
1681324320,24.4,39.2,24.4,22.6,2.9,3.9,17.7
1681324440,24.4,38.8,24.4,22.6,2.9,3.6,17.7
1681324560,24.5,38.7,24.4,22.6,3.4,3.7,17.7
1681324680,24.6,39.9,24.6,22.6,3.7,3.1,17.7
1681324800,24.4,39.8,24.4,22.6,3.3,3.8,17.7
1681324920,24.3,39.8,24.3,22.6,3.4,4.4,17.7
1681325040,24.4,39.2,24.4,22.6,3.5,3.7,17.7
1681325160,24.4,39.7,24.4,22.6,3.6,3.7,17.7
1681325280,24.4,39.7,24.4,22.6,3.4,3.7,17.7
1681325400,24.3,39.8,24.3,22.6,3.2,4.0,17.7
1681325520,24.4,39.3,24.4,22.6,3.5,3.7,17.7
1681325640,24.5,39.3,24.5,22.6,4.0,3.8,17.7
1681325760,24.5,39.5,24.4,22.6,3.9,4.3,17.7
1681325880,24.5,40.0,24.5,22.6,4.1,3.9,17.7
1681326000,24.6,40.0,24.6,22.6,4.3,3.6,17.7
1681326120,24.6,39.8,24.6,22.6,4.0,3.6,17.7
1681326240,24.5,38.8,24.5,22.6,3.3,3.6,17.7
1681326360,24.3,38.8,24.2,22.6,2.0,4.0,17.7
1681326480,24.3,36.8,24.3,22.6,3.0,3.9,17.7
1681326600,24.3,39.7,24.3,22.6,3.6,4.1,17.7
1681326720,24.4,39.7,24.4,22.6,4.0,3.9,17.7
1681326840,24.4,39.3,24.4,22.6,3.9,4.4,17.7
1681326960,24.4,39.3,24.4,22.6,3.6,3.9,17.7
1681327080,24.3,39.2,24.3,22.6,3.0,4.2,17.7
1681327200,24.4,39.9,24.3,22.6,3.8,4.2,17.7
1681327320,24.4,39.9,24.4,22.6,3.9,3.7,17.7
1681327440,24.5,39.5,24.4,22.6,3.9,3.8,17.7
1681327560,24.4,39.5,24.4,22.6,4.0,4.2,17.7
1681327680,24.4,39.5,24.4,22.6,3.8,4.1,17.7
1681327800,24.4,39.8,24.4,22.6,3.5,3.7,17.7
1681327920,24.3,38.8,24.3,22.6,3.8,4.8,17.7
1681328040,24.4,38.8,24.4,22.6,3.7,3.6,17.7
1681328160,24.4,39.8,24.4,22.6,3.7,3.7,17.7
1681328280,24.4,39.8,24.3,22.6,3.5,3.7,17.7
1681328400,24.3,39.8,24.3,22.6,3.6,4.1,17.7
1681328520,24.3,39.7,24.2,22.6,3.8,4.7,17.7
1681328640,24.3,39.7,24.3,22.6,3.9,4.3,17.7
1681328760,24.4,39.8,24.4,22.6,3.8,3.7,17.7
1681328880,24.4,39.9,24.4,22.6,3.9,3.7,17.7
1681329000,24.3,39.9,24.3,22.6,3.6,4.3,17.7
1681329120,24.3,39.2,24.2,22.6,3.6,4.7,17.7
1681329240,24.3,39.8,24.2,22.6,3.0,3.7,17.7
1681329360,24.2,39.8,24.2,22.6,3.2,4.0,17.7
1681329480,24.2,39.7,24.2,22.6,3.8,4.5,17.6
1681329600,24.3,39.3,24.2,22.6,3.7,4.4,17.6
1681329720,24.0,39.3,24.0,22.6,2.3,4.6,17.6
1681329840,24.0,38.8,24.0,22.6,1.9,3.9,17.6
1681329960,23.9,39.0,23.9,22.6,1.5,3.9,17.6
1681330080,24.0,39.0,23.9,22.6,1.7,3.6,17.6
1681330200,24.2,38.6,24.2,22.6,3.4,3.2,17.6
1681330320,24.4,39.9,24.4,22.6,3.7,3.3,17.6
1681330440,24.4,39.9,24.4,22.6,3.5,3.2,17.6
1681330560,24.5,39.9,24.4,22.6,3.4,3.2,17.6
1681330680,24.4,39.3,24.4,22.6,3.3,3.8,17.6
1681330800,24.2,39.4,24.2,22.6,3.2,4.5,17.6
1681330920,24.2,39.2,24.2,22.6,3.1,4.5,17.5
1681331040,24.2,39.1,24.1,22.6,3.4,4.5,17.5
1681331160,24.1,39.1,24.1,22.6,3.3,4.5,17.5
1681331280,24.2,39.6,24.1,22.6,3.2,4.3,17.5
1681331400,24.2,39.1,24.1,22.6,3.1,3.9,17.5
1681331520,24.2,39.1,24.1,22.6,2.9,3.8,17.5
1681331640,24.1,38.7,24.0,22.6,3.1,4.6,17.5
1681331760,24.0,39.6,24.0,22.6,3.1,4.9,17.5
1681331880,24.0,39.5,24.0,22.6,3.3,4.8,17.5
1681332000,24.1,40.0,24.0,22.6,3.3,4.4,17.5
1681332120,24.1,39.5,24.1,22.6,3.6,4.4,17.5
1681332240,24.2,39.5,24.2,22.6,3.7,3.8,17.5
1681332360,24.4,39.7,24.4,22.6,3.9,3.1,17.5
1681332480,24.4,39.3,24.4,22.6,3.6,3.2,17.5
1681332600,24.4,39.3,24.4,22.6,3.6,3.6,17.5
1681332720,24.3,39.1,24.2,22.6,3.5,4.4,17.5
1681332840,24.2,39.6,24.2,22.6,3.5,4.6,17.5
1681332960,24.2,39.6,24.2,22.6,3.6,4.4,17.5
1681333080,24.2,39.6,24.2,22.6,3.7,4.1,17.5
1681333200,24.3,39.8,24.3,22.6,3.3,3.4,17.5
1681333320,24.5,39.8,24.4,22.6,3.6,3.1,17.5
1681333440,24.4,39.3,24.3,22.6,3.7,3.9,17.5
1681333560,24.3,39.7,24.3,22.6,3.7,4.4,17.5
1681333680,24.3,39.7,24.2,22.6,3.9,4.5,17.5
1681333800,24.3,39.7,24.3,22.6,4.1,4.3,17.5
1681333920,24.4,40.0,24.4,22.6,4.5,4.3,17.5
1681334040,24.7,40.0,24.6,22.6,4.8,3.0,17.5
1681334160,24.8,39.8,24.7,22.6,4.5,3.1,17.5
1681334280,24.8,39.7,24.8,22.6,4.7,3.1,17.5
1681334400,24.9,39.7,24.9,22.6,5.0,3.2,17.5
1681334520,24.8,39.1,24.8,22.6,4.5,4.2,17.5
1681334640,24.6,39.7,24.6,22.6,3.6,4.3,17.5
1681334760,24.6,38.6,24.5,22.6,3.4,3.9,17.5
1681334880,24.5,38.6,24.5,22.6,3.2,3.8,17.6
1681335000,24.6,39.2,24.5,22.6,3.3,3.4,17.6
1681335120,24.6,39.9,24.6,22.6,3.6,3.6,17.6
1681335240,24.7,39.9,24.6,22.6,4.1,3.7,17.6
1681335360,24.6,39.7,24.6,22.6,4.2,4.2,17.6
1681335480,24.6,39.5,24.6,22.6,4.0,4.2,17.6
1681335600,24.7,39.5,24.6,22.6,4.0,3.6,17.6
1681335720,24.7,39.5,24.6,22.6,3.8,3.5,17.6
1681335840,24.7,39.5,24.7,22.6,3.6,3.1,17.6
1681335960,24.7,39.5,24.7,22.6,3.8,3.3,17.7
1681336080,24.6,39.6,24.6,22.6,4.0,4.2,17.7
1681336200,24.6,39.5,24.6,22.6,4.0,4.5,17.7
1681336320,24.5,39.5,24.5,22.6,3.6,4.4,17.7
1681336440,24.5,39.3,24.5,22.6,3.4,4.1,17.7
1681336560,24.5,39.3,24.5,22.6,3.6,3.7,17.7
1681336680,24.6,39.3,24.6,22.6,3.5,3.2,17.7
1681336800,24.5,39.9,24.5,22.6,3.3,3.9,17.7
1681336920,24.5,39.8,24.5,22.6,3.3,3.7,17.7
1681337040,24.4,39.8,24.3,22.6,3.1,4.5,17.7
1681337160,24.3,39.3,24.3,22.6,3.2,4.3,17.7
1681337280,24.3,39.1,24.3,22.6,3.2,4.4,17.7
1681337400,24.3,39.1,24.3,22.6,3.2,3.7,17.7
1681337520,24.3,39.2,24.2,22.6,3.0,3.9,17.7
1681337640,24.2,39.2,24.2,22.6,2.7,3.2,17.7
1681337760,24.3,38.8,24.3,22.6,2.7,3.2,17.7
1681337880,24.1,37.4,24.1,22.6,2.5,4.6,17.7
1681338000,24.1,37.4,24.0,22.6,2.6,4.4,17.7
1681338120,24.0,37.8,24.0,22.6,2.6,4.4,17.7
1681338240,24.0,38.1,24.0,22.6,2.5,4.4,17.7
1681338360,24.0,38.1,24.0,22.6,2.4,4.0,17.7
1681338480,24.0,37.1,24.0,22.6,2.4,3.6,17.6
1681338600,24.0,38.9,24.0,22.6,2.3,4.2,17.6
1681338720,24.0,38.9,24.0,22.6,2.5,3.9,17.6
1681338840,23.9,38.2,23.9,22.6,2.4,4.4,17.6
1681338960,24.0,39.0,24.0,22.6,2.1,3.1,17.6
1681339080,24.0,39.0,24.0,22.6,2.2,3.4,17.6
1681339200,24.0,38.9,24.0,22.6,2.1,3.7,17.6
1681339320,24.1,39.6,24.0,22.6,2.3,3.2,17.6
1681339440,24.0,39.6,24.0,22.6,2.3,3.6,17.5
1681339560,24.1,39.5,24.0,22.6,2.3,3.2,17.5
1681339680,24.1,37.6,24.1,22.6,2.4,3.2,17.5
1681339800,24.1,37.6,24.1,22.6,2.4,3.1,17.5
1681339920,24.0,39.8,24.0,22.6,2.1,3.2,17.5
1681340040,24.0,39.2,24.0,22.6,2.2,3.2,17.5
1681340160,24.0,39.2,24.0,22.6,2.2,3.6,17.5
1681340280,24.1,39.5,24.0,22.6,2.4,3.4,17.5
1681340400,24.0,39.7,24.0,22.6,2.0,3.5,17.4
1681340520,24.0,39.7,24.0,22.6,2.0,3.2,17.4
1681340640,24.0,39.0,24.0,22.6,2.1,3.1,17.4
1681340760,24.0,39.4,24.0,22.6,2.0,3.2,17.4
1681340880,24.0,39.4,24.0,22.6,2.1,3.2,17.4
1681341000,24.1,39.4,24.0,22.6,2.0,2.7,17.4
1681341120,24.0,39.2,24.0,22.6,2.1,3.1,17.4
1681341240,24.0,39.2,24.0,22.6,2.1,3.2,17.3
1681341360,24.0,39.3,24.0,22.6,1.9,3.2,17.3
1681341480,24.0,39.2,24.0,22.6,2.0,3.2,17.3
1681341600,24.0,39.2,23.9,22.6,1.9,3.4,17.3
1681341720,24.0,38.9,24.0,22.6,1.9,3.3,17.3
1681341840,24.0,39.2,24.0,22.6,1.9,3.2,17.3
1681341960,24.0,39.2,23.9,22.6,1.9,3.2,17.3
1681342080,23.9,38.4,23.9,22.6,1.6,3.4,17.3
1681342200,23.9,38.8,23.9,22.6,1.6,3.3,17.2
1681342320,23.9,38.8,23.9,22.6,1.6,3.2,17.2
1681342440,23.9,39.2,23.9,22.6,1.7,3.3,17.2
1681342560,23.9,38.5,23.8,22.6,1.7,3.7,17.2
1681342680,23.9,38.5,23.9,22.6,1.7,2.9,17.2
1681342800,24.0,38.9,23.9,22.6,1.7,2.7,17.2
1681342920,23.9,38.2,23.8,22.6,1.6,3.4,17.2
1681343040,23.9,38.2,23.9,22.6,1.6,3.2,17.2
1681343160,23.8,39.1,23.8,22.6,1.5,3.7,17.2
1681343280,23.9,39.2,23.9,22.6,1.6,3.2,17.2
1681343400,23.9,39.2,23.8,22.6,1.6,3.2,17.2
1681343520,23.8,38.5,23.8,22.6,1.5,3.4,17.1
1681343640,23.8,38.9,23.8,22.6,1.4,3.7,17.1
1681343760,23.9,38.9,23.9,22.6,1.3,2.1,17.1
1681343880,24.0,38.5,24.0,22.6,1.2,2.0,17.1
1681344000,24.0,38.1,24.0,22.6,1.1,2.0,17.1
1681344120,23.9,38.1,23.9,22.6,1.1,2.4,17.1
1681344240,24.0,38.7,24.0,22.6,1.1,2.0,17.1
1681344360,23.9,38.6,23.9,22.6,1.0,2.4,17.0
1681344480,23.9,38.6,23.9,22.6,0.9,2.2,17.0
1681344600,23.9,37.8,23.9,22.6,0.6,2.0,17.0
1681344720,23.9,38.4,23.9,22.6,0.9,2.4,17.0
1681344840,23.9,38.4,23.9,22.6,0.8,2.3,17.0
1681344960,23.9,34.1,23.8,22.6,0.3,2.0,17.0
1681345080,23.8,34.8,23.8,22.6,0.4,2.5,17.0
1681345200,23.9,35.7,23.8,22.6,0.6,2.0,17.0
1681345320,23.9,38.4,23.9,22.6,0.8,2.0,16.9
1681345440,23.9,38.4,23.8,22.6,0.8,2.5,16.9
1681345560,23.8,38.3,23.8,22.6,0.8,2.5,16.9
1681345680,23.9,38.3,23.9,22.6,0.8,2.0,16.9
1681345800,23.9,38.2,23.9,22.6,0.7,2.0,16.9
1681345920,23.8,37.6,23.8,22.6,0.7,2.5,16.9
1681346040,23.9,37.6,23.8,22.6,0.6,2.0,16.9
1681346160,23.9,37.1,23.8,22.6,0.6,2.0,16.9
1681346280,23.8,36.6,23.8,22.6,0.6,2.3,16.8
1681346400,23.8,36.6,23.8,22.6,0.6,2.5,16.8
1681346520,23.8,36.8,23.8,22.6,0.5,2.0,16.8
1681346640,23.8,36.0,23.8,22.6,0.5,2.0,16.8
1681346760,23.8,36.0,23.8,22.6,0.5,2.1,16.8
1681346880,23.8,36.0,23.7,22.6,0.5,2.4,16.8
1681347000,23.8,36.0,23.8,22.6,0.5,2.0,16.8
1681347120,23.8,35.8,23.8,22.6,0.5,2.0,16.7
1681347240,23.8,36.0,23.8,22.6,0.5,2.1,16.7
1681347360,23.8,36.0,23.8,22.6,0.4,2.2,16.7
1681347480,23.8,37.4,23.8,22.6,0.4,2.1,16.7
1681347600,23.8,34.8,23.8,22.6,0.4,1.9,16.7
1681347720,23.8,34.8,23.8,22.6,0.4,2.0,16.7
1681347840,23.7,34.3,23.7,22.6,0.4,2.4,16.7
1681347960,23.8,31.2,23.7,22.6,0.3,2.0,16.7
1681348080,23.8,31.2,23.8,22.6,0.3,2.0,16.6
1681348200,23.7,31.3,23.7,22.6,0.3,2.5,16.6
1681348320,23.7,31.3,23.7,22.6,0.3,2.4,16.6
1681348440,23.7,31.1,23.7,22.6,0.3,2.0,16.6
1681348560,23.7,30.9,23.7,22.6,0.2,2.0,16.6
1681348680,23.7,30.8,23.7,22.6,0.2,2.3,16.6
1681348800,23.7,30.9,23.7,22.6,0.3,2.5,16.6
1681348920,23.7,31.0,23.7,22.6,0.3,2.0,16.5
1681349040,23.7,31.1,23.7,22.6,0.3,2.5,16.5
1681349160,23.7,31.1,23.7,22.6,0.3,2.0,16.5
1681349280,23.7,31.0,23.6,22.6,0.3,2.4,16.5
1681349400,23.7,31.0,23.6,22.6,0.3,2.4,16.5
1681349520,23.6,31.1,23.6,22.6,0.3,2.5,16.5
1681349640,23.7,31.0,23.7,22.6,0.3,2.1,16.5
1681349760,23.6,30.6,23.6,22.6,0.2,2.5,16.5
1681349880,23.6,30.0,23.6,22.6,0.1,2.2,16.5
1681350000,23.7,29.8,23.7,22.6,0.1,1.7,16.4
1681350120,23.7,29.8,23.6,22.6,0.1,2.2,16.4
1681350240,23.6,29.8,23.6,22.6,0.1,2.2,16.4
1681350360,23.7,29.7,23.7,22.6,0.1,1.7,16.4
1681350480,23.7,29.6,23.6,22.6,0.1,1.9,16.4
1681350600,23.7,29.5,23.7,22.6,0.1,2.0,16.4
1681350720,23.7,29.5,23.7,22.6,0.1,1.8,16.4
1681350840,23.6,29.3,23.6,22.6,0.1,2.1,16.4
1681350960,23.6,29.1,23.6,22.6,0.0,1.9,16.4
1681351080,23.7,29.0,23.6,22.6,0.0,1.7,16.3
1681351200,23.6,29.0,23.6,22.6,0.0,2.0,16.3
1681351320,23.6,28.8,23.6,22.6,0.0,2.1,16.3
1681351440,23.6,28.5,23.6,22.6,0.0,2.1,16.3
1681351560,23.6,28.3,23.6,22.6,0.0,1.8,16.3
1681351680,23.6,28.0,23.6,22.6,0.0,2.2,16.3
1681351800,23.6,27.9,23.6,22.6,0.0,1.7,16.3
1681351920,23.6,27.8,23.6,22.6,0.0,2.1,16.3
1681352040,23.6,27.5,23.6,22.6,0.0,1.8,16.2
1681352160,23.6,27.0,23.6,22.6,-0.0,2.1,16.2
1681352280,23.6,24.6,23.6,22.6,-0.0,2.1,16.2
1681352400,23.6,23.9,23.6,22.6,0.0,1.9,16.2
1681352520,23.6,23.9,23.5,22.6,-0.0,2.2,16.2
1681352640,23.6,23.9,23.6,22.6,-0.0,1.6,16.2
1681352760,23.6,23.9,23.5,22.6,0.0,2.2,16.2
1681352880,23.6,23.9,23.6,22.6,-0.0,1.8,16.2
1681353000,23.6,23.9,23.6,22.6,-0.0,1.6,16.2
1681353120,23.6,23.7,23.6,22.6,-0.0,1.9,16.2
1681353240,23.6,20.2,23.6,22.6,0.0,1.5,16.2
1681353360,23.6,15.3,23.6,22.6,-0.0,1.7,16.2
1681353480,23.6,11.5,23.6,22.6,-0.0,1.8,16.1
1681353600,23.6,8.0,23.6,22.6,-0.0,1.3,16.1
1681353720,23.6,5.5,23.6,22.6,-0.0,1.5,16.1
1681353840,23.6,3.8,23.6,22.6,-0.0,1.6,16.1
1681353960,23.6,2.7,23.6,22.6,-0.0,1.3,16.1
1681354080,23.6,2.0,23.6,22.6,-0.0,1.8,16.1
1681354200,23.6,1.5,23.6,22.6,-0.0,1.7,16.1
1681354320,23.6,1.1,23.6,22.6,-0.0,1.5,16.1
1681354440,23.5,0.8,23.6,22.6,-0.0,1.8,16.1
1681354560,23.6,0.7,23.6,22.6,-0.0,1.4,16.1
1681354680,23.5,0.6,23.6,22.6,0.0,1.8,16.1
1681354800,23.5,0.5,23.5,22.6,-0.0,1.8,16.1
1681354920,23.6,0.4,23.6,22.6,-0.0,1.3,16.0
1681355040,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681355160,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681355280,23.6,0.3,23.6,22.6,-0.0,1.5,16.0
1681355400,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681355520,23.5,0.3,23.6,22.6,-0.0,1.6,16.0
1681355640,23.6,0.3,23.6,22.6,-0.0,1.4,16.0
1681355760,23.5,0.2,23.5,22.6,-0.0,1.8,16.0
1681355880,23.6,0.3,23.6,22.6,-0.0,1.3,16.0
1681356000,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681356120,23.5,0.2,23.5,22.6,-0.0,1.6,16.0
1681356240,23.6,0.3,23.6,22.6,-0.0,1.3,16.0
1681356360,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681356480,23.5,0.3,23.5,22.6,-0.0,1.8,16.0
1681356600,23.5,0.3,23.5,22.6,-0.0,1.6,15.9
1681356720,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681356840,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681356960,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357080,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357200,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357320,23.5,0.2,23.5,22.6,-0.0,1.5,15.9
1681357440,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357560,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357680,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357800,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681357920,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681358040,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681358160,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681358280,23.5,0.2,23.5,22.6,0.0,1.8,15.9
1681358400,23.5,0.2,23.5,22.6,-0.0,1.8,15.9
1681358520,23.5,0.2,23.5,22.6,-0.0,1.6,15.8
1681358640,23.5,0.2,23.5,22.6,-0.0,1.8,15.8
1681358760,23.5,0.2,23.5,22.6,-0.0,1.8,15.8
1681358880,23.5,0.2,23.5,22.6,-0.0,1.6,15.8
1681359000,23.5,0.2,23.5,22.6,-0.0,1.5,15.8
1681359120,23.5,0.2,23.5,22.6,-0.0,1.8,15.8
1681359240,23.4,0.2,23.5,22.6,0.0,1.8,15.8
1681359360,23.4,0.2,23.4,22.6,-0.0,1.8,15.8
1681359480,23.5,0.2,23.5,22.6,-0.0,1.4,15.8
1681359600,23.4,0.2,23.4,22.6,-0.0,1.8,15.8
1681359720,23.5,0.2,23.5,22.6,0.0,1.3,15.8
1681359840,23.5,0.2,23.5,22.6,0.0,1.5,15.8
1681359960,23.4,0.2,23.5,22.6,-0.0,1.6,15.8
1681360080,23.4,0.3,23.4,22.6,0.0,1.8,15.8
1681360200,23.4,0.2,23.5,22.6,-0.0,1.4,15.7
1681360320,23.4,0.2,23.4,22.6,-0.0,1.8,15.7
1681360440,23.4,0.2,23.5,22.6,-0.0,1.5,15.7
1681360560,23.4,0.2,23.5,22.6,0.0,1.5,15.7
1681360680,23.4,0.3,23.4,22.6,0.0,1.8,15.7
1681360800,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681360920,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681361040,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681361160,23.4,0.3,23.4,22.6,0.0,1.7,15.7
1681361280,23.4,0.3,23.5,22.6,-0.0,1.5,15.7
1681361400,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681361520,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681361640,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681361760,23.4,0.3,23.4,22.6,0.0,1.8,15.7
1681361880,23.4,0.3,23.4,22.6,-0.0,1.8,15.7
1681362000,23.4,0.3,23.4,22.6,0.0,1.5,15.7
1681362120,23.4,0.3,23.4,22.6,0.0,1.8,15.6
1681362240,23.4,0.3,23.4,22.6,-0.0,1.6,15.6
1681362360,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1681362480,23.4,0.3,23.4,22.6,0.0,1.8,15.6
1681362600,23.4,0.3,23.4,22.6,0.0,1.8,15.6
1681362720,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1681362840,23.4,0.3,23.4,22.6,-0.0,1.8,15.6
1681362960,23.4,0.3,23.4,22.6,-0.0,1.6,15.6
1681363080,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1681363200,23.4,0.3,23.4,22.6,-0.0,1.8,15.6
1681363320,23.4,0.3,23.4,22.6,-0.0,1.3,15.6
1681363440,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1681363560,23.4,0.3,23.4,22.6,-0.0,1.8,15.6
1681363680,23.4,0.3,23.5,22.6,0.0,1.1,15.6
1681363800,23.4,0.3,23.4,22.6,-0.0,1.6,15.6
1681363920,23.4,0.3,23.4,22.6,-0.0,1.4,15.6
1681364040,23.5,0.3,23.5,22.6,-0.0,1.0,15.6
1681364160,23.4,0.3,23.4,22.6,-0.0,1.4,15.6
1681364280,23.4,0.3,23.4,22.6,0.0,1.5,15.6
1681364400,23.4,0.3,23.5,22.6,0.0,1.0,15.6
1681364520,23.4,0.3,23.4,22.6,0.0,1.3,15.6
1681364640,23.4,0.3,23.4,22.6,-0.0,1.5,15.6
1681364760,23.4,0.3,23.5,22.6,-0.0,1.0,15.5
1681364880,23.4,0.3,23.4,22.6,-0.0,1.3,15.5
1681365000,23.4,0.3,23.4,22.6,0.0,1.6,15.5
1681365120,23.4,0.3,23.5,22.6,-0.0,1.0,15.5
1681365240,23.4,0.3,23.4,22.6,0.0,1.3,15.5
1681365360,23.4,0.3,23.4,22.6,-0.0,1.5,15.5
1681365480,23.4,0.3,23.4,22.6,-0.0,1.0,15.5
1681365600,23.4,0.3,23.5,22.6,-0.0,1.0,15.5
1681365720,23.4,0.3,23.4,22.6,-0.0,1.3,15.5
1681365840,23.4,0.3,23.4,22.6,-0.0,1.6,15.5
1681365960,23.4,0.3,23.4,22.6,-0.0,1.1,15.5
1681366080,23.4,0.2,23.4,22.6,-0.0,1.0,15.5
1681366200,23.4,0.2,23.4,22.6,-0.0,1.2,15.5
1681366320,23.4,0.2,23.4,22.6,0.0,1.6,15.5
1681366440,23.4,0.3,23.4,22.6,0.0,1.0,15.5
1681366560,23.4,0.2,23.4,22.6,-0.0,1.0,15.5
1681366680,23.4,0.2,23.4,22.6,-0.0,1.5,15.5
1681366800,23.3,0.2,23.4,22.6,-0.0,1.5,15.5
1681366920,23.4,0.2,23.4,22.6,-0.0,1.0,15.5
1681367040,23.4,0.2,23.4,22.6,-0.0,1.4,15.5
1681367160,23.3,0.3,23.4,22.6,0.0,1.6,15.5
1681367280,23.4,0.2,23.4,22.6,-0.0,1.1,15.5
1681367400,23.3,0.3,23.4,22.6,-0.0,1.5,15.4
1681367520,23.3,0.3,23.3,22.6,0.0,1.4,15.4
1681367640,23.4,0.2,23.4,22.6,0.0,1.1,15.4
1681367760,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681367880,23.3,0.2,23.3,22.6,-0.0,1.4,15.4
1681368000,23.4,0.2,23.4,22.6,0.0,1.0,15.4
1681368120,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681368240,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681368360,23.3,0.3,23.4,22.6,0.0,1.1,15.4
1681368480,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681368600,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681368720,23.3,0.3,23.3,22.6,0.0,1.0,15.4
1681368840,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681368960,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1681369080,23.3,0.3,23.3,22.6,0.0,1.0,15.4
1681369200,23.2,0.2,23.3,22.6,-0.0,1.6,15.4
1681369320,23.2,0.2,23.2,22.6,-0.0,1.6,15.4
1681369440,23.3,0.2,23.3,22.6,-0.0,1.0,15.4
1681369560,23.2,0.3,23.2,22.6,-0.0,1.6,15.4
1681369680,23.3,0.3,23.3,22.6,-0.0,1.0,15.4
1681369800,23.2,0.2,23.3,22.6,-0.0,1.3,15.4
1681369920,23.3,0.3,23.3,22.6,0.0,1.3,15.4
1681370040,23.3,0.3,23.3,22.6,0.0,0.8,15.4
1681370160,23.3,0.3,23.3,22.6,-0.0,1.0,15.3
1681370280,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1681370400,23.3,0.2,23.3,22.6,0.0,0.8,15.3
1681370520,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1681370640,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1681370760,23.3,0.3,23.3,22.6,-0.0,0.8,15.3
1681370880,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1681371000,23.3,0.3,23.3,22.6,0.0,0.8,15.3
1681371120,23.3,0.2,23.3,22.6,-0.0,1.0,15.3
1681371240,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1681371360,23.3,0.3,23.3,22.6,0.0,0.8,15.3
1681371480,23.3,0.3,23.3,22.6,0.0,1.0,15.3
1681371600,23.2,0.3,23.3,22.6,0.0,1.3,15.3
1681371720,23.3,0.3,23.3,22.6,0.0,0.8,15.3
1681371840,23.3,0.3,23.3,22.6,0.0,1.2,15.3
1681371960,23.2,0.3,23.2,22.6,0.0,1.3,15.3
1681372080,23.3,0.3,23.3,22.6,0.0,0.8,15.3
1681372200,23.3,0.3,23.3,22.6,-0.0,1.1,15.3
1681372320,23.2,0.3,23.2,22.6,0.0,1.2,15.2
1681372440,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681372560,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681372680,23.3,0.3,23.3,22.6,0.0,1.0,15.2
1681372800,23.3,0.3,23.3,22.6,-0.0,0.8,15.2
1681372920,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681373040,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681373160,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681373280,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681373400,23.3,0.3,23.3,22.6,-0.0,0.8,15.2
1681373520,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681373640,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681373760,23.2,0.3,23.2,22.6,-0.0,1.1,15.2
1681373880,23.3,0.3,23.3,22.6,-0.0,1.0,15.2
1681374000,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681374120,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681374240,23.3,0.3,23.3,22.6,0.0,1.0,15.2
1681374360,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681374480,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681374600,23.3,0.3,23.3,22.6,0.0,1.0,15.2
1681374720,23.2,0.3,23.2,22.6,0.0,1.3,15.2
1681374840,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1681374960,23.3,0.3,23.3,22.6,0.0,1.0,15.1
1681375080,23.2,0.3,23.2,22.6,-0.0,1.3,15.1
1681375200,23.3,0.3,23.3,22.6,0.0,0.9,15.1
1681375320,23.3,0.2,23.3,22.6,-0.0,0.8,15.1
1681375440,23.3,0.3,23.3,22.6,0.0,1.1,15.1
1681375560,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681375680,23.3,0.2,23.3,22.6,-0.0,0.8,15.1
1681375800,23.2,0.3,23.2,22.6,-0.0,1.1,15.1
1681375920,23.2,0.2,23.2,22.6,-0.0,1.3,15.1
1681376040,23.3,0.3,23.3,22.6,-0.0,0.8,15.1
1681376160,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681376280,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1681376400,23.3,0.3,23.3,22.6,-0.0,0.8,15.1
1681376520,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681376640,23.3,0.3,23.3,22.6,-0.0,0.8,15.1
1681376760,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1681376880,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681377000,23.2,0.3,23.2,22.6,0.0,1.2,15.1
1681377120,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1681377240,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681377360,23.2,0.3,23.2,22.6,0.0,1.0,15.1
1681377480,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1681377600,23.2,0.3,23.2,22.6,-0.0,1.3,15.1
1681377720,23.2,0.3,23.2,22.6,0.0,1.2,15.1
1681377840,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1681377960,23.2,0.3,23.2,22.6,0.0,1.3,15.1
1681378080,23.3,0.3,23.3,22.6,0.0,0.9,15.1
1681378200,23.3,0.3,23.3,22.6,-0.0,0.8,15.0
1681378320,23.3,0.3,23.3,22.6,0.0,0.9,15.0
1681378440,23.2,0.3,23.2,22.6,-0.0,1.3,15.0
1681378560,23.2,0.3,23.2,22.6,-0.0,1.0,15.0
1681378680,23.2,0.2,23.2,22.6,-0.0,1.0,15.0
1681378800,23.2,0.3,23.2,22.6,-0.0,1.3,15.0
1681378920,23.3,0.3,23.3,22.6,0.0,0.8,15.0
1681379040,23.2,0.3,23.3,22.6,0.0,1.0,15.0
1681379160,23.2,0.3,23.2,22.6,0.0,1.3,15.0
1681379280,23.3,0.2,23.3,22.6,-0.0,0.8,15.0
1681379400,23.2,0.3,23.2,22.6,-0.0,1.1,15.0
1681379520,23.2,0.3,23.2,22.6,0.0,1.3,15.0
1681379640,23.2,0.3,23.3,22.6,0.0,0.8,15.0
1681379760,23.2,0.3,23.2,22.6,0.0,1.3,15.0
1681379880,23.2,0.3,23.2,22.6,-0.0,1.3,15.0
1681380000,23.2,0.3,23.3,22.6,0.0,0.8,15.0
1681380120,23.2,0.3,23.2,22.6,-0.0,1.3,15.0
1681380240,23.2,0.3,23.2,22.6,0.0,1.3,15.0
1681380360,23.2,0.3,23.3,22.6,0.0,0.8,15.0
1681380480,23.2,0.3,23.2,22.6,-0.0,1.2,14.9
1681380600,23.2,0.3,23.2,22.6,-0.0,1.3,14.9
1681380720,23.2,0.3,23.2,22.6,-0.0,1.2,14.9
1681380840,23.2,0.3,23.2,22.6,-0.0,1.0,14.9
1681380960,23.2,0.3,23.2,22.6,-0.0,1.3,14.9
1681381080,23.2,0.3,23.2,22.6,-0.0,0.8,14.9
1681381200,23.2,0.3,23.2,22.6,-0.0,1.3,14.9
1681381320,23.2,0.3,23.2,22.6,0.0,1.3,14.9
1681381440,23.2,0.3,23.2,22.6,-0.0,1.3,14.9
1681381560,23.3,0.3,23.3,22.6,-0.0,0.6,14.9
1681381680,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681381800,23.3,0.3,23.3,22.6,-0.0,0.6,14.9
1681381920,23.3,0.3,23.3,22.6,-0.0,0.6,14.9
1681382040,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681382160,23.3,0.3,23.3,22.6,-0.0,0.6,14.9
1681382280,23.3,0.2,23.3,22.6,0.0,0.6,14.9
1681382400,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681382520,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681382640,23.3,0.3,23.3,22.6,0.0,0.6,14.9
1681382760,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681382880,23.3,0.2,23.3,22.6,0.0,0.6,14.9
1681383000,23.3,0.2,23.3,22.6,0.0,0.6,14.9
1681383120,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681383240,23.3,0.2,23.3,22.6,-0.0,0.6,14.9
1681383360,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681383480,23.3,0.2,23.3,22.6,0.0,0.6,14.8
1681383600,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681383720,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681383840,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681383960,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681384080,23.3,0.2,23.3,22.6,0.0,0.6,14.8
1681384200,23.3,0.2,23.3,22.6,0.0,0.6,14.8
1681384320,23.3,0.2,23.3,22.6,0.0,0.6,14.8
1681384440,23.3,0.3,23.3,22.6,-0.0,0.6,14.8
1681384560,23.3,0.3,23.3,22.6,-0.0,0.6,14.8
1681384680,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681384800,23.3,0.2,23.3,22.6,-0.0,0.6,14.8
1681384920,23.3,0.3,23.3,22.6,0.0,0.6,14.8
1681385040,23.3,0.2,23.3,22.6,-0.0,0.7,14.8
1681385160,23.3,0.3,23.3,22.6,0.0,0.6,14.8
1681385280,23.3,0.3,23.3,22.6,0.0,0.6,14.8
1681385400,23.3,0.3,23.3,22.6,0.0,0.6,14.8
1681385520,23.3,0.2,23.3,22.6,-0.0,0.6,14.7
1681385640,23.3,0.2,23.3,22.6,-0.0,0.6,14.7
1681385760,23.3,0.2,23.3,22.6,-0.0,0.6,14.7
1681385880,23.3,0.2,23.3,22.6,0.0,0.6,14.7
1681386000,23.3,0.2,23.3,22.6,-0.0,0.6,14.7
