Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681517280,24.1,38.7,24.1,22.6,3.0,3.3,13.7
1681517400,24.1,38.7,24.0,22.6,2.7,3.2,13.7
1681517520,24.0,38.7,23.9,22.6,2.1,3.3,13.7
1681517640,24.0,39.1,23.9,22.6,1.8,2.6,13.7
1681517760,23.9,39.2,23.9,22.6,2.1,3.2,13.7
1681517880,23.9,39.2,23.9,22.6,2.3,3.2,13.7
1681518000,23.8,39.4,23.8,22.6,2.2,3.4,13.6
1681518120,23.8,39.1,23.8,22.6,2.1,3.3,13.6
1681518240,23.7,39.1,23.7,22.6,1.9,3.3,13.6
1681518360,23.8,38.6,23.8,22.6,1.6,2.1,13.6
1681518480,23.8,38.8,23.8,22.6,1.4,2.2,13.6
1681518600,23.8,38.8,23.8,22.6,1.3,2.1,13.6
1681518720,23.8,38.7,23.7,22.6,1.2,2.1,13.6
1681518840,23.7,38.7,23.7,22.6,1.1,2.0,13.6
1681518960,23.7,38.2,23.7,22.6,1.0,2.1,13.6
1681519080,23.7,38.4,23.7,22.6,0.9,1.8,13.6
1681519200,23.7,38.4,23.6,22.6,0.9,1.8,13.5
1681519320,23.6,37.9,23.6,22.6,0.8,1.7,13.5
1681519440,23.6,37.9,23.6,22.6,0.8,1.7,13.5
1681519560,23.6,37.9,23.6,22.6,0.8,2.0,13.5
1681519680,23.6,38.1,23.6,22.6,0.7,1.8,13.5
1681519800,23.6,37.8,23.6,22.6,0.7,1.4,13.5
1681519920,23.6,37.8,23.6,22.6,0.7,1.4,13.5
1681520040,23.6,38.4,23.5,22.6,0.7,1.9,13.5
1681520160,23.6,38.0,23.6,22.6,0.7,1.4,13.4
1681520280,23.6,38.0,23.6,22.6,0.7,1.4,13.4
1681520400,23.6,37.8,23.6,22.6,0.7,1.4,13.4
1681520520,23.6,38.2,23.5,22.6,0.7,1.6,13.4
1681520640,23.6,38.2,23.6,22.6,0.7,1.5,13.4
1681520760,23.6,38.2,23.6,22.6,0.7,1.4,13.4
1681520880,23.6,38.2,23.6,22.6,0.6,1.4,13.4
1681521000,23.5,38.2,23.5,22.6,0.6,1.5,13.3
1681521120,23.6,37.0,23.5,22.6,0.6,1.5,13.3
1681521240,23.5,37.2,23.5,22.6,0.6,1.5,13.3
1681521360,23.5,37.3,23.5,22.6,0.5,1.6,13.3
1681521480,23.5,35.5,23.5,22.6,0.5,1.5,13.3
1681521600,23.5,37.3,23.5,22.6,0.4,1.5,13.3
1681521720,23.5,37.3,23.4,22.6,0.4,1.5,13.3
1681521840,23.5,33.5,23.4,22.6,0.4,1.5,13.2
1681521960,23.4,37.6,23.4,22.6,0.4,1.7,13.2
1681522080,23.5,37.6,23.4,22.6,0.4,1.2,13.2
1681522200,23.5,31.2,23.5,22.6,0.3,1.1,13.2
1681522320,23.5,31.2,23.5,22.6,0.3,1.1,13.2
1681522440,23.5,31.2,23.4,22.6,0.3,1.3,13.2
1681522560,23.5,31.2,23.4,22.6,0.3,1.3,13.2
1681522680,23.5,31.1,23.4,22.6,0.3,1.2,13.1
1681522800,23.4,31.0,23.4,22.6,0.3,1.2,13.1
1681522920,23.4,31.0,23.4,22.6,0.3,1.3,13.1
1681523040,23.4,30.9,23.4,22.6,0.3,1.1,13.1
1681523160,23.4,31.0,23.4,22.6,0.3,1.1,13.1
1681523280,23.4,30.9,23.4,22.6,0.3,1.1,13.1
1681523400,23.4,30.8,23.4,22.6,0.2,1.2,13.1
1681523520,23.4,30.6,23.4,22.6,0.2,1.1,13.1
1681523640,23.4,30.4,23.4,22.6,0.2,1.2,13.1
1681523760,23.3,30.2,23.3,22.6,0.2,1.3,13.1
1681523880,23.3,30.1,23.3,22.6,0.1,1.3,13.1
1681524000,23.3,30.0,23.3,22.6,0.1,1.1,13.0
1681524120,23.3,29.9,23.3,22.6,0.1,1.2,13.0
1681524240,23.3,29.7,23.3,22.6,0.1,1.1,13.0
1681524360,23.3,29.5,23.3,22.6,0.1,1.1,13.0
1681524480,23.3,29.3,23.3,22.6,0.1,1.2,13.0
1681524600,23.3,29.1,23.3,22.6,0.1,1.1,13.0
1681524720,23.3,28.8,23.2,22.6,0.1,1.2,13.0
1681524840,23.2,28.3,23.2,22.6,0.0,1.2,13.0
1681524960,23.3,27.9,23.3,22.6,0.0,0.8,13.0
1681525080,23.3,27.3,23.3,22.6,0.0,0.9,13.0
1681525200,23.3,26.9,23.3,22.6,0.0,0.9,13.0
1681525320,23.3,25.6,23.3,22.6,0.0,1.0,13.0
1681525440,23.3,23.7,23.3,22.6,0.0,0.9,13.0
1681525560,23.2,23.5,23.2,22.6,0.0,1.0,13.0
1681525680,23.3,23.6,23.3,22.6,0.0,0.8,12.9
1681525800,23.3,23.6,23.3,22.6,-0.0,0.9,12.9
1681525920,23.3,23.6,23.2,22.6,-0.0,0.8,12.9
1681526040,23.3,23.6,23.2,22.6,-0.0,0.8,12.9
1681526160,23.2,23.5,23.2,22.6,-0.0,0.9,12.9
1681526280,23.2,23.5,23.2,22.6,-0.0,0.8,12.9
1681526400,23.2,18.6,23.2,22.6,-0.0,1.0,12.9
1681526520,23.2,14.4,23.2,22.6,0.0,0.9,12.9
1681526640,23.2,10.4,23.2,22.6,0.0,0.8,12.9
1681526760,23.2,7.2,23.2,22.6,0.0,0.8,12.9
1681526880,23.2,4.8,23.2,22.6,0.0,0.8,12.9
1681527000,23.2,3.3,23.2,22.6,0.0,0.9,12.9
1681527120,23.2,2.4,23.2,22.6,0.0,0.8,12.8
1681527240,23.2,1.7,23.2,22.6,0.0,0.8,12.8
1681527360,23.2,1.3,23.2,22.6,0.0,0.8,12.8
1681527480,23.2,1.0,23.2,22.6,0.0,0.8,12.8
1681527600,23.2,0.8,23.2,22.6,0.0,0.9,12.8
1681527720,23.2,0.7,23.2,22.6,0.0,0.8,12.8
1681527840,23.2,0.6,23.2,22.6,0.0,0.8,12.8
1681527960,23.2,0.5,23.2,22.6,0.0,0.9,12.8
1681528080,23.2,0.5,23.2,22.6,0.0,0.8,12.8
1681528200,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528320,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528440,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528560,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528680,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528800,23.2,0.4,23.2,22.6,0.0,0.7,12.8
1681528920,23.2,0.4,23.2,22.6,-0.0,0.7,12.8
1681529040,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529160,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529280,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529400,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529520,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529640,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529760,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681529880,23.2,0.4,23.2,22.6,0.0,0.7,12.7
1681530000,23.1,0.4,23.2,22.6,0.0,0.7,12.7
1681530120,23.1,0.4,23.2,22.6,0.0,0.7,12.7
1681530240,23.1,0.4,23.2,22.6,0.0,0.7,12.7
1681530360,23.1,0.4,23.2,22.6,0.0,0.7,12.7
1681530480,23.1,0.4,23.2,22.6,0.0,0.7,12.7
1681530600,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681530720,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681530840,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681530960,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681531080,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681531200,23.1,0.4,23.1,22.6,0.0,0.7,12.7
1681531320,23.1,0.3,23.1,22.6,0.0,0.7,12.7
1681531440,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681531560,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681531680,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681531800,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681531920,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532040,23.1,0.3,23.1,22.6,0.0,0.6,12.6
1681532160,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532280,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532400,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532520,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532640,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532760,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681532880,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533000,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533120,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533240,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533360,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533480,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533600,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533720,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533840,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681533960,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681534080,23.1,0.3,23.1,22.6,0.0,0.7,12.6
1681534200,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681534320,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681534440,23.1,0.3,23.1,22.6,0.0,0.6,12.5
1681534560,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681534680,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681534800,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681534920,23.1,0.3,23.1,22.6,0.0,0.6,12.5
1681535040,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681535160,23.1,0.3,23.1,22.6,0.0,0.7,12.5
1681535280,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681535400,23.0,0.3,23.1,22.6,0.0,0.6,12.4
1681535520,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681535640,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681535760,23.0,0.3,23.1,22.6,0.0,0.6,12.4
1681535880,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681536000,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681536120,23.0,0.3,23.1,22.6,0.0,0.6,12.4
1681536240,23.0,0.3,23.1,22.6,0.0,0.7,12.4
1681536360,23.0,0.3,23.0,22.6,0.0,0.7,12.4
1681536480,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681536600,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681536720,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681536840,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681536960,23.0,0.3,23.0,22.6,0.0,0.7,12.3
1681537080,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681537200,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681537320,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681537440,23.0,0.3,23.0,22.6,0.0,0.6,12.3
1681537560,23.0,0.3,23.0,22.6,-0.0,0.6,12.3
1681537680,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681537800,23.0,0.3,23.0,22.6,0.0,0.7,12.2
1681537920,23.0,0.3,23.0,22.6,0.0,0.7,12.2
1681538040,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538160,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538280,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538400,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538520,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538640,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681538760,23.0,0.3,23.0,22.6,0.0,0.7,12.2
1681538880,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681539000,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681539120,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681539240,23.0,0.3,23.0,22.6,0.0,0.7,12.2
1681539360,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681539480,23.0,0.3,23.0,22.6,0.0,0.6,12.2
1681539600,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681539720,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681539840,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681539960,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540080,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540200,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540320,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540440,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540560,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540680,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540800,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681540920,23.0,0.3,23.0,22.6,0.0,0.7,12.1
1681541040,23.0,0.3,23.0,22.6,0.0,0.6,12.1
1681541160,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681541280,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681541400,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681541520,23.0,0.3,23.0,22.6,-0.0,0.6,12.0
1681541640,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681541760,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681541880,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542000,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542120,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542240,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542360,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542480,23.0,0.3,23.0,22.6,0.0,0.6,12.0
1681542600,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681542720,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681542840,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681542960,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543080,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543200,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543320,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543440,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543560,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543680,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543800,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681543920,23.0,0.3,23.0,22.6,0.0,0.6,11.9
1681544040,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544160,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544280,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544400,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544520,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544640,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544760,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681544880,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545000,23.0,0.3,23.0,22.6,0.0,0.7,11.8
1681545120,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545240,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545360,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545480,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545600,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545720,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545840,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681545960,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546080,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546200,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546320,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546440,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546560,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546680,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546800,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681546920,23.0,0.3,23.0,22.6,0.0,0.6,11.8
1681547040,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547160,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547280,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547400,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547520,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547640,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547760,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681547880,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548000,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548120,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548240,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548360,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548480,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548600,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548720,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548840,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681548960,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681549080,23.0,0.3,23.0,22.6,0.0,0.6,11.7
1681549200,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681549320,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681549440,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681549560,23.0,0.3,23.0,22.6,-0.0,0.6,11.6
1681549680,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681549800,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681549920,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681550040,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681550160,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681550280,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681550400,23.0,0.3,23.0,22.6,0.0,0.7,11.6
1681550520,23.0,0.3,23.0,22.6,0.0,0.7,11.6
1681550640,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681550760,22.9,0.3,23.0,22.6,0.0,0.6,11.6
1681550880,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681551000,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681551120,23.0,0.3,23.0,22.6,0.0,0.6,11.6
1681551240,22.9,0.3,23.0,22.6,0.0,0.6,11.6
1681551360,22.9,0.3,23.0,22.6,-0.0,0.6,11.6
1681551480,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681551600,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681551720,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681551840,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681551960,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552080,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552200,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552320,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552440,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552560,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552680,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552800,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681552920,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681553040,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681553160,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681553280,22.9,0.3,23.0,22.6,0.0,0.7,11.5
1681553400,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681553520,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681553640,22.9,0.3,23.0,22.6,0.0,0.6,11.5
1681553760,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681553880,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554000,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554120,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554240,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554360,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554480,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554600,22.9,0.3,22.9,22.6,0.0,0.6,11.5
1681554720,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681554840,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681554960,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555080,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555200,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555320,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555440,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555560,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555680,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555800,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681555920,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556040,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556160,22.9,0.3,22.9,22.6,-0.0,0.6,11.4
1681556280,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556400,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556520,22.9,0.3,22.9,22.6,0.0,0.7,11.4
1681556640,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556760,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681556880,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557000,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557120,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557240,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557360,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557480,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557600,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557720,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557840,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681557960,22.9,0.3,22.9,22.6,0.0,0.6,11.4
1681558080,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558200,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558320,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558440,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558560,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558680,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558800,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681558920,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559040,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559160,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559280,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559400,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559520,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559640,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559760,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681559880,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560000,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560120,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560240,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560360,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560480,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560600,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560720,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560840,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681560960,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681561080,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681561200,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681561320,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681561440,22.9,0.3,22.9,22.6,0.0,0.6,11.3
1681561560,22.9,0.4,22.9,22.6,0.0,0.6,11.3
1681561680,22.9,0.4,22.9,22.6,0.0,0.6,11.3
1681561800,22.9,0.4,22.9,22.6,0.0,0.6,11.2
1681561920,22.9,0.5,22.9,22.6,0.0,0.6,11.2
1681562040,22.9,0.6,22.9,22.6,0.0,0.6,11.2
1681562160,22.9,0.7,22.9,22.6,0.0,0.6,11.2
1681562280,22.9,0.8,22.9,22.6,0.0,0.6,11.2
1681562400,22.9,1.0,22.9,22.6,0.0,0.6,11.2
1681562520,22.9,1.3,22.9,22.6,0.0,0.6,11.2
1681562640,22.9,1.7,22.9,22.6,0.0,0.7,11.2
1681562760,22.9,2.3,22.9,22.6,0.0,0.6,11.2
1681562880,22.9,3.3,22.9,22.6,0.0,0.6,11.2
1681563000,22.9,4.8,22.9,22.6,0.0,0.6,11.2
1681563120,22.9,7.0,22.9,22.6,0.0,0.6,11.2
1681563240,22.9,10.0,22.9,22.6,-0.0,0.6,11.2
1681563360,22.9,13.9,22.9,22.6,0.0,0.6,11.2
1681563480,22.9,18.4,22.9,22.6,0.0,0.6,11.2
1681563600,22.9,22.9,22.9,22.6,0.0,0.6,11.2
1681563720,22.9,23.2,22.9,22.6,0.0,0.6,11.2
1681563840,22.9,23.2,22.9,22.6,0.0,0.6,11.2
1681563960,22.9,23.2,22.9,22.6,0.0,0.6,11.1
1681564080,22.9,23.2,22.9,22.6,0.0,0.6,11.1
1681564200,22.9,23.2,22.9,22.6,0.0,0.7,11.1
1681564320,22.9,23.2,22.9,22.6,0.0,0.7,11.1
1681564440,22.9,25.9,22.9,22.6,0.0,0.6,11.1
1681564560,22.9,28.5,22.9,22.6,0.0,0.6,11.1
1681564680,22.9,28.9,22.9,22.6,0.0,0.6,11.1
1681564800,22.9,29.3,22.9,22.6,0.0,0.6,11.1
1681564920,22.9,29.6,22.9,22.6,0.0,0.6,11.1
1681565040,22.9,30.0,22.9,22.6,0.1,0.7,11.1
1681565160,22.9,30.2,22.9,22.6,0.1,0.6,11.1
1681565280,22.9,30.5,22.9,22.6,0.1,0.6,11.1
1681565400,22.9,30.7,22.9,22.6,0.1,0.6,11.1
1681565520,22.9,30.9,22.9,22.6,0.1,0.6,11.1
1681565640,22.9,31.1,22.9,22.6,0.2,0.6,11.1
1681565760,22.9,31.2,22.9,22.6,0.2,0.6,11.1
1681565880,23.0,31.4,22.9,22.6,0.2,0.7,11.1
1681566000,23.0,31.5,22.9,22.6,0.2,0.6,11.1
1681566120,23.0,31.6,23.0,22.6,0.3,0.6,11.0
1681566240,23.0,31.7,23.0,22.6,0.3,0.6,11.0
1681566360,23.0,31.8,23.0,22.6,0.3,0.6,11.0
1681566480,23.0,31.9,23.0,22.6,0.3,0.6,11.0
1681566600,23.0,31.9,23.0,22.6,0.4,0.7,11.0
1681566720,23.0,32.0,23.0,22.6,0.4,0.7,11.0
1681566840,23.0,25.7,23.0,22.6,0.5,0.6,11.1
1681566960,23.1,25.7,23.0,22.6,0.5,0.6,11.0
1681567080,23.1,25.9,23.1,22.6,0.5,0.6,11.0
1681567200,23.1,26.1,23.1,22.6,0.5,0.6,11.0
1681567320,23.1,26.1,23.1,22.6,0.6,0.6,11.0
1681567440,23.1,26.1,23.1,22.6,0.6,0.6,11.0
1681567560,23.1,26.1,23.1,22.6,0.6,0.6,11.0
1681567680,23.1,26.1,23.1,22.6,0.6,0.6,11.1
1681567800,23.2,26.3,23.2,22.6,0.6,0.6,11.1
1681567920,23.2,26.4,23.2,22.6,0.7,0.6,11.1
1681568040,23.2,26.3,23.2,22.6,0.7,0.6,11.1
1681568160,23.2,26.4,23.2,22.6,0.7,0.6,11.1
1681568280,23.2,26.4,23.2,22.6,0.7,0.7,11.1
1681568400,23.2,26.5,23.2,22.6,0.7,0.6,11.1
1681568520,23.2,26.5,23.2,22.6,0.8,0.6,11.1
1681568640,23.3,26.5,23.3,22.6,0.8,0.7,11.1
1681568760,23.3,26.4,23.3,22.6,0.8,0.6,11.1
1681568880,23.3,26.7,23.3,22.6,0.8,0.6,11.1
1681569000,23.3,26.8,23.3,22.6,0.8,0.6,11.1
1681569120,23.3,26.8,23.3,22.6,0.8,0.6,11.1
1681569240,23.3,26.9,23.3,22.6,0.9,0.6,11.1
1681569360,23.4,27.0,23.4,22.6,0.9,0.7,11.1
1681569480,23.4,27.0,23.4,22.6,0.9,0.6,11.1
1681569600,23.4,27.0,23.4,22.6,0.9,0.6,11.1
1681569720,23.4,27.0,23.4,22.6,0.9,0.7,11.1
1681569840,23.4,27.1,23.4,22.6,0.9,0.6,11.1
1681569960,23.5,27.1,23.5,22.6,0.9,0.7,11.1
1681570080,23.5,27.0,23.5,22.6,1.0,0.7,11.1
1681570200,23.5,27.0,23.5,22.6,1.0,0.6,11.1
1681570320,23.5,27.1,23.5,22.6,1.0,0.7,11.1
1681570440,23.5,27.0,23.5,22.6,1.0,0.7,11.1
1681570560,23.6,27.1,23.5,22.6,1.0,0.7,11.1
1681570680,23.6,27.2,23.6,22.6,1.0,0.7,11.1
1681570800,23.6,27.4,23.6,22.6,1.0,0.6,11.1
1681570920,23.6,27.3,23.6,22.6,1.0,0.7,11.1
1681571040,23.6,27.4,23.6,22.6,1.0,0.7,11.2
1681571160,23.7,27.3,23.7,22.6,1.1,0.7,11.2
1681571280,23.7,27.4,23.7,22.6,1.1,0.7,11.2
1681571400,23.7,27.3,23.7,22.6,1.1,0.7,11.2
1681571520,23.7,27.5,23.7,22.6,1.1,0.6,11.2
1681571640,23.8,27.5,23.8,22.6,1.1,0.7,11.2
1681571760,23.8,27.5,23.8,22.6,1.1,0.6,11.2
1681571880,23.8,27.5,23.8,22.6,1.2,0.7,11.2
1681572000,23.8,27.5,23.8,22.6,1.2,0.8,11.3
1681572120,23.8,39.1,23.8,22.6,1.3,0.8,11.3
1681572240,23.8,39.1,23.8,22.6,1.3,0.8,11.3
1681572360,23.9,39.8,23.8,22.6,1.3,0.8,11.3
1681572480,23.9,39.8,23.9,22.6,1.3,0.8,11.3
1681572600,23.9,39.8,23.9,22.6,1.3,0.8,11.3
1681572720,23.9,39.8,23.9,22.6,1.3,0.8,11.4
1681572840,23.9,27.6,23.9,22.6,1.4,0.8,11.4
1681572960,23.9,39.9,23.9,22.6,1.4,1.0,11.4
1681573080,23.9,39.9,23.9,22.6,1.4,1.1,11.4
1681573200,23.9,40.0,23.9,22.6,1.4,1.1,11.4
1681573320,23.9,27.7,23.9,22.6,1.6,1.1,11.4
1681573440,23.9,27.7,23.9,22.6,1.6,1.1,11.4
1681573560,24.0,27.8,24.0,22.6,1.6,1.1,11.5
1681573680,24.0,27.8,24.0,22.6,1.8,1.1,11.5
1681573800,24.0,28.1,24.0,22.6,1.8,1.1,11.5
1681573920,24.0,28.1,24.0,22.6,1.9,1.4,11.5
1681574040,24.1,28.1,24.1,22.6,2.0,1.4,11.5
1681574160,24.1,28.4,24.1,22.6,2.1,1.4,11.5
1681574280,24.1,28.4,24.1,22.6,2.1,1.4,11.5
1681574400,24.1,28.4,24.1,22.6,2.1,1.6,11.5
1681574520,24.1,28.4,24.1,22.6,2.2,1.6,11.6
1681574640,24.1,28.5,24.1,22.6,2.3,1.7,11.6
1681574760,24.1,28.5,24.1,22.6,2.3,1.7,11.6
1681574880,24.1,28.4,24.1,22.6,2.2,1.6,11.6
1681575000,24.1,28.4,24.1,22.6,2.3,1.6,11.6
1681575120,23.9,45.5,23.9,22.6,-0.0,1.7,11.6
1681575240,24.2,28.6,24.2,22.6,2.7,1.8,11.6
1681575360,24.2,28.8,24.2,22.6,2.6,1.9,11.7
1681575480,24.2,28.7,24.2,22.6,2.8,1.9,11.7
1681575600,24.2,28.8,24.2,22.6,2.7,1.9,11.7
1681575720,24.2,28.8,24.2,22.6,2.7,1.9,11.8
1681575840,24.4,40.5,24.3,22.6,3.1,1.9,11.8
1681575960,24.4,40.5,24.4,22.6,3.1,1.9,11.8
1681576080,24.4,40.6,24.4,22.6,3.6,2.5,11.8
1681576200,24.3,40.3,24.3,22.6,3.6,3.1,11.9
1681576320,24.4,40.3,24.4,22.6,4.2,3.1,11.9
1681576440,24.6,40.2,24.5,22.6,5.1,3.3,11.9
1681576560,24.7,40.7,24.6,22.6,6.1,4.2,11.9
1681576680,24.8,40.7,24.8,22.6,6.7,4.3,11.9
1681576800,25.0,40.8,25.0,22.6,7.7,4.2,12.0
1681576920,25.2,40.4,25.2,22.6,8.1,4.2,12.0
1681577040,25.3,40.4,25.2,22.6,8.2,4.2,12.1
1681577160,25.4,39.7,25.4,22.6,8.5,4.1,12.1
1681577280,25.5,38.2,25.4,22.6,8.6,4.2,12.2
1681577400,25.5,38.3,25.5,22.6,8.7,4.2,12.3
1681577520,25.6,38.3,25.5,22.6,8.9,4.2,12.3
1681577640,25.6,38.6,25.6,22.6,8.9,4.1,12.4
1681577760,25.7,38.6,25.7,22.6,9.0,4.1,12.5
1681577880,25.8,38.7,25.7,22.6,9.2,4.2,12.5
1681578000,25.9,38.9,25.9,22.6,9.2,3.6,12.6
1681578120,25.9,38.9,25.9,22.6,9.3,3.6,12.7
1681578240,26.0,39.1,26.0,22.6,9.4,3.1,12.8
1681578360,26.1,38.8,26.1,22.6,9.5,2.9,12.9
1681578480,26.2,38.8,26.2,22.6,9.7,2.9,13.0
1681578600,26.2,39.1,26.2,22.6,9.8,3.1,13.1
1681578720,26.2,38.7,26.2,22.6,10.0,3.5,13.2
1681578840,26.3,38.7,26.3,22.6,10.1,2.9,13.4
1681578960,26.4,38.6,26.3,22.6,10.2,2.8,13.5
1681579080,26.4,38.1,26.4,22.6,10.3,2.9,13.6
1681579200,26.4,38.0,26.4,22.6,10.4,2.8,13.7
1681579320,26.5,37.7,26.5,22.6,10.7,2.9,13.8
1681579440,26.5,38.5,26.5,22.6,10.8,3.1,13.9
1681579560,26.6,38.5,26.6,22.6,10.9,2.9,14.0
1681579680,26.6,37.8,26.6,22.6,11.0,2.8,14.1
1681579800,26.7,37.5,26.7,22.6,11.1,2.8,14.2
1681579920,26.7,37.5,26.7,22.6,11.2,2.8,14.3
1681580040,26.7,37.9,26.7,22.6,11.3,2.9,14.3
1681580160,26.7,38.1,26.7,22.6,11.5,3.3,14.4
1681580280,26.9,38.1,26.9,22.6,11.5,2.8,14.5
1681580400,26.9,38.3,26.9,22.6,11.6,2.8,14.6
1681580520,27.0,38.4,27.0,22.6,11.8,2.9,14.6
1681580640,27.0,38.4,27.0,22.6,11.8,2.9,14.6
1681580760,27.1,38.6,27.1,22.6,12.0,2.9,14.7
1681580880,27.1,38.8,27.1,22.6,12.0,2.8,14.7
1681581000,27.1,38.8,27.1,22.6,12.1,2.8,14.8
1681581120,27.2,38.6,27.2,22.6,12.3,2.8,14.8
1681581240,27.2,38.8,27.2,22.6,12.4,2.9,14.8
1681581360,27.1,38.8,27.1,22.6,12.3,3.0,14.8
1681581480,27.2,38.9,27.2,22.6,12.4,2.8,14.8
1681581600,27.2,39.2,27.2,22.6,12.3,2.8,14.9
1681581720,27.2,39.2,27.2,22.6,12.5,2.8,14.9
1681581840,27.2,39.2,27.2,22.6,12.3,2.8,14.9
1681581960,27.2,39.2,27.2,22.6,12.5,2.8,14.9
1681582080,27.2,39.2,27.2,22.6,12.5,2.9,14.9
1681582200,27.2,39.2,27.2,22.6,12.6,2.8,14.9
1681582320,27.2,39.3,27.2,22.6,12.5,2.8,14.9
1681582440,27.2,39.3,27.2,22.6,12.6,2.8,14.9
1681582560,27.2,39.3,27.2,22.6,12.5,2.8,14.9
1681582680,27.2,39.3,27.2,22.6,12.6,2.9,15.0
1681582800,27.2,39.3,27.2,22.6,12.8,2.9,15.0
1681582920,27.2,39.5,27.2,22.6,12.7,2.8,15.0
1681583040,27.2,39.5,27.2,22.6,12.9,2.8,15.0
1681583160,27.2,39.5,27.2,22.6,12.8,2.8,15.0
1681583280,27.1,39.4,27.1,22.6,12.8,2.8,15.0
1681583400,27.1,39.4,27.1,22.6,12.8,2.9,15.0
1681583520,27.1,39.4,27.1,22.6,12.9,2.9,15.0
1681583640,27.2,39.5,27.1,22.6,12.9,2.8,15.0
1681583760,27.1,39.6,27.1,22.6,13.0,2.8,15.0
1681583880,27.2,39.6,27.2,22.6,13.0,2.8,15.0
1681584000,27.2,39.7,27.2,22.6,13.1,2.8,15.0
1681584120,27.1,39.7,27.1,22.6,12.8,2.9,15.0
1681584240,27.1,39.7,27.1,22.6,13.0,2.9,15.0
1681584360,27.1,39.8,27.1,22.6,13.1,2.8,15.0
1681584480,27.1,39.8,27.1,22.6,13.0,2.8,15.0
1681584600,27.1,39.7,27.1,22.6,12.9,2.9,15.0
1681584720,27.1,39.6,27.1,22.6,12.9,2.9,15.0
1681584840,27.1,39.7,27.1,22.6,13.1,2.8,15.0
1681584960,27.1,39.7,27.1,22.6,13.0,2.9,15.0
1681585080,27.1,39.7,27.1,22.6,13.2,2.8,15.0
1681585200,27.1,39.7,27.1,22.6,13.2,2.8,15.0
1681585320,27.1,39.8,27.1,22.6,13.3,2.8,15.0
1681585440,27.1,39.9,27.1,22.6,13.2,2.9,15.0
1681585560,27.1,39.9,27.1,22.6,13.3,2.9,15.0
1681585680,27.1,39.9,27.1,22.6,13.0,2.9,15.0
1681585800,27.1,39.9,27.1,22.6,13.0,2.9,15.0
1681585920,27.2,40.0,27.2,22.6,13.5,2.9,15.0
1681586040,27.1,39.9,27.1,22.6,13.2,2.9,15.0
1681586160,27.1,40.0,27.1,22.6,13.4,2.9,15.0
1681586280,27.2,39.9,27.2,22.6,13.5,2.8,15.0
1681586400,27.1,39.9,27.1,22.6,13.2,2.9,15.0
1681586520,27.1,39.9,27.1,22.6,13.1,2.8,15.0
1681586640,27.1,39.9,27.1,22.6,12.8,2.9,15.0
1681586760,27.1,39.9,27.1,22.6,13.0,2.9,15.0
1681586880,27.1,39.9,27.1,22.6,13.2,2.9,15.0
1681587000,27.1,39.9,27.1,22.6,13.1,2.9,15.0
1681587120,27.1,39.9,27.1,22.6,12.9,2.9,15.0
1681587240,27.0,39.9,27.0,22.6,12.5,2.9,15.1
1681587360,27.0,39.9,27.0,22.6,12.1,2.9,15.1
1681587480,26.9,39.9,26.9,22.6,11.8,2.9,15.1
1681587600,26.9,39.9,26.9,22.6,11.5,2.9,15.1
1681587720,26.9,39.9,26.9,22.6,11.8,2.9,15.1
1681587840,27.0,40.0,27.0,22.6,12.0,2.9,15.1
1681587960,27.0,39.9,27.0,22.6,12.0,2.9,15.1
1681588080,27.0,39.9,27.0,22.6,12.4,2.9,15.2
1681588200,27.1,39.9,27.1,22.6,12.8,2.9,15.2
1681588320,27.1,39.9,27.1,22.6,12.8,2.9,15.2
1681588440,27.1,39.9,27.1,22.6,12.5,2.9,15.2
1681588560,27.0,39.9,27.0,22.6,12.2,2.9,15.2
1681588680,27.0,39.9,27.0,22.6,12.2,2.9,15.2
1681588800,27.1,39.9,27.1,22.6,12.7,2.9,15.3
1681588920,27.1,39.9,27.1,22.6,13.1,2.9,15.3
1681589040,27.1,39.9,27.1,22.6,13.0,2.9,15.3
1681589160,27.1,39.9,27.1,22.6,12.8,2.9,15.3
1681589280,27.1,39.9,27.1,22.6,12.9,2.9,15.3
1681589400,27.2,39.9,27.2,22.6,13.1,2.9,15.4
1681589520,27.2,39.9,27.1,22.6,13.0,2.9,15.4
1681589640,27.2,39.9,27.1,22.6,13.0,2.9,15.4
1681589760,27.2,39.9,27.2,22.6,13.2,2.8,15.4
1681589880,27.2,39.9,27.2,22.6,13.5,2.9,15.4
1681590000,27.2,39.9,27.2,22.6,13.3,2.9,15.4
1681590120,27.2,39.9,27.2,22.6,13.1,2.9,15.5
1681590240,27.2,39.9,27.2,22.6,13.1,2.9,15.5
1681590360,27.2,39.9,27.2,22.6,13.3,2.9,15.5
1681590480,27.2,39.9,27.2,22.6,13.0,2.9,15.5
1681590600,27.2,39.9,27.2,22.6,12.7,2.9,15.5
1681590720,27.2,39.9,27.2,22.6,13.1,2.9,15.5
1681590840,27.2,39.9,27.2,22.6,13.2,2.9,15.5
1681590960,27.3,39.9,27.2,22.6,13.4,2.9,15.6
1681591080,27.3,39.9,27.3,22.6,13.7,2.9,15.6
1681591200,27.3,39.9,27.3,22.6,13.6,2.9,15.6
1681591320,27.2,39.9,27.2,22.6,13.2,2.9,15.6
1681591440,27.2,39.9,27.2,22.6,12.9,2.9,15.6
1681591560,27.2,39.9,27.2,22.6,13.1,2.9,15.6
1681591680,27.2,39.9,27.2,22.6,13.0,2.9,15.6
1681591800,27.2,39.9,27.2,22.6,13.0,2.9,15.7
1681591920,27.2,39.9,27.2,22.6,12.7,2.9,15.7
1681592040,27.2,39.9,27.2,22.6,12.4,2.8,15.7
1681592160,27.1,39.9,27.1,22.6,12.0,2.9,15.7
1681592280,27.2,39.9,27.2,22.6,12.3,2.9,15.7
1681592400,27.2,39.9,27.2,22.6,12.7,2.9,15.7
1681592520,27.2,39.9,27.2,22.6,12.7,2.8,15.7
1681592640,27.2,39.9,27.2,22.6,12.5,2.9,15.8
1681592760,27.2,39.9,27.2,22.6,12.4,2.9,15.8
1681592880,27.2,39.9,27.2,22.6,12.2,2.8,15.8
1681593000,27.2,39.9,27.2,22.6,12.3,2.9,15.8
1681593120,27.2,39.9,27.2,22.6,12.3,2.9,15.8
1681593240,27.2,39.9,27.2,22.6,12.2,2.9,15.8
1681593360,27.3,40.0,27.3,22.6,12.6,2.9,15.8
1681593480,27.3,39.9,27.3,22.6,12.6,2.9,15.9
1681593600,27.3,39.9,27.3,22.6,12.6,2.9,15.9
1681593720,27.1,39.9,27.1,22.6,12.6,2.9,15.9
1681593840,27.3,40.0,27.3,22.6,12.5,2.9,15.9
1681593960,27.3,40.0,27.3,22.6,12.7,2.9,15.9
1681594080,27.3,39.9,27.3,22.6,12.8,2.8,15.9
1681594200,27.3,39.9,27.3,22.6,12.6,2.9,15.9
1681594320,27.4,39.9,27.3,22.6,12.7,2.8,15.9
1681594440,27.3,39.9,27.3,22.6,12.5,2.9,16.0
1681594560,27.4,39.9,27.4,22.6,12.6,2.9,16.0
1681594680,27.4,39.9,27.4,22.6,12.6,2.8,16.0
1681594800,27.4,39.9,27.4,22.6,12.6,2.8,16.0
1681594920,27.4,40.0,27.4,22.6,12.7,2.8,16.0
1681595040,27.4,39.9,27.4,22.6,12.7,2.9,16.0
1681595160,27.4,40.0,27.4,22.6,12.8,2.9,16.0
1681595280,27.4,40.0,27.4,22.6,12.6,2.9,16.0
1681595400,27.4,39.9,27.4,22.6,12.6,2.8,16.0
1681595520,27.4,39.9,27.4,22.6,12.4,2.9,16.0
1681595640,27.4,40.0,27.4,22.6,12.4,2.8,16.0
1681595760,27.4,40.0,27.4,22.6,12.4,2.8,16.0
1681595880,27.4,39.9,27.4,22.6,12.5,2.8,16.0
1681596000,27.4,39.9,27.4,22.6,12.4,2.8,16.1
1681596120,27.5,39.9,27.4,22.6,12.5,2.8,16.1
1681596240,27.5,39.9,27.5,22.6,12.5,2.8,16.1
1681596360,27.4,39.9,27.4,22.6,12.3,2.8,16.1
1681596480,27.5,40.0,27.5,22.6,12.4,2.9,16.1
1681596600,27.4,40.0,27.4,22.6,12.2,2.8,16.1
1681596720,27.5,39.9,27.4,22.6,12.2,2.8,16.1
1681596840,27.4,39.9,27.4,22.6,12.0,2.8,16.1
1681596960,27.4,40.0,27.4,22.6,11.6,2.8,16.1
1681597080,27.4,39.9,27.4,22.6,11.6,2.8,16.1
1681597200,27.4,39.9,27.4,22.6,11.6,2.8,16.1
1681597320,27.4,39.9,27.4,22.6,11.7,2.9,16.1
1681597440,27.4,39.9,27.4,22.6,11.7,2.9,16.1
1681597560,27.5,39.6,27.5,22.6,11.8,2.8,16.1
1681597680,27.5,39.6,27.5,22.6,12.0,2.8,16.2
1681597800,27.5,39.7,27.5,22.6,11.7,2.8,16.2
1681597920,27.5,39.4,27.5,22.6,11.9,2.8,16.2
1681598040,27.5,39.4,27.5,22.6,11.7,2.8,16.2
1681598160,27.5,39.4,27.5,22.6,11.7,2.8,16.2
1681598280,27.5,39.4,27.5,22.6,11.6,2.8,16.2
1681598400,27.5,39.4,27.5,22.6,11.6,2.8,16.2
1681598520,27.5,39.4,27.5,22.6,11.6,2.8,16.2
1681598640,27.5,39.3,27.5,22.6,11.5,2.8,16.2
1681598760,27.5,39.4,27.5,22.6,11.3,2.9,16.3
1681598880,27.5,39.3,27.5,22.6,11.2,2.8,16.3
1681599000,27.5,39.1,27.5,22.6,11.3,2.8,16.3
1681599120,27.5,39.1,27.5,22.6,11.1,2.9,16.3
1681599240,27.5,39.1,27.5,22.6,11.1,2.8,16.3
1681599360,27.5,39.0,27.5,22.6,11.1,2.8,16.3
1681599480,27.5,39.0,27.5,22.6,10.9,2.8,16.4
1681599600,27.5,38.9,27.5,22.6,10.9,2.8,16.4
1681599720,27.5,38.8,27.5,22.6,10.9,2.8,16.4
1681599840,27.5,38.9,27.5,22.6,10.8,2.9,16.4
1681599960,27.5,38.7,27.5,22.6,10.8,2.8,16.4
1681600080,27.5,38.2,27.5,22.6,10.8,2.8,16.5
1681600200,27.5,38.2,27.5,22.6,10.8,2.8,16.5
1681600320,27.5,38.2,27.5,22.6,10.7,2.8,16.5
1681600440,27.6,38.1,27.5,22.6,10.7,2.8,16.5
1681600560,27.5,38.1,27.5,22.6,10.6,2.8,16.6
1681600680,27.5,38.1,27.5,22.6,10.5,2.8,16.6
1681600800,27.5,37.8,27.5,22.6,10.6,2.8,16.6
1681600920,27.5,37.8,27.5,22.6,10.4,2.8,16.7
1681601040,27.5,37.7,27.5,22.6,10.3,2.8,16.7
1681601160,27.5,37.6,27.5,22.6,10.2,2.8,16.7
1681601280,27.5,37.6,27.5,22.6,10.1,2.8,16.8
1681601400,27.5,37.5,27.5,22.6,10.1,2.8,16.8
1681601520,27.5,37.4,27.5,22.6,10.0,2.8,16.8
1681601640,27.5,37.4,27.5,22.6,9.9,2.8,16.9
1681601760,27.5,37.8,27.5,22.6,9.8,2.8,16.9
1681601880,27.5,38.2,27.5,22.6,9.7,2.8,17.0
1681602000,27.5,38.2,27.5,22.6,9.6,2.8,17.0
1681602120,27.5,38.0,27.5,22.6,9.5,2.8,17.0
1681602240,27.5,37.9,27.5,22.6,9.4,2.9,17.0
1681602360,27.5,37.9,27.5,22.6,9.3,2.8,17.1
1681602480,27.5,37.9,27.5,22.6,9.2,2.8,17.1
1681602600,27.5,37.7,27.5,22.6,9.1,2.8,17.2
1681602720,27.5,37.7,27.5,22.6,9.0,2.8,17.2
1681602840,27.5,37.6,27.5,22.6,8.9,2.8,17.2
1681602960,27.4,37.5,27.4,22.6,8.8,2.8,17.3
1681603080,27.4,37.4,27.4,22.6,8.7,2.8,17.3
1681603200,27.4,37.9,27.4,22.6,8.6,2.8,17.4
1681603320,27.4,37.9,27.4,22.6,8.5,2.8,17.4
1681603440,27.4,37.8,27.4,22.6,8.3,2.8,17.4
1681603560,27.4,37.6,27.4,22.6,8.2,2.8,17.5
1681603680,27.4,37.6,27.4,22.6,8.1,2.8,17.5
1681603800,27.4,37.4,27.3,22.6,8.0,2.8,17.5
1681603920,27.3,38.4,27.3,22.6,7.8,2.8,17.5
1681604040,27.3,38.3,27.3,22.6,7.7,2.7,17.6
1681604160,27.3,38.2,27.3,22.6,7.6,2.8,17.6
1681604280,27.3,38.2,27.3,22.6,7.4,2.8,17.6
1681604400,27.3,38.1,27.2,22.6,7.3,2.8,17.6
1681604520,27.2,37.9,27.2,22.6,7.2,2.8,17.6
1681604640,27.2,37.5,27.2,22.6,7.0,2.8,17.6
1681604760,27.2,37.4,27.2,22.6,6.9,2.8,17.7
1681604880,27.2,39.0,27.2,22.6,6.7,2.8,17.7
1681605000,27.2,38.9,27.1,22.6,6.6,2.9,17.7
1681605120,27.1,38.9,27.1,22.6,6.4,2.9,17.7
1681605240,27.1,39.4,27.1,22.6,6.2,2.8,17.7
1681605360,27.1,39.3,27.1,22.6,6.2,2.8,17.7
1681605480,27.1,39.2,27.0,22.6,5.9,2.8,17.7
1681605600,27.0,39.2,27.0,22.6,5.9,2.8,17.7
1681605720,27.0,39.1,27.0,22.6,5.8,2.8,17.7
1681605840,27.0,39.1,27.0,22.6,5.7,2.8,17.7
1681605960,27.0,39.0,27.0,22.6,5.5,2.8,17.7
1681606080,27.0,38.2,26.9,22.6,5.3,2.8,17.8
1681606200,26.9,38.2,26.9,22.6,5.1,2.8,17.8
1681606320,26.9,38.3,26.9,22.6,5.0,2.8,17.8
1681606440,26.9,38.2,26.9,22.6,4.9,2.8,17.7
1681606560,26.9,38.2,26.8,22.6,4.7,2.8,17.7
1681606680,26.8,37.4,26.8,22.6,4.5,2.8,17.7
1681606800,26.8,37.7,26.8,22.6,4.4,2.8,17.7
1681606920,26.8,37.6,26.8,22.6,4.3,2.8,17.7
1681607040,26.7,36.9,26.7,22.6,4.1,2.9,17.7
1681607160,26.7,36.2,26.7,22.6,3.9,2.9,17.7
1681607280,26.7,36.2,26.6,22.6,3.8,2.8,17.7
1681607400,26.6,35.5,26.6,22.6,3.6,2.8,17.7
1681607520,26.6,39.0,26.6,22.6,3.6,2.8,17.7
1681607640,26.6,39.3,26.5,22.6,3.5,2.8,17.7
1681607760,26.5,39.2,26.5,22.6,3.3,2.9,17.7
1681607880,26.5,39.2,26.5,22.6,3.2,2.8,17.7
1681608000,26.5,39.0,26.5,22.6,3.1,2.8,17.6
1681608120,26.5,39.0,26.4,22.6,2.9,2.8,17.6
1681608240,26.4,39.0,26.4,22.6,2.8,2.8,17.6
1681608360,26.4,39.0,26.4,22.6,2.7,2.9,17.6
1681608480,26.4,38.0,26.3,22.6,2.5,2.9,17.6
1681608600,26.3,38.0,26.3,22.6,2.4,2.8,17.6
1681608720,26.3,38.2,26.3,22.6,2.3,2.8,17.5
1681608840,26.2,37.5,26.2,22.6,2.1,2.9,17.5
1681608960,26.2,37.5,26.2,22.6,2.0,2.8,17.5
1681609080,26.2,36.8,26.1,22.6,1.9,2.9,17.5
1681609200,26.1,38.8,26.1,22.6,1.7,2.9,17.5
1681609320,26.1,38.8,26.1,22.6,1.6,2.8,17.4
1681609440,26.1,39.0,26.0,22.6,1.5,2.8,17.4
1681609560,26.0,38.7,26.0,22.6,1.3,2.8,17.4
1681609680,26.0,38.7,26.0,22.6,1.2,3.0,17.3
1681609800,25.9,38.8,25.9,22.6,1.1,3.6,17.3
1681609920,25.9,38.3,25.9,22.6,1.0,3.2,17.2
1681610040,25.9,38.3,25.9,22.6,0.9,3.0,17.2
1681610160,25.8,37.7,25.8,22.6,0.8,3.5,17.2
1681610280,25.8,37.7,25.7,22.6,0.7,3.5,17.1
1681610400,25.8,37.7,25.8,22.6,0.6,3.4,17.1
1681610520,25.7,37.8,25.7,22.6,0.5,3.6,17.1
1681610640,25.7,37.1,25.7,22.6,0.4,3.5,17.0
1681610760,25.7,37.1,25.6,22.6,0.4,3.6,17.0
1681610880,25.7,30.9,25.6,22.6,0.3,3.6,17.0
1681611000,25.6,30.7,25.6,22.6,0.2,3.5,16.9
1681611120,25.6,30.4,25.6,22.6,0.2,3.6,16.9
1681611240,25.5,30.1,25.5,22.6,0.1,4.1,16.8
1681611360,25.5,29.9,25.5,22.6,0.1,4.1,16.8
1681611480,25.5,29.6,25.5,22.6,0.1,3.6,16.8
1681611600,25.5,29.3,25.5,22.6,0.1,3.5,16.7
1681611720,25.6,29.0,25.6,22.6,0.0,3.2,16.7
1681611840,25.6,28.8,25.5,22.6,0.0,3.0,16.7
1681611960,25.5,28.4,25.5,22.6,0.0,3.8,16.6
1681612080,25.5,28.0,25.4,22.6,0.0,4.1,16.6
1681612200,25.4,27.3,25.4,22.6,0.0,4.3,16.5
1681612320,25.4,25.7,25.4,22.6,0.0,4.2,16.5
1681612440,25.4,25.7,25.4,22.6,0.0,4.1,16.5
1681612560,25.5,25.8,25.4,22.6,0.0,3.1,16.5
1681612680,25.5,25.8,25.4,22.6,0.0,3.0,16.4
1681612800,25.4,25.7,25.4,22.6,-0.0,3.6,16.4
1681612920,25.4,25.2,25.4,22.6,-0.0,3.7,16.3
1681613040,25.4,21.3,25.3,22.6,-0.0,4.1,16.3
1681613160,25.3,17.1,25.3,22.6,0.0,4.2,16.3
1681613280,25.4,12.9,25.4,22.6,-0.0,3.5,16.2
1681613400,25.4,9.4,25.4,22.6,-0.0,3.5,16.2
1681613520,25.4,6.6,25.4,22.6,-0.0,3.6,16.2
1681613640,25.4,4.6,25.4,22.6,-0.0,3.0,16.2
1681613760,25.3,3.2,25.3,22.6,-0.0,4.1,16.1
1681613880,25.3,2.3,25.3,22.6,-0.0,3.9,16.1
1681614000,25.3,1.7,25.3,22.6,-0.0,3.4,16.1
1681614120,25.3,1.3,25.3,22.6,-0.0,4.2,16.1
1681614240,25.3,1.0,25.3,22.6,-0.0,4.1,16.0
1681614360,25.3,0.8,25.3,22.6,-0.0,3.4,16.0
1681614480,25.3,0.6,25.3,22.6,-0.0,3.5,16.0
1681614600,25.2,0.5,25.2,22.6,-0.0,4.1,16.0
1681614720,25.2,0.5,25.2,22.6,-0.0,4.1,15.9
1681614840,25.2,0.4,25.2,22.6,-0.0,4.1,15.9
1681614960,25.2,0.4,25.2,22.6,-0.0,4.0,15.9
1681615080,25.3,0.4,25.3,22.6,-0.0,3.4,15.9
1681615200,25.3,0.3,25.3,22.6,-0.0,2.7,15.9
1681615320,25.3,0.3,25.3,22.6,-0.0,3.5,15.9
1681615440,25.2,0.3,25.2,22.6,-0.0,3.8,15.8
1681615560,25.2,0.3,25.2,22.6,-0.0,3.6,15.8
1681615680,25.2,0.3,25.2,22.6,-0.0,4.1,15.8
1681615800,25.2,0.3,25.2,22.6,-0.0,4.2,15.8
1681615920,25.2,0.3,25.2,22.6,-0.0,4.0,15.8
1681616040,25.2,0.3,25.2,22.6,-0.0,4.2,15.7
1681616160,25.2,0.3,25.2,22.6,-0.0,3.3,15.7
1681616280,25.3,0.3,25.3,22.6,-0.0,2.9,15.7
1681616400,25.2,0.3,25.2,22.6,-0.0,4.0,15.7
1681616520,25.1,0.3,25.1,22.6,-0.0,4.2,15.7
1681616640,25.1,0.3,25.1,22.6,-0.0,4.1,15.7
1681616760,25.1,0.3,25.1,22.6,-0.0,4.2,15.7
1681616880,25.1,0.3,25.1,22.6,-0.0,4.2,15.7
1681617000,25.2,0.3,25.2,22.6,-0.0,3.4,15.6
1681617120,25.2,0.3,25.2,22.6,-0.0,3.3,15.6
1681617240,25.2,0.3,25.2,22.6,-0.0,3.3,15.6
1681617360,25.2,0.3,25.2,22.6,-0.0,3.1,15.6
1681617480,25.1,0.3,25.1,22.6,-0.0,4.1,15.6
1681617600,25.1,0.3,25.1,22.6,-0.0,4.0,15.6
1681617720,25.1,0.3,25.1,22.6,-0.0,4.0,15.6
1681617840,25.1,0.3,25.1,22.6,-0.0,4.1,15.6
1681617960,25.1,0.3,25.1,22.6,-0.0,3.5,15.6
1681618080,25.1,0.3,25.2,22.6,-0.0,3.3,15.6
1681618200,25.1,0.3,25.1,22.6,-0.0,4.0,15.6
1681618320,25.1,0.3,25.1,22.6,0.0,3.5,15.5
1681618440,25.1,0.3,25.1,22.6,-0.0,4.0,15.5
1681618560,25.0,0.3,25.0,22.6,-0.0,4.1,15.5
1681618680,25.0,0.3,25.0,22.6,-0.0,4.2,15.5
1681618800,25.0,0.3,25.0,22.6,0.0,4.1,15.5
1681618920,25.1,0.3,25.1,22.6,-0.0,3.7,15.5
1681619040,25.1,0.3,25.1,22.6,0.0,3.4,15.5
1681619160,25.1,0.3,25.1,22.6,-0.0,2.8,15.5
1681619280,25.1,0.3,25.1,22.6,-0.0,3.5,15.5
1681619400,25.0,0.3,25.0,22.6,-0.0,3.9,15.5
1681619520,25.0,0.3,25.0,22.6,-0.0,4.2,15.5
1681619640,25.0,0.3,25.0,22.6,-0.0,4.0,15.5
1681619760,25.0,0.3,25.0,22.6,-0.0,4.0,15.4
1681619880,25.0,0.3,25.0,22.6,-0.0,3.5,15.4
1681620000,25.0,0.3,25.0,22.6,-0.0,3.6,15.4
1681620120,25.0,0.3,25.0,22.6,-0.0,3.9,15.4
1681620240,25.0,0.3,25.0,22.6,0.0,3.7,15.4
1681620360,25.0,0.3,25.0,22.6,-0.0,4.1,15.4
1681620480,25.0,0.3,25.0,22.6,-0.0,4.0,15.4
1681620600,25.0,0.3,25.0,22.6,-0.0,3.4,15.4
1681620720,25.0,0.3,25.0,22.6,-0.0,3.4,15.4
1681620840,25.0,0.3,25.0,22.6,0.0,3.4,15.4
1681620960,25.0,0.3,25.0,22.6,-0.0,2.8,15.4
1681621080,25.0,0.3,25.0,22.6,-0.0,3.5,15.4
1681621200,24.9,0.3,24.9,22.6,-0.0,4.0,15.4
1681621320,24.9,0.3,24.9,22.6,-0.0,4.2,15.4
1681621440,24.9,0.3,24.9,22.6,-0.0,4.2,15.4
1681621560,24.9,0.3,24.9,22.6,-0.0,4.1,15.4
1681621680,25.0,0.3,25.0,22.6,-0.0,3.4,15.4
1681621800,25.0,0.3,25.0,22.6,0.0,3.4,15.4
1681621920,25.0,0.3,25.0,22.6,-0.0,3.5,15.4
1681622040,25.0,0.3,25.0,22.6,-0.0,2.8,15.4
1681622160,24.9,0.3,24.9,22.6,-0.0,4.1,15.4
1681622280,24.9,0.3,24.9,22.6,-0.0,4.2,15.3
1681622400,24.9,0.3,24.9,22.6,-0.0,4.1,15.3
1681622520,24.9,0.3,24.9,22.6,-0.0,3.5,15.3
1681622640,24.9,0.3,24.9,22.6,-0.0,3.4,15.3
1681622760,24.9,0.3,25.0,22.6,-0.0,3.0,15.3
1681622880,25.0,0.3,25.0,22.6,-0.0,2.9,15.3
1681623000,24.9,0.3,24.9,22.6,-0.0,3.4,15.3
1681623120,24.9,0.3,24.9,22.6,-0.0,3.5,15.3
1681623240,24.8,0.3,24.8,22.6,-0.0,4.2,15.3
1681623360,24.8,0.3,24.8,22.6,-0.0,4.1,15.3
1681623480,24.8,0.3,24.8,22.6,-0.0,3.8,15.3
1681623600,24.9,0.3,24.9,22.6,-0.0,3.5,15.3
1681623720,24.8,0.3,24.8,22.6,-0.0,4.0,15.3
1681623840,24.8,0.3,24.8,22.6,-0.0,3.7,15.3
1681623960,24.9,0.3,24.9,22.6,-0.0,3.6,15.3
1681624080,24.8,0.3,24.8,22.6,-0.0,4.0,15.3
1681624200,24.8,0.3,24.8,22.6,-0.0,4.2,15.3
1681624320,24.8,0.3,24.8,22.6,-0.0,3.6,15.3
1681624440,24.8,0.3,24.8,22.6,-0.0,3.4,15.3
1681624560,24.9,0.3,24.9,22.6,-0.0,3.0,15.3
1681624680,24.9,0.3,24.9,22.6,-0.0,3.0,15.3
1681624800,24.8,0.3,24.8,22.6,-0.0,3.4,15.3
1681624920,24.8,0.3,24.8,22.6,-0.0,3.6,15.3
1681625040,24.8,0.3,24.8,22.6,-0.0,3.6,15.2
1681625160,24.8,0.3,24.8,22.6,-0.0,3.6,15.2
1681625280,24.8,0.3,24.8,22.6,-0.0,3.6,15.2
1681625400,24.8,0.3,24.8,22.6,-0.0,3.4,15.2
1681625520,24.8,0.3,24.8,22.6,-0.0,4.0,15.2
1681625640,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681625760,24.8,0.3,24.8,22.6,-0.0,3.4,15.2
1681625880,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681626000,24.7,0.3,24.7,22.6,-0.0,4.2,15.2
1681626120,24.8,0.3,24.8,22.6,-0.0,3.4,15.2
1681626240,24.8,0.3,24.8,22.6,0.0,3.4,15.2
1681626360,24.8,0.3,24.8,22.6,-0.0,3.4,15.2
1681626480,24.8,0.3,24.8,22.6,-0.0,2.8,15.2
1681626600,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681626720,24.7,0.3,24.7,22.6,-0.0,4.1,15.2
1681626840,24.7,0.3,24.7,22.6,-0.0,4.1,15.2
1681626960,24.7,0.3,24.7,22.6,-0.0,4.1,15.2
1681627080,24.7,0.3,24.7,22.6,0.0,4.0,15.2
1681627200,24.7,0.3,24.7,22.6,-0.0,3.6,15.2
1681627320,24.7,0.3,24.7,22.6,-0.0,3.5,15.2
1681627440,24.7,0.3,24.7,22.6,0.0,4.0,15.2
1681627560,24.7,0.3,24.7,22.6,-0.0,3.5,15.2
1681627680,24.7,0.3,24.7,22.6,-0.0,3.6,15.2
1681627800,24.7,0.3,24.7,22.6,0.0,4.1,15.2
1681627920,24.7,0.3,24.7,22.6,-0.0,3.5,15.2
1681628040,24.7,0.3,24.7,22.6,-0.0,3.5,15.2
1681628160,24.6,0.3,24.6,22.6,-0.0,4.2,15.2
1681628280,24.6,0.3,24.6,22.6,-0.0,4.2,15.2
1681628400,24.6,0.3,24.6,22.6,0.0,4.1,15.2
1681628520,24.6,0.3,24.6,22.6,-0.0,4.2,15.2
1681628640,24.7,0.3,24.7,22.6,-0.0,3.5,15.2
1681628760,24.7,0.3,24.7,22.6,-0.0,3.6,15.2
1681628880,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681629000,24.7,0.3,24.7,22.6,0.0,3.5,15.1
1681629120,24.7,0.3,24.7,22.6,-0.0,3.6,15.1
1681629240,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681629360,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681629480,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681629600,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681629720,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681629840,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681629960,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681630080,24.6,0.3,24.6,22.6,-0.0,3.5,15.1
1681630200,24.7,0.3,24.7,22.6,-0.0,2.9,15.1
1681630320,24.6,0.3,24.6,22.6,-0.0,3.5,15.1
1681630440,24.6,0.3,24.6,22.6,0.0,3.8,15.1
1681630560,24.6,0.3,24.6,22.6,-0.0,3.7,15.1
1681630680,24.5,0.3,24.5,22.6,-0.0,4.1,15.1
1681630800,24.5,0.3,24.5,22.6,-0.0,4.0,15.1
1681630920,24.6,0.3,24.6,22.6,-0.0,3.4,15.1
1681631040,24.6,0.3,24.6,22.6,-0.0,3.4,15.1
1681631160,24.6,0.3,24.6,22.6,-0.0,3.0,15.1
1681631280,24.6,0.3,24.6,22.6,-0.0,2.9,15.1
1681631400,24.5,0.3,24.5,22.6,-0.0,4.2,15.1
1681631520,24.5,0.3,24.5,22.6,-0.0,4.1,15.1
1681631640,24.5,0.3,24.5,22.6,-0.0,4.1,15.1
1681631760,24.5,0.3,24.5,22.6,-0.0,4.2,15.1
1681631880,24.6,0.3,24.6,22.6,-0.0,3.0,15.1
1681632000,24.6,0.3,24.6,22.6,-0.0,2.8,15.1
1681632120,24.5,0.3,24.5,22.6,-0.0,3.5,15.1
1681632240,24.5,0.3,24.5,22.6,-0.0,3.6,15.1
1681632360,24.5,0.3,24.5,22.6,0.0,4.2,15.1
1681632480,24.5,0.3,24.5,22.6,-0.0,4.2,15.1
1681632600,24.5,0.3,24.5,22.6,-0.0,3.8,15.1
1681632720,24.5,0.3,24.5,22.6,-0.0,3.5,15.1
1681632840,24.5,0.3,24.5,22.6,-0.0,3.8,15.1
1681632960,24.5,0.3,24.5,22.6,-0.0,3.8,15.1
1681633080,24.5,0.3,24.5,22.6,-0.0,3.5,15.1
1681633200,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681633320,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681633440,24.5,0.3,24.5,22.6,-0.0,3.5,15.1
1681633560,24.5,0.3,24.5,22.6,-0.0,3.6,15.1
1681633680,24.5,0.3,24.5,22.6,-0.0,3.6,15.1
1681633800,24.5,0.3,24.5,22.6,0.0,3.6,15.1
1681633920,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681634040,24.4,0.3,24.4,22.6,-0.0,4.1,15.1
1681634160,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681634280,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681634400,24.4,0.3,24.4,22.6,-0.0,4.2,15.1
1681634520,24.4,0.3,24.4,22.6,-0.0,3.5,15.0
1681634640,24.4,0.3,24.4,22.6,-0.0,3.4,15.0
1681634760,24.4,0.3,24.4,22.6,-0.0,4.2,15.0
1681634880,24.4,0.3,24.4,22.6,-0.0,4.2,15.0
1681635000,24.4,0.3,24.4,22.6,-0.0,4.2,15.0
1681635120,24.4,0.3,24.4,22.6,-0.0,4.2,15.0
1681635240,24.4,0.3,24.4,22.6,0.0,3.6,15.0
1681635360,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681635480,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681635600,24.3,0.3,24.3,22.6,0.0,4.3,15.0
1681635720,24.4,0.3,24.4,22.6,0.0,3.7,15.0
1681635840,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681635960,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681636080,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681636200,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681636320,24.4,0.3,24.4,22.6,0.0,3.5,15.0
1681636440,24.4,0.3,24.4,22.6,-0.0,3.5,15.0
1681636560,24.3,0.3,24.3,22.6,-0.0,4.1,15.0
1681636680,24.3,0.3,24.3,22.6,-0.0,3.7,15.0
1681636800,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681636920,24.3,0.3,24.3,22.6,-0.0,4.1,15.0
1681637040,24.3,0.3,24.3,22.6,-0.0,4.3,15.0
1681637160,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681637280,24.3,0.3,24.3,22.6,-0.0,4.2,15.0
1681637400,24.4,0.3,24.4,22.6,-0.0,2.9,15.0
1681637520,24.3,0.3,24.3,22.6,-0.0,3.5,15.0
1681637640,24.3,0.3,24.3,22.6,-0.0,4.1,14.9
1681637760,24.2,0.3,24.2,22.6,0.0,4.2,14.9
1681637880,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1681638000,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1681638120,24.2,0.3,24.2,22.6,-0.0,4.0,14.9
1681638240,24.3,0.3,24.3,22.6,0.0,3.0,14.9
1681638360,24.3,0.3,24.3,22.6,-0.0,3.7,14.9
1681638480,24.2,0.3,24.2,22.6,0.0,4.0,14.9
1681638600,24.3,0.3,24.3,22.6,-0.0,3.8,14.9
1681638720,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1681638840,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1681638960,24.2,0.3,24.2,22.6,0.0,4.2,14.9
1681639080,24.2,0.3,24.2,22.6,-0.0,4.2,14.9
1681639200,24.2,0.3,24.2,22.6,0.0,4.1,14.9
1681639320,24.3,0.3,24.3,22.6,-0.0,3.0,14.9
1681639440,24.2,0.3,24.2,22.6,-0.0,3.7,14.9
1681639560,24.2,0.3,24.2,22.6,0.0,3.9,14.9
1681639680,24.2,0.3,24.2,22.6,0.0,4.2,14.9
1681639800,24.2,0.3,24.1,22.6,-0.0,4.3,14.9
1681639920,24.1,0.3,24.1,22.6,-0.0,4.3,14.9
1681640040,24.2,0.3,24.1,22.6,-0.0,4.1,14.9
1681640160,24.1,0.3,24.1,22.6,-0.0,4.2,14.9
1681640280,24.2,0.3,24.2,22.6,-0.0,3.5,14.8
1681640400,24.2,0.3,24.2,22.6,-0.0,3.5,14.8
1681640520,24.1,0.3,24.1,22.6,0.0,4.2,14.8
1681640640,24.1,0.3,24.1,22.6,-0.0,4.3,14.8
1681640760,24.1,0.3,24.1,22.6,-0.0,4.2,14.8
1681640880,24.1,0.3,24.1,22.6,0.0,4.2,14.8
1681641000,24.1,0.3,24.1,22.6,-0.0,4.1,14.8
1681641120,24.2,0.3,24.2,22.6,-0.0,3.0,14.8
1681641240,24.2,0.3,24.2,22.6,-0.0,3.0,14.8
1681641360,24.2,0.3,24.2,22.6,-0.0,3.4,14.8
1681641480,24.1,0.3,24.1,22.6,-0.0,3.6,14.8
1681641600,24.1,0.3,24.1,22.6,-0.0,4.2,14.8
1681641720,24.1,0.3,24.1,22.6,-0.0,4.2,14.8
1681641840,24.1,0.3,24.1,22.6,0.0,4.2,14.8
1681641960,24.1,0.3,24.1,22.6,-0.0,4.2,14.7
1681642080,24.1,0.3,24.0,22.6,-0.0,4.2,14.7
1681642200,24.2,0.3,24.2,22.6,0.0,2.9,14.7
1681642320,24.1,0.3,24.1,22.6,-0.0,3.1,14.7
1681642440,24.0,0.3,24.0,22.6,-0.0,4.2,14.7
1681642560,24.0,0.3,24.0,22.6,-0.0,4.3,14.7
1681642680,24.0,0.3,24.0,22.6,0.0,4.6,14.7
1681642800,24.0,0.3,24.0,22.6,-0.0,4.7,14.7
1681642920,24.1,0.3,24.1,22.6,-0.0,3.5,14.7
1681643040,24.1,0.3,24.1,22.6,-0.0,3.5,14.7
1681643160,24.0,0.3,24.0,22.6,0.0,4.2,14.7
1681643280,24.0,0.3,24.0,22.6,-0.0,4.2,14.7
1681643400,24.0,0.3,24.0,22.6,-0.0,4.3,14.7
1681643520,24.0,0.3,24.0,22.6,-0.0,4.2,14.7
1681643640,24.0,0.3,24.0,22.6,-0.0,4.2,14.7
1681643760,24.0,0.3,24.0,22.6,-0.0,4.2,14.7
1681643880,24.0,0.3,24.0,22.6,-0.0,4.4,14.7
1681644000,24.0,0.3,24.0,22.6,-0.0,4.1,14.7
1681644120,23.9,0.3,23.9,22.6,-0.0,4.7,14.7
1681644240,24.0,0.3,23.9,22.6,-0.0,4.2,14.7
1681644360,23.9,0.3,23.9,22.6,-0.0,4.2,14.6
1681644480,23.9,0.3,23.9,22.6,-0.0,4.2,14.6
1681644600,23.9,0.3,23.9,22.6,0.0,4.2,14.6
1681644720,23.9,0.3,23.9,22.6,-0.0,4.0,14.6
1681644840,23.9,0.3,23.9,22.6,0.0,4.2,14.6
1681644960,23.9,0.3,23.9,22.6,-0.0,4.2,14.6
1681645080,24.0,0.3,24.0,22.6,0.0,3.1,14.6
1681645200,24.0,0.3,24.0,22.6,0.0,3.0,14.6
1681645320,24.0,0.3,24.0,22.6,-0.0,3.1,14.6
1681645440,24.0,0.3,24.0,22.6,0.0,3.2,14.6
1681645560,24.0,0.3,24.0,22.6,0.0,3.5,14.6
1681645680,24.0,0.3,24.0,22.6,0.0,3.5,14.6
1681645800,24.0,0.3,24.0,22.6,-0.0,3.3,14.6
1681645920,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681646040,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681646160,24.0,0.3,24.0,22.6,0.0,3.0,14.6
1681646280,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681646400,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681646520,24.0,0.3,24.0,22.6,0.0,3.0,14.6
1681646640,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681646760,24.0,0.3,24.0,22.6,0.0,3.0,14.6
1681646880,24.0,0.3,24.0,22.6,0.0,3.0,14.6
1681647000,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681647120,23.9,0.3,23.9,22.6,-0.0,3.2,14.6
1681647240,23.9,0.3,23.9,22.6,0.0,3.5,14.6
1681647360,23.9,0.3,23.9,22.6,-0.0,3.5,14.6
1681647480,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681647600,24.0,0.3,24.0,22.6,-0.0,3.0,14.6
1681647720,23.9,0.3,24.0,22.6,0.0,3.0,14.6
1681647840,23.9,0.3,24.0,22.6,0.0,3.0,14.6
1681647960,23.9,0.3,23.9,22.6,0.0,3.0,14.6
1681648080,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681648200,23.9,0.4,23.9,22.6,-0.0,3.0,14.6
1681648320,23.9,0.5,23.9,22.6,-0.0,3.0,14.6
1681648440,23.9,0.6,23.9,22.6,-0.0,3.1,14.6
