Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681648560,23.9,0.7,23.9,22.6,-0.0,3.0,14.6
1681648680,23.9,0.9,23.9,22.6,-0.0,2.9,14.6
1681648800,24.0,1.1,24.0,22.6,0.0,2.5,14.6
1681648920,23.9,1.5,23.9,22.6,-0.0,3.0,14.6
1681649040,23.9,2.0,23.9,22.6,-0.0,3.0,14.6
1681649160,23.9,2.9,23.9,22.6,-0.0,3.0,14.6
1681649280,23.9,4.2,23.9,22.6,-0.0,3.0,14.6
1681649400,23.9,6.1,23.9,22.6,-0.0,3.2,14.6
1681649520,23.8,8.8,23.8,22.6,-0.0,3.5,14.6
1681649640,23.9,11.6,23.9,22.6,-0.0,3.3,14.6
1681649760,23.9,16.9,23.9,22.6,-0.0,3.0,14.6
1681649880,23.9,20.9,23.8,22.6,-0.0,3.1,14.5
1681650000,23.9,24.3,23.8,22.6,-0.0,3.2,14.5
1681650120,23.9,24.2,23.8,22.6,-0.0,3.1,14.5
1681650240,23.9,24.2,23.8,22.6,-0.0,3.2,14.5
1681650360,23.8,24.1,23.8,22.6,-0.0,3.6,14.5
1681650480,23.8,24.1,23.8,22.6,-0.0,3.3,14.5
1681650600,23.8,24.1,23.8,22.6,-0.0,3.1,14.5
1681650720,23.8,24.1,23.8,22.6,0.0,3.1,14.5
1681650840,23.8,25.1,23.8,22.6,0.0,3.4,14.5
1681650960,23.8,24.2,23.8,22.6,0.0,3.6,14.5
1681651080,23.8,28.2,23.8,22.6,0.0,3.1,14.5
1681651200,23.8,28.6,23.8,22.6,0.0,3.1,14.5
1681651320,23.8,29.1,23.8,22.6,0.1,3.2,14.5
1681651440,23.8,29.4,23.8,22.6,0.1,3.3,14.5
1681651560,23.8,29.6,23.8,22.6,0.1,3.6,14.5
1681651680,23.8,29.9,23.8,22.6,0.1,3.6,14.5
1681651800,23.8,30.1,23.8,22.6,0.1,3.2,14.5
1681651920,23.9,30.3,23.9,22.6,0.1,1.9,14.5
1681652040,24.0,30.4,23.9,22.6,0.1,1.9,14.4
1681652160,24.0,30.6,24.0,22.6,0.2,1.9,14.4
1681652280,23.9,30.8,23.9,22.6,0.2,2.2,14.4
1681652400,23.9,30.9,23.9,22.6,0.2,2.4,14.4
1681652520,24.0,31.1,24.0,22.6,0.2,1.9,14.4
1681652640,24.0,31.1,24.0,22.6,0.2,1.9,14.4
1681652760,24.0,31.1,24.0,22.6,0.2,2.0,14.4
1681652880,24.0,31.2,23.9,22.6,0.3,2.1,14.4
1681653000,24.0,31.3,24.0,22.6,0.3,2.0,14.4
1681653120,24.0,31.4,24.0,22.6,0.3,1.9,14.4
1681653240,24.0,31.3,24.0,22.6,0.3,1.9,14.4
1681653360,24.0,31.5,24.0,22.6,0.3,1.9,14.4
1681653480,24.0,31.4,24.0,22.6,0.3,1.9,14.4
1681653600,24.0,31.6,24.0,22.6,0.4,1.9,14.4
1681653720,24.0,37.5,24.0,22.6,0.5,2.0,14.5
1681653840,24.0,37.5,24.0,22.6,0.6,2.1,14.4
1681653960,24.0,37.5,23.9,22.6,0.6,2.4,14.4
1681654080,24.0,38.2,24.0,22.6,0.7,1.9,14.4
1681654200,24.0,38.2,24.0,22.6,0.7,1.9,14.4
1681654320,24.0,38.6,24.0,22.6,0.7,1.9,14.4
1681654440,24.0,38.6,24.0,22.6,0.8,1.9,14.4
1681654560,24.0,38.6,24.0,22.6,0.9,1.9,14.4
1681654680,24.1,38.5,24.0,22.6,0.9,2.0,14.5
1681654800,24.1,39.2,24.1,22.6,1.2,1.9,14.5
1681654920,24.0,39.2,24.0,22.6,1.0,2.1,14.5
1681655040,24.0,38.3,24.0,22.6,1.0,2.1,14.5
1681655160,24.0,38.9,24.0,22.6,0.9,2.0,14.5
1681655280,24.1,38.9,24.1,22.6,1.3,1.9,14.5
1681655400,24.1,38.5,24.0,22.6,1.2,2.4,14.5
1681655520,24.1,39.1,24.1,22.6,1.4,2.2,14.5
1681655640,24.1,39.1,24.1,22.6,1.2,1.9,14.5
1681655760,24.1,39.3,24.1,22.6,1.4,1.9,14.5
1681655880,24.1,39.1,24.1,22.6,1.3,2.0,14.5
1681656000,24.1,39.1,24.1,22.6,1.5,2.4,14.5
1681656120,24.2,40.2,24.1,22.6,1.8,2.3,14.5
1681656240,24.2,39.7,24.2,22.6,1.7,1.9,14.5
1681656360,24.2,39.8,24.2,22.6,1.7,1.9,14.5
1681656480,24.2,39.3,24.2,22.6,1.9,2.1,14.5
1681656600,24.3,39.3,24.3,22.6,2.5,2.4,14.6
1681656720,24.3,38.7,24.3,22.6,2.3,2.1,14.6
1681656840,24.3,39.1,24.3,22.6,2.0,1.9,14.6
1681656960,24.4,39.1,24.3,22.6,2.1,1.9,14.6
1681657080,24.5,39.9,24.4,22.6,3.0,2.2,14.6
1681657200,24.4,40.2,24.4,22.6,3.0,3.1,14.6
1681657320,24.3,40.2,24.2,22.6,2.4,3.2,14.6
1681657440,24.2,37.9,24.2,22.6,2.3,3.3,14.6
1681657560,24.2,40.0,24.1,22.6,2.2,3.3,14.6
1681657680,24.2,40.0,24.2,22.6,2.4,3.2,14.6
1681657800,24.2,40.0,24.1,22.6,2.5,3.3,14.6
1681657920,24.2,39.1,24.2,22.6,2.9,3.3,14.6
1681658040,24.2,39.1,24.1,22.6,2.3,3.3,14.6
1681658160,24.1,39.2,24.1,22.6,2.1,3.1,14.6
1681658280,24.1,39.3,24.0,22.6,1.8,3.3,14.6
1681658400,24.0,39.3,24.0,22.6,1.7,3.1,14.6
1681658520,24.0,39.4,24.0,22.6,1.8,3.2,14.6
1681658640,24.0,39.2,24.0,22.6,1.9,3.2,14.6
1681658760,24.1,39.2,24.0,22.6,2.1,3.1,14.7
1681658880,24.0,39.7,24.0,22.6,2.1,3.3,14.7
1681659000,24.1,39.2,24.0,22.6,2.2,3.2,14.7
1681659120,24.1,39.2,24.1,22.6,2.2,3.1,14.7
1681659240,24.1,39.6,24.1,22.6,2.3,3.2,14.7
1681659360,24.1,39.2,24.1,22.6,2.4,3.1,14.7
1681659480,24.2,39.2,24.1,22.6,2.6,3.1,14.7
1681659600,24.2,38.8,24.2,22.6,2.9,3.2,14.7
1681659720,24.2,39.8,24.2,22.6,3.0,3.1,14.7
1681659840,24.3,39.8,24.3,22.6,3.1,3.1,14.7
1681659960,24.3,39.3,24.2,22.6,3.1,3.2,14.7
1681660080,24.2,39.4,24.2,22.6,2.7,3.3,14.7
1681660200,24.2,39.4,24.2,22.6,2.4,3.1,14.7
1681660320,24.3,37.8,24.3,22.6,2.6,2.5,14.7
1681660440,24.3,39.0,24.3,22.6,2.6,2.7,14.8
1681660560,24.3,39.0,24.3,22.6,2.8,3.2,14.7
1681660680,24.3,39.4,24.2,22.6,2.8,3.3,14.8
1681660800,24.3,39.9,24.3,22.6,3.3,3.2,14.8
1681660920,24.3,39.9,24.3,22.6,3.2,3.3,14.8
1681661040,24.4,39.9,24.4,22.6,3.3,3.1,14.8
1681661160,24.5,39.4,24.5,22.6,3.3,2.6,14.8
1681661280,24.5,39.4,24.5,22.6,3.2,2.5,14.8
1681661400,24.5,39.9,24.5,22.6,3.4,2.6,14.8
1681661520,24.5,39.9,24.5,22.6,3.6,3.0,14.8
1681661640,24.4,39.9,24.3,22.6,3.7,4.3,14.8
1681661760,24.4,39.9,24.3,22.6,3.8,4.3,14.8
1681661880,24.4,39.9,24.4,22.6,4.1,4.3,14.8
1681662000,24.5,39.9,24.4,22.6,4.5,4.3,14.8
1681662120,24.5,40.1,24.5,22.6,4.3,3.7,14.8
1681662240,24.5,39.4,24.4,22.6,4.0,3.9,14.8
1681662360,24.5,39.4,24.5,22.6,3.9,3.6,14.8
1681662480,24.5,39.4,24.5,22.6,3.8,3.6,14.8
1681662600,24.6,39.7,24.6,22.6,4.4,3.6,14.9
1681662720,24.6,39.7,24.6,22.6,5.0,4.3,14.9
1681662840,24.8,40.3,24.7,22.6,5.3,3.7,14.9
1681662960,24.9,39.4,24.9,22.6,6.0,3.6,14.9
1681663080,25.0,39.4,24.9,22.6,5.8,3.6,14.9
1681663200,25.0,37.9,25.0,22.6,5.9,3.6,14.9
1681663320,25.0,37.3,25.0,22.6,5.3,3.6,15.0
1681663440,24.9,37.3,24.9,22.6,4.6,3.6,15.0
1681663560,25.0,39.6,25.0,22.6,5.9,4.1,15.0
1681663680,25.0,36.2,25.0,22.6,4.8,3.6,15.1
1681663800,25.0,36.2,24.9,22.6,4.6,3.6,15.1
1681663920,25.0,39.8,24.9,22.6,4.5,3.8,15.1
1681664040,25.1,39.8,25.1,22.6,4.9,3.0,15.2
1681664160,25.1,40.2,25.0,22.6,4.8,3.6,15.2
1681664280,25.1,40.2,25.1,22.6,5.1,3.6,15.2
1681664400,25.1,36.4,25.0,22.6,4.8,3.6,15.2
1681664520,25.1,36.4,25.1,22.6,5.0,3.6,15.3
1681664640,25.2,38.3,25.2,22.6,5.8,3.6,15.3
1681664760,25.3,39.0,25.3,22.6,6.3,3.4,15.3
1681664880,25.3,39.0,25.3,22.6,5.1,2.9,15.3
1681665000,25.2,39.3,25.2,22.6,4.4,3.6,15.4
1681665120,25.3,36.5,25.2,22.6,4.8,3.0,15.4
1681665240,25.2,36.5,25.2,22.6,4.7,3.5,15.4
1681665360,25.2,36.4,25.1,22.6,4.8,4.2,15.4
1681665480,25.2,36.4,25.2,22.6,4.7,3.6,15.4
1681665600,25.2,35.8,25.2,22.6,4.5,3.0,15.5
1681665720,25.3,40.0,25.2,22.6,4.6,2.9,15.5
1681665840,25.3,39.7,25.3,22.6,4.9,2.9,15.5
1681665960,25.3,36.6,25.3,22.6,4.8,3.0,15.5
1681666080,25.3,36.7,25.3,22.6,5.1,3.4,15.5
1681666200,25.4,37.0,25.4,22.6,5.2,2.9,15.5
1681666320,25.5,37.0,25.4,22.6,5.2,2.9,15.6
1681666440,25.5,37.1,25.5,22.6,5.7,2.9,15.6
1681666560,25.7,38.7,25.6,22.6,6.6,2.9,15.6
1681666680,25.8,38.7,25.8,22.6,7.3,2.9,15.6
1681666800,25.8,39.8,25.8,22.6,7.1,3.0,15.6
1681666920,26.4,39.2,26.3,22.6,11.5,2.8,15.7
1681667040,25.9,39.2,25.9,22.6,7.4,2.8,15.7
1681667160,25.8,38.9,25.8,22.6,6.6,2.9,15.7
1681667280,25.8,38.9,25.8,22.6,6.4,2.9,15.7
1681667400,26.2,38.9,26.1,22.6,9.2,2.9,15.8
1681667520,26.2,39.1,26.2,22.6,9.3,2.9,15.8
1681667640,26.5,38.0,26.5,22.6,10.7,2.8,15.8
1681667760,26.5,38.0,26.5,22.6,10.7,2.8,15.8
1681667880,26.9,38.9,26.9,22.6,13.1,2.8,15.9
1681668000,27.0,39.5,27.0,22.6,13.3,2.8,15.9
1681668120,26.9,39.5,26.9,22.6,12.9,2.9,15.9
1681668240,27.0,39.3,27.0,22.6,13.0,2.8,15.9
1681668360,27.0,39.2,27.0,22.6,12.8,2.8,16.0
1681668480,27.0,39.3,27.0,22.6,12.8,2.8,16.0
1681668600,26.6,39.5,26.6,22.6,9.5,2.8,16.0
1681668720,26.2,36.9,26.2,22.6,6.9,2.9,16.0
1681668840,27.2,38.2,27.2,22.6,13.8,2.8,16.0
1681668960,27.2,39.9,27.2,22.6,13.9,3.1,16.1
1681669080,27.4,39.9,27.4,22.6,14.7,2.8,16.1
1681669200,27.3,39.9,27.3,22.6,13.9,2.8,16.1
1681669320,27.0,37.7,27.0,22.6,12.0,2.8,16.1
1681669440,27.5,35.7,27.5,22.6,15.0,2.8,16.1
1681669560,27.2,40.0,27.2,22.6,13.6,2.9,16.2
1681669680,27.2,39.9,27.2,22.6,13.5,2.8,16.2
1681669800,26.9,39.9,26.9,22.6,11.8,2.8,16.2
1681669920,26.9,39.2,26.8,22.6,11.0,2.8,16.2
1681670040,27.6,39.2,27.6,22.6,15.6,2.8,16.2
1681670160,26.5,39.3,26.5,22.6,7.6,2.9,16.2
1681670280,27.2,38.8,27.2,22.6,14.0,2.8,16.2
1681670400,27.5,38.8,27.5,22.6,15.0,2.7,16.3
1681670520,26.9,39.9,26.9,22.6,11.6,2.8,16.3
1681670640,26.8,36.6,26.8,22.6,11.2,2.9,16.3
1681670760,27.3,38.9,27.3,22.6,14.4,2.9,16.3
1681670880,27.3,38.9,27.3,22.6,14.4,2.8,16.3
1681671000,27.4,38.9,27.4,22.6,14.6,2.8,16.4
1681671120,26.3,37.4,26.2,22.6,5.6,2.9,16.4
1681671240,27.4,37.4,27.4,22.6,15.5,3.2,16.4
1681671360,27.5,37.4,27.5,22.6,15.7,2.9,16.4
1681671480,27.0,37.7,27.0,22.6,12.3,2.9,16.4
1681671600,27.6,37.4,27.6,22.6,16.0,2.7,16.4
1681671720,27.6,37.4,27.6,22.6,15.7,2.8,16.4
1681671840,27.5,38.6,27.5,22.6,14.9,2.8,16.4
1681671960,27.5,37.4,27.5,22.6,15.7,3.2,16.4
1681672080,27.7,37.4,27.7,22.6,16.4,2.8,16.4
1681672200,27.6,37.4,27.6,22.6,16.0,2.8,16.4
1681672320,27.4,36.9,27.4,22.6,14.5,2.8,16.4
1681672440,26.4,38.1,26.3,22.6,6.5,2.9,16.4
1681672560,27.3,39.9,27.3,22.6,14.7,2.8,16.4
1681672680,27.4,39.8,27.4,22.6,15.2,3.4,16.5
1681672800,27.4,39.8,27.4,22.6,14.7,2.8,16.4
1681672920,27.3,39.8,27.3,22.6,14.8,3.4,16.5
1681673040,26.3,39.8,26.3,22.6,6.0,2.9,16.4
1681673160,27.8,37.9,27.8,22.6,16.7,2.7,16.4
1681673280,27.7,37.9,27.7,22.6,16.2,2.8,16.5
1681673400,27.8,37.9,27.8,22.6,16.3,2.7,16.4
1681673520,27.8,37.9,27.8,22.6,16.3,2.8,16.4
1681673640,27.7,37.9,27.7,22.6,16.3,2.8,16.5
1681673760,27.8,37.9,27.8,22.6,16.6,2.8,16.4
1681673880,27.3,36.6,27.3,22.6,14.3,2.8,16.4
1681674000,27.8,37.9,27.8,22.6,16.8,2.8,16.5
1681674120,27.7,37.9,27.7,22.6,15.8,2.8,16.4
1681674240,27.9,37.9,27.9,22.6,16.7,2.8,16.4
1681674360,27.2,37.9,27.2,22.6,12.8,2.9,16.5
1681674480,27.6,39.1,27.7,22.6,15.6,2.8,16.5
1681674600,26.9,39.1,26.9,22.6,9.3,2.9,16.5
1681674720,27.3,39.1,27.3,22.6,13.3,2.8,16.5
1681674840,27.5,39.9,27.5,22.6,14.2,2.8,16.5
1681674960,27.0,39.8,27.0,22.6,10.8,2.9,16.5
1681675080,26.7,39.8,26.7,22.6,8.1,2.9,16.5
1681675200,26.5,36.9,26.4,22.6,6.2,2.9,16.5
1681675320,26.8,36.9,26.8,22.6,9.4,2.9,16.5
1681675440,27.2,38.0,27.2,22.6,13.1,2.9,16.5
1681675560,27.3,39.3,27.3,22.6,13.9,3.3,16.5
1681675680,27.6,39.3,27.6,22.6,14.3,2.8,16.5
1681675800,27.5,40.4,27.5,22.6,13.9,2.8,16.5
1681675920,27.5,40.4,27.5,22.6,13.5,2.8,16.5
1681676040,27.4,40.4,27.4,22.6,12.8,2.8,16.6
1681676160,27.8,40.4,27.8,22.6,14.5,2.8,16.6
1681676280,27.7,40.4,27.7,22.6,13.9,2.7,16.6
1681676400,27.6,40.4,27.6,22.6,13.6,2.8,16.6
1681676520,27.5,40.4,27.5,22.6,13.2,2.8,16.6
1681676640,27.5,40.4,27.5,22.6,13.0,2.8,16.7
1681676760,27.5,40.4,27.5,22.6,13.0,2.8,16.7
1681676880,27.6,40.4,27.6,22.6,13.2,2.8,16.7
1681677000,27.7,40.4,27.7,22.6,13.3,2.8,16.7
1681677120,27.5,40.4,27.5,22.6,12.5,2.8,16.7
1681677240,27.6,40.4,27.6,22.6,12.8,2.8,16.7
1681677360,27.8,40.4,27.8,22.6,13.4,2.8,16.7
1681677480,27.7,40.4,27.7,22.6,12.9,2.8,16.8
1681677600,27.7,40.4,27.7,22.6,12.6,2.8,16.8
1681677720,27.6,40.4,27.6,22.6,12.3,2.8,16.8
1681677840,26.7,40.4,26.7,22.6,6.1,2.9,16.8
1681677960,27.0,37.3,27.0,22.6,9.5,2.9,16.8
1681678080,28.3,37.3,28.3,22.6,14.5,2.8,16.8
1681678200,28.3,37.3,28.3,22.6,14.4,2.7,16.8
1681678320,29.3,37.3,29.3,22.6,16.0,2.6,16.8
1681678440,29.5,37.3,29.5,22.6,15.8,2.6,16.8
1681678560,29.3,37.3,29.3,22.6,15.7,2.7,16.8
1681678680,29.2,37.3,29.2,22.6,15.5,2.7,16.8
1681678800,28.2,37.3,28.2,22.6,14.3,2.8,16.8
1681678920,28.0,38.6,28.0,22.6,13.6,2.8,16.8
1681679040,28.8,38.7,28.8,22.6,14.8,2.7,16.8
1681679160,28.6,38.5,28.6,22.6,14.5,2.8,16.8
1681679280,28.5,38.5,28.5,22.6,14.0,2.7,16.8
1681679400,28.7,38.7,28.7,22.6,14.2,2.7,16.8
1681679520,28.8,38.7,28.8,22.6,14.2,2.7,16.8
1681679640,28.8,38.9,28.8,22.6,14.0,2.7,16.9
1681679760,28.7,38.5,28.7,22.6,13.8,2.7,16.9
1681679880,28.5,38.7,28.5,22.6,13.2,2.7,16.9
1681680000,28.1,38.7,28.1,22.6,12.5,2.8,16.9
1681680120,27.7,38.7,27.6,22.6,11.1,2.8,16.9
1681680240,28.0,38.7,28.0,22.6,11.6,2.8,16.9
1681680360,27.7,38.7,27.7,22.6,10.5,2.8,16.9
1681680480,27.5,37.3,27.5,22.6,10.0,2.8,16.9
1681680600,27.7,37.3,27.7,22.6,10.3,2.8,16.9
1681680720,29.3,40.6,29.3,22.6,12.9,3.1,16.9
1681680840,29.3,41.0,29.3,22.6,12.1,2.6,16.9
1681680960,29.3,40.7,29.3,22.6,11.9,2.6,16.9
1681681080,29.3,40.4,29.3,22.6,11.8,2.6,16.9
1681681200,29.3,40.3,29.3,22.6,11.8,2.6,16.9
1681681320,29.2,40.4,29.2,22.6,11.5,2.6,16.9
1681681440,29.3,40.2,29.2,22.6,11.6,2.6,16.9
1681681560,29.2,40.4,29.2,22.6,11.4,2.6,17.0
1681681680,29.3,39.6,29.2,22.6,11.4,2.6,17.0
1681681800,29.2,40.8,29.2,22.6,11.1,2.7,17.0
1681681920,29.2,40.6,29.2,22.6,11.2,2.7,17.0
1681682040,29.2,40.8,29.2,22.6,11.0,2.7,17.0
1681682160,29.2,40.8,29.2,22.6,10.8,2.6,17.0
1681682280,29.0,38.5,28.9,22.6,10.7,2.7,17.0
1681682400,28.8,38.5,28.8,22.6,10.6,2.7,17.0
1681682520,28.8,38.5,28.8,22.6,10.1,2.7,17.0
1681682640,29.2,40.2,29.2,22.6,10.2,2.6,17.0
1681682760,28.8,38.5,28.8,22.6,10.2,2.7,17.0
1681682880,29.2,41.3,29.2,22.6,9.9,2.6,17.0
1681683000,29.2,40.3,29.2,22.6,9.7,2.7,17.0
1681683120,27.3,38.5,27.3,22.6,7.0,2.8,17.0
1681683240,27.4,37.0,27.4,22.6,7.5,2.8,17.0
1681683360,27.9,37.1,27.9,22.6,9.0,3.0,17.0
1681683480,28.2,37.8,28.2,22.6,9.4,3.2,17.0
1681683600,29.1,40.8,29.1,22.6,9.4,3.2,17.1
1681683720,29.1,42.1,29.1,22.6,8.8,2.7,17.1
1681683840,29.1,42.1,29.1,22.6,9.2,2.6,17.1
1681683960,29.1,42.2,29.1,22.6,8.4,2.7,17.1
1681684080,29.1,41.8,29.1,22.6,8.5,2.6,17.1
1681684200,29.1,41.8,29.1,22.6,8.5,2.6,17.1
1681684320,29.1,41.5,29.1,22.6,8.3,2.6,17.1
1681684440,29.1,41.5,29.1,22.6,8.2,2.7,17.1
1681684560,29.1,41.8,29.0,22.6,7.9,2.6,17.1
1681684680,29.1,41.7,29.0,22.6,8.0,2.7,17.1
1681684800,29.0,41.9,29.0,22.6,7.8,2.6,17.1
1681684920,29.0,41.7,29.0,22.6,7.7,2.6,17.2
1681685040,29.0,41.8,29.0,22.6,7.4,2.6,17.2
1681685160,29.0,41.7,29.0,22.6,7.4,2.6,17.2
1681685280,29.0,41.8,29.0,22.6,7.2,2.6,17.2
1681685400,29.0,41.7,29.0,22.6,7.2,2.6,17.2
1681685520,29.0,42.1,29.0,22.6,7.0,2.6,17.2
1681685640,29.0,42.2,29.0,22.6,7.0,2.6,17.2
1681685760,29.0,42.1,29.0,22.6,6.8,2.6,17.3
1681685880,29.0,42.0,29.0,22.6,6.7,2.6,17.3
1681686000,29.0,41.0,29.0,22.6,6.7,2.6,17.3
1681686120,29.0,42.2,29.0,22.6,6.7,2.6,17.3
1681686240,29.0,42.2,29.0,22.6,6.7,2.7,17.4
1681686360,29.0,40.9,28.9,22.6,6.3,2.6,17.4
1681686480,29.0,42.4,28.9,22.6,6.2,2.6,17.4
1681686600,29.0,42.3,28.9,22.6,6.2,2.6,17.4
1681686720,28.9,42.5,28.9,22.6,6.1,2.6,17.5
1681686840,28.9,42.5,28.9,22.6,6.1,2.7,17.5
1681686960,28.9,42.4,28.9,22.6,5.9,2.6,17.5
1681687080,28.9,42.3,28.9,22.6,5.8,2.6,17.5
1681687200,28.9,42.3,28.9,22.6,5.8,2.6,17.6
1681687320,28.9,42.3,28.9,22.6,5.8,2.6,17.6
1681687440,28.9,42.3,28.9,22.6,5.6,2.6,17.7
1681687560,28.9,42.1,28.9,22.6,5.7,2.6,17.7
1681687680,28.9,42.2,28.9,22.6,5.5,2.6,17.7
1681687800,28.9,41.6,28.9,22.6,5.6,2.6,17.8
1681687920,28.9,41.4,28.9,22.6,5.4,2.6,17.8
1681688040,28.9,42.1,28.9,22.6,5.3,2.6,17.8
1681688160,28.9,42.1,28.9,22.6,5.2,2.6,17.9
1681688280,28.9,42.3,28.9,22.6,5.2,2.7,17.9
1681688400,28.9,43.0,28.8,22.6,5.1,2.6,18.0
1681688520,28.9,42.8,28.8,22.6,5.2,2.6,18.0
1681688640,28.9,42.8,28.8,22.6,5.1,2.6,18.0
1681688760,28.9,42.7,28.8,22.6,5.1,2.6,18.1
1681688880,28.8,42.8,28.8,22.6,5.0,2.6,18.1
1681689000,28.8,42.7,28.8,22.6,4.9,2.6,18.1
1681689120,28.8,42.8,28.8,22.6,4.7,2.6,18.2
1681689240,28.8,42.7,28.8,22.6,4.7,2.6,18.2
1681689360,28.8,42.6,28.8,22.6,4.7,2.6,18.2
1681689480,28.8,42.8,28.8,22.6,4.8,2.7,18.2
1681689600,28.8,42.8,28.8,22.6,4.7,2.7,18.3
1681689720,28.8,42.9,28.8,22.6,4.6,2.6,18.3
1681689840,28.8,42.8,28.8,22.6,4.6,2.6,18.3
1681689960,28.8,42.8,28.8,22.6,4.6,2.6,18.4
1681690080,28.8,42.5,28.8,22.6,4.6,2.6,18.4
1681690200,28.8,42.6,28.8,22.6,4.4,2.6,18.4
1681690320,28.8,42.8,28.8,22.6,4.4,2.7,18.4
1681690440,28.8,42.5,28.8,22.6,4.4,2.6,18.5
1681690560,28.8,42.3,28.8,22.6,4.5,2.6,18.5
1681690680,28.8,42.2,28.8,22.6,4.3,2.6,18.5
1681690800,28.8,42.8,28.8,22.6,4.4,2.7,18.5
1681690920,28.8,42.9,28.8,22.6,4.2,2.6,18.5
1681691040,28.8,42.7,28.8,22.6,4.2,2.6,18.6
1681691160,28.8,42.8,28.8,22.6,4.1,2.6,18.6
1681691280,28.8,42.6,28.8,22.6,4.1,2.6,18.6
1681691400,28.8,42.5,28.8,22.6,4.1,2.6,18.6
1681691520,28.8,42.8,28.8,22.6,4.1,2.6,18.6
1681691640,28.8,42.8,28.8,22.6,4.1,2.6,18.7
1681691760,28.8,42.8,28.7,22.6,4.0,2.6,18.7
1681691880,28.8,42.7,28.8,22.6,4.0,2.6,18.7
1681692000,28.8,42.7,28.7,22.6,4.0,2.6,18.7
1681692120,28.8,42.6,28.7,22.6,4.1,2.7,18.7
1681692240,28.8,42.2,28.8,22.6,4.1,2.6,18.7
1681692360,28.8,42.6,28.7,22.6,4.0,2.6,18.7
1681692480,28.8,42.5,28.7,22.6,3.8,2.6,18.8
1681692600,28.8,42.4,28.7,22.6,3.9,2.6,18.8
1681692720,28.8,42.3,28.7,22.6,3.9,2.6,18.8
1681692840,28.8,41.9,28.7,22.6,3.8,2.7,18.8
1681692960,28.8,41.9,28.7,22.6,3.8,2.6,18.8
1681693080,28.8,41.8,28.7,22.6,3.7,2.6,18.8
1681693200,28.8,41.3,28.7,22.6,3.7,2.6,18.7
1681693320,28.7,29.8,28.7,22.6,3.4,2.6,18.7
1681693440,28.7,38.1,28.7,22.6,4.0,2.6,18.7
1681693560,28.8,38.2,28.7,22.6,3.9,2.7,18.7
1681693680,28.8,38.2,28.7,22.6,3.8,2.6,18.7
1681693800,28.5,37.4,28.5,22.6,3.6,2.6,18.7
1681693920,27.5,36.1,27.5,22.6,3.4,2.7,18.7
1681694040,27.0,36.1,27.0,22.6,3.3,2.7,18.7
1681694160,27.0,39.7,26.9,22.6,3.3,2.8,18.7
1681694280,26.9,39.7,26.9,22.6,3.3,2.8,18.6
1681694400,26.7,39.4,26.7,22.6,2.8,2.8,18.6
1681694520,26.6,39.3,26.6,22.6,2.8,2.8,18.6
1681694640,26.6,39.3,26.6,22.6,2.8,2.8,18.6
1681694760,26.5,39.2,26.5,22.6,2.7,2.8,18.6
1681694880,26.5,38.8,26.5,22.6,2.6,2.8,18.5
1681695000,26.4,38.8,26.4,22.6,2.5,3.4,18.5
1681695120,26.3,38.8,26.3,22.6,2.4,2.9,18.5
1681695240,26.3,38.0,26.2,22.6,2.2,2.9,18.5
1681695360,26.2,38.0,26.2,22.6,2.1,2.8,18.5
1681695480,26.2,37.3,26.2,22.6,2.0,3.0,18.4
1681695600,26.1,38.8,26.1,22.6,1.9,3.0,18.4
1681695720,26.0,38.8,26.0,22.6,1.7,4.1,18.4
1681695840,26.0,39.2,26.0,22.6,1.6,3.6,18.3
1681695960,26.0,38.9,25.9,22.6,1.4,3.4,18.3
1681696080,26.0,38.9,26.0,22.6,1.3,2.9,18.3
1681696200,25.9,38.4,25.9,22.6,1.2,3.6,18.2
1681696320,25.9,38.8,25.9,22.6,1.1,3.1,18.2
1681696440,25.8,38.8,25.8,22.6,1.0,4.1,18.2
1681696560,25.8,38.3,25.7,22.6,0.8,4.1,18.1
1681696680,25.8,38.2,25.8,22.6,0.7,3.6,18.1
1681696800,25.8,38.2,25.8,22.6,0.6,3.5,18.1
1681696920,25.8,37.9,25.8,22.6,0.5,3.0,18.0
1681697040,25.8,36.8,25.8,22.6,0.4,2.8,18.0
1681697160,25.7,36.8,25.6,22.6,0.3,4.1,18.0
1681697280,25.6,30.9,25.6,22.6,0.2,4.2,17.9
1681697400,25.6,30.7,25.6,22.6,0.2,4.3,17.9
1681697520,25.6,30.5,25.6,22.6,0.1,4.3,17.9
1681697640,25.6,30.2,25.6,22.6,0.1,4.2,17.8
1681697760,25.6,29.8,25.6,22.6,0.1,3.6,17.8
1681697880,25.6,29.5,25.6,22.6,0.1,4.2,17.8
1681698000,25.6,29.3,25.5,22.6,0.0,4.2,17.7
1681698120,25.5,28.5,25.5,22.6,0.0,4.3,17.7
1681698240,25.5,28.2,25.5,22.6,0.0,4.2,17.7
1681698360,25.5,28.0,25.5,22.6,0.0,4.2,17.6
1681698480,25.5,27.3,25.5,22.6,-0.0,4.1,17.6
1681698600,25.5,25.9,25.5,22.6,0.0,3.9,17.6
1681698720,25.5,25.9,25.5,22.6,0.0,3.7,17.5
1681698840,25.6,26.0,25.6,22.6,0.0,3.1,17.5
1681698960,25.5,25.8,25.5,22.6,-0.0,4.1,17.5
1681699080,25.5,25.8,25.5,22.6,-0.0,4.1,17.4
1681699200,25.5,23.8,25.4,22.6,-0.0,4.3,17.4
1681699320,25.5,19.7,25.4,22.6,-0.0,4.3,17.4
1681699440,25.5,14.4,25.5,22.6,-0.0,4.0,17.4
1681699560,25.5,10.6,25.5,22.6,-0.0,3.5,17.3
1681699680,25.5,8.3,25.5,22.6,-0.0,3.5,17.3
1681699800,25.5,6.3,25.5,22.6,-0.0,3.9,17.3
1681699920,25.5,4.4,25.5,22.6,-0.0,3.5,17.3
1681700040,25.4,3.2,25.4,22.6,-0.0,4.0,17.3
1681700160,25.4,2.3,25.4,22.6,-0.0,4.0,17.2
1681700280,25.4,1.6,25.4,22.6,0.0,4.1,17.2
1681700400,25.5,1.2,25.5,22.6,0.0,3.8,17.2
1681700520,25.5,0.9,25.5,22.6,0.0,3.5,17.2
1681700640,25.5,0.7,25.5,22.6,-0.0,2.8,17.2
1681700760,25.5,0.6,25.5,22.6,-0.0,2.8,17.2
1681700880,25.4,0.5,25.4,22.6,0.0,4.0,17.2
1681701000,25.4,0.4,25.4,22.6,0.0,3.6,17.1
1681701120,25.4,0.4,25.4,22.6,-0.0,4.0,17.1
1681701240,25.4,0.3,25.4,22.6,-0.0,4.1,17.1
1681701360,25.4,0.3,25.4,22.6,-0.0,3.8,17.1
1681701480,25.4,0.3,25.4,22.6,-0.0,3.3,17.0
1681701600,25.4,0.3,25.4,22.6,-0.0,3.3,17.0
1681701720,25.4,0.3,25.4,22.6,0.0,3.2,17.0
1681701840,25.4,0.3,25.4,22.6,-0.0,4.1,17.0
1681701960,25.3,0.3,25.3,22.6,-0.0,4.1,17.0
1681702080,25.3,0.3,25.3,22.6,-0.0,4.0,17.0
1681702200,25.4,0.3,25.4,22.6,-0.0,3.4,17.0
1681702320,25.4,0.3,25.4,22.6,-0.0,3.7,17.0
1681702440,25.4,0.3,25.4,22.6,0.0,3.0,17.0
1681702560,25.4,0.3,25.4,22.6,-0.0,2.8,17.0
1681702680,25.3,0.3,25.3,22.6,-0.0,3.9,17.0
1681702800,25.4,0.3,25.4,22.6,-0.0,3.3,16.9
1681702920,25.3,0.3,25.3,22.6,-0.0,4.0,16.9
1681703040,25.3,0.3,25.3,22.6,-0.0,4.0,16.9
1681703160,25.3,0.3,25.3,22.6,-0.0,3.8,16.9
1681703280,25.3,0.3,25.3,22.6,0.0,3.4,16.9
1681703400,25.3,0.3,25.3,22.6,-0.0,3.5,16.9
1681703520,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681703640,25.4,0.3,25.4,22.6,-0.0,2.8,16.9
1681703760,25.3,0.3,25.3,22.6,-0.0,4.1,16.9
1681703880,25.3,0.3,25.3,22.6,-0.0,3.6,16.9
1681704000,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681704120,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681704240,25.3,0.3,25.3,22.6,-0.0,3.4,16.9
1681704360,25.3,0.3,25.3,22.6,-0.0,2.9,16.9
1681704480,25.3,0.3,25.4,22.6,0.0,2.9,16.9
1681704600,25.3,0.3,25.3,22.6,-0.0,3.3,16.9
1681704720,25.2,0.3,25.2,22.6,0.0,4.2,16.9
1681704840,25.2,0.3,25.2,22.6,-0.0,4.0,16.9
1681704960,25.2,0.3,25.2,22.6,-0.0,3.9,16.9
1681705080,25.3,0.3,25.3,22.6,0.0,3.5,16.9
1681705200,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1681705320,25.2,0.3,25.2,22.6,-0.0,4.0,16.9
1681705440,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1681705560,25.2,0.3,25.2,22.6,0.0,3.4,16.9
1681705680,25.2,0.3,25.2,22.6,-0.0,3.3,16.9
1681705800,25.2,0.3,25.2,22.6,-0.0,3.6,16.9
1681705920,25.2,0.3,25.2,22.6,-0.0,3.3,16.9
1681706040,25.2,0.3,25.2,22.6,0.0,3.4,16.9
1681706160,25.2,0.3,25.2,22.6,-0.0,3.4,16.9
1681706280,25.2,0.3,25.2,22.6,-0.0,4.0,16.9
1681706400,25.2,0.3,25.2,22.6,-0.0,4.1,16.9
1681706520,25.2,0.3,25.2,22.6,-0.0,3.6,16.9
1681706640,25.2,0.3,25.2,22.6,0.0,3.5,16.9
1681706760,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1681706880,25.2,0.3,25.2,22.6,0.0,3.5,16.9
1681707000,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1681707120,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1681707240,25.1,0.3,25.1,22.6,-0.0,3.8,16.9
1681707360,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1681707480,25.1,0.3,25.1,22.6,-0.0,4.0,16.9
1681707600,25.2,0.3,25.2,22.6,-0.0,3.4,16.9
1681707720,25.2,0.3,25.2,22.6,-0.0,2.9,16.9
1681707840,25.2,0.3,25.2,22.6,-0.0,3.3,16.9
1681707960,25.1,0.3,25.2,22.6,-0.0,3.5,16.9
1681708080,25.1,0.3,25.1,22.6,-0.0,3.4,16.9
1681708200,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1681708320,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1681708440,25.1,0.3,25.1,22.6,-0.0,4.0,16.9
1681708560,25.1,0.3,25.1,22.6,-0.0,4.0,16.9
1681708680,25.1,0.3,25.1,22.6,-0.0,3.2,16.9
1681708800,25.1,0.3,25.1,22.6,-0.0,3.4,16.9
1681708920,25.1,0.3,25.1,22.6,-0.0,3.5,16.9
1681709040,25.1,0.3,25.1,22.6,-0.0,3.8,16.9
1681709160,25.0,0.3,25.0,22.6,0.0,4.1,16.9
1681709280,25.0,0.3,25.0,22.6,-0.0,3.9,16.9
1681709400,25.1,0.3,25.1,22.6,-0.0,3.4,16.9
1681709520,25.1,0.3,25.1,22.6,-0.0,2.9,16.9
1681709640,25.1,0.3,25.1,22.6,-0.0,3.2,16.9
1681709760,25.1,0.3,25.1,22.6,-0.0,2.9,16.9
1681709880,25.1,0.3,25.1,22.6,-0.0,3.4,16.9
1681710000,25.0,0.3,25.0,22.6,-0.0,4.2,16.9
1681710120,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681710240,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681710360,25.0,0.3,25.0,22.6,-0.0,4.0,16.9
1681710480,25.0,0.3,25.1,22.6,-0.0,3.3,16.9
1681710600,25.1,0.3,25.1,22.6,-0.0,3.3,16.9
1681710720,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681710840,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681710960,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681711080,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681711200,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681711320,25.0,0.3,25.0,22.6,-0.0,4.1,16.9
1681711440,25.0,0.3,25.0,22.6,-0.0,4.0,16.9
1681711560,25.0,0.3,25.0,22.6,0.0,4.1,16.9
1681711680,25.0,0.3,25.1,22.6,-0.0,3.0,16.9
1681711800,25.0,0.3,25.1,22.6,-0.0,3.0,16.9
1681711920,25.0,0.3,25.0,22.6,-0.0,3.6,16.9
1681712040,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1681712160,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1681712280,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1681712400,24.9,0.3,24.9,22.6,-0.0,4.1,16.9
1681712520,25.0,0.3,25.0,22.6,-0.0,3.6,16.9
1681712640,25.0,0.3,25.0,22.6,-0.0,2.9,16.9
1681712760,25.0,0.3,25.0,22.6,-0.0,3.0,16.9
1681712880,25.0,0.3,25.0,22.6,-0.0,3.1,16.9
1681713000,25.0,0.3,25.0,22.6,-0.0,3.5,16.8
1681713120,24.9,0.3,24.9,22.6,0.0,4.2,16.8
1681713240,24.9,0.3,24.9,22.6,0.0,4.2,16.8
1681713360,24.9,0.3,24.9,22.6,0.0,4.1,16.8
1681713480,24.9,0.3,24.9,22.6,0.0,3.4,16.8
1681713600,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1681713720,24.9,0.3,24.9,22.6,-0.0,3.5,16.8
1681713840,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1681713960,24.9,0.3,24.9,22.6,-0.0,4.2,16.8
1681714080,24.9,0.3,24.9,22.6,-0.0,3.6,16.8
1681714200,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1681714320,24.9,0.3,24.9,22.6,-0.0,3.5,16.8
1681714440,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1681714560,24.9,0.3,24.9,22.6,-0.0,3.8,16.8
1681714680,24.9,0.3,24.9,22.6,-0.0,3.8,16.8
1681714800,24.8,0.3,24.8,22.6,-0.0,4.0,16.8
1681714920,24.9,0.3,24.9,22.6,-0.0,3.6,16.8
1681715040,24.9,0.3,24.9,22.6,-0.0,3.6,16.8
1681715160,24.8,0.3,24.8,22.6,-0.0,4.0,16.8
1681715280,24.8,0.3,24.8,22.6,-0.0,3.8,16.8
1681715400,24.9,0.3,24.9,22.6,-0.0,3.4,16.8
1681715520,24.9,0.3,24.9,22.6,-0.0,3.7,16.8
1681715640,24.8,0.3,24.8,22.6,-0.0,3.9,16.8
1681715760,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1681715880,24.8,0.3,24.8,22.6,-0.0,3.4,16.8
1681716000,24.8,0.3,24.8,22.6,-0.0,3.2,16.8
1681716120,24.8,0.3,24.8,22.6,-0.0,3.5,16.8
1681716240,24.8,0.3,24.8,22.6,-0.0,3.5,16.8
1681716360,24.8,0.3,24.8,22.6,-0.0,3.9,16.8
1681716480,24.8,0.3,24.8,22.6,-0.0,4.1,16.8
1681716600,24.8,0.3,24.8,22.6,-0.0,4.2,16.8
1681716720,24.8,0.3,24.8,22.6,-0.0,3.6,16.7
1681716840,24.8,0.3,24.8,22.6,-0.0,3.6,16.7
1681716960,24.8,0.3,24.8,22.6,-0.0,4.0,16.7
1681717080,24.9,0.3,24.9,22.6,0.0,2.9,16.7
1681717200,24.8,0.3,24.8,22.6,-0.0,3.4,16.7
1681717320,24.8,0.3,24.8,22.6,-0.0,4.2,16.7
1681717440,24.8,0.3,24.8,22.6,-0.0,4.0,16.7
1681717560,24.8,0.3,24.7,22.6,-0.0,4.1,16.7
1681717680,24.7,0.3,24.7,22.6,-0.0,4.0,16.7
1681717800,24.8,0.3,24.8,22.6,-0.0,3.5,16.7
1681717920,24.8,0.3,24.8,22.6,-0.0,3.6,16.7
1681718040,24.8,0.3,24.8,22.6,-0.0,3.5,16.7
1681718160,24.8,0.3,24.8,22.6,-0.0,3.5,16.7
1681718280,24.8,0.3,24.8,22.6,-0.0,3.5,16.7
1681718400,24.7,0.3,24.7,22.6,0.0,4.1,16.7
1681718520,24.7,0.3,24.7,22.6,-0.0,4.2,16.7
1681718640,24.7,0.3,24.7,22.6,0.0,4.2,16.7
1681718760,24.7,0.3,24.7,22.6,-0.0,4.1,16.7
1681718880,24.7,0.3,24.7,22.6,0.0,4.1,16.7
1681719000,24.7,0.3,24.7,22.6,-0.0,3.5,16.7
1681719120,24.7,0.3,24.7,22.6,-0.0,3.5,16.7
1681719240,24.7,0.3,24.7,22.6,-0.0,3.5,16.7
1681719360,24.8,0.3,24.8,22.6,0.0,2.9,16.7
1681719480,24.7,0.3,24.7,22.6,-0.0,4.0,16.7
1681719600,24.7,0.3,24.7,22.6,0.0,4.1,16.7
1681719720,24.7,0.3,24.7,22.6,0.0,4.1,16.7
1681719840,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681719960,24.6,0.3,24.6,22.6,0.0,4.0,16.6
1681720080,24.7,0.3,24.7,22.6,-0.0,3.5,16.6
1681720200,24.7,0.3,24.7,22.6,0.0,3.5,16.6
1681720320,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681720440,24.6,0.3,24.6,22.6,-0.0,4.2,16.6
1681720560,24.6,0.3,24.6,22.6,0.0,4.4,16.6
1681720680,24.6,0.3,24.6,22.6,-0.0,4.2,16.6
1681720800,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681720920,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681721040,24.7,0.3,24.7,22.6,-0.0,3.5,16.6
1681721160,24.7,0.3,24.7,22.6,-0.0,3.5,16.6
1681721280,24.6,0.3,24.6,22.6,-0.0,3.7,16.6
1681721400,24.6,0.3,24.6,22.6,-0.0,4.2,16.6
1681721520,24.6,0.3,24.6,22.6,-0.0,4.1,16.6
1681721640,24.6,0.3,24.6,22.6,-0.0,4.2,16.6
1681721760,24.5,0.3,24.5,22.6,-0.0,4.4,16.6
1681721880,24.5,0.3,24.5,22.6,-0.0,4.3,16.6
1681722000,24.6,0.3,24.6,22.6,-0.0,3.9,16.6
1681722120,24.5,0.3,24.5,22.6,-0.0,4.4,16.6
1681722240,24.6,0.3,24.6,22.6,-0.0,3.9,16.6
1681722360,24.6,0.3,24.6,22.6,-0.0,3.5,16.6
1681722480,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1681722600,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1681722720,24.6,0.3,24.6,22.6,-0.0,3.7,16.5
1681722840,24.6,0.3,24.6,22.6,-0.0,3.7,16.5
1681722960,24.5,0.3,24.5,22.6,-0.0,3.8,16.5
1681723080,24.6,0.3,24.6,22.6,-0.0,3.7,16.5
1681723200,24.5,0.3,24.5,22.6,-0.0,4.2,16.5
1681723320,24.5,0.3,24.5,22.6,-0.0,4.2,16.5
1681723440,24.5,0.3,24.5,22.6,-0.0,4.6,16.5
1681723560,24.5,0.3,24.5,22.6,-0.0,4.0,16.5
1681723680,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681723800,24.5,0.3,24.5,22.6,-0.0,3.7,16.5
1681723920,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1681724040,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1681724160,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1681724280,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681724400,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681724520,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681724640,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681724760,24.5,0.3,24.5,22.6,-0.0,3.6,16.5
1681724880,24.5,0.3,24.5,22.6,-0.0,3.5,16.5
1681725000,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1681725120,24.5,0.3,24.5,22.6,-0.0,3.6,16.5
1681725240,24.5,0.2,24.5,22.6,-0.0,4.2,16.5
1681725360,24.5,0.3,24.5,22.6,-0.0,4.2,16.5
1681725480,24.5,0.3,24.5,22.6,-0.0,4.2,16.5
1681725600,24.5,0.3,24.5,22.6,-0.0,3.6,16.5
1681725720,24.5,0.3,24.5,22.6,-0.0,3.6,16.5
1681725840,24.5,0.2,24.5,22.6,-0.0,3.6,16.5
1681725960,24.5,0.3,24.5,22.6,-0.0,3.6,16.5
1681726080,24.5,0.3,24.5,22.6,-0.0,4.0,16.4
1681726200,24.5,0.3,24.5,22.6,-0.0,3.5,16.4
1681726320,24.4,0.3,24.4,22.6,-0.0,4.2,16.4
1681726440,24.4,0.3,24.4,22.6,-0.0,3.8,16.4
1681726560,24.5,0.3,24.5,22.6,-0.0,3.5,16.4
1681726680,24.5,0.3,24.5,22.6,-0.0,3.5,16.4
1681726800,24.5,0.3,24.5,22.6,-0.0,3.8,16.4
1681726920,24.4,0.3,24.4,22.6,-0.0,3.6,16.4
1681727040,24.4,0.3,24.4,22.6,-0.0,4.2,16.4
1681727160,24.4,0.2,24.4,22.6,-0.0,4.3,16.4
1681727280,24.4,0.3,24.4,22.6,-0.0,4.4,16.4
1681727400,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1681727520,24.4,0.3,24.4,22.6,-0.0,4.0,16.4
1681727640,24.4,0.3,24.4,22.6,-0.0,3.9,16.4
1681727760,24.4,0.3,24.4,22.6,-0.0,3.8,16.4
1681727880,24.3,0.3,24.3,22.6,-0.0,4.5,16.4
1681728000,24.4,0.3,24.4,22.6,-0.0,3.5,16.4
1681728120,24.3,0.2,24.3,22.6,-0.0,4.1,16.4
1681728240,24.3,0.3,24.3,22.6,-0.0,4.1,16.4
1681728360,24.3,0.3,24.3,22.6,-0.0,4.2,16.4
1681728480,24.4,0.3,24.4,22.6,-0.0,3.5,16.4
1681728600,24.3,0.3,24.3,22.6,-0.0,4.1,16.4
1681728720,24.3,0.3,24.3,22.6,-0.0,4.4,16.4
1681728840,24.3,0.3,24.3,22.6,-0.0,4.6,16.4
1681728960,24.3,0.3,24.3,22.6,-0.0,4.2,16.4
1681729080,24.3,0.2,24.3,22.6,-0.0,4.2,16.3
1681729200,24.3,0.3,24.3,22.6,-0.0,4.1,16.3
1681729320,24.3,0.2,24.3,22.6,-0.0,4.3,16.3
1681729440,24.3,0.2,24.3,22.6,-0.0,4.3,16.3
1681729560,24.3,0.3,24.3,22.6,-0.0,3.9,16.3
1681729680,24.3,0.2,24.3,22.6,-0.0,3.6,16.3
1681729800,24.3,0.3,24.3,22.6,-0.0,4.2,16.3
1681729920,24.3,0.3,24.3,22.6,-0.0,3.6,16.3
1681730040,24.3,0.2,24.3,22.6,-0.0,3.1,16.3
1681730160,24.3,0.3,24.3,22.6,-0.0,3.6,16.3
1681730280,24.4,0.3,24.4,22.6,-0.0,2.9,16.3
1681730400,24.3,0.3,24.3,22.6,-0.0,3.6,16.3
1681730520,24.2,0.3,24.2,22.6,-0.0,4.2,16.3
1681730640,24.2,0.3,24.2,22.6,-0.0,4.2,16.3
1681730760,24.2,0.3,24.2,22.6,-0.0,4.2,16.3
1681730880,24.2,0.3,24.2,22.6,-0.0,4.3,16.3
1681731000,24.3,0.3,24.3,22.6,-0.0,3.4,16.3
1681731120,24.3,0.3,24.3,22.6,-0.0,3.0,16.2
1681731240,24.3,0.3,24.3,22.6,-0.0,3.5,16.2
1681731360,24.2,0.3,24.2,22.6,-0.0,3.5,16.2
1681731480,24.2,0.3,24.2,22.6,-0.0,4.3,16.2
1681731600,24.2,0.3,24.2,22.6,-0.0,4.3,16.2
1681731720,24.2,0.3,24.2,22.6,-0.0,4.3,16.2
1681731840,24.2,0.3,24.2,22.6,-0.0,3.7,16.2
1681731960,24.2,0.3,24.2,22.6,0.0,3.7,16.2
1681732080,24.3,0.3,24.3,22.6,-0.0,2.8,16.2
1681732200,24.3,0.3,24.3,22.6,-0.0,2.9,16.2
1681732320,24.2,0.3,24.2,22.6,-0.0,4.1,16.2
1681732440,24.2,0.3,24.2,22.6,0.0,4.3,16.2
1681732560,24.1,0.3,24.1,22.6,-0.0,4.6,16.2
1681732680,24.1,0.3,24.1,22.6,-0.0,4.7,16.2
1681732800,24.1,0.3,24.1,22.6,-0.0,4.5,16.2
1681732920,24.2,0.3,24.2,22.6,-0.0,3.5,16.2
1681733040,24.2,0.3,24.2,22.6,-0.0,3.6,16.2
1681733160,24.1,0.3,24.1,22.6,-0.0,4.1,16.2
1681733280,24.1,0.3,24.1,22.6,0.0,4.2,16.2
1681733400,24.1,0.3,24.1,22.6,-0.0,4.8,16.2
1681733520,24.1,0.3,24.1,22.6,-0.0,4.3,16.2
1681733640,24.1,0.3,24.1,22.6,0.0,4.2,16.1
1681733760,24.1,0.3,24.1,22.6,-0.0,4.2,16.1
1681733880,24.1,0.3,24.1,22.6,-0.0,4.3,16.1
1681734000,24.1,0.3,24.1,22.6,-0.0,4.0,16.1
1681734120,24.0,0.3,24.0,22.6,-0.0,4.6,16.1
1681734240,24.1,0.3,24.1,22.6,-0.0,4.2,16.1
1681734360,24.0,0.3,24.0,22.6,-0.0,4.4,16.1
1681734480,24.0,0.3,24.0,22.6,-0.0,4.7,16.1
1681734600,24.0,0.3,24.0,22.6,-0.0,4.7,16.1
1681734720,24.0,0.3,24.0,22.6,-0.0,4.2,16.1
1681734840,24.0,0.4,24.0,22.6,-0.0,4.3,16.1
1681734960,24.0,0.5,24.0,22.6,-0.0,4.2,16.1
1681735080,24.0,0.6,24.0,22.6,-0.0,4.2,16.1
1681735200,24.0,0.8,24.0,22.6,-0.0,4.4,16.1
1681735320,24.0,1.1,24.0,22.6,-0.0,4.7,16.1
1681735440,24.0,1.5,23.9,22.6,-0.0,4.9,16.1
1681735560,24.0,2.2,24.0,22.6,-0.0,4.6,16.1
1681735680,24.0,3.2,24.0,22.6,-0.0,4.2,16.1
1681735800,24.0,4.7,24.0,22.6,0.0,3.6,16.1
1681735920,24.0,6.8,24.0,22.6,0.0,4.2,16.0
1681736040,24.0,10.0,24.0,22.6,0.0,4.3,16.0
1681736160,24.0,14.0,24.0,22.6,0.0,4.4,16.0
1681736280,23.9,18.2,23.9,22.6,-0.0,4.8,16.0
1681736400,24.0,22.9,23.9,22.6,0.0,4.5,16.0
1681736520,23.9,26.2,23.9,22.6,0.0,4.5,16.0
1681736640,24.0,24.3,24.0,22.6,-0.0,3.7,16.0
1681736760,24.0,24.3,23.9,22.6,0.0,4.4,16.0
1681736880,23.9,24.2,23.9,22.6,0.0,4.4,16.0
1681737000,24.0,24.3,24.0,22.6,-0.0,3.1,16.0
1681737120,24.0,24.4,24.0,22.6,-0.0,3.1,16.0
1681737240,24.1,24.4,24.1,22.6,-0.0,2.6,16.0
1681737360,24.0,24.3,24.0,22.6,-0.0,3.2,16.0
1681737480,24.0,24.3,24.0,22.6,0.0,3.5,16.0
1681737600,24.0,26.1,24.0,22.6,0.0,3.6,16.0
1681737720,24.0,27.4,24.0,22.6,0.0,3.1,16.0
1681737840,24.0,28.0,24.0,22.6,0.0,3.1,15.9
1681737960,24.0,28.3,24.0,22.6,0.0,3.2,15.9
1681738080,24.0,28.6,24.0,22.6,0.0,3.1,15.9
1681738200,24.1,28.8,24.0,22.6,0.0,2.7,15.9
1681738320,24.1,28.8,24.1,22.6,0.0,2.6,15.9
1681738440,24.0,28.9,24.0,22.6,0.0,3.1,15.9
1681738560,24.0,29.2,24.0,22.6,0.1,3.1,15.9
1681738680,24.0,29.4,24.0,22.6,0.1,3.1,15.9
1681738800,24.0,29.5,24.0,22.6,0.1,3.2,15.9
1681738920,24.0,29.7,24.0,22.6,0.1,3.3,15.9
1681739040,24.0,29.8,24.0,22.6,0.1,3.3,15.9
1681739160,24.0,29.9,24.0,22.6,0.1,3.3,15.9
1681739280,24.0,30.1,24.0,22.6,0.1,3.1,15.9
1681739400,24.0,30.3,24.0,22.6,0.1,2.7,15.9
1681739520,24.0,30.4,24.0,22.6,0.1,3.2,15.9
1681739640,24.0,30.4,24.0,22.6,0.1,3.2,15.9
1681739760,24.0,30.5,24.0,22.6,0.2,3.1,15.9
1681739880,24.0,30.7,24.0,22.6,0.2,3.1,15.9
1681740000,24.0,30.8,24.0,22.6,0.2,3.2,15.8
1681740120,24.0,30.9,24.0,22.6,0.2,3.2,15.8
1681740240,24.0,30.9,24.0,22.6,0.2,3.2,15.8
1681740360,24.0,30.8,23.9,22.6,0.2,3.3,15.8
1681740480,24.0,30.9,23.9,22.6,0.2,3.1,15.8
1681740600,24.0,31.0,24.0,22.6,0.2,2.6,15.8
1681740720,24.0,31.0,24.0,22.6,0.2,2.5,15.8
1681740840,24.0,31.0,24.0,22.6,0.2,2.5,15.8
1681740960,24.0,31.0,23.9,22.6,0.2,3.2,15.8
1681741080,23.9,31.1,23.9,22.6,0.3,3.3,15.8
1681741200,23.9,31.2,23.9,22.6,0.3,3.3,15.8
1681741320,24.0,31.2,23.9,22.6,0.3,3.2,15.8
1681741440,24.0,31.3,23.9,22.6,0.3,3.2,15.8
1681741560,24.0,31.4,24.0,22.6,0.3,2.6,15.8
1681741680,24.0,31.4,23.9,22.6,0.3,2.8,15.8
1681741800,23.9,31.4,23.9,22.6,0.3,3.3,15.8
1681741920,23.9,31.4,23.9,22.6,0.4,3.5,15.8
1681742040,24.0,37.6,23.9,22.6,0.4,3.1,15.8
1681742160,24.0,37.6,23.9,22.6,0.4,3.1,15.8
1681742280,24.0,37.8,24.0,22.6,0.4,2.6,15.8
1681742400,24.0,35.5,23.9,22.6,0.5,2.8,15.8
1681742520,24.0,35.5,23.9,22.6,0.5,3.1,15.8
1681742640,24.0,35.8,23.9,22.6,0.5,3.0,15.8
1681742760,24.0,36.6,23.9,22.6,0.6,3.1,15.8
1681742880,23.9,36.6,23.9,22.6,0.6,3.2,15.8
1681743000,23.9,37.6,23.9,22.6,0.6,3.6,15.8
1681743120,24.0,38.1,23.9,22.6,0.6,3.1,15.8
1681743240,24.0,38.1,23.9,22.6,0.7,3.1,15.7
1681743360,23.9,36.9,23.9,22.6,0.7,3.1,15.7
1681743480,23.9,37.6,23.9,22.6,0.7,3.1,15.7
1681743600,23.9,37.6,23.9,22.6,0.7,3.3,15.7
1681743720,23.9,38.2,23.9,22.6,0.7,3.4,15.7
1681743840,24.0,38.4,23.9,22.6,0.8,3.1,15.7
1681743960,23.9,38.4,23.9,22.6,0.8,3.1,15.7
1681744080,23.9,38.5,23.9,22.6,0.8,3.2,15.7
1681744200,23.9,38.3,23.9,22.6,0.8,3.1,15.7
1681744320,23.9,38.3,23.9,22.6,0.8,3.6,15.7
1681744440,23.9,38.4,23.9,22.6,0.9,3.6,15.7
1681744560,23.9,38.6,23.9,22.6,1.0,3.6,15.7
1681744680,24.0,38.6,23.9,22.6,1.0,3.1,15.7
1681744800,24.0,38.6,23.9,22.6,1.0,3.2,15.7
1681744920,24.0,39.0,23.9,22.6,1.1,3.0,15.7
1681745040,24.0,38.9,23.9,22.6,1.0,3.1,15.7
1681745160,24.0,38.6,23.9,22.6,1.0,3.2,15.7
1681745280,23.9,39.0,23.9,22.6,1.1,3.6,15.7
1681745400,24.0,39.0,23.9,22.6,1.1,3.1,15.7
1681745520,23.9,38.4,23.9,22.6,1.1,3.1,15.7
1681745640,24.0,39.0,24.0,22.6,1.2,2.6,15.7
1681745760,23.9,39.0,23.9,22.6,1.2,3.6,15.7
1681745880,24.0,38.1,23.9,22.6,1.2,3.1,15.7
1681746000,23.9,39.1,23.9,22.6,1.2,3.4,15.7
1681746120,23.9,39.1,23.9,22.6,1.3,3.5,15.7
1681746240,24.0,39.1,23.9,22.6,1.3,3.2,15.7
1681746360,24.0,38.7,23.9,22.6,1.4,3.3,15.7
1681746480,24.0,38.7,23.9,22.6,1.4,3.1,15.7
1681746600,24.0,39.2,23.9,22.6,1.4,3.3,15.7
1681746720,23.9,39.2,23.9,22.6,1.4,3.6,15.7
1681746840,24.0,39.2,23.9,22.6,1.5,3.1,15.7
1681746960,24.0,39.3,23.9,22.6,1.4,3.2,15.7
1681747080,23.9,39.2,23.9,22.6,1.4,3.6,15.7
1681747200,24.0,39.2,23.9,22.6,1.5,3.2,15.7
1681747320,24.0,39.3,23.9,22.6,1.5,3.1,15.7
1681747440,24.0,39.2,24.0,22.6,1.7,3.2,15.7
1681747560,24.0,39.2,24.0,22.6,1.9,3.6,15.8
1681747680,24.0,39.5,24.0,22.6,1.9,3.1,15.7
1681747800,24.1,39.6,24.0,22.6,2.2,3.1,15.8
1681747920,24.1,39.6,24.1,22.6,2.4,3.3,15.8
1681748040,24.0,39.6,24.0,22.6,2.1,3.5,15.8
1681748160,24.0,39.1,24.0,22.6,1.9,3.4,15.8
1681748280,24.0,39.1,24.0,22.6,1.7,3.2,15.7
1681748400,24.0,39.6,24.0,22.6,1.7,3.1,15.7
1681748520,24.0,39.5,24.0,22.6,1.7,3.2,15.7
1681748640,24.0,39.5,24.0,22.6,2.3,3.4,15.8
1681748760,24.1,39.7,24.0,22.6,2.2,3.2,15.8
1681748880,24.1,39.7,24.0,22.6,2.1,3.1,15.8
1681749000,24.1,39.7,24.1,22.6,2.4,3.1,15.8
1681749120,24.1,38.5,24.0,22.6,2.6,3.7,15.8
1681749240,24.2,38.2,24.1,22.6,2.5,2.7,15.8
1681749360,24.2,38.2,24.2,22.6,2.5,3.0,15.8
1681749480,24.2,38.1,24.2,22.6,2.6,2.8,15.8
1681749600,24.2,39.9,24.2,22.6,2.9,2.7,15.8
1681749720,24.2,39.9,24.2,22.6,3.0,3.3,15.8
1681749840,24.3,39.0,24.2,22.6,3.1,3.3,15.8
1681749960,24.3,39.0,24.3,22.6,3.1,2.6,15.8
1681750080,24.4,39.9,24.4,22.6,3.4,2.6,15.8
1681750200,24.4,40.0,24.4,22.6,3.5,3.1,15.8
1681750320,24.4,40.0,24.4,22.6,3.4,3.0,15.8
1681750440,24.5,39.9,24.5,22.6,3.8,3.1,15.8
1681750560,24.5,39.5,24.5,22.6,3.6,3.1,15.8
1681750680,24.5,39.5,24.5,22.6,3.5,3.1,15.8
1681750800,24.5,39.3,24.5,22.6,3.8,3.2,15.8
1681750920,24.5,39.9,24.5,22.6,3.6,3.5,15.9
1681751040,24.4,39.9,24.4,22.6,3.6,4.2,15.9
1681751160,24.4,39.8,24.4,22.6,3.3,3.8,15.9
1681751280,24.4,39.2,24.3,22.6,3.7,4.3,15.9
1681751400,24.3,39.2,24.3,22.6,3.7,4.3,15.9
1681751520,24.4,39.2,24.4,22.6,4.3,4.5,15.9
1681751640,24.4,39.6,24.3,22.6,4.1,4.6,15.9
1681751760,24.5,39.6,24.5,22.6,4.9,4.3,15.9
1681751880,24.6,39.8,24.5,22.6,4.6,3.7,15.9
1681752000,24.6,39.6,24.6,22.6,4.8,3.8,15.9
1681752120,24.6,39.6,24.6,22.6,4.8,3.7,15.9
1681752240,24.8,40.0,24.8,22.6,5.8,3.7,15.9
1681752360,24.6,36.8,24.6,22.6,4.7,4.5,15.9
1681752480,24.5,39.6,24.5,22.6,3.8,4.3,16.0
1681752600,24.4,39.6,24.4,22.6,3.5,4.6,16.0
1681752720,24.4,39.2,24.4,22.6,3.7,4.4,16.0
1681752840,24.4,39.8,24.4,22.6,4.1,4.6,16.0
1681752960,24.6,39.8,24.5,22.6,4.3,3.7,16.0
1681753080,24.5,39.6,24.5,22.6,4.0,3.8,16.1
1681753200,24.6,39.7,24.5,22.6,4.4,4.2,16.1
1681753320,24.5,39.7,24.4,22.6,4.1,4.8,16.1
1681753440,24.5,40.0,24.5,22.6,4.4,4.6,16.1
1681753560,24.6,39.9,24.6,22.6,4.7,4.3,16.1
1681753680,24.6,39.9,24.6,22.6,4.4,3.7,16.2
1681753800,24.6,39.7,24.6,22.6,4.1,3.7,16.2
1681753920,24.7,39.8,24.6,22.6,4.6,3.8,16.2
1681754040,24.8,39.8,24.7,22.6,4.9,3.7,16.2
1681754160,24.7,40.0,24.7,22.6,4.8,4.3,16.2
1681754280,24.7,39.8,24.7,22.6,4.9,4.2,16.2
1681754400,24.8,39.8,24.8,22.6,4.9,3.6,16.2
1681754520,24.8,39.9,24.8,22.6,4.3,3.8,16.3
1681754640,24.8,39.9,24.7,22.6,3.9,4.1,16.3
1681754760,24.7,39.9,24.6,22.6,3.2,3.3,16.3
1681754880,24.6,38.8,24.6,22.6,3.4,3.7,16.3
1681755000,24.5,39.3,24.5,22.6,3.5,4.4,16.3
1681755120,24.5,39.3,24.5,22.6,3.7,4.5,16.3
1681755240,24.5,39.4,24.5,22.6,3.4,3.9,16.3
1681755360,24.5,39.3,24.5,22.6,3.2,3.9,16.4
1681755480,24.5,39.3,24.5,22.6,3.0,3.2,16.4
1681755600,24.5,38.9,24.5,22.6,2.7,3.2,16.4
1681755720,24.3,38.4,24.3,22.6,2.6,4.5,16.4
1681755840,24.2,38.4,24.2,22.6,2.6,4.8,16.4
1681755960,24.2,38.0,24.2,22.6,2.5,4.6,16.4
1681756080,24.2,38.4,24.1,22.6,2.6,4.5,16.4
1681756200,24.2,38.4,24.1,22.6,2.5,4.3,16.4
1681756320,24.2,38.0,24.1,22.6,2.5,3.9,16.4
1681756440,24.1,38.0,24.1,22.6,2.5,4.6,16.4
1681756560,24.1,38.0,24.1,22.6,2.4,3.9,16.4
1681756680,24.1,37.6,24.0,22.6,2.4,4.4,16.3
1681756800,24.0,39.7,24.0,22.6,2.3,4.6,16.3
1681756920,24.0,39.7,23.9,22.6,2.3,4.9,16.3
1681757040,24.0,39.4,24.0,22.6,2.3,4.0,16.3
1681757160,24.0,39.6,24.0,22.6,2.3,4.0,16.3
1681757280,24.1,39.6,24.1,22.6,2.4,3.1,16.3
1681757400,24.1,37.6,24.1,22.6,2.3,3.1,16.3
1681757520,24.0,39.4,23.9,22.6,2.3,4.5,16.3
1681757640,23.9,39.4,23.9,22.6,2.5,4.6,16.3
1681757760,23.9,37.9,23.9,22.6,2.4,4.6,16.3
1681757880,23.9,39.0,23.9,22.6,2.3,4.4,16.2
1681758000,24.0,39.0,24.0,22.6,2.6,3.9,16.2
1681758120,24.1,38.8,24.1,22.6,2.9,3.2,16.2
1681758240,24.2,39.3,24.2,22.6,3.2,3.2,16.2
1681758360,24.2,39.3,24.1,22.6,3.5,4.3,16.2
1681758480,24.1,39.2,24.0,22.6,3.1,4.6,16.2
1681758600,24.0,39.1,24.0,22.6,2.9,4.6,16.2
1681758720,24.0,39.1,24.0,22.6,3.1,4.4,16.2
1681758840,24.1,38.7,24.0,22.6,2.8,3.8,16.2
1681758960,24.0,38.7,24.0,22.6,2.8,3.7,16.2
1681759080,24.2,39.2,24.2,22.6,2.9,3.2,16.2
1681759200,24.2,38.8,24.2,22.6,2.9,3.2,16.2
1681759320,24.1,38.8,24.0,22.6,2.8,4.4,16.2
1681759440,24.0,39.1,24.0,22.6,2.7,4.6,16.2
1681759560,24.0,38.2,23.9,22.6,2.6,4.4,16.2
1681759680,24.0,38.2,24.0,22.6,2.6,4.1,16.2
1681759800,24.0,38.2,23.9,22.6,2.6,4.4,16.2
1681759920,24.1,38.3,24.1,22.6,2.6,3.1,16.2
1681760040,24.1,38.3,24.1,22.6,2.7,3.2,16.2
1681760160,24.1,38.8,24.1,22.6,2.8,3.9,16.2
1681760280,24.0,39.1,24.0,22.6,2.8,4.2,16.2
1681760400,24.0,39.1,23.9,22.6,2.7,4.4,16.2
1681760520,23.9,38.2,23.9,22.6,2.6,4.7,16.2
1681760640,24.0,38.2,24.0,22.6,2.6,3.7,16.2
1681760760,24.0,38.2,24.0,22.6,2.8,4.0,16.2
1681760880,24.1,39.1,24.1,22.6,3.0,3.7,16.2
1681761000,24.2,39.1,24.1,22.6,3.0,3.3,16.2
1681761120,24.1,39.1,24.1,22.6,2.9,3.8,16.2
1681761240,24.0,39.1,24.0,22.6,2.7,4.4,16.2
1681761360,23.9,37.4,23.9,22.6,2.3,4.3,16.2
1681761480,24.0,37.4,23.9,22.6,2.4,3.9,16.2
1681761600,24.0,37.8,23.9,22.6,2.4,3.8,16.2
1681761720,24.0,37.5,24.0,22.6,2.4,3.2,16.2
1681761840,24.1,37.5,24.0,22.6,2.5,3.1,16.2
1681761960,24.0,38.3,23.9,22.6,2.8,4.5,16.2
1681762080,24.0,38.7,24.0,22.6,2.8,4.0,16.2
1681762200,24.0,38.7,23.9,22.6,2.7,4.1,16.2
1681762320,23.9,38.5,23.9,22.6,2.6,4.3,16.2
1681762440,24.0,37.9,24.0,22.6,2.5,3.3,16.2
1681762560,24.1,37.9,24.0,22.6,2.5,3.2,16.2
1681762680,24.1,38.3,24.1,22.6,2.6,3.4,16.2
1681762800,24.0,37.8,23.9,22.6,2.5,3.9,16.2
1681762920,23.9,37.8,23.8,22.6,2.3,4.7,16.2
1681763040,24.0,38.5,24.0,22.6,2.2,3.2,16.2
1681763160,24.0,38.8,24.0,22.6,2.2,2.8,16.2
1681763280,24.1,38.8,24.1,22.6,2.2,2.6,16.2
1681763400,24.2,39.5,24.1,22.6,2.4,2.5,16.2
1681763520,24.1,36.9,24.1,22.6,2.3,2.8,16.2
1681763640,24.0,39.0,24.0,22.6,1.8,3.2,16.1
1681763760,24.0,39.0,23.9,22.6,1.7,3.1,16.1
1681763880,23.9,39.2,23.9,22.6,1.7,3.4,16.1
1681764000,24.0,38.2,23.9,22.6,1.7,3.0,16.1
1681764120,24.0,38.2,23.9,22.6,1.8,3.2,16.1
1681764240,24.1,39.0,24.0,22.6,2.0,2.5,16.1
1681764360,24.1,38.8,24.0,22.6,2.1,2.6,16.1
1681764480,24.1,38.8,24.0,22.6,2.7,3.2,16.1
1681764600,24.2,39.2,24.2,22.6,3.3,3.1,16.1
1681764720,24.3,39.3,24.3,22.6,3.8,3.1,16.1
1681764840,24.4,39.3,24.4,22.6,4.6,3.3,16.1
1681764960,24.5,40.4,24.5,22.6,4.6,3.4,16.1
1681765080,24.5,39.8,24.5,22.6,4.4,3.3,16.1
1681765200,24.4,39.8,24.4,22.6,3.8,3.7,16.1
1681765320,24.4,39.2,24.3,22.6,3.6,3.7,16.1
1681765440,24.3,39.9,24.3,22.6,4.2,4.5,16.1
1681765560,24.5,39.9,24.4,22.6,4.8,4.3,16.1
1681765680,24.4,40.0,24.4,22.6,4.5,4.5,16.1
1681765800,24.5,39.9,24.5,22.6,4.1,3.7,16.1
1681765920,24.5,39.9,24.4,22.6,3.8,3.7,16.1
1681766040,24.4,39.2,24.4,22.6,3.4,3.7,16.1
1681766160,24.3,39.1,24.3,22.6,3.4,3.7,16.2
1681766280,24.2,39.1,24.2,22.6,3.2,4.5,16.2
1681766400,24.2,39.0,24.1,22.6,3.3,4.6,16.2
1681766520,24.1,39.0,24.1,22.6,3.1,4.6,16.2
1681766640,24.2,39.0,24.2,22.6,3.5,4.3,16.2
1681766760,24.2,39.6,24.2,22.6,3.4,4.3,16.2
1681766880,24.3,39.7,24.2,22.6,3.7,3.8,16.2
1681767000,24.4,39.7,24.4,22.6,3.9,3.4,16.2
1681767120,24.4,39.8,24.3,22.6,3.7,3.7,16.2
1681767240,24.3,39.7,24.3,22.6,3.4,3.8,16.2
1681767360,24.3,39.6,24.3,22.6,3.7,3.9,16.2
1681767480,24.2,39.6,24.1,22.6,3.1,4.4,16.3
1681767600,24.2,39.5,24.2,22.6,3.1,3.9,16.3
1681767720,24.2,39.5,24.2,22.6,3.3,3.9,16.3
1681767840,24.2,39.8,24.2,22.6,3.7,4.4,16.3
1681767960,24.3,39.2,24.2,22.6,3.5,3.8,16.3
1681768080,24.4,39.2,24.4,22.6,4.4,3.7,16.3
1681768200,24.4,40.2,24.4,22.6,4.2,4.4,16.3
1681768320,24.7,40.2,24.6,22.6,6.0,3.9,16.2
1681768440,24.7,39.1,24.6,22.6,4.9,3.7,16.3
1681768560,24.5,39.3,24.4,22.6,3.7,3.8,16.3
1681768680,24.6,39.3,24.6,22.6,4.2,3.1,16.3
1681768800,24.8,39.6,24.8,22.6,5.6,3.7,16.2
1681768920,24.9,38.7,24.8,22.6,5.6,3.6,16.2
1681769040,24.9,38.7,24.9,22.6,5.3,3.6,16.2
1681769160,24.9,37.5,24.9,22.6,5.3,3.9,16.3
1681769280,24.7,36.2,24.7,22.6,4.2,4.3,16.3
1681769400,24.7,36.2,24.7,22.6,3.8,3.7,16.3
1681769520,24.8,39.3,24.8,22.6,4.5,3.3,16.3
1681769640,25.0,39.3,24.9,22.6,4.9,3.0,16.3
1681769760,24.9,39.7,24.9,22.6,4.3,3.1,16.3
1681769880,24.8,38.9,24.8,22.6,3.9,3.6,16.3
1681770000,24.8,39.1,24.8,22.6,4.1,3.7,16.3
1681770120,24.8,39.1,24.8,22.6,4.5,3.7,16.4
1681770240,25.0,40.0,25.0,22.6,5.3,3.1,16.4
1681770360,25.3,38.8,25.2,22.6,7.0,3.6,16.4
1681770480,25.6,38.8,25.6,22.6,8.5,3.2,16.4
1681770600,25.5,39.7,25.5,22.6,6.4,3.0,16.4
1681770720,25.3,37.8,25.3,22.6,5.1,3.6,16.4
1681770840,25.5,37.8,25.5,22.6,6.8,3.5,16.4
1681770960,25.9,39.5,25.9,22.6,8.3,3.0,16.5
1681771080,25.6,38.7,25.6,22.6,6.2,2.9,16.5
1681771200,25.6,38.7,25.6,22.6,6.6,3.5,16.5
1681771320,25.6,38.6,25.6,22.6,6.1,3.2,16.5
1681771440,25.5,37.2,25.4,22.6,4.9,3.7,16.5
1681771560,25.6,37.2,25.6,22.6,6.1,3.1,16.5
1681771680,25.7,38.7,25.6,22.6,6.6,3.5,16.6
1681771800,25.8,39.8,25.8,22.6,7.6,3.5,16.6
1681771920,26.1,39.8,26.1,22.6,9.9,2.9,16.6
1681772040,26.6,38.8,26.6,22.6,13.2,2.8,16.6
1681772160,26.7,40.9,26.7,22.6,13.4,2.8,16.7
1681772280,26.8,40.9,26.8,22.6,13.7,2.8,16.7
1681772400,26.7,40.1,26.7,22.6,12.2,2.8,16.7
1681772520,25.9,40.1,25.9,22.6,4.9,2.9,16.7
1681772640,25.8,36.1,25.8,22.6,4.8,2.9,16.8
1681772760,26.0,36.2,26.0,22.6,6.9,2.8,16.8
1681772880,26.4,38.0,26.4,22.6,9.4,2.8,16.8
1681773000,26.1,38.0,26.0,22.6,6.3,2.8,16.9
1681773120,26.0,38.8,25.9,22.6,5.5,2.9,16.9
1681773240,25.9,37.7,25.9,22.6,5.4,3.0,16.9
1681773360,26.0,37.7,26.0,22.6,6.5,2.9,16.9
1681773480,26.6,39.3,26.6,22.6,11.8,2.8,17.0
1681773600,26.9,38.5,26.9,22.6,14.0,3.4,17.0
1681773720,26.5,38.5,26.4,22.6,8.8,2.8,17.0
1681773840,26.2,39.5,26.2,22.6,6.4,2.9,17.0
1681773960,26.1,38.7,26.1,22.6,6.1,2.9,17.0
1681774080,26.0,38.7,26.0,22.6,5.4,2.9,17.0
1681774200,26.1,37.6,26.1,22.6,6.2,2.9,17.1
1681774320,26.5,38.7,26.5,22.6,10.6,2.9,17.1
1681774440,26.6,38.6,26.6,22.6,11.0,3.4,17.1
1681774560,26.6,38.2,26.6,22.6,9.8,2.9,17.1
1681774680,26.8,37.6,26.8,22.6,12.7,2.8,17.2
1681774800,26.2,37.6,26.2,22.6,6.0,2.8,17.2
1681774920,26.6,39.0,26.5,22.6,10.2,2.9,17.2
1681775040,26.1,37.8,26.1,22.6,5.6,2.9,17.2
1681775160,26.1,37.8,26.0,22.6,5.2,2.9,17.2
1681775280,26.0,36.4,26.0,22.6,4.7,2.9,17.2
1681775400,25.9,37.2,25.9,22.6,4.9,4.1,17.2
1681775520,25.9,37.2,25.9,22.6,5.2,4.1,17.2
1681775640,26.0,37.2,25.9,22.6,5.1,3.1,17.3
1681775760,26.0,37.9,26.0,22.6,5.2,3.0,17.3
1681775880,26.0,37.9,25.9,22.6,5.0,2.9,17.3
1681776000,25.9,37.7,25.9,22.6,4.8,2.9,17.3
1681776120,25.8,39.3,25.7,22.6,3.7,3.5,17.3
1681776240,25.6,39.3,25.6,22.6,3.3,4.1,17.3
1681776360,25.5,42.3,25.5,22.6,2.5,3.6,17.3
1681776480,25.6,39.1,25.5,22.6,2.9,3.7,17.3
1681776600,25.7,39.1,25.6,22.6,4.0,3.6,17.2
1681776720,25.8,36.4,25.8,22.6,5.1,2.9,17.2
1681776840,25.7,36.4,25.7,22.6,3.5,2.9,17.2
1681776960,25.6,39.1,25.5,22.6,3.4,3.6,17.2
1681777080,25.6,39.1,25.6,22.6,3.7,3.6,17.2
1681777200,25.5,39.1,25.5,22.6,3.3,4.2,17.2
1681777320,25.5,39.1,25.4,22.6,3.0,4.1,17.2
1681777440,25.4,39.0,25.4,22.6,2.8,3.7,17.1
1681777560,25.5,38.6,25.5,22.6,2.6,2.9,17.1
1681777680,25.5,38.6,25.4,22.6,2.6,3.2,17.1
1681777800,25.4,38.7,25.4,22.6,3.0,3.6,17.1
1681777920,25.4,38.2,25.3,22.6,2.3,3.8,17.1
1681778040,25.2,38.2,25.2,22.6,1.9,4.2,17.0
1681778160,25.2,39.0,25.1,22.6,1.6,3.9,17.0
1681778280,25.2,38.6,25.2,22.6,1.4,3.0,17.0
1681778400,25.2,38.6,25.2,22.6,1.5,3.0,17.0
1681778520,25.2,38.5,25.2,22.6,1.7,3.1,17.0
1681778640,25.2,38.6,25.1,22.6,1.8,3.7,17.0
1681778760,25.1,38.6,25.0,22.6,1.8,4.2,16.9
1681778880,25.0,38.9,25.0,22.6,1.6,4.3,16.9
1681779000,25.0,38.7,24.9,22.6,1.3,4.4,16.9
