Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681779120,24.9,38.7,24.9,22.6,1.0,4.3,16.8
1681779240,24.9,38.4,24.9,22.6,1.0,3.8,16.8
1681779360,25.0,38.0,24.9,22.6,1.1,3.1,16.8
1681779480,24.9,38.0,24.9,22.6,1.2,4.1,16.8
1681779600,24.8,38.8,24.8,22.6,1.0,4.3,16.7
1681779720,24.8,38.4,24.7,22.6,0.9,4.7,16.7
1681779840,24.8,38.4,24.7,22.6,0.8,4.3,16.7
1681779960,24.7,38.3,24.7,22.6,0.8,4.3,16.7
1681780080,24.7,37.0,24.6,22.6,0.8,4.5,16.6
1681780200,24.7,37.0,24.6,22.6,0.7,4.3,16.6
1681780320,24.7,37.9,24.6,22.6,0.7,4.0,16.6
1681780440,24.7,36.9,24.7,22.6,0.7,3.3,16.6
1681780560,24.6,36.9,24.6,22.6,0.6,4.4,16.5
1681780680,24.6,37.2,24.5,22.6,0.5,4.4,16.5
1681780800,24.5,35.9,24.5,22.6,0.4,4.4,16.5
1681780920,24.5,35.9,24.5,22.6,0.4,4.3,16.5
1681781040,24.5,30.9,24.4,22.6,0.3,4.3,16.4
1681781160,24.4,30.7,24.4,22.6,0.2,4.8,16.4
1681781280,24.4,30.6,24.3,22.6,0.2,4.8,16.4
1681781400,24.4,30.4,24.3,22.6,0.2,4.3,16.4
1681781520,24.4,30.2,24.4,22.6,0.1,3.7,16.3
1681781640,24.3,30.1,24.3,22.6,0.1,4.7,16.3
1681781760,24.3,30.1,24.3,22.6,0.1,4.4,16.3
1681781880,24.3,30.1,24.2,22.6,0.1,4.3,16.3
1681782000,24.2,29.9,24.2,22.6,0.1,4.6,16.2
1681782120,24.2,29.9,24.2,22.6,0.1,4.8,16.2
1681782240,24.2,29.8,24.2,22.6,0.1,4.4,16.2
1681782360,24.2,29.9,24.1,22.6,0.1,4.3,16.2
1681782480,24.1,29.7,24.1,22.6,0.1,4.5,16.2
1681782600,24.1,29.5,24.1,22.6,0.1,4.0,16.1
1681782720,24.1,29.2,24.0,22.6,0.1,4.9,16.1
1681782840,24.0,28.9,24.0,22.6,0.0,4.9,16.1
1681782960,24.0,28.9,24.0,22.6,0.0,4.3,16.1
1681783080,24.0,28.7,24.0,22.6,0.0,4.4,16.0
1681783200,24.0,28.6,24.0,22.6,0.0,4.3,16.0
1681783320,24.0,28.5,24.0,22.6,0.0,3.8,16.0
1681783440,23.9,28.3,23.9,22.6,0.0,4.4,16.0
1681783560,23.9,28.0,23.9,22.6,0.0,4.5,16.0
1681783680,24.0,27.9,23.9,22.6,0.0,3.6,16.0
1681783800,24.0,27.8,24.0,22.6,0.0,3.1,15.9
1681783920,24.0,27.4,24.0,22.6,0.0,3.1,15.9
1681784040,24.0,26.8,23.9,22.6,0.0,3.1,15.9
1681784160,23.9,25.3,23.9,22.6,0.0,3.2,15.9
1681784280,23.9,24.2,23.9,22.6,0.0,3.3,15.9
1681784400,23.9,24.2,23.9,22.6,0.0,3.3,15.9
1681784520,23.9,24.2,23.9,22.6,0.0,3.2,15.8
1681784640,23.9,24.2,23.8,22.6,0.0,3.1,15.8
1681784760,23.8,24.2,23.8,22.6,0.0,3.1,15.8
1681784880,23.8,24.2,23.8,22.6,0.0,3.1,15.8
1681785000,23.8,24.1,23.8,22.6,-0.0,3.4,15.8
1681785120,23.8,24.1,23.7,22.6,-0.0,3.7,15.8
1681785240,23.9,21.5,23.9,22.6,-0.0,1.9,15.7
1681785360,23.9,18.2,23.9,22.6,-0.0,1.9,15.7
1681785480,23.9,14.1,23.9,22.6,0.0,1.9,15.7
1681785600,23.9,10.8,23.9,22.6,-0.0,1.9,15.7
1681785720,23.9,7.6,23.9,22.6,-0.0,2.1,15.7
1681785840,23.8,5.3,23.8,22.6,-0.0,2.3,15.7
1681785960,23.8,3.8,23.8,22.6,0.0,2.2,15.7
1681786080,23.9,2.5,23.9,22.6,-0.0,1.8,15.6
1681786200,23.9,1.8,23.9,22.6,-0.0,1.8,15.6
1681786320,23.9,1.3,23.9,22.6,0.0,2.0,15.6
1681786440,23.8,0.9,23.8,22.6,-0.0,2.1,15.6
1681786560,23.8,0.7,23.8,22.6,-0.0,2.3,15.6
1681786680,23.8,0.5,23.9,22.6,0.0,1.8,15.6
1681786800,23.8,0.4,23.8,22.6,-0.0,1.8,15.6
1681786920,23.8,0.4,23.9,22.6,0.0,1.8,15.6
1681787040,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1681787160,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1681787280,23.8,0.3,23.8,22.6,-0.0,2.2,15.5
1681787400,23.8,0.3,23.8,22.6,-0.0,2.3,15.5
1681787520,23.8,0.3,23.8,22.6,-0.0,1.8,15.5
1681787640,23.8,0.3,23.8,22.6,0.0,1.8,15.5
1681787760,23.8,0.3,23.8,22.6,0.0,1.8,15.5
1681787880,23.8,0.3,23.8,22.6,-0.0,1.8,15.5
1681788000,23.8,0.3,23.8,22.6,-0.0,1.8,15.5
1681788120,23.8,0.2,23.8,22.6,-0.0,1.9,15.5
1681788240,23.8,0.2,23.8,22.6,-0.0,1.9,15.5
1681788360,23.8,0.3,23.8,22.6,0.0,1.9,15.5
1681788480,23.8,0.3,23.8,22.6,-0.0,1.9,15.4
1681788600,23.8,0.3,23.8,22.6,0.0,2.0,15.4
1681788720,23.8,0.2,23.8,22.6,-0.0,1.8,15.4
1681788840,23.8,0.3,23.8,22.6,0.0,1.9,15.4
1681788960,23.8,0.3,23.8,22.6,0.0,2.0,15.4
1681789080,23.8,0.2,23.8,22.6,0.0,2.0,15.4
1681789200,23.8,0.3,23.8,22.6,0.0,1.8,15.4
1681789320,23.8,0.2,23.8,22.6,0.0,2.0,15.4
1681789440,23.8,0.3,23.8,22.6,0.0,1.9,15.4
1681789560,23.8,0.3,23.8,22.6,0.0,1.9,15.4
1681789680,23.8,0.2,23.8,22.6,-0.0,1.9,15.4
1681789800,23.8,0.3,23.8,22.6,0.0,1.9,15.4
1681789920,23.8,0.3,23.8,22.6,0.0,1.9,15.4
1681790040,23.8,0.2,23.8,22.6,0.0,1.9,15.4
1681790160,23.7,0.3,23.7,22.6,0.0,2.3,15.3
1681790280,23.7,0.3,23.7,22.6,0.0,2.3,15.3
1681790400,23.7,0.2,23.7,22.6,-0.0,2.3,15.3
1681790520,23.7,0.2,23.7,22.6,-0.0,1.8,15.3
1681790640,23.7,0.2,23.8,22.6,0.0,1.8,15.3
1681790760,23.7,0.3,23.7,22.6,0.0,1.8,15.3
1681790880,23.7,0.2,23.8,22.6,0.0,1.8,15.3
1681791000,23.7,0.3,23.7,22.6,-0.0,1.8,15.3
1681791120,23.7,0.3,23.7,22.6,-0.0,1.8,15.3
1681791240,23.7,0.2,23.7,22.6,0.0,1.8,15.3
1681791360,23.7,0.2,23.7,22.6,0.0,1.8,15.3
1681791480,23.7,0.3,23.7,22.6,0.0,1.9,15.3
1681791600,23.7,0.3,23.7,22.6,0.0,2.3,15.3
1681791720,23.7,0.2,23.7,22.6,-0.0,2.2,15.3
1681791840,23.7,0.2,23.7,22.6,-0.0,1.8,15.3
1681791960,23.7,0.3,23.7,22.6,-0.0,1.8,15.2
1681792080,23.7,0.3,23.7,22.6,0.0,1.8,15.2
1681792200,23.7,0.2,23.7,22.6,-0.0,2.2,15.2
1681792320,23.6,0.2,23.7,22.6,0.0,2.3,15.2
1681792440,23.7,0.3,23.7,22.6,0.0,2.3,15.2
1681792560,23.7,0.2,23.7,22.6,0.0,1.8,15.2
1681792680,23.7,0.2,23.7,22.6,-0.0,1.8,15.2
1681792800,23.7,0.2,23.7,22.6,-0.0,1.8,15.2
1681792920,23.7,0.3,23.7,22.6,0.0,1.9,15.2
1681793040,23.6,0.2,23.6,22.6,-0.0,2.3,15.2
1681793160,23.7,0.2,23.7,22.6,-0.0,1.8,15.2
1681793280,23.7,0.2,23.7,22.6,-0.0,1.8,15.2
1681793400,23.7,0.2,23.7,22.6,0.0,1.8,15.2
1681793520,23.6,0.3,23.6,22.6,0.0,2.2,15.2
1681793640,23.6,0.2,23.6,22.6,-0.0,2.3,15.2
1681793760,23.6,0.2,23.6,22.6,-0.0,2.3,15.2
1681793880,23.7,0.2,23.7,22.6,-0.0,1.8,15.2
1681794000,23.6,0.2,23.7,22.6,0.0,1.9,15.2
1681794120,23.6,0.3,23.6,22.6,0.0,2.1,15.2
1681794240,23.7,0.2,23.7,22.6,-0.0,1.7,15.2
1681794360,23.7,0.2,23.7,22.6,-0.0,1.5,15.2
1681794480,23.6,0.3,23.7,22.6,-0.0,1.9,15.2
1681794600,23.6,0.3,23.6,22.6,0.0,2.0,15.1
1681794720,23.6,0.3,23.6,22.6,0.0,2.0,15.1
1681794840,23.7,0.2,23.7,22.6,-0.0,1.6,15.1
1681794960,23.7,0.3,23.7,22.6,0.0,1.7,15.1
1681795080,23.6,0.3,23.6,22.6,0.0,2.1,15.1
1681795200,23.7,0.2,23.7,22.6,0.0,1.6,15.1
1681795320,23.7,0.2,23.7,22.6,0.0,1.5,15.1
1681795440,23.7,0.3,23.7,22.6,0.0,1.5,15.1
1681795560,23.6,0.2,23.6,22.6,-0.0,1.9,15.1
1681795680,23.6,0.2,23.6,22.6,0.0,2.0,15.1
1681795800,23.6,0.2,23.7,22.6,-0.0,1.5,15.1
1681795920,23.6,0.2,23.7,22.6,0.0,1.5,15.1
1681796040,23.7,0.3,23.7,22.6,0.0,1.5,15.1
1681796160,23.6,0.3,23.6,22.6,0.0,2.0,15.1
1681796280,23.6,0.2,23.6,22.6,0.0,1.6,15.1
1681796400,23.6,0.2,23.6,22.6,-0.0,1.5,15.1
1681796520,23.6,0.2,23.6,22.6,-0.0,1.8,15.1
1681796640,23.6,0.2,23.6,22.6,0.0,2.1,15.1
1681796760,23.6,0.3,23.6,22.6,0.0,1.7,15.1
1681796880,23.6,0.2,23.6,22.6,0.0,1.5,15.1
1681797000,23.6,0.2,23.6,22.6,-0.0,1.5,15.1
1681797120,23.6,0.2,23.6,22.6,0.0,1.7,15.1
1681797240,23.6,0.2,23.6,22.6,0.0,1.6,15.1
1681797360,23.6,0.2,23.6,22.6,-0.0,1.8,15.1
1681797480,23.6,0.2,23.6,22.6,0.0,2.0,15.1
1681797600,23.6,0.2,23.6,22.6,0.0,1.5,15.0
1681797720,23.6,0.3,23.6,22.6,0.0,1.6,15.0
1681797840,23.6,0.2,23.6,22.6,0.0,2.0,15.0
1681797960,23.5,0.2,23.6,22.6,-0.0,2.0,15.0
1681798080,23.6,0.2,23.6,22.6,-0.0,1.6,15.0
1681798200,23.6,0.2,23.6,22.6,-0.0,1.9,15.0
1681798320,23.5,0.2,23.5,22.6,-0.0,2.0,15.0
1681798440,23.6,0.2,23.6,22.6,0.0,1.5,15.0
1681798560,23.6,0.2,23.6,22.6,0.0,1.5,15.0
1681798680,23.6,0.3,23.6,22.6,0.0,1.4,15.0
1681798800,23.6,0.3,23.6,22.6,0.0,1.8,15.0
1681798920,23.6,0.2,23.6,22.6,-0.0,1.3,15.0
1681799040,23.6,0.2,23.6,22.6,-0.0,1.8,15.0
1681799160,23.6,0.2,23.6,22.6,0.0,1.8,15.0
1681799280,23.6,0.2,23.6,22.6,-0.0,1.3,15.0
1681799400,23.6,0.2,23.6,22.6,-0.0,1.4,15.0
1681799520,23.6,0.2,23.6,22.6,-0.0,1.8,15.0
1681799640,23.5,0.2,23.6,22.6,0.0,1.8,15.0
1681799760,23.6,0.2,23.6,22.6,0.0,1.3,15.0
1681799880,23.6,0.2,23.6,22.6,0.0,1.3,15.0
1681800000,23.6,0.2,23.6,22.6,0.0,1.8,15.0
1681800120,23.5,0.2,23.5,22.6,-0.0,1.8,15.0
1681800240,23.6,0.2,23.6,22.6,-0.0,1.3,14.9
1681800360,23.6,0.2,23.6,22.6,-0.0,1.4,14.9
1681800480,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681800600,23.6,0.2,23.6,22.6,-0.0,1.3,14.9
1681800720,23.6,0.2,23.6,22.6,0.0,1.5,14.9
1681800840,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681800960,23.6,0.2,23.6,22.6,-0.0,1.3,14.9
1681801080,23.6,0.3,23.6,22.6,0.0,1.3,14.9
1681801200,23.5,0.2,23.5,22.6,0.0,1.8,14.9
1681801320,23.6,0.3,23.6,22.6,0.0,1.4,14.9
1681801440,23.6,0.2,23.6,22.6,0.0,1.3,14.9
1681801560,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681801680,23.5,0.2,23.5,22.6,0.0,1.8,14.9
1681801800,23.6,0.2,23.6,22.6,0.0,1.3,14.9
1681801920,23.5,0.2,23.5,22.6,-0.0,1.6,14.9
1681802040,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681802160,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681802280,23.6,0.3,23.6,22.6,-0.0,1.3,14.9
1681802400,23.5,0.2,23.5,22.6,-0.0,1.8,14.9
1681802520,23.5,0.2,23.6,22.6,0.0,1.3,14.9
1681802640,23.5,0.2,23.5,22.6,0.0,1.5,14.9
1681802760,23.5,0.2,23.5,22.6,-0.0,1.7,14.9
1681802880,23.5,0.2,23.5,22.6,0.0,1.3,14.9
1681803000,23.5,0.2,23.5,22.6,0.0,1.8,14.9
1681803120,23.5,0.2,23.5,22.6,0.0,1.8,14.9
1681803240,23.5,0.2,23.5,22.6,-0.0,1.3,14.8
1681803360,23.5,0.2,23.5,22.6,0.0,1.8,14.8
1681803480,23.5,0.2,23.5,22.6,0.0,1.7,14.8
1681803600,23.5,0.2,23.5,22.6,0.0,1.3,14.8
1681803720,23.5,0.2,23.5,22.6,0.0,1.7,14.8
1681803840,23.5,0.2,23.5,22.6,0.0,1.8,14.8
1681803960,23.5,0.2,23.5,22.6,-0.0,1.3,14.8
1681804080,23.5,0.2,23.5,22.6,-0.0,1.7,14.8
1681804200,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681804320,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681804440,23.5,0.2,23.5,22.6,-0.0,1.3,14.8
1681804560,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681804680,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681804800,23.5,0.2,23.5,22.6,0.0,1.8,14.8
1681804920,23.5,0.2,23.5,22.6,0.0,1.3,14.8
1681805040,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681805160,23.5,0.2,23.5,22.6,-0.0,1.8,14.8
1681805280,23.5,0.2,23.5,22.6,0.0,1.3,14.8
1681805400,23.4,0.2,23.5,22.6,0.0,1.8,14.8
1681805520,23.5,0.2,23.5,22.6,-0.0,1.5,14.8
1681805640,23.5,0.2,23.5,22.6,0.0,1.4,14.8
1681805760,23.4,0.2,23.4,22.6,-0.0,1.8,14.7
1681805880,23.5,0.2,23.5,22.6,-0.0,1.3,14.7
1681806000,23.4,0.2,23.4,22.6,-0.0,1.8,14.7
1681806120,23.5,0.2,23.5,22.6,-0.0,1.4,14.7
1681806240,23.5,0.2,23.5,22.6,-0.0,1.3,14.7
1681806360,23.5,0.2,23.5,22.6,-0.0,1.6,14.7
1681806480,23.4,0.2,23.4,22.6,-0.0,1.8,14.7
1681806600,23.5,0.3,23.5,22.6,0.0,1.3,14.7
1681806720,23.4,0.2,23.4,22.6,-0.0,1.7,14.7
1681806840,23.4,0.2,23.4,22.6,0.0,1.8,14.7
1681806960,23.4,0.2,23.5,22.6,-0.0,1.3,14.7
1681807080,23.4,0.3,23.4,22.6,-0.0,1.5,14.7
1681807200,23.4,0.2,23.4,22.6,-0.0,1.8,14.7
1681807320,23.4,0.2,23.4,22.6,-0.0,1.3,14.7
1681807440,23.4,0.2,23.4,22.6,-0.0,1.5,14.7
1681807560,23.4,0.2,23.4,22.6,-0.0,1.8,14.7
1681807680,23.4,0.2,23.4,22.6,0.0,1.3,14.7
1681807800,23.4,0.2,23.4,22.6,-0.0,1.4,14.7
1681807920,23.3,0.2,23.4,22.6,-0.0,1.8,14.7
1681808040,23.4,0.2,23.4,22.6,-0.0,1.1,14.7
1681808160,23.4,0.2,23.4,22.6,-0.0,1.1,14.7
1681808280,23.4,0.2,23.4,22.6,-0.0,1.6,14.7
1681808400,23.4,0.2,23.4,22.6,-0.0,1.0,14.7
1681808520,23.4,0.2,23.4,22.6,-0.0,1.5,14.6
1681808640,23.4,0.2,23.4,22.6,-0.0,1.2,14.6
1681808760,23.4,0.2,23.4,22.6,-0.0,1.1,14.6
1681808880,23.4,0.2,23.4,22.6,0.0,1.5,14.6
1681809000,23.4,0.2,23.4,22.6,-0.0,1.0,14.6
1681809120,23.4,0.2,23.4,22.6,-0.0,1.5,14.6
1681809240,23.4,0.2,23.4,22.6,-0.0,1.5,14.6
1681809360,23.4,0.2,23.4,22.6,-0.0,1.0,14.6
1681809480,23.4,0.2,23.4,22.6,-0.0,1.1,14.6
1681809600,23.3,0.2,23.4,22.6,-0.0,1.5,14.6
1681809720,23.4,0.2,23.4,22.6,0.0,1.0,14.6
1681809840,23.4,0.2,23.4,22.6,0.0,1.1,14.6
1681809960,23.3,0.2,23.3,22.6,-0.0,1.6,14.6
1681810080,23.4,0.2,23.4,22.6,0.0,1.1,14.6
1681810200,23.4,0.2,23.4,22.6,-0.0,1.1,14.6
1681810320,23.3,0.2,23.3,22.6,-0.0,1.5,14.6
1681810440,23.4,0.2,23.4,22.6,-0.0,1.0,14.6
1681810560,23.4,0.2,23.4,22.6,0.0,1.0,14.6
1681810680,23.4,0.2,23.4,22.6,0.0,1.3,14.6
1681810800,23.3,0.2,23.3,22.6,0.0,1.6,14.6
1681810920,23.4,0.2,23.4,22.6,0.0,1.1,14.6
1681811040,23.4,0.2,23.4,22.6,-0.0,1.1,14.6
1681811160,23.3,0.2,23.3,22.6,0.0,1.6,14.6
1681811280,23.4,0.2,23.4,22.6,0.0,1.0,14.6
1681811400,23.4,0.2,23.4,22.6,-0.0,1.0,14.6
1681811520,23.3,0.2,23.3,22.6,0.0,1.6,14.6
1681811640,23.4,0.2,23.4,22.6,0.0,1.1,14.5
1681811760,23.4,0.2,23.4,22.6,0.0,1.1,14.5
1681811880,23.3,0.2,23.3,22.6,-0.0,1.6,14.5
1681812000,23.4,0.2,23.4,22.6,-0.0,1.0,14.5
1681812120,23.4,0.2,23.4,22.6,0.0,1.0,14.5
1681812240,23.3,0.2,23.3,22.6,-0.0,1.6,14.5
1681812360,23.4,0.2,23.4,22.6,-0.0,1.1,14.5
1681812480,23.4,0.2,23.4,22.6,-0.0,1.0,14.5
1681812600,23.4,0.2,23.4,22.6,0.0,1.2,14.5
1681812720,23.3,0.2,23.3,22.6,-0.0,1.5,14.5
1681812840,23.4,0.2,23.4,22.6,-0.0,1.1,14.5
1681812960,23.3,0.2,23.3,22.6,-0.0,1.5,14.5
1681813080,23.3,0.2,23.3,22.6,-0.0,1.5,14.5
1681813200,23.4,0.2,23.4,22.6,-0.0,1.0,14.5
1681813320,23.3,0.2,23.3,22.6,-0.0,1.5,14.5
1681813440,23.3,0.3,23.4,22.6,-0.0,1.4,14.5
1681813560,23.4,0.3,23.4,22.6,-0.0,1.0,14.5
1681813680,23.4,0.2,23.4,22.6,-0.0,1.3,14.5
1681813800,23.3,0.3,23.3,22.6,0.0,1.6,14.5
1681813920,23.4,0.3,23.4,22.6,0.0,1.0,14.4
1681814040,23.4,0.3,23.4,22.6,-0.0,1.2,14.4
1681814160,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1681814280,23.4,0.3,23.4,22.6,-0.0,1.0,14.4
1681814400,23.4,0.3,23.4,22.6,0.0,1.1,14.4
1681814520,23.3,0.3,23.3,22.6,0.0,1.6,14.4
1681814640,23.3,0.3,23.4,22.6,-0.0,1.1,14.4
1681814760,23.4,0.3,23.4,22.6,0.0,1.1,14.4
1681814880,23.3,0.3,23.3,22.6,0.0,1.6,14.4
1681815000,23.3,0.3,23.4,22.6,0.0,1.1,14.4
1681815120,23.4,0.3,23.4,22.6,0.0,1.0,14.4
1681815240,23.3,0.3,23.3,22.6,0.0,1.6,14.4
1681815360,23.3,0.3,23.4,22.6,0.0,1.1,14.4
1681815480,23.3,0.3,23.3,22.6,0.0,1.2,14.4
1681815600,23.3,0.3,23.3,22.6,0.0,1.6,14.4
1681815720,23.3,0.3,23.3,22.6,0.0,1.5,14.4
1681815840,23.3,0.3,23.4,22.6,-0.0,1.0,14.4
1681815960,23.3,0.3,23.4,22.6,0.0,1.1,14.4
1681816080,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1681816200,23.3,0.3,23.3,22.6,-0.0,1.1,14.4
1681816320,23.3,0.3,23.3,22.6,0.0,1.5,14.4
1681816440,23.3,0.3,23.3,22.6,0.0,1.6,14.4
1681816560,23.3,0.3,23.3,22.6,-0.0,1.1,14.4
1681816680,23.3,0.3,23.3,22.6,-0.0,1.5,14.3
1681816800,23.3,0.3,23.3,22.6,0.0,1.6,14.3
1681816920,23.3,0.3,23.3,22.6,0.0,1.0,14.3
1681817040,23.3,0.3,23.3,22.6,0.0,1.6,14.3
1681817160,23.3,0.3,23.3,22.6,0.0,1.6,14.3
1681817280,23.3,0.3,23.3,22.6,0.0,1.1,14.3
1681817400,23.3,0.3,23.3,22.6,0.0,1.1,14.3
1681817520,23.3,0.3,23.3,22.6,-0.0,1.6,14.3
1681817640,23.2,0.3,23.3,22.6,-0.0,1.6,14.3
1681817760,23.3,0.3,23.3,22.6,0.0,1.1,14.3
1681817880,23.3,0.3,23.3,22.6,0.0,1.6,14.3
1681818000,23.2,0.3,23.3,22.6,0.0,1.6,14.3
1681818120,23.3,0.3,23.3,22.6,0.0,1.1,14.3
1681818240,23.2,0.3,23.3,22.6,0.0,1.6,14.3
1681818360,23.3,0.3,23.4,22.6,0.0,0.8,14.3
1681818480,23.4,0.3,23.4,22.6,0.0,0.8,14.3
1681818600,23.3,0.3,23.3,22.6,0.0,1.3,14.3
1681818720,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681818840,23.4,0.3,23.4,22.6,0.0,0.8,14.2
1681818960,23.4,0.3,23.4,22.6,0.0,0.8,14.2
1681819080,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681819200,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681819320,23.4,0.3,23.4,22.6,0.0,0.8,14.2
1681819440,23.4,0.3,23.4,22.6,0.0,0.8,14.2
1681819560,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681819680,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681819800,23.4,0.3,23.4,22.6,-0.0,0.8,14.2
1681819920,23.4,0.3,23.4,22.6,-0.0,0.8,14.2
1681820040,23.3,0.3,23.3,22.6,-0.0,1.3,14.2
1681820160,23.3,0.3,23.3,22.6,0.0,1.3,14.2
1681820280,23.4,0.3,23.4,22.6,-0.0,0.8,14.2
1681820400,23.4,0.3,23.4,22.6,0.0,0.9,14.2
1681820520,23.3,0.3,23.3,22.6,-0.0,1.3,14.1
1681820640,23.3,0.3,23.3,22.6,-0.0,1.3,14.1
1681820760,23.4,0.3,23.4,22.6,0.0,0.8,14.1
1681820880,23.4,0.4,23.4,22.6,0.0,0.8,14.1
1681821000,23.3,0.4,23.3,22.6,-0.0,1.3,14.1
1681821120,23.3,0.5,23.3,22.6,-0.0,1.1,14.1
1681821240,23.3,0.6,23.4,22.6,-0.0,0.8,14.1
1681821360,23.3,0.7,23.3,22.6,-0.0,1.3,14.1
1681821480,23.3,0.9,23.3,22.6,-0.0,1.3,14.1
1681821600,23.3,1.2,23.4,22.6,-0.0,0.8,14.1
1681821720,23.3,1.7,23.3,22.6,0.0,1.3,14.1
1681821840,23.3,2.4,23.3,22.6,0.0,1.3,14.1
1681821960,23.3,3.4,23.4,22.6,0.0,0.8,14.1
1681822080,23.3,4.7,23.4,22.6,0.0,0.8,14.0
1681822200,23.3,6.6,23.3,22.6,0.0,1.2,14.0
1681822320,23.3,9.3,23.3,22.6,0.0,1.3,14.0
1681822440,23.3,13.0,23.3,22.6,-0.0,0.9,14.0
1681822560,23.4,16.8,23.4,22.6,-0.0,0.8,14.0
1681822680,23.3,20.1,23.3,22.6,-0.0,1.3,14.0
1681822800,23.3,23.4,23.3,22.6,-0.0,1.3,14.0
1681822920,23.3,23.6,23.3,22.6,-0.0,0.8,14.0
1681823040,23.3,23.6,23.3,22.6,-0.0,0.8,14.0
1681823160,23.3,23.6,23.3,22.6,-0.0,1.0,14.0
1681823280,23.3,23.6,23.3,22.6,-0.0,1.3,14.0
1681823400,23.3,23.6,23.3,22.6,-0.0,1.3,14.0
1681823520,23.3,23.6,23.3,22.6,0.0,0.8,13.9
1681823640,23.3,25.6,23.3,22.6,0.0,0.8,13.9
1681823760,23.3,28.1,23.3,22.6,0.0,1.1,13.9
1681823880,23.3,28.6,23.3,22.6,0.0,1.3,13.9
1681824000,23.3,28.9,23.3,22.6,0.0,1.3,13.9
1681824120,23.3,29.2,23.3,22.6,0.0,0.9,13.9
1681824240,23.4,29.5,23.3,22.6,0.1,0.8,13.9
1681824360,23.4,29.8,23.4,22.6,0.1,0.8,13.9
1681824480,23.4,30.0,23.4,22.6,0.1,0.8,13.9
1681824600,23.4,30.2,23.4,22.6,0.1,0.8,13.9
1681824720,23.4,30.4,23.4,22.6,0.1,0.8,13.9
1681824840,23.4,30.6,23.4,22.6,0.1,0.8,13.9
1681824960,23.4,30.8,23.4,22.6,0.2,0.8,13.9
1681825080,23.4,30.9,23.4,22.6,0.2,0.8,13.9
1681825200,23.4,31.0,23.4,22.6,0.2,1.2,13.9
1681825320,23.3,31.2,23.3,22.6,0.2,1.3,13.9
1681825440,23.3,31.3,23.3,22.6,0.3,1.3,13.9
1681825560,23.3,31.4,23.3,22.6,0.3,1.3,13.8
1681825680,23.4,31.4,23.4,22.6,0.3,1.1,13.8
1681825800,23.4,31.4,23.4,22.6,0.3,1.1,13.8
1681825920,23.4,31.5,23.4,22.6,0.3,0.8,13.8
1681826040,23.5,37.4,23.4,22.6,0.4,0.8,13.9
1681826160,23.5,37.9,23.5,22.6,0.5,0.8,13.9
1681826280,23.5,37.9,23.5,22.6,0.6,0.8,13.9
1681826400,23.5,36.8,23.5,22.6,0.6,0.8,13.8
1681826520,23.6,36.8,23.5,22.6,0.7,0.8,13.8
1681826640,23.6,38.1,23.6,22.6,0.7,0.9,13.8
1681826760,23.6,37.4,23.6,22.6,0.8,0.8,13.8
1681826880,23.6,37.4,23.6,22.6,0.8,0.8,13.8
1681827000,23.6,38.9,23.6,22.6,0.9,0.9,13.8
1681827120,23.7,38.8,23.7,22.6,1.0,0.8,13.9
1681827240,23.7,38.8,23.7,22.6,1.0,0.8,13.9
1681827360,23.7,38.0,23.7,22.6,1.0,0.8,13.9
1681827480,23.7,38.6,23.7,22.6,1.0,0.8,13.9
1681827600,23.7,38.6,23.7,22.6,1.0,0.9,13.9
1681827720,23.7,38.9,23.7,22.6,1.0,1.0,13.9
1681827840,23.8,38.2,23.7,22.6,1.0,1.0,13.9
1681827960,23.8,38.2,23.8,22.6,1.2,0.8,13.9
1681828080,23.8,39.1,23.8,22.6,1.3,1.0,13.9
1681828200,23.9,38.7,23.8,22.6,1.5,1.0,13.9
1681828320,24.0,38.7,23.9,22.6,1.5,0.8,13.9
1681828440,23.9,39.5,23.9,22.6,1.6,1.2,13.9
1681828560,24.0,39.3,23.9,22.6,1.7,1.1,13.9
1681828680,24.0,39.3,23.9,22.6,1.6,1.1,13.9
1681828800,24.0,39.5,23.9,22.6,1.5,1.1,13.9
1681828920,24.0,39.5,24.0,22.6,1.5,1.1,13.9
1681829040,24.0,39.5,23.9,22.6,1.4,1.1,13.9
1681829160,24.0,39.7,24.0,22.6,1.5,1.1,13.9
1681829280,24.0,39.7,24.0,22.6,1.7,1.1,13.9
1681829400,24.0,39.7,24.0,22.6,1.8,1.2,14.0
1681829520,24.1,39.9,24.1,22.6,2.1,1.4,14.0
1681829640,24.1,39.9,24.1,22.6,2.1,1.4,14.0
1681829760,24.1,39.9,24.1,22.6,2.1,1.6,14.0
1681829880,24.0,39.7,24.0,22.6,2.0,1.8,14.0
1681830000,24.0,39.8,24.0,22.6,1.9,1.8,14.0
1681830120,24.0,39.8,24.0,22.6,1.9,1.7,14.0
1681830240,24.1,39.5,24.0,22.6,2.0,1.6,14.0
1681830360,24.1,39.8,24.1,22.6,2.2,1.6,14.0
1681830480,24.2,39.8,24.1,22.6,2.5,1.6,14.0
1681830600,24.3,39.4,24.2,22.6,3.1,1.8,14.0
1681830720,24.3,39.9,24.2,22.6,2.9,1.9,14.0
1681830840,24.2,39.9,24.2,22.6,2.2,1.9,14.0
1681830960,24.2,39.7,24.1,22.6,2.2,1.9,14.0
1681831080,24.1,39.7,24.0,22.6,1.8,2.1,14.0
1681831200,24.0,39.7,24.0,22.6,1.8,2.0,14.1
1681831320,24.0,39.6,24.0,22.6,1.7,1.9,14.1
1681831440,24.0,39.6,24.0,22.6,1.8,1.9,14.1
1681831560,24.0,39.6,24.0,22.6,1.8,1.9,14.1
1681831680,24.0,39.6,24.0,22.6,1.8,2.0,14.1
1681831800,24.0,39.6,24.0,22.6,1.7,1.9,14.1
1681831920,24.0,39.6,23.9,22.6,1.8,2.1,14.1
1681832040,23.9,39.5,23.9,22.6,1.7,2.1,14.1
1681832160,23.9,40.0,23.9,22.6,1.8,2.2,14.2
1681832280,24.0,40.0,24.0,22.6,2.4,2.0,14.2
1681832400,24.2,40.5,24.2,22.6,3.4,1.9,14.2
1681832520,24.2,39.5,24.2,22.6,2.9,2.0,14.2
1681832640,24.2,39.5,24.2,22.6,2.9,2.1,14.2
1681832760,24.3,39.5,24.3,22.6,3.0,2.0,14.2
1681832880,24.4,40.8,24.4,22.6,3.3,1.9,14.2
1681833000,24.4,40.7,24.4,22.6,3.6,2.5,14.2
1681833120,24.3,40.5,24.3,22.6,3.4,3.1,14.2
1681833240,24.3,40.4,24.2,22.6,3.4,3.2,14.2
1681833360,24.3,40.4,24.2,22.6,3.2,3.1,14.2
1681833480,24.2,40.3,24.2,22.6,3.0,3.2,14.2
1681833600,24.2,40.1,24.2,22.6,3.2,3.1,14.3
1681833720,24.3,40.1,24.2,22.6,3.5,3.1,14.3
1681833840,24.3,40.5,24.3,22.6,4.0,3.3,14.3
1681833960,24.3,39.8,24.3,22.6,3.7,3.2,14.3
1681834080,24.4,39.8,24.4,22.6,4.1,3.2,14.3
1681834200,24.5,40.8,24.5,22.6,4.5,3.3,14.4
1681834320,24.5,40.3,24.5,22.6,4.3,3.2,14.4
1681834440,24.4,40.3,24.4,22.6,3.7,3.4,14.4
1681834560,24.4,39.3,24.4,22.6,3.8,3.2,14.4
1681834680,24.6,39.3,24.6,22.6,5.1,3.2,14.4
1681834800,24.6,40.7,24.6,22.6,5.2,3.8,14.5
1681834920,24.7,40.9,24.7,22.6,6.1,4.3,14.5
1681835040,24.7,41.0,24.6,22.6,5.9,4.3,14.5
1681835160,24.2,40.6,24.2,22.6,3.4,4.5,14.5
1681835280,24.3,39.1,24.2,22.6,4.1,4.5,14.5
1681835400,24.4,39.1,24.4,22.6,5.0,4.3,14.6
1681835520,24.6,39.8,24.6,22.6,5.6,4.3,14.6
1681835640,25.0,39.6,24.9,22.6,8.1,3.9,14.6
1681835760,24.5,39.6,24.5,22.6,4.1,3.8,14.6
1681835880,24.5,39.3,24.4,22.6,4.2,3.9,14.6
1681836000,24.5,39.5,24.4,22.6,4.3,3.8,14.7
1681836120,24.3,39.5,24.3,22.6,4.0,4.4,14.7
1681836240,24.3,39.2,24.3,22.6,4.2,4.4,14.7
1681836360,24.2,39.8,24.2,22.6,3.6,4.4,14.7
1681836480,24.1,39.8,24.1,22.6,3.4,4.4,14.7
1681836600,24.2,39.6,24.1,22.6,3.6,4.0,14.8
1681836720,24.3,39.2,24.2,22.6,4.2,3.8,14.8
1681836840,24.6,39.2,24.6,22.6,5.2,4.0,14.8
1681836960,24.6,37.3,24.6,22.6,4.9,3.7,14.8
1681837080,24.6,39.7,24.6,22.6,6.0,4.4,14.8
1681837200,24.7,37.9,24.7,22.6,6.4,4.3,14.8
1681837320,24.6,39.6,24.5,22.6,4.4,3.5,14.8
1681837440,25.3,39.7,25.3,22.6,9.5,3.2,14.8
1681837560,25.8,39.6,25.8,22.6,10.4,2.9,14.8
1681837680,26.1,38.6,26.0,22.6,11.7,2.9,14.9
1681837800,25.8,38.6,25.8,22.6,9.8,2.9,14.9
1681837920,25.5,38.3,25.5,22.6,8.7,4.0,14.9
1681838040,25.4,38.3,25.4,22.6,7.8,3.8,14.9
1681838160,25.8,38.3,25.8,22.6,10.4,4.2,15.0
1681838280,25.8,38.6,25.7,22.6,9.9,4.1,15.0
1681838400,25.4,38.4,25.3,22.6,5.6,2.9,15.1
1681838520,25.4,38.4,25.4,22.6,6.8,2.9,15.1
1681838640,26.3,38.8,26.3,22.6,11.9,2.8,15.2
1681838760,26.3,39.3,26.3,22.6,11.7,2.9,15.2
1681838880,26.5,39.3,26.5,22.6,12.7,2.9,15.3
1681839000,25.4,38.7,25.4,22.6,4.7,3.6,15.3
1681839120,25.2,38.7,25.2,22.6,4.2,3.3,15.3
1681839240,25.8,38.7,25.7,22.6,9.3,3.5,15.4
1681839360,26.3,38.7,26.3,22.6,12.3,3.4,15.5
1681839480,25.8,38.0,25.8,22.6,6.9,3.1,15.5
1681839600,26.7,38.0,26.7,22.6,13.5,2.9,15.5
1681839720,26.7,38.7,26.7,22.6,12.5,2.9,15.6
1681839840,27.0,39.2,27.0,22.6,13.5,2.8,15.6
1681839960,26.0,39.2,26.0,22.6,6.8,2.9,15.6
1681840080,26.1,38.5,26.0,22.6,7.7,2.9,15.7
1681840200,25.9,38.5,25.9,22.6,6.3,3.5,15.7
1681840320,25.8,38.5,25.8,22.6,5.7,2.9,15.8
1681840440,25.8,38.2,25.8,22.6,5.8,2.9,15.8
1681840560,25.7,37.6,25.6,22.6,5.3,3.7,15.8
1681840680,25.7,37.6,25.7,22.6,5.2,3.3,15.9
1681840800,25.3,35.9,25.3,22.6,4.0,4.4,15.9
1681840920,25.3,38.7,25.2,22.6,3.5,4.2,15.9
1681841040,25.4,38.8,25.3,22.6,3.6,3.1,15.9
1681841160,25.4,39.6,25.3,22.6,3.9,3.2,15.9
1681841280,25.4,39.6,25.3,22.6,4.1,3.5,15.9
1681841400,25.4,39.4,25.4,22.6,4.6,3.6,15.9
1681841520,25.4,37.3,25.4,22.6,5.3,4.2,15.9
1681841640,25.5,37.3,25.5,22.6,5.7,4.1,15.9
1681841760,25.7,38.8,25.6,22.6,6.5,3.5,15.9
1681841880,25.9,39.1,25.9,22.6,7.2,3.4,15.9
1681842000,25.6,39.1,25.5,22.6,3.8,2.9,15.9
1681842120,25.4,38.6,25.3,22.6,2.9,3.0,15.9
1681842240,25.2,38.2,25.2,22.6,2.9,3.8,15.9
1681842360,25.2,38.2,25.2,22.6,3.1,3.5,15.9
1681842480,25.3,39.8,25.2,22.6,4.2,3.8,15.9
1681842600,25.4,36.7,25.4,22.6,4.8,3.7,15.9
1681842720,25.3,36.2,25.3,22.6,4.1,3.6,15.9
1681842840,25.3,39.5,25.3,22.6,3.7,3.3,15.9
1681842960,25.3,39.4,25.2,22.6,4.0,3.6,15.9
1681843080,25.4,39.8,25.3,22.6,4.6,3.5,15.8
1681843200,25.4,39.8,25.4,22.6,4.9,3.6,15.8
1681843320,25.3,36.8,25.3,22.6,4.8,4.4,15.8
1681843440,25.3,36.8,25.3,22.6,4.9,4.4,15.8
1681843560,25.4,36.8,25.3,22.6,5.0,4.0,15.8
1681843680,25.5,36.8,25.5,22.6,5.3,3.5,15.8
1681843800,25.5,38.1,25.5,22.6,5.1,3.7,15.8
1681843920,25.3,37.6,25.3,22.6,3.4,3.6,15.8
1681844040,25.1,37.6,25.1,22.6,2.7,3.7,15.8
1681844160,25.0,38.8,25.0,22.6,3.0,4.4,15.8
1681844280,24.9,38.8,24.9,22.6,2.9,4.6,15.8
1681844400,25.0,38.8,24.9,22.6,3.6,4.4,15.8
1681844520,25.0,39.8,25.0,22.6,4.2,4.6,15.8
1681844640,25.1,40.1,25.1,22.6,4.7,4.2,15.7
1681844760,25.1,40.1,25.1,22.6,4.3,3.9,15.7
1681844880,25.2,39.8,25.2,22.6,4.8,4.2,15.7
1681845000,25.4,37.5,25.4,22.6,5.3,3.6,15.7
1681845120,25.5,37.5,25.5,22.6,6.3,4.2,15.7
1681845240,25.4,39.3,25.3,22.6,5.1,4.2,15.7
1681845360,25.4,36.6,25.4,22.6,4.8,3.8,15.6
1681845480,25.5,36.3,25.4,22.6,5.2,3.5,15.6
1681845600,25.7,39.6,25.7,22.6,7.2,3.9,15.6
1681845720,25.8,39.9,25.7,22.6,6.6,3.5,15.6
1681845840,26.1,40.0,26.0,22.6,8.5,3.5,15.6
1681845960,27.9,39.9,27.9,22.6,16.4,3.6,15.7
1681846080,27.4,39.8,27.4,22.6,14.5,3.0,15.6
1681846200,27.8,39.9,27.8,22.6,14.9,2.7,15.7
1681846320,27.2,40.0,27.2,22.6,13.2,2.8,15.7
1681846440,27.9,39.8,27.9,22.6,15.1,2.7,15.7
1681846560,27.2,38.7,27.2,22.6,13.2,3.4,15.7
1681846680,26.3,38.7,26.3,22.6,7.5,3.9,15.7
1681846800,26.2,37.9,26.2,22.6,6.5,3.4,15.7
1681846920,26.1,38.0,26.1,22.6,5.5,2.8,15.8
1681847040,26.1,38.0,26.1,22.6,5.8,3.4,15.8
1681847160,26.1,38.7,26.1,22.6,6.2,3.6,15.8
1681847280,26.1,38.5,26.1,22.6,6.3,3.5,15.9
1681847400,26.5,38.5,26.5,22.6,10.1,4.1,15.9
1681847520,26.8,39.2,26.8,22.6,10.5,3.4,15.9
1681847640,27.5,39.7,27.5,22.6,14.1,2.7,15.9
1681847760,27.3,39.7,27.3,22.6,12.4,2.8,15.9
1681847880,26.0,38.0,26.0,22.6,4.2,2.9,15.9
1681848000,26.0,39.1,26.0,22.6,4.2,2.9,16.0
1681848120,26.0,39.1,26.0,22.6,5.4,4.1,16.0
1681848240,25.8,39.4,25.8,22.6,3.9,4.2,16.0
1681848360,25.8,39.1,25.7,22.6,4.3,4.3,16.0
1681848480,25.7,39.1,25.7,22.6,3.9,4.2,16.0
1681848600,25.8,39.5,25.8,22.6,4.4,3.6,16.0
1681848720,25.9,39.5,25.9,22.6,4.7,2.9,16.0
1681848840,26.0,39.5,26.0,22.6,5.3,3.0,16.0
1681848960,25.9,37.2,25.8,22.6,4.7,3.4,16.0
1681849080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681849200,25.7,38.7,25.7,22.6,4.5,4.3,16.0
1681849320,25.7,36.8,25.7,22.6,4.4,4.4,16.0
1681849440,25.9,37.8,25.8,22.6,5.6,4.1,16.0
1681849560,25.7,37.8,25.7,22.6,4.6,4.6,16.0
1681849680,25.8,39.5,25.8,22.6,4.6,3.5,16.0
1681849800,25.9,36.4,25.9,22.6,5.0,3.1,16.0
1681849920,26.0,37.6,26.0,22.6,6.5,3.5,16.0
1681850040,26.8,39.4,26.8,22.6,11.8,3.9,16.0
1681850160,27.1,39.4,27.1,22.6,12.7,3.4,16.0
1681850280,26.3,39.4,26.3,22.6,8.1,4.0,15.9
1681850400,26.2,38.2,26.2,22.6,6.7,3.5,15.9
1681850520,26.0,38.2,25.9,22.6,4.7,3.5,15.9
1681850640,26.2,37.0,26.2,22.6,6.7,2.9,16.0
1681850760,26.5,39.5,26.5,22.6,9.1,3.4,16.0
1681850880,26.4,39.7,26.4,22.6,7.7,3.4,16.0
1681851000,26.3,38.0,26.3,22.6,8.0,4.0,16.0
1681851120,26.3,37.9,26.3,22.6,7.5,4.1,16.0
1681851240,26.1,38.7,26.1,22.6,5.4,3.4,16.0
1681851360,27.0,38.8,27.0,22.6,12.2,2.8,16.0
1681851480,26.4,38.8,26.4,22.6,7.1,2.8,16.0
1681851600,26.2,39.0,26.2,22.6,5.7,2.8,16.0
1681851720,26.0,37.2,26.0,22.6,5.0,3.5,16.0
1681851840,25.9,37.2,25.9,22.6,4.3,4.1,16.0
1681851960,25.9,37.3,25.9,22.6,4.8,4.1,16.1
1681852080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681852200,25.8,36.1,25.8,22.6,4.5,4.1,16.1
1681852320,25.8,39.7,25.8,22.6,4.1,3.3,16.1
1681852440,25.8,39.7,25.8,22.6,3.8,3.2,16.1
1681852560,25.8,39.5,25.8,22.6,4.0,3.5,16.1
1681852680,25.8,39.5,25.7,22.6,4.0,3.8,16.1
1681852800,25.9,39.5,25.9,22.6,5.5,4.1,16.1
1681852920,25.9,38.4,25.9,22.6,5.6,4.2,16.1
1681853040,26.1,38.4,26.0,22.6,6.3,3.5,16.1
1681853160,26.2,39.1,26.2,22.6,6.6,3.1,16.1
1681853280,26.3,40.8,26.3,22.6,7.3,3.3,16.1
1681853400,26.1,40.8,26.1,22.6,5.2,2.8,16.1
1681853520,26.2,38.8,26.1,22.6,6.4,3.4,16.1
1681853640,27.8,38.7,27.8,22.6,17.6,3.9,16.1
1681853760,26.4,39.5,26.3,22.6,8.2,4.1,16.1
1681853880,26.7,38.3,26.7,22.6,10.7,4.0,16.1
1681854000,26.4,38.3,26.3,22.6,7.3,3.4,16.1
1681854120,27.6,39.2,27.6,22.6,16.1,3.0,16.1
1681854240,28.2,39.6,28.2,22.6,16.5,2.7,16.1
1681854360,27.9,39.7,27.9,22.6,15.2,2.7,16.1
1681854480,27.5,39.7,27.5,22.6,14.2,2.9,16.1
1681854600,27.0,37.8,27.0,22.6,11.9,2.8,16.1
1681854720,26.4,37.7,26.3,22.6,6.4,2.9,16.1
1681854840,26.2,38.3,26.1,22.6,5.6,3.4,16.1
1681854960,26.1,38.7,26.1,22.6,6.2,4.1,16.2
1681855080,26.2,38.7,26.2,22.6,6.7,4.1,16.2
1681855200,26.3,38.9,26.3,22.6,6.9,3.4,16.2
1681855320,26.3,38.8,26.3,22.6,6.6,2.8,16.2
1681855440,26.4,38.8,26.4,22.6,7.7,2.8,16.2
1681855560,27.7,38.2,27.7,22.6,16.9,3.2,16.2
1681855680,26.7,41.3,26.7,22.6,9.3,2.9,16.2
1681855800,26.3,41.0,26.3,22.6,6.1,2.9,16.2
1681855920,27.3,41.0,27.3,22.6,14.2,3.3,16.2
1681856040,27.2,41.0,27.2,22.6,13.2,2.8,16.3
1681856160,27.1,41.0,27.1,22.6,12.5,2.8,16.3
1681856280,27.2,40.0,27.2,22.6,13.2,2.8,16.3
1681856400,27.2,40.0,27.2,22.6,13.1,2.8,16.3
1681856520,27.2,40.0,27.2,22.6,13.1,2.8,16.3
1681856640,27.2,40.0,27.2,22.6,13.3,2.8,16.4
1681856760,27.2,39.9,27.2,22.6,13.3,2.8,16.4
1681856880,27.2,40.0,27.2,22.6,12.8,2.8,16.4
1681857000,27.1,39.6,27.1,22.6,12.5,2.8,16.4
1681857120,27.1,39.6,27.1,22.6,12.4,2.9,16.5
1681857240,27.1,39.3,27.1,22.6,12.4,2.9,16.5
1681857360,27.0,39.1,27.0,22.6,12.1,2.8,16.5
1681857480,27.0,39.1,27.0,22.6,12.2,2.8,16.5
1681857600,27.1,38.7,27.1,22.6,12.3,2.8,16.6
1681857720,27.1,38.9,27.1,22.6,12.4,2.9,16.6
1681857840,27.1,38.9,27.1,22.6,12.9,2.9,16.6
1681857960,27.1,39.2,27.1,22.6,12.4,2.9,16.6
1681858080,27.1,39.0,27.1,22.6,12.4,2.8,16.6
1681858200,27.1,39.0,27.1,22.6,12.3,2.8,16.6
1681858320,27.1,38.8,27.1,22.6,12.3,2.8,16.7
1681858440,27.0,38.6,27.0,22.6,12.1,2.9,16.7
1681858560,27.0,38.6,27.0,22.6,11.8,2.9,16.7
1681858680,27.0,38.4,27.0,22.6,12.0,2.8,16.7
1681858800,27.0,38.5,27.0,22.6,12.1,2.9,16.7
1681858920,27.0,38.6,27.0,22.6,11.6,2.8,16.7
1681859040,26.9,38.2,26.9,22.6,10.6,2.9,16.8
1681859160,26.9,38.1,26.9,22.6,11.6,3.3,16.8
1681859280,26.9,38.1,26.9,22.6,11.5,3.0,16.8
1681859400,27.0,38.6,27.0,22.6,11.4,2.8,16.8
1681859520,27.0,38.5,27.0,22.6,11.4,2.8,16.8
1681859640,27.0,38.5,27.0,22.6,11.3,2.8,16.8
1681859760,27.0,38.0,27.0,22.6,11.5,2.9,16.9
1681859880,26.9,38.0,26.9,22.6,11.4,3.4,16.9
1681860000,27.0,38.0,27.0,22.6,11.2,2.8,16.9
1681860120,27.0,37.7,26.9,22.6,11.0,2.8,16.9
1681860240,27.0,37.8,27.0,22.6,11.1,2.8,17.0
1681860360,27.0,37.8,27.0,22.6,11.1,2.9,17.0
1681860480,27.0,37.8,26.9,22.6,11.0,2.9,17.0
1681860600,27.0,38.2,26.9,22.6,10.9,2.8,17.0
1681860720,27.0,38.2,26.9,22.6,10.8,2.8,17.0
1681860840,27.0,37.9,26.9,22.6,10.8,2.8,17.1
1681860960,27.0,38.2,27.0,22.6,11.0,2.8,17.1
1681861080,27.0,38.2,27.0,22.6,10.9,2.8,17.1
1681861200,26.9,38.1,26.9,22.6,10.6,2.9,17.2
1681861320,26.1,37.8,26.1,22.6,3.2,2.9,17.2
1681861440,26.1,37.8,26.1,22.6,3.5,2.9,17.2
1681861560,26.2,38.8,26.1,22.6,4.3,2.9,17.2
1681861680,26.3,38.9,26.3,22.6,6.6,3.5,17.3
1681861800,26.9,38.9,26.9,22.6,11.2,3.4,17.3
1681861920,26.6,38.1,26.6,22.6,8.6,2.9,17.3
1681862040,26.8,38.1,26.8,22.6,10.7,3.4,17.3
1681862160,26.3,38.5,26.2,22.6,4.7,2.9,17.3
1681862280,26.2,36.2,26.1,22.6,4.2,3.1,17.3
1681862400,26.1,36.2,26.1,22.6,4.3,3.5,17.3
1681862520,26.2,35.6,26.2,22.6,5.2,3.4,17.3
1681862640,26.9,39.2,26.9,22.6,10.6,2.8,17.3
1681862760,26.8,38.9,26.8,22.6,10.3,3.4,17.3
1681862880,26.8,38.2,26.8,22.6,9.9,3.3,17.2
1681863000,26.3,38.1,26.3,22.6,4.5,2.9,17.2
1681863120,26.5,36.6,26.5,22.6,6.9,2.9,17.3
1681863240,26.2,36.8,26.1,22.6,3.8,2.8,17.2
1681863360,26.1,38.6,26.1,22.6,3.5,3.0,17.3
1681863480,26.0,38.7,26.0,22.6,3.2,3.8,17.3
1681863600,25.9,38.7,25.9,22.6,3.0,4.2,17.3
1681863720,25.8,39.2,25.8,22.6,2.9,4.3,17.3
1681863840,25.8,38.8,25.8,22.6,2.7,4.1,17.3
1681863960,25.8,38.8,25.8,22.6,2.7,3.4,17.3
1681864080,25.9,38.9,25.9,22.6,2.7,2.9,17.2
1681864200,25.8,38.9,25.8,22.6,2.6,3.6,17.2
1681864320,25.7,38.9,25.7,22.6,2.4,4.1,17.2
1681864440,25.7,38.1,25.7,22.6,2.2,4.2,17.2
1681864560,25.6,37.0,25.6,22.6,2.1,4.2,17.2
1681864680,25.7,37.0,25.6,22.6,2.0,3.7,17.1
1681864800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681864920,25.6,37.0,25.6,22.6,2.1,3.7,17.1
1681865040,25.6,37.0,25.5,22.6,1.9,3.9,17.0
1681865160,25.5,39.0,25.5,22.6,1.7,4.1,17.0
1681865285,25.5,39.3,25.5,22.6,1.6,4.2,17.0
1681865400,25.4,39.3,25.4,22.6,1.5,4.3,16.9
1681865520,25.4,38.7,25.4,22.6,1.4,4.0,16.9
1681865640,25.5,38.3,25.4,22.6,1.4,3.5,16.9
1681865760,25.4,38.3,25.3,22.6,1.4,4.2,16.8
1681865880,25.4,38.6,25.4,22.6,1.3,3.6,16.8
1681866000,25.4,39.1,25.3,22.6,1.2,3.7,16.8
1681866120,25.3,39.1,25.3,22.6,1.0,4.1,16.7
1681866240,25.3,38.4,25.2,22.6,1.0,4.2,16.7
1681866360,25.2,37.3,25.2,22.6,0.9,4.2,16.6
1681866480,25.2,37.3,25.2,22.6,0.7,4.2,16.6
1681866600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681866720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681866840,25.1,37.4,25.1,22.6,0.5,4.3,16.5
1681866960,25.2,36.2,25.1,22.6,0.4,3.3,16.5
1681867080,25.2,31.1,25.1,22.6,0.3,3.5,16.5
1681867200,25.0,29.5,25.0,22.6,0.3,4.2,16.5
1681867320,25.0,31.0,25.0,22.6,0.3,4.2,16.4
1681867440,25.0,30.7,25.0,22.6,0.2,4.2,16.4
1681867560,25.0,30.8,25.0,22.6,0.2,4.3,16.3
1681867680,25.0,31.2,25.0,22.6,0.4,4.4,16.3
1681867800,25.0,37.2,25.0,22.6,0.6,4.4,16.3
1681867920,25.0,37.2,25.0,22.6,0.7,4.3,16.3
1681868040,25.0,37.6,24.9,22.6,0.7,4.7,16.2
1681868160,25.0,37.6,24.9,22.6,0.7,4.2,16.2
1681868280,25.0,37.6,24.9,22.6,0.6,4.1,16.2
1681868400,25.0,37.7,24.9,22.6,0.5,4.1,16.2
1681868520,24.9,35.6,24.8,22.6,0.4,4.7,16.1
1681868640,24.9,35.6,24.9,22.6,0.3,4.2,16.1
1681868760,24.9,30.5,24.8,22.6,0.2,4.2,16.1
1681868880,24.8,30.2,24.8,22.6,0.1,4.6,16.1
1681869000,24.8,30.1,24.8,22.6,0.1,4.7,16.1
1681869120,24.8,30.0,24.8,22.6,0.1,4.2,16.0
1681869240,24.8,30.0,24.8,22.6,0.1,4.2,16.0
1681869360,24.8,30.0,24.7,22.6,0.1,4.8,16.0
1681869480,24.8,30.0,24.7,22.6,0.1,4.3,16.0
1681869600,24.8,29.9,24.7,22.6,0.1,4.2,16.0
1681869720,24.8,29.9,24.7,22.6,0.1,4.2,15.9
1681869840,24.7,29.8,24.7,22.6,0.1,4.4,15.9
1681869960,24.7,29.7,24.7,22.6,0.1,4.6,15.9
1681870080,24.7,29.6,24.6,22.6,0.1,4.6,15.9
1681870200,24.7,29.4,24.7,22.6,0.1,4.2,15.9
1681870320,24.7,29.3,24.7,22.6,0.1,4.3,15.9
1681870440,24.7,29.1,24.6,22.6,0.0,4.4,15.8
1681870560,24.6,28.9,24.6,22.6,0.0,4.8,15.8
1681870680,24.6,28.7,24.6,22.6,0.0,4.2,15.8
1681870800,24.6,28.4,24.6,22.6,0.0,4.2,15.8
1681870920,24.6,28.0,24.6,22.6,0.0,4.6,15.8
1681871040,24.6,27.5,24.5,22.6,0.0,4.7,15.7
1681871160,24.6,26.9,24.6,22.6,0.0,4.3,15.7
1681871280,24.6,26.0,24.6,22.6,-0.0,4.3,15.7
1681871400,24.5,24.9,24.5,22.6,-0.0,4.6,15.7
1681871520,24.5,24.8,24.5,22.6,-0.0,4.7,15.7
1681871640,24.5,24.9,24.5,22.6,-0.0,4.3,15.7
1681871760,24.6,24.9,24.6,22.6,-0.0,3.8,15.6
1681871880,24.5,24.9,24.5,22.6,-0.0,4.2,15.6
1681872000,24.5,24.8,24.5,22.6,-0.0,4.2,15.6
1681872120,24.5,24.8,24.5,22.6,-0.0,4.2,15.6
1681872240,24.5,21.3,24.5,22.6,0.0,4.3,15.6
1681872360,24.5,17.7,24.4,22.6,-0.0,4.6,15.6
1681872480,24.5,13.5,24.4,22.6,0.0,4.7,15.6
1681872600,24.5,9.8,24.5,22.6,0.0,4.2,15.6
1681872720,24.5,7.2,24.5,22.6,-0.0,4.1,15.5
1681872840,24.5,5.2,24.5,22.6,0.0,4.2,15.5
1681872960,24.4,3.7,24.4,22.6,-0.0,4.1,15.5
1681873080,24.4,2.6,24.4,22.6,0.0,4.4,15.5
1681873200,24.4,1.8,24.4,22.6,0.0,4.6,15.5
1681873320,24.4,1.4,24.4,22.6,0.0,4.5,15.5
1681873440,24.4,1.1,24.4,22.6,0.0,4.0,15.5
1681873560,24.4,0.8,24.4,22.6,0.0,3.6,15.4
1681873680,24.4,0.7,24.4,22.6,0.0,4.1,15.4
1681873800,24.3,0.6,24.3,22.6,0.0,4.5,15.4
1681873920,24.3,0.5,24.3,22.6,-0.0,4.6,15.4
1681874040,24.3,0.5,24.3,22.6,0.0,4.2,15.4
1681874160,24.3,0.5,24.3,22.6,0.0,4.1,15.4
1681874280,24.3,0.4,24.3,22.6,0.0,4.2,15.4
1681874400,24.3,0.4,24.3,22.6,0.0,4.6,15.3
1681874520,24.3,0.4,24.3,22.6,0.0,4.2,15.3
1681874640,24.3,0.4,24.3,22.6,0.0,4.2,15.3
1681874760,24.3,0.4,24.3,22.6,0.0,4.5,15.3
1681874880,24.2,0.4,24.2,22.6,0.0,4.6,15.3
1681875000,24.2,0.4,24.2,22.6,0.0,4.5,15.3
1681875120,24.3,0.4,24.3,22.6,0.0,4.2,15.3
1681875240,24.2,0.4,24.2,22.6,0.0,4.2,15.2
1681875360,24.2,0.4,24.2,22.6,0.0,4.2,15.2
1681875480,24.2,0.4,24.2,22.6,0.0,4.6,15.2
1681875600,24.2,0.4,24.2,22.6,0.0,4.7,15.2
1681875720,24.2,0.4,24.2,22.6,0.0,4.2,15.2
1681875840,24.2,0.4,24.2,22.6,0.0,4.1,15.2
1681875960,24.2,0.4,24.2,22.6,0.0,4.2,15.2
1681876080,24.2,0.4,24.2,22.6,0.0,4.2,15.2
1681876200,24.2,0.4,24.2,22.6,0.0,4.1,15.2
1681876320,24.2,0.4,24.2,22.6,0.0,4.4,15.2
1681876440,24.1,0.4,24.1,22.6,0.0,4.6,15.2
1681876560,24.1,0.4,24.1,22.6,0.0,4.6,15.2
1681876680,24.1,0.4,24.1,22.6,0.0,4.6,15.1
1681876800,24.1,0.4,24.1,22.6,0.0,4.7,15.1
1681876920,24.1,0.4,24.1,22.6,0.0,4.7,15.1
1681877040,24.1,0.4,24.1,22.6,0.0,4.6,15.1
1681877160,24.2,0.4,24.2,22.6,0.0,3.9,15.1
1681877280,24.1,0.4,24.1,22.6,0.0,4.1,15.1
1681877400,24.1,0.4,24.1,22.6,-0.0,4.6,15.1
1681877520,24.1,0.4,24.1,22.6,0.0,4.1,15.1
1681877640,24.0,0.4,24.0,22.6,0.0,4.7,15.1
1681877760,24.1,0.4,24.1,22.6,-0.0,4.2,15.1
1681877880,24.1,0.4,24.1,22.6,0.0,4.2,15.1
1681878000,24.1,0.4,24.1,22.6,0.0,4.2,15.1
1681878120,24.0,0.4,24.0,22.6,0.0,4.2,15.1
1681878240,24.0,0.4,24.0,22.6,0.0,4.3,15.1
1681878360,24.0,0.4,24.0,22.6,0.0,4.2,15.1
1681878480,24.0,0.4,24.0,22.6,0.0,4.2,15.0
1681878600,24.1,0.4,24.1,22.6,0.0,3.5,15.0
1681878720,24.1,0.4,24.1,22.6,0.0,3.1,15.0
1681878840,24.0,0.4,24.0,22.6,0.0,4.2,15.0
1681878960,24.0,0.4,24.0,22.6,0.0,4.4,15.0
1681879080,24.0,0.4,24.0,22.6,0.0,4.3,15.0
1681879200,23.9,0.4,23.9,22.6,0.0,4.7,15.0
1681879320,23.9,0.4,23.9,22.6,0.0,4.7,15.0
1681879440,23.9,0.4,23.9,22.6,0.0,4.6,14.9
1681879560,23.9,0.3,23.9,22.6,-0.0,4.3,14.9
1681879680,23.9,0.4,23.9,22.6,0.0,4.2,14.9
1681879800,23.9,0.4,23.9,22.6,0.0,4.2,14.9
1681879920,23.9,0.4,23.9,22.6,0.0,4.2,14.9
1681880040,24.0,0.3,24.0,22.6,-0.0,3.0,14.9
1681880160,24.0,0.4,24.0,22.6,0.0,3.3,14.9
1681880280,24.0,0.4,24.0,22.6,-0.0,3.5,14.9
1681880400,24.0,0.4,24.0,22.6,0.0,3.4,14.8
1681880520,24.0,0.3,24.0,22.6,-0.0,3.0,14.8
1681880640,24.0,0.4,24.0,22.6,0.0,3.0,14.8
1681880760,24.0,0.3,24.0,22.6,0.0,3.0,14.8
1681880880,24.0,0.4,24.0,22.6,0.0,3.0,14.8
1681881000,24.0,0.4,24.0,22.6,0.0,3.1,14.8
1681881120,24.0,0.4,24.0,22.6,0.0,3.5,14.8
1681881240,24.0,0.4,24.0,22.6,0.0,3.5,14.8
1681881360,24.0,0.4,24.0,22.6,0.0,3.4,14.7
1681881480,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681881600,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681881720,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681881840,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681881960,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681882080,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681882200,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681882320,24.0,0.4,24.0,22.6,0.0,3.0,14.7
1681882440,23.9,0.4,23.9,22.6,0.0,3.0,14.7
1681882560,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681882680,23.9,0.4,23.9,22.6,-0.0,3.3,14.6
1681882800,23.9,0.4,23.9,22.6,0.0,3.3,14.6
1681882920,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883040,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883160,23.9,0.4,23.9,22.6,-0.0,3.0,14.6
1681883280,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883400,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883520,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883640,23.9,0.4,23.9,22.6,0.0,3.0,14.6
1681883760,23.9,0.4,23.9,22.6,0.0,3.1,14.6
1681883880,23.9,0.4,23.9,22.6,0.0,3.1,14.6
1681884000,23.9,0.4,23.9,22.6,0.0,3.3,14.5
1681884120,23.8,0.4,23.8,22.6,0.0,3.5,14.5
1681884240,23.8,0.3,23.8,22.6,0.0,3.5,14.5
1681884360,23.8,0.3,23.8,22.6,0.0,3.5,14.5
1681884480,23.8,0.3,23.8,22.6,0.0,3.2,14.5
1681884600,23.8,0.3,23.8,22.6,-0.0,3.0,14.5
1681884720,23.8,0.3,23.8,22.6,-0.0,3.0,14.5
1681884840,23.8,0.3,23.8,22.6,-0.0,3.0,14.5
1681884960,23.8,0.3,23.8,22.6,-0.0,3.0,14.5
1681885080,23.8,0.3,23.8,22.6,-0.0,3.1,14.5
1681885200,23.8,0.3,23.8,22.6,-0.0,3.1,14.5
1681885320,23.8,0.3,23.8,22.6,0.0,3.1,14.5
1681885440,23.8,0.3,23.8,22.6,-0.0,3.4,14.5
1681885560,23.8,0.3,23.8,22.6,-0.0,3.4,14.4
1681885680,23.7,0.3,23.7,22.6,-0.0,3.5,14.4
1681885800,23.7,0.3,23.7,22.6,-0.0,3.5,14.4
1681885920,23.7,0.3,23.7,22.6,-0.0,3.5,14.4
1681886040,23.8,0.3,23.8,22.6,-0.0,2.2,14.4
1681886160,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681886280,23.9,0.3,23.9,22.6,0.0,1.8,14.4
1681886400,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681886520,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681886640,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681886760,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681886880,23.9,0.3,23.9,22.6,-0.0,1.8,14.4
1681887000,23.9,0.3,23.9,22.6,-0.0,1.8,14.3
1681887120,23.9,0.3,23.9,22.6,-0.0,1.8,14.3
1681887240,23.9,0.3,23.9,22.6,-0.0,1.8,14.3
1681887360,23.9,0.3,23.9,22.6,-0.0,1.9,14.3
1681887480,23.8,0.3,23.9,22.6,-0.0,2.2,14.3
1681887600,23.8,0.3,23.8,22.6,-0.0,2.3,14.3
1681887720,23.9,0.3,23.9,22.6,0.0,2.1,14.3
1681887840,23.9,0.3,23.9,22.6,0.0,1.8,14.3
1681887960,23.9,0.3,23.9,22.6,0.0,1.8,14.3
1681888080,23.9,0.3,23.9,22.6,-0.0,1.8,14.3
1681888200,23.9,0.3,23.9,22.6,-0.0,1.9,14.2
1681888320,23.8,0.3,23.8,22.6,-0.0,2.3,14.2
1681888440,23.8,0.3,23.8,22.6,0.0,2.3,14.2
1681888560,23.8,0.3,23.9,22.6,-0.0,1.8,14.2
1681888680,23.8,0.3,23.9,22.6,-0.0,1.8,14.2
1681888800,23.8,0.3,23.9,22.6,-0.0,1.9,14.2
1681888920,23.8,0.3,23.8,22.6,-0.0,2.3,14.2
1681889040,23.8,0.3,23.8,22.6,-0.0,2.2,14.2
1681889160,23.8,0.3,23.8,22.6,-0.0,1.8,14.2
1681889280,23.8,0.3,23.8,22.6,-0.0,1.8,14.2
1681889400,23.8,0.3,23.8,22.6,0.0,1.8,14.2
1681889520,23.8,0.3,23.8,22.6,0.0,2.3,14.2
1681889640,23.8,0.3,23.8,22.6,0.0,2.3,14.2
1681889760,23.8,0.3,23.8,22.6,-0.0,1.8,14.1
1681889880,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681890000,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681890120,23.8,0.3,23.8,22.6,0.0,2.3,14.1
1681890240,23.8,0.3,23.8,22.6,0.0,2.1,14.1
1681890360,23.8,0.3,23.8,22.6,-0.0,1.8,14.1
1681890480,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681890600,23.8,0.3,23.8,22.6,0.0,2.0,14.1
1681890720,23.8,0.3,23.8,22.6,0.0,2.3,14.1
1681890840,23.8,0.3,23.8,22.6,-0.0,1.9,14.1
1681890960,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681891080,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681891200,23.8,0.3,23.8,22.6,0.0,1.8,14.1
1681891320,23.8,0.3,23.8,22.6,0.0,2.0,14.1
1681891440,23.7,0.3,23.7,22.6,-0.0,2.3,14.1
1681891560,23.7,0.3,23.7,22.6,-0.0,2.3,14.1
1681891680,23.8,0.3,23.8,22.6,-0.0,1.9,14.1
1681891800,23.8,0.3,23.8,22.6,-0.0,1.8,14.0
1681891920,23.8,0.3,23.8,22.6,-0.0,1.8,14.0
1681892040,23.8,0.3,23.8,22.6,-0.0,1.8,14.0
1681892160,23.8,0.3,23.8,22.6,0.0,1.8,14.0
1681892280,23.7,0.3,23.8,22.6,-0.0,1.9,14.0
1681892400,23.7,0.3,23.7,22.6,-0.0,2.3,14.0
1681892520,23.7,0.3,23.7,22.6,-0.0,2.3,14.0
1681892640,23.7,0.3,23.7,22.6,-0.0,1.8,14.0
1681892760,23.7,0.3,23.7,22.6,-0.0,1.8,14.0
1681892880,23.7,0.3,23.7,22.6,0.0,1.8,14.0
1681893000,23.7,0.3,23.7,22.6,-0.0,2.3,14.0
1681893120,23.7,0.3,23.7,22.6,-0.0,2.3,14.0
1681893240,23.7,0.3,23.7,22.6,0.0,1.8,14.0
1681893360,23.7,0.3,23.7,22.6,-0.0,1.8,14.0
1681893480,23.7,0.3,23.7,22.6,-0.0,1.9,14.0
1681893600,23.7,0.3,23.7,22.6,0.0,2.3,13.9
1681893720,23.7,0.3,23.7,22.6,-0.0,2.1,13.9
1681893840,23.7,0.3,23.7,22.6,0.0,1.8,13.9
1681893960,23.7,0.3,23.7,22.6,-0.0,1.9,13.9
1681894080,23.6,0.3,23.6,22.6,-0.0,2.3,13.9
1681894200,23.6,0.3,23.6,22.6,0.0,2.3,13.9
1681894320,23.7,0.3,23.7,22.6,-0.0,2.0,13.9
1681894440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681894920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681895640,23.6,0.3,23.6,22.6,-0.0,2.0,13.9
1681895760,23.7,0.3,23.7,22.6,-0.0,1.6,13.8
1681895880,23.7,0.3,23.7,22.6,-0.0,1.5,13.8
1681896000,23.6,0.3,23.6,22.6,-0.0,2.0,13.8
1681896120,23.6,0.3,23.6,22.6,0.0,2.0,13.8
1681896240,23.6,0.3,23.7,22.6,-0.0,1.6,13.8
1681896360,23.7,0.3,23.7,22.6,0.0,1.5,13.8
1681896480,23.7,0.3,23.7,22.6,0.0,1.6,13.8
1681896600,23.6,0.3,23.6,22.6,0.0,2.0,13.8
1681896720,23.6,0.3,23.6,22.6,0.0,1.5,13.8
1681896840,23.6,0.3,23.7,22.6,0.0,1.5,13.8
1681896960,23.6,0.3,23.6,22.6,-0.0,1.8,13.8
1681897080,23.6,0.3,23.6,22.6,-0.0,2.0,13.8
1681897200,23.6,0.3,23.6,22.6,0.0,1.9,13.8
1681897320,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681897440,23.6,0.3,23.6,22.6,0.0,1.5,13.8
1681897560,23.6,0.3,23.6,22.6,-0.0,2.0,13.8
1681897680,23.6,0.3,23.6,22.6,-0.0,2.0,13.8
1681897800,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681897920,23.6,0.3,23.6,22.6,0.0,1.5,13.8
1681898040,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681898160,23.6,0.3,23.6,22.6,-0.0,2.0,13.8
1681898280,23.5,0.3,23.6,22.6,-0.0,2.0,13.8
1681898400,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681898520,23.6,0.3,23.6,22.6,0.0,1.5,13.8
1681898640,23.6,0.3,23.6,22.6,0.0,1.9,13.8
1681898760,23.5,0.3,23.5,22.6,-0.0,2.0,13.8
1681898880,23.5,0.3,23.5,22.6,0.0,2.0,13.8
1681899000,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681899120,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681899240,23.6,0.3,23.6,22.6,-0.0,1.5,13.8
1681899360,23.6,0.3,23.6,22.6,0.0,1.6,13.8
1681899480,23.6,0.3,23.6,22.6,0.0,1.8,13.8
1681899600,23.5,0.3,23.6,22.6,0.0,1.8,13.7
1681899720,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681899840,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681899960,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681900080,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681900200,23.6,0.3,23.6,22.6,0.0,1.7,13.7
1681900320,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681900440,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681900560,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681900680,23.6,0.3,23.6,22.6,0.0,1.5,13.7
1681900800,23.5,0.3,23.5,22.6,-0.0,1.8,13.7
1681900920,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681901040,23.5,0.3,23.6,22.6,0.0,1.4,13.7
1681901160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681901280,23.6,0.3,23.6,22.6,0.0,1.5,13.7
1681901400,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681901520,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681901640,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681901760,23.6,0.3,23.6,22.6,0.0,1.3,13.7
1681901880,23.5,0.3,23.5,22.6,-0.0,1.8,13.7
1681902000,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681902120,23.5,0.3,23.5,22.6,0.0,1.5,13.7
1681902240,23.5,0.3,23.6,22.6,0.0,1.3,13.7
1681902360,23.5,0.3,23.6,22.6,0.0,1.3,13.7
1681902480,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681902600,23.5,0.3,23.5,22.6,-0.0,1.8,13.7
1681902720,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1681902840,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1681902960,23.5,0.3,23.5,22.6,0.0,1.5,13.7
1681903080,23.5,0.3,23.5,22.6,-0.0,1.8,13.7
1681903200,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681903320,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1681903440,23.5,0.3,23.5,22.6,-0.0,1.3,13.7
1681903560,23.5,0.3,23.5,22.6,0.0,1.8,13.7
1681903680,23.5,0.3,23.5,22.6,-0.0,1.8,13.7
1681903800,23.5,0.3,23.5,22.6,0.0,1.7,13.7
1681903920,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1681904040,23.5,0.3,23.5,22.6,0.0,1.3,13.7
1681904160,23.5,0.3,23.5,22.6,0.0,1.8,13.6
1681904280,23.4,0.3,23.5,22.6,0.0,1.8,13.6
1681904400,23.5,0.3,23.5,22.6,0.0,1.4,13.6
1681904520,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1681904640,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1681904760,23.5,0.3,23.5,22.6,0.0,1.5,13.6
1681904880,23.4,0.3,23.4,22.6,0.0,1.8,13.6
1681905000,23.4,0.3,23.4,22.6,0.0,1.8,13.6
1681905120,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1681905240,23.5,0.3,23.5,22.6,0.0,1.3,13.6
1681905360,23.4,0.3,23.5,22.6,0.0,1.5,13.5
1681905480,23.4,0.3,23.4,22.6,0.0,1.8,13.5
1681905600,23.4,0.3,23.4,22.6,0.0,1.8,13.5
1681905720,23.4,0.3,23.4,22.6,0.0,1.3,13.5
1681905840,23.4,0.3,23.4,22.6,0.0,1.3,13.5
1681905960,23.4,0.3,23.4,22.6,0.0,1.8,13.5
1681906080,23.4,0.3,23.4,22.6,0.0,1.6,13.5
1681906200,23.4,0.3,23.4,22.6,0.0,1.4,13.5
1681906320,23.4,0.3,23.4,22.6,0.0,1.0,13.4
1681906440,23.4,0.3,23.4,22.6,0.0,1.0,13.4
1681906560,23.4,0.3,23.4,22.6,-0.0,1.1,13.4
1681906680,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1681906800,23.4,0.3,23.4,22.6,0.0,1.5,13.4
1681906920,23.4,0.4,23.4,22.6,0.0,1.2,13.4
1681907040,23.4,0.4,23.4,22.6,0.0,1.0,13.4
1681907160,23.4,0.4,23.4,22.6,0.0,1.0,13.4
1681907280,23.4,0.5,23.4,22.6,0.0,1.0,13.4
1681907400,23.4,0.6,23.4,22.6,0.0,1.0,13.4
1681907520,23.4,0.7,23.4,22.6,0.0,1.0,13.3
1681907640,23.4,0.9,23.4,22.6,0.0,1.0,13.3
1681907760,23.4,1.1,23.4,22.6,0.0,1.0,13.3
1681907880,23.4,1.4,23.4,22.6,0.0,1.1,13.3
1681908000,23.3,1.9,23.3,22.6,0.0,1.6,13.3
1681908120,23.3,2.7,23.3,22.6,0.0,1.5,13.3
1681908240,23.3,3.8,23.3,22.6,0.0,1.5,13.3
1681908360,23.3,5.6,23.3,22.6,0.0,1.4,13.3
1681908480,23.4,8.2,23.4,22.6,-0.0,1.1,13.3
1681908600,23.4,11.7,23.4,22.6,0.0,1.1,13.2
1681908720,23.4,16.0,23.4,22.6,0.0,1.1,13.2
1681908840,23.4,20.6,23.4,22.6,-0.0,1.0,13.2
1681908960,23.4,24.1,23.4,22.6,0.0,1.1,13.2
1681909080,23.4,23.7,23.4,22.6,-0.0,1.1,13.2
1681909200,23.3,23.7,23.3,22.6,-0.0,1.1,13.2
1681909320,23.4,23.6,23.3,22.6,0.0,1.1,13.2
1681909440,23.3,23.6,23.3,22.6,0.0,1.1,13.2
1681909560,23.3,23.6,23.3,22.6,0.0,1.3,13.2
1681909680,23.3,25.1,23.3,22.6,0.0,1.2,13.2
1681909800,23.3,28.3,23.3,22.6,0.0,1.1,13.1
1681909920,23.3,29.0,23.3,22.6,0.0,1.3,13.1
1681910040,23.3,29.4,23.3,22.6,0.0,1.2,13.1
1681910160,23.3,29.8,23.3,22.6,0.0,1.1,13.1
1681910280,23.3,30.1,23.3,22.6,0.1,1.1,13.1
1681910400,23.3,30.3,23.3,22.6,0.1,1.6,13.1
1681910520,23.3,30.6,23.3,22.6,0.1,1.6,13.1
1681910640,23.3,30.8,23.3,22.6,0.1,1.6,13.1
1681910760,23.3,30.9,23.3,22.6,0.1,1.6,13.1
