Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1681910880,23.3,31.1,23.3,22.6,0.2,1.1,13.1
1681911000,23.4,31.3,23.3,22.6,0.2,1.1,13.1
1681911120,23.4,31.4,23.4,22.6,0.2,1.1,13.0
1681911240,23.4,31.5,23.3,22.6,0.2,1.1,13.0
1681911360,23.4,31.7,23.4,22.6,0.2,1.1,13.0
1681911480,23.4,31.8,23.4,22.6,0.3,1.1,13.0
1681911600,23.4,31.9,23.4,22.6,0.3,1.1,13.0
1681911720,23.4,31.9,23.4,22.6,0.3,1.1,13.0
1681911840,23.4,32.0,23.4,22.6,0.3,1.1,13.0
1681911960,23.4,32.1,23.4,22.6,0.3,1.1,13.0
1681912080,23.4,32.2,23.3,22.6,0.3,1.3,13.0
1681912200,23.4,32.2,23.4,22.6,0.4,1.1,13.0
1681912320,23.4,26.1,23.4,22.6,0.5,1.1,13.0
1681912440,23.4,26.0,23.4,22.6,0.5,1.3,13.0
1681912560,23.4,26.3,23.4,22.6,0.5,1.1,13.0
1681912680,23.4,26.4,23.4,22.6,0.5,1.1,13.0
1681912800,23.4,26.4,23.4,22.6,0.5,1.1,12.9
1681912920,23.4,26.5,23.4,22.6,0.6,1.3,12.9
1681913040,23.4,26.4,23.4,22.6,0.6,1.3,12.9
1681913160,23.5,26.6,23.5,22.6,0.6,1.1,12.9
1681913280,23.5,26.5,23.5,22.6,0.6,1.1,12.9
1681913400,23.5,26.7,23.5,22.6,0.7,1.2,12.9
1681913520,23.5,26.7,23.5,22.6,0.7,1.1,12.9
1681913640,23.5,26.6,23.5,22.6,0.7,1.1,12.9
1681913760,23.5,26.6,23.5,22.6,0.8,1.1,12.9
1681913880,23.5,26.8,23.5,22.6,0.8,1.1,12.9
1681914000,23.5,27.1,23.5,22.6,0.8,1.2,12.9
1681914120,23.5,27.1,23.5,22.6,0.9,1.3,12.9
1681914240,23.6,27.1,23.6,22.6,1.0,1.1,12.9
1681914360,23.6,39.5,23.6,22.6,1.0,1.1,12.9
1681914480,23.6,39.5,23.5,22.6,0.8,1.2,12.9
1681914600,23.5,27.0,23.5,22.6,0.8,1.3,12.9
1681914720,23.5,27.0,23.5,22.6,0.8,1.1,12.9
1681914840,23.6,27.2,23.5,22.6,0.9,1.1,12.9
1681914960,23.6,27.0,23.6,22.6,1.0,1.1,12.9
1681915080,23.6,27.2,23.6,22.6,0.9,1.1,12.9
1681915200,23.6,27.2,23.6,22.6,1.0,1.1,12.9
1681915320,23.7,27.4,23.7,22.6,1.2,1.1,13.0
1681915440,23.8,27.4,23.8,22.6,1.5,1.1,13.0
1681915560,23.8,40.0,23.8,22.6,1.5,1.1,13.0
1681915680,23.9,40.0,23.9,22.6,1.6,1.1,13.0
1681915800,23.9,39.8,23.9,22.6,1.7,1.1,13.0
1681915920,24.0,40.2,23.9,22.6,1.7,1.1,13.0
1681916040,24.0,40.2,24.0,22.6,1.9,1.1,13.0
1681916160,24.0,39.7,24.0,22.6,1.7,1.1,13.0
1681916280,24.1,40.1,24.0,22.6,1.9,1.1,13.0
1681916400,24.1,40.1,24.1,22.6,2.3,1.4,13.1
1681916520,24.1,40.2,24.1,22.6,2.3,1.5,13.1
1681916640,24.1,40.1,24.1,22.6,2.1,1.6,13.1
1681916760,24.0,40.1,24.0,22.6,1.8,1.7,13.1
1681916880,24.0,39.8,24.0,22.6,1.7,1.7,13.1
1681917000,24.0,39.8,24.0,22.6,1.8,1.7,13.1
1681917120,24.0,39.8,24.0,22.6,1.8,1.6,13.1
1681917240,24.0,39.8,24.0,22.6,1.8,1.7,13.2
1681917360,24.0,39.5,24.0,22.6,1.8,1.7,13.2
1681917480,24.0,39.5,24.0,22.6,2.0,1.7,13.2
1681917600,24.1,39.8,24.0,22.6,2.2,1.9,13.2
1681917720,24.1,40.0,24.1,22.6,2.2,1.7,13.2
1681917840,24.2,40.0,24.1,22.6,2.3,1.6,13.2
1681917960,24.2,39.5,24.1,22.6,2.1,1.6,13.2
1681918080,24.1,39.8,24.1,22.6,1.9,1.7,13.2
1681918200,24.1,39.8,24.1,22.6,1.9,1.7,13.2
1681918320,24.2,39.2,24.1,22.6,2.1,1.6,13.3
1681918440,24.1,39.2,24.1,22.6,2.2,1.8,13.3
1681918560,24.2,39.7,24.2,22.6,2.3,1.8,13.3
1681918680,24.2,40.2,24.2,22.6,2.4,2.0,13.3
1681918800,24.2,40.2,24.2,22.6,2.5,1.9,13.3
1681918920,24.3,38.0,24.2,22.6,2.6,2.0,13.3
1681919040,24.3,38.4,24.2,22.6,2.6,2.1,13.3
1681919160,24.3,38.4,24.3,22.6,2.6,2.1,13.4
1681919280,24.2,38.8,24.2,22.6,2.4,2.1,13.4
1681919400,24.2,39.8,24.2,22.6,2.1,2.1,13.4
1681919520,24.2,39.8,24.2,22.6,2.0,2.1,13.4
1681919640,24.2,40.0,24.1,22.6,1.9,2.0,13.4
1681919760,24.1,38.9,24.1,22.6,1.9,2.2,13.4
1681919880,24.1,38.9,24.1,22.6,1.9,2.0,13.4
1681920000,24.1,39.3,24.0,22.6,1.9,2.4,13.4
1681920120,24.1,39.9,24.1,22.6,1.9,2.1,13.4
1681920240,24.1,39.9,24.1,22.6,2.1,2.1,13.4
1681920360,24.1,39.6,24.1,22.6,2.2,2.1,13.4
1681920480,24.2,39.8,24.2,22.6,2.2,1.9,13.4
1681920600,24.2,39.8,24.1,22.6,2.2,2.1,13.4
1681920720,24.3,40.0,24.2,22.6,2.7,2.1,13.4
1681920840,24.5,40.5,24.5,22.6,4.2,2.2,13.4
1681920960,24.5,40.5,24.4,22.6,4.6,3.7,13.4
1681921080,24.3,41.0,24.3,22.6,4.4,4.4,13.4
1681921200,24.4,39.9,24.3,22.6,4.7,4.3,13.4
1681921320,24.3,39.9,24.3,22.6,4.3,4.3,13.4
1681921440,24.6,40.0,24.6,22.6,6.5,4.3,13.4
1681921560,24.8,41.4,24.8,22.6,6.9,4.2,13.4
1681921680,24.9,41.4,24.9,22.6,6.9,4.3,13.4
1681921800,24.5,40.5,24.5,22.6,4.7,4.3,13.5
1681921920,24.3,38.9,24.3,22.6,3.2,4.3,13.5
1681922040,24.2,38.9,24.2,22.6,3.2,4.3,13.5
1681922160,24.1,38.9,24.0,22.6,3.1,4.6,13.5
1681922280,24.0,39.0,24.0,22.6,3.1,4.5,13.6
1681922400,24.0,39.0,23.9,22.6,3.4,4.9,13.6
1681922520,24.0,39.5,24.0,22.6,3.8,4.4,13.6
1681922640,24.3,40.6,24.3,22.6,5.7,4.3,13.6
1681922760,24.6,40.6,24.6,22.6,7.2,4.3,13.6
1681922880,25.0,40.6,25.0,22.6,8.8,4.2,13.7
1681923000,25.2,39.2,25.2,22.6,9.2,4.2,13.7
1681923120,25.5,39.1,25.5,22.6,9.8,4.1,13.7
1681923240,25.3,40.0,25.3,22.6,8.2,4.2,13.7
1681923360,24.9,36.7,24.9,22.6,6.0,4.3,13.8
1681923480,25.3,39.3,25.2,22.6,7.6,3.6,13.8
1681923600,26.1,39.2,26.1,22.6,11.6,3.5,13.9
1681923720,25.4,39.3,25.4,22.6,6.6,3.0,13.9
1681923840,25.4,39.2,25.3,22.6,5.9,2.9,14.0
1681923960,25.1,39.2,25.1,22.6,4.3,3.0,14.1
1681924080,25.0,39.4,24.9,22.6,4.2,3.6,14.1
1681924200,25.0,39.5,24.9,22.6,4.2,3.2,14.2
1681924320,25.1,39.5,25.1,22.6,7.3,4.5,14.3
1681924440,26.1,39.3,26.1,22.6,11.8,4.0,14.4
1681924560,26.3,39.0,26.3,22.6,11.5,3.2,14.4
1681924680,26.4,39.0,26.4,22.6,11.5,2.9,14.4
1681924800,26.5,38.4,26.5,22.6,11.5,2.9,14.5
1681924920,26.5,38.2,26.5,22.6,11.4,2.9,14.5
1681925040,26.5,38.2,26.5,22.6,11.4,3.4,14.6
1681925160,26.6,38.4,26.6,22.6,11.4,2.8,14.7
1681925280,26.7,38.2,26.7,22.6,11.6,3.0,14.7
1681925400,26.8,38.2,26.8,22.6,11.9,3.4,14.8
1681925520,26.0,37.8,26.0,22.6,5.7,3.4,14.9
1681925640,26.4,39.3,26.4,22.6,8.6,2.9,15.0
1681925760,26.9,39.0,26.9,22.6,12.1,3.9,15.0
1681925880,27.1,38.7,27.1,22.6,12.1,3.4,15.1
1681926000,26.4,38.0,26.3,22.6,6.9,2.9,15.1
1681926120,27.3,38.0,27.3,22.6,11.9,2.8,15.2
1681926240,27.5,38.4,27.5,22.6,12.1,2.7,15.2
1681926360,27.4,38.6,27.4,22.6,11.8,2.8,15.3
1681926480,27.3,38.7,27.3,22.6,11.9,3.3,15.3
1681926600,27.5,38.4,27.5,22.6,12.0,2.8,15.4
1681926720,27.5,38.9,27.5,22.6,12.2,2.8,15.4
1681926840,27.6,38.9,27.6,22.6,12.3,2.7,15.4
1681926960,27.4,38.9,27.4,22.6,11.9,2.8,15.5
1681927080,26.8,37.8,26.8,22.6,9.1,2.9,15.5
1681927200,25.9,37.7,25.8,22.6,3.9,3.5,15.5
1681927320,27.4,39.9,27.4,22.6,13.0,4.0,15.6
1681927440,27.2,38.7,27.2,22.6,12.5,3.6,15.6
1681927560,27.6,38.8,27.6,22.6,13.4,3.3,15.6
1681927680,27.5,38.6,27.5,22.6,12.7,2.7,15.6
1681927800,27.7,38.2,27.7,22.6,13.1,2.7,15.6
1681927920,27.7,39.3,27.7,22.6,12.8,2.8,15.6
1681928040,27.6,39.6,27.6,22.6,12.9,2.8,15.6
1681928160,27.6,39.6,27.6,22.6,13.1,3.0,15.6
1681928280,27.5,39.6,27.5,22.6,13.0,3.5,15.6
1681928400,27.5,39.7,27.5,22.6,13.2,3.3,15.6
1681928520,27.5,39.7,27.5,22.6,12.9,2.8,15.6
1681928640,27.5,39.6,27.5,22.6,13.0,2.8,15.6
1681928760,27.5,39.8,27.5,22.6,12.9,2.8,15.6
1681928880,27.5,39.8,27.5,22.6,12.9,2.8,15.6
1681929000,27.4,39.6,27.4,22.6,13.2,3.4,15.6
1681929120,27.4,39.7,27.4,22.6,13.1,3.4,15.6
1681929240,27.4,39.7,27.4,22.6,13.1,3.2,15.6
1681929360,27.4,39.7,27.4,22.6,13.0,3.0,15.6
1681929480,27.3,39.8,27.3,22.6,12.8,3.2,15.6
1681929600,27.4,39.8,27.4,22.6,13.0,2.8,15.6
1681929720,27.4,39.8,27.4,22.6,12.9,2.8,15.6
1681929840,27.4,39.8,27.4,22.6,13.2,3.1,15.6
1681929960,27.4,39.8,27.4,22.6,13.2,2.9,15.6
1681930080,27.3,39.8,27.3,22.6,13.2,3.3,15.5
1681930200,27.4,39.8,27.4,22.6,13.1,2.8,15.5
1681930320,27.4,39.8,27.4,22.6,13.2,2.8,15.5
1681930440,27.4,39.8,27.4,22.6,13.0,2.8,15.5
1681930560,27.3,40.0,27.3,22.6,13.1,3.3,15.5
1681930680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681930800,27.4,40.0,27.4,22.6,13.2,2.8,15.5
1681930920,27.4,40.1,27.4,22.6,13.1,2.8,15.5
1681931040,27.3,40.1,27.3,22.6,13.2,3.4,15.5
1681931160,27.3,40.1,27.3,22.6,13.2,3.4,15.4
1681931280,27.3,40.1,27.3,22.6,12.9,3.0,15.4
1681931400,27.4,40.1,27.4,22.6,13.1,2.8,15.4
1681931520,27.5,40.1,27.5,22.6,13.5,2.8,15.4
1681931640,27.5,40.1,27.5,22.6,13.9,2.8,15.4
1681931760,27.5,40.1,27.5,22.6,14.2,3.4,15.4
1681931880,27.5,40.1,27.5,22.6,13.8,2.9,15.4
1681932000,27.4,40.1,27.4,22.6,13.8,3.4,15.4
1681932120,27.5,40.1,27.5,22.6,13.6,2.9,15.4
1681932240,27.6,40.1,27.6,22.6,14.0,2.8,15.4
1681932360,26.6,37.1,26.6,22.6,8.0,2.8,15.4
1681932480,26.5,36.9,26.5,22.6,7.0,2.8,15.4
1681932600,26.4,37.2,26.4,22.6,6.6,3.1,15.4
1681932720,26.4,37.1,26.4,22.6,7.1,3.5,15.4
1681932840,27.5,38.3,27.5,22.6,16.1,3.3,15.4
1681932960,28.1,38.3,28.1,22.6,16.4,2.7,15.4
1681933080,28.1,38.3,28.1,22.6,16.5,2.7,15.4
1681933200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1681933320,28.1,38.1,28.1,22.6,16.3,2.7,15.4
1681933440,27.7,39.0,27.7,22.6,14.5,3.3,15.4
1681933560,28.1,38.3,28.1,22.6,16.8,2.8,15.4
1681933680,27.4,38.6,27.4,22.6,14.1,2.8,15.4
1681933800,26.6,37.6,26.6,22.6,7.2,2.8,15.4
1681933920,27.5,37.9,27.5,22.6,13.7,3.1,15.4
1681934040,27.8,37.5,27.8,22.6,15.9,3.5,15.4
1681934160,27.8,37.5,27.8,22.6,15.6,3.4,15.4
1681934280,27.9,37.5,27.9,22.6,15.6,2.8,15.5
1681934400,27.9,37.4,27.9,22.6,15.7,2.7,15.5
1681934520,27.8,37.5,27.8,22.6,15.5,3.2,15.5
1681934640,27.8,37.5,27.8,22.6,15.6,3.3,15.5
1681934760,27.8,37.5,27.8,22.6,15.8,3.3,15.5
1681934880,27.9,37.4,27.9,22.6,15.8,2.9,15.5
1681935000,28.0,37.4,28.0,22.6,15.9,2.8,15.5
1681935120,28.0,37.5,28.0,22.6,15.8,2.8,15.5
1681935240,27.9,37.5,28.0,22.6,15.8,2.9,15.5
1681935360,27.9,37.4,27.9,22.6,15.8,3.1,15.5
1681935480,27.9,37.5,27.9,22.6,16.1,3.3,15.5
1681935600,27.9,37.6,27.9,22.6,16.0,3.0,15.5
1681935720,28.0,37.6,28.0,22.6,15.6,2.8,15.5
1681935840,28.0,37.5,28.1,22.6,16.1,2.8,15.5
1681935960,28.1,37.5,28.1,22.6,16.3,2.8,15.5
1681936080,27.6,37.2,27.6,22.6,14.5,3.0,15.5
1681936200,28.0,37.5,28.0,22.6,16.2,3.0,15.5
1681936320,28.1,37.4,28.1,22.6,16.1,2.9,15.5
1681936440,28.2,37.4,28.2,22.6,16.5,2.8,15.5
1681936560,28.2,37.4,28.2,22.6,16.5,2.8,15.5
1681936680,27.5,37.6,27.5,22.6,12.5,2.8,15.6
1681936800,27.2,37.4,27.1,22.6,8.6,3.2,15.6
1681936920,27.9,37.4,27.9,22.6,15.6,2.7,15.6
1681937040,28.0,37.7,28.0,22.6,15.4,3.3,15.6
1681937160,28.1,37.3,28.1,22.6,15.3,2.7,15.6
1681937280,28.1,37.5,28.1,22.6,15.4,2.8,15.6
1681937400,28.1,37.5,28.1,22.6,15.4,3.1,15.6
1681937520,28.2,37.5,28.2,22.6,15.9,2.8,15.6
1681937640,28.3,37.8,28.4,22.6,16.7,3.2,15.7
1681937760,28.2,37.6,28.2,22.6,16.1,3.3,15.7
1681937880,27.9,39.5,27.9,22.6,14.4,3.1,15.7
1681938000,27.9,39.5,27.9,22.6,13.9,2.8,15.7
1681938120,28.0,39.4,28.0,22.6,13.9,2.7,15.7
1681938240,28.0,39.5,28.0,22.6,13.8,2.7,15.7
1681938360,28.0,39.5,28.0,22.6,13.7,2.7,15.8
1681938480,27.9,39.5,27.9,22.6,14.0,3.3,15.8
1681938600,28.0,39.5,28.0,22.6,13.7,2.9,15.8
1681938720,28.0,39.5,28.0,22.6,13.7,2.8,15.8
1681938840,28.1,39.5,28.1,22.6,13.7,2.8,15.8
1681938960,28.0,39.5,28.0,22.6,13.7,3.3,15.8
1681939080,28.2,39.6,28.2,22.6,13.8,2.8,15.8
1681939200,28.4,39.2,28.4,22.6,14.6,2.8,15.8
1681939320,28.3,39.5,28.3,22.6,14.1,2.7,15.8
1681939440,28.2,39.5,28.2,22.6,13.7,2.7,15.8
1681939560,28.1,39.5,28.1,22.6,13.2,2.8,15.8
1681939680,28.2,39.5,28.2,22.6,13.5,2.8,15.8
1681939800,26.6,39.5,26.5,22.6,2.4,2.9,15.9
1681939920,26.5,34.2,26.5,22.6,3.6,2.9,15.9
1681940040,28.8,34.3,28.8,22.6,15.8,2.7,15.9
1681940160,28.5,34.6,28.5,22.6,14.7,2.8,15.9
1681940280,28.6,40.6,28.6,22.6,14.6,2.8,15.9
1681940400,28.5,40.7,28.5,22.6,13.8,2.7,15.9
1681940520,28.4,40.6,28.4,22.6,13.5,2.7,15.9
1681940640,28.0,40.6,28.0,22.6,12.0,2.7,15.9
1681940760,28.5,40.6,28.4,22.6,13.9,2.8,15.9
1681940880,27.0,37.2,27.0,22.6,6.1,2.9,15.9
1681941000,26.8,37.6,26.8,22.6,5.1,2.9,15.9
1681941120,26.8,38.1,26.8,22.6,6.1,3.4,15.9
1681941240,28.0,37.9,28.0,22.6,12.3,3.3,15.9
1681941360,28.5,37.9,28.5,22.6,13.2,3.0,15.9
1681941480,28.9,39.3,28.9,22.6,14.2,2.7,16.0
1681941600,28.1,39.9,28.1,22.6,11.9,2.7,16.0
1681941720,28.2,39.9,28.2,22.6,11.7,2.7,16.0
1681941840,27.9,38.8,27.8,22.6,10.9,2.8,16.0
1681941960,29.1,38.8,29.1,22.6,13.4,2.7,16.0
1681942080,27.2,38.8,27.1,22.6,6.3,2.8,16.0
1681942200,26.9,38.8,26.9,22.6,5.7,2.8,16.1
1681942320,28.2,38.3,28.2,22.6,13.4,2.7,16.1
1681942440,27.9,36.9,27.9,22.6,10.5,2.7,16.1
1681942560,29.4,41.1,29.4,22.6,13.0,2.7,16.1
1681942680,29.4,39.7,29.4,22.6,12.9,2.6,16.1
1681942800,29.4,40.2,29.4,22.6,12.7,2.7,16.2
1681942920,29.3,40.2,29.3,22.6,12.7,2.6,16.2
1681943040,29.3,39.7,29.3,22.6,12.5,2.6,16.2
1681943160,29.3,39.7,29.3,22.6,12.6,2.7,16.2
1681943280,27.8,36.9,27.8,22.6,9.6,2.8,16.2
1681943400,29.3,41.6,29.3,22.6,12.1,2.6,16.3
1681943520,29.3,41.3,29.3,22.6,12.0,2.6,16.3
1681943640,29.3,40.2,29.3,22.6,11.9,2.6,16.3
1681943760,29.3,40.8,29.3,22.6,11.5,2.6,16.3
1681943880,29.3,40.1,29.3,22.6,11.6,2.7,16.3
1681944000,29.3,40.6,29.3,22.6,11.4,2.6,16.4
1681944120,29.3,40.9,29.3,22.6,11.2,2.6,16.4
1681944240,29.3,41.0,29.3,22.6,11.1,2.6,16.4
1681944360,29.2,41.2,29.2,22.6,10.8,2.6,16.4
1681944480,29.2,40.9,29.2,22.6,10.6,2.6,16.5
1681944600,29.2,41.1,29.2,22.6,10.5,2.7,16.5
1681944720,29.2,40.6,29.2,22.6,10.3,2.7,16.5
1681944840,29.2,40.9,29.2,22.6,10.0,2.6,16.5
1681944960,29.2,40.6,29.2,22.6,9.9,2.7,16.6
1681945080,29.2,41.2,29.2,22.6,9.7,2.6,16.6
1681945200,26.9,39.5,26.9,22.6,3.6,2.8,16.7
1681945320,29.2,42.2,29.1,22.6,9.4,2.6,16.7
1681945440,27.1,38.4,27.0,22.6,4.6,2.9,16.7
1681945560,29.2,42.9,29.1,22.6,9.3,2.6,16.8
1681945680,27.3,38.4,27.2,22.6,5.1,2.8,16.8
1681945800,27.1,37.8,27.1,22.6,4.9,2.8,16.8
1681945920,27.2,38.6,27.2,22.6,5.5,2.8,16.8
1681946040,29.1,43.0,29.1,22.6,8.9,2.6,16.8
1681946160,29.1,42.8,29.1,22.6,8.3,2.7,16.9
1681946280,29.1,42.2,29.1,22.6,8.2,2.7,16.9
1681946400,29.1,42.2,29.1,22.6,8.1,2.6,16.9
1681946520,29.1,42.1,29.1,22.6,8.0,2.6,16.9
1681946640,29.0,42.2,29.0,22.6,7.7,2.6,16.9
1681946760,29.0,42.2,29.0,22.6,7.5,2.6,17.0
1681946880,29.0,42.1,29.0,22.6,7.5,2.6,17.0
1681947000,29.0,42.4,29.0,22.6,7.3,2.6,17.0
1681947120,29.0,42.1,29.0,22.6,7.2,2.6,17.0
1681947240,29.0,42.5,29.0,22.6,7.0,2.6,17.1
1681947360,29.0,42.1,29.0,22.6,6.9,2.6,17.1
1681947480,29.0,42.0,29.0,22.6,7.0,2.7,17.1
1681947600,29.0,42.0,29.0,22.6,6.8,2.7,17.1
1681947720,29.0,42.1,29.0,22.6,6.6,2.6,17.2
1681947840,29.0,42.4,29.0,22.6,6.4,2.6,17.2
1681947960,29.0,41.9,29.0,22.6,6.4,2.6,17.2
1681948080,29.0,42.3,28.9,22.6,6.1,2.6,17.2
1681948200,29.0,42.2,28.9,22.6,6.0,2.6,17.3
1681948320,28.9,42.4,28.9,22.6,5.9,2.6,17.3
1681948440,28.9,42.2,28.9,22.6,5.7,2.6,17.3
1681948560,28.9,42.7,28.9,22.6,5.5,2.6,17.3
1681948680,28.9,42.5,28.9,22.6,5.6,2.6,17.4
1681948800,28.9,42.1,28.9,22.6,5.8,2.7,17.4
1681948920,28.9,42.7,28.9,22.6,5.4,2.7,17.4
1681949040,28.9,42.6,28.9,22.6,5.4,2.6,17.4
1681949160,28.9,42.5,28.9,22.6,5.5,2.6,17.4
1681949280,28.9,42.8,28.9,22.6,5.1,2.6,17.5
1681949400,28.9,42.8,28.9,22.6,5.0,2.6,17.5
1681949520,28.9,42.7,28.9,22.6,5.1,2.6,17.5
1681949640,28.9,42.8,28.9,22.6,5.0,2.7,17.5
1681949760,28.9,42.7,28.9,22.6,4.9,2.6,17.5
1681949880,28.9,42.6,28.9,22.6,4.8,2.6,17.5
1681950000,28.9,42.8,28.8,22.6,4.6,2.6,17.5
1681950120,28.9,42.5,28.9,22.6,4.9,2.7,17.5
1681950240,28.9,42.7,28.8,22.6,4.7,2.6,17.6
1681950360,28.9,42.8,28.8,22.6,4.5,2.6,17.6
1681950480,28.9,42.9,28.8,22.6,4.5,2.6,17.6
1681950600,28.9,42.7,28.8,22.6,4.6,2.6,17.6
1681950720,28.8,43.0,28.8,22.6,4.3,2.6,17.6
1681950840,28.8,42.8,28.8,22.6,4.4,2.6,17.6
1681950960,28.8,42.8,28.8,22.6,4.4,2.6,17.6
1681951080,28.8,42.8,28.8,22.6,4.3,2.6,17.7
1681951200,28.8,42.5,28.8,22.6,4.2,2.6,17.7
1681951320,28.8,42.5,28.8,22.6,4.2,2.6,17.7
1681951440,28.8,42.5,28.8,22.6,4.3,2.6,17.7
1681951560,28.8,42.6,28.8,22.6,4.2,2.6,17.7
1681951680,28.8,42.8,28.8,22.6,4.1,2.6,17.7
1681951800,28.8,42.3,28.8,22.6,4.1,2.6,17.7
1681951920,28.8,41.5,28.8,22.6,4.1,2.6,17.7
1681952040,28.8,42.1,28.8,22.6,4.0,2.6,17.7
1681952160,28.8,38.9,28.8,22.6,4.3,2.7,17.7
1681952280,28.8,40.4,28.8,22.6,4.0,2.6,17.7
1681952400,28.8,41.4,28.8,22.6,3.9,2.6,17.7
1681952520,28.8,40.2,28.8,22.6,4.0,2.6,17.7
1681952640,28.8,38.2,28.8,22.6,4.0,2.6,17.7
1681952760,28.5,37.4,28.5,22.6,3.8,2.6,17.7
1681952880,27.9,37.4,27.9,22.6,3.8,2.7,17.7
1681953000,27.3,36.8,27.3,22.6,3.6,2.7,17.6
1681953120,27.2,40.1,27.2,22.6,3.5,2.7,17.6
1681953240,27.1,40.0,27.0,22.6,3.4,2.7,17.6
1681953360,26.8,40.1,26.8,22.6,3.3,2.8,17.6
1681953480,26.7,40.1,26.7,22.6,3.2,3.1,17.6
1681953600,26.7,39.5,26.7,22.6,3.0,2.8,17.5
1681953720,26.7,39.4,26.7,22.6,2.9,2.8,17.5
1681953840,26.6,39.4,26.6,22.6,2.8,2.8,17.5
1681953960,26.5,39.3,26.5,22.6,2.7,2.8,17.5
1681954080,26.5,39.3,26.5,22.6,2.5,2.8,17.5
1681954200,26.4,39.3,26.4,22.6,2.4,3.1,17.5
1681954320,26.2,38.4,26.2,22.6,2.3,4.0,17.4
1681954440,26.2,38.4,26.2,22.6,2.2,3.4,17.4
1681954560,26.2,38.4,26.2,22.6,2.0,2.8,17.4
1681954680,26.2,37.0,26.1,22.6,1.9,3.4,17.4
1681954800,26.1,39.3,26.1,22.6,1.8,3.4,17.3
1681954920,26.0,39.3,26.0,22.6,1.6,3.5,17.3
1681955040,25.9,39.1,25.9,22.6,1.5,4.1,17.3
1681955160,26.0,38.7,25.9,22.6,1.4,3.5,17.2
1681955280,26.0,38.7,26.0,22.6,1.3,2.9,17.2
1681955400,26.0,38.8,26.0,22.6,1.2,2.9,17.2
1681955520,26.0,38.3,25.9,22.6,1.1,3.2,17.1
1681955640,25.8,38.3,25.8,22.6,1.0,3.9,17.1
1681955760,25.8,37.9,25.7,22.6,0.9,4.2,17.1
1681955880,25.8,38.1,25.7,22.6,0.9,4.1,17.0
1681956000,25.8,38.1,25.7,22.6,0.8,3.8,17.0
1681956120,25.8,37.0,25.8,22.6,0.7,3.4,17.0
1681956240,25.8,37.9,25.8,22.6,0.6,3.4,17.0
1681956360,25.8,37.9,25.7,22.6,0.5,3.5,16.9
1681956480,25.7,36.5,25.6,22.6,0.4,4.2,16.9
1681956600,25.6,36.8,25.6,22.6,0.4,4.2,16.9
1681956720,25.6,36.8,25.6,22.6,0.3,4.2,16.8
1681956840,25.6,30.8,25.6,22.6,0.2,3.6,16.8
1681956960,25.6,30.5,25.6,22.6,0.2,3.5,16.8
1681957080,25.6,30.3,25.6,22.6,0.1,3.8,16.7
1681957200,25.6,30.0,25.6,22.6,0.1,3.8,16.7
1681957320,25.5,29.7,25.5,22.6,0.1,4.2,16.7
1681957440,25.5,29.4,25.5,22.6,0.1,4.3,16.6
1681957560,25.5,29.0,25.5,22.6,0.0,4.2,16.6
1681957680,25.5,28.7,25.5,22.6,0.0,4.1,16.6
1681957800,25.5,28.2,25.5,22.6,0.0,4.1,16.5
1681957920,25.5,27.7,25.5,22.6,0.0,4.3,16.5
1681958040,25.5,26.6,25.5,22.6,0.0,4.3,16.5
1681958160,25.5,25.8,25.5,22.6,-0.0,4.1,16.4
1681958280,25.5,25.9,25.5,22.6,0.0,3.7,16.4
1681958400,25.5,25.8,25.5,22.6,-0.0,4.1,16.4
1681958520,25.5,25.8,25.4,22.6,0.0,4.3,16.4
1681958640,25.5,25.8,25.4,22.6,-0.0,4.3,16.3
1681958760,25.5,25.2,25.4,22.6,-0.0,4.2,16.3
1681958880,25.4,21.5,25.4,22.6,-0.0,4.2,16.2
1681959000,25.4,17.5,25.4,22.6,-0.0,4.1,16.2
1681959120,25.4,13.5,25.4,22.6,-0.0,4.2,16.2
1681959240,25.4,10.0,25.4,22.6,-0.0,4.2,16.2
1681959360,25.5,7.3,25.5,22.6,-0.0,3.6,16.1
1681959480,25.4,5.2,25.4,22.6,-0.0,4.1,16.1
1681959600,25.4,3.7,25.4,22.6,-0.0,4.0,16.1
1681959720,25.4,2.7,25.4,22.6,-0.0,4.2,16.1
1681959840,25.4,2.0,25.4,22.6,-0.0,4.1,16.0
1681959960,25.4,1.5,25.4,22.6,0.0,3.3,16.0
1681960080,25.4,1.2,25.4,22.6,-0.0,3.5,16.0
1681960200,25.4,0.9,25.4,22.6,-0.0,3.8,16.0
1681960320,25.4,0.7,25.4,22.6,-0.0,4.1,16.0
1681960440,25.4,0.6,25.4,22.6,-0.0,4.1,15.9
1681960560,25.4,0.5,25.4,22.6,-0.0,4.0,15.9
1681960680,25.4,0.5,25.4,22.6,-0.0,3.5,15.9
1681960800,25.3,0.4,25.3,22.6,-0.0,4.1,15.9
1681960920,25.3,0.4,25.3,22.6,-0.0,4.1,15.9
1681961040,25.3,0.4,25.3,22.6,-0.0,4.1,15.9
1681961160,25.4,0.4,25.4,22.6,-0.0,3.5,15.8
1681961280,25.4,0.4,25.4,22.6,-0.0,3.7,15.8
1681961400,25.4,0.3,25.4,22.6,-0.0,3.4,15.8
1681961520,25.3,0.3,25.3,22.6,-0.0,4.0,15.8
1681961640,25.3,0.3,25.3,22.6,0.0,4.0,15.8
1681961760,25.3,0.3,25.3,22.6,-0.0,4.1,15.7
1681961880,25.3,0.3,25.3,22.6,-0.0,3.5,15.7
1681962000,25.4,0.3,25.4,22.6,-0.0,3.3,15.7
1681962120,25.4,0.3,25.4,22.6,0.0,2.8,15.7
1681962240,25.4,0.3,25.4,22.6,-0.0,3.2,15.7
1681962360,25.3,0.3,25.3,22.6,0.0,4.1,15.7
1681962480,25.3,0.3,25.3,22.6,-0.0,4.0,15.7
1681962600,25.3,0.3,25.3,22.6,-0.0,4.0,15.6
1681962720,25.3,0.3,25.3,22.6,-0.0,3.8,15.6
1681962840,25.3,0.3,25.3,22.6,-0.0,3.2,15.6
1681962960,25.4,0.3,25.4,22.6,-0.0,2.7,15.6
1681963080,25.3,0.3,25.3,22.6,-0.0,3.4,15.6
1681963200,25.2,0.3,25.2,22.6,-0.0,4.1,15.6
1681963320,25.2,0.3,25.2,22.6,-0.0,4.1,15.6
1681963440,25.2,0.3,25.2,22.6,-0.0,4.1,15.6
1681963560,25.3,0.3,25.3,22.6,-0.0,3.6,15.6
1681963680,25.3,0.3,25.3,22.6,-0.0,3.2,15.5
1681963800,25.3,0.3,25.3,22.6,-0.0,2.7,15.5
1681963920,25.3,0.3,25.3,22.6,-0.0,3.3,15.5
1681964040,25.2,0.3,25.2,22.6,-0.0,3.7,15.5
1681964160,25.2,0.3,25.2,22.6,-0.0,4.0,15.5
1681964280,25.2,0.3,25.2,22.6,-0.0,4.2,15.5
1681964400,25.2,0.3,25.2,22.6,-0.0,4.1,15.5
1681964520,25.2,0.3,25.2,22.6,-0.0,3.9,15.5
1681964640,25.2,0.3,25.2,22.6,-0.0,3.8,15.5
1681964760,25.2,0.3,25.2,22.6,-0.0,3.8,15.5
1681964880,25.2,0.3,25.2,22.6,-0.0,3.8,15.4
1681965000,25.2,0.3,25.2,22.6,-0.0,4.0,15.4
1681965120,25.2,0.3,25.2,22.6,-0.0,4.1,15.4
1681965240,25.1,0.3,25.1,22.6,-0.0,4.1,15.4
1681965360,25.1,0.3,25.1,22.6,-0.0,4.1,15.4
1681965480,25.2,0.3,25.2,22.6,-0.0,3.8,15.4
1681965600,25.2,0.3,25.2,22.6,-0.0,3.5,15.4
1681965720,25.2,0.3,25.2,22.6,-0.0,3.0,15.4
1681965840,25.2,0.3,25.2,22.6,-0.0,3.6,15.4
1681965960,25.2,0.3,25.2,22.6,-0.0,3.8,15.4
1681966080,25.1,0.3,25.1,22.6,-0.0,4.1,15.4
1681966200,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1681966320,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1681966440,25.1,0.3,25.1,22.6,-0.0,3.7,15.4
1681966560,25.1,0.3,25.2,22.6,-0.0,3.7,15.4
1681966680,25.2,0.3,25.2,22.6,-0.0,3.4,15.4
1681966800,25.1,0.3,25.1,22.6,-0.0,3.4,15.4
1681966920,25.1,0.3,25.1,22.6,-0.0,4.0,15.4
1681967040,25.1,0.3,25.1,22.6,-0.0,4.0,15.4
1681967160,25.1,0.3,25.1,22.6,-0.0,3.4,15.4
1681967280,25.1,0.3,25.1,22.6,-0.0,3.5,15.4
1681967400,25.2,0.3,25.2,22.6,-0.0,3.1,15.4
1681967520,25.1,0.3,25.1,22.6,-0.0,3.1,15.4
1681967640,25.1,0.3,25.1,22.6,-0.0,3.4,15.4
1681967760,25.1,0.3,25.1,22.6,-0.0,3.5,15.4
1681967880,25.0,0.3,25.0,22.6,-0.0,4.1,15.4
1681968000,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1681968120,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1681968240,25.1,0.3,25.1,22.6,-0.0,3.1,15.3
1681968360,25.1,0.3,25.1,22.6,-0.0,2.9,15.3
1681968480,25.1,0.3,25.1,22.6,-0.0,3.6,15.3
1681968600,25.1,0.3,25.1,22.6,-0.0,3.4,15.3
1681968720,25.0,0.3,25.0,22.6,-0.0,4.0,15.3
1681968840,25.0,0.3,25.0,22.6,-0.0,4.1,15.3
1681968960,25.0,0.3,25.0,22.6,-0.0,4.0,15.3
1681969080,25.0,0.3,25.0,22.6,-0.0,3.5,15.3
1681969200,25.1,0.3,25.1,22.6,-0.0,2.9,15.3
1681969320,25.0,0.3,25.0,22.6,-0.0,3.3,15.3
1681969440,25.0,0.3,25.0,22.6,-0.0,3.4,15.3
1681969560,25.0,0.3,25.0,22.6,-0.0,3.4,15.3
1681969680,25.0,0.3,25.0,22.6,-0.0,4.1,15.3
1681969800,25.0,0.3,25.0,22.6,-0.0,3.6,15.3
1681969920,25.0,0.3,25.0,22.6,-0.0,3.5,15.3
1681970040,25.0,0.3,25.0,22.6,-0.0,3.2,15.3
1681970160,25.0,0.3,25.1,22.6,-0.0,3.1,15.3
1681970280,25.0,0.3,25.0,22.6,-0.0,3.5,15.3
1681970400,25.0,0.3,25.0,22.6,-0.0,3.4,15.3
1681970520,24.9,0.3,24.9,22.6,-0.0,4.2,15.3
1681970640,24.9,0.3,24.9,22.6,-0.0,4.1,15.3
1681970760,24.9,0.3,24.9,22.6,-0.0,4.0,15.3
1681970880,25.0,0.3,25.0,22.6,-0.0,3.5,15.3
1681971000,25.0,0.3,25.0,22.6,-0.0,3.0,15.3
1681971120,25.0,0.3,25.0,22.6,-0.0,3.4,15.3
1681971240,25.0,0.3,25.0,22.6,-0.0,3.8,15.3
1681971360,24.9,0.3,24.9,22.6,-0.0,3.8,15.3
1681971480,24.9,0.3,24.9,22.6,-0.0,4.1,15.3
1681971600,24.9,0.3,24.9,22.6,-0.0,4.1,15.3
1681971720,24.9,0.3,24.9,22.6,-0.0,4.0,15.3
1681971840,24.9,0.3,24.9,22.6,-0.0,3.9,15.3
1681971960,24.9,0.3,24.9,22.6,-0.0,3.5,15.3
1681972080,25.0,0.3,25.0,22.6,-0.0,2.9,15.2
1681972200,24.9,0.3,24.9,22.6,-0.0,3.5,15.2
1681972320,24.9,0.3,24.9,22.6,-0.0,3.9,15.2
1681972440,24.9,0.3,24.9,22.6,-0.0,3.9,15.2
1681972560,24.9,0.3,24.9,22.6,-0.0,4.1,15.2
1681972680,24.8,0.3,24.8,22.6,-0.0,4.2,15.2
1681972800,24.9,0.3,24.9,22.6,-0.0,3.8,15.2
1681972920,24.9,0.3,24.9,22.6,0.0,3.4,15.2
1681973040,24.9,0.3,24.9,22.6,-0.0,3.2,15.2
1681973160,24.9,0.3,24.9,22.6,-0.0,3.1,15.2
1681973280,24.9,0.3,24.9,22.6,-0.0,4.0,15.2
1681973400,24.8,0.3,24.8,22.6,-0.0,4.2,15.2
1681973520,24.8,0.3,24.8,22.6,-0.0,4.0,15.2
1681973640,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681973760,24.9,0.3,24.9,22.6,-0.0,3.8,15.2
1681973880,24.9,0.3,24.9,22.6,-0.0,3.4,15.2
1681974000,24.9,0.3,24.9,22.6,-0.0,3.5,15.2
1681974120,24.9,0.3,24.9,22.6,-0.0,3.5,15.2
1681974240,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681974360,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681974480,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681974600,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681974720,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681974840,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681974960,24.9,0.3,24.9,22.6,-0.0,2.9,15.2
1681975080,24.9,0.3,24.9,22.6,-0.0,2.8,15.2
1681975200,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681975320,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681975440,24.8,0.3,24.8,22.6,-0.0,4.2,15.2
1681975560,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681975680,24.8,0.3,24.8,22.6,-0.0,4.1,15.2
1681975800,24.8,0.3,24.8,22.6,-0.0,3.5,15.2
1681975920,24.8,0.3,24.8,22.6,-0.0,3.7,15.2
1681976040,24.8,0.3,24.8,22.6,-0.0,3.4,15.2
1681976160,24.8,0.3,24.8,22.6,-0.0,3.6,15.2
1681976280,24.7,0.3,24.7,22.6,-0.0,4.0,15.2
1681976400,24.7,0.3,24.7,22.6,-0.0,4.1,15.2
1681976520,24.7,0.3,24.7,22.6,-0.0,4.2,15.2
1681976640,24.7,0.3,24.7,22.6,-0.0,3.8,15.2
1681976760,24.8,0.3,24.8,22.6,-0.0,3.6,15.1
1681976880,24.8,0.3,24.8,22.6,-0.0,3.4,15.1
1681977000,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1681977120,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1681977240,24.7,0.3,24.7,22.6,-0.0,4.1,15.1
1681977360,24.7,0.3,24.7,22.6,-0.0,4.2,15.1
1681977480,24.7,0.3,24.7,22.6,-0.0,3.5,15.1
1681977600,24.7,0.3,24.7,22.6,-0.0,3.7,15.1
1681977720,24.7,0.3,24.7,22.6,-0.0,3.5,15.1
1681977840,24.7,0.3,24.7,22.6,-0.0,3.9,15.1
1681977960,24.7,0.3,24.7,22.6,-0.0,3.7,15.1
1681978080,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681978200,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681978320,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681978440,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681978560,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681978680,24.7,0.3,24.7,22.6,-0.0,3.5,15.1
1681978800,24.7,0.3,24.7,22.6,-0.0,3.4,15.1
1681978920,24.6,0.3,24.6,22.6,-0.0,3.8,15.1
1681979040,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681979160,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681979280,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681979400,24.6,0.3,24.6,22.6,-0.0,3.6,15.1
1681979520,24.7,0.3,24.7,22.6,-0.0,3.0,15.1
1681979640,24.7,0.3,24.7,22.6,-0.0,2.8,15.1
1681979760,24.7,0.3,24.7,22.6,-0.0,3.2,15.1
1681979880,24.6,0.3,24.6,22.6,-0.0,3.8,15.1
1681980000,24.6,0.3,24.6,22.6,-0.0,4.2,15.1
1681980120,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681980240,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681980360,24.6,0.3,24.6,22.6,-0.0,4.1,15.1
1681980480,24.6,0.3,24.6,22.6,-0.0,3.3,15.0
1681980600,24.7,0.3,24.7,22.6,-0.0,3.2,15.0
1681980720,24.6,0.3,24.6,22.6,-0.0,3.1,15.0
1681980840,24.6,0.3,24.6,22.6,-0.0,3.8,15.0
1681980960,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1681981080,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681981200,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681981320,24.6,0.3,24.6,22.6,-0.0,3.4,15.0
1681981440,24.6,0.3,24.6,22.6,-0.0,2.9,15.0
1681981560,24.6,0.3,24.6,22.6,-0.0,2.9,15.0
1681981680,24.6,0.3,24.6,22.6,-0.0,3.5,15.0
1681981800,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681981920,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1681982040,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1681982160,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681982280,24.5,0.3,24.5,22.6,-0.0,3.5,15.0
1681982400,24.6,0.3,24.6,22.6,-0.0,2.8,15.0
1681982520,24.6,0.3,24.6,22.6,-0.0,2.9,15.0
1681982640,24.5,0.3,24.5,22.6,-0.0,3.5,15.0
1681982760,24.5,0.3,24.5,22.6,-0.0,4.2,15.0
1681982880,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681983000,24.5,0.3,24.5,22.6,-0.0,4.1,15.0
1681983120,24.5,0.3,24.5,22.6,-0.0,3.5,15.0
1681983240,24.5,0.3,24.5,22.6,-0.0,3.4,15.0
1681983360,24.6,0.3,24.6,22.6,-0.0,2.8,15.0
1681983480,24.5,0.3,24.6,22.6,-0.0,3.0,15.0
1681983600,24.5,0.3,24.5,22.6,-0.0,4.1,14.9
1681983720,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1681983840,24.4,0.3,24.4,22.6,-0.0,4.3,14.9
1681983960,24.5,0.3,24.5,22.6,-0.0,3.7,14.9
1681984080,24.5,0.3,24.5,22.6,-0.0,3.4,14.9
1681984200,24.5,0.3,24.5,22.6,-0.0,3.1,14.9
1681984320,24.5,0.3,24.5,22.6,-0.0,3.3,14.9
1681984440,24.5,0.3,24.5,22.6,-0.0,3.5,14.9
1681984560,24.5,0.3,24.5,22.6,-0.0,3.9,14.9
1681984680,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1681984800,24.4,0.3,24.4,22.6,-0.0,4.2,14.9
1681984920,24.4,0.3,24.4,22.6,-0.0,4.0,14.9
1681985040,24.5,0.3,24.5,22.6,-0.0,3.6,14.9
1681985160,24.5,0.3,24.5,22.6,-0.0,2.9,14.9
1681985280,24.4,0.3,24.5,22.6,-0.0,3.3,14.9
1681985400,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1681985520,24.4,0.3,24.4,22.6,-0.0,3.6,14.9
1681985640,24.4,0.3,24.4,22.6,-0.0,4.1,14.9
1681985760,24.4,0.3,24.4,22.6,-0.0,3.9,14.9
1681985880,24.4,0.3,24.4,22.6,-0.0,4.0,14.9
1681986000,24.4,0.3,24.4,22.6,-0.0,3.4,14.9
1681986120,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1681986240,24.3,0.3,24.3,22.6,-0.0,4.2,14.9
1681986360,24.4,0.3,24.4,22.6,-0.0,3.5,14.9
1681986480,24.4,0.3,24.4,22.6,-0.0,3.8,14.9
1681986600,24.3,0.3,24.3,22.6,-0.0,3.8,14.9
1681986720,24.3,0.3,24.3,22.6,-0.0,3.9,14.9
1681986840,24.4,0.3,24.4,22.6,-0.0,3.5,14.8
1681986960,24.4,0.3,24.4,22.6,-0.0,3.5,14.8
1681987080,24.4,0.3,24.4,22.6,-0.0,3.1,14.8
1681987200,24.4,0.3,24.4,22.6,-0.0,3.6,14.8
1681987320,24.3,0.3,24.3,22.6,-0.0,3.8,14.8
1681987440,24.3,0.3,24.3,22.6,-0.0,3.8,14.8
1681987560,24.3,0.3,24.3,22.6,-0.0,3.8,14.8
1681987680,24.3,0.3,24.3,22.6,-0.0,3.8,14.8
1681987800,24.3,0.3,24.3,22.6,-0.0,3.5,14.8
1681987920,24.3,0.3,24.3,22.6,-0.0,3.5,14.8
1681988040,24.3,0.3,24.3,22.6,-0.0,3.9,14.8
1681988160,24.3,0.3,24.3,22.6,-0.0,3.5,14.8
1681988280,24.3,0.3,24.3,22.6,-0.0,4.1,14.8
1681988400,24.3,0.3,24.3,22.6,-0.0,4.2,14.8
1681988520,24.3,0.3,24.2,22.6,-0.0,4.2,14.8
1681988640,24.3,0.3,24.3,22.6,-0.0,3.6,14.8
1681988760,24.3,0.3,24.3,22.6,-0.0,3.3,14.8
1681988880,24.4,0.3,24.4,22.6,-0.0,2.9,14.8
1681989000,24.4,0.3,24.4,22.6,-0.0,2.9,14.8
1681989120,24.3,0.3,24.3,22.6,-0.0,3.9,14.8
1681989240,24.2,0.3,24.2,22.6,-0.0,4.3,14.8
1681989360,24.3,0.3,24.3,22.6,-0.0,3.6,14.8
1681989480,24.3,0.3,24.3,22.6,-0.0,3.7,14.8
1681989600,24.3,0.3,24.3,22.6,-0.0,2.9,14.8
1681989720,24.3,0.3,24.3,22.6,-0.0,2.9,14.8
1681989840,24.3,0.3,24.3,22.6,-0.0,3.2,14.8
1681989960,24.3,0.3,24.3,22.6,-0.0,3.5,14.8
1681990080,24.2,0.3,24.2,22.6,-0.0,4.2,14.8
1681990200,24.2,0.3,24.2,22.6,-0.0,3.9,14.7
1681990320,24.2,0.3,24.2,22.6,-0.0,3.5,14.7
1681990440,24.3,0.3,24.3,22.6,-0.0,3.2,14.7
1681990560,24.3,0.3,24.3,22.6,-0.0,2.9,14.7
1681990680,24.2,0.3,24.2,22.6,-0.0,3.5,14.7
1681990800,24.2,0.3,24.2,22.6,-0.0,3.6,14.7
1681990920,24.2,0.3,24.2,22.6,-0.0,4.1,14.7
1681991040,24.2,0.3,24.2,22.6,-0.0,4.1,14.7
1681991160,24.2,0.3,24.2,22.6,-0.0,3.6,14.7
1681991280,24.2,0.3,24.2,22.6,-0.0,3.4,14.7
1681991400,24.3,0.3,24.3,22.6,-0.0,2.8,14.7
1681991520,24.2,0.3,24.3,22.6,-0.0,3.0,14.7
1681991640,24.2,0.3,24.2,22.6,-0.0,4.1,14.7
1681991760,24.1,0.3,24.1,22.6,-0.0,4.2,14.7
1681991880,24.1,0.3,24.1,22.6,-0.0,4.4,14.7
1681992000,24.2,0.3,24.2,22.6,-0.0,3.8,14.7
1681992120,24.2,0.3,24.2,22.6,-0.0,3.3,14.6
1681992240,24.2,0.3,24.2,22.6,-0.0,2.9,14.6
1681992360,24.2,0.3,24.2,22.6,-0.0,3.0,14.6
1681992480,24.2,0.3,24.2,22.6,-0.0,3.5,14.6
1681992600,24.1,0.3,24.1,22.6,-0.0,4.2,14.6
1681992720,24.1,0.3,24.1,22.6,-0.0,4.2,14.6
1681992840,24.1,0.3,24.1,22.6,-0.0,4.1,14.6
1681992960,24.2,0.3,24.2,22.6,-0.0,3.3,14.6
1681993080,24.2,0.3,24.2,22.6,-0.0,2.9,14.6
1681993200,24.2,0.4,24.2,22.6,-0.0,3.2,14.6
1681993320,24.1,0.4,24.1,22.6,-0.0,3.6,14.6
1681993440,24.1,0.4,24.1,22.6,-0.0,4.3,14.6
1681993560,24.1,0.5,24.0,22.6,-0.0,4.2,14.6
1681993680,24.1,0.6,24.1,22.6,-0.0,3.8,14.6
1681993800,24.1,0.7,24.1,22.6,-0.0,3.5,14.6
1681993920,24.1,0.8,24.1,22.6,-0.0,3.2,14.5
1681994040,24.1,1.1,24.1,22.6,-0.0,3.0,14.5
1681994160,24.2,1.4,24.2,22.6,-0.0,3.0,14.5
1681994280,24.0,1.8,24.0,22.6,-0.0,3.9,14.5
1681994400,24.0,2.5,24.0,22.6,-0.0,4.3,14.5
1681994520,24.1,3.6,24.1,22.6,-0.0,3.8,14.5
1681994640,24.1,5.1,24.0,22.6,-0.0,3.9,14.5
1681994760,24.1,7.4,24.1,22.6,-0.0,3.2,14.5
1681994880,24.1,10.5,24.1,22.6,-0.0,3.3,14.5
1681995000,24.1,14.4,24.1,22.6,-0.0,3.6,14.5
1681995120,24.1,18.8,24.0,22.6,-0.0,3.8,14.5
1681995240,24.0,23.1,24.0,22.6,-0.0,4.5,14.5
1681995360,24.0,26.2,24.0,22.6,-0.0,4.3,14.5
1681995480,24.0,24.3,24.0,22.6,-0.0,4.3,14.5
1681995600,24.0,24.3,24.0,22.6,-0.0,3.7,14.5
1681995720,24.0,24.3,24.0,22.6,0.0,3.4,14.5
1681995840,24.0,24.3,24.0,22.6,0.0,3.6,14.5
1681995960,24.1,24.4,24.0,22.6,0.0,3.4,14.4
1681996080,24.0,26.0,23.9,22.6,0.0,4.1,14.4
1681996200,24.0,28.2,23.9,22.6,0.0,4.3,14.4
1681996320,24.0,28.7,24.0,22.6,0.0,3.8,14.4
1681996440,24.0,29.0,24.0,22.6,0.0,3.8,14.4
1681996560,24.1,29.4,24.0,22.6,0.1,3.1,14.4
1681996680,24.1,29.7,24.0,22.6,0.1,3.0,14.4
1681996800,24.0,30.0,24.0,22.6,0.1,3.7,14.4
1681996920,24.0,30.2,23.9,22.6,0.1,4.1,14.4
1681997040,23.9,30.4,23.9,22.6,0.1,4.5,14.4
1681997160,23.9,30.6,23.9,22.6,0.1,4.4,14.4
1681997280,23.9,30.8,23.9,22.6,0.1,4.3,14.4
1681997400,24.0,30.9,24.0,22.6,0.2,3.7,14.4
1681997520,24.0,31.0,24.0,22.6,0.2,3.7,14.4
1681997640,24.0,31.2,24.0,22.6,0.2,3.7,14.4
1681997760,24.0,31.2,24.0,22.6,0.2,3.0,14.4
1681997880,24.0,31.3,24.0,22.6,0.2,3.2,14.4
1681998000,24.0,31.4,24.0,22.6,0.3,3.2,14.4
1681998120,24.0,31.4,24.0,22.6,0.3,3.3,14.4
1681998240,24.0,31.5,24.0,22.6,0.3,3.0,14.3
1681998360,24.0,31.5,24.0,22.6,0.3,3.0,14.3
1681998480,24.0,31.6,24.0,22.6,0.3,3.0,14.3
1681998600,24.0,31.6,24.0,22.6,0.3,3.0,14.3
1681998720,24.0,26.7,24.0,22.6,0.4,3.0,14.3
1681998840,24.0,26.6,24.0,22.6,0.4,3.1,14.3
1681998960,24.0,26.7,24.0,22.6,0.4,3.1,14.3
1681999080,24.0,26.7,24.0,22.6,0.4,3.0,14.3
1681999200,24.0,26.7,24.0,22.6,0.4,3.1,14.3
1681999320,24.0,26.9,24.0,22.6,0.4,3.1,14.3
1681999440,24.0,26.9,24.0,22.6,0.5,3.0,14.3
1681999560,24.0,26.9,24.0,22.6,0.5,3.1,14.3
1681999680,24.0,26.9,24.0,22.6,0.5,3.1,14.3
1681999800,24.0,26.9,24.0,22.6,0.5,3.0,14.3
1681999920,24.0,26.9,24.0,22.6,0.5,3.1,14.3
1682000040,24.0,26.9,24.0,22.6,0.5,3.1,14.3
1682000160,24.0,27.0,24.0,22.6,0.5,3.1,14.3
1682000280,24.0,27.0,24.0,22.6,0.5,3.0,14.3
1682000400,24.0,27.0,24.0,22.6,0.6,3.1,14.3
1682000520,24.0,26.9,24.0,22.6,0.6,3.1,14.3
1682000640,24.0,26.9,24.0,22.6,0.6,3.0,14.3
1682000760,24.0,37.7,24.0,22.6,0.6,3.1,14.3
1682000880,24.0,37.7,24.0,22.6,0.6,3.1,14.3
1682001000,24.0,37.5,24.0,22.6,0.6,3.1,14.4
1682001120,24.0,37.5,24.0,22.6,0.6,3.1,14.4
1682001240,24.0,37.9,24.0,22.6,0.7,3.1,14.4
1682001360,24.0,38.4,24.0,22.6,0.7,3.0,14.4
1682001480,24.0,38.4,24.0,22.6,0.7,3.1,14.4
1682001600,24.0,38.4,24.0,22.6,0.7,3.1,14.4
1682001720,24.0,38.2,24.0,22.6,0.7,3.1,14.4
1682001840,24.0,38.2,24.0,22.6,0.7,3.1,14.4
1682001960,24.0,38.2,24.0,22.6,0.7,3.1,14.4
1682002080,24.0,38.4,24.0,22.6,0.7,3.0,14.4
1682002200,24.0,38.4,24.0,22.6,0.7,3.1,14.4
1682002320,24.0,38.2,24.0,22.6,0.8,3.0,14.4
1682002440,24.0,38.5,24.0,22.6,0.7,3.1,14.4
1682002560,24.0,38.5,24.0,22.6,0.8,3.2,14.4
1682002680,24.0,38.5,24.0,22.6,0.8,3.1,14.4
1682002800,24.0,38.5,24.0,22.6,0.8,3.1,14.4
1682002920,24.0,38.5,24.0,22.6,0.8,3.1,14.4
1682003040,24.0,38.5,24.0,22.6,0.8,3.1,14.5
1682003160,24.0,38.6,24.0,22.6,0.8,3.1,14.5
1682003280,24.0,38.6,24.0,22.6,0.8,3.1,14.5
1682003400,24.0,38.6,24.0,22.6,0.9,3.1,14.5
1682003520,24.0,38.3,24.0,22.6,0.9,3.1,14.5
1682003640,24.0,38.3,24.0,22.6,0.9,3.1,14.5
1682003760,24.0,38.6,24.0,22.6,0.9,3.1,14.5
1682003880,24.0,38.6,24.0,22.6,0.9,3.2,14.6
1682004000,24.0,38.6,24.0,22.6,0.9,3.1,14.6
1682004120,24.0,38.6,24.0,22.6,1.0,3.1,14.6
1682004240,24.0,38.7,24.0,22.6,1.0,3.1,14.6
1682004360,24.0,38.7,24.0,22.6,1.0,3.1,14.6
1682004480,24.0,39.0,24.0,22.6,1.0,3.1,14.6
1682004600,24.0,39.0,24.0,22.6,1.0,3.2,14.7
1682004720,24.0,39.0,24.0,22.6,1.0,3.1,14.7
1682004840,24.0,39.0,24.0,22.6,1.0,3.1,14.7
1682004960,24.0,27.3,24.0,22.6,1.1,3.1,14.7
1682005080,24.0,27.3,23.9,22.6,1.1,3.2,14.8
1682005200,24.0,39.2,24.0,22.6,1.1,3.1,14.8
1682005320,24.0,39.2,24.0,22.6,1.2,3.1,14.8
1682005440,24.0,27.5,24.0,22.6,1.3,3.1,14.8
1682005560,24.0,27.5,24.0,22.6,1.4,3.1,14.8
1682005680,24.0,27.6,24.0,22.6,1.5,3.1,14.8
1682005800,24.0,27.7,24.0,22.6,1.6,3.2,14.9
1682005920,24.0,27.7,24.0,22.6,1.6,3.1,14.9
1682006040,24.1,27.8,24.0,22.6,1.9,3.1,14.9
1682006160,24.1,28.1,24.1,22.6,1.8,3.1,14.9
1682006280,24.1,28.1,24.1,22.6,1.9,3.1,14.9
1682006400,24.1,28.2,24.1,22.6,1.9,3.1,14.9
1682006520,24.1,28.2,24.1,22.6,1.9,3.1,14.9
1682006640,24.1,28.2,24.1,22.6,2.0,3.1,15.0
1682006760,24.1,28.3,24.1,22.6,2.0,3.1,15.0
1682006880,24.1,28.4,24.1,22.6,2.0,3.1,15.0
1682007000,24.1,28.4,24.1,22.6,2.1,3.1,15.0
1682007120,24.1,28.4,24.1,22.6,2.2,3.1,15.0
1682007240,24.1,28.4,24.1,22.6,2.3,3.2,15.1
1682007360,24.2,28.4,24.2,22.6,2.5,3.1,15.1
1682007480,24.2,40.1,24.2,22.6,2.8,3.1,15.1
1682007600,24.3,40.1,24.3,22.6,3.1,3.0,15.1
1682007720,24.4,40.1,24.4,22.6,3.5,3.1,15.1
1682007840,24.5,40.0,24.5,22.6,3.9,3.1,15.2
1682007960,24.6,40.0,24.5,22.6,4.1,3.1,15.2
1682008080,24.6,40.2,24.6,22.6,4.1,3.1,15.2
1682008200,24.6,40.2,24.6,22.6,4.1,3.1,15.2
1682008320,24.7,40.2,24.6,22.6,4.1,3.1,15.2
1682008440,24.8,40.0,24.8,22.6,5.1,3.0,15.3
1682008560,25.0,40.2,25.0,22.6,6.3,3.0,15.3
1682008680,25.2,40.2,25.2,22.6,7.0,3.0,15.3
1682008800,25.3,39.4,25.3,22.6,7.4,3.0,15.4
1682008920,25.5,39.6,25.5,22.6,7.7,3.0,15.4
1682009040,25.5,39.6,25.5,22.6,7.8,3.1,15.4
1682009160,25.6,39.2,25.6,22.6,7.9,2.9,15.5
1682009280,25.7,39.3,25.6,22.6,8.0,2.9,15.5
1682009400,25.8,37.5,25.8,22.6,8.2,2.9,15.6
1682009520,25.8,37.6,25.8,22.6,8.3,3.0,15.7
1682009640,25.9,37.6,25.9,22.6,8.4,3.0,15.8
1682009760,25.9,37.8,25.9,22.6,8.5,2.9,15.9
1682009880,26.0,38.6,26.0,22.6,8.6,2.9,16.0
1682010000,26.0,38.5,26.0,22.6,8.8,2.9,16.1
1682010120,26.1,38.2,26.1,22.6,8.9,2.9,16.2
1682010240,26.1,38.4,26.1,22.6,9.0,2.9,16.2
1682010360,26.2,38.4,26.2,22.6,9.2,2.9,16.4
1682010480,26.2,38.6,26.2,22.6,9.3,2.9,16.5
1682010600,26.3,37.4,26.2,22.6,9.4,2.9,16.6
1682010720,26.3,37.4,26.3,22.6,9.5,2.9,16.7
1682010840,26.3,37.6,26.3,22.6,9.6,2.8,16.8
1682010960,26.4,37.3,26.4,22.6,9.7,2.9,16.9
1682011080,26.4,37.3,26.4,22.6,9.9,2.9,17.0
1682011200,26.5,37.5,26.5,22.6,10.0,2.9,17.1
1682011320,26.5,37.9,26.5,22.6,10.3,2.9,17.2
1682011440,26.5,37.9,26.5,22.6,10.3,2.8,17.3
1682011560,26.6,37.7,26.6,22.6,10.5,2.9,17.4
1682011680,26.6,37.8,26.6,22.6,10.6,2.9,17.4
1682011800,26.7,37.8,26.6,22.6,10.7,2.9,17.5
1682011920,26.7,37.5,26.7,22.6,10.7,2.9,17.6
1682012040,26.7,37.5,26.7,22.6,10.8,2.9,17.6
1682012160,26.7,37.5,26.7,22.6,10.9,2.9,17.7
1682012280,26.8,37.8,26.8,22.6,11.1,2.8,17.7
1682012400,26.8,38.1,26.8,22.6,11.0,2.9,17.7
1682012520,26.8,38.1,26.8,22.6,11.1,2.8,17.8
1682012640,26.8,38.0,26.8,22.6,11.3,2.9,17.8
1682012760,26.8,37.6,26.8,22.6,11.4,2.9,17.8
1682012880,26.8,37.6,26.8,22.6,11.4,2.9,17.8
1682013000,26.8,37.9,26.8,22.6,11.5,2.9,17.8
1682013120,26.9,38.0,26.9,22.6,11.6,2.9,17.9
1682013240,26.9,38.0,26.9,22.6,11.7,2.9,17.9
1682013360,26.9,38.2,26.9,22.6,11.7,2.9,17.9
1682013480,26.9,38.4,26.9,22.6,11.8,2.9,17.9
1682013600,26.9,38.4,26.9,22.6,11.7,2.9,17.9
1682013720,26.9,38.4,26.8,22.6,11.7,2.9,17.9
1682013840,26.9,38.6,26.9,22.6,11.9,2.9,17.9
1682013960,26.9,38.6,26.9,22.6,12.0,2.9,17.9
1682014080,26.9,38.6,26.9,22.6,12.2,2.9,17.9
1682014200,26.9,38.9,26.9,22.6,12.2,2.9,17.9
1682014320,26.9,38.8,26.9,22.6,12.2,2.9,17.9
1682014440,26.9,38.8,26.9,22.6,12.2,2.9,17.9
1682014560,26.9,38.8,26.9,22.6,12.2,2.9,17.9
1682014680,26.9,38.8,26.9,22.6,12.4,2.9,17.9
1682014800,26.9,38.9,26.9,22.6,12.5,2.9,17.8
1682014920,26.9,39.0,26.9,22.6,12.4,2.9,17.8
1682015040,26.9,39.0,26.9,22.6,12.5,2.9,17.8
1682015160,27.0,39.2,26.9,22.6,12.5,2.9,17.8
1682015280,27.0,39.2,26.9,22.6,12.5,2.9,17.8
1682015400,26.9,39.2,26.9,22.6,12.3,2.9,17.8
1682015520,27.0,39.1,27.0,22.6,12.6,2.9,17.8
1682015640,27.0,39.2,27.0,22.6,12.6,2.9,17.8
1682015760,27.0,39.2,27.0,22.6,12.6,2.9,17.7
1682015880,27.0,39.3,27.0,22.6,12.5,2.9,17.7
1682016000,27.0,39.4,27.0,22.6,12.6,2.9,17.7
1682016120,27.0,39.3,27.0,22.6,12.6,2.9,17.7
1682016240,27.0,39.4,27.0,22.6,12.6,2.9,17.7
1682016360,27.0,39.5,27.0,22.6,12.6,2.9,17.7
1682016480,27.0,39.5,27.0,22.6,12.7,2.9,17.6
1682016600,27.0,39.4,27.0,22.6,12.8,2.9,17.6
1682016720,27.0,39.5,27.0,22.6,12.7,2.9,17.6
1682016840,27.0,39.5,27.0,22.6,12.4,2.9,17.6
1682016960,27.0,39.4,27.0,22.6,12.4,2.9,17.5
1682017080,27.0,39.4,27.0,22.6,12.2,2.9,17.5
1682017200,27.0,39.4,27.0,22.6,12.3,2.9,17.5
1682017320,27.0,39.4,27.0,22.6,12.5,2.9,17.5
1682017440,27.1,39.4,27.1,22.6,12.5,2.9,17.5
1682017560,27.1,39.4,27.0,22.6,12.5,2.9,17.5
1682017680,27.1,39.4,27.1,22.6,12.5,2.9,17.5
1682017800,27.1,39.4,27.1,22.6,12.4,2.9,17.5
1682017920,27.1,39.5,27.1,22.6,12.2,2.9,17.4
1682018040,27.1,39.4,27.1,22.6,12.4,2.9,17.4
1682018160,27.1,39.4,27.1,22.6,12.5,2.9,17.4
1682018280,27.1,39.4,27.1,22.6,12.4,2.9,17.4
1682018400,27.1,39.4,27.1,22.6,12.5,2.9,17.4
1682018520,27.1,39.4,27.1,22.6,12.6,2.9,17.4
1682018640,27.2,39.4,27.2,22.6,12.6,2.9,17.4
1682018760,27.1,39.4,27.1,22.6,12.4,2.9,17.4
1682018880,26.6,39.4,26.6,22.6,12.4,2.9,17.4
1682019000,27.2,39.4,27.1,22.6,12.3,2.9,17.4
1682019120,27.1,39.4,27.1,22.6,12.1,2.9,17.4
1682019240,27.1,39.4,27.1,22.6,12.0,2.9,17.4
1682019360,27.1,39.4,27.1,22.6,11.9,2.9,17.4
1682019480,27.2,39.4,27.1,22.6,11.9,2.8,17.4
1682019600,27.2,39.4,27.2,22.6,12.2,2.9,17.4
1682019720,27.2,39.4,27.2,22.6,12.1,2.9,17.4
1682019840,27.2,39.4,27.2,22.6,12.5,2.9,17.4
1682019960,27.3,39.4,27.3,22.6,12.7,2.8,17.4
1682020080,27.3,39.4,27.3,22.6,12.6,2.9,17.4
1682020200,27.3,39.4,27.3,22.6,12.5,2.9,17.4
1682020320,27.3,39.4,27.3,22.6,12.5,2.9,17.4
1682020440,27.2,39.4,27.2,22.6,12.1,2.9,17.5
1682020560,27.3,39.4,27.3,22.6,12.4,2.9,17.5
1682020680,27.3,39.4,27.3,22.6,12.3,2.9,17.5
1682020805,27.3,39.4,27.3,22.6,12.5,2.9,17.5
1682020925,27.3,39.4,27.3,22.6,11.9,2.9,17.5
1682021040,27.3,39.4,27.3,22.6,12.3,2.8,17.5
1682021160,27.4,39.4,27.4,22.6,12.5,2.8,17.5
1682021280,27.4,39.4,27.4,22.6,12.5,2.9,17.5
1682021400,27.4,39.4,27.4,22.6,12.5,2.8,17.5
1682021520,27.4,39.4,27.4,22.6,12.5,2.9,17.5
1682021640,27.4,39.4,27.4,22.6,12.1,2.8,17.5
1682021760,27.4,39.4,27.4,22.6,12.1,2.9,17.5
1682021880,27.4,39.4,27.4,22.6,12.0,2.8,17.5
1682022000,27.5,39.4,27.5,22.6,12.7,2.8,17.5
1682022120,27.6,39.4,27.6,22.6,12.9,2.8,17.6
1682022240,27.6,39.4,27.6,22.6,12.6,2.8,17.6
1682022360,27.6,39.4,27.6,22.6,12.8,2.8,17.6
1682022480,27.7,39.4,27.7,22.6,13.2,2.8,17.6
1682022600,27.7,39.4,27.7,22.6,13.0,2.8,17.6
1682022720,27.8,39.4,27.8,22.6,13.4,2.8,17.6
1682022840,27.8,39.4,27.8,22.6,13.3,2.8,17.6
1682022960,27.8,39.4,27.8,22.6,13.1,2.8,17.6
1682023080,27.7,39.4,27.7,22.6,12.5,2.8,17.6
1682023200,27.7,39.4,27.7,22.6,12.1,2.8,17.6
1682023320,27.8,39.4,27.8,22.6,12.4,2.8,17.6
1682023440,27.8,39.4,27.8,22.6,12.3,2.8,17.6
1682023560,27.9,39.4,27.9,22.6,12.5,2.8,17.7
1682023680,27.9,39.4,27.9,22.6,12.5,2.8,17.7
1682023800,27.9,39.4,27.9,22.6,12.1,2.8,17.7
1682023920,28.1,39.4,28.0,22.6,12.6,2.8,17.7
1682024040,27.9,39.4,27.9,22.6,11.9,2.8,17.7
1682024160,27.9,39.5,27.9,22.6,11.5,2.8,17.7
1682024280,27.7,39.4,27.7,22.6,11.2,2.8,17.7
1682024400,27.3,39.5,27.3,22.6,8.7,2.9,17.7
1682024520,29.4,37.9,29.4,22.6,14.3,2.7,17.7
1682024640,28.6,37.5,28.6,22.6,12.9,2.7,17.7
1682024760,29.0,37.7,29.0,22.6,13.2,2.7,17.8
1682024880,29.2,37.7,29.2,22.6,13.0,2.7,17.8
1682025000,29.3,37.0,29.3,22.6,12.8,2.7,17.8
1682025120,29.3,38.8,29.2,22.6,12.5,2.7,17.8
1682025240,29.3,38.3,29.2,22.6,12.2,2.7,17.8
1682025360,29.2,39.1,29.2,22.6,11.9,2.7,17.8
1682025480,29.2,39.7,29.2,22.6,11.5,2.7,17.8
1682025600,29.2,40.2,29.2,22.6,11.3,2.7,17.8
1682025720,29.2,38.9,29.2,22.6,11.0,2.7,17.8
1682025840,29.2,39.2,29.2,22.6,10.8,2.7,17.8
1682025960,29.2,39.7,29.2,22.6,10.5,2.7,17.8
1682026080,29.1,39.8,29.1,22.6,10.1,2.7,17.8
1682026200,29.1,40.0,29.1,22.6,9.9,2.7,17.9
1682026320,29.1,39.3,29.1,22.6,9.6,2.7,17.9
1682026440,29.1,40.5,29.1,22.6,9.3,2.7,17.9
1682026560,29.1,40.7,29.1,22.6,9.0,2.7,17.9
1682026680,29.1,40.9,29.1,22.6,8.8,2.7,17.9
1682026800,29.0,40.6,29.0,22.6,8.4,2.7,17.9
1682026920,29.0,40.7,29.0,22.6,8.2,2.7,18.0
1682027040,29.0,41.0,29.0,22.6,8.1,2.7,18.0
1682027160,29.0,41.2,29.0,22.6,7.7,2.7,18.0
1682027280,29.0,41.2,29.0,22.6,7.6,2.7,18.0
1682027400,28.1,37.6,28.0,22.6,6.7,2.8,18.0
1682027520,29.0,40.9,29.0,22.6,7.0,2.7,18.0
1682027640,29.0,41.6,28.9,22.6,6.8,2.7,18.0
1682027760,29.0,41.7,28.9,22.6,6.6,2.7,18.0
1682027880,28.9,41.6,28.9,22.6,6.5,2.7,18.0
1682028000,28.9,41.6,28.9,22.6,6.3,2.7,18.0
1682028120,28.9,41.7,28.9,22.6,6.0,2.7,18.0
1682028240,28.9,41.5,28.9,22.6,6.1,2.7,18.0
1682028360,28.9,41.3,28.9,22.6,5.7,2.7,18.1
1682028480,28.9,41.3,28.9,22.6,5.6,2.7,18.1
1682028600,28.9,41.5,28.9,22.6,5.5,2.7,18.1
1682028720,28.9,40.1,28.9,22.6,5.3,2.7,18.1
1682028840,28.9,41.4,28.9,22.6,5.2,2.7,18.1
1682028960,28.9,41.4,28.8,22.6,5.2,2.7,18.1
1682029080,28.9,41.4,28.8,22.6,5.0,2.7,18.2
1682029200,28.8,41.8,28.8,22.6,4.9,2.7,18.2
1682029320,28.9,42.0,28.8,22.6,4.9,2.7,18.2
1682029440,28.8,42.5,28.8,22.6,4.7,2.7,18.2
1682029560,28.8,42.4,28.8,22.6,4.6,2.7,18.2
1682029680,28.8,42.3,28.8,22.6,4.6,2.7,18.2
1682029800,28.8,42.0,28.8,22.6,4.4,2.7,18.2
1682029920,28.8,41.9,28.8,22.6,4.6,2.7,18.3
1682030040,28.8,42.0,28.8,22.6,4.3,2.7,18.3
1682030160,28.8,42.0,28.8,22.6,4.4,2.7,18.3
1682030280,28.8,42.0,28.8,22.6,4.1,2.7,18.3
1682030400,28.8,42.0,28.8,22.6,4.1,2.7,18.4
1682030520,28.8,42.0,28.8,22.6,4.1,2.7,18.4
1682030640,28.8,42.1,28.8,22.6,4.1,2.7,18.4
1682030760,28.8,42.1,28.8,22.6,4.1,2.7,18.4
1682030880,28.8,41.7,28.8,22.6,4.0,2.7,18.5
1682031000,28.8,41.6,28.8,22.6,4.0,2.7,18.5
1682031120,28.8,42.4,28.8,22.6,4.0,2.7,18.5
1682031240,28.8,41.3,28.7,22.6,3.8,2.7,18.5
1682031360,28.8,42.4,28.8,22.6,3.9,2.6,18.5
1682031480,28.8,42.4,28.8,22.6,3.8,2.7,18.6
1682031600,28.8,41.8,28.8,22.6,3.9,2.7,18.6
1682031720,28.8,42.3,28.8,22.6,3.8,2.7,18.6
1682031840,28.8,42.4,28.8,22.6,3.9,2.7,18.6
1682031960,28.8,42.6,28.8,22.6,3.8,2.7,18.7
1682032080,28.8,42.5,28.8,22.6,3.8,2.7,18.7
1682032200,28.8,42.1,28.7,22.6,3.8,2.7,18.7
1682032320,28.8,42.5,28.7,22.6,3.7,2.7,18.7
1682032440,28.8,42.6,28.7,22.6,3.7,2.7,18.8
1682032560,28.8,42.5,28.7,22.6,3.7,2.7,18.8
1682032680,28.8,42.7,28.7,22.6,3.6,2.7,18.8
1682032800,28.8,42.9,28.7,22.6,3.6,2.7,18.9
1682032920,28.7,42.7,28.7,22.6,3.6,2.7,18.9
1682033040,28.7,42.7,28.7,22.6,3.6,2.7,19.0
1682033160,28.7,42.5,28.7,22.6,3.6,2.7,19.0
1682033280,28.7,42.4,28.7,22.6,3.6,2.7,19.0
1682033400,28.7,42.6,28.7,22.6,3.6,2.7,19.1
1682033520,28.7,42.5,28.7,22.6,3.6,2.7,19.1
1682033640,28.7,42.7,28.7,22.6,3.7,2.7,19.2
1682033760,28.7,42.8,28.7,22.6,3.6,2.7,19.2
1682033880,28.7,42.8,28.7,22.6,3.6,2.7,19.2
1682034000,28.7,42.6,28.7,22.6,3.5,2.7,19.3
1682034120,28.7,42.6,28.7,22.6,3.5,2.7,19.3
1682034240,28.7,42.5,28.7,22.6,3.5,2.7,19.3
1682034360,28.7,42.5,28.7,22.6,3.6,2.7,19.3
1682034480,28.7,42.6,28.7,22.6,3.5,2.7,19.4
1682034600,28.7,42.8,28.7,22.6,3.5,2.7,19.4
1682034720,28.7,42.5,28.7,22.6,3.6,2.7,19.4
1682034840,28.7,42.6,28.7,22.6,3.6,2.7,19.5
1682034960,28.7,42.5,28.7,22.6,3.5,2.7,19.5
1682035080,28.7,42.4,28.7,22.6,3.6,2.8,19.5
1682035200,28.7,42.7,28.7,22.6,3.4,2.7,19.5
1682035320,28.7,42.5,28.7,22.6,3.5,2.7,19.6
1682035440,28.7,42.5,28.7,22.6,3.5,2.7,19.6
1682035560,28.7,42.7,28.7,22.6,3.4,2.7,19.6
1682035680,28.7,42.6,28.7,22.6,3.4,2.7,19.6
1682035800,28.7,42.4,28.7,22.6,3.5,2.7,19.6
1682035920,27.4,42.7,27.4,22.6,3.4,2.8,19.7
1682036040,27.4,42.8,27.4,22.6,3.4,2.8,19.7
1682036160,27.4,42.7,27.4,22.6,3.3,2.8,19.7
1682036280,27.4,42.7,27.4,22.6,3.3,2.8,19.7
1682036400,27.4,42.7,27.3,22.6,3.4,2.8,19.8
1682036520,27.4,42.8,27.3,22.6,3.4,2.8,19.8
1682036640,27.4,42.7,27.3,22.6,3.4,2.8,19.8
1682036760,27.4,42.7,27.3,22.6,3.4,2.8,19.8
1682036880,27.4,42.6,27.3,22.6,3.4,2.8,19.8
1682037000,27.4,42.7,27.3,22.6,3.4,2.8,19.8
1682037120,27.4,42.7,27.3,22.6,3.3,2.8,19.8
1682037240,27.4,42.8,27.3,22.6,3.2,2.8,19.8
1682037360,27.4,42.5,27.4,22.6,3.4,2.8,19.8
1682037480,27.4,42.7,27.3,22.6,3.4,2.8,19.8
1682037600,27.4,42.6,27.3,22.6,3.3,2.8,19.8
1682037720,27.4,42.3,27.3,22.6,3.3,2.8,19.9
1682037840,27.4,42.6,27.3,22.6,3.2,2.7,19.9
1682037960,27.4,42.4,27.3,22.6,3.3,2.7,19.9
1682038080,27.4,42.4,27.3,22.6,3.2,2.8,19.9
1682038200,27.4,42.4,27.3,22.6,3.3,2.8,19.9
1682038320,27.4,42.5,27.3,22.6,3.3,2.8,19.9
1682038440,27.4,41.0,27.4,22.6,3.5,2.8,19.9
1682038560,27.4,41.8,27.3,22.6,3.4,2.8,19.9
1682038680,27.4,40.5,27.3,22.6,3.4,2.8,19.9
1682038800,27.4,40.4,27.3,22.6,3.3,2.8,19.8
1682038920,27.4,40.9,27.3,22.6,3.1,2.7,19.9
1682039040,27.4,37.3,27.3,22.6,3.3,2.7,19.8
1682039160,27.4,39.6,27.3,22.6,3.2,2.8,19.8
1682039280,27.4,36.2,27.4,22.6,3.3,2.8,19.8
1682039400,26.8,38.1,26.8,22.6,3.0,2.9,19.8
1682039520,26.6,38.1,26.5,22.6,2.6,2.9,19.8
1682039640,26.4,37.9,26.4,22.6,2.2,2.9,19.8
1682039760,26.3,36.7,26.3,22.6,2.0,2.8,19.8
1682039880,26.2,36.7,26.2,22.6,1.7,2.8,19.8
1682040000,26.1,34.7,26.1,22.6,1.7,2.9,19.8
1682040120,26.1,34.5,26.0,22.6,1.5,2.9,19.8
1682040240,26.0,34.5,26.0,22.6,1.3,2.9,19.7
1682040360,26.0,36.4,25.9,22.6,1.1,2.9,19.7
1682040480,26.0,36.5,25.9,22.6,1.1,2.9,19.6
1682040600,25.9,36.5,25.9,22.6,1.1,2.9,19.6
1682040720,25.9,37.2,25.9,22.6,1.0,2.9,19.6
1682040840,25.9,37.4,25.9,22.6,1.2,2.9,19.5
