Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682040960,25.9,37.4,25.9,22.6,1.3,3.0,19.5
1682041080,25.9,38.3,25.9,22.6,1.3,2.9,19.5
1682041200,26.0,37.9,25.9,22.6,1.4,2.9,19.4
1682041320,25.9,37.9,25.9,22.6,1.3,2.9,19.4
1682041440,25.9,37.9,25.9,22.6,1.0,2.9,19.4
1682041560,25.9,38.3,25.9,22.6,1.4,2.9,19.3
1682041680,25.9,38.3,25.9,22.6,1.3,2.9,19.3
1682041800,25.9,37.3,25.9,22.6,1.1,2.9,19.2
1682041920,25.9,37.7,25.8,22.6,1.0,2.9,19.2
1682042040,25.9,37.7,25.8,22.6,1.1,2.9,19.2
1682042160,25.9,37.0,25.8,22.6,1.1,2.9,19.1
1682042280,25.8,37.2,25.8,22.6,0.9,2.9,19.1
1682042400,25.8,37.2,25.8,22.6,0.7,2.9,19.1
1682042520,25.8,37.5,25.8,22.6,0.7,2.9,19.0
1682042640,25.8,36.8,25.8,22.6,0.7,2.9,19.0
1682042760,25.8,36.8,25.7,22.6,0.6,2.9,19.0
1682042880,25.7,36.8,25.7,22.6,0.5,2.9,19.0
1682043000,25.7,36.4,25.7,22.6,0.5,2.9,18.9
1682043120,25.7,36.4,25.7,22.6,0.4,2.9,18.9
1682043240,25.7,30.3,25.7,22.6,0.3,2.9,18.9
1682043360,25.7,30.2,25.7,22.6,0.2,2.9,18.9
1682043480,25.7,29.9,25.7,22.6,0.2,2.9,18.8
1682043600,25.7,29.7,25.6,22.6,0.1,2.9,18.8
1682043720,25.6,29.4,25.6,22.6,0.1,2.9,18.8
1682043840,25.6,29.0,25.6,22.6,0.1,2.9,18.8
1682043960,25.6,28.7,25.6,22.6,0.0,2.9,18.7
1682044080,25.6,28.4,25.6,22.6,0.0,2.9,18.7
1682044200,25.6,28.0,25.5,22.6,0.0,3.5,18.7
1682044320,25.5,27.7,25.5,22.6,0.0,3.5,18.7
1682044440,25.6,27.2,25.6,22.6,0.0,2.9,18.6
1682044560,25.6,26.6,25.6,22.6,-0.0,2.9,18.6
1682044680,25.5,25.9,25.5,22.6,-0.0,3.5,18.6
1682044800,25.5,25.9,25.5,22.6,-0.0,3.1,18.6
1682044920,25.5,25.9,25.5,22.6,-0.0,3.2,18.5
1682045040,25.5,25.9,25.5,22.6,-0.0,3.1,18.5
1682045160,25.5,25.9,25.5,22.6,-0.0,3.5,18.5
1682045280,25.5,21.5,25.5,22.6,0.0,2.9,18.5
1682045400,25.5,17.5,25.5,22.6,-0.0,3.2,18.5
1682045520,25.5,13.4,25.5,22.6,-0.0,3.1,18.4
1682045640,25.5,9.8,25.5,22.6,-0.0,3.1,18.4
1682045760,25.5,7.1,25.5,22.6,-0.0,3.0,18.4
1682045880,25.5,5.1,25.5,22.6,-0.0,3.3,18.4
1682046000,25.5,3.6,25.5,22.6,0.0,2.8,18.3
1682046120,25.5,2.7,25.5,22.6,0.0,2.8,18.3
1682046240,25.5,2.0,25.5,22.6,0.0,3.1,18.3
1682046360,25.5,1.5,25.5,22.6,0.0,2.9,18.3
1682046480,25.5,1.2,25.5,22.6,0.0,3.3,18.3
1682046600,25.5,0.9,25.5,22.6,0.0,2.8,18.3
1682046720,25.4,0.7,25.4,22.6,-0.0,3.3,18.2
1682046840,25.5,0.6,25.5,22.6,0.0,3.2,18.2
1682046960,25.5,0.5,25.5,22.6,0.0,2.8,18.2
1682047080,25.5,0.4,25.5,22.6,-0.0,2.8,18.2
1682047200,25.5,0.4,25.5,22.6,0.0,2.8,18.2
1682047320,25.5,0.3,25.5,22.6,-0.0,2.8,18.2
1682047440,25.5,0.3,25.5,22.6,0.0,2.8,18.2
1682047560,25.4,0.3,25.4,22.6,-0.0,3.1,18.2
1682047680,25.4,0.3,25.4,22.6,0.0,3.0,18.2
1682047800,25.4,0.3,25.4,22.6,-0.0,3.3,18.1
1682047920,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682048040,25.4,0.3,25.4,22.6,0.0,3.0,18.1
1682048160,25.4,0.3,25.4,22.6,0.0,3.2,18.1
1682048280,25.4,0.3,25.4,22.6,0.0,3.1,18.1
1682048400,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682048520,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682048640,25.4,0.3,25.4,22.6,0.0,2.7,18.1
1682048760,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682048880,25.4,0.3,25.4,22.6,-0.0,3.4,18.1
1682049000,25.4,0.3,25.4,22.6,0.0,3.2,18.1
1682049120,25.4,0.3,25.4,22.6,-0.0,2.8,18.1
1682049240,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682049360,25.4,0.3,25.4,22.6,-0.0,2.7,18.1
1682049480,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682049600,25.4,0.3,25.4,22.6,0.0,2.9,18.1
1682049720,25.4,0.3,25.4,22.6,-0.0,2.8,18.1
1682049840,25.3,0.3,25.3,22.6,0.0,3.7,18.1
1682049960,25.4,0.3,25.4,22.6,-0.0,2.8,18.1
1682050080,25.4,0.3,25.4,22.6,0.0,2.8,18.1
1682050200,25.3,0.3,25.3,22.6,0.0,3.4,18.1
1682050320,25.3,0.3,25.4,22.6,-0.0,2.8,18.1
1682050440,25.4,0.3,25.4,22.6,0.0,2.8,18.0
1682050560,25.3,0.3,25.4,22.6,-0.0,2.8,18.0
1682050680,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682050800,25.3,0.3,25.3,22.6,0.0,3.0,18.0
1682050920,25.3,0.3,25.3,22.6,-0.0,2.9,18.0
1682051040,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682051160,25.3,0.3,25.3,22.6,-0.0,2.8,18.0
1682051280,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682051400,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682051520,25.3,0.3,25.3,22.6,-0.0,3.2,18.0
1682051640,25.3,0.3,25.3,22.6,0.0,3.4,18.0
1682051760,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682051880,25.3,0.3,25.3,22.6,-0.0,3.0,18.0
1682052000,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682052120,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682052240,25.3,0.3,25.3,22.6,-0.0,2.8,18.0
1682052360,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682052480,25.3,0.3,25.3,22.6,-0.0,2.8,18.0
1682052600,25.3,0.3,25.3,22.6,-0.0,2.8,18.0
1682052720,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682052840,25.3,0.3,25.3,22.6,-0.0,2.8,18.0
1682052960,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682053080,25.3,0.3,25.3,22.6,0.0,2.8,18.0
1682053200,25.2,0.3,25.2,22.6,-0.0,3.3,18.0
1682053320,25.2,0.3,25.2,22.6,0.0,3.3,18.0
1682053440,25.2,0.3,25.2,22.6,0.0,3.1,18.0
1682053560,25.2,0.3,25.2,22.6,-0.0,2.8,18.0
1682053680,25.2,0.3,25.2,22.6,0.0,2.8,18.0
1682053800,25.2,0.3,25.2,22.6,0.0,2.8,18.0
1682053920,25.2,0.3,25.2,22.6,0.0,3.2,18.0
1682054040,25.2,0.3,25.2,22.6,0.0,3.4,18.0
1682054160,25.2,0.3,25.2,22.6,0.0,3.4,18.0
1682054280,25.2,0.3,25.2,22.6,0.0,3.1,18.0
1682054400,25.2,0.3,25.2,22.6,-0.0,2.8,18.0
1682054520,25.2,0.3,25.2,22.6,0.0,2.8,18.0
1682054640,25.2,0.3,25.2,22.6,0.0,2.8,18.0
1682054760,25.2,0.3,25.2,22.6,0.0,3.4,18.0
1682054880,25.2,0.3,25.2,22.6,0.0,3.4,17.9
1682055000,25.2,0.3,25.2,22.6,0.0,3.0,17.9
1682055120,25.2,0.3,25.2,22.6,-0.0,2.8,17.9
1682055240,25.2,0.3,25.2,22.6,-0.0,2.8,17.9
1682055360,25.2,0.3,25.2,22.6,-0.0,3.1,17.9
1682055480,25.1,0.3,25.1,22.6,0.0,3.3,17.9
1682055600,25.1,0.3,25.1,22.6,0.0,3.5,17.9
1682055720,25.1,0.3,25.1,22.6,-0.0,3.3,17.9
1682055840,25.2,0.3,25.2,22.6,-0.0,2.8,17.9
1682055960,25.2,0.3,25.2,22.6,0.0,2.9,17.9
1682056080,25.2,0.3,25.2,22.6,-0.0,2.8,17.9
1682056200,25.2,0.3,25.2,22.6,0.0,2.9,17.9
1682056320,25.2,0.3,25.2,22.6,0.0,2.9,17.9
1682056440,25.2,0.3,25.2,22.6,0.0,2.8,17.9
1682056560,25.2,0.3,25.2,22.6,-0.0,2.8,17.9
1682056680,25.1,0.3,25.1,22.6,-0.0,3.1,17.9
1682056800,25.1,0.3,25.1,22.6,0.0,3.3,17.9
1682056920,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682057040,25.1,0.3,25.1,22.6,-0.0,2.8,17.9
1682057160,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682057280,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682057400,25.1,0.3,25.1,22.6,0.0,3.4,17.9
1682057520,25.1,0.3,25.1,22.6,0.0,3.4,17.9
1682057640,25.1,0.3,25.1,22.6,-0.0,2.8,17.9
1682057760,25.1,0.3,25.1,22.6,0.0,3.0,17.9
1682057880,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682058000,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682058120,25.1,0.3,25.1,22.6,-0.0,2.8,17.8
1682058240,25.1,0.3,25.1,22.6,-0.0,2.8,17.8
1682058360,25.1,0.3,25.1,22.6,-0.0,3.1,17.8
1682058480,25.0,0.3,25.0,22.6,0.0,3.4,17.8
1682058600,25.1,0.3,25.1,22.6,0.0,2.8,17.8
1682058720,25.1,0.3,25.1,22.6,-0.0,2.8,17.8
1682058840,25.1,0.3,25.1,22.6,-0.0,2.9,17.8
1682058960,25.0,0.3,25.0,22.6,0.0,3.4,17.8
1682059080,25.1,0.3,25.1,22.6,0.0,2.8,17.8
1682059200,25.0,0.3,25.0,22.6,-0.0,3.7,17.8
1682059320,25.0,0.3,25.0,22.6,-0.0,3.4,17.9
1682059440,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682059560,25.1,0.3,25.1,22.6,-0.0,2.9,17.9
1682059680,25.1,0.3,25.1,22.6,0.0,2.8,17.9
1682059800,25.0,0.3,25.0,22.6,0.0,3.4,17.9
1682059920,25.0,0.3,25.0,22.6,0.0,2.8,17.9
1682060040,25.0,0.3,25.0,22.6,-0.0,3.5,17.9
1682060160,25.0,0.3,25.0,22.6,-0.0,3.4,17.9
1682060280,25.0,0.3,25.0,22.6,0.0,3.1,17.9
1682060400,25.0,0.3,25.0,22.6,0.0,2.9,17.9
1682060520,25.0,0.3,25.0,22.6,0.0,2.8,17.9
1682060640,25.0,0.3,25.0,22.6,0.0,2.8,17.9
1682060760,25.0,0.3,25.0,22.6,0.0,2.9,17.9
1682060880,25.0,0.3,25.0,22.6,0.0,3.2,17.9
1682061000,25.0,0.3,25.0,22.6,-0.0,3.1,17.9
1682061120,25.0,0.3,25.0,22.6,0.0,3.4,17.9
1682061240,25.0,0.3,25.0,22.6,0.0,3.4,17.9
1682061360,25.0,0.3,25.0,22.6,0.0,3.5,17.9
1682061480,25.0,0.3,25.0,22.6,0.0,2.9,17.8
1682061600,25.0,0.3,25.0,22.6,0.0,2.8,17.8
1682061720,25.0,0.3,25.0,22.6,0.0,2.8,17.8
1682061840,25.0,0.3,25.0,22.6,-0.0,2.8,17.8
1682061960,25.0,0.3,25.0,22.6,-0.0,2.8,17.8
1682062080,25.0,0.3,25.0,22.6,0.0,2.9,17.8
1682062200,24.9,0.3,24.9,22.6,0.0,3.5,17.8
1682062320,24.9,0.3,24.9,22.6,-0.0,3.4,17.8
1682062440,25.0,0.3,25.0,22.6,-0.0,2.8,17.8
1682062560,25.0,0.3,25.0,22.6,-0.0,2.8,17.8
1682062680,25.0,0.3,25.0,22.6,0.0,2.9,17.8
1682062800,25.0,0.3,25.0,22.6,0.0,2.9,17.8
1682062920,24.9,0.3,24.9,22.6,-0.0,3.4,17.8
1682063040,24.9,0.3,24.9,22.6,0.0,3.3,17.8
1682063160,24.9,0.3,24.9,22.6,0.0,3.4,17.8
1682063280,25.0,0.3,25.0,22.6,0.0,2.8,17.8
1682063400,24.9,0.3,25.0,22.6,-0.0,2.9,17.8
1682063520,24.9,0.3,24.9,22.6,-0.0,3.4,17.8
1682063640,24.9,0.3,24.9,22.6,-0.0,3.4,17.8
1682063760,24.9,0.3,24.9,22.6,0.0,3.4,17.8
1682063880,24.9,0.3,24.9,22.6,-0.0,2.9,17.8
1682064000,24.9,0.3,24.9,22.6,-0.0,2.9,17.8
1682064120,24.9,0.3,24.9,22.6,0.0,2.9,17.8
1682064240,24.9,0.3,24.9,22.6,0.0,3.4,17.8
1682064360,24.9,0.3,24.9,22.6,-0.0,2.9,17.8
1682064480,24.9,0.3,24.9,22.6,0.0,2.8,17.8
1682064600,24.9,0.3,24.9,22.6,-0.0,2.9,17.8
1682064720,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1682064840,24.8,0.3,24.8,22.6,0.0,3.5,17.8
1682064960,24.9,0.3,24.9,22.6,-0.0,2.8,17.8
1682065080,24.9,0.3,24.9,22.6,-0.0,3.2,17.8
1682065200,24.9,0.3,24.9,22.6,0.0,3.2,17.8
1682065320,24.8,0.3,24.8,22.6,0.0,3.5,17.8
1682065440,24.8,0.3,24.8,22.6,0.0,3.1,17.8
1682065560,24.8,0.3,24.8,22.6,-0.0,3.4,17.8
1682065680,24.9,0.3,24.9,22.6,-0.0,2.8,17.8
1682065800,24.9,0.3,24.9,22.6,-0.0,3.0,17.8
1682065920,24.9,0.3,24.9,22.6,-0.0,2.8,17.8
1682066040,24.9,0.3,24.9,22.6,0.0,3.1,17.8
1682066160,24.9,0.3,24.9,22.6,-0.0,2.9,17.8
1682066280,24.8,0.3,24.8,22.6,-0.0,3.4,17.8
1682066400,24.8,0.3,24.8,22.6,-0.0,3.8,17.8
1682066520,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1682066640,24.8,0.3,24.8,22.6,-0.0,3.5,17.8
1682066760,24.8,0.3,24.8,22.6,-0.0,3.7,17.8
1682066880,24.8,0.3,24.8,22.6,-0.0,3.0,17.8
1682067000,24.8,0.3,24.8,22.6,0.0,2.8,17.8
1682067120,24.8,0.3,24.8,22.6,-0.0,2.9,17.8
1682067240,24.8,0.3,24.8,22.6,-0.0,3.0,17.8
1682067360,24.8,0.3,24.8,22.6,0.0,3.4,17.8
1682067480,24.8,0.3,24.8,22.6,-0.0,3.4,17.8
1682067600,24.8,0.3,24.8,22.6,-0.0,2.8,17.8
1682067720,24.8,0.3,24.8,22.6,-0.0,2.8,17.8
1682067840,24.8,0.3,24.8,22.6,-0.0,3.3,17.8
1682067960,24.8,0.3,24.8,22.6,0.0,3.1,17.8
1682068080,24.8,0.3,24.8,22.6,0.0,3.4,17.8
1682068200,24.8,0.3,24.8,22.6,-0.0,3.1,17.8
1682068320,24.8,0.3,24.8,22.6,-0.0,2.8,17.8
1682068440,24.8,0.3,24.8,22.6,-0.0,2.9,17.8
1682068560,24.8,0.3,24.8,22.6,-0.0,2.8,17.8
1682068680,24.8,0.3,24.8,22.6,0.0,3.4,17.8
1682068800,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1682068920,24.7,0.3,24.7,22.6,-0.0,3.2,17.8
1682069040,24.8,0.3,24.8,22.6,-0.0,2.9,17.8
1682069160,24.8,0.3,24.8,22.6,0.0,2.9,17.8
1682069280,24.7,0.3,24.8,22.6,-0.0,3.0,17.8
1682069400,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1682069520,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1682069640,24.7,0.3,24.7,22.6,-0.0,3.2,17.8
1682069760,24.8,0.3,24.8,22.6,-0.0,2.9,17.8
1682069880,24.8,0.3,24.8,22.6,-0.0,3.2,17.8
1682070000,24.8,0.3,24.8,22.6,-0.0,2.9,17.8
1682070120,24.8,0.3,24.8,22.6,0.0,2.9,17.8
1682070240,24.7,0.3,24.7,22.6,0.0,3.4,17.8
1682070360,24.7,0.3,24.7,22.6,0.0,3.7,17.8
1682070480,24.7,0.3,24.7,22.6,-0.0,3.5,17.8
1682070600,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682070720,24.7,0.3,24.7,22.6,-0.0,2.8,17.8
1682070840,24.7,0.3,24.7,22.6,0.0,2.8,17.8
1682070960,24.7,0.3,24.7,22.6,-0.0,2.8,17.8
1682071080,24.7,0.3,24.7,22.6,-0.0,3.4,17.8
1682071200,24.7,0.3,24.7,22.6,0.0,2.9,17.8
1682071320,24.7,0.3,24.7,22.6,0.0,2.9,17.8
1682071440,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682071560,24.7,0.3,24.7,22.6,-0.0,2.8,17.8
1682071680,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682071800,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682071920,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682072040,24.7,0.3,24.7,22.6,-0.0,3.0,17.8
1682072160,24.6,0.3,24.6,22.6,-0.0,3.5,17.8
1682072280,24.7,0.3,24.7,22.6,0.0,2.9,17.8
1682072400,24.7,0.3,24.7,22.6,-0.0,2.9,17.8
1682072520,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682072640,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682072760,24.7,0.3,24.7,22.6,0.0,2.9,17.7
1682072880,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682073000,24.7,0.3,24.7,22.6,-0.0,2.9,17.7
1682073120,24.6,0.3,24.6,22.6,-0.0,3.5,17.7
1682073240,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682073360,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682073480,24.7,0.3,24.7,22.6,-0.0,2.9,17.7
1682073600,24.7,0.3,24.7,22.6,-0.0,2.8,17.7
1682073720,24.6,0.3,24.6,22.6,-0.0,2.9,17.7
1682073840,24.6,0.3,24.7,22.6,0.0,2.9,17.7
1682073960,24.6,0.3,24.6,22.6,-0.0,2.8,17.7
1682074080,24.6,0.3,24.6,22.6,-0.0,2.9,17.7
1682074200,24.6,0.3,24.6,22.6,0.0,2.9,17.7
1682074320,24.6,0.3,24.6,22.6,0.0,2.8,17.7
1682074440,24.6,0.3,24.6,22.6,-0.0,3.3,17.7
1682074560,24.6,0.3,24.6,22.6,0.0,2.8,17.7
1682074680,24.6,0.3,24.6,22.6,0.0,2.8,17.7
1682074800,24.6,0.3,24.6,22.6,0.0,2.9,17.7
1682074920,24.6,0.3,24.6,22.6,-0.0,2.8,17.7
1682075040,24.6,0.3,24.6,22.6,-0.0,3.2,17.7
1682075160,24.6,0.3,24.6,22.6,0.0,2.9,17.7
1682075280,24.6,0.3,24.6,22.6,0.0,2.8,17.7
1682075400,24.6,0.3,24.6,22.6,-0.0,2.9,17.6
1682075520,24.6,0.3,24.6,22.6,-0.0,2.8,17.6
1682075640,24.6,0.3,24.6,22.6,0.0,2.9,17.6
1682075760,24.6,0.3,24.6,22.6,0.0,2.9,17.6
1682075880,24.5,0.3,24.5,22.6,0.0,3.1,17.6
1682076000,24.6,0.3,24.6,22.6,-0.0,2.8,17.6
1682076120,24.6,0.3,24.6,22.6,0.0,2.8,17.6
1682076240,24.6,0.3,24.6,22.6,0.0,2.9,17.6
1682076360,24.6,0.3,24.6,22.6,-0.0,2.8,17.6
1682076480,24.6,0.3,24.6,22.6,0.0,3.2,17.6
1682076600,24.5,0.3,24.5,22.6,0.0,3.1,17.6
1682076720,24.6,0.3,24.6,22.6,0.0,2.9,17.6
1682076840,24.6,0.3,24.6,22.6,-0.0,2.9,17.6
1682076960,24.6,0.3,24.6,22.6,0.0,2.8,17.6
1682077080,24.6,0.3,24.6,22.6,0.0,2.9,17.6
1682077200,24.5,0.3,24.5,22.6,-0.0,2.9,17.6
1682077320,24.5,0.3,24.5,22.6,-0.0,3.2,17.6
1682077440,24.5,0.3,24.5,22.6,-0.0,2.8,17.6
1682077560,24.5,0.3,24.5,22.6,0.0,2.8,17.6
1682077680,24.5,0.3,24.5,22.6,-0.0,2.8,17.5
1682077800,24.5,0.3,24.5,22.6,0.0,2.8,17.5
1682077920,24.5,0.3,24.5,22.6,0.0,2.9,17.5
1682078040,24.5,0.3,24.5,22.6,-0.0,3.5,17.5
1682078160,24.5,0.3,24.5,22.6,0.0,2.9,17.5
1682078280,24.5,0.3,24.5,22.6,0.0,2.8,17.5
1682078400,24.5,0.3,24.5,22.6,-0.0,2.9,17.5
1682078520,24.5,0.3,24.5,22.6,-0.0,2.9,17.5
1682078640,24.5,0.3,24.5,22.6,0.0,3.3,17.5
1682078760,24.5,0.3,24.5,22.6,0.0,2.9,17.5
1682078880,24.5,0.3,24.5,22.6,0.0,2.8,17.5
1682079000,24.5,0.3,24.5,22.6,-0.0,2.9,17.5
1682079120,24.5,0.3,24.5,22.6,0.0,2.8,17.5
1682079240,24.5,0.3,24.5,22.6,0.0,3.0,17.5
1682079360,24.5,0.3,24.5,22.6,0.0,3.0,17.5
1682079480,24.5,0.3,24.5,22.6,0.0,2.8,17.5
1682079600,24.5,0.4,24.5,22.6,0.0,2.9,17.5
1682079720,24.5,0.4,24.5,22.6,-0.0,2.9,17.5
1682079840,24.5,0.4,24.5,22.6,-0.0,2.9,17.5
1682079960,24.5,0.5,24.5,22.6,0.0,3.3,17.5
1682080080,24.5,0.6,24.5,22.6,-0.0,2.9,17.5
1682080200,24.5,0.8,24.5,22.6,0.0,2.9,17.5
1682080320,24.5,1.0,24.5,22.6,0.0,2.9,17.5
1682080440,24.5,1.3,24.5,22.6,-0.0,2.8,17.5
1682080560,24.4,1.8,24.4,22.6,-0.0,3.5,17.5
1682080680,24.5,2.5,24.5,22.6,0.0,2.9,17.5
1682080800,24.4,3.5,24.5,22.6,-0.0,2.9,17.5
1682080920,24.4,4.9,24.5,22.6,-0.0,2.9,17.5
1682081040,24.4,7.1,24.5,22.6,0.0,2.9,17.5
1682081160,24.4,9.9,24.4,22.6,-0.0,2.9,17.5
1682081280,24.4,13.7,24.4,22.6,0.0,3.0,17.5
1682081400,24.4,18.0,24.4,22.6,-0.0,3.1,17.4
1682081520,24.4,22.3,24.4,22.6,-0.0,3.0,17.4
1682081640,24.4,25.4,24.4,22.6,0.0,3.0,17.4
1682081760,24.4,24.8,24.4,22.6,-0.0,3.0,17.4
1682081880,24.4,24.8,24.4,22.6,0.0,3.0,17.4
1682082000,24.4,24.7,24.4,22.6,-0.0,3.1,17.4
1682082120,24.4,24.7,24.4,22.6,0.0,3.1,17.4
1682082240,24.4,24.7,24.4,22.6,0.0,3.0,17.4
1682082360,24.4,26.2,24.4,22.6,0.0,3.0,17.4
1682082480,24.4,27.4,24.4,22.6,0.0,3.0,17.4
1682082600,24.4,27.9,24.4,22.6,0.0,3.0,17.4
1682082720,24.4,28.2,24.4,22.6,0.0,3.0,17.4
1682082840,24.4,28.5,24.4,22.6,0.0,3.0,17.4
1682082960,24.4,28.8,24.4,22.6,0.0,3.0,17.4
1682083080,24.4,29.0,24.4,22.6,0.1,3.0,17.4
1682083200,24.4,29.2,24.4,22.6,0.1,3.1,17.4
1682083320,24.4,29.5,24.4,22.6,0.1,3.1,17.4
1682083440,24.4,29.7,24.4,22.6,0.1,3.1,17.4
1682083560,24.4,29.8,24.3,22.6,0.1,3.2,17.4
1682083680,24.4,30.0,24.4,22.6,0.1,3.0,17.4
1682083800,24.4,30.2,24.4,22.6,0.1,3.0,17.4
1682083920,24.4,30.3,24.4,22.6,0.2,3.0,17.4
1682084040,24.4,30.4,24.4,22.6,0.2,3.0,17.4
1682084160,24.4,30.5,24.4,22.6,0.2,3.1,17.4
1682084280,24.4,30.6,24.4,22.6,0.2,3.0,17.4
1682084400,24.4,30.7,24.4,22.6,0.2,3.0,17.4
1682084520,24.4,30.8,24.4,22.6,0.2,3.0,17.4
1682084640,24.4,30.8,24.3,22.6,0.3,3.1,17.4
1682084760,24.4,30.9,24.3,22.6,0.3,3.1,17.4
1682084880,24.4,30.9,24.4,22.6,0.3,3.0,17.4
1682085000,24.4,31.0,24.3,22.6,0.3,3.0,17.3
1682085120,24.4,31.0,24.3,22.6,0.3,3.0,17.3
1682085240,24.4,31.1,24.3,22.6,0.3,3.0,17.3
1682085360,24.4,35.2,24.3,22.6,0.4,3.1,17.3
1682085480,24.4,35.2,24.3,22.6,0.4,3.1,17.3
1682085600,24.4,35.2,24.3,22.6,0.4,3.0,17.3
1682085720,24.4,35.8,24.3,22.6,0.4,3.0,17.3
1682085840,24.4,35.8,24.3,22.6,0.4,3.0,17.3
1682085960,24.4,36.2,24.3,22.6,0.5,3.1,17.3
1682086080,24.4,35.7,24.3,22.6,0.5,3.1,17.3
1682086200,24.4,35.7,24.3,22.6,0.5,3.1,17.3
1682086320,24.4,36.2,24.3,22.6,0.5,3.0,17.4
1682086440,24.4,36.9,24.3,22.6,0.5,3.0,17.4
1682086560,24.4,36.9,24.3,22.6,0.5,3.0,17.4
1682086680,24.3,36.4,24.3,22.6,0.5,3.1,17.4
1682086800,24.3,36.5,24.3,22.6,0.5,3.1,17.4
1682086920,24.3,36.5,24.3,22.6,0.5,3.1,17.4
1682087040,24.4,37.0,24.3,22.6,0.6,3.1,17.4
1682087160,24.3,37.2,24.3,22.6,0.6,3.0,17.4
1682087280,24.3,37.2,24.3,22.6,0.6,3.1,17.4
1682087400,24.3,37.0,24.3,22.6,0.6,3.1,17.4
1682087520,24.3,37.0,24.3,22.6,0.6,3.1,17.4
1682087640,24.3,37.0,24.3,22.6,0.6,3.1,17.4
1682087760,24.3,37.5,24.3,22.6,0.6,3.2,17.4
1682087880,24.3,37.0,24.3,22.6,0.6,3.0,17.4
1682088000,24.3,37.0,24.3,22.6,0.6,3.1,17.4
1682088120,24.3,37.2,24.3,22.6,0.6,3.1,17.4
1682088240,24.3,37.2,24.3,22.6,0.7,3.1,17.4
1682088360,24.3,37.2,24.3,22.6,0.7,3.1,17.4
1682088480,24.3,37.2,24.3,22.6,0.7,3.1,17.4
1682088600,24.3,37.5,24.3,22.6,0.7,3.1,17.4
1682088720,24.3,37.5,24.3,22.6,0.7,3.1,17.4
1682088840,24.3,37.2,24.3,22.6,0.7,3.1,17.4
1682088960,24.3,37.2,24.3,22.6,0.7,3.2,17.5
1682089080,24.3,37.2,24.3,22.6,0.7,3.2,17.5
1682089200,24.3,36.7,24.3,22.6,0.7,3.1,17.5
1682089320,24.3,37.2,24.3,22.6,0.7,3.1,17.5
1682089440,24.3,37.2,24.3,22.6,0.7,3.1,17.5
1682089560,24.3,37.7,24.3,22.6,0.8,3.1,17.5
1682089680,24.3,37.7,24.3,22.6,0.8,3.1,17.5
1682089800,24.3,37.7,24.3,22.6,0.8,3.1,17.5
1682089920,24.3,37.0,24.3,22.6,0.8,3.1,17.5
1682090040,24.3,37.8,24.3,22.6,0.8,3.1,17.5
1682090160,24.3,37.8,24.3,22.6,0.9,3.1,17.6
1682090280,24.3,37.8,24.3,22.6,0.9,3.2,17.6
1682090400,24.3,37.8,24.2,22.6,0.9,3.1,17.6
1682090520,24.3,37.8,24.3,22.6,0.9,3.1,17.6
1682090640,24.3,37.8,24.3,22.6,0.9,3.1,17.6
1682090760,24.3,37.8,24.3,22.6,0.9,3.2,17.7
1682090880,24.3,38.2,24.3,22.6,1.0,3.1,17.7
1682091000,24.3,38.2,24.3,22.6,1.0,3.2,17.7
1682091120,24.3,38.2,24.2,22.6,1.0,3.2,17.7
1682091240,24.3,38.2,24.2,22.6,1.0,3.2,17.7
1682091360,24.3,38.3,24.3,22.6,1.0,3.1,17.8
1682091480,24.3,38.3,24.3,22.6,1.0,3.1,17.8
1682091600,24.3,38.4,24.3,22.6,1.1,3.1,17.8
1682091720,24.3,38.5,24.3,22.6,1.1,3.1,17.8
1682091840,24.3,38.5,24.3,22.6,1.2,3.2,17.8
1682091960,24.3,38.6,24.3,22.6,1.2,3.1,17.9
1682092080,24.3,27.5,24.3,22.6,1.2,3.2,17.9
1682092200,24.3,27.5,24.3,22.6,1.3,3.1,17.9
1682092320,24.3,27.6,24.3,22.6,1.4,3.1,17.9
1682092440,24.3,27.6,24.3,22.6,1.4,3.1,18.0
1682092560,24.3,27.7,24.3,22.6,1.5,3.1,18.0
1682092680,24.3,27.7,24.3,22.6,1.5,3.1,18.0
1682092800,24.3,27.8,24.3,22.6,1.5,3.1,18.0
1682092920,24.3,27.8,24.3,22.6,1.5,3.1,18.0
1682093040,24.3,27.8,24.3,22.6,1.6,3.2,18.0
1682093160,24.3,27.9,24.3,22.6,1.6,3.1,18.0
1682093280,24.3,27.9,24.3,22.6,1.7,3.1,18.0
1682093400,24.3,28.0,24.3,22.6,1.7,3.2,18.1
1682093520,24.3,28.0,24.3,22.6,1.6,3.2,18.1
1682093640,24.3,28.0,24.3,22.6,1.7,3.1,18.1
1682093760,24.4,39.1,24.4,22.6,2.3,3.1,18.2
1682093880,24.5,39.1,24.5,22.6,2.7,3.2,18.2
1682094000,24.6,39.1,24.5,22.6,3.1,3.1,18.2
1682094120,24.6,38.9,24.6,22.6,3.6,3.2,18.2
1682094240,24.7,38.9,24.7,22.6,3.8,3.1,18.2
1682094360,24.8,38.8,24.7,22.6,4.1,3.1,18.3
1682094480,24.8,38.9,24.8,22.6,4.0,3.2,18.3
1682094600,24.8,38.9,24.8,22.6,4.2,3.1,18.3
1682094720,24.8,39.0,24.8,22.6,4.0,3.2,18.4
1682094840,24.9,39.1,24.9,22.6,4.7,3.1,18.4
1682094960,25.1,39.1,25.1,22.6,5.9,3.1,18.4
1682095080,25.3,39.2,25.2,22.6,6.8,3.1,18.5
1682095200,25.4,39.2,25.3,22.6,6.9,3.0,18.5
1682095320,25.5,39.2,25.4,22.6,7.1,3.0,18.6
1682095440,25.6,38.3,25.5,22.6,7.5,3.0,18.6
1682095560,25.6,36.7,25.6,22.6,7.7,3.0,18.7
1682095680,25.7,36.6,25.7,22.6,7.8,3.0,18.8
1682095800,25.8,37.2,25.8,22.6,7.9,3.0,18.8
1682095920,25.8,37.5,25.8,22.6,8.0,3.0,18.9
1682096040,25.9,37.5,25.9,22.6,8.1,3.0,19.0
1682096160,26.0,37.5,25.9,22.6,8.2,3.0,19.1
1682096280,26.0,37.3,26.0,22.6,8.3,3.0,19.2
1682096400,26.0,37.3,26.0,22.6,8.4,3.0,19.3
1682096520,26.1,37.4,26.0,22.6,8.5,3.0,19.4
1682096640,26.1,36.7,26.1,22.6,8.7,3.0,19.5
1682096760,26.1,36.7,26.1,22.6,8.7,3.0,19.6
1682096880,26.2,36.3,26.2,22.6,8.9,3.0,19.7
1682097000,26.2,36.5,26.2,22.6,9.0,3.0,19.8
1682097120,26.2,36.5,26.2,22.6,9.1,3.0,19.9
1682097240,26.3,36.7,26.3,22.6,9.2,2.9,20.0
1682097360,26.3,37.0,26.3,22.6,9.4,3.0,20.1
1682097480,26.4,37.0,26.3,22.6,9.6,2.9,20.2
1682097600,26.4,36.8,26.4,22.6,9.7,3.0,20.3
1682097720,26.4,37.0,26.4,22.6,9.8,3.0,20.4
1682097840,26.5,37.0,26.4,22.6,9.9,3.0,20.5
1682097960,26.5,37.3,26.5,22.6,10.0,2.9,20.6
1682098080,26.5,37.0,26.5,22.6,10.4,3.0,20.7
1682098200,26.6,37.0,26.5,22.6,10.4,2.9,20.7
1682098320,26.6,37.3,26.6,22.6,10.4,3.0,20.8
1682098440,26.6,37.5,26.6,22.6,10.5,2.9,20.8
1682098560,26.6,37.5,26.6,22.6,10.6,2.9,20.9
1682098680,26.7,37.2,26.7,22.6,10.7,2.9,20.9
1682098800,26.7,37.5,26.7,22.6,10.8,2.9,21.0
1682098920,26.7,37.4,26.7,22.6,10.9,2.9,21.0
1682099040,26.7,37.7,26.7,22.6,10.9,2.9,21.0
1682099160,26.8,37.8,26.7,22.6,10.9,2.9,21.0
1682099280,26.8,37.7,26.8,22.6,11.1,2.9,21.1
1682099400,26.8,38.0,26.8,22.6,11.1,2.9,21.1
1682099520,26.8,38.0,26.8,22.6,11.2,2.9,21.1
1682099640,26.8,38.2,26.8,22.6,11.2,2.9,21.1
1682099760,26.8,38.2,26.8,22.6,11.3,2.9,21.1
1682099880,26.9,38.2,26.8,22.6,11.3,2.9,21.1
1682100000,26.9,38.4,26.9,22.6,11.3,2.9,21.1
1682100120,26.9,38.5,26.9,22.6,11.3,2.9,21.1
1682100240,26.9,38.5,26.9,22.6,11.2,2.9,21.1
1682100360,26.8,38.6,26.8,22.6,11.1,3.0,21.1
1682100480,26.9,38.6,26.9,22.6,11.1,2.9,21.1
1682100600,26.9,38.6,26.9,22.6,11.4,2.9,21.1
1682100720,26.9,38.7,26.9,22.6,11.4,2.9,21.1
1682100840,26.9,38.8,26.9,22.6,11.4,2.9,21.1
1682100960,26.9,38.8,26.9,22.6,11.4,3.0,21.1
1682101080,26.9,38.8,26.9,22.6,11.4,2.9,21.0
1682101200,26.9,38.8,26.9,22.6,11.4,2.9,21.0
1682101320,26.9,38.8,26.9,22.6,11.5,2.9,21.0
1682101440,26.9,38.8,26.9,22.6,11.3,3.0,21.0
1682101560,26.9,38.8,26.9,22.6,11.5,2.9,21.0
1682101680,26.9,38.8,26.9,22.6,11.5,2.9,21.0
1682101800,26.9,38.8,26.9,22.6,11.5,2.9,21.0
1682101920,26.9,38.8,26.9,22.6,11.5,2.9,20.9
1682102040,27.0,38.8,27.0,22.6,11.8,3.0,20.9
1682102160,27.0,38.8,27.0,22.6,11.7,3.0,20.9
1682102280,27.0,38.8,27.0,22.6,11.7,2.9,20.9
1682102400,27.0,38.8,27.0,22.6,11.8,2.9,20.9
1682102520,27.0,38.8,27.0,22.6,12.0,2.9,20.9
1682102640,27.0,38.8,27.0,22.6,12.1,2.9,20.9
1682102760,27.1,38.8,27.0,22.6,12.1,2.9,20.8
1682102880,27.0,38.8,27.0,22.6,11.9,2.9,20.8
1682103000,27.0,38.8,27.0,22.6,11.9,2.9,20.8
1682103120,27.0,38.8,27.0,22.6,11.9,2.9,20.8
1682103240,27.1,38.8,27.1,22.6,11.9,2.9,20.8
1682103360,27.1,38.8,27.0,22.6,11.8,2.9,20.8
1682103480,27.0,38.8,27.0,22.6,11.7,2.9,20.7
1682103600,27.1,38.8,27.0,22.6,11.7,2.9,20.7
1682103720,27.1,38.8,27.1,22.6,11.9,2.9,20.7
1682103840,27.1,38.8,27.1,22.6,12.0,2.9,20.7
1682103960,27.1,38.8,27.1,22.6,11.9,2.9,20.7
1682104080,27.1,38.8,27.1,22.6,11.8,2.9,20.7
1682104200,27.1,38.8,27.1,22.6,11.9,2.9,20.6
1682104320,27.2,38.8,27.2,22.6,12.2,2.9,20.6
1682104440,27.2,38.8,27.2,22.6,12.5,2.9,20.6
1682104560,27.2,38.8,27.2,22.6,12.6,2.9,20.6
1682104680,27.2,38.8,27.2,22.6,12.5,2.9,20.6
1682104800,27.2,38.8,27.2,22.6,12.1,2.9,20.6
1682104920,27.2,38.8,27.2,22.6,12.2,2.9,20.6
1682105040,27.2,38.8,27.2,22.6,12.0,2.9,20.6
1682105160,27.2,38.8,27.2,22.6,12.2,2.9,20.6
1682105280,27.2,38.8,27.2,22.6,11.9,2.9,20.6
1682105400,27.3,38.8,27.3,22.6,12.4,2.9,20.6
1682105520,27.3,38.8,27.2,22.6,12.0,2.9,20.6
1682105640,27.3,38.8,27.3,22.6,12.2,2.9,20.6
1682105760,27.3,38.8,27.3,22.6,12.1,2.9,20.5
1682105880,27.3,38.8,27.3,22.6,11.9,2.9,20.5
1682106000,27.3,38.8,27.3,22.6,12.0,2.9,20.5
1682106120,27.3,38.8,27.3,22.6,12.3,2.9,20.5
1682106240,27.4,38.8,27.4,22.6,12.6,2.9,20.5
1682106360,27.4,38.8,27.4,22.6,12.5,2.9,20.5
1682106480,27.4,38.8,27.4,22.6,12.3,2.9,20.5
1682106600,27.4,38.8,27.4,22.6,12.2,2.9,20.5
1682106720,27.4,38.8,27.4,22.6,12.3,2.9,20.5
1682106840,27.4,38.8,27.4,22.6,12.2,2.9,20.5
1682106960,27.5,38.8,27.5,22.6,12.4,2.8,20.5
1682107080,27.5,38.8,27.5,22.6,12.6,2.9,20.5
1682107200,27.5,38.8,27.5,22.6,12.4,2.9,20.5
1682107320,27.5,38.8,27.5,22.6,12.2,2.9,20.5
1682107440,27.6,38.8,27.6,22.6,12.5,2.9,20.5
1682107560,27.6,38.8,27.6,22.6,12.5,2.9,20.5
1682107680,27.7,38.8,27.7,22.6,12.7,2.9,20.5
1682107800,27.7,38.8,27.7,22.6,12.8,2.9,20.5
1682107920,27.8,38.8,27.7,22.6,12.8,2.9,20.6
1682108040,27.8,38.8,27.8,22.6,12.7,2.9,20.6
1682108160,27.8,38.8,27.7,22.6,12.4,2.8,20.6
1682108280,27.8,38.8,27.8,22.6,12.2,2.8,20.6
1682108400,27.7,38.8,27.7,22.6,11.8,2.8,20.6
1682108520,27.8,38.8,27.8,22.6,11.8,2.8,20.6
1682108640,27.8,38.8,27.8,22.6,12.1,2.9,20.6
1682108760,27.7,38.8,27.7,22.6,11.8,2.9,20.6
1682108880,28.0,38.8,27.9,22.6,12.0,2.8,20.6
1682109000,28.1,38.8,28.1,22.6,12.2,2.8,20.6
1682109120,28.1,38.8,28.1,22.6,12.0,2.8,20.6
1682109240,28.1,38.8,28.1,22.6,11.8,2.8,20.6
1682109360,28.1,38.8,28.1,22.6,11.5,2.8,20.7
1682109480,28.2,38.8,28.2,22.6,11.9,2.9,20.7
1682109600,28.3,38.8,28.3,22.6,11.9,2.8,20.7
1682109720,28.6,38.8,28.6,22.6,12.0,2.8,20.7
1682109840,29.0,38.8,29.0,22.6,12.0,2.7,20.7
1682109960,29.1,39.1,29.0,22.6,11.6,2.7,20.7
1682110080,29.0,39.2,29.0,22.6,11.3,2.7,20.7
1682110200,29.0,39.3,29.0,22.6,11.0,2.7,20.7
1682110320,29.0,39.4,29.0,22.6,10.7,2.7,20.7
1682110440,29.0,39.4,29.0,22.6,10.4,2.7,20.7
1682110560,29.0,39.4,29.0,22.6,10.0,2.7,20.7
1682110680,29.0,39.6,28.9,22.6,9.7,2.7,20.8
1682110800,28.9,39.6,28.9,22.6,9.4,2.8,20.8
1682110920,28.9,39.6,28.9,22.6,9.1,2.7,20.8
1682111040,28.9,39.8,28.9,22.6,8.8,2.7,20.8
1682111160,28.9,40.1,28.9,22.6,8.5,2.7,20.8
1682111280,28.9,40.2,28.9,22.6,8.3,2.7,20.8
1682111400,28.9,40.4,28.8,22.6,8.0,2.8,20.8
1682111520,28.8,40.2,28.8,22.6,7.8,2.7,20.8
1682111640,28.8,40.2,28.8,22.6,7.6,2.8,20.8
1682111760,28.8,40.4,28.8,22.6,7.3,2.7,20.8
1682111880,28.8,40.4,28.8,22.6,7.1,2.8,20.8
1682112000,28.8,40.5,28.8,22.6,6.7,2.7,20.8
1682112120,28.8,40.6,28.8,22.6,6.5,2.7,20.9
1682112240,28.8,40.5,28.8,22.6,6.3,2.7,20.9
1682112360,28.8,40.6,28.8,22.6,6.2,2.7,20.9
1682112480,28.8,40.7,28.7,22.6,5.9,2.7,20.9
1682112600,28.7,40.7,28.7,22.6,5.7,2.7,20.9
1682112720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682112840,28.7,41.0,28.7,22.6,5.4,2.7,20.9
1682112960,28.7,40.9,28.7,22.6,5.3,2.7,20.9
1682113080,28.7,41.0,28.7,22.6,5.2,2.8,21.0
1682113200,28.7,41.1,28.7,22.6,5.0,2.7,21.0
1682113320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682113440,28.7,41.4,28.7,22.6,4.8,2.7,21.0
1682113560,28.7,41.4,28.7,22.6,4.7,2.7,21.0
1682113680,28.7,41.3,28.7,22.6,4.5,2.7,21.0
1682113800,28.7,41.2,28.6,22.6,4.4,2.7,21.0
1682113920,28.7,41.3,28.6,22.6,4.4,2.7,21.0
1682114040,28.7,41.5,28.6,22.6,4.3,2.7,21.0
1682114160,28.7,41.5,28.6,22.6,4.3,2.7,21.0
1682114280,28.7,41.7,28.6,22.6,4.2,2.7,21.0
1682114400,28.6,41.9,28.6,22.6,4.1,2.8,21.1
1682114520,28.6,42.1,28.6,22.6,4.0,2.7,21.1
1682114640,28.6,42.0,28.6,22.6,4.0,2.7,21.1
1682114760,28.6,42.1,28.6,22.6,3.9,2.7,21.1
1682114880,28.6,42.2,28.6,22.6,3.8,2.7,21.1
1682115000,28.6,42.1,28.6,22.6,3.8,2.7,21.1
1682115120,28.6,42.0,28.6,22.6,3.8,2.7,21.1
1682115240,28.6,42.0,28.6,22.6,3.8,2.7,21.1
1682115360,28.6,41.9,28.6,22.6,3.8,2.7,21.1
1682115480,28.6,41.9,28.6,22.6,3.8,2.7,21.1
1682115600,28.6,41.9,28.6,22.6,3.6,2.7,21.1
1682115720,28.6,42.0,28.6,22.6,3.6,2.7,21.1
1682115840,28.6,42.1,28.6,22.6,3.6,2.7,21.1
1682115960,28.6,42.1,28.6,22.6,3.6,2.7,21.1
1682116080,28.6,42.1,28.6,22.6,3.6,2.7,21.1
1682116200,28.6,41.9,28.6,22.6,3.5,2.7,21.1
1682116320,28.6,42.1,28.6,22.6,3.6,2.7,21.1
1682116440,28.6,42.1,28.6,22.6,3.6,2.7,21.2
1682116560,28.6,42.0,28.6,22.6,3.6,2.7,21.2
1682116680,28.6,42.2,28.6,22.6,3.5,2.7,21.2
1682116800,28.6,42.0,28.6,22.6,3.5,2.7,21.2
1682116920,28.6,42.0,28.6,22.6,3.5,2.7,21.2
1682117040,28.6,42.1,28.6,22.6,3.5,2.7,21.2
1682117160,28.6,42.0,28.6,22.6,3.6,2.7,21.2
1682117280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682117400,28.6,42.0,28.6,22.6,3.5,2.7,21.2
1682117520,28.6,42.0,28.6,22.6,3.5,2.7,21.3
1682117640,28.6,42.1,28.6,22.6,3.5,2.7,21.3
1682117760,28.6,42.1,28.6,22.6,3.4,2.7,21.3
1682117880,28.6,42.0,28.6,22.6,3.6,2.7,21.3
1682118000,28.6,42.1,28.6,22.6,3.4,2.7,21.3
1682118120,28.6,42.0,28.6,22.6,3.4,2.7,21.4
1682118240,28.6,41.9,28.6,22.6,3.5,2.7,21.4
1682118360,28.6,42.1,28.5,22.6,3.3,2.7,21.4
1682118480,28.6,42.1,28.5,22.6,3.4,2.7,21.4
1682118600,28.6,41.8,28.6,22.6,3.5,2.7,21.5
1682118720,28.6,41.9,28.5,22.6,3.4,2.7,21.5
1682118840,28.6,42.1,28.5,22.6,3.3,2.7,21.5
1682118960,28.6,42.1,28.5,22.6,3.4,2.7,21.6
1682119080,28.6,42.0,28.5,22.6,3.4,2.7,21.6
1682119200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682119320,28.6,42.0,28.5,22.6,3.4,2.7,21.7
1682119440,28.6,42.0,28.5,22.6,3.4,2.7,21.7
1682119560,28.6,42.0,28.5,22.6,3.4,2.7,21.8
1682119680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682119800,28.5,42.3,28.5,22.6,3.4,2.7,21.9
1682119920,28.5,42.1,28.5,22.6,3.4,2.7,21.9
1682120040,28.5,42.0,28.5,22.6,3.3,2.7,21.9
1682120160,28.6,42.1,28.5,22.6,3.4,2.7,22.0
1682120280,28.5,42.0,28.5,22.6,3.3,2.7,22.0
1682120400,28.5,41.9,28.5,22.6,3.4,2.7,22.0
1682120520,28.5,42.0,28.5,22.6,3.4,2.7,22.1
1682120640,28.5,42.2,28.5,22.6,3.4,2.7,22.1
1682120760,27.2,42.2,27.2,22.6,3.3,2.9,22.2
1682120880,27.2,42.0,27.2,22.6,3.4,2.9,22.2
1682121000,27.2,42.2,27.2,22.6,3.3,2.9,22.3
1682121120,27.2,42.1,27.2,22.6,3.4,2.9,22.3
1682121240,27.2,42.2,27.2,22.6,3.3,2.8,22.3
1682121360,27.2,42.1,27.2,22.6,3.4,2.8,22.4
1682121480,27.2,42.2,27.2,22.6,3.2,2.8,22.4
1682121600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682121720,27.2,42.0,27.2,22.6,3.3,2.8,22.5
1682121840,27.2,42.2,27.2,22.6,3.1,2.8,22.5
1682121960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682122080,27.2,42.2,27.2,22.6,3.3,2.8,22.6
1682122200,27.2,42.2,27.2,22.6,3.3,2.8,22.6
1682122320,27.2,42.1,27.2,22.6,3.4,2.9,22.6
1682122440,27.2,42.0,27.2,22.6,3.4,2.8,22.6
1682122560,27.2,42.1,27.2,22.6,3.3,2.8,22.7
1682122680,27.2,42.1,27.2,22.6,3.3,2.8,22.7
1682122800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682122920,27.2,42.2,27.2,22.6,3.4,2.8,22.7
1682123040,27.2,42.1,27.2,22.6,3.3,2.8,22.7
1682123160,27.2,42.2,27.2,22.6,3.3,2.8,22.7
1682123280,27.2,42.0,27.2,22.6,3.3,2.8,22.8
1682123400,27.2,41.9,27.2,22.6,3.3,2.9,22.8
1682123520,27.2,41.9,27.2,22.6,3.4,2.8,22.8
1682123640,27.2,41.8,27.2,22.6,3.3,2.9,22.8
1682123760,27.2,41.7,27.2,22.6,3.3,2.8,22.8
1682123880,27.2,42.1,27.2,22.6,3.2,2.9,22.8
1682124000,27.2,41.8,27.2,22.6,3.3,2.9,22.8
1682124120,27.2,41.8,27.2,22.6,3.4,2.8,22.8
1682124240,27.2,41.6,27.2,22.6,3.4,2.8,22.8
1682124360,27.2,41.3,27.2,22.6,3.4,2.8,22.8
1682124480,27.2,41.7,27.2,22.6,3.2,2.8,22.9
1682124600,27.2,41.7,27.2,22.6,3.3,2.9,22.9
1682124720,27.2,41.6,27.2,22.6,3.3,2.8,22.9
1682124840,27.2,41.6,27.2,22.6,3.3,2.8,22.9
1682124960,27.2,41.6,27.2,22.6,3.2,2.9,22.9
1682125080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682125200,27.2,40.6,27.2,22.6,3.4,2.8,22.9
1682125320,27.2,39.9,27.2,22.6,3.4,2.9,22.9
1682125440,27.2,37.9,27.2,22.6,3.3,2.8,22.9
1682125560,27.2,38.9,27.2,22.6,3.2,2.8,22.9
1682125680,27.2,35.8,27.2,22.6,3.6,2.8,22.8
1682125800,27.2,35.9,27.2,22.6,3.4,2.8,22.8
1682125920,27.1,35.2,27.1,22.6,3.3,2.8,22.8
1682126040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682126160,26.7,38.5,26.7,22.6,3.1,2.9,22.8
1682126280,26.6,38.5,26.5,22.6,3.0,2.9,22.8
1682126400,26.5,38.1,26.5,22.6,2.9,2.9,22.8
1682126520,26.4,37.5,26.4,22.6,2.8,2.9,22.8
1682126640,26.4,37.5,26.4,22.6,2.7,2.9,22.8
1682126760,26.3,38.0,26.3,22.6,2.5,2.9,22.8
1682126880,26.3,37.6,26.2,22.6,2.5,2.9,22.7
1682127000,26.2,37.6,26.2,22.6,2.3,2.9,22.7
1682127120,26.2,37.1,26.1,22.6,2.2,2.9,22.7
1682127240,26.1,36.3,26.1,22.6,2.1,2.9,22.7
1682127360,26.1,36.3,26.1,22.6,2.0,2.9,22.6
1682127480,26.0,36.5,26.0,22.6,1.9,2.9,22.6
1682127600,26.0,35.1,26.0,22.6,1.7,2.9,22.6
1682127720,26.0,35.1,25.9,22.6,1.6,2.9,22.6
1682127840,25.9,34.6,25.9,22.6,1.4,2.9,22.5
1682127960,25.9,37.7,25.9,22.6,1.4,2.9,22.5
1682128080,25.9,37.3,25.9,22.6,1.3,2.9,22.5
1682128200,25.9,37.6,25.9,22.6,1.2,2.9,22.5
1682128320,25.9,37.6,25.8,22.6,1.1,2.9,22.4
1682128440,25.8,36.9,25.8,22.6,1.0,2.9,22.4
1682128560,25.8,37.1,25.8,22.6,0.9,3.0,22.3
1682128680,25.8,37.1,25.8,22.6,0.8,3.0,22.3
1682128800,25.8,36.7,25.8,22.6,0.7,3.0,22.3
1682128920,25.8,36.4,25.8,22.6,0.7,2.8,22.2
1682129040,25.8,36.4,25.7,22.6,0.6,2.9,22.2
1682129160,25.8,36.4,25.7,22.6,0.5,2.9,22.2
1682129280,25.7,35.8,25.7,22.6,0.4,2.9,22.2
1682129400,25.7,35.8,25.7,22.6,0.4,3.0,22.1
1682129520,25.7,30.0,25.7,22.6,0.3,2.9,22.1
1682129640,25.7,29.8,25.7,22.6,0.2,2.9,22.1
1682129760,25.7,29.5,25.7,22.6,0.2,2.9,22.0
1682129880,25.7,29.3,25.7,22.6,0.1,2.9,22.0
1682130000,25.7,29.0,25.6,22.6,0.1,3.0,22.0
1682130120,25.6,28.7,25.6,22.6,0.1,2.9,21.9
1682130240,25.6,28.4,25.6,22.6,0.1,3.0,21.9
1682130360,25.6,28.1,25.6,22.6,0.0,2.9,21.9
1682130480,25.6,27.7,25.6,22.6,0.0,2.9,21.8
1682130600,25.6,27.3,25.6,22.6,0.0,2.9,21.8
1682130720,25.6,26.9,25.6,22.6,0.0,2.9,21.8
1682130840,25.6,26.1,25.6,22.6,0.0,2.9,21.7
1682130960,25.6,25.9,25.6,22.6,0.0,2.9,21.7
1682131080,25.6,26.0,25.6,22.6,-0.0,2.9,21.6
1682131200,25.6,25.9,25.6,22.6,-0.0,2.9,21.6
1682131320,25.6,25.9,25.6,22.6,-0.0,2.9,21.6
1682131440,25.6,25.9,25.5,22.6,-0.0,2.9,21.5
1682131560,25.6,25.9,25.5,22.6,0.0,2.9,21.5
1682131680,25.6,23.3,25.5,22.6,0.0,3.0,21.5
1682131800,25.5,19.6,25.5,22.6,0.0,2.9,21.5
1682131920,25.5,15.4,25.5,22.6,0.0,2.9,21.4
1682132040,25.5,11.2,25.5,22.6,0.0,2.9,21.4
1682132160,25.5,7.9,25.5,22.6,0.0,2.9,21.4
1682132280,25.5,5.4,25.5,22.6,0.0,2.8,21.3
1682132400,25.5,3.7,25.5,22.6,0.0,2.8,21.3
1682132520,25.5,2.6,25.5,22.6,0.0,2.8,21.3
1682132640,25.5,1.8,25.5,22.6,0.0,2.8,21.3
1682132760,25.5,1.3,25.5,22.6,0.0,2.8,21.2
1682132880,25.5,1.0,25.5,22.6,0.0,2.8,21.2
1682133000,25.5,0.7,25.5,22.6,0.0,2.7,21.2
1682133120,25.5,0.6,25.5,22.6,0.0,2.8,21.2
1682133240,25.5,0.5,25.5,22.6,-0.0,2.8,21.2
1682133360,25.5,0.4,25.5,22.6,-0.0,2.8,21.1
1682133480,25.5,0.4,25.5,22.6,0.0,2.8,21.1
1682133600,25.5,0.4,25.5,22.6,0.0,2.8,21.1
1682133720,25.5,0.3,25.5,22.6,0.0,2.8,21.1
1682133840,25.5,0.3,25.5,22.6,0.0,2.8,21.1
1682133960,25.5,0.3,25.5,22.6,0.0,2.8,21.1
1682134080,25.5,0.3,25.5,22.6,0.0,2.8,21.1
1682134200,25.5,0.3,25.5,22.6,0.0,2.8,21.0
1682134320,25.5,0.3,25.5,22.6,0.0,2.8,21.0
1682134440,25.5,0.3,25.5,22.6,0.0,2.7,21.0
1682134560,25.5,0.3,25.5,22.6,-0.0,2.8,21.0
1682134680,25.4,0.3,25.4,22.6,-0.0,2.8,21.0
1682134800,25.4,0.3,25.4,22.6,0.0,2.8,21.0
1682134920,25.4,0.3,25.4,22.6,0.0,2.8,21.0
1682135040,25.4,0.3,25.4,22.6,0.0,2.8,21.0
1682135160,25.4,0.3,25.4,22.6,0.0,2.8,21.0
1682135280,25.4,0.3,25.4,22.6,-0.0,2.8,21.0
1682135400,25.4,0.3,25.4,22.6,-0.0,2.8,21.0
1682135520,25.4,0.3,25.4,22.6,0.0,2.8,21.0
1682135640,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682135760,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682135880,25.4,0.3,25.4,22.6,-0.0,2.8,20.9
1682136000,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136120,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136240,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136360,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136480,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136600,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136720,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682136840,25.4,0.3,25.4,22.6,0.0,2.9,20.9
1682136960,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682137080,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682137200,25.4,0.3,25.4,22.6,0.0,2.8,20.9
1682137320,25.3,0.3,25.3,22.6,0.0,3.1,20.9
1682137440,25.3,0.3,25.3,22.6,0.0,2.8,20.9
1682137560,25.3,0.3,25.3,22.6,0.0,2.9,20.9
1682137680,25.3,0.3,25.3,22.6,0.0,2.7,20.9
1682137800,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682137920,25.3,0.3,25.3,22.6,-0.0,2.8,20.8
1682138040,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138160,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138280,25.3,0.3,25.3,22.6,-0.0,2.8,20.8
1682138400,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138520,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138640,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138760,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682138880,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139000,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139120,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139240,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139360,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139480,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139600,25.3,0.3,25.3,22.6,-0.0,2.8,20.8
1682139720,25.3,0.3,25.3,22.6,0.0,2.9,20.8
1682139840,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682139960,25.3,0.3,25.3,22.6,0.0,2.8,20.8
1682140080,25.3,0.3,25.3,22.6,0.0,2.8,20.7
1682140200,25.2,0.3,25.2,22.6,-0.0,2.9,20.7
1682140320,25.3,0.3,25.3,22.6,0.0,2.8,20.7
1682140440,25.3,0.3,25.3,22.6,0.0,2.8,20.7
1682140560,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682140680,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682140800,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682140920,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141040,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141160,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141280,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141400,25.2,0.3,25.2,22.6,-0.0,2.8,20.7
1682141520,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141640,25.2,0.3,25.2,22.6,0.0,2.9,20.7
1682141760,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682141880,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142000,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142120,25.2,0.3,25.2,22.6,0.0,2.9,20.7
1682142240,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142360,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142480,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142600,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142720,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682142840,25.2,0.3,25.2,22.6,0.0,2.9,20.7
1682142960,25.2,0.3,25.2,22.6,-0.0,2.9,20.7
1682143080,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682143200,25.2,0.3,25.2,22.6,-0.0,2.8,20.7
1682143320,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682143440,25.2,0.3,25.2,22.6,0.0,2.9,20.7
1682143560,25.2,0.3,25.2,22.6,-0.0,2.8,20.7
1682143680,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682143800,25.2,0.3,25.2,22.6,-0.0,2.8,20.7
1682143920,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682144040,25.2,0.3,25.2,22.6,0.0,2.8,20.7
1682144160,25.1,0.3,25.1,22.6,-0.0,2.8,20.7
1682144280,25.1,0.3,25.1,22.6,0.0,2.8,20.7
1682144400,25.1,0.3,25.1,22.6,-0.0,2.8,20.7
1682144520,25.1,0.3,25.1,22.6,-0.0,2.8,20.7
1682144640,25.1,0.3,25.1,22.6,0.0,2.8,20.7
1682144760,25.1,0.3,25.1,22.6,-0.0,2.8,20.7
1682144885,25.1,0.3,25.1,22.6,0.0,2.9,20.7
1682145000,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682145120,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682145240,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682145360,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682145480,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682145600,25.1,0.3,25.1,22.6,-0.0,2.9,20.6
1682145720,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682145840,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682145960,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682146080,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682146200,25.1,0.3,25.1,22.6,0.0,2.9,20.6
1682146320,25.1,0.3,25.1,22.6,0.0,2.9,20.6
1682146440,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682146560,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682146680,25.1,0.3,25.1,22.6,0.0,2.9,20.6
1682146800,25.1,0.3,25.1,22.6,-0.0,2.9,20.6
1682146920,25.1,0.3,25.1,22.6,-0.0,2.9,20.6
1682147040,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682147160,25.1,0.3,25.1,22.6,-0.0,2.8,20.6
1682147280,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682147400,25.1,0.3,25.1,22.6,0.0,2.8,20.6
1682147520,25.0,0.3,25.0,22.6,-0.0,2.9,20.6
1682147640,25.0,0.3,25.0,22.6,0.0,2.9,20.6
1682147760,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682147880,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682148000,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682148120,25.0,0.3,25.0,22.6,0.0,2.9,20.6
1682148240,25.0,0.3,25.0,22.6,-0.0,2.9,20.6
1682148360,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682148480,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682148600,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682148720,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682148840,25.0,0.3,25.0,22.6,0.0,2.9,20.6
1682148960,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682149080,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682149200,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682149320,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682149440,25.0,0.3,25.0,22.6,0.0,2.9,20.6
1682149560,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682149680,25.0,0.3,25.0,22.6,-0.0,2.8,20.6
1682149800,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682149920,25.0,0.3,25.0,22.6,0.0,2.8,20.6
1682150040,25.0,0.3,25.0,22.6,0.0,2.9,20.5
1682150160,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682150280,25.0,0.3,25.0,22.6,-0.0,2.9,20.5
1682150400,25.0,0.3,25.0,22.6,-0.0,2.8,20.5
1682150520,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682150640,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682150760,25.0,0.3,25.0,22.6,0.0,2.9,20.5
1682150880,25.0,0.3,25.0,22.6,-0.0,2.8,20.5
1682151000,25.0,0.3,25.0,22.6,0.0,2.9,20.5
1682151120,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682151240,25.0,0.3,25.0,22.6,-0.0,2.8,20.5
1682151360,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682151480,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1682151600,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682151720,24.9,0.3,25.0,22.6,0.0,2.8,20.5
1682151840,24.9,0.3,25.0,22.6,0.0,2.8,20.5
1682151960,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682152080,24.9,0.3,24.9,22.6,-0.0,2.9,20.5
1682152200,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682152320,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682152440,24.9,0.3,24.9,22.6,-0.0,2.9,20.5
1682152560,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682152680,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682152800,24.9,0.3,24.9,22.6,-0.0,2.9,20.5
1682152920,24.9,0.3,24.9,22.6,-0.0,2.9,20.5
1682153040,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682153160,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682153280,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682153400,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682153520,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682153640,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682153760,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1682153880,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682154000,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682154120,24.9,0.3,24.9,22.6,-0.0,2.9,20.5
1682154240,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682154360,24.9,0.3,24.9,22.6,0.0,2.9,20.5
1682154480,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1682154600,24.9,0.3,24.9,22.6,-0.0,2.8,20.4
1682154720,24.9,0.3,24.9,22.6,0.0,2.8,20.4
1682154840,24.9,0.3,24.9,22.6,0.0,2.9,20.4
1682154960,24.9,0.3,24.9,22.6,0.0,2.9,20.4
1682155080,24.9,0.3,24.9,22.6,0.0,2.8,20.4
1682155200,24.8,0.3,24.9,22.6,0.0,2.9,20.4
1682155320,24.8,0.3,24.9,22.6,0.0,2.8,20.4
1682155440,24.8,0.3,24.8,22.6,-0.0,2.8,20.4
1682155560,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682155680,24.8,0.3,24.8,22.6,0.0,2.9,20.4
1682155800,24.8,0.3,24.8,22.6,0.0,2.8,20.4
1682155920,24.8,0.3,24.8,22.6,-0.0,2.8,20.4
1682156040,24.8,0.3,24.8,22.6,0.0,2.8,20.4
1682156160,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682156280,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682156400,24.8,0.3,24.8,22.6,0.0,2.8,20.4
1682156520,24.8,0.3,24.8,22.6,0.0,2.8,20.4
1682156640,24.8,0.3,24.8,22.6,-0.0,2.8,20.4
1682156760,24.8,0.3,24.8,22.6,0.0,2.8,20.4
1682156880,24.8,0.3,24.8,22.6,0.0,3.0,20.4
1682157000,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1682157120,24.8,0.3,24.8,22.6,0.0,2.9,20.4
1682157240,24.8,0.3,24.8,22.6,0.0,2.9,20.3
1682157360,24.8,0.3,24.8,22.6,-0.0,2.9,20.3
1682157480,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682157600,24.8,0.3,24.8,22.6,-0.0,3.0,20.3
1682157720,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682157840,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682157960,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682158080,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682158200,24.8,0.3,24.8,22.6,0.0,2.9,20.3
1682158320,24.8,0.3,24.8,22.6,0.0,2.9,20.3
1682158440,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682158560,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682158680,24.8,0.3,24.8,22.6,0.0,2.9,20.3
1682158800,24.8,0.3,24.8,22.6,-0.0,2.8,20.3
1682158920,24.8,0.3,24.8,22.6,0.0,2.9,20.3
1682159040,24.8,0.3,24.8,22.6,-0.0,2.9,20.3
1682159160,24.8,0.3,24.8,22.6,0.0,2.8,20.3
1682159280,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1682159400,24.8,0.3,24.8,22.6,0.0,2.9,20.2
1682159520,24.7,0.3,24.8,22.6,0.0,2.9,20.2
1682159640,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682159760,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682159880,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682160000,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682160120,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682160240,24.7,0.3,24.7,22.6,-0.0,2.9,20.2
1682160360,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682160480,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682160600,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682160720,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682160840,24.7,0.3,24.7,22.6,-0.0,2.9,20.2
1682160960,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682161080,24.7,0.3,24.7,22.6,-0.0,2.9,20.2
1682161200,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682161320,24.7,0.3,24.7,22.6,-0.0,2.9,20.2
1682161440,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682161560,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682161680,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682161800,24.7,0.3,24.7,22.6,-0.0,2.8,20.2
1682161920,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682162040,24.7,0.3,24.7,22.6,0.0,2.8,20.2
1682162160,24.7,0.3,24.7,22.6,0.0,2.9,20.2
1682162280,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1682162400,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1682162520,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1682162640,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1682162760,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1682162880,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1682163000,24.6,0.3,24.7,22.6,0.0,2.9,20.1
1682163120,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1682163240,24.6,0.3,24.7,22.6,0.0,2.8,20.1
1682163360,24.6,0.3,24.6,22.6,0.0,2.8,20.1
1682163480,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682163600,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682163720,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682163840,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682163960,24.6,0.3,24.6,22.6,0.0,3.1,20.1
1682164080,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682164200,24.6,0.3,24.6,22.6,0.0,2.9,20.1
1682164320,24.6,0.3,24.6,22.6,0.0,2.9,20.0
1682164440,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1682164560,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1682164680,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1682164800,24.6,0.3,24.6,22.6,0.0,3.0,20.0
1682164920,24.6,0.3,24.6,22.6,0.0,2.9,20.0
1682165040,24.6,0.3,24.6,22.6,0.0,2.9,20.0
1682165160,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1682165280,24.6,0.3,24.6,22.6,-0.0,2.9,20.0
1682165400,24.6,0.3,24.6,22.6,0.0,3.2,20.0
1682165520,24.6,0.3,24.6,22.6,0.0,2.9,20.0
1682165640,24.6,0.3,24.6,22.6,0.0,3.0,20.0
1682165760,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1682165880,24.6,0.3,24.6,22.6,0.0,2.9,20.0
1682166000,24.6,0.3,24.6,22.6,-0.0,2.9,20.0
1682166120,24.6,0.4,24.6,22.6,0.0,2.9,20.0
1682166240,24.5,0.4,24.5,22.6,-0.0,3.3,20.0
1682166360,24.5,0.5,24.5,22.6,0.0,3.0,20.0
1682166480,24.5,0.6,24.6,22.6,-0.0,2.9,20.0
1682166600,24.5,0.7,24.6,22.6,0.0,2.8,20.0
1682166720,24.5,0.9,24.5,22.6,-0.0,2.9,20.0
1682166840,24.5,1.2,24.5,22.6,0.0,2.8,19.9
1682166960,24.5,1.6,24.5,22.6,0.0,2.9,19.9
1682167080,24.5,2.3,24.5,22.6,-0.0,2.9,19.9
1682167200,24.5,3.3,24.5,22.6,0.0,2.9,19.9
1682167320,24.5,4.7,24.5,22.6,0.0,3.0,19.9
1682167440,24.5,6.7,24.5,22.6,0.0,2.9,19.9
1682167560,24.5,9.4,24.5,22.6,0.0,3.0,19.9
1682167680,24.5,12.9,24.5,22.6,0.0,3.5,19.9
1682167800,24.5,17.0,24.5,22.6,0.0,3.0,19.9
1682167920,24.5,21.1,24.5,22.6,-0.0,3.0,19.9
1682168040,24.5,24.6,24.5,22.6,0.0,3.6,19.9
1682168160,24.5,24.8,24.5,22.6,-0.0,3.0,19.9
1682168280,24.5,24.8,24.5,22.6,-0.0,3.1,19.9
1682168400,24.5,24.8,24.4,22.6,0.0,3.9,19.9
1682168520,24.5,24.8,24.5,22.6,0.0,3.0,19.9
1682168640,24.5,24.8,24.5,22.6,0.0,3.0,19.9
1682168760,24.5,26.0,24.4,22.6,0.0,3.6,19.9
1682168880,24.5,27.5,24.5,22.6,0.0,3.1,19.9
1682169000,24.5,28.0,24.5,22.6,0.0,3.0,19.8
1682169120,24.5,28.3,24.5,22.6,0.0,3.3,19.8
1682169240,24.5,28.7,24.5,22.6,0.0,3.0,19.8
1682169360,24.5,29.0,24.5,22.6,0.0,3.0,19.8
1682169480,24.5,29.1,24.5,22.6,0.1,3.0,19.8
1682169600,24.5,29.3,24.5,22.6,0.1,3.0,19.8
1682169720,24.5,29.6,24.5,22.6,0.1,3.0,19.8
1682169840,24.4,29.8,24.4,22.6,0.1,3.6,19.8
1682169960,24.5,29.9,24.5,22.6,0.1,3.0,19.8
1682170080,24.5,30.1,24.4,22.6,0.1,3.1,19.8
1682170200,24.5,30.2,24.5,22.6,0.2,3.0,19.8
1682170320,24.5,30.3,24.5,22.6,0.2,3.0,19.8
1682170440,24.5,30.4,24.5,22.6,0.2,3.0,19.8
1682170560,24.5,30.5,24.5,22.6,0.2,3.0,19.7
1682170680,24.5,30.5,24.5,22.6,0.2,3.0,19.7
1682170800,24.5,30.6,24.4,22.6,0.2,3.0,19.7
1682170920,24.5,30.7,24.4,22.6,0.2,3.1,19.7
1682171040,24.5,30.7,24.5,22.6,0.3,3.0,19.7
1682171160,24.5,30.8,24.4,22.6,0.3,3.0,19.7
1682171280,24.5,30.8,24.4,22.6,0.3,3.0,19.7
1682171400,24.5,30.9,24.4,22.6,0.3,3.0,19.7
1682171520,24.5,30.9,24.4,22.6,0.3,3.0,19.7
1682171640,24.5,35.4,24.4,22.6,0.4,3.1,19.7
1682171760,24.5,35.4,24.4,22.6,0.4,3.0,19.7
1682171880,24.5,35.6,24.4,22.6,0.4,3.0,19.7
1682172000,24.5,35.6,24.4,22.6,0.4,3.0,19.7
1682172120,24.5,35.9,24.4,22.6,0.4,3.0,19.7
1682172240,24.5,36.3,24.4,22.6,0.4,3.1,19.7
1682172360,24.5,36.3,24.4,22.6,0.5,3.1,19.7
1682172480,24.5,36.3,24.4,22.6,0.5,3.0,19.7
