Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682172600,24.5,36.4,24.4,22.6,0.5,3.0,19.7
1682172720,24.5,36.4,24.4,22.6,0.5,3.0,19.7
1682172840,24.5,36.1,24.4,22.6,0.5,3.1,19.7
1682172960,24.5,35.9,24.4,22.6,0.5,3.0,19.7
1682173080,24.5,35.9,24.4,22.6,0.5,3.1,19.7
1682173200,24.5,36.9,24.4,22.6,0.6,3.0,19.7
1682173320,24.5,36.9,24.4,22.6,0.6,3.0,19.7
1682173440,24.5,36.9,24.4,22.6,0.6,3.0,19.7
1682173560,24.4,36.6,24.4,22.6,0.6,3.1,19.7
1682173680,24.4,36.9,24.4,22.6,0.6,3.1,19.7
1682173800,24.4,36.9,24.4,22.6,0.6,3.1,19.7
1682173920,24.4,37.5,24.4,22.6,0.6,3.0,19.7
1682174040,24.4,36.7,24.4,22.6,0.6,3.0,19.7
1682174160,24.4,36.7,24.4,22.6,0.6,3.0,19.7
1682174280,24.4,37.2,24.4,22.6,0.6,3.1,19.7
1682174400,24.4,37.5,24.4,22.6,0.7,3.1,19.7
1682174520,24.4,37.5,24.4,22.6,0.7,3.1,19.7
1682174640,24.4,37.2,24.4,22.6,0.7,3.0,19.7
1682174760,24.4,37.2,24.4,22.6,0.7,3.0,19.7
1682174880,24.4,37.2,24.4,22.6,0.7,3.0,19.7
1682175000,24.4,37.2,24.4,22.6,0.7,3.1,19.7
1682175120,24.4,37.5,24.4,22.6,0.7,3.1,19.8
1682175240,24.4,37.5,24.4,22.6,0.7,3.1,19.8
1682175360,24.4,37.3,24.4,22.6,0.8,3.1,19.8
1682175480,24.4,37.3,24.4,22.6,0.8,3.1,19.8
1682175600,24.4,37.3,24.4,22.6,0.8,3.1,19.8
1682175720,24.4,37.8,24.4,22.6,0.8,3.1,19.8
1682175840,24.4,37.8,24.4,22.6,0.8,3.1,19.8
1682175960,24.4,37.8,24.4,22.6,0.8,3.1,19.8
1682176080,24.4,37.8,24.4,22.6,0.8,3.1,19.8
1682176200,24.4,37.6,24.4,22.6,0.8,3.1,19.8
1682176320,24.4,37.6,24.4,22.6,0.8,3.1,19.8
1682176440,24.4,37.6,24.4,22.6,0.8,3.1,19.8
1682176560,24.4,37.9,24.4,22.6,0.9,3.1,19.9
1682176680,24.4,37.9,24.4,22.6,0.9,3.1,19.9
1682176800,24.4,38.0,24.4,22.6,0.9,3.1,19.9
1682176920,24.4,38.0,24.4,22.6,0.9,3.1,19.9
1682177040,24.4,38.0,24.4,22.6,1.0,3.1,19.9
1682177160,24.4,38.1,24.4,22.6,1.0,3.1,19.9
1682177280,24.4,38.1,24.4,22.6,1.0,3.1,19.9
1682177400,24.4,38.4,24.4,22.6,1.0,3.1,19.9
1682177520,24.4,37.8,24.4,22.6,1.0,3.1,20.0
1682177640,24.4,37.8,24.4,22.6,1.0,3.1,20.0
1682177760,24.4,38.4,24.4,22.6,1.0,3.1,20.0
1682177880,24.4,38.5,24.4,22.6,1.1,3.2,20.0
1682178000,24.4,38.5,24.4,22.6,1.1,3.1,20.0
1682178120,24.4,38.3,24.4,22.6,1.1,3.1,20.0
1682178240,24.4,39.0,24.4,22.6,1.2,3.1,20.0
1682178360,24.4,39.0,24.4,22.6,1.3,3.1,20.0
1682178480,24.4,38.8,24.4,22.6,1.3,3.1,20.0
1682178600,24.4,38.8,24.4,22.6,1.3,3.1,20.1
1682178720,24.4,38.8,24.4,22.6,1.3,3.1,20.1
1682178840,24.4,27.8,24.4,22.6,1.4,3.1,20.1
1682178960,24.4,27.9,24.4,22.6,1.5,3.1,20.1
1682179080,24.4,27.9,24.4,22.6,1.6,3.1,20.1
1682179200,24.4,28.0,24.4,22.6,1.6,3.2,20.1
1682179320,24.4,28.0,24.4,22.6,1.6,3.1,20.1
1682179440,24.4,28.1,24.4,22.6,1.6,3.1,20.1
1682179560,24.4,28.1,24.4,22.6,1.6,3.1,20.1
1682179680,24.5,28.1,24.4,22.6,1.7,3.1,20.1
1682179800,24.4,28.2,24.4,22.6,1.7,3.1,20.1
1682179920,24.5,28.2,24.4,22.6,1.7,3.1,20.2
1682180040,24.5,28.2,24.5,22.6,1.9,3.1,20.2
1682180160,24.5,39.4,24.5,22.6,2.3,3.1,20.2
1682180280,24.6,39.4,24.6,22.6,2.7,3.1,20.2
1682180400,24.7,39.5,24.6,22.6,3.3,3.1,20.2
1682180520,24.8,39.3,24.7,22.6,3.6,3.1,20.2
1682180640,24.8,39.3,24.8,22.6,4.1,3.1,20.2
1682180760,24.9,39.3,24.9,22.6,4.2,3.1,20.2
1682180880,25.0,39.2,24.9,22.6,4.7,3.0,20.3
1682181000,25.0,39.2,25.0,22.6,4.9,3.0,20.3
1682181120,25.1,39.3,25.0,22.6,4.7,3.1,20.3
1682181240,25.1,39.2,25.1,22.6,5.0,3.0,20.3
1682181360,25.2,39.2,25.2,22.6,5.8,3.1,20.4
1682181480,25.4,39.3,25.4,22.6,6.8,3.0,20.4
1682181600,25.5,38.8,25.5,22.6,7.1,3.0,20.4
1682181720,25.6,38.8,25.6,22.6,7.2,3.0,20.5
1682181840,25.7,38.4,25.7,22.6,7.4,3.0,20.5
1682181960,25.7,36.6,25.7,22.6,7.5,3.1,20.6
1682182080,25.8,36.8,25.8,22.6,7.6,3.0,20.6
1682182200,25.8,36.7,25.8,22.6,7.7,3.0,20.7
1682182320,25.9,37.4,25.9,22.6,7.9,3.0,20.8
1682182440,26.0,37.3,25.9,22.6,8.0,3.1,20.9
1682182560,26.0,37.7,26.0,22.6,8.1,3.0,20.9
1682182680,26.0,37.3,26.0,22.6,8.1,2.9,21.0
1682182800,26.1,37.3,26.1,22.6,8.3,3.0,21.1
1682182920,26.1,37.9,26.1,22.6,8.4,3.0,21.2
1682183040,26.2,36.8,26.2,22.6,8.7,2.9,21.3
1682183160,26.2,36.8,26.2,22.6,8.7,3.0,21.4
1682183280,26.2,37.1,26.2,22.6,9.0,2.9,21.5
1682183400,26.3,36.6,26.3,22.6,9.0,2.9,21.6
1682183520,26.3,36.6,26.3,22.6,9.2,2.9,21.7
1682183640,26.4,36.9,26.4,22.6,9.4,2.9,21.8
1682183760,26.4,37.2,26.4,22.6,9.5,2.9,21.9
1682183880,26.4,37.2,26.4,22.6,9.6,3.0,22.0
1682184000,26.5,37.0,26.5,22.6,9.8,2.9,22.1
1682184120,26.5,37.1,26.5,22.6,9.8,2.9,22.1
1682184240,26.5,37.1,26.5,22.6,9.8,2.9,22.2
1682184360,26.5,37.2,26.5,22.6,9.9,2.9,22.3
1682184480,26.6,37.1,26.6,22.6,10.2,2.9,22.4
1682184600,26.6,37.1,26.6,22.6,10.2,2.9,22.4
1682184720,26.6,37.2,26.6,22.6,10.4,3.0,22.5
1682184840,26.7,37.0,26.7,22.6,10.5,2.9,22.6
1682184960,26.7,37.0,26.7,22.6,10.5,2.9,22.6
1682185080,26.7,37.1,26.7,22.6,10.6,2.9,22.7
1682185200,26.8,37.3,26.8,22.6,10.7,2.9,22.7
1682185320,26.8,37.4,26.8,22.6,10.8,2.9,22.7
1682185440,26.8,37.7,26.8,22.6,10.9,2.9,22.8
1682185560,26.8,37.8,26.8,22.6,10.9,2.9,22.8
1682185680,26.8,37.8,26.8,22.6,11.0,2.9,22.8
1682185800,26.8,37.9,26.8,22.6,11.1,2.9,22.8
1682185920,26.9,38.1,26.9,22.6,11.1,2.9,22.8
1682186040,26.9,38.1,26.9,22.6,11.1,2.9,22.8
1682186160,26.9,38.3,26.9,22.6,11.0,2.9,22.8
1682186280,26.9,38.3,26.9,22.6,10.9,2.9,22.8
1682186400,26.9,38.1,26.9,22.6,11.2,2.9,22.8
1682186520,26.9,38.3,26.9,22.6,11.2,2.9,22.8
1682186640,26.9,38.3,26.9,22.6,11.3,2.9,22.8
1682186760,27.0,38.5,26.9,22.6,11.3,2.9,22.8
1682186880,26.9,38.7,26.9,22.6,11.2,2.9,22.8
1682187000,27.0,38.6,27.0,22.6,11.4,2.9,22.8
1682187120,27.0,38.5,26.9,22.6,11.2,2.9,22.8
1682187240,27.0,38.5,27.0,22.6,11.6,2.9,22.8
1682187360,27.0,38.5,27.0,22.6,11.9,2.9,22.8
1682187480,27.0,38.9,27.0,22.6,11.6,2.9,22.8
1682187600,27.0,38.8,27.0,22.6,11.5,2.9,22.7
1682187720,27.0,38.8,27.0,22.6,11.5,2.9,22.7
1682187840,27.0,38.8,27.0,22.6,11.3,2.9,22.7
1682187960,27.0,38.8,27.0,22.6,11.0,2.9,22.7
1682188080,27.0,38.8,27.0,22.6,11.2,2.9,22.7
1682188200,27.0,38.8,27.0,22.6,11.2,2.9,22.7
1682188320,27.0,38.5,27.0,22.6,11.6,2.9,22.7
1682188440,27.1,38.5,27.1,22.6,11.9,2.9,22.6
1682188560,27.1,38.5,27.1,22.6,11.9,2.9,22.6
1682188680,27.1,38.5,27.1,22.6,12.0,2.9,22.6
1682188800,27.1,38.5,27.1,22.6,12.0,2.9,22.6
1682188920,27.1,38.5,27.1,22.6,12.0,2.9,22.6
1682189040,27.1,38.5,27.1,22.6,11.9,2.9,22.5
1682189160,27.1,38.5,27.1,22.6,11.8,2.9,22.5
1682189280,27.1,38.5,27.1,22.6,11.7,2.9,22.5
1682189400,27.1,38.6,27.1,22.6,11.6,2.9,22.5
1682189520,27.1,38.5,27.1,22.6,11.8,2.9,22.5
1682189640,27.2,38.5,27.2,22.6,12.2,2.9,22.5
1682189760,27.2,38.5,27.2,22.6,12.2,2.9,22.5
1682189880,27.2,38.5,27.2,22.6,12.0,2.9,22.4
1682190000,27.2,38.5,27.2,22.6,12.0,2.9,22.4
1682190120,27.2,38.5,27.1,22.6,11.6,2.9,22.4
1682190240,27.2,38.5,27.2,22.6,12.2,2.9,22.4
1682190360,27.2,38.5,27.2,22.6,12.3,2.9,22.4
1682190480,27.2,38.5,27.2,22.6,12.1,2.9,22.4
1682190600,27.3,38.5,27.3,22.6,12.3,2.9,22.4
1682190720,27.3,38.5,27.3,22.6,12.2,2.9,22.3
1682190840,27.3,38.5,27.3,22.6,12.5,2.9,22.3
1682190960,27.3,38.5,27.3,22.6,12.4,2.9,22.3
1682191080,27.3,38.5,27.3,22.6,12.3,2.9,22.3
1682191200,27.3,38.5,27.3,22.6,12.4,2.9,22.3
1682191320,27.3,38.5,27.3,22.6,12.3,2.9,22.3
1682191440,27.3,38.6,27.3,22.6,12.2,2.9,22.3
1682191560,27.3,38.5,27.3,22.6,12.1,2.9,22.2
1682191680,27.4,38.6,27.4,22.6,12.4,2.9,22.2
1682191800,27.4,38.5,27.4,22.6,12.3,2.9,22.2
1682191920,27.4,38.5,27.4,22.6,12.1,2.9,22.2
1682192040,27.4,38.5,27.4,22.6,12.4,2.9,22.2
1682192160,27.4,38.5,27.4,22.6,12.2,2.9,22.2
1682192280,27.4,38.5,27.4,22.6,12.1,2.9,22.2
1682192400,27.5,38.5,27.4,22.6,12.3,2.9,22.2
1682192520,27.5,38.5,27.5,22.6,12.3,2.9,22.2
1682192640,27.5,38.5,27.5,22.6,12.5,2.9,22.2
1682192760,27.5,38.5,27.5,22.6,12.3,2.8,22.2
1682192880,27.6,38.5,27.6,22.6,12.6,2.8,22.2
1682193000,27.6,38.5,27.6,22.6,12.4,2.9,22.2
1682193120,27.6,38.5,27.6,22.6,12.4,2.9,22.2
1682193240,27.6,38.5,27.6,22.6,12.5,2.8,22.2
1682193360,27.6,38.5,27.6,22.6,12.2,2.8,22.2
1682193480,27.6,38.5,27.6,22.6,12.2,2.9,22.2
1682193600,27.6,38.5,27.6,22.6,12.1,2.9,22.2
1682193720,27.8,38.6,27.7,22.6,12.5,2.8,22.2
1682193840,27.8,38.5,27.8,22.6,12.3,2.8,22.2
1682193960,27.8,38.5,27.8,22.6,12.2,2.8,22.2
1682194080,27.9,38.5,27.9,22.6,12.5,2.8,22.2
1682194200,28.0,38.5,28.0,22.6,12.7,2.8,22.2
1682194320,28.1,38.6,28.0,22.6,12.6,2.8,22.2
1682194440,28.1,38.5,28.1,22.6,12.6,2.8,22.2
1682194560,28.2,38.5,28.2,22.6,12.5,2.8,22.2
1682194680,28.3,38.5,28.2,22.6,12.5,2.8,22.2
1682194800,28.3,38.6,28.3,22.6,12.5,2.8,22.2
1682194920,28.5,38.4,28.5,22.6,12.6,2.8,22.2
1682195040,28.5,38.6,28.5,22.6,12.4,2.8,22.2
1682195160,28.4,38.5,28.4,22.6,12.2,2.8,22.3
1682195280,29.0,38.9,29.0,22.6,12.1,2.7,22.3
1682195400,29.0,39.1,29.0,22.6,11.8,2.7,22.3
1682195520,29.0,39.3,28.9,22.6,11.5,2.7,22.3
1682195640,28.9,39.4,28.9,22.6,11.0,2.7,22.3
1682195760,28.9,39.6,28.9,22.6,10.7,2.7,22.3
1682195880,28.9,39.8,28.9,22.6,10.4,2.7,22.3
1682196000,28.9,39.7,28.9,22.6,10.2,2.8,22.3
1682196120,28.9,39.8,28.8,22.6,9.8,2.7,22.3
1682196240,28.8,40.0,28.8,22.6,9.4,2.7,22.3
1682196360,28.8,39.9,28.8,22.6,9.2,2.8,22.3
1682196480,28.8,40.2,28.8,22.6,8.9,2.8,22.3
1682196600,28.8,40.8,28.8,22.6,8.6,2.7,22.3
1682196720,28.8,40.7,28.8,22.6,8.2,2.7,22.3
1682196840,28.8,40.7,28.7,22.6,7.9,2.7,22.3
1682196960,28.8,40.8,28.7,22.6,7.6,2.7,22.3
1682197080,28.7,40.8,28.7,22.6,7.4,2.7,22.3
1682197200,28.7,40.8,28.7,22.6,7.0,2.7,22.3
1682197320,28.7,40.8,28.7,22.6,6.9,2.8,22.3
1682197440,28.7,41.0,28.7,22.6,6.6,2.7,22.3
1682197560,28.7,41.1,28.7,22.6,6.3,2.7,22.3
1682197680,28.7,41.3,28.7,22.6,6.2,2.7,22.3
1682197800,28.7,41.2,28.6,22.6,6.0,2.7,22.3
1682197920,28.6,41.3,28.6,22.6,5.8,2.7,22.3
1682198040,28.6,41.3,28.6,22.6,5.6,2.7,22.3
1682198160,28.6,41.3,28.6,22.6,5.4,2.7,22.3
1682198280,28.6,41.3,28.6,22.6,5.3,2.7,22.4
1682198400,28.6,41.2,28.6,22.6,5.1,2.7,22.4
1682198520,28.6,41.1,28.6,22.6,5.1,2.7,22.4
1682198640,28.6,41.4,28.6,22.6,4.9,2.7,22.4
1682198760,28.6,41.3,28.6,22.6,4.8,2.7,22.4
1682198880,28.6,41.2,28.6,22.6,4.7,2.7,22.4
1682199000,28.6,41.2,28.6,22.6,4.6,2.7,22.4
1682199120,28.6,41.2,28.6,22.6,4.5,2.7,22.4
1682199240,28.6,41.5,28.5,22.6,4.3,2.7,22.4
1682199360,28.6,41.5,28.5,22.6,4.2,2.7,22.4
1682199480,28.6,41.4,28.5,22.6,4.1,2.7,22.4
1682199600,28.6,41.5,28.5,22.6,4.1,2.7,22.4
1682199720,28.6,41.5,28.5,22.6,4.1,2.7,22.4
1682199840,28.5,41.7,28.5,22.6,4.0,2.7,22.5
1682199960,28.5,41.8,28.5,22.6,3.9,2.7,22.5
1682200080,28.5,41.7,28.5,22.6,3.9,2.7,22.5
1682200200,28.5,41.8,28.5,22.6,3.9,2.7,22.5
1682200320,28.5,41.6,28.5,22.6,3.8,2.7,22.5
1682200440,28.5,41.8,28.5,22.6,3.7,2.7,22.5
1682200560,28.5,41.7,28.5,22.6,3.7,2.7,22.5
1682200680,28.5,41.8,28.5,22.6,3.8,2.7,22.5
1682200800,28.5,41.7,28.5,22.6,3.7,2.7,22.5
1682200920,28.5,41.8,28.5,22.6,3.6,2.7,22.6
1682201040,28.5,41.8,28.5,22.6,3.6,2.7,22.6
1682201160,28.5,41.9,28.5,22.6,3.7,2.7,22.6
1682201280,28.5,42.0,28.5,22.6,3.6,2.7,22.6
1682201400,28.5,41.8,28.5,22.6,3.5,2.7,22.6
1682201520,28.5,41.9,28.5,22.6,3.5,2.7,22.6
1682201640,28.5,41.8,28.5,22.6,3.5,2.7,22.6
1682201760,28.5,41.8,28.5,22.6,3.6,2.8,22.7
1682201880,28.5,41.7,28.5,22.6,3.5,2.7,22.7
1682202000,28.5,41.8,28.5,22.6,3.5,2.8,22.7
1682202120,28.5,41.8,28.5,22.6,3.5,2.7,22.7
1682202240,28.5,41.8,28.5,22.6,3.5,2.7,22.7
1682202360,28.5,41.9,28.5,22.6,3.4,2.7,22.7
1682202480,28.5,42.0,28.5,22.6,3.4,2.7,22.7
1682202600,28.5,42.0,28.5,22.6,3.4,2.7,22.8
1682202720,28.5,41.9,28.5,22.6,3.4,2.7,22.8
1682202840,28.5,42.0,28.5,22.6,3.4,2.7,22.8
1682202960,28.5,41.5,28.5,22.6,3.6,2.7,22.8
1682203080,28.5,41.8,28.5,22.6,3.4,2.7,22.8
1682203200,28.5,41.8,28.5,22.6,3.4,2.7,22.8
1682203320,28.5,42.1,28.5,22.6,3.3,2.7,22.8
1682203440,28.5,41.9,28.5,22.6,3.3,2.7,22.9
1682203560,28.5,41.8,28.5,22.6,3.4,2.7,22.9
1682203680,28.5,41.8,28.5,22.6,3.3,2.7,22.9
1682203800,28.5,41.7,28.5,22.6,3.4,2.7,22.9
1682203920,28.5,41.8,28.5,22.6,3.5,2.8,23.0
1682204040,28.5,41.4,28.5,22.6,3.4,2.7,23.0
1682204160,28.5,41.7,28.5,22.6,3.3,2.7,23.0
1682204280,28.5,42.0,28.5,22.6,3.4,2.7,23.0
1682204400,28.5,42.0,28.5,22.6,3.4,2.7,23.0
1682204520,28.5,41.8,28.5,22.6,3.4,2.7,23.1
1682204640,28.5,41.8,28.5,22.6,3.4,2.7,23.1
1682204760,28.5,40.2,28.5,22.6,3.4,2.7,23.1
1682204880,28.5,40.2,28.5,22.6,3.3,2.7,23.2
1682205000,28.5,41.1,28.5,22.6,3.4,2.7,23.2
1682205120,28.5,41.8,28.5,22.6,3.3,2.7,23.2
1682205240,28.5,41.5,28.5,22.6,3.5,2.8,23.2
1682205360,28.5,42.0,28.4,22.6,3.3,2.7,23.3
1682205480,28.5,42.1,28.4,22.6,3.3,2.7,23.3
1682205600,28.5,42.6,28.4,22.6,3.3,2.7,23.3
1682205720,28.5,42.9,28.5,22.6,3.4,2.7,23.3
1682205840,28.5,42.4,28.5,22.6,3.3,2.7,23.3
1682205960,28.5,42.2,28.4,22.6,3.3,2.7,23.3
1682206080,27.1,42.6,27.1,22.6,3.1,2.8,23.4
1682206200,27.2,42.3,27.1,22.6,3.2,2.9,23.4
1682206320,27.2,42.2,27.1,22.6,3.3,2.8,23.4
1682206440,27.1,41.8,27.1,22.6,3.1,2.8,23.4
1682206560,27.1,41.4,27.1,22.6,3.2,2.8,23.5
1682206680,27.2,42.4,27.1,22.6,3.3,2.8,23.5
1682206800,27.2,41.8,27.1,22.6,3.4,2.9,23.5
1682206920,27.1,35.7,27.1,22.6,3.2,2.8,23.5
1682207040,27.1,39.8,27.1,22.6,3.3,2.8,23.6
1682207160,27.1,42.2,27.1,22.6,3.3,2.9,23.6
1682207280,27.1,41.8,27.1,22.6,3.3,2.8,23.6
1682207400,27.1,42.5,27.1,22.6,3.2,2.9,23.7
1682207520,27.1,42.6,27.1,22.6,3.4,2.9,23.7
1682207640,27.1,42.6,27.1,22.6,3.3,2.8,23.7
1682207760,27.1,42.2,27.1,22.6,3.2,2.8,23.7
1682207880,27.1,40.2,27.1,22.6,3.2,2.9,23.7
1682208000,27.1,40.9,27.1,22.6,3.3,2.8,23.8
1682208120,27.1,42.7,27.1,22.6,3.2,2.8,23.8
1682208240,27.1,42.5,27.1,22.6,3.3,2.8,23.8
1682208360,27.1,42.3,27.1,22.6,3.3,2.8,23.8
1682208480,27.1,42.2,27.1,22.6,3.2,2.8,23.8
1682208600,27.1,42.1,27.1,22.6,3.3,2.8,23.8
1682208720,27.1,41.4,27.1,22.6,3.3,2.8,23.9
1682208840,27.1,42.0,27.1,22.6,3.3,2.9,23.9
1682208960,27.1,41.9,27.1,22.6,3.3,2.8,23.9
1682209080,27.1,41.9,27.1,22.6,3.2,2.8,24.0
1682209200,27.1,41.8,27.1,22.6,3.3,2.8,24.0
1682209320,27.1,41.8,27.1,22.6,3.4,2.9,24.0
1682209440,27.1,41.6,27.1,22.6,3.4,2.8,24.0
1682209560,27.1,41.3,27.1,22.6,3.3,2.8,24.1
1682209680,27.1,41.8,27.1,22.6,3.3,2.9,24.1
1682209800,27.1,42.1,27.1,22.6,3.3,2.8,24.1
1682209920,27.1,41.9,27.1,22.6,3.3,2.8,24.1
1682210040,27.1,41.8,27.1,22.6,3.2,2.8,24.2
1682210160,27.1,41.5,27.1,22.6,3.4,3.0,24.2
1682210280,27.1,41.5,27.1,22.6,3.2,2.8,24.2
1682210400,27.1,41.5,27.1,22.6,3.3,2.8,24.2
1682210520,27.1,41.1,27.1,22.6,3.3,2.8,24.2
1682210640,27.1,40.7,27.1,22.6,3.4,2.9,24.3
1682210760,27.1,41.6,27.1,22.6,3.2,2.8,24.3
1682210880,27.1,41.6,27.1,22.6,3.3,2.8,24.3
1682211000,27.1,41.4,27.1,22.6,3.3,2.8,24.3
1682211120,27.1,41.3,27.1,22.6,3.2,2.8,24.3
1682211240,26.8,35.5,26.8,22.6,3.0,2.8,24.3
1682211360,26.5,37.5,26.5,22.6,2.9,2.9,24.3
1682211480,26.4,37.5,26.3,22.6,2.2,2.9,24.3
1682211600,26.3,37.4,26.3,22.6,2.5,2.9,24.3
1682211720,26.4,37.5,26.3,22.6,2.9,2.9,24.3
1682211840,26.5,37.5,26.4,22.6,3.5,2.9,24.3
1682211960,26.6,35.3,26.5,22.6,3.8,2.9,24.3
1682212080,26.5,35.3,26.5,22.6,3.2,2.9,24.2
1682212200,26.8,35.7,26.8,22.6,3.9,2.9,24.2
1682212320,27.1,35.4,27.1,22.6,3.3,2.8,24.2
1682212440,26.6,37.8,26.6,22.6,3.0,2.9,24.2
1682212560,26.4,37.8,26.4,22.6,2.8,2.9,24.2
1682212680,26.4,38.1,26.4,22.6,2.8,2.9,24.1
1682212800,26.4,38.0,26.3,22.6,2.9,2.9,24.1
1682212920,26.1,38.0,26.1,22.6,1.6,2.9,24.1
1682213040,26.1,36.5,26.1,22.6,2.0,2.9,24.1
1682213160,26.1,36.5,26.1,22.6,2.1,2.9,24.1
1682213280,26.2,38.5,26.1,22.6,2.6,2.9,24.0
1682213400,26.0,35.4,26.0,22.6,1.7,3.0,24.0
1682213520,26.0,34.5,26.0,22.6,2.0,2.9,24.0
1682213640,26.1,38.0,26.1,22.6,2.6,2.9,24.0
1682213760,26.1,38.0,26.1,22.6,2.5,2.9,23.9
1682213880,26.1,37.5,26.1,22.6,2.4,2.9,23.9
1682214000,26.1,37.5,26.1,22.6,2.3,2.9,23.9
1682214120,26.1,37.1,26.0,22.6,2.2,2.9,23.8
1682214240,26.0,36.3,26.0,22.6,2.1,2.9,23.8
1682214360,26.0,36.3,26.0,22.6,2.0,2.9,23.8
1682214480,26.0,36.1,26.0,22.6,1.9,2.9,23.8
1682214600,25.9,36.1,25.9,22.6,1.7,2.9,23.8
1682214720,25.9,35.5,25.9,22.6,1.6,2.9,23.7
1682214840,25.9,34.6,25.9,22.6,1.5,3.0,23.7
1682214960,25.9,34.6,25.8,22.6,1.4,2.9,23.7
1682215080,25.8,37.6,25.8,22.6,1.3,3.0,23.6
1682215200,25.8,37.6,25.8,22.6,1.1,2.9,23.6
1682215320,25.8,36.8,25.8,22.6,1.0,2.9,23.6
1682215440,25.8,36.6,25.8,22.6,0.9,2.9,23.6
1682215560,25.8,36.6,25.7,22.6,0.8,3.0,23.5
1682215680,25.8,36.2,25.7,22.6,0.7,3.0,23.5
1682215800,25.7,36.0,25.7,22.6,0.6,3.0,23.5
1682215920,25.7,36.0,25.7,22.6,0.5,2.9,23.4
1682216040,25.7,36.2,25.7,22.6,0.4,2.9,23.4
1682216160,25.7,30.2,25.7,22.6,0.3,2.9,23.4
1682216280,25.7,29.9,25.7,22.6,0.3,2.9,23.4
1682216400,25.7,29.7,25.6,22.6,0.2,2.9,23.3
1682216520,25.6,29.5,25.6,22.6,0.2,2.9,23.3
1682216640,25.6,29.2,25.6,22.6,0.1,3.0,23.3
1682216760,25.6,28.8,25.6,22.6,0.1,2.9,23.2
1682216880,25.6,28.4,25.6,22.6,0.1,2.9,23.2
1682217000,25.6,28.0,25.6,22.6,0.0,2.9,23.2
1682217120,25.6,27.5,25.6,22.6,0.0,2.9,23.1
1682217240,25.6,26.5,25.6,22.6,0.0,2.9,23.1
1682217360,25.6,26.0,25.6,22.6,0.0,2.9,23.0
1682217480,25.6,25.9,25.6,22.6,0.0,2.9,23.0
1682217600,25.6,25.9,25.6,22.6,0.0,2.9,23.0
1682217720,25.6,25.9,25.6,22.6,-0.0,2.9,22.9
1682217840,25.6,25.9,25.5,22.6,0.0,3.0,22.9
1682217960,25.6,25.9,25.5,22.6,0.0,2.9,22.9
1682218080,25.6,22.9,25.5,22.6,0.0,2.9,22.8
1682218200,25.5,19.3,25.5,22.6,0.0,2.9,22.8
1682218320,25.5,15.4,25.5,22.6,0.0,2.9,22.8
1682218440,25.5,11.9,25.5,22.6,0.0,2.9,22.7
1682218560,25.5,8.8,25.5,22.6,0.0,2.9,22.7
1682218680,25.5,6.3,25.5,22.6,0.0,2.9,22.7
1682218800,25.5,4.5,25.5,22.6,-0.0,2.8,22.6
1682218920,25.5,3.2,25.5,22.6,0.0,2.8,22.6
1682219040,25.5,2.3,25.5,22.6,0.0,2.8,22.6
1682219160,25.5,1.7,25.5,22.6,0.0,2.8,22.5
1682219280,25.5,1.3,25.5,22.6,0.0,2.9,22.5
1682219400,25.5,1.0,25.5,22.6,0.0,2.8,22.5
1682219520,25.5,0.8,25.5,22.6,0.0,2.8,22.4
1682219640,25.5,0.6,25.5,22.6,0.0,2.8,22.4
1682219760,25.5,0.5,25.5,22.6,0.0,2.8,22.4
1682219880,25.5,0.5,25.5,22.6,0.0,2.8,22.3
1682220000,25.5,0.4,25.5,22.6,0.0,2.8,22.3
1682220120,25.5,0.4,25.5,22.6,-0.0,2.7,22.3
1682220240,25.5,0.4,25.5,22.6,-0.0,2.8,22.3
1682220360,25.5,0.4,25.5,22.6,0.0,2.8,22.2
1682220480,25.4,0.3,25.4,22.6,0.0,3.2,22.2
1682220600,25.4,0.3,25.4,22.6,0.0,3.1,22.2
1682220720,25.4,0.3,25.4,22.6,-0.0,3.0,22.2
1682220840,25.4,0.3,25.5,22.6,0.0,2.8,22.2
1682220960,25.5,0.3,25.5,22.6,0.0,2.8,22.1
1682221080,25.4,0.3,25.4,22.6,0.0,2.8,22.1
1682221200,25.4,0.3,25.4,22.6,0.0,3.2,22.1
1682221320,25.4,0.3,25.4,22.6,0.0,2.8,22.1
1682221440,25.4,0.3,25.4,22.6,0.0,2.7,22.0
1682221560,25.4,0.3,25.4,22.6,0.0,3.0,22.0
1682221680,25.4,0.3,25.4,22.6,0.0,2.7,22.0
1682221800,25.4,0.3,25.4,22.6,0.0,2.7,22.0
1682221920,25.4,0.3,25.4,22.6,0.0,2.8,22.0
1682222040,25.4,0.3,25.4,22.6,0.0,2.8,22.0
1682222160,25.4,0.3,25.4,22.6,0.0,2.8,21.9
1682222280,25.4,0.3,25.4,22.6,0.0,3.0,21.9
1682222400,25.4,0.3,25.4,22.6,0.0,2.8,21.9
1682222520,25.4,0.3,25.4,22.6,0.0,2.8,21.9
1682222640,25.3,0.3,25.3,22.6,0.0,3.1,21.9
1682222760,25.4,0.3,25.4,22.6,0.0,2.8,21.9
1682222880,25.3,0.3,25.3,22.6,0.0,3.6,21.9
1682223000,25.3,0.3,25.3,22.6,0.0,3.3,21.8
1682223120,25.4,0.3,25.4,22.6,0.0,2.8,21.8
1682223240,25.4,0.3,25.4,22.6,0.0,2.8,21.8
1682223360,25.3,0.3,25.3,22.6,0.0,3.1,21.8
1682223480,25.4,0.3,25.4,22.6,0.0,2.8,21.8
1682223600,25.3,0.3,25.3,22.6,0.0,3.1,21.8
1682223720,25.3,0.3,25.3,22.6,0.0,2.8,21.8
1682223840,25.3,0.3,25.3,22.6,0.0,2.8,21.7
1682223960,25.3,0.3,25.3,22.6,0.0,2.9,21.7
1682224080,25.3,0.3,25.3,22.6,0.0,3.3,21.7
1682224200,25.3,0.3,25.3,22.6,0.0,2.7,21.7
1682224320,25.3,0.3,25.3,22.6,0.0,2.8,21.7
1682224440,25.3,0.3,25.3,22.6,0.0,3.3,21.7
1682224560,25.3,0.3,25.3,22.6,0.0,2.9,21.7
1682224680,25.3,0.3,25.3,22.6,0.0,2.9,21.7
1682224800,25.3,0.3,25.3,22.6,0.0,2.8,21.7
1682224920,25.3,0.3,25.3,22.6,0.0,2.8,21.7
1682225040,25.2,0.3,25.2,22.6,0.0,3.3,21.6
1682225160,25.2,0.3,25.2,22.6,0.0,3.4,21.6
1682225280,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1682225400,25.3,0.3,25.3,22.6,0.0,2.7,21.6
1682225520,25.2,0.3,25.2,22.6,0.0,3.4,21.6
1682225640,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1682225760,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1682225880,25.2,0.3,25.2,22.6,0.0,3.5,21.6
1682226000,25.2,0.3,25.2,22.6,-0.0,3.2,21.6
1682226120,25.3,0.3,25.3,22.6,0.0,2.7,21.6
1682226240,25.2,0.3,25.2,22.6,0.0,3.3,21.6
1682226360,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1682226480,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1682226600,25.2,0.3,25.2,22.6,-0.0,3.0,21.5
1682226720,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682226840,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682226960,25.2,0.3,25.2,22.6,0.0,3.5,21.5
1682227080,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682227200,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682227320,25.2,0.3,25.2,22.6,0.0,3.2,21.5
1682227440,25.2,0.3,25.2,22.6,0.0,3.1,21.5
1682227560,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682227680,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682227800,25.2,0.3,25.2,22.6,0.0,3.0,21.5
1682227920,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682228040,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682228160,25.2,0.3,25.2,22.6,0.0,3.0,21.5
1682228280,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682228400,25.2,0.3,25.2,22.6,0.0,3.1,21.5
1682228520,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682228640,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682228760,25.2,0.3,25.2,22.6,-0.0,2.7,21.5
1682228880,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229000,25.2,0.3,25.2,22.6,0.0,2.7,21.5
1682229120,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229240,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229360,25.2,0.3,25.2,22.6,-0.0,2.8,21.5
1682229480,25.1,0.3,25.1,22.6,0.0,3.4,21.5
1682229600,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229720,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229840,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682229960,25.1,0.3,25.1,22.6,-0.0,2.9,21.5
1682230080,25.2,0.3,25.2,22.6,0.0,2.8,21.5
1682230200,25.1,0.3,25.2,22.6,0.0,2.8,21.5
1682230320,25.1,0.3,25.1,22.6,0.0,3.0,21.5
1682230440,25.1,0.3,25.1,22.6,0.0,2.7,21.5
1682230560,25.1,0.3,25.1,22.6,-0.0,3.0,21.5
1682230680,25.1,0.3,25.1,22.6,0.0,3.4,21.5
1682230800,25.1,0.3,25.1,22.6,0.0,2.8,21.4
1682230920,25.1,0.3,25.1,22.6,0.0,2.8,21.4
1682231040,25.1,0.3,25.1,22.6,-0.0,2.8,21.4
1682231160,25.1,0.3,25.1,22.6,-0.0,2.8,21.4
1682231280,25.1,0.3,25.1,22.6,0.0,2.9,21.4
1682231400,25.0,0.3,25.0,22.6,0.0,4.0,21.4
1682231520,25.1,0.3,25.1,22.6,-0.0,2.7,21.4
1682231640,25.1,0.3,25.1,22.6,0.0,2.8,21.4
1682231760,25.1,0.3,25.1,22.6,0.0,3.4,21.4
1682231880,25.1,0.3,25.1,22.6,0.0,2.8,21.4
1682232000,25.1,0.3,25.1,22.6,0.0,2.9,21.4
1682232120,25.1,0.3,25.1,22.6,0.0,2.9,21.4
1682232240,25.1,0.3,25.1,22.6,0.0,2.7,21.4
1682232360,25.1,0.3,25.1,22.6,0.0,2.9,21.4
1682232480,25.0,0.3,25.0,22.6,0.0,3.9,21.4
1682232600,25.1,0.3,25.1,22.6,0.0,2.8,21.4
1682232720,25.1,0.3,25.1,22.6,-0.0,2.9,21.4
1682232840,25.0,0.3,25.0,22.6,-0.0,3.3,21.4
1682232960,25.1,0.3,25.1,22.6,-0.0,2.8,21.4
1682233080,25.0,0.3,25.0,22.6,-0.0,3.1,21.4
1682233200,25.0,0.3,25.0,22.6,0.0,3.4,21.4
1682233320,25.0,0.3,25.0,22.6,-0.0,3.0,21.3
1682233440,25.0,0.3,25.0,22.6,-0.0,2.9,21.3
1682233560,25.0,0.3,25.0,22.6,-0.0,2.8,21.3
1682233680,25.0,0.3,25.0,22.6,0.0,2.8,21.3
1682233800,25.0,0.3,25.0,22.6,0.0,3.1,21.3
1682233920,25.0,0.3,25.0,22.6,0.0,3.5,21.3
1682234040,25.0,0.3,25.0,22.6,0.0,3.2,21.3
1682234160,25.0,0.3,25.0,22.6,0.0,3.0,21.3
1682234280,25.0,0.3,25.0,22.6,0.0,3.4,21.3
1682234400,25.0,0.3,25.0,22.6,0.0,3.0,21.3
1682234520,25.0,0.3,25.0,22.6,0.0,2.9,21.3
1682234640,25.0,0.3,25.0,22.6,0.0,3.5,21.3
1682234760,25.0,0.3,25.0,22.6,0.0,3.0,21.3
1682234880,25.0,0.3,25.0,22.6,0.0,2.8,21.2
1682235000,25.0,0.3,25.0,22.6,-0.0,3.4,21.2
1682235120,25.0,0.3,25.0,22.6,0.0,3.4,21.2
1682235240,25.0,0.3,25.0,22.6,0.0,2.9,21.2
1682235360,24.9,0.3,24.9,22.6,0.0,3.5,21.2
1682235480,25.0,0.3,25.0,22.6,0.0,3.2,21.2
1682235600,25.0,0.3,25.0,22.6,0.0,2.8,21.2
1682235720,25.0,0.3,25.0,22.6,0.0,3.0,21.2
1682235840,24.9,0.3,24.9,22.6,0.0,3.9,21.2
1682235960,24.9,0.3,24.9,22.6,0.0,3.5,21.2
1682236080,24.9,0.3,24.9,22.6,0.0,3.5,21.2
1682236200,24.9,0.3,24.9,22.6,0.0,3.0,21.2
1682236320,25.0,0.3,25.0,22.6,0.0,2.8,21.2
1682236440,24.9,0.3,24.9,22.6,0.0,3.4,21.2
1682236560,24.9,0.3,24.9,22.6,0.0,3.4,21.2
1682236680,24.9,0.3,24.9,22.6,0.0,3.0,21.2
1682236800,24.9,0.3,24.9,22.6,0.0,3.4,21.2
1682236920,24.9,0.3,24.9,22.6,0.0,3.4,21.2
1682237040,24.9,0.3,24.9,22.6,-0.0,2.8,21.2
1682237160,24.9,0.3,24.9,22.6,0.0,2.8,21.2
1682237280,24.9,0.3,24.9,22.6,0.0,2.9,21.2
1682237400,24.9,0.3,24.9,22.6,0.0,2.9,21.2
1682237520,24.9,0.3,24.9,22.6,0.0,3.5,21.2
1682237640,24.8,0.3,24.8,22.6,0.0,3.6,21.1
1682237760,24.9,0.3,24.9,22.6,0.0,3.2,21.1
1682237880,24.9,0.3,24.9,22.6,0.0,3.5,21.1
1682238000,24.9,0.3,24.9,22.6,0.0,3.4,21.1
1682238120,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682238240,24.9,0.3,24.9,22.6,-0.0,2.8,21.1
1682238360,24.9,0.3,24.9,22.6,0.0,3.4,21.1
1682238480,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682238600,24.8,0.3,24.8,22.6,0.0,3.5,21.1
1682238720,24.8,0.3,24.8,22.6,0.0,3.4,21.1
1682238840,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682238960,24.9,0.3,24.9,22.6,0.0,3.1,21.1
1682239080,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682239200,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682239320,24.9,0.3,24.9,22.6,0.0,3.5,21.1
1682239440,24.8,0.3,24.8,22.6,-0.0,3.4,21.1
1682239560,24.9,0.3,24.9,22.6,0.0,2.8,21.1
1682239680,24.9,0.3,24.9,22.6,0.0,2.9,21.1
1682239800,24.8,0.3,24.8,22.6,0.0,3.4,21.1
1682239920,24.9,0.3,24.9,22.6,0.0,2.9,21.1
1682240040,24.9,0.3,24.9,22.6,0.0,2.9,21.1
1682240160,24.8,0.3,24.8,22.6,0.0,4.0,21.1
1682240280,24.8,0.3,24.8,22.6,0.0,2.9,21.1
1682240400,24.8,0.3,24.8,22.6,0.0,3.0,21.1
1682240520,24.8,0.3,24.8,22.6,0.0,2.9,21.1
1682240640,24.8,0.3,24.8,22.6,0.0,2.8,21.1
1682240760,24.8,0.3,24.8,22.6,0.0,2.8,21.1
1682240880,24.8,0.3,24.8,22.6,0.0,2.9,21.1
1682241000,24.8,0.3,24.8,22.6,0.0,3.3,21.1
1682241120,24.8,0.3,24.8,22.6,0.0,3.4,21.1
1682241240,24.8,0.3,24.8,22.6,0.0,3.5,21.0
1682241360,24.8,0.3,24.8,22.6,0.0,2.8,21.0
1682241480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682241600,24.8,0.3,24.8,22.6,0.0,3.5,21.0
1682241720,24.8,0.3,24.8,22.6,0.0,2.8,21.0
1682241840,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1682241960,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1682242080,24.8,0.3,24.8,22.6,0.0,3.0,21.0
1682242200,24.8,0.3,24.8,22.6,0.0,3.1,21.0
1682242320,24.7,0.3,24.7,22.6,0.0,3.8,21.0
1682242440,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1682242560,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1682242680,24.8,0.3,24.8,22.6,0.0,3.2,21.0
1682242800,24.7,0.3,24.7,22.6,0.0,3.3,21.0
1682242920,24.8,0.3,24.8,22.6,0.0,3.2,21.0
1682243040,24.8,0.3,24.8,22.6,0.0,3.2,21.0
1682243160,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1682243280,24.8,0.3,24.8,22.6,0.0,2.8,21.0
1682243400,24.8,0.3,24.8,22.6,0.0,2.8,21.0
1682243520,24.7,0.3,24.7,22.6,0.0,3.0,20.9
1682243640,24.7,0.3,24.7,22.6,0.0,3.3,20.9
1682243760,24.7,0.3,24.7,22.6,0.0,3.7,20.9
1682243880,24.7,0.3,24.7,22.6,0.0,3.1,20.9
1682244000,24.8,0.3,24.8,22.6,0.0,2.8,20.9
1682244120,24.8,0.3,24.8,22.6,0.0,2.8,20.9
1682244240,24.8,0.3,24.8,22.6,0.0,2.8,20.9
1682244360,24.8,0.3,24.8,22.6,0.0,2.9,20.9
1682244480,24.7,0.3,24.7,22.6,0.0,3.1,20.9
1682244600,24.7,0.3,24.7,22.6,0.0,3.4,20.8
1682244720,24.7,0.3,24.7,22.6,0.0,2.9,20.8
1682244840,24.7,0.3,24.7,22.6,0.0,3.4,20.8
1682244960,24.7,0.3,24.7,22.6,0.0,2.8,20.8
1682245080,24.7,0.3,24.7,22.6,0.0,2.8,20.8
1682245200,24.7,0.3,24.7,22.6,0.0,2.9,20.8
1682245320,24.7,0.3,24.7,22.6,0.0,3.4,20.8
1682245440,24.7,0.3,24.7,22.6,0.0,2.8,20.8
1682245560,24.7,0.3,24.7,22.6,0.0,3.2,20.8
1682245680,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682245800,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682245920,24.7,0.3,24.7,22.6,0.0,3.2,20.7
1682246040,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682246160,24.7,0.3,24.7,22.6,0.0,2.9,20.7
1682246280,24.7,0.3,24.7,22.6,0.0,3.1,20.7
1682246400,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682246520,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682246640,24.7,0.3,24.7,22.6,0.0,3.0,20.7
1682246760,24.6,0.3,24.6,22.6,0.0,3.4,20.7
1682246880,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1682247000,24.6,0.3,24.6,22.6,0.0,3.5,20.6
1682247120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682247240,24.7,0.3,24.7,22.6,0.0,2.8,20.6
1682247360,24.6,0.3,24.7,22.6,0.0,2.9,20.6
1682247480,24.7,0.3,24.7,22.6,0.0,2.8,20.6
1682247600,24.6,0.3,24.7,22.6,0.0,2.8,20.6
1682247720,24.6,0.3,24.7,22.6,0.0,2.9,20.6
1682247840,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1682247960,24.6,0.3,24.6,22.6,0.0,2.9,20.6
1682248080,24.6,0.3,24.6,22.6,0.0,2.9,20.6
1682248200,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1682248320,24.6,0.3,24.6,22.6,0.0,2.8,20.6
1682248440,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682248560,24.6,0.3,24.6,22.6,0.0,2.8,20.5
1682248680,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682248800,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682248920,24.5,0.3,24.5,22.6,0.0,4.1,20.5
1682249040,24.5,0.3,24.5,22.6,0.0,3.7,20.5
1682249160,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682249280,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682249400,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682249520,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682249640,24.6,0.3,24.6,22.6,0.0,2.8,20.5
1682249760,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1682249880,24.6,0.3,24.6,22.6,0.0,2.8,20.4
1682250000,24.5,0.3,24.5,22.6,0.0,4.2,20.4
1682250120,24.6,0.3,24.6,22.6,0.0,2.9,20.4
1682250240,24.6,0.3,24.6,22.6,0.0,2.8,20.4
1682250360,24.6,0.3,24.6,22.6,-0.0,3.1,20.4
1682250480,24.6,0.3,24.6,22.6,0.0,2.8,20.4
1682250600,24.6,0.3,24.6,22.6,0.0,2.9,20.4
1682250720,24.5,0.3,24.5,22.6,0.0,3.8,20.4
1682250840,24.5,0.3,24.5,22.6,0.0,3.3,20.4
1682250960,24.5,0.3,24.5,22.6,0.0,2.9,20.4
1682251080,24.5,0.3,24.5,22.6,0.0,2.9,20.4
1682251200,24.5,0.3,24.5,22.6,0.0,2.8,20.3
1682251320,24.5,0.3,24.5,22.6,0.0,2.8,20.3
1682251440,24.5,0.3,24.5,22.6,0.0,3.2,20.3
1682251560,24.4,0.3,24.4,22.6,0.0,4.0,20.3
1682251680,24.5,0.3,24.5,22.6,0.0,2.9,20.3
1682251800,24.5,0.3,24.5,22.6,0.0,3.2,20.3
1682251920,24.5,0.3,24.5,22.6,0.0,2.8,20.3
1682252040,24.5,0.3,24.5,22.6,0.0,2.9,20.3
1682252160,24.5,0.3,24.5,22.6,0.0,3.0,20.3
1682252280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682252400,24.5,0.3,24.5,22.6,0.0,3.3,20.2
1682252520,24.5,0.4,24.5,22.6,0.0,3.2,20.2
1682252640,24.5,0.4,24.5,22.6,0.0,2.8,20.2
1682252760,24.5,0.5,24.5,22.6,0.0,2.9,20.2
1682252880,24.5,0.6,24.5,22.6,0.0,3.0,20.2
1682253000,24.4,0.7,24.4,22.6,0.0,4.1,20.2
1682253120,24.5,0.9,24.5,22.6,0.0,3.0,20.2
1682253240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682253360,24.4,1.5,24.4,22.6,0.0,3.4,20.2
1682253480,24.5,2.2,24.5,22.6,0.0,2.9,20.2
1682253600,24.5,3.1,24.5,22.6,0.0,2.9,20.2
1682253720,24.4,4.6,24.4,22.6,0.0,3.5,20.2
1682253840,24.5,6.7,24.5,22.6,0.0,3.0,20.1
1682253960,24.4,9.6,24.4,22.6,0.0,3.6,20.1
1682254080,24.4,13.1,24.3,22.6,0.0,4.1,20.1
1682254200,24.4,17.2,24.4,22.6,0.0,3.7,20.1
1682254320,24.4,21.2,24.4,22.6,0.0,3.7,20.1
1682254440,24.4,24.5,24.4,22.6,0.0,3.6,20.1
1682254560,24.4,24.8,24.4,22.6,0.0,3.0,20.1
1682254680,24.4,24.7,24.4,22.6,0.0,3.4,20.1
1682254800,24.4,24.7,24.3,22.6,0.0,3.6,20.1
1682254920,24.4,24.7,24.4,22.6,0.0,3.1,20.0
1682255040,24.4,24.7,24.4,22.6,0.0,3.4,20.0
1682255160,24.4,24.7,24.3,22.6,0.0,3.6,20.0
1682255280,24.4,26.5,24.4,22.6,0.0,3.1,20.0
1682255400,24.4,27.9,24.4,22.6,0.0,3.0,20.0
1682255520,24.4,28.3,24.4,22.6,0.0,3.0,20.0
1682255640,24.4,28.7,24.3,22.6,0.0,3.3,20.0
1682255760,24.4,29.1,24.4,22.6,0.0,3.5,20.0
1682255880,24.3,29.4,24.3,22.6,0.1,3.8,20.0
1682256000,24.4,29.6,24.4,22.6,0.1,3.0,20.0
1682256120,24.4,29.9,24.4,22.6,0.1,3.1,19.9
1682256240,24.4,30.0,24.4,22.6,0.1,3.0,19.9
1682256360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682256480,24.4,30.4,24.4,22.6,0.1,3.1,19.9
1682256600,24.3,30.6,24.3,22.6,0.2,3.6,19.9
1682256720,24.4,30.8,24.4,22.6,0.2,3.0,19.9
1682256840,24.4,30.9,24.4,22.6,0.2,3.0,19.9
1682256960,24.3,31.0,24.3,22.6,0.2,3.6,19.9
1682257080,24.3,31.2,24.3,22.6,0.3,3.3,19.9
1682257200,24.4,31.2,24.3,22.6,0.3,3.0,19.8
1682257320,24.4,31.3,24.3,22.6,0.3,3.0,19.8
1682257440,24.4,31.3,24.4,22.6,0.3,3.0,19.8
1682257560,24.4,31.4,24.4,22.6,0.3,3.0,19.8
1682257680,24.4,31.5,24.4,22.6,0.3,3.0,19.8
1682257800,24.4,31.5,24.4,22.6,0.4,3.0,19.8
1682257920,24.4,36.1,24.4,22.6,0.4,3.1,19.8
1682258040,24.4,36.1,24.4,22.6,0.4,3.0,19.8
1682258160,24.4,35.9,24.3,22.6,0.4,3.0,19.8
1682258280,24.4,36.8,24.3,22.6,0.5,3.0,19.8
1682258400,24.4,36.8,24.4,22.6,0.5,3.0,19.8
1682258520,24.4,37.1,24.3,22.6,0.5,3.0,19.8
1682258640,24.4,37.1,24.3,22.6,0.6,3.1,19.8
1682258760,24.4,37.1,24.3,22.6,0.6,3.0,19.8
1682258880,24.4,37.8,24.3,22.6,0.6,3.0,19.8
1682259000,24.4,37.2,24.3,22.6,0.6,3.0,19.8
1682259120,24.4,37.2,24.3,22.6,0.6,3.0,19.8
1682259240,24.4,37.9,24.3,22.6,0.6,3.0,19.7
1682259360,24.4,38.2,24.3,22.6,0.6,3.0,19.7
1682259480,24.4,38.2,24.3,22.6,0.6,3.0,19.7
1682259600,24.4,37.5,24.3,22.6,0.7,3.0,19.7
1682259720,24.4,38.2,24.3,22.6,0.7,3.0,19.7
1682259840,24.4,38.2,24.3,22.6,0.7,3.0,19.7
1682259960,24.4,37.5,24.3,22.6,0.7,3.1,19.7
1682260080,24.4,38.5,24.3,22.6,0.7,3.1,19.7
1682260200,24.4,38.5,24.3,22.6,0.7,3.1,19.7
1682260320,24.4,38.5,24.3,22.6,0.7,3.0,19.7
1682260440,24.4,38.5,24.3,22.6,0.8,3.0,19.7
1682260560,24.4,38.5,24.3,22.6,0.8,3.1,19.7
1682260680,24.3,38.2,24.3,22.6,0.8,3.1,19.7
1682260800,24.3,37.9,24.3,22.6,0.8,3.1,19.7
1682260920,24.4,37.9,24.3,22.6,0.8,3.0,19.7
1682261040,24.4,38.2,24.3,22.6,0.8,3.0,19.7
1682261160,24.3,38.2,24.3,22.6,0.8,3.0,19.7
1682261280,24.3,38.2,24.3,22.6,0.8,3.1,19.7
1682261400,24.3,38.2,24.3,22.6,0.9,3.1,19.7
1682261520,24.3,38.2,24.3,22.6,0.9,3.1,19.7
1682261640,24.3,38.2,24.3,22.6,0.9,3.0,19.7
1682261760,24.3,37.9,24.3,22.6,0.9,3.0,19.7
1682261880,24.3,38.5,24.3,22.6,0.9,3.0,19.7
1682262000,24.3,38.5,24.3,22.6,0.9,3.1,19.7
1682262120,24.3,38.2,24.3,22.6,0.9,3.2,19.8
1682262240,24.3,38.5,24.3,22.6,0.9,3.0,19.8
1682262360,24.3,38.5,24.3,22.6,1.0,3.0,19.8
1682262480,24.3,38.6,24.3,22.6,1.0,3.0,19.8
1682262600,24.3,38.3,24.3,22.6,1.0,3.1,19.8
1682262720,24.3,38.3,24.3,22.6,1.0,3.1,19.8
1682262840,24.3,38.6,24.3,22.6,1.0,3.1,19.8
1682262960,24.3,38.3,24.3,22.6,1.0,3.0,19.8
1682263080,24.3,38.3,24.3,22.6,1.0,3.0,19.8
1682263200,24.3,38.3,24.3,22.6,1.1,3.0,19.8
1682263320,24.3,38.7,24.3,22.6,1.1,3.1,19.8
1682263440,24.3,38.7,24.3,22.6,1.1,3.1,19.9
1682263560,24.3,38.7,24.3,22.6,1.1,3.1,19.9
1682263680,24.3,38.7,24.3,22.6,1.2,3.1,19.9
1682263800,24.3,38.7,24.3,22.6,1.2,3.2,19.9
1682263920,24.3,38.7,24.3,22.6,1.2,3.0,19.9
1682264040,24.3,38.7,24.3,22.6,1.2,3.1,19.9
1682264160,24.3,38.7,24.3,22.6,1.2,3.1,20.0
1682264280,24.3,38.8,24.3,22.6,1.2,3.2,20.0
1682264400,24.3,38.8,24.3,22.6,1.2,3.1,20.0
1682264520,24.3,38.8,24.3,22.6,1.3,3.1,20.0
1682264640,24.3,39.2,24.3,22.6,1.4,3.1,20.0
1682264760,24.3,39.0,24.3,22.6,1.4,3.1,20.0
1682264880,24.4,39.0,24.3,22.6,1.5,3.1,20.0
1682265000,24.4,39.1,24.3,22.6,1.5,3.1,20.0
1682265120,24.3,39.1,24.3,22.6,1.5,3.1,20.1
1682265240,24.3,27.9,24.3,22.6,1.5,3.1,20.1
1682265360,24.3,27.9,24.3,22.6,1.6,3.1,20.1
1682265480,24.3,28.0,24.3,22.6,1.6,3.1,20.1
1682265600,24.3,28.0,24.3,22.6,1.7,3.1,20.1
1682265720,24.4,28.1,24.3,22.6,1.6,3.1,20.1
1682265840,24.4,28.1,24.3,22.6,1.7,3.1,20.1
1682265960,24.4,25.0,24.4,22.6,2.3,3.1,20.1
1682266080,24.4,28.1,24.3,22.6,1.8,3.1,20.1
1682266200,24.4,39.3,24.3,22.6,1.8,3.1,20.1
1682266320,24.4,39.3,24.4,22.6,1.9,3.1,20.2
1682266440,24.4,39.3,24.4,22.6,2.2,3.1,20.2
1682266560,24.5,39.3,24.4,22.6,2.5,3.1,20.2
1682266680,24.5,38.8,24.5,22.6,2.8,3.1,20.2
1682266800,24.6,39.5,24.6,22.6,3.4,3.1,20.2
1682266920,24.7,39.5,24.7,22.6,3.8,3.1,20.2
1682267040,24.8,39.4,24.7,22.6,4.0,3.1,20.2
1682267160,24.8,39.2,24.8,22.6,4.3,3.1,20.2
1682267280,24.9,39.2,24.9,22.6,4.6,3.1,20.3
1682267400,25.0,39.7,25.0,22.6,5.1,3.0,20.3
1682267520,25.1,39.2,25.1,22.6,5.3,3.0,20.3
1682267640,25.2,39.2,25.2,22.6,5.5,3.0,20.3
1682267760,25.3,39.2,25.3,22.6,5.9,3.0,20.4
1682267880,25.4,39.3,25.4,22.6,6.5,3.0,20.4
1682268000,25.5,39.3,25.5,22.6,7.1,3.0,20.4
1682268120,25.6,38.9,25.6,22.6,7.4,3.0,20.5
1682268240,25.7,38.7,25.7,22.6,7.5,3.0,20.5
1682268360,25.8,38.7,25.8,22.6,7.6,3.0,20.6
1682268480,25.9,37.3,25.8,22.6,7.8,3.0,20.6
1682268600,25.9,37.2,25.9,22.6,7.9,3.0,20.7
1682268720,26.0,37.3,26.0,22.6,8.0,2.9,20.8
1682268840,26.0,37.6,26.0,22.6,8.2,2.9,20.8
1682268960,26.1,37.8,26.1,22.6,8.3,2.9,20.9
1682269080,26.1,37.9,26.1,22.6,8.4,2.9,21.0
1682269200,26.2,38.0,26.1,22.6,8.5,2.9,21.1
1682269320,26.2,38.2,26.2,22.6,8.6,3.0,21.2
1682269440,26.2,38.2,26.2,22.6,8.7,3.0,21.3
1682269560,26.3,37.8,26.3,22.6,8.9,2.9,21.4
1682269680,26.3,37.1,26.3,22.6,9.0,2.9,21.4
1682269800,26.4,37.1,26.3,22.6,9.2,2.9,21.5
1682269920,26.4,37.2,26.4,22.6,9.3,2.9,21.6
1682270040,26.4,37.5,26.4,22.6,9.4,2.9,21.7
1682270160,26.5,37.5,26.5,22.6,9.5,2.9,21.8
1682270280,26.5,37.2,26.5,22.6,9.7,2.9,21.9
1682270400,26.5,37.5,26.5,22.6,9.7,2.9,22.0
1682270520,26.6,37.5,26.6,22.6,9.8,2.9,22.0
1682270640,26.6,37.7,26.6,22.6,10.1,2.9,22.1
1682270760,26.7,37.8,26.6,22.6,10.1,2.9,22.2
1682270880,26.7,37.9,26.7,22.6,10.3,2.9,22.2
1682271000,26.7,37.5,26.7,22.6,10.4,2.9,22.3
1682271120,26.8,37.8,26.8,22.6,10.5,2.9,22.3
1682271240,26.8,37.8,26.8,22.6,10.6,2.9,22.4
1682271360,26.8,37.6,26.8,22.6,10.8,2.9,22.4
1682271480,26.9,37.7,26.8,22.6,11.0,2.9,22.5
1682271600,26.9,37.7,26.9,22.6,11.0,2.9,22.5
1682271720,26.9,37.9,26.9,22.6,11.1,2.9,22.5
1682271840,26.9,38.1,26.9,22.6,11.2,2.9,22.5
1682271960,26.9,38.1,26.9,22.6,11.2,2.9,22.5
1682272080,27.0,37.8,27.0,22.6,11.3,2.9,22.5
1682272200,27.0,38.4,27.0,22.6,11.3,2.9,22.5
1682272320,27.0,38.4,27.0,22.6,11.4,2.9,22.5
1682272440,27.0,38.1,27.0,22.6,11.5,2.8,22.5
1682272560,27.0,38.2,27.0,22.6,11.6,2.8,22.5
1682272680,27.0,38.2,27.0,22.6,11.6,2.9,22.5
1682272800,27.0,38.3,27.0,22.6,11.7,2.9,22.5
1682272920,27.0,38.5,27.0,22.6,11.7,2.9,22.5
1682273040,27.0,38.5,27.0,22.6,11.7,2.9,22.5
1682273160,27.0,38.6,27.0,22.6,11.7,2.8,22.5
1682273280,27.0,38.6,27.0,22.6,11.6,2.9,22.4
1682273400,27.0,38.6,27.0,22.6,11.7,2.8,22.4
1682273520,27.0,38.7,27.0,22.6,11.8,2.9,22.4
1682273640,27.0,38.8,27.0,22.6,11.8,2.9,22.4
1682273760,27.0,38.8,27.0,22.6,11.8,2.9,22.4
1682273880,27.1,38.8,27.0,22.6,11.9,2.9,22.3
1682274000,27.0,38.9,27.0,22.6,11.8,2.9,22.3
1682274120,27.1,38.9,27.1,22.6,12.0,2.9,22.3
1682274240,27.1,38.9,27.1,22.6,12.0,2.8,22.3
1682274360,27.1,39.1,27.1,22.6,12.0,2.8,22.3
1682274480,27.1,39.0,27.1,22.6,12.1,2.9,22.3
1682274600,27.1,39.1,27.1,22.6,12.0,2.9,22.2
1682274720,27.1,39.1,27.1,22.6,12.0,2.9,22.2
1682274840,27.1,39.1,27.1,22.6,11.9,2.9,22.2
1682274960,27.1,39.2,27.1,22.6,12.0,2.8,22.2
1682275080,27.1,39.2,27.1,22.6,12.1,2.9,22.2
1682275200,27.1,39.2,27.1,22.6,12.2,2.8,22.1
1682275320,27.1,39.3,27.1,22.6,12.0,2.9,22.1
1682275440,27.1,39.3,27.1,22.6,12.1,2.9,22.1
1682275560,27.2,39.3,27.1,22.6,12.1,2.9,22.1
1682275680,27.2,39.2,27.2,22.6,12.1,2.9,22.1
1682275800,27.2,39.2,27.2,22.6,12.5,2.8,22.0
1682275920,27.2,39.5,27.2,22.6,12.1,2.8,22.0
1682276040,27.2,39.4,27.2,22.6,12.1,2.9,22.0
1682276160,27.2,39.4,27.2,22.6,11.9,2.9,22.0
1682276280,27.2,39.3,27.2,22.6,12.2,2.9,22.0
1682276400,27.2,39.5,27.2,22.6,12.1,2.9,22.0
1682276520,27.2,39.5,27.2,22.6,11.8,2.9,21.9
1682276640,27.2,39.5,27.2,22.6,11.9,2.8,21.9
1682276760,27.2,39.6,27.2,22.6,11.8,2.9,21.9
1682276880,27.2,39.5,27.2,22.6,12.1,2.8,21.9
1682277000,27.2,39.5,27.2,22.6,12.1,2.9,21.9
1682277120,27.2,39.5,27.2,22.6,11.9,2.9,21.8
1682277240,27.2,39.5,27.2,22.6,11.8,2.8,21.8
1682277360,27.2,39.5,27.2,22.6,11.6,2.9,21.8
1682277480,27.2,39.5,27.2,22.6,11.8,2.9,21.8
1682277600,27.3,39.5,27.2,22.6,11.7,2.9,21.8
1682277720,27.3,39.5,27.3,22.6,12.0,2.8,21.8
1682277840,27.3,39.5,27.3,22.6,12.2,2.8,21.8
1682277960,27.4,39.5,27.4,22.6,12.3,2.8,21.7
1682278080,27.4,39.5,27.4,22.6,12.1,2.8,21.7
1682278200,27.3,39.5,27.3,22.6,11.8,2.8,21.7
1682278320,27.3,39.5,27.3,22.6,11.8,2.9,21.7
1682278440,27.4,39.5,27.4,22.6,12.0,2.8,21.7
1682278560,27.4,39.5,27.4,22.6,11.9,2.8,21.7
1682278680,27.5,39.5,27.5,22.6,12.4,2.9,21.7
1682278800,27.5,39.5,27.4,22.6,12.0,2.8,21.7
1682278920,27.5,39.5,27.5,22.6,12.2,2.8,21.7
1682279040,27.5,39.5,27.5,22.6,11.9,2.8,21.7
1682279160,27.5,39.5,27.5,22.6,12.4,2.8,21.7
1682279280,27.5,39.5,27.5,22.6,12.0,2.8,21.7
1682279400,27.5,39.5,27.5,22.6,12.2,2.8,21.7
1682279520,27.6,39.5,27.6,22.6,12.2,2.9,21.7
1682279640,27.6,39.5,27.6,22.6,12.4,2.8,21.7
1682279760,27.7,39.5,27.7,22.6,12.5,2.8,21.7
1682279880,27.7,39.5,27.7,22.6,12.5,2.8,21.7
1682280000,27.7,39.5,27.7,22.6,12.4,2.8,21.7
1682280120,27.8,39.5,27.8,22.6,12.4,2.8,21.7
1682280240,27.8,39.5,27.8,22.6,12.2,2.8,21.7
1682280360,27.9,39.5,27.8,22.6,12.5,2.8,21.7
1682280480,27.9,39.5,27.9,22.6,12.5,2.8,21.7
1682280600,28.0,39.5,28.0,22.6,12.5,2.8,21.7
1682280720,28.0,39.5,28.0,22.6,12.7,2.8,21.6
1682280840,28.1,39.5,28.1,22.6,12.8,2.8,21.6
1682280960,28.2,39.4,28.2,22.6,12.9,2.8,21.6
1682281080,28.3,39.5,28.3,22.6,12.9,2.8,21.6
1682281200,28.4,39.5,28.4,22.6,12.9,2.7,21.6
1682281320,28.4,39.5,28.3,22.6,12.6,2.8,21.6
1682281440,28.4,39.5,28.4,22.6,12.3,2.8,21.6
1682281560,28.5,39.5,28.5,22.6,12.5,2.7,21.6
1682281680,28.6,39.5,28.6,22.6,12.4,2.7,21.6
1682281800,28.7,39.5,28.7,22.6,12.3,2.7,21.6
1682281920,29.0,39.5,29.0,22.6,12.1,2.7,21.6
1682282040,29.0,39.7,29.0,22.6,11.6,2.7,21.6
1682282160,29.0,39.9,29.0,22.6,11.4,2.7,21.6
1682282280,29.0,40.0,29.0,22.6,11.0,2.7,21.6
1682282400,28.9,40.3,28.9,22.6,10.7,2.7,21.6
1682282520,28.9,40.2,28.9,22.6,10.4,2.7,21.6
1682282640,28.9,40.2,28.9,22.6,10.1,2.7,21.6
1682282760,28.9,40.5,28.9,22.6,9.7,2.7,21.6
1682282880,28.9,40.5,28.9,22.6,9.4,2.7,21.6
1682283000,28.9,40.7,28.8,22.6,9.2,2.7,21.6
1682283120,28.9,40.7,28.8,22.6,8.9,2.7,21.6
1682283240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682283360,28.8,41.1,28.8,22.6,8.4,2.7,21.6
1682283480,28.8,41.1,28.8,22.6,8.1,2.7,21.6
1682283605,28.8,41.2,28.8,22.6,7.7,2.7,21.6
1682283720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682283840,28.8,41.3,28.8,22.6,7.2,2.7,21.6
1682283960,28.8,41.4,28.7,22.6,7.0,2.7,21.6
1682284080,28.7,41.6,28.7,22.6,6.7,2.7,21.6
1682284200,28.7,41.8,28.7,22.6,6.5,2.7,21.6
1682284320,28.7,41.7,28.7,22.6,6.4,2.7,21.6
1682284440,28.7,41.7,28.7,22.6,6.1,2.7,21.6
1682284560,28.7,41.9,28.7,22.6,5.8,2.7,21.6
1682284680,28.7,42.1,28.7,22.6,5.7,2.7,21.6
1682284800,28.7,42.1,28.6,22.6,5.5,2.7,21.6
1682284920,28.7,42.1,28.6,22.6,5.4,2.7,21.6
1682285040,28.7,42.1,28.6,22.6,5.2,2.7,21.6
1682285160,28.7,41.9,28.6,22.6,5.2,2.7,21.6
1682285280,28.7,42.1,28.6,22.6,5.0,2.7,21.6
1682285400,28.6,42.2,28.6,22.6,4.8,2.7,21.6
1682285520,28.6,42.2,28.6,22.6,4.7,2.7,21.6
1682285640,28.6,42.1,28.6,22.6,4.6,2.7,21.6
1682285760,28.6,42.1,28.6,22.6,4.4,2.7,21.6
1682285880,28.6,42.0,28.6,22.6,4.4,2.7,21.6
1682286000,28.6,42.0,28.6,22.6,4.4,2.7,21.6
1682286120,28.6,42.2,28.6,22.6,4.3,2.7,21.6
1682286240,28.6,42.1,28.6,22.6,4.2,2.7,21.6
1682286360,28.6,42.1,28.6,22.6,4.0,2.7,21.6
1682286480,28.6,42.1,28.6,22.6,4.0,2.7,21.6
1682286600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682286720,28.6,42.1,28.6,22.6,3.9,2.7,21.6
1682286840,28.6,42.2,28.6,22.6,3.8,2.7,21.6
1682286960,28.6,42.1,28.6,22.6,3.7,2.7,21.6
1682287080,28.6,42.2,28.6,22.6,3.8,2.7,21.6
1682287200,28.6,42.4,28.5,22.6,3.8,2.7,21.6
1682287320,28.6,42.4,28.5,22.6,3.6,2.7,21.6
1682287440,28.6,42.3,28.5,22.6,3.6,2.7,21.6
1682287560,28.6,42.2,28.5,22.6,3.7,2.7,21.6
1682287680,28.6,42.1,28.5,22.6,3.6,2.7,21.6
1682287800,28.6,42.2,28.5,22.6,3.6,2.7,21.6
1682287920,28.6,42.2,28.5,22.6,3.5,2.7,21.6
1682288040,28.6,42.1,28.5,22.6,3.5,2.7,21.7
1682288160,28.6,42.1,28.5,22.6,3.5,2.7,21.7
1682288280,28.6,42.2,28.5,22.6,3.4,2.7,21.7
1682288400,28.6,42.3,28.5,22.6,3.5,2.7,21.7
1682288520,28.6,42.3,28.5,22.6,3.4,2.7,21.7
1682288640,28.6,42.3,28.5,22.6,3.4,2.7,21.7
1682288760,28.6,42.4,28.5,22.6,3.4,2.7,21.7
1682288880,28.5,42.4,28.5,22.6,3.3,2.7,21.7
1682289000,28.5,42.5,28.5,22.6,3.3,2.7,21.7
1682289120,28.5,42.6,28.5,22.6,3.4,2.7,21.7
1682289240,28.5,42.6,28.5,22.6,3.3,2.7,21.8
1682289360,28.5,42.6,28.5,22.6,3.4,2.7,21.8
1682289480,28.5,42.5,28.5,22.6,3.3,2.7,21.8
1682289600,28.5,42.6,28.5,22.6,3.3,2.7,21.8
1682289720,28.5,42.6,28.5,22.6,3.2,2.7,21.8
1682289840,28.5,42.6,28.5,22.6,3.3,2.7,21.8
1682289960,28.5,42.6,28.5,22.6,3.3,2.7,21.8
1682290080,28.5,42.5,28.5,22.6,3.2,2.7,21.8
1682290200,28.5,42.6,28.5,22.6,3.2,2.7,21.8
1682290320,28.5,42.7,28.5,22.6,3.3,2.7,21.9
1682290440,28.5,42.6,28.5,22.6,3.3,2.7,21.9
1682290560,28.5,42.6,28.5,22.6,3.2,2.7,21.9
1682290680,28.5,42.6,28.5,22.6,3.2,2.6,21.9
1682290800,28.5,42.6,28.5,22.6,3.2,2.6,21.9
1682290920,28.5,42.6,28.5,22.6,3.2,2.7,22.0
1682291040,28.5,42.7,28.5,22.6,3.2,2.7,22.0
1682291160,28.5,42.7,28.5,22.6,3.2,2.7,22.0
1682291280,28.5,42.7,28.5,22.6,3.2,2.7,22.0
1682291400,28.5,42.8,28.5,22.6,3.2,2.7,22.1
1682291520,28.5,42.8,28.5,22.6,3.3,2.7,22.1
1682291640,28.5,42.8,28.5,22.6,3.2,2.6,22.1
1682291760,28.5,43.0,28.5,22.6,3.1,2.6,22.1
1682291880,28.5,43.0,28.5,22.6,3.3,2.7,22.2
1682292000,28.5,43.1,28.5,22.6,3.1,2.7,22.2
1682292120,28.5,42.9,28.5,22.6,3.2,2.7,22.2
1682292240,28.5,42.8,28.5,22.6,3.2,2.7,22.2
1682292360,28.5,42.8,28.5,22.6,3.2,2.7,22.3
1682292480,28.5,42.8,28.5,22.6,3.1,2.7,22.3
1682292600,28.5,42.9,28.5,22.6,3.3,2.6,22.3
1682292720,28.5,42.8,28.5,22.6,3.2,2.7,22.4
1682292840,27.2,42.9,27.2,22.6,3.1,2.8,22.4
1682292960,27.2,42.9,27.2,22.6,3.1,2.8,22.4
1682293080,27.2,42.8,27.2,22.6,3.2,2.8,22.5
1682293200,27.2,42.7,27.2,22.6,3.3,2.8,22.5
1682293320,27.2,42.8,27.2,22.6,3.2,2.8,22.5
1682293440,27.2,42.8,27.2,22.6,3.1,2.8,22.6
1682293560,27.2,42.8,27.2,22.6,3.2,2.8,22.6
1682293680,27.2,42.8,27.2,22.6,3.2,2.8,22.6
1682293800,27.2,42.9,27.2,22.6,3.2,2.8,22.7
1682293920,27.2,42.8,27.2,22.6,3.2,2.8,22.7
1682294040,27.2,42.7,27.2,22.6,3.1,2.8,22.7
1682294160,27.2,42.7,27.2,22.6,3.1,2.7,22.8
1682294280,27.2,42.7,27.2,22.6,3.1,2.8,22.8
1682294400,27.2,42.8,27.2,22.6,3.2,2.7,22.8
1682294520,27.2,42.5,27.2,22.6,3.1,2.8,22.8
1682294640,27.2,42.8,27.1,22.6,3.1,2.8,22.9
1682294760,27.2,42.6,27.2,22.6,3.3,2.8,22.9
1682294880,27.2,42.8,27.1,22.6,3.1,2.7,22.9
1682295000,27.2,42.6,27.2,22.6,3.2,2.8,23.0
1682295120,27.2,42.8,27.1,22.6,3.2,2.7,23.0
1682295240,27.2,42.7,27.1,22.6,3.2,2.8,23.0
1682295360,27.2,42.6,27.1,22.6,3.1,2.8,23.0
1682295480,27.2,42.8,27.1,22.6,3.0,2.8,23.0
1682295600,27.2,42.8,27.1,22.6,3.1,2.8,23.0
1682295720,27.2,42.9,27.1,22.6,3.1,2.7,23.1
1682295840,27.2,42.6,27.1,22.6,3.1,2.7,23.1
1682295960,27.2,42.6,27.1,22.6,3.3,2.8,23.1
1682296080,27.1,43.0,27.1,22.6,3.0,2.8,23.1
1682296200,27.2,42.8,27.1,22.6,3.2,2.9,23.1
1682296320,27.2,42.7,27.1,22.6,3.2,2.8,23.1
1682296440,27.2,42.6,27.1,22.6,3.2,2.7,23.1
1682296560,27.2,42.3,27.1,22.6,3.2,2.8,23.1
1682296680,27.2,42.1,27.1,22.6,3.3,2.8,23.1
1682296800,27.2,42.5,27.1,22.6,3.2,2.8,23.1
1682296920,27.2,42.5,27.1,22.6,3.2,2.7,23.1
1682297040,27.2,42.5,27.1,22.6,3.1,2.7,23.1
1682297160,27.2,42.3,27.1,22.6,3.1,2.8,23.1
1682297280,27.2,42.4,27.1,22.6,3.1,2.7,23.1
1682297400,27.2,41.8,27.1,22.6,3.3,2.8,23.1
1682297520,27.2,41.8,27.1,22.6,3.2,2.8,23.1
1682297640,27.2,42.3,27.1,22.6,3.1,2.7,23.1
1682297760,27.2,41.4,27.1,22.6,3.1,2.7,23.1
1682297880,27.2,41.1,27.1,22.6,3.2,2.7,23.1
1682298000,27.2,41.4,27.1,22.6,3.2,2.8,23.1
1682298120,27.1,29.0,27.1,22.6,3.1,2.8,23.1
1682298240,27.2,41.0,27.1,22.6,3.1,2.8,23.1
1682298360,27.2,35.8,27.2,22.6,3.4,2.8,23.0
1682298480,27.1,41.7,27.1,22.6,2.9,2.7,23.0
1682298600,27.2,38.6,27.1,22.6,3.1,2.8,23.0
1682298720,27.2,39.1,27.1,22.6,3.2,2.8,23.0
1682298840,26.8,39.3,26.8,22.6,3.0,2.8,23.0
1682298960,26.7,39.3,26.6,22.6,3.0,2.8,23.0
1682299080,26.5,38.6,26.5,22.6,2.8,2.8,22.9
1682299200,26.5,38.5,26.4,22.6,2.7,2.8,22.9
1682299320,26.4,38.6,26.4,22.6,2.7,2.9,22.9
1682299440,26.3,38.0,26.3,22.6,2.5,2.9,22.8
1682299560,26.3,38.6,26.3,22.6,2.4,2.8,22.8
1682299680,26.2,38.6,26.2,22.6,2.3,2.9,22.8
1682299800,26.2,37.2,26.1,22.6,2.2,2.8,22.8
1682299920,26.1,37.8,26.1,22.6,2.1,2.8,22.8
1682300040,26.1,37.8,26.0,22.6,2.0,2.9,22.7
1682300160,26.0,36.8,26.0,22.6,1.9,2.9,22.7
1682300280,26.0,38.9,26.0,22.6,1.7,2.8,22.6
1682300400,26.0,38.9,25.9,22.6,1.6,2.9,22.6
1682300520,26.0,38.6,25.9,22.6,1.5,2.8,22.6
1682300640,25.9,37.8,25.9,22.6,1.4,2.9,22.5
1682300760,25.9,37.8,25.9,22.6,1.3,2.9,22.5
1682300880,25.9,38.2,25.8,22.6,1.2,2.9,22.5
1682301000,25.9,37.2,25.8,22.6,1.2,2.8,22.4
1682301120,25.8,37.2,25.8,22.6,1.1,2.9,22.4
1682301240,25.8,38.0,25.8,22.6,1.0,3.2,22.4
1682301360,25.8,37.9,25.8,22.6,0.9,2.9,22.3
1682301480,25.8,37.8,25.7,22.6,0.7,3.1,22.3
1682301600,25.7,37.4,25.7,22.6,0.7,3.5,22.2
1682301720,25.7,37.2,25.7,22.6,0.6,3.2,22.2
1682301840,25.7,37.2,25.7,22.6,0.6,2.9,22.2
1682301960,25.7,37.6,25.6,22.6,0.5,3.5,22.1
1682302080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682302200,25.6,36.5,25.6,22.6,0.4,3.6,22.1
1682302320,25.6,30.9,25.6,22.6,0.3,3.4,22.0
1682302440,25.6,30.7,25.6,22.6,0.2,3.4,22.0
1682302560,25.6,30.6,25.6,22.6,0.2,3.1,22.0
1682302680,25.6,30.4,25.5,22.6,0.2,3.8,21.9
1682302800,25.5,30.1,25.5,22.6,0.1,3.9,21.9
1682302920,25.5,29.8,25.5,22.6,0.1,4.2,21.8
1682303040,25.5,29.5,25.5,22.6,0.1,4.1,21.8
1682303160,25.5,29.0,25.5,22.6,0.0,4.1,21.8
1682303280,25.5,28.6,25.5,22.6,0.0,3.6,21.7
1682303400,25.5,28.2,25.5,22.6,0.0,3.7,21.7
1682303520,25.5,27.6,25.4,22.6,0.0,4.0,21.7
1682303640,25.5,26.5,25.5,22.6,0.0,3.6,21.6
