Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682303760,25.5,25.8,25.5,22.6,-0.0,3.6,21.6
1682303880,25.4,25.8,25.4,22.6,-0.0,4.1,21.5
1682304000,25.5,25.8,25.5,22.6,0.0,3.5,21.5
1682304120,25.5,25.8,25.5,22.6,-0.0,3.5,21.5
1682304240,25.4,25.4,25.4,22.6,0.0,4.2,21.4
1682304360,25.5,21.8,25.4,22.6,-0.0,3.6,21.4
1682304480,25.4,17.1,25.4,22.6,0.0,4.1,21.3
1682304600,25.4,12.3,25.4,22.6,0.0,4.2,21.3
1682304720,25.4,8.5,25.4,22.6,0.0,3.6,21.3
1682304840,25.4,5.4,25.4,22.6,0.0,3.8,21.2
1682304960,25.4,3.7,25.4,22.6,-0.0,4.0,21.2
1682305080,25.4,2.4,25.4,22.6,0.0,3.5,21.2
1682305200,25.4,1.6,25.4,22.6,0.0,4.1,21.2
1682305320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682305440,25.4,0.8,25.4,22.6,0.0,3.5,21.1
1682305560,25.4,0.7,25.5,22.6,-0.0,3.0,21.1
1682305680,25.4,0.5,25.4,22.6,0.0,3.4,21.1
1682305800,25.4,0.4,25.4,22.6,-0.0,3.5,21.1
1682305920,25.3,0.4,25.3,22.6,0.0,4.1,21.0
1682306040,25.3,0.3,25.3,22.6,0.0,4.0,21.0
1682306160,25.3,0.3,25.3,22.6,-0.0,4.1,21.0
1682306280,25.3,0.3,25.3,22.6,-0.0,4.1,21.0
1682306400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682306520,25.4,0.3,25.4,22.6,0.0,3.5,21.0
1682306640,25.3,0.3,25.3,22.6,-0.0,3.8,21.0
1682306760,25.3,0.3,25.3,22.6,0.0,3.8,21.0
1682306880,25.3,0.3,25.3,22.6,-0.0,3.5,20.9
1682307000,25.3,0.3,25.3,22.6,-0.0,3.6,20.9
1682307120,25.3,0.3,25.3,22.6,0.0,4.0,20.9
1682307240,25.3,0.3,25.3,22.6,0.0,3.5,20.9
1682307360,25.3,0.3,25.3,22.6,0.0,3.5,20.9
1682307480,25.3,0.3,25.3,22.6,0.0,4.1,20.9
1682307600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682307720,25.3,0.3,25.3,22.6,0.0,3.5,20.9
1682307840,25.3,0.3,25.3,22.6,0.0,4.0,20.9
1682307960,25.2,0.3,25.2,22.6,-0.0,4.1,20.9
1682308080,25.2,0.3,25.2,22.6,-0.0,4.1,20.9
1682308200,25.2,0.3,25.2,22.6,-0.0,4.2,20.9
1682308320,25.2,0.3,25.2,22.6,-0.0,3.8,20.8
1682308440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682308560,25.3,0.3,25.3,22.6,-0.0,3.0,20.8
1682308680,25.3,0.3,25.3,22.6,-0.0,3.3,20.8
1682308800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682308920,25.2,0.3,25.2,22.6,0.0,4.1,20.8
1682309040,25.2,0.3,25.2,22.6,0.0,4.1,20.8
1682309160,25.2,0.3,25.2,22.6,-0.0,4.0,20.8
1682309280,25.2,0.3,25.2,22.6,-0.0,4.1,20.8
1682309400,25.2,0.3,25.2,22.6,-0.0,3.7,20.8
1682309520,25.3,0.3,25.3,22.6,0.0,2.9,20.8
1682309640,25.2,0.3,25.2,22.6,-0.0,4.0,20.8
1682309760,25.2,0.3,25.2,22.6,-0.0,4.1,20.8
1682309880,25.2,0.3,25.2,22.6,0.0,4.0,20.8
1682310000,25.2,0.3,25.2,22.6,-0.0,4.1,20.8
1682310120,25.2,0.3,25.2,22.6,-0.0,4.0,20.8
1682310240,25.2,0.3,25.2,22.6,0.0,3.5,20.8
1682310360,25.2,0.3,25.2,22.6,-0.0,3.4,20.8
1682310480,25.2,0.3,25.2,22.6,-0.0,2.9,20.7
1682310600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682310720,25.2,0.3,25.2,22.6,-0.0,4.0,20.7
1682310840,25.1,0.3,25.1,22.6,0.0,4.1,20.7
1682310960,25.1,0.3,25.1,22.6,0.0,4.1,20.7
1682311080,25.1,0.3,25.1,22.6,-0.0,4.0,20.7
1682311200,25.1,0.3,25.1,22.6,-0.0,4.0,20.7
1682311320,25.2,0.3,25.2,22.6,-0.0,3.5,20.7
1682311440,25.1,0.3,25.1,22.6,-0.0,4.4,20.7
1682311560,25.1,0.3,25.1,22.6,-0.0,4.2,20.7
1682311680,25.1,0.3,25.1,22.6,-0.0,4.1,20.7
1682311800,25.1,0.3,25.1,22.6,-0.0,4.3,20.7
1682311920,25.1,0.3,25.1,22.6,-0.0,4.5,20.7
1682312040,25.1,0.3,25.1,22.6,-0.0,4.0,20.7
1682312160,25.1,0.3,25.1,22.6,-0.0,4.1,20.7
1682312280,25.0,0.3,25.0,22.6,0.0,4.5,20.7
1682312400,25.1,0.3,25.1,22.6,-0.0,4.0,20.7
1682312520,25.1,0.3,25.1,22.6,-0.0,4.1,20.7
1682312640,25.1,0.3,25.1,22.6,-0.0,4.2,20.7
1682312760,25.0,0.3,25.0,22.6,-0.0,4.5,20.7
1682312880,25.1,0.3,25.0,22.6,-0.0,4.0,20.7
1682313000,25.0,0.3,25.0,22.6,-0.0,4.1,20.7
1682313120,25.0,0.3,25.0,22.6,-0.0,4.3,20.6
1682313240,25.0,0.3,25.0,22.6,-0.0,4.5,20.6
1682313360,25.0,0.3,25.0,22.6,-0.0,4.0,20.6
1682313480,25.0,0.3,25.0,22.6,-0.0,4.0,20.6
1682313600,25.0,0.3,25.0,22.6,-0.0,4.2,20.6
1682313720,25.0,0.3,25.0,22.6,-0.0,4.1,20.6
1682313840,25.0,0.3,25.0,22.6,-0.0,3.7,20.6
1682313960,25.1,0.3,25.1,22.6,-0.0,3.5,20.6
1682314080,25.0,0.3,25.0,22.6,-0.0,4.1,20.6
1682314200,25.0,0.3,25.0,22.6,-0.0,4.1,20.5
1682314320,25.0,0.3,25.0,22.6,-0.0,4.1,20.5
1682314440,25.0,0.3,25.0,22.6,-0.0,4.1,20.5
1682314560,25.0,0.3,25.0,22.6,-0.0,4.0,20.5
1682314680,25.1,0.3,25.1,22.6,-0.0,3.0,20.5
1682314800,25.1,0.3,25.1,22.6,-0.0,2.8,20.5
1682314920,25.1,0.3,25.1,22.6,-0.0,2.9,20.5
1682315040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682315160,25.0,0.3,25.0,22.6,-0.0,4.1,20.4
1682315280,25.0,0.3,25.0,22.6,-0.0,4.0,20.4
1682315400,25.0,0.3,25.0,22.6,-0.0,4.0,20.4
1682315520,25.0,0.3,25.0,22.6,-0.0,4.1,20.4
1682315640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682315760,25.1,0.3,25.1,22.6,-0.0,2.8,20.4
1682315880,25.0,0.3,25.0,22.6,-0.0,4.0,20.4
1682316000,25.0,0.3,24.9,22.6,-0.0,4.0,20.4
1682316120,24.9,0.3,24.9,22.6,-0.0,4.0,20.4
1682316240,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682316360,25.0,0.3,25.0,22.6,-0.0,3.3,20.4
1682316480,25.0,0.3,25.0,22.6,-0.0,2.8,20.4
1682316600,25.0,0.3,25.0,22.6,-0.0,2.8,20.4
1682316720,25.0,0.3,25.0,22.6,-0.0,3.1,20.4
1682316840,25.0,0.3,25.0,22.6,-0.0,3.7,20.4
1682316960,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682317080,24.9,0.3,24.9,22.6,-0.0,4.2,20.4
1682317200,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682317320,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682317440,25.0,0.3,25.0,22.6,-0.0,3.1,20.4
1682317560,25.0,0.3,25.0,22.6,-0.0,2.8,20.4
1682317680,25.0,0.3,25.0,22.6,-0.0,3.5,20.4
1682317800,24.9,0.3,24.9,22.6,-0.0,4.0,20.4
1682317920,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682318040,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682318160,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1682318280,24.9,0.3,24.9,22.6,-0.0,3.1,20.4
1682318400,25.0,0.3,25.0,22.6,-0.0,3.2,20.4
1682318520,24.9,0.3,24.9,22.6,-0.0,3.4,20.4
1682318640,25.0,0.3,25.0,22.6,-0.0,2.8,20.4
1682318760,24.9,0.3,24.8,22.6,-0.0,4.1,20.4
1682318880,24.8,0.3,24.8,22.6,-0.0,4.1,20.4
1682319000,24.8,0.3,24.8,22.6,-0.0,4.3,20.4
1682319120,24.8,0.3,24.8,22.6,-0.0,4.1,20.4
1682319240,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1682319360,24.9,0.3,24.9,22.6,-0.0,2.9,20.3
1682319480,24.9,0.3,24.9,22.6,0.0,3.7,20.3
1682319600,24.8,0.3,24.8,22.6,-0.0,4.1,20.3
1682319720,24.8,0.3,24.8,22.6,-0.0,4.2,20.3
1682319840,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1682319960,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1682320080,24.9,0.3,24.9,22.6,-0.0,2.9,20.3
1682320200,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1682320320,24.8,0.3,24.8,22.6,-0.0,3.9,20.3
1682320440,24.8,0.3,24.8,22.6,-0.0,4.2,20.3
1682320560,24.8,0.3,24.8,22.6,-0.0,4.2,20.3
1682320680,24.8,0.3,24.8,22.6,-0.0,4.2,20.3
1682320800,24.8,0.3,24.8,22.6,-0.0,3.5,20.3
1682320920,24.9,0.3,24.9,22.6,-0.0,3.1,20.3
1682321040,24.9,0.3,24.9,22.6,-0.0,2.9,20.3
1682321160,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1682321280,24.8,0.3,24.8,22.6,-0.0,3.5,20.3
1682321400,24.8,0.3,24.8,22.6,-0.0,4.1,20.3
1682321520,24.8,0.3,24.8,22.6,-0.0,4.2,20.2
1682321640,24.8,0.3,24.8,22.6,-0.0,4.1,20.2
1682321760,24.8,0.3,24.8,22.6,-0.0,4.1,20.2
1682321880,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1682322000,24.9,0.3,24.9,22.6,-0.0,2.8,20.2
1682322120,24.8,0.3,24.8,22.6,-0.0,3.2,20.2
1682322240,24.7,0.3,24.7,22.6,-0.0,3.8,20.2
1682322360,24.7,0.3,24.7,22.6,-0.0,4.6,20.2
1682322480,24.7,0.3,24.7,22.6,-0.0,4.1,20.2
1682322600,24.7,0.3,24.7,22.6,-0.0,4.1,20.2
1682322720,24.8,0.3,24.8,22.6,-0.0,3.6,20.2
1682322840,24.7,0.3,24.7,22.6,-0.0,4.3,20.2
1682322960,24.7,0.3,24.7,22.6,-0.0,3.6,20.2
1682323080,24.7,0.3,24.7,22.6,-0.0,3.8,20.2
1682323200,24.7,0.3,24.7,22.6,-0.0,4.5,20.2
1682323320,24.7,0.3,24.6,22.6,-0.0,4.6,20.2
1682323440,24.7,0.3,24.7,22.6,-0.0,4.0,20.2
1682323560,24.7,0.3,24.7,22.6,-0.0,4.1,20.2
1682323680,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682323800,24.7,0.3,24.7,22.6,-0.0,3.9,20.1
1682323920,24.7,0.3,24.7,22.6,0.0,4.0,20.1
1682324040,24.7,0.3,24.7,22.6,-0.0,3.2,20.1
1682324160,24.8,0.3,24.8,22.6,-0.0,3.3,20.1
1682324280,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1682324400,24.6,0.3,24.6,22.6,-0.0,4.2,20.1
1682324520,24.6,0.3,24.6,22.6,-0.0,4.1,20.1
1682324640,24.6,0.3,24.6,22.6,-0.0,4.1,20.1
1682324760,24.6,0.3,24.6,22.6,-0.0,4.1,20.1
1682324880,24.7,0.3,24.7,22.6,-0.0,3.5,20.1
1682325000,24.7,0.3,24.7,22.6,-0.0,3.8,20.1
1682325120,24.6,0.3,24.6,22.6,-0.0,3.7,20.1
1682325240,24.6,0.3,24.6,22.6,-0.0,4.1,20.1
1682325360,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682325480,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682325600,24.7,0.3,24.7,22.6,-0.0,3.6,20.0
1682325720,24.7,0.3,24.7,22.6,-0.0,3.5,20.0
1682325840,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1682325960,24.7,0.3,24.7,22.6,-0.0,3.0,20.0
1682326080,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682326200,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682326320,24.6,0.3,24.6,22.6,0.0,4.3,20.0
1682326440,24.6,0.3,24.6,22.6,-0.0,4.3,20.0
1682326560,24.6,0.3,24.6,22.6,-0.0,4.0,20.0
1682326680,24.7,0.3,24.7,22.6,-0.0,2.8,20.0
1682326800,24.7,0.3,24.7,22.6,0.0,3.2,20.0
1682326920,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1682327040,24.6,0.3,24.6,22.6,-0.0,3.5,20.0
1682327160,24.5,0.3,24.5,22.6,-0.0,4.1,20.0
1682327280,24.5,0.3,24.5,22.6,-0.0,4.2,20.0
1682327400,24.6,0.3,24.6,22.6,-0.0,3.4,19.9
1682327520,24.6,0.3,24.6,22.6,0.0,3.5,19.9
1682327640,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1682327760,24.6,0.3,24.6,22.6,0.0,2.9,19.9
1682327880,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1682328000,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1682328120,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1682328240,24.5,0.3,24.5,22.6,0.0,4.1,19.9
1682328360,24.5,0.3,24.5,22.6,-0.0,4.1,19.9
1682328480,24.5,0.3,24.5,22.6,-0.0,3.8,19.9
1682328600,24.5,0.3,24.5,22.6,0.0,3.4,19.9
1682328720,24.5,0.3,24.5,22.6,-0.0,3.5,19.9
1682328840,24.6,0.3,24.6,22.6,-0.0,3.3,19.9
1682328960,24.6,0.3,24.6,22.6,-0.0,3.3,19.8
1682329080,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682329200,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682329320,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682329440,24.5,0.3,24.5,22.6,-0.0,4.3,19.8
1682329560,24.5,0.3,24.5,22.6,-0.0,3.7,19.8
1682329680,24.5,0.3,24.5,22.6,-0.0,3.1,19.8
1682329800,24.5,0.3,24.5,22.6,-0.0,3.6,19.8
1682329920,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682330040,24.5,0.3,24.5,22.6,-0.0,3.9,19.8
1682330160,24.4,0.3,24.4,22.6,-0.0,4.2,19.8
1682330280,24.4,0.3,24.4,22.6,-0.0,4.1,19.8
1682330400,24.5,0.3,24.5,22.6,-0.0,3.6,19.8
1682330520,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682330640,24.5,0.3,24.5,22.6,-0.0,3.3,19.8
1682330760,24.5,0.3,24.5,22.6,-0.0,2.9,19.8
1682330880,24.4,0.3,24.4,22.6,0.0,4.1,19.8
1682331000,24.4,0.3,24.4,22.6,-0.0,4.2,19.7
1682331120,24.4,0.3,24.4,22.6,0.0,4.5,19.7
1682331240,24.4,0.3,24.4,22.6,-0.0,4.2,19.7
1682331360,24.4,0.3,24.4,22.6,-0.0,3.8,19.7
1682331480,24.4,0.3,24.4,22.6,-0.0,3.6,19.7
1682331600,24.4,0.3,24.4,22.6,-0.0,3.6,19.7
1682331720,24.5,0.3,24.5,22.6,-0.0,3.1,19.7
1682331840,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1682331960,24.4,0.3,24.4,22.6,-0.0,4.2,19.7
1682332080,24.4,0.3,24.4,22.6,0.0,4.2,19.7
1682332200,24.4,0.3,24.3,22.6,-0.0,4.2,19.7
1682332320,24.4,0.3,24.4,22.6,-0.0,3.8,19.7
1682332440,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1682332560,24.4,0.3,24.4,22.6,0.0,3.4,19.7
1682332680,24.4,0.3,24.4,22.6,-0.0,3.9,19.6
1682332800,24.4,0.3,24.4,22.6,0.0,3.5,19.6
1682332920,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682333040,24.3,0.3,24.3,22.6,-0.0,4.1,19.6
1682333160,24.3,0.3,24.3,22.6,-0.0,4.3,19.6
1682333280,24.3,0.3,24.3,22.6,-0.0,4.0,19.6
1682333400,24.3,0.3,24.3,22.6,-0.0,3.6,19.6
1682333520,24.3,0.3,24.3,22.6,-0.0,3.6,19.6
1682333640,24.3,0.3,24.3,22.6,-0.0,3.5,19.6
1682333760,24.3,0.3,24.3,22.6,-0.0,3.8,19.6
1682333880,24.3,0.3,24.3,22.6,-0.0,3.6,19.6
1682334000,24.3,0.3,24.3,22.6,-0.0,3.6,19.6
1682334120,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1682334240,24.3,0.3,24.3,22.6,-0.0,4.1,19.5
1682334360,24.3,0.3,24.3,22.6,0.0,3.5,19.5
1682334480,24.3,0.3,24.3,22.6,-0.0,3.9,19.5
1682334600,24.2,0.3,24.2,22.6,-0.0,4.3,19.5
1682334720,24.2,0.3,24.2,22.6,-0.0,4.2,19.5
1682334840,24.2,0.3,24.2,22.6,-0.0,4.2,19.5
1682334960,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1682335080,24.3,0.3,24.3,22.6,-0.0,2.9,19.5
1682335200,24.3,0.3,24.3,22.6,0.0,3.2,19.5
1682335320,24.2,0.3,24.2,22.6,-0.0,4.1,19.5
1682335440,24.2,0.3,24.2,22.6,-0.0,3.7,19.5
1682335560,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1682335680,24.2,0.3,24.2,22.6,-0.0,4.3,19.5
1682335800,24.2,0.3,24.2,22.6,-0.0,3.6,19.5
1682335920,24.2,0.3,24.2,22.6,-0.0,3.5,19.5
1682336040,24.2,0.3,24.2,22.6,-0.0,3.8,19.4
1682336160,24.2,0.3,24.2,22.6,0.0,3.6,19.4
1682336280,24.2,0.3,24.2,22.6,-0.0,3.7,19.4
1682336400,24.2,0.3,24.1,22.6,-0.0,4.2,19.4
1682336520,24.2,0.2,24.2,22.6,-0.0,3.5,19.4
1682336640,24.2,0.3,24.2,22.6,-0.0,3.5,19.4
1682336760,24.1,0.2,24.1,22.6,-0.0,4.5,19.4
1682336880,24.2,0.3,24.2,22.6,-0.0,3.7,19.4
1682337000,24.2,0.3,24.2,22.6,-0.0,3.5,19.4
1682337120,24.1,0.3,24.1,22.6,-0.0,4.2,19.4
1682337240,24.1,0.3,24.1,22.6,-0.0,4.1,19.4
1682337360,24.0,0.3,24.0,22.6,-0.0,4.8,19.3
1682337480,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1682337600,24.1,0.2,24.1,22.6,-0.0,4.2,19.3
1682337720,24.1,0.3,24.1,22.6,-0.0,4.0,19.3
1682337840,24.1,0.2,24.1,22.6,-0.0,3.9,19.3
1682337960,24.1,0.3,24.1,22.6,-0.0,3.1,19.3
1682338080,24.1,0.3,24.1,22.6,-0.0,3.1,19.3
1682338200,24.0,0.3,24.0,22.6,-0.0,4.4,19.3
1682338320,24.0,0.3,24.0,22.6,-0.0,4.2,19.3
1682338440,24.0,0.3,24.0,22.6,-0.0,4.7,19.3
1682338560,24.0,0.3,24.0,22.6,-0.0,4.6,19.3
1682338680,24.0,0.3,24.0,22.6,-0.0,3.5,19.2
1682338800,24.1,0.3,24.1,22.6,-0.0,3.5,19.2
1682338920,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1682339040,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1682339160,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1682339280,24.0,0.4,24.0,22.6,0.0,4.3,19.2
1682339400,24.0,0.4,24.0,22.6,0.0,3.8,19.2
1682339520,24.0,0.5,24.0,22.6,-0.0,3.5,19.2
1682339640,24.0,0.6,24.0,22.6,-0.0,3.6,19.2
1682339760,24.0,0.9,24.0,22.6,-0.0,4.1,19.2
1682339880,24.0,1.2,24.0,22.6,-0.0,3.6,19.2
1682340000,23.9,1.7,23.9,22.6,-0.0,4.8,19.2
1682340120,23.9,2.5,23.9,22.6,-0.0,4.2,19.2
1682340240,23.9,3.7,23.9,22.6,-0.0,4.2,19.2
1682340360,23.9,5.7,23.9,22.6,-0.0,4.3,19.1
1682340480,23.9,8.3,23.9,22.6,-0.0,4.4,19.1
1682340600,23.9,11.9,23.9,22.6,-0.0,4.8,19.1
1682340720,24.0,15.7,24.0,22.6,-0.0,3.0,19.1
1682340840,24.0,19.3,24.0,22.6,-0.0,3.1,19.1
1682340960,24.0,22.8,24.0,22.6,0.0,3.2,19.1
1682341080,24.0,25.0,24.0,22.6,-0.0,3.6,19.1
1682341200,24.0,24.3,24.0,22.6,-0.0,3.6,19.1
1682341320,24.0,24.3,24.0,22.6,0.0,3.6,19.1
1682341440,24.0,24.3,24.0,22.6,-0.0,3.1,19.1
1682341560,24.0,24.3,24.0,22.6,0.0,3.3,19.1
1682341680,24.0,24.3,23.9,22.6,0.0,3.6,19.1
1682341800,24.0,24.2,23.9,22.6,0.0,3.6,19.0
1682341920,24.0,24.3,24.0,22.6,0.0,3.1,19.0
1682342040,24.0,24.3,24.0,22.6,0.0,3.1,19.0
1682342160,24.0,25.0,24.0,22.6,0.0,3.1,19.0
1682342280,24.0,27.2,24.0,22.6,0.0,3.1,19.0
1682342400,24.0,27.8,24.0,22.6,0.0,3.2,19.0
1682342520,24.0,28.2,24.0,22.6,0.0,3.2,19.0
1682342640,24.0,28.5,24.0,22.6,0.0,3.2,19.0
1682342760,24.0,28.7,24.0,22.6,0.0,2.5,19.0
1682342880,24.0,29.0,24.0,22.6,0.0,3.1,19.0
1682343000,24.0,29.3,24.0,22.6,0.1,3.2,19.0
1682343120,23.9,29.4,23.9,22.6,0.1,3.3,19.0
1682343240,23.9,29.5,23.9,22.6,0.1,3.3,18.9
1682343360,23.9,29.7,23.9,22.6,0.1,3.6,18.9
1682343480,23.9,29.9,23.9,22.6,0.1,3.6,18.9
1682343600,23.9,30.1,23.9,22.6,0.1,3.2,18.9
1682343720,24.0,30.2,23.9,22.6,0.1,3.1,18.9
1682343840,23.9,30.2,23.9,22.6,0.1,3.2,18.9
1682343960,23.9,30.4,23.9,22.6,0.1,3.6,18.9
1682344080,23.9,30.6,23.9,22.6,0.2,3.6,18.9
1682344200,24.0,30.8,23.9,22.6,0.2,3.1,18.9
1682344320,23.9,30.9,23.9,22.6,0.2,3.1,18.9
1682344440,23.9,31.0,23.9,22.6,0.2,3.4,18.9
1682344560,23.9,31.0,23.9,22.6,0.2,3.6,18.8
1682344680,23.9,31.1,23.9,22.6,0.3,3.6,18.8
1682344800,23.9,31.3,23.9,22.6,0.3,3.1,18.8
1682344920,24.0,37.6,23.9,22.6,0.4,3.1,18.8
1682345040,24.0,37.7,23.9,22.6,0.4,3.1,18.8
1682345160,23.9,31.3,23.9,22.6,0.3,3.1,18.8
1682345280,23.9,31.4,23.9,22.6,0.3,3.3,18.8
1682345400,24.0,34.8,23.9,22.6,0.5,3.0,18.8
1682345520,23.9,34.8,23.9,22.6,0.5,3.2,18.8
1682345640,24.0,36.8,23.9,22.6,0.5,2.7,18.8
1682345760,23.9,37.5,23.9,22.6,0.4,3.2,18.8
1682345880,23.9,37.5,23.9,22.6,0.4,3.2,18.8
1682346000,23.9,36.2,23.9,22.6,0.5,3.2,18.8
1682346120,24.0,37.0,24.0,22.6,0.6,2.8,18.8
1682346240,24.0,37.0,24.0,22.6,0.6,2.9,18.8
1682346360,24.0,37.3,24.0,22.6,0.5,2.5,18.8
1682346480,24.0,37.8,24.0,22.6,0.6,2.6,18.8
1682346600,23.9,37.8,23.9,22.6,0.6,3.5,18.8
1682346720,23.9,37.3,23.9,22.6,0.7,3.3,18.8
1682346840,24.0,38.3,23.9,22.6,0.7,3.1,18.8
1682346960,23.9,38.3,23.9,22.6,0.7,3.2,18.8
1682347080,24.0,38.2,23.9,22.6,0.7,2.8,18.8
1682347200,24.0,38.2,24.0,22.6,0.8,2.5,18.8
1682347320,24.0,38.2,24.0,22.6,0.8,2.9,18.8
1682347440,24.0,38.3,23.9,22.6,0.8,3.1,18.7
1682347560,23.9,38.3,23.9,22.6,0.8,3.1,18.7
1682347680,23.9,38.4,23.9,22.6,0.8,3.1,18.7
1682347800,24.0,38.1,23.9,22.6,0.9,3.1,18.7
1682347920,24.0,38.1,24.0,22.6,0.9,2.5,18.7
1682348040,24.0,38.4,24.0,22.6,1.0,2.5,18.7
1682348160,24.0,38.5,23.9,22.6,1.0,3.2,18.7
1682348280,24.0,38.5,24.0,22.6,1.0,2.8,18.7
1682348400,23.9,38.4,23.9,22.6,0.9,3.3,18.7
1682348520,24.0,38.1,23.9,22.6,1.0,3.1,18.7
1682348640,24.0,38.1,23.9,22.6,1.1,3.2,18.7
1682348760,24.0,38.2,23.9,22.6,1.1,3.1,18.7
1682348880,23.9,38.8,23.9,22.6,1.1,3.5,18.7
1682349000,24.0,38.8,24.0,22.6,1.2,2.7,18.7
1682349120,24.0,39.0,24.0,22.6,1.2,2.7,18.7
1682349240,24.0,38.9,24.0,22.6,1.2,3.2,18.7
1682349360,23.9,38.9,23.9,22.6,1.3,3.6,18.7
1682349480,24.0,37.8,23.9,22.6,1.3,3.3,18.7
1682349600,24.0,38.0,23.9,22.6,1.2,3.3,18.7
1682349720,24.0,38.0,24.0,22.6,1.2,2.6,18.7
1682349840,24.0,39.0,24.0,22.6,1.2,2.6,18.7
1682349960,24.0,37.7,24.0,22.6,1.2,2.5,18.7
1682350080,24.1,37.7,24.0,22.6,1.5,2.5,18.7
1682350200,24.0,39.0,24.0,22.6,1.4,3.3,18.7
1682350320,24.0,39.2,24.0,22.6,1.4,3.2,18.7
1682350440,24.0,39.2,23.9,22.6,1.4,3.4,18.7
1682350560,24.0,38.5,23.9,22.6,1.4,3.1,18.7
1682350680,24.0,39.2,24.0,22.6,1.5,3.2,18.7
1682350800,24.0,39.2,24.0,22.6,1.6,2.6,18.7
1682350920,24.0,39.2,24.0,22.6,1.4,2.5,18.7
1682351040,24.1,38.9,24.0,22.6,1.5,2.5,18.7
1682351160,24.0,38.9,24.0,22.6,1.4,2.7,18.7
1682351280,23.9,39.2,23.9,22.6,1.4,3.6,18.7
1682351400,24.0,39.0,23.9,22.6,1.4,3.2,18.7
1682351520,23.9,39.0,23.9,22.6,1.2,3.7,18.7
1682351640,23.9,38.6,23.9,22.6,1.2,3.1,18.7
1682351760,23.9,38.3,23.9,22.6,1.3,3.1,18.7
1682351880,24.0,38.3,23.9,22.6,1.3,3.0,18.6
1682352000,24.0,38.5,24.0,22.6,1.4,2.5,18.6
1682352120,24.0,38.9,24.0,22.6,1.5,3.0,18.6
1682352240,24.0,38.9,23.9,22.6,1.5,3.4,18.6
1682352360,24.0,38.7,23.9,22.6,1.6,3.3,18.6
1682352480,24.0,38.9,23.9,22.6,1.6,3.3,18.6
1682352600,24.0,38.9,23.9,22.6,1.7,3.0,18.6
1682352720,24.1,39.5,24.0,22.6,1.7,2.5,18.6
1682352840,24.1,38.6,24.0,22.6,1.7,2.9,18.6
1682352960,24.0,38.6,24.0,22.6,1.7,2.7,18.6
1682353080,24.0,39.4,24.0,22.6,1.7,3.0,18.6
1682353200,24.0,39.2,24.0,22.6,1.8,3.1,18.6
1682353320,24.0,39.2,24.0,22.6,1.8,3.2,18.6
1682353440,24.0,39.2,24.0,22.6,1.7,3.1,18.6
1682353560,24.0,39.5,24.0,22.6,1.7,2.8,18.6
1682353680,24.1,39.5,24.1,22.6,1.8,2.5,18.6
1682353800,24.1,39.1,24.1,22.6,2.1,2.5,18.6
1682353920,24.1,39.8,24.0,22.6,2.2,3.3,18.6
1682354040,24.1,39.8,24.1,22.6,2.2,3.2,18.6
1682354160,24.1,39.2,24.0,22.6,2.2,3.2,18.6
1682354280,24.1,39.6,24.0,22.6,2.2,3.2,18.6
1682354400,24.1,39.6,24.1,22.6,2.3,2.9,18.6
1682354520,24.2,38.0,24.2,22.6,2.5,2.6,18.6
1682354640,24.2,37.4,24.2,22.6,2.4,2.5,18.6
1682354760,24.2,37.4,24.2,22.6,2.4,2.5,18.6
1682354880,24.2,37.8,24.2,22.6,2.4,2.7,18.6
1682355000,24.1,38.9,24.1,22.6,2.2,3.2,18.6
1682355120,24.1,38.9,24.1,22.6,2.2,3.3,18.6
1682355240,24.1,39.7,24.1,22.6,2.3,3.3,18.6
1682355360,24.2,39.4,24.1,22.6,2.3,2.7,18.6
1682355480,24.2,39.4,24.1,22.6,2.2,2.6,18.6
1682355600,24.2,39.6,24.2,22.6,2.4,2.6,18.6
1682355720,24.2,39.7,24.1,22.6,2.3,3.0,18.6
1682355840,24.1,39.7,24.1,22.6,2.4,3.6,18.6
1682355960,24.1,39.4,24.1,22.6,2.4,3.1,18.6
1682356080,24.2,38.4,24.2,22.6,2.8,3.1,18.6
1682356200,24.2,38.4,24.2,22.6,2.7,3.2,18.6
1682356320,24.3,38.5,24.3,22.6,2.9,2.6,18.6
1682356440,24.3,38.9,24.3,22.6,2.9,2.5,18.6
1682356560,24.4,38.9,24.3,22.6,2.8,2.5,18.6
1682356680,24.3,38.1,24.3,22.6,2.6,2.5,18.6
1682356800,24.3,38.8,24.2,22.6,2.7,3.1,18.6
1682356920,24.2,38.8,24.2,22.6,2.5,3.2,18.6
1682357040,24.2,37.6,24.2,22.6,2.5,2.7,18.6
1682357160,24.2,37.6,24.2,22.6,2.4,2.7,18.6
1682357280,24.2,37.7,24.2,22.6,2.4,2.8,18.6
1682357400,24.2,37.0,24.2,22.6,2.4,3.0,18.6
1682357520,24.2,37.0,24.2,22.6,2.4,2.8,18.6
1682357640,24.2,37.7,24.2,22.6,2.7,3.1,18.6
1682357760,24.2,38.4,24.2,22.6,2.9,3.1,18.6
1682357880,24.3,38.4,24.2,22.6,3.0,3.2,18.6
1682358000,24.2,39.3,24.2,22.6,3.0,3.4,18.6
1682358120,24.4,38.3,24.4,22.6,3.2,2.5,18.6
1682358240,24.4,38.3,24.4,22.6,3.2,2.6,18.6
1682358360,24.4,39.4,24.4,22.6,3.6,3.5,18.6
1682358480,24.4,39.9,24.4,22.6,3.3,3.2,18.6
1682358600,24.2,39.9,24.2,22.6,3.1,4.3,18.6
1682358720,24.2,38.7,24.1,22.6,3.1,4.4,18.6
1682358840,24.1,39.1,24.1,22.6,2.9,4.0,18.6
1682358960,24.1,39.1,24.1,22.6,3.0,3.9,18.6
1682359080,24.2,39.1,24.1,22.6,3.1,3.7,18.6
1682359200,24.1,38.7,24.1,22.6,3.0,3.8,18.6
1682359320,24.1,38.7,24.1,22.6,3.3,4.0,18.6
1682359440,24.1,39.6,24.1,22.6,3.5,4.6,18.6
1682359560,24.2,40.1,24.1,22.6,3.7,4.3,18.7
1682359680,24.2,40.1,24.2,22.6,3.7,4.2,18.7
1682359800,24.3,39.6,24.2,22.6,3.9,3.9,18.7
1682359920,24.3,39.8,24.3,22.6,4.0,3.8,18.7
1682360040,24.4,39.8,24.3,22.6,4.0,3.7,18.7
1682360160,24.3,39.3,24.2,22.6,3.8,4.3,18.7
1682360280,24.3,39.1,24.2,22.6,3.7,4.1,18.7
1682360405,24.3,39.1,24.3,22.6,3.7,3.7,18.7
1682360520,24.3,38.6,24.3,22.6,3.5,3.7,18.7
1682360640,24.3,39.0,24.3,22.6,3.6,3.8,18.8
1682360760,24.3,39.0,24.3,22.6,3.8,3.7,18.8
1682360880,24.3,39.7,24.2,22.6,3.7,4.3,18.8
1682361000,24.2,39.6,24.2,22.6,3.7,4.3,18.8
1682361120,24.3,39.6,24.2,22.6,3.5,4.0,18.8
1682361240,24.3,39.0,24.3,22.6,3.3,3.2,18.8
1682361360,24.4,38.7,24.3,22.6,3.4,3.2,18.8
1682361480,24.4,38.7,24.4,22.6,3.6,3.0,18.8
1682361600,24.4,39.2,24.4,22.6,3.4,3.6,18.9
1682361720,24.4,39.2,24.3,22.6,3.4,3.6,18.9
1682361840,24.2,39.2,24.2,22.6,3.5,4.5,18.9
1682361960,24.2,39.1,24.2,22.6,3.5,4.2,18.9
1682362080,24.3,39.1,24.3,22.6,3.5,3.6,18.9
1682362200,24.4,39.1,24.4,22.6,3.6,3.1,18.9
1682362320,24.4,39.8,24.4,22.6,3.5,3.0,18.9
1682362440,24.5,39.4,24.5,22.6,3.8,3.0,18.9
1682362560,24.5,39.4,24.5,22.6,4.1,3.7,18.9
1682362680,24.5,40.1,24.4,22.6,4.4,4.3,18.9
1682362800,24.6,39.9,24.5,22.6,4.7,3.8,18.9
1682362920,24.6,39.9,24.6,22.6,4.5,3.7,18.9
1682363040,24.7,39.3,24.7,22.6,5.0,3.1,18.9
1682363160,24.9,37.4,24.9,22.6,5.3,3.0,18.9
1682363280,24.9,37.4,24.9,22.6,5.1,3.0,18.9
1682363400,24.9,36.3,24.9,22.6,4.7,2.9,18.9
1682363520,25.0,35.5,24.9,22.6,4.7,3.0,18.9
1682363640,24.9,35.5,24.9,22.6,4.8,3.6,19.0
1682363760,24.9,36.4,24.9,22.6,4.8,3.6,19.0
1682363880,25.0,37.1,25.0,22.6,5.0,3.6,19.0
1682364000,25.1,37.1,25.1,22.6,4.8,3.0,19.0
1682364120,25.1,36.5,25.1,22.6,5.0,3.0,19.0
1682364240,25.2,36.9,25.2,22.6,5.2,2.9,19.0
1682364360,25.3,37.0,25.2,22.6,5.7,3.0,19.0
1682364480,25.4,38.3,25.4,22.6,6.2,3.0,19.0
1682364600,25.5,38.5,25.5,22.6,6.5,2.9,19.0
1682364720,25.7,38.5,25.7,22.6,7.6,2.9,19.1
1682364840,25.8,39.3,25.8,22.6,8.1,2.9,19.1
1682364960,25.9,39.3,25.9,22.6,8.1,2.9,19.1
1682365080,25.9,39.3,25.9,22.6,7.5,2.9,19.1
1682365200,25.9,39.2,25.9,22.6,7.7,2.9,19.1
1682365320,26.2,38.2,26.2,22.6,10.0,2.8,19.2
1682365440,26.5,38.2,26.5,22.6,11.8,2.8,19.2
1682365560,26.6,38.1,26.6,22.6,11.4,2.8,19.2
1682365680,26.4,37.2,26.4,22.6,9.5,2.9,19.3
1682365800,26.5,37.2,26.5,22.6,10.0,2.9,19.3
1682365920,26.4,37.2,26.4,22.6,8.9,2.9,19.3
1682366040,26.8,38.2,26.8,22.6,12.1,2.8,19.4
1682366160,27.2,37.0,27.2,22.6,14.2,2.8,19.4
1682366280,27.0,39.6,27.0,22.6,12.9,2.8,19.4
1682366400,26.5,39.5,26.5,22.6,9.6,2.9,19.5
1682366520,26.9,37.2,26.9,22.6,12.1,2.8,19.5
1682366640,26.6,39.9,26.6,22.6,9.0,2.9,19.5
1682366760,26.7,36.9,26.7,22.6,9.7,2.8,19.6
1682366880,27.0,36.8,27.0,22.6,12.3,2.8,19.6
1682367000,26.6,37.9,26.6,22.6,8.7,2.9,19.6
1682367120,26.6,36.7,26.6,22.6,9.2,2.9,19.6
1682367240,26.7,36.7,26.7,22.6,9.4,2.9,19.7
1682367360,26.7,37.4,26.7,22.6,9.7,2.8,19.7
1682367480,26.6,36.9,26.6,22.6,9.1,2.8,19.7
1682367600,27.3,35.7,27.3,22.6,14.1,2.8,19.8
1682367720,27.9,36.9,27.9,22.6,17.3,2.8,19.8
1682367840,27.6,37.1,27.6,22.6,15.8,2.8,19.8
1682367960,27.6,37.0,27.6,22.6,15.6,2.9,19.8
1682368080,27.8,36.9,27.8,22.6,17.1,2.8,19.8
1682368200,27.4,37.2,27.4,22.6,15.5,2.8,19.8
1682368320,26.9,36.9,26.9,22.6,11.4,2.8,19.8
1682368440,26.5,38.8,26.5,22.6,7.8,2.8,19.8
1682368560,26.4,36.4,26.4,22.6,7.1,2.9,19.9
1682368680,27.0,35.5,27.0,22.6,12.9,2.9,19.8
1682368800,27.0,36.0,27.0,22.6,13.3,2.9,19.9
1682368920,26.5,37.6,26.4,22.6,7.5,2.9,19.9
1682369040,26.5,37.6,26.5,22.6,8.5,2.8,19.9
1682369160,27.6,38.2,27.6,22.6,17.3,2.8,19.9
1682369280,27.5,38.2,27.5,22.6,16.7,2.8,19.9
1682369400,26.7,38.2,26.7,22.6,9.5,2.9,19.9
1682369520,26.7,37.2,26.7,22.6,10.0,2.9,19.8
1682369640,26.6,37.0,26.6,22.6,8.9,2.9,19.8
1682369760,26.5,37.0,26.5,22.6,8.0,2.8,19.9
1682369880,26.5,37.4,26.4,22.6,7.8,2.9,19.9
1682370000,26.5,37.9,26.5,22.6,8.5,2.9,19.9
1682370120,27.2,38.0,27.2,22.6,14.9,2.8,19.9
1682370240,27.4,37.9,27.4,22.6,16.2,2.8,19.9
1682370360,27.4,39.8,27.4,22.6,16.0,2.8,19.9
1682370480,26.5,39.6,26.5,22.6,7.9,2.9,19.9
1682370600,26.6,37.2,26.6,22.6,8.9,2.8,19.9
1682370720,26.6,37.2,26.6,22.6,9.7,2.8,19.9
1682370840,26.3,36.8,26.3,22.6,6.4,2.9,19.9
1682370960,27.1,40.2,27.1,22.6,13.7,2.9,19.9
1682371080,27.1,39.9,27.1,22.6,13.4,2.8,19.9
1682371200,27.1,39.7,27.1,22.6,13.2,2.9,19.9
1682371320,27.0,39.7,27.0,22.6,13.1,2.9,19.9
1682371440,27.2,39.9,27.1,22.6,13.7,2.8,19.9
1682371560,27.1,39.9,27.1,22.6,13.0,2.8,19.9
1682371680,26.9,39.8,26.9,22.6,11.6,2.9,19.9
1682371800,27.0,37.9,27.0,22.6,12.6,2.9,19.9
1682371920,26.4,36.4,26.4,22.6,6.6,2.9,19.9
1682372040,27.3,36.4,27.3,22.6,15.3,2.8,19.9
1682372160,27.3,36.4,27.3,22.6,15.3,2.8,19.9
1682372280,27.3,36.4,27.3,22.6,14.8,2.8,19.9
1682372400,27.3,36.4,27.3,22.6,14.6,2.8,19.9
1682372520,27.1,39.6,27.1,22.6,12.6,2.8,19.9
1682372640,27.0,39.6,27.0,22.6,12.3,2.8,19.9
1682372760,27.1,39.2,27.1,22.6,12.8,2.9,19.9
1682372880,27.0,39.5,27.0,22.6,12.0,2.9,19.9
1682373000,26.9,39.5,26.9,22.6,11.2,2.9,19.9
1682373120,27.2,37.3,27.2,22.6,13.5,2.9,19.9
1682373240,27.1,39.5,27.1,22.6,12.6,2.8,19.9
1682373360,27.1,39.5,27.1,22.6,12.4,2.9,19.9
1682373480,27.1,39.2,27.1,22.6,12.3,2.9,19.9
1682373600,27.1,39.1,27.1,22.6,12.2,2.9,19.9
1682373720,27.1,39.1,27.1,22.6,12.1,2.9,19.9
1682373840,27.1,39.1,27.1,22.6,12.0,2.9,19.9
1682373960,27.1,39.0,27.1,22.6,12.1,2.9,19.9
1682374080,27.1,39.0,27.1,22.6,12.0,2.8,19.9
1682374200,27.1,39.0,27.1,22.6,12.0,2.9,19.9
1682374320,27.1,38.8,27.1,22.6,11.8,2.9,19.9
1682374440,27.1,38.9,27.1,22.6,12.0,2.9,19.8
1682374560,27.1,38.8,27.1,22.6,11.9,2.9,19.8
1682374680,27.1,38.8,27.1,22.6,11.8,2.9,19.9
1682374800,27.1,38.8,27.1,22.6,11.9,2.9,19.8
1682374920,27.1,38.8,27.1,22.6,11.8,2.9,19.9
1682375040,27.1,38.9,27.1,22.6,11.7,2.8,19.9
1682375160,27.1,38.9,27.1,22.6,11.6,2.8,19.9
1682375280,27.1,38.5,27.1,22.6,11.7,2.9,19.9
1682375400,27.1,38.6,27.1,22.6,11.6,2.9,19.9
1682375520,27.1,38.6,27.1,22.6,11.5,2.8,19.9
1682375640,27.1,38.6,27.1,22.6,11.4,2.9,19.9
1682375760,27.1,38.6,27.1,22.6,11.1,2.8,19.9
1682375880,27.1,38.3,27.1,22.6,11.3,2.9,19.9
1682376000,27.1,38.3,27.1,22.6,11.3,2.9,19.9
1682376120,27.1,38.3,27.1,22.6,11.2,2.8,19.9
1682376240,27.2,38.2,27.1,22.6,11.2,2.8,19.9
1682376360,27.1,38.2,27.1,22.6,11.0,2.8,19.9
1682376480,27.1,38.2,27.1,22.6,10.8,2.8,19.9
1682376600,27.2,37.9,27.1,22.6,10.9,2.8,20.0
1682376720,27.1,37.9,27.1,22.6,10.8,2.8,20.0
1682376840,27.1,38.1,27.1,22.6,10.6,2.8,20.0
1682376960,27.1,37.8,27.1,22.6,10.7,2.8,20.0
1682377080,27.1,37.7,27.1,22.6,10.6,2.8,20.0
1682377200,27.1,37.7,27.1,22.6,10.5,2.8,20.0
1682377320,27.1,37.6,27.1,22.6,10.5,2.8,20.0
1682377440,27.1,37.6,27.1,22.6,10.4,2.9,20.1
1682377560,27.1,37.6,27.1,22.6,10.4,2.9,20.1
1682377680,27.1,37.5,27.1,22.6,10.3,2.8,20.1
1682377800,27.1,37.4,27.1,22.6,10.2,2.8,20.1
1682377920,27.1,37.4,27.1,22.6,10.1,2.8,20.2
1682378040,27.1,37.3,27.1,22.6,10.0,2.8,20.2
1682378160,27.1,37.2,27.1,22.6,9.9,2.8,20.2
1682378280,27.1,37.2,27.1,22.6,9.7,2.8,20.2
1682378400,27.1,37.5,27.1,22.6,9.7,2.8,20.3
1682378520,27.1,37.5,27.1,22.6,9.5,2.8,20.3
1682378640,27.1,37.5,27.1,22.6,9.4,2.9,20.4
1682378760,27.1,37.4,27.1,22.6,9.5,2.8,20.4
1682378880,27.1,37.7,27.1,22.6,9.4,2.8,20.4
1682379000,27.1,37.7,27.1,22.6,9.3,2.8,20.5
1682379120,27.1,37.7,27.1,22.6,9.2,2.8,20.5
1682379240,27.1,37.6,27.1,22.6,9.1,2.8,20.6
1682379360,27.1,37.6,27.1,22.6,9.1,2.9,20.6
1682379480,27.1,37.4,27.1,22.6,9.0,2.8,20.6
1682379600,27.1,36.8,27.1,22.6,8.9,2.8,20.7
1682379720,27.1,36.8,27.1,22.6,8.7,2.8,20.7
1682379840,27.1,37.2,27.1,22.6,8.7,2.8,20.7
1682379960,27.1,37.1,27.1,22.6,8.6,2.8,20.8
1682380080,27.1,37.1,27.1,22.6,8.5,2.8,20.8
1682380200,27.1,37.1,27.1,22.6,8.3,2.8,20.8
1682380320,27.1,38.5,27.0,22.6,8.2,2.9,20.9
1682380440,27.0,38.4,27.0,22.6,8.1,2.9,20.9
1682380560,27.0,36.8,27.0,22.6,8.0,2.8,20.9
1682380680,27.0,38.2,27.0,22.6,7.9,2.8,21.0
1682380800,27.0,38.2,27.0,22.6,7.8,2.8,21.0
1682380920,27.0,38.1,27.0,22.6,7.7,2.8,21.0
1682381040,27.0,38.1,27.0,22.6,7.6,2.9,21.0
1682381160,27.0,38.1,27.0,22.6,7.4,2.8,21.0
1682381280,27.0,37.4,27.0,22.6,7.3,2.8,21.0
1682381400,27.0,37.5,27.0,22.6,7.2,2.8,21.1
1682381520,27.0,37.5,27.0,22.6,7.1,2.8,21.1
1682381640,27.0,38.8,27.0,22.6,6.9,2.8,21.1
1682381760,26.9,39.2,26.9,22.6,6.7,2.8,21.1
1682381880,26.9,39.2,26.9,22.6,6.6,2.8,21.1
1682382000,26.9,38.5,26.9,22.6,6.5,2.8,21.1
1682382120,26.9,39.1,26.9,22.6,6.4,2.8,21.1
1682382240,26.9,39.1,26.9,22.6,6.2,2.8,21.1
1682382360,26.9,38.2,26.8,22.6,6.1,2.8,21.1
1682382480,26.8,39.0,26.8,22.6,5.8,2.8,21.1
1682382600,26.8,39.0,26.8,22.6,5.7,2.9,21.1
1682382720,26.8,38.9,26.8,22.6,5.7,2.8,21.1
1682382840,26.8,38.0,26.8,22.6,5.5,2.8,21.2
1682382960,26.8,38.0,26.8,22.6,5.4,2.9,21.2
1682383080,26.8,37.9,26.8,22.6,5.2,2.8,21.2
1682383200,26.7,38.0,26.7,22.6,5.1,2.9,21.2
1682383320,26.7,38.0,26.7,22.6,5.0,2.8,21.2
1682383440,26.7,38.1,26.7,22.6,4.9,2.8,21.2
1682383560,26.7,37.2,26.7,22.6,4.7,2.8,21.2
1682383680,26.7,37.2,26.7,22.6,4.6,2.8,21.2
1682383800,26.6,37.4,26.6,22.6,4.5,2.9,21.2
1682383920,26.6,36.7,26.6,22.6,4.4,2.9,21.2
1682384040,26.6,36.7,26.6,22.6,4.2,2.8,21.2
1682384160,26.6,35.9,26.6,22.6,4.1,2.8,21.1
1682384280,26.6,36.2,26.5,22.6,4.0,2.8,21.1
1682384400,26.5,36.2,26.5,22.6,3.8,2.8,21.1
1682384520,26.5,39.3,26.5,22.6,3.7,2.9,21.1
1682384640,26.5,39.3,26.5,22.6,3.6,2.9,21.1
1682384760,26.3,34.6,26.3,22.6,1.3,2.8,21.0
1682384880,26.4,39.2,26.4,22.6,3.4,2.8,21.0
1682385000,26.4,39.1,26.4,22.6,3.3,2.8,21.0
1682385120,26.4,39.0,26.4,22.6,3.2,2.9,21.0
1682385240,26.4,39.0,26.4,22.6,3.1,2.9,21.0
1682385360,26.4,39.0,26.3,22.6,2.9,2.8,21.0
1682385480,26.3,39.0,26.3,22.6,2.9,2.8,20.9
1682385600,26.3,39.0,26.3,22.6,2.7,2.8,20.9
1682385720,26.3,38.5,26.2,22.6,2.6,2.8,20.9
1682385840,26.2,38.6,26.2,22.6,2.5,2.9,20.9
1682385960,26.2,38.6,26.2,22.6,2.4,2.8,20.8
1682386080,26.2,38.2,26.2,22.6,2.3,2.8,20.8
1682386200,26.2,37.8,26.1,22.6,2.2,2.9,20.8
1682386320,26.1,37.8,26.1,22.6,2.1,2.9,20.7
1682386440,26.1,37.5,26.1,22.6,2.0,2.9,20.7
1682386560,26.1,36.0,26.0,22.6,1.8,2.9,20.7
1682386680,26.1,36.0,26.0,22.6,1.7,2.8,20.7
1682386800,26.0,38.9,26.0,22.6,1.7,2.8,20.6
1682386920,26.0,38.9,26.0,22.6,1.5,2.8,20.6
1682387040,26.0,38.8,26.0,22.6,1.4,2.9,20.5
1682387160,26.0,38.7,25.9,22.6,1.3,2.9,20.5
1682387280,25.9,38.7,25.8,22.6,1.2,3.5,20.5
1682387400,25.9,38.5,25.9,22.6,1.1,2.9,20.4
1682387520,25.9,38.4,25.8,22.6,1.0,2.9,20.4
1682387640,25.8,38.4,25.8,22.6,1.0,3.4,20.4
1682387760,25.8,38.5,25.7,22.6,0.9,3.5,20.3
1682387880,25.7,37.3,25.6,22.6,0.8,4.2,20.3
1682388000,25.7,37.3,25.7,22.6,0.7,3.5,20.3
1682388120,25.7,37.9,25.7,22.6,0.6,3.2,20.2
1682388240,25.7,37.5,25.7,22.6,0.5,2.9,20.2
1682388360,25.7,37.5,25.7,22.6,0.5,3.0,20.2
1682388480,25.6,37.0,25.6,22.6,0.4,3.9,20.1
1682388600,25.5,35.7,25.5,22.6,0.4,4.3,20.1
1682388720,25.6,35.7,25.5,22.6,0.3,3.5,20.1
1682388840,25.5,30.9,25.5,22.6,0.2,3.6,20.0
1682388960,25.6,30.7,25.6,22.6,0.2,3.2,20.0
1682389080,25.6,30.4,25.5,22.6,0.2,3.3,20.0
1682389200,25.5,30.2,25.5,22.6,0.1,3.6,19.9
1682389320,25.5,29.9,25.5,22.6,0.1,3.7,19.9
1682389440,25.4,29.6,25.4,22.6,0.1,4.1,19.8
1682389560,25.4,29.3,25.4,22.6,0.1,4.2,19.8
1682389680,25.4,28.9,25.4,22.6,0.0,4.2,19.8
1682389800,25.4,28.5,25.4,22.6,0.0,4.1,19.7
1682389920,25.4,28.0,25.4,22.6,0.0,3.6,19.7
1682390040,25.4,27.4,25.4,22.6,0.0,3.7,19.7
1682390160,25.4,25.8,25.3,22.6,0.0,4.1,19.6
1682390280,25.4,25.7,25.4,22.6,0.0,3.6,19.6
1682390400,25.4,25.7,25.4,22.6,0.0,3.7,19.5
1682390520,25.3,25.7,25.3,22.6,0.0,4.2,19.5
1682390640,25.3,25.7,25.3,22.6,0.0,4.2,19.5
1682390760,25.3,25.6,25.3,22.6,-0.0,4.2,19.5
1682390880,25.3,21.9,25.3,22.6,-0.0,4.2,19.4
1682391000,25.3,17.8,25.3,22.6,-0.0,3.5,19.4
1682391120,25.3,13.7,25.3,22.6,0.0,4.1,19.3
1682391240,25.3,10.1,25.3,22.6,0.0,4.2,19.3
1682391360,25.3,7.1,25.3,22.6,-0.0,3.8,19.3
1682391480,25.3,4.9,25.3,22.6,-0.0,3.5,19.2
1682391600,25.2,3.3,25.2,22.6,-0.0,4.1,19.2
1682391720,25.3,2.3,25.3,22.6,-0.0,3.5,19.2
1682391840,25.3,1.7,25.3,22.6,-0.0,3.5,19.2
1682391960,25.2,1.2,25.2,22.6,-0.0,3.8,19.1
1682392080,25.3,1.0,25.3,22.6,0.0,3.6,19.1
1682392200,25.2,0.8,25.2,22.6,-0.0,4.2,19.1
1682392320,25.2,0.7,25.2,22.6,-0.0,4.0,19.0
1682392440,25.2,0.6,25.2,22.6,-0.0,4.1,19.0
1682392560,25.2,0.5,25.2,22.6,-0.0,3.4,19.0
1682392680,25.2,0.5,25.2,22.6,-0.0,3.6,19.0
1682392800,25.2,0.4,25.2,22.6,-0.0,3.6,19.0
1682392920,25.2,0.4,25.2,22.6,-0.0,4.0,18.9
1682393040,25.2,0.4,25.2,22.6,-0.0,4.1,18.9
1682393160,25.2,0.4,25.2,22.6,-0.0,4.0,18.9
1682393280,25.2,0.4,25.2,22.6,-0.0,3.4,18.9
1682393400,25.2,0.4,25.2,22.6,-0.0,3.5,18.8
1682393520,25.2,0.3,25.2,22.6,-0.0,3.5,18.8
1682393640,25.2,0.3,25.2,22.6,-0.0,3.4,18.8
1682393760,25.2,0.3,25.2,22.6,-0.0,4.0,18.8
1682393880,25.2,0.3,25.2,22.6,-0.0,3.5,18.8
1682394000,25.1,0.3,25.1,22.6,-0.0,4.1,18.8
1682394120,25.1,0.3,25.1,22.6,-0.0,3.9,18.8
1682394240,25.2,0.3,25.2,22.6,-0.0,3.4,18.8
1682394360,25.2,0.3,25.2,22.6,-0.0,3.0,18.8
1682394480,25.2,0.3,25.2,22.6,-0.0,3.4,18.7
1682394600,25.1,0.3,25.2,22.6,-0.0,3.4,18.7
1682394720,25.1,0.3,25.1,22.6,0.0,3.5,18.7
1682394840,25.1,0.3,25.1,22.6,-0.0,4.1,18.7
1682394960,25.1,0.3,25.1,22.6,-0.0,4.0,18.7
1682395080,25.1,0.3,25.1,22.6,-0.0,3.4,18.7
1682395200,25.1,0.3,25.1,22.6,-0.0,3.6,18.7
1682395320,25.2,0.3,25.2,22.6,-0.0,2.8,18.7
1682395440,25.1,0.3,25.1,22.6,0.0,3.0,18.7
1682395560,25.1,0.3,25.1,22.6,-0.0,3.4,18.7
1682395680,25.1,0.3,25.1,22.6,-0.0,3.4,18.7
1682395800,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1682395920,25.0,0.3,25.0,22.6,-0.0,4.1,18.7
1682396040,25.0,0.3,25.0,22.6,-0.0,4.0,18.7
1682396160,25.1,0.3,25.1,22.6,-0.0,3.4,18.7
1682396280,25.1,0.3,25.1,22.6,0.0,3.5,18.7
1682396400,25.1,0.3,25.1,22.6,0.0,3.5,18.7
1682396520,25.1,0.3,25.1,22.6,-0.0,3.4,18.7
1682396640,25.0,0.3,25.0,22.6,0.0,4.0,18.7
1682396760,25.0,0.3,25.0,22.6,-0.0,4.2,18.7
1682396880,25.0,0.3,25.0,22.6,-0.0,3.8,18.7
1682397000,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1682397120,25.0,0.3,25.0,22.6,0.0,3.3,18.7
1682397240,25.0,0.3,25.0,22.6,-0.0,3.0,18.7
1682397360,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1682397480,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1682397600,25.0,0.3,25.0,22.6,0.0,3.5,18.7
1682397720,25.0,0.3,25.0,22.6,0.0,3.5,18.7
1682397840,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1682397960,25.0,0.3,25.0,22.6,0.0,3.4,18.7
1682398080,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1682398200,24.9,0.3,24.9,22.6,-0.0,3.9,18.7
1682398320,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1682398440,25.0,0.3,25.0,22.6,0.0,3.4,18.7
1682398560,24.9,0.3,24.9,22.6,-0.0,3.9,18.7
1682398680,24.9,0.3,24.9,22.6,0.0,3.9,18.7
1682398800,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1682398920,25.0,0.3,25.0,22.6,-0.0,3.5,18.7
1682399040,25.0,0.3,25.0,22.6,-0.0,3.4,18.7
1682399160,24.9,0.3,25.0,22.6,-0.0,3.4,18.7
1682399280,24.9,0.3,25.0,22.6,0.0,3.4,18.7
1682399400,24.9,0.3,24.9,22.6,-0.0,3.6,18.7
1682399520,24.9,0.3,24.9,22.6,0.0,4.1,18.7
1682399640,24.9,0.3,24.9,22.6,0.0,4.1,18.7
1682399760,24.9,0.3,24.9,22.6,-0.0,4.1,18.7
1682399880,24.9,0.3,24.9,22.6,0.0,3.5,18.7
1682400000,24.9,0.3,24.9,22.6,0.0,3.9,18.7
1682400120,24.9,0.3,24.9,22.6,-0.0,3.4,18.7
1682400240,24.8,0.3,24.8,22.6,0.0,4.1,18.7
1682400360,24.8,0.3,24.8,22.6,-0.0,4.0,18.7
1682400480,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682400600,24.8,0.3,24.8,22.6,0.0,4.1,18.7
1682400720,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682400840,24.9,0.3,24.9,22.6,-0.0,3.4,18.7
1682400960,24.9,0.3,24.9,22.6,-0.0,3.0,18.7
1682401080,24.9,0.3,24.9,22.6,0.0,3.5,18.7
1682401200,24.9,0.3,24.9,22.6,-0.0,3.4,18.7
1682401320,24.8,0.3,24.8,22.6,-0.0,4.2,18.7
1682401440,24.8,0.3,24.8,22.6,0.0,4.2,18.7
1682401560,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682401680,24.8,0.3,24.8,22.6,-0.0,3.6,18.7
1682401800,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682401920,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1682402040,24.8,0.3,24.8,22.6,0.0,3.6,18.7
1682402160,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682402280,24.8,0.3,24.8,22.6,0.0,4.3,18.7
1682402400,24.8,0.3,24.8,22.6,0.0,4.1,18.7
1682402520,24.8,0.3,24.8,22.6,0.0,3.7,18.7
1682402640,24.8,0.3,24.8,22.6,-0.0,4.1,18.7
1682402760,24.7,0.3,24.7,22.6,-0.0,4.2,18.7
1682402880,24.7,0.3,24.7,22.6,0.0,4.1,18.7
1682403000,24.8,0.3,24.8,22.6,0.0,3.4,18.7
1682403120,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1682403240,24.8,0.3,24.8,22.6,-0.0,3.8,18.7
1682403360,24.7,0.3,24.7,22.6,-0.0,4.1,18.7
1682403480,24.7,0.3,24.7,22.6,0.0,4.2,18.7
1682403600,24.7,0.3,24.7,22.6,-0.0,4.1,18.7
1682403720,24.7,0.3,24.7,22.6,0.0,4.2,18.7
1682403840,24.7,0.3,24.7,22.6,0.0,3.9,18.7
1682403960,24.7,0.3,24.7,22.6,-0.0,3.8,18.7
1682404080,24.8,0.3,24.8,22.6,0.0,3.4,18.7
1682404200,24.7,0.3,24.7,22.6,-0.0,3.6,18.7
1682404320,24.7,0.3,24.7,22.6,0.0,3.9,18.7
1682404440,24.7,0.3,24.7,22.6,0.0,4.1,18.7
1682404560,24.7,0.3,24.7,22.6,-0.0,3.6,18.7
1682404680,24.7,0.3,24.7,22.6,0.0,3.9,18.7
1682404800,24.7,0.3,24.7,22.6,-0.0,4.1,18.7
1682404920,24.7,0.3,24.7,22.6,0.0,3.5,18.7
1682405040,24.7,0.3,24.7,22.6,0.0,3.3,18.7
1682405160,24.8,0.3,24.8,22.6,0.0,3.2,18.6
1682405280,24.8,0.3,24.8,22.6,-0.0,2.8,18.6
1682405400,24.7,0.3,24.7,22.6,-0.0,3.5,18.6
1682405520,24.6,0.3,24.6,22.6,-0.0,4.2,18.6
1682405640,24.6,0.3,24.6,22.6,-0.0,4.1,18.6
1682405760,24.6,0.3,24.6,22.6,0.0,4.1,18.6
1682405880,24.7,0.3,24.7,22.6,-0.0,3.5,18.6
1682406000,24.7,0.3,24.7,22.6,0.0,3.2,18.6
1682406120,24.7,0.3,24.7,22.6,-0.0,3.4,18.6
1682406240,24.7,0.3,24.7,22.6,-0.0,3.5,18.6
1682406360,24.6,0.3,24.6,22.6,-0.0,3.8,18.6
1682406480,24.6,0.3,24.6,22.6,-0.0,3.4,18.6
1682406600,24.6,0.3,24.6,22.6,0.0,4.0,18.6
1682406720,24.6,0.3,24.6,22.6,0.0,3.4,18.6
1682406840,24.6,0.3,24.6,22.6,0.0,3.5,18.6
1682406960,24.6,0.3,24.6,22.6,-0.0,4.1,18.6
1682407080,24.6,0.3,24.6,22.6,-0.0,4.1,18.6
1682407200,24.6,0.3,24.6,22.6,0.0,3.5,18.6
1682407320,24.6,0.3,24.6,22.6,-0.0,3.5,18.6
1682407440,24.6,0.3,24.6,22.6,0.0,3.4,18.6
1682407560,24.6,0.3,24.7,22.6,-0.0,2.9,18.6
1682407680,24.6,0.3,24.6,22.6,0.0,3.5,18.6
1682407800,24.6,0.3,24.6,22.6,0.0,3.5,18.6
1682407920,24.5,0.3,24.5,22.6,-0.0,4.1,18.5
1682408040,24.6,0.3,24.6,22.6,0.0,3.8,18.5
1682408160,24.6,0.3,24.6,22.6,-0.0,3.5,18.5
1682408280,24.6,0.3,24.6,22.6,0.0,3.5,18.5
1682408400,24.5,0.3,24.5,22.6,-0.0,4.2,18.5
1682408520,24.6,0.3,24.6,22.6,0.0,3.4,18.5
1682408640,24.6,0.3,24.6,22.6,-0.0,3.5,18.5
1682408760,24.5,0.3,24.5,22.6,0.0,4.1,18.5
1682408880,24.5,0.3,24.5,22.6,-0.0,4.2,18.5
1682409000,24.5,0.3,24.5,22.6,-0.0,3.6,18.5
1682409120,24.5,0.3,24.5,22.6,-0.0,3.6,18.5
1682409240,24.5,0.3,24.5,22.6,-0.0,3.4,18.5
1682409360,24.5,0.3,24.5,22.6,-0.0,3.5,18.5
1682409480,24.5,0.3,24.5,22.6,-0.0,3.5,18.5
1682409600,24.5,0.3,24.5,22.6,0.0,3.5,18.5
1682409720,24.5,0.3,24.5,22.6,-0.0,4.2,18.5
1682409840,24.5,0.3,24.5,22.6,0.0,4.2,18.5
1682409960,24.5,0.3,24.5,22.6,-0.0,4.2,18.5
1682410080,24.5,0.3,24.5,22.6,-0.0,3.8,18.5
1682410200,24.5,0.3,24.5,22.6,0.0,3.8,18.5
1682410320,24.5,0.3,24.5,22.6,-0.0,3.6,18.5
1682410440,24.5,0.3,24.5,22.6,0.0,3.6,18.5
1682410560,24.4,0.3,24.4,22.6,0.0,4.1,18.5
1682410680,24.4,0.3,24.4,22.6,0.0,4.2,18.5
1682410800,24.4,0.3,24.4,22.6,0.0,3.8,18.5
1682410920,24.5,0.3,24.5,22.6,0.0,3.6,18.5
1682411040,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1682411160,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1682411280,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1682411400,24.5,0.3,24.5,22.6,-0.0,3.5,18.4
1682411520,24.4,0.3,24.4,22.6,0.0,4.3,18.4
1682411640,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1682411760,24.3,0.3,24.3,22.6,0.0,4.4,18.4
1682411880,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1682412000,24.4,0.3,24.4,22.6,0.0,4.2,18.4
1682412120,24.4,0.3,24.3,22.6,-0.0,4.3,18.4
1682412240,24.4,0.3,24.4,22.6,0.0,3.7,18.4
1682412360,24.4,0.3,24.4,22.6,0.0,3.7,18.4
1682412480,24.4,0.3,24.4,22.6,-0.0,4.0,18.4
1682412600,24.4,0.3,24.4,22.6,0.0,3.7,18.4
1682412720,24.3,0.3,24.3,22.6,0.0,4.2,18.4
1682412840,24.3,0.3,24.3,22.6,0.0,4.2,18.4
1682412960,24.3,0.3,24.3,22.6,0.0,4.2,18.4
1682413080,24.3,0.3,24.3,22.6,-0.0,4.3,18.4
1682413200,24.3,0.3,24.3,22.6,0.0,4.6,18.3
1682413320,24.3,0.2,24.2,22.6,-0.0,4.7,18.3
1682413440,24.3,0.3,24.3,22.6,-0.0,4.6,18.3
1682413560,24.3,0.3,24.3,22.6,-0.0,3.9,18.3
1682413680,24.3,0.3,24.3,22.6,-0.0,3.9,18.3
1682413800,24.3,0.3,24.3,22.6,-0.0,3.9,18.3
1682413920,24.3,0.3,24.3,22.6,-0.0,4.3,18.3
1682414040,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1682414160,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682414280,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1682414400,24.3,0.3,24.3,22.6,0.0,3.6,18.3
1682414520,24.4,0.3,24.4,22.6,-0.0,2.8,18.3
1682414640,24.3,0.3,24.3,22.6,-0.0,4.1,18.3
1682414760,24.3,0.3,24.3,22.6,0.0,3.7,18.3
1682414880,24.2,0.3,24.2,22.6,-0.0,4.1,18.3
1682415000,24.2,0.3,24.2,22.6,0.0,4.2,18.3
1682415120,24.3,0.2,24.3,22.6,-0.0,3.7,18.2
1682415240,24.3,0.3,24.3,22.6,-0.0,3.0,18.2
1682415360,24.3,0.3,24.3,22.6,0.0,3.2,18.2
1682415480,24.3,0.3,24.3,22.6,0.0,3.6,18.2
1682415600,24.3,0.3,24.3,22.6,-0.0,3.7,18.2
1682415720,24.2,0.3,24.2,22.6,-0.0,4.1,18.2
1682415840,24.2,0.2,24.2,22.6,-0.0,4.2,18.2
1682415960,24.2,0.3,24.2,22.6,-0.0,3.6,18.2
1682416080,24.2,0.3,24.2,22.6,-0.0,3.6,18.2
1682416200,24.2,0.3,24.2,22.6,-0.0,3.5,18.2
1682416320,24.2,0.2,24.2,22.6,-0.0,4.0,18.2
1682416440,24.2,0.3,24.2,22.6,-0.0,4.1,18.2
1682416560,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682416680,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682416800,24.2,0.3,24.1,22.6,-0.0,4.1,18.2
1682416920,24.2,0.3,24.2,22.6,-0.0,3.6,18.2
1682417040,24.2,0.2,24.2,22.6,-0.0,2.9,18.2
1682417160,24.2,0.3,24.2,22.6,-0.0,3.5,18.2
1682417280,24.2,0.2,24.2,22.6,-0.0,3.5,18.2
1682417400,24.1,0.3,24.1,22.6,0.0,4.1,18.2
1682417520,24.1,0.3,24.1,22.6,-0.0,4.2,18.2
1682417640,24.1,0.3,24.1,22.6,-0.0,4.2,18.2
1682417760,24.1,0.3,24.1,22.6,-0.0,4.3,18.1
1682417880,24.1,0.2,24.1,22.6,-0.0,4.4,18.1
1682418000,24.1,0.3,24.1,22.6,-0.0,3.6,18.1
1682418120,24.2,0.2,24.2,22.6,-0.0,3.2,18.1
1682418240,24.1,0.3,24.1,22.6,0.0,3.8,18.1
1682418360,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682418480,24.1,0.3,24.1,22.6,0.0,4.3,18.1
1682418600,24.0,0.2,24.0,22.6,-0.0,4.5,18.1
1682418720,24.0,0.3,24.0,22.6,-0.0,4.7,18.1
1682418840,24.0,0.2,24.0,22.6,-0.0,4.6,18.1
1682418960,24.0,0.3,24.0,22.6,-0.0,4.6,18.1
1682419080,24.1,0.3,24.1,22.6,0.0,3.5,18.1
1682419200,24.1,0.3,24.1,22.6,0.0,3.6,18.1
1682419320,24.0,0.3,24.0,22.6,0.0,4.4,18.1
1682419440,24.0,0.3,24.0,22.6,-0.0,4.7,18.1
1682419560,24.0,0.3,24.0,22.6,0.0,4.2,18.1
1682419680,24.0,0.3,24.0,22.6,-0.0,4.2,18.0
1682419800,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682419920,24.0,0.2,24.0,22.6,-0.0,4.2,18.0
1682420040,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682420160,24.0,0.3,24.0,22.6,-0.0,4.3,18.0
1682420280,24.0,0.3,24.0,22.6,-0.0,3.7,18.0
1682420400,24.0,0.3,24.0,22.6,-0.0,3.6,18.0
1682420520,24.0,0.3,24.0,22.6,0.0,4.1,18.0
1682420640,23.9,0.3,23.9,22.6,0.0,4.1,18.0
1682420760,24.0,0.3,24.0,22.6,-0.0,3.5,18.0
1682420880,23.9,0.3,23.9,22.6,0.0,4.2,18.0
1682421000,23.9,0.3,23.9,22.6,-0.0,4.2,18.0
1682421120,24.0,0.3,24.0,22.6,0.0,3.0,18.0
1682421240,24.0,0.3,24.0,22.6,-0.0,3.0,18.0
1682421360,24.0,0.3,24.0,22.6,0.0,3.0,18.0
1682421480,24.0,0.2,24.0,22.6,-0.0,3.0,18.0
1682421600,24.0,0.3,24.0,22.6,-0.0,3.0,18.0
1682421720,24.0,0.2,24.0,22.6,-0.0,3.5,18.0
1682421840,24.0,0.3,24.0,22.6,0.0,3.5,18.0
1682421960,24.0,0.2,24.0,22.6,-0.0,3.5,18.0
1682422080,24.0,0.3,24.0,22.6,-0.0,3.4,18.0
1682422200,24.0,0.2,24.0,22.6,-0.0,3.2,18.0
1682422320,24.0,0.3,24.0,22.6,-0.0,3.0,18.0
1682422440,24.0,0.3,24.0,22.6,-0.0,3.0,17.9
1682422560,24.0,0.2,24.0,22.6,-0.0,3.0,17.9
1682422680,24.0,0.3,24.0,22.6,-0.0,3.0,17.9
1682422800,24.0,0.3,24.0,22.6,0.0,3.0,17.9
1682422920,24.0,0.3,24.0,22.6,-0.0,3.0,17.9
1682423040,24.0,0.3,24.0,22.6,-0.0,3.0,17.9
1682423160,23.9,0.2,24.0,22.6,-0.0,3.0,17.9
1682423280,23.9,0.3,23.9,22.6,-0.0,3.0,17.9
1682423400,23.9,0.3,23.9,22.6,0.0,3.0,17.9
1682423520,23.9,0.2,23.9,22.6,-0.0,3.5,17.9
1682423640,23.9,0.3,23.9,22.6,-0.0,3.0,17.9
1682423760,23.9,0.2,23.9,22.6,-0.0,3.0,17.9
1682423880,23.9,0.3,23.9,22.6,-0.0,3.0,17.9
1682424000,23.9,0.3,23.9,22.6,-0.0,3.0,17.9
1682424120,23.9,0.3,23.9,22.6,-0.0,3.0,17.9
1682424240,23.9,0.3,23.9,22.6,-0.0,2.9,17.9
1682424360,23.9,0.3,23.9,22.6,-0.0,3.0,17.8
1682424480,23.9,0.3,23.9,22.6,-0.0,3.0,17.8
1682424600,23.9,0.3,23.9,22.6,-0.0,3.0,17.8
1682424720,23.9,0.3,23.9,22.6,-0.0,2.8,17.8
1682424840,23.9,0.3,24.0,22.6,0.0,2.4,17.8
1682424960,23.9,0.3,23.9,22.6,-0.0,3.0,17.8
1682425080,23.9,0.3,23.9,22.6,-0.0,3.0,17.8
1682425200,23.8,0.3,23.8,22.6,0.0,3.1,17.8
1682425320,23.8,0.3,23.8,22.6,-0.0,3.1,17.8
1682425440,23.8,0.3,23.8,22.6,0.0,3.0,17.8
1682425560,23.9,0.4,23.9,22.6,-0.0,2.8,17.8
1682425680,23.9,0.4,23.9,22.6,-0.0,2.8,17.8
1682425800,23.8,0.5,23.8,22.6,-0.0,2.7,17.8
1682425920,23.8,0.6,23.8,22.6,-0.0,2.8,17.8
1682426040,23.8,0.8,23.8,22.6,-0.0,3.2,17.8
1682426160,23.8,1.1,23.8,22.6,-0.0,3.1,17.8
1682426280,23.8,1.4,23.8,22.6,-0.0,3.1,17.8
1682426400,23.8,2.0,23.8,22.6,-0.0,3.0,17.8
1682426520,23.8,2.8,23.8,22.6,0.0,3.3,17.8
1682426640,23.8,4.3,23.8,22.6,-0.0,3.0,17.8
1682426760,23.8,6.8,23.8,22.6,0.0,3.2,17.8
1682426880,23.8,9.2,23.8,22.6,0.0,3.2,17.7
1682427000,23.8,13.6,23.8,22.6,-0.0,3.1,17.7
1682427120,23.8,18.1,23.8,22.6,-0.0,3.1,17.7
1682427240,23.7,22.1,23.7,22.6,-0.0,3.1,17.7
1682427360,23.8,24.3,23.8,22.6,-0.0,2.7,17.7
1682427480,23.8,24.1,23.7,22.6,-0.0,3.2,17.7
1682427600,23.9,24.2,23.9,22.6,-0.0,2.0,17.7
1682427720,23.9,24.2,23.9,22.6,-0.0,2.0,17.7
1682427840,23.9,24.2,23.9,22.6,-0.0,2.0,17.7
1682427960,23.9,24.2,23.9,22.6,-0.0,1.9,17.7
1682428080,23.9,24.2,23.9,22.6,0.0,1.9,17.7
1682428200,23.9,24.2,23.8,22.6,0.0,2.0,17.7
1682428320,23.9,24.2,23.8,22.6,0.0,2.0,17.7
1682428440,23.8,24.8,23.8,22.6,0.0,2.1,17.7
1682428560,23.9,27.0,23.8,22.6,0.0,2.0,17.7
1682428680,23.9,27.8,23.8,22.6,0.0,2.0,17.7
1682428800,23.9,28.1,23.8,22.6,0.0,2.0,17.7
1682428920,23.9,28.4,23.8,22.6,0.0,2.0,17.6
1682429040,23.8,28.5,23.8,22.6,0.0,2.1,17.6
1682429160,23.8,28.7,23.8,22.6,0.0,2.0,17.6
1682429280,23.8,28.9,23.8,22.6,0.0,2.0,17.6
1682429400,23.8,29.0,23.8,22.6,0.0,2.0,17.6
1682429520,23.8,29.1,23.8,22.6,0.1,2.1,17.6
1682429640,23.8,29.2,23.8,22.6,0.1,2.0,17.6
1682429760,23.8,29.5,23.8,22.6,0.1,2.0,17.6
1682429880,23.8,29.8,23.8,22.6,0.1,2.1,17.6
1682430000,23.8,29.7,23.8,22.6,0.1,2.1,17.6
1682430120,23.8,29.7,23.8,22.6,0.1,2.1,17.6
1682430240,23.8,29.8,23.8,22.6,0.1,1.9,17.6
1682430360,23.8,29.7,23.8,22.6,0.1,2.1,17.6
1682430480,23.8,29.7,23.8,22.6,0.1,2.0,17.6
1682430600,23.8,30.0,23.8,22.6,0.1,2.0,17.6
1682430720,23.8,30.5,23.8,22.6,0.2,2.0,17.5
1682430840,23.8,30.7,23.8,22.6,0.2,2.0,17.5
1682430960,23.8,30.5,23.8,22.6,0.2,1.9,17.5
1682431080,23.8,30.2,23.8,22.6,0.1,2.1,17.5
1682431200,23.8,30.8,23.8,22.6,0.2,2.1,17.5
1682431320,23.8,31.2,23.8,22.6,0.3,1.9,17.5
1682431440,23.8,31.4,23.8,22.6,0.4,2.0,17.5
1682431560,23.8,31.3,23.8,22.6,0.3,2.0,17.5
1682431680,23.8,31.2,23.8,22.6,0.3,2.0,17.5
1682431800,23.9,37.3,23.8,22.6,0.3,1.9,17.5
1682431920,23.8,31.2,23.8,22.6,0.3,1.9,17.5
1682432040,23.8,30.7,23.8,22.6,0.2,2.1,17.5
1682432160,23.8,30.7,23.8,22.6,0.2,2.2,17.5
1682432280,23.8,30.8,23.8,22.6,0.2,2.4,17.5
1682432400,23.8,30.7,23.7,22.6,0.2,2.4,17.5
1682432520,23.8,30.7,23.7,22.6,0.2,2.4,17.5
1682432640,23.8,31.2,23.8,22.6,0.4,1.9,17.5
1682432760,23.8,31.2,23.8,22.6,0.3,2.0,17.5
1682432880,23.8,30.8,23.8,22.6,0.3,1.9,17.5
1682433000,23.8,36.2,23.8,22.6,0.5,1.9,17.5
1682433120,23.8,36.8,23.8,22.6,0.5,1.9,17.5
1682433240,23.9,35.9,23.8,22.6,0.5,1.9,17.5
1682433360,23.9,35.9,23.8,22.6,0.6,2.0,17.5
1682433480,23.8,36.7,23.8,22.6,0.6,2.0,17.5
1682433600,23.9,37.5,23.8,22.6,0.7,2.0,17.5
1682433720,23.8,37.5,23.8,22.6,0.6,2.1,17.5
1682433840,23.8,38.0,23.8,22.6,0.6,2.0,17.5
1682433960,23.8,38.2,23.8,22.6,0.7,2.1,17.5
1682434080,23.8,38.2,23.8,22.6,0.6,2.4,17.5
1682434200,23.9,37.5,23.8,22.6,0.7,1.9,17.5
1682434320,23.9,38.1,23.8,22.6,0.7,1.9,17.4
1682434440,23.8,38.1,23.8,22.6,0.5,1.9,17.5
1682434560,23.8,37.3,23.8,22.6,0.6,2.2,17.4
1682434680,23.8,37.3,23.8,22.6,0.9,2.2,17.4
