Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682434800,23.8,38.5,23.8,22.6,0.7,2.2,17.4
1682434920,23.8,38.3,23.8,22.6,0.8,2.3,17.4
1682435040,23.9,38.3,23.9,22.6,1.0,2.0,17.4
1682435160,23.9,38.4,23.9,22.6,1.1,2.2,17.4
1682435280,23.9,38.4,23.9,22.6,1.0,1.9,17.4
1682435400,23.9,38.4,23.9,22.6,1.1,1.9,17.4
1682435520,23.9,38.8,23.9,22.6,1.0,2.1,17.4
1682435640,23.9,37.9,23.9,22.6,1.1,2.0,17.4
1682435760,23.9,37.9,23.9,22.6,1.1,1.9,17.4
1682435880,23.9,38.5,23.9,22.6,0.9,2.1,17.4
1682436000,23.9,38.6,23.8,22.6,1.0,2.1,17.4
1682436120,23.9,38.6,23.9,22.6,1.0,2.0,17.4
1682436240,23.9,38.1,23.8,22.6,1.0,2.2,17.4
1682436360,23.9,38.7,23.9,22.6,1.1,2.1,17.4
1682436480,23.9,38.7,23.9,22.6,1.2,2.2,17.4
1682436600,23.9,38.4,23.9,22.6,1.2,2.1,17.4
1682436720,23.9,38.3,23.9,22.6,1.1,1.9,17.4
1682436840,23.9,38.3,23.9,22.6,1.3,2.1,17.4
1682436960,23.9,38.9,23.9,22.6,1.3,2.1,17.4
1682437080,24.0,38.6,24.0,22.6,1.5,2.0,17.4
1682437200,24.0,38.6,24.0,22.6,1.3,1.9,17.4
1682437320,23.9,38.9,23.9,22.6,1.2,2.1,17.4
1682437440,24.0,38.2,23.9,22.6,1.2,1.9,17.4
1682437560,24.0,38.2,23.9,22.6,1.3,1.9,17.4
1682437680,24.0,39.2,24.0,22.6,1.7,2.1,17.4
1682437800,24.0,39.3,24.0,22.6,1.6,2.2,17.4
1682437920,24.0,39.3,24.0,22.6,1.5,1.9,17.4
1682438040,24.0,38.5,24.0,22.6,1.5,1.9,17.4
1682438160,24.0,38.9,23.9,22.6,1.2,2.1,17.4
1682438280,24.0,38.9,23.9,22.6,1.2,2.0,17.4
1682438400,24.0,38.9,23.9,22.6,1.3,2.1,17.4
1682438520,24.0,38.3,23.9,22.6,1.3,1.9,17.5
1682438640,24.0,38.3,23.9,22.6,1.2,2.1,17.5
1682438760,24.1,39.1,24.0,22.6,2.0,2.0,17.5
1682438880,24.2,39.5,24.1,22.6,2.3,1.9,17.5
1682439000,24.2,39.5,24.2,22.6,2.3,1.9,17.5
1682439120,24.2,39.7,24.2,22.6,1.9,2.0,17.5
1682439240,24.2,38.5,24.1,22.6,1.8,1.9,17.5
1682439360,24.1,38.5,24.1,22.6,1.5,1.9,17.5
1682439480,24.1,38.5,24.1,22.6,1.7,2.1,17.5
1682439600,24.1,39.5,24.1,22.6,1.8,2.3,17.5
1682439720,24.2,39.5,24.1,22.6,2.1,2.1,17.5
1682439840,24.2,39.3,24.2,22.6,2.2,2.1,17.5
1682439960,24.3,39.3,24.2,22.6,2.5,2.1,17.5
1682440080,24.3,38.2,24.3,22.6,2.6,2.1,17.5
1682440200,24.4,38.6,24.3,22.6,2.6,2.0,17.5
1682440320,24.4,38.6,24.4,22.6,2.7,2.1,17.5
1682440440,24.3,38.6,24.3,22.6,2.9,3.3,17.5
1682440560,24.3,38.5,24.2,22.6,2.7,3.1,17.5
1682440680,24.2,38.5,24.2,22.6,2.6,3.2,17.5
1682440800,24.2,38.0,24.1,22.6,2.4,3.1,17.5
1682440920,24.1,39.5,24.1,22.6,2.2,3.2,17.5
1682441040,24.0,39.5,24.0,22.6,2.2,3.3,17.5
1682441160,24.0,38.8,24.0,22.6,2.2,3.3,17.5
1682441280,24.0,39.2,24.0,22.6,2.2,3.4,17.5
1682441400,24.0,39.2,24.0,22.6,2.3,3.3,17.5
1682441520,24.0,39.4,24.0,22.6,2.3,3.2,17.5
1682441640,24.0,37.5,24.0,22.6,2.5,3.3,17.5
1682441760,24.0,37.5,24.0,22.6,2.6,3.1,17.5
1682441880,24.0,37.9,24.0,22.6,2.6,3.3,17.5
1682442000,24.0,38.3,24.0,22.6,2.6,3.2,17.5
1682442120,24.0,38.3,24.0,22.6,2.7,3.2,17.5
1682442240,24.1,38.7,24.1,22.6,3.0,3.2,17.5
1682442360,24.1,38.7,24.1,22.6,3.0,3.2,17.5
1682442480,24.1,38.7,24.1,22.6,2.9,3.1,17.5
1682442600,24.1,39.1,24.1,22.6,3.0,3.3,17.5
1682442720,24.2,39.2,24.1,22.6,3.0,3.1,17.6
1682442840,24.2,39.2,24.1,22.6,3.0,3.3,17.6
1682442960,24.1,39.2,24.1,22.6,2.9,3.2,17.6
1682443080,24.1,38.7,24.1,22.6,2.8,3.2,17.6
1682443200,24.1,38.7,24.1,22.6,2.8,3.1,17.6
1682443320,24.1,38.3,24.1,22.6,2.9,3.1,17.6
1682443440,24.2,39.1,24.1,22.6,3.0,3.1,17.6
1682443560,24.2,39.1,24.2,22.6,3.2,3.1,17.6
1682443680,24.2,39.2,24.2,22.6,3.2,3.2,17.6
1682443800,24.2,38.6,24.2,22.6,3.2,2.9,17.6
1682443920,24.3,38.6,24.3,22.6,2.9,2.5,17.7
1682444040,24.3,38.7,24.3,22.6,2.9,2.5,17.7
1682444160,24.3,38.7,24.2,22.6,2.9,3.1,17.7
1682444280,24.3,38.7,24.3,22.6,3.0,2.7,17.7
1682444400,24.3,39.2,24.2,22.6,3.0,3.1,17.7
1682444520,24.3,38.7,24.2,22.6,3.0,3.2,17.7
1682444640,24.3,38.7,24.3,22.6,3.0,2.6,17.7
1682444760,24.4,39.2,24.4,22.6,3.3,2.5,17.7
1682444880,24.5,39.3,24.5,22.6,3.4,2.4,17.7
1682445000,24.5,39.3,24.5,22.6,3.5,2.6,17.7
1682445120,24.4,39.3,24.4,22.6,3.6,3.9,17.8
1682445240,24.4,39.3,24.4,22.6,4.2,4.4,17.8
1682445360,24.5,39.3,24.5,22.6,4.9,4.3,17.8
1682445480,24.6,36.6,24.5,22.6,5.1,4.2,17.8
1682445600,24.7,36.6,24.6,22.6,5.2,4.2,17.8
1682445720,24.8,37.3,24.7,22.6,4.9,3.6,17.8
1682445840,24.7,39.1,24.7,22.6,4.5,3.6,17.8
1682445960,24.7,39.1,24.6,22.6,4.1,3.7,17.8
1682446080,24.6,38.9,24.6,22.6,3.8,3.6,17.8
1682446200,24.5,39.2,24.5,22.6,3.6,3.7,17.8
1682446320,24.4,39.2,24.4,22.6,3.4,4.3,17.9
1682446440,24.4,39.0,24.4,22.6,3.4,3.8,17.9
1682446560,24.4,39.1,24.4,22.6,3.4,3.8,17.9
1682446680,24.4,39.1,24.4,22.6,3.5,3.7,17.9
1682446800,24.5,39.2,24.4,22.6,3.7,3.7,17.9
1682446920,24.5,39.2,24.5,22.6,3.9,3.7,18.0
1682447040,24.5,39.2,24.5,22.6,4.1,4.3,18.0
1682447160,24.5,38.9,24.5,22.6,4.2,4.4,18.0
1682447280,24.6,39.1,24.5,22.6,4.3,3.8,18.0
1682447400,24.6,39.1,24.6,22.6,4.4,3.7,18.0
1682447520,24.7,39.2,24.7,22.6,4.3,3.2,18.0
1682447640,24.8,39.2,24.8,22.6,4.3,3.0,18.0
1682447760,24.9,39.2,24.9,22.6,4.5,3.1,18.0
1682447880,24.9,39.1,24.9,22.6,4.4,3.1,18.0
1682448000,24.9,39.4,24.9,22.6,4.3,3.0,18.0
1682448120,24.8,39.4,24.7,22.6,4.1,4.2,18.0
1682448240,24.7,39.0,24.7,22.6,4.0,4.2,18.0
1682448360,24.8,39.5,24.8,22.6,3.9,3.1,18.1
1682448480,24.8,39.5,24.8,22.6,3.9,3.0,18.1
1682448600,24.9,39.1,24.9,22.6,4.1,3.0,18.1
1682448720,25.0,39.4,24.9,22.6,4.2,3.0,18.1
1682448840,25.0,39.4,25.0,22.6,4.5,3.0,18.1
1682448960,25.0,36.0,25.0,22.6,4.7,3.4,18.1
1682449080,25.2,36.4,25.2,22.6,5.2,3.3,18.1
1682449200,25.3,37.5,25.2,22.6,6.0,4.0,18.1
1682449320,25.4,37.5,25.4,22.6,6.5,3.5,18.1
1682449440,25.7,39.3,25.7,22.6,7.3,2.9,18.1
1682449560,25.7,39.6,25.7,22.6,6.5,2.9,18.1
1682449680,25.7,39.6,25.6,22.6,6.3,3.0,18.2
1682449800,25.6,38.7,25.6,22.6,5.8,3.0,18.2
1682449920,25.6,37.9,25.6,22.6,5.5,2.9,18.2
1682450040,25.6,37.9,25.5,22.6,5.1,2.9,18.2
1682450160,25.5,37.5,25.5,22.6,4.9,2.9,18.2
1682450280,25.5,36.7,25.5,22.6,4.9,3.2,18.2
1682450400,25.5,36.7,25.5,22.6,5.1,3.3,18.3
1682450520,25.5,37.3,25.5,22.6,4.8,3.0,18.3
1682450640,25.5,35.9,25.5,22.6,4.6,2.9,18.3
1682450760,25.5,35.9,25.5,22.6,4.5,2.9,18.4
1682450880,25.5,36.3,25.5,22.6,4.8,2.9,18.4
1682451000,25.6,37.4,25.6,22.6,5.3,2.9,18.4
1682451120,25.7,37.4,25.6,22.6,5.5,3.0,18.5
1682451240,25.7,38.2,25.7,22.6,5.7,2.9,18.5
1682451360,25.8,38.1,25.8,22.6,6.0,2.9,18.5
1682451480,25.8,38.1,25.8,22.6,5.8,2.9,18.5
1682451600,25.8,38.2,25.8,22.6,6.0,2.9,18.5
1682451720,25.9,39.1,25.9,22.6,6.2,2.9,18.6
1682451840,25.8,39.1,25.8,22.6,5.8,3.0,18.6
1682451960,25.9,38.2,25.8,22.6,5.8,2.9,18.6
1682452080,25.9,38.2,25.9,22.6,6.3,2.9,18.6
1682452200,26.0,38.2,26.0,22.6,6.4,2.9,18.7
1682452320,26.0,39.2,26.0,22.6,6.4,2.9,18.7
1682452440,26.0,39.1,25.9,22.6,6.2,3.2,18.7
1682452560,26.0,39.1,25.9,22.6,6.1,2.9,18.7
1682452680,26.0,38.4,26.0,22.6,6.6,2.8,18.7
1682452800,26.1,38.8,26.1,22.6,6.9,2.9,18.7
1682452920,26.2,38.8,26.2,22.6,7.9,2.9,18.8
1682453040,26.2,38.6,26.2,22.6,7.3,2.9,18.8
1682453160,26.2,38.9,26.2,22.6,7.1,2.9,18.8
1682453280,26.2,38.9,26.2,22.6,7.4,2.9,18.8
1682453400,26.2,39.0,26.2,22.6,6.9,2.8,18.8
1682453520,26.2,38.9,26.2,22.6,7.4,2.8,18.8
1682453640,26.3,38.9,26.2,22.6,7.1,2.9,18.8
1682453760,26.1,38.8,26.1,22.6,6.1,2.9,18.8
1682453880,26.2,38.8,26.2,22.6,6.9,2.9,18.8
1682454000,26.2,38.8,26.2,22.6,7.0,3.4,18.8
1682454120,26.5,39.2,26.5,22.6,9.0,2.8,18.9
1682454240,26.5,37.8,26.4,22.6,8.0,2.8,18.9
1682454360,26.3,37.8,26.3,22.6,7.2,2.9,18.9
1682454480,26.4,39.2,26.4,22.6,8.1,2.9,18.9
1682454600,26.8,37.9,26.8,22.6,10.6,2.8,18.9
1682454720,26.4,37.9,26.4,22.6,7.0,2.8,18.9
1682454840,26.9,38.4,26.9,22.6,11.2,2.8,18.9
1682454960,27.4,38.3,27.4,22.6,13.7,2.8,19.0
1682455080,26.9,38.3,26.9,22.6,9.9,2.8,19.0
1682455200,26.5,37.2,26.5,22.6,7.3,2.9,19.0
1682455320,26.4,38.1,26.4,22.6,6.9,2.9,19.0
1682455440,26.4,38.1,26.4,22.6,6.7,2.8,19.0
1682455560,28.2,37.2,28.2,22.6,17.3,2.7,19.0
1682455680,27.5,38.6,27.5,22.6,14.0,2.8,19.0
1682455800,27.0,38.6,27.0,22.6,11.3,2.8,19.0
1682455920,27.3,38.6,27.3,22.6,12.7,2.8,19.1
1682456040,27.0,37.7,27.0,22.6,11.2,2.8,19.1
1682456160,27.7,36.8,27.7,22.6,15.5,2.7,19.1
1682456280,28.2,37.8,28.2,22.6,17.0,2.7,19.1
1682456400,28.1,37.8,28.1,22.6,17.5,2.8,19.1
1682456520,28.1,37.6,28.1,22.6,17.1,2.8,19.1
1682456640,27.1,36.9,27.1,22.6,13.0,2.9,19.2
1682456760,27.0,39.5,27.0,22.6,12.0,2.9,19.2
1682456880,26.4,37.0,26.4,22.6,7.4,2.9,19.2
1682457000,27.4,36.9,27.4,22.6,15.2,2.8,19.2
1682457120,27.3,39.9,27.3,22.6,14.2,2.8,19.2
1682457240,27.3,39.9,27.3,22.6,14.0,2.8,19.2
1682457360,26.7,39.9,26.7,22.6,9.7,2.8,19.3
1682457480,26.5,36.2,26.5,22.6,8.1,2.9,19.3
1682457600,26.8,36.3,26.8,22.6,11.0,2.9,19.3
1682457720,26.6,37.0,26.6,22.6,9.8,2.9,19.3
1682457840,26.8,37.0,26.8,22.6,11.1,2.9,19.3
1682457960,26.6,37.9,26.5,22.6,8.6,2.8,19.3
1682458080,26.2,37.9,26.2,22.6,8.1,2.8,19.3
1682458200,27.7,36.6,27.7,22.6,16.8,2.8,19.3
1682458320,27.6,36.6,27.6,22.6,16.0,2.8,19.3
1682458440,27.4,36.6,27.4,22.6,15.1,2.8,19.3
1682458560,26.5,36.5,26.4,22.6,7.0,2.9,19.3
1682458680,26.6,36.3,26.6,22.6,9.1,2.9,19.3
1682458800,26.9,36.2,26.9,22.6,11.6,2.8,19.3
1682458920,27.2,38.2,27.2,22.6,13.6,2.8,19.3
1682459040,26.5,39.1,26.5,22.6,7.9,2.8,19.3
1682459160,26.6,39.1,26.5,22.6,8.4,2.9,19.3
1682459280,26.6,36.7,26.6,22.6,9.1,2.9,19.3
1682459400,26.8,38.6,26.8,22.6,10.6,2.9,19.3
1682459520,27.5,38.7,27.5,22.6,16.3,2.8,19.3
1682459640,26.7,38.6,26.7,22.6,9.6,2.9,19.3
1682459760,26.3,37.5,26.3,22.6,5.8,2.9,19.3
1682459880,26.3,37.4,26.3,22.6,6.8,2.9,19.4
1682460000,26.8,38.5,26.8,22.6,11.3,2.8,19.4
1682460120,27.0,38.4,27.0,22.6,12.4,2.8,19.4
1682460240,27.1,38.4,27.1,22.6,13.4,2.8,19.4
1682460360,26.7,39.0,26.7,22.6,9.4,2.9,19.4
1682460480,26.5,37.4,26.5,22.6,7.5,2.9,19.5
1682460600,26.2,37.5,26.2,22.6,5.2,3.0,19.4
1682460720,26.2,37.4,26.2,22.6,4.9,2.9,19.5
1682460840,26.2,38.1,26.2,22.6,5.6,2.9,19.5
1682460960,26.3,38.1,26.3,22.6,6.1,2.9,19.5
1682461080,26.2,38.2,26.2,22.6,5.1,2.9,19.5
1682461200,26.2,38.1,26.2,22.6,5.9,2.9,19.5
1682461320,26.3,38.1,26.3,22.6,6.4,2.9,19.5
1682461440,27.0,39.0,27.0,22.6,12.8,2.8,19.5
1682461560,27.2,39.3,27.2,22.6,13.9,2.8,19.5
1682461680,26.6,38.9,26.6,22.6,8.3,2.8,19.5
1682461800,26.4,38.2,26.4,22.6,6.7,2.8,19.5
1682461920,26.4,38.4,26.3,22.6,6.6,2.9,19.5
1682462040,26.5,38.4,26.5,22.6,7.7,2.9,19.5
1682462160,26.3,38.5,26.2,22.6,5.6,3.0,19.5
1682462280,26.2,37.4,26.2,22.6,4.9,2.9,19.5
1682462400,26.2,37.4,26.2,22.6,5.3,2.9,19.5
1682462520,26.3,38.1,26.3,22.6,6.3,2.8,19.5
1682462640,26.3,39.1,26.3,22.6,6.6,2.9,19.5
1682462760,26.3,39.1,26.3,22.6,5.9,3.1,19.5
1682462880,26.2,38.1,26.2,22.6,5.2,2.9,19.5
1682463000,26.2,37.3,26.2,22.6,5.0,2.9,19.5
1682463120,26.2,37.3,26.2,22.6,5.7,3.4,19.5
1682463240,26.3,38.9,26.3,22.6,6.9,3.2,19.5
1682463360,26.2,38.0,26.2,22.6,5.6,2.9,19.5
1682463480,26.1,38.0,26.1,22.6,4.2,2.9,19.5
1682463600,26.1,36.2,26.1,22.6,4.6,2.8,19.5
1682463720,26.3,38.9,26.3,22.6,6.5,2.8,19.5
1682463840,26.3,39.2,26.2,22.6,5.8,2.9,19.5
1682463960,26.2,37.9,26.2,22.6,5.6,2.9,19.5
1682464080,26.2,38.0,26.2,22.6,5.0,2.9,19.5
1682464200,26.3,38.0,26.3,22.6,6.8,3.8,19.5
1682464320,26.5,38.3,26.5,22.6,7.7,2.9,19.5
1682464440,26.2,38.3,26.2,22.6,5.2,2.8,19.5
1682464560,26.1,36.8,26.1,22.6,4.0,2.8,19.5
1682464680,26.0,38.7,26.0,22.6,3.6,3.2,19.5
1682464800,26.0,38.7,26.0,22.6,3.3,3.2,19.5
1682464920,25.9,38.5,25.8,22.6,3.5,4.1,19.5
1682465040,25.9,39.0,25.9,22.6,3.8,3.6,19.5
1682465160,25.9,39.0,25.9,22.6,2.8,2.9,19.5
1682465280,25.8,38.1,25.8,22.6,2.4,2.9,19.5
1682465400,25.8,37.4,25.8,22.6,2.4,2.9,19.5
1682465520,25.8,37.4,25.8,22.6,2.6,3.0,19.5
1682465640,25.7,38.3,25.6,22.6,2.3,4.2,19.5
1682465760,25.6,37.4,25.6,22.6,2.3,4.2,19.4
1682465880,25.6,37.4,25.5,22.6,1.9,4.1,19.4
1682466000,25.6,38.7,25.6,22.6,1.9,3.8,19.4
1682466120,25.6,39.1,25.6,22.6,1.8,3.5,19.4
1682466240,25.6,39.1,25.6,22.6,1.8,3.0,19.3
1682466360,25.6,36.5,25.6,22.6,2.1,3.2,19.3
1682466480,25.5,36.5,25.5,22.6,1.6,4.0,19.3
1682466600,25.4,38.1,25.4,22.6,1.3,4.1,19.2
1682466720,25.4,38.6,25.4,22.6,1.3,4.1,19.2
1682466840,25.4,38.6,25.3,22.6,1.3,4.2,19.2
1682466960,25.5,37.6,25.5,22.6,1.5,2.9,19.1
1682467080,25.5,38.6,25.5,22.6,1.5,2.9,19.1
1682467200,25.5,38.6,25.4,22.6,1.2,2.9,19.1
1682467320,25.4,38.1,25.4,22.6,1.3,3.0,19.0
1682467440,25.3,38.1,25.3,22.6,1.5,4.2,19.0
1682467560,25.3,38.2,25.3,22.6,1.3,4.2,19.0
1682467680,25.3,38.5,25.3,22.6,1.3,3.6,19.0
1682467800,25.4,38.5,25.4,22.6,1.5,3.1,18.9
1682467920,25.4,38.8,25.4,22.6,1.6,2.9,18.9
1682468040,25.4,38.9,25.4,22.6,1.4,3.0,18.9
1682468160,25.4,38.9,25.3,22.6,1.3,3.1,18.8
1682468280,25.3,38.6,25.2,22.6,1.4,4.2,18.8
1682468400,25.2,38.2,25.2,22.6,1.5,4.2,18.8
1682468520,25.2,38.2,25.2,22.6,1.5,4.2,18.8
1682468640,25.2,38.8,25.2,22.6,1.4,4.1,18.8
1682468760,25.3,38.7,25.3,22.6,1.4,2.9,18.8
1682468880,25.3,38.7,25.3,22.6,1.2,3.0,18.7
1682469000,25.2,37.9,25.2,22.6,1.1,3.6,18.7
1682469120,25.2,38.1,25.2,22.6,1.2,3.8,18.7
1682469240,25.2,38.1,25.2,22.6,1.2,4.1,18.7
1682469360,25.1,38.5,25.1,22.6,1.1,4.2,18.7
1682469480,25.2,38.0,25.1,22.6,1.2,3.7,18.6
1682469600,25.2,38.0,25.2,22.6,1.1,3.3,18.6
1682469720,25.2,38.4,25.2,22.6,1.2,3.3,18.6
1682469840,25.2,38.1,25.2,22.6,1.2,3.3,18.6
1682469960,25.2,38.1,25.2,22.6,1.1,3.0,18.6
1682470080,25.1,38.3,25.0,22.6,1.0,4.2,18.5
1682470200,25.0,38.5,25.0,22.6,1.0,4.4,18.5
1682470320,25.0,38.5,25.0,22.6,1.0,4.2,18.5
1682470440,25.0,38.4,25.0,22.6,1.0,4.2,18.5
1682470560,25.1,38.5,25.1,22.6,1.0,3.2,18.5
1682470680,25.1,38.5,25.1,22.6,0.9,2.9,18.5
1682470800,25.1,38.4,25.0,22.6,0.9,3.6,18.5
1682470920,25.0,37.5,25.0,22.6,0.9,3.7,18.5
1682471040,25.0,37.5,24.9,22.6,0.7,4.2,18.4
1682471160,24.9,36.5,24.9,22.6,0.7,4.2,18.4
1682471280,25.0,37.4,25.0,22.6,0.7,3.3,18.4
1682471400,25.0,37.4,25.0,22.6,0.7,3.1,18.4
1682471520,25.0,37.6,25.0,22.6,0.7,3.1,18.4
1682471640,25.0,37.8,25.0,22.6,0.6,3.3,18.4
1682471760,25.0,37.8,25.0,22.6,0.6,3.0,18.3
1682471880,24.9,37.4,24.9,22.6,0.6,4.2,18.3
1682472000,24.9,37.5,24.8,22.6,0.6,4.3,18.3
1682472120,24.9,37.5,24.9,22.6,0.5,3.9,18.3
1682472240,24.9,36.4,24.9,22.6,0.6,3.8,18.3
1682472360,25.0,37.5,24.9,22.6,0.6,3.1,18.3
1682472480,25.0,37.5,24.9,22.6,0.6,3.0,18.3
1682472600,24.9,37.6,24.9,22.6,0.7,3.6,18.3
1682472720,24.9,38.4,24.8,22.6,1.1,4.2,18.2
1682472840,25.0,38.4,24.9,22.6,1.4,3.7,18.2
1682472960,24.9,38.7,24.8,22.6,1.0,4.2,18.2
1682473080,24.8,37.5,24.8,22.6,0.8,4.0,18.2
1682473200,24.9,37.5,24.9,22.6,0.9,2.9,18.2
1682473320,24.9,36.8,24.9,22.6,0.7,3.0,18.2
1682473440,24.9,37.7,24.9,22.6,0.6,3.1,18.2
1682473560,24.9,37.7,24.9,22.6,0.5,2.9,18.2
1682473680,24.8,36.8,24.8,22.6,0.6,3.6,18.2
1682473800,24.8,37.7,24.8,22.6,0.6,4.2,18.2
1682473920,24.8,37.7,24.8,22.6,0.5,3.7,18.2
1682474040,24.8,36.8,24.8,22.6,0.5,3.5,18.2
1682474160,24.8,35.8,24.8,22.6,0.5,2.9,18.2
1682474280,24.8,35.8,24.8,22.6,0.5,3.0,18.1
1682474400,24.8,36.4,24.8,22.6,0.5,2.9,18.1
1682474520,24.7,36.2,24.7,22.6,0.4,4.2,18.1
1682474640,24.7,36.2,24.7,22.6,0.4,4.3,18.1
1682474760,24.7,35.5,24.6,22.6,0.3,4.3,18.1
1682474880,24.7,30.4,24.6,22.6,0.2,4.2,18.1
1682475000,24.8,25.9,24.7,22.6,0.2,3.0,18.1
1682475120,24.8,30.2,24.7,22.6,0.2,3.0,18.1
1682475240,24.8,30.3,24.7,22.6,0.2,3.0,18.1
1682475360,24.7,30.2,24.7,22.6,0.2,3.0,18.1
1682475480,24.6,30.2,24.6,22.6,0.2,4.2,18.1
1682475600,24.6,30.0,24.6,22.6,0.1,4.2,18.1
1682475720,24.6,29.8,24.6,22.6,0.1,3.7,18.1
1682475840,24.7,29.8,24.6,22.6,0.1,3.5,18.0
1682475960,24.7,29.7,24.6,22.6,0.1,3.1,18.0
1682476080,24.7,29.5,24.7,22.6,0.1,3.0,18.0
1682476200,24.6,29.0,24.6,22.6,0.0,3.6,18.0
1682476320,24.6,28.4,24.6,22.6,0.0,3.6,18.0
1682476440,24.6,28.0,24.5,22.6,0.0,3.7,18.0
1682476560,24.5,27.3,24.5,22.6,0.0,4.0,18.0
1682476680,24.5,25.1,24.5,22.6,-0.0,3.8,18.0
1682476800,24.6,24.9,24.6,22.6,0.0,3.1,18.0
1682476920,24.6,24.9,24.6,22.6,-0.0,3.0,18.0
1682477040,24.5,24.9,24.5,22.6,-0.0,3.6,18.0
1682477165,24.5,24.9,24.5,22.6,0.0,3.7,18.0
1682477280,24.5,24.8,24.5,22.6,-0.0,3.7,17.9
1682477400,24.5,24.8,24.5,22.6,0.0,4.3,17.9
1682477520,24.5,15.6,24.5,22.6,0.0,4.1,17.9
1682477640,24.5,11.5,24.5,22.6,-0.0,3.3,17.9
1682477760,24.5,8.1,24.5,22.6,-0.0,3.1,17.9
1682477880,24.5,5.8,24.5,22.6,-0.0,3.2,17.8
1682478000,24.5,4.3,24.5,22.6,-0.0,3.5,17.8
1682478120,24.5,2.9,24.5,22.6,0.0,4.1,17.8
1682478240,24.4,2.0,24.4,22.6,0.0,3.7,17.8
1682478360,24.4,1.5,24.4,22.6,-0.0,3.6,17.8
1682478480,24.4,1.1,24.4,22.6,-0.0,3.7,17.8
1682478600,24.5,0.9,24.5,22.6,-0.0,3.0,17.8
1682478720,24.5,0.7,24.5,22.6,-0.0,3.0,17.8
1682478840,24.4,0.6,24.4,22.6,-0.0,3.5,17.8
1682478960,24.4,0.5,24.4,22.6,-0.0,3.8,17.7
1682479080,24.3,0.5,24.3,22.6,-0.0,4.2,17.7
1682479200,24.3,0.4,24.3,22.6,-0.0,4.4,17.7
1682479320,24.3,0.4,24.3,22.6,-0.0,3.9,17.7
1682479440,24.4,0.4,24.4,22.6,-0.0,2.9,17.7
1682479560,24.4,0.4,24.4,22.6,-0.0,2.9,17.7
1682479680,24.4,0.4,24.4,22.6,-0.0,3.2,17.7
1682479800,24.4,0.3,24.4,22.6,-0.0,3.3,17.7
1682479920,24.3,0.3,24.3,22.6,-0.0,4.2,17.7
1682480040,24.3,0.3,24.3,22.6,-0.0,4.2,17.7
1682480160,24.3,0.3,24.3,22.6,-0.0,4.1,17.7
1682480280,24.3,0.3,24.3,22.6,-0.0,4.3,17.7
1682480400,24.3,0.3,24.3,22.6,0.0,3.5,17.7
1682480520,24.4,0.3,24.4,22.6,0.0,2.9,17.6
1682480640,24.3,0.3,24.3,22.6,0.0,3.5,17.6
1682480760,24.2,0.3,24.2,22.6,0.0,4.2,17.6
1682480880,24.2,0.3,24.2,22.6,0.0,4.2,17.6
1682481000,24.2,0.3,24.2,22.6,-0.0,4.3,17.6
1682481120,24.2,0.3,24.2,22.6,0.0,4.2,17.6
1682481240,24.3,0.3,24.3,22.6,-0.0,2.9,17.6
1682481360,24.3,0.3,24.3,22.6,-0.0,2.9,17.6
1682481480,24.3,0.3,24.3,22.6,-0.0,3.5,17.6
1682481600,24.2,0.3,24.2,22.6,-0.0,3.5,17.6
1682481720,24.2,0.3,24.2,22.6,-0.0,4.1,17.6
1682481840,24.2,0.3,24.2,22.6,0.0,4.3,17.6
1682481960,24.2,0.3,24.2,22.6,0.0,3.6,17.6
1682482080,24.2,0.3,24.2,22.6,-0.0,3.5,17.6
1682482200,24.3,0.3,24.3,22.6,-0.0,2.9,17.6
1682482320,24.3,0.3,24.3,22.6,-0.0,2.9,17.6
1682482440,24.2,0.3,24.2,22.6,-0.0,3.6,17.6
1682482560,24.1,0.3,24.1,22.6,-0.0,4.1,17.6
1682482680,24.1,0.3,24.1,22.6,0.0,4.3,17.6
1682482800,24.2,0.3,24.2,22.6,0.0,3.9,17.6
1682482920,24.2,0.3,24.2,22.6,-0.0,3.5,17.5
1682483040,24.2,0.3,24.2,22.6,-0.0,3.0,17.5
1682483160,24.2,0.3,24.2,22.6,-0.0,3.2,17.5
1682483280,24.2,0.3,24.2,22.6,-0.0,3.5,17.5
1682483400,24.1,0.3,24.1,22.6,0.0,3.6,17.5
1682483520,24.1,0.3,24.1,22.6,-0.0,4.0,17.5
1682483640,24.1,0.3,24.1,22.6,-0.0,3.6,17.5
1682483760,24.1,0.3,24.1,22.6,-0.0,3.1,17.5
1682483880,24.2,0.3,24.2,22.6,-0.0,2.9,17.5
1682484000,24.1,0.3,24.1,22.6,0.0,3.5,17.5
1682484120,24.1,0.3,24.1,22.6,0.0,3.8,17.5
1682484240,24.1,0.3,24.1,22.6,-0.0,3.9,17.5
1682484360,24.0,0.3,24.0,22.6,0.0,4.4,17.5
1682484480,24.1,0.3,24.1,22.6,-0.0,3.2,17.5
1682484600,24.1,0.3,24.1,22.6,0.0,3.0,17.5
1682484720,24.1,0.3,24.1,22.6,0.0,3.1,17.5
1682484840,24.1,0.3,24.1,22.6,-0.0,3.3,17.5
1682484960,24.0,0.3,24.0,22.6,-0.0,3.7,17.5
1682485080,24.0,0.3,24.0,22.6,0.0,4.3,17.5
1682485200,24.0,0.3,24.0,22.6,-0.0,4.2,17.5
1682485320,24.0,0.3,24.0,22.6,0.0,3.6,17.5
1682485440,24.0,0.3,24.0,22.6,0.0,3.6,17.5
1682485560,24.1,0.3,24.1,22.6,0.0,2.9,17.5
1682485680,24.0,0.3,24.0,22.6,-0.0,3.1,17.5
1682485800,24.0,0.3,24.0,22.6,-0.0,4.2,17.5
1682485920,24.0,0.3,24.0,22.6,0.0,3.7,17.5
1682486040,23.9,0.3,23.9,22.6,0.0,4.3,17.5
1682486160,23.9,0.3,23.9,22.6,0.0,4.2,17.5
1682486280,23.9,0.3,23.9,22.6,-0.0,4.0,17.5
1682486400,24.0,0.3,24.0,22.6,0.0,3.0,17.5
1682486520,24.0,0.3,24.0,22.6,-0.0,3.2,17.5
1682486640,24.0,0.3,24.0,22.6,-0.0,3.3,17.5
1682486760,23.9,0.3,23.9,22.6,-0.0,3.6,17.5
1682486880,23.9,0.3,23.9,22.6,0.0,4.2,17.5
1682487000,24.0,0.3,24.0,22.6,0.0,3.2,17.5
1682487120,24.0,0.3,24.0,22.6,-0.0,2.7,17.5
1682487240,24.0,0.3,24.0,22.6,0.0,2.6,17.5
1682487360,24.0,0.3,24.0,22.6,0.0,2.5,17.5
1682487480,24.0,0.3,24.0,22.6,-0.0,2.4,17.5
1682487600,24.0,0.3,24.0,22.6,-0.0,3.0,17.5
1682487720,23.9,0.3,23.9,22.6,-0.0,3.1,17.5
1682487840,23.9,0.3,23.9,22.6,0.0,3.0,17.5
1682487960,23.9,0.3,23.9,22.6,-0.0,3.2,17.5
1682488080,23.9,0.3,23.9,22.6,0.0,3.1,17.5
1682488200,23.9,0.3,23.9,22.6,-0.0,3.0,17.5
1682488320,24.0,0.3,24.0,22.6,-0.0,2.6,17.4
1682488440,23.9,0.3,23.9,22.6,-0.0,3.1,17.4
1682488560,23.9,0.3,23.9,22.6,0.0,3.0,17.4
1682488680,23.9,0.3,23.9,22.6,-0.0,3.0,17.4
1682488800,23.9,0.3,23.9,22.6,-0.0,3.1,17.4
1682488920,23.9,0.3,23.9,22.6,0.0,2.4,17.4
1682489040,23.9,0.3,23.9,22.6,0.0,2.4,17.4
1682489160,23.9,0.3,23.9,22.6,-0.0,2.3,17.4
1682489280,23.9,0.3,23.9,22.6,0.0,2.4,17.3
1682489400,23.9,0.3,23.8,22.6,-0.0,3.0,17.3
1682489520,23.8,0.3,23.8,22.6,0.0,3.1,17.3
1682489640,23.8,0.3,23.8,22.6,-0.0,3.0,17.3
1682489760,23.8,0.3,23.8,22.6,0.0,3.0,17.3
1682489880,23.8,0.3,23.8,22.6,0.0,3.2,17.3
1682490000,23.9,0.3,23.9,22.6,-0.0,2.4,17.2
1682490120,23.9,0.3,23.9,22.6,-0.0,2.6,17.2
1682490240,23.8,0.3,23.8,22.6,0.0,3.1,17.2
1682490360,23.8,0.3,23.8,22.6,-0.0,3.0,17.2
1682490480,23.8,0.3,23.8,22.6,0.0,3.1,17.2
1682490600,23.8,0.3,23.8,22.6,-0.0,3.1,17.2
1682490720,23.8,0.3,23.8,22.6,0.0,3.2,17.2
1682490840,23.8,0.3,23.8,22.6,-0.0,3.1,17.2
1682490960,23.8,0.3,23.8,22.6,-0.0,3.2,17.2
1682491080,23.8,0.3,23.8,22.6,-0.0,2.4,17.2
1682491200,23.8,0.3,23.8,22.6,-0.0,2.6,17.1
1682491320,23.7,0.3,23.7,22.6,-0.0,3.1,17.1
1682491440,23.9,0.3,23.9,22.6,-0.0,1.8,17.1
1682491560,23.9,0.3,23.9,22.6,-0.0,1.9,17.1
1682491680,23.9,0.3,23.9,22.6,-0.0,1.8,17.1
1682491800,23.9,0.3,23.9,22.6,-0.0,1.9,17.1
1682491920,23.9,0.3,23.9,22.6,-0.0,1.8,17.1
1682492040,23.9,0.3,23.9,22.6,-0.0,1.8,17.0
1682492160,23.8,0.3,23.9,22.6,-0.0,1.9,17.0
1682492280,23.9,0.3,23.9,22.6,-0.0,1.8,17.0
1682492400,23.8,0.3,23.8,22.6,-0.0,1.9,17.0
1682492520,23.8,0.3,23.8,22.6,0.0,1.8,17.0
1682492640,23.8,0.3,23.8,22.6,-0.0,1.8,17.0
1682492760,23.8,0.3,23.8,22.6,0.0,1.9,17.0
1682492880,23.8,0.3,23.8,22.6,-0.0,1.8,17.0
1682493000,23.8,0.3,23.8,22.6,-0.0,1.9,17.0
1682493120,23.8,0.3,23.8,22.6,-0.0,1.8,17.0
1682493240,23.8,0.3,23.8,22.6,0.0,1.8,17.0
1682493360,23.8,0.3,23.8,22.6,-0.0,1.9,17.0
1682493480,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682493600,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682493720,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682493840,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682493960,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682494080,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682494200,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682494320,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682494440,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682494560,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682494680,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682494800,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682494920,23.8,0.3,23.8,22.6,-0.0,1.8,16.9
1682495040,23.8,0.3,23.8,22.6,-0.0,1.9,16.9
1682495160,23.8,0.3,23.8,22.6,-0.0,1.8,17.0
1682495280,23.7,0.3,23.8,22.6,-0.0,1.9,17.0
1682495400,23.7,0.3,23.8,22.6,-0.0,1.8,17.0
1682495520,23.7,0.3,23.8,22.6,-0.0,1.8,17.0
1682495640,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682495760,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682495880,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682496000,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682496120,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682496240,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682496360,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682496480,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682496600,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682496720,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682496840,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682496960,23.7,0.2,23.7,22.6,-0.0,1.8,17.0
1682497080,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682497200,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682497320,23.7,0.2,23.7,22.6,-0.0,1.9,17.0
1682497440,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682497560,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682497680,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682497800,23.7,0.3,23.7,22.6,-0.0,1.9,17.0
1682497920,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682498040,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682498160,23.6,0.3,23.7,22.6,-0.0,1.9,17.0
1682498280,23.7,0.3,23.7,22.6,-0.0,1.8,17.0
1682498400,23.6,0.3,23.7,22.6,-0.0,1.9,17.0
1682498520,23.6,0.3,23.7,22.6,-0.0,1.8,17.0
1682498640,23.6,0.3,23.7,22.6,0.0,1.8,17.0
1682498760,23.6,0.3,23.6,22.6,-0.0,1.8,17.0
1682498880,23.6,0.3,23.6,22.6,-0.0,1.9,17.0
1682499000,23.6,0.3,23.6,22.6,-0.0,1.8,17.0
1682499120,23.6,0.3,23.6,22.6,-0.0,1.8,16.9
1682499240,23.6,0.3,23.6,22.6,-0.0,1.9,16.9
1682499360,23.6,0.2,23.6,22.6,-0.0,1.8,16.9
1682499480,23.6,0.3,23.6,22.6,-0.0,1.8,16.9
1682499600,23.6,0.3,23.6,22.6,0.0,1.9,16.9
1682499720,23.6,0.3,23.6,22.6,-0.0,1.9,16.9
1682499840,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682499960,23.6,0.3,23.7,22.6,-0.0,1.6,16.9
1682500080,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682500200,23.6,0.3,23.7,22.6,-0.0,1.5,16.9
1682500320,23.6,0.3,23.6,22.6,0.0,1.6,16.9
1682500440,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682500560,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682500680,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682500800,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682500920,23.6,0.3,23.6,22.6,-0.0,1.5,16.9
1682501040,23.6,0.2,23.6,22.6,-0.0,1.5,16.9
1682501160,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682501280,23.6,0.2,23.6,22.6,-0.0,1.6,16.9
1682501400,23.6,0.2,23.6,22.6,-0.0,1.6,16.9
1682501520,23.6,0.3,23.6,22.6,0.0,1.6,16.9
1682501640,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682501760,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682501880,23.6,0.2,23.6,22.6,-0.0,1.7,16.9
1682502000,23.6,0.2,23.6,22.6,-0.0,1.6,16.9
1682502120,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682502240,23.6,0.2,23.6,22.6,-0.0,1.5,16.9
1682502360,23.6,0.3,23.6,22.6,-0.0,1.5,16.9
1682502480,23.6,0.3,23.6,22.6,-0.0,1.7,16.9
1682502600,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682502720,23.6,0.3,23.6,22.6,-0.0,1.5,16.9
1682502840,23.6,0.3,23.6,22.6,-0.0,1.6,16.9
1682502960,23.6,0.3,23.6,22.6,-0.0,1.5,16.8
1682503080,23.6,0.3,23.6,22.6,-0.0,1.6,16.8
1682503200,23.6,0.3,23.6,22.6,-0.0,1.6,16.8
1682503320,23.6,0.3,23.6,22.6,-0.0,1.7,16.8
1682503440,23.5,0.3,23.6,22.6,0.0,1.7,16.8
1682503560,23.6,0.3,23.6,22.6,0.0,1.6,16.8
1682503680,23.6,0.3,23.6,22.6,-0.0,1.5,16.8
1682503800,23.6,0.3,23.6,22.6,-0.0,1.6,16.8
1682503920,23.6,0.3,23.6,22.6,0.0,1.6,16.8
1682504040,23.6,0.3,23.6,22.6,-0.0,1.6,16.8
1682504160,23.5,0.3,23.5,22.6,-0.0,1.8,16.8
1682504280,23.6,0.2,23.6,22.6,-0.0,1.3,16.8
1682504400,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682504520,23.6,0.3,23.6,22.6,-0.0,1.3,16.8
1682504640,23.6,0.3,23.6,22.6,-0.0,1.3,16.8
1682504760,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682504880,23.6,0.2,23.6,22.6,-0.0,1.3,16.8
1682505000,23.6,0.3,23.6,22.6,-0.0,1.3,16.8
1682505120,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682505240,23.6,0.2,23.6,22.6,-0.0,1.4,16.8
1682505360,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682505480,23.6,0.3,23.6,22.6,-0.0,1.3,16.8
1682505600,23.6,0.3,23.6,22.6,-0.0,1.3,16.8
1682505720,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682505840,23.6,0.3,23.6,22.6,-0.0,1.4,16.8
1682505960,23.6,0.2,23.6,22.6,-0.0,1.3,16.8
1682506080,23.6,0.3,23.6,22.6,-0.0,1.4,16.7
1682506200,23.6,0.3,23.6,22.6,-0.0,1.4,16.7
1682506320,23.5,0.3,23.6,22.6,-0.0,1.4,16.7
1682506440,23.5,0.3,23.5,22.6,-0.0,1.5,16.7
1682506560,23.6,0.3,23.6,22.6,-0.0,1.3,16.7
1682506680,23.5,0.2,23.5,22.6,-0.0,1.5,16.7
1682506800,23.6,0.3,23.6,22.6,-0.0,1.4,16.7
1682506920,23.6,0.3,23.6,22.6,-0.0,1.3,16.7
1682507040,23.5,0.3,23.6,22.6,-0.0,1.4,16.7
1682507160,23.5,0.3,23.6,22.6,-0.0,1.4,16.7
1682507280,23.5,0.3,23.6,22.6,-0.0,1.3,16.7
1682507400,23.5,0.2,23.6,22.6,-0.0,1.3,16.7
1682507520,23.5,0.3,23.5,22.6,-0.0,1.5,16.7
1682507640,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682507760,23.5,0.2,23.5,22.6,-0.0,1.4,16.7
1682507880,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682508000,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682508120,23.5,0.3,23.5,22.6,0.0,1.3,16.7
1682508240,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682508360,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682508480,23.5,0.3,23.5,22.6,-0.0,1.3,16.7
1682508600,23.5,0.3,23.5,22.6,0.0,1.3,16.7
1682508720,23.5,0.3,23.5,22.6,-0.0,1.4,16.7
1682508840,23.5,0.3,23.5,22.6,-0.0,1.3,16.7
1682508960,23.5,0.3,23.5,22.6,-0.0,1.3,16.7
1682509080,23.5,0.2,23.5,22.6,-0.0,1.4,16.7
1682509200,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682509320,23.5,0.3,23.5,22.6,-0.0,1.3,16.6
1682509440,23.5,0.3,23.5,22.6,-0.0,1.3,16.6
1682509560,23.5,0.2,23.5,22.6,-0.0,1.4,16.6
1682509680,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682509800,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682509920,23.5,0.3,23.5,22.6,-0.0,1.3,16.6
1682510040,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682510160,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682510280,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682510400,23.5,0.3,23.5,22.6,-0.0,1.3,16.6
1682510520,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682510640,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682510760,23.5,0.3,23.5,22.6,-0.0,1.3,16.6
1682510880,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682511000,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682511120,23.5,0.3,23.5,22.6,-0.0,1.5,16.6
1682511240,23.5,0.3,23.5,22.6,-0.0,1.5,16.6
1682511360,23.5,0.3,23.5,22.6,-0.0,1.4,16.6
1682511480,23.5,0.3,23.5,22.6,-0.0,1.4,16.5
1682511600,23.5,0.3,23.5,22.6,-0.0,1.4,16.5
1682511720,23.5,0.4,23.5,22.6,-0.0,1.4,16.5
1682511840,23.5,0.5,23.5,22.6,-0.0,1.5,16.5
1682511960,23.5,0.6,23.5,22.6,-0.0,1.3,16.5
1682512080,23.5,0.7,23.5,22.6,0.0,1.4,16.5
1682512200,23.5,0.9,23.5,22.6,-0.0,1.4,16.5
1682512320,23.5,1.2,23.5,22.6,-0.0,1.4,16.5
1682512440,23.5,1.7,23.5,22.6,-0.0,1.4,16.5
1682512560,23.5,2.5,23.5,22.6,-0.0,1.4,16.5
1682512680,23.5,3.4,23.5,22.6,-0.0,1.5,16.5
1682512800,23.5,5.0,23.5,22.6,-0.0,1.5,16.5
1682512920,23.5,7.2,23.5,22.6,-0.0,1.4,16.5
1682513040,23.5,9.9,23.5,22.6,-0.0,1.3,16.5
1682513160,23.5,13.9,23.5,22.6,-0.0,1.4,16.5
1682513280,23.5,17.9,23.5,22.6,-0.0,1.4,16.5
1682513400,23.5,21.8,23.5,22.6,-0.0,1.4,16.5
1682513520,23.5,25.0,23.5,22.6,-0.0,1.4,16.5
1682513640,23.5,23.8,23.5,22.6,-0.0,1.4,16.5
1682513760,23.4,23.8,23.4,22.6,-0.0,1.4,16.5
1682513880,23.4,23.7,23.4,22.6,-0.0,1.5,16.5
1682514000,23.4,23.7,23.4,22.6,-0.0,1.6,16.5
1682514120,23.5,23.8,23.4,22.6,0.0,1.4,16.5
1682514240,23.5,23.8,23.4,22.6,0.0,1.4,16.5
1682514360,23.4,25.0,23.4,22.6,0.0,1.5,16.5
1682514480,23.4,27.1,23.4,22.6,0.0,1.5,16.4
1682514600,23.4,27.8,23.4,22.6,0.0,1.5,16.4
1682514720,23.5,28.2,23.4,22.6,0.0,1.4,16.4
1682514840,23.4,28.5,23.4,22.6,0.0,1.4,16.4
1682514960,23.4,28.8,23.4,22.6,0.0,1.6,16.4
1682515080,23.4,29.0,23.4,22.6,0.0,1.6,16.4
1682515200,23.4,29.2,23.4,22.6,0.1,1.6,16.4
1682515320,23.4,29.4,23.4,22.6,0.1,1.6,16.4
1682515440,23.4,29.7,23.4,22.6,0.1,1.4,16.4
1682515560,23.5,30.0,23.4,22.6,0.1,1.4,16.4
1682515680,23.4,30.1,23.4,22.6,0.1,1.5,16.4
1682515800,23.5,30.4,23.4,22.6,0.2,1.4,16.4
1682515920,23.5,30.6,23.4,22.6,0.2,1.4,16.4
1682516040,23.5,30.7,23.4,22.6,0.2,1.4,16.4
1682516160,23.5,30.7,23.4,22.6,0.2,1.4,16.4
1682516280,23.4,30.9,23.4,22.6,0.2,1.6,16.3
1682516400,23.4,30.8,23.4,22.6,0.2,1.5,16.3
1682516520,23.5,30.9,23.5,22.6,0.2,1.4,16.3
1682516640,23.4,31.1,23.4,22.6,0.3,1.5,16.3
1682516760,23.5,31.2,23.4,22.6,0.3,1.6,16.3
1682516880,23.5,36.9,23.5,22.6,0.4,1.4,16.4
1682517000,23.5,37.2,23.5,22.6,0.4,1.4,16.4
1682517120,23.5,37.5,23.5,22.6,0.4,1.4,16.3
1682517240,23.5,37.0,23.5,22.6,0.5,1.4,16.3
1682517360,23.5,35.5,23.5,22.6,0.6,1.4,16.3
1682517480,23.5,36.8,23.5,22.6,0.6,1.4,16.3
1682517600,23.5,36.8,23.5,22.6,0.7,1.6,16.3
1682517720,23.5,37.7,23.5,22.6,0.7,1.5,16.3
1682517840,23.6,38.1,23.5,22.6,0.6,1.4,16.3
1682517960,23.5,38.1,23.5,22.6,0.8,1.6,16.3
1682518080,23.6,37.5,23.6,22.6,0.8,1.4,16.3
1682518200,23.6,38.2,23.6,22.6,0.9,1.4,16.3
1682518320,23.6,38.2,23.5,22.6,0.9,1.6,16.3
1682518440,23.6,38.7,23.6,22.6,0.9,1.4,16.3
1682518560,23.6,39.0,23.6,22.6,1.1,1.6,16.3
1682518680,23.7,39.0,23.6,22.6,1.1,1.4,16.3
1682518800,23.6,38.7,23.6,22.6,1.0,1.6,16.3
1682518920,23.6,37.7,23.6,22.6,1.0,1.5,16.3
1682519040,23.7,37.7,23.7,22.6,1.3,1.4,16.3
1682519160,23.7,38.9,23.7,22.6,1.3,1.5,16.3
1682519280,23.7,39.2,23.7,22.6,1.1,1.5,16.3
1682519400,23.7,39.2,23.7,22.6,1.2,1.6,16.3
1682519520,23.8,38.3,23.7,22.6,1.5,1.5,16.3
1682519640,23.8,39.5,23.8,22.6,1.7,1.4,16.3
1682519760,23.9,39.5,23.9,22.6,1.8,1.4,16.4
1682519880,23.9,38.6,23.9,22.6,1.7,1.4,16.4
1682520000,24.0,39.6,24.0,22.6,2.1,1.4,16.4
1682520120,24.0,39.6,24.0,22.6,2.1,1.5,16.4
1682520240,24.0,39.4,24.0,22.6,2.0,1.5,16.4
1682520360,24.0,39.1,24.0,22.6,1.8,1.4,16.4
1682520480,24.0,39.1,24.0,22.6,1.8,1.5,16.4
1682520600,24.1,39.3,24.1,22.6,1.9,1.4,16.4
1682520720,24.1,38.9,24.1,22.6,1.9,1.4,16.4
1682520840,24.2,38.9,24.1,22.6,2.2,1.5,16.4
1682520960,24.2,39.7,24.1,22.6,2.4,1.9,16.4
1682521080,24.3,39.0,24.2,22.6,2.7,1.8,16.4
1682521200,24.2,39.0,24.2,22.6,2.5,2.1,16.4
1682521320,24.2,38.9,24.2,22.6,2.3,1.9,16.4
1682521440,24.3,38.6,24.2,22.6,2.6,2.1,16.4
1682521560,24.2,38.6,24.2,22.6,2.5,2.1,16.5
1682521680,24.3,38.9,24.3,22.6,2.7,1.9,16.5
1682521800,24.3,38.5,24.3,22.6,2.5,1.9,16.5
1682521920,24.3,38.5,24.3,22.6,2.4,1.9,16.5
1682522040,24.2,39.2,24.2,22.6,2.0,1.9,16.5
1682522160,24.2,39.2,24.2,22.6,2.1,2.0,16.5
1682522280,24.2,39.2,24.2,22.6,2.1,1.9,16.5
1682522400,24.4,37.9,24.4,22.6,3.4,1.9,16.5
1682522520,24.3,39.9,24.3,22.6,3.0,2.4,16.5
1682522640,24.4,39.9,24.4,22.6,4.2,3.1,16.5
1682522760,24.3,39.9,24.3,22.6,3.4,3.1,16.5
1682522880,24.2,38.8,24.2,22.6,3.0,3.2,16.5
1682523000,24.4,38.8,24.3,22.6,3.7,3.1,16.5
1682523120,24.4,39.4,24.4,22.6,3.7,3.1,16.5
1682523240,24.4,38.8,24.4,22.6,3.7,3.1,16.5
1682523360,24.5,38.8,24.5,22.6,4.2,3.1,16.5
1682523480,24.5,39.6,24.5,22.6,4.3,3.6,16.6
1682523600,24.4,40.1,24.4,22.6,4.5,4.3,16.6
1682523720,24.4,40.1,24.4,22.6,4.4,4.3,16.6
1682523840,24.3,39.7,24.3,22.6,4.2,4.3,16.6
1682523960,24.3,39.7,24.3,22.6,4.2,4.3,16.6
1682524080,24.4,39.7,24.3,22.6,4.5,4.4,16.6
1682524200,24.2,40.0,24.1,22.6,3.3,4.4,16.7
1682524320,24.0,39.4,23.9,22.6,2.4,4.4,16.7
1682524440,24.0,39.4,24.0,22.6,2.2,3.2,16.7
1682524560,24.0,39.7,24.0,22.6,2.4,3.1,16.7
1682524680,24.1,39.6,24.1,22.6,2.2,2.5,16.8
1682524800,24.1,39.6,24.1,22.6,2.2,2.5,16.8
1682524920,24.1,39.8,24.0,22.6,2.1,2.5,16.8
1682525040,24.0,28.2,24.0,22.6,2.3,2.6,16.8
1682525160,24.1,28.2,24.1,22.6,2.3,2.5,16.8
1682525280,24.0,28.2,24.0,22.6,2.4,2.5,16.8
1682525400,24.1,40.1,24.1,22.6,2.4,2.5,16.8
1682525520,24.1,40.1,24.1,22.6,2.6,2.6,16.8
1682525640,24.2,40.2,24.2,22.6,2.7,2.5,16.8
1682525760,24.2,40.2,24.2,22.6,2.9,2.6,16.9
1682525880,24.2,40.2,24.2,22.6,2.9,2.6,16.9
1682526000,24.3,39.8,24.3,22.6,3.2,2.5,16.9
1682526120,24.4,40.0,24.4,22.6,3.4,2.5,16.9
1682526240,24.5,40.0,24.5,22.6,4.1,2.7,16.9
1682526360,24.6,39.6,24.6,22.6,4.7,3.1,16.9
1682526480,24.5,39.6,24.5,22.6,4.6,3.7,16.9
1682526600,24.5,39.6,24.5,22.6,4.2,3.7,16.9
1682526720,24.6,40.0,24.5,22.6,4.5,3.7,16.9
1682526840,24.7,39.7,24.6,22.6,5.0,3.6,16.9
1682526960,24.8,39.7,24.8,22.6,5.9,3.6,16.9
1682527080,25.0,39.6,25.0,22.6,6.5,3.7,17.0
1682527200,25.3,39.8,25.3,22.6,7.5,3.1,17.0
1682527320,25.5,39.8,25.5,22.6,7.7,3.0,17.0
1682527440,25.7,39.1,25.6,22.6,7.9,2.9,17.1
1682527560,25.8,37.6,25.8,22.6,8.1,2.9,17.2
1682527680,25.8,37.5,25.8,22.6,8.2,2.9,17.2
1682527800,25.9,37.8,25.9,22.6,8.3,3.0,17.3
1682527920,26.0,38.1,26.0,22.6,8.3,2.9,17.4
1682528040,26.1,38.0,26.0,22.6,8.4,2.9,17.4
1682528160,26.1,38.2,26.1,22.6,8.5,2.9,17.5
1682528280,26.2,38.4,26.2,22.6,8.6,2.9,17.6
1682528400,26.2,38.4,26.2,22.6,8.7,2.8,17.7
1682528520,26.3,38.6,26.2,22.6,8.7,2.9,17.8
1682528640,26.3,38.7,26.3,22.6,8.9,3.0,17.9
1682528760,26.4,38.7,26.3,22.6,8.9,2.9,18.0
1682528880,26.4,38.9,26.4,22.6,9.0,2.9,18.1
1682529000,26.5,38.0,26.5,22.6,9.1,2.8,18.2
1682529120,26.5,38.0,26.5,22.6,9.2,2.9,18.3
1682529240,26.6,37.2,26.6,22.6,9.3,2.9,18.4
1682529360,26.6,37.5,26.6,22.6,9.4,2.9,18.5
1682529480,26.7,37.5,26.7,22.6,9.5,2.9,18.5
1682529600,26.8,37.7,26.8,22.6,9.5,2.8,18.6
1682529720,26.8,37.4,26.8,22.6,9.6,2.8,18.7
1682529840,26.9,37.4,26.9,22.6,9.8,2.8,18.8
1682529960,26.9,37.7,26.9,22.6,9.9,2.8,18.9
1682530080,27.0,38.1,27.0,22.6,10.0,2.8,19.0
1682530200,27.0,38.1,27.0,22.6,10.1,2.9,19.0
1682530320,27.1,37.7,27.1,22.6,10.2,2.8,19.1
1682530440,27.1,37.7,27.1,22.6,10.3,2.8,19.1
1682530560,27.1,37.7,27.1,22.6,10.4,2.9,19.2
1682530680,27.2,38.2,27.2,22.6,10.5,2.8,19.2
1682530800,27.2,37.8,27.2,22.6,10.6,2.8,19.2
1682530920,27.2,37.7,27.2,22.6,10.7,2.8,19.3
1682531040,27.2,37.7,27.2,22.6,10.8,2.8,19.3
1682531160,27.2,37.8,27.2,22.6,10.8,2.8,19.3
1682531280,27.2,37.8,27.2,22.6,11.0,2.8,19.4
1682531400,27.2,38.0,27.2,22.6,11.1,2.9,19.4
1682531520,27.2,37.6,27.2,22.6,11.1,2.8,19.4
1682531640,27.2,37.6,27.2,22.6,11.2,2.8,19.4
1682531760,27.2,38.1,27.2,22.6,11.2,2.9,19.4
1682531880,27.2,37.7,27.2,22.6,11.3,2.8,19.4
1682532000,27.2,37.7,27.2,22.6,11.4,2.8,19.4
1682532120,27.2,37.9,27.2,22.6,11.5,2.8,19.4
1682532240,27.2,38.4,27.2,22.6,11.6,2.8,19.4
1682532360,27.2,38.4,27.2,22.6,11.6,2.9,19.4
1682532480,27.2,38.4,27.2,22.6,11.7,2.8,19.4
1682532600,27.2,38.5,27.2,22.6,11.7,2.8,19.4
1682532720,27.2,38.5,27.2,22.6,11.8,2.8,19.4
1682532840,27.1,38.6,27.1,22.6,11.7,2.8,19.4
1682532960,27.1,38.7,27.1,22.6,11.7,2.9,19.4
1682533080,27.1,38.7,27.1,22.6,11.7,2.9,19.4
1682533200,27.1,38.7,27.1,22.6,11.8,2.8,19.4
1682533320,27.1,38.7,27.1,22.6,11.8,2.9,19.4
1682533440,27.1,38.7,27.1,22.6,11.7,2.8,19.4
1682533560,27.1,38.7,27.1,22.6,11.8,2.8,19.4
1682533680,27.1,38.7,27.1,22.6,11.7,2.9,19.4
1682533800,27.1,38.7,27.1,22.6,11.6,2.8,19.4
1682533920,27.1,38.8,27.1,22.6,11.8,2.9,19.4
1682534040,27.1,38.8,27.1,22.6,12.0,2.9,19.4
1682534160,27.1,38.8,27.1,22.6,11.9,2.9,19.3
1682534280,27.1,38.8,27.1,22.6,11.8,2.9,19.4
1682534400,27.1,38.9,27.1,22.6,11.9,2.9,19.3
1682534520,27.1,38.9,27.1,22.6,11.9,2.9,19.3
1682534640,27.1,38.9,27.1,22.6,11.9,2.9,19.3
1682534760,27.2,38.9,27.1,22.6,12.2,2.9,19.3
1682534880,27.1,39.2,27.1,22.6,12.0,2.8,19.3
1682535000,27.1,39.2,27.1,22.6,12.1,2.9,19.3
1682535120,27.1,39.2,27.1,22.6,12.0,2.9,19.3
1682535240,27.1,39.2,27.1,22.6,12.0,2.9,19.3
1682535360,27.1,39.2,27.1,22.6,12.2,2.8,19.3
1682535480,27.2,39.2,27.2,22.6,12.3,2.9,19.3
1682535600,27.1,39.3,27.1,22.6,12.2,2.9,19.3
1682535720,27.2,39.2,27.2,22.6,12.2,2.8,19.3
1682535840,27.1,39.2,27.1,22.6,12.1,2.8,19.3
1682535960,27.1,39.2,27.1,22.6,12.0,2.8,19.3
1682536080,27.1,39.2,27.1,22.6,11.8,2.9,19.2
1682536200,27.1,39.2,27.1,22.6,11.9,2.9,19.2
1682536320,27.2,39.2,27.1,22.6,12.2,2.9,19.2
1682536440,27.2,39.2,27.1,22.6,12.1,2.9,19.2
1682536560,27.1,39.2,27.1,22.6,11.9,2.9,19.2
1682536680,27.1,39.2,27.1,22.6,11.8,2.9,19.2
1682536800,27.1,39.2,27.1,22.6,11.8,2.9,19.2
1682536920,27.1,39.2,27.1,22.6,11.7,2.9,19.2
1682537040,27.2,39.2,27.2,22.6,12.1,2.8,19.2
1682537160,27.2,39.3,27.2,22.6,12.1,2.8,19.2
1682537280,27.2,39.2,27.2,22.6,12.3,2.9,19.2
1682537400,27.2,39.2,27.2,22.6,12.2,2.9,19.2
1682537520,27.2,39.2,27.2,22.6,12.3,2.8,19.2
1682537640,27.2,39.2,27.2,22.6,12.1,2.9,19.1
1682537760,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682537880,27.2,39.2,27.2,22.6,12.1,2.9,19.1
1682538000,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682538120,27.2,39.2,27.2,22.6,12.0,2.9,19.1
1682538240,27.2,39.2,27.2,22.6,12.1,2.9,19.1
1682538360,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682538480,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682538600,27.2,39.2,27.2,22.6,12.0,2.9,19.1
1682538720,27.2,39.2,27.2,22.6,12.3,2.9,19.1
1682538840,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682538960,27.2,39.2,27.2,22.6,12.1,2.9,19.1
1682539080,27.2,39.2,27.2,22.6,12.2,2.8,19.1
1682539200,27.2,39.2,27.2,22.6,12.2,2.9,19.1
1682539320,27.3,39.2,27.3,22.6,12.2,2.9,19.1
1682539440,27.3,39.2,27.3,22.6,12.4,2.9,19.1
1682539560,27.3,39.2,27.3,22.6,12.3,2.8,19.1
1682539680,27.3,39.2,27.3,22.6,12.4,2.9,19.1
1682539800,27.3,39.2,27.3,22.6,12.4,2.8,19.2
1682539920,27.3,39.2,27.3,22.6,12.5,2.9,19.2
1682540040,27.4,39.2,27.4,22.6,12.6,2.9,19.2
1682540160,27.3,39.2,27.3,22.6,12.4,2.9,19.2
1682540280,27.4,39.2,27.3,22.6,12.5,2.9,19.2
1682540400,27.4,39.2,27.3,22.6,12.4,2.8,19.2
1682540520,27.4,39.2,27.4,22.6,12.5,2.9,19.2
1682540640,27.4,39.2,27.4,22.6,12.4,2.8,19.2
1682540760,27.4,39.2,27.3,22.6,12.3,2.9,19.2
1682540880,27.4,39.2,27.4,22.6,12.5,2.8,19.2
1682541000,27.4,39.2,27.4,22.6,12.5,2.9,19.2
1682541120,27.4,39.2,27.4,22.6,12.6,2.8,19.2
1682541240,27.4,39.2,27.4,22.6,12.3,2.9,19.3
1682541360,27.4,39.2,27.4,22.6,12.4,2.9,19.3
1682541480,27.4,39.2,27.4,22.6,12.1,2.9,19.3
1682541600,27.4,39.2,27.4,22.6,12.0,2.9,19.3
1682541720,27.5,39.2,27.5,22.6,12.5,2.9,19.3
1682541840,27.5,39.2,27.5,22.6,12.6,2.9,19.3
1682541960,27.5,39.2,27.5,22.6,12.5,2.9,19.3
1682542080,27.4,39.2,27.4,22.6,12.2,2.9,19.3
1682542200,27.5,39.2,27.5,22.6,12.3,2.9,19.3
1682542320,27.5,39.2,27.5,22.6,12.3,2.9,19.3
1682542440,27.5,39.2,27.5,22.6,12.1,2.9,19.4
1682542560,27.5,39.2,27.5,22.6,12.1,2.9,19.4
1682542680,27.5,39.2,27.5,22.6,12.4,2.9,19.4
1682542800,27.5,39.2,27.5,22.6,12.2,2.8,19.4
1682542920,27.6,39.2,27.5,22.6,12.3,2.8,19.4
1682543040,27.6,39.2,27.6,22.6,12.4,2.9,19.4
1682543160,27.6,39.2,27.6,22.6,12.4,2.9,19.4
1682543280,27.5,39.2,27.5,22.6,12.1,2.9,19.5
1682543400,27.5,39.2,27.5,22.6,11.8,2.8,19.5
1682543520,27.5,39.2,27.5,22.6,11.7,2.8,19.5
1682543640,27.5,39.2,27.5,22.6,11.6,2.8,19.5
1682543760,27.5,39.2,27.5,22.6,11.6,2.8,19.5
1682543880,27.6,39.2,27.6,22.6,11.8,2.9,19.5
1682544000,27.5,39.2,27.5,22.6,11.5,2.9,19.5
1682544120,27.5,39.2,27.5,22.6,11.5,2.9,19.5
1682544240,27.6,39.2,27.6,22.6,11.6,2.8,19.5
1682544360,27.6,39.2,27.6,22.6,11.7,2.9,19.5
1682544480,27.7,39.2,27.6,22.6,11.8,2.8,19.5
1682544600,27.6,39.2,27.6,22.6,11.5,2.8,19.5
1682544720,27.7,39.2,27.7,22.6,12.0,2.9,19.6
1682544840,27.7,39.2,27.7,22.6,11.7,2.8,19.6
1682544960,27.7,39.2,27.7,22.6,11.6,2.8,19.6
1682545080,27.7,39.2,27.7,22.6,11.4,2.8,19.6
1682545200,27.7,39.2,27.7,22.6,11.5,2.9,19.6
1682545320,27.7,39.2,27.7,22.6,11.4,2.8,19.6
1682545440,27.8,39.2,27.8,22.6,11.4,2.8,19.6
1682545560,27.8,39.2,27.8,22.6,11.4,2.8,19.6
1682545680,27.8,39.2,27.8,22.6,11.4,2.8,19.7
1682545800,27.8,39.2,27.8,22.6,11.4,2.8,19.7
1682545920,27.9,39.2,27.8,22.6,11.4,2.8,19.7
1682546040,27.8,39.2,27.8,22.6,11.3,2.8,19.7
1682546160,27.8,39.2,27.8,22.6,11.0,2.8,19.7
1682546280,27.8,39.2,27.8,22.6,11.1,2.8,19.7
1682546400,27.9,39.2,27.9,22.6,11.1,2.8,19.7
1682546520,27.9,39.2,27.9,22.6,11.0,2.8,19.7
1682546640,27.9,39.2,27.9,22.6,11.1,2.8,19.8
1682546760,28.0,39.2,28.0,22.6,11.1,2.8,19.8
1682546880,28.0,39.3,28.0,22.6,11.0,2.8,19.8
1682547000,28.0,39.2,28.0,22.6,11.0,2.8,19.8
1682547120,28.0,39.2,28.0,22.6,10.9,2.8,19.8
1682547240,28.0,39.2,28.0,22.6,10.7,2.8,19.8
1682547360,28.0,39.2,28.0,22.6,10.7,2.8,19.8
1682547480,28.0,39.2,28.0,22.6,10.6,2.8,19.8
1682547600,28.0,39.2,28.0,22.6,10.4,2.8,19.8
1682547720,28.1,38.9,28.1,22.6,10.6,2.8,19.9
1682547840,28.0,39.0,28.0,22.6,10.2,2.8,19.9
1682547960,28.0,39.1,28.0,22.6,10.1,2.8,19.9
1682548080,28.1,39.0,28.1,22.6,10.2,2.8,19.9
1682548200,28.0,39.0,28.0,22.6,10.1,2.8,19.9
1682548320,28.1,39.0,28.1,22.6,10.1,2.8,20.0
1682548440,28.1,38.8,28.1,22.6,10.1,2.8,20.0
1682548560,28.2,38.9,28.2,22.6,10.0,2.8,20.0
1682548680,28.2,38.9,28.2,22.6,9.9,2.8,20.0
1682548800,28.0,38.8,28.0,22.6,9.5,2.8,20.0
1682548920,28.1,38.5,28.1,22.6,9.6,2.8,20.0
1682549040,28.2,38.5,28.2,22.6,9.6,2.8,20.1
1682549160,28.1,38.8,28.1,22.6,9.4,2.8,20.1
1682549280,28.2,38.6,28.2,22.6,9.4,2.8,20.1
1682549400,28.2,38.6,28.2,22.6,9.4,2.8,20.1
1682549520,28.3,38.5,28.2,22.6,9.4,2.8,20.2
1682549640,28.2,38.6,28.2,22.6,9.1,2.8,20.2
1682549760,28.3,38.6,28.2,22.6,9.1,2.8,20.2
1682549880,28.2,38.3,28.2,22.6,8.9,2.7,20.2
1682550000,28.0,37.4,28.0,22.6,8.5,2.8,20.3
1682550120,28.3,37.4,28.2,22.6,8.7,2.8,20.3
1682550240,28.2,38.3,28.2,22.6,8.5,2.8,20.3
1682550360,28.3,37.9,28.3,22.6,8.6,2.7,20.4
1682550480,28.1,37.9,28.1,22.6,8.2,2.8,20.4
1682550600,28.2,37.7,28.1,22.6,8.2,2.8,20.4
1682550720,28.2,37.5,28.2,22.6,8.1,2.8,20.4
1682550840,28.3,37.5,28.3,22.6,8.1,2.7,20.5
1682550960,28.9,38.1,28.9,22.6,8.2,2.7,20.5
1682551080,28.6,38.2,28.6,22.6,8.0,2.7,20.5
1682551200,28.1,38.2,28.1,22.6,7.6,2.8,20.6
1682551320,27.9,37.2,27.9,22.6,7.3,2.8,20.6
1682551440,27.5,36.6,27.5,22.6,6.5,2.8,20.6
1682551560,27.5,36.5,27.5,22.6,6.5,2.8,20.7
1682551680,27.6,38.7,27.6,22.6,6.5,2.8,20.7
1682551800,27.5,38.6,27.5,22.6,6.3,2.9,20.7
1682551920,27.4,38.6,27.3,22.6,5.9,2.8,20.8
1682552040,27.7,38.4,27.7,22.6,6.5,2.8,20.8
1682552160,27.9,37.2,27.9,22.6,6.7,2.8,20.8
1682552280,27.9,37.2,27.9,22.6,6.4,2.8,20.8
1682552400,27.8,38.8,27.8,22.6,6.2,2.8,20.9
1682552520,27.6,38.7,27.6,22.6,6.0,2.8,20.9
1682552640,27.6,38.7,27.6,22.6,5.9,2.8,20.9
1682552760,27.7,38.5,27.7,22.6,5.9,2.8,20.9
1682552880,27.8,39.0,27.8,22.6,6.1,2.8,20.9
1682553000,28.4,39.0,28.4,22.6,6.3,2.7,20.9
1682553120,28.8,40.1,28.7,22.6,6.2,2.7,21.0
1682553240,28.8,40.6,28.7,22.6,6.1,2.7,21.0
1682553360,28.8,40.2,28.7,22.6,6.0,2.7,21.0
1682553480,28.7,40.0,28.7,22.6,5.9,2.7,21.0
1682553600,28.7,41.2,28.7,22.6,5.9,2.7,21.0
1682553720,28.7,40.8,28.7,22.6,6.0,2.7,21.0
1682553840,28.7,40.3,28.7,22.6,5.9,2.7,21.0
1682553960,28.7,40.9,28.7,22.6,5.8,2.7,21.1
1682554080,28.7,40.2,28.7,22.6,5.7,2.7,21.1
1682554200,28.7,40.9,28.7,22.6,5.6,2.7,21.1
1682554320,28.7,41.3,28.7,22.6,5.4,2.7,21.2
1682554440,28.7,39.3,28.7,22.6,5.6,2.7,21.2
1682554560,28.7,41.1,28.7,22.6,5.4,2.7,21.2
1682554680,28.7,40.8,28.7,22.6,5.3,2.7,21.3
1682554800,28.7,38.3,28.7,22.6,5.4,2.7,21.3
1682554920,28.7,38.8,28.7,22.6,5.2,2.7,21.3
1682555040,28.7,36.9,28.6,22.6,5.1,2.7,21.4
1682555160,28.7,37.5,28.7,22.6,5.1,2.7,21.4
1682555280,28.4,38.5,28.4,22.6,4.9,2.7,21.5
1682555400,28.4,37.9,28.4,22.6,5.0,2.7,21.5
1682555520,28.5,38.5,28.5,22.6,4.9,2.7,21.5
1682555640,28.2,38.5,28.2,22.6,4.7,2.7,21.5
1682555760,28.2,38.0,28.1,22.6,4.7,2.7,21.5
1682555880,28.0,38.0,28.0,22.6,4.7,2.7,21.6
1682556000,28.2,37.8,28.2,22.6,4.6,2.7,21.6
1682556120,28.1,37.8,28.1,22.6,4.5,2.7,21.6
1682556240,27.9,37.8,27.9,22.6,4.5,2.7,21.6
1682556360,27.7,37.9,27.7,22.6,4.4,2.8,21.6
1682556480,27.7,37.6,27.7,22.6,4.4,2.8,21.6
1682556600,27.7,37.6,27.7,22.6,4.3,2.8,21.6
1682556720,27.5,37.7,27.5,22.6,4.2,2.8,21.6
1682556840,27.3,36.6,27.3,22.6,4.0,2.8,21.6
1682556960,27.2,36.6,27.2,22.6,4.0,2.8,21.6
1682557080,27.2,36.6,27.2,22.6,3.9,2.8,21.7
1682557200,27.1,36.5,27.1,22.6,3.9,2.8,21.7
1682557320,27.1,36.5,27.0,22.6,3.7,2.8,21.6
1682557440,26.9,35.5,26.9,22.6,3.5,2.8,21.6
1682557560,26.9,35.6,26.9,22.6,3.5,2.8,21.6
1682557680,26.8,35.6,26.8,22.6,3.4,2.8,21.6
1682557800,26.8,38.7,26.8,22.6,3.3,2.8,21.6
1682557920,26.7,38.7,26.7,22.6,3.2,2.8,21.6
1682558040,26.7,38.4,26.7,22.6,3.1,2.9,21.6
1682558160,26.6,38.8,26.6,22.6,3.0,2.9,21.6
1682558280,26.6,38.8,26.6,22.6,2.9,2.9,21.6
1682558400,26.5,38.2,26.5,22.6,2.8,2.9,21.6
1682558520,26.5,38.2,26.5,22.6,2.7,2.9,21.6
1682558640,26.5,38.2,26.4,22.6,2.7,2.8,21.6
1682558760,26.4,38.1,26.4,22.6,2.5,2.8,21.6
1682558880,26.4,37.7,26.4,22.6,2.4,2.8,21.6
1682559000,26.3,37.7,26.3,22.6,2.3,2.9,21.5
1682559120,26.3,37.4,26.2,22.6,2.2,2.9,21.5
1682559240,26.2,36.9,26.2,22.6,2.1,2.9,21.5
1682559360,26.2,36.9,26.2,22.6,1.9,2.9,21.5
1682559480,26.2,36.3,26.1,22.6,1.8,2.9,21.5
1682559600,26.1,35.2,26.1,22.6,1.7,2.9,21.5
1682559720,26.1,35.2,26.1,22.6,1.6,2.9,21.4
1682559840,26.1,38.1,26.0,22.6,1.5,2.8,21.4
1682559960,26.0,38.1,26.0,22.6,1.4,2.9,21.4
1682560080,26.0,37.9,26.0,22.6,1.3,3.0,21.3
1682560200,26.0,36.9,25.9,22.6,1.2,2.9,21.3
1682560320,26.0,36.9,25.9,22.6,1.1,2.9,21.3
1682560440,25.9,37.0,25.9,22.6,1.0,2.9,21.2
1682560560,25.9,37.3,25.9,22.6,0.9,2.9,21.2
1682560680,25.9,37.3,25.9,22.6,0.9,3.0,21.2
1682560800,25.9,36.2,25.8,22.6,0.8,3.0,21.2
1682560920,25.8,37.2,25.8,22.6,0.7,2.9,21.1
1682561040,25.8,37.2,25.8,22.6,0.6,2.9,21.1
1682561160,25.8,37.0,25.8,22.6,0.6,2.9,21.1
1682561280,25.8,36.5,25.8,22.6,0.5,2.9,21.0
1682561400,25.8,36.5,25.8,22.6,0.4,2.9,21.0
1682561520,25.8,36.0,25.7,22.6,0.4,2.9,21.0
1682561640,25.7,30.4,25.7,22.6,0.3,3.0,21.0
1682561760,25.7,30.2,25.7,22.6,0.3,2.9,20.9
1682561880,25.7,30.1,25.7,22.6,0.2,2.9,20.9
1682562000,25.7,29.9,25.7,22.6,0.2,2.9,20.8
1682562120,25.7,29.6,25.7,22.6,0.1,3.0,20.8
1682562240,25.7,29.3,25.7,22.6,0.1,2.9,20.8
1682562360,25.7,29.0,25.6,22.6,0.1,2.9,20.7
1682562480,25.7,28.7,25.6,22.6,0.1,2.9,20.7
1682562600,25.7,28.4,25.6,22.6,0.0,2.9,20.7
1682562720,25.6,28.0,25.6,22.6,0.0,2.9,20.6
1682562840,25.6,27.6,25.6,22.6,0.0,2.9,20.6
1682562960,25.6,27.0,25.6,22.6,0.0,3.0,20.6
1682563080,25.6,26.0,25.6,22.6,0.0,2.9,20.5
1682563200,25.6,26.0,25.6,22.6,-0.0,2.9,20.5
1682563320,25.6,26.0,25.6,22.6,0.0,2.9,20.5
1682563440,25.6,26.0,25.6,22.6,-0.0,3.0,20.4
1682563560,25.6,26.0,25.6,22.6,0.0,3.0,20.4
1682563680,25.6,26.0,25.6,22.6,-0.0,2.9,20.4
1682563800,25.6,21.2,25.6,22.6,0.0,2.9,20.3
1682563920,25.6,17.6,25.6,22.6,-0.0,2.9,20.3
1682564040,25.6,13.9,25.6,22.6,-0.0,2.9,20.3
1682564160,25.6,10.5,25.5,22.6,0.0,3.0,20.2
1682564280,25.5,7.7,25.5,22.6,-0.0,2.9,20.2
1682564400,25.5,5.6,25.5,22.6,-0.0,2.8,20.2
1682564520,25.5,3.9,25.5,22.6,-0.0,2.8,20.2
1682564640,25.5,2.8,25.5,22.6,0.0,2.8,20.1
1682564760,25.5,2.0,25.5,22.6,0.0,2.8,20.1
1682564880,25.5,1.5,25.5,22.6,-0.0,2.8,20.1
1682565000,25.5,1.2,25.5,22.6,-0.0,2.7,20.0
1682565120,25.5,1.0,25.5,22.6,0.0,2.8,20.0
