Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682565240,25.5,0.8,25.5,22.6,0.0,2.8,20.0
1682565360,25.5,0.7,25.5,22.6,0.0,2.8,20.0
1682565480,25.5,0.6,25.5,22.6,-0.0,2.8,19.9
1682565600,25.5,0.6,25.5,22.6,-0.0,3.4,19.9
1682565720,25.5,0.5,25.5,22.6,-0.0,2.8,19.9
1682565840,25.5,0.5,25.5,22.6,0.0,2.8,19.9
1682565960,25.5,0.5,25.5,22.6,0.0,2.8,19.8
1682566080,25.5,0.5,25.5,22.6,-0.0,2.8,19.8
1682566200,25.5,0.5,25.5,22.6,0.0,2.9,19.8
1682566320,25.4,0.5,25.4,22.6,-0.0,3.3,19.8
1682566440,25.5,0.5,25.5,22.6,0.0,2.8,19.8
1682566560,25.5,0.5,25.5,22.6,-0.0,2.8,19.8
1682566680,25.4,0.4,25.4,22.6,-0.0,3.3,19.7
1682566800,25.4,0.5,25.4,22.6,0.0,3.5,19.7
1682566920,25.3,0.4,25.3,22.6,-0.0,3.9,19.7
1682567040,25.4,0.5,25.4,22.6,0.0,3.3,19.7
1682567160,25.4,0.4,25.4,22.6,-0.0,2.8,19.7
1682567280,25.4,0.4,25.4,22.6,-0.0,3.2,19.6
1682567400,25.4,0.4,25.4,22.6,-0.0,3.6,19.6
1682567520,25.4,0.4,25.4,22.6,-0.0,3.5,19.6
1682567640,25.3,0.4,25.3,22.6,0.0,3.8,19.6
1682567760,25.4,0.4,25.4,22.6,-0.0,3.4,19.6
1682567880,25.4,0.4,25.4,22.6,-0.0,3.1,19.6
1682568000,25.4,0.4,25.4,22.6,0.0,3.2,19.6
1682568120,25.4,0.4,25.4,22.6,-0.0,2.9,19.6
1682568240,25.4,0.4,25.4,22.6,-0.0,3.0,19.6
1682568360,25.4,0.4,25.4,22.6,-0.0,2.8,19.6
1682568480,25.3,0.4,25.3,22.6,0.0,3.3,19.5
1682568600,25.3,0.4,25.3,22.6,-0.0,3.4,19.5
1682568720,25.3,0.4,25.3,22.6,-0.0,4.0,19.5
1682568840,25.3,0.4,25.2,22.6,-0.0,4.1,19.5
1682568960,25.4,0.4,25.4,22.6,0.0,3.0,19.5
1682569080,25.4,0.4,25.4,22.6,0.0,2.8,19.5
1682569200,25.4,0.4,25.4,22.6,-0.0,2.8,19.5
1682569320,25.3,0.4,25.3,22.6,-0.0,3.1,19.5
1682569440,25.2,0.4,25.2,22.6,-0.0,4.0,19.5
1682569560,25.2,0.4,25.2,22.6,-0.0,4.1,19.5
1682569680,25.3,0.4,25.3,22.6,-0.0,3.4,19.5
1682569800,25.3,0.4,25.3,22.6,-0.0,2.8,19.5
1682569920,25.3,0.4,25.3,22.6,-0.0,2.8,19.5
1682570040,25.3,0.4,25.3,22.6,-0.0,2.8,19.5
1682570160,25.3,0.4,25.3,22.6,-0.0,3.3,19.5
1682570280,25.2,0.4,25.2,22.6,-0.0,4.1,19.4
1682570400,25.2,0.4,25.2,22.6,0.0,4.1,19.4
1682570520,25.2,0.4,25.2,22.6,-0.0,3.6,19.4
1682570640,25.3,0.4,25.3,22.6,-0.0,3.0,19.4
1682570760,25.3,0.4,25.3,22.6,-0.0,2.8,19.4
1682570880,25.3,0.4,25.3,22.6,-0.0,2.8,19.4
1682571000,25.2,0.4,25.2,22.6,-0.0,3.4,19.4
1682571120,25.2,0.4,25.2,22.6,-0.0,4.0,19.4
1682571240,25.2,0.4,25.2,22.6,-0.0,4.0,19.4
1682571360,25.2,0.4,25.2,22.6,-0.0,3.4,19.4
1682571480,25.2,0.4,25.2,22.6,-0.0,3.3,19.4
1682571600,25.3,0.4,25.3,22.6,-0.0,2.8,19.4
1682571720,25.3,0.4,25.3,22.6,-0.0,2.8,19.4
1682571840,25.2,0.4,25.2,22.6,-0.0,3.3,19.4
1682571960,25.2,0.4,25.2,22.6,-0.0,4.0,19.4
1682572080,25.1,0.4,25.1,22.6,-0.0,4.0,19.3
1682572200,25.1,0.4,25.1,22.6,-0.0,4.1,19.3
1682572320,25.2,0.4,25.2,22.6,-0.0,3.4,19.3
1682572440,25.2,0.4,25.2,22.6,-0.0,3.2,19.3
1682572560,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682572680,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682572800,25.2,0.4,25.2,22.6,-0.0,2.9,19.3
1682572920,25.2,0.4,25.2,22.6,-0.0,3.4,19.3
1682573040,25.2,0.4,25.2,22.6,-0.0,2.9,19.3
1682573160,25.2,0.4,25.2,22.6,-0.0,2.9,19.3
1682573280,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682573400,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682573520,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682573640,25.2,0.4,25.2,22.6,-0.0,2.9,19.3
1682573760,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682573880,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682574000,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682574120,25.2,0.3,25.2,22.6,-0.0,2.7,19.3
1682574240,25.1,0.4,25.1,22.6,-0.0,3.3,19.3
1682574360,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682574480,25.2,0.4,25.2,22.6,-0.0,2.8,19.3
1682574600,25.1,0.3,25.1,22.6,-0.0,3.2,19.3
1682574720,25.2,0.4,25.2,22.6,0.0,2.8,19.3
1682574840,25.2,0.3,25.2,22.6,-0.0,2.8,19.3
1682574960,25.1,0.3,25.1,22.6,-0.0,3.2,19.3
1682575080,25.1,0.3,25.1,22.6,-0.0,3.4,19.3
1682575200,25.1,0.3,25.1,22.6,-0.0,3.2,19.3
1682575320,25.2,0.3,25.2,22.6,-0.0,2.8,19.3
1682575440,25.1,0.3,25.2,22.6,-0.0,2.8,19.3
1682575560,25.1,0.3,25.2,22.6,-0.0,2.8,19.3
1682575680,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682575800,25.1,0.3,25.1,22.6,-0.0,2.9,19.3
1682575920,25.1,0.3,25.1,22.6,-0.0,3.1,19.3
1682576040,25.1,0.3,25.1,22.6,-0.0,3.0,19.3
1682576160,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682576280,25.1,0.3,25.1,22.6,0.0,2.8,19.3
1682576400,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682576520,25.1,0.3,25.1,22.6,-0.0,3.4,19.3
1682576640,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682576760,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682576880,25.1,0.3,25.1,22.6,0.0,2.8,19.3
1682577000,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682577120,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682577240,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682577360,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682577480,25.1,0.3,25.1,22.6,-0.0,2.8,19.3
1682577600,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682577720,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682577840,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682577960,25.0,0.3,25.0,22.6,-0.0,3.5,19.4
1682578080,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682578200,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682578320,25.1,0.3,25.1,22.6,-0.0,2.8,19.4
1682578440,25.1,0.3,25.1,22.6,0.0,2.8,19.4
1682578560,25.0,0.3,25.0,22.6,-0.0,2.9,19.4
1682578680,25.0,0.3,25.1,22.6,-0.0,2.8,19.4
1682578800,25.0,0.3,25.1,22.6,-0.0,2.8,19.4
1682578920,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682579040,25.0,0.3,25.0,22.6,0.0,2.9,19.4
1682579160,25.0,0.3,25.0,22.6,0.0,2.9,19.4
1682579280,25.0,0.3,25.0,22.6,-0.0,2.9,19.4
1682579400,25.0,0.3,25.0,22.6,-0.0,2.9,19.4
1682579520,25.0,0.3,25.0,22.6,0.0,2.8,19.4
1682579640,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682579760,25.0,0.3,25.0,22.6,0.0,2.9,19.4
1682579880,25.0,0.3,25.0,22.6,-0.0,2.9,19.4
1682580000,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682580120,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682580240,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682580360,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682580480,25.0,0.3,25.0,22.6,-0.0,3.0,19.5
1682580600,25.0,0.3,25.0,22.6,0.0,3.4,19.5
1682580720,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682580840,25.0,0.3,25.0,22.6,0.0,2.9,19.5
1682580960,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682581080,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682581200,25.0,0.3,25.0,22.6,-0.0,2.9,19.5
1682581320,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682581440,25.0,0.3,25.0,22.6,0.0,2.8,19.5
1682581560,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682581680,25.0,0.3,25.0,22.6,-0.0,2.8,19.5
1682581800,25.0,0.3,25.0,22.6,-0.0,3.0,19.4
1682581920,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682582040,25.0,0.3,25.0,22.6,0.0,2.8,19.4
1682582160,25.0,0.3,25.0,22.6,-0.0,2.8,19.4
1682582280,25.0,0.3,25.0,22.6,0.0,2.8,19.4
1682582400,25.0,0.3,25.0,22.6,0.0,2.8,19.4
1682582520,24.9,0.3,24.9,22.6,-0.0,2.9,19.4
1682582640,24.9,0.3,24.9,22.6,0.0,2.8,19.4
1682582760,24.9,0.3,24.9,22.6,0.0,2.8,19.4
1682582880,24.9,0.3,24.9,22.6,-0.0,3.2,19.4
1682583000,24.9,0.3,24.9,22.6,0.0,2.8,19.4
1682583120,24.9,0.3,24.9,22.6,0.0,2.8,19.4
1682583240,24.9,0.3,24.9,22.6,-0.0,2.9,19.4
1682583360,24.9,0.3,24.9,22.6,0.0,2.8,19.4
1682583480,24.9,0.3,24.9,22.6,-0.0,3.0,19.3
1682583600,24.9,0.3,24.9,22.6,0.0,3.0,19.3
1682583720,24.9,0.3,24.9,22.6,-0.0,2.8,19.3
1682583840,24.9,0.3,24.9,22.6,0.0,2.8,19.3
1682583960,24.9,0.3,24.9,22.6,0.0,2.9,19.3
1682584080,24.9,0.3,24.9,22.6,0.0,3.4,19.3
1682584200,24.9,0.3,24.9,22.6,-0.0,2.9,19.3
1682584320,24.9,0.3,24.9,22.6,-0.0,2.8,19.3
1682584440,24.9,0.3,24.9,22.6,-0.0,2.9,19.3
1682584560,24.8,0.3,24.8,22.6,-0.0,3.5,19.3
1682584680,24.9,0.3,24.9,22.6,0.0,2.9,19.3
1682584800,24.9,0.3,24.9,22.6,-0.0,2.9,19.3
1682584920,24.9,0.3,24.9,22.6,0.0,2.8,19.3
1682585040,24.9,0.3,24.9,22.6,0.0,2.8,19.3
1682585160,24.9,0.3,24.9,22.6,-0.0,2.8,19.2
1682585280,24.8,0.3,24.8,22.6,0.0,3.1,19.2
1682585400,24.8,0.3,24.8,22.6,0.0,3.2,19.2
1682585520,24.9,0.3,24.9,22.6,-0.0,2.8,19.2
1682585640,24.9,0.3,24.9,22.6,0.0,2.8,19.2
1682585760,24.8,0.3,24.8,22.6,-0.0,3.3,19.2
1682585880,24.8,0.3,24.8,22.6,0.0,3.1,19.2
1682586000,24.8,0.3,24.8,22.6,-0.0,3.1,19.2
1682586120,24.8,0.3,24.8,22.6,-0.0,2.8,19.2
1682586240,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682586360,24.8,0.3,24.8,22.6,-0.0,2.8,19.2
1682586480,24.8,0.3,24.8,22.6,-0.0,2.8,19.2
1682586600,24.8,0.3,24.8,22.6,-0.0,3.5,19.2
1682586720,24.8,0.3,24.8,22.6,0.0,2.9,19.2
1682586840,24.8,0.3,24.8,22.6,-0.0,2.9,19.2
1682586960,24.8,0.3,24.8,22.6,-0.0,2.8,19.2
1682587080,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682587200,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682587320,24.8,0.3,24.8,22.6,-0.0,2.9,19.2
1682587440,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682587560,24.8,0.3,24.8,22.6,0.0,3.4,19.2
1682587680,24.8,0.3,24.8,22.6,-0.0,3.0,19.2
1682587800,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682587920,24.8,0.3,24.8,22.6,0.0,3.5,19.2
1682588040,24.8,0.3,24.8,22.6,-0.0,3.0,19.2
1682588160,24.8,0.3,24.8,22.6,-0.0,2.8,19.2
1682588280,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682588400,24.8,0.3,24.8,22.6,0.0,3.0,19.2
1682588520,24.8,0.3,24.8,22.6,0.0,2.8,19.2
1682588640,24.7,0.3,24.7,22.6,0.0,3.5,19.2
1682588760,24.8,0.3,24.8,22.6,-0.0,2.9,19.2
1682588880,24.8,0.3,24.8,22.6,-0.0,2.9,19.2
1682589000,24.7,0.3,24.7,22.6,-0.0,3.5,19.2
1682589120,24.8,0.3,24.8,22.6,0.0,2.8,19.1
1682589240,24.8,0.3,24.8,22.6,-0.0,2.8,19.1
1682589360,24.7,0.3,24.7,22.6,0.0,3.5,19.1
1682589480,24.8,0.3,24.8,22.6,-0.0,2.8,19.1
1682589600,24.7,0.3,24.7,22.6,-0.0,2.9,19.1
1682589720,24.8,0.3,24.8,22.6,0.0,2.8,19.1
1682589840,24.7,0.3,24.7,22.6,-0.0,2.8,19.1
1682589960,24.7,0.3,24.7,22.6,-0.0,2.9,19.1
1682590080,24.7,0.3,24.7,22.6,0.0,3.1,19.1
1682590200,24.6,0.3,24.6,22.6,0.0,3.9,19.1
1682590320,24.7,0.3,24.7,22.6,-0.0,3.4,19.1
1682590440,24.7,0.3,24.7,22.6,0.0,3.0,19.1
1682590560,24.7,0.3,24.7,22.6,0.0,2.8,19.1
1682590680,24.7,0.3,24.7,22.6,-0.0,2.9,19.1
1682590800,24.7,0.3,24.7,22.6,-0.0,2.8,19.1
1682590920,24.7,0.3,24.7,22.6,0.0,3.2,19.1
1682591040,24.7,0.3,24.7,22.6,-0.0,3.0,19.1
1682591160,24.6,0.3,24.6,22.6,-0.0,3.5,19.1
1682591280,24.6,0.3,24.6,22.6,-0.0,3.5,19.1
1682591400,24.7,0.3,24.7,22.6,0.0,2.8,19.1
1682591520,24.7,0.3,24.7,22.6,-0.0,2.8,19.1
1682591640,24.7,0.3,24.7,22.6,-0.0,2.8,19.0
1682591760,24.7,0.3,24.7,22.6,-0.0,2.8,19.0
1682591880,24.6,0.3,24.6,22.6,-0.0,3.4,19.0
1682592000,24.6,0.3,24.6,22.6,-0.0,3.5,19.0
1682592120,24.7,0.3,24.7,22.6,0.0,3.0,19.0
1682592240,24.7,0.3,24.7,22.6,0.0,3.0,19.0
1682592360,24.7,0.3,24.7,22.6,0.0,2.8,19.0
1682592480,24.6,0.3,24.6,22.6,-0.0,3.4,19.0
1682592600,24.6,0.3,24.7,22.6,-0.0,2.9,19.0
1682592720,24.7,0.3,24.7,22.6,0.0,2.9,19.0
1682592840,24.7,0.3,24.7,22.6,0.0,2.8,19.0
1682592960,24.6,0.3,24.6,22.6,-0.0,3.5,19.0
1682593080,24.6,0.3,24.6,22.6,-0.0,3.3,19.0
1682593200,24.6,0.3,24.6,22.6,0.0,3.5,19.0
1682593320,24.6,0.3,24.6,22.6,0.0,2.9,19.0
1682593440,24.6,0.3,24.6,22.6,-0.0,2.8,19.0
1682593560,24.6,0.3,24.6,22.6,-0.0,2.8,18.9
1682593680,24.6,0.3,24.6,22.6,0.0,3.0,18.9
1682593800,24.6,0.3,24.6,22.6,0.0,3.5,18.9
1682593920,24.6,0.3,24.6,22.6,0.0,3.5,18.9
1682594040,24.6,0.3,24.6,22.6,0.0,2.9,18.9
1682594160,24.6,0.3,24.6,22.6,-0.0,2.9,18.9
1682594280,24.6,0.3,24.6,22.6,-0.0,2.9,18.9
1682594400,24.6,0.3,24.6,22.6,-0.0,2.9,18.9
1682594520,24.6,0.3,24.6,22.6,-0.0,3.4,18.9
1682594640,24.5,0.3,24.5,22.6,0.0,3.5,18.9
1682594760,24.6,0.3,24.6,22.6,-0.0,3.0,18.9
1682594880,24.6,0.3,24.6,22.6,-0.0,2.8,18.9
1682595000,24.6,0.3,24.6,22.6,-0.0,3.0,18.9
1682595120,24.6,0.3,24.6,22.6,-0.0,2.9,18.9
1682595240,24.6,0.3,24.6,22.6,0.0,2.8,18.9
1682595360,24.6,0.3,24.6,22.6,0.0,2.9,18.9
1682595480,24.6,0.3,24.6,22.6,-0.0,2.8,18.9
1682595600,24.6,0.3,24.6,22.6,-0.0,2.8,18.9
1682595720,24.6,0.3,24.6,22.6,-0.0,2.9,18.9
1682595840,24.5,0.3,24.5,22.6,-0.0,3.4,18.9
1682595960,24.6,0.3,24.6,22.6,0.0,2.9,18.9
1682596080,24.5,0.3,24.5,22.6,-0.0,2.9,18.8
1682596200,24.5,0.3,24.6,22.6,-0.0,2.9,18.8
1682596320,24.5,0.3,24.5,22.6,-0.0,3.4,18.8
1682596440,24.5,0.3,24.6,22.6,0.0,2.8,18.8
1682596560,24.5,0.3,24.5,22.6,0.0,2.9,18.8
1682596680,24.5,0.3,24.5,22.6,-0.0,3.5,18.8
1682596800,24.5,0.3,24.5,22.6,-0.0,2.9,18.8
1682596920,24.5,0.3,24.5,22.6,-0.0,2.8,18.8
1682597040,24.5,0.3,24.5,22.6,0.0,2.9,18.8
1682597160,24.5,0.3,24.5,22.6,-0.0,3.2,18.8
1682597280,24.5,0.3,24.5,22.6,-0.0,2.9,18.8
1682597400,24.5,0.3,24.5,22.6,-0.0,2.9,18.8
1682597520,24.5,0.3,24.5,22.6,-0.0,3.0,18.8
1682597640,24.5,0.3,24.5,22.6,-0.0,2.8,18.8
1682597760,24.5,0.4,24.5,22.6,0.0,2.9,18.8
1682597880,24.5,0.4,24.5,22.6,-0.0,2.8,18.8
1682598000,24.5,0.5,24.5,22.6,-0.0,2.9,18.8
1682598120,24.5,0.5,24.5,22.6,-0.0,2.9,18.8
1682598240,24.5,0.7,24.5,22.6,0.0,3.3,18.8
1682598360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682598480,24.5,1.1,24.5,22.6,-0.0,2.9,18.8
1682598600,24.5,1.4,24.5,22.6,0.0,2.9,18.8
1682598720,24.5,2.0,24.5,22.6,-0.0,2.9,18.8
1682598840,24.5,2.9,24.5,22.6,-0.0,3.1,18.8
1682598960,24.4,4.2,24.4,22.6,0.0,3.2,18.8
1682599080,24.4,6.0,24.4,22.6,-0.0,3.5,18.8
1682599200,24.5,8.6,24.5,22.6,-0.0,3.0,18.8
1682599320,24.5,11.9,24.5,22.6,0.0,3.0,18.8
1682599440,24.5,15.7,24.5,22.6,-0.0,3.0,18.8
1682599560,24.5,19.6,24.4,22.6,-0.0,3.2,18.8
1682599680,24.5,23.1,24.5,22.6,-0.0,3.0,18.8
1682599800,24.4,25.6,24.4,22.6,0.0,3.6,18.8
1682599920,24.4,24.8,24.4,22.6,0.0,3.3,18.8
1682600040,24.4,24.7,24.4,22.6,0.0,3.4,18.8
1682600160,24.5,24.8,24.4,22.6,0.0,3.0,18.8
1682600280,24.4,24.8,24.4,22.6,0.0,3.2,18.7
1682600400,24.4,24.8,24.4,22.6,0.0,3.0,18.7
1682600520,24.4,26.3,24.4,22.6,0.0,3.1,18.7
1682600640,24.4,27.6,24.4,22.6,0.0,3.0,18.7
1682600760,24.4,28.1,24.4,22.6,0.0,3.0,18.7
1682600880,24.4,28.5,24.4,22.6,0.0,3.6,18.7
1682601000,24.4,28.9,24.4,22.6,0.0,3.2,18.7
1682601120,24.4,29.2,24.3,22.6,0.1,3.6,18.7
1682601240,24.4,29.5,24.4,22.6,0.1,3.1,18.7
1682601360,24.4,29.6,24.4,22.6,0.1,3.0,18.7
1682601480,24.4,29.8,24.4,22.6,0.1,3.6,18.7
1682601600,24.4,30.1,24.4,22.6,0.1,3.0,18.7
1682601720,24.4,30.3,24.3,22.6,0.2,3.5,18.6
1682601840,24.4,30.4,24.4,22.6,0.2,3.2,18.6
1682601960,24.4,30.6,24.4,22.6,0.2,3.2,18.6
1682602080,24.4,30.7,24.4,22.6,0.2,3.0,18.6
1682602200,24.4,30.8,24.3,22.6,0.3,3.6,18.6
1682602320,24.4,30.9,24.4,22.6,0.3,3.0,18.6
1682602440,24.4,31.0,24.4,22.6,0.3,3.0,18.6
1682602560,24.4,31.1,24.4,22.6,0.3,3.1,18.6
1682602680,24.4,31.2,24.4,22.6,0.3,3.0,18.6
1682602800,24.4,34.9,24.4,22.6,0.4,3.0,18.6
1682602920,24.4,34.5,24.4,22.6,0.4,3.0,18.6
1682603040,24.4,35.7,24.4,22.6,0.4,3.0,18.6
1682603160,24.4,35.7,24.4,22.6,0.4,3.0,18.6
1682603280,24.4,35.9,24.4,22.6,0.5,3.0,18.6
1682603400,24.4,36.2,24.4,22.6,0.5,3.0,18.6
1682603520,24.4,36.2,24.4,22.6,0.5,3.0,18.6
1682603640,24.4,36.7,24.4,22.6,0.5,3.0,18.6
1682603760,24.4,37.2,24.4,22.6,0.5,3.0,18.6
1682603880,24.4,37.2,24.4,22.6,0.6,3.0,18.6
1682604000,24.4,37.4,24.4,22.6,0.6,3.1,18.6
1682604120,24.4,37.5,24.4,22.6,0.6,3.1,18.6
1682604240,24.4,37.5,24.4,22.6,0.6,3.0,18.6
1682604360,24.4,37.8,24.4,22.6,0.6,3.0,18.6
1682604480,24.4,37.2,24.4,22.6,0.6,3.0,18.6
1682604600,24.4,37.2,24.4,22.6,0.7,3.1,18.6
1682604720,24.4,37.6,24.4,22.6,0.7,3.1,18.6
1682604840,24.4,37.8,24.4,22.6,0.7,3.1,18.6
1682604960,24.4,37.8,24.4,22.6,0.7,3.0,18.6
1682605080,24.4,37.3,24.4,22.6,0.7,3.0,18.6
1682605200,24.4,38.1,24.4,22.6,0.7,3.0,18.6
1682605320,24.4,38.1,24.4,22.6,0.8,3.1,18.6
1682605440,24.4,38.1,24.4,22.6,0.8,3.1,18.6
1682605560,24.4,37.8,24.4,22.6,0.8,3.0,18.6
1682605680,24.4,37.8,24.4,22.6,0.8,3.0,18.6
1682605800,24.4,38.1,24.4,22.6,0.8,3.0,18.6
1682605920,24.4,38.1,24.4,22.6,0.9,3.0,18.6
1682606040,24.4,38.1,24.4,22.6,0.9,3.1,18.6
1682606160,24.4,37.8,24.4,22.6,0.9,3.1,18.6
1682606280,24.4,38.2,24.4,22.6,0.9,3.1,18.6
1682606400,24.4,38.2,24.4,22.6,0.9,3.0,18.6
1682606520,24.4,37.9,24.4,22.6,0.9,3.0,18.6
1682606640,24.4,37.9,24.4,22.6,1.0,3.1,18.6
1682606760,24.4,37.9,24.4,22.6,1.0,3.1,18.6
1682606880,24.4,38.2,24.4,22.6,1.0,3.1,18.6
1682607000,24.4,38.3,24.4,22.6,1.0,3.1,18.6
1682607120,24.4,38.3,24.4,22.6,1.0,3.1,18.6
1682607240,24.4,38.3,24.4,22.6,1.0,3.0,18.7
1682607360,24.4,38.3,24.4,22.6,1.0,3.1,18.7
1682607480,24.4,38.3,24.4,22.6,1.1,3.1,18.7
1682607600,24.4,38.7,24.4,22.6,1.1,3.1,18.7
1682607720,24.4,38.4,24.4,22.6,1.1,3.1,18.7
1682607840,24.4,38.4,24.4,22.6,1.1,3.0,18.7
1682607960,24.4,38.4,24.4,22.6,1.1,3.0,18.7
1682608080,24.4,38.5,24.4,22.6,1.1,3.1,18.7
1682608200,24.4,38.5,24.4,22.6,1.2,3.1,18.8
1682608320,24.4,38.8,24.4,22.6,1.2,3.1,18.8
1682608440,24.4,38.5,24.4,22.6,1.2,3.1,18.8
1682608560,24.4,38.5,24.4,22.6,1.2,3.0,18.8
1682608680,24.4,38.5,24.4,22.6,1.2,3.1,18.8
1682608800,24.4,38.5,24.4,22.6,1.3,3.1,18.8
1682608920,24.4,38.5,24.4,22.6,1.3,3.1,18.8
1682609040,24.4,38.6,24.4,22.6,1.3,3.1,18.8
1682609160,24.4,38.9,24.4,22.6,1.3,3.1,18.8
1682609280,24.4,38.9,24.4,22.6,1.4,3.1,18.8
1682609400,24.4,38.9,24.4,22.6,1.4,3.1,18.8
1682609520,24.4,38.9,24.4,22.6,1.4,3.1,18.8
1682609640,24.4,38.9,24.4,22.6,1.4,3.1,18.9
1682609760,24.4,38.9,24.4,22.6,1.4,3.1,18.9
1682609880,24.4,38.9,24.4,22.6,1.4,3.1,18.9
1682610000,24.4,38.7,24.4,22.6,1.5,3.1,18.9
1682610120,24.4,39.1,24.4,22.6,1.6,3.1,18.9
1682610240,24.4,39.1,24.4,22.6,1.7,3.1,18.9
1682610360,24.4,39.2,24.4,22.6,1.7,3.2,18.9
1682610480,24.4,39.2,24.4,22.6,1.6,3.2,19.0
1682610600,24.4,39.2,24.4,22.6,1.7,3.2,19.0
1682610720,24.5,39.3,24.4,22.6,1.9,3.1,19.0
1682610840,24.5,39.4,24.4,22.6,1.8,3.1,19.0
1682610960,24.5,39.4,24.4,22.6,1.8,3.1,19.0
1682611080,24.5,39.4,24.4,22.6,1.8,3.1,19.0
1682611200,24.4,39.3,24.4,22.6,1.8,3.1,19.0
1682611320,24.4,39.3,24.4,22.6,1.8,3.1,19.0
1682611440,24.5,39.4,24.4,22.6,1.9,3.1,19.0
1682611560,24.5,39.3,24.5,22.6,2.1,3.1,19.0
1682611680,24.5,39.3,24.5,22.6,2.2,3.1,19.0
1682611800,24.5,39.4,24.5,22.6,2.2,3.2,19.1
1682611920,24.5,39.4,24.5,22.6,2.4,3.1,19.1
1682612040,24.5,39.4,24.5,22.6,2.4,3.1,19.1
1682612160,24.6,38.7,24.5,22.6,2.6,3.1,19.1
1682612280,24.6,39.2,24.5,22.6,2.7,3.1,19.1
1682612400,24.6,39.2,24.6,22.6,2.9,3.1,19.1
1682612520,24.7,39.3,24.7,22.6,3.3,3.1,19.1
1682612640,24.8,39.4,24.8,22.6,4.0,3.1,19.2
1682612760,24.9,39.4,24.8,22.6,4.3,3.1,19.2
1682612880,24.9,39.5,24.9,22.6,4.2,3.2,19.2
1682613000,24.9,39.0,24.9,22.6,4.0,3.1,19.2
1682613120,25.0,39.0,24.9,22.6,4.3,3.1,19.2
1682613240,25.0,39.1,25.0,22.6,4.8,3.1,19.3
1682613360,25.2,39.1,25.1,22.6,5.4,3.0,19.3
1682613480,25.3,39.1,25.3,22.6,6.2,3.0,19.3
1682613600,25.5,38.8,25.4,22.6,7.0,3.0,19.4
1682613720,25.5,38.2,25.5,22.6,7.2,3.0,19.4
1682613840,25.6,38.2,25.6,22.6,7.4,3.0,19.5
1682613960,25.7,36.4,25.7,22.6,7.6,3.0,19.6
1682614080,25.8,36.9,25.8,22.6,7.7,3.0,19.6
1682614200,25.8,36.9,25.8,22.6,7.8,3.0,19.7
1682614320,25.9,37.2,25.9,22.6,7.9,3.0,19.8
1682614440,25.9,37.6,25.9,22.6,8.0,3.0,19.9
1682614560,26.0,37.5,26.0,22.6,8.1,3.0,20.0
1682614680,26.0,37.8,26.0,22.6,8.2,3.0,20.1
1682614800,26.1,37.8,26.0,22.6,8.3,3.0,20.2
1682614920,26.1,37.9,26.1,22.6,8.4,2.9,20.3
1682615040,26.1,38.0,26.1,22.6,8.5,3.0,20.4
1682615160,26.2,36.7,26.2,22.6,8.6,2.9,20.5
1682615280,26.2,36.7,26.2,22.6,8.8,2.9,20.6
1682615400,26.2,36.9,26.2,22.6,8.9,3.0,20.8
1682615520,26.3,36.6,26.2,22.6,9.0,2.9,20.9
1682615640,26.3,36.6,26.3,22.6,9.1,3.0,21.0
1682615760,26.3,36.8,26.3,22.6,9.2,2.9,21.1
1682615880,26.4,37.0,26.3,22.6,9.3,2.9,21.2
1682616000,26.4,37.0,26.4,22.6,9.4,2.9,21.3
1682616120,26.4,36.8,26.4,22.6,9.6,2.9,21.4
1682616240,26.5,37.0,26.4,22.6,9.6,3.0,21.5
1682616360,26.5,37.0,26.5,22.6,9.8,2.9,21.5
1682616480,26.5,37.2,26.5,22.6,9.9,2.9,21.6
1682616600,26.5,36.8,26.5,22.6,10.0,2.9,21.7
1682616720,26.6,36.9,26.6,22.6,10.1,2.9,21.8
1682616840,26.6,37.1,26.6,22.6,10.1,2.9,21.8
1682616960,26.6,37.2,26.6,22.6,10.2,2.9,21.9
1682617080,26.7,37.2,26.6,22.6,10.3,2.9,21.9
1682617200,26.7,36.9,26.7,22.6,10.4,2.9,22.0
1682617320,26.7,37.1,26.7,22.6,10.4,2.9,22.0
1682617440,26.7,37.1,26.7,22.6,10.6,2.9,22.1
1682617560,26.8,37.2,26.8,22.6,10.7,2.9,22.1
1682617680,26.8,37.5,26.8,22.6,10.8,2.9,22.1
1682617800,26.8,37.5,26.8,22.6,10.8,2.9,22.1
1682617920,26.8,37.7,26.8,22.6,10.9,2.9,22.2
1682618040,26.8,37.8,26.8,22.6,11.0,2.9,22.2
1682618160,26.9,37.8,26.9,22.6,11.2,2.9,22.2
1682618280,26.9,38.0,26.9,22.6,11.2,2.9,22.2
1682618400,26.9,38.1,26.9,22.6,11.3,2.9,22.2
1682618520,26.9,38.1,26.9,22.6,11.3,2.9,22.2
1682618640,26.9,38.2,26.9,22.6,11.3,2.9,22.2
1682618760,26.9,38.3,26.9,22.6,11.4,2.9,22.2
1682618880,27.0,38.3,27.0,22.6,11.5,2.9,22.1
1682619000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682619120,27.0,38.5,27.0,22.6,11.5,2.9,22.1
1682619240,27.0,38.5,27.0,22.6,11.5,2.9,22.1
1682619360,27.0,38.7,27.0,22.6,11.5,2.9,22.1
1682619480,27.0,38.7,27.0,22.6,11.5,2.9,22.0
1682619600,27.0,38.7,27.0,22.6,11.5,2.9,22.0
1682619720,27.0,38.7,27.0,22.6,11.5,2.9,22.0
1682619840,27.0,38.7,27.0,22.6,11.6,2.9,22.0
1682619960,27.0,38.8,27.0,22.6,11.5,2.9,22.0
1682620080,27.0,38.9,27.0,22.6,11.5,2.9,21.9
1682620200,27.0,38.9,27.0,22.6,11.5,2.9,21.9
1682620320,27.0,38.9,27.0,22.6,11.6,2.9,21.9
1682620440,27.0,38.9,27.0,22.6,11.6,2.9,21.9
1682620560,27.1,38.9,27.0,22.6,11.8,2.9,21.8
1682620680,27.1,39.0,27.1,22.6,11.8,2.9,21.8
1682620800,27.1,39.0,27.1,22.6,11.7,2.9,21.8
1682620920,27.1,39.0,27.1,22.6,11.8,2.9,21.8
1682621040,27.1,38.9,27.1,22.6,11.8,2.9,21.8
1682621160,27.1,39.2,27.1,22.6,12.0,2.9,21.7
1682621280,27.1,39.2,27.1,22.6,11.9,2.9,21.7
1682621400,27.1,39.2,27.1,22.6,11.8,2.9,21.7
1682621520,27.1,39.3,27.1,22.6,11.8,2.9,21.7
1682621640,27.1,39.3,27.1,22.6,11.7,2.9,21.7
1682621760,27.2,39.0,27.1,22.6,12.0,2.9,21.6
1682621880,27.2,39.1,27.1,22.6,11.9,2.9,21.6
1682622000,27.2,39.1,27.2,22.6,12.0,2.9,21.6
1682622120,27.2,39.1,27.2,22.6,11.8,2.9,21.6
1682622240,27.2,39.2,27.2,22.6,11.9,2.8,21.6
1682622360,27.2,39.2,27.1,22.6,11.6,2.9,21.5
1682622480,27.2,39.0,27.2,22.6,12.1,2.9,21.5
1682622600,27.2,39.0,27.2,22.6,12.0,2.9,21.5
1682622720,27.2,39.0,27.2,22.6,11.7,2.9,21.5
1682622840,27.2,39.0,27.2,22.6,11.8,2.9,21.5
1682622960,27.2,39.0,27.2,22.6,12.0,2.9,21.5
1682623080,27.2,39.0,27.2,22.6,11.8,2.9,21.4
1682623200,27.2,39.0,27.2,22.6,11.7,2.9,21.4
1682623320,27.3,39.0,27.3,22.6,12.0,2.9,21.4
1682623440,27.3,39.0,27.3,22.6,11.8,2.9,21.4
1682623560,27.3,39.0,27.3,22.6,11.9,2.9,21.4
1682623680,27.3,39.0,27.3,22.6,12.0,2.8,21.4
1682623800,27.4,39.0,27.3,22.6,12.1,2.8,21.4
1682623920,27.4,39.0,27.4,22.6,12.0,2.9,21.3
1682624040,27.4,39.0,27.4,22.6,12.4,2.8,21.3
1682624160,27.4,39.0,27.4,22.6,12.2,2.8,21.3
1682624280,27.5,39.0,27.5,22.6,12.5,2.8,21.3
1682624400,27.4,39.0,27.4,22.6,12.0,2.8,21.3
1682624520,27.4,39.0,27.4,22.6,12.0,2.8,21.3
1682624640,27.4,39.0,27.4,22.6,11.9,2.8,21.3
1682624760,27.4,39.0,27.4,22.6,11.8,2.9,21.3
1682624880,27.5,38.9,27.5,22.6,12.1,2.9,21.3
1682625000,27.5,39.0,27.5,22.6,11.9,2.9,21.2
1682625120,27.5,39.0,27.5,22.6,11.7,2.9,21.2
1682625240,27.5,39.0,27.5,22.6,11.8,2.8,21.2
1682625360,27.6,39.0,27.6,22.6,11.9,2.9,21.2
1682625480,27.5,39.0,27.5,22.6,11.7,2.9,21.2
1682625600,27.7,38.9,27.7,22.6,12.1,2.8,21.2
1682625720,27.7,39.0,27.7,22.6,12.0,2.8,21.2
1682625840,27.7,39.0,27.7,22.6,11.8,2.8,21.2
1682625960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682626080,27.8,39.0,27.8,22.6,12.0,2.8,21.2
1682626200,27.9,39.0,27.9,22.6,12.0,2.8,21.2
1682626320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682626440,28.0,39.0,28.0,22.6,12.1,2.8,21.2
1682626560,28.1,39.0,28.1,22.6,12.5,2.8,21.2
1682626680,28.1,39.0,28.1,22.6,12.3,2.8,21.2
1682626800,28.2,39.0,28.2,22.6,12.2,2.8,21.2
1682626920,28.2,39.0,28.2,22.6,12.4,2.8,21.2
1682627040,28.3,39.0,28.3,22.6,12.3,2.8,21.2
1682627160,28.4,39.0,28.4,22.6,12.3,2.7,21.2
1682627280,28.4,39.0,28.4,22.6,12.1,2.8,21.2
1682627400,28.7,39.0,28.7,22.6,12.2,2.8,21.2
1682627520,28.8,38.9,28.8,22.6,12.0,2.7,21.2
1682627640,28.9,39.0,28.8,22.6,11.9,2.7,21.2
1682627760,29.0,39.3,29.0,22.6,11.5,2.7,21.2
1682627880,29.0,39.4,29.0,22.6,11.1,2.7,21.2
1682628000,29.0,39.7,29.0,22.6,10.9,2.7,21.2
1682628120,29.0,39.4,29.0,22.6,10.6,2.7,21.2
1682628240,29.0,39.3,29.0,22.6,10.5,2.7,21.2
1682628360,29.0,39.9,29.0,22.6,10.3,2.7,21.2
1682628480,28.9,40.1,28.9,22.6,9.9,2.7,21.2
1682628600,28.9,40.3,28.9,22.6,9.7,2.7,21.2
1682628720,28.9,40.4,28.9,22.6,9.5,2.8,21.2
1682628840,28.9,40.3,28.9,22.6,9.1,2.7,21.2
1682628960,28.9,40.4,28.9,22.6,8.8,2.7,21.3
1682629080,28.9,40.5,28.8,22.6,8.5,2.7,21.3
1682629200,28.9,40.4,28.9,22.6,8.5,2.7,21.3
1682629320,28.9,40.6,28.8,22.6,8.2,2.7,21.3
1682629440,28.8,40.9,28.8,22.6,7.9,2.7,21.3
1682629560,28.8,41.0,28.8,22.6,7.7,2.7,21.3
1682629680,28.8,40.9,28.8,22.6,7.4,2.7,21.3
1682629800,28.8,41.0,28.8,22.6,7.2,2.7,21.3
1682629920,28.8,41.2,28.8,22.6,6.9,2.7,21.3
1682630040,28.8,41.0,28.8,22.6,6.9,2.7,21.3
1682630160,28.7,41.6,28.7,22.6,6.5,2.7,21.3
1682630280,28.8,41.4,28.7,22.6,6.5,2.7,21.3
1682630400,28.7,41.6,28.7,22.6,6.2,2.7,21.3
1682630520,28.7,41.5,28.7,22.6,6.1,2.7,21.3
1682630640,28.7,41.5,28.7,22.6,5.9,2.7,21.3
1682630760,28.7,41.5,28.7,22.6,5.8,2.7,21.3
1682630880,28.7,41.6,28.7,22.6,5.6,2.7,21.3
1682631000,28.7,41.5,28.7,22.6,5.4,2.7,21.4
1682631120,28.7,41.6,28.7,22.6,5.4,2.7,21.4
1682631240,28.7,41.7,28.6,22.6,5.1,2.7,21.4
1682631360,28.7,41.6,28.7,22.6,5.1,2.7,21.4
1682631480,28.7,41.6,28.7,22.6,5.2,2.7,21.4
1682631600,28.7,41.6,28.6,22.6,4.9,2.7,21.4
1682631720,28.7,41.6,28.6,22.6,4.8,2.8,21.4
1682631840,28.7,41.4,28.6,22.6,4.8,2.7,21.4
1682631960,28.7,41.4,28.6,22.6,4.7,2.7,21.4
1682632080,28.7,41.5,28.6,22.6,4.6,2.7,21.4
1682632200,28.6,41.5,28.6,22.6,4.5,2.7,21.4
1682632320,28.6,41.6,28.6,22.6,4.5,2.7,21.4
1682632440,28.6,41.6,28.6,22.6,4.4,2.7,21.4
1682632560,28.6,41.7,28.6,22.6,4.5,2.7,21.4
1682632680,28.6,41.6,28.6,22.6,4.3,2.7,21.4
1682632800,28.6,41.7,28.6,22.6,4.2,2.7,21.4
1682632920,28.6,41.7,28.6,22.6,4.3,2.7,21.5
1682633040,28.6,41.8,28.6,22.6,4.1,2.7,21.5
1682633160,28.6,41.7,28.6,22.6,4.1,2.7,21.5
1682633280,28.6,41.8,28.6,22.6,4.1,2.7,21.5
1682633400,28.6,41.8,28.6,22.6,4.1,2.7,21.5
1682633520,28.6,41.8,28.6,22.6,3.9,2.7,21.5
1682633640,28.6,41.8,28.6,22.6,3.8,2.7,21.5
1682633760,28.6,41.8,28.6,22.6,4.0,2.7,21.5
1682633880,28.6,41.9,28.6,22.6,3.9,2.7,21.5
1682634000,28.6,42.1,28.6,22.6,3.9,2.7,21.5
1682634120,28.6,42.0,28.6,22.6,3.9,2.7,21.5
1682634240,28.6,42.0,28.6,22.6,3.8,2.7,21.6
1682634360,28.6,42.0,28.6,22.6,3.8,2.7,21.6
1682634480,28.6,42.1,28.6,22.6,3.9,2.7,21.6
1682634600,28.6,42.1,28.6,22.6,3.8,2.7,21.6
1682634720,28.6,42.1,28.6,22.6,3.9,2.7,21.6
1682634840,28.6,42.2,28.5,22.6,3.8,2.8,21.6
1682634960,28.6,42.0,28.6,22.6,3.7,2.7,21.7
1682635080,28.6,42.0,28.6,22.6,3.7,2.7,21.7
1682635200,28.6,42.0,28.6,22.6,3.7,2.7,21.7
1682635320,28.6,42.0,28.6,22.6,3.8,2.7,21.7
1682635440,28.6,42.0,28.6,22.6,3.7,2.7,21.7
1682635560,28.6,42.1,28.5,22.6,3.6,2.7,21.7
1682635680,28.6,42.2,28.5,22.6,3.6,2.7,21.8
1682635800,28.6,42.0,28.6,22.6,3.7,2.7,21.8
1682635920,28.6,42.2,28.5,22.6,3.6,2.7,21.8
1682636040,28.6,42.2,28.5,22.6,3.6,2.7,21.8
1682636160,28.6,42.2,28.5,22.6,3.6,2.7,21.9
1682636280,28.6,42.2,28.5,22.6,3.6,2.7,21.9
1682636400,28.6,42.1,28.5,22.6,3.6,2.7,21.9
1682636520,28.6,42.1,28.5,22.6,3.6,2.7,22.0
1682636640,28.5,42.1,28.5,22.6,3.6,2.7,22.0
1682636760,28.5,42.1,28.5,22.6,3.5,2.7,22.0
1682636880,28.5,42.1,28.5,22.6,3.6,2.7,22.0
1682637000,28.5,42.1,28.5,22.6,3.5,2.7,22.1
1682637120,28.5,42.1,28.5,22.6,3.5,2.7,22.1
1682637240,28.5,42.0,28.5,22.6,3.5,2.7,22.2
1682637360,28.5,42.0,28.5,22.6,3.6,2.7,22.2
1682637480,28.5,42.1,28.5,22.6,3.6,2.7,22.2
1682637600,28.5,42.2,28.5,22.6,3.4,2.7,22.3
1682637720,28.5,42.4,28.5,22.6,3.4,2.7,22.3
1682637840,28.5,42.2,28.5,22.6,3.6,2.7,22.4
1682637960,28.5,42.3,28.5,22.6,3.6,2.7,22.4
1682638080,28.5,42.4,28.5,22.6,3.4,2.7,22.5
1682638200,28.5,42.3,28.5,22.6,3.5,2.7,22.5
1682638320,28.5,42.4,28.5,22.6,3.4,2.7,22.6
1682638440,28.5,42.2,28.5,22.6,3.6,2.7,22.6
1682638560,27.2,42.3,27.2,22.6,3.4,2.8,22.7
1682638680,27.2,42.4,27.2,22.6,3.3,2.8,22.7
1682638800,27.2,42.4,27.2,22.6,3.4,2.8,22.7
1682638920,27.2,42.4,27.2,22.6,3.3,2.8,22.8
1682639040,27.2,42.3,27.2,22.6,3.3,2.8,22.8
1682639160,27.2,42.3,27.2,22.6,3.4,2.8,22.9
1682639280,27.2,42.3,27.2,22.6,3.4,2.8,22.9
1682639400,27.2,42.2,27.2,22.6,3.5,2.9,22.9
1682639520,27.2,42.4,27.2,22.6,3.4,2.8,23.0
1682639640,27.2,42.2,27.2,22.6,3.3,2.8,23.0
1682639760,27.2,42.2,27.2,22.6,3.4,2.8,23.0
1682639880,27.2,42.3,27.2,22.6,3.5,2.9,23.1
1682640000,27.2,42.2,27.2,22.6,3.5,2.8,23.1
1682640120,27.2,42.2,27.1,22.6,3.4,2.8,23.1
1682640240,27.2,42.1,27.2,22.6,3.3,2.8,23.1
1682640360,27.2,42.3,27.1,22.6,3.4,2.9,23.2
1682640480,27.2,42.2,27.1,22.6,3.3,2.8,23.2
1682640600,27.2,42.2,27.1,22.6,3.4,2.8,23.2
1682640720,27.2,41.9,27.2,22.6,3.5,2.9,23.2
1682640840,27.2,42.2,27.1,22.6,3.3,2.8,23.3
1682640960,27.2,42.4,27.1,22.6,3.3,2.8,23.3
1682641080,27.2,42.3,27.1,22.6,3.3,2.8,23.3
1682641200,27.2,42.1,27.1,22.6,3.4,2.9,23.3
1682641320,27.1,42.4,27.1,22.6,3.2,2.8,23.4
1682641440,27.2,42.2,27.1,22.6,3.4,2.9,23.4
1682641560,27.2,42.2,27.1,22.6,3.2,2.8,23.4
1682641680,27.2,41.9,27.1,22.6,3.3,2.8,23.4
1682641800,27.2,42.1,27.1,22.6,3.4,2.8,23.4
1682641920,27.1,42.3,27.1,22.6,3.3,2.8,23.4
1682642040,27.2,41.8,27.1,22.6,3.4,2.8,23.4
1682642160,27.2,42.0,27.1,22.6,3.4,2.8,23.4
1682642280,27.1,42.2,27.1,22.6,3.2,2.8,23.4
1682642400,27.1,42.2,27.1,22.6,3.2,2.8,23.4
1682642520,27.2,41.9,27.1,22.6,3.3,2.8,23.4
1682642640,27.1,42.1,27.1,22.6,3.2,2.8,23.4
1682642760,27.1,41.6,27.1,22.6,3.2,2.8,23.4
1682642880,27.1,41.8,27.1,22.6,3.2,2.8,23.4
1682643000,27.2,40.0,27.1,22.6,3.4,2.8,23.4
1682643120,27.2,41.0,27.1,22.6,3.4,2.8,23.4
1682643240,27.2,41.4,27.1,22.6,3.3,2.8,23.4
1682643360,27.1,41.7,27.1,22.6,3.2,2.8,23.4
1682643480,27.1,41.5,27.1,22.6,3.1,2.8,23.4
1682643600,27.1,40.9,27.1,22.6,3.2,2.8,23.4
1682643720,27.2,37.2,27.1,22.6,3.3,2.8,23.4
1682643840,27.1,40.2,27.1,22.6,3.1,2.8,23.4
1682643960,27.2,35.8,27.2,22.6,3.6,2.9,23.4
1682644080,27.1,34.6,27.1,22.6,3.3,2.8,23.4
1682644200,27.1,36.0,27.1,22.6,3.4,2.8,23.4
1682644320,27.1,38.7,27.1,22.6,3.2,2.8,23.4
1682644440,27.1,39.0,27.1,22.6,3.2,2.8,23.4
1682644560,26.8,38.6,26.8,22.6,3.2,2.8,23.4
1682644680,26.7,38.6,26.6,22.6,3.0,2.8,23.4
1682644800,26.6,38.4,26.5,22.6,2.9,2.9,23.3
1682644920,26.5,38.3,26.5,22.6,2.8,2.8,23.3
1682645040,26.5,38.3,26.4,22.6,2.8,2.8,23.3
1682645160,26.4,38.2,26.4,22.6,2.7,2.9,23.3
1682645280,26.3,38.2,26.3,22.6,2.5,2.9,23.3
1682645400,26.3,38.2,26.3,22.6,2.4,2.9,23.3
1682645520,26.2,37.8,26.2,22.6,2.3,2.8,23.2
1682645640,26.2,37.9,26.2,22.6,2.2,2.8,23.2
1682645760,26.1,37.9,26.1,22.6,2.1,2.9,23.2
1682645880,26.1,36.8,26.1,22.6,2.0,2.9,23.2
1682646000,26.0,35.6,26.0,22.6,1.8,2.9,23.1
1682646120,26.0,35.6,26.0,22.6,1.7,2.9,23.1
1682646240,26.0,34.8,26.0,22.6,1.6,2.9,23.1
1682646360,26.0,38.1,25.9,22.6,1.5,2.9,23.0
1682646480,26.0,38.0,25.9,22.6,1.5,2.9,23.0
1682646600,25.9,38.1,25.9,22.6,1.4,2.9,23.0
1682646720,25.9,38.1,25.9,22.6,1.3,2.9,22.9
1682646840,25.9,38.2,25.9,22.6,1.2,2.9,22.9
1682646960,25.9,38.1,25.8,22.6,1.1,2.9,22.9
1682647080,25.8,38.1,25.8,22.6,1.0,2.9,22.8
1682647200,25.8,37.7,25.8,22.6,0.9,2.9,22.8
1682647320,25.8,37.0,25.8,22.6,0.8,2.9,22.8
1682647440,25.8,37.0,25.8,22.6,0.7,2.9,22.7
1682647560,25.8,37.3,25.8,22.6,0.7,2.9,22.7
1682647680,25.8,37.4,25.7,22.6,0.6,2.9,22.6
1682647800,25.8,37.4,25.7,22.6,0.5,2.9,22.6
1682647920,25.7,36.1,25.7,22.6,0.5,2.9,22.6
1682648040,25.7,36.2,25.7,22.6,0.4,3.0,22.5
1682648160,25.7,36.2,25.7,22.6,0.4,2.9,22.5
1682648280,25.7,30.6,25.7,22.6,0.3,2.9,22.5
1682648400,25.7,30.4,25.7,22.6,0.2,2.9,22.4
1682648520,25.7,30.2,25.6,22.6,0.2,2.9,22.4
1682648640,25.7,29.9,25.6,22.6,0.1,2.9,22.3
1682648760,25.6,29.6,25.6,22.6,0.1,2.9,22.3
1682648880,25.6,29.4,25.6,22.6,0.1,2.9,22.3
1682649000,25.6,29.1,25.6,22.6,0.1,2.9,22.2
1682649120,25.6,28.9,25.6,22.6,0.1,2.9,22.2
1682649240,25.6,28.5,25.6,22.6,0.0,2.8,22.2
1682649360,25.5,28.4,25.5,22.6,0.0,3.5,22.1
1682649480,25.5,28.1,25.5,22.6,0.0,3.5,22.1
1682649600,25.5,27.7,25.5,22.6,0.0,3.5,22.0
1682649720,25.5,26.9,25.5,22.6,0.0,3.5,22.0
1682649840,25.6,25.9,25.5,22.6,0.0,2.9,22.0
1682649960,25.5,25.8,25.5,22.6,-0.0,3.5,21.9
1682650080,25.5,25.9,25.5,22.6,-0.0,3.5,21.9
1682650200,25.5,25.8,25.5,22.6,-0.0,3.2,21.9
1682650320,25.5,25.8,25.5,22.6,-0.0,3.5,21.8
1682650440,25.5,20.7,25.5,22.6,-0.0,3.5,21.8
1682650560,25.5,17.0,25.5,22.6,-0.0,3.4,21.8
1682650680,25.5,13.5,25.5,22.6,-0.0,3.5,21.7
1682650800,25.5,10.4,25.5,22.6,0.0,3.5,21.7
1682650920,25.5,7.8,25.5,22.6,-0.0,2.8,21.6
1682651040,25.5,5.8,25.5,22.6,-0.0,2.8,21.6
1682651160,25.5,4.2,25.5,22.6,-0.0,3.4,21.6
1682651280,25.4,3.1,25.4,22.6,0.0,3.5,21.5
1682651400,25.5,2.3,25.5,22.6,-0.0,3.1,21.5
1682651520,25.4,1.8,25.4,22.6,-0.0,3.5,21.5
1682651640,25.4,1.4,25.4,22.6,0.0,3.4,21.5
1682651760,25.4,1.1,25.4,22.6,0.0,3.5,21.4
1682651880,25.4,0.9,25.4,22.6,-0.0,4.0,21.4
1682652000,25.4,0.8,25.4,22.6,-0.0,3.4,21.4
1682652120,25.4,0.7,25.4,22.6,0.0,3.3,21.3
1682652240,25.4,0.7,25.4,22.6,-0.0,3.4,21.3
1682652360,25.4,0.6,25.4,22.6,0.0,3.7,21.3
1682652480,25.4,0.6,25.4,22.6,-0.0,3.0,21.2
1682652600,25.4,0.6,25.4,22.6,-0.0,3.4,21.2
1682652720,25.3,0.5,25.3,22.6,-0.0,4.0,21.2
1682652840,25.4,0.5,25.4,22.6,-0.0,2.8,21.2
1682652960,25.4,0.5,25.4,22.6,0.0,3.5,21.2
1682653080,25.4,0.5,25.4,22.6,0.0,3.3,21.1
1682653200,25.4,0.5,25.4,22.6,-0.0,2.9,21.1
1682653320,25.4,0.5,25.4,22.6,0.0,3.4,21.1
1682653440,25.3,0.5,25.3,22.6,-0.0,3.4,21.1
1682653560,25.3,0.5,25.3,22.6,-0.0,3.4,21.1
1682653680,25.3,0.5,25.3,22.6,-0.0,3.6,21.1
1682653800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682653920,25.3,0.5,25.3,22.6,0.0,3.4,21.0
1682654040,25.3,0.5,25.3,22.6,0.0,3.3,21.0
1682654160,25.3,0.5,25.3,22.6,-0.0,3.7,21.0
1682654280,25.4,0.5,25.4,22.6,-0.0,2.9,21.0
1682654400,25.3,0.5,25.3,22.6,-0.0,3.4,21.0
1682654520,25.3,0.5,25.2,22.6,-0.0,3.8,21.0
1682654640,25.3,0.5,25.3,22.6,-0.0,3.4,20.9
1682654760,25.3,0.5,25.3,22.6,-0.0,3.4,20.9
1682654880,25.3,0.5,25.3,22.6,-0.0,3.4,20.9
1682655000,25.3,0.5,25.3,22.6,-0.0,2.7,20.9
1682655120,25.3,0.5,25.3,22.6,-0.0,3.3,20.9
1682655240,25.3,0.5,25.3,22.6,-0.0,3.5,20.9
1682655360,25.3,0.5,25.3,22.6,-0.0,3.4,20.9
1682655480,25.2,0.5,25.2,22.6,-0.0,4.0,20.8
1682655600,25.3,0.5,25.2,22.6,-0.0,3.4,20.8
1682655720,25.3,0.5,25.3,22.6,-0.0,3.3,20.8
1682655840,25.3,0.5,25.3,22.6,-0.0,2.9,20.8
1682655960,25.3,0.5,25.3,22.6,0.0,2.8,20.8
1682656080,25.3,0.5,25.3,22.6,0.0,2.7,20.8
1682656200,25.2,0.5,25.2,22.6,0.0,3.4,20.8
1682656320,25.2,0.5,25.2,22.6,0.0,3.5,20.8
1682656440,25.2,0.5,25.2,22.6,-0.0,3.2,20.8
1682656560,25.2,0.5,25.2,22.6,-0.0,3.4,20.7
1682656680,25.2,0.5,25.2,22.6,0.0,3.4,20.7
1682656800,25.2,0.5,25.2,22.6,0.0,3.1,20.7
1682656920,25.3,0.5,25.3,22.6,0.0,2.7,20.7
1682657040,25.2,0.5,25.2,22.6,-0.0,3.4,20.7
1682657160,25.2,0.5,25.3,22.6,-0.0,2.8,20.7
1682657280,25.2,0.5,25.2,22.6,-0.0,2.8,20.7
1682657400,25.2,0.5,25.2,22.6,0.0,3.4,20.7
1682657520,25.2,0.5,25.2,22.6,-0.0,3.4,20.7
1682657640,25.2,0.5,25.2,22.6,0.0,2.8,20.7
1682657760,25.2,0.5,25.2,22.6,-0.0,3.4,20.7
1682657880,25.2,0.5,25.2,22.6,-0.0,2.8,20.7
1682658000,25.2,0.5,25.2,22.6,-0.0,2.8,20.7
1682658120,25.2,0.5,25.2,22.6,-0.0,2.8,20.7
1682658240,25.2,0.5,25.2,22.6,-0.0,3.2,20.7
1682658360,25.2,0.5,25.2,22.6,-0.0,3.0,20.7
1682658480,25.1,0.5,25.1,22.6,-0.0,4.0,20.6
1682658600,25.2,0.5,25.2,22.6,-0.0,3.2,20.6
1682658720,25.2,0.5,25.2,22.6,-0.0,2.7,20.6
1682658840,25.2,0.5,25.2,22.6,0.0,2.8,20.6
1682658960,25.2,0.5,25.2,22.6,-0.0,2.7,20.6
1682659080,25.2,0.5,25.2,22.6,-0.0,2.8,20.6
1682659200,25.2,0.5,25.2,22.6,-0.0,3.4,20.6
1682659320,25.1,0.5,25.1,22.6,-0.0,3.4,20.6
1682659440,25.2,0.5,25.2,22.6,-0.0,2.8,20.6
1682659560,25.2,0.5,25.2,22.6,-0.0,2.8,20.6
1682659680,25.2,0.5,25.2,22.6,-0.0,2.8,20.6
1682659800,25.2,0.5,25.2,22.6,-0.0,2.8,20.6
1682659920,25.1,0.5,25.1,22.6,0.0,4.1,20.6
1682660040,25.1,0.5,25.1,22.6,-0.0,3.9,20.6
1682660160,25.2,0.5,25.2,22.6,0.0,2.8,20.6
1682660280,25.2,0.5,25.2,22.6,-0.0,2.9,20.6
1682660400,25.2,0.5,25.2,22.6,-0.0,2.7,20.6
1682660520,25.2,0.5,25.2,22.6,-0.0,2.9,20.6
1682660640,25.1,0.5,25.1,22.6,-0.0,3.0,20.6
1682660760,25.0,0.4,25.0,22.6,-0.0,3.8,20.6
1682660880,25.1,0.4,25.1,22.6,-0.0,3.0,20.6
1682661000,25.1,0.4,25.1,22.6,-0.0,3.7,20.6
1682661120,25.1,0.4,25.1,22.6,-0.0,3.4,20.6
1682661240,25.1,0.4,25.1,22.6,-0.0,2.8,20.5
1682661360,25.1,0.4,25.1,22.6,-0.0,2.8,20.5
1682661480,25.1,0.4,25.1,22.6,-0.0,3.3,20.5
1682661600,25.1,0.5,25.1,22.6,-0.0,3.4,20.5
1682661720,25.1,0.4,25.1,22.6,-0.0,3.4,20.5
1682661840,25.0,0.4,25.0,22.6,-0.0,3.8,20.5
1682661960,25.0,0.4,25.0,22.6,-0.0,3.4,20.5
1682662080,25.0,0.4,25.0,22.6,-0.0,3.4,20.5
1682662200,25.0,0.4,25.0,22.6,-0.0,3.5,20.5
1682662320,25.1,0.4,25.1,22.6,-0.0,2.8,20.5
1682662440,25.0,0.4,25.0,22.6,0.0,3.4,20.5
1682662560,25.0,0.4,25.0,22.6,0.0,3.4,20.5
1682662680,25.0,0.4,25.0,22.6,-0.0,3.4,20.4
1682662800,25.0,0.4,25.0,22.6,-0.0,4.1,20.4
1682662920,25.0,0.4,25.0,22.6,-0.0,3.4,20.4
1682663040,25.0,0.4,25.0,22.6,0.0,3.4,20.4
1682663160,25.0,0.4,25.0,22.6,0.0,3.0,20.4
1682663280,25.0,0.4,25.0,22.6,-0.0,3.6,20.4
1682663400,25.0,0.4,25.0,22.6,-0.0,2.8,20.4
1682663520,25.0,0.4,25.0,22.6,0.0,3.5,20.4
1682663640,25.0,0.4,25.0,22.6,-0.0,4.0,20.4
1682663760,25.0,0.4,25.0,22.6,-0.0,3.4,20.4
1682663880,25.0,0.4,25.0,22.6,-0.0,3.4,20.4
1682664000,25.0,0.4,25.0,22.6,-0.0,3.4,20.4
1682664120,25.0,0.4,25.0,22.6,-0.0,3.2,20.4
1682664240,25.0,0.4,25.0,22.6,-0.0,3.5,20.4
1682664360,25.0,0.4,25.0,22.6,-0.0,3.5,20.4
1682664480,25.0,0.4,25.0,22.6,-0.0,3.2,20.4
1682664600,25.0,0.4,25.0,22.6,-0.0,3.4,20.3
1682664720,25.0,0.4,25.0,22.6,-0.0,3.4,20.3
1682664840,25.0,0.4,25.0,22.6,0.0,3.2,20.3
1682664960,25.0,0.4,25.0,22.6,-0.0,2.9,20.3
1682665080,25.0,0.4,25.0,22.6,-0.0,2.8,20.3
1682665200,25.0,0.4,25.0,22.6,0.0,2.8,20.3
1682665320,25.0,0.4,25.0,22.6,-0.0,2.8,20.3
1682665440,24.9,0.4,24.9,22.6,-0.0,3.4,20.3
1682665560,24.9,0.4,25.0,22.6,0.0,3.1,20.3
1682665680,24.9,0.4,24.9,22.6,-0.0,3.5,20.3
1682665800,24.9,0.4,24.9,22.6,-0.0,3.4,20.3
1682665920,24.9,0.4,24.9,22.6,-0.0,3.3,20.3
1682666040,25.0,0.4,25.0,22.6,-0.0,2.8,20.3
1682666160,24.9,0.4,24.9,22.6,0.0,3.4,20.3
1682666280,25.0,0.3,25.0,22.6,-0.0,2.8,20.3
1682666400,25.0,0.4,25.0,22.6,0.0,2.9,20.3
1682666520,25.0,0.4,25.0,22.6,-0.0,2.8,20.3
1682666640,25.0,0.3,25.0,22.6,-0.0,2.8,20.3
1682666760,25.0,0.3,25.0,22.6,-0.0,2.8,20.3
1682666880,24.9,0.3,25.0,22.6,0.0,3.0,20.3
1682667000,24.9,0.3,24.9,22.6,0.0,3.4,20.3
1682667120,24.9,0.3,24.9,22.6,-0.0,2.9,20.3
1682667240,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1682667360,24.9,0.3,24.9,22.6,-0.0,3.1,20.3
1682667480,24.9,0.3,24.9,22.6,-0.0,3.0,20.3
1682667600,24.9,0.3,24.9,22.6,-0.0,3.0,20.3
1682667720,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682667840,24.9,0.3,24.9,22.6,0.0,2.9,20.3
1682667960,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682668080,24.9,0.3,24.9,22.6,0.0,3.4,20.3
1682668200,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682668320,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1682668440,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682668560,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1682668680,24.9,0.3,24.9,22.6,-0.0,3.0,20.3
1682668800,24.8,0.3,24.8,22.6,0.0,3.2,20.3
1682668920,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682669040,24.9,0.3,24.9,22.6,0.0,3.1,20.3
1682669160,24.8,0.3,24.8,22.6,0.0,3.3,20.3
1682669280,24.9,0.3,24.9,22.6,0.0,3.0,20.3
1682669400,24.8,0.3,24.9,22.6,-0.0,3.1,20.3
1682669520,24.8,0.3,24.8,22.6,-0.0,3.4,20.3
1682669640,24.9,0.3,24.9,22.6,0.0,2.9,20.3
1682669760,24.8,0.3,24.8,22.6,0.0,3.5,20.3
1682669880,24.8,0.3,24.8,22.6,0.0,3.8,20.3
1682670000,24.8,0.3,24.9,22.6,0.0,2.8,20.3
1682670120,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1682670240,24.8,0.3,24.9,22.6,0.0,2.9,20.3
1682670360,24.8,0.3,24.9,22.6,0.0,2.8,20.3
1682670480,24.8,0.3,24.8,22.6,0.0,3.5,20.3
1682670600,24.7,0.3,24.7,22.6,0.0,4.1,20.3
1682670720,24.8,0.3,24.8,22.6,-0.0,3.2,20.3
1682670840,24.8,0.3,24.8,22.6,0.0,2.8,20.2
1682670960,24.8,0.3,24.8,22.6,0.0,2.8,20.2
1682671080,24.8,0.3,24.8,22.6,0.0,2.8,20.2
1682671200,24.8,0.3,24.8,22.6,0.0,2.8,20.2
1682671320,24.8,0.3,24.8,22.6,0.0,2.9,20.2
1682671440,24.8,0.3,24.8,22.6,0.0,3.2,20.2
1682671560,24.7,0.3,24.7,22.6,0.0,4.1,20.2
1682671680,24.7,0.3,24.7,22.6,0.0,4.0,20.2
1682671800,24.8,0.3,24.8,22.6,-0.0,3.1,20.2
1682671920,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1682672040,24.8,0.3,24.8,22.6,0.0,2.8,20.2
1682672160,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1682672280,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1682672400,24.7,0.3,24.7,22.6,-0.0,4.1,20.2
1682672520,24.7,0.3,24.7,22.6,-0.0,3.3,20.2
1682672640,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1682672760,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1682672880,24.8,0.3,24.8,22.6,-0.0,2.8,20.1
1682673000,24.8,0.3,24.8,22.6,-0.0,2.8,20.1
1682673120,24.7,0.3,24.7,22.6,0.0,4.1,20.1
1682673240,24.7,0.3,24.7,22.6,0.0,4.1,20.1
1682673360,24.7,0.3,24.7,22.6,0.0,3.6,20.1
1682673480,24.7,0.3,24.7,22.6,-0.0,3.5,20.1
1682673600,24.8,0.3,24.8,22.6,-0.0,2.8,20.1
1682673720,24.8,0.3,24.8,22.6,0.0,2.8,20.1
1682673840,24.8,0.3,24.8,22.6,-0.0,2.8,20.1
1682673960,24.8,0.3,24.8,22.6,0.0,2.8,20.1
1682674080,24.7,0.3,24.7,22.6,-0.0,3.1,20.1
1682674200,24.7,0.3,24.7,22.6,-0.0,3.5,20.1
1682674320,24.6,0.3,24.6,22.6,0.0,3.8,20.1
1682674440,24.7,0.3,24.7,22.6,-0.0,2.8,20.1
1682674560,24.7,0.3,24.7,22.6,-0.0,2.8,20.0
1682674680,24.7,0.3,24.7,22.6,-0.0,2.9,20.0
1682674800,24.7,0.3,24.7,22.6,-0.0,2.9,20.0
1682674920,24.7,0.3,24.7,22.6,-0.0,2.8,20.0
1682675040,24.7,0.3,24.7,22.6,-0.0,3.4,20.0
1682675160,24.7,0.3,24.7,22.6,-0.0,2.8,20.0
1682675280,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682675400,24.6,0.3,24.6,22.6,-0.0,3.8,20.0
1682675520,24.7,0.3,24.7,22.6,0.0,2.8,20.0
1682675640,24.7,0.3,24.7,22.6,0.0,2.8,20.0
1682675760,24.7,0.3,24.7,22.6,0.0,2.8,20.0
1682675880,24.7,0.3,24.7,22.6,0.0,2.8,20.0
1682676000,24.6,0.3,24.6,22.6,0.0,3.4,20.0
1682676120,24.6,0.3,24.6,22.6,0.0,3.9,20.0
1682676240,24.6,0.3,24.6,22.6,-0.0,3.6,20.0
1682676360,24.6,0.3,24.6,22.6,-0.0,3.4,20.0
1682676480,24.6,0.3,24.6,22.6,0.0,3.4,19.9
1682676600,24.7,0.3,24.7,22.6,0.0,2.8,19.9
1682676720,24.7,0.3,24.7,22.6,0.0,2.8,19.9
1682676840,24.6,0.3,24.6,22.6,0.0,3.3,19.9
1682676960,24.6,0.3,24.6,22.6,0.0,3.5,19.9
1682677080,24.5,0.3,24.5,22.6,-0.0,4.1,19.9
1682677200,24.6,0.3,24.6,22.6,-0.0,3.4,19.9
1682677320,24.6,0.3,24.6,22.6,-0.0,2.9,19.9
1682677440,24.6,0.3,24.6,22.6,-0.0,2.9,19.9
1682677560,24.6,0.3,24.6,22.6,-0.0,2.8,19.9
1682677680,24.6,0.3,24.6,22.6,0.0,2.9,19.9
1682677800,24.6,0.3,24.6,22.6,-0.0,3.5,19.9
1682677920,24.6,0.3,24.6,22.6,-0.0,3.6,19.9
1682678040,24.6,0.3,24.6,22.6,-0.0,3.3,19.9
1682678160,24.6,0.3,24.6,22.6,0.0,3.0,19.9
1682678280,24.6,0.3,24.6,22.6,-0.0,3.0,19.9
1682678400,24.6,0.3,24.6,22.6,-0.0,2.8,19.8
1682678520,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682678640,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682678760,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682678880,24.6,0.3,24.6,22.6,-0.0,3.0,19.8
1682679000,24.6,0.3,24.6,22.6,-0.0,2.9,19.8
1682679120,24.6,0.3,24.6,22.6,-0.0,2.9,19.8
1682679240,24.6,0.3,24.6,22.6,0.0,3.0,19.8
1682679360,24.6,0.3,24.6,22.6,0.0,3.1,19.8
1682679480,24.5,0.3,24.5,22.6,-0.0,3.3,19.8
1682679600,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682679720,24.5,0.3,24.5,22.6,-0.0,4.1,19.8
1682679840,24.5,0.3,24.5,22.6,0.0,3.3,19.8
1682679960,24.5,0.3,24.5,22.6,-0.0,2.9,19.8
1682680080,24.5,0.3,24.5,22.6,-0.0,2.8,19.8
1682680200,24.5,0.3,24.5,22.6,0.0,3.2,19.8
1682680320,24.5,0.3,24.5,22.6,0.0,3.0,19.8
1682680440,24.4,0.3,24.4,22.6,0.0,4.1,19.7
1682680560,24.5,0.3,24.5,22.6,0.0,3.3,19.7
1682680680,24.5,0.3,24.5,22.6,0.0,3.0,19.7
1682680800,24.5,0.3,24.5,22.6,0.0,2.8,19.7
1682680920,24.5,0.3,24.5,22.6,0.0,2.8,19.7
1682681040,24.5,0.3,24.5,22.6,0.0,3.0,19.7
1682681160,24.5,0.3,24.5,22.6,0.0,3.4,19.7
1682681280,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1682681400,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1682681520,24.5,0.3,24.5,22.6,0.0,3.4,19.7
1682681640,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1682681760,24.5,0.3,24.5,22.6,0.0,2.8,19.7
1682681880,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1682682000,24.4,0.3,24.4,22.6,0.0,3.4,19.7
1682682120,24.5,0.3,24.5,22.6,-0.0,2.8,19.6
1682682240,24.5,0.3,24.5,22.6,0.0,3.0,19.6
1682682360,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682682480,24.5,0.3,24.5,22.6,-0.0,2.8,19.6
1682682600,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682682720,24.4,0.3,24.4,22.6,-0.0,3.4,19.6
1682682840,24.5,0.3,24.5,22.6,-0.0,2.9,19.6
1682682960,24.5,0.3,24.5,22.6,-0.0,3.0,19.6
1682683080,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682683200,24.5,0.3,24.5,22.6,0.0,2.8,19.6
1682683320,24.4,0.3,24.4,22.6,0.0,2.9,19.6
1682683440,24.4,0.3,24.4,22.6,0.0,3.3,19.6
1682683560,24.4,0.3,24.4,22.6,0.0,2.9,19.6
1682683680,24.4,0.3,24.4,22.6,0.0,3.3,19.6
1682683800,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682683920,24.4,0.3,24.4,22.6,0.0,2.9,19.6
1682684040,24.4,0.3,24.4,22.6,0.0,2.9,19.5
1682684160,24.4,0.4,24.4,22.6,0.0,3.3,19.5
1682684280,24.4,0.4,24.4,22.6,0.0,3.5,19.5
1682684400,24.3,0.5,24.3,22.6,0.0,3.7,19.5
1682684520,24.3,0.6,24.3,22.6,0.0,3.5,19.5
1682684640,24.3,0.8,24.3,22.6,0.0,3.6,19.5
1682684760,24.4,1.0,24.4,22.6,0.0,3.1,19.5
1682684880,24.4,1.4,24.4,22.6,-0.0,2.9,19.5
1682685000,24.4,2.0,24.4,22.6,0.0,2.9,19.5
1682685120,24.3,2.9,24.3,22.6,0.0,3.5,19.5
1682685240,24.3,4.1,24.3,22.6,0.0,3.6,19.5
1682685360,24.3,5.8,24.3,22.6,-0.0,3.4,19.5
1682685480,24.3,8.0,24.3,22.6,0.0,3.5,19.5
1682685600,24.3,10.8,24.3,22.6,-0.0,3.6,19.5
1682685720,24.3,14.1,24.3,22.6,0.0,3.3,19.4
1682685840,24.4,17.6,24.3,22.6,-0.0,3.0,19.4
1682685960,24.3,21.2,24.3,22.6,-0.0,3.7,19.4
1682686080,24.3,24.5,24.3,22.6,-0.0,3.1,19.4
1682686200,24.3,24.7,24.3,22.6,-0.0,3.0,19.4
1682686320,24.4,24.7,24.3,22.6,-0.0,3.0,19.4
1682686440,24.3,24.6,24.3,22.6,-0.0,3.4,19.4
1682686560,24.3,24.6,24.3,22.6,0.0,3.7,19.4
1682686680,24.2,24.5,24.2,22.6,0.0,4.3,19.4
1682686800,24.3,24.7,24.2,22.6,0.0,3.5,19.3
1682686920,24.3,27.2,24.3,22.6,0.0,3.0,19.3
1682687040,24.3,28.2,24.3,22.6,0.0,3.0,19.3
1682687160,24.3,28.7,24.3,22.6,0.0,3.0,19.3
1682687280,24.3,29.0,24.3,22.6,0.0,3.0,19.3
1682687400,24.2,29.3,24.2,22.6,0.1,4.3,19.3
1682687520,24.3,29.6,24.2,22.6,0.1,3.5,19.3
1682687640,24.3,29.8,24.2,22.6,0.1,3.6,19.3
1682687760,24.3,30.0,24.2,22.6,0.1,3.7,19.3
1682687880,24.3,30.1,24.2,22.6,0.1,3.5,19.2
1682688000,24.3,30.3,24.3,22.6,0.1,3.2,19.2
1682688120,24.3,30.4,24.2,22.6,0.2,3.7,19.2
1682688240,24.3,30.5,24.2,22.6,0.2,3.4,19.2
1682688360,24.2,30.7,24.2,22.6,0.2,3.7,19.2
1682688480,24.2,30.8,24.2,22.6,0.2,3.7,19.2
1682688600,24.3,30.9,24.3,22.6,0.2,3.0,19.2
1682688720,24.3,31.0,24.3,22.6,0.3,3.0,19.2
1682688840,24.3,31.0,24.3,22.6,0.3,3.1,19.2
1682688960,24.3,31.1,24.2,22.6,0.3,3.7,19.2
1682689080,24.3,31.2,24.3,22.6,0.3,3.0,19.2
1682689200,24.3,31.3,24.3,22.6,0.3,3.0,19.2
1682689320,24.3,34.8,24.3,22.6,0.4,3.0,19.2
1682689440,24.3,35.4,24.3,22.6,0.4,3.0,19.2
1682689560,24.3,35.0,24.3,22.6,0.4,3.0,19.2
1682689680,24.3,35.0,24.3,22.6,0.4,3.1,19.2
1682689800,24.3,36.0,24.3,22.6,0.5,3.0,19.2
1682689920,24.3,36.0,24.3,22.6,0.5,3.1,19.2
1682690040,24.3,36.7,24.3,22.6,0.5,3.0,19.2
1682690160,24.3,36.5,24.3,22.6,0.5,3.0,19.2
1682690280,24.3,36.5,24.3,22.6,0.5,3.1,19.2
1682690400,24.3,37.0,24.3,22.6,0.5,3.1,19.2
1682690520,24.3,37.2,24.3,22.6,0.6,3.0,19.2
1682690640,24.3,37.2,24.3,22.6,0.6,3.0,19.2
1682690760,24.3,37.8,24.3,22.6,0.6,3.0,19.2
1682690880,24.3,37.3,24.3,22.6,0.6,3.0,19.2
1682691000,24.3,37.3,24.3,22.6,0.6,3.1,19.2
1682691120,24.3,37.8,24.3,22.6,0.7,3.0,19.2
1682691240,24.3,38.1,24.3,22.6,0.7,3.0,19.2
1682691360,24.3,38.1,24.3,22.6,0.7,3.0,19.2
1682691480,24.3,37.7,24.3,22.6,0.7,3.0,19.2
1682691600,24.3,38.4,24.3,22.6,0.7,3.1,19.2
1682691720,24.3,38.4,24.3,22.6,0.7,3.1,19.2
1682691840,24.3,38.4,24.3,22.6,0.7,3.0,19.2
1682691960,24.3,38.2,24.3,22.6,0.7,3.0,19.1
1682692080,24.3,38.2,24.3,22.6,0.8,3.0,19.2
1682692200,24.3,38.5,24.3,22.6,0.8,3.1,19.2
1682692320,24.3,38.5,24.2,22.6,0.8,3.2,19.2
1682692440,24.3,38.5,24.2,22.6,0.8,3.1,19.1
1682692560,24.3,38.2,24.3,22.6,0.8,3.0,19.1
1682692680,24.3,38.6,24.2,22.6,0.8,3.0,19.1
1682692800,24.3,38.6,24.2,22.6,0.9,3.1,19.1
1682692920,24.3,38.0,24.2,22.6,0.9,3.1,19.1
1682693040,24.3,38.3,24.2,22.6,0.9,3.1,19.1
1682693160,24.3,38.3,24.2,22.6,0.9,3.1,19.1
1682693280,24.3,38.6,24.2,22.6,0.9,3.1,19.1
1682693400,24.3,38.6,24.2,22.6,0.9,3.1,19.2
1682693520,24.3,38.6,24.2,22.6,0.9,3.1,19.2
1682693640,24.3,38.6,24.2,22.6,0.9,3.2,19.2
1682693760,24.3,38.6,24.2,22.6,0.9,3.1,19.2
1682693880,24.3,38.6,24.2,22.6,1.0,3.0,19.2
1682694000,24.3,38.3,24.2,22.6,1.0,3.1,19.2
1682694120,24.3,38.6,24.2,22.6,1.0,3.1,19.2
1682694240,24.3,38.6,24.2,22.6,1.0,3.1,19.2
1682694360,24.3,38.3,24.2,22.6,1.0,3.1,19.2
1682694480,24.3,38.3,24.2,22.6,1.0,3.1,19.2
1682694600,24.3,38.3,24.2,22.6,1.0,3.1,19.2
1682694720,24.3,38.0,24.2,22.6,1.0,3.0,19.2
1682694840,24.3,38.3,24.2,22.6,1.1,3.0,19.2
1682694960,24.3,38.3,24.2,22.6,1.1,3.1,19.3
1682695080,24.3,38.3,24.2,22.6,1.1,3.1,19.3
1682695200,24.3,38.4,24.2,22.6,1.1,3.1,19.3
1682695320,24.2,38.4,24.2,22.6,1.1,3.1,19.3
1682695440,24.3,38.4,24.2,22.6,1.1,3.1,19.3
1682695560,24.3,38.7,24.2,22.6,1.2,3.1,19.3
1682695680,24.3,38.7,24.2,22.6,1.2,3.1,19.3
1682695800,24.3,38.8,24.2,22.6,1.2,3.1,19.3
1682695920,24.3,38.8,24.2,22.6,1.2,3.1,19.3
1682696040,24.3,38.8,24.2,22.6,1.2,3.1,19.3
1682696160,24.3,38.8,24.2,22.6,1.2,3.2,19.3
1682696280,24.3,38.9,24.2,22.6,1.2,3.1,19.4
