Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682696400,24.2,38.9,24.2,22.6,1.2,3.2,19.4
1682696520,24.3,39.2,24.2,22.6,1.4,3.1,19.4
1682696640,24.3,39.1,24.2,22.6,1.5,3.1,19.4
1682696760,24.3,39.1,24.3,22.6,1.5,3.1,19.4
1682696880,24.3,39.1,24.2,22.6,1.4,3.1,19.4
1682697000,24.3,39.1,24.3,22.6,1.5,3.1,19.4
1682697120,24.3,39.1,24.3,22.6,1.6,3.1,19.4
1682697240,24.3,39.3,24.3,22.6,1.7,3.1,19.4
1682697360,24.3,39.3,24.3,22.6,1.7,3.1,19.4
1682697480,24.3,39.3,24.3,22.6,1.7,3.2,19.4
1682697600,24.3,39.3,24.3,22.6,1.7,3.1,19.4
1682697720,24.3,39.3,24.3,22.6,1.7,3.1,19.5
1682697840,24.3,39.3,24.3,22.6,1.9,3.1,19.5
1682697960,24.4,39.6,24.3,22.6,2.1,3.1,19.5
1682698080,24.4,39.5,24.3,22.6,2.1,3.2,19.5
1682698200,24.4,39.5,24.3,22.6,2.1,3.1,19.5
1682698320,24.4,39.4,24.4,22.6,2.3,3.2,19.5
1682698440,24.4,39.5,24.4,22.6,2.4,3.1,19.5
1682698560,24.4,39.4,24.4,22.6,2.5,3.2,19.5
1682698680,24.5,39.6,24.4,22.6,2.7,3.1,19.5
1682698800,24.5,39.2,24.5,22.6,2.8,3.1,19.5
1682698920,24.5,39.2,24.5,22.6,3.1,3.1,19.5
1682699040,24.6,39.6,24.6,22.6,3.7,3.1,19.5
1682699160,24.7,39.6,24.7,22.6,4.2,3.1,19.6
1682699280,24.8,39.1,24.8,22.6,4.2,3.1,19.6
1682699400,24.8,39.5,24.8,22.6,4.0,3.1,19.6
1682699520,24.8,39.5,24.8,22.6,4.2,3.1,19.6
1682699640,24.9,39.2,24.9,22.6,4.6,3.1,19.7
1682699760,25.0,39.2,25.0,22.6,5.0,3.1,19.7
1682699880,25.2,39.3,25.1,22.6,5.8,3.0,19.7
1682700000,25.3,38.8,25.3,22.6,6.8,3.0,19.8
1682700120,25.5,38.6,25.4,22.6,7.2,3.0,19.8
1682700240,25.6,38.6,25.5,22.6,7.5,3.0,19.8
1682700360,25.7,38.4,25.6,22.6,7.6,3.0,19.9
1682700480,25.8,37.2,25.7,22.6,7.8,3.0,20.0
1682700600,25.8,37.1,25.8,22.6,7.9,3.0,20.1
1682700720,25.9,37.4,25.9,22.6,8.0,3.0,20.1
1682700840,25.9,37.5,25.9,22.6,8.1,3.0,20.2
1682700960,26.0,37.6,26.0,22.6,8.2,3.0,20.3
1682701080,26.0,37.8,26.0,22.6,8.3,3.0,20.4
1682701200,26.1,37.8,26.1,22.6,8.5,3.0,20.5
1682701320,26.1,37.8,26.1,22.6,8.6,2.9,20.6
1682701440,26.2,38.0,26.1,22.6,8.7,2.9,20.7
1682701560,26.2,36.8,26.2,22.6,8.8,3.0,20.8
1682701680,26.2,36.8,26.2,22.6,8.8,2.9,20.9
1682701800,26.3,37.0,26.2,22.6,9.0,3.0,21.1
1682701920,26.3,37.2,26.3,22.6,9.1,3.0,21.2
1682702040,26.3,37.2,26.3,22.6,9.2,2.9,21.3
1682702160,26.4,36.9,26.4,22.6,9.3,2.9,21.4
1682702280,26.4,37.1,26.4,22.6,9.4,2.9,21.5
1682702400,26.4,37.1,26.4,22.6,9.5,2.9,21.6
1682702520,26.5,37.2,26.5,22.6,9.6,2.9,21.7
1682702640,26.5,36.9,26.5,22.6,9.8,2.9,21.8
1682702760,26.5,36.9,26.5,22.6,9.9,3.0,21.9
1682702880,26.6,37.6,26.6,22.6,9.9,2.9,21.9
1682703000,26.6,37.2,26.6,22.6,10.1,2.9,22.0
1682703120,26.7,37.2,26.6,22.6,10.3,2.9,22.1
1682703240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682703360,26.7,37.2,26.7,22.6,10.6,2.9,22.2
1682703480,26.8,37.2,26.7,22.6,10.7,2.9,22.2
1682703600,26.8,37.4,26.8,22.6,10.7,2.9,22.3
1682703720,26.8,37.7,26.8,22.6,10.8,2.9,22.3
1682703840,26.8,37.7,26.8,22.6,10.8,2.9,22.3
1682703960,26.8,37.4,26.8,22.6,11.0,2.9,22.3
1682704080,26.9,37.6,26.8,22.6,11.0,2.9,22.4
1682704200,26.9,37.6,26.9,22.6,11.1,2.9,22.4
1682704320,26.9,37.8,26.9,22.6,11.1,2.9,22.4
1682704440,26.9,37.8,26.9,22.6,11.1,2.9,22.4
1682704560,26.9,37.8,26.9,22.6,11.1,2.9,22.4
1682704680,26.9,37.8,26.9,22.6,11.2,2.9,22.4
1682704800,26.9,38.0,26.9,22.6,11.2,2.9,22.4
1682704920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682705040,27.0,38.1,27.0,22.6,11.5,2.9,22.4
1682705160,27.0,38.2,27.0,22.6,11.5,2.9,22.3
1682705280,27.0,38.2,27.0,22.6,11.5,2.9,22.3
1682705400,27.0,38.3,27.0,22.6,11.5,2.9,22.3
1682705520,27.0,38.5,27.0,22.6,11.4,2.9,22.3
1682705640,27.0,38.5,27.0,22.6,11.5,2.9,22.3
1682705760,27.0,38.5,27.0,22.6,11.5,2.8,22.2
1682705880,27.0,38.5,27.0,22.6,11.5,2.9,22.2
1682706000,27.0,38.5,27.0,22.6,11.5,2.9,22.2
1682706120,27.0,38.7,27.0,22.6,11.7,2.9,22.2
1682706240,27.0,38.5,27.0,22.6,11.8,2.9,22.2
1682706360,27.0,38.5,27.0,22.6,11.6,2.9,22.2
1682706480,27.0,38.6,27.0,22.6,11.7,2.9,22.1
1682706600,27.0,38.7,27.0,22.6,11.7,2.9,22.1
1682706720,27.0,38.7,27.0,22.6,11.8,2.9,22.1
1682706840,27.0,38.7,27.0,22.6,11.7,2.9,22.1
1682706960,27.0,38.8,27.0,22.6,11.5,2.9,22.0
1682707080,27.0,38.7,27.0,22.6,11.8,2.9,22.0
1682707200,27.0,38.8,27.0,22.6,11.8,2.9,22.0
1682707320,27.0,38.9,27.0,22.6,11.7,2.9,22.0
1682707440,27.0,38.9,27.0,22.6,11.6,2.9,22.0
1682707560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682707680,27.0,38.9,27.0,22.6,11.7,2.9,21.9
1682707800,27.1,38.9,27.0,22.6,11.6,2.9,21.9
1682707920,27.1,38.8,27.1,22.6,11.9,2.9,21.9
1682708040,27.1,38.9,27.1,22.6,11.8,2.9,21.9
1682708160,27.1,38.8,27.1,22.6,11.8,2.9,21.8
1682708280,27.1,39.0,27.1,22.6,11.7,2.9,21.8
1682708400,27.1,39.0,27.1,22.6,11.6,2.9,21.8
1682708520,27.1,39.0,27.1,22.6,11.9,2.9,21.8
1682708640,27.1,39.2,27.1,22.6,11.8,2.9,21.8
1682708760,27.1,39.2,27.1,22.6,11.7,2.9,21.8
1682708880,27.1,39.2,27.1,22.6,11.7,2.9,21.7
1682709000,27.2,39.2,27.2,22.6,12.0,2.9,21.7
1682709120,27.2,39.2,27.2,22.6,11.8,2.8,21.7
1682709240,27.2,39.2,27.2,22.6,12.0,2.9,21.7
1682709360,27.2,39.2,27.2,22.6,12.1,2.9,21.7
1682709480,27.2,39.2,27.2,22.6,11.9,2.8,21.7
1682709600,27.2,39.3,27.2,22.6,11.7,2.9,21.6
1682709720,27.2,39.2,27.2,22.6,12.1,2.9,21.6
1682709840,27.3,39.1,27.2,22.6,12.2,2.9,21.6
1682709960,27.2,39.1,27.2,22.6,11.9,2.9,21.6
1682710080,27.2,39.1,27.2,22.6,11.8,2.9,21.6
1682710200,27.2,39.1,27.2,22.6,11.7,2.8,21.6
1682710320,27.2,39.1,27.2,22.6,11.7,2.9,21.5
1682710440,27.3,39.1,27.3,22.6,11.8,2.9,21.5
1682710560,27.3,39.1,27.3,22.6,11.8,2.9,21.5
1682710680,27.3,39.1,27.3,22.6,11.9,2.9,21.5
1682710800,27.3,39.2,27.3,22.6,12.1,2.8,21.5
1682710920,27.3,39.1,27.3,22.6,12.0,2.9,21.5
1682711040,27.3,39.1,27.3,22.6,11.9,2.8,21.5
1682711160,27.4,39.1,27.4,22.6,12.1,2.8,21.5
1682711280,27.4,39.1,27.4,22.6,11.9,2.9,21.4
1682711400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682711520,27.4,39.2,27.4,22.6,12.2,2.8,21.4
1682711640,27.5,39.2,27.4,22.6,12.1,2.8,21.4
1682711760,27.5,39.1,27.5,22.6,12.2,2.8,21.4
1682711880,27.5,39.1,27.5,22.6,12.1,2.8,21.4
1682712000,27.5,39.1,27.5,22.6,12.4,2.9,21.4
1682712120,27.5,39.2,27.5,22.6,12.2,2.8,21.4
1682712240,27.6,39.2,27.6,22.6,12.3,2.8,21.4
1682712360,27.6,39.2,27.6,22.6,12.1,2.8,21.4
1682712480,27.6,39.2,27.6,22.6,12.3,2.8,21.4
1682712600,27.7,39.1,27.7,22.6,12.5,2.8,21.4
1682712720,27.7,39.2,27.7,22.6,12.4,2.8,21.3
1682712840,27.7,39.1,27.7,22.6,12.2,2.8,21.3
1682712960,27.7,39.1,27.7,22.6,12.2,2.8,21.3
1682713080,27.7,39.2,27.7,22.6,12.0,2.8,21.3
1682713200,27.8,39.1,27.8,22.6,12.3,2.8,21.3
1682713320,27.8,39.1,27.8,22.6,12.1,2.8,21.3
1682713440,27.8,39.1,27.8,22.6,11.9,2.8,21.3
1682713560,27.9,39.2,27.9,22.6,12.3,2.8,21.3
1682713680,28.0,39.1,27.9,22.6,12.2,2.8,21.3
1682713800,28.0,39.1,28.0,22.6,12.4,2.8,21.3
1682713920,28.0,39.1,28.0,22.6,12.0,2.8,21.3
1682714040,28.1,39.1,28.1,22.6,12.0,2.8,21.3
1682714160,28.2,39.1,28.2,22.6,12.1,2.8,21.3
1682714280,28.2,39.2,28.2,22.6,12.0,2.8,21.3
1682714400,28.3,39.1,28.3,22.6,12.1,2.8,21.3
1682714520,28.4,39.1,28.4,22.6,12.2,2.8,21.3
1682714640,28.4,39.1,28.4,22.6,11.9,2.8,21.3
1682714767,28.6,39.1,28.6,22.6,12.1,2.8,21.3
1682714880,28.8,39.1,28.7,22.6,12.0,2.7,21.3
1682715000,29.0,39.4,29.0,22.6,11.7,2.7,21.3
1682715120,29.0,39.7,29.0,22.6,11.5,2.7,21.3
1682715240,29.0,39.3,29.0,22.6,11.2,2.7,21.3
1682715360,29.0,39.8,29.0,22.6,10.8,2.7,21.3
1682715480,29.0,40.0,29.0,22.6,10.5,2.7,21.3
1682715600,29.0,39.9,28.9,22.6,10.4,2.7,21.3
1682715720,28.9,40.2,28.9,22.6,10.1,2.7,21.3
1682715840,28.9,40.3,28.9,22.6,9.8,2.7,21.3
1682715960,28.9,40.5,28.9,22.6,9.6,2.7,21.3
1682716080,28.9,40.6,28.9,22.6,9.5,2.7,21.3
1682716200,28.9,40.8,28.9,22.6,8.9,2.7,21.3
1682716320,28.9,41.0,28.9,22.6,8.8,2.7,21.3
1682716440,28.8,41.1,28.8,22.6,8.5,2.7,21.3
1682716560,28.8,41.2,28.8,22.6,8.1,2.7,21.3
1682716680,28.8,41.1,28.8,22.6,7.9,2.7,21.3
1682716800,28.8,41.0,28.8,22.6,7.7,2.7,21.3
1682716920,28.8,41.1,28.8,22.6,7.4,2.7,21.3
1682717040,28.8,41.2,28.8,22.6,7.2,2.7,21.3
1682717160,28.8,41.3,28.8,22.6,7.0,2.7,21.3
1682717280,28.8,41.5,28.7,22.6,6.6,2.7,21.3
1682717400,28.8,41.4,28.7,22.6,6.5,2.7,21.3
1682717520,28.7,41.6,28.7,22.6,6.3,2.7,21.3
1682717640,28.7,41.8,28.7,22.6,6.1,2.7,21.3
1682717760,28.7,41.7,28.7,22.6,5.9,2.7,21.3
1682717880,28.7,41.4,28.7,22.6,5.8,2.7,21.3
1682718000,28.7,41.6,28.7,22.6,5.6,2.7,21.3
1682718120,28.7,41.6,28.7,22.6,5.4,2.7,21.4
1682718240,28.7,41.7,28.7,22.6,5.3,2.7,21.4
1682718360,28.7,41.8,28.7,22.6,5.1,2.7,21.4
1682718480,28.7,41.8,28.6,22.6,5.0,2.7,21.4
1682718600,28.7,41.8,28.6,22.6,4.9,2.7,21.4
1682718720,28.7,41.8,28.6,22.6,4.8,2.7,21.4
1682718840,28.7,42.0,28.6,22.6,4.7,2.7,21.4
1682718960,28.6,42.0,28.6,22.6,4.5,2.7,21.4
1682719080,28.6,42.0,28.6,22.6,4.5,2.7,21.4
1682719200,28.6,42.2,28.6,22.6,4.3,2.7,21.4
1682719320,28.6,42.3,28.6,22.6,4.3,2.7,21.4
1682719440,28.6,42.2,28.6,22.6,4.1,2.7,21.4
1682719560,28.6,42.2,28.6,22.6,4.1,2.7,21.4
1682719680,28.6,42.2,28.6,22.6,4.1,2.7,21.4
1682719800,28.6,42.2,28.6,22.6,4.0,2.7,21.4
1682719920,28.6,42.1,28.6,22.6,4.0,2.7,21.5
1682720040,28.6,42.3,28.6,22.6,3.8,2.7,21.5
1682720160,28.6,42.3,28.6,22.6,3.9,2.7,21.5
1682720280,28.6,42.2,28.6,22.6,3.8,2.7,21.5
1682720400,28.6,42.3,28.6,22.6,3.7,2.7,21.5
1682720520,28.6,42.3,28.6,22.6,3.8,2.7,21.5
1682720640,28.6,42.3,28.6,22.6,3.7,2.7,21.5
1682720760,28.6,42.5,28.5,22.6,3.6,2.7,21.5
1682720880,28.6,42.4,28.6,22.6,3.7,2.7,21.5
1682721000,28.6,42.3,28.6,22.6,3.6,2.7,21.5
1682721120,28.6,42.3,28.5,22.6,3.5,2.7,21.5
1682721240,28.6,42.3,28.6,22.6,3.5,2.7,21.6
1682721360,28.6,42.4,28.5,22.6,3.6,2.7,21.6
1682721480,28.6,42.5,28.5,22.6,3.5,2.7,21.6
1682721600,28.6,42.4,28.5,22.6,3.5,2.7,21.6
1682721720,28.6,42.4,28.5,22.6,3.4,2.7,21.6
1682721840,28.6,42.3,28.5,22.6,3.4,2.7,21.7
1682721960,28.6,42.3,28.5,22.6,3.4,2.7,21.7
1682722080,28.5,42.4,28.5,22.6,3.3,2.7,21.7
1682722200,28.6,42.5,28.5,22.6,3.4,2.7,21.7
1682722320,28.5,42.7,28.5,22.6,3.3,2.7,21.7
1682722440,28.5,42.5,28.5,22.6,3.3,2.7,21.8
1682722560,28.6,42.3,28.5,22.6,3.4,2.7,21.8
1682722680,28.5,42.5,28.5,22.6,3.3,2.7,21.8
1682722800,28.5,42.4,28.5,22.6,3.3,2.7,21.8
1682722920,28.6,42.2,28.5,22.6,3.5,2.7,21.9
1682723040,28.5,42.3,28.5,22.6,3.3,2.7,21.9
1682723160,28.5,42.3,28.5,22.6,3.3,2.7,21.9
1682723280,28.5,42.5,28.5,22.6,3.3,2.7,22.0
1682723400,28.5,42.4,28.5,22.6,3.3,2.7,22.0
1682723520,28.5,42.4,28.5,22.6,3.3,2.7,22.0
1682723640,28.5,42.4,28.5,22.6,3.2,2.7,22.1
1682723760,28.5,42.5,28.5,22.6,3.2,2.7,22.1
1682723880,28.5,42.3,28.5,22.6,3.3,2.7,22.2
1682724000,28.5,42.2,28.5,22.6,3.2,2.7,22.2
1682724120,28.5,42.4,28.5,22.6,3.4,2.8,22.2
1682724240,28.5,42.4,28.5,22.6,3.2,2.7,22.3
1682724360,28.5,42.5,28.5,22.6,3.2,2.7,22.3
1682724480,28.5,42.4,28.5,22.6,3.3,2.7,22.4
1682724600,28.5,42.3,28.5,22.6,3.3,2.7,22.4
1682724720,28.5,42.5,28.5,22.6,3.2,2.7,22.5
1682724840,28.5,42.5,28.5,22.6,3.2,2.7,22.5
1682724960,28.5,42.3,28.5,22.6,3.3,2.7,22.6
1682725080,28.5,42.4,28.5,22.6,3.3,2.7,22.6
1682725200,28.5,42.5,28.5,22.6,3.2,2.7,22.6
1682725320,28.5,42.5,28.5,22.6,3.2,2.7,22.7
1682725440,28.5,42.6,28.5,22.6,3.2,2.7,22.7
1682725560,28.5,42.6,28.5,22.6,3.2,2.7,22.8
1682725680,28.5,42.4,28.5,22.6,3.3,2.7,22.8
1682725800,28.5,42.3,28.5,22.6,3.2,2.7,22.8
1682725920,27.2,42.6,27.2,22.6,3.3,2.8,22.9
1682726040,27.2,42.6,27.2,22.6,3.2,2.8,22.9
1682726160,27.2,42.6,27.1,22.6,3.1,2.8,23.0
1682726280,27.2,42.5,27.2,22.6,3.2,2.8,23.0
1682726400,27.2,42.6,27.1,22.6,3.1,2.8,23.0
1682726520,27.2,42.6,27.1,22.6,3.2,2.8,23.0
1682726640,27.2,42.6,27.1,22.6,3.2,2.8,23.1
1682726760,27.2,42.4,27.1,22.6,3.2,2.8,23.1
1682726880,27.2,42.4,27.1,22.6,3.2,2.8,23.1
1682727000,27.2,42.5,27.1,22.6,3.3,2.8,23.2
1682727120,27.2,42.5,27.1,22.6,3.2,2.8,23.2
1682727240,27.2,42.4,27.1,22.6,3.2,2.8,23.2
1682727360,27.2,42.2,27.1,22.6,3.4,2.9,23.2
1682727480,27.2,42.4,27.1,22.6,3.2,2.8,23.3
1682727600,27.2,42.4,27.1,22.6,3.2,2.8,23.3
1682727720,27.2,42.4,27.1,22.6,3.2,2.8,23.3
1682727840,27.1,42.5,27.1,22.6,3.0,2.7,23.3
1682727960,27.2,42.2,27.1,22.6,3.2,2.8,23.3
1682728080,27.1,42.4,27.1,22.6,3.1,2.8,23.3
1682728200,27.2,41.8,27.1,22.6,3.3,2.8,23.4
1682728320,27.1,42.4,27.1,22.6,3.2,2.8,23.4
1682728440,27.2,42.0,27.1,22.6,3.2,2.8,23.4
1682728560,27.1,42.2,27.1,22.6,3.2,2.8,23.4
1682728680,27.1,42.3,27.1,22.6,3.1,2.8,23.4
1682728800,27.1,42.2,27.1,22.6,3.1,2.8,23.4
1682728920,27.2,41.8,27.1,22.6,3.2,2.8,23.4
1682729040,27.2,41.5,27.1,22.6,3.2,2.8,23.4
1682729160,27.1,41.8,27.1,22.6,3.2,2.8,23.4
1682729280,27.1,42.1,27.1,22.6,3.2,2.8,23.4
1682729400,27.1,41.8,27.1,22.6,3.0,2.8,23.4
1682729520,27.2,37.5,27.1,22.6,3.3,2.8,23.4
1682729640,27.2,41.0,27.1,22.6,3.3,2.8,23.4
1682729760,27.2,40.7,27.1,22.6,3.2,2.8,23.4
1682729880,27.1,28.6,27.1,22.6,3.2,2.8,23.4
1682730000,27.1,41.1,27.1,22.6,3.1,2.8,23.4
1682730120,27.1,40.0,27.1,22.6,3.1,2.8,23.4
1682730240,27.1,40.1,27.1,22.6,3.1,2.8,23.4
1682730360,27.1,39.9,27.1,22.6,3.2,2.7,23.4
1682730480,27.1,34.0,27.1,22.6,3.0,2.7,23.4
1682730600,27.1,39.8,27.1,22.6,3.2,2.8,23.3
1682730720,27.1,38.4,27.1,22.6,3.2,2.8,23.3
1682730840,27.0,38.7,26.9,22.6,3.1,2.8,23.3
1682730960,26.8,38.7,26.8,22.6,3.0,2.8,23.3
1682731080,26.6,39.0,26.6,22.6,2.9,2.8,23.3
1682731200,26.5,38.3,26.5,22.6,2.9,2.8,23.2
1682731320,26.4,38.3,26.4,22.6,2.7,2.9,23.2
1682731440,26.4,38.3,26.3,22.6,2.6,2.9,23.2
1682731560,26.3,37.8,26.3,22.6,2.5,2.8,23.2
1682731680,26.3,37.8,26.2,22.6,2.4,2.8,23.2
1682731800,26.2,37.9,26.2,22.6,2.3,2.8,23.1
1682731920,26.2,37.1,26.1,22.6,2.2,2.9,23.1
1682732040,26.1,37.1,26.1,22.6,2.1,2.9,23.1
1682732160,26.1,37.6,26.1,22.6,2.0,2.9,23.0
1682732280,26.1,37.6,26.0,22.6,1.9,2.8,23.0
1682732400,26.0,36.2,26.0,22.6,1.8,2.9,23.0
1682732520,26.0,38.7,26.0,22.6,1.7,2.9,22.9
1682732640,26.0,38.3,25.9,22.6,1.6,2.9,22.9
1682732760,25.9,38.6,25.9,22.6,1.5,2.9,22.9
1682732880,25.9,38.6,25.9,22.6,1.3,2.9,22.8
1682733000,25.9,38.4,25.9,22.6,1.3,2.9,22.8
1682733120,25.9,38.0,25.9,22.6,1.2,2.9,22.8
1682733240,25.9,38.0,25.8,22.6,1.1,2.9,22.7
1682733360,25.8,36.9,25.8,22.6,1.0,2.9,22.7
1682733480,25.8,37.0,25.8,22.6,0.9,2.9,22.6
1682733600,25.8,37.0,25.8,22.6,0.8,2.9,22.6
1682733720,25.8,37.6,25.8,22.6,0.8,2.9,22.5
1682733840,25.8,37.8,25.8,22.6,0.7,2.9,22.5
1682733960,25.8,37.6,25.7,22.6,0.6,3.0,22.5
1682734080,25.8,37.1,25.7,22.6,0.5,2.9,22.4
1682734200,25.8,37.3,25.7,22.6,0.5,2.9,22.4
1682734320,25.7,37.3,25.7,22.6,0.4,2.8,22.3
1682734440,25.7,37.1,25.7,22.6,0.4,2.9,22.3
1682734560,25.7,30.8,25.7,22.6,0.3,2.9,22.3
1682734680,25.7,30.6,25.7,22.6,0.2,2.9,22.2
1682734800,25.7,30.4,25.7,22.6,0.2,2.9,22.2
1682734920,25.7,30.2,25.6,22.6,0.1,2.9,22.2
1682735040,25.6,29.8,25.6,22.6,0.1,2.9,22.1
1682735160,25.6,29.4,25.6,22.6,0.1,2.9,22.1
1682735280,25.6,29.1,25.6,22.6,0.0,2.9,22.0
1682735400,25.6,28.8,25.5,22.6,0.0,3.6,22.0
1682735520,25.6,28.4,25.5,22.6,0.0,3.4,22.0
1682735640,25.5,27.9,25.5,22.6,0.0,3.5,21.9
1682735760,25.5,27.3,25.5,22.6,0.0,3.5,21.9
1682735880,25.6,25.9,25.6,22.6,-0.0,3.0,21.8
1682736000,25.5,25.9,25.5,22.6,-0.0,3.5,21.8
1682736120,25.5,25.9,25.5,22.6,-0.0,3.5,21.8
1682736240,25.5,25.8,25.5,22.6,-0.0,3.4,21.7
1682736360,25.5,25.8,25.5,22.6,-0.0,3.5,21.7
1682736480,25.5,25.8,25.5,22.6,-0.0,3.6,21.6
1682736600,25.5,25.8,25.5,22.6,-0.0,3.6,21.6
1682736720,25.5,21.9,25.5,22.6,0.0,2.9,21.5
1682736840,25.5,17.7,25.5,22.6,-0.0,3.4,21.5
1682736960,25.5,13.6,25.5,22.6,0.0,3.6,21.5
1682737080,25.5,10.1,25.5,22.6,0.0,3.5,21.5
1682737200,25.4,7.3,25.4,22.6,-0.0,4.1,21.4
1682737320,25.5,5.2,25.4,22.6,-0.0,3.5,21.4
1682737440,25.5,3.8,25.5,22.6,0.0,3.4,21.3
1682737560,25.4,2.8,25.4,22.6,0.0,4.0,21.3
1682737680,25.4,2.1,25.4,22.6,-0.0,3.9,21.3
1682737800,25.4,1.6,25.4,22.6,-0.0,3.5,21.2
1682737920,25.4,1.3,25.4,22.6,-0.0,3.4,21.2
1682738040,25.4,1.1,25.4,22.6,0.0,3.4,21.2
1682738160,25.4,0.9,25.4,22.6,-0.0,3.4,21.2
1682738280,25.4,0.8,25.4,22.6,-0.0,3.4,21.1
1682738400,25.4,0.8,25.4,22.6,0.0,3.4,21.1
1682738520,25.3,0.7,25.3,22.6,0.0,4.1,21.1
1682738640,25.3,0.7,25.3,22.6,0.0,4.0,21.0
1682738760,25.4,0.7,25.4,22.6,-0.0,2.8,21.0
1682738880,25.4,0.7,25.4,22.6,0.0,2.8,21.0
1682739000,25.4,0.6,25.4,22.6,-0.0,3.0,21.0
1682739120,25.4,0.6,25.4,22.6,0.0,3.1,21.0
1682739240,25.4,0.6,25.4,22.6,-0.0,3.6,20.9
1682739360,25.3,0.6,25.3,22.6,-0.0,4.0,20.9
1682739480,25.3,0.6,25.3,22.6,-0.0,3.9,20.9
1682739600,25.3,0.6,25.3,22.6,-0.0,3.4,20.9
1682739720,25.4,0.6,25.4,22.6,0.0,3.4,20.9
1682739840,25.4,0.6,25.4,22.6,0.0,2.8,20.8
1682739960,25.4,0.6,25.4,22.6,0.0,2.8,20.8
1682740080,25.3,0.6,25.3,22.6,-0.0,4.0,20.8
1682740200,25.3,0.6,25.3,22.6,-0.0,3.9,20.8
1682740320,25.3,0.6,25.3,22.6,0.0,4.0,20.8
1682740440,25.3,0.6,25.3,22.6,-0.0,4.1,20.7
1682740560,25.3,0.6,25.3,22.6,-0.0,3.9,20.7
1682740680,25.4,0.6,25.4,22.6,-0.0,2.8,20.7
1682740800,25.4,0.6,25.4,22.6,0.0,2.7,20.7
1682740920,25.3,0.6,25.3,22.6,-0.0,3.8,20.7
1682741040,25.2,0.6,25.2,22.6,-0.0,4.0,20.7
1682741160,25.2,0.6,25.2,22.6,-0.0,4.1,20.7
1682741280,25.2,0.6,25.2,22.6,-0.0,4.1,20.7
1682741400,25.3,0.6,25.3,22.6,-0.0,2.8,20.6
1682741520,25.3,0.6,25.3,22.6,0.0,2.8,20.6
1682741640,25.3,0.6,25.3,22.6,-0.0,3.4,20.6
1682741760,25.3,0.6,25.3,22.6,-0.0,2.8,20.6
1682741880,25.2,0.6,25.2,22.6,0.0,4.0,20.6
1682742000,25.2,0.6,25.2,22.6,0.0,4.1,20.6
1682742120,25.2,0.6,25.2,22.6,-0.0,3.5,20.6
1682742240,25.2,0.6,25.2,22.6,0.0,3.4,20.5
1682742360,25.2,0.6,25.2,22.6,-0.0,3.2,20.5
1682742480,25.3,0.6,25.3,22.6,-0.0,2.9,20.5
1682742600,25.2,0.6,25.2,22.6,0.0,4.0,20.5
1682742720,25.2,0.6,25.2,22.6,-0.0,4.1,20.5
1682742840,25.2,0.6,25.2,22.6,-0.0,4.1,20.5
1682742960,25.2,0.6,25.2,22.6,0.0,3.4,20.5
1682743080,25.2,0.6,25.2,22.6,-0.0,3.7,20.5
1682743200,25.3,0.6,25.3,22.6,0.0,2.7,20.4
1682743320,25.3,0.6,25.3,22.6,-0.0,3.3,20.4
1682743440,25.2,0.6,25.2,22.6,-0.0,4.0,20.4
1682743560,25.1,0.6,25.1,22.6,0.0,4.2,20.4
1682743680,25.1,0.6,25.1,22.6,-0.0,4.1,20.4
1682743800,25.1,0.6,25.1,22.6,0.0,4.0,20.4
1682743920,25.2,0.6,25.2,22.6,-0.0,3.1,20.4
1682744040,25.2,0.6,25.2,22.6,0.0,2.8,20.4
1682744160,25.2,0.6,25.2,22.6,0.0,3.5,20.4
1682744280,25.2,0.6,25.2,22.6,0.0,3.5,20.4
1682744400,25.1,0.6,25.1,22.6,-0.0,4.1,20.3
1682744520,25.1,0.6,25.1,22.6,-0.0,4.2,20.3
1682744640,25.1,0.6,25.1,22.6,-0.0,4.1,20.3
1682744760,25.1,0.6,25.2,22.6,-0.0,3.5,20.3
1682744880,25.1,0.6,25.1,22.6,-0.0,3.6,20.3
1682745000,25.2,0.6,25.2,22.6,0.0,3.1,20.3
1682745120,25.1,0.6,25.1,22.6,-0.0,4.1,20.3
1682745240,25.1,0.6,25.1,22.6,0.0,4.1,20.3
1682745360,25.1,0.6,25.1,22.6,-0.0,4.1,20.3
1682745480,25.0,0.6,25.0,22.6,-0.0,4.3,20.3
1682745600,25.1,0.5,25.1,22.6,-0.0,4.1,20.3
1682745720,25.1,0.6,25.1,22.6,-0.0,3.4,20.3
1682745840,25.2,0.6,25.2,22.6,-0.0,2.8,20.3
1682745960,25.1,0.6,25.1,22.6,-0.0,4.0,20.3
1682746080,25.1,0.6,25.1,22.6,0.0,4.0,20.3
1682746200,25.0,0.5,25.0,22.6,-0.0,4.1,20.3
1682746320,25.0,0.6,25.0,22.6,0.0,4.0,20.3
1682746440,25.0,0.6,25.0,22.6,-0.0,3.9,20.3
1682746560,25.1,0.6,25.1,22.6,-0.0,3.0,20.2
1682746680,25.1,0.5,25.1,22.6,-0.0,3.0,20.2
1682746800,25.1,0.6,25.1,22.6,-0.0,3.2,20.2
1682746920,25.0,0.5,25.0,22.6,-0.0,4.2,20.2
1682747040,25.0,0.5,25.0,22.6,-0.0,4.1,20.2
1682747160,25.0,0.5,25.0,22.6,-0.0,4.1,20.2
1682747280,25.0,0.5,25.0,22.6,-0.0,4.1,20.2
1682747400,25.0,0.5,25.0,22.6,0.0,4.0,20.2
1682747520,25.0,0.5,25.0,22.6,-0.0,3.8,20.2
1682747640,25.1,0.6,25.1,22.6,-0.0,2.8,20.2
1682747760,25.1,0.5,25.1,22.6,-0.0,3.2,20.2
1682747880,25.0,0.5,25.0,22.6,-0.0,3.9,20.2
1682748000,25.0,0.5,25.0,22.6,-0.0,4.1,20.2
1682748120,25.0,0.5,25.0,22.6,-0.0,4.1,20.2
1682748240,25.0,0.5,25.0,22.6,0.0,4.1,20.2
1682748360,25.1,0.5,25.1,22.6,-0.0,2.8,20.2
1682748480,25.1,0.5,25.1,22.6,-0.0,2.9,20.2
1682748600,25.0,0.5,25.0,22.6,-0.0,3.2,20.2
1682748720,25.0,0.5,25.0,22.6,-0.0,3.1,20.2
1682748840,25.0,0.5,25.0,22.6,0.0,4.0,20.2
1682748960,24.9,0.5,24.9,22.6,-0.0,4.2,20.2
1682749080,25.0,0.5,25.0,22.6,0.0,3.7,20.2
1682749200,25.0,0.5,25.0,22.6,-0.0,3.6,20.2
1682749320,25.0,0.5,25.0,22.6,-0.0,3.4,20.2
1682749440,25.0,0.5,25.0,22.6,-0.0,2.8,20.2
1682749560,25.0,0.5,25.0,22.6,-0.0,3.6,20.2
1682749680,24.9,0.5,24.9,22.6,-0.0,4.1,20.2
1682749800,24.9,0.5,24.9,22.6,0.0,4.1,20.2
1682749920,24.9,0.5,24.9,22.6,-0.0,4.1,20.2
1682750040,24.9,0.5,24.9,22.6,0.0,4.1,20.2
1682750160,24.9,0.5,24.9,22.6,-0.0,4.1,20.2
1682750280,24.9,0.5,24.9,22.6,0.0,4.2,20.2
1682750400,24.9,0.5,24.9,22.6,0.0,3.7,20.2
1682750520,24.9,0.5,24.9,22.6,0.0,3.5,20.2
1682750640,24.9,0.5,24.9,22.6,-0.0,4.1,20.2
1682750760,24.9,0.5,24.9,22.6,0.0,4.1,20.2
1682750880,24.9,0.5,24.9,22.6,-0.0,4.2,20.1
1682751000,24.9,0.5,24.9,22.6,-0.0,4.1,20.1
1682751120,24.9,0.5,24.9,22.6,-0.0,4.1,20.1
1682751240,24.9,0.5,24.9,22.6,-0.0,4.1,20.1
1682751360,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682751480,24.8,0.5,24.8,22.6,-0.0,4.6,20.1
1682751600,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682751720,24.8,0.5,24.8,22.6,-0.0,4.0,20.1
1682751840,24.8,0.5,24.8,22.6,-0.0,4.0,20.1
1682751960,24.8,0.5,24.8,22.6,-0.0,4.0,20.1
1682752080,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682752200,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682752320,24.9,0.4,24.9,22.6,-0.0,3.4,20.1
1682752440,24.9,0.4,24.9,22.6,-0.0,3.4,20.1
1682752560,24.8,0.5,24.8,22.6,-0.0,4.0,20.1
1682752680,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682752800,24.8,0.5,24.8,22.6,-0.0,4.2,20.0
1682752920,24.8,0.5,24.8,22.6,-0.0,4.1,20.0
1682753040,24.8,0.4,24.8,22.6,-0.0,4.0,20.0
1682753160,24.8,0.5,24.8,22.6,-0.0,3.6,20.0
1682753280,24.8,0.5,24.8,22.6,0.0,3.5,20.0
1682753400,24.8,0.4,24.8,22.6,-0.0,3.5,20.0
1682753520,24.8,0.4,24.8,22.6,0.0,4.2,20.0
1682753640,24.8,0.4,24.8,22.6,-0.0,4.1,20.0
1682753760,24.8,0.4,24.8,22.6,-0.0,4.1,20.0
1682753880,24.8,0.4,24.8,22.6,-0.0,4.1,20.0
1682754000,24.7,0.4,24.7,22.6,-0.0,4.2,20.0
1682754120,24.8,0.4,24.7,22.6,-0.0,4.2,20.0
1682754240,24.8,0.4,24.7,22.6,-0.0,4.1,20.0
1682754360,24.7,0.4,24.7,22.6,-0.0,4.1,20.0
1682754480,24.8,0.4,24.8,22.6,-0.0,3.5,20.0
1682754600,24.7,0.4,24.7,22.6,-0.0,4.1,20.0
1682754720,24.7,0.4,24.7,22.6,-0.0,4.2,20.0
1682754840,24.7,0.4,24.7,22.6,-0.0,4.1,20.0
1682754960,24.7,0.4,24.7,22.6,-0.0,4.1,19.9
1682755080,24.7,0.4,24.7,22.6,-0.0,4.1,19.9
1682755200,24.7,0.4,24.7,22.6,-0.0,3.9,19.9
1682755320,24.8,0.4,24.8,22.6,-0.0,3.6,19.9
1682755440,24.8,0.4,24.8,22.6,-0.0,3.3,19.9
1682755560,24.8,0.4,24.8,22.6,-0.0,2.9,19.9
1682755680,24.8,0.4,24.8,22.6,-0.0,2.9,19.9
1682755800,24.7,0.4,24.7,22.6,-0.0,4.1,19.9
1682755920,24.7,0.4,24.7,22.6,0.0,4.1,19.9
1682756040,24.7,0.4,24.7,22.6,-0.0,4.2,19.9
1682756160,24.7,0.4,24.7,22.6,-0.0,4.1,19.9
1682756280,24.7,0.4,24.7,22.6,-0.0,3.9,19.9
1682756400,24.8,0.4,24.8,22.6,-0.0,2.9,19.9
1682756520,24.8,0.4,24.8,22.6,-0.0,2.9,19.9
1682756640,24.7,0.4,24.7,22.6,-0.0,3.8,19.8
1682756760,24.7,0.4,24.7,22.6,-0.0,3.6,19.8
1682756880,24.6,0.4,24.6,22.6,-0.0,4.2,19.8
1682757000,24.7,0.4,24.7,22.6,-0.0,4.1,19.8
1682757120,24.8,0.4,24.8,22.6,-0.0,2.8,19.8
1682757240,24.8,0.3,24.8,22.6,-0.0,2.8,19.8
1682757360,24.7,0.4,24.7,22.6,-0.0,3.5,19.8
1682757480,24.8,0.4,24.8,22.6,-0.0,2.8,19.8
1682757600,24.7,0.3,24.7,22.6,-0.0,3.7,19.8
1682757720,24.6,0.3,24.6,22.6,-0.0,3.9,19.8
1682757840,24.7,0.3,24.7,22.6,-0.0,3.5,19.8
1682757960,24.7,0.3,24.7,22.6,-0.0,3.5,19.8
1682758080,24.7,0.3,24.7,22.6,-0.0,3.4,19.7
1682758200,24.7,0.3,24.7,22.6,-0.0,2.8,19.7
1682758320,24.7,0.3,24.7,22.6,-0.0,2.9,19.7
1682758440,24.7,0.3,24.7,22.6,-0.0,3.4,19.7
1682758560,24.7,0.3,24.7,22.6,-0.0,3.5,19.7
1682758680,24.6,0.3,24.6,22.6,-0.0,3.6,19.7
1682758800,24.6,0.3,24.6,22.6,-0.0,4.1,19.7
1682758920,24.6,0.3,24.6,22.6,-0.0,3.9,19.7
1682759040,24.6,0.3,24.6,22.6,0.0,3.5,19.7
1682759160,24.6,0.3,24.6,22.6,-0.0,4.1,19.7
1682759280,24.6,0.3,24.6,22.6,-0.0,3.5,19.7
1682759400,24.6,0.3,24.6,22.6,-0.0,3.6,19.7
1682759520,24.5,0.3,24.5,22.6,-0.0,4.2,19.7
1682759640,24.5,0.3,24.5,22.6,-0.0,4.2,19.7
1682759760,24.5,0.3,24.5,22.6,-0.0,4.1,19.7
1682759880,24.5,0.3,24.5,22.6,-0.0,4.1,19.7
1682760000,24.5,0.3,24.5,22.6,-0.0,4.1,19.7
1682760120,24.5,0.3,24.5,22.6,-0.0,4.1,19.6
1682760240,24.5,0.3,24.5,22.6,-0.0,4.0,19.6
1682760360,24.6,0.3,24.6,22.6,-0.0,3.2,19.6
1682760480,24.6,0.3,24.6,22.6,-0.0,3.7,19.6
1682760600,24.5,0.3,24.5,22.6,-0.0,4.2,19.6
1682760720,24.5,0.3,24.5,22.6,-0.0,4.5,19.6
1682760840,24.5,0.3,24.5,22.6,-0.0,4.3,19.6
1682760960,24.5,0.3,24.5,22.6,-0.0,4.3,19.6
1682761080,24.5,0.3,24.5,22.6,-0.0,3.8,19.6
1682761200,24.5,0.3,24.5,22.6,0.0,4.4,19.6
1682761320,24.5,0.3,24.5,22.6,-0.0,4.2,19.6
1682761440,24.5,0.3,24.5,22.6,-0.0,4.2,19.6
1682761560,24.5,0.3,24.5,22.6,0.0,4.1,19.6
1682761680,24.5,0.3,24.5,22.6,-0.0,4.1,19.6
1682761800,24.5,0.3,24.5,22.6,-0.0,3.5,19.6
1682761920,24.6,0.3,24.6,22.6,-0.0,3.0,19.6
1682762040,24.5,0.3,24.5,22.6,-0.0,4.3,19.5
1682762160,24.5,0.3,24.5,22.6,-0.0,4.2,19.5
1682762280,24.5,0.3,24.5,22.6,0.0,4.2,19.5
1682762400,24.5,0.3,24.5,22.6,-0.0,4.2,19.5
1682762520,24.5,0.3,24.5,22.6,-0.0,4.1,19.5
1682762640,24.5,0.3,24.5,22.6,0.0,3.1,19.5
1682762760,24.5,0.3,24.5,22.6,-0.0,3.7,19.5
1682762880,24.5,0.3,24.5,22.6,-0.0,3.9,19.5
1682763000,24.5,0.3,24.5,22.6,-0.0,3.7,19.5
1682763120,24.4,0.3,24.4,22.6,0.0,4.3,19.5
1682763240,24.4,0.3,24.4,22.6,-0.0,4.1,19.4
1682763360,24.5,0.3,24.5,22.6,0.0,3.5,19.4
1682763480,24.4,0.3,24.4,22.6,0.0,4.2,19.4
1682763600,24.4,0.3,24.4,22.6,-0.0,4.3,19.4
1682763720,24.5,0.3,24.5,22.6,0.0,2.9,19.4
1682763840,24.5,0.3,24.5,22.6,0.0,2.8,19.4
1682763960,24.5,0.3,24.5,22.6,0.0,3.5,19.4
1682764080,24.4,0.3,24.5,22.6,-0.0,3.5,19.4
1682764200,24.4,0.3,24.4,22.6,0.0,4.2,19.4
1682764320,24.4,0.3,24.4,22.6,0.0,4.2,19.4
1682764440,24.4,0.3,24.4,22.6,0.0,4.2,19.3
1682764560,24.4,0.3,24.4,22.6,-0.0,4.2,19.3
1682764680,24.3,0.3,24.3,22.6,0.0,4.3,19.3
1682764800,24.3,0.3,24.3,22.6,0.0,4.6,19.3
1682764920,24.3,0.3,24.3,22.6,0.0,4.2,19.3
1682765040,24.3,0.3,24.3,22.6,0.0,3.9,19.3
1682765160,24.4,0.3,24.4,22.6,-0.0,3.5,19.3
1682765280,24.3,0.3,24.3,22.6,0.0,4.1,19.3
1682765400,24.3,0.3,24.3,22.6,-0.0,4.1,19.3
1682765520,24.3,0.3,24.3,22.6,-0.0,4.3,19.3
1682765640,24.3,0.3,24.3,22.6,0.0,4.7,19.3
1682765760,24.3,0.3,24.3,22.6,0.0,4.6,19.3
1682765880,24.3,0.3,24.3,22.6,-0.0,4.6,19.3
1682766000,24.3,0.3,24.3,22.6,-0.0,4.3,19.3
1682766120,24.3,0.3,24.3,22.6,0.0,4.1,19.3
1682766240,24.3,0.3,24.3,22.6,-0.0,3.5,19.3
1682766360,24.3,0.3,24.3,22.6,-0.0,4.1,19.3
1682766480,24.3,0.3,24.3,22.6,0.0,4.1,19.3
1682766600,24.3,0.3,24.3,22.6,-0.0,4.1,19.3
1682766720,24.3,0.3,24.3,22.6,0.0,4.1,19.3
1682766840,24.3,0.3,24.2,22.6,0.0,4.2,19.3
1682766960,24.2,0.3,24.2,22.6,-0.0,4.6,19.3
1682767080,24.2,0.3,24.2,22.6,-0.0,4.6,19.3
1682767200,24.2,0.3,24.2,22.6,0.0,4.6,19.3
1682767320,24.3,0.3,24.3,22.6,0.0,3.8,19.3
1682767440,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682767560,24.2,0.3,24.2,22.6,0.0,4.2,19.2
1682767680,24.2,0.3,24.2,22.6,0.0,4.2,19.2
1682767800,24.2,0.3,24.2,22.6,-0.0,4.1,19.2
1682767920,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682768040,24.2,0.3,24.2,22.6,0.0,4.2,19.2
1682768160,24.3,0.3,24.3,22.6,0.0,3.1,19.2
1682768280,24.2,0.3,24.2,22.6,-0.0,4.1,19.2
1682768400,24.2,0.3,24.2,22.6,-0.0,4.1,19.2
1682768520,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682768640,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682768760,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682768880,24.2,0.3,24.2,22.6,0.0,4.2,19.2
1682769000,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682769120,24.2,0.3,24.2,22.6,-0.0,3.5,19.2
1682769240,24.2,0.3,24.2,22.6,-0.0,3.2,19.2
1682769360,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1682769480,24.1,0.3,24.1,22.6,-0.0,4.3,19.2
1682769600,24.1,0.3,24.1,22.6,0.0,4.2,19.2
1682769720,24.1,0.3,24.1,22.6,0.0,4.2,19.1
1682769840,24.1,0.3,24.1,22.6,-0.0,4.2,19.1
1682769960,24.1,0.3,24.1,22.6,-0.0,4.2,19.1
1682770080,24.1,0.3,24.1,22.6,0.0,4.4,19.1
1682770200,24.1,0.3,24.1,22.6,-0.0,3.9,19.1
1682770320,24.1,0.4,24.1,22.6,0.0,4.4,19.1
1682770440,24.1,0.4,24.1,22.6,-0.0,4.2,19.1
1682770560,24.1,0.5,24.1,22.6,-0.0,4.2,19.1
1682770680,24.1,0.6,24.1,22.6,-0.0,4.3,19.1
1682770800,24.0,0.7,24.0,22.6,0.0,4.3,19.1
1682770920,24.0,0.9,24.0,22.6,-0.0,4.1,19.0
1682771040,24.1,1.1,24.1,22.6,-0.0,3.6,19.0
1682771160,24.1,1.4,24.1,22.6,0.0,3.8,19.0
1682771280,24.0,2.0,24.0,22.6,-0.0,4.3,19.0
1682771400,24.0,2.8,24.0,22.6,-0.0,4.4,19.0
1682771520,24.0,3.9,24.0,22.6,-0.0,4.4,19.0
1682771640,24.0,5.7,24.0,22.6,-0.0,4.2,19.0
1682771760,24.0,8.1,24.0,22.6,-0.0,4.3,19.0
1682771880,24.0,11.2,24.0,22.6,0.0,4.4,19.0
1682772000,24.0,14.7,24.0,22.6,-0.0,4.4,19.0
1682772120,24.0,19.4,24.0,22.6,-0.0,4.3,19.0
1682772240,24.0,23.5,24.0,22.6,-0.0,4.4,19.0
1682772360,24.0,26.2,24.0,22.6,-0.0,3.7,19.0
1682772480,24.1,24.4,24.1,22.6,0.0,3.1,19.0
1682772600,24.0,24.3,24.0,22.6,0.0,4.3,19.0
1682772720,24.0,24.3,23.9,22.6,0.0,4.5,18.9
1682772840,23.9,24.2,23.9,22.6,0.0,4.6,18.9
1682772960,24.0,24.3,23.9,22.6,0.0,4.4,18.9
1682773080,23.9,24.3,23.9,22.6,0.0,4.5,18.9
1682773200,23.9,26.9,23.9,22.6,0.0,4.3,18.9
1682773320,24.0,27.8,24.0,22.6,0.0,3.1,18.9
1682773440,24.1,28.2,24.0,22.6,0.0,3.1,18.9
1682773560,24.1,28.5,24.0,22.6,0.0,3.1,18.9
1682773680,24.1,28.8,24.0,22.6,0.0,3.1,18.9
1682773800,24.0,29.1,24.0,22.6,0.0,3.3,18.9
1682773920,24.0,29.3,24.0,22.6,0.1,3.4,18.9
1682774040,24.0,29.5,24.0,22.6,0.1,3.6,18.9
1682774160,24.0,29.7,24.0,22.6,0.1,3.6,18.9
1682774280,24.0,29.9,24.0,22.6,0.1,3.6,18.9
1682774400,24.0,30.1,24.0,22.6,0.1,3.6,18.9
1682774520,24.0,30.3,24.0,22.6,0.1,3.1,18.9
1682774640,24.0,30.5,24.0,22.6,0.2,3.1,18.8
1682774760,24.0,31.0,24.0,22.6,0.2,3.1,18.8
1682774880,24.0,31.2,24.0,22.6,0.3,3.1,18.8
1682775000,24.0,31.4,24.0,22.6,0.3,3.1,18.8
1682775120,24.1,37.9,24.1,22.6,0.4,2.5,18.8
1682775240,24.1,26.8,24.0,22.6,0.5,3.1,18.8
1682775360,24.1,36.4,24.0,22.6,0.5,3.1,18.8
1682775480,24.1,36.9,24.0,22.6,0.5,3.1,18.8
1682775600,24.0,26.9,24.0,22.6,0.5,3.2,18.8
1682775720,24.1,36.9,24.0,22.6,0.5,3.0,18.8
1682775840,24.1,36.9,24.1,22.6,0.5,2.4,18.8
1682775960,24.2,38.1,24.1,22.6,0.7,2.5,18.8
1682776080,24.1,37.9,24.1,22.6,0.7,2.7,18.8
1682776200,24.1,38.4,24.1,22.6,0.8,2.7,18.8
1682776320,24.1,38.4,24.0,22.6,0.7,3.3,18.8
1682776440,24.1,38.7,24.1,22.6,0.9,3.2,18.8
1682776560,24.1,38.6,24.0,22.6,1.0,3.3,18.8
1682776680,24.1,38.6,24.0,22.6,0.9,3.3,18.8
1682776800,24.1,38.9,24.1,22.6,0.9,3.3,18.8
1682776920,24.1,38.9,24.1,22.6,0.9,2.7,18.8
1682777040,24.2,38.9,24.1,22.6,0.9,2.4,18.8
1682777160,24.1,38.6,24.0,22.6,0.9,3.3,18.8
1682777280,24.1,27.2,24.1,22.6,0.7,2.5,18.8
1682777400,24.0,27.2,24.0,22.6,0.7,3.4,18.8
1682777520,24.0,27.2,24.0,22.6,0.7,3.1,18.8
1682777640,24.1,27.2,24.1,22.6,0.7,2.5,18.8
1682777760,24.1,38.8,24.1,22.6,0.8,2.5,18.7
1682777880,24.1,38.9,24.1,22.6,0.9,2.5,18.7
1682778000,24.1,38.6,24.1,22.6,0.9,2.5,18.7
1682778120,24.2,38.6,24.1,22.6,0.9,2.5,18.7
1682778240,24.1,39.0,24.1,22.6,0.8,2.5,18.7
1682778360,24.2,38.2,24.1,22.6,0.9,2.5,18.7
1682778480,24.1,38.2,24.1,22.6,0.8,2.5,18.7
1682778600,24.1,38.8,24.1,22.6,0.8,2.5,18.7
1682778720,24.1,27.2,24.1,22.6,0.8,2.5,18.7
1682778840,24.1,27.2,24.1,22.6,0.8,2.5,18.7
1682778960,24.1,38.8,24.1,22.6,0.9,2.5,18.7
1682779080,24.1,38.8,24.1,22.6,0.9,2.5,18.7
1682779200,24.1,38.2,24.1,22.6,0.9,2.5,18.7
1682779320,24.1,38.8,24.1,22.6,0.9,2.5,18.7
1682779440,24.1,38.8,24.1,22.6,0.9,2.5,18.7
1682779560,24.1,38.8,24.1,22.6,0.9,2.5,18.7
1682779680,24.1,38.4,24.1,22.6,0.9,2.5,18.7
1682779800,24.1,38.4,24.1,22.6,0.9,2.5,18.7
1682779920,24.1,38.7,24.1,22.6,1.0,2.5,18.7
1682780040,24.1,38.8,24.1,22.6,1.0,2.5,18.7
1682780160,24.1,38.8,24.1,22.6,1.0,2.5,18.7
1682780280,24.1,38.4,24.1,22.6,1.0,2.5,18.7
1682780400,24.1,38.4,24.1,22.6,1.0,2.5,18.7
1682780520,24.1,38.4,24.1,22.6,1.0,2.5,18.7
1682780640,24.1,38.8,24.1,22.6,1.1,2.5,18.7
1682780760,24.1,38.8,24.1,22.6,1.1,2.5,18.7
1682780880,24.1,38.8,24.1,22.6,1.1,2.5,18.7
1682781000,24.1,38.8,24.1,22.6,1.1,2.5,18.7
1682781120,24.1,38.8,24.1,22.6,1.1,2.6,18.7
1682781240,24.1,38.8,24.1,22.6,1.1,2.6,18.8
1682781360,24.1,38.5,24.1,22.6,1.2,2.6,18.8
1682781480,24.2,38.6,24.1,22.6,1.2,2.5,18.8
1682781600,24.1,38.6,24.1,22.6,1.2,2.5,18.8
1682781720,24.2,38.9,24.1,22.6,1.2,2.5,18.8
1682781840,24.2,38.9,24.1,22.6,1.2,2.5,18.8
1682781960,24.2,38.9,24.1,22.6,1.3,2.6,18.8
1682782080,24.2,38.9,24.1,22.6,1.3,2.6,18.8
1682782200,24.2,38.9,24.1,22.6,1.3,2.5,18.8
1682782320,24.2,38.9,24.1,22.6,1.3,2.5,18.8
1682782440,24.2,38.6,24.1,22.6,1.3,2.5,18.8
1682782560,24.2,39.3,24.1,22.6,1.3,2.5,18.8
1682782680,24.2,39.3,24.1,22.6,1.4,2.6,18.8
1682782800,24.2,39.3,24.1,22.6,1.3,2.6,18.8
1682782920,24.2,39.4,24.1,22.6,1.4,2.5,18.8
1682783040,24.2,39.4,24.2,22.6,1.5,2.5,18.9
1682783160,24.2,39.2,24.2,22.6,1.6,2.5,18.9
1682783280,24.2,39.4,24.2,22.6,1.7,2.5,18.9
1682783400,24.2,39.4,24.2,22.6,1.7,2.6,18.9
1682783520,24.2,39.3,24.2,22.6,1.7,2.6,18.9
1682783640,24.2,39.5,24.2,22.6,1.9,2.5,18.9
1682783760,24.3,39.5,24.2,22.6,2.1,2.5,18.9
1682783880,24.3,39.5,24.3,22.6,2.1,2.5,18.9
1682784000,24.3,39.5,24.3,22.6,2.0,2.5,18.9
1682784120,24.3,39.5,24.3,22.6,2.0,2.6,18.9
1682784240,24.3,39.7,24.3,22.6,2.2,2.6,18.9
1682784360,24.4,39.9,24.4,22.6,2.5,2.6,18.9
1682784480,24.4,39.9,24.4,22.6,2.5,2.5,18.9
1682784600,24.4,39.9,24.4,22.6,2.3,2.5,18.9
1682784720,24.4,39.8,24.4,22.6,2.2,2.5,18.9
1682784840,24.4,39.8,24.4,22.6,2.4,2.6,18.9
1682784960,24.4,39.8,24.4,22.6,2.6,2.6,18.9
1682785080,24.5,39.8,24.5,22.6,2.7,2.6,19.0
1682785200,24.5,39.7,24.5,22.6,2.9,2.8,18.9
1682785320,24.5,39.8,24.5,22.6,3.1,3.0,19.0
1682785440,24.5,39.7,24.5,22.6,3.6,3.7,19.0
1682785560,24.6,39.7,24.5,22.6,4.2,3.7,19.0
1682785680,24.6,39.8,24.6,22.6,4.5,3.7,19.0
1682785800,24.7,39.5,24.7,22.6,4.8,3.7,19.0
1682785920,24.8,39.5,24.7,22.6,4.7,3.6,19.0
1682786040,24.9,39.8,24.9,22.6,5.0,3.0,19.0
1682786160,24.9,39.8,24.9,22.6,4.9,3.0,19.0
1682786280,25.0,39.4,25.0,22.6,4.9,3.1,19.0
1682786400,25.1,39.5,25.1,22.6,5.5,3.1,19.1
1682786520,25.3,39.4,25.3,22.6,6.4,3.0,19.1
1682786640,25.4,39.8,25.4,22.6,6.6,3.0,19.1
1682786760,25.5,38.1,25.5,22.6,7.3,3.0,19.2
1682786880,25.6,38.1,25.6,22.6,7.5,3.0,19.3
1682787000,25.7,38.5,25.7,22.6,7.6,3.0,19.3
1682787120,25.8,37.1,25.8,22.6,7.8,3.0,19.4
1682787240,25.9,37.1,25.9,22.6,7.9,3.0,19.5
1682787360,25.9,37.4,25.9,22.6,8.0,3.0,19.6
1682787480,26.0,37.6,26.0,22.6,8.2,2.9,19.7
1682787600,26.0,37.6,26.0,22.6,8.3,2.9,19.8
1682787720,26.1,37.8,26.1,22.6,8.4,2.9,19.9
1682787840,26.1,37.9,26.1,22.6,8.4,2.9,20.0
1682787960,26.1,37.9,26.1,22.6,8.5,2.9,20.2
1682788080,26.2,38.1,26.2,22.6,8.6,2.9,20.3
1682788200,26.2,36.8,26.2,22.6,8.7,2.9,20.4
1682788320,26.2,36.8,26.2,22.6,8.8,2.9,20.5
1682788440,26.3,36.9,26.3,22.6,9.0,2.9,20.6
1682788560,26.3,36.6,26.3,22.6,9.1,2.9,20.7
1682788680,26.4,36.6,26.4,22.6,9.2,2.9,20.8
1682788800,26.4,36.8,26.4,22.6,9.3,2.9,20.9
1682788920,26.5,37.1,26.4,22.6,9.4,2.9,21.0
1682789040,26.5,37.1,26.5,22.6,9.5,2.9,21.1
1682789160,26.5,36.8,26.5,22.6,9.6,2.9,21.2
1682789280,26.6,36.9,26.5,22.6,9.7,2.9,21.2
1682789400,26.6,36.9,26.6,22.6,9.9,2.9,21.3
1682789520,26.6,37.2,26.6,22.6,9.9,2.9,21.4
1682789640,26.7,37.0,26.6,22.6,10.1,2.9,21.5
1682789760,26.7,37.0,26.7,22.6,10.2,2.9,21.5
1682789880,26.7,37.2,26.7,22.6,10.3,2.9,21.6
1682790000,26.8,37.4,26.7,22.6,10.4,2.9,21.6
1682790120,26.8,37.4,26.8,22.6,10.5,2.9,21.7
1682790240,26.8,37.1,26.8,22.6,10.6,2.9,21.7
1682790360,26.8,37.2,26.8,22.6,10.6,2.9,21.8
1682790480,26.8,37.2,26.8,22.6,10.7,2.9,21.8
1682790600,26.8,37.6,26.8,22.6,10.8,2.9,21.8
1682790720,26.9,37.6,26.9,22.6,10.9,2.9,21.8
1682790840,26.9,37.6,26.9,22.6,11.0,2.9,21.9
1682790960,26.9,37.7,26.9,22.6,11.0,2.9,21.9
1682791080,26.9,37.9,26.9,22.6,11.1,2.9,21.9
1682791200,26.9,37.9,26.9,22.6,11.1,2.9,21.9
1682791320,26.9,38.0,26.9,22.6,11.1,2.9,21.9
1682791440,26.9,38.1,26.9,22.6,11.2,2.9,21.9
1682791560,26.9,38.1,26.9,22.6,11.3,2.9,21.9
1682791680,26.9,38.2,26.9,22.6,10.9,2.9,21.9
1682791800,26.8,37.5,26.8,22.6,10.5,2.9,21.9
1682791920,26.8,37.5,26.8,22.6,10.8,2.9,21.9
1682792040,26.8,37.6,26.8,22.6,10.8,2.9,21.9
1682792160,26.9,37.8,26.8,22.6,11.0,2.9,21.9
1682792280,26.9,37.8,26.9,22.6,11.4,2.9,21.9
1682792400,26.9,38.2,26.9,22.6,11.3,2.9,21.9
1682792520,26.9,38.4,26.9,22.6,11.4,2.9,21.9
1682792640,26.9,38.4,26.9,22.6,11.4,2.9,21.8
1682792760,26.9,38.4,26.9,22.6,11.4,2.9,21.8
1682792880,26.9,38.5,26.9,22.6,11.4,2.9,21.8
1682793000,26.9,38.5,26.9,22.6,11.5,2.9,21.8
1682793120,26.9,38.6,26.9,22.6,11.6,2.9,21.8
1682793240,26.9,38.7,26.9,22.6,11.5,2.9,21.8
1682793360,26.9,38.7,26.9,22.6,11.5,2.9,21.8
1682793480,26.9,38.7,26.9,22.6,11.6,2.9,21.8
1682793600,26.9,38.8,26.9,22.6,11.7,2.9,21.8
1682793720,26.9,38.8,26.9,22.6,11.7,2.9,21.7
1682793840,26.9,38.8,26.9,22.6,11.5,2.9,21.7
1682793960,26.9,38.8,26.9,22.6,11.6,2.9,21.7
1682794080,26.9,38.8,26.9,22.6,11.6,2.9,21.7
1682794200,27.0,38.8,26.9,22.6,11.6,2.9,21.7
1682794320,26.9,38.8,26.9,22.6,11.6,2.9,21.7
1682794440,27.0,38.8,27.0,22.6,11.8,2.9,21.7
1682794560,27.0,38.9,27.0,22.6,11.7,2.9,21.7
1682794680,27.0,38.9,27.0,22.6,11.7,2.9,21.7
1682794800,27.0,38.9,27.0,22.6,11.8,2.9,21.6
1682794920,27.0,38.9,27.0,22.6,11.8,2.9,21.6
1682795040,27.0,38.9,27.0,22.6,11.6,2.9,21.6
1682795160,27.0,38.9,27.0,22.6,11.5,2.9,21.6
1682795280,27.0,38.8,27.0,22.6,11.5,2.9,21.6
1682795400,27.0,39.0,27.0,22.6,11.6,2.9,21.6
1682795520,27.0,39.0,27.0,22.6,11.5,2.9,21.6
1682795640,27.0,39.0,27.0,22.6,12.0,2.9,21.5
1682795760,27.1,39.0,27.0,22.6,12.1,2.9,21.5
1682795880,27.1,39.0,27.0,22.6,12.0,2.9,21.5
1682796000,27.0,39.0,27.0,22.6,11.8,2.9,21.5
1682796120,27.0,39.0,27.0,22.6,11.8,2.9,21.5
1682796240,27.1,39.0,27.1,22.6,11.9,2.9,21.5
1682796360,27.1,39.0,27.1,22.6,12.1,3.0,21.5
1682796480,27.1,38.9,27.1,22.6,12.1,2.9,21.5
1682796600,27.1,39.0,27.1,22.6,12.1,2.9,21.4
1682796720,27.1,39.0,27.1,22.6,12.1,2.9,21.4
1682796840,27.1,39.0,27.1,22.6,11.9,2.9,21.4
1682796960,27.1,39.0,27.1,22.6,12.0,2.9,21.4
1682797080,27.2,39.0,27.2,22.6,12.3,2.9,21.4
1682797200,27.2,39.0,27.2,22.6,12.1,2.9,21.4
1682797320,27.1,39.0,27.1,22.6,11.8,2.9,21.4
1682797440,27.2,39.0,27.1,22.6,11.8,2.9,21.4
1682797560,27.1,39.0,27.1,22.6,11.7,2.9,21.3
1682797680,27.2,39.0,27.2,22.6,12.0,2.9,21.3
1682797800,27.2,39.0,27.2,22.6,12.1,2.9,21.3
1682797920,27.2,39.0,27.2,22.6,12.0,2.9,21.3
1682798040,27.2,39.0,27.2,22.6,11.9,2.9,21.3
1682798160,27.2,39.0,27.2,22.6,12.0,2.9,21.3
1682798280,27.2,39.0,27.2,22.6,11.9,2.9,21.3
1682798400,27.3,39.0,27.3,22.6,12.1,2.9,21.3
1682798520,27.3,39.0,27.3,22.6,12.3,2.9,21.3
1682798640,27.2,39.0,27.2,22.6,11.9,2.9,21.3
1682798760,27.3,39.0,27.3,22.6,11.9,2.9,21.3
1682798880,27.3,39.0,27.3,22.6,12.1,2.8,21.3
1682799000,27.3,39.0,27.3,22.6,12.2,2.9,21.3
1682799120,27.4,39.0,27.3,22.6,12.3,2.8,21.3
1682799240,27.4,39.0,27.4,22.6,12.4,2.9,21.3
1682799360,27.4,39.0,27.4,22.6,12.3,2.9,21.3
1682799480,27.4,39.0,27.4,22.6,12.1,2.8,21.3
1682799600,27.4,39.0,27.4,22.6,12.3,2.9,21.3
1682799720,27.4,39.0,27.4,22.6,12.3,2.8,21.3
1682799840,27.4,39.0,27.4,22.6,12.2,2.8,21.3
1682799960,27.4,39.0,27.4,22.6,12.1,2.8,21.3
1682800080,27.5,39.0,27.5,22.6,12.2,2.9,21.3
1682800200,27.5,39.0,27.5,22.6,12.1,2.8,21.3
1682800320,27.5,39.0,27.5,22.6,12.0,2.9,21.3
1682800440,27.5,39.0,27.5,22.6,12.1,2.9,21.3
1682800560,27.5,39.0,27.5,22.6,12.3,2.9,21.4
1682800680,27.6,39.0,27.5,22.6,12.3,2.9,21.4
1682800800,27.5,39.0,27.5,22.6,11.9,2.8,21.4
1682800920,27.5,39.0,27.5,22.6,11.4,2.9,21.4
1682801040,27.4,39.0,27.4,22.6,11.2,2.9,21.4
1682801160,27.4,39.0,27.4,22.6,10.7,2.8,21.4
1682801280,27.3,39.0,27.3,22.6,10.2,2.9,21.4
1682801400,27.3,38.7,27.3,22.6,10.3,2.8,21.4
1682801520,27.4,38.7,27.4,22.6,10.5,2.9,21.4
1682801640,27.4,38.7,27.4,22.6,10.3,2.9,21.4
1682801760,27.4,38.8,27.4,22.6,10.5,2.8,21.4
1682801880,27.5,38.8,27.5,22.6,11.0,2.8,21.4
1682802000,27.6,38.9,27.6,22.6,11.2,2.8,21.4
1682802120,27.7,38.9,27.7,22.6,11.5,2.8,21.4
1682802240,27.9,38.9,27.9,22.6,12.0,2.8,21.4
1682802360,27.8,38.9,27.8,22.6,11.6,2.8,21.4
1682802480,28.0,38.9,28.0,22.6,12.2,2.8,21.4
1682802600,28.1,38.9,28.1,22.6,12.4,2.8,21.4
1682802720,28.1,38.9,28.1,22.6,12.0,2.8,21.4
1682802840,28.1,38.9,28.0,22.6,11.8,2.8,21.4
1682802960,28.2,38.9,28.2,22.6,12.2,2.8,21.4
1682803080,28.3,38.9,28.3,22.6,12.3,2.8,21.4
1682803200,28.4,38.9,28.4,22.6,12.3,2.8,21.4
1682803320,28.3,38.9,28.3,22.6,11.7,2.8,21.4
1682803440,28.4,38.9,28.4,22.6,11.7,2.8,21.5
1682803560,28.4,38.9,28.4,22.6,11.5,2.8,21.5
1682803680,28.7,38.9,28.7,22.6,11.6,2.7,21.5
1682803800,29.0,38.9,29.0,22.6,11.5,2.7,21.5
1682803920,29.0,39.3,29.0,22.6,11.3,2.7,21.5
1682804040,29.0,39.7,29.0,22.6,10.9,2.7,21.5
1682804160,29.0,39.6,28.9,22.6,10.5,2.7,21.5
1682804280,28.9,39.7,28.9,22.6,10.2,2.7,21.5
1682804400,28.9,39.8,28.9,22.6,10.0,2.7,21.5
1682804520,28.9,40.0,28.9,22.6,9.8,2.8,21.5
1682804640,28.9,40.1,28.9,22.6,9.5,2.7,21.5
1682804760,28.9,40.3,28.9,22.6,9.2,2.7,21.5
1682804880,28.9,40.4,28.8,22.6,8.8,2.7,21.5
1682805000,28.8,40.2,28.8,22.6,8.5,2.7,21.5
1682805120,28.8,40.3,28.8,22.6,8.4,2.7,21.5
1682805240,28.8,40.4,28.8,22.6,8.1,2.7,21.5
1682805360,28.8,40.9,28.8,22.6,7.8,2.7,21.5
1682805480,28.8,40.9,28.8,22.6,7.6,2.7,21.5
1682805600,28.8,40.9,28.8,22.6,7.4,2.7,21.5
1682805720,28.8,41.0,28.8,22.6,7.0,2.7,21.5
1682805840,28.8,41.0,28.7,22.6,6.8,2.7,21.5
1682805960,28.7,41.2,28.7,22.6,6.6,2.7,21.5
1682806080,28.7,41.7,28.7,22.6,6.4,2.7,21.5
1682806200,28.7,41.6,28.7,22.6,6.3,2.7,21.5
1682806320,28.7,41.8,28.7,22.6,6.1,2.7,21.5
1682806440,28.7,41.8,28.7,22.6,5.9,2.7,21.5
1682806560,28.7,41.7,28.7,22.6,5.7,2.7,21.5
1682806680,28.7,41.6,28.7,22.6,5.5,2.7,21.5
1682806800,28.7,41.5,28.7,22.6,5.3,2.7,21.5
1682806920,28.7,41.6,28.6,22.6,5.1,2.7,21.5
1682807040,28.7,42.0,28.6,22.6,5.0,2.7,21.5
1682807160,28.7,41.8,28.6,22.6,4.9,2.7,21.5
1682807280,28.6,42.1,28.6,22.6,4.7,2.7,21.5
1682807400,28.7,42.0,28.6,22.6,4.8,2.7,21.5
1682807520,28.6,42.0,28.6,22.6,4.6,2.7,21.5
1682807640,28.6,41.9,28.6,22.6,4.5,2.7,21.5
1682807760,28.6,42.1,28.6,22.6,4.4,2.7,21.5
1682807880,28.6,42.0,28.6,22.6,4.4,2.7,21.5
1682808000,28.6,42.2,28.6,22.6,4.1,2.7,21.6
1682808120,28.6,42.1,28.6,22.6,4.0,2.7,21.6
1682808240,28.6,42.1,28.6,22.6,4.0,2.7,21.6
1682808360,28.6,42.1,28.6,22.6,4.0,2.7,21.6
1682808480,28.6,42.1,28.6,22.6,3.9,2.7,21.6
1682808600,28.6,42.0,28.6,22.6,4.0,2.7,21.6
1682808720,28.6,42.2,28.6,22.6,3.8,2.7,21.7
1682808840,28.6,42.3,28.6,22.6,3.8,2.7,21.7
1682808960,28.6,42.4,28.5,22.6,3.7,2.7,21.7
1682809080,28.6,42.5,28.5,22.6,3.6,2.7,21.7
1682809200,28.6,42.4,28.5,22.6,3.7,2.7,21.8
1682809320,28.6,42.3,28.5,22.6,3.6,2.7,21.8
1682809440,28.6,42.3,28.5,22.6,3.8,2.8,21.8
1682809560,28.6,42.4,28.5,22.6,3.6,2.7,21.8
1682809680,28.6,42.3,28.5,22.6,3.6,2.7,21.9
1682809800,28.5,42.4,28.5,22.6,3.5,2.7,21.9
1682809920,28.5,42.2,28.5,22.6,3.5,2.7,21.9
1682810040,28.5,42.3,28.5,22.6,3.5,2.7,22.0
1682810160,28.5,42.3,28.5,22.6,3.4,2.7,22.0
1682810280,28.5,42.4,28.5,22.6,3.3,2.7,22.0
1682810400,28.5,42.4,28.5,22.6,3.4,2.7,22.1
1682810520,28.5,42.5,28.5,22.6,3.3,2.7,22.1
1682810640,28.5,42.4,28.5,22.6,3.3,2.7,22.2
1682810760,28.5,42.4,28.5,22.6,3.4,2.7,22.2
1682810880,28.5,42.5,28.5,22.6,3.3,2.7,22.3
1682811000,28.5,42.6,28.5,22.6,3.3,2.7,22.3
1682811120,28.5,42.6,28.5,22.6,3.3,2.7,22.4
1682811240,28.5,42.6,28.5,22.6,3.3,2.7,22.4
1682811360,28.5,42.6,28.5,22.6,3.3,2.7,22.5
1682811480,28.5,42.6,28.5,22.6,3.3,2.7,22.5
1682811600,28.5,42.7,28.5,22.6,3.3,2.7,22.5
1682811720,28.5,42.7,28.5,22.6,3.2,2.7,22.6
1682811840,28.5,42.8,28.5,22.6,3.2,2.7,22.6
1682811960,28.5,42.5,28.5,22.6,3.3,2.7,22.6
1682812080,28.5,42.6,28.5,22.6,3.2,2.7,22.7
1682812200,28.5,42.5,28.5,22.6,3.3,2.7,22.7
1682812320,28.5,42.5,28.5,22.6,3.2,2.7,22.7
1682812440,28.5,42.4,28.5,22.6,3.3,2.7,22.8
1682812560,28.5,42.3,28.5,22.6,3.2,2.7,22.8
1682812680,28.5,42.6,28.5,22.6,3.2,2.7,22.8
1682812800,28.5,42.6,28.5,22.6,3.3,2.7,22.9
1682812920,28.5,42.7,28.5,22.6,3.2,2.7,22.9
1682813040,28.5,42.6,28.5,22.6,3.2,2.7,22.9
1682813160,28.5,42.6,28.5,22.6,3.3,2.7,23.0
1682813280,28.5,42.5,28.5,22.6,3.3,2.7,23.0
1682813400,28.5,42.4,28.5,22.6,3.2,2.7,23.0
1682813520,28.5,42.4,28.5,22.6,3.2,2.7,23.0
1682813640,28.5,42.3,28.4,22.6,3.2,2.7,23.0
1682813760,28.5,42.5,28.4,22.6,3.2,2.7,23.1
1682813880,28.5,42.5,28.5,22.6,3.3,2.7,23.1
1682814000,28.5,42.4,28.4,22.6,3.2,2.7,23.1
1682814120,28.5,42.4,28.4,22.6,3.1,2.6,23.1
1682814240,28.5,42.5,28.4,22.6,3.1,2.6,23.1
1682814360,28.5,42.6,28.4,22.6,3.2,2.7,23.1
1682814480,28.5,42.4,28.4,22.6,3.2,2.7,23.1
1682814600,28.5,42.6,28.4,22.6,3.2,2.7,23.1
1682814720,28.5,42.6,28.4,22.6,3.1,2.7,23.1
1682814840,28.5,42.4,28.4,22.6,3.2,2.7,23.1
1682814960,28.5,42.4,28.4,22.6,3.1,2.6,23.1
1682815080,28.5,42.3,28.4,22.6,3.2,2.6,23.1
1682815200,28.5,42.3,28.4,22.6,3.2,2.6,23.1
1682815320,28.5,42.2,28.4,22.6,3.2,2.7,23.1
1682815440,28.5,41.8,28.4,22.6,3.2,2.7,23.1
1682815560,28.5,41.2,28.5,22.6,3.2,2.7,23.1
1682815680,28.5,41.5,28.4,22.6,3.1,2.6,23.1
1682815800,28.5,42.1,28.4,22.6,3.1,2.7,23.1
1682815920,28.5,41.3,28.4,22.6,3.2,2.7,23.1
1682816040,28.5,41.7,28.4,22.6,3.2,2.7,23.1
1682816160,28.5,41.0,28.4,22.6,3.2,2.7,23.1
1682816280,28.5,40.4,28.4,22.6,3.2,2.6,23.1
1682816400,28.5,40.8,28.4,22.6,3.2,2.6,23.0
1682816520,28.5,39.9,28.5,22.6,3.2,2.6,23.0
1682816640,28.5,38.5,28.4,22.6,3.0,2.7,23.0
1682816760,28.5,36.2,28.4,22.6,3.2,2.7,23.0
1682816880,28.5,36.5,28.5,22.6,3.2,2.7,23.0
1682817000,28.4,36.6,28.4,22.6,3.1,2.6,23.0
1682817120,28.0,39.2,28.0,22.6,3.1,2.6,22.9
1682817240,27.4,39.1,27.3,22.6,3.0,2.7,22.9
1682817360,26.8,38.8,26.8,22.6,3.0,2.8,22.9
1682817480,26.6,38.8,26.6,22.6,2.9,2.8,22.9
1682817600,26.5,39.1,26.5,22.6,2.8,2.8,22.9
1682817720,26.5,39.0,26.5,22.6,2.7,2.8,22.8
1682817840,26.4,39.0,26.4,22.6,2.6,2.8,22.8
1682817960,26.4,39.0,26.3,22.6,2.5,2.8,22.8
1682818080,26.3,38.0,26.3,22.6,2.4,2.9,22.8
1682818200,26.3,38.0,26.2,22.6,2.3,2.8,22.7
1682818320,26.2,38.1,26.2,22.6,2.2,2.8,22.7
1682818440,26.2,37.4,26.1,22.6,2.1,2.8,22.7
1682818560,26.1,37.4,26.1,22.6,2.0,2.8,22.6
1682818680,26.1,36.7,26.1,22.6,1.9,2.9,22.6
1682818800,26.0,36.4,26.0,22.6,1.8,2.9,22.5
1682818920,26.0,36.4,26.0,22.6,1.7,2.8,22.5
1682819040,26.0,38.2,26.0,22.6,1.4,2.8,22.5
1682819160,26.0,38.5,26.0,22.6,1.5,2.9,22.4
1682819280,26.0,38.8,25.9,22.6,1.4,2.9,22.4
1682819400,25.9,38.6,25.9,22.6,1.3,2.9,22.3
1682819520,25.9,38.6,25.9,22.6,1.2,2.9,22.3
1682819640,25.9,37.7,25.9,22.6,1.1,2.9,22.3
1682819760,25.9,38.3,25.8,22.6,1.0,3.0,22.2
1682819880,25.8,38.3,25.8,22.6,0.8,2.9,22.2
1682820000,25.8,37.2,25.8,22.6,0.8,3.3,22.1
1682820120,25.8,37.6,25.8,22.6,0.8,3.3,22.1
1682820240,25.7,37.6,25.7,22.6,0.6,3.5,22.0
1682820360,25.6,36.7,25.6,22.6,0.5,4.1,22.0
1682820480,25.7,36.8,25.6,22.6,0.4,3.7,22.0
1682820600,25.6,36.8,25.6,22.6,0.3,3.7,21.9
1682820720,25.6,30.0,25.6,22.6,0.3,3.6,21.9
1682820840,25.7,30.0,25.7,22.6,0.2,2.8,21.9
1682820960,25.6,30.8,25.6,22.6,0.2,3.5,21.8
1682821080,25.6,30.2,25.5,22.6,0.1,4.1,21.8
1682821200,25.5,30.1,25.5,22.6,0.1,4.3,21.7
1682821320,25.5,30.1,25.5,22.6,0.1,4.2,21.7
1682821440,25.5,29.8,25.5,22.6,0.1,4.2,21.6
1682821560,25.6,29.4,25.5,22.6,0.1,3.6,21.6
1682821680,25.6,28.9,25.5,22.6,0.0,3.5,21.5
1682821800,25.5,28.3,25.5,22.6,0.0,3.6,21.5
1682821920,25.5,27.9,25.5,22.6,0.0,3.5,21.5
1682822040,25.5,27.4,25.5,22.6,0.0,4.2,21.4
1682822160,25.5,26.2,25.5,22.6,-0.0,4.1,21.4
1682822280,25.5,25.9,25.5,22.6,0.0,3.6,21.3
1682822400,25.5,25.8,25.4,22.6,-0.0,4.1,21.3
1682822520,25.5,25.8,25.4,22.6,-0.0,4.2,21.3
1682822640,25.5,25.8,25.5,22.6,-0.0,3.5,21.2
1682822760,25.5,25.8,25.5,22.6,-0.0,3.5,21.2
1682822880,25.5,25.8,25.4,22.6,-0.0,4.1,21.2
1682823000,25.5,23.1,25.5,22.6,0.0,3.7,21.1
1682823120,25.4,19.6,25.4,22.6,-0.0,4.2,21.1
1682823240,25.4,15.1,25.4,22.6,-0.0,4.2,21.1
1682823360,25.4,11.0,25.4,22.6,-0.0,4.0,21.1
1682823480,25.5,7.4,25.5,22.6,0.0,3.7,21.0
1682823600,25.5,5.3,25.5,22.6,0.0,2.8,21.0
1682823720,25.5,3.8,25.5,22.6,0.0,2.9,21.0
1682823840,25.4,3.1,25.4,22.6,0.0,4.1,21.0
1682823960,25.4,2.5,25.4,22.6,-0.0,4.0,20.9
1682824080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682824200,25.4,1.4,25.4,22.6,-0.0,4.1,20.9
1682824320,25.4,1.2,25.4,22.6,-0.0,4.1,20.9
1682824440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682824560,25.4,0.9,25.4,22.6,-0.0,3.4,20.9
1682824680,25.4,0.9,25.4,22.6,-0.0,4.1,20.8
1682824800,25.3,0.8,25.3,22.6,-0.0,3.9,20.8
1682824920,25.4,0.8,25.4,22.6,-0.0,3.5,20.8
1682825040,25.3,0.8,25.3,22.6,0.0,4.0,20.8
1682825160,25.3,0.8,25.3,22.6,-0.0,4.1,20.8
1682825280,25.3,0.8,25.3,22.6,-0.0,4.0,20.8
1682825400,25.3,0.8,25.3,22.6,-0.0,4.1,20.7
1682825520,25.4,0.8,25.4,22.6,-0.0,3.1,20.7
1682825640,25.4,0.8,25.4,22.6,-0.0,3.1,20.7
1682825760,25.4,0.8,25.4,22.6,0.0,3.6,20.7
1682825880,25.3,0.7,25.3,22.6,0.0,3.8,20.7
1682826000,25.3,0.6,25.3,22.6,-0.0,3.6,20.7
1682826120,25.3,0.6,25.3,22.6,-0.0,4.0,20.6
1682826240,25.3,0.6,25.3,22.6,0.0,3.4,20.6
1682826360,25.3,0.7,25.3,22.6,-0.0,3.3,20.6
1682826480,25.3,0.7,25.3,22.6,-0.0,3.9,20.6
1682826600,25.4,0.7,25.4,22.6,-0.0,2.8,20.6
1682826720,25.3,0.7,25.3,22.6,-0.0,3.4,20.6
