Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682826840,25.3,0.7,25.2,22.6,-0.0,4.0,20.5
1682826960,25.3,0.7,25.3,22.6,-0.0,3.3,20.5
1682827080,25.3,0.6,25.4,22.6,0.0,2.8,20.5
1682827200,25.4,0.7,25.4,22.6,-0.0,2.8,20.5
1682827320,25.3,0.7,25.3,22.6,-0.0,3.2,20.5
1682827440,25.3,0.5,25.3,22.6,-0.0,3.5,20.5
1682827560,25.2,0.5,25.2,22.6,0.0,4.0,20.5
1682827680,25.2,0.5,25.2,22.6,-0.0,3.9,20.5
1682827800,25.3,0.5,25.3,22.6,-0.0,2.7,20.5
1682827920,25.3,0.6,25.3,22.6,0.0,2.8,20.5
1682828040,25.3,0.6,25.3,22.6,-0.0,2.7,20.5
1682828160,25.3,0.6,25.3,22.6,-0.0,2.7,20.5
1682828280,25.2,0.6,25.2,22.6,-0.0,3.6,20.4
1682828400,25.2,0.7,25.2,22.6,-0.0,4.0,20.4
1682828520,25.2,0.6,25.2,22.6,-0.0,3.3,20.4
1682828640,25.3,0.7,25.3,22.6,-0.0,3.0,20.4
1682828760,25.3,0.6,25.3,22.6,-0.0,2.8,20.4
1682828880,25.3,0.6,25.3,22.6,0.0,2.7,20.4
1682829000,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682829120,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682829240,25.3,0.7,25.3,22.6,-0.0,2.8,20.4
1682829360,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682829480,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682829600,25.3,0.7,25.3,22.6,0.0,2.8,20.4
1682829720,25.3,0.7,25.3,22.6,0.0,2.8,20.4
1682829840,25.2,0.7,25.2,22.6,-0.0,3.3,20.4
1682829960,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682830080,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682830200,25.2,0.7,25.2,22.6,0.0,3.4,20.4
1682830320,25.2,0.7,25.2,22.6,-0.0,2.8,20.4
1682830440,25.2,0.7,25.2,22.6,-0.0,3.4,20.4
1682830560,25.1,0.7,25.1,22.6,-0.0,3.9,20.4
1682830680,25.2,0.7,25.2,22.6,-0.0,3.5,20.4
1682830800,25.2,0.7,25.2,22.6,0.0,3.4,20.4
1682830920,25.2,0.7,25.2,22.6,-0.0,3.5,20.4
1682831040,25.2,0.7,25.2,22.6,-0.0,2.8,20.3
1682831160,25.2,0.7,25.2,22.6,-0.0,3.4,20.3
1682831280,25.2,0.7,25.2,22.6,-0.0,3.5,20.3
1682831400,25.1,0.7,25.1,22.6,-0.0,3.6,20.3
1682831520,25.1,0.7,25.1,22.6,-0.0,3.8,20.3
1682831640,25.1,0.7,25.1,22.6,-0.0,4.1,20.3
1682831760,25.1,0.7,25.1,22.6,-0.0,3.7,20.3
1682831880,25.1,0.7,25.1,22.6,0.0,3.5,20.3
1682832000,25.1,0.7,25.1,22.6,-0.0,4.0,20.3
1682832120,25.1,0.7,25.1,22.6,-0.0,3.5,20.3
1682832240,25.1,0.7,25.1,22.6,-0.0,3.6,20.3
1682832360,25.0,0.7,25.0,22.6,-0.0,4.2,20.3
1682832480,25.0,0.7,25.0,22.6,-0.0,4.1,20.2
1682832600,25.1,0.7,25.1,22.6,-0.0,3.5,20.2
1682832720,25.1,0.7,25.1,22.6,0.0,3.5,20.2
1682832840,25.1,0.7,25.1,22.6,-0.0,3.2,20.2
1682832960,25.1,0.7,25.1,22.6,-0.0,3.5,20.2
1682833080,25.1,0.6,25.1,22.6,-0.0,3.8,20.2
1682833200,25.1,0.6,25.1,22.6,-0.0,3.5,20.2
1682833320,25.0,0.6,25.0,22.6,-0.0,4.0,20.2
1682833440,25.0,0.6,25.0,22.6,-0.0,4.0,20.2
1682833560,25.0,0.6,25.0,22.6,-0.0,4.2,20.2
1682833680,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682833800,25.1,0.6,25.1,22.6,0.0,3.4,20.2
1682833920,25.1,0.7,25.1,22.6,-0.0,3.1,20.2
1682834040,25.1,0.6,25.1,22.6,0.0,3.1,20.2
1682834160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682834280,25.0,0.6,25.0,22.6,-0.0,4.1,20.2
1682834400,25.0,0.6,25.0,22.6,-0.0,4.1,20.2
1682834520,25.0,0.6,25.0,22.6,-0.0,4.1,20.2
1682834640,25.1,0.6,25.1,22.6,-0.0,2.8,20.2
1682834760,25.1,0.6,25.1,22.6,-0.0,2.8,20.2
1682834880,25.0,0.7,25.0,22.6,-0.0,4.1,20.2
1682835000,25.0,0.6,25.0,22.6,-0.0,3.9,20.2
1682835120,25.0,0.6,25.0,22.6,-0.0,4.1,20.2
1682835240,25.0,0.6,25.0,22.6,-0.0,4.1,20.2
1682835360,25.0,0.6,25.0,22.6,-0.0,4.0,20.2
1682835480,25.0,0.6,25.0,22.6,-0.0,2.9,20.2
1682835600,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682835720,25.0,0.6,24.9,22.6,-0.0,4.0,20.2
1682835840,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682835960,24.9,0.6,24.9,22.6,-0.0,4.1,20.2
1682836080,24.9,0.6,24.9,22.6,-0.0,4.0,20.2
1682836200,25.0,0.6,25.0,22.6,-0.0,3.4,20.2
1682836320,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682836440,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682836560,25.0,0.6,25.0,22.6,-0.0,2.9,20.2
1682836680,25.0,0.6,25.0,22.6,-0.0,3.5,20.2
1682836800,24.9,0.6,24.9,22.6,-0.0,4.0,20.1
1682836920,24.9,0.6,24.9,22.6,-0.0,4.1,20.1
1682837040,24.9,0.6,24.9,22.6,-0.0,4.2,20.1
1682837160,24.9,0.6,24.9,22.6,-0.0,4.0,20.1
1682837280,24.9,0.5,24.9,22.6,-0.0,3.5,20.1
1682837400,24.9,0.5,24.9,22.6,-0.0,4.3,20.1
1682837520,24.9,0.5,24.9,22.6,-0.0,4.1,20.1
1682837640,24.9,0.5,24.9,22.6,-0.0,3.5,20.1
1682837760,24.9,0.5,24.8,22.6,-0.0,4.2,20.1
1682837880,24.8,0.5,24.8,22.6,-0.0,4.3,20.1
1682838000,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682838120,24.8,0.5,24.8,22.6,-0.0,4.2,20.1
1682838240,24.8,0.5,24.8,22.6,-0.0,4.1,20.1
1682838360,24.9,0.5,24.9,22.6,-0.0,3.5,20.1
1682838480,24.9,0.4,24.9,22.6,-0.0,3.6,20.1
1682838600,24.8,0.4,24.8,22.6,-0.0,4.1,20.1
1682838720,24.8,0.4,24.8,22.6,-0.0,3.9,20.1
1682838840,24.8,0.4,24.8,22.6,-0.0,4.1,20.1
1682838960,24.8,0.4,24.8,22.6,-0.0,4.1,20.1
1682839080,24.8,0.4,24.8,22.6,-0.0,4.1,20.1
1682839200,24.9,0.4,24.9,22.6,-0.0,3.5,20.1
1682839320,24.9,0.4,24.9,22.6,-0.0,3.5,20.1
1682839440,24.9,0.4,24.9,22.6,-0.0,2.9,20.1
1682839560,24.9,0.4,24.9,22.6,-0.0,2.9,20.1
1682839685,24.8,0.3,24.8,22.6,-0.0,4.1,20.1
1682839800,24.8,0.3,24.8,22.6,-0.0,4.2,20.1
1682839920,24.8,0.3,24.8,22.6,0.0,4.1,20.1
1682840040,24.8,0.3,24.8,22.6,-0.0,4.1,20.1
1682840160,24.8,0.3,24.8,22.6,-0.0,3.3,20.1
1682840280,24.9,0.3,24.9,22.6,-0.0,2.8,20.1
1682840400,24.8,0.3,24.9,22.6,-0.0,3.4,20.1
1682840520,24.8,0.3,24.8,22.6,-0.0,3.3,20.1
1682840640,24.8,0.3,24.8,22.6,-0.0,4.1,20.1
1682840760,24.8,0.3,24.8,22.6,-0.0,4.1,20.1
1682840880,24.8,0.3,24.8,22.6,-0.0,3.5,20.1
1682841000,24.8,0.3,24.8,22.6,-0.0,3.0,20.1
1682841120,24.9,0.3,24.9,22.6,-0.0,2.8,20.1
1682841240,24.8,0.3,24.8,22.6,-0.0,3.5,20.1
1682841360,24.8,0.3,24.8,22.6,-0.0,3.6,20.1
1682841480,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682841600,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682841720,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1682841840,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682841960,24.8,0.3,24.8,22.6,-0.0,3.1,20.1
1682842080,24.8,0.3,24.8,22.6,-0.0,2.8,20.1
1682842200,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682842320,24.7,0.3,24.7,22.6,-0.0,4.0,20.1
1682842440,24.7,0.3,24.7,22.6,-0.0,4.2,20.1
1682842560,24.7,0.3,24.7,22.6,-0.0,4.1,20.1
1682842680,24.7,0.3,24.7,22.6,-0.0,4.0,20.1
1682842800,24.8,0.3,24.8,22.6,-0.0,2.9,20.1
1682842920,24.8,0.3,24.8,22.6,-0.0,2.8,20.0
1682843040,24.8,0.3,24.8,22.6,-0.0,3.4,20.0
1682843160,24.8,0.3,24.8,22.6,-0.0,2.8,20.0
1682843280,24.7,0.3,24.7,22.6,-0.0,4.2,20.0
1682843400,24.7,0.3,24.7,22.6,-0.0,4.1,20.0
1682843520,24.7,0.3,24.7,22.6,-0.0,3.5,20.0
1682843640,24.7,0.3,24.7,22.6,-0.0,3.6,20.0
1682843760,24.7,0.3,24.7,22.6,0.0,3.4,20.0
1682843880,24.8,0.3,24.8,22.6,-0.0,2.9,20.0
1682844000,24.7,0.3,24.7,22.6,-0.0,3.5,20.0
1682844120,24.7,0.3,24.7,22.6,0.0,4.0,20.0
1682844240,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682844360,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682844480,24.6,0.3,24.6,22.6,-0.0,4.1,20.0
1682844600,24.7,0.3,24.7,22.6,-0.0,3.0,20.0
1682844720,24.7,0.3,24.8,22.6,-0.0,2.9,20.0
1682844840,24.7,0.3,24.7,22.6,-0.0,3.4,20.0
1682844960,24.7,0.3,24.7,22.6,-0.0,3.6,20.0
1682845080,24.6,0.3,24.6,22.6,-0.0,3.7,20.0
1682845200,24.6,0.3,24.6,22.6,-0.0,4.2,20.0
1682845320,24.7,0.3,24.7,22.6,-0.0,3.6,20.0
1682845440,24.7,0.3,24.7,22.6,0.0,3.6,20.0
1682845560,24.7,0.3,24.7,22.6,-0.0,3.4,20.0
1682845680,24.7,0.3,24.7,22.6,0.0,2.9,20.0
1682845800,24.7,0.3,24.7,22.6,-0.0,3.4,20.0
1682845920,24.6,0.3,24.6,22.6,-0.0,3.5,20.0
1682846040,24.6,0.3,24.6,22.6,-0.0,4.0,19.9
1682846160,24.6,0.3,24.6,22.6,-0.0,3.6,19.9
1682846280,24.6,0.3,24.6,22.6,0.0,3.5,19.9
1682846400,24.6,0.3,24.6,22.6,-0.0,3.5,19.9
1682846520,24.7,0.3,24.7,22.6,-0.0,2.9,19.9
1682846640,24.6,0.3,24.6,22.6,0.0,4.2,19.9
1682846760,24.6,0.3,24.6,22.6,-0.0,3.6,19.9
1682846880,24.6,0.3,24.6,22.6,0.0,3.5,19.9
1682847000,24.5,0.3,24.5,22.6,0.0,4.2,19.9
1682847120,24.6,0.3,24.6,22.6,-0.0,3.4,19.9
1682847240,24.6,0.3,24.6,22.6,-0.0,3.6,19.9
1682847360,24.5,0.3,24.5,22.6,-0.0,4.2,19.9
1682847480,24.6,0.3,24.6,22.6,-0.0,3.4,19.9
1682847600,24.6,0.3,24.6,22.6,-0.0,3.7,19.9
1682847720,24.6,0.3,24.6,22.6,-0.0,3.7,19.9
1682847840,24.5,0.3,24.5,22.6,0.0,3.9,19.9
1682847960,24.6,0.3,24.6,22.6,-0.0,3.1,19.9
1682848080,24.6,0.3,24.6,22.6,-0.0,3.4,19.9
1682848200,24.6,0.3,24.6,22.6,-0.0,3.5,19.9
1682848320,24.6,0.3,24.6,22.6,-0.0,3.5,19.9
1682848440,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682848560,24.5,0.3,24.5,22.6,-0.0,3.9,19.8
1682848680,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682848800,24.5,0.3,24.5,22.6,0.0,4.1,19.8
1682848920,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682849040,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682849160,24.5,0.3,24.5,22.6,-0.0,4.1,19.8
1682849280,24.5,0.3,24.5,22.6,-0.0,3.8,19.8
1682849400,24.5,0.3,24.5,22.6,-0.0,3.7,19.8
1682849520,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682849640,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1682849760,24.5,0.3,24.6,22.6,-0.0,2.9,19.8
1682849880,24.5,0.3,24.5,22.6,-0.0,3.6,19.8
1682850000,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682850120,24.5,0.3,24.5,22.6,-0.0,3.5,19.8
1682850240,24.5,0.3,24.5,22.6,-0.0,3.8,19.8
1682850360,24.5,0.3,24.5,22.6,-0.0,3.6,19.8
1682850480,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1682850600,24.4,0.3,24.4,22.6,-0.0,4.2,19.8
1682850720,24.4,0.3,24.4,22.6,-0.0,4.0,19.7
1682850840,24.5,0.3,24.5,22.6,0.0,3.6,19.7
1682850960,24.5,0.3,24.5,22.6,-0.0,3.5,19.7
1682851080,24.4,0.3,24.4,22.6,0.0,4.0,19.7
1682851200,24.5,0.3,24.5,22.6,-0.0,3.6,19.7
1682851320,24.5,0.3,24.5,22.6,0.0,3.6,19.7
1682851440,24.4,0.3,24.4,22.6,-0.0,4.2,19.7
1682851560,24.5,0.3,24.5,22.6,-0.0,3.0,19.7
1682851680,24.5,0.3,24.5,22.6,-0.0,3.5,19.7
1682851800,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1682851920,24.4,0.3,24.4,22.6,-0.0,3.6,19.7
1682852040,24.5,0.3,24.5,22.6,-0.0,3.2,19.7
1682852160,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1682852280,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1682852400,24.4,0.3,24.4,22.6,-0.0,3.8,19.7
1682852520,24.4,0.3,24.4,22.6,0.0,4.1,19.6
1682852640,24.4,0.3,24.4,22.6,-0.0,3.6,19.6
1682852760,24.4,0.3,24.4,22.6,0.0,3.4,19.6
1682852880,24.3,0.3,24.3,22.6,-0.0,4.2,19.6
1682853000,24.4,0.3,24.4,22.6,0.0,3.0,19.6
1682853120,24.4,0.3,24.4,22.6,0.0,3.5,19.6
1682853240,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682853360,24.4,0.3,24.4,22.6,-0.0,3.3,19.6
1682853480,24.4,0.3,24.4,22.6,-0.0,3.5,19.6
1682853600,24.4,0.3,24.4,22.6,-0.0,3.6,19.6
1682853720,24.4,0.3,24.4,22.6,-0.0,3.5,19.5
1682853840,24.4,0.3,24.4,22.6,-0.0,3.6,19.5
1682853960,24.3,0.3,24.3,22.6,-0.0,3.9,19.5
1682854080,24.4,0.3,24.4,22.6,-0.0,3.5,19.5
1682854200,24.3,0.3,24.3,22.6,-0.0,3.6,19.5
1682854320,24.3,0.3,24.3,22.6,-0.0,4.1,19.5
1682854440,24.3,0.3,24.3,22.6,-0.0,3.7,19.5
1682854560,24.3,0.3,24.3,22.6,-0.0,3.7,19.5
1682854680,24.3,0.3,24.3,22.6,-0.0,4.3,19.5
1682854800,24.3,0.3,24.3,22.6,-0.0,4.2,19.5
1682854920,24.3,0.3,24.3,22.6,-0.0,3.8,19.5
1682855040,24.3,0.3,24.2,22.6,-0.0,4.2,19.5
1682855160,24.2,0.3,24.2,22.6,-0.0,4.2,19.5
1682855280,24.3,0.3,24.3,22.6,0.0,3.8,19.5
1682855400,24.2,0.3,24.2,22.6,-0.0,4.4,19.5
1682855520,24.2,0.3,24.2,22.6,-0.0,4.3,19.5
1682855640,24.2,0.3,24.2,22.6,-0.0,4.2,19.5
1682855760,24.2,0.3,24.2,22.6,-0.0,4.4,19.5
1682855880,24.2,0.3,24.2,22.6,-0.0,4.4,19.4
1682856000,24.3,0.3,24.3,22.6,0.0,3.0,19.4
1682856120,24.3,0.3,24.3,22.6,-0.0,3.7,19.4
1682856240,24.3,0.3,24.3,22.6,0.0,3.5,19.4
1682856360,24.2,0.3,24.2,22.6,-0.0,4.3,19.4
1682856480,24.2,0.3,24.2,22.6,-0.0,4.3,19.4
1682856600,24.1,0.3,24.1,22.6,-0.0,4.7,19.4
1682856720,24.2,0.3,24.2,22.6,-0.0,4.5,19.4
1682856840,24.2,0.4,24.2,22.6,0.0,4.2,19.4
1682856960,24.2,0.5,24.2,22.6,-0.0,4.2,19.4
1682857080,24.2,0.6,24.2,22.6,0.0,3.7,19.4
1682857200,24.2,0.7,24.2,22.6,-0.0,4.3,19.3
1682857320,24.2,0.8,24.2,22.6,-0.0,4.1,19.3
1682857440,24.2,1.1,24.2,22.6,0.0,3.6,19.3
1682857560,24.1,1.4,24.1,22.6,-0.0,4.2,19.3
1682857680,24.1,1.9,24.1,22.6,0.0,4.2,19.3
1682857800,24.1,2.6,24.1,22.6,0.0,4.3,19.3
1682857920,24.1,3.6,24.1,22.6,-0.0,4.2,19.3
1682858040,24.1,5.0,24.1,22.6,-0.0,4.2,19.3
1682858160,24.1,6.9,24.1,22.6,-0.0,4.3,19.3
1682858280,24.1,9.6,24.1,22.6,-0.0,4.7,19.3
1682858400,24.1,13.7,24.1,22.6,-0.0,4.6,19.3
1682858520,24.2,18.4,24.1,22.6,0.0,3.6,19.3
1682858640,24.1,22.5,24.1,22.6,-0.0,4.3,19.2
1682858760,24.1,25.1,24.1,22.6,-0.0,4.5,19.2
1682858880,24.1,24.4,24.1,22.6,-0.0,4.4,19.2
1682859000,24.1,24.4,24.1,22.6,-0.0,4.0,19.2
1682859120,24.1,24.4,24.0,22.6,-0.0,4.5,19.2
1682859240,24.1,24.4,24.1,22.6,-0.0,3.7,19.2
1682859360,24.1,24.4,24.1,22.6,0.0,3.9,19.2
1682859480,24.1,25.1,24.0,22.6,0.0,4.3,19.2
1682859600,24.1,27.2,24.0,22.6,0.0,3.9,19.2
1682859720,24.0,27.8,24.0,22.6,0.0,4.6,19.2
1682859840,24.0,28.1,24.0,22.6,0.0,4.3,19.2
1682859960,24.0,28.2,24.0,22.6,0.0,4.4,19.2
1682860080,24.0,28.4,24.0,22.6,0.0,4.3,19.2
1682860200,24.0,28.7,24.0,22.6,0.0,4.2,19.2
1682860320,24.1,29.0,24.1,22.6,0.0,3.1,19.2
1682860440,24.0,29.3,24.0,22.6,0.1,4.3,19.1
1682860560,24.0,29.4,23.9,22.6,0.1,4.8,19.1
1682860680,24.0,29.5,24.0,22.6,0.1,4.3,19.1
1682860800,23.9,29.5,23.9,22.6,0.1,4.8,19.1
1682860920,24.0,29.7,23.9,22.6,0.1,4.4,19.1
1682861040,24.0,29.7,23.9,22.6,0.1,4.5,19.1
1682861160,23.9,29.7,23.9,22.6,0.1,4.6,19.1
1682861280,24.0,29.9,23.9,22.6,0.1,4.3,19.1
1682861400,24.0,30.2,24.0,22.6,0.1,3.6,19.1
1682861520,24.1,30.3,24.0,22.6,0.1,3.1,19.1
1682861640,24.1,30.5,24.0,22.6,0.2,3.2,19.1
1682861760,24.0,30.9,24.0,22.6,0.2,3.6,19.1
1682861880,24.1,30.9,24.0,22.6,0.3,3.1,19.1
1682862000,24.1,34.9,24.1,22.6,0.4,3.1,19.1
1682862120,24.1,34.6,24.0,22.6,0.5,3.4,19.0
1682862240,24.1,36.4,24.1,22.6,0.5,3.1,19.0
1682862360,24.1,36.4,24.0,22.6,0.6,3.6,19.0
1682862480,24.1,37.0,24.1,22.6,0.6,3.1,19.0
1682862600,24.1,37.0,24.0,22.6,0.6,3.3,19.0
1682862720,24.1,37.0,24.1,22.6,0.7,3.3,19.0
1682862840,24.1,38.4,24.1,22.6,0.6,3.2,19.0
1682862960,24.1,38.4,24.1,22.6,0.8,3.1,19.0
1682863080,24.1,38.4,24.1,22.6,0.9,3.5,19.0
1682863200,24.1,38.1,24.1,22.6,0.9,3.1,19.0
1682863320,24.1,38.7,24.1,22.6,1.0,3.1,19.0
1682863440,24.1,38.7,24.1,22.6,1.1,3.3,19.0
1682863560,24.1,38.7,24.0,22.6,1.0,3.4,19.0
1682863680,24.1,38.9,24.1,22.6,1.0,3.3,19.0
1682863800,24.1,38.9,24.1,22.6,0.9,3.3,19.0
1682863920,24.1,38.6,24.1,22.6,1.0,3.3,19.0
1682864040,24.1,38.7,24.1,22.6,1.2,3.2,19.0
1682864160,24.1,38.7,24.1,22.6,1.1,3.3,19.0
1682864280,24.1,39.1,24.1,22.6,1.3,3.1,19.0
1682864400,24.2,38.8,24.2,22.6,1.4,2.6,19.0
1682864520,24.1,38.8,24.1,22.6,1.3,3.2,19.0
1682864640,24.1,39.2,24.1,22.6,1.3,3.2,19.0
1682864760,24.1,38.1,24.1,22.6,1.3,3.3,19.0
1682864880,24.2,38.1,24.2,22.6,1.5,2.8,19.0
1682865000,24.2,38.7,24.2,22.6,1.6,3.1,19.0
1682865120,24.1,39.2,24.1,22.6,1.3,3.2,19.0
1682865240,24.1,39.2,24.1,22.6,1.4,3.3,19.0
1682865360,24.2,39.2,24.1,22.6,1.5,3.1,19.0
1682865480,24.2,39.1,24.1,22.6,1.3,2.7,19.0
1682865600,24.2,39.1,24.2,22.6,1.5,2.6,19.0
1682865720,24.2,39.1,24.2,22.6,1.4,2.7,19.0
1682865840,24.2,39.3,24.2,22.6,1.8,2.6,19.0
1682865960,24.2,39.3,24.1,22.6,1.6,3.1,19.0
1682866080,24.1,39.0,24.1,22.6,1.4,3.4,19.0
1682866200,24.1,38.6,24.1,22.6,1.4,3.1,19.0
1682866320,24.2,38.6,24.1,22.6,1.8,3.3,19.0
1682866440,24.1,39.6,24.1,22.6,1.7,3.2,19.0
1682866560,24.1,39.4,24.1,22.6,1.6,3.3,19.0
1682866680,24.2,39.4,24.2,22.6,1.8,2.6,19.0
1682866800,24.2,39.2,24.2,22.6,1.8,2.6,19.0
1682866920,24.2,39.2,24.2,22.6,1.6,2.5,19.0
1682867040,24.2,39.4,24.2,22.6,1.8,3.1,19.0
1682867160,24.2,38.9,24.1,22.6,1.8,3.4,19.0
1682867280,24.1,38.9,24.1,22.6,1.6,3.3,19.0
1682867400,24.1,39.0,24.1,22.6,1.8,3.3,19.1
1682867520,24.2,38.4,24.1,22.6,1.8,3.1,19.1
1682867640,24.2,38.4,24.2,22.6,1.9,2.6,19.1
1682867760,24.3,38.8,24.3,22.6,2.0,2.5,19.1
1682867880,24.3,39.4,24.2,22.6,1.9,2.7,19.1
1682868000,24.2,39.4,24.2,22.6,2.1,3.0,19.1
1682868120,24.2,39.1,24.2,22.6,2.2,3.1,19.1
1682868240,24.2,39.7,24.2,22.6,2.2,3.4,19.1
1682868360,24.3,39.7,24.2,22.6,2.3,3.1,19.1
1682868480,24.3,39.4,24.3,22.6,2.5,2.6,19.1
1682868600,24.4,37.8,24.4,22.6,2.7,2.6,19.1
1682868720,24.4,37.8,24.4,22.6,2.7,2.7,19.1
1682868840,24.5,38.6,24.4,22.6,2.8,2.5,19.1
1682868960,24.5,39.0,24.5,22.6,2.7,2.5,19.1
1682869080,24.4,39.0,24.4,22.6,2.7,2.8,19.1
1682869200,24.4,38.2,24.4,22.6,2.7,3.1,19.1
1682869320,24.4,39.0,24.4,22.6,2.8,3.1,19.1
1682869440,24.4,39.0,24.4,22.6,2.9,3.1,19.1
1682869560,24.5,39.0,24.5,22.6,3.1,2.4,19.1
1682869680,24.6,39.5,24.5,22.6,3.3,2.7,19.1
1682869800,24.5,39.5,24.5,22.6,3.7,3.6,19.1
1682869920,24.5,39.4,24.5,22.6,3.7,3.6,19.1
1682870040,24.5,39.4,24.5,22.6,3.7,3.7,19.1
1682870160,24.5,39.4,24.5,22.6,3.6,3.6,19.1
1682870280,24.5,39.3,24.5,22.6,3.3,3.7,19.1
1682870400,24.5,39.3,24.5,22.6,3.7,4.3,19.1
1682870520,24.5,39.3,24.5,22.6,3.8,3.6,19.1
1682870640,24.6,39.4,24.6,22.6,4.0,3.7,19.1
1682870760,24.6,38.8,24.6,22.6,3.9,3.7,19.1
1682870880,24.6,38.8,24.5,22.6,3.9,4.1,19.1
1682871000,24.6,39.3,24.6,22.6,3.8,3.6,19.2
1682871120,24.6,39.4,24.6,22.6,4.0,3.6,19.2
1682871240,24.7,39.5,24.6,22.6,4.2,3.7,19.2
1682871360,24.7,39.2,24.7,22.6,4.2,3.7,19.2
1682871480,24.7,39.5,24.7,22.6,4.0,3.6,19.2
1682871600,24.7,39.5,24.7,22.6,4.0,3.6,19.2
1682871720,24.7,39.0,24.7,22.6,3.9,3.6,19.3
1682871840,24.8,39.0,24.8,22.6,3.9,3.0,19.3
1682871960,24.8,39.0,24.8,22.6,3.7,3.0,19.3
1682872080,24.8,39.0,24.8,22.6,3.9,3.0,19.3
1682872200,24.9,38.6,24.8,22.6,4.1,3.0,19.3
1682872320,24.9,38.6,24.9,22.6,4.2,3.0,19.3
1682872440,25.0,39.8,24.9,22.6,4.3,3.0,19.4
1682872560,25.0,38.7,25.0,22.6,4.4,3.0,19.4
1682872680,25.0,38.7,25.0,22.6,4.5,3.6,19.4
1682872800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682872920,25.1,36.0,25.1,22.6,4.7,3.0,19.4
1682873040,25.2,35.7,25.1,22.6,4.6,3.0,19.5
1682873160,25.2,36.7,25.2,22.6,4.7,2.9,19.5
1682873280,25.2,36.6,25.2,22.6,5.0,3.0,19.5
1682873400,25.3,37.2,25.3,22.6,5.3,3.0,19.5
1682873520,25.4,37.3,25.3,22.6,5.2,3.0,19.5
1682873640,25.4,37.3,25.4,22.6,5.3,2.9,19.5
1682873760,25.4,37.4,25.4,22.6,5.0,2.9,19.6
1682873880,25.5,37.1,25.5,22.6,5.3,2.9,19.6
1682874000,25.5,37.1,25.5,22.6,5.3,3.0,19.6
1682874120,25.6,38.1,25.5,22.6,5.6,3.0,19.6
1682874240,25.6,38.1,25.6,22.6,5.7,2.9,19.7
1682874360,25.6,38.1,25.6,22.6,5.2,2.9,19.7
1682874480,25.6,37.4,25.6,22.6,5.2,2.9,19.7
1682874600,25.6,37.4,25.6,22.6,5.2,2.9,19.7
1682874720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682874840,25.7,37.3,25.7,22.6,5.5,2.9,19.8
1682874960,25.7,38.4,25.7,22.6,5.5,2.9,19.8
1682875080,25.8,38.4,25.7,22.6,5.9,2.9,19.8
1682875200,25.8,38.3,25.7,22.6,5.8,2.9,19.8
1682875320,25.8,38.2,25.8,22.6,6.0,2.9,19.9
1682875440,25.8,38.2,25.8,22.6,5.8,3.0,19.9
1682875560,25.8,38.3,25.8,22.6,5.9,2.8,19.9
1682875680,25.8,38.3,25.8,22.6,5.9,2.9,19.9
1682875800,25.9,38.3,25.9,22.6,6.1,2.9,19.9
1682875920,25.9,38.4,25.8,22.6,5.8,2.9,20.0
1682876040,25.8,37.4,25.8,22.6,5.6,2.9,20.0
1682876160,25.8,37.4,25.8,22.6,5.7,3.0,20.0
1682876280,25.8,38.5,25.8,22.6,5.4,2.9,20.0
1682876400,25.9,38.5,25.9,22.6,5.6,2.9,20.0
1682876520,25.9,38.5,25.9,22.6,5.7,2.9,20.0
1682876640,25.9,38.4,25.9,22.6,5.6,2.9,20.1
1682876760,26.1,38.4,26.0,22.6,6.9,2.9,20.1
1682876880,26.0,38.7,26.0,22.6,6.5,2.8,20.1
1682877000,26.0,38.6,26.0,22.6,6.0,2.9,20.1
1682877120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682877240,26.0,38.5,26.0,22.6,6.3,2.9,20.1
1682877360,26.1,38.5,26.1,22.6,6.5,2.9,20.1
1682877480,26.1,38.5,26.0,22.6,6.2,2.9,20.1
1682877600,26.1,38.6,26.1,22.6,6.7,2.9,20.2
1682877720,26.2,38.8,26.2,22.6,7.3,2.8,20.2
1682877840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682877960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682878080,26.3,37.8,26.3,22.6,7.7,2.9,20.2
1682878200,26.3,37.6,26.3,22.6,7.6,2.9,20.2
1682878320,26.3,37.6,26.3,22.6,7.3,2.8,20.3
1682878440,26.5,38.6,26.5,22.6,9.3,2.8,20.3
1682878560,26.3,38.6,26.3,22.6,7.1,2.8,20.3
1682878680,26.3,38.6,26.3,22.6,7.1,2.9,20.3
1682878800,26.4,37.7,26.4,22.6,8.3,2.9,20.4
1682878920,26.5,37.6,26.5,22.6,8.8,2.8,20.4
1682879040,26.4,38.5,26.4,22.6,7.6,2.9,20.4
1682879160,26.6,38.1,26.6,22.6,9.5,2.8,20.4
1682879280,26.6,38.1,26.6,22.6,9.4,2.9,20.5
1682879400,26.6,37.9,26.6,22.6,8.5,2.9,20.5
1682879520,26.7,37.4,26.7,22.6,9.5,2.9,20.5
1682879640,26.7,37.4,26.7,22.6,9.3,2.8,20.5
1682879760,26.9,36.6,26.9,22.6,10.8,2.8,20.6
1682879880,26.9,36.8,26.9,22.6,10.9,2.8,20.6
1682880000,27.0,36.9,27.0,22.6,11.3,2.8,20.6
1682880120,27.2,37.9,27.2,22.6,13.5,2.8,20.7
1682880240,26.8,39.7,26.8,22.6,9.8,2.8,20.7
1682880360,27.0,39.7,27.0,22.6,11.6,2.8,20.7
1682880480,27.3,38.5,27.3,22.6,13.7,2.8,20.7
1682880600,27.2,37.8,27.2,22.6,13.1,2.8,20.8
1682880720,27.2,37.8,27.2,22.6,12.9,2.8,20.8
1682880840,27.0,39.2,27.0,22.6,11.8,2.9,20.8
1682880960,27.0,39.0,27.0,22.6,11.8,2.9,20.8
1682881080,27.0,39.0,27.0,22.6,11.9,2.9,20.8
1682881200,27.0,39.0,27.0,22.6,11.8,2.8,20.8
1682881320,27.1,39.1,27.1,22.6,12.2,2.8,20.8
1682881440,27.1,39.1,27.1,22.6,12.8,2.8,20.8
1682881560,27.1,39.0,27.1,22.6,12.6,2.8,20.8
1682881680,27.0,39.2,27.0,22.6,12.1,2.9,20.8
1682881800,27.0,39.2,27.0,22.6,12.3,2.8,20.8
1682881920,27.0,39.2,27.0,22.6,12.2,2.8,20.8
1682882040,27.1,39.2,27.0,22.6,12.4,2.8,20.8
1682882160,27.1,39.2,27.1,22.6,12.8,2.9,20.8
1682882280,27.1,39.2,27.1,22.6,12.5,2.8,20.8
1682882400,27.1,39.3,27.0,22.6,12.4,2.8,20.8
1682882520,27.0,39.3,27.0,22.6,12.3,2.9,20.8
1682882640,27.0,39.4,27.0,22.6,12.1,2.8,20.8
1682882760,27.0,39.2,27.0,22.6,12.2,2.8,20.8
1682882880,27.0,39.2,27.0,22.6,12.0,2.8,20.8
1682883000,27.0,39.1,27.0,22.6,12.1,2.8,20.8
1682883120,27.0,39.1,27.0,22.6,12.1,2.8,20.8
1682883240,27.0,39.1,27.0,22.6,12.1,2.8,20.7
1682883360,27.0,39.1,27.0,22.6,12.0,2.9,20.7
1682883480,27.0,39.2,27.0,22.6,12.1,2.9,20.7
1682883600,27.0,39.2,27.0,22.6,12.1,2.9,20.7
1682883720,27.0,39.2,27.0,22.6,12.0,2.9,20.7
1682883840,27.0,39.1,27.0,22.6,11.9,2.9,20.7
1682883960,27.0,39.1,27.0,22.6,11.9,2.9,20.7
1682884080,27.0,39.2,27.0,22.6,11.8,2.9,20.7
1682884200,27.0,39.2,27.0,22.6,11.8,2.9,20.6
1682884320,27.0,39.2,27.0,22.6,11.8,2.9,20.6
1682884440,27.0,39.1,27.0,22.6,11.7,2.9,20.6
1682884560,27.0,39.1,27.0,22.6,11.7,2.9,20.6
1682884680,27.1,39.2,27.1,22.6,11.7,2.9,20.6
1682884800,27.1,39.2,27.1,22.6,11.8,2.8,20.6
1682884920,27.1,39.2,27.1,22.6,11.8,2.9,20.6
1682885040,27.1,39.2,27.1,22.6,11.9,2.8,20.6
1682885160,27.1,39.1,27.1,22.6,11.8,2.8,20.6
1682885280,27.1,39.1,27.1,22.6,11.9,2.9,20.6
1682885400,27.1,39.2,27.1,22.6,11.9,2.9,20.6
1682885520,27.2,39.2,27.2,22.6,12.1,2.8,20.6
1682885640,27.2,39.2,27.2,22.6,12.3,2.9,20.6
1682885760,27.2,39.2,27.2,22.6,12.3,2.9,20.6
1682885880,27.2,39.2,27.2,22.6,12.2,2.9,20.6
1682886000,27.2,39.2,27.2,22.6,12.3,2.8,20.6
1682886120,27.2,39.2,27.2,22.6,12.3,2.8,20.6
1682886240,27.3,39.1,27.2,22.6,12.3,2.8,20.6
1682886360,27.3,39.1,27.2,22.6,12.2,2.8,20.6
1682886480,27.3,39.2,27.3,22.6,12.2,2.8,20.6
1682886600,27.3,39.2,27.3,22.6,12.2,2.8,20.6
1682886720,27.3,39.2,27.3,22.6,12.3,2.9,20.6
1682886840,27.3,39.2,27.3,22.6,12.2,2.8,20.6
1682886960,27.3,39.2,27.3,22.6,12.2,2.8,20.6
1682887080,27.3,39.2,27.3,22.6,12.2,2.8,20.6
1682887200,27.3,39.1,27.3,22.6,12.1,2.8,20.6
1682887320,27.3,39.2,27.3,22.6,12.0,2.8,20.6
1682887440,27.3,39.2,27.3,22.6,12.0,2.8,20.6
1682887560,27.3,39.2,27.3,22.6,12.0,2.9,20.6
1682887680,27.4,39.2,27.4,22.6,12.2,2.8,20.6
1682887800,27.4,39.2,27.4,22.6,12.2,2.8,20.6
1682887920,27.4,39.2,27.4,22.6,12.1,2.8,20.6
1682888040,27.4,39.2,27.4,22.6,12.0,2.8,20.6
1682888160,27.4,39.1,27.4,22.6,12.2,2.8,20.6
1682888280,27.5,39.2,27.5,22.6,12.3,2.8,20.6
1682888400,27.5,39.1,27.5,22.6,12.3,2.8,20.6
1682888520,27.5,39.2,27.5,22.6,12.2,2.8,20.6
1682888640,27.5,39.2,27.5,22.6,12.4,2.8,20.6
1682888760,27.6,39.1,27.6,22.6,12.5,2.8,20.6
1682888880,27.6,39.2,27.6,22.6,12.3,2.8,20.6
1682889000,27.6,39.1,27.6,22.6,12.4,2.8,20.6
1682889120,27.6,39.2,27.6,22.6,12.3,2.8,20.6
1682889240,27.7,39.1,27.7,22.6,12.4,2.9,20.6
1682889360,27.7,39.2,27.7,22.6,12.3,2.8,20.6
1682889480,27.7,39.1,27.7,22.6,12.2,2.8,20.6
1682889600,27.7,39.2,27.7,22.6,12.2,2.8,20.6
1682889720,27.8,39.2,27.8,22.6,12.3,2.8,20.6
1682889840,27.8,39.1,27.8,22.6,12.4,2.8,20.6
1682889960,27.9,39.1,27.9,22.6,12.5,2.8,20.6
1682890080,27.7,39.1,27.7,22.6,11.8,2.8,20.6
1682890200,27.9,39.2,27.9,22.6,12.3,2.8,20.6
1682890320,27.4,39.1,27.4,22.6,9.0,2.8,20.6
1682890440,28.6,37.2,28.6,22.6,14.9,2.7,20.6
1682890560,27.1,36.1,27.1,22.6,7.5,2.8,20.6
1682890680,27.4,35.8,27.4,22.6,9.6,2.8,20.6
1682890800,27.7,37.1,27.7,22.6,11.6,2.8,20.6
1682890920,28.5,40.0,28.5,22.6,13.9,2.7,20.6
1682891040,28.8,38.7,28.8,22.6,13.5,2.7,20.6
1682891160,27.6,38.2,27.6,22.6,9.7,2.8,20.6
1682891280,27.5,38.2,27.5,22.6,9.8,2.8,20.6
1682891400,27.2,36.9,27.1,22.6,7.4,2.8,20.6
1682891520,28.5,36.7,28.5,22.6,12.6,2.8,20.6
1682891640,28.1,37.1,28.1,22.6,11.6,2.8,20.6
1682891760,27.4,37.2,27.4,22.6,8.4,2.8,20.6
1682891880,27.8,36.7,27.8,22.6,10.7,2.8,20.7
1682892000,27.3,36.7,27.2,22.6,7.7,2.8,20.7
1682892120,27.3,38.1,27.3,22.6,8.2,3.2,20.7
1682892240,27.6,37.4,27.6,22.6,9.0,2.7,20.7
1682892360,27.2,37.1,27.2,22.6,6.7,2.8,20.7
1682892480,27.6,38.0,27.6,22.6,8.7,2.8,20.7
1682892600,27.3,38.6,27.3,22.6,7.3,2.9,20.7
1682892720,27.6,38.6,27.6,22.6,8.8,2.8,20.7
1682892840,28.1,38.0,28.1,22.6,9.7,3.1,20.7
1682892960,27.2,38.7,27.2,22.6,6.5,2.8,20.7
1682893080,27.3,38.7,27.2,22.6,6.9,2.9,20.8
1682893200,27.1,38.6,27.1,22.6,6.1,2.8,20.8
1682893320,27.0,38.3,27.0,22.6,5.5,2.8,20.8
1682893440,27.0,38.3,27.0,22.6,6.0,3.8,20.8
1682893560,27.1,38.8,27.1,22.6,6.7,3.6,20.8
1682893680,27.0,38.3,27.0,22.6,5.7,3.2,20.8
1682893800,27.2,38.3,27.1,22.6,6.1,2.8,20.8
1682893920,27.2,38.4,27.2,22.6,6.2,2.8,20.9
1682894040,27.0,37.6,26.9,22.6,4.7,2.8,20.9
1682894160,27.2,37.5,27.2,22.6,6.3,2.8,20.9
1682894280,26.9,38.8,26.9,22.6,4.9,3.3,20.9
1682894400,26.9,38.4,26.9,22.6,4.9,3.4,20.9
1682894520,26.8,38.4,26.7,22.6,5.0,4.0,20.9
1682894640,26.8,37.5,26.8,22.6,4.9,3.4,20.9
1682894760,26.8,36.3,26.7,22.6,3.9,2.9,20.9
1682894880,26.7,36.3,26.7,22.6,3.8,2.8,20.9
1682895000,26.6,38.5,26.6,22.6,3.6,3.4,20.9
1682895120,26.5,38.5,26.5,22.6,4.1,4.0,20.9
1682895240,26.4,36.2,26.4,22.6,3.3,4.1,20.9
1682895360,26.5,35.4,26.4,22.6,3.8,4.1,20.9
1682895480,26.5,35.5,26.5,22.6,3.9,3.4,20.9
1682895600,26.6,36.2,26.6,22.6,3.8,2.8,20.9
1682895720,26.7,39.1,26.6,22.6,3.8,2.8,20.9
1682895840,26.7,36.2,26.6,22.6,3.8,2.8,20.9
1682895960,26.6,36.2,26.6,22.6,4.1,3.4,20.9
1682896080,26.6,36.8,26.6,22.6,4.1,3.4,20.8
1682896200,26.5,36.2,26.5,22.6,4.0,3.4,20.8
1682896320,26.5,36.2,26.5,22.6,3.6,3.5,20.8
1682896440,26.5,39.4,26.5,22.6,3.5,2.9,20.8
1682896560,26.6,39.4,26.5,22.6,3.5,2.8,20.8
1682896680,26.5,39.2,26.5,22.6,3.4,2.9,20.8
1682896800,26.5,39.3,26.5,22.6,3.7,3.4,20.8
1682896920,26.4,39.3,26.4,22.6,3.6,3.8,20.8
1682897040,26.4,39.3,26.4,22.6,3.4,3.6,20.8
1682897160,26.4,39.4,26.4,22.6,3.7,3.4,20.7
1682897280,26.5,39.4,26.5,22.6,3.4,3.0,20.7
1682897400,26.4,39.2,26.4,22.6,3.0,2.8,20.7
1682897520,26.3,39.1,26.3,22.6,2.8,3.5,20.7
1682897640,26.2,39.1,26.2,22.6,2.8,3.6,20.7
1682897760,26.2,38.5,26.2,22.6,3.2,4.1,20.7
1682897880,26.2,39.0,26.1,22.6,2.9,4.1,20.7
1682898000,26.2,39.0,26.1,22.6,2.9,3.9,20.7
1682898120,26.2,37.9,26.1,22.6,2.8,3.7,20.6
1682898240,26.2,38.7,26.2,22.6,2.5,2.9,20.6
1682898360,26.2,38.7,26.2,22.6,2.6,3.3,20.6
1682898480,26.1,38.7,26.1,22.6,2.5,4.1,20.6
1682898600,26.0,38.1,26.0,22.6,2.4,4.1,20.6
1682898720,26.0,38.1,26.0,22.6,2.4,4.2,20.6
1682898840,26.0,38.6,26.0,22.6,2.2,3.8,20.6
1682898960,26.0,37.1,26.0,22.6,2.0,3.0,20.5
1682899080,26.0,37.1,26.0,22.6,1.9,2.9,20.5
1682899200,25.9,36.2,25.9,22.6,1.3,3.6,20.5
1682899320,25.9,38.5,25.8,22.6,1.3,3.5,20.5
1682899440,25.8,38.5,25.8,22.6,1.4,4.1,20.5
1682899560,25.8,38.4,25.8,22.6,1.4,4.2,20.4
1682899680,25.8,38.4,25.8,22.6,1.6,4.2,20.4
1682899800,25.8,38.9,25.8,22.6,1.6,4.2,20.4
1682899920,25.8,38.5,25.8,22.6,1.6,4.1,20.4
1682900040,25.8,38.4,25.8,22.6,1.6,3.5,20.4
1682900160,25.9,38.4,25.8,22.6,1.4,3.0,20.3
1682900280,25.8,38.7,25.8,22.6,1.4,3.7,20.3
1682900400,25.7,38.7,25.7,22.6,1.3,4.1,20.3
1682900520,25.7,38.9,25.7,22.6,1.3,4.2,20.3
1682900640,25.7,38.6,25.6,22.6,1.3,4.3,20.2
1682900760,25.7,38.6,25.6,22.6,1.3,4.3,20.2
1682900880,25.7,38.8,25.7,22.6,1.2,3.9,20.2
1682901000,25.7,38.4,25.7,22.6,1.1,3.7,20.2
1682901120,25.6,38.4,25.6,22.6,1.1,4.0,20.2
1682901240,25.6,38.6,25.6,22.6,1.0,4.2,20.1
1682901360,25.6,38.3,25.6,22.6,1.0,4.2,20.1
1682901480,25.6,38.3,25.6,22.6,1.1,4.1,20.1
1682901600,25.6,38.3,25.6,22.6,1.1,4.2,20.1
1682901720,25.6,37.2,25.6,22.6,1.0,3.6,20.1
1682901840,25.6,37.2,25.6,22.6,1.0,3.5,20.0
1682901960,25.6,37.7,25.6,22.6,0.9,3.6,20.0
1682902080,25.6,38.2,25.5,22.6,0.8,4.2,20.0
1682902200,25.5,38.2,25.5,22.6,0.9,4.2,20.0
1682902320,25.5,37.0,25.5,22.6,0.8,4.3,20.0
1682902440,25.5,37.7,25.5,22.6,0.7,4.2,19.9
1682902560,25.5,37.7,25.4,22.6,0.8,4.6,19.9
1682902680,25.5,36.8,25.5,22.6,0.8,4.1,19.9
1682902800,25.5,37.1,25.5,22.6,0.6,3.5,19.9
1682902920,25.5,37.1,25.5,22.6,0.7,3.2,19.9
1682903040,25.5,37.9,25.4,22.6,0.6,4.3,19.9
1682903160,25.5,37.8,25.4,22.6,0.6,4.1,19.8
1682903280,25.4,37.8,25.4,22.6,0.6,4.2,19.8
1682903400,25.4,37.1,25.4,22.6,0.6,4.5,19.8
1682903520,25.4,37.5,25.4,22.6,0.6,4.2,19.8
1682903640,25.4,37.5,25.4,22.6,0.5,4.1,19.8
1682903760,25.5,37.0,25.4,22.6,0.5,3.6,19.8
1682903880,25.4,36.9,25.4,22.6,0.5,4.2,19.8
1682904000,25.4,36.9,25.4,22.6,0.5,4.3,19.7
1682904120,25.4,36.4,25.3,22.6,0.4,4.3,19.7
1682904240,25.4,36.4,25.4,22.6,0.4,3.6,19.7
1682904360,25.4,36.0,25.3,22.6,0.4,4.2,19.7
1682904480,25.4,36.0,25.4,22.6,0.4,3.5,19.7
1682904600,25.4,35.7,25.4,22.6,0.4,4.0,19.7
1682904720,25.3,35.7,25.3,22.6,0.4,4.2,19.6
1682904840,25.3,29.5,25.3,22.6,0.3,4.2,19.7
1682904960,25.3,29.5,25.3,22.6,0.3,4.2,19.6
1682905080,25.3,31.0,25.3,22.6,0.3,4.3,19.6
1682905200,25.3,31.0,25.3,22.6,0.3,4.3,19.6
1682905320,25.3,31.0,25.3,22.6,0.2,4.2,19.6
1682905440,25.3,30.8,25.3,22.6,0.2,4.1,19.6
1682905560,25.3,30.8,25.3,22.6,0.2,4.1,19.5
1682905680,25.3,30.8,25.2,22.6,0.2,4.2,19.5
1682905800,25.2,30.7,25.2,22.6,0.2,4.6,19.5
1682905920,25.2,30.7,25.2,22.6,0.2,4.6,19.5
1682906040,25.2,30.6,25.2,22.6,0.2,4.1,19.5
1682906160,25.2,30.5,25.2,22.6,0.2,4.1,19.5
1682906280,25.2,30.4,25.2,22.6,0.2,4.3,19.5
1682906400,25.2,30.5,25.2,22.6,0.2,4.7,19.5
1682906520,25.2,30.4,25.2,22.6,0.2,4.1,19.4
1682906640,25.2,30.2,25.2,22.6,0.1,4.1,19.4
1682906760,25.2,30.2,25.2,22.6,0.1,4.1,19.4
1682906880,25.2,30.1,25.1,22.6,0.1,4.7,19.4
1682907000,25.2,29.9,25.1,22.6,0.1,4.6,19.4
1682907120,25.2,29.8,25.2,22.6,0.1,4.1,19.4
1682907240,25.2,29.7,25.2,22.6,0.1,4.3,19.4
1682907360,25.1,29.4,25.1,22.6,0.1,4.6,19.4
1682907480,25.2,29.1,25.1,22.6,0.1,4.2,19.3
1682907600,25.2,28.9,25.1,22.6,0.1,4.3,19.3
1682907720,25.1,28.6,25.1,22.6,0.0,4.6,19.3
1682907840,25.1,28.4,25.1,22.6,0.0,4.2,19.3
1682907960,25.1,28.3,25.1,22.6,0.0,4.2,19.3
1682908080,25.1,27.8,25.1,22.6,0.0,4.3,19.3
1682908200,25.1,27.3,25.1,22.6,0.0,4.6,19.3
1682908320,25.1,26.0,25.1,22.6,0.0,4.1,19.3
1682908440,25.1,25.4,25.1,22.6,0.0,4.1,19.3
1682908560,25.1,25.4,25.0,22.6,0.0,4.7,19.2
1682908680,25.1,25.4,25.0,22.6,0.0,4.7,19.2
1682908800,25.1,25.4,25.1,22.6,-0.0,4.1,19.2
1682908920,25.1,25.4,25.1,22.6,0.0,4.1,19.2
1682909040,25.0,25.4,25.0,22.6,0.0,4.6,19.2
1682909160,25.0,25.1,25.0,22.6,0.0,4.7,19.2
1682909280,25.1,22.7,25.0,22.6,0.0,4.1,19.2
1682909400,25.1,18.8,25.0,22.6,0.0,4.1,19.2
1682909520,25.1,14.8,25.0,22.6,0.0,4.2,19.2
1682909640,25.0,11.0,25.0,22.6,0.0,4.6,19.1
1682909760,25.0,7.7,25.0,22.6,0.0,4.1,19.1
1682909880,25.0,5.4,25.0,22.6,0.0,4.1,19.1
1682910000,25.0,3.9,25.0,22.6,0.0,4.5,19.1
1682910120,25.0,2.6,25.0,22.6,0.0,4.5,19.1
1682910240,25.0,1.8,25.0,22.6,0.0,4.1,19.1
1682910360,25.0,1.4,25.0,22.6,0.0,4.1,19.1
1682910480,25.0,1.0,25.0,22.6,0.0,4.5,19.1
1682910600,25.0,0.8,25.0,22.6,0.0,4.1,19.1
1682910720,25.0,0.7,25.0,22.6,0.0,4.0,19.1
1682910840,25.0,0.6,25.0,22.6,0.0,4.6,19.0
1682910960,25.0,0.5,25.0,22.6,0.0,4.5,19.0
1682911080,25.0,0.5,25.0,22.6,0.0,4.0,19.0
1682911200,25.0,0.5,25.0,22.6,0.0,4.2,19.0
1682911320,24.9,0.4,24.9,22.6,0.0,4.6,19.0
1682911440,25.0,0.4,25.0,22.6,0.0,4.1,19.0
1682911560,25.0,0.4,25.0,22.6,0.0,4.0,19.0
1682911680,24.9,0.4,24.9,22.6,0.0,4.5,19.0
1682911800,24.9,0.4,24.9,22.6,0.0,4.5,19.0
1682911920,24.9,0.4,24.9,22.6,0.0,4.1,19.0
1682912040,24.9,0.4,24.9,22.6,0.0,4.1,19.0
1682912160,24.9,0.4,24.9,22.6,0.0,4.2,19.0
1682912280,24.9,0.4,24.9,22.6,0.0,4.5,19.0
1682912400,24.9,0.4,24.9,22.6,0.0,4.1,18.9
1682912520,24.9,0.4,24.9,22.6,0.0,4.1,18.9
1682912640,24.9,0.4,24.9,22.6,0.0,4.3,18.9
1682912760,24.9,0.4,24.9,22.6,0.0,4.5,18.9
1682912880,24.9,0.4,24.9,22.6,0.0,4.2,18.9
1682913000,24.9,0.4,24.9,22.6,0.0,4.0,18.9
1682913120,24.9,0.4,24.9,22.6,0.0,4.1,18.9
1682913240,24.9,0.4,24.9,22.6,0.0,4.1,18.9
1682913360,24.9,0.4,24.8,22.6,0.0,4.5,18.9
1682913480,24.8,0.4,24.8,22.6,0.0,4.6,18.9
1682913600,24.9,0.4,24.9,22.6,0.0,4.1,18.9
1682913720,24.9,0.4,24.9,22.6,0.0,4.1,18.8
1682913840,24.9,0.4,24.9,22.6,0.0,4.0,18.8
1682913960,24.9,0.4,24.9,22.6,0.0,4.1,18.8
1682914080,24.9,0.4,24.8,22.6,0.0,4.1,18.8
1682914200,24.8,0.4,24.8,22.6,0.0,4.6,18.8
1682914320,24.8,0.4,24.8,22.6,0.0,3.8,18.8
1682914440,24.8,0.4,24.8,22.6,0.0,4.0,18.8
1682914560,24.8,0.4,24.8,22.6,0.0,4.0,18.8
1682914680,24.8,0.4,24.8,22.6,0.0,4.3,18.8
1682914800,24.8,0.4,24.8,22.6,0.0,4.6,18.8
1682914920,24.8,0.4,24.8,22.6,0.0,4.0,18.8
1682915040,24.8,0.4,24.8,22.6,0.0,4.1,18.8
1682915160,24.8,0.4,24.8,22.6,0.0,4.5,18.8
1682915280,24.8,0.4,24.8,22.6,0.0,4.5,18.8
1682915400,24.8,0.4,24.8,22.6,0.0,4.1,18.8
1682915520,24.8,0.4,24.8,22.6,0.0,4.0,18.8
1682915640,24.8,0.4,24.8,22.6,0.0,4.0,18.8
1682915760,24.8,0.4,24.8,22.6,0.0,4.2,18.8
1682915880,24.7,0.4,24.7,22.6,0.0,4.6,18.8
1682916000,24.7,0.4,24.7,22.6,0.0,4.6,18.8
1682916120,24.8,0.4,24.8,22.6,0.0,4.1,18.8
1682916240,24.8,0.4,24.8,22.6,0.0,4.1,18.7
1682916360,24.8,0.4,24.8,22.6,0.0,4.0,18.7
1682916480,24.8,0.4,24.8,22.6,0.0,4.3,18.7
1682916600,24.7,0.4,24.7,22.6,0.0,4.6,18.7
1682916720,24.7,0.4,24.7,22.6,0.0,4.4,18.7
1682916840,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682916960,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682917080,24.7,0.4,24.7,22.6,0.0,4.5,18.7
1682917200,24.7,0.4,24.7,22.6,0.0,4.5,18.7
1682917320,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682917440,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682917560,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682917680,24.8,0.4,24.8,22.6,0.0,3.5,18.7
1682917800,24.7,0.4,24.7,22.6,0.0,4.5,18.7
1682917920,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682918040,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682918160,24.7,0.4,24.7,22.6,0.0,4.2,18.7
1682918280,24.6,0.4,24.6,22.6,0.0,4.6,18.7
1682918400,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682918520,24.7,0.4,24.7,22.6,0.0,4.1,18.7
1682918640,24.7,0.4,24.7,22.6,0.0,4.2,18.7
1682918760,24.6,0.4,24.6,22.6,0.0,4.6,18.7
1682918880,24.6,0.4,24.6,22.6,0.0,4.6,18.7
1682919000,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682919120,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682919240,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682919360,24.6,0.4,24.6,22.6,0.0,4.2,18.6
1682919480,24.6,0.4,24.6,22.6,0.0,4.3,18.6
1682919600,24.6,0.4,24.6,22.6,0.0,4.6,18.6
1682919720,24.6,0.4,24.6,22.6,0.0,4.0,18.6
1682919840,24.7,0.4,24.7,22.6,0.0,3.5,18.6
1682919960,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682920080,24.6,0.4,24.6,22.6,0.0,4.4,18.6
1682920200,24.6,0.4,24.5,22.6,0.0,4.6,18.6
1682920320,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682920440,24.6,0.4,24.6,22.6,0.0,4.0,18.6
1682920560,24.6,0.3,24.6,22.6,0.0,4.4,18.6
1682920680,24.5,0.4,24.5,22.6,0.0,4.6,18.6
1682920800,24.6,0.4,24.6,22.6,0.0,4.1,18.6
1682920920,24.6,0.3,24.6,22.6,0.0,4.2,18.6
1682921040,24.6,0.3,24.6,22.6,0.0,4.3,18.6
1682921160,24.5,0.3,24.5,22.6,0.0,4.2,18.6
1682921280,24.5,0.3,24.5,22.6,0.0,4.1,18.6
1682921400,24.5,0.3,24.5,22.6,0.0,4.3,18.6
1682921520,24.5,0.3,24.5,22.6,0.0,4.6,18.5
1682921640,24.5,0.4,24.5,22.6,0.0,4.5,18.5
1682921760,24.5,0.3,24.5,22.6,0.0,4.2,18.5
1682921880,24.5,0.3,24.5,22.6,0.0,4.6,18.5
1682922000,24.5,0.3,24.5,22.6,0.0,4.1,18.5
1682922120,24.5,0.3,24.5,22.6,0.0,4.1,18.5
1682922240,24.5,0.3,24.5,22.6,0.0,4.7,18.5
1682922360,24.5,0.3,24.5,22.6,0.0,4.3,18.5
1682922480,24.5,0.3,24.5,22.6,0.0,4.1,18.5
1682922600,24.5,0.3,24.5,22.6,0.0,4.6,18.5
1682922720,24.4,0.3,24.4,22.6,0.0,4.6,18.5
1682922840,24.5,0.3,24.5,22.6,0.0,4.3,18.5
1682922960,24.5,0.3,24.5,22.6,0.0,4.2,18.5
1682923080,24.4,0.3,24.4,22.6,0.0,4.6,18.5
1682923200,24.5,0.3,24.5,22.6,0.0,4.1,18.5
1682923320,24.4,0.3,24.4,22.6,0.0,4.6,18.5
1682923440,24.4,0.3,24.4,22.6,0.0,4.3,18.5
1682923560,24.4,0.3,24.4,22.6,0.0,4.1,18.4
1682923680,24.4,0.3,24.4,22.6,0.0,4.2,18.4
1682923800,24.4,0.3,24.4,22.6,0.0,4.6,18.4
1682923920,24.4,0.3,24.4,22.6,0.0,4.2,18.4
1682924040,24.4,0.3,24.4,22.6,0.0,4.2,18.4
1682924160,24.4,0.3,24.4,22.6,0.0,4.3,18.4
1682924280,24.4,0.3,24.4,22.6,0.0,4.6,18.4
1682924400,24.4,0.3,24.4,22.6,0.0,4.1,18.4
1682924520,24.4,0.3,24.4,22.6,0.0,4.2,18.4
1682924640,24.4,0.3,24.4,22.6,0.0,4.3,18.4
1682924760,24.3,0.3,24.3,22.6,0.0,4.6,18.4
1682924880,24.4,0.3,24.4,22.6,0.0,4.1,18.4
1682925000,24.4,0.3,24.4,22.6,0.0,4.1,18.4
1682925120,24.3,0.3,24.3,22.6,0.0,4.7,18.3
1682925240,24.3,0.3,24.3,22.6,0.0,4.6,18.3
1682925360,24.4,0.3,24.4,22.6,0.0,4.1,18.3
1682925480,24.4,0.3,24.3,22.6,0.0,4.1,18.3
1682925600,24.3,0.3,24.3,22.6,0.0,4.6,18.3
1682925720,24.3,0.3,24.3,22.6,0.0,4.7,18.3
1682925840,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682925960,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682926080,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682926200,24.3,0.3,24.3,22.6,0.0,4.6,18.3
1682926320,24.3,0.3,24.3,22.6,0.0,4.6,18.3
1682926440,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682926560,24.3,0.3,24.3,22.6,0.0,4.1,18.3
1682926680,24.3,0.3,24.3,22.6,0.0,4.2,18.3
1682926800,24.2,0.3,24.2,22.6,0.0,4.7,18.3
1682926920,24.3,0.3,24.3,22.6,0.0,4.2,18.2
1682927040,24.3,0.3,24.3,22.6,0.0,4.1,18.2
1682927160,24.2,0.3,24.2,22.6,0.0,4.5,18.2
1682927280,24.3,0.3,24.2,22.6,0.0,4.2,18.2
1682927400,24.2,0.3,24.2,22.6,0.0,4.3,18.2
1682927520,24.2,0.3,24.2,22.6,0.0,4.7,18.2
1682927640,24.2,0.3,24.2,22.6,0.0,4.1,18.2
1682927760,24.2,0.3,24.2,22.6,0.0,4.3,18.2
1682927880,24.2,0.3,24.2,22.6,0.0,4.6,18.2
1682928000,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682928120,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682928240,24.2,0.3,24.2,22.6,0.0,4.6,18.2
1682928360,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682928480,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682928600,24.2,0.3,24.2,22.6,0.0,4.3,18.2
1682928720,24.2,0.3,24.1,22.6,0.0,4.7,18.2
1682928840,24.2,0.3,24.2,22.6,0.0,4.2,18.2
1682928960,24.2,0.3,24.2,22.6,0.0,4.1,18.2
1682929080,24.1,0.3,24.1,22.6,0.0,4.6,18.2
1682929200,24.1,0.3,24.1,22.6,0.0,4.7,18.1
1682929320,24.2,0.3,24.2,22.6,0.0,4.1,18.1
1682929440,24.2,0.3,24.2,22.6,0.0,4.2,18.1
1682929560,24.1,0.3,24.1,22.6,0.0,4.3,18.1
1682929680,24.1,0.3,24.1,22.6,0.0,4.6,18.1
1682929800,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682929920,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682930040,24.1,0.3,24.1,22.6,0.0,4.7,18.1
1682930160,24.1,0.3,24.1,22.6,0.0,4.5,18.1
1682930280,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682930400,24.0,0.3,24.0,22.6,0.0,4.7,18.1
1682930520,24.0,0.3,24.0,22.6,0.0,4.7,18.1
1682930640,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682930760,24.1,0.3,24.1,22.6,0.0,4.2,18.1
1682930880,24.0,0.3,24.0,22.6,0.0,4.7,18.1
1682931000,24.0,0.3,24.0,22.6,0.0,4.4,18.0
1682931120,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682931240,24.0,0.3,24.0,22.6,0.0,4.7,18.0
1682931360,24.0,0.3,24.0,22.6,0.0,4.5,18.0
1682931480,24.0,0.3,24.0,22.6,0.0,4.4,18.0
1682931600,24.0,0.3,24.0,22.6,0.0,4.7,18.0
1682931720,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682931840,24.0,0.3,24.0,22.6,0.0,4.7,18.0
1682931960,24.0,0.3,24.0,22.6,0.0,4.7,18.0
1682932080,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682932200,24.0,0.3,24.0,22.6,0.0,4.4,18.0
1682932320,23.9,0.3,23.9,22.6,0.0,4.7,18.0
1682932440,24.0,0.3,24.0,22.6,0.0,4.2,18.0
1682932560,24.0,0.3,24.0,22.6,0.0,4.4,18.0
1682932680,23.9,0.3,23.9,22.6,-0.0,4.7,18.0
1682932800,24.0,0.3,24.0,22.6,0.0,3.5,18.0
1682932920,24.0,0.3,24.0,22.6,0.0,3.0,17.9
1682933040,24.0,0.3,24.0,22.6,0.0,3.4,17.9
1682933160,24.0,0.3,24.0,22.6,0.0,3.0,17.9
1682933280,24.0,0.3,24.0,22.6,0.0,3.1,17.9
1682933400,24.0,0.3,24.0,22.6,0.0,3.5,17.9
1682933520,24.0,0.3,24.0,22.6,0.0,3.5,17.9
1682933640,24.0,0.3,24.0,22.6,0.0,3.1,17.9
1682933760,24.0,0.3,24.0,22.6,0.0,3.5,17.9
1682933880,24.0,0.3,24.0,22.6,0.0,3.0,17.9
1682934000,24.0,0.3,24.0,22.6,0.0,3.1,17.9
1682934120,24.0,0.3,24.0,22.6,0.0,3.5,17.9
1682934240,24.0,0.3,24.0,22.6,0.0,3.5,17.9
1682934360,24.0,0.3,24.0,22.6,0.0,3.0,17.8
1682934480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682934600,23.9,0.3,23.9,22.6,0.0,3.5,17.8
1682934720,23.9,0.3,23.9,22.6,0.0,3.2,17.8
1682934840,24.0,0.3,24.0,22.6,0.0,3.0,17.8
1682934960,23.9,0.3,23.9,22.6,0.0,3.5,17.8
1682935080,23.9,0.3,23.9,22.6,0.0,3.2,17.8
1682935200,23.9,0.3,24.0,22.6,0.0,3.0,17.8
1682935320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682935440,23.9,0.3,23.9,22.6,0.0,3.5,17.8
1682935560,23.9,0.3,23.9,22.6,0.0,3.0,17.8
1682935680,23.9,0.3,23.9,22.6,0.0,3.2,17.8
1682935800,23.9,0.3,23.9,22.6,0.0,3.5,17.8
1682935920,23.9,0.3,23.9,22.6,0.0,3.5,17.8
1682936040,23.9,0.3,23.9,22.6,0.0,3.0,17.8
1682936160,23.9,0.3,23.9,22.6,0.0,3.1,17.8
1682936280,23.8,0.2,23.8,22.6,-0.0,3.5,17.7
1682936400,23.9,0.3,23.9,22.6,0.0,3.3,17.7
1682936520,23.9,0.3,23.9,22.6,0.0,3.0,17.7
1682936640,23.8,0.3,23.8,22.6,0.0,3.5,17.7
1682936760,23.8,0.3,23.8,22.6,0.0,3.5,17.7
1682936880,23.8,0.3,23.8,22.6,0.0,3.2,17.7
1682937000,23.9,0.3,23.9,22.6,0.0,3.0,17.7
1682937120,23.8,0.2,23.8,22.6,0.0,3.0,17.7
1682937240,23.8,0.3,23.8,22.6,0.0,3.5,17.7
1682937360,23.8,0.3,23.8,22.6,0.0,3.5,17.7
1682937480,23.8,0.2,23.8,22.6,0.0,3.0,17.7
1682937600,23.8,0.2,23.8,22.6,0.0,3.0,17.7
1682937720,23.8,0.3,23.8,22.6,0.0,3.5,17.7
1682937840,23.8,0.3,23.8,22.6,0.0,3.1,17.7
1682937960,23.8,0.2,23.8,22.6,0.0,3.0,17.6
1682938080,23.8,0.2,23.8,22.6,0.0,3.2,17.6
1682938200,23.8,0.3,23.8,22.6,0.0,3.5,17.6
1682938320,23.8,0.3,23.8,22.6,0.0,3.0,17.6
1682938440,23.8,0.2,23.8,22.6,0.0,3.2,17.6
1682938560,23.9,0.2,23.9,22.6,0.0,2.3,17.6
1682938680,23.9,0.2,23.9,22.6,0.0,1.8,17.6
1682938800,23.9,0.3,23.9,22.6,0.0,1.8,17.6
1682938920,23.9,0.2,23.9,22.6,-0.0,2.3,17.6
1682939040,23.9,0.3,23.9,22.6,0.0,1.8,17.6
1682939160,23.9,0.3,23.9,22.6,0.0,1.8,17.6
1682939280,23.9,0.3,23.9,22.6,0.0,2.3,17.6
1682939400,23.9,0.2,23.9,22.6,0.0,2.3,17.6
1682939520,23.9,0.2,23.9,22.6,0.0,1.8,17.5
1682939640,23.9,0.3,23.9,22.6,0.0,1.8,17.5
1682939760,23.9,0.3,23.9,22.6,0.0,1.9,17.5
1682939880,23.9,0.2,23.9,22.6,0.0,2.3,17.5
1682940000,23.9,0.2,23.9,22.6,0.0,2.0,17.5
1682940120,23.9,0.3,23.9,22.6,0.0,1.8,17.5
1682940240,23.9,0.3,23.9,22.6,0.0,1.9,17.5
1682940360,23.9,0.3,23.9,22.6,0.0,2.3,17.5
1682940480,23.9,0.3,23.9,22.6,0.0,1.8,17.5
1682940600,23.9,0.3,23.9,22.6,0.0,2.0,17.5
1682940720,23.8,0.3,23.8,22.6,0.0,2.3,17.5
1682940840,23.9,0.3,23.9,22.6,0.0,1.8,17.5
1682940960,23.9,0.3,23.9,22.6,0.0,1.9,17.5
1682941080,23.8,0.3,23.8,22.6,0.0,2.3,17.5
1682941200,23.9,0.3,23.9,22.6,0.0,2.0,17.5
1682941320,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682941440,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682941560,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682941680,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682941800,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682941920,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682942040,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682942160,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682942280,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682942400,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682942520,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682942640,23.9,0.3,23.9,22.6,0.0,1.8,17.4
1682942760,23.9,0.3,23.9,22.6,0.0,1.9,17.4
1682942880,23.8,0.3,23.8,22.6,0.0,2.3,17.4
1682943000,23.8,0.3,23.8,22.6,-0.0,1.8,17.4
1682943120,23.8,0.3,23.8,22.6,0.0,1.8,17.3
1682943240,23.8,0.3,23.8,22.6,0.0,2.2,17.3
1682943360,23.8,0.3,23.8,22.6,0.0,2.3,17.3
1682943480,23.8,0.3,23.8,22.6,0.0,1.8,17.3
1682943600,23.8,0.3,23.8,22.6,0.0,1.9,17.3
1682943720,23.8,0.4,23.8,22.6,0.0,2.3,17.3
1682943840,23.8,0.5,23.8,22.6,0.0,1.8,17.3
1682943960,23.8,0.6,23.8,22.6,0.0,1.8,17.3
1682944080,23.8,0.8,23.8,22.6,0.0,2.3,17.3
1682944200,23.8,1.0,23.8,22.6,-0.0,1.8,17.3
1682944320,23.8,1.4,23.8,22.6,0.0,1.8,17.3
1682944440,23.8,2.1,23.8,22.6,0.0,2.3,17.3
1682944560,23.8,3.1,23.8,22.6,0.0,1.8,17.2
1682944680,23.8,4.6,23.8,22.6,0.0,2.0,17.2
1682944800,23.8,7.0,23.8,22.6,-0.0,2.3,17.2
1682944920,23.8,10.5,23.8,22.6,0.0,1.8,17.2
1682945040,23.8,14.1,23.8,22.6,0.0,2.2,17.2
1682945160,23.8,18.8,23.7,22.6,-0.0,2.3,17.2
1682945280,23.8,22.6,23.8,22.6,0.0,1.9,17.2
1682945400,23.8,24.2,23.7,22.6,0.0,2.4,17.2
1682945520,23.7,24.0,23.7,22.6,-0.0,2.5,17.2
1682945640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682945760,23.8,24.1,23.8,22.6,-0.0,2.0,17.2
1682945880,23.7,24.0,23.7,22.6,-0.0,2.4,17.2
1682946000,23.8,24.1,23.8,22.6,-0.0,2.1,17.2
1682946120,23.8,24.1,23.8,22.6,-0.0,1.9,17.2
1682946240,23.7,24.0,23.7,22.6,-0.0,2.4,17.2
1682946360,23.8,24.1,23.7,22.6,-0.0,2.0,17.2
1682946480,23.8,24.0,23.8,22.6,0.0,1.9,17.1
1682946600,23.7,24.0,23.7,22.6,0.0,2.4,17.1
1682946720,23.7,24.6,23.7,22.6,0.0,2.4,17.1
1682946840,23.7,25.1,23.7,22.6,0.0,2.0,17.1
1682946960,23.7,24.0,23.7,22.6,0.0,2.2,17.1
1682947080,23.7,24.7,23.7,22.6,0.0,2.4,17.1
1682947200,23.8,26.8,23.7,22.6,0.0,1.9,17.1
1682947320,23.7,27.9,23.7,22.6,0.0,2.4,17.1
1682947440,23.7,28.1,23.7,22.6,0.0,2.4,17.1
1682947560,23.7,28.2,23.7,22.6,0.0,1.9,17.1
1682947680,23.7,28.7,23.7,22.6,0.0,2.0,17.1
1682947800,23.7,29.0,23.7,22.6,0.0,2.4,17.1
1682947920,23.7,28.7,23.7,22.6,0.0,2.1,17.0
1682948040,23.7,28.9,23.7,22.6,0.0,1.9,17.0
1682948160,23.7,29.5,23.7,22.6,0.1,2.2,17.0
1682948280,23.7,30.0,23.7,22.6,0.1,2.4,17.0
1682948400,23.7,30.3,23.7,22.6,0.1,1.9,17.0
1682948520,23.7,30.2,23.7,22.6,0.1,1.9,17.0
1682948640,23.7,30.2,23.7,22.6,0.1,2.1,17.0
1682948760,23.7,30.3,23.7,22.6,0.1,2.4,17.0
1682948880,23.7,30.3,23.7,22.6,0.1,1.9,17.0
1682949000,23.7,30.4,23.7,22.6,0.1,1.9,17.0
1682949120,23.7,30.5,23.7,22.6,0.2,2.1,17.0
1682949240,23.7,30.7,23.7,22.6,0.2,2.4,17.0
1682949360,23.7,30.7,23.7,22.6,0.2,2.4,17.0
1682949480,23.7,30.8,23.7,22.6,0.2,1.9,17.0
1682949600,23.7,30.8,23.7,22.6,0.2,1.9,17.0
1682949720,23.7,31.1,23.7,22.6,0.2,1.9,17.0
1682949840,23.7,31.2,23.7,22.6,0.3,2.4,17.0
1682949960,23.7,26.3,23.7,22.6,0.4,2.0,17.0
1682950080,23.7,26.3,23.7,22.6,0.4,1.9,17.0
1682950200,23.7,26.3,23.7,22.6,0.4,1.9,17.0
1682950320,23.7,26.2,23.7,22.6,0.4,2.1,17.0
1682950440,23.7,26.3,23.7,22.6,0.4,2.1,17.0
1682950560,23.7,26.3,23.7,22.6,0.4,2.3,16.9
1682950680,23.7,26.2,23.7,22.6,0.4,2.4,16.9
1682950800,23.7,26.2,23.7,22.6,0.4,1.9,16.9
1682950920,23.7,26.2,23.7,22.6,0.5,1.9,16.9
1682951040,23.7,26.4,23.7,22.6,0.5,1.9,16.9
1682951160,23.7,26.4,23.7,22.6,0.5,2.1,16.9
1682951280,23.7,26.6,23.7,22.6,0.5,2.1,16.9
1682951400,23.7,26.3,23.7,22.6,0.4,2.3,16.9
1682951520,23.7,26.5,23.7,22.6,0.4,2.4,16.9
1682951640,23.7,26.5,23.7,22.6,0.4,1.9,16.9
1682951760,23.7,26.2,23.7,22.6,0.5,1.9,16.9
1682951880,23.7,26.7,23.7,22.6,0.6,2.1,16.9
1682952000,23.7,26.6,23.7,22.6,0.7,2.4,16.9
1682952120,23.7,26.8,23.7,22.6,0.7,2.5,16.9
1682952240,23.8,38.1,23.7,22.6,0.7,1.9,16.9
1682952360,23.8,38.1,23.8,22.6,0.8,1.9,16.9
1682952480,23.7,38.5,23.7,22.6,0.7,2.4,16.9
1682952600,23.7,38.5,23.7,22.6,0.8,2.4,16.9
1682952720,23.8,37.7,23.8,22.6,0.8,1.9,16.9
1682952840,23.8,38.2,23.8,22.6,0.8,1.9,16.9
1682952960,23.7,38.2,23.7,22.6,0.7,2.1,16.9
1682953080,23.7,38.1,23.7,22.6,1.0,2.4,16.9
1682953200,23.8,38.8,23.8,22.6,1.0,1.9,16.9
1682953320,23.8,39.3,23.8,22.6,1.0,1.9,16.9
1682953440,23.8,39.3,23.8,22.6,0.9,1.9,16.9
1682953560,23.8,38.6,23.8,22.6,1.1,2.2,16.9
1682953680,23.8,38.5,23.7,22.6,1.0,2.4,16.9
1682953800,23.8,38.5,23.7,22.6,1.0,2.2,16.9
1682953920,23.8,38.5,23.8,22.6,1.2,1.9,16.9
1682954040,23.9,39.5,23.8,22.6,1.4,1.9,16.9
1682954160,23.9,39.5,23.8,22.6,1.3,1.9,16.9
1682954280,23.9,38.8,23.8,22.6,1.4,2.2,16.9
1682954400,23.8,38.7,23.8,22.6,1.2,2.4,16.9
1682954520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682954640,23.9,38.0,23.8,22.6,1.3,1.9,16.9
1682954760,23.9,38.8,23.9,22.6,1.4,1.9,16.9
1682954880,23.8,38.8,23.8,22.6,1.3,2.2,16.9
1682955000,23.9,39.1,23.8,22.6,1.7,2.5,16.9
1682955120,23.9,39.0,23.9,22.6,1.7,2.4,16.9
1682955240,24.0,39.0,23.9,22.6,1.7,1.9,16.9
1682955360,24.0,39.2,24.0,22.6,2.0,1.9,16.9
1682955480,24.0,39.1,24.0,22.6,1.9,2.2,16.9
1682955600,24.0,39.1,24.0,22.6,2.2,2.4,16.9
1682955720,24.1,39.7,24.1,22.6,2.5,1.9,16.9
1682955840,24.2,38.6,24.2,22.6,2.5,1.9,16.9
1682955960,24.2,38.6,24.2,22.6,2.7,2.1,16.9
1682956080,24.3,38.6,24.2,22.6,2.9,2.4,16.9
1682956200,24.3,39.0,24.3,22.6,2.8,1.9,16.9
1682956320,24.4,39.0,24.3,22.6,2.7,1.9,16.9
1682956440,24.3,38.9,24.3,22.6,2.4,2.0,17.0
1682956560,24.3,37.8,24.3,22.6,2.4,2.2,17.0
1682956680,24.3,37.8,24.2,22.6,2.2,2.3,17.0
1682956800,24.3,36.8,24.3,22.6,2.2,2.1,17.0
1682956920,24.3,37.5,24.3,22.6,2.5,2.0,17.0
1682957040,24.4,37.5,24.4,22.6,2.5,2.1,17.0
1682957160,24.4,37.9,24.4,22.6,2.4,2.0,17.0
1682957280,24.4,37.2,24.4,22.6,2.3,1.9,17.0
1682957400,24.4,37.2,24.4,22.6,2.3,2.1,17.0
1682957520,24.4,37.5,24.4,22.6,2.3,2.2,17.0
1682957640,24.4,38.9,24.3,22.6,2.2,2.1,17.0
1682957760,24.4,38.9,24.4,22.6,2.2,2.0,17.0
1682957880,24.4,37.5,24.4,22.6,2.4,2.1,17.0
1682958000,24.3,37.4,24.2,22.6,2.4,3.1,17.0
1682958120,24.2,37.4,24.2,22.6,2.5,3.2,17.0
1682958240,24.2,38.1,24.2,22.6,2.6,3.2,17.1
