Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1682958360,24.2,38.5,24.2,22.6,2.8,3.1,17.1
1682958480,24.2,38.5,24.2,22.6,2.6,3.2,17.1
1682958600,24.1,38.0,24.1,22.6,2.5,3.3,17.1
1682958720,24.2,38.4,24.1,22.6,2.7,3.2,17.1
1682958840,24.1,38.4,24.1,22.6,2.5,3.1,17.1
1682958960,24.1,38.0,24.1,22.6,2.7,3.2,17.1
1682959080,24.2,38.8,24.1,22.6,2.9,3.2,17.1
1682959200,24.2,38.8,24.1,22.6,3.0,3.3,17.1
1682959320,24.2,39.3,24.1,22.6,2.7,3.2,17.1
1682959440,24.2,38.4,24.1,22.6,2.8,3.2,17.1
1682959560,24.2,38.4,24.2,22.6,3.0,3.1,17.2
1682959680,24.2,39.2,24.1,22.6,2.9,3.3,17.2
1682959800,24.2,39.3,24.2,22.6,3.2,3.2,17.2
1682959920,24.3,39.3,24.2,22.6,3.5,3.3,17.2
1682960040,24.3,39.8,24.3,22.6,3.4,3.3,17.2
1682960160,24.3,39.3,24.2,22.6,3.3,3.3,17.2
1682960280,24.3,39.3,24.3,22.6,3.3,3.3,17.2
1682960400,24.3,39.3,24.2,22.6,3.2,3.4,17.2
1682960520,24.3,39.3,24.2,22.6,3.1,3.1,17.2
1682960640,24.3,39.3,24.3,22.6,3.3,3.2,17.2
1682960760,24.3,39.3,24.2,22.6,3.0,3.2,17.2
1682960880,24.3,39.3,24.2,22.6,3.3,3.3,17.2
1682961000,24.4,39.3,24.4,22.6,3.9,3.3,17.3
1682961120,24.4,39.4,24.4,22.6,3.6,3.2,17.3
1682961240,24.4,39.4,24.4,22.6,3.6,3.2,17.3
1682961360,24.4,39.9,24.4,22.6,3.6,3.3,17.3
1682961480,24.5,39.2,24.5,22.6,4.4,3.7,17.3
1682961600,24.4,39.2,24.4,22.6,4.3,4.4,17.3
1682961720,24.4,40.1,24.4,22.6,4.0,4.3,17.3
1682961840,24.3,39.3,24.3,22.6,4.0,4.5,17.3
1682961960,24.3,39.3,24.3,22.6,4.0,4.5,17.3
1682962080,24.3,39.3,24.2,22.6,3.9,4.6,17.3
1682962200,24.3,39.8,24.3,22.6,4.3,4.5,17.3
1682962320,24.3,39.8,24.3,22.6,4.2,4.3,17.3
1682962440,24.3,39.9,24.2,22.6,3.9,4.4,17.3
1682962560,24.2,39.2,24.2,22.6,3.8,4.5,17.4
1682962680,24.2,39.2,24.1,22.6,3.5,4.5,17.4
1682962800,24.1,39.6,24.1,22.6,3.5,4.3,17.4
1682962920,24.1,39.1,24.1,22.6,3.5,4.4,17.4
1682963040,24.0,39.1,24.0,22.6,3.3,4.6,17.4
1682963160,24.0,39.6,24.0,22.6,3.8,4.6,17.4
1682963280,24.1,39.6,24.1,22.6,3.8,4.5,17.4
1682963400,24.1,39.6,24.0,22.6,3.8,4.5,17.4
1682963520,24.2,39.7,24.1,22.6,4.5,4.6,17.4
1682963640,24.3,39.5,24.3,22.6,4.5,3.8,17.4
1682963760,24.5,39.5,24.5,22.6,5.3,3.7,17.4
1682963880,24.6,37.8,24.5,22.6,5.4,4.3,17.4
1682964000,24.7,37.2,24.7,22.6,5.3,3.6,17.4
1682964120,24.6,37.2,24.6,22.6,4.9,4.4,17.4
1682964240,24.5,39.6,24.5,22.6,4.9,4.5,17.5
1682964360,24.6,39.6,24.5,22.6,4.9,4.5,17.5
1682964480,24.6,39.8,24.6,22.6,5.1,4.2,17.5
1682964600,24.6,39.6,24.5,22.6,4.4,4.4,17.5
1682964720,24.6,39.6,24.6,22.6,4.3,3.6,17.5
1682964840,24.6,39.6,24.5,22.6,4.1,3.8,17.5
1682964960,24.5,38.9,24.5,22.6,3.8,4.3,17.5
1682965080,24.7,38.9,24.7,22.6,4.6,3.3,17.5
1682965200,24.7,39.5,24.7,22.6,4.3,3.8,17.5
1682965320,24.7,39.4,24.6,22.6,4.5,4.2,17.6
1682965440,24.7,39.4,24.7,22.6,4.9,4.5,17.6
1682965560,24.8,37.4,24.7,22.6,5.2,4.4,17.6
1682965680,24.8,37.4,24.8,22.6,5.2,4.4,17.6
1682965800,24.8,37.6,24.8,22.6,5.2,4.4,17.6
1682965920,25.1,38.0,25.1,22.6,6.0,3.6,17.6
1682966040,25.2,38.0,25.2,22.6,6.1,3.6,17.6
1682966160,25.2,38.4,25.2,22.6,5.2,3.4,17.6
1682966280,25.2,36.5,25.2,22.6,5.1,3.1,17.6
1682966400,25.1,36.5,25.1,22.6,5.1,4.3,17.6
1682966520,24.9,35.8,24.9,22.6,4.0,4.3,17.6
1682966640,24.9,39.2,24.8,22.6,4.3,4.3,17.7
1682966760,25.0,39.4,25.0,22.6,5.3,4.2,17.7
1682966880,25.2,37.1,25.1,22.6,5.1,3.4,17.7
1682967000,25.2,37.1,25.2,22.6,4.9,3.1,17.7
1682967120,25.1,36.8,25.1,22.6,4.1,3.8,17.7
1682967240,25.0,39.2,25.0,22.6,3.9,3.9,17.7
1682967360,25.0,39.4,24.9,22.6,4.3,4.3,17.7
1682967480,25.0,39.9,25.0,22.6,4.6,4.3,17.7
1682967600,25.0,39.9,24.9,22.6,4.5,4.4,17.8
1682967720,24.9,39.7,24.9,22.6,4.3,4.3,17.8
1682967840,24.9,39.6,24.9,22.6,4.4,4.3,17.8
1682967960,25.0,39.6,25.0,22.6,4.5,3.9,17.8
1682968080,25.0,40.0,25.0,22.6,4.4,3.8,17.8
1682968200,25.2,38.6,25.2,22.6,5.7,4.1,17.7
1682968320,25.6,38.6,25.6,22.6,7.7,3.7,17.8
1682968440,25.9,38.6,25.9,22.6,7.7,3.5,17.8
1682968560,25.7,38.8,25.6,22.6,6.3,3.7,17.7
1682968680,25.5,38.8,25.4,22.6,5.2,4.1,17.7
1682968800,25.4,36.8,25.3,22.6,4.6,3.7,17.8
1682968920,25.3,39.2,25.3,22.6,4.2,3.5,17.8
1682969040,25.2,39.2,25.2,22.6,4.1,4.1,17.8
1682969160,25.1,39.2,25.1,22.6,3.6,3.8,17.8
1682969280,24.9,39.2,24.9,22.6,3.1,4.5,17.8
1682969400,24.8,38.6,24.8,22.6,2.3,4.2,17.8
1682969520,24.7,38.6,24.6,22.6,1.8,3.8,17.8
1682969640,24.6,38.8,24.6,22.6,1.7,3.9,17.8
1682969760,24.5,38.4,24.4,22.6,1.4,4.4,17.8
1682969880,24.5,38.4,24.5,22.6,1.9,3.6,17.8
1682970000,24.5,39.1,24.4,22.6,2.4,4.4,17.8
1682970120,24.5,38.8,24.4,22.6,3.1,4.6,17.8
1682970240,24.5,38.8,24.5,22.6,3.6,4.5,17.8
1682970360,24.5,40.2,24.5,22.6,3.7,4.7,17.8
1682970480,24.6,39.6,24.5,22.6,3.9,4.5,17.8
1682970600,24.6,39.6,24.5,22.6,4.0,4.4,17.7
1682970720,24.7,39.7,24.7,22.6,4.8,4.5,17.7
1682970840,24.8,37.1,24.8,22.6,5.3,4.3,17.7
1682970960,25.0,38.2,25.0,22.6,5.9,4.3,17.7
1682971080,25.2,38.8,25.1,22.6,6.6,4.2,17.6
1682971200,26.0,38.8,26.0,22.6,11.2,3.8,17.7
1682971320,25.9,39.3,25.9,22.6,8.5,3.4,17.6
1682971440,26.0,38.7,26.0,22.6,8.8,3.4,17.6
1682971560,26.2,38.6,26.2,22.6,9.8,3.8,17.6
1682971680,26.7,38.2,26.7,22.6,11.7,3.0,17.6
1682971800,26.2,38.6,26.2,22.6,8.6,3.4,17.6
1682971920,25.9,38.6,25.9,22.6,6.9,4.1,17.6
1682972040,25.8,39.2,25.8,22.6,6.0,3.6,17.6
1682972160,25.7,37.6,25.6,22.6,4.8,3.7,17.6
1682972280,25.6,37.6,25.6,22.6,4.4,3.5,17.6
1682972400,25.6,35.9,25.5,22.6,4.4,3.5,17.7
1682972520,25.5,35.9,25.5,22.6,4.7,4.1,17.7
1682972640,25.6,36.8,25.6,22.6,5.3,4.1,17.7
1682972760,25.7,37.7,25.6,22.6,5.1,3.5,17.7
1682972880,25.6,37.7,25.6,22.6,5.1,3.6,17.8
1682973000,25.5,36.8,25.5,22.6,4.4,4.1,17.8
1682973120,25.4,39.0,25.4,22.6,3.5,3.5,17.8
1682973240,25.4,39.0,25.4,22.6,3.6,3.6,17.8
1682973360,25.4,39.5,25.3,22.6,3.9,4.2,17.8
1682973480,25.2,38.8,25.2,22.6,2.9,4.2,17.8
1682973600,25.2,38.8,25.2,22.6,3.4,3.6,17.8
1682973720,25.3,39.0,25.2,22.6,3.6,3.6,17.8
1682973840,25.3,39.7,25.3,22.6,4.1,3.7,17.8
1682973960,25.4,39.7,25.4,22.6,4.2,3.2,17.8
1682974080,25.3,39.4,25.3,22.6,4.4,4.2,17.8
1682974200,25.5,37.1,25.5,22.6,4.9,3.6,17.8
1682974320,25.5,37.1,25.5,22.6,5.5,4.3,17.8
1682974440,25.6,38.1,25.6,22.6,6.4,4.2,17.8
1682974560,25.9,40.1,25.9,22.6,7.7,4.1,17.8
1682974680,25.9,40.1,25.9,22.6,7.5,4.1,17.8
1682974800,25.9,37.9,25.9,22.6,6.9,4.0,17.8
1682974920,25.8,38.4,25.8,22.6,5.8,3.4,17.8
1682975040,26.0,38.4,26.0,22.6,6.3,2.9,17.8
1682975160,25.9,38.4,25.8,22.6,5.8,3.6,17.8
1682975280,26.0,39.3,25.9,22.6,6.9,4.0,17.8
1682975400,26.7,39.4,26.7,22.6,11.7,4.0,17.8
1682975520,28.1,39.3,28.1,22.6,16.5,3.8,17.8
1682975640,26.2,37.1,26.2,22.6,6.0,3.9,17.8
1682975760,26.1,37.1,26.0,22.6,5.1,3.0,17.8
1682975880,26.0,38.1,26.0,22.6,4.9,2.9,17.8
1682976000,25.8,35.2,25.8,22.6,4.1,3.7,17.8
1682976120,26.0,36.7,26.0,22.6,5.9,3.7,17.8
1682976240,26.9,39.2,26.9,22.6,11.7,4.0,17.8
1682976360,27.1,40.6,27.1,22.6,14.0,4.0,17.9
1682976480,27.8,40.2,27.8,22.6,15.2,3.6,17.9
1682976600,28.2,38.4,28.2,22.6,17.0,3.4,17.9
1682976720,26.8,38.2,26.8,22.6,9.4,2.9,17.9
1682976840,26.3,38.3,26.3,22.6,5.7,2.8,17.9
1682976960,26.1,38.2,26.1,22.6,4.9,3.5,17.9
1682977080,26.0,37.4,26.0,22.6,5.1,4.1,17.9
1682977200,26.1,37.4,26.0,22.6,5.7,4.2,17.9
1682977320,26.1,38.8,26.1,22.6,6.0,4.0,17.9
1682977440,27.5,38.5,27.5,22.6,17.5,3.6,17.9
1682977560,28.1,38.3,28.1,22.6,16.1,3.2,17.9
1682977680,27.5,37.3,27.5,22.6,14.8,3.2,17.9
1682977800,26.3,37.3,26.3,22.6,5.8,3.4,17.9
1682977920,26.4,38.7,26.4,22.6,6.9,2.8,18.0
1682978040,28.0,38.7,28.0,22.6,16.2,3.2,18.0
1682978160,26.4,38.7,26.3,22.6,5.6,3.3,18.0
1682978280,27.6,39.0,27.6,22.6,14.1,2.8,18.0
1682978400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682978520,26.9,35.5,26.8,22.6,11.3,3.7,18.0
1682978640,27.3,40.2,27.3,22.6,14.1,3.6,18.0
1682978760,27.5,40.3,27.5,22.6,14.3,3.0,18.1
1682978880,26.4,40.2,26.3,22.6,6.2,2.8,18.0
1682979000,26.2,38.2,26.1,22.6,4.8,2.9,18.1
1682979120,26.1,38.2,26.1,22.6,5.4,3.5,18.1
1682979240,26.1,37.1,26.1,22.6,5.4,3.9,18.1
1682979360,26.1,39.8,26.1,22.6,5.6,4.1,18.1
1682979480,26.1,37.9,26.0,22.6,5.5,4.1,18.1
1682979600,25.8,38.6,25.8,22.6,3.8,4.2,18.1
1682979720,25.9,38.6,25.9,22.6,4.2,3.5,18.1
1682979840,25.9,35.4,25.9,22.6,4.3,3.4,18.1
1682979960,26.1,35.4,26.1,22.6,7.1,4.2,18.1
1682980080,27.3,38.9,27.3,22.6,14.6,3.4,18.2
1682980200,26.1,38.9,26.1,22.6,5.1,3.5,18.1
1682980320,25.8,38.9,25.8,22.6,3.3,4.1,18.1
1682980440,25.8,38.4,25.8,22.6,2.9,3.5,18.2
1682980560,25.7,38.4,25.7,22.6,2.7,3.7,18.2
1682980680,25.7,38.2,25.6,22.6,2.9,4.3,18.2
1682980800,25.7,39.3,25.7,22.6,3.8,4.1,18.1
1682980920,25.8,39.3,25.8,22.6,5.1,4.1,18.1
1682981040,25.8,36.3,25.8,22.6,5.1,4.1,18.1
1682981160,25.9,36.3,25.8,22.6,4.6,4.1,18.1
1682981280,25.7,38.5,25.6,22.6,2.6,3.5,18.1
1682981400,25.6,38.5,25.6,22.6,2.1,3.0,18.1
1682981520,25.5,37.1,25.5,22.6,2.0,3.4,18.1
1682981640,25.4,36.3,25.4,22.6,2.0,4.3,18.1
1682981760,25.4,36.3,25.4,22.6,2.3,4.3,18.1
1682981880,25.4,38.5,25.4,22.6,2.7,4.3,18.1
1682982000,25.4,39.3,25.4,22.6,2.7,4.4,18.1
1682982120,25.4,39.3,25.4,22.6,3.0,4.2,18.0
1682982240,25.5,38.8,25.5,22.6,3.6,4.1,18.0
1682982360,25.5,39.8,25.4,22.6,3.4,4.4,18.0
1682982480,25.5,39.8,25.4,22.6,3.5,4.3,18.0
1682982600,25.5,39.8,25.5,22.6,3.8,3.6,18.0
1682982720,25.5,39.3,25.5,22.6,3.7,4.3,17.9
1682982840,25.4,39.3,25.4,22.6,3.1,4.2,17.9
1682982960,25.4,39.2,25.4,22.6,3.1,4.2,17.9
1682983080,25.6,39.8,25.5,22.6,3.8,3.0,17.9
1682983200,25.5,39.8,25.5,22.6,4.1,4.2,17.9
1682983320,25.5,39.5,25.4,22.6,3.4,4.2,17.8
1682983440,25.4,39.6,25.3,22.6,3.0,4.3,17.8
1682983560,25.4,39.6,25.4,22.6,3.6,4.3,17.8
1682983680,25.5,39.3,25.4,22.6,4.2,4.2,17.8
1682983800,25.5,39.9,25.5,22.6,3.9,3.5,17.8
1682983920,25.5,39.9,25.5,22.6,4.3,4.2,17.8
1682984040,25.7,39.9,25.7,22.6,6.1,4.2,17.8
1682984160,25.9,40.2,25.9,22.6,7.3,4.1,17.8
1682984280,25.5,40.2,25.5,22.6,3.8,4.2,17.7
1682984400,25.4,39.5,25.4,22.6,2.9,4.1,17.7
1682984520,25.4,37.8,25.4,22.6,2.7,3.1,17.7
1682984640,25.4,37.8,25.4,22.6,2.8,3.8,17.7
1682984760,25.3,38.7,25.3,22.6,2.8,4.3,17.7
1682984880,25.2,38.7,25.2,22.6,2.7,4.4,17.7
1682985000,25.3,38.7,25.2,22.6,3.0,4.2,17.7
1682985120,25.3,38.6,25.2,22.6,3.2,4.4,17.7
1682985240,25.3,39.7,25.3,22.6,3.5,4.3,17.7
1682985360,25.3,39.7,25.2,22.6,3.1,4.3,17.7
1682985480,25.2,39.6,25.2,22.6,3.3,4.4,17.7
1682985600,25.4,39.7,25.4,22.6,4.0,3.9,17.7
1682985720,25.4,39.7,25.4,22.6,3.7,3.9,17.7
1682985840,25.3,39.7,25.3,22.6,3.4,3.9,17.7
1682985960,25.2,39.1,25.2,22.6,2.9,4.4,17.7
1682986080,25.2,39.1,25.2,22.6,3.2,4.4,17.7
1682986200,25.7,40.0,25.7,22.6,7.0,4.2,17.6
1682986320,25.5,39.8,25.5,22.6,4.8,4.1,17.6
1682986440,25.9,39.8,25.9,22.6,7.1,3.6,17.6
1682986560,25.5,38.6,25.5,22.6,3.5,3.7,17.6
1682986680,25.5,38.7,25.5,22.6,3.2,3.0,17.6
1682986800,25.6,38.7,25.6,22.6,4.3,3.5,17.6
1682986920,25.5,40.0,25.5,22.6,3.9,4.1,17.6
1682987040,25.4,40.0,25.4,22.6,3.7,4.3,17.6
1682987160,25.4,39.7,25.3,22.6,3.8,4.7,17.6
1682987280,25.3,39.6,25.2,22.6,2.7,4.2,17.7
1682987400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1682987520,25.2,38.7,25.1,22.6,2.6,4.6,17.7
1682987640,25.1,38.3,25.1,22.6,2.2,4.3,17.7
1682987760,25.0,38.3,24.9,22.6,1.6,4.7,17.7
1682987880,25.0,38.4,24.9,22.6,1.4,4.2,17.7
1682988000,24.9,38.1,24.8,22.6,1.4,4.7,17.7
1682988120,24.9,38.1,24.9,22.6,1.4,4.2,17.6
1682988240,24.9,39.2,24.8,22.6,1.6,4.8,17.6
1682988360,24.9,39.0,24.9,22.6,1.8,4.4,17.6
1682988480,24.9,39.0,24.9,22.6,2.2,4.3,17.6
1682988600,24.9,40.0,24.9,22.6,2.4,4.7,17.6
1682988720,25.1,39.2,25.0,22.6,3.6,4.3,17.6
1682988840,25.0,39.2,25.0,22.6,3.0,4.3,17.6
1682988960,25.0,39.1,24.9,22.6,2.7,4.4,17.5
1682989080,25.0,39.5,25.0,22.6,2.5,4.3,17.5
1682989200,25.0,39.5,25.0,22.6,3.4,4.7,17.5
1682989320,25.3,39.3,25.2,22.6,5.2,4.6,17.5
1682989440,25.0,39.5,24.9,22.6,2.6,4.7,17.5
1682989560,25.0,39.5,24.9,22.6,2.6,4.2,17.5
1682989680,25.2,38.6,25.2,22.6,4.8,4.3,17.4
1682989800,25.1,40.0,25.0,22.6,3.6,4.5,17.5
1682989920,24.9,40.0,24.8,22.6,1.8,4.5,17.5
1682990040,24.9,39.2,24.9,22.6,2.6,4.6,17.5
1682990160,24.9,39.7,24.8,22.6,2.1,4.2,17.5
1682990280,24.8,39.7,24.8,22.6,2.3,4.7,17.5
1682990400,24.8,39.6,24.8,22.6,2.2,4.6,17.5
1682990520,24.8,39.0,24.8,22.6,2.1,4.4,17.4
1682990640,24.8,39.0,24.8,22.6,2.2,4.4,17.5
1682990760,24.8,37.5,24.8,22.6,2.4,4.2,17.4
1682990880,24.8,37.8,24.7,22.6,2.1,4.6,17.4
1682991000,24.8,37.8,24.8,22.6,2.8,4.3,17.4
1682991120,24.9,39.9,24.9,22.6,3.4,4.4,17.4
1682991240,24.9,39.9,24.9,22.6,3.4,4.5,17.4
1682991360,24.9,39.8,24.9,22.6,3.0,4.2,17.4
1682991480,25.0,38.8,25.0,22.6,2.8,3.2,17.4
1682991600,25.0,39.3,24.9,22.6,2.6,3.5,17.4
1682991720,25.0,39.3,24.9,22.6,2.6,3.4,17.4
1682991840,24.9,38.1,24.8,22.6,2.3,4.0,17.4
1682991960,24.8,39.6,24.8,22.6,2.0,3.7,17.4
1682992080,24.7,39.6,24.7,22.6,1.8,4.2,17.4
1682992200,24.6,38.8,24.6,22.6,1.7,4.8,17.4
1682992320,24.6,39.4,24.6,22.6,1.8,4.7,17.4
1682992440,24.7,39.4,24.6,22.6,1.8,4.1,17.4
1682992560,24.7,39.4,24.7,22.6,1.6,3.7,17.4
1682992680,24.6,38.8,24.5,22.6,1.4,4.7,17.4
1682992800,24.6,38.8,24.5,22.6,1.3,4.3,17.3
1682992920,24.6,38.8,24.5,22.6,1.2,3.8,17.3
1682993040,24.6,37.7,24.5,22.6,1.0,3.7,17.3
1682993160,24.5,37.7,24.5,22.6,0.8,4.4,17.3
1682993280,24.4,38.3,24.4,22.6,0.9,4.8,17.3
1682993400,24.4,38.2,24.4,22.6,0.7,4.4,17.3
1682993520,24.4,38.2,24.4,22.6,0.6,4.4,17.2
1682993640,24.4,37.3,24.3,22.6,0.6,4.8,17.2
1682993760,24.3,37.5,24.3,22.6,0.5,4.8,17.2
1682993880,24.3,37.5,24.3,22.6,0.4,4.9,17.2
1682994000,24.3,35.2,24.3,22.6,0.4,4.3,17.2
1682994120,24.2,30.9,24.2,22.6,0.2,4.8,17.2
1682994240,24.2,30.4,24.2,22.6,0.1,4.7,17.2
1682994360,24.2,29.9,24.2,22.6,0.1,4.3,17.1
1682994480,24.2,29.3,24.1,22.6,0.1,4.9,17.1
1682994600,24.2,28.9,24.1,22.6,0.0,4.8,17.1
1682994720,24.2,28.4,24.1,22.6,0.0,4.6,17.1
1682994840,24.2,27.9,24.1,22.6,0.0,4.4,17.1
1682994960,24.1,27.1,24.1,22.6,0.0,4.9,17.0
1682995080,24.1,25.4,24.1,22.6,-0.0,4.4,17.0
1682995200,24.1,24.4,24.0,22.6,-0.0,4.8,17.0
1682995320,24.0,24.3,24.0,22.6,0.0,4.9,17.0
1682995440,24.1,24.4,24.0,22.6,-0.0,4.3,17.0
1682995560,24.0,24.4,24.0,22.6,0.0,4.6,16.9
1682995680,24.0,24.3,24.0,22.6,-0.0,4.8,16.9
1682995800,24.0,24.3,24.0,22.6,-0.0,4.3,16.9
1682995920,24.0,21.6,23.9,22.6,-0.0,4.7,16.9
1682996040,23.9,17.9,23.9,22.6,0.0,4.8,16.8
1682996160,23.9,13.8,23.9,22.6,0.0,4.7,16.8
1682996280,24.1,9.9,24.0,22.6,-0.0,3.0,16.8
1682996400,24.0,7.0,24.0,22.6,0.0,3.2,16.8
1682996520,24.0,5.6,24.0,22.6,0.0,3.5,16.8
1682996640,24.0,4.1,24.0,22.6,0.0,3.0,16.8
1682996760,24.0,2.8,24.0,22.6,0.0,3.0,16.7
1682996880,24.0,2.1,24.0,22.6,0.0,3.0,16.7
1682997000,24.0,1.7,24.0,22.6,0.0,3.5,16.7
1682997120,24.0,1.4,24.0,22.6,0.0,3.5,16.7
1682997240,24.0,1.2,24.0,22.6,0.0,3.1,16.7
1682997360,24.0,1.1,24.0,22.6,0.0,3.0,16.7
1682997480,24.0,0.9,24.0,22.6,0.0,3.1,16.7
1682997600,23.9,0.9,23.9,22.6,0.0,3.5,16.6
1682997720,23.9,0.8,23.9,22.6,0.0,3.5,16.6
1682997840,23.9,0.8,23.9,22.6,-0.0,3.0,16.6
1682997960,23.9,0.6,23.9,22.6,0.0,3.0,16.6
1682998080,23.9,0.6,23.9,22.6,0.0,3.1,16.6
1682998200,23.8,0.7,23.8,22.6,0.0,3.5,16.6
1682998320,23.8,0.7,23.8,22.6,0.0,3.6,16.6
1682998440,23.9,0.6,23.9,22.6,0.0,3.0,16.5
1682998560,23.8,0.6,23.8,22.6,0.0,3.0,16.5
1682998680,23.8,0.5,23.8,22.6,0.0,3.0,16.5
1682998800,23.8,0.5,23.8,22.6,0.0,3.4,16.5
1682998920,23.9,0.6,23.9,22.6,0.0,2.3,16.5
1682999040,23.9,0.5,24.0,22.6,0.0,1.8,16.5
1682999160,23.9,0.5,24.0,22.6,0.0,1.8,16.5
1682999280,23.9,0.5,24.0,22.6,0.0,1.8,16.5
1682999400,23.9,0.5,23.9,22.6,0.0,1.9,16.5
1682999520,23.9,0.5,23.9,22.6,0.0,2.3,16.5
1682999640,23.9,0.5,23.9,22.6,0.0,2.0,16.5
1682999760,23.9,0.6,23.9,22.6,0.0,1.9,16.5
1682999880,23.9,0.6,23.9,22.6,0.0,2.3,16.4
1683000000,23.8,0.6,23.8,22.6,0.0,2.3,16.4
1683000120,23.9,0.7,23.9,22.6,0.0,1.8,16.4
1683000240,23.9,0.6,23.9,22.6,-0.0,2.0,16.4
1683000360,23.8,0.7,23.8,22.6,0.0,2.3,16.4
1683000480,23.9,0.7,23.9,22.6,0.0,1.8,16.4
1683000600,23.8,0.8,23.8,22.6,0.0,2.1,16.4
1683000720,23.8,0.6,23.8,22.6,0.0,2.3,16.4
1683000840,23.8,0.9,23.8,22.6,0.0,1.8,16.4
1683000960,23.8,0.9,23.8,22.6,0.0,2.3,16.4
1683001080,23.8,1.2,23.8,22.6,0.0,2.3,16.4
1683001200,23.8,1.2,23.8,22.6,0.0,1.8,16.4
1683001320,23.8,0.7,23.8,22.6,0.0,2.0,16.3
1683001440,23.8,1.2,23.8,22.6,0.0,2.3,16.3
1683001560,23.8,1.2,23.8,22.6,0.0,2.2,16.3
1683001680,23.8,1.0,23.8,22.6,0.0,1.8,16.3
1683001800,23.8,0.9,23.8,22.6,-0.0,1.9,16.3
1683001920,23.7,0.7,23.7,22.6,0.0,2.3,16.3
1683002040,23.7,0.7,23.7,22.6,0.0,2.1,16.3
1683002160,23.8,0.7,23.8,22.6,0.0,1.8,16.3
1683002280,23.7,0.6,23.7,22.6,0.0,2.3,16.3
1683002400,23.7,0.7,23.7,22.6,0.0,2.3,16.2
1683002520,23.7,0.7,23.7,22.6,0.0,1.8,16.2
1683002640,23.7,0.8,23.7,22.6,0.0,2.0,16.2
1683002760,23.7,0.7,23.7,22.6,0.0,2.3,16.2
1683002880,23.7,0.7,23.7,22.6,0.0,2.1,16.2
1683003000,23.7,0.6,23.7,22.6,0.0,1.8,16.2
1683003120,23.7,0.6,23.7,22.6,0.0,2.0,16.2
1683003240,23.6,0.7,23.6,22.6,0.0,2.3,16.2
1683003360,23.7,0.7,23.7,22.6,0.0,1.8,16.2
1683003480,23.7,0.7,23.7,22.6,0.0,1.9,16.2
1683003600,23.7,0.7,23.7,22.6,0.0,2.0,16.2
1683003720,23.7,0.7,23.7,22.6,0.0,2.1,16.2
1683003840,23.7,0.6,23.7,22.6,0.0,1.5,16.2
1683003960,23.7,0.6,23.7,22.6,0.0,1.8,16.2
1683004080,23.6,0.7,23.7,22.6,0.0,2.0,16.2
1683004200,23.7,0.7,23.7,22.6,0.0,1.5,16.2
1683004320,23.7,0.6,23.7,22.6,0.0,1.6,16.2
1683004440,23.6,0.6,23.6,22.6,0.0,2.1,16.2
1683004560,23.7,0.6,23.7,22.6,-0.0,1.5,16.2
1683004680,23.7,0.5,23.7,22.6,0.0,1.5,16.2
1683004800,23.6,0.5,23.6,22.6,0.0,2.1,16.2
1683004920,23.7,0.5,23.7,22.6,0.0,1.5,16.2
1683005040,23.7,0.5,23.7,22.6,-0.0,1.6,16.2
1683005160,23.6,0.5,23.6,22.6,0.0,2.1,16.2
1683005280,23.6,0.5,23.6,22.6,0.0,2.1,16.1
1683005400,23.6,0.5,23.7,22.6,0.0,1.5,16.1
1683005520,23.6,0.5,23.7,22.6,0.0,1.7,16.1
1683005640,23.6,0.5,23.6,22.6,0.0,2.1,16.1
1683005760,23.6,0.5,23.6,22.6,0.0,1.5,16.1
1683005880,23.6,0.5,23.6,22.6,0.0,2.0,16.1
1683006000,23.6,0.5,23.6,22.6,-0.0,2.1,16.1
1683006120,23.6,0.5,23.6,22.6,-0.0,1.5,16.1
1683006240,23.6,0.5,23.6,22.6,-0.0,1.8,16.1
1683006360,23.6,0.5,23.6,22.6,-0.0,2.0,16.1
1683006480,23.6,0.5,23.6,22.6,0.0,1.5,16.1
1683006600,23.6,0.5,23.6,22.6,0.0,1.6,16.1
1683006720,23.6,0.6,23.6,22.6,-0.0,2.0,16.1
1683006840,23.6,0.6,23.6,22.6,0.0,1.8,16.1
1683006960,23.6,0.6,23.6,22.6,0.0,1.6,16.1
1683007080,23.5,0.5,23.6,22.6,-0.0,2.1,16.1
1683007200,23.5,0.5,23.5,22.6,-0.0,2.0,16.1
1683007320,23.6,0.5,23.6,22.6,-0.0,1.6,16.1
1683007440,23.6,0.5,23.6,22.6,0.0,1.6,16.1
1683007560,23.5,0.5,23.5,22.6,0.0,2.0,16.1
1683007680,23.5,0.5,23.6,22.6,0.0,1.8,16.1
1683007800,23.6,0.5,23.6,22.6,0.0,1.3,16.1
1683007920,23.6,0.5,23.6,22.6,0.0,1.3,16.1
1683008040,23.6,0.5,23.6,22.6,-0.0,1.8,16.1
1683008160,23.6,0.5,23.6,22.6,0.0,1.8,16.1
1683008280,23.6,0.5,23.6,22.6,0.0,1.3,16.1
1683008400,23.6,0.5,23.6,22.6,0.0,1.8,16.1
1683008520,23.5,0.5,23.6,22.6,0.0,1.8,16.1
1683008640,23.6,0.5,23.6,22.6,0.0,1.4,16.1
1683008760,23.6,0.5,23.6,22.6,0.0,1.3,16.1
1683008880,23.5,0.5,23.5,22.6,0.0,1.8,16.1
1683009000,23.5,0.4,23.5,22.6,0.0,1.8,16.0
1683009120,23.6,0.4,23.6,22.6,-0.0,1.3,16.0
1683009240,23.6,0.4,23.6,22.6,0.0,1.5,16.0
1683009360,23.5,0.4,23.5,22.6,0.0,1.8,16.0
1683009480,23.6,0.4,23.6,22.6,0.0,1.3,16.0
1683009600,23.6,0.4,23.6,22.6,-0.0,1.6,16.0
1683009720,23.5,0.4,23.5,22.6,0.0,1.8,16.0
1683009840,23.5,0.4,23.5,22.6,0.0,1.8,16.0
1683009960,23.5,0.5,23.5,22.6,0.0,1.8,16.0
1683010080,23.5,0.5,23.5,22.6,0.0,1.4,16.0
1683010200,23.6,0.5,23.6,22.6,0.0,1.4,16.0
1683010320,23.5,0.5,23.5,22.6,0.0,1.8,16.0
1683010440,23.5,0.5,23.5,22.6,0.0,1.8,16.0
1683010560,23.5,0.5,23.6,22.6,0.0,1.3,16.0
1683010680,23.6,0.5,23.6,22.6,0.0,1.3,16.0
1683010800,23.5,0.5,23.6,22.6,0.0,1.5,16.0
1683010920,23.5,0.5,23.5,22.6,0.0,1.8,16.0
1683011040,23.5,0.5,23.5,22.6,0.0,1.8,15.9
1683011160,23.5,0.5,23.5,22.6,0.0,1.3,15.9
1683011280,23.5,0.5,23.5,22.6,0.0,1.8,15.9
1683011400,23.5,0.5,23.5,22.6,-0.0,1.8,15.9
1683011520,23.5,0.5,23.5,22.6,-0.0,1.3,15.9
1683011640,23.5,0.5,23.5,22.6,-0.0,1.3,15.9
1683011760,23.5,0.4,23.5,22.6,-0.0,1.3,15.9
1683011880,23.5,0.4,23.5,22.6,-0.0,1.8,15.9
1683012000,23.5,0.4,23.5,22.6,-0.0,1.8,15.9
1683012120,23.5,0.4,23.5,22.6,-0.0,1.3,15.9
1683012240,23.5,0.4,23.5,22.6,-0.0,1.3,15.9
1683012360,23.5,0.4,23.5,22.6,-0.0,1.8,15.9
1683012480,23.4,0.4,23.5,22.6,-0.0,1.8,15.9
1683012600,23.5,0.4,23.5,22.6,0.0,1.3,15.9
1683012720,23.5,0.4,23.5,22.6,0.0,1.3,15.9
1683012840,23.4,0.4,23.5,22.6,0.0,1.8,15.9
1683012960,23.4,0.4,23.4,22.6,0.0,1.8,15.9
1683013080,23.4,0.4,23.4,22.6,-0.0,1.7,15.8
1683013200,23.5,0.4,23.5,22.6,-0.0,1.3,15.8
1683013320,23.5,0.5,23.5,22.6,-0.0,1.3,15.8
1683013440,23.4,0.5,23.4,22.6,-0.0,1.8,15.8
1683013560,23.4,0.5,23.4,22.6,-0.0,1.8,15.8
1683013680,23.5,0.5,23.5,22.6,0.0,1.3,15.8
1683013800,23.5,0.5,23.5,22.6,0.0,1.3,15.8
1683013920,23.5,0.6,23.5,22.6,-0.0,1.3,15.8
1683014040,23.4,0.6,23.4,22.6,-0.0,1.8,15.8
1683014160,23.5,0.6,23.5,22.6,-0.0,1.3,15.8
1683014280,23.5,0.6,23.5,22.6,0.0,1.3,15.8
1683014400,23.5,0.9,23.5,22.6,0.0,1.4,15.8
1683014520,23.4,0.7,23.4,22.6,0.0,1.8,15.8
1683014640,23.4,0.6,23.4,22.6,0.0,1.8,15.8
1683014760,23.5,0.6,23.5,22.6,0.0,1.3,15.8
1683014880,23.5,0.8,23.5,22.6,-0.0,1.3,15.8
1683015000,23.4,0.7,23.4,22.6,-0.0,1.8,15.8
1683015120,23.4,1.0,23.4,22.6,-0.0,1.6,15.7
1683015240,23.4,0.8,23.5,22.6,0.0,1.3,15.7
1683015360,23.4,0.5,23.5,22.6,0.0,1.3,15.7
1683015480,23.4,0.6,23.5,22.6,0.0,1.3,15.7
1683015600,23.4,0.8,23.4,22.6,-0.0,1.8,15.7
1683015720,23.4,0.8,23.4,22.6,-0.0,1.8,15.7
1683015840,23.4,0.6,23.4,22.6,0.0,1.3,15.7
1683015960,23.4,0.6,23.4,22.6,0.0,1.3,15.7
1683016080,23.4,0.5,23.4,22.6,0.0,1.3,15.7
1683016200,23.4,0.5,23.4,22.6,-0.0,1.5,15.7
1683016320,23.4,0.5,23.4,22.6,0.0,1.8,15.7
1683016440,23.4,0.6,23.4,22.6,0.0,1.3,15.7
1683016560,23.4,0.7,23.4,22.6,-0.0,1.4,15.7
1683016680,23.4,0.8,23.4,22.6,0.0,1.8,15.7
1683016800,23.4,0.7,23.4,22.6,0.0,1.6,15.7
1683016920,23.4,0.6,23.4,22.6,0.0,1.4,15.7
1683017040,23.4,1.0,23.5,22.6,0.0,1.1,15.7
1683017160,23.5,0.7,23.5,22.6,0.0,1.0,15.7
1683017280,23.4,0.6,23.4,22.6,-0.0,1.2,15.7
1683017400,23.4,0.6,23.4,22.6,0.0,1.5,15.6
1683017520,23.4,0.6,23.4,22.6,-0.0,1.3,15.6
1683017640,23.4,0.6,23.5,22.6,0.0,1.0,15.6
1683017760,23.4,0.6,23.5,22.6,-0.0,1.0,15.6
1683017880,23.4,0.6,23.4,22.6,-0.0,1.3,15.6
1683018000,23.4,0.7,23.4,22.6,0.0,1.6,15.6
1683018120,23.4,0.6,23.4,22.6,0.0,1.0,15.6
1683018240,23.4,0.7,23.4,22.6,0.0,1.1,15.6
1683018360,23.4,0.6,23.4,22.6,-0.0,1.0,15.6
1683018480,23.4,0.4,23.4,22.6,-0.0,1.6,15.6
1683018600,23.4,0.4,23.4,22.6,-0.0,1.6,15.6
1683018720,23.4,0.5,23.4,22.6,0.0,1.0,15.6
1683018840,23.4,0.5,23.4,22.6,0.0,1.0,15.6
1683018960,23.4,0.5,23.4,22.6,0.0,1.3,15.6
1683019080,23.4,0.5,23.4,22.6,0.0,1.6,15.6
1683019200,23.4,0.5,23.4,22.6,-0.0,1.2,15.6
1683019320,23.4,0.5,23.4,22.6,-0.0,1.0,15.6
1683019440,23.4,0.5,23.4,22.6,0.0,1.0,15.6
1683019560,23.4,0.5,23.4,22.6,0.0,1.4,15.6
1683019680,23.3,0.8,23.4,22.6,0.0,1.6,15.6
1683019800,23.4,0.4,23.4,22.6,0.0,1.0,15.6
1683019920,23.4,0.4,23.4,22.6,0.0,1.0,15.6
1683020040,23.3,0.4,23.4,22.6,-0.0,1.6,15.5
1683020160,23.3,0.4,23.3,22.6,0.0,1.6,15.5
1683020280,23.4,0.4,23.4,22.6,0.0,1.1,15.5
1683020400,23.4,0.3,23.4,22.6,0.0,1.1,15.5
1683020520,23.4,0.3,23.4,22.6,0.0,1.1,15.5
1683020640,23.3,0.3,23.3,22.6,-0.0,1.6,15.5
1683020760,23.4,0.3,23.4,22.6,0.0,1.2,15.5
1683020880,23.4,0.3,23.4,22.6,0.0,1.0,15.5
1683021000,23.4,0.3,23.4,22.6,-0.0,1.1,15.5
1683021120,23.4,0.4,23.4,22.6,-0.0,1.2,15.5
1683021240,23.3,0.6,23.3,22.6,0.0,1.5,15.5
1683021360,23.3,0.4,23.4,22.6,0.0,1.4,15.5
1683021480,23.4,0.4,23.4,22.6,0.0,1.0,15.5
1683021600,23.4,0.5,23.4,22.6,0.0,1.0,15.5
1683021720,23.4,0.3,23.4,22.6,0.0,1.0,15.5
1683021840,23.4,0.3,23.4,22.6,-0.0,1.0,15.5
1683021960,23.4,0.3,23.4,22.6,0.0,1.1,15.5
1683022080,23.4,0.3,23.4,22.6,0.0,1.1,15.5
1683022200,23.3,0.3,23.3,22.6,0.0,1.6,15.5
1683022320,23.4,0.3,23.4,22.6,0.0,1.2,15.4
1683022440,23.4,0.3,23.4,22.6,0.0,1.1,15.4
1683022560,23.4,0.3,23.4,22.6,-0.0,1.1,15.4
1683022680,23.4,0.3,23.4,22.6,-0.0,1.0,15.4
1683022800,23.4,0.3,23.4,22.6,-0.0,1.1,15.4
1683022920,23.4,0.3,23.4,22.6,0.0,1.0,15.4
1683023040,23.4,0.3,23.4,22.6,-0.0,1.0,15.4
1683023160,23.4,0.3,23.4,22.6,-0.0,1.0,15.4
1683023280,23.4,0.3,23.4,22.6,0.0,1.1,15.4
1683023400,23.4,0.3,23.4,22.6,0.0,1.0,15.4
1683023520,23.4,0.3,23.4,22.6,0.0,1.1,15.4
1683023640,23.4,0.3,23.4,22.6,0.0,1.1,15.4
1683023760,23.4,0.3,23.4,22.6,0.0,1.1,15.4
1683023880,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683024000,23.3,0.3,23.4,22.6,0.0,1.1,15.4
1683024120,23.4,0.3,23.4,22.6,0.0,1.0,15.4
1683024240,23.3,0.3,23.3,22.6,0.0,1.4,15.4
1683024360,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683024480,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683024600,23.3,0.3,23.3,22.6,0.0,1.1,15.4
1683024720,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683024840,23.3,0.3,23.3,22.6,-0.0,1.6,15.4
1683024960,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683025080,23.3,0.3,23.3,22.6,0.0,1.6,15.4
1683025200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683025320,23.3,0.3,23.3,22.6,0.0,1.0,15.4
1683025440,23.3,0.3,23.3,22.6,0.0,1.3,15.4
1683025560,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1683025680,23.4,0.3,23.4,22.6,-0.0,1.0,15.3
1683025800,23.3,0.3,23.3,22.6,0.0,1.2,15.3
1683025920,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1683026040,23.3,0.3,23.3,22.6,-0.0,1.1,15.3
1683026160,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1683026280,23.3,0.3,23.3,22.6,-0.0,1.0,15.3
1683026400,23.4,0.3,23.4,22.6,0.0,0.8,15.3
1683026520,23.3,0.3,23.4,22.6,-0.0,1.0,15.3
1683026640,23.3,0.3,23.3,22.6,-0.0,1.3,15.3
1683026760,23.4,0.3,23.4,22.6,0.0,0.8,15.3
1683026880,23.3,0.3,23.3,22.6,0.0,1.3,15.3
1683027000,23.3,0.3,23.3,22.6,-0.0,1.3,15.3
1683027120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683027240,23.4,0.3,23.4,22.6,-0.0,0.8,15.3
1683027360,23.3,0.3,23.3,22.6,-0.0,1.3,15.3
1683027480,23.3,0.3,23.3,22.6,-0.0,1.3,15.2
1683027600,23.3,0.3,23.4,22.6,-0.0,0.8,15.2
1683027720,23.3,0.3,23.3,22.6,-0.0,0.9,15.2
1683027840,23.3,0.3,23.3,22.6,-0.0,1.3,15.2
1683027960,23.3,0.3,23.4,22.6,0.0,0.8,15.2
1683028080,23.3,0.3,23.4,22.6,0.0,0.8,15.2
1683028200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683028320,23.3,0.3,23.3,22.6,0.0,1.3,15.2
1683028440,23.3,0.3,23.3,22.6,0.0,1.3,15.2
1683028560,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1683028680,23.3,0.3,23.4,22.6,-0.0,0.8,15.2
1683028800,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1683028920,23.3,0.3,23.3,22.6,0.0,1.3,15.2
1683029040,23.3,0.3,23.3,22.6,0.0,1.3,15.2
1683029160,23.3,0.3,23.3,22.6,-0.0,0.8,15.2
1683029280,23.3,0.3,23.3,22.6,-0.0,0.8,15.2
1683029400,23.3,0.3,23.3,22.6,0.0,0.8,15.2
1683029520,23.3,0.3,23.3,22.6,0.0,0.8,15.1
1683029640,23.2,0.3,23.3,22.6,0.0,1.3,15.1
1683029760,23.3,0.4,23.3,22.6,0.0,1.0,15.1
1683029880,23.3,0.4,23.3,22.6,-0.0,0.8,15.1
1683030000,23.3,0.5,23.3,22.6,-0.0,0.8,15.1
1683030120,23.3,0.6,23.3,22.6,0.0,0.8,15.1
1683030240,23.3,0.8,23.3,22.6,-0.0,0.9,15.1
1683030360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683030480,23.2,1.3,23.2,22.6,0.0,1.3,15.1
1683030600,23.3,1.6,23.3,22.6,0.0,1.1,15.1
1683030720,23.3,2.7,23.3,22.6,-0.0,0.8,15.1
1683030840,23.3,4.3,23.3,22.6,0.0,0.8,15.1
1683030960,23.3,6.0,23.3,22.6,-0.0,0.8,15.1
1683031080,23.2,7.9,23.2,22.6,-0.0,1.0,15.1
1683031200,23.2,10.8,23.2,22.6,0.0,1.3,15.1
1683031320,23.2,15.3,23.2,22.6,-0.0,1.3,15.1
1683031440,23.2,19.0,23.2,22.6,-0.0,1.3,15.1
1683031560,23.3,23.5,23.3,22.6,0.0,0.8,15.0
1683031680,23.3,23.6,23.3,22.6,-0.0,0.8,15.0
1683031800,23.3,23.5,23.3,22.6,0.0,0.9,15.0
1683031920,23.2,23.5,23.2,22.6,0.0,1.3,15.0
1683032040,23.3,23.6,23.3,22.6,-0.0,0.9,15.0
1683032160,23.3,23.6,23.3,22.6,0.0,0.8,15.0
1683032280,23.3,24.0,23.3,22.6,0.0,0.8,15.0
1683032400,23.3,26.6,23.3,22.6,0.0,0.8,15.0
1683032520,23.2,28.0,23.2,22.6,0.0,1.3,15.0
1683032640,23.2,28.4,23.2,22.6,0.0,1.3,15.0
1683032760,23.2,28.7,23.2,22.6,0.0,1.0,15.0
1683032880,23.3,28.9,23.3,22.6,0.0,0.8,15.0
1683033000,23.3,29.1,23.3,22.6,0.0,0.8,14.9
1683033120,23.3,29.2,23.3,22.6,0.0,0.8,14.9
1683033240,23.3,29.5,23.3,22.6,0.1,0.9,14.9
1683033360,23.2,29.6,23.2,22.6,0.1,1.3,14.9
1683033480,23.2,29.8,23.2,22.6,0.1,1.3,14.9
1683033600,23.3,29.9,23.2,22.6,0.1,1.0,14.9
1683033720,23.3,30.2,23.3,22.6,0.1,0.8,14.9
1683033840,23.3,30.3,23.3,22.6,0.1,0.8,14.9
1683033960,23.3,30.4,23.3,22.6,0.1,0.8,14.9
1683034080,23.3,30.6,23.3,22.6,0.1,0.8,14.9
1683034200,23.3,30.9,23.3,22.6,0.2,0.9,14.9
1683034320,23.3,31.1,23.3,22.6,0.2,1.1,14.9
1683034440,23.3,31.2,23.2,22.6,0.2,1.3,14.9
1683034560,23.3,31.2,23.2,22.6,0.2,1.3,14.8
1683034680,23.3,31.2,23.2,22.6,0.2,1.3,14.8
1683034800,23.3,31.2,23.3,22.6,0.2,1.2,14.8
1683034920,23.3,31.1,23.3,22.6,0.2,0.8,14.8
1683035040,23.3,31.0,23.3,22.6,0.2,0.8,14.8
1683035160,23.3,31.0,23.3,22.6,0.2,0.8,14.8
1683035280,23.3,31.0,23.3,22.6,0.2,0.8,14.8
1683035400,23.3,31.1,23.3,22.6,0.2,0.8,14.8
1683035520,23.3,31.3,23.3,22.6,0.3,0.9,14.8
1683035640,23.3,31.5,23.3,22.6,0.3,0.9,14.8
1683035760,23.4,26.1,23.4,22.6,0.4,0.8,14.8
1683035880,23.4,26.2,23.4,22.6,0.5,0.9,14.8
1683036000,23.4,26.3,23.4,22.6,0.6,1.0,14.8
1683036120,23.5,26.2,23.5,22.6,0.7,0.8,14.8
1683036240,23.5,26.7,23.5,22.6,0.7,0.8,14.8
1683036360,23.5,26.9,23.5,22.6,0.8,0.9,14.8
1683036480,23.5,26.8,23.5,22.6,0.8,0.8,14.8
1683036600,23.5,26.8,23.5,22.6,0.8,0.9,14.8
1683036720,23.5,26.8,23.5,22.6,0.8,0.9,14.8
1683036840,23.5,38.0,23.5,22.6,0.8,1.0,14.8
1683036960,23.6,38.0,23.5,22.6,0.7,0.9,14.8
1683037080,23.6,37.9,23.5,22.6,0.8,0.9,14.8
1683037200,23.5,26.8,23.5,22.6,0.8,1.0,14.8
1683037320,23.6,37.7,23.6,22.6,0.7,0.8,14.8
1683037440,23.5,26.7,23.5,22.6,0.7,0.9,14.8
1683037560,23.6,26.6,23.6,22.6,0.9,0.8,14.8
1683037680,23.6,38.0,23.6,22.6,1.0,1.0,14.8
1683037800,23.7,38.0,23.6,22.6,1.0,0.9,14.8
1683037920,23.7,38.9,23.7,22.6,1.1,1.0,14.8
1683038040,23.8,39.0,23.7,22.6,1.1,0.8,14.8
1683038160,23.8,39.0,23.7,22.6,1.1,0.9,14.8
1683038280,23.7,38.6,23.7,22.6,1.0,0.9,14.8
1683038400,23.7,38.6,23.7,22.6,0.9,0.9,14.8
1683038520,23.8,38.6,23.8,22.6,1.0,0.8,14.8
1683038640,23.7,38.2,23.7,22.6,0.9,0.9,14.8
1683038760,23.7,38.6,23.7,22.6,0.9,0.8,14.8
1683038880,23.7,38.6,23.7,22.6,0.7,0.8,14.9
1683039000,23.6,38.4,23.6,22.6,0.8,1.1,14.9
1683039120,23.6,38.4,23.6,22.6,0.8,1.3,14.8
1683039240,23.7,38.4,23.6,22.6,1.0,1.3,14.9
1683039360,23.7,38.8,23.6,22.6,1.0,1.3,14.9
1683039480,23.8,37.9,23.7,22.6,1.0,0.8,14.9
1683039600,23.8,37.9,23.8,22.6,1.1,0.8,14.9
1683039720,23.7,39.0,23.7,22.6,1.1,1.3,14.9
1683039840,23.7,39.0,23.7,22.6,1.2,1.3,14.9
1683039960,23.8,39.0,23.7,22.6,1.2,1.3,14.9
1683040080,23.9,38.9,23.8,22.6,1.3,0.8,14.9
1683040200,23.9,39.7,23.8,22.6,1.4,1.1,14.9
1683040320,23.9,39.7,23.9,22.6,1.5,1.3,14.9
1683040440,23.9,38.9,23.9,22.6,1.6,1.6,14.9
1683040560,24.0,39.5,24.0,22.6,1.8,1.1,14.9
1683040680,24.1,39.5,24.0,22.6,2.0,1.1,14.9
1683040800,24.1,39.2,24.0,22.6,2.1,1.3,14.9
1683040920,24.1,40.0,24.1,22.6,2.2,1.5,14.9
1683041040,24.1,40.0,24.0,22.6,2.2,2.0,14.9
1683041160,24.1,39.1,24.1,22.6,2.1,1.6,14.9
1683041280,24.1,39.8,24.1,22.6,2.1,1.6,14.9
1683041400,24.1,39.8,24.0,22.6,1.9,1.6,14.9
1683041520,24.1,39.5,24.0,22.6,1.8,1.6,14.9
1683041640,24.0,39.2,24.0,22.6,1.7,1.7,14.9
1683041760,24.0,39.2,24.0,22.6,1.8,1.6,14.9
1683041880,24.0,39.0,24.0,22.6,1.7,1.8,14.9
1683042000,24.0,39.4,24.0,22.6,1.6,1.6,14.9
1683042120,24.0,39.4,24.0,22.6,1.9,1.7,14.9
1683042240,24.0,39.6,24.0,22.6,1.9,1.6,15.0
1683042360,24.1,39.5,24.0,22.6,1.9,1.7,15.0
1683042480,24.1,39.5,24.1,22.6,2.2,1.8,15.0
1683042600,24.2,39.5,24.2,22.6,2.5,1.9,15.0
1683042720,24.2,39.2,24.2,22.6,2.8,1.9,15.0
1683042840,24.3,39.2,24.3,22.6,3.3,2.1,15.0
1683042960,24.5,39.6,24.5,22.6,4.1,2.8,15.0
1683043080,24.5,40.7,24.5,22.6,4.4,2.6,15.0
1683043200,24.4,40.7,24.4,22.6,4.0,3.3,15.0
1683043320,24.4,40.0,24.4,22.6,3.6,3.1,15.0
1683043440,24.3,38.8,24.2,22.6,3.0,3.1,15.0
1683043560,24.2,38.8,24.2,22.6,2.8,3.1,15.1
1683043680,24.1,39.2,24.1,22.6,2.8,3.3,15.1
1683043800,24.0,39.2,24.0,22.6,2.8,3.6,15.1
1683043920,24.0,39.2,24.0,22.6,2.5,3.2,15.1
1683044040,23.9,36.9,23.9,22.6,2.2,3.3,15.1
1683044160,23.8,39.2,23.8,22.6,2.0,3.4,15.1
1683044280,23.7,38.8,23.7,22.6,1.8,3.3,15.1
1683044400,23.8,38.8,23.8,22.6,1.6,2.2,15.2
1683044520,23.8,38.5,23.8,22.6,1.4,2.2,15.2
1683044640,23.8,38.9,23.7,22.6,1.4,2.2,15.2
1683044760,23.8,38.9,23.8,22.6,1.6,2.0,15.2
1683044880,23.8,38.7,23.8,22.6,1.9,2.0,15.2
1683045000,23.8,39.7,23.8,22.6,1.9,2.4,15.2
1683045120,23.8,39.7,23.7,22.6,1.8,2.5,15.2
1683045240,24.0,39.6,24.0,22.6,2.7,2.0,15.2
1683045360,24.2,39.9,24.2,22.6,3.4,1.9,15.2
1683045480,24.5,39.9,24.4,22.6,4.1,1.9,15.2
1683045600,24.4,40.2,24.4,22.6,4.2,2.8,15.2
1683045720,24.5,39.8,24.5,22.6,4.5,3.1,15.2
1683045840,24.5,39.8,24.5,22.6,4.5,3.4,15.2
1683045960,24.5,39.9,24.5,22.6,4.9,4.1,15.2
1683046080,24.5,39.6,24.5,22.6,4.5,3.8,15.2
1683046200,24.3,39.6,24.3,22.6,4.2,4.3,15.2
1683046320,24.2,39.4,24.2,22.6,4.2,4.9,15.3
1683046440,24.2,39.6,24.1,22.6,3.9,4.4,15.3
1683046560,24.2,39.6,24.2,22.6,4.3,4.3,15.3
1683046680,24.4,39.9,24.4,22.6,5.2,4.3,15.3
1683046800,24.5,37.8,24.4,22.6,5.2,4.3,15.3
1683046920,24.4,37.8,24.4,22.6,4.7,4.4,15.3
1683047040,24.3,39.8,24.2,22.6,4.4,4.9,15.3
1683047160,24.2,39.4,24.2,22.6,4.4,4.7,15.4
1683047280,24.4,39.4,24.4,22.6,5.0,4.5,15.4
1683047400,24.4,39.8,24.3,22.6,4.5,4.3,15.4
1683047520,24.3,39.5,24.3,22.6,4.4,4.4,15.4
1683047640,24.2,39.5,24.2,22.6,4.2,4.5,15.4
1683047760,24.2,39.8,24.2,22.6,4.0,4.5,15.4
1683047880,24.0,39.1,24.0,22.6,3.2,4.4,15.4
1683048000,23.9,39.0,23.9,22.6,2.6,3.7,15.5
1683048120,23.9,37.4,23.8,22.6,2.3,3.7,15.5
1683048240,23.9,37.8,23.9,22.6,2.6,3.2,15.5
1683048360,23.9,37.8,23.9,22.6,2.8,3.3,15.5
1683048480,23.9,38.8,23.9,22.6,3.1,3.7,15.5
1683048600,24.0,39.2,24.0,22.6,3.3,3.5,15.5
1683048720,24.0,39.2,24.0,22.6,3.3,3.2,15.5
1683048840,24.0,39.2,24.0,22.6,3.4,3.7,15.5
1683048960,24.1,39.8,24.1,22.6,3.6,3.5,15.5
1683049080,24.2,39.8,24.1,22.6,3.4,3.1,15.5
1683049200,24.2,39.8,24.1,22.6,3.3,3.2,15.5
1683049320,24.2,39.8,24.2,22.6,3.4,3.1,15.5
1683049440,24.2,39.8,24.2,22.6,3.4,3.2,15.5
1683049560,24.2,39.8,24.2,22.6,3.4,3.3,15.5
1683049680,24.2,39.2,24.2,22.6,3.3,3.2,15.5
1683049800,24.2,39.2,24.1,22.6,3.2,3.3,15.5
1683049920,24.2,39.7,24.2,22.6,3.2,3.1,15.5
1683050040,24.2,39.8,24.2,22.6,3.3,3.1,15.5
1683050160,24.2,39.8,24.2,22.6,3.3,3.3,15.5
1683050280,24.3,39.3,24.3,22.6,3.5,3.1,15.5
1683050400,24.5,39.9,24.4,22.6,3.9,2.5,15.5
1683050520,24.6,39.9,24.5,22.6,4.3,2.8,15.5
1683050640,24.6,39.8,24.6,22.6,4.6,3.1,15.5
1683050760,24.5,39.8,24.5,22.6,4.9,4.0,15.5
1683050880,24.5,39.8,24.5,22.6,4.9,4.2,15.5
1683051000,24.4,40.0,24.4,22.6,4.6,4.6,15.5
1683051120,24.4,39.7,24.4,22.6,4.6,4.3,15.5
1683051240,24.5,39.7,24.5,22.6,5.2,4.3,15.5
1683051360,24.5,40.0,24.5,22.6,4.6,4.3,15.5
1683051480,24.5,39.7,24.5,22.6,4.0,3.7,15.5
1683051600,24.5,39.3,24.4,22.6,3.9,3.7,15.5
1683051720,24.4,39.3,24.4,22.6,3.9,4.1,15.6
1683051840,24.3,39.2,24.3,22.6,3.8,4.1,15.6
1683051960,24.3,39.2,24.2,22.6,3.9,4.5,15.6
1683052080,24.2,39.2,24.2,22.6,3.9,4.4,15.6
1683052200,24.2,39.7,24.2,22.6,4.1,4.4,15.6
1683052320,24.4,39.5,24.4,22.6,4.5,3.7,15.6
1683052440,24.5,39.5,24.4,22.6,4.4,3.6,15.7
1683052560,24.5,39.6,24.5,22.6,4.3,3.7,15.7
1683052680,24.5,39.4,24.5,22.6,4.1,3.7,15.7
1683052800,24.5,39.4,24.4,22.6,4.0,3.8,15.7
1683052920,24.4,39.4,24.4,22.6,4.1,3.9,15.7
1683053040,24.5,39.5,24.5,22.6,4.3,3.8,15.7
1683053160,24.5,39.6,24.5,22.6,4.2,3.7,15.8
1683053280,24.5,39.5,24.4,22.6,4.2,3.8,15.8
1683053400,24.5,39.5,24.4,22.6,4.2,3.9,15.8
1683053520,24.5,39.5,24.5,22.6,4.3,3.6,15.8
1683053640,24.6,39.7,24.5,22.6,4.4,3.6,15.8
1683053760,24.6,39.7,24.6,22.6,4.7,3.9,15.8
1683053880,24.7,39.7,24.6,22.6,4.6,3.8,15.8
1683054000,24.6,39.4,24.6,22.6,4.2,3.7,15.9
1683054120,24.5,39.4,24.5,22.6,3.8,3.7,15.9
1683054240,24.4,39.3,24.4,22.6,3.6,3.7,15.9
1683054360,24.3,39.2,24.3,22.6,3.6,4.3,15.9
1683054480,24.3,39.2,24.3,22.6,3.6,3.9,15.9
1683054600,24.4,39.2,24.4,22.6,3.7,3.1,15.9
1683054720,24.4,39.8,24.4,22.6,3.6,3.7,15.9
1683054840,24.4,39.8,24.4,22.6,3.5,3.2,15.9
1683054960,24.3,39.7,24.2,22.6,3.1,3.7,15.9
1683055080,24.2,39.1,24.1,22.6,2.9,3.9,15.9
1683055200,24.0,39.1,23.9,22.6,2.7,4.6,16.0
1683055320,23.9,38.6,23.8,22.6,2.6,4.6,16.0
1683055440,24.0,38.3,24.0,22.6,2.7,3.2,16.0
1683055560,24.2,38.3,24.1,22.6,2.9,2.6,15.9
1683055680,24.2,38.9,24.2,22.6,3.2,2.7,15.9
1683055805,24.4,39.9,24.3,22.6,3.5,2.7,15.9
1683055920,24.5,39.9,24.4,22.6,3.8,2.8,15.9
1683056040,24.5,39.4,24.5,22.6,4.3,3.4,15.9
1683056160,24.5,39.8,24.4,22.6,4.4,4.4,15.9
1683056280,24.5,39.8,24.5,22.6,4.4,3.8,15.9
1683056400,24.5,39.7,24.4,22.6,4.5,4.3,15.9
1683056520,24.4,40.1,24.4,22.6,4.4,4.4,15.9
1683056640,24.4,40.1,24.3,22.6,3.7,3.7,15.9
1683056760,24.3,39.1,24.3,22.6,3.6,3.8,15.9
1683056880,24.2,39.2,24.2,22.6,3.6,4.2,15.9
1683057000,24.2,39.2,24.2,22.6,3.7,4.5,15.9
1683057120,24.2,39.6,24.1,22.6,3.8,4.5,15.9
1683057240,24.1,39.6,24.1,22.6,3.8,4.6,15.9
1683057360,24.1,39.6,24.0,22.6,3.6,4.5,15.9
1683057480,24.0,39.5,24.0,22.6,3.3,4.5,15.9
1683057600,23.9,39.4,23.9,22.6,3.1,4.5,15.9
1683057720,24.0,39.5,24.0,22.6,3.0,3.1,15.9
1683057840,24.1,39.0,24.0,22.6,3.1,3.1,15.9
1683057960,24.0,39.6,24.0,22.6,3.1,3.8,15.9
1683058080,23.9,39.6,23.8,22.6,2.9,4.3,15.9
1683058200,23.9,38.6,23.9,22.6,2.5,3.2,15.9
1683058320,23.9,37.7,23.8,22.6,2.4,3.4,15.9
1683058440,23.8,37.7,23.8,22.6,2.4,3.3,15.9
1683058560,23.8,37.1,23.8,22.6,2.3,3.3,15.9
1683058680,24.0,39.3,24.0,22.6,2.3,2.1,15.9
1683058800,24.1,39.3,24.1,22.6,2.5,2.1,15.9
1683058920,24.2,37.7,24.2,22.6,2.6,2.0,15.9
1683059040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683059160,24.4,39.4,24.4,22.6,3.3,2.1,15.9
1683059280,24.5,39.4,24.4,22.6,3.6,2.5,15.9
1683059400,24.5,40.0,24.5,22.6,4.0,3.2,15.9
1683059520,24.5,40.0,24.5,22.6,4.2,3.4,15.9
1683059640,24.4,39.6,24.4,22.6,4.1,4.3,15.8
1683059760,24.3,39.3,24.3,22.6,4.0,4.3,15.8
1683059880,24.2,39.3,24.2,22.6,3.8,4.3,15.8
1683060000,24.2,39.6,24.1,22.6,3.7,4.4,15.8
1683060120,24.1,39.5,24.1,22.6,3.8,4.6,15.8
1683060240,24.2,39.5,24.1,22.6,4.0,4.4,15.8
1683060360,24.2,39.3,24.2,22.6,4.4,4.3,15.8
1683060480,24.3,39.5,24.2,22.6,4.6,4.6,15.8
1683060600,24.3,39.5,24.2,22.6,4.3,4.4,15.8
1683060720,24.2,39.7,24.1,22.6,3.7,4.3,15.9
1683060840,24.0,38.9,24.0,22.6,3.2,4.4,15.9
1683060960,23.9,38.9,23.8,22.6,2.9,4.4,15.9
1683061080,24.0,38.6,24.0,22.6,2.9,3.2,15.9
1683061200,24.2,39.2,24.1,22.6,3.1,2.7,15.9
1683061320,24.3,39.2,24.3,22.6,3.5,2.7,15.9
1683061440,24.4,39.3,24.4,22.6,4.0,3.1,15.9
1683061560,24.5,39.7,24.5,22.6,4.4,3.2,15.9
1683061680,24.6,39.7,24.6,22.6,5.0,3.6,15.9
1683061800,24.8,38.4,24.7,22.6,6.0,4.3,15.9
1683061920,24.9,38.4,24.9,22.6,6.4,4.3,15.9
1683062040,25.0,38.5,25.0,22.6,6.8,4.2,15.9
1683062160,25.1,38.6,25.1,22.6,6.6,4.2,15.9
1683062280,25.2,38.6,25.2,22.6,6.5,3.6,15.9
1683062400,25.0,37.4,25.0,22.6,5.1,3.7,15.9
1683062520,24.8,39.2,24.8,22.6,4.6,4.1,15.9
1683062640,24.7,39.2,24.7,22.6,4.4,4.2,15.9
1683062760,24.6,39.2,24.6,22.6,4.4,4.4,16.0
1683062880,24.5,39.2,24.5,22.6,4.5,4.4,16.0
1683063000,24.7,39.3,24.6,22.6,5.0,4.4,16.0
1683063120,25.0,38.6,25.0,22.6,6.1,3.8,16.0
1683063240,27.3,38.6,27.3,22.6,14.8,3.2,16.0
1683063360,28.3,40.4,28.3,22.6,14.5,2.6,16.0
1683063480,28.1,40.6,28.1,22.6,13.6,2.7,16.0
1683063600,27.8,40.6,27.8,22.6,13.1,3.1,16.0
1683063720,27.7,40.2,27.7,22.6,12.8,3.0,16.0
1683063840,27.4,39.8,27.4,22.6,12.8,3.8,16.0
1683063960,27.3,39.8,27.3,22.6,12.5,3.6,16.0
1683064080,27.7,39.1,27.7,22.6,12.7,3.0,16.0
1683064200,27.8,39.5,27.7,22.6,12.3,2.8,16.0
1683064320,28.0,39.5,28.0,22.6,12.5,2.7,16.1
1683064440,25.7,39.9,25.7,22.6,3.1,2.9,16.1
1683064560,26.1,35.0,26.0,22.6,6.2,3.3,16.1
1683064680,28.3,37.3,28.3,22.6,14.0,3.4,16.1
1683064800,27.9,40.3,27.9,22.6,12.9,3.7,16.1
1683064920,27.9,39.9,27.9,22.6,12.9,3.5,16.2
1683065040,27.0,37.2,27.0,22.6,10.4,3.4,16.2
1683065160,28.6,36.9,28.6,22.6,14.5,2.7,16.2
1683065280,26.3,37.4,26.2,22.6,5.7,2.8,16.2
1683065400,26.3,37.4,26.3,22.6,5.7,2.8,16.2
1683065520,26.3,38.1,26.3,22.6,6.8,3.4,16.3
1683065640,25.8,35.9,25.8,22.6,4.2,3.9,16.3
1683065760,25.8,35.9,25.8,22.6,4.6,4.1,16.4
1683065880,25.8,36.2,25.8,22.6,4.6,4.2,16.4
1683066000,25.8,36.0,25.8,22.6,4.4,3.5,16.4
1683066120,25.9,35.9,25.9,22.6,4.8,3.5,16.4
1683066240,26.2,38.1,26.1,22.6,6.3,3.4,16.4
1683066360,26.1,38.6,26.1,22.6,6.0,3.4,16.5
1683066480,26.1,38.6,26.0,22.6,5.8,3.5,16.5
1683066600,26.1,38.7,26.1,22.6,5.9,3.4,16.5
1683066720,26.3,40.1,26.3,22.6,7.1,3.9,16.5
1683066840,26.4,40.1,26.4,22.6,8.1,3.4,16.5
1683066960,26.2,38.1,26.2,22.6,5.9,3.5,16.5
1683067080,26.0,35.8,25.9,22.6,4.3,3.0,16.5
1683067200,25.9,35.8,25.9,22.6,4.3,2.9,16.5
1683067320,25.9,36.1,25.8,22.6,4.3,3.5,16.5
1683067440,25.9,36.8,25.8,22.6,4.5,3.7,16.5
1683067560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683067680,25.9,36.7,25.8,22.6,4.8,3.8,16.6
1683067800,26.0,38.7,26.0,22.6,5.8,3.5,16.6
1683067920,26.0,38.7,26.0,22.6,5.3,3.5,16.6
1683068040,26.0,38.8,26.0,22.6,4.7,2.9,16.6
1683068160,25.9,35.9,25.8,22.6,4.3,3.4,16.6
1683068280,25.9,35.3,25.8,22.6,4.1,3.0,16.6
1683068400,25.8,35.5,25.8,22.6,4.1,3.5,16.6
1683068520,25.8,35.5,25.8,22.6,4.1,3.5,16.6
1683068640,25.8,35.3,25.8,22.6,4.4,3.6,16.6
1683068760,25.9,37.1,25.9,22.6,5.0,3.7,16.6
1683068880,25.9,37.1,25.9,22.6,5.2,3.5,16.6
1683069000,27.0,37.7,27.0,22.6,11.2,3.3,16.6
1683069120,26.5,39.3,26.5,22.6,8.3,3.8,16.6
1683069240,25.9,39.3,25.8,22.6,3.9,3.4,16.6
1683069360,25.9,38.8,25.8,22.6,3.6,2.9,16.6
1683069480,25.7,39.3,25.7,22.6,3.7,4.0,16.6
1683069600,25.7,39.3,25.7,22.6,3.9,3.8,16.6
1683069720,25.7,39.3,25.6,22.6,3.9,4.1,16.6
1683069840,25.7,39.1,25.7,22.6,4.2,3.7,16.6
1683069960,25.8,39.1,25.8,22.6,4.4,3.6,16.6
1683070080,25.8,39.8,25.8,22.6,4.4,3.5,16.6
1683070200,25.8,36.0,25.8,22.6,4.4,3.6,16.6
1683070320,25.8,36.2,25.8,22.6,4.3,3.6,16.6
1683070440,25.8,36.1,25.8,22.6,4.4,3.6,16.6
1683070560,26.0,36.1,26.0,22.6,6.0,4.0,16.6
1683070680,25.8,36.8,25.8,22.6,4.7,3.7,16.6
1683070800,25.8,36.2,25.7,22.6,4.3,3.7,16.6
1683070920,25.9,36.2,25.8,22.6,4.7,3.5,16.6
1683071040,26.2,39.5,26.2,22.6,6.3,3.4,16.6
1683071160,25.8,39.6,25.8,22.6,4.6,3.8,16.6
1683071280,26.1,39.4,26.1,22.6,6.9,3.7,16.6
1683071400,25.9,39.7,25.9,22.6,4.9,3.6,16.6
1683071520,25.9,35.9,25.8,22.6,4.4,3.5,16.6
1683071640,26.0,37.2,25.9,22.6,5.0,3.6,16.6
1683071760,25.9,37.2,25.9,22.6,4.6,3.8,16.6
1683071880,25.9,36.7,25.9,22.6,4.2,3.5,16.6
1683072000,25.8,39.1,25.8,22.6,4.0,3.5,16.6
1683072120,26.1,39.5,26.1,22.6,5.9,3.4,16.6
1683072240,26.8,39.5,26.8,22.6,9.9,3.4,16.7
1683072360,26.7,39.6,26.7,22.6,9.1,3.4,16.7
1683072480,26.7,39.2,26.7,22.6,9.0,3.4,16.7
1683072600,26.0,39.2,26.0,22.6,3.4,2.8,16.7
1683072720,25.8,39.2,25.8,22.6,2.9,3.2,16.7
1683072840,25.8,38.4,25.7,22.6,3.1,3.1,16.7
1683072960,25.7,38.6,25.6,22.6,3.1,3.8,16.8
1683073080,25.8,38.6,25.8,22.6,4.1,4.2,16.8
1683073200,26.4,39.8,26.4,22.6,8.4,4.1,16.8
1683073320,26.4,38.4,26.4,22.6,8.1,3.8,16.8
1683073440,26.4,38.3,26.4,22.6,7.6,3.4,16.8
1683073560,26.5,39.5,26.5,22.6,7.4,2.8,16.8
1683073680,26.2,38.7,26.2,22.6,6.2,2.9,16.9
1683073800,26.3,38.7,26.3,22.6,6.3,2.9,16.9
1683073920,26.5,38.7,26.5,22.6,7.6,3.2,16.9
1683074040,26.4,39.9,26.4,22.6,7.4,3.2,16.9
1683074160,26.1,39.8,26.0,22.6,4.1,2.8,17.0
1683074280,26.3,38.8,26.2,22.6,5.7,2.8,17.0
1683074400,26.4,38.8,26.4,22.6,6.7,2.8,17.0
1683074520,26.3,39.8,26.3,22.6,6.4,2.9,17.0
1683074640,26.2,38.9,26.2,22.6,5.3,3.0,17.0
1683074760,26.3,38.9,26.2,22.6,6.4,3.6,17.1
1683074880,25.8,38.8,25.8,22.6,2.9,3.5,17.1
1683075000,26.1,39.2,26.0,22.6,5.2,2.9,17.1
1683075120,26.1,39.2,26.0,22.6,5.7,4.1,17.1
1683075240,26.0,37.1,26.0,22.6,5.5,4.2,17.2
1683075360,25.8,38.6,25.8,22.6,3.5,3.5,17.2
1683075480,26.0,38.6,26.0,22.6,5.2,3.4,17.2
1683075600,26.1,37.2,26.0,22.6,5.0,3.0,17.2
1683075720,26.0,37.6,26.0,22.6,4.7,2.9,17.2
1683075840,26.0,37.8,26.0,22.6,4.4,3.0,17.2
1683075960,25.9,39.1,25.9,22.6,4.0,2.9,17.2
1683076080,25.9,39.7,25.9,22.6,3.9,3.1,17.2
1683076200,25.8,39.7,25.8,22.6,3.8,3.4,17.2
1683076320,25.9,40.0,25.8,22.6,3.7,3.0,17.2
1683076440,25.8,39.8,25.8,22.6,3.2,3.0,17.2
1683076560,25.8,39.8,25.8,22.6,3.3,2.9,17.2
1683076680,25.7,39.2,25.7,22.6,3.3,3.5,17.2
1683076800,25.7,39.8,25.7,22.6,3.1,3.5,17.2
1683076920,25.7,39.8,25.6,22.6,3.1,3.5,17.2
1683077040,25.7,39.7,25.6,22.6,3.0,3.1,17.2
1683077160,25.5,37.8,25.4,22.6,1.2,2.9,17.2
1683077280,25.4,37.8,25.4,22.6,1.3,3.4,17.2
1683077400,25.5,38.7,25.4,22.6,2.3,3.5,17.2
1683077520,25.4,38.8,25.4,22.6,2.5,4.1,17.1
1683077640,25.4,38.8,25.3,22.6,2.4,4.3,17.1
1683077760,25.3,37.7,25.3,22.6,1.8,4.3,17.1
1683077880,25.2,38.6,25.2,22.6,1.0,4.0,17.0
1683078000,25.2,38.6,25.2,22.6,1.1,3.4,17.0
1683078120,25.2,39.1,25.1,22.6,0.7,3.5,17.0
1683078240,25.1,37.9,25.1,22.6,0.7,3.8,16.9
1683078360,25.0,37.9,25.0,22.6,0.6,4.7,16.9
1683078480,25.0,38.1,24.9,22.6,0.6,4.3,16.9
1683078600,25.0,37.5,24.9,22.6,0.5,4.2,16.8
1683078720,24.9,37.5,24.9,22.6,0.5,4.3,16.8
1683078840,24.8,37.4,24.8,22.6,0.5,4.8,16.7
1683078960,24.8,36.7,24.8,22.6,0.5,4.4,16.7
1683079080,24.8,36.7,24.8,22.6,0.5,4.2,16.6
1683079200,24.8,37.0,24.8,22.6,0.5,4.3,16.6
1683079320,24.7,36.2,24.7,22.6,0.4,4.7,16.5
1683079440,24.7,36.2,24.7,22.6,0.5,4.3,16.5
1683079560,24.7,38.3,24.6,22.6,0.4,4.2,16.5
1683079680,24.6,31.6,24.6,22.6,0.3,4.6,16.4
1683079800,24.6,37.2,24.5,22.6,0.5,4.7,16.4
1683079920,24.5,37.2,24.5,22.6,0.5,4.6,16.3
1683080040,24.6,36.2,24.5,22.6,0.4,4.0,16.3
1683080160,24.5,31.5,24.5,22.6,0.3,4.0,16.2
1683080280,24.4,31.2,24.4,22.6,0.2,4.0,16.2
1683080400,24.4,31.0,24.3,22.6,0.2,4.3,16.2
1683080520,24.3,31.0,24.3,22.6,0.2,4.8,16.1
1683080640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683080760,24.2,30.7,24.2,22.6,0.1,4.3,16.0
1683080880,24.2,30.7,24.2,22.6,0.1,4.3,16.0
1683081000,24.2,30.5,24.1,22.6,0.1,4.4,16.0
1683081120,24.1,30.2,24.1,22.6,0.1,4.2,15.9
1683081240,24.0,29.9,24.0,22.6,0.1,4.9,15.9
1683081360,24.1,29.5,24.0,22.6,0.0,4.3,15.9
1683081480,24.0,29.1,24.0,22.6,0.0,4.3,15.8
1683081600,24.0,28.6,24.0,22.6,0.0,4.3,15.8
1683081720,23.9,27.8,23.9,22.6,0.0,4.8,15.8
1683081840,24.0,25.3,24.0,22.6,0.0,3.6,15.7
1683081960,24.0,24.3,24.0,22.6,0.0,3.6,15.7
1683082080,24.0,24.4,24.0,22.6,-0.0,3.1,15.7
1683082200,24.0,24.3,24.0,22.6,-0.0,3.1,15.6
1683082320,24.0,24.3,24.0,22.6,-0.0,3.1,15.6
1683082440,24.0,24.3,24.0,22.6,-0.0,3.4,15.6
1683082560,23.9,24.2,23.9,22.6,-0.0,3.6,15.6
1683082680,23.9,14.1,23.9,22.6,-0.0,3.1,15.5
1683082800,23.9,10.5,23.9,22.6,-0.0,3.1,15.5
1683082920,23.9,7.6,23.9,22.6,-0.0,3.1,15.5
1683083040,23.9,5.5,23.9,22.6,-0.0,3.1,15.5
1683083160,23.8,4.0,23.8,22.6,-0.0,3.5,15.4
1683083280,23.9,3.0,23.8,22.6,-0.0,3.0,15.4
1683083400,23.8,2.3,23.8,22.6,-0.0,3.0,15.4
1683083520,23.8,1.9,23.8,22.6,-0.0,3.1,15.4
1683083640,23.8,1.6,23.8,22.6,-0.0,3.5,15.4
1683083760,23.9,1.3,23.9,22.6,-0.0,2.3,15.4
1683083880,23.9,1.1,23.9,22.6,-0.0,2.2,15.4
1683084000,23.9,1.2,24.0,22.6,-0.0,1.8,15.3
1683084120,23.9,1.1,24.0,22.6,-0.0,1.8,15.3
1683084240,23.9,1.2,23.9,22.6,-0.0,1.8,15.3
1683084360,23.9,1.1,23.9,22.6,-0.0,1.8,15.3
1683084480,23.9,1.1,23.9,22.6,-0.0,1.8,15.3
1683084600,23.9,1.1,23.9,22.6,-0.0,1.8,15.3
1683084720,23.9,1.1,23.9,22.6,-0.0,1.8,15.3
1683084840,23.9,1.1,23.9,22.6,-0.0,1.8,15.2
1683084960,23.9,0.8,23.9,22.6,-0.0,1.8,15.2
1683085080,23.9,1.1,23.9,22.6,-0.0,1.8,15.2
1683085200,23.9,1.0,23.9,22.6,-0.0,1.8,15.2
1683085320,23.9,1.0,23.9,22.6,-0.0,1.8,15.2
1683085440,23.8,1.1,23.9,22.6,-0.0,1.8,15.2
1683085560,23.8,1.1,23.8,22.6,-0.0,1.8,15.2
1683085680,23.8,1.1,23.8,22.6,-0.0,1.9,15.1
1683085800,23.8,1.1,23.8,22.6,-0.0,2.3,15.1
1683085920,23.8,1.1,23.8,22.6,-0.0,2.3,15.1
1683086040,23.7,1.1,23.8,22.6,-0.0,2.3,15.1
1683086160,23.8,0.8,23.8,22.6,-0.0,1.8,15.1
1683086280,23.8,1.0,23.8,22.6,-0.0,1.8,15.1
1683086400,23.8,0.8,23.8,22.6,-0.0,1.8,15.0
1683086520,23.8,1.2,23.8,22.6,-0.0,1.8,15.0
1683086640,23.8,1.1,23.8,22.6,-0.0,1.8,15.0
1683086760,23.7,1.2,23.7,22.6,-0.0,1.9,15.0
1683086880,23.7,1.2,23.7,22.6,-0.0,2.3,15.0
1683087000,23.7,1.2,23.7,22.6,-0.0,2.3,15.0
1683087120,23.7,1.2,23.7,22.6,-0.0,1.8,14.9
1683087240,23.7,1.3,23.7,22.6,-0.0,1.8,14.9
1683087360,23.7,0.9,23.7,22.6,-0.0,1.8,14.9
1683087480,23.7,0.7,23.7,22.6,-0.0,1.8,14.9
1683087600,23.7,0.6,23.7,22.6,-0.0,1.8,14.9
1683087720,23.7,0.5,23.7,22.6,-0.0,1.8,14.9
1683087840,23.6,0.5,23.7,22.6,-0.0,1.8,14.9
1683087960,23.6,0.6,23.6,22.6,-0.0,2.0,14.9
1683088080,23.7,0.6,23.7,22.6,-0.0,1.5,14.9
1683088200,23.7,0.6,23.7,22.6,-0.0,1.6,14.9
1683088320,23.6,0.5,23.6,22.6,-0.0,2.0,14.9
1683088440,23.6,0.5,23.6,22.6,-0.0,2.1,14.9
1683088560,23.6,0.5,23.6,22.6,-0.0,1.6,14.9
1683088680,23.6,0.6,23.6,22.6,-0.0,1.5,14.9
1683088800,23.6,0.6,23.6,22.6,-0.0,1.6,14.9
1683088920,23.6,0.6,23.6,22.6,-0.0,2.1,14.9
1683089040,23.6,0.6,23.6,22.6,-0.0,2.0,14.9
1683089160,23.6,0.6,23.6,22.6,-0.0,1.5,14.9
1683089280,23.6,0.9,23.6,22.6,-0.0,1.6,14.9
1683089400,23.6,1.2,23.6,22.6,-0.0,1.5,14.9
1683089520,23.6,1.3,23.6,22.6,-0.0,1.4,14.9
1683089640,23.6,1.0,23.6,22.6,-0.0,1.4,14.9
