Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683089760,23.6,1.1,23.6,22.6,-0.0,1.8,14.9
1683089880,23.5,1.4,23.5,22.6,-0.0,1.8,14.9
1683090000,23.6,1.2,23.6,22.6,-0.0,1.3,14.9
1683090120,23.6,1.3,23.6,22.6,-0.0,1.3,14.9
1683090240,23.6,1.2,23.6,22.6,-0.0,1.3,14.9
1683090360,23.6,1.2,23.6,22.6,-0.0,1.4,14.9
1683090480,23.6,1.2,23.6,22.6,-0.0,1.4,14.9
1683090600,23.5,1.2,23.5,22.6,-0.0,1.7,14.9
1683090720,23.5,1.3,23.5,22.6,-0.0,1.8,14.9
1683090840,23.5,1.3,23.5,22.6,-0.0,1.8,14.9
1683090960,23.5,1.3,23.5,22.6,-0.0,1.5,14.9
1683091080,23.5,1.3,23.5,22.6,-0.0,1.3,14.8
1683091200,23.5,1.3,23.5,22.6,-0.0,1.3,14.8
1683091320,23.5,1.3,23.5,22.6,-0.0,1.3,14.8
1683091440,23.5,1.2,23.5,22.6,-0.0,1.5,14.8
1683091560,23.5,1.3,23.5,22.6,-0.0,1.4,14.8
1683091680,23.5,1.5,23.5,22.6,-0.0,1.3,14.8
1683091800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683091920,23.5,1.1,23.5,22.6,-0.0,1.3,14.8
1683092040,23.5,1.5,23.5,22.6,-0.0,1.4,14.7
1683092160,23.5,1.4,23.5,22.6,-0.0,1.3,14.7
1683092280,23.5,1.4,23.5,22.6,-0.0,1.3,14.7
1683092400,23.5,1.0,23.5,22.6,-0.0,1.3,14.7
1683092520,23.5,0.9,23.5,22.6,-0.0,1.4,14.7
1683092640,23.5,0.8,23.5,22.6,-0.0,1.4,14.7
1683092760,23.5,0.8,23.5,22.6,-0.0,1.4,14.7
1683092880,23.5,0.8,23.5,22.6,-0.0,1.3,14.7
1683093000,23.5,0.8,23.5,22.6,-0.0,1.4,14.7
1683093120,23.5,0.8,23.5,22.6,-0.0,1.4,14.7
1683093240,23.5,0.8,23.5,22.6,-0.0,1.3,14.7
1683093360,23.5,0.8,23.5,22.6,-0.0,1.4,14.7
1683093480,23.4,0.8,23.5,22.6,-0.0,1.4,14.7
1683093600,23.4,0.9,23.5,22.6,-0.0,1.4,14.7
1683093720,23.4,1.0,23.5,22.6,-0.0,1.3,14.7
1683093840,23.4,1.1,23.4,22.6,-0.0,1.4,14.7
1683093960,23.4,1.3,23.4,22.6,-0.0,1.4,14.7
1683094080,23.4,1.2,23.4,22.6,-0.0,1.4,14.7
1683094200,23.4,1.6,23.4,22.6,-0.0,1.3,14.7
1683094320,23.4,1.4,23.4,22.6,-0.0,1.4,14.7
1683094440,23.4,1.0,23.4,22.6,-0.0,1.4,14.7
1683094560,23.4,1.3,23.4,22.6,-0.0,1.4,14.7
1683094680,23.4,0.9,23.4,22.6,-0.0,1.4,14.7
1683094800,23.3,0.9,23.4,22.6,-0.0,1.5,14.7
1683094920,23.4,1.1,23.4,22.6,-0.0,1.4,14.7
1683095040,23.4,0.9,23.4,22.6,-0.0,1.1,14.7
1683095160,23.4,0.9,23.4,22.6,-0.0,1.2,14.7
1683095280,23.4,0.8,23.4,22.6,-0.0,1.1,14.7
1683095400,23.4,0.8,23.4,22.6,-0.0,1.1,14.7
1683095520,23.4,1.0,23.4,22.6,-0.0,1.1,14.7
1683095640,23.4,0.9,23.4,22.6,-0.0,1.1,14.7
1683095760,23.4,0.9,23.4,22.6,-0.0,1.1,14.7
1683095880,23.4,0.8,23.4,22.6,-0.0,1.1,14.6
1683096000,23.4,1.3,23.4,22.6,-0.0,1.1,14.6
1683096120,23.3,0.7,23.3,22.6,-0.0,1.2,14.6
1683096240,23.3,0.7,23.4,22.6,-0.0,1.1,14.6
1683096360,23.3,0.7,23.3,22.6,-0.0,1.1,14.6
1683096480,23.3,0.8,23.3,22.6,-0.0,1.1,14.6
1683096600,23.3,0.7,23.3,22.6,-0.0,1.1,14.6
1683096720,23.3,0.7,23.3,22.6,-0.0,1.1,14.6
1683096840,23.3,0.7,23.3,22.6,-0.0,1.2,14.6
1683096960,23.3,0.8,23.3,22.6,-0.0,1.1,14.6
1683097080,23.3,0.8,23.3,22.6,-0.0,1.1,14.6
1683097200,23.3,0.8,23.3,22.6,-0.0,1.1,14.6
1683097320,23.3,0.7,23.3,22.6,-0.0,1.1,14.6
1683097440,23.2,0.7,23.3,22.6,-0.0,1.2,14.6
1683097560,23.2,0.7,23.3,22.6,-0.0,1.1,14.6
1683097680,23.2,0.7,23.3,22.6,-0.0,1.1,14.6
1683097800,23.2,0.7,23.2,22.6,-0.0,1.3,14.6
1683097920,23.3,0.7,23.3,22.6,-0.0,0.9,14.6
1683098040,23.3,0.6,23.3,22.6,-0.0,0.9,14.6
1683098160,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683098280,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683098400,23.3,0.6,23.3,22.6,-0.0,0.9,14.6
1683098520,23.3,0.6,23.3,22.6,-0.0,0.9,14.6
1683098640,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683098760,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683098880,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683099000,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683099120,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683099240,23.3,0.6,23.3,22.6,-0.0,0.8,14.6
1683099360,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683099480,23.2,0.5,23.2,22.6,-0.0,1.2,14.6
1683099600,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683099720,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683099840,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683099960,23.3,0.4,23.3,22.6,-0.0,0.8,14.6
1683100080,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683100200,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683100320,23.3,0.5,23.3,22.6,-0.0,0.8,14.6
1683100440,23.2,0.5,23.3,22.6,-0.0,0.8,14.6
1683100560,23.2,0.6,23.3,22.6,-0.0,0.9,14.6
1683100680,23.2,0.7,23.3,22.6,-0.0,0.8,14.6
1683100800,23.2,0.9,23.3,22.6,-0.0,0.9,14.6
1683100920,23.2,0.7,23.3,22.6,-0.0,0.8,14.6
1683101040,23.2,0.7,23.3,22.6,-0.0,0.9,14.6
1683101160,23.2,0.6,23.2,22.6,-0.0,0.9,14.6
1683101280,23.2,0.6,23.2,22.6,-0.0,0.9,14.6
1683101400,23.2,0.6,23.3,22.6,-0.0,0.8,14.6
1683101520,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683101640,23.2,0.6,23.3,22.6,-0.0,0.9,14.6
1683101760,23.2,0.6,23.3,22.6,-0.0,0.9,14.6
1683101880,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683102000,23.2,0.5,23.2,22.6,-0.0,0.8,14.6
1683102120,23.2,0.5,23.3,22.6,-0.0,0.8,14.6
1683102240,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683102360,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683102480,23.2,0.5,23.2,22.6,-0.0,0.8,14.6
1683102600,23.2,0.5,23.2,22.6,-0.0,0.8,14.6
1683102720,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683102840,23.2,0.5,23.2,22.6,-0.0,0.8,14.6
1683102960,23.2,0.6,23.2,22.6,-0.0,0.8,14.6
1683103080,23.2,0.5,23.2,22.6,-0.0,0.8,14.6
1683103200,23.2,0.6,23.2,22.6,-0.0,0.9,14.6
1683103320,23.2,0.5,23.2,22.6,-0.0,0.9,14.6
1683103440,23.2,0.6,23.2,22.6,-0.0,0.9,14.6
1683103560,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683103680,23.2,0.6,23.2,22.6,-0.0,0.8,14.5
1683103800,23.2,0.6,23.2,22.6,-0.0,0.8,14.5
1683103920,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683104040,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683104160,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683104280,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683104400,23.2,0.6,23.2,22.6,-0.0,0.8,14.5
1683104520,23.2,0.6,23.2,22.6,-0.0,0.8,14.5
1683104640,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683104760,23.2,0.7,23.2,22.6,-0.0,0.8,14.5
1683104880,23.2,0.8,23.2,22.6,-0.0,0.8,14.5
1683105000,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683105120,23.2,0.6,23.2,22.6,-0.0,0.9,14.5
1683105240,23.2,0.6,23.2,22.6,-0.0,1.0,14.5
1683105360,23.2,0.5,23.2,22.6,-0.0,0.9,14.5
1683105480,23.2,0.5,23.2,22.6,-0.0,0.8,14.5
1683105600,23.2,0.5,23.2,22.6,-0.0,0.8,14.5
1683105720,23.2,0.5,23.2,22.6,-0.0,0.8,14.5
1683105840,23.2,0.5,23.2,22.6,-0.0,0.8,14.5
1683105960,23.2,0.5,23.2,22.6,-0.0,0.9,14.5
1683106080,23.2,0.5,23.2,22.6,-0.0,0.9,14.5
1683106200,23.2,0.5,23.2,22.6,-0.0,0.8,14.5
1683106320,23.2,0.5,23.2,22.6,-0.0,0.9,14.4
1683106440,23.2,0.5,23.2,22.6,-0.0,0.9,14.4
1683106560,23.2,0.5,23.2,22.6,-0.0,0.8,14.4
1683106680,23.2,0.5,23.2,22.6,-0.0,0.9,14.4
1683106800,23.2,0.5,23.2,22.6,-0.0,1.0,14.4
1683106920,23.2,0.5,23.2,22.6,-0.0,0.8,14.4
1683107040,23.2,0.5,23.3,22.6,-0.0,0.6,14.4
1683107160,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107280,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107400,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107520,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107640,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107760,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683107880,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108000,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108120,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108240,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108360,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108480,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108600,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108720,23.3,0.5,23.3,22.6,-0.0,0.7,14.4
1683108840,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683108960,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683109080,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683109200,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683109320,23.3,0.5,23.3,22.6,-0.0,0.6,14.4
1683109440,23.3,0.5,23.3,22.6,-0.0,0.6,14.3
1683109560,23.3,0.5,23.3,22.6,-0.0,0.6,14.3
1683109680,23.3,0.5,23.3,22.6,-0.0,0.6,14.3
1683109800,23.2,0.4,23.3,22.6,-0.0,0.6,14.3
1683109920,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683110040,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683110160,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683110280,23.3,0.4,23.3,22.6,-0.0,0.6,14.3
1683110400,23.2,0.4,23.3,22.6,-0.0,0.6,14.3
1683110520,23.2,0.4,23.3,22.6,-0.0,0.6,14.3
1683110640,23.2,0.4,23.3,22.6,-0.0,0.6,14.3
1683110760,23.2,0.4,23.3,22.6,-0.0,0.6,14.2
1683110880,23.3,0.4,23.3,22.6,-0.0,0.6,14.2
1683111000,23.2,0.4,23.3,22.6,-0.0,0.6,14.2
1683111120,23.2,0.4,23.3,22.6,-0.0,0.6,14.2
1683111240,23.2,0.4,23.3,22.6,-0.0,0.6,14.2
1683111360,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683111480,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683111600,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683111720,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683111840,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683111960,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112080,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112200,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112320,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112440,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112560,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112680,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112800,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683112920,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683113040,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683113160,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683113280,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683113400,23.2,0.3,23.3,22.6,-0.0,0.6,14.2
1683113520,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683113640,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683113760,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683113880,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114000,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114120,23.2,0.4,23.2,22.6,-0.0,0.6,14.2
1683114240,23.2,0.4,23.2,22.6,-0.0,0.6,14.2
1683114360,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114480,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114600,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114720,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114840,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683114960,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683115080,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683115200,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683115320,23.2,0.3,23.2,22.6,-0.0,0.6,14.2
1683115440,23.2,0.3,23.2,22.6,-0.0,0.6,14.1
1683115560,23.2,0.4,23.2,22.6,-0.0,0.6,14.1
1683115680,23.2,0.4,23.2,22.6,-0.0,0.6,14.1
1683115800,23.2,0.4,23.2,22.6,-0.0,0.6,14.1
1683115920,23.2,0.4,23.2,22.6,-0.0,0.6,14.1
1683116040,23.2,0.5,23.2,22.6,-0.0,0.6,14.1
1683116160,23.2,0.5,23.2,22.6,-0.0,0.6,14.1
1683116280,23.2,0.6,23.2,22.6,-0.0,0.6,14.1
1683116400,23.2,0.7,23.2,22.6,-0.0,0.6,14.1
1683116520,23.2,0.9,23.2,22.6,-0.0,0.6,14.1
1683116640,23.2,1.1,23.2,22.6,-0.0,0.6,14.1
1683116760,23.2,1.5,23.2,22.6,-0.0,0.6,14.1
1683116880,23.2,2.0,23.2,22.6,-0.0,0.6,14.1
1683117000,23.2,2.8,23.2,22.6,-0.0,0.6,14.1
1683117120,23.2,4.0,23.2,22.6,-0.0,0.6,14.1
1683117240,23.2,5.6,23.2,22.6,-0.0,0.6,14.1
1683117360,23.2,7.7,23.2,22.6,-0.0,0.6,14.1
1683117480,23.2,10.5,23.2,22.6,-0.0,0.6,14.1
1683117600,23.2,14.3,23.2,22.6,-0.0,0.6,14.1
1683117720,23.2,19.0,23.2,22.6,-0.0,0.6,14.1
1683117840,23.2,23.3,23.2,22.6,-0.0,0.6,14.1
1683117960,23.2,23.5,23.2,22.6,-0.0,0.6,14.1
1683118080,23.2,23.5,23.2,22.6,-0.0,0.6,14.1
1683118200,23.2,23.5,23.2,22.6,-0.0,0.6,14.1
1683118320,23.2,23.5,23.2,22.6,0.0,0.6,14.1
1683118440,23.2,23.5,23.2,22.6,0.0,0.6,14.1
1683118560,23.2,23.5,23.2,22.6,0.0,0.6,14.0
1683118680,23.2,24.2,23.2,22.6,0.0,0.6,14.0
1683118800,23.2,26.7,23.2,22.6,0.0,0.6,14.0
1683118920,23.2,28.1,23.2,22.6,0.0,0.6,14.0
1683119040,23.2,28.5,23.2,22.6,0.0,0.6,14.0
1683119160,23.2,28.8,23.2,22.6,0.0,0.6,14.0
1683119280,23.2,29.1,23.2,22.6,0.0,0.6,14.0
1683119400,23.2,29.4,23.2,22.6,0.0,0.6,14.0
1683119520,23.2,29.5,23.2,22.6,0.0,0.6,14.0
1683119640,23.3,29.8,23.2,22.6,0.1,0.6,14.0
1683119760,23.3,30.1,23.2,22.6,0.1,0.6,14.0
1683119880,23.3,30.2,23.3,22.6,0.1,0.6,14.0
1683120000,23.3,30.1,23.2,22.6,0.1,0.6,14.0
1683120120,23.3,30.1,23.2,22.6,0.1,0.6,14.0
1683120240,23.3,30.3,23.3,22.6,0.1,0.6,14.0
1683120360,23.3,30.4,23.3,22.6,0.1,0.6,14.0
1683120480,23.3,30.5,23.3,22.6,0.1,0.6,14.0
1683120600,23.3,30.7,23.3,22.6,0.1,0.6,14.0
1683120720,23.3,31.0,23.3,22.6,0.2,0.6,13.9
1683120840,23.3,31.2,23.3,22.6,0.2,0.7,13.9
1683120960,23.3,31.6,23.3,22.6,0.3,0.6,13.9
1683121080,23.4,31.9,23.3,22.6,0.4,0.6,13.9
1683121200,23.4,26.2,23.4,22.6,0.5,0.6,13.9
1683121320,23.4,26.2,23.4,22.6,0.5,0.6,13.9
1683121440,23.4,26.3,23.4,22.6,0.5,0.6,13.9
1683121560,23.5,26.4,23.5,22.6,0.6,0.6,13.9
1683121680,23.5,26.4,23.5,22.6,0.6,0.6,13.9
1683121800,23.5,26.7,23.5,22.6,0.7,0.6,13.9
1683121920,23.5,26.8,23.5,22.6,0.7,0.6,13.9
1683122040,23.6,26.9,23.5,22.6,0.7,0.6,13.9
1683122160,23.6,26.8,23.6,22.6,0.7,0.6,13.9
1683122280,23.6,26.9,23.6,22.6,0.7,0.6,13.9
1683122400,23.6,26.8,23.6,22.6,0.8,0.6,13.9
1683122520,23.6,26.9,23.6,22.6,0.8,0.6,13.9
1683122640,23.7,26.8,23.7,22.6,0.9,0.6,13.9
1683122760,23.7,26.9,23.7,22.6,0.9,0.6,13.9
1683122880,23.7,27.3,23.7,22.6,1.0,0.6,13.9
1683123000,23.8,27.3,23.8,22.6,1.1,0.6,13.9
1683123120,23.7,38.9,23.7,22.6,1.1,1.3,13.9
1683123240,23.8,38.5,23.8,22.6,1.2,0.8,13.9
1683123360,23.8,39.3,23.8,22.6,1.3,1.2,13.9
1683123480,23.9,39.3,23.8,22.6,1.3,0.9,13.9
1683123600,23.9,39.7,23.9,22.6,1.4,0.8,13.9
1683123720,23.9,39.4,23.9,22.6,1.5,0.8,14.0
1683123840,23.9,39.4,23.9,22.6,1.5,1.1,14.0
1683123960,23.9,39.5,23.9,22.6,1.6,1.2,14.0
1683124080,24.0,39.5,23.9,22.6,1.6,1.1,14.0
1683124200,24.0,39.5,23.9,22.6,1.6,1.1,14.0
1683124320,24.0,39.2,23.9,22.6,1.7,1.3,14.0
1683124440,24.0,39.7,24.0,22.6,1.7,1.2,14.0
1683124560,24.0,39.7,24.0,22.6,1.8,1.3,14.0
1683124680,24.0,39.4,23.9,22.6,1.7,1.5,14.0
1683124800,24.0,39.5,23.9,22.6,1.6,1.4,14.0
1683124920,24.0,39.5,23.9,22.6,1.6,1.4,14.0
1683125040,23.9,38.8,23.9,22.6,1.5,1.4,14.0
1683125160,23.9,39.4,23.8,22.6,1.4,1.6,14.1
1683125280,23.9,39.4,23.8,22.6,1.4,1.7,14.1
1683125400,23.9,39.6,23.9,22.6,1.4,1.4,14.1
1683125520,23.9,39.1,23.9,22.6,1.5,1.4,14.1
1683125640,23.9,39.1,23.8,22.6,1.5,1.6,14.1
1683125760,23.9,39.5,23.9,22.6,1.6,1.4,14.1
1683125880,23.9,39.5,23.9,22.6,1.6,1.4,14.1
1683126000,23.9,39.5,23.9,22.6,1.7,1.5,14.1
1683126120,24.0,39.6,24.0,22.6,1.8,1.4,14.1
1683126240,24.0,39.7,24.0,22.6,1.7,1.4,14.1
1683126360,24.0,39.7,24.0,22.6,1.7,1.4,14.1
1683126480,24.0,39.5,24.0,22.6,1.5,1.4,14.1
1683126600,23.9,39.3,23.9,22.6,1.3,1.4,14.1
1683126720,23.9,39.3,23.9,22.6,1.4,1.4,14.2
1683126840,23.9,39.6,23.9,22.6,1.3,1.4,14.2
1683126960,23.8,27.4,23.8,22.6,1.1,1.4,14.2
1683127080,23.8,27.5,23.8,22.6,1.1,1.4,14.2
1683127200,23.8,27.4,23.8,22.6,1.0,1.4,14.2
1683127320,23.8,27.6,23.8,22.6,1.0,1.4,14.2
1683127440,23.8,27.4,23.7,22.6,1.1,1.4,14.2
1683127560,23.7,27.4,23.7,22.6,1.1,1.4,14.2
1683127680,23.7,27.6,23.7,22.6,1.1,1.4,14.2
1683127800,23.7,27.4,23.7,22.6,1.1,1.4,14.2
1683127920,23.7,27.7,23.7,22.6,1.1,1.5,14.2
1683128040,23.7,27.7,23.7,22.6,1.1,1.4,14.2
1683128160,23.7,27.4,23.7,22.6,1.2,1.4,14.2
1683128280,23.7,27.5,23.7,22.6,1.2,1.4,14.2
1683128400,23.7,27.5,23.7,22.6,1.2,1.4,14.2
1683128520,23.7,27.8,23.7,22.6,1.3,1.4,14.2
1683128640,23.8,40.0,23.7,22.6,1.4,1.4,14.2
1683128760,23.8,40.0,23.8,22.6,1.4,1.4,14.2
1683128880,23.8,27.9,23.8,22.6,1.6,1.4,14.2
1683129000,23.9,27.8,23.9,22.6,1.7,1.4,14.2
1683129120,23.9,40.0,23.9,22.6,1.7,1.4,14.2
1683129240,24.0,40.0,23.9,22.6,1.8,1.4,14.2
1683129360,24.0,40.3,24.0,22.6,2.0,1.4,14.2
1683129480,24.1,40.3,24.1,22.6,2.2,1.4,14.2
1683129600,24.1,40.2,24.1,22.6,2.3,1.5,14.2
1683129720,23.9,40.2,23.9,22.6,1.1,1.7,14.2
1683129840,23.9,38.6,23.8,22.6,1.3,1.7,14.2
1683129960,23.8,38.5,23.8,22.6,1.4,1.9,14.2
1683130080,23.8,38.5,23.8,22.6,1.5,1.8,14.2
1683130200,24.0,39.2,23.9,22.6,2.2,1.7,14.2
1683130320,24.2,40.6,24.2,22.6,3.4,1.8,14.3
1683130440,24.2,40.6,24.1,22.6,2.5,1.9,14.3
1683130560,24.2,39.9,24.2,22.6,2.6,1.9,14.3
1683130680,24.1,39.8,24.1,22.6,2.3,2.0,14.3
1683130800,24.0,39.8,24.0,22.6,1.9,2.2,14.3
1683130920,23.9,38.7,23.9,22.6,1.9,2.5,14.3
1683131040,24.0,39.7,24.0,22.6,2.0,2.0,14.3
1683131160,24.5,39.8,24.5,22.6,5.0,2.3,14.3
1683131280,23.9,41.3,23.9,22.6,1.6,2.5,14.3
1683131400,23.9,38.8,23.9,22.6,1.8,2.0,14.3
1683131520,23.9,38.8,23.9,22.6,1.8,2.0,14.4
1683131640,23.9,39.5,23.9,22.6,1.9,2.0,14.4
1683131760,23.9,39.7,23.9,22.6,2.0,2.0,14.4
1683131880,23.9,39.7,23.9,22.6,2.0,2.2,14.4
1683132000,23.9,39.4,23.9,22.6,1.9,2.1,14.4
1683132120,24.0,39.8,23.9,22.6,2.1,2.0,14.4
1683132240,24.0,39.8,24.0,22.6,2.6,2.1,14.4
1683132360,24.9,39.0,24.9,22.6,7.6,2.2,14.4
1683132480,25.4,40.6,25.4,22.6,9.3,3.0,14.4
1683132600,24.2,40.6,24.2,22.6,2.8,4.4,14.4
1683132720,23.9,38.3,23.9,22.6,2.5,4.5,14.4
1683132840,24.0,37.9,24.0,22.6,2.5,3.2,14.4
1683132960,23.9,37.9,23.9,22.6,2.4,3.4,14.4
1683133080,23.8,39.5,23.7,22.6,2.1,3.6,14.4
1683133200,23.9,38.7,23.9,22.6,2.3,2.1,14.5
1683133320,24.1,38.7,24.1,22.6,2.7,2.0,14.5
1683133440,24.2,38.9,24.2,22.6,3.0,2.0,14.5
1683133560,24.3,39.0,24.2,22.6,3.0,1.9,14.5
1683133680,24.4,39.0,24.4,22.6,3.4,2.0,14.5
1683133800,25.8,40.0,25.8,22.6,11.2,2.7,14.5
1683133920,24.6,39.9,24.6,22.6,4.7,4.0,14.5
1683134040,24.4,39.9,24.4,22.6,4.0,4.3,14.5
1683134160,25.3,39.4,25.3,22.6,9.2,4.2,14.5
1683134280,25.9,39.0,25.9,22.6,10.8,4.1,14.5
1683134400,24.5,39.0,24.5,22.6,2.8,4.3,14.6
1683134520,24.2,38.1,24.2,22.6,2.5,4.3,14.6
1683134640,24.1,37.7,24.0,22.6,2.5,4.4,14.6
1683134760,24.0,37.7,24.0,22.6,2.4,3.4,14.7
1683134880,24.0,37.1,24.0,22.6,2.4,3.3,14.7
1683135000,24.0,37.5,24.0,22.6,2.5,3.3,14.8
1683135120,24.1,37.5,24.0,22.6,2.9,3.1,14.8
1683135240,24.2,39.2,24.1,22.6,3.3,3.1,14.9
1683135360,24.5,39.9,24.5,22.6,5.5,3.2,14.9
1683135480,24.4,39.8,24.4,22.6,4.3,3.8,14.9
1683135600,26.6,39.9,26.5,22.6,12.8,4.0,14.9
1683135720,26.5,38.8,26.5,22.6,12.3,4.0,15.0
1683135840,25.7,38.8,25.7,22.6,7.6,4.1,15.0
1683135960,26.9,38.9,26.9,22.6,13.5,4.0,15.0
1683136080,25.5,38.7,25.5,22.6,7.5,3.6,15.1
1683136200,27.1,38.7,27.1,22.6,12.8,3.3,15.1
1683136320,27.1,38.4,27.1,22.6,12.4,3.3,15.2
1683136440,27.2,38.2,27.2,22.6,12.5,3.3,15.3
1683136560,27.3,38.2,27.3,22.6,12.4,3.4,15.3
1683136680,27.1,38.1,27.1,22.6,12.0,3.4,15.4
1683136800,27.4,38.6,27.4,22.6,12.1,3.2,15.5
1683136920,27.5,38.6,27.5,22.6,12.2,3.3,15.6
1683137040,27.6,38.8,27.6,22.6,12.2,3.3,15.7
1683137160,27.7,39.0,27.7,22.6,12.1,3.3,15.8
1683137280,28.0,39.0,28.0,22.6,12.4,3.3,15.9
1683137400,28.1,39.4,28.1,22.6,12.1,2.7,15.9
1683137520,28.3,39.4,28.3,22.6,12.7,2.9,16.0
1683137640,28.8,39.5,28.8,22.6,13.3,2.6,16.1
1683137760,26.2,37.3,26.2,22.6,5.5,2.8,16.2
1683137880,28.1,37.2,28.1,22.6,12.6,2.7,16.2
1683138000,28.1,39.9,28.1,22.6,11.9,2.8,16.3
1683138120,27.9,39.9,27.8,22.6,11.7,3.2,16.3
1683138240,28.1,39.0,28.1,22.6,12.5,3.3,16.4
1683138360,28.2,39.0,28.2,22.6,12.9,3.2,16.5
1683138480,28.3,39.0,28.3,22.6,13.0,2.7,16.5
1683138600,27.7,39.8,27.7,22.6,11.1,2.7,16.5
1683138720,27.5,39.8,27.5,22.6,12.1,2.8,16.6
1683138840,28.1,39.7,28.1,22.6,12.6,2.7,16.6
1683138960,26.4,39.6,26.3,22.6,5.0,2.9,16.7
1683139080,26.0,39.7,25.9,22.6,4.6,4.0,16.7
1683139200,26.2,37.7,26.2,22.6,6.7,3.5,16.8
1683139320,28.6,37.8,28.6,22.6,16.0,3.8,16.8
1683139440,28.3,37.7,28.3,22.6,15.0,3.7,16.8
1683139560,26.4,37.7,26.4,22.6,5.0,2.9,16.9
1683139680,26.0,37.7,26.0,22.6,4.4,2.9,16.9
1683139800,26.0,35.6,25.9,22.6,3.9,2.9,16.9
1683139920,25.8,38.0,25.8,22.6,3.7,3.4,16.9
1683140040,25.8,38.6,25.7,22.6,3.7,3.7,16.9
1683140160,25.7,39.3,25.7,22.6,4.2,4.2,16.9
1683140280,26.4,39.2,26.4,22.6,8.9,4.1,17.0
1683140400,25.8,37.8,25.8,22.6,4.4,3.6,16.9
1683140520,25.7,35.2,25.7,22.6,3.9,4.0,17.0
1683140640,25.8,38.9,25.7,22.6,3.7,3.5,16.9
1683140760,25.8,38.9,25.8,22.6,3.6,2.9,16.9
1683140880,25.7,39.2,25.7,22.6,3.4,3.5,16.9
1683141000,25.6,39.1,25.5,22.6,3.2,4.2,16.9
1683141120,25.5,39.1,25.5,22.6,3.3,4.2,16.9
1683141240,25.5,39.1,25.5,22.6,3.2,4.1,16.9
1683141360,25.5,39.6,25.5,22.6,3.3,3.7,16.8
1683141480,25.6,39.6,25.6,22.6,3.8,3.7,16.8
1683141600,25.8,39.4,25.8,22.6,4.7,3.3,16.8
1683141720,26.6,38.7,26.6,22.6,10.5,3.6,16.8
1683141840,26.6,38.6,26.6,22.6,8.4,3.1,16.7
1683141960,26.5,41.2,26.5,22.6,6.1,3.4,16.7
1683142080,25.9,41.2,25.9,22.6,4.4,3.8,16.7
1683142200,25.9,35.8,25.8,22.6,4.2,3.6,16.6
1683142320,25.8,35.8,25.8,22.6,4.1,3.7,16.6
1683142440,25.8,36.0,25.8,22.6,4.9,4.0,16.6
1683142560,26.2,38.5,26.2,22.6,7.7,4.0,16.6
1683142680,26.6,40.5,26.6,22.6,7.1,3.5,16.5
1683142800,28.3,38.8,28.3,22.6,16.2,3.0,16.6
1683142920,28.8,38.7,28.8,22.6,15.9,2.7,16.5
1683143040,28.5,37.8,28.5,22.6,15.1,2.6,16.5
1683143160,28.1,39.2,28.1,22.6,14.6,3.2,16.5
1683143280,28.3,37.6,28.3,22.6,15.5,2.7,16.5
1683143400,27.8,36.7,27.8,22.6,15.8,3.3,16.5
1683143520,26.8,36.8,26.8,22.6,9.1,3.5,16.5
1683143640,28.3,36.8,28.3,22.6,16.4,3.1,16.5
1683143760,26.9,36.6,26.9,22.6,7.5,3.4,16.5
1683143880,26.0,35.2,26.0,22.6,3.4,3.5,16.5
1683144000,26.0,35.3,25.9,22.6,3.6,2.9,16.6
1683144120,25.9,38.4,25.9,22.6,3.5,3.0,16.6
1683144240,25.8,38.4,25.7,22.6,3.4,4.1,16.6
1683144360,25.7,38.9,25.7,22.6,3.1,3.7,16.6
1683144480,25.7,38.5,25.6,22.6,3.4,4.4,16.6
1683144600,25.7,38.5,25.7,22.6,4.0,4.2,16.6
1683144720,26.0,39.8,25.9,22.6,6.0,4.1,16.6
1683144840,25.9,37.8,25.9,22.6,5.2,4.2,16.6
1683144960,25.9,37.8,25.9,22.6,5.3,4.1,16.6
1683145080,28.3,38.6,28.3,22.6,17.9,3.1,16.6
1683145200,26.0,35.5,26.0,22.6,3.9,2.9,16.6
1683145320,25.8,38.6,25.8,22.6,3.3,3.5,16.6
1683145440,25.6,38.6,25.6,22.6,3.0,4.0,16.5
1683145560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683145680,25.6,38.8,25.6,22.6,3.8,4.3,16.5
1683145800,25.7,38.8,25.6,22.6,3.9,4.0,16.5
1683145920,25.7,39.4,25.7,22.6,3.8,3.6,16.5
1683146040,25.8,39.6,25.8,22.6,4.1,3.5,16.5
1683146160,25.8,39.6,25.8,22.6,4.6,3.6,16.5
1683146280,26.0,37.3,26.0,22.6,5.7,3.5,16.5
1683146400,26.0,39.4,26.0,22.6,6.1,3.5,16.4
1683146520,26.0,39.4,26.0,22.6,6.0,4.0,16.4
1683146640,25.9,39.3,25.9,22.6,4.7,3.5,16.4
1683146760,25.8,36.5,25.8,22.6,4.7,4.0,16.4
1683146880,27.9,41.8,27.9,22.6,15.1,3.3,16.4
1683147000,27.7,41.8,27.7,22.6,14.2,3.3,16.4
1683147120,26.1,41.8,26.1,22.6,3.9,3.4,16.4
1683147240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683147360,26.1,37.2,26.0,22.6,5.5,3.6,16.4
1683147480,26.2,37.1,26.2,22.6,5.7,3.5,16.4
1683147600,25.9,38.1,25.9,22.6,4.5,4.1,16.4
1683147720,26.2,37.9,26.1,22.6,6.8,4.2,16.4
1683147840,28.1,37.9,28.1,22.6,16.5,3.8,16.4
1683147960,26.3,41.4,26.3,22.6,6.6,3.4,16.4
1683148080,26.0,41.5,26.0,22.6,4.2,3.5,16.4
1683148200,26.2,36.8,26.2,22.6,6.2,3.0,16.4
1683148320,27.5,35.1,27.5,22.6,14.2,2.9,16.4
1683148440,26.2,38.2,26.2,22.6,5.3,3.4,16.4
1683148560,26.2,38.3,26.2,22.6,6.3,3.5,16.4
1683148680,25.9,38.3,25.9,22.6,4.2,3.7,16.4
1683148800,25.9,38.7,25.8,22.6,3.6,3.5,16.4
1683148920,25.9,39.2,25.8,22.6,3.9,3.6,16.4
1683149040,25.8,38.9,25.8,22.6,4.0,3.6,16.4
1683149160,25.9,38.9,25.9,22.6,4.8,3.9,16.4
1683149280,26.0,37.4,26.0,22.6,5.9,4.2,16.4
1683149400,26.0,41.5,25.9,22.6,4.5,4.1,16.4
1683149520,25.9,39.2,25.8,22.6,4.1,3.6,16.4
1683149640,25.9,36.0,25.9,22.6,4.4,3.5,16.4
1683149760,26.1,36.0,26.0,22.6,5.2,2.9,16.4
1683149880,27.8,41.5,27.8,22.6,14.7,2.7,16.4
1683150000,27.7,41.2,27.7,22.6,14.8,3.8,16.4
1683150120,26.1,38.0,26.0,22.6,5.1,3.8,16.4
1683150240,26.0,37.3,25.9,22.6,4.8,4.1,16.4
1683150360,25.9,36.8,25.9,22.6,4.5,4.3,16.4
1683150480,26.5,36.8,26.5,22.6,10.6,3.7,16.4
1683150600,27.0,39.2,27.0,22.6,10.8,2.8,16.4
1683150720,26.2,39.3,26.1,22.6,5.1,3.3,16.4
1683150840,28.0,37.1,28.0,22.6,17.1,3.6,16.4
1683150960,27.8,40.3,27.8,22.6,15.7,3.9,16.4
1683151080,26.1,37.2,26.0,22.6,5.2,4.1,16.4
1683151200,27.1,37.7,27.1,22.6,13.4,3.9,16.4
1683151320,26.7,39.5,26.7,22.6,9.3,3.4,16.5
1683151440,26.3,39.0,26.3,22.6,5.8,2.9,16.4
1683151560,26.2,39.0,26.2,22.6,5.7,3.4,16.4
1683151680,27.7,38.1,27.7,22.6,15.5,3.2,16.5
1683151800,27.4,40.1,27.4,22.6,13.7,3.7,16.5
1683151920,27.1,40.2,27.1,22.6,12.5,4.0,16.5
1683152040,26.2,39.1,26.2,22.6,4.8,3.5,16.5
1683152160,26.0,35.2,26.0,22.6,4.0,3.0,16.5
1683152280,26.2,35.3,26.2,22.6,5.3,3.0,16.5
1683152400,27.3,38.9,27.3,22.6,14.1,3.2,16.5
1683152520,27.5,40.7,27.5,22.6,13.4,2.9,16.5
1683152640,27.4,39.7,27.4,22.6,13.8,3.9,16.5
1683152760,27.3,39.7,27.3,22.6,13.0,3.4,16.5
1683152880,27.4,39.4,27.4,22.6,13.0,2.8,16.5
1683153000,27.4,39.3,27.4,22.6,12.8,2.7,16.5
1683153120,27.3,39.3,27.3,22.6,12.2,2.8,16.6
1683153240,27.4,39.2,27.3,22.6,12.5,2.8,16.6
1683153360,27.3,39.3,27.3,22.6,12.5,2.8,16.6
1683153480,27.1,39.2,27.1,22.6,11.1,2.8,16.6
1683153600,27.3,38.9,27.3,22.6,12.5,2.8,16.7
1683153720,27.0,37.9,26.9,22.6,11.1,3.9,16.7
1683153840,27.3,38.0,27.3,22.6,13.3,3.3,16.8
1683153960,27.3,39.4,27.3,22.6,12.5,2.9,16.8
1683154080,27.3,39.4,27.3,22.6,12.8,2.9,16.8
1683154200,27.2,39.4,27.2,22.6,12.0,2.8,16.9
1683154320,26.7,39.2,26.7,22.6,7.6,2.9,16.9
1683154440,26.5,38.4,26.5,22.6,7.9,3.4,16.9
1683154560,27.2,38.3,27.1,22.6,11.8,2.8,17.0
1683154680,27.1,38.8,27.1,22.6,12.0,3.4,17.0
1683154800,26.5,38.4,26.4,22.6,7.8,4.1,17.0
1683154920,26.2,38.4,26.1,22.6,4.5,3.4,17.1
1683155040,26.2,36.8,26.1,22.6,4.9,3.5,17.1
1683155160,26.2,37.4,26.2,22.6,5.0,2.9,17.1
1683155280,27.0,37.4,27.0,22.6,11.5,3.4,17.2
1683155400,27.0,38.2,27.0,22.6,10.6,2.9,17.2
1683155520,26.2,38.2,26.2,22.6,4.4,2.9,17.2
1683155640,27.1,36.3,27.1,22.6,11.9,3.0,17.2
1683155760,27.1,38.4,27.0,22.6,11.0,2.9,17.2
1683155880,27.0,38.4,27.0,22.6,11.4,4.0,17.3
1683156000,27.0,38.2,27.0,22.6,11.4,3.5,17.3
1683156120,27.0,38.1,27.0,22.6,10.3,3.0,17.3
1683156240,26.8,38.1,26.8,22.6,9.1,2.8,17.3
1683156360,26.8,37.2,26.8,22.6,9.0,2.8,17.4
1683156480,26.7,38.4,26.6,22.6,7.5,2.8,17.4
1683156600,26.6,38.4,26.6,22.6,8.7,3.5,17.4
1683156720,26.6,38.7,26.5,22.6,8.2,4.1,17.5
1683156840,26.4,37.7,26.4,22.6,7.0,4.1,17.5
1683156960,26.4,37.7,26.4,22.6,7.2,4.0,17.5
1683157080,26.3,39.3,26.3,22.6,6.0,3.4,17.5
1683157200,26.4,39.1,26.4,22.6,5.9,2.8,17.5
1683157320,26.5,39.1,26.4,22.6,6.6,2.9,17.5
1683157440,26.3,39.1,26.3,22.6,6.0,3.3,17.5
1683157560,26.4,39.1,26.4,22.6,6.2,3.4,17.6
1683157680,26.3,39.1,26.2,22.6,6.0,4.0,17.6
1683157800,26.3,38.9,26.2,22.6,6.0,3.8,17.6
1683157920,26.2,38.9,26.2,22.6,5.5,3.6,17.5
1683158040,26.2,38.9,26.2,22.6,5.1,3.7,17.5
1683158160,26.2,38.2,26.2,22.6,5.6,3.7,17.5
1683158280,26.1,36.1,26.1,22.6,4.1,3.6,17.5
1683158400,26.1,36.1,26.1,22.6,4.3,3.5,17.5
1683158520,26.1,39.8,26.1,22.6,5.4,4.1,17.5
1683158640,26.0,39.8,25.9,22.6,3.9,4.3,17.5
1683158760,25.9,39.4,25.9,22.6,3.6,4.1,17.5
1683158880,26.0,39.4,25.9,22.6,3.9,3.9,17.5
1683159000,26.0,39.4,26.0,22.6,3.8,3.6,17.5
1683159120,25.8,39.7,25.8,22.6,3.2,4.3,17.5
1683159240,25.8,39.4,25.8,22.6,2.9,4.1,17.4
1683159360,25.8,39.4,25.7,22.6,3.0,4.3,17.4
1683159480,25.8,39.9,25.7,22.6,3.1,4.4,17.4
1683159600,25.7,38.9,25.7,22.6,2.8,4.0,17.4
1683159720,26.0,38.9,26.0,22.6,5.0,3.4,17.3
1683159840,26.2,39.7,26.2,22.6,6.2,3.0,17.3
1683159960,26.0,39.7,25.9,22.6,3.6,3.5,17.2
1683160080,25.7,39.7,25.7,22.6,2.7,4.3,17.2
1683160200,25.7,38.8,25.7,22.6,2.6,4.2,17.2
1683160320,25.6,38.0,25.6,22.6,2.5,4.3,17.2
1683160440,25.6,38.0,25.6,22.6,2.1,3.5,17.2
1683160560,25.6,38.6,25.6,22.6,2.1,3.8,17.1
1683160680,25.6,37.8,25.6,22.6,2.3,4.1,17.1
1683160800,25.5,37.8,25.5,22.6,1.8,4.5,17.1
1683160920,25.4,39.4,25.4,22.6,1.5,4.7,17.0
1683161040,25.4,38.0,25.4,22.6,1.4,4.2,17.0
1683161160,25.4,38.0,25.4,22.6,1.4,4.1,17.0
1683161280,25.3,38.8,25.3,22.6,1.0,4.5,16.9
1683161400,25.2,38.3,25.2,22.6,0.8,4.7,16.9
1683161520,25.3,38.3,25.2,22.6,0.9,4.2,16.9
1683161640,25.3,38.8,25.2,22.6,1.0,4.1,16.8
1683161760,25.2,38.5,25.2,22.6,1.1,4.5,16.8
1683161880,25.3,38.5,25.2,22.6,1.4,4.2,16.8
1683162000,25.3,39.3,25.2,22.6,1.8,4.2,16.8
1683162120,25.3,39.6,25.2,22.6,1.9,4.4,16.7
1683162240,25.2,39.6,25.2,22.6,1.6,4.2,16.7
1683162360,25.2,39.4,25.2,22.6,1.6,4.2,16.7
1683162480,25.2,39.1,25.2,22.6,1.9,4.7,16.6
1683162600,25.2,39.1,25.2,22.6,2.0,4.4,16.6
1683162720,25.2,39.4,25.2,22.6,1.8,4.1,16.6
1683162840,25.1,39.5,25.1,22.6,1.5,4.6,16.5
1683162960,25.1,39.5,25.0,22.6,1.2,4.6,16.5
1683163080,25.1,38.7,25.0,22.6,1.2,4.4,16.5
1683163200,25.0,38.5,25.0,22.6,1.2,4.7,16.5
1683163320,25.1,38.5,25.0,22.6,1.3,4.2,16.4
1683163440,25.1,38.9,25.0,22.6,1.3,4.2,16.4
1683163560,25.0,38.9,25.0,22.6,1.3,4.5,16.4
1683163680,25.0,38.9,25.0,22.6,1.5,4.6,16.4
1683163800,25.0,39.5,25.0,22.6,1.5,4.2,16.4
1683163920,25.0,39.0,24.9,22.6,1.2,4.5,16.3
1683164040,25.0,39.0,24.9,22.6,1.0,4.4,16.3
1683164160,24.9,38.7,24.9,22.6,0.9,4.7,16.3
1683164280,24.9,38.8,24.9,22.6,1.0,4.2,16.3
1683164400,24.9,38.8,24.9,22.6,1.1,4.2,16.2
1683164520,24.9,38.6,24.9,22.6,1.3,4.4,16.2
1683164640,24.9,38.2,24.8,22.6,1.0,4.7,16.2
1683164760,24.9,38.2,24.9,22.6,0.9,3.8,16.2
1683164880,24.9,38.6,24.8,22.6,0.8,4.3,16.2
1683165000,24.8,38.6,24.8,22.6,0.7,4.7,16.2
1683165120,24.8,38.2,24.8,22.6,0.6,4.2,16.2
1683165240,24.8,38.0,24.8,22.6,0.5,4.2,16.2
1683165360,24.8,38.0,24.7,22.6,0.4,4.3,16.2
1683165480,24.7,35.8,24.7,22.6,0.4,4.7,16.1
1683165600,24.7,34.8,24.7,22.6,0.4,4.7,16.1
1683165720,24.7,34.8,24.7,22.6,0.3,4.2,16.1
1683165840,24.7,31.3,24.7,22.6,0.3,4.2,16.1
1683165960,24.7,31.1,24.7,22.6,0.2,3.7,16.1
1683166080,24.6,31.0,24.6,22.6,0.2,4.4,16.1
1683166200,24.6,30.9,24.6,22.6,0.2,4.7,16.0
1683166320,24.6,30.8,24.6,22.6,0.2,4.2,16.0
1683166440,24.6,30.7,24.6,22.6,0.2,4.3,16.0
1683166560,24.5,30.6,24.5,22.6,0.1,4.8,16.0
1683166680,24.6,30.5,24.5,22.6,0.1,4.2,16.0
1683166800,24.6,30.4,24.5,22.6,0.1,4.2,16.0
1683166920,24.5,30.4,24.5,22.6,0.1,4.6,15.9
1683167040,24.5,30.2,24.5,22.6,0.1,4.8,15.9
1683167160,24.5,30.0,24.5,22.6,0.1,4.2,15.9
1683167280,24.5,29.7,24.5,22.6,0.1,4.3,15.9
1683167400,24.5,29.4,24.5,22.6,0.0,4.3,15.9
1683167520,24.5,29.2,24.4,22.6,0.0,4.4,15.9
1683167640,24.4,28.9,24.4,22.6,0.0,4.8,15.8
1683167760,24.4,28.6,24.4,22.6,0.0,4.7,15.8
1683167880,24.4,28.3,24.4,22.6,0.0,4.3,15.8
1683168000,24.4,27.9,24.4,22.6,0.0,4.3,15.8
1683168120,24.4,27.1,24.4,22.6,-0.0,4.3,15.8
1683168240,24.4,25.0,24.4,22.6,-0.0,4.3,15.7
1683168360,24.4,24.7,24.4,22.6,0.0,4.3,15.7
1683168480,24.3,24.7,24.3,22.6,0.0,4.7,15.7
1683168600,24.3,24.6,24.3,22.6,-0.0,4.8,15.7
1683168720,24.3,24.6,24.3,22.6,-0.0,4.3,15.6
1683168840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683168960,24.3,22.9,24.3,22.6,-0.0,4.3,15.6
1683169080,24.3,18.8,24.3,22.6,-0.0,4.2,15.6
1683169200,24.4,14.4,24.3,22.6,-0.0,3.6,15.6
1683169320,24.3,10.5,24.3,22.6,-0.0,4.3,15.6
1683169440,24.3,7.5,24.2,22.6,-0.0,4.4,15.5
1683169560,24.2,5.4,24.2,22.6,-0.0,4.7,15.5
1683169680,24.2,3.9,24.2,22.6,-0.0,4.7,15.5
1683169800,24.2,2.8,24.2,22.6,-0.0,4.1,15.5
1683169920,24.2,2.2,24.2,22.6,-0.0,4.2,15.4
1683170040,24.2,1.7,24.2,22.6,-0.0,4.2,15.4
1683170160,24.2,1.5,24.2,22.6,-0.0,4.7,15.4
1683170280,24.2,1.3,24.2,22.6,-0.0,4.6,15.4
1683170400,24.2,1.2,24.2,22.6,-0.0,4.2,15.4
1683170520,24.2,1.2,24.2,22.6,-0.0,4.2,15.4
1683170640,24.1,1.2,24.1,22.6,0.0,4.7,15.3
1683170760,24.1,0.8,24.1,22.6,-0.0,4.7,15.3
1683170880,24.2,1.1,24.2,22.6,-0.0,4.2,15.3
1683171000,24.2,1.1,24.1,22.6,-0.0,4.2,15.3
1683171120,24.1,1.1,24.1,22.6,-0.0,4.3,15.3
1683171240,24.1,1.1,24.1,22.6,-0.0,4.4,15.2
1683171360,24.1,1.1,24.1,22.6,-0.0,4.7,15.2
1683171480,24.1,1.1,24.1,22.6,-0.0,4.7,15.2
1683171600,24.1,1.1,24.1,22.6,-0.0,4.2,15.2
1683171720,24.1,1.1,24.1,22.6,-0.0,4.2,15.2
1683171840,24.1,1.1,24.1,22.6,-0.0,4.4,15.2
1683171960,24.0,1.2,24.0,22.6,-0.0,4.7,15.2
1683172080,24.0,1.2,24.0,22.6,-0.0,4.7,15.2
1683172200,24.0,1.3,24.0,22.6,-0.0,4.2,15.1
1683172320,24.0,1.3,24.0,22.6,-0.0,4.4,15.1
1683172440,24.0,1.3,24.0,22.6,-0.0,4.7,15.1
1683172560,24.0,1.3,24.0,22.6,-0.0,4.5,15.1
1683172680,24.0,1.1,24.0,22.6,-0.0,4.2,15.1
1683172800,24.0,1.2,24.0,22.6,-0.0,4.2,15.1
1683172920,24.0,1.1,24.0,22.6,-0.0,4.4,15.1
1683173040,24.0,0.7,23.9,22.6,-0.0,4.8,15.1
1683173160,24.0,0.7,24.0,22.6,-0.0,4.3,15.1
1683173280,24.0,0.7,24.0,22.6,-0.0,4.2,15.1
1683173400,24.0,1.0,24.0,22.6,-0.0,4.4,15.1
1683173520,23.9,0.7,23.9,22.6,-0.0,4.7,15.1
1683173640,23.9,0.8,23.9,22.6,-0.0,4.8,15.0
1683173760,23.9,0.9,23.9,22.6,-0.0,4.2,15.0
1683173880,23.9,1.1,23.9,22.6,-0.0,4.2,15.0
1683174000,23.9,0.7,23.9,22.6,-0.0,4.7,15.0
1683174120,23.9,1.3,23.9,22.6,-0.0,4.7,15.0
1683174240,24.0,1.3,24.0,22.6,-0.0,3.2,15.0
1683174360,24.0,1.3,24.0,22.6,-0.0,3.0,15.0
1683174480,24.0,1.3,24.0,22.6,-0.0,3.0,15.0
1683174600,24.0,1.3,24.0,22.6,-0.0,3.5,15.0
1683174720,24.0,1.3,24.0,22.6,-0.0,3.5,15.0
1683174840,24.0,1.3,24.0,22.6,-0.0,3.0,15.0
1683174960,24.0,1.3,24.0,22.6,-0.0,3.0,15.0
1683175080,24.0,1.3,24.0,22.6,-0.0,3.5,15.0
1683175200,24.0,1.4,24.0,22.6,-0.0,3.5,15.0
1683175320,24.0,1.4,24.0,22.6,-0.0,3.0,14.9
1683175440,24.0,1.4,24.0,22.6,-0.0,3.0,14.9
1683175560,24.0,1.5,24.0,22.6,-0.0,3.2,14.9
1683175680,23.9,1.5,23.9,22.6,-0.0,3.5,14.9
1683175800,23.9,0.8,23.9,22.6,-0.0,3.5,14.9
1683175920,24.0,0.8,24.0,22.6,-0.0,3.1,14.9
1683176040,24.0,0.9,24.0,22.6,-0.0,3.0,14.9
1683176160,24.0,0.9,24.0,22.6,-0.0,3.0,14.9
1683176280,23.9,0.8,23.9,22.6,-0.0,3.1,14.9
1683176400,23.9,1.8,23.9,22.6,-0.0,3.5,14.9
1683176520,23.9,1.7,23.9,22.6,-0.0,3.3,14.9
1683176640,23.9,1.0,23.9,22.6,-0.0,3.0,14.9
1683176760,23.9,0.9,23.9,22.6,-0.0,3.0,14.9
1683176880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683177000,23.9,0.7,23.9,22.6,-0.0,3.2,14.9
1683177120,23.9,0.7,23.9,22.6,-0.0,3.5,14.9
1683177240,23.9,0.7,23.9,22.6,-0.0,3.2,14.9
1683177360,23.9,0.7,23.9,22.6,-0.0,3.0,14.9
1683177480,23.9,0.6,23.9,22.6,-0.0,3.2,14.9
1683177600,23.8,0.6,23.8,22.6,-0.0,3.5,14.9
1683177720,23.8,0.6,23.8,22.6,-0.0,3.4,14.9
1683177840,23.8,0.5,23.8,22.6,-0.0,3.5,14.9
1683177960,23.8,0.5,23.8,22.6,-0.0,3.5,14.9
1683178080,23.8,0.5,23.8,22.6,-0.0,3.5,14.9
1683178200,23.8,0.6,23.8,22.6,-0.0,3.5,14.9
1683178320,23.8,0.6,23.8,22.6,-0.0,3.5,14.9
1683178440,23.8,0.6,23.8,22.6,-0.0,3.5,14.9
1683178560,23.8,0.6,23.8,22.6,0.0,3.5,14.9
1683178680,23.8,0.6,23.8,22.6,-0.0,3.4,14.9
1683178800,23.8,0.6,23.8,22.6,-0.0,3.5,14.9
1683178920,23.8,0.7,23.8,22.6,-0.0,3.5,14.9
1683179040,23.8,1.0,23.8,22.6,-0.0,3.5,14.9
1683179160,23.8,0.9,23.8,22.6,-0.0,3.1,14.9
1683179280,23.9,0.8,23.9,22.6,-0.0,2.3,14.9
1683179400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683179520,23.9,0.8,23.9,22.6,-0.0,1.9,14.9
1683179640,23.9,1.7,23.9,22.6,-0.0,2.3,14.9
1683179760,23.9,1.4,23.9,22.6,-0.0,2.3,14.9
1683179880,23.9,1.5,23.9,22.6,-0.0,1.8,14.9
1683180000,23.9,1.2,23.9,22.6,-0.0,2.2,14.9
1683180120,23.9,1.7,23.9,22.6,-0.0,2.3,14.9
1683180240,23.9,0.8,23.9,22.6,-0.0,1.8,14.9
1683180360,23.9,0.9,23.9,22.6,-0.0,1.9,14.9
1683180480,23.9,1.2,23.9,22.6,-0.0,2.3,14.9
1683180600,23.9,0.7,23.9,22.6,-0.0,2.3,14.9
1683180720,23.9,0.7,23.9,22.6,-0.0,1.8,14.9
1683180840,23.9,0.7,23.9,22.6,-0.0,2.3,14.9
1683180960,23.8,0.7,23.8,22.6,-0.0,2.3,14.9
1683181080,23.9,0.8,23.9,22.6,-0.0,1.8,14.9
1683181200,23.9,1.4,23.9,22.6,-0.0,2.0,14.9
1683181320,23.8,0.8,23.8,22.6,-0.0,2.3,14.9
1683181440,23.8,0.8,23.8,22.6,-0.0,2.3,14.9
1683181560,23.9,1.0,23.9,22.6,-0.0,1.8,14.9
1683181680,23.8,1.2,23.8,22.6,-0.0,2.3,14.9
1683181800,23.8,0.8,23.8,22.6,-0.0,2.2,14.9
1683181920,23.9,0.7,23.9,22.6,-0.0,1.8,14.9
1683182040,23.9,0.7,23.9,22.6,-0.0,1.9,14.9
1683182160,23.8,0.8,23.8,22.6,-0.0,2.3,14.9
1683182280,23.9,0.7,23.9,22.6,-0.0,1.8,14.9
1683182400,23.9,0.7,23.9,22.6,-0.0,1.8,14.9
1683182520,23.8,0.8,23.8,22.6,-0.0,2.1,14.9
1683182640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683182760,23.8,1.0,23.8,22.6,-0.0,2.2,14.9
1683182880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683183000,23.8,0.9,23.8,22.6,-0.0,2.3,14.9
1683183120,23.8,1.1,23.8,22.6,-0.0,1.8,14.9
1683183240,23.8,1.0,23.8,22.6,-0.0,1.8,14.9
1683183360,23.8,0.9,23.8,22.6,-0.0,1.8,14.9
1683183480,23.8,1.4,23.8,22.6,-0.0,1.8,14.9
1683183600,23.8,1.2,23.8,22.6,-0.0,2.3,14.9
1683183720,23.8,1.0,23.8,22.6,-0.0,2.3,14.9
1683183840,23.8,1.1,23.8,22.6,-0.0,1.8,14.9
1683183960,23.8,1.4,23.8,22.6,-0.0,1.8,14.9
1683184080,23.8,1.1,23.8,22.6,-0.0,2.3,14.9
1683184200,23.8,1.1,23.8,22.6,-0.0,2.3,14.9
1683184320,23.8,0.9,23.8,22.6,-0.0,1.8,14.9
1683184440,23.8,0.8,23.8,22.6,-0.0,1.8,14.9
1683184560,23.8,0.7,23.8,22.6,-0.0,2.1,14.9
1683184680,23.7,0.6,23.7,22.6,-0.0,2.3,14.9
1683184800,23.8,0.6,23.8,22.6,-0.0,1.8,14.9
1683184920,23.8,0.5,23.8,22.6,-0.0,1.8,14.9
1683185040,23.8,0.4,23.8,22.6,-0.0,2.0,14.9
1683185160,23.7,0.4,23.7,22.6,-0.0,2.3,14.8
1683185280,23.7,0.4,23.7,22.6,-0.0,2.3,14.8
1683185400,23.7,0.5,23.7,22.6,-0.0,2.2,14.8
1683185520,23.7,0.6,23.7,22.6,-0.0,2.3,14.8
1683185640,23.7,0.5,23.7,22.6,-0.0,2.3,14.8
1683185760,23.7,0.5,23.7,22.6,-0.0,2.3,14.8
1683185880,23.7,0.5,23.7,22.6,-0.0,2.3,14.8
1683186000,23.7,0.5,23.7,22.6,-0.0,2.3,14.8
1683186120,23.7,0.5,23.7,22.6,-0.0,2.2,14.8
1683186240,23.7,0.5,23.7,22.6,-0.0,1.8,14.8
1683186360,23.7,0.4,23.7,22.6,-0.0,1.9,14.8
1683186480,23.7,0.5,23.7,22.6,-0.0,2.3,14.8
1683186600,23.7,0.6,23.7,22.6,-0.0,2.3,14.8
1683186720,23.7,0.7,23.7,22.6,-0.0,2.3,14.8
1683186840,23.7,0.7,23.7,22.6,-0.0,2.3,14.8
1683186960,23.6,0.9,23.7,22.6,-0.0,2.3,14.8
1683187080,23.6,1.0,23.6,22.6,-0.0,2.3,14.8
1683187200,23.6,1.2,23.6,22.6,-0.0,2.3,14.8
1683187320,23.6,1.0,23.6,22.6,-0.0,2.3,14.8
1683187440,23.6,0.7,23.6,22.6,-0.0,2.3,14.8
1683187560,23.6,0.6,23.6,22.6,-0.0,2.3,14.8
1683187680,23.7,0.6,23.7,22.6,-0.0,2.0,14.8
1683187800,23.7,0.7,23.7,22.6,-0.0,1.7,14.8
1683187920,23.7,0.8,23.7,22.6,-0.0,2.0,14.8
1683188040,23.6,1.2,23.7,22.6,-0.0,2.0,14.8
1683188160,23.6,1.7,23.7,22.6,-0.0,2.0,14.8
1683188280,23.6,1.5,23.7,22.6,-0.0,2.0,14.8
1683188400,23.7,1.3,23.7,22.6,-0.0,1.5,14.8
1683188520,23.6,1.7,23.6,22.6,-0.0,2.0,14.8
1683188640,23.6,0.9,23.6,22.6,-0.0,2.0,14.8
1683188760,23.7,0.8,23.7,22.6,-0.0,1.5,14.8
1683188880,23.7,1.0,23.7,22.6,-0.0,1.8,14.8
1683189000,23.6,0.9,23.6,22.6,-0.0,2.0,14.8
1683189120,23.7,0.8,23.7,22.6,-0.0,1.6,14.8
1683189240,23.7,0.7,23.7,22.6,-0.0,1.5,14.8
1683189360,23.6,0.9,23.6,22.6,-0.0,2.0,14.8
1683189480,23.6,0.8,23.6,22.6,-0.0,2.0,14.8
1683189600,23.7,0.8,23.7,22.6,-0.0,1.5,14.8
1683189720,23.6,0.6,23.6,22.6,-0.0,1.9,14.8
1683189840,23.6,0.6,23.6,22.6,-0.0,2.0,14.8
1683189960,23.6,0.6,23.6,22.6,-0.0,1.9,14.7
1683190080,23.6,0.5,23.7,22.6,-0.0,1.5,14.7
1683190200,23.6,0.5,23.6,22.6,-0.0,2.0,14.7
1683190320,23.6,0.5,23.6,22.6,-0.0,2.0,14.7
1683190440,23.6,0.5,23.6,22.6,-0.0,1.5,14.7
1683190560,23.6,0.5,23.6,22.6,-0.0,2.0,14.7
1683190680,23.6,0.4,23.6,22.6,-0.0,2.0,14.7
1683190800,23.6,0.4,23.6,22.6,-0.0,1.7,14.7
1683190920,23.6,0.5,23.6,22.6,-0.0,2.0,14.7
1683191040,23.6,0.5,23.6,22.6,-0.0,1.5,14.7
1683191160,23.6,0.6,23.6,22.6,-0.0,2.1,14.7
1683191280,23.6,0.6,23.6,22.6,-0.0,2.0,14.7
1683191400,23.6,0.6,23.6,22.6,-0.0,1.5,14.7
1683191520,23.6,0.6,23.6,22.6,-0.0,1.9,14.7
1683191640,23.5,0.6,23.6,22.6,-0.0,2.0,14.7
1683191760,23.6,0.5,23.6,22.6,-0.0,1.5,14.7
1683191880,23.5,0.5,23.5,22.6,-0.0,2.1,14.7
1683192000,23.5,0.5,23.5,22.6,-0.0,2.0,14.7
1683192120,23.6,0.5,23.6,22.6,-0.0,1.5,14.7
1683192240,23.6,0.5,23.6,22.6,-0.0,1.4,14.7
1683192360,23.6,0.5,23.6,22.6,-0.0,1.6,14.7
1683192480,23.5,0.5,23.6,22.6,-0.0,1.8,14.7
1683192600,23.5,0.6,23.5,22.6,-0.0,1.8,14.7
1683192720,23.5,0.6,23.5,22.6,-0.0,1.8,14.7
1683192840,23.5,0.6,23.5,22.6,-0.0,1.8,14.7
1683192960,23.6,0.6,23.6,22.6,-0.0,1.3,14.7
1683193080,23.5,0.6,23.5,22.6,-0.0,1.8,14.7
1683193200,23.5,0.5,23.5,22.6,-0.0,1.8,14.7
1683193320,23.6,0.4,23.6,22.6,0.0,1.3,14.7
1683193440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683193560,23.5,0.4,23.5,22.6,-0.0,1.7,14.7
1683193680,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683193800,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683193920,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194040,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194160,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194280,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194400,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194520,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194640,23.5,0.4,23.5,22.6,-0.0,1.8,14.7
1683194760,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683194880,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195000,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195120,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195240,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195360,23.5,0.5,23.5,22.6,-0.0,1.4,14.6
1683195480,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195600,23.5,0.4,23.5,22.6,-0.0,1.8,14.6
1683195720,23.5,0.3,23.5,22.6,-0.0,1.8,14.6
1683195840,23.4,0.4,23.5,22.6,-0.0,1.8,14.6
1683195960,23.5,0.4,23.5,22.6,-0.0,1.4,14.6
1683196080,23.4,0.5,23.4,22.6,-0.0,1.8,14.6
1683196200,23.4,0.5,23.4,22.6,-0.0,1.8,14.6
1683196320,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683196440,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683196560,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683196680,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683196800,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683196920,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197040,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197160,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197280,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197400,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197520,23.4,0.4,23.4,22.6,-0.0,1.8,14.6
1683197640,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683197760,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683197880,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683198000,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683198120,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683198240,23.4,0.3,23.4,22.6,-0.0,1.8,14.6
1683198360,23.4,0.3,23.4,22.6,-0.0,1.8,14.5
1683198480,23.4,0.3,23.4,22.6,-0.0,1.5,14.5
1683198600,23.4,0.4,23.4,22.6,-0.0,1.5,14.5
1683198720,23.4,0.4,23.4,22.6,-0.0,1.5,14.5
1683198840,23.4,0.4,23.4,22.6,-0.0,1.5,14.5
1683198960,23.4,0.4,23.4,22.6,-0.0,1.5,14.5
1683199080,23.4,0.4,23.4,22.6,-0.0,1.5,14.5
1683199200,23.4,0.5,23.4,22.6,-0.0,1.6,14.5
1683199320,23.4,0.6,23.4,22.6,-0.0,1.5,14.5
1683199440,23.4,0.5,23.4,22.6,-0.0,1.6,14.5
1683199560,23.4,0.7,23.4,22.6,-0.0,1.5,14.5
1683199680,23.4,0.3,23.4,22.6,-0.0,1.6,14.5
1683199800,23.4,0.3,23.4,22.6,-0.0,1.5,14.5
1683199920,23.4,0.3,23.4,22.6,-0.0,1.6,14.5
1683200040,23.4,0.3,23.4,22.6,-0.0,1.6,14.5
1683200160,23.3,0.3,23.4,22.6,-0.0,1.6,14.5
1683200280,23.3,0.4,23.4,22.6,-0.0,1.6,14.5
1683200400,23.3,0.3,23.3,22.6,-0.0,1.5,14.5
1683200520,23.3,0.3,23.3,22.6,-0.0,1.6,14.5
1683200640,23.3,0.3,23.3,22.6,-0.0,1.5,14.5
1683200760,23.3,0.3,23.3,22.6,-0.0,1.5,14.5
1683200880,23.3,0.3,23.3,22.6,-0.0,1.5,14.4
1683201000,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683201120,23.3,0.3,23.3,22.6,-0.0,1.5,14.4
1683201240,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683201360,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683201480,23.3,0.3,23.3,22.6,-0.0,1.5,14.4
1683201600,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683201720,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683201840,23.3,0.3,23.3,22.6,-0.0,1.5,14.4
1683201960,23.3,0.3,23.3,22.6,-0.0,1.6,14.4
1683202080,23.3,0.3,23.3,22.6,-0.0,1.3,14.4
1683202200,23.3,0.3,23.3,22.6,-0.0,1.3,14.4
1683202320,23.3,0.3,23.3,22.6,-0.0,1.3,14.4
1683202440,23.3,0.4,23.3,22.6,-0.0,1.3,14.4
1683202560,23.3,0.4,23.3,22.6,-0.0,1.3,14.4
1683202680,23.3,0.6,23.3,22.6,-0.0,1.3,14.4
1683202800,23.3,0.7,23.3,22.6,-0.0,1.3,14.4
1683202920,23.2,1.0,23.2,22.6,-0.0,1.3,14.4
1683203040,23.2,1.3,23.2,22.6,-0.0,1.3,14.4
1683203160,23.2,2.2,23.2,22.6,-0.0,1.3,14.4
1683203280,23.2,3.1,23.2,22.6,-0.0,1.3,14.4
1683203400,23.2,3.7,23.2,22.6,-0.0,1.3,14.3
1683203520,23.2,4.2,23.2,22.6,-0.0,1.3,14.3
1683203640,23.2,4.4,23.3,22.6,-0.0,0.9,14.3
1683203760,23.2,5.3,23.2,22.6,-0.0,1.3,14.3
1683203880,23.2,8.2,23.2,22.6,-0.0,1.3,14.3
1683204000,23.3,8.3,23.3,22.6,-0.0,0.6,14.3
1683204120,23.3,14.1,23.3,22.6,-0.0,0.6,14.3
1683204240,23.3,22.8,23.3,22.6,-0.0,0.6,14.3
1683204360,23.3,23.6,23.3,22.6,-0.0,0.6,14.3
1683204480,23.3,23.6,23.3,22.6,-0.0,0.6,14.3
1683204600,23.3,23.6,23.3,22.6,-0.0,0.6,14.3
1683204720,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683204840,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683204960,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683205080,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683205200,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683205320,23.3,23.6,23.3,22.6,0.0,0.6,14.3
1683205440,23.3,25.3,23.3,22.6,0.0,0.6,14.3
1683205560,23.3,25.2,23.3,22.6,0.0,0.6,14.3
1683205680,23.3,27.1,23.3,22.6,0.0,0.6,14.3
1683205800,23.3,27.2,23.3,22.6,0.0,0.6,14.3
1683205920,23.3,28.1,23.3,22.6,0.0,0.6,14.3
1683206040,23.3,28.7,23.3,22.6,0.0,0.6,14.3
1683206160,23.3,29.0,23.3,22.6,0.0,0.6,14.3
1683206280,23.3,29.3,23.3,22.6,0.1,0.6,14.3
1683206400,23.3,29.8,23.3,22.6,0.1,0.6,14.2
1683206520,23.3,30.3,23.3,22.6,0.1,0.6,14.2
1683206640,23.3,30.1,23.3,22.6,0.1,0.6,14.3
1683206760,23.3,29.5,23.3,22.6,0.0,0.6,14.2
1683206880,23.3,29.8,23.3,22.6,0.1,0.6,14.2
1683207000,23.3,30.1,23.3,22.6,0.1,0.6,14.2
1683207120,23.3,29.5,23.3,22.6,0.1,0.6,14.2
1683207240,23.3,30.1,23.3,22.6,0.1,0.6,14.2
1683207360,23.3,30.0,23.3,22.6,0.1,0.6,14.2
1683207480,23.3,29.9,23.3,22.6,0.1,0.6,14.2
1683207600,23.3,30.4,23.3,22.6,0.1,0.6,14.2
1683207720,23.3,30.3,23.3,22.6,0.1,0.6,14.2
1683207840,23.3,30.5,23.3,22.6,0.1,0.6,14.2
1683207960,23.3,31.0,23.3,22.6,0.2,0.6,14.2
1683208080,23.3,30.5,23.3,22.6,0.1,0.6,14.2
1683208200,23.3,30.7,23.3,22.6,0.1,0.6,14.2
1683208320,23.3,30.0,23.3,22.6,0.1,0.6,14.2
1683208440,23.3,31.5,23.3,22.6,0.3,0.6,14.2
1683208560,23.4,25.7,23.4,22.6,0.3,0.6,14.2
1683208680,23.3,25.7,23.3,22.6,0.2,0.6,14.2
1683208800,23.3,29.4,23.3,22.6,0.1,0.6,14.2
1683208920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683209040,23.3,29.7,23.3,22.6,0.1,0.6,14.2
1683209160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683209280,23.3,28.9,23.3,22.6,0.0,0.6,14.2
1683209400,23.3,28.5,23.3,22.6,0.0,0.6,14.2
1683209520,23.3,28.8,23.3,22.6,0.0,0.6,14.2
1683209640,23.3,28.9,23.3,22.6,0.0,0.6,14.2
1683209760,23.3,29.3,23.3,22.6,0.0,0.6,14.2
1683209880,23.3,29.7,23.3,22.6,0.1,0.6,14.2
1683210000,23.3,29.7,23.3,22.6,0.1,0.6,14.2
1683210120,23.3,29.7,23.3,22.6,0.1,0.6,14.2
1683210240,23.3,31.0,23.3,22.6,0.2,0.6,14.1
1683210360,23.3,30.2,23.3,22.6,0.1,0.6,14.2
1683210480,23.3,30.2,23.3,22.6,0.1,0.6,14.1
1683210600,23.3,30.1,23.3,22.6,0.1,0.6,14.2
1683210720,23.3,29.9,23.3,22.6,0.1,0.6,14.1
1683210840,23.3,30.5,23.3,22.6,0.1,0.6,14.1
1683210960,23.3,30.8,23.3,22.6,0.2,0.6,14.1
1683211080,23.3,30.9,23.3,22.6,0.2,0.6,14.1
1683211200,23.3,30.3,23.3,22.6,0.1,0.6,14.1
1683211320,23.3,30.5,23.3,22.6,0.1,0.6,14.1
1683211440,23.3,30.6,23.3,22.6,0.1,0.6,14.1
1683211560,23.3,31.0,23.3,22.6,0.2,0.6,14.1
1683211680,23.3,30.8,23.3,22.6,0.2,0.6,14.1
1683211800,23.3,31.2,23.3,22.6,0.3,0.6,14.1
1683211920,23.3,31.5,23.3,22.6,0.3,0.6,14.1
1683212040,23.3,31.2,23.3,22.6,0.2,0.6,14.1
1683212160,23.3,31.1,23.3,22.6,0.2,0.6,14.1
1683212280,23.3,30.9,23.3,22.6,0.2,0.6,14.1
1683212400,23.3,31.1,23.3,22.6,0.2,0.6,14.1
1683212520,23.3,30.9,23.3,22.6,0.2,0.6,14.1
1683212640,23.3,31.3,23.3,22.6,0.3,0.6,14.1
1683212760,23.4,31.7,23.3,22.6,0.4,0.7,14.1
1683212880,23.4,26.4,23.4,22.6,0.7,0.6,14.1
1683213000,23.5,26.3,23.5,22.6,0.8,0.6,14.1
1683213120,23.5,26.9,23.5,22.6,0.8,0.6,14.1
1683213240,23.6,26.7,23.6,22.6,0.9,0.6,14.1
1683213360,23.7,26.6,23.7,22.6,1.5,0.6,14.1
1683213480,23.7,38.9,23.7,22.6,0.9,0.6,14.1
1683213600,23.7,38.9,23.7,22.6,1.0,0.6,14.1
1683213720,23.8,39.0,23.7,22.6,1.0,0.6,14.1
1683213840,23.7,38.9,23.7,22.6,0.8,0.6,14.1
1683213960,23.7,38.9,23.7,22.6,0.8,0.6,14.1
1683214080,23.7,38.4,23.7,22.6,0.8,0.6,14.1
1683214200,23.7,38.1,23.7,22.6,0.8,0.6,14.1
1683214320,23.8,38.3,23.8,22.6,1.1,0.6,14.1
1683214440,23.6,38.5,23.6,22.6,0.9,1.3,14.1
1683214560,23.6,38.5,23.6,22.6,1.1,1.3,14.1
1683214680,23.8,39.7,23.8,22.6,1.3,0.8,14.1
1683214800,23.8,39.7,23.8,22.6,1.8,1.3,14.1
1683214920,23.9,39.1,23.9,22.6,2.0,1.3,14.1
1683215040,24.0,40.0,24.0,22.6,2.2,1.2,14.1
1683215160,24.0,40.0,24.0,22.6,2.4,1.9,14.1
1683215280,24.1,40.2,24.0,22.6,2.6,1.5,14.1
1683215400,24.5,39.7,24.5,22.6,5.1,1.8,14.1
1683215520,23.9,39.7,23.8,22.6,3.0,4.2,14.1
1683215640,23.9,39.3,23.9,22.6,1.8,2.1,14.1
1683215760,23.9,39.3,23.8,22.6,2.0,2.1,14.1
1683215880,23.8,39.3,23.8,22.6,2.1,2.4,14.1
1683216000,23.9,40.1,23.9,22.6,2.5,2.4,14.2
1683216120,23.8,38.9,23.7,22.6,1.4,2.1,14.2
1683216240,23.7,38.9,23.6,22.6,1.6,2.5,14.2
1683216360,23.8,39.0,23.8,22.6,1.9,1.9,14.2
1683216480,23.9,39.7,23.9,22.6,2.2,1.8,14.2
1683216600,24.1,39.7,24.0,22.6,3.1,2.1,14.2
1683216720,24.1,40.6,24.1,22.6,2.3,1.7,14.2
1683216840,23.8,39.8,23.8,22.6,1.2,2.1,14.2
1683216960,23.7,39.8,23.7,22.6,1.2,2.1,14.2
1683217080,23.9,39.3,23.9,22.6,2.4,1.8,14.2
1683217200,24.0,40.2,24.0,22.6,2.1,1.7,14.2
1683217320,24.2,40.2,24.2,22.6,3.5,2.1,14.2
1683217440,24.2,39.7,24.2,22.6,4.3,3.6,14.2
1683217560,23.9,39.9,23.8,22.6,2.6,4.3,14.2
1683217680,24.1,39.9,24.1,22.6,3.7,3.1,14.2
1683217800,24.1,40.4,24.1,22.6,3.6,3.2,14.3
1683217920,24.5,40.5,24.5,22.6,6.1,3.6,14.2
1683218040,24.8,40.5,24.8,22.6,6.7,4.3,14.2
1683218160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683218280,24.3,40.1,24.2,22.6,4.7,4.4,14.3
1683218400,24.0,40.1,24.0,22.6,3.5,4.4,14.3
1683218520,24.0,40.1,24.0,22.6,3.2,3.3,14.3
1683218640,23.9,37.6,23.9,22.6,2.9,3.7,14.3
1683218760,24.0,39.1,24.0,22.6,2.2,1.9,14.4
1683218880,24.1,38.9,24.1,22.6,2.8,2.0,14.4
1683219000,24.5,38.9,24.5,22.6,4.7,2.9,14.4
1683219120,24.4,40.2,24.3,22.6,3.9,3.5,14.4
1683219240,24.2,40.1,24.1,22.6,4.2,4.8,14.4
1683219360,25.0,40.6,25.0,22.6,9.7,4.3,14.4
1683219480,24.5,39.1,24.5,22.6,4.5,4.4,14.4
1683219600,24.7,37.9,24.6,22.6,6.0,4.3,14.4
1683219720,24.7,37.9,24.7,22.6,5.5,4.2,14.4
1683219840,23.9,39.8,23.9,22.6,2.0,4.9,14.5
1683219960,24.1,39.3,24.1,22.6,3.2,3.5,14.5
1683220080,24.3,39.3,24.3,22.6,3.8,3.3,14.5
1683220200,24.7,39.6,24.7,22.6,5.9,3.8,14.5
1683220320,24.4,40.3,24.4,22.6,4.4,4.3,14.6
1683220440,24.3,40.3,24.3,22.6,4.5,4.5,14.6
