Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683220560,24.6,39.3,24.6,22.6,6.1,4.3,14.6
1683220680,24.4,39.8,24.4,22.6,4.6,4.5,14.6
1683220800,24.7,39.8,24.6,22.6,5.3,4.4,14.6
1683220920,24.7,38.6,24.7,22.6,6.1,4.7,14.6
1683221040,24.6,38.6,24.6,22.6,5.3,4.5,14.6
1683221160,24.5,39.8,24.5,22.6,5.0,4.8,14.7
1683221280,25.3,39.5,25.3,22.6,8.7,4.3,14.7
1683221400,25.4,38.5,25.4,22.6,8.8,4.2,14.7
1683221520,25.3,38.9,25.2,22.6,6.4,4.1,14.7
1683221640,26.3,38.4,26.2,22.6,11.4,4.2,14.8
1683221760,26.7,38.4,26.7,22.6,13.4,4.0,14.8
1683221880,27.0,38.5,27.0,22.6,14.2,3.9,14.9
1683222000,26.8,39.2,26.8,22.6,12.6,3.9,14.9
1683222120,26.9,39.4,26.9,22.6,13.1,3.9,15.0
1683222240,26.3,37.5,26.3,22.6,9.5,4.1,15.0
1683222360,26.1,37.4,26.1,22.6,8.3,4.1,15.1
1683222480,26.5,37.5,26.4,22.6,11.0,3.7,15.2
1683222600,25.6,38.1,25.6,22.6,4.6,3.1,15.2
1683222720,25.3,38.5,25.3,22.6,3.4,3.4,15.3
1683222840,25.2,38.5,25.1,22.6,3.3,4.1,15.4
1683222960,25.1,39.3,25.0,22.6,3.8,4.7,15.5
1683223080,25.0,39.2,25.0,22.6,3.7,4.6,15.6
1683223200,25.0,39.2,25.0,22.6,3.7,4.2,15.6
1683223320,25.4,39.6,25.4,22.6,7.3,4.1,15.6
1683223440,27.0,40.3,27.0,22.6,15.3,4.2,15.7
1683223560,25.8,40.3,25.7,22.6,7.4,4.1,15.7
1683223680,27.8,39.9,27.8,22.6,13.7,2.8,15.7
1683223800,27.5,39.9,27.5,22.6,13.6,3.4,15.8
1683223920,28.1,40.1,28.1,22.6,13.5,2.7,15.8
1683224040,27.2,40.2,27.1,22.6,11.6,3.2,15.8
1683224160,28.2,40.2,28.1,22.6,14.8,3.3,15.8
1683224280,25.8,40.2,25.8,22.6,5.0,3.6,15.9
1683224400,25.6,35.6,25.6,22.6,4.9,4.6,15.9
1683224520,26.3,36.8,26.3,22.6,9.5,3.6,15.9
1683224640,26.5,38.5,26.4,22.6,8.2,3.5,16.0
1683224760,25.8,38.8,25.8,22.6,5.1,4.3,16.0
1683224880,25.7,36.4,25.7,22.6,4.7,4.0,16.0
1683225000,25.5,36.3,25.4,22.6,3.4,4.3,16.0
1683225120,25.4,39.6,25.3,22.6,3.5,4.6,16.0
1683225240,25.4,39.6,25.4,22.6,4.0,4.7,16.0
1683225360,25.4,40.0,25.4,22.6,4.1,4.7,16.0
1683225480,25.4,40.5,25.4,22.6,4.2,4.3,16.0
1683225600,25.6,40.6,25.5,22.6,5.4,4.6,16.0
1683225720,26.2,38.4,26.2,22.6,6.7,4.1,16.0
1683225840,28.2,39.4,28.2,22.6,15.1,3.8,16.0
1683225960,27.9,39.5,27.9,22.6,13.3,3.2,16.0
1683226080,25.8,38.7,25.8,22.6,4.5,3.8,15.9
1683226200,25.7,35.7,25.7,22.6,4.5,4.5,16.0
1683226320,27.2,37.8,27.2,22.6,14.1,3.4,15.9
1683226440,26.0,40.9,26.0,22.6,4.6,4.1,15.9
1683226560,25.7,36.2,25.7,22.6,4.0,4.4,15.9
1683226680,25.7,36.2,25.7,22.6,3.8,3.6,15.9
1683226800,25.7,39.4,25.7,22.6,4.1,4.0,15.9
1683226920,25.6,39.4,25.6,22.6,4.1,4.1,15.9
1683227040,25.6,39.4,25.6,22.6,4.2,4.1,15.9
1683227160,25.8,39.9,25.7,22.6,5.2,4.1,15.9
1683227280,25.9,39.8,25.8,22.6,5.7,4.3,15.9
1683227400,25.8,38.5,25.7,22.6,4.9,4.3,15.8
1683227520,25.8,37.2,25.8,22.6,5.3,4.3,15.9
1683227640,26.1,37.2,26.1,22.6,7.3,4.2,15.9
1683227760,26.5,39.2,26.5,22.6,8.5,3.4,15.9
1683227880,27.2,39.7,27.2,22.6,11.7,3.5,15.9
1683228000,25.6,39.7,25.5,22.6,3.1,4.6,15.9
1683228120,25.4,38.5,25.4,22.6,2.4,4.5,15.9
1683228240,25.5,39.2,25.4,22.6,3.3,4.4,15.8
1683228360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683228480,25.7,40.2,25.6,22.6,5.0,4.6,15.8
1683228600,25.6,40.3,25.6,22.6,4.9,4.6,15.8
1683228720,25.9,40.3,25.8,22.6,6.0,4.1,15.8
1683228840,26.1,39.0,26.1,22.6,7.4,4.0,15.8
1683228960,26.3,39.8,26.2,22.6,7.6,4.0,15.8
1683229080,26.0,39.8,26.0,22.6,6.1,4.1,15.8
1683229200,26.0,38.5,25.9,22.6,5.3,3.4,15.8
1683229320,25.8,37.9,25.8,22.6,5.2,4.4,15.8
1683229440,25.8,37.9,25.8,22.6,5.0,4.1,15.8
1683229560,25.7,36.3,25.7,22.6,4.7,4.3,15.8
1683229680,25.8,38.5,25.8,22.6,5.6,4.5,15.8
1683229800,26.0,38.5,26.0,22.6,6.8,4.1,15.8
1683229920,26.4,39.6,26.4,22.6,8.8,3.9,15.8
1683230040,26.5,39.6,26.5,22.6,8.1,3.0,15.8
1683230160,27.1,39.6,27.1,22.6,9.7,2.7,15.8
1683230280,26.6,39.0,26.6,22.6,7.5,3.3,15.8
1683230400,27.8,40.4,27.8,22.6,12.7,3.3,15.8
1683230520,26.8,40.5,26.7,22.6,8.9,4.0,15.8
1683230640,26.0,38.0,26.0,22.6,5.2,3.8,15.8
1683230760,25.9,35.8,25.9,22.6,4.3,3.4,15.8
1683230880,25.9,35.8,25.9,22.6,4.3,3.6,15.8
1683231000,25.9,36.0,25.9,22.6,4.5,3.6,15.8
1683231120,25.9,36.9,25.9,22.6,5.2,4.1,15.8
1683231240,26.7,36.9,26.6,22.6,8.6,3.5,15.9
1683231360,25.9,38.1,25.9,22.6,4.1,3.5,15.9
1683231480,29.5,38.1,29.5,22.6,16.4,2.6,15.9
1683231600,27.8,38.0,27.8,22.6,13.3,2.8,15.9
1683231720,29.0,38.0,29.0,22.6,15.1,3.1,15.9
1683231840,26.9,37.7,26.9,22.6,8.5,3.4,15.9
1683231960,27.4,38.8,27.4,22.6,13.9,2.9,15.9
1683232080,26.1,38.2,26.0,22.6,4.9,3.6,15.9
1683232200,26.0,36.5,25.9,22.6,4.7,4.1,15.9
1683232320,26.0,36.5,26.0,22.6,4.7,3.5,15.9
1683232440,28.1,39.7,28.1,22.6,17.8,3.8,15.9
1683232560,26.0,39.5,26.0,22.6,4.7,3.6,15.9
1683232680,26.0,36.6,26.0,22.6,5.0,3.5,15.9
1683232800,26.0,37.1,26.0,22.6,5.1,3.5,15.9
1683232920,26.1,38.1,26.0,22.6,5.3,3.4,15.9
1683233040,26.1,38.1,26.1,22.6,6.0,3.6,15.9
1683233160,26.0,39.6,26.0,22.6,4.8,3.6,15.9
1683233280,26.0,36.8,26.0,22.6,5.3,4.0,15.9
1683233400,26.3,38.8,26.2,22.6,5.9,3.5,15.9
1683233520,26.2,39.5,26.2,22.6,5.4,4.0,15.9
1683233640,26.0,39.5,26.0,22.6,4.9,3.5,15.9
1683233760,26.2,37.5,26.2,22.6,6.8,3.5,15.9
1683233880,27.0,38.8,27.0,22.6,11.8,3.9,16.0
1683234000,26.3,38.8,26.3,22.6,7.5,4.0,15.9
1683234120,29.6,38.6,29.6,22.6,16.6,3.1,16.0
1683234240,29.5,38.6,29.5,22.6,15.7,3.1,16.0
1683234360,29.2,38.8,29.2,22.6,15.1,2.6,16.0
1683234480,26.9,40.0,26.9,22.6,8.3,2.8,16.0
1683234600,27.5,40.0,27.5,22.6,11.3,2.9,16.0
1683234720,28.0,39.9,28.0,22.6,14.0,3.3,16.0
1683234840,28.0,39.8,28.0,22.6,14.4,3.3,16.0
1683234960,28.1,39.9,28.1,22.6,14.1,2.8,16.0
1683235080,26.9,40.6,26.9,22.6,9.1,2.8,16.0
1683235200,28.5,37.5,28.5,22.6,15.4,2.6,16.0
1683235320,28.3,37.6,28.3,22.6,15.1,3.2,16.1
1683235440,28.3,37.5,28.3,22.6,14.9,2.7,16.1
1683235560,28.1,37.6,28.1,22.6,14.7,2.9,16.1
1683235680,28.1,37.5,28.1,22.6,15.1,3.3,16.1
1683235800,28.2,37.5,28.2,22.6,15.5,3.2,16.1
1683235920,28.4,37.5,28.4,22.6,15.4,2.7,16.1
1683236040,26.4,37.6,26.4,22.6,4.4,2.9,16.2
1683236160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683236280,25.9,37.8,25.9,22.6,3.5,3.3,16.2
1683236400,26.0,37.8,25.9,22.6,4.6,4.2,16.2
1683236520,27.8,39.2,27.8,22.6,15.8,3.9,16.2
1683236640,26.0,35.9,26.0,22.6,4.3,3.9,16.2
1683236760,26.8,35.1,26.8,22.6,12.0,3.8,16.2
1683236880,27.3,39.6,27.3,22.6,12.5,3.3,16.2
1683237000,27.0,38.7,26.9,22.6,10.2,3.1,16.2
1683237120,28.0,39.4,28.0,22.6,14.3,2.7,16.2
1683237240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683237360,26.1,36.7,26.1,22.6,4.3,2.9,16.2
1683237480,27.7,40.9,27.6,22.6,14.1,3.3,16.2
1683237600,26.3,40.8,26.3,22.6,4.6,3.6,16.2
1683237720,27.5,40.9,27.5,22.6,13.6,3.4,16.3
1683237840,26.5,40.2,26.5,22.6,5.2,3.2,16.3
1683237960,26.1,36.0,26.1,22.6,4.2,3.1,16.3
1683238080,26.2,36.0,26.1,22.6,4.8,2.9,16.3
1683238200,28.1,37.3,28.1,22.6,15.7,3.2,16.3
1683238320,27.6,40.6,27.6,22.6,13.7,3.3,16.3
1683238440,27.5,40.1,27.5,22.6,13.4,3.4,16.3
1683238560,27.5,39.7,27.5,22.6,13.0,3.4,16.3
1683238680,27.2,39.7,27.2,22.6,12.3,3.4,16.4
1683238800,26.3,39.6,26.2,22.6,4.4,3.4,16.3
1683238920,26.3,37.7,26.3,22.6,5.2,2.8,16.4
1683239040,26.3,37.7,26.3,22.6,6.0,3.3,16.4
1683239160,26.2,38.2,26.2,22.6,5.5,3.5,16.4
1683239280,26.1,38.8,26.1,22.6,5.2,4.1,16.4
1683239400,25.9,38.8,25.9,22.6,3.6,4.3,16.4
1683239520,25.9,38.8,25.9,22.6,4.1,3.8,16.4
1683239640,26.0,36.4,26.0,22.6,4.5,3.5,16.4
1683239760,26.0,37.5,26.0,22.6,4.9,4.1,16.4
1683239880,26.0,37.6,26.0,22.6,4.9,3.6,16.4
1683240000,26.0,37.6,26.0,22.6,4.5,3.7,16.4
1683240120,25.9,39.7,25.9,22.6,3.9,3.6,16.4
1683240240,25.9,38.8,25.9,22.6,3.2,3.0,16.4
1683240360,25.9,38.8,25.8,22.6,2.9,3.0,16.4
1683240480,25.8,39.4,25.8,22.6,3.1,3.7,16.3
1683240600,25.8,39.9,25.8,22.6,3.6,3.5,16.3
1683240720,25.8,39.9,25.8,22.6,4.1,4.2,16.3
1683240840,26.0,40.0,25.9,22.6,5.1,4.2,16.3
1683240960,26.0,37.3,25.9,22.6,5.0,4.1,16.3
1683241080,26.0,36.7,25.9,22.6,4.6,3.9,16.2
1683241200,26.0,37.5,26.0,22.6,5.0,3.6,16.2
1683241320,26.1,37.5,26.1,22.6,5.6,3.4,16.2
1683241440,26.2,37.4,26.2,22.6,5.4,2.9,16.2
1683241560,26.3,39.8,26.3,22.6,6.6,3.4,16.2
1683241680,26.5,39.5,26.5,22.6,8.2,3.9,16.2
1683241800,26.3,38.9,26.2,22.6,6.0,3.5,16.2
1683241920,26.2,38.9,26.2,22.6,5.9,4.0,16.2
1683242040,26.2,38.2,26.2,22.6,5.8,3.4,16.2
1683242160,26.2,38.9,26.2,22.6,5.9,3.4,16.2
1683242280,26.3,38.9,26.3,22.6,6.8,4.1,16.2
1683242400,26.3,39.8,26.2,22.6,6.3,3.6,16.2
1683242520,26.1,37.6,26.1,22.6,4.8,3.5,16.2
1683242640,26.0,37.6,26.0,22.6,3.8,3.4,16.3
1683242760,25.9,38.9,25.9,22.6,3.7,3.6,16.3
1683242880,26.0,38.9,26.0,22.6,4.3,3.5,16.3
1683243000,26.4,38.1,26.4,22.6,7.7,3.9,16.3
1683243120,27.1,40.2,27.1,22.6,11.9,3.5,16.3
1683243240,26.9,38.7,26.9,22.6,10.2,3.9,16.3
1683243360,26.7,38.8,26.7,22.6,8.8,3.4,16.4
1683243480,26.4,38.7,26.4,22.6,5.6,2.8,16.3
1683243600,26.3,36.7,26.2,22.6,5.1,3.0,16.4
1683243720,26.2,36.7,26.2,22.6,5.1,2.9,16.4
1683243840,26.9,37.6,26.9,22.6,9.5,2.7,16.4
1683243960,26.8,38.8,26.7,22.6,8.5,2.9,16.5
1683244080,26.3,38.8,26.3,22.6,5.4,3.4,16.5
1683244200,26.5,39.0,26.4,22.6,7.0,3.4,16.5
1683244320,26.1,35.6,26.0,22.6,4.1,3.5,16.5
1683244440,26.0,36.1,26.0,22.6,4.1,4.1,16.5
1683244560,26.0,39.2,25.9,22.6,4.0,4.1,16.6
1683244680,26.0,39.2,25.9,22.6,4.1,3.7,16.6
1683244800,26.7,40.0,26.7,22.6,9.2,3.4,16.6
1683244920,26.8,40.0,26.7,22.6,8.6,2.8,16.6
1683245040,26.8,39.3,26.8,22.6,8.8,2.8,16.7
1683245160,26.0,39.1,26.0,22.6,2.3,2.8,16.7
1683245280,25.9,39.1,25.8,22.6,2.0,2.9,16.7
1683245400,25.8,36.9,25.8,22.6,2.1,2.9,16.7
1683245520,25.7,36.9,25.6,22.6,2.1,4.3,16.7
1683245640,25.6,36.3,25.6,22.6,2.1,4.1,16.7
1683245760,25.6,36.9,25.6,22.6,2.3,4.1,16.8
1683245880,25.6,36.9,25.5,22.6,2.3,4.2,16.8
1683246000,25.6,37.8,25.5,22.6,2.4,4.3,16.7
1683246120,25.7,39.1,25.6,22.6,3.2,3.7,16.7
1683246240,25.6,39.1,25.5,22.6,2.0,3.6,16.7
1683246360,25.5,39.0,25.5,22.6,1.9,3.8,16.7
1683246480,25.5,39.5,25.5,22.6,2.0,3.8,16.7
1683246600,25.5,39.5,25.4,22.6,2.3,4.3,16.6
1683246720,25.4,38.2,25.4,22.6,2.3,4.3,16.6
1683246840,25.4,37.5,25.4,22.6,2.2,4.3,16.6
1683246960,25.4,37.5,25.3,22.6,2.2,4.2,16.5
1683247080,25.4,38.2,25.4,22.6,2.9,4.2,16.5
1683247200,25.4,38.1,25.4,22.6,2.4,3.8,16.5
1683247320,25.4,38.1,25.4,22.6,2.2,3.1,16.5
1683247440,25.4,39.8,25.4,22.6,2.0,3.0,16.4
1683247560,25.3,39.0,25.2,22.6,1.7,3.7,16.4
1683247680,25.2,39.0,25.2,22.6,1.5,4.3,16.3
1683247800,25.1,39.3,25.1,22.6,1.4,4.5,16.3
1683247920,25.1,39.2,25.1,22.6,1.3,4.3,16.3
1683248040,25.1,39.2,25.1,22.6,1.3,4.2,16.2
1683248160,25.1,38.8,25.0,22.6,1.3,4.1,16.2
1683248280,25.1,38.8,25.1,22.6,1.3,3.9,16.2
1683248400,25.1,38.8,25.1,22.6,1.4,3.7,16.2
1683248520,25.1,38.7,25.0,22.6,1.5,4.2,16.2
1683248640,25.0,39.5,25.0,22.6,1.6,4.3,16.1
1683248760,25.1,39.5,25.0,22.6,1.9,4.3,16.1
1683248880,25.0,39.2,25.0,22.6,1.7,4.7,16.1
1683249000,25.0,38.8,24.9,22.6,1.5,4.7,16.1
1683249120,25.0,38.8,25.0,22.6,1.6,4.2,16.0
1683249240,25.0,38.5,25.0,22.6,1.7,4.1,16.0
1683249360,25.0,39.1,25.0,22.6,1.6,3.8,16.0
1683249480,24.9,39.1,24.9,22.6,1.5,4.8,16.0
1683249600,24.9,39.0,24.9,22.6,1.4,4.3,16.0
1683249720,24.9,38.5,24.9,22.6,1.3,4.2,15.9
1683249840,24.9,38.5,24.8,22.6,1.2,4.4,15.9
1683249960,24.8,38.6,24.8,22.6,1.2,4.3,15.9
1683250080,24.8,38.2,24.8,22.6,1.1,4.8,15.9
1683250200,24.9,38.2,24.8,22.6,1.1,3.7,15.9
1683250320,24.8,38.8,24.8,22.6,1.0,4.2,15.8
1683250440,24.8,38.7,24.8,22.6,0.9,4.3,15.8
1683250560,24.7,38.7,24.7,22.6,0.8,4.7,15.8
1683250680,24.7,38.5,24.6,22.6,0.8,4.8,15.8
1683250800,24.7,38.4,24.7,22.6,0.7,4.2,15.8
1683250920,24.7,38.4,24.7,22.6,0.6,4.2,15.8
1683251040,24.6,38.0,24.6,22.6,0.6,4.7,15.7
1683251160,24.6,37.5,24.6,22.6,0.6,4.3,15.7
1683251280,24.6,37.5,24.5,22.6,0.6,4.7,15.7
1683251400,24.6,36.7,24.5,22.6,0.5,4.7,15.7
1683251520,24.6,37.2,24.6,22.6,0.5,4.2,15.7
1683251640,24.5,37.2,24.5,22.6,0.5,4.8,15.7
1683251760,24.5,36.4,24.5,22.6,0.4,4.3,15.6
1683251880,24.5,36.4,24.5,22.6,0.4,4.3,15.6
1683252000,24.5,35.4,24.5,22.6,0.4,4.8,15.6
1683252120,24.5,31.3,24.5,22.6,0.3,4.3,15.6
1683252240,24.5,31.3,24.5,22.6,0.3,4.3,15.6
1683252360,24.4,31.3,24.4,22.6,0.3,4.8,15.6
1683252480,24.4,31.2,24.4,22.6,0.3,4.8,15.6
1683252600,24.4,31.1,24.4,22.6,0.3,4.3,15.5
1683252720,24.4,31.0,24.3,22.6,0.2,4.8,15.5
1683252840,24.4,30.9,24.4,22.6,0.2,4.3,15.5
1683252960,24.4,30.7,24.3,22.6,0.2,4.5,15.5
1683253080,24.3,30.5,24.3,22.6,0.2,4.8,15.5
1683253200,24.4,30.4,24.3,22.6,0.1,4.3,15.5
1683253320,24.3,30.2,24.3,22.6,0.1,4.4,15.4
1683253440,24.3,29.9,24.2,22.6,0.1,4.9,15.4
1683253560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683253680,24.3,29.3,24.3,22.6,0.0,4.3,15.4
1683253800,24.3,28.9,24.2,22.6,0.0,4.5,15.4
1683253920,24.2,28.4,24.2,22.6,0.0,4.8,15.4
1683254040,24.2,27.9,24.2,22.6,0.0,4.4,15.4
1683254160,24.2,27.8,24.2,22.6,0.0,4.3,15.4
1683254280,24.2,28.0,24.2,22.6,0.0,4.3,15.3
1683254400,24.2,27.5,24.2,22.6,0.0,4.6,15.3
1683254520,24.2,25.6,24.1,22.6,0.0,4.9,15.3
1683254640,24.2,24.5,24.2,22.6,0.0,4.4,15.3
1683254760,24.2,24.5,24.2,22.6,-0.0,4.3,15.3
1683254880,24.2,24.5,24.2,22.6,-0.0,4.3,15.3
1683255000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683255120,24.1,24.4,24.1,22.6,-0.0,4.9,15.2
1683255240,24.1,24.5,24.1,22.6,-0.0,4.3,15.2
1683255360,24.1,22.2,24.1,22.6,0.0,4.3,15.2
1683255480,24.1,18.2,24.1,22.6,0.0,4.2,15.2
1683255600,24.1,13.9,24.1,22.6,-0.0,4.5,15.2
1683255720,24.1,10.2,24.0,22.6,-0.0,4.8,15.2
1683255840,24.1,7.3,24.1,22.6,-0.0,4.2,15.2
1683255960,24.1,5.1,24.1,22.6,-0.0,4.2,15.2
1683256080,24.1,3.5,24.1,22.6,0.0,4.2,15.2
1683256200,24.0,2.3,24.0,22.6,-0.0,4.3,15.1
1683256320,24.0,1.6,24.0,22.6,0.0,4.2,15.1
1683256440,24.0,1.2,24.0,22.6,0.0,4.6,15.1
1683256560,24.0,1.0,24.0,22.6,-0.0,4.2,15.1
1683256680,24.0,0.9,24.0,22.6,0.0,4.3,15.1
1683256800,24.0,0.8,24.0,22.6,-0.0,4.5,15.1
1683256920,24.0,0.7,24.0,22.6,-0.0,4.6,15.1
1683257280,24.0,0.7,24.0,22.6,0.0,4.2,15.1
1683257400,24.0,0.7,24.0,22.6,-0.0,4.3,15.1
1683257520,23.9,0.6,23.9,22.6,-0.0,4.7,15.1
1683257640,23.9,0.6,23.9,22.6,-0.0,4.4,15.0
1683257760,23.9,0.6,23.9,22.6,-0.0,4.6,15.0
1683257880,23.9,0.5,23.9,22.6,-0.0,4.7,15.0
1683258000,23.9,0.5,23.9,22.6,-0.0,4.8,15.0
1683258120,23.9,0.5,23.9,22.6,-0.0,4.1,15.0
1683258240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683258360,23.9,0.5,23.8,22.6,-0.0,4.7,15.0
1683258480,23.9,0.5,23.8,22.6,-0.0,4.7,15.0
1683258600,24.0,0.5,24.0,22.6,-0.0,3.3,15.0
1683258720,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683258840,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683258960,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683259080,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683259200,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683259320,24.0,0.5,24.0,22.6,-0.0,3.1,15.0
1683259440,24.0,0.5,24.0,22.6,0.0,3.0,15.0
1683259560,24.0,0.5,24.0,22.6,-0.0,3.1,14.9
1683259680,24.0,0.5,24.0,22.6,0.0,3.1,14.9
1683259800,23.9,0.5,23.9,22.6,-0.0,3.3,14.9
1683259920,24.0,0.5,24.0,22.6,-0.0,3.0,14.9
1683260040,23.9,0.6,23.9,22.6,-0.0,3.3,14.9
1683260160,23.9,0.6,23.9,22.6,-0.0,3.5,14.9
1683260280,23.9,0.6,23.9,22.6,-0.0,3.0,14.9
1683260400,23.9,0.7,23.9,22.6,0.0,3.1,14.9
1683260520,23.9,0.7,23.9,22.6,0.0,3.6,14.9
1683260640,23.9,0.7,23.9,22.6,-0.0,3.0,14.9
1683260760,23.9,0.7,23.9,22.6,-0.0,3.0,14.9
1683260880,23.9,0.7,23.9,22.6,-0.0,3.2,14.9
1683261000,23.9,0.7,23.8,22.6,-0.0,3.5,14.9
1683261120,23.8,0.7,23.8,22.6,-0.0,3.4,14.9
1683261240,23.9,0.7,23.9,22.6,-0.0,3.0,14.9
1683261360,23.9,0.8,23.9,22.6,-0.0,3.0,14.9
1683261480,23.8,0.8,23.8,22.6,0.0,3.3,14.9
1683261600,23.8,0.8,23.8,22.6,-0.0,3.5,14.9
1683261720,23.8,0.8,23.8,22.6,0.0,3.0,14.9
1683261840,23.8,0.8,23.8,22.6,0.0,3.0,14.9
1683261960,23.8,0.8,23.8,22.6,-0.0,3.0,14.9
1683262080,23.8,0.8,23.8,22.6,0.0,3.0,14.9
1683262200,23.8,0.8,23.8,22.6,-0.0,3.1,14.8
1683262320,23.8,0.9,23.8,22.6,0.0,3.1,14.8
1683262440,23.8,0.9,23.8,22.6,-0.0,3.2,14.8
1683262560,23.8,0.9,23.8,22.6,-0.0,3.4,14.8
1683262680,23.8,1.0,23.8,22.6,-0.0,3.4,14.8
1683262800,23.8,0.9,23.8,22.6,-0.0,3.5,14.8
1683262920,23.8,0.9,23.8,22.6,-0.0,3.5,14.8
1683263040,23.9,0.9,23.9,22.6,-0.0,2.3,14.8
1683263160,23.9,0.9,23.9,22.6,-0.0,2.0,14.8
1683263280,23.9,0.9,23.9,22.6,-0.0,1.8,14.8
1683263400,23.9,1.0,24.0,22.6,0.0,1.8,14.8
1683263520,23.9,1.0,23.9,22.6,-0.0,1.8,14.8
1683263640,23.9,0.9,23.9,22.6,-0.0,1.8,14.8
1683263760,23.9,0.9,23.9,22.6,0.0,1.8,14.7
1683263880,23.9,0.9,23.9,22.6,-0.0,1.8,14.7
1683264000,23.9,0.8,23.9,22.6,-0.0,1.8,14.7
1683264120,23.9,0.8,23.9,22.6,-0.0,1.8,14.7
1683264240,23.9,0.9,23.9,22.6,-0.0,1.8,14.7
1683264360,23.9,0.9,23.9,22.6,-0.0,1.9,14.7
1683264480,23.9,0.9,23.9,22.6,-0.0,1.9,14.7
1683264600,23.9,1.0,23.9,22.6,0.0,1.9,14.7
1683264720,23.9,1.0,23.9,22.6,0.0,1.9,14.7
1683264840,23.9,1.0,23.9,22.6,-0.0,1.9,14.7
1683264960,23.9,0.9,23.9,22.6,0.0,1.9,14.7
1683265080,23.9,0.9,23.9,22.6,-0.0,1.9,14.7
1683265200,23.9,0.8,23.9,22.6,0.0,1.8,14.7
1683265320,23.9,0.9,23.9,22.6,-0.0,1.8,14.7
1683265440,23.9,0.9,23.9,22.6,0.0,1.9,14.7
1683265560,23.9,0.9,23.9,22.6,0.0,1.9,14.7
1683265680,23.9,0.9,23.9,22.6,0.0,1.8,14.7
1683265800,23.9,1.0,23.9,22.6,-0.0,1.9,14.7
1683265920,23.9,1.0,23.9,22.6,-0.0,1.9,14.7
1683266040,23.9,0.9,23.9,22.6,0.0,1.9,14.7
1683266160,23.9,1.0,23.9,22.6,0.0,1.9,14.7
1683266280,23.9,1.0,23.9,22.6,0.0,1.9,14.7
1683266400,23.8,1.1,23.9,22.6,-0.0,1.9,14.7
1683266520,23.8,1.1,23.8,22.6,-0.0,1.9,14.7
1683266640,23.8,1.3,23.8,22.6,0.0,1.9,14.6
1683266760,23.8,1.7,23.8,22.6,0.0,1.9,14.6
1683266880,23.8,1.2,23.8,22.6,-0.0,1.8,14.6
1683267000,23.8,1.0,23.8,22.6,0.0,1.9,14.6
1683267120,23.8,0.9,23.8,22.6,-0.0,1.9,14.6
1683267240,23.8,0.9,23.8,22.6,0.0,1.9,14.6
1683267360,23.8,0.9,23.8,22.6,0.0,1.9,14.6
1683267480,23.8,0.9,23.8,22.6,-0.0,1.9,14.6
1683267600,23.8,0.9,23.8,22.6,0.0,1.9,14.6
1683267720,23.8,0.9,23.8,22.6,-0.0,1.9,14.6
1683267840,23.8,0.9,23.8,22.6,0.0,1.9,14.6
1683267960,23.8,0.9,23.8,22.6,-0.0,1.9,14.6
1683268080,23.8,1.0,23.8,22.6,-0.0,1.9,14.6
1683268200,23.8,1.0,23.8,22.6,-0.0,1.9,14.6
1683268320,23.8,1.0,23.8,22.6,-0.0,1.9,14.6
1683268440,23.8,1.1,23.8,22.6,0.0,1.9,14.6
1683268560,23.8,1.1,23.8,22.6,-0.0,1.8,14.6
1683268680,23.8,1.0,23.8,22.6,-0.0,1.8,14.6
1683268800,23.8,0.9,23.8,22.6,-0.0,1.9,14.6
1683268920,23.8,0.9,23.8,22.6,-0.0,2.0,14.6
1683269040,23.8,1.0,23.8,22.6,-0.0,1.9,14.6
1683269160,23.8,1.0,23.8,22.6,-0.0,1.8,14.6
1683269280,23.8,1.0,23.8,22.6,-0.0,1.8,14.6
1683269400,23.8,1.1,23.8,22.6,0.0,1.8,14.6
1683269520,23.8,1.0,23.8,22.6,-0.0,1.9,14.6
1683269640,23.8,1.0,23.8,22.6,-0.0,1.9,14.5
1683269760,23.7,0.9,23.8,22.6,-0.0,1.9,14.5
1683269880,23.7,0.9,23.8,22.6,-0.0,1.9,14.5
1683270000,23.7,0.8,23.7,22.6,-0.0,1.9,14.5
1683270120,23.7,0.8,23.7,22.6,-0.0,1.9,14.5
1683270240,23.7,0.7,23.7,22.6,-0.0,1.9,14.5
1683270360,23.7,0.7,23.7,22.6,-0.0,1.9,14.5
1683270480,23.7,0.7,23.7,22.6,-0.0,1.9,14.5
1683270600,23.7,0.7,23.7,22.6,-0.0,1.9,14.5
1683270720,23.7,0.8,23.7,22.6,-0.0,1.9,14.5
1683270840,23.7,0.8,23.7,22.6,-0.0,2.0,14.5
1683270960,23.7,0.9,23.7,22.6,-0.0,2.0,14.5
1683271080,23.7,0.9,23.7,22.6,-0.0,1.9,14.5
1683271200,23.7,1.0,23.7,22.6,-0.0,1.9,14.5
1683271320,23.7,1.4,23.7,22.6,-0.0,2.1,14.5
1683271440,23.7,2.0,23.7,22.6,-0.0,1.9,14.5
1683271560,23.7,1.9,23.7,22.6,-0.0,1.9,14.5
1683271680,23.7,1.2,23.7,22.6,0.0,1.9,14.5
1683271800,23.7,1.0,23.7,22.6,-0.0,1.9,14.5
1683271920,23.7,0.9,23.7,22.6,-0.0,1.9,14.5
1683272040,23.7,0.8,23.7,22.6,-0.0,1.9,14.5
1683272160,23.6,0.9,23.6,22.6,0.0,2.0,14.4
1683272280,23.7,1.0,23.7,22.6,-0.0,1.9,14.4
1683272400,23.6,1.2,23.6,22.6,-0.0,2.3,14.4
1683272520,23.7,1.3,23.7,22.6,-0.0,1.5,14.4
1683272640,23.7,1.1,23.7,22.6,-0.0,1.5,14.4
1683272760,23.7,1.3,23.7,22.6,-0.0,1.5,14.4
1683272880,23.7,1.1,23.7,22.6,-0.0,1.5,14.4
1683273000,23.7,1.0,23.7,22.6,-0.0,1.5,14.4
1683273120,23.7,0.9,23.7,22.6,-0.0,1.6,14.4
1683273240,23.6,0.8,23.6,22.6,-0.0,2.0,14.4
1683273360,23.6,0.8,23.6,22.6,0.0,2.0,14.4
1683273480,23.7,0.8,23.7,22.6,-0.0,1.8,14.4
1683273600,23.7,0.8,23.7,22.6,-0.0,1.6,14.4
1683273720,23.7,0.8,23.7,22.6,-0.0,1.5,14.4
1683273840,23.7,0.9,23.7,22.6,-0.0,1.6,14.4
1683273960,23.7,0.9,23.7,22.6,-0.0,1.5,14.4
1683274080,23.7,1.0,23.7,22.6,-0.0,1.5,14.4
1683274200,23.7,1.0,23.7,22.6,0.0,1.6,14.4
1683274320,23.6,1.0,23.7,22.6,-0.0,1.6,14.4
1683274440,23.6,1.0,23.6,22.6,-0.0,1.7,14.4
1683274560,23.6,1.0,23.6,22.6,-0.0,2.1,14.4
1683274680,23.6,1.0,23.6,22.6,-0.0,2.0,14.4
1683274800,23.6,0.9,23.6,22.6,0.0,1.5,14.4
1683274920,23.6,0.8,23.6,22.6,-0.0,1.5,14.4
1683275040,23.6,0.8,23.6,22.6,-0.0,1.6,14.4
1683275160,23.6,0.8,23.6,22.6,-0.0,1.6,14.4
1683275280,23.6,0.8,23.6,22.6,0.0,1.6,14.4
1683275400,23.6,0.7,23.6,22.6,-0.0,1.5,14.4
1683275520,23.6,0.7,23.6,22.6,-0.0,1.5,14.4
1683275640,23.6,0.7,23.6,22.6,-0.0,1.6,14.4
1683275760,23.6,0.7,23.6,22.6,-0.0,1.6,14.4
1683275880,23.6,0.7,23.6,22.6,0.0,1.5,14.3
1683276000,23.6,0.7,23.6,22.6,0.0,1.6,14.3
1683276120,23.6,0.6,23.6,22.6,0.0,1.6,14.3
1683276240,23.6,0.6,23.6,22.6,-0.0,1.6,14.3
1683276360,23.6,0.6,23.6,22.6,0.0,1.6,14.3
1683276480,23.6,0.5,23.6,22.6,-0.0,1.6,14.3
1683276600,23.6,0.5,23.6,22.6,0.0,1.6,14.3
1683276720,23.6,0.5,23.6,22.6,0.0,1.6,14.3
1683276840,23.6,0.5,23.6,22.6,-0.0,1.6,14.3
1683276960,23.6,0.5,23.6,22.6,-0.0,1.3,14.3
1683277080,23.6,0.6,23.6,22.6,0.0,1.3,14.3
1683277200,23.6,0.7,23.6,22.6,-0.0,1.3,14.3
1683277320,23.6,0.7,23.6,22.6,0.0,1.3,14.3
1683277440,23.6,0.6,23.6,22.6,0.0,1.4,14.3
1683277560,23.6,0.6,23.6,22.6,-0.0,1.4,14.3
1683277680,23.6,0.5,23.6,22.6,-0.0,1.4,14.3
1683277800,23.6,0.5,23.6,22.6,-0.0,1.4,14.3
1683277920,23.6,0.6,23.6,22.6,-0.0,1.4,14.3
1683278040,23.6,0.6,23.6,22.6,-0.0,1.4,14.3
1683278160,23.6,0.7,23.6,22.6,-0.0,1.4,14.3
1683278280,23.6,0.8,23.6,22.6,-0.0,1.4,14.3
1683278400,23.6,0.8,23.6,22.6,-0.0,1.5,14.3
1683278520,23.6,0.7,23.6,22.6,-0.0,1.4,14.3
1683278640,23.6,0.7,23.6,22.6,-0.0,1.4,14.3
1683278760,23.6,0.6,23.6,22.6,0.0,1.5,14.3
1683278880,23.5,0.6,23.5,22.6,-0.0,1.8,14.3
1683279000,23.5,0.7,23.6,22.6,-0.0,1.3,14.3
1683279120,23.6,1.0,23.6,22.6,-0.0,1.3,14.3
1683279240,23.6,0.8,23.6,22.6,-0.0,1.3,14.3
1683279360,23.6,0.7,23.6,22.6,0.0,1.3,14.3
1683279480,23.6,0.6,23.6,22.6,-0.0,1.4,14.3
1683279600,23.6,0.5,23.6,22.6,0.0,1.4,14.3
1683279720,23.5,0.5,23.5,22.6,-0.0,1.7,14.2
1683279840,23.5,0.5,23.6,22.6,-0.0,1.3,14.2
1683279960,23.5,0.5,23.5,22.6,0.0,1.4,14.2
1683280080,23.5,0.6,23.5,22.6,0.0,1.4,14.2
1683280200,23.5,0.6,23.5,22.6,0.0,1.4,14.2
1683280320,23.5,0.8,23.5,22.6,-0.0,1.4,14.2
1683280440,23.5,0.8,23.5,22.6,0.0,1.4,14.2
1683280560,23.5,0.7,23.5,22.6,-0.0,1.4,14.2
1683280680,23.5,0.7,23.5,22.6,-0.0,1.8,14.2
1683280800,23.5,0.7,23.5,22.6,-0.0,1.3,14.2
1683280920,23.5,0.6,23.5,22.6,-0.0,1.3,14.2
1683281040,23.5,0.6,23.5,22.6,-0.0,1.3,14.2
1683281160,23.5,0.6,23.5,22.6,0.0,1.4,14.2
1683281280,23.5,0.6,23.5,22.6,0.0,1.5,14.2
1683281400,23.5,0.6,23.5,22.6,0.0,1.8,14.2
1683281520,23.5,0.6,23.5,22.6,0.0,1.5,14.2
1683281640,23.5,0.6,23.5,22.6,0.0,1.4,14.2
1683281760,23.5,0.5,23.5,22.6,-0.0,1.4,14.2
1683281880,23.5,0.5,23.5,22.6,0.0,1.4,14.2
1683282000,23.5,0.5,23.5,22.6,0.0,1.4,14.2
1683282120,23.4,0.5,23.5,22.6,-0.0,1.7,14.2
1683282240,23.5,0.4,23.5,22.6,-0.0,1.5,14.2
1683282360,23.5,0.5,23.5,22.6,0.0,1.4,14.2
1683282480,23.5,0.5,23.5,22.6,0.0,1.5,14.2
1683282600,23.5,0.5,23.5,22.6,-0.0,1.4,14.2
1683282720,23.4,0.6,23.5,22.6,-0.0,1.5,14.2
1683282840,23.4,0.6,23.5,22.6,-0.0,1.4,14.1
1683282960,23.5,0.7,23.5,22.6,-0.0,1.3,14.1
1683283080,23.5,0.7,23.5,22.6,0.0,1.4,14.1
1683283200,23.5,0.7,23.5,22.6,0.0,1.4,14.1
1683283320,23.5,0.8,23.5,22.6,0.0,1.4,14.1
1683283440,23.5,0.8,23.5,22.6,0.0,1.3,14.1
1683283560,23.4,0.8,23.5,22.6,0.0,1.5,14.1
1683283680,23.4,0.8,23.5,22.6,-0.0,1.4,14.1
1683283800,23.5,0.7,23.5,22.6,0.0,1.3,14.1
1683283920,23.4,0.7,23.5,22.6,-0.0,1.4,14.1
1683284040,23.4,0.6,23.5,22.6,-0.0,1.4,14.1
1683284160,23.4,0.6,23.5,22.6,0.0,1.4,14.1
1683284280,23.4,0.7,23.4,22.6,0.0,1.4,14.1
1683284400,23.4,0.7,23.4,22.6,-0.0,1.3,14.1
1683284520,23.4,0.7,23.4,22.6,0.0,1.3,14.1
1683284640,23.4,0.6,23.4,22.6,-0.0,1.4,14.1
1683284760,23.4,0.6,23.4,22.6,0.0,1.4,14.1
1683284880,23.4,0.6,23.4,22.6,-0.0,1.3,14.1
1683285000,23.4,0.6,23.4,22.6,-0.0,1.4,14.1
1683285120,23.4,0.6,23.4,22.6,-0.0,1.5,14.1
1683285240,23.4,0.7,23.4,22.6,-0.0,1.4,14.1
1683285360,23.4,0.7,23.4,22.6,-0.0,1.4,14.1
1683285480,23.4,1.0,23.4,22.6,-0.0,1.4,14.1
1683285600,23.4,0.9,23.4,22.6,-0.0,1.4,14.1
1683285720,23.4,1.4,23.4,22.6,-0.0,1.3,14.1
1683285840,23.4,0.7,23.4,22.6,-0.0,1.3,14.1
1683285960,23.4,0.8,23.4,22.6,-0.0,1.4,14.0
1683286080,23.4,0.8,23.4,22.6,-0.0,1.4,14.0
1683286200,23.4,1.5,23.4,22.6,0.0,1.4,14.0
1683286320,23.4,1.6,23.4,22.6,0.0,1.3,14.0
1683286440,23.4,1.6,23.4,22.6,0.0,1.3,14.0
1683286560,23.4,1.5,23.4,22.6,-0.0,1.1,14.0
1683286680,23.4,1.5,23.4,22.6,-0.0,1.1,14.0
1683286800,23.4,1.4,23.4,22.6,0.0,1.1,14.0
1683286920,23.4,1.4,23.4,22.6,-0.0,1.1,14.0
1683287040,23.4,1.4,23.4,22.6,-0.0,1.1,14.0
1683287160,23.4,1.1,23.4,22.6,-0.0,1.1,14.0
1683287280,23.4,0.8,23.4,22.6,0.0,1.1,14.0
1683287400,23.4,0.6,23.4,22.6,0.0,1.1,14.0
1683287520,23.4,0.6,23.4,22.6,-0.0,1.1,14.0
1683287640,23.3,0.6,23.3,22.6,-0.0,1.2,14.0
1683287760,23.3,0.6,23.3,22.6,-0.0,1.3,14.0
1683287880,23.3,0.6,23.3,22.6,0.0,1.3,14.0
1683288000,23.3,0.6,23.3,22.6,-0.0,1.2,13.9
1683288120,23.3,0.6,23.3,22.6,-0.0,1.1,13.9
1683288240,23.3,0.6,23.3,22.6,0.0,1.1,13.9
1683288360,23.3,0.7,23.3,22.6,-0.0,1.1,13.9
1683288480,23.3,1.0,23.3,22.6,0.0,1.1,13.9
1683288600,23.3,0.7,23.3,22.6,-0.0,1.1,13.9
1683288720,23.3,1.0,23.3,22.6,0.0,1.1,13.9
1683288840,23.2,0.9,23.2,22.6,0.0,1.3,13.9
1683288960,23.2,1.0,23.2,22.6,-0.0,1.1,13.9
1683289080,23.3,1.2,23.3,22.6,0.0,0.8,13.9
1683289200,23.3,1.6,23.3,22.6,0.0,0.8,13.9
1683289320,23.3,2.0,23.3,22.6,-0.0,0.9,13.9
1683289440,23.3,2.7,23.3,22.6,-0.0,0.8,13.9
1683289560,23.3,3.6,23.3,22.6,0.0,0.9,13.8
1683289680,23.3,5.1,23.3,22.6,0.0,0.8,13.8
1683289800,23.3,7.2,23.3,22.6,0.0,0.8,13.8
1683289920,23.3,10.2,23.3,22.6,-0.0,0.9,13.8
1683290040,23.3,14.0,23.3,22.6,-0.0,0.8,13.8
1683290160,23.3,18.3,23.3,22.6,-0.0,0.8,13.8
1683290280,23.2,22.6,23.2,22.6,-0.0,1.1,13.8
1683290400,23.2,23.5,23.2,22.6,-0.0,0.8,13.8
1683290520,23.2,23.6,23.2,22.6,-0.0,0.8,13.8
1683290640,23.2,23.6,23.2,22.6,0.0,0.8,13.8
1683290760,23.2,23.6,23.2,22.6,0.0,0.8,13.8
1683290880,23.2,23.6,23.2,22.6,0.0,0.8,13.8
1683291000,23.2,23.5,23.2,22.6,0.0,0.8,13.8
1683291120,23.2,24.0,23.2,22.6,0.0,1.0,13.8
1683291240,23.2,26.9,23.2,22.6,0.0,0.8,13.8
1683291360,23.2,28.3,23.2,22.6,0.0,0.8,13.8
1683291480,23.2,28.8,23.2,22.6,0.0,0.8,13.8
1683291600,23.2,29.1,23.2,22.6,0.0,1.0,13.8
1683291720,23.2,29.4,23.2,22.6,0.1,0.8,13.8
1683291840,23.2,29.7,23.2,22.6,0.1,0.8,13.7
1683291960,23.2,30.0,23.2,22.6,0.1,0.9,13.7
1683292080,23.2,30.2,23.2,22.6,0.1,0.8,13.7
1683292200,23.2,30.4,23.2,22.6,0.1,0.8,13.7
1683292320,23.2,30.6,23.2,22.6,0.1,0.8,13.7
1683292440,23.3,30.8,23.2,22.6,0.2,0.8,13.7
1683292560,23.3,31.0,23.3,22.6,0.2,0.8,13.7
1683292680,23.3,31.2,23.3,22.6,0.2,0.8,13.7
1683292800,23.2,31.3,23.2,22.6,0.2,1.0,13.7
1683292920,23.2,31.5,23.2,22.6,0.3,1.0,13.7
1683293040,23.3,31.6,23.3,22.6,0.3,0.8,13.7
1683293160,23.3,31.8,23.3,22.6,0.4,0.8,13.7
1683293280,23.3,26.1,23.3,22.6,0.5,0.8,13.7
1683293400,23.4,26.0,23.4,22.6,0.5,0.8,13.7
1683293520,23.4,26.2,23.4,22.6,0.6,0.8,13.6
1683293640,23.4,26.5,23.4,22.6,0.7,0.8,13.6
1683293760,23.4,26.4,23.4,22.6,0.7,0.9,13.6
1683293880,23.5,26.8,23.5,22.6,0.7,0.8,13.6
1683294000,23.5,26.8,23.5,22.6,0.7,0.8,13.6
1683294120,23.5,26.8,23.5,22.6,0.7,0.8,13.6
1683294240,23.5,26.8,23.5,22.6,0.8,0.8,13.6
1683294360,23.5,26.8,23.5,22.6,0.8,0.8,13.6
1683294480,23.6,26.8,23.6,22.6,0.9,0.8,13.6
1683294600,23.6,38.8,23.6,22.6,0.9,0.8,13.7
1683294720,23.6,38.8,23.6,22.6,1.0,0.8,13.7
1683294840,23.6,38.8,23.6,22.6,1.0,1.0,13.7
1683294960,23.7,39.2,23.7,22.6,1.0,0.8,13.7
1683295080,23.7,39.2,23.7,22.6,1.0,0.8,13.7
1683295200,23.7,39.2,23.7,22.6,1.1,0.8,13.7
1683295320,23.7,39.3,23.7,22.6,1.1,0.9,13.7
1683295440,23.7,39.3,23.7,22.6,1.1,1.0,13.7
1683295560,23.8,38.7,23.8,22.6,1.2,0.8,13.7
1683295680,23.8,39.1,23.8,22.6,1.2,0.8,13.7
1683295800,23.8,39.1,23.8,22.6,1.3,0.8,13.8
1683295920,23.8,38.8,23.8,22.6,1.3,1.0,13.8
1683296040,23.9,39.2,23.9,22.6,1.4,0.8,13.8
1683296160,23.9,39.2,23.9,22.6,1.4,1.0,13.8
1683296280,23.9,38.6,23.9,22.6,1.5,1.1,13.8
1683296400,24.0,39.0,23.9,22.6,1.5,1.1,13.8
1683296520,24.0,39.0,24.0,22.6,1.6,1.1,13.8
1683296640,24.0,39.1,24.0,22.6,1.6,1.1,13.8
1683296760,24.0,38.8,24.0,22.6,1.7,1.1,13.9
1683296880,24.0,38.8,24.0,22.6,1.7,1.1,13.9
1683297000,24.0,39.5,24.0,22.6,1.7,1.3,13.9
1683297120,24.0,39.5,24.0,22.6,1.7,1.4,13.9
1683297240,24.0,39.5,24.0,22.6,1.8,1.4,13.9
1683297360,24.1,38.9,24.0,22.6,1.8,1.4,13.9
1683297480,24.1,39.7,24.1,22.6,1.9,1.4,13.9
1683297600,24.1,39.7,24.1,22.6,2.0,1.4,13.9
1683297720,24.1,39.6,24.1,22.6,2.1,1.5,14.0
1683297840,24.1,39.6,24.1,22.6,2.2,1.7,14.0
1683297960,24.2,39.5,24.1,22.6,2.1,1.6,14.0
1683298080,24.2,39.1,24.1,22.6,2.1,1.6,14.0
1683298200,24.2,39.1,24.1,22.6,2.0,1.7,14.0
1683298320,24.1,39.2,24.1,22.6,1.9,1.7,14.0
1683298440,24.2,38.9,24.2,22.6,2.1,1.6,14.0
1683298560,24.2,38.9,24.2,22.6,2.6,1.8,14.1
1683298680,24.3,38.2,24.2,22.6,2.6,1.9,14.1
1683298800,24.3,38.2,24.3,22.6,2.6,1.9,14.1
1683298920,24.3,38.2,24.3,22.6,2.6,1.9,14.1
1683299040,24.4,38.9,24.3,22.6,2.8,1.9,14.1
1683299160,24.4,39.1,24.4,22.6,2.8,1.9,14.1
1683299280,24.4,39.1,24.4,22.6,2.8,1.9,14.1
1683299400,24.4,39.1,24.4,22.6,2.9,2.1,14.2
1683299520,24.4,39.5,24.4,22.6,3.1,2.5,14.2
1683299640,24.3,39.5,24.2,22.6,2.9,3.1,14.2
1683299760,24.2,39.3,24.2,22.6,2.8,3.2,14.2
1683299880,24.1,38.9,24.1,22.6,2.8,3.3,14.2
1683300000,24.2,38.9,24.2,22.6,3.1,3.1,14.2
1683300120,24.2,39.8,24.1,22.6,3.0,3.1,14.3
1683300240,24.2,39.3,24.2,22.6,3.2,3.1,14.3
1683300360,24.2,39.3,24.1,22.6,3.1,3.2,14.3
1683300480,24.2,39.2,24.2,22.6,3.3,3.3,14.3
1683300600,24.2,39.7,24.2,22.6,3.5,3.3,14.3
1683300720,24.2,39.7,24.2,22.6,3.3,3.1,14.4
1683300840,24.2,39.3,24.2,22.6,3.2,3.1,14.4
1683300960,24.2,39.2,24.2,22.6,3.1,3.2,14.4
1683301080,24.2,39.2,24.2,22.6,3.2,3.3,14.4
1683301200,24.2,39.3,24.2,22.6,3.3,3.2,14.4
1683301320,24.3,39.3,24.2,22.6,3.4,3.2,14.4
1683301440,24.3,39.3,24.2,22.6,3.6,3.3,14.4
1683301560,24.4,39.8,24.3,22.6,4.0,3.3,14.5
1683301680,24.5,39.6,24.5,22.6,4.3,3.1,14.5
1683301800,24.6,39.6,24.5,22.6,4.4,3.1,14.5
1683301920,24.5,39.3,24.4,22.6,4.4,4.2,14.5
1683302040,24.4,39.4,24.3,22.6,4.2,4.4,14.5
1683302160,24.4,39.4,24.3,22.6,4.6,4.4,14.5
1683302280,24.3,40.0,24.3,22.6,4.1,4.3,14.6
1683302400,24.2,39.2,24.2,22.6,4.0,4.4,14.6
1683302520,24.2,39.2,24.2,22.6,4.2,4.7,14.6
1683302640,24.2,39.8,24.2,22.6,4.3,4.9,14.6
1683302760,24.2,39.8,24.2,22.6,4.2,4.5,14.6
1683302880,24.4,39.8,24.3,22.6,4.3,3.7,14.6
1683303000,24.5,39.4,24.4,22.6,4.5,3.7,14.7
1683303120,24.5,39.4,24.5,22.6,4.7,3.6,14.7
1683303240,24.5,39.4,24.5,22.6,4.6,3.7,14.7
1683303360,24.4,39.8,24.3,22.6,4.2,4.4,14.7
1683303480,24.3,39.2,24.3,22.6,4.0,4.3,14.7
1683303600,24.2,39.2,24.2,22.6,3.6,4.4,14.8
1683303720,24.1,39.5,24.1,22.6,3.5,4.4,14.8
1683303840,24.1,39.4,24.0,22.6,3.2,4.1,14.8
1683303960,24.1,39.4,24.0,22.6,3.0,3.7,14.8
1683304080,24.0,39.0,24.0,22.6,3.0,3.7,14.8
1683304200,24.0,38.5,23.9,22.6,3.0,4.0,14.9
1683304320,23.9,38.5,23.9,22.6,2.9,4.0,14.9
1683304440,24.0,38.6,23.9,22.6,2.8,3.4,14.9
1683304560,24.0,39.0,23.9,22.6,2.8,3.3,14.9
1683304680,24.0,39.0,24.0,22.6,2.8,3.2,14.9
1683304800,24.0,38.6,24.0,22.6,2.9,3.2,14.9
1683304920,24.0,38.6,23.9,22.6,2.8,3.1,14.9
1683305040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683305160,23.9,37.1,23.9,22.6,2.1,2.7,14.9
1683305280,23.8,38.9,23.8,22.6,1.8,3.1,14.9
1683305400,23.8,38.9,23.8,22.6,1.5,2.0,14.9
1683305520,23.8,38.1,23.7,22.6,1.2,2.0,14.9
1683305640,23.6,38.0,23.6,22.6,0.9,2.5,14.9
1683305760,23.6,38.0,23.6,22.6,1.0,2.2,14.9
1683305880,23.6,38.5,23.6,22.6,1.0,1.9,14.9
1683306000,23.6,38.9,23.5,22.6,1.0,1.9,14.9
1683306120,23.6,38.9,23.5,22.6,1.0,1.9,14.8
1683306240,23.5,37.8,23.5,22.6,1.0,1.9,14.8
1683306360,23.5,27.1,23.5,22.6,1.1,1.9,14.8
1683306480,23.5,27.1,23.5,22.6,1.2,1.9,14.8
1683306600,23.5,27.5,23.5,22.6,1.3,1.9,14.8
1683306720,23.6,27.4,23.5,22.6,1.4,1.9,14.7
1683306840,23.6,39.3,23.5,22.6,1.5,1.9,14.7
1683306960,23.7,39.7,23.7,22.6,1.7,1.6,14.7
1683307080,23.8,39.2,23.7,22.6,1.7,1.6,14.7
1683307200,23.8,39.2,23.8,22.6,1.7,1.6,14.6
1683307320,23.8,39.6,23.8,22.6,1.7,1.6,14.6
1683307440,23.7,39.9,23.7,22.6,1.6,1.9,14.6
1683307560,23.8,39.9,23.8,22.6,1.5,1.4,14.6
1683307680,23.8,39.0,23.8,22.6,1.6,1.4,14.5
1683307800,23.7,39.4,23.7,22.6,1.5,1.9,14.5
1683307920,23.7,39.4,23.7,22.6,1.4,1.9,14.5
1683308040,23.7,39.5,23.7,22.6,1.6,1.9,14.5
1683308160,23.8,39.4,23.8,22.6,1.6,1.4,14.5
1683308280,23.9,39.4,23.8,22.6,1.9,1.8,14.4
1683308400,24.0,39.5,24.0,22.6,2.4,1.9,14.4
1683308520,24.2,38.3,24.2,22.6,2.7,1.4,14.4
1683308640,24.3,38.3,24.2,22.6,3.0,1.7,14.4
1683308760,24.3,39.6,24.3,22.6,3.3,2.1,14.4
1683308880,24.4,40.1,24.3,22.6,3.2,2.1,14.4
1683309000,24.4,40.1,24.3,22.6,2.8,1.9,14.4
1683309120,24.3,38.7,24.2,22.6,2.4,2.1,14.4
1683309240,24.2,39.5,24.2,22.6,2.3,2.4,14.3
1683309360,24.2,39.5,24.2,22.6,2.0,1.9,14.3
1683309480,24.2,39.8,24.2,22.6,2.6,2.4,14.3
1683309600,24.2,38.3,24.2,22.6,2.4,2.3,14.3
1683309720,24.2,38.3,24.2,22.6,2.3,2.2,14.3
1683309840,24.2,39.7,24.2,22.6,2.3,2.4,14.3
1683309960,24.2,39.8,24.2,22.6,2.2,2.1,14.3
1683310080,24.1,39.8,24.1,22.6,2.1,2.4,14.3
1683310200,24.2,39.6,24.2,22.6,2.2,1.9,14.3
1683310320,24.1,39.8,24.1,22.6,2.2,2.4,14.3
1683310440,24.2,39.8,24.1,22.6,2.1,2.0,14.3
1683310560,24.2,39.8,24.1,22.6,2.3,2.3,14.3
1683310680,24.2,39.4,24.1,22.6,2.4,2.4,14.3
1683310800,24.2,39.4,24.2,22.6,2.3,1.9,14.3
1683310920,24.2,39.8,24.2,22.6,2.3,2.0,14.3
1683311040,24.2,37.6,24.2,22.6,2.5,2.3,14.3
1683311160,24.3,37.6,24.3,22.6,2.7,1.9,14.3
1683311280,24.4,39.2,24.4,22.6,2.9,2.1,14.3
1683311400,24.3,39.2,24.2,22.6,3.0,3.5,14.3
1683311520,24.3,39.2,24.3,22.6,3.0,2.6,14.3
1683311640,24.2,39.6,24.2,22.6,2.8,3.1,14.3
1683311760,24.2,38.6,24.1,22.6,2.7,3.1,14.3
1683311880,24.1,38.6,24.1,22.6,2.7,3.3,14.3
1683312000,24.1,38.6,24.1,22.6,2.8,3.3,14.3
1683312120,24.1,39.4,24.1,22.6,3.0,3.2,14.3
1683312240,24.2,39.4,24.1,22.6,3.2,3.3,14.3
1683312360,24.2,39.8,24.2,22.6,3.5,3.3,14.3
1683312480,24.3,39.4,24.3,22.6,3.7,3.1,14.3
1683312600,24.4,39.4,24.4,22.6,4.0,3.3,14.3
1683312720,24.5,40.1,24.5,22.6,4.2,3.1,14.3
1683312840,24.6,39.8,24.5,22.6,4.5,3.4,14.3
1683312960,24.5,39.8,24.5,22.6,4.9,4.4,14.3
1683313080,24.5,40.2,24.5,22.6,5.0,4.2,14.3
1683313200,24.6,36.5,24.5,22.6,5.1,4.2,14.3
1683313320,24.6,36.4,24.6,22.6,5.1,4.2,14.3
1683313440,24.6,37.3,24.6,22.6,5.2,4.2,14.3
1683313560,24.6,37.3,24.6,22.6,5.2,4.3,14.3
1683313680,24.7,37.2,24.6,22.6,5.4,4.2,14.3
1683313800,24.8,37.8,24.7,22.6,5.6,4.2,14.3
1683313920,24.8,37.8,24.8,22.6,5.8,4.2,14.4
1683314040,24.8,37.8,24.8,22.6,5.8,4.3,14.4
1683314160,24.9,38.7,24.8,22.6,6.0,4.3,14.4
1683314280,25.0,38.7,24.9,22.6,6.2,4.2,14.4
1683314400,25.0,38.7,25.0,22.6,6.4,4.2,14.4
1683314520,25.1,38.7,25.0,22.6,6.5,4.2,14.5
1683314640,25.1,38.7,25.1,22.6,6.8,4.2,14.5
1683314760,25.3,38.8,25.3,22.6,7.0,3.6,14.5
1683314880,25.3,39.0,25.3,22.6,7.0,3.6,14.5
1683315000,25.4,39.0,25.4,22.6,6.8,3.5,14.6
1683315120,25.4,38.4,25.4,22.6,6.7,3.5,14.6
1683315240,25.4,38.4,25.4,22.6,6.7,3.5,14.7
1683315360,25.5,38.4,25.5,22.6,6.8,3.4,14.7
1683315480,25.6,38.6,25.6,22.6,7.0,3.0,14.7
1683315600,25.6,38.9,25.6,22.6,7.4,3.5,14.8
1683315720,25.8,38.9,25.7,22.6,7.9,3.5,14.8
1683315840,25.9,37.3,25.9,22.6,8.1,2.9,14.9
1683315960,25.9,38.9,25.9,22.6,7.6,2.9,14.9
1683316080,25.8,38.9,25.8,22.6,7.1,2.9,15.0
1683316200,25.8,39.0,25.8,22.6,6.8,2.9,15.0
1683316320,25.8,39.0,25.8,22.6,6.8,2.9,15.1
1683316440,25.9,39.0,25.9,22.6,7.4,2.8,15.1
1683316560,26.0,39.1,26.0,22.6,7.4,2.8,15.2
1683316680,25.7,39.1,25.7,22.6,6.4,3.5,15.2
1683316800,25.7,38.9,25.7,22.6,6.4,3.6,15.2
1683316920,25.8,39.0,25.7,22.6,6.6,3.3,15.3
1683317040,25.9,39.0,25.9,22.6,6.7,2.8,15.3
1683317160,25.9,39.2,25.9,22.6,6.6,2.9,15.4
1683317280,25.9,39.1,25.9,22.6,6.7,2.8,15.4
1683317400,25.9,39.1,25.9,22.6,6.7,2.9,15.4
1683317520,26.0,39.2,25.9,22.6,6.8,2.9,15.5
1683317640,26.0,39.3,26.0,22.6,6.8,2.8,15.5
1683317760,26.0,39.3,26.0,22.6,7.0,2.9,15.5
1683317880,26.0,38.7,26.0,22.6,7.3,3.4,15.5
1683318000,26.0,38.8,26.0,22.6,7.3,3.4,15.6
1683318120,26.1,38.8,26.1,22.6,7.4,2.9,15.6
1683318240,26.2,39.0,26.2,22.6,7.8,2.8,15.6
1683318360,26.6,37.8,26.6,22.6,9.6,2.8,15.7
1683318480,26.2,37.8,26.2,22.6,7.6,2.8,15.7
1683318600,26.6,38.8,26.6,22.6,9.5,2.8,15.8
1683318720,27.9,39.0,27.9,22.6,14.4,2.7,15.8
1683318840,29.4,37.5,29.4,22.6,16.8,2.5,15.8
1683318960,29.1,37.4,29.2,22.6,16.2,2.6,15.9
1683319080,28.5,37.4,28.5,22.6,14.7,2.6,15.9
1683319200,28.4,37.5,28.4,22.6,14.9,2.7,15.9
1683319320,28.4,37.5,28.4,22.6,15.2,2.7,15.9
1683319440,28.3,37.4,28.3,22.6,14.9,2.7,16.0
1683319560,28.2,37.5,28.2,22.6,14.9,2.7,16.0
1683319680,26.3,37.5,26.3,22.6,6.7,2.8,16.0
1683319800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683319920,26.0,37.0,26.0,22.6,5.5,2.9,16.1
1683320040,26.5,37.8,26.5,22.6,8.3,3.5,16.1
1683320160,26.6,37.1,26.5,22.6,8.7,3.2,16.1
1683320280,26.1,37.1,26.1,22.6,6.0,2.9,16.2
1683320400,26.1,37.9,26.1,22.6,6.1,2.9,16.2
1683320520,29.0,37.9,29.1,22.6,17.1,2.6,16.2
1683320640,27.1,37.9,27.1,22.6,10.9,2.8,16.2
1683320760,26.4,37.9,26.4,22.6,7.3,2.9,16.2
1683320880,27.0,37.9,27.0,22.6,11.3,2.9,16.2
1683321000,26.3,37.9,26.3,22.6,6.5,2.8,16.2
1683321120,26.5,38.1,26.5,22.6,8.9,2.8,16.3
1683321240,28.5,38.1,28.5,22.6,16.1,3.5,16.3
1683321360,26.0,38.1,26.0,22.6,5.2,3.5,16.3
1683321480,25.8,35.3,25.8,22.6,3.9,3.5,16.3
1683321600,25.7,35.3,25.7,22.6,3.7,4.0,16.3
1683321720,25.8,38.6,25.8,22.6,3.7,3.3,16.3
1683321840,25.7,38.6,25.7,22.6,3.5,3.6,16.3
1683321960,25.6,38.5,25.6,22.6,3.4,4.1,16.3
1683322080,25.6,39.1,25.6,22.6,3.1,3.6,16.3
1683322200,25.6,39.1,25.5,22.6,3.0,3.8,16.3
1683322320,25.5,38.6,25.4,22.6,2.8,4.1,16.3
1683322440,25.4,38.7,25.4,22.6,2.7,4.2,16.3
1683322560,25.5,38.7,25.4,22.6,2.5,3.8,16.3
1683322680,25.4,37.9,25.4,22.6,2.4,3.5,16.3
1683322800,25.5,38.0,25.5,22.6,2.3,2.9,16.3
1683322920,25.5,38.0,25.4,22.6,2.4,3.1,16.2
1683323040,25.3,38.0,25.3,22.6,2.3,4.1,16.2
1683323160,25.3,37.9,25.2,22.6,2.3,4.2,16.2
1683323280,25.3,37.9,25.2,22.6,2.3,4.2,16.2
1683323400,25.3,38.3,25.2,22.6,2.5,4.0,16.1
1683323520,25.4,38.2,25.4,22.6,2.6,2.9,16.1
1683323640,25.4,38.2,25.4,22.6,2.8,2.9,16.1
1683323760,25.5,38.7,25.5,22.6,3.1,2.9,16.0
1683323880,25.5,39.1,25.4,22.6,3.0,2.9,16.0
1683324000,25.3,39.0,25.3,22.6,3.0,4.2,16.0
1683324120,25.2,39.4,25.2,22.6,2.7,4.2,16.0
1683324240,25.3,38.6,25.2,22.6,2.7,3.5,16.0
1683324360,25.2,36.5,25.2,22.6,1.9,3.5,15.9
1683324480,25.3,39.0,25.2,22.6,2.8,3.7,15.9
1683324600,25.3,37.8,25.3,22.6,2.5,3.1,15.9
1683324720,25.2,37.8,25.2,22.6,2.5,3.6,15.9
1683324840,25.2,38.2,25.2,22.6,2.6,3.7,15.9
1683324960,25.2,37.7,25.1,22.6,2.5,3.4,15.9
1683325080,25.1,37.7,25.1,22.6,2.4,3.6,15.9
1683325200,25.1,37.8,25.1,22.6,2.4,3.6,15.9
1683325320,25.1,37.0,25.0,22.6,2.3,3.7,15.9
1683325440,25.0,37.0,25.0,22.6,2.1,3.8,15.8
1683325560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683325680,25.0,38.8,24.9,22.6,2.0,3.6,15.8
1683325800,25.0,39.4,25.0,22.6,2.1,3.1,15.8
1683325920,25.0,39.4,25.0,22.6,2.2,3.1,15.8
1683326040,25.0,37.0,25.0,22.6,2.3,3.3,15.7
1683326160,25.0,37.7,25.0,22.6,2.6,3.6,15.7
1683326280,25.0,37.7,24.9,22.6,2.5,3.7,15.7
1683326400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683326520,24.9,37.2,24.9,22.6,2.3,3.6,15.7
1683326640,24.9,37.2,24.8,22.6,2.1,3.6,15.7
1683326760,24.9,39.2,24.9,22.6,1.9,3.1,15.7
1683326880,24.9,39.2,24.8,22.6,1.9,3.1,15.7
1683327000,24.8,39.2,24.8,22.6,2.1,3.6,15.7
1683327120,24.8,39.3,24.8,22.6,2.2,3.7,15.7
1683327240,24.7,36.6,24.7,22.6,2.3,4.5,15.7
1683327360,24.8,37.7,24.7,22.6,2.6,4.4,15.7
1683327480,25.1,39.2,25.1,22.6,4.9,3.5,15.6
1683327600,25.6,39.2,25.6,22.6,7.5,3.0,15.6
1683327720,25.5,39.4,25.4,22.6,3.8,3.0,15.6
1683327840,25.3,39.2,25.3,22.6,3.3,2.9,15.6
1683327960,25.3,39.2,25.3,22.6,3.6,2.9,15.6
1683328080,25.3,39.4,25.3,22.6,3.6,3.1,15.6
1683328200,25.2,39.4,25.2,22.6,3.8,4.1,15.6
1683328320,25.2,39.4,25.2,22.6,4.1,4.2,15.7
1683328440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683328560,25.2,39.1,25.2,22.6,4.0,3.9,15.7
1683328680,25.3,39.1,25.2,22.6,3.9,3.3,15.7
1683328800,25.3,39.5,25.3,22.6,3.4,2.9,15.7
1683328920,25.2,38.8,25.2,22.6,2.9,2.9,15.7
1683329040,25.1,38.8,25.1,22.6,2.5,3.0,15.7
1683329160,24.9,38.0,24.9,22.6,2.3,4.3,15.8
1683329280,24.8,36.8,24.8,22.6,2.2,4.3,15.8
1683329400,24.7,36.8,24.7,22.6,2.0,4.3,15.8
1683329520,24.6,38.8,24.6,22.6,1.8,4.5,15.8
1683329640,24.7,37.6,24.6,22.6,1.6,3.7,15.8
1683329760,24.7,37.6,24.6,22.6,1.5,3.4,15.7
1683329880,24.7,38.2,24.7,22.6,1.5,3.2,15.7
1683330000,24.5,38.6,24.5,22.6,1.5,4.2,15.7
1683330120,24.5,38.6,24.4,22.6,1.5,4.5,15.7
1683330240,24.5,38.3,24.4,22.6,1.5,4.3,15.7
1683330360,24.4,38.4,24.4,22.6,1.6,4.6,15.7
1683330480,24.5,38.4,24.5,22.6,1.7,3.7,15.7
1683330600,24.5,39.3,24.5,22.6,1.9,3.6,15.7
1683330720,24.5,39.3,24.5,22.6,2.2,4.1,15.7
1683330840,24.6,39.3,24.6,22.6,2.4,3.3,15.7
1683330960,24.5,38.0,24.5,22.6,2.4,3.7,15.6
1683331080,24.5,37.9,24.5,22.6,2.4,4.3,15.6
1683331200,24.5,37.9,24.5,22.6,2.6,4.3,15.6
1683331320,24.5,38.3,24.4,22.6,2.6,4.4,15.6
1683331440,24.4,37.5,24.4,22.6,2.4,4.4,15.6
1683331560,24.5,37.5,24.5,22.6,2.3,3.6,15.6
1683331680,24.5,36.8,24.4,22.6,2.2,3.7,15.6
1683331800,24.3,38.8,24.3,22.6,1.9,4.4,15.5
1683331920,24.3,38.8,24.2,22.6,1.6,4.5,15.5
1683332040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683332160,24.2,38.8,24.1,22.6,1.1,4.4,15.5
1683332280,24.1,38.8,24.1,22.6,1.1,4.2,15.5
1683332400,24.2,38.4,24.1,22.6,1.1,3.9,15.5
1683332520,24.2,38.5,24.1,22.6,1.1,3.7,15.5
1683332640,24.2,38.5,24.1,22.6,1.1,3.8,15.4
1683332760,24.2,38.3,24.2,22.6,1.3,3.4,15.4
1683332880,24.4,40.0,24.3,22.6,3.4,3.7,15.4
1683333000,25.3,39.9,25.3,22.6,8.0,3.5,15.4
1683333120,24.8,39.8,24.7,22.6,3.1,3.2,15.4
1683333240,24.7,38.6,24.7,22.6,2.9,3.0,15.4
1683333360,24.6,38.6,24.6,22.6,2.6,3.0,15.4
1683333480,24.5,37.8,24.5,22.6,2.1,3.0,15.4
1683333600,24.4,38.6,24.4,22.6,1.9,3.6,15.4
1683333720,24.3,38.6,24.3,22.6,1.8,3.7,15.4
1683333840,24.2,39.0,24.2,22.6,1.7,4.4,15.4
1683333960,24.1,37.4,24.1,22.6,1.4,4.4,15.4
1683334080,24.1,37.4,24.1,22.6,1.2,3.8,15.4
1683334200,24.1,38.1,24.0,22.6,1.1,3.7,15.4
1683334320,24.1,38.2,24.0,22.6,1.0,3.7,15.4
1683334440,24.1,38.2,24.1,22.6,1.0,3.1,15.4
1683334560,24.1,37.4,24.1,22.6,1.0,3.2,15.4
1683334680,23.9,37.4,23.9,22.6,0.9,4.5,15.4
1683334800,24.0,38.2,24.0,22.6,0.9,3.3,15.4
1683334920,24.0,38.6,24.0,22.6,0.9,3.3,15.4
1683335040,24.0,38.6,24.0,22.6,0.9,3.2,15.4
1683335160,24.0,37.7,24.0,22.6,0.9,3.3,15.4
1683335280,24.0,38.0,24.0,22.6,0.9,3.2,15.3
1683335400,24.0,38.0,24.0,22.6,0.8,3.2,15.3
1683335520,24.0,38.5,24.0,22.6,0.8,3.3,15.3
1683335640,24.0,38.0,23.9,22.6,0.9,3.3,15.3
1683335760,24.0,38.0,24.0,22.6,0.9,2.9,15.3
1683335880,24.0,38.6,24.0,22.6,0.9,3.2,15.2
1683336000,24.0,38.3,23.9,22.6,0.9,3.3,15.2
1683336120,23.9,38.3,23.9,22.6,0.9,3.3,15.2
1683336240,23.9,37.9,23.9,22.6,0.8,3.3,15.2
1683336360,23.9,37.9,23.9,22.6,0.8,3.3,15.2
1683336480,23.9,37.9,23.9,22.6,0.8,3.3,15.2
1683336600,23.9,37.6,23.8,22.6,0.8,3.5,15.2
1683336720,23.9,38.2,23.9,22.6,0.8,3.3,15.1
1683336840,23.8,38.2,23.8,22.6,0.9,3.6,15.1
1683336960,23.9,38.5,23.8,22.6,0.9,3.2,15.1
1683337080,23.9,37.6,23.8,22.6,0.9,3.3,15.1
1683337200,23.9,37.6,23.8,22.6,0.8,3.2,15.1
1683337320,23.9,38.4,23.8,22.6,0.9,3.2,15.1
1683337440,23.9,38.1,23.8,22.6,1.3,3.4,15.1
1683337560,23.9,38.1,23.8,22.6,1.4,3.7,15.1
1683337680,23.8,39.1,23.8,22.6,1.3,3.7,15.1
1683337800,23.9,38.3,23.8,22.6,0.8,2.6,15.1
1683337920,23.8,38.3,23.8,22.6,0.7,3.1,15.0
1683338040,23.8,37.7,23.8,22.6,0.7,3.2,15.0
1683338160,23.9,36.9,23.9,22.6,0.6,2.0,15.0
1683338280,23.9,36.9,23.9,22.6,0.5,2.0,15.0
1683338400,23.9,35.3,23.9,22.6,0.5,2.1,15.0
1683338520,23.9,34.8,23.8,22.6,0.4,2.1,15.0
1683338640,23.9,34.8,23.8,22.6,0.4,2.1,15.0
1683338760,23.9,33.9,23.8,22.6,0.4,2.1,15.0
1683338880,23.8,31.1,23.8,22.6,0.3,2.1,15.0
1683339000,23.8,34.7,23.8,22.6,0.4,2.1,15.0
1683339120,23.8,34.6,23.8,22.6,0.3,2.1,15.0
1683339240,23.8,30.6,23.8,22.6,0.2,2.1,15.0
1683339360,23.8,30.5,23.8,22.6,0.2,2.0,15.0
1683339480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683339600,23.8,30.8,23.8,22.6,0.3,2.0,14.9
1683339720,23.8,30.6,23.8,22.6,0.2,2.1,14.9
1683339840,23.8,30.3,23.8,22.6,0.2,2.1,14.9
1683339960,23.7,29.2,23.7,22.6,0.1,2.1,14.9
1683340080,23.7,28.5,23.7,22.6,0.0,2.1,14.9
1683340200,23.7,28.2,23.7,22.6,0.0,2.1,14.9
1683340320,23.7,28.8,23.7,22.6,0.1,2.1,14.9
1683340440,23.7,28.7,23.7,22.6,0.0,2.0,14.9
1683340560,23.7,26.9,23.7,22.6,0.0,2.1,14.9
1683340680,23.7,25.7,23.7,22.6,0.0,2.0,14.9
1683340800,23.7,24.0,23.7,22.6,0.0,2.0,14.9
1683340920,23.6,24.0,23.6,22.6,0.0,2.4,14.9
1683341040,23.7,24.0,23.7,22.6,0.0,2.0,14.9
1683341160,23.7,24.0,23.7,22.6,-0.0,1.9,14.9
1683341280,23.6,24.0,23.6,22.6,-0.0,2.2,14.8
1683341400,23.6,24.0,23.6,22.6,-0.0,2.2,14.8
1683341520,23.7,23.9,23.7,22.6,-0.0,1.6,14.8
1683341640,23.7,21.8,23.7,22.6,0.0,1.6,14.8
1683341760,23.7,19.1,23.7,22.6,0.0,1.8,14.8
1683341880,23.6,15.7,23.6,22.6,-0.0,2.1,14.8
1683342000,23.7,12.4,23.6,22.6,-0.0,1.7,14.8
1683342120,23.7,9.4,23.7,22.6,0.0,1.6,14.8
1683342240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683342360,23.6,5.0,23.6,22.6,0.0,1.7,14.7
1683342480,23.6,3.6,23.6,22.6,0.0,1.9,14.7
1683342600,23.6,2.6,23.6,22.6,0.0,2.1,14.7
1683342720,23.6,1.9,23.6,22.6,-0.0,1.6,14.7
1683342840,23.6,1.4,23.6,22.6,0.0,1.6,14.7
1683342960,23.6,1.1,23.6,22.6,-0.0,1.7,14.7
1683343080,23.6,0.9,23.6,22.6,0.0,2.1,14.7
1683343200,23.6,0.7,23.6,22.6,-0.0,1.9,14.7
1683343320,23.6,0.6,23.6,22.6,0.0,1.6,14.7
1683343440,23.6,0.6,23.6,22.6,0.0,1.6,14.7
1683343560,23.6,0.5,23.6,22.6,0.0,1.6,14.7
1683343680,23.6,0.5,23.6,22.6,0.0,1.6,14.7
1683343800,23.6,0.5,23.6,22.6,0.0,1.8,14.6
1683343920,23.6,0.5,23.6,22.6,0.0,1.3,14.6
1683344040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683344160,23.6,0.4,23.6,22.6,-0.0,1.3,14.6
1683344280,23.6,0.4,23.6,22.6,-0.0,1.3,14.6
1683344400,23.6,0.5,23.6,22.6,0.0,1.3,14.6
1683344520,23.6,0.4,23.6,22.6,-0.0,1.6,14.6
1683344640,23.5,0.5,23.5,22.6,0.0,1.8,14.6
1683344760,23.6,0.4,23.6,22.6,-0.0,1.5,14.6
1683344880,23.6,0.4,23.6,22.6,-0.0,1.3,14.6
1683345000,23.6,0.5,23.6,22.6,0.0,1.3,14.6
1683345120,23.6,0.5,23.6,22.6,0.0,1.3,14.6
1683345240,23.6,0.5,23.6,22.6,0.0,1.4,14.5
1683345360,23.5,0.5,23.5,22.6,0.0,1.8,14.5
1683345480,23.5,0.5,23.6,22.6,-0.0,1.4,14.5
1683345600,23.6,0.5,23.6,22.6,0.0,1.3,14.5
1683345720,23.5,0.5,23.6,22.6,0.0,1.3,14.5
1683345840,23.5,0.6,23.6,22.6,0.0,1.3,14.5
1683345960,23.5,0.6,23.5,22.6,0.0,1.8,14.5
1683346080,23.5,0.7,23.5,22.6,0.0,1.8,14.5
1683346200,23.5,0.7,23.5,22.6,-0.0,1.3,14.5
1683346320,23.5,0.7,23.5,22.6,0.0,1.3,14.5
1683346440,23.5,0.7,23.5,22.6,0.0,1.8,14.4
1683346560,23.5,0.7,23.5,22.6,0.0,1.4,14.4
1683346680,23.5,0.8,23.5,22.6,0.0,1.3,14.4
1683346800,23.5,0.8,23.5,22.6,0.0,1.6,14.4
1683346920,23.5,0.9,23.5,22.6,0.0,1.8,14.4
1683347040,23.5,0.9,23.5,22.6,0.0,1.3,14.4
1683347160,23.5,0.9,23.5,22.6,0.0,1.3,14.4
1683347280,23.5,0.9,23.5,22.6,0.0,1.5,14.4
1683347400,23.4,0.9,23.4,22.6,0.0,1.8,14.4
1683347520,23.5,1.0,23.5,22.6,0.0,1.3,14.3
1683347640,23.5,1.1,23.5,22.6,0.0,1.3,14.3
1683347760,23.4,1.0,23.4,22.6,0.0,1.8,14.3
1683347880,23.4,0.8,23.4,22.6,0.0,1.6,14.3
1683348000,23.5,0.7,23.5,22.6,0.0,1.3,14.3
1683348120,23.5,1.1,23.5,22.6,0.0,1.4,14.3
1683348240,23.4,0.7,23.4,22.6,0.0,1.8,14.3
1683348360,23.4,0.8,23.5,22.6,0.0,1.3,14.2
1683348480,23.4,0.8,23.5,22.6,0.0,1.3,14.2
1683348600,23.4,0.7,23.4,22.6,0.0,1.6,14.2
1683348720,23.4,0.7,23.4,22.6,0.0,1.8,14.2
1683348840,23.4,0.7,23.4,22.6,0.0,1.3,14.2
1683348960,23.5,1.0,23.5,22.6,0.0,1.1,14.2
1683349080,23.4,0.6,23.5,22.6,0.0,1.3,14.2
1683349200,23.4,0.6,23.4,22.6,0.0,1.6,14.2
1683349320,23.4,0.5,23.5,22.6,0.0,1.1,14.2
1683349440,23.5,0.5,23.5,22.6,0.0,1.0,14.2
1683349560,23.4,0.5,23.5,22.6,-0.0,1.0,14.2
1683349680,23.4,0.5,23.5,22.6,0.0,1.1,14.2
1683349800,23.4,0.4,23.5,22.6,-0.0,1.0,14.2
1683349920,23.4,0.5,23.4,22.6,-0.0,1.0,14.2
1683350040,23.4,0.5,23.4,22.6,0.0,1.2,14.2
1683350160,23.4,0.4,23.4,22.6,0.0,1.3,14.2
1683350280,23.4,0.4,23.4,22.6,0.0,1.6,14.2
1683350400,23.4,0.5,23.4,22.6,0.0,1.5,14.2
1683350520,23.4,0.5,23.4,22.6,0.0,1.0,14.2
1683350640,23.4,0.5,23.4,22.6,0.0,1.0,14.2
1683350760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683350880,23.4,0.5,23.4,22.6,0.0,1.0,14.2
1683351000,23.4,0.6,23.4,22.6,0.0,1.1,14.2
1683351120,23.4,0.6,23.4,22.6,-0.0,1.1,14.2
1683351240,23.4,0.6,23.4,22.6,0.0,1.1,14.2
1683351360,23.4,0.7,23.4,22.6,0.0,1.2,14.2
1683351480,23.3,0.7,23.3,22.6,-0.0,1.6,14.2
1683351600,23.3,0.7,23.3,22.6,-0.0,1.6,14.2
1683351720,23.3,0.7,23.3,22.6,-0.0,1.3,14.2
1683351840,23.3,0.8,23.3,22.6,-0.0,1.2,14.2
1683351960,23.2,1.1,23.3,22.6,-0.0,1.5,14.2
