Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683352080,23.2,1.0,23.2,22.6,0.0,1.6,14.2
1683352200,23.3,0.9,23.3,22.6,0.0,0.8,14.2
1683352320,23.3,1.6,23.3,22.6,0.0,0.8,14.2
1683352440,23.3,1.6,23.3,22.6,-0.0,0.8,14.1
1683352560,23.3,0.9,23.3,22.6,0.0,0.8,14.1
1683352680,23.3,0.8,23.3,22.6,-0.0,0.8,14.1
1683352800,23.3,1.5,23.3,22.6,0.0,0.8,14.1
1683352920,23.3,1.6,23.3,22.6,0.0,0.8,14.1
1683353040,23.3,1.6,23.3,22.6,-0.0,0.8,14.1
1683353160,23.3,1.6,23.3,22.6,-0.0,0.8,14.1
1683353280,23.3,1.6,23.3,22.6,0.0,0.8,14.1
1683353400,23.3,1.2,23.3,22.6,0.0,0.8,14.1
1683353520,23.3,1.1,23.3,22.6,0.0,0.9,14.0
1683353640,23.3,1.1,23.3,22.6,-0.0,0.9,14.0
1683353760,23.2,1.2,23.3,22.6,0.0,0.8,14.0
1683353880,23.3,1.1,23.3,22.6,0.0,0.8,14.0
1683354000,23.2,1.0,23.3,22.6,-0.0,0.9,14.0
1683354120,23.2,0.8,23.3,22.6,-0.0,0.8,14.0
1683354240,23.2,0.8,23.3,22.6,-0.0,0.8,14.0
1683354360,23.2,0.8,23.2,22.6,-0.0,0.8,13.9
1683354480,23.2,0.9,23.2,22.6,0.0,0.9,13.9
1683354600,23.2,0.9,23.2,22.6,-0.0,0.8,13.9
1683354720,23.2,0.9,23.2,22.6,-0.0,0.8,13.9
1683354840,23.2,0.7,23.2,22.6,-0.0,1.0,13.9
1683354960,23.2,0.7,23.2,22.6,0.0,0.8,13.9
1683355080,23.2,0.7,23.2,22.6,-0.0,0.8,13.9
1683355200,23.2,0.7,23.2,22.6,0.0,0.8,13.9
1683355320,23.2,0.8,23.2,22.6,0.0,1.0,13.9
1683355440,23.2,0.8,23.2,22.6,0.0,0.8,13.9
1683355560,23.2,0.9,23.2,22.6,-0.0,0.8,13.9
1683355680,23.2,1.2,23.2,22.6,0.0,0.8,13.9
1683355800,23.2,1.5,23.2,22.6,0.0,0.8,13.9
1683355920,23.2,1.3,23.2,22.6,0.0,0.8,13.9
1683356040,23.2,1.4,23.2,22.6,0.0,0.8,13.9
1683356160,23.2,1.8,23.2,22.6,0.0,0.8,13.9
1683356280,23.2,1.7,23.2,22.6,0.0,0.6,13.9
1683356400,23.2,1.8,23.2,22.6,0.0,0.6,13.9
1683356520,23.2,2.0,23.2,22.6,0.0,0.6,13.9
1683356640,23.2,2.0,23.2,22.6,0.0,0.6,13.8
1683356760,23.2,2.0,23.2,22.6,0.0,0.6,13.8
1683356880,23.2,2.0,23.2,22.6,0.0,0.6,13.8
1683357000,23.2,2.0,23.2,22.6,0.0,0.6,13.8
1683357120,23.2,2.0,23.2,22.6,0.0,0.6,13.8
1683357240,23.2,1.3,23.2,22.6,-0.0,0.6,13.8
1683357360,23.2,1.9,23.2,22.6,0.0,0.6,13.8
1683357480,23.2,2.2,23.2,22.6,0.0,0.6,13.8
1683357600,23.2,1.5,23.2,22.6,0.0,0.6,13.8
1683357720,23.2,1.8,23.2,22.6,-0.0,0.6,13.8
1683357840,23.2,1.6,23.2,22.6,-0.0,0.6,13.8
1683357960,23.2,1.3,23.2,22.6,0.0,0.6,13.8
1683358080,23.2,1.0,23.2,22.6,-0.0,0.6,13.8
1683358200,23.2,1.0,23.2,22.6,0.0,0.6,13.8
1683358320,23.2,1.1,23.2,22.6,0.0,0.6,13.8
1683358440,23.2,1.6,23.2,22.6,0.0,0.6,13.8
1683358560,23.2,1.3,23.2,22.6,0.0,0.6,13.8
1683358680,23.2,1.6,23.2,22.6,0.0,0.6,13.8
1683358800,23.2,1.4,23.2,22.6,0.0,0.6,13.8
1683358920,23.2,2.0,23.2,22.6,-0.0,0.6,13.8
1683359040,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683359160,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683359280,23.2,1.9,23.2,22.6,0.0,0.7,13.7
1683359400,23.2,1.9,23.2,22.6,0.0,0.7,13.7
1683359520,23.2,1.9,23.2,22.6,-0.0,0.6,13.7
1683359640,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683359760,23.2,1.9,23.2,22.6,-0.0,0.6,13.7
1683359880,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683360000,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683360120,23.2,1.9,23.2,22.6,0.0,0.6,13.7
1683360240,23.2,1.9,23.2,22.6,-0.0,0.6,13.7
1683360360,23.2,2.0,23.2,22.6,-0.0,0.6,13.7
1683360480,23.2,1.3,23.2,22.6,0.0,0.6,13.7
1683360600,23.2,1.0,23.2,22.6,0.0,0.6,13.6
1683360720,23.2,0.8,23.2,22.6,0.0,0.6,13.6
1683360840,23.2,0.9,23.2,22.6,0.0,0.6,13.6
1683360960,23.2,1.5,23.2,22.6,0.0,0.6,13.6
1683361080,23.2,2.3,23.2,22.6,0.0,0.6,13.6
1683361200,23.2,1.4,23.2,22.6,-0.0,0.6,13.6
1683361320,23.2,1.1,23.2,22.6,0.0,0.6,13.6
1683361440,23.2,1.3,23.2,22.6,-0.0,0.6,13.6
1683361560,23.2,2.3,23.2,22.6,0.0,0.6,13.6
1683361680,23.2,1.1,23.2,22.6,0.0,0.6,13.6
1683361800,23.2,1.3,23.2,22.6,0.0,0.6,13.6
1683361920,23.2,2.2,23.2,22.6,0.0,0.6,13.6
1683362040,23.2,1.4,23.2,22.6,-0.0,0.6,13.6
1683362160,23.2,1.2,23.2,22.6,0.0,0.6,13.6
1683362280,23.2,1.2,23.2,22.6,0.0,0.6,13.6
1683362400,23.2,1.3,23.2,22.6,0.0,0.6,13.6
1683362520,23.2,1.3,23.2,22.6,0.0,0.6,13.6
1683362640,23.2,1.1,23.2,22.6,0.0,0.6,13.6
1683362760,23.2,1.2,23.2,22.6,0.0,0.6,13.5
1683362880,23.2,1.7,23.2,22.6,-0.0,0.6,13.5
1683363000,23.2,1.3,23.2,22.6,-0.0,0.6,13.5
1683363120,23.2,1.4,23.2,22.6,0.0,0.6,13.5
1683363240,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683363360,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683363480,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683363600,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683363720,23.2,1.9,23.2,22.6,0.0,0.6,13.5
1683363840,23.2,1.9,23.2,22.6,0.0,0.6,13.5
1683363960,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683364080,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683364200,23.2,1.9,23.2,22.6,0.0,0.6,13.5
1683364320,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683364440,23.2,1.9,23.2,22.6,0.0,0.6,13.5
1683364560,23.2,1.9,23.2,22.6,-0.0,0.6,13.5
1683364680,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683364800,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683364920,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683365040,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683365160,23.2,2.0,23.2,22.6,-0.0,0.6,13.4
1683365280,23.2,2.0,23.2,22.6,0.0,0.7,13.4
1683365400,23.2,1.9,23.2,22.6,-0.0,0.6,13.4
1683365520,23.2,1.8,23.2,22.6,-0.0,0.6,13.4
1683365640,23.2,1.9,23.2,22.6,-0.0,0.6,13.4
1683365760,23.2,1.9,23.2,22.6,-0.0,0.6,13.4
1683365880,23.2,1.8,23.2,22.6,0.0,0.6,13.4
1683366000,23.2,1.9,23.2,22.6,-0.0,0.6,13.4
1683366120,23.2,1.9,23.2,22.6,-0.0,0.6,13.4
1683366240,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683366360,23.2,1.9,23.2,22.6,0.0,0.6,13.4
1683366480,23.2,1.8,23.2,22.6,-0.0,0.6,13.4
1683366600,23.2,1.8,23.2,22.6,-0.0,0.6,13.4
1683366720,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683366840,23.2,1.8,23.2,22.6,0.0,0.6,13.3
1683366960,23.2,1.8,23.2,22.6,0.0,0.6,13.3
1683367080,23.2,1.8,23.2,22.6,0.0,0.6,13.3
1683367200,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683367320,23.2,1.8,23.2,22.6,0.0,0.6,13.3
1683367440,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683367560,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683367680,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683367800,23.2,1.8,23.2,22.6,-0.0,0.6,13.3
1683367920,23.2,1.8,23.2,22.6,0.0,0.6,13.3
1683368040,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368160,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368280,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368400,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368520,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368640,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368760,23.2,1.8,23.2,22.6,0.0,0.6,13.2
1683368880,23.2,1.7,23.2,22.6,-0.0,0.6,13.2
1683369000,23.2,1.7,23.2,22.6,0.0,0.6,13.2
1683369120,23.2,1.7,23.2,22.6,0.0,0.6,13.2
1683369240,23.2,1.7,23.2,22.6,0.0,0.6,13.2
1683369360,23.2,1.7,23.2,22.6,0.0,0.6,13.1
1683369480,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683369600,23.2,1.7,23.2,22.6,0.0,0.6,13.1
1683369720,23.2,1.7,23.2,22.6,0.0,0.6,13.1
1683369840,23.2,1.7,23.2,22.6,0.0,0.6,13.1
1683369960,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683370080,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683370200,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683370320,23.2,1.7,23.2,22.6,-0.0,0.6,13.1
1683370440,23.2,1.7,23.2,22.6,0.0,0.6,13.1
1683370560,23.2,1.6,23.2,22.6,0.0,0.6,13.1
1683370680,23.2,1.6,23.2,22.6,-0.0,0.6,13.1
1683370800,23.2,1.6,23.2,22.6,-0.0,0.6,13.1
1683370920,23.2,1.6,23.2,22.6,-0.0,0.6,13.1
1683371040,23.2,1.6,23.2,22.6,0.0,0.6,13.1
1683371160,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683371280,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683371400,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683371520,23.2,1.6,23.2,22.6,0.0,0.6,13.0
1683371640,23.2,1.6,23.2,22.6,-0.0,0.6,13.0
1683371760,23.2,1.6,23.2,22.6,0.0,0.6,13.0
1683371880,23.2,1.5,23.2,22.6,-0.0,0.6,13.0
1683372000,23.2,1.6,23.2,22.6,0.0,0.6,13.0
1683372120,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683372240,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683372360,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683372480,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683372600,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683372720,23.2,1.5,23.2,22.6,-0.0,0.6,13.0
1683372840,23.1,1.5,23.2,22.6,-0.0,0.6,13.0
1683372960,23.2,1.5,23.2,22.6,0.0,0.6,13.0
1683373080,23.1,1.5,23.2,22.6,-0.0,0.6,13.0
1683373200,23.1,1.5,23.2,22.6,-0.0,0.6,12.9
1683373320,23.1,1.4,23.2,22.6,-0.0,0.6,12.9
1683373440,23.1,1.4,23.2,22.6,-0.0,0.6,12.9
1683373560,23.1,1.4,23.2,22.6,-0.0,0.6,12.9
1683373680,23.1,1.3,23.2,22.6,0.0,0.6,12.9
1683373800,23.1,1.2,23.2,22.6,-0.0,0.6,12.9
1683373920,23.1,1.2,23.2,22.6,0.0,0.6,12.9
1683374040,23.1,1.2,23.2,22.6,0.0,0.6,12.9
1683374160,23.1,1.1,23.2,22.6,-0.0,0.6,12.9
1683374280,23.1,1.1,23.2,22.6,-0.0,0.6,12.9
1683374400,23.1,1.0,23.2,22.6,0.0,0.6,12.9
1683374520,23.1,1.0,23.2,22.6,-0.0,0.6,12.9
1683374640,23.1,1.3,23.2,22.6,0.0,0.6,12.9
1683374760,23.1,1.3,23.2,22.6,-0.0,0.6,12.9
1683374880,23.1,1.3,23.2,22.6,-0.0,0.6,12.9
1683375000,23.1,1.4,23.2,22.6,0.0,0.6,12.8
1683375120,23.1,1.6,23.2,22.6,0.0,0.6,12.8
1683375240,23.1,1.7,23.2,22.6,-0.0,0.6,12.8
1683375360,23.1,1.8,23.2,22.6,-0.0,0.6,12.8
1683375480,23.1,2.1,23.2,22.6,0.0,0.6,12.8
1683375600,23.1,2.4,23.1,22.6,-0.0,0.6,12.8
1683375720,23.1,3.0,23.2,22.6,0.0,0.6,12.8
1683375840,23.1,3.8,23.2,22.6,0.0,0.6,12.8
1683375960,23.1,5.1,23.2,22.6,0.0,0.6,12.8
1683376080,23.1,6.8,23.1,22.6,-0.0,0.6,12.8
1683376200,23.1,9.4,23.1,22.6,0.0,0.6,12.8
1683376320,23.1,12.7,23.1,22.6,-0.0,0.6,12.8
1683376440,23.1,16.8,23.1,22.6,-0.0,0.6,12.7
1683376560,23.2,21.2,23.1,22.6,-0.0,0.6,12.7
1683376680,23.2,24.2,23.1,22.6,0.0,0.6,12.7
1683376800,23.1,23.4,23.1,22.6,-0.0,0.6,12.7
1683376920,23.1,23.4,23.1,22.6,-0.0,0.6,12.7
1683377040,23.1,23.4,23.1,22.6,-0.0,0.6,12.7
1683377160,23.1,23.4,23.1,22.6,0.0,0.6,12.7
1683377280,23.1,23.4,23.1,22.6,0.0,0.6,12.7
1683377400,23.1,23.8,23.1,22.6,0.0,0.6,12.7
1683377520,23.1,26.6,23.1,22.6,0.0,0.6,12.7
1683377640,23.2,28.6,23.1,22.6,0.0,0.6,12.7
1683377760,23.2,29.0,23.1,22.6,0.0,0.6,12.7
1683377880,23.2,29.4,23.1,22.6,0.0,0.6,12.6
1683378000,23.2,29.8,23.2,22.6,0.0,0.6,12.6
1683378120,23.2,30.1,23.2,22.6,0.1,0.6,12.6
1683378240,23.2,30.3,23.2,22.6,0.1,0.6,12.6
1683378360,23.2,30.5,23.2,22.6,0.1,0.6,12.6
1683378480,23.2,30.7,23.2,22.6,0.1,0.6,12.6
1683378600,23.2,30.9,23.2,22.6,0.1,0.6,12.6
1683378720,23.2,31.0,23.2,22.6,0.1,0.6,12.6
1683378840,23.2,31.1,23.2,22.6,0.2,0.6,12.6
1683378960,23.2,31.2,23.2,22.6,0.2,0.6,12.6
1683379080,23.2,31.3,23.2,22.6,0.2,0.6,12.6
1683379200,23.2,31.4,23.2,22.6,0.2,0.6,12.6
1683379320,23.2,31.5,23.2,22.6,0.2,0.6,12.6
1683379440,23.2,31.6,23.2,22.6,0.2,0.6,12.6
1683379560,23.2,31.7,23.2,22.6,0.2,0.6,12.5
1683379680,23.2,31.7,23.2,22.6,0.3,0.6,12.5
1683379800,23.2,31.8,23.2,22.6,0.3,0.6,12.5
1683379920,23.2,31.8,23.2,22.6,0.3,0.6,12.5
1683380040,23.2,31.9,23.2,22.6,0.3,0.6,12.5
1683380160,23.2,31.9,23.2,22.6,0.3,0.6,12.5
1683380280,23.2,31.9,23.2,22.6,0.3,0.6,12.5
1683380400,23.3,32.0,23.2,22.6,0.3,0.6,12.5
1683380520,23.3,32.1,23.2,22.6,0.3,0.6,12.5
1683380640,23.3,25.9,23.3,22.6,0.4,0.6,12.5
1683380760,23.3,26.0,23.3,22.6,0.5,0.6,12.5
1683380880,23.3,26.1,23.3,22.6,0.5,0.6,12.5
1683381000,23.3,26.1,23.3,22.6,0.5,0.6,12.5
1683381120,23.3,26.3,23.3,22.6,0.5,0.6,12.5
1683381240,23.3,26.3,23.3,22.6,0.5,0.6,12.5
1683381360,23.3,26.3,23.3,22.6,0.5,0.6,12.5
1683381480,23.4,26.4,23.3,22.6,0.5,0.6,12.5
1683381600,23.4,26.4,23.4,22.6,0.5,0.6,12.5
1683381720,23.4,26.4,23.4,22.6,0.5,0.6,12.5
1683381840,23.4,26.4,23.4,22.6,0.6,0.6,12.5
1683381960,23.4,26.4,23.4,22.6,0.6,0.6,12.5
1683382080,23.4,26.4,23.4,22.6,0.6,0.6,12.5
1683382200,23.4,26.5,23.4,22.6,0.6,0.6,12.5
1683382320,23.4,26.5,23.4,22.6,0.6,0.6,12.5
1683382440,23.4,26.6,23.4,22.6,0.6,0.6,12.5
1683382560,23.4,26.4,23.4,22.6,0.6,0.6,12.5
1683382680,23.4,26.7,23.4,22.6,0.6,0.6,12.5
1683382800,23.5,26.5,23.5,22.6,0.6,0.6,12.5
1683382920,23.5,26.6,23.5,22.6,0.7,0.6,12.5
1683383040,23.5,26.6,23.5,22.6,0.7,0.6,12.5
1683383160,23.5,26.7,23.5,22.6,0.7,0.6,12.5
1683383280,23.5,26.5,23.5,22.6,0.7,0.6,12.5
1683383400,23.5,26.8,23.5,22.6,0.7,0.6,12.5
1683383520,23.5,26.7,23.5,22.6,0.7,0.6,12.5
1683383640,23.5,26.6,23.5,22.6,0.7,0.6,12.6
1683383760,23.5,26.8,23.5,22.6,0.7,0.6,12.6
1683383880,23.5,26.6,23.5,22.6,0.7,0.6,12.6
1683384000,23.6,26.8,23.5,22.6,0.8,0.6,12.6
1683384120,23.6,27.2,23.6,22.6,0.8,0.6,12.6
1683384240,23.6,27.2,23.6,22.6,0.8,0.6,12.6
1683384360,23.6,27.1,23.6,22.6,0.9,0.6,12.6
1683384480,23.6,27.2,23.6,22.6,0.9,0.6,12.6
1683384600,23.7,27.2,23.7,22.6,1.0,0.6,12.6
1683384720,23.8,39.3,23.7,22.6,1.2,0.7,12.6
1683384840,23.8,39.3,23.8,22.6,1.3,0.8,12.6
1683384960,23.8,39.5,23.8,22.6,1.4,0.8,12.7
1683385080,23.9,39.5,23.8,22.6,1.4,0.8,12.7
1683385200,23.9,40.0,23.9,22.6,1.5,0.8,12.7
1683385320,23.9,40.1,23.9,22.6,1.6,0.9,12.7
1683385440,23.9,40.1,23.9,22.6,1.6,1.1,12.7
1683385560,24.0,39.6,24.0,22.6,2.0,1.1,12.7
1683385680,24.0,40.0,24.0,22.6,1.9,1.2,12.7
1683385800,24.0,40.0,24.0,22.6,1.8,1.4,12.8
1683385920,24.0,39.1,24.0,22.6,1.8,1.4,12.8
1683386040,24.0,39.1,24.0,22.6,1.4,1.4,12.8
1683386160,24.0,39.9,24.0,22.6,1.9,1.4,12.8
1683386280,24.1,39.1,24.0,22.6,2.0,1.4,12.8
1683386400,24.1,39.1,24.1,22.6,2.0,1.4,12.8
1683386520,24.1,40.0,24.0,22.6,1.9,1.4,12.8
1683386640,24.1,40.2,24.1,22.6,2.1,1.4,12.9
1683386760,24.1,40.2,24.1,22.6,2.0,1.4,12.9
1683386880,24.1,40.1,24.1,22.6,2.0,1.5,12.9
1683387000,24.1,39.8,24.0,22.6,1.9,1.6,12.9
1683387120,24.0,39.8,24.0,22.6,1.8,1.7,12.9
1683387240,24.1,39.8,24.1,22.6,2.1,1.7,12.9
1683387360,24.1,40.3,24.0,22.6,1.9,1.7,12.9
1683387480,24.0,40.3,24.0,22.6,1.6,1.7,12.9
1683387600,24.0,39.4,23.9,22.6,1.5,1.7,13.0
1683387720,24.0,40.2,24.0,22.6,1.9,1.7,13.0
1683387840,24.0,40.2,24.0,22.6,1.8,1.7,13.0
1683387960,24.0,40.2,24.0,22.6,2.0,1.7,13.0
1683388080,24.1,40.4,24.0,22.6,2.0,1.7,13.0
1683388200,24.1,40.4,24.0,22.6,2.1,1.7,13.0
1683388320,24.1,40.2,24.0,22.6,1.9,1.7,13.0
1683388440,24.1,40.4,24.1,22.6,2.2,1.7,13.0
1683388560,24.2,40.4,24.2,22.6,2.4,1.7,13.0
1683388680,24.2,40.4,24.2,22.6,2.4,1.7,13.1
1683388800,24.3,40.6,24.3,22.6,2.9,1.9,13.1
1683388920,24.3,40.6,24.3,22.6,3.0,2.0,13.1
1683389040,24.3,40.3,24.3,22.6,2.9,1.9,13.1
1683389160,24.4,40.5,24.4,22.6,3.3,2.2,13.1
1683389280,24.3,40.5,24.3,22.6,3.5,3.1,13.1
1683389400,24.4,40.7,24.3,22.6,3.7,3.1,13.1
1683389520,24.4,40.8,24.4,22.6,3.9,3.1,13.1
1683389640,24.4,40.8,24.4,22.6,4.0,3.2,13.1
1683389760,24.5,40.8,24.5,22.6,4.2,3.2,13.1
1683389880,24.3,39.7,24.3,22.6,3.3,3.1,13.1
1683390000,24.5,39.7,24.5,22.6,4.1,3.1,13.1
1683390120,24.6,40.4,24.6,22.6,4.8,3.3,13.1
1683390240,24.0,39.2,24.0,22.6,1.7,4.4,13.2
1683390360,24.3,39.2,24.3,22.6,5.6,4.4,13.2
1683390480,24.6,40.9,24.5,22.6,6.1,4.3,13.2
1683390600,24.2,40.3,24.1,22.6,2.7,4.3,13.2
1683390720,24.6,40.2,24.6,22.6,6.0,4.3,13.2
1683390840,24.0,38.8,23.9,22.6,1.5,3.2,13.3
1683390960,23.9,40.1,23.9,22.6,1.4,3.2,13.3
1683391080,24.0,40.1,23.9,22.6,2.8,3.2,13.3
1683391200,23.8,39.2,23.8,22.6,1.7,3.2,13.4
1683391320,23.9,39.2,23.9,22.6,1.9,2.2,13.4
1683391440,24.5,39.2,24.5,22.6,5.0,2.4,13.4
1683391560,23.9,39.8,23.8,22.6,2.5,4.3,13.4
1683391680,24.4,40.2,24.3,22.6,4.9,3.2,13.4
1683391800,25.4,40.2,25.4,22.6,9.8,3.6,13.5
1683391920,24.3,39.6,24.3,22.6,2.9,4.2,13.5
1683392040,24.1,38.2,24.1,22.6,2.6,3.9,13.5
1683392160,24.9,38.2,24.8,22.6,7.4,3.7,13.5
1683392280,24.0,39.2,24.0,22.6,2.5,4.4,13.6
1683392400,24.0,39.0,23.9,22.6,2.1,3.4,13.6
1683392520,23.9,39.0,23.9,22.6,2.3,3.3,13.7
1683392640,23.8,39.6,23.8,22.6,1.9,3.3,13.7
1683392760,23.9,39.3,23.9,22.6,1.8,2.0,13.7
1683392880,25.6,39.2,25.6,22.6,9.7,2.3,13.7
1683393000,25.8,40.1,25.8,22.6,9.6,3.4,13.7
1683393120,25.8,39.9,25.8,22.6,9.9,4.1,13.8
1683393240,25.8,39.9,25.8,22.6,9.9,4.2,13.8
1683393360,26.0,39.0,26.0,22.6,10.0,3.5,13.8
1683393480,25.9,39.0,25.9,22.6,8.8,3.5,13.9
1683393600,26.4,39.0,26.4,22.6,10.9,3.4,13.9
1683393720,26.4,38.6,26.4,22.6,11.2,3.5,14.0
1683393840,26.4,38.1,26.4,22.6,11.1,4.0,14.1
1683393960,25.4,38.1,25.4,22.6,6.2,4.1,14.2
1683394080,24.7,37.6,24.7,22.6,2.2,4.0,14.3
1683394200,24.6,38.0,24.5,22.6,1.9,3.8,14.4
1683394320,26.3,38.0,26.3,22.6,10.7,3.1,14.5
1683394440,26.5,38.6,26.5,22.6,10.7,2.9,14.6
1683394560,26.6,38.2,26.6,22.6,10.8,2.9,14.7
1683394680,26.6,38.2,26.6,22.6,10.8,3.4,14.7
1683394800,26.7,37.9,26.7,22.6,10.7,2.8,14.8
1683394920,26.7,38.2,26.7,22.6,10.6,2.9,14.9
1683395040,26.7,38.2,26.6,22.6,10.1,2.8,14.9
1683395160,26.9,38.0,26.8,22.6,10.8,2.8,15.0
1683395280,26.8,38.0,26.8,22.6,11.0,3.3,15.1
1683395400,26.9,38.0,26.9,22.6,10.9,2.8,15.2
1683395520,27.1,37.7,27.1,22.6,11.4,2.8,15.2
1683395640,26.2,37.8,26.2,22.6,7.5,2.9,15.3
1683395760,25.8,37.4,25.8,22.6,4.9,2.9,15.4
1683395880,26.4,38.2,26.4,22.6,10.2,2.8,15.4
1683396000,27.4,38.1,27.4,22.6,12.1,3.3,15.5
1683396120,27.4,38.6,27.4,22.6,11.8,2.9,15.6
1683396240,27.5,38.5,27.5,22.6,11.7,2.8,15.6
1683396360,27.4,38.5,27.4,22.6,11.4,2.8,15.7
1683396480,27.5,38.0,27.5,22.6,11.5,2.7,15.7
1683396600,27.2,37.9,27.2,22.6,10.7,2.8,15.7
1683396720,27.4,37.8,27.4,22.6,11.0,2.8,15.8
1683396840,27.5,37.8,27.5,22.6,11.3,2.8,15.8
1683396960,27.4,38.1,27.4,22.6,11.0,2.8,15.9
1683397080,26.8,38.1,26.8,22.6,7.9,2.9,15.9
1683397200,25.6,37.4,25.6,22.6,2.5,2.9,15.9
1683397320,25.8,38.5,25.8,22.6,5.2,2.9,15.9
1683397440,27.6,38.5,27.6,22.6,12.4,3.3,16.0
1683397560,27.4,39.1,27.4,22.6,11.7,3.4,16.0
1683397680,28.0,38.6,27.9,22.6,12.5,2.8,16.0
1683397800,28.0,38.6,28.0,22.6,12.6,2.7,16.0
1683397920,28.0,39.6,28.0,22.6,12.4,2.7,16.0
1683398040,28.0,39.7,28.0,22.6,12.1,2.7,16.0
1683398160,27.8,39.8,27.8,22.6,11.8,2.7,16.1
1683398280,27.9,39.5,27.9,22.6,12.1,2.8,16.1
1683398400,27.9,39.1,27.9,22.6,11.9,2.7,16.1
1683398520,27.9,39.1,27.9,22.6,12.0,2.8,16.1
1683398640,27.5,39.4,27.5,22.6,11.3,2.8,16.1
1683398760,27.8,38.9,27.8,22.6,11.7,2.7,16.1
1683398880,26.5,38.9,26.5,22.6,6.7,2.8,16.2
1683399000,25.9,38.6,25.9,22.6,3.4,2.9,16.2
1683399120,27.2,37.4,27.2,22.6,10.9,2.8,16.2
1683399240,27.6,37.4,27.6,22.6,12.4,3.3,16.2
1683399360,27.7,38.9,27.7,22.6,11.9,3.2,16.2
1683399480,27.9,39.2,27.9,22.6,12.2,2.7,16.2
1683399600,27.9,39.2,27.9,22.6,12.0,2.7,16.2
1683399720,27.7,39.8,27.7,22.6,11.7,2.7,16.2
1683399840,28.0,39.4,28.0,22.6,12.4,2.8,16.2
1683399960,26.1,39.4,26.1,22.6,4.6,2.9,16.2
1683400080,28.0,37.8,28.0,22.6,12.8,2.8,16.2
1683400200,28.0,40.2,28.0,22.6,12.4,2.7,16.2
1683400320,28.0,39.3,28.0,22.6,12.5,2.7,16.2
1683400440,27.8,39.5,27.8,22.6,12.3,3.3,16.2
1683400560,28.0,39.5,28.0,22.6,12.7,2.8,16.2
1683400680,27.9,40.1,27.9,22.6,12.3,2.8,16.3
1683400800,27.8,39.8,27.8,22.6,12.1,2.8,16.3
1683400920,28.0,39.8,28.0,22.6,12.5,2.8,16.3
1683401040,28.5,36.7,28.5,22.6,13.5,2.7,16.3
1683401160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683401280,27.6,38.8,27.6,22.6,11.7,2.7,16.3
1683401400,27.6,38.3,27.6,22.6,11.8,2.8,16.3
1683401520,27.5,38.3,27.5,22.6,11.8,2.8,16.3
1683401640,27.8,38.9,27.8,22.6,12.0,2.8,16.3
1683401760,27.7,39.6,27.7,22.6,12.1,2.8,16.3
1683401880,28.0,39.6,28.0,22.6,12.5,2.8,16.3
1683402000,27.5,39.8,27.5,22.6,11.4,2.8,16.4
1683402120,28.1,39.8,28.1,22.6,13.0,2.7,16.4
1683402240,26.6,40.5,26.6,22.6,9.1,2.9,16.4
1683402360,27.2,39.8,27.2,22.6,10.0,2.8,16.4
1683402480,28.2,39.9,28.2,22.6,13.5,2.7,16.4
1683402600,28.1,39.9,28.1,22.6,13.4,2.8,16.4
1683402720,28.0,39.9,28.0,22.6,12.8,2.8,16.4
1683402840,26.5,36.3,26.5,22.6,6.7,3.0,16.4
1683402960,26.1,35.8,26.0,22.6,4.4,2.9,16.4
1683403080,27.8,40.2,27.8,22.6,12.2,2.7,16.4
1683403200,26.0,40.0,26.0,22.6,4.2,3.5,16.4
1683403320,26.0,37.2,26.0,22.6,5.2,3.5,16.4
1683403440,26.1,37.1,26.0,22.6,5.0,3.4,16.4
1683403560,28.5,35.3,28.5,22.6,13.7,2.7,16.4
1683403680,26.0,37.1,26.0,22.6,4.4,2.9,16.4
1683403800,26.0,35.0,26.0,22.6,4.4,2.9,16.4
1683403920,26.1,38.1,26.0,22.6,5.1,3.5,16.4
1683404040,26.0,36.6,26.0,22.6,5.1,3.6,16.4
1683404160,26.0,37.1,26.0,22.6,5.2,3.6,16.4
1683404280,26.0,37.1,26.0,22.6,5.2,3.5,16.4
1683404400,26.0,38.0,26.0,22.6,4.8,3.5,16.4
1683404520,25.9,35.5,25.9,22.6,4.1,3.3,16.4
1683404640,25.9,39.0,25.8,22.6,3.8,3.4,16.4
1683404760,29.5,38.6,29.5,22.6,14.8,2.6,16.4
1683404880,29.4,40.1,29.4,22.6,14.0,2.6,16.4
1683405000,26.2,38.9,26.2,22.6,4.3,2.9,16.4
1683405120,26.2,35.9,26.1,22.6,4.9,2.8,16.4
1683405240,26.5,35.6,26.5,22.6,6.3,3.3,16.4
1683405360,26.3,38.1,26.3,22.6,5.6,3.0,16.4
1683405480,26.2,38.1,26.2,22.6,6.3,3.5,16.4
1683405600,26.1,38.9,26.1,22.6,5.0,3.5,16.3
1683405720,29.3,39.0,29.3,22.6,15.7,3.2,16.4
1683405840,29.4,39.0,29.4,22.6,15.3,2.6,16.4
1683405960,26.2,39.0,26.1,22.6,4.0,2.8,16.3
1683406080,26.0,34.8,26.0,22.6,3.6,2.9,16.4
1683406200,26.2,34.9,26.2,22.6,5.6,2.9,16.4
1683406320,27.1,38.8,27.1,22.6,9.6,2.8,16.4
1683406440,26.1,38.3,26.0,22.6,4.7,3.4,16.4
1683406560,27.6,39.1,27.6,22.6,13.9,3.9,16.4
1683406680,26.1,39.0,26.1,22.6,5.1,3.7,16.4
1683406800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683406920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683407040,26.3,39.1,26.2,22.6,5.1,2.9,16.4
1683407160,26.2,37.5,26.2,22.6,5.4,2.8,16.4
1683407280,27.3,41.6,27.3,22.6,12.4,3.4,16.4
1683407400,27.5,36.8,27.5,22.6,13.3,3.3,16.4
1683407520,28.2,37.4,28.2,22.6,16.2,3.3,16.4
1683407640,26.4,38.4,26.4,22.6,6.3,2.9,16.4
1683407760,28.0,39.3,28.0,22.6,15.8,2.8,16.5
1683407880,29.4,39.1,29.4,22.6,15.9,3.1,16.5
1683408000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683408120,26.6,38.0,26.6,22.6,7.0,2.9,16.5
1683408240,26.3,38.0,26.2,22.6,5.0,2.9,16.5
1683408360,29.0,38.7,29.0,22.6,14.9,2.6,16.5
1683408480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683408600,26.4,39.7,26.4,22.6,5.9,2.9,16.5
1683408720,27.1,40.6,27.1,22.6,10.1,2.8,16.6
1683408840,26.4,38.2,26.4,22.6,6.0,2.9,16.5
1683408960,26.3,38.2,26.3,22.6,5.2,2.8,16.6
1683409080,26.6,37.5,26.6,22.6,8.6,2.9,16.6
1683409200,26.4,38.2,26.4,22.6,6.6,3.5,16.6
1683409320,27.5,38.2,27.5,22.6,13.2,3.9,16.6
1683409440,26.7,37.8,26.7,22.6,8.1,3.4,16.6
1683409560,26.3,38.2,26.3,22.6,5.8,3.5,16.6
1683409680,27.1,38.2,27.1,22.6,9.9,2.8,16.6
1683409800,26.3,38.4,26.3,22.6,5.1,2.8,16.6
1683409920,26.2,36.7,26.2,22.6,4.8,2.8,16.7
1683410040,26.4,36.7,26.4,22.6,5.9,3.3,16.7
1683410160,26.2,38.1,26.2,22.6,5.0,3.2,16.7
1683410280,26.3,38.9,26.3,22.6,6.4,3.5,16.7
1683410400,26.3,38.9,26.2,22.6,5.8,3.5,16.7
1683410520,26.3,39.1,26.3,22.6,5.4,2.9,16.7
1683410640,26.9,39.5,26.9,22.6,8.4,2.8,16.7
1683410760,29.1,39.3,29.1,22.6,14.0,2.6,16.7
1683410880,27.0,40.2,27.0,22.6,8.7,2.8,16.7
1683411000,26.4,40.2,26.4,22.6,4.8,2.9,16.7
1683411120,28.2,39.5,28.2,22.6,13.8,2.7,16.7
1683411240,28.2,39.6,28.2,22.6,13.6,2.7,16.7
1683411360,26.5,39.5,26.5,22.6,5.8,2.8,16.7
1683411480,27.4,36.9,27.4,22.6,11.9,2.8,16.7
1683411600,26.2,35.5,26.1,22.6,3.7,2.9,16.8
1683411720,26.2,35.0,26.2,22.6,5.0,3.5,16.8
1683411840,26.2,38.0,26.2,22.6,5.7,4.1,16.8
1683411960,26.6,38.2,26.6,22.6,9.3,4.0,16.8
1683412080,28.0,40.4,28.0,22.6,13.6,3.3,16.8
1683412200,27.8,40.4,27.8,22.6,12.5,2.7,16.8
1683412320,27.7,40.0,27.7,22.6,12.0,2.7,16.9
1683412440,27.7,39.2,27.7,22.6,12.2,2.7,16.9
1683412560,26.5,39.2,26.4,22.6,5.2,2.9,16.9
1683412680,27.8,38.6,27.8,22.6,12.9,2.8,16.9
1683412800,27.6,39.0,27.6,22.6,11.8,2.8,16.9
1683412920,27.8,38.9,27.8,22.6,12.2,2.7,17.0
1683413040,27.8,39.3,27.8,22.6,12.3,2.7,17.0
1683413160,27.9,39.4,27.9,22.6,12.6,2.7,17.0
1683413280,26.8,39.4,26.8,22.6,6.8,2.9,17.0
1683413400,26.4,38.5,26.4,22.6,4.9,2.9,17.0
1683413520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683413640,26.3,38.3,26.3,22.6,5.1,3.4,17.1
1683413760,27.6,38.9,27.6,22.6,12.3,3.3,17.1
1683413880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683414000,27.8,39.1,27.8,22.6,12.2,2.8,17.2
1683414120,27.8,39.0,27.7,22.6,12.0,2.8,17.2
1683414240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683414360,26.3,36.8,26.2,22.6,3.9,2.9,17.2
1683414480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683414600,26.9,34.7,26.9,22.6,8.7,2.9,17.3
1683414720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683414840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683414960,26.4,38.6,26.4,22.6,4.2,2.8,17.4
1683415080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683415200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683415320,27.2,38.2,27.2,22.6,10.1,2.8,17.4
1683415440,27.2,38.3,27.2,22.6,9.6,2.8,17.5
1683415560,27.0,38.1,27.0,22.6,7.8,2.8,17.5
1683415680,26.2,38.2,26.2,22.6,3.5,2.9,17.5
1683415800,26.2,38.8,26.2,22.6,4.2,3.5,17.5
1683415920,26.8,38.4,26.8,22.6,8.6,3.5,17.5
1683416040,26.5,38.4,26.5,22.6,6.2,3.6,17.5
1683416160,26.4,39.3,26.4,22.6,5.2,3.5,17.5
1683416280,26.4,39.3,26.4,22.6,4.9,2.8,17.5
1683416400,26.3,39.4,26.2,22.6,3.9,2.8,17.5
1683416520,26.2,39.0,26.2,22.6,3.7,2.9,17.6
1683416640,26.3,39.3,26.2,22.6,5.2,3.5,17.6
1683416760,26.7,39.3,26.7,22.6,8.1,3.7,17.6
1683416880,26.8,39.2,26.8,22.6,7.9,3.4,17.6
1683417000,26.8,39.5,26.8,22.6,7.8,2.8,17.6
1683417120,26.3,39.5,26.3,22.6,4.1,2.9,17.5
1683417240,26.3,38.5,26.3,22.6,4.3,2.8,17.5
1683417360,26.3,39.4,26.2,22.6,4.0,2.8,17.5
1683417480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683417600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683417720,26.4,36.9,26.3,22.6,5.7,3.4,17.5
1683417840,26.1,36.9,26.1,22.6,3.8,3.4,17.5
1683417960,26.4,37.4,26.4,22.6,5.9,3.2,17.5
1683418080,26.2,39.6,26.2,22.6,4.3,3.5,17.5
1683418200,26.8,39.7,26.8,22.6,8.2,3.4,17.5
1683418320,26.5,38.2,26.5,22.6,6.0,2.8,17.5
1683418440,26.6,39.3,26.6,22.6,6.3,2.8,17.5
1683418560,26.7,39.3,26.7,22.6,6.5,2.8,17.5
1683418680,26.2,39.0,26.2,22.6,3.4,2.8,17.5
1683418800,26.4,38.2,26.3,22.6,5.1,3.4,17.5
1683418920,26.3,38.2,26.3,22.6,4.6,3.7,17.5
1683419040,26.6,38.8,26.6,22.6,7.7,3.5,17.5
1683419160,26.8,38.8,26.8,22.6,7.7,3.3,17.5
1683419280,26.7,39.6,26.7,22.6,7.0,3.3,17.4
1683419400,26.7,39.0,26.6,22.6,6.1,2.8,17.4
1683419520,26.5,39.0,26.5,22.6,5.0,2.9,17.4
1683419640,26.0,36.9,26.0,22.6,2.0,2.9,17.5
1683419760,26.5,38.3,26.5,22.6,5.8,2.8,17.5
1683419880,26.4,38.3,26.4,22.6,4.8,2.8,17.5
1683420000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683420120,26.7,39.4,26.6,22.6,6.3,2.8,17.5
1683420240,26.6,39.4,26.6,22.6,5.9,2.9,17.5
1683420360,26.4,39.4,26.4,22.6,4.5,2.8,17.5
1683420480,26.5,37.6,26.5,22.6,5.1,2.8,17.5
1683420600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683420720,26.4,37.9,26.4,22.6,4.6,2.8,17.5
1683420840,26.3,37.2,26.3,22.6,4.0,2.9,17.5
1683420960,26.1,37.2,26.1,22.6,2.7,2.9,17.6
1683421080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683421200,26.1,38.3,26.1,22.6,3.2,2.9,17.6
1683421320,26.2,38.3,26.1,22.6,3.7,2.9,17.6
1683421440,26.2,39.6,26.1,22.6,3.7,2.9,17.6
1683421560,26.2,39.6,26.1,22.6,3.6,2.9,17.6
1683421680,26.2,39.6,26.2,22.6,3.8,2.9,17.6
1683421800,26.2,39.7,26.2,22.6,3.7,2.8,17.6
1683421920,26.1,40.0,26.1,22.6,3.2,2.8,17.6
1683422040,26.1,40.0,26.0,22.6,3.2,2.9,17.5
1683422160,26.1,38.9,26.0,22.6,3.3,2.9,17.5
1683422280,26.0,39.4,26.0,22.6,2.9,2.8,17.5
1683422400,26.0,39.4,26.0,22.6,3.1,2.8,17.5
1683422520,26.0,39.4,26.0,22.6,2.8,2.8,17.5
1683422640,26.0,38.9,25.9,22.6,2.7,3.0,17.5
1683422760,26.0,38.9,25.9,22.6,2.7,2.9,17.5
1683422880,25.9,38.9,25.9,22.6,2.5,2.9,17.5
1683423000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683423120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683423240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683423360,25.8,37.7,25.8,22.6,2.1,2.9,17.4
1683423480,25.7,37.6,25.7,22.6,2.0,3.5,17.4
1683423600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683423720,25.7,38.7,25.7,22.6,1.7,2.9,17.4
1683423840,25.7,38.7,25.7,22.6,1.7,2.9,17.3
1683423960,25.6,39.0,25.6,22.6,1.4,3.0,17.3
1683424080,25.5,38.8,25.5,22.6,1.4,4.1,17.3
1683424200,25.4,38.8,25.4,22.6,1.0,4.3,17.2
1683424320,25.5,38.4,25.4,22.6,1.0,3.5,17.2
1683424440,25.5,38.5,25.5,22.6,1.2,2.9,17.2
1683424560,25.5,38.5,25.5,22.6,1.0,3.0,17.2
1683424680,25.4,37.7,25.4,22.6,1.0,3.6,17.1
1683424800,25.3,38.1,25.3,22.6,0.9,4.2,17.1
1683424920,25.3,38.1,25.3,22.6,0.8,4.2,17.0
1683425040,25.3,37.9,25.2,22.6,0.6,4.3,17.0
1683425160,25.3,37.7,25.3,22.6,0.6,3.6,17.0
1683425280,25.3,37.7,25.2,22.6,0.6,3.6,17.0
1683425400,25.2,37.7,25.2,22.6,0.6,4.2,16.9
1683425520,25.2,36.6,25.2,22.6,0.5,4.2,16.9
1683425640,25.2,36.6,25.2,22.6,0.5,4.1,16.8
1683425760,25.2,37.1,25.1,22.6,0.4,4.1,16.8
1683425880,25.2,35.5,25.1,22.6,0.4,3.7,16.8
1683426000,25.1,31.0,25.1,22.6,0.2,3.7,16.8
1683426120,25.1,31.0,25.1,22.6,0.2,3.8,16.7
1683426240,25.0,30.9,25.0,22.6,0.2,4.4,16.7
1683426360,25.1,30.6,25.1,22.6,0.2,3.7,16.6
1683426480,25.0,30.2,25.0,22.6,0.1,4.4,16.6
1683426600,25.0,29.9,25.0,22.6,0.1,4.4,16.6
1683426720,25.0,29.6,25.0,22.6,0.1,4.2,16.5
1683426840,25.0,29.2,24.9,22.6,0.0,4.3,16.5
1683426960,25.0,28.8,24.9,22.6,0.0,4.2,16.5
1683427080,24.9,28.6,24.9,22.6,0.0,4.2,16.5
1683427200,24.9,28.2,24.9,22.6,0.0,4.6,16.4
1683427320,24.9,27.6,24.8,22.6,0.0,4.7,16.4
1683427440,24.9,26.5,24.9,22.6,0.0,4.2,16.4
1683427560,24.9,25.2,24.9,22.6,0.0,4.2,16.3
1683427680,24.9,25.2,24.8,22.6,-0.0,4.4,16.3
1683427800,24.8,25.1,24.8,22.6,-0.0,4.7,16.3
1683427920,24.8,25.2,24.8,22.6,-0.0,4.2,16.2
1683428040,24.8,25.2,24.8,22.6,-0.0,4.2,16.2
1683428160,24.8,25.2,24.8,22.6,-0.0,4.3,16.2
1683428280,24.8,21.3,24.8,22.6,-0.0,4.7,16.2
1683428400,24.8,17.4,24.8,22.6,-0.0,4.6,16.1
1683428520,24.8,13.5,24.8,22.6,-0.0,3.6,16.1
1683428640,24.8,10.0,24.8,22.6,-0.0,3.9,16.1
1683428760,24.8,7.3,24.8,22.6,-0.0,4.1,16.1
1683428880,24.8,5.2,24.8,22.6,-0.0,4.2,16.0
1683429000,24.7,3.7,24.7,22.6,-0.0,4.2,16.0
1683429120,24.7,2.6,24.7,22.6,-0.0,4.1,16.0
1683429240,24.7,1.9,24.7,22.6,-0.0,4.1,16.0
1683429360,24.7,1.4,24.7,22.6,-0.0,4.1,15.9
1683429480,24.7,1.1,24.7,22.6,-0.0,4.2,15.9
1683429600,24.7,0.9,24.7,22.6,-0.0,4.6,15.9
1683429720,24.7,0.7,24.7,22.6,-0.0,4.0,15.9
1683429840,24.7,0.6,24.6,22.6,-0.0,4.5,15.9
1683429960,24.7,0.5,24.7,22.6,-0.0,4.1,15.8
1683430080,24.7,0.5,24.7,22.6,-0.0,4.1,15.8
1683430200,24.7,0.4,24.7,22.6,-0.0,4.1,15.8
1683430320,24.6,0.4,24.6,22.6,-0.0,4.3,15.8
1683430440,24.6,0.4,24.6,22.6,-0.0,4.6,15.7
1683430560,24.6,0.4,24.6,22.6,-0.0,4.6,15.7
1683430680,24.6,0.3,24.6,22.6,-0.0,4.1,15.7
1683430800,24.6,0.3,24.6,22.6,-0.0,4.1,15.7
1683430920,24.6,0.3,24.6,22.6,-0.0,4.2,15.7
1683431040,24.6,0.3,24.6,22.6,0.0,3.9,15.7
1683431160,24.5,0.3,24.5,22.6,-0.0,4.6,15.7
1683431280,24.5,0.3,24.5,22.6,-0.0,4.6,15.6
1683431400,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1683431520,24.6,0.3,24.6,22.6,-0.0,4.1,15.6
1683431640,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1683431760,24.5,0.3,24.5,22.6,-0.0,4.0,15.6
1683431880,24.5,0.3,24.5,22.6,-0.0,4.1,15.6
1683432000,24.5,0.3,24.5,22.6,-0.0,4.3,15.6
1683432120,24.5,0.3,24.5,22.6,-0.0,4.6,15.6
1683432240,24.5,0.3,24.5,22.6,-0.0,4.6,15.6
1683432360,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1683432480,24.5,0.3,24.5,22.6,-0.0,3.8,15.5
1683432600,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1683432720,24.5,0.3,24.5,22.6,-0.0,4.1,15.5
1683432840,24.5,0.3,24.5,22.6,-0.0,4.2,15.5
1683432960,24.4,0.3,24.4,22.6,-0.0,4.6,15.5
1683433080,24.4,0.4,24.4,22.6,-0.0,4.6,15.5
1683433200,24.4,0.3,24.4,22.6,-0.0,4.2,15.5
1683433320,24.4,0.4,24.4,22.6,-0.0,4.2,15.5
1683433440,24.5,0.4,24.5,22.6,-0.0,3.6,15.5
1683433560,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683433680,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683433800,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683433920,24.4,0.4,24.4,22.6,-0.0,4.2,15.4
1683434040,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683434160,24.4,0.4,24.4,22.6,-0.0,3.7,15.4
1683434280,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683434400,24.4,0.4,24.4,22.6,-0.0,4.1,15.4
1683434520,24.4,0.4,24.4,22.6,-0.0,4.2,15.4
1683434640,24.3,0.4,24.3,22.6,-0.0,4.1,15.4
1683434760,24.4,0.4,24.4,22.6,-0.0,3.6,15.4
1683434880,24.4,0.4,24.4,22.6,-0.0,3.8,15.4
1683435000,24.3,0.4,24.3,22.6,-0.0,4.2,15.3
1683435120,24.3,0.4,24.3,22.6,-0.0,4.2,15.3
1683435240,24.3,0.5,24.3,22.6,-0.0,4.2,15.3
1683435360,24.3,0.6,24.3,22.6,-0.0,4.2,15.3
1683435480,24.3,0.6,24.3,22.6,-0.0,4.3,15.3
1683435600,24.3,0.5,24.3,22.6,-0.0,3.7,15.3
1683435720,24.4,0.6,24.4,22.6,0.0,2.9,15.3
1683435840,24.3,0.6,24.3,22.6,-0.0,3.5,15.3
1683435960,24.3,0.6,24.2,22.6,-0.0,4.4,15.3
1683436080,24.3,0.6,24.3,22.6,-0.0,4.2,15.3
1683436200,24.2,0.7,24.2,22.6,-0.0,4.2,15.3
1683436320,24.2,0.6,24.2,22.6,-0.0,4.2,15.2
1683436440,24.2,0.7,24.2,22.6,-0.0,4.2,15.2
1683436560,24.2,0.7,24.2,22.6,-0.0,4.3,15.2
1683436680,24.2,0.7,24.2,22.6,-0.0,4.3,15.2
1683436800,24.2,0.7,24.2,22.6,-0.0,4.2,15.2
1683436920,24.2,0.7,24.2,22.6,-0.0,3.8,15.2
1683437040,24.2,0.7,24.2,22.6,-0.0,4.0,15.2
1683437160,24.2,0.8,24.2,22.6,-0.0,4.3,15.2
1683437280,24.2,0.7,24.2,22.6,-0.0,4.2,15.2
1683437400,24.2,0.6,24.2,22.6,-0.0,4.3,15.2
1683437520,24.2,0.6,24.2,22.6,-0.0,4.2,15.2
1683437640,24.2,0.6,24.2,22.6,-0.0,4.2,15.2
1683437760,24.2,0.7,24.2,22.6,-0.0,3.5,15.2
1683437880,24.2,0.7,24.2,22.6,-0.0,3.5,15.2
1683438000,24.2,0.7,24.2,22.6,-0.0,3.7,15.2
1683438120,24.2,0.7,24.2,22.6,-0.0,4.1,15.2
1683438240,24.1,0.8,24.1,22.6,-0.0,4.1,15.2
1683438360,24.2,0.9,24.2,22.6,-0.0,3.7,15.2
1683438480,24.2,0.7,24.2,22.6,-0.0,3.6,15.2
1683438600,24.2,0.9,24.2,22.6,-0.0,3.5,15.2
1683438720,24.1,0.8,24.1,22.6,-0.0,3.7,15.1
1683438840,24.2,0.8,24.2,22.6,-0.0,3.6,15.1
1683438960,24.2,0.8,24.1,22.6,-0.0,4.1,15.1
1683439080,24.1,0.9,24.1,22.6,-0.0,3.8,15.1
1683439200,24.1,0.9,24.1,22.6,-0.0,4.2,15.1
1683439320,24.1,0.9,24.1,22.6,-0.0,4.2,15.1
1683439440,24.1,0.9,24.1,22.6,-0.0,3.8,15.1
1683439560,24.2,0.9,24.2,22.6,-0.0,3.4,15.1
1683439680,24.1,0.9,24.2,22.6,-0.0,3.2,15.1
1683439800,24.1,0.8,24.1,22.6,-0.0,3.6,15.1
1683439920,24.1,0.9,24.1,22.6,-0.0,3.6,15.1
1683440040,24.0,0.9,24.0,22.6,-0.0,4.3,15.1
1683440160,24.0,1.0,24.0,22.6,-0.0,4.3,15.1
1683440280,24.0,1.1,24.0,22.6,-0.0,4.3,15.1
1683440400,24.0,1.0,24.0,22.6,-0.0,4.2,15.1
1683440520,24.0,1.0,24.0,22.6,-0.0,4.3,15.1
1683440640,24.1,1.1,24.1,22.6,-0.0,3.6,15.1
1683440760,24.1,1.0,24.1,22.6,-0.0,3.3,15.0
1683440880,24.1,1.1,24.1,22.6,-0.0,3.6,15.0
1683441000,24.0,1.0,24.0,22.6,-0.0,3.7,15.0
1683441120,24.0,1.1,24.0,22.6,-0.0,4.2,15.0
1683441240,24.0,1.1,24.0,22.6,-0.0,4.2,15.0
1683441360,24.0,1.1,24.0,22.6,-0.0,4.3,15.0
1683441480,24.0,1.0,24.0,22.6,-0.0,4.3,15.0
1683441600,24.0,1.1,24.0,22.6,-0.0,4.3,15.0
1683441720,24.0,1.1,24.0,22.6,-0.0,3.5,15.0
1683441840,24.1,1.1,24.1,22.6,-0.0,2.8,15.0
1683441960,24.0,1.1,24.0,22.6,0.0,3.6,15.0
1683442080,23.9,1.1,23.9,22.6,-0.0,4.3,15.0
1683442200,23.9,1.1,23.9,22.6,-0.0,4.2,15.0
1683442320,23.9,1.1,23.9,22.6,-0.0,4.4,15.0
1683442440,23.9,1.1,23.9,22.6,0.0,4.4,15.0
1683442560,23.9,1.1,23.9,22.6,0.0,4.3,15.0
1683442680,23.9,1.1,23.9,22.6,-0.0,4.4,14.9
1683442800,24.0,1.2,24.0,22.6,-0.0,3.6,14.9
1683442920,23.9,1.2,23.9,22.6,-0.0,4.0,14.9
1683443040,23.9,1.2,23.9,22.6,-0.0,4.4,14.9
1683443160,24.0,1.2,24.0,22.6,0.0,3.0,14.9
1683443280,24.0,1.2,24.0,22.6,-0.0,3.0,14.9
1683443400,24.0,1.2,24.0,22.6,-0.0,3.1,14.9
1683443520,24.0,1.2,24.0,22.6,-0.0,2.5,14.9
1683443640,24.0,1.2,24.1,22.6,-0.0,2.4,14.9
1683443760,24.0,1.2,24.0,22.6,-0.0,3.0,14.9
1683443880,24.0,1.1,24.0,22.6,-0.0,2.5,14.9
1683444000,24.0,1.1,24.0,22.6,-0.0,3.0,14.9
1683444120,24.0,1.1,24.0,22.6,-0.0,3.0,14.9
1683444240,24.0,1.3,24.0,22.6,-0.0,3.1,14.9
1683444360,24.0,1.3,24.0,22.6,-0.0,3.1,14.9
1683444480,24.0,1.3,24.0,22.6,-0.0,2.3,14.9
1683444600,24.0,1.3,24.0,22.6,-0.0,2.8,14.9
1683444720,24.0,1.3,24.0,22.6,-0.0,2.8,14.9
1683444840,24.0,1.3,24.0,22.6,-0.0,3.1,14.9
1683444960,23.9,1.3,24.0,22.6,-0.0,3.0,14.9
1683445080,23.9,1.3,23.9,22.6,-0.0,3.0,14.9
1683445200,23.9,1.3,23.9,22.6,-0.0,3.0,14.9
1683445320,23.9,1.3,23.9,22.6,0.0,3.0,14.9
1683445440,23.9,1.3,23.9,22.6,-0.0,3.1,14.8
1683445560,24.0,1.3,24.0,22.6,-0.0,2.4,14.8
1683445680,24.0,1.3,24.0,22.6,-0.0,2.3,14.8
1683445800,23.9,1.3,23.9,22.6,-0.0,2.9,14.8
1683445920,23.9,1.4,23.9,22.6,-0.0,3.1,14.8
1683446040,23.9,1.3,23.9,22.6,-0.0,3.1,14.8
1683446160,23.9,1.2,23.9,22.6,0.0,3.1,14.8
1683446280,23.9,1.3,23.9,22.6,-0.0,3.1,14.8
1683446400,23.9,1.2,23.9,22.6,-0.0,3.1,14.8
1683446520,23.9,1.2,23.9,22.6,-0.0,3.0,14.8
1683446640,23.9,1.3,23.9,22.6,-0.0,2.4,14.8
1683446760,23.9,1.4,24.0,22.6,-0.0,2.4,14.8
1683446880,23.9,1.2,23.9,22.6,0.0,2.9,14.8
1683447000,23.9,1.2,23.9,22.6,-0.0,3.1,14.8
1683447120,23.9,1.2,23.9,22.6,-0.0,3.1,14.8
1683447240,23.9,1.3,23.9,22.6,-0.0,3.1,14.8
1683447360,23.9,1.3,23.9,22.6,-0.0,2.5,14.8
1683447480,23.9,1.2,23.9,22.6,-0.0,2.4,14.8
1683447600,23.9,1.3,23.9,22.6,-0.0,3.0,14.8
1683447720,23.9,1.2,23.9,22.6,-0.0,2.5,14.8
1683447840,23.8,1.2,23.8,22.6,-0.0,3.0,14.8
1683447960,23.8,1.3,23.8,22.6,-0.0,3.0,14.8
1683448080,23.8,1.4,23.8,22.6,-0.0,3.0,14.7
1683448200,23.9,1.4,23.9,22.6,-0.0,2.9,14.7
1683448320,23.9,1.4,23.9,22.6,-0.0,2.5,14.7
1683448440,23.9,1.4,23.9,22.6,-0.0,2.4,14.7
1683448560,23.8,1.4,23.8,22.6,-0.0,3.0,14.7
1683448680,23.8,1.5,23.8,22.6,-0.0,3.0,14.7
1683448800,23.8,1.5,23.8,22.6,-0.0,3.1,14.7
1683448920,23.8,1.5,23.8,22.6,-0.0,3.0,14.7
1683449040,23.8,1.4,23.8,22.6,-0.0,3.0,14.7
1683449160,23.8,1.4,23.8,22.6,-0.0,2.6,14.7
1683449280,23.8,1.4,23.8,22.6,-0.0,2.4,14.7
1683449400,23.8,1.5,23.8,22.6,-0.0,3.0,14.7
1683449520,23.8,1.2,23.8,22.6,-0.0,3.1,14.7
1683449640,23.8,1.3,23.8,22.6,-0.0,3.1,14.7
1683449760,23.8,1.3,23.8,22.6,-0.0,3.1,14.7
1683449880,23.7,1.4,23.7,22.6,-0.0,3.2,14.7
1683450000,23.7,1.3,23.7,22.6,-0.0,3.5,14.7
1683450120,23.9,1.3,23.9,22.6,-0.0,1.9,14.7
1683450240,23.9,1.3,23.9,22.6,-0.0,1.8,14.7
1683450360,23.9,1.3,23.9,22.6,-0.0,1.8,14.6
1683450480,23.8,1.4,23.8,22.6,-0.0,2.2,14.6
1683450600,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683450720,23.9,1.4,23.9,22.6,-0.0,1.8,14.6
1683450840,23.9,1.4,23.9,22.6,-0.0,1.8,14.6
1683450960,23.9,1.5,23.9,22.6,-0.0,1.8,14.6
1683451080,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683451200,23.9,1.5,23.9,22.6,-0.0,1.8,14.6
1683451320,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683451440,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683451560,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683451680,23.9,1.4,23.9,22.6,-0.0,1.8,14.6
1683451800,23.9,1.3,23.9,22.6,-0.0,1.9,14.6
1683451920,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683452040,23.9,1.3,23.9,22.6,-0.0,1.9,14.6
1683452160,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683452280,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683452400,23.9,1.4,23.9,22.6,-0.0,1.9,14.6
1683452520,23.8,1.4,23.8,22.6,0.0,1.9,14.6
1683452640,23.8,1.3,23.9,22.6,-0.0,1.8,14.6
1683452760,23.8,1.3,23.9,22.6,-0.0,1.8,14.6
1683452880,23.8,1.4,23.8,22.6,-0.0,1.9,14.6
1683453000,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683453120,23.8,1.4,23.8,22.6,-0.0,1.8,14.5
1683453240,23.8,1.4,23.8,22.6,-0.0,2.0,14.5
1683453360,23.8,1.4,23.8,22.6,-0.0,1.8,14.5
1683453480,23.8,1.4,23.8,22.6,-0.0,1.8,14.5
1683453600,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683453720,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683453840,23.8,1.4,23.8,22.6,-0.0,2.0,14.5
1683453960,23.8,1.3,23.8,22.6,-0.0,1.9,14.5
1683454080,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683454200,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683454320,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683454440,23.8,1.4,23.8,22.6,-0.0,1.8,14.5
1683454560,23.8,1.4,23.8,22.6,-0.0,1.8,14.5
1683454680,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683454800,23.8,1.4,23.8,22.6,-0.0,1.9,14.5
1683454920,23.8,1.4,23.8,22.6,-0.0,1.8,14.4
1683455040,23.8,1.4,23.8,22.6,-0.0,1.9,14.4
1683455160,23.8,1.4,23.8,22.6,-0.0,2.0,14.4
1683455280,23.8,1.4,23.8,22.6,-0.0,1.9,14.4
1683455400,23.8,1.4,23.8,22.6,-0.0,1.9,14.4
1683455520,23.8,1.3,23.8,22.6,-0.0,1.9,14.4
1683455640,23.8,1.3,23.8,22.6,-0.0,1.9,14.4
1683455760,23.8,1.3,23.8,22.6,-0.0,1.9,14.4
1683455880,23.8,1.2,23.8,22.6,-0.0,1.9,14.4
1683456000,23.8,1.2,23.8,22.6,-0.0,1.9,14.4
1683456120,23.8,1.3,23.8,22.6,-0.0,1.9,14.4
1683456240,23.7,1.3,23.8,22.6,-0.0,1.9,14.4
1683456360,23.7,1.2,23.7,22.6,-0.0,2.0,14.4
1683456480,23.8,1.2,23.8,22.6,-0.0,1.9,14.4
1683456600,23.8,1.2,23.8,22.6,-0.0,1.8,14.4
1683456720,23.8,1.1,23.8,22.6,-0.0,1.9,14.4
1683456840,23.7,1.1,23.7,22.6,-0.0,1.9,14.4
1683456960,23.7,1.1,23.7,22.6,-0.0,1.9,14.4
1683457080,23.7,1.2,23.7,22.6,-0.0,1.9,14.4
1683457200,23.7,1.2,23.7,22.6,-0.0,1.9,14.4
1683457320,23.7,1.2,23.7,22.6,-0.0,1.8,14.4
1683457440,23.7,1.1,23.7,22.6,-0.0,1.9,14.4
1683457560,23.7,1.2,23.7,22.6,-0.0,1.9,14.4
1683457680,23.7,1.2,23.7,22.6,-0.0,1.8,14.4
1683457800,23.7,1.3,23.7,22.6,-0.0,2.0,14.4
1683457920,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683458040,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683458160,23.7,1.3,23.7,22.6,-0.0,1.8,14.3
1683458280,23.7,1.3,23.7,22.6,-0.0,1.9,14.3
1683458400,23.7,1.3,23.7,22.6,-0.0,1.9,14.3
1683458520,23.7,1.3,23.7,22.6,-0.0,1.9,14.3
1683458640,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683458760,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683458880,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683459000,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683459120,23.7,1.1,23.7,22.6,-0.0,1.9,14.3
1683459240,23.7,1.2,23.7,22.6,-0.0,1.9,14.3
1683459360,23.6,1.2,23.7,22.6,-0.0,2.0,14.3
1683459480,23.7,1.1,23.7,22.6,-0.0,1.9,14.2
1683459600,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683459720,23.7,1.2,23.7,22.6,-0.0,1.9,14.2
1683459840,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683459960,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683460080,23.7,1.2,23.7,22.6,-0.0,1.8,14.2
1683460200,23.7,1.1,23.7,22.6,-0.0,1.9,14.2
1683460320,23.7,1.1,23.7,22.6,-0.0,2.0,14.2
1683460440,23.6,1.2,23.7,22.6,-0.0,2.0,14.2
1683460560,23.6,1.2,23.6,22.6,-0.0,2.3,14.2
1683460680,23.6,1.1,23.6,22.6,-0.0,2.0,14.2
1683460800,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683460920,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683461040,23.6,1.2,23.6,22.6,-0.0,2.0,14.2
1683461160,23.6,1.3,23.6,22.6,-0.0,2.0,14.2
1683461280,23.6,1.1,23.6,22.6,-0.0,2.1,14.2
1683461400,23.6,1.3,23.6,22.6,-0.0,2.0,14.2
1683461520,23.7,1.5,23.7,22.6,-0.0,1.5,14.2
1683461640,23.7,1.5,23.7,22.6,-0.0,1.5,14.2
1683461760,23.7,1.7,23.7,22.6,-0.0,1.5,14.2
1683461880,23.7,1.9,23.7,22.6,-0.0,1.5,14.2
1683462000,23.7,2.2,23.7,22.6,-0.0,1.5,14.2
1683462120,23.7,2.4,23.7,22.6,-0.0,1.5,14.1
1683462240,23.7,3.1,23.7,22.6,-0.0,1.5,14.1
1683462360,23.7,4.1,23.7,22.6,-0.0,1.6,14.1
1683462480,23.6,5.8,23.6,22.6,-0.0,2.1,14.1
1683462600,23.6,8.0,23.6,22.6,-0.0,1.6,14.1
1683462720,23.6,10.8,23.6,22.6,-0.0,1.6,14.1
1683462840,23.6,14.2,23.6,22.6,-0.0,1.6,14.1
1683462960,23.6,18.2,23.6,22.6,-0.0,1.6,14.1
1683463080,23.6,22.0,23.6,22.6,-0.0,1.8,14.1
1683463200,23.6,24.8,23.6,22.6,-0.0,2.1,14.1
1683463320,23.6,23.9,23.6,22.6,-0.0,1.6,14.1
1683463440,23.6,23.9,23.6,22.6,-0.0,1.6,14.1
1683463560,23.6,24.0,23.6,22.6,0.0,1.6,14.1
1683463680,23.6,23.9,23.6,22.6,0.0,1.9,14.1
1683463800,23.6,23.9,23.6,22.6,0.0,2.1,14.1
1683463920,23.6,23.9,23.6,22.6,0.0,2.0,14.1
1683464040,23.6,23.9,23.6,22.6,0.0,1.7,14.1
1683464160,23.6,24.8,23.6,22.6,0.0,1.6,14.1
1683464280,23.6,28.7,23.6,22.6,0.0,1.6,14.1
1683464400,23.6,29.3,23.6,22.6,0.0,1.9,14.1
1683464520,23.6,29.6,23.6,22.6,0.0,1.8,14.1
1683464640,23.6,29.9,23.5,22.6,0.1,2.1,14.1
1683464760,23.6,30.2,23.5,22.6,0.1,2.1,14.0
1683464880,23.6,30.5,23.6,22.6,0.1,2.0,14.0
1683465000,23.6,30.7,23.6,22.6,0.1,1.9,14.0
1683465120,23.6,30.9,23.6,22.6,0.1,1.6,14.0
1683465240,23.6,31.0,23.6,22.6,0.1,1.6,14.0
1683465360,23.6,31.1,23.6,22.6,0.2,1.6,14.0
1683465480,23.6,31.2,23.6,22.6,0.2,1.6,14.0
1683465600,23.6,31.3,23.6,22.6,0.2,1.7,14.0
1683465720,23.6,31.4,23.6,22.6,0.2,1.6,14.0
1683465840,23.6,31.5,23.6,22.6,0.2,1.7,14.0
1683465960,23.6,31.6,23.6,22.6,0.3,1.8,14.0
1683466080,23.6,31.7,23.6,22.6,0.3,1.7,14.0
1683466200,23.6,31.7,23.6,22.6,0.3,1.8,13.9
1683466320,23.6,31.8,23.6,22.6,0.3,1.8,13.9
1683466440,23.6,31.9,23.6,22.6,0.3,1.9,13.9
1683466560,23.6,31.9,23.6,22.6,0.3,1.8,13.9
1683466680,23.6,31.9,23.6,22.6,0.3,2.1,13.9
1683466800,23.6,26.5,23.6,22.6,0.4,1.8,13.9
1683466920,23.6,26.4,23.6,22.6,0.5,1.7,13.9
1683467040,23.6,26.5,23.6,22.6,0.5,1.7,13.9
1683467160,23.6,26.6,23.6,22.6,0.5,1.7,13.9
1683467280,23.6,26.6,23.6,22.6,0.5,1.7,13.9
1683467400,23.6,26.6,23.6,22.6,0.5,1.9,13.9
1683467520,23.6,26.5,23.6,22.6,0.6,1.9,13.9
1683467640,23.7,26.8,23.7,22.6,0.6,1.7,13.9
1683467760,23.7,26.9,23.6,22.6,0.7,1.7,13.9
1683467880,23.6,26.8,23.6,22.6,0.7,1.9,13.9
1683468000,23.7,26.8,23.7,22.6,0.7,1.7,13.9
1683468120,23.7,26.7,23.7,22.6,0.8,1.6,13.9
1683468240,23.7,26.9,23.7,22.6,0.8,1.7,13.9
1683468360,23.7,27.1,23.7,22.6,0.7,1.7,13.9
1683468480,23.7,26.9,23.7,22.6,0.7,1.7,13.9
1683468600,23.7,26.9,23.7,22.6,0.7,1.7,13.9
1683468720,23.7,26.8,23.7,22.6,0.7,1.7,13.9
1683468840,23.7,26.8,23.7,22.6,0.7,1.7,13.9
1683468960,23.7,26.7,23.7,22.6,0.7,1.7,13.9
1683469080,23.7,26.7,23.7,22.6,0.7,1.7,13.9
1683469200,23.7,26.9,23.7,22.6,0.7,1.7,13.9
1683469320,23.7,26.9,23.7,22.6,0.8,1.7,13.9
1683469440,23.7,27.1,23.7,22.6,0.8,1.6,13.9
1683469560,23.7,27.2,23.7,22.6,0.8,1.7,13.9
1683469680,23.7,27.1,23.7,22.6,0.8,1.7,13.9
1683469800,23.7,27.1,23.7,22.6,0.8,1.7,13.9
1683469920,23.7,27.1,23.7,22.6,0.8,1.8,13.9
1683470040,23.7,27.1,23.7,22.6,0.9,1.7,13.9
1683470160,23.7,27.1,23.7,22.6,0.9,1.7,14.0
1683470280,23.7,27.3,23.7,22.6,0.9,1.7,14.0
1683470400,23.7,27.1,23.7,22.6,0.9,1.7,14.0
1683470520,23.7,27.3,23.7,22.6,1.0,1.7,14.0
1683470640,23.7,27.2,23.7,22.6,1.0,1.9,14.0
1683470760,23.7,27.3,23.7,22.6,1.0,1.7,14.0
1683470880,23.7,27.3,23.7,22.6,1.0,1.7,14.0
1683471000,23.7,27.3,23.7,22.6,1.0,1.8,14.0
1683471120,23.7,27.2,23.7,22.6,1.1,1.7,14.0
1683471240,23.7,27.5,23.7,22.6,1.1,1.8,14.0
1683471360,23.7,27.7,23.7,22.6,1.0,1.7,14.0
1683471480,23.7,27.7,23.7,22.6,1.0,1.7,14.0
1683471600,23.7,27.5,23.7,22.6,1.1,1.8,14.1
1683471720,23.7,27.6,23.7,22.6,1.0,1.7,14.1
1683471840,23.7,27.6,23.7,22.6,0.9,1.7,14.1
1683471960,23.7,27.3,23.7,22.6,1.0,1.7,14.1
1683472080,23.7,27.5,23.7,22.6,1.0,1.7,14.1
1683472200,23.8,27.5,23.7,22.6,1.1,1.7,14.1
1683472320,23.7,27.7,23.7,22.6,1.1,1.8,14.1
1683472440,23.7,27.6,23.7,22.6,1.1,1.7,14.1
1683472560,23.7,27.5,23.7,22.6,1.1,1.7,14.1
1683472680,23.8,27.6,23.8,22.6,1.2,1.7,14.1
1683472800,23.8,27.6,23.8,22.6,1.2,1.7,14.1
1683472920,23.8,27.7,23.8,22.6,1.2,1.7,14.1
1683473040,23.8,27.6,23.8,22.6,1.3,1.8,14.1
1683473160,23.8,27.7,23.8,22.6,1.3,1.7,14.1
1683473280,23.8,27.7,23.8,22.6,1.3,1.7,14.1
1683473400,23.8,28.0,23.8,22.6,1.3,1.7,14.1
1683473520,23.8,28.0,23.8,22.6,1.4,1.7,14.1
1683473640,23.8,28.0,23.8,22.6,1.4,1.7,14.1
1683473760,23.9,39.8,23.8,22.6,1.6,1.7,14.2
1683473880,23.9,40.0,23.9,22.6,1.6,1.7,14.2
1683474000,23.9,39.9,23.9,22.6,1.6,1.7,14.2
1683474120,24.0,39.9,23.9,22.6,1.7,1.7,14.2
1683474240,24.0,28.1,24.0,22.6,1.8,1.7,14.2
1683474360,24.0,28.1,24.0,22.6,2.0,1.7,14.2
1683474480,24.1,40.4,24.1,22.6,2.3,1.7,14.2
1683474600,24.1,40.4,24.1,22.6,2.3,1.7,14.2
1683474720,24.1,40.5,24.1,22.6,2.1,1.7,14.2
1683474840,24.2,40.2,24.1,22.6,2.2,1.7,14.2
1683474960,24.1,40.2,24.1,22.6,1.7,1.7,14.2
1683475080,24.2,39.6,24.2,22.6,3.0,1.9,14.2
1683475200,24.4,40.6,24.3,22.6,3.4,2.0,14.2
1683475320,24.2,40.6,24.2,22.6,2.1,1.9,14.2
1683475440,24.4,40.0,24.4,22.6,3.9,2.1,14.2
1683475560,24.1,40.2,24.1,22.6,2.0,2.8,14.2
1683475680,23.9,40.2,23.9,22.6,1.4,3.3,14.2
1683475800,23.9,39.0,23.9,22.6,1.2,2.2,14.2
1683475920,23.9,27.4,23.9,22.6,1.2,2.1,14.2
1683476040,23.8,37.0,23.8,22.6,1.0,2.1,14.2
1683476160,24.0,28.0,24.0,22.6,2.3,2.0,14.2
1683476280,24.2,27.3,24.2,22.6,3.6,2.0,14.2
1683476400,24.4,41.0,24.4,22.6,4.1,2.0,14.3
1683476520,24.5,41.0,24.5,22.6,4.5,2.5,14.3
1683476640,24.5,40.8,24.5,22.6,4.9,3.8,14.3
1683476760,24.5,40.6,24.4,22.6,5.1,4.2,14.3
1683476880,24.5,40.6,24.5,22.6,5.4,4.3,14.3
1683477000,24.6,40.6,24.5,22.6,5.6,4.3,14.3
1683477120,24.2,39.2,24.2,22.6,3.8,4.4,14.3
1683477240,24.3,39.2,24.3,22.6,5.8,4.3,14.3
1683477360,24.6,40.6,24.6,22.6,6.3,4.3,14.3
1683477480,24.7,39.0,24.7,22.6,6.6,4.3,14.3
1683477600,24.8,39.0,24.8,22.6,6.7,4.3,14.4
1683477720,24.9,39.1,24.8,22.6,6.7,4.3,14.4
1683477840,25.0,40.6,25.0,22.6,7.3,4.3,14.4
1683477960,24.8,40.6,24.8,22.6,5.2,4.2,14.5
1683478080,24.9,40.6,24.8,22.6,5.9,4.2,14.5
1683478200,25.2,39.2,25.2,22.6,8.1,4.2,14.6
1683478320,24.6,39.2,24.6,22.6,2.5,4.3,14.7
1683478440,25.2,38.6,25.1,22.6,8.8,4.3,14.7
1683478560,25.6,39.5,25.6,22.6,9.7,4.1,14.8
1683478680,25.8,39.5,25.8,22.6,9.9,3.3,14.9
1683478800,26.0,39.3,26.0,22.6,10.1,2.9,15.0
1683478920,25.5,38.4,25.5,22.6,4.4,2.9,15.1
1683479040,25.1,38.4,25.1,22.6,2.6,3.0,15.2
1683479160,24.9,36.9,24.8,22.6,2.1,3.0,15.3
1683479280,24.7,38.1,24.6,22.6,1.9,4.1,15.4
1683479400,24.6,38.1,24.5,22.6,2.2,3.9,15.5
1683479520,25.0,38.6,25.0,22.6,5.3,4.1,15.5
1683479640,25.8,39.7,25.8,22.6,10.1,3.8,15.6
1683479760,26.0,39.7,25.9,22.6,10.0,3.4,15.7
1683479880,26.1,39.2,26.1,22.6,10.1,2.9,15.7
1683480000,26.2,37.9,26.2,22.6,10.2,2.8,15.8
1683480120,26.4,37.9,26.4,22.6,10.5,2.8,15.8
1683480240,26.5,37.9,26.5,22.6,11.3,2.9,15.9
1683480360,25.5,38.1,25.5,22.6,3.5,3.1,16.0
1683480480,26.7,38.1,26.7,22.6,12.0,2.9,16.1
1683480600,26.4,38.3,26.4,22.6,9.1,2.9,16.2
1683480720,25.8,35.1,25.8,22.6,6.2,2.9,16.2
1683480840,25.5,38.1,25.4,22.6,3.0,2.9,16.3
1683480960,25.6,38.1,25.5,22.6,4.0,3.0,16.4
1683481080,26.4,38.8,26.4,22.6,11.4,4.1,16.5
1683481200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683481320,26.5,38.6,26.5,22.6,10.0,2.8,16.5
1683481440,26.7,38.4,26.7,22.6,10.9,2.8,16.6
1683481560,26.8,37.6,26.8,22.6,10.9,2.8,16.6
1683481680,26.8,37.6,26.8,22.6,11.0,2.9,16.6
1683481800,26.9,38.0,26.9,22.6,11.0,2.8,16.7
1683481920,26.9,37.7,26.9,22.6,11.1,2.8,16.7
1683482040,27.0,37.7,27.0,22.6,11.1,2.8,16.7
1683482160,27.0,37.8,27.0,22.6,11.0,2.8,16.8
1683482280,27.0,38.0,27.0,22.6,11.1,2.9,16.8
1683482400,27.0,38.0,27.0,22.6,11.3,2.8,16.8
1683482520,27.1,38.0,27.0,22.6,11.3,2.8,16.9
1683482640,27.0,38.0,27.0,22.6,10.9,2.8,16.9
1683482760,26.9,38.2,26.8,22.6,10.1,2.8,16.9
1683482880,25.9,37.8,25.8,22.6,3.5,3.5,17.0
1683483000,27.0,37.8,27.0,22.6,11.8,3.4,17.0
1683483120,27.1,38.2,27.1,22.6,11.7,2.8,17.0
