Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683483240,27.0,38.4,27.0,22.6,11.5,2.9,17.0
1683483360,27.1,38.4,27.1,22.6,11.5,2.8,17.0
1683483480,27.1,38.0,27.1,22.6,11.6,2.8,17.1
1683483600,27.1,38.2,27.1,22.6,11.7,2.8,17.1
1683483720,27.1,38.2,27.1,22.6,11.7,2.8,17.1
1683483840,27.1,38.3,27.1,22.6,11.9,2.8,17.1
1683483960,27.1,38.4,27.0,22.6,12.0,3.3,17.1
1683484080,27.0,38.4,27.0,22.6,11.9,3.3,17.1
1683484200,27.1,38.5,27.1,22.6,11.9,2.8,17.1
1683484320,27.1,38.6,27.1,22.6,12.0,2.8,17.1
1683484440,27.2,38.5,27.1,22.6,12.0,2.8,17.1
1683484560,27.1,38.6,27.1,22.6,12.0,2.8,17.1
1683484680,27.1,38.8,27.1,22.6,11.9,2.8,17.1
1683484800,27.2,38.8,27.2,22.6,12.1,2.8,17.1
1683484920,27.1,38.7,27.1,22.6,12.1,3.1,17.1
1683485040,27.2,38.8,27.2,22.6,12.2,2.9,17.1
1683485160,27.2,38.8,27.2,22.6,12.2,2.8,17.1
1683485280,27.2,38.8,27.2,22.6,12.2,2.8,17.1
1683485400,27.3,38.6,27.3,22.6,12.4,2.8,17.1
1683485520,27.3,38.7,27.3,22.6,12.6,2.8,17.1
1683485640,27.3,39.0,27.3,22.6,12.3,2.8,17.1
1683485760,27.3,38.8,27.3,22.6,12.5,2.8,17.1
1683485880,27.2,38.8,27.2,22.6,12.2,3.4,17.1
1683486000,27.3,38.8,27.3,22.6,12.6,3.3,17.1
1683486120,27.4,39.1,27.4,22.6,12.7,2.8,17.1
1683486240,27.5,39.2,27.5,22.6,12.9,2.8,17.1
1683486360,27.4,39.5,27.4,22.6,12.5,2.8,17.1
1683486480,27.4,39.1,27.4,22.6,12.4,2.8,17.1
1683486600,27.5,39.1,27.5,22.6,12.5,2.8,17.1
1683486720,27.4,39.2,27.4,22.6,12.7,3.2,17.1
1683486840,27.5,39.3,27.5,22.6,12.5,2.8,17.0
1683486960,27.5,39.3,27.5,22.6,12.5,2.8,17.0
1683487080,27.5,39.4,27.5,22.6,12.3,2.8,17.0
1683487200,27.5,39.3,27.5,22.6,12.2,2.8,17.0
1683487320,27.5,39.3,27.5,22.6,12.2,2.8,17.0
1683487440,27.5,39.3,27.5,22.6,12.3,3.3,17.0
1683487560,27.7,39.4,27.7,22.6,12.4,2.7,17.0
1683487680,27.8,39.4,27.7,22.6,12.5,2.8,17.0
1683487800,27.7,39.8,27.7,22.6,12.3,2.8,17.0
1683487920,27.7,39.5,27.7,22.6,12.2,2.8,17.0
1683488040,27.6,39.5,27.6,22.6,11.8,2.8,17.0
1683488160,27.7,39.4,27.7,22.6,11.9,2.8,17.0
1683488280,27.7,39.6,27.7,22.6,11.9,2.8,17.0
1683488400,27.8,39.6,27.7,22.6,11.9,2.8,17.0
1683488520,27.8,39.7,27.8,22.6,12.0,2.8,17.0
1683488640,27.8,39.7,27.8,22.6,11.9,2.8,17.0
1683488760,27.9,39.7,27.9,22.6,12.0,2.8,17.0
1683488880,28.1,37.3,28.1,22.6,13.3,2.8,17.0
1683489000,28.9,37.3,28.9,22.6,13.4,2.7,17.0
1683489120,26.1,36.6,26.1,22.6,2.8,2.9,17.0
1683489240,28.9,36.6,28.9,22.6,13.8,3.2,17.0
1683489360,28.7,36.7,28.7,22.6,13.5,3.3,16.9
1683489480,28.7,36.6,28.7,22.6,13.2,2.8,16.9
1683489600,28.8,36.6,28.8,22.6,13.2,2.7,16.9
1683489720,29.1,36.6,29.1,22.6,13.6,2.7,16.9
1683489840,29.2,36.6,29.2,22.6,13.6,2.7,16.9
1683489960,29.2,36.6,29.2,22.6,13.6,2.6,16.9
1683490080,29.2,36.6,29.2,22.6,13.6,2.6,16.9
1683490200,28.4,36.3,28.4,22.6,11.2,2.7,16.9
1683490320,27.2,36.6,27.2,22.6,9.2,2.8,16.9
1683490440,26.9,36.1,26.9,22.6,6.4,2.8,16.9
1683490560,26.2,35.1,26.2,22.6,3.8,2.9,16.9
1683490680,26.3,36.7,26.3,22.6,4.8,2.9,16.9
1683490800,29.4,39.4,29.4,22.6,13.7,2.6,16.9
1683490920,29.4,40.0,29.4,22.6,13.6,2.6,16.9
1683491040,29.4,38.5,29.4,22.6,13.5,2.6,16.9
1683491160,29.3,39.0,29.3,22.6,13.4,2.6,17.0
1683491280,29.3,39.1,29.3,22.6,13.5,2.6,17.0
1683491400,26.2,36.7,26.2,22.6,3.0,2.9,17.0
1683491520,26.2,37.8,26.2,22.6,3.9,2.9,17.0
1683491640,27.0,37.8,27.0,22.6,9.7,3.4,17.0
1683491760,26.4,39.2,26.4,22.6,5.1,3.5,17.0
1683491880,27.3,36.9,27.3,22.6,10.6,3.2,17.0
1683492000,29.3,40.1,29.3,22.6,13.2,2.6,17.0
1683492120,29.3,40.0,29.3,22.6,12.9,2.6,17.0
1683492240,29.3,39.0,29.3,22.6,13.0,2.6,17.0
1683492360,28.6,37.2,28.6,22.6,11.8,2.7,17.0
1683492480,26.3,36.9,26.3,22.6,3.4,2.9,17.0
1683492600,26.9,38.6,26.9,22.6,9.2,2.8,17.0
1683492720,29.3,39.5,29.3,22.6,12.8,2.6,17.0
1683492840,29.3,38.2,29.3,22.6,12.7,2.6,17.0
1683492960,29.2,38.5,29.2,22.6,12.5,2.6,17.0
1683493080,29.3,38.5,29.3,22.6,12.6,2.6,17.0
1683493200,29.3,38.5,29.3,22.6,12.5,2.6,17.0
1683493320,29.2,38.6,29.2,22.6,12.4,3.0,17.0
1683493440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683493560,29.2,38.6,29.2,22.6,12.2,2.7,17.0
1683493680,29.3,38.7,29.3,22.6,12.3,2.7,17.0
1683493800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683493920,29.3,39.2,29.3,22.6,12.3,2.6,17.0
1683494040,29.3,38.5,29.3,22.6,12.4,2.6,17.0
1683494160,29.3,38.2,29.3,22.6,12.4,2.6,17.0
1683494280,29.3,39.0,29.3,22.6,12.2,2.6,17.0
1683494400,29.3,38.3,29.3,22.6,12.2,2.7,17.0
1683494520,29.3,37.5,29.3,22.6,12.2,2.6,17.0
1683494640,29.3,38.1,29.3,22.6,12.2,2.6,17.0
1683494760,29.3,38.5,29.3,22.6,12.1,2.7,17.0
1683494880,29.3,38.5,29.3,22.6,12.1,2.7,17.0
1683495000,29.3,39.0,29.3,22.6,12.1,2.7,17.0
1683495120,29.3,35.7,29.3,22.6,12.4,3.0,17.0
1683495240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683495360,29.3,38.9,29.3,22.6,12.0,2.7,17.0
1683495480,29.3,39.5,29.3,22.6,11.8,2.6,17.0
1683495600,29.3,37.8,29.3,22.6,11.8,2.6,17.0
1683495720,29.3,38.2,29.3,22.6,11.8,2.6,17.0
1683495840,29.2,39.2,29.2,22.6,11.7,2.7,17.0
1683495960,29.2,38.5,29.2,22.6,11.6,2.6,17.0
1683496080,29.2,38.6,29.2,22.6,11.5,2.7,17.0
1683496200,29.2,38.7,29.2,22.6,11.4,2.6,17.0
1683496320,29.2,38.5,29.2,22.6,11.4,2.6,17.0
1683496440,29.1,38.5,29.1,22.6,11.6,3.2,17.0
1683496560,29.2,38.5,29.1,22.6,11.5,3.2,17.0
1683496680,29.2,38.5,29.2,22.6,11.0,2.7,17.0
1683496800,29.2,39.8,29.2,22.6,11.0,2.6,17.0
1683496920,29.2,39.6,29.2,22.6,11.1,2.7,17.0
1683497040,29.2,38.7,29.2,22.6,11.0,2.7,17.1
1683497160,29.2,37.7,29.2,22.6,11.0,2.7,17.1
1683497280,29.2,38.5,29.2,22.6,10.8,2.6,17.1
1683497400,29.2,37.4,29.2,22.6,10.9,2.7,17.1
1683497520,29.2,39.6,29.2,22.6,10.7,2.7,17.1
1683497640,29.2,38.4,29.2,22.6,11.1,3.1,17.1
1683497760,29.2,37.8,29.2,22.6,10.5,2.6,17.1
1683497880,29.2,37.3,29.2,22.6,10.5,2.6,17.1
1683498000,29.2,40.1,29.2,22.6,10.3,2.6,17.1
1683498120,29.2,38.9,29.2,22.6,10.3,2.6,17.2
1683498240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683498360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683498480,29.2,39.2,29.2,22.6,10.1,2.6,17.2
1683498600,28.6,38.4,28.6,22.6,9.3,2.7,17.2
1683498720,29.2,39.8,29.1,22.6,9.8,2.7,17.2
1683498840,29.2,39.7,29.1,22.6,9.8,2.6,17.2
1683498960,29.2,39.2,29.1,22.6,9.7,2.6,17.2
1683499080,29.1,39.7,29.1,22.6,9.6,2.6,17.3
1683499200,29.1,39.2,29.1,22.6,9.6,2.7,17.3
1683499320,29.1,39.7,29.1,22.6,9.6,2.6,17.3
1683499440,27.3,39.3,27.3,22.6,8.1,2.8,17.3
1683499560,29.1,40.6,29.1,22.6,9.4,2.7,17.4
1683499680,29.1,40.8,29.1,22.6,9.3,2.6,17.4
1683499800,26.4,35.1,26.4,22.6,1.8,2.8,17.4
1683499920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683500040,29.2,39.8,29.1,22.6,9.5,2.8,17.5
1683500160,29.0,39.6,29.0,22.6,9.3,3.2,17.5
1683500280,29.1,40.4,29.1,22.6,8.7,2.7,17.5
1683500400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683500520,29.1,40.8,29.0,22.6,8.6,2.6,17.6
1683500640,29.1,39.6,29.1,22.6,8.7,2.6,17.6
1683500760,29.1,39.9,29.0,22.6,8.6,2.7,17.6
1683500880,29.0,40.1,29.0,22.6,8.5,2.7,17.7
1683501000,29.0,39.5,29.0,22.6,8.4,2.6,17.7
1683501120,29.0,39.0,29.0,22.6,8.3,2.6,17.8
1683501240,29.0,39.4,29.0,22.6,8.3,2.6,17.8
1683501360,29.0,39.4,29.0,22.6,8.4,2.6,17.8
1683501480,29.0,40.5,29.0,22.6,8.1,2.7,17.9
1683501600,29.0,40.3,29.0,22.6,8.2,2.6,17.9
1683501720,29.0,39.3,29.0,22.6,8.2,2.6,18.0
1683501840,29.0,38.9,29.0,22.6,8.2,2.7,18.0
1683501960,29.0,38.9,29.0,22.6,8.0,2.6,18.0
1683502080,29.0,38.9,29.0,22.6,7.9,2.6,18.1
1683502200,29.0,38.8,29.0,22.6,7.9,2.6,18.1
1683502320,29.0,40.8,28.9,22.6,7.2,2.6,18.2
1683502440,29.0,38.7,29.0,22.6,7.6,2.7,18.2
1683502560,28.9,38.5,28.9,22.6,7.6,2.7,18.2
1683502680,29.0,38.5,28.9,22.6,7.5,2.6,18.3
1683502800,28.9,38.4,28.9,22.6,7.4,2.6,18.3
1683502920,28.9,38.2,28.9,22.6,7.5,2.6,18.3
1683503040,29.0,39.7,28.9,22.6,7.4,2.7,18.4
1683503160,28.9,38.3,28.9,22.6,7.3,2.6,18.4
1683503280,28.8,38.0,28.8,22.6,7.2,2.6,18.5
1683503400,28.9,38.0,28.9,22.6,7.3,2.7,18.5
1683503520,28.8,31.1,28.8,22.6,6.4,2.6,18.5
1683503640,28.9,38.2,28.9,22.6,7.1,2.6,18.6
1683503760,26.8,38.2,26.8,22.6,4.1,2.9,18.6
1683503880,28.7,38.8,28.6,22.6,7.2,2.7,18.6
1683504000,27.0,38.2,27.0,22.6,4.3,2.8,18.6
1683504120,28.6,38.4,28.6,22.6,7.0,2.6,18.7
1683504240,28.9,38.4,28.9,22.6,7.0,2.6,18.7
1683504360,28.9,37.9,28.8,22.6,6.9,2.6,18.7
1683504480,28.1,39.2,28.0,22.6,6.4,2.7,18.7
1683504600,27.6,39.2,27.5,22.6,5.9,2.8,18.7
1683504720,28.0,39.6,28.0,22.6,6.5,2.7,18.7
1683504840,26.6,39.5,26.5,22.6,1.8,2.8,18.8
1683504960,26.7,37.9,26.7,22.6,3.7,2.8,18.8
1683505080,28.0,37.9,28.0,22.6,7.0,2.9,18.8
1683505200,27.9,39.7,27.9,22.6,6.4,2.8,18.8
1683505320,28.0,39.8,28.0,22.6,6.3,2.7,18.8
1683505440,27.9,39.9,27.9,22.6,6.1,2.7,18.8
1683505560,27.5,39.8,27.5,22.6,5.7,2.7,18.8
1683505680,27.9,39.1,27.9,22.6,5.9,2.7,18.8
1683505800,27.8,39.1,27.8,22.6,6.0,2.7,18.8
1683505920,27.3,39.9,27.3,22.6,5.8,2.8,18.8
1683506040,27.9,39.8,27.9,22.6,5.9,2.7,18.8
1683506160,27.6,39.8,27.6,22.6,5.5,2.7,18.8
1683506280,27.4,39.1,27.4,22.6,5.2,2.8,18.8
1683506400,27.3,37.9,27.3,22.6,5.0,2.8,18.9
1683506520,27.2,37.9,27.2,22.6,4.9,2.8,18.9
1683506640,27.2,37.8,27.2,22.6,4.7,2.7,18.9
1683506760,27.2,37.8,27.1,22.6,4.7,2.7,18.9
1683506880,27.2,37.8,27.2,22.6,4.8,2.7,18.9
1683507000,27.2,38.0,27.1,22.6,4.6,2.8,18.9
1683507120,27.0,37.2,27.0,22.6,4.3,2.8,18.9
1683507240,26.6,37.1,26.6,22.6,1.9,2.8,18.9
1683507360,26.8,37.6,26.8,22.6,3.9,2.8,18.9
1683507480,26.8,35.6,26.8,22.6,3.8,2.8,18.9
1683507600,26.7,35.6,26.7,22.6,3.5,2.8,18.9
1683507720,26.7,39.5,26.7,22.6,3.5,2.8,18.9
1683507840,26.7,39.5,26.7,22.6,3.4,2.8,18.9
1683507960,26.7,39.3,26.7,22.6,3.4,2.8,18.9
1683508080,26.7,39.3,26.6,22.6,3.3,2.8,18.9
1683508200,26.6,39.3,26.6,22.6,3.2,2.8,18.9
1683508320,26.6,39.2,26.6,22.6,3.1,2.8,18.9
1683508440,26.5,39.2,26.5,22.6,3.0,2.9,18.9
1683508560,26.5,39.2,26.5,22.6,2.9,2.9,18.9
1683508680,26.5,39.1,26.4,22.6,2.8,2.8,18.9
1683508800,26.4,38.6,26.4,22.6,2.7,2.8,18.9
1683508920,26.4,38.6,26.4,22.6,2.6,2.8,18.9
1683509040,26.4,38.1,26.3,22.6,2.5,2.8,18.8
1683509160,26.3,38.2,26.3,22.6,2.3,2.9,18.8
1683509280,26.3,38.2,26.2,22.6,2.2,2.8,18.8
1683509400,26.2,37.8,26.2,22.6,2.2,2.8,18.8
1683509520,26.2,37.1,26.2,22.6,2.1,2.8,18.8
1683509640,26.2,37.1,26.1,22.6,2.0,2.8,18.8
1683509760,26.1,37.2,26.1,22.6,1.9,2.9,18.7
1683509880,26.1,39.1,26.1,22.6,1.8,2.9,18.7
1683510000,26.1,39.1,26.0,22.6,1.7,2.8,18.7
1683510120,26.0,38.3,26.0,22.6,1.6,2.9,18.7
1683510240,26.0,38.9,26.0,22.6,1.5,2.8,18.6
1683510360,26.0,38.9,26.0,22.6,1.5,2.8,18.6
1683510480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683510600,25.9,38.7,25.9,22.6,1.3,2.9,18.5
1683510720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683510840,25.9,38.4,25.9,22.6,1.1,2.9,18.5
1683510960,25.9,38.4,25.8,22.6,1.1,2.9,18.4
1683511080,25.8,37.0,25.8,22.6,1.0,2.9,18.4
1683511200,25.8,38.2,25.8,22.6,0.9,3.1,18.4
1683511320,25.8,38.2,25.8,22.6,0.9,2.9,18.3
1683511440,25.7,37.6,25.7,22.6,0.8,3.5,18.3
1683511560,25.7,37.2,25.6,22.6,0.8,4.0,18.3
1683511680,25.7,37.2,25.7,22.6,0.7,2.9,18.2
1683511800,25.7,37.6,25.7,22.6,0.6,3.0,18.2
1683511920,25.7,37.7,25.7,22.6,0.6,3.0,18.2
1683512040,25.7,37.7,25.6,22.6,0.5,3.0,18.1
1683512160,25.6,37.6,25.5,22.6,0.5,4.1,18.1
1683512280,25.5,37.0,25.5,22.6,0.4,4.1,18.1
1683512400,25.5,37.0,25.5,22.6,0.4,3.7,18.0
1683512520,25.5,31.0,25.5,22.6,0.3,3.7,18.0
1683512640,25.5,30.9,25.5,22.6,0.2,3.6,18.0
1683512760,25.6,30.7,25.6,22.6,0.2,2.9,18.0
1683512880,25.6,30.5,25.5,22.6,0.2,3.2,17.9
1683513000,25.5,30.3,25.4,22.6,0.1,4.2,17.9
1683513120,25.4,30.0,25.4,22.6,0.1,4.3,17.9
1683513240,25.4,29.7,25.4,22.6,0.1,4.2,17.8
1683513360,25.4,29.5,25.4,22.6,0.1,4.2,17.8
1683513480,25.4,29.1,25.4,22.6,0.0,3.5,17.8
1683513600,25.4,28.8,25.4,22.6,0.0,3.7,17.8
1683513720,25.4,28.4,25.4,22.6,0.0,4.2,17.7
1683513840,25.4,28.0,25.4,22.6,0.0,4.1,17.7
1683513960,25.4,27.5,25.3,22.6,0.0,4.2,17.7
1683514080,25.4,26.1,25.3,22.6,0.0,4.1,17.7
1683514200,25.3,25.7,25.3,22.6,0.0,4.2,17.6
1683514320,25.3,25.7,25.3,22.6,-0.0,4.2,17.6
1683514440,25.3,25.7,25.3,22.6,-0.0,4.2,17.6
1683514560,25.3,25.7,25.3,22.6,-0.0,3.6,17.5
1683514680,25.4,25.7,25.3,22.6,-0.0,3.6,17.5
1683514800,25.3,25.7,25.3,22.6,-0.0,4.0,17.5
1683514920,25.3,20.1,25.3,22.6,0.0,3.8,17.5
1683515040,25.3,16.3,25.3,22.6,-0.0,4.2,17.4
1683515160,25.3,12.6,25.3,22.6,-0.0,4.1,17.4
1683515280,25.3,9.4,25.3,22.6,0.0,4.2,17.4
1683515400,25.3,6.8,25.2,22.6,0.0,4.2,17.4
1683515520,25.2,4.8,25.2,22.6,-0.0,4.1,17.3
1683515640,25.3,3.4,25.3,22.6,0.0,3.6,17.3
1683515760,25.3,2.4,25.3,22.6,-0.0,3.4,17.3
1683515880,25.2,1.8,25.2,22.6,-0.0,4.2,17.3
1683516000,25.2,1.3,25.2,22.6,-0.0,4.2,17.2
1683516120,25.2,1.0,25.2,22.6,-0.0,4.1,17.2
1683516240,25.2,0.8,25.2,22.6,-0.0,4.1,17.2
1683516360,25.2,0.7,25.2,22.6,-0.0,4.0,17.2
1683516480,25.2,0.6,25.2,22.6,-0.0,3.5,17.2
1683516600,25.2,0.5,25.2,22.6,-0.0,3.4,17.2
1683516720,25.2,0.4,25.2,22.6,-0.0,3.5,17.1
1683516840,25.2,0.4,25.2,22.6,-0.0,4.0,17.1
1683516960,25.2,0.4,25.2,22.6,-0.0,4.1,17.1
1683517080,25.2,0.4,25.2,22.6,-0.0,4.2,17.1
1683517200,25.2,0.4,25.2,22.6,-0.0,4.2,17.1
1683517320,25.2,0.3,25.2,22.6,-0.0,4.0,17.0
1683517440,25.2,0.3,25.2,22.6,-0.0,3.6,17.0
1683517560,25.2,0.3,25.2,22.6,0.0,3.5,17.0
1683517680,25.2,0.3,25.2,22.6,-0.0,4.1,17.0
1683517800,25.1,0.3,25.1,22.6,-0.0,4.0,17.0
1683517920,25.1,0.3,25.1,22.6,-0.0,4.1,17.0
1683518040,25.1,0.3,25.1,22.6,-0.0,4.2,17.0
1683518160,25.1,0.3,25.1,22.6,-0.0,4.1,17.0
1683518280,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1683518400,25.1,0.3,25.1,22.6,-0.0,4.2,16.9
1683518520,25.1,0.3,25.1,22.6,-0.0,4.0,16.9
1683518640,25.2,0.3,25.2,22.6,-0.0,3.5,16.9
1683518760,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1683518880,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1683519000,25.1,0.3,25.1,22.6,0.0,4.2,16.9
1683519120,25.1,0.3,25.1,22.6,-0.0,4.1,16.9
1683519240,25.1,0.3,25.1,22.6,-0.0,4.0,16.9
1683519360,25.1,0.3,25.1,22.6,-0.0,3.5,16.8
1683519480,25.1,0.3,25.1,22.6,-0.0,3.5,16.8
1683519600,25.1,0.3,25.1,22.6,-0.0,4.1,16.8
1683519720,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683519840,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683519960,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683520080,25.1,0.3,25.1,22.6,-0.0,3.6,16.8
1683520200,25.1,0.3,25.1,22.6,-0.0,3.6,16.8
1683520320,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683520440,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683520560,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683520680,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683520800,25.0,0.3,25.0,22.6,-0.0,3.6,16.8
1683520920,25.0,0.3,25.0,22.6,-0.0,3.5,16.8
1683521040,25.0,0.3,25.0,22.6,-0.0,4.0,16.8
1683521160,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683521280,25.0,0.3,25.0,22.6,-0.0,4.1,16.8
1683521400,25.0,0.3,25.0,22.6,-0.0,4.2,16.7
1683521520,25.0,0.3,25.0,22.6,-0.0,4.1,16.7
1683521640,25.0,0.3,25.0,22.6,-0.0,4.1,16.7
1683521760,25.0,0.3,25.0,22.6,-0.0,4.0,16.7
1683521880,25.0,0.3,25.0,22.6,-0.0,3.5,16.7
1683522000,25.0,0.3,25.0,22.6,-0.0,3.5,16.7
1683522120,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522240,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522360,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522480,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522600,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522720,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522840,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683522960,24.9,0.3,24.9,22.6,-0.0,3.5,16.7
1683523080,25.0,0.3,25.0,22.6,-0.0,3.0,16.7
1683523200,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683523320,24.9,0.3,24.9,22.6,-0.0,4.0,16.7
1683523440,24.9,0.3,24.9,22.6,-0.0,4.1,16.7
1683523560,24.9,0.3,24.9,22.6,-0.0,4.0,16.7
1683523680,24.9,0.3,24.9,22.6,-0.0,4.0,16.7
1683523800,24.9,0.3,24.9,22.6,-0.0,4.1,16.6
1683523920,24.9,0.3,24.9,22.6,-0.0,4.0,16.6
1683524040,24.9,0.3,24.9,22.6,-0.0,3.5,16.6
1683524160,24.9,0.3,24.9,22.6,-0.0,3.6,16.6
1683524280,24.9,0.4,24.9,22.6,-0.0,4.1,16.6
1683524400,24.8,0.4,24.8,22.6,-0.0,4.1,16.6
1683524520,24.8,0.4,24.8,22.6,-0.0,4.1,16.6
1683524640,24.8,0.4,24.8,22.6,-0.0,4.2,16.6
1683524760,24.9,0.4,24.9,22.6,-0.0,3.1,16.6
1683524880,24.9,0.4,24.9,22.6,-0.0,2.8,16.6
1683525000,24.9,0.4,24.9,22.6,-0.0,3.5,16.6
1683525120,24.9,0.4,24.9,22.6,-0.0,3.5,16.6
1683525240,24.9,0.4,24.9,22.6,-0.0,3.4,16.6
1683525360,24.8,0.4,24.8,22.6,-0.0,4.2,16.6
1683525480,24.8,0.4,24.8,22.6,-0.0,4.1,16.6
1683525600,24.8,0.5,24.8,22.6,-0.0,3.4,16.6
1683525720,24.8,0.5,24.8,22.6,-0.0,3.5,16.6
1683525840,24.9,0.5,24.9,22.6,-0.0,3.4,16.6
1683525960,24.9,0.5,24.9,22.6,-0.0,2.9,16.5
1683526080,24.8,0.5,24.8,22.6,-0.0,3.9,16.5
1683526200,24.8,0.5,24.8,22.6,-0.0,4.2,16.5
1683526320,24.8,0.5,24.8,22.6,-0.0,4.0,16.5
1683526440,24.8,0.6,24.8,22.6,-0.0,4.1,16.5
1683526560,24.8,0.6,24.8,22.6,-0.0,4.1,16.5
1683526680,24.8,0.6,24.8,22.6,-0.0,3.4,16.5
1683526800,24.8,0.6,24.8,22.6,-0.0,3.5,16.5
1683526920,24.8,0.6,24.8,22.6,-0.0,4.1,16.5
1683527040,24.8,0.6,24.8,22.6,-0.0,4.0,16.5
1683527160,24.7,0.6,24.7,22.6,-0.0,4.1,16.5
1683527280,24.7,0.6,24.7,22.6,-0.0,4.1,16.5
1683527400,24.8,0.6,24.8,22.6,-0.0,3.4,16.5
1683527520,24.8,0.6,24.8,22.6,-0.0,3.9,16.5
1683527640,24.8,0.6,24.8,22.6,0.0,3.5,16.5
1683527760,24.8,0.7,24.8,22.6,-0.0,3.4,16.5
1683527880,24.7,0.7,24.7,22.6,-0.0,4.1,16.5
1683528000,24.7,0.7,24.7,22.6,-0.0,4.1,16.5
1683528120,24.7,0.7,24.7,22.6,-0.0,4.2,16.5
1683528240,24.7,0.7,24.7,22.6,-0.0,3.6,16.5
1683528360,24.8,0.7,24.8,22.6,-0.0,3.4,16.5
1683528480,24.8,0.7,24.8,22.6,-0.0,2.8,16.5
1683528600,24.8,0.7,24.8,22.6,-0.0,2.9,16.5
1683528720,24.7,0.7,24.7,22.6,-0.0,4.2,16.5
1683528840,24.7,0.7,24.7,22.6,-0.0,4.1,16.5
1683528960,24.7,0.7,24.7,22.6,-0.0,4.1,16.5
1683529080,24.7,0.7,24.7,22.6,-0.0,4.2,16.4
1683529200,24.7,0.8,24.7,22.6,-0.0,3.6,16.4
1683529320,24.7,0.8,24.7,22.6,-0.0,3.4,16.4
1683529440,24.7,0.8,24.7,22.6,-0.0,3.4,16.4
1683529560,24.7,0.8,24.7,22.6,-0.0,3.4,16.4
1683529680,24.7,0.8,24.7,22.6,-0.0,3.2,16.4
1683529800,24.6,0.8,24.6,22.6,-0.0,4.1,16.4
1683529920,24.6,0.8,24.6,22.6,-0.0,4.2,16.4
1683530040,24.7,0.8,24.7,22.6,-0.0,3.8,16.4
1683530160,24.7,0.8,24.7,22.6,-0.0,3.8,16.4
1683530280,24.7,0.8,24.7,22.6,-0.0,3.5,16.4
1683530400,24.6,0.8,24.7,22.6,-0.0,3.6,16.4
1683530520,24.6,0.8,24.6,22.6,-0.0,4.2,16.4
1683530640,24.6,0.9,24.6,22.6,0.0,3.9,16.4
1683530760,24.6,0.9,24.7,22.6,-0.0,3.4,16.4
1683530880,24.6,0.9,24.7,22.6,-0.0,3.6,16.4
1683531000,24.6,0.9,24.6,22.6,-0.0,3.5,16.4
1683531120,24.6,0.9,24.6,22.6,-0.0,3.4,16.4
1683531240,24.6,0.9,24.6,22.6,-0.0,3.5,16.4
1683531360,24.6,0.9,24.6,22.6,-0.0,3.7,16.4
1683531480,24.6,0.9,24.7,22.6,-0.0,3.3,16.4
1683531600,24.6,0.9,24.6,22.6,-0.0,3.5,16.4
1683531720,24.6,0.9,24.6,22.6,-0.0,3.4,16.4
1683531840,24.6,0.9,24.7,22.6,-0.0,2.9,16.4
1683531960,24.6,0.9,24.6,22.6,-0.0,3.5,16.3
1683532080,24.6,0.9,24.6,22.6,-0.0,3.5,16.3
1683532200,24.6,0.9,24.6,22.6,-0.0,3.5,16.3
1683532320,24.5,0.9,24.5,22.6,-0.0,4.2,16.3
1683532440,24.5,0.9,24.5,22.6,-0.0,4.2,16.3
1683532560,24.5,0.9,24.5,22.6,-0.0,4.2,16.3
1683532680,24.5,0.9,24.5,22.6,-0.0,4.2,16.3
1683532800,24.5,1.0,24.5,22.6,-0.0,4.1,16.3
1683532920,24.6,1.0,24.6,22.6,-0.0,2.9,16.3
1683533040,24.6,1.0,24.6,22.6,-0.0,2.9,16.3
1683533160,24.5,1.0,24.5,22.6,-0.0,4.0,16.3
1683533280,24.5,1.0,24.5,22.6,-0.0,3.5,16.3
1683533400,24.5,1.0,24.5,22.6,-0.0,4.2,16.3
1683533520,24.5,1.0,24.5,22.6,-0.0,4.2,16.3
1683533640,24.5,1.0,24.5,22.6,-0.0,4.1,16.3
1683533760,24.5,1.0,24.5,22.6,-0.0,4.2,16.3
1683533880,24.5,1.0,24.5,22.6,-0.0,4.1,16.3
1683534000,24.5,1.0,24.5,22.6,-0.0,3.5,16.3
1683534120,24.5,1.0,24.5,22.6,-0.0,3.6,16.3
1683534240,24.5,1.0,24.5,22.6,-0.0,4.0,16.3
1683534360,24.5,1.0,24.5,22.6,-0.0,3.5,16.3
1683534480,24.5,1.0,24.5,22.6,-0.0,4.1,16.3
1683534600,24.4,1.0,24.4,22.6,-0.0,4.1,16.3
1683534720,24.5,1.0,24.5,22.6,-0.0,3.6,16.3
1683534840,24.5,1.0,24.5,22.6,-0.0,3.5,16.3
1683534960,24.4,1.0,24.4,22.6,-0.0,4.1,16.3
1683535080,24.5,1.0,24.5,22.6,-0.0,3.6,16.3
1683535200,24.4,1.0,24.4,22.6,-0.0,4.1,16.3
1683535320,24.4,1.0,24.4,22.6,-0.0,4.1,16.3
1683535440,24.4,1.1,24.5,22.6,-0.0,3.6,16.3
1683535560,24.5,1.1,24.5,22.6,-0.0,3.3,16.3
1683535680,24.5,1.1,24.5,22.6,-0.0,3.4,16.2
1683535800,24.5,1.1,24.5,22.6,-0.0,3.4,16.2
1683535920,24.4,1.1,24.4,22.6,-0.0,4.0,16.2
1683536040,24.4,1.1,24.4,22.6,-0.0,4.1,16.2
1683536160,24.4,1.1,24.4,22.6,-0.0,4.2,16.2
1683536280,24.4,1.1,24.4,22.6,-0.0,4.2,16.2
1683536400,24.4,1.1,24.4,22.6,-0.0,4.1,16.2
1683536520,24.4,1.1,24.4,22.6,-0.0,3.4,16.2
1683536640,24.5,1.1,24.5,22.6,-0.0,2.9,16.2
1683536760,24.4,1.1,24.4,22.6,-0.0,3.5,16.2
1683536880,24.4,1.1,24.4,22.6,-0.0,3.6,16.2
1683537000,24.3,1.1,24.3,22.6,-0.0,4.2,16.2
1683537120,24.3,1.1,24.3,22.6,-0.0,4.2,16.2
1683537240,24.3,1.1,24.3,22.6,-0.0,4.1,16.2
1683537360,24.4,1.1,24.4,22.6,-0.0,3.6,16.2
1683537480,24.4,1.1,24.4,22.6,-0.0,3.5,16.2
1683537600,24.4,1.1,24.4,22.6,-0.0,2.8,16.2
1683537720,24.4,1.1,24.4,22.6,-0.0,3.0,16.2
1683537840,24.3,1.1,24.3,22.6,-0.0,4.1,16.1
1683537960,24.3,1.1,24.3,22.6,-0.0,4.2,16.1
1683538080,24.3,1.1,24.3,22.6,-0.0,4.2,16.1
1683538200,24.3,1.1,24.3,22.6,-0.0,4.1,16.1
1683538320,24.3,1.1,24.3,22.6,-0.0,3.6,16.1
1683538440,24.4,1.1,24.4,22.6,-0.0,3.0,16.1
1683538560,24.4,1.1,24.4,22.6,-0.0,3.5,16.1
1683538680,24.3,1.1,24.3,22.6,-0.0,3.3,16.1
1683538800,24.3,1.1,24.3,22.6,-0.0,3.5,16.1
1683538920,24.3,1.1,24.3,22.6,-0.0,4.1,16.1
1683539040,24.3,1.1,24.3,22.6,-0.0,3.7,16.1
1683539160,24.3,1.1,24.3,22.6,-0.0,3.3,16.1
1683539280,24.3,1.1,24.3,22.6,-0.0,3.5,16.1
1683539400,24.3,1.1,24.3,22.6,-0.0,3.5,16.1
1683539520,24.3,1.2,24.3,22.6,-0.0,3.6,16.1
1683539640,24.3,1.1,24.3,22.6,-0.0,3.6,16.1
1683539760,24.3,1.2,24.3,22.6,-0.0,3.5,16.1
1683539880,24.2,1.2,24.2,22.6,-0.0,3.9,16.0
1683540000,24.3,1.2,24.3,22.6,-0.0,3.5,16.0
1683540120,24.3,1.2,24.3,22.6,-0.0,3.5,16.0
1683540240,24.2,1.2,24.2,22.6,-0.0,3.7,16.0
1683540360,24.3,1.2,24.3,22.6,-0.0,3.2,16.0
1683540480,24.2,1.2,24.2,22.6,-0.0,3.8,16.0
1683540600,24.2,1.2,24.2,22.6,-0.0,3.7,16.0
1683540720,24.2,1.2,24.2,22.6,-0.0,3.9,16.0
1683540840,24.2,1.2,24.2,22.6,-0.0,3.9,16.0
1683540960,24.2,1.2,24.2,22.6,-0.0,3.6,16.0
1683541080,24.2,1.2,24.2,22.6,-0.0,4.2,16.0
1683541200,24.1,1.2,24.1,22.6,-0.0,4.3,16.0
1683541320,24.1,1.2,24.1,22.6,-0.0,4.3,16.0
1683541440,24.1,1.2,24.1,22.6,-0.0,4.3,16.0
1683541560,24.1,1.2,24.1,22.6,-0.0,4.2,16.0
1683541680,24.2,1.2,24.2,22.6,-0.0,3.0,16.0
1683541800,24.2,1.2,24.2,22.6,-0.0,3.5,16.0
1683541920,24.2,1.2,24.2,22.6,-0.0,3.8,16.0
1683542040,24.2,1.2,24.2,22.6,-0.0,3.4,16.0
1683542160,24.2,1.2,24.2,22.6,-0.0,3.6,16.0
1683542280,24.1,1.2,24.1,22.6,-0.0,4.3,15.9
1683542400,24.1,1.2,24.1,22.6,-0.0,4.2,15.9
1683542520,24.1,1.2,24.1,22.6,-0.0,4.3,15.9
1683542640,24.1,1.2,24.1,22.6,-0.0,3.8,15.9
1683542760,24.2,1.2,24.2,22.6,-0.0,3.0,15.9
1683542880,24.1,1.2,24.1,22.6,-0.0,3.8,15.9
1683543000,24.1,1.2,24.1,22.6,-0.0,4.2,15.9
1683543120,24.1,1.2,24.1,22.6,-0.0,4.2,15.9
1683543240,24.0,1.2,24.0,22.6,-0.0,4.3,15.9
1683543360,24.0,1.2,24.0,22.6,-0.0,4.2,15.9
1683543480,24.1,1.2,24.1,22.6,-0.0,3.5,15.9
1683543600,24.1,1.2,24.1,22.6,-0.0,3.5,15.9
1683543720,24.1,1.2,24.1,22.6,-0.0,3.5,15.9
1683543840,24.1,1.2,24.1,22.6,-0.0,3.0,15.9
1683543960,24.0,1.2,24.0,22.6,-0.0,4.3,15.9
1683544080,24.0,1.2,24.0,22.6,-0.0,4.2,15.8
1683544200,24.0,1.2,24.0,22.6,-0.0,4.3,15.8
1683544320,24.0,1.2,24.0,22.6,-0.0,4.3,15.8
1683544440,24.0,1.2,24.0,22.6,-0.0,4.3,15.8
1683544560,24.0,1.2,24.0,22.6,-0.0,4.2,15.8
1683544680,24.0,1.2,24.0,22.6,-0.0,3.9,15.8
1683544800,24.0,1.2,24.0,22.6,-0.0,3.7,15.8
1683544920,24.1,1.2,24.1,22.6,-0.0,2.9,15.8
1683545040,24.0,1.2,24.0,22.6,-0.0,4.3,15.8
1683545160,24.0,1.2,24.0,22.6,-0.0,4.4,15.8
1683545280,24.0,1.2,24.0,22.6,-0.0,4.2,15.8
1683545400,24.0,1.2,24.0,22.6,-0.0,4.3,15.8
1683545520,24.0,1.1,24.0,22.6,-0.0,4.2,15.7
1683545640,24.0,1.1,24.0,22.6,-0.0,3.6,15.7
1683545760,24.0,1.1,24.0,22.6,-0.0,3.0,15.7
1683545880,23.9,1.1,23.9,22.6,-0.0,4.3,15.7
1683546000,24.0,1.1,24.0,22.6,-0.0,3.6,15.7
1683546120,23.9,1.1,23.9,22.6,-0.0,4.3,15.7
1683546240,23.9,1.1,23.9,22.6,-0.0,4.3,15.7
1683546360,24.0,1.1,24.0,22.6,-0.0,3.0,15.7
1683546480,24.1,1.1,24.1,22.6,-0.0,2.4,15.7
1683546600,24.0,1.1,24.0,22.6,-0.0,3.2,15.7
1683546720,24.0,1.1,24.0,22.6,-0.0,3.1,15.7
1683546840,24.0,1.1,24.0,22.6,-0.0,3.0,15.7
1683546960,24.0,1.1,24.0,22.6,-0.0,3.0,15.7
1683547080,24.0,1.1,24.0,22.6,-0.0,2.7,15.7
1683547200,24.0,1.2,24.0,22.6,-0.0,3.0,15.6
1683547320,24.0,1.2,24.0,22.6,-0.0,3.0,15.6
1683547440,24.0,1.2,24.0,22.6,-0.0,3.0,15.6
1683547560,24.0,1.3,24.0,22.6,-0.0,3.1,15.6
1683547680,24.0,1.3,24.0,22.6,-0.0,3.0,15.6
1683547800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683547920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683548040,24.0,1.8,24.0,22.6,-0.0,3.0,15.6
1683548160,24.0,2.1,24.0,22.6,-0.0,3.2,15.6
1683548280,24.0,2.6,24.0,22.6,-0.0,3.1,15.6
1683548400,24.0,3.2,24.0,22.6,-0.0,3.0,15.6
1683548520,24.0,4.2,24.0,22.6,-0.0,2.7,15.6
1683548640,24.0,5.6,24.0,22.6,-0.0,3.2,15.6
1683548760,24.0,7.6,24.0,22.6,-0.0,3.1,15.6
1683548880,24.0,10.3,24.0,22.6,-0.0,3.1,15.6
1683549000,23.9,13.7,23.9,22.6,-0.0,3.1,15.6
1683549120,23.9,17.9,23.9,22.6,-0.0,3.3,15.5
1683549240,23.9,22.1,23.9,22.6,-0.0,3.2,15.5
1683549360,23.9,25.0,23.9,22.6,-0.0,3.2,15.5
1683549480,23.9,24.2,23.9,22.6,-0.0,3.3,15.5
1683549600,23.9,24.2,23.9,22.6,-0.0,3.1,15.5
1683549720,23.9,24.2,23.9,22.6,-0.0,3.2,15.5
1683549840,23.9,24.2,23.9,22.6,-0.0,3.3,15.5
1683549960,23.9,24.2,23.9,22.6,0.0,3.3,15.5
1683550080,23.9,24.8,23.9,22.6,0.0,3.3,15.5
1683550200,24.0,27.6,23.9,22.6,0.0,2.8,15.5
1683550320,23.9,28.5,23.9,22.6,0.0,3.3,15.5
1683550440,23.9,29.0,23.9,22.6,0.0,3.3,15.5
1683550560,23.9,29.3,23.9,22.6,0.0,3.2,15.5
1683550680,23.9,29.7,23.9,22.6,0.0,3.2,15.5
1683550800,24.0,30.0,23.9,22.6,0.0,2.5,15.5
1683550920,24.0,30.2,23.9,22.6,0.1,2.8,15.4
1683551040,23.9,30.4,23.9,22.6,0.1,3.1,15.4
1683551160,23.9,30.5,23.9,22.6,0.1,3.1,15.4
1683551280,23.9,30.7,23.9,22.6,0.1,3.1,15.4
1683551400,23.9,30.8,23.9,22.6,0.1,3.0,15.4
1683551520,23.9,31.0,23.9,22.6,0.1,2.7,15.4
1683551640,24.0,31.1,23.9,22.6,0.2,2.6,15.4
1683551760,23.9,31.2,23.9,22.6,0.2,3.1,15.4
1683551880,23.9,31.3,23.9,22.6,0.2,3.1,15.4
1683552000,23.9,31.4,23.8,22.6,0.2,3.2,15.4
1683552120,23.9,31.5,23.8,22.6,0.2,3.1,15.4
1683552240,23.9,31.5,23.9,22.6,0.2,2.6,15.4
1683552360,23.9,31.6,23.9,22.6,0.3,2.7,15.4
1683552480,23.9,31.7,23.9,22.6,0.3,2.5,15.4
1683552600,23.9,31.7,23.9,22.6,0.3,2.9,15.4
1683552720,23.9,31.8,23.9,22.6,0.3,2.8,15.4
1683552840,23.9,31.8,23.8,22.6,0.3,3.1,15.4
1683552960,23.9,31.9,23.9,22.6,0.3,2.9,15.4
1683553080,23.9,31.9,23.9,22.6,0.3,2.5,15.4
1683553200,23.9,26.7,23.9,22.6,0.4,2.5,15.4
1683553320,23.9,26.7,23.9,22.6,0.5,2.8,15.4
1683553440,23.9,26.8,23.9,22.6,0.5,2.8,15.4
1683553560,23.9,26.8,23.9,22.6,0.5,2.8,15.4
1683553680,23.9,26.7,23.9,22.6,0.5,2.5,15.3
1683553800,23.9,26.9,23.9,22.6,0.5,2.5,15.3
1683553920,23.9,26.8,23.9,22.6,0.5,2.5,15.3
1683554040,23.9,26.8,23.9,22.6,0.5,2.5,15.3
1683554160,23.9,26.8,23.9,22.6,0.5,2.5,15.3
1683554280,23.9,26.8,23.9,22.6,0.6,2.5,15.3
1683554400,23.9,26.9,23.9,22.6,0.6,2.5,15.3
1683554520,23.9,26.8,23.9,22.6,0.6,2.5,15.3
1683554640,23.9,26.9,23.9,22.6,0.6,2.7,15.3
1683554760,23.9,26.8,23.9,22.6,0.6,2.5,15.3
1683554880,23.9,26.9,23.9,22.6,0.6,2.5,15.3
1683555000,23.9,26.9,23.9,22.6,0.6,2.5,15.3
1683555120,23.9,27.0,23.9,22.6,0.6,2.5,15.3
1683555240,23.9,27.2,23.9,22.6,0.6,2.5,15.3
1683555360,23.9,27.2,23.9,22.6,0.6,2.5,15.3
1683555480,23.9,27.2,23.9,22.6,0.7,2.7,15.3
1683555600,23.9,27.2,23.9,22.6,0.7,2.7,15.3
1683555720,23.9,27.2,23.9,22.6,0.7,2.5,15.3
1683555840,23.9,27.1,23.9,22.6,0.7,2.5,15.3
1683555960,23.9,27.2,23.9,22.6,0.7,2.6,15.3
1683556080,23.9,27.2,23.9,22.6,0.7,2.6,15.3
1683556200,23.9,27.2,23.9,22.6,0.7,2.6,15.3
1683556320,23.9,27.3,23.9,22.6,0.8,2.7,15.3
1683556440,23.9,27.3,23.9,22.6,0.8,2.5,15.3
1683556560,23.9,27.3,23.9,22.6,0.9,2.5,15.3
1683556680,23.9,27.3,23.9,22.6,1.0,2.7,15.4
1683556800,23.9,27.3,23.9,22.6,0.9,2.6,15.4
1683556920,24.0,27.1,23.9,22.6,1.1,2.5,15.4
1683557040,24.0,39.2,24.0,22.6,1.1,2.5,15.4
1683557160,24.0,39.0,23.9,22.6,1.0,2.5,15.4
1683557280,24.0,38.9,23.9,22.6,0.9,2.5,15.4
1683557400,23.9,38.9,23.9,22.6,0.9,2.5,15.4
1683557520,24.0,27.3,23.9,22.6,1.1,2.5,15.4
1683557640,24.0,27.3,24.0,22.6,1.4,2.6,15.4
1683557760,24.0,39.2,24.0,22.6,1.2,2.5,15.4
1683557880,24.0,39.2,23.9,22.6,1.0,2.5,15.5
1683558000,24.0,27.6,23.9,22.6,1.1,2.5,15.5
1683558120,24.0,27.6,23.9,22.6,1.1,2.5,15.5
1683558240,24.0,27.5,23.9,22.6,1.1,2.5,15.5
1683558360,24.0,27.6,23.9,22.6,1.1,2.5,15.5
1683558480,24.0,27.6,23.9,22.6,1.3,2.6,15.5
1683558600,24.0,27.6,24.0,22.6,1.4,2.6,15.5
1683558720,24.0,27.7,24.0,22.6,1.5,2.5,15.6
1683558840,24.0,39.6,24.0,22.6,1.5,2.5,15.6
1683558960,24.0,39.5,24.0,22.6,1.4,2.5,15.6
1683559080,24.0,39.3,24.0,22.6,1.6,2.5,15.6
1683559200,24.0,39.3,24.0,22.6,1.6,2.5,15.6
1683559320,24.1,39.2,24.1,22.6,2.0,2.6,15.6
1683559440,24.2,39.1,24.2,22.6,2.7,2.5,15.6
1683559560,24.1,39.1,24.1,22.6,1.8,2.5,15.6
1683559680,24.1,39.7,24.1,22.6,2.1,2.5,15.6
1683559800,24.2,40.0,24.2,22.6,2.2,2.5,15.7
1683559920,24.2,40.0,24.1,22.6,1.9,2.5,15.7
1683560040,24.1,39.8,24.1,22.6,1.5,2.5,15.7
1683560160,24.1,39.7,24.0,22.6,1.6,2.6,15.7
1683560280,24.1,39.7,24.1,22.6,2.1,2.5,15.7
1683560400,24.2,40.2,24.1,22.6,2.0,2.5,15.7
1683560520,24.1,39.9,24.1,22.6,1.6,2.5,15.7
1683560640,24.1,39.9,24.1,22.6,1.7,2.5,15.7
1683560760,24.1,40.0,24.1,22.6,1.8,2.5,15.7
1683560880,24.1,40.1,24.1,22.6,1.8,2.6,15.8
1683561000,24.1,40.1,24.1,22.6,1.9,2.6,15.8
1683561120,24.1,39.9,24.1,22.6,1.9,2.5,15.8
1683561240,24.2,40.4,24.2,22.6,2.3,2.5,15.8
1683561360,24.3,40.4,24.2,22.6,2.8,2.5,15.8
1683561480,24.3,40.1,24.3,22.6,2.9,2.5,15.8
1683561600,24.4,40.4,24.3,22.6,3.2,2.6,15.8
1683561720,24.4,40.4,24.4,22.6,3.3,2.6,15.8
1683561840,24.4,40.0,24.4,22.6,3.0,2.5,15.8
1683561960,24.5,40.4,24.4,22.6,3.2,2.5,15.8
1683562080,24.5,40.4,24.5,22.6,3.4,2.5,15.8
1683562200,24.5,40.2,24.5,22.6,3.7,3.0,15.8
1683562320,24.5,40.2,24.4,22.6,4.0,4.0,15.8
1683562440,24.5,40.2,24.5,22.6,4.8,4.1,15.8
1683562560,24.3,39.9,24.3,22.6,2.7,3.7,15.9
1683562680,24.2,40.1,24.2,22.6,2.0,4.3,15.9
1683562800,24.2,40.1,24.2,22.6,3.7,4.4,15.9
1683562920,24.2,40.5,24.1,22.6,2.0,3.8,15.9
1683563040,24.1,39.3,24.1,22.6,2.4,4.0,15.9
1683563160,24.0,39.3,24.0,22.6,2.5,4.2,15.9
1683563280,24.2,39.2,24.2,22.6,3.5,3.8,15.9
1683563400,24.0,39.6,24.0,22.6,2.8,4.4,15.9
1683563520,24.4,39.6,24.3,22.6,6.3,4.4,15.9
1683563640,24.2,40.8,24.1,22.6,2.8,3.8,16.0
1683563760,24.1,39.6,24.1,22.6,2.9,3.8,16.0
1683563880,24.7,39.6,24.7,22.6,6.9,3.6,16.0
1683564000,24.9,39.9,24.9,22.6,7.1,3.6,16.0
1683564120,25.0,39.4,25.0,22.6,6.7,3.1,16.0
1683564240,25.1,39.4,25.1,22.6,6.7,3.6,16.0
1683564360,24.8,39.2,24.8,22.6,4.0,3.0,16.0
1683564480,25.4,39.6,25.4,22.6,8.3,2.9,16.1
1683564600,25.5,39.6,25.5,22.6,8.0,2.9,16.1
1683564720,25.1,39.3,25.1,22.6,3.9,2.9,16.1
1683564840,25.0,38.9,24.9,22.6,3.2,3.0,16.2
1683564960,25.0,38.9,25.0,22.6,4.7,3.6,16.2
1683565080,24.8,38.4,24.8,22.6,2.8,3.0,16.3
1683565200,24.8,38.5,24.8,22.6,2.8,3.0,16.4
1683565320,24.8,38.5,24.8,22.6,3.0,3.6,16.4
1683565440,25.6,39.5,25.6,22.6,10.1,3.5,16.5
1683565560,25.8,39.6,25.8,22.6,9.2,3.0,16.5
1683565685,25.1,39.6,25.1,22.6,3.3,3.0,16.6
1683565800,25.2,38.6,25.1,22.6,4.1,3.0,16.6
1683565920,25.1,39.5,25.1,22.6,4.2,3.2,16.7
1683566040,24.9,39.4,24.9,22.6,2.6,3.6,16.7
1683566160,25.2,37.8,25.2,22.6,6.9,3.6,16.7
1683566280,25.9,39.6,25.9,22.6,10.2,3.0,16.8
1683566400,26.0,39.6,26.0,22.6,10.2,2.9,16.8
1683566520,26.1,38.7,26.1,22.6,10.4,2.9,16.8
1683566640,25.4,37.9,25.4,22.6,2.9,2.9,16.9
1683566760,25.1,37.9,25.1,22.6,2.0,3.5,16.9
1683566880,25.1,38.2,25.1,22.6,2.2,3.0,17.0
1683567000,25.6,39.2,25.6,22.6,7.7,3.6,17.0
1683567120,25.6,39.5,25.5,22.6,5.2,3.5,17.0
1683567240,25.3,38.8,25.3,22.6,2.9,3.0,17.1
1683567360,25.2,38.8,25.2,22.6,3.0,2.9,17.1
1683567480,25.2,38.1,25.2,22.6,3.1,3.1,17.2
1683567600,25.2,36.8,25.1,22.6,3.2,3.9,17.2
1683567720,25.1,36.8,25.1,22.6,2.3,3.0,17.2
1683567840,25.3,37.5,25.3,22.6,4.4,2.9,17.2
1683567960,26.2,38.9,26.2,22.6,11.6,2.8,17.2
1683568080,25.5,38.9,25.4,22.6,3.2,2.9,17.2
1683568200,25.9,38.6,25.8,22.6,7.8,3.5,17.2
1683568320,26.3,38.5,26.3,22.6,11.5,3.3,17.2
1683568440,26.5,38.6,26.5,22.6,11.4,2.8,17.3
1683568560,26.3,37.8,26.3,22.6,9.3,2.8,17.3
1683568680,26.3,38.2,26.3,22.6,10.0,2.8,17.3
1683568800,26.2,38.1,26.2,22.6,8.1,2.9,17.3
1683568920,25.8,38.6,25.7,22.6,3.2,3.0,17.3
1683569040,26.2,38.2,26.2,22.6,9.9,3.3,17.4
1683569160,26.7,38.0,26.7,22.6,12.0,2.8,17.4
1683569280,26.7,38.4,26.7,22.6,12.0,2.8,17.4
1683569400,26.8,38.1,26.8,22.6,12.0,2.8,17.5
1683569520,26.8,38.1,26.8,22.6,11.8,2.9,17.5
1683569640,26.8,38.1,26.8,22.6,11.7,2.9,17.5
1683569760,26.8,36.8,26.8,22.6,12.0,2.8,17.5
1683569880,26.5,37.3,26.5,22.6,9.2,2.8,17.6
1683570000,26.8,39.2,26.8,22.6,11.7,2.8,17.6
1683570120,26.8,38.2,26.8,22.6,10.9,2.8,17.6
1683570240,26.9,38.2,26.8,22.6,11.8,2.8,17.6
1683570360,26.9,37.9,26.9,22.6,11.8,2.8,17.7
1683570480,26.1,38.5,26.1,22.6,4.2,2.9,17.7
1683570600,26.1,38.5,26.1,22.6,5.0,2.9,17.7
1683570720,26.9,37.2,26.9,22.6,13.2,2.9,17.7
1683570840,26.9,38.4,26.9,22.6,12.3,2.8,17.8
1683570960,26.9,38.4,26.9,22.6,12.1,2.9,17.8
1683571080,26.9,38.2,26.9,22.6,12.1,2.9,17.8
1683571200,26.9,38.3,26.9,22.6,12.0,2.8,17.8
1683571320,26.9,38.3,26.9,22.6,12.0,2.8,17.8
1683571440,26.9,38.3,26.9,22.6,11.9,2.8,17.8
1683571560,26.9,38.3,26.9,22.6,11.9,2.8,17.8
1683571680,26.9,38.3,26.9,22.6,12.0,2.8,17.9
1683571800,26.9,38.5,26.8,22.6,11.9,2.9,17.9
1683571920,26.9,38.6,26.9,22.6,12.0,2.9,17.9
1683572040,26.9,38.6,26.9,22.6,12.3,2.9,17.9
1683572160,26.9,38.7,26.9,22.6,12.5,2.9,17.9
1683572280,26.9,38.8,26.9,22.6,12.5,2.8,17.9
1683572400,26.9,38.8,26.9,22.6,12.4,2.9,17.9
1683572520,26.9,38.8,26.9,22.6,12.3,2.9,17.9
1683572640,26.9,38.7,26.9,22.6,12.4,2.9,18.0
1683572760,26.9,38.7,26.9,22.6,12.3,2.9,18.0
1683572880,26.9,38.8,26.9,22.6,12.5,2.8,18.0
1683573000,27.0,39.0,26.9,22.6,12.5,2.8,18.0
1683573120,27.0,39.0,26.9,22.6,12.5,2.9,18.0
1683573240,27.0,39.0,27.0,22.6,12.6,2.9,18.0
1683573360,27.0,38.8,27.0,22.6,12.4,2.9,18.0
1683573480,27.0,38.8,27.0,22.6,12.4,2.9,18.0
1683573600,27.0,39.1,27.0,22.6,12.4,2.8,18.0
1683573720,27.0,39.0,27.0,22.6,12.6,2.8,18.0
1683573840,27.0,39.0,27.0,22.6,12.5,2.9,18.0
1683573960,27.0,39.1,27.0,22.6,12.3,2.9,18.0
1683574080,27.0,39.1,27.0,22.6,12.3,2.9,18.0
1683574200,27.0,39.0,27.0,22.6,12.5,2.9,18.0
1683574320,27.0,39.2,27.0,22.6,12.4,2.9,18.0
1683574440,27.0,39.0,27.0,22.6,12.9,2.9,18.0
1683574560,27.0,39.0,27.0,22.6,12.7,2.9,18.0
1683574680,26.7,39.3,26.7,22.6,9.2,2.9,18.0
1683574800,27.0,38.9,27.0,22.6,12.2,2.9,18.0
1683574920,27.0,38.9,27.0,22.6,12.2,2.9,18.0
1683575040,27.0,39.0,27.0,22.6,12.2,2.9,18.0
1683575160,27.0,39.0,27.0,22.6,12.2,2.8,18.0
1683575280,27.0,39.0,27.0,22.6,12.1,2.9,18.0
1683575400,27.0,39.0,27.0,22.6,12.1,2.9,18.0
1683575520,27.0,39.0,27.0,22.6,12.2,2.9,18.0
1683575640,27.1,39.1,27.1,22.6,12.3,2.9,18.0
1683575760,27.1,39.1,27.1,22.6,12.4,2.9,18.0
1683575880,27.1,38.6,27.1,22.6,12.5,2.9,18.0
1683576000,27.2,38.6,27.2,22.6,13.1,2.8,18.0
1683576120,27.2,38.9,27.2,22.6,12.7,2.8,18.0
1683576240,27.1,39.2,27.1,22.6,12.3,2.8,18.0
1683576360,27.1,39.2,27.1,22.6,12.3,2.8,18.0
1683576480,27.1,39.2,27.1,22.6,12.2,2.8,18.0
1683576600,27.1,39.2,27.1,22.6,12.1,2.8,18.0
1683576720,27.2,39.3,27.2,22.6,12.3,2.8,18.0
1683576840,27.2,39.3,27.2,22.6,12.2,2.8,18.0
1683576960,27.2,39.3,27.2,22.6,12.3,2.8,18.0
1683577080,27.2,39.3,27.2,22.6,12.3,2.8,18.0
1683577200,27.2,39.3,27.2,22.6,12.1,2.8,18.0
1683577320,27.2,39.4,27.2,22.6,12.1,2.8,18.0
1683577440,27.2,39.3,27.2,22.6,12.4,2.8,18.0
1683577560,27.2,39.5,27.2,22.6,12.0,2.8,18.0
1683577680,27.2,39.5,27.2,22.6,12.0,2.8,18.0
1683577800,27.2,39.3,27.2,22.6,12.1,2.9,18.0
1683577920,27.2,39.4,27.2,22.6,12.0,2.8,18.0
1683578040,27.2,39.4,27.2,22.6,12.0,2.8,18.0
1683578160,27.3,39.3,27.2,22.6,12.1,2.8,18.0
1683578280,27.3,39.3,27.3,22.6,12.1,2.8,18.0
1683578400,27.3,39.3,27.3,22.6,12.3,2.8,18.0
1683578520,27.3,39.5,27.3,22.6,12.2,2.8,18.0
1683578640,27.3,39.4,27.3,22.6,12.0,2.8,18.0
1683578760,27.3,39.4,27.3,22.6,11.9,2.8,18.0
1683578880,27.4,39.4,27.4,22.6,12.3,2.8,18.0
1683579000,27.4,37.3,27.4,22.6,13.2,2.8,18.0
1683579120,27.6,38.1,27.6,22.6,13.4,2.8,18.0
1683579240,27.7,37.5,27.7,22.6,13.6,2.8,18.0
1683579360,27.7,37.3,27.7,22.6,13.4,2.8,18.0
1683579480,27.7,37.7,27.7,22.6,13.3,2.8,18.0
1683579600,27.5,39.5,27.5,22.6,12.1,2.8,18.0
1683579720,27.5,39.5,27.5,22.6,12.3,2.8,18.0
1683579840,27.6,39.5,27.6,22.6,12.4,2.8,18.0
1683579960,27.6,39.7,27.6,22.6,12.3,2.8,18.0
1683580080,27.6,39.6,27.6,22.6,12.2,2.8,18.0
1683580200,27.6,39.6,27.6,22.6,12.2,2.8,18.0
1683580320,27.7,39.6,27.7,22.6,12.1,2.8,18.1
1683580440,27.7,39.7,27.7,22.6,12.1,2.8,18.1
1683580560,27.7,39.7,27.7,22.6,11.9,2.8,18.1
1683580680,27.8,39.7,27.8,22.6,12.7,2.8,18.1
1683580800,26.6,39.7,26.6,22.6,4.0,2.9,18.0
1683580920,27.9,39.7,27.9,22.6,12.7,2.8,18.1
1683581040,28.0,39.6,28.0,22.6,12.4,2.8,18.1
1683581160,27.9,39.7,27.9,22.6,12.0,2.8,18.1
1683581280,28.1,39.7,28.0,22.6,12.4,2.8,18.1
1683581400,27.9,39.7,27.9,22.6,11.8,2.8,18.1
1683581520,28.0,39.7,27.9,22.6,11.5,2.8,18.1
1683581640,28.1,39.7,28.1,22.6,11.7,2.8,18.1
1683581760,28.1,39.7,28.1,22.6,11.7,2.8,18.1
1683581880,27.8,39.7,27.8,22.6,11.1,2.8,18.1
1683582000,28.2,39.6,28.2,22.6,11.4,2.8,18.1
1683582120,28.4,39.7,28.4,22.6,11.6,2.7,18.2
1683582240,27.0,39.7,27.0,22.6,5.9,2.9,18.2
1683582360,26.7,39.8,26.7,22.6,4.9,2.9,18.2
1683582480,26.8,38.4,26.8,22.6,5.7,2.9,18.2
1683582600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683582720,29.2,40.8,29.2,22.6,11.1,2.7,18.2
1683582840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683582960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683583080,29.1,40.8,29.1,22.6,10.2,2.7,18.3
1683583200,29.1,41.4,29.1,22.6,9.9,2.7,18.3
1683583320,29.1,41.4,29.1,22.6,9.8,2.6,18.3
1683583440,26.8,39.9,26.8,22.6,5.1,2.8,18.3
1683583560,27.5,37.8,27.5,22.6,8.1,2.8,18.3
1683583680,29.0,42.1,29.0,22.6,9.2,2.6,18.4
1683583800,29.0,41.8,29.0,22.6,8.9,2.7,18.4
1683583920,29.1,37.9,29.1,22.6,9.3,2.7,18.4
1683584040,29.0,41.6,29.0,22.6,8.5,2.6,18.4
1683584160,29.0,38.0,29.0,22.6,8.4,2.6,18.4
1683584280,29.0,41.8,29.0,22.6,8.1,2.6,18.4
1683584400,27.4,38.3,27.3,22.6,5.7,2.8,18.4
1683584520,29.0,41.9,29.0,22.6,7.7,2.6,18.5
1683584640,29.0,42.0,29.0,22.6,7.6,2.6,18.5
1683584760,26.6,38.1,26.6,22.6,3.3,2.8,18.5
1683584880,27.5,38.2,27.5,22.6,6.0,2.8,18.5
1683585000,26.7,38.1,26.7,22.6,4.0,2.8,18.5
1683585120,29.0,43.2,28.9,22.6,7.5,2.7,18.5
1683585240,26.8,38.4,26.8,22.6,5.0,2.8,18.5
1683585360,28.9,41.2,28.9,22.6,7.0,2.6,18.5
1683585480,26.8,38.2,26.8,22.6,4.2,2.8,18.5
1683585600,28.9,43.1,28.9,22.6,6.9,2.7,18.5
1683585720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683585840,26.6,39.2,26.6,22.6,3.2,2.9,18.6
1683585960,26.8,35.8,26.8,22.6,4.7,2.8,18.6
1683586080,26.7,35.9,26.7,22.6,3.9,2.8,18.6
1683586200,28.9,43.6,28.9,22.6,7.0,3.1,18.6
1683586320,26.8,37.3,26.8,22.6,4.0,2.9,18.6
1683586440,26.6,35.3,26.6,22.6,3.4,2.8,18.6
1683586560,26.7,35.2,26.7,22.6,4.1,2.8,18.6
1683586680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683586800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683586920,28.9,43.7,28.9,22.6,6.6,3.1,18.6
1683587040,28.9,43.3,28.8,22.6,6.0,2.6,18.6
1683587160,28.9,42.8,28.8,22.6,5.9,2.6,18.6
1683587280,28.9,42.4,28.8,22.6,5.8,2.6,18.6
1683587400,28.9,42.5,28.8,22.6,5.8,2.6,18.7
1683587520,28.8,42.5,28.8,22.6,5.6,2.6,18.7
1683587640,28.9,42.2,28.8,22.6,5.6,2.6,18.7
1683587760,28.8,42.4,28.8,22.6,5.5,2.6,18.7
1683587880,28.8,42.1,28.8,22.6,5.5,2.7,18.8
1683588000,28.8,42.4,28.8,22.6,5.4,2.6,18.8
1683588120,28.8,42.1,28.8,22.6,5.4,2.6,18.8
1683588240,28.8,42.4,28.8,22.6,5.2,2.6,18.9
1683588360,28.8,42.3,28.8,22.6,5.3,2.6,18.9
1683588480,28.8,42.3,28.8,22.6,5.1,2.6,19.0
1683588600,28.8,42.3,28.8,22.6,5.1,2.7,19.0
1683588720,28.8,42.4,28.8,22.6,5.1,2.6,19.0
1683588840,28.8,42.5,28.8,22.6,5.0,2.6,19.1
1683588960,28.8,42.2,28.8,22.6,5.2,2.6,19.1
1683589080,27.7,37.3,27.7,22.6,2.4,2.7,19.2
1683589200,28.8,41.3,28.8,22.6,5.2,2.6,19.2
1683589320,28.8,42.7,28.8,22.6,5.0,2.6,19.3
1683589440,27.6,37.3,27.6,22.6,3.9,2.7,19.3
1683589560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683589680,28.8,42.4,28.8,22.6,5.0,2.6,19.4
1683589800,28.8,42.5,28.8,22.6,4.9,2.6,19.4
1683589920,28.8,42.2,28.8,22.6,4.9,2.6,19.5
1683590040,28.8,42.2,28.7,22.6,4.8,2.6,19.5
1683590160,28.8,41.9,28.7,22.6,4.8,2.7,19.5
1683590280,28.8,42.1,28.7,22.6,4.8,2.7,19.5
1683590400,28.8,42.0,28.7,22.6,4.8,2.6,19.6
1683590520,28.8,42.1,28.7,22.6,4.8,2.6,19.6
1683590640,28.8,42.2,28.7,22.6,4.8,2.6,19.6
1683590760,28.7,42.1,28.7,22.6,4.7,2.6,19.7
1683590880,28.8,41.7,28.7,22.6,4.8,2.7,19.7
1683591000,28.7,41.8,28.7,22.6,4.9,2.6,19.7
1683591120,28.7,41.5,28.7,22.6,4.6,2.6,19.8
1683591240,26.5,36.6,26.4,22.6,1.9,2.8,19.8
1683591360,28.6,36.5,28.5,22.6,5.2,2.6,19.8
1683591480,28.8,38.3,28.7,22.6,4.8,2.6,19.8
1683591600,28.7,41.9,28.7,22.6,4.7,2.6,19.8
1683591720,28.7,41.4,28.7,22.6,4.6,2.6,19.8
1683591840,28.7,41.3,28.7,22.6,4.5,2.6,19.8
1683591960,28.7,41.5,28.7,22.6,4.5,2.6,19.8
1683592080,28.7,41.4,28.7,22.6,4.5,2.6,19.8
1683592200,28.7,40.8,28.7,22.6,4.5,2.6,19.8
1683592320,28.0,38.8,28.0,22.6,3.2,2.7,19.8
1683592440,28.7,31.4,28.7,22.6,4.3,2.6,19.9
1683592560,28.7,38.8,28.7,22.6,4.6,2.6,19.8
1683592680,28.7,37.9,28.7,22.6,4.4,2.6,19.9
1683592800,28.7,38.7,28.7,22.6,4.5,2.6,19.9
1683592920,28.5,37.9,28.4,22.6,4.4,2.7,19.9
1683593040,28.2,37.6,28.2,22.6,4.3,2.7,19.9
1683593160,28.1,37.6,28.1,22.6,4.2,2.6,19.9
1683593280,27.9,37.2,27.8,22.6,4.2,2.7,19.9
1683593400,27.4,36.9,27.4,22.6,4.1,2.7,19.9
1683593520,27.2,36.9,27.2,22.6,4.0,2.8,19.9
1683593640,27.1,36.6,27.0,22.6,3.9,2.8,19.9
1683593760,27.0,35.8,27.0,22.6,3.8,2.8,19.9
1683593880,26.9,35.8,26.9,22.6,3.6,2.7,19.9
1683594000,26.9,39.1,26.9,22.6,3.6,2.7,19.9
1683594120,26.8,39.1,26.8,22.6,3.5,2.8,19.9
1683594240,26.8,39.4,26.7,22.6,3.3,2.8,19.9
1683594360,26.7,39.3,26.7,22.6,3.3,2.8,19.9
1683594480,26.7,39.3,26.7,22.6,3.2,2.8,19.9
1683594600,26.6,39.2,26.6,22.6,3.1,2.8,19.9
1683594720,26.6,38.6,26.6,22.6,3.1,2.8,19.8
1683594840,26.5,38.6,26.5,22.6,3.0,2.9,19.8
1683594960,26.5,38.5,26.5,22.6,2.8,2.8,19.8
1683595080,26.5,39.1,26.4,22.6,2.7,2.8,19.8
1683595200,26.4,39.1,26.4,22.6,2.6,2.8,19.8
1683595320,26.4,37.9,26.4,22.6,2.6,2.8,19.8
1683595440,26.3,38.6,26.3,22.6,2.5,2.8,19.8
1683595560,26.3,38.6,26.3,22.6,2.4,2.9,19.8
1683595680,26.3,38.1,26.2,22.6,2.3,2.8,19.8
1683595800,26.2,37.8,26.2,22.6,2.2,2.8,19.7
1683595920,26.2,37.8,26.2,22.6,2.1,2.8,19.7
1683596040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683596160,26.1,35.9,26.1,22.6,1.9,2.8,19.7
1683596280,26.1,35.9,26.0,22.6,1.8,2.9,19.6
1683596400,26.0,38.9,26.0,22.6,1.7,2.8,19.6
1683596520,26.0,38.8,26.0,22.6,1.6,2.8,19.6
1683596640,26.0,38.6,26.0,22.6,1.5,2.8,19.5
1683596760,26.0,38.6,26.0,22.6,1.4,2.8,19.5
1683596880,25.9,38.4,25.9,22.6,1.3,2.9,19.5
1683597000,25.9,38.5,25.9,22.6,1.3,2.9,19.4
1683597120,25.9,38.5,25.9,22.6,1.2,2.8,19.4
1683597240,25.9,37.8,25.9,22.6,1.1,2.8,19.4
1683597360,25.9,38.2,25.8,22.6,1.1,2.8,19.3
1683597480,25.8,38.2,25.8,22.6,1.0,3.0,19.3
1683597600,25.8,37.9,25.8,22.6,0.9,2.9,19.3
1683597720,25.8,37.3,25.8,22.6,0.9,2.8,19.2
1683597840,25.7,37.3,25.7,22.6,0.8,3.4,19.2
1683597960,25.7,37.7,25.7,22.6,0.7,3.3,19.2
1683598080,25.8,37.8,25.7,22.6,0.7,2.8,19.1
1683598200,25.7,37.8,25.7,22.6,0.6,2.9,19.1
1683598320,25.7,37.5,25.6,22.6,0.5,3.4,19.0
1683598440,25.7,37.4,25.7,22.6,0.5,3.0,19.0
1683598560,25.6,37.4,25.6,22.6,0.4,3.5,19.0
1683598680,25.6,35.9,25.5,22.6,0.4,3.9,19.0
1683598800,25.6,35.9,25.6,22.6,0.3,2.9,18.9
1683598920,25.6,30.9,25.6,22.6,0.3,3.1,18.9
1683599040,25.6,30.8,25.5,22.6,0.2,3.3,18.8
1683599160,25.5,30.6,25.5,22.6,0.2,3.5,18.8
1683599285,25.5,30.4,25.5,22.6,0.2,3.5,18.8
1683599400,25.5,38.9,25.5,22.6,0.1,3.8,18.7
1683599520,25.5,29.9,25.5,22.6,0.1,3.6,18.7
1683599640,25.5,29.6,25.5,22.6,0.1,3.6,18.7
1683599760,25.5,29.3,25.4,22.6,0.1,3.8,18.6
1683599880,25.5,29.0,25.5,22.6,0.0,3.5,18.6
1683600000,25.5,28.6,25.4,22.6,0.0,3.6,18.6
1683600120,25.5,28.2,25.4,22.6,0.0,3.5,18.5
1683600240,25.5,27.7,25.5,22.6,0.0,3.4,18.5
1683600360,25.5,26.9,25.5,22.6,0.0,3.0,18.5
1683600480,25.4,25.7,25.4,22.6,0.0,4.2,18.4
1683600600,25.4,25.7,25.3,22.6,0.0,4.1,18.4
1683600720,25.4,25.8,25.4,22.6,0.0,3.6,18.4
1683600840,25.4,25.8,25.4,22.6,-0.0,3.5,18.3
1683600960,25.5,25.8,25.5,22.6,0.0,2.9,18.3
1683601080,25.4,25.8,25.4,22.6,-0.0,3.2,18.3
1683601200,25.4,25.7,25.3,22.6,0.0,4.1,18.2
1683601320,25.3,18.0,25.3,22.6,0.0,4.2,18.2
1683601440,25.3,14.2,25.3,22.6,0.0,4.2,18.2
1683601560,25.3,10.8,25.3,22.6,0.0,4.1,18.1
1683601680,25.4,7.9,25.4,22.6,0.0,3.3,18.1
1683601800,25.4,5.6,25.4,22.6,0.0,3.2,18.1
1683601920,25.3,4.0,25.3,22.6,0.0,3.4,18.0
1683602040,25.3,2.8,25.3,22.6,0.0,4.0,18.0
1683602160,25.2,2.0,25.2,22.6,0.0,4.2,18.0
1683602280,25.3,1.5,25.3,22.6,0.0,4.0,18.0
1683602400,25.3,1.1,25.3,22.6,0.0,3.3,18.0
1683602520,25.4,0.9,25.4,22.6,0.0,2.8,17.9
1683602640,25.3,0.7,25.3,22.6,0.0,3.4,17.9
1683602760,25.3,0.6,25.3,22.6,0.0,3.4,17.9
1683602880,25.3,0.5,25.3,22.6,0.0,3.4,17.8
1683603000,25.2,0.5,25.2,22.6,0.0,4.0,17.8
1683603120,25.3,0.4,25.3,22.6,0.0,3.4,17.8
1683603240,25.3,0.4,25.3,22.6,0.0,2.8,17.8
1683603360,25.3,0.4,25.3,22.6,0.0,3.5,17.8
1683603480,25.3,0.4,25.3,22.6,-0.0,3.5,17.8
1683603600,25.3,0.4,25.3,22.6,0.0,3.4,17.7
1683603720,25.3,0.3,25.3,22.6,-0.0,3.4,17.7
1683603840,25.2,0.3,25.2,22.6,0.0,3.8,17.7
1683603960,25.3,0.3,25.3,22.6,0.0,2.8,17.7
1683604080,25.2,0.3,25.2,22.6,0.0,3.5,17.7
1683604200,25.2,0.3,25.2,22.6,-0.0,3.9,17.7
1683604320,25.2,0.3,25.2,22.6,0.0,3.5,17.6
1683604440,25.2,0.3,25.2,22.6,0.0,3.5,17.6
1683604560,25.2,0.3,25.2,22.6,0.0,3.1,17.6
1683604680,25.3,0.3,25.3,22.6,0.0,2.7,17.6
1683604800,25.2,0.3,25.3,22.6,0.0,3.2,17.6
1683604920,25.2,0.3,25.2,22.6,0.0,3.8,17.6
1683605040,25.1,0.3,25.1,22.6,0.0,4.0,17.5
1683605160,25.2,0.3,25.2,22.6,0.0,4.0,17.5
1683605280,25.2,0.3,25.2,22.6,0.0,3.7,17.5
1683605400,25.2,0.3,25.2,22.6,0.0,2.7,17.5
1683605520,25.2,0.3,25.2,22.6,0.0,2.7,17.5
1683605640,25.1,0.3,25.1,22.6,0.0,3.9,17.5
1683605760,25.1,0.3,25.1,22.6,-0.0,4.2,17.5
1683605880,25.1,0.3,25.1,22.6,0.0,4.0,17.5
1683606000,25.1,0.3,25.1,22.6,0.0,4.0,17.5
1683606120,25.2,0.3,25.2,22.6,0.0,3.0,17.5
1683606240,25.2,0.3,25.2,22.6,0.0,2.8,17.4
1683606360,25.2,0.3,25.2,22.6,0.0,3.1,17.4
1683606480,25.2,0.3,25.2,22.6,0.0,3.2,17.4
1683606600,25.1,0.3,25.1,22.6,0.0,4.1,17.4
1683606720,25.1,0.3,25.1,22.6,0.0,4.0,17.4
1683606840,25.1,0.3,25.2,22.6,0.0,2.9,17.4
1683606960,25.2,0.3,25.2,22.6,0.0,2.9,17.4
1683607080,25.1,0.3,25.1,22.6,-0.0,3.2,17.4
1683607200,25.2,0.3,25.2,22.6,0.0,3.0,17.4
1683607320,25.1,0.3,25.1,22.6,0.0,3.5,17.4
1683607440,25.0,0.3,25.0,22.6,0.0,4.0,17.4
1683607560,25.1,0.3,25.1,22.6,-0.0,3.5,17.4
1683607680,25.1,0.3,25.1,22.6,-0.0,3.6,17.3
1683607800,25.1,0.3,25.1,22.6,0.0,3.3,17.3
1683607920,25.1,0.3,25.1,22.6,0.0,2.9,17.3
1683608040,25.1,0.3,25.1,22.6,0.0,3.5,17.3
1683608160,25.0,0.3,25.0,22.6,0.0,3.9,17.3
1683608280,25.0,0.3,25.0,22.6,0.0,4.2,17.3
1683608400,25.0,0.3,25.0,22.6,0.0,3.8,17.3
1683608520,25.0,0.3,25.1,22.6,0.0,3.4,17.3
1683608640,25.1,0.3,25.1,22.6,0.0,3.4,17.3
1683608760,25.0,0.3,25.1,22.6,0.0,3.4,17.3
1683608880,25.0,0.3,25.0,22.6,0.0,3.5,17.3
1683609000,25.0,0.3,25.0,22.6,0.0,4.1,17.3
1683609120,25.0,0.3,25.0,22.6,0.0,4.1,17.3
1683609240,25.0,0.3,25.0,22.6,0.0,4.1,17.3
1683609360,25.0,0.3,25.0,22.6,0.0,3.4,17.3
1683609480,25.0,0.3,25.0,22.6,0.0,4.0,17.3
1683609600,25.0,0.3,25.0,22.6,0.0,4.0,17.2
1683609720,25.0,0.3,25.0,22.6,0.0,3.5,17.2
1683609840,25.0,0.3,25.0,22.6,0.0,3.3,17.2
1683609960,25.0,0.3,25.0,22.6,0.0,4.0,17.2
1683610080,25.0,0.3,25.0,22.6,0.0,3.4,17.2
1683610200,25.0,0.3,25.0,22.6,-0.0,3.4,17.2
1683610320,24.9,0.3,24.9,22.6,0.0,4.1,17.2
1683610440,24.9,0.3,24.9,22.6,0.0,4.1,17.2
1683610560,25.0,0.3,25.0,22.6,0.0,3.4,17.2
1683610680,25.0,0.3,25.0,22.6,0.0,3.4,17.2
1683610800,25.0,0.3,25.0,22.6,0.0,2.9,17.2
1683610920,25.0,0.3,25.0,22.6,0.0,2.8,17.2
1683611040,24.9,0.3,24.9,22.6,0.0,4.0,17.2
1683611160,24.9,0.3,24.9,22.6,0.0,4.2,17.2
1683611280,24.9,0.3,24.9,22.6,0.0,4.2,17.2
1683611400,24.9,0.3,24.9,22.6,0.0,3.5,17.2
1683611520,25.0,0.3,25.0,22.6,0.0,3.2,17.2
1683611640,25.0,0.3,25.0,22.6,0.0,2.9,17.2
1683611760,25.0,0.3,25.0,22.6,0.0,2.9,17.2
1683611880,24.9,0.3,24.9,22.6,0.0,3.7,17.2
1683612000,24.9,0.3,24.9,22.6,0.0,4.2,17.2
1683612120,24.9,0.3,24.8,22.6,0.0,4.2,17.2
1683612240,24.9,0.3,24.9,22.6,0.0,3.7,17.2
1683612360,25.0,0.3,25.0,22.6,0.0,2.8,17.1
1683612480,25.0,0.3,25.0,22.6,0.0,2.9,17.1
1683612600,24.9,0.3,24.9,22.6,-0.0,3.6,17.1
1683612720,24.9,0.3,24.9,22.6,0.0,3.7,17.1
1683612840,24.8,0.3,24.8,22.6,0.0,4.2,17.1
1683612960,24.8,0.3,24.8,22.6,0.0,4.1,17.1
1683613080,24.9,0.3,24.9,22.6,0.0,2.8,17.1
1683613200,24.9,0.3,24.9,22.6,0.0,2.9,17.1
1683613320,24.9,0.3,24.9,22.6,0.0,3.2,17.1
1683613440,24.9,0.3,24.9,22.6,0.0,3.2,17.1
1683613560,24.8,0.3,24.8,22.6,0.0,4.0,17.1
1683613680,24.8,0.3,24.8,22.6,0.0,4.1,17.1
1683613800,24.8,0.3,24.8,22.6,0.0,3.6,17.1
