Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683613920,24.9,0.3,24.9,22.6,0.0,3.2,17.1
1683614040,24.9,0.3,24.9,22.6,0.0,2.9,17.1
1683614160,24.9,0.3,24.9,22.6,0.0,2.8,17.1
1683614280,24.8,0.3,24.8,22.6,0.0,3.5,17.0
1683614400,24.8,0.3,24.8,22.6,0.0,4.2,17.0
1683614520,24.8,0.3,24.8,22.6,0.0,4.1,17.0
1683614640,24.8,0.3,24.8,22.6,0.0,4.2,17.0
1683614760,24.8,0.3,24.8,22.6,0.0,4.1,17.0
1683614880,24.8,0.3,24.8,22.6,0.0,3.4,17.0
1683615000,24.8,0.3,24.8,22.6,0.0,2.9,17.0
1683615120,24.8,0.3,24.8,22.6,0.0,3.4,17.0
1683615240,24.8,0.3,24.8,22.6,0.0,3.4,17.0
1683615360,24.8,0.4,24.8,22.6,0.0,3.5,17.0
1683615480,24.8,0.4,24.8,22.6,0.0,4.1,17.0
1683615600,24.8,0.4,24.8,22.6,0.0,3.5,17.0
1683615720,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683615840,24.8,0.4,24.8,22.6,0.0,4.0,17.0
1683615960,24.8,0.4,24.8,22.6,0.0,2.8,17.0
1683616080,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683616200,24.8,0.4,24.8,22.6,0.0,3.6,17.0
1683616320,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683616440,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683616560,24.8,0.4,24.8,22.6,0.0,3.5,17.0
1683616680,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683616800,24.8,0.4,24.8,22.6,0.0,3.4,17.0
1683616920,24.7,0.5,24.7,22.6,0.0,3.5,17.0
1683617040,24.7,0.5,24.7,22.6,0.0,3.5,16.9
1683617160,24.8,0.5,24.8,22.6,0.0,3.1,16.9
1683617280,24.7,0.5,24.7,22.6,0.0,3.5,16.9
1683617400,24.7,0.5,24.7,22.6,0.0,3.5,16.9
1683617520,24.7,0.5,24.7,22.6,0.0,4.1,16.9
1683617640,24.7,0.5,24.7,22.6,0.0,4.1,16.9
1683617760,24.7,0.5,24.7,22.6,0.0,4.0,16.9
1683617880,24.7,0.5,24.7,22.6,0.0,3.4,16.9
1683618000,24.7,0.5,24.7,22.6,0.0,3.5,16.9
1683618120,24.7,0.5,24.7,22.6,0.0,3.4,16.9
1683618240,24.6,0.5,24.6,22.6,0.0,4.1,16.9
1683618360,24.6,0.5,24.6,22.6,0.0,4.2,16.9
1683618480,24.6,0.5,24.6,22.6,0.0,4.1,16.9
1683618600,24.6,0.6,24.6,22.6,0.0,4.1,16.9
1683618720,24.7,0.6,24.7,22.6,0.0,3.4,16.9
1683618840,24.7,0.6,24.7,22.6,0.0,2.8,16.9
1683618960,24.7,0.6,24.7,22.6,0.0,3.1,16.9
1683619080,24.6,0.6,24.6,22.6,0.0,4.1,16.8
1683619200,24.6,0.6,24.6,22.6,0.0,4.2,16.8
1683619320,24.6,0.6,24.6,22.6,0.0,4.1,16.8
1683619440,24.6,0.6,24.6,22.6,0.0,4.1,16.8
1683619560,24.6,0.6,24.6,22.6,0.0,3.7,16.8
1683619680,24.7,0.6,24.7,22.6,0.0,2.9,16.8
1683619800,24.6,0.6,24.6,22.6,0.0,4.1,16.8
1683619920,24.6,0.6,24.6,22.6,0.0,4.1,16.8
1683620040,24.5,0.6,24.5,22.6,0.0,4.2,16.8
1683620160,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683620280,24.5,0.7,24.5,22.6,0.0,4.1,16.8
1683620400,24.5,0.7,24.5,22.6,0.0,4.1,16.8
1683620520,24.6,0.7,24.6,22.6,0.0,3.7,16.8
1683620640,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683620760,24.5,0.7,24.5,22.6,-0.0,4.1,16.8
1683620880,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683621000,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683621120,24.5,0.7,24.5,22.6,0.0,3.6,16.8
1683621240,24.5,0.7,24.5,22.6,0.0,3.6,16.8
1683621360,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683621480,24.5,0.7,24.5,22.6,0.0,4.2,16.8
1683621600,24.5,0.7,24.5,22.6,0.0,4.2,16.7
1683621720,24.5,0.7,24.5,22.6,0.0,3.3,16.7
1683621840,24.5,0.7,24.5,22.6,0.0,3.6,16.7
1683621960,24.5,0.7,24.5,22.6,0.0,4.2,16.7
1683622080,24.5,0.7,24.5,22.6,0.0,4.2,16.7
1683622200,24.5,0.8,24.5,22.6,0.0,4.1,16.7
1683622320,24.5,0.8,24.5,22.6,0.0,3.5,16.7
1683622440,24.5,0.8,24.5,22.6,0.0,4.0,16.7
1683622560,24.5,0.8,24.5,22.6,0.0,4.2,16.7
1683622680,24.5,0.8,24.4,22.6,0.0,4.2,16.7
1683622800,24.4,0.8,24.4,22.6,0.0,4.2,16.7
1683622920,24.4,0.8,24.4,22.6,0.0,4.1,16.7
1683623040,24.4,0.8,24.4,22.6,0.0,4.1,16.7
1683623160,24.4,0.8,24.4,22.6,0.0,4.2,16.7
1683623280,24.4,0.8,24.4,22.6,0.0,4.1,16.7
1683623400,24.5,0.8,24.5,22.6,0.0,3.5,16.7
1683623520,24.5,0.8,24.5,22.6,0.0,4.1,16.7
1683623640,24.4,0.8,24.4,22.6,0.0,4.3,16.7
1683623760,24.4,0.8,24.4,22.6,0.0,4.3,16.7
1683623880,24.4,0.7,24.4,22.6,0.0,4.2,16.7
1683624000,24.4,0.7,24.4,22.6,0.0,4.2,16.7
1683624120,24.4,0.7,24.4,22.6,0.0,4.2,16.6
1683624240,24.4,0.7,24.4,22.6,0.0,4.2,16.6
1683624360,24.4,0.5,24.4,22.6,0.0,4.1,16.6
1683624480,24.4,0.6,24.4,22.6,0.0,3.5,16.6
1683624600,24.4,0.8,24.4,22.6,0.0,4.2,16.6
1683624720,24.4,0.6,24.4,22.6,0.0,4.0,16.6
1683624840,24.4,0.7,24.4,22.6,0.0,3.5,16.6
1683624960,24.4,0.6,24.4,22.6,0.0,4.2,16.6
1683625080,24.3,0.5,24.3,22.6,0.0,4.1,16.6
1683625200,24.4,0.5,24.4,22.6,0.0,3.7,16.6
1683625320,24.4,0.5,24.4,22.6,0.0,3.7,16.6
1683625440,24.4,0.5,24.4,22.6,0.0,3.4,16.6
1683625560,24.4,0.6,24.4,22.6,0.0,2.9,16.6
1683625680,24.4,0.5,24.4,22.6,0.0,3.6,16.6
1683625800,24.3,0.5,24.3,22.6,0.0,4.0,16.6
1683625920,24.3,0.4,24.3,22.6,0.0,4.3,16.6
1683626040,24.3,0.4,24.3,22.6,0.0,4.1,16.6
1683626160,24.3,0.4,24.3,22.6,0.0,4.0,16.7
1683626280,24.4,0.4,24.4,22.6,-0.0,2.8,16.7
1683626400,24.4,0.4,24.4,22.6,0.0,2.9,16.7
1683626520,24.3,0.4,24.3,22.6,0.0,4.0,16.7
1683626640,24.3,0.4,24.2,22.6,0.0,4.3,16.7
1683626760,24.3,0.4,24.3,22.6,0.0,4.3,16.7
1683626880,24.3,0.4,24.3,22.6,0.0,4.1,16.7
1683627000,24.4,0.4,24.4,22.6,0.0,2.9,16.7
1683627120,24.4,0.4,24.4,22.6,-0.0,2.9,16.7
1683627240,24.3,0.4,24.3,22.6,0.0,3.4,16.7
1683627360,24.3,0.4,24.3,22.6,0.0,3.5,16.7
1683627480,24.2,0.4,24.2,22.6,0.0,4.3,16.7
1683627600,24.2,0.4,24.2,22.6,0.0,4.3,16.7
1683627720,24.3,0.4,24.3,22.6,0.0,3.5,16.7
1683627840,24.3,0.4,24.3,22.6,-0.0,3.0,16.7
1683627960,24.3,0.3,24.3,22.6,-0.0,3.5,16.7
1683628080,24.3,0.3,24.3,22.6,0.0,2.9,16.7
1683628200,24.3,0.3,24.3,22.6,0.0,3.5,16.8
1683628320,24.2,0.3,24.2,22.6,0.0,4.3,16.8
1683628440,24.2,0.3,24.2,22.6,-0.0,4.2,16.8
1683628560,24.2,0.3,24.2,22.6,0.0,4.2,16.8
1683628680,24.2,0.3,24.2,22.6,0.0,4.2,16.8
1683628800,24.3,0.3,24.3,22.6,0.0,3.0,16.8
1683628920,24.2,0.3,24.2,22.6,0.0,3.6,16.8
1683629040,24.2,0.3,24.2,22.6,0.0,3.5,16.8
1683629160,24.2,0.3,24.2,22.6,0.0,4.2,16.8
1683629280,24.2,0.3,24.2,22.6,0.0,4.3,16.8
1683629400,24.2,0.3,24.2,22.6,0.0,4.2,16.8
1683629520,24.2,0.3,24.2,22.6,0.0,3.6,16.8
1683629640,24.1,0.3,24.1,22.6,0.0,4.3,16.8
1683629760,24.2,0.3,24.2,22.6,0.0,3.8,16.8
1683629880,24.2,0.3,24.2,22.6,0.0,3.7,16.8
1683630000,24.2,0.3,24.2,22.6,0.0,3.0,16.8
1683630120,24.2,0.3,24.2,22.6,0.0,3.6,16.8
1683630240,24.1,0.3,24.1,22.6,0.0,4.3,16.8
1683630360,24.1,0.3,24.1,22.6,0.0,4.3,16.8
1683630480,24.1,0.3,24.1,22.6,0.0,4.2,16.8
1683630600,24.1,0.3,24.1,22.6,0.0,3.7,16.8
1683630720,24.2,0.3,24.2,22.6,0.0,3.4,16.8
1683630840,24.2,0.3,24.2,22.6,0.0,3.5,16.8
1683630960,24.1,0.3,24.1,22.6,0.0,4.3,16.8
1683631080,24.1,0.3,24.1,22.6,0.0,4.4,16.8
1683631200,24.1,0.3,24.1,22.6,0.0,4.2,16.8
1683631320,24.1,0.3,24.1,22.6,0.0,4.1,16.8
1683631440,24.1,0.3,24.1,22.6,0.0,3.6,16.8
1683631560,24.1,0.3,24.1,22.6,0.0,3.8,16.8
1683631680,24.1,0.3,24.1,22.6,0.0,4.0,16.8
1683631800,24.1,0.3,24.1,22.6,0.0,4.0,16.8
1683631920,24.1,0.3,24.1,22.6,0.0,3.8,16.8
1683632040,24.0,0.3,24.0,22.6,0.0,4.3,16.8
1683632160,24.0,0.3,24.0,22.6,0.0,4.4,16.8
1683632280,24.0,0.3,24.0,22.6,0.0,4.2,16.8
1683632400,24.0,0.3,24.0,22.6,0.0,4.0,16.7
1683632520,24.0,0.3,24.0,22.6,0.0,4.2,16.7
1683632640,24.1,0.3,24.1,22.6,0.0,3.5,16.7
1683632760,24.1,0.3,24.1,22.6,0.0,3.5,16.7
1683632880,24.1,0.3,24.1,22.6,0.0,2.9,16.7
1683633000,24.0,0.3,24.0,22.6,0.0,3.6,16.7
1683633120,24.0,0.3,24.0,22.6,0.0,4.3,16.7
1683633240,24.0,0.3,24.0,22.6,0.0,4.4,16.7
1683633360,24.0,0.3,24.0,22.6,0.0,4.2,16.7
1683633480,24.0,0.3,24.0,22.6,0.0,3.7,16.7
1683633600,24.0,0.4,24.0,22.6,0.0,3.7,16.7
1683633720,24.0,0.4,24.0,22.6,-0.0,3.6,16.7
1683633840,24.0,0.4,24.0,22.6,0.0,3.7,16.7
1683633960,24.0,0.4,24.0,22.6,0.0,4.2,16.7
1683634080,23.9,0.5,23.9,22.6,0.0,4.2,16.7
1683634200,23.9,0.6,23.9,22.6,0.0,4.5,16.7
1683634320,24.0,0.7,24.0,22.6,0.0,3.7,16.7
1683634440,24.0,0.8,24.0,22.6,0.0,3.2,16.7
1683634560,24.0,1.1,24.0,22.6,0.0,3.5,16.7
1683634680,24.0,1.3,24.0,22.6,0.0,3.8,16.7
1683634800,24.0,1.7,24.0,22.6,0.0,3.5,16.7
1683634920,23.9,2.3,23.9,22.6,0.0,4.3,16.7
1683635040,23.9,3.1,23.9,22.6,0.0,4.3,16.7
1683635160,23.9,4.3,23.9,22.6,0.0,3.8,16.6
1683635280,23.9,6.0,23.9,22.6,0.0,4.2,16.6
1683635400,23.9,8.6,23.8,22.6,0.0,4.4,16.6
1683635520,23.9,12.2,23.9,22.6,0.0,3.7,16.6
1683635640,23.9,16.5,23.9,22.6,0.0,3.7,16.6
1683635760,23.9,20.3,23.9,22.6,0.0,3.7,16.6
1683635880,23.9,23.8,23.9,22.6,0.0,3.8,16.6
1683636000,24.0,26.0,24.0,22.6,0.0,3.2,16.6
1683636120,24.0,24.3,24.0,22.6,-0.0,2.5,16.6
1683636240,24.0,24.3,23.9,22.6,0.0,3.2,16.6
1683636360,24.0,24.3,24.0,22.6,-0.0,3.2,16.6
1683636480,24.0,24.3,23.9,22.6,0.0,3.2,16.6
1683636600,24.0,24.3,23.9,22.6,0.0,3.2,16.6
1683636720,24.0,24.3,24.0,22.6,0.0,3.2,16.6
1683636840,24.0,24.3,24.0,22.6,-0.0,2.6,16.6
1683636960,23.9,25.6,23.9,22.6,0.0,3.2,16.6
1683637080,23.9,27.6,23.9,22.6,0.0,3.2,16.6
1683637200,23.9,28.1,23.9,22.6,0.0,3.3,16.6
1683637320,23.9,28.5,23.9,22.6,0.0,3.2,16.6
1683637440,24.0,28.8,23.9,22.6,0.0,3.0,16.5
1683637560,24.0,29.0,24.0,22.6,0.0,2.6,16.5
1683637680,23.9,29.2,23.9,22.6,0.0,3.3,16.5
1683637800,23.9,29.4,23.9,22.6,0.0,3.3,16.5
1683637920,23.9,29.6,23.9,22.6,0.1,3.1,16.5
1683638040,24.0,29.7,23.9,22.6,0.1,2.7,16.5
1683638160,24.0,29.8,23.9,22.6,0.1,2.6,16.5
1683638280,24.0,30.0,24.0,22.6,0.1,2.5,16.5
1683638400,23.9,30.1,23.9,22.6,0.1,3.3,16.5
1683638520,23.9,30.2,23.9,22.6,0.1,3.2,16.5
1683638640,23.9,30.3,23.9,22.6,0.1,3.2,16.5
1683638760,23.9,30.5,23.9,22.6,0.1,3.1,16.5
1683638880,23.9,30.3,23.8,22.6,0.1,3.4,16.5
1683639000,23.9,30.7,23.9,22.6,0.2,3.1,16.5
1683639120,24.0,30.7,23.9,22.6,0.2,2.5,16.5
1683639240,23.9,30.7,23.9,22.6,0.2,3.1,16.5
1683639360,23.9,30.9,23.9,22.6,0.2,3.1,16.5
1683639480,23.9,31.0,23.9,22.6,0.2,3.2,16.5
1683639600,23.9,31.2,23.8,22.6,0.3,3.3,16.5
1683639720,23.9,31.2,23.9,22.6,0.3,3.1,16.5
1683639840,23.9,31.2,23.9,22.6,0.3,2.7,16.5
1683639960,23.9,31.3,23.9,22.6,0.3,3.2,16.5
1683640080,23.9,31.3,23.9,22.6,0.3,3.2,16.5
1683640200,23.9,31.4,23.8,22.6,0.3,3.3,16.5
1683640320,23.8,31.5,23.8,22.6,0.3,3.4,16.5
1683640440,23.9,31.5,23.8,22.6,0.3,3.1,16.5
1683640560,23.9,31.5,23.9,22.6,0.3,2.5,16.4
1683640680,23.9,31.4,23.9,22.6,0.3,2.5,16.4
1683640800,23.9,37.6,23.8,22.6,0.4,3.3,16.5
1683640920,23.8,34.8,23.8,22.6,0.4,3.6,16.4
1683641040,23.9,35.3,23.8,22.6,0.5,3.3,16.4
1683641160,23.9,35.3,23.8,22.6,0.5,3.1,16.4
1683641280,23.9,36.8,23.8,22.6,0.5,3.2,16.4
1683641400,23.9,35.5,23.8,22.6,0.5,3.2,16.4
1683641520,23.9,35.6,23.8,22.6,0.5,3.1,16.4
1683641640,23.9,35.6,23.9,22.6,0.5,2.6,16.4
1683641760,23.9,36.0,23.8,22.6,0.6,3.3,16.4
1683641880,23.9,36.6,23.8,22.6,0.6,3.2,16.4
1683642000,23.9,36.6,23.8,22.6,0.6,3.2,16.4
1683642120,23.9,37.0,23.8,22.6,0.6,3.2,16.4
1683642240,23.8,37.2,23.8,22.6,0.6,3.2,16.4
1683642360,23.9,37.2,23.8,22.6,0.6,2.7,16.4
1683642480,23.9,36.8,23.8,22.6,0.6,2.9,16.4
1683642600,23.8,36.8,23.8,22.6,0.6,3.4,16.4
1683642720,23.8,36.8,23.8,22.6,0.6,3.5,16.4
1683642840,23.8,36.8,23.8,22.6,0.6,3.2,16.4
1683642960,24.0,37.3,23.9,22.6,0.7,1.9,16.4
1683643080,24.0,37.3,24.0,22.6,0.7,2.0,16.4
1683643200,24.0,37.9,23.9,22.6,0.8,2.4,16.4
1683643320,24.0,38.4,24.0,22.6,0.9,1.9,16.4
1683643440,24.0,38.4,24.0,22.6,1.0,1.9,16.4
1683643560,24.0,37.7,24.0,22.6,1.0,1.9,16.4
1683643680,24.1,38.9,24.0,22.6,1.0,1.9,16.4
1683643800,24.1,38.9,24.0,22.6,1.2,2.0,16.4
1683643920,24.1,39.3,24.0,22.6,1.2,2.2,16.4
1683644040,24.1,38.6,24.1,22.6,1.3,2.2,16.4
1683644160,24.1,38.6,24.1,22.6,1.2,2.1,16.4
1683644280,24.1,38.7,24.0,22.6,1.1,2.1,16.4
1683644400,24.1,38.6,24.1,22.6,1.3,2.1,16.4
1683644520,24.0,38.6,24.0,22.6,1.1,2.4,16.4
1683644640,24.1,38.5,24.1,22.6,1.6,2.1,16.4
1683644760,24.2,39.2,24.1,22.6,1.5,1.9,16.4
1683644880,24.1,39.2,24.1,22.6,1.4,1.9,16.4
1683645000,24.2,39.1,24.1,22.6,1.5,1.9,16.4
1683645120,24.2,39.7,24.2,22.6,1.6,2.0,16.4
1683645240,24.2,39.7,24.1,22.6,1.7,2.4,16.4
1683645360,24.2,38.8,24.1,22.6,1.8,2.4,16.4
1683645480,24.2,39.1,24.2,22.6,1.4,1.9,16.4
1683645600,24.2,39.1,24.2,22.6,1.7,1.9,16.4
1683645720,24.2,39.5,24.2,22.6,1.5,1.9,16.4
1683645840,24.1,38.8,24.1,22.6,1.5,2.4,16.5
1683645960,24.1,38.8,24.1,22.6,1.3,2.3,16.5
1683646080,24.1,39.3,24.1,22.6,1.3,1.9,16.5
1683646200,24.1,39.2,24.1,22.6,1.3,1.9,16.5
1683646320,24.1,39.2,24.1,22.6,1.3,1.9,16.5
1683646440,24.2,38.9,24.1,22.6,1.4,1.9,16.5
1683646560,24.2,38.8,24.1,22.6,1.5,2.1,16.5
1683646680,24.1,38.8,24.1,22.6,1.6,2.4,16.5
1683646800,24.1,38.8,24.1,22.6,1.4,2.3,16.5
1683646920,24.2,39.0,24.1,22.6,1.4,1.9,16.5
1683647040,24.2,39.0,24.1,22.6,1.4,1.9,16.5
1683647160,24.1,38.6,24.1,22.6,1.4,1.9,16.5
1683647280,24.2,39.2,24.2,22.6,1.9,2.0,16.5
1683647400,24.2,39.2,24.2,22.6,2.0,2.4,16.5
1683647520,24.3,40.1,24.2,22.6,2.1,2.0,16.5
1683647640,24.3,39.2,24.3,22.6,2.1,1.9,16.5
1683647760,24.3,39.2,24.3,22.6,2.3,2.1,16.5
1683647880,24.3,39.6,24.3,22.6,2.1,2.4,16.5
1683648000,24.3,39.6,24.2,22.6,1.7,1.9,16.5
1683648120,24.3,39.6,24.3,22.6,2.0,2.0,16.5
1683648240,24.3,39.4,24.3,22.6,2.0,1.9,16.5
1683648360,24.3,39.8,24.3,22.6,2.1,2.1,16.5
1683648480,24.4,39.8,24.3,22.6,2.2,2.1,16.5
1683648600,24.4,39.7,24.4,22.6,2.3,2.1,16.5
1683648720,24.4,39.7,24.4,22.6,2.3,1.9,16.5
1683648840,24.4,40.0,24.4,22.6,2.4,2.4,16.5
1683648960,24.4,38.7,24.3,22.6,2.8,2.9,16.5
1683649080,24.4,38.7,24.3,22.6,2.9,3.1,16.5
1683649200,24.3,39.1,24.3,22.6,2.8,3.2,16.5
1683649320,24.3,38.7,24.2,22.6,2.6,3.3,16.5
1683649440,24.3,38.7,24.3,22.6,3.0,3.3,16.5
1683649560,24.4,39.5,24.3,22.6,3.2,3.2,16.5
1683649680,24.4,40.0,24.4,22.6,3.7,3.3,16.5
1683649800,24.6,40.0,24.5,22.6,4.3,3.1,16.5
1683649920,24.5,39.8,24.5,22.6,3.8,3.7,16.5
1683650040,24.3,39.8,24.3,22.6,3.5,4.4,16.5
1683650160,24.3,39.8,24.3,22.6,3.6,4.3,16.5
1683650280,24.3,39.2,24.3,22.6,3.8,4.3,16.5
1683650400,24.4,39.5,24.4,22.6,4.4,4.4,16.5
1683650520,24.5,39.5,24.5,22.6,5.0,4.3,16.5
1683650640,24.5,39.8,24.5,22.6,4.9,4.3,16.5
1683650760,24.6,36.7,24.6,22.6,5.1,4.3,16.5
1683650880,24.8,37.2,24.8,22.6,6.3,4.2,16.5
1683651000,24.8,38.0,24.7,22.6,5.3,4.2,16.6
1683651120,24.8,38.0,24.8,22.6,5.8,4.3,16.6
1683651240,24.7,37.8,24.7,22.6,4.8,4.3,16.6
1683651360,24.7,39.3,24.7,22.6,4.9,4.2,16.7
1683651480,25.1,39.3,25.1,22.6,7.7,4.2,16.7
1683651600,24.9,39.2,24.9,22.6,4.8,4.3,16.7
1683651720,24.8,39.1,24.7,22.6,4.2,4.3,16.8
1683651840,24.7,39.1,24.7,22.6,3.9,4.3,16.8
1683651960,24.7,39.3,24.6,22.6,4.1,4.3,16.8
1683652080,24.8,36.2,24.8,22.6,5.1,4.3,16.9
1683652200,25.0,38.0,25.0,22.6,5.5,3.6,16.9
1683652320,25.1,37.4,25.0,22.6,5.7,3.6,16.9
1683652440,25.1,37.4,25.1,22.6,5.7,3.6,17.0
1683652560,25.1,38.3,25.1,22.6,5.3,3.7,17.0
1683652680,25.9,39.0,25.9,22.6,11.4,3.5,17.1
1683652800,25.5,39.0,25.5,22.6,5.7,3.6,17.1
1683652920,25.4,37.2,25.4,22.6,5.4,3.5,17.1
1683653040,25.3,37.2,25.3,22.6,4.2,2.9,17.1
1683653160,25.3,39.0,25.2,22.6,4.1,2.9,17.2
1683653280,25.2,39.1,25.2,22.6,4.3,3.5,17.2
1683653400,25.2,39.1,25.2,22.6,4.4,3.6,17.3
1683653520,25.3,35.8,25.2,22.6,4.6,3.1,17.3
1683653640,25.3,35.8,25.2,22.6,5.0,3.6,17.4
1683653760,25.4,37.9,25.4,22.6,5.7,3.5,17.4
1683653880,25.5,38.7,25.5,22.6,5.9,3.0,17.4
1683654000,26.2,38.7,26.2,22.6,11.2,2.8,17.5
1683654120,25.7,38.5,25.6,22.6,5.7,2.9,17.5
1683654240,25.6,37.4,25.6,22.6,5.3,2.9,17.5
1683654360,25.7,37.4,25.6,22.6,5.7,2.9,17.5
1683654480,25.5,37.5,25.5,22.6,4.7,2.9,17.5
1683654600,25.5,35.4,25.5,22.6,4.3,2.9,17.6
1683654720,25.5,35.5,25.5,22.6,4.3,2.9,17.6
1683654840,25.5,35.6,25.5,22.6,4.5,2.9,17.7
1683654960,25.5,36.8,25.4,22.6,4.9,3.6,17.7
1683655080,25.5,36.8,25.4,22.6,4.8,3.5,17.7
1683655200,25.5,36.9,25.5,22.6,4.7,3.1,17.7
1683655320,25.5,37.0,25.5,22.6,4.8,2.9,17.7
1683655440,25.6,37.0,25.5,22.6,5.1,3.0,17.7
1683655560,25.6,37.5,25.6,22.6,5.2,3.0,17.7
1683655680,25.6,38.2,25.6,22.6,5.5,3.3,17.7
1683655800,25.7,38.2,25.7,22.6,6.0,2.9,17.8
1683655920,25.7,37.3,25.6,22.6,5.1,2.9,17.8
1683656040,25.7,37.7,25.6,22.6,5.1,2.9,17.8
1683656160,25.6,37.7,25.6,22.6,5.4,3.5,17.8
1683656280,25.7,38.3,25.6,22.6,5.5,3.5,17.8
1683656400,25.5,36.8,25.5,22.6,4.9,3.9,17.8
1683656520,25.6,36.8,25.5,22.6,4.7,3.5,17.8
1683656640,25.6,36.3,25.6,22.6,4.5,3.0,17.8
1683656760,25.6,35.6,25.6,22.6,4.4,2.9,17.9
1683656880,25.6,35.6,25.6,22.6,4.8,2.9,17.9
1683657000,25.7,37.8,25.7,22.6,5.4,3.1,17.9
1683657120,25.7,38.4,25.7,22.6,5.5,3.3,17.9
1683657240,25.8,38.4,25.8,22.6,5.7,3.1,17.9
1683657360,25.8,38.3,25.8,22.6,6.3,3.3,17.9
1683657480,26.0,39.3,25.9,22.6,7.1,3.0,17.9
1683657600,26.6,39.3,26.6,22.6,12.6,2.9,18.0
1683657720,27.1,38.2,27.1,22.6,16.0,2.8,18.0
1683657840,27.1,38.2,27.1,22.6,15.2,2.8,18.0
1683657960,27.0,40.0,27.0,22.6,13.4,2.8,18.0
1683658080,27.0,39.8,27.0,22.6,13.5,2.9,18.0
1683658200,26.4,39.8,26.4,22.6,7.9,2.9,18.0
1683658320,26.4,36.3,26.4,22.6,7.8,2.8,18.1
1683658440,26.2,36.3,26.2,22.6,6.5,2.9,18.1
1683658560,26.2,38.2,26.2,22.6,6.3,2.8,18.1
1683658680,26.2,38.1,26.1,22.6,6.0,2.9,18.2
1683658800,26.2,38.1,26.1,22.6,6.2,2.9,18.2
1683658920,26.2,38.0,26.2,22.6,6.8,2.8,18.2
1683659040,26.2,39.0,26.2,22.6,6.4,3.1,18.2
1683659160,26.1,39.0,26.0,22.6,5.8,3.2,18.3
1683659280,26.0,37.9,26.0,22.6,5.8,3.5,18.3
1683659400,26.1,38.8,26.1,22.6,5.9,3.0,18.3
1683659520,26.7,38.8,26.7,22.6,11.4,2.9,18.4
1683659640,27.3,37.9,27.3,22.6,15.9,2.8,18.4
1683659760,26.5,40.3,26.5,22.6,8.4,2.8,18.4
1683659880,26.7,38.0,26.7,22.6,10.4,2.8,18.4
1683660000,26.5,37.9,26.5,22.6,8.4,2.9,18.4
1683660120,27.3,36.7,27.3,22.6,15.7,2.8,18.4
1683660240,27.0,39.9,27.0,22.6,13.1,3.4,18.4
1683660360,27.0,39.6,27.0,22.6,12.6,2.8,18.4
1683660480,27.0,39.2,27.0,22.6,12.5,2.8,18.4
1683660600,27.0,39.2,27.0,22.6,12.4,2.9,18.4
1683660720,26.9,39.1,26.9,22.6,12.3,2.9,18.4
1683660840,26.9,39.1,26.9,22.6,12.3,2.9,18.4
1683660960,26.9,39.1,26.9,22.6,12.1,2.8,18.4
1683661080,26.9,39.0,26.9,22.6,12.3,2.8,18.4
1683661200,26.9,38.9,26.9,22.6,12.2,2.8,18.4
1683661320,26.9,39.0,26.9,22.6,12.4,2.8,18.4
1683661440,26.9,38.9,26.9,22.6,12.4,2.8,18.4
1683661560,26.9,38.9,26.9,22.6,12.2,2.9,18.4
1683661680,26.4,38.9,26.4,22.6,7.8,2.9,18.4
1683661800,27.0,39.6,27.0,22.6,12.9,2.9,18.4
1683661920,27.0,36.9,27.0,22.6,13.3,2.8,18.4
1683662040,27.0,36.7,27.0,22.6,13.7,2.9,18.4
1683662160,26.9,39.2,26.9,22.6,12.5,2.9,18.4
1683662280,27.0,38.8,27.0,22.6,12.7,2.8,18.4
1683662400,26.9,38.8,26.8,22.6,11.9,2.8,18.5
1683662520,26.9,38.6,26.9,22.6,11.6,2.9,18.5
1683662640,27.0,39.4,27.0,22.6,12.9,2.9,18.5
1683662760,26.9,39.5,26.9,22.6,12.3,2.9,18.5
1683662880,26.9,39.2,26.9,22.6,12.4,2.9,18.5
1683663000,27.0,39.0,27.0,22.6,12.6,2.9,18.5
1683663120,27.0,39.0,27.0,22.6,12.4,2.9,18.5
1683663240,27.0,39.0,27.0,22.6,12.4,2.9,18.5
1683663360,27.0,39.2,27.0,22.6,12.5,2.9,18.5
1683663480,26.8,39.2,26.8,22.6,11.6,2.9,18.5
1683663600,27.0,39.6,27.0,22.6,12.8,2.8,18.5
1683663720,27.0,39.4,27.0,22.6,12.9,2.9,18.5
1683663840,27.0,39.4,27.0,22.6,12.3,2.9,18.5
1683663960,26.9,39.1,26.9,22.6,11.7,2.9,18.5
1683664080,27.0,39.0,27.0,22.6,12.3,2.9,18.5
1683664200,27.0,39.0,27.0,22.6,12.4,2.9,18.5
1683664320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683664440,27.0,38.9,27.0,22.6,12.1,2.9,18.5
1683664560,27.0,38.9,27.0,22.6,12.2,2.9,18.5
1683664680,27.0,39.1,27.0,22.6,12.3,2.8,18.5
1683664800,27.0,39.1,27.0,22.6,12.1,2.8,18.6
1683664920,27.0,39.1,27.0,22.6,12.0,2.8,18.6
1683665040,27.0,39.1,27.0,22.6,12.0,2.9,18.6
1683665160,27.1,39.2,27.1,22.6,12.2,2.8,18.6
1683665280,27.1,39.2,27.1,22.6,12.1,2.9,18.6
1683665400,27.1,39.3,27.1,22.6,12.3,2.9,18.6
1683665520,27.1,39.2,27.1,22.6,12.5,2.8,18.6
1683665640,27.2,39.2,27.2,22.6,12.6,2.9,18.6
1683665760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683665880,27.2,39.2,27.2,22.6,13.1,2.8,18.6
1683666000,27.2,39.2,27.2,22.6,12.7,2.8,18.6
1683666120,27.3,39.2,27.2,22.6,13.1,2.8,18.6
1683666240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683666360,27.1,37.2,27.1,22.6,12.0,2.9,18.6
1683666480,26.7,38.4,26.7,22.6,8.2,2.9,18.6
1683666600,26.4,37.6,26.4,22.6,5.4,2.9,18.6
1683666720,26.9,37.6,26.9,22.6,10.4,2.9,18.6
1683666840,27.2,39.9,27.2,22.6,12.8,2.8,18.6
1683666960,27.2,39.9,27.2,22.6,12.2,2.8,18.6
1683667080,27.2,39.3,27.2,22.6,12.5,2.8,18.6
1683667200,27.2,39.4,27.2,22.6,12.2,2.8,18.6
1683667320,27.3,39.4,27.3,22.6,12.4,2.8,18.7
1683667440,27.3,39.5,27.3,22.6,12.3,2.8,18.7
1683667560,27.3,39.4,27.2,22.6,12.0,2.8,18.7
1683667680,27.3,39.4,27.3,22.6,12.1,2.8,18.7
1683667800,26.4,39.4,26.3,22.6,3.7,2.9,18.7
1683667920,27.4,38.2,27.3,22.6,12.9,2.8,18.7
1683668040,27.4,37.7,27.4,22.6,12.8,2.8,18.7
1683668160,27.1,39.3,27.1,22.6,10.0,2.8,18.7
1683668280,27.1,39.5,27.1,22.6,10.1,2.9,18.7
1683668400,27.3,39.5,27.3,22.6,11.5,2.8,18.7
1683668520,27.3,39.2,27.3,22.6,11.6,2.8,18.7
1683668640,27.3,39.1,27.3,22.6,11.5,2.8,18.7
1683668760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683668880,27.3,38.9,27.3,22.6,11.5,2.8,18.7
1683669000,27.3,39.0,27.3,22.6,11.4,2.8,18.7
1683669120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683669240,27.1,38.9,27.0,22.6,8.6,2.8,18.7
1683669360,26.4,34.1,26.4,22.6,4.2,2.9,18.7
1683669480,27.4,38.7,27.4,22.6,11.6,2.8,18.7
1683669600,27.4,38.7,27.4,22.6,11.6,2.8,18.7
1683669720,27.4,38.9,27.4,22.6,11.3,2.8,18.7
1683669840,27.5,38.9,27.5,22.6,11.4,2.8,18.7
1683669960,27.5,38.9,27.5,22.6,11.2,2.9,18.7
1683670080,27.5,38.7,27.5,22.6,11.4,2.8,18.8
1683670200,27.5,38.8,27.5,22.6,11.3,2.8,18.8
1683670320,27.3,38.8,27.3,22.6,10.2,2.8,18.8
1683670440,26.8,37.3,26.8,22.6,5.6,2.9,18.8
1683670560,26.4,37.7,26.4,22.6,3.8,2.9,18.8
1683670680,27.8,37.7,27.8,22.6,12.2,2.8,18.8
1683670800,27.3,37.5,27.3,22.6,9.8,2.8,18.8
1683670920,27.7,37.7,27.7,22.6,11.2,2.8,18.8
1683671040,27.8,37.7,27.8,22.6,11.4,2.8,18.8
1683671160,27.7,38.9,27.7,22.6,10.8,2.8,18.8
1683671280,27.7,38.3,27.7,22.6,10.7,2.8,18.8
1683671400,27.8,38.3,27.8,22.6,10.8,2.8,18.8
1683671520,26.6,38.6,26.6,22.6,3.2,2.9,18.8
1683671640,26.5,35.7,26.5,22.6,4.0,2.9,18.8
1683671760,28.0,37.4,28.0,22.6,11.5,2.8,18.8
1683671880,27.8,38.0,27.8,22.6,10.8,2.7,18.9
1683672000,28.0,38.0,28.0,22.6,10.9,2.7,18.9
1683672120,27.9,38.7,27.9,22.6,10.5,2.8,18.9
1683672240,27.9,38.3,27.9,22.6,10.3,2.8,18.9
1683672360,27.9,38.3,27.9,22.6,10.1,2.8,18.9
1683672480,27.9,38.2,27.9,22.6,9.9,2.8,18.9
1683672600,28.0,38.3,28.0,22.6,9.9,2.7,18.9
1683672720,28.0,38.3,27.9,22.6,9.8,2.8,18.9
1683672840,28.0,38.2,28.0,22.6,9.6,2.7,19.0
1683672960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683673080,28.2,38.2,28.1,22.6,9.4,2.8,19.0
1683673200,28.2,38.3,28.2,22.6,9.2,2.7,19.0
1683673320,28.3,38.6,28.3,22.6,9.2,2.7,19.0
1683673440,28.5,38.6,28.5,22.6,9.0,2.7,19.1
1683673560,28.6,38.8,28.6,22.6,8.8,2.6,19.1
1683673680,28.6,39.1,28.6,22.6,8.6,2.7,19.1
1683673800,29.0,37.8,29.0,22.6,8.3,2.6,19.2
1683673920,29.0,39.1,29.0,22.6,8.3,2.7,19.2
1683674040,28.9,37.0,28.9,22.6,8.1,2.7,19.2
1683674160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683674280,28.9,40.5,28.9,22.6,7.7,2.6,19.3
1683674400,28.9,40.4,28.9,22.6,7.4,2.6,19.4
1683674520,28.9,40.8,28.9,22.6,7.3,2.7,19.4
1683674640,28.9,41.1,28.9,22.6,7.2,2.6,19.4
1683674760,28.9,40.6,28.9,22.6,7.0,2.6,19.5
1683674880,28.9,40.7,28.9,22.6,6.7,2.6,19.5
1683675000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683675120,28.8,41.9,28.8,22.6,6.4,2.6,19.6
1683675240,28.8,41.8,28.8,22.6,6.3,2.7,19.6
1683675360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683675480,28.8,42.1,28.8,22.6,6.0,2.7,19.7
1683675600,27.8,38.8,27.8,22.6,4.8,2.7,19.7
1683675720,26.7,38.8,26.7,22.6,3.4,2.8,19.7
1683675840,26.8,36.9,26.8,22.6,4.4,2.8,19.8
1683675960,28.8,42.1,28.8,22.6,6.4,3.2,19.8
1683676080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683676200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683676320,28.8,43.2,28.8,22.6,5.4,2.7,19.8
1683676440,28.8,41.6,28.8,22.6,5.3,2.6,19.8
1683676560,28.8,43.2,28.7,22.6,5.1,2.6,19.8
1683676680,27.5,38.6,27.5,22.6,4.2,2.7,19.8
1683676800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683676920,26.8,36.3,26.8,22.6,3.9,2.8,19.8
1683677040,26.7,35.7,26.7,22.6,3.6,2.8,19.8
1683677160,26.4,35.7,26.4,22.6,2.9,3.4,19.8
1683677280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683677400,26.1,35.2,26.1,22.6,1.7,3.6,19.8
1683677520,26.1,38.3,26.0,22.6,1.5,3.5,19.8
1683677640,26.0,38.3,26.0,22.6,1.9,3.8,19.8
1683677760,26.0,36.3,26.0,22.6,2.0,4.1,19.8
1683677880,26.0,36.8,25.9,22.6,1.9,4.1,19.7
1683678000,25.9,36.8,25.9,22.6,1.7,4.2,19.7
1683678120,25.9,38.7,25.9,22.6,1.4,3.7,19.6
1683678240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683678360,26.1,36.8,26.1,22.6,2.4,2.9,19.6
1683678480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683678600,25.9,36.2,25.8,22.6,1.9,4.0,19.5
1683678720,25.8,36.2,25.8,22.6,1.5,4.2,19.4
1683678840,25.8,38.4,25.8,22.6,1.5,4.1,19.4
1683678960,25.8,38.4,25.8,22.6,1.7,4.2,19.3
1683679080,25.8,38.6,25.8,22.6,1.5,3.9,19.3
1683679200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683679320,25.8,38.1,25.7,22.6,1.4,4.2,19.2
1683679440,25.8,38.1,25.7,22.6,1.8,4.3,19.2
1683679560,25.8,36.5,25.8,22.6,1.9,4.1,19.1
1683679680,25.7,36.5,25.7,22.6,1.6,4.2,19.1
1683679800,25.7,38.8,25.7,22.6,1.5,4.1,19.0
1683679920,25.8,38.8,25.7,22.6,1.7,3.6,19.0
1683680040,25.8,38.6,25.8,22.6,2.0,3.4,19.0
1683680160,25.8,39.0,25.7,22.6,1.4,3.5,18.9
1683680280,25.7,39.0,25.6,22.6,1.0,4.2,18.9
1683680400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683680520,25.6,38.2,25.6,22.6,1.3,4.5,18.8
1683680640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683680760,25.6,38.6,25.5,22.6,1.0,4.1,18.8
1683680880,25.6,38.4,25.5,22.6,0.9,4.1,18.7
1683681000,25.6,38.4,25.6,22.6,0.9,3.6,18.7
1683681120,25.6,37.7,25.6,22.6,0.9,3.7,18.7
1683681240,25.5,37.0,25.5,22.6,0.9,4.1,18.6
1683681360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683681480,25.5,37.6,25.5,22.6,0.7,4.2,18.6
1683681600,25.5,37.4,25.4,22.6,0.5,4.2,18.6
1683681720,25.5,37.4,25.4,22.6,0.5,4.3,18.5
1683681840,25.4,36.6,25.4,22.6,0.4,4.3,18.5
1683681960,25.4,35.4,25.4,22.6,0.4,4.1,18.5
1683682080,25.5,35.4,25.4,22.6,0.3,3.5,18.5
1683682200,25.4,30.9,25.4,22.6,0.3,3.9,18.5
1683682320,25.4,30.8,25.4,22.6,0.3,4.2,18.4
1683682440,25.4,30.4,25.3,22.6,0.2,4.3,18.4
1683682560,25.4,30.2,25.3,22.6,0.2,4.1,18.4
1683682680,25.4,30.1,25.3,22.6,0.1,4.1,18.3
1683682800,25.3,30.1,25.3,22.6,0.1,4.3,18.3
1683682920,25.3,30.2,25.3,22.6,0.2,4.2,18.3
1683683040,25.3,30.4,25.3,22.6,0.2,4.2,18.3
1683683160,25.4,30.7,25.4,22.6,0.2,3.5,18.3
1683683280,25.4,30.9,25.4,22.6,0.3,3.6,18.2
1683683400,25.3,31.0,25.3,22.6,0.3,4.2,18.2
1683683520,25.3,29.6,25.3,22.6,0.3,4.5,18.2
1683683640,25.3,29.6,25.3,22.6,0.2,4.3,18.2
1683683760,25.3,30.5,25.3,22.6,0.2,4.1,18.2
1683683880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683684000,25.3,29.9,25.2,22.6,0.1,4.4,18.1
1683684120,25.3,29.6,25.2,22.6,0.1,4.3,18.1
1683684240,25.3,29.4,25.2,22.6,0.1,3.9,18.1
1683684360,25.3,29.7,25.3,22.6,0.1,3.8,18.1
1683684480,25.2,29.6,25.2,22.6,0.1,4.3,18.1
1683684600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683684720,25.2,28.7,25.2,22.6,0.0,4.5,18.0
1683684840,25.2,28.5,25.2,22.6,0.0,4.2,18.0
1683684960,25.2,28.2,25.2,22.6,0.0,4.3,18.0
1683685080,25.2,27.8,25.2,22.6,0.0,4.1,18.0
1683685200,25.2,27.7,25.2,22.6,0.0,4.3,18.0
1683685320,25.2,27.5,25.2,22.6,-0.0,4.3,18.0
1683685440,25.2,27.1,25.1,22.6,-0.0,4.3,18.0
1683685560,25.2,26.6,25.1,22.6,-0.0,4.2,18.0
1683685680,25.2,27.7,25.1,22.6,0.0,4.3,18.0
1683685800,25.2,27.9,25.1,22.6,0.0,4.2,17.9
1683685920,25.1,28.2,25.1,22.6,0.0,4.3,17.9
1683686040,25.2,28.1,25.2,22.6,0.0,3.7,17.9
1683686160,25.2,27.9,25.2,22.6,0.0,3.7,17.9
1683686280,25.1,27.7,25.1,22.6,-0.0,4.3,17.9
1683686400,25.1,26.6,25.1,22.6,-0.0,4.6,17.9
1683686520,25.1,25.5,25.1,22.6,-0.0,4.1,17.9
1683686640,25.1,25.4,25.1,22.6,0.0,4.2,17.9
1683686760,25.1,25.4,25.1,22.6,-0.0,4.3,17.8
1683686880,25.1,25.4,25.0,22.6,-0.0,4.7,17.8
1683687000,25.1,25.4,25.1,22.6,0.0,4.1,17.8
1683687120,25.1,25.4,25.1,22.6,-0.0,4.2,17.8
1683687240,25.0,23.9,25.0,22.6,-0.0,4.6,17.8
1683687360,25.1,21.0,25.0,22.6,0.0,4.2,17.8
1683687480,25.1,18.7,25.0,22.6,0.0,4.2,17.8
1683687600,25.1,15.4,25.0,22.6,0.0,4.1,17.8
1683687720,25.0,12.7,25.0,22.6,0.0,4.5,17.8
1683687840,25.0,9.2,25.0,22.6,0.0,4.1,17.8
1683687960,25.0,5.8,25.0,22.6,-0.0,4.1,17.8
1683688080,25.0,3.0,25.0,22.6,-0.0,4.2,17.7
1683688200,25.0,2.0,25.0,22.6,0.0,4.5,17.7
1683688320,25.0,1.0,25.0,22.6,0.0,4.0,17.7
1683688440,25.0,0.7,25.0,22.6,0.0,4.1,17.7
1683688560,25.0,0.6,25.0,22.6,-0.0,4.1,17.7
1683688680,25.0,0.6,25.0,22.6,0.0,4.5,17.7
1683688800,25.0,0.5,25.0,22.6,-0.0,4.1,17.7
1683688920,25.0,0.4,25.0,22.6,0.0,4.1,17.7
1683689040,24.9,0.4,24.9,22.6,0.0,4.6,17.7
1683689160,25.0,0.4,25.0,22.6,0.0,4.1,17.7
1683689280,24.9,0.4,24.9,22.6,0.0,4.5,17.7
1683689400,24.9,0.3,24.9,22.6,-0.0,4.4,17.7
1683689520,25.0,0.3,25.0,22.6,0.0,4.0,17.6
1683689640,24.9,0.3,24.9,22.6,0.0,4.2,17.6
1683689760,24.9,0.3,24.9,22.6,0.0,4.5,17.6
1683689880,24.9,0.3,24.9,22.6,0.0,4.0,17.6
1683690000,24.9,0.3,24.9,22.6,-0.0,4.1,17.6
1683690120,24.9,0.3,24.9,22.6,-0.0,4.6,17.6
1683690240,24.9,0.3,24.9,22.6,0.0,4.1,17.6
1683690360,24.9,0.3,24.9,22.6,0.0,4.5,17.6
1683690480,24.9,0.3,24.9,22.6,0.0,4.1,17.6
1683690600,24.9,0.3,24.9,22.6,0.0,4.1,17.6
1683690720,24.9,0.3,24.8,22.6,0.0,4.6,17.6
1683690840,24.9,0.3,24.9,22.6,-0.0,4.1,17.6
1683690960,24.9,0.3,24.9,22.6,0.0,4.4,17.5
1683691080,24.8,0.3,24.8,22.6,-0.0,4.5,17.5
1683691200,24.9,0.3,24.9,22.6,0.0,4.1,17.5
1683691320,24.8,0.3,24.8,22.6,0.0,4.6,17.5
1683691440,24.9,0.3,24.8,22.6,-0.0,4.1,17.5
1683691560,24.9,0.3,24.8,22.6,0.0,4.2,17.5
1683691680,24.8,0.3,24.8,22.6,-0.0,4.5,17.5
1683691800,24.8,0.3,24.8,22.6,0.0,4.1,17.5
1683691920,24.8,0.4,24.8,22.6,-0.0,4.6,17.5
1683692040,24.8,0.4,24.8,22.6,0.0,4.0,17.5
1683692160,24.8,0.4,24.8,22.6,0.0,4.5,17.5
1683692280,24.8,0.4,24.8,22.6,0.0,4.6,17.5
1683692400,24.8,0.3,24.8,22.6,-0.0,4.1,17.5
1683692520,24.8,0.3,24.8,22.6,0.0,4.1,17.5
1683692640,24.8,0.3,24.8,22.6,-0.0,4.5,17.5
1683692760,24.8,0.3,24.8,22.6,0.0,4.5,17.4
1683692880,24.8,0.3,24.8,22.6,0.0,4.5,17.4
1683693000,24.8,0.3,24.7,22.6,0.0,4.6,17.4
1683693120,24.8,0.3,24.8,22.6,-0.0,4.0,17.4
1683693240,24.8,0.3,24.7,22.6,0.0,4.5,17.4
1683693360,24.8,0.3,24.8,22.6,0.0,4.2,17.4
1683693480,24.8,0.3,24.8,22.6,-0.0,4.3,17.4
1683693600,24.7,0.4,24.7,22.6,0.0,4.5,17.4
1683693720,24.8,0.4,24.8,22.6,0.0,4.1,17.4
1683693840,24.7,0.3,24.7,22.6,0.0,4.6,17.4
1683693960,24.7,0.3,24.7,22.6,-0.0,4.5,17.4
1683694080,24.7,0.3,24.7,22.6,0.0,4.1,17.4
1683694200,24.7,0.3,24.7,22.6,0.0,4.6,17.4
1683694320,24.7,0.3,24.7,22.6,0.0,4.1,17.4
1683694440,24.7,0.3,24.7,22.6,0.0,4.4,17.4
1683694560,24.7,0.4,24.7,22.6,-0.0,4.6,17.4
1683694680,24.7,0.4,24.7,22.6,0.0,4.1,17.4
1683694800,24.7,0.4,24.7,22.6,0.0,4.3,17.4
1683694920,24.7,0.3,24.7,22.6,0.0,4.6,17.4
1683695040,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683695160,24.7,0.3,24.6,22.6,-0.0,4.5,17.3
1683695280,24.6,0.3,24.6,22.6,0.0,4.5,17.3
1683695400,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683695520,24.6,0.4,24.6,22.6,0.0,4.6,17.3
1683695640,24.7,0.4,24.7,22.6,-0.0,4.1,17.3
1683695760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683695880,24.6,0.4,24.6,22.6,0.0,4.6,17.3
1683696000,24.6,0.4,24.6,22.6,0.0,4.1,17.3
1683696120,24.6,0.4,24.6,22.6,0.0,4.1,17.3
1683696240,24.6,0.4,24.6,22.6,0.0,4.6,17.3
1683696360,24.6,0.4,24.6,22.6,0.0,4.2,17.3
1683696480,24.6,0.4,24.6,22.6,0.0,4.2,17.3
1683696600,24.6,0.4,24.6,22.6,-0.0,4.6,17.3
1683696720,24.6,0.3,24.6,22.6,0.0,4.1,17.3
1683696840,24.6,0.3,24.6,22.6,0.0,4.1,17.3
1683696960,24.6,0.3,24.6,22.6,0.0,4.6,17.3
1683697080,24.6,0.3,24.6,22.6,0.0,4.1,17.3
1683697200,24.6,0.3,24.6,22.6,0.0,4.1,17.3
1683697320,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683697440,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683697560,24.6,0.3,24.6,22.6,-0.0,4.1,17.2
1683697680,24.6,0.3,24.6,22.6,0.0,4.3,17.2
1683697800,24.5,0.3,24.5,22.6,-0.0,4.6,17.2
1683697920,24.6,0.3,24.5,22.6,0.0,4.1,17.2
1683698040,24.5,0.3,24.5,22.6,0.0,4.1,17.2
1683698160,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683698280,24.5,0.3,24.5,22.6,0.0,4.4,17.2
1683698400,24.5,0.3,24.5,22.6,0.0,4.1,17.2
1683698520,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683698640,24.5,0.3,24.5,22.6,-0.0,4.2,17.2
1683698760,24.5,0.3,24.5,22.6,0.0,4.4,17.2
1683698880,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683699000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683699120,24.5,0.3,24.5,22.6,0.0,4.2,17.2
1683699240,24.5,0.3,24.5,22.6,0.0,4.6,17.2
1683699360,24.5,0.3,24.5,22.6,0.0,4.4,17.2
1683699480,24.5,0.3,24.5,22.6,0.0,4.2,17.2
1683699600,24.5,0.3,24.4,22.6,-0.0,4.6,17.2
1683699720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683699840,24.5,0.3,24.5,22.6,0.0,4.1,17.2
1683699960,24.4,0.3,24.4,22.6,0.0,4.7,17.2
1683700080,24.4,0.3,24.4,22.6,0.0,4.6,17.2
1683700200,24.5,0.3,24.5,22.6,0.0,4.1,17.2
1683700320,24.5,0.3,24.5,22.6,0.0,4.1,17.2
1683700440,24.4,0.3,24.4,22.6,0.0,4.6,17.1
1683700560,24.4,0.3,24.4,22.6,0.0,4.7,17.1
1683700680,24.4,0.3,24.4,22.6,0.0,4.3,17.1
1683700800,24.4,0.3,24.4,22.6,-0.0,4.6,17.1
1683700920,24.4,0.3,24.4,22.6,0.0,4.5,17.1
1683701040,24.4,0.3,24.4,22.6,0.0,4.3,17.1
1683701160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683701280,24.4,0.3,24.4,22.6,0.0,4.5,17.1
1683701400,24.4,0.3,24.4,22.6,0.0,4.1,17.1
1683701520,24.4,0.3,24.4,22.6,0.0,4.2,17.1
1683701640,24.3,0.3,24.3,22.6,0.0,4.7,17.1
1683701760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683701880,24.4,0.4,24.4,22.6,0.0,4.1,17.0
1683702000,24.4,0.4,24.4,22.6,0.0,4.2,17.0
1683702120,24.3,0.3,24.3,22.6,-0.0,4.6,17.0
1683702240,24.3,0.3,24.3,22.6,-0.0,4.7,17.0
1683702360,24.3,0.3,24.3,22.6,0.0,4.2,17.0
1683702480,24.3,0.3,24.3,22.6,0.0,4.6,17.0
1683702600,24.3,0.3,24.3,22.6,0.0,4.6,17.0
1683702720,24.3,0.3,24.3,22.6,0.0,4.2,17.0
1683702840,24.3,0.3,24.3,22.6,0.0,4.5,17.0
1683702960,24.3,0.3,24.3,22.6,0.0,4.2,17.0
1683703080,24.3,0.3,24.3,22.6,0.0,4.7,17.0
1683703200,24.3,0.3,24.3,22.6,-0.0,4.1,17.0
1683703320,24.3,0.3,24.3,22.6,0.0,4.4,17.0
1683703440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683703560,24.2,0.3,24.2,22.6,0.0,4.7,17.0
1683703680,24.3,0.3,24.2,22.6,0.0,4.2,17.0
1683703800,24.2,0.3,24.2,22.6,0.0,4.6,17.0
1683703920,24.2,0.3,24.2,22.6,0.0,4.6,17.0
1683704040,24.2,0.3,24.2,22.6,0.0,4.7,17.0
1683704160,24.2,0.3,24.2,22.6,0.0,4.5,16.9
1683704280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683704400,24.2,0.3,24.2,22.6,-0.0,4.6,16.9
1683704520,24.2,0.3,24.2,22.6,-0.0,4.6,16.9
1683704640,24.2,0.4,24.2,22.6,0.0,4.3,16.9
1683704760,24.2,0.3,24.2,22.6,-0.0,4.5,16.9
1683704880,24.2,0.3,24.2,22.6,-0.0,4.1,16.9
1683705000,24.2,0.3,24.2,22.6,0.0,4.7,16.9
1683705120,24.2,0.3,24.2,22.6,-0.0,4.6,16.9
1683705240,24.2,0.3,24.2,22.6,-0.0,4.3,16.9
1683705360,24.2,0.3,24.1,22.6,0.0,4.6,16.9
1683705480,24.1,0.3,24.1,22.6,0.0,4.6,16.9
1683705600,24.2,0.3,24.2,22.6,0.0,4.2,16.9
1683705720,24.1,0.3,24.1,22.6,0.0,4.7,16.9
1683705840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683705960,24.1,0.3,24.1,22.6,-0.0,4.7,16.8
1683706080,24.1,0.3,24.1,22.6,-0.0,4.7,16.8
1683706200,24.1,0.3,24.1,22.6,0.0,4.7,16.8
1683706320,24.2,0.3,24.2,22.6,0.0,3.9,16.8
1683706440,24.1,0.3,24.1,22.6,-0.0,4.7,16.8
1683706560,24.1,0.3,24.1,22.6,0.0,4.7,16.8
1683706680,24.1,0.3,24.1,22.6,0.0,4.7,16.8
1683706800,24.1,0.3,24.1,22.6,-0.0,4.2,16.8
1683706920,24.1,0.3,24.1,22.6,0.0,4.4,16.8
1683707040,24.0,0.3,24.0,22.6,0.0,4.7,16.8
1683707160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683707280,24.1,0.3,24.1,22.6,0.0,4.2,16.8
1683707400,24.0,0.3,24.0,22.6,-0.0,4.7,16.8
1683707520,24.0,0.3,24.0,22.6,0.0,4.7,16.8
1683707640,24.1,0.3,24.1,22.6,0.0,4.2,16.8
1683707760,24.0,0.3,24.0,22.6,0.0,4.6,16.8
1683707880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683708000,24.0,0.3,24.0,22.6,0.0,4.2,16.7
1683708120,24.0,0.3,24.0,22.6,0.0,4.4,16.7
1683708240,24.0,0.3,24.0,22.6,0.0,4.8,16.7
1683708360,24.0,0.3,24.0,22.6,0.0,4.7,16.7
1683708480,24.0,0.3,24.0,22.6,-0.0,4.2,16.7
1683708600,24.0,0.3,24.0,22.6,0.0,4.7,16.7
1683708720,24.0,0.3,24.0,22.6,-0.0,4.7,16.7
1683708840,24.0,0.3,23.9,22.6,-0.0,4.7,16.7
1683708960,24.0,0.3,24.0,22.6,-0.0,4.6,16.7
1683709080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683709200,23.9,0.3,23.9,22.6,0.0,4.7,16.7
1683709320,24.0,0.4,24.0,22.6,-0.0,4.2,16.7
1683709440,24.0,0.4,24.0,22.6,0.0,4.2,16.7
1683709560,23.9,0.3,23.9,22.6,-0.0,4.7,16.7
1683709680,23.9,0.3,23.9,22.6,0.0,4.8,16.6
1683709800,23.9,0.3,23.9,22.6,0.0,4.2,16.6
1683709920,23.9,0.3,23.9,22.6,0.0,4.5,16.6
1683710040,23.9,0.3,23.9,22.6,0.0,4.8,16.6
1683710160,23.9,0.3,23.9,22.6,-0.0,4.2,16.6
1683710280,24.0,0.3,24.0,22.6,-0.0,3.0,16.6
1683710400,24.0,0.3,24.0,22.6,0.0,3.5,16.6
1683710520,24.0,0.3,24.0,22.6,0.0,3.4,16.6
1683710640,24.0,0.3,24.0,22.6,0.0,3.0,16.6
1683710760,24.0,0.3,24.0,22.6,0.0,3.5,16.6
1683710880,24.0,0.3,24.0,22.6,0.0,3.1,16.6
1683711000,24.0,0.3,24.0,22.6,0.0,3.0,16.6
1683711120,24.0,0.3,24.0,22.6,-0.0,3.1,16.6
1683711240,24.0,0.3,24.0,22.6,-0.0,3.5,16.5
1683711360,24.0,0.3,24.0,22.6,0.0,3.4,16.5
1683711480,24.0,0.3,24.0,22.6,0.0,3.0,16.5
1683711600,24.0,0.4,24.0,22.6,0.0,3.5,16.5
1683711720,23.9,0.4,23.9,22.6,0.0,3.5,16.5
1683711840,24.0,0.4,24.0,22.6,0.0,3.0,16.5
1683711960,23.9,0.4,23.9,22.6,0.0,3.5,16.5
1683712080,23.9,0.4,23.9,22.6,0.0,3.5,16.5
1683712200,24.0,0.4,24.0,22.6,0.0,3.0,16.5
1683712320,24.0,0.4,24.0,22.6,0.0,3.1,16.5
1683712440,23.9,0.4,23.9,22.6,0.0,3.5,16.5
1683712560,23.9,0.4,23.9,22.6,-0.0,3.0,16.5
1683712680,23.9,0.4,23.9,22.6,0.0,3.0,16.5
1683712800,23.9,0.4,23.9,22.6,-0.0,3.5,16.5
1683712920,23.9,0.5,23.9,22.6,0.0,3.5,16.5
1683713040,23.9,0.5,23.9,22.6,0.0,3.0,16.4
1683713160,23.9,0.4,23.9,22.6,-0.0,3.0,16.4
1683713280,23.9,0.4,23.9,22.6,0.0,3.5,16.4
1683713400,23.9,0.4,23.9,22.6,0.0,3.0,16.4
1683713520,23.9,0.4,23.9,22.6,0.0,3.0,16.4
1683713640,23.9,0.4,23.9,22.6,0.0,3.0,16.4
1683713760,23.9,0.4,23.9,22.6,0.0,3.3,16.4
1683713880,23.8,0.4,23.8,22.6,-0.0,3.5,16.4
1683714000,23.9,0.4,23.9,22.6,-0.0,3.0,16.4
1683714120,23.9,0.3,23.9,22.6,0.0,3.0,16.4
1683714240,23.8,0.3,23.8,22.6,-0.0,3.5,16.4
1683714360,23.8,0.3,23.8,22.6,0.0,3.4,16.4
1683714480,23.9,0.3,23.9,22.6,0.0,3.0,16.4
1683714600,23.9,0.3,23.9,22.6,0.0,3.0,16.3
1683714720,23.8,0.3,23.8,22.6,0.0,3.0,16.3
1683714840,23.8,0.3,23.8,22.6,-0.0,3.0,16.3
1683714960,23.8,0.3,23.8,22.6,0.0,3.0,16.3
1683715080,23.8,0.3,23.8,22.6,-0.0,3.0,16.3
1683715200,23.8,0.3,23.8,22.6,-0.0,3.1,16.3
1683715320,23.8,0.3,23.8,22.6,0.0,3.1,16.3
1683715440,23.8,0.3,23.8,22.6,0.0,3.1,16.3
1683715560,23.8,0.3,23.8,22.6,-0.0,3.0,16.3
1683715680,23.8,0.3,23.8,22.6,-0.0,3.0,16.3
1683715800,23.9,0.3,23.9,22.6,0.0,1.8,16.3
1683715920,23.9,0.3,24.0,22.6,0.0,1.8,16.3
1683716040,23.9,0.3,23.9,22.6,0.0,1.9,16.3
1683716160,23.9,0.3,23.9,22.6,0.0,2.2,16.3
1683716280,23.9,0.3,23.9,22.6,0.0,2.1,16.3
1683716400,23.9,0.3,23.9,22.6,-0.0,1.8,16.3
1683716520,23.9,0.3,23.9,22.6,0.0,1.8,16.3
1683716640,23.9,0.3,23.9,22.6,-0.0,1.8,16.3
1683716760,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683716880,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683717000,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683717120,23.9,0.3,23.9,22.6,0.0,1.8,16.2
1683717240,23.9,0.3,23.9,22.6,-0.0,1.9,16.2
1683717360,23.9,0.3,23.9,22.6,-0.0,1.9,16.2
1683717480,23.9,0.3,23.9,22.6,-0.0,2.0,16.2
1683717600,23.9,0.3,23.9,22.6,-0.0,2.3,16.2
1683717720,23.9,0.3,23.9,22.6,-0.0,2.3,16.2
1683717840,23.9,0.3,23.9,22.6,-0.0,2.3,16.2
1683717960,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683718080,23.9,0.4,23.9,22.6,0.0,1.8,16.2
1683718200,23.9,0.4,23.9,22.6,0.0,1.8,16.2
1683718320,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683718440,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683718560,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683718680,23.9,0.4,23.9,22.6,-0.0,1.8,16.2
1683718800,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683718920,23.9,0.3,23.9,22.6,0.0,1.8,16.2
1683719040,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683719160,23.9,0.3,23.9,22.6,0.0,1.8,16.2
1683719280,23.9,0.3,23.9,22.6,-0.0,1.8,16.2
1683719400,23.9,0.3,23.9,22.6,0.0,1.8,16.2
1683719520,23.8,0.3,23.9,22.6,-0.0,1.8,16.2
1683719640,23.8,0.3,23.9,22.6,-0.0,1.8,16.2
1683719760,23.8,0.3,23.8,22.6,-0.0,1.8,16.1
1683719880,23.8,0.3,23.8,22.6,-0.0,1.8,16.1
1683720000,23.8,0.4,23.8,22.6,0.0,1.8,16.1
1683720120,23.8,0.4,23.8,22.6,-0.0,1.8,16.1
1683720240,23.8,0.4,23.8,22.6,0.0,1.8,16.1
1683720360,23.8,0.4,23.8,22.6,-0.0,1.8,16.1
1683720480,23.8,0.4,23.8,22.6,0.0,1.9,16.1
1683720600,23.8,0.5,23.8,22.6,0.0,1.9,16.1
1683720720,23.8,0.6,23.8,22.6,0.0,1.9,16.1
1683720840,23.8,0.6,23.8,22.6,0.0,2.0,16.1
1683720960,23.8,0.7,23.8,22.6,0.0,1.9,16.1
1683721080,23.8,0.8,23.8,22.6,-0.0,1.9,16.1
1683721200,23.8,1.0,23.8,22.6,-0.0,2.0,16.1
1683721320,23.8,1.3,23.8,22.6,0.0,2.0,16.1
1683721440,23.8,1.7,23.8,22.6,0.0,1.9,16.1
1683721560,23.8,2.4,23.8,22.6,0.0,1.9,16.1
1683721680,23.8,3.5,23.8,22.6,0.0,2.3,16.1
1683721800,23.8,5.2,23.8,22.6,-0.0,2.3,16.1
1683721920,23.8,7.1,23.8,22.6,-0.0,1.8,16.1
1683722040,23.8,9.8,23.8,22.6,0.0,1.8,16.1
1683722160,23.8,13.4,23.8,22.6,-0.0,1.8,16.1
1683722280,23.8,16.9,23.8,22.6,-0.0,1.8,16.0
1683722400,23.8,20.5,23.8,22.6,-0.0,1.8,16.0
1683722520,23.8,23.1,23.8,22.6,-0.0,1.9,16.0
1683722640,23.8,24.7,23.8,22.6,-0.0,2.0,16.0
1683722760,23.8,24.1,23.8,22.6,-0.0,1.9,16.0
1683722880,23.7,24.0,23.7,22.6,-0.0,2.1,16.0
1683723000,23.7,24.0,23.7,22.6,-0.0,2.1,16.0
1683723120,23.8,24.0,23.7,22.6,0.0,2.0,16.0
1683723240,23.8,24.0,23.7,22.6,0.0,2.1,16.0
1683723360,23.7,24.0,23.7,22.6,0.0,2.4,16.0
1683723480,23.7,24.0,23.7,22.6,0.0,1.9,16.0
1683723600,23.7,32.3,23.7,22.6,0.0,2.1,16.0
1683723720,23.7,24.3,23.7,22.6,0.0,1.9,16.0
1683723840,23.7,25.7,23.7,22.6,0.0,1.9,16.0
1683723960,23.7,27.5,23.7,22.6,0.0,1.9,16.0
1683724080,23.7,28.2,23.7,22.6,0.0,1.9,16.0
1683724200,23.7,28.3,23.7,22.6,0.0,1.9,16.0
1683724320,23.7,28.4,23.7,22.6,0.0,1.9,16.0
1683724440,23.7,28.8,23.7,22.6,0.0,1.9,15.9
1683724560,23.7,29.0,23.7,22.6,0.0,1.9,15.9
1683724680,23.7,29.0,23.7,22.6,0.0,1.9,15.9
1683724800,23.7,29.2,23.7,22.6,0.0,1.9,15.9
1683724920,23.7,29.3,23.7,22.6,0.1,1.9,15.9
1683725040,23.7,29.5,23.7,22.6,0.1,1.9,15.9
1683725160,23.7,29.5,23.7,22.6,0.1,2.1,15.9
1683725280,23.7,29.3,23.6,22.6,0.1,2.4,15.9
1683725400,23.7,29.2,23.7,22.6,0.0,1.9,15.9
1683725520,23.7,29.2,23.7,22.6,0.0,1.7,15.9
1683725640,23.7,29.4,23.7,22.6,0.1,1.6,15.9
1683725760,23.7,29.8,23.7,22.6,0.1,1.7,15.9
1683725880,23.7,30.2,23.7,22.6,0.1,1.7,15.9
1683726000,23.7,30.3,23.7,22.6,0.1,1.9,15.9
1683726120,23.7,30.4,23.7,22.6,0.1,2.1,15.9
1683726240,23.7,30.5,23.7,22.6,0.1,2.2,15.9
1683726360,23.7,30.6,23.7,22.6,0.2,1.7,15.9
1683726480,23.7,30.8,23.7,22.6,0.2,1.7,15.9
1683726600,23.8,30.9,23.7,22.6,0.2,1.7,15.9
1683726720,23.8,31.0,23.7,22.6,0.2,1.7,15.8
1683726840,23.8,31.1,23.7,22.6,0.2,1.6,15.8
1683726960,23.8,31.1,23.7,22.6,0.2,1.6,15.8
1683727080,23.8,31.1,23.7,22.6,0.2,1.7,15.8
1683727200,23.7,31.0,23.7,22.6,0.2,1.7,15.8
1683727320,23.7,31.1,23.7,22.6,0.2,1.8,15.8
1683727440,23.7,31.2,23.7,22.6,0.3,1.7,15.8
1683727560,23.7,31.2,23.7,22.6,0.3,1.9,15.8
1683727680,23.7,31.2,23.7,22.6,0.3,2.1,15.8
1683727800,23.7,31.2,23.7,22.6,0.3,2.2,15.8
1683727920,23.7,31.3,23.7,22.6,0.3,2.2,15.8
1683728040,23.7,31.3,23.7,22.6,0.3,2.1,15.8
1683728160,23.7,31.4,23.7,22.6,0.3,1.8,15.8
1683728280,23.7,31.4,23.7,22.6,0.3,1.7,15.8
1683728400,23.7,26.3,23.7,22.6,0.4,1.6,15.8
1683728520,23.7,26.4,23.7,22.6,0.4,1.6,15.8
1683728640,23.8,26.3,23.7,22.6,0.4,1.7,15.8
1683728760,23.8,26.4,23.7,22.6,0.4,1.6,15.8
1683728880,23.8,26.6,23.7,22.6,0.4,1.6,15.8
1683729000,23.8,26.4,23.7,22.6,0.4,1.6,15.8
1683729120,23.8,26.3,23.7,22.6,0.4,1.7,15.8
1683729240,23.8,26.4,23.7,22.6,0.4,1.7,15.8
1683729360,23.8,26.5,23.7,22.6,0.5,1.7,15.8
1683729480,23.8,26.4,23.7,22.6,0.5,1.6,15.8
1683729600,23.8,26.4,23.7,22.6,0.6,1.8,15.8
1683729720,23.8,26.8,23.7,22.6,0.6,1.8,15.8
1683729840,23.8,26.7,23.8,22.6,0.6,1.7,15.8
1683729960,23.8,26.8,23.8,22.6,0.6,1.7,15.7
1683730080,23.8,26.7,23.8,22.6,0.7,1.8,15.7
1683730200,23.8,37.6,23.8,22.6,0.8,1.7,15.7
1683730320,23.8,37.6,23.8,22.6,0.8,1.8,15.7
1683730440,23.8,38.2,23.8,22.6,0.9,2.1,15.7
1683730560,23.8,38.7,23.8,22.6,0.8,1.8,15.7
1683730680,23.8,38.7,23.8,22.6,0.8,2.1,15.7
1683730800,23.8,38.0,23.8,22.6,0.8,1.9,15.7
1683730920,23.8,38.2,23.8,22.6,0.8,1.7,15.7
1683731040,23.8,38.2,23.8,22.6,0.9,1.6,15.7
1683731160,23.8,38.4,23.8,22.6,0.9,1.6,15.7
1683731280,23.8,38.5,23.8,22.6,0.9,1.6,15.7
1683731400,23.8,38.5,23.8,22.6,0.9,1.6,15.7
1683731520,23.8,38.4,23.8,22.6,0.9,1.6,15.7
1683731640,23.8,38.8,23.8,22.6,0.9,2.0,15.7
1683731760,23.8,38.8,23.8,22.6,1.1,2.1,15.7
1683731880,23.8,39.0,23.8,22.6,1.1,2.0,15.7
1683732000,23.9,38.8,23.8,22.6,1.1,1.6,15.7
1683732120,23.9,38.8,23.8,22.6,1.2,1.7,15.7
1683732240,23.9,38.7,23.9,22.6,1.2,1.7,15.7
1683732360,23.9,39.2,23.9,22.6,1.3,1.7,15.8
1683732480,24.0,39.2,23.9,22.6,1.5,1.6,15.8
1683732600,24.0,38.9,24.0,22.6,1.8,1.7,15.8
1683732720,24.1,39.5,24.0,22.6,1.9,1.6,15.8
1683732840,24.1,39.5,24.1,22.6,2.0,1.8,15.8
1683732960,24.1,39.3,24.1,22.6,2.0,1.8,15.8
1683733080,24.1,39.5,24.1,22.6,2.1,1.7,15.8
1683733200,24.2,39.5,24.1,22.6,2.0,1.8,15.8
1683733320,24.2,39.8,24.2,22.6,2.1,1.6,15.8
1683733440,24.3,39.8,24.2,22.6,2.4,1.6,15.8
1683733560,24.3,39.8,24.2,22.6,2.7,2.1,15.8
1683733680,24.3,38.8,24.3,22.6,2.8,2.0,15.8
1683733800,24.4,39.2,24.4,22.6,2.9,1.9,15.8
1683733920,24.4,39.2,24.4,22.6,3.2,2.4,15.8
1683734040,24.4,40.1,24.3,22.6,3.3,3.1,15.8
1683734160,24.4,40.0,24.3,22.6,3.3,3.1,15.8
1683734280,24.4,40.0,24.3,22.6,3.4,3.1,15.8
1683734400,24.4,39.4,24.4,22.6,3.6,3.1,15.8
1683734520,24.5,39.5,24.4,22.6,3.8,3.1,15.8
1683734640,24.5,39.5,24.5,22.6,4.0,3.1,15.9
1683734760,24.5,39.5,24.5,22.6,4.0,3.4,15.9
1683734880,24.4,39.8,24.4,22.6,3.6,3.7,15.9
1683735000,24.3,39.8,24.2,22.6,3.5,4.3,15.9
1683735120,24.2,39.1,24.2,22.6,3.5,4.3,15.9
1683735240,24.2,38.5,24.1,22.6,3.3,4.4,15.9
1683735360,24.1,38.5,24.1,22.6,3.1,4.3,15.9
1683735480,24.0,38.6,24.0,22.6,2.9,4.3,16.0
1683735600,23.9,37.7,23.9,22.6,2.5,4.4,16.0
1683735720,24.1,37.7,24.0,22.6,2.8,3.1,16.0
1683735840,24.2,39.2,24.2,22.6,3.5,3.2,16.0
1683735960,24.2,39.2,24.1,22.6,3.1,3.2,16.0
1683736080,24.2,38.7,24.2,22.6,3.2,3.4,16.0
1683736200,24.2,39.2,24.2,22.6,3.3,3.3,16.0
1683736320,24.3,39.2,24.2,22.6,3.4,3.1,16.0
1683736440,24.3,39.3,24.2,22.6,3.3,3.2,16.1
1683736560,24.3,39.3,24.2,22.6,3.3,3.3,16.1
1683736680,24.3,39.3,24.3,22.6,3.4,3.2,16.1
1683736800,24.3,39.8,24.3,22.6,3.6,3.2,16.1
1683736920,24.4,39.4,24.4,22.6,3.8,3.1,16.1
1683737040,24.5,39.4,24.5,22.6,4.0,3.1,16.1
1683737160,25.1,39.6,25.1,22.6,8.6,3.7,16.1
1683737280,25.4,38.4,25.4,22.6,9.6,4.0,16.1
1683737400,25.6,38.4,25.6,22.6,10.0,4.1,16.1
1683737520,25.9,39.2,25.9,22.6,10.6,3.5,16.1
1683737640,25.9,38.8,25.8,22.6,9.4,3.5,16.2
1683737760,26.0,38.8,26.0,22.6,10.1,3.5,16.2
1683737880,25.1,37.3,25.1,22.6,3.3,3.5,16.2
1683738000,25.0,38.8,25.0,22.6,3.2,3.6,16.3
1683738120,24.8,38.8,24.8,22.6,3.2,4.5,16.4
1683738240,24.8,38.3,24.8,22.6,3.1,3.8,16.5
1683738360,24.7,38.8,24.7,22.6,3.1,4.2,16.5
1683738480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683738600,24.6,38.9,24.6,22.6,3.3,4.3,16.6
1683738720,24.6,39.4,24.6,22.6,3.6,4.4,16.6
1683738840,24.6,39.4,24.6,22.6,3.8,4.2,16.7
1683738960,24.7,39.5,24.7,22.6,4.0,3.6,16.7
1683739080,25.5,40.1,25.5,22.6,8.6,3.5,16.7
1683739200,26.1,40.1,26.1,22.6,11.4,3.4,16.7
1683739320,25.7,38.5,25.7,22.6,7.3,3.5,16.7
1683739440,25.7,39.0,25.6,22.6,5.8,2.9,16.7
1683739560,26.0,39.0,26.0,22.6,8.5,2.9,16.8
1683739680,25.7,39.0,25.7,22.6,7.0,3.5,16.8
1683739800,25.7,38.9,25.7,22.6,6.2,2.9,16.8
1683739920,25.6,38.9,25.6,22.6,5.1,3.0,16.9
1683740040,25.5,36.9,25.5,22.6,4.2,2.9,16.9
1683740160,25.5,38.5,25.4,22.6,3.9,2.9,16.9
1683740280,25.3,38.5,25.3,22.6,3.8,3.6,17.0
1683740400,25.2,38.8,25.2,22.6,3.8,4.2,17.0
1683740520,25.2,39.1,25.1,22.6,3.4,3.7,17.0
1683740640,26.2,39.2,26.2,22.6,11.6,3.5,17.1
1683740760,26.5,39.2,26.5,22.6,12.2,3.3,17.1
1683740880,26.6,38.3,26.6,22.6,11.9,2.8,17.1
1683741000,26.7,38.3,26.7,22.6,11.9,2.8,17.1
1683741120,26.9,37.9,26.9,22.6,12.7,2.8,17.2
1683741240,26.9,38.3,26.9,22.6,12.4,2.9,17.2
1683741360,26.8,38.3,26.8,22.6,11.4,2.8,17.2
1683741480,25.8,36.4,25.8,22.6,3.4,2.9,17.3
1683741600,25.8,37.6,25.7,22.6,3.3,2.9,17.3
1683741720,25.8,37.6,25.8,22.6,3.8,2.9,17.4
1683741840,27.0,35.4,27.0,22.6,13.3,2.8,17.4
1683741960,27.1,39.2,27.1,22.6,13.2,2.9,17.5
1683742080,27.1,39.1,27.1,22.6,12.7,2.8,17.5
1683742200,27.0,38.6,27.0,22.6,12.1,2.8,17.5
1683742320,27.1,38.6,27.1,22.6,12.2,2.8,17.6
1683742440,26.3,37.7,26.3,22.6,7.2,2.9,17.6
1683742560,26.1,37.2,26.1,22.6,5.1,2.9,17.6
1683742680,27.2,35.5,27.2,22.6,13.9,2.8,17.7
1683742800,27.2,38.4,27.2,22.6,13.2,2.8,17.7
1683742920,27.1,38.7,27.0,22.6,12.1,2.8,17.7
1683743040,27.0,38.7,27.0,22.6,11.8,2.8,17.8
1683743160,27.0,38.5,27.0,22.6,11.9,2.8,17.8
1683743280,27.0,38.6,27.0,22.6,12.1,2.8,17.8
1683743400,27.0,38.6,27.0,22.6,12.3,2.9,17.8
1683743520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683743640,27.0,39.0,27.0,22.6,12.6,2.8,17.9
1683743760,27.0,39.1,27.0,22.6,12.5,2.8,17.9
1683743880,27.0,39.1,27.0,22.6,12.9,2.8,17.9
1683744000,27.1,39.3,27.0,22.6,13.0,2.8,18.0
1683744120,26.9,39.3,26.9,22.6,12.4,2.9,18.0
1683744240,27.1,39.2,27.1,22.6,13.3,2.8,18.0
1683744360,27.0,39.6,27.0,22.6,13.1,2.8,18.0
1683744480,27.0,39.6,27.0,22.6,13.1,2.8,18.1
1683744600,27.1,39.5,27.1,22.6,13.3,2.8,18.1
1683744720,27.1,39.7,27.1,22.6,13.4,2.8,18.1
1683744840,27.1,39.7,27.1,22.6,13.6,2.9,18.1
1683744960,26.5,39.8,26.5,22.6,7.6,2.9,18.1
1683745080,26.4,39.9,26.4,22.6,7.0,2.8,18.1
1683745200,26.4,36.6,26.4,22.6,7.6,2.8,18.2
1683745320,26.2,36.7,26.2,22.6,5.9,2.9,18.2
1683745440,26.1,37.3,26.1,22.6,5.2,3.3,18.2
1683745560,26.1,37.3,26.0,22.6,5.1,3.0,18.2
1683745680,26.0,37.3,26.0,22.6,5.3,3.5,18.2
