Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683745800,26.0,38.0,26.0,22.6,5.3,3.5,18.2
1683745920,26.0,38.0,26.0,22.6,5.3,3.1,18.2
1683746040,26.0,38.0,26.0,22.6,5.4,3.3,18.2
1683746160,26.0,38.0,26.0,22.6,5.6,3.4,18.2
1683746280,26.1,37.8,26.1,22.6,5.7,2.9,18.2
1683746400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683746520,26.0,38.7,26.0,22.6,5.7,3.9,18.1
1683746640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683746760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683746880,26.4,38.6,26.4,22.6,8.2,2.9,18.1
1683747000,26.5,37.8,26.5,22.6,8.6,2.9,18.1
1683747120,27.6,37.9,27.6,22.6,17.7,2.7,18.1
1683747240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683747360,26.6,37.3,26.6,22.6,9.0,2.8,18.1
1683747480,26.8,37.3,26.8,22.6,11.1,2.9,18.1
1683747600,27.4,37.1,27.4,22.6,15.3,2.8,18.1
1683747720,27.3,38.0,27.3,22.6,14.6,2.8,18.1
1683747840,27.1,38.0,27.1,22.6,13.1,2.8,18.1
1683747960,27.2,38.5,27.2,22.6,14.5,2.8,18.1
1683748080,27.1,39.8,27.1,22.6,13.3,2.8,18.1
1683748200,26.7,39.8,26.7,22.6,9.6,2.9,18.1
1683748320,26.3,37.5,26.3,22.6,6.0,3.0,18.1
1683748440,26.4,37.4,26.4,22.6,7.8,3.5,18.1
1683748560,26.7,37.5,26.7,22.6,10.3,2.9,18.1
1683748680,27.0,39.7,27.0,22.6,13.5,3.4,18.2
1683748800,27.0,39.7,27.0,22.6,13.0,3.3,18.2
1683748920,27.1,39.5,27.1,22.6,13.0,2.8,18.1
1683749040,27.1,39.4,27.1,22.6,12.8,2.8,18.2
1683749160,27.1,39.4,27.1,22.6,12.8,2.8,18.1
1683749280,27.1,39.3,27.1,22.6,12.8,2.8,18.2
1683749400,27.1,39.3,27.1,22.6,13.1,2.9,18.1
1683749520,26.4,39.3,26.4,22.6,6.5,2.9,18.1
1683749640,26.8,37.8,26.8,22.6,11.7,2.9,18.1
1683749760,27.1,39.8,27.1,22.6,13.5,3.5,18.1
1683749880,27.1,39.8,27.1,22.6,13.8,3.9,18.1
1683750000,26.6,39.5,26.6,22.6,8.6,2.9,18.1
1683750120,27.2,39.8,27.2,22.6,13.3,2.9,18.1
1683750240,27.2,39.8,27.2,22.6,13.3,2.8,18.1
1683750360,26.4,39.8,26.4,22.6,5.8,2.8,18.0
1683750480,26.3,37.5,26.3,22.6,5.4,2.9,18.0
1683750600,26.3,37.5,26.3,22.6,6.0,2.9,18.0
1683750720,27.1,37.7,27.1,22.6,13.1,2.8,18.0
1683750840,26.5,36.6,26.4,22.6,7.1,3.0,18.1
1683750960,26.3,36.8,26.3,22.6,6.7,4.0,18.0
1683751080,26.5,40.4,26.5,22.6,7.1,3.1,18.0
1683751200,26.5,40.4,26.5,22.6,7.3,2.8,18.0
1683751320,26.4,38.5,26.4,22.6,6.4,2.8,18.1
1683751440,26.9,38.5,26.8,22.6,10.9,2.8,18.1
1683751560,27.5,39.0,27.5,22.6,16.0,3.3,18.1
1683751680,27.6,39.1,27.6,22.6,16.1,2.8,18.1
1683751800,27.3,39.2,27.3,22.6,14.6,2.8,18.1
1683751920,27.0,37.1,27.0,22.6,10.6,2.9,18.1
1683752040,26.4,38.0,26.4,22.6,6.4,3.4,18.1
1683752160,26.4,38.0,26.4,22.6,6.2,2.9,18.2
1683752280,26.6,38.8,26.5,22.6,7.4,2.8,18.2
1683752400,26.4,38.3,26.4,22.6,6.5,3.9,18.2
1683752520,26.3,38.3,26.3,22.6,6.3,3.8,18.2
1683752640,26.5,38.6,26.4,22.6,8.1,4.1,18.2
1683752760,26.2,38.3,26.2,22.6,5.4,4.1,18.2
1683752880,26.3,38.3,26.2,22.6,5.0,2.8,18.2
1683753000,26.3,37.6,26.3,22.6,5.3,2.8,18.2
1683753120,27.3,39.0,27.3,22.6,14.5,2.8,18.2
1683753240,26.7,39.0,26.7,22.6,7.9,2.9,18.2
1683753360,26.7,38.2,26.7,22.6,8.9,3.6,18.2
1683753480,26.3,37.4,26.3,22.6,5.4,3.8,18.2
1683753600,26.3,37.4,26.2,22.6,4.8,2.9,18.2
1683753720,26.2,36.9,26.2,22.6,4.6,2.8,18.2
1683753840,26.2,37.0,26.2,22.6,4.6,3.4,18.2
1683753960,26.1,37.0,26.1,22.6,4.7,4.0,18.2
1683754080,26.0,36.2,26.0,22.6,4.2,4.1,18.2
1683754200,26.0,39.2,26.0,22.6,3.9,4.1,18.2
1683754320,26.1,39.2,26.0,22.6,4.2,3.5,18.2
1683754440,26.1,39.2,26.1,22.6,4.8,3.2,18.2
1683754560,26.4,36.8,26.4,22.6,6.4,2.9,18.2
1683754680,26.2,39.1,26.2,22.6,5.4,3.1,18.1
1683754800,26.2,39.1,26.2,22.6,5.4,3.5,18.1
1683754920,26.3,38.2,26.3,22.6,6.0,3.6,18.1
1683755040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683755160,27.4,38.9,27.4,22.6,13.6,3.3,18.1
1683755280,26.5,38.6,26.5,22.6,6.8,3.4,18.1
1683755400,26.6,38.4,26.6,22.6,7.9,3.3,18.1
1683755520,27.9,38.3,27.9,22.6,16.1,2.7,18.1
1683755640,26.6,37.1,26.6,22.6,7.1,3.0,18.1
1683755760,27.0,38.0,27.0,22.6,10.4,2.8,18.1
1683755880,26.8,38.0,26.7,22.6,7.6,2.8,18.2
1683756000,27.0,37.9,27.0,22.6,10.7,2.8,18.1
1683756120,26.5,39.6,26.5,22.6,6.2,3.4,18.1
1683756240,26.4,37.5,26.4,22.6,5.2,2.9,18.2
1683756360,26.4,37.5,26.3,22.6,5.3,3.3,18.2
1683756480,26.3,37.6,26.3,22.6,5.2,3.4,18.2
1683756600,26.4,37.4,26.4,22.6,5.5,2.9,18.2
1683756720,26.3,37.4,26.3,22.6,5.3,3.4,18.2
1683756840,26.2,37.5,26.2,22.6,4.7,3.5,18.2
1683756960,26.3,37.0,26.2,22.6,4.6,3.0,18.2
1683757080,26.3,37.0,26.2,22.6,4.5,2.9,18.2
1683757200,26.2,36.2,26.2,22.6,4.3,3.4,18.2
1683757320,26.2,35.8,26.2,22.6,3.9,2.9,18.2
1683757440,26.1,35.8,26.1,22.6,3.5,3.0,18.2
1683757560,26.0,38.8,26.0,22.6,3.4,3.5,18.2
1683757680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683757800,26.0,38.8,25.9,22.6,2.9,3.5,18.2
1683757920,25.9,38.8,25.9,22.6,3.0,4.0,18.2
1683758040,25.9,38.8,25.8,22.6,3.0,3.9,18.2
1683758160,25.9,38.3,25.9,22.6,3.3,3.6,18.2
1683758280,26.0,39.5,26.0,22.6,3.7,3.4,18.2
1683758400,26.1,39.5,26.1,22.6,4.1,2.9,18.1
1683758520,26.2,36.5,26.1,22.6,4.4,2.9,18.1
1683758640,26.2,36.5,26.1,22.6,4.8,3.4,18.1
1683758760,26.2,37.4,26.2,22.6,5.3,3.5,18.1
1683758880,26.1,37.7,26.1,22.6,4.8,4.1,18.0
1683759000,26.1,37.7,26.1,22.6,4.7,4.1,18.0
1683759120,26.4,36.9,26.4,22.6,6.6,3.3,18.0
1683759240,27.0,39.1,27.0,22.6,10.6,2.8,18.0
1683759360,26.6,39.1,26.5,22.6,6.2,2.8,18.0
1683759480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683759600,26.4,37.8,26.3,22.6,5.1,2.9,18.0
1683759720,26.4,37.8,26.4,22.6,6.0,4.0,18.0
1683759840,26.9,39.3,26.9,22.6,10.0,3.6,18.0
1683759960,27.0,38.5,27.0,22.6,10.0,3.4,18.0
1683760080,26.6,38.5,26.6,22.6,6.9,3.5,18.0
1683760200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683760320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683760440,26.9,37.5,26.9,22.6,8.4,2.8,18.1
1683760560,27.4,38.5,27.4,22.6,11.0,2.7,18.1
1683760680,26.7,38.1,26.7,22.6,5.9,2.8,18.1
1683760800,26.5,38.1,26.5,22.6,5.2,2.8,18.1
1683760920,26.4,37.9,26.4,22.6,5.1,3.9,18.2
1683761040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683761160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683761280,26.1,38.5,26.1,22.6,3.7,3.8,18.3
1683761400,26.2,35.2,26.2,22.6,3.9,3.5,18.3
1683761520,26.2,35.2,26.1,22.6,3.7,3.5,18.3
1683761640,26.2,39.5,26.2,22.6,4.1,3.3,18.3
1683761760,26.3,39.1,26.2,22.6,4.1,2.8,18.3
1683761880,26.1,39.3,26.1,22.6,3.5,3.5,18.4
1683762000,26.0,38.9,26.0,22.6,3.0,4.1,18.4
1683762120,25.9,38.9,25.9,22.6,2.9,4.1,18.3
1683762240,25.9,38.4,25.9,22.6,3.1,4.1,18.3
1683762360,26.0,39.6,26.0,22.6,3.4,3.4,18.3
1683762480,26.1,39.6,26.0,22.6,3.7,3.5,18.3
1683762600,26.0,39.6,26.0,22.6,3.4,3.5,18.3
1683762720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683762840,26.0,38.9,25.9,22.6,3.3,3.5,18.2
1683762960,26.0,39.5,26.0,22.6,3.4,3.4,18.2
1683763080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683763200,26.0,38.9,26.0,22.6,3.0,2.9,18.2
1683763320,25.9,38.9,25.9,22.6,2.9,3.5,18.1
1683763440,25.9,38.9,25.9,22.6,3.0,4.0,18.1
1683763560,25.8,38.3,25.8,22.6,3.1,4.1,18.1
1683763680,25.9,38.8,25.9,22.6,3.5,4.1,18.0
1683763800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683763920,25.9,39.4,25.8,22.6,2.3,3.0,18.0
1683764040,25.8,36.1,25.8,22.6,1.9,3.0,18.0
1683764160,25.8,36.3,25.7,22.6,1.9,3.2,18.0
1683764280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683764400,25.8,37.4,25.7,22.6,2.4,3.5,18.0
1683764520,25.7,37.2,25.7,22.6,2.3,3.7,17.9
1683764640,25.7,38.1,25.7,22.6,2.6,4.1,17.9
1683764760,25.7,38.1,25.7,22.6,2.9,4.1,17.9
1683764880,25.8,38.9,25.8,22.6,2.8,3.4,17.9
1683765000,25.8,38.4,25.7,22.6,2.4,3.0,17.9
1683765120,25.8,38.4,25.8,22.6,2.5,2.9,17.9
1683765240,25.7,38.5,25.7,22.6,2.4,3.5,17.8
1683765360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683765480,25.6,37.4,25.6,22.6,2.1,4.1,17.8
1683765600,25.6,37.3,25.6,22.6,2.5,4.1,17.8
1683765720,25.7,38.9,25.6,22.6,2.7,3.5,17.8
1683765840,25.8,38.9,25.7,22.6,2.9,2.9,17.8
1683765960,25.8,38.9,25.7,22.6,2.9,3.4,17.8
1683766080,25.8,38.4,25.8,22.6,2.7,2.9,17.8
1683766200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683766320,25.7,38.0,25.6,22.6,2.7,4.1,17.7
1683766440,25.6,38.3,25.6,22.6,2.8,4.1,17.7
1683766560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683766680,25.7,38.8,25.7,22.6,3.0,3.8,17.7
1683766800,25.8,38.8,25.8,22.6,3.0,2.9,17.7
1683766920,25.8,38.8,25.8,22.6,3.1,2.9,17.7
1683767040,25.9,38.8,25.8,22.6,3.5,3.0,17.7
1683767160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683767280,26.0,39.3,26.0,22.6,4.5,2.9,17.7
1683767400,26.0,39.4,26.0,22.6,4.4,3.4,17.7
1683767520,25.9,38.8,25.9,22.6,2.9,2.8,17.7
1683767640,25.8,38.8,25.8,22.6,2.3,2.9,17.7
1683767760,25.7,36.7,25.7,22.6,1.8,2.9,17.8
1683767880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683768000,25.6,38.3,25.5,22.6,1.4,3.3,17.8
1683768120,25.4,38.4,25.4,22.6,1.4,4.1,17.8
1683768240,25.4,38.2,25.3,22.6,1.2,4.4,17.8
1683768360,25.3,38.2,25.3,22.6,1.1,4.3,17.8
1683768480,25.4,37.8,25.3,22.6,1.0,3.7,17.8
1683768600,25.4,37.3,25.3,22.6,1.0,3.6,17.8
1683768720,25.4,37.3,25.3,22.6,1.0,3.5,17.8
1683768840,25.4,38.4,25.3,22.6,1.1,3.7,17.8
1683768960,25.3,38.8,25.3,22.6,1.1,4.2,17.8
1683769080,25.3,38.8,25.3,22.6,1.0,3.6,17.8
1683769200,25.3,37.5,25.3,22.6,0.9,3.9,17.8
1683769320,25.2,37.4,25.2,22.6,0.8,4.3,17.7
1683769440,25.3,37.4,25.2,22.6,0.8,3.8,17.7
1683769560,25.3,36.7,25.2,22.6,0.8,3.7,17.7
1683769680,25.2,37.6,25.2,22.6,0.7,4.2,17.7
1683769800,25.2,37.6,25.1,22.6,0.6,4.2,17.7
1683769920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683770040,25.1,31.5,25.1,22.6,0.4,4.3,17.6
1683770160,25.1,36.1,25.1,22.6,0.4,4.4,17.6
1683770280,25.1,36.1,25.1,22.6,0.4,4.2,17.6
1683770400,25.1,31.1,25.0,22.6,0.3,4.3,17.6
1683770520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683770640,25.0,30.8,25.0,22.6,0.3,4.4,17.5
1683770760,25.1,30.8,25.1,22.6,0.2,3.6,17.5
1683770880,25.0,30.7,25.0,22.6,0.2,3.9,17.5
1683771000,25.0,30.6,25.0,22.6,0.2,4.5,17.5
1683771120,25.0,30.6,25.0,22.6,0.2,4.2,17.4
1683771240,25.0,30.5,25.0,22.6,0.2,4.2,17.4
1683771360,25.0,30.5,25.0,22.6,0.2,4.4,17.4
1683771480,24.9,30.3,24.9,22.6,0.1,4.7,17.4
1683771600,25.0,30.1,24.9,22.6,0.1,4.2,17.4
1683771720,24.9,30.0,24.9,22.6,0.1,4.3,17.3
1683771840,24.9,30.0,24.9,22.6,0.1,4.8,17.3
1683771960,24.9,29.8,24.9,22.6,0.1,4.2,17.3
1683772080,24.9,29.5,24.9,22.6,0.1,4.2,17.3
1683772200,24.9,29.2,24.9,22.6,0.1,4.5,17.3
1683772320,24.8,28.8,24.8,22.6,0.0,4.7,17.2
1683772440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683772560,24.9,28.2,24.8,22.6,0.0,4.1,17.2
1683772680,24.9,27.8,24.9,22.6,0.0,3.6,17.2
1683772800,24.8,27.3,24.8,22.6,-0.0,4.2,17.2
1683772920,24.8,26.6,24.8,22.6,0.0,4.6,17.2
1683773040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683773160,24.8,25.1,24.8,22.6,-0.0,4.2,17.1
1683773280,24.8,25.1,24.8,22.6,-0.0,4.5,17.1
1683773400,24.8,25.1,24.8,22.6,-0.0,4.4,17.1
1683773520,24.8,25.1,24.8,22.6,-0.0,4.3,17.1
1683773640,24.8,25.1,24.8,22.6,0.0,4.5,17.1
1683773760,24.8,25.1,24.7,22.6,-0.0,4.7,17.1
1683773880,24.8,25.1,24.8,22.6,0.0,4.2,17.0
1683774000,24.7,22.6,24.7,22.6,-0.0,4.6,17.0
1683774120,24.8,18.2,24.7,22.6,-0.0,4.3,17.0
1683774240,24.8,14.2,24.7,22.6,-0.0,4.1,17.0
1683774360,24.7,10.8,24.7,22.6,-0.0,4.6,17.0
1683774480,24.7,8.2,24.7,22.6,0.0,4.1,17.0
1683774600,24.7,6.1,24.7,22.6,-0.0,4.2,17.0
1683774720,24.7,4.5,24.7,22.6,-0.0,4.1,17.0
1683774840,24.7,3.3,24.7,22.6,-0.0,4.2,16.9
1683774960,24.7,2.4,24.7,22.6,-0.0,4.5,16.9
1683775080,24.7,1.8,24.7,22.6,-0.0,4.5,16.9
1683775200,24.7,1.4,24.7,22.6,-0.0,4.2,16.9
1683775320,24.7,1.1,24.7,22.6,-0.0,4.1,16.9
1683775440,24.7,0.9,24.7,22.6,-0.0,4.1,16.9
1683775560,24.7,0.8,24.7,22.6,-0.0,4.1,16.9
1683775680,24.6,0.7,24.6,22.6,-0.0,4.3,16.9
1683775800,24.6,0.6,24.6,22.6,0.0,4.2,16.9
1683775920,24.6,0.5,24.6,22.6,0.0,4.4,16.8
1683776040,24.6,0.4,24.6,22.6,-0.0,4.2,16.8
1683776160,24.6,0.4,24.6,22.6,-0.0,4.6,16.8
1683776280,24.6,0.4,24.6,22.6,0.0,4.2,16.8
1683776400,24.7,0.4,24.7,22.6,-0.0,3.5,16.8
1683776520,24.6,0.4,24.6,22.6,-0.0,4.1,16.8
1683776640,24.6,0.4,24.6,22.6,0.0,4.4,16.8
1683776760,24.6,0.3,24.5,22.6,-0.0,4.6,16.8
1683776880,24.5,0.3,24.5,22.6,-0.0,4.6,16.7
1683777000,24.6,0.3,24.6,22.6,-0.0,4.1,16.7
1683777120,24.6,0.3,24.6,22.6,-0.0,4.1,16.7
1683777240,24.6,0.3,24.6,22.6,-0.0,4.1,16.7
1683777360,24.5,0.3,24.5,22.6,-0.0,4.5,16.7
1683777480,24.5,0.3,24.5,22.6,-0.0,4.6,16.6
1683777600,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1683777720,24.5,0.3,24.5,22.6,-0.0,4.1,16.6
1683777840,24.6,0.3,24.6,22.6,-0.0,3.6,16.6
1683777960,24.5,0.3,24.5,22.6,0.0,4.3,16.6
1683778080,24.5,0.3,24.5,22.6,-0.0,4.7,16.5
1683778200,24.5,0.3,24.5,22.6,-0.0,4.6,16.5
1683778320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683778440,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1683778560,24.5,0.3,24.5,22.6,0.0,3.5,16.5
1683778680,24.5,0.3,24.5,22.6,-0.0,4.2,16.5
1683778800,24.5,0.3,24.5,22.6,-0.0,4.1,16.5
1683778920,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1683779040,24.5,0.3,24.5,22.6,-0.0,4.1,16.4
1683779160,24.4,0.3,24.4,22.6,-0.0,4.4,16.4
1683779280,24.4,0.3,24.4,22.6,-0.0,4.7,16.4
1683779400,24.4,0.3,24.4,22.6,-0.0,4.6,16.4
1683779520,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1683779640,24.4,0.3,24.4,22.6,-0.0,4.1,16.4
1683779760,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1683779880,24.4,0.3,24.4,22.6,-0.0,4.2,16.3
1683780000,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1683780120,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1683780240,24.4,0.3,24.4,22.6,-0.0,4.1,16.3
1683780360,24.4,0.3,24.4,22.6,-0.0,4.3,16.3
1683780480,24.4,0.3,24.4,22.6,-0.0,4.3,16.3
1683780600,24.3,0.3,24.3,22.6,-0.0,4.6,16.3
1683780720,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683780840,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683780960,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683781080,24.3,0.3,24.3,22.6,-0.0,4.5,16.2
1683781200,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683781320,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683781440,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683781560,24.3,0.3,24.3,22.6,-0.0,4.6,16.2
1683781680,24.3,0.3,24.3,22.6,-0.0,4.4,16.2
1683781800,24.3,0.3,24.3,22.6,-0.0,3.6,16.2
1683781920,24.3,0.3,24.3,22.6,-0.0,3.5,16.2
1683782040,24.3,0.3,24.3,22.6,-0.0,4.0,16.2
1683782160,24.3,0.3,24.3,22.6,0.0,3.5,16.2
1683782280,24.3,0.3,24.3,22.6,-0.0,4.2,16.2
1683782400,24.3,0.3,24.3,22.6,-0.0,4.3,16.2
1683782520,24.3,0.3,24.3,22.6,-0.0,4.1,16.1
1683782640,24.2,0.3,24.2,22.6,-0.0,4.3,16.1
1683782760,24.2,0.3,24.2,22.6,-0.0,4.2,16.1
1683782880,24.3,0.3,24.3,22.6,-0.0,3.5,16.1
1683783000,24.3,0.3,24.3,22.6,-0.0,3.6,16.1
1683783120,24.2,0.3,24.2,22.6,-0.0,4.2,16.1
1683783240,24.2,0.3,24.2,22.6,-0.0,4.1,16.1
1683783360,24.2,0.3,24.2,22.6,-0.0,4.2,16.1
1683783480,24.2,0.3,24.2,22.6,-0.0,4.1,16.1
1683783600,24.3,0.3,24.3,22.6,-0.0,3.5,16.1
1683783720,24.3,0.3,24.3,22.6,-0.0,2.9,16.1
1683783840,24.2,0.3,24.2,22.6,-0.0,4.2,16.1
1683783960,24.2,0.3,24.2,22.6,-0.0,3.6,16.0
1683784080,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1683784200,24.2,0.3,24.2,22.6,-0.0,4.3,16.0
1683784320,24.2,0.3,24.2,22.6,0.0,4.3,16.0
1683784440,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1683784560,24.2,0.3,24.2,22.6,-0.0,4.2,16.0
1683784680,24.2,0.3,24.2,22.6,-0.0,4.1,16.0
1683784800,24.2,0.3,24.2,22.6,-0.0,3.5,16.0
1683784920,24.1,0.3,24.1,22.6,-0.0,4.2,16.0
1683785040,24.1,0.3,24.1,22.6,-0.0,4.2,16.0
1683785160,24.2,0.3,24.2,22.6,-0.0,3.7,16.0
1683785280,24.1,0.3,24.1,22.6,-0.0,4.2,16.0
1683785400,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683785520,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683785640,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683785760,24.1,0.3,24.1,22.6,-0.0,4.1,15.9
1683785880,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683786000,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683786120,24.1,0.3,24.1,22.6,-0.0,4.3,15.9
1683786240,24.1,0.3,24.1,22.6,-0.0,4.3,15.9
1683786360,24.1,0.3,24.1,22.6,-0.0,4.2,15.9
1683786480,24.1,0.3,24.1,22.6,-0.0,4.1,15.9
1683786600,24.0,0.3,24.0,22.6,-0.0,4.7,15.9
1683786720,24.0,0.3,24.0,22.6,-0.0,4.4,15.9
1683786840,24.0,0.3,24.0,22.6,-0.0,4.7,15.9
1683786960,24.0,0.3,24.0,22.6,-0.0,4.4,15.9
1683787080,24.0,0.3,24.0,22.6,-0.0,4.2,15.9
1683787200,24.1,0.3,24.1,22.6,-0.0,3.5,16.0
1683787320,24.1,0.3,24.1,22.6,-0.0,2.9,16.0
1683787440,24.0,0.3,24.0,22.6,-0.0,4.2,16.0
1683787560,24.0,0.3,24.0,22.6,-0.0,4.3,16.0
1683787680,24.0,0.3,24.0,22.6,-0.0,4.2,16.0
1683787800,24.0,0.3,24.0,22.6,-0.0,4.2,16.0
1683787920,24.0,0.3,24.0,22.6,-0.0,4.1,16.0
1683788040,24.1,0.3,24.1,22.6,-0.0,3.0,16.0
1683788160,24.1,0.3,24.1,22.6,-0.0,3.0,16.0
1683788280,24.0,0.3,24.0,22.6,-0.0,4.1,16.0
1683788400,24.0,0.3,24.0,22.6,-0.0,3.7,16.0
1683788520,23.9,0.3,23.9,22.6,-0.0,4.3,16.0
1683788640,23.9,0.3,23.9,22.6,-0.0,4.3,16.0
1683788760,23.9,0.3,23.9,22.6,-0.0,4.3,16.0
1683788880,24.0,0.3,24.0,22.6,-0.0,4.0,16.0
1683789000,23.9,0.3,23.9,22.6,-0.0,4.2,16.0
1683789120,24.0,0.3,24.0,22.6,-0.0,3.6,16.0
1683789240,24.0,0.3,24.0,22.6,-0.0,3.1,16.0
1683789360,24.0,0.3,24.0,22.6,-0.0,3.7,16.0
1683789480,24.0,0.3,24.0,22.6,-0.0,3.6,16.0
1683789600,23.9,0.3,23.9,22.6,-0.0,4.2,16.0
1683789720,23.9,0.3,23.9,22.6,-0.0,4.2,16.0
1683789840,23.9,0.3,23.9,22.6,-0.0,3.7,16.0
1683789960,23.9,0.3,23.9,22.6,-0.0,3.7,16.0
1683790080,23.9,0.3,23.9,22.6,-0.0,3.6,16.0
1683790200,23.9,0.3,23.9,22.6,-0.0,3.7,16.0
1683790320,23.8,0.3,23.8,22.6,-0.0,4.3,15.9
1683790440,24.0,0.3,24.0,22.6,-0.0,3.1,15.9
1683790560,24.0,0.3,24.0,22.6,-0.0,2.9,15.9
1683790680,24.0,0.3,24.0,22.6,-0.0,2.5,15.9
1683790800,24.0,0.3,24.0,22.6,-0.0,2.5,15.9
1683790920,24.0,0.3,24.0,22.6,-0.0,3.0,15.9
1683791040,24.0,0.3,24.0,22.6,-0.0,3.1,15.9
1683791160,23.9,0.3,24.0,22.6,-0.0,3.1,15.9
1683791280,23.9,0.3,23.9,22.6,-0.0,3.1,15.9
1683791400,23.9,0.3,23.9,22.6,-0.0,3.0,15.9
1683791520,23.9,0.3,23.9,22.6,-0.0,3.1,15.8
1683791640,23.9,0.3,23.9,22.6,-0.0,3.0,15.8
1683791760,23.9,0.3,23.9,22.6,-0.0,3.0,15.8
1683791880,23.9,0.3,23.9,22.6,-0.0,3.4,15.8
1683792000,23.9,0.3,23.9,22.6,-0.0,3.5,15.8
1683792120,23.9,0.3,23.9,22.6,-0.0,3.0,15.8
1683792240,23.9,0.3,23.9,22.6,-0.0,3.0,15.8
1683792360,23.9,0.3,23.9,22.6,-0.0,3.0,15.8
1683792480,23.9,0.3,23.9,22.6,-0.0,3.1,15.7
1683792600,23.8,0.3,23.8,22.6,-0.0,3.5,15.7
1683792720,23.9,0.3,23.9,22.6,-0.0,3.1,15.7
1683792840,23.9,0.3,23.9,22.6,-0.0,3.0,15.7
1683792960,23.9,0.3,23.9,22.6,-0.0,3.0,15.7
1683793080,23.8,0.3,23.8,22.6,-0.0,3.1,15.7
1683793200,23.8,0.3,23.8,22.6,-0.0,3.5,15.7
1683793320,23.8,0.3,23.8,22.6,-0.0,3.5,15.7
1683793440,23.8,0.3,23.8,22.6,-0.0,3.0,15.7
1683793560,23.8,0.3,23.8,22.6,-0.0,3.0,15.6
1683793680,23.8,0.3,23.8,22.6,-0.0,3.4,15.6
1683793800,23.8,0.3,23.8,22.6,-0.0,3.5,15.6
1683793920,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683794040,23.9,0.3,24.0,22.6,-0.0,1.8,15.6
1683794160,24.0,0.3,24.0,22.6,-0.0,1.8,15.6
1683794280,23.9,0.3,23.9,22.6,-0.0,2.3,15.6
1683794400,23.9,0.3,23.9,22.6,-0.0,2.3,15.6
1683794520,23.9,0.3,24.0,22.6,-0.0,1.9,15.6
1683794640,24.0,0.3,24.0,22.6,-0.0,1.8,15.6
1683794760,23.9,0.3,24.0,22.6,-0.0,1.8,15.6
1683794880,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683795000,23.9,0.3,23.9,22.6,-0.0,2.3,15.6
1683795120,23.9,0.3,23.9,22.6,-0.0,2.3,15.6
1683795240,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683795360,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683795480,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683795600,23.9,0.3,23.9,22.6,-0.0,2.2,15.6
1683795720,23.9,0.3,23.9,22.6,-0.0,2.3,15.6
1683795840,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683795960,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796080,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796200,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796320,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796440,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796560,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796680,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683796800,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683796920,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683797040,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683797160,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683797280,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683797400,23.9,0.3,23.9,22.6,-0.0,1.8,15.6
1683797520,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683797640,23.9,0.3,23.9,22.6,-0.0,1.9,15.6
1683797760,23.8,0.3,23.9,22.6,-0.0,1.9,15.6
1683797880,23.8,0.3,23.8,22.6,-0.0,2.3,15.6
1683798000,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798120,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798240,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798360,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798480,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798600,23.8,0.3,23.8,22.6,-0.0,2.3,15.6
1683798720,23.8,0.3,23.8,22.6,-0.0,2.0,15.6
1683798840,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683798960,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683799080,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683799200,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683799320,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683799440,23.8,0.3,23.8,22.6,-0.0,1.9,15.6
1683799560,23.8,0.3,23.8,22.6,-0.0,1.9,15.6
1683799680,23.8,0.3,23.8,22.6,-0.0,2.0,15.6
1683799800,23.8,0.3,23.8,22.6,-0.0,2.2,15.6
1683799920,23.8,0.3,23.8,22.6,-0.0,2.2,15.6
1683800040,23.7,0.3,23.7,22.6,-0.0,2.3,15.6
1683800160,23.7,0.3,23.7,22.6,-0.0,2.3,15.6
1683800280,23.8,0.3,23.8,22.6,-0.0,2.0,15.6
1683800400,23.8,0.3,23.8,22.6,-0.0,1.8,15.6
1683800520,23.8,0.4,23.8,22.6,-0.0,1.8,15.6
1683800640,23.8,0.5,23.8,22.6,-0.0,1.8,15.6
1683800760,23.8,0.5,23.8,22.6,-0.0,1.8,15.6
1683800880,23.8,0.4,23.8,22.6,-0.0,1.8,15.6
1683801000,23.8,0.4,23.8,22.6,-0.0,1.8,15.6
1683801120,23.8,0.4,23.8,22.6,-0.0,1.8,15.6
1683801240,23.7,0.4,23.7,22.6,-0.0,1.8,15.6
1683801360,23.7,0.4,23.7,22.6,-0.0,1.8,15.6
1683801480,23.7,0.3,23.7,22.6,-0.0,2.0,15.5
1683801600,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683801720,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683801840,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683801960,23.7,0.3,23.7,22.6,-0.0,1.8,15.5
1683802080,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683802200,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683802320,23.7,0.3,23.7,22.6,-0.0,2.0,15.5
1683802440,23.7,0.3,23.7,22.6,-0.0,2.0,15.5
1683802560,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683802680,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683802800,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683802920,23.7,0.3,23.7,22.6,-0.0,1.9,15.5
1683803040,23.7,0.3,23.7,22.6,-0.0,2.0,15.4
1683803160,23.7,0.3,23.7,22.6,-0.0,1.8,15.4
1683803280,23.7,0.3,23.7,22.6,-0.0,1.5,15.4
1683803400,23.7,0.3,23.7,22.6,-0.0,1.5,15.4
1683803520,23.7,0.3,23.7,22.6,-0.0,1.5,15.4
1683803640,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683803760,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683803880,23.7,0.3,23.7,22.6,-0.0,1.8,15.4
1683804000,23.7,0.3,23.7,22.6,-0.0,1.5,15.4
1683804120,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804240,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804360,23.7,0.3,23.7,22.6,-0.0,1.8,15.4
1683804480,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804600,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804720,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804840,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683804960,23.7,0.3,23.7,22.6,-0.0,1.6,15.4
1683805080,23.7,0.3,23.7,22.6,-0.0,1.7,15.4
1683805200,23.6,0.3,23.7,22.6,-0.0,1.6,15.4
1683805320,23.6,0.3,23.6,22.6,-0.0,1.8,15.4
1683805440,23.6,0.3,23.7,22.6,-0.0,1.6,15.4
1683805560,23.6,0.3,23.7,22.6,-0.0,1.6,15.4
1683805680,23.6,0.3,23.6,22.6,-0.0,1.6,15.4
1683805800,23.6,0.3,23.6,22.6,-0.0,2.0,15.4
1683805920,23.6,0.3,23.6,22.6,-0.0,1.5,15.4
1683806040,23.6,0.3,23.6,22.6,-0.0,1.7,15.4
1683806160,23.6,0.3,23.6,22.6,-0.0,1.7,15.4
1683806280,23.6,0.4,23.6,22.6,-0.0,1.5,15.4
1683806400,23.6,0.4,23.6,22.6,-0.0,1.6,15.4
1683806520,23.6,0.4,23.6,22.6,-0.0,1.6,15.4
1683806640,23.6,0.4,23.6,22.6,-0.0,1.7,15.4
1683806760,23.6,0.5,23.6,22.6,-0.0,1.6,15.4
1683806880,23.6,0.5,23.6,22.6,-0.0,1.6,15.4
1683807000,23.6,0.6,23.6,22.6,-0.0,1.5,15.4
1683807120,23.6,0.8,23.6,22.6,-0.0,1.6,15.4
1683807240,23.6,1.0,23.6,22.6,-0.0,1.6,15.4
1683807360,23.6,1.3,23.6,22.6,-0.0,1.6,15.4
1683807480,23.6,1.7,23.6,22.6,-0.0,1.6,15.4
1683807600,23.6,2.3,23.6,22.6,-0.0,1.6,15.4
1683807720,23.6,3.1,23.6,22.6,-0.0,1.6,15.4
1683807840,23.6,4.4,23.6,22.6,-0.0,1.6,15.3
1683807960,23.6,6.7,23.6,22.6,-0.0,1.6,15.3
1683808080,23.6,10.0,23.6,22.6,-0.0,1.7,15.3
1683808200,23.6,13.3,23.6,22.6,-0.0,1.6,15.3
1683808320,23.5,16.6,23.5,22.6,-0.0,1.8,15.3
1683808440,23.6,20.4,23.6,22.6,-0.0,1.7,15.3
1683808560,23.6,23.7,23.6,22.6,-0.0,1.7,15.3
1683808680,23.6,23.9,23.5,22.6,-0.0,1.8,15.3
1683808800,23.5,23.8,23.5,22.6,-0.0,1.7,15.3
1683808920,23.5,23.9,23.5,22.6,-0.0,1.7,15.3
1683809040,23.5,23.8,23.5,22.6,0.0,1.8,15.3
1683809160,23.5,23.8,23.5,22.6,-0.0,1.8,15.3
1683809280,23.5,23.8,23.5,22.6,-0.0,1.7,15.3
1683809400,23.5,23.8,23.5,22.6,0.0,1.7,15.3
1683809520,23.6,23.9,23.5,22.6,0.0,1.5,15.3
1683809640,23.5,25.3,23.5,22.6,0.0,1.6,15.3
1683809760,23.6,27.7,23.6,22.6,0.0,1.3,15.3
1683809880,23.6,28.2,23.5,22.6,0.0,1.6,15.3
1683810000,23.6,28.5,23.5,22.6,0.0,1.6,15.3
1683810120,23.6,28.7,23.6,22.6,0.0,1.4,15.3
1683810240,23.6,29.0,23.6,22.6,0.0,1.4,15.3
1683810360,23.6,29.2,23.6,22.6,0.1,1.4,15.3
1683810480,23.6,29.6,23.5,22.6,0.1,1.6,15.3
1683810600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683810720,23.6,29.9,23.6,22.6,0.1,1.4,15.2
1683810840,23.6,30.0,23.6,22.6,0.1,1.4,15.2
1683810960,23.6,30.3,23.6,22.6,0.1,1.4,15.2
1683811080,23.6,30.5,23.6,22.6,0.1,1.4,15.2
1683811200,23.6,30.3,23.5,22.6,0.1,1.6,15.2
1683811320,23.6,30.5,23.6,22.6,0.2,1.4,15.2
1683811440,23.6,31.0,23.6,22.6,0.2,1.4,15.2
1683811560,23.6,31.0,23.6,22.6,0.2,1.5,15.2
1683811680,23.6,30.8,23.5,22.6,0.2,1.6,15.2
1683811800,23.6,31.0,23.6,22.6,0.2,1.4,15.2
1683811920,23.6,31.1,23.6,22.6,0.3,1.4,15.2
1683812040,23.6,31.4,23.6,22.6,0.3,1.4,15.2
1683812160,23.6,31.4,23.6,22.6,0.3,1.4,15.2
1683812280,23.6,31.3,23.6,22.6,0.3,1.4,15.2
1683812400,23.6,31.4,23.6,22.6,0.3,1.4,15.2
1683812520,23.6,31.5,23.6,22.6,0.3,1.6,15.2
1683812645,23.6,31.4,23.6,22.6,0.3,1.4,15.2
1683812760,23.6,31.4,23.6,22.6,0.3,1.5,15.2
1683812880,23.6,31.5,23.6,22.6,0.4,1.4,15.2
1683813000,23.6,26.3,23.6,22.6,0.4,1.4,15.2
1683813120,23.6,26.3,23.6,22.6,0.4,1.4,15.2
1683813240,23.6,26.3,23.6,22.6,0.5,1.4,15.2
1683813360,23.6,26.6,23.6,22.6,0.5,1.4,15.2
1683813480,23.6,26.6,23.6,22.6,0.5,1.4,15.2
1683813600,23.6,26.6,23.6,22.6,0.5,1.4,15.2
1683813720,23.6,26.6,23.6,22.6,0.5,1.4,15.2
1683813840,23.6,26.6,23.6,22.6,0.5,1.6,15.2
1683813960,23.6,26.6,23.6,22.6,0.5,1.6,15.2
1683814080,23.7,26.7,23.6,22.6,0.6,1.4,15.2
1683814200,23.6,26.6,23.6,22.6,0.6,1.5,15.2
1683814320,23.6,26.7,23.6,22.6,0.6,1.5,15.2
1683814440,23.6,26.6,23.6,22.6,0.6,1.4,15.2
1683814560,23.7,26.7,23.7,22.6,0.7,1.4,15.2
1683814680,23.7,26.8,23.7,22.6,0.8,1.6,15.2
1683814800,23.7,38.7,23.7,22.6,0.9,1.5,15.2
1683814920,23.8,38.5,23.7,22.6,1.1,1.4,15.2
1683815040,23.8,38.9,23.8,22.6,1.1,1.4,15.2
1683815160,23.8,38.9,23.7,22.6,1.0,1.5,15.2
1683815280,23.8,38.2,23.8,22.6,1.1,1.4,15.2
1683815400,23.8,38.7,23.8,22.6,1.3,1.5,15.2
1683815520,23.9,38.7,23.8,22.6,1.4,1.3,15.2
1683815640,23.9,38.8,23.8,22.6,1.3,1.4,15.3
1683815760,23.9,38.4,23.8,22.6,1.3,1.4,15.3
1683815880,23.9,38.4,23.8,22.6,1.2,1.4,15.3
1683816000,23.9,39.0,23.9,22.6,1.3,1.4,15.3
1683816120,23.9,38.5,23.9,22.6,1.3,1.4,15.3
1683816240,23.9,38.5,23.9,22.6,1.4,1.6,15.3
1683816360,23.9,38.8,23.9,22.6,1.5,1.4,15.3
1683816480,24.0,38.5,24.0,22.6,1.7,1.5,15.3
1683816600,24.0,38.5,24.0,22.6,1.6,1.5,15.3
1683816720,24.0,39.4,24.0,22.6,1.6,1.4,15.3
1683816840,24.0,39.4,24.0,22.6,1.6,1.4,15.3
1683816960,24.0,39.4,24.0,22.6,1.5,1.6,15.3
1683817080,24.0,38.6,24.0,22.6,1.4,1.4,15.3
1683817200,24.0,39.2,24.0,22.6,1.4,1.6,15.3
1683817320,24.0,39.2,24.0,22.6,1.4,1.4,15.3
1683817440,24.0,38.2,24.0,22.6,1.4,1.6,15.4
1683817560,24.0,38.5,24.0,22.6,1.3,1.4,15.4
1683817680,24.0,38.5,24.0,22.6,1.4,1.5,15.4
1683817800,24.0,39.2,24.0,22.6,1.5,1.4,15.4
1683817920,24.1,38.4,24.0,22.6,1.5,1.4,15.4
1683818040,24.0,38.4,24.0,22.6,1.5,1.4,15.4
1683818160,24.0,39.1,24.0,22.6,1.4,1.4,15.4
1683818280,24.0,38.8,24.0,22.6,1.4,1.6,15.4
1683818400,24.0,38.8,24.0,22.6,1.5,1.6,15.4
1683818520,24.1,39.0,24.1,22.6,1.6,1.4,15.4
1683818640,24.1,39.1,24.1,22.6,1.6,1.4,15.4
1683818760,24.1,39.1,24.1,22.6,1.7,1.5,15.4
1683818880,24.1,39.0,24.1,22.6,1.9,1.6,15.4
1683819000,24.2,39.8,24.2,22.6,2.2,1.6,15.5
1683819120,24.2,39.8,24.2,22.6,2.3,1.7,15.5
1683819240,24.2,39.7,24.2,22.6,2.4,1.9,15.5
1683819360,24.2,39.8,24.2,22.6,2.3,2.1,15.5
1683819480,24.2,39.8,24.2,22.6,2.2,1.9,15.5
1683819600,24.3,39.2,24.2,22.6,2.5,1.9,15.5
1683819720,24.3,38.2,24.3,22.6,2.6,1.9,15.5
1683819840,24.3,38.2,24.3,22.6,2.5,1.9,15.5
1683819960,24.3,38.2,24.3,22.6,2.5,1.9,15.5
1683820080,24.3,38.2,24.3,22.6,2.7,1.9,15.5
1683820200,24.5,39.0,24.4,22.6,2.9,2.0,15.5
1683820320,24.4,39.0,24.3,22.6,3.1,3.1,15.5
1683820440,24.3,39.0,24.3,22.6,3.1,3.1,15.5
1683820560,24.3,38.8,24.3,22.6,3.0,3.1,15.5
1683820680,24.3,39.3,24.3,22.6,3.2,3.2,15.6
1683820800,24.3,39.3,24.3,22.6,3.4,3.1,15.6
1683820920,24.3,38.8,24.3,22.6,3.2,3.1,15.6
1683821040,24.3,39.3,24.3,22.6,3.2,3.1,15.6
1683821160,24.3,39.3,24.3,22.6,3.1,3.1,15.6
1683821280,24.3,39.2,24.3,22.6,3.0,3.1,15.6
1683821400,24.3,39.2,24.2,22.6,3.0,3.2,15.6
1683821520,24.2,39.2,24.2,22.6,2.9,3.2,15.6
1683821640,24.2,39.2,24.2,22.6,2.8,3.1,15.7
1683821760,24.2,39.2,24.2,22.6,2.9,3.1,15.7
1683821880,24.2,39.2,24.2,22.6,3.0,3.1,15.7
1683822000,24.2,38.7,24.2,22.6,3.0,3.1,15.7
1683822120,24.2,38.7,24.2,22.6,3.0,3.1,15.7
1683822240,24.2,38.7,24.2,22.6,3.0,3.2,15.7
1683822360,24.2,38.7,24.2,22.6,3.0,3.1,15.8
1683822480,24.2,39.2,24.2,22.6,3.1,3.1,15.8
1683822600,24.3,39.2,24.2,22.6,3.2,3.1,15.8
1683822720,24.3,39.7,24.2,22.6,3.1,3.1,15.8
1683822840,24.3,38.7,24.2,22.6,3.2,3.1,15.8
1683822960,24.3,38.7,24.3,22.6,3.2,3.2,15.8
1683823080,24.3,38.6,24.3,22.6,3.3,3.1,15.8
1683823200,24.3,39.7,24.3,22.6,3.3,3.1,15.9
1683823320,24.4,39.7,24.3,22.6,3.4,3.1,15.9
1683823440,24.4,39.2,24.4,22.6,3.4,2.7,15.9
1683823560,24.4,39.2,24.4,22.6,3.3,3.0,15.9
1683823680,24.5,39.2,24.5,22.6,3.3,2.4,15.9
1683823800,24.4,38.8,24.4,22.6,3.4,3.7,15.9
1683823920,24.4,39.8,24.3,22.6,3.5,3.9,16.0
1683824040,24.3,39.8,24.3,22.6,3.6,3.9,16.0
1683824160,24.2,39.2,24.2,22.6,3.8,4.3,16.0
1683824280,24.2,39.1,24.2,22.6,3.9,4.4,16.0
1683824400,24.3,39.1,24.2,22.6,4.1,4.0,16.0
1683824520,24.4,39.7,24.3,22.6,4.2,3.7,16.0
1683824640,24.5,39.0,24.4,22.6,4.3,3.7,16.0
1683824760,24.5,39.0,24.5,22.6,4.4,3.7,16.0
1683824880,24.5,39.2,24.5,22.6,4.4,3.7,16.0
1683825000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683825120,24.5,39.2,24.5,22.6,4.5,4.0,16.1
1683825240,24.5,39.3,24.5,22.6,4.7,4.3,16.1
1683825360,24.6,36.0,24.5,22.6,4.8,4.3,16.1
1683825480,24.6,36.1,24.5,22.6,4.6,3.9,16.1
1683825600,24.6,39.0,24.6,22.6,4.6,3.7,16.1
1683825720,24.7,39.4,24.7,22.6,4.6,3.6,16.1
1683825840,24.7,39.3,24.7,22.6,4.5,3.6,16.2
1683825960,24.7,39.3,24.6,22.6,4.2,3.6,16.2
1683826080,24.7,39.0,24.6,22.6,4.0,3.4,16.2
1683826200,24.7,38.4,24.7,22.6,4.0,3.0,16.2
1683826320,24.8,38.4,24.7,22.6,4.0,3.0,16.2
1683826440,24.7,39.0,24.7,22.6,4.0,3.7,16.2
1683826560,24.7,39.0,24.6,22.6,4.0,3.6,16.2
1683826680,24.7,39.0,24.6,22.6,4.0,3.6,16.2
1683826800,24.7,39.0,24.6,22.6,3.9,3.7,16.2
1683826920,24.7,38.9,24.7,22.6,3.9,3.0,16.3
1683827040,24.8,38.9,24.7,22.6,3.9,3.0,16.3
1683827160,24.8,39.6,24.8,22.6,4.0,3.0,16.3
1683827280,24.8,39.1,24.8,22.6,4.0,3.0,16.3
1683827400,24.8,39.1,24.8,22.6,4.1,3.0,16.3
1683827520,24.8,39.2,24.7,22.6,4.2,4.0,16.3
1683827640,24.8,38.8,24.8,22.6,4.3,3.7,16.3
1683827760,24.8,38.8,24.8,22.6,4.4,3.6,16.3
1683827880,24.9,39.5,24.9,22.6,4.6,3.2,16.3
1683828000,25.0,35.8,25.0,22.6,4.6,2.9,16.3
1683828120,25.0,36.5,25.0,22.6,4.7,3.0,16.3
1683828240,25.0,35.6,25.0,22.6,4.6,3.6,16.4
1683828360,25.1,35.6,25.0,22.6,4.6,3.0,16.4
1683828480,25.1,36.0,25.1,22.6,4.7,3.0,16.4
1683828600,25.1,35.8,25.1,22.6,4.6,3.0,16.4
1683828720,25.1,35.8,25.0,22.6,4.4,3.5,16.4
1683828840,25.1,35.2,25.1,22.6,4.3,3.1,16.4
1683828960,25.1,35.2,25.1,22.6,4.4,3.0,16.4
1683829080,25.2,35.2,25.2,22.6,4.6,2.9,16.4
1683829200,25.3,36.7,25.3,22.6,4.9,2.9,16.4
1683829320,25.4,37.2,25.3,22.6,5.3,2.9,16.5
1683829440,25.4,37.2,25.4,22.6,5.4,3.0,16.5
1683829560,25.5,38.0,25.5,22.6,5.7,3.0,16.5
1683829680,25.5,38.0,25.5,22.6,5.6,2.9,16.5
1683829800,25.5,38.0,25.4,22.6,5.4,3.5,16.5
1683829920,25.6,38.0,25.6,22.6,6.0,2.9,16.5
1683830040,26.3,38.8,26.3,22.6,11.8,3.4,16.6
1683830160,25.6,38.8,25.6,22.6,5.1,2.9,16.6
1683830280,25.7,36.7,25.7,22.6,5.8,2.9,16.6
1683830400,27.2,39.0,27.2,22.6,15.6,2.8,16.6
1683830520,27.2,41.2,27.2,22.6,14.1,2.7,16.7
1683830640,27.5,39.8,27.5,22.6,15.2,2.8,16.7
1683830760,26.5,39.7,26.5,22.6,9.8,2.9,16.7
1683830880,26.1,36.8,26.1,22.6,6.6,2.9,16.7
1683831000,26.0,36.8,25.9,22.6,5.3,2.9,16.7
1683831120,25.9,36.9,25.9,22.6,5.0,2.9,16.8
1683831240,25.9,37.8,25.8,22.6,5.5,3.5,16.8
1683831360,25.8,37.8,25.8,22.6,5.5,3.5,16.8
1683831480,27.2,38.5,27.1,22.6,13.6,3.0,16.8
1683831600,26.9,39.2,26.9,22.6,11.3,3.2,16.9
1683831720,26.9,39.2,26.9,22.6,11.0,2.8,16.9
1683831840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683831960,26.4,37.4,26.4,22.6,7.7,2.8,17.0
1683832080,27.0,37.2,27.0,22.6,11.8,2.8,17.0
1683832200,27.4,36.9,27.4,22.6,12.6,2.8,17.0
1683832320,26.5,36.1,26.5,22.6,7.3,2.8,17.0
1683832440,26.3,36.1,26.3,22.6,6.6,2.8,17.1
1683832560,26.4,38.3,26.3,22.6,6.9,2.8,17.1
1683832680,26.7,37.4,26.7,22.6,9.1,2.8,17.2
1683832800,26.4,37.4,26.3,22.6,6.9,2.9,17.2
1683832920,26.4,38.4,26.3,22.6,7.1,2.9,17.2
1683833040,26.5,37.6,26.5,22.6,8.0,2.8,17.3
1683833160,26.9,37.7,26.8,22.6,10.4,2.8,17.3
1683833280,26.9,37.9,26.9,22.6,10.3,2.8,17.3
1683833400,27.4,37.1,27.4,22.6,12.6,2.8,17.3
1683833520,28.0,37.4,28.0,22.6,16.4,2.8,17.4
1683833640,27.9,37.2,27.9,22.6,15.7,2.8,17.4
1683833760,26.6,37.2,26.6,22.6,8.3,2.9,17.5
1683833880,26.3,37.2,26.3,22.6,6.3,2.9,17.5
1683834000,26.2,38.1,26.2,22.6,5.9,2.9,17.5
1683834120,27.3,37.9,27.3,22.6,13.0,2.8,17.5
1683834240,26.4,38.1,26.4,22.6,7.3,2.9,17.6
1683834360,27.2,35.6,27.2,22.6,13.7,2.8,17.6
1683834480,26.5,39.8,26.5,22.6,7.5,2.9,17.7
1683834600,26.4,37.0,26.4,22.6,7.9,2.9,17.7
1683834720,26.5,37.0,26.5,22.6,8.7,2.8,17.7
1683834840,26.5,37.2,26.5,22.6,8.2,2.8,17.8
1683834960,26.7,37.5,26.6,22.6,9.6,2.8,17.8
1683835080,26.2,37.5,26.2,22.6,6.5,2.9,17.8
1683835200,26.4,38.3,26.4,22.6,8.3,2.9,17.9
1683835320,26.8,37.7,26.8,22.6,11.4,2.8,17.9
1683835440,27.7,37.7,27.7,22.6,15.9,2.7,17.9
1683835560,27.2,40.3,27.2,22.6,13.3,2.8,17.9
1683835680,26.9,40.3,26.9,22.6,11.3,2.8,17.9
1683835800,26.8,37.2,26.8,22.6,10.8,2.9,17.9
1683835920,26.3,37.1,26.3,22.6,7.1,2.9,17.9
1683836040,26.3,38.0,26.3,22.6,7.2,2.9,17.9
1683836160,26.5,38.0,26.4,22.6,8.0,3.0,17.9
1683836280,26.5,38.0,26.5,22.6,8.4,2.8,17.9
1683836400,27.6,38.3,27.6,22.6,15.6,2.8,17.9
1683836520,27.1,39.3,27.1,22.6,12.6,2.8,17.9
1683836640,26.2,39.3,26.2,22.6,5.5,2.9,17.9
1683836760,26.2,37.1,26.1,22.6,5.5,2.9,17.9
1683836880,27.4,40.2,27.4,22.6,16.1,2.8,18.0
1683837000,26.8,41.0,26.8,22.6,10.9,2.9,18.0
1683837120,27.1,39.7,27.1,22.6,13.2,2.9,18.0
1683837240,27.1,39.7,27.1,22.6,12.2,2.8,18.0
1683837360,26.1,35.8,26.0,22.6,4.2,2.9,18.0
1683837480,26.1,35.8,26.1,22.6,5.2,3.3,18.0
1683837600,27.4,37.2,27.4,22.6,15.4,3.1,18.0
1683837720,27.2,40.2,27.2,22.6,13.8,3.2,18.0
1683837840,27.1,39.7,27.1,22.6,13.3,3.4,18.0
1683837960,27.2,39.8,27.2,22.6,13.1,2.8,17.9
1683838080,27.2,39.7,27.1,22.6,12.9,2.8,17.9
1683838200,26.4,38.1,26.3,22.6,5.3,2.9,17.9
1683838320,26.9,38.2,26.9,22.6,12.0,2.9,17.9
1683838440,27.2,39.7,27.2,22.6,13.0,2.8,17.9
1683838560,27.2,39.5,27.2,22.6,13.2,2.8,17.9
1683838680,27.2,39.5,27.2,22.6,13.0,2.9,17.9
1683838800,27.2,39.6,27.2,22.6,12.8,2.9,17.9
1683838920,27.1,39.4,27.1,22.6,12.6,2.9,17.9
1683839040,27.2,39.5,27.2,22.6,12.8,2.8,17.9
1683839160,27.1,39.5,27.1,22.6,12.6,2.8,17.9
1683839280,27.1,39.4,27.1,22.6,12.6,2.8,17.9
1683839400,27.1,39.4,27.1,22.6,12.2,3.0,17.8
1683839520,27.1,39.2,27.1,22.6,12.2,2.8,17.8
1683839640,27.1,39.3,27.1,22.6,12.4,2.8,17.8
1683839760,27.1,39.3,27.1,22.6,12.8,2.9,17.8
1683839880,27.2,39.6,27.2,22.6,12.8,2.8,17.8
1683840000,27.2,39.7,27.2,22.6,12.6,2.9,17.8
1683840120,27.1,39.7,27.1,22.6,12.2,2.9,17.8
1683840240,27.1,39.3,27.1,22.6,12.0,2.9,17.8
1683840360,26.9,38.3,26.9,22.6,10.9,2.9,17.8
1683840480,27.2,38.3,27.2,22.6,12.6,2.9,17.8
1683840600,26.7,38.5,26.7,22.6,8.0,2.9,17.8
1683840720,27.2,39.3,27.2,22.6,12.7,2.8,17.8
1683840840,26.3,39.3,26.3,22.6,4.5,2.9,17.8
1683840960,26.4,39.7,26.4,22.6,5.4,2.9,17.8
1683841080,27.6,37.2,27.6,22.6,15.2,2.8,17.8
1683841200,27.4,38.7,27.4,22.6,13.7,2.8,17.8
1683841320,27.4,38.7,27.4,22.6,13.3,2.8,17.8
1683841440,27.2,39.6,27.2,22.6,12.1,2.8,17.9
1683841560,26.2,36.6,26.2,22.6,4.1,2.9,17.9
1683841680,26.2,35.0,26.2,22.6,4.6,2.9,17.9
1683841800,26.7,38.5,26.6,22.6,8.6,2.9,17.9
1683841920,27.5,38.8,27.5,22.6,13.9,2.8,17.9
1683842040,27.3,39.4,27.3,22.6,12.5,2.8,17.9
1683842160,27.3,39.4,27.2,22.6,12.1,2.8,17.9
1683842280,27.2,39.0,27.2,22.6,11.9,3.0,17.9
1683842400,27.2,38.8,27.2,22.6,11.8,2.8,17.9
1683842520,27.4,38.8,27.4,22.6,12.5,2.8,17.9
1683842640,27.3,39.4,27.3,22.6,12.0,2.8,17.9
1683842760,27.3,39.2,27.3,22.6,11.9,2.8,17.9
1683842880,27.1,39.2,27.1,22.6,10.5,2.8,17.9
1683843000,27.1,38.6,27.1,22.6,10.8,2.9,17.9
1683843120,26.3,38.8,26.3,22.6,3.5,2.9,17.9
1683843240,27.0,38.8,27.0,22.6,11.2,2.9,17.9
1683843360,26.2,37.2,26.2,22.6,3.2,2.9,17.9
1683843480,27.3,38.2,27.3,22.6,12.9,2.8,17.9
1683843600,27.5,38.2,27.5,22.6,12.7,2.8,18.0
1683843720,27.5,39.1,27.5,22.6,12.4,2.8,18.0
1683843840,27.4,38.8,27.4,22.6,11.9,2.8,18.0
1683843960,27.4,38.8,27.4,22.6,11.6,2.8,18.0
1683844080,27.3,38.3,27.3,22.6,11.1,2.8,18.0
1683844200,26.4,35.2,26.4,22.6,4.4,2.9,18.0
1683844320,26.8,37.3,26.7,22.6,8.1,2.9,18.0
1683844440,26.3,36.2,26.3,22.6,4.4,2.9,18.0
1683844560,27.2,36.3,27.2,22.6,11.5,2.8,18.0
1683844680,27.4,38.5,27.4,22.6,11.8,2.8,18.0
1683844800,27.4,38.4,27.4,22.6,11.3,2.8,18.1
1683844920,27.3,37.8,27.3,22.6,10.8,2.8,18.1
1683845040,27.3,37.5,27.3,22.6,10.7,2.8,18.1
1683845160,27.2,37.5,27.2,22.6,10.2,2.9,18.1
1683845280,27.2,37.6,27.2,22.6,10.2,2.8,18.1
1683845400,27.3,37.5,27.3,22.6,10.4,2.8,18.2
1683845520,27.2,37.5,27.2,22.6,10.2,2.8,18.2
1683845640,27.2,37.4,27.2,22.6,10.0,2.8,18.2
1683845760,27.2,37.2,27.2,22.6,9.9,2.9,18.2
1683845880,27.2,37.2,27.2,22.6,9.8,2.8,18.3
1683846000,27.2,37.6,27.2,22.6,9.7,2.8,18.3
1683846120,27.2,37.6,27.2,22.6,9.6,2.9,18.3
1683846240,27.2,37.5,27.2,22.6,9.4,2.8,18.4
1683846360,27.2,37.2,27.1,22.6,9.2,2.8,18.4
1683846480,27.2,37.3,27.2,22.6,9.4,2.8,18.4
1683846600,27.3,37.2,27.2,22.6,9.6,2.8,18.5
1683846720,27.2,37.4,27.2,22.6,9.3,2.9,18.5
1683846840,27.2,37.5,27.2,22.6,9.0,2.8,18.5
1683846960,27.2,37.6,27.2,22.6,9.1,2.8,18.6
1683847080,27.2,37.5,27.2,22.6,9.0,2.8,18.6
1683847200,27.2,37.6,27.2,22.6,8.9,2.8,18.6
1683847320,27.1,37.4,27.1,22.6,8.6,2.8,18.7
1683847440,27.1,37.2,27.1,22.6,8.4,2.8,18.7
1683847560,27.1,37.2,27.1,22.6,8.4,2.8,18.8
1683847680,27.1,37.1,27.1,22.6,8.3,2.8,18.8
1683847800,27.1,37.1,27.1,22.6,8.2,2.8,18.9
1683847920,26.9,37.1,26.9,22.6,6.9,2.9,18.9
1683848040,26.6,37.5,26.6,22.6,4.2,2.9,18.9
1683848160,27.1,38.0,27.0,22.6,8.1,2.8,19.0
1683848280,27.1,38.1,27.1,22.6,8.1,2.8,19.0
1683848400,27.0,37.4,27.0,22.6,7.8,2.8,19.1
1683848520,27.0,37.8,27.0,22.6,7.7,2.8,19.1
1683848640,27.1,37.6,27.0,22.6,7.7,2.8,19.1
1683848760,27.0,37.8,27.0,22.6,7.6,2.8,19.2
1683848880,27.0,37.8,27.0,22.6,7.4,2.8,19.2
1683849000,27.0,37.8,27.0,22.6,7.2,2.9,19.2
1683849120,27.0,37.3,27.0,22.6,7.3,2.8,19.3
1683849240,27.0,37.5,27.0,22.6,7.3,2.8,19.3
1683849360,27.0,37.5,27.0,22.6,7.1,2.8,19.3
1683849480,27.0,38.9,27.0,22.6,6.9,2.8,19.3
1683849600,27.0,37.5,27.0,22.6,7.1,2.8,19.4
1683849720,27.0,37.4,26.9,22.6,6.7,2.8,19.4
1683849840,26.9,38.7,26.9,22.6,6.7,2.8,19.4
1683849960,26.9,38.5,26.9,22.6,6.7,2.8,19.5
1683850080,27.0,38.5,27.0,22.6,6.9,2.8,19.5
1683850200,26.9,37.6,26.9,22.6,6.9,2.8,19.5
1683850320,26.9,38.4,26.9,22.6,6.7,2.8,19.5
1683850440,26.7,38.4,26.7,22.6,5.2,2.9,19.5
1683850560,26.7,38.6,26.7,22.6,6.0,2.8,19.5
1683850680,26.9,38.2,26.9,22.6,6.6,2.8,19.5
1683850800,26.3,38.3,26.3,22.6,2.6,2.8,19.5
1683850920,26.4,38.3,26.4,22.6,3.7,2.8,19.5
1683851040,26.8,37.8,26.8,22.6,6.0,2.8,19.5
1683851160,26.8,38.9,26.8,22.6,6.0,2.8,19.5
1683851280,26.8,38.9,26.8,22.6,5.7,2.8,19.5
1683851400,26.7,38.0,26.7,22.6,4.9,2.8,19.5
1683851520,26.7,38.9,26.7,22.6,5.3,2.9,19.5
1683851640,26.7,38.9,26.7,22.6,5.2,2.8,19.5
1683851760,26.7,38.0,26.7,22.6,5.1,2.9,19.5
1683851880,26.7,37.2,26.7,22.6,5.1,2.8,19.5
1683852000,26.7,37.2,26.7,22.6,5.1,2.8,19.5
1683852120,26.7,38.1,26.7,22.6,5.0,2.8,19.5
1683852240,26.3,37.2,26.3,22.6,2.4,2.8,19.5
1683852360,26.6,37.2,26.5,22.6,4.4,2.8,19.5
1683852480,26.5,38.3,26.5,22.6,4.5,2.9,19.5
1683852600,26.6,36.6,26.5,22.6,4.5,2.8,19.5
1683852720,26.3,36.6,26.2,22.6,2.8,2.8,19.5
1683852840,26.5,36.5,26.5,22.6,4.3,2.8,19.5
1683852960,26.4,37.3,26.4,22.6,3.9,2.8,19.5
1683853080,26.5,37.3,26.4,22.6,4.0,2.9,19.4
1683853200,26.1,39.0,26.1,22.6,1.6,2.9,19.4
1683853320,26.3,39.3,26.3,22.6,3.7,2.8,19.4
1683853440,26.2,39.2,26.1,22.6,1.9,2.8,19.4
1683853560,26.0,39.0,26.0,22.6,1.4,2.9,19.4
1683853680,26.0,38.1,25.9,22.6,1.2,2.9,19.4
1683853800,25.9,38.1,25.9,22.6,1.1,2.9,19.3
1683853920,25.8,38.5,25.8,22.6,1.3,3.5,19.3
1683854040,25.8,38.6,25.8,22.6,1.4,3.5,19.3
1683854160,25.7,38.6,25.7,22.6,1.3,4.1,19.2
1683854280,25.7,38.8,25.7,22.6,1.4,4.2,19.2
1683854400,25.7,37.9,25.7,22.6,1.3,3.6,19.1
1683854520,25.7,37.9,25.7,22.6,1.2,3.5,19.1
1683854640,25.7,38.6,25.7,22.6,1.1,3.4,19.0
1683854760,25.7,38.1,25.7,22.6,1.1,2.9,19.0
1683854880,25.7,38.1,25.6,22.6,1.0,3.6,19.0
1683855000,25.6,38.1,25.5,22.6,0.9,4.2,18.9
1683855120,25.5,37.0,25.5,22.6,0.9,4.2,18.9
1683855240,25.5,37.0,25.5,22.6,0.7,4.1,18.8
1683855360,25.5,37.2,25.5,22.6,0.6,3.6,18.8
1683855480,25.5,37.7,25.5,22.6,0.6,3.5,18.7
1683855600,25.5,37.7,25.5,22.6,0.6,3.7,18.7
1683855720,25.5,36.8,25.4,22.6,0.5,3.7,18.6
1683855840,25.5,36.6,25.5,22.6,0.4,3.4,18.6
1683855960,25.4,36.6,25.4,22.6,0.4,3.5,18.6
1683856080,25.4,30.9,25.3,22.6,0.3,4.1,18.5
1683856200,25.4,30.7,25.3,22.6,0.3,3.9,18.5
1683856320,25.4,30.6,25.3,22.6,0.2,3.8,18.5
1683856440,25.4,30.5,25.3,22.6,0.2,3.6,18.4
1683856560,25.3,30.3,25.3,22.6,0.2,3.5,18.4
1683856680,25.3,30.2,25.2,22.6,0.2,4.2,18.3
1683856800,25.3,30.2,25.2,22.6,0.2,4.3,18.3
1683856920,25.3,30.1,25.2,22.6,0.2,4.1,18.3
1683857040,25.3,30.1,25.3,22.6,0.2,3.6,18.2
1683857160,25.3,29.9,25.3,22.6,0.1,3.5,18.2
1683857280,25.3,29.7,25.2,22.6,0.1,3.4,18.2
1683857400,25.2,29.7,25.2,22.6,0.1,3.6,18.1
1683857520,25.2,29.5,25.2,22.6,0.1,4.1,18.1
1683857640,25.2,29.3,25.2,22.6,0.1,3.5,18.1
1683857760,25.2,29.0,25.1,22.6,0.1,4.3,18.1
1683857880,25.2,28.9,25.1,22.6,0.1,4.2,18.0
1683858000,25.2,28.8,25.2,22.6,0.0,3.8,18.0
1683858120,25.2,28.7,25.2,22.6,0.0,3.1,18.0
1683858240,25.2,28.5,25.2,22.6,0.0,3.1,18.0
1683858360,25.2,28.3,25.2,22.6,0.0,3.4,17.9
1683858480,25.2,28.2,25.1,22.6,0.0,3.7,17.9
1683858600,25.1,28.0,25.1,22.6,0.0,4.2,17.9
1683858720,25.1,27.7,25.1,22.6,0.0,4.3,17.9
1683858840,25.1,27.5,25.1,22.6,0.0,4.2,17.8
1683858960,25.1,26.9,25.0,22.6,0.0,4.1,17.8
1683859080,25.1,25.8,25.1,22.6,0.0,3.6,17.8
1683859200,25.1,25.4,25.1,22.6,-0.0,3.6,17.8
1683859320,25.0,25.4,25.0,22.6,0.0,4.2,17.8
1683859440,25.0,25.4,25.0,22.6,0.0,4.2,17.8
1683859560,25.0,25.4,25.0,22.6,-0.0,4.2,17.7
1683859680,25.0,25.3,25.0,22.6,0.0,4.3,17.7
1683859800,25.1,25.4,25.0,22.6,0.0,3.6,17.7
1683859920,25.1,25.4,25.1,22.6,-0.0,3.1,17.7
1683860040,25.0,25.4,25.0,22.6,-0.0,3.6,17.7
1683860160,25.0,24.2,25.0,22.6,-0.0,3.6,17.7
1683860280,25.0,22.2,25.0,22.6,-0.0,4.2,17.6
1683860400,25.0,18.9,25.0,22.6,-0.0,4.2,17.6
1683860520,25.0,14.7,24.9,22.6,-0.0,4.3,17.6
1683860640,25.0,10.9,25.0,22.6,-0.0,4.1,17.6
1683860760,25.0,8.1,25.0,22.6,-0.0,3.6,17.6
1683860880,25.0,5.9,25.0,22.6,-0.0,3.8,17.6
1683861000,25.0,4.3,25.0,22.6,-0.0,3.5,17.5
1683861120,24.9,3.0,24.9,22.6,-0.0,4.1,17.5
1683861240,24.9,2.2,24.9,22.6,-0.0,4.2,17.5
1683861360,24.9,1.7,24.9,22.6,-0.0,4.1,17.5
1683861480,24.9,1.3,24.9,22.6,-0.0,4.2,17.5
1683861600,24.9,1.1,24.9,22.6,-0.0,3.9,17.5
1683861720,25.0,0.9,25.0,22.6,-0.0,2.9,17.5
1683861840,25.0,0.7,25.0,22.6,-0.0,3.0,17.5
1683861960,24.9,0.6,24.9,22.6,-0.0,3.7,17.5
1683862080,24.9,0.5,24.9,22.6,-0.0,3.7,17.5
1683862200,24.9,0.5,24.9,22.6,-0.0,4.1,17.5
1683862320,24.9,0.4,24.9,22.6,-0.0,4.1,17.4
1683862440,24.9,0.4,24.9,22.6,-0.0,4.1,17.4
1683862560,24.9,0.4,24.9,22.6,-0.0,3.5,17.4
1683862680,24.9,0.4,24.9,22.6,-0.0,3.0,17.4
1683862800,25.0,0.3,25.0,22.6,-0.0,2.9,17.4
1683862920,25.0,0.3,25.0,22.6,-0.0,2.8,17.4
1683863040,24.9,0.3,24.9,22.6,-0.0,3.7,17.4
1683863160,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1683863280,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1683863400,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1683863520,24.9,0.3,24.9,22.6,-0.0,3.5,17.4
1683863640,24.9,0.3,24.9,22.6,-0.0,2.8,17.4
1683863760,24.9,0.3,24.9,22.6,-0.0,3.0,17.4
1683863880,24.9,0.3,24.9,22.6,-0.0,3.4,17.4
1683864000,24.8,0.3,24.8,22.6,-0.0,3.5,17.4
1683864120,24.8,0.3,24.8,22.6,-0.0,4.2,17.4
1683864240,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1683864360,24.8,0.3,24.8,22.6,-0.0,4.1,17.4
1683864480,24.8,0.3,24.8,22.6,-0.0,3.8,17.4
1683864600,24.8,0.3,24.8,22.6,-0.0,3.3,17.4
1683864720,24.9,0.3,24.9,22.6,-0.0,2.9,17.3
1683864840,24.8,0.3,24.8,22.6,-0.0,3.4,17.3
1683864960,24.8,0.3,24.8,22.6,-0.0,3.5,17.3
1683865080,24.8,0.3,24.8,22.6,-0.0,4.1,17.3
1683865200,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683865320,24.8,0.3,24.8,22.6,-0.0,3.5,17.3
1683865440,24.8,0.3,24.8,22.6,-0.0,3.5,17.3
1683865560,24.8,0.3,24.8,22.6,-0.0,3.2,17.3
1683865680,24.8,0.3,24.8,22.6,-0.0,2.8,17.3
1683865800,24.8,0.3,24.8,22.6,-0.0,3.5,17.3
1683865920,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683866040,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683866160,24.7,0.3,24.7,22.6,-0.0,4.0,17.3
1683866280,24.8,0.3,24.8,22.6,-0.0,3.4,17.3
1683866400,24.8,0.3,24.8,22.6,-0.0,3.4,17.3
1683866520,24.7,0.3,24.8,22.6,-0.0,3.5,17.3
1683866640,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683866760,24.7,0.3,24.7,22.6,-0.0,4.1,17.3
1683866880,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867000,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867120,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867240,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867360,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867480,24.7,0.3,24.7,22.6,-0.0,3.5,17.3
1683867600,24.6,0.3,24.6,22.6,-0.0,4.2,17.3
1683867720,24.7,0.3,24.7,22.6,-0.0,3.6,17.3
1683867840,24.7,0.3,24.7,22.6,-0.0,3.4,17.2
1683867960,24.7,0.3,24.7,22.6,-0.0,3.2,17.2
1683868080,24.7,0.3,24.7,22.6,-0.0,3.0,17.2
1683868200,24.7,0.3,24.7,22.6,-0.0,3.4,17.2
1683868320,24.7,0.3,24.7,22.6,-0.0,3.4,17.2
1683868440,24.6,0.3,24.6,22.6,-0.0,4.2,17.2
1683868560,24.6,0.3,24.6,22.6,-0.0,4.2,17.2
1683868680,24.6,0.3,24.6,22.6,-0.0,3.9,17.2
1683868800,24.6,0.3,24.6,22.6,-0.0,3.4,17.2
1683868920,24.7,0.3,24.7,22.6,-0.0,3.1,17.1
1683869040,24.7,0.3,24.7,22.6,-0.0,3.0,17.1
1683869160,24.7,0.3,24.7,22.6,-0.0,2.9,17.1
1683869280,24.6,0.3,24.6,22.6,-0.0,3.6,17.1
1683869400,24.6,0.3,24.6,22.6,-0.0,4.0,17.1
1683869520,24.5,0.3,24.5,22.6,-0.0,4.2,17.1
1683869640,24.5,0.3,24.5,22.6,-0.0,4.1,17.1
1683869760,24.6,0.3,24.6,22.6,-0.0,3.5,17.0
1683869880,24.6,0.3,24.7,22.6,-0.0,2.9,17.0
1683870000,24.7,0.3,24.7,22.6,-0.0,2.8,17.0
1683870120,24.6,0.3,24.6,22.6,-0.0,3.4,17.0
1683870240,24.5,0.3,24.5,22.6,-0.0,4.2,17.0
1683870360,24.5,0.3,24.5,22.6,-0.0,4.2,17.0
1683870480,24.5,0.3,24.5,22.6,-0.0,4.2,17.0
1683870600,24.5,0.3,24.5,22.6,-0.0,4.2,17.0
1683870720,24.5,0.3,24.5,22.6,-0.0,3.7,17.0
1683870840,24.5,0.3,24.5,22.6,-0.0,3.6,17.0
1683870960,24.5,0.3,24.5,22.6,-0.0,4.0,16.9
1683871080,24.5,0.3,24.5,22.6,-0.0,3.6,16.9
1683871200,24.5,0.3,24.5,22.6,-0.0,3.5,16.9
1683871320,24.5,0.3,24.5,22.6,-0.0,3.5,16.9
1683871440,24.5,0.3,24.5,22.6,-0.0,4.2,16.9
1683871560,24.5,0.3,24.5,22.6,-0.0,4.0,16.9
1683871680,24.5,0.3,24.5,22.6,-0.0,4.0,16.9
1683871800,24.5,0.3,24.5,22.6,-0.0,3.6,16.9
1683871920,24.5,0.3,24.5,22.6,-0.0,3.5,16.9
1683872040,24.5,0.3,24.5,22.6,-0.0,3.8,16.9
1683872160,24.4,0.3,24.4,22.6,-0.0,4.3,16.9
1683872280,24.4,0.3,24.4,22.6,-0.0,4.1,16.9
1683872400,24.5,0.3,24.5,22.6,-0.0,3.6,16.9
1683872520,24.5,0.3,24.5,22.6,-0.0,3.6,16.9
1683872640,24.5,0.3,24.5,22.6,-0.0,3.4,16.9
1683872760,24.5,0.3,24.5,22.6,-0.0,3.5,16.9
1683872880,24.5,0.3,24.5,22.6,-0.0,3.6,16.9
1683873000,24.5,0.3,24.5,22.6,-0.0,3.5,16.9
1683873120,24.4,0.3,24.4,22.6,-0.0,4.1,16.9
1683873240,24.4,0.3,24.4,22.6,-0.0,4.1,16.9
1683873360,24.4,0.3,24.4,22.6,-0.0,4.2,16.9
1683873480,24.4,0.3,24.4,22.6,-0.0,3.6,16.9
1683873600,24.4,0.3,24.4,22.6,-0.0,3.4,16.9
1683873720,24.5,0.3,24.5,22.6,-0.0,3.1,16.9
1683873840,24.5,0.3,24.5,22.6,-0.0,3.3,16.9
1683873960,24.4,0.3,24.4,22.6,-0.0,4.2,16.9
1683874080,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1683874200,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1683874320,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1683874440,24.4,0.3,24.4,22.6,-0.0,3.5,16.9
1683874560,24.4,0.3,24.4,22.6,-0.0,3.6,16.9
1683874680,24.3,0.3,24.3,22.6,-0.0,4.1,16.9
1683874800,24.3,0.3,24.3,22.6,-0.0,4.3,16.9
1683874920,24.4,0.3,24.4,22.6,-0.0,3.6,16.9
1683875040,24.3,0.3,24.3,22.6,-0.0,3.6,16.9
1683875160,24.3,0.3,24.3,22.6,-0.0,3.5,16.9
1683875280,24.3,0.3,24.3,22.6,-0.0,3.5,16.9
1683875400,24.3,0.3,24.3,22.6,-0.0,3.6,16.9
1683875520,24.3,0.3,24.3,22.6,-0.0,3.8,16.9
1683875640,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1683875760,24.3,0.3,24.3,22.6,-0.0,4.2,16.9
1683875880,24.2,0.3,24.2,22.6,-0.0,4.2,16.9
1683876000,24.2,0.3,24.2,22.6,-0.0,4.3,16.9
1683876120,24.2,0.3,24.2,22.6,-0.0,4.2,16.9
1683876240,24.3,0.3,24.3,22.6,-0.0,3.8,17.0
1683876360,24.3,0.3,24.3,22.6,-0.0,3.6,17.0
1683876480,24.2,0.3,24.2,22.6,-0.0,4.2,17.0
