Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1683876600,24.2,0.3,24.2,22.6,-0.0,4.3,17.0
1683876720,24.2,0.3,24.2,22.6,-0.0,4.3,17.0
1683876840,24.2,0.3,24.2,22.6,-0.0,3.7,17.0
1683876960,24.2,0.3,24.2,22.6,-0.0,4.2,17.0
1683877080,24.2,0.3,24.2,22.6,-0.0,4.1,17.0
1683877200,24.2,0.3,24.2,22.6,-0.0,3.9,17.0
1683877320,24.2,0.3,24.2,22.6,-0.0,3.7,17.0
1683877440,24.2,0.3,24.2,22.6,-0.0,3.9,17.0
1683877560,24.2,0.3,24.2,22.6,-0.0,4.3,17.0
1683877680,24.2,0.3,24.2,22.6,-0.0,4.2,17.0
1683877800,24.1,0.3,24.1,22.6,-0.0,4.3,17.0
1683877920,24.2,0.3,24.2,22.6,-0.0,4.2,17.0
1683878040,24.2,0.3,24.2,22.6,-0.0,3.6,17.0
1683878160,24.2,0.3,24.2,22.6,-0.0,3.6,17.0
1683878280,24.2,0.3,24.2,22.6,-0.0,3.2,17.0
1683878400,24.2,0.3,24.2,22.6,-0.0,3.2,17.0
1683878520,24.1,0.3,24.1,22.6,-0.0,4.2,17.0
1683878640,24.2,0.3,24.2,22.6,-0.0,3.7,17.0
1683878760,24.1,0.3,24.1,22.6,-0.0,3.7,17.0
1683878880,24.2,0.3,24.2,22.6,-0.0,3.5,17.0
1683879000,24.2,0.3,24.2,22.6,-0.0,3.6,17.0
1683879120,24.2,0.3,24.2,22.6,-0.0,3.5,17.0
1683879240,24.2,0.3,24.2,22.6,-0.0,3.5,17.0
1683879360,24.2,0.3,24.2,22.6,-0.0,3.5,17.0
1683879480,24.2,0.3,24.2,22.6,-0.0,3.6,17.0
1683879600,24.1,0.3,24.1,22.6,-0.0,3.6,17.0
1683879720,24.2,0.3,24.2,22.6,-0.0,3.4,17.0
1683879840,24.1,0.3,24.1,22.6,-0.0,3.6,17.0
1683879960,24.1,0.3,24.1,22.6,-0.0,3.5,17.0
1683880080,24.1,0.3,24.1,22.6,-0.0,3.9,17.0
1683880200,24.1,0.3,24.1,22.6,-0.0,4.2,17.0
1683880320,24.0,0.3,24.0,22.6,-0.0,4.3,17.0
1683880440,24.1,0.3,24.1,22.6,-0.0,3.7,17.0
1683880560,24.1,0.3,24.1,22.6,-0.0,3.6,17.0
1683880680,24.2,0.3,24.2,22.6,-0.0,2.9,17.0
1683880800,24.2,0.3,24.2,22.6,-0.0,2.8,17.0
1683880920,24.1,0.3,24.1,22.6,-0.0,3.6,17.0
1683881040,24.0,0.3,24.0,22.6,-0.0,4.3,17.0
1683881160,24.0,0.3,24.0,22.6,-0.0,4.2,17.0
1683881280,24.0,0.3,24.0,22.6,-0.0,4.2,17.0
1683881400,24.1,0.3,24.1,22.6,-0.0,3.5,17.0
1683881520,24.1,0.3,24.1,22.6,-0.0,3.6,17.0
1683881640,24.1,0.3,24.1,22.6,-0.0,3.0,17.0
1683881760,24.1,0.3,24.1,22.6,-0.0,3.0,17.0
1683881880,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882000,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882120,24.0,0.3,24.0,22.6,-0.0,4.2,17.0
1683882240,24.0,0.3,24.0,22.6,-0.0,4.0,17.0
1683882360,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882480,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882600,24.0,0.3,24.0,22.6,-0.0,4.0,17.0
1683882720,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882840,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683882960,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683883080,24.0,0.3,24.0,22.6,-0.0,3.7,17.0
1683883200,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683883320,24.0,0.3,24.0,22.6,-0.0,3.6,17.0
1683883440,24.0,0.3,24.0,22.6,-0.0,4.0,17.0
1683883560,23.9,0.3,23.9,22.6,-0.0,4.0,17.0
1683883680,23.9,0.3,23.9,22.6,-0.0,4.3,17.0
1683883800,23.9,0.3,23.9,22.6,-0.0,3.6,17.0
1683883920,23.9,0.3,23.9,22.6,-0.0,3.6,17.0
1683884040,24.0,0.3,24.0,22.6,-0.0,3.0,17.0
1683884160,24.0,0.3,24.0,22.6,-0.0,3.5,17.0
1683884280,23.9,0.3,23.9,22.6,-0.0,3.6,17.0
1683884400,23.9,0.3,23.9,22.6,-0.0,3.6,16.9
1683884520,23.9,0.3,23.9,22.6,-0.0,4.2,16.9
1683884640,24.0,0.3,24.0,22.6,-0.0,3.0,16.9
1683884760,24.0,0.3,24.0,22.6,-0.0,3.0,16.9
1683884880,24.0,0.3,24.0,22.6,-0.0,2.3,16.9
1683885000,24.0,0.3,24.0,22.6,-0.0,2.4,16.9
1683885120,24.0,0.3,24.0,22.6,-0.0,3.0,16.9
1683885240,24.0,0.3,24.0,22.6,-0.0,3.0,16.9
1683885360,24.0,0.3,24.0,22.6,-0.0,3.1,16.9
1683885480,24.0,0.3,24.0,22.6,-0.0,3.1,16.9
1683885600,23.9,0.3,24.0,22.6,-0.0,3.0,16.9
1683885720,23.9,0.3,23.9,22.6,-0.0,3.1,16.9
1683885840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683885960,24.0,0.3,24.0,22.6,-0.0,2.4,16.9
1683886080,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683886200,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683886320,24.0,0.3,24.0,22.6,-0.0,2.3,16.9
1683886440,24.0,0.3,24.0,22.6,-0.0,2.4,16.9
1683886560,24.0,0.3,24.0,22.6,-0.0,2.5,16.9
1683886680,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683886800,23.9,0.3,23.9,22.6,-0.0,3.1,16.9
1683886920,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683887040,23.9,0.3,23.9,22.6,-0.0,3.1,16.9
1683887160,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683887280,23.9,0.3,23.9,22.6,-0.0,2.5,16.9
1683887400,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683887520,23.9,0.3,23.9,22.6,-0.0,3.1,16.9
1683887640,23.9,0.3,23.9,22.6,-0.0,3.1,16.9
1683887760,23.9,0.3,23.9,22.6,-0.0,3.0,16.9
1683887880,23.9,0.3,23.9,22.6,-0.0,2.4,16.8
1683888000,23.9,0.3,23.9,22.6,-0.0,2.4,16.8
1683888120,23.9,0.3,23.9,22.6,-0.0,2.6,16.8
1683888240,23.9,0.3,23.9,22.6,-0.0,3.0,16.8
1683888360,23.8,0.3,23.8,22.6,-0.0,3.2,16.8
1683888480,23.8,0.3,23.8,22.6,-0.0,3.0,16.8
1683888600,23.8,0.3,23.8,22.6,-0.0,3.0,16.8
1683888720,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683888840,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683888960,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683889080,23.8,0.3,23.8,22.6,-0.0,2.9,16.8
1683889200,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683889320,23.8,0.3,23.8,22.6,-0.0,3.3,16.8
1683889440,23.8,0.3,23.8,22.6,-0.0,3.2,16.8
1683889560,23.8,0.3,23.8,22.6,-0.0,2.5,16.8
1683889680,23.8,0.3,23.8,22.6,-0.0,2.5,16.8
1683889800,23.8,0.3,23.8,22.6,-0.0,2.9,16.8
1683889920,23.8,0.3,23.8,22.6,-0.0,3.2,16.8
1683890040,23.8,0.3,23.8,22.6,-0.0,3.2,16.8
1683890160,23.8,0.3,23.8,22.6,-0.0,3.0,16.8
1683890280,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683890400,23.8,0.3,23.8,22.6,-0.0,3.1,16.8
1683890520,23.8,0.3,23.8,22.6,-0.0,2.9,16.8
1683890640,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683890760,23.9,0.3,23.9,22.6,-0.0,1.9,16.8
1683890880,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683891000,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683891120,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683891240,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683891360,23.9,0.3,23.9,22.6,-0.0,1.8,16.8
1683891480,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683891600,23.9,0.3,23.9,22.6,-0.0,1.8,16.7
1683891720,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683891840,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683891960,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683892080,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683892200,23.9,0.3,23.9,22.6,-0.0,1.8,16.7
1683892320,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683892440,23.9,0.3,23.9,22.6,-0.0,1.9,16.7
1683892560,23.9,0.3,23.9,22.6,-0.0,1.8,16.7
1683892680,23.9,0.3,23.9,22.6,-0.0,1.8,16.7
1683892800,23.8,0.3,23.9,22.6,-0.0,1.8,16.7
1683892920,23.8,0.3,23.8,22.6,-0.0,1.9,16.7
1683893040,23.8,0.3,23.9,22.6,-0.0,1.8,16.7
1683893160,23.8,0.4,23.8,22.6,-0.0,2.0,16.7
1683893280,23.8,0.5,23.8,22.6,-0.0,2.0,16.7
1683893400,23.8,0.6,23.8,22.6,-0.0,2.0,16.7
1683893520,23.8,0.7,23.8,22.6,-0.0,1.8,16.7
1683893640,23.8,0.8,23.8,22.6,-0.0,2.0,16.7
1683893760,23.8,1.1,23.8,22.6,-0.0,2.0,16.7
1683893880,23.8,1.5,23.8,22.6,-0.0,1.9,16.6
1683894000,23.8,2.1,23.8,22.6,-0.0,1.8,16.6
1683894120,23.8,2.9,23.8,22.6,-0.0,1.9,16.6
1683894240,23.8,4.0,23.8,22.6,-0.0,1.8,16.6
1683894360,23.8,5.8,23.8,22.6,-0.0,1.8,16.6
1683894480,23.8,8.4,23.8,22.6,-0.0,1.9,16.6
1683894600,23.8,12.1,23.8,22.6,-0.0,2.1,16.6
1683894720,23.8,16.2,23.8,22.6,-0.0,1.8,16.6
1683894840,23.8,20.1,23.8,22.6,-0.0,2.0,16.6
1683894960,23.8,23.2,23.8,22.6,-0.0,1.9,16.6
1683895080,23.8,25.3,23.8,22.6,-0.0,2.0,16.6
1683895200,23.8,24.0,23.7,22.6,-0.0,2.2,16.6
1683895320,23.8,24.1,23.8,22.6,-0.0,2.2,16.6
1683895440,23.8,24.1,23.8,22.6,0.0,1.9,16.6
1683895560,23.8,24.1,23.8,22.6,0.0,2.0,16.6
1683895680,23.7,24.0,23.7,22.6,0.0,2.1,16.6
1683895800,23.7,24.0,23.7,22.6,0.0,2.2,16.6
1683895920,23.8,24.1,23.8,22.6,0.0,1.9,16.6
1683896040,23.8,24.0,23.7,22.6,0.0,1.9,16.6
1683896160,23.8,24.7,23.7,22.6,0.0,2.0,16.6
1683896280,23.7,26.7,23.7,22.6,0.0,2.1,16.5
1683896400,23.7,27.6,23.7,22.6,0.0,2.0,16.5
1683896520,23.7,28.0,23.7,22.6,0.0,2.0,16.5
1683896640,23.7,28.3,23.7,22.6,0.0,2.0,16.5
1683896760,23.7,28.5,23.7,22.6,0.0,2.0,16.5
1683896880,23.7,28.7,23.7,22.6,0.0,2.0,16.5
1683897000,23.7,29.0,23.7,22.6,0.0,2.1,16.5
1683897120,23.7,29.3,23.7,22.6,0.1,2.1,16.5
1683897240,23.7,29.5,23.7,22.6,0.1,2.0,16.5
1683897360,23.7,29.7,23.7,22.6,0.1,1.9,16.5
1683897480,23.7,29.8,23.7,22.6,0.1,2.0,16.5
1683897600,23.7,29.9,23.7,22.6,0.1,2.0,16.5
1683897720,23.7,30.1,23.7,22.6,0.1,1.9,16.5
1683897840,23.7,30.2,23.7,22.6,0.1,1.9,16.5
1683897960,23.7,30.3,23.7,22.6,0.1,2.0,16.5
1683898080,23.7,30.4,23.7,22.6,0.2,1.9,16.5
1683898200,23.7,30.5,23.7,22.6,0.2,2.0,16.5
1683898320,23.7,30.6,23.7,22.6,0.2,2.0,16.5
1683898440,23.7,30.7,23.7,22.6,0.2,2.1,16.5
1683898560,23.7,30.9,23.7,22.6,0.2,2.2,16.5
1683898680,23.7,30.9,23.7,22.6,0.2,2.0,16.5
1683898800,23.7,31.0,23.7,22.6,0.3,2.0,16.5
1683898920,23.7,31.0,23.7,22.6,0.3,2.0,16.5
1683899040,23.7,31.1,23.7,22.6,0.3,2.1,16.5
1683899160,23.7,31.2,23.7,22.6,0.3,1.9,16.5
1683899280,23.7,31.3,23.7,22.6,0.3,2.1,16.5
1683899400,23.7,31.4,23.7,22.6,0.4,2.1,16.5
1683899520,23.7,37.5,23.7,22.6,0.4,2.0,16.5
1683899640,23.7,32.2,23.7,22.6,0.4,2.0,16.5
1683899760,23.7,36.1,23.7,22.6,0.5,1.9,16.5
1683899880,23.7,36.1,23.7,22.6,0.5,2.0,16.5
1683900000,23.7,36.4,23.7,22.6,0.5,2.2,16.5
1683900120,23.7,36.9,23.7,22.6,0.6,2.1,16.5
1683900240,23.8,36.9,23.7,22.6,0.6,1.9,16.4
1683900360,23.8,37.9,23.7,22.6,0.6,2.0,16.5
1683900480,23.7,38.2,23.7,22.6,0.6,2.0,16.4
1683900600,23.8,38.2,23.7,22.6,0.6,2.0,16.4
1683900720,23.7,37.2,23.7,22.6,0.7,2.1,16.4
1683900840,23.7,38.0,23.7,22.6,0.7,2.0,16.4
1683900960,23.8,38.0,23.7,22.6,0.7,2.0,16.4
1683901080,23.7,38.2,23.7,22.6,0.7,2.2,16.4
1683901200,23.8,37.8,23.7,22.6,0.7,2.0,16.4
1683901320,23.8,37.8,23.7,22.6,0.8,2.1,16.4
1683901440,23.8,38.5,23.7,22.6,0.9,2.0,16.4
1683901560,23.8,37.9,23.8,22.6,0.9,1.9,16.4
1683901680,23.8,37.9,23.8,22.6,0.9,2.0,16.4
1683901800,23.8,38.3,23.7,22.6,0.9,2.1,16.4
1683901920,23.8,38.6,23.8,22.6,1.0,1.9,16.4
1683902040,23.8,38.6,23.8,22.6,1.0,2.0,16.5
1683902160,23.8,38.0,23.8,22.6,1.1,2.0,16.5
1683902280,23.8,38.6,23.7,22.6,1.0,2.1,16.5
1683902400,23.8,38.6,23.8,22.6,1.1,1.9,16.5
1683902520,23.8,37.6,23.8,22.6,1.1,2.0,16.5
1683902640,23.8,38.7,23.8,22.6,1.1,2.1,16.5
1683902760,23.8,38.7,23.8,22.6,1.2,2.0,16.5
1683902880,23.8,38.8,23.8,22.6,1.2,2.1,16.5
1683903000,23.8,38.2,23.8,22.6,1.2,2.0,16.5
1683903120,23.8,38.2,23.8,22.6,1.2,1.9,16.5
1683903240,23.8,38.8,23.8,22.6,1.2,2.0,16.5
1683903360,23.8,38.6,23.8,22.6,1.3,2.0,16.5
1683903480,23.8,38.6,23.8,22.6,1.3,2.0,16.5
1683903600,23.9,38.3,23.8,22.6,1.4,2.1,16.5
1683903720,23.8,39.0,23.8,22.6,1.4,2.1,16.5
1683903840,23.9,39.0,23.9,22.6,1.5,1.9,16.5
1683903960,23.9,38.5,23.9,22.6,1.5,2.1,16.5
1683904080,23.9,39.2,23.9,22.6,1.5,1.9,16.5
1683904200,23.9,39.2,23.9,22.6,1.6,2.0,16.5
1683904320,23.9,38.6,23.9,22.6,1.6,2.0,16.5
1683904440,23.9,39.2,23.9,22.6,1.5,2.0,16.5
1683904560,23.9,39.2,23.9,22.6,1.6,2.0,16.5
1683904680,23.9,39.2,23.9,22.6,1.6,2.0,16.5
1683904800,23.9,38.6,23.9,22.6,1.6,1.9,16.5
1683904920,24.0,38.6,23.9,22.6,1.6,2.0,16.5
1683905040,24.0,39.2,23.9,22.6,1.7,2.0,16.5
1683905160,24.0,39.2,23.9,22.6,1.6,2.0,16.5
1683905280,24.0,38.6,23.9,22.6,1.6,1.9,16.5
1683905400,24.0,38.2,24.0,22.6,1.7,2.0,16.5
1683905520,24.0,38.2,23.9,22.6,1.8,2.1,16.6
1683905640,24.0,39.1,24.0,22.6,1.7,2.1,16.6
1683905760,24.0,38.8,24.0,22.6,1.9,2.0,16.6
1683905880,24.0,38.8,24.0,22.6,1.8,2.0,16.6
1683906000,24.0,39.1,24.0,22.6,1.9,1.9,16.6
1683906120,24.0,38.3,24.0,22.6,1.8,2.0,16.6
1683906240,24.0,38.3,24.0,22.6,1.9,2.0,16.6
1683906360,24.0,38.9,24.0,22.6,1.9,2.1,16.6
1683906480,24.0,39.4,24.0,22.6,1.8,2.1,16.6
1683906600,24.0,39.4,24.0,22.6,1.8,2.1,16.6
1683906720,24.0,38.8,24.0,22.6,1.8,2.0,16.6
1683906840,24.1,39.2,24.0,22.6,1.8,2.0,16.6
1683906960,24.0,39.2,24.0,22.6,1.8,2.0,16.6
1683907080,24.1,39.3,24.0,22.6,1.8,2.0,16.6
1683907200,24.0,38.7,24.0,22.6,1.7,2.0,16.6
1683907320,24.0,38.7,24.0,22.6,1.7,2.0,16.6
1683907440,24.0,39.3,24.0,22.6,1.7,2.0,16.6
1683907560,24.0,38.3,24.0,22.6,1.8,1.9,16.6
1683907680,24.1,38.3,24.0,22.6,1.8,2.0,16.6
1683907800,24.1,38.8,24.1,22.6,2.0,2.0,16.6
1683907920,24.1,39.3,24.1,22.6,2.0,2.1,16.6
1683908040,24.1,39.3,24.1,22.6,2.0,2.1,16.6
1683908160,24.1,39.1,24.1,22.6,2.1,2.0,16.7
1683908280,24.2,39.5,24.1,22.6,2.1,2.0,16.7
1683908400,24.2,39.6,24.1,22.6,2.1,1.9,16.7
1683908520,24.2,38.7,24.1,22.6,2.1,1.9,16.7
1683908640,24.2,39.4,24.1,22.6,2.2,2.1,16.7
1683908760,24.2,39.4,24.2,22.6,2.1,1.9,16.7
1683908880,24.2,38.9,24.2,22.6,2.2,2.1,16.7
1683909000,24.2,39.0,24.2,22.6,2.2,2.1,16.7
1683909120,24.3,39.0,24.2,22.6,2.3,1.9,16.7
1683909240,24.3,39.6,24.2,22.6,2.3,1.9,16.7
1683909360,24.3,37.3,24.3,22.6,2.4,1.9,16.7
1683909480,24.3,37.3,24.3,22.6,2.4,1.9,16.7
1683909600,24.3,37.7,24.3,22.6,2.4,1.9,16.7
1683909720,24.4,37.7,24.3,22.6,2.5,1.9,16.7
1683909840,24.4,37.7,24.4,22.6,2.5,1.9,16.7
1683909960,24.4,38.2,24.4,22.6,2.7,2.0,16.8
1683910080,24.4,38.5,24.3,22.6,2.7,2.4,16.8
1683910200,24.3,38.5,24.3,22.6,2.8,3.1,16.8
1683910320,24.3,38.8,24.2,22.6,2.8,3.1,16.8
1683910440,24.3,38.8,24.2,22.6,2.9,3.1,16.8
1683910560,24.2,38.8,24.2,22.6,2.9,3.1,16.8
1683910680,24.2,38.8,24.2,22.6,3.0,3.2,16.8
1683910800,24.2,39.2,24.2,22.6,3.0,3.1,16.8
1683910920,24.3,39.2,24.2,22.6,3.0,3.1,16.8
1683911040,24.3,38.8,24.2,22.6,3.0,3.2,16.8
1683911160,24.3,39.2,24.2,22.6,3.0,3.1,16.8
1683911280,24.3,39.2,24.2,22.6,3.0,3.1,16.9
1683911400,24.2,38.7,24.2,22.6,3.0,3.2,16.9
1683911520,24.3,38.2,24.2,22.6,3.0,3.1,16.9
1683911640,24.3,38.2,24.3,22.6,3.2,3.1,16.9
1683911760,24.3,39.2,24.3,22.6,3.3,3.1,16.9
1683911880,24.4,39.2,24.3,22.6,3.5,3.1,16.9
1683912000,24.4,39.2,24.4,22.6,3.8,3.1,16.9
1683912120,24.5,38.8,24.5,22.6,3.9,3.2,16.9
1683912240,24.5,39.3,24.5,22.6,3.9,3.1,17.0
1683912360,24.5,39.3,24.4,22.6,4.2,4.1,17.0
1683912480,24.5,39.6,24.5,22.6,4.6,4.0,17.0
1683912600,24.5,39.2,24.5,22.6,4.6,4.4,17.0
1683912720,24.6,39.2,24.6,22.6,5.3,4.3,17.0
1683912840,24.7,37.2,24.7,22.6,5.4,4.3,17.0
1683912960,24.8,37.2,24.8,22.6,5.4,3.6,17.0
1683913080,24.9,37.2,24.9,22.6,5.5,3.6,17.1
1683913200,25.0,38.1,25.0,22.6,5.6,3.6,17.1
1683913320,25.0,38.2,25.0,22.6,5.7,3.6,17.1
1683913440,25.1,38.2,25.1,22.6,6.2,3.6,17.2
1683913560,25.2,38.1,25.2,22.6,6.4,3.5,17.2
1683913680,25.3,38.2,25.3,22.6,6.4,3.5,17.2
1683913800,25.4,38.2,25.4,22.6,6.6,3.6,17.2
1683913920,25.4,38.4,25.4,22.6,6.5,3.6,17.3
1683914040,25.4,38.4,25.4,22.6,6.2,3.6,17.3
1683914160,25.5,38.4,25.5,22.6,6.6,3.5,17.4
1683914280,25.7,38.8,25.7,22.6,7.5,2.9,17.4
1683914400,25.7,39.1,25.7,22.6,7.1,2.9,17.4
1683914520,25.8,39.1,25.8,22.6,7.2,2.9,17.5
1683914640,26.0,38.8,26.0,22.6,7.9,2.9,17.5
1683914760,26.0,38.8,26.0,22.6,8.1,2.9,17.5
1683914880,25.8,37.6,25.8,22.6,6.5,2.9,17.6
1683915000,26.1,39.0,26.1,22.6,8.5,2.8,17.6
1683915120,26.4,39.0,26.4,22.6,10.4,2.8,17.7
1683915240,26.1,37.4,26.1,22.6,7.2,2.9,17.7
1683915360,26.8,38.2,26.8,22.6,12.3,2.8,17.8
1683915480,26.8,38.2,26.8,22.6,12.1,2.8,17.8
1683915600,26.7,38.0,26.7,22.6,10.8,2.8,17.8
1683915720,26.9,38.3,26.9,22.6,11.7,2.8,17.9
1683915840,26.5,38.3,26.5,22.6,8.9,2.9,18.0
1683915960,27.0,36.7,27.0,22.6,12.1,2.8,18.0
1683916080,27.0,38.2,27.0,22.6,11.8,2.8,18.0
1683916200,27.0,38.2,27.0,22.6,11.9,2.9,18.1
1683916320,27.1,38.2,27.0,22.6,11.9,2.8,18.1
1683916440,27.1,37.5,27.1,22.6,12.4,2.8,18.2
1683916560,27.1,37.5,27.1,22.6,12.3,2.8,18.2
1683916680,27.1,38.8,27.1,22.6,12.0,2.8,18.2
1683916800,27.0,38.5,27.0,22.6,11.9,2.8,18.3
1683916920,27.0,38.5,27.0,22.6,12.0,2.8,18.3
1683917040,27.0,38.5,27.0,22.6,12.0,2.8,18.3
1683917160,27.0,38.5,27.0,22.6,12.0,2.8,18.4
1683917280,27.0,38.5,27.0,22.6,12.0,2.8,18.4
1683917400,27.0,38.6,27.0,22.6,12.1,2.9,18.4
1683917520,27.0,38.6,27.0,22.6,12.1,2.9,18.4
1683917640,27.0,38.6,27.0,22.6,12.2,2.9,18.5
1683917760,27.0,38.6,26.9,22.6,12.0,2.9,18.5
1683917880,26.9,38.5,26.9,22.6,11.9,2.9,18.5
1683918000,26.9,38.5,26.9,22.6,11.9,2.8,18.5
1683918120,26.9,38.6,26.9,22.6,11.9,2.9,18.5
1683918240,26.9,38.6,26.9,22.6,11.8,2.8,18.5
1683918360,26.9,38.6,26.9,22.6,11.7,2.9,18.6
1683918480,26.9,38.6,26.9,22.6,11.7,2.9,18.6
1683918600,26.9,38.7,26.9,22.6,11.9,2.9,18.6
1683918720,26.9,38.7,26.9,22.6,11.9,2.9,18.6
1683918840,26.9,38.7,26.9,22.6,11.9,2.9,18.6
1683918960,26.9,38.7,26.9,22.6,12.0,2.9,18.7
1683919080,27.0,38.7,27.0,22.6,12.1,2.9,18.7
1683919200,27.0,38.8,27.0,22.6,12.2,2.9,18.7
1683919320,27.0,38.8,27.0,22.6,12.1,2.9,18.7
1683919440,27.0,38.8,27.0,22.6,12.0,2.9,18.7
1683919560,26.9,38.7,26.9,22.6,11.8,2.9,18.7
1683919680,26.9,38.7,26.9,22.6,11.7,2.9,18.7
1683919800,26.9,38.7,26.9,22.6,11.8,2.9,18.8
1683919920,27.0,38.7,27.0,22.6,11.9,2.9,18.8
1683920040,27.0,38.8,27.0,22.6,12.1,2.9,18.8
1683920160,27.0,38.8,27.0,22.6,12.1,2.9,18.8
1683920280,27.0,38.8,27.0,22.6,12.1,2.9,18.8
1683920400,27.0,38.9,27.0,22.6,12.1,2.9,18.8
1683920520,27.0,38.9,27.0,22.6,12.1,2.9,18.8
1683920640,27.0,38.9,27.0,22.6,12.1,2.9,18.8
1683920760,27.0,38.8,27.0,22.6,12.0,2.9,18.8
1683920880,27.0,38.9,27.0,22.6,12.0,2.9,18.8
1683921000,27.0,38.9,27.0,22.6,11.8,2.9,18.8
1683921120,27.0,38.8,27.0,22.6,11.9,2.9,18.8
1683921240,27.0,38.8,27.0,22.6,12.0,2.9,18.8
1683921360,27.0,38.8,27.0,22.6,11.9,2.9,18.8
1683921480,27.0,38.8,27.0,22.6,11.8,2.9,18.8
1683921600,27.0,38.8,27.0,22.6,11.9,2.9,18.9
1683921720,27.0,38.9,27.0,22.6,11.9,2.9,18.9
1683921840,27.0,38.8,27.0,22.6,11.7,2.9,18.9
1683921960,27.0,38.8,27.0,22.6,11.5,2.9,18.9
1683922080,27.0,38.8,27.0,22.6,11.6,2.9,18.9
1683922200,27.0,38.8,27.0,22.6,11.6,2.9,18.9
1683922320,27.0,38.8,27.0,22.6,11.5,2.9,18.9
1683922440,27.0,38.8,27.0,22.6,11.6,2.9,18.9
1683922560,27.0,38.8,27.0,22.6,11.5,2.9,18.9
1683922680,27.1,38.8,27.0,22.6,11.5,2.9,18.9
1683922800,27.1,38.8,27.1,22.6,11.7,2.9,18.9
1683922920,27.1,38.8,27.1,22.6,11.5,2.9,18.9
1683923040,27.1,38.8,27.1,22.6,11.5,2.9,18.9
1683923160,27.1,38.8,27.1,22.6,11.5,2.9,18.9
1683923280,27.1,38.9,27.1,22.6,11.6,2.9,18.9
1683923400,27.1,38.9,27.1,22.6,11.7,2.8,18.9
1683923520,27.1,38.9,27.1,22.6,11.6,2.9,18.9
1683923640,27.1,38.9,27.1,22.6,11.5,2.9,18.9
1683923760,27.1,38.9,27.1,22.6,11.4,2.8,18.9
1683923880,27.1,38.9,27.1,22.6,11.5,2.8,18.9
1683924000,26.7,38.9,26.7,22.6,11.5,2.9,18.9
1683924120,27.2,38.9,27.1,22.6,11.5,2.9,18.9
1683924240,27.2,38.9,27.2,22.6,11.4,2.9,18.9
1683924360,27.2,38.9,27.2,22.6,11.6,2.9,18.9
1683924480,27.1,39.0,27.1,22.6,11.3,2.9,18.9
1683924600,27.2,38.8,27.2,22.6,11.3,2.9,18.9
1683924720,27.2,38.8,27.2,22.6,11.3,2.8,18.9
1683924840,27.2,38.9,27.2,22.6,11.1,2.9,19.0
1683924960,27.2,38.9,27.2,22.6,11.2,2.8,19.0
1683925080,27.2,38.9,27.2,22.6,11.4,2.8,19.0
1683925200,27.3,38.9,27.3,22.6,11.5,2.9,19.0
1683925320,27.3,39.1,27.3,22.6,11.5,2.8,19.0
1683925440,27.3,39.1,27.3,22.6,11.6,2.9,19.0
1683925560,27.4,38.9,27.4,22.6,11.8,2.9,19.0
1683925680,27.4,39.0,27.4,22.6,11.7,2.8,19.0
1683925800,27.4,39.0,27.4,22.6,11.7,2.8,19.0
1683925920,27.4,38.9,27.4,22.6,11.7,2.9,19.0
1683926040,27.5,39.0,27.5,22.6,11.6,2.8,19.0
1683926160,27.5,39.0,27.5,22.6,11.6,2.8,19.0
1683926280,27.5,39.0,27.5,22.6,11.5,2.8,19.0
1683926400,27.5,38.9,27.5,22.6,11.4,2.8,19.0
1683926520,27.5,38.9,27.5,22.6,11.3,2.8,19.0
1683926640,27.5,38.8,27.5,22.6,11.3,2.8,19.0
1683926760,27.5,38.8,27.5,22.6,11.2,2.8,19.0
1683926880,27.5,38.8,27.5,22.6,11.2,2.8,19.0
1683927000,27.5,38.8,27.5,22.6,11.0,2.8,19.0
1683927120,27.6,38.8,27.6,22.6,11.1,2.8,19.0
1683927240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683927360,27.6,38.9,27.6,22.6,11.1,2.8,19.0
1683927480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683927600,27.7,38.9,27.7,22.6,11.0,2.8,19.0
1683927720,27.7,38.9,27.7,22.6,10.9,2.8,19.0
1683927840,27.7,38.8,27.7,22.6,10.8,2.8,19.0
1683927960,27.8,38.8,27.7,22.6,10.9,2.8,19.0
1683928080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683928200,27.8,39.0,27.8,22.6,10.7,2.8,19.0
1683928320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683928440,27.8,38.9,27.8,22.6,10.7,2.8,19.0
1683928560,27.8,38.8,27.8,22.6,10.6,2.8,19.1
1683928680,27.8,38.8,27.8,22.6,10.5,2.8,19.1
1683928800,27.9,38.8,27.9,22.6,10.6,2.8,19.1
1683928920,27.9,39.0,27.9,22.6,10.5,2.8,19.1
1683929040,27.9,39.0,27.9,22.6,10.4,2.8,19.1
1683929160,27.9,39.0,27.9,22.6,10.3,2.8,19.1
1683929280,28.0,39.0,28.0,22.6,10.4,2.8,19.1
1683929400,28.0,39.0,28.0,22.6,10.5,2.8,19.1
1683929520,28.0,39.1,28.0,22.6,10.3,2.8,19.1
1683929640,28.0,39.0,28.0,22.6,10.2,2.8,19.1
1683929760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683929880,28.1,39.0,28.1,22.6,10.2,2.8,19.1
1683930000,28.1,39.0,28.1,22.6,10.2,2.8,19.1
1683930120,28.1,39.0,28.1,22.6,10.1,2.8,19.1
1683930240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683930360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683930480,28.1,38.8,28.0,22.6,9.7,2.8,19.2
1683930600,28.1,38.7,28.1,22.6,9.7,2.8,19.2
1683930720,28.1,38.8,28.1,22.6,9.7,2.8,19.2
1683930840,28.1,38.8,28.1,22.6,9.6,2.8,19.2
1683930960,28.1,38.7,28.1,22.6,9.5,2.8,19.2
1683931080,28.1,38.7,28.1,22.6,9.5,2.8,19.3
1683931200,28.2,38.7,28.2,22.6,9.4,2.7,19.3
1683931320,28.2,38.7,28.2,22.6,9.4,2.7,19.3
1683931440,28.2,38.7,28.2,22.6,9.4,2.7,19.3
1683931560,28.2,38.7,28.2,22.6,9.2,2.7,19.4
1683931680,28.3,38.6,28.3,22.6,9.3,2.8,19.4
1683931800,28.2,38.6,28.2,22.6,9.1,2.7,19.4
1683931920,28.2,38.6,28.2,22.6,9.0,2.7,19.4
1683932040,28.2,38.5,28.2,22.6,9.0,2.7,19.5
1683932160,28.2,38.4,28.2,22.6,8.9,2.8,19.5
1683932280,28.2,38.4,28.2,22.6,8.7,2.7,19.5
1683932400,28.3,38.4,28.3,22.6,8.7,2.8,19.6
1683932520,28.3,38.4,28.3,22.6,8.6,2.7,19.6
1683932640,28.5,38.4,28.5,22.6,8.6,2.7,19.7
1683932760,28.5,38.6,28.5,22.6,8.5,2.7,19.7
1683932880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683933000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683933120,28.6,38.5,28.6,22.6,8.2,2.7,19.9
1683933240,28.5,38.4,28.5,22.6,8.1,2.7,19.9
1683933360,28.7,38.4,28.7,22.6,7.9,2.7,20.0
1683933480,28.7,38.6,28.7,22.6,7.8,2.7,20.0
1683933600,28.4,38.6,28.4,22.6,7.7,2.7,20.1
1683933720,28.8,38.5,28.8,22.6,7.6,2.7,20.1
1683933840,28.7,38.8,28.7,22.6,7.5,2.7,20.2
1683933960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683934080,28.9,38.7,28.8,22.6,7.4,2.7,20.2
1683934200,28.8,36.7,28.8,22.6,7.2,2.7,20.3
1683934320,28.8,38.7,28.8,22.6,7.1,2.7,20.4
1683934440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683934560,28.8,39.2,28.8,22.6,6.8,2.7,20.5
1683934680,28.8,39.3,28.8,22.6,6.7,2.7,20.5
1683934800,28.8,38.4,28.8,22.6,7.0,2.7,20.5
1683934920,28.8,38.8,28.8,22.6,6.8,2.7,20.6
1683935040,28.8,39.4,28.8,22.6,6.5,2.7,20.6
1683935160,28.8,38.8,28.8,22.6,6.6,2.7,20.7
1683935280,28.8,38.7,28.8,22.6,6.4,2.7,20.7
1683935400,28.8,38.5,28.8,22.6,6.4,2.7,20.7
1683935520,28.8,38.3,28.8,22.6,6.4,2.7,20.8
1683935640,28.8,38.3,28.8,22.6,6.2,2.7,20.8
1683935760,28.7,37.0,28.7,22.6,5.9,2.7,20.8
1683935880,28.7,38.8,28.7,22.6,6.2,2.7,20.9
1683936000,28.7,38.9,28.7,22.6,6.1,2.7,20.9
1683936120,28.7,38.0,28.7,22.6,5.8,2.7,20.9
1683936240,28.7,38.4,28.7,22.6,5.7,2.7,21.0
1683936360,28.7,38.0,28.7,22.6,5.8,2.7,21.0
1683936480,28.7,38.7,28.7,22.6,5.7,2.7,21.0
1683936600,28.7,38.0,28.7,22.6,5.5,2.7,21.0
1683936720,28.7,38.6,28.6,22.6,5.5,2.7,21.0
1683936840,28.7,38.6,28.6,22.6,5.4,2.6,21.0
1683936960,28.6,38.6,28.6,22.6,5.3,2.6,21.1
1683937080,28.4,38.7,28.4,22.6,5.2,2.6,21.1
1683937200,28.3,38.5,28.3,22.6,5.2,2.7,21.1
1683937320,28.2,38.5,28.2,22.6,5.1,2.7,21.1
1683937440,28.2,38.4,28.2,22.6,5.0,2.7,21.1
1683937560,28.2,38.2,28.2,22.6,4.9,2.7,21.1
1683937680,28.1,38.2,28.0,22.6,4.8,2.7,21.1
1683937800,27.9,38.1,27.9,22.6,4.7,2.7,21.1
1683937920,27.6,37.8,27.6,22.6,4.7,2.9,21.1
1683938040,27.4,37.8,27.4,22.6,4.6,2.8,21.1
1683938160,27.2,37.3,27.2,22.6,4.5,2.8,21.2
1683938280,27.2,37.1,27.2,22.6,4.4,2.8,21.2
1683938400,27.2,37.0,27.2,22.6,4.4,2.7,21.2
1683938520,27.1,37.2,27.1,22.6,4.2,2.8,21.2
1683938640,27.0,36.2,27.0,22.6,4.1,2.8,21.2
1683938760,26.9,36.2,26.9,22.6,4.0,2.8,21.2
1683938880,26.9,36.2,26.9,22.6,3.9,2.9,21.2
1683939000,26.8,36.3,26.8,22.6,3.8,2.8,21.2
1683939120,26.8,36.3,26.8,22.6,3.7,2.9,21.2
1683939240,26.8,35.7,26.8,22.6,3.6,2.8,21.1
1683939360,26.8,38.9,26.7,22.6,3.6,2.8,21.1
1683939480,26.7,39.2,26.7,22.6,3.5,2.9,21.1
1683939600,26.6,38.7,26.6,22.6,3.4,2.9,21.1
1683939720,26.6,38.6,26.6,22.6,3.3,2.8,21.1
1683939840,26.6,38.6,26.6,22.6,3.2,2.8,21.1
1683939960,26.6,38.5,26.5,22.6,3.2,2.8,21.1
1683940080,26.5,38.9,26.5,22.6,3.0,3.0,21.1
1683940200,26.5,38.9,26.4,22.6,2.9,2.9,21.1
1683940320,26.4,38.3,26.4,22.6,2.9,2.9,21.0
1683940440,26.4,38.9,26.4,22.6,2.7,2.8,21.0
1683940560,26.4,38.9,26.3,22.6,2.7,2.8,21.0
1683940680,26.3,37.8,26.3,22.6,2.6,2.8,21.0
1683940800,26.3,37.9,26.3,22.6,2.5,2.9,21.0
1683940920,26.2,37.9,26.2,22.6,2.4,2.9,21.0
1683941040,26.2,38.4,26.2,22.6,2.3,2.8,20.9
1683941160,26.2,37.6,26.2,22.6,2.2,2.8,20.9
1683941280,26.2,37.6,26.1,22.6,2.2,2.8,20.9
1683941400,26.1,36.8,26.1,22.6,2.0,2.8,20.9
1683941520,26.1,36.6,26.1,22.6,2.0,2.9,20.8
1683941640,26.1,36.6,26.0,22.6,1.9,3.0,20.8
1683941760,26.0,35.9,26.0,22.6,1.8,2.9,20.8
1683941880,26.0,34.9,26.0,22.6,1.6,2.8,20.7
1683942000,26.0,34.9,26.0,22.6,1.6,2.9,20.7
1683942120,26.0,38.2,25.9,22.6,1.6,2.9,20.7
1683942240,25.9,38.2,25.9,22.6,1.5,2.9,20.6
1683942360,25.9,38.5,25.9,22.6,1.4,2.9,20.6
1683942480,25.9,38.4,25.9,22.6,1.3,2.9,20.6
1683942600,25.9,38.4,25.8,22.6,1.2,2.9,20.5
1683942720,25.8,38.2,25.8,22.6,1.2,2.9,20.5
1683942840,25.8,37.2,25.8,22.6,1.1,2.9,20.5
1683942960,25.8,37.2,25.8,22.6,1.0,2.9,20.4
1683943080,25.8,37.4,25.8,22.6,1.0,2.9,20.4
1683943200,25.8,38.0,25.7,22.6,0.9,2.9,20.4
1683943320,25.8,38.0,25.7,22.6,0.8,2.9,20.3
1683943440,25.7,38.0,25.7,22.6,0.8,2.9,20.3
1683943560,25.7,37.3,25.7,22.6,0.7,2.9,20.2
1683943680,25.7,37.3,25.7,22.6,0.7,2.9,20.2
1683943800,25.7,37.5,25.7,22.6,0.6,2.9,20.2
1683943920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683944040,25.7,37.7,25.6,22.6,0.5,2.9,20.1
1683944160,25.6,37.4,25.6,22.6,0.5,2.9,20.1
1683944280,25.6,37.4,25.5,22.6,0.4,3.5,20.0
1683944400,25.6,36.1,25.6,22.6,0.4,2.9,20.0
1683944520,25.5,31.0,25.5,22.6,0.3,3.5,20.0
1683944640,25.5,30.9,25.5,22.6,0.3,3.5,19.9
1683944760,25.4,30.7,25.4,22.6,0.2,4.3,19.9
1683944880,25.5,30.5,25.4,22.6,0.2,3.5,19.8
1683945000,25.5,30.3,25.5,22.6,0.1,3.0,19.8
1683945120,25.5,30.1,25.5,22.6,0.1,2.9,19.8
1683945240,25.5,29.8,25.5,22.6,0.1,3.0,19.7
1683945360,25.4,29.6,25.4,22.6,0.1,3.6,19.7
1683945480,25.4,29.3,25.4,22.6,0.0,3.6,19.7
1683945600,25.4,29.1,25.3,22.6,0.0,4.2,19.6
1683945720,25.4,28.8,25.3,22.6,0.0,4.1,19.6
1683945840,25.3,28.4,25.3,22.6,0.0,4.2,19.6
1683945960,25.3,28.0,25.3,22.6,0.0,4.1,19.5
1683946080,25.4,27.4,25.4,22.6,-0.0,3.7,19.5
1683946200,25.4,26.3,25.4,22.6,-0.0,3.0,19.5
1683946320,25.4,25.7,25.4,22.6,-0.0,3.5,19.4
1683946440,25.4,25.7,25.3,22.6,0.0,3.6,19.4
1683946560,25.3,25.6,25.3,22.6,-0.0,4.1,19.4
1683946680,25.3,25.6,25.2,22.6,-0.0,4.3,19.3
1683946800,25.3,25.6,25.2,22.6,-0.0,4.2,19.3
1683946920,25.3,24.7,25.3,22.6,-0.0,4.0,19.3
1683947040,25.3,21.5,25.3,22.6,-0.0,3.6,19.2
1683947160,25.3,16.9,25.3,22.6,-0.0,3.6,19.2
1683947280,25.4,13.3,25.4,22.6,-0.0,2.9,19.2
1683947400,25.3,9.1,25.3,22.6,-0.0,3.6,19.1
1683947520,25.2,5.9,25.2,22.6,-0.0,4.1,19.1
1683947640,25.2,4.1,25.2,22.6,-0.0,4.0,19.1
1683947760,25.2,2.9,25.2,22.6,-0.0,4.0,19.1
1683947880,25.2,2.1,25.2,22.6,-0.0,3.9,19.0
1683948000,25.3,1.5,25.3,22.6,-0.0,3.4,19.0
1683948120,25.3,1.1,25.3,22.6,-0.0,2.9,19.0
1683948240,25.3,0.9,25.3,22.6,-0.0,2.9,19.0
1683948360,25.3,0.7,25.3,22.6,-0.0,2.8,19.0
1683948480,25.2,0.6,25.2,22.6,-0.0,3.4,19.0
1683948600,25.2,0.5,25.2,22.6,-0.0,3.4,19.0
1683948720,25.2,0.4,25.2,22.6,-0.0,3.7,19.0
1683948840,25.2,0.4,25.2,22.6,0.0,3.7,19.0
1683948960,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683949080,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683949200,25.3,0.3,25.3,22.6,-0.0,2.9,18.9
1683949320,25.2,0.3,25.2,22.6,-0.0,3.1,18.9
1683949440,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683949560,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683949680,25.2,0.3,25.2,22.6,-0.0,3.0,18.9
1683949800,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683949920,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683950040,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683950160,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683950280,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683950400,25.2,0.3,25.2,22.6,-0.0,3.5,18.9
1683950520,25.2,0.3,25.2,22.6,-0.0,3.5,18.9
1683950640,25.2,0.3,25.2,22.6,-0.0,3.4,18.9
1683950760,25.1,0.3,25.2,22.6,-0.0,3.6,18.9
1683950880,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1683951000,25.1,0.3,25.1,22.6,-0.0,3.5,18.9
1683951120,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1683951240,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1683951360,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1683951480,25.1,0.3,25.1,22.6,-0.0,3.4,18.9
1683951600,25.1,0.3,25.1,22.6,-0.0,3.5,18.8
1683951720,25.1,0.3,25.2,22.6,-0.0,3.0,18.8
1683951840,25.1,0.3,25.1,22.6,-0.0,3.5,18.8
1683951960,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952080,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952200,25.1,0.3,25.1,22.6,-0.0,2.8,18.8
1683952320,25.1,0.3,25.1,22.6,-0.0,2.9,18.8
1683952440,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952560,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952680,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952800,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683952920,25.1,0.3,25.1,22.6,-0.0,3.4,18.8
1683953040,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683953160,25.0,0.3,25.0,22.6,-0.0,3.7,18.8
1683953280,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683953400,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683953520,25.0,0.3,25.0,22.6,-0.0,3.6,18.8
1683953640,25.1,0.3,25.1,22.6,-0.0,2.9,18.8
1683953760,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683953880,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683954000,25.0,0.3,25.0,22.6,-0.0,4.1,18.8
1683954120,25.0,0.3,25.0,22.6,-0.0,4.0,18.8
1683954240,25.0,0.3,25.0,22.6,-0.0,4.1,18.8
1683954360,25.0,0.3,25.0,22.6,-0.0,3.5,18.8
1683954480,25.0,0.3,25.0,22.6,-0.0,3.2,18.8
1683954600,25.0,0.3,25.0,22.6,-0.0,3.3,18.8
1683954720,25.0,0.3,25.0,22.6,-0.0,3.4,18.8
1683954840,25.0,0.3,25.0,22.6,-0.0,3.6,18.8
1683954960,24.9,0.3,24.9,22.6,-0.0,4.1,18.8
1683955080,24.9,0.3,24.9,22.6,-0.0,4.2,18.8
1683955200,24.9,0.3,24.9,22.6,-0.0,4.2,18.8
1683955320,24.9,0.3,24.9,22.6,-0.0,4.1,18.8
1683955440,24.9,0.3,24.9,22.6,-0.0,4.1,18.8
1683955560,24.9,0.3,24.9,22.6,-0.0,3.8,18.8
1683955680,24.9,0.3,24.9,22.6,-0.0,3.8,18.8
1683955800,24.9,0.3,24.9,22.6,-0.0,4.1,18.8
1683955920,24.9,0.3,24.9,22.6,-0.0,4.1,18.8
1683956040,24.9,0.3,24.9,22.6,-0.0,3.6,18.8
1683956160,24.9,0.3,24.9,22.6,-0.0,3.2,18.8
1683956280,25.0,0.3,25.0,22.6,-0.0,2.8,18.8
1683956400,25.0,0.3,25.0,22.6,-0.0,2.8,18.8
1683956520,24.9,0.3,24.9,22.6,-0.0,3.5,18.8
1683956640,24.9,0.3,24.9,22.6,-0.0,4.0,18.8
1683956760,24.8,0.3,24.8,22.6,-0.0,4.1,18.8
1683956880,24.8,0.3,24.8,22.6,-0.0,4.2,18.8
1683957000,24.8,0.3,24.8,22.6,-0.0,4.0,18.8
1683957120,24.9,0.3,24.9,22.6,-0.0,3.6,18.8
1683957240,24.9,0.3,24.9,22.6,-0.0,3.5,18.8
1683957360,24.9,0.3,24.9,22.6,-0.0,3.4,18.8
1683957480,24.9,0.3,24.9,22.6,-0.0,3.6,18.8
1683957600,24.9,0.3,24.9,22.6,-0.0,3.5,18.8
1683957720,24.8,0.3,24.8,22.6,-0.0,4.1,18.8
1683957840,24.8,0.3,24.8,22.6,-0.0,4.1,18.8
1683957960,24.8,0.3,24.8,22.6,-0.0,4.2,18.8
1683958080,24.8,0.3,24.8,22.6,-0.0,4.0,18.8
1683958200,24.8,0.3,24.8,22.6,-0.0,3.4,18.8
1683958320,24.8,0.3,24.8,22.6,-0.0,3.4,18.8
1683958440,24.8,0.3,24.8,22.6,-0.0,4.0,18.8
1683958560,24.8,0.3,24.8,22.6,-0.0,4.2,18.8
1683958680,24.8,0.3,24.8,22.6,-0.0,3.4,18.8
1683958800,24.8,0.3,24.8,22.6,-0.0,3.4,18.8
1683958920,24.8,0.3,24.8,22.6,-0.0,3.5,18.8
1683959040,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1683959160,24.8,0.3,24.8,22.6,-0.0,3.4,18.7
1683959280,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1683959400,24.8,0.3,24.8,22.6,-0.0,4.0,18.7
1683959520,24.8,0.3,24.7,22.6,-0.0,4.1,18.7
1683959640,24.7,0.3,24.7,22.6,-0.0,4.1,18.7
1683959760,24.8,0.3,24.8,22.6,-0.0,3.9,18.7
1683959880,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1683960000,24.8,0.3,24.8,22.6,-0.0,3.5,18.7
1683960120,24.8,0.3,24.8,22.6,-0.0,3.4,18.7
1683960240,24.7,0.3,24.7,22.6,-0.0,4.1,18.6
1683960360,24.7,0.3,24.7,22.6,-0.0,4.1,18.6
1683960480,24.7,0.3,24.7,22.6,-0.0,4.1,18.6
1683960600,24.7,0.3,24.7,22.6,-0.0,4.1,18.6
1683960720,24.8,0.3,24.8,22.6,-0.0,3.4,18.6
1683960840,24.8,0.3,24.8,22.6,-0.0,2.8,18.6
1683960960,24.8,0.3,24.8,22.6,-0.0,2.9,18.6
1683961080,24.8,0.3,24.8,22.6,-0.0,3.0,18.6
1683961200,24.7,0.3,24.7,22.6,-0.0,3.9,18.6
1683961320,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1683961440,24.7,0.3,24.7,22.6,-0.0,4.2,18.5
1683961560,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1683961680,24.7,0.3,24.7,22.6,-0.0,4.1,18.5
1683961800,24.7,0.3,24.7,22.6,-0.0,3.4,18.5
1683961920,24.8,0.3,24.8,22.6,-0.0,2.8,18.5
1683962040,24.8,0.3,24.8,22.6,-0.0,2.9,18.5
1683962160,24.7,0.3,24.7,22.6,-0.0,3.5,18.5
1683962280,24.6,0.3,24.6,22.6,-0.0,4.1,18.5
1683962400,24.6,0.3,24.6,22.6,-0.0,4.1,18.5
1683962520,24.6,0.3,24.6,22.6,-0.0,4.1,18.5
1683962640,24.7,0.3,24.7,22.6,-0.0,3.4,18.5
1683962760,24.7,0.3,24.7,22.6,-0.0,2.8,18.5
1683962880,24.7,0.3,24.7,22.6,-0.0,2.8,18.5
1683963000,24.7,0.3,24.7,22.6,-0.0,3.5,18.4
1683963120,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1683963240,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1683963360,24.6,0.3,24.6,22.6,-0.0,3.8,18.4
1683963480,24.6,0.3,24.6,22.6,-0.0,3.7,18.4
1683963600,24.7,0.3,24.7,22.6,-0.0,2.9,18.4
1683963720,24.7,0.3,24.7,22.6,-0.0,2.9,18.4
1683963840,24.6,0.3,24.6,22.6,-0.0,3.5,18.4
1683963960,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1683964080,24.6,0.3,24.6,22.6,-0.0,4.2,18.4
1683964200,24.6,0.3,24.6,22.6,-0.0,4.1,18.4
1683964320,24.6,0.3,24.6,22.6,-0.0,3.9,18.4
1683964440,24.6,0.3,24.6,22.6,-0.0,3.5,18.4
1683964560,24.6,0.3,24.6,22.6,-0.0,3.7,18.4
1683964680,24.5,0.3,24.5,22.6,-0.0,3.9,18.4
1683964800,24.5,0.3,24.5,22.6,-0.0,4.2,18.4
1683964920,24.5,0.3,24.5,22.6,-0.0,4.1,18.4
1683965040,24.5,0.3,24.5,22.6,-0.0,4.1,18.4
1683965160,24.6,0.3,24.6,22.6,-0.0,3.7,18.4
1683965280,24.6,0.3,24.6,22.6,-0.0,3.0,18.4
1683965400,24.6,0.3,24.6,22.6,-0.0,2.9,18.4
1683965520,24.6,0.3,24.6,22.6,-0.0,3.0,18.4
1683965640,24.5,0.3,24.5,22.6,-0.0,4.0,18.4
1683965760,24.5,0.3,24.5,22.6,-0.0,4.1,18.4
1683965880,24.5,0.3,24.5,22.6,-0.0,4.2,18.4
1683966000,24.5,0.3,24.5,22.6,-0.0,4.1,18.4
1683966120,24.6,0.3,24.6,22.6,-0.0,3.1,18.4
1683966240,24.6,0.3,24.6,22.6,-0.0,2.9,18.4
1683966360,24.6,0.3,24.6,22.6,-0.0,2.8,18.4
1683966480,24.5,0.3,24.5,22.6,-0.0,3.4,18.4
1683966600,24.5,0.3,24.5,22.6,-0.0,4.2,18.4
1683966720,24.5,0.3,24.5,22.6,-0.0,4.1,18.4
1683966840,24.5,0.3,24.5,22.6,-0.0,4.3,18.4
1683966960,24.5,0.3,24.5,22.6,-0.0,3.0,18.4
1683967080,24.6,0.3,24.6,22.6,-0.0,2.8,18.4
1683967200,24.5,0.3,24.5,22.6,-0.0,3.6,18.4
1683967320,24.5,0.3,24.5,22.6,-0.0,3.6,18.4
1683967440,24.4,0.3,24.4,22.6,-0.0,4.3,18.4
1683967560,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1683967680,24.4,0.3,24.4,22.6,-0.0,4.1,18.4
1683967800,24.5,0.3,24.5,22.6,-0.0,3.4,18.4
1683967920,24.5,0.3,24.5,22.6,-0.0,3.0,18.4
1683968040,24.5,0.3,24.5,22.6,-0.0,3.5,18.4
1683968160,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1683968280,24.4,0.3,24.4,22.6,-0.0,4.2,18.4
1683968400,24.4,0.3,24.4,22.6,-0.0,4.2,18.3
1683968520,24.4,0.3,24.4,22.6,-0.0,3.8,18.3
1683968640,24.4,0.3,24.4,22.6,-0.0,3.8,18.3
1683968760,24.4,0.3,24.4,22.6,-0.0,3.5,18.3
1683968880,24.4,0.3,24.4,22.6,-0.0,3.6,18.3
1683969000,24.4,0.3,24.4,22.6,-0.0,4.1,18.3
1683969120,24.4,0.3,24.4,22.6,-0.0,4.3,18.3
1683969240,24.4,0.3,24.4,22.6,-0.0,3.9,18.3
1683969360,24.4,0.3,24.4,22.6,-0.0,4.1,18.3
1683969480,24.4,0.3,24.4,22.6,-0.0,3.6,18.3
1683969600,24.4,0.3,24.4,22.6,-0.0,3.5,18.3
1683969720,24.5,0.3,24.5,22.6,-0.0,2.9,18.3
1683969840,24.4,0.3,24.4,22.6,-0.0,3.9,18.3
1683969960,24.4,0.3,24.4,22.6,-0.0,3.7,18.3
1683970080,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1683970200,24.3,0.3,24.3,22.6,-0.0,4.4,18.3
1683970320,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1683970440,24.4,0.3,24.4,22.6,-0.0,3.5,18.3
1683970560,24.3,0.3,24.3,22.6,-0.0,4.1,18.3
1683970680,24.4,0.3,24.4,22.6,-0.0,3.5,18.3
1683970800,24.3,0.3,24.3,22.6,-0.0,3.8,18.3
1683970920,24.3,0.3,24.3,22.6,-0.0,4.3,18.3
1683971040,24.3,0.3,24.3,22.6,-0.0,4.3,18.3
1683971160,24.3,0.3,24.3,22.6,-0.0,3.5,18.3
1683971280,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1683971400,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1683971520,24.3,0.3,24.3,22.6,-0.0,4.2,18.3
1683971640,24.3,0.3,24.3,22.6,-0.0,3.5,18.3
1683971760,24.3,0.3,24.3,22.6,-0.0,3.6,18.3
1683971880,24.3,0.3,24.3,22.6,-0.0,3.6,18.3
1683972000,24.3,0.3,24.3,22.6,-0.0,3.8,18.3
1683972120,24.2,0.3,24.2,22.6,-0.0,4.4,18.3
1683972240,24.2,0.3,24.2,22.6,-0.0,4.3,18.3
1683972360,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683972480,24.3,0.3,24.3,22.6,-0.0,3.7,18.3
1683972600,24.2,0.3,24.2,22.6,-0.0,3.8,18.3
1683972720,24.2,0.3,24.2,22.6,-0.0,4.3,18.3
1683972840,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683972960,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683973080,24.2,0.3,24.2,22.6,-0.0,4.4,18.3
1683973200,24.2,0.3,24.2,22.6,-0.0,4.3,18.3
1683973320,24.2,0.3,24.2,22.6,-0.0,4.3,18.3
1683973440,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683973560,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683973680,24.2,0.3,24.2,22.6,-0.0,4.2,18.3
1683973800,24.1,0.3,24.1,22.6,-0.0,4.3,18.3
1683973920,24.1,0.3,24.1,22.6,-0.0,4.3,18.3
1683974040,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683974160,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683974280,24.2,0.3,24.2,22.6,-0.0,3.6,18.3
1683974400,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683974520,24.1,0.3,24.1,22.6,-0.0,4.3,18.3
1683974640,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683974760,24.1,0.3,24.1,22.6,-0.0,4.4,18.3
1683974880,24.1,0.3,24.1,22.6,-0.0,4.5,18.3
1683975000,24.1,0.3,24.1,22.6,-0.0,4.4,18.3
1683975120,24.1,0.3,24.1,22.6,-0.0,3.9,18.3
1683975240,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683975360,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683975480,24.1,0.3,24.1,22.6,-0.0,4.2,18.3
1683975600,24.1,0.3,24.1,22.6,-0.0,3.6,18.3
1683975720,24.1,0.3,24.1,22.6,-0.0,3.7,18.3
1683975840,24.1,0.3,24.1,22.6,-0.0,3.6,18.3
1683975960,24.1,0.3,24.1,22.6,-0.0,4.1,18.3
1683976080,24.1,0.3,24.1,22.6,-0.0,3.7,18.3
1683976200,24.1,0.3,24.0,22.6,-0.0,3.9,18.3
1683976320,24.1,0.3,24.1,22.6,-0.0,3.6,18.2
1683976440,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1683976560,24.0,0.3,24.0,22.6,-0.0,4.4,18.2
1683976680,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1683976800,24.1,0.3,24.1,22.6,-0.0,3.6,18.2
1683976920,24.1,0.3,24.1,22.6,-0.0,3.4,18.2
1683977040,24.1,0.3,24.1,22.6,-0.0,3.6,18.2
1683977160,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1683977280,24.0,0.3,24.0,22.6,-0.0,4.2,18.2
1683977400,24.0,0.3,24.0,22.6,-0.0,3.5,18.2
1683977520,24.0,0.3,24.0,22.6,-0.0,3.5,18.2
1683977640,24.1,0.3,24.1,22.6,-0.0,3.2,18.2
1683977760,24.0,0.3,24.0,22.6,-0.0,3.5,18.1
1683977880,24.0,0.3,24.0,22.6,-0.0,4.3,18.1
1683978000,24.0,0.3,24.0,22.6,-0.0,4.2,18.1
1683978120,24.0,0.3,24.0,22.6,-0.0,3.7,18.1
1683978240,24.0,0.3,24.0,22.6,-0.0,3.6,18.1
1683978360,24.0,0.3,24.0,22.6,-0.0,3.3,18.1
1683978480,24.0,0.3,24.0,22.6,-0.0,3.2,18.0
1683978600,23.9,0.3,23.9,22.6,-0.0,4.2,18.0
1683978720,24.0,0.4,24.0,22.6,-0.0,3.8,18.0
1683978840,23.9,0.4,23.9,22.6,-0.0,4.2,18.0
1683978960,23.9,0.4,23.9,22.6,-0.0,4.3,18.0
1683979080,23.9,0.4,23.9,22.6,-0.0,4.1,18.0
1683979200,24.0,0.5,24.0,22.6,-0.0,3.8,18.0
1683979320,24.0,0.5,24.0,22.6,-0.0,3.2,18.0
1683979440,23.9,0.6,23.9,22.6,-0.0,3.7,18.0
1683979560,23.9,0.7,23.9,22.6,-0.0,4.7,17.9
1683979680,23.9,0.8,23.9,22.6,-0.0,4.2,17.9
1683979800,24.0,0.9,24.0,22.6,-0.0,3.0,17.9
1683979920,24.0,1.2,24.0,22.6,-0.0,3.0,17.9
1683980040,24.0,1.6,24.0,22.6,-0.0,3.0,17.9
1683980160,24.0,2.2,24.0,22.6,-0.0,2.9,17.9
1683980280,24.0,3.1,24.0,22.6,-0.0,2.4,17.9
1683980400,24.0,4.5,24.0,22.6,-0.0,3.1,17.9
1683980520,24.0,6.3,24.0,22.6,-0.0,3.0,17.9
1683980640,24.0,8.8,24.0,22.6,-0.0,2.4,17.9
1683980760,24.0,12.0,24.0,22.6,-0.0,2.6,17.9
1683980880,24.0,15.9,24.0,22.6,-0.0,2.6,17.8
1683981000,24.0,20.0,24.0,22.6,-0.0,2.5,17.8
1683981120,24.0,24.0,24.0,22.6,-0.0,3.1,17.8
1683981240,24.0,24.3,24.0,22.6,-0.0,3.2,17.8
1683981360,24.0,24.3,23.9,22.6,-0.0,3.2,17.8
1683981480,23.9,24.3,23.9,22.6,-0.0,3.3,17.8
1683981600,24.0,24.3,24.0,22.6,-0.0,3.1,17.8
1683981720,24.0,24.3,24.0,22.6,-0.0,2.5,17.8
1683981840,24.0,24.3,23.9,22.6,-0.0,3.1,17.8
1683981960,23.9,26.6,23.9,22.6,-0.0,3.2,17.8
1683982080,23.9,28.0,23.9,22.6,-0.0,3.2,17.8
1683982200,23.9,28.5,23.9,22.6,0.0,3.1,17.8
1683982320,24.0,29.0,23.9,22.6,0.0,3.1,17.7
1683982440,24.0,29.2,24.0,22.6,0.0,2.7,17.7
1683982560,24.0,29.2,24.0,22.6,0.0,2.6,17.7
1683982680,23.9,29.5,23.9,22.6,0.0,3.2,17.7
1683982800,23.9,29.7,23.9,22.6,0.1,3.2,17.7
1683982920,23.9,29.8,23.9,22.6,0.1,3.2,17.7
1683983040,23.9,30.0,23.9,22.6,0.1,3.3,17.7
1683983160,23.9,30.1,23.9,22.6,0.1,2.8,17.7
1683983280,24.0,30.2,24.0,22.6,0.1,2.6,17.7
1683983400,23.9,30.3,23.9,22.6,0.1,3.2,17.7
1683983520,23.9,30.5,23.9,22.6,0.1,3.2,17.7
1683983640,23.9,30.6,23.9,22.6,0.2,3.3,17.7
1683983760,23.9,30.7,23.8,22.6,0.2,3.3,17.7
1683983880,23.9,31.0,23.9,22.6,0.3,3.3,17.7
1683984000,24.0,26.7,24.0,22.6,0.4,2.5,17.7
1683984120,23.9,26.7,23.9,22.6,0.4,3.2,17.7
1683984240,24.0,36.2,23.9,22.6,0.6,3.1,17.7
1683984360,24.0,37.0,23.9,22.6,0.6,3.1,17.7
1683984480,23.9,35.9,23.9,22.6,0.4,3.3,17.7
1683984600,24.0,35.9,23.9,22.6,0.5,2.8,17.7
1683984720,24.0,36.6,24.0,22.6,0.6,2.5,17.7
1683984840,24.0,38.5,23.9,22.6,0.7,3.1,17.7
1683984960,23.9,38.5,23.9,22.6,0.5,3.3,17.7
1683985080,23.9,36.4,23.9,22.6,0.6,3.1,17.7
1683985200,23.9,37.3,23.9,22.6,0.7,3.3,17.7
1683985320,23.9,37.3,23.9,22.6,0.7,3.1,17.7
1683985440,24.0,37.8,24.0,22.6,0.8,2.6,17.7
1683985560,24.0,38.5,23.9,22.6,1.0,3.3,17.7
1683985680,24.0,38.5,23.9,22.6,0.8,3.1,17.7
1683985800,23.9,38.8,23.9,22.6,0.8,3.1,17.7
1683985920,23.9,38.7,23.9,22.6,0.9,3.3,17.7
1683986040,24.0,38.7,24.0,22.6,1.2,3.1,17.7
1683986160,24.1,38.9,24.0,22.6,1.2,2.5,17.7
1683986280,24.0,37.9,24.0,22.6,1.0,2.5,17.7
1683986400,24.0,37.9,24.0,22.6,1.0,3.1,17.7
1683986520,24.0,38.4,24.0,22.6,1.4,3.3,17.7
1683986640,24.0,38.1,24.0,22.6,1.2,3.1,17.7
1683986760,24.0,38.1,23.9,22.6,1.0,3.1,17.7
1683986880,24.0,38.6,24.0,22.6,1.0,2.7,17.7
1683987000,24.1,39.0,24.0,22.6,1.3,2.5,17.8
1683987120,24.0,39.0,24.0,22.6,1.2,3.1,17.8
1683987240,24.0,43.8,24.0,22.6,0.6,2.6,17.8
1683987360,24.1,38.9,24.1,22.6,1.7,2.5,17.8
1683987480,24.1,38.9,24.1,22.6,1.5,2.5,17.8
1683987600,24.1,39.5,24.1,22.6,1.4,2.5,17.8
1683987720,24.1,38.9,24.1,22.6,1.4,2.5,17.8
1683987840,24.0,38.9,24.0,22.6,1.2,3.1,17.8
1683987960,24.0,38.5,24.0,22.6,1.5,3.1,17.8
1683988080,24.0,39.3,24.0,22.6,1.8,3.3,17.8
1683988200,24.0,39.3,24.0,22.6,1.4,3.2,17.8
1683988320,24.1,39.4,24.0,22.6,1.5,2.5,17.8
1683988440,24.1,39.4,24.1,22.6,1.5,2.5,17.8
1683988560,24.1,39.4,24.1,22.6,1.5,2.5,17.8
1683988680,24.1,39.5,24.0,22.6,1.3,2.5,17.8
1683988800,24.1,39.1,24.0,22.6,1.3,2.5,17.8
1683988920,24.0,39.1,24.0,22.6,0.9,2.5,17.8
1683989040,24.0,38.7,24.0,22.6,1.0,2.5,17.8
1683989160,24.1,39.1,24.0,22.6,1.3,2.5,17.8
1683989280,24.0,39.1,24.0,22.6,1.1,2.5,17.8
1683989400,24.0,39.3,24.0,22.6,1.2,2.5,17.8
1683989520,24.1,39.6,24.1,22.6,1.7,2.5,17.9
1683989640,24.2,39.6,24.1,22.6,2.1,2.5,17.9
1683989760,24.2,39.6,24.2,22.6,2.2,2.5,17.9
1683989880,24.2,39.7,24.2,22.6,1.9,2.5,17.9
1683990000,24.2,39.7,24.1,22.6,1.7,2.5,17.9
1683990120,24.2,39.4,24.2,22.6,2.1,2.5,17.9
1683990240,24.3,39.4,24.2,22.6,2.6,2.5,17.9
1683990360,24.4,39.0,24.4,22.6,3.1,2.5,17.9
1683990480,24.4,39.5,24.3,22.6,2.7,2.5,17.9
1683990600,24.5,39.4,24.4,22.6,3.2,2.5,17.9
1683990720,24.5,39.0,24.5,22.6,3.1,2.5,17.9
1683990840,24.5,39.5,24.5,22.6,3.4,2.8,17.9
1683990960,24.4,39.5,24.4,22.6,3.6,3.7,17.9
1683991080,24.4,39.9,24.4,22.6,3.5,3.7,18.0
1683991200,24.4,39.3,24.4,22.6,3.6,3.6,18.0
1683991320,24.5,39.3,24.5,22.6,4.2,3.7,18.0
1683991440,24.5,39.5,24.5,22.6,3.9,3.7,18.0
1683991560,24.5,39.3,24.5,22.6,4.1,3.6,18.0
1683991680,24.5,39.3,24.5,22.6,3.9,3.6,18.0
1683991800,24.5,39.3,24.5,22.6,3.9,3.7,18.0
1683991920,24.5,39.3,24.5,22.6,4.0,3.7,18.0
1683992040,24.5,39.3,24.5,22.6,3.8,3.7,18.1
1683992160,24.5,39.3,24.5,22.6,3.5,3.6,18.1
1683992280,24.7,39.3,24.6,22.6,4.0,3.0,18.1
1683992400,24.7,39.3,24.7,22.6,3.9,3.0,18.1
1683992520,24.7,38.9,24.7,22.6,3.8,3.1,18.1
1683992640,24.7,38.9,24.7,22.6,4.0,3.0,18.1
1683992760,24.8,38.9,24.8,22.6,4.2,3.0,18.1
1683992880,24.7,39.1,24.7,22.6,3.6,3.0,18.2
1683993000,24.7,39.2,24.6,22.6,2.9,3.0,18.2
1683993120,24.6,39.2,24.6,22.6,2.9,3.0,18.2
1683993240,24.7,39.3,24.6,22.6,3.3,3.0,18.2
1683993360,24.9,39.8,24.8,22.6,4.8,3.0,18.2
1683993480,24.8,39.8,24.8,22.6,3.7,3.0,18.3
1683993600,24.8,39.8,24.7,22.6,3.4,3.0,18.3
1683993720,24.8,39.8,24.8,22.6,3.6,3.0,18.3
1683993840,24.8,39.8,24.7,22.6,3.2,3.0,18.3
1683993960,24.8,39.7,24.8,22.6,3.5,3.0,18.3
1683994080,24.8,39.7,24.8,22.6,3.7,3.0,18.4
1683994200,24.9,39.7,24.9,22.6,4.1,3.0,18.4
1683994320,24.9,39.9,24.8,22.6,3.6,3.0,18.4
1683994440,24.8,39.7,24.8,22.6,3.6,3.0,18.4
1683994560,24.9,39.7,24.9,22.6,4.0,3.0,18.4
1683994680,25.0,39.7,24.9,22.6,4.3,3.0,18.4
1683994800,25.0,39.6,25.0,22.6,4.4,3.0,18.4
1683994920,25.1,39.6,25.0,22.6,4.6,3.0,18.4
1683995040,25.1,39.2,25.1,22.6,4.7,3.0,18.4
1683995160,25.2,36.8,25.1,22.6,4.9,3.0,18.4
1683995280,25.2,36.8,25.2,22.6,5.1,3.0,18.4
1683995400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1683995520,25.3,38.0,25.3,22.6,5.5,3.0,18.4
1683995640,25.4,38.0,25.4,22.6,5.5,2.9,18.5
1683995760,25.4,38.1,25.4,22.6,5.5,2.9,18.5
1683995880,25.5,37.9,25.5,22.6,5.8,2.9,18.5
1683996000,25.5,37.9,25.5,22.6,6.1,3.0,18.5
1683996120,25.6,38.8,25.6,22.6,6.3,3.0,18.5
1683996240,25.7,38.8,25.6,22.6,6.6,3.0,18.5
1683996360,25.7,38.8,25.7,22.6,6.8,3.0,18.6
1683996480,25.8,38.9,25.8,22.6,6.9,2.9,18.6
1683996600,25.8,39.2,25.8,22.6,7.1,2.9,18.6
1683996720,25.9,39.2,25.8,22.6,7.3,2.9,18.7
1683996840,25.9,38.6,25.9,22.6,7.4,3.0,18.7
1683996960,25.9,38.9,25.9,22.6,7.5,2.9,18.8
1683997080,26.0,38.9,26.0,22.6,7.6,2.9,18.9
1683997200,26.0,38.6,26.0,22.6,7.7,2.9,18.9
1683997320,26.0,37.7,26.0,22.6,7.9,2.9,19.0
1683997440,26.1,37.7,26.1,22.6,8.0,2.9,19.1
1683997560,26.1,37.6,26.1,22.6,8.2,2.9,19.2
1683997680,26.2,38.1,26.2,22.6,8.3,2.9,19.3
1683997800,26.2,37.9,26.2,22.6,8.4,2.9,19.4
1683997920,26.2,38.0,26.2,22.6,8.5,2.9,19.5
1683998040,26.3,38.2,26.2,22.6,8.6,2.9,19.6
1683998160,26.3,38.2,26.3,22.6,8.7,2.9,19.8
1683998280,26.3,37.0,26.3,22.6,8.9,2.9,19.8
1683998400,26.4,37.2,26.4,22.6,9.0,2.9,19.9
1683998520,26.4,37.2,26.4,22.6,9.1,2.9,20.0
1683998640,26.4,37.3,26.4,22.6,9.2,2.9,20.2
1683998760,26.5,37.1,26.5,22.6,9.3,2.9,20.2
1683998880,26.5,37.1,26.5,22.6,9.4,2.9,20.4
1683999000,26.5,37.2,26.5,22.6,9.5,2.9,20.5
1683999120,26.5,36.8,26.5,22.6,9.6,2.9,20.5
1683999240,26.6,36.8,26.6,22.6,9.7,2.9,20.6
1683999360,26.6,37.0,26.6,22.6,9.7,2.9,20.7
1683999480,26.6,37.2,26.6,22.6,9.8,2.9,20.8
1683999600,26.6,37.2,26.6,22.6,9.9,2.9,20.9
1683999720,26.6,37.3,26.6,22.6,10.0,2.9,21.0
1683999840,26.7,37.3,26.6,22.6,10.1,2.9,21.0
1683999960,26.7,37.5,26.7,22.6,10.2,2.9,21.1
1684000080,26.7,37.5,26.7,22.6,10.3,2.9,21.1
1684000200,26.7,37.5,26.7,22.6,10.4,2.9,21.2
1684000320,26.7,37.0,26.7,22.6,10.5,2.9,21.2
1684000440,26.7,37.8,26.7,22.6,10.5,2.9,21.2
1684000560,26.7,37.8,26.7,22.6,10.6,2.9,21.3
1684000680,26.7,37.4,26.7,22.6,10.7,2.9,21.3
1684000800,26.7,37.5,26.7,22.6,10.8,2.9,21.3
1684000920,26.7,37.5,26.7,22.6,10.8,2.9,21.4
1684001040,26.7,37.6,26.7,22.6,10.9,2.9,21.4
1684001160,26.8,37.7,26.7,22.6,10.9,2.9,21.4
1684001280,26.8,37.7,26.8,22.6,11.1,2.9,21.4
1684001400,26.8,37.4,26.8,22.6,11.1,2.9,21.4
1684001520,26.8,37.6,26.8,22.6,11.1,2.9,21.4
1684001640,26.8,37.6,26.8,22.6,11.2,2.9,21.4
1684001760,26.8,37.7,26.8,22.6,11.2,2.9,21.4
1684001880,26.8,37.8,26.8,22.6,11.3,2.9,21.4
1684002000,26.8,37.8,26.8,22.6,11.3,2.9,21.4
1684002120,26.8,37.9,26.8,22.6,11.4,2.9,21.4
1684002240,26.8,38.0,26.8,22.6,11.4,2.9,21.4
1684002360,26.8,38.0,26.8,22.6,11.5,2.9,21.4
1684002480,26.8,38.0,26.8,22.6,11.5,2.9,21.4
1684002600,26.8,38.1,26.8,22.6,11.5,2.9,21.4
1684002720,26.8,38.1,26.8,22.6,11.5,2.9,21.4
1684002840,26.8,38.1,26.8,22.6,11.5,2.9,21.4
1684002960,26.8,38.2,26.8,22.6,11.5,2.9,21.4
1684003080,26.8,38.2,26.8,22.6,11.5,2.9,21.4
1684003200,26.8,38.2,26.8,22.6,11.5,2.9,21.4
1684003320,26.8,38.4,26.8,22.6,11.5,2.9,21.3
1684003440,26.8,38.4,26.8,22.6,11.4,2.9,21.3
1684003560,26.8,38.4,26.8,22.6,11.5,2.9,21.3
1684003680,26.8,38.3,26.8,22.6,11.4,2.9,21.3
1684003800,26.9,38.3,26.9,22.6,11.5,2.9,21.3
1684003920,26.9,38.4,26.9,22.6,11.6,2.9,21.3
1684004040,26.9,38.5,26.9,22.6,11.5,2.9,21.3
1684004160,26.9,38.5,26.9,22.6,11.5,2.9,21.3
1684004280,26.9,38.5,26.9,22.6,11.4,2.9,21.2
1684004400,26.9,38.5,26.9,22.6,11.5,2.9,21.2
1684004520,26.9,38.5,26.9,22.6,11.6,2.9,21.2
1684004640,26.9,38.6,26.9,22.6,11.5,2.9,21.2
1684004760,26.9,38.6,26.9,22.6,11.7,2.9,21.2
1684004880,27.0,38.6,26.9,22.6,11.7,2.9,21.2
1684005000,27.0,38.7,26.9,22.6,11.6,2.9,21.2
1684005120,27.0,38.6,27.0,22.6,11.7,2.9,21.2
1684005240,27.0,38.6,27.0,22.6,11.6,2.9,21.2
1684005360,27.0,38.7,27.0,22.6,11.7,2.9,21.1
1684005480,27.0,38.7,27.0,22.6,11.6,2.9,21.1
1684005600,27.0,38.7,27.0,22.6,11.6,2.9,21.1
1684005720,27.0,38.7,27.0,22.6,11.4,2.9,21.1
1684005840,27.0,38.7,27.0,22.6,11.4,2.9,21.1
1684005960,27.0,38.7,27.0,22.6,11.5,2.9,21.1
1684006080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684006200,27.0,38.8,27.0,22.6,11.5,2.9,21.1
1684006320,27.0,38.8,27.0,22.6,11.6,2.9,21.0
1684006440,27.0,38.8,27.0,22.6,11.4,2.9,21.0
1684006560,27.0,38.8,27.0,22.6,11.4,2.9,21.0
1684006680,27.0,38.8,27.0,22.6,11.4,2.9,21.0
1684006800,27.0,38.8,27.0,22.6,11.2,2.9,21.0
1684006920,27.0,38.7,27.0,22.6,11.2,2.9,21.0
