Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684007040,27.0,38.7,27.0,22.6,11.2,2.9,21.0
1684007160,27.1,38.8,27.0,22.6,11.3,2.9,21.0
1684007280,27.1,38.8,27.0,22.6,11.2,2.9,21.0
1684007400,27.0,38.8,27.0,22.6,11.0,2.9,21.0
1684007520,27.0,38.8,27.0,22.6,11.0,2.9,21.0
1684007640,27.0,38.8,27.0,22.6,10.9,2.9,21.0
1684007760,27.1,38.8,27.1,22.6,11.2,2.9,21.0
1684007880,27.1,38.8,27.1,22.6,11.2,2.9,21.0
1684008000,27.1,38.8,27.1,22.6,11.1,2.9,21.0
1684008120,27.1,38.8,27.1,22.6,11.1,2.9,21.0
1684008240,27.1,38.8,27.1,22.6,11.2,2.9,21.0
1684008360,27.1,38.8,27.1,22.6,11.1,2.9,20.9
1684008480,27.2,38.8,27.1,22.6,11.0,2.9,20.9
1684008600,27.2,38.8,27.2,22.6,11.1,2.9,21.0
1684008720,27.2,38.8,27.2,22.6,11.1,2.9,20.9
1684008840,27.2,38.8,27.2,22.6,11.0,2.9,20.9
1684008960,27.2,38.8,27.2,22.6,11.1,2.9,20.9
1684009080,27.2,38.8,27.2,22.6,11.1,2.9,20.9
1684009200,27.2,38.8,27.2,22.6,11.1,2.8,20.9
1684009320,27.2,38.8,27.2,22.6,11.0,2.9,20.9
1684009440,27.3,38.8,27.3,22.6,11.1,2.9,20.9
1684009560,27.3,38.8,27.3,22.6,11.0,2.9,20.9
1684009680,27.3,38.8,27.3,22.6,11.1,2.8,20.9
1684009800,27.3,38.8,27.3,22.6,10.9,2.8,20.9
1684009920,27.3,38.8,27.3,22.6,10.9,2.8,20.9
1684010040,27.3,38.8,27.3,22.6,11.0,2.8,20.9
1684010160,27.4,38.8,27.4,22.6,11.2,2.9,20.9
1684010280,27.4,38.8,27.4,22.6,11.1,2.9,20.9
1684010400,27.4,38.8,27.4,22.6,11.0,2.9,20.9
1684010520,27.4,38.8,27.4,22.6,11.0,2.8,20.9
1684010640,27.5,38.8,27.5,22.6,11.0,2.8,20.9
1684010760,27.5,38.8,27.5,22.6,11.0,2.8,20.9
1684010880,27.6,38.8,27.6,22.6,11.2,2.8,20.9
1684011000,27.7,38.8,27.7,22.6,11.3,2.8,20.9
1684011120,27.7,38.8,27.7,22.6,11.4,2.8,20.9
1684011240,27.7,38.8,27.7,22.6,11.2,2.8,20.9
1684011360,27.7,38.8,27.7,22.6,11.1,2.8,20.9
1684011480,27.8,38.8,27.8,22.6,11.1,2.8,20.9
1684011600,27.8,38.8,27.8,22.6,11.0,2.8,20.9
1684011720,27.9,38.8,27.9,22.6,10.9,2.8,20.9
1684011840,28.0,38.8,28.0,22.6,11.1,2.8,20.8
1684011960,28.1,38.8,28.1,22.6,11.1,2.8,20.8
1684012080,28.1,38.8,28.1,22.6,11.0,2.8,20.8
1684012200,28.2,38.8,28.2,22.6,10.9,2.8,20.8
1684012320,28.3,38.8,28.3,22.6,10.8,2.8,20.8
1684012440,28.4,38.8,28.4,22.6,10.7,2.7,20.8
1684012560,28.6,38.8,28.6,22.6,10.5,2.7,20.8
1684012680,29.0,38.8,29.0,22.6,10.3,2.7,20.8
1684012800,29.0,39.6,28.9,22.6,9.9,2.7,20.8
1684012920,29.0,39.6,28.9,22.6,9.7,2.7,20.8
1684013040,28.9,39.4,28.9,22.6,9.4,2.7,20.8
1684013160,28.9,39.9,28.9,22.6,9.3,2.7,20.8
1684013280,28.9,39.7,28.9,22.6,9.0,2.7,20.8
1684013400,28.9,40.6,28.9,22.6,8.9,2.7,20.8
1684013520,28.9,40.5,28.9,22.6,8.5,2.7,20.8
1684013640,28.9,40.5,28.9,22.6,8.4,2.7,20.8
1684013760,28.9,40.6,28.8,22.6,8.1,2.7,20.8
1684013880,28.9,40.7,28.8,22.6,8.1,2.7,20.8
1684014000,28.8,40.8,28.8,22.6,7.7,2.7,20.8
1684014120,28.8,40.8,28.8,22.6,7.4,2.7,20.8
1684014240,28.8,40.9,28.8,22.6,7.3,2.7,20.8
1684014360,28.8,41.0,28.8,22.6,7.2,2.7,20.8
1684014480,28.8,41.2,28.8,22.6,6.7,2.7,20.8
1684014600,28.8,41.0,28.8,22.6,6.6,2.7,20.8
1684014720,28.8,40.9,28.8,22.6,6.4,2.7,20.8
1684014840,28.8,41.0,28.8,22.6,6.3,2.7,20.8
1684014960,28.8,41.1,28.8,22.6,6.1,2.7,20.8
1684015080,28.8,41.2,28.7,22.6,6.0,2.7,20.8
1684015200,28.8,41.3,28.7,22.6,5.8,2.7,20.8
1684015320,28.7,41.5,28.7,22.6,5.7,2.7,20.8
1684015440,28.7,41.4,28.7,22.6,5.6,2.7,20.8
1684015560,28.7,41.6,28.7,22.6,5.6,2.7,20.8
1684015680,28.7,41.4,28.7,22.6,5.5,2.7,20.8
1684015800,28.7,41.7,28.7,22.6,5.3,2.7,20.8
1684015920,28.7,41.8,28.7,22.6,5.3,2.7,20.9
1684016040,28.7,41.8,28.7,22.6,5.2,2.7,20.9
1684016160,28.7,41.8,28.7,22.6,5.1,2.7,20.9
1684016280,28.7,41.8,28.7,22.6,5.0,2.7,20.9
1684016400,28.7,41.8,28.7,22.6,5.0,2.7,20.9
1684016520,28.7,41.9,28.7,22.6,4.9,2.7,20.9
1684016640,28.7,41.8,28.7,22.6,4.9,2.7,20.9
1684016760,28.7,41.8,28.7,22.6,4.8,2.7,20.9
1684016880,28.7,41.8,28.7,22.6,4.9,2.7,20.9
1684017000,28.7,41.8,28.7,22.6,4.6,2.7,20.9
1684017120,28.7,41.8,28.7,22.6,4.8,2.7,21.0
1684017240,28.7,41.9,28.7,22.6,4.8,2.7,21.0
1684017360,28.7,41.8,28.6,22.6,4.6,2.7,21.0
1684017480,28.7,41.8,28.6,22.6,4.7,2.7,21.0
1684017600,28.7,41.8,28.6,22.6,4.7,2.7,21.0
1684017720,28.7,41.8,28.6,22.6,4.6,2.7,21.0
1684017840,28.7,41.9,28.6,22.6,4.5,2.7,21.1
1684017960,28.6,42.1,28.6,22.6,4.5,2.7,21.1
1684018080,28.7,41.9,28.6,22.6,4.6,2.7,21.1
1684018200,28.6,41.9,28.6,22.6,4.4,2.7,21.2
1684018320,28.6,41.9,28.6,22.6,4.5,2.7,21.2
1684018440,28.6,41.8,28.6,22.6,4.4,2.7,21.2
1684018560,28.6,41.9,28.6,22.6,4.4,2.7,21.3
1684018680,28.6,42.0,28.6,22.6,4.5,2.7,21.3
1684018800,28.6,42.0,28.6,22.6,4.5,2.7,21.3
1684018920,28.6,41.8,28.6,22.6,4.3,2.7,21.4
1684019040,28.6,42.1,28.6,22.6,4.2,2.7,21.4
1684019160,28.6,41.9,28.6,22.6,4.3,2.7,21.5
1684019280,28.6,42.1,28.6,22.6,4.4,2.7,21.5
1684019400,28.6,42.0,28.6,22.6,4.3,2.7,21.6
1684019520,28.6,42.1,28.6,22.6,4.2,2.7,21.6
1684019640,28.6,42.1,28.6,22.6,4.3,2.7,21.7
1684019760,28.6,42.2,28.6,22.6,4.2,2.7,21.7
1684019880,28.6,42.2,28.6,22.6,4.2,2.7,21.8
1684020000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684020120,28.6,42.2,28.6,22.6,4.2,2.7,21.9
1684020240,28.6,42.2,28.5,22.6,4.1,2.7,21.9
1684020360,28.6,42.1,28.6,22.6,4.2,2.7,22.0
1684020480,28.6,42.0,28.6,22.6,4.3,2.7,22.0
1684020600,28.6,42.0,28.6,22.6,4.3,2.7,22.0
1684020720,28.6,42.1,28.5,22.6,4.2,2.7,22.1
1684020840,28.6,41.9,28.6,22.6,4.2,2.7,22.2
1684020960,28.6,42.0,28.5,22.6,4.3,2.7,22.2
1684021080,28.6,41.8,28.5,22.6,4.2,2.7,22.2
1684021200,28.6,42.0,28.5,22.6,4.1,2.7,22.3
1684021320,28.6,41.7,28.5,22.6,4.2,2.7,22.3
1684021440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684021560,28.5,42.0,28.5,22.6,4.0,2.7,22.4
1684021680,28.5,42.0,28.5,22.6,4.0,2.7,22.5
1684021800,28.5,42.1,28.5,22.6,4.0,2.7,22.5
1684021920,28.5,41.9,28.5,22.6,4.0,2.7,22.6
1684022040,28.5,41.8,28.5,22.6,4.1,2.7,22.6
1684022160,28.5,42.0,28.5,22.6,4.0,2.7,22.7
1684022280,28.5,41.9,28.5,22.6,4.1,2.7,22.7
1684022400,28.5,41.9,28.5,22.6,4.0,2.7,22.7
1684022520,28.5,42.0,28.5,22.6,4.0,2.7,22.8
1684022640,28.5,42.0,28.5,22.6,4.1,2.7,22.8
1684022760,28.5,42.2,28.5,22.6,4.0,2.7,22.8
1684022880,28.5,41.7,28.5,22.6,4.0,2.7,22.8
1684023000,28.5,42.1,28.5,22.6,4.0,2.7,22.9
1684023120,28.5,42.2,28.5,22.6,4.0,2.7,22.9
1684023240,28.5,41.8,28.5,22.6,4.1,2.7,22.9
1684023360,28.5,41.7,28.5,22.6,3.9,2.6,22.9
1684023480,28.5,41.7,28.5,22.6,4.0,2.6,22.9
1684023600,28.5,41.4,28.5,22.6,4.0,2.6,23.0
1684023720,28.5,41.5,28.5,22.6,4.0,2.7,23.0
1684023840,28.5,41.5,28.5,22.6,3.9,2.7,23.0
1684023960,28.5,41.0,28.5,22.6,4.0,2.7,23.0
1684024080,28.5,41.0,28.5,22.6,3.9,2.6,23.0
1684024200,28.5,41.0,28.5,22.6,4.0,2.6,23.0
1684024320,28.5,40.5,28.5,22.6,4.0,2.6,23.0
1684024440,28.5,40.2,28.5,22.6,4.0,2.7,23.0
1684024560,28.5,40.9,28.5,22.6,4.0,2.7,23.0
1684024680,28.5,40.2,28.5,22.6,4.0,2.7,23.0
1684024800,28.5,40.7,28.5,22.6,3.9,2.6,23.0
1684024920,28.5,34.9,28.5,22.6,3.8,2.6,23.0
1684025040,28.5,35.1,28.5,22.6,4.0,2.6,23.0
1684025160,28.5,39.5,28.5,22.6,3.9,2.7,23.0
1684025280,28.4,37.2,28.4,22.6,3.9,2.7,23.0
1684025400,28.2,37.8,28.2,22.6,3.8,2.7,23.0
1684025520,27.9,36.6,27.9,22.6,3.8,2.7,23.0
1684025640,27.5,36.7,27.5,22.6,3.7,2.7,23.0
1684025760,27.2,36.3,27.2,22.6,3.6,2.8,23.0
1684025880,26.9,35.1,26.9,22.6,3.5,2.8,23.0
1684026000,26.8,35.1,26.8,22.6,3.4,2.9,22.9
1684026120,26.8,38.8,26.8,22.6,3.4,2.8,22.9
1684026240,26.7,38.8,26.7,22.6,3.3,2.8,22.9
1684026360,26.7,38.7,26.7,22.6,3.2,2.8,22.9
1684026480,26.6,38.6,26.6,22.6,3.1,2.8,22.8
1684026600,26.5,38.6,26.5,22.6,3.0,2.9,22.8
1684026720,26.5,39.1,26.5,22.6,3.0,2.8,22.8
1684026840,26.5,39.1,26.5,22.6,2.9,2.8,22.8
1684026960,26.5,38.5,26.5,22.6,3.1,2.8,22.8
1684027080,26.6,39.3,26.6,22.6,3.1,2.8,22.7
1684027200,26.4,39.3,26.4,22.6,2.8,2.9,22.7
1684027320,26.2,38.5,26.2,22.6,2.2,2.9,22.7
1684027440,26.2,38.0,26.2,22.6,2.4,2.8,22.7
1684027560,26.2,38.0,26.2,22.6,1.7,2.8,22.6
1684027680,26.0,37.4,26.0,22.6,1.1,2.8,22.6
1684027800,26.0,36.7,26.0,22.6,1.5,2.9,22.6
1684027920,25.9,37.2,25.9,22.6,1.0,3.1,22.5
1684028040,25.9,37.2,25.9,22.6,0.9,2.8,22.5
1684028160,25.9,36.4,25.8,22.6,1.1,3.3,22.4
1684028280,25.9,38.7,25.9,22.6,1.4,3.2,22.4
1684028400,25.9,38.1,25.9,22.6,1.7,3.5,22.4
1684028520,25.8,38.7,25.8,22.6,1.0,3.3,22.3
1684028640,25.9,38.7,25.8,22.6,1.3,2.9,22.2
1684028760,25.8,38.0,25.8,22.6,1.3,3.6,22.2
1684028880,25.7,38.7,25.7,22.6,1.1,3.9,22.1
1684029000,25.7,38.7,25.7,22.6,1.2,4.1,22.1
1684029120,25.7,38.7,25.7,22.6,1.4,4.0,22.0
1684029240,25.8,38.7,25.8,22.6,1.4,3.2,22.0
1684029360,25.8,38.7,25.8,22.6,1.2,2.9,21.9
1684029480,25.8,38.7,25.8,22.6,1.3,2.9,21.9
1684029600,25.8,38.8,25.7,22.6,1.2,3.4,21.9
1684029720,25.7,38.8,25.6,22.6,1.1,4.2,21.8
1684029840,25.7,38.3,25.6,22.6,1.1,4.1,21.8
1684029960,25.8,38.6,25.7,22.6,1.0,3.0,21.7
1684030080,25.7,38.6,25.7,22.6,0.8,2.9,21.7
1684030200,25.7,38.1,25.6,22.6,0.8,3.5,21.7
1684030320,25.6,37.6,25.6,22.6,0.7,3.5,21.6
1684030440,25.5,37.6,25.5,22.6,0.6,4.2,21.6
1684030560,25.5,37.1,25.5,22.6,0.4,4.2,21.5
1684030680,25.6,35.8,25.5,22.6,0.3,3.5,21.5
1684030800,25.6,35.8,25.6,22.6,0.3,3.0,21.5
1684030920,25.5,30.9,25.5,22.6,0.3,3.5,21.5
1684031040,25.5,30.6,25.4,22.6,0.2,4.1,21.4
1684031160,25.4,30.0,25.4,22.6,0.1,4.3,21.4
1684031280,25.4,29.5,25.4,22.6,0.1,4.3,21.4
1684031400,25.5,29.4,25.4,22.6,0.1,3.6,21.3
1684031520,25.5,29.0,25.5,22.6,0.1,3.1,21.3
1684031640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684031760,25.5,28.6,25.4,22.6,0.0,3.5,21.2
1684031880,25.4,28.3,25.4,22.6,0.0,4.1,21.2
1684032000,25.4,27.9,25.3,22.6,0.0,4.2,21.2
1684032120,25.4,27.5,25.3,22.6,0.0,4.1,21.1
1684032240,25.4,27.1,25.4,22.6,0.0,3.7,21.1
1684032360,25.4,26.2,25.4,22.6,0.0,3.6,21.1
1684032480,25.4,25.8,25.4,22.6,0.0,3.5,21.1
1684032600,25.4,25.8,25.4,22.6,0.0,2.9,21.0
1684032720,25.3,25.7,25.3,22.6,0.0,4.2,21.0
1684032840,25.3,25.6,25.3,22.6,-0.0,4.2,21.0
1684032960,25.3,25.6,25.3,22.6,-0.0,4.3,21.0
1684033080,25.3,25.6,25.3,22.6,-0.0,4.1,20.9
1684033200,25.3,25.7,25.3,22.6,-0.0,3.8,20.9
1684033320,25.4,25.7,25.4,22.6,-0.0,3.0,20.9
1684033440,25.3,21.4,25.3,22.6,0.0,3.5,20.9
1684033560,25.3,17.7,25.3,22.6,0.0,3.7,20.8
1684033680,25.3,14.0,25.2,22.6,0.0,4.2,20.8
1684033800,25.3,11.7,25.3,22.6,0.0,3.5,20.8
1684033920,25.3,8.7,25.3,22.6,0.0,3.5,20.8
1684034040,25.3,6.5,25.2,22.6,0.0,3.9,20.8
1684034160,25.2,4.7,25.2,22.6,0.0,4.1,20.7
1684034280,25.3,3.9,25.3,22.6,0.0,3.4,20.7
1684034400,25.3,2.9,25.3,22.6,0.0,3.4,20.7
1684034520,25.2,2.1,25.2,22.6,0.0,4.0,20.7
1684034640,25.2,1.7,25.2,22.6,0.0,4.1,20.7
1684034760,25.2,1.2,25.2,22.6,0.0,4.1,20.7
1684034880,25.2,1.0,25.2,22.6,0.0,3.5,20.6
1684035000,25.2,0.8,25.2,22.6,0.0,4.0,20.6
1684035120,25.2,0.7,25.2,22.6,0.0,4.1,20.6
1684035240,25.2,0.6,25.2,22.6,0.0,3.8,20.6
1684035360,25.3,0.5,25.3,22.6,0.0,3.2,20.6
1684035480,25.2,0.4,25.2,22.6,0.0,3.1,20.5
1684035600,25.2,0.4,25.2,22.6,0.0,4.1,20.5
1684035720,25.2,0.4,25.2,22.6,0.0,4.1,20.5
1684035840,25.2,0.3,25.2,22.6,0.0,4.1,20.5
1684035960,25.2,0.3,25.2,22.6,0.0,4.1,20.5
1684036080,25.2,0.3,25.2,22.6,0.0,4.0,20.4
1684036200,25.2,0.3,25.2,22.6,0.0,3.1,20.4
1684036320,25.2,0.3,25.2,22.6,0.0,2.9,20.4
1684036440,25.2,0.3,25.2,22.6,0.0,4.0,20.4
1684036560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684036680,25.1,0.3,25.1,22.6,0.0,4.1,20.4
1684036800,25.1,0.3,25.1,22.6,0.0,4.1,20.3
1684036920,25.1,0.3,25.1,22.6,0.0,4.0,20.3
1684037040,25.1,0.3,25.1,22.6,0.0,4.0,20.3
1684037160,25.1,0.3,25.1,22.6,0.0,3.9,20.3
1684037280,25.2,0.3,25.2,22.6,0.0,3.3,20.3
1684037400,25.2,0.3,25.2,22.6,0.0,3.4,20.2
1684037520,25.1,0.3,25.1,22.6,0.0,4.0,20.2
1684037640,25.1,0.3,25.1,22.6,0.0,4.0,20.2
1684037760,25.1,0.3,25.1,22.6,-0.0,4.2,20.2
1684037880,25.1,0.3,25.1,22.6,-0.0,3.5,20.2
1684038000,25.2,0.3,25.2,22.6,0.0,2.8,20.2
1684038120,25.2,0.3,25.2,22.6,-0.0,2.7,20.2
1684038240,25.1,0.3,25.1,22.6,-0.0,3.9,20.2
1684038360,25.1,0.3,25.1,22.6,0.0,4.0,20.2
1684038480,25.0,0.3,25.0,22.6,0.0,4.1,20.2
1684038600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684038720,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684038840,25.1,0.3,25.1,22.6,0.0,2.8,20.1
1684038960,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684039080,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684039200,25.1,0.3,25.1,22.6,-0.0,2.9,20.1
1684039320,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684039440,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684039560,25.1,0.3,25.1,22.6,0.0,3.1,20.1
1684039680,25.0,0.3,25.1,22.6,0.0,3.8,20.1
1684039800,25.1,0.3,25.1,22.6,0.0,3.4,20.1
1684039920,25.1,0.3,25.1,22.6,-0.0,2.8,20.1
1684040040,25.1,0.3,25.1,22.6,-0.0,3.2,20.1
1684040160,25.1,0.3,25.1,22.6,0.0,2.8,20.1
1684040280,25.0,0.3,25.0,22.6,-0.0,3.4,20.1
1684040400,25.0,0.3,25.0,22.6,0.0,4.0,20.0
1684040520,25.0,0.3,25.0,22.6,0.0,3.5,20.0
1684040640,25.0,0.3,25.0,22.6,0.0,3.4,20.0
1684040760,25.0,0.3,25.0,22.6,-0.0,4.1,20.0
1684040880,25.0,0.3,25.0,22.6,0.0,4.1,20.0
1684041000,25.0,0.3,25.0,22.6,0.0,3.7,20.0
1684041120,25.0,0.3,25.0,22.6,-0.0,3.6,20.0
1684041240,25.0,0.3,25.0,22.6,0.0,3.4,20.0
1684041360,25.0,0.3,25.0,22.6,-0.0,3.5,20.0
1684041480,25.0,0.3,25.0,22.6,0.0,3.4,20.0
1684041600,25.0,0.3,25.0,22.6,0.0,3.4,20.0
1684041720,25.0,0.3,25.0,22.6,-0.0,3.1,20.0
1684041840,25.0,0.3,25.0,22.6,0.0,3.6,20.0
1684041960,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1684042080,24.9,0.3,24.9,22.6,-0.0,4.1,20.0
1684042200,24.9,0.3,24.9,22.6,-0.0,4.0,20.0
1684042320,25.0,0.3,25.0,22.6,-0.0,3.5,20.0
1684042440,25.0,0.3,25.0,22.6,0.0,3.0,20.0
1684042560,25.0,0.3,25.0,22.6,0.0,3.6,19.9
1684042680,25.0,0.3,25.0,22.6,0.0,3.7,19.9
1684042800,24.9,0.3,24.9,22.6,-0.0,3.7,19.9
1684042920,24.9,0.3,24.9,22.6,-0.0,4.2,19.9
1684043040,24.9,0.3,24.9,22.6,0.0,3.9,19.9
1684043160,24.9,0.3,24.9,22.6,0.0,3.5,19.9
1684043280,25.0,0.3,25.0,22.6,0.0,2.9,19.9
1684043400,24.9,0.3,24.9,22.6,-0.0,3.3,19.9
1684043520,24.9,0.3,24.9,22.6,0.0,3.8,19.9
1684043640,24.9,0.3,24.9,22.6,-0.0,3.8,19.9
1684043760,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684043880,24.9,0.3,24.9,22.6,0.0,3.5,19.9
1684044000,24.9,0.3,24.9,22.6,-0.0,3.4,19.9
1684044120,24.9,0.3,24.9,22.6,-0.0,3.5,19.9
1684044240,25.0,0.3,25.0,22.6,0.0,2.8,19.9
1684044360,24.9,0.3,24.9,22.6,-0.0,3.5,19.9
1684044480,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684044600,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684044720,24.8,0.3,24.8,22.6,0.0,4.1,19.9
1684044840,24.8,0.3,24.8,22.6,-0.0,4.0,19.9
1684044960,24.9,0.3,24.9,22.6,0.0,3.4,19.9
1684045080,24.9,0.3,24.9,22.6,-0.0,2.8,19.9
1684045200,24.9,0.3,24.9,22.6,-0.0,3.4,19.9
1684045320,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684045440,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684045560,24.8,0.3,24.8,22.6,-0.0,4.2,19.9
1684045680,24.8,0.3,24.8,22.6,0.0,3.5,19.9
1684045800,24.9,0.3,24.9,22.6,-0.0,2.9,19.9
1684045920,24.9,0.3,24.9,22.6,0.0,2.9,19.9
1684046040,24.8,0.3,24.8,22.6,0.0,3.4,19.9
1684046160,24.8,0.3,24.8,22.6,0.0,4.1,19.9
1684046280,24.8,0.3,24.8,22.6,0.0,4.1,19.9
1684046400,24.8,0.3,24.8,22.6,-0.0,4.1,19.9
1684046520,24.8,0.3,24.7,22.6,0.0,4.2,19.9
1684046640,24.8,0.3,24.8,22.6,-0.0,3.8,19.9
1684046760,24.8,0.3,24.9,22.6,-0.0,2.7,19.9
1684046880,24.8,0.3,24.9,22.6,0.0,2.8,19.9
1684047000,24.8,0.3,24.8,22.6,-0.0,4.0,19.9
1684047120,24.8,0.3,24.8,22.6,0.0,3.6,19.9
1684047240,24.7,0.3,24.7,22.6,-0.0,4.1,19.9
1684047360,24.8,0.3,24.8,22.6,-0.0,3.8,19.9
1684047480,24.8,0.3,24.8,22.6,-0.0,2.8,19.9
1684047600,24.8,0.3,24.8,22.6,-0.0,2.9,19.9
1684047720,24.8,0.3,24.8,22.6,-0.0,3.4,19.9
1684047840,24.8,0.3,24.8,22.6,-0.0,3.5,19.9
1684047960,24.7,0.3,24.7,22.6,0.0,3.7,19.9
1684048080,24.8,0.3,24.8,22.6,-0.0,3.5,19.9
1684048200,24.7,0.3,24.7,22.6,-0.0,3.6,19.9
1684048320,24.8,0.3,24.8,22.6,0.0,3.0,19.9
1684048440,24.8,0.3,24.8,22.6,-0.0,2.8,19.9
1684048560,24.7,0.3,24.7,22.6,0.0,3.5,19.9
1684048680,24.7,0.3,24.7,22.6,-0.0,3.5,19.9
1684048800,24.7,0.3,24.7,22.6,-0.0,4.2,19.9
1684048920,24.7,0.3,24.7,22.6,0.0,4.1,19.9
1684049040,24.7,0.3,24.7,22.6,-0.0,3.7,19.9
1684049160,24.7,0.3,24.7,22.6,0.0,3.4,19.9
1684049280,24.7,0.3,24.7,22.6,-0.0,3.4,19.9
1684049400,24.7,0.3,24.7,22.6,-0.0,3.6,19.9
1684049520,24.7,0.3,24.7,22.6,0.0,3.5,19.9
1684049640,24.7,0.3,24.7,22.6,-0.0,3.5,19.9
1684049760,24.7,0.3,24.7,22.6,-0.0,3.8,19.9
1684049880,24.7,0.3,24.7,22.6,-0.0,3.4,19.9
1684050000,24.6,0.3,24.6,22.6,-0.0,4.1,19.9
1684050120,24.7,0.3,24.7,22.6,0.0,3.5,19.9
1684050240,24.7,0.3,24.7,22.6,0.0,3.5,19.9
1684050360,24.7,0.3,24.7,22.6,-0.0,3.5,19.9
1684050480,24.7,0.3,24.7,22.6,0.0,3.1,19.9
1684050600,24.7,0.3,24.7,22.6,-0.0,3.5,19.8
1684050720,24.6,0.3,24.6,22.6,0.0,4.2,19.8
1684050840,24.6,0.3,24.6,22.6,-0.0,4.2,19.8
1684050960,24.6,0.3,24.6,22.6,-0.0,4.2,19.8
1684051080,24.6,0.3,24.6,22.6,0.0,3.7,19.8
1684051200,24.6,0.3,24.6,22.6,0.0,3.5,19.8
1684051320,24.7,0.3,24.7,22.6,0.0,2.8,19.8
1684051440,24.6,0.3,24.6,22.6,-0.0,3.7,19.8
1684051560,24.6,0.3,24.6,22.6,-0.0,3.8,19.8
1684051680,24.6,0.3,24.6,22.6,0.0,4.2,19.8
1684051800,24.6,0.3,24.6,22.6,-0.0,4.0,19.8
1684051920,24.6,0.3,24.6,22.6,-0.0,3.4,19.8
1684052040,24.7,0.3,24.7,22.6,0.0,2.9,19.8
1684052160,24.6,0.3,24.6,22.6,-0.0,3.3,19.8
1684052280,24.6,0.3,24.6,22.6,0.0,3.5,19.8
1684052400,24.5,0.3,24.5,22.6,0.0,4.2,19.8
1684052520,24.5,0.3,24.5,22.6,-0.0,4.2,19.8
1684052640,24.6,0.3,24.6,22.6,0.0,3.7,19.8
1684052760,24.6,0.3,24.6,22.6,0.0,3.0,19.8
1684052880,24.6,0.3,24.6,22.6,-0.0,2.9,19.8
1684053000,24.6,0.3,24.6,22.6,0.0,3.4,19.8
1684053120,24.6,0.3,24.6,22.6,0.0,3.6,19.8
1684053240,24.5,0.3,24.5,22.6,0.0,4.1,19.8
1684053360,24.5,0.3,24.5,22.6,0.0,4.2,19.8
1684053480,24.5,0.3,24.5,22.6,-0.0,3.8,19.8
1684053600,24.6,0.3,24.6,22.6,0.0,3.3,19.8
1684053720,24.5,0.3,24.5,22.6,0.0,3.5,19.8
1684053840,24.5,0.3,24.5,22.6,0.0,3.6,19.8
1684053960,24.5,0.3,24.5,22.6,0.0,4.2,19.8
1684054080,24.5,0.3,24.5,22.6,0.0,4.0,19.8
1684054200,24.5,0.3,24.5,22.6,0.0,3.5,19.8
1684054320,24.5,0.3,24.5,22.6,0.0,3.5,19.8
1684054440,24.5,0.3,24.5,22.6,0.0,4.1,19.8
1684054560,24.5,0.3,24.6,22.6,0.0,3.1,19.7
1684054680,24.5,0.3,24.5,22.6,-0.0,3.6,19.7
1684054800,24.5,0.3,24.5,22.6,0.0,3.9,19.7
1684054920,24.5,0.3,24.5,22.6,0.0,3.8,19.7
1684055040,24.5,0.3,24.5,22.6,0.0,4.1,19.7
1684055160,24.5,0.3,24.5,22.6,0.0,3.9,19.7
1684055280,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1684055400,24.5,0.3,24.5,22.6,0.0,3.4,19.7
1684055520,24.5,0.3,24.5,22.6,-0.0,3.8,19.7
1684055640,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1684055760,24.4,0.3,24.4,22.6,0.0,4.2,19.7
1684055880,24.4,0.3,24.4,22.6,0.0,4.0,19.7
1684056000,24.5,0.3,24.5,22.6,0.0,3.5,19.7
1684056120,24.5,0.3,24.4,22.6,0.0,3.6,19.7
1684056240,24.4,0.3,24.4,22.6,0.0,3.9,19.7
1684056360,24.5,0.3,24.5,22.6,0.0,3.6,19.7
1684056480,24.4,0.3,24.4,22.6,0.0,3.6,19.7
1684056600,24.4,0.3,24.4,22.6,0.0,4.2,19.7
1684056720,24.4,0.3,24.4,22.6,0.0,4.2,19.7
1684056840,24.4,0.3,24.4,22.6,0.0,4.2,19.7
1684056960,24.4,0.3,24.4,22.6,0.0,3.7,19.7
1684057080,24.4,0.3,24.4,22.6,0.0,3.7,19.7
1684057200,24.4,0.3,24.4,22.6,0.0,3.5,19.7
1684057320,24.4,0.3,24.4,22.6,0.0,4.2,19.6
1684057440,24.3,0.3,24.3,22.6,0.0,4.1,19.6
1684057560,24.3,0.3,24.3,22.6,0.0,4.1,19.6
1684057680,24.3,0.3,24.3,22.6,0.0,4.3,19.6
1684057800,24.4,0.3,24.4,22.6,0.0,3.5,19.6
1684057920,24.5,0.3,24.5,22.6,0.0,2.9,19.6
1684058040,24.3,0.3,24.3,22.6,0.0,4.1,19.6
1684058160,24.4,0.3,24.4,22.6,0.0,3.6,19.6
1684058280,24.3,0.3,24.3,22.6,0.0,4.1,19.6
1684058400,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684058520,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684058640,24.3,0.3,24.3,22.6,0.0,3.7,19.6
1684058760,24.3,0.3,24.3,22.6,0.0,3.5,19.6
1684058880,24.4,0.3,24.4,22.6,0.0,3.6,19.6
1684059000,24.4,0.3,24.4,22.6,0.0,3.1,19.6
1684059120,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684059240,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684059360,24.3,0.3,24.3,22.6,-0.0,4.2,19.6
1684059480,24.3,0.3,24.2,22.6,0.0,4.2,19.6
1684059600,24.3,0.3,24.3,22.6,0.0,3.6,19.5
1684059720,24.4,0.3,24.4,22.6,-0.0,2.9,19.5
1684059840,24.3,0.3,24.3,22.6,0.0,3.7,19.5
1684059960,24.3,0.3,24.3,22.6,0.0,3.5,19.5
1684060080,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1684060200,24.2,0.3,24.2,22.6,0.0,4.1,19.5
1684060320,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1684060440,24.3,0.3,24.3,22.6,-0.0,3.6,19.5
1684060560,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1684060680,24.2,0.3,24.2,22.6,0.0,3.5,19.5
1684060800,24.3,0.3,24.3,22.6,0.0,3.5,19.5
1684060920,24.3,0.3,24.3,22.6,0.0,2.9,19.5
1684061040,24.3,0.3,24.3,22.6,-0.0,3.4,19.5
1684061160,24.3,0.3,24.3,22.6,0.0,3.1,19.5
1684061280,24.2,0.3,24.2,22.6,0.0,4.0,19.5
1684061400,24.2,0.3,24.2,22.6,0.0,4.2,19.5
1684061520,24.2,0.3,24.2,22.6,-0.0,3.6,19.5
1684061640,24.2,0.3,24.2,22.6,-0.0,3.4,19.5
1684061760,24.2,0.3,24.2,22.6,0.0,3.5,19.5
1684061880,24.3,0.3,24.3,22.6,-0.0,2.9,19.5
1684062000,24.2,0.3,24.2,22.6,0.0,3.6,19.4
1684062120,24.2,0.3,24.1,22.6,-0.0,4.2,19.4
1684062240,24.1,0.3,24.1,22.6,-0.0,4.4,19.4
1684062360,24.1,0.3,24.1,22.6,0.0,4.4,19.4
1684062480,24.2,0.3,24.2,22.6,-0.0,3.5,19.4
1684062600,24.2,0.3,24.2,22.6,-0.0,3.0,19.4
1684062720,24.2,0.3,24.2,22.6,0.0,3.7,19.4
1684062840,24.1,0.3,24.1,22.6,0.0,4.1,19.4
1684062960,24.1,0.3,24.1,22.6,0.0,3.8,19.4
1684063080,24.1,0.3,24.1,22.6,0.0,4.2,19.4
1684063200,24.1,0.3,24.1,22.6,0.0,4.2,19.4
1684063320,24.2,0.3,24.2,22.6,0.0,3.6,19.4
1684063440,24.1,0.3,24.1,22.6,0.0,3.7,19.4
1684063560,24.1,0.3,24.1,22.6,-0.0,4.0,19.4
1684063680,24.1,0.3,24.1,22.6,0.0,4.4,19.4
1684063800,24.1,0.3,24.1,22.6,-0.0,3.5,19.3
1684063920,24.1,0.3,24.1,22.6,0.0,4.0,19.3
1684064040,24.1,0.3,24.1,22.6,-0.0,3.5,19.3
1684064160,24.1,0.3,24.1,22.6,0.0,3.5,19.3
1684064280,24.1,0.3,24.1,22.6,0.0,3.6,19.3
1684064400,24.1,0.3,24.1,22.6,0.0,3.6,19.3
1684064520,24.1,0.3,24.1,22.6,-0.0,3.7,19.3
1684064640,24.1,0.3,24.1,22.6,0.0,3.7,19.3
1684064760,24.0,0.3,24.0,22.6,-0.0,4.3,19.3
1684064880,24.0,0.3,24.0,22.6,-0.0,4.3,19.3
1684065000,24.0,0.3,24.0,22.6,-0.0,4.3,19.3
1684065120,24.1,0.3,24.1,22.6,0.0,3.6,19.3
1684065240,24.1,0.3,24.1,22.6,0.0,2.9,19.3
1684065360,24.1,0.3,24.1,22.6,-0.0,3.1,19.3
1684065480,24.1,0.3,24.1,22.6,0.0,3.5,19.3
1684065600,24.1,0.3,24.1,22.6,-0.0,3.6,19.2
1684065720,24.0,0.4,24.0,22.6,-0.0,4.3,19.2
1684065840,24.0,0.4,24.0,22.6,0.0,3.6,19.2
1684065960,24.1,0.5,24.1,22.6,-0.0,3.0,19.2
1684066080,24.1,0.6,24.1,22.6,-0.0,3.0,19.2
1684066200,24.1,0.7,24.1,22.6,-0.0,2.9,19.2
1684066320,24.1,0.9,24.1,22.6,0.0,3.1,19.2
1684066440,23.9,1.2,23.9,22.6,0.0,4.5,19.2
1684066560,23.9,1.5,23.9,22.6,-0.0,4.5,19.2
1684066680,23.9,2.0,23.9,22.6,-0.0,4.3,19.2
1684066800,24.0,2.8,23.9,22.6,-0.0,4.3,19.2
1684066920,24.0,4.1,24.0,22.6,0.0,3.1,19.2
1684067040,24.1,6.0,24.1,22.6,-0.0,2.9,19.2
1684067160,23.9,8.5,23.9,22.6,0.0,4.3,19.2
1684067280,23.9,11.9,23.9,22.6,-0.0,4.3,19.2
1684067400,23.9,16.3,23.9,22.6,0.0,4.3,19.2
1684067520,23.9,20.9,23.9,22.6,-0.0,4.4,19.1
1684067640,24.0,24.2,24.0,22.6,-0.0,3.7,19.1
1684067760,24.0,24.3,24.0,22.6,0.0,3.1,19.1
1684067880,24.0,24.3,24.0,22.6,0.0,3.2,19.1
1684068000,24.0,24.3,23.9,22.6,-0.0,3.7,19.1
1684068120,23.9,24.2,23.9,22.6,0.0,4.4,19.1
1684068240,24.0,24.3,24.0,22.6,0.0,3.2,19.1
1684068360,24.0,24.3,24.0,22.6,0.0,3.2,19.1
1684068480,24.1,24.4,24.0,22.6,0.0,2.5,19.1
1684068600,24.0,25.1,24.0,22.6,0.0,2.7,19.1
1684068720,24.0,27.2,24.0,22.6,0.0,3.2,19.1
1684068840,24.0,27.8,24.0,22.6,0.0,3.2,19.1
1684068960,24.0,28.3,24.0,22.6,0.0,3.2,19.1
1684069080,24.0,28.5,24.0,22.6,0.0,3.3,19.0
1684069200,24.0,28.8,24.0,22.6,0.0,2.5,19.0
1684069320,24.0,29.0,24.0,22.6,0.0,2.7,19.0
1684069440,24.0,29.1,24.0,22.6,0.0,3.2,19.0
1684069560,24.0,29.4,24.0,22.6,0.1,3.1,19.0
1684069680,24.0,29.5,23.9,22.6,0.1,3.2,19.0
1684069800,24.0,29.7,23.9,22.6,0.1,3.3,19.0
1684069920,24.0,29.9,24.0,22.6,0.1,2.5,19.0
1684070040,24.0,30.0,24.0,22.6,0.1,2.5,19.0
1684070160,24.0,30.2,24.0,22.6,0.1,3.1,19.0
1684070280,23.9,30.4,23.9,22.6,0.1,3.3,19.0
1684070400,23.9,30.5,23.9,22.6,0.2,3.4,19.0
1684070520,24.0,30.6,23.9,22.6,0.2,3.1,19.0
1684070640,24.0,30.7,23.9,22.6,0.2,3.1,19.0
1684070760,24.0,30.8,24.0,22.6,0.2,2.5,19.0
1684070880,24.0,31.0,24.0,22.6,0.2,2.6,19.0
1684071000,24.0,31.2,23.9,22.6,0.3,3.1,19.0
1684071120,23.9,31.4,23.9,22.6,0.4,3.3,19.0
1684071240,24.0,31.3,23.9,22.6,0.3,3.3,18.9
1684071360,23.9,31.4,23.9,22.6,0.4,3.2,18.9
1684071480,24.0,35.9,24.0,22.6,0.5,2.6,18.9
1684071600,24.0,35.9,24.0,22.6,0.5,2.6,18.9
1684071720,24.0,36.4,23.9,22.6,0.5,3.3,18.9
1684071840,24.0,37.5,24.0,22.6,0.6,3.1,18.9
1684071960,24.0,37.5,23.9,22.6,0.6,3.2,18.9
1684072080,24.0,36.5,23.9,22.6,0.6,3.1,18.9
1684072200,24.0,37.3,24.0,22.6,0.7,2.5,18.9
1684072320,24.0,37.3,24.0,22.6,0.7,2.5,18.9
1684072440,24.1,36.9,24.0,22.6,0.8,2.5,18.9
1684072560,24.0,38.3,24.0,22.6,0.7,2.6,18.9
1684072680,24.0,38.3,24.0,22.6,0.8,3.1,18.9
1684072800,24.0,37.7,23.9,22.6,0.9,3.3,18.9
1684072920,24.1,38.5,24.0,22.6,1.1,2.5,18.9
1684073040,24.1,38.5,24.0,22.6,1.1,2.5,18.9
1684073160,24.1,38.0,24.1,22.6,1.1,2.5,18.9
1684073280,24.1,38.6,24.0,22.6,1.2,2.7,18.9
1684073400,24.1,38.6,24.0,22.6,1.3,3.2,18.9
1684073520,24.0,37.5,24.0,22.6,1.3,3.3,18.9
1684073640,24.1,38.4,24.1,22.6,1.4,2.6,18.9
1684073760,24.1,38.4,24.1,22.6,1.4,2.7,18.9
1684073880,24.2,39.2,24.1,22.6,1.6,2.6,18.9
1684074000,24.2,38.7,24.2,22.6,1.9,2.5,18.9
1684074120,24.2,38.7,24.1,22.6,1.9,3.1,18.9
1684074240,24.1,39.1,24.1,22.6,1.6,3.2,18.9
1684074360,24.2,39.4,24.1,22.6,1.6,2.5,18.9
1684074480,24.2,39.4,24.2,22.6,1.9,2.5,18.9
1684074600,24.3,39.3,24.2,22.6,2.1,2.4,18.9
1684074720,24.3,39.7,24.3,22.6,2.3,2.5,18.9
1684074840,24.2,39.7,24.2,22.6,2.1,2.7,18.9
1684074960,24.2,39.1,24.2,22.6,2.5,3.1,18.9
1684075080,24.4,38.2,24.3,22.6,2.7,2.4,18.9
1684075200,24.4,38.2,24.4,22.6,2.6,2.5,19.0
1684075320,24.4,38.3,24.4,22.6,2.6,2.5,19.0
1684075440,24.4,38.6,24.4,22.6,2.6,2.5,19.0
1684075560,24.4,38.6,24.4,22.6,2.4,2.5,19.0
1684075680,24.4,37.8,24.3,22.6,2.3,2.5,19.0
1684075800,24.4,37.4,24.4,22.6,2.5,2.5,19.0
1684075920,24.4,37.4,24.4,22.6,2.6,2.5,19.0
1684076040,24.4,38.2,24.3,22.6,2.2,2.4,19.0
1684076160,24.5,39.0,24.5,22.6,3.1,2.5,19.0
1684076280,24.4,39.0,24.4,22.6,2.8,3.4,19.0
1684076400,24.3,38.9,24.3,22.6,2.7,3.8,19.0
1684076520,24.2,38.4,24.2,22.6,2.8,4.1,19.0
1684076640,24.3,38.4,24.2,22.6,2.9,3.7,19.0
1684076760,24.3,38.8,24.2,22.6,2.9,3.6,19.0
1684076880,24.3,39.3,24.3,22.6,3.1,3.7,19.0
1684077000,24.3,39.3,24.2,22.6,3.1,3.7,19.0
1684077120,24.2,38.7,24.2,22.6,3.1,4.4,19.0
1684077240,24.3,38.7,24.2,22.6,3.1,3.7,19.0
1684077360,24.3,38.7,24.2,22.6,3.1,3.7,19.0
1684077480,24.2,38.8,24.2,22.6,2.8,3.7,19.1
1684077600,24.3,39.2,24.3,22.6,3.2,3.7,19.1
1684077720,24.2,39.2,24.2,22.6,2.9,3.8,19.1
1684077840,24.2,38.7,24.1,22.6,2.9,4.4,19.1
1684077960,24.2,39.4,24.2,22.6,3.1,4.2,19.1
1684078080,24.2,39.4,24.2,22.6,2.6,3.7,19.1
1684078200,24.2,38.3,24.2,22.6,3.0,3.7,19.1
1684078320,24.3,39.2,24.3,22.6,3.4,3.7,19.1
1684078440,24.3,39.2,24.3,22.6,2.8,3.1,19.1
1684078560,24.2,38.8,24.2,22.6,2.9,3.7,19.1
1684078680,24.3,38.7,24.3,22.6,3.2,3.5,19.1
1684078800,24.4,38.7,24.4,22.6,3.3,3.0,19.1
1684078920,24.5,39.3,24.4,22.6,3.4,3.0,19.1
1684079040,24.5,39.4,24.4,22.6,3.8,3.6,19.1
1684079160,24.6,39.4,24.5,22.6,4.0,3.1,19.1
1684079280,24.6,39.5,24.6,22.6,3.9,3.0,19.1
1684079400,24.7,39.2,24.7,22.6,4.3,3.0,19.1
1684079520,24.8,39.2,24.7,22.6,4.6,3.0,19.1
1684079640,24.8,39.3,24.8,22.6,4.6,3.0,19.2
1684079760,24.8,39.2,24.8,22.6,4.2,3.0,19.2
1684079880,24.8,39.2,24.8,22.6,4.2,3.0,19.2
1684080000,24.9,39.5,24.8,22.6,4.3,3.0,19.2
1684080120,24.9,39.4,24.8,22.6,4.3,3.0,19.2
1684080240,24.9,39.4,24.8,22.6,4.1,3.0,19.2
1684080360,24.9,39.8,24.9,22.6,3.9,3.0,19.3
1684080480,24.8,39.8,24.8,22.6,3.6,3.0,19.3
1684080600,24.8,39.2,24.8,22.6,3.5,3.0,19.3
1684080720,24.8,39.6,24.7,22.6,3.0,3.0,19.3
1684080840,24.8,39.6,24.8,22.6,3.5,3.0,19.3
1684080960,24.9,39.8,24.9,22.6,4.4,3.0,19.4
1684081080,25.0,39.7,24.9,22.6,4.3,3.0,19.4
1684081200,25.0,39.7,25.0,22.6,4.3,3.0,19.4
1684081320,25.0,39.1,25.0,22.6,4.5,3.0,19.4
1684081440,25.0,35.3,25.0,22.6,4.4,3.0,19.4
1684081560,25.1,35.3,25.1,22.6,4.6,3.0,19.4
1684081680,25.1,35.8,25.1,22.6,4.8,2.9,19.4
1684081800,25.2,35.8,25.2,22.6,5.0,3.0,19.4
1684081920,25.3,37.3,25.3,22.6,5.3,3.0,19.4
1684082040,25.3,37.1,25.3,22.6,5.4,3.0,19.4
1684082160,25.4,37.1,25.3,22.6,5.4,2.9,19.5
1684082280,25.4,37.2,25.4,22.6,5.6,2.9,19.5
1684082400,25.5,38.0,25.5,22.6,5.9,2.9,19.5
1684082520,25.5,38.0,25.5,22.6,6.0,3.0,19.5
1684082640,25.6,38.8,25.6,22.6,6.2,3.0,19.5
1684082760,25.7,38.8,25.6,22.6,6.5,2.9,19.6
1684082880,25.7,38.8,25.7,22.6,6.7,2.9,19.6
1684083000,25.8,38.9,25.8,22.6,6.9,2.9,19.6
1684083120,25.8,39.0,25.8,22.6,7.1,2.9,19.7
1684083240,25.9,39.0,25.8,22.6,7.3,3.0,19.7
1684083360,25.9,39.3,25.9,22.6,7.4,2.9,19.8
1684083480,26.0,38.9,25.9,22.6,7.6,2.9,19.9
1684083600,26.0,38.8,26.0,22.6,7.7,2.9,19.9
1684083720,26.0,39.2,26.0,22.6,7.8,2.9,20.0
1684083840,26.1,37.8,26.1,22.6,8.0,2.9,20.1
1684083960,26.1,37.8,26.1,22.6,8.1,2.9,20.2
1684084080,26.1,37.8,26.1,22.6,8.2,2.9,20.3
1684084200,26.2,38.1,26.2,22.6,8.4,2.9,20.4
1684084320,26.2,38.1,26.2,22.6,8.5,2.9,20.5
1684084440,26.2,38.1,26.2,22.6,8.5,2.9,20.6
1684084560,26.3,38.4,26.3,22.6,8.7,2.8,20.7
1684084680,26.3,38.3,26.3,22.6,8.8,2.9,20.8
1684084800,26.3,38.5,26.3,22.6,8.8,2.9,20.9
1684084920,26.4,36.6,26.4,22.6,9.0,2.9,21.0
1684085040,26.4,36.6,26.4,22.6,9.1,2.9,21.1
1684085160,26.5,37.4,26.4,22.6,9.2,2.9,21.2
1684085280,26.5,37.0,26.5,22.6,9.3,2.9,21.3
1684085400,26.5,37.0,26.5,22.6,9.4,2.9,21.4
1684085520,26.5,37.2,26.5,22.6,9.5,2.9,21.5
1684085640,26.5,37.2,26.5,22.6,9.6,2.9,21.6
1684085760,26.6,37.2,26.6,22.6,9.7,2.9,21.7
1684085880,26.6,37.4,26.6,22.6,9.8,2.9,21.8
1684086000,26.6,37.7,26.6,22.6,9.9,2.9,21.9
1684086120,26.6,37.7,26.6,22.6,9.9,2.9,21.9
1684086240,26.7,37.2,26.6,22.6,10.0,2.9,22.0
1684086360,26.7,37.3,26.7,22.6,10.1,2.9,22.0
1684086480,26.7,37.3,26.7,22.6,10.2,2.9,22.1
1684086600,26.7,37.5,26.7,22.6,10.2,2.9,22.1
1684086720,26.7,37.2,26.7,22.6,10.3,2.9,22.2
1684086840,26.7,37.2,26.7,22.6,10.4,2.9,22.2
1684086960,26.7,37.2,26.7,22.6,10.4,2.9,22.3
1684087080,26.7,37.4,26.7,22.6,10.5,2.9,22.3
1684087200,26.7,37.4,26.7,22.6,10.6,2.9,22.3
1684087320,26.7,37.1,26.7,22.6,10.7,2.9,22.4
1684087440,26.8,37.3,26.7,22.6,10.7,2.9,22.4
1684087560,26.8,37.3,26.7,22.6,10.7,2.9,22.4
1684087680,26.7,37.4,26.7,22.6,10.8,2.9,22.4
1684087800,26.8,37.5,26.8,22.6,10.9,2.9,22.5
1684087920,26.8,37.5,26.8,22.6,10.9,2.9,22.5
1684088040,26.8,37.6,26.8,22.6,11.0,2.9,22.5
1684088160,26.8,37.7,26.8,22.6,11.1,2.9,22.5
1684088280,26.8,37.7,26.8,22.6,11.1,2.9,22.5
1684088400,26.8,37.8,26.8,22.6,11.2,2.9,22.5
1684088520,26.8,37.8,26.8,22.6,11.2,2.9,22.5
1684088640,26.8,37.8,26.8,22.6,11.2,2.9,22.5
1684088760,26.8,37.9,26.8,22.6,11.3,2.9,22.5
1684088880,26.8,38.0,26.8,22.6,11.3,2.9,22.5
1684089000,26.8,38.0,26.8,22.6,11.4,2.9,22.5
1684089120,26.8,38.1,26.8,22.6,11.4,2.9,22.5
1684089240,26.8,38.1,26.8,22.6,11.4,2.9,22.5
1684089360,26.8,38.1,26.8,22.6,11.4,2.9,22.5
1684089480,26.8,38.2,26.8,22.6,11.4,2.9,22.5
1684089600,26.8,38.2,26.8,22.6,11.4,2.9,22.4
1684089720,26.8,38.2,26.8,22.6,11.4,2.9,22.4
1684089840,26.9,38.2,26.8,22.6,11.5,2.9,22.4
1684089960,26.9,38.2,26.9,22.6,11.6,2.9,22.4
1684090080,26.9,38.4,26.9,22.6,11.5,2.9,22.4
1684090200,26.9,38.4,26.9,22.6,11.4,2.9,22.4
1684090320,26.9,38.4,26.9,22.6,11.5,2.9,22.3
1684090440,26.9,38.4,26.9,22.6,11.4,2.9,22.3
1684090560,26.9,38.4,26.9,22.6,11.4,2.9,22.3
1684090680,26.9,38.4,26.9,22.6,11.5,2.9,22.3
1684090800,26.9,38.5,26.9,22.6,11.5,2.9,22.3
1684090920,26.9,38.5,26.9,22.6,11.6,2.9,22.3
1684091040,26.9,38.5,26.9,22.6,11.6,2.9,22.2
1684091160,26.9,38.6,26.9,22.6,11.5,2.9,22.2
1684091280,26.9,38.6,26.9,22.6,11.4,2.9,22.2
1684091400,26.9,38.6,26.9,22.6,11.4,2.9,22.2
1684091520,26.9,38.6,26.9,22.6,11.4,2.9,22.2
1684091640,26.9,38.6,26.9,22.6,11.4,2.9,22.2
1684091760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684091880,26.9,38.6,26.9,22.6,11.3,2.9,22.2
1684092000,27.0,38.6,27.0,22.6,11.4,2.9,22.1
1684092120,27.0,38.6,27.0,22.6,11.4,2.9,22.1
1684092240,27.0,38.6,27.0,22.6,11.2,2.9,22.1
1684092360,27.0,38.7,27.0,22.6,11.5,2.9,22.1
1684092480,27.0,38.7,27.0,22.6,11.4,2.9,22.1
1684092600,27.0,38.7,27.0,22.6,11.4,2.9,22.1
1684092720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684092840,27.0,38.7,27.0,22.6,11.5,2.9,22.1
1684092960,27.0,38.8,27.0,22.6,11.2,2.9,22.1
1684093080,27.0,38.7,27.0,22.6,11.1,2.9,22.1
1684093200,27.0,38.7,27.0,22.6,11.2,2.9,22.0
1684093320,27.0,38.8,27.0,22.6,11.1,2.9,22.0
1684093440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684093560,27.0,38.8,27.0,22.6,11.2,2.9,22.0
1684093680,27.1,38.8,27.0,22.6,11.3,2.9,22.0
1684093800,27.1,38.9,27.0,22.6,11.2,2.9,22.0
1684093920,27.0,38.9,27.0,22.6,11.1,2.9,22.0
1684094040,27.1,38.9,27.1,22.6,11.2,2.9,22.0
1684094160,27.1,38.9,27.1,22.6,11.1,2.9,22.0
1684094280,27.1,38.9,27.1,22.6,11.1,2.9,22.0
1684094400,27.1,38.9,27.1,22.6,10.9,2.9,22.0
1684094520,27.1,38.9,27.0,22.6,10.8,2.9,22.0
1684094640,27.1,38.9,27.1,22.6,10.7,2.9,22.0
1684094760,27.1,38.9,27.1,22.6,10.8,2.9,22.0
1684094880,27.1,38.9,27.1,22.6,10.7,2.9,22.0
1684095000,27.1,38.9,27.1,22.6,10.7,2.9,22.0
1684095120,27.1,38.9,27.1,22.6,10.7,2.9,22.0
1684095240,27.1,38.9,27.1,22.6,10.8,2.9,22.0
1684095360,27.1,38.9,27.1,22.6,10.7,2.9,22.0
1684095480,27.1,38.9,27.1,22.6,10.8,2.9,22.0
1684095600,27.2,38.9,27.2,22.6,10.8,2.9,22.0
1684095720,27.2,38.9,27.2,22.6,10.8,2.9,22.0
1684095840,27.2,38.9,27.2,22.6,10.7,2.9,22.0
1684095960,27.2,38.9,27.2,22.6,10.9,2.9,22.0
1684096080,27.2,38.9,27.2,22.6,10.9,2.9,22.0
1684096200,27.2,38.9,27.2,22.6,10.9,2.8,22.0
1684096320,27.2,38.9,27.2,22.6,10.9,2.9,22.0
1684096440,27.2,38.9,27.2,22.6,10.7,2.9,22.0
1684096560,27.2,38.9,27.2,22.6,10.7,2.9,22.0
1684096680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684096800,27.3,38.9,27.3,22.6,11.0,2.9,22.0
1684096920,27.4,38.9,27.3,22.6,11.1,2.9,22.0
1684097040,27.4,38.9,27.4,22.6,11.0,2.8,22.0
1684097160,27.4,38.9,27.4,22.6,10.9,2.8,22.0
1684097280,27.4,38.9,27.4,22.6,11.1,2.9,22.0
1684097400,27.4,38.9,27.4,22.6,11.0,2.9,22.0
1684097520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684097640,27.5,38.9,27.5,22.6,11.2,2.8,22.0
1684097760,27.5,39.0,27.5,22.6,11.1,2.8,22.0
1684097880,27.6,39.0,27.5,22.6,11.1,2.8,21.9
1684098000,27.5,39.0,27.5,22.6,10.8,2.9,21.9
1684098120,27.6,39.0,27.6,22.6,10.9,2.8,21.9
1684098240,27.6,39.0,27.6,22.6,10.9,2.8,21.9
1684098360,27.6,39.0,27.6,22.6,10.8,2.8,21.9
1684098480,27.7,39.0,27.7,22.6,10.8,2.8,21.9
1684098600,27.7,39.0,27.7,22.6,10.8,2.8,21.9
1684098720,27.8,39.0,27.8,22.6,10.8,2.8,21.9
1684098840,27.8,39.0,27.8,22.6,10.9,2.8,21.9
1684098960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684099080,27.9,39.0,27.9,22.6,10.6,2.8,21.9
1684099200,27.6,39.0,27.5,22.6,10.6,2.8,21.9
1684099320,28.0,39.0,28.0,22.6,10.5,2.8,21.9
1684099440,28.0,39.0,28.0,22.6,10.4,2.8,21.9
1684099560,28.2,39.0,28.1,22.6,10.4,2.8,21.9
1684099680,28.2,39.0,28.2,22.6,10.1,2.8,21.9
1684099800,28.4,39.0,28.3,22.6,10.1,2.8,21.8
1684099920,28.6,39.0,28.6,22.6,9.9,2.7,21.8
1684100040,28.9,39.0,28.8,22.6,9.8,2.7,21.8
1684100160,28.9,39.6,28.9,22.6,9.5,2.7,21.8
1684100280,28.9,39.6,28.8,22.6,9.2,2.7,21.8
1684100400,28.8,40.0,28.8,22.6,9.1,2.8,21.8
1684100520,28.8,40.4,28.8,22.6,8.7,2.7,21.8
1684100640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684100760,28.8,40.8,28.8,22.6,8.1,2.7,21.8
1684100880,28.8,40.7,28.8,22.6,8.0,2.7,21.8
1684101000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684101120,28.8,40.8,28.8,22.6,7.6,2.7,21.8
1684101240,28.8,40.9,28.8,22.6,7.3,2.7,21.8
1684101360,28.8,40.9,28.7,22.6,7.2,2.7,21.8
1684101480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684101600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684101720,28.7,41.3,28.7,22.6,6.6,2.7,21.8
1684101840,28.7,41.4,28.7,22.6,6.4,2.7,21.8
1684101960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684102080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684102200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684102320,28.7,41.6,28.7,22.6,5.8,2.8,21.8
1684102440,28.7,41.7,28.6,22.6,5.6,2.7,21.8
1684102560,28.7,41.8,28.6,22.6,5.4,2.7,21.8
1684102680,28.6,41.9,28.6,22.6,5.2,2.7,21.8
1684102800,28.7,41.7,28.6,22.6,5.3,2.7,21.8
1684102920,28.6,41.8,28.6,22.6,5.1,2.7,21.8
1684103040,28.6,41.9,28.6,22.6,4.9,2.7,21.8
1684103160,28.6,41.9,28.6,22.6,5.0,2.7,21.8
1684103280,28.6,41.9,28.6,22.6,4.8,2.7,21.8
1684103400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684103520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684103640,28.6,42.0,28.6,22.6,4.6,2.7,21.8
1684103760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684103880,28.6,42.1,28.6,22.6,4.4,2.7,21.9
1684104000,28.6,41.9,28.6,22.6,4.5,2.7,21.9
1684104120,28.6,42.0,28.6,22.6,4.3,2.7,21.9
1684104240,28.6,42.0,28.6,22.6,4.3,2.7,21.9
1684104360,28.6,42.1,28.6,22.6,4.3,2.7,21.9
1684104480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684104600,28.6,42.1,28.6,22.6,4.3,2.7,22.0
1684104720,28.6,42.1,28.6,22.6,4.3,2.7,22.0
1684104840,28.6,42.1,28.6,22.6,4.1,2.7,22.0
1684104960,28.6,42.3,28.5,22.6,4.1,2.7,22.1
1684105080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684105200,28.6,42.3,28.5,22.6,4.1,2.7,22.1
1684105320,28.6,42.4,28.5,22.6,4.1,2.7,22.2
1684105440,28.6,42.5,28.5,22.6,4.1,2.7,22.2
1684105560,28.6,42.4,28.5,22.6,4.1,2.7,22.3
1684105680,28.5,42.4,28.5,22.6,4.1,2.7,22.3
1684105800,28.5,42.5,28.5,22.6,4.0,2.7,22.3
1684105920,28.5,42.3,28.5,22.6,4.0,2.7,22.4
1684106045,28.5,42.4,28.5,22.6,4.0,2.7,22.4
1684106160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684106280,28.5,42.4,28.5,22.6,3.9,2.7,22.5
1684106400,28.5,42.6,28.5,22.6,4.0,2.7,22.5
1684106520,28.5,42.5,28.5,22.6,4.0,2.7,22.6
1684106640,28.5,42.5,28.5,22.6,3.9,2.7,22.6
1684106760,28.5,42.4,28.5,22.6,4.0,2.7,22.7
1684106880,28.5,42.4,28.5,22.6,3.9,2.7,22.7
1684107000,28.5,42.5,28.5,22.6,4.0,2.7,22.8
1684107120,28.5,42.4,28.5,22.6,3.9,2.7,22.8
1684107240,28.5,42.5,28.5,22.6,3.9,2.7,22.9
1684107360,28.5,42.5,28.5,22.6,3.7,2.7,22.9
1684107480,28.5,42.5,28.5,22.6,3.8,2.7,22.9
1684107600,28.5,42.5,28.5,22.6,3.8,2.7,23.0
1684107720,28.5,42.4,28.5,22.6,3.9,2.7,23.0
1684107840,28.5,42.3,28.5,22.6,3.8,2.7,23.1
1684107960,28.5,42.6,28.5,22.6,3.8,2.7,23.1
1684108080,28.5,42.5,28.5,22.6,3.7,2.7,23.1
1684108200,28.5,42.3,28.5,22.6,3.8,2.7,23.2
1684108320,28.5,42.5,28.5,22.6,3.8,2.7,23.2
1684108440,28.5,42.3,28.5,22.6,3.8,2.7,23.3
1684108560,28.5,42.5,28.5,22.6,3.7,2.7,23.3
1684108680,28.5,42.4,28.5,22.6,3.7,2.7,23.3
1684108800,28.5,42.4,28.5,22.6,3.8,2.7,23.4
1684108920,28.5,42.4,28.5,22.6,3.7,2.6,23.4
1684109040,28.5,42.4,28.5,22.6,3.8,2.6,23.4
1684109160,28.5,42.4,28.5,22.6,3.8,2.6,23.4
1684109280,28.5,42.3,28.4,22.6,3.7,2.7,23.5
1684109400,28.5,42.4,28.4,22.6,3.7,2.7,23.5
1684109520,28.5,42.3,28.5,22.6,3.8,2.7,23.5
1684109640,28.5,41.9,28.4,22.6,3.9,2.7,23.5
1684109760,28.5,41.8,28.5,22.6,3.8,2.6,23.5
1684109880,28.5,42.3,28.4,22.6,3.6,2.6,23.5
1684110000,28.5,42.3,28.4,22.6,3.6,2.6,23.5
1684110120,28.5,42.0,28.4,22.6,3.7,2.7,23.6
1684110240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684110360,28.5,41.9,28.4,22.6,3.6,2.6,23.6
1684110480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684110600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684110720,28.5,41.9,28.4,22.6,3.6,2.7,23.6
1684110840,28.5,41.0,28.4,22.6,3.7,2.7,23.6
1684110960,28.5,41.0,28.4,22.6,3.7,2.7,23.6
1684111080,28.5,41.4,28.4,22.6,3.5,2.6,23.6
1684111200,28.5,40.8,28.4,22.6,3.7,2.6,23.6
1684111320,28.4,41.6,28.4,22.6,3.6,2.6,23.6
1684111440,28.5,41.0,28.4,22.6,3.7,2.7,23.6
1684111560,28.4,41.8,28.4,22.6,3.5,2.7,23.6
1684111680,28.5,41.0,28.4,22.6,3.5,2.6,23.6
1684111800,28.5,40.3,28.4,22.6,3.6,2.6,23.6
1684111920,28.4,31.1,28.4,22.6,3.3,2.6,23.6
1684112040,28.1,37.5,28.1,22.6,3.6,2.7,23.6
1684112160,28.3,36.9,28.3,22.6,3.6,2.7,23.6
1684112280,27.9,36.7,27.9,22.6,3.5,2.7,23.6
1684112400,27.3,36.8,27.3,22.6,3.4,2.7,23.5
1684112520,27.1,35.7,27.1,22.6,3.4,2.8,23.5
1684112640,27.0,39.0,27.0,22.6,3.5,2.7,23.5
1684112760,26.5,38.8,26.4,22.6,2.3,2.9,23.5
1684112880,26.5,38.6,26.5,22.6,3.1,2.9,23.5
1684113000,26.6,38.6,26.6,22.6,3.2,2.8,23.5
1684113120,26.5,36.8,26.5,22.6,3.0,2.8,23.4
1684113240,26.6,38.6,26.5,22.6,3.2,2.8,23.4
1684113360,26.5,38.6,26.5,22.6,3.0,2.8,23.4
1684113480,26.5,38.7,26.5,22.6,2.9,2.8,23.4
1684113600,26.5,38.7,26.5,22.6,2.9,2.9,23.3
1684113720,26.5,39.1,26.4,22.6,2.9,2.8,23.3
1684113840,26.4,38.5,26.4,22.6,2.7,2.8,23.3
1684113960,26.4,38.5,26.3,22.6,2.6,2.8,23.3
1684114080,26.2,38.5,26.2,22.6,1.8,2.9,23.2
1684114200,26.2,37.3,26.2,22.6,2.2,2.9,23.2
1684114320,26.1,37.3,26.1,22.6,1.7,2.9,23.2
1684114440,26.1,38.4,26.1,22.6,2.1,2.9,23.2
1684114560,26.1,37.0,26.1,22.6,2.0,2.9,23.1
1684114680,26.0,37.0,26.0,22.6,1.5,2.8,23.1
1684114800,26.0,38.3,25.9,22.6,1.5,2.9,23.1
1684114920,26.0,36.1,26.0,22.6,1.8,2.9,23.0
1684115040,26.0,36.1,26.0,22.6,1.5,2.8,23.0
1684115160,25.9,38.2,25.9,22.6,1.4,2.9,23.0
1684115280,25.9,38.6,25.9,22.6,1.4,2.8,22.9
1684115400,25.9,38.6,25.9,22.6,1.3,2.8,22.9
1684115520,25.8,38.2,25.8,22.6,1.1,3.3,22.8
1684115640,25.8,38.3,25.8,22.6,1.0,2.9,22.8
1684115760,25.8,38.3,25.8,22.6,1.1,2.8,22.8
1684115880,25.8,38.2,25.7,22.6,0.8,3.4,22.7
1684116000,25.7,37.7,25.7,22.6,0.9,3.5,22.7
1684116120,25.8,37.7,25.7,22.6,0.8,2.9,22.7
1684116240,25.8,38.1,25.7,22.6,0.9,3.0,22.6
1684116360,25.7,37.1,25.6,22.6,0.6,3.5,22.6
1684116480,25.6,37.1,25.6,22.6,0.5,3.7,22.5
1684116600,25.6,36.3,25.6,22.6,0.4,3.5,22.5
1684116720,25.7,36.1,25.6,22.6,0.4,3.0,22.4
1684116840,25.7,36.1,25.6,22.6,0.4,2.9,22.4
1684116960,25.5,30.8,25.5,22.6,0.3,4.1,22.4
1684117080,25.6,30.6,25.5,22.6,0.2,3.5,22.3
1684117200,25.5,30.3,25.5,22.6,0.2,3.7,22.3
1684117320,25.5,30.2,25.5,22.6,0.2,3.7,22.2
1684117440,25.6,30.1,25.6,22.6,0.1,2.9,22.2
1684117560,25.6,29.9,25.6,22.6,0.1,2.9,22.2
1684117680,25.5,29.6,25.5,22.6,0.1,3.5,22.1
1684117800,25.5,29.4,25.5,22.6,0.1,3.5,22.1
1684117920,25.4,29.3,25.4,22.6,0.1,4.2,22.0
1684118040,25.4,29.1,25.4,22.6,0.1,4.2,22.0
1684118160,25.5,28.9,25.5,22.6,0.1,3.0,22.0
1684118280,25.5,28.7,25.5,22.6,0.0,3.0,22.0
1684118400,25.5,28.3,25.5,22.6,0.0,2.9,21.9
1684118520,25.5,27.9,25.4,22.6,0.0,3.5,21.9
1684118640,25.4,27.5,25.4,22.6,0.0,3.6,21.9
1684118760,25.4,27.0,25.4,22.6,0.0,3.6,21.8
1684118880,25.4,25.8,25.4,22.6,0.0,3.5,21.8
1684119000,25.4,25.8,25.4,22.6,0.0,3.5,21.8
1684119120,25.4,25.8,25.4,22.6,-0.0,3.7,21.8
1684119240,25.4,25.7,25.4,22.6,-0.0,3.7,21.7
1684119360,25.4,25.7,25.4,22.6,-0.0,3.6,21.7
1684119480,25.4,25.7,25.4,22.6,0.0,3.6,21.7
1684119600,25.4,25.7,25.4,22.6,0.0,3.5,21.7
1684119720,25.4,25.8,25.4,22.6,-0.0,3.0,21.6
1684119840,25.4,25.7,25.3,22.6,-0.0,3.6,21.6
1684119960,25.3,18.3,25.3,22.6,0.0,4.2,21.6
1684120080,25.3,14.2,25.3,22.6,0.0,3.9,21.5
1684120200,25.3,10.1,25.3,22.6,-0.0,3.8,21.5
1684120320,25.4,7.1,25.4,22.6,0.0,3.2,21.5
1684120440,25.4,5.2,25.4,22.6,0.0,2.8,21.5
1684120560,25.4,3.7,25.4,22.6,0.0,3.4,21.5
1684120680,25.3,2.7,25.3,22.6,0.0,3.7,21.5
1684120800,25.3,1.9,25.3,22.6,0.0,4.1,21.5
1684120920,25.3,1.4,25.3,22.6,0.0,3.5,21.4
1684121040,25.3,1.1,25.3,22.6,0.0,3.0,21.4
1684121160,25.4,0.8,25.4,22.6,0.0,2.9,21.4
1684121280,25.3,0.7,25.4,22.6,0.0,2.9,21.4
1684121400,25.3,0.6,25.3,22.6,0.0,3.5,21.4
1684121520,25.3,0.5,25.3,22.6,-0.0,3.4,21.4
1684121640,25.2,0.4,25.2,22.6,-0.0,4.0,21.4
1684121760,25.2,0.4,25.2,22.6,0.0,4.2,21.3
1684121880,25.3,0.3,25.3,22.6,-0.0,3.1,21.3
1684122000,25.3,0.3,25.3,22.6,0.0,3.0,21.3
1684122120,25.3,0.3,25.3,22.6,0.0,3.3,21.3
1684122240,25.3,0.3,25.3,22.6,0.0,3.4,21.3
1684122360,25.3,0.3,25.3,22.6,0.0,3.4,21.3
1684122480,25.2,0.3,25.2,22.6,0.0,4.1,21.3
1684122600,25.2,0.3,25.2,22.6,0.0,3.9,21.3
1684122720,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684122840,25.2,0.3,25.2,22.6,0.0,4.1,21.2
1684122960,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123080,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123200,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123320,25.2,0.3,25.2,22.6,0.0,3.3,21.2
1684123440,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123560,25.2,0.3,25.2,22.6,0.0,3.5,21.2
1684123680,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123800,25.2,0.3,25.2,22.6,0.0,3.4,21.2
1684123920,25.2,0.3,25.2,22.6,0.0,3.5,21.2
1684124040,25.2,0.3,25.2,22.6,0.0,3.2,21.2
1684124160,25.2,0.3,25.2,22.6,0.0,3.1,21.2
1684124280,25.1,0.3,25.1,22.6,0.0,4.2,21.2
1684124400,25.1,0.3,25.1,22.6,0.0,4.0,21.2
1684124520,25.1,0.3,25.1,22.6,0.0,4.0,21.2
1684124640,25.1,0.3,25.1,22.6,0.0,4.1,21.2
1684124760,25.2,0.3,25.2,22.6,0.0,3.3,21.2
1684124880,25.2,0.3,25.2,22.6,0.0,2.8,21.1
1684125000,25.2,0.3,25.2,22.6,0.0,3.4,21.1
1684125120,25.2,0.3,25.2,22.6,0.0,3.4,21.1
1684125240,25.1,0.3,25.1,22.6,0.0,4.0,21.1
1684125360,25.1,0.3,25.1,22.6,0.0,4.0,21.1
1684125480,25.1,0.3,25.1,22.6,0.0,3.4,21.1
1684125600,25.2,0.3,25.2,22.6,0.0,2.9,21.1
1684125720,25.1,0.3,25.1,22.6,-0.0,3.3,21.1
1684125840,25.2,0.3,25.2,22.6,0.0,2.8,21.1
1684125960,25.1,0.3,25.1,22.6,0.0,3.4,21.1
1684126080,25.1,0.3,25.1,22.6,0.0,4.0,21.1
1684126200,25.0,0.3,25.0,22.6,0.0,4.1,21.1
1684126320,25.1,0.3,25.1,22.6,0.0,3.5,21.1
1684126440,25.1,0.3,25.1,22.6,0.0,3.0,21.1
1684126560,25.2,0.3,25.2,22.6,0.0,2.7,21.1
1684126680,25.2,0.3,25.2,22.6,0.0,2.7,21.0
1684126800,25.1,0.3,25.1,22.6,0.0,3.1,21.0
1684126920,25.0,0.3,25.0,22.6,0.0,3.6,21.0
1684127040,25.0,0.3,25.0,22.6,-0.0,4.1,21.0
1684127160,25.0,0.3,25.0,22.6,0.0,4.1,21.0
1684127280,25.0,0.3,25.0,22.6,0.0,3.6,21.0
1684127400,25.1,0.3,25.1,22.6,0.0,2.8,21.0
1684127520,25.1,0.3,25.1,22.6,0.0,2.8,21.0
1684127640,25.1,0.3,25.1,22.6,0.0,3.3,21.0
1684127760,25.0,0.3,25.0,22.6,-0.0,3.5,21.0
1684127880,25.0,0.3,25.0,22.6,0.0,4.1,21.0
1684128000,25.0,0.3,25.0,22.6,0.0,4.0,21.0
1684128120,25.1,0.3,25.1,22.6,0.0,2.8,21.0
1684128240,25.1,0.3,25.1,22.6,0.0,2.8,21.0
1684128360,25.1,0.3,25.1,22.6,0.0,2.7,21.0
1684128480,25.1,0.3,25.1,22.6,0.0,2.8,21.0
1684128600,25.0,0.3,25.0,22.6,0.0,3.7,21.0
1684128720,25.0,0.3,25.0,22.6,0.0,3.7,21.0
1684128840,25.0,0.3,25.0,22.6,0.0,3.4,21.0
1684128960,25.0,0.3,25.0,22.6,-0.0,3.4,21.0
1684129080,25.0,0.3,25.0,22.6,0.0,3.1,21.0
1684129200,25.0,0.3,25.0,22.6,0.0,3.3,21.0
1684129320,25.0,0.3,25.1,22.6,-0.0,2.9,21.0
1684129440,25.0,0.3,25.0,22.6,0.0,3.4,21.0
1684129560,25.0,0.3,25.0,22.6,0.0,3.4,20.9
1684129680,25.0,0.3,25.0,22.6,0.0,3.5,20.9
1684129800,25.0,0.3,25.0,22.6,0.0,3.5,20.9
1684129920,24.9,0.3,24.9,22.6,0.0,4.0,20.9
1684130040,24.9,0.3,24.9,22.6,-0.0,4.1,20.9
1684130160,24.9,0.3,24.9,22.6,-0.0,4.0,20.9
1684130280,25.0,0.3,25.0,22.6,-0.0,3.3,20.9
1684130400,25.0,0.3,25.0,22.6,0.0,2.9,20.9
1684130520,25.0,0.3,25.0,22.6,0.0,3.4,20.9
1684130640,25.0,0.3,25.0,22.6,0.0,3.4,20.9
1684130760,24.9,0.3,24.9,22.6,0.0,4.1,20.9
1684130880,24.9,0.3,24.9,22.6,0.0,4.2,20.9
1684131000,24.9,0.3,24.9,22.6,0.0,3.4,20.9
1684131120,25.0,0.3,25.0,22.6,0.0,2.8,20.9
1684131240,25.0,0.3,25.0,22.6,0.0,2.9,20.9
1684131360,24.9,0.3,24.9,22.6,0.0,3.5,20.9
1684131480,24.9,0.3,24.9,22.6,0.0,4.1,20.9
1684131600,24.9,0.3,24.8,22.6,0.0,4.2,20.9
1684131720,24.9,0.3,24.9,22.6,0.0,3.3,20.9
1684131840,25.0,0.3,25.0,22.6,0.0,2.8,20.9
1684131960,25.0,0.3,25.0,22.6,0.0,2.8,20.9
1684132080,24.9,0.3,24.9,22.6,0.0,3.3,20.9
1684132200,25.0,0.3,25.0,22.6,0.0,3.0,20.9
1684132320,24.8,0.3,24.8,22.6,0.0,4.0,20.9
1684132440,24.8,0.3,24.8,22.6,0.0,4.1,20.9
1684132560,24.9,0.3,24.9,22.6,0.0,3.4,20.9
1684132680,24.9,0.3,24.9,22.6,0.0,3.3,20.9
1684132800,24.9,0.3,24.9,22.6,0.0,2.9,20.9
1684132920,24.9,0.3,24.9,22.6,0.0,3.0,20.9
1684133040,24.9,0.3,24.9,22.6,0.0,3.5,20.9
1684133160,24.9,0.3,24.9,22.6,0.0,3.4,20.9
1684133280,24.8,0.3,24.8,22.6,0.0,4.1,20.9
1684133400,24.8,0.3,24.8,22.6,0.0,4.1,20.9
1684133520,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684133640,24.9,0.3,24.9,22.6,0.0,3.0,20.8
1684133760,24.9,0.3,24.9,22.6,0.0,2.9,20.8
1684133880,24.9,0.3,24.9,22.6,0.0,3.4,20.8
1684134000,24.8,0.3,24.8,22.6,0.0,3.6,20.8
1684134120,24.8,0.3,24.8,22.6,0.0,4.0,20.8
1684134240,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684134360,24.9,0.3,24.9,22.6,0.0,2.8,20.8
1684134480,24.9,0.3,24.9,22.6,0.0,2.8,20.8
1684134600,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684134720,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684134840,24.8,0.3,24.8,22.6,0.0,3.6,20.8
1684134960,24.8,0.3,24.8,22.6,0.0,3.5,20.8
1684135080,24.8,0.3,24.8,22.6,0.0,2.9,20.8
1684135200,24.8,0.3,24.9,22.6,0.0,2.8,20.8
1684135320,24.8,0.3,24.9,22.6,0.0,2.9,20.8
1684135440,24.8,0.3,24.8,22.6,0.0,3.4,20.8
1684135560,24.7,0.3,24.7,22.6,0.0,4.1,20.8
1684135680,24.7,0.3,24.7,22.6,0.0,4.2,20.8
1684135800,24.7,0.3,24.7,22.6,0.0,4.1,20.8
1684135920,24.8,0.3,24.8,22.6,0.0,3.4,20.8
1684136040,24.8,0.3,24.8,22.6,0.0,3.4,20.8
1684136160,24.7,0.3,24.7,22.6,0.0,3.8,20.8
1684136280,24.8,0.3,24.8,22.6,0.0,3.5,20.8
1684136400,24.7,0.3,24.7,22.6,0.0,4.1,20.7
1684136520,24.7,0.3,24.7,22.6,0.0,4.0,20.7
1684136640,24.7,0.3,24.7,22.6,0.0,4.0,20.7
1684136760,24.7,0.3,24.7,22.6,0.0,3.7,20.7
1684136880,24.7,0.3,24.7,22.6,0.0,3.4,20.7
1684137000,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684137120,24.8,0.3,24.8,22.6,0.0,2.9,20.7
1684137240,24.7,0.3,24.7,22.6,0.0,4.0,20.7
1684137360,24.7,0.3,24.7,22.6,0.0,4.1,20.7
1684137480,24.7,0.3,24.7,22.6,0.0,3.6,20.7
1684137600,24.7,0.3,24.7,22.6,0.0,3.6,20.7
1684137720,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684137840,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684137960,24.7,0.3,24.7,22.6,0.0,3.5,20.7
1684138080,24.7,0.3,24.7,22.6,0.0,3.5,20.7
1684138200,24.6,0.3,24.6,22.6,0.0,4.1,20.7
1684138320,24.6,0.3,24.6,22.6,-0.0,4.2,20.7
1684138440,24.6,0.3,24.6,22.6,-0.0,4.2,20.7
1684138560,24.7,0.3,24.7,22.6,0.0,3.4,20.7
