Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684138680,24.8,0.3,24.8,22.6,0.0,2.7,20.7
1684138800,24.7,0.3,24.7,22.6,0.0,3.3,20.7
1684138920,24.7,0.3,24.7,22.6,0.0,3.6,20.7
1684139040,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684139160,24.6,0.3,24.6,22.6,0.0,4.0,20.6
1684139280,24.7,0.3,24.7,22.6,0.0,3.5,20.6
1684139400,24.6,0.3,24.6,22.6,0.0,3.6,20.6
1684139520,24.7,0.3,24.7,22.6,0.0,3.2,20.6
1684139640,24.7,0.3,24.7,22.6,0.0,2.9,20.6
1684139760,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684139880,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684140000,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684140120,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684140240,24.6,0.3,24.6,22.6,0.0,3.7,20.6
1684140360,24.7,0.3,24.7,22.6,0.0,2.8,20.6
1684140480,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1684140600,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684140720,24.5,0.3,24.5,22.6,0.0,4.2,20.6
1684140840,24.5,0.3,24.5,22.6,0.0,4.1,20.6
1684140960,24.5,0.3,24.5,22.6,-0.0,4.2,20.6
1684141080,24.6,0.3,24.6,22.6,0.0,2.8,20.6
1684141200,24.6,0.3,24.6,22.6,0.0,2.8,20.6
1684141320,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1684141440,24.6,0.3,24.6,22.6,0.0,3.5,20.5
1684141560,24.6,0.3,24.6,22.6,0.0,3.7,20.5
1684141680,24.5,0.3,24.5,22.6,0.0,4.1,20.5
1684141800,24.6,0.3,24.6,22.6,0.0,3.5,20.5
1684141920,24.6,0.3,24.6,22.6,0.0,3.5,20.5
1684142040,24.5,0.3,24.5,22.6,0.0,4.0,20.5
1684142160,24.5,0.3,24.6,22.6,0.0,3.6,20.5
1684142280,24.5,0.3,24.5,22.6,0.0,3.5,20.5
1684142400,24.5,0.3,24.5,22.6,0.0,4.1,20.5
1684142520,24.5,0.3,24.5,22.6,-0.0,3.5,20.5
1684142640,24.5,0.3,24.5,22.6,-0.0,3.4,20.5
1684142760,24.5,0.3,24.5,22.6,0.0,4.2,20.5
1684142880,24.6,0.3,24.6,22.6,0.0,2.8,20.5
1684143000,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684143120,24.5,0.3,24.5,22.6,0.0,3.5,20.5
1684143240,24.5,0.3,24.5,22.6,0.0,3.7,20.5
1684143360,24.5,0.3,24.5,22.6,0.0,4.1,20.5
1684143480,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684143600,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684143720,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684143840,24.5,0.3,24.5,22.6,0.0,3.6,20.4
1684143960,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684144080,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684144200,24.4,0.3,24.4,22.6,0.0,4.3,20.4
1684144320,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684144440,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684144560,24.4,0.3,24.4,22.6,0.0,4.2,20.4
1684144680,24.4,0.3,24.4,22.6,0.0,4.0,20.4
1684144800,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684144920,24.5,0.3,24.5,22.6,0.0,3.6,20.4
1684145040,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684145160,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684145280,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684145400,24.4,0.3,24.4,22.6,0.0,3.9,20.4
1684145520,24.4,0.3,24.4,22.6,-0.0,3.5,20.4
1684145640,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684145760,24.4,0.3,24.4,22.6,0.0,4.0,20.3
1684145880,24.5,0.3,24.5,22.6,0.0,3.1,20.3
1684146000,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684146120,24.4,0.3,24.4,22.6,0.0,3.4,20.3
1684146240,24.5,0.3,24.5,22.6,0.0,2.9,20.3
1684146360,24.4,0.3,24.4,22.6,0.0,3.6,20.3
1684146480,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684146600,24.4,0.3,24.4,22.6,0.0,3.2,20.3
1684146720,24.4,0.3,24.4,22.6,0.0,3.8,20.3
1684146840,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684146960,24.4,0.3,24.4,22.6,0.0,3.1,20.3
1684147080,24.4,0.3,24.4,22.6,0.0,3.7,20.3
1684147200,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684147320,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684147440,24.3,0.3,24.3,22.6,0.0,3.7,20.2
1684147560,24.4,0.3,24.4,22.6,-0.0,3.5,20.2
1684147680,24.3,0.3,24.3,22.6,0.0,3.7,20.2
1684147800,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684147920,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684148040,24.3,0.3,24.3,22.6,0.0,3.5,20.2
1684148160,24.3,0.3,24.3,22.6,0.0,3.5,20.2
1684148280,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684148400,24.4,0.3,24.4,22.6,0.0,2.8,20.2
1684148520,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684148640,24.3,0.3,24.2,22.6,0.0,4.2,20.2
1684148760,24.2,0.3,24.2,22.6,0.0,4.1,20.2
1684148880,24.3,0.3,24.3,22.6,-0.0,4.1,20.2
1684149000,24.2,0.3,24.2,22.6,0.0,4.2,20.2
1684149120,24.3,0.3,24.3,22.6,-0.0,3.5,20.2
1684149240,24.3,0.3,24.3,22.6,0.0,3.4,20.2
1684149360,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684149480,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684149600,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684149720,24.3,0.3,24.3,22.6,0.0,3.5,20.2
1684149840,24.2,0.3,24.2,22.6,0.0,3.6,20.1
1684149960,24.2,0.3,24.2,22.6,0.0,3.5,20.1
1684150080,24.2,0.3,24.2,22.6,0.0,4.0,20.1
1684150200,24.2,0.3,24.2,22.6,0.0,3.5,20.1
1684150320,24.2,0.3,24.2,22.6,0.0,4.0,20.1
1684150440,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684150560,24.2,0.3,24.2,22.6,0.0,3.6,20.1
1684150680,24.2,0.3,24.2,22.6,0.0,3.6,20.1
1684150800,24.2,0.3,24.2,22.6,-0.0,4.1,20.1
1684150920,24.2,0.3,24.2,22.6,0.0,3.4,20.1
1684151040,24.2,0.3,24.2,22.6,0.0,4.0,20.1
1684151160,24.1,0.3,24.1,22.6,-0.0,4.2,20.1
1684151280,24.1,0.3,24.1,22.6,0.0,4.1,20.1
1684151400,24.2,0.3,24.2,22.6,0.0,3.7,20.1
1684151520,24.2,0.3,24.2,22.6,0.0,3.7,20.1
1684151640,24.2,0.3,24.2,22.6,-0.0,2.8,20.1
1684151760,24.2,0.3,24.2,22.6,-0.0,3.0,20.0
1684151880,24.1,0.3,24.1,22.6,0.0,4.3,20.0
1684152000,24.1,0.4,24.1,22.6,0.0,4.1,20.0
1684152120,24.1,0.5,24.1,22.6,0.0,4.4,20.0
1684152240,24.1,0.5,24.1,22.6,0.0,4.3,20.0
1684152360,24.1,0.7,24.1,22.6,-0.0,4.4,20.0
1684152480,24.1,0.8,24.1,22.6,0.0,3.8,20.0
1684152600,24.1,1.0,24.1,22.6,-0.0,3.5,20.0
1684152720,24.1,1.4,24.1,22.6,-0.0,3.5,20.0
1684152840,24.2,2.0,24.2,22.6,0.0,3.1,20.0
1684152960,24.1,2.7,24.1,22.6,-0.0,4.2,20.0
1684153080,24.0,3.6,24.0,22.6,0.0,4.4,20.0
1684153200,24.0,5.0,24.0,22.6,-0.0,4.3,20.0
1684153320,24.0,7.9,24.0,22.6,0.0,4.2,20.0
1684153440,24.1,10.8,24.1,22.6,-0.0,3.6,20.0
1684153560,24.2,15.0,24.1,22.6,0.0,3.0,20.0
1684153680,24.1,17.8,24.0,22.6,-0.0,4.2,19.9
1684153800,24.0,24.0,24.0,22.6,0.0,4.5,19.9
1684153920,24.0,24.2,24.0,22.6,0.0,4.3,19.9
1684154040,24.0,24.3,24.0,22.6,-0.0,4.3,19.9
1684154160,24.0,24.4,24.0,22.6,0.0,3.9,19.9
1684154280,24.1,24.4,24.1,22.6,-0.0,3.1,19.9
1684154400,24.1,24.4,24.1,22.6,0.0,3.5,19.9
1684154520,24.1,24.4,24.1,22.6,0.0,3.2,19.9
1684154640,24.0,24.4,24.0,22.6,0.0,3.7,19.9
1684154760,24.0,24.3,23.9,22.6,0.0,4.5,19.9
1684154880,24.0,26.2,24.0,22.6,0.0,4.5,19.9
1684155000,24.0,27.6,24.0,22.6,0.0,3.9,19.9
1684155120,24.1,27.9,24.0,22.6,0.0,3.3,19.8
1684155240,24.0,28.2,24.0,22.6,0.0,3.5,19.8
1684155360,24.0,28.4,24.0,22.6,0.0,3.7,19.8
1684155480,24.0,28.5,24.0,22.6,0.0,4.3,19.8
1684155600,24.0,28.8,23.9,22.6,0.0,4.3,19.8
1684155720,24.0,29.0,24.0,22.6,0.1,3.9,19.8
1684155840,24.0,29.3,24.0,22.6,0.1,3.3,19.8
1684155960,24.0,29.2,24.0,22.6,0.1,3.2,19.8
1684156080,24.1,29.4,24.0,22.6,0.1,3.0,19.8
1684156200,24.0,29.7,24.0,22.6,0.1,3.9,19.8
1684156320,23.9,29.9,23.9,22.6,0.1,4.5,19.8
1684156440,23.9,30.0,23.9,22.6,0.1,4.4,19.8
1684156560,23.9,30.1,23.9,22.6,0.1,4.4,19.8
1684156680,23.9,30.2,23.9,22.6,0.2,4.3,19.8
1684156800,24.0,30.4,24.0,22.6,0.2,3.0,19.7
1684156920,24.0,30.6,24.0,22.6,0.2,3.7,19.7
1684157040,23.9,30.8,23.9,22.6,0.2,4.3,19.7
1684157160,24.0,30.8,23.9,22.6,0.2,3.8,19.7
1684157280,23.9,31.1,23.9,22.6,0.3,4.1,19.7
1684157400,24.0,34.4,23.9,22.6,0.4,3.7,19.7
1684157520,24.0,35.3,24.0,22.6,0.4,3.0,19.7
1684157640,24.0,36.3,24.0,22.6,0.5,3.8,19.7
1684157760,24.0,36.3,23.9,22.6,0.6,3.9,19.7
1684157880,24.0,36.6,23.9,22.6,0.5,3.7,19.7
1684158000,23.9,35.6,23.9,22.6,0.5,4.2,19.7
1684158120,24.0,35.6,23.9,22.6,0.5,3.7,19.7
1684158240,24.0,36.1,23.9,22.6,0.5,3.7,19.7
1684158360,24.0,36.6,23.9,22.6,0.6,3.8,19.7
1684158480,23.9,36.6,23.9,22.6,0.7,4.0,19.7
1684158600,24.0,37.7,23.9,22.6,0.6,3.7,19.7
1684158720,24.0,36.9,24.0,22.6,0.7,3.6,19.7
1684158840,24.0,36.9,24.0,22.6,0.7,3.3,19.7
1684158960,24.0,37.9,23.9,22.6,0.7,3.5,19.6
1684159080,23.9,38.1,23.9,22.6,0.8,4.4,19.6
1684159200,24.0,38.1,24.0,22.6,0.8,3.2,19.6
1684159320,24.0,38.4,24.0,22.6,0.8,3.1,19.6
1684159440,24.0,37.8,24.0,22.6,0.8,3.1,19.6
1684159560,24.1,37.8,24.0,22.6,0.9,3.0,19.6
1684159680,24.1,38.6,24.1,22.6,0.9,2.5,19.6
1684159800,24.1,37.7,24.0,22.6,0.9,2.7,19.6
1684159920,24.0,37.7,24.0,22.6,0.9,3.1,19.6
1684160040,24.0,38.3,24.0,22.6,1.0,3.3,19.6
1684160160,24.0,38.8,24.0,22.6,1.1,3.2,19.6
1684160280,24.1,38.8,24.0,22.6,1.1,3.1,19.6
1684160400,24.1,38.1,24.1,22.6,1.0,2.5,19.6
1684160520,24.1,38.8,24.1,22.6,1.2,2.5,19.6
1684160640,24.1,38.8,24.0,22.6,1.1,3.1,19.6
1684160760,24.0,38.6,24.0,22.6,1.0,3.2,19.6
1684160880,24.0,38.2,24.0,22.6,0.9,3.3,19.6
1684161000,24.0,38.2,24.0,22.6,0.8,3.3,19.6
1684161120,24.0,38.6,24.0,22.6,1.0,2.8,19.6
1684161240,24.1,38.6,24.1,22.6,1.0,2.5,19.6
1684161360,24.1,37.7,24.0,22.6,1.2,3.0,19.6
1684161480,24.1,38.7,24.1,22.6,1.5,2.6,19.6
1684161600,24.1,38.7,24.0,22.6,1.5,3.1,19.6
1684161720,24.0,38.2,24.0,22.6,1.5,3.3,19.6
1684161840,24.1,38.7,24.0,22.6,1.4,2.7,19.6
1684161960,24.1,38.7,24.1,22.6,1.3,2.5,19.6
1684162080,24.1,39.0,24.1,22.6,1.4,2.6,19.6
1684162200,24.1,38.6,24.1,22.6,1.2,2.6,19.6
1684162320,24.1,38.6,24.1,22.6,1.4,2.9,19.6
1684162440,24.0,38.7,24.0,22.6,1.4,3.3,19.6
1684162560,24.1,37.8,24.1,22.6,1.5,2.6,19.6
1684162680,24.1,37.8,24.1,22.6,1.5,2.6,19.6
1684162800,24.2,38.8,24.1,22.6,1.7,2.5,19.6
1684162920,24.2,39.3,24.2,22.6,1.7,2.5,19.6
1684163040,24.2,39.3,24.1,22.6,1.7,2.5,19.6
1684163160,24.2,38.5,24.1,22.6,1.9,3.1,19.6
1684163280,24.1,39.2,24.1,22.6,1.9,3.1,19.6
1684163400,24.2,39.2,24.2,22.6,2.1,2.6,19.6
1684163520,24.2,38.8,24.1,22.6,1.5,2.6,19.6
1684163640,24.2,38.8,24.2,22.6,2.2,2.5,19.6
1684163760,24.2,38.8,24.2,22.6,1.8,2.5,19.6
1684163880,24.3,39.3,24.2,22.6,2.4,2.7,19.6
1684164000,24.2,37.7,24.2,22.6,2.4,3.1,19.6
1684164120,24.2,37.7,24.2,22.6,2.6,3.1,19.6
1684164240,24.3,38.1,24.3,22.6,2.8,2.7,19.6
1684164360,24.4,38.9,24.4,22.6,2.9,2.5,19.6
1684164480,24.5,38.9,24.4,22.6,3.0,2.5,19.6
1684164600,24.5,39.4,24.5,22.6,3.4,2.7,19.6
1684164720,24.5,39.3,24.4,22.6,3.6,3.6,19.7
1684164840,24.5,39.3,24.5,22.6,4.0,3.6,19.7
1684164960,24.5,39.0,24.5,22.6,3.9,3.6,19.7
1684165080,24.4,38.7,24.4,22.6,3.1,3.7,19.7
1684165200,24.4,38.7,24.4,22.6,3.3,3.7,19.7
1684165320,24.4,38.7,24.3,22.6,3.1,3.7,19.7
1684165440,24.4,38.8,24.3,22.6,3.1,3.7,19.7
1684165560,24.4,38.8,24.3,22.6,3.2,3.7,19.7
1684165680,24.3,38.8,24.3,22.6,3.2,3.9,19.7
1684165800,24.4,39.2,24.3,22.6,3.5,3.7,19.7
1684165920,24.3,39.2,24.3,22.6,3.0,3.6,19.7
1684166040,24.4,38.8,24.3,22.6,3.5,3.7,19.7
1684166160,24.3,39.2,24.3,22.6,3.5,4.3,19.8
1684166280,24.4,39.2,24.3,22.6,3.6,3.7,19.8
1684166400,24.4,39.7,24.4,22.6,3.6,3.8,19.8
1684166520,24.5,39.3,24.4,22.6,3.9,3.6,19.8
1684166640,24.5,39.3,24.5,22.6,3.4,3.0,19.8
1684166760,24.5,38.8,24.4,22.6,3.0,3.1,19.8
1684166880,24.4,38.2,24.3,22.6,2.8,3.7,19.8
1684167000,24.4,38.2,24.3,22.6,2.5,3.1,19.8
1684167120,24.3,36.8,24.2,22.6,1.8,3.0,19.8
1684167240,24.1,37.8,24.1,22.6,1.3,4.0,19.8
1684167360,24.0,37.8,24.0,22.6,1.2,3.5,19.8
1684167480,23.9,37.9,23.9,22.6,1.4,4.4,19.8
1684167600,23.9,38.3,23.9,22.6,1.4,4.4,19.8
1684167720,24.0,38.3,24.0,22.6,1.7,3.3,19.8
1684167840,24.2,39.1,24.2,22.6,3.0,3.0,19.8
1684167960,24.3,39.3,24.3,22.6,3.2,3.0,19.8
1684168080,24.4,39.3,24.4,22.6,3.7,3.0,19.8
1684168200,24.5,39.3,24.4,22.6,3.6,3.1,19.8
1684168320,24.5,39.3,24.5,22.6,3.8,3.2,19.8
1684168440,24.5,39.3,24.5,22.6,4.0,3.2,19.8
1684168560,24.8,39.6,24.7,22.6,5.0,3.0,19.8
1684168680,24.8,39.9,24.7,22.6,4.4,3.0,19.8
1684168800,24.7,39.9,24.7,22.6,3.8,3.0,19.8
1684168920,24.7,38.9,24.7,22.6,4.0,3.1,19.8
1684169040,24.7,39.1,24.7,22.6,4.1,4.0,19.8
1684169160,24.8,39.1,24.7,22.6,4.4,3.4,19.8
1684169280,24.9,39.5,24.8,22.6,4.6,3.0,19.9
1684169400,24.9,39.0,24.9,22.6,4.4,3.0,19.9
1684169520,25.0,39.0,24.9,22.6,5.0,3.3,19.9
1684169640,25.0,39.5,24.9,22.6,4.4,3.0,19.9
1684169760,25.0,39.4,25.0,22.6,4.4,3.0,19.9
1684169880,25.0,35.7,25.0,22.6,4.6,2.9,20.0
1684170000,25.1,37.1,25.1,22.6,4.8,2.9,20.0
1684170120,25.1,37.1,25.1,22.6,5.0,3.1,20.0
1684170240,25.2,37.2,25.2,22.6,5.3,3.0,20.0
1684170360,25.2,36.7,25.2,22.6,4.9,3.0,20.0
1684170480,25.2,36.7,25.2,22.6,4.8,2.9,20.0
1684170600,25.2,36.7,25.2,22.6,4.8,3.5,20.1
1684170720,25.3,36.4,25.3,22.6,5.4,2.9,20.1
1684170840,25.4,36.4,25.4,22.6,5.3,2.9,20.1
1684170960,25.5,38.0,25.5,22.6,5.9,3.0,20.1
1684171080,25.5,37.8,25.5,22.6,5.6,3.0,20.2
1684171200,25.5,37.8,25.4,22.6,5.2,2.9,20.2
1684171320,25.6,37.2,25.5,22.6,5.7,2.9,20.2
1684171440,25.7,38.8,25.7,22.6,6.4,2.9,20.2
1684171560,26.0,38.9,25.9,22.6,8.9,3.0,20.3
1684171680,25.7,37.9,25.7,22.6,6.2,2.9,20.3
1684171800,25.8,38.1,25.8,22.6,6.9,2.9,20.3
1684171920,26.0,38.1,26.0,22.6,8.3,2.9,20.4
1684172040,26.0,38.2,26.0,22.6,7.4,2.9,20.4
1684172160,26.2,38.4,26.2,22.6,9.8,2.9,20.4
1684172280,26.2,38.4,26.2,22.6,8.9,2.9,20.5
1684172400,25.6,38.5,25.5,22.6,3.1,2.9,20.5
1684172520,25.8,38.2,25.8,22.6,6.2,2.9,20.5
1684172640,26.2,38.3,26.2,22.6,9.7,2.9,20.6
1684172760,26.3,38.4,26.3,22.6,9.3,2.8,20.6
1684172880,26.7,37.8,26.7,22.6,12.7,2.8,20.6
1684173000,26.2,37.8,26.2,22.6,7.7,2.9,20.7
1684173120,26.2,38.2,26.2,22.6,7.9,2.9,20.7
1684173240,26.5,38.9,26.5,22.6,11.2,2.8,20.8
1684173360,26.2,38.9,26.1,22.6,6.7,2.9,20.8
1684173480,26.2,38.8,26.2,22.6,7.7,2.8,20.8
1684173600,26.2,37.3,26.2,22.6,7.5,2.9,20.9
1684173720,26.3,37.6,26.3,22.6,8.2,2.9,20.9
1684173840,26.4,38.4,26.4,22.6,8.3,2.8,21.0
1684173960,26.5,38.7,26.5,22.6,8.6,2.8,21.0
1684174080,26.6,38.7,26.6,22.6,9.6,2.8,21.0
1684174200,26.7,38.8,26.7,22.6,10.4,2.8,21.1
1684174320,27.0,37.7,27.0,22.6,12.8,2.9,21.1
1684174440,26.7,37.7,26.7,22.6,10.3,2.9,21.1
1684174560,26.2,37.6,26.2,22.6,5.8,2.9,21.2
1684174680,27.0,37.7,27.0,22.6,12.9,2.8,21.2
1684174800,27.1,36.6,27.1,22.6,13.5,2.8,21.3
1684174920,26.9,39.1,26.9,22.6,11.2,2.8,21.3
1684175040,26.9,38.6,26.9,22.6,12.0,2.9,21.4
1684175160,27.0,38.6,27.0,22.6,12.2,2.9,21.4
1684175280,27.0,38.7,27.0,22.6,12.2,2.9,21.4
1684175400,27.0,38.7,27.0,22.6,12.3,2.9,21.5
1684175520,27.0,38.7,27.0,22.6,12.5,2.9,21.5
1684175640,27.0,39.0,27.0,22.6,12.6,2.9,21.5
1684175760,26.7,37.1,26.7,22.6,9.6,2.9,21.5
1684175880,26.8,37.1,26.8,22.6,11.4,2.8,21.6
1684176000,27.0,37.9,27.0,22.6,13.4,2.8,21.6
1684176120,27.0,39.0,27.0,22.6,12.5,2.9,21.6
1684176240,27.0,39.0,27.0,22.6,12.8,2.8,21.6
1684176360,26.8,39.1,26.8,22.6,11.6,2.9,21.7
1684176480,27.0,39.1,27.0,22.6,12.7,2.9,21.7
1684176600,27.0,39.1,27.0,22.6,12.7,2.9,21.7
1684176720,27.0,38.9,27.0,22.6,12.6,2.9,21.7
1684176840,26.9,38.1,26.9,22.6,12.6,2.8,21.8
1684176960,27.0,38.0,27.0,22.6,13.4,2.9,21.8
1684177080,26.9,39.2,26.9,22.6,12.5,2.9,21.8
1684177200,27.0,39.1,27.0,22.6,12.6,2.9,21.8
1684177320,27.0,39.1,27.0,22.6,12.5,2.9,21.8
1684177440,26.9,39.2,26.9,22.6,12.5,2.9,21.9
1684177560,27.0,39.2,27.0,22.6,12.9,2.9,21.9
1684177680,26.9,39.2,26.9,22.6,12.3,2.9,21.9
1684177800,27.0,38.8,27.0,22.6,13.1,2.9,21.9
1684177920,27.0,38.9,27.0,22.6,12.5,2.9,21.9
1684178040,26.9,38.8,26.9,22.6,11.6,2.9,21.9
1684178160,27.1,36.5,27.1,22.6,13.7,2.8,22.0
1684178280,27.1,37.7,27.1,22.6,13.7,2.9,22.0
1684178400,27.1,37.7,27.1,22.6,13.8,2.9,22.0
1684178520,26.9,39.3,26.9,22.6,11.9,2.9,22.0
1684178640,27.0,39.2,27.0,22.6,12.2,2.9,22.0
1684178760,26.9,39.2,26.9,22.6,11.9,2.9,22.0
1684178880,27.0,39.0,27.0,22.6,12.1,2.9,22.0
1684179000,27.0,39.2,27.0,22.6,12.7,2.9,22.0
1684179120,27.0,39.2,27.0,22.6,12.0,2.9,22.0
1684179240,26.8,39.1,26.8,22.6,10.0,2.9,22.0
1684179360,27.0,39.1,27.0,22.6,12.1,2.9,22.0
1684179480,27.0,39.1,27.0,22.6,12.1,2.9,22.0
1684179600,27.0,39.1,27.0,22.6,11.8,2.9,22.1
1684179720,27.0,39.1,27.0,22.6,11.9,2.9,22.1
1684179840,27.0,39.1,27.0,22.6,12.3,2.9,22.1
1684179960,27.0,37.5,27.0,22.6,11.7,2.9,22.1
1684180080,26.8,37.5,26.8,22.6,9.9,2.9,22.1
1684180200,26.9,37.8,26.9,22.6,11.1,2.9,22.1
1684180320,27.1,38.9,27.1,22.6,12.5,2.9,22.1
1684180440,26.6,38.9,26.6,22.6,7.5,2.9,22.1
1684180560,26.7,35.3,26.7,22.6,9.4,2.9,22.1
1684180680,26.7,35.2,26.7,22.6,9.0,2.9,22.1
1684180800,26.5,36.8,26.5,22.6,7.5,2.9,22.1
1684180920,26.5,35.8,26.5,22.6,7.5,2.9,22.1
1684181040,26.4,35.8,26.4,22.6,6.1,2.9,22.1
1684181160,26.3,37.7,26.3,22.6,5.6,2.9,22.1
1684181280,26.3,37.4,26.3,22.6,5.5,3.0,22.1
1684181400,26.5,37.4,26.4,22.6,7.0,2.9,22.1
1684181520,26.6,36.8,26.5,22.6,7.9,2.9,22.1
1684181640,26.8,37.4,26.8,22.6,10.2,2.9,22.1
1684181760,27.3,36.4,27.3,22.6,14.2,2.8,22.1
1684181880,27.2,39.8,27.2,22.6,12.7,2.9,22.1
1684182000,27.1,39.8,27.1,22.6,11.9,2.8,22.1
1684182120,27.1,39.3,27.1,22.6,11.8,2.9,22.1
1684182240,27.1,38.5,27.1,22.6,11.7,2.9,22.1
1684182360,27.0,38.5,27.0,22.6,10.9,2.9,22.1
1684182480,26.5,38.2,26.5,22.6,6.0,2.9,22.1
1684182600,26.8,36.2,26.8,22.6,9.1,2.9,22.1
1684182720,26.6,36.2,26.6,22.6,7.6,2.9,22.1
1684182840,26.5,36.7,26.5,22.6,6.5,2.9,22.1
1684182960,26.5,37.8,26.4,22.6,6.0,2.9,22.1
1684183080,26.5,37.8,26.5,22.6,6.4,2.9,22.1
1684183200,26.5,38.0,26.5,22.6,6.6,2.9,22.1
1684183320,26.5,38.4,26.5,22.6,6.8,2.9,22.1
1684183440,26.5,38.4,26.5,22.6,6.5,2.9,22.1
1684183560,26.5,38.1,26.5,22.6,6.4,2.9,22.1
1684183680,26.8,37.6,26.8,22.6,9.1,2.9,22.0
1684183800,26.7,37.6,26.6,22.6,7.1,2.9,22.0
1684183920,26.5,38.7,26.4,22.6,5.5,2.9,22.0
1684184040,26.4,37.6,26.4,22.6,5.1,2.9,22.0
1684184160,26.3,37.6,26.3,22.6,4.8,2.8,22.0
1684184280,26.3,37.0,26.3,22.6,4.5,2.9,22.0
1684184400,26.3,36.5,26.2,22.6,4.2,2.9,22.0
1684184520,26.2,36.5,26.2,22.6,4.1,2.9,22.0
1684184640,26.2,35.7,26.2,22.6,4.1,2.9,22.0
1684184760,26.2,36.5,26.2,22.6,4.2,2.9,22.0
1684184880,26.3,36.5,26.3,22.6,4.9,2.9,22.0
1684185000,26.7,38.5,26.7,22.6,8.4,2.8,22.0
1684185120,27.2,38.5,27.2,22.6,12.1,2.8,21.9
1684185240,27.2,39.0,27.2,22.6,11.4,2.8,21.9
1684185360,27.2,38.5,27.2,22.6,11.5,2.8,21.9
1684185480,27.3,38.5,27.3,22.6,11.8,2.8,21.9
1684185600,27.3,39.1,27.3,22.6,11.6,2.8,21.9
1684185720,27.2,38.9,27.2,22.6,11.0,2.8,21.9
1684185840,27.3,38.9,27.3,22.6,11.2,2.8,21.9
1684185960,27.3,38.9,27.3,22.6,11.1,2.8,21.9
1684186080,27.3,38.9,27.2,22.6,10.9,2.8,21.9
1684186200,27.3,38.9,27.2,22.6,10.8,2.8,21.9
1684186320,27.1,38.9,27.1,22.6,9.7,2.8,21.9
1684186440,27.3,38.9,27.3,22.6,11.3,2.8,21.9
1684186560,27.4,38.9,27.4,22.6,11.5,2.8,21.9
1684186680,27.5,38.9,27.5,22.6,11.8,2.8,21.9
1684186800,27.0,38.2,27.0,22.6,8.1,2.9,21.9
1684186920,26.8,38.2,26.8,22.6,7.2,2.9,21.9
1684187040,26.8,36.1,26.8,22.6,7.0,2.9,22.0
1684187160,26.8,36.1,26.8,22.6,6.6,2.9,22.0
1684187280,26.8,36.3,26.8,22.6,7.4,2.9,22.0
1684187400,27.2,38.8,27.2,22.6,9.5,2.8,22.0
1684187520,27.1,39.0,27.1,22.6,8.9,2.8,22.0
1684187640,27.3,37.9,27.3,22.6,10.2,2.8,22.0
1684187760,27.0,37.9,27.0,22.6,8.2,2.9,22.0
1684187880,26.8,36.4,26.7,22.6,6.1,2.9,22.0
1684188000,26.8,38.1,26.8,22.6,6.7,2.9,22.0
1684188120,27.0,38.1,27.0,22.6,8.2,2.9,22.0
1684188240,27.2,37.6,27.2,22.6,9.7,2.8,22.0
1684188360,27.1,37.2,27.1,22.6,8.9,2.8,22.0
1684188480,26.7,37.2,26.7,22.6,5.3,2.9,22.0
1684188600,26.6,38.0,26.6,22.6,4.8,2.9,22.0
1684188720,26.6,38.0,26.6,22.6,5.2,2.9,22.0
1684188840,26.6,38.0,26.5,22.6,4.8,2.9,22.0
1684188960,26.8,38.1,26.8,22.6,6.6,2.9,22.0
1684189080,26.5,38.1,26.5,22.6,4.4,2.9,21.9
1684189200,26.5,36.4,26.5,22.6,4.2,2.9,22.0
1684189320,26.5,36.6,26.5,22.6,4.3,2.8,21.9
1684189440,26.5,36.6,26.5,22.6,4.2,2.8,21.9
1684189560,26.5,35.8,26.5,22.6,4.2,2.8,21.9
1684189680,26.5,35.9,26.4,22.6,4.1,2.9,21.9
1684189800,26.4,35.9,26.4,22.6,3.8,2.9,21.9
1684189920,26.4,35.3,26.4,22.6,3.6,2.9,21.9
1684190040,26.4,38.8,26.4,22.6,3.8,2.8,21.8
1684190160,26.4,35.2,26.4,22.6,3.9,2.8,21.8
1684190280,26.4,35.4,26.4,22.6,4.2,3.4,21.8
1684190400,26.4,36.5,26.4,22.6,4.3,2.9,21.8
1684190520,26.5,36.7,26.4,22.6,4.3,2.9,21.8
1684190640,26.5,36.7,26.5,22.6,4.5,2.9,21.8
1684190760,26.5,37.3,26.5,22.6,4.5,2.8,21.8
1684190880,26.5,37.3,26.5,22.6,4.6,2.8,21.7
1684191000,26.5,37.3,26.5,22.6,4.6,2.8,21.7
1684191120,26.6,37.3,26.5,22.6,5.0,2.9,21.7
1684191240,26.7,37.8,26.6,22.6,5.7,2.9,21.7
1684191360,27.3,37.8,27.3,22.6,9.4,2.8,21.7
1684191480,27.2,38.1,27.2,22.6,8.4,2.8,21.7
1684191600,27.2,37.4,27.2,22.6,8.5,2.8,21.7
1684191720,27.6,37.4,27.6,22.6,9.9,2.7,21.7
1684191840,27.3,37.4,27.3,22.6,8.7,2.8,21.7
1684191960,27.1,36.6,27.1,22.6,7.3,2.8,21.7
1684192080,26.8,36.6,26.8,22.6,5.7,2.8,21.8
1684192200,26.8,38.3,26.8,22.6,5.6,2.8,21.8
1684192320,27.0,37.0,27.0,22.6,6.9,2.9,21.8
1684192440,27.1,36.9,27.1,22.6,7.2,2.8,21.8
1684192560,27.0,37.3,27.0,22.6,6.6,2.8,21.9
1684192680,27.1,37.2,27.1,22.6,7.6,2.8,21.9
1684192800,26.8,37.2,26.8,22.6,5.1,2.8,21.9
1684192920,26.7,37.2,26.7,22.6,4.7,2.9,22.0
1684193040,26.7,37.3,26.7,22.6,4.7,2.8,22.0
1684193160,26.7,37.2,26.6,22.6,4.4,2.9,22.0
1684193280,26.7,35.1,26.7,22.6,5.1,2.8,22.1
1684193400,27.1,37.2,27.1,22.6,7.7,2.8,22.1
1684193520,27.3,37.2,27.3,22.6,8.0,2.8,22.1
1684193640,26.7,38.1,26.6,22.6,4.7,2.8,22.1
1684193760,26.9,38.6,26.9,22.6,6.0,2.8,22.2
1684193880,26.4,37.5,26.4,22.6,2.6,2.8,22.2
1684194000,26.3,37.5,26.3,22.6,2.3,2.9,22.2
1684194120,26.3,37.2,26.2,22.6,2.3,2.9,22.3
1684194240,27.0,39.3,27.0,22.6,7.0,2.8,22.3
1684194360,26.6,39.3,26.6,22.6,3.4,2.9,22.3
1684194480,27.0,39.1,27.0,22.6,6.6,2.8,22.3
1684194600,27.1,37.9,27.1,22.6,6.8,2.8,22.3
1684194720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684194840,27.3,37.7,27.2,22.6,7.1,2.8,22.4
1684194960,27.2,37.2,27.2,22.6,7.0,2.8,22.4
1684195080,27.2,37.1,27.2,22.6,6.9,2.8,22.4
1684195200,27.2,37.1,27.2,22.6,6.9,2.8,22.5
1684195320,27.2,36.8,27.2,22.6,6.8,2.8,22.5
1684195440,27.2,36.7,27.2,22.6,6.7,2.9,22.5
1684195560,27.2,38.4,27.2,22.6,6.4,2.8,22.6
1684195680,27.2,38.2,27.2,22.6,6.4,2.8,22.6
1684195800,27.2,38.2,27.1,22.6,6.2,2.8,22.7
1684195920,27.1,38.0,27.1,22.6,6.0,2.8,22.8
1684196040,27.1,37.9,27.1,22.6,5.9,2.8,22.8
1684196160,27.1,37.9,27.1,22.6,5.8,2.8,22.9
1684196280,27.1,37.8,27.1,22.6,5.6,2.8,22.9
1684196400,27.1,38.5,27.0,22.6,5.5,2.8,23.0
1684196520,27.0,38.5,27.0,22.6,5.5,2.8,23.0
1684196640,27.0,38.3,27.0,22.6,5.4,2.8,23.1
1684196760,27.0,37.5,27.0,22.6,5.3,2.8,23.1
1684196880,27.0,37.5,27.0,22.6,5.2,2.8,23.2
1684197000,27.0,38.4,27.0,22.6,5.1,2.8,23.2
1684197120,27.0,37.5,27.0,22.6,5.1,2.8,23.2
1684197240,27.0,37.5,27.0,22.6,5.0,2.8,23.3
1684197360,26.9,37.5,26.9,22.6,4.9,2.8,23.3
1684197480,26.9,37.5,26.9,22.6,4.8,2.8,23.3
1684197600,26.9,37.5,26.9,22.6,4.6,2.8,23.4
1684197720,26.8,37.6,26.8,22.6,4.2,2.9,23.4
1684197840,26.9,37.6,26.8,22.6,4.5,2.8,23.4
1684197960,26.5,36.7,26.5,22.6,2.3,2.8,23.4
1684198080,26.7,36.1,26.7,22.6,4.2,2.8,23.4
1684198200,26.8,36.1,26.8,22.6,4.2,2.8,23.4
1684198320,26.8,36.8,26.7,22.6,4.2,2.8,23.5
1684198440,26.8,35.9,26.7,22.6,4.1,2.9,23.5
1684198560,26.7,35.9,26.7,22.6,4.1,2.8,23.5
1684198680,26.4,36.1,26.4,22.6,2.0,2.8,23.5
1684198800,26.3,35.4,26.3,22.6,2.4,2.9,23.5
1684198920,26.3,35.5,26.3,22.6,2.2,2.9,23.5
1684199040,26.2,35.6,26.2,22.6,1.7,2.9,23.5
1684199160,26.3,35.6,26.3,22.6,3.4,2.9,23.4
1684199280,26.5,39.2,26.5,22.6,3.7,2.9,23.4
1684199400,26.4,39.2,26.4,22.6,3.2,2.8,23.4
1684199520,26.3,39.1,26.3,22.6,2.5,2.8,23.4
1684199640,26.4,37.8,26.4,22.6,3.1,2.8,23.4
1684199760,26.3,37.8,26.3,22.6,2.4,2.9,23.3
1684199880,26.2,37.9,26.1,22.6,1.7,2.9,23.3
1684200000,26.1,34.7,26.1,22.6,1.8,2.9,23.3
1684200120,26.1,36.3,26.1,22.6,1.7,2.8,23.2
1684200240,26.0,38.0,26.0,22.6,1.5,2.9,23.2
1684200360,26.1,38.0,26.1,22.6,2.0,2.8,23.2
1684200480,26.1,36.4,26.0,22.6,2.0,2.9,23.1
1684200600,26.0,32.4,26.0,22.6,1.6,2.9,23.1
1684200720,26.0,34.6,26.0,22.6,1.4,2.9,23.0
1684200840,26.0,34.6,25.9,22.6,1.3,2.9,23.0
1684200960,26.0,38.1,25.9,22.6,1.5,2.9,22.9
1684201080,25.9,38.1,25.9,22.6,1.2,2.9,22.9
1684201200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684201320,25.9,38.6,25.9,22.6,1.2,2.8,22.8
1684201440,25.9,38.6,25.8,22.6,1.1,2.9,22.7
1684201560,25.9,38.5,25.9,22.6,1.5,2.9,22.7
1684201680,25.9,38.9,25.9,22.6,1.5,2.8,22.6
1684201800,25.8,38.9,25.8,22.6,1.1,2.9,22.6
1684201920,25.8,38.5,25.8,22.6,1.1,2.9,22.5
1684202040,25.8,37.3,25.7,22.6,1.0,3.4,22.5
1684202160,25.8,37.3,25.8,22.6,1.2,2.8,22.5
1684202280,25.8,38.3,25.8,22.6,1.2,3.0,22.4
1684202400,25.8,37.1,25.7,22.6,0.9,2.9,22.4
1684202520,25.8,37.1,25.7,22.6,1.0,2.9,22.3
1684202640,25.8,36.7,25.8,22.6,1.2,2.9,22.3
1684202760,25.7,37.2,25.7,22.6,1.1,3.4,22.2
1684202880,25.8,37.2,25.7,22.6,1.1,2.9,22.2
1684203000,25.7,37.9,25.7,22.6,1.0,2.9,22.2
1684203120,25.6,36.6,25.6,22.6,0.9,3.5,22.1
1684203240,25.7,36.6,25.6,22.6,0.8,2.9,22.1
1684203360,25.7,37.5,25.6,22.6,0.7,2.9,22.1
1684203480,25.6,37.3,25.6,22.6,0.6,2.9,22.0
1684203600,25.6,37.3,25.6,22.6,0.5,3.0,22.0
1684203720,25.5,37.2,25.5,22.6,0.5,3.6,22.0
1684203840,25.5,35.5,25.5,22.6,0.4,4.1,22.0
1684203960,25.6,35.5,25.5,22.6,0.4,2.9,21.9
1684204080,25.6,36.7,25.5,22.6,0.4,2.9,21.9
1684204200,25.5,30.9,25.5,22.6,0.3,3.5,21.9
1684204320,25.5,29.8,25.5,22.6,0.3,3.5,21.9
1684204440,25.5,30.7,25.4,22.6,0.2,3.6,21.8
1684204560,25.4,30.5,25.4,22.6,0.2,3.6,21.8
1684204680,25.4,30.2,25.4,22.6,0.2,3.2,21.8
1684204800,25.5,29.8,25.4,22.6,0.1,3.3,21.7
1684204920,25.4,29.3,25.4,22.6,0.1,3.5,21.7
1684205040,25.4,28.9,25.3,22.6,0.1,3.7,21.7
1684205160,25.4,28.9,25.4,22.6,0.1,3.2,21.7
1684205280,25.4,28.7,25.4,22.6,0.0,3.5,21.6
1684205400,25.4,28.1,25.4,22.6,0.0,3.1,21.6
1684205520,25.4,27.4,25.4,22.6,0.0,2.9,21.6
1684205640,25.4,25.8,25.3,22.6,-0.0,3.5,21.5
1684205760,25.3,25.7,25.3,22.6,0.0,3.9,21.5
1684205880,25.4,25.7,25.4,22.6,-0.0,3.2,21.5
1684206000,25.3,25.7,25.3,22.6,-0.0,3.5,21.5
1684206120,25.3,25.6,25.3,22.6,-0.0,3.6,21.4
1684206240,25.4,25.7,25.3,22.6,-0.0,3.3,21.4
1684206360,25.3,24.4,25.3,22.6,0.0,3.6,21.4
1684206480,25.3,21.0,25.3,22.6,-0.0,3.6,21.3
1684206600,25.3,17.2,25.3,22.6,-0.0,3.5,21.3
1684206720,25.2,13.4,25.2,22.6,0.0,4.1,21.3
1684206840,25.2,10.0,25.2,22.6,-0.0,4.1,21.2
1684206960,25.3,7.4,25.3,22.6,-0.0,3.6,21.2
1684207080,25.3,5.3,25.3,22.6,0.0,3.7,21.2
1684207200,25.2,3.8,25.2,22.6,0.0,3.8,21.2
1684207320,25.3,2.7,25.2,22.6,-0.0,3.5,21.2
1684207440,25.2,2.0,25.2,22.6,-0.0,4.2,21.1
1684207560,25.2,1.5,25.2,22.6,-0.0,4.1,21.1
1684207685,25.2,1.1,25.2,22.6,-0.0,3.6,21.1
1684207800,25.2,0.9,25.2,22.6,-0.0,3.4,21.1
1684207920,25.2,0.7,25.2,22.6,-0.0,3.6,21.0
1684208040,25.3,0.6,25.3,22.6,0.0,2.8,21.0
1684208160,25.2,0.5,25.2,22.6,0.0,3.5,21.0
1684208280,25.2,0.5,25.2,22.6,-0.0,4.1,21.0
1684208400,25.2,0.4,25.2,22.6,-0.0,3.4,21.0
1684208520,25.1,0.4,25.1,22.6,-0.0,4.0,20.9
1684208640,25.1,0.4,25.1,22.6,-0.0,4.0,20.9
1684208760,25.2,0.3,25.2,22.6,-0.0,3.4,20.9
1684208880,25.2,0.3,25.2,22.6,-0.0,3.3,20.9
1684209000,25.2,0.3,25.2,22.6,-0.0,3.4,20.9
1684209120,25.2,0.3,25.2,22.6,-0.0,3.4,20.8
1684209240,25.2,0.3,25.2,22.6,-0.0,3.8,20.8
1684209360,25.1,0.3,25.1,22.6,0.0,4.2,20.8
1684209480,25.1,0.3,25.1,22.6,0.0,3.5,20.8
1684209600,25.2,0.3,25.2,22.6,-0.0,3.4,20.8
1684209720,25.1,0.3,25.1,22.6,-0.0,3.9,20.8
1684209840,25.1,0.3,25.1,22.6,-0.0,3.4,20.7
1684209960,25.1,0.3,25.1,22.6,-0.0,3.3,20.7
1684210080,25.1,0.3,25.1,22.6,0.0,4.1,20.7
1684210200,25.2,0.3,25.2,22.6,0.0,2.9,20.7
1684210320,25.1,0.3,25.1,22.6,-0.0,3.4,20.7
1684210440,25.1,0.3,25.1,22.6,-0.0,3.5,20.7
1684210560,25.1,0.3,25.1,22.6,-0.0,3.5,20.7
1684210680,25.0,0.3,25.0,22.6,0.0,4.1,20.7
1684210800,25.0,0.3,25.0,22.6,-0.0,4.1,20.6
1684210920,25.1,0.3,25.1,22.6,-0.0,3.5,20.6
1684211040,25.1,0.3,25.1,22.6,0.0,3.5,20.6
1684211160,25.0,0.3,25.0,22.6,-0.0,4.1,20.6
1684211280,25.1,0.3,25.1,22.6,-0.0,3.6,20.6
1684211400,25.0,0.3,25.1,22.6,-0.0,3.8,20.6
1684211520,25.0,0.3,25.0,22.6,0.0,4.1,20.6
1684211640,25.0,0.3,25.0,22.6,-0.0,4.0,20.6
1684211760,25.0,0.3,25.0,22.6,-0.0,3.8,20.5
1684211880,25.0,0.3,25.0,22.6,-0.0,3.5,20.5
1684212000,25.1,0.3,25.1,22.6,-0.0,2.8,20.5
1684212120,25.1,0.3,25.1,22.6,-0.0,3.0,20.5
1684212240,25.0,0.3,25.0,22.6,-0.0,4.0,20.5
1684212360,25.0,0.3,25.0,22.6,0.0,4.1,20.5
1684212480,25.0,0.3,25.0,22.6,-0.0,4.1,20.5
1684212600,25.0,0.3,25.0,22.6,-0.0,4.2,20.5
1684212720,25.0,0.3,25.0,22.6,0.0,3.7,20.5
1684212840,25.0,0.3,25.0,22.6,-0.0,3.1,20.5
1684212960,25.0,0.3,25.0,22.6,-0.0,3.7,20.5
1684213080,25.0,0.3,25.0,22.6,-0.0,3.2,20.5
1684213200,24.9,0.3,24.9,22.6,-0.0,4.2,20.5
1684213320,24.9,0.3,24.9,22.6,-0.0,4.1,20.5
1684213440,24.9,0.3,24.9,22.6,-0.0,4.1,20.5
1684213560,24.9,0.3,24.9,22.6,-0.0,4.1,20.5
1684213680,24.9,0.3,24.9,22.6,0.0,4.1,20.5
1684213800,24.9,0.3,24.9,22.6,-0.0,4.1,20.5
1684213920,25.0,0.3,25.0,22.6,-0.0,2.9,20.5
1684214040,25.0,0.3,25.0,22.6,0.0,3.4,20.4
1684214160,24.9,0.3,24.9,22.6,-0.0,3.6,20.4
1684214280,24.9,0.3,24.9,22.6,0.0,4.1,20.4
1684214400,24.9,0.3,24.9,22.6,0.0,4.1,20.4
1684214520,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1684214640,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1684214760,24.9,0.3,24.9,22.6,-0.0,4.0,20.4
1684214880,24.9,0.3,24.9,22.6,-0.0,3.3,20.4
1684215000,24.9,0.3,24.9,22.6,0.0,3.5,20.4
1684215120,24.9,0.3,24.9,22.6,-0.0,4.1,20.4
1684215240,24.8,0.3,24.8,22.6,-0.0,4.1,20.4
1684215360,24.9,0.3,24.9,22.6,-0.0,3.6,20.4
1684215480,24.9,0.3,24.9,22.6,-0.0,3.4,20.4
1684215600,24.8,0.3,24.8,22.6,-0.0,4.1,20.4
1684215720,24.9,0.3,24.9,22.6,-0.0,3.5,20.4
1684215840,24.9,0.3,24.9,22.6,-0.0,3.5,20.4
1684215960,24.8,0.3,24.8,22.6,0.0,4.0,20.4
1684216080,24.9,0.3,24.9,22.6,-0.0,2.8,20.4
1684216200,24.9,0.3,24.9,22.6,0.0,3.5,20.4
1684216320,24.8,0.3,24.8,22.6,0.0,4.0,20.4
1684216440,24.8,0.3,24.8,22.6,-0.0,4.1,20.3
1684216560,24.9,0.3,24.9,22.6,-0.0,3.6,20.3
1684216680,24.9,0.3,24.9,22.6,0.0,3.4,20.3
1684216800,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1684216920,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1684217040,24.9,0.3,24.9,22.6,-0.0,3.4,20.3
1684217160,24.8,0.3,24.8,22.6,-0.0,3.5,20.3
1684217280,24.8,0.3,24.8,22.6,-0.0,4.1,20.3
1684217400,24.8,0.3,24.8,22.6,-0.0,4.0,20.3
1684217520,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1684217640,24.9,0.3,24.9,22.6,0.0,2.8,20.3
1684217760,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1684217880,24.9,0.3,24.9,22.6,-0.0,2.8,20.3
1684218000,24.9,0.3,24.9,22.6,-0.0,3.1,20.2
1684218120,24.8,0.3,24.8,22.6,-0.0,4.1,20.2
1684218240,24.8,0.3,24.8,22.6,-0.0,4.1,20.2
1684218360,24.8,0.3,24.8,22.6,-0.0,3.2,20.2
1684218480,24.8,0.3,24.9,22.6,-0.0,2.8,20.2
1684218600,24.9,0.3,24.9,22.6,-0.0,2.8,20.2
1684218720,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1684218840,24.8,0.3,24.8,22.6,-0.0,3.4,20.2
1684218960,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684219080,24.8,0.3,24.8,22.6,-0.0,3.1,20.2
1684219200,24.8,0.3,24.8,22.6,0.0,3.4,20.2
1684219320,24.8,0.3,24.8,22.6,-0.0,3.1,20.2
1684219440,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684219560,24.8,0.3,24.8,22.6,0.0,3.4,20.2
1684219680,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684219800,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1684219920,24.8,0.3,24.8,22.6,-0.0,3.2,20.2
1684220040,24.8,0.3,24.8,22.6,-0.0,3.1,20.2
1684220160,24.8,0.3,24.8,22.6,-0.0,3.4,20.2
1684220280,24.8,0.3,24.8,22.6,-0.0,3.4,20.2
1684220400,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684220520,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1684220640,24.7,0.3,24.7,22.6,-0.0,3.4,20.2
1684220760,24.7,0.3,24.7,22.6,-0.0,3.5,20.2
1684220880,24.7,0.3,24.7,22.6,-0.0,3.5,20.2
1684221000,24.7,0.3,24.7,22.6,0.0,3.4,20.2
1684221120,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1684221240,24.8,0.3,24.8,22.6,-0.0,2.6,20.2
1684221360,24.8,0.3,24.8,22.6,-0.0,2.8,20.2
1684221480,24.7,0.3,24.7,22.6,-0.0,3.0,20.2
1684221600,24.8,0.3,24.8,22.6,-0.0,2.9,20.2
1684221720,24.7,0.3,24.7,22.6,0.0,3.5,20.2
1684221840,24.7,0.3,24.7,22.6,-0.0,3.5,20.2
1684221960,24.7,0.3,24.7,22.6,-0.0,3.4,20.2
1684222080,24.7,0.3,24.7,22.6,-0.0,3.4,20.2
1684222200,24.7,0.3,24.7,22.6,-0.0,3.1,20.1
1684222320,24.7,0.3,24.7,22.6,-0.0,2.9,20.1
1684222440,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1684222560,24.7,0.3,24.7,22.6,-0.0,3.1,20.1
1684222680,24.7,0.3,24.7,22.6,-0.0,3.1,20.1
1684222800,24.7,0.3,24.7,22.6,-0.0,3.1,20.1
1684222920,24.7,0.3,24.7,22.6,-0.0,2.8,20.1
1684223040,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1684223160,24.6,0.3,24.7,22.6,0.0,3.7,20.1
1684223280,24.6,0.3,24.7,22.6,-0.0,3.4,20.1
1684223400,24.7,0.3,24.7,22.6,-0.0,2.8,20.1
1684223520,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1684223640,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1684223760,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1684223880,24.7,0.3,24.7,22.6,-0.0,2.8,20.1
1684224000,24.6,0.3,24.6,22.6,-0.0,3.4,20.1
1684224120,24.7,0.3,24.7,22.6,-0.0,2.8,20.1
1684224240,24.7,0.3,24.7,22.6,0.0,2.9,20.1
1684224360,24.6,0.3,24.6,22.6,0.0,3.5,20.1
1684224480,24.6,0.3,24.7,22.6,0.0,2.9,20.1
1684224600,24.6,0.3,24.6,22.6,0.0,3.5,20.1
1684224720,24.6,0.3,24.6,22.6,0.0,3.4,20.1
1684224840,24.7,0.3,24.7,22.6,0.0,2.8,20.1
1684224960,24.6,0.3,24.7,22.6,-0.0,2.9,20.1
1684225080,24.5,0.3,24.5,22.6,-0.0,4.1,20.1
1684225200,24.5,0.3,24.5,22.6,-0.0,4.1,20.1
1684225320,24.5,0.3,24.5,22.6,-0.0,4.1,20.1
1684225440,24.5,0.3,24.5,22.6,-0.0,4.0,20.0
1684225560,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1684225680,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1684225800,24.6,0.3,24.6,22.6,-0.0,3.5,20.0
1684225920,24.6,0.3,24.6,22.6,0.0,3.5,20.0
1684226040,24.5,0.3,24.5,22.6,0.0,3.9,20.0
1684226160,24.5,0.3,24.5,22.6,-0.0,4.1,20.0
1684226280,24.5,0.3,24.5,22.6,0.0,3.4,20.0
1684226400,24.6,0.3,24.6,22.6,-0.0,3.2,20.0
1684226520,24.6,0.3,24.6,22.6,-0.0,2.9,20.0
1684226640,24.6,0.3,24.6,22.6,0.0,2.8,20.0
1684226760,24.5,0.3,24.5,22.6,-0.0,3.5,20.0
1684226880,24.5,0.3,24.5,22.6,0.0,3.5,20.0
1684227000,24.6,0.3,24.6,22.6,-0.0,2.8,19.9
1684227120,24.5,0.3,24.5,22.6,-0.0,3.1,19.9
1684227240,24.5,0.3,24.5,22.6,-0.0,3.5,19.9
1684227360,24.5,0.3,24.5,22.6,0.0,3.5,19.9
1684227480,24.5,0.3,24.5,22.6,0.0,3.5,19.9
1684227600,24.5,0.3,24.5,22.6,0.0,3.5,19.9
1684227720,24.5,0.3,24.5,22.6,0.0,3.5,19.9
1684227840,24.5,0.3,24.5,22.6,-0.0,2.9,19.9
1684227960,24.5,0.3,24.5,22.6,0.0,3.5,19.9
1684228080,24.4,0.3,24.4,22.6,-0.0,3.8,19.9
1684228200,24.4,0.3,24.4,22.6,-0.0,4.1,19.9
1684228320,24.4,0.3,24.4,22.6,-0.0,4.1,19.9
1684228440,24.5,0.3,24.5,22.6,0.0,2.9,19.9
1684228560,24.5,0.3,24.5,22.6,0.0,2.9,19.8
1684228680,24.5,0.3,24.5,22.6,-0.0,3.4,19.8
1684228800,24.4,0.3,24.4,22.6,-0.0,3.6,19.8
1684228920,24.5,0.3,24.5,22.6,0.0,3.6,19.8
1684229040,24.4,0.3,24.4,22.6,0.0,3.7,19.8
1684229160,24.5,0.3,24.5,22.6,0.0,3.2,19.8
1684229280,24.5,0.3,24.5,22.6,-0.0,2.8,19.8
1684229400,24.4,0.3,24.4,22.6,-0.0,3.5,19.8
1684229520,24.5,0.3,24.5,22.6,0.0,3.3,19.8
1684229640,24.4,0.3,24.4,22.6,0.0,4.1,19.8
1684229760,24.4,0.3,24.4,22.6,-0.0,4.2,19.8
1684229880,24.4,0.3,24.4,22.6,0.0,3.7,19.8
1684230000,24.4,0.3,24.4,22.6,0.0,3.5,19.8
1684230120,24.4,0.3,24.4,22.6,-0.0,3.5,19.8
1684230240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684230360,24.4,0.3,24.4,22.6,0.0,3.5,19.8
1684230480,24.4,0.3,24.4,22.6,0.0,3.5,19.8
1684230600,24.4,0.3,24.4,22.6,0.0,3.4,19.7
1684230720,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1684230840,24.4,0.3,24.4,22.6,0.0,3.5,19.7
1684230960,24.4,0.3,24.4,22.6,0.0,3.4,19.7
1684231080,24.4,0.3,24.4,22.6,0.0,2.9,19.7
1684231200,24.4,0.3,24.4,22.6,-0.0,3.5,19.7
1684231320,24.4,0.3,24.4,22.6,-0.0,3.4,19.7
1684231440,24.4,0.3,24.4,22.6,-0.0,2.8,19.7
1684231560,24.4,0.3,24.4,22.6,-0.0,2.8,19.7
1684231680,24.3,0.3,24.3,22.6,0.0,4.3,19.6
1684231800,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684231920,24.3,0.3,24.3,22.6,0.0,4.3,19.6
1684232040,24.3,0.3,24.3,22.6,0.0,3.7,19.6
1684232160,24.4,0.3,24.4,22.6,-0.0,2.9,19.6
1684232280,24.4,0.3,24.4,22.6,0.0,3.0,19.6
1684232400,24.3,0.3,24.3,22.6,0.0,4.2,19.6
1684232520,24.2,0.3,24.2,22.6,-0.0,4.2,19.6
1684232640,24.2,0.3,24.2,22.6,0.0,4.2,19.6
1684232760,24.2,0.3,24.2,22.6,-0.0,4.1,19.6
1684232880,24.3,0.3,24.3,22.6,-0.0,3.5,19.6
1684233000,24.3,0.3,24.3,22.6,0.0,2.9,19.6
1684233120,24.3,0.3,24.3,22.6,0.0,3.4,19.6
1684233240,24.3,0.3,24.3,22.6,0.0,2.9,19.5
1684233360,24.2,0.3,24.2,22.6,0.0,4.0,19.5
1684233480,24.2,0.3,24.2,22.6,0.0,4.1,19.5
1684233600,24.2,0.3,24.2,22.6,-0.0,3.5,19.5
1684233720,24.3,0.3,24.3,22.6,-0.0,3.3,19.5
1684233840,24.3,0.3,24.3,22.6,-0.0,2.8,19.5
1684233960,24.3,0.3,24.3,22.6,-0.0,2.9,19.5
1684234080,24.2,0.3,24.2,22.6,-0.0,3.6,19.5
1684234200,24.2,0.3,24.2,22.6,-0.0,3.5,19.5
1684234320,24.3,0.3,24.3,22.6,0.0,2.9,19.5
1684234440,24.2,0.3,24.2,22.6,-0.0,3.2,19.5
1684234560,24.2,0.3,24.2,22.6,-0.0,4.1,19.5
1684234680,24.2,0.3,24.2,22.6,0.0,3.6,19.5
1684234800,24.2,0.3,24.2,22.6,-0.0,3.6,19.5
1684234920,24.2,0.3,24.2,22.6,0.0,3.5,19.5
1684235040,24.3,0.3,24.3,22.6,-0.0,2.8,19.5
1684235160,24.3,0.3,24.3,22.6,-0.0,2.9,19.4
1684235280,24.2,0.3,24.2,22.6,0.0,3.1,19.4
1684235400,24.2,0.3,24.1,22.6,-0.0,3.8,19.4
1684235520,24.1,0.3,24.1,22.6,-0.0,4.2,19.4
1684235640,24.1,0.3,24.1,22.6,-0.0,4.3,19.4
1684235760,24.1,0.3,24.1,22.6,-0.0,3.9,19.4
1684235880,24.2,0.3,24.2,22.6,0.0,3.0,19.4
1684236000,24.2,0.3,24.2,22.6,-0.0,3.5,19.4
1684236120,24.2,0.3,24.2,22.6,-0.0,3.7,19.4
1684236240,24.1,0.3,24.1,22.6,0.0,4.2,19.4
1684236360,24.1,0.3,24.1,22.6,-0.0,4.2,19.4
1684236480,24.1,0.3,24.1,22.6,-0.0,3.8,19.4
1684236600,24.1,0.3,24.1,22.6,-0.0,3.5,19.3
1684236720,24.2,0.3,24.2,22.6,-0.0,2.9,19.3
1684236840,24.1,0.3,24.1,22.6,-0.0,3.3,19.3
1684236960,24.2,0.3,24.2,22.6,-0.0,3.2,19.3
1684237080,24.1,0.3,24.1,22.6,-0.0,3.6,19.3
1684237200,24.1,0.3,24.1,22.6,0.0,3.4,19.3
1684237320,24.1,0.3,24.1,22.6,-0.0,3.5,19.3
1684237440,24.1,0.3,24.1,22.6,-0.0,3.5,19.3
1684237560,24.1,0.3,24.1,22.6,-0.0,3.9,19.3
1684237680,24.1,0.3,24.1,22.6,-0.0,3.8,19.2
1684237800,24.1,0.3,24.1,22.6,0.0,3.6,19.2
1684237920,24.1,0.3,24.1,22.6,-0.0,3.2,19.2
1684238040,24.1,0.3,24.1,22.6,-0.0,3.5,19.2
1684238160,24.1,0.4,24.1,22.6,-0.0,2.9,19.2
1684238280,24.1,0.4,24.1,22.6,-0.0,2.9,19.2
1684238400,24.1,0.5,24.1,22.6,0.0,2.9,19.2
1684238520,24.1,0.6,24.1,22.6,-0.0,3.5,19.2
1684238640,24.0,0.6,24.0,22.6,-0.0,4.2,19.2
1684238760,24.0,0.8,24.0,22.6,-0.0,3.5,19.2
1684238880,24.1,1.0,24.1,22.6,-0.0,2.9,19.1
1684239000,24.1,1.2,24.1,22.6,-0.0,2.8,19.1
1684239120,24.1,1.6,24.1,22.6,-0.0,2.9,19.1
1684239240,24.1,2.2,24.1,22.6,-0.0,2.9,19.1
1684239360,24.0,3.1,24.0,22.6,-0.0,3.7,19.1
1684239480,24.0,4.3,24.0,22.6,-0.0,3.6,19.1
1684239600,24.1,6.2,24.1,22.6,0.0,2.9,19.1
1684239720,24.1,8.8,24.1,22.6,-0.0,2.9,19.1
1684239840,24.1,12.2,24.1,22.6,-0.0,2.9,19.1
1684239960,24.0,16.3,24.0,22.6,0.0,3.2,19.1
1684240080,23.9,20.7,23.9,22.6,-0.0,4.4,19.1
1684240200,24.0,24.1,24.0,22.6,-0.0,3.7,19.1
1684240320,24.0,24.3,24.0,22.6,-0.0,3.0,19.1
1684240440,24.0,24.4,24.0,22.6,-0.0,3.0,19.1
1684240560,24.0,24.3,24.0,22.6,-0.0,3.0,19.1
1684240680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684240800,24.0,24.3,23.9,22.6,0.0,3.7,19.0
1684240920,23.9,24.3,23.9,22.6,0.0,3.8,19.0
1684241040,24.0,24.7,24.0,22.6,0.0,3.1,19.0
1684241160,24.0,27.0,24.0,22.6,0.0,3.1,19.0
1684241280,24.0,28.0,24.0,22.6,0.0,3.0,19.0
1684241400,24.0,28.3,23.9,22.6,0.0,3.5,19.0
1684241520,23.9,28.5,23.9,22.6,0.0,3.7,19.0
1684241640,24.0,28.8,24.0,22.6,0.0,3.1,19.0
1684241760,23.9,29.2,23.9,22.6,0.0,3.5,19.0
1684241880,23.9,29.5,23.9,22.6,0.1,3.7,19.0
1684242000,23.9,29.7,23.9,22.6,0.1,3.7,19.0
1684242120,24.0,29.9,23.9,22.6,0.1,3.3,19.0
1684242240,23.9,30.1,23.9,22.6,0.1,3.7,19.0
1684242360,23.9,30.2,23.9,22.6,0.1,3.7,19.0
1684242480,23.9,30.4,23.9,22.6,0.1,3.2,19.0
1684242600,23.9,30.5,23.9,22.6,0.1,3.3,19.0
1684242720,23.9,30.7,23.9,22.6,0.2,3.7,19.0
1684242840,23.9,30.8,23.8,22.6,0.2,3.7,18.9
1684242960,23.9,30.8,23.9,22.6,0.2,3.5,18.9
1684243080,23.9,30.8,23.8,22.6,0.2,3.6,18.9
1684243200,23.9,30.8,23.9,22.6,0.2,3.4,18.9
1684243320,23.9,30.8,23.9,22.6,0.2,3.2,18.9
1684243440,23.9,30.9,23.9,22.6,0.2,2.9,18.9
1684243560,24.0,31.1,23.9,22.6,0.2,2.7,18.9
1684243680,24.0,31.3,24.0,22.6,0.3,2.8,18.9
1684243800,23.9,31.4,23.9,22.6,0.3,3.0,18.9
1684243920,23.9,31.5,23.9,22.6,0.3,3.2,18.9
1684244040,23.9,31.5,23.9,22.6,0.4,3.4,18.9
1684244160,24.0,27.1,24.0,22.6,0.8,2.9,18.8
1684244280,24.0,38.7,24.0,22.6,0.9,2.5,18.8
1684244400,24.0,38.7,24.0,22.6,1.1,2.6,18.8
1684244520,24.0,38.4,24.0,22.6,1.2,2.8,18.8
1684244640,24.1,39.1,24.1,22.6,1.3,2.8,18.8
1684244760,24.0,39.1,24.0,22.6,1.3,3.1,18.8
1684244880,24.0,39.2,24.0,22.6,1.3,3.2,18.8
1684245000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684245120,24.1,38.4,24.0,22.6,1.1,2.6,18.8
1684245240,24.1,38.8,24.0,22.6,1.0,2.5,18.8
1684245360,24.0,38.7,24.0,22.6,0.9,2.5,18.8
1684245480,24.0,38.7,24.0,22.6,0.9,3.2,18.8
1684245600,23.9,37.9,23.9,22.6,0.7,3.1,18.8
1684245720,24.0,38.1,24.0,22.6,0.7,2.8,18.8
1684245840,24.0,38.1,23.9,22.6,0.7,2.9,18.8
1684245960,24.0,37.3,23.9,22.6,0.5,2.5,18.9
1684246080,24.0,36.7,23.9,22.6,0.5,2.6,18.9
1684246200,23.9,36.7,23.8,22.6,0.5,3.3,18.9
1684246320,23.9,35.8,23.8,22.6,0.5,3.3,18.9
1684246440,23.9,37.4,23.8,22.6,0.6,3.2,18.9
1684246560,23.9,37.4,23.9,22.6,0.6,2.7,18.9
1684246680,24.0,38.1,23.9,22.6,0.7,2.6,18.9
1684246800,23.9,37.4,23.9,22.6,0.6,2.7,18.9
1684246920,23.9,37.4,23.9,22.6,0.7,3.1,18.9
1684247040,23.9,38.2,23.9,22.6,0.8,3.2,18.9
1684247160,23.9,38.6,23.9,22.6,0.9,3.2,18.9
1684247280,24.0,38.6,23.9,22.6,0.9,2.8,18.9
1684247400,24.0,37.9,23.9,22.6,0.9,2.5,18.9
1684247520,24.0,38.5,23.9,22.6,0.9,2.5,18.9
1684247640,24.0,38.5,24.0,22.6,1.0,2.6,18.9
1684247760,23.9,38.7,23.9,22.6,1.0,3.2,18.9
1684247880,23.9,38.2,23.8,22.6,0.9,3.3,18.9
1684248000,24.0,38.2,24.0,22.6,1.5,2.8,18.9
1684248120,24.0,38.9,24.0,22.6,1.6,2.5,18.9
1684248240,24.2,39.7,24.1,22.6,2.3,2.5,18.9
1684248360,24.2,39.7,24.1,22.6,2.2,2.5,18.9
1684248480,24.2,39.9,24.2,22.6,2.8,3.1,18.9
1684248600,24.3,39.9,24.3,22.6,3.3,2.6,19.0
1684248720,24.4,39.9,24.3,22.6,3.2,2.6,19.0
1684248840,24.5,39.4,24.5,22.6,3.7,2.4,19.0
1684248960,24.4,39.9,24.4,22.6,3.6,3.6,19.0
1684249080,24.5,39.9,24.5,22.6,3.9,3.0,19.0
1684249200,24.6,40.0,24.6,22.6,4.9,3.6,19.0
1684249320,24.5,38.8,24.5,22.6,3.6,3.7,19.0
1684249440,24.5,38.8,24.5,22.6,3.7,3.7,19.0
1684249560,24.4,39.1,24.4,22.6,3.3,3.6,19.0
1684249680,24.5,39.3,24.4,22.6,3.7,3.6,19.0
1684249800,24.4,39.3,24.4,22.6,3.2,3.6,19.1
1684249920,24.3,38.8,24.3,22.6,2.7,3.7,19.1
1684250040,24.3,38.7,24.2,22.6,2.7,3.7,19.1
1684250160,24.2,38.4,24.2,22.6,2.8,3.7,19.1
1684250280,24.2,38.4,24.2,22.6,2.8,3.7,19.1
1684250400,24.2,38.4,24.2,22.6,2.7,3.7,19.2
1684250520,24.2,38.8,24.2,22.6,2.7,3.1,19.2
1684250640,24.2,38.3,24.2,22.6,2.7,3.1,19.2
1684250760,24.3,38.3,24.2,22.6,2.6,3.1,19.2
1684250880,24.2,38.2,24.2,22.6,2.5,3.0,19.3
1684251000,24.2,37.4,24.2,22.6,2.4,3.0,19.3
1684251120,24.2,37.4,24.2,22.6,2.5,3.0,19.3
1684251240,24.2,38.1,24.2,22.6,2.4,3.0,19.3
1684251360,24.2,37.6,24.2,22.6,2.5,3.1,19.3
1684251480,24.2,37.6,24.2,22.6,2.5,3.1,19.3
1684251600,24.2,37.7,24.2,22.6,2.6,3.0,19.4
1684251720,24.2,37.3,24.2,22.6,2.4,3.0,19.4
1684251840,24.2,37.3,24.2,22.6,2.3,3.1,19.4
1684251960,24.2,37.0,24.2,22.6,2.3,3.2,19.4
1684252080,24.2,36.9,24.1,22.6,2.2,3.1,19.4
1684252200,24.2,36.9,24.1,22.6,2.2,3.1,19.5
1684252320,24.2,38.7,24.1,22.6,2.2,3.1,19.5
1684252440,24.1,39.1,24.1,22.6,2.1,3.1,19.5
1684252560,24.1,39.1,24.1,22.6,2.1,3.1,19.5
1684252680,24.1,38.4,24.1,22.6,2.1,3.1,19.5
1684252800,24.1,38.8,24.1,22.6,2.1,3.1,19.5
1684252920,24.1,38.8,24.1,22.6,2.2,3.1,19.5
1684253040,24.2,39.1,24.1,22.6,2.5,3.1,19.5
1684253160,24.3,40.0,24.3,22.6,3.2,3.0,19.5
1684253280,24.4,40.0,24.3,22.6,3.5,3.1,19.5
1684253400,24.4,40.0,24.4,22.6,3.8,3.1,19.5
1684253520,24.5,40.1,24.5,22.6,3.7,3.0,19.5
1684253640,24.5,40.1,24.5,22.6,3.9,3.0,19.5
1684253760,24.7,39.8,24.6,22.6,4.4,3.0,19.5
1684253880,24.8,39.7,24.7,22.6,4.8,3.1,19.5
1684254000,24.8,39.7,24.8,22.6,4.8,3.0,19.5
1684254120,24.9,38.9,24.9,22.6,5.0,3.0,19.5
1684254240,25.0,36.2,25.0,22.6,5.0,3.0,19.5
1684254360,25.0,37.1,25.0,22.6,5.1,3.0,19.5
1684254480,25.1,37.1,25.1,22.6,5.2,3.0,19.5
1684254600,25.2,37.1,25.2,22.6,5.4,3.0,19.5
1684254720,25.3,37.8,25.2,22.6,5.6,3.0,19.5
1684254840,25.3,37.8,25.3,22.6,5.6,3.0,19.5
1684254960,25.4,37.8,25.3,22.6,5.6,3.0,19.5
1684255080,25.4,37.9,25.4,22.6,5.7,2.9,19.5
1684255200,25.4,38.0,25.4,22.6,5.7,3.0,19.6
1684255320,25.5,38.0,25.5,22.6,6.1,2.9,19.6
1684255440,25.6,38.8,25.6,22.6,6.3,3.0,19.6
1684255560,25.7,38.9,25.6,22.6,6.5,3.0,19.7
1684255680,25.7,38.9,25.7,22.6,6.7,3.0,19.7
1684255800,25.8,38.9,25.8,22.6,6.9,3.0,19.8
1684255920,25.8,38.4,25.8,22.6,7.2,2.9,19.8
1684256040,25.9,38.4,25.9,22.6,7.3,2.9,19.9
1684256160,26.0,38.8,25.9,22.6,7.4,2.9,19.9
1684256280,26.0,39.1,26.0,22.6,7.5,2.9,20.0
1684256400,26.0,39.1,26.0,22.6,7.7,2.9,20.1
1684256520,26.1,37.6,26.1,22.6,7.9,2.9,20.2
1684256640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684256760,26.2,37.7,26.2,22.6,8.2,2.9,20.4
1684256880,26.2,38.1,26.2,22.6,8.3,2.9,20.5
1684257000,26.3,38.1,26.2,22.6,8.4,2.9,20.6
1684257120,26.3,38.1,26.3,22.6,8.4,2.9,20.7
1684257240,26.3,38.2,26.3,22.6,8.6,2.9,20.8
1684257360,26.4,38.5,26.4,22.6,8.7,2.9,20.9
1684257480,26.4,38.4,26.4,22.6,8.9,2.9,21.0
1684257600,26.5,37.2,26.4,22.6,8.9,2.9,21.1
1684257720,26.5,37.3,26.5,22.6,8.9,2.9,21.2
1684257840,26.5,37.4,26.5,22.6,9.0,2.9,21.2
1684257960,26.5,36.8,26.5,22.6,9.1,2.9,21.4
1684258080,26.6,37.1,26.6,22.6,9.2,2.9,21.4
1684258200,26.6,37.1,26.6,22.6,9.3,2.9,21.5
1684258320,26.6,37.3,26.6,22.6,9.4,2.9,21.6
1684258440,26.7,37.5,26.6,22.6,9.5,2.9,21.7
1684258560,26.7,37.5,26.7,22.6,9.5,2.9,21.8
1684258680,26.7,37.6,26.7,22.6,9.6,2.9,21.9
1684258800,26.7,37.7,26.7,22.6,9.7,2.9,22.0
1684258920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684259040,26.8,37.3,26.7,22.6,9.9,2.9,22.1
1684259160,26.6,37.3,26.5,22.6,10.0,2.9,22.1
1684259280,26.8,37.5,26.8,22.6,10.0,3.0,22.2
1684259400,26.8,37.6,26.8,22.6,10.0,2.9,22.2
1684259520,26.8,37.6,26.8,22.6,10.2,2.9,22.3
1684259640,26.8,37.7,26.8,22.6,10.2,2.9,22.3
1684259760,26.8,37.2,26.8,22.6,10.3,2.9,22.4
1684259880,26.8,37.2,26.8,22.6,10.4,2.9,22.4
1684260000,26.8,37.4,26.8,22.6,10.5,2.9,22.4
1684260120,26.8,37.5,26.8,22.6,10.7,2.9,22.5
1684260240,26.8,37.5,26.8,22.6,10.7,2.8,22.5
1684260360,26.8,37.8,26.8,22.6,10.7,2.9,22.5
1684260480,26.8,37.4,26.8,22.6,10.8,2.9,22.5
1684260600,26.8,37.4,26.8,22.6,10.9,2.9,22.5
1684260720,26.8,37.4,26.8,22.6,11.0,2.9,22.5
1684260840,26.8,37.7,26.8,22.6,11.0,2.9,22.6
1684260960,26.8,37.7,26.8,22.6,11.1,2.9,22.6
1684261080,26.9,37.7,26.8,22.6,11.2,2.9,22.6
1684261200,26.8,37.8,26.8,22.6,11.2,2.9,22.6
1684261320,26.8,37.8,26.8,22.6,11.2,2.9,22.6
1684261440,26.9,37.8,26.9,22.6,11.2,2.9,22.6
1684261560,26.9,37.9,26.9,22.6,11.3,2.9,22.6
1684261680,26.9,37.9,26.9,22.6,11.4,2.9,22.6
1684261800,26.9,38.1,26.9,22.6,11.3,2.9,22.6
1684261920,26.9,38.1,26.9,22.6,11.3,2.9,22.6
1684262040,26.9,38.1,26.9,22.6,11.3,2.9,22.6
1684262160,26.9,38.2,26.9,22.6,11.3,2.9,22.6
1684262280,26.9,38.2,26.9,22.6,11.3,2.9,22.5
1684262400,26.9,38.2,26.9,22.6,11.3,2.9,22.5
1684262520,26.9,38.3,26.9,22.6,11.3,2.9,22.5
1684262640,26.9,38.4,26.9,22.6,11.3,2.9,22.5
1684262760,26.9,38.4,26.9,22.6,11.4,2.9,22.5
1684262880,26.9,38.4,26.9,22.6,11.5,2.9,22.5
1684263000,26.9,38.4,26.9,22.6,11.4,2.9,22.5
1684263120,26.9,38.4,26.9,22.6,11.4,2.9,22.5
1684263240,26.9,38.5,26.9,22.6,11.3,2.9,22.5
1684263360,26.9,38.5,26.9,22.6,11.5,2.9,22.5
1684263480,26.9,38.5,26.9,22.6,11.4,2.9,22.5
1684263600,26.9,38.7,26.9,22.6,11.5,2.9,22.5
1684263720,26.9,38.6,26.9,22.6,11.4,2.9,22.5
1684263840,27.0,38.6,27.0,22.6,11.6,2.9,22.4
1684263960,27.0,38.7,27.0,22.6,11.7,2.9,22.4
1684264080,26.9,38.3,26.9,22.6,10.8,2.9,22.4
1684264200,27.0,38.3,27.0,22.6,12.1,2.9,22.4
1684264320,26.8,38.8,26.8,22.6,10.3,2.9,22.4
1684264440,27.0,39.1,27.0,22.6,11.9,2.9,22.4
1684264560,26.8,39.1,26.7,22.6,9.4,2.9,22.4
1684264680,26.9,37.4,26.9,22.6,10.8,2.9,22.4
1684264800,27.1,35.7,27.1,22.6,13.0,2.9,22.4
1684264920,26.5,35.8,26.4,22.6,6.4,2.9,22.4
1684265040,26.1,36.4,26.1,22.6,3.3,3.0,22.3
1684265160,26.1,34.8,26.1,22.6,4.1,2.9,22.3
1684265280,27.2,34.7,27.2,22.6,13.7,2.9,22.3
1684265400,27.1,39.2,27.1,22.6,12.6,2.9,22.3
1684265520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684265640,27.1,39.1,27.1,22.6,11.8,2.8,22.3
1684265760,26.9,38.8,26.9,22.6,9.9,2.9,22.2
1684265880,26.8,38.8,26.8,22.6,9.0,2.9,22.2
1684266000,26.8,37.1,26.8,22.6,9.8,2.9,22.2
1684266120,26.5,36.1,26.5,22.6,6.7,2.9,22.2
1684266240,26.2,36.1,26.1,22.6,3.6,2.9,22.2
1684266360,26.0,34.0,26.0,22.6,2.3,2.9,22.2
1684266480,26.0,36.5,26.0,22.6,2.9,3.0,22.2
1684266600,26.8,38.3,26.8,22.6,10.8,2.9,22.2
1684266720,27.1,39.0,27.1,22.6,12.5,2.9,22.1
1684266840,27.1,39.0,27.1,22.6,12.1,2.9,22.1
1684266960,27.1,38.9,27.1,22.6,11.8,2.9,22.1
1684267080,27.1,38.8,27.1,22.6,11.6,2.9,22.1
1684267200,27.1,38.8,27.1,22.6,11.5,2.9,22.1
1684267320,27.1,38.8,27.1,22.6,11.3,2.9,22.1
1684267440,27.1,38.7,27.1,22.6,11.1,2.9,22.0
1684267560,27.1,38.7,27.1,22.6,11.2,2.9,22.0
1684267680,27.1,38.8,27.1,22.6,11.2,2.9,22.0
1684267800,27.1,38.8,27.1,22.6,11.1,2.9,22.0
1684267920,27.1,38.8,27.1,22.6,11.1,2.9,22.0
1684268040,27.1,38.8,27.1,22.6,11.0,2.8,22.0
1684268160,27.1,38.8,27.1,22.6,11.2,2.9,22.0
1684268280,27.2,38.8,27.1,22.6,11.2,2.9,22.0
1684268400,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684268520,27.0,38.8,27.0,22.6,11.1,2.9,22.0
1684268640,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684268760,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684268880,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684269000,27.2,38.8,27.2,22.6,11.0,2.9,22.0
1684269120,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684269240,27.2,38.8,27.2,22.6,11.1,2.9,22.0
1684269360,27.2,38.8,27.2,22.6,10.9,2.9,22.0
1684269480,27.2,38.8,27.2,22.6,11.0,2.9,22.0
1684269600,27.3,38.8,27.3,22.6,10.9,2.9,22.0
