Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684269720,27.3,38.8,27.2,22.6,10.8,2.8,22.0
1684269840,27.3,38.8,27.3,22.6,10.9,2.9,22.0
1684269960,27.3,38.8,27.3,22.6,10.9,2.9,22.0
1684270080,27.3,38.9,27.3,22.6,10.9,2.8,22.0
1684270200,27.3,38.9,27.3,22.6,10.9,2.8,22.0
1684270320,27.4,38.9,27.4,22.6,11.0,2.8,22.0
1684270440,27.4,38.6,27.4,22.6,11.1,2.8,22.0
1684270560,27.4,38.7,27.4,22.6,11.0,2.8,22.0
1684270680,27.5,38.7,27.5,22.6,11.0,2.8,22.0
1684270800,27.5,38.7,27.5,22.6,11.0,2.9,22.0
1684270920,27.5,38.8,27.5,22.6,10.9,2.8,22.0
1684271040,27.5,38.8,27.5,22.6,10.8,2.8,22.0
1684271160,27.6,38.8,27.6,22.6,10.9,2.8,22.0
1684271280,27.6,38.9,27.6,22.6,10.8,2.8,22.0
1684271400,27.6,38.9,27.6,22.6,10.8,2.9,22.0
1684271520,27.6,38.9,27.6,22.6,10.6,2.8,22.0
1684271640,27.7,38.8,27.6,22.6,10.5,2.8,22.0
1684271760,27.7,38.9,27.7,22.6,10.5,2.8,22.0
1684271880,27.7,38.9,27.7,22.6,10.5,2.8,22.0
1684272000,27.7,38.9,27.7,22.6,10.3,2.8,22.0
1684272120,27.8,38.9,27.8,22.6,10.4,2.8,22.0
1684272240,27.9,38.9,27.9,22.6,10.4,2.8,22.0
1684272360,27.9,38.9,27.9,22.6,10.2,2.8,21.9
1684272480,28.0,38.9,28.0,22.6,10.2,2.8,21.9
1684272600,28.1,38.9,28.1,22.6,10.3,2.8,22.0
1684272720,28.2,38.9,28.2,22.6,10.2,2.8,22.0
1684272840,28.2,38.9,28.2,22.6,10.1,2.8,21.9
1684272960,28.3,38.9,28.3,22.6,10.0,2.8,21.9
1684273080,28.7,38.9,28.7,22.6,9.9,2.7,21.9
1684273200,28.8,38.9,28.8,22.6,9.8,2.7,21.9
1684273320,28.9,38.3,28.9,22.6,9.6,2.7,22.0
1684273440,28.9,39.0,28.9,22.6,9.4,2.7,22.0
1684273560,28.8,39.6,28.8,22.6,9.2,2.7,22.0
1684273680,28.8,39.6,28.8,22.6,9.1,2.7,22.0
1684273800,28.8,40.0,28.8,22.6,8.9,2.7,22.0
1684273920,28.8,40.0,28.8,22.6,8.8,2.7,22.0
1684274040,28.8,40.1,28.8,22.6,8.5,2.7,22.0
1684274160,28.8,40.3,28.8,22.6,8.5,2.7,22.0
1684274280,28.8,40.5,28.8,22.6,8.4,2.7,22.0
1684274400,28.8,40.6,28.8,22.6,8.2,2.7,22.0
1684274520,28.8,40.5,28.8,22.6,8.1,2.7,22.0
1684274640,28.8,40.6,28.8,22.6,7.9,2.7,22.0
1684274760,28.8,40.7,28.8,22.6,7.7,2.7,22.0
1684274880,28.8,41.0,28.8,22.6,7.6,2.7,22.0
1684275000,28.8,40.8,28.8,22.6,7.5,2.7,22.0
1684275120,28.8,40.8,28.8,22.6,7.5,2.7,22.0
1684275240,28.8,40.9,28.7,22.6,7.3,2.7,22.0
1684275360,28.8,40.8,28.7,22.6,7.1,2.7,22.0
1684275480,28.7,41.0,28.7,22.6,6.9,2.7,22.0
1684275600,28.7,41.1,28.7,22.6,6.9,2.7,22.0
1684275720,28.7,41.2,28.7,22.6,6.8,2.7,22.0
1684275840,28.7,41.3,28.7,22.6,6.6,2.7,22.0
1684275960,28.7,41.2,28.7,22.6,6.6,2.7,22.0
1684276080,28.7,41.2,28.7,22.6,6.4,2.7,22.0
1684276200,28.7,41.3,28.7,22.6,6.3,2.7,22.0
1684276320,28.7,41.1,28.7,22.6,6.1,2.7,22.0
1684276440,28.7,41.4,28.7,22.6,6.1,2.7,22.0
1684276560,28.7,41.4,28.7,22.6,6.1,2.7,22.0
1684276680,28.7,41.2,28.6,22.6,5.8,2.7,22.0
1684276800,28.7,41.4,28.6,22.6,5.7,2.7,22.1
1684276920,28.7,41.6,28.6,22.6,5.6,2.7,22.1
1684277040,28.7,41.6,28.6,22.6,5.5,2.7,22.1
1684277160,28.7,41.5,28.6,22.6,5.5,2.7,22.1
1684277280,28.7,41.5,28.6,22.6,5.5,2.7,22.2
1684277400,28.6,41.7,28.6,22.6,5.4,2.7,22.2
1684277520,28.6,41.8,28.6,22.6,5.2,2.7,22.2
1684277640,28.6,41.8,28.6,22.6,5.2,2.7,22.2
1684277760,28.6,41.7,28.6,22.6,5.3,2.7,22.3
1684277880,28.6,41.7,28.6,22.6,5.0,2.7,22.3
1684278000,28.6,41.8,28.6,22.6,5.0,2.7,22.4
1684278120,28.6,41.8,28.6,22.6,4.9,2.7,22.4
1684278240,28.6,41.8,28.6,22.6,4.8,2.7,22.4
1684278360,28.6,42.0,28.6,22.6,4.7,2.7,22.5
1684278480,28.6,42.0,28.6,22.6,4.8,2.7,22.5
1684278600,28.6,42.0,28.5,22.6,4.6,2.7,22.6
1684278720,28.6,42.1,28.5,22.6,4.6,2.7,22.6
1684278840,28.6,42.1,28.5,22.6,4.5,2.7,22.7
1684278960,28.6,42.2,28.5,22.6,4.5,2.7,22.7
1684279080,28.5,42.2,28.5,22.6,4.4,2.7,22.8
1684279200,28.5,42.3,28.5,22.6,4.4,2.7,22.8
1684279320,28.5,42.1,28.5,22.6,4.5,2.7,22.9
1684279440,28.5,42.1,28.5,22.6,4.4,2.7,22.9
1684279560,28.5,42.2,28.5,22.6,4.3,2.7,23.0
1684279680,28.5,42.0,28.5,22.6,4.3,2.7,23.0
1684279800,28.5,42.0,28.5,22.6,4.3,2.7,23.0
1684279920,28.5,42.2,28.5,22.6,4.2,2.7,23.1
1684280040,28.5,42.1,28.5,22.6,4.2,2.7,23.1
1684280160,28.5,42.0,28.5,22.6,4.1,2.7,23.2
1684280280,28.5,42.0,28.5,22.6,4.1,2.7,23.2
1684280400,28.5,42.0,28.5,22.6,4.1,2.7,23.3
1684280520,28.5,42.0,28.5,22.6,4.0,2.7,23.3
1684280640,28.5,42.1,28.5,22.6,4.0,2.7,23.4
1684280760,28.5,42.1,28.5,22.6,4.1,2.7,23.4
1684280880,28.5,42.1,28.5,22.6,4.1,2.7,23.5
1684281000,28.5,42.1,28.5,22.6,4.0,2.7,23.5
1684281120,28.5,42.1,28.5,22.6,4.1,2.7,23.5
1684281240,28.5,41.9,28.5,22.6,4.0,2.7,23.6
1684281360,28.5,41.8,28.5,22.6,4.1,2.7,23.6
1684281480,28.5,42.0,28.4,22.6,3.8,2.7,23.6
1684281600,28.5,42.1,28.4,22.6,3.8,2.7,23.7
1684281720,28.5,42.1,28.4,22.6,3.8,2.7,23.7
1684281840,28.5,41.8,28.4,22.6,3.9,2.7,23.7
1684281960,28.5,41.9,28.4,22.6,3.9,2.7,23.8
1684282080,28.5,41.8,28.4,22.6,3.8,2.7,23.8
1684282200,28.5,41.8,28.4,22.6,3.9,2.7,23.8
1684282320,28.4,42.0,28.4,22.6,3.7,2.7,23.9
1684282440,28.5,41.4,28.4,22.6,3.9,2.7,23.9
1684282560,28.4,41.4,28.4,22.6,3.7,2.7,23.9
1684282680,28.4,41.6,28.4,22.6,3.8,2.7,23.9
1684282800,28.4,41.7,28.4,22.6,3.8,2.7,24.0
1684282920,28.4,41.2,28.4,22.6,3.7,2.7,24.0
1684283040,28.4,41.6,28.4,22.6,3.6,2.7,24.0
1684283160,28.5,39.1,28.4,22.6,3.9,2.7,24.0
1684283280,28.4,41.2,28.4,22.6,3.7,2.7,24.0
1684283400,28.4,40.8,28.4,22.6,3.8,2.8,24.0
1684283520,28.4,40.4,28.4,22.6,3.7,2.7,24.0
1684283640,28.4,40.9,28.4,22.6,3.6,2.7,24.0
1684283760,28.4,40.1,28.4,22.6,3.7,2.7,24.1
1684283880,28.4,39.6,28.4,22.6,3.8,2.7,24.1
1684284000,28.4,32.9,28.4,22.6,3.7,2.7,24.1
1684284120,28.4,36.2,28.4,22.6,3.6,2.7,24.1
1684284240,28.4,37.1,28.4,22.6,3.6,2.7,24.1
1684284360,28.4,37.6,28.4,22.6,3.8,2.7,24.1
1684284480,28.4,37.6,28.4,22.6,3.7,2.7,24.1
1684284600,28.3,36.7,28.3,22.6,3.6,2.7,24.1
1684284720,28.0,36.6,28.0,22.6,3.6,2.7,24.1
1684284840,27.9,36.2,27.9,22.6,3.5,2.8,24.1
1684284960,27.5,36.1,27.5,22.6,3.5,2.8,24.1
1684285080,27.1,36.1,27.1,22.6,3.5,2.8,24.2
1684285200,26.8,35.1,26.8,22.6,3.3,2.8,24.2
1684285320,26.8,34.8,26.8,22.6,3.3,2.8,24.2
1684285440,26.7,34.8,26.7,22.6,3.2,2.9,24.2
1684285560,26.7,38.4,26.7,22.6,3.2,2.8,24.2
1684285680,26.6,38.4,26.6,22.6,3.1,2.9,24.2
1684285800,26.5,38.2,26.5,22.6,3.0,2.9,24.2
1684285920,26.4,37.6,26.4,22.6,2.7,2.9,24.2
1684286040,26.4,37.6,26.4,22.6,2.7,2.8,24.2
1684286160,26.4,38.6,26.3,22.6,2.6,2.8,24.2
1684286280,26.4,38.1,26.3,22.6,2.7,2.8,24.2
1684286400,26.3,38.1,26.2,22.6,2.1,2.9,24.2
1684286520,26.2,37.3,26.2,22.6,2.2,2.9,24.2
1684286640,26.2,36.5,26.1,22.6,2.2,2.9,24.1
1684286760,26.2,36.5,26.1,22.6,2.2,2.9,24.1
1684286880,26.1,36.9,26.1,22.6,2.1,2.9,24.1
1684287000,26.1,36.6,26.1,22.6,1.9,2.9,24.1
1684287120,26.0,36.6,26.0,22.6,1.4,2.9,24.1
1684287240,26.0,37.7,25.9,22.6,1.3,2.9,24.1
1684287360,26.0,38.2,25.9,22.6,1.5,2.9,24.0
1684287480,25.9,38.2,25.9,22.6,1.2,2.9,24.0
1684287600,25.9,37.3,25.9,22.6,1.4,2.9,24.0
1684287720,25.9,38.1,25.9,22.6,1.4,3.0,24.0
1684287840,25.9,38.1,25.9,22.6,1.5,2.9,23.9
1684287960,25.9,38.0,25.9,22.6,1.3,2.9,23.9
1684288080,25.9,37.3,25.9,22.6,1.3,2.9,23.8
1684288200,25.9,37.3,25.8,22.6,1.1,2.9,23.8
1684288320,25.9,36.5,25.8,22.6,1.2,2.9,23.8
1684288440,25.8,36.9,25.8,22.6,1.1,2.9,23.7
1684288560,25.8,36.9,25.8,22.6,1.1,2.9,23.7
1684288680,25.8,37.3,25.8,22.6,1.0,2.9,23.6
1684288800,25.8,37.2,25.8,22.6,0.7,2.9,23.6
1684288920,25.8,37.2,25.7,22.6,0.7,3.0,23.6
1684289040,25.7,37.0,25.7,22.6,0.6,3.0,23.5
1684289160,25.7,35.8,25.7,22.6,0.5,2.9,23.5
1684289280,25.7,35.8,25.7,22.6,0.5,2.9,23.5
1684289400,25.7,36.5,25.7,22.6,0.4,2.9,23.4
1684289520,25.7,30.5,25.7,22.6,0.3,2.9,23.4
1684289640,25.7,35.9,25.6,22.6,0.4,3.0,23.3
1684289760,25.7,35.9,25.6,22.6,0.3,3.0,23.3
1684289880,25.6,30.3,25.6,22.6,0.2,2.9,23.3
1684290000,25.6,30.3,25.6,22.6,0.2,2.9,23.2
1684290120,25.6,30.4,25.6,22.6,0.3,2.9,23.2
1684290240,25.6,29.9,25.6,22.6,0.3,2.9,23.2
1684290360,25.6,29.9,25.6,22.6,0.3,2.9,23.1
1684290480,25.6,30.5,25.6,22.6,0.3,2.9,23.0
1684290600,25.6,30.3,25.6,22.6,0.2,2.9,23.0
1684290720,25.6,30.2,25.6,22.6,0.2,2.9,23.0
1684290840,25.6,30.0,25.6,22.6,0.2,2.9,22.9
1684290960,25.6,29.9,25.5,22.6,0.1,2.9,22.9
1684291080,25.5,29.6,25.5,22.6,0.1,3.0,22.8
1684291200,25.5,29.3,25.5,22.6,0.1,2.9,22.8
1684291320,25.5,29.0,25.5,22.6,0.1,2.9,22.8
1684291440,25.5,28.7,25.5,22.6,0.0,2.9,22.7
1684291560,25.5,28.3,25.5,22.6,0.0,2.9,22.7
1684291680,25.5,28.0,25.5,22.6,0.0,2.9,22.7
1684291800,25.5,27.7,25.5,22.6,0.0,2.9,22.6
1684291920,25.5,27.5,25.5,22.6,0.0,2.9,22.6
1684292040,25.5,26.9,25.5,22.6,-0.0,2.9,22.5
1684292160,25.5,25.8,25.5,22.6,0.0,2.9,22.5
1684292280,25.5,25.8,25.5,22.6,0.0,2.9,22.5
1684292400,25.5,25.8,25.5,22.6,0.0,3.0,22.4
1684292520,25.5,25.8,25.5,22.6,-0.0,2.9,22.4
1684292640,25.5,25.8,25.5,22.6,-0.0,2.9,22.3
1684292760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684292880,25.5,20.8,25.4,22.6,-0.0,2.9,22.3
1684293000,25.4,16.4,25.4,22.6,0.0,3.0,22.2
1684293120,25.4,12.2,25.4,22.6,-0.0,2.9,22.2
1684293240,25.4,8.8,25.4,22.6,-0.0,2.9,22.2
1684293360,25.4,6.2,25.4,22.6,-0.0,3.4,22.1
1684293480,25.4,4.3,25.4,22.6,0.0,3.4,22.1
1684293600,25.3,3.1,25.3,22.6,0.0,3.6,22.1
1684293720,25.4,2.3,25.4,22.6,-0.0,2.9,22.0
1684293840,25.4,1.7,25.4,22.6,0.0,3.4,22.0
1684293960,25.3,1.3,25.3,22.6,-0.0,3.6,22.0
1684294080,25.4,1.0,25.4,22.6,-0.0,3.0,22.0
1684294200,25.3,0.8,25.3,22.6,0.0,3.4,21.9
1684294320,25.3,0.7,25.3,22.6,-0.0,3.1,21.9
1684294440,25.4,0.6,25.4,22.6,0.0,2.8,21.9
1684294560,25.3,0.5,25.3,22.6,-0.0,3.7,21.9
1684294680,25.3,0.4,25.3,22.6,0.0,3.7,21.8
1684294800,25.3,0.4,25.3,22.6,0.0,3.4,21.8
1684294920,25.3,0.4,25.3,22.6,0.0,3.4,21.8
1684295040,25.3,0.4,25.3,22.6,-0.0,3.0,21.8
1684295160,25.3,0.3,25.4,22.6,-0.0,2.8,21.7
1684295280,25.3,0.3,25.4,22.6,-0.0,2.8,21.7
1684295400,25.3,0.3,25.2,22.6,0.0,3.7,21.7
1684295520,25.2,0.3,25.2,22.6,0.0,4.2,21.7
1684295640,25.2,0.3,25.2,22.6,-0.0,4.2,21.7
1684295760,25.2,0.3,25.2,22.6,-0.0,3.8,21.6
1684295880,25.3,0.3,25.3,22.6,0.0,2.7,21.6
1684296000,25.3,0.3,25.3,22.6,0.0,2.8,21.6
1684296120,25.3,0.3,25.3,22.6,-0.0,3.1,21.6
1684296240,25.3,0.3,25.3,22.6,-0.0,3.1,21.6
1684296360,25.2,0.3,25.2,22.6,-0.0,4.1,21.5
1684296480,25.2,0.3,25.2,22.6,-0.0,4.0,21.5
1684296600,25.2,0.3,25.2,22.6,0.0,3.1,21.5
1684296720,25.3,0.3,25.3,22.6,0.0,2.9,21.5
1684296840,25.3,0.3,25.3,22.6,0.0,2.7,21.5
1684296960,25.3,0.3,25.3,22.6,0.0,2.9,21.5
1684297080,25.2,0.3,25.2,22.6,0.0,3.4,21.5
1684297200,25.2,0.3,25.2,22.6,0.0,4.1,21.5
1684297320,25.2,0.3,25.2,22.6,-0.0,4.1,21.4
1684297440,25.2,0.3,25.2,22.6,-0.0,3.7,21.4
1684297560,25.2,0.3,25.2,22.6,0.0,3.4,21.4
1684297680,25.2,0.3,25.3,22.6,0.0,2.7,21.4
1684297800,25.2,0.3,25.2,22.6,-0.0,3.1,21.4
1684297920,25.2,0.3,25.2,22.6,-0.0,4.0,21.4
1684298040,25.1,0.3,25.1,22.6,-0.0,3.6,21.4
1684298160,25.2,0.3,25.2,22.6,-0.0,3.7,21.3
1684298280,25.2,0.3,25.2,22.6,-0.0,3.4,21.3
1684298400,25.2,0.3,25.2,22.6,-0.0,3.3,21.3
1684298520,25.2,0.3,25.2,22.6,-0.0,3.0,21.3
1684298640,25.2,0.3,25.2,22.6,-0.0,3.4,21.3
1684298760,25.1,0.3,25.1,22.6,0.0,3.9,21.3
1684298880,25.1,0.3,25.1,22.6,0.0,3.5,21.3
1684299000,25.1,0.3,25.1,22.6,-0.0,4.1,21.3
1684299120,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684299240,25.2,0.3,25.2,22.6,-0.0,2.9,21.2
1684299360,25.1,0.3,25.1,22.6,-0.0,3.3,21.2
1684299480,25.1,0.3,25.1,22.6,0.0,3.4,21.2
1684299600,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684299720,25.1,0.3,25.1,22.6,-0.0,4.1,21.2
1684299840,25.1,0.3,25.1,22.6,-0.0,3.5,21.2
1684299960,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684300080,25.1,0.3,25.1,22.6,-0.0,4.0,21.2
1684300200,25.1,0.3,25.1,22.6,-0.0,3.5,21.2
1684300320,25.1,0.3,25.1,22.6,-0.0,3.5,21.2
1684300440,25.1,0.3,25.1,22.6,-0.0,3.5,21.2
1684300560,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684300680,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684300800,25.1,0.3,25.1,22.6,-0.0,3.4,21.2
1684300920,25.0,0.3,25.0,22.6,-0.0,3.7,21.1
1684301040,25.1,0.3,25.1,22.6,0.0,3.4,21.1
1684301160,25.1,0.3,25.1,22.6,0.0,3.4,21.1
1684301280,25.1,0.3,25.1,22.6,-0.0,3.4,21.1
1684301400,25.1,0.3,25.1,22.6,-0.0,2.8,21.1
1684301520,25.1,0.3,25.1,22.6,0.0,3.4,21.1
1684301640,25.0,0.3,25.0,22.6,0.0,3.4,21.1
1684301760,25.1,0.3,25.1,22.6,-0.0,2.9,21.1
1684301880,25.0,0.3,25.0,22.6,-0.0,3.4,21.1
1684302000,25.0,0.3,25.0,22.6,0.0,3.4,21.1
1684302120,25.1,0.3,25.1,22.6,0.0,2.8,21.1
1684302240,25.1,0.3,25.1,22.6,-0.0,2.8,21.1
1684302360,25.0,0.3,25.0,22.6,-0.0,3.4,21.1
1684302480,25.1,0.3,25.1,22.6,-0.0,2.9,21.1
1684302600,25.0,0.3,25.0,22.6,-0.0,4.0,21.1
1684302720,25.0,0.3,25.0,22.6,0.0,4.1,21.1
1684302840,25.0,0.3,25.1,22.6,0.0,3.0,21.1
1684302960,25.0,0.3,25.1,22.6,-0.0,3.0,21.1
1684303080,25.1,0.3,25.1,22.6,-0.0,2.8,21.1
1684303200,25.0,0.3,25.1,22.6,-0.0,2.8,21.1
1684303320,25.0,0.3,25.0,22.6,-0.0,3.0,21.1
1684303440,25.0,0.3,25.0,22.6,-0.0,3.0,21.1
1684303560,25.0,0.3,25.0,22.6,-0.0,3.1,21.1
1684303680,25.0,0.3,25.0,22.6,0.0,3.0,21.1
1684303800,25.0,0.3,25.0,22.6,-0.0,3.4,21.1
1684303920,25.0,0.3,25.0,22.6,-0.0,3.4,21.0
1684304040,25.0,0.3,25.0,22.6,-0.0,3.5,21.0
1684304160,25.0,0.3,25.0,22.6,-0.0,3.4,21.0
1684304280,25.0,0.3,25.0,22.6,-0.0,3.4,21.0
1684304400,25.0,0.3,25.0,22.6,-0.0,3.5,21.0
1684304520,25.0,0.3,25.0,22.6,-0.0,3.5,21.0
1684304640,25.0,0.3,25.0,22.6,-0.0,3.4,21.0
1684304760,25.0,0.3,25.0,22.6,0.0,3.4,21.0
1684304880,24.9,0.3,24.9,22.6,-0.0,4.0,21.0
1684305000,24.9,0.3,24.9,22.6,-0.0,3.5,21.0
1684305120,24.9,0.3,24.9,22.6,-0.0,3.5,21.0
1684305240,24.9,0.3,24.9,22.6,-0.0,3.3,21.0
1684305360,25.0,0.3,25.0,22.6,0.0,2.8,21.0
1684305480,25.0,0.3,25.0,22.6,-0.0,2.9,21.0
1684305600,24.9,0.3,24.9,22.6,-0.0,3.4,21.0
1684305720,24.9,0.3,24.9,22.6,-0.0,3.4,21.0
1684305840,24.9,0.3,24.9,22.6,0.0,3.5,21.0
1684305960,24.9,0.3,24.9,22.6,-0.0,3.3,21.0
1684306080,25.0,0.3,25.0,22.6,-0.0,2.8,21.0
1684306200,25.0,0.3,25.0,22.6,0.0,2.8,21.0
1684306320,24.9,0.3,24.9,22.6,0.0,3.4,21.0
1684306440,24.9,0.3,24.9,22.6,0.0,3.3,21.0
1684306560,24.9,0.3,24.9,22.6,-0.0,3.2,21.0
1684306680,24.9,0.3,24.9,22.6,-0.0,2.8,21.0
1684306800,24.9,0.3,25.0,22.6,0.0,2.8,21.0
1684306920,24.9,0.3,24.9,22.6,0.0,2.8,21.0
1684307040,24.8,0.3,24.8,22.6,0.0,4.0,21.0
1684307160,24.8,0.3,24.8,22.6,-0.0,4.1,20.9
1684307280,24.9,0.3,24.9,22.6,-0.0,2.9,20.9
1684307400,24.9,0.3,24.9,22.6,-0.0,2.8,20.9
1684307520,24.9,0.3,24.9,22.6,-0.0,2.8,20.9
1684307640,24.9,0.3,24.9,22.6,0.0,2.8,20.9
1684307760,24.8,0.3,24.8,22.6,-0.0,4.0,20.9
1684307880,24.8,0.3,24.8,22.6,-0.0,3.5,20.9
1684308000,24.9,0.3,24.9,22.6,-0.0,2.9,20.9
1684308120,24.9,0.3,24.9,22.6,0.0,2.8,20.9
1684308240,24.9,0.3,24.9,22.6,-0.0,2.8,20.9
1684308360,24.9,0.3,24.9,22.6,-0.0,2.8,20.9
1684308480,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684308600,24.8,0.3,24.8,22.6,-0.0,3.1,20.9
1684308720,24.9,0.3,24.9,22.6,-0.0,2.9,20.9
1684308840,24.8,0.3,24.8,22.6,0.0,3.4,20.9
1684308960,24.8,0.3,24.8,22.6,0.0,3.7,20.9
1684309080,24.9,0.3,24.9,22.6,0.0,2.9,20.9
1684309200,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684309320,24.8,0.3,24.9,22.6,-0.0,2.9,20.9
1684309440,24.8,0.3,24.8,22.6,-0.0,3.5,20.9
1684309560,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684309680,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684309800,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684309920,24.8,0.3,24.8,22.6,-0.0,2.8,20.9
1684310040,24.8,0.3,24.8,22.6,-0.0,2.9,20.9
1684310160,24.8,0.3,24.8,22.6,-0.0,3.1,20.9
1684310280,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684310400,24.8,0.3,24.7,22.6,-0.0,4.0,20.8
1684310520,24.8,0.3,24.8,22.6,-0.0,3.2,20.8
1684310640,24.8,0.3,24.8,22.6,-0.0,3.8,20.8
1684310760,24.8,0.3,24.8,22.6,-0.0,3.1,20.8
1684310880,24.8,0.3,24.8,22.6,0.0,2.8,20.8
1684311000,24.8,0.3,24.8,22.6,0.0,3.0,20.8
1684311120,24.8,0.3,24.8,22.6,-0.0,3.2,20.8
1684311240,24.7,0.3,24.8,22.6,-0.0,3.4,20.8
1684311360,24.7,0.3,24.7,22.6,-0.0,4.1,20.8
1684311480,24.7,0.3,24.7,22.6,-0.0,3.7,20.8
1684311600,24.8,0.3,24.8,22.6,0.0,2.8,20.8
1684311720,24.8,0.3,24.8,22.6,-0.0,2.9,20.8
1684311840,24.8,0.3,24.8,22.6,-0.0,2.8,20.8
1684311960,24.8,0.3,24.8,22.6,-0.0,2.9,20.8
1684312080,24.7,0.3,24.7,22.6,-0.0,3.5,20.8
1684312200,24.7,0.3,24.7,22.6,-0.0,3.9,20.8
1684312320,24.8,0.3,24.8,22.6,0.0,2.8,20.8
1684312440,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684312560,24.7,0.3,24.7,22.6,-0.0,3.0,20.7
1684312680,24.8,0.3,24.8,22.6,-0.0,3.2,20.7
1684312800,24.7,0.3,24.7,22.6,-0.0,3.4,20.7
1684312920,24.7,0.3,24.7,22.6,0.0,3.7,20.7
1684313040,24.7,0.3,24.7,22.6,-0.0,3.4,20.7
1684313160,24.7,0.3,24.7,22.6,-0.0,3.4,20.7
1684313280,24.7,0.3,24.7,22.6,-0.0,3.2,20.7
1684313400,24.7,0.3,24.7,22.6,-0.0,2.9,20.7
1684313520,24.7,0.3,24.7,22.6,-0.0,3.4,20.7
1684313640,24.7,0.3,24.7,22.6,-0.0,3.2,20.7
1684313760,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1684313880,24.7,0.3,24.7,22.6,0.0,2.8,20.7
1684314000,24.7,0.3,24.7,22.6,-0.0,3.4,20.7
1684314120,24.6,0.3,24.6,22.6,-0.0,3.5,20.7
1684314240,24.6,0.3,24.6,22.6,-0.0,3.5,20.6
1684314360,24.6,0.3,24.6,22.6,-0.0,3.5,20.6
1684314480,24.7,0.3,24.7,22.6,-0.0,2.8,20.6
1684314600,24.7,0.3,24.7,22.6,-0.0,2.8,20.6
1684314720,24.7,0.3,24.7,22.6,-0.0,2.9,20.6
1684314840,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1684314960,24.7,0.3,24.7,22.6,0.0,3.3,20.6
1684315080,24.6,0.3,24.6,22.6,-0.0,3.5,20.6
1684315200,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1684315320,24.7,0.3,24.7,22.6,-0.0,3.0,20.6
1684315440,24.7,0.3,24.7,22.6,-0.0,2.9,20.6
1684315560,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1684315680,24.6,0.3,24.6,22.6,-0.0,3.6,20.6
1684315800,24.5,0.3,24.5,22.6,0.0,4.1,20.6
1684315920,24.5,0.3,24.5,22.6,-0.0,4.0,20.6
1684316040,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1684316160,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1684316280,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1684316400,24.6,0.3,24.6,22.6,0.0,3.0,20.6
1684316520,24.5,0.3,24.5,22.6,-0.0,4.1,20.6
1684316640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684316760,24.5,0.3,24.5,22.6,-0.0,3.6,20.6
1684316880,24.6,0.3,24.6,22.6,-0.0,3.4,20.6
1684317000,24.6,0.3,24.6,22.6,-0.0,2.8,20.6
1684317120,24.6,0.3,24.6,22.6,0.0,2.9,20.6
1684317240,24.6,0.3,24.6,22.6,0.0,3.4,20.6
1684317360,24.5,0.3,24.5,22.6,-0.0,4.1,20.6
1684317480,24.5,0.3,24.5,22.6,0.0,3.7,20.6
1684317600,24.5,0.3,24.5,22.6,0.0,3.5,20.6
1684317720,24.5,0.3,24.5,22.6,0.0,3.5,20.6
1684317840,24.6,0.3,24.6,22.6,0.0,2.8,20.5
1684317960,24.5,0.3,24.5,22.6,0.0,3.4,20.5
1684318080,24.5,0.3,24.5,22.6,-0.0,3.5,20.5
1684318200,24.6,0.3,24.6,22.6,-0.0,3.0,20.5
1684318320,24.6,0.3,24.6,22.6,-0.0,2.8,20.5
1684318440,24.6,0.3,24.6,22.6,0.0,2.9,20.5
1684318560,24.6,0.3,24.6,22.6,-0.0,2.8,20.5
1684318680,24.5,0.3,24.5,22.6,-0.0,3.9,20.5
1684318800,24.5,0.3,24.5,22.6,-0.0,4.1,20.5
1684318920,24.5,0.3,24.5,22.6,-0.0,2.9,20.5
1684319040,24.5,0.3,24.6,22.6,0.0,2.9,20.5
1684319160,24.5,0.3,24.6,22.6,0.0,2.9,20.5
1684319280,24.5,0.3,24.5,22.6,0.0,2.8,20.5
1684319400,24.5,0.3,24.5,22.6,-0.0,3.5,20.5
1684319520,24.5,0.3,24.5,22.6,-0.0,3.1,20.5
1684319640,24.5,0.3,24.5,22.6,-0.0,2.8,20.5
1684319760,24.5,0.3,24.5,22.6,-0.0,3.0,20.5
1684319880,24.4,0.3,24.4,22.6,-0.0,3.8,20.5
1684320000,24.5,0.3,24.5,22.6,-0.0,3.7,20.5
1684320120,24.5,0.3,24.5,22.6,-0.0,3.3,20.4
1684320240,24.5,0.3,24.5,22.6,-0.0,2.8,20.4
1684320360,24.5,0.3,24.5,22.6,-0.0,2.9,20.4
1684320480,24.5,0.3,24.5,22.6,-0.0,3.5,20.4
1684320600,24.5,0.3,24.5,22.6,0.0,3.5,20.4
1684320720,24.5,0.3,24.5,22.6,-0.0,3.4,20.4
1684320840,24.5,0.3,24.5,22.6,-0.0,2.8,20.4
1684320960,24.5,0.3,24.5,22.6,-0.0,2.8,20.4
1684321080,24.5,0.3,24.5,22.6,-0.0,2.9,20.4
1684321200,24.4,0.3,24.4,22.6,-0.0,3.5,20.4
1684321320,24.4,0.3,24.4,22.6,-0.0,3.9,20.4
1684321440,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684321560,24.5,0.3,24.5,22.6,0.0,2.9,20.4
1684321680,24.5,0.3,24.5,22.6,-0.0,2.9,20.3
1684321800,24.5,0.3,24.5,22.6,-0.0,2.9,20.3
1684321920,24.4,0.3,24.4,22.6,0.0,3.5,20.3
1684322040,24.4,0.3,24.4,22.6,-0.0,3.5,20.3
1684322160,24.4,0.3,24.4,22.6,0.0,3.4,20.3
1684322280,24.5,0.3,24.5,22.6,-0.0,2.8,20.3
1684322400,24.4,0.3,24.5,22.6,-0.0,2.9,20.3
1684322520,24.4,0.3,24.5,22.6,-0.0,2.8,20.3
1684322640,24.4,0.3,24.4,22.6,-0.0,3.5,20.3
1684322760,24.3,0.3,24.3,22.6,-0.0,4.1,20.3
1684322880,24.4,0.3,24.4,22.6,0.0,3.4,20.3
1684323000,24.4,0.3,24.4,22.6,0.0,2.9,20.3
1684323120,24.4,0.3,24.4,22.6,0.0,3.4,20.2
1684323240,24.4,0.3,24.4,22.6,0.0,2.9,20.2
1684323360,24.4,0.3,24.4,22.6,-0.0,3.5,20.2
1684323480,24.3,0.3,24.3,22.6,-0.0,3.6,20.2
1684323600,24.3,0.3,24.3,22.6,-0.0,3.6,20.2
1684323720,24.3,0.3,24.3,22.6,0.0,3.6,20.2
1684323840,24.4,0.3,24.4,22.6,0.0,3.0,20.2
1684323960,24.4,0.3,24.4,22.6,0.0,3.1,20.2
1684324080,24.3,0.3,24.3,22.6,-0.0,3.7,20.2
1684324200,24.3,0.3,24.3,22.6,-0.0,3.5,20.2
1684324320,24.3,0.3,24.3,22.6,-0.0,3.6,20.2
1684324440,24.3,0.4,24.3,22.6,-0.0,3.6,20.2
1684324560,24.3,0.4,24.3,22.6,0.0,3.7,20.2
1684324680,24.3,0.5,24.3,22.6,-0.0,3.6,20.2
1684324800,24.3,0.5,24.3,22.6,-0.0,3.5,20.2
1684324920,24.3,0.7,24.3,22.6,-0.0,3.6,20.2
1684325040,24.3,0.8,24.3,22.6,-0.0,3.7,20.2
1684325160,24.3,1.0,24.3,22.6,-0.0,3.2,20.1
1684325280,24.3,1.2,24.3,22.6,-0.0,3.7,20.1
1684325400,24.3,1.6,24.3,22.6,-0.0,3.5,20.1
1684325520,24.3,2.1,24.3,22.6,-0.0,2.9,20.1
1684325640,24.2,2.9,24.2,22.6,-0.0,3.6,20.1
1684325760,24.2,4.0,24.2,22.6,-0.0,3.5,20.1
1684325880,24.3,5.5,24.3,22.6,-0.0,3.3,20.1
1684326000,24.3,7.7,24.3,22.6,-0.0,3.3,20.1
1684326120,24.2,10.4,24.2,22.6,-0.0,3.6,20.0
1684326240,24.2,14.0,24.2,22.6,-0.0,3.7,20.0
1684326360,24.2,18.0,24.1,22.6,-0.0,4.4,20.0
1684326480,24.2,22.2,24.1,22.6,-0.0,4.4,20.0
1684326600,24.2,25.3,24.1,22.6,-0.0,4.1,20.0
1684326720,24.2,24.5,24.2,22.6,-0.0,3.7,20.0
1684326840,24.2,24.5,24.2,22.6,-0.0,3.9,20.0
1684326960,24.2,24.5,24.2,22.6,-0.0,3.9,20.0
1684327080,24.1,24.5,24.1,22.6,-0.0,4.4,19.9
1684327200,24.1,24.4,24.1,22.6,0.0,4.5,19.9
1684327320,24.1,25.0,24.1,22.6,0.0,4.3,19.9
1684327440,24.2,27.5,24.1,22.6,0.0,3.9,19.9
1684327560,24.2,28.3,24.2,22.6,0.0,3.7,19.9
1684327680,24.2,28.7,24.1,22.6,0.0,3.9,19.9
1684327800,24.2,29.1,24.2,22.6,0.0,3.4,19.9
1684327920,24.1,29.4,24.1,22.6,0.0,4.1,19.9
1684328040,24.1,29.7,24.1,22.6,0.1,4.3,19.9
1684328160,24.1,29.9,24.1,22.6,0.1,4.0,19.9
1684328280,24.2,30.1,24.1,22.6,0.1,3.6,19.8
1684328400,24.2,30.3,24.2,22.6,0.1,3.0,19.8
1684328520,24.2,30.5,24.2,22.6,0.1,3.1,19.8
1684328640,24.1,30.4,24.1,22.6,0.1,4.3,19.8
1684328760,24.1,30.4,24.1,22.6,0.1,4.3,19.8
1684328880,24.1,30.5,24.0,22.6,0.2,4.3,19.8
1684329000,24.0,30.7,24.0,22.6,0.2,4.6,19.8
1684329120,24.1,31.1,24.1,22.6,0.3,3.5,19.8
1684329240,24.2,31.3,24.1,22.6,0.3,3.2,19.7
1684329360,24.2,34.5,24.1,22.6,0.3,3.7,19.7
1684329480,24.1,37.6,24.0,22.6,0.4,4.2,19.7
1684329600,24.1,31.5,24.1,22.6,0.4,3.9,19.7
1684329720,24.1,37.3,24.0,22.6,0.5,4.4,19.7
1684329840,24.1,37.3,24.1,22.6,0.5,3.7,19.7
1684329960,24.1,36.4,24.1,22.6,0.4,3.7,19.7
1684330080,24.2,37.0,24.1,22.6,0.6,3.8,19.7
1684330200,24.1,37.0,24.1,22.6,0.5,3.6,19.7
1684330320,24.1,37.2,24.1,22.6,0.5,3.7,19.7
1684330440,24.1,37.6,24.1,22.6,0.6,4.0,19.7
1684330560,24.1,37.6,24.1,22.6,0.6,3.8,19.7
1684330680,24.1,37.1,24.1,22.6,0.6,3.7,19.7
1684330800,24.1,38.1,24.1,22.6,0.8,3.9,19.7
1684330920,24.2,38.1,24.1,22.6,0.9,3.7,19.7
1684331040,24.1,38.7,24.1,22.6,0.6,3.8,19.7
1684331160,24.1,36.7,24.1,22.6,0.7,3.7,19.7
1684331280,24.1,36.7,24.0,22.6,0.8,4.5,19.7
1684331400,24.2,38.3,24.1,22.6,0.9,3.5,19.7
1684331520,24.1,38.0,24.1,22.6,1.0,3.7,19.7
1684331640,24.1,38.0,24.1,22.6,1.0,3.7,19.7
1684331760,24.2,38.6,24.1,22.6,1.2,3.4,19.7
1684331880,24.1,38.8,24.1,22.6,1.1,3.9,19.7
1684332000,24.1,38.8,24.1,22.6,1.1,3.9,19.7
1684332120,24.2,37.9,24.2,22.6,1.1,3.3,19.7
1684332240,24.2,39.1,24.2,22.6,1.3,3.1,19.7
1684332360,24.2,39.1,24.1,22.6,1.3,3.6,19.7
1684332480,24.1,38.7,24.1,22.6,1.1,3.8,19.7
1684332600,24.1,38.7,24.0,22.6,1.3,4.6,19.7
1684332720,24.1,38.7,24.0,22.6,1.3,4.5,19.7
1684332840,24.2,38.6,24.2,22.6,1.3,3.4,19.7
1684332960,24.2,38.8,24.2,22.6,1.4,3.3,19.7
1684333080,24.2,38.8,24.2,22.6,1.4,3.5,19.8
1684333200,24.2,39.2,24.1,22.6,1.2,3.3,19.7
1684333320,24.0,38.7,24.0,22.6,1.3,4.6,19.8
1684333440,24.0,38.7,24.0,22.6,1.3,4.5,19.8
1684333560,24.1,38.9,24.0,22.6,1.5,4.4,19.8
1684333680,24.1,38.6,24.1,22.6,1.8,3.9,19.8
1684333800,24.2,38.6,24.2,22.6,1.8,3.2,19.8
1684333920,24.2,39.0,24.2,22.6,1.5,3.1,19.8
1684334040,24.2,39.1,24.1,22.6,1.6,3.7,19.8
1684334160,24.2,39.1,24.1,22.6,2.2,4.3,19.8
1684334280,24.2,39.3,24.2,22.6,2.0,3.7,19.8
1684334400,24.3,39.4,24.2,22.6,2.1,3.5,19.8
1684334520,24.4,39.4,24.4,22.6,2.9,3.0,19.8
1684334640,24.4,38.5,24.4,22.6,2.9,3.0,19.8
1684334760,24.5,39.6,24.5,22.6,3.1,3.0,19.8
1684334880,24.5,39.6,24.5,22.6,3.2,3.0,19.8
1684335000,24.5,39.0,24.5,22.6,2.8,3.0,19.8
1684335120,24.5,37.9,24.4,22.6,2.4,3.0,19.8
1684335240,24.5,37.9,24.5,22.6,2.7,3.0,19.8
1684335360,24.5,39.0,24.5,22.6,2.8,3.0,19.8
1684335480,24.5,38.4,24.4,22.6,2.4,3.0,19.9
1684335600,24.4,38.4,24.4,22.6,2.5,3.4,19.9
1684335720,24.5,38.1,24.5,22.6,2.7,3.0,19.9
1684335840,24.5,38.5,24.5,22.6,3.0,3.1,19.9
1684335960,24.5,38.5,24.5,22.6,3.0,3.1,19.9
1684336080,24.6,39.0,24.6,22.6,3.1,3.0,19.9
1684336200,24.6,38.9,24.5,22.6,3.0,3.0,19.9
1684336320,24.5,38.9,24.5,22.6,2.7,3.0,19.9
1684336440,24.6,39.4,24.5,22.6,3.0,3.0,19.9
1684336560,24.6,38.4,24.5,22.6,2.9,3.0,19.9
1684336680,24.6,38.4,24.6,22.6,3.7,3.0,19.9
1684336800,24.7,39.1,24.6,22.6,3.3,3.0,20.0
1684336920,24.6,39.1,24.6,22.6,2.8,3.0,20.0
1684337040,24.6,38.5,24.6,22.6,3.0,3.0,20.0
1684337160,24.6,38.9,24.6,22.6,2.6,3.0,20.0
1684337280,24.5,38.9,24.5,22.6,1.9,3.1,20.0
1684337400,24.4,38.8,24.4,22.6,1.9,3.1,20.0
1684337520,24.4,38.6,24.4,22.6,1.7,3.0,20.1
1684337640,24.3,38.6,24.3,22.6,1.6,3.0,20.1
1684337760,24.3,38.7,24.3,22.6,1.4,3.0,20.1
1684337880,24.3,38.9,24.2,22.6,1.4,3.0,20.1
1684338000,24.2,38.9,24.2,22.6,1.4,3.1,20.1
1684338120,24.2,39.0,24.2,22.6,1.5,3.0,20.1
1684338240,24.2,39.3,24.2,22.6,1.6,3.0,20.1
1684338360,24.2,39.3,24.2,22.6,1.6,3.0,20.1
1684338480,24.2,39.2,24.2,22.6,1.7,3.0,20.1
1684338600,24.2,39.3,24.2,22.6,1.8,3.2,20.1
1684338720,24.3,39.3,24.3,22.6,1.9,3.1,20.1
1684338840,24.3,39.5,24.2,22.6,1.8,3.0,20.1
1684338960,24.3,39.4,24.2,22.6,1.8,3.0,20.1
1684339080,24.3,39.4,24.3,22.6,2.0,3.0,20.1
1684339200,24.3,39.5,24.3,22.6,2.3,3.1,20.1
1684339320,24.4,39.5,24.3,22.6,2.4,3.1,20.1
1684339440,24.3,39.5,24.3,22.6,2.3,3.1,20.1
1684339560,24.4,39.5,24.4,22.6,2.7,3.0,20.1
1684339680,24.4,39.5,24.4,22.6,2.6,3.0,20.1
1684339800,24.4,39.5,24.4,22.6,2.8,3.0,20.1
1684339920,24.5,39.6,24.5,22.6,3.0,3.1,20.1
1684340040,24.5,39.2,24.5,22.6,3.1,3.1,20.1
1684340160,24.6,39.2,24.6,22.6,3.6,3.1,20.1
1684340280,24.7,39.7,24.7,22.6,4.0,3.0,20.1
1684340400,24.8,39.2,24.7,22.6,4.2,3.1,20.1
1684340520,24.8,39.2,24.8,22.6,4.4,3.0,20.1
1684340640,24.9,38.7,24.9,22.6,4.6,3.0,20.1
1684340760,25.0,35.9,24.9,22.6,4.7,3.0,20.1
1684340880,25.0,35.8,25.0,22.6,4.7,3.0,20.1
1684341000,25.0,35.8,25.0,22.6,4.8,3.0,20.1
1684341120,25.1,37.1,25.1,22.6,5.2,3.0,20.1
1684341240,25.2,37.1,25.2,22.6,5.3,3.0,20.1
1684341360,25.2,37.0,25.2,22.6,5.3,3.0,20.1
1684341480,25.3,36.9,25.3,22.6,5.4,3.1,20.1
1684341600,25.4,36.9,25.3,22.6,5.6,3.0,20.2
1684341720,25.4,38.0,25.4,22.6,5.8,3.0,20.2
1684341840,25.5,37.8,25.5,22.6,6.1,3.0,20.2
1684341960,25.6,37.9,25.6,22.6,6.2,3.0,20.2
1684342080,25.7,37.9,25.6,22.6,6.5,3.0,20.3
1684342200,25.7,38.0,25.7,22.6,6.6,3.0,20.3
1684342320,25.8,38.0,25.8,22.6,6.9,2.9,20.4
1684342440,25.8,38.4,25.8,22.6,7.1,2.9,20.4
1684342560,25.9,38.7,25.9,22.6,7.2,3.0,20.5
1684342680,25.9,38.7,25.9,22.6,7.4,2.9,20.6
1684342800,26.0,38.4,26.0,22.6,7.5,2.9,20.7
1684342920,26.0,36.9,26.0,22.6,7.7,2.9,20.8
1684343040,26.1,37.1,26.0,22.6,7.8,2.9,20.9
1684343160,26.1,37.6,26.1,22.6,8.0,2.9,21.0
1684343280,26.2,37.9,26.1,22.6,8.1,2.9,21.0
1684343400,26.2,37.8,26.2,22.6,8.2,2.9,21.2
1684343520,26.2,38.0,26.2,22.6,8.3,2.9,21.2
1684343640,26.3,38.3,26.2,22.6,8.4,2.9,21.4
1684343760,26.3,38.3,26.3,22.6,8.5,3.0,21.5
1684343880,26.3,38.4,26.3,22.6,8.6,2.9,21.6
1684344000,26.4,37.0,26.4,22.6,8.7,2.9,21.7
1684344120,26.4,37.0,26.4,22.6,8.8,2.9,21.8
1684344240,26.4,37.1,26.4,22.6,8.9,2.9,21.9
1684344360,26.5,37.2,26.5,22.6,8.9,2.9,22.0
1684344480,26.5,37.2,26.5,22.6,9.0,2.9,22.0
1684344600,26.5,36.8,26.5,22.6,9.0,2.9,22.1
1684344720,26.5,37.0,26.5,22.6,9.2,2.9,22.2
1684344840,26.6,37.0,26.6,22.6,9.3,2.9,22.3
1684344960,26.6,37.2,26.6,22.6,9.4,2.9,22.4
1684345080,26.6,37.4,26.6,22.6,9.4,2.9,22.5
1684345200,26.6,37.4,26.6,22.6,9.5,2.9,22.5
1684345320,26.7,37.5,26.7,22.6,9.6,2.9,22.6
1684345440,26.7,37.2,26.7,22.6,9.7,2.9,22.7
1684345560,26.7,37.2,26.7,22.6,9.8,2.9,22.7
1684345680,26.7,37.3,26.7,22.6,9.9,2.9,22.8
1684345800,26.7,37.4,26.7,22.6,9.9,2.9,22.8
1684345920,26.8,37.4,26.7,22.6,10.0,2.9,22.9
1684346040,26.8,37.1,26.8,22.6,10.1,2.9,22.9
1684346160,26.8,37.2,26.8,22.6,10.1,2.9,23.0
1684346280,26.8,37.2,26.8,22.6,10.2,2.9,23.0
1684346400,26.8,37.4,26.8,22.6,10.3,2.9,23.0
1684346520,26.8,37.4,26.8,22.6,10.4,2.9,23.1
1684346640,26.8,37.4,26.8,22.6,10.5,2.9,23.1
1684346760,26.8,37.6,26.8,22.6,10.6,2.9,23.1
1684346880,26.8,37.6,26.8,22.6,10.6,2.9,23.1
1684347000,26.8,37.2,26.8,22.6,10.8,2.9,23.2
1684347120,26.9,37.3,26.8,22.6,10.8,2.9,23.2
1684347240,26.9,37.3,26.8,22.6,10.9,2.9,23.2
1684347360,26.8,37.5,26.8,22.6,10.9,2.9,23.2
1684347480,26.9,37.6,26.8,22.6,11.0,2.9,23.2
1684347600,26.9,37.6,26.9,22.6,11.1,2.9,23.2
1684347720,26.9,37.6,26.9,22.6,11.1,2.9,23.2
1684347840,26.9,37.6,26.9,22.6,11.1,2.9,23.2
1684347960,26.9,37.6,26.9,22.6,11.1,2.9,23.2
1684348080,26.9,37.7,26.9,22.6,11.2,2.9,23.2
1684348200,26.9,37.8,26.9,22.6,11.2,2.9,23.2
1684348320,26.9,37.8,26.9,22.6,11.2,2.9,23.2
1684348440,26.9,37.9,26.9,22.6,11.3,2.9,23.2
1684348560,26.9,38.0,26.9,22.6,11.3,2.9,23.1
1684348680,26.9,38.0,26.9,22.6,11.4,2.9,23.1
1684348800,26.9,38.1,26.9,22.6,11.3,2.9,23.1
1684348920,26.9,38.1,26.9,22.6,11.4,2.9,23.1
1684349040,26.9,38.1,26.9,22.6,11.5,2.9,23.1
1684349160,27.0,38.2,26.9,22.6,11.5,2.9,23.1
1684349280,26.9,38.2,26.9,22.6,11.5,2.9,23.1
1684349400,26.9,38.2,26.9,22.6,11.5,2.9,23.0
1684349520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684349640,27.0,38.3,27.0,22.6,11.6,2.9,23.0
1684349760,27.0,38.3,27.0,22.6,11.5,2.9,23.0
1684349880,27.0,38.3,27.0,22.6,11.5,2.9,23.0
1684350000,27.0,38.4,27.0,22.6,11.5,2.9,23.0
1684350120,27.0,38.4,27.0,22.6,11.6,2.9,23.0
1684350240,27.0,38.4,27.0,22.6,11.6,2.9,23.0
1684350360,27.0,38.5,27.0,22.6,11.7,2.9,23.0
1684350480,27.0,38.5,27.0,22.6,11.6,2.9,22.9
1684350600,27.0,38.5,27.0,22.6,11.6,2.9,22.9
1684350720,27.0,38.5,27.0,22.6,11.5,2.9,22.9
1684350840,27.0,38.5,27.0,22.6,11.6,2.9,22.9
1684350960,27.0,38.5,27.0,22.6,11.5,2.9,22.9
1684351080,27.0,38.6,27.0,22.6,11.5,2.9,22.9
1684351200,27.0,38.6,27.0,22.6,11.5,2.9,22.8
1684351320,27.0,38.6,27.0,22.6,11.4,2.9,22.8
1684351440,27.0,38.5,27.0,22.6,11.4,2.9,22.8
1684351560,27.0,38.5,27.0,22.6,11.2,2.9,22.8
1684351680,27.1,38.5,27.1,22.6,11.4,2.9,22.8
1684351800,27.1,38.6,27.1,22.6,11.5,2.9,22.8
1684351920,27.1,38.6,27.1,22.6,11.5,2.9,22.8
1684352040,27.1,38.6,27.1,22.6,11.5,2.9,22.8
1684352160,27.1,38.6,27.1,22.6,11.3,2.9,22.7
1684352280,27.1,38.6,27.1,22.6,11.2,2.9,22.7
1684352400,27.1,38.7,27.1,22.6,11.3,2.9,22.7
1684352520,27.1,38.7,27.1,22.6,11.3,2.9,22.7
1684352640,27.1,38.6,27.1,22.6,11.3,2.9,22.7
1684352760,27.1,38.7,27.1,22.6,11.2,2.9,22.7
1684352880,27.1,38.7,27.1,22.6,11.2,2.9,22.7
1684353000,27.1,38.7,27.1,22.6,11.1,2.9,22.7
1684353120,27.1,38.7,27.1,22.6,11.0,2.9,22.7
1684353240,27.1,38.7,27.1,22.6,11.0,2.9,22.7
1684353360,27.2,38.7,27.1,22.6,11.1,2.9,22.7
1684353480,27.2,38.7,27.2,22.6,11.1,2.9,22.7
1684353600,27.2,38.7,27.2,22.6,11.1,2.9,22.7
1684353720,27.2,38.7,27.2,22.6,11.2,2.9,22.7
1684353840,27.2,38.7,27.2,22.6,11.2,2.9,22.6
1684353960,27.2,38.8,27.2,22.6,11.1,2.9,22.6
1684354080,27.2,38.8,27.2,22.6,10.9,2.9,22.6
1684354200,27.2,38.7,27.2,22.6,11.0,2.9,22.6
1684354320,27.2,38.8,27.2,22.6,11.0,2.8,22.6
1684354440,27.3,38.8,27.3,22.6,11.1,2.8,22.6
1684354560,27.3,38.8,27.3,22.6,11.1,2.9,22.6
1684354680,27.3,38.8,27.3,22.6,11.2,2.9,22.6
1684354800,27.3,38.9,27.3,22.6,11.0,2.9,22.6
1684354920,27.3,38.8,27.3,22.6,11.0,2.9,22.6
1684355040,27.3,38.8,27.3,22.6,10.9,2.8,22.6
1684355160,27.3,38.8,27.3,22.6,11.0,2.9,22.6
1684355280,27.3,38.9,27.3,22.6,10.8,2.9,22.6
1684355400,27.4,38.9,27.3,22.6,10.8,2.8,22.6
1684355520,27.4,38.9,27.4,22.6,10.8,2.8,22.6
1684355640,27.4,38.8,27.4,22.6,10.7,2.9,22.6
1684355760,27.4,38.8,27.4,22.6,10.8,2.8,22.6
1684355880,27.4,38.9,27.4,22.6,10.8,2.8,22.5
1684356000,27.5,38.5,27.5,22.6,10.9,2.9,22.5
1684356120,27.5,38.6,27.5,22.6,10.9,2.8,22.5
1684356240,27.5,38.7,27.5,22.6,10.7,2.8,22.5
1684356360,27.5,39.0,27.5,22.6,10.6,2.8,22.5
1684356480,27.6,39.0,27.6,22.6,10.7,2.8,22.5
1684356600,27.6,38.8,27.6,22.6,10.8,2.8,22.5
1684356720,27.6,38.8,27.6,22.6,10.8,2.8,22.5
1684356840,27.7,38.8,27.6,22.6,10.6,2.8,22.5
1684356960,27.7,38.8,27.7,22.6,10.6,2.8,22.5
1684357080,27.8,38.8,27.8,22.6,10.7,2.8,22.5
1684357200,27.8,38.8,27.8,22.6,10.6,2.8,22.5
1684357320,27.8,39.0,27.8,22.6,10.5,2.8,22.5
1684357440,27.9,39.0,27.9,22.6,10.5,2.8,22.5
1684357560,27.9,39.0,27.8,22.6,10.3,2.8,22.5
1684357680,27.9,39.0,27.9,22.6,10.2,2.8,22.5
1684357800,28.0,39.0,28.0,22.6,10.4,2.8,22.5
1684357920,28.0,39.0,28.0,22.6,10.2,2.8,22.5
1684358040,28.2,39.0,28.2,22.6,10.3,2.8,22.5
1684358160,28.1,39.0,28.1,22.6,10.1,2.8,22.5
1684358280,28.2,39.0,28.2,22.6,10.0,2.8,22.5
1684358400,28.3,39.0,28.3,22.6,9.9,2.8,22.5
1684358520,28.4,39.0,28.4,22.6,9.7,2.7,22.5
1684358640,28.6,39.0,28.6,22.6,9.6,2.7,22.5
1684358760,28.8,39.5,28.8,22.6,9.4,2.7,22.5
1684358880,28.8,38.7,28.8,22.6,9.2,2.7,22.5
1684359000,28.8,39.2,28.8,22.6,9.0,2.7,22.5
1684359120,28.8,39.0,28.8,22.6,8.8,2.7,22.5
1684359240,28.8,40.2,28.8,22.6,8.5,2.7,22.5
1684359360,28.8,39.9,28.8,22.6,8.6,2.7,22.5
1684359480,28.8,40.4,28.8,22.6,8.1,2.7,22.5
1684359600,28.8,40.6,28.7,22.6,8.0,2.7,22.5
1684359720,28.8,40.6,28.7,22.6,7.7,2.7,22.5
1684359840,28.7,40.8,28.7,22.6,7.6,2.7,22.5
1684359960,28.7,41.1,28.7,22.6,7.3,2.7,22.5
1684360080,28.7,41.0,28.7,22.6,7.1,2.7,22.5
1684360200,28.7,40.9,28.7,22.6,7.0,2.7,22.5
1684360320,28.7,41.2,28.7,22.6,6.8,2.7,22.5
1684360440,28.7,41.1,28.7,22.6,6.6,2.7,22.5
1684360560,28.7,41.1,28.7,22.6,6.5,2.7,22.5
1684360680,28.7,41.2,28.7,22.6,6.2,2.7,22.5
1684360800,28.7,41.3,28.6,22.6,6.2,2.7,22.5
1684360920,28.7,41.3,28.6,22.6,6.0,2.7,22.5
1684361040,28.6,41.5,28.6,22.6,5.7,2.7,22.5
1684361160,28.7,41.3,28.6,22.6,5.8,2.7,22.5
1684361280,28.6,41.3,28.6,22.6,5.6,2.7,22.5
1684361400,28.6,41.5,28.6,22.6,5.4,2.7,22.6
1684361520,28.6,41.6,28.6,22.6,5.2,2.7,22.6
1684361640,28.6,41.7,28.6,22.6,5.1,2.7,22.6
1684361760,28.6,41.8,28.6,22.6,5.0,2.7,22.6
1684361880,28.6,41.8,28.6,22.6,4.9,2.7,22.6
1684362000,28.6,41.8,28.6,22.6,4.9,2.7,22.6
1684362120,28.6,41.7,28.6,22.6,4.9,2.7,22.6
1684362240,28.6,41.9,28.5,22.6,4.6,2.7,22.6
1684362360,28.6,41.9,28.5,22.6,4.5,2.7,22.6
1684362480,28.6,41.8,28.5,22.6,4.5,2.7,22.7
1684362600,28.6,41.8,28.5,22.6,4.5,2.7,22.7
1684362720,28.6,42.0,28.5,22.6,4.4,2.7,22.7
1684362840,28.5,42.0,28.5,22.6,4.4,2.7,22.7
1684362960,28.5,41.9,28.5,22.6,4.2,2.7,22.7
1684363080,28.5,42.1,28.5,22.6,4.2,2.7,22.7
1684363200,28.5,42.1,28.5,22.6,4.1,2.7,22.7
1684363320,28.5,42.1,28.5,22.6,4.2,2.7,22.8
1684363440,28.5,42.1,28.5,22.6,4.1,2.7,22.8
1684363560,28.5,42.1,28.5,22.6,4.0,2.7,22.8
1684363680,28.5,42.0,28.5,22.6,4.0,2.7,22.8
1684363800,28.5,42.2,28.5,22.6,4.0,2.7,22.8
1684363920,28.5,42.2,28.5,22.6,3.9,2.7,22.9
1684364040,28.5,42.1,28.5,22.6,4.0,2.7,22.9
1684364160,28.5,42.2,28.5,22.6,4.0,2.7,23.0
1684364280,28.5,42.2,28.5,22.6,3.8,2.7,23.0
1684364400,28.5,42.2,28.5,22.6,3.8,2.7,23.0
1684364520,28.5,42.2,28.5,22.6,3.9,2.7,23.1
1684364640,28.5,42.2,28.5,22.6,3.7,2.7,23.1
1684364760,28.5,42.2,28.5,22.6,3.9,2.7,23.1
1684364880,28.5,42.3,28.5,22.6,3.8,2.7,23.2
1684365000,28.5,42.2,28.5,22.6,3.7,2.7,23.2
1684365120,28.5,42.4,28.5,22.6,3.8,2.7,23.3
1684365240,28.5,42.2,28.5,22.6,3.8,2.7,23.3
1684365360,28.5,42.2,28.5,22.6,3.6,2.7,23.4
1684365480,28.5,42.1,28.5,22.6,3.9,2.7,23.4
1684365600,28.5,42.2,28.5,22.6,3.5,2.7,23.5
1684365720,28.5,42.4,28.4,22.6,3.6,2.7,23.5
1684365840,28.5,42.4,28.4,22.6,3.7,2.7,23.6
1684365960,28.4,42.3,28.4,22.6,3.4,2.7,23.6
1684366080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684366200,28.5,42.2,28.4,22.6,3.7,2.7,23.7
1684366320,28.5,42.2,28.4,22.6,3.6,2.7,23.8
1684366440,28.5,42.2,28.4,22.6,3.6,2.7,23.8
1684366560,28.4,42.3,28.4,22.6,3.5,2.7,23.9
1684366680,28.4,42.5,28.4,22.6,3.5,2.7,23.9
1684366800,28.4,42.5,28.4,22.6,3.6,2.7,24.0
1684366920,28.4,42.4,28.4,22.6,3.5,2.7,24.0
1684367040,28.4,42.4,28.4,22.6,3.6,2.7,24.0
1684367160,28.4,42.2,28.4,22.6,3.6,2.7,24.1
1684367280,28.4,42.3,28.4,22.6,3.6,2.7,24.1
1684367400,28.4,42.4,28.4,22.6,3.7,2.8,24.2
1684367520,28.4,42.3,28.4,22.6,3.5,2.7,24.2
1684367640,28.4,42.4,28.4,22.6,3.6,2.7,24.2
1684367760,28.4,42.5,28.4,22.6,3.5,2.7,24.3
1684367880,28.4,42.4,28.4,22.6,3.5,2.7,24.3
1684368000,28.4,42.2,28.4,22.6,3.6,2.8,24.3
1684368120,28.4,42.1,28.4,22.6,3.6,2.7,24.3
1684368240,28.4,42.2,28.4,22.6,3.7,2.7,24.4
1684368360,28.4,42.2,28.4,22.6,3.6,2.7,24.4
1684368480,28.4,42.2,28.4,22.6,3.6,2.7,24.4
1684368600,28.4,42.3,28.4,22.6,3.6,2.7,24.4
1684368720,28.4,42.2,28.4,22.6,3.5,2.7,24.5
1684368840,28.4,42.3,28.4,22.6,3.5,2.7,24.5
1684368960,28.4,42.0,28.4,22.6,3.5,2.7,24.5
1684369080,28.4,41.4,28.4,22.6,3.7,2.7,24.5
1684369200,28.4,41.9,28.4,22.6,3.5,2.7,24.5
1684369320,28.4,41.4,28.4,22.6,3.6,2.7,24.5
1684369440,28.4,41.8,28.4,22.6,3.5,2.6,24.5
1684369560,28.4,41.7,28.4,22.6,3.5,2.6,24.5
1684369680,27.1,42.0,27.1,22.6,3.3,2.8,24.5
1684369800,27.1,41.7,27.1,22.6,3.3,2.8,24.5
1684369920,27.1,41.9,27.1,22.6,3.4,2.8,24.5
1684370040,27.1,41.8,27.1,22.6,3.4,2.8,24.5
1684370160,27.1,41.2,27.1,22.6,3.5,2.8,24.5
1684370280,27.1,40.8,27.1,22.6,3.4,2.8,24.5
1684370400,27.1,40.9,27.1,22.6,3.4,2.8,24.5
1684370520,27.1,40.0,27.1,22.6,3.4,2.8,24.5
1684370640,27.1,39.8,27.1,22.6,3.4,2.9,24.5
1684370760,27.1,40.8,27.1,22.6,3.3,2.8,24.5
1684370880,27.1,39.5,27.1,22.6,3.4,2.8,24.5
1684371000,27.1,38.9,27.1,22.6,3.2,2.8,24.5
1684371120,27.1,41.9,27.0,22.6,2.9,2.8,24.5
1684371240,27.1,35.9,27.1,22.6,3.5,2.8,24.5
1684371360,27.1,38.5,27.1,22.6,3.4,2.8,24.5
1684371480,27.0,35.2,26.9,22.6,3.3,2.8,24.5
1684371600,26.8,38.8,26.8,22.6,3.3,2.9,24.5
1684371720,26.8,38.8,26.8,22.6,3.2,2.8,24.5
1684371840,26.7,38.7,26.7,22.6,3.1,2.8,24.5
1684371960,26.6,38.7,26.6,22.6,3.1,2.8,24.5
1684372080,26.5,38.6,26.5,22.6,3.0,2.9,24.5
1684372200,26.5,38.5,26.5,22.6,2.9,2.9,24.5
1684372320,26.4,38.5,26.4,22.6,2.8,2.9,24.4
1684372440,26.4,37.9,26.4,22.6,2.7,2.8,24.4
1684372560,26.3,38.8,26.3,22.6,2.5,2.8,24.4
1684372680,26.3,38.8,26.3,22.6,2.4,2.9,24.4
1684372800,26.3,39.2,26.2,22.6,2.5,2.9,24.3
1684372920,26.2,38.0,26.2,22.6,2.4,2.9,24.3
1684373040,26.2,38.0,26.2,22.6,2.3,2.8,24.3
1684373160,26.2,37.2,26.1,22.6,2.2,2.8,24.3
1684373280,26.1,37.7,26.1,22.6,2.1,2.8,24.2
1684373400,26.1,37.7,26.1,22.6,2.1,2.9,24.2
1684373520,26.1,37.0,26.0,22.6,2.0,2.9,24.2
1684373640,26.0,35.4,26.0,22.6,1.8,2.9,24.1
1684373760,26.0,35.4,26.0,22.6,1.7,2.8,24.1
1684373880,26.0,38.7,26.0,22.6,1.6,2.8,24.1
1684374000,26.0,38.7,25.9,22.6,1.6,2.8,24.0
1684374120,25.9,38.8,25.9,22.6,1.5,2.9,24.0
1684374240,25.9,38.2,25.9,22.6,1.5,2.9,24.0
1684374360,25.9,38.1,25.9,22.6,1.4,2.8,23.9
1684374480,25.9,38.2,25.9,22.6,1.3,2.9,23.9
1684374600,25.9,38.5,25.8,22.6,1.3,2.9,23.8
1684374720,25.9,38.5,25.8,22.6,1.2,2.9,23.8
1684374840,25.8,38.0,25.8,22.6,1.2,2.9,23.7
1684374960,25.8,38.5,25.8,22.6,1.3,2.9,23.7
1684375080,25.8,38.5,25.7,22.6,1.1,3.4,23.6
1684375200,25.8,38.0,25.8,22.6,1.0,2.9,23.6
1684375320,25.8,37.8,25.7,22.6,0.7,2.9,23.5
1684375440,25.7,37.8,25.7,22.6,0.7,3.6,23.5
1684375560,25.7,37.9,25.6,22.6,0.6,3.7,23.5
1684375680,25.6,37.1,25.6,22.6,0.6,3.5,23.4
1684375800,25.6,37.1,25.5,22.6,0.6,4.1,23.4
1684375920,25.6,37.3,25.6,22.6,0.4,3.6,23.3
1684376040,25.6,31.0,25.6,22.6,0.3,3.1,23.3
1684376160,25.6,36.1,25.6,22.6,0.4,3.0,23.2
1684376280,25.6,36.1,25.6,22.6,0.3,3.1,23.2
1684376400,25.5,30.8,25.5,22.6,0.3,3.6,23.1
1684376520,25.5,30.6,25.5,22.6,0.2,4.2,23.1
1684376640,25.5,30.4,25.4,22.6,0.2,4.3,23.0
1684376760,25.5,30.3,25.5,22.6,0.1,3.9,23.0
1684376880,25.5,29.9,25.5,22.6,0.1,3.9,23.0
1684377000,25.5,29.9,25.4,22.6,0.1,3.9,22.9
1684377120,25.5,29.8,25.5,22.6,0.1,3.5,22.9
1684377240,25.5,29.6,25.5,22.6,0.1,3.6,22.8
1684377360,25.5,29.5,25.5,22.6,0.1,3.2,22.8
1684377480,25.5,29.1,25.5,22.6,0.1,3.3,22.8
1684377600,25.4,28.8,25.4,22.6,0.0,3.9,22.7
1684377720,25.4,28.4,25.4,22.6,0.0,3.8,22.7
1684377840,25.4,28.1,25.4,22.6,0.0,4.3,22.7
1684377960,25.4,27.8,25.3,22.6,0.0,4.2,22.6
1684378080,25.4,27.2,25.3,22.6,0.0,4.2,22.6
1684378200,25.5,25.9,25.4,22.6,0.0,3.3,22.5
1684378320,25.5,25.8,25.4,22.6,0.0,3.2,22.5
1684378440,25.4,25.7,25.4,22.6,0.0,4.0,22.5
1684378560,25.4,25.7,25.4,22.6,-0.0,4.0,22.5
1684378680,25.3,25.7,25.3,22.6,-0.0,4.1,22.4
1684378800,25.3,25.7,25.3,22.6,-0.0,4.1,22.4
1684378920,25.3,25.7,25.3,22.6,-0.0,3.9,22.4
1684379040,25.4,25.7,25.3,22.6,-0.0,3.5,22.3
1684379160,25.4,21.5,25.4,22.6,-0.0,2.9,22.3
1684379280,25.4,18.5,25.4,22.6,0.0,3.4,22.3
1684379400,25.3,14.9,25.3,22.6,0.0,3.6,22.3
1684379520,25.3,11.2,25.3,22.6,0.0,4.1,22.2
1684379640,25.3,8.4,25.3,22.6,-0.0,4.2,22.2
1684379760,25.3,6.4,25.3,22.6,-0.0,3.7,22.2
1684379880,25.4,4.6,25.4,22.6,0.0,3.3,22.2
1684380000,25.4,3.4,25.4,22.6,0.0,2.8,22.2
1684380120,25.4,2.5,25.4,22.6,-0.0,3.2,22.2
1684380240,25.3,1.8,25.3,22.6,-0.0,4.0,22.1
1684380360,25.2,1.3,25.2,22.6,0.0,4.2,22.1
1684380480,25.2,1.1,25.2,22.6,-0.0,4.2,22.1
1684380600,25.2,0.8,25.2,22.6,0.0,4.0,22.1
1684380720,25.3,0.7,25.3,22.6,0.0,3.3,22.1
1684380840,25.3,0.6,25.3,22.6,-0.0,2.8,22.1
1684380960,25.3,0.5,25.3,22.6,-0.0,3.4,22.0
1684381080,25.2,0.4,25.2,22.6,-0.0,4.1,22.0
1684381200,25.2,0.4,25.2,22.6,-0.0,4.0,22.0
1684381320,25.2,0.4,25.2,22.6,-0.0,4.1,22.0
1684381440,25.2,0.3,25.2,22.6,-0.0,4.1,22.0
1684381560,25.3,0.3,25.3,22.6,-0.0,3.2,22.0
1684381680,25.3,0.3,25.3,22.6,-0.0,2.8,22.0
1684381800,25.3,0.3,25.3,22.6,-0.0,2.8,22.0
1684381920,25.2,0.3,25.2,22.6,0.0,3.4,22.0
1684382040,25.2,0.3,25.2,22.6,0.0,4.1,21.9
1684382160,25.2,0.3,25.2,22.6,0.0,4.2,21.9
1684382280,25.2,0.3,25.2,22.6,0.0,4.1,21.9
1684382400,25.2,0.3,25.2,22.6,0.0,4.1,21.9
1684382520,25.2,0.3,25.2,22.6,0.0,3.5,21.9
1684382640,25.2,0.3,25.2,22.6,-0.0,3.4,21.9
1684382760,25.2,0.3,25.2,22.6,-0.0,3.4,21.8
1684382880,25.2,0.3,25.2,22.6,-0.0,3.4,21.8
1684383000,25.2,0.3,25.2,22.6,0.0,3.4,21.8
1684383120,25.1,0.3,25.1,22.6,-0.0,4.1,21.8
1684383240,25.1,0.3,25.1,22.6,-0.0,4.0,21.8
1684383360,25.2,0.3,25.2,22.6,-0.0,3.5,21.8
1684383480,25.2,0.3,25.2,22.6,-0.0,3.5,21.8
1684383600,25.2,0.3,25.2,22.6,-0.0,3.4,21.7
1684383720,25.2,0.3,25.2,22.6,0.0,3.1,21.7
1684383840,25.2,0.3,25.2,22.6,0.0,3.5,21.7
1684383960,25.1,0.3,25.1,22.6,-0.0,3.6,21.7
1684384080,25.1,0.3,25.1,22.6,-0.0,4.2,21.7
1684384200,25.1,0.3,25.1,22.6,0.0,4.0,21.7
1684384320,25.1,0.3,25.1,22.6,-0.0,3.7,21.7
1684384440,25.2,0.3,25.2,22.6,-0.0,2.8,21.7
1684384560,25.2,0.3,25.2,22.6,-0.0,3.4,21.6
1684384680,25.1,0.3,25.1,22.6,-0.0,3.4,21.6
1684384800,25.1,0.3,25.1,22.6,-0.0,4.0,21.6
1684384920,25.1,0.3,25.1,22.6,-0.0,4.1,21.6
1684385040,25.1,0.3,25.1,22.6,-0.0,3.7,21.6
1684385160,25.1,0.3,25.1,22.6,0.0,3.3,21.6
1684385280,25.1,0.3,25.1,22.6,0.0,3.5,21.5
1684385400,25.1,0.3,25.1,22.6,-0.0,3.4,21.5
1684385520,25.1,0.3,25.1,22.6,0.0,3.4,21.5
1684385640,25.1,0.3,25.1,22.6,-0.0,3.4,21.5
1684385760,25.1,0.3,25.1,22.6,-0.0,3.6,21.5
1684385880,25.1,0.3,25.1,22.6,0.0,3.4,21.5
1684386000,25.1,0.3,25.1,22.6,-0.0,3.8,21.5
1684386120,25.0,0.3,25.0,22.6,-0.0,3.8,21.5
1684386240,25.1,0.3,25.1,22.6,0.0,3.4,21.5
1684386360,25.1,0.3,25.1,22.6,-0.0,3.4,21.5
1684386480,25.1,0.3,25.1,22.6,-0.0,3.3,21.5
1684386600,25.1,0.3,25.1,22.6,-0.0,3.1,21.5
1684386720,25.1,0.3,25.1,22.6,-0.0,3.8,21.4
1684386840,25.0,0.3,25.0,22.6,-0.0,3.8,21.4
1684386960,25.0,0.3,25.0,22.6,-0.0,3.8,21.4
1684387080,25.0,0.3,25.0,22.6,0.0,3.5,21.4
1684387200,25.0,0.3,25.0,22.6,-0.0,3.4,21.4
1684387320,25.0,0.3,25.0,22.6,-0.0,3.9,21.4
1684387440,25.1,0.3,25.1,22.6,-0.0,3.2,21.4
1684387560,25.0,0.3,25.0,22.6,-0.0,3.4,21.4
1684387680,25.0,0.3,25.0,22.6,-0.0,3.5,21.4
1684387800,25.0,0.3,25.0,22.6,0.0,3.6,21.4
1684387920,25.0,0.3,25.0,22.6,-0.0,3.6,21.3
1684388040,25.0,0.3,25.0,22.6,0.0,3.5,21.3
1684388160,25.0,0.3,25.0,22.6,-0.0,3.4,21.3
1684388280,25.0,0.3,25.0,22.6,-0.0,4.1,21.3
1684388400,25.0,0.3,25.0,22.6,-0.0,3.4,21.3
1684388520,24.9,0.3,24.9,22.6,0.0,4.1,21.3
1684388640,24.9,0.3,24.9,22.6,-0.0,4.0,21.3
1684388760,24.9,0.3,24.9,22.6,0.0,4.2,21.3
1684388880,25.0,0.3,25.0,22.6,-0.0,3.5,21.3
1684389000,25.0,0.3,25.0,22.6,0.0,3.4,21.3
1684389120,25.0,0.3,25.0,22.6,-0.0,3.5,21.3
1684389240,25.0,0.3,25.0,22.6,0.0,3.1,21.2
1684389360,24.9,0.3,24.9,22.6,-0.0,4.1,21.2
1684389480,24.9,0.3,24.9,22.6,0.0,4.2,21.2
1684389600,24.9,0.3,24.9,22.6,0.0,4.1,21.2
1684389720,24.9,0.3,24.9,22.6,0.0,4.0,21.2
1684389840,24.9,0.3,24.9,22.6,-0.0,4.0,21.2
1684389960,24.9,0.3,24.9,22.6,-0.0,3.6,21.2
1684390080,24.9,0.3,24.9,22.6,0.0,3.5,21.2
1684390200,24.9,0.3,24.9,22.6,-0.0,3.4,21.2
1684390320,24.9,0.3,24.9,22.6,0.0,4.1,21.2
1684390440,24.8,0.3,24.8,22.6,0.0,4.1,21.2
1684390560,24.9,0.3,24.9,22.6,0.0,4.1,21.2
1684390680,24.8,0.3,24.8,22.6,0.0,4.1,21.2
1684390800,24.9,0.3,24.9,22.6,0.0,3.6,21.2
1684390920,24.9,0.3,24.9,22.6,0.0,3.1,21.2
1684391040,24.9,0.3,24.9,22.6,0.0,3.4,21.2
1684391160,24.8,0.3,24.8,22.6,0.0,4.2,21.2
1684391280,24.8,0.3,24.8,22.6,-0.0,4.1,21.2
1684391400,24.9,0.3,24.9,22.6,0.0,3.8,21.1
1684391520,24.9,0.3,24.9,22.6,0.0,3.8,21.1
1684391640,24.8,0.3,24.8,22.6,0.0,3.6,21.1
1684391760,24.9,0.3,24.9,22.6,0.0,3.1,21.1
1684391880,24.9,0.3,24.9,22.6,0.0,3.5,21.1
1684392000,24.8,0.3,24.8,22.6,0.0,4.0,21.1
1684392120,24.8,0.3,24.8,22.6,0.0,4.2,21.1
1684392240,24.8,0.3,24.8,22.6,0.0,4.1,21.1
1684392360,24.8,0.3,24.8,22.6,0.0,4.1,21.1
1684392480,24.8,0.3,24.8,22.6,0.0,3.7,21.1
1684392600,24.8,0.3,24.8,22.6,0.0,4.2,21.1
1684392720,24.8,0.3,24.8,22.6,-0.0,4.2,21.1
1684392840,24.8,0.3,24.8,22.6,0.0,3.5,21.1
1684392960,24.8,0.3,24.8,22.6,0.0,3.5,21.1
1684393080,24.8,0.3,24.8,22.6,0.0,4.1,21.1
1684393200,24.8,0.3,24.8,22.6,0.0,3.6,21.1
1684393320,24.8,0.3,24.8,22.6,0.0,4.1,21.0
1684393440,24.8,0.3,24.8,22.6,0.0,4.1,21.0
1684393560,24.8,0.3,24.8,22.6,0.0,3.9,21.0
1684393680,24.8,0.3,24.8,22.6,0.0,3.4,21.0
1684393800,24.9,0.3,24.9,22.6,-0.0,2.9,21.0
1684393920,24.8,0.3,24.8,22.6,-0.0,3.2,21.0
1684394040,24.8,0.3,24.8,22.6,0.0,3.7,21.0
1684394160,24.7,0.3,24.7,22.6,0.0,4.1,21.0
1684394280,24.8,0.3,24.8,22.6,0.0,3.9,21.0
1684394400,24.8,0.3,24.8,22.6,0.0,3.1,21.0
1684394520,24.8,0.3,24.8,22.6,0.0,2.9,21.0
1684394640,24.8,0.3,24.8,22.6,-0.0,2.8,21.0
1684394760,24.8,0.3,24.8,22.6,0.0,3.8,21.0
1684394880,24.7,0.3,24.7,22.6,0.0,4.2,21.0
1684395000,24.7,0.3,24.7,22.6,0.0,4.1,21.0
1684395120,24.7,0.3,24.7,22.6,0.0,4.0,21.0
1684395240,24.8,0.3,24.8,22.6,0.0,3.5,21.0
1684395360,24.8,0.3,24.8,22.6,0.0,2.9,20.9
1684395480,24.8,0.3,24.8,22.6,-0.0,2.8,20.9
1684395600,24.8,0.3,24.8,22.6,-0.0,3.4,20.9
1684395720,24.7,0.3,24.7,22.6,-0.0,3.6,20.9
1684395840,24.7,0.3,24.7,22.6,-0.0,4.1,20.9
1684395960,24.7,0.3,24.7,22.6,-0.0,4.0,20.9
1684396080,24.7,0.3,24.7,22.6,-0.0,3.4,20.9
1684396200,24.7,0.3,24.7,22.6,0.0,3.4,20.9
1684396320,24.7,0.3,24.7,22.6,-0.0,3.4,20.9
1684396440,24.7,0.3,24.7,22.6,0.0,3.4,20.9
1684396560,24.7,0.3,24.7,22.6,-0.0,3.5,20.9
1684396680,24.7,0.3,24.7,22.6,-0.0,3.4,20.9
1684396800,24.7,0.3,24.7,22.6,-0.0,3.5,20.9
1684396920,24.7,0.3,24.7,22.6,-0.0,3.5,20.8
1684397040,24.8,0.3,24.8,22.6,-0.0,2.8,20.8
1684397160,24.8,0.3,24.8,22.6,-0.0,2.8,20.8
1684397280,24.7,0.3,24.7,22.6,-0.0,3.4,20.8
1684397400,24.6,0.3,24.6,22.6,-0.0,3.8,20.8
1684397520,24.7,0.3,24.7,22.6,-0.0,3.5,20.8
1684397640,24.7,0.3,24.7,22.6,-0.0,3.4,20.8
1684397760,24.7,0.3,24.7,22.6,-0.0,2.9,20.8
1684397880,24.7,0.3,24.7,22.6,-0.0,2.9,20.8
1684398000,24.7,0.3,24.7,22.6,-0.0,3.4,20.8
1684398120,24.7,0.3,24.7,22.6,-0.0,3.5,20.8
1684398240,24.6,0.3,24.6,22.6,-0.0,3.6,20.8
1684398360,24.6,0.3,24.6,22.6,-0.0,4.2,20.8
1684398480,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1684398600,24.6,0.3,24.6,22.6,0.0,3.5,20.8
1684398720,24.6,0.3,24.6,22.6,-0.0,3.6,20.8
1684398840,24.6,0.3,24.6,22.6,-0.0,4.1,20.8
1684398960,24.6,0.3,24.6,22.6,-0.0,3.6,20.8
1684399080,24.6,0.3,24.6,22.6,-0.0,3.6,20.8
1684399200,24.6,0.3,24.6,22.6,-0.0,4.0,20.8
1684399320,24.6,0.3,24.5,22.6,-0.0,3.9,20.7
1684399440,24.6,0.3,24.6,22.6,-0.0,3.6,20.7
1684399560,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1684399680,24.5,0.3,24.5,22.6,-0.0,4.3,20.7
1684399800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684399920,24.6,0.3,24.6,22.6,-0.0,3.5,20.7
1684400040,24.6,0.3,24.6,22.6,-0.0,3.1,20.7
1684400160,24.6,0.3,24.6,22.6,-0.0,3.9,20.7
1684400280,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1684400400,24.5,0.3,24.5,22.6,0.0,4.3,20.7
1684400520,24.6,0.3,24.6,22.6,0.0,3.5,20.7
