Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684400640,24.5,0.3,24.6,22.6,0.0,3.7,20.7
1684400760,24.5,0.3,24.5,22.6,0.0,3.3,20.7
1684400880,24.5,0.3,24.5,22.6,-0.0,3.7,20.7
1684401000,24.5,0.3,24.5,22.6,-0.0,4.1,20.7
1684401120,24.5,0.3,24.5,22.6,0.0,3.7,20.7
1684401240,24.5,0.3,24.4,22.6,-0.0,4.3,20.7
1684401360,24.4,0.3,24.4,22.6,0.0,4.3,20.7
1684401480,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1684401600,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1684401720,24.5,0.3,24.5,22.6,-0.0,4.2,20.7
1684401840,24.5,0.3,24.5,22.6,-0.0,3.6,20.7
1684401960,24.5,0.3,24.5,22.6,0.0,4.2,20.7
1684402080,24.4,0.3,24.4,22.6,0.0,4.2,20.7
1684402200,24.5,0.3,24.5,22.6,0.0,3.5,20.7
1684402320,24.5,0.3,24.5,22.6,-0.0,3.5,20.7
1684402440,24.4,0.3,24.4,22.6,0.0,4.2,20.7
1684402560,24.4,0.3,24.4,22.6,0.0,4.2,20.7
1684402680,24.4,0.3,24.4,22.6,-0.0,4.2,20.7
1684402800,24.4,0.3,24.4,22.6,0.0,4.2,20.6
1684402920,24.5,0.3,24.5,22.6,-0.0,3.5,20.6
1684403040,24.5,0.3,24.5,22.6,0.0,3.0,20.6
1684403160,24.4,0.3,24.4,22.6,-0.0,4.1,20.6
1684403280,24.4,0.3,24.4,22.6,0.0,4.2,20.6
1684403400,24.4,0.3,24.4,22.6,0.0,4.2,20.6
1684403520,24.4,0.3,24.4,22.6,-0.0,4.3,20.6
1684403640,24.4,0.3,24.4,22.6,-0.0,4.2,20.6
1684403760,24.4,0.3,24.4,22.6,-0.0,3.5,20.6
1684403880,24.4,0.3,24.4,22.6,0.0,4.0,20.6
1684404000,24.4,0.3,24.4,22.6,-0.0,3.7,20.5
1684404120,24.4,0.3,24.4,22.6,-0.0,4.1,20.5
1684404240,24.4,0.3,24.4,22.6,-0.0,4.1,20.5
1684404360,24.4,0.3,24.4,22.6,-0.0,4.1,20.5
1684404480,24.5,0.3,24.5,22.6,-0.0,3.0,20.5
1684404600,24.5,0.3,24.5,22.6,0.0,3.1,20.5
1684404720,24.4,0.3,24.4,22.6,-0.0,3.5,20.5
1684404840,24.4,0.3,24.4,22.6,-0.0,3.6,20.5
1684404960,24.3,0.3,24.3,22.6,-0.0,4.2,20.5
1684405080,24.3,0.3,24.3,22.6,0.0,4.1,20.4
1684405200,24.4,0.3,24.4,22.6,-0.0,3.5,20.4
1684405320,24.4,0.3,24.4,22.6,0.0,3.7,20.4
1684405440,24.3,0.3,24.3,22.6,0.0,4.0,20.4
1684405560,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684405680,24.4,0.3,24.4,22.6,-0.0,3.1,20.4
1684405800,24.4,0.3,24.4,22.6,-0.0,3.0,20.4
1684405920,24.4,0.3,24.4,22.6,0.0,2.9,20.4
1684406040,24.3,0.3,24.3,22.6,-0.0,3.5,20.4
1684406160,24.3,0.3,24.3,22.6,-0.0,4.1,20.4
1684406280,24.3,0.3,24.3,22.6,-0.0,3.5,20.4
1684406400,24.4,0.3,24.4,22.6,0.0,3.0,20.4
1684406520,24.4,0.3,24.4,22.6,-0.0,3.1,20.3
1684406640,24.4,0.3,24.4,22.6,0.0,2.9,20.3
1684406760,24.4,0.3,24.4,22.6,-0.0,2.8,20.3
1684406880,24.3,0.3,24.3,22.6,0.0,4.1,20.3
1684407000,24.2,0.3,24.2,22.6,-0.0,4.2,20.3
1684407120,24.2,0.3,24.2,22.6,0.0,4.2,20.3
1684407240,24.2,0.3,24.2,22.6,-0.0,4.0,20.3
1684407360,24.3,0.3,24.3,22.6,-0.0,2.9,20.3
1684407480,24.3,0.3,24.3,22.6,-0.0,2.9,20.3
1684407600,24.3,0.3,24.3,22.6,-0.0,3.5,20.3
1684407720,24.3,0.3,24.3,22.6,-0.0,3.5,20.3
1684407840,24.2,0.3,24.2,22.6,0.0,4.2,20.3
1684407960,24.2,0.3,24.2,22.6,-0.0,4.3,20.3
1684408080,24.2,0.3,24.2,22.6,-0.0,3.8,20.3
1684408200,24.3,0.3,24.3,22.6,-0.0,3.2,20.3
1684408320,24.3,0.3,24.3,22.6,0.0,3.5,20.3
1684408440,24.2,0.3,24.2,22.6,0.0,3.5,20.2
1684408560,24.2,0.3,24.2,22.6,0.0,3.7,20.2
1684408680,24.2,0.3,24.2,22.6,-0.0,4.1,20.2
1684408800,24.2,0.3,24.2,22.6,0.0,4.2,20.2
1684408920,24.2,0.3,24.2,22.6,-0.0,3.6,20.2
1684409040,24.2,0.3,24.2,22.6,0.0,4.1,20.2
1684409160,24.2,0.3,24.2,22.6,-0.0,3.7,20.2
1684409280,24.2,0.3,24.2,22.6,-0.0,3.6,20.2
1684409400,24.2,0.3,24.2,22.6,0.0,3.5,20.2
1684409520,24.2,0.3,24.2,22.6,-0.0,3.5,20.2
1684409640,24.2,0.3,24.2,22.6,-0.0,3.5,20.2
1684409760,24.2,0.3,24.2,22.6,-0.0,3.8,20.2
1684409880,24.1,0.3,24.1,22.6,0.0,4.2,20.2
1684410000,24.2,0.3,24.2,22.6,-0.0,3.7,20.2
1684410120,24.2,0.3,24.2,22.6,-0.0,3.5,20.2
1684410240,24.2,0.3,24.2,22.6,-0.0,3.4,20.1
1684410360,24.2,0.3,24.2,22.6,-0.0,2.9,20.1
1684410480,24.2,0.3,24.2,22.6,-0.0,3.8,20.1
1684410600,24.1,0.3,24.1,22.6,-0.0,4.2,20.1
1684410720,24.1,0.3,24.1,22.6,0.0,4.2,20.1
1684410840,24.1,0.3,24.1,22.6,-0.0,4.2,20.1
1684410960,24.1,0.4,24.1,22.6,-0.0,3.5,20.1
1684411080,24.2,0.4,24.2,22.6,-0.0,2.9,20.1
1684411200,24.2,0.5,24.2,22.6,-0.0,3.0,20.1
1684411320,24.1,0.6,24.1,22.6,-0.0,3.5,20.1
1684411440,24.0,0.7,24.0,22.6,-0.0,4.2,20.1
1684411560,24.0,0.9,24.0,22.6,-0.0,4.2,20.1
1684411680,24.0,1.2,24.0,22.6,-0.0,4.2,20.1
1684411800,24.2,1.5,24.2,22.6,0.0,3.0,20.1
1684411920,24.1,2.1,24.1,22.6,-0.0,3.6,20.1
1684412040,24.1,2.9,24.1,22.6,-0.0,3.5,20.1
1684412160,24.1,4.1,24.1,22.6,0.0,3.6,20.0
1684412280,24.1,5.8,24.1,22.6,0.0,3.8,20.0
1684412400,24.1,8.2,24.1,22.6,0.0,3.6,20.0
1684412520,24.1,11.2,24.0,22.6,-0.0,3.6,20.0
1684412640,24.0,14.7,24.0,22.6,-0.0,4.3,20.0
1684412760,24.0,18.3,24.0,22.6,0.0,4.3,20.0
1684412880,24.0,21.9,24.0,22.6,-0.0,3.6,20.0
1684413000,24.1,24.4,24.1,22.6,0.0,3.3,20.0
1684413120,24.1,24.4,24.1,22.6,-0.0,3.3,20.0
1684413240,24.1,24.4,24.1,22.6,-0.0,3.0,20.0
1684413360,24.0,24.4,24.0,22.6,-0.0,3.7,20.0
1684413480,24.0,24.3,23.9,22.6,0.0,4.4,20.0
1684413600,24.0,24.3,24.0,22.6,0.0,3.7,20.0
1684413720,24.1,24.7,24.0,22.6,0.0,3.3,19.9
1684413840,24.1,27.2,24.0,22.6,0.0,3.2,19.9
1684413960,24.1,28.1,24.1,22.6,0.0,3.0,19.9
1684414080,24.1,28.5,24.0,22.6,0.0,3.0,19.9
1684414200,24.0,28.9,23.9,22.6,0.0,4.3,19.9
1684414320,24.0,29.2,24.0,22.6,0.0,4.0,19.9
1684414440,23.9,29.5,23.9,22.6,0.1,4.4,19.9
1684414560,23.9,29.7,23.9,22.6,0.1,4.3,19.8
1684414680,24.0,29.9,24.0,22.6,0.1,3.0,19.8
1684414800,24.0,30.1,24.0,22.6,0.1,3.0,19.8
1684414920,24.0,30.3,24.0,22.6,0.1,3.3,19.8
1684415040,24.0,30.4,24.0,22.6,0.1,3.5,19.8
1684415160,24.0,30.6,24.0,22.6,0.2,3.4,19.8
1684415280,24.0,30.7,23.9,22.6,0.2,3.9,19.8
1684415400,24.0,30.9,24.0,22.6,0.2,3.0,19.8
1684415520,24.0,31.0,24.0,22.6,0.2,3.0,19.8
1684415640,24.0,31.1,24.0,22.6,0.2,3.0,19.8
1684415760,24.0,31.2,24.0,22.6,0.2,3.0,19.8
1684415880,24.0,31.2,24.0,22.6,0.3,3.0,19.7
1684416000,24.0,31.3,24.0,22.6,0.3,3.1,19.7
1684416120,24.0,31.3,23.9,22.6,0.3,3.6,19.7
1684416240,24.0,31.4,24.0,22.6,0.3,3.1,19.7
1684416360,24.0,31.4,24.0,22.6,0.3,3.2,19.7
1684416480,24.0,31.5,24.0,22.6,0.3,3.0,19.7
1684416600,24.0,26.6,24.0,22.6,0.4,3.0,19.7
1684416720,24.0,26.6,24.0,22.6,0.4,3.0,19.7
1684416840,23.9,26.8,23.9,22.6,0.4,3.7,19.7
1684416960,24.0,26.7,24.0,22.6,0.5,3.0,19.7
1684417080,24.0,26.6,24.0,22.6,0.5,3.0,19.7
1684417200,24.0,26.8,24.0,22.6,0.5,3.0,19.7
1684417320,24.0,26.9,24.0,22.6,0.5,3.0,19.6
1684417440,24.0,26.9,24.0,22.6,0.5,3.0,19.6
1684417560,24.0,27.0,24.0,22.6,0.5,3.0,19.6
1684417680,24.0,27.0,24.0,22.6,0.6,3.1,19.6
1684417800,24.0,27.0,24.0,22.6,0.6,3.0,19.6
1684417920,24.0,26.9,24.0,22.6,0.6,3.1,19.6
1684418040,24.0,27.0,24.0,22.6,0.6,3.0,19.6
1684418160,24.0,27.0,24.0,22.6,0.6,3.0,19.6
1684418280,24.0,27.0,24.0,22.6,0.6,3.1,19.6
1684418400,24.0,27.1,24.0,22.6,0.7,3.1,19.6
1684418520,24.0,27.0,24.0,22.6,0.7,3.0,19.6
1684418640,24.0,27.1,24.0,22.6,0.7,3.0,19.6
1684418760,24.0,27.1,24.0,22.6,0.7,3.1,19.6
1684418880,24.0,27.1,24.0,22.6,0.7,3.0,19.6
1684419000,24.0,27.0,24.0,22.6,0.9,3.0,19.6
1684419120,24.0,27.1,24.0,22.6,1.3,3.1,19.6
1684419240,24.0,38.4,24.0,22.6,1.3,3.1,19.6
1684419360,24.0,38.4,24.0,22.6,1.2,3.0,19.6
1684419480,24.0,39.1,24.0,22.6,1.3,3.1,19.6
1684419600,24.0,38.8,24.0,22.6,1.4,3.1,19.6
1684419720,24.1,38.8,24.0,22.6,1.4,3.0,19.6
1684419840,24.1,38.8,24.0,22.6,1.6,3.1,19.6
1684419960,24.1,39.4,24.1,22.6,1.8,3.1,19.6
1684420080,24.2,39.4,24.1,22.6,2.2,3.0,19.6
1684420200,24.2,39.4,24.1,22.6,2.0,3.0,19.6
1684420320,24.2,39.2,24.1,22.6,2.0,3.0,19.6
1684420440,24.1,39.2,24.1,22.6,1.7,3.0,19.6
1684420560,24.1,38.4,24.1,22.6,1.8,3.1,19.6
1684420680,24.2,39.6,24.1,22.6,2.1,3.1,19.7
1684420800,24.2,39.6,24.2,22.6,2.3,3.0,19.7
1684420920,24.2,39.4,24.2,22.6,2.1,3.0,19.7
1684421040,24.1,38.9,24.1,22.6,2.0,3.1,19.7
1684421160,24.1,38.9,24.1,22.6,2.0,3.2,19.7
1684421280,24.1,38.3,24.1,22.6,2.1,3.3,19.7
1684421400,24.1,39.0,24.1,22.6,2.1,3.1,19.7
1684421520,24.1,39.0,24.1,22.6,2.2,3.7,19.7
1684421640,24.2,39.5,24.2,22.6,2.3,3.0,19.7
1684421760,24.2,38.7,24.1,22.6,2.2,3.0,19.7
1684421880,24.1,38.7,24.1,22.6,2.2,3.7,19.8
1684422000,24.1,39.4,24.1,22.6,2.3,3.5,19.8
1684422120,24.2,37.8,24.2,22.6,2.6,3.1,19.8
1684422240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684422360,24.2,37.8,24.2,22.6,2.5,3.0,19.8
1684422480,24.2,37.8,24.2,22.6,2.6,3.1,19.8
1684422600,24.2,37.8,24.2,22.6,2.7,3.9,19.8
1684422720,24.2,38.5,24.2,22.6,2.8,3.6,19.8
1684422840,24.3,38.9,24.2,22.6,2.8,3.0,19.8
1684422960,24.3,38.9,24.2,22.6,2.7,3.1,19.8
1684423080,24.3,38.2,24.2,22.6,2.6,3.0,19.8
1684423200,24.3,39.3,24.3,22.6,2.7,3.1,19.8
1684423320,24.1,39.3,24.1,22.6,2.7,4.3,19.8
1684423440,24.2,39.4,24.2,22.6,2.7,3.5,19.8
1684423560,24.3,39.6,24.3,22.6,2.8,3.0,19.8
1684423680,24.3,39.5,24.3,22.6,3.0,3.0,19.8
1684423800,24.3,38.8,24.3,22.6,3.3,3.6,19.8
1684423920,24.3,38.2,24.3,22.6,3.0,3.6,19.8
1684424040,24.2,38.2,24.2,22.6,3.0,4.0,19.9
1684424160,24.3,38.8,24.2,22.6,2.6,3.5,19.9
1684424280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684424400,24.2,38.0,24.2,22.6,2.9,3.9,19.9
1684424520,24.1,38.4,24.1,22.6,2.8,4.4,19.9
1684424640,24.2,38.8,24.1,22.6,2.8,3.8,19.9
1684424760,24.2,38.8,24.2,22.6,3.0,3.8,19.9
1684424880,24.2,39.3,24.2,22.6,3.0,3.7,19.9
1684425000,24.3,38.9,24.3,22.6,3.0,3.1,19.9
1684425120,24.3,38.9,24.2,22.6,2.9,3.7,20.0
1684425240,24.2,38.8,24.2,22.6,3.5,4.6,20.0
1684425360,24.3,39.8,24.3,22.6,4.0,4.4,20.0
1684425480,24.4,39.8,24.3,22.6,3.9,4.3,20.0
1684425600,24.4,38.8,24.4,22.6,3.4,3.6,20.0
1684425720,24.5,39.4,24.5,22.6,3.8,3.0,20.0
1684425840,24.6,39.4,24.6,22.6,4.1,3.0,20.0
1684425960,24.6,39.6,24.6,22.6,4.4,3.7,20.0
1684426080,24.6,39.0,24.5,22.6,4.2,4.1,20.0
1684426200,24.6,39.0,24.5,22.6,3.8,3.8,20.0
1684426320,24.6,38.8,24.6,22.6,3.6,3.0,20.0
1684426440,24.6,38.8,24.6,22.6,3.5,3.0,20.1
1684426560,24.6,38.8,24.6,22.6,3.4,3.1,20.1
1684426680,24.6,38.8,24.5,22.6,3.5,3.7,20.1
1684426800,24.6,38.3,24.5,22.6,3.4,3.1,20.1
1684426920,24.6,38.3,24.5,22.6,3.7,3.7,20.1
1684427040,24.6,39.9,24.6,22.6,3.4,3.1,20.1
1684427160,24.6,39.3,24.6,22.6,3.4,3.0,20.1
1684427280,24.7,39.3,24.6,22.6,3.7,3.2,20.2
1684427400,24.6,38.9,24.6,22.6,3.8,3.7,20.2
1684427520,24.6,38.9,24.6,22.6,3.9,3.5,20.2
1684427640,24.8,38.9,24.7,22.6,3.9,3.0,20.2
1684427760,24.8,39.1,24.8,22.6,4.0,3.0,20.2
1684427880,24.8,39.1,24.8,22.6,4.3,3.0,20.2
1684428000,24.8,39.3,24.8,22.6,4.0,3.5,20.2
1684428120,24.7,38.8,24.7,22.6,3.9,3.7,20.2
1684428240,24.8,38.8,24.7,22.6,3.8,3.3,20.2
1684428360,24.8,39.0,24.8,22.6,3.5,3.0,20.2
1684428480,24.8,38.9,24.8,22.6,3.5,3.0,20.3
1684428600,24.8,38.9,24.7,22.6,3.3,3.1,20.3
1684428720,24.8,38.8,24.7,22.6,3.3,3.1,20.3
1684428840,24.7,38.9,24.7,22.6,3.4,3.7,20.3
1684428960,24.8,38.9,24.8,22.6,3.6,3.0,20.3
1684429080,24.9,38.5,24.8,22.6,3.9,3.0,20.3
1684429200,24.8,39.1,24.8,22.6,3.7,3.6,20.4
1684429320,24.8,39.1,24.7,22.6,3.6,3.5,20.4
1684429440,24.8,38.5,24.8,22.6,3.5,3.1,20.4
1684429560,24.8,39.4,24.8,22.6,3.4,3.1,20.4
1684429680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684429800,24.9,39.6,24.8,22.6,3.5,3.0,20.4
1684429920,24.8,39.1,24.8,22.6,3.7,3.8,20.4
1684430040,24.8,39.1,24.8,22.6,3.5,3.4,20.4
1684430160,24.8,39.0,24.8,22.6,3.3,3.2,20.4
1684430280,24.8,38.4,24.8,22.6,3.3,3.1,20.4
1684430400,24.8,38.4,24.8,22.6,3.2,3.0,20.4
1684430520,24.8,39.1,24.8,22.6,3.5,3.6,20.4
1684430640,24.7,38.5,24.6,22.6,3.2,4.3,20.4
1684430760,24.7,38.5,24.6,22.6,3.2,3.7,20.4
1684430880,24.6,38.9,24.6,22.6,3.2,3.7,20.4
1684431000,24.6,38.4,24.6,22.6,3.1,3.8,20.4
1684431120,24.7,38.4,24.7,22.6,3.2,3.1,20.4
1684431240,24.8,39.0,24.7,22.6,3.3,3.0,20.4
1684431360,24.7,39.5,24.7,22.6,3.3,3.7,20.4
1684431480,24.6,39.5,24.6,22.6,3.3,4.3,20.4
1684431600,24.6,38.9,24.6,22.6,3.5,4.4,20.4
1684431720,24.6,38.9,24.6,22.6,3.4,3.8,20.4
1684431840,24.8,38.9,24.8,22.6,3.7,3.0,20.4
1684431960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684432080,24.9,39.2,24.8,22.6,3.8,3.0,20.4
1684432200,24.8,39.2,24.8,22.6,3.7,3.7,20.4
1684432320,24.8,39.0,24.8,22.6,3.6,3.7,20.4
1684432440,24.8,38.4,24.8,22.6,3.5,3.1,20.4
1684432560,24.9,38.4,24.9,22.6,3.6,3.0,20.4
1684432680,24.9,38.6,24.9,22.6,3.9,3.1,20.4
1684432800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684432920,24.9,39.2,24.9,22.6,3.6,3.6,20.4
1684433040,25.0,38.6,25.0,22.6,4.0,3.0,20.4
1684433160,25.0,39.2,25.0,22.6,3.9,3.0,20.4
1684433280,25.0,39.2,25.0,22.6,4.1,3.0,20.4
1684433400,25.1,38.9,25.0,22.6,4.2,3.2,20.4
1684433520,25.0,38.9,25.0,22.6,4.1,3.8,20.4
1684433640,25.0,38.9,25.0,22.6,4.0,3.6,20.4
1684433760,25.1,39.3,25.1,22.6,4.0,3.0,20.4
1684433880,25.1,39.3,25.1,22.6,3.8,3.1,20.4
1684434000,25.0,39.3,25.0,22.6,3.9,3.6,20.4
1684434120,25.0,38.9,25.0,22.6,4.1,4.3,20.4
1684434240,25.0,39.4,25.0,22.6,4.1,3.8,20.4
1684434360,25.1,39.4,25.1,22.6,4.0,2.9,20.4
1684434480,25.2,39.1,25.2,22.6,4.3,2.9,20.4
1684434600,25.2,39.1,25.2,22.6,4.1,3.2,20.4
1684434720,25.1,39.1,25.1,22.6,4.1,3.7,20.4
1684434840,25.1,39.1,25.1,22.6,4.2,3.3,20.4
1684434960,25.1,39.0,25.1,22.6,4.1,3.6,20.4
1684435080,25.2,39.0,25.1,22.6,4.2,3.4,20.4
1684435200,25.2,39.6,25.2,22.6,4.2,3.5,20.4
1684435320,25.2,39.2,25.2,22.6,4.3,3.2,20.4
1684435440,25.2,39.2,25.2,22.6,4.4,3.6,20.4
1684435560,25.3,36.2,25.2,22.6,4.7,3.4,20.4
1684435680,25.3,36.2,25.3,22.6,4.4,3.3,20.4
1684435800,25.3,35.6,25.3,22.6,4.3,2.9,20.4
1684435920,25.4,35.8,25.3,22.6,4.3,2.9,20.4
1684436040,25.4,36.3,25.4,22.6,4.4,2.9,20.4
1684436160,25.3,38.8,25.2,22.6,4.2,4.3,20.4
1684436280,25.3,39.2,25.3,22.6,4.1,3.5,20.4
1684436400,25.3,39.2,25.3,22.6,4.1,3.0,20.4
1684436520,25.4,38.8,25.4,22.6,4.2,2.9,20.4
1684436640,25.3,39.2,25.3,22.6,4.1,3.4,20.4
1684436760,25.3,39.2,25.3,22.6,4.1,3.6,20.4
1684436880,25.3,39.2,25.2,22.6,4.2,4.2,20.5
1684437000,25.4,38.9,25.3,22.6,4.3,3.0,20.5
1684437120,25.4,38.9,25.4,22.6,4.3,2.9,20.5
1684437240,25.5,39.6,25.4,22.6,4.5,2.9,20.5
1684437360,25.4,39.8,25.4,22.6,4.5,3.3,20.5
1684437480,25.5,39.8,25.5,22.6,4.8,2.9,20.5
1684437600,25.5,39.8,25.5,22.6,4.8,3.0,20.5
1684437720,25.6,39.3,25.6,22.6,5.2,3.0,20.5
1684437840,25.7,39.3,25.6,22.6,5.2,2.9,20.5
1684437960,25.7,39.1,25.7,22.6,5.7,2.9,20.5
1684438080,25.8,38.3,25.8,22.6,5.9,2.9,20.5
1684438200,25.8,38.4,25.8,22.6,6.2,2.9,20.5
1684438320,25.8,38.4,25.8,22.6,5.8,2.9,20.5
1684438440,25.9,38.4,25.9,22.6,6.2,2.9,20.5
1684438560,25.9,38.4,25.9,22.6,6.6,2.9,20.6
1684438680,26.0,38.6,26.0,22.6,6.6,2.9,20.6
1684438800,26.0,38.1,26.0,22.6,6.9,2.9,20.6
1684438920,26.0,38.1,26.0,22.6,6.3,2.9,20.6
1684439040,26.0,37.8,26.0,22.6,6.8,2.9,20.7
1684439160,26.0,37.9,26.0,22.6,6.1,2.9,20.7
1684439280,26.1,37.9,26.1,22.6,7.0,2.8,20.7
1684439400,26.2,38.2,26.2,22.6,7.8,2.8,20.8
1684439520,26.3,37.6,26.2,22.6,7.9,2.9,20.8
1684439640,26.2,37.7,26.2,22.6,7.6,2.9,20.9
1684439760,26.3,37.6,26.3,22.6,8.4,2.9,20.9
1684439880,26.4,37.9,26.3,22.6,8.2,2.9,20.9
1684440000,26.9,37.8,26.9,22.6,13.3,2.8,21.0
1684440120,26.5,38.2,26.5,22.6,8.5,2.8,21.0
1684440240,26.5,36.4,26.5,22.6,8.5,2.9,21.0
1684440360,26.6,36.4,26.6,22.6,9.4,2.9,21.1
1684440480,26.5,37.1,26.5,22.6,8.4,2.9,21.1
1684440600,26.7,36.7,26.7,22.6,9.9,2.9,21.2
1684440720,26.7,36.7,26.7,22.6,9.9,2.8,21.2
1684440840,26.6,36.4,26.6,22.6,9.1,2.9,21.3
1684440960,26.7,36.8,26.7,22.6,9.9,2.9,21.3
1684441080,26.9,36.8,26.9,22.6,11.6,2.9,21.4
1684441200,26.8,38.6,26.8,22.6,10.3,2.9,21.4
1684441320,27.0,36.4,27.0,22.6,12.2,2.9,21.5
1684441440,27.2,37.0,27.2,22.6,13.2,2.8,21.5
1684441560,27.2,38.2,27.2,22.6,13.6,2.8,21.5
1684441680,27.1,37.7,27.1,22.6,12.2,2.8,21.6
1684441800,26.8,37.7,26.8,22.6,9.6,2.9,21.6
1684441920,26.6,37.4,26.6,22.6,8.4,2.9,21.7
1684442040,26.5,35.9,26.5,22.6,7.8,2.9,21.7
1684442160,26.6,35.9,26.6,22.6,8.5,2.9,21.7
1684442280,26.6,36.4,26.6,22.6,8.5,2.9,21.7
1684442400,26.6,37.0,26.6,22.6,9.0,2.9,21.8
1684442520,26.8,37.0,26.8,22.6,10.8,2.9,21.8
1684442640,27.2,38.1,27.2,22.6,13.7,2.8,21.8
1684442760,26.6,37.1,26.6,22.6,8.1,2.9,21.8
1684442880,27.3,36.7,27.3,22.6,14.4,2.8,21.8
1684443000,27.1,39.3,27.1,22.6,12.6,2.9,21.9
1684443120,26.8,37.7,26.8,22.6,10.9,2.9,21.9
1684443240,26.9,37.7,26.9,22.6,11.4,2.9,21.9
1684443360,26.9,35.3,26.9,22.6,12.4,2.9,21.9
1684443480,27.1,35.6,27.2,22.6,13.7,2.9,21.9
1684443600,27.0,38.9,27.0,22.6,12.2,2.9,21.9
1684443720,26.6,38.9,26.6,22.6,8.5,2.9,21.9
1684443840,26.9,38.0,26.9,22.6,11.7,2.9,21.9
1684443960,26.7,38.0,26.7,22.6,9.4,2.9,21.9
1684444080,26.8,38.1,26.8,22.6,10.9,2.9,21.9
1684444200,27.0,38.5,27.0,22.6,12.5,2.9,21.9
1684444320,26.5,35.2,26.4,22.6,7.5,2.9,21.9
1684444440,27.0,39.1,26.9,22.6,12.1,2.9,21.9
1684444560,27.0,39.1,27.0,22.6,12.1,2.9,21.9
1684444680,27.1,38.0,27.1,22.6,13.4,2.9,21.9
1684444800,27.0,37.8,27.0,22.6,12.0,2.9,21.9
1684444920,26.7,37.8,26.7,22.6,9.2,2.9,21.9
1684445040,27.1,39.1,27.1,22.6,13.1,2.9,21.9
1684445160,26.7,36.5,26.6,22.6,9.3,2.9,21.9
1684445280,27.0,35.8,27.0,22.6,12.7,2.9,21.9
1684445400,26.5,35.6,26.5,22.6,7.4,2.9,21.9
1684445520,27.0,35.3,27.0,22.6,12.8,2.8,21.8
1684445640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684445760,27.0,36.8,27.0,22.6,12.4,2.9,21.8
1684445880,27.0,38.5,27.0,22.6,12.4,2.9,21.9
1684446000,27.0,38.9,26.9,22.6,11.8,2.9,21.9
1684446120,26.4,38.9,26.4,22.6,6.5,2.9,21.9
1684446240,26.9,36.2,26.9,22.6,11.6,2.9,21.9
1684446360,26.6,36.1,26.6,22.6,8.3,2.9,21.9
1684446480,26.9,36.4,26.9,22.6,10.5,2.9,21.9
1684446600,27.1,39.2,27.1,22.6,12.5,2.9,21.9
1684446720,27.0,39.0,27.0,22.6,11.4,2.9,21.9
1684446840,27.0,38.2,27.0,22.6,11.5,2.8,21.9
1684446960,26.9,38.2,26.9,22.6,11.1,2.9,21.9
1684447080,26.8,37.9,26.7,22.6,9.0,2.9,21.9
1684447200,26.5,35.9,26.5,22.6,7.0,2.9,21.9
1684447320,26.9,36.0,26.9,22.6,11.1,2.9,21.9
1684447440,27.0,37.9,27.0,22.6,11.5,2.9,21.9
1684447560,27.0,38.1,27.0,22.6,11.4,2.8,21.9
1684447680,27.1,38.1,27.0,22.6,11.9,2.9,21.9
1684447800,26.9,38.2,26.9,22.6,10.6,2.9,21.8
1684447920,27.0,38.3,26.9,22.6,10.8,2.9,21.8
1684448040,27.0,38.3,27.0,22.6,11.0,2.9,21.8
1684448160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684448280,27.0,38.3,27.0,22.6,11.0,2.8,21.8
1684448400,27.0,38.2,27.0,22.6,11.5,2.9,21.8
1684448520,26.7,36.0,26.7,22.6,8.2,2.9,21.8
1684448640,26.9,36.5,26.9,22.6,10.1,2.9,21.8
1684448760,26.6,36.5,26.6,22.6,6.7,2.9,21.8
1684448880,26.5,36.5,26.4,22.6,5.7,2.9,21.8
1684449000,26.4,37.7,26.4,22.6,5.4,2.9,21.8
1684449120,26.4,37.7,26.4,22.6,5.4,2.9,21.8
1684449240,26.7,38.5,26.7,22.6,8.6,2.9,21.9
1684449360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684449480,26.6,37.3,26.6,22.6,7.3,2.9,21.9
1684449600,26.8,37.0,26.8,22.6,9.6,2.9,21.9
1684449720,26.7,37.4,26.7,22.6,7.9,2.9,21.9
1684449840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684449960,26.5,37.0,26.5,22.6,5.9,2.9,21.9
1684450080,26.4,37.7,26.4,22.6,5.5,2.9,21.9
1684450200,26.4,37.7,26.4,22.6,5.3,2.9,21.9
1684450320,26.4,38.4,26.4,22.6,5.4,2.9,21.9
1684450440,26.4,37.7,26.4,22.6,5.6,2.9,21.9
1684450560,26.6,37.7,26.6,22.6,7.2,2.9,21.9
1684450680,26.6,38.5,26.6,22.6,6.7,2.8,21.9
1684450800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684450920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684451040,26.5,36.9,26.5,22.6,5.8,2.9,22.0
1684451160,26.7,37.7,26.7,22.6,8.1,2.9,22.0
1684451280,26.6,37.6,26.6,22.6,6.9,2.9,22.0
1684451400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684451520,26.8,37.4,26.8,22.6,8.1,2.9,22.0
1684451640,26.9,37.5,26.9,22.6,9.1,2.9,22.0
1684451760,26.9,37.1,26.9,22.6,9.0,2.8,22.0
1684451880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684452000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684452120,26.8,36.9,26.8,22.6,7.7,2.9,22.1
1684452240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684452360,26.8,36.8,26.8,22.6,8.1,2.9,22.2
1684452480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684452600,26.8,36.7,26.8,22.6,7.9,2.9,22.3
1684452720,26.8,36.7,26.8,22.6,7.8,2.9,22.3
1684452840,26.8,36.7,26.8,22.6,7.8,2.9,22.4
1684452960,26.8,36.5,26.8,22.6,7.7,2.9,22.5
1684453080,26.8,36.5,26.8,22.6,7.5,2.9,22.5
1684453200,26.8,37.4,26.8,22.6,7.5,2.9,22.6
1684453320,26.8,37.5,26.8,22.6,7.3,2.9,22.6
1684453440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684453560,26.8,37.4,26.8,22.6,7.2,2.9,22.7
1684453680,26.8,37.0,26.8,22.6,7.1,2.9,22.8
1684453800,26.8,36.7,26.7,22.6,7.0,2.9,22.8
1684453920,26.8,36.6,26.7,22.6,6.9,2.9,22.9
1684454040,26.7,38.3,26.7,22.6,6.6,2.9,22.9
1684454160,26.7,38.3,26.7,22.6,6.6,2.9,22.9
1684454280,26.7,38.3,26.7,22.6,6.5,2.9,23.0
1684454400,26.7,38.3,26.7,22.6,6.5,2.9,23.0
1684454520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684454640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684454760,26.7,38.0,26.6,22.6,6.1,2.8,23.1
1684454880,26.7,38.0,26.6,22.6,6.0,2.9,23.1
1684455000,26.6,37.8,26.6,22.6,5.9,2.9,23.2
1684455120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684455240,26.6,37.9,26.6,22.6,5.7,2.9,23.2
1684455360,26.6,37.8,26.6,22.6,5.6,2.8,23.2
1684455480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684455600,26.6,37.8,26.6,22.6,5.3,2.8,23.3
1684455720,26.6,37.8,26.5,22.6,5.3,2.9,23.3
1684455840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684455960,26.5,37.9,26.5,22.6,5.0,2.9,23.3
1684456080,26.5,37.0,26.5,22.6,5.0,2.8,23.3
1684456200,26.5,37.0,26.5,22.6,4.8,2.8,23.4
1684456320,26.5,37.1,26.5,22.6,4.7,2.8,23.4
1684456440,26.5,37.1,26.5,22.6,4.6,2.9,23.4
1684456560,26.5,37.1,26.4,22.6,4.5,2.9,23.4
1684456680,26.5,36.2,26.4,22.6,4.4,2.9,23.4
1684456800,26.4,36.4,26.4,22.6,4.3,2.8,23.4
1684456920,26.4,36.4,26.4,22.6,4.2,2.8,23.4
1684457040,26.4,36.5,26.4,22.6,4.1,2.8,23.4
1684457160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684457280,26.4,35.8,26.3,22.6,3.8,2.9,23.4
1684457400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684457520,26.3,38.6,26.3,22.6,3.7,2.8,23.4
1684457640,26.3,38.5,26.3,22.6,3.6,2.8,23.4
1684457760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684457880,26.3,38.9,26.2,22.6,3.4,2.9,23.4
1684458000,26.2,38.8,26.2,22.6,3.3,2.9,23.4
1684458120,26.2,38.2,26.2,22.6,3.3,2.9,23.4
1684458240,26.2,38.2,26.2,22.6,3.2,2.9,23.4
1684458360,26.2,38.7,26.2,22.6,3.0,2.8,23.4
1684458480,26.2,38.7,26.2,22.6,2.9,2.8,23.3
1684458600,26.2,38.7,26.1,22.6,2.8,2.9,23.3
1684458720,26.1,38.2,26.1,22.6,2.8,2.9,23.3
1684458840,26.1,38.2,26.1,22.6,2.7,2.8,23.3
1684458960,26.1,38.2,26.1,22.6,2.6,2.9,23.3
1684459080,26.1,37.7,26.1,22.6,2.5,2.9,23.3
1684459200,26.1,37.8,26.0,22.6,2.4,2.9,23.3
1684459320,26.0,37.8,26.0,22.6,2.3,2.9,23.2
1684459440,26.0,36.8,26.0,22.6,2.2,2.9,23.2
1684459560,26.0,37.5,26.0,22.6,2.1,2.9,23.2
1684459680,26.0,37.5,26.0,22.6,2.1,2.9,23.2
1684459800,26.0,36.8,25.9,22.6,2.0,2.9,23.2
1684459920,25.9,35.2,25.9,22.6,1.8,2.9,23.1
1684460040,25.9,35.2,25.9,22.6,1.7,2.9,23.1
1684460160,25.9,38.5,25.9,22.6,1.7,2.9,23.1
1684460280,25.9,38.5,25.8,22.6,1.6,2.9,23.0
1684460400,25.9,38.1,25.8,22.6,1.5,2.9,23.0
1684460520,25.8,37.9,25.8,22.6,1.5,2.9,23.0
1684460640,25.8,37.9,25.8,22.6,1.4,2.9,23.0
1684460760,25.8,38.0,25.8,22.6,1.3,3.0,22.9
1684460880,25.8,37.4,25.8,22.6,1.3,2.9,22.9
1684461000,25.8,37.4,25.7,22.6,1.2,2.9,22.8
1684461120,25.8,38.1,25.7,22.6,1.1,2.9,22.8
1684461240,25.7,37.1,25.7,22.6,1.1,2.9,22.8
1684461360,25.7,37.1,25.7,22.6,1.0,2.9,22.7
1684461480,25.7,37.5,25.7,22.6,0.9,2.9,22.7
1684461600,25.7,36.9,25.7,22.6,0.9,2.9,22.7
1684461720,25.7,36.9,25.6,22.6,0.8,2.9,22.6
1684461840,25.6,37.1,25.6,22.6,0.8,2.9,22.6
1684461960,25.6,37.2,25.6,22.6,0.7,3.0,22.5
1684462080,25.6,37.2,25.6,22.6,0.7,2.9,22.5
1684462200,25.6,37.7,25.6,22.6,0.7,2.9,22.4
1684462320,25.6,37.1,25.6,22.6,0.6,2.9,22.4
1684462440,25.6,37.1,25.5,22.6,0.6,2.9,22.3
1684462560,25.6,37.3,25.5,22.6,0.5,2.9,22.3
1684462680,25.5,36.6,25.5,22.6,0.5,2.9,22.2
1684462800,25.5,36.6,25.5,22.6,0.4,2.9,22.2
1684462920,25.5,35.6,25.5,22.6,0.4,2.9,22.2
1684463040,25.5,31.0,25.5,22.6,0.3,2.9,22.1
1684463160,25.5,30.9,25.4,22.6,0.3,3.1,22.1
1684463280,25.5,30.8,25.4,22.6,0.3,2.9,22.0
1684463400,25.4,30.6,25.4,22.6,0.2,2.9,22.0
1684463520,25.4,30.5,25.4,22.6,0.2,3.4,21.9
1684463640,25.4,30.3,25.4,22.6,0.2,3.0,21.9
1684463760,25.4,30.2,25.4,22.6,0.1,2.9,21.8
1684463880,25.4,30.0,25.4,22.6,0.1,2.9,21.8
1684464000,25.3,29.7,25.2,22.6,0.1,4.1,21.8
1684464120,25.3,29.4,25.3,22.6,0.1,3.7,21.7
1684464240,25.3,29.2,25.3,22.6,0.1,3.5,21.7
1684464360,25.3,28.9,25.3,22.6,0.0,3.5,21.6
1684464480,25.3,28.6,25.3,22.6,0.0,3.3,21.6
1684464600,25.3,28.2,25.3,22.6,0.0,3.1,21.5
1684464720,25.2,27.8,25.2,22.6,0.0,4.1,21.5
1684464840,25.2,27.2,25.2,22.6,0.0,3.4,21.5
1684464960,25.2,25.7,25.2,22.6,0.0,3.6,21.4
1684465080,25.2,25.6,25.2,22.6,0.0,3.5,21.4
1684465200,25.2,25.5,25.2,22.6,0.0,3.5,21.4
1684465320,25.2,25.6,25.2,22.6,0.0,3.2,21.3
1684465440,25.2,25.5,25.2,22.6,0.0,3.6,21.3
1684465560,25.2,25.5,25.2,22.6,0.0,3.5,21.2
1684465680,25.2,25.4,25.2,22.6,0.0,3.6,21.2
1684465800,25.2,22.8,25.2,22.6,-0.0,3.5,21.2
1684465920,25.1,19.0,25.1,22.6,-0.0,4.0,21.1
1684466040,25.2,15.3,25.2,22.6,-0.0,3.6,21.1
1684466160,25.1,11.4,25.1,22.6,-0.0,3.5,21.1
1684466280,25.1,8.4,25.1,22.6,-0.0,3.5,21.0
1684466400,25.1,6.3,25.1,22.6,0.0,3.6,21.0
1684466520,25.1,4.6,25.1,22.6,0.0,3.6,21.0
1684466640,25.1,3.1,25.1,22.6,-0.0,3.9,21.0
1684466760,25.1,2.3,25.1,22.6,-0.0,3.7,20.9
1684466880,25.0,1.7,25.0,22.6,-0.0,3.9,20.9
1684467000,25.1,1.3,25.1,22.6,-0.0,3.5,20.9
1684467120,25.1,1.0,25.1,22.6,-0.0,3.0,20.9
1684467240,25.1,0.8,25.1,22.6,0.0,3.6,20.8
1684467360,25.0,0.7,25.0,22.6,-0.0,3.9,20.8
1684467480,25.0,0.6,25.0,22.6,-0.0,4.1,20.8
1684467600,25.0,0.5,25.0,22.6,0.0,4.1,20.8
1684467720,25.0,0.4,25.0,22.6,-0.0,4.2,20.8
1684467840,25.1,0.4,25.1,22.6,0.0,2.8,20.7
1684467960,25.1,0.3,25.1,22.6,-0.0,3.0,20.7
1684468080,25.0,0.3,25.0,22.6,-0.0,3.6,20.7
1684468200,25.0,0.3,25.0,22.6,-0.0,4.2,20.7
1684468320,25.0,0.3,25.0,22.6,0.0,4.2,20.7
1684468440,25.0,0.3,25.0,22.6,0.0,4.0,20.7
1684468560,25.0,0.3,25.0,22.6,0.0,3.5,20.6
1684468680,25.0,0.3,25.0,22.6,-0.0,3.7,20.6
1684468800,25.0,0.3,25.0,22.6,0.0,3.4,20.6
1684468920,25.0,0.3,25.0,22.6,0.0,3.5,20.6
1684469040,24.9,0.3,24.9,22.6,0.0,4.1,20.6
1684469160,24.9,0.3,24.9,22.6,0.0,4.1,20.6
1684469280,25.0,0.3,25.0,22.6,-0.0,3.4,20.6
1684469400,24.9,0.3,24.9,22.6,0.0,4.0,20.6
1684469520,24.9,0.3,24.9,22.6,-0.0,3.5,20.6
1684469640,24.9,0.3,24.9,22.6,0.0,3.5,20.5
1684469760,24.9,0.3,24.9,22.6,-0.0,3.5,20.5
1684469880,24.9,0.3,24.9,22.6,0.0,3.3,20.5
1684470000,24.9,0.3,24.9,22.6,-0.0,3.4,20.5
1684470120,24.9,0.3,24.9,22.6,0.0,4.1,20.5
1684470240,24.9,0.3,24.9,22.6,0.0,4.1,20.5
1684470360,24.9,0.3,24.9,22.6,0.0,3.6,20.5
1684470480,24.9,0.3,24.9,22.6,-0.0,3.5,20.5
1684470600,24.9,0.3,24.9,22.6,-0.0,3.5,20.5
1684470720,25.0,0.3,25.0,22.6,0.0,2.8,20.5
1684470840,24.9,0.3,24.9,22.6,-0.0,3.5,20.5
1684470960,24.8,0.3,24.8,22.6,-0.0,4.0,20.5
1684471080,24.8,0.3,24.8,22.6,0.0,4.1,20.5
1684471200,24.8,0.3,24.8,22.6,-0.0,4.2,20.5
1684471320,24.8,0.3,24.8,22.6,-0.0,3.9,20.5
1684471440,24.9,0.3,24.9,22.6,-0.0,3.1,20.5
1684471560,24.9,0.3,24.9,22.6,0.0,2.8,20.5
1684471680,24.9,0.3,24.9,22.6,-0.0,2.8,20.5
1684471800,24.8,0.3,24.8,22.6,-0.0,3.2,20.5
1684471920,24.8,0.3,24.8,22.6,0.0,4.1,20.5
1684472040,24.8,0.3,24.8,22.6,-0.0,4.0,20.5
1684472160,24.8,0.3,24.8,22.6,-0.0,4.1,20.5
1684472280,24.9,0.3,24.9,22.6,0.0,3.3,20.5
1684472400,24.9,0.3,24.9,22.6,-0.0,3.2,20.5
1684472520,24.8,0.3,24.8,22.6,-0.0,3.2,20.5
1684472640,24.8,0.3,24.9,22.6,-0.0,3.1,20.5
1684472760,24.7,0.3,24.7,22.6,-0.0,4.2,20.5
1684472880,24.7,0.3,24.7,22.6,-0.0,4.1,20.5
1684473000,24.7,0.3,24.7,22.6,-0.0,4.2,20.5
1684473120,24.7,0.3,24.7,22.6,0.0,4.1,20.5
1684473240,24.8,0.3,24.8,22.6,-0.0,2.9,20.5
1684473360,24.8,0.3,24.8,22.6,-0.0,2.9,20.5
1684473480,24.8,0.3,24.8,22.6,0.0,3.4,20.4
1684473600,24.8,0.3,24.8,22.6,0.0,3.5,20.4
1684473720,24.7,0.3,24.7,22.6,-0.0,4.2,20.4
1684473840,24.7,0.3,24.7,22.6,-0.0,4.0,20.4
1684473960,24.8,0.3,24.8,22.6,0.0,3.4,20.4
1684474080,24.8,0.3,24.8,22.6,0.0,3.5,20.4
1684474200,24.8,0.3,24.8,22.6,-0.0,3.4,20.4
1684474320,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684474440,24.8,0.3,24.8,22.6,0.0,3.2,20.4
1684474560,24.7,0.3,24.8,22.6,-0.0,3.5,20.4
1684474680,24.8,0.3,24.8,22.6,-0.0,2.9,20.4
1684474800,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684474920,24.7,0.3,24.7,22.6,-0.0,4.1,20.4
1684475040,24.7,0.3,24.7,22.6,-0.0,3.6,20.4
1684475160,24.7,0.3,24.7,22.6,-0.0,3.5,20.4
1684475280,24.7,0.3,24.7,22.6,0.0,3.5,20.4
1684475400,24.7,0.3,24.7,22.6,0.0,3.6,20.4
1684475520,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684475640,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684475760,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684475880,24.7,0.3,24.7,22.6,0.0,3.4,20.4
1684476000,24.7,0.3,24.7,22.6,-0.0,3.4,20.4
1684476120,24.7,0.3,24.7,22.6,-0.0,3.5,20.4
1684476240,24.7,0.3,24.7,22.6,0.0,2.8,20.4
1684476360,24.7,0.3,24.7,22.6,0.0,3.4,20.4
1684476480,24.6,0.3,24.6,22.6,-0.0,3.6,20.4
1684476600,24.6,0.3,24.6,22.6,0.0,3.5,20.4
1684476720,24.6,0.3,24.6,22.6,0.0,4.1,20.4
1684476840,24.6,0.3,24.6,22.6,0.0,3.4,20.4
1684476960,24.6,0.3,24.6,22.6,-0.0,3.4,20.4
1684477080,24.7,0.3,24.7,22.6,0.0,3.2,20.4
1684477200,24.7,0.3,24.7,22.6,-0.0,2.8,20.4
1684477320,24.7,0.3,24.7,22.6,-0.0,3.2,20.4
1684477440,24.6,0.3,24.6,22.6,0.0,3.8,20.4
1684477560,24.6,0.3,24.6,22.6,0.0,3.4,20.4
1684477680,24.6,0.3,24.6,22.6,-0.0,3.7,20.4
1684477800,24.6,0.3,24.6,22.6,0.0,3.5,20.4
1684477920,24.6,0.3,24.6,22.6,0.0,3.4,20.3
1684478040,24.6,0.3,24.6,22.6,-0.0,3.0,20.3
1684478160,24.6,0.3,24.6,22.6,-0.0,3.8,20.3
1684478280,24.5,0.3,24.5,22.6,0.0,4.3,20.3
1684478400,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684478520,24.5,0.3,24.5,22.6,-0.0,4.2,20.3
1684478640,24.5,0.3,24.5,22.6,0.0,3.9,20.3
1684478760,24.6,0.3,24.6,22.6,-0.0,3.3,20.3
1684478880,24.6,0.3,24.6,22.6,-0.0,3.5,20.3
1684479000,24.5,0.3,24.5,22.6,-0.0,4.1,20.3
1684479120,24.5,0.3,24.5,22.6,0.0,4.3,20.3
1684479240,24.5,0.3,24.5,22.6,-0.0,4.1,20.3
1684479360,24.5,0.3,24.5,22.6,-0.0,4.1,20.3
1684479480,24.5,0.3,24.5,22.6,-0.0,3.5,20.3
1684479600,24.6,0.3,24.6,22.6,-0.0,2.9,20.3
1684479720,24.5,0.3,24.5,22.6,-0.0,3.4,20.3
1684479840,24.5,0.3,24.5,22.6,-0.0,3.4,20.3
1684479960,24.5,0.3,24.5,22.6,0.0,4.1,20.3
1684480080,24.4,0.3,24.4,22.6,-0.0,4.2,20.3
1684480200,24.5,0.3,24.5,22.6,-0.0,3.6,20.3
1684480320,24.5,0.3,24.5,22.6,0.0,3.3,20.3
1684480440,24.5,0.3,24.5,22.6,0.0,3.0,20.3
1684480560,24.5,0.3,24.5,22.6,-0.0,3.0,20.2
1684480680,24.5,0.3,24.5,22.6,-0.0,3.5,20.2
1684480800,24.4,0.3,24.4,22.6,0.0,4.1,20.2
1684480920,24.5,0.3,24.5,22.6,-0.0,3.6,20.2
1684481040,24.4,0.3,24.4,22.6,-0.0,4.0,20.2
1684481160,24.5,0.3,24.5,22.6,0.0,3.5,20.2
1684481280,24.5,0.3,24.5,22.6,-0.0,3.0,20.2
1684481400,24.5,0.3,24.5,22.6,-0.0,2.9,20.2
1684481520,24.5,0.3,24.5,22.6,0.0,3.4,20.2
1684481640,24.4,0.3,24.4,22.6,-0.0,3.5,20.2
1684481760,24.4,0.3,24.4,22.6,-0.0,4.2,20.2
1684481880,24.4,0.3,24.4,22.6,-0.0,4.1,20.2
1684482000,24.4,0.3,24.5,22.6,-0.0,2.9,20.2
1684482120,24.5,0.3,24.5,22.6,0.0,3.0,20.2
1684482240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684482360,24.5,0.3,24.5,22.6,-0.0,2.9,20.2
1684482480,24.4,0.3,24.4,22.6,-0.0,3.6,20.2
1684482600,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684482720,24.4,0.3,24.4,22.6,0.0,3.6,20.2
1684482840,24.4,0.3,24.4,22.6,-0.0,3.7,20.2
1684482960,24.4,0.3,24.4,22.6,-0.0,3.4,20.2
1684483080,24.4,0.3,24.4,22.6,-0.0,2.9,20.2
1684483200,24.4,0.3,24.4,22.6,0.0,3.5,20.2
1684483320,24.3,0.3,24.3,22.6,-0.0,4.2,20.2
1684483440,24.4,0.3,24.4,22.6,0.0,3.0,20.2
1684483560,24.3,0.3,24.3,22.6,0.0,3.7,20.2
1684483680,24.3,0.3,24.3,22.6,-0.0,4.1,20.2
1684483800,24.4,0.3,24.4,22.6,0.0,3.1,20.2
1684483920,24.3,0.3,24.3,22.6,0.0,3.5,20.1
1684484040,24.3,0.3,24.3,22.6,0.0,3.5,20.1
1684484160,24.3,0.3,24.3,22.6,-0.0,3.1,20.1
1684484280,24.4,0.3,24.4,22.6,0.0,3.1,20.1
1684484400,24.3,0.3,24.3,22.6,0.0,3.5,20.1
1684484520,24.2,0.3,24.2,22.6,-0.0,3.9,20.1
1684484640,24.2,0.3,24.2,22.6,0.0,4.1,20.1
1684484760,24.2,0.3,24.2,22.6,-0.0,4.1,20.1
1684484880,24.3,0.3,24.3,22.6,-0.0,3.6,20.1
1684485000,24.3,0.3,24.3,22.6,0.0,2.9,20.1
1684485120,24.3,0.3,24.3,22.6,0.0,3.5,20.1
1684485240,24.3,0.3,24.3,22.6,-0.0,2.9,20.1
1684485360,24.3,0.3,24.3,22.6,0.0,3.6,20.1
1684485480,24.2,0.3,24.2,22.6,-0.0,4.1,20.1
1684485600,24.2,0.3,24.2,22.6,-0.0,3.6,20.1
1684485720,24.2,0.3,24.2,22.6,0.0,3.6,20.1
1684485840,24.2,0.3,24.2,22.6,0.0,3.4,20.1
1684485960,24.3,0.3,24.3,22.6,0.0,2.9,20.1
1684486080,24.3,0.3,24.3,22.6,0.0,3.0,20.0
1684486200,24.2,0.3,24.2,22.6,0.0,4.2,20.0
1684486320,24.1,0.3,24.1,22.6,-0.0,4.2,20.0
1684486440,24.2,0.3,24.2,22.6,-0.0,3.7,20.0
1684486560,24.2,0.3,24.2,22.6,0.0,3.6,20.0
1684486680,24.2,0.3,24.3,22.6,-0.0,2.9,20.0
1684486800,24.2,0.3,24.3,22.6,0.0,2.9,20.0
1684486920,24.2,0.3,24.2,22.6,0.0,3.4,20.0
1684487040,24.2,0.3,24.2,22.6,-0.0,3.6,20.0
1684487160,24.1,0.3,24.1,22.6,0.0,4.2,20.0
1684487280,24.1,0.3,24.1,22.6,0.0,4.3,20.0
1684487400,24.2,0.3,24.2,22.6,-0.0,3.4,20.0
1684487520,24.2,0.3,24.2,22.6,-0.0,2.9,20.0
1684487640,24.2,0.3,24.2,22.6,0.0,2.9,20.0
1684487760,24.2,0.3,24.2,22.6,-0.0,2.9,20.0
1684487880,24.1,0.3,24.1,22.6,-0.0,3.6,20.0
1684488000,24.1,0.3,24.1,22.6,0.0,4.2,20.0
1684488120,24.1,0.3,24.0,22.6,-0.0,4.3,20.0
1684488240,24.1,0.3,24.1,22.6,-0.0,3.7,20.0
1684488360,24.1,0.3,24.1,22.6,-0.0,3.5,20.0
1684488480,24.2,0.3,24.2,22.6,0.0,2.9,20.0
1684488600,24.2,0.3,24.2,22.6,-0.0,3.0,20.0
1684488720,24.1,0.3,24.1,22.6,-0.0,3.6,19.9
1684488840,24.0,0.3,24.0,22.6,0.0,4.3,19.9
1684488960,24.0,0.3,24.0,22.6,-0.0,4.2,19.9
1684489080,24.0,0.3,24.0,22.6,0.0,4.2,19.9
1684489200,24.0,0.3,24.0,22.6,-0.0,4.3,19.9
1684489320,24.1,0.3,24.1,22.6,0.0,3.0,19.9
1684489440,24.1,0.3,24.1,22.6,-0.0,3.1,19.9
1684489560,24.1,0.3,24.1,22.6,-0.0,3.5,19.9
1684489680,24.1,0.3,24.1,22.6,0.0,3.0,19.9
1684489800,24.0,0.3,24.0,22.6,0.0,3.5,19.9
1684489920,24.0,0.3,24.0,22.6,-0.0,4.3,19.9
1684490040,24.0,0.3,24.0,22.6,-0.0,3.8,19.9
1684490160,24.0,0.3,24.0,22.6,0.0,3.6,19.9
1684490280,24.0,0.3,24.0,22.6,0.0,3.6,19.9
1684490400,24.0,0.3,24.0,22.6,-0.0,3.0,19.9
1684490520,24.0,0.3,24.0,22.6,0.0,3.5,19.9
1684490640,24.0,0.3,24.0,22.6,-0.0,3.6,19.9
1684490760,24.0,0.3,24.0,22.6,-0.0,3.6,19.9
1684490880,23.9,0.3,23.9,22.6,0.0,4.2,19.8
1684491000,24.0,0.3,24.0,22.6,-0.0,3.6,19.8
1684491120,23.9,0.3,23.9,22.6,-0.0,3.7,19.8
1684491240,23.9,0.3,23.9,22.6,-0.0,4.3,19.8
1684491360,23.9,0.3,23.9,22.6,-0.0,4.3,19.8
1684491480,23.9,0.3,23.9,22.6,-0.0,3.6,19.8
1684491600,23.9,0.3,23.9,22.6,0.0,3.6,19.8
1684491720,23.9,0.3,23.9,22.6,-0.0,4.2,19.8
1684491840,23.9,0.2,23.9,22.6,-0.0,3.8,19.8
1684491960,23.9,0.3,23.9,22.6,-0.0,3.7,19.8
1684492080,23.8,0.3,23.8,22.6,-0.0,4.3,19.8
1684492200,23.8,0.2,23.8,22.6,-0.0,3.5,19.8
1684492320,23.8,0.3,23.8,22.6,-0.0,3.7,19.8
1684492440,23.9,0.2,23.9,22.6,-0.0,3.5,19.8
1684492560,23.9,0.2,23.9,22.6,-0.0,3.1,19.8
1684492680,24.0,0.3,24.0,22.6,-0.0,2.4,19.8
1684492800,24.0,0.3,24.0,22.6,-0.0,2.4,19.8
1684492920,24.0,0.3,24.0,22.6,-0.0,2.4,19.8
1684493040,24.0,0.3,24.0,22.6,0.0,2.5,19.8
1684493160,23.9,0.3,23.9,22.6,-0.0,3.0,19.7
1684493280,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684493400,23.9,0.3,23.9,22.6,-0.0,3.2,19.7
1684493520,23.9,0.3,23.9,22.6,0.0,3.0,19.7
1684493640,23.9,0.3,23.9,22.6,-0.0,2.4,19.7
1684493760,23.9,0.3,23.9,22.6,0.0,2.3,19.7
1684493880,23.9,0.3,23.9,22.6,-0.0,2.6,19.7
1684494000,23.9,0.3,23.9,22.6,-0.0,2.4,19.7
1684494120,23.9,0.3,23.9,22.6,0.0,2.7,19.7
1684494240,23.8,0.3,23.8,22.6,0.0,3.0,19.7
1684494360,23.8,0.3,23.8,22.6,0.0,3.0,19.7
1684494480,23.8,0.3,23.8,22.6,0.0,3.1,19.7
1684494600,23.8,0.2,23.8,22.6,-0.0,3.1,19.7
1684494720,23.9,0.3,23.9,22.6,0.0,2.4,19.7
1684494840,23.9,0.3,23.9,22.6,-0.0,2.4,19.7
1684494960,23.8,0.3,23.8,22.6,0.0,3.0,19.7
1684495080,23.8,0.3,23.8,22.6,0.0,2.7,19.6
1684495200,23.8,0.3,23.8,22.6,-0.0,3.0,19.6
1684495320,23.8,0.3,23.8,22.6,0.0,3.1,19.6
1684495440,23.8,0.3,23.8,22.6,-0.0,3.0,19.6
1684495560,23.8,0.3,23.8,22.6,0.0,2.5,19.6
1684495680,23.8,0.3,23.8,22.6,0.0,2.5,19.6
1684495800,23.8,0.3,23.8,22.6,-0.0,2.4,19.6
1684495920,23.8,0.3,23.8,22.6,-0.0,2.5,19.6
1684496040,23.8,0.3,23.8,22.6,-0.0,3.0,19.6
1684496160,23.8,0.3,23.8,22.6,0.0,3.0,19.6
1684496280,23.8,0.3,23.8,22.6,-0.0,3.1,19.6
1684496400,23.8,0.3,23.8,22.6,0.0,3.0,19.6
1684496520,23.7,0.3,23.7,22.6,0.0,3.2,19.6
1684496640,23.8,0.3,23.8,22.6,0.0,2.5,19.6
1684496760,23.8,0.3,23.8,22.6,0.0,2.3,19.6
1684496880,23.8,0.3,23.8,22.6,-0.0,3.0,19.5
1684497000,23.7,0.3,23.7,22.6,0.0,3.0,19.5
1684497120,23.8,0.3,23.8,22.6,-0.0,2.1,19.5
1684497240,23.8,0.3,23.8,22.6,-0.0,1.9,19.5
1684497360,23.8,0.3,23.8,22.6,0.0,2.0,19.5
1684497480,23.9,0.3,23.9,22.6,-0.0,1.9,19.5
1684497600,23.8,0.4,23.9,22.6,-0.0,1.9,19.5
1684497720,23.8,0.4,23.9,22.6,-0.0,1.9,19.5
1684497840,23.9,0.5,23.9,22.6,-0.0,1.8,19.5
1684497960,23.8,0.7,23.8,22.6,-0.0,1.9,19.5
1684498080,23.8,0.8,23.8,22.6,0.0,1.9,19.5
1684498200,23.8,1.1,23.8,22.6,-0.0,2.0,19.5
1684498320,23.8,1.5,23.8,22.6,-0.0,2.1,19.5
1684498440,23.8,2.2,23.8,22.6,0.0,1.9,19.5
1684498560,23.8,3.0,23.8,22.6,-0.0,1.8,19.5
1684498680,23.8,4.3,23.8,22.6,-0.0,1.9,19.5
1684498800,23.8,6.3,23.8,22.6,-0.0,1.8,19.5
1684498920,23.8,9.1,23.8,22.6,0.0,1.9,19.5
1684499040,23.8,12.4,23.8,22.6,-0.0,1.9,19.5
1684499160,23.8,16.2,23.8,22.6,-0.0,1.9,19.5
1684499280,23.8,20.5,23.8,22.6,-0.0,1.9,19.5
1684499400,23.8,24.0,23.8,22.6,0.0,2.0,19.4
1684499520,23.8,24.1,23.8,22.6,-0.0,2.0,19.4
1684499640,23.8,24.1,23.8,22.6,-0.0,2.0,19.4
1684499760,23.8,24.1,23.8,22.6,-0.0,2.0,19.4
1684499880,23.8,24.1,23.8,22.6,-0.0,1.9,19.4
1684500000,23.8,24.1,23.8,22.6,-0.0,2.1,19.4
1684500120,23.8,24.1,23.8,22.6,-0.0,1.9,19.4
1684500240,23.8,24.1,23.8,22.6,0.0,2.1,19.4
1684500360,23.8,24.1,23.8,22.6,0.0,1.9,19.4
1684500480,23.8,24.4,23.8,22.6,0.0,2.1,19.4
1684500600,23.8,26.4,23.8,22.6,0.0,2.0,19.4
1684500720,23.8,27.5,23.8,22.6,0.0,2.0,19.4
1684500840,23.8,27.9,23.8,22.6,0.0,1.9,19.4
1684500960,23.8,28.2,23.8,22.6,0.0,2.0,19.3
1684501080,23.8,28.4,23.8,22.6,0.0,2.0,19.3
1684501200,23.7,28.6,23.7,22.6,0.0,2.2,19.3
1684501320,23.8,28.7,23.7,22.6,0.0,2.1,19.3
1684501440,23.8,28.9,23.8,22.6,0.0,2.0,19.3
1684501560,23.8,29.2,23.8,22.6,0.1,2.0,19.3
1684501680,23.8,29.5,23.8,22.6,0.1,2.0,19.3
1684501800,23.8,29.7,23.7,22.6,0.1,2.1,19.3
1684501920,23.8,29.8,23.8,22.6,0.1,2.1,19.3
1684502040,23.8,30.0,23.8,22.6,0.1,2.0,19.3
1684502160,23.8,30.1,23.8,22.6,0.1,1.9,19.3
1684502280,23.8,30.1,23.7,22.6,0.1,2.1,19.3
1684502400,23.7,30.2,23.7,22.6,0.1,2.2,19.3
1684502520,23.8,30.3,23.8,22.6,0.2,2.0,19.3
1684502640,23.8,30.4,23.8,22.6,0.2,1.9,19.2
1684502760,23.8,30.6,23.7,22.6,0.2,2.1,19.2
1684502880,23.8,30.7,23.7,22.6,0.2,2.1,19.2
1684503000,23.7,30.8,23.7,22.6,0.2,2.1,19.2
1684503120,23.8,30.8,23.7,22.6,0.2,2.0,19.2
1684503240,23.8,30.9,23.8,22.6,0.2,2.0,19.2
1684503360,23.8,30.9,23.8,22.6,0.2,1.9,19.2
1684503480,23.8,30.9,23.8,22.6,0.3,2.0,19.2
1684503600,23.8,31.0,23.8,22.6,0.3,2.1,19.2
1684503720,23.8,31.1,23.7,22.6,0.3,2.1,19.2
1684503840,23.8,31.2,23.7,22.6,0.3,2.1,19.2
1684503960,23.8,26.2,23.7,22.6,0.4,2.2,19.2
1684504080,23.8,26.3,23.7,22.6,0.4,2.0,19.2
1684504200,23.8,26.3,23.7,22.6,0.4,2.1,19.2
1684504320,23.8,26.3,23.8,22.6,0.5,2.1,19.2
1684504440,23.8,36.3,23.8,22.6,0.5,2.1,19.2
1684504560,23.8,36.3,23.8,22.6,0.6,2.0,19.2
1684504680,23.8,37.1,23.8,22.6,0.6,2.1,19.2
1684504800,23.8,37.4,23.8,22.6,0.6,1.9,19.2
1684504920,23.8,37.4,23.8,22.6,0.6,2.0,19.2
1684505040,23.8,37.1,23.8,22.6,0.6,2.2,19.2
1684505160,23.8,37.2,23.8,22.6,0.7,2.1,19.2
1684505280,23.8,37.2,23.8,22.6,0.8,2.2,19.2
1684505400,23.8,37.8,23.8,22.6,0.8,2.1,19.2
1684505520,23.8,38.5,23.8,22.6,0.9,2.0,19.2
1684505640,23.8,38.5,23.8,22.6,0.9,1.9,19.2
1684505760,23.8,37.9,23.8,22.6,0.9,2.1,19.2
1684505880,23.8,38.6,23.8,22.6,1.0,2.1,19.2
1684506000,23.9,38.6,23.8,22.6,1.1,2.0,19.2
1684506120,23.9,37.8,23.9,22.6,1.1,2.0,19.2
1684506240,23.9,38.9,23.9,22.6,1.3,1.9,19.2
1684506360,23.9,38.9,23.9,22.6,1.4,2.1,19.2
1684506480,23.9,39.1,23.9,22.6,1.4,2.0,19.2
1684506600,24.0,38.9,24.0,22.6,1.6,2.0,19.2
1684506720,24.0,38.9,23.9,22.6,1.5,2.1,19.2
1684506840,24.0,39.1,23.9,22.6,1.5,2.1,19.2
1684506960,24.0,38.7,23.9,22.6,1.4,2.0,19.2
1684507080,24.0,38.6,23.9,22.6,1.4,2.0,19.2
1684507200,23.9,38.9,23.9,22.6,1.4,2.1,19.2
1684507320,23.9,38.7,23.9,22.6,1.5,2.2,19.2
1684507440,24.0,38.7,24.0,22.6,1.7,1.9,19.2
1684507560,24.0,39.1,24.0,22.6,1.7,2.2,19.2
1684507680,24.0,38.8,24.0,22.6,1.5,2.1,19.2
1684507800,24.0,38.8,24.0,22.6,1.6,1.9,19.2
1684507920,24.0,38.2,24.0,22.6,1.7,2.1,19.2
1684508040,24.1,39.2,24.1,22.6,1.9,2.0,19.2
1684508160,24.1,39.2,24.1,22.6,1.9,1.9,19.2
1684508280,24.2,38.8,24.1,22.6,2.2,1.9,19.2
1684508400,24.2,38.8,24.1,22.6,2.0,1.9,19.2
1684508520,24.2,38.8,24.2,22.6,2.3,1.9,19.2
1684508640,24.2,39.6,24.2,22.6,2.0,1.9,19.2
1684508760,24.2,38.6,24.1,22.6,1.9,2.1,19.2
1684508880,24.2,38.6,24.1,22.6,1.8,2.0,19.2
1684509000,24.1,38.6,24.1,22.6,1.7,2.1,19.2
1684509120,24.1,39.2,24.1,22.6,1.6,2.0,19.2
1684509240,24.1,39.2,24.1,22.6,1.7,2.1,19.2
1684509360,24.1,38.6,24.0,22.6,1.6,2.1,19.2
1684509480,24.1,38.6,24.0,22.6,1.5,2.1,19.2
1684509600,24.1,39.1,24.1,22.6,1.6,1.9,19.2
1684509720,24.1,39.2,24.1,22.6,1.6,2.0,19.2
1684509840,24.1,39.2,24.1,22.6,1.7,2.0,19.2
1684509960,24.1,39.2,24.1,22.6,1.7,2.0,19.2
1684510080,24.1,39.3,24.1,22.6,1.8,2.0,19.2
1684510200,24.2,39.3,24.2,22.6,2.0,2.0,19.2
1684510320,24.2,38.8,24.2,22.6,2.0,2.0,19.2
1684510440,24.2,39.0,24.1,22.6,1.9,2.1,19.2
1684510560,24.2,39.0,24.1,22.6,1.9,2.1,19.2
1684510680,24.2,38.3,24.1,22.6,1.9,2.1,19.2
1684510800,24.2,38.9,24.2,22.6,1.9,2.0,19.2
1684510920,24.2,38.9,24.2,22.6,2.0,1.9,19.2
1684511040,24.2,38.2,24.2,22.6,2.1,2.0,19.3
1684511160,24.2,38.7,24.2,22.6,2.1,1.9,19.3
1684511280,24.2,38.7,24.2,22.6,2.1,2.0,19.3
1684511400,24.3,39.3,24.2,22.6,2.2,2.0,19.3
1684511520,24.3,39.0,24.3,22.6,2.2,1.9,19.3
1684511640,24.3,39.0,24.3,22.6,2.3,2.0,19.3
1684511760,24.3,37.4,24.3,22.6,2.3,1.9,19.3
1684511880,24.4,37.8,24.4,22.6,2.4,1.9,19.3
1684512000,24.4,37.8,24.4,22.6,2.5,2.1,19.2
1684512120,24.3,37.8,24.3,22.6,2.6,2.5,19.2
1684512240,24.3,38.1,24.2,22.6,2.7,3.1,19.2
1684512360,24.2,38.1,24.2,22.6,2.7,3.2,19.2
1684512480,24.2,38.4,24.2,22.6,2.7,3.2,19.2
1684512600,24.2,38.8,24.2,22.6,2.8,3.1,19.2
1684512720,24.2,38.8,24.2,22.6,2.7,3.1,19.3
1684512840,24.2,38.0,24.2,22.6,2.7,3.2,19.3
1684512960,24.2,38.4,24.1,22.6,2.6,3.2,19.3
1684513080,24.1,38.4,24.1,22.6,2.5,3.2,19.3
1684513200,24.1,37.5,24.1,22.6,2.5,3.2,19.3
1684513320,24.1,37.9,24.1,22.6,2.5,3.3,19.3
1684513440,24.1,37.9,24.1,22.6,2.5,3.1,19.3
1684513560,24.1,37.5,24.0,22.6,2.5,3.1,19.3
1684513680,24.1,37.9,24.0,22.6,2.6,3.2,19.3
1684513800,24.1,37.9,24.0,22.6,2.6,3.2,19.3
1684513920,24.1,38.2,24.0,22.6,2.6,3.2,19.3
1684514040,24.1,38.3,24.0,22.6,2.7,3.2,19.3
1684514160,24.1,38.3,24.0,22.6,2.7,3.2,19.3
1684514280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684514400,24.1,39.2,24.1,22.6,2.9,3.1,19.3
1684514520,24.1,39.2,24.1,22.6,2.9,3.2,19.3
1684514640,24.1,38.7,24.1,22.6,3.0,3.2,19.3
1684514760,24.2,38.7,24.1,22.6,2.9,3.1,19.3
1684514880,24.2,38.7,24.2,22.6,2.9,3.1,19.3
1684515000,24.3,38.8,24.3,22.6,3.0,2.5,19.3
1684515120,24.3,38.8,24.3,22.6,3.0,2.5,19.3
1684515240,24.4,38.8,24.3,22.6,3.0,2.5,19.3
1684515360,24.4,38.8,24.3,22.6,3.0,2.5,19.3
1684515480,24.4,38.8,24.3,22.6,2.9,2.6,19.3
1684515600,24.3,38.8,24.3,22.6,2.9,3.1,19.3
1684515720,24.3,38.3,24.3,22.6,2.8,2.6,19.3
1684515840,24.4,38.3,24.3,22.6,2.9,2.5,19.3
1684515960,24.4,38.3,24.4,22.6,2.9,2.5,19.3
1684516080,24.4,38.3,24.4,22.6,3.0,2.5,19.3
1684516200,24.5,38.8,24.4,22.6,3.0,2.5,19.3
1684516320,24.5,38.8,24.5,22.6,3.0,2.6,19.4
1684516440,24.5,38.9,24.5,22.6,3.1,2.7,19.4
1684516560,24.5,38.8,24.5,22.6,3.1,2.7,19.4
1684516680,24.4,38.8,24.4,22.6,3.1,3.1,19.4
1684516800,24.5,38.3,24.5,22.6,3.0,2.6,19.4
1684516920,24.5,38.9,24.5,22.6,3.0,2.7,19.4
1684517040,24.4,38.9,24.4,22.6,3.1,3.7,19.4
1684517160,24.3,39.3,24.3,22.6,3.1,4.2,19.4
1684517280,24.3,38.7,24.3,22.6,3.2,4.1,19.4
1684517400,24.2,38.7,24.2,22.6,3.1,4.4,19.4
1684517520,24.2,38.7,24.2,22.6,3.1,4.1,19.4
1684517640,24.2,39.1,24.2,22.6,3.1,3.8,19.4
1684517760,24.2,39.1,24.2,22.6,3.1,3.7,19.4
1684517880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684518000,24.2,39.1,24.2,22.6,3.3,3.8,19.5
1684518120,24.2,39.1,24.2,22.6,3.4,3.8,19.5
1684518240,24.2,38.5,24.2,22.6,3.3,3.8,19.5
1684518360,24.2,38.5,24.1,22.6,3.3,3.7,19.5
1684518480,24.2,38.5,24.2,22.6,3.3,3.7,19.5
1684518600,24.2,38.5,24.2,22.6,3.4,3.7,19.5
1684518720,24.2,39.1,24.2,22.6,3.4,3.8,19.5
1684518840,24.2,39.1,24.2,22.6,3.6,4.2,19.5
1684518960,24.2,39.0,24.2,22.6,3.6,3.6,19.5
1684519080,24.3,39.0,24.3,22.6,3.5,3.0,19.5
1684519200,24.4,39.1,24.3,22.6,3.5,3.0,19.5
1684519320,24.3,38.6,24.3,22.6,3.4,3.6,19.5
1684519440,24.4,38.6,24.4,22.6,3.4,3.1,19.5
1684519560,24.4,38.7,24.3,22.6,3.2,3.3,19.5
1684519680,24.2,39.2,24.2,22.6,3.3,4.2,19.5
1684519800,24.3,39.2,24.3,22.6,3.2,3.2,19.5
1684519920,24.2,38.7,24.2,22.6,3.2,3.8,19.5
1684520040,24.3,39.1,24.2,22.6,3.3,3.6,19.5
1684520160,24.4,39.1,24.4,22.6,3.4,3.1,19.5
1684520280,24.4,38.2,24.4,22.6,3.4,3.1,19.5
1684520400,24.4,38.7,24.4,22.6,3.6,3.6,19.5
1684520520,24.5,38.7,24.4,22.6,3.7,3.1,19.5
1684520640,24.4,39.2,24.3,22.6,3.5,3.8,19.6
1684520760,24.4,38.6,24.3,22.6,3.5,3.5,19.6
1684520880,24.5,38.6,24.4,22.6,3.4,3.0,19.6
1684521000,24.5,38.7,24.5,22.6,3.5,3.0,19.6
1684521120,24.5,38.7,24.5,22.6,3.6,3.6,19.6
1684521240,24.5,38.7,24.5,22.6,3.5,3.2,19.6
1684521360,24.4,38.7,24.4,22.6,3.5,3.8,19.6
1684521480,24.5,39.2,24.5,22.6,3.6,3.0,19.6
1684521600,24.5,39.2,24.5,22.6,3.5,3.0,19.6
1684521720,24.5,38.2,24.5,22.6,3.4,3.0,19.6
1684521840,24.6,38.8,24.5,22.6,3.5,3.1,19.6
1684521960,24.5,38.8,24.5,22.6,3.5,3.4,19.6
1684522080,24.5,38.7,24.5,22.6,3.5,3.8,19.6
1684522200,24.4,38.8,24.4,22.6,3.5,4.1,19.6
1684522320,24.5,38.8,24.4,22.6,3.4,3.4,19.6
1684522440,24.5,38.7,24.5,22.6,3.4,3.0,19.7
1684522560,24.5,38.8,24.5,22.6,3.3,3.1,19.7
1684522680,24.5,38.8,24.5,22.6,3.3,3.1,19.7
1684522800,24.5,38.7,24.5,22.6,3.2,3.6,19.7
1684522920,24.4,38.7,24.4,22.6,3.3,3.8,19.7
1684523040,24.4,38.7,24.4,22.6,3.2,3.7,19.7
1684523160,24.5,38.7,24.5,22.6,3.3,3.1,19.7
1684523280,24.5,38.7,24.5,22.6,3.2,3.1,19.7
1684523400,24.5,38.7,24.5,22.6,3.2,3.0,19.7
1684523520,24.4,38.2,24.4,22.6,3.0,3.7,19.7
1684523640,24.4,38.2,24.4,22.6,3.1,3.7,19.7
1684523760,24.4,38.2,24.4,22.6,3.1,3.3,19.7
1684523880,24.4,38.7,24.3,22.6,3.2,3.7,19.7
1684524000,24.3,38.7,24.2,22.6,3.1,4.3,19.7
1684524120,24.2,38.7,24.2,22.6,2.8,3.9,19.7
1684524240,24.3,38.6,24.3,22.6,2.8,3.2,19.7
1684524360,24.3,38.7,24.3,22.6,3.0,3.1,19.7
1684524480,24.4,38.7,24.4,22.6,3.2,3.1,19.7
1684524600,24.4,38.8,24.4,22.6,3.1,3.0,19.7
1684524720,24.3,38.7,24.3,22.6,3.2,3.7,19.7
1684524840,24.3,38.7,24.2,22.6,2.9,3.7,19.7
1684524960,24.2,38.6,24.2,22.6,2.9,3.8,19.7
1684525080,24.2,38.1,24.2,22.6,2.9,3.8,19.7
1684525200,24.3,38.1,24.2,22.6,2.9,3.0,19.7
1684525320,24.3,38.7,24.3,22.6,3.1,3.1,19.7
1684525440,24.3,38.7,24.3,22.6,3.1,3.1,19.7
1684525560,24.3,38.7,24.3,22.6,3.3,3.6,19.7
1684525680,24.3,38.6,24.3,22.6,3.4,3.8,19.7
1684525800,24.3,38.7,24.3,22.6,3.5,4.0,19.7
1684525920,24.4,38.7,24.4,22.6,3.4,3.0,19.7
1684526040,24.4,39.2,24.4,22.6,3.3,3.0,19.7
1684526160,24.4,39.2,24.4,22.6,3.3,3.1,19.7
1684526280,24.4,39.2,24.4,22.6,3.4,3.6,19.7
1684526400,24.4,38.7,24.4,22.6,3.5,3.3,19.7
1684526520,24.3,38.6,24.2,22.6,3.5,4.4,19.7
1684526640,24.3,38.6,24.3,22.6,3.5,4.1,19.7
1684526760,24.5,38.7,24.5,22.6,3.6,3.1,19.7
1684526880,24.5,38.8,24.5,22.6,3.7,3.1,19.7
1684527000,24.6,38.8,24.6,22.6,3.7,3.1,19.7
1684527120,24.6,38.8,24.6,22.6,3.7,3.1,19.7
1684527240,24.8,38.9,24.7,22.6,4.4,3.0,19.7
1684527360,24.9,38.9,24.9,22.6,4.9,3.0,19.7
1684527480,24.7,38.8,24.6,22.6,2.7,3.0,19.7
1684527600,24.4,37.9,24.3,22.6,2.0,3.8,19.7
1684527720,24.5,37.9,24.4,22.6,3.8,4.2,19.7
1684527840,24.6,38.8,24.6,22.6,3.8,3.1,19.7
1684527960,24.6,38.8,24.6,22.6,3.7,3.1,19.7
1684528080,24.7,38.8,24.7,22.6,3.7,3.0,19.7
1684528200,24.7,39.4,24.7,22.6,3.6,3.0,19.7
1684528320,24.8,39.4,24.8,22.6,4.1,3.0,19.7
1684528440,24.8,38.7,24.8,22.6,4.1,3.0,19.7
1684528560,24.8,38.5,24.8,22.6,3.8,3.0,19.7
1684528680,24.8,38.5,24.8,22.6,3.9,3.1,19.7
1684528800,24.8,38.6,24.8,22.6,4.0,3.5,19.7
1684528920,24.9,38.6,24.8,22.6,4.1,3.2,19.8
1684529040,24.9,38.6,24.9,22.6,4.0,3.1,19.8
1684529160,24.9,38.6,24.8,22.6,3.4,3.0,19.8
1684529280,24.9,38.5,24.9,22.6,3.7,3.0,19.8
1684529400,24.9,38.5,24.8,22.6,3.4,3.0,19.8
1684529520,24.9,38.4,24.8,22.6,3.5,3.2,19.8
1684529640,24.8,39.0,24.8,22.6,3.7,3.3,19.8
1684529760,24.9,39.0,24.9,22.6,3.8,3.0,19.8
1684529880,25.0,38.5,24.9,22.6,3.8,3.0,19.8
1684530000,25.0,38.8,25.0,22.6,4.2,3.0,19.8
1684530120,25.1,38.8,25.1,22.6,4.3,3.0,19.8
1684530240,25.1,38.9,25.0,22.6,4.0,3.4,19.8
1684530360,25.1,38.9,25.1,22.6,4.4,3.4,19.8
1684530480,25.2,38.9,25.1,22.6,4.4,3.0,19.8
1684530600,25.2,38.8,25.2,22.6,4.6,3.0,19.8
1684530720,25.3,36.8,25.3,22.6,4.7,2.9,19.8
1684530840,25.3,36.8,25.3,22.6,4.6,2.9,19.8
1684530960,25.3,36.2,25.2,22.6,4.2,3.0,19.8
1684531080,25.2,38.9,25.2,22.6,4.1,3.0,19.8
1684531200,25.3,38.6,25.2,22.6,4.0,2.9,19.8
1684531320,25.2,38.8,25.2,22.6,3.8,3.0,19.8
1684531440,25.2,38.8,25.2,22.6,3.8,2.9,19.9
1684531560,25.2,38.7,25.2,22.6,3.7,3.0,19.9
1684531680,25.2,38.6,25.2,22.6,3.8,3.0,19.9
1684531800,25.2,38.6,25.2,22.6,4.0,3.4,19.9
1684531920,25.2,38.8,25.2,22.6,3.8,2.9,19.9
1684532040,25.2,38.8,25.2,22.6,3.6,3.3,19.9
