Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684532160,25.1,38.8,25.1,22.6,3.3,3.3,19.9
1684532280,25.1,38.6,25.1,22.6,3.5,3.0,19.9
1684532400,25.1,38.7,25.1,22.6,3.3,3.0,19.9
1684532520,25.1,38.7,25.1,22.6,3.3,3.0,19.9
1684532640,25.0,38.7,25.0,22.6,3.3,3.6,19.9
1684532760,25.0,38.0,25.0,22.6,3.3,3.5,19.9
1684532880,25.0,38.0,24.9,22.6,3.3,3.6,19.9
1684533000,25.0,38.5,25.0,22.6,3.0,3.0,19.9
1684533120,25.0,38.6,25.0,22.6,3.3,3.0,19.9
1684533240,25.1,38.6,25.1,22.6,3.6,3.0,19.9
1684533360,25.1,38.7,25.0,22.6,3.4,3.0,19.9
1684533480,25.1,38.0,25.0,22.6,3.5,3.1,19.9
1684533600,25.1,38.0,25.1,22.6,3.7,3.1,19.9
1684533720,25.1,38.7,25.1,22.6,3.5,3.0,19.9
1684533840,25.0,38.0,25.0,22.6,3.1,3.0,19.9
1684533960,24.9,38.0,24.9,22.6,3.1,4.1,19.9
1684534080,25.0,38.0,25.0,22.6,3.3,3.0,19.9
1684534200,25.0,38.6,25.0,22.6,3.3,3.1,19.9
1684534320,25.0,38.6,25.0,22.6,3.0,3.0,19.9
1684534440,25.0,38.1,25.0,22.6,3.1,3.0,19.9
1684534560,24.9,38.5,24.9,22.6,2.9,3.3,19.9
1684534680,24.9,38.5,24.8,22.6,3.1,3.6,19.9
1684534800,24.9,39.0,24.9,22.6,3.0,3.0,19.9
1684534920,24.8,38.0,24.8,22.6,2.9,3.6,19.9
1684535040,24.8,38.0,24.8,22.6,2.8,3.5,19.9
1684535160,24.8,38.5,24.8,22.6,2.9,3.0,19.9
1684535280,24.9,38.1,24.8,22.6,2.9,3.0,19.9
1684535400,24.8,38.1,24.8,22.6,3.1,3.6,19.9
1684535520,24.8,38.5,24.8,22.6,2.9,3.1,19.9
1684535640,24.8,38.0,24.8,22.6,2.8,3.0,19.9
1684535760,24.8,38.0,24.8,22.6,2.8,3.5,19.9
1684535880,24.8,38.0,24.8,22.6,2.8,3.0,19.9
1684536000,24.8,38.1,24.7,22.6,2.7,3.0,19.8
1684536120,24.7,38.1,24.6,22.6,2.4,3.6,19.9
1684536240,24.7,37.7,24.7,22.6,2.6,3.0,19.8
1684536360,24.7,38.6,24.7,22.6,2.7,3.1,19.8
1684536480,24.7,38.6,24.7,22.6,2.7,3.3,19.8
1684536600,24.6,38.0,24.6,22.6,2.7,3.3,19.8
1684536720,24.6,37.7,24.6,22.6,2.5,3.2,19.8
1684536840,24.6,37.7,24.5,22.6,2.6,3.7,19.8
1684536960,24.6,38.0,24.6,22.6,2.6,3.2,19.8
1684537200,24.5,37.3,24.5,22.6,2.5,3.8,19.8
1684537320,24.5,37.7,24.4,22.6,2.3,3.4,19.8
1684537440,24.4,37.7,24.4,22.6,2.2,3.7,19.8
1684537560,24.4,36.8,24.3,22.6,2.1,3.7,19.8
1684537680,24.4,38.9,24.3,22.6,2.0,3.3,19.8
1684537800,24.4,38.9,24.3,22.6,2.2,3.3,19.8
1684537920,24.3,36.5,24.3,22.6,2.2,3.8,19.8
1684538040,24.3,36.5,24.2,22.6,2.2,3.5,19.8
1684538160,24.3,36.5,24.3,22.6,2.2,3.0,19.7
1684538280,24.3,36.2,24.3,22.6,2.4,3.7,19.7
1684538400,24.3,36.8,24.2,22.6,2.4,3.7,19.7
1684538520,24.2,36.8,24.2,22.6,2.4,3.7,19.7
1684538640,24.2,37.1,24.1,22.6,2.4,4.4,19.7
1684538760,24.3,37.5,24.2,22.6,2.5,3.1,19.7
1684538880,24.3,37.5,24.2,22.6,2.5,3.1,19.7
1684539000,24.3,37.5,24.2,22.6,2.3,3.1,19.7
1684539120,24.3,37.1,24.2,22.6,2.3,3.1,19.7
1684539240,24.2,37.1,24.2,22.6,2.2,3.2,19.7
1684539360,24.1,38.6,24.0,22.6,2.0,4.3,19.6
1684539480,24.1,38.3,24.0,22.6,2.0,3.7,19.6
1684539600,24.1,38.3,24.1,22.6,2.2,3.5,19.6
1684539720,24.1,39.0,24.0,22.6,2.1,3.5,19.6
1684539840,24.1,38.7,24.1,22.6,2.0,3.1,19.6
1684539960,24.0,38.7,24.0,22.6,1.9,3.2,19.6
1684540080,24.0,38.7,24.0,22.6,2.0,3.7,19.6
1684540200,24.0,38.3,24.0,22.6,1.9,3.1,19.6
1684540320,24.0,38.3,24.0,22.6,1.9,3.2,19.6
1684540440,23.9,38.5,23.9,22.6,1.8,3.8,19.6
1684540560,23.9,38.8,23.9,22.6,2.0,3.2,19.6
1684540680,24.0,38.8,24.0,22.6,1.8,2.5,19.6
1684540800,24.0,37.9,24.0,22.6,1.7,2.5,19.5
1684540920,24.0,38.3,24.0,22.6,1.8,2.6,19.5
1684541040,24.0,38.3,24.0,22.6,1.6,2.6,19.5
1684541160,24.0,38.5,23.9,22.6,1.6,2.8,19.5
1684541280,23.9,38.5,23.9,22.6,1.6,3.2,19.5
1684541400,23.9,38.5,23.8,22.6,1.5,3.2,19.5
1684541520,23.9,38.4,23.8,22.6,1.5,3.2,19.5
1684541640,23.8,37.8,23.8,22.6,1.5,3.2,19.5
1684541760,23.9,37.8,23.9,22.6,1.5,2.6,19.5
1684541880,23.9,37.8,23.9,22.6,1.5,2.5,19.5
1684542000,23.9,38.7,23.9,22.6,1.5,2.5,19.5
1684542120,23.9,38.7,23.9,22.6,1.5,2.6,19.4
1684542240,23.9,38.7,23.8,22.6,1.5,3.1,19.4
1684542360,23.8,38.1,23.8,22.6,1.6,3.2,19.4
1684542480,23.8,38.1,23.8,22.6,1.7,3.3,19.4
1684542600,23.9,37.3,23.8,22.6,1.7,3.0,19.4
1684542720,23.9,38.2,23.9,22.6,1.6,2.6,19.4
1684542840,23.9,38.2,23.9,22.6,1.9,2.6,19.4
1684542960,23.9,38.8,23.9,22.6,1.7,2.6,19.4
1684543080,23.9,37.9,23.9,22.6,1.6,2.5,19.4
1684543200,23.9,37.9,23.8,22.6,1.5,2.6,19.4
1684543320,23.9,37.8,23.9,22.6,1.6,2.6,19.4
1684543440,23.8,38.8,23.8,22.6,1.5,3.2,19.4
1684543560,23.8,38.8,23.8,22.6,1.6,2.9,19.3
1684543680,23.8,37.8,23.7,22.6,1.4,3.2,19.3
1684543800,23.7,38.4,23.7,22.6,1.2,3.3,19.3
1684543920,23.9,38.4,23.8,22.6,1.1,2.1,19.3
1684544040,23.9,38.2,23.8,22.6,1.1,2.0,19.3
1684544160,23.9,37.6,23.8,22.6,1.0,2.0,19.3
1684544280,23.9,37.6,23.8,22.6,0.9,2.0,19.3
1684544400,23.9,37.8,23.8,22.6,1.0,2.0,19.3
1684544520,23.9,37.9,23.8,22.6,1.0,2.0,19.3
1684544640,23.8,37.9,23.8,22.6,0.8,2.0,19.3
1684544760,23.8,37.5,23.8,22.6,0.9,2.0,19.3
1684544880,23.8,37.2,23.8,22.6,0.9,2.0,19.3
1684545000,23.8,37.2,23.8,22.6,0.8,2.1,19.3
1684545120,23.8,37.2,23.8,22.6,0.9,2.0,19.2
1684545240,23.8,37.7,23.8,22.6,0.8,2.0,19.2
1684545360,23.8,37.7,23.8,22.6,0.8,2.0,19.2
1684545480,23.8,37.8,23.8,22.6,0.8,2.0,19.2
1684545600,23.8,37.6,23.8,22.6,0.7,2.0,19.2
1684545720,23.8,37.6,23.8,22.6,0.7,2.0,19.2
1684545840,23.8,37.5,23.7,22.6,0.6,2.1,19.2
1684545960,23.8,36.8,23.7,22.6,0.6,2.0,19.2
1684546080,23.8,36.8,23.7,22.6,0.6,2.0,19.2
1684546200,23.7,36.0,23.7,22.6,0.5,2.0,19.2
1684546320,23.7,36.5,23.7,22.6,0.5,2.0,19.1
1684546440,23.7,36.5,23.7,22.6,0.5,2.1,19.1
1684546560,23.7,35.8,23.7,22.6,0.5,2.0,19.1
1684546680,23.7,35.7,23.7,22.6,0.5,2.0,19.1
1684546800,23.7,35.7,23.7,22.6,0.5,2.0,19.1
1684546920,23.7,35.0,23.7,22.6,0.5,2.1,19.1
1684547040,23.7,35.0,23.7,22.6,0.5,2.0,19.1
1684547160,23.7,35.5,23.7,22.6,0.5,2.0,19.1
1684547280,23.7,35.0,23.7,22.6,0.4,2.0,19.0
1684547400,23.7,35.0,23.7,22.6,0.4,2.1,19.0
1684547520,23.7,35.4,23.7,22.6,0.4,2.0,19.0
1684547640,23.7,30.9,23.6,22.6,0.3,2.2,19.0
1684547760,23.7,30.9,23.6,22.6,0.3,2.0,19.0
1684547880,23.7,30.9,23.6,22.6,0.3,2.0,19.0
1684548000,23.6,30.8,23.6,22.6,0.3,2.0,19.0
1684548120,23.6,30.6,23.6,22.6,0.2,2.0,19.0
1684548240,23.6,30.6,23.6,22.6,0.2,2.0,19.0
1684548360,23.7,30.6,23.7,22.6,0.2,1.7,18.9
1684548480,23.7,30.3,23.6,22.6,0.2,1.8,18.9
1684548600,23.7,30.2,23.7,22.6,0.2,1.7,18.9
1684548720,23.7,29.8,23.6,22.6,0.2,1.8,18.9
1684548840,23.7,30.2,23.6,22.6,0.2,1.7,18.9
1684548960,23.7,30.1,23.6,22.6,0.2,1.8,18.9
1684549080,23.7,30.0,23.6,22.6,0.1,1.7,18.9
1684549200,23.6,30.0,23.6,22.6,0.1,1.8,18.8
1684549320,23.6,29.8,23.6,22.6,0.1,1.7,18.8
1684549440,23.6,29.6,23.6,22.6,0.1,1.7,18.8
1684549560,23.6,29.4,23.6,22.6,0.1,1.7,18.8
1684549680,23.6,29.3,23.6,22.6,0.1,1.7,18.8
1684549800,23.6,29.2,23.6,22.6,0.1,1.7,18.8
1684549920,23.6,29.0,23.6,22.6,0.1,1.7,18.8
1684550040,23.6,28.9,23.6,22.6,0.1,1.8,18.8
1684550160,23.6,28.6,23.6,22.6,0.0,1.7,18.8
1684550280,23.6,28.4,23.6,22.6,0.0,1.8,18.8
1684550400,23.6,28.3,23.6,22.6,0.0,1.7,18.7
1684550520,23.6,27.9,23.6,22.6,0.0,1.8,18.7
1684550640,23.6,27.5,23.6,22.6,0.0,1.7,18.7
1684550760,23.6,26.9,23.6,22.6,-0.0,1.8,18.7
1684550880,23.6,25.9,23.6,22.6,-0.0,1.8,18.7
1684551000,23.6,23.9,23.6,22.6,0.0,1.7,18.7
1684551120,23.6,23.9,23.6,22.6,0.0,1.7,18.7
1684551240,23.6,23.9,23.6,22.6,-0.0,1.7,18.7
1684551360,23.6,23.9,23.5,22.6,-0.0,1.7,18.6
1684551480,23.5,23.9,23.5,22.6,0.0,1.8,18.6
1684551600,23.6,23.9,23.5,22.6,0.0,1.7,18.6
1684551720,23.6,23.9,23.5,22.6,0.0,1.7,18.6
1684551840,23.5,23.9,23.5,22.6,0.0,1.8,18.6
1684551960,23.5,23.9,23.5,22.6,-0.0,1.8,18.6
1684552080,23.5,20.0,23.5,22.6,-0.0,1.7,18.6
1684552200,23.5,16.2,23.5,22.6,-0.0,1.7,18.6
1684552320,23.5,12.1,23.5,22.6,-0.0,1.8,18.5
1684552440,23.5,8.4,23.5,22.6,-0.0,1.6,18.5
1684552560,23.5,5.8,23.5,22.6,-0.0,1.6,18.5
1684552680,23.6,3.7,23.6,22.6,-0.0,1.3,18.5
1684552800,23.6,2.4,23.6,22.6,0.0,1.3,18.5
1684552920,23.6,1.7,23.6,22.6,-0.0,1.4,18.5
1684553040,23.6,1.2,23.6,22.6,0.0,1.3,18.5
1684553160,23.6,1.0,23.6,22.6,-0.0,1.3,18.5
1684553280,23.6,0.7,23.6,22.6,-0.0,1.3,18.5
1684553400,23.6,0.6,23.6,22.6,-0.0,1.3,18.5
1684553520,23.6,0.5,23.6,22.6,-0.0,1.4,18.5
1684553640,23.6,0.4,23.6,22.6,-0.0,1.4,18.5
1684553760,23.6,0.4,23.6,22.6,-0.0,1.4,18.4
1684553880,23.6,0.3,23.6,22.6,-0.0,1.3,18.4
1684554000,23.5,0.3,23.6,22.6,-0.0,1.4,18.4
1684554120,23.5,0.3,23.6,22.6,-0.0,1.4,18.4
1684554240,23.6,0.3,23.6,22.6,-0.0,1.3,18.4
1684554360,23.5,0.3,23.6,22.6,-0.0,1.4,18.4
1684554480,23.5,0.3,23.6,22.6,-0.0,1.3,18.4
1684554600,23.5,0.3,23.5,22.6,-0.0,1.4,18.4
1684554720,23.5,0.3,23.5,22.6,-0.0,1.5,18.4
1684554840,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1684554960,23.5,0.3,23.5,22.6,-0.0,1.4,18.4
1684555080,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1684555200,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684555320,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684555440,23.5,0.2,23.5,22.6,-0.0,1.3,18.3
1684555560,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684555680,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684555800,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684555920,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684556040,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684556160,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684556280,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684556400,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684556520,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684556640,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684556760,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684556880,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1684557000,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1684557120,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684557240,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684557360,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684557480,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684557600,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684557720,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684557840,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684557960,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684558080,23.5,0.3,23.5,22.6,0.0,1.3,18.2
1684558200,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684558320,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684558440,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684558560,23.5,0.2,23.5,22.6,-0.0,1.4,18.2
1684558680,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684558800,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684558920,23.5,0.2,23.5,22.6,-0.0,1.4,18.2
1684559040,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684559160,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684559280,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684559400,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684559520,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684559640,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684559760,23.5,0.2,23.5,22.6,-0.0,1.4,18.2
1684559880,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684560000,23.5,0.3,23.5,22.6,-0.0,1.4,18.2
1684560120,23.5,0.2,23.5,22.6,-0.0,1.4,18.2
1684560240,23.5,0.3,23.5,22.6,-0.0,1.3,18.2
1684560360,23.5,0.2,23.5,22.6,-0.0,1.4,18.2
1684560480,23.5,0.2,23.5,22.6,-0.0,1.3,18.2
1684560600,23.5,0.2,23.5,22.6,-0.0,1.4,18.1
1684560720,23.5,0.2,23.5,22.6,-0.0,1.3,18.1
1684560840,23.5,0.3,23.5,22.6,-0.0,1.3,18.1
1684560960,23.5,0.2,23.5,22.6,-0.0,1.3,18.1
1684561080,23.5,0.3,23.5,22.6,0.0,1.4,18.1
1684561200,23.5,0.3,23.5,22.6,-0.0,1.3,18.1
1684561320,23.4,0.2,23.5,22.6,-0.0,1.4,18.1
1684561440,23.4,0.3,23.5,22.6,0.0,1.3,18.1
1684561560,23.4,0.2,23.5,22.6,-0.0,1.3,18.1
1684561680,23.4,0.3,23.5,22.6,-0.0,1.4,18.1
1684561800,23.4,0.2,23.4,22.6,-0.0,1.4,18.1
1684561920,23.4,0.3,23.5,22.6,-0.0,1.3,18.1
1684562040,23.4,0.2,23.4,22.6,-0.0,1.5,18.1
1684562160,23.4,0.3,23.4,22.6,0.0,1.5,18.1
1684562280,23.4,0.2,23.4,22.6,-0.0,1.3,18.1
1684562400,23.4,0.3,23.5,22.6,-0.0,1.3,18.1
1684562520,23.4,0.2,23.4,22.6,-0.0,1.4,18.1
1684562640,23.4,0.3,23.5,22.6,-0.0,1.3,18.1
1684562760,23.4,0.2,23.4,22.6,-0.0,1.3,18.1
1684562880,23.4,0.3,23.4,22.6,-0.0,1.3,18.1
1684563000,23.4,0.2,23.4,22.6,-0.0,1.4,18.1
1684563120,23.4,0.3,23.4,22.6,-0.0,1.3,18.1
1684563240,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684563360,23.4,0.3,23.4,22.6,-0.0,1.3,18.0
1684563480,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684563600,23.4,0.3,23.4,22.6,-0.0,1.3,18.0
1684563720,23.4,0.2,23.4,22.6,-0.0,1.3,18.0
1684563840,23.4,0.3,23.4,22.6,-0.0,1.3,18.0
1684563960,23.4,0.2,23.4,22.6,-0.0,1.3,18.0
1684564080,23.4,0.3,23.4,22.6,-0.0,1.4,18.0
1684564200,23.4,0.2,23.4,22.6,-0.0,1.3,18.0
1684564320,23.4,0.3,23.4,22.6,-0.0,1.4,18.0
1684564440,23.4,0.2,23.4,22.6,-0.0,1.3,18.0
1684564560,23.4,0.3,23.4,22.6,-0.0,1.4,18.0
1684564680,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684564800,23.4,0.3,23.4,22.6,-0.0,1.3,18.0
1684564920,23.4,0.3,23.4,22.6,-0.0,1.3,18.0
1684565040,23.4,0.3,23.4,22.6,0.0,1.4,18.0
1684565160,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684565280,23.4,0.3,23.4,22.6,-0.0,1.4,18.0
1684565400,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684565520,23.4,0.3,23.4,22.6,0.0,1.3,18.0
1684565640,23.4,0.2,23.4,22.6,-0.0,1.3,18.0
1684565760,23.4,0.3,23.4,22.6,0.0,1.4,18.0
1684565880,23.4,0.2,23.4,22.6,-0.0,1.4,18.0
1684566000,23.4,0.3,23.4,22.6,0.0,1.4,18.0
1684566120,23.4,0.3,23.4,22.6,-0.0,1.4,17.9
1684566240,23.4,0.3,23.4,22.6,-0.0,1.4,17.9
1684566360,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684566480,23.4,0.3,23.4,22.6,0.0,1.5,17.9
1684566600,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684566720,23.4,0.3,23.4,22.6,-0.0,1.4,17.9
1684566840,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684566960,23.4,0.3,23.4,22.6,0.0,1.4,17.9
1684567080,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684567200,23.4,0.3,23.4,22.6,0.0,1.4,17.9
1684567320,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684567440,23.4,0.3,23.4,22.6,-0.0,1.5,17.9
1684567560,23.4,0.2,23.4,22.6,-0.0,1.4,17.9
1684567680,23.4,0.2,23.4,22.6,-0.0,1.2,17.9
1684567800,23.4,0.2,23.4,22.6,-0.0,1.1,17.9
1684567920,23.4,0.3,23.4,22.6,-0.0,1.1,17.9
1684568040,23.4,0.2,23.4,22.6,-0.0,1.1,17.9
1684568160,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684568280,23.4,0.3,23.4,22.6,0.0,1.1,17.8
1684568400,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684568520,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684568640,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684568760,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684568880,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684569000,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684569120,23.4,0.2,23.4,22.6,-0.0,1.2,17.8
1684569240,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684569360,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684569480,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684569600,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684569720,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684569840,23.4,0.2,23.4,22.6,-0.0,1.2,17.8
1684569960,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684570080,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684570200,23.4,0.2,23.4,22.6,-0.0,1.2,17.8
1684570320,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684570440,23.4,0.2,23.4,22.6,-0.0,1.2,17.8
1684570560,23.4,0.3,23.4,22.6,-0.0,1.2,17.8
1684570680,23.4,0.2,23.4,22.6,-0.0,1.1,17.8
1684570800,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684570920,23.4,0.2,23.4,22.6,-0.0,1.2,17.8
1684571040,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684571160,23.4,0.3,23.4,22.6,0.0,1.3,17.8
1684571280,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684571400,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684571520,23.4,0.3,23.4,22.6,-0.0,1.1,17.8
1684571640,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684571760,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684571880,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572000,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572120,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572240,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572360,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684572480,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572600,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572720,23.4,0.2,23.4,22.6,-0.0,1.2,17.7
1684572840,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684572960,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684573080,23.4,0.3,23.4,22.6,0.0,1.1,17.7
1684573200,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684573320,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684573440,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684573560,23.4,0.3,23.4,22.6,0.0,1.1,17.7
1684573680,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684573800,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1684573920,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684574040,23.3,0.3,23.4,22.6,-0.0,1.1,17.7
1684574160,23.4,0.3,23.4,22.6,0.0,1.1,17.7
1684574280,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684574400,23.3,0.3,23.4,22.6,-0.0,1.1,17.7
1684574520,23.3,0.2,23.4,22.6,-0.0,1.1,17.7
1684574640,23.4,0.3,23.4,22.6,-0.0,1.1,17.7
1684574760,23.3,0.3,23.4,22.6,0.0,1.1,17.7
1684574880,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684575000,23.3,0.2,23.4,22.6,-0.0,1.1,17.7
1684575120,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684575240,23.3,0.2,23.3,22.6,-0.0,1.2,17.6
1684575360,23.3,0.3,23.3,22.6,-0.0,1.2,17.6
1684575480,23.3,0.2,23.4,22.6,-0.0,1.1,17.6
1684575600,23.3,0.3,23.4,22.6,-0.0,1.1,17.6
1684575720,23.3,0.3,23.3,22.6,-0.0,1.2,17.6
1684575840,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684575960,23.3,0.3,23.4,22.6,-0.0,1.1,17.6
1684576080,23.3,0.3,23.4,22.6,0.0,1.1,17.6
1684576200,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684576320,23.3,0.3,23.3,22.6,-0.0,1.2,17.6
1684576440,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684576560,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684576680,23.3,0.3,23.3,22.6,0.0,1.2,17.6
1684576800,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684576920,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1684577040,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684577160,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1684577280,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1684577400,23.3,0.2,23.3,22.6,-0.0,1.2,17.6
1684577520,23.3,0.3,23.3,22.6,-0.0,1.3,17.6
1684577640,23.3,0.2,23.3,22.6,-0.0,1.1,17.6
1684577760,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1684577880,23.3,0.3,23.3,22.6,-0.0,1.1,17.6
1684578000,23.3,0.2,23.3,22.6,-0.0,1.2,17.6
1684578120,23.3,0.2,23.3,22.6,-0.0,1.1,17.5
1684578240,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684578360,23.3,0.2,23.3,22.6,-0.0,1.1,17.5
1684578480,23.3,0.2,23.3,22.6,-0.0,1.2,17.5
1684578600,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684578720,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684578840,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1684578960,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579080,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579200,23.3,0.2,23.3,22.6,-0.0,1.1,17.5
1684579320,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579440,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579560,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579680,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579800,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684579920,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684580040,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1684580160,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684580280,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684580400,23.3,0.3,23.3,22.6,0.0,1.1,17.5
1684580520,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684580640,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684580760,23.3,0.3,23.3,22.6,0.0,1.2,17.5
1684580880,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684581000,23.3,0.3,23.3,22.6,0.0,1.1,17.5
1684581120,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684581240,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684581360,23.3,0.3,23.3,22.6,-0.0,1.1,17.5
1684581480,23.2,0.3,23.3,22.6,-0.0,1.3,17.4
1684581600,23.3,0.3,23.3,22.6,-0.0,1.1,17.4
1684581720,23.3,0.3,23.3,22.6,-0.0,1.1,17.4
1684581840,23.3,0.3,23.3,22.6,0.0,0.9,17.4
1684581960,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684582080,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684582200,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684582320,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684582440,23.3,0.3,23.3,22.6,0.0,0.9,17.4
1684582560,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684582680,23.3,0.3,23.3,22.6,0.0,0.9,17.4
1684582800,23.3,0.3,23.3,22.6,0.0,0.9,17.4
1684582920,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684583040,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684583160,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684583280,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684583400,23.3,0.3,23.3,22.6,0.0,0.9,17.4
1684583520,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684583640,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684583760,23.3,0.3,23.3,22.6,0.0,1.0,17.4
1684583880,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684584000,23.3,0.3,23.3,22.6,-0.0,0.9,17.4
1684584120,23.3,0.3,23.3,22.6,-0.0,0.8,17.4
1684584240,23.3,0.4,23.3,22.6,-0.0,1.0,17.4
1684584360,23.3,0.5,23.3,22.6,-0.0,0.9,17.4
1684584480,23.3,0.7,23.3,22.6,-0.0,1.0,17.4
1684584600,23.3,0.9,23.3,22.6,-0.0,0.9,17.4
1684584720,23.3,1.2,23.3,22.6,-0.0,0.9,17.3
1684584840,23.3,1.7,23.3,22.6,-0.0,0.8,17.3
1684584960,23.3,2.5,23.3,22.6,-0.0,0.9,17.3
1684585080,23.3,3.7,23.3,22.6,-0.0,0.8,17.3
1684585200,23.3,5.6,23.3,22.6,-0.0,1.0,17.3
1684585320,23.3,8.2,23.3,22.6,-0.0,1.0,17.3
1684585440,23.3,11.4,23.3,22.6,-0.0,1.0,17.3
1684585560,23.3,15.3,23.3,22.6,-0.0,0.8,17.3
1684585680,23.3,19.4,23.3,22.6,-0.0,0.8,17.3
1684585800,23.3,23.0,23.3,22.6,-0.0,0.9,17.3
1684585920,23.3,25.1,23.3,22.6,-0.0,0.9,17.3
1684586040,23.3,23.6,23.3,22.6,-0.0,1.0,17.3
1684586160,23.3,23.6,23.3,22.6,-0.0,1.0,17.3
1684586280,23.3,23.6,23.3,22.6,-0.0,0.9,17.3
1684586400,23.3,23.6,23.3,22.6,-0.0,0.8,17.3
1684586520,23.3,23.6,23.3,22.6,-0.0,0.9,17.3
1684586640,23.3,23.6,23.3,22.6,-0.0,0.8,17.3
1684586760,23.3,23.6,23.3,22.6,0.0,1.0,17.3
1684586880,23.3,24.0,23.3,22.6,0.0,0.9,17.3
1684587000,23.3,26.2,23.3,22.6,0.0,1.0,17.3
1684587120,23.3,27.2,23.3,22.6,0.0,0.8,17.2
1684587240,23.3,27.4,23.2,22.6,0.0,1.0,17.2
1684587360,23.3,27.5,23.3,22.6,0.0,1.0,17.2
1684587480,23.2,27.9,23.2,22.6,0.0,1.1,17.2
1684587600,23.3,28.2,23.3,22.6,0.0,0.9,17.2
1684587720,23.3,28.6,23.3,22.6,0.0,0.8,17.2
1684587840,23.3,29.1,23.2,22.6,0.1,1.0,17.2
1684587960,23.3,29.4,23.3,22.6,0.1,0.9,17.2
1684588080,23.3,29.4,23.3,22.6,0.1,0.9,17.2
1684588200,23.3,29.4,23.3,22.6,0.1,0.9,17.2
1684588320,23.3,29.8,23.3,22.6,0.1,0.9,17.2
1684588440,23.3,29.9,23.3,22.6,0.1,0.8,17.2
1684588560,23.3,29.9,23.3,22.6,0.1,1.0,17.2
1684588680,23.3,29.9,23.3,22.6,0.1,0.9,17.2
1684588800,23.3,30.2,23.3,22.6,0.2,0.8,17.2
1684588920,23.3,30.5,23.3,22.6,0.2,1.0,17.2
1684589040,23.3,30.7,23.3,22.6,0.2,1.0,17.2
1684589160,23.3,30.9,23.3,22.6,0.3,1.0,17.2
1684589280,23.3,31.0,23.3,22.6,0.3,0.8,17.2
1684589400,23.3,31.0,23.3,22.6,0.3,0.8,17.2
1684589520,23.4,31.1,23.3,22.6,0.3,0.8,17.2
1684589640,23.4,26.0,23.4,22.6,0.4,0.8,17.2
1684589760,23.4,26.0,23.4,22.6,0.5,0.9,17.2
1684589880,23.4,26.1,23.4,22.6,0.5,0.8,17.2
1684590000,23.4,26.1,23.4,22.6,0.5,0.9,17.2
1684590120,23.4,26.4,23.4,22.6,0.6,0.9,17.2
1684590240,23.4,26.5,23.4,22.6,0.7,0.9,17.2
1684590360,23.5,26.6,23.5,22.6,0.7,0.8,17.2
1684590480,23.5,26.7,23.5,22.6,0.7,0.8,17.2
1684590600,23.5,26.7,23.5,22.6,0.8,1.0,17.2
1684590720,23.5,26.7,23.5,22.6,0.9,0.8,17.2
1684590840,23.5,27.0,23.5,22.6,0.8,1.0,17.2
1684590960,23.5,27.0,23.5,22.6,0.9,0.9,17.2
1684591080,23.6,27.0,23.6,22.6,0.8,0.8,17.2
1684591200,23.5,27.0,23.5,22.6,0.8,1.0,17.2
1684591320,23.5,27.0,23.5,22.6,0.9,1.0,17.2
1684591440,23.6,26.9,23.6,22.6,0.9,0.9,17.2
1684591560,23.6,27.0,23.6,22.6,0.9,1.0,17.2
1684591680,23.6,27.0,23.6,22.6,0.8,0.8,17.2
1684591800,23.5,26.7,23.5,22.6,0.7,0.9,17.2
1684591920,23.5,26.6,23.5,22.6,0.6,0.8,17.2
1684592040,23.5,26.6,23.5,22.6,0.6,0.8,17.2
1684592160,23.5,26.4,23.5,22.6,0.5,0.9,17.2
1684592280,23.5,26.4,23.5,22.6,0.5,0.8,17.2
1684592400,23.4,26.4,23.4,22.6,0.4,0.8,17.2
1684592520,23.4,26.1,23.4,22.6,0.4,1.0,17.2
1684592640,23.4,26.0,23.4,22.6,0.4,0.8,17.2
1684592760,23.4,25.9,23.4,22.6,0.4,0.8,17.2
1684592880,23.4,26.0,23.4,22.6,0.3,0.8,17.2
1684593000,23.3,25.9,23.3,22.6,0.3,1.0,17.2
1684593120,23.4,25.9,23.4,22.6,0.4,0.8,17.2
1684593240,23.4,26.0,23.4,22.6,0.5,1.0,17.2
1684593360,23.4,26.5,23.4,22.6,0.6,0.8,17.2
1684593480,23.5,26.4,23.4,22.6,0.6,0.8,17.2
1684593600,23.5,26.5,23.4,22.6,0.7,0.9,17.2
1684593720,23.5,26.6,23.4,22.6,0.7,1.0,17.2
1684593840,23.5,26.5,23.5,22.6,0.9,0.8,17.2
1684593960,23.6,27.0,23.6,22.6,1.0,0.8,17.2
1684594080,23.6,27.0,23.6,22.6,1.1,0.9,17.2
1684594200,23.7,38.5,23.7,22.6,1.1,0.8,17.2
1684594320,23.7,38.5,23.7,22.6,1.3,1.0,17.2
1684594440,23.8,38.8,23.8,22.6,1.3,0.8,17.2
1684594560,23.8,38.7,23.8,22.6,1.2,0.8,17.2
1684594680,23.8,38.7,23.8,22.6,1.1,0.8,17.2
1684594800,23.8,38.6,23.8,22.6,1.3,0.8,17.2
1684594920,23.9,38.8,23.9,22.6,1.4,0.8,17.2
1684595040,23.9,38.8,23.9,22.6,1.4,0.8,17.2
1684595160,23.9,38.2,23.9,22.6,1.5,0.8,17.2
1684595280,24.0,38.8,24.0,22.6,1.6,1.1,17.2
1684595400,24.0,38.8,24.0,22.6,1.7,1.1,17.2
1684595520,24.0,38.5,24.0,22.6,1.8,1.1,17.2
1684595640,24.0,38.9,24.0,22.6,1.8,1.2,17.2
1684595760,24.1,38.9,24.1,22.6,2.0,1.4,17.2
1684595880,24.1,38.6,24.1,22.6,2.0,1.4,17.3
1684596000,24.1,38.8,24.1,22.6,1.9,1.4,17.3
1684596120,24.1,38.8,24.1,22.6,1.9,1.4,17.3
1684596240,24.1,38.6,24.1,22.6,1.7,1.4,17.3
1684596360,24.0,37.7,24.0,22.6,1.3,1.4,17.3
1684596480,24.0,37.7,24.0,22.6,1.2,1.4,17.3
1684596600,24.0,38.2,23.9,22.6,1.3,1.4,17.3
1684596720,23.9,38.4,23.9,22.6,1.2,1.4,17.3
1684596840,24.0,38.4,24.0,22.6,1.6,1.4,17.3
1684596960,24.0,38.2,24.0,22.6,1.7,1.4,17.3
1684597080,24.1,39.1,24.1,22.6,1.9,1.4,17.3
1684597200,24.1,39.1,24.1,22.6,1.9,1.4,17.3
1684597320,24.1,38.2,24.1,22.6,2.0,1.7,17.3
1684597440,24.1,38.5,24.1,22.6,1.8,1.7,17.3
1684597560,24.1,38.5,24.1,22.6,1.9,1.7,17.3
1684597680,24.1,38.3,24.1,22.6,2.2,1.7,17.4
1684597800,24.2,38.5,24.1,22.6,2.1,1.6,17.4
1684597920,24.2,38.5,24.1,22.6,2.1,1.7,17.4
1684598040,24.2,36.2,24.1,22.6,2.0,1.7,17.4
1684598160,24.2,38.1,24.1,22.6,1.9,1.7,17.4
1684598280,24.2,38.1,24.2,22.6,2.3,1.7,17.4
1684598400,24.3,38.8,24.3,22.6,2.9,1.9,17.4
1684598520,24.2,38.8,24.1,22.6,2.8,3.0,17.4
1684598640,23.9,38.3,23.9,22.6,2.9,4.4,17.4
1684598760,23.9,37.8,23.9,22.6,2.4,3.2,17.4
1684598880,23.9,37.8,23.8,22.6,2.4,3.2,17.4
1684599000,23.9,37.2,23.9,22.6,2.7,3.2,17.4
1684599120,23.8,37.9,23.8,22.6,2.4,3.2,17.4
1684599240,23.8,37.9,23.8,22.6,2.7,3.2,17.4
1684599360,24.5,37.6,24.5,22.6,6.4,3.1,17.4
1684599480,24.5,37.9,24.5,22.6,5.0,3.7,17.4
1684599600,24.0,38.2,24.0,22.6,3.1,4.4,17.4
1684599720,24.0,38.3,24.0,22.6,2.9,3.2,17.5
1684599840,24.0,38.0,23.9,22.6,2.7,3.2,17.5
1684599960,24.0,38.0,23.9,22.6,2.9,3.2,17.5
1684600080,23.8,38.4,23.8,22.6,2.3,3.2,17.5
1684600200,23.8,38.6,23.8,22.6,2.3,3.2,17.5
1684600320,23.9,38.6,23.9,22.6,2.2,2.0,17.5
1684600440,24.0,39.0,23.9,22.6,2.1,2.0,17.5
1684600560,24.0,36.3,24.0,22.6,2.4,2.0,17.6
1684600680,24.0,43.0,24.0,22.6,1.7,1.9,17.6
1684600800,24.5,39.2,24.5,22.6,4.8,2.4,17.6
1684600920,24.6,39.2,24.6,22.6,6.2,4.3,17.6
1684601040,24.8,38.5,24.8,22.6,6.8,4.3,17.6
1684601160,24.5,37.2,24.5,22.6,5.2,4.3,17.6
1684601280,24.5,37.2,24.5,22.6,5.5,4.3,17.6
1684601400,24.6,39.0,24.6,22.6,5.0,4.3,17.7
1684601520,24.3,38.4,24.3,22.6,3.6,4.1,17.7
1684601640,24.3,38.4,24.2,22.6,3.4,3.9,17.7
1684601760,24.2,37.8,24.2,22.6,3.1,3.7,17.7
1684601880,24.1,38.4,24.1,22.6,3.0,3.7,17.8
1684602000,24.0,38.4,24.0,22.6,3.2,4.3,17.8
1684602120,24.0,38.8,24.0,22.6,3.6,4.2,17.8
1684602240,24.3,38.5,24.3,22.6,4.9,3.8,17.8
1684602360,24.8,38.5,24.8,22.6,6.9,3.6,17.8
1684602480,25.1,39.2,25.1,22.6,7.4,3.5,17.9
1684602600,25.3,39.1,25.3,22.6,7.5,2.9,17.9
1684602720,25.6,39.1,25.6,22.6,8.8,2.9,17.9
1684602840,25.8,38.2,25.8,22.6,9.2,2.9,18.0
1684602960,26.0,37.9,25.9,22.6,9.7,2.9,18.0
1684603080,25.9,38.0,25.8,22.6,8.7,2.9,18.0
1684603200,25.8,37.6,25.7,22.6,7.9,2.9,18.1
1684603320,25.7,36.5,25.7,22.6,7.5,2.9,18.2
1684603440,25.7,36.6,25.7,22.6,7.2,3.0,18.2
1684603560,25.5,38.0,25.4,22.6,5.8,3.0,18.3
1684603680,25.9,37.8,25.9,22.6,8.7,2.9,18.4
1684603800,26.0,37.9,26.0,22.6,8.8,2.9,18.4
1684603920,25.5,38.1,25.5,22.6,5.2,2.9,18.5
1684604040,25.2,37.7,25.1,22.6,3.4,2.9,18.5
1684604160,25.7,37.7,25.7,22.6,7.6,2.9,18.6
1684604280,25.6,37.8,25.6,22.6,7.1,3.0,18.7
1684604400,25.7,38.2,25.7,22.6,7.3,2.9,18.7
1684604520,26.2,38.2,26.2,22.6,9.6,2.9,18.8
1684604640,26.0,37.6,26.0,22.6,8.4,2.9,18.8
1684604760,25.9,36.9,25.9,22.6,7.4,2.9,18.9
1684604880,25.8,36.9,25.8,22.6,6.9,2.9,18.9
1684605000,25.7,38.2,25.7,22.6,6.1,2.9,18.9
1684605120,25.7,38.2,25.7,22.6,6.1,2.9,19.0
1684605240,26.0,38.1,25.9,22.6,7.9,2.9,19.0
1684605360,26.5,37.2,26.5,22.6,10.9,2.8,19.1
1684605480,25.8,37.7,25.8,22.6,6.3,2.9,19.1
1684605600,25.9,37.7,25.9,22.6,7.1,2.9,19.2
1684605720,25.6,37.6,25.6,22.6,4.9,3.0,19.2
1684605840,25.8,38.3,25.7,22.6,6.4,3.0,19.2
1684605960,25.7,38.3,25.7,22.6,5.7,2.9,19.3
1684606080,25.7,37.3,25.6,22.6,5.6,2.9,19.3
1684606200,25.5,35.9,25.5,22.6,4.8,2.9,19.4
1684606320,25.6,35.9,25.6,22.6,5.4,2.9,19.4
1684606440,25.7,38.1,25.6,22.6,5.9,2.9,19.4
1684606560,25.7,38.1,25.7,22.6,6.2,2.9,19.5
1684606680,25.8,38.2,25.8,22.6,6.5,3.0,19.5
1684606800,25.8,38.4,25.8,22.6,6.4,2.9,19.5
1684606920,25.8,38.4,25.8,22.6,6.5,2.9,19.5
1684607040,25.8,38.5,25.8,22.6,6.3,3.0,19.5
1684607160,25.8,38.2,25.7,22.6,6.0,3.0,19.5
1684607280,25.9,38.2,25.8,22.6,6.7,2.9,19.6
1684607400,25.9,38.6,25.8,22.6,6.5,3.0,19.6
1684607520,25.9,38.6,25.9,22.6,6.6,2.9,19.6
1684607640,25.8,38.6,25.8,22.6,6.2,2.9,19.6
1684607760,25.9,38.4,25.8,22.6,6.2,2.9,19.6
1684607880,26.0,38.4,26.0,22.6,6.9,2.9,19.6
1684608000,25.9,38.1,25.9,22.6,6.4,2.9,19.6
1684608120,25.5,37.7,25.5,22.6,3.6,3.0,19.7
1684608240,25.4,37.7,25.4,22.6,3.5,3.0,19.7
1684608360,25.4,37.6,25.4,22.6,3.6,3.0,19.7
1684608480,25.4,38.1,25.4,22.6,3.5,3.0,19.7
1684608600,25.4,38.1,25.4,22.6,3.6,2.9,19.7
1684608720,25.3,38.1,25.3,22.6,3.1,3.0,19.7
1684608840,25.2,38.0,25.2,22.6,3.0,3.0,19.7
1684608960,25.3,38.0,25.2,22.6,3.3,3.0,19.7
1684609080,25.2,38.1,25.2,22.6,2.9,3.0,19.7
1684609200,25.1,37.1,25.1,22.6,2.8,3.0,19.7
1684609320,25.1,37.1,25.1,22.6,2.7,2.9,19.7
1684609440,25.4,38.1,25.4,22.6,5.0,2.9,19.7
1684609560,25.6,36.0,25.6,22.6,5.6,2.9,19.7
1684609680,25.5,36.0,25.5,22.6,5.3,3.0,19.7
1684609800,26.1,38.1,26.1,22.6,8.3,2.9,19.7
1684609920,25.5,38.4,25.4,22.6,4.1,3.0,19.6
1684610040,26.3,38.4,26.3,22.6,9.2,2.9,19.6
1684610160,26.2,38.6,26.2,22.6,8.1,2.8,19.6
1684610280,26.0,38.6,26.0,22.6,7.1,2.9,19.6
1684610400,26.2,38.6,26.2,22.6,8.3,2.9,19.6
1684610520,26.3,38.0,26.3,22.6,8.3,2.9,19.6
1684610640,27.0,37.8,27.0,22.6,12.1,2.8,19.6
1684610760,28.0,37.6,28.0,22.6,12.2,2.7,19.6
1684610880,27.6,38.4,27.6,22.6,11.6,2.8,19.6
1684611000,26.8,36.3,26.8,22.6,10.2,2.9,19.7
1684611120,27.6,36.2,27.6,22.6,12.0,2.8,19.7
1684611240,26.5,36.1,26.5,22.6,8.3,2.9,19.7
1684611360,27.1,36.1,27.1,22.6,11.4,2.8,19.8
1684611480,28.2,36.1,28.2,22.6,13.4,2.7,19.8
1684611600,27.2,36.1,27.2,22.6,10.1,2.9,19.8
1684611720,27.1,38.8,27.1,22.6,10.6,2.8,19.9
1684611840,26.9,38.5,26.9,22.6,9.5,2.9,19.9
1684611960,26.1,36.7,26.1,22.6,5.4,2.9,20.0
1684612080,26.1,36.7,26.1,22.6,5.7,2.9,20.0
1684612200,27.2,37.5,27.2,22.6,11.8,2.8,20.0
1684612320,27.4,38.8,27.4,22.6,11.5,2.8,20.1
1684612440,27.5,38.8,27.5,22.6,12.0,2.8,20.1
1684612560,27.7,38.0,27.7,22.6,12.5,2.8,20.2
1684612680,27.7,38.0,27.7,22.6,12.9,2.8,20.2
1684612800,26.5,38.0,26.4,22.6,7.2,2.9,20.2
1684612920,26.9,38.1,26.9,22.6,10.5,2.9,20.2
1684613040,27.1,39.2,27.1,22.6,11.3,2.8,20.3
1684613160,27.2,38.8,27.2,22.6,11.9,2.9,20.3
1684613280,27.1,38.8,27.1,22.6,11.7,2.8,20.3
1684613400,27.1,38.5,27.0,22.6,11.5,2.9,20.4
1684613520,27.0,38.4,27.0,22.6,11.3,2.9,20.4
1684613640,27.0,38.4,27.0,22.6,11.3,2.9,20.4
1684613760,26.4,38.6,26.3,22.6,7.1,3.0,20.4
1684613880,27.0,39.0,27.0,22.6,11.6,2.9,20.4
1684614000,27.0,39.0,27.0,22.6,11.5,2.9,20.4
1684614120,27.0,38.4,27.0,22.6,11.6,2.9,20.4
1684614240,26.9,38.5,26.9,22.6,11.4,2.9,20.5
1684614360,26.5,38.5,26.5,22.6,8.6,2.9,20.5
1684614480,27.0,38.9,27.0,22.6,11.8,2.9,20.5
1684614600,26.8,39.2,26.8,22.6,10.7,2.9,20.5
1684614720,27.1,39.2,27.0,22.6,12.6,2.9,20.5
1684614840,26.8,39.3,26.8,22.6,10.7,2.9,20.5
1684614960,26.8,38.3,26.8,22.6,11.2,2.9,20.5
1684615080,26.4,36.5,26.4,22.6,7.9,2.9,20.5
1684615200,27.2,36.3,27.2,22.6,12.9,2.9,20.5
1684615320,27.0,38.2,27.0,22.6,12.5,2.9,20.5
1684615440,26.7,38.2,26.7,22.6,10.3,2.9,20.5
1684615560,26.9,38.3,26.9,22.6,11.6,2.9,20.5
1684615680,26.9,38.1,26.8,22.6,11.4,2.9,20.5
1684615800,26.9,38.1,26.9,22.6,11.6,2.9,20.5
1684615920,26.9,38.3,26.9,22.6,11.5,2.9,20.5
1684616040,27.0,36.6,26.9,22.6,12.0,2.9,20.5
1684616160,26.9,38.2,26.9,22.6,11.3,2.9,20.5
1684616280,26.8,38.2,26.8,22.6,11.2,2.9,20.5
1684616400,26.9,37.9,26.9,22.6,11.7,2.9,20.5
1684616520,26.8,38.2,26.8,22.6,11.4,2.9,20.5
1684616640,26.9,38.2,26.8,22.6,11.4,2.9,20.5
1684616760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684616880,26.9,38.1,26.9,22.6,11.4,2.9,20.5
1684617000,26.9,38.2,26.9,22.6,11.4,2.9,20.5
1684617120,26.8,38.1,26.8,22.6,11.2,2.9,20.5
1684617240,26.9,38.1,26.9,22.6,11.5,2.9,20.5
1684617360,26.5,38.1,26.4,22.6,7.9,2.9,20.5
1684617480,26.9,38.5,26.9,22.6,11.3,2.9,20.5
1684617600,26.9,38.5,26.9,22.6,11.3,2.9,20.5
1684617720,26.9,38.2,26.9,22.6,11.3,2.9,20.5
1684617840,26.9,38.0,26.9,22.6,11.3,2.9,20.5
1684617960,26.9,38.0,26.9,22.6,11.3,2.9,20.5
1684618080,26.9,38.0,26.9,22.6,11.2,2.9,20.5
1684618200,26.9,38.0,26.9,22.6,11.2,2.9,20.5
1684618320,26.9,38.0,26.9,22.6,11.2,2.9,20.5
1684618440,26.8,37.9,26.8,22.6,11.0,2.9,20.5
1684618560,26.8,37.9,26.8,22.6,11.0,2.9,20.5
1684618680,26.8,37.9,26.8,22.6,10.8,2.9,20.5
1684618800,26.8,37.8,26.8,22.6,10.9,2.9,20.5
1684618920,26.9,37.8,26.9,22.6,11.1,2.9,20.5
1684619040,26.9,37.8,26.9,22.6,11.2,2.9,20.5
1684619160,26.8,38.0,26.8,22.6,10.9,2.9,20.5
1684619280,26.9,37.8,26.8,22.6,11.0,2.9,20.5
1684619400,26.8,37.8,26.8,22.6,10.9,2.9,20.5
1684619520,26.9,36.3,26.9,22.6,11.2,2.9,20.5
1684619640,26.9,37.8,26.9,22.6,11.0,2.9,20.5
1684619760,26.8,37.8,26.8,22.6,10.8,2.9,20.5
1684619880,26.8,37.5,26.8,22.6,10.7,2.9,20.5
1684620000,26.8,37.6,26.8,22.6,10.7,2.9,20.5
1684620120,26.8,37.6,26.8,22.6,10.6,2.9,20.5
1684620240,26.8,37.4,26.8,22.6,10.5,2.9,20.5
1684620360,26.8,37.3,26.8,22.6,10.5,2.9,20.6
1684620480,26.9,37.4,26.9,22.6,10.9,2.9,20.6
1684620600,26.9,37.0,26.9,22.6,11.0,2.9,20.6
1684620720,26.9,37.4,26.8,22.6,10.6,2.9,20.6
1684620840,26.9,37.4,26.8,22.6,10.6,2.9,20.6
1684620960,26.9,37.4,26.9,22.6,10.6,2.9,20.6
1684621080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684621200,26.9,37.2,26.8,22.6,10.5,2.9,20.6
1684621320,26.9,37.4,26.9,22.6,10.5,2.9,20.6
1684621440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684621560,26.8,37.2,26.8,22.6,10.2,2.9,20.6
1684621680,26.8,37.2,26.8,22.6,10.1,2.9,20.6
1684621800,26.8,37.1,26.8,22.6,10.1,2.9,20.6
1684621920,26.8,37.1,26.8,22.6,10.0,2.9,20.7
1684622040,26.8,36.8,26.8,22.6,9.9,2.9,20.7
1684622160,26.8,36.7,26.8,22.6,9.9,2.9,20.7
1684622280,26.8,36.8,26.8,22.6,9.8,2.9,20.7
1684622400,26.8,36.7,26.8,22.6,9.9,2.9,20.7
1684622520,26.8,36.6,26.8,22.6,9.8,2.9,20.7
1684622640,26.8,36.7,26.8,22.6,9.8,2.9,20.8
1684622760,26.8,37.2,26.8,22.6,9.5,2.9,20.8
1684622880,26.7,37.2,26.7,22.6,8.9,2.9,20.8
1684623000,26.8,37.2,26.8,22.6,10.1,2.9,20.8
1684623120,26.9,36.9,26.9,22.6,10.5,2.9,20.9
1684623240,26.8,37.2,26.8,22.6,9.7,2.9,20.9
1684623360,26.8,37.2,26.8,22.6,9.4,2.9,20.9
1684623480,26.8,36.9,26.8,22.6,9.4,2.9,21.0
1684623600,26.8,36.7,26.8,22.6,9.0,2.9,21.0
1684623720,26.8,36.6,26.8,22.6,9.1,2.9,21.0
1684623840,26.7,37.1,26.7,22.6,8.8,2.9,21.1
1684623960,26.7,37.0,26.7,22.6,8.8,2.9,21.1
1684624080,26.7,37.0,26.7,22.6,8.7,2.9,21.1
1684624200,26.7,36.8,26.7,22.6,8.5,2.9,21.2
1684624320,26.7,36.6,26.7,22.6,8.4,2.9,21.2
1684624440,26.7,36.7,26.7,22.6,8.3,2.9,21.3
1684624560,26.7,36.6,26.7,22.6,8.3,2.9,21.3
1684624680,26.7,36.4,26.7,22.6,8.2,2.9,21.4
1684624800,26.7,36.4,26.7,22.6,8.5,2.9,21.4
1684624920,26.3,36.4,26.2,22.6,4.0,2.9,21.4
1684625040,26.6,37.7,26.6,22.6,7.7,2.9,21.5
1684625160,26.7,37.7,26.7,22.6,8.3,2.9,21.5
1684625280,26.7,37.8,26.7,22.6,8.2,2.9,21.6
1684625400,26.7,36.7,26.7,22.6,8.7,2.9,21.6
1684625520,26.8,36.7,26.8,22.6,8.7,2.9,21.6
1684625640,26.8,37.2,26.8,22.6,8.6,2.9,21.7
1684625760,26.7,36.4,26.7,22.6,8.0,2.9,21.7
1684625880,26.7,36.4,26.7,22.6,8.0,2.9,21.7
1684626000,26.7,37.7,26.7,22.6,8.0,2.9,21.8
1684626120,26.4,37.8,26.4,22.6,7.6,2.9,21.8
1684626240,26.7,37.2,26.7,22.6,8.0,2.9,21.8
1684626360,26.6,37.3,26.6,22.6,7.4,2.9,21.9
1684626480,26.7,37.2,26.7,22.6,7.8,2.9,21.9
1684626600,26.4,36.3,26.4,22.6,5.1,2.9,22.0
1684626720,26.7,37.9,26.6,22.6,7.7,2.9,22.0
1684626840,26.7,37.8,26.7,22.6,7.9,2.9,22.0
1684626960,26.5,36.9,26.4,22.6,5.7,2.9,22.0
1684627080,26.6,37.7,26.6,22.6,7.2,2.9,22.0
1684627200,26.4,37.7,26.4,22.6,5.2,2.9,22.1
1684627320,26.4,37.7,26.4,22.6,5.5,2.9,22.1
1684627440,26.2,34.8,26.2,22.6,3.7,2.9,22.1
1684627560,26.2,34.9,26.2,22.6,4.0,2.9,22.2
1684627680,26.2,35.7,26.2,22.6,4.4,2.9,22.2
1684627800,26.5,35.8,26.5,22.6,6.9,2.8,22.2
1684627920,26.3,37.5,26.3,22.6,4.4,2.9,22.2
1684628040,26.1,37.5,26.1,22.6,3.2,2.9,22.2
1684628160,26.1,38.0,26.1,22.6,3.6,2.9,22.2
1684628280,26.2,36.7,26.2,22.6,4.6,2.9,22.2
1684628400,26.2,36.7,26.2,22.6,4.5,2.9,22.1
1684628520,26.1,36.4,26.1,22.6,3.6,2.9,22.1
1684628640,26.1,38.9,26.1,22.6,3.8,2.8,22.1
1684628760,26.4,37.5,26.4,22.6,6.2,2.9,22.1
1684628880,26.2,38.4,26.1,22.6,3.7,2.9,22.0
1684629000,26.1,38.8,26.1,22.6,3.5,2.9,22.0
1684629120,25.9,43.3,25.9,22.6,1.5,2.9,22.0
1684629240,26.1,38.2,26.1,22.6,3.5,2.9,22.0
1684629360,26.0,38.7,26.0,22.6,2.9,3.0,22.0
1684629480,26.0,38.7,26.0,22.6,3.0,2.9,21.9
1684629600,26.1,38.8,26.1,22.6,4.0,2.9,21.9
1684629720,26.1,38.8,26.0,22.6,3.6,2.9,21.9
1684629840,26.2,38.8,26.2,22.6,4.4,2.8,21.8
1684629960,26.1,35.6,26.1,22.6,3.7,2.9,21.8
1684630080,26.0,35.6,26.0,22.6,2.8,2.9,21.8
1684630200,25.9,37.6,25.8,22.6,2.5,3.5,21.8
1684630320,25.8,37.6,25.8,22.6,2.4,3.1,21.7
1684630440,25.8,37.3,25.8,22.6,2.1,2.9,21.7
1684630560,25.8,36.4,25.8,22.6,1.9,2.9,21.7
1684630680,25.7,36.4,25.7,22.6,1.7,3.1,21.7
1684630800,25.7,35.5,25.6,22.6,1.8,3.5,21.6
1684630920,25.6,38.2,25.6,22.6,1.6,4.2,21.6
1684631040,25.6,38.7,25.6,22.6,1.6,3.4,21.5
1684631160,25.7,38.5,25.6,22.6,1.7,2.9,21.5
1684631280,25.6,38.5,25.6,22.6,1.6,3.5,21.5
1684631400,25.6,37.7,25.5,22.6,1.3,3.6,21.5
1684631520,25.5,38.5,25.5,22.6,1.2,3.6,21.4
1684631640,25.4,38.5,25.4,22.6,0.4,4.2,21.4
1684631760,25.4,29.7,25.4,22.6,0.3,3.6,21.4
1684631880,25.4,29.7,25.3,22.6,0.3,3.6,21.3
1684632000,25.3,30.5,25.3,22.6,0.3,4.2,21.2
1684632120,25.3,35.2,25.3,22.6,0.4,3.6,21.2
1684632240,25.3,35.5,25.3,22.6,0.4,3.6,21.2
1684632360,25.3,35.8,25.3,22.6,0.4,3.5,21.1
1684632480,25.3,35.8,25.2,22.6,0.3,3.8,21.1
1684632600,25.3,30.3,25.2,22.6,0.2,3.6,21.0
1684632720,25.2,30.3,25.2,22.6,0.2,4.1,21.0
1684632840,25.2,30.2,25.2,22.6,0.2,3.8,21.0
1684632960,25.2,30.3,25.2,22.6,0.2,3.6,20.9
1684633080,25.2,30.8,25.2,22.6,0.3,3.6,20.9
1684633200,25.2,30.7,25.2,22.6,0.3,3.4,20.8
1684633320,25.2,35.6,25.2,22.6,0.4,3.0,20.8
1684633440,25.2,35.6,25.2,22.6,0.4,3.7,20.8
1684633560,25.1,30.9,25.1,22.6,0.3,4.2,20.7
1684633680,25.1,30.8,25.1,22.6,0.3,4.2,20.7
1684633800,25.1,30.7,25.1,22.6,0.3,3.9,20.6
1684633920,25.1,30.8,25.1,22.6,0.3,3.6,20.6
1684634040,25.2,30.7,25.1,22.6,0.3,2.9,20.6
1684634160,25.1,30.6,25.1,22.6,0.2,3.7,20.5
1684634280,25.0,30.4,25.0,22.6,0.2,4.1,20.5
1684634400,25.0,30.5,25.0,22.6,0.2,4.3,20.5
1684634520,25.0,30.4,25.0,22.6,0.2,3.9,20.5
1684634640,25.0,30.2,25.0,22.6,0.2,4.2,20.4
1684634760,25.1,30.1,25.1,22.6,0.1,3.0,20.4
1684634880,25.1,29.8,25.0,22.6,0.1,3.2,20.4
1684635000,25.0,29.8,25.0,22.6,0.1,4.2,20.3
1684635120,25.0,29.8,25.0,22.6,0.1,3.7,20.3
1684635240,24.9,29.6,24.9,22.6,0.1,4.2,20.3
1684635360,24.9,29.7,24.9,22.6,0.1,4.2,20.3
1684635480,25.0,29.9,24.9,22.6,0.1,3.6,20.2
1684635600,25.0,29.7,25.0,22.6,0.1,3.2,20.2
1684635720,25.0,29.2,24.9,22.6,0.1,3.7,20.2
1684635840,25.0,29.2,25.0,22.6,0.1,3.1,20.2
1684635960,24.9,28.9,24.8,22.6,0.1,4.3,20.2
1684636080,24.9,28.9,24.8,22.6,0.0,4.2,20.1
1684636200,24.8,28.8,24.8,22.6,0.0,4.3,20.1
1684636320,24.9,28.8,24.9,22.6,0.0,3.7,20.1
1684636440,24.9,28.6,24.9,22.6,0.0,3.6,20.1
1684636560,24.9,28.3,24.9,22.6,0.0,2.9,20.1
1684636680,24.9,28.2,24.9,22.6,0.0,3.6,20.0
1684636800,24.8,27.9,24.8,22.6,0.0,4.3,20.0
1684636920,24.8,27.6,24.8,22.6,0.0,4.3,20.0
1684637040,24.8,27.4,24.8,22.6,0.0,4.4,20.0
1684637160,24.8,26.8,24.8,22.6,-0.0,4.2,20.0
1684637280,24.9,25.7,24.9,22.6,0.0,3.0,20.0
1684637400,24.9,25.2,24.9,22.6,-0.0,3.0,20.0
1684637520,24.8,25.1,24.8,22.6,0.0,3.9,19.9
1684637640,24.8,25.1,24.7,22.6,-0.0,4.2,19.9
1684637760,24.7,25.1,24.7,22.6,0.0,4.3,19.9
1684637880,24.7,25.1,24.7,22.6,0.0,4.3,19.9
1684638000,24.7,25.1,24.7,22.6,-0.0,3.9,19.9
1684638120,24.8,25.1,24.8,22.6,-0.0,3.1,19.9
1684638240,24.8,25.2,24.8,22.6,-0.0,3.6,19.9
1684638360,24.8,22.6,24.7,22.6,-0.0,3.7,19.9
1684638480,24.8,19.0,24.7,22.6,-0.0,3.6,19.8
1684638600,24.7,15.1,24.7,22.6,-0.0,4.3,19.8
1684638720,24.7,10.5,24.7,22.6,-0.0,3.9,19.8
1684638840,24.8,6.8,24.8,22.6,-0.0,3.0,19.8
1684638960,24.7,4.1,24.7,22.6,-0.0,3.7,19.8
1684639080,24.7,2.8,24.7,22.6,-0.0,3.5,19.8
1684639200,24.7,1.9,24.7,22.6,-0.0,3.6,19.8
1684639320,24.6,1.4,24.6,22.6,-0.0,4.2,19.8
1684639440,24.6,1.1,24.6,22.6,-0.0,3.7,19.8
1684639560,24.7,0.8,24.7,22.6,-0.0,3.6,19.7
1684639680,24.7,0.7,24.7,22.6,-0.0,3.7,19.7
1684639800,24.6,0.5,24.6,22.6,-0.0,4.0,19.7
1684639920,24.6,0.4,24.6,22.6,-0.0,3.6,19.7
1684640040,24.6,0.4,24.6,22.6,-0.0,3.4,19.7
1684640160,24.6,0.3,24.6,22.6,-0.0,4.1,19.7
1684640280,24.6,0.3,24.6,22.6,-0.0,3.5,19.7
1684640400,24.6,0.3,24.6,22.6,-0.0,3.5,19.7
1684640520,24.6,0.3,24.6,22.6,-0.0,4.0,19.6
1684640640,24.6,0.3,24.7,22.6,-0.0,3.1,19.6
1684640760,24.6,0.3,24.6,22.6,-0.0,3.5,19.6
1684640880,24.6,0.3,24.6,22.6,-0.0,3.5,19.6
1684641000,24.6,0.3,24.6,22.6,-0.0,3.6,19.6
1684641120,24.6,0.3,24.6,22.6,-0.0,3.9,19.6
1684641240,24.6,0.3,24.6,22.6,-0.0,3.5,19.6
1684641360,24.6,0.3,24.6,22.6,-0.0,2.9,19.6
1684641480,24.6,0.3,24.6,22.6,-0.0,3.2,19.6
1684641600,24.6,0.3,24.6,22.6,-0.0,3.4,19.6
1684641720,24.5,0.3,24.5,22.6,-0.0,3.6,19.6
1684641840,24.6,0.3,24.6,22.6,-0.0,3.3,19.5
1684641960,24.5,0.3,24.5,22.6,-0.0,3.5,19.5
1684642080,24.6,0.3,24.6,22.6,-0.0,2.9,19.5
1684642200,24.6,0.3,24.6,22.6,-0.0,3.0,19.5
1684642320,24.5,0.3,24.5,22.6,-0.0,4.0,19.5
1684642440,24.5,0.3,24.5,22.6,-0.0,4.2,19.5
1684642560,24.5,0.3,24.5,22.6,-0.0,3.8,19.5
1684642680,24.5,0.3,24.5,22.6,-0.0,3.4,19.5
1684642800,24.5,0.3,24.5,22.6,-0.0,2.9,19.5
1684642920,24.5,0.3,24.5,22.6,-0.0,2.9,19.5
1684643040,24.4,0.3,24.4,22.6,-0.0,4.0,19.5
1684643160,24.4,0.3,24.4,22.6,-0.0,4.2,19.5
1684643280,24.4,0.3,24.4,22.6,-0.0,4.2,19.5
1684643400,24.4,0.3,24.4,22.6,-0.0,4.1,19.5
1684643520,24.5,0.3,24.5,22.6,-0.0,2.9,19.5
1684643640,24.5,0.3,24.5,22.6,-0.0,2.8,19.5
1684643760,24.5,0.3,24.5,22.6,-0.0,3.4,19.5
1684643880,24.5,0.3,24.5,22.6,-0.0,3.0,19.5
1684644000,24.4,0.3,24.4,22.6,-0.0,3.5,19.5
1684644120,24.4,0.3,24.3,22.6,-0.0,4.2,19.5
1684644240,24.4,0.3,24.4,22.6,-0.0,3.5,19.5
1684644360,24.5,0.3,24.5,22.6,-0.0,3.0,19.5
1684644480,24.5,0.3,24.5,22.6,-0.0,2.8,19.5
1684644600,24.4,0.3,24.4,22.6,-0.0,3.2,19.5
1684644720,24.4,0.3,24.4,22.6,-0.0,3.5,19.5
1684644840,24.4,0.3,24.4,22.6,-0.0,3.6,19.5
1684644960,24.3,0.3,24.3,22.6,-0.0,3.6,19.5
1684645080,24.4,0.3,24.4,22.6,-0.0,3.6,19.4
1684645200,24.4,0.3,24.4,22.6,-0.0,3.6,19.4
1684645320,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684645440,24.4,0.3,24.4,22.6,-0.0,3.2,19.4
1684645560,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684645680,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684645800,24.4,0.3,24.4,22.6,-0.0,3.1,19.4
1684645920,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684646040,24.3,0.3,24.3,22.6,-0.0,3.8,19.4
1684646160,24.3,0.3,24.3,22.6,-0.0,3.8,19.4
1684646280,24.3,0.3,24.2,22.6,-0.0,4.1,19.4
1684646400,24.3,0.3,24.3,22.6,-0.0,3.6,19.4
1684646520,24.3,0.3,24.3,22.6,-0.0,3.4,19.4
1684646640,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684646760,24.3,0.3,24.3,22.6,-0.0,3.4,19.4
1684646880,24.3,0.3,24.3,22.6,-0.0,3.6,19.4
1684647000,24.2,0.3,24.2,22.6,-0.0,4.2,19.4
1684647120,24.2,0.3,24.2,22.6,-0.0,4.3,19.4
1684647240,24.2,0.3,24.2,22.6,-0.0,3.6,19.4
1684647360,24.3,0.3,24.3,22.6,-0.0,3.5,19.4
1684647480,24.3,0.3,24.3,22.6,-0.0,3.2,19.4
1684647600,24.3,0.3,24.3,22.6,-0.0,2.9,19.4
1684647720,24.2,0.3,24.2,22.6,-0.0,4.2,19.4
1684647840,24.2,0.3,24.2,22.6,-0.0,4.3,19.4
1684647960,24.2,0.3,24.2,22.6,-0.0,4.2,19.4
1684648080,24.2,0.3,24.2,22.6,-0.0,3.7,19.4
1684648200,24.2,0.3,24.2,22.6,-0.0,3.5,19.4
1684648320,24.3,0.3,24.3,22.6,-0.0,2.9,19.4
1684648440,24.3,0.3,24.3,22.6,-0.0,2.9,19.4
1684648560,24.2,0.3,24.2,22.6,-0.0,4.2,19.4
1684648680,24.1,0.3,24.1,22.6,-0.0,4.2,19.4
1684648800,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1684648920,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1684649040,24.2,0.3,24.2,22.6,-0.0,2.9,19.3
1684649160,24.2,0.3,24.2,22.6,-0.0,2.9,19.3
1684649280,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1684649400,24.2,0.3,24.2,22.6,-0.0,3.0,19.3
1684649520,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1684649640,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1684649760,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1684649880,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1684650000,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1684650120,24.1,0.3,24.1,22.6,-0.0,3.0,19.3
1684650240,24.1,0.3,24.1,22.6,-0.0,3.6,19.3
1684650360,24.0,0.3,24.0,22.6,-0.0,4.3,19.3
1684650480,24.1,0.3,24.1,22.6,-0.0,3.6,19.3
1684650600,24.0,0.3,24.0,22.6,-0.0,4.2,19.3
1684650720,24.0,0.3,24.0,22.6,-0.0,4.3,19.3
1684650840,24.0,0.3,24.0,22.6,-0.0,3.7,19.3
1684650960,24.1,0.3,24.1,22.6,-0.0,3.9,19.3
1684651080,24.0,0.3,24.0,22.6,-0.0,4.2,19.3
1684651200,24.0,0.3,24.0,22.6,-0.0,4.1,19.3
1684651320,24.0,0.3,24.0,22.6,-0.0,3.6,19.3
1684651440,24.0,0.3,24.0,22.6,-0.0,3.6,19.3
1684651560,24.0,0.3,24.0,22.6,-0.0,3.4,19.3
1684651680,24.0,0.3,24.0,22.6,-0.0,3.8,19.3
1684651800,24.0,0.3,24.0,22.6,-0.0,4.2,19.3
1684651920,24.0,0.3,24.0,22.6,-0.0,4.4,19.3
1684652040,24.0,0.3,24.0,22.6,-0.0,3.8,19.3
1684652160,24.0,0.3,24.0,22.6,-0.0,3.7,19.3
1684652280,24.0,0.3,24.0,22.6,0.0,3.2,19.3
1684652400,24.1,0.3,24.1,22.6,-0.0,2.9,19.3
1684652520,24.0,0.3,24.0,22.6,-0.0,3.8,19.3
1684652640,24.0,0.3,24.0,22.6,-0.0,4.0,19.3
1684652760,23.9,0.3,23.9,22.6,-0.0,4.3,19.3
1684652880,23.9,0.3,23.9,22.6,-0.0,4.2,19.3
1684653000,23.9,0.3,23.9,22.6,-0.0,4.2,19.3
1684653120,24.0,0.3,24.0,22.6,-0.0,4.0,19.3
1684653240,24.0,0.3,24.0,22.6,-0.0,3.6,19.3
1684653360,24.0,0.3,24.0,22.6,-0.0,3.3,19.3
1684653480,24.0,0.3,24.0,22.6,-0.0,3.1,19.3
1684653600,23.9,0.3,23.9,22.6,-0.0,4.2,19.3
1684653720,23.9,0.3,23.9,22.6,-0.0,4.2,19.3
1684653840,24.0,0.3,24.0,22.6,-0.0,3.1,19.3
1684653960,24.0,0.3,24.0,22.6,-0.0,3.0,19.3
1684654080,24.0,0.3,24.0,22.6,-0.0,3.0,19.3
1684654200,24.0,0.3,24.1,22.6,-0.0,2.4,19.2
1684654320,24.0,0.3,24.0,22.6,-0.0,3.0,19.2
1684654440,24.0,0.3,24.0,22.6,-0.0,3.1,19.2
1684654560,24.0,0.3,24.0,22.6,-0.0,3.0,19.2
1684654680,24.0,0.3,24.0,22.6,-0.0,3.1,19.2
1684654800,24.0,0.3,24.0,22.6,-0.0,3.0,19.2
1684654920,24.0,0.3,24.0,22.6,-0.0,2.4,19.2
1684655040,24.0,0.3,24.0,22.6,-0.0,2.7,19.2
1684655160,24.0,0.3,24.0,22.6,-0.0,3.0,19.2
1684655280,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684655400,23.9,0.3,24.0,22.6,-0.0,3.0,19.2
1684655520,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684655640,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684655760,24.0,0.3,24.0,22.6,-0.0,2.7,19.2
1684655880,24.0,0.3,24.0,22.6,-0.0,2.4,19.2
1684656000,24.0,0.3,24.0,22.6,-0.0,2.4,19.2
1684656120,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684656240,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684656360,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684656480,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684656600,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684656720,24.0,0.3,24.0,22.6,-0.0,2.4,19.2
1684656840,24.0,0.3,24.0,22.6,-0.0,2.5,19.2
1684656960,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684657080,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684657200,23.9,0.3,23.9,22.6,-0.0,3.1,19.2
1684657320,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684657440,23.9,0.3,23.9,22.6,-0.0,2.4,19.2
1684657560,23.9,0.3,23.9,22.6,-0.0,2.4,19.2
1684657680,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684657800,23.9,0.3,23.8,22.6,-0.0,3.0,19.2
1684657920,23.8,0.3,23.8,22.6,-0.0,3.0,19.2
1684658040,23.9,0.3,23.9,22.6,-0.0,3.0,19.2
1684658160,23.9,0.3,23.9,22.6,-0.0,2.4,19.2
1684658280,23.9,0.3,23.9,22.6,-0.0,2.4,19.2
1684658400,23.8,0.2,23.8,22.6,-0.0,3.0,19.1
1684658520,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684658640,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684658760,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684658880,23.8,0.3,23.8,22.6,-0.0,2.6,19.1
1684659000,23.9,0.3,23.9,22.6,-0.0,2.3,19.1
1684659120,23.8,0.3,23.8,22.6,-0.0,3.0,19.1
1684659240,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684659360,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684659480,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684659600,23.8,0.3,23.8,22.6,-0.0,2.5,19.1
1684659720,23.8,0.3,23.8,22.6,-0.0,2.3,19.1
1684659840,23.8,0.2,23.8,22.6,-0.0,2.7,19.1
1684659960,23.8,0.3,23.8,22.6,-0.0,2.6,19.1
1684660080,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684660200,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684660320,23.8,0.3,23.8,22.6,-0.0,3.1,19.1
1684660440,23.8,0.3,23.8,22.6,-0.0,2.3,19.1
1684660560,23.8,0.2,23.8,22.6,-0.0,2.3,19.1
1684660680,23.8,0.3,23.8,22.6,-0.0,3.0,19.1
1684660800,23.8,0.2,23.8,22.6,-0.0,3.1,19.1
1684660920,23.7,0.2,23.7,22.6,-0.0,3.0,19.1
1684661040,23.7,0.3,23.7,22.6,0.0,3.1,19.1
1684661160,23.8,0.3,23.8,22.6,-0.0,2.4,19.1
1684661280,23.8,0.2,23.8,22.6,-0.0,2.4,19.0
1684661400,23.8,0.3,23.8,22.6,-0.0,2.4,19.0
1684661520,23.8,0.3,23.8,22.6,-0.0,2.4,19.0
1684661640,23.7,0.2,23.7,22.6,-0.0,3.1,19.0
1684661760,23.8,0.2,23.8,22.6,-0.0,1.8,19.0
1684661880,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1684662000,23.8,0.3,23.9,22.6,-0.0,1.8,19.0
1684662120,23.8,0.2,23.9,22.6,-0.0,1.8,19.0
1684662240,23.8,0.3,23.9,22.6,-0.0,1.8,19.0
1684662360,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684662480,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684662600,23.8,0.3,23.9,22.6,-0.0,1.8,19.0
1684662720,23.8,0.2,23.8,22.6,-0.0,1.8,19.0
1684662840,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
