Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684662960,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684663080,23.8,0.2,23.8,22.6,-0.0,2.0,19.0
1684663200,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684663320,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684663440,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684663560,23.8,0.3,23.8,22.6,-0.0,2.0,19.0
1684663680,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684663800,23.8,0.2,23.8,22.6,-0.0,1.9,19.0
1684663920,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684664040,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684664160,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684664280,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684664400,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684664520,23.8,0.3,23.8,22.6,-0.0,1.8,19.0
1684664640,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1684664760,23.8,0.2,23.8,22.6,-0.0,1.8,18.9
1684664880,23.8,0.3,23.8,22.6,-0.0,1.9,18.9
1684665000,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684665120,23.8,0.3,23.8,22.6,-0.0,1.9,18.9
1684665240,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684665360,23.8,0.2,23.8,22.6,-0.0,1.9,18.9
1684665480,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684665600,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684665720,23.8,0.2,23.8,22.6,-0.0,1.9,18.9
1684665840,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684665960,23.8,0.2,23.8,22.6,-0.0,1.9,18.9
1684666080,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684666200,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684666320,23.8,0.2,23.8,22.6,-0.0,1.9,18.9
1684666440,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1684666560,23.8,0.3,23.8,22.6,-0.0,1.9,18.9
1684666680,23.8,0.2,23.8,22.6,-0.0,1.8,18.9
1684666800,23.7,0.3,23.8,22.6,-0.0,1.9,18.9
1684666920,23.7,0.3,23.8,22.6,-0.0,1.9,18.9
1684667040,23.7,0.3,23.8,22.6,-0.0,1.8,18.9
1684667160,23.7,0.3,23.8,22.6,-0.0,1.8,18.9
1684667280,23.7,0.3,23.7,22.6,-0.0,1.8,18.9
1684667400,23.7,0.3,23.7,22.6,-0.0,1.9,18.9
1684667520,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684667640,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1684667760,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684667880,23.7,0.2,23.7,22.6,-0.0,2.1,18.8
1684668000,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668120,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668240,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668360,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1684668480,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668600,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1684668720,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668840,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684668960,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684669080,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1684669200,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684669320,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1684669440,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684669560,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684669680,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1684669800,23.7,0.3,23.7,22.6,-0.0,1.9,18.7
1684669920,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1684670040,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1684670160,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1684670280,23.7,0.4,23.7,22.6,-0.0,1.9,18.7
1684670400,23.7,0.5,23.7,22.6,-0.0,1.8,18.7
1684670520,23.7,0.6,23.7,22.6,-0.0,1.9,18.7
1684670640,23.6,0.7,23.6,22.6,-0.0,2.0,18.7
1684670760,23.6,0.8,23.6,22.6,-0.0,2.1,18.7
1684670880,23.6,1.1,23.6,22.6,-0.0,2.0,18.7
1684671000,23.6,1.5,23.7,22.6,-0.0,1.8,18.7
1684671120,23.6,2.1,23.6,22.6,-0.0,1.9,18.7
1684671240,23.6,3.0,23.6,22.6,-0.0,1.8,18.7
1684671360,23.6,4.5,23.6,22.6,-0.0,1.9,18.7
1684671480,23.6,6.3,23.6,22.6,-0.0,1.9,18.7
1684671600,23.6,8.7,23.6,22.6,-0.0,1.9,18.7
1684671720,23.6,12.0,23.6,22.6,-0.0,1.9,18.7
1684671840,23.6,15.3,23.6,22.6,-0.0,1.9,18.7
1684671960,23.6,19.5,23.6,22.6,-0.0,1.9,18.7
1684672080,23.6,23.4,23.6,22.6,-0.0,2.0,18.7
1684672200,23.6,23.9,23.6,22.6,-0.0,2.0,18.7
1684672320,23.6,23.9,23.6,22.6,-0.0,2.0,18.7
1684672440,23.6,23.9,23.6,22.6,-0.0,2.0,18.6
1684672560,23.6,24.0,23.6,22.6,-0.0,1.7,18.6
1684672680,23.6,24.0,23.6,22.6,0.0,1.7,18.6
1684672800,23.6,24.0,23.6,22.6,0.0,1.7,18.6
1684672920,23.6,24.0,23.6,22.6,0.0,1.7,18.6
1684673040,23.6,24.6,23.6,22.6,0.0,1.8,18.6
1684673160,23.6,27.1,23.6,22.6,0.0,1.7,18.6
1684673280,23.6,27.7,23.6,22.6,0.0,1.8,18.6
1684673400,23.6,27.9,23.6,22.6,0.0,1.7,18.6
1684673520,23.6,28.3,23.6,22.6,0.0,1.9,18.6
1684673640,23.6,28.5,23.6,22.6,0.0,1.7,18.6
1684673760,23.6,28.5,23.6,22.6,0.0,1.7,18.6
1684673880,23.6,28.8,23.6,22.6,0.0,1.7,18.6
1684674000,23.6,29.0,23.6,22.6,0.1,1.7,18.6
1684674120,23.6,29.3,23.6,22.6,0.1,1.8,18.6
1684674240,23.6,29.4,23.6,22.6,0.1,1.7,18.6
1684674360,23.6,29.5,23.6,22.6,0.1,1.7,18.6
1684674480,23.6,29.5,23.6,22.6,0.1,1.8,18.6
1684674600,23.6,30.0,23.6,22.6,0.2,1.7,18.6
1684674720,23.6,30.1,23.6,22.6,0.1,1.7,18.5
1684674840,23.6,30.0,23.6,22.6,0.1,1.7,18.5
1684674960,23.6,30.1,23.6,22.6,0.2,1.7,18.5
1684675080,23.6,30.3,23.6,22.6,0.2,1.7,18.5
1684675200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684675320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684675440,23.6,30.4,23.6,22.6,0.2,1.7,18.5
1684675560,23.6,30.6,23.6,22.6,0.2,1.8,18.5
1684675680,23.6,30.7,23.6,22.6,0.2,1.7,18.5
1684675800,23.6,30.8,23.6,22.6,0.3,1.7,18.5
1684675920,23.6,30.9,23.6,22.6,0.3,1.9,18.5
1684676040,23.6,30.9,23.6,22.6,0.3,1.7,18.5
1684676160,23.7,31.0,23.6,22.6,0.3,1.7,18.5
1684676280,23.7,26.4,23.6,22.6,0.5,1.7,18.5
1684676400,23.7,26.4,23.7,22.6,0.6,1.7,18.5
1684676520,23.7,26.2,23.6,22.6,0.4,1.7,18.5
1684676640,23.7,26.2,23.6,22.6,0.4,1.7,18.5
1684676760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684676880,23.7,26.4,23.6,22.6,0.4,1.7,18.5
1684677000,23.7,24.0,23.6,22.6,0.5,1.7,18.5
1684677120,23.7,26.5,23.6,22.6,0.5,1.7,18.5
1684677240,23.6,26.4,23.6,22.6,0.5,1.8,18.5
1684677360,23.6,26.4,23.6,22.6,0.5,1.8,18.5
1684677480,23.7,26.4,23.6,22.6,0.5,1.7,18.5
1684677600,23.7,36.4,23.6,22.6,0.5,1.7,18.5
1684677720,23.7,36.4,23.7,22.6,0.6,1.7,18.5
1684677840,23.7,37.0,23.6,22.6,0.7,1.9,18.5
1684677960,23.7,37.5,23.7,22.6,0.7,1.7,18.5
1684678080,23.7,37.5,23.7,22.6,0.8,1.9,18.5
1684678200,23.7,38.2,23.7,22.6,0.8,1.7,18.5
1684678320,23.7,37.5,23.7,22.6,0.9,1.7,18.5
1684678440,23.7,37.5,23.7,22.6,0.9,1.7,18.5
1684678560,23.7,38.0,23.7,22.6,0.9,1.8,18.5
1684678680,23.7,37.4,23.7,22.6,0.9,1.7,18.5
1684678800,23.7,37.4,23.7,22.6,0.9,1.8,18.5
1684678920,23.8,38.0,23.7,22.6,0.9,1.7,18.5
1684679040,23.8,38.4,23.7,22.6,1.0,1.7,18.5
1684679160,23.8,38.4,23.7,22.6,1.0,1.7,18.5
1684679280,23.8,37.8,23.7,22.6,1.0,1.7,18.5
1684679400,23.8,37.8,23.7,22.6,1.0,1.9,18.5
1684679520,23.8,37.8,23.8,22.6,1.0,1.7,18.5
1684679640,23.8,38.4,23.7,22.6,1.0,1.8,18.5
1684679760,23.8,38.4,23.7,22.6,1.0,1.7,18.5
1684679880,23.8,37.8,23.7,22.6,1.0,1.7,18.5
1684680000,23.8,38.4,23.7,22.6,1.0,1.7,18.5
1684680120,23.8,38.4,23.7,22.6,1.1,1.8,18.5
1684680240,23.8,38.5,23.8,22.6,1.1,1.7,18.5
1684680360,23.8,38.1,23.7,22.6,0.9,1.7,18.5
1684680480,23.8,38.1,23.7,22.6,1.0,1.8,18.5
1684680600,23.8,38.5,23.7,22.6,1.0,1.7,18.5
1684680720,23.8,38.4,23.7,22.6,1.0,1.8,18.5
1684680840,23.8,38.4,23.7,22.6,1.0,1.7,18.5
1684680960,23.8,38.4,23.8,22.6,1.2,1.7,18.5
1684681080,23.8,37.9,23.8,22.6,1.5,1.7,18.5
1684681200,24.0,37.9,24.0,22.6,2.2,1.7,18.5
1684681320,24.0,39.0,24.0,22.6,1.9,1.7,18.5
1684681440,24.1,38.3,24.1,22.6,2.7,1.7,18.5
1684681560,24.2,38.3,24.2,22.6,2.8,1.7,18.5
1684681680,24.2,38.9,24.2,22.6,2.9,1.8,18.5
1684681800,24.2,38.6,24.2,22.6,2.5,1.9,18.6
1684681920,24.2,38.6,24.2,22.6,2.8,2.0,18.5
1684682040,24.3,38.4,24.3,22.6,3.1,1.9,18.5
1684682160,24.4,38.8,24.3,22.6,3.1,1.9,18.6
1684682280,24.2,38.8,24.2,22.6,1.7,1.9,18.6
1684682400,24.1,38.4,24.1,22.6,1.5,2.0,18.6
1684682520,24.1,38.2,24.1,22.6,1.6,1.9,18.6
1684682640,24.2,38.2,24.1,22.6,1.9,2.0,18.6
1684682760,24.1,38.2,24.1,22.6,1.7,2.0,18.6
1684682880,24.1,38.1,24.1,22.6,1.6,2.0,18.6
1684683000,24.1,38.1,24.1,22.6,1.7,2.0,18.6
1684683120,24.1,38.5,24.1,22.6,1.8,2.0,18.6
1684683240,24.1,38.5,24.1,22.6,1.9,2.0,18.6
1684683360,24.2,38.5,24.2,22.6,2.3,2.0,18.7
1684683480,24.2,36.9,24.2,22.6,2.4,1.9,18.7
1684683600,24.3,38.0,24.2,22.6,2.5,1.9,18.7
1684683720,24.3,38.0,24.3,22.6,2.6,2.0,18.7
1684683840,24.4,38.8,24.4,22.6,3.1,2.2,18.7
1684683960,24.3,38.7,24.2,22.6,2.6,2.8,18.7
1684684080,24.0,38.7,24.0,22.6,1.8,3.2,18.7
1684684200,23.9,37.5,23.9,22.6,1.6,3.2,18.7
1684684320,23.9,37.8,23.8,22.6,1.5,3.2,18.7
1684684440,23.8,37.8,23.8,22.6,1.7,3.2,18.7
1684684560,23.8,38.0,23.8,22.6,1.8,3.2,18.7
1684684680,23.8,38.1,23.8,22.6,2.0,3.2,18.7
1684684800,23.9,38.1,23.8,22.6,2.6,3.2,18.7
1684684920,24.2,38.1,24.2,22.6,4.8,3.2,18.7
1684685040,24.4,37.5,24.4,22.6,5.4,3.1,18.7
1684685160,24.4,37.5,24.3,22.6,3.9,3.1,18.7
1684685280,24.2,38.5,24.2,22.6,2.9,3.2,18.7
1684685400,24.1,37.2,24.1,22.6,2.6,3.1,18.7
1684685520,24.1,37.2,24.1,22.6,2.9,3.2,18.7
1684685640,24.3,38.5,24.3,22.6,4.0,3.2,18.7
1684685760,24.4,39.2,24.3,22.6,4.0,3.1,18.8
1684685880,24.3,39.2,24.3,22.6,3.6,3.1,18.8
1684686000,24.3,38.5,24.3,22.6,3.5,3.1,18.8
1684686120,24.4,38.1,24.4,22.6,3.8,3.1,18.8
1684686240,24.5,38.1,24.5,22.6,4.6,3.3,18.8
1684686360,24.6,36.1,24.6,22.6,4.9,3.6,18.8
1684686480,24.5,38.2,24.5,22.6,4.3,3.7,18.8
1684686600,24.5,38.2,24.5,22.6,4.0,3.6,18.8
1684686720,24.5,38.7,24.5,22.6,4.2,3.6,18.8
1684686840,24.5,38.4,24.5,22.6,4.3,3.8,18.8
1684686960,24.5,38.4,24.5,22.6,4.2,3.7,18.9
1684687080,24.5,38.8,24.5,22.6,4.0,3.7,18.9
1684687200,24.4,38.5,24.4,22.6,3.7,3.7,18.9
1684687320,24.4,38.5,24.3,22.6,3.4,3.7,19.0
1684687440,24.2,37.8,24.2,22.6,2.8,3.8,19.0
1684687560,24.2,38.0,24.2,22.6,2.8,3.8,19.0
1684687680,24.2,38.0,24.2,22.6,3.0,3.7,19.0
1684687800,24.2,38.4,24.2,22.6,3.2,3.7,19.0
1684687920,24.3,38.5,24.3,22.6,3.7,3.1,19.1
1684688040,24.4,38.5,24.4,22.6,3.9,3.1,19.1
1684688160,24.5,38.7,24.5,22.6,4.3,3.1,19.1
1684688280,24.5,38.8,24.5,22.6,4.0,3.0,19.1
1684688400,24.6,38.8,24.6,22.6,4.2,3.0,19.1
1684688520,24.6,38.7,24.6,22.6,3.9,3.0,19.1
1684688640,24.7,38.7,24.6,22.6,5.0,3.2,19.2
1684688760,24.7,34.9,24.7,22.6,4.4,3.1,19.2
1684688880,25.0,34.9,25.0,22.6,6.2,3.0,19.2
1684689000,25.2,38.9,25.2,22.6,6.7,2.9,19.2
1684689120,25.3,38.9,25.3,22.6,7.0,2.9,19.2
1684689240,25.4,38.4,25.4,22.6,7.4,2.9,19.2
1684689360,25.2,38.4,25.2,22.6,5.4,3.0,19.3
1684689480,25.4,38.4,25.3,22.6,6.6,3.0,19.3
1684689600,25.6,38.5,25.5,22.6,7.6,3.0,19.3
1684689720,25.5,37.7,25.5,22.6,6.9,3.0,19.4
1684689840,25.6,37.7,25.6,22.6,7.7,2.9,19.4
1684689960,25.6,38.5,25.6,22.6,7.4,3.0,19.5
1684690080,25.7,38.4,25.7,22.6,7.4,3.0,19.5
1684690200,25.7,38.4,25.6,22.6,7.0,2.9,19.5
1684690320,25.7,38.3,25.6,22.6,6.9,2.9,19.6
1684690440,25.7,38.3,25.7,22.6,7.1,2.9,19.6
1684690560,25.8,38.3,25.8,22.6,7.3,2.9,19.7
1684690680,25.8,38.4,25.7,22.6,7.2,3.0,19.7
1684690800,25.8,38.6,25.8,22.6,7.4,3.0,19.8
1684690920,26.1,38.6,26.1,22.6,9.5,2.9,19.8
1684691040,26.5,37.4,26.5,22.6,10.8,2.8,19.8
1684691160,26.5,36.8,26.5,22.6,10.9,2.8,19.9
1684691280,26.2,36.8,26.1,22.6,8.2,2.9,20.0
1684691400,26.2,36.7,26.2,22.6,8.7,2.9,20.0
1684691520,26.1,37.6,26.1,22.6,7.7,2.9,20.1
1684691640,26.6,37.6,26.6,22.6,10.5,2.9,20.1
1684691760,26.1,37.3,26.0,22.6,6.8,2.9,20.2
1684691880,26.0,37.7,25.9,22.6,6.1,2.9,20.2
1684692000,26.8,37.7,26.8,22.6,11.8,2.8,20.3
1684692120,26.7,37.6,26.7,22.6,10.9,2.9,20.3
1684692240,26.7,37.2,26.7,22.6,10.4,2.8,20.4
1684692360,27.0,37.3,26.9,22.6,11.2,2.8,20.5
1684692480,27.1,37.5,27.1,22.6,11.5,2.8,20.5
1684692600,26.3,36.4,26.3,22.6,7.3,2.9,20.6
1684692720,26.9,36.4,26.9,22.6,11.0,2.9,20.6
1684692840,27.0,37.5,27.0,22.6,11.3,2.9,20.7
1684692960,27.2,37.1,27.2,22.6,12.0,2.8,20.8
1684693080,27.0,37.1,27.0,22.6,11.4,2.8,20.8
1684693200,26.9,38.1,26.9,22.6,9.8,2.9,20.9
1684693320,27.4,39.1,27.4,22.6,12.3,2.8,21.0
1684693440,26.6,38.9,26.6,22.6,8.3,2.9,21.1
1684693560,26.2,37.0,26.2,22.6,5.8,2.9,21.1
1684693680,26.1,37.0,26.1,22.6,5.8,2.9,21.2
1684693800,26.2,37.2,26.2,22.6,6.4,2.9,21.2
1684693920,26.3,38.2,26.3,22.6,7.2,2.9,21.3
1684694040,26.1,38.2,26.1,22.6,5.9,2.9,21.3
1684694160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684694280,26.2,37.9,26.1,22.6,6.4,2.9,21.4
1684694400,26.3,38.0,26.3,22.6,7.7,2.9,21.5
1684694520,26.3,39.2,26.3,22.6,7.4,2.9,21.5
1684694640,26.2,38.3,26.2,22.6,6.7,2.9,21.5
1684694760,26.3,38.2,26.3,22.6,7.7,2.9,21.5
1684694880,26.3,38.1,26.3,22.6,7.3,2.9,21.5
1684695000,26.2,38.3,26.2,22.6,6.7,2.9,21.5
1684695120,26.3,38.3,26.3,22.6,7.7,3.0,21.5
1684695240,26.4,37.5,26.3,22.6,7.8,2.9,21.5
1684695360,26.5,37.7,26.4,22.6,8.4,2.9,21.5
1684695480,27.2,37.8,27.2,22.6,13.0,2.8,21.5
1684695600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684695720,26.7,36.8,26.7,22.6,9.4,2.9,21.5
1684695840,26.3,36.6,26.3,22.6,7.0,2.9,21.5
1684695960,26.3,37.4,26.3,22.6,7.0,2.9,21.5
1684696080,26.5,37.2,26.5,22.6,8.7,2.9,21.5
1684696200,26.5,37.2,26.4,22.6,8.4,2.9,21.5
1684696320,26.4,36.8,26.4,22.6,8.2,2.9,21.5
1684696440,26.4,37.2,26.4,22.6,7.8,2.9,21.5
1684696560,26.4,37.2,26.4,22.6,8.0,2.9,21.5
1684696680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684696800,26.4,35.8,26.4,22.6,8.0,2.9,21.5
1684696920,26.5,35.8,26.5,22.6,8.7,2.9,21.5
1684697040,26.5,36.6,26.5,22.6,8.8,2.9,21.6
1684697160,26.6,36.9,26.6,22.6,9.2,2.9,21.6
1684697280,26.7,36.9,26.7,22.6,10.4,2.9,21.6
1684697400,26.5,36.9,26.5,22.6,8.4,2.9,21.6
1684697520,26.6,36.8,26.6,22.6,9.6,2.9,21.6
1684697640,27.5,36.9,27.5,22.6,13.7,2.8,21.6
1684697760,26.5,36.3,26.5,22.6,8.4,2.9,21.6
1684697880,26.6,36.3,26.5,22.6,9.4,2.9,21.6
1684698000,27.3,36.5,27.2,22.6,12.3,2.8,21.6
1684698120,27.0,36.9,27.0,22.6,11.3,2.9,21.6
1684698240,26.8,36.8,26.8,22.6,10.2,2.9,21.6
1684698360,27.7,36.4,27.7,22.6,14.2,2.8,21.6
1684698480,26.6,36.2,26.6,22.6,8.7,2.9,21.6
1684698600,26.5,36.2,26.5,22.6,8.1,2.9,21.6
1684698720,26.4,36.0,26.4,22.6,7.7,2.9,21.6
1684698840,26.8,39.5,26.7,22.6,10.0,2.9,21.7
1684698960,26.7,37.2,26.7,22.6,9.4,2.9,21.7
1684699080,26.4,37.0,26.4,22.6,7.3,2.9,21.7
1684699200,26.3,36.9,26.3,22.6,6.7,2.9,21.7
1684699320,26.4,36.1,26.4,22.6,8.0,2.9,21.7
1684699440,26.4,39.9,26.4,22.6,6.9,2.9,21.7
1684699560,26.9,36.8,26.9,22.6,11.4,2.9,21.7
1684699680,26.3,36.7,26.3,22.6,7.0,2.9,21.7
1684699800,27.0,37.3,27.0,22.6,12.6,2.9,21.7
1684699920,26.5,36.9,26.4,22.6,7.8,2.9,21.8
1684700040,26.8,36.8,26.8,22.6,10.9,2.9,21.8
1684700160,26.9,37.0,26.9,22.6,11.5,2.9,21.8
1684700280,27.1,36.9,27.1,22.6,12.2,2.9,21.8
1684700400,26.5,36.7,26.5,22.6,7.8,2.9,21.8
1684700520,27.6,36.3,27.6,22.6,13.7,2.8,21.8
1684700640,26.6,39.0,26.6,22.6,8.3,2.9,21.8
1684700760,26.7,38.9,26.7,22.6,8.7,2.9,21.8
1684700880,26.5,38.1,26.5,22.6,7.7,2.9,21.8
1684701000,27.1,38.9,27.1,22.6,11.7,2.9,21.8
1684701120,26.7,38.9,26.7,22.6,9.7,2.9,21.8
1684701240,26.6,38.6,26.5,22.6,8.8,2.9,21.9
1684701360,27.0,38.2,27.0,22.6,11.4,2.9,21.8
1684701480,27.0,38.2,27.0,22.6,11.1,2.9,21.9
1684701600,27.0,38.2,27.0,22.6,11.1,2.9,21.9
1684701720,27.0,38.2,27.0,22.6,11.1,2.9,21.9
1684701840,27.0,38.2,27.0,22.6,10.9,3.0,21.9
1684701960,27.0,38.1,27.0,22.6,10.9,2.9,21.9
1684702080,27.0,38.2,27.0,22.6,10.8,2.9,21.9
1684702200,27.0,38.1,27.0,22.6,11.0,2.9,21.8
1684702320,27.0,38.2,27.0,22.6,11.0,2.9,21.8
1684702440,27.0,38.2,27.0,22.6,10.8,2.9,21.8
1684702560,27.0,38.2,27.0,22.6,11.3,2.9,21.8
1684702680,26.6,38.6,26.6,22.6,8.1,2.9,21.8
1684702800,26.5,36.4,26.4,22.6,7.1,2.9,21.8
1684702920,26.8,36.5,26.8,22.6,9.9,2.9,21.8
1684703040,26.7,37.4,26.7,22.6,8.7,2.9,21.8
1684703160,27.1,38.7,27.1,22.6,11.8,2.9,21.8
1684703280,27.1,38.7,27.1,22.6,11.4,2.9,21.8
1684703400,27.1,38.5,27.1,22.6,11.2,2.9,21.8
1684703520,27.0,38.3,27.0,22.6,11.1,2.9,21.8
1684703640,27.0,38.3,27.0,22.6,10.9,2.9,21.8
1684703760,27.0,38.2,27.0,22.6,10.8,2.9,21.8
1684703880,27.0,38.1,27.0,22.6,10.8,2.9,21.8
1684704000,27.0,38.1,27.0,22.6,10.7,2.9,21.8
1684704120,26.8,38.1,26.8,22.6,9.4,3.0,21.8
1684704240,26.9,38.0,26.9,22.6,10.0,2.9,21.8
1684704360,27.0,37.9,27.0,22.6,10.6,2.9,21.8
1684704480,27.0,37.9,27.0,22.6,10.6,2.9,21.8
1684704600,27.0,37.9,27.0,22.6,10.6,2.9,21.8
1684704720,27.0,37.9,27.0,22.6,10.5,2.9,21.8
1684704840,27.0,37.9,27.0,22.6,10.6,2.9,21.8
1684704960,27.0,38.0,27.0,22.6,10.6,2.9,21.7
1684705080,27.0,38.0,27.0,22.6,10.4,2.9,21.7
1684705200,27.0,37.9,27.0,22.6,10.3,2.9,21.7
1684705320,27.0,37.9,27.0,22.6,10.4,2.9,21.7
1684705440,27.0,37.9,27.0,22.6,10.3,2.9,21.7
1684705560,27.0,37.9,27.0,22.6,10.3,2.9,21.7
1684705680,27.0,37.4,27.0,22.6,10.4,2.9,21.7
1684705800,27.1,37.5,27.0,22.6,10.4,2.9,21.7
1684705920,27.0,37.8,27.0,22.6,10.2,2.9,21.7
1684706040,27.0,37.8,27.0,22.6,10.2,2.9,21.7
1684706160,27.0,37.8,27.0,22.6,10.2,2.9,21.7
1684706280,27.0,37.7,27.0,22.6,10.1,2.9,21.7
1684706400,27.0,37.2,27.0,22.6,10.2,3.0,21.7
1684706520,27.1,37.2,27.1,22.6,10.2,2.9,21.7
1684706640,27.1,37.0,27.0,22.6,10.1,2.9,21.7
1684706760,27.0,37.1,27.0,22.6,10.1,2.9,21.7
1684706880,27.1,37.1,27.1,22.6,10.1,2.9,21.7
1684707000,27.1,37.0,27.1,22.6,10.0,2.9,21.8
1684707120,27.1,37.0,27.1,22.6,10.0,2.9,21.8
1684707240,27.1,37.1,27.0,22.6,9.9,2.9,21.8
1684707360,27.1,37.0,27.0,22.6,9.8,2.9,21.8
1684707480,27.1,37.0,27.1,22.6,9.8,2.9,21.8
1684707600,27.1,37.0,27.1,22.6,9.8,2.9,21.8
1684707720,27.1,36.8,27.1,22.6,9.8,2.9,21.8
1684707840,27.1,36.8,27.1,22.6,9.7,2.9,21.8
1684707960,27.1,36.8,27.1,22.6,9.6,2.9,21.8
1684708080,27.1,36.7,27.1,22.6,9.6,2.9,21.8
1684708200,27.1,36.7,27.1,22.6,9.6,2.9,21.8
1684708320,27.1,36.8,27.1,22.6,9.6,2.9,21.8
1684708440,27.1,36.7,27.1,22.6,9.5,2.9,21.8
1684708560,27.1,36.7,27.1,22.6,9.5,2.9,21.8
1684708680,27.1,36.7,27.1,22.6,9.6,2.9,21.8
1684708800,27.1,36.8,27.1,22.6,9.7,2.9,21.9
1684708920,27.1,36.8,27.1,22.6,9.6,2.9,21.9
1684709040,27.1,36.7,27.1,22.6,9.5,2.9,21.9
1684709160,27.2,36.7,27.2,22.6,9.9,2.8,21.9
1684709280,26.9,36.7,26.9,22.6,8.3,2.9,22.0
1684709400,27.2,36.7,27.2,22.6,9.8,2.9,22.0
1684709520,27.1,37.0,27.1,22.6,9.4,2.9,22.0
1684709640,27.2,36.9,27.1,22.6,9.5,2.9,22.0
1684709760,27.2,36.7,27.2,22.6,9.5,2.9,22.1
1684709880,27.2,36.8,27.2,22.6,9.5,2.9,22.2
1684710000,27.1,36.8,27.1,22.6,9.2,2.9,22.2
1684710120,27.2,36.7,27.2,22.6,9.4,2.9,22.2
1684710240,27.1,36.7,27.1,22.6,9.1,2.9,22.3
1684710360,27.0,36.6,27.0,22.6,8.1,2.9,22.4
1684710480,27.0,36.2,27.0,22.6,8.7,2.9,22.4
1684710600,27.0,36.4,27.0,22.6,8.4,2.9,22.5
1684710720,27.0,36.4,27.0,22.6,8.4,2.9,22.5
1684710840,27.0,36.8,27.0,22.6,8.3,2.9,22.6
1684710960,27.0,36.6,27.0,22.6,8.2,3.0,22.7
1684711080,26.9,36.6,26.9,22.6,7.7,2.9,22.7
1684711200,27.0,36.3,27.0,22.6,8.1,2.9,22.8
1684711320,27.0,36.5,27.0,22.6,8.0,2.9,22.8
1684711440,27.0,36.6,27.0,22.6,8.0,2.9,22.8
1684711560,27.0,36.5,27.0,22.6,8.0,2.9,22.9
1684711680,27.0,37.0,27.0,22.6,8.0,2.9,22.9
1684711800,27.1,37.1,27.0,22.6,8.3,2.8,23.0
1684711920,27.1,36.7,27.1,22.6,8.4,2.9,23.0
1684712040,27.1,36.8,27.1,22.6,8.2,2.9,23.0
1684712160,27.1,36.8,27.0,22.6,8.1,2.9,23.1
1684712280,27.0,36.6,27.0,22.6,7.7,2.9,23.1
1684712400,27.0,36.5,27.0,22.6,7.8,2.9,23.2
1684712520,27.0,36.5,27.0,22.6,7.6,2.9,23.2
1684712640,27.0,36.3,26.9,22.6,7.3,2.9,23.2
1684712760,26.9,37.3,26.9,22.6,7.2,2.9,23.3
1684712880,26.9,37.4,26.9,22.6,6.9,2.9,23.3
1684713000,26.9,36.8,26.8,22.6,6.7,2.9,23.4
1684713120,26.8,37.8,26.8,22.6,6.5,2.9,23.4
1684713240,26.8,37.8,26.8,22.6,6.7,3.0,23.4
1684713360,26.9,38.1,26.8,22.6,6.8,2.9,23.4
1684713480,26.9,36.8,26.9,22.6,6.9,2.9,23.5
1684713600,26.9,37.1,26.9,22.6,7.0,2.9,23.5
1684713720,26.9,37.1,26.9,22.6,7.1,2.9,23.5
1684713840,26.9,36.9,26.9,22.6,7.0,2.9,23.5
1684713960,26.9,37.1,26.9,22.6,6.9,2.9,23.5
1684714080,26.8,38.1,26.8,22.6,6.1,2.9,23.6
1684714200,26.8,38.2,26.8,22.6,5.9,2.9,23.6
1684714320,26.8,38.2,26.7,22.6,5.8,2.9,23.6
1684714440,26.7,38.1,26.7,22.6,5.7,2.9,23.6
1684714560,26.7,37.9,26.7,22.6,5.5,2.9,23.6
1684714680,26.6,37.9,26.6,22.6,4.8,2.9,23.6
1684714800,26.4,34.5,26.4,22.6,3.2,2.9,23.6
1684714920,26.3,34.6,26.3,22.6,3.0,2.9,23.6
1684715040,26.5,37.0,26.5,22.6,4.8,2.9,23.6
1684715160,26.5,37.0,26.5,22.6,4.7,2.9,23.6
1684715280,26.5,37.0,26.5,22.6,4.5,2.9,23.6
1684715400,26.6,37.9,26.6,22.6,5.0,2.9,23.6
1684715520,26.5,37.9,26.5,22.6,4.5,2.9,23.6
1684715640,26.4,37.0,26.4,22.6,3.9,2.9,23.5
1684715760,26.3,38.2,26.3,22.6,3.2,2.9,23.5
1684715880,26.5,38.2,26.5,22.6,4.8,2.9,23.5
1684716000,26.4,37.1,26.4,22.6,3.9,2.9,23.5
1684716120,26.4,36.6,26.4,22.6,4.2,2.9,23.5
1684716240,26.4,36.6,26.4,22.6,4.0,2.8,23.5
1684716360,26.4,35.9,26.4,22.6,3.8,2.9,23.5
1684716480,26.3,35.9,26.3,22.6,3.7,2.9,23.5
1684716600,26.3,35.3,26.3,22.6,3.5,2.9,23.5
1684716720,26.3,38.4,26.3,22.6,3.5,2.9,23.5
1684716840,26.3,38.3,26.3,22.6,3.4,2.9,23.5
1684716960,26.3,38.3,26.2,22.6,3.4,2.8,23.4
1684717080,26.2,38.3,26.2,22.6,3.3,2.9,23.4
1684717200,26.2,38.2,26.2,22.6,3.2,2.9,23.4
1684717320,26.2,38.2,26.2,22.6,3.1,2.9,23.4
1684717440,26.2,38.2,26.2,22.6,3.0,2.9,23.4
1684717560,26.2,38.7,26.1,22.6,2.9,2.9,23.4
1684717680,26.1,38.2,26.1,22.6,2.8,2.8,23.4
1684717800,26.1,38.2,26.1,22.6,2.7,2.9,23.4
1684717920,26.1,38.7,26.1,22.6,2.7,2.9,23.3
1684718040,26.1,37.7,26.0,22.6,2.6,2.9,23.3
1684718160,26.0,37.7,26.0,22.6,2.5,2.9,23.3
1684718280,26.0,37.8,26.0,22.6,2.5,2.9,23.3
1684718400,26.0,37.3,26.0,22.6,2.4,2.9,23.3
1684718520,26.0,37.3,26.0,22.6,2.2,2.9,23.2
1684718640,26.0,37.5,26.0,22.6,2.2,2.9,23.2
1684718760,26.0,36.7,25.9,22.6,2.1,2.9,23.2
1684718880,25.9,36.7,25.9,22.6,2.0,2.9,23.2
1684719000,25.9,36.8,25.9,22.6,1.9,2.9,23.1
1684719120,25.9,36.1,25.9,22.6,1.9,2.9,23.1
1684719240,25.9,36.1,25.8,22.6,1.8,2.9,23.1
1684719360,25.8,35.1,25.8,22.6,1.7,2.9,23.1
1684719480,25.8,38.5,25.8,22.6,1.6,2.9,23.0
1684719600,25.8,38.4,25.8,22.6,1.5,2.9,23.0
1684719720,25.8,38.5,25.8,22.6,1.5,2.9,23.0
1684719840,25.8,38.5,25.8,22.6,1.4,2.9,22.9
1684719960,25.8,38.4,25.7,22.6,1.4,2.9,22.9
1684720080,25.7,38.0,25.7,22.6,1.3,2.9,22.8
1684720200,25.7,38.0,25.7,22.6,1.0,3.0,22.8
1684720320,25.7,38.3,25.7,22.6,1.0,2.9,22.8
1684720440,25.7,37.5,25.7,22.6,1.1,2.9,22.8
1684720560,25.7,37.5,25.6,22.6,1.1,2.9,22.7
1684720680,25.6,36.6,25.6,22.6,0.9,2.9,22.7
1684720800,25.6,36.9,25.6,22.6,0.9,2.9,22.6
1684720920,25.6,36.9,25.6,22.6,0.7,2.9,22.6
1684721040,25.6,37.2,25.6,22.6,0.7,2.9,22.5
1684721160,25.6,37.8,25.5,22.6,0.7,2.9,22.5
1684721280,25.5,37.8,25.5,22.6,0.6,3.5,22.5
1684721400,25.5,36.8,25.4,22.6,0.6,3.6,22.4
1684721520,25.5,37.2,25.4,22.6,0.5,3.6,22.4
1684721640,25.4,37.2,25.4,22.6,0.4,3.6,22.3
1684721760,25.4,37.0,25.3,22.6,0.4,4.1,22.3
1684721880,25.4,30.8,25.3,22.6,0.3,3.6,22.2
1684722000,25.4,30.3,25.4,22.6,0.2,3.1,22.2
1684722120,25.4,30.2,25.3,22.6,0.2,3.6,22.2
1684722240,25.4,30.0,25.4,22.6,0.1,3.0,22.1
1684722360,25.3,29.9,25.3,22.6,0.1,3.6,22.1
1684722480,25.3,29.7,25.3,22.6,0.1,4.0,22.0
1684722600,25.2,29.4,25.2,22.6,0.1,4.2,22.0
1684722720,25.2,29.2,25.2,22.6,0.1,4.2,22.0
1684722840,25.2,29.1,25.2,22.6,0.1,4.2,21.9
1684722960,25.2,28.8,25.2,22.6,0.1,3.6,21.9
1684723080,25.3,28.6,25.3,22.6,0.0,2.9,21.9
1684723200,25.3,28.4,25.3,22.6,0.0,3.0,21.8
1684723320,25.2,28.0,25.2,22.6,0.0,3.7,21.8
1684723440,25.2,27.7,25.2,22.6,0.0,3.6,21.7
1684723560,25.2,27.2,25.1,22.6,0.0,4.2,21.7
1684723680,25.1,27.0,25.1,22.6,0.0,4.2,21.7
1684723800,25.2,25.9,25.1,22.6,-0.0,3.7,21.6
1684723920,25.2,25.5,25.2,22.6,0.0,3.6,21.6
1684724040,25.2,25.5,25.2,22.6,-0.0,3.0,21.6
1684724160,25.2,25.5,25.2,22.6,-0.0,2.9,21.5
1684724280,25.2,25.5,25.1,22.6,-0.0,3.6,21.5
1684724400,25.1,25.4,25.1,22.6,0.0,3.7,21.5
1684724520,25.1,25.5,25.1,22.6,-0.0,3.8,21.5
1684724640,25.1,24.7,25.0,22.6,0.0,4.2,21.4
1684724760,25.1,21.3,25.0,22.6,0.0,4.1,21.4
1684724880,25.1,18.0,25.1,22.6,-0.0,3.6,21.4
1684725000,25.1,14.1,25.1,22.6,-0.0,3.6,21.4
1684725120,25.1,10.5,25.1,22.6,0.0,3.7,21.3
1684725240,25.1,7.5,25.1,22.6,-0.0,3.0,21.3
1684725360,25.1,5.3,25.1,22.6,0.0,3.5,21.3
1684725480,25.0,3.6,25.0,22.6,-0.0,3.9,21.3
1684725600,25.0,2.6,25.0,22.6,0.0,4.1,21.2
1684725720,25.0,1.9,25.0,22.6,-0.0,3.5,21.2
1684725840,25.0,1.4,25.0,22.6,0.0,3.5,21.2
1684725960,25.0,1.1,25.0,22.6,0.0,3.5,21.2
1684726080,25.0,0.8,25.0,22.6,-0.0,3.6,21.2
1684726200,25.0,0.6,25.0,22.6,0.0,4.1,21.2
1684726320,25.0,0.5,25.0,22.6,0.0,3.5,21.1
1684726440,25.0,0.4,25.0,22.6,0.0,3.5,21.1
1684726560,25.0,0.4,25.0,22.6,-0.0,3.5,21.1
1684726680,25.0,0.3,25.0,22.6,0.0,3.3,21.1
1684726800,25.0,0.3,25.0,22.6,0.0,3.4,21.1
1684726920,25.0,0.3,25.0,22.6,0.0,4.0,21.1
1684727040,25.0,0.3,25.0,22.6,0.0,3.4,21.0
1684727160,24.9,0.3,24.9,22.6,-0.0,4.1,21.0
1684727280,24.9,0.3,24.9,22.6,-0.0,4.2,21.0
1684727400,25.0,0.3,25.0,22.6,0.0,2.9,21.0
1684727520,25.0,0.3,25.0,22.6,0.0,2.9,21.0
1684727640,25.0,0.3,25.0,22.6,0.0,3.3,21.0
1684727760,25.0,0.3,25.0,22.6,0.0,3.0,21.0
1684727880,24.9,0.3,24.9,22.6,0.0,4.0,20.9
1684728000,24.9,0.3,24.9,22.6,0.0,4.2,20.9
1684728120,24.9,0.3,24.9,22.6,0.0,4.2,20.9
1684728240,24.9,0.3,24.9,22.6,0.0,4.0,20.9
1684728360,24.9,0.3,24.9,22.6,0.0,4.1,20.9
1684728480,25.0,0.3,25.0,22.6,0.0,2.8,20.9
1684728600,25.0,0.3,25.0,22.6,0.0,2.9,20.9
1684728720,24.9,0.3,24.9,22.6,0.0,4.0,20.9
1684728840,24.8,0.3,24.8,22.6,-0.0,4.1,20.9
1684728960,24.8,0.3,24.8,22.6,-0.0,4.1,20.9
1684729080,24.8,0.3,24.8,22.6,-0.0,4.1,20.8
1684729200,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684729320,24.9,0.3,24.9,22.6,-0.0,3.4,20.8
1684729440,24.9,0.3,24.9,22.6,-0.0,3.4,20.8
1684729560,24.9,0.3,24.9,22.6,0.0,2.9,20.8
1684729680,24.9,0.3,24.9,22.6,0.0,3.3,20.8
1684729800,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684729920,24.8,0.3,24.8,22.6,0.0,4.1,20.8
1684730040,24.8,0.3,24.8,22.6,0.0,4.2,20.8
1684730160,24.8,0.3,24.8,22.6,0.0,3.7,20.8
1684730280,24.9,0.3,24.9,22.6,0.0,2.8,20.8
1684730400,24.9,0.3,24.9,22.6,0.0,2.8,20.7
1684730520,24.9,0.3,24.9,22.6,0.0,2.9,20.7
1684730640,24.8,0.3,24.8,22.6,0.0,3.5,20.7
1684730760,24.8,0.3,24.8,22.6,0.0,4.1,20.7
1684730880,24.8,0.3,24.8,22.6,0.0,4.2,20.7
1684731000,24.8,0.3,24.8,22.6,0.0,3.5,20.7
1684731120,24.9,0.3,24.9,22.6,0.0,2.8,20.7
1684731240,24.9,0.3,24.9,22.6,0.0,2.9,20.7
1684731360,24.8,0.3,24.8,22.6,0.0,3.4,20.7
1684731480,24.8,0.3,24.8,22.6,0.0,3.8,20.7
1684731600,24.7,0.3,24.7,22.6,0.0,4.2,20.7
1684731720,24.7,0.3,24.7,22.6,0.0,4.1,20.7
1684731840,24.8,0.3,24.8,22.6,0.0,3.4,20.7
1684731960,24.8,0.3,24.8,22.6,0.0,3.2,20.7
1684732080,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684732200,24.8,0.3,24.8,22.6,0.0,2.9,20.7
1684732320,24.7,0.3,24.7,22.6,0.0,4.1,20.7
1684732440,24.7,0.3,24.7,22.6,0.0,4.2,20.7
1684732560,24.7,0.3,24.7,22.6,-0.0,4.2,20.7
1684732680,24.7,0.3,24.7,22.6,0.0,3.5,20.7
1684732800,24.8,0.3,24.8,22.6,0.0,2.8,20.7
1684732920,24.8,0.3,24.8,22.6,0.0,2.9,20.6
1684733040,24.8,0.3,24.8,22.6,0.0,3.3,20.6
1684733160,24.7,0.3,24.7,22.6,0.0,3.6,20.6
1684733280,24.7,0.3,24.7,22.6,0.0,4.1,20.6
1684733400,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684733520,24.7,0.3,24.7,22.6,0.0,3.7,20.6
1684733640,24.7,0.3,24.7,22.6,0.0,2.9,20.6
1684733760,24.8,0.3,24.8,22.6,0.0,2.8,20.6
1684733880,24.7,0.3,24.7,22.6,-0.0,2.9,20.6
1684734000,24.7,0.3,24.7,22.6,-0.0,3.3,20.6
1684734120,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684734240,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684734360,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684734480,24.7,0.3,24.7,22.6,0.0,3.5,20.6
1684734600,24.7,0.3,24.7,22.6,-0.0,3.5,20.6
1684734720,24.7,0.3,24.7,22.6,0.0,2.9,20.6
1684734840,24.7,0.3,24.7,22.6,0.0,2.9,20.6
1684734960,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684735080,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684735200,24.6,0.3,24.6,22.6,0.0,4.2,20.6
1684735320,24.6,0.3,24.6,22.6,0.0,4.1,20.6
1684735440,24.6,0.3,24.6,22.6,0.0,3.0,20.6
1684735560,24.7,0.3,24.7,22.6,0.0,2.9,20.6
1684735680,24.6,0.3,24.6,22.6,0.0,3.5,20.6
1684735800,24.6,0.3,24.6,22.6,0.0,3.5,20.6
1684735920,24.5,0.3,24.5,22.6,0.0,4.1,20.6
1684736040,24.5,0.3,24.5,22.6,0.0,4.2,20.6
1684736160,24.6,0.3,24.6,22.6,0.0,3.7,20.5
1684736280,24.6,0.3,24.6,22.6,0.0,3.5,20.5
1684736400,24.6,0.3,24.6,22.6,0.0,3.4,20.5
1684736520,24.6,0.3,24.6,22.6,0.0,2.8,20.5
1684736640,24.6,0.3,24.6,22.6,0.0,3.5,20.5
1684736760,24.5,0.3,24.5,22.6,0.0,4.2,20.5
1684736880,24.5,0.3,24.5,22.6,0.0,4.1,20.5
1684737000,24.5,0.3,24.5,22.6,0.0,4.2,20.5
1684737120,24.5,0.3,24.5,22.6,0.0,4.0,20.5
1684737240,24.5,0.3,24.5,22.6,0.0,3.4,20.5
1684737360,24.6,0.3,24.6,22.6,0.0,3.0,20.5
1684737480,24.5,0.3,24.5,22.6,0.0,3.5,20.5
1684737600,24.5,0.3,24.5,22.6,0.0,4.0,20.5
1684737720,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684737840,24.5,0.3,24.5,22.6,0.0,4.2,20.5
1684737960,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684738080,24.5,0.3,24.5,22.6,0.0,3.6,20.5
1684738200,24.5,0.3,24.5,22.6,0.0,3.5,20.5
1684738320,24.5,0.3,24.5,22.6,0.0,3.0,20.5
1684738440,24.5,0.3,24.5,22.6,0.0,3.4,20.5
1684738560,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684738680,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684738800,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684738920,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684739040,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684739160,24.5,0.3,24.5,22.6,0.0,3.4,20.5
1684739280,24.5,0.3,24.5,22.6,0.0,3.0,20.5
1684739400,24.5,0.3,24.5,22.6,0.0,3.2,20.5
1684739520,24.5,0.3,24.5,22.6,0.0,2.9,20.5
1684739640,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684739760,24.4,0.3,24.4,22.6,0.0,4.3,20.5
1684739880,24.4,0.3,24.4,22.6,0.0,4.2,20.5
1684740000,24.3,0.3,24.3,22.6,0.0,4.2,20.5
1684740120,24.4,0.3,24.4,22.6,0.0,3.6,20.5
1684740240,24.5,0.3,24.5,22.6,0.0,2.9,20.4
1684740360,24.5,0.3,24.5,22.6,0.0,2.8,20.4
1684740480,24.3,0.3,24.3,22.6,0.0,4.1,20.4
1684740600,24.3,0.3,24.3,22.6,0.0,4.3,20.4
1684740720,24.3,0.3,24.3,22.6,0.0,4.1,20.4
1684740840,24.3,0.3,24.3,22.6,0.0,4.2,20.4
1684740960,24.3,0.3,24.3,22.6,0.0,3.6,20.4
1684741080,24.4,0.3,24.4,22.6,0.0,3.5,20.4
1684741200,24.4,0.3,24.4,22.6,0.0,2.9,20.4
1684741320,24.4,0.3,24.4,22.6,0.0,2.8,20.4
1684741440,24.3,0.3,24.3,22.6,0.0,4.2,20.4
1684741560,24.3,0.3,24.3,22.6,0.0,4.2,20.4
1684741680,24.2,0.3,24.2,22.6,0.0,4.3,20.4
1684741800,24.3,0.3,24.3,22.6,0.0,3.5,20.4
1684741920,24.3,0.3,24.3,22.6,0.0,3.5,20.4
1684742040,24.4,0.3,24.4,22.6,0.0,3.0,20.4
1684742160,24.4,0.3,24.4,22.6,0.0,2.9,20.4
1684742280,24.3,0.3,24.3,22.6,0.0,3.6,20.4
1684742400,24.3,0.3,24.3,22.6,0.0,3.5,20.4
1684742520,24.2,0.3,24.2,22.6,0.0,4.2,20.4
1684742640,24.2,0.3,24.2,22.6,0.0,4.3,20.4
1684742760,24.2,0.3,24.2,22.6,0.0,3.7,20.4
1684742880,24.3,0.3,24.3,22.6,0.0,3.5,20.4
1684743000,24.3,0.3,24.3,22.6,0.0,3.7,20.4
1684743120,24.3,0.3,24.3,22.6,0.0,2.8,20.4
1684743240,24.3,0.3,24.3,22.6,0.0,4.0,20.4
1684743360,24.2,0.3,24.2,22.6,0.0,4.2,20.4
1684743480,24.2,0.3,24.2,22.6,0.0,4.2,20.4
1684743600,24.2,0.3,24.2,22.6,0.0,4.3,20.4
1684743720,24.2,0.3,24.2,22.6,0.0,4.1,20.3
1684743840,24.3,0.3,24.3,22.6,0.0,2.9,20.3
1684743960,24.3,0.3,24.3,22.6,0.0,2.9,20.3
1684744080,24.2,0.3,24.2,22.6,0.0,3.5,20.3
1684744200,24.2,0.3,24.2,22.6,0.0,3.5,20.3
1684744320,24.2,0.3,24.2,22.6,0.0,4.2,20.3
1684744440,24.1,0.3,24.1,22.6,0.0,4.3,20.3
1684744560,24.2,0.3,24.2,22.6,0.0,3.5,20.3
1684744680,24.3,0.3,24.3,22.6,0.0,3.0,20.3
1684744800,24.3,0.3,24.3,22.6,0.0,2.9,20.3
1684744920,24.2,0.3,24.2,22.6,0.0,3.4,20.3
1684745040,24.1,0.3,24.1,22.6,0.0,4.3,20.3
1684745160,24.1,0.3,24.1,22.6,0.0,4.3,20.3
1684745280,24.1,0.3,24.1,22.6,0.0,4.0,20.3
1684745400,24.2,0.3,24.2,22.6,0.0,3.6,20.3
1684745520,24.2,0.3,24.2,22.6,0.0,3.6,20.3
1684745640,24.1,0.3,24.1,22.6,0.0,3.8,20.3
1684745760,24.2,0.3,24.2,22.6,0.0,3.0,20.3
1684745880,24.1,0.3,24.1,22.6,0.0,4.0,20.3
1684746000,24.1,0.3,24.1,22.6,0.0,3.6,20.3
1684746120,24.1,0.3,24.1,22.6,0.0,3.5,20.2
1684746240,24.1,0.3,24.1,22.6,0.0,3.6,20.2
1684746360,24.2,0.3,24.2,22.6,0.0,3.1,20.2
1684746480,24.2,0.3,24.2,22.6,0.0,3.1,20.2
1684746600,24.2,0.3,24.2,22.6,0.0,3.1,20.2
1684746720,24.1,0.3,24.1,22.6,0.0,3.5,20.2
1684746840,24.1,0.3,24.1,22.6,0.0,3.9,20.2
1684746960,24.0,0.3,24.0,22.6,0.0,4.4,20.2
1684747080,24.1,0.3,24.0,22.6,0.0,4.0,20.2
1684747200,24.2,0.3,24.2,22.6,0.0,3.0,20.2
1684747320,24.2,0.3,24.2,22.6,0.0,2.9,20.2
1684747440,24.1,0.3,24.1,22.6,0.0,3.4,20.2
1684747560,24.1,0.3,24.1,22.6,0.0,3.1,20.2
1684747680,24.0,0.3,24.0,22.6,0.0,4.3,20.2
1684747800,24.0,0.3,24.0,22.6,0.0,4.2,20.2
1684747920,24.1,0.3,24.1,22.6,0.0,3.5,20.2
1684748040,24.1,0.3,24.1,22.6,0.0,3.6,20.2
1684748160,24.1,0.3,24.1,22.6,0.0,3.1,20.2
1684748280,24.1,0.3,24.1,22.6,0.0,2.9,20.2
1684748400,24.1,0.3,24.1,22.6,0.0,3.1,20.2
1684748520,24.0,0.3,24.0,22.6,0.0,3.7,20.2
1684748640,24.1,0.3,24.1,22.6,0.0,3.3,20.2
1684748760,24.0,0.3,24.0,22.6,0.0,4.2,20.2
1684748880,24.0,0.3,24.0,22.6,0.0,4.3,20.2
1684749000,24.1,0.3,24.1,22.6,0.0,3.0,20.2
1684749120,24.1,0.3,24.1,22.6,0.0,2.9,20.2
1684749240,24.0,0.3,24.0,22.6,0.0,3.6,20.1
1684749360,24.0,0.3,24.0,22.6,0.0,3.6,20.1
1684749480,24.0,0.3,24.0,22.6,0.0,4.1,20.1
1684749600,23.9,0.3,23.9,22.6,0.0,4.2,20.1
1684749720,24.0,0.3,24.0,22.6,0.0,3.7,20.1
1684749840,24.0,0.3,24.0,22.6,0.0,3.6,20.1
1684749960,23.9,0.3,23.9,22.6,0.0,4.3,20.1
1684750080,24.0,0.3,24.0,22.6,0.0,3.0,20.1
1684750200,24.0,0.3,24.0,22.6,0.0,3.5,20.1
1684750320,23.9,0.3,23.9,22.6,0.0,4.2,20.1
1684750440,24.0,0.3,24.0,22.6,0.0,3.0,20.1
1684750560,23.9,0.3,23.9,22.6,0.0,3.8,20.1
1684750680,24.0,0.3,24.0,22.6,0.0,3.6,20.1
1684750800,24.0,0.3,24.0,22.6,0.0,3.6,20.1
1684750920,23.9,0.3,23.9,22.6,0.0,4.1,20.1
1684751040,23.9,0.3,23.9,22.6,0.0,3.6,20.1
1684751160,23.9,0.3,23.9,22.6,0.0,3.6,20.1
1684751280,23.9,0.3,23.9,22.6,0.0,3.5,20.1
1684751400,23.9,0.3,23.9,22.6,0.0,4.1,20.1
1684751520,23.9,0.3,23.9,22.6,0.0,3.6,20.1
1684751640,23.9,0.3,23.9,22.6,0.0,3.7,20.1
1684751760,23.9,0.3,23.8,22.6,0.0,4.2,20.1
1684751880,23.9,0.3,23.9,22.6,0.0,3.6,20.0
1684752000,23.9,0.3,23.9,22.6,0.0,3.6,20.0
1684752120,23.9,0.3,23.9,22.6,0.0,3.7,20.0
1684752240,23.8,0.3,23.8,22.6,0.0,3.8,20.0
1684752360,23.9,0.3,23.9,22.6,0.0,3.6,20.0
1684752480,23.9,0.3,23.9,22.6,0.0,3.6,20.0
1684752600,23.9,0.3,23.9,22.6,0.0,3.0,20.0
1684752720,23.9,0.3,23.9,22.6,0.0,3.0,20.0
1684752840,23.9,0.3,23.9,22.6,0.0,3.1,20.0
1684752960,24.0,0.3,24.0,22.6,0.0,2.4,20.0
1684753080,24.0,0.3,24.0,22.6,0.0,2.5,20.0
1684753200,24.0,0.3,24.0,22.6,0.0,2.4,20.0
1684753320,24.0,0.3,24.0,22.6,0.0,2.4,20.0
1684753440,23.9,0.3,23.9,22.6,0.0,3.0,20.0
1684753560,23.9,0.3,23.9,22.6,0.0,3.1,20.0
1684753680,23.9,0.3,23.9,22.6,0.0,3.0,20.0
1684753800,23.9,0.3,23.9,22.6,0.0,3.1,20.0
1684753920,23.9,0.3,23.9,22.6,0.0,3.0,20.0
1684754040,23.9,0.3,23.9,22.6,0.0,2.6,20.0
1684754160,24.0,0.3,24.0,22.6,0.0,2.4,19.9
1684754280,23.9,0.3,23.9,22.6,0.0,3.0,19.9
1684754400,23.9,0.3,23.9,22.6,0.0,2.4,19.9
1684754520,23.9,0.3,23.9,22.6,0.0,3.0,19.9
1684754640,23.9,0.3,23.9,22.6,0.0,3.0,19.9
1684754760,23.9,0.3,23.9,22.6,0.0,3.1,19.9
1684754880,23.8,0.3,23.8,22.6,0.0,3.1,19.9
1684755000,23.9,0.3,23.9,22.6,0.0,3.0,19.9
1684755120,23.9,0.3,23.9,22.6,0.0,2.4,19.9
1684755240,23.9,0.3,23.9,22.6,0.0,2.3,19.9
1684755360,23.9,0.3,23.9,22.6,0.0,3.0,19.9
1684755480,23.8,0.3,23.8,22.6,0.0,3.1,19.9
1684755600,23.8,0.3,23.8,22.6,0.0,3.0,19.9
1684755720,23.8,0.3,23.8,22.6,0.0,3.1,19.9
1684755840,23.8,0.3,23.8,22.6,0.0,3.1,19.9
1684755960,23.8,0.3,23.8,22.6,0.0,2.7,19.9
1684756080,23.9,0.3,23.9,22.6,0.0,2.4,19.9
1684756200,23.8,0.3,23.8,22.6,0.0,2.6,19.9
1684756320,23.9,0.3,23.9,22.6,0.0,2.7,19.9
1684756440,23.8,0.3,23.8,22.6,-0.0,3.0,19.8
1684756560,23.8,0.4,23.8,22.6,0.0,3.0,19.8
1684756680,23.8,0.5,23.8,22.6,0.0,3.1,19.8
1684756800,23.8,0.6,23.8,22.6,0.0,3.1,19.8
1684756920,23.8,0.7,23.8,22.6,0.0,3.0,19.8
1684757040,23.8,0.9,23.8,22.6,0.0,3.0,19.8
1684757160,23.8,1.2,23.8,22.6,0.0,3.0,19.8
1684757280,23.8,1.6,23.8,22.6,0.0,2.3,19.8
1684757400,23.8,2.2,23.8,22.6,0.0,2.4,19.8
1684757520,23.8,3.3,23.8,22.6,0.0,3.2,19.8
1684757640,23.8,4.4,23.8,22.6,0.0,3.0,19.8
1684757760,23.7,6.1,23.7,22.6,0.0,3.2,19.8
1684757880,23.7,8.4,23.7,22.6,0.0,3.1,19.8
1684758000,23.9,11.7,23.9,22.6,0.0,1.8,19.8
1684758120,23.9,15.5,23.9,22.6,0.0,1.9,19.8
1684758240,23.9,19.4,23.9,22.6,0.0,1.9,19.8
1684758360,23.9,23.3,23.9,22.6,0.0,2.0,19.8
1684758480,23.9,25.8,23.9,22.6,0.0,1.9,19.8
1684758600,23.9,24.2,23.9,22.6,-0.0,2.0,19.8
1684758720,23.9,24.2,23.9,22.6,0.0,1.9,19.8
1684758840,23.8,24.2,23.8,22.6,0.0,2.1,19.8
1684758960,23.9,24.2,23.9,22.6,0.0,2.0,19.7
1684759080,23.9,24.2,23.8,22.6,0.0,2.0,19.7
1684759200,23.8,24.1,23.8,22.6,0.0,2.1,19.7
1684759320,23.9,25.1,23.8,22.6,0.0,2.0,19.7
1684759440,23.8,27.0,23.8,22.6,0.0,2.1,19.7
1684759560,23.9,27.7,23.8,22.6,0.0,1.9,19.7
1684759680,23.8,28.1,23.8,22.6,0.0,2.2,19.7
1684759800,23.9,28.4,23.8,22.6,0.0,1.9,19.7
1684759920,23.8,28.6,23.8,22.6,0.0,2.1,19.7
1684760040,23.9,28.8,23.8,22.6,0.1,1.9,19.7
1684760160,23.8,29.0,23.8,22.6,0.1,2.1,19.7
1684760280,23.8,29.2,23.8,22.6,0.1,2.1,19.7
1684760400,23.8,29.5,23.8,22.6,0.1,2.0,19.7
1684760520,23.8,29.6,23.8,22.6,0.1,2.0,19.7
1684760640,23.8,29.7,23.8,22.6,0.1,2.0,19.6
1684760760,23.8,29.8,23.8,22.6,0.1,2.0,19.6
1684760880,23.8,30.1,23.8,22.6,0.1,2.0,19.6
1684761000,23.8,30.2,23.8,22.6,0.2,2.0,19.6
1684761120,23.8,30.5,23.8,22.6,0.2,2.0,19.6
1684761240,23.8,30.5,23.8,22.6,0.2,2.0,19.6
1684761360,23.8,30.7,23.8,22.6,0.2,2.1,19.6
1684761480,23.8,30.8,23.8,22.6,0.2,2.2,19.6
1684761600,23.8,30.7,23.8,22.6,0.2,2.0,19.6
1684761720,23.8,30.8,23.8,22.6,0.3,2.0,19.6
1684761840,23.8,31.2,23.8,22.6,0.3,2.1,19.6
1684761960,23.8,26.4,23.8,22.6,0.4,2.0,19.6
1684762080,23.8,26.4,23.8,22.6,0.4,2.1,19.6
1684762200,23.8,26.6,23.8,22.6,0.5,2.1,19.6
1684762320,23.9,26.6,23.8,22.6,0.4,1.9,19.6
1684762440,23.9,26.6,23.8,22.6,0.5,2.0,19.6
1684762560,23.9,26.7,23.9,22.6,0.6,2.0,19.6
1684762680,23.9,36.8,23.8,22.6,0.6,2.2,19.6
1684762800,23.9,36.1,23.9,22.6,0.6,1.9,19.6
1684762920,23.9,37.2,23.9,22.6,0.7,2.0,19.6
1684763040,23.9,37.2,23.9,22.6,0.7,2.1,19.6
1684763160,23.9,36.4,23.8,22.6,0.6,2.1,19.6
1684763280,23.9,36.4,23.8,22.6,0.6,1.9,19.6
1684763400,23.9,37.1,23.9,22.6,0.6,1.9,19.6
1684763520,23.9,37.7,23.9,22.6,0.7,1.9,19.6
1684763640,23.9,37.7,23.9,22.6,0.8,2.1,19.5
1684763760,23.9,38.2,23.9,22.6,0.7,1.9,19.5
1684763880,23.9,37.6,23.8,22.6,0.7,2.1,19.5
1684764000,23.9,37.6,23.9,22.6,0.8,1.9,19.5
1684764120,23.9,38.0,23.9,22.6,0.9,1.9,19.5
1684764240,23.9,38.3,23.9,22.6,0.8,2.1,19.5
1684764360,23.9,38.3,23.9,22.6,0.9,2.0,19.5
1684764480,23.9,38.2,23.9,22.6,1.0,1.9,19.5
1684764600,24.0,38.7,23.9,22.6,1.1,1.9,19.5
1684764720,24.0,38.7,23.9,22.6,1.2,2.0,19.5
1684764840,24.0,38.8,24.0,22.6,1.2,1.9,19.5
1684764960,24.0,38.5,24.0,22.6,1.2,2.0,19.5
1684765080,24.0,38.5,24.0,22.6,1.2,2.0,19.5
1684765200,24.0,38.8,24.0,22.6,1.3,2.0,19.5
1684765320,24.0,38.9,24.0,22.6,1.4,2.0,19.6
1684765440,24.0,38.9,24.0,22.6,1.3,2.1,19.6
1684765560,24.0,38.6,24.0,22.6,1.3,2.0,19.6
1684765680,24.0,38.0,24.0,22.6,1.6,2.0,19.6
1684765800,24.1,38.0,24.1,22.6,1.7,1.9,19.6
1684765920,24.1,38.4,24.1,22.6,1.9,1.9,19.6
1684766040,24.1,38.1,24.1,22.6,1.6,2.1,19.6
1684766160,24.1,38.1,24.1,22.6,1.5,2.0,19.6
1684766280,24.1,38.1,24.0,22.6,1.5,2.1,19.6
1684766400,24.1,39.1,24.1,22.6,1.5,1.9,19.6
1684766520,24.1,39.1,24.1,22.6,1.6,2.0,19.6
1684766640,24.1,38.2,24.1,22.6,1.7,2.1,19.6
1684766760,24.1,38.8,24.1,22.6,1.8,2.0,19.6
1684766880,24.2,38.8,24.2,22.6,2.0,1.9,19.6
1684767000,24.2,38.6,24.2,22.6,2.1,1.9,19.6
1684767120,24.2,38.9,24.2,22.6,2.0,1.9,19.6
1684767240,24.2,38.9,24.2,22.6,1.8,1.9,19.6
1684767360,24.2,39.0,24.2,22.6,1.8,1.9,19.6
1684767480,24.2,38.6,24.2,22.6,1.9,2.0,19.6
1684767600,24.3,38.6,24.2,22.6,2.2,1.9,19.6
1684767720,24.3,37.8,24.3,22.6,2.4,2.0,19.6
1684767840,24.3,36.7,24.3,22.6,2.3,1.9,19.6
1684767960,24.3,36.7,24.3,22.6,2.1,2.0,19.6
1684768080,24.3,39.0,24.3,22.6,1.9,2.0,19.6
1684768200,24.3,39.0,24.3,22.6,1.9,1.9,19.6
1684768320,24.2,39.0,24.2,22.6,1.8,2.1,19.6
1684768440,24.3,38.3,24.2,22.6,1.9,1.9,19.6
1684768560,24.3,38.7,24.3,22.6,1.9,2.0,19.6
1684768680,24.3,38.7,24.3,22.6,2.1,1.9,19.6
1684768800,24.3,39.1,24.3,22.6,2.2,1.9,19.6
1684768920,24.4,36.7,24.3,22.6,2.3,1.9,19.6
1684769040,24.4,36.7,24.4,22.6,2.3,1.9,19.6
1684769160,24.4,37.7,24.4,22.6,2.5,2.2,19.6
1684769280,24.3,38.5,24.3,22.6,2.7,3.1,19.6
1684769400,24.3,38.5,24.3,22.6,3.1,3.1,19.6
1684769520,24.4,38.8,24.3,22.6,3.2,3.2,19.6
1684769640,24.4,38.8,24.4,22.6,3.2,3.1,19.6
1684769760,24.4,38.8,24.3,22.6,3.2,3.1,19.6
1684769880,24.4,38.7,24.4,22.6,3.3,3.1,19.6
1684770000,24.4,38.7,24.4,22.6,3.5,3.1,19.6
1684770120,24.5,38.7,24.5,22.6,3.7,3.1,19.6
1684770240,24.5,38.8,24.5,22.6,3.7,3.1,19.7
1684770360,24.5,39.2,24.5,22.6,3.6,3.1,19.7
1684770480,24.5,39.2,24.5,22.6,3.6,3.1,19.7
1684770600,24.5,38.8,24.5,22.6,3.5,3.1,19.7
1684770720,24.5,38.2,24.5,22.6,3.2,3.1,19.7
1684770840,24.5,38.2,24.4,22.6,3.1,3.2,19.7
1684770960,24.5,38.7,24.4,22.6,3.1,3.1,19.7
1684771080,24.5,38.8,24.4,22.6,3.1,3.1,19.8
1684771200,24.5,38.8,24.4,22.6,3.1,3.1,19.8
1684771320,24.5,38.8,24.4,22.6,3.1,3.1,19.8
1684771440,24.5,37.8,24.4,22.6,3.1,3.2,19.8
1684771560,24.5,37.8,24.5,22.6,3.1,3.0,19.8
1684771680,24.5,38.8,24.5,22.6,3.1,3.1,19.8
1684771800,24.4,38.8,24.4,22.6,3.1,3.7,19.8
1684771920,24.4,38.8,24.3,22.6,3.1,3.7,19.8
1684772040,24.4,38.8,24.3,22.6,3.2,3.7,19.8
1684772160,24.3,39.2,24.3,22.6,3.3,4.4,19.8
1684772280,24.3,39.2,24.2,22.6,3.5,4.3,19.8
1684772400,24.3,39.1,24.2,22.6,3.6,4.3,19.8
1684772520,24.3,39.2,24.3,22.6,3.8,4.3,19.8
1684772640,24.4,39.2,24.4,22.6,3.8,3.7,19.8
1684772760,24.4,38.7,24.4,22.6,3.8,3.7,19.8
1684772880,24.4,38.7,24.4,22.6,3.8,3.7,19.8
1684773000,24.5,38.8,24.4,22.6,3.8,3.7,19.8
1684773120,24.5,38.7,24.4,22.6,3.8,3.7,19.8
1684773240,24.5,38.7,24.4,22.6,3.7,3.7,19.8
1684773360,24.5,38.7,24.4,22.6,3.7,3.7,19.9
1684773480,24.5,38.1,24.5,22.6,3.5,3.0,19.9
1684773600,24.5,38.1,24.5,22.6,3.3,3.0,19.9
1684773720,24.4,38.7,24.4,22.6,3.2,3.6,19.9
1684773840,24.4,38.7,24.3,22.6,3.2,3.7,19.9
1684773960,24.4,38.7,24.3,22.6,3.3,3.7,19.9
1684774080,24.4,38.7,24.4,22.6,3.3,3.6,20.0
1684774200,24.4,38.7,24.4,22.6,3.2,3.5,20.0
1684774320,24.4,38.7,24.4,22.6,3.1,3.2,20.0
1684774440,24.4,38.2,24.4,22.6,3.2,3.2,20.0
1684774560,24.4,38.7,24.4,22.6,3.2,3.1,20.0
1684774680,24.5,38.7,24.4,22.6,3.2,3.0,20.0
1684774800,24.4,38.2,24.4,22.6,3.4,3.6,20.0
1684774920,24.3,38.7,24.3,22.6,3.4,4.2,20.0
1684775040,24.4,38.7,24.3,22.6,3.4,3.7,20.0
1684775160,24.4,38.6,24.4,22.6,3.5,3.7,20.0
1684775280,24.5,39.3,24.5,22.6,3.7,3.0,20.0
1684775400,24.6,39.3,24.6,22.6,3.8,3.0,20.0
1684775520,24.6,38.9,24.6,22.6,3.9,3.0,20.0
1684775640,24.7,39.0,24.7,22.6,4.0,3.0,20.0
1684775760,24.8,39.0,24.8,22.6,4.4,3.0,20.0
1684775880,24.8,39.3,24.8,22.6,4.3,3.0,20.0
1684776000,24.8,39.2,24.8,22.6,4.3,3.0,20.1
1684776120,24.9,39.2,24.9,22.6,4.5,3.0,20.1
1684776240,24.9,35.9,24.9,22.6,4.6,3.0,20.1
1684776360,25.0,35.9,25.0,22.6,4.8,3.0,20.1
1684776480,25.1,36.1,25.1,22.6,5.1,3.0,20.1
1684776600,25.2,37.7,25.2,22.6,5.4,2.9,20.1
1684776720,25.2,37.7,25.2,22.6,5.4,3.0,20.1
1684776840,25.3,36.8,25.2,22.6,5.4,3.0,20.1
1684776960,25.3,37.9,25.3,22.6,5.6,2.9,20.2
1684777080,25.4,37.9,25.4,22.6,6.2,3.0,20.2
1684777200,25.5,38.7,25.4,22.6,5.9,3.0,20.2
1684777320,25.5,37.9,25.5,22.6,5.9,2.9,20.2
1684777440,25.5,37.9,25.5,22.6,5.8,2.9,20.3
1684777560,25.5,37.9,25.5,22.6,5.7,2.9,20.3
1684777680,25.5,37.2,25.5,22.6,5.4,3.0,20.3
1684777800,25.5,37.2,25.5,22.6,5.8,3.0,20.4
1684777920,25.6,38.0,25.6,22.6,5.9,2.9,20.4
1684778040,25.6,38.2,25.6,22.6,5.8,2.9,20.4
1684778160,25.6,38.2,25.6,22.6,5.8,2.9,20.5
1684778280,25.6,38.2,25.5,22.6,5.3,2.9,20.5
1684778400,25.6,37.5,25.5,22.6,5.3,3.0,20.5
1684778520,25.6,37.5,25.6,22.6,5.5,3.0,20.5
1684778640,25.6,37.4,25.6,22.6,5.3,2.9,20.6
1684778760,25.6,37.5,25.6,22.6,5.4,2.9,20.6
1684778880,25.6,37.5,25.6,22.6,5.3,2.9,20.6
1684779000,25.6,37.6,25.6,22.6,5.2,3.0,20.7
1684779120,25.6,37.3,25.6,22.6,5.4,3.0,20.7
1684779240,25.6,37.3,25.6,22.6,5.2,3.0,20.7
1684779360,25.6,36.6,25.6,22.6,5.0,2.9,20.7
1684779480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684779600,25.6,36.8,25.6,22.6,4.8,3.0,20.8
1684779720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684779840,25.6,36.3,25.5,22.6,4.5,3.0,20.8
1684779960,25.5,36.3,25.5,22.6,4.4,3.0,20.8
1684780080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684780200,25.6,36.1,25.6,22.6,4.7,2.9,20.8
1684780320,25.6,36.1,25.6,22.6,5.1,2.9,20.8
1684780440,25.7,37.6,25.6,22.6,5.0,3.0,20.8
1684780560,25.6,35.0,25.5,22.6,4.1,3.0,20.8
1684780680,25.6,35.6,25.6,22.6,4.5,2.9,20.8
1684780800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684780920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684781040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684781160,25.7,38.4,25.7,22.6,5.5,3.0,20.8
1684781280,25.7,37.8,25.7,22.6,4.9,3.0,20.8
1684781400,25.7,36.2,25.6,22.6,4.7,2.9,20.8
1684781520,25.8,36.2,25.8,22.6,5.6,2.9,20.8
1684781640,25.7,38.4,25.7,22.6,5.0,2.9,20.8
1684781760,25.6,35.5,25.6,22.6,4.4,2.9,20.8
1684781880,25.6,35.7,25.6,22.6,4.5,2.9,20.8
1684782000,25.6,35.6,25.6,22.6,4.4,2.9,20.8
1684782120,25.7,35.5,25.7,22.6,5.0,2.9,20.8
1684782240,25.8,37.8,25.7,22.6,5.1,2.9,20.8
1684782360,25.7,37.8,25.7,22.6,5.0,2.9,20.8
1684782480,25.7,36.9,25.7,22.6,4.8,2.9,20.8
1684782600,25.7,36.2,25.7,22.6,4.9,3.0,20.9
1684782720,25.8,36.2,25.8,22.6,5.1,2.9,20.9
1684782840,25.9,37.8,25.9,22.6,6.2,2.9,20.9
1684782960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783080,26.0,38.5,26.0,22.6,6.7,2.9,20.9
1684783200,26.1,38.8,26.0,22.6,6.9,3.0,20.9
1684783320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783440,26.2,38.3,26.2,22.6,7.7,2.9,20.9
1684783560,26.3,37.5,26.3,22.6,8.1,2.9,21.0
1684783680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684783920,26.6,38.1,26.6,22.6,9.7,2.9,21.0
1684784040,26.7,37.3,26.7,22.6,9.7,2.9,21.0
1684784160,26.6,37.3,26.6,22.6,9.4,2.9,21.1
1684784280,27.0,37.2,27.0,22.6,12.1,2.9,21.1
1684784400,26.5,38.8,26.5,22.6,8.6,2.9,21.2
1684784520,26.9,38.8,26.9,22.6,11.4,2.9,21.2
1684784640,26.6,38.9,26.6,22.6,9.1,2.9,21.2
1684784760,27.0,38.3,27.0,22.6,11.6,2.8,21.2
1684784880,27.0,38.3,26.9,22.6,11.5,2.9,21.2
1684785000,26.9,38.2,26.9,22.6,11.4,2.8,21.3
1684785120,26.9,38.1,26.9,22.6,11.3,2.9,21.3
1684785240,26.9,38.1,26.9,22.6,11.2,2.9,21.3
1684785360,26.9,38.0,26.9,22.6,11.3,2.9,21.3
1684785480,26.9,38.0,26.9,22.6,11.3,2.8,21.3
1684785600,26.9,38.0,26.9,22.6,11.3,2.9,21.3
1684785720,26.8,38.0,26.8,22.6,11.0,2.9,21.4
1684785840,26.9,38.0,26.8,22.6,11.2,2.9,21.4
1684785960,26.8,38.0,26.8,22.6,11.2,2.9,21.4
1684786080,26.8,37.9,26.8,22.6,11.2,2.9,21.4
1684786200,26.8,38.1,26.8,22.6,11.2,2.9,21.4
1684786320,26.8,38.1,26.8,22.6,11.3,2.9,21.4
1684786440,26.9,38.0,26.8,22.6,11.3,2.9,21.4
1684786560,26.8,37.9,26.8,22.6,11.3,2.9,21.4
1684786680,26.8,37.9,26.8,22.6,11.2,2.9,21.4
1684786800,26.8,37.9,26.8,22.6,11.2,2.9,21.4
1684786920,26.8,37.9,26.8,22.6,11.3,2.9,21.4
1684787040,26.8,37.9,26.8,22.6,11.3,2.9,21.5
1684787160,26.8,38.0,26.8,22.6,11.2,2.9,21.5
1684787280,26.8,37.9,26.8,22.6,11.2,2.9,21.5
1684787400,26.8,37.9,26.8,22.6,11.2,2.9,21.5
1684787520,26.8,37.9,26.8,22.6,11.1,2.9,21.5
1684787640,26.8,37.8,26.8,22.6,11.0,2.9,21.5
1684787760,26.8,37.8,26.8,22.6,11.0,2.9,21.5
1684787880,26.9,37.9,26.8,22.6,11.1,2.9,21.5
1684788000,26.8,37.9,26.8,22.6,11.1,2.9,21.5
1684788120,26.9,37.9,26.9,22.6,11.1,2.9,21.5
1684788240,26.9,37.8,26.9,22.6,11.2,2.9,21.5
1684788360,26.9,37.9,26.9,22.6,11.1,2.9,21.5
1684788480,26.9,37.9,26.8,22.6,11.0,2.9,21.5
1684788600,26.8,37.9,26.8,22.6,10.9,2.9,21.5
1684788720,26.9,37.8,26.9,22.6,11.0,2.9,21.5
1684788840,26.9,37.9,26.8,22.6,10.9,2.9,21.5
1684788960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684789080,26.9,37.8,26.8,22.6,10.8,2.9,21.5
1684789200,26.9,37.9,26.9,22.6,10.8,2.9,21.5
1684789320,26.9,37.9,26.9,22.6,10.8,2.9,21.5
1684789440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684789560,26.9,37.8,26.9,22.6,10.8,2.9,21.5
1684789680,26.9,37.8,26.9,22.6,10.8,2.9,21.5
1684789800,26.9,37.9,26.9,22.6,10.8,2.9,21.5
1684789920,26.9,37.9,26.9,22.6,10.9,2.9,21.5
1684790040,26.9,37.9,26.9,22.6,10.8,2.9,21.5
1684790160,26.9,37.9,26.9,22.6,10.8,2.9,21.5
1684790280,27.0,37.9,27.0,22.6,10.9,2.9,21.6
1684790400,27.0,37.9,26.9,22.6,10.8,2.9,21.6
1684790520,27.0,37.9,27.0,22.6,10.7,2.9,21.6
1684790640,27.0,37.9,26.9,22.6,10.6,2.9,21.6
1684790760,27.0,37.9,27.0,22.6,10.6,2.9,21.6
1684790880,27.0,37.9,27.0,22.6,10.6,2.9,21.6
1684791000,27.0,37.9,27.0,22.6,10.6,2.9,21.6
1684791120,27.0,37.8,27.0,22.6,10.7,2.9,21.6
1684791240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684791360,27.0,37.8,27.0,22.6,10.6,2.9,21.6
1684791480,27.0,37.8,27.0,22.6,10.5,2.9,21.6
1684791600,27.0,37.8,27.0,22.6,10.5,2.9,21.6
1684791720,27.0,37.7,27.0,22.6,10.5,2.9,21.6
1684791840,27.0,37.7,27.0,22.6,10.4,2.9,21.6
1684791960,27.0,37.7,27.0,22.6,10.4,2.9,21.6
1684792080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684792200,27.1,37.2,27.0,22.6,10.4,2.9,21.6
1684792320,27.1,37.2,27.1,22.6,10.4,2.9,21.6
1684792440,27.1,37.2,27.1,22.6,10.3,2.9,21.6
1684792560,27.1,37.2,27.1,22.6,10.3,2.9,21.6
1684792680,27.1,37.2,27.1,22.6,10.2,2.9,21.6
1684792800,27.1,37.2,27.1,22.6,10.2,2.9,21.6
1684792920,27.1,37.1,27.1,22.6,10.2,2.9,21.6
1684793040,27.1,37.1,27.1,22.6,10.1,2.9,21.6
1684793160,27.1,37.1,27.1,22.6,10.1,2.9,21.6
1684793280,27.1,37.0,27.1,22.6,10.0,2.8,21.6
1684793400,27.1,37.0,27.1,22.6,10.0,2.9,21.6
1684793520,27.1,37.0,27.1,22.6,10.0,2.9,21.6
1684793640,27.1,37.0,27.1,22.6,9.9,2.9,21.6
1684793760,27.2,37.0,27.2,22.6,9.9,2.9,21.6
1684793880,27.2,37.0,27.2,22.6,9.9,2.8,21.6
1684794000,27.2,36.9,27.2,22.6,9.8,2.9,21.6
1684794120,27.2,36.9,27.2,22.6,9.8,2.9,21.6
1684794240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
