Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684794360,27.2,36.8,27.2,22.6,9.6,2.9,21.6
1684794480,27.2,36.9,27.2,22.6,9.5,2.9,21.6
1684794600,27.2,36.8,27.2,22.6,9.6,2.9,21.6
1684794720,27.2,36.8,27.2,22.6,9.5,2.9,21.7
1684794840,27.2,36.8,27.2,22.6,9.5,2.9,21.7
1684794960,27.2,36.7,27.2,22.6,9.5,2.9,21.7
1684795080,27.2,37.2,27.2,22.6,9.4,2.9,21.7
1684795200,27.2,37.2,27.2,22.6,9.4,2.8,21.7
1684795320,27.2,37.1,27.2,22.6,9.4,2.8,21.7
1684795440,27.2,37.0,27.2,22.6,9.2,2.8,21.7
1684795560,27.2,37.0,27.2,22.6,9.2,2.8,21.8
1684795680,27.2,37.0,27.2,22.6,9.2,2.9,21.8
1684795800,27.2,36.9,27.2,22.6,9.1,2.9,21.8
1684795920,27.2,36.8,27.2,22.6,9.0,2.8,21.8
1684796040,27.2,36.8,27.2,22.6,8.9,2.9,21.9
1684796160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684796280,27.2,36.8,27.2,22.6,8.8,2.8,21.9
1684796400,27.2,37.2,27.2,22.6,8.6,2.9,22.0
1684796520,27.2,37.1,27.2,22.6,8.6,2.8,22.0
1684796640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684796760,27.1,37.0,27.1,22.6,8.4,2.9,22.1
1684796880,27.1,36.9,27.1,22.6,8.3,2.9,22.1
1684797000,27.1,36.9,27.1,22.6,8.3,2.8,22.2
1684797120,27.1,36.8,27.1,22.6,8.1,2.9,22.2
1684797240,27.1,36.7,27.1,22.6,8.0,2.8,22.2
1684797360,27.1,36.7,27.1,22.6,8.0,2.8,22.3
1684797480,27.1,36.7,27.1,22.6,7.9,2.9,22.3
1684797600,27.1,36.6,27.1,22.6,7.8,2.8,22.4
1684797720,27.1,36.6,27.1,22.6,7.8,2.9,22.4
1684797840,27.1,36.5,27.1,22.6,7.7,2.9,22.5
1684797960,27.1,37.8,27.0,22.6,7.6,2.9,22.5
1684798080,27.0,37.9,27.0,22.6,7.6,2.9,22.6
1684798200,27.0,37.8,27.0,22.6,7.5,2.8,22.6
1684798320,27.0,37.3,27.0,22.6,7.4,2.9,22.7
1684798440,27.0,37.3,27.0,22.6,7.3,2.9,22.7
1684798560,27.0,37.1,27.0,22.6,7.2,2.9,22.7
1684798680,27.0,37.0,27.0,22.6,7.2,2.9,22.8
1684798800,27.0,37.2,27.0,22.6,7.1,2.9,22.8
1684798920,27.0,37.0,27.0,22.6,7.0,2.8,22.9
1684799040,26.9,38.2,26.9,22.6,6.8,2.9,22.9
1684799160,26.9,38.2,26.9,22.6,6.7,2.8,22.9
1684799280,26.9,38.1,26.9,22.6,6.6,2.9,23.0
1684799400,26.9,38.6,26.9,22.6,6.5,2.9,23.0
1684799520,26.9,38.6,26.8,22.6,6.4,2.9,23.0
1684799640,26.8,38.4,26.8,22.6,6.3,2.9,23.0
1684799760,26.8,38.4,26.8,22.6,6.2,2.9,23.1
1684799880,26.8,38.3,26.8,22.6,6.1,2.9,23.1
1684800000,26.8,38.2,26.8,22.6,6.1,2.9,23.1
1684800120,26.8,38.1,26.8,22.6,6.0,2.9,23.2
1684800240,26.8,38.1,26.8,22.6,5.9,2.9,23.2
1684800360,26.8,38.1,26.8,22.6,5.8,2.9,23.2
1684800480,26.7,38.0,26.7,22.6,5.7,2.9,23.2
1684800600,26.7,38.0,26.7,22.6,5.6,2.8,23.2
1684800720,26.7,37.9,26.7,22.6,5.5,2.9,23.2
1684800840,26.7,37.9,26.7,22.6,5.5,2.9,23.3
1684800960,26.7,37.8,26.7,22.6,5.4,2.8,23.3
1684801080,26.4,38.0,26.3,22.6,2.9,2.9,23.3
1684801200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801320,26.7,37.9,26.7,22.6,5.5,2.9,23.3
1684801440,26.7,38.0,26.7,22.6,5.3,2.9,23.3
1684801560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801680,26.7,37.9,26.6,22.6,5.2,2.8,23.3
1684801800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684801920,26.4,38.0,26.4,22.6,3.9,2.9,23.2
1684802040,26.7,37.2,26.6,22.6,5.4,2.9,23.2
1684802160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684802280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684802400,26.7,38.0,26.7,22.6,5.4,2.8,23.2
1684802520,26.8,38.1,26.8,22.6,5.7,2.8,23.2
1684802640,26.8,38.1,26.7,22.6,5.5,2.8,23.2
1684802760,26.5,38.1,26.4,22.6,3.7,2.9,23.2
1684802880,26.5,36.6,26.5,22.6,4.0,2.9,23.2
1684803000,26.5,36.6,26.5,22.6,4.1,2.9,23.2
1684803120,26.5,35.9,26.5,22.6,4.2,2.9,23.2
1684803240,26.3,38.3,26.3,22.6,3.1,2.9,23.2
1684803360,26.2,37.6,26.2,22.6,2.6,2.9,23.2
1684803480,26.2,37.7,26.2,22.6,3.1,2.9,23.1
1684803600,26.3,37.7,26.3,22.6,3.4,2.9,23.1
1684803720,26.1,38.3,26.1,22.6,2.4,2.9,23.1
1684803840,26.0,35.5,26.0,22.6,1.8,2.9,23.1
1684803960,26.0,34.9,26.0,22.6,1.7,2.9,23.1
1684804080,25.9,38.2,25.9,22.6,1.5,2.9,23.0
1684804200,25.9,37.6,25.9,22.6,1.8,3.0,23.0
1684804320,26.0,36.5,25.9,22.6,2.2,2.9,23.0
1684804440,25.9,36.5,25.8,22.6,1.7,3.5,22.9
1684804560,25.8,34.5,25.8,22.6,1.4,3.3,22.9
1684804680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684804800,25.7,37.7,25.7,22.6,1.2,3.5,22.8
1684804920,25.7,38.0,25.7,22.6,1.1,3.2,22.7
1684805040,25.7,38.1,25.7,22.6,1.2,3.5,22.7
1684805160,25.7,38.3,25.7,22.6,1.0,3.5,22.6
1684805280,25.6,37.4,25.6,22.6,0.9,3.9,22.6
1684805400,25.6,37.4,25.6,22.6,0.8,3.7,22.5
1684805520,25.6,36.4,25.6,22.6,0.8,3.6,22.5
1684805640,25.6,37.6,25.6,22.6,0.8,3.3,22.4
1684805760,25.6,37.6,25.6,22.6,0.8,3.0,22.4
1684805880,25.6,37.2,25.5,22.6,0.7,3.5,22.3
1684806000,25.5,37.5,25.5,22.6,0.6,3.5,22.3
1684806120,25.5,37.5,25.5,22.6,0.6,3.6,22.2
1684806240,25.5,36.2,25.4,22.6,0.6,4.1,22.2
1684806360,25.5,37.6,25.5,22.6,0.6,3.5,22.1
1684806480,25.5,37.6,25.5,22.6,0.5,2.9,22.1
1684806600,25.5,36.2,25.5,22.6,0.5,3.2,22.0
1684806720,25.5,36.8,25.4,22.6,0.4,3.4,22.0
1684806840,25.4,36.8,25.4,22.6,0.3,3.5,22.0
1684806960,25.4,30.7,25.4,22.6,0.3,3.5,21.9
1684807080,25.3,30.6,25.3,22.6,0.3,3.9,21.9
1684807200,25.4,30.5,25.3,22.6,0.3,3.6,21.8
1684807320,25.4,30.4,25.3,22.6,0.2,3.6,21.8
1684807440,25.4,30.4,25.3,22.6,0.2,3.5,21.8
1684807560,25.4,30.3,25.4,22.6,0.2,2.9,21.7
1684807680,25.3,30.3,25.3,22.6,0.2,3.5,21.7
1684807800,25.3,30.4,25.2,22.6,0.2,4.2,21.6
1684807920,25.3,30.2,25.3,22.6,0.2,3.7,21.6
1684808040,25.3,30.2,25.3,22.6,0.2,3.8,21.6
1684808160,25.3,30.0,25.3,22.6,0.2,3.5,21.5
1684808280,25.3,29.9,25.3,22.6,0.2,2.9,21.5
1684808400,25.3,29.8,25.2,22.6,0.1,3.5,21.5
1684808520,25.2,29.8,25.2,22.6,0.1,3.6,21.5
1684808640,25.3,29.6,25.3,22.6,0.1,3.2,21.4
1684808760,25.2,29.4,25.2,22.6,0.1,3.6,21.4
1684808880,25.2,29.3,25.2,22.6,0.1,3.5,21.4
1684809000,25.3,29.1,25.2,22.6,0.1,2.9,21.3
1684809120,25.2,28.9,25.2,22.6,0.1,3.1,21.3
1684809240,25.2,28.8,25.2,22.6,0.1,3.4,21.3
1684809360,25.2,28.7,25.2,22.6,0.0,3.5,21.3
1684809480,25.2,28.5,25.2,22.6,0.0,3.6,21.2
1684809600,25.1,28.2,25.1,22.6,0.0,4.0,21.2
1684809720,25.2,28.2,25.1,22.6,0.0,3.6,21.2
1684809840,25.2,27.8,25.1,22.6,0.0,3.6,21.2
1684809960,25.2,27.4,25.1,22.6,0.0,3.5,21.2
1684810080,25.2,27.0,25.2,22.6,0.0,2.9,21.1
1684810200,25.1,26.4,25.1,22.6,0.0,3.5,21.1
1684810320,25.1,25.5,25.1,22.6,-0.0,3.6,21.1
1684810440,25.1,25.4,25.0,22.6,0.0,3.9,21.1
1684810560,25.1,25.4,25.1,22.6,-0.0,3.7,21.1
1684810680,25.1,25.4,25.1,22.6,-0.0,3.6,21.0
1684810800,25.1,25.4,25.1,22.6,0.0,3.3,21.0
1684810920,25.1,25.5,25.1,22.6,-0.0,3.1,21.0
1684811040,25.1,25.4,25.1,22.6,0.0,3.6,21.0
1684811160,25.1,25.4,25.0,22.6,-0.0,3.5,21.0
1684811280,25.1,23.5,25.0,22.6,0.0,3.5,21.0
1684811400,25.0,19.8,25.0,22.6,0.0,4.2,20.9
1684811520,25.0,15.4,25.0,22.6,0.0,3.3,20.9
1684811640,25.1,12.0,25.1,22.6,0.0,3.0,20.9
1684811760,25.1,8.2,25.1,22.6,0.0,2.8,20.9
1684811880,25.1,5.7,25.1,22.6,0.0,2.8,20.9
1684812000,25.0,3.8,25.0,22.6,0.0,3.5,20.9
1684812120,25.0,2.6,25.0,22.6,0.0,4.1,20.9
1684812240,25.0,1.9,25.0,22.6,-0.0,3.6,20.8
1684812360,25.0,1.4,25.0,22.6,-0.0,2.9,20.8
1684812480,25.0,1.0,25.1,22.6,0.0,2.8,20.8
1684812600,25.0,0.8,25.1,22.6,0.0,2.8,20.8
1684812720,25.0,0.6,25.0,22.6,-0.0,3.1,20.8
1684812840,24.9,0.5,24.9,22.6,-0.0,4.1,20.8
1684812960,24.9,0.4,24.9,22.6,-0.0,4.1,20.8
1684813080,25.0,0.4,25.0,22.6,0.0,3.6,20.8
1684813200,25.0,0.3,25.0,22.6,0.0,3.6,20.8
1684813320,25.0,0.3,25.0,22.6,0.0,2.8,20.8
1684813440,25.0,0.3,25.0,22.6,-0.0,2.9,20.7
1684813560,24.9,0.3,24.9,22.6,-0.0,4.1,20.7
1684813680,24.9,0.3,24.9,22.6,0.0,3.9,20.7
1684813800,24.9,0.3,24.9,22.6,0.0,4.1,20.7
1684813920,24.9,0.3,24.9,22.6,-0.0,4.1,20.7
1684814040,24.9,0.3,24.9,22.6,-0.0,3.8,20.7
1684814160,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1684814280,25.0,0.3,25.0,22.6,-0.0,2.8,20.7
1684814400,24.9,0.3,24.9,22.6,-0.0,3.5,20.7
1684814520,24.9,0.3,24.9,22.6,-0.0,2.9,20.7
1684814640,24.8,0.3,24.8,22.6,-0.0,4.1,20.7
1684814760,24.8,0.3,24.8,22.6,0.0,4.1,20.7
1684814880,24.9,0.3,24.9,22.6,0.0,3.1,20.7
1684815000,24.9,0.3,24.9,22.6,-0.0,2.9,20.7
1684815120,24.9,0.3,24.9,22.6,0.0,2.8,20.6
1684815240,24.9,0.3,24.9,22.6,0.0,2.8,20.6
1684815360,24.8,0.3,24.8,22.6,0.0,4.1,20.6
1684815480,24.8,0.3,24.8,22.6,0.0,4.1,20.6
1684815600,24.8,0.3,24.8,22.6,0.0,3.5,20.6
1684815720,24.8,0.3,24.8,22.6,-0.0,3.5,20.6
1684815840,24.8,0.3,24.8,22.6,-0.0,3.3,20.6
1684815960,24.9,0.3,24.9,22.6,-0.0,2.8,20.6
1684816080,24.9,0.3,24.9,22.6,0.0,3.4,20.6
1684816200,24.8,0.3,24.8,22.6,-0.0,3.8,20.6
1684816320,24.8,0.3,24.7,22.6,0.0,4.2,20.6
1684816440,24.8,0.3,24.8,22.6,0.0,3.6,20.6
1684816560,24.8,0.3,24.8,22.6,-0.0,3.3,20.6
1684816680,24.9,0.3,24.9,22.6,-0.0,2.8,20.6
1684816800,24.9,0.3,24.9,22.6,0.0,2.9,20.6
1684816920,24.8,0.3,24.8,22.6,0.0,4.0,20.6
1684817040,24.7,0.3,24.7,22.6,0.0,4.1,20.5
1684817160,24.7,0.3,24.7,22.6,0.0,4.2,20.5
1684817280,24.7,0.3,24.7,22.6,0.0,4.3,20.5
1684817400,24.8,0.3,24.8,22.6,0.0,3.4,20.5
1684817520,24.8,0.3,24.8,22.6,0.0,3.0,20.5
1684817640,24.8,0.3,24.8,22.6,0.0,2.9,20.5
1684817760,24.8,0.3,24.8,22.6,0.0,3.2,20.5
1684817880,24.8,0.3,24.8,22.6,0.0,3.4,20.5
1684818000,24.7,0.3,24.7,22.6,0.0,4.2,20.5
1684818120,24.7,0.3,24.7,22.6,0.0,4.2,20.5
1684818240,24.7,0.3,24.7,22.6,0.0,4.3,20.5
1684818360,24.7,0.3,24.7,22.6,0.0,4.1,20.5
1684818480,24.7,0.3,24.7,22.6,0.0,3.6,20.5
1684818600,24.8,0.3,24.8,22.6,0.0,3.0,20.5
1684818720,24.7,0.3,24.7,22.6,0.0,3.5,20.5
1684818840,24.7,0.3,24.7,22.6,0.0,3.6,20.5
1684818960,24.6,0.3,24.6,22.6,0.0,4.2,20.4
1684819080,24.6,0.3,24.6,22.6,0.0,4.2,20.4
1684819200,24.6,0.3,24.6,22.6,0.0,3.9,20.4
1684819320,24.7,0.3,24.7,22.6,-0.0,3.5,20.4
1684819440,24.7,0.3,24.7,22.6,0.0,3.5,20.4
1684819560,24.7,0.3,24.7,22.6,0.0,3.2,20.4
1684819680,24.6,0.3,24.6,22.6,0.0,3.7,20.4
1684819800,24.6,0.3,24.6,22.6,0.0,4.2,20.4
1684819920,24.7,0.3,24.7,22.6,0.0,3.5,20.4
1684820040,24.6,0.3,24.6,22.6,0.0,4.2,20.4
1684820160,24.6,0.3,24.6,22.6,0.0,4.3,20.4
1684820280,24.6,0.3,24.6,22.6,0.0,4.0,20.4
1684820400,24.6,0.3,24.6,22.6,0.0,3.5,20.4
1684820520,24.6,0.3,24.6,22.6,0.0,4.2,20.4
1684820640,24.6,0.3,24.6,22.6,0.0,3.5,20.4
1684820760,24.5,0.3,24.5,22.6,0.0,4.3,20.4
1684820880,24.5,0.3,24.5,22.6,0.0,4.3,20.4
1684821000,24.5,0.3,24.5,22.6,0.0,4.2,20.4
1684821120,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684821240,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684821360,24.5,0.3,24.5,22.6,0.0,4.0,20.3
1684821480,24.5,0.3,24.5,22.6,0.0,4.3,20.3
1684821600,24.5,0.3,24.5,22.6,0.0,4.3,20.3
1684821720,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684821840,24.5,0.3,24.5,22.6,0.0,4.4,20.3
1684821960,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684822080,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684822200,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684822320,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684822440,24.5,0.3,24.4,22.6,0.0,4.3,20.3
1684822560,24.4,0.3,24.4,22.6,0.0,4.3,20.3
1684822680,24.5,0.3,24.5,22.6,0.0,4.2,20.3
1684822800,24.5,0.3,24.5,22.6,0.0,3.8,20.3
1684822920,24.5,0.3,24.5,22.6,0.0,3.0,20.2
1684823040,24.5,0.3,24.5,22.6,0.0,3.7,20.2
1684823160,24.4,0.3,24.4,22.6,-0.0,4.3,20.2
1684823280,24.4,0.3,24.4,22.6,0.0,4.3,20.2
1684823400,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684823520,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684823640,24.4,0.3,24.4,22.6,0.0,4.3,20.2
1684823760,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684823880,24.4,0.3,24.4,22.6,0.0,3.9,20.2
1684824000,24.5,0.3,24.5,22.6,0.0,3.0,20.2
1684824120,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684824240,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684824360,24.4,0.3,24.4,22.6,0.0,4.3,20.2
1684824480,24.4,0.3,24.4,22.6,0.0,4.2,20.2
1684824600,24.4,0.3,24.4,22.6,0.0,4.1,20.2
1684824720,24.4,0.3,24.4,22.6,0.0,3.8,20.2
1684824840,24.3,0.3,24.3,22.6,0.0,4.3,20.2
1684824960,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684825080,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684825200,24.4,0.3,24.4,22.6,0.0,3.8,20.2
1684825320,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684825440,24.3,0.3,24.3,22.6,0.0,3.9,20.2
1684825560,24.4,0.3,24.4,22.6,0.0,3.8,20.2
1684825680,24.3,0.3,24.3,22.6,0.0,4.2,20.2
1684825800,24.3,0.3,24.3,22.6,0.0,4.3,20.2
1684825920,24.3,0.3,24.3,22.6,-0.0,4.2,20.2
1684826040,24.3,0.3,24.3,22.6,0.0,4.2,20.1
1684826160,24.3,0.3,24.3,22.6,0.0,3.9,20.1
1684826280,24.3,0.3,24.3,22.6,0.0,3.6,20.1
1684826400,24.3,0.3,24.3,22.6,0.0,4.2,20.1
1684826520,24.3,0.3,24.3,22.6,0.0,3.7,20.1
1684826640,24.3,0.3,24.2,22.6,0.0,4.3,20.1
1684826760,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684826880,24.2,0.3,24.2,22.6,0.0,4.3,20.1
1684827000,24.2,0.3,24.2,22.6,0.0,4.3,20.1
1684827120,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684827240,24.2,0.3,24.2,22.6,0.0,3.9,20.1
1684827360,24.3,0.3,24.3,22.6,0.0,3.6,20.1
1684827480,24.2,0.3,24.2,22.6,0.0,4.3,20.1
1684827600,24.2,0.3,24.2,22.6,0.0,4.3,20.1
1684827720,24.2,0.3,24.2,22.6,0.0,3.9,20.1
1684827840,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684827960,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684828080,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684828200,24.2,0.3,24.2,22.6,0.0,4.4,20.1
1684828320,24.2,0.3,24.2,22.6,-0.0,4.2,20.1
1684828440,24.2,0.3,24.2,22.6,0.0,4.0,20.1
1684828560,24.2,0.3,24.2,22.6,0.0,4.2,20.1
1684828680,24.2,0.3,24.1,22.6,0.0,4.3,20.1
1684828800,24.1,0.3,24.1,22.6,0.0,4.4,20.0
1684828920,24.1,0.3,24.1,22.6,0.0,4.2,20.0
1684829040,24.1,0.3,24.1,22.6,-0.0,4.3,20.0
1684829160,24.1,0.3,24.1,22.6,0.0,4.4,20.0
1684829280,24.1,0.3,24.1,22.6,0.0,4.3,20.0
1684829400,24.1,0.3,24.1,22.6,0.0,4.5,20.0
1684829520,24.1,0.3,24.1,22.6,0.0,4.2,20.0
1684829640,24.2,0.3,24.2,22.6,0.0,3.6,20.0
1684829760,24.1,0.3,24.1,22.6,0.0,4.4,20.0
1684829880,24.1,0.3,24.1,22.6,0.0,4.4,20.0
1684830000,24.1,0.3,24.1,22.6,0.0,4.3,20.0
1684830120,24.1,0.3,24.1,22.6,0.0,4.2,20.0
1684830240,24.1,0.3,24.1,22.6,0.0,4.3,20.0
1684830360,24.1,0.3,24.0,22.6,0.0,4.3,20.0
1684830480,24.0,0.3,24.0,22.6,0.0,4.4,20.0
1684830600,24.1,0.3,24.1,22.6,0.0,3.6,20.0
1684830720,24.1,0.3,24.0,22.6,0.0,4.2,20.0
1684830840,24.0,0.3,24.0,22.6,-0.0,4.3,20.0
1684830960,24.0,0.3,24.0,22.6,0.0,4.4,20.0
1684831080,24.0,0.3,24.0,22.6,0.0,4.5,20.0
1684831200,24.0,0.3,24.0,22.6,-0.0,4.4,20.0
1684831320,24.0,0.3,24.0,22.6,0.0,4.4,19.9
1684831440,24.0,0.3,24.0,22.6,0.0,4.2,19.9
1684831560,24.0,0.3,24.0,22.6,0.0,4.3,19.9
1684831800,24.0,0.3,24.0,22.6,0.0,4.3,19.9
1684831920,24.0,0.3,24.0,22.6,0.0,4.4,19.9
1684832040,24.0,0.3,24.0,22.6,0.0,4.4,19.9
1684832160,24.0,0.3,24.0,22.6,0.0,4.4,19.9
1684832280,24.0,0.3,24.0,22.6,0.0,4.4,19.9
1684832400,24.0,0.3,24.0,22.6,0.0,4.3,19.9
1684832520,24.0,0.3,24.0,22.6,0.0,4.3,19.9
1684832640,24.0,0.3,23.9,22.6,0.0,4.3,19.9
1684832760,23.9,0.3,23.9,22.6,0.0,4.3,19.9
1684832880,23.9,0.3,23.9,22.6,0.0,4.3,19.9
1684833000,23.9,0.3,23.9,22.6,0.0,4.4,19.9
1684833120,23.9,0.3,23.9,22.6,0.0,4.5,19.9
1684833240,24.0,0.3,24.0,22.6,0.0,3.2,19.9
1684833360,24.0,0.3,24.0,22.6,0.0,3.1,19.9
1684833480,24.0,0.3,24.0,22.6,0.0,3.1,19.9
1684833600,24.0,0.3,24.0,22.6,0.0,3.0,19.9
1684833720,24.0,0.3,24.0,22.6,0.0,3.0,19.9
1684833840,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684833960,24.0,0.3,24.0,22.6,0.0,3.0,19.8
1684834080,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684834200,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684834320,24.0,0.3,24.0,22.6,0.0,3.0,19.8
1684834440,24.0,0.3,24.0,22.6,0.0,3.0,19.8
1684834560,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684834680,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684834800,24.0,0.3,24.0,22.6,0.0,3.0,19.8
1684834920,24.0,0.3,24.0,22.6,0.0,3.2,19.8
1684835040,24.0,0.3,24.0,22.6,0.0,3.0,19.8
1684835160,24.0,0.3,24.0,22.6,0.0,3.2,19.8
1684835280,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684835400,24.0,0.3,24.0,22.6,0.0,3.1,19.8
1684835520,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684835640,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684835760,23.9,0.3,23.9,22.6,0.0,3.1,19.8
1684835880,23.9,0.3,23.9,22.6,0.0,3.1,19.8
1684836000,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684836120,23.9,0.3,23.9,22.6,0.0,3.0,19.8
1684836240,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684836360,23.9,0.3,23.9,22.6,0.0,3.2,19.8
1684836480,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684836600,23.9,0.3,23.9,22.6,0.0,3.2,19.7
1684836720,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684836840,23.9,0.3,23.9,22.6,-0.0,3.0,19.7
1684836960,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684837080,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684837200,23.9,0.3,23.9,22.6,0.0,3.2,19.7
1684837320,23.9,0.3,23.9,22.6,0.0,3.0,19.7
1684837440,23.9,0.3,23.8,22.6,0.0,3.2,19.7
1684837560,23.9,0.3,23.9,22.6,0.0,2.6,19.7
1684837680,23.9,0.3,23.9,22.6,0.0,3.2,19.7
1684837800,23.9,0.3,23.9,22.6,0.0,3.1,19.7
1684837920,23.9,0.3,23.9,22.6,0.0,3.0,19.7
1684838040,23.8,0.2,23.8,22.6,-0.0,3.0,19.7
1684838160,23.8,0.3,23.8,22.6,0.0,3.2,19.7
1684838280,23.8,0.3,23.8,22.6,0.0,3.1,19.7
1684838400,23.9,0.3,23.9,22.6,0.0,2.6,19.7
1684838520,23.8,0.3,23.8,22.6,0.0,3.2,19.6
1684838640,23.8,0.3,23.8,22.6,-0.0,3.0,19.6
1684838760,23.8,0.3,23.8,22.6,0.0,3.0,19.6
1684839000,23.8,0.3,23.8,22.6,0.0,3.0,19.6
1684839120,23.8,0.2,23.8,22.6,0.0,2.6,19.6
1684839240,23.8,0.3,23.8,22.6,0.0,2.6,19.6
1684839360,23.9,0.3,23.9,22.6,0.0,2.5,19.6
1684839480,23.9,0.3,23.9,22.6,0.0,2.4,19.6
1684839600,23.8,0.3,23.8,22.6,0.0,3.1,19.6
1684839720,23.8,0.3,23.8,22.6,0.0,3.1,19.6
1684839840,23.8,0.3,23.8,22.6,0.0,3.0,19.6
1684839960,23.8,0.2,23.8,22.6,0.0,3.1,19.6
1684840080,23.8,0.3,23.8,22.6,0.0,3.1,19.6
1684840200,23.8,0.2,23.8,22.6,-0.0,2.5,19.6
1684840320,23.8,0.3,23.8,22.6,0.0,2.6,19.6
1684840440,23.8,0.3,23.8,22.6,0.0,2.9,19.6
1684840560,23.8,0.2,23.8,22.6,0.0,3.0,19.6
1684840680,23.7,0.3,23.7,22.6,0.0,3.2,19.6
1684840800,23.7,0.3,23.7,22.6,0.0,3.2,19.6
1684840920,23.8,0.3,23.8,22.6,0.0,2.4,19.6
1684841040,23.8,0.3,23.8,22.6,0.0,2.6,19.6
1684841160,23.8,0.3,23.8,22.6,0.0,2.9,19.5
1684841280,23.8,0.3,23.8,22.6,0.0,2.7,19.5
1684841400,23.8,0.3,23.8,22.6,0.0,1.9,19.5
1684841520,23.9,0.3,23.9,22.6,0.0,1.8,19.5
1684841640,23.8,0.3,23.8,22.6,0.0,1.9,19.5
1684841760,23.9,0.3,23.9,22.6,0.0,1.8,19.5
1684841880,23.8,0.3,23.8,22.6,0.0,2.0,19.5
1684842000,23.9,0.3,23.9,22.6,0.0,1.8,19.5
1684842120,23.8,0.3,23.8,22.6,0.0,2.0,19.5
1684842240,23.9,0.3,23.9,22.6,0.0,1.8,19.5
1684842360,23.8,0.3,23.9,22.6,0.0,1.8,19.5
1684842480,23.8,0.3,23.8,22.6,0.0,1.9,19.5
1684842600,23.8,0.3,23.8,22.6,0.0,1.8,19.5
1684842720,23.8,0.3,23.8,22.6,0.0,2.0,19.5
1684842840,23.8,0.3,23.8,22.6,0.0,2.0,19.5
1684842960,23.8,0.4,23.8,22.6,0.0,2.0,19.5
1684843080,23.8,0.4,23.8,22.6,0.0,1.9,19.5
1684843200,23.8,0.5,23.8,22.6,0.0,1.8,19.5
1684843320,23.8,0.6,23.8,22.6,0.0,2.0,19.5
1684843440,23.8,0.8,23.8,22.6,0.0,1.8,19.5
1684843560,23.8,1.1,23.8,22.6,0.0,2.0,19.5
1684843680,23.8,1.4,23.8,22.6,0.0,1.8,19.4
1684843800,23.8,1.8,23.8,22.6,-0.0,2.0,19.4
1684843920,23.8,2.5,23.8,22.6,0.0,1.8,19.4
1684844040,23.8,3.5,23.8,22.6,0.0,2.0,19.4
1684844160,23.8,5.0,23.8,22.6,0.0,1.8,19.4
1684844280,23.8,7.0,23.8,22.6,0.0,2.0,19.4
1684844400,23.8,9.9,23.8,22.6,0.0,1.9,19.4
1684844520,23.8,14.3,23.8,22.6,0.0,2.0,19.4
1684844640,23.8,18.8,23.8,22.6,0.0,2.1,19.4
1684844760,23.8,22.1,23.8,22.6,0.0,2.0,19.4
1684844880,23.8,24.5,23.7,22.6,0.0,2.2,19.4
1684845000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684845120,23.8,24.1,23.7,22.6,0.0,2.1,19.4
1684845240,23.7,24.0,23.7,22.6,0.0,2.2,19.4
1684845360,23.8,24.1,23.7,22.6,-0.0,2.0,19.4
1684845480,23.7,24.0,23.7,22.6,-0.0,2.2,19.4
1684845600,23.8,24.1,23.7,22.6,-0.0,2.0,19.3
1684845720,23.7,24.0,23.7,22.6,-0.0,2.1,19.3
1684845840,23.7,24.0,23.7,22.6,-0.0,2.0,19.3
1684845960,23.7,24.7,23.7,22.6,0.0,2.0,19.3
1684846080,23.7,26.1,23.7,22.6,0.0,2.1,19.3
1684846200,23.7,27.1,23.7,22.6,0.0,2.1,19.3
1684846320,23.7,27.6,23.7,22.6,0.0,2.2,19.3
1684846440,23.7,27.8,23.7,22.6,0.0,2.1,19.3
1684846560,23.7,28.2,23.7,22.6,0.0,2.1,19.3
1684846680,23.7,28.4,23.7,22.6,0.0,2.1,19.3
1684846800,23.7,28.6,23.7,22.6,0.0,2.1,19.3
1684846920,23.7,28.8,23.7,22.6,0.0,2.1,19.3
1684847040,23.7,29.0,23.7,22.6,0.1,2.1,19.3
1684847160,23.7,29.2,23.7,22.6,0.1,1.9,19.3
1684847280,23.7,29.4,23.7,22.6,0.1,2.1,19.2
1684847400,23.7,29.6,23.7,22.6,0.1,2.1,19.2
1684847520,23.7,29.8,23.7,22.6,0.1,2.1,19.2
1684847640,23.7,29.8,23.7,22.6,0.1,2.0,19.2
1684847760,23.7,30.0,23.7,22.6,0.1,2.0,19.2
1684847880,23.7,30.1,23.7,22.6,0.1,2.1,19.2
1684848000,23.7,30.2,23.7,22.6,0.1,2.0,19.2
1684848120,23.7,30.3,23.7,22.6,0.2,2.0,19.2
1684848240,23.7,30.4,23.7,22.6,0.2,2.1,19.2
1684848360,23.7,30.5,23.7,22.6,0.2,2.2,19.2
1684848480,23.7,30.6,23.7,22.6,0.2,2.0,19.2
1684848600,23.7,30.7,23.7,22.6,0.2,2.1,19.2
1684848720,23.7,30.8,23.7,22.6,0.2,2.0,19.2
1684848840,23.7,30.9,23.7,22.6,0.3,2.1,19.2
1684848960,23.7,31.0,23.7,22.6,0.3,2.0,19.2
1684849080,23.7,31.0,23.7,22.6,0.3,2.2,19.1
1684849200,23.7,31.1,23.7,22.6,0.3,2.2,19.1
1684849320,23.7,31.2,23.7,22.6,0.3,2.0,19.1
1684849440,23.7,26.3,23.7,22.6,0.4,2.0,19.1
1684849560,23.7,26.2,23.7,22.6,0.4,2.2,19.1
1684849680,23.7,26.4,23.7,22.6,0.5,1.9,19.1
1684849800,23.7,26.3,23.7,22.6,0.5,2.2,19.1
1684849920,23.7,26.3,23.7,22.6,0.6,2.0,19.1
1684850040,23.7,26.6,23.7,22.6,0.6,2.1,19.1
1684850160,23.7,26.7,23.7,22.6,0.6,2.0,19.1
1684850280,23.7,26.7,23.7,22.6,0.6,2.2,19.1
1684850400,23.7,26.6,23.7,22.6,0.6,2.2,19.1
1684850520,23.7,26.7,23.7,22.6,0.6,2.1,19.1
1684850640,23.7,26.6,23.7,22.6,0.7,2.1,19.1
1684850760,23.7,26.7,23.7,22.6,0.7,2.0,19.1
1684850880,23.7,26.8,23.7,22.6,0.8,2.1,19.1
1684851000,23.7,26.7,23.7,22.6,0.8,2.2,19.1
1684851120,23.8,37.5,23.7,22.6,0.8,2.1,19.1
1684851240,23.8,37.5,23.7,22.6,0.9,2.1,19.1
1684851360,23.8,38.4,23.8,22.6,1.0,2.0,19.1
1684851480,23.8,38.2,23.8,22.6,1.0,2.2,19.1
1684851600,23.8,38.2,23.8,22.6,1.0,2.0,19.1
1684851720,23.8,38.6,23.8,22.6,1.0,2.0,19.1
1684851840,23.8,37.7,23.8,22.6,1.1,1.9,19.1
1684851960,23.8,37.7,23.8,22.6,1.1,2.0,19.1
1684852080,23.8,38.1,23.8,22.6,1.2,2.0,19.1
1684852200,23.8,38.8,23.8,22.6,1.3,2.1,19.1
1684852320,23.9,38.8,23.8,22.6,1.3,2.0,19.1
1684852440,23.9,38.3,23.8,22.6,1.3,2.0,19.1
1684852560,23.9,38.6,23.8,22.6,1.3,2.0,19.1
1684852680,23.9,38.6,23.9,22.6,1.4,2.0,19.1
1684852800,23.9,38.7,23.9,22.6,1.6,2.1,19.1
1684852920,23.9,38.7,23.9,22.6,1.4,2.1,19.1
1684853040,23.9,38.7,23.9,22.6,1.5,2.0,19.1
1684853160,23.9,39.0,23.9,22.6,1.5,2.0,19.1
1684853280,23.9,37.8,23.9,22.6,1.5,2.1,19.1
1684853400,23.9,37.8,23.9,22.6,1.4,2.0,19.1
1684853520,23.9,38.7,23.9,22.6,1.5,1.9,19.2
1684853640,23.9,38.1,23.9,22.6,1.7,2.0,19.2
1684853760,24.0,38.1,23.9,22.6,1.6,2.0,19.2
1684853880,24.0,38.2,23.9,22.6,1.6,2.0,19.2
1684854000,24.0,38.6,23.9,22.6,1.6,2.0,19.2
1684854120,24.0,38.6,23.9,22.6,1.6,1.9,19.2
1684854240,24.0,38.3,23.9,22.6,1.6,2.0,19.2
1684854360,24.0,38.8,23.9,22.6,1.6,2.0,19.2
1684854480,24.0,38.8,23.9,22.6,1.6,2.0,19.2
1684854600,24.0,38.8,23.9,22.6,1.6,2.0,19.2
1684854720,24.0,38.7,24.0,22.6,1.7,1.9,19.2
1684854840,24.0,38.7,23.9,22.6,1.7,2.2,19.2
1684854960,24.0,39.4,24.0,22.6,1.9,2.0,19.2
1684855080,24.1,39.0,24.0,22.6,2.1,2.0,19.2
1684855200,24.1,39.0,24.1,22.6,2.1,2.0,19.2
1684855320,24.1,39.4,24.1,22.6,2.0,2.0,19.2
1684855440,24.1,39.2,24.1,22.6,1.9,2.0,19.2
1684855560,24.1,39.2,24.1,22.6,1.9,2.0,19.2
1684855680,24.1,38.6,24.1,22.6,2.0,2.0,19.2
1684855800,24.1,39.3,24.1,22.6,2.1,2.0,19.2
1684855920,24.2,39.3,24.2,22.6,2.4,2.0,19.2
1684856040,24.3,38.4,24.3,22.6,2.9,1.9,19.2
1684856160,24.4,38.4,24.4,22.6,3.1,1.9,19.2
1684856280,24.4,38.4,24.4,22.6,2.8,1.9,19.2
1684856400,24.4,38.1,24.3,22.6,2.4,1.9,19.2
1684856520,24.3,36.9,24.3,22.6,2.4,1.9,19.2
1684856640,24.4,36.9,24.3,22.6,2.4,1.9,19.2
1684856760,24.4,37.3,24.4,22.6,2.4,1.9,19.2
1684856880,24.4,36.6,24.3,22.6,2.2,1.9,19.2
1684857000,24.3,36.6,24.3,22.6,2.1,1.9,19.3
1684857120,24.3,38.7,24.3,22.6,2.1,2.0,19.3
1684857240,24.4,38.7,24.3,22.6,2.2,1.9,19.3
1684857360,24.3,39.2,24.3,22.6,2.0,1.9,19.3
1684857480,24.3,38.7,24.3,22.6,2.1,1.9,19.3
1684857600,24.3,38.7,24.3,22.6,2.1,1.9,19.3
1684857720,24.4,39.1,24.3,22.6,2.2,1.9,19.3
1684857840,24.4,36.4,24.4,22.6,2.2,1.9,19.3
1684857960,24.4,39.2,24.4,22.6,2.2,1.9,19.3
1684858080,24.4,39.2,24.4,22.6,2.2,1.9,19.3
1684858200,24.4,36.4,24.4,22.6,2.3,1.9,19.3
1684858320,24.4,37.1,24.3,22.6,2.3,2.5,19.3
1684858440,24.2,36.3,24.2,22.6,2.2,3.1,19.3
1684858560,24.2,36.3,24.1,22.6,2.2,3.2,19.3
1684858680,24.1,36.9,24.1,22.6,2.2,3.1,19.3
1684858800,24.1,36.5,24.1,22.6,2.3,3.1,19.3
1684858920,24.1,36.6,24.1,22.6,2.4,3.2,19.3
1684859040,24.1,37.6,24.1,22.6,2.6,3.2,19.3
1684859160,24.1,37.5,24.1,22.6,2.6,3.1,19.3
1684859280,24.1,37.5,24.1,22.6,2.6,3.2,19.3
1684859400,24.1,37.9,24.1,22.6,2.6,3.2,19.3
1684859520,24.1,38.3,24.1,22.6,2.7,3.1,19.3
1684859640,24.1,38.3,24.1,22.6,2.7,3.2,19.3
1684859760,24.1,37.9,24.0,22.6,2.6,3.2,19.3
1684859880,24.1,37.9,24.0,22.6,2.6,3.2,19.3
1684860000,24.0,37.9,24.0,22.6,2.6,3.2,19.2
1684860120,24.1,37.9,24.1,22.6,2.7,3.1,19.2
1684860240,24.1,38.3,24.1,22.6,2.7,3.2,19.2
1684860360,24.1,38.3,24.1,22.6,2.7,3.2,19.2
1684860480,24.1,38.2,24.0,22.6,2.7,3.2,19.3
1684860600,24.0,37.8,24.0,22.6,2.7,3.2,19.3
1684860720,24.1,37.8,24.0,22.6,2.8,3.2,19.3
1684860840,24.1,38.2,24.0,22.6,2.7,3.2,19.3
1684860960,24.0,38.2,24.0,22.6,2.7,3.1,19.3
1684861080,24.0,38.2,24.0,22.6,2.6,3.1,19.3
1684861200,24.1,37.4,24.0,22.6,2.5,2.8,19.3
1684861320,24.1,37.5,24.1,22.6,2.5,2.5,19.3
1684861440,24.1,37.5,24.1,22.6,2.5,2.6,19.3
1684861560,24.2,37.5,24.1,22.6,2.6,2.6,19.3
1684861680,24.2,38.2,24.1,22.6,2.6,2.7,19.3
1684861800,24.1,38.2,24.1,22.6,2.7,3.1,19.3
1684861920,24.1,38.6,24.1,22.6,2.7,2.7,19.3
1684862040,24.2,37.8,24.2,22.6,2.7,2.5,19.3
1684862160,24.2,37.8,24.2,22.6,2.7,2.6,19.3
1684862280,24.2,38.3,24.2,22.6,2.9,2.5,19.3
1684862400,24.3,38.7,24.3,22.6,2.9,2.5,19.4
1684862520,24.3,38.7,24.3,22.6,3.0,2.5,19.4
1684862640,24.3,38.3,24.2,22.6,2.9,2.9,19.4
1684862760,24.3,38.2,24.3,22.6,2.9,2.5,19.4
1684862880,24.3,38.2,24.2,22.6,2.9,3.2,19.4
1684863000,24.2,32.0,24.2,22.6,1.4,2.5,19.4
1684863120,24.4,38.3,24.4,22.6,3.0,2.5,19.4
1684863240,24.4,38.3,24.4,22.6,3.1,2.5,19.4
1684863360,24.4,38.8,24.4,22.6,3.1,2.7,19.4
1684863480,24.5,38.8,24.4,22.6,3.2,2.6,19.4
1684863600,24.4,38.8,24.4,22.6,3.3,3.1,19.4
1684863720,24.4,38.8,24.4,22.6,3.3,3.1,19.4
1684863840,24.5,39.3,24.5,22.6,3.3,2.7,19.4
1684863960,24.5,39.3,24.4,22.6,3.3,3.1,19.4
1684864080,24.4,38.7,24.3,22.6,3.4,3.7,19.4
1684864200,24.4,38.7,24.3,22.6,3.5,3.7,19.4
1684864320,24.3,38.7,24.3,22.6,3.5,3.8,19.4
1684864440,24.3,38.6,24.2,22.6,3.6,4.3,19.4
1684864560,24.2,39.1,24.2,22.6,3.6,4.3,19.4
1684864680,24.2,39.1,24.2,22.6,3.3,4.0,19.4
1684864800,24.2,39.1,24.2,22.6,3.3,3.8,19.5
1684864920,24.2,39.0,24.2,22.6,3.2,3.8,19.5
1684865040,24.2,39.0,24.1,22.6,3.0,3.7,19.5
1684865160,24.1,38.0,24.1,22.6,3.2,4.3,19.5
1684865280,24.2,38.0,24.1,22.6,3.3,3.8,19.5
1684865400,24.0,38.0,24.0,22.6,3.2,4.4,19.5
1684865520,24.0,38.9,24.0,22.6,3.2,4.4,19.5
1684865640,24.0,38.4,24.0,22.6,3.2,3.8,19.5
1684865760,24.0,38.4,24.0,22.6,3.1,3.7,19.5
1684865880,24.0,38.0,24.0,22.6,2.8,3.8,19.5
1684866000,24.0,38.1,23.9,22.6,2.8,3.8,19.5
1684866120,24.0,38.1,24.0,22.6,2.7,3.2,19.5
1684866240,24.0,38.1,24.0,22.6,2.9,3.7,19.5
1684866360,24.0,38.1,24.0,22.6,2.8,3.2,19.5
1684866480,24.0,38.1,23.9,22.6,2.9,3.8,19.5
1684866600,23.8,37.5,23.8,22.6,2.8,4.5,19.5
1684866720,24.1,38.1,24.0,22.6,2.8,2.6,19.5
1684866840,24.2,38.1,24.1,22.6,2.9,2.5,19.5
1684866960,24.2,38.7,24.2,22.6,3.1,2.5,19.5
1684867080,24.3,38.7,24.2,22.6,3.1,2.5,19.5
1684867200,24.3,38.7,24.3,22.6,3.1,2.5,19.5
1684867320,24.2,38.2,24.2,22.6,3.0,3.2,19.5
1684867440,24.2,38.2,24.2,22.6,2.9,3.2,19.5
1684867560,24.2,38.2,24.2,22.6,3.0,3.1,19.5
1684867680,24.3,38.2,24.2,22.6,3.1,3.1,19.5
1684867800,24.4,38.2,24.3,22.6,3.0,2.5,19.5
1684867920,24.4,38.3,24.3,22.6,2.9,2.5,19.5
1684868040,24.4,38.8,24.4,22.6,3.0,2.5,19.5
1684868160,24.4,38.8,24.3,22.6,2.8,2.6,19.5
1684868280,24.3,38.3,24.3,22.6,2.8,2.9,19.5
1684868400,24.3,38.8,24.2,22.6,2.8,3.2,19.5
1684868520,24.3,38.8,24.3,22.6,2.8,2.8,19.5
1684868640,24.4,38.3,24.3,22.6,2.9,2.5,19.5
1684868760,24.4,38.8,24.4,22.6,2.9,2.5,19.5
1684868880,24.4,38.8,24.4,22.6,2.8,2.6,19.5
1684869000,24.4,38.4,24.4,22.6,3.0,2.6,19.5
1684869120,24.4,38.3,24.3,22.6,3.0,3.1,19.5
1684869240,24.5,38.3,24.4,22.6,2.9,2.5,19.5
1684869360,24.5,38.4,24.4,22.6,2.9,2.5,19.5
1684869480,24.4,38.4,24.3,22.6,2.9,3.1,19.5
1684869600,24.3,38.4,24.3,22.6,2.9,3.2,19.5
1684869720,24.3,38.4,24.3,22.6,2.8,3.1,19.5
1684869840,24.4,37.9,24.3,22.6,2.8,3.1,19.5
1684869960,24.4,37.9,24.4,22.6,2.7,2.5,19.5
1684870080,24.4,38.1,24.4,22.6,2.7,2.5,19.5
1684870200,24.3,38.5,24.3,22.6,2.7,3.2,19.5
1684870320,24.3,38.5,24.3,22.6,2.7,3.2,19.5
1684870440,24.3,38.5,24.2,22.6,2.7,3.3,19.5
1684870560,24.3,38.4,24.2,22.6,2.7,3.2,19.5
1684870680,24.3,38.4,24.2,22.6,2.8,2.9,19.5
1684870800,24.4,38.9,24.3,22.6,2.8,2.6,19.5
1684870920,24.4,38.1,24.4,22.6,2.7,2.5,19.5
1684871040,24.4,38.1,24.4,22.6,2.8,2.5,19.5
1684871160,24.4,38.5,24.4,22.6,2.8,2.6,19.5
1684871280,24.3,38.9,24.3,22.6,2.8,3.2,19.5
1684871400,24.3,38.9,24.3,22.6,2.8,3.1,19.5
1684871520,24.3,38.5,24.3,22.6,2.9,3.1,19.5
1684871640,24.3,38.5,24.3,22.6,2.8,3.0,19.5
1684871760,24.4,38.5,24.4,22.6,2.8,2.5,19.5
1684871880,24.4,38.1,24.4,22.6,2.7,2.5,19.4
1684872000,24.4,38.6,24.4,22.6,2.8,2.6,19.4
1684872120,24.4,38.6,24.3,22.6,2.8,3.1,19.4
1684872240,24.3,39.0,24.3,22.6,2.8,3.2,19.4
1684872360,24.3,38.5,24.3,22.6,2.8,3.1,19.4
1684872480,24.3,38.5,24.3,22.6,2.9,3.1,19.4
1684872600,24.4,39.0,24.4,22.6,2.9,2.5,19.4
1684872720,24.5,39.1,24.4,22.6,3.0,2.5,19.4
1684872840,24.4,39.1,24.4,22.6,2.9,3.1,19.4
1684872960,24.5,38.6,24.4,22.6,2.8,2.6,19.4
1684873080,24.4,39.1,24.4,22.6,2.9,3.1,19.4
1684873200,24.4,39.1,24.3,22.6,2.8,3.1,19.3
1684873320,24.3,38.6,24.3,22.6,2.8,3.2,19.3
1684873440,24.4,38.9,24.3,22.6,2.8,2.8,19.3
1684873560,24.4,38.9,24.4,22.6,2.8,2.6,19.3
1684873680,24.4,38.6,24.4,22.6,2.8,2.5,19.3
1684873800,24.4,38.7,24.4,22.6,2.8,2.6,19.3
1684873920,24.4,38.7,24.3,22.6,2.8,3.1,19.3
1684874040,24.3,39.1,24.3,22.6,2.8,3.2,19.3
1684874160,24.3,38.6,24.3,22.6,2.9,3.2,19.3
1684874280,24.3,38.6,24.3,22.6,2.9,3.0,19.3
1684874400,24.4,38.6,24.4,22.6,2.8,2.5,19.3
1684874520,24.4,37.7,24.4,22.6,2.7,2.5,19.3
1684874640,24.5,37.7,24.4,22.6,2.8,2.5,19.2
1684874760,24.4,38.2,24.4,22.6,2.7,2.9,19.2
1684874880,24.3,39.0,24.3,22.6,2.8,3.3,19.2
1684875000,24.3,39.0,24.3,22.6,2.8,3.1,19.2
1684875120,24.3,38.6,24.3,22.6,2.8,3.3,19.2
1684875240,24.4,38.6,24.4,22.6,2.8,2.6,19.2
1684875360,24.4,38.6,24.4,22.6,2.7,2.5,19.2
1684875480,24.4,37.7,24.4,22.6,2.8,2.6,19.2
1684875600,24.5,38.2,24.4,22.6,2.9,2.7,19.2
1684875720,24.4,38.2,24.4,22.6,2.9,3.2,19.2
1684875840,24.4,38.6,24.4,22.6,3.0,3.1,19.2
1684875960,24.4,38.6,24.3,22.6,2.9,3.1,19.2
1684876080,24.4,38.6,24.3,22.6,2.8,3.1,19.2
1684876200,24.4,38.7,24.4,22.6,2.7,2.6,19.2
1684876320,24.5,38.2,24.4,22.6,2.8,2.5,19.2
1684876440,24.5,38.2,24.4,22.6,2.8,2.5,19.2
1684876560,24.4,38.7,24.4,22.6,2.8,2.8,19.1
1684876680,24.4,38.7,24.4,22.6,2.8,3.1,19.1
1684876800,24.4,39.1,24.3,22.6,2.9,3.1,19.1
1684876920,24.4,39.5,24.4,22.6,3.0,3.0,19.1
1684877040,24.5,39.5,24.5,22.6,3.1,2.5,19.1
1684877160,24.5,39.1,24.5,22.6,3.1,2.5,19.1
1684877280,24.4,39.1,24.3,22.6,3.1,4.1,19.1
1684877400,24.3,39.0,24.3,22.6,3.0,3.7,19.1
1684877520,24.2,38.5,24.2,22.6,2.9,4.3,19.1
1684877640,24.1,38.9,24.1,22.6,3.0,4.4,19.1
1684877760,24.1,38.9,24.1,22.6,3.1,4.4,19.1
1684877880,24.1,38.8,24.0,22.6,3.0,4.4,19.1
1684878000,24.1,38.8,24.0,22.6,2.8,3.8,19.1
1684878120,24.1,38.8,24.0,22.6,2.8,3.7,19.1
1684878240,24.0,38.3,24.0,22.6,2.8,3.8,19.1
1684878360,24.0,38.4,24.0,22.6,2.8,3.8,19.1
1684878480,24.0,38.4,24.0,22.6,2.7,3.7,19.1
1684878600,23.9,38.3,23.8,22.6,2.7,4.4,19.1
1684878720,24.0,38.8,24.0,22.6,2.8,3.2,19.1
1684878840,24.1,38.8,24.1,22.6,2.8,2.7,19.1
1684878960,24.2,38.4,24.1,22.6,2.8,2.5,19.1
1684879080,24.2,38.9,24.2,22.6,2.8,2.6,19.1
1684879200,24.2,38.9,24.2,22.6,2.7,2.7,19.1
1684879320,24.2,37.7,24.2,22.6,2.7,2.9,19.0
1684879440,24.1,38.5,24.1,22.6,2.7,3.1,19.0
1684879560,24.1,38.5,24.1,22.6,2.6,3.2,19.0
1684879680,24.1,38.0,24.1,22.6,2.6,3.2,19.0
1684879800,24.1,38.1,24.1,22.6,2.6,3.1,19.0
1684879920,24.2,38.1,24.2,22.6,2.5,2.5,19.0
1684880040,24.2,38.1,24.2,22.6,2.6,2.5,19.0
1684880160,24.2,37.7,24.1,22.6,2.6,3.1,19.0
1684880280,24.1,37.7,24.1,22.6,2.6,3.2,19.0
1684880400,24.1,38.1,24.1,22.6,2.6,3.2,19.0
1684880520,24.1,38.0,24.0,22.6,2.6,3.1,19.0
1684880640,24.2,38.0,24.1,22.6,2.6,2.5,19.0
1684880760,24.2,38.4,24.2,22.6,2.5,2.5,19.0
1684880880,24.2,38.1,24.2,22.6,2.5,2.6,19.0
1684881000,24.2,38.1,24.2,22.6,2.5,2.5,19.0
1684881120,24.1,37.3,24.1,22.6,2.6,3.1,19.0
1684881240,24.1,38.0,24.0,22.6,2.6,3.3,19.0
1684881360,24.1,38.0,24.1,22.6,2.7,2.6,19.0
1684881480,24.2,38.0,24.1,22.6,2.6,2.6,19.0
1684881600,24.2,37.7,24.2,22.6,2.6,2.5,19.0
1684881720,24.2,37.7,24.2,22.6,2.6,2.5,19.0
1684881840,24.2,38.4,24.2,22.6,2.5,2.5,19.0
1684881960,24.1,37.6,24.1,22.6,2.6,3.1,19.0
1684882080,24.1,37.6,24.1,22.6,2.6,3.2,19.0
1684882200,24.1,38.4,24.1,22.6,2.7,3.2,19.0
1684882320,24.1,38.4,24.1,22.6,2.7,3.1,19.0
1684882440,24.2,38.4,24.2,22.6,2.6,2.5,19.0
1684882560,24.2,37.6,24.2,22.6,2.7,2.5,18.9
1684882680,24.3,38.5,24.2,22.6,2.7,2.5,18.9
1684882800,24.2,38.5,24.2,22.6,2.8,2.8,18.9
1684882920,24.2,38.9,24.2,22.6,2.7,3.0,18.9
1684883040,24.2,38.0,24.1,22.6,2.7,3.1,18.9
1684883160,24.2,38.0,24.2,22.6,2.7,2.8,18.9
1684883280,24.3,38.5,24.3,22.6,2.7,2.6,18.9
1684883400,24.3,38.1,24.3,22.6,2.7,2.9,18.9
1684883520,24.2,38.1,24.2,22.6,2.7,2.8,18.9
1684883640,24.2,38.1,24.2,22.6,2.6,2.9,18.9
1684883760,24.2,38.4,24.1,22.6,2.7,3.2,18.9
1684883880,24.2,38.4,24.2,22.6,2.7,2.8,18.9
1684884000,24.3,38.1,24.2,22.6,2.6,2.5,18.9
1684884120,24.3,38.5,24.3,22.6,2.7,2.5,18.9
1684884240,24.3,38.5,24.3,22.6,2.6,2.6,18.9
1684884360,24.3,38.1,24.3,22.6,2.7,2.5,18.9
1684884480,24.2,38.1,24.2,22.6,2.7,3.2,18.9
1684884600,24.2,38.1,24.1,22.6,2.6,3.2,18.9
1684884720,24.2,38.0,24.2,22.6,2.5,2.9,18.9
1684884840,24.2,37.7,24.2,22.6,2.5,2.7,18.9
1684884960,24.2,37.7,24.2,22.6,2.5,2.6,18.9
1684885080,24.2,38.1,24.2,22.6,2.5,2.5,18.9
1684885200,24.2,37.3,24.2,22.6,2.5,3.1,18.9
1684885320,24.1,37.3,24.1,22.6,2.4,3.2,18.9
1684885440,24.1,37.7,24.0,22.6,2.4,3.2,18.9
1684885560,24.0,36.6,24.0,22.6,2.3,3.2,18.9
1684885680,24.0,36.6,24.0,22.6,2.3,3.1,18.9
1684885800,24.1,37.2,24.1,22.6,2.3,2.6,18.9
1684885920,24.1,37.1,24.1,22.6,2.2,2.5,18.9
1684886040,24.0,38.3,24.0,22.6,2.1,3.2,18.9
1684886160,24.0,38.8,24.0,22.6,2.0,2.6,18.9
1684886280,23.9,38.8,23.9,22.6,2.0,3.2,18.9
1684886400,23.9,38.9,23.9,22.6,2.0,3.2,18.9
1684886520,23.9,38.2,23.9,22.6,2.1,2.6,18.9
1684886640,23.9,38.2,23.9,22.6,2.0,2.6,18.9
1684886760,23.9,38.9,23.9,22.6,1.8,2.8,18.9
1684886880,23.9,38.8,23.8,22.6,1.6,2.6,18.9
1684887000,23.8,38.8,23.8,22.6,1.5,3.3,18.8
1684887120,23.9,37.7,23.9,22.6,1.5,2.0,18.8
1684887240,23.9,38.3,23.9,22.6,1.5,2.0,18.8
1684887360,23.9,38.3,23.9,22.6,1.5,2.0,18.8
1684887480,23.9,38.7,23.9,22.6,1.4,2.0,18.8
1684887600,23.9,38.8,23.9,22.6,1.3,2.0,18.8
1684887720,23.9,38.8,23.9,22.6,1.2,2.1,18.8
1684887840,23.9,38.1,23.8,22.6,1.3,2.0,18.8
1684887960,23.9,38.7,23.8,22.6,1.3,2.1,18.8
1684888080,23.9,38.7,23.8,22.6,1.2,2.0,18.8
1684888200,23.8,38.7,23.8,22.6,1.1,2.1,18.8
1684888320,23.8,38.3,23.8,22.6,1.1,2.1,18.8
1684888440,23.8,38.3,23.8,22.6,1.0,2.0,18.7
1684888560,23.8,37.6,23.8,22.6,1.0,2.1,18.7
1684888680,23.8,38.3,23.8,22.6,0.9,2.1,18.7
1684888800,23.8,38.3,23.7,22.6,0.9,2.1,18.7
1684888920,23.7,38.0,23.7,22.6,0.8,2.2,18.7
1684889040,23.7,37.7,23.7,22.6,0.8,2.1,18.7
1684889160,23.7,37.7,23.7,22.6,0.8,2.0,18.7
1684889280,23.7,38.2,23.7,22.6,0.8,2.1,18.7
1684889400,23.7,38.3,23.7,22.6,0.9,2.3,18.6
1684889520,23.7,38.3,23.7,22.6,0.8,2.0,18.6
1684889640,23.7,37.5,23.7,22.6,0.8,2.1,18.6
1684889760,23.7,38.0,23.7,22.6,0.8,2.1,18.6
1684889880,23.7,38.0,23.7,22.6,0.8,2.0,18.6
1684890000,23.7,38.1,23.7,22.6,0.7,2.1,18.6
1684890120,23.7,26.8,23.7,22.6,0.7,2.1,18.6
1684890240,23.7,26.6,23.7,22.6,0.7,2.0,18.5
1684890360,23.7,26.8,23.7,22.6,0.7,2.1,18.5
1684890480,23.7,26.7,23.7,22.6,0.7,2.1,18.5
1684890600,23.7,26.7,23.7,22.6,0.7,2.0,18.5
1684890720,23.7,26.7,23.7,22.6,0.7,2.0,18.5
1684890840,23.7,26.9,23.6,22.6,0.7,2.1,18.5
1684890960,23.6,26.9,23.6,22.6,0.7,2.1,18.5
1684891080,23.6,26.7,23.6,22.6,0.7,2.2,18.5
1684891200,23.6,26.6,23.6,22.6,0.7,2.0,18.5
1684891320,23.6,26.6,23.6,22.6,0.6,2.1,18.4
1684891440,23.6,26.6,23.6,22.6,0.6,2.1,18.4
1684891560,23.6,26.6,23.6,22.6,0.5,2.1,18.4
1684891680,23.7,26.6,23.6,22.6,0.6,1.8,18.4
1684891800,23.7,26.6,23.6,22.6,0.6,1.7,18.4
1684891920,23.7,26.6,23.7,22.6,0.5,1.7,18.4
1684892040,23.7,26.5,23.6,22.6,0.6,1.8,18.4
1684892160,23.7,26.6,23.6,22.6,0.6,1.7,18.4
1684892280,23.6,26.5,23.6,22.6,0.6,1.8,18.4
1684892400,23.6,26.5,23.6,22.6,0.6,1.8,18.4
1684892520,23.6,26.6,23.6,22.6,0.6,1.8,18.3
1684892640,23.6,26.6,23.6,22.6,0.6,1.8,18.3
1684892760,23.6,26.6,23.6,22.6,0.5,1.8,18.3
1684892880,23.6,26.5,23.6,22.6,0.5,1.8,18.3
1684893000,23.6,26.5,23.6,22.6,0.4,1.7,18.3
1684893120,23.6,26.5,23.6,22.6,0.4,1.8,18.3
1684893240,23.6,26.2,23.6,22.6,0.4,1.8,18.3
1684893360,23.6,26.1,23.6,22.6,0.4,1.7,18.3
1684893480,23.6,26.1,23.6,22.6,0.3,1.8,18.3
1684893600,23.6,26.1,23.6,22.6,0.3,1.8,18.3
1684893720,23.6,26.1,23.6,22.6,0.3,1.8,18.3
1684893840,23.6,26.1,23.5,22.6,0.3,1.8,18.3
1684893960,23.6,26.0,23.5,22.6,0.3,1.8,18.3
1684894080,23.5,30.7,23.5,22.6,0.2,2.0,18.2
1684894200,23.5,30.7,23.5,22.6,0.2,1.9,18.2
1684894320,23.5,30.7,23.5,22.6,0.2,1.8,18.2
1684894440,23.6,30.6,23.6,22.6,0.2,1.5,18.2
1684894560,23.6,30.4,23.6,22.6,0.2,1.4,18.2
1684894680,23.6,30.2,23.5,22.6,0.1,1.7,18.2
1684894800,23.6,30.2,23.5,22.6,0.1,1.4,18.2
1684894920,23.6,30.1,23.5,22.6,0.1,1.6,18.2
1684895040,23.5,30.0,23.5,22.6,0.1,1.5,18.2
1684895160,23.5,29.9,23.5,22.6,0.1,1.4,18.2
1684895280,23.6,29.8,23.5,22.6,0.1,1.4,18.2
1684895400,23.5,29.6,23.5,22.6,0.1,1.7,18.2
1684895520,23.5,29.3,23.5,22.6,0.1,1.4,18.1
1684895640,23.5,29.1,23.5,22.6,0.1,1.5,18.1
1684895760,23.5,28.8,23.5,22.6,0.0,1.5,18.1
1684895880,23.5,28.5,23.5,22.6,0.0,1.5,18.1
1684896000,23.5,28.3,23.5,22.6,0.0,1.5,18.1
1684896120,23.5,28.0,23.5,22.6,0.0,1.6,18.1
1684896240,23.5,27.7,23.5,22.6,0.0,1.5,18.1
1684896360,23.5,27.4,23.5,22.6,0.0,1.5,18.1
1684896480,23.5,27.0,23.5,22.6,0.0,1.5,18.1
1684896600,23.5,25.9,23.5,22.6,-0.0,1.5,18.0
1684896720,23.5,23.8,23.5,22.6,0.0,1.6,18.0
1684896840,23.5,23.8,23.5,22.6,-0.0,1.5,18.0
1684896960,23.5,23.8,23.5,22.6,-0.0,1.5,18.0
1684897080,23.5,23.8,23.5,22.6,-0.0,1.4,18.0
1684897200,23.5,23.8,23.5,22.6,-0.0,1.4,18.0
1684897320,23.5,23.8,23.5,22.6,0.0,1.5,18.0
1684897440,23.5,23.8,23.5,22.6,-0.0,1.5,18.0
1684897560,23.5,23.8,23.5,22.6,-0.0,1.5,18.0
1684897680,23.5,20.6,23.5,22.6,0.0,1.5,18.0
1684897800,23.5,17.4,23.5,22.6,0.0,1.5,18.0
1684897920,23.5,13.8,23.5,22.6,-0.0,1.6,18.0
1684898040,23.5,10.4,23.5,22.6,0.0,1.4,18.0
1684898160,23.5,7.7,23.5,22.6,-0.0,1.4,17.9
1684898280,23.5,6.0,23.5,22.6,-0.0,1.4,17.9
1684898400,23.5,4.0,23.5,22.6,-0.0,1.4,17.9
1684898520,23.5,2.7,23.5,22.6,-0.0,1.4,17.9
1684898640,23.5,2.2,23.5,22.6,-0.0,1.4,17.9
1684898760,23.4,1.6,23.5,22.6,-0.0,1.4,17.9
1684898880,23.5,1.2,23.5,22.6,0.0,1.4,17.9
1684899000,23.4,0.9,23.5,22.6,0.0,1.4,17.9
1684899120,23.4,0.7,23.5,22.6,-0.0,1.4,17.9
1684899240,23.4,0.6,23.5,22.6,-0.0,1.4,17.9
1684899360,23.4,0.5,23.5,22.6,0.0,1.4,17.9
1684899480,23.4,0.4,23.5,22.6,0.0,1.4,17.9
1684899600,23.4,0.4,23.5,22.6,0.0,1.4,17.8
1684899720,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684899840,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684899960,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1684900080,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684900200,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684900320,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684900440,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684900560,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684900680,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684900800,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1684900920,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684901040,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1684901160,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684901280,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684901400,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1684901520,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684901640,23.4,0.3,23.4,22.6,-0.0,1.4,17.8
1684901760,23.4,0.3,23.4,22.6,0.0,1.4,17.8
1684901880,23.4,0.3,23.4,22.6,-0.0,1.8,17.7
1684902000,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684902120,23.4,0.3,23.4,22.6,-0.0,1.4,17.7
1684902240,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684902360,23.4,0.3,23.4,22.6,0.0,1.5,17.7
1684902480,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684902600,23.4,0.3,23.4,22.6,-0.0,1.4,17.7
1684902720,23.4,0.3,23.4,22.6,-0.0,1.4,17.7
1684902840,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684902960,23.4,0.3,23.4,22.6,0.0,1.6,17.7
1684903080,23.4,0.3,23.4,22.6,-0.0,1.4,17.7
1684903200,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684903320,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1684903440,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1684903560,23.4,0.3,23.4,22.6,0.0,1.4,17.7
1684903680,23.4,0.2,23.4,22.6,-0.0,1.4,17.7
1684903800,23.4,0.3,23.4,22.6,0.0,1.2,17.7
1684903920,23.4,0.2,23.4,22.6,-0.0,1.1,17.7
1684904040,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684904160,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684904280,23.4,0.2,23.4,22.6,-0.0,1.1,17.6
1684904400,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684904520,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684904640,23.4,0.2,23.4,22.6,0.0,1.1,17.6
1684904760,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684904880,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684905000,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684905120,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684905240,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684905360,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684905480,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1684905600,23.4,0.2,23.4,22.6,-0.0,1.2,17.6
1684905720,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1684905840,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684905960,23.4,0.2,23.4,22.6,-0.0,1.1,17.5
1684906080,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684906200,23.4,0.2,23.4,22.6,0.0,1.1,17.5
1684906320,23.4,0.2,23.4,22.6,0.0,1.2,17.5
1684906440,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684906560,23.4,0.2,23.4,22.6,-0.0,1.1,17.5
1684906680,23.4,0.3,23.4,22.6,-0.0,1.2,17.5
1684906800,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684906920,23.4,0.3,23.4,22.6,-0.0,1.1,17.5
1684907040,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684907160,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684907280,23.3,0.3,23.4,22.6,0.0,1.2,17.5
1684907400,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684907520,23.3,0.2,23.3,22.6,0.0,1.3,17.5
1684907640,23.4,0.2,23.4,22.6,-0.0,1.1,17.5
1684907760,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684907880,23.4,0.3,23.4,22.6,0.0,1.1,17.5
1684908000,23.4,0.2,23.4,22.6,-0.0,1.1,17.5
1684908120,23.4,0.2,23.4,22.6,0.0,1.1,17.4
1684908240,23.3,0.2,23.3,22.6,-0.0,1.3,17.4
1684908360,23.4,0.3,23.4,22.6,0.0,1.1,17.4
1684908480,23.4,0.3,23.4,22.6,0.0,1.1,17.4
1684908600,23.3,0.2,23.4,22.6,0.0,1.1,17.4
1684908720,23.3,0.2,23.3,22.6,0.0,1.3,17.4
1684908840,23.3,0.3,23.4,22.6,0.0,1.1,17.4
1684908960,23.3,0.2,23.3,22.6,-0.0,1.2,17.4
1684909080,23.3,0.2,23.4,22.6,0.0,1.1,17.4
1684909200,23.3,0.2,23.4,22.6,0.0,1.1,17.4
1684909320,23.3,0.2,23.3,22.6,-0.0,1.1,17.4
1684909440,23.3,0.2,23.3,22.6,0.0,1.2,17.4
1684909560,23.3,0.2,23.3,22.6,-0.0,1.2,17.4
1684909680,23.3,0.3,23.3,22.6,0.0,1.1,17.4
1684909800,23.3,0.2,23.3,22.6,-0.0,1.1,17.4
1684909920,23.3,0.3,23.3,22.6,0.0,1.1,17.4
1684910040,23.3,0.2,23.3,22.6,0.0,1.1,17.4
1684910160,23.3,0.3,23.3,22.6,0.0,1.2,17.4
1684910280,23.3,0.3,23.3,22.6,0.0,1.3,17.4
1684910400,23.3,0.2,23.3,22.6,0.0,1.2,17.4
1684910520,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684910640,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684910760,23.3,0.3,23.3,22.6,0.0,1.1,17.3
1684910880,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684911000,23.3,0.3,23.3,22.6,0.0,1.3,17.3
1684911120,23.3,0.3,23.3,22.6,0.0,1.1,17.3
1684911240,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684911360,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684911480,23.3,0.3,23.3,22.6,0.0,1.1,17.3
1684911600,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684911720,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684911840,23.3,0.3,23.3,22.6,0.0,1.1,17.3
1684911960,23.3,0.2,23.3,22.6,0.0,1.2,17.3
1684912080,23.3,0.2,23.3,22.6,0.0,1.1,17.3
1684912200,23.3,0.2,23.3,22.6,0.0,1.2,17.3
1684912320,23.3,0.3,23.3,22.6,0.0,1.1,17.3
1684912440,23.3,0.2,23.3,22.6,0.0,1.2,17.3
1684912560,23.3,0.2,23.3,22.6,0.0,1.3,17.3
1684912680,23.3,0.2,23.3,22.6,-0.0,1.1,17.2
1684912800,23.3,0.2,23.3,22.6,-0.0,1.1,17.2
1684912920,23.3,0.2,23.3,22.6,0.0,1.2,17.2
1684913040,23.2,0.3,23.3,22.6,0.0,1.2,17.2
1684913160,23.3,0.2,23.3,22.6,0.0,1.1,17.2
1684913280,23.3,0.3,23.3,22.6,0.0,1.1,17.2
1684913400,23.2,0.2,23.2,22.6,-0.0,1.2,17.2
1684913520,23.3,0.2,23.3,22.6,-0.0,0.8,17.2
1684913640,23.3,0.2,23.3,22.6,-0.0,0.8,17.2
1684913760,23.3,0.3,23.3,22.6,0.0,0.9,17.2
1684913880,23.3,0.2,23.3,22.6,0.0,1.0,17.2
1684914000,23.3,0.3,23.3,22.6,0.0,0.8,17.2
1684914120,23.3,0.2,23.3,22.6,0.0,0.8,17.2
1684914240,23.3,0.2,23.3,22.6,-0.0,1.1,17.2
1684914360,23.3,0.2,23.3,22.6,0.0,0.9,17.2
1684914480,23.3,0.3,23.3,22.6,0.0,0.8,17.2
1684914600,23.3,0.2,23.3,22.6,0.0,0.9,17.2
1684914720,23.3,0.2,23.3,22.6,0.0,0.8,17.2
1684914840,23.3,0.3,23.3,22.6,0.0,0.9,17.2
1684914960,23.3,0.3,23.3,22.6,0.0,0.8,17.2
1684915080,23.2,0.3,23.3,22.6,0.0,1.0,17.2
1684915200,23.3,0.3,23.3,22.6,0.0,0.9,17.2
1684915320,23.3,0.2,23.3,22.6,0.0,0.9,17.2
1684915440,23.2,0.3,23.3,22.6,0.0,1.0,17.2
1684915560,23.3,0.2,23.3,22.6,0.0,0.8,17.2
1684915680,23.3,0.3,23.3,22.6,0.0,0.8,17.2
1684915800,23.3,0.2,23.3,22.6,-0.0,0.9,17.2
1684915920,23.3,0.3,23.3,22.6,0.0,0.8,17.1
1684916040,23.3,0.3,23.3,22.6,0.0,0.8,17.1
1684916160,23.2,0.3,23.2,22.6,0.0,1.0,17.1
1684916280,23.2,0.2,23.2,22.6,0.0,1.0,17.1
1684916400,23.2,0.3,23.3,22.6,0.0,0.8,17.1
1684916520,23.2,0.3,23.3,22.6,0.0,0.8,17.1
1684916640,23.2,0.3,23.2,22.6,0.0,0.8,17.1
1684916760,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684916880,23.2,0.3,23.2,22.6,0.0,1.0,17.1
1684917000,23.2,0.3,23.2,22.6,0.0,0.9,17.1
1684917120,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684917240,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684917360,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684917480,23.2,0.3,23.2,22.6,0.0,1.0,17.1
1684917600,23.2,0.2,23.2,22.6,0.0,1.0,17.1
1684917720,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684917840,23.2,0.3,23.2,22.6,0.0,0.8,17.1
1684917960,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684918080,23.2,0.2,23.2,22.6,0.0,0.8,17.1
1684918200,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684918320,23.2,0.3,23.2,22.6,0.0,0.9,17.1
1684918440,23.2,0.2,23.2,22.6,0.0,0.9,17.1
1684918560,23.2,0.2,23.2,22.6,0.0,1.0,17.0
1684918680,23.2,0.3,23.2,22.6,0.0,0.8,17.0
1684918800,23.2,0.2,23.2,22.6,0.0,1.0,17.0
1684918920,23.2,0.2,23.2,22.6,0.0,1.0,17.0
1684919040,23.2,0.3,23.2,22.6,0.0,1.0,17.0
1684919160,23.2,0.2,23.2,22.6,0.0,1.0,17.0
1684919280,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1684919400,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1684919520,23.2,0.2,23.2,22.6,0.0,1.0,17.0
1684919640,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1684919760,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1684919880,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1684920000,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1684920120,23.1,0.2,23.2,22.6,0.0,1.0,17.0
1684920240,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1684920360,23.2,0.3,23.2,22.6,0.0,0.7,17.0
1684920480,23.2,0.2,23.2,22.6,-0.0,0.7,17.0
1684920600,23.2,0.2,23.2,22.6,0.0,0.7,17.0
1684920720,23.2,0.2,23.2,22.6,0.0,0.7,17.0
1684920840,23.2,0.2,23.2,22.6,-0.0,0.7,17.0
1684920960,23.2,0.2,23.2,22.6,-0.0,0.7,17.0
1684921080,23.2,0.2,23.2,22.6,-0.0,0.7,17.0
1684921200,23.2,0.2,23.2,22.6,0.0,0.7,17.0
1684921320,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684921440,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684921560,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684921680,23.2,0.2,23.2,22.6,-0.0,0.7,16.9
1684921800,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684921920,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922040,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922160,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922280,23.2,0.2,23.2,22.6,-0.0,0.7,16.9
1684922400,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922520,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922640,23.2,0.2,23.2,22.6,-0.0,0.7,16.9
1684922760,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684922880,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684923000,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684923120,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684923240,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684923360,23.2,0.2,23.2,22.6,0.0,0.7,16.9
1684923480,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684923600,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684923720,23.2,0.3,23.2,22.6,0.0,0.7,16.8
1684923840,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684923960,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684924080,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684924200,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684924320,23.2,0.3,23.2,22.6,0.0,0.7,16.8
1684924440,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684924560,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684924680,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684924800,23.2,0.3,23.2,22.6,0.0,0.7,16.8
1684924920,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684925040,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684925160,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684925280,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684925400,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684925520,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684925640,23.2,0.2,23.2,22.6,-0.0,0.7,16.8
1684925760,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684925880,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684926000,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684926120,23.2,0.2,23.2,22.6,0.0,0.7,16.8
1684926240,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684926360,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684926480,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684926600,23.2,0.2,23.2,22.6,0.0,0.7,16.7
