Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1684926720,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684926840,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684926960,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684927080,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684927200,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684927320,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684927440,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684927560,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684927680,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684927800,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684927920,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928040,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928160,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928280,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928400,23.2,0.3,23.2,22.6,0.0,0.7,16.7
1684928520,23.2,0.2,23.2,22.6,-0.0,0.7,16.7
1684928640,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928760,23.2,0.2,23.2,22.6,0.0,0.7,16.7
1684928880,23.2,0.3,23.2,22.6,0.0,0.7,16.7
1684929000,23.2,0.3,23.2,22.6,-0.0,0.7,16.6
1684929120,23.2,0.3,23.2,22.6,0.0,0.7,16.6
1684929240,23.2,0.3,23.2,22.6,0.0,0.7,16.6
1684929360,23.2,0.3,23.2,22.6,0.0,0.7,16.6
1684929480,23.2,0.3,23.2,22.6,0.0,0.7,16.6
1684929600,23.2,0.4,23.2,22.6,0.0,0.7,16.6
1684929720,23.2,0.5,23.2,22.6,0.0,0.7,16.6
1684929840,23.2,0.6,23.2,22.6,0.0,0.7,16.6
1684929960,23.2,0.8,23.2,22.6,0.0,0.7,16.6
1684930080,23.2,0.9,23.2,22.6,-0.0,0.7,16.6
1684930200,23.2,1.3,23.2,22.6,0.0,0.7,16.6
1684930320,23.2,1.9,23.2,22.6,-0.0,0.7,16.6
1684930440,23.2,2.7,23.2,22.6,0.0,0.7,16.6
1684930560,23.2,3.5,23.2,22.6,0.0,0.7,16.6
1684930680,23.2,5.3,23.2,22.6,-0.0,0.7,16.6
1684930800,23.2,8.3,23.2,22.6,-0.0,0.7,16.6
1684930920,23.2,11.2,23.2,22.6,0.0,0.7,16.6
1684931040,23.2,15.0,23.2,22.6,-0.0,0.7,16.6
1684931160,23.2,18.6,23.2,22.6,-0.0,0.7,16.6
1684931280,23.2,21.6,23.2,22.6,0.0,0.7,16.5
1684931400,23.2,23.5,23.2,22.6,0.0,0.7,16.5
1684931520,23.2,23.5,23.2,22.6,0.0,0.7,16.5
1684931640,23.2,23.5,23.2,22.6,0.0,0.7,16.5
1684931760,23.2,23.5,23.2,22.6,-0.0,0.7,16.5
1684931880,23.2,23.5,23.2,22.6,-0.0,0.7,16.5
1684932000,23.2,23.5,23.2,22.6,-0.0,0.7,16.5
1684932120,23.2,23.5,23.2,22.6,-0.0,0.7,16.5
1684932240,23.2,23.5,23.2,22.6,-0.0,0.7,16.5
1684932360,23.2,23.5,23.2,22.6,0.0,0.7,16.5
1684932480,23.2,24.2,23.2,22.6,0.0,0.7,16.5
1684932600,23.2,25.0,23.2,22.6,0.0,0.7,16.5
1684932720,23.2,26.1,23.2,22.6,0.0,0.7,16.5
1684932840,23.2,27.3,23.2,22.6,0.0,0.7,16.5
1684932960,23.2,27.7,23.2,22.6,0.0,0.7,16.5
1684933080,23.2,27.9,23.2,22.6,0.0,0.7,16.5
1684933200,23.2,28.1,23.2,22.6,0.0,0.7,16.5
1684933320,23.2,28.5,23.2,22.6,0.0,0.7,16.5
1684933440,23.2,28.6,23.2,22.6,0.0,0.7,16.5
1684933560,23.2,28.7,23.2,22.6,0.0,0.7,16.5
1684933680,23.2,28.9,23.2,22.6,0.0,0.7,16.5
1684933800,23.2,29.2,23.2,22.6,0.1,0.7,16.5
1684933920,23.2,29.5,23.2,22.6,0.1,0.7,16.5
1684934040,23.2,29.7,23.2,22.6,0.1,0.7,16.5
1684934160,23.2,29.8,23.2,22.6,0.1,0.7,16.4
1684934280,23.2,29.9,23.2,22.6,0.1,0.7,16.4
1684934400,23.2,30.0,23.2,22.6,0.1,0.7,16.4
1684934520,23.2,30.1,23.2,22.6,0.1,0.7,16.4
1684934640,23.2,30.2,23.2,22.6,0.1,0.7,16.4
1684934760,23.2,30.6,23.2,22.6,0.2,0.7,16.4
1684934880,23.2,30.4,23.2,22.6,0.1,0.7,16.4
1684935000,23.2,30.4,23.2,22.6,0.2,0.7,16.4
1684935120,23.2,30.2,23.2,22.6,0.1,0.7,16.4
1684935240,23.2,30.2,23.2,22.6,0.1,0.7,16.4
1684935360,23.2,30.4,23.2,22.6,0.2,0.7,16.4
1684935480,23.2,30.5,23.2,22.6,0.2,0.7,16.4
1684935600,23.2,30.6,23.2,22.6,0.2,0.7,16.4
1684935720,23.2,30.7,23.2,22.6,0.2,0.7,16.4
1684935840,23.2,30.9,23.2,22.6,0.2,0.7,16.4
1684935960,23.2,30.9,23.2,22.6,0.2,0.7,16.4
1684936080,23.3,31.1,23.2,22.6,0.3,0.7,16.4
1684936200,23.3,31.0,23.2,22.6,0.3,0.7,16.4
1684936320,23.3,31.0,23.2,22.6,0.2,0.7,16.4
1684936440,23.3,31.1,23.2,22.6,0.3,0.7,16.4
1684936560,23.3,31.2,23.3,22.6,0.3,0.7,16.4
1684936680,23.3,31.3,23.3,22.6,0.3,0.7,16.4
1684936800,23.3,31.3,23.3,22.6,0.3,0.7,16.4
1684936920,23.3,31.3,23.3,22.6,0.3,0.7,16.4
1684937040,23.3,31.3,23.3,22.6,0.3,0.7,16.4
1684937160,23.3,26.0,23.3,22.6,0.5,0.7,16.4
1684937280,23.3,26.0,23.3,22.6,0.5,0.7,16.4
1684937400,23.3,26.1,23.3,22.6,0.5,0.7,16.4
1684937520,23.4,26.2,23.4,22.6,0.6,0.7,16.4
1684937640,23.4,26.2,23.4,22.6,0.6,0.7,16.4
1684937760,23.4,26.5,23.4,22.6,0.6,0.7,16.4
1684937880,23.4,26.4,23.4,22.6,0.6,0.7,16.4
1684938000,23.4,26.2,23.4,22.6,0.6,0.7,16.4
1684938120,23.4,26.3,23.4,22.6,0.6,0.7,16.4
1684938240,23.4,26.3,23.4,22.6,0.7,0.7,16.4
1684938360,23.5,26.5,23.4,22.6,0.6,0.7,16.4
1684938480,23.5,26.6,23.4,22.6,0.6,0.7,16.4
1684938600,23.5,26.7,23.5,22.6,0.7,0.7,16.4
1684938720,23.5,26.6,23.5,22.6,0.7,0.7,16.3
1684938840,23.5,26.7,23.5,22.6,0.7,0.7,16.3
1684938960,23.5,26.6,23.5,22.6,0.8,0.7,16.3
1684939080,23.5,26.8,23.5,22.6,0.8,0.7,16.3
1684939200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684939320,23.6,26.7,23.6,22.6,0.8,0.7,16.3
1684939440,23.6,26.9,23.6,22.6,0.8,0.7,16.3
1684939560,23.6,26.8,23.6,22.6,0.9,0.7,16.3
1684939680,23.6,26.9,23.6,22.6,0.9,0.7,16.3
1684939800,23.7,26.9,23.7,22.6,0.9,0.7,16.3
1684939920,23.7,26.8,23.7,22.6,0.9,0.7,16.3
1684940040,23.7,26.9,23.7,22.6,0.9,0.7,16.3
1684940160,23.7,27.0,23.7,22.6,0.9,0.7,16.3
1684940280,23.7,27.2,23.7,22.6,0.8,0.7,16.3
1684940400,23.7,27.2,23.7,22.6,1.0,0.7,16.3
1684940520,23.8,27.2,23.8,22.6,1.0,0.7,16.3
1684940640,23.8,27.2,23.8,22.6,1.1,0.7,16.3
1684940760,23.7,27.3,23.7,22.6,1.1,0.8,16.3
1684940880,23.7,27.2,23.7,22.6,0.9,1.1,16.3
1684941000,23.7,27.1,23.7,22.6,0.9,0.8,16.3
1684941120,23.7,27.2,23.7,22.6,1.0,0.8,16.3
1684941240,23.7,27.1,23.7,22.6,1.2,1.0,16.3
1684941360,23.8,27.2,23.8,22.6,1.2,0.8,16.4
1684941480,23.8,27.2,23.8,22.6,1.0,0.9,16.3
1684941600,23.8,27.1,23.7,22.6,1.0,0.9,16.3
1684941720,23.8,27.2,23.8,22.6,1.1,0.9,16.4
1684941840,23.8,27.2,23.7,22.6,1.1,1.0,16.4
1684941960,23.8,27.2,23.8,22.6,1.1,0.8,16.4
1684942080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684942200,23.9,27.2,23.8,22.6,1.4,0.8,16.4
1684942320,23.9,39.1,23.9,22.6,1.3,0.8,16.4
1684942440,23.9,39.1,23.8,22.6,1.3,1.1,16.4
1684942560,23.9,38.1,23.9,22.6,1.3,0.9,16.4
1684942680,23.9,38.6,23.8,22.6,1.2,1.0,16.4
1684942800,23.8,38.6,23.8,22.6,1.1,1.2,16.4
1684942920,23.9,38.9,23.8,22.6,1.2,1.0,16.4
1684943040,23.9,38.4,23.8,22.6,1.3,1.1,16.4
1684943160,23.9,38.4,23.9,22.6,1.4,1.1,16.4
1684943280,23.9,38.8,23.9,22.6,1.3,1.1,16.4
1684943400,23.9,37.8,23.9,22.6,1.4,1.1,16.4
1684943520,23.9,37.8,23.8,22.6,1.4,1.2,16.4
1684943640,23.9,38.4,23.8,22.6,1.2,1.3,16.4
1684943760,23.8,38.9,23.8,22.6,1.2,1.1,16.4
1684943880,23.9,38.9,23.8,22.6,1.3,1.1,16.4
1684944000,23.8,39.0,23.8,22.6,1.3,1.4,16.4
1684944120,23.9,39.1,23.8,22.6,1.4,1.2,16.4
1684944240,23.8,39.1,23.8,22.6,1.4,1.3,16.4
1684944360,23.8,38.3,23.8,22.6,1.3,1.6,16.4
1684944480,23.8,38.3,23.8,22.6,1.2,1.1,16.4
1684944600,23.8,38.3,23.8,22.6,1.3,1.2,16.4
1684944720,23.8,38.7,23.8,22.6,1.4,1.3,16.4
1684944840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684944960,23.9,38.6,23.9,22.6,1.6,1.1,16.4
1684945080,23.9,38.9,23.9,22.6,1.5,1.2,16.4
1684945200,23.9,38.9,23.9,22.6,1.3,1.3,16.4
1684945320,23.9,38.7,23.9,22.6,1.4,1.4,16.4
1684945440,23.9,38.4,23.9,22.6,1.3,1.3,16.4
1684945560,23.9,38.4,23.9,22.6,1.2,1.1,16.4
1684945680,23.9,38.9,23.8,22.6,1.3,1.3,16.4
1684945800,23.9,38.3,23.9,22.6,1.3,1.1,16.4
1684945920,23.9,38.3,23.9,22.6,1.4,1.1,16.4
1684946040,23.9,38.8,23.9,22.6,1.4,1.3,16.4
1684946160,23.9,39.2,23.9,22.6,1.4,1.1,16.4
1684946280,23.9,39.2,23.9,22.6,1.4,1.2,16.4
1684946400,23.9,39.1,23.9,22.6,1.4,1.3,16.4
1684946520,23.9,39.2,23.9,22.6,1.5,1.2,16.4
1684946640,24.0,39.2,23.9,22.6,1.6,1.4,16.4
1684946760,24.0,38.1,24.0,22.6,1.6,1.1,16.4
1684946880,24.0,38.8,24.0,22.6,1.6,1.1,16.4
1684947000,24.0,38.8,24.0,22.6,1.6,1.7,16.4
1684947120,24.0,39.1,24.0,22.6,1.6,1.6,16.4
1684947240,24.0,38.4,24.0,22.6,1.6,1.4,16.4
1684947360,24.0,38.4,24.0,22.6,1.5,1.5,16.4
1684947480,23.9,38.9,23.9,22.6,1.5,1.9,16.4
1684947600,24.0,39.2,23.9,22.6,1.5,1.4,16.4
1684947720,23.9,39.2,23.9,22.6,1.4,1.6,16.3
1684947840,23.9,38.5,23.9,22.6,1.4,1.6,16.3
1684947960,23.9,39.2,23.9,22.6,1.5,1.4,16.3
1684948080,23.9,39.2,23.9,22.6,1.6,1.5,16.4
1684948200,23.9,38.7,23.9,22.6,1.6,1.5,16.3
1684948320,24.0,39.0,23.9,22.6,1.6,1.4,16.3
1684948440,24.0,39.0,23.9,22.6,1.6,1.6,16.3
1684948560,24.0,39.3,24.0,22.6,1.6,1.4,16.3
1684948680,24.0,38.8,24.0,22.6,1.7,1.5,16.3
1684948800,24.0,38.8,24.0,22.6,1.8,1.6,16.3
1684948920,24.0,39.6,23.9,22.6,1.7,1.7,16.3
1684949040,24.0,39.4,24.0,22.6,1.8,1.4,16.3
1684949160,24.0,39.4,24.0,22.6,1.7,1.4,16.3
1684949280,24.0,38.8,24.0,22.6,1.7,1.7,16.3
1684949400,24.0,38.5,24.0,22.6,1.7,1.6,16.3
1684949520,24.0,38.5,24.0,22.6,1.8,1.5,16.3
1684949640,24.0,38.9,24.0,22.6,1.8,1.6,16.3
1684949760,24.0,39.3,24.0,22.6,1.8,1.9,16.3
1684949880,24.1,39.3,24.1,22.6,1.8,1.4,16.3
1684950000,24.1,38.7,24.1,22.6,1.9,1.6,16.3
1684950120,24.1,38.2,24.1,22.6,1.9,1.6,16.3
1684950240,24.1,38.2,24.1,22.6,1.9,1.6,16.3
1684950360,24.1,39.7,24.1,22.6,1.9,1.7,16.3
1684950480,24.1,38.9,24.1,22.6,2.0,1.8,16.3
1684950600,24.1,38.9,24.1,22.6,2.0,1.8,16.3
1684950720,24.2,39.3,24.1,22.6,2.1,1.8,16.3
1684950840,24.1,38.9,24.1,22.6,2.1,2.0,16.3
1684950960,24.2,38.9,24.1,22.6,2.2,1.9,16.3
1684951080,24.2,39.6,24.2,22.6,2.2,1.8,16.3
1684951200,24.2,38.7,24.2,22.6,2.1,1.6,16.3
1684951320,24.2,38.7,24.2,22.6,2.3,2.0,16.3
1684951440,24.2,39.5,24.2,22.6,2.3,1.9,16.3
1684951560,24.3,38.3,24.2,22.6,2.7,2.1,16.3
1684951680,24.3,38.3,24.3,22.6,2.7,2.1,16.3
1684951800,24.3,38.3,24.3,22.6,2.6,2.1,16.3
1684951920,24.3,37.5,24.3,22.6,2.5,2.1,16.3
1684952040,24.4,37.5,24.3,22.6,2.7,2.1,16.3
1684952160,24.3,38.8,24.3,22.6,2.8,2.5,16.4
1684952280,24.2,38.6,24.1,22.6,2.7,3.3,16.4
1684952400,24.2,38.6,24.1,22.6,2.9,3.2,16.4
1684952520,24.2,39.0,24.1,22.6,3.1,3.2,16.4
1684952640,24.2,39.5,24.1,22.6,3.2,3.3,16.4
1684952760,24.2,39.5,24.2,22.6,3.2,3.1,16.4
1684952880,24.2,39.4,24.2,22.6,3.2,3.2,16.4
1684953000,24.2,38.9,24.1,22.6,3.2,3.3,16.4
1684953120,24.2,38.9,24.2,22.6,3.3,3.2,16.4
1684953240,24.2,39.9,24.2,22.6,3.3,3.2,16.4
1684953360,24.2,39.4,24.2,22.6,3.3,3.2,16.4
1684953480,24.2,39.4,24.2,22.6,3.4,3.1,16.4
1684953600,24.3,39.4,24.2,22.6,3.5,3.1,16.4
1684953720,24.3,39.4,24.3,22.6,3.7,3.2,16.4
1684953840,24.3,39.4,24.3,22.6,3.6,3.3,16.4
1684953960,24.3,39.4,24.3,22.6,3.4,3.2,16.4
1684954080,24.3,39.3,24.3,22.6,3.3,3.1,16.4
1684954200,24.2,39.4,24.2,22.6,3.3,3.3,16.5
1684954320,24.2,39.3,24.2,22.6,3.3,3.3,16.5
1684954440,24.3,39.3,24.2,22.6,3.5,3.3,16.5
1684954560,24.3,39.4,24.3,22.6,3.4,3.3,16.5
1684954680,24.3,39.3,24.3,22.6,3.4,3.3,16.5
1684954800,24.3,39.3,24.3,22.6,3.4,3.3,16.5
1684954920,24.3,38.9,24.3,22.6,3.4,3.1,16.5
1684955040,24.3,39.4,24.2,22.6,3.4,3.3,16.5
1684955160,24.3,39.4,24.2,22.6,3.1,3.1,16.5
1684955280,24.2,39.3,24.2,22.6,3.1,3.4,16.5
1684955400,24.2,38.9,24.2,22.6,3.2,3.4,16.5
1684955520,24.2,38.9,24.2,22.6,3.2,3.3,16.5
1684955640,24.2,39.3,24.2,22.6,3.3,3.3,16.5
1684955760,24.3,39.4,24.3,22.6,3.3,2.7,16.5
1684955880,24.4,39.3,24.4,22.6,3.2,2.5,16.5
1684956000,24.4,39.4,24.3,22.6,3.4,3.2,16.5
1684956120,24.4,38.9,24.4,22.6,3.3,2.9,16.5
1684956240,24.3,38.9,24.3,22.6,3.2,3.2,16.5
1684956360,24.3,38.4,24.2,22.6,3.1,3.3,16.5
1684956480,24.3,38.8,24.3,22.6,3.4,3.3,16.5
1684956600,24.4,38.8,24.3,22.6,3.3,3.0,16.6
1684956720,24.5,38.8,24.4,22.6,3.4,2.6,16.6
1684956840,24.5,39.5,24.5,22.6,3.3,2.5,16.6
1684956960,24.4,39.5,24.3,22.6,3.0,3.1,16.6
1684957080,24.2,38.9,24.2,22.6,2.8,3.4,16.6
1684957200,24.2,38.4,24.2,22.6,3.0,3.3,16.6
1684957320,24.2,38.4,24.2,22.6,2.8,3.3,16.6
1684957440,24.2,38.4,24.1,22.6,2.6,3.1,16.6
1684957560,24.1,38.0,24.1,22.6,2.6,2.8,16.6
1684957680,24.2,38.0,24.2,22.6,2.6,2.5,16.6
1684957800,24.2,38.4,24.2,22.6,2.7,3.0,16.6
1684957920,24.2,38.5,24.1,22.6,2.6,2.6,16.7
1684958040,24.1,38.5,24.1,22.6,2.7,3.1,16.7
1684958160,24.1,38.0,24.0,22.6,2.7,3.1,16.7
1684958280,24.0,38.0,23.9,22.6,2.5,3.3,16.7
1684958400,24.0,38.0,24.0,22.6,2.5,3.2,16.7
1684958520,24.0,37.2,24.0,22.6,2.4,3.0,16.7
1684958640,24.0,38.0,23.9,22.6,2.6,2.8,16.7
1684958760,23.9,38.0,23.9,22.6,2.6,3.4,16.7
1684958880,23.9,38.4,23.8,22.6,2.5,3.4,16.7
1684959000,23.8,38.9,23.8,22.6,2.2,3.2,16.7
1684959120,24.0,38.9,23.9,22.6,2.2,2.1,16.7
1684959240,24.0,38.7,24.0,22.6,2.3,2.0,16.7
1684959360,24.1,37.3,24.1,22.6,2.4,2.0,16.7
1684959480,24.1,37.3,24.1,22.6,2.3,2.0,16.7
1684959600,24.1,36.2,24.1,22.6,2.3,2.0,16.7
1684959720,24.2,37.3,24.2,22.6,2.3,2.0,16.7
1684959840,24.2,37.3,24.2,22.6,2.3,2.1,16.7
1684959960,24.2,36.9,24.2,22.6,2.2,1.9,16.7
1684960080,24.2,38.3,24.1,22.6,2.0,2.0,16.7
1684960200,24.1,38.3,24.1,22.6,2.0,2.2,16.7
1684960320,24.2,39.1,24.2,22.6,2.2,2.0,16.7
1684960440,24.2,37.0,24.2,22.6,2.4,2.1,16.7
1684960560,24.3,37.0,24.3,22.6,2.5,1.9,16.7
1684960680,24.3,38.5,24.3,22.6,2.5,2.1,16.7
1684960800,24.4,37.8,24.3,22.6,2.6,1.9,16.7
1684960920,24.3,37.8,24.3,22.6,2.3,2.0,16.7
1684961040,24.4,36.7,24.4,22.6,2.8,2.1,16.7
1684961160,24.4,38.5,24.3,22.6,3.1,3.0,16.7
1684961280,24.5,38.5,24.5,22.6,3.6,2.7,16.7
1684961400,24.3,38.9,24.3,22.6,3.1,3.2,16.7
1684961520,24.2,37.9,24.2,22.6,2.5,3.1,16.7
1684961640,24.1,37.9,24.1,22.6,2.5,3.2,16.7
1684961760,24.0,37.2,24.0,22.6,2.3,3.2,16.7
1684961880,23.9,38.7,23.9,22.6,2.1,3.2,16.7
1684962000,23.9,38.7,23.8,22.6,2.0,3.2,16.7
1684962120,23.8,38.2,23.8,22.6,2.2,3.2,16.7
1684962240,23.8,37.4,23.8,22.6,2.4,3.2,16.7
1684962360,23.8,37.4,23.8,22.6,2.6,3.2,16.7
1684962480,23.9,37.7,23.9,22.6,2.3,2.0,16.7
1684962600,24.0,36.8,24.0,22.6,2.3,2.0,16.7
1684962720,24.1,36.8,24.0,22.6,2.4,2.0,16.7
1684962840,24.1,37.2,24.1,22.6,2.4,2.0,16.7
1684962960,24.1,38.7,24.1,22.6,2.1,2.0,16.7
1684963080,24.1,38.7,24.1,22.6,2.2,2.0,16.7
1684963200,24.1,38.9,24.1,22.6,2.1,2.1,16.7
1684963320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684963440,24.0,38.2,24.0,22.6,1.9,2.2,16.7
1684963560,24.0,38.6,24.0,22.6,2.0,2.2,16.7
1684963680,24.1,38.6,24.1,22.6,2.0,2.0,16.7
1684963800,24.1,38.9,24.0,22.6,1.9,2.1,16.7
1684963920,24.1,38.2,24.0,22.6,1.9,2.0,16.7
1684964040,24.1,38.2,24.1,22.6,2.0,2.0,16.7
1684964160,24.1,38.8,24.1,22.6,2.0,2.0,16.7
1684964280,24.1,39.1,24.1,22.6,2.1,2.1,16.7
1684964400,24.2,39.1,24.1,22.6,2.2,2.0,16.7
1684964520,24.2,39.1,24.1,22.6,2.1,2.0,16.7
1684964640,24.2,39.2,24.2,22.6,2.4,2.0,16.7
1684964760,24.3,39.2,24.3,22.6,2.6,2.0,16.7
1684964880,24.3,38.1,24.3,22.6,2.6,1.9,16.7
1684965000,24.4,38.2,24.4,22.6,2.7,1.9,16.7
1684965120,24.4,38.2,24.3,22.6,2.8,2.7,16.7
1684965240,24.3,38.5,24.2,22.6,2.9,3.2,16.7
1684965360,24.2,38.8,24.2,22.6,2.7,3.1,16.7
1684965480,24.1,38.8,24.1,22.6,2.6,3.1,16.7
1684965600,24.0,37.6,24.0,22.6,2.4,3.2,16.7
1684965720,24.0,38.4,23.9,22.6,2.1,3.2,16.7
1684965840,23.9,38.4,23.8,22.6,2.2,3.2,16.7
1684965960,23.9,38.9,23.8,22.6,2.5,3.2,16.7
1684966080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1684966200,23.8,37.8,23.8,22.6,2.6,3.2,16.7
1684966320,23.8,37.8,23.8,22.6,2.6,3.2,16.7
1684966440,23.8,37.8,23.8,22.6,2.6,3.2,16.7
1684966560,23.8,37.8,23.8,22.6,2.8,3.2,16.7
1684966680,23.8,38.5,23.8,22.6,2.9,3.2,16.7
1684966800,23.8,38.5,23.8,22.6,2.8,3.2,16.7
1684966920,23.8,38.5,23.8,22.6,2.8,3.2,16.7
1684967040,23.8,37.7,23.8,22.6,2.8,3.2,16.7
1684967160,23.8,38.0,23.8,22.6,2.7,3.2,16.7
1684967280,23.9,38.0,23.9,22.6,2.5,2.0,16.7
1684967400,24.0,37.0,24.0,22.6,2.4,2.0,16.7
1684967520,24.0,37.7,24.0,22.6,2.4,2.0,16.7
1684967640,24.1,37.7,24.0,22.6,2.4,2.0,16.8
1684967760,24.1,36.8,24.0,22.6,2.3,2.0,16.8
1684967880,24.1,38.6,24.1,22.6,2.2,2.0,16.8
1684968000,24.1,38.6,24.1,22.6,2.2,2.0,16.8
1684968120,24.1,38.5,24.1,22.6,2.2,2.1,16.8
1684968240,24.1,39.2,24.1,22.6,2.2,2.0,16.8
1684968360,24.2,39.2,24.1,22.6,2.2,2.0,16.8
1684968480,24.2,36.9,24.2,22.6,2.2,2.0,16.8
1684968600,24.2,36.9,24.2,22.6,2.3,2.0,16.8
1684968720,24.2,36.6,24.2,22.6,2.3,2.1,16.8
1684968840,24.2,39.2,24.2,22.6,2.2,2.0,16.8
1684968960,24.2,36.3,24.2,22.6,2.2,2.1,16.8
1684969080,24.2,36.3,24.2,22.6,2.1,1.9,16.8
1684969200,24.2,36.3,24.2,22.6,2.2,2.0,16.8
1684969320,24.2,37.0,24.2,22.6,2.4,2.2,16.8
1684969440,24.3,37.7,24.3,22.6,2.5,2.1,16.8
1684969560,24.3,37.7,24.3,22.6,2.4,1.9,16.8
1684969680,24.3,37.3,24.3,22.6,2.3,2.1,16.8
1684969800,24.3,36.3,24.3,22.6,2.2,2.1,16.8
1684969920,24.3,36.3,24.3,22.6,2.2,1.9,16.8
1684970040,24.3,36.6,24.3,22.6,2.2,2.1,16.8
1684970160,24.3,39.0,24.3,22.6,2.1,2.1,16.8
1684970280,24.3,39.0,24.3,22.6,2.1,1.9,16.7
1684970400,24.3,38.4,24.3,22.6,2.1,2.0,16.7
1684970520,24.3,38.4,24.3,22.6,2.1,1.9,16.7
1684970640,24.3,38.6,24.2,22.6,2.0,1.9,16.7
1684970760,24.3,39.0,24.2,22.6,2.0,1.9,16.7
1684970880,24.2,39.0,24.2,22.6,2.0,1.9,16.7
1684971000,24.2,38.2,24.2,22.6,2.0,2.1,16.7
1684971120,24.2,38.8,24.2,22.6,2.0,2.1,16.7
1684971240,24.2,38.8,24.2,22.6,1.9,2.0,16.7
1684971360,24.2,38.5,24.2,22.6,1.8,2.0,16.7
1684971480,24.2,38.4,24.2,22.6,1.8,2.0,16.7
1684971600,24.2,38.4,24.2,22.6,2.0,2.1,16.7
1684971720,24.2,38.9,24.2,22.6,1.9,2.0,16.7
1684971840,24.2,38.0,24.2,22.6,1.9,1.9,16.7
1684971960,24.2,38.0,24.1,22.6,1.9,2.1,16.7
1684972080,24.2,38.6,24.1,22.6,1.9,2.1,16.7
1684972200,24.1,38.4,24.1,22.6,1.8,2.0,16.7
1684972320,24.1,38.4,24.1,22.6,1.8,2.1,16.7
1684972440,24.1,38.4,24.0,22.6,1.8,2.2,16.7
1684972560,24.1,38.4,24.1,22.6,1.7,2.0,16.7
1684972680,24.1,38.3,24.0,22.6,1.7,2.0,16.7
1684972800,24.0,38.9,24.0,22.6,1.7,2.1,16.7
1684972920,24.0,38.9,24.0,22.6,1.7,2.0,16.7
1684973040,24.0,38.2,24.0,22.6,1.7,2.1,16.7
1684973160,24.0,38.8,24.0,22.6,1.6,2.0,16.7
1684973280,23.9,38.8,23.9,22.6,1.5,2.2,16.7
1684973400,23.9,39.0,23.9,22.6,1.4,2.0,16.7
1684973520,23.9,38.5,23.8,22.6,1.4,2.2,16.7
1684973640,23.9,38.5,23.8,22.6,1.5,2.0,16.7
1684973760,23.8,38.6,23.8,22.6,1.5,2.1,16.7
1684973880,23.8,37.6,23.8,22.6,1.4,2.0,16.6
1684974000,23.8,37.6,23.7,22.6,1.4,2.1,16.6
1684974120,23.8,38.5,23.7,22.6,1.3,2.0,16.6
1684974240,23.7,38.4,23.7,22.6,1.3,2.0,16.6
1684974360,23.7,38.4,23.6,22.6,1.3,2.2,16.6
1684974480,23.7,38.1,23.6,22.6,1.3,2.0,16.6
1684974600,23.6,38.3,23.6,22.6,1.3,2.0,16.6
1684974720,23.7,38.3,23.6,22.6,1.3,1.7,16.6
1684974840,23.6,38.0,23.6,22.6,1.2,1.8,16.6
1684974960,23.6,37.9,23.6,22.6,1.2,1.7,16.6
1684975080,23.6,37.9,23.5,22.6,1.1,1.9,16.6
1684975200,23.6,38.2,23.6,22.6,1.1,1.7,16.6
1684975320,23.6,37.8,23.5,22.6,1.1,1.7,16.5
1684975440,23.5,37.8,23.5,22.6,1.1,1.7,16.5
1684975560,23.6,37.8,23.6,22.6,1.1,1.4,16.5
1684975680,23.6,38.4,23.6,22.6,1.1,1.4,16.5
1684975800,23.6,38.4,23.5,22.6,1.1,1.6,16.5
1684975920,23.6,37.5,23.5,22.6,1.0,1.4,16.5
1684976040,23.6,37.8,23.5,22.6,1.0,1.5,16.5
1684976160,23.5,37.8,23.5,22.6,1.0,1.5,16.5
1684976280,23.5,38.3,23.5,22.6,0.9,1.4,16.5
1684976400,23.5,26.9,23.5,22.6,0.9,1.6,16.5
1684976520,23.5,26.9,23.5,22.6,0.8,1.5,16.5
1684976640,23.5,26.6,23.5,22.6,0.9,1.4,16.5
1684976760,23.4,26.6,23.4,22.6,0.9,1.6,16.5
1684976880,23.4,26.9,23.4,22.6,0.8,1.4,16.4
1684977000,23.4,26.9,23.4,22.6,0.8,1.6,16.4
1684977120,23.4,26.9,23.4,22.6,0.8,1.4,16.4
1684977240,23.4,26.6,23.4,22.6,0.8,1.4,16.4
1684977360,23.3,26.6,23.3,22.6,0.8,1.6,16.4
1684977480,23.3,26.6,23.3,22.6,0.8,1.6,16.4
1684977600,23.4,26.5,23.4,22.6,0.7,1.3,16.4
1684977720,23.4,26.5,23.4,22.6,0.7,1.3,16.4
1684977840,23.4,26.4,23.4,22.6,0.7,1.1,16.4
1684977960,23.4,26.5,23.4,22.6,0.6,1.1,16.4
1684978080,23.4,26.3,23.4,22.6,0.6,1.1,16.4
1684978200,23.3,26.4,23.3,22.6,0.6,1.3,16.4
1684978320,23.3,26.3,23.3,22.6,0.5,1.1,16.4
1684978440,23.3,26.0,23.3,22.6,0.5,1.3,16.4
1684978560,23.3,26.0,23.3,22.6,0.5,1.0,16.4
1684978680,23.3,26.1,23.3,22.6,0.5,0.9,16.3
1684978800,23.3,26.2,23.3,22.6,0.4,1.0,16.3
1684978920,23.3,26.2,23.3,22.6,0.4,0.8,16.3
1684979040,23.3,26.0,23.3,22.6,0.4,1.0,16.3
1684979160,23.3,25.9,23.3,22.6,0.4,1.0,16.3
1684979280,23.3,25.9,23.3,22.6,0.4,0.9,16.3
1684979400,23.3,25.9,23.3,22.6,0.4,0.8,16.3
1684979520,23.3,25.9,23.3,22.6,0.3,1.0,16.3
1684979640,23.3,25.9,23.3,22.6,0.3,1.0,16.3
1684979760,23.3,25.7,23.3,22.6,0.3,0.8,16.3
1684979880,23.2,25.8,23.2,22.6,0.3,1.0,16.2
1684980000,23.2,25.8,23.2,22.6,0.3,1.0,16.2
1684980120,23.2,30.7,23.2,22.6,0.2,1.0,16.2
1684980240,23.2,30.6,23.2,22.6,0.2,1.0,16.2
1684980360,23.2,30.6,23.2,22.6,0.2,1.0,16.2
1684980480,23.2,30.5,23.2,22.6,0.2,0.8,16.2
1684980600,23.2,30.3,23.2,22.6,0.2,0.9,16.2
1684980720,23.2,30.2,23.2,22.6,0.2,0.8,16.2
1684980840,23.2,30.1,23.2,22.6,0.1,1.0,16.2
1684980960,23.2,30.1,23.2,22.6,0.1,0.7,16.2
1684981080,23.2,30.0,23.2,22.6,0.1,0.7,16.1
1684981200,23.2,29.8,23.2,22.6,0.1,0.7,16.1
1684981320,23.2,29.8,23.2,22.6,0.1,0.7,16.1
1684981440,23.2,29.7,23.2,22.6,0.1,0.7,16.1
1684981560,23.2,29.5,23.2,22.6,0.1,0.7,16.1
1684981680,23.2,29.5,23.2,22.6,0.1,0.7,16.1
1684981800,23.2,29.3,23.2,22.6,0.1,0.7,16.1
1684981920,23.2,29.1,23.2,22.6,0.1,0.7,16.1
1684982040,23.2,28.9,23.2,22.6,0.1,0.7,16.1
1684982160,23.2,28.7,23.2,22.6,0.0,0.7,16.0
1684982280,23.2,28.4,23.2,22.6,0.0,0.7,16.0
1684982400,23.2,28.2,23.2,22.6,0.0,0.7,16.0
1684982520,23.2,27.9,23.2,22.6,0.0,0.7,16.0
1684982640,23.2,27.5,23.2,22.6,0.0,0.7,16.0
1684982760,23.2,26.7,23.2,22.6,0.0,0.7,16.0
1684982880,23.2,24.9,23.1,22.6,0.0,0.7,16.0
1684983000,23.2,23.5,23.2,22.6,0.0,0.7,16.0
1684983120,23.1,23.5,23.1,22.6,0.0,0.7,16.0
1684983240,23.1,23.5,23.1,22.6,0.0,0.7,16.0
1684983360,23.1,23.5,23.1,22.6,0.0,0.7,16.0
1684983480,23.1,23.5,23.1,22.6,0.0,0.7,16.0
1684983600,23.1,23.5,23.1,22.6,-0.0,0.7,15.9
1684983720,23.1,23.5,23.1,22.6,0.0,0.7,15.9
1684983840,23.1,24.3,23.1,22.6,-0.0,0.7,15.9
1684983960,23.1,21.8,23.1,22.6,0.0,0.7,15.9
1684984080,23.1,18.4,23.1,22.6,-0.0,0.7,15.9
1684984200,23.1,14.7,23.1,22.6,-0.0,0.7,15.9
1684984320,23.1,10.9,23.1,22.6,-0.0,0.7,15.9
1684984440,23.1,8.2,23.1,22.6,0.0,0.7,15.9
1684984560,23.1,5.7,23.1,22.6,0.0,0.7,15.9
1684984680,23.1,4.1,23.1,22.6,0.0,0.7,15.9
1684984800,23.1,2.9,23.1,22.6,-0.0,0.7,15.9
1684984920,23.1,2.0,23.1,22.6,-0.0,0.7,15.8
1684985040,23.1,1.5,23.1,22.6,0.0,0.7,15.8
1684985160,23.1,1.1,23.1,22.6,0.0,0.7,15.8
1684985280,23.1,0.9,23.1,22.6,0.0,0.7,15.8
1684985400,23.1,0.7,23.1,22.6,0.0,0.7,15.8
1684985520,23.1,0.6,23.1,22.6,0.0,0.7,15.8
1684985640,23.1,0.5,23.1,22.6,0.0,0.7,15.8
1684985760,23.1,0.4,23.1,22.6,0.0,0.7,15.8
1684985880,23.1,0.4,23.1,22.6,-0.0,0.7,15.8
1684986000,23.1,0.4,23.1,22.6,-0.0,0.7,15.8
1684986120,23.1,0.3,23.1,22.6,-0.0,0.7,15.8
1684986240,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684986360,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684986480,23.1,0.3,23.1,22.6,0.0,0.7,15.7
1684986600,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684986720,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684986840,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684986960,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987080,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987200,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987320,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987440,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987560,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987680,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684987800,23.1,0.3,23.1,22.6,0.0,0.7,15.7
1684987920,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684988040,23.1,0.3,23.1,22.6,-0.0,0.7,15.7
1684988160,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684988280,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684988400,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684988520,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684988640,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684988760,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684988880,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684989000,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989120,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989240,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684989360,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684989480,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989600,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989720,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989840,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684989960,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684990080,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684990200,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684990320,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684990440,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684990560,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684990680,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684990800,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684990920,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684991040,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684991160,23.1,0.3,23.1,22.6,-0.0,0.7,15.6
1684991280,23.1,0.3,23.1,22.6,0.0,0.7,15.6
1684991400,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684991520,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684991640,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684991760,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684991880,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992000,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992120,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684992240,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992360,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992480,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992600,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992720,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992840,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684992960,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684993080,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684993200,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684993320,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684993440,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684993560,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684993680,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684993800,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684993920,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684994040,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684994160,23.1,0.3,23.1,22.6,0.0,0.7,15.5
1684994280,23.1,0.3,23.1,22.6,-0.0,0.7,15.5
1684994400,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684994520,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684994640,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684994760,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684994880,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995000,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995120,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684995240,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684995360,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995480,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995600,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995720,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995840,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684995960,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684996080,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996200,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996320,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996440,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996560,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996680,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996800,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684996920,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684997040,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997160,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684997280,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997400,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997520,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997640,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997760,23.1,0.3,23.1,22.6,-0.0,0.7,15.4
1684997880,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684998000,23.1,0.3,23.1,22.6,0.0,0.7,15.4
1684998120,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684998240,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684998360,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684998480,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684998600,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684998720,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684998840,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684998960,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684999080,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684999200,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684999320,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684999440,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684999560,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684999680,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1684999800,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1684999920,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685000040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685000160,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685000280,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685000400,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685000520,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685000640,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685000760,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685000880,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685001000,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001120,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001240,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001360,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001480,23.1,0.3,23.1,22.6,0.0,0.7,15.2
1685001600,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001720,23.1,0.3,23.1,22.6,0.0,0.7,15.2
1685001840,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685001960,23.1,0.3,23.1,22.6,0.0,0.7,15.2
1685002080,23.1,0.3,23.1,22.6,0.0,0.7,15.2
1685002200,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685002320,23.1,0.3,23.1,22.6,-0.0,0.7,15.2
1685002440,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685002560,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685002680,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685002800,23.0,0.3,23.1,22.6,-0.0,0.6,15.2
1685002920,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685003040,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685003160,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685003280,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685003400,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685003520,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685003640,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685003760,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685003880,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685004000,23.0,0.3,23.1,22.6,-0.0,0.7,15.2
1685004120,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685004240,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685004360,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685004480,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685004600,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685004720,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685004840,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685004960,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685005080,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685005200,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685005320,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685005440,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685005560,23.0,0.3,23.1,22.6,-0.0,0.6,15.1
1685005680,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685005800,23.0,0.3,23.1,22.6,0.0,0.7,15.1
1685005920,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685006040,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685006160,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685006280,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685006400,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685006520,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685006640,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685006760,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685006880,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007000,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007120,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007240,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007360,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007480,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007600,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007720,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685007840,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685007960,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008080,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008200,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008320,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008440,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685008560,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008680,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685008800,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685008920,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009040,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685009160,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685009280,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009400,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009520,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009640,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009760,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685009880,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685010000,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685010120,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685010240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685010360,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685010480,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685010600,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685010720,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685010840,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685010960,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011080,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011200,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011320,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011440,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011560,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011680,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011800,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685011920,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012040,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012160,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012280,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012400,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685012520,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012640,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012760,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685012880,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013000,23.0,0.3,23.0,22.6,-0.0,0.6,14.9
1685013120,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013240,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013360,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013480,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685013600,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013720,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685013840,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685013960,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685014080,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685014200,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685014320,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685014440,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685014560,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685014680,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685014800,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685014920,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685015040,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685015160,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685015280,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685015400,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685015520,23.0,0.4,23.0,22.6,0.0,0.7,14.8
1685015640,23.0,0.4,23.0,22.6,0.0,0.7,14.8
1685015760,23.0,0.4,23.0,22.6,0.0,0.7,14.8
1685015880,23.0,0.5,23.0,22.6,-0.0,0.7,14.8
1685016000,23.0,0.6,23.0,22.6,0.0,0.7,14.8
1685016120,23.0,0.7,23.0,22.6,0.0,0.7,14.8
1685016240,23.0,0.8,23.0,22.6,0.0,0.7,14.8
1685016360,23.0,1.1,23.0,22.6,0.0,0.6,14.8
1685016480,23.0,1.4,23.0,22.6,0.0,0.6,14.8
1685016600,23.0,1.9,23.0,22.6,-0.0,0.7,14.8
1685016720,23.0,2.6,23.0,22.6,-0.0,0.7,14.8
1685016840,23.0,3.6,23.0,22.6,-0.0,0.7,14.8
1685016960,23.0,5.1,23.0,22.6,-0.0,0.7,14.8
1685017080,23.0,7.2,23.0,22.6,-0.0,0.7,14.8
1685017200,23.0,10.1,23.0,22.6,-0.0,0.7,14.8
1685017320,23.0,13.5,23.0,22.6,-0.0,0.7,14.8
1685017440,23.0,17.2,23.0,22.6,-0.0,0.7,14.8
1685017560,23.0,20.8,23.0,22.6,-0.0,0.7,14.7
1685017680,23.0,23.2,23.0,22.6,-0.0,0.7,14.7
1685017800,23.0,23.3,23.0,22.6,-0.0,0.7,14.7
1685017920,23.0,23.3,23.0,22.6,-0.0,0.7,14.7
1685018040,23.0,23.3,23.0,22.6,-0.0,0.7,14.7
1685018160,23.0,23.3,23.0,22.6,-0.0,0.7,14.7
1685018280,23.0,23.3,23.0,22.6,-0.0,0.7,14.7
1685018400,23.0,23.3,23.0,22.6,0.0,0.7,14.7
1685018520,23.0,23.3,23.0,22.6,0.0,0.7,14.7
1685018640,23.0,24.3,23.0,22.6,0.0,0.7,14.7
1685018760,23.0,26.8,23.0,22.6,0.0,0.7,14.7
1685018880,23.0,27.9,23.0,22.6,0.0,0.7,14.7
1685019000,23.0,28.2,23.0,22.6,0.0,0.7,14.7
1685019120,23.0,28.5,23.0,22.6,0.0,0.7,14.7
1685019240,23.0,28.7,23.0,22.6,0.0,0.7,14.7
1685019360,23.0,29.0,23.0,22.6,0.0,0.7,14.7
1685019480,23.0,29.2,23.0,22.6,0.1,0.7,14.7
1685019600,23.0,29.4,23.0,22.6,0.1,0.7,14.7
1685019720,23.0,29.6,23.0,22.6,0.1,0.7,14.7
1685019840,23.0,29.7,23.0,22.6,0.1,0.7,14.7
1685019960,23.0,29.9,23.0,22.6,0.1,0.7,14.7
1685020080,23.0,30.0,23.0,22.6,0.1,0.7,14.7
1685020200,23.0,30.2,23.0,22.6,0.1,0.7,14.7
1685020320,23.0,30.3,23.0,22.6,0.1,0.7,14.7
1685020440,23.0,30.4,23.0,22.6,0.1,0.7,14.7
1685020560,23.0,30.6,23.0,22.6,0.2,0.7,14.7
1685020680,23.1,30.7,23.0,22.6,0.2,0.7,14.6
1685020800,23.1,30.7,23.0,22.6,0.2,0.7,14.6
1685020920,23.1,30.8,23.1,22.6,0.2,0.7,14.6
1685021040,23.1,30.9,23.1,22.6,0.2,0.7,14.6
1685021160,23.1,31.0,23.1,22.6,0.2,0.7,14.6
1685021280,23.1,31.1,23.1,22.6,0.3,0.7,14.6
1685021400,23.1,31.2,23.1,22.6,0.3,0.7,14.6
1685021520,23.1,31.4,23.1,22.6,0.3,0.7,14.6
1685021640,23.1,31.5,23.1,22.6,0.4,0.7,14.6
1685021760,23.1,26.0,23.1,22.6,0.4,0.7,14.6
1685021880,23.2,25.9,23.2,22.6,0.4,0.7,14.6
1685022000,23.2,26.0,23.2,22.6,0.5,0.7,14.6
1685022120,23.2,26.0,23.2,22.6,0.5,0.7,14.6
1685022240,23.2,25.9,23.2,22.6,0.5,0.7,14.6
1685022360,23.2,26.1,23.2,22.6,0.5,0.7,14.6
1685022480,23.2,26.2,23.2,22.6,0.6,0.7,14.6
1685022600,23.2,26.1,23.2,22.6,0.6,0.7,14.6
1685022720,23.3,26.3,23.3,22.6,0.6,0.7,14.6
1685022840,23.3,26.5,23.3,22.6,0.7,0.7,14.6
1685022960,23.3,26.6,23.3,22.6,0.7,0.7,14.6
1685023080,23.3,26.7,23.3,22.6,0.8,0.7,14.7
1685023200,23.4,26.8,23.4,22.6,0.8,0.7,14.7
1685023320,23.4,26.6,23.4,22.6,0.9,0.7,14.7
1685023440,23.4,26.7,23.4,22.6,0.9,0.7,14.7
1685023560,23.5,26.7,23.5,22.6,0.9,0.7,14.7
1685023680,23.5,26.8,23.5,22.6,1.0,0.7,14.7
1685023800,23.5,27.1,23.5,22.6,1.0,0.7,14.7
1685023920,23.6,27.1,23.6,22.6,1.0,0.7,14.7
1685024040,23.6,27.1,23.6,22.6,1.1,0.7,14.7
1685024160,23.6,27.1,23.6,22.6,1.1,0.7,14.7
1685024280,23.7,27.1,23.7,22.6,1.2,0.7,14.7
1685024400,23.7,27.1,23.7,22.6,1.2,0.7,14.7
1685024520,23.8,38.6,23.8,22.6,1.2,0.7,14.7
1685024640,23.7,38.6,23.7,22.6,1.2,1.3,14.7
1685024760,23.8,38.5,23.8,22.6,1.3,0.8,14.7
1685024880,23.8,37.9,23.8,22.6,1.3,0.8,14.8
1685025000,23.8,37.9,23.8,22.6,1.3,1.0,14.8
1685025120,23.8,38.9,23.8,22.6,1.3,0.8,14.8
1685025240,23.9,38.3,23.8,22.6,1.3,0.8,14.8
1685025360,23.9,38.3,23.8,22.6,1.3,0.8,14.8
1685025480,23.9,38.6,23.9,22.6,1.4,0.8,14.8
1685025600,23.9,39.1,23.9,22.6,1.5,1.0,14.8
1685025720,23.9,39.1,23.9,22.6,1.6,1.0,14.8
1685025840,24.0,38.0,23.9,22.6,1.6,1.1,14.8
1685025960,23.9,38.9,23.9,22.6,1.6,1.3,14.8
1685026080,24.0,38.9,24.0,22.6,1.6,1.1,14.8
1685026200,24.0,37.7,23.9,22.6,1.7,1.3,14.9
1685026320,24.0,38.9,24.0,22.6,1.6,1.2,14.9
1685026440,24.0,38.9,24.0,22.6,1.7,1.1,14.9
1685026560,24.0,39.3,24.0,22.6,1.7,1.1,14.9
1685026680,24.0,38.4,24.0,22.6,1.7,1.1,14.9
1685026800,24.0,38.4,24.0,22.6,1.7,1.4,14.9
1685026920,24.0,39.0,24.0,22.6,1.7,1.4,14.9
1685027040,24.0,38.4,24.0,22.6,1.8,1.4,14.9
1685027160,24.0,38.4,24.0,22.6,1.8,1.4,14.9
1685027280,24.1,38.5,24.0,22.6,1.9,1.4,14.9
1685027400,24.0,39.1,24.0,22.6,1.9,1.6,15.0
1685027520,24.1,39.1,24.1,22.6,2.0,1.4,15.0
1685027640,24.1,38.8,24.1,22.6,2.1,1.5,15.0
1685027760,24.1,39.3,24.1,22.6,2.2,1.7,15.0
1685027880,24.2,39.3,24.1,22.6,2.3,1.6,15.0
1685028000,24.2,38.9,24.1,22.6,2.3,1.7,15.0
1685028120,24.2,37.0,24.2,22.6,2.3,1.7,15.0
1685028240,24.2,37.0,24.2,22.6,2.3,1.6,15.1
1685028360,24.2,37.7,24.2,22.6,2.5,1.7,15.1
1685028480,24.2,37.4,24.2,22.6,2.5,2.0,15.1
1685028600,24.2,37.4,24.2,22.6,2.5,1.9,15.1
1685028720,24.3,38.1,24.2,22.6,2.6,1.9,15.1
1685028840,24.3,38.1,24.3,22.6,2.7,1.9,15.1
1685028960,24.3,38.1,24.3,22.6,2.7,1.9,15.1
1685029080,24.3,38.1,24.3,22.6,2.7,2.0,15.2
1685029200,24.3,38.1,24.3,22.6,2.8,2.1,15.2
1685029320,24.4,38.1,24.3,22.6,2.7,1.9,15.2
1685029440,24.4,38.5,24.3,22.6,2.7,2.0,15.2
1685029560,24.4,38.1,24.3,22.6,2.7,2.0,15.2
1685029680,24.4,38.1,24.4,22.6,2.6,1.9,15.2
1685029800,24.4,38.2,24.4,22.6,2.6,1.9,15.3
1685029920,24.4,38.2,24.3,22.6,2.7,2.2,15.3
1685030040,24.3,38.2,24.2,22.6,2.7,2.5,15.3
1685030160,24.1,38.4,24.1,22.6,2.7,3.2,15.3
1685030280,24.1,38.4,24.1,22.6,2.7,3.1,15.3
1685030400,24.1,38.8,24.0,22.6,2.8,3.1,15.3
1685030520,24.0,38.2,24.0,22.6,2.8,3.3,15.4
1685030640,24.0,38.2,24.0,22.6,3.0,3.2,15.4
1685030760,24.0,38.7,24.0,22.6,3.0,3.1,15.4
1685030880,24.0,38.6,24.0,22.6,3.0,3.2,15.4
1685031000,24.0,38.6,24.0,22.6,3.0,3.2,15.4
1685031120,24.0,38.6,24.0,22.6,2.9,3.2,15.4
1685031240,24.0,38.7,23.9,22.6,2.8,3.2,15.4
1685031360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685031480,23.9,38.6,23.9,22.6,2.8,3.2,15.5
1685031600,23.9,38.2,23.9,22.6,2.9,3.2,15.5
1685031720,23.9,38.2,23.9,22.6,3.0,3.2,15.5
1685031840,23.9,38.6,23.9,22.6,3.1,3.3,15.5
1685031960,24.0,38.6,23.9,22.6,3.1,3.2,15.5
1685032080,23.9,38.6,23.9,22.6,3.0,3.2,15.5
1685032200,23.9,38.5,23.9,22.6,2.8,3.2,15.5
1685032320,23.9,39.0,23.9,22.6,2.9,3.2,15.6
1685032440,23.9,39.0,23.9,22.6,2.9,3.3,15.6
1685032560,23.9,38.6,23.9,22.6,2.9,3.2,15.6
1685032680,23.9,38.5,23.8,22.6,2.8,3.2,15.6
1685032800,23.8,38.5,23.8,22.6,2.7,3.2,15.6
1685032920,23.7,37.7,23.7,22.6,2.5,3.2,15.6
1685033040,23.9,36.3,23.9,22.6,2.3,2.0,15.6
1685033160,24.0,36.3,24.0,22.6,2.3,2.0,15.6
1685033280,24.0,36.4,24.0,22.6,2.2,2.0,15.7
1685033400,24.0,38.9,24.0,22.6,2.2,2.0,15.7
1685033520,24.0,39.2,24.0,22.6,2.2,2.0,15.7
1685033640,24.0,38.5,24.0,22.6,2.2,2.2,15.7
1685033760,24.0,38.5,24.0,22.6,2.3,2.2,15.7
1685033880,24.1,36.8,24.1,22.6,2.3,2.0,15.7
1685034000,24.1,37.2,24.1,22.6,2.4,2.0,15.7
1685034120,24.2,37.2,24.1,22.6,2.5,2.0,15.7
1685034240,24.2,38.0,24.1,22.6,2.3,2.0,15.7
1685034360,24.2,36.9,24.1,22.6,2.3,2.0,15.7
1685034480,24.2,36.9,24.2,22.6,2.3,2.0,15.7
1685034600,24.2,37.2,24.2,22.6,2.4,2.0,15.7
1685034720,24.3,38.4,24.3,22.6,2.9,1.9,15.7
1685034840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685034960,24.3,38.4,24.3,22.6,2.9,2.6,15.7
1685035080,24.2,38.8,24.2,22.6,3.1,3.1,15.7
1685035200,24.2,38.8,24.2,22.6,3.3,3.1,15.7
1685035320,24.2,38.7,24.2,22.6,3.0,3.2,15.7
1685035440,24.1,37.8,24.0,22.6,2.5,3.2,15.7
1685035560,24.0,37.8,23.9,22.6,2.3,3.2,15.8
1685035680,24.0,36.7,23.9,22.6,2.6,3.2,15.8
1685035800,23.9,38.2,23.9,22.6,2.7,3.2,15.8
1685035920,23.9,38.2,23.9,22.6,2.8,3.2,15.8
1685036040,24.0,38.6,24.0,22.6,3.4,3.2,15.8
1685036160,24.1,39.0,24.1,22.6,3.6,3.2,15.8
1685036280,24.2,39.0,24.2,22.6,3.6,3.1,15.8
1685036400,24.3,39.1,24.3,22.6,3.9,3.1,15.8
1685036520,24.5,39.1,24.4,22.6,4.5,3.1,15.8
1685036640,24.5,39.1,24.5,22.6,4.2,3.1,15.8
1685036760,24.4,39.0,24.4,22.6,4.5,4.4,15.8
1685036880,24.6,36.7,24.6,22.6,5.0,3.0,15.8
1685037000,24.6,36.7,24.6,22.6,5.2,3.6,15.8
1685037120,24.5,35.3,24.5,22.6,5.0,4.3,15.9
1685037240,24.6,37.1,24.6,22.6,5.3,4.3,15.9
1685037360,24.6,37.1,24.6,22.6,5.3,4.3,15.9
1685037480,24.6,37.1,24.6,22.6,5.4,4.3,15.9
1685037600,24.6,37.3,24.6,22.6,5.3,4.3,15.9
1685037720,24.7,37.3,24.7,22.6,5.1,3.7,16.0
1685037840,24.8,36.7,24.7,22.6,5.1,3.7,16.0
1685037960,24.7,35.8,24.7,22.6,4.8,3.7,16.0
1685038080,24.7,35.8,24.7,22.6,4.6,3.7,16.0
1685038200,24.7,35.4,24.6,22.6,4.7,3.8,16.0
1685038320,24.6,35.8,24.6,22.6,4.9,4.3,16.1
1685038440,24.5,35.8,24.5,22.6,4.6,4.4,16.1
1685038560,24.6,35.2,24.6,22.6,4.8,3.8,16.1
1685038680,24.7,36.0,24.7,22.6,4.9,3.7,16.1
1685038800,24.7,36.0,24.7,22.6,4.8,3.6,16.1
1685038920,24.8,36.5,24.8,22.6,5.1,3.7,16.2
1685039040,24.5,36.5,24.4,22.6,4.6,4.3,16.2
1685039160,24.5,35.6,24.5,22.6,4.3,4.3,16.2
1685039280,24.5,38.9,24.4,22.6,4.2,4.4,16.2
1685039400,24.6,38.9,24.5,22.6,4.6,4.2,16.2
1685039520,24.8,35.7,24.8,22.6,4.7,3.0,16.2
1685039640,24.8,36.3,24.8,22.6,4.5,3.0,16.2
1685039760,24.7,38.8,24.7,22.6,4.2,3.5,16.2
1685039880,24.7,38.6,24.6,22.6,4.2,3.7,16.2
1685040000,24.6,38.6,24.6,22.6,4.3,3.9,16.3
1685040120,24.5,38.6,24.5,22.6,4.2,4.1,16.3
1685040240,24.6,39.0,24.6,22.6,4.2,3.6,16.3
1685040360,24.7,39.0,24.7,22.6,4.3,3.2,16.3
1685040480,24.8,39.1,24.8,22.6,4.6,3.0,16.3
1685040600,24.8,35.4,24.8,22.6,4.7,3.0,16.3
1685040720,24.8,35.4,24.8,22.6,4.8,3.6,16.3
1685040840,24.8,36.2,24.8,22.6,4.7,3.5,16.3
1685040960,24.8,35.1,24.8,22.6,4.3,3.0,16.4
1685041080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685041200,24.8,39.3,24.8,22.6,4.3,3.0,16.4
1685041320,24.8,39.3,24.8,22.6,4.4,3.4,16.4
1685041440,24.8,39.0,24.8,22.6,4.4,3.1,16.4
1685041560,24.8,35.1,24.8,22.6,4.4,3.6,16.4
1685041680,24.8,35.0,24.8,22.6,4.3,3.1,16.4
1685041800,24.9,38.9,24.8,22.6,4.3,3.0,16.4
1685041920,24.9,38.9,24.8,22.6,4.3,3.0,16.5
1685042040,24.8,38.7,24.7,22.6,4.1,3.4,16.5
1685042160,24.8,38.7,24.8,22.6,4.2,3.2,16.5
1685042280,24.8,39.2,24.8,22.6,4.3,3.2,16.5
1685042400,24.9,38.8,24.8,22.6,4.3,3.1,16.5
1685042520,24.8,38.8,24.8,22.6,4.2,3.1,16.5
1685042640,24.9,38.8,24.9,22.6,4.4,3.0,16.5
1685042760,25.0,35.9,24.9,22.6,4.6,3.0,16.5
1685042880,25.0,36.4,25.0,22.6,5.0,3.0,16.5
1685043000,25.1,37.6,25.1,22.6,5.6,3.0,16.5
1685043120,25.2,37.7,25.2,22.6,5.8,2.9,16.6
1685043240,25.3,37.5,25.3,22.6,6.1,3.0,16.6
1685043360,25.3,38.6,25.3,22.6,6.3,3.5,16.6
1685043480,25.4,38.6,25.4,22.6,6.4,2.9,16.6
1685043600,25.5,38.6,25.4,22.6,6.4,3.0,16.6
1685043720,25.4,38.6,25.4,22.6,6.3,3.2,16.6
1685043840,25.4,38.6,25.3,22.6,6.1,3.5,16.6
1685043960,25.4,37.7,25.4,22.6,6.0,2.9,16.7
1685044080,25.4,37.9,25.4,22.6,6.0,3.0,16.7
1685044200,25.5,37.9,25.4,22.6,6.1,3.0,16.7
1685044320,25.5,37.7,25.4,22.6,6.1,3.0,16.7
1685044440,25.4,37.8,25.4,22.6,5.8,3.0,16.7
1685044560,25.4,37.8,25.4,22.6,5.9,3.0,16.8
1685044680,25.5,37.8,25.5,22.6,6.5,2.9,16.8
1685044800,25.6,38.7,25.5,22.6,6.5,3.0,16.8
1685044920,25.5,38.7,25.5,22.6,6.1,3.0,16.8
1685045040,25.5,37.9,25.5,22.6,6.2,3.0,16.9
1685045160,25.6,38.0,25.5,22.6,6.3,2.9,16.9
1685045280,25.6,38.0,25.6,22.6,6.6,2.9,16.9
1685045400,25.7,38.1,25.7,22.6,7.1,2.9,16.9
1685045520,25.7,38.3,25.7,22.6,7.2,3.0,17.0
1685045640,25.7,38.3,25.7,22.6,6.8,2.9,17.0
1685045760,25.5,38.0,25.5,22.6,5.8,2.9,17.0
1685045880,25.4,37.1,25.4,22.6,5.4,3.1,17.0
1685046000,25.3,37.1,25.3,22.6,5.3,3.5,17.0
1685046120,25.3,37.1,25.3,22.6,5.3,3.6,17.1
1685046240,25.3,37.3,25.2,22.6,5.2,3.8,17.1
1685046360,25.2,37.3,25.2,22.6,5.1,3.4,17.1
1685046480,25.3,37.3,25.3,22.6,5.1,2.9,17.1
1685046600,25.4,37.2,25.3,22.6,5.3,2.9,17.1
1685046720,25.4,37.2,25.4,22.6,5.4,3.0,17.2
1685046840,25.3,37.0,25.3,22.6,5.4,3.0,17.2
1685046960,25.2,37.8,25.2,22.6,5.6,4.2,17.2
1685047080,25.4,37.8,25.4,22.6,6.0,3.6,17.2
1685047200,25.6,38.7,25.5,22.6,6.5,2.9,17.2
1685047320,25.6,38.8,25.6,22.6,6.6,2.9,17.2
1685047440,25.6,38.8,25.6,22.6,6.6,2.9,17.2
1685047560,25.5,38.0,25.5,22.6,6.0,3.0,17.2
1685047680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685047800,25.5,37.8,25.4,22.6,5.6,3.0,17.2
1685047920,25.4,37.0,25.4,22.6,5.2,2.9,17.2
1685048040,25.3,37.0,25.3,22.6,5.2,3.6,17.2
1685048160,25.2,37.1,25.2,22.6,5.4,4.0,17.3
1685048280,25.3,38.0,25.3,22.6,5.5,3.5,17.3
1685048400,25.3,38.0,25.3,22.6,5.2,3.0,17.3
1685048520,25.3,37.2,25.3,22.6,4.9,3.0,17.3
1685048640,25.3,36.7,25.2,22.6,4.7,3.0,17.3
1685048760,25.2,36.7,25.2,22.6,4.5,3.0,17.3
1685048880,25.2,35.4,25.1,22.6,4.3,3.2,17.4
1685049000,25.1,39.1,25.1,22.6,4.4,3.5,17.3
1685049120,25.0,39.1,25.0,22.6,4.3,3.7,17.4
1685049240,25.0,38.9,24.9,22.6,4.2,4.2,17.4
1685049360,25.0,38.9,25.0,22.6,4.2,3.6,17.4
1685049480,25.0,39.4,25.0,22.6,4.4,3.2,17.4
1685049600,25.1,39.2,25.0,22.6,4.4,3.2,17.4
1685049720,25.2,39.2,25.1,22.6,4.8,3.0,17.4
1685049840,25.1,36.5,25.1,22.6,4.8,3.5,17.4
1685049960,25.1,36.5,25.1,22.6,4.7,3.6,17.4
1685050080,24.8,43.5,24.8,22.6,2.4,3.5,17.4
1685050200,25.0,35.2,25.0,22.6,4.4,3.7,17.4
1685050320,25.0,35.2,25.0,22.6,4.4,3.6,17.4
1685050440,25.1,35.3,25.0,22.6,4.2,3.0,17.4
1685050560,25.0,38.8,25.0,22.6,4.0,3.1,17.4
1685050680,24.9,39.2,24.9,22.6,3.7,3.6,17.4
1685050800,24.8,38.5,24.7,22.6,3.7,4.1,17.4
1685050920,24.8,38.5,24.8,22.6,3.5,3.8,17.4
1685051040,24.8,38.9,24.7,22.6,3.4,3.6,17.4
1685051160,24.7,38.4,24.7,22.6,3.2,3.5,17.4
1685051280,24.7,38.4,24.7,22.6,3.0,3.0,17.4
1685051400,24.6,38.6,24.6,22.6,2.9,3.7,17.4
1685051520,24.5,38.5,24.5,22.6,2.8,4.3,17.4
1685051640,24.5,38.5,24.5,22.6,2.8,3.9,17.3
1685051760,24.4,38.0,24.4,22.6,2.8,4.3,17.3
1685051880,24.5,38.5,24.4,22.6,2.8,3.7,17.3
1685052000,24.5,38.5,24.4,22.6,2.9,3.7,17.3
1685052120,24.4,39.0,24.4,22.6,2.9,4.4,17.3
1685052240,24.5,38.0,24.4,22.6,2.8,3.7,17.2
1685052360,24.4,38.0,24.4,22.6,2.8,3.7,17.2
1685052480,24.4,38.5,24.4,22.6,2.8,3.8,17.2
1685052600,24.3,38.4,24.3,22.6,2.8,4.4,17.2
1685052720,24.3,38.4,24.3,22.6,2.7,3.8,17.2
1685052840,24.3,38.0,24.3,22.6,2.6,3.7,17.2
1685052960,24.3,38.0,24.2,22.6,2.5,3.7,17.2
1685053080,24.3,38.0,24.3,22.6,2.5,3.1,17.1
1685053200,24.2,37.6,24.2,22.6,2.5,3.8,17.1
1685053320,24.2,38.0,24.1,22.6,2.5,3.8,17.1
1685053440,24.2,38.0,24.1,22.6,2.5,3.8,17.1
1685053560,24.1,37.2,24.0,22.6,2.4,4.4,17.1
1685053680,24.1,37.5,24.1,22.6,2.4,3.7,17.1
1685053800,24.1,37.5,24.0,22.6,2.5,3.8,17.0
1685053920,24.0,37.5,23.9,22.6,2.4,4.4,17.0
1685054040,23.9,36.7,23.9,22.6,2.3,4.4,17.0
1685054160,24.0,36.7,23.9,22.6,2.3,3.7,17.0
1685054280,23.9,36.0,23.9,22.6,2.2,4.0,17.0
1685054400,23.9,38.9,23.9,22.6,2.2,3.8,17.0
1685054520,23.9,38.7,23.8,22.6,2.1,3.9,17.0
1685054640,23.9,38.7,23.9,22.6,2.1,3.4,16.9
1685054760,23.9,38.7,23.9,22.6,2.0,3.2,16.9
1685054880,24.0,39.2,24.0,22.6,2.0,2.6,16.9
1685055000,24.0,38.2,24.0,22.6,1.9,2.7,16.9
1685055120,23.9,38.2,23.8,22.6,1.8,3.2,16.9
1685055240,23.8,38.5,23.8,22.6,1.7,3.3,16.9
1685055360,23.8,39.1,23.8,22.6,1.7,3.4,16.8
1685055480,23.8,39.1,23.8,22.6,1.7,3.2,16.8
1685055600,23.8,39.0,23.8,22.6,1.6,3.2,16.8
1685055720,23.8,38.7,23.8,22.6,1.6,2.6,16.8
1685055840,23.8,38.7,23.8,22.6,1.5,2.6,16.8
1685055960,23.9,38.6,23.9,22.6,1.5,2.0,16.8
1685056080,23.9,38.9,23.9,22.6,1.5,2.0,16.7
1685056200,23.9,38.9,23.9,22.6,1.4,2.0,16.7
1685056320,23.9,38.8,23.9,22.6,1.3,2.0,16.7
1685056440,23.9,38.0,23.8,22.6,1.2,2.2,16.7
1685056560,23.9,38.0,23.8,22.6,1.2,2.0,16.7
1685056680,23.9,38.0,23.8,22.6,1.2,2.0,16.7
1685056800,23.8,38.5,23.8,22.6,1.1,2.1,16.6
1685056920,23.8,38.5,23.8,22.6,1.1,2.0,16.6
1685057040,23.8,37.9,23.8,22.6,1.1,2.0,16.6
1685057160,23.8,37.9,23.8,22.6,1.1,2.2,16.6
1685057280,23.8,38.2,23.8,22.6,1.1,2.2,16.6
1685057400,23.8,38.6,23.8,22.6,1.1,2.0,16.6
1685057520,23.8,38.6,23.8,22.6,1.1,2.2,16.5
1685057640,23.8,37.7,23.8,22.6,1.1,2.0,16.5
1685057760,23.8,38.6,23.8,22.6,1.1,2.1,16.5
1685057880,23.8,38.6,23.8,22.6,1.1,2.0,16.5
