Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685058000,23.8,37.3,23.8,22.6,1.1,2.0,16.5
1685058120,23.8,38.2,23.8,22.6,1.1,2.1,16.5
1685058240,23.8,38.2,23.7,22.6,1.0,2.0,16.5
1685058360,23.7,38.5,23.7,22.6,1.0,2.2,16.4
1685058480,23.8,38.2,23.7,22.6,1.0,2.0,16.4
1685058600,23.7,38.2,23.7,22.6,1.0,2.0,16.4
1685058720,23.7,38.4,23.7,22.6,1.0,2.1,16.4
1685058840,23.7,38.3,23.7,22.6,0.9,2.0,16.4
1685058960,23.7,38.3,23.7,22.6,0.9,2.1,16.4
1685059080,23.7,37.7,23.7,22.6,0.9,2.0,16.4
1685059200,23.7,38.3,23.6,22.6,0.9,2.2,16.4
1685059320,23.7,38.3,23.7,22.6,0.9,2.0,16.3
1685059440,23.7,37.4,23.6,22.6,0.9,2.2,16.3
1685059560,23.7,37.9,23.6,22.6,0.9,2.0,16.3
1685059680,23.6,37.9,23.6,22.6,0.8,2.2,16.3
1685059800,23.7,38.1,23.6,22.6,0.8,1.7,16.3
1685059920,23.7,37.3,23.7,22.6,0.8,1.8,16.3
1685060040,23.7,37.3,23.7,22.6,0.8,1.7,16.3
1685060160,23.7,37.9,23.6,22.6,0.8,1.9,16.3
1685060280,23.7,37.5,23.6,22.6,0.8,1.7,16.2
1685060400,23.7,37.5,23.6,22.6,0.7,1.7,16.2
1685060520,23.6,37.5,23.6,22.6,0.8,1.9,16.2
1685060640,23.7,38.1,23.6,22.6,0.7,1.7,16.2
1685060760,23.6,38.1,23.6,22.6,0.7,1.7,16.2
1685060880,23.6,37.5,23.6,22.6,0.7,1.9,16.2
1685061000,23.6,26.7,23.6,22.6,0.7,1.8,16.2
1685061120,23.6,26.6,23.6,22.6,0.7,1.9,16.2
1685061240,23.6,26.7,23.6,22.6,0.7,1.7,16.2
1685061360,23.6,26.6,23.6,22.6,0.7,1.9,16.2
1685061480,23.6,26.5,23.6,22.6,0.7,1.7,16.2
1685061600,23.6,26.7,23.6,22.6,0.8,1.9,16.2
1685061720,23.6,26.8,23.6,22.6,0.8,1.9,16.1
1685061840,23.6,26.9,23.5,22.6,0.8,1.9,16.1
1685061960,23.6,26.9,23.6,22.6,0.8,1.8,16.1
1685062080,23.6,26.7,23.6,22.6,0.8,1.9,16.1
1685062200,23.6,27.0,23.6,22.6,0.8,1.7,16.1
1685062320,23.6,27.0,23.6,22.6,0.8,1.7,16.1
1685062440,23.6,26.9,23.6,22.6,0.8,1.9,16.1
1685062560,23.6,26.9,23.6,22.6,0.8,1.7,16.1
1685062680,23.6,26.9,23.5,22.6,0.7,1.8,16.1
1685062800,23.6,26.8,23.6,22.6,0.7,1.7,16.1
1685062920,23.6,26.6,23.5,22.6,0.8,1.7,16.1
1685063040,23.5,26.7,23.5,22.6,0.8,1.9,16.1
1685063160,23.6,37.9,23.6,22.6,0.8,1.4,16.1
1685063280,23.7,37.9,23.6,22.6,0.8,1.4,16.0
1685063400,23.7,38.2,23.6,22.6,0.8,1.4,16.0
1685063520,23.7,37.6,23.6,22.6,0.8,1.4,16.0
1685063640,23.7,37.6,23.6,22.6,0.8,1.4,16.0
1685063760,23.6,37.8,23.6,22.6,0.7,1.4,16.0
1685063880,23.6,37.3,23.6,22.6,0.7,1.4,16.0
1685064000,23.6,37.3,23.6,22.6,0.7,1.4,16.0
1685064120,23.6,26.6,23.6,22.6,0.7,1.4,16.0
1685064240,23.6,26.7,23.6,22.6,0.8,1.5,16.0
1685064360,23.6,38.4,23.6,22.6,0.9,1.6,16.0
1685064480,23.7,38.4,23.7,22.6,0.9,1.4,16.0
1685064600,23.7,37.8,23.7,22.6,0.9,1.4,16.0
1685064720,23.7,37.9,23.6,22.6,0.8,1.4,16.0
1685064840,23.7,37.9,23.6,22.6,0.8,1.4,16.0
1685064960,23.6,38.1,23.6,22.6,0.8,1.6,16.0
1685065080,23.6,38.1,23.6,22.6,0.8,1.4,16.0
1685065200,23.6,37.7,23.6,22.6,0.8,1.5,16.0
1685065320,23.6,38.2,23.6,22.6,0.8,1.6,16.0
1685065440,23.6,38.2,23.6,22.6,0.8,1.4,16.0
1685065560,23.6,37.5,23.6,22.6,0.7,1.5,16.0
1685065680,23.6,37.5,23.6,22.6,0.7,1.4,16.0
1685065800,23.6,26.7,23.6,22.6,0.7,1.4,16.0
1685065920,23.6,26.6,23.6,22.6,0.7,1.4,16.0
1685066040,23.6,26.7,23.6,22.6,0.8,1.5,16.0
1685066160,23.6,27.0,23.6,22.6,0.8,1.4,16.0
1685066280,23.6,27.0,23.6,22.6,0.8,1.4,16.0
1685066400,23.6,26.8,23.6,22.6,0.8,1.4,16.0
1685066520,23.6,26.5,23.5,22.6,0.7,1.4,16.0
1685066640,23.5,26.5,23.5,22.6,0.6,1.6,16.0
1685066760,23.5,26.5,23.5,22.6,0.5,1.5,16.0
1685066880,23.5,26.2,23.5,22.6,0.5,1.4,16.0
1685067000,23.5,26.3,23.5,22.6,0.5,1.4,16.0
1685067120,23.4,26.1,23.4,22.6,0.4,1.6,16.0
1685067240,23.4,25.9,23.4,22.6,0.4,1.6,16.0
1685067360,23.4,25.9,23.4,22.6,0.3,1.4,15.9
1685067480,23.4,25.8,23.4,22.6,0.3,1.6,15.9
1685067600,23.4,30.7,23.4,22.6,0.2,1.4,15.9
1685067720,23.4,30.6,23.4,22.6,0.2,1.3,15.9
1685067840,23.4,30.5,23.4,22.6,0.2,1.3,15.9
1685067960,23.4,30.4,23.4,22.6,0.2,1.1,15.9
1685068080,23.4,30.2,23.4,22.6,0.1,1.3,15.9
1685068200,23.4,30.1,23.4,22.6,0.1,1.1,15.9
1685068320,23.4,30.1,23.3,22.6,0.1,1.3,15.9
1685068440,23.4,30.0,23.4,22.6,0.1,1.1,15.9
1685068560,23.4,29.8,23.4,22.6,0.1,1.2,15.9
1685068680,23.4,29.7,23.3,22.6,0.1,1.1,15.9
1685068800,23.4,29.4,23.3,22.6,0.1,1.1,15.8
1685068920,23.3,29.1,23.3,22.6,0.0,1.3,15.8
1685069040,23.3,28.8,23.3,22.6,0.0,1.1,15.8
1685069160,23.3,28.6,23.3,22.6,0.0,1.2,15.8
1685069280,23.3,28.4,23.3,22.6,0.0,1.3,15.8
1685069400,23.3,28.0,23.3,22.6,0.0,1.2,15.8
1685069520,23.3,27.5,23.3,22.6,0.0,1.3,15.8
1685069640,23.3,26.4,23.3,22.6,-0.0,1.2,15.8
1685069760,23.3,24.1,23.3,22.6,-0.0,1.3,15.7
1685069880,23.3,23.6,23.3,22.6,-0.0,1.1,15.7
1685070000,23.3,23.6,23.2,22.6,-0.0,1.3,15.7
1685070120,23.2,23.6,23.2,22.6,-0.0,1.3,15.7
1685070240,23.2,23.7,23.2,22.6,0.0,1.3,15.7
1685070360,23.3,23.6,23.3,22.6,-0.0,1.0,15.7
1685070480,23.3,23.6,23.3,22.6,-0.0,0.8,15.7
1685070600,23.3,20.3,23.3,22.6,-0.0,0.9,15.7
1685070720,23.3,16.6,23.3,22.6,0.0,1.0,15.7
1685070840,23.3,12.9,23.3,22.6,-0.0,0.8,15.6
1685070960,23.3,9.5,23.3,22.6,0.0,1.0,15.6
1685071080,23.3,6.7,23.3,22.6,0.0,0.8,15.6
1685071200,23.3,4.7,23.3,22.6,-0.0,1.0,15.6
1685071320,23.3,3.3,23.3,22.6,0.0,1.0,15.6
1685071440,23.3,2.4,23.3,22.6,0.0,0.8,15.6
1685071560,23.3,1.6,23.3,22.6,0.0,0.8,15.6
1685071680,23.3,1.2,23.3,22.6,0.0,0.9,15.6
1685071800,23.3,0.9,23.3,22.6,0.0,0.8,15.6
1685071920,23.3,0.7,23.3,22.6,0.0,0.9,15.6
1685072040,23.3,0.6,23.3,22.6,0.0,1.0,15.6
1685072160,23.2,0.6,23.3,22.6,0.0,1.0,15.6
1685072280,23.2,0.5,23.3,22.6,0.0,1.0,15.6
1685072400,23.2,0.5,23.2,22.6,-0.0,1.0,15.6
1685072520,23.3,0.5,23.3,22.6,0.0,0.8,15.6
1685072640,23.2,0.5,23.2,22.6,-0.0,0.9,15.6
1685072760,23.2,0.4,23.2,22.6,0.0,1.0,15.5
1685072880,23.2,0.4,23.2,22.6,-0.0,0.8,15.5
1685073000,23.2,0.4,23.2,22.6,0.0,1.0,15.5
1685073120,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1685073240,23.2,0.4,23.2,22.6,0.0,1.0,15.5
1685073360,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1685073480,23.2,0.4,23.2,22.6,-0.0,1.0,15.5
1685073600,23.2,0.4,23.2,22.6,0.0,0.9,15.5
1685073720,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1685073840,23.2,0.4,23.2,22.6,0.0,1.0,15.5
1685073960,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1685074080,23.2,0.3,23.2,22.6,0.0,0.8,15.5
1685074200,23.2,0.4,23.2,22.6,0.0,0.7,15.5
1685074320,23.2,0.4,23.2,22.6,0.0,0.7,15.5
1685074440,23.2,0.4,23.2,22.6,-0.0,0.7,15.5
1685074560,23.2,0.4,23.2,22.6,-0.0,0.7,15.5
1685074680,23.2,0.4,23.2,22.6,0.0,0.7,15.5
1685074800,23.2,0.4,23.2,22.6,-0.0,0.7,15.5
1685074920,23.2,0.4,23.2,22.6,0.0,0.7,15.5
1685075040,23.2,0.4,23.2,22.6,0.0,0.7,15.4
1685075160,23.2,0.3,23.2,22.6,-0.0,0.7,15.4
1685075280,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685075400,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685075520,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685075640,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685075760,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685075880,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076000,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076120,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076240,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076360,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076480,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076600,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076720,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076840,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685076960,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077080,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077200,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077320,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077440,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077560,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077680,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077800,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685077920,23.2,0.3,23.2,22.6,-0.0,0.7,15.4
1685078040,23.2,0.3,23.2,22.6,-0.0,0.7,15.4
1685078160,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685078280,23.2,0.3,23.2,22.6,0.0,0.7,15.4
1685078400,23.1,0.3,23.2,22.6,-0.0,0.7,15.4
1685078520,23.1,0.3,23.2,22.6,0.0,0.7,15.4
1685078640,23.1,0.3,23.2,22.6,-0.0,0.7,15.4
1685078760,23.1,0.3,23.2,22.6,0.0,0.7,15.4
1685078880,23.1,0.3,23.2,22.6,0.0,0.7,15.4
1685079000,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685079120,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685079240,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685079360,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685079480,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685079600,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685079720,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685079840,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685079960,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685080080,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685080200,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685080320,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685080440,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685080560,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685080680,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685080800,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685080920,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685081040,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685081160,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685081280,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685081400,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685081520,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685081640,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685081760,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685081880,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082000,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082120,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082240,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082360,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082480,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082600,23.1,0.3,23.1,22.6,-0.0,0.7,15.3
1685082720,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082840,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685082960,23.1,0.3,23.1,22.6,0.0,0.7,15.3
1685083080,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083200,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083320,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083440,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083560,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083680,23.0,0.3,23.1,22.6,0.0,0.7,15.2
1685083800,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685083920,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685084040,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685084160,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685084280,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685084400,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685084520,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685084640,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685084760,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685084880,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085000,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685085120,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685085240,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085360,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085480,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085600,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685085720,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085840,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685085960,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685086080,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685086200,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685086320,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685086440,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685086560,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685086680,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685086800,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685086920,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685087040,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685087160,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685087280,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685087400,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685087520,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685087640,23.0,0.3,23.0,22.6,-0.0,0.7,15.2
1685087760,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685087880,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685088000,23.0,0.3,23.0,22.6,0.0,0.7,15.2
1685088120,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685088240,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685088360,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685088480,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685088600,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685088720,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685088840,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685088960,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685089080,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685089200,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685089320,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685089440,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685089560,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685089680,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685089800,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685089920,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685090040,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685090160,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685090280,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685090400,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685090520,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685090640,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685090760,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685090880,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685091000,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685091120,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685091240,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685091360,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685091480,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685091600,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685091720,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685091840,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685091960,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685092080,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685092200,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685092320,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685092440,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685092560,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685092680,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685092800,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685092920,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685093040,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685093160,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685093280,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685093400,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685093520,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685093640,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685093760,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685093880,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685094000,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685094120,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685094240,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685094360,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685094480,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685094600,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685094720,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685094840,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685094960,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685095080,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685095200,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685095320,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685095440,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685095560,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685095680,23.0,0.2,23.0,22.6,-0.0,0.7,15.0
1685095800,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685095920,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685096040,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685096160,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685096280,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685096400,23.0,0.2,23.0,22.6,0.0,0.7,15.0
1685096520,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685096640,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685096760,23.0,0.2,23.0,22.6,-0.0,0.7,14.9
1685096880,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685097000,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685097120,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685097240,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685097360,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685097480,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685097600,23.0,0.2,23.0,22.6,-0.0,0.7,14.9
1685097720,23.0,0.2,23.0,22.6,-0.0,0.7,14.9
1685097840,23.0,0.2,23.0,22.6,-0.0,0.7,14.9
1685097960,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098080,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098200,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098320,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685098440,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098560,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098680,23.0,0.2,23.0,22.6,0.0,0.7,14.9
1685098800,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685098920,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685099040,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685099160,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685099280,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685099400,23.0,0.3,23.0,22.6,-0.0,0.7,14.8
1685099520,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685099640,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685099760,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685099880,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685100000,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685100120,23.0,0.3,23.0,22.6,0.0,0.7,14.8
1685100240,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100360,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100480,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100600,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100720,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100840,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685100960,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685101080,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685101200,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685101320,22.9,0.3,23.0,22.6,0.0,0.7,14.8
1685101440,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685101560,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685101680,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685101800,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685101920,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685102040,22.9,0.3,23.0,22.6,0.0,0.7,14.7
1685102160,22.9,0.3,23.0,22.6,-0.0,0.7,14.7
1685102280,22.9,0.4,23.0,22.6,-0.0,0.7,14.7
1685102400,22.9,0.4,23.0,22.6,-0.0,0.7,14.7
1685102520,22.9,0.5,23.0,22.6,-0.0,0.7,14.7
1685102640,22.9,0.7,23.0,22.6,0.0,0.7,14.7
1685102760,22.9,0.9,23.0,22.6,0.0,0.7,14.7
1685102880,22.9,1.2,23.0,22.6,0.0,0.7,14.7
1685103000,22.9,1.5,23.0,22.6,-0.0,0.7,14.7
1685103120,22.9,1.8,22.9,22.6,0.0,0.7,14.7
1685103240,22.9,2.4,23.0,22.6,0.0,0.7,14.7
1685103360,22.9,3.4,23.0,22.6,0.0,0.7,14.7
1685103480,22.9,5.4,23.0,22.6,0.0,0.7,14.7
1685103600,22.9,8.3,23.0,22.6,0.0,0.7,14.7
1685103720,22.9,11.5,23.0,22.6,0.0,0.7,14.7
1685103840,22.9,15.2,22.9,22.6,0.0,0.7,14.7
1685103960,22.9,19.2,22.9,22.6,0.0,0.7,14.7
1685104080,22.9,22.7,22.9,22.6,-0.0,0.7,14.7
1685104200,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685104320,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685104440,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685104560,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685104680,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685104800,22.9,24.6,22.9,22.6,-0.0,0.7,14.6
1685104920,22.9,23.2,22.9,22.6,0.0,0.7,14.6
1685105040,22.9,23.2,22.9,22.6,0.0,0.7,14.6
1685105160,22.9,23.2,22.9,22.6,0.0,0.7,14.6
1685105280,22.9,24.2,22.9,22.6,-0.0,0.7,14.6
1685105400,22.9,26.8,22.9,22.6,-0.0,0.7,14.6
1685105520,22.9,27.8,22.9,22.6,-0.0,0.7,14.6
1685105640,22.9,28.2,22.9,22.6,0.0,0.7,14.6
1685105760,23.0,28.5,22.9,22.6,0.0,0.7,14.6
1685105880,23.0,28.8,22.9,22.6,0.0,0.7,14.6
1685106000,23.0,29.0,22.9,22.6,0.0,0.7,14.6
1685106120,23.0,29.2,22.9,22.6,0.0,0.7,14.6
1685106240,23.0,29.4,23.0,22.6,0.1,0.7,14.6
1685106360,23.0,29.6,23.0,22.6,0.1,0.7,14.6
1685106480,23.0,29.8,23.0,22.6,0.1,0.7,14.6
1685106600,23.0,30.0,23.0,22.6,0.1,0.7,14.6
1685106720,23.0,30.1,23.0,22.6,0.1,0.7,14.6
1685106840,23.0,30.2,23.0,22.6,0.1,0.7,14.6
1685106960,23.0,30.3,23.0,22.6,0.1,0.7,14.6
1685107080,23.0,30.5,23.0,22.6,0.1,0.7,14.6
1685107200,23.0,30.6,23.0,22.6,0.2,0.7,14.6
1685107320,23.0,30.7,23.0,22.6,0.2,0.7,14.6
1685107440,23.0,30.9,23.0,22.6,0.2,0.7,14.6
1685107560,23.0,30.9,23.0,22.6,0.2,0.7,14.6
1685107680,23.0,31.0,23.0,22.6,0.2,0.7,14.6
1685107800,23.0,31.2,23.0,22.6,0.2,0.7,14.6
1685107920,23.0,31.2,23.0,22.6,0.3,0.7,14.5
1685108040,23.0,31.3,23.0,22.6,0.3,0.7,14.5
1685108160,23.0,31.4,23.0,22.6,0.3,0.7,14.5
1685108280,23.0,31.5,23.0,22.6,0.3,0.7,14.5
1685108400,23.1,25.9,23.1,22.6,0.4,0.7,14.6
1685108520,23.1,25.9,23.1,22.6,0.5,0.7,14.6
1685108640,23.1,25.9,23.1,22.6,0.5,0.7,14.6
1685108760,23.1,25.9,23.1,22.6,0.6,0.7,14.6
1685108880,23.2,26.0,23.2,22.6,0.6,0.7,14.6
1685109000,23.2,26.3,23.2,22.6,0.6,0.7,14.6
1685109120,23.2,26.2,23.2,22.6,0.7,0.7,14.6
1685109240,23.2,26.2,23.2,22.6,0.7,0.7,14.6
1685109360,23.2,26.6,23.2,22.6,0.7,0.7,14.6
1685109480,23.3,26.7,23.3,22.6,0.8,0.7,14.6
1685109600,23.3,26.6,23.3,22.6,0.8,0.7,14.6
1685109720,23.3,26.6,23.3,22.6,0.9,0.7,14.6
1685109840,23.4,26.8,23.4,22.6,0.9,0.7,14.6
1685109960,23.4,26.7,23.4,22.6,1.0,0.7,14.6
1685110080,23.4,26.8,23.4,22.6,1.0,0.7,14.6
1685110200,23.5,26.8,23.5,22.6,1.0,0.7,14.6
1685110320,23.5,27.1,23.5,22.6,1.0,0.7,14.6
1685110440,23.5,27.1,23.5,22.6,1.1,0.7,14.6
1685110560,23.6,27.1,23.5,22.6,1.1,0.7,14.6
1685110680,23.6,27.2,23.6,22.6,1.1,0.7,14.6
1685110800,23.6,27.2,23.6,22.6,1.2,0.7,14.6
1685110920,23.7,27.2,23.7,22.6,1.3,0.7,14.6
1685111040,23.7,27.2,23.7,22.6,1.3,0.6,14.6
1685111160,23.8,27.2,23.8,22.6,1.4,0.6,14.6
1685111280,23.7,38.7,23.7,22.6,1.4,1.2,14.6
1685111400,23.8,38.7,23.8,22.6,1.4,0.9,14.7
1685111520,23.8,39.1,23.8,22.6,1.4,0.9,14.7
1685111640,23.8,38.8,23.8,22.6,1.5,0.9,14.7
1685111760,23.9,38.8,23.9,22.6,1.5,0.8,14.7
1685111880,23.9,39.2,23.9,22.6,1.6,0.9,14.7
1685112000,23.9,38.3,23.9,22.6,1.7,0.9,14.7
1685112120,23.9,38.3,23.9,22.6,1.7,1.1,14.7
1685112240,23.9,38.7,23.9,22.6,1.7,1.1,14.7
1685112360,23.9,39.0,23.9,22.6,1.7,1.1,14.7
1685112480,24.0,39.0,23.9,22.6,1.7,1.1,14.8
1685112600,24.0,39.0,24.0,22.6,1.7,1.2,14.8
1685112720,24.0,38.8,24.0,22.6,1.8,1.2,14.8
1685112840,24.0,38.8,24.0,22.6,1.8,1.2,14.8
1685112960,24.0,38.6,24.0,22.6,1.9,1.2,14.8
1685113080,24.0,38.8,24.0,22.6,1.8,1.4,14.8
1685113200,24.0,38.8,24.0,22.6,1.8,1.4,14.8
1685113320,24.0,38.2,24.0,22.6,1.8,1.4,14.8
1685113440,24.0,38.8,24.0,22.6,1.8,1.5,14.8
1685113560,24.0,38.8,24.0,22.6,1.8,1.4,14.8
1685113680,24.0,38.8,24.0,22.6,1.8,1.6,14.8
1685113800,24.0,38.2,24.0,22.6,1.8,1.5,14.9
1685113920,24.0,38.2,24.0,22.6,1.8,1.5,14.9
1685114040,24.0,39.1,24.0,22.6,1.8,1.4,14.9
1685114160,24.0,39.3,24.0,22.6,1.9,1.4,14.9
1685114280,24.1,39.3,24.0,22.6,2.1,1.5,14.9
1685114400,24.1,39.1,24.1,22.6,2.3,1.5,14.9
1685114520,24.2,38.1,24.1,22.6,2.5,1.8,14.9
1685114640,24.2,38.1,24.2,22.6,2.6,1.8,14.9
1685114760,24.2,38.5,24.2,22.6,2.7,1.8,14.9
1685114880,24.3,39.0,24.2,22.6,3.0,1.9,14.9
1685115000,24.3,39.0,24.3,22.6,3.1,2.0,14.9
1685115120,24.3,39.0,24.3,22.6,3.0,1.9,14.9
1685115240,24.4,39.5,24.3,22.6,3.1,2.0,14.9
1685115360,24.4,39.5,24.4,22.6,3.4,2.3,15.0
1685115480,24.4,38.9,24.3,22.6,3.5,2.5,15.0
1685115600,24.2,39.3,24.2,22.6,3.3,3.1,15.0
1685115720,24.2,39.3,24.2,22.6,3.3,3.1,15.0
1685115840,24.2,39.2,24.1,22.6,3.4,3.3,15.0
1685115960,24.2,39.2,24.2,22.6,3.5,3.2,15.0
1685116080,24.2,39.2,24.2,22.6,3.5,3.1,15.1
1685116200,24.2,39.2,24.2,22.6,3.5,3.1,15.1
1685116320,24.2,38.7,24.1,22.6,3.3,3.1,15.1
1685116440,24.1,38.7,24.1,22.6,3.1,3.3,15.1
1685116560,24.1,38.7,24.1,22.6,3.1,3.2,15.1
1685116680,24.1,39.1,24.0,22.6,3.1,3.2,15.2
1685116800,24.0,39.1,24.0,22.6,2.9,3.3,15.2
1685116920,24.0,38.2,23.9,22.6,2.8,3.3,15.2
1685117040,24.0,39.1,23.9,22.6,2.9,3.2,15.2
1685117160,23.9,39.1,23.9,22.6,2.9,3.2,15.2
1685117280,24.0,39.1,23.9,22.6,3.1,3.2,15.3
1685117400,24.0,39.0,24.0,22.6,3.3,3.2,15.3
1685117520,24.1,39.0,24.0,22.6,3.6,3.2,15.3
1685117640,24.1,39.1,24.1,22.6,3.7,3.2,15.3
1685117760,24.2,39.2,24.2,22.6,3.8,3.1,15.3
1685117880,24.2,39.2,24.2,22.6,3.7,3.1,15.3
1685118000,24.2,39.2,24.2,22.6,3.7,3.1,15.4
1685118120,24.2,39.2,24.2,22.6,3.7,3.1,15.4
1685118240,24.2,39.2,24.2,22.6,3.6,3.2,15.4
1685118360,24.2,38.6,24.1,22.6,3.3,3.2,15.4
1685118480,24.1,38.6,24.1,22.6,3.0,3.3,15.4
1685118600,24.1,38.6,24.1,22.6,3.2,3.2,15.4
1685118720,24.2,39.1,24.2,22.6,3.5,3.0,15.4
1685118840,24.4,39.1,24.3,22.6,3.7,2.5,15.4
1685118960,24.5,39.2,24.4,22.6,3.9,2.5,15.4
1685119080,24.5,39.5,24.5,22.6,4.1,3.1,15.5
1685119200,24.5,39.5,24.5,22.6,4.3,3.2,15.5
1685119320,24.4,39.1,24.4,22.6,4.4,3.7,15.5
1685119440,24.3,39.1,24.3,22.6,4.5,4.3,15.5
1685119560,24.4,39.1,24.4,22.6,4.5,3.7,15.5
1685119680,24.4,39.6,24.4,22.6,4.3,3.7,15.5
1685119800,24.3,39.3,24.3,22.6,4.0,3.8,15.6
1685119920,24.3,39.3,24.2,22.6,3.8,3.8,15.6
1685120040,24.2,38.6,24.2,22.6,3.9,4.3,15.6
1685120160,24.2,39.2,24.2,22.6,4.3,4.3,15.6
1685120280,24.3,39.2,24.2,22.6,4.7,4.4,15.6
1685120400,24.4,39.2,24.3,22.6,5.0,4.4,15.6
1685120520,24.6,36.4,24.5,22.6,5.1,3.6,15.6
1685120640,24.6,36.4,24.6,22.6,5.1,3.6,15.6
1685120760,24.5,36.7,24.5,22.6,5.0,4.3,15.7
1685120880,24.7,36.7,24.6,22.6,5.5,4.2,15.7
1685121000,24.7,37.8,24.7,22.6,5.2,3.7,15.7
1685121120,24.7,35.9,24.6,22.6,4.7,3.8,15.7
1685121240,24.5,35.9,24.5,22.6,4.3,4.2,15.7
1685121360,24.4,39.3,24.4,22.6,4.2,4.3,15.8
1685121480,24.3,39.3,24.3,22.6,4.3,4.5,15.8
1685121600,24.3,38.8,24.2,22.6,3.9,4.5,15.8
1685121720,24.3,39.1,24.3,22.6,3.5,3.5,15.8
1685121840,24.4,39.1,24.3,22.6,3.5,3.0,15.9
1685121960,24.3,39.2,24.3,22.6,3.6,3.6,15.9
1685122080,24.4,39.2,24.4,22.6,3.6,3.0,15.9
1685122200,24.4,39.2,24.3,22.6,3.8,3.7,15.9
1685122320,24.2,39.2,24.2,22.6,4.0,4.4,15.9
1685122440,24.3,39.2,24.3,22.6,4.0,3.8,15.9
1685122560,24.4,39.2,24.4,22.6,4.2,3.1,15.9
1685122680,24.6,39.0,24.6,22.6,4.5,3.0,15.9
1685122800,24.7,35.7,24.7,22.6,4.6,3.1,15.9
1685122920,24.7,35.5,24.7,22.6,4.5,3.1,15.9
1685123040,24.6,38.8,24.6,22.6,4.4,3.6,15.9
1685123160,24.5,39.1,24.5,22.6,4.2,4.2,16.0
1685123280,24.5,38.9,24.5,22.6,4.1,3.8,16.0
1685123400,24.5,38.9,24.4,22.6,4.3,4.3,16.0
1685123520,24.6,38.7,24.6,22.6,4.5,3.6,16.0
1685123640,24.7,39.2,24.7,22.6,4.3,3.0,16.0
1685123760,24.7,39.2,24.7,22.6,4.3,3.0,16.0
1685123880,24.7,39.1,24.6,22.6,3.9,3.0,16.0
1685124000,24.5,38.7,24.5,22.6,3.6,3.7,16.0
1685124120,24.3,38.7,24.3,22.6,3.8,4.4,16.1
1685124240,24.4,38.7,24.4,22.6,4.2,4.1,16.1
1685124360,24.7,39.2,24.6,22.6,4.4,3.0,16.1
1685124480,24.8,39.2,24.8,22.6,4.8,3.0,16.1
1685124600,24.9,36.1,24.8,22.6,4.9,3.0,16.1
1685124720,24.9,36.1,24.9,22.6,4.9,3.0,16.1
1685124840,24.9,36.2,24.9,22.6,4.7,3.1,16.2
1685124960,24.8,39.4,24.7,22.6,4.5,3.7,16.2
1685125080,24.8,39.2,24.7,22.6,4.8,3.8,16.2
1685125200,24.8,35.6,24.8,22.6,4.6,3.6,16.2
1685125320,24.8,39.3,24.7,22.6,4.3,3.6,16.3
1685125440,24.8,39.3,24.7,22.6,3.9,3.0,16.3
1685125560,24.7,38.9,24.7,22.6,3.7,3.1,16.3
1685125680,24.5,38.7,24.5,22.6,3.7,4.2,16.3
1685125800,24.6,38.7,24.6,22.6,3.9,3.1,16.3
1685125920,24.6,38.8,24.5,22.6,3.9,3.7,16.3
1685126040,24.6,38.9,24.5,22.6,3.9,3.6,16.4
1685126160,24.7,38.9,24.7,22.6,4.0,3.0,16.4
1685126280,24.8,39.6,24.8,22.6,4.4,3.0,16.4
1685126400,24.7,39.3,24.7,22.6,4.5,4.1,16.4
1685126520,24.8,39.3,24.7,22.6,4.3,3.2,16.4
1685126640,24.6,39.1,24.6,22.6,4.1,3.8,16.4
1685126760,24.7,39.1,24.6,22.6,4.1,3.5,16.4
1685126880,24.8,39.1,24.8,22.6,4.3,3.0,16.4
1685127000,24.9,39.5,24.9,22.6,4.9,3.0,16.4
1685127120,25.1,37.5,25.1,22.6,5.5,3.0,16.4
1685127240,25.2,37.5,25.2,22.6,5.8,3.0,16.4
1685127360,25.1,37.5,25.1,22.6,5.3,3.0,16.5
1685127480,24.9,37.5,24.9,22.6,5.0,4.1,16.5
1685127600,25.0,36.1,25.0,22.6,4.8,3.0,16.5
1685127720,25.0,36.5,25.0,22.6,4.8,3.0,16.5
1685127840,25.0,36.5,25.0,22.6,4.9,3.1,16.5
1685127960,25.1,36.2,25.0,22.6,4.9,3.0,16.5
1685128080,25.1,36.3,25.1,22.6,4.9,3.0,16.5
1685128200,25.1,36.3,25.1,22.6,4.9,3.0,16.6
1685128320,25.1,36.1,25.1,22.6,5.2,3.0,16.6
1685128440,25.2,36.8,25.2,22.6,5.3,3.0,16.6
1685128560,25.1,36.8,25.1,22.6,5.0,3.0,16.6
1685128680,25.1,36.2,25.1,22.6,4.6,3.0,16.6
1685128800,25.0,35.9,25.0,22.6,4.5,3.0,16.7
1685128920,25.1,35.9,25.1,22.6,4.7,3.0,16.7
1685129040,25.2,36.5,25.1,22.6,5.1,3.0,16.7
1685129160,25.3,37.7,25.2,22.6,5.7,3.0,16.7
1685129280,25.3,37.8,25.3,22.6,5.9,3.0,16.7
1685129400,25.6,38.5,25.6,22.6,7.2,2.9,16.8
1685129520,25.7,37.3,25.7,22.6,7.1,2.9,16.8
1685129640,25.7,37.3,25.7,22.6,7.1,2.9,16.8
1685129760,25.7,38.2,25.6,22.6,6.8,3.0,16.8
1685129880,25.5,38.0,25.5,22.6,6.2,3.0,16.8
1685130000,25.5,38.0,25.5,22.6,5.8,3.0,16.9
1685130120,25.5,37.9,25.5,22.6,6.0,2.9,16.9
1685130240,25.7,38.8,25.6,22.6,7.0,2.9,17.0
1685130360,26.3,38.8,26.3,22.6,10.2,2.8,17.0
1685130480,27.7,37.1,27.7,22.6,13.9,2.8,17.0
1685130600,26.2,36.8,26.1,22.6,8.7,2.9,17.1
1685130720,26.1,36.8,26.0,22.6,8.4,3.0,17.1
1685130840,26.3,37.8,26.3,22.6,9.6,2.8,17.1
1685130960,26.5,37.2,26.5,22.6,10.6,2.8,17.2
1685131080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685131200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685131320,25.9,37.0,25.9,22.6,7.2,2.9,17.3
1685131440,25.8,37.0,25.8,22.6,6.7,2.9,17.4
1685131560,25.8,37.7,25.8,22.6,7.0,2.9,17.4
1685131680,25.8,38.4,25.8,22.6,6.6,2.9,17.4
1685131800,25.7,38.4,25.7,22.6,6.1,3.0,17.5
1685131920,25.6,38.2,25.6,22.6,5.7,3.0,17.5
1685132040,25.5,37.2,25.5,22.6,5.6,3.0,17.6
1685132160,25.5,37.2,25.5,22.6,5.7,2.9,17.6
1685132280,25.6,38.1,25.6,22.6,5.9,2.9,17.6
1685132400,25.5,38.1,25.5,22.6,5.5,2.9,17.7
1685132520,25.5,38.1,25.5,22.6,5.4,3.0,17.7
1685132640,25.5,37.1,25.5,22.6,5.5,3.0,17.7
1685132760,25.5,38.1,25.5,22.6,5.6,3.0,17.7
1685132880,25.5,38.1,25.5,22.6,5.5,2.9,17.7
1685133000,25.4,37.2,25.4,22.6,5.3,3.0,17.7
1685133120,25.4,37.2,25.4,22.6,5.3,3.0,17.7
1685133240,25.5,37.2,25.5,22.6,5.9,3.0,17.8
1685133360,25.5,37.8,25.5,22.6,6.0,3.0,17.8
1685133480,25.5,38.0,25.5,22.6,5.6,3.0,17.8
1685133600,25.5,38.0,25.5,22.6,5.5,3.0,17.8
1685133720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685133840,25.5,38.1,25.4,22.6,5.6,2.9,17.8
1685133960,25.5,38.1,25.4,22.6,5.5,3.0,17.8
1685134080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685134200,25.5,37.9,25.5,22.6,5.9,2.9,17.8
1685134320,25.5,37.9,25.5,22.6,5.7,3.1,17.8
1685134440,25.4,38.0,25.4,22.6,5.4,3.4,17.8
1685134560,25.4,37.3,25.4,22.6,5.2,3.0,17.8
1685134680,25.4,37.3,25.4,22.6,5.3,3.0,17.8
1685134800,25.4,37.0,25.4,22.6,5.5,3.5,17.8
1685134920,25.5,37.8,25.5,22.6,6.0,3.0,17.8
1685135040,25.7,37.8,25.6,22.6,6.9,3.0,17.8
1685135160,25.7,39.1,25.7,22.6,6.7,3.0,17.8
1685135280,25.9,38.9,25.8,22.6,7.7,2.9,17.8
1685135400,26.1,38.9,26.1,22.6,9.2,2.9,17.8
1685135520,25.9,38.2,25.9,22.6,7.3,2.9,17.8
1685135640,25.8,38.5,25.8,22.6,7.1,2.9,17.8
1685135760,26.2,38.5,26.2,22.6,9.1,2.9,17.9
1685135880,26.7,37.6,26.7,22.6,11.1,2.9,17.9
1685136000,25.8,38.5,25.8,22.6,6.4,3.0,17.9
1685136120,25.7,38.5,25.7,22.6,5.8,3.0,17.9
1685136240,25.6,37.4,25.6,22.6,5.3,2.9,17.9
1685136360,25.5,36.8,25.5,22.6,4.9,2.9,18.0
1685136480,25.4,36.8,25.4,22.6,4.5,3.0,18.0
1685136605,25.2,35.5,25.2,22.6,4.3,4.2,18.0
1685136720,25.2,35.5,25.2,22.6,4.2,3.5,18.0
1685136840,25.2,35.0,25.2,22.6,3.9,3.0,18.0
1685136960,25.2,38.8,25.2,22.6,3.7,3.0,18.0
1685137080,25.1,38.8,25.1,22.6,3.6,3.6,18.0
1685137200,25.1,38.7,25.1,22.6,3.6,3.2,18.0
1685137320,24.9,38.7,24.9,22.6,3.3,4.3,18.0
1685137440,24.8,39.1,24.8,22.6,3.0,4.2,18.0
1685137560,24.8,38.1,24.8,22.6,2.9,3.7,18.0
1685137680,24.8,38.1,24.8,22.6,2.7,3.6,18.0
1685137800,24.9,38.7,24.8,22.6,2.8,3.0,18.0
1685137920,24.9,38.2,24.8,22.6,2.9,3.1,17.9
1685138040,24.7,38.2,24.7,22.6,2.9,4.3,17.9
1685138160,24.7,38.7,24.6,22.6,2.8,4.3,17.9
1685138280,24.6,38.6,24.6,22.6,2.7,4.3,17.9
1685138400,24.5,38.6,24.5,22.6,2.4,4.3,17.9
1685138520,24.6,37.4,24.6,22.6,2.2,3.0,17.8
1685138640,24.6,38.5,24.5,22.6,2.0,3.0,17.8
1685138760,24.4,38.5,24.4,22.6,1.8,4.3,17.8
1685138880,24.4,38.5,24.3,22.6,1.7,3.9,17.7
1685139000,24.3,38.9,24.3,22.6,1.7,4.3,17.7
1685139120,24.3,38.9,24.2,22.6,1.7,4.4,17.7
1685139240,24.2,38.7,24.2,22.6,1.7,4.4,17.7
1685139360,24.3,38.6,24.2,22.6,1.7,3.7,17.6
1685139480,24.2,38.6,24.2,22.6,1.6,3.7,17.6
1685139600,24.2,38.8,24.2,22.6,1.5,3.7,17.5
1685139720,24.1,38.0,24.1,22.6,1.5,4.4,17.5
1685139840,24.0,38.0,24.0,22.6,1.4,4.4,17.5
1685139960,24.0,38.2,23.9,22.6,1.3,4.5,17.5
1685140080,24.0,37.5,23.9,22.6,1.3,3.8,17.4
1685140200,23.9,37.5,23.9,22.6,1.2,3.8,17.4
1685140320,23.9,37.7,23.8,22.6,1.2,3.7,17.4
1685140440,24.0,38.0,23.9,22.6,1.1,2.6,17.3
1685140560,24.0,38.0,23.9,22.6,1.1,2.6,17.3
1685140680,23.9,37.7,23.9,22.6,1.1,3.2,17.3
1685140800,23.9,38.2,23.8,22.6,1.1,3.2,17.2
1685140920,23.8,38.2,23.8,22.6,1.1,3.2,17.2
1685141040,23.8,38.2,23.7,22.6,1.0,3.3,17.2
1685141160,23.8,37.4,23.7,22.6,0.9,3.2,17.1
1685141280,23.9,37.4,23.9,22.6,0.9,2.0,17.1
1685141400,23.9,37.7,23.9,22.6,0.9,2.0,17.1
1685141520,23.9,37.7,23.9,22.6,0.8,2.0,17.1
1685141640,23.9,37.7,23.9,22.6,0.8,2.1,17.0
1685141760,23.9,37.7,23.9,22.6,0.8,2.0,17.0
1685141880,23.9,38.0,23.9,22.6,0.8,2.0,17.0
1685142000,23.9,38.0,23.9,22.6,0.8,2.0,17.0
1685142120,23.9,38.1,23.8,22.6,0.7,2.1,16.9
1685142240,23.9,37.8,23.8,22.6,0.7,2.1,16.9
1685142360,23.8,37.8,23.8,22.6,0.7,2.0,16.9
1685142480,23.8,36.8,23.8,22.6,0.7,2.2,16.9
1685142600,23.8,37.5,23.8,22.6,0.7,2.2,16.9
1685142720,23.8,37.5,23.8,22.6,0.7,2.1,16.8
1685142840,23.8,37.8,23.8,22.6,0.6,2.0,16.8
1685142960,23.8,36.8,23.7,22.6,0.6,2.2,16.8
1685143080,23.8,36.8,23.8,22.6,0.6,2.0,16.8
1685143200,23.8,37.3,23.8,22.6,0.7,2.0,16.8
1685143320,23.8,38.0,23.7,22.6,0.6,2.1,16.8
1685143440,23.8,38.0,23.7,22.6,0.6,2.1,16.7
1685143560,23.7,36.4,23.7,22.6,0.6,2.1,16.7
1685143680,23.7,26.5,23.7,22.6,0.6,2.0,16.7
1685143800,23.7,26.4,23.7,22.6,0.6,2.0,16.7
1685143920,23.7,26.6,23.7,22.6,0.6,2.1,16.7
1685144040,23.7,36.7,23.7,22.6,0.6,2.0,16.7
1685144160,23.7,36.7,23.7,22.6,0.6,2.0,16.6
1685144280,23.7,26.6,23.6,22.6,0.5,2.2,16.6
1685144400,23.7,26.6,23.7,22.6,0.5,2.0,16.6
1685144520,23.7,26.5,23.7,22.6,0.5,2.0,16.6
1685144640,23.6,26.5,23.6,22.6,0.5,2.1,16.6
1685144760,23.6,26.5,23.6,22.6,0.5,2.0,16.6
1685144880,23.6,26.5,23.6,22.6,0.5,2.1,16.5
1685145000,23.6,26.5,23.6,22.6,0.5,2.1,16.5
1685145120,23.6,26.5,23.6,22.6,0.5,2.1,16.5
1685145240,23.7,26.5,23.6,22.6,0.5,1.7,16.5
1685145360,23.6,26.5,23.6,22.6,0.5,1.8,16.5
1685145480,23.7,26.6,23.7,22.6,0.5,1.7,16.5
1685145600,23.6,26.5,23.6,22.6,0.6,1.9,16.5
1685145720,23.6,26.5,23.6,22.6,0.6,1.9,16.5
1685145840,23.7,26.7,23.7,22.6,0.6,1.7,16.4
1685145960,23.7,26.6,23.7,22.6,0.6,1.7,16.4
1685146080,23.7,26.7,23.6,22.6,0.6,1.8,16.4
1685146200,23.7,26.6,23.7,22.6,0.7,1.7,16.4
1685146320,23.7,26.8,23.7,22.6,0.7,1.8,16.4
1685146440,23.7,27.0,23.6,22.6,0.7,1.9,16.4
1685146560,23.7,27.0,23.7,22.6,0.8,1.7,16.4
1685146680,23.7,26.8,23.7,22.6,0.8,1.7,16.4
1685146800,23.6,26.7,23.6,22.6,0.7,1.8,16.3
1685146920,23.7,26.8,23.6,22.6,0.6,1.7,16.3
1685147040,23.6,26.6,23.6,22.6,0.6,1.7,16.3
1685147160,23.6,26.5,23.6,22.6,0.6,1.8,16.3
1685147280,23.6,26.6,23.6,22.6,0.6,1.7,16.3
1685147400,23.6,26.5,23.6,22.6,0.6,1.8,16.3
1685147520,23.6,26.5,23.6,22.6,0.6,1.7,16.3
1685147640,23.6,26.6,23.6,22.6,0.6,1.7,16.3
1685147760,23.6,26.5,23.6,22.6,0.6,1.7,16.3
1685147880,23.6,26.6,23.5,22.6,0.6,1.9,16.2
1685148000,23.6,26.5,23.6,22.6,0.6,1.7,16.2
1685148120,23.5,26.5,23.5,22.6,0.5,1.9,16.2
1685148240,23.6,26.5,23.6,22.6,0.6,1.8,16.2
1685148360,23.6,26.6,23.6,22.6,0.6,1.7,16.2
1685148480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685148600,23.5,26.5,23.5,22.6,0.5,1.9,16.2
1685148720,23.6,26.5,23.6,22.6,0.5,1.4,16.2
1685148840,23.6,26.5,23.6,22.6,0.6,1.4,16.2
1685148960,23.6,26.6,23.6,22.6,0.6,1.5,16.2
1685149080,23.6,26.5,23.6,22.6,0.5,1.4,16.2
1685149200,23.6,26.5,23.6,22.6,0.5,1.6,16.2
1685149320,23.6,26.2,23.5,22.6,0.5,1.6,16.2
1685149440,23.6,26.2,23.6,22.6,0.5,1.6,16.2
1685149560,23.6,26.5,23.6,22.6,0.6,1.4,16.2
1685149680,23.6,26.6,23.6,22.6,0.6,1.6,16.2
1685149800,23.6,26.5,23.6,22.6,0.6,1.4,16.2
1685149920,23.6,39.8,23.5,22.6,0.3,1.5,16.2
1685150040,23.6,26.4,23.6,22.6,0.4,1.4,16.2
1685150160,23.6,26.4,23.6,22.6,0.4,1.4,16.2
1685150280,23.5,26.2,23.5,22.6,0.4,1.5,16.2
1685150400,23.5,26.1,23.5,22.6,0.4,1.4,16.2
1685150520,23.5,26.1,23.5,22.6,0.3,1.6,16.1
1685150640,23.5,26.0,23.5,22.6,0.3,1.5,16.1
1685150760,23.5,30.7,23.5,22.6,0.2,1.5,16.1
1685150880,23.5,30.7,23.5,22.6,0.2,1.6,16.1
1685151000,23.5,30.6,23.5,22.6,0.2,1.5,16.1
1685151120,23.5,30.6,23.4,22.6,0.2,1.5,16.1
1685151240,23.5,30.6,23.5,22.6,0.2,1.4,16.1
1685151360,23.5,30.5,23.5,22.6,0.2,1.4,16.1
1685151480,23.5,30.4,23.5,22.6,0.2,1.4,16.1
1685151600,23.4,30.4,23.4,22.6,0.2,1.5,16.1
1685151720,23.4,30.4,23.4,22.6,0.2,1.6,16.1
1685151840,23.4,30.4,23.4,22.6,0.2,1.5,16.1
1685151960,23.4,30.5,23.4,22.6,0.2,1.5,16.1
1685152080,23.4,30.5,23.4,22.6,0.2,1.6,16.1
1685152200,23.4,30.5,23.4,22.6,0.2,1.5,16.1
1685152320,23.4,30.5,23.4,22.6,0.2,1.5,16.1
1685152440,23.4,30.5,23.4,22.6,0.2,1.4,16.1
1685152560,23.4,30.6,23.4,22.6,0.2,1.6,16.0
1685152680,23.4,30.7,23.4,22.6,0.2,1.4,16.0
1685152800,23.4,30.8,23.4,22.6,0.3,1.5,16.0
1685152920,23.4,30.9,23.4,22.6,0.3,1.6,16.0
1685153040,23.4,30.9,23.4,22.6,0.3,1.4,16.0
1685153160,23.4,30.9,23.4,22.6,0.3,1.5,16.0
1685153280,23.4,30.9,23.4,22.6,0.3,1.4,16.0
1685153400,23.4,30.8,23.4,22.6,0.2,1.6,16.0
1685153520,23.4,30.7,23.4,22.6,0.2,1.5,16.0
1685153640,23.4,30.7,23.4,22.6,0.2,1.4,16.0
1685153760,23.4,30.8,23.4,22.6,0.3,1.5,16.0
1685153880,23.4,25.8,23.4,22.6,0.3,1.6,16.0
1685154000,23.5,26.0,23.5,22.6,0.3,1.1,16.0
1685154120,23.5,26.0,23.5,22.6,0.3,1.2,16.0
1685154240,23.4,26.0,23.4,22.6,0.3,1.3,16.0
1685154360,23.4,25.7,23.4,22.6,0.3,1.3,16.0
1685154480,23.5,30.9,23.4,22.6,0.2,1.2,16.0
1685154600,23.4,30.8,23.4,22.6,0.2,1.2,16.0
1685154720,23.4,30.7,23.4,22.6,0.2,1.2,16.0
1685154840,23.4,30.6,23.4,22.6,0.2,1.3,16.0
1685154960,23.4,30.5,23.4,22.6,0.1,1.2,16.0
1685155080,23.4,30.3,23.4,22.6,0.1,1.2,16.0
1685155200,23.4,30.2,23.4,22.6,0.1,1.2,16.0
1685155320,23.4,30.0,23.4,22.6,0.1,1.2,15.9
1685155440,23.4,29.8,23.3,22.6,0.1,1.3,15.9
1685155560,23.4,29.6,23.3,22.6,0.1,1.3,15.9
1685155680,23.3,29.3,23.3,22.6,0.1,1.3,15.9
1685155920,23.3,28.8,23.3,22.6,0.0,1.3,15.9
1685156040,23.3,28.5,23.3,22.6,0.0,1.2,15.9
1685156160,23.3,28.1,23.3,22.6,0.0,1.3,15.9
1685156280,23.3,27.6,23.3,22.6,0.0,1.3,15.8
1685156400,23.3,26.6,23.3,22.6,0.0,1.2,15.8
1685156520,23.3,24.3,23.3,22.6,0.0,1.2,15.8
1685156640,23.3,23.6,23.3,22.6,-0.0,1.2,15.8
1685156760,23.3,23.6,23.3,22.6,-0.0,1.2,15.8
1685156880,23.3,23.6,23.3,22.6,-0.0,1.3,15.8
1685157000,23.3,23.6,23.3,22.6,-0.0,1.2,15.7
1685157120,23.3,23.6,23.3,22.6,-0.0,1.3,15.7
1685157240,23.3,23.6,23.3,22.6,-0.0,1.3,15.7
1685157360,23.3,23.6,23.3,22.6,-0.0,1.2,15.7
1685157480,23.3,16.8,23.3,22.6,-0.0,1.2,15.7
1685157600,23.3,13.0,23.3,22.6,0.0,1.3,15.7
1685157720,23.3,9.7,23.3,22.6,0.0,0.9,15.6
1685157840,23.3,7.1,23.3,22.6,0.0,1.0,15.6
1685157960,23.3,5.2,23.3,22.6,0.0,1.0,15.6
1685158080,23.3,3.9,23.3,22.6,-0.0,0.9,15.6
1685158200,23.3,2.9,23.3,22.6,0.0,0.9,15.6
1685158320,23.3,2.2,23.3,22.6,-0.0,1.0,15.6
1685158440,23.3,1.7,23.3,22.6,-0.0,1.0,15.6
1685158560,23.3,1.4,23.3,22.6,0.0,1.1,15.5
1685158680,23.3,1.1,23.3,22.6,-0.0,1.0,15.5
1685158800,23.3,1.0,23.3,22.6,-0.0,0.9,15.5
1685158920,23.3,0.8,23.3,22.6,0.0,0.9,15.5
1685159040,23.3,0.7,23.3,22.6,0.0,1.0,15.5
1685159160,23.3,0.7,23.3,22.6,-0.0,1.0,15.5
1685159280,23.3,0.6,23.3,22.6,-0.0,1.0,15.5
1685159400,23.3,0.6,23.3,22.6,-0.0,0.9,15.4
1685159520,23.3,0.5,23.3,22.6,-0.0,1.0,15.4
1685159640,23.3,0.5,23.3,22.6,-0.0,0.9,15.4
1685159760,23.3,0.5,23.3,22.6,-0.0,1.0,15.4
1685159880,23.3,0.5,23.3,22.6,-0.0,0.9,15.4
1685160000,23.3,0.5,23.3,22.6,0.0,1.0,15.4
1685160120,23.3,0.5,23.3,22.6,-0.0,1.0,15.4
1685160240,23.3,0.5,23.3,22.6,0.0,1.0,15.4
1685160360,23.2,0.5,23.3,22.6,-0.0,1.0,15.4
1685160480,23.2,0.5,23.3,22.6,-0.0,1.0,15.3
1685160600,23.3,0.5,23.3,22.6,-0.0,0.9,15.3
1685160720,23.2,0.5,23.2,22.6,-0.0,1.0,15.3
1685160840,23.2,0.5,23.3,22.6,-0.0,1.0,15.3
1685160960,23.2,0.5,23.3,22.6,-0.0,1.0,15.3
1685161080,23.2,0.5,23.2,22.6,-0.0,1.0,15.3
1685161200,23.2,0.5,23.2,22.6,-0.0,1.0,15.3
1685161320,23.3,0.5,23.3,22.6,0.0,0.8,15.3
1685161440,23.2,0.5,23.2,22.6,-0.0,1.0,15.3
1685161560,23.2,0.5,23.2,22.6,-0.0,1.0,15.2
1685161680,23.2,0.5,23.2,22.6,-0.0,0.9,15.2
1685161800,23.3,0.5,23.3,22.6,0.0,0.8,15.2
1685161920,23.2,0.5,23.2,22.6,0.0,0.9,15.2
1685162040,23.2,0.5,23.2,22.6,0.0,1.0,15.2
1685162160,23.2,0.5,23.3,22.6,0.0,0.8,15.2
1685162280,23.2,0.5,23.2,22.6,0.0,1.0,15.2
1685162400,23.2,0.4,23.2,22.6,-0.0,0.9,15.2
1685162520,23.2,0.5,23.3,22.6,0.0,0.8,15.2
1685162640,23.2,0.5,23.2,22.6,0.0,0.9,15.2
1685162760,23.2,0.5,23.2,22.6,0.0,0.8,15.2
1685162880,23.2,0.4,23.2,22.6,-0.0,0.9,15.2
1685163000,23.2,0.4,23.2,22.6,0.0,1.0,15.2
1685163120,23.2,0.4,23.2,22.6,-0.0,0.8,15.2
1685163240,23.2,0.4,23.2,22.6,-0.0,1.0,15.1
1685163360,23.2,0.4,23.2,22.6,-0.0,1.0,15.1
1685163480,23.2,0.4,23.2,22.6,-0.0,0.8,15.1
1685163600,23.2,0.4,23.2,22.6,0.0,1.0,15.1
1685163720,23.2,0.4,23.2,22.6,0.0,1.0,15.1
1685163840,23.2,0.4,23.2,22.6,0.0,0.9,15.1
1685163960,23.2,0.4,23.2,22.6,0.0,1.0,15.1
1685164080,23.2,0.4,23.2,22.6,-0.0,0.8,15.1
1685164200,23.2,0.4,23.2,22.6,-0.0,1.0,15.1
1685164320,23.2,0.4,23.2,22.6,0.0,1.0,15.1
1685164440,23.2,0.4,23.2,22.6,-0.0,0.8,15.1
1685164560,23.2,0.4,23.2,22.6,-0.0,0.8,15.1
1685164680,23.2,0.4,23.2,22.6,-0.0,0.9,15.1
1685164800,23.2,0.4,23.2,22.6,0.0,1.0,15.1
1685164920,23.2,0.4,23.2,22.6,-0.0,0.8,15.0
1685165040,23.2,0.4,23.2,22.6,-0.0,0.8,15.0
1685165160,23.2,0.4,23.2,22.6,0.0,0.8,15.0
1685165280,23.2,0.4,23.2,22.6,-0.0,0.8,15.0
1685165400,23.2,0.4,23.2,22.6,0.0,0.8,15.0
1685165520,23.2,0.4,23.2,22.6,0.0,0.8,15.0
1685165640,23.1,0.4,23.2,22.6,0.0,1.0,15.0
1685165760,23.2,0.4,23.2,22.6,0.0,0.8,15.0
1685165880,23.2,0.4,23.2,22.6,0.0,0.8,15.0
1685166000,23.2,0.4,23.2,22.6,0.0,0.7,15.0
1685166120,23.2,0.4,23.2,22.6,0.0,0.6,15.0
1685166240,23.2,0.4,23.2,22.6,0.0,0.7,15.0
1685166360,23.2,0.4,23.2,22.6,-0.0,0.6,15.0
1685166480,23.2,0.4,23.2,22.6,-0.0,0.7,15.0
1685166600,23.2,0.4,23.2,22.6,-0.0,0.7,15.0
1685166720,23.2,0.3,23.2,22.6,-0.0,0.7,15.0
1685166840,23.2,0.3,23.2,22.6,0.0,0.6,15.0
1685166960,23.2,0.3,23.2,22.6,-0.0,0.7,15.0
1685167080,23.2,0.3,23.2,22.6,0.0,0.7,15.0
1685167200,23.2,0.3,23.2,22.6,0.0,0.7,15.0
1685167320,23.2,0.3,23.2,22.6,-0.0,0.7,15.0
1685167440,23.2,0.3,23.2,22.6,0.0,0.7,15.0
1685167560,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685167680,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685167800,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685167920,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685168040,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685168160,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685168280,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685168400,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685168520,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685168640,23.2,0.3,23.2,22.6,-0.0,0.6,15.1
1685168760,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685168880,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685169000,23.2,0.3,23.2,22.6,-0.0,0.7,15.1
1685169120,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685169240,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685169360,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685169480,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685169600,23.2,0.3,23.2,22.6,0.0,0.7,15.1
1685169720,23.1,0.3,23.2,22.6,-0.0,0.6,15.1
1685169840,23.1,0.3,23.2,22.6,-0.0,0.6,15.1
1685169960,23.1,0.3,23.2,22.6,0.0,0.7,15.1
1685170080,23.1,0.3,23.2,22.6,-0.0,0.7,15.1
1685170200,23.1,0.3,23.2,22.6,0.0,0.7,15.1
1685170320,23.1,0.3,23.2,22.6,0.0,0.6,15.1
1685170440,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685170560,23.1,0.3,23.1,22.6,0.0,0.7,15.1
1685170680,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685170800,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685170920,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171040,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171160,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171280,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171400,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171520,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171640,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171760,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685171880,23.1,0.3,23.1,22.6,0.0,0.7,15.1
1685172000,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172120,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172240,23.1,0.3,23.1,22.6,-0.0,0.6,15.1
1685172360,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172480,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172600,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172720,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172840,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685172960,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173080,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173200,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173320,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173440,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173560,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173680,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173800,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685173920,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685174040,23.1,0.3,23.1,22.6,0.0,0.7,15.1
1685174160,23.1,0.3,23.1,22.6,0.0,0.7,15.1
1685174280,23.1,0.3,23.1,22.6,-0.0,0.7,15.1
1685174400,23.1,0.3,23.1,22.6,0.0,0.7,15.1
1685174520,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685174640,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685174760,23.0,0.3,23.1,22.6,-0.0,0.7,15.1
1685174880,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175000,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175120,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175240,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685175360,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175480,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175600,23.0,0.3,23.0,22.6,-0.0,0.7,15.1
1685175720,23.0,0.3,23.0,22.6,0.0,0.7,15.1
1685175840,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685175960,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685176080,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685176200,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685176320,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685176440,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685176560,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685176680,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685176800,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685176920,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685177040,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177160,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177280,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177400,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177520,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177640,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685177760,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685177880,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178000,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178120,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178240,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178360,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178480,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178600,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178720,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178840,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685178960,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179080,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179200,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179320,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179440,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179560,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179680,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179800,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685179920,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685180040,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685180160,23.0,0.3,23.0,22.6,-0.0,0.7,15.0
1685180280,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685180400,23.0,0.3,23.0,22.6,0.0,0.7,15.0
1685180520,23.0,0.3,23.0,22.6,0.0,0.7,14.9
1685180640,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685180760,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685180880,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685181000,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685181120,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685181240,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685181360,23.0,0.3,23.0,22.6,-0.0,0.7,14.9
1685181480,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685181600,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685181720,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685181840,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685181960,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182080,22.9,0.3,23.0,22.6,0.0,0.7,14.9
1685182200,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182320,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182440,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182560,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182680,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685182800,22.9,0.3,23.0,22.6,0.0,0.7,14.9
1685182920,22.9,0.3,23.0,22.6,0.0,0.7,14.9
1685183040,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685183160,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685183280,22.9,0.3,23.0,22.6,-0.0,0.7,14.9
1685183400,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685183520,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685183640,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685183760,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685183880,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184000,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184120,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184240,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184360,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184480,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184600,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184720,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184840,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685184960,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185080,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185200,22.9,0.3,22.9,22.6,0.0,0.7,14.9
1685185320,22.9,0.3,22.9,22.6,0.0,0.7,14.9
1685185440,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185560,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185680,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185800,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685185920,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685186040,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685186160,22.9,0.3,22.9,22.6,-0.0,0.7,14.9
1685186280,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685186400,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685186520,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685186640,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685186760,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685186880,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187000,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685187120,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187240,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685187360,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187480,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685187600,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187720,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187840,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685187960,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685188080,22.9,0.3,22.9,22.6,0.0,0.7,14.8
1685188200,22.9,0.3,22.9,22.6,-0.0,0.7,14.8
1685188320,22.9,0.4,22.9,22.6,-0.0,0.7,14.8
1685188440,22.9,0.4,22.9,22.6,-0.0,0.7,14.8
1685188560,22.9,0.5,22.9,22.6,0.0,0.7,14.8
1685188680,22.9,0.6,22.9,22.6,-0.0,0.7,14.8
1685188800,22.9,0.7,22.9,22.6,-0.0,0.7,14.8
1685188920,22.9,0.8,22.9,22.6,-0.0,0.7,14.8
1685189040,22.9,1.1,22.9,22.6,-0.0,0.7,14.8
1685189160,22.9,1.4,22.9,22.6,0.0,0.7,14.8
1685189280,22.9,2.0,22.9,22.6,0.0,0.7,14.8
1685189400,22.9,2.8,22.9,22.6,0.0,0.7,14.8
1685189520,22.9,3.9,22.9,22.6,-0.0,0.7,14.8
1685189640,22.9,5.6,22.9,22.6,-0.0,0.7,14.8
