Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685189760,22.9,8.1,22.9,22.6,0.0,0.7,14.8
1685189880,22.9,11.2,22.9,22.6,0.0,0.7,14.7
1685190000,22.9,15.5,22.9,22.6,0.0,0.7,14.7
1685190120,22.9,19.7,22.9,22.6,-0.0,0.7,14.7
1685190240,22.9,23.1,22.9,22.6,-0.0,0.7,14.7
1685190360,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685190480,22.9,23.2,22.9,22.6,0.0,0.7,14.7
1685190600,22.9,23.2,22.9,22.6,-0.0,0.7,14.7
1685190720,22.9,23.2,22.9,22.6,0.0,0.7,14.7
1685190840,22.9,23.2,22.9,22.6,0.0,0.7,14.7
1685190960,22.9,23.2,22.9,22.6,0.0,0.7,14.7
1685191080,22.9,23.2,22.9,22.6,0.0,0.7,14.7
1685191200,22.9,23.7,22.9,22.6,0.0,0.7,14.7
1685191320,22.9,25.6,22.9,22.6,0.0,0.7,14.7
1685191440,22.9,27.3,22.9,22.6,0.0,0.7,14.7
1685191560,22.9,27.9,22.9,22.6,0.0,0.7,14.7
1685191680,22.9,28.2,22.9,22.6,0.0,0.7,14.7
1685191800,22.9,28.5,22.9,22.6,0.0,0.7,14.7
1685191920,22.9,28.6,22.9,22.6,0.0,0.7,14.7
1685192040,22.9,28.9,22.9,22.6,0.0,0.7,14.7
1685192160,22.9,29.0,22.9,22.6,0.0,0.7,14.7
1685192280,22.9,29.2,22.9,22.6,0.1,0.7,14.7
1685192400,22.9,29.4,22.9,22.6,0.1,0.7,14.7
1685192520,22.9,29.5,22.9,22.6,0.1,0.7,14.7
1685192640,22.9,29.7,22.9,22.6,0.1,0.7,14.7
1685192760,22.9,29.9,22.9,22.6,0.1,0.7,14.7
1685192880,22.9,29.9,22.9,22.6,0.1,0.7,14.7
1685193000,22.9,30.1,22.9,22.6,0.1,0.7,14.7
1685193120,22.9,30.3,22.9,22.6,0.1,0.7,14.7
1685193240,23.0,30.4,22.9,22.6,0.2,0.7,14.6
1685193360,23.0,30.5,22.9,22.6,0.2,0.7,14.6
1685193480,23.0,30.5,23.0,22.6,0.2,0.7,14.6
1685193600,23.0,30.7,23.0,22.6,0.2,0.7,14.6
1685193720,23.0,30.7,23.0,22.6,0.2,0.7,14.6
1685193840,23.0,30.7,23.0,22.6,0.2,0.7,14.6
1685193960,23.0,30.8,23.0,22.6,0.2,0.7,14.6
1685194080,23.0,30.9,23.0,22.6,0.2,0.7,14.6
1685194200,23.0,30.9,23.0,22.6,0.2,0.7,14.6
1685194320,23.0,31.0,23.0,22.6,0.3,0.7,14.6
1685194440,23.0,31.1,23.0,22.6,0.3,0.7,14.6
1685194560,23.0,31.2,23.0,22.6,0.3,0.7,14.6
1685194680,23.0,31.2,23.0,22.6,0.3,0.7,14.6
1685194800,23.0,31.3,23.0,22.6,0.3,0.7,14.6
1685194920,23.0,31.4,23.0,22.6,0.3,0.7,14.6
1685195040,23.0,25.8,23.0,22.6,0.4,0.7,14.7
1685195160,23.1,25.8,23.0,22.6,0.5,0.7,14.7
1685195280,23.1,25.9,23.1,22.6,0.5,0.7,14.7
1685195400,23.1,26.0,23.1,22.6,0.5,0.7,14.7
1685195520,23.1,25.9,23.1,22.6,0.5,0.7,14.7
1685195640,23.1,26.0,23.1,22.6,0.6,0.7,14.7
1685195760,23.1,26.1,23.1,22.6,0.6,0.7,14.7
1685195880,23.2,26.2,23.2,22.6,0.6,0.7,14.7
1685196000,23.2,26.2,23.2,22.6,0.7,0.7,14.7
1685196120,23.2,26.2,23.2,22.6,0.7,0.7,14.7
1685196240,23.2,26.3,23.2,22.6,0.7,0.7,14.7
1685196360,23.2,26.3,23.2,22.6,0.7,0.7,14.7
1685196480,23.2,26.3,23.2,22.6,0.8,0.7,14.7
1685196600,23.3,26.3,23.3,22.6,0.8,0.7,14.7
1685196720,23.3,26.7,23.3,22.6,0.8,0.7,14.7
1685196840,23.3,26.6,23.3,22.6,0.9,0.7,14.7
1685196960,23.3,26.7,23.3,22.6,0.9,0.7,14.7
1685197080,23.4,26.8,23.4,22.6,0.9,0.7,14.7
1685197200,23.4,26.8,23.4,22.6,1.0,0.7,14.7
1685197320,23.4,26.7,23.4,22.6,1.0,0.7,14.7
1685197440,23.5,26.8,23.5,22.6,1.0,0.7,14.7
1685197560,23.5,27.1,23.5,22.6,1.0,0.7,14.7
1685197680,23.5,27.0,23.5,22.6,1.0,0.7,14.7
1685197800,23.5,27.0,23.5,22.6,1.1,0.7,14.7
1685197920,23.6,27.0,23.6,22.6,1.1,0.7,14.8
1685198040,23.6,27.0,23.6,22.6,1.2,0.7,14.8
1685198160,23.7,27.3,23.7,22.6,1.2,0.7,14.8
1685198280,23.7,38.9,23.7,22.6,1.3,0.7,14.8
1685198400,23.8,38.6,23.7,22.6,1.3,0.7,14.8
1685198520,23.8,38.9,23.8,22.6,1.4,0.7,14.8
1685198640,23.8,38.9,23.8,22.6,1.4,0.8,14.8
1685198760,23.8,38.0,23.8,22.6,1.5,0.8,14.8
1685198880,23.9,38.8,23.9,22.6,1.6,0.8,14.8
1685199000,23.9,38.8,23.9,22.6,1.7,0.8,14.8
1685199120,23.9,38.3,23.9,22.6,1.7,1.0,14.9
1685199240,23.9,39.0,23.9,22.6,1.7,1.2,14.9
1685199360,24.0,39.0,23.9,22.6,1.8,1.1,14.9
1685199480,24.0,39.4,24.0,22.6,1.8,1.1,14.9
1685199600,24.0,38.6,24.0,22.6,1.9,1.2,14.9
1685199720,24.0,38.6,24.0,22.6,1.9,1.2,14.9
1685199840,24.0,39.5,24.0,22.6,1.9,1.5,14.9
1685199960,24.0,38.8,24.0,22.6,2.0,1.4,14.9
1685200080,24.0,38.8,24.0,22.6,2.2,1.4,15.0
1685200200,24.1,39.4,24.1,22.6,2.3,1.5,15.0
1685200320,24.1,39.4,24.1,22.6,2.3,1.5,15.0
1685200440,24.1,37.0,24.1,22.6,2.4,1.7,15.0
1685200560,24.2,37.4,24.1,22.6,2.5,1.6,15.0
1685200680,24.2,37.4,24.2,22.6,2.6,1.6,15.0
1685200800,24.2,38.2,24.2,22.6,2.7,1.8,15.0
1685200920,24.2,38.5,24.2,22.6,2.7,1.8,15.1
1685201040,24.2,38.5,24.2,22.6,2.8,1.9,15.1
1685201160,24.2,38.5,24.2,22.6,2.8,2.1,15.1
1685201280,24.3,39.0,24.2,22.6,2.8,1.9,15.1
1685201400,24.3,39.0,24.3,22.6,2.8,1.9,15.1
1685201520,24.3,38.9,24.3,22.6,2.8,1.9,15.1
1685201640,24.3,38.5,24.3,22.6,2.8,1.9,15.1
1685201760,24.3,38.5,24.3,22.6,2.9,1.9,15.2
1685201880,24.4,38.9,24.3,22.6,3.0,1.9,15.2
1685202000,24.4,38.5,24.3,22.6,2.9,1.9,15.2
1685202120,24.4,38.5,24.4,22.6,2.9,1.9,15.2
1685202240,24.4,38.5,24.4,22.6,2.9,1.9,15.2
1685202360,24.4,38.4,24.4,22.6,3.0,1.9,15.2
1685202480,24.3,38.4,24.3,22.6,3.1,2.5,15.3
1685202600,24.2,39.3,24.2,22.6,3.1,3.1,15.3
1685202720,24.2,39.2,24.2,22.6,3.2,3.2,15.3
1685202840,24.2,39.2,24.2,22.6,3.3,3.1,15.3
1685202960,24.2,38.6,24.2,22.6,3.4,3.1,15.4
1685203080,24.2,38.6,24.2,22.6,3.4,3.1,15.4
1685203200,24.2,38.6,24.2,22.6,3.5,3.1,15.4
1685203320,24.2,39.1,24.2,22.6,3.5,3.1,15.4
1685203440,24.2,39.1,24.2,22.6,3.6,3.2,15.4
1685203560,24.3,39.1,24.2,22.6,3.6,3.1,15.5
1685203680,24.3,39.2,24.2,22.6,3.6,3.1,15.5
1685203800,24.3,39.1,24.2,22.6,3.6,3.1,15.5
1685203920,24.3,39.1,24.3,22.6,3.6,3.1,15.5
1685204040,24.3,38.6,24.3,22.6,3.7,3.1,15.5
1685204160,24.3,39.1,24.3,22.6,3.6,3.2,15.6
1685204280,24.3,39.1,24.3,22.6,3.6,3.1,15.6
1685204400,24.3,39.1,24.3,22.6,3.6,3.1,15.6
1685204520,24.3,39.1,24.3,22.6,3.7,3.1,15.6
1685204640,24.3,39.1,24.3,22.6,3.7,3.1,15.6
1685204760,24.4,39.2,24.3,22.6,3.7,3.2,15.6
1685204880,24.4,39.2,24.3,22.6,3.8,3.2,15.7
1685205000,24.4,39.2,24.4,22.6,3.9,3.1,15.7
1685205120,24.5,38.7,24.5,22.6,3.9,2.5,15.7
1685205240,24.5,38.8,24.5,22.6,3.9,2.7,15.7
1685205360,24.5,38.8,24.5,22.6,3.9,3.1,15.7
1685205480,24.4,38.7,24.3,22.6,4.0,3.7,15.8
1685205600,24.3,39.1,24.2,22.6,4.1,4.4,15.8
1685205720,24.3,39.1,24.2,22.6,4.0,3.9,15.8
1685205840,24.3,39.1,24.3,22.6,4.1,3.7,15.8
1685205960,24.3,38.8,24.3,22.6,4.1,3.7,15.8
1685206080,24.3,38.8,24.3,22.6,4.0,3.8,15.9
1685206200,24.3,39.2,24.2,22.6,3.9,3.8,15.9
1685206320,24.2,39.0,24.2,22.6,4.0,4.4,15.9
1685206440,24.3,39.0,24.2,22.6,3.9,3.7,15.9
1685206560,24.2,39.6,24.2,22.6,3.9,3.7,15.9
1685206680,24.2,38.6,24.2,22.6,4.0,4.4,15.9
1685206800,24.2,38.6,24.2,22.6,4.1,4.4,16.0
1685206920,24.2,38.6,24.1,22.6,4.1,4.4,16.0
1685207040,24.2,39.1,24.1,22.6,4.1,4.4,16.0
1685207160,24.2,39.1,24.2,22.6,4.1,4.3,16.0
1685207280,24.3,39.2,24.3,22.6,4.1,3.7,16.0
1685207400,24.3,39.2,24.3,22.6,4.0,3.8,16.0
1685207520,24.4,39.2,24.4,22.6,4.1,3.3,16.0
1685207640,24.5,39.3,24.4,22.6,4.2,3.0,16.0
1685207760,24.5,39.1,24.4,22.6,4.4,3.7,16.1
1685207880,24.5,39.1,24.5,22.6,4.8,3.6,16.1
1685208000,24.7,36.0,24.7,22.6,4.8,3.1,16.1
1685208120,24.7,36.0,24.7,22.6,4.9,3.1,16.1
1685208240,24.8,36.8,24.8,22.6,5.0,3.0,16.1
1685208360,24.8,35.9,24.8,22.6,4.9,3.0,16.1
1685208480,24.8,35.9,24.8,22.6,4.8,3.1,16.1
1685208600,24.7,36.0,24.7,22.6,4.7,3.6,16.1
1685208720,24.7,36.2,24.7,22.6,4.7,3.7,16.2
1685208840,24.8,36.2,24.8,22.6,4.8,3.1,16.2
1685208960,24.9,36.2,24.8,22.6,4.8,3.0,16.2
1685209080,24.8,36.2,24.8,22.6,4.8,3.0,16.2
1685209200,24.9,36.2,24.8,22.6,4.7,3.0,16.2
1685209320,24.8,35.4,24.8,22.6,4.6,3.6,16.3
1685209440,24.8,35.4,24.8,22.6,4.3,3.2,16.3
1685209560,24.8,38.6,24.8,22.6,4.1,3.0,16.3
1685209680,24.8,38.6,24.8,22.6,4.2,3.0,16.4
1685209800,24.7,38.2,24.7,22.6,4.2,3.4,16.4
1685209920,24.7,39.0,24.7,22.6,4.2,3.2,16.4
1685210040,24.8,39.0,24.8,22.6,4.3,3.0,16.4
1685210160,24.8,38.8,24.8,22.6,4.4,3.0,16.5
1685210280,24.8,39.3,24.8,22.6,4.4,3.0,16.5
1685210400,24.8,39.3,24.7,22.6,4.5,3.6,16.5
1685210520,24.8,39.3,24.8,22.6,4.6,3.2,16.5
1685210640,24.8,35.8,24.8,22.6,4.5,3.1,16.5
1685210760,24.8,34.9,24.8,22.6,4.3,3.0,16.5
1685210880,24.9,35.0,24.8,22.6,4.4,3.0,16.6
1685211000,24.9,35.0,24.8,22.6,4.5,3.0,16.6
1685211120,24.9,35.8,24.9,22.6,4.7,3.0,16.6
1685211240,25.0,36.3,24.9,22.6,4.8,3.1,16.6
1685211360,25.0,36.3,25.0,22.6,4.8,3.0,16.6
1685211480,25.0,36.3,24.9,22.6,5.1,3.6,16.6
1685211600,25.1,37.5,25.1,22.6,6.0,3.3,16.7
1685211720,25.4,37.5,25.4,22.6,6.6,2.9,16.7
1685211840,25.4,38.5,25.4,22.6,6.5,3.0,16.7
1685211960,25.5,38.6,25.5,22.6,7.0,3.0,16.7
1685212080,25.5,38.6,25.5,22.6,6.6,2.9,16.7
1685212200,25.5,38.6,25.5,22.6,6.5,3.0,16.7
1685212320,25.4,38.6,25.4,22.6,6.1,2.9,16.7
1685212440,25.4,38.6,25.4,22.6,5.7,2.9,16.8
1685212560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685212680,25.5,37.6,25.4,22.6,6.3,3.0,16.8
1685212800,25.6,37.6,25.6,22.6,6.9,2.9,16.8
1685212920,25.6,38.8,25.6,22.6,6.8,2.9,16.9
1685213040,25.7,38.2,25.7,22.6,7.0,2.9,16.9
1685213160,25.7,38.2,25.7,22.6,7.0,3.0,16.9
1685213280,25.8,38.3,25.8,22.6,7.6,3.0,17.0
1685213400,25.6,38.3,25.6,22.6,6.5,2.9,17.0
1685213520,25.5,38.4,25.5,22.6,5.8,2.9,17.0
1685213640,25.5,38.0,25.4,22.6,5.7,2.9,17.1
1685213760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685213880,25.4,36.9,25.4,22.6,5.5,3.0,17.2
1685214000,25.5,37.8,25.5,22.6,6.4,3.0,17.2
1685214120,26.0,38.8,26.0,22.6,9.1,2.9,17.2
1685214240,25.7,38.8,25.7,22.6,7.1,2.9,17.2
1685214360,27.5,38.1,27.5,22.6,13.7,2.8,17.3
1685214480,25.8,38.0,25.8,22.6,6.7,3.0,17.3
1685214600,25.9,38.0,25.8,22.6,7.5,3.0,17.4
1685214720,26.0,37.4,25.9,22.6,8.1,3.0,17.4
1685214840,26.5,37.3,26.5,22.6,10.6,2.8,17.4
1685214960,26.3,37.3,26.3,22.6,9.4,2.8,17.5
1685215080,26.4,37.1,26.3,22.6,9.6,2.9,17.5
1685215200,26.2,37.2,26.2,22.6,8.3,2.9,17.6
1685215320,26.2,37.3,26.2,22.6,9.0,2.9,17.6
1685215440,27.6,37.2,27.6,22.6,12.9,2.8,17.7
1685215560,26.6,38.1,26.6,22.6,10.2,2.9,17.7
1685215680,26.9,38.1,26.9,22.6,11.3,2.8,17.8
1685215800,26.4,36.7,26.4,22.6,9.1,2.9,17.8
1685215920,26.7,36.1,26.7,22.6,11.5,2.8,17.9
1685216040,26.9,36.1,26.9,22.6,11.8,2.9,18.0
1685216160,26.8,37.6,26.8,22.6,11.4,2.9,18.0
1685216280,26.2,36.2,26.2,22.6,7.7,2.9,18.1
1685216400,26.1,36.2,26.1,22.6,7.7,2.9,18.2
1685216520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685216640,25.9,37.9,25.9,22.6,6.6,3.0,18.2
1685216760,26.4,37.9,26.4,22.6,10.1,2.9,18.3
1685216880,26.2,36.9,26.2,22.6,8.0,2.9,18.3
1685217000,25.9,37.6,25.9,22.6,6.2,2.9,18.4
1685217120,25.8,37.6,25.8,22.6,5.7,2.9,18.4
1685217240,25.7,37.3,25.7,22.6,5.7,2.9,18.4
1685217360,25.9,38.3,25.9,22.6,6.7,2.9,18.5
1685217480,25.9,38.3,25.9,22.6,6.5,2.9,18.5
1685217600,25.8,38.4,25.8,22.6,6.1,3.0,18.5
1685217720,25.7,38.2,25.7,22.6,5.9,3.0,18.5
1685217840,25.7,38.2,25.7,22.6,5.7,3.0,18.5
1685217960,25.7,38.3,25.7,22.6,5.6,2.9,18.6
1685218080,25.8,38.4,25.8,22.6,6.6,2.9,18.6
1685218200,25.7,38.4,25.6,22.6,5.3,2.9,18.6
1685218320,25.6,36.7,25.5,22.6,5.0,3.0,18.6
1685218440,25.6,37.5,25.6,22.6,5.2,3.0,18.6
1685218560,25.5,37.5,25.5,22.6,4.7,3.0,18.6
1685218680,25.4,35.5,25.4,22.6,4.3,3.0,18.6
1685218800,25.4,35.5,25.4,22.6,4.5,2.9,18.6
1685218920,25.5,36.3,25.4,22.6,4.6,2.9,18.6
1685219040,25.4,35.6,25.3,22.6,4.1,3.0,18.6
1685219160,25.3,35.6,25.3,22.6,4.2,3.3,18.6
1685219280,25.6,34.9,25.5,22.6,5.9,3.2,18.6
1685219400,25.5,37.8,25.5,22.6,5.6,3.3,18.5
1685219520,25.5,38.1,25.4,22.6,5.1,3.5,18.5
1685219640,25.6,37.2,25.6,22.6,6.1,2.9,18.5
1685219760,26.1,37.3,26.1,22.6,8.6,2.9,18.5
1685219880,25.9,38.9,25.9,22.6,7.2,2.9,18.5
1685220000,25.7,38.3,25.7,22.6,5.9,3.0,18.5
1685220120,25.6,38.3,25.6,22.6,5.2,3.0,18.5
1685220240,25.5,37.5,25.5,22.6,5.5,3.6,18.5
1685220360,25.7,38.0,25.6,22.6,6.3,3.5,18.5
1685220480,25.8,38.0,25.8,22.6,6.5,3.0,18.5
1685220600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685220720,25.8,38.2,25.8,22.6,6.5,3.0,18.5
1685220840,25.8,38.2,25.8,22.6,6.6,2.9,18.5
1685220960,25.8,38.2,25.8,22.6,6.4,2.9,18.5
1685221080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685221200,25.7,38.3,25.7,22.6,5.7,3.2,18.5
1685221320,25.6,38.2,25.6,22.6,5.9,3.6,18.5
1685221440,25.6,38.1,25.6,22.6,5.8,3.7,18.5
1685221560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685221680,25.6,37.4,25.6,22.6,5.2,2.9,18.5
1685221800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685221920,25.6,37.4,25.6,22.6,5.2,3.2,18.5
1685222040,25.5,37.6,25.5,22.6,4.7,3.0,18.5
1685222160,25.4,36.4,25.4,22.6,4.6,3.5,18.5
1685222280,25.5,36.4,25.5,22.6,5.3,3.0,18.5
1685222400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685222520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685222640,25.4,37.4,25.4,22.6,4.2,3.0,18.5
1685222760,25.3,38.6,25.3,22.6,4.0,3.0,18.5
1685222880,25.3,38.8,25.3,22.6,3.7,3.0,18.5
1685223000,25.2,38.8,25.2,22.6,3.7,3.0,18.5
1685223120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685223240,25.1,38.6,25.1,22.6,3.2,3.5,18.5
1685223360,25.1,38.6,25.0,22.6,3.3,3.7,18.5
1685223480,25.1,38.6,25.0,22.6,3.5,3.6,18.5
1685223600,25.0,39.1,25.0,22.6,3.4,3.6,18.5
1685223720,25.1,39.1,25.1,22.6,3.3,3.0,18.5
1685223840,25.1,38.6,25.0,22.6,3.6,3.5,18.5
1685223960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685224080,25.0,38.7,25.0,22.6,3.2,3.2,18.5
1685224200,25.0,38.5,25.0,22.6,3.2,3.1,18.4
1685224320,25.0,39.0,25.0,22.6,3.3,3.3,18.4
1685224440,24.9,39.0,24.9,22.6,3.2,3.6,18.4
1685224560,24.9,39.0,24.8,22.6,2.9,3.6,18.4
1685224680,24.8,37.7,24.8,22.6,2.8,3.6,18.4
1685224800,24.9,37.7,24.9,22.6,2.9,3.0,18.4
1685224920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685225040,24.9,38.5,24.9,22.6,3.0,3.0,18.4
1685225160,24.9,38.5,24.8,22.6,2.7,3.0,18.4
1685225280,24.8,37.7,24.8,22.6,2.6,3.1,18.4
1685225400,24.8,38.1,24.7,22.6,2.7,3.7,18.4
1685225520,24.8,38.1,24.7,22.6,2.9,3.7,18.3
1685225640,24.7,38.0,24.6,22.6,2.9,4.2,18.3
1685225760,24.7,38.1,24.7,22.6,2.7,3.7,18.3
1685225880,24.8,38.1,24.7,22.6,2.6,3.0,18.3
1685226000,24.8,38.1,24.7,22.6,2.7,3.0,18.3
1685226120,24.8,37.6,24.7,22.6,2.8,3.0,18.3
1685226240,24.7,37.6,24.7,22.6,2.6,3.0,18.3
1685226360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685226480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685226600,24.6,38.4,24.6,22.6,2.8,3.8,18.2
1685226720,24.7,38.0,24.6,22.6,2.7,3.1,18.2
1685226840,24.7,38.0,24.6,22.6,2.6,3.0,18.2
1685226960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685227080,24.6,37.6,24.6,22.6,2.5,3.0,18.2
1685227200,24.6,37.2,24.6,22.6,2.3,3.1,18.2
1685227320,24.6,37.2,24.5,22.6,2.2,3.1,18.2
1685227440,24.5,36.5,24.4,22.6,2.2,4.2,18.2
1685227560,24.4,37.2,24.4,22.6,2.4,4.3,18.1
1685227680,24.5,37.2,24.4,22.6,2.4,3.7,18.1
1685227800,24.5,37.2,24.5,22.6,2.3,3.1,18.1
1685227920,24.5,37.2,24.4,22.6,2.2,3.1,18.1
1685228040,24.5,36.5,24.5,22.6,2.5,3.0,18.1
1685228160,24.5,38.2,24.5,22.6,2.6,3.6,18.1
1685228280,24.4,38.2,24.3,22.6,2.4,4.0,18.1
1685228400,24.3,36.9,24.3,22.6,2.4,4.4,18.0
1685228520,24.3,37.2,24.3,22.6,2.4,4.4,18.0
1685228640,24.3,37.2,24.3,22.6,2.3,3.8,18.0
1685228760,24.3,36.5,24.3,22.6,2.1,3.7,18.0
1685228880,24.4,35.5,24.3,22.6,2.2,3.1,18.0
1685229000,24.4,35.5,24.4,22.6,2.4,3.0,18.0
1685229120,24.3,37.7,24.3,22.6,2.4,3.8,18.0
1685229240,24.3,37.1,24.2,22.6,2.2,3.8,18.0
1685229360,24.2,37.1,24.2,22.6,2.1,3.7,18.0
1685229480,24.2,38.8,24.2,22.6,2.2,3.7,18.0
1685229600,24.2,38.4,24.2,22.6,2.1,3.7,17.9
1685229720,24.2,38.4,24.1,22.6,1.9,3.8,17.9
1685229840,24.2,38.1,24.1,22.6,1.8,3.7,17.9
1685229960,24.1,38.8,24.1,22.6,1.7,3.7,17.9
1685230080,24.1,38.8,24.1,22.6,1.8,3.7,17.9
1685230200,24.0,37.7,24.0,22.6,1.7,4.3,17.9
1685230320,24.0,38.4,23.9,22.6,1.7,4.5,17.8
1685230440,23.9,38.4,23.9,22.6,1.7,4.3,17.8
1685230560,24.0,38.7,24.0,22.6,1.7,3.7,17.8
1685230680,24.0,38.0,23.9,22.6,1.7,3.7,17.8
1685230800,23.9,38.0,23.8,22.6,1.6,4.4,17.8
1685230920,23.9,38.3,23.9,22.6,1.7,3.8,17.8
1685231040,23.9,38.8,23.9,22.6,1.5,3.8,17.8
1685231160,23.9,38.8,23.8,22.6,1.5,3.7,17.7
1685231280,24.0,38.1,23.9,22.6,1.6,3.1,17.7
1685231400,24.0,38.4,23.9,22.6,1.7,3.2,17.7
1685231520,23.9,38.4,23.9,22.6,1.6,3.2,17.7
1685231640,23.9,38.5,23.9,22.6,1.5,3.2,17.7
1685231760,24.0,38.2,23.9,22.6,1.6,2.6,17.7
1685231880,24.0,38.2,23.9,22.6,1.5,2.6,17.7
1685232000,24.0,38.8,23.9,22.6,1.4,2.5,17.6
1685232120,24.0,37.8,23.9,22.6,1.4,2.5,17.6
1685232240,23.9,37.8,23.8,22.6,1.5,3.2,17.6
1685232360,23.9,38.2,23.8,22.6,1.6,3.2,17.6
1685232480,23.8,37.7,23.8,22.6,1.6,3.3,17.6
1685232600,23.8,37.7,23.8,22.6,1.6,3.2,17.6
1685232720,23.8,38.3,23.8,22.6,1.6,3.2,17.6
1685232840,23.9,38.2,23.8,22.6,1.5,2.6,17.6
1685232960,23.9,38.2,23.9,22.6,1.5,2.5,17.5
1685233080,23.9,37.6,23.9,22.6,1.6,2.6,17.5
1685233200,23.8,38.6,23.8,22.6,1.6,3.0,17.5
1685233320,23.8,38.6,23.7,22.6,1.3,3.2,17.5
1685233440,23.9,38.5,23.8,22.6,1.2,2.0,17.5
1685233560,23.9,37.8,23.9,22.6,1.2,2.0,17.5
1685233680,23.9,37.8,23.9,22.6,1.2,2.0,17.5
1685233800,23.9,38.5,23.9,22.6,1.1,2.0,17.5
1685233920,23.9,38.1,23.8,22.6,1.1,2.0,17.5
1685234040,23.9,38.1,23.8,22.6,1.1,2.1,17.5
1685234160,23.9,37.7,23.8,22.6,1.0,2.0,17.5
1685234280,23.8,38.4,23.8,22.6,1.1,2.1,17.5
1685234400,23.8,38.4,23.8,22.6,1.0,2.0,17.4
1685234520,23.8,37.5,23.8,22.6,1.0,2.0,17.4
1685234640,23.8,37.7,23.8,22.6,1.0,2.0,17.4
1685234760,23.8,37.7,23.8,22.6,0.9,2.0,17.4
1685234880,23.8,38.2,23.8,22.6,0.9,2.1,17.4
1685235000,23.8,37.6,23.8,22.6,0.9,2.0,17.4
1685235120,23.8,37.6,23.8,22.6,0.9,2.0,17.4
1685235240,23.8,37.8,23.7,22.6,0.8,2.0,17.4
1685235360,23.7,38.1,23.7,22.6,0.8,2.1,17.4
1685235480,23.8,38.1,23.7,22.6,0.8,2.1,17.3
1685235600,23.7,36.7,23.7,22.6,0.8,2.1,17.3
1685235720,23.7,37.7,23.7,22.6,0.7,2.1,17.3
1685235840,23.7,37.7,23.7,22.6,0.7,2.0,17.3
1685235960,23.7,37.4,23.7,22.6,0.7,2.1,17.3
1685236080,23.7,37.9,23.7,22.6,0.6,2.0,17.3
1685236200,23.7,37.9,23.7,22.6,0.6,2.0,17.3
1685236320,23.6,36.6,23.6,22.6,0.6,2.2,17.3
1685236440,23.7,37.1,23.6,22.6,0.6,2.0,17.2
1685236560,23.6,37.1,23.6,22.6,0.6,2.0,17.2
1685236680,23.7,37.0,23.6,22.6,0.6,2.0,17.2
1685236800,23.6,36.8,23.6,22.6,0.6,2.0,17.2
1685236920,23.6,36.8,23.6,22.6,0.6,2.0,17.2
1685237040,23.6,35.8,23.6,22.6,0.5,2.0,17.2
1685237160,23.7,36.3,23.6,22.6,0.5,1.7,17.2
1685237280,23.7,36.3,23.6,22.6,0.5,1.7,17.2
1685237400,23.7,35.5,23.6,22.6,0.5,1.7,17.2
1685237520,23.7,35.5,23.6,22.6,0.5,1.8,17.1
1685237640,23.7,36.2,23.6,22.6,0.5,1.7,17.1
1685237760,23.7,36.0,23.6,22.6,0.5,1.7,17.1
1685237880,23.6,35.5,23.6,22.6,0.5,1.8,17.1
1685238000,23.6,35.5,23.6,22.6,0.5,1.7,17.1
1685238120,23.6,35.0,23.6,22.6,0.5,1.7,17.1
1685238240,23.6,35.0,23.6,22.6,0.5,1.8,17.1
1685238360,23.6,26.4,23.6,22.6,0.4,1.7,17.1
1685238480,23.6,26.3,23.6,22.6,0.5,1.7,17.1
1685238600,23.6,26.4,23.6,22.6,0.5,1.7,17.0
1685238720,23.6,26.4,23.6,22.6,0.5,1.8,17.0
1685238840,23.6,26.4,23.6,22.6,0.4,1.7,17.0
1685238960,23.6,26.4,23.6,22.6,0.4,1.7,17.0
1685239080,23.6,26.0,23.5,22.6,0.4,1.8,17.0
1685239200,23.6,26.1,23.5,22.6,0.4,1.7,17.0
1685239320,23.6,26.0,23.5,22.6,0.4,1.7,17.0
1685239440,23.5,26.0,23.5,22.6,0.3,1.7,17.0
1685239560,23.5,26.0,23.5,22.6,0.3,1.7,17.0
1685239680,23.5,30.6,23.5,22.6,0.3,1.8,17.0
1685239800,23.6,30.6,23.6,22.6,0.2,1.4,17.0
1685239920,23.6,30.5,23.5,22.6,0.2,1.4,17.0
1685240040,23.6,30.4,23.5,22.6,0.2,1.5,17.0
1685240160,23.5,30.3,23.5,22.6,0.2,1.4,16.9
1685240280,23.5,30.2,23.5,22.6,0.2,1.6,16.9
1685240400,23.5,30.0,23.5,22.6,0.1,1.4,16.9
1685240520,23.5,29.8,23.5,22.6,0.1,1.4,16.9
1685240640,23.5,29.7,23.5,22.6,0.1,1.4,16.9
1685240760,23.5,29.5,23.5,22.6,0.1,1.4,16.9
1685240880,23.5,29.4,23.5,22.6,0.1,1.5,16.9
1685241000,23.5,29.4,23.5,22.6,0.1,1.5,16.9
1685241120,23.5,29.2,23.5,22.6,0.1,1.4,16.9
1685241240,23.5,29.1,23.5,22.6,0.1,1.5,16.9
1685241360,23.5,29.0,23.5,22.6,0.1,1.4,16.9
1685241480,23.5,28.7,23.5,22.6,0.1,1.5,16.9
1685241600,23.5,28.5,23.5,22.6,0.0,1.4,16.9
1685241720,23.5,28.3,23.5,22.6,0.0,1.5,16.8
1685241840,23.5,28.1,23.5,22.6,0.0,1.4,16.8
1685241960,23.5,27.8,23.5,22.6,0.0,1.5,16.8
1685242080,23.5,27.5,23.5,22.6,0.0,1.4,16.8
1685242200,23.5,27.0,23.5,22.6,0.0,1.5,16.8
1685242320,23.5,26.3,23.4,22.6,0.0,1.4,16.8
1685242440,23.5,25.1,23.4,22.6,0.0,1.4,16.8
1685242560,23.4,23.8,23.4,22.6,0.0,1.4,16.8
1685242680,23.4,23.8,23.4,22.6,0.0,1.4,16.8
1685242800,23.4,23.7,23.4,22.6,0.0,1.5,16.8
1685242920,23.4,23.8,23.4,22.6,0.0,1.4,16.8
1685243040,23.4,23.7,23.4,22.6,0.0,1.5,16.8
1685243160,23.4,23.7,23.4,22.6,-0.0,1.4,16.8
1685243280,23.4,23.8,23.4,22.6,-0.0,1.5,16.7
1685243400,23.4,23.7,23.4,22.6,-0.0,1.4,16.7
1685243520,23.4,23.7,23.4,22.6,-0.0,1.5,16.7
1685243640,23.4,18.1,23.4,22.6,0.0,1.4,16.7
1685243760,23.4,13.0,23.4,22.6,0.0,1.4,16.7
1685243880,23.4,9.0,23.4,22.6,0.0,1.4,16.7
1685244000,23.4,6.2,23.4,22.6,-0.0,1.3,16.7
1685244120,23.4,4.4,23.4,22.6,-0.0,1.3,16.7
1685244240,23.4,3.0,23.4,22.6,0.0,1.4,16.7
1685244360,23.4,2.1,23.4,22.6,0.0,1.3,16.7
1685244480,23.4,1.5,23.4,22.6,0.0,1.4,16.7
1685244600,23.4,1.2,23.4,22.6,-0.0,1.3,16.7
1685244720,23.4,0.9,23.4,22.6,0.0,1.3,16.6
1685244840,23.4,0.8,23.4,22.6,-0.0,1.1,16.6
1685244960,23.4,0.7,23.4,22.6,0.0,1.1,16.6
1685245080,23.4,0.6,23.4,22.6,-0.0,1.1,16.6
1685245200,23.4,0.5,23.4,22.6,0.0,1.1,16.6
1685245320,23.4,0.5,23.4,22.6,-0.0,1.2,16.6
1685245440,23.4,0.5,23.4,22.6,0.0,1.1,16.6
1685245560,23.4,0.5,23.4,22.6,-0.0,1.3,16.6
1685245680,23.4,0.4,23.4,22.6,0.0,1.1,16.6
1685245800,23.4,0.4,23.4,22.6,0.0,1.2,16.6
1685245920,23.4,0.4,23.4,22.6,0.0,1.1,16.6
1685246040,23.4,0.4,23.4,22.6,0.0,1.1,16.6
1685246160,23.4,0.4,23.4,22.6,0.0,1.1,16.6
1685246280,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685246400,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685246520,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685246640,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685246760,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685246880,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685247000,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685247120,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685247240,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685247360,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685247480,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685247600,23.4,0.4,23.4,22.6,0.0,1.2,16.5
1685247720,23.4,0.4,23.4,22.6,0.0,1.2,16.5
1685247840,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685247960,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685248080,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685248200,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685248320,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685248440,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685248560,23.4,0.4,23.4,22.6,-0.0,1.1,16.5
1685248680,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685248800,23.4,0.3,23.4,22.6,-0.0,1.1,16.5
1685248920,23.4,0.4,23.4,22.6,0.0,1.1,16.5
1685249040,23.3,0.3,23.4,22.6,-0.0,1.1,16.5
1685249160,23.3,0.3,23.3,22.6,0.0,1.2,16.5
1685249280,23.3,0.3,23.4,22.6,0.0,1.1,16.5
1685249400,23.3,0.4,23.4,22.6,0.0,1.1,16.5
1685249520,23.3,0.3,23.3,22.6,0.0,1.3,16.5
1685249640,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685249760,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685249880,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685250000,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685250120,23.3,0.4,23.3,22.6,0.0,1.1,16.4
1685250240,23.3,0.3,23.3,22.6,0.0,1.2,16.4
1685250360,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685250480,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685250600,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685250720,23.3,0.3,23.3,22.6,-0.0,1.1,16.4
1685250840,23.3,0.3,23.3,22.6,0.0,1.2,16.4
1685250960,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251080,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251200,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251320,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251440,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251560,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251680,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251800,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685251920,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252040,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252160,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252280,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252400,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252520,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252640,23.2,0.3,23.3,22.6,0.0,1.2,16.4
1685252760,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685252880,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685253000,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685253120,23.3,0.3,23.3,22.6,0.0,1.1,16.4
1685253240,23.3,0.3,23.3,22.6,0.0,1.1,16.3
1685253360,23.2,0.3,23.3,22.6,0.0,1.1,16.3
1685253480,23.2,0.3,23.3,22.6,0.0,1.1,16.3
1685253600,23.2,0.3,23.3,22.6,0.0,1.1,16.3
1685253720,23.2,0.3,23.2,22.6,0.0,1.3,16.3
1685253840,23.2,0.3,23.2,22.6,0.0,1.1,16.3
1685253960,23.3,0.3,23.3,22.6,0.0,0.9,16.3
1685254080,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1685254200,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685254320,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685254440,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685254560,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685254680,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1685254800,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685254920,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1685255040,23.3,0.3,23.3,22.6,0.0,0.9,16.3
1685255160,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685255280,23.3,0.3,23.3,22.6,0.0,0.9,16.3
1685255400,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685255520,23.2,0.3,23.2,22.6,0.0,1.0,16.3
1685255640,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1685255760,23.3,0.3,23.3,22.6,0.0,0.9,16.3
1685255880,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685256000,23.3,0.3,23.3,22.6,0.0,0.8,16.3
1685256120,23.3,0.3,23.3,22.6,0.0,0.9,16.3
1685256240,23.3,0.3,23.3,22.6,-0.0,0.8,16.2
1685256360,23.3,0.3,23.3,22.6,-0.0,0.9,16.2
1685256480,23.2,0.3,23.3,22.6,-0.0,0.9,16.2
1685256600,23.3,0.3,23.3,22.6,0.0,0.8,16.2
1685256720,23.3,0.3,23.3,22.6,0.0,0.8,16.2
1685256840,23.3,0.3,23.3,22.6,0.0,0.8,16.2
1685256960,23.2,0.3,23.3,22.6,0.0,0.9,16.2
1685257080,23.2,0.3,23.3,22.6,0.0,0.8,16.2
1685257200,23.2,0.3,23.3,22.6,0.0,0.8,16.2
1685257320,23.2,0.3,23.3,22.6,0.0,0.8,16.2
1685257440,23.2,0.3,23.3,22.6,0.0,0.8,16.2
1685257560,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685257680,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685257800,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685257920,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685258040,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685258160,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685258280,23.2,0.3,23.2,22.6,-0.0,0.8,16.2
1685258400,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685258520,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685258640,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685258760,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685258880,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685259000,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685259120,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685259240,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685259360,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685259480,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685259600,23.2,0.3,23.2,22.6,0.0,1.0,16.2
1685259720,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685259840,23.2,0.3,23.2,22.6,0.0,0.8,16.2
1685259960,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685260080,23.2,0.3,23.2,22.6,0.0,0.9,16.2
1685260200,23.2,0.3,23.2,22.6,0.0,0.8,16.1
1685260320,23.2,0.3,23.2,22.6,0.0,0.8,16.1
1685260440,23.2,0.3,23.2,22.6,0.0,0.8,16.1
1685260560,23.2,0.3,23.2,22.6,0.0,0.8,16.1
1685260680,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685260800,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685260920,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261040,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261160,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261280,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261400,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261520,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685261640,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685261760,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685261880,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685262000,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685262120,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685262240,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685262360,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685262480,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685262600,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685262720,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685262840,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685262960,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263080,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263200,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263320,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685263440,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263560,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263680,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685263800,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685263920,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685264040,23.2,0.3,23.2,22.6,0.0,0.7,16.1
1685264160,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685264280,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685264400,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685264520,23.2,0.2,23.2,22.6,-0.0,0.7,16.1
1685264640,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685264760,23.2,0.2,23.2,22.6,0.0,0.7,16.1
1685264880,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265000,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265120,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265240,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265360,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265480,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265600,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265720,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685265840,23.2,0.2,23.2,22.6,-0.0,0.7,16.0
1685265960,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685266080,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685266200,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685266320,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685266440,23.2,0.2,23.2,22.6,-0.0,0.7,16.0
1685266560,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685266680,23.2,0.2,23.2,22.6,-0.0,0.7,16.0
1685266800,23.2,0.2,23.2,22.6,-0.0,0.7,16.0
1685266920,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685267040,23.2,0.2,23.2,22.6,0.0,0.7,16.0
1685267160,23.1,0.2,23.2,22.6,-0.0,0.7,16.0
1685267280,23.1,0.2,23.2,22.6,-0.0,0.7,16.0
1685267400,23.1,0.2,23.2,22.6,0.0,0.7,16.0
1685267520,23.1,0.3,23.2,22.6,0.0,0.7,16.0
1685267640,23.1,0.2,23.2,22.6,-0.0,0.7,16.0
1685267760,23.1,0.2,23.2,22.6,0.0,0.7,16.0
1685267880,23.1,0.3,23.2,22.6,0.0,0.7,16.0
1685268000,23.1,0.3,23.2,22.6,0.0,0.7,16.0
1685268120,23.1,0.2,23.1,22.6,-0.0,0.7,16.0
1685268240,23.1,0.2,23.1,22.6,0.0,0.7,16.0
1685268360,23.1,0.2,23.1,22.6,0.0,0.7,16.0
1685268480,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685268600,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685268720,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685268840,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685268960,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685269080,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685269200,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685269320,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685269440,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685269560,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685269680,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685269800,23.1,0.3,23.1,22.6,0.0,0.7,15.9
1685269920,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270040,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270160,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270280,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270400,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270520,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685270640,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270760,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685270880,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685271000,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685271120,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685271240,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685271360,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685271480,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685271600,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685271720,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685271840,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685271960,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685272080,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685272200,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685272320,23.1,0.3,23.1,22.6,0.0,0.7,15.9
1685272440,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685272560,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685272680,23.1,0.2,23.1,22.6,-0.0,0.7,15.9
1685272800,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685272920,23.1,0.2,23.1,22.6,0.0,0.7,15.9
1685273040,23.1,0.2,23.1,22.6,0.0,0.7,15.8
1685273160,23.1,0.2,23.1,22.6,0.0,0.7,15.8
1685273280,23.0,0.2,23.1,22.6,0.0,0.7,15.8
1685273400,23.0,0.3,23.1,22.6,0.0,0.7,15.8
1685273520,23.0,0.2,23.1,22.6,-0.0,0.7,15.8
1685273640,23.0,0.2,23.1,22.6,0.0,0.7,15.8
1685273760,23.0,0.2,23.1,22.6,0.0,0.7,15.8
1685273880,23.0,0.2,23.1,22.6,0.0,0.7,15.8
1685274000,23.0,0.2,23.1,22.6,0.0,0.7,15.8
1685274120,23.0,0.2,23.0,22.6,0.0,0.7,15.8
1685274240,23.0,0.2,23.0,22.6,0.0,0.7,15.8
1685274360,23.0,0.3,23.0,22.6,0.0,0.7,15.8
1685274480,23.0,0.3,23.0,22.6,-0.0,0.7,15.8
1685274600,23.0,0.3,23.0,22.6,0.0,0.7,15.8
1685274720,23.0,0.3,23.0,22.6,0.0,0.7,15.8
1685274840,23.0,0.3,23.0,22.6,0.0,0.7,15.8
1685274960,23.0,0.3,23.0,22.6,0.0,0.7,15.8
1685275080,23.0,0.4,23.0,22.6,0.0,0.7,15.8
1685275200,23.0,0.5,23.0,22.6,0.0,0.7,15.8
1685275320,23.0,0.6,23.0,22.6,0.0,0.7,15.8
1685275440,23.0,0.7,23.0,22.6,0.0,0.7,15.8
1685275560,23.0,1.0,23.0,22.6,0.0,0.7,15.8
1685275680,23.0,1.4,23.0,22.6,-0.0,0.7,15.8
1685275800,23.0,1.9,23.0,22.6,0.0,0.7,15.8
1685275920,23.0,2.9,23.0,22.6,0.0,0.7,15.8
1685276040,23.0,3.6,23.0,22.6,0.0,0.7,15.8
1685276160,23.0,5.6,23.0,22.6,-0.0,0.7,15.8
1685276280,23.0,8.7,23.0,22.6,0.0,0.7,15.8
1685276400,23.0,11.9,23.0,22.6,0.0,0.7,15.8
1685276520,23.0,14.8,23.0,22.6,0.0,0.7,15.8
1685276640,23.0,17.8,23.0,22.6,0.0,0.7,15.8
1685276760,23.0,21.0,23.0,22.6,-0.0,0.7,15.7
1685276880,23.0,23.2,23.0,22.6,0.0,0.7,15.7
1685277000,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277120,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277240,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277360,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277480,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277600,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277720,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277840,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685277960,23.0,23.3,23.0,22.6,0.0,0.7,15.7
1685278080,23.0,23.4,23.0,22.6,0.0,0.7,15.7
1685278200,23.0,25.4,23.0,22.6,0.0,0.7,15.7
1685278320,23.0,27.2,23.0,22.6,0.0,0.7,15.7
1685278440,23.0,27.7,23.0,22.6,0.0,0.7,15.7
1685278560,23.0,28.1,23.0,22.6,0.0,0.7,15.7
1685278680,23.0,28.4,23.0,22.6,0.0,0.7,15.7
1685278800,23.0,28.5,23.0,22.6,0.0,0.7,15.7
1685278920,23.0,28.7,23.0,22.6,0.0,0.7,15.7
1685279040,23.0,28.8,23.0,22.6,0.0,0.7,15.7
1685279160,23.0,28.8,23.0,22.6,0.0,0.7,15.7
1685279280,23.0,29.2,23.0,22.6,0.1,0.7,15.7
1685279400,23.0,29.3,23.0,22.6,0.1,0.7,15.7
1685279520,23.0,29.4,23.0,22.6,0.1,0.7,15.7
1685279640,23.0,29.2,23.0,22.6,0.1,0.7,15.7
1685279760,23.0,29.3,23.0,22.6,0.1,0.7,15.7
1685279880,23.0,29.3,23.0,22.6,0.1,0.7,15.7
1685280000,23.0,29.6,23.0,22.6,0.1,0.7,15.7
1685280120,23.0,29.7,23.0,22.6,0.1,0.7,15.7
1685280240,23.0,29.7,23.0,22.6,0.1,0.7,15.7
1685280360,23.0,29.7,23.0,22.6,0.1,0.7,15.7
1685280480,23.0,29.8,23.0,22.6,0.1,0.7,15.7
1685280600,23.0,30.0,23.0,22.6,0.1,0.7,15.7
1685280720,23.0,30.3,23.0,22.6,0.2,0.7,15.6
1685280840,23.0,30.4,23.0,22.6,0.2,0.7,15.6
1685280960,23.0,30.3,23.0,22.6,0.1,0.7,15.6
1685281080,23.0,30.4,23.0,22.6,0.2,0.7,15.6
1685281200,23.0,30.6,23.0,22.6,0.2,0.7,15.6
1685281320,23.0,30.6,23.0,22.6,0.2,0.7,15.6
1685281440,23.0,30.6,23.0,22.6,0.2,0.7,15.6
1685281560,23.0,30.5,23.0,22.6,0.2,0.7,15.6
1685281680,23.0,30.6,23.0,22.6,0.2,0.7,15.6
1685281800,23.0,30.8,23.0,22.6,0.2,0.7,15.6
1685281920,23.0,30.8,23.0,22.6,0.2,0.7,15.6
1685282040,23.0,30.8,23.0,22.6,0.2,0.7,15.6
1685282160,23.0,31.1,23.0,22.6,0.3,0.7,15.6
1685282280,23.1,31.2,23.0,22.6,0.3,0.7,15.6
1685282400,23.0,31.0,23.0,22.6,0.3,0.7,15.6
1685282520,23.0,31.0,23.0,22.6,0.3,0.7,15.6
1685282640,23.1,31.1,23.0,22.6,0.3,0.7,15.6
1685282760,23.1,31.2,23.1,22.6,0.3,0.7,15.6
1685282880,23.1,31.2,23.1,22.6,0.3,0.7,15.6
1685283000,23.1,25.8,23.1,22.6,0.4,0.7,15.6
1685283120,23.1,25.8,23.1,22.6,0.4,0.7,15.6
1685283240,23.1,25.8,23.1,22.6,0.4,0.7,15.6
1685283360,23.1,25.8,23.1,22.6,0.4,0.7,15.6
1685283480,23.1,25.8,23.1,22.6,0.4,0.7,15.6
1685283600,23.1,26.0,23.1,22.6,0.5,0.7,15.6
1685283720,23.2,26.2,23.2,22.6,0.7,0.7,15.6
1685283840,23.2,26.1,23.2,22.6,0.6,0.7,15.6
1685283960,23.2,26.2,23.2,22.6,0.7,0.7,15.6
1685284080,23.2,26.2,23.2,22.6,0.6,0.7,15.6
1685284200,23.2,26.2,23.2,22.6,0.5,0.7,15.6
1685284320,23.2,26.0,23.2,22.6,0.5,0.7,15.6
1685284440,23.2,26.0,23.2,22.6,0.5,0.7,15.6
1685284560,23.2,26.0,23.1,22.6,0.4,0.7,15.7
1685284680,23.1,25.8,23.1,22.6,0.4,0.7,15.7
1685284800,23.1,25.8,23.1,22.6,0.4,0.7,15.7
1685284920,23.1,25.8,23.1,22.6,0.5,0.7,15.7
1685285040,23.2,25.9,23.1,22.6,0.5,0.7,15.7
1685285160,23.1,25.9,23.1,22.6,0.5,0.7,15.7
1685285280,23.1,25.8,23.1,22.6,0.5,0.7,15.7
1685285400,23.1,25.9,23.1,22.6,0.4,0.7,15.7
1685285520,23.1,25.9,23.1,22.6,0.4,0.7,15.7
1685285640,23.2,25.8,23.2,22.6,0.6,0.7,15.6
1685285760,23.2,26.1,23.2,22.6,0.5,0.7,15.6
1685285880,23.2,26.1,23.2,22.6,0.5,0.7,15.7
1685286000,23.2,26.1,23.2,22.6,0.5,0.7,15.6
1685286120,23.2,26.1,23.2,22.6,0.6,0.7,15.6
1685286240,23.2,26.2,23.2,22.6,0.6,0.7,15.6
1685286360,23.2,26.1,23.2,22.6,0.6,0.7,15.6
1685286480,23.2,26.0,23.2,22.6,0.6,0.7,15.6
1685286600,23.2,26.0,23.2,22.6,0.5,0.7,15.6
1685286720,23.2,26.1,23.2,22.6,0.5,0.7,15.6
1685286840,23.2,26.2,23.2,22.6,0.8,0.7,15.6
1685286960,23.3,26.7,23.3,22.6,0.8,0.7,15.6
1685287080,23.3,26.5,23.3,22.6,0.8,0.7,15.6
1685287200,23.3,26.5,23.3,22.6,0.7,0.7,15.6
1685287320,23.3,26.6,23.3,22.6,0.6,0.7,15.6
1685287440,23.3,26.5,23.3,22.6,0.7,0.7,15.6
1685287560,23.4,26.8,23.3,22.6,0.9,0.7,15.6
1685287680,23.4,26.6,23.4,22.6,1.0,0.7,15.6
1685287800,23.4,26.7,23.4,22.6,1.0,0.7,15.6
1685287920,23.5,27.1,23.5,22.6,0.9,0.7,15.6
1685288040,23.4,27.0,23.4,22.6,0.7,0.7,15.6
1685288160,23.4,26.6,23.4,22.6,0.7,0.7,15.6
1685288280,23.4,26.6,23.4,22.6,0.8,0.7,15.6
1685288400,23.4,26.7,23.4,22.6,0.7,0.7,15.6
1685288520,23.4,26.5,23.4,22.6,0.7,0.7,15.6
1685288640,23.5,26.7,23.5,22.6,0.9,0.7,15.6
1685288760,23.5,26.6,23.5,22.6,0.8,0.7,15.6
1685288880,23.5,26.7,23.5,22.6,1.0,0.7,15.6
1685289000,23.6,27.2,23.6,22.6,1.3,0.7,15.6
1685289120,23.7,27.1,23.7,22.6,1.4,0.7,15.6
1685289240,23.7,27.4,23.7,22.6,1.2,0.7,15.6
1685289360,23.6,27.1,23.6,22.6,0.9,0.7,15.6
1685289480,23.7,27.1,23.7,22.6,1.3,0.7,15.7
1685289600,23.8,27.2,23.8,22.6,1.4,0.7,15.7
1685289720,23.8,38.8,23.7,22.6,1.1,0.7,15.7
1685289840,23.8,38.7,23.7,22.6,1.1,0.7,15.7
1685289960,23.8,27.2,23.8,22.6,1.2,0.7,15.7
1685290080,23.7,27.2,23.7,22.6,1.2,0.8,15.7
1685290200,23.7,27.1,23.7,22.6,1.1,1.1,15.7
1685290320,23.7,27.1,23.7,22.6,1.2,0.9,15.7
1685290440,23.8,27.1,23.7,22.6,1.4,1.0,15.7
1685290560,23.8,27.1,23.8,22.6,1.4,1.0,15.7
1685290680,23.8,38.9,23.8,22.6,1.4,0.9,15.7
1685290800,23.8,39.0,23.8,22.6,1.4,0.9,15.7
1685290920,23.9,37.8,23.8,22.6,1.4,0.8,15.7
1685291040,23.8,37.8,23.8,22.6,1.1,1.0,15.7
1685291160,23.8,38.0,23.8,22.6,1.0,0.9,15.7
1685291280,23.8,38.5,23.7,22.6,1.0,1.0,15.7
1685291400,23.7,38.5,23.7,22.6,1.1,1.0,15.7
1685291520,23.8,37.8,23.8,22.6,1.4,0.8,15.7
1685291640,23.8,38.7,23.8,22.6,1.0,0.8,15.7
1685291760,23.7,38.7,23.7,22.6,0.8,0.9,15.7
1685291880,23.7,38.2,23.7,22.6,0.9,1.0,15.7
1685292000,23.8,27.3,23.8,22.6,1.2,1.0,15.7
1685292120,23.7,38.2,23.7,22.6,1.0,1.0,15.7
1685292240,23.7,37.4,23.7,22.6,1.0,1.0,15.7
1685292360,23.7,27.0,23.7,22.6,1.0,1.0,15.7
1685292480,23.7,26.9,23.7,22.6,1.0,1.0,15.7
1685292600,23.8,27.2,23.7,22.6,1.0,0.8,15.7
1685292720,23.7,27.2,23.7,22.6,1.1,1.0,15.7
1685292840,23.7,27.2,23.7,22.6,0.9,1.0,15.7
1685292960,23.8,27.0,23.7,22.6,1.1,0.9,15.7
1685293080,23.9,27.3,23.8,22.6,1.6,0.9,15.7
1685293200,23.9,38.8,23.8,22.6,1.4,1.0,15.8
1685293320,23.9,38.8,23.9,22.6,1.3,0.9,15.8
1685293440,24.0,38.1,23.9,22.6,1.7,1.0,15.8
1685293560,23.9,38.8,23.9,22.6,1.6,1.1,15.8
1685293680,24.0,38.8,24.0,22.6,2.3,1.3,15.8
1685293800,24.1,37.7,24.1,22.6,2.3,1.4,15.8
1685293920,24.1,39.3,24.1,22.6,2.2,1.5,15.8
1685294040,24.2,39.3,24.2,22.6,2.7,1.6,15.8
1685294160,24.2,38.6,24.2,22.6,2.9,1.8,15.8
1685294280,24.3,39.0,24.3,22.6,3.3,1.9,15.8
1685294400,24.2,39.0,24.2,22.6,2.9,2.1,15.8
1685294520,24.2,37.7,24.1,22.6,2.4,2.1,15.8
1685294640,24.1,37.7,24.0,22.6,2.1,1.9,15.8
1685294760,24.0,38.3,24.0,22.6,1.6,2.1,15.8
1685294880,23.9,38.1,23.9,22.6,1.7,2.2,15.8
1685295000,23.9,38.1,23.9,22.6,1.9,2.1,15.8
1685295120,23.9,39.1,23.8,22.6,1.7,2.1,15.8
1685295240,23.8,38.0,23.8,22.6,1.5,2.2,15.8
1685295360,23.7,38.0,23.7,22.6,1.6,2.5,15.8
1685295480,23.7,38.7,23.7,22.6,1.6,2.0,15.9
1685295600,23.7,38.4,23.7,22.6,1.7,2.0,15.9
1685295720,23.7,38.4,23.7,22.6,1.9,2.2,15.9
1685295840,23.8,38.6,23.8,22.6,2.4,2.0,15.9
1685295960,24.0,38.0,24.0,22.6,3.0,2.0,15.9
1685296080,24.1,38.0,24.1,22.6,3.1,2.1,15.9
1685296200,24.1,38.9,24.1,22.6,2.7,2.0,15.9
1685296320,24.3,39.4,24.3,22.6,3.4,1.9,15.9
1685296440,24.3,39.4,24.3,22.6,3.1,1.9,15.9
1685296560,24.1,38.9,24.1,22.6,2.2,2.2,15.9
1685296680,24.0,38.1,24.0,22.6,1.7,2.0,15.9
1685296800,24.1,38.1,24.0,22.6,2.3,2.0,15.9
1685296920,24.2,38.1,24.2,22.6,2.9,2.1,15.9
1685297040,24.4,39.4,24.3,22.6,3.2,2.0,15.9
1685297160,24.2,39.4,24.2,22.6,2.0,1.9,15.9
1685297280,24.2,38.7,24.2,22.6,2.4,1.9,16.0
1685297400,24.3,38.1,24.3,22.6,3.1,1.9,15.9
1685297520,24.4,38.1,24.4,22.6,3.4,2.2,15.9
1685297640,24.3,38.9,24.2,22.6,3.4,3.2,16.0
1685297760,24.1,38.3,24.1,22.6,2.7,3.2,16.0
1685297880,24.0,38.3,24.0,22.6,2.6,3.3,16.0
1685298000,24.1,38.2,24.1,22.6,3.4,3.2,16.0
1685298120,24.2,39.1,24.2,22.6,3.9,3.2,16.0
1685298240,24.6,39.1,24.5,22.6,5.4,3.1,16.0
1685298360,24.8,37.7,24.8,22.6,6.7,3.8,16.0
1685298480,24.8,39.2,24.8,22.6,6.5,4.2,16.0
1685298600,24.8,39.2,24.7,22.6,6.1,4.2,16.0
1685298720,24.6,37.6,24.6,22.6,5.4,4.3,16.0
1685298840,24.5,36.0,24.5,22.6,4.6,4.3,16.1
1685298960,24.4,36.0,24.4,22.6,4.8,4.4,16.1
1685299080,24.5,35.5,24.4,22.6,4.9,4.3,16.1
1685299200,24.4,38.7,24.3,22.6,4.4,4.3,16.2
1685299320,24.3,38.8,24.2,22.6,4.1,4.4,16.2
1685299440,24.2,38.5,24.2,22.6,4.0,4.4,16.2
1685299560,24.2,38.5,24.2,22.6,4.0,4.4,16.3
1685299680,24.1,38.5,24.0,22.6,3.5,4.4,16.3
1685299800,24.0,37.8,24.0,22.6,3.4,4.4,16.3
1685299920,24.0,37.8,23.9,22.6,3.6,4.6,16.3
1685300040,23.8,38.7,23.8,22.6,3.0,4.5,16.4
1685300160,23.9,37.1,23.9,22.6,2.5,3.2,16.4
1685300280,23.9,37.1,23.9,22.6,2.5,3.2,16.4
1685300400,23.9,37.6,23.8,22.6,2.5,3.2,16.5
1685300520,24.0,38.6,24.0,22.6,2.9,3.0,16.5
1685300640,24.0,38.6,23.9,22.6,2.3,2.6,16.5
1685300760,24.0,38.8,24.0,22.6,2.7,2.7,16.5
1685300880,23.9,36.6,23.9,22.6,2.0,2.8,16.5
1685301000,23.8,36.6,23.8,22.6,1.6,2.0,16.5
1685301120,23.9,38.2,23.9,22.6,1.9,2.1,16.5
1685301240,24.0,37.1,24.0,22.6,2.5,2.0,16.5
1685301360,24.1,37.1,24.1,22.6,2.6,2.0,16.5
1685301480,24.1,37.9,24.1,22.6,2.2,2.0,16.6
1685301600,24.0,38.5,24.0,22.6,1.8,2.0,16.5
1685301720,24.0,38.5,24.0,22.6,2.1,2.1,16.5
1685301840,24.0,38.7,24.0,22.6,2.2,2.1,16.5
1685301960,24.1,39.1,24.0,22.6,2.2,2.0,16.5
1685302080,24.1,39.1,24.1,22.6,2.3,2.1,16.5
1685302200,24.1,38.9,24.0,22.6,2.1,2.0,16.5
1685302320,24.1,36.5,24.1,22.6,2.3,2.0,16.5
1685302440,24.2,38.0,24.2,22.6,2.6,2.0,16.5
1685302560,24.2,37.2,24.2,22.6,2.5,2.0,16.5
1685302680,24.2,37.2,24.2,22.6,2.3,2.0,16.5
1685302800,24.2,36.9,24.2,22.6,2.5,2.0,16.5
1685302920,24.3,38.4,24.3,22.6,2.7,2.0,16.5
1685303040,24.3,38.4,24.3,22.6,2.6,2.0,16.5
1685303160,24.3,37.2,24.3,22.6,2.4,2.0,16.5
1685303280,24.3,37.6,24.2,22.6,2.4,2.0,16.5
1685303400,24.3,37.6,24.3,22.6,2.4,1.9,16.5
1685303520,24.3,37.6,24.3,22.6,2.6,2.0,16.5
1685303640,24.4,38.1,24.3,22.6,2.7,2.0,16.5
1685303760,24.4,38.1,24.4,22.6,2.6,1.9,16.5
1685303880,24.4,38.0,24.4,22.6,2.7,2.0,16.5
1685304000,24.4,38.0,24.3,22.6,2.9,2.5,16.5
1685304120,24.3,38.4,24.3,22.6,3.1,3.1,16.5
1685304240,24.3,38.2,24.3,22.6,3.3,3.1,16.5
1685304360,24.3,38.2,24.3,22.6,3.5,3.2,16.5
1685304480,24.4,39.2,24.3,22.6,3.6,3.1,16.5
1685304600,24.4,38.7,24.4,22.6,3.6,3.1,16.5
1685304720,24.4,38.7,24.3,22.6,3.6,3.1,16.5
1685304840,24.3,38.7,24.3,22.6,3.4,3.1,16.5
1685304960,24.3,39.1,24.3,22.6,3.4,3.2,16.5
1685305080,24.4,39.1,24.3,22.6,3.5,3.2,16.5
1685305200,24.4,38.6,24.4,22.6,3.9,3.1,16.5
1685305320,24.5,38.8,24.5,22.6,4.0,3.1,16.5
1685305440,24.5,38.8,24.5,22.6,3.8,3.1,16.5
1685305560,24.4,39.2,24.4,22.6,3.5,3.1,16.6
1685305680,24.3,37.5,24.3,22.6,3.2,3.2,16.6
1685305800,24.3,37.5,24.3,22.6,3.1,3.1,16.6
1685305920,24.3,38.6,24.3,22.6,3.3,3.1,16.6
1685306040,24.3,38.6,24.3,22.6,3.2,3.1,16.6
1685306160,24.4,38.6,24.4,22.6,3.1,2.5,16.6
1685306280,24.3,38.2,24.3,22.6,2.8,2.6,16.7
1685306400,24.3,37.8,24.3,22.6,2.5,2.6,16.7
1685306520,24.3,37.8,24.2,22.6,2.5,2.5,16.7
1685306640,24.2,37.1,24.2,22.6,2.4,2.5,16.7
1685306760,24.1,37.4,24.1,22.6,2.4,3.1,16.7
1685306880,24.0,37.4,24.0,22.6,2.3,3.2,16.7
1685307000,24.0,36.6,24.0,22.6,2.3,3.2,16.8
1685307120,24.0,36.6,23.9,22.6,2.3,3.2,16.8
1685307240,24.0,36.6,24.0,22.6,2.1,2.5,16.8
1685307360,24.0,37.8,23.9,22.6,2.0,2.6,16.8
1685307480,23.9,38.3,23.9,22.6,1.9,2.6,16.8
1685307600,23.9,38.3,23.8,22.6,1.8,2.6,16.8
1685307720,23.7,38.0,23.7,22.6,1.7,3.3,16.8
1685307840,23.8,38.8,23.8,22.6,1.6,2.1,16.8
1685307960,23.8,38.8,23.8,22.6,1.6,2.0,16.8
1685308080,23.8,37.5,23.8,22.6,1.5,2.0,16.8
1685308200,23.8,38.7,23.8,22.6,1.5,2.0,16.8
1685308320,23.8,38.7,23.8,22.6,1.5,2.0,16.7
1685308440,23.8,37.8,23.8,22.6,1.5,2.0,16.7
1685308560,23.8,38.1,23.8,22.6,1.5,2.0,16.7
1685308680,23.8,38.1,23.8,22.6,1.5,2.0,16.7
1685308800,23.8,38.7,23.7,22.6,1.4,2.0,16.7
1685308920,23.7,37.8,23.7,22.6,1.5,2.1,16.7
1685309040,23.7,37.8,23.7,22.6,1.5,2.0,16.7
1685309160,23.7,38.0,23.7,22.6,1.4,2.0,16.7
1685309280,23.7,37.7,23.7,22.6,1.4,2.1,16.7
1685309400,23.6,37.7,23.6,22.6,1.4,2.2,16.7
1685309520,23.6,38.3,23.6,22.6,1.4,2.0,16.7
1685309640,23.6,38.6,23.6,22.6,1.4,2.1,16.6
1685309760,23.7,38.6,23.6,22.6,1.3,1.7,16.6
1685309880,23.7,38.0,23.7,22.6,1.4,1.7,16.6
1685310000,23.7,38.4,23.7,22.6,1.4,1.7,16.6
1685310120,23.7,38.4,23.7,22.6,1.5,1.7,16.6
1685310240,23.7,38.4,23.7,22.6,1.5,1.7,16.6
1685310360,23.7,38.4,23.7,22.6,1.5,1.7,16.6
1685310480,23.7,38.4,23.7,22.6,1.5,1.7,16.6
1685310600,23.7,38.4,23.7,22.6,1.5,1.7,16.5
1685310720,23.7,37.9,23.7,22.6,1.6,1.8,16.5
1685310840,23.7,37.9,23.7,22.6,1.6,1.8,16.5
1685310960,23.8,38.3,23.7,22.6,1.6,1.7,16.5
1685311080,23.7,37.6,23.7,22.6,1.6,1.7,16.5
1685311200,23.7,37.6,23.7,22.6,1.6,1.7,16.5
1685311320,23.7,38.5,23.7,22.6,1.5,1.7,16.5
1685311440,23.7,38.5,23.7,22.6,1.5,1.7,16.5
1685311560,23.7,38.5,23.7,22.6,1.5,1.7,16.5
1685311680,23.7,37.8,23.7,22.6,1.5,1.7,16.5
1685311800,23.7,38.4,23.7,22.6,1.5,1.7,16.5
1685311920,23.7,38.4,23.7,22.6,1.5,1.7,16.5
1685312040,23.7,38.5,23.7,22.6,1.6,1.7,16.5
1685312160,23.7,37.9,23.7,22.6,1.6,1.7,16.5
1685312280,23.8,38.0,23.7,22.6,1.7,1.7,16.5
1685312400,23.8,38.9,23.7,22.6,1.7,1.7,16.5
1685312520,23.8,37.8,23.8,22.6,1.7,1.7,16.5
1685312640,23.8,37.8,23.8,22.6,1.7,1.7,16.5
1685312760,23.8,38.4,23.8,22.6,1.7,1.8,16.4
1685312880,23.8,38.6,23.8,22.6,1.7,1.7,16.4
1685313000,23.8,38.6,23.8,22.6,1.7,1.7,16.4
1685313120,23.8,38.7,23.8,22.6,1.7,1.7,16.4
1685313240,23.8,38.7,23.8,22.6,1.7,1.7,16.4
1685313360,23.8,38.7,23.8,22.6,1.8,1.7,16.4
1685313480,23.9,38.1,23.8,22.6,1.8,1.7,16.4
1685313600,23.9,38.1,23.8,22.6,1.8,1.7,16.4
1685313720,23.9,38.1,23.8,22.6,1.8,1.7,16.4
1685313840,23.9,37.6,23.9,22.6,1.8,1.7,16.4
1685313960,23.9,37.6,23.9,22.6,1.8,1.7,16.4
1685314080,23.9,38.1,23.9,22.6,1.8,1.7,16.4
1685314200,23.9,38.7,23.9,22.6,1.7,1.7,16.4
1685314320,23.9,38.7,23.8,22.6,1.6,1.7,16.4
1685314440,23.8,38.5,23.8,22.6,1.6,1.7,16.4
1685314560,23.8,38.2,23.8,22.6,1.6,1.7,16.4
1685314680,23.8,38.2,23.8,22.6,1.5,1.8,16.4
1685314800,23.8,38.4,23.8,22.6,1.5,1.7,16.4
1685314920,23.8,37.8,23.8,22.6,1.6,1.7,16.4
1685315040,23.8,37.8,23.8,22.6,1.5,1.7,16.5
1685315160,23.8,38.1,23.7,22.6,1.4,1.7,16.4
1685315280,23.8,38.3,23.7,22.6,1.4,1.7,16.5
1685315400,23.7,38.3,23.7,22.6,1.5,1.7,16.5
1685315520,23.7,38.1,23.7,22.6,1.4,1.7,16.5
1685315640,23.7,38.3,23.7,22.6,1.3,1.7,16.4
1685315760,23.7,38.3,23.6,22.6,1.3,1.7,16.4
1685315880,23.6,37.2,23.6,22.6,1.3,1.7,16.4
1685316000,23.6,37.8,23.6,22.6,1.2,1.7,16.4
1685316120,23.6,37.8,23.6,22.6,1.2,1.8,16.4
1685316240,23.6,38.1,23.6,22.6,1.3,1.8,16.4
1685316360,23.6,37.5,23.6,22.6,1.3,1.7,16.4
1685316480,23.6,37.5,23.5,22.6,1.2,1.7,16.4
1685316600,23.5,38.1,23.5,22.6,1.2,1.7,16.4
1685316720,23.6,38.1,23.6,22.6,1.2,1.4,16.4
1685316840,23.6,38.1,23.6,22.6,1.2,1.4,16.4
1685316960,23.6,37.8,23.6,22.6,1.1,1.4,16.4
1685317080,23.6,37.7,23.5,22.6,1.1,1.4,16.4
1685317200,23.5,37.7,23.5,22.6,1.1,1.4,16.4
1685317320,23.5,37.4,23.5,22.6,1.1,1.4,16.4
1685317440,23.5,38.0,23.5,22.6,1.1,1.4,16.4
1685317560,23.5,38.0,23.5,22.6,1.1,1.4,16.4
1685317680,23.5,37.4,23.5,22.6,1.1,1.4,16.4
1685317800,23.5,37.4,23.5,22.6,1.1,1.5,16.4
1685317920,23.5,37.4,23.5,22.6,1.0,1.4,16.4
1685318040,23.5,37.9,23.5,22.6,1.0,1.4,16.4
1685318160,23.5,37.9,23.5,22.6,1.0,1.4,16.4
1685318280,23.5,37.9,23.5,22.6,1.0,1.4,16.4
1685318400,23.5,37.6,23.4,22.6,1.0,1.4,16.4
1685318520,23.5,38.2,23.4,22.6,1.0,1.6,16.4
1685318640,23.5,38.2,23.4,22.6,1.0,1.4,16.3
1685318760,23.4,37.6,23.4,22.6,1.0,1.4,16.3
1685318880,23.4,26.8,23.4,22.6,0.9,1.4,16.3
1685319000,23.4,26.8,23.4,22.6,0.9,1.4,16.3
1685319120,23.4,26.8,23.4,22.6,0.9,1.4,16.3
1685319240,23.4,26.8,23.4,22.6,0.9,1.4,16.3
1685319360,23.3,26.6,23.3,22.6,0.8,1.4,16.3
1685319480,23.4,26.8,23.4,22.6,0.8,1.1,16.3
1685319600,23.4,26.4,23.4,22.6,0.8,1.1,16.3
1685319720,23.4,26.7,23.4,22.6,0.9,1.1,16.3
1685319840,23.4,26.7,23.4,22.6,0.9,1.1,16.3
1685319960,23.4,26.8,23.4,22.6,0.8,1.2,16.3
1685320080,23.4,26.8,23.4,22.6,0.8,1.2,16.3
1685320200,23.4,26.7,23.4,22.6,0.7,1.1,16.3
1685320320,23.4,26.5,23.4,22.6,0.8,1.1,16.3
1685320440,23.4,26.5,23.4,22.6,0.8,1.1,16.3
1685320560,23.4,26.5,23.3,22.6,0.8,1.2,16.3
1685320680,23.4,26.5,23.4,22.6,0.8,1.2,16.2
1685320800,23.4,26.5,23.4,22.6,0.8,1.1,16.2
1685320920,23.4,26.4,23.4,22.6,0.8,1.2,16.2
1685321040,23.4,26.5,23.3,22.6,0.8,1.1,16.2
1685321160,23.4,26.5,23.3,22.6,0.8,1.1,16.2
1685321280,23.3,26.5,23.3,22.6,0.8,1.1,16.2
