Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685321400,23.3,26.5,23.3,22.6,0.8,1.1,16.2
1685321520,23.3,26.5,23.3,22.6,0.8,1.3,16.2
1685321640,23.3,26.5,23.3,22.6,0.8,1.2,16.2
1685321760,23.3,26.5,23.3,22.6,0.8,1.2,16.2
1685321880,23.3,26.5,23.3,22.6,0.8,1.1,16.2
1685322000,23.3,26.4,23.3,22.6,0.8,1.1,16.2
1685322120,23.3,26.4,23.3,22.6,0.7,1.1,16.2
1685322240,23.3,26.4,23.3,22.6,0.7,1.3,16.2
1685322360,23.3,26.5,23.3,22.6,0.7,1.1,16.2
1685322480,23.3,26.4,23.3,22.6,0.7,1.1,16.2
1685322600,23.3,26.4,23.3,22.6,0.7,1.1,16.2
1685322720,23.2,26.3,23.2,22.6,0.7,1.2,16.2
1685322840,23.2,26.4,23.2,22.6,0.7,1.2,16.2
1685322960,23.3,26.4,23.3,22.6,0.6,0.9,16.2
1685323080,23.3,26.4,23.3,22.6,0.6,0.8,16.2
1685323200,23.3,26.4,23.3,22.6,0.6,0.8,16.2
1685323320,23.3,26.2,23.3,22.6,0.6,1.0,16.2
1685323440,23.3,26.3,23.3,22.6,0.6,0.8,16.2
1685323560,23.3,26.3,23.3,22.6,0.6,0.8,16.2
1685323680,23.3,26.3,23.3,22.6,0.6,0.8,16.2
1685323800,23.3,26.3,23.3,22.6,0.6,0.9,16.2
1685323920,23.3,26.3,23.3,22.6,0.6,0.8,16.2
1685324040,23.3,26.3,23.3,22.6,0.5,0.9,16.2
1685324160,23.3,26.0,23.3,22.6,0.5,0.8,16.2
1685324280,23.3,26.0,23.2,22.6,0.5,0.8,16.2
1685324400,23.2,25.9,23.2,22.6,0.5,0.8,16.1
1685324520,23.2,26.1,23.2,22.6,0.5,0.8,16.1
1685324640,23.2,26.1,23.2,22.6,0.5,0.8,16.1
1685324760,23.2,25.9,23.2,22.6,0.4,0.9,16.1
1685324880,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1685325000,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1685325120,23.2,25.9,23.2,22.6,0.4,0.8,16.1
1685325240,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1685325360,23.2,25.8,23.2,22.6,0.4,0.9,16.1
1685325480,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1685325600,23.2,25.5,23.1,22.6,0.3,0.8,16.1
1685325720,23.2,25.4,23.2,22.6,0.3,0.7,16.1
1685325840,23.2,30.5,23.1,22.6,0.2,0.7,16.1
1685325960,23.1,30.3,23.1,22.6,0.2,0.7,16.1
1685326080,23.1,30.3,23.1,22.6,0.2,0.7,16.1
1685326200,23.1,30.2,23.1,22.6,0.2,0.7,16.1
1685326320,23.1,30.2,23.1,22.6,0.2,0.7,16.1
1685326440,23.1,30.0,23.1,22.6,0.1,0.7,16.1
1685326560,23.1,29.9,23.1,22.6,0.1,0.7,16.1
1685326680,23.1,29.8,23.1,22.6,0.1,0.7,16.0
1685326800,23.1,29.7,23.1,22.6,0.1,0.7,16.0
1685326920,23.1,29.6,23.1,22.6,0.1,0.7,16.0
1685327040,23.1,29.4,23.1,22.6,0.1,0.7,16.0
1685327160,23.1,29.3,23.1,22.6,0.1,0.7,16.0
1685327280,23.1,29.2,23.0,22.6,0.1,0.7,16.0
1685327400,23.0,28.9,23.0,22.6,0.1,0.7,16.0
1685327520,23.0,28.7,23.0,22.6,0.1,0.7,16.0
1685327640,23.0,28.5,23.0,22.6,0.0,0.7,16.0
1685327760,23.0,28.4,23.0,22.6,0.0,0.7,16.0
1685327880,23.0,28.2,23.0,22.6,0.0,0.7,16.0
1685328000,23.0,27.9,23.0,22.6,0.0,0.7,16.0
1685328120,23.0,27.7,23.0,22.6,0.0,0.7,16.0
1685328240,23.0,27.4,23.0,22.6,0.0,0.7,16.0
1685328360,23.0,27.1,23.0,22.6,0.0,0.7,16.0
1685328480,23.0,26.7,23.0,22.6,0.0,0.7,16.0
1685328600,23.0,25.4,23.0,22.6,0.0,0.7,15.9
1685328720,23.0,23.3,23.0,22.6,0.0,0.7,15.9
1685328840,23.0,23.3,23.0,22.6,0.0,0.7,15.9
1685328960,23.0,23.3,23.0,22.6,0.0,0.7,15.9
1685329080,23.0,23.3,23.0,22.6,0.0,0.7,15.9
1685329200,23.0,23.3,23.0,22.6,0.0,0.7,15.9
1685329320,23.0,23.3,23.0,22.6,-0.0,0.7,15.9
1685329440,23.0,23.2,22.9,22.6,-0.0,0.7,15.9
1685329560,22.9,23.2,22.9,22.6,-0.0,0.7,15.9
1685329680,23.0,20.5,23.0,22.6,0.0,0.7,15.9
1685329800,22.9,17.5,22.9,22.6,0.0,0.7,15.9
1685329920,22.9,13.9,22.9,22.6,0.0,0.7,15.9
1685330040,22.9,10.8,22.9,22.6,0.0,0.7,15.9
1685330160,22.9,8.2,22.9,22.6,-0.0,0.7,15.9
1685330280,22.9,6.1,22.9,22.6,0.0,0.7,15.9
1685330400,22.9,4.2,22.9,22.6,0.0,0.7,15.9
1685330520,22.9,3.0,22.9,22.6,0.0,0.7,15.8
1685330640,22.9,2.2,22.9,22.6,0.0,0.7,15.8
1685330760,22.9,1.6,22.9,22.6,0.0,0.7,15.8
1685330880,22.9,1.2,22.9,22.6,0.0,0.7,15.8
1685331000,22.9,0.9,22.9,22.6,0.0,0.7,15.8
1685331120,22.9,0.8,22.9,22.6,0.0,0.7,15.8
1685331240,22.9,0.6,22.9,22.6,0.0,0.7,15.8
1685331360,22.9,0.5,22.9,22.6,0.0,0.7,15.8
1685331480,22.9,0.5,22.9,22.6,0.0,0.7,15.8
1685331600,22.9,0.4,22.9,22.6,0.0,0.7,15.8
1685331720,22.9,0.4,22.9,22.6,0.0,0.7,15.8
1685331840,22.9,0.3,22.9,22.6,-0.0,0.7,15.8
1685331960,22.9,0.3,22.9,22.6,0.0,0.7,15.8
1685332080,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332200,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332320,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332440,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332560,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332680,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332800,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685332920,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333040,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333160,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333280,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333400,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333520,22.9,0.3,22.9,22.6,-0.0,0.7,15.7
1685333640,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685333760,22.9,0.3,22.9,22.6,-0.0,0.7,15.7
1685333880,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334000,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334120,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334240,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334360,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334480,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334600,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334720,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334840,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685334960,22.9,0.3,22.9,22.6,0.0,0.7,15.7
1685335080,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335200,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335320,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335440,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335560,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335685,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335800,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685335920,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336040,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336160,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336280,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685336400,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336520,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336640,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685336760,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685336880,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337000,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337120,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337240,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337360,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337480,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337600,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337720,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685337840,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685337960,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338080,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338200,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338320,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338440,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338560,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685338680,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685338800,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685338920,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339040,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339160,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339280,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339400,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339520,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339640,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685339760,22.9,0.3,22.9,22.6,-0.0,0.7,15.6
1685339880,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340000,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340120,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340240,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340360,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340480,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685340600,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685340720,22.9,0.3,22.9,22.6,0.0,0.7,15.6
1685340840,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685340960,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685341080,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685341200,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685341320,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685341440,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685341560,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685341680,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685341800,22.8,0.3,22.9,22.6,-0.0,0.7,15.6
1685341920,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685342040,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685342160,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685342280,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685342400,22.8,0.3,22.9,22.6,0.0,0.7,15.6
1685342520,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685342640,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685342760,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685342880,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685343000,22.8,0.3,22.9,22.6,-0.0,0.7,15.5
1685343120,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685343240,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685343360,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685343480,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685343600,22.8,0.3,22.9,22.6,-0.0,0.7,15.5
1685343720,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685343840,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685343960,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685344080,22.8,0.3,22.9,22.6,0.0,0.7,15.5
1685344200,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685344320,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685344440,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685344560,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685344680,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685344800,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685344920,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685345040,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685345160,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685345280,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685345400,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685345520,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685345640,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685345760,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685345880,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685346000,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685346120,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685346240,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685346360,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685346480,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685346600,22.8,0.3,22.8,22.6,-0.0,0.7,15.5
1685346720,22.8,0.3,22.8,22.6,0.0,0.7,15.5
1685346840,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685346960,22.8,0.3,22.8,22.6,-0.0,0.7,15.4
1685347080,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685347200,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685347320,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685347440,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685347560,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685347680,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685347800,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685347920,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685348040,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685348160,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685348280,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685348400,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685348520,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685348640,22.8,0.3,22.8,22.6,0.0,0.7,15.4
1685348760,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685348880,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349000,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349120,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349240,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685349360,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685349480,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349600,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349720,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685349840,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685349960,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685350080,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350200,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350320,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350440,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685350680,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350800,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685350920,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685351040,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685351160,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685351280,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685351400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685351520,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685351640,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685351760,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685351880,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352000,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352120,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352240,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685352480,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352600,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352720,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685352840,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685352960,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353080,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353200,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1685353320,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353440,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353560,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353680,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353800,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685353920,22.8,0.2,22.8,22.6,0.0,0.7,15.4
1685354040,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354160,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354280,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354400,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354520,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354640,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354760,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685354880,22.8,0.2,22.8,22.6,-0.0,0.7,15.3
1685355000,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355120,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355240,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355360,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355480,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355600,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355720,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355840,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685355960,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356080,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356200,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356320,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356440,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356560,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356680,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356800,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685356920,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357040,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357160,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357280,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357400,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357520,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357640,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357760,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685357880,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358000,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358120,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358240,22.8,0.2,22.8,22.6,-0.0,0.7,15.3
1685358360,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358480,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358600,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358720,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358840,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685358960,22.8,0.2,22.8,22.6,0.0,0.7,15.3
1685359080,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359200,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359320,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359440,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359560,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359680,22.8,0.2,22.8,22.6,0.0,0.7,15.2
1685359800,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685359920,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685360040,22.8,0.2,22.8,22.6,0.0,0.7,15.2
1685360160,22.8,0.2,22.8,22.6,0.0,0.7,15.2
1685360280,22.8,0.2,22.8,22.6,0.0,0.7,15.2
1685360400,22.8,0.3,22.8,22.6,0.0,0.7,15.2
1685360520,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685360640,22.8,0.3,22.8,22.6,0.0,0.7,15.2
1685360760,22.8,0.2,22.8,22.6,-0.0,0.7,15.2
1685360880,22.8,0.3,22.8,22.6,-0.0,0.7,15.2
1685361000,22.8,0.3,22.8,22.6,0.0,0.7,15.2
1685361120,22.8,0.3,22.8,22.6,-0.0,0.7,15.2
1685361240,22.8,0.3,22.8,22.6,0.0,0.7,15.2
1685361360,22.8,0.3,22.8,22.6,-0.0,0.7,15.2
1685361480,22.8,0.4,22.8,22.6,0.0,0.7,15.2
1685361600,22.8,0.5,22.8,22.6,0.0,0.7,15.2
1685361720,22.8,0.6,22.8,22.6,-0.0,0.7,15.2
1685361840,22.8,0.8,22.8,22.6,-0.0,0.7,15.2
1685361960,22.8,1.1,22.8,22.6,0.0,0.7,15.2
1685362080,22.8,1.4,22.8,22.6,0.0,0.7,15.2
1685362200,22.8,2.0,22.8,22.6,0.0,0.7,15.2
1685362320,22.8,2.9,22.8,22.6,0.0,0.7,15.2
1685362440,22.8,4.3,22.8,22.6,-0.0,0.7,15.2
1685362560,22.8,6.2,22.8,22.6,-0.0,0.7,15.2
1685362680,22.8,9.1,22.8,22.6,-0.0,0.7,15.2
1685362800,22.8,12.8,22.8,22.6,0.0,0.7,15.2
1685362920,22.8,16.6,22.8,22.6,0.0,0.7,15.2
1685363040,22.8,19.1,22.8,22.6,-0.0,0.7,15.2
1685363160,22.8,21.7,22.8,22.6,-0.0,0.7,15.2
1685363280,22.8,23.7,22.8,22.6,-0.0,0.7,15.2
1685363400,22.8,23.1,22.8,22.6,-0.0,0.7,15.2
1685363520,22.8,23.1,22.8,22.6,-0.0,0.7,15.2
1685363640,22.8,23.1,22.8,22.6,-0.0,0.7,15.2
1685363760,22.8,23.1,22.8,22.6,0.0,0.7,15.2
1685363880,22.8,23.1,22.8,22.6,0.0,0.7,15.2
1685364000,22.8,23.1,22.8,22.6,0.0,0.7,15.2
1685364120,22.8,23.1,22.8,22.6,0.0,0.7,15.1
1685364240,22.8,23.1,22.8,22.6,0.0,0.7,15.1
1685364360,22.8,23.1,22.8,22.6,0.0,0.7,15.1
1685364480,22.8,24.9,22.8,22.6,0.0,0.7,15.1
1685364600,22.8,26.8,22.8,22.6,0.0,0.7,15.1
1685364720,22.8,27.4,22.8,22.6,0.0,0.7,15.1
1685364840,22.8,27.6,22.8,22.6,0.0,0.7,15.1
1685364960,22.8,27.8,22.8,22.6,0.0,0.7,15.1
1685365080,22.8,28.2,22.8,22.6,0.0,0.7,15.1
1685365200,22.8,28.4,22.8,22.6,0.0,0.7,15.1
1685365320,22.8,28.7,22.8,22.6,0.0,0.7,15.1
1685365440,22.8,29.0,22.8,22.6,0.1,0.7,15.1
1685365560,22.8,29.1,22.8,22.6,0.1,0.7,15.1
1685365680,22.8,29.0,22.8,22.6,0.1,0.7,15.1
1685365800,22.8,29.1,22.8,22.6,0.1,0.7,15.1
1685365920,22.8,29.2,22.8,22.6,0.1,0.7,15.1
1685366040,22.8,29.5,22.8,22.6,0.1,0.7,15.1
1685366160,22.8,29.6,22.8,22.6,0.1,0.7,15.1
1685366280,22.8,29.7,22.8,22.6,0.1,0.7,15.1
1685366400,22.8,29.7,22.8,22.6,0.1,0.7,15.1
1685366520,22.8,29.8,22.8,22.6,0.1,0.7,15.1
1685366640,22.8,30.0,22.8,22.6,0.1,0.7,15.1
1685366760,22.8,30.2,22.8,22.6,0.2,0.7,15.1
1685366880,22.8,30.3,22.8,22.6,0.2,0.7,15.1
1685367000,22.8,30.2,22.8,22.6,0.2,0.7,15.1
1685367120,22.8,30.3,22.8,22.6,0.2,0.7,15.1
1685367240,22.8,30.4,22.8,22.6,0.2,0.7,15.1
1685367360,22.8,30.6,22.8,22.6,0.2,0.7,15.1
1685367480,22.8,30.7,22.8,22.6,0.2,0.7,15.1
1685367600,22.8,30.6,22.8,22.6,0.2,0.7,15.1
1685367720,22.8,30.6,22.8,22.6,0.2,0.7,15.1
1685367840,22.8,30.7,22.8,22.6,0.2,0.7,15.1
1685367960,22.8,30.7,22.8,22.6,0.3,0.7,15.1
1685368080,22.9,30.9,22.9,22.6,0.3,0.7,15.1
1685368200,22.9,31.0,22.9,22.6,0.3,0.7,15.1
1685368320,22.9,31.2,22.9,22.6,0.4,0.7,15.1
1685368440,22.9,25.7,22.9,22.6,0.4,0.7,15.1
1685368560,22.9,25.7,22.9,22.6,0.5,0.7,15.1
1685368680,22.9,25.8,22.9,22.6,0.5,0.7,15.1
1685368800,22.9,25.8,22.9,22.6,0.5,0.7,15.1
1685368920,23.0,25.8,23.0,22.6,0.5,0.7,15.1
1685369040,23.0,25.8,23.0,22.6,0.5,0.7,15.1
1685369160,23.0,25.8,23.0,22.6,0.5,0.7,15.1
1685369280,23.0,25.8,23.0,22.6,0.5,0.7,15.1
1685369400,23.0,25.9,23.0,22.6,0.5,0.7,15.1
1685369520,23.0,25.9,23.0,22.6,0.5,0.7,15.1
1685369640,23.0,25.9,23.0,22.6,0.5,0.7,15.1
1685369760,23.0,25.9,23.0,22.6,0.5,0.7,15.1
1685369880,23.0,26.0,23.0,22.6,0.6,0.7,15.1
1685370000,23.0,26.0,23.0,22.6,0.7,0.7,15.1
1685370120,23.0,26.0,23.0,22.6,0.6,0.7,15.1
1685370240,23.0,26.0,23.0,22.6,0.6,0.7,15.1
1685370360,23.1,26.0,23.0,22.6,0.7,0.7,15.1
1685370480,23.1,26.2,23.1,22.6,0.7,0.7,15.1
1685370600,23.1,26.2,23.1,22.6,0.7,0.7,15.1
1685370720,23.1,26.2,23.1,22.6,0.7,0.7,15.1
1685370840,23.1,26.1,23.1,22.6,0.6,0.7,15.1
1685370960,23.1,26.1,23.1,22.6,0.7,0.7,15.1
1685371080,23.1,26.2,23.1,22.6,0.7,0.7,15.1
1685371200,23.1,26.2,23.1,22.6,0.6,0.7,15.1
1685371320,23.1,26.1,23.1,22.6,0.6,0.7,15.1
1685371440,23.1,26.1,23.1,22.6,0.6,0.7,15.1
1685371560,23.1,26.0,23.1,22.6,0.6,0.7,15.1
1685371680,23.1,26.2,23.1,22.6,0.6,0.7,15.2
1685371800,23.1,26.0,23.1,22.6,0.6,0.7,15.2
1685371920,23.1,26.2,23.1,22.6,0.6,0.7,15.2
1685372040,23.1,26.2,23.1,22.6,0.7,0.7,15.2
1685372160,23.1,26.2,23.1,22.6,0.7,0.7,15.2
1685372280,23.2,26.3,23.2,22.6,0.8,0.7,15.2
1685372400,23.2,26.6,23.2,22.6,0.9,0.7,15.2
1685372520,23.2,26.7,23.2,22.6,0.8,0.7,15.2
1685372640,23.2,26.6,23.2,22.6,0.8,0.7,15.2
1685372760,23.2,26.5,23.2,22.6,0.9,0.7,15.2
1685372880,23.2,26.6,23.2,22.6,0.8,0.7,15.2
1685373000,23.3,26.7,23.2,22.6,0.9,0.7,15.2
1685373120,23.2,26.6,23.2,22.6,0.8,0.7,15.2
1685373240,23.3,26.7,23.2,22.6,0.8,0.7,15.2
1685373360,23.3,26.6,23.3,22.6,0.9,0.7,15.2
1685373480,23.3,26.7,23.3,22.6,0.8,0.7,15.2
1685373600,23.3,26.6,23.3,22.6,0.8,0.7,15.2
1685373720,23.3,26.7,23.3,22.6,0.8,0.7,15.2
1685373840,23.3,26.5,23.3,22.6,0.8,0.7,15.2
1685373960,23.3,26.7,23.3,22.6,0.9,0.7,15.2
1685374080,23.3,26.8,23.3,22.6,0.9,0.7,15.2
1685374200,23.4,26.7,23.4,22.6,1.0,0.7,15.2
1685374320,23.4,26.8,23.4,22.6,1.1,0.7,15.2
1685374440,23.4,27.0,23.4,22.6,0.9,0.7,15.2
1685374560,23.5,27.1,23.4,22.6,1.0,0.7,15.2
1685374680,23.5,27.1,23.5,22.6,1.3,0.7,15.2
1685374800,23.6,27.0,23.5,22.6,1.2,0.7,15.2
1685374920,23.5,27.1,23.5,22.6,1.0,0.7,15.2
1685375040,23.5,27.0,23.5,22.6,0.8,0.7,15.2
1685375160,23.5,26.7,23.5,22.6,0.9,0.7,15.2
1685375280,23.5,26.8,23.5,22.6,0.9,0.7,15.2
1685375400,23.5,26.8,23.5,22.6,1.0,0.7,15.2
1685375520,23.5,27.1,23.5,22.6,1.0,0.7,15.2
1685375640,23.6,27.0,23.6,22.6,1.0,0.7,15.2
1685375760,23.6,27.1,23.6,22.6,0.9,0.7,15.2
1685375880,23.6,27.1,23.6,22.6,0.9,0.7,15.2
1685376000,23.6,26.8,23.6,22.6,1.1,0.7,15.2
1685376120,23.6,26.8,23.6,22.6,1.1,0.7,15.2
1685376240,23.7,27.2,23.7,22.6,1.4,0.7,15.2
1685376360,23.7,27.1,23.7,22.6,1.1,0.7,15.2
1685376480,23.7,27.1,23.7,22.6,1.2,0.7,15.2
1685376600,23.8,27.2,23.8,22.6,1.3,0.7,15.2
1685376720,23.8,27.2,23.8,22.6,1.2,0.7,15.2
1685376840,23.8,27.2,23.8,22.6,1.1,0.7,15.2
1685376960,23.8,27.2,23.8,22.6,1.3,0.7,15.2
1685377080,23.8,27.4,23.8,22.6,1.2,0.8,15.2
1685377200,23.8,27.2,23.7,22.6,1.2,0.8,15.2
1685377320,23.7,27.2,23.7,22.6,1.1,0.9,15.2
1685377440,23.7,27.2,23.7,22.6,1.1,0.9,15.2
1685377560,23.8,27.1,23.8,22.6,1.4,0.9,15.2
1685377680,23.8,38.6,23.8,22.6,1.2,0.8,15.2
1685377800,23.8,38.8,23.8,22.6,1.4,0.8,15.2
1685377920,23.9,38.7,23.8,22.6,1.6,0.8,15.2
1685378040,24.0,38.9,24.0,22.6,2.1,1.0,15.2
1685378160,24.0,38.9,23.9,22.6,1.8,1.2,15.2
1685378280,23.9,38.4,23.8,22.6,1.6,1.3,15.2
1685378400,23.9,38.6,23.9,22.6,1.7,1.1,15.2
1685378520,24.0,38.6,24.0,22.6,2.0,1.2,15.3
1685378640,24.0,38.8,24.0,22.6,1.9,1.3,15.3
1685378760,24.1,37.7,24.1,22.6,2.4,1.3,15.3
1685378880,24.1,37.7,24.0,22.6,2.1,1.5,15.3
1685379000,24.0,38.9,24.0,22.6,1.8,1.4,15.3
1685379120,23.9,38.5,23.9,22.6,1.5,1.6,15.3
1685379240,23.9,38.5,23.9,22.6,1.7,1.4,15.3
1685379360,24.0,39.4,24.0,22.6,2.1,1.6,15.3
1685379480,24.1,39.2,24.1,22.6,2.2,1.4,15.3
1685379600,24.0,39.2,24.0,22.6,1.8,1.4,15.3
1685379720,23.9,39.0,23.9,22.6,1.4,1.5,15.3
1685379840,23.9,39.0,23.8,22.6,1.5,1.5,15.3
1685379960,23.9,39.0,23.9,22.6,1.7,1.6,15.3
1685380080,24.0,38.8,24.0,22.6,2.0,1.4,15.4
1685380200,23.9,38.8,23.9,22.6,1.7,1.6,15.4
1685380320,24.0,38.8,23.9,22.6,1.8,1.5,15.4
1685380440,24.0,38.2,23.9,22.6,1.8,1.6,15.4
1685380560,24.0,39.1,24.0,22.6,2.0,1.6,15.4
1685380680,24.0,39.1,24.0,22.6,1.9,1.5,15.4
1685380800,23.9,38.3,23.9,22.6,1.4,1.6,15.4
1685380920,23.9,37.9,23.8,22.6,1.3,1.5,15.4
1685381040,23.8,37.9,23.8,22.6,1.4,1.5,15.4
1685381160,23.8,38.7,23.8,22.6,1.5,1.6,15.4
1685381280,23.9,38.4,23.9,22.6,1.7,1.4,15.4
1685381400,23.9,38.4,23.9,22.6,1.6,1.5,15.4
1685381520,24.0,38.4,24.0,22.6,2.0,1.4,15.4
1685381640,24.1,37.7,24.0,22.6,2.4,1.5,15.4
1685381760,24.0,37.7,24.0,22.6,2.0,1.4,15.4
1685381880,24.1,39.2,24.0,22.6,1.9,1.4,15.4
1685382000,24.0,39.1,24.0,22.6,1.8,1.4,15.4
1685382120,24.0,39.2,24.0,22.6,1.7,1.6,15.4
1685382240,24.1,38.7,24.1,22.6,2.3,1.5,15.4
1685382360,24.2,37.8,24.2,22.6,2.4,1.6,15.4
1685382480,24.0,37.8,24.0,22.6,1.6,1.8,15.4
1685382600,23.9,39.0,23.8,22.6,1.5,2.0,15.4
1685382720,23.9,38.4,23.9,22.6,1.8,1.7,15.4
1685382840,23.9,38.4,23.9,22.6,1.8,1.8,15.4
1685382960,23.9,39.0,23.9,22.6,2.0,2.2,15.4
1685383080,23.9,39.5,23.9,22.6,1.8,1.7,15.4
1685383200,24.0,39.5,24.0,22.6,2.1,1.8,15.4
1685383320,24.0,39.2,24.0,22.6,2.2,1.7,15.4
1685383440,24.0,39.4,24.0,22.6,2.2,1.7,15.4
1685383560,24.0,39.4,24.0,22.6,2.0,1.8,15.4
1685383680,24.1,38.7,24.1,22.6,2.4,1.8,15.4
1685383800,24.0,39.3,24.0,22.6,2.1,1.8,15.4
1685383920,24.1,39.3,24.1,22.6,2.1,1.7,15.4
1685384040,24.1,38.6,24.1,22.6,2.4,1.7,15.4
1685384160,24.1,37.4,24.1,22.6,2.4,2.0,15.4
1685384280,24.2,37.4,24.1,22.6,2.2,1.7,15.5
1685384400,24.1,39.4,24.1,22.6,2.1,1.7,15.4
1685384520,24.1,38.8,24.1,22.6,2.0,1.7,15.4
1685384640,24.3,38.8,24.3,22.6,3.3,1.8,15.4
1685384760,24.4,39.0,24.4,22.6,3.4,2.1,15.4
1685384880,24.5,39.0,24.5,22.6,4.1,2.2,15.4
1685385000,24.1,39.7,24.0,22.6,3.3,4.3,15.5
1685385120,23.9,39.2,23.9,22.6,3.4,4.6,15.5
1685385240,24.2,39.2,24.1,22.6,3.9,3.2,15.5
1685385360,24.0,39.3,24.0,22.6,2.8,3.1,15.5
1685385480,23.8,37.5,23.8,22.6,2.2,3.3,15.5
1685385600,23.7,37.5,23.7,22.6,2.3,3.4,15.5
1685385720,23.9,39.6,23.8,22.6,2.3,2.1,15.5
1685385840,24.0,37.3,24.0,22.6,2.7,2.0,15.5
1685385960,24.0,37.3,24.0,22.6,2.5,2.1,15.5
1685386080,24.0,37.7,24.0,22.6,2.1,2.0,15.5
1685386200,24.0,38.8,24.0,22.6,2.3,2.0,15.5
1685386320,24.2,38.8,24.1,22.6,3.0,2.0,15.5
1685386440,24.2,39.5,24.2,22.6,3.1,2.1,15.5
1685386560,24.4,39.0,24.3,22.6,3.3,1.9,15.5
1685386680,24.2,39.0,24.2,22.6,3.1,3.2,15.5
1685386800,24.2,39.4,24.2,22.6,3.2,3.0,15.6
1685386920,24.0,38.8,24.0,22.6,2.6,3.4,15.6
1685387040,23.9,38.8,23.9,22.6,2.7,3.3,15.6
1685387160,23.9,38.4,23.8,22.6,2.6,3.4,15.6
1685387280,23.8,39.4,23.7,22.6,2.2,3.2,15.6
1685387400,24.0,39.4,23.9,22.6,2.4,2.2,15.6
1685387520,24.1,38.1,24.1,22.6,2.6,2.0,15.6
1685387640,24.2,39.0,24.2,22.6,3.0,2.0,15.6
1685387760,24.2,39.0,24.2,22.6,3.0,2.2,15.6
1685387880,24.4,39.0,24.3,22.6,3.3,2.2,15.6
1685388000,24.2,38.5,24.2,22.6,2.9,2.5,15.6
1685388120,24.1,38.5,24.1,22.6,3.1,3.2,15.6
1685388240,24.0,39.4,24.0,22.6,3.1,3.4,15.6
1685388360,24.0,38.8,24.0,22.6,3.0,3.2,15.6
1685388480,24.1,38.8,24.1,22.6,3.7,3.3,15.6
1685388600,24.3,39.3,24.2,22.6,4.0,3.2,15.6
1685388720,24.3,39.4,24.2,22.6,3.8,3.1,15.6
1685388840,24.1,39.4,24.1,22.6,3.0,3.1,15.6
1685388960,24.0,38.8,24.0,22.6,2.7,3.4,15.6
1685389080,23.9,37.9,23.8,22.6,2.6,3.5,15.6
1685389200,23.9,37.9,23.8,22.6,2.5,3.2,15.6
1685389320,23.8,37.2,23.8,22.6,2.4,3.2,15.6
1685389440,23.8,37.9,23.7,22.6,2.6,3.3,15.6
1685389560,24.0,37.9,24.0,22.6,2.6,2.0,15.6
1685389680,24.1,38.5,24.1,22.6,2.6,2.0,15.7
1685389800,24.1,38.5,24.1,22.6,2.7,2.0,15.7
1685389920,24.2,38.5,24.2,22.6,2.7,2.0,15.7
1685390040,24.2,38.2,24.2,22.6,2.6,2.1,15.7
1685390160,24.2,39.0,24.2,22.6,2.8,2.0,15.7
1685390280,24.2,39.0,24.2,22.6,2.6,2.0,15.7
1685390400,24.2,38.2,24.2,22.6,2.7,2.2,15.6
1685390520,24.3,38.7,24.3,22.6,2.8,2.1,15.7
1685390640,24.3,38.7,24.3,22.6,2.5,2.0,15.7
1685390760,24.4,38.2,24.3,22.6,2.9,1.9,15.6
1685390880,24.3,39.1,24.2,22.6,3.3,3.2,15.6
1685391000,24.2,39.1,24.2,22.6,2.7,2.6,15.7
1685391120,24.1,38.5,24.1,22.6,3.1,3.3,15.7
1685391240,24.1,38.8,24.1,22.6,3.2,3.3,15.7
1685391360,24.1,38.8,24.1,22.6,3.2,3.3,15.7
1685391480,24.1,38.3,24.1,22.6,3.2,3.2,15.7
1685391600,24.2,39.4,24.2,22.6,3.6,3.2,15.7
1685391720,24.2,39.4,24.2,22.6,3.6,3.2,15.7
1685391840,24.1,39.3,24.1,22.6,2.8,3.2,15.7
1685391960,24.0,38.0,24.0,22.6,2.7,3.2,15.7
1685392080,24.0,38.0,24.0,22.6,3.0,3.4,15.7
1685392200,24.1,39.2,24.0,22.6,3.3,3.3,15.7
1685392320,24.1,39.8,24.1,22.6,3.5,3.3,15.7
1685392440,24.2,39.8,24.2,22.6,3.9,3.2,15.7
1685392560,24.4,40.0,24.3,22.6,4.2,3.1,15.7
1685392680,24.4,39.5,24.4,22.6,4.1,3.1,15.7
1685392800,24.4,39.5,24.4,22.6,4.0,3.1,15.7
1685392920,24.3,38.9,24.3,22.6,3.4,3.1,15.7
1685393040,24.3,39.4,24.3,22.6,3.7,3.4,15.7
1685393160,24.3,39.4,24.2,22.6,3.2,3.3,15.7
1685393280,24.2,39.3,24.2,22.6,3.1,3.1,15.7
1685393400,24.1,38.9,24.1,22.6,3.0,3.4,15.7
1685393520,24.1,38.9,24.1,22.6,3.3,3.4,15.7
1685393640,24.2,38.9,24.1,22.6,3.0,3.2,15.7
1685393760,24.1,39.0,24.1,22.6,3.0,3.4,15.7
1685393880,24.2,39.0,24.1,22.6,2.8,2.6,15.8
1685394000,24.0,38.5,24.0,22.6,2.6,3.3,15.8
1685394120,23.9,38.5,23.9,22.6,2.7,3.4,15.8
1685394240,23.9,38.4,23.9,22.6,2.8,3.3,15.8
1685394360,23.8,37.6,23.8,22.6,2.4,3.4,15.8
1685394480,23.8,37.6,23.8,22.6,2.3,3.3,15.8
1685394600,23.8,39.0,23.8,22.6,2.6,3.2,15.8
1685394720,23.8,38.3,23.8,22.6,2.7,3.2,15.8
1685394840,23.8,38.3,23.8,22.6,3.1,3.4,15.8
1685394960,24.0,38.7,24.0,22.6,3.1,2.7,15.8
1685395080,24.0,39.3,24.0,22.6,3.0,2.6,15.8
1685395200,24.0,39.3,23.9,22.6,3.1,3.4,15.8
1685395320,23.9,39.2,23.9,22.6,2.8,3.3,15.8
1685395440,23.8,38.3,23.8,22.6,2.8,3.3,15.8
1685395560,23.8,38.3,23.8,22.6,2.6,3.3,15.8
1685395680,23.7,37.5,23.7,22.6,2.5,3.4,15.8
1685395800,24.0,37.6,24.0,22.6,2.5,2.0,15.8
1685395920,24.1,37.6,24.1,22.6,2.8,2.1,15.8
1685396040,24.1,38.9,24.1,22.6,2.6,2.1,15.8
1685396160,24.2,38.1,24.2,22.6,2.9,1.9,15.7
1685396280,24.3,38.1,24.3,22.6,3.2,2.1,15.7
1685396400,24.4,39.0,24.3,22.6,3.0,2.0,15.7
1685396520,24.4,39.5,24.4,22.6,3.5,2.2,15.7
1685396640,24.3,39.5,24.3,22.6,3.1,2.5,15.7
1685396760,24.2,39.4,24.2,22.6,3.2,3.2,15.7
1685396880,24.1,38.9,24.1,22.6,2.9,3.2,15.7
1685397000,24.0,38.9,24.0,22.6,2.8,3.3,15.7
1685397120,24.0,38.8,24.0,22.6,2.6,3.2,15.8
1685397240,23.9,38.0,23.9,22.6,2.5,3.2,15.8
1685397360,23.8,38.0,23.8,22.6,2.2,3.2,15.8
1685397480,24.0,38.4,24.0,22.6,2.2,2.1,15.8
1685397600,24.0,39.2,24.0,22.6,2.3,2.0,15.8
1685397720,24.1,39.2,24.1,22.6,2.5,2.1,15.8
1685397840,24.1,37.8,24.1,22.6,2.2,2.0,15.8
1685397960,24.2,37.3,24.1,22.6,2.4,2.0,15.8
1685398080,24.2,37.3,24.2,22.6,2.7,2.0,15.7
1685398200,24.3,38.2,24.2,22.6,2.8,2.1,15.7
1685398320,24.4,39.1,24.4,22.6,3.0,1.9,15.7
1685398440,24.4,39.1,24.4,22.6,2.9,1.9,15.7
1685398560,24.4,39.1,24.4,22.6,2.7,1.9,15.7
1685398680,24.3,38.2,24.3,22.6,2.4,1.9,15.7
1685398800,24.4,38.2,24.4,22.6,2.8,1.9,15.7
1685398920,24.4,39.1,24.4,22.6,3.4,2.5,15.7
1685399040,24.4,39.5,24.3,22.6,3.4,3.2,15.7
1685399160,24.2,39.5,24.1,22.6,2.7,3.2,15.7
1685399280,24.1,38.0,24.0,22.6,2.4,3.2,15.7
1685399400,24.0,36.5,24.0,22.6,2.3,3.2,15.7
1685399520,24.0,36.5,23.9,22.6,2.5,3.2,15.7
1685399640,23.9,37.5,23.9,22.6,2.5,3.2,15.7
1685399760,23.9,37.8,23.9,22.6,2.6,3.2,15.7
1685399880,23.8,37.8,23.8,22.6,2.0,3.2,15.8
1685400000,23.9,38.6,23.9,22.6,1.8,2.2,15.7
1685400120,23.9,38.8,23.9,22.6,1.7,2.0,15.7
1685400240,23.9,38.8,23.8,22.6,1.6,2.1,15.7
1685400360,23.8,38.0,23.8,22.6,1.5,2.0,15.8
1685400480,23.8,38.5,23.8,22.6,1.4,2.0,15.8
1685400600,23.8,38.5,23.7,22.6,1.4,2.1,15.8
1685400720,23.7,38.6,23.7,22.6,1.5,2.2,15.8
1685400840,23.7,38.6,23.7,22.6,1.5,2.0,15.8
1685400960,23.7,38.6,23.7,22.6,1.4,2.1,15.8
1685401080,23.7,38.6,23.7,22.6,1.5,2.0,15.8
1685401200,23.6,38.6,23.6,22.6,1.5,2.2,15.7
1685401320,23.6,38.6,23.6,22.6,1.4,2.1,15.7
1685401440,23.6,27.2,23.6,22.6,1.4,2.0,15.7
1685401560,23.6,27.2,23.6,22.6,1.7,2.2,15.7
1685401680,23.6,38.2,23.6,22.6,1.3,2.0,15.7
1685401800,23.6,38.2,23.6,22.6,1.4,1.9,15.7
1685401920,23.6,27.2,23.6,22.6,1.3,1.7,15.7
1685402040,23.7,27.3,23.7,22.6,1.6,1.8,15.7
1685402160,23.7,39.0,23.7,22.6,1.8,1.7,15.7
1685402280,23.7,39.0,23.7,22.6,1.6,1.8,15.7
1685402400,23.7,39.2,23.7,22.6,1.6,1.7,15.7
1685402520,23.7,38.0,23.7,22.6,1.5,1.7,15.7
1685402640,23.7,38.0,23.6,22.6,1.3,1.7,15.7
1685402760,23.6,27.3,23.6,22.6,1.6,1.8,15.7
1685402880,23.7,39.0,23.7,22.6,1.6,1.7,15.7
1685403000,23.6,38.7,23.6,22.6,1.4,1.7,15.7
1685403120,23.6,27.1,23.6,22.6,1.5,1.7,15.7
1685403240,23.6,37.6,23.6,22.6,1.4,1.8,15.6
1685403360,23.7,37.6,23.6,22.6,1.6,1.7,15.6
1685403480,23.7,38.5,23.7,22.6,1.8,1.9,15.6
1685403600,23.8,39.0,23.7,22.6,1.8,1.7,15.6
1685403720,23.7,39.0,23.7,22.6,1.7,1.7,15.6
1685403840,23.8,38.5,23.7,22.6,1.7,1.7,15.6
1685403960,23.7,38.7,23.7,22.6,1.5,1.7,15.6
1685404080,23.7,38.7,23.6,22.6,1.4,1.7,15.6
1685404200,23.6,38.5,23.6,22.6,1.4,1.7,15.6
1685404320,23.6,38.5,23.6,22.6,1.3,1.7,15.6
1685404440,23.6,38.7,23.6,22.6,1.4,1.7,15.6
1685404560,23.7,38.6,23.6,22.6,1.6,1.7,15.6
1685404680,23.7,38.6,23.7,22.6,1.8,1.7,15.6
1685404800,23.7,38.6,23.7,22.6,1.8,1.7,15.6
1685404920,23.7,38.1,23.7,22.6,1.7,1.7,15.6
1685405040,23.7,38.1,23.7,22.6,1.6,1.7,15.6
1685405160,23.6,38.2,23.6,22.6,1.4,1.7,15.6
1685405280,23.6,38.0,23.6,22.6,1.5,1.7,15.6
1685405400,23.7,37.9,23.7,22.6,1.7,1.7,15.6
1685405520,23.7,39.0,23.7,22.6,1.9,1.7,15.6
1685405640,23.7,39.0,23.7,22.6,1.8,1.7,15.6
1685405760,23.8,39.2,23.8,22.6,1.9,1.7,15.6
1685405880,23.8,38.4,23.8,22.6,1.8,1.7,15.6
1685406000,23.7,38.4,23.7,22.6,1.6,1.8,15.6
1685406120,23.6,38.5,23.6,22.6,1.2,1.7,15.6
1685406240,23.5,26.9,23.5,22.6,1.1,1.9,15.6
1685406360,23.5,26.9,23.5,22.6,1.2,1.6,15.6
1685406480,23.5,27.0,23.5,22.6,1.1,1.5,15.6
1685406600,23.5,27.0,23.5,22.6,1.1,1.7,15.6
1685406720,23.5,27.0,23.5,22.6,1.1,1.4,15.6
1685406840,23.5,26.9,23.5,22.6,1.0,1.6,15.6
1685406960,23.5,27.0,23.5,22.6,1.0,1.4,15.6
1685407080,23.4,26.8,23.4,22.6,0.9,1.6,15.6
1685407200,23.4,27.0,23.4,22.6,0.9,1.5,15.6
1685407320,23.4,27.0,23.4,22.6,0.9,1.4,15.6
1685407440,23.3,26.7,23.3,22.6,0.9,1.7,15.6
1685407560,23.3,26.6,23.3,22.6,0.9,1.7,15.6
1685407680,23.3,26.6,23.3,22.6,0.8,1.6,15.6
1685407800,23.3,26.8,23.3,22.6,0.8,1.4,15.6
1685407920,23.3,26.5,23.3,22.6,0.7,1.4,15.6
1685408040,23.4,25.6,23.4,22.6,0.8,1.3,15.6
1685408160,23.3,26.5,23.3,22.6,0.8,1.3,15.5
1685408280,23.4,26.7,23.4,22.6,0.8,1.2,15.5
1685408400,23.3,26.6,23.3,22.6,0.7,1.3,15.5
1685408520,23.3,26.5,23.3,22.6,0.7,1.4,15.5
1685408640,23.3,26.5,23.3,22.6,0.6,1.3,15.5
1685408760,23.3,26.5,23.2,22.6,0.6,1.3,15.5
1685408880,23.3,26.3,23.3,22.6,0.6,1.1,15.5
1685409000,23.3,26.5,23.3,22.6,0.6,1.2,15.5
1685409120,23.2,26.4,23.2,22.6,0.6,1.4,15.5
1685409240,23.3,26.1,23.3,22.6,0.6,0.8,15.5
1685409360,23.3,26.0,23.3,22.6,0.6,1.0,15.5
1685409480,23.3,26.0,23.3,22.6,0.6,1.0,15.5
1685409600,23.3,26.4,23.3,22.6,0.6,0.8,15.5
1685409720,23.2,25.9,23.2,22.6,0.5,1.0,15.5
1685409840,23.3,25.9,23.3,22.6,0.5,0.9,15.5
1685409960,23.2,25.9,23.2,22.6,0.4,1.0,15.5
1685410080,23.2,26.0,23.2,22.6,0.5,1.1,15.5
1685410200,23.2,26.0,23.2,22.6,0.5,1.1,15.5
1685410320,23.2,26.0,23.2,22.6,0.4,1.0,15.4
1685410440,23.2,25.9,23.2,22.6,0.4,1.1,15.4
1685410560,23.2,25.9,23.2,22.6,0.4,1.0,15.4
1685410680,23.2,25.9,23.2,22.6,0.4,0.7,15.4
1685410800,23.2,25.9,23.2,22.6,0.4,0.7,15.4
1685410920,23.2,25.9,23.2,22.6,0.4,0.7,15.4
1685411040,23.2,25.9,23.2,22.6,0.4,0.7,15.4
1685411160,23.2,25.9,23.2,22.6,0.3,0.7,15.4
1685411280,23.2,25.6,23.2,22.6,0.3,0.7,15.4
1685411400,23.2,30.7,23.2,22.6,0.2,0.7,15.4
1685411520,23.2,30.7,23.2,22.6,0.2,0.7,15.4
1685411640,23.2,30.5,23.2,22.6,0.2,0.7,15.4
1685411760,23.2,30.5,23.2,22.6,0.2,0.7,15.4
1685411880,23.2,30.5,23.1,22.6,0.2,0.7,15.4
1685412000,23.1,30.3,23.1,22.6,0.2,0.7,15.4
1685412120,23.1,30.2,23.1,22.6,0.2,0.7,15.3
1685412240,23.1,30.1,23.1,22.6,0.2,0.7,15.3
1685412360,23.1,30.2,23.1,22.6,0.1,0.7,15.3
1685412480,23.1,29.8,23.1,22.6,0.1,0.7,15.3
1685412600,23.1,29.7,23.1,22.6,0.1,0.7,15.3
1685412720,23.1,29.8,23.1,22.6,0.1,0.7,15.3
1685412840,23.1,29.7,23.1,22.6,0.1,0.7,15.3
1685412960,23.1,29.6,23.0,22.6,0.1,0.7,15.3
1685413080,23.1,29.5,23.0,22.6,0.1,0.7,15.3
1685413200,23.0,29.0,23.0,22.6,0.1,0.7,15.3
1685413320,23.0,28.7,23.0,22.6,0.0,0.7,15.3
1685413440,23.0,29.0,23.0,22.6,0.1,0.7,15.3
1685413560,23.0,28.3,23.0,22.6,0.0,0.7,15.3
1685413680,23.0,27.9,23.0,22.6,0.0,0.7,15.2
1685413800,23.0,27.9,23.0,22.6,0.0,0.7,15.2
1685413920,23.0,28.0,23.0,22.6,0.0,0.7,15.2
1685414040,23.0,28.1,23.0,22.6,0.0,0.7,15.2
1685414160,23.0,28.1,23.0,22.6,0.0,0.7,15.2
1685414280,23.0,27.7,23.0,22.6,0.0,0.7,15.2
1685414400,23.0,27.2,22.9,22.6,0.0,0.7,15.2
1685414520,23.0,26.4,22.9,22.6,0.0,0.7,15.2
1685414640,22.9,24.9,22.9,22.6,0.0,0.7,15.2
1685414760,22.9,23.7,22.9,22.6,0.0,0.7,15.2
1685414880,22.9,23.3,22.9,22.6,0.0,0.7,15.2
1685415000,22.9,23.2,22.9,22.6,0.0,0.7,15.2
1685415120,22.9,23.2,22.9,22.6,-0.0,0.7,15.2
1685415240,22.9,23.2,22.9,22.6,-0.0,0.7,15.2
1685415360,22.9,23.2,22.9,22.6,-0.0,0.7,15.2
1685415480,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685415600,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685415720,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685415840,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685415960,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685416080,22.9,23.2,22.9,22.6,-0.0,0.7,15.1
1685416200,22.9,17.8,22.9,22.6,-0.0,0.7,15.1
1685416320,22.8,14.0,22.9,22.6,-0.0,0.7,15.1
1685416440,22.8,10.7,22.8,22.6,-0.0,0.7,15.1
1685416560,22.8,7.6,22.8,22.6,0.0,0.7,15.1
1685416680,22.8,5.3,22.8,22.6,-0.0,0.7,15.1
1685416800,22.8,3.6,22.8,22.6,-0.0,0.7,15.1
1685416920,22.8,2.6,22.8,22.6,-0.0,0.7,15.1
1685417040,22.8,1.9,22.8,22.6,-0.0,0.7,15.1
1685417160,22.8,1.4,22.8,22.6,-0.0,0.7,15.1
1685417280,22.8,1.1,22.8,22.6,0.0,0.7,15.1
1685417400,22.8,0.8,22.8,22.6,0.0,0.7,15.1
1685417520,22.8,0.7,22.8,22.6,0.0,0.7,15.1
1685417640,22.8,0.6,22.8,22.6,-0.0,0.7,15.1
1685417760,22.8,0.5,22.8,22.6,-0.0,0.7,15.1
1685417880,22.8,0.5,22.8,22.6,0.0,0.7,15.1
1685418000,22.8,0.4,22.8,22.6,0.0,0.7,15.1
1685418120,22.8,0.4,22.8,22.6,0.0,0.7,15.1
1685418240,22.8,0.4,22.8,22.6,-0.0,0.7,15.1
1685418360,22.8,0.3,22.8,22.6,0.0,0.7,15.1
1685418480,22.8,0.3,22.8,22.6,-0.0,0.7,15.1
1685418600,22.8,0.3,22.8,22.6,0.0,0.7,15.1
1685418720,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685418840,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685418960,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419080,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419200,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419320,22.8,0.3,22.8,22.6,-0.0,0.7,15.0
1685419440,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419560,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419680,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419800,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685419920,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420040,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420160,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420280,22.8,0.3,22.8,22.6,-0.0,0.7,15.0
1685420400,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420520,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420640,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420760,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685420880,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685421000,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685421120,22.8,0.3,22.8,22.6,0.0,0.7,15.0
1685421240,22.8,0.3,22.8,22.6,-0.0,0.7,14.9
1685421360,22.8,0.3,22.8,22.6,-0.0,0.7,14.9
1685421480,22.8,0.3,22.8,22.6,0.0,0.7,14.9
1685421600,22.8,0.3,22.8,22.6,0.0,0.7,14.9
1685421720,22.8,0.3,22.8,22.6,0.0,0.7,14.9
1685421840,22.8,0.3,22.8,22.6,0.0,0.7,14.9
1685421960,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685422080,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685422200,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685422320,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685422440,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685422560,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685422680,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685422800,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685422920,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685423040,22.7,0.3,22.8,22.6,-0.0,0.7,14.9
1685423160,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685423280,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685423400,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685423520,22.7,0.3,22.8,22.6,0.0,0.7,14.9
1685423640,22.7,0.3,22.7,22.6,0.0,0.7,14.9
1685423760,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685423880,22.7,0.4,22.7,22.6,0.0,0.7,14.9
1685424000,22.7,0.4,22.7,22.6,-0.0,0.7,14.9
1685424125,22.7,0.3,22.7,22.6,0.0,0.7,14.9
1685424240,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685424360,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685424480,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685424600,22.7,0.3,22.7,22.6,0.0,0.7,14.9
1685424720,22.7,0.3,22.7,22.6,0.0,0.7,14.9
1685424840,22.7,0.3,22.7,22.6,0.0,0.7,14.9
1685424960,22.7,0.4,22.7,22.6,0.0,0.7,14.9
1685425080,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685425200,22.7,0.3,22.7,22.6,-0.0,0.7,14.9
1685425320,22.7,0.4,22.7,22.6,-0.0,0.7,14.8
1685425440,22.7,0.4,22.7,22.6,-0.0,0.7,14.8
1685425560,22.7,0.4,22.7,22.6,0.0,0.7,14.8
1685425680,22.7,0.4,22.7,22.6,0.0,0.7,14.8
1685425800,22.7,0.4,22.7,22.6,0.0,0.7,14.8
1685425920,22.7,0.4,22.7,22.6,0.0,0.7,14.8
1685426040,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426160,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426280,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426400,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426520,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426640,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426760,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685426880,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685427000,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685427120,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685427240,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685427360,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685427480,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685427600,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685427720,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685427840,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685427960,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428080,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685428200,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428320,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428440,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428560,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428680,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685428800,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685428920,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429040,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429160,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685429280,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685429400,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429520,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429640,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429760,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685429880,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685430000,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685430120,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685430240,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685430360,22.7,0.3,22.7,22.6,-0.0,0.7,14.8
1685430480,22.7,0.3,22.7,22.6,0.0,0.7,14.8
1685430600,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685430720,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685430840,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685430960,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431080,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431200,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431320,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685431440,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431560,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431680,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685431800,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685431920,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685432040,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685432160,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685432280,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685432400,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685432520,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685432640,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685432760,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685432880,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433000,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433120,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433240,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685433360,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433480,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433600,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433720,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685433840,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685433960,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685434080,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434200,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434320,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434440,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434560,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685434680,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434800,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685434920,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685435040,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685435160,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685435280,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685435400,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685435520,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685435640,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685435760,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685435880,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685436000,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436120,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685436240,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436360,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436480,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436600,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436720,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685436840,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685436960,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685437080,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685437200,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685437320,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685437440,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685437560,22.7,0.3,22.7,22.6,-0.0,0.7,14.7
1685437680,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685437800,22.7,0.3,22.7,22.6,0.0,0.7,14.7
1685437920,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438040,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438160,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438280,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438400,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438520,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438640,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438760,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685438880,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685439000,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685439120,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439240,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439360,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439480,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439600,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439720,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439840,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685439960,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440080,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440200,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440320,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440440,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440560,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440680,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440800,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685440920,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441040,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441160,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441280,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441400,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441520,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685441640,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441760,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685441880,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442000,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442120,22.7,0.2,22.7,22.6,-0.0,0.7,14.6
1685442240,22.7,0.2,22.7,22.6,-0.0,0.7,14.6
1685442360,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442480,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442600,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442720,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442840,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685442960,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685443080,22.7,0.2,22.7,22.6,0.0,0.7,14.6
1685443200,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685443320,22.7,0.2,22.7,22.6,0.0,0.7,14.6
1685443440,22.7,0.2,22.7,22.6,-0.0,0.7,14.6
1685443560,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685443680,22.7,0.3,22.7,22.6,-0.0,0.7,14.6
1685443800,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685443920,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685444040,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685444160,22.7,0.2,22.7,22.6,0.0,0.7,14.6
1685444280,22.7,0.2,22.7,22.6,0.0,0.7,14.6
1685444400,22.7,0.2,22.7,22.6,-0.0,0.7,14.6
1685444520,22.7,0.2,22.7,22.6,0.0,0.7,14.6
1685444640,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685444760,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685444880,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685445000,22.7,0.3,22.7,22.6,0.0,0.7,14.6
1685445120,22.7,0.2,22.7,22.6,-0.0,0.7,14.6
1685445240,22.7,0.2,22.7,22.6,-0.0,0.7,14.5
1685445360,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685445480,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685445600,22.7,0.3,22.7,22.6,0.0,0.7,14.5
1685445720,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685445840,22.6,0.2,22.7,22.6,0.0,0.7,14.5
1685445960,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685446080,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685446200,22.7,0.2,22.7,22.6,0.0,0.7,14.5
1685446320,22.7,0.3,22.7,22.6,0.0,0.7,14.5
1685446440,22.7,0.3,22.7,22.6,0.0,0.7,14.5
1685446560,22.6,0.2,22.7,22.6,0.0,0.7,14.5
1685446680,22.6,0.2,22.7,22.6,-0.0,0.7,14.5
1685446800,22.6,0.2,22.7,22.6,0.0,0.7,14.5
1685446920,22.6,0.3,22.7,22.6,0.0,0.7,14.5
1685447040,22.6,0.3,22.7,22.6,0.0,0.7,14.5
1685447160,22.7,0.3,22.7,22.6,0.0,0.7,14.5
1685447280,22.6,0.3,22.7,22.6,-0.0,0.7,14.5
1685447400,22.6,0.3,22.7,22.6,-0.0,0.7,14.5
1685447520,22.6,0.3,22.7,22.6,0.0,0.7,14.5
1685447640,22.6,0.3,22.7,22.6,-0.0,0.7,14.5
1685447760,22.6,0.4,22.7,22.6,0.0,0.7,14.5
1685447880,22.6,0.4,22.7,22.6,-0.0,0.7,14.5
1685448000,22.6,0.5,22.7,22.6,0.0,0.7,14.5
1685448120,22.6,0.7,22.7,22.6,0.0,0.7,14.5
1685448240,22.6,0.9,22.7,22.6,-0.0,0.7,14.5
1685448360,22.6,1.1,22.7,22.6,0.0,0.7,14.5
1685448480,22.6,1.5,22.7,22.6,0.0,0.7,14.5
1685448600,22.6,2.0,22.7,22.6,0.0,0.7,14.5
1685448720,22.6,2.8,22.7,22.6,0.0,0.7,14.5
1685448840,22.6,4.2,22.7,22.6,0.0,0.7,14.5
1685448960,22.6,6.4,22.7,22.6,-0.0,0.7,14.5
1685449080,22.6,9.4,22.7,22.6,-0.0,0.7,14.5
1685449200,22.6,12.7,22.7,22.6,-0.0,0.7,14.5
1685449320,22.7,16.4,22.7,22.6,-0.0,0.7,14.5
1685449440,22.7,20.1,22.7,22.6,-0.0,0.7,14.5
1685449560,22.7,22.8,22.7,22.6,-0.0,0.7,14.5
1685449680,22.7,23.0,22.7,22.6,0.0,0.7,14.5
1685449800,22.6,22.9,22.6,22.6,-0.0,0.7,14.5
1685449920,22.6,23.0,22.6,22.6,-0.0,0.7,14.5
1685450040,22.6,22.9,22.6,22.6,0.0,0.7,14.5
1685450160,22.6,23.0,22.6,22.6,0.0,0.7,14.5
1685450280,22.7,23.0,22.6,22.6,0.0,0.7,14.5
1685450400,22.7,23.0,22.6,22.6,0.0,0.7,14.5
1685450520,22.6,23.0,22.6,22.6,0.0,0.7,14.5
1685450640,22.7,24.7,22.6,22.6,0.0,0.7,14.5
1685450760,22.7,26.9,22.6,22.6,0.0,0.7,14.5
1685450880,22.7,27.7,22.6,22.6,0.0,0.7,14.5
1685451000,22.7,28.0,22.6,22.6,0.0,0.7,14.5
1685451120,22.7,28.2,22.7,22.6,0.0,0.7,14.5
1685451240,22.7,28.5,22.7,22.6,0.0,0.7,14.5
1685451360,22.7,28.7,22.7,22.6,0.1,0.7,14.5
1685451480,22.7,28.9,22.7,22.6,0.1,0.7,14.5
1685451600,22.7,29.2,22.7,22.6,0.1,0.7,14.5
1685451720,22.7,29.3,22.7,22.6,0.1,0.7,14.5
1685451840,22.7,29.5,22.7,22.6,0.1,0.7,14.5
1685451960,22.7,29.6,22.7,22.6,0.1,0.7,14.5
1685452080,22.7,29.7,22.7,22.6,0.1,0.7,14.5
1685452200,22.7,29.8,22.7,22.6,0.1,0.7,14.5
1685452320,22.7,29.9,22.7,22.6,0.1,0.7,14.5
1685452440,22.7,30.0,22.7,22.6,0.1,0.7,14.5
1685452560,22.7,30.2,22.7,22.6,0.2,0.7,14.5
1685452680,22.7,30.2,22.7,22.6,0.2,0.7,14.5
1685452800,22.7,30.3,22.7,22.6,0.2,0.7,14.5
1685452920,22.7,30.5,22.7,22.6,0.2,0.7,14.4
1685453040,22.7,30.7,22.7,22.6,0.2,0.7,14.4
1685453160,22.7,30.7,22.7,22.6,0.2,0.7,14.4
