Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685453280,22.7,30.8,22.7,22.6,0.2,0.7,14.4
1685453400,22.7,30.8,22.7,22.6,0.3,0.7,14.4
1685453520,22.7,30.9,22.7,22.6,0.3,0.7,14.4
1685453640,22.8,31.0,22.7,22.6,0.3,0.7,14.4
1685453760,22.8,31.1,22.7,22.6,0.3,0.7,14.4
1685453880,22.8,31.1,22.7,22.6,0.3,0.7,14.4
1685454000,22.8,31.1,22.7,22.6,0.3,0.7,14.4
1685454120,22.8,31.1,22.8,22.6,0.3,0.7,14.4
1685454240,22.8,31.2,22.8,22.6,0.3,0.7,14.4
1685454360,22.8,31.2,22.8,22.6,0.3,0.7,14.4
1685454480,22.8,31.2,22.8,22.6,0.4,0.7,14.4
1685454600,22.8,31.2,22.8,22.6,0.4,0.7,14.4
1685454720,22.8,25.6,22.8,22.6,0.5,0.7,14.5
1685454840,22.8,25.7,22.8,22.6,0.5,0.7,14.5
1685454960,22.8,25.6,22.8,22.6,0.6,0.7,14.5
1685455080,22.9,25.8,22.8,22.6,0.6,0.7,14.5
1685455200,22.9,25.8,22.9,22.6,0.6,0.7,14.5
1685455320,22.9,25.9,22.9,22.6,0.6,0.7,14.5
1685455440,22.9,26.0,22.9,22.6,0.6,0.7,14.5
1685455560,22.9,26.0,22.9,22.6,0.6,0.7,14.5
1685455680,22.9,26.0,22.9,22.6,0.7,0.7,14.5
1685455800,22.9,26.1,22.9,22.6,0.7,0.7,14.5
1685455920,23.0,26.0,23.0,22.6,0.8,0.7,14.5
1685456040,23.0,26.2,23.0,22.6,0.8,0.7,14.5
1685456160,23.0,26.6,23.0,22.6,0.9,0.7,14.5
1685456280,23.1,26.5,23.1,22.6,1.0,0.7,14.5
1685456400,23.1,26.7,23.1,22.6,1.0,0.7,14.5
1685456520,23.1,26.6,23.1,22.6,1.1,0.7,14.5
1685456640,23.2,26.6,23.2,22.6,1.1,0.7,14.5
1685456760,23.2,27.0,23.2,22.6,1.1,0.7,14.5
1685456880,23.2,27.0,23.2,22.6,1.1,0.7,14.5
1685457000,23.3,26.9,23.3,22.6,1.2,0.7,14.5
1685457120,23.3,26.9,23.3,22.6,1.2,0.7,14.5
1685457240,23.3,26.9,23.3,22.6,1.2,0.7,14.5
1685457360,23.4,27.0,23.4,22.6,1.2,0.7,14.5
1685457480,23.4,27.0,23.4,22.6,1.2,0.7,14.5
1685457600,23.4,26.9,23.4,22.6,1.3,0.7,14.5
1685457720,23.5,27.0,23.5,22.6,1.3,0.7,14.5
1685457840,23.5,27.3,23.5,22.6,1.3,0.7,14.6
1685457960,23.6,27.3,23.6,22.6,1.4,0.7,14.6
1685458080,23.6,27.3,23.6,22.6,1.5,0.7,14.6
1685458200,23.7,27.2,23.7,22.6,1.4,0.7,14.6
1685458320,23.7,38.9,23.7,22.6,1.4,0.7,14.6
1685458440,23.7,38.9,23.7,22.6,1.5,0.7,14.6
1685458560,23.7,38.1,23.7,22.6,1.6,1.3,14.6
1685458680,23.8,38.1,23.8,22.6,1.9,0.8,14.6
1685458800,23.9,39.2,23.8,22.6,2.0,0.9,14.6
1685458920,23.9,38.6,23.9,22.6,2.1,1.0,14.7
1685459040,23.9,38.6,23.9,22.6,2.0,1.1,14.7
1685459160,24.0,38.8,23.9,22.6,2.2,1.2,14.7
1685459280,24.0,38.8,23.9,22.6,2.2,1.2,14.7
1685459400,24.0,38.8,24.0,22.6,2.1,1.2,14.7
1685459520,24.0,38.5,24.0,22.6,2.1,1.2,14.7
1685459640,24.0,39.5,24.0,22.6,2.2,1.1,14.7
1685459760,24.0,39.5,24.0,22.6,2.4,1.3,14.8
1685459880,24.1,38.0,24.1,22.6,2.5,1.4,14.8
1685460000,24.1,38.0,24.1,22.6,2.5,1.5,14.8
1685460120,24.1,37.6,24.1,22.6,2.6,1.5,14.8
1685460240,24.1,37.6,24.1,22.6,2.5,1.7,14.8
1685460360,24.1,37.6,24.0,22.6,2.4,1.8,14.8
1685460480,24.0,36.4,24.0,22.6,2.2,1.7,14.9
1685460600,24.1,37.9,24.1,22.6,2.8,1.8,14.9
1685460720,24.2,37.9,24.2,22.6,2.9,1.7,14.9
1685460840,24.1,38.0,24.1,22.6,2.5,1.7,14.9
1685460960,24.0,38.0,23.9,22.6,1.8,1.7,14.9
1685461080,23.9,37.9,23.9,22.6,1.6,1.7,14.9
1685461200,23.9,38.4,23.9,22.6,1.8,1.7,15.0
1685461320,23.9,38.4,23.9,22.6,2.0,1.8,15.0
1685461440,23.8,39.1,23.8,22.6,1.8,1.8,15.0
1685461560,23.9,38.6,23.9,22.6,2.1,1.9,15.0
1685461680,24.0,38.6,23.9,22.6,2.3,1.8,15.0
1685461800,24.1,39.3,24.1,22.6,3.0,1.7,15.1
1685461920,24.2,38.9,24.2,22.6,3.4,2.0,15.1
1685462040,24.3,38.9,24.3,22.6,3.4,2.0,15.1
1685462160,24.3,39.3,24.2,22.6,3.1,2.0,15.1
1685462280,24.2,38.3,24.2,22.6,3.0,2.0,15.1
1685462400,24.3,38.3,24.2,22.6,3.3,2.1,15.1
1685462520,24.3,38.9,24.3,22.6,3.1,1.9,15.1
1685462640,24.4,39.4,24.4,22.6,3.6,2.2,15.1
1685462760,24.2,39.4,24.2,22.6,3.7,3.3,15.2
1685462880,24.3,39.3,24.3,22.6,4.0,3.2,15.2
1685463000,24.3,39.3,24.3,22.6,4.1,3.1,15.2
1685463120,24.4,39.3,24.3,22.6,4.3,3.2,15.2
1685463240,24.4,39.0,24.4,22.6,4.1,3.1,15.2
1685463360,24.3,39.2,24.3,22.6,3.9,3.2,15.2
1685463480,24.2,39.2,24.2,22.6,3.6,3.2,15.3
1685463600,24.2,38.6,24.2,22.6,3.7,3.2,15.3
1685463720,24.3,39.7,24.3,22.6,4.0,3.3,15.3
1685463840,24.5,39.7,24.5,22.6,4.7,3.1,15.3
1685463960,24.5,39.5,24.5,22.6,4.8,3.1,15.4
1685464080,24.4,35.9,24.4,22.6,4.7,3.8,15.4
1685464200,24.2,39.3,24.2,22.6,4.3,4.4,15.4
1685464320,24.0,39.3,24.0,22.6,3.8,4.4,15.4
1685464440,24.0,38.9,24.0,22.6,3.8,4.4,15.4
1685464560,24.0,38.9,23.9,22.6,3.8,4.4,15.5
1685464680,23.9,38.9,23.9,22.6,2.9,3.2,15.5
1685464800,23.9,36.8,23.9,22.6,3.0,3.3,15.5
1685464920,23.9,38.5,23.8,22.6,2.7,3.2,15.6
1685465040,24.1,38.5,24.1,22.6,3.9,3.2,15.6
1685465160,23.9,39.6,23.9,22.6,2.6,3.2,15.6
1685465280,23.9,38.5,23.9,22.6,2.4,2.2,15.6
1685465400,24.3,38.5,24.2,22.6,3.5,2.0,15.6
1685465520,24.3,38.7,24.3,22.6,3.3,2.0,15.6
1685465640,24.5,39.4,24.4,22.6,4.2,2.6,15.6
1685465760,24.1,39.4,24.0,22.6,2.3,3.0,15.7
1685465880,23.8,37.0,23.8,22.6,1.7,3.2,15.7
1685466000,23.9,38.5,23.9,22.6,1.8,2.1,15.7
1685466120,23.9,38.5,23.8,22.6,1.7,2.0,15.7
1685466240,24.1,38.0,24.0,22.6,2.9,2.2,15.7
1685466360,24.2,38.3,24.2,22.6,2.9,2.0,15.7
1685466480,24.2,38.3,24.2,22.6,2.8,2.1,15.7
1685466600,24.2,38.0,24.1,22.6,2.2,2.0,15.7
1685466720,24.2,36.9,24.2,22.6,2.7,2.0,15.7
1685466840,24.0,36.9,24.0,22.6,1.9,2.1,15.7
1685466960,24.1,36.9,24.1,22.6,2.5,2.0,15.7
1685467080,24.2,36.9,24.1,22.6,2.7,2.1,15.7
1685467200,24.3,38.5,24.3,22.6,3.1,1.9,15.7
1685467320,24.3,39.4,24.3,22.6,3.3,3.0,15.7
1685467440,24.0,39.4,24.0,22.6,2.6,2.9,15.7
1685467560,24.0,38.8,23.9,22.6,2.7,3.2,15.7
1685467680,24.1,39.7,24.1,22.6,3.8,3.2,15.7
1685467800,24.3,39.7,24.3,22.6,4.1,3.1,15.7
1685467920,24.0,39.2,23.9,22.6,2.4,3.3,15.7
1685468040,23.8,38.5,23.8,22.6,2.2,3.4,15.7
1685468160,23.8,38.4,23.8,22.6,2.5,3.4,15.7
1685468280,23.9,39.3,23.9,22.6,2.2,2.0,15.7
1685468400,24.0,38.4,24.0,22.6,2.6,2.2,15.7
1685468520,24.0,38.4,24.0,22.6,2.3,2.1,15.7
1685468640,24.0,36.8,24.0,22.6,2.0,2.0,15.7
1685468760,24.0,37.7,24.0,22.6,2.4,2.1,15.7
1685468880,24.0,37.7,24.0,22.6,2.2,2.2,15.7
1685469000,24.0,38.6,24.0,22.6,2.2,2.1,15.6
1685469120,24.3,39.9,24.3,22.6,3.4,2.0,15.6
1685469240,24.3,39.9,24.3,22.6,4.0,2.9,15.6
1685469360,24.5,39.7,24.5,22.6,4.2,2.8,15.6
1685469480,24.4,39.7,24.4,22.6,4.3,3.3,15.6
1685469600,24.4,39.7,24.4,22.6,4.0,3.1,15.6
1685469720,24.1,38.7,24.1,22.6,2.5,3.2,15.6
1685469840,23.9,39.0,23.9,22.6,2.1,3.2,15.6
1685469960,23.9,39.0,23.9,22.6,2.7,3.2,15.6
1685470080,23.8,36.7,23.8,22.6,2.5,3.3,15.6
1685470200,23.9,36.7,23.9,22.6,3.5,3.4,15.6
1685470320,24.0,39.6,24.0,22.6,3.3,3.2,15.6
1685470440,23.9,39.6,23.9,22.6,2.7,3.2,15.6
1685470560,23.8,38.7,23.8,22.6,2.6,3.3,15.6
1685470680,23.9,38.6,23.8,22.6,2.9,3.4,15.6
1685470800,23.8,38.6,23.8,22.6,2.8,3.3,15.6
1685470920,23.8,38.2,23.8,22.6,2.9,3.5,15.6
1685471040,24.3,39.1,24.2,22.6,4.9,3.2,15.6
1685471160,24.4,39.1,24.4,22.6,4.8,3.2,15.6
1685471280,24.6,39.5,24.6,22.6,5.7,3.1,15.6
1685471400,24.4,39.5,24.4,22.6,5.3,4.3,15.6
1685471520,24.2,39.5,24.2,22.6,4.2,4.4,15.6
1685471640,24.1,39.2,24.1,22.6,4.2,4.4,15.6
1685471760,24.2,39.4,24.1,22.6,4.3,4.4,15.6
1685471880,23.9,39.4,23.9,22.6,3.2,4.4,15.7
1685472000,24.0,38.4,24.0,22.6,3.0,3.2,15.6
1685472120,24.0,38.0,24.0,22.6,3.1,3.2,15.7
1685472240,24.0,38.0,24.0,22.6,2.4,2.6,15.7
1685472360,23.9,36.9,23.9,22.6,2.5,2.7,15.7
1685472480,24.0,38.1,24.0,22.6,2.4,2.5,15.7
1685472600,24.0,38.1,24.0,22.6,3.1,2.5,15.7
1685472720,23.8,38.7,23.8,22.6,2.2,3.3,15.7
1685472840,23.9,38.6,23.9,22.6,3.2,3.4,15.7
1685472960,24.1,38.6,24.1,22.6,4.0,3.1,15.7
1685473080,24.2,39.8,24.2,22.6,3.9,3.1,15.7
1685473200,23.9,38.6,23.9,22.6,2.5,3.2,15.7
1685473320,23.8,38.6,23.8,22.6,2.4,3.2,15.7
1685473440,24.0,38.2,23.9,22.6,3.3,3.3,15.7
1685473560,24.1,38.5,24.0,22.6,3.7,3.2,15.7
1685473680,24.3,38.5,24.2,22.6,3.8,2.5,15.7
1685473800,24.1,39.7,24.0,22.6,2.5,2.6,15.7
1685473920,23.8,37.7,23.7,22.6,1.8,3.4,15.7
1685474040,23.8,37.7,23.8,22.6,1.6,2.1,15.7
1685474160,23.8,37.7,23.8,22.6,1.4,2.0,15.7
1685474280,23.8,37.8,23.8,22.6,1.6,2.0,15.7
1685474400,23.8,37.8,23.8,22.6,1.8,2.0,15.7
1685474520,23.8,38.7,23.7,22.6,1.9,2.2,15.7
1685474640,23.8,38.7,23.8,22.6,2.0,2.1,15.7
1685474760,23.9,38.7,23.9,22.6,2.4,2.1,15.7
1685474880,24.0,37.6,24.0,22.6,2.3,2.0,15.7
1685475000,23.8,38.9,23.8,22.6,1.4,2.0,15.6
1685475120,23.7,38.9,23.7,22.6,1.4,2.2,15.6
1685475240,23.7,37.5,23.7,22.6,1.3,2.1,15.6
1685475360,23.6,38.6,23.6,22.6,1.2,2.0,15.6
1685475480,23.6,38.6,23.6,22.6,1.4,2.0,15.6
1685475605,23.6,37.9,23.6,22.6,1.5,2.0,15.6
1685475720,23.6,38.2,23.6,22.6,1.4,1.7,15.6
1685475840,23.6,38.2,23.6,22.6,1.5,1.9,15.6
1685475960,23.6,39.1,23.6,22.6,1.4,1.9,15.6
1685476080,23.6,38.0,23.6,22.6,1.5,1.7,15.6
1685476200,23.7,38.0,23.7,22.6,1.7,1.7,15.6
1685476320,23.8,39.0,23.8,22.6,2.2,1.9,15.6
1685476440,23.8,38.2,23.8,22.6,1.9,1.7,15.5
1685476560,23.8,38.2,23.8,22.6,1.7,1.8,15.5
1685476680,23.8,38.9,23.7,22.6,1.6,1.7,15.5
1685476800,23.8,39.4,23.8,22.6,1.9,1.9,15.5
1685476920,23.8,39.4,23.8,22.6,2.0,1.9,15.5
1685477040,23.8,38.9,23.8,22.6,1.7,1.8,15.5
1685477160,23.7,38.5,23.7,22.6,1.6,1.9,15.5
1685477280,23.7,38.5,23.7,22.6,1.5,1.9,15.4
1685477400,23.6,39.2,23.6,22.6,1.4,2.0,15.4
1685477520,23.6,27.1,23.6,22.6,1.2,1.9,15.4
1685477640,23.6,27.0,23.6,22.6,1.4,1.9,15.4
1685477760,23.5,24.7,23.5,22.6,1.3,2.0,15.4
1685477880,23.5,27.1,23.5,22.6,1.3,1.8,15.4
1685478000,23.5,27.3,23.5,22.6,1.3,1.9,15.4
1685478120,23.6,27.2,23.6,22.6,1.4,1.5,15.4
1685478240,23.5,27.2,23.5,22.6,1.1,1.5,15.3
1685478360,23.5,27.0,23.5,22.6,1.2,1.5,15.3
1685478480,23.6,27.1,23.6,22.6,1.5,1.5,15.3
1685478600,23.7,27.2,23.6,22.6,1.7,1.6,15.3
1685478720,23.7,27.3,23.7,22.6,1.7,1.5,15.3
1685478840,23.7,27.2,23.6,22.6,1.4,1.5,15.3
1685478960,23.6,27.2,23.6,22.6,1.1,1.5,15.3
1685479080,23.6,27.3,23.6,22.6,1.6,1.8,15.3
1685479200,23.7,27.3,23.7,22.6,1.6,1.5,15.3
1685479320,23.7,27.6,23.7,22.6,1.6,1.6,15.3
1685479440,23.7,27.5,23.7,22.6,1.7,1.6,15.2
1685479560,23.7,27.6,23.7,22.6,1.6,1.4,15.2
1685479680,23.8,39.1,23.7,22.6,1.6,1.5,15.2
1685479800,23.8,39.1,23.8,22.6,1.7,1.5,15.2
1685479920,23.8,38.4,23.8,22.6,1.9,1.5,15.2
1685480040,23.9,39.3,23.8,22.6,1.7,1.5,15.2
1685480160,23.7,39.3,23.7,22.6,1.4,1.5,15.2
1685480280,23.7,38.7,23.7,22.6,1.4,1.7,15.2
1685480400,23.7,38.3,23.7,22.6,1.3,1.6,15.2
1685480520,23.8,38.3,23.7,22.6,1.5,1.5,15.2
1685480640,23.7,38.9,23.7,22.6,1.4,1.6,15.2
1685480760,23.7,27.4,23.7,22.6,1.3,1.6,15.2
1685480880,23.6,27.4,23.6,22.6,1.4,1.9,15.2
1685481000,23.6,27.2,23.6,22.6,1.4,1.5,15.2
1685481120,23.7,27.2,23.7,22.6,1.7,1.8,15.2
1685481240,23.7,27.5,23.7,22.6,1.7,1.6,15.2
1685481360,23.7,38.7,23.7,22.6,1.5,1.9,15.2
1685481480,23.8,38.2,23.8,22.6,1.7,1.6,15.2
1685481600,23.7,39.7,23.7,22.6,1.6,1.9,15.2
1685481720,23.8,38.9,23.8,22.6,1.8,1.6,15.2
1685481840,23.7,38.9,23.7,22.6,1.5,1.9,15.1
1685481960,23.8,38.1,23.8,22.6,1.8,1.4,15.1
1685482080,23.8,39.1,23.7,22.6,1.7,1.9,15.1
1685482200,23.8,38.2,23.8,22.6,1.7,1.5,15.1
1685482320,23.7,38.2,23.7,22.6,1.4,1.4,15.1
1685482440,23.6,27.3,23.6,22.6,1.4,1.9,15.1
1685482560,23.7,27.4,23.7,22.6,1.4,1.4,15.1
1685482680,23.6,27.5,23.6,22.6,1.3,1.8,15.1
1685482800,23.5,27.1,23.5,22.6,1.0,1.9,15.1
1685482920,23.6,27.1,23.5,22.6,1.1,1.4,15.1
1685483040,23.5,27.2,23.5,22.6,1.7,1.9,15.1
1685483160,23.5,27.1,23.5,22.6,1.0,1.4,15.1
1685483280,23.4,27.2,23.4,22.6,1.1,1.9,15.1
1685483400,23.5,27.1,23.5,22.6,1.4,1.4,15.1
1685483520,23.5,27.2,23.5,22.6,1.1,1.5,15.1
1685483640,23.5,27.1,23.5,22.6,1.2,1.6,15.1
1685483760,23.5,27.1,23.5,22.6,1.5,1.5,15.1
1685483880,23.5,27.5,23.5,22.6,1.6,1.7,15.1
1685484002,23.7,27.4,23.7,22.6,1.8,1.5,15.1
1685484120,23.5,27.4,23.5,22.6,0.9,1.5,15.0
1685484240,23.4,26.8,23.4,22.6,1.1,1.9,15.0
1685484360,23.5,27.0,23.5,22.6,1.5,1.4,15.0
1685484480,23.5,27.4,23.5,22.6,1.5,1.7,15.0
1685484600,23.4,27.1,23.4,22.6,1.0,1.4,15.0
1685484720,23.4,27.0,23.4,22.6,0.9,1.3,15.0
1685484840,23.5,26.8,23.5,22.6,1.1,1.1,15.0
1685484960,23.4,26.8,23.4,22.6,1.0,1.3,15.0
1685485080,23.4,26.8,23.4,22.6,1.2,1.3,15.0
1685485200,23.4,26.9,23.4,22.6,0.9,1.3,15.0
1685485325,23.4,27.2,23.4,22.6,1.1,1.6,15.0
1685485440,23.4,27.2,23.4,22.6,1.0,1.1,15.0
1685485565,23.3,26.9,23.3,22.6,0.9,1.6,15.0
1685485680,23.5,27.1,23.5,22.6,1.4,1.3,15.0
1685485800,23.5,27.1,23.5,22.6,1.5,1.3,15.0
1685485925,23.5,27.1,23.5,22.6,1.3,1.2,15.0
1685486040,23.5,27.0,23.5,22.6,1.2,1.1,15.0
1685486160,23.5,27.0,23.5,22.6,1.0,1.3,15.0
1685486280,23.4,27.1,23.4,22.6,0.9,1.3,15.0
1685486400,23.5,27.4,23.5,22.6,1.3,1.1,15.0
1685486520,23.4,27.4,23.3,22.6,0.8,1.3,15.0
1685486640,23.3,26.8,23.3,22.6,0.8,1.2,14.9
1685486760,23.3,26.8,23.3,22.6,0.8,1.2,14.9
1685486880,23.2,26.7,23.2,22.6,0.7,1.3,14.9
1685487000,23.3,26.6,23.3,22.6,0.7,1.2,14.9
1685487120,23.3,26.6,23.3,22.6,0.7,1.0,14.9
1685487240,23.4,26.5,23.4,22.6,0.9,1.0,14.9
1685487360,23.4,26.8,23.4,22.6,0.8,1.0,14.9
1685487480,23.4,26.8,23.3,22.6,0.7,0.9,14.9
1685487600,23.3,26.6,23.3,22.6,0.7,1.1,14.9
1685487720,23.3,26.7,23.3,22.6,0.7,1.0,14.9
1685487840,23.3,26.7,23.3,22.6,0.8,1.0,14.9
1685487960,23.3,26.8,23.3,22.6,0.8,1.3,14.9
1685488080,23.4,26.7,23.4,22.6,0.8,0.8,14.9
1685488200,23.4,26.7,23.4,22.6,0.9,1.0,14.9
1685488320,23.3,26.9,23.3,22.6,0.8,1.1,14.9
1685488440,23.4,26.8,23.3,22.6,0.9,1.0,14.9
1685488560,23.4,26.7,23.4,22.6,0.9,0.9,14.9
1685488680,23.4,26.6,23.3,22.6,0.8,1.0,14.9
1685488800,23.3,26.7,23.3,22.6,0.8,1.0,14.9
1685488920,23.3,26.7,23.3,22.6,0.7,1.2,14.9
1685489040,23.3,26.6,23.3,22.6,0.7,1.0,14.9
1685489160,23.3,26.5,23.3,22.6,0.7,0.9,14.9
1685489280,23.3,26.6,23.3,22.6,0.8,1.0,14.9
1685489400,23.3,26.4,23.3,22.6,0.9,1.0,14.9
1685489520,23.4,26.8,23.4,22.6,0.9,0.9,14.9
1685489640,23.3,26.6,23.3,22.6,0.8,1.0,14.9
1685489760,23.3,26.7,23.3,22.6,0.8,1.0,14.9
1685489880,23.4,26.7,23.4,22.6,0.9,1.0,14.9
1685490000,23.4,26.7,23.4,22.6,1.0,1.0,14.9
1685490120,23.4,27.1,23.4,22.6,1.0,1.0,14.8
1685490240,23.5,27.1,23.5,22.6,0.9,0.8,14.8
1685490360,23.4,27.1,23.4,22.6,0.8,0.9,14.8
1685490480,23.4,26.8,23.4,22.6,0.6,0.9,14.8
1685490600,23.3,26.5,23.3,22.6,0.7,1.0,14.8
1685490720,23.3,26.5,23.3,22.6,0.8,1.0,14.8
1685490840,23.4,26.7,23.4,22.6,1.0,0.9,14.8
1685490960,23.4,27.1,23.4,22.6,1.0,1.0,14.8
1685491080,23.4,27.1,23.4,22.6,0.9,0.9,14.8
1685491200,23.4,26.8,23.4,22.6,0.8,1.0,14.8
1685491320,23.4,26.6,23.4,22.6,0.6,0.9,14.8
1685491440,23.3,26.6,23.3,22.6,0.5,1.0,14.9
1685491560,23.3,26.1,23.3,22.6,0.7,1.0,14.8
1685491680,23.3,26.5,23.3,22.6,0.6,0.9,14.8
1685491800,23.2,26.4,23.2,22.6,0.6,1.0,14.8
1685491920,23.2,26.2,23.2,22.6,0.6,0.9,14.9
1685492040,23.2,26.2,23.2,22.6,0.6,1.0,14.9
1685492160,23.2,26.2,23.2,22.6,0.5,1.0,14.8
1685492280,23.2,26.0,23.2,22.6,0.6,0.9,14.8
1685492400,23.2,26.2,23.2,22.6,0.6,1.0,14.8
1685492520,23.2,26.2,23.2,22.6,0.5,1.0,14.8
1685492640,23.2,26.0,23.2,22.6,0.6,1.0,14.8
1685492760,23.2,26.2,23.2,22.6,0.6,1.0,14.8
1685492880,23.2,26.2,23.2,22.6,0.7,0.8,14.8
1685493000,23.3,26.7,23.3,22.6,0.9,0.8,14.8
1685493120,23.3,26.7,23.3,22.6,0.9,0.8,14.8
1685493240,23.3,26.7,23.3,22.6,0.9,0.8,14.8
1685493360,23.3,26.7,23.3,22.6,0.8,1.0,14.8
1685493480,23.3,26.5,23.3,22.6,0.7,0.8,14.8
1685493600,23.2,26.5,23.2,22.6,0.6,1.0,14.8
1685493720,23.2,26.2,23.2,22.6,0.6,0.8,14.8
1685493840,23.2,26.0,23.2,22.6,0.5,1.0,14.8
1685493960,23.2,26.0,23.2,22.6,0.4,0.8,14.8
1685494080,23.2,25.9,23.2,22.6,0.4,0.7,14.8
1685494200,23.2,25.6,23.2,22.6,0.4,0.7,14.8
1685494320,23.2,25.6,23.2,22.6,0.4,0.7,14.8
1685494440,23.1,25.8,23.1,22.6,0.4,0.7,14.8
1685494560,23.1,25.6,23.1,22.6,0.4,0.7,14.8
1685494680,23.1,25.6,23.1,22.6,0.4,0.7,14.8
1685494800,23.1,25.6,23.1,22.6,0.3,0.7,14.8
1685494922,23.1,25.5,23.1,22.6,0.3,0.7,14.8
1685495040,23.1,25.5,23.1,22.6,0.3,0.7,14.8
1685495160,23.1,25.5,23.1,22.6,0.3,0.7,14.8
1685495280,23.1,25.5,23.1,22.6,0.3,0.7,14.8
1685495400,23.1,25.5,23.1,22.6,0.3,0.7,14.8
1685495520,23.1,30.7,23.0,22.6,0.2,0.7,14.8
1685495640,23.0,30.6,23.0,22.6,0.2,0.7,14.8
1685495760,23.0,30.7,23.0,22.6,0.2,0.7,14.8
1685495880,23.0,30.8,23.0,22.6,0.2,0.7,14.8
1685496000,23.0,30.8,23.0,22.6,0.2,0.7,14.8
1685496120,23.0,30.8,23.0,22.6,0.2,0.7,14.8
1685496240,23.0,30.7,23.0,22.6,0.2,0.7,14.8
1685496360,23.0,30.6,23.0,22.6,0.2,0.7,14.8
1685496480,23.0,30.4,23.0,22.6,0.2,0.7,14.7
1685496600,23.0,30.3,23.0,22.6,0.2,0.7,14.7
1685496720,23.0,30.4,23.0,22.6,0.2,0.7,14.7
1685496840,23.0,30.4,23.0,22.6,0.2,0.7,14.7
1685496960,23.0,30.3,23.0,22.6,0.1,0.7,14.7
1685497080,23.0,30.0,22.9,22.6,0.1,0.7,14.7
1685497200,22.9,29.7,22.9,22.6,0.1,0.7,14.7
1685497320,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685497440,22.9,29.9,22.9,22.6,0.1,0.7,14.7
1685497560,22.9,30.0,22.9,22.6,0.1,0.7,14.7
1685497680,22.9,29.9,22.9,22.6,0.1,0.7,14.7
1685497800,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685497920,22.9,29.7,22.9,22.6,0.1,0.7,14.7
1685498040,22.9,29.7,22.9,22.6,0.1,0.7,14.7
1685498160,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685498280,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685498400,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685498520,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685498640,22.9,29.8,22.9,22.6,0.1,0.7,14.7
1685498760,22.8,29.6,22.8,22.6,0.1,0.7,14.7
1685498880,22.8,29.2,22.8,22.6,0.1,0.7,14.7
1685499000,22.8,28.8,22.8,22.6,0.0,0.7,14.7
1685499120,22.8,28.9,22.8,22.6,0.0,0.7,14.7
1685499240,22.8,28.8,22.8,22.6,0.0,0.7,14.7
1685499360,22.8,28.8,22.8,22.6,0.0,0.7,14.7
1685499480,22.8,28.8,22.8,22.6,0.0,0.7,14.7
1685499600,22.8,28.7,22.8,22.6,0.0,0.7,14.7
1685499720,22.8,28.6,22.8,22.6,0.0,0.7,14.7
1685499840,22.8,28.5,22.8,22.6,0.0,0.7,14.6
1685499960,22.8,28.6,22.8,22.6,0.0,0.7,14.6
1685500080,22.8,28.6,22.8,22.6,0.0,0.7,14.6
1685500200,22.8,28.6,22.8,22.6,0.0,0.7,14.6
1685500320,22.8,28.3,22.8,22.6,0.0,0.7,14.6
1685500440,22.8,28.2,22.8,22.6,0.0,0.7,14.6
1685500560,22.8,28.0,22.7,22.6,0.0,0.7,14.6
1685500680,22.8,27.9,22.7,22.6,0.0,0.7,14.6
1685500800,22.7,27.7,22.7,22.6,0.0,0.7,14.6
1685500920,22.7,27.4,22.7,22.6,0.0,0.7,14.6
1685501040,22.7,26.5,22.7,22.6,0.0,0.7,14.6
1685501160,22.7,25.3,22.7,22.6,-0.0,0.7,14.6
1685501280,22.7,23.1,22.7,22.6,0.0,0.7,14.6
1685501400,22.7,23.0,22.7,22.6,-0.0,0.7,14.6
1685501520,22.7,23.0,22.7,22.6,0.0,0.7,14.6
1685501640,22.7,23.0,22.7,22.6,0.0,0.7,14.6
1685501760,22.7,23.0,22.7,22.6,0.0,0.7,14.6
1685501880,22.7,23.0,22.7,22.6,0.0,0.7,14.6
1685502000,22.7,23.0,22.7,22.6,-0.0,0.7,14.6
1685502120,22.7,23.0,22.7,22.6,-0.0,0.7,14.6
1685502240,22.7,23.0,22.7,22.6,0.0,0.7,14.6
1685502360,22.7,23.0,22.7,22.6,0.0,0.7,14.5
1685502480,22.7,23.2,22.7,22.6,-0.0,0.7,14.5
1685502600,22.7,20.9,22.7,22.6,-0.0,0.7,14.5
1685502720,22.7,17.6,22.7,22.6,-0.0,0.7,14.5
1685502840,22.7,14.2,22.7,22.6,-0.0,0.7,14.5
1685502960,22.7,10.9,22.7,22.6,-0.0,0.7,14.5
1685503080,22.7,8.0,22.7,22.6,-0.0,0.7,14.5
1685503200,22.7,5.7,22.7,22.6,-0.0,0.7,14.5
1685503320,22.7,4.0,22.7,22.6,-0.0,0.7,14.5
1685503440,22.7,2.9,22.7,22.6,-0.0,0.7,14.5
1685503560,22.7,2.1,22.7,22.6,-0.0,0.7,14.5
1685503680,22.6,1.6,22.7,22.6,-0.0,0.7,14.5
1685503800,22.6,1.3,22.7,22.6,-0.0,0.7,14.5
1685503920,22.6,1.1,22.7,22.6,-0.0,0.7,14.5
1685504040,22.6,0.9,22.7,22.6,-0.0,0.7,14.5
1685504160,22.6,0.7,22.7,22.6,-0.0,0.7,14.5
1685504280,22.6,0.6,22.7,22.6,-0.0,0.7,14.5
1685504400,22.6,0.6,22.7,22.6,-0.0,0.7,14.5
1685504520,22.6,0.5,22.7,22.6,-0.0,0.7,14.5
1685504640,22.6,0.5,22.7,22.6,-0.0,0.7,14.5
1685504760,22.6,0.5,22.7,22.6,-0.0,0.7,14.5
1685504880,22.6,0.5,22.7,22.6,-0.0,0.7,14.5
1685505000,22.6,0.5,22.7,22.6,-0.0,0.7,14.5
1685505120,22.6,0.5,22.6,22.6,-0.0,0.7,14.5
1685505240,22.6,0.4,22.6,22.6,-0.0,0.7,14.5
1685505360,22.6,0.4,22.6,22.6,-0.0,0.7,14.5
1685505480,22.6,0.4,22.6,22.6,-0.0,0.7,14.5
1685505600,22.6,0.5,22.6,22.6,-0.0,0.7,14.5
1685505720,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685505840,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685505960,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685506080,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685506200,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506320,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506440,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506560,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506680,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506800,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685506920,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685507040,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685507160,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685507280,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685507400,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685507520,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685507640,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685507760,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685507880,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685508000,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685508120,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685508240,22.6,0.5,22.6,22.6,-0.0,0.7,14.4
1685508360,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685508480,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685508600,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685508720,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685508840,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685508960,22.6,0.4,22.6,22.6,-0.0,0.7,14.4
1685509080,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509200,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509320,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509440,22.6,0.4,22.6,22.6,0.0,0.7,14.4
1685509560,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509680,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509800,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685509920,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510040,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510160,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510280,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510400,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510520,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510640,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685510760,22.6,0.3,22.6,22.6,0.0,0.7,14.4
1685510880,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511000,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511120,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511240,22.6,0.3,22.6,22.6,0.0,0.7,14.4
1685511360,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511480,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511600,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511720,22.6,0.3,22.6,22.6,-0.0,0.7,14.4
1685511840,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685511960,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685512080,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685512200,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685512320,22.6,0.3,22.6,22.6,0.0,0.7,14.3
1685512440,22.6,0.3,22.6,22.6,0.0,0.7,14.3
1685512560,22.6,0.3,22.6,22.6,0.0,0.7,14.3
1685512680,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685512800,22.6,0.3,22.6,22.6,0.0,0.7,14.3
1685512920,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513040,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513160,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513280,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513400,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513520,22.6,0.3,22.6,22.6,0.0,0.7,14.3
1685513640,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513760,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685513880,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514000,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514120,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514240,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514360,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514480,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514600,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514720,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514840,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685514960,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515080,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515200,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515320,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515440,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515560,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515680,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515800,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685515920,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685516040,22.6,0.3,22.6,22.6,-0.0,0.7,14.3
1685516160,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516280,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516400,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516520,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516640,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516760,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685516880,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517000,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517120,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517240,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517360,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517480,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517600,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517720,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517840,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685517960,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685518080,22.6,0.3,22.6,22.6,0.0,0.7,14.2
1685518200,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685518320,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685518440,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685518560,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685518680,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685518800,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685518920,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519040,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519160,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519280,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519400,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519520,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519640,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519760,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685519880,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520000,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520120,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520240,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520360,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520480,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520600,22.6,0.3,22.6,22.6,-0.0,0.7,14.2
1685520720,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685520840,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685520960,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521080,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521200,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521320,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521440,22.6,0.3,22.6,22.6,0.0,0.7,14.1
1685521560,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521680,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521800,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685521920,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522040,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522160,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522280,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522400,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522520,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522640,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522760,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685522880,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523000,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523120,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523240,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523360,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523480,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523600,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523720,22.6,0.3,22.6,22.6,0.0,0.7,14.1
1685523840,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685523960,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524080,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524200,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524320,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524440,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524560,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524680,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524800,22.6,0.3,22.6,22.6,-0.0,0.7,14.1
1685524920,22.6,0.3,22.6,22.6,-0.0,0.7,14.0
1685525040,22.6,0.3,22.6,22.6,-0.0,0.7,14.0
1685525160,22.6,0.3,22.6,22.6,-0.0,0.7,14.0
1685525280,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685525400,22.6,0.3,22.6,22.6,-0.0,0.7,14.0
1685525520,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685525640,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685525760,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685525880,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526000,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526120,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526240,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526360,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526480,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526600,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526720,22.5,0.3,22.6,22.6,0.0,0.7,14.0
1685526840,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685526960,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527080,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527200,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527320,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527440,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527560,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527680,22.5,0.3,22.6,22.6,0.0,0.7,14.0
1685527800,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685527920,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528040,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528160,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528280,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528400,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528520,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528640,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528760,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685528880,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529000,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529120,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529240,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529360,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529480,22.5,0.3,22.6,22.6,0.0,0.7,14.0
1685529600,22.5,0.3,22.6,22.6,0.0,0.7,14.0
1685529720,22.5,0.3,22.6,22.6,-0.0,0.7,14.0
1685529840,22.5,0.3,22.6,22.6,0.0,0.7,13.9
1685529960,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530080,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530200,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530320,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530440,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530560,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530680,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530800,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685530920,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531040,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531160,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531280,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531400,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531520,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531640,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531760,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685531880,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532000,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532120,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532240,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532360,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532480,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532600,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532720,22.5,0.3,22.5,22.6,0.0,0.7,13.9
1685532840,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685532960,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533080,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533200,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533320,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533440,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533560,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533680,22.5,0.3,22.5,22.6,-0.0,0.7,13.9
1685533800,22.5,0.4,22.5,22.6,-0.0,0.7,13.9
1685533920,22.5,0.4,22.5,22.6,-0.0,0.7,13.9
1685534040,22.5,0.4,22.5,22.6,-0.0,0.7,13.9
1685534160,22.5,0.5,22.5,22.6,-0.0,0.7,13.9
1685534280,22.5,0.6,22.5,22.6,-0.0,0.7,13.9
1685534400,22.5,0.8,22.5,22.6,-0.0,0.7,13.9
1685534520,22.5,1.0,22.5,22.6,-0.0,0.7,13.9
1685534640,22.5,1.4,22.5,22.6,-0.0,0.7,13.9
1685534760,22.5,1.9,22.5,22.6,-0.0,0.7,13.9
1685534880,22.5,2.6,22.5,22.6,-0.0,0.7,13.9
1685535000,22.5,3.7,22.5,22.6,-0.0,0.7,13.9
1685535120,22.5,5.3,22.5,22.6,-0.0,0.7,13.9
1685535240,22.5,7.5,22.5,22.6,-0.0,0.7,13.9
1685535360,22.5,10.5,22.5,22.6,-0.0,0.7,13.9
1685535480,22.5,14.2,22.5,22.6,-0.0,0.7,13.9
1685535600,22.5,18.6,22.5,22.6,-0.0,0.7,13.9
1685535720,22.5,22.7,22.5,22.6,-0.0,0.7,13.9
1685535840,22.5,22.8,22.5,22.6,-0.0,0.7,13.8
1685535960,22.5,22.8,22.5,22.6,-0.0,0.7,13.8
1685536080,22.5,22.8,22.5,22.6,-0.0,0.7,13.8
1685536200,22.5,22.8,22.5,22.6,-0.0,0.7,13.8
1685536320,22.5,22.8,22.5,22.6,-0.0,0.7,13.8
1685536440,22.5,22.8,22.5,22.6,0.0,0.7,13.8
1685536560,22.5,22.9,22.5,22.6,0.0,0.7,13.8
1685536680,22.5,25.3,22.5,22.6,0.0,0.7,13.8
1685536800,22.5,27.9,22.5,22.6,0.0,0.7,13.8
1685536920,22.5,28.4,22.5,22.6,0.0,0.7,13.8
1685537040,22.5,28.8,22.5,22.6,0.0,0.7,13.8
1685537160,22.5,29.0,22.5,22.6,0.0,0.7,13.8
1685537280,22.5,29.3,22.5,22.6,0.0,0.7,13.8
1685537400,22.5,29.5,22.5,22.6,0.1,0.7,13.8
1685537520,22.5,29.8,22.5,22.6,0.1,0.7,13.8
1685537640,22.6,30.0,22.5,22.6,0.1,0.7,13.8
1685537760,22.6,30.0,22.5,22.6,0.1,0.7,13.8
1685537880,22.6,30.1,22.5,22.6,0.1,0.7,13.8
1685538000,22.6,30.2,22.5,22.6,0.1,0.7,13.7
1685538120,22.6,30.3,22.6,22.6,0.1,0.7,13.7
1685538240,22.6,30.4,22.6,22.6,0.1,0.7,13.7
1685538360,22.6,30.4,22.6,22.6,0.1,0.7,13.7
1685538480,22.6,30.5,22.6,22.6,0.1,0.7,13.7
1685538600,22.6,30.6,22.6,22.6,0.2,0.7,13.7
1685538720,22.6,30.7,22.6,22.6,0.2,0.7,13.7
1685538840,22.6,30.7,22.6,22.6,0.2,0.7,13.7
1685538960,22.6,30.7,22.6,22.6,0.2,0.7,13.7
1685539080,22.6,30.7,22.6,22.6,0.2,0.7,13.7
1685539200,22.6,30.8,22.6,22.6,0.2,0.7,13.7
1685539320,22.6,31.1,22.6,22.6,0.3,0.7,13.7
1685539440,22.6,31.2,22.6,22.6,0.3,0.7,13.7
1685539560,22.6,31.4,22.6,22.6,0.3,0.7,13.7
1685539680,22.6,31.4,22.6,22.6,0.3,0.7,13.7
1685539800,22.6,31.4,22.6,22.6,0.3,0.7,13.7
1685539920,22.7,31.5,22.6,22.6,0.4,0.7,13.7
1685540040,22.7,25.2,22.7,22.6,0.5,0.7,13.7
1685540160,22.7,25.2,22.7,22.6,0.5,0.7,13.7
1685540280,22.7,25.4,22.7,22.6,0.5,0.7,13.7
1685540400,22.7,25.4,22.7,22.6,0.5,0.7,13.7
1685540520,22.7,25.4,22.7,22.6,0.6,0.7,13.7
1685540640,22.8,25.8,22.8,22.6,0.6,0.7,13.7
1685540760,22.8,25.9,22.8,22.6,0.6,0.7,13.7
1685540880,22.8,25.9,22.8,22.6,0.6,0.7,13.7
1685541000,22.8,25.8,22.8,22.6,0.6,0.7,13.7
1685541120,22.8,26.0,22.8,22.6,0.6,0.7,13.7
1685541240,22.8,26.0,22.8,22.6,0.6,0.7,13.7
1685541360,22.8,25.8,22.8,22.6,0.7,0.7,13.7
1685541480,22.8,26.0,22.8,22.6,0.7,0.7,13.7
1685541600,22.8,25.9,22.8,22.6,0.7,0.7,13.7
1685541720,22.9,26.0,22.9,22.6,0.7,0.7,13.7
1685541840,22.9,26.0,22.9,22.6,0.8,0.7,13.7
1685541960,22.9,26.2,22.9,22.6,0.8,0.7,13.7
1685542080,22.9,26.1,22.9,22.6,0.8,0.7,13.7
1685542200,22.9,26.4,22.9,22.6,0.8,0.7,13.7
1685542320,23.0,26.3,23.0,22.6,0.9,0.7,13.7
1685542440,23.0,26.4,23.0,22.6,0.9,0.7,13.7
1685542560,23.0,26.4,23.0,22.6,0.9,0.7,13.7
1685542680,23.0,26.4,23.0,22.6,1.0,0.7,13.8
1685542800,23.0,26.7,23.0,22.6,1.0,0.7,13.8
1685542920,23.1,26.7,23.1,22.6,1.0,0.7,13.8
1685543040,23.1,26.7,23.1,22.6,1.0,0.7,13.8
1685543160,23.1,26.8,23.1,22.6,1.0,0.7,13.8
1685543280,23.1,26.8,23.1,22.6,1.0,0.7,13.8
1685543400,23.1,26.6,23.1,22.6,1.0,0.7,13.8
1685543520,23.2,26.8,23.2,22.6,1.0,0.7,13.8
1685543640,23.2,26.7,23.2,22.6,1.0,0.7,13.8
1685543760,23.2,26.8,23.2,22.6,1.1,0.7,13.8
1685543880,23.2,26.8,23.2,22.6,1.1,0.7,13.8
1685544000,23.2,26.8,23.2,22.6,1.1,0.7,13.8
1685544120,23.3,26.7,23.3,22.6,1.1,0.7,13.8
1685544240,23.3,26.8,23.3,22.6,1.0,0.7,13.8
1685544360,23.3,26.7,23.3,22.6,0.9,0.7,13.8
1685544480,23.3,26.8,23.3,22.6,1.0,0.7,13.8
1685544600,23.3,27.0,23.3,22.6,1.1,0.7,13.8
1685544720,23.4,27.1,23.4,22.6,1.2,0.7,13.8
1685544840,23.4,27.1,23.4,22.6,1.2,0.7,13.8
1685544960,23.4,27.0,23.4,22.6,1.2,0.7,13.8
1685545080,23.4,27.1,23.4,22.6,1.1,0.7,13.8
1685545200,23.4,27.1,23.4,22.6,0.8,0.7,13.8
1685545320,23.3,26.7,23.3,22.6,0.7,0.7,13.9
1685545440,23.3,26.7,23.3,22.6,0.8,0.7,13.9
1685545560,23.3,26.7,23.3,22.6,0.8,0.7,13.9
1685545680,23.3,26.8,23.3,22.6,0.8,0.7,13.9
1685545800,23.3,26.8,23.3,22.6,0.9,0.7,13.9
1685545920,23.4,26.8,23.4,22.6,1.2,0.7,13.9
1685546040,23.5,27.0,23.5,22.6,1.3,0.7,13.9
1685546160,23.5,27.4,23.5,22.6,1.3,0.7,13.9
1685546280,23.6,27.4,23.6,22.6,1.5,0.7,13.9
1685546400,23.7,27.4,23.7,22.6,1.6,0.7,13.9
1685546520,23.8,27.5,23.8,22.6,1.7,0.7,13.9
1685546640,23.7,27.5,23.7,22.6,1.6,0.8,13.9
1685546760,23.8,27.4,23.8,22.6,1.7,0.9,13.9
1685546880,23.8,37.7,23.8,22.6,1.6,0.9,14.0
1685547000,23.8,38.7,23.8,22.6,1.7,0.8,14.0
1685547120,23.9,38.7,23.9,22.6,1.8,0.8,14.0
1685547240,23.9,38.2,23.9,22.6,2.0,0.9,14.0
1685547360,23.9,38.9,23.9,22.6,2.0,1.2,14.0
1685547480,23.9,38.9,23.9,22.6,1.9,1.1,14.0
1685547600,23.9,39.3,23.8,22.6,1.8,1.2,14.0
1685547720,23.8,39.3,23.8,22.6,1.7,1.4,14.0
1685547840,23.8,39.3,23.8,22.6,1.7,1.1,14.0
1685547960,23.9,38.6,23.8,22.6,1.7,1.1,14.1
1685548080,23.8,39.0,23.8,22.6,1.6,1.2,14.1
1685548200,23.8,39.0,23.8,22.6,1.6,1.2,14.1
1685548320,23.8,38.6,23.8,22.6,1.7,1.3,14.1
1685548440,23.8,38.7,23.8,22.6,1.6,1.2,14.1
1685548560,23.8,38.7,23.8,22.6,1.4,1.1,14.1
1685548680,23.8,38.6,23.8,22.6,1.5,1.1,14.1
1685548800,23.8,38.4,23.8,22.6,1.6,1.1,14.1
1685548920,23.8,38.4,23.8,22.6,1.7,1.1,14.2
1685549040,23.8,39.2,23.8,22.6,1.7,1.2,14.2
1685549160,23.9,38.4,23.9,22.6,1.8,1.1,14.2
1685549280,23.9,38.4,23.9,22.6,1.9,1.1,14.2
1685549400,24.0,39.2,24.0,22.6,2.0,1.1,14.2
1685549520,24.0,38.7,24.0,22.6,2.1,1.3,14.2
1685549640,24.0,38.7,24.0,22.6,2.2,1.3,14.2
1685549760,24.0,39.2,24.0,22.6,2.3,1.4,14.2
1685549880,24.0,38.9,24.0,22.6,2.3,1.6,14.2
1685550000,24.1,38.9,24.1,22.6,2.3,1.4,14.2
1685550120,24.1,39.3,24.1,22.6,2.3,1.5,14.3
1685550240,24.1,37.0,24.1,22.6,2.4,1.4,14.3
1685550360,24.1,37.0,24.1,22.6,2.4,1.5,14.3
1685550480,24.1,36.6,24.1,22.6,2.4,1.7,14.3
1685550600,24.1,37.6,24.1,22.6,2.6,1.7,14.3
1685550720,24.2,37.6,24.2,22.6,2.7,1.7,14.3
1685550840,24.2,38.5,24.2,22.6,2.9,1.7,14.3
1685550960,24.2,38.4,24.2,22.6,3.0,2.0,14.3
1685551080,24.3,38.4,24.2,22.6,3.2,1.9,14.3
1685551200,24.3,38.8,24.3,22.6,3.4,1.9,14.3
1685551320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685551440,24.2,38.9,24.2,22.6,3.6,3.1,14.4
1685551560,24.3,39.2,24.3,22.6,3.7,2.5,14.4
1685551680,24.2,38.6,24.2,22.6,3.7,3.1,14.4
1685551800,24.2,38.6,24.1,22.6,3.6,3.2,14.4
1685551920,24.1,39.1,24.1,22.6,3.5,3.1,14.5
1685552040,24.1,38.5,24.1,22.6,3.5,3.1,14.5
1685552160,24.1,38.5,24.1,22.6,3.5,3.1,14.5
1685552280,24.1,38.5,24.1,22.6,3.5,3.2,14.5
1685552400,24.1,39.0,24.1,22.6,3.4,3.2,14.6
1685552520,24.0,39.0,24.0,22.6,3.4,3.2,14.6
1685552640,24.1,38.9,24.0,22.6,3.4,3.1,14.6
1685552760,24.1,39.0,24.0,22.6,3.4,3.2,14.6
1685552880,24.1,39.0,24.0,22.6,3.4,3.1,14.6
1685553000,24.0,39.0,24.0,22.6,3.4,3.2,14.7
1685553120,24.0,38.5,24.0,22.6,3.1,3.2,14.7
1685553240,24.0,38.5,23.9,22.6,3.1,3.2,14.7
1685553360,24.0,38.9,24.0,22.6,3.2,3.2,14.7
1685553480,24.0,38.5,24.0,22.6,3.4,3.2,14.7
1685553600,24.0,38.5,24.0,22.6,3.3,3.2,14.8
1685553720,23.9,38.5,23.9,22.6,2.9,3.2,14.8
1685553840,23.8,37.6,23.8,22.6,2.6,3.2,14.8
1685553960,24.0,37.6,23.9,22.6,2.6,2.0,14.8
1685554080,24.1,37.3,24.0,22.6,2.7,2.0,14.8
1685554200,24.2,38.2,24.2,22.6,3.0,2.0,14.8
1685554320,24.3,38.2,24.3,22.6,3.3,2.0,14.8
1685554440,24.4,39.3,24.4,22.6,3.8,2.2,14.9
1685554560,24.3,39.3,24.2,22.6,3.8,3.1,14.9
1685554680,24.3,39.3,24.3,22.6,4.0,3.1,14.9
1685554800,24.3,39.3,24.3,22.6,4.0,3.2,14.9
1685554920,24.2,39.1,24.2,22.6,3.7,3.2,14.9
1685555040,24.2,39.1,24.2,22.6,3.6,3.1,14.9
1685555160,24.2,38.6,24.2,22.6,3.5,3.2,14.9
1685555280,24.1,39.0,24.1,22.6,3.3,3.2,14.9
1685555400,24.1,39.0,24.0,22.6,3.1,3.2,14.9
1685555520,24.0,38.5,24.0,22.6,3.1,3.2,14.9
1685555640,24.0,38.5,24.0,22.6,3.2,3.2,14.9
1685555760,24.1,38.5,24.1,22.6,3.4,3.2,14.9
1685555880,24.0,39.0,24.0,22.6,3.2,3.2,15.0
1685556000,24.0,38.5,24.0,22.6,3.1,3.2,15.0
1685556120,24.1,38.5,24.0,22.6,3.2,2.9,15.0
1685556240,24.2,38.6,24.2,22.6,3.2,2.6,15.0
1685556360,24.2,38.6,24.1,22.6,3.0,2.5,15.0
1685556480,24.0,38.6,24.0,22.6,2.9,2.8,15.0
1685556600,23.9,38.2,23.9,22.6,2.7,3.3,15.0
1685556720,23.9,38.2,23.8,22.6,2.5,3.2,15.0
1685556840,23.8,37.7,23.7,22.6,2.3,3.2,15.0
1685556960,23.9,38.7,23.9,22.6,2.1,2.0,15.0
1685557080,23.9,38.7,23.9,22.6,2.0,2.0,15.0
1685557200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685557320,23.9,38.4,23.9,22.6,2.0,2.0,15.0
1685557440,23.9,38.4,23.9,22.6,2.1,2.1,15.0
1685557560,23.9,39.1,23.9,22.6,2.1,2.0,15.0
1685557680,23.9,38.4,23.9,22.6,2.0,2.0,15.0
1685557800,23.9,38.4,23.8,22.6,1.9,2.0,15.0
1685557920,23.8,38.3,23.8,22.6,1.7,2.0,15.0
1685558040,23.8,38.6,23.7,22.6,1.6,2.1,15.0
1685558160,23.7,38.6,23.7,22.6,1.5,2.0,15.0
1685558280,23.7,38.8,23.6,22.6,1.4,2.0,14.9
1685558400,23.7,38.0,23.7,22.6,1.4,1.7,14.9
1685558520,23.7,38.0,23.6,22.6,1.4,1.8,14.9
1685558640,23.6,38.7,23.6,22.6,1.3,1.7,14.9
1685558760,23.6,38.1,23.6,22.6,1.3,1.8,14.9
1685558880,23.6,38.1,23.6,22.6,1.4,1.7,14.9
1685559000,23.6,38.4,23.6,22.6,1.4,1.7,14.9
1685559120,23.7,37.6,23.6,22.6,1.5,1.7,14.9
1685559240,23.6,37.6,23.6,22.6,1.5,1.8,14.9
1685559360,23.6,37.6,23.6,22.6,1.5,1.7,14.9
1685559480,23.6,38.8,23.6,22.6,1.4,1.8,14.9
1685559600,23.6,38.8,23.6,22.6,1.4,1.7,14.8
1685559720,23.5,37.4,23.5,22.6,1.3,1.7,14.8
1685559840,23.6,27.0,23.6,22.6,1.3,1.4,14.8
1685559960,23.6,27.0,23.6,22.6,1.2,1.4,14.8
1685560080,23.6,27.0,23.6,22.6,1.3,1.5,14.8
1685560200,23.6,27.0,23.6,22.6,1.2,1.4,14.8
1685560320,23.5,27.1,23.5,22.6,1.2,1.5,14.8
1685560440,23.5,27.0,23.5,22.6,1.1,1.5,14.8
1685560560,23.5,26.9,23.5,22.6,1.0,1.4,14.8
1685560680,23.5,26.9,23.5,22.6,1.0,1.4,14.7
1685560800,23.5,27.0,23.4,22.6,1.1,1.4,14.7
1685560920,23.4,27.0,23.4,22.6,1.1,1.5,14.7
1685561040,23.4,27.0,23.4,22.6,1.1,1.4,14.7
1685561160,23.4,26.9,23.4,22.6,1.1,1.4,14.7
1685561280,23.4,27.0,23.4,22.6,1.1,1.5,14.7
1685561400,23.4,27.0,23.4,22.6,1.2,1.4,14.7
1685561520,23.4,27.0,23.4,22.6,1.2,1.4,14.7
1685561640,23.5,27.0,23.4,22.6,1.2,1.4,14.7
1685561760,23.5,27.0,23.4,22.6,1.2,1.4,14.7
1685561880,23.5,27.2,23.4,22.6,1.2,1.5,14.6
1685562000,23.4,27.2,23.4,22.6,1.2,1.4,14.6
1685562120,23.4,27.0,23.4,22.6,1.3,1.6,14.6
1685562240,23.4,27.3,23.4,22.6,1.3,1.6,14.6
1685562360,23.4,27.2,23.4,22.6,1.3,1.6,14.6
1685562480,23.4,27.3,23.4,22.6,1.3,1.6,14.6
1685562600,23.5,27.0,23.5,22.6,1.4,1.4,14.6
1685562720,23.5,27.0,23.5,22.6,1.4,1.5,14.6
1685562840,23.5,27.3,23.5,22.6,1.4,1.4,14.6
1685562960,23.5,27.1,23.5,22.6,1.4,1.4,14.6
1685563080,23.5,27.1,23.5,22.6,1.4,1.6,14.6
1685563200,23.5,27.1,23.5,22.6,1.4,1.5,14.6
1685563320,23.5,27.2,23.5,22.6,1.3,1.5,14.5
1685563440,23.5,27.2,23.5,22.6,1.3,1.4,14.5
1685563560,23.5,27.0,23.5,22.6,1.4,1.5,14.5
1685563680,23.5,27.1,23.5,22.6,1.4,1.4,14.5
1685563800,23.5,27.1,23.5,22.6,1.4,1.4,14.5
1685563920,23.5,27.1,23.5,22.6,1.4,1.4,14.5
1685564040,23.5,27.0,23.5,22.6,1.5,1.5,14.5
1685564160,23.5,27.0,23.5,22.6,1.4,1.5,14.5
1685564280,23.5,27.3,23.5,22.6,1.4,1.4,14.5
1685564400,23.5,27.3,23.5,22.6,1.4,1.5,14.5
1685564520,23.5,27.3,23.5,22.6,1.4,1.5,14.5
1685564640,23.5,27.2,23.5,22.6,1.5,1.5,14.5
1685564760,23.5,27.3,23.5,22.6,1.4,1.5,14.5
1685564880,23.5,27.3,23.5,22.6,1.4,1.4,14.5
1685565000,23.5,27.1,23.5,22.6,1.4,1.5,14.5
1685565120,23.5,27.2,23.5,22.6,1.5,1.4,14.5
1685565240,23.5,27.2,23.5,22.6,1.5,1.5,14.5
1685565360,23.6,27.1,23.6,22.6,1.6,1.4,14.5
1685565480,23.6,27.2,23.6,22.6,1.5,1.5,14.5
1685565600,23.6,27.4,23.6,22.6,1.5,1.5,14.5
1685565720,23.6,27.2,23.6,22.6,1.6,1.4,14.5
1685565840,23.6,27.2,23.6,22.6,1.6,1.5,14.5
1685565960,23.6,27.3,23.6,22.6,1.6,1.4,14.5
1685566080,23.6,38.9,23.6,22.6,1.5,1.4,14.5
1685566200,23.7,38.7,23.6,22.6,1.6,1.4,14.5
1685566320,23.7,37.8,23.6,22.6,1.6,1.5,14.5
1685566440,23.7,37.8,23.7,22.6,1.6,1.5,14.5
1685566560,23.7,38.5,23.7,22.6,1.6,1.4,14.5
1685566680,23.7,39.1,23.7,22.6,1.6,1.4,14.5
1685566800,23.6,39.0,23.6,22.6,1.6,1.6,14.5
1685566920,23.7,37.8,23.7,22.6,1.5,1.4,14.5
1685567040,23.7,38.3,23.7,22.6,1.5,1.4,14.5
1685567160,23.7,38.3,23.6,22.6,1.4,1.4,14.5
1685567280,23.6,38.4,23.6,22.6,1.2,1.5,14.5
1685567400,23.5,37.2,23.5,22.6,1.1,1.4,14.5
1685567520,23.5,37.2,23.5,22.6,1.1,1.4,14.5
1685567640,23.5,26.9,23.4,22.6,1.1,1.5,14.5
1685567760,23.4,27.0,23.4,22.6,1.1,1.5,14.5
1685567880,23.5,27.0,23.5,22.6,1.2,1.1,14.5
1685568000,23.5,27.1,23.5,22.6,1.3,1.2,14.5
1685568120,23.6,27.1,23.6,22.6,1.4,1.2,14.5
1685568240,23.6,27.1,23.6,22.6,1.4,1.1,14.5
1685568360,23.6,27.4,23.6,22.6,1.3,1.1,14.5
1685568480,23.7,27.4,23.7,22.6,1.4,1.1,14.5
1685568600,23.7,24.2,23.7,22.6,1.5,1.1,14.5
1685568720,23.7,27.2,23.7,22.6,1.5,1.1,14.5
1685568840,23.7,27.2,23.7,22.6,1.5,1.2,14.5
1685568960,23.7,38.3,23.7,22.6,1.4,1.1,14.5
1685569080,23.7,38.3,23.7,22.6,1.3,1.1,14.5
1685569200,23.8,27.3,23.8,22.6,1.4,1.1,14.5
1685569320,23.8,27.3,23.8,22.6,1.5,1.1,14.5
1685569440,23.8,27.5,23.8,22.6,1.4,1.1,14.5
1685569560,23.8,27.3,23.8,22.6,1.4,1.1,14.5
1685569680,23.8,27.3,23.8,22.6,1.4,1.1,14.5
1685569800,23.8,27.4,23.8,22.6,1.3,1.1,14.5
1685569920,23.8,27.4,23.7,22.6,1.2,1.2,14.5
1685570040,23.8,27.2,23.8,22.6,1.3,1.2,14.5
1685570160,23.8,27.2,23.8,22.6,1.2,1.1,14.5
1685570280,23.8,27.2,23.8,22.6,1.2,1.1,14.5
1685570400,23.7,27.1,23.7,22.6,1.1,1.1,14.5
1685570520,23.7,27.1,23.7,22.6,1.0,1.1,14.5
1685570640,23.6,27.0,23.6,22.6,1.0,1.2,14.5
1685570760,23.6,27.1,23.6,22.6,1.0,1.2,14.4
1685570880,23.6,27.1,23.6,22.6,1.1,1.4,14.4
1685571000,23.6,27.1,23.6,22.6,1.1,1.1,14.4
1685571120,23.6,27.2,23.6,22.6,1.1,1.1,14.4
1685571240,23.6,27.4,23.6,22.6,1.1,1.1,14.4
1685571360,23.6,27.4,23.6,22.6,1.2,1.2,14.4
1685571480,23.7,27.3,23.7,22.6,1.3,1.2,14.4
1685571600,23.7,27.2,23.7,22.6,1.3,1.1,14.4
1685571720,23.7,27.2,23.7,22.6,1.4,1.2,14.4
1685571840,23.7,27.0,23.7,22.6,1.4,1.1,14.4
1685571960,23.7,27.2,23.7,22.6,1.4,1.2,14.4
1685572080,23.8,27.2,23.8,22.6,1.4,1.1,14.4
1685572200,23.8,27.2,23.8,22.6,1.5,1.2,14.4
1685572320,23.8,38.1,23.8,22.6,1.5,1.1,14.4
1685572440,23.8,39.1,23.8,22.6,1.5,1.2,14.4
1685572560,23.9,37.8,23.9,22.6,1.5,1.1,14.4
1685572680,23.9,37.8,23.9,22.6,1.6,1.1,14.4
1685572800,23.9,39.1,23.9,22.6,1.6,1.1,14.4
1685572920,23.9,39.1,23.9,22.6,1.6,1.1,14.4
1685573040,24.0,39.1,23.9,22.6,1.6,1.1,14.4
1685573160,24.0,38.5,24.0,22.6,1.6,1.1,14.4
1685573280,24.0,38.8,24.0,22.6,1.6,1.1,14.4
1685573400,24.0,38.8,24.0,22.6,1.6,1.1,14.4
1685573520,24.0,38.2,24.0,22.6,1.6,1.1,14.4
1685573640,24.0,38.2,24.0,22.6,1.6,1.1,14.4
1685573760,24.0,38.8,24.0,22.6,1.7,1.1,14.4
1685573880,24.0,39.2,24.0,22.6,1.7,1.3,14.4
1685574000,24.0,39.2,24.0,22.6,1.8,1.4,14.4
1685574120,24.0,38.4,24.0,22.6,1.8,1.4,14.4
1685574240,24.0,39.0,24.0,22.6,1.8,1.4,14.4
1685574360,24.1,39.0,24.0,22.6,1.9,1.4,14.4
1685574480,24.1,38.6,24.1,22.6,2.0,1.4,14.4
1685574600,24.1,38.1,24.1,22.6,2.1,1.6,14.5
1685574720,24.1,38.1,24.1,22.6,2.1,1.7,14.5
1685574840,24.1,38.4,24.1,22.6,2.3,1.7,14.5
1685574960,24.2,36.9,24.1,22.6,2.3,1.7,14.5
1685575080,24.2,36.9,24.2,22.6,2.3,1.7,14.5
1685575200,24.2,37.2,24.2,22.6,2.3,1.7,14.5
1685575320,24.2,36.8,24.2,22.6,2.2,1.7,14.5
1685575440,24.2,36.8,24.1,22.6,2.2,1.7,14.5
1685575560,24.1,39.1,24.1,22.6,2.1,1.7,14.5
1685575680,24.1,38.4,24.1,22.6,2.2,1.7,14.6
1685575800,24.1,38.4,24.1,22.6,2.1,1.7,14.6
1685575920,24.1,38.5,24.1,22.6,2.1,1.7,14.6
1685576040,24.1,39.3,24.1,22.6,2.1,1.7,14.6
1685576160,24.2,39.3,24.2,22.6,2.2,1.7,14.6
1685576280,24.2,36.2,24.2,22.6,2.3,1.7,14.6
1685576400,24.2,36.2,24.2,22.6,2.3,1.7,14.6
1685576520,24.2,36.5,24.2,22.6,2.3,1.8,14.7
1685576640,24.2,37.2,24.1,22.6,2.3,2.0,14.7
1685576760,24.2,37.2,24.2,22.6,2.4,1.9,14.7
1685576880,24.2,37.2,24.2,22.6,2.4,2.0,14.7
1685577000,24.2,37.2,24.1,22.6,2.3,2.0,14.7
1685577120,24.1,37.2,24.1,22.6,2.2,2.0,14.8
1685577240,24.1,39.2,24.1,22.6,2.2,2.0,14.8
1685577360,24.1,36.8,24.1,22.6,2.3,2.0,14.8
1685577480,24.1,36.8,24.1,22.6,2.3,2.0,14.8
1685577600,24.1,36.2,24.1,22.6,2.2,2.0,14.8
1685577720,24.1,38.7,24.1,22.6,2.1,2.0,14.8
1685577840,24.1,38.1,24.1,22.6,2.1,2.0,14.8
1685577960,24.1,38.2,24.0,22.6,2.1,2.0,14.8
1685578080,24.0,38.2,24.0,22.6,2.0,2.0,14.8
1685578200,24.0,38.5,24.0,22.6,2.0,2.0,14.9
1685578320,24.0,39.0,24.0,22.6,1.9,2.0,14.9
1685578440,24.0,39.0,24.0,22.6,2.0,1.9,14.9
1685578560,24.0,38.6,24.0,22.6,2.1,2.0,14.9
1685578680,24.0,38.0,24.0,22.6,2.1,2.0,14.9
1685578800,24.0,38.0,24.0,22.6,2.1,2.0,14.9
1685578920,24.0,38.4,24.0,22.6,2.1,2.0,14.9
1685579040,24.0,38.5,24.0,22.6,2.0,2.0,14.9
1685579160,24.0,38.5,23.9,22.6,1.8,2.0,14.9
1685579280,23.9,38.2,23.9,22.6,1.8,2.0,14.9
1685579400,23.9,37.8,23.9,22.6,1.8,2.0,14.9
1685579520,23.9,37.8,23.8,22.6,1.7,2.0,14.9
1685579640,23.8,38.6,23.8,22.6,1.5,2.0,14.9
1685579760,23.8,37.6,23.7,22.6,1.4,2.0,14.9
1685579880,23.7,37.6,23.7,22.6,1.3,2.0,14.9
1685580000,23.7,37.9,23.6,22.6,1.3,2.0,15.0
1685580120,23.6,38.0,23.6,22.6,1.1,2.0,15.0
1685580240,23.6,38.0,23.6,22.6,1.0,1.7,15.0
1685580360,23.5,38.2,23.5,22.6,1.0,1.7,15.0
1685580480,23.5,37.6,23.5,22.6,1.0,1.7,15.0
1685580600,23.6,37.6,23.5,22.6,0.9,1.4,15.0
1685580720,23.5,37.8,23.5,22.6,0.9,1.4,15.0
1685580840,23.5,36.9,23.5,22.6,0.9,1.4,15.0
1685580960,23.5,36.9,23.5,22.6,0.8,1.4,14.9
1685581080,23.5,37.4,23.4,22.6,0.8,1.5,14.9
1685581200,23.4,26.5,23.4,22.6,0.7,1.4,14.9
1685581320,23.4,26.4,23.4,22.6,0.7,1.4,14.9
1685581440,23.4,26.4,23.3,22.6,0.7,1.4,14.9
1685581560,23.4,26.3,23.4,22.6,0.6,1.2,14.9
1685581680,23.4,26.5,23.4,22.6,0.6,1.2,14.9
1685581800,23.4,26.5,23.4,22.6,0.7,1.1,14.9
1685581920,23.4,26.5,23.4,22.6,0.6,1.1,14.9
1685582040,23.3,26.2,23.3,22.6,0.6,1.2,14.9
1685582160,23.3,26.4,23.3,22.6,0.6,1.2,14.9
1685582280,23.3,26.3,23.3,22.6,0.5,1.2,14.9
1685582400,23.2,26.3,23.2,22.6,0.5,1.3,14.9
1685582520,23.2,26.0,23.2,22.6,0.5,1.2,14.9
1685582640,23.2,26.0,23.2,22.6,0.5,1.2,14.8
1685582760,23.3,25.9,23.3,22.6,0.5,0.9,14.8
1685582880,23.3,26.0,23.3,22.6,0.4,0.8,14.8
1685583000,23.3,26.0,23.3,22.6,0.5,0.9,14.8
1685583120,23.3,26.0,23.3,22.6,0.5,0.8,14.8
1685583240,23.3,26.0,23.2,22.6,0.4,0.9,14.8
1685583360,23.3,26.0,23.2,22.6,0.4,0.8,14.8
1685583480,23.2,25.9,23.2,22.6,0.4,0.8,14.8
1685583600,23.2,25.9,23.2,22.6,0.4,0.9,14.8
1685583720,23.2,25.8,23.2,22.6,0.3,0.8,14.7
1685583840,23.2,25.8,23.2,22.6,0.3,0.9,14.7
1685583960,23.2,25.8,23.2,22.6,0.3,0.9,14.7
1685584080,23.2,30.7,23.2,22.6,0.2,0.7,14.7
