Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685584200,23.2,30.7,23.2,22.6,0.2,0.7,14.7
1685584320,23.2,30.7,23.2,22.6,0.2,0.7,14.7
1685584440,23.2,30.6,23.2,22.6,0.2,0.7,14.7
1685584560,23.2,30.6,23.2,22.6,0.2,0.7,14.7
1685584680,23.2,30.6,23.1,22.6,0.2,0.7,14.6
1685584800,23.2,30.6,23.1,22.6,0.2,0.7,14.6
1685584920,23.1,30.5,23.1,22.6,0.2,0.7,14.6
1685585040,23.1,30.5,23.1,22.6,0.2,0.7,14.6
1685585160,23.1,30.4,23.1,22.6,0.2,0.7,14.6
1685585280,23.1,30.3,23.1,22.6,0.2,0.7,14.6
1685585400,23.1,30.3,23.1,22.6,0.2,0.7,14.6
1685585520,23.1,30.2,23.1,22.6,0.2,0.7,14.6
1685585640,23.1,30.1,23.1,22.6,0.1,0.7,14.6
1685585760,23.1,30.0,23.1,22.6,0.1,0.7,14.6
1685585880,23.1,30.0,23.0,22.6,0.1,0.7,14.5
1685586000,23.0,29.9,23.0,22.6,0.1,0.7,14.5
1685586120,23.0,29.7,23.0,22.6,0.1,0.7,14.5
1685586240,23.0,29.5,23.0,22.6,0.1,0.7,14.5
1685586360,23.0,29.4,23.0,22.6,0.1,0.7,14.5
1685586480,23.0,29.2,23.0,22.6,0.1,0.7,14.5
1685586600,23.0,29.0,23.0,22.6,0.1,0.7,14.5
1685586720,23.0,28.9,23.0,22.6,0.1,0.7,14.5
1685586840,23.0,28.8,23.0,22.6,0.0,0.7,14.5
1685586960,23.0,28.7,23.0,22.6,0.0,0.7,14.5
1685587080,23.0,28.5,23.0,22.6,0.0,0.7,14.5
1685587200,23.0,28.3,22.9,22.6,0.0,0.7,14.4
1685587320,22.9,28.1,22.9,22.6,0.0,0.7,14.4
1685587440,22.9,27.8,22.9,22.6,0.0,0.7,14.4
1685587560,22.9,27.5,22.9,22.6,0.0,0.7,14.4
1685587680,22.9,27.1,22.9,22.6,0.0,0.7,14.4
1685587800,22.9,26.2,22.9,22.6,0.0,0.7,14.4
1685587920,22.9,24.6,22.9,22.6,0.0,0.7,14.4
1685588040,22.9,23.7,22.9,22.6,0.0,0.7,14.4
1685588160,22.9,23.2,22.9,22.6,0.0,0.7,14.4
1685588280,22.9,23.2,22.9,22.6,-0.0,0.7,14.4
1685588400,22.9,23.2,22.9,22.6,-0.0,0.7,14.4
1685588520,22.8,23.2,22.8,22.6,-0.0,0.7,14.4
1685588640,22.8,23.1,22.8,22.6,-0.0,0.7,14.4
1685588760,22.8,25.0,22.8,22.6,0.0,0.7,14.4
1685588880,22.8,23.1,22.8,22.6,-0.0,0.7,14.3
1685589000,22.8,23.1,22.8,22.6,-0.0,0.7,14.3
1685589120,22.8,21.1,22.8,22.6,-0.0,0.7,14.3
1685589240,22.8,17.1,22.8,22.6,-0.0,0.7,14.3
1685589360,22.8,12.8,22.8,22.6,-0.0,0.7,14.3
1685589480,22.8,9.2,22.8,22.6,-0.0,0.7,14.3
1685589600,22.8,6.4,22.8,22.6,0.0,0.7,14.3
1685589720,22.8,4.5,22.8,22.6,-0.0,0.7,14.3
1685589840,22.8,3.2,22.8,22.6,-0.0,0.7,14.3
1685589960,22.8,2.3,22.8,22.6,-0.0,0.7,14.3
1685590080,22.8,1.8,22.8,22.6,-0.0,0.7,14.3
1685590200,22.8,1.4,22.8,22.6,0.0,0.7,14.3
1685590320,22.7,1.1,22.8,22.6,-0.0,0.7,14.3
1685590440,22.7,1.0,22.7,22.6,-0.0,0.7,14.2
1685590560,22.7,0.8,22.7,22.6,-0.0,0.7,14.2
1685590680,22.7,0.7,22.7,22.6,-0.0,0.7,14.2
1685590800,22.7,0.6,22.7,22.6,0.0,0.7,14.2
1685590920,22.7,0.6,22.7,22.6,-0.0,0.7,14.2
1685591040,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591160,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591280,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591400,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591520,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591640,22.7,0.5,22.7,22.6,-0.0,0.7,14.2
1685591760,22.7,0.4,22.7,22.6,-0.0,0.7,14.2
1685591880,22.7,0.4,22.7,22.6,0.0,0.7,14.2
1685592000,22.7,0.4,22.7,22.6,-0.0,0.7,14.2
1685592120,22.7,0.4,22.7,22.6,-0.0,0.7,14.2
1685592240,22.7,0.4,22.7,22.6,-0.0,0.7,14.2
1685592360,22.6,0.4,22.7,22.6,-0.0,0.7,14.2
1685592480,22.6,0.4,22.7,22.6,-0.0,0.7,14.2
1685592600,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685592720,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685592840,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685592960,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685593080,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685593200,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685593320,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685593440,22.6,0.4,22.6,22.6,-0.0,0.7,14.2
1685593560,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685593680,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685593800,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685593920,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594040,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594160,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594280,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594400,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594520,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594640,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594760,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685594880,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595000,22.6,0.4,22.6,22.6,0.0,0.7,14.1
1685595120,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595240,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595360,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595480,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595600,22.6,0.4,22.6,22.6,-0.0,0.7,14.1
1685595720,22.5,0.4,22.6,22.6,-0.0,0.7,14.1
1685595840,22.5,0.4,22.6,22.6,-0.0,0.7,14.1
1685595960,22.5,0.4,22.6,22.6,-0.0,0.7,14.1
1685596080,22.5,0.4,22.6,22.6,-0.0,0.7,14.1
1685596200,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596320,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596440,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596560,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596680,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596800,22.5,0.5,22.6,22.6,-0.0,0.7,14.1
1685596920,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685597040,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685597160,22.5,0.5,22.5,22.6,0.0,0.7,14.1
1685597280,22.5,0.5,22.5,22.6,0.0,0.7,14.1
1685597400,22.5,0.4,22.5,22.6,0.0,0.7,14.1
1685597520,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685597640,22.5,0.4,22.5,22.6,0.0,0.7,14.1
1685597760,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685597880,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598000,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598120,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598240,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598360,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598480,22.5,0.5,22.5,22.6,0.0,0.7,14.1
1685598600,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598720,22.5,0.5,22.5,22.6,0.0,0.7,14.1
1685598840,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685598960,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685599080,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685599200,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685599320,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685599440,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685599560,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685599680,22.5,0.5,22.5,22.6,0.0,0.7,14.1
1685599800,22.5,0.5,22.5,22.6,-0.0,0.7,14.1
1685599920,22.5,0.5,22.5,22.6,-0.0,0.7,14.0
1685600040,22.5,0.4,22.5,22.6,-0.0,0.7,14.1
1685600160,22.5,0.4,22.5,22.6,0.0,0.7,14.1
1685600280,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685600400,22.5,0.3,22.5,22.6,-0.0,0.7,14.0
1685600520,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685600640,22.5,0.4,22.5,22.6,0.0,0.7,14.0
1685600760,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685600880,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601000,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601120,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601240,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601360,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601480,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601600,22.5,0.4,22.5,22.6,-0.0,0.7,14.0
1685601720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685601840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685601960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685602920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685603880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685604960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685605920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685606880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685607960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685608920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685609880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685610960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685611920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685612880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685613960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685614920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685615880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685616960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685617920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685618880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685619960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685620920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685621880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685622960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685623920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685624880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685625960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685626920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685627880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685628960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685629920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685630880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685631960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685632920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685633880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685634960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685635920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685636880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685637960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685638920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685639880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685640960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685641920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685642880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685643960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685644920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685645880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685646960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685647920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685648880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685649960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685650920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685651880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685652960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685653920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685654880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685655960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685656920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685657880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685658960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685659920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685660880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685661960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685662920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685663880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685664960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685665920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685666880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685667960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685668920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685669880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685670960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685671920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685672880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685673960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685674920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685675880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685676960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685677920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685678880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685679960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685680920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685681880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685682960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685683920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685684880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685685960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685686920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685687880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685688960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685689920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685690880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685691960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685692920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685693880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685694960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685695920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685696880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685697960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685698920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685699880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685700960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685701920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685702880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685703960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685704920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685705880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685706960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685707920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685708880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685709960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685710920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685711880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685712960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685713920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685714880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685715960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685716920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685717880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685718960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685719920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685720880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685721960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685722920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685723880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685724960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685725920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726400,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685726880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727480,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685727960,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728080,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728320,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728440,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685728800,25.2,38.8,25.2,22.6,4.4,3.7,15.9
1685728920,25.2,36.2,25.2,22.6,4.7,4.1,15.9
1685729040,25.2,35.8,25.1,22.6,4.7,4.1,15.9
1685729160,25.1,35.9,25.1,22.6,4.7,4.1,16.0
1685729280,25.1,35.9,25.0,22.6,4.6,4.1,16.0
1685729400,25.1,35.9,25.0,22.6,4.8,4.2,16.0
