Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685729520,25.1,36.5,25.0,22.6,4.8,4.2,16.0
1685729640,25.0,36.5,25.0,22.6,4.6,4.2,16.0
1685729760,24.9,35.0,24.9,22.6,4.2,4.2,16.1
1685729880,24.8,38.6,24.8,22.6,3.9,4.2,16.1
1685730000,24.7,38.9,24.7,22.6,3.5,4.3,16.1
1685730120,24.6,38.2,24.6,22.6,3.2,4.3,16.1
1685730240,24.6,38.2,24.6,22.6,3.3,4.3,16.2
1685730360,24.6,38.8,24.6,22.6,3.5,4.2,16.2
1685730480,24.6,38.8,24.5,22.6,3.4,4.2,16.2
1685730600,24.5,38.8,24.5,22.6,3.5,4.1,16.2
1685730720,24.6,38.8,24.6,22.6,3.3,3.7,16.2
1685730840,24.6,38.8,24.6,22.6,3.3,3.6,16.2
1685730960,24.6,38.8,24.6,22.6,3.5,3.6,16.3
1685731080,24.7,38.4,24.6,22.6,3.6,3.5,16.3
1685731200,24.7,38.4,24.7,22.6,3.5,3.2,16.3
1685731320,24.6,39.0,24.5,22.6,3.1,3.4,16.3
1685731440,24.5,37.8,24.5,22.6,2.7,3.0,16.3
1685731560,24.5,37.8,24.5,22.6,2.6,3.0,16.3
1685731680,24.5,37.5,24.5,22.6,2.7,3.1,16.3
1685731800,24.5,38.4,24.5,22.6,3.0,3.5,16.3
1685731920,24.5,38.4,24.5,22.6,3.3,3.7,16.3
1685732040,24.5,38.8,24.4,22.6,3.5,4.2,16.3
1685732160,24.5,38.9,24.5,22.6,3.6,3.6,16.3
1685732280,24.6,38.9,24.6,22.6,3.4,3.0,16.3
1685732400,24.7,38.4,24.6,22.6,3.4,3.0,16.3
1685732520,24.7,38.4,24.7,22.6,3.5,2.9,16.3
1685732640,24.7,38.4,24.7,22.6,3.7,3.0,16.3
1685732760,24.8,39.0,24.8,22.6,3.9,3.0,16.3
1685732880,24.8,38.7,24.8,22.6,4.4,3.5,16.3
1685733000,25.0,38.7,25.0,22.6,4.9,2.9,16.4
1685733120,25.0,36.5,25.0,22.6,4.5,3.0,16.4
1685733240,24.9,34.7,24.9,22.6,4.0,3.0,16.4
1685733360,24.8,34.7,24.8,22.6,3.7,3.0,16.4
1685733480,24.8,38.4,24.8,22.6,3.7,2.9,16.4
1685733600,24.8,38.4,24.8,22.6,3.7,2.9,16.4
1685733720,24.8,38.5,24.8,22.6,3.8,2.9,16.4
1685733840,24.7,38.5,24.7,22.6,3.9,4.0,16.4
1685733960,24.8,38.5,24.8,22.6,4.2,3.6,16.4
1685734080,25.0,38.8,24.9,22.6,4.4,3.0,16.4
1685734200,25.0,35.4,25.0,22.6,4.4,2.9,16.5
1685734320,25.1,35.3,25.0,22.6,4.5,2.9,16.5
1685734440,25.1,35.7,25.1,22.6,4.6,3.0,16.5
1685734560,25.1,35.7,25.1,22.6,4.4,3.0,16.5
1685734680,25.0,35.3,25.0,22.6,4.3,3.0,16.5
1685734800,25.1,35.2,25.1,22.6,4.4,3.0,16.5
1685734920,25.2,35.2,25.1,22.6,4.6,2.9,16.6
1685735040,25.2,35.7,25.2,22.6,4.7,2.9,16.6
1685735160,25.2,35.8,25.2,22.6,4.6,2.9,16.6
1685735280,25.2,35.8,25.2,22.6,4.8,3.0,16.6
1685735400,25.4,36.3,25.4,22.6,5.4,3.0,16.6
1685735520,25.6,37.9,25.6,22.6,6.4,2.9,16.7
1685735640,25.7,37.9,25.7,22.6,6.2,2.8,16.7
1685735760,25.6,38.1,25.6,22.6,5.9,2.9,16.7
1685735880,25.5,37.2,25.5,22.6,5.4,2.9,16.7
1685736000,25.5,37.2,25.5,22.6,5.3,2.9,16.8
1685736120,25.5,37.4,25.4,22.6,5.1,2.9,16.8
1685736240,25.5,36.4,25.5,22.6,5.1,2.9,16.8
1685736360,25.5,36.4,25.5,22.6,5.4,2.9,16.9
1685736480,25.7,37.2,25.6,22.6,5.9,2.9,16.9
1685736600,25.7,38.3,25.7,22.6,6.0,3.0,16.9
1685736720,25.7,38.3,25.7,22.6,5.8,2.9,16.9
1685736840,25.7,38.2,25.7,22.6,5.9,2.9,17.0
1685736960,25.7,38.2,25.7,22.6,5.8,2.9,17.0
1685737080,25.7,38.2,25.6,22.6,5.5,2.9,17.0
1685737200,25.6,37.4,25.6,22.6,5.3,2.9,17.0
1685737320,25.6,36.5,25.5,22.6,5.1,2.9,17.1
1685737440,25.6,36.5,25.5,22.6,5.1,2.9,17.1
1685737560,25.5,36.6,25.5,22.6,5.0,3.0,17.1
1685737680,25.6,36.5,25.6,22.6,5.2,2.9,17.2
1685737800,25.8,36.6,25.8,22.6,6.4,2.9,17.2
1685737920,25.8,38.4,25.8,22.6,5.9,2.9,17.2
1685738040,26.5,38.0,26.5,22.6,9.3,2.8,17.3
1685738160,26.2,38.0,26.2,22.6,7.7,2.8,17.3
1685738280,26.1,37.6,26.1,22.6,7.2,2.9,17.3
1685738400,25.9,37.7,25.9,22.6,6.1,2.9,17.3
1685739000,25.9,37.7,25.9,22.6,6.3,2.9,17.5
1685739120,25.9,37.8,25.9,22.6,6.0,2.9,17.5
1685739240,25.8,37.8,25.8,22.6,5.8,3.0,17.5
1685739360,25.8,37.7,25.8,22.6,5.5,2.8,17.6
1685739480,25.7,36.8,25.7,22.6,5.2,2.9,17.6
1685739600,25.7,36.8,25.7,22.6,5.0,2.9,17.6
1685739720,25.7,37.0,25.7,22.6,5.0,2.9,17.7
1685739840,25.7,37.6,25.7,22.6,5.4,2.9,17.7
1685739960,25.9,37.6,25.9,22.6,6.2,2.9,17.7
1685740080,26.0,38.7,26.0,22.6,6.6,3.0,17.7
1685740200,26.0,38.1,26.0,22.6,6.7,2.8,17.7
1685740320,26.0,38.1,26.0,22.6,6.7,2.8,17.8
1685740440,25.8,37.8,25.8,22.6,5.4,2.9,17.8
1685740560,25.7,37.8,25.7,22.6,4.8,3.0,17.8
1685740680,25.7,36.1,25.7,22.6,4.9,2.9,17.8
1685740800,25.8,36.9,25.8,22.6,5.3,2.9,17.8
1685740920,25.8,36.9,25.8,22.6,5.7,2.9,17.9
1685741040,25.9,37.7,25.8,22.6,5.7,2.9,17.9
1685741160,25.9,37.7,25.9,22.6,6.1,3.0,17.9
1685741280,26.0,37.7,26.0,22.6,6.6,2.9,17.9
1685741400,26.1,38.0,26.1,22.6,6.8,2.8,18.0
1685741520,26.0,38.1,26.0,22.6,6.2,2.8,18.0
1685741640,25.9,38.1,25.9,22.6,5.7,2.9,18.0
1685741760,25.9,37.8,25.9,22.6,5.5,2.9,18.0
1685741880,26.0,37.7,25.9,22.6,6.0,2.9,18.0
1685742000,26.2,37.7,26.1,22.6,7.0,2.9,18.1
1685742120,26.0,38.2,26.0,22.6,6.1,2.9,18.1
1685742240,26.0,37.8,26.0,22.6,6.0,3.0,18.1
1685742360,25.9,37.8,25.9,22.6,5.6,2.9,18.1
1685742480,26.2,37.9,26.1,22.6,6.9,2.9,18.1
1685742600,26.0,38.0,26.0,22.6,6.0,2.9,18.2
1685742720,26.0,38.1,26.0,22.6,5.8,2.8,18.2
1685742840,25.9,37.9,25.9,22.6,5.5,2.9,18.2
1685742960,25.9,37.9,25.9,22.6,5.5,2.9,18.2
1685743080,26.0,37.9,26.0,22.6,5.8,2.9,18.2
1685743200,26.0,37.9,26.0,22.6,5.9,3.0,18.2
1685743320,26.0,37.8,26.0,22.6,5.8,2.9,18.2
1685743440,26.1,37.8,26.1,22.6,6.3,2.9,18.3
1685743560,26.0,38.1,26.0,22.6,6.0,2.8,18.3
1685743680,26.0,37.9,26.0,22.6,5.6,2.9,18.3
1685743800,26.1,37.9,26.0,22.6,6.2,2.9,18.3
1685743920,26.2,38.0,26.2,22.6,7.2,2.9,18.3
1685744040,26.1,38.2,26.1,22.6,6.5,2.9,18.3
1685744160,26.1,38.2,26.1,22.6,6.1,3.0,18.3
1685744280,26.1,38.0,26.1,22.6,6.1,2.9,18.4
1685744400,26.2,38.2,26.2,22.6,6.8,2.9,18.4
1685744520,26.1,38.2,26.1,22.6,6.2,2.9,18.4
1685744640,26.0,38.0,26.0,22.6,5.5,2.8,18.4
1685744760,26.1,37.9,26.1,22.6,6.0,2.8,18.4
1685744880,26.1,37.9,26.0,22.6,5.8,2.8,18.4
1685745000,26.2,38.0,26.2,22.6,6.6,2.9,18.5
1685745120,26.2,38.3,26.2,22.6,6.7,2.9,18.5
1685745240,26.8,38.4,26.7,22.6,9.3,2.8,18.5
1685745360,26.2,37.3,26.1,22.6,6.0,2.9,18.5
1685745480,26.3,38.5,26.3,22.6,6.8,2.9,18.5
1685745600,26.9,38.5,26.9,22.6,10.2,2.8,18.5
1685745720,26.4,36.1,26.4,22.6,6.8,2.9,18.6
1685745840,26.4,36.4,26.4,22.6,7.1,2.9,18.6
1685745960,26.5,36.5,26.5,22.6,7.2,2.9,18.6
1685746080,26.9,38.1,26.9,22.6,9.4,2.8,18.7
1685746200,27.2,36.9,27.2,22.6,10.2,2.8,18.7
1685746320,27.2,36.9,27.1,22.6,9.9,2.8,18.7
1685746440,27.2,37.0,27.2,22.6,10.3,2.8,18.8
1685746560,27.1,37.4,27.1,22.6,9.6,2.8,18.8
1685746680,27.1,37.4,27.1,22.6,9.7,2.8,18.8
1685746800,27.0,36.6,27.0,22.6,9.7,2.8,18.9
1685746920,27.2,37.6,27.2,22.6,10.2,2.8,19.0
1685747040,26.2,37.6,26.2,22.6,5.2,2.9,19.0
1685747160,26.5,37.2,26.5,22.6,7.4,2.8,19.1
1685747280,26.1,37.3,26.1,22.6,5.2,3.0,19.1
1685747400,26.7,37.3,26.7,22.6,9.3,2.8,19.2
1685747520,27.1,37.2,27.1,22.6,10.2,2.8,19.2
1685747640,26.9,36.9,26.9,22.6,9.3,2.8,19.3
1685747760,26.2,36.9,26.2,22.6,5.2,2.9,19.3
1685747880,26.3,36.4,26.3,22.6,6.6,2.9,19.4
1685748000,26.2,37.3,26.2,22.6,5.8,2.9,19.4
1685748120,26.1,37.3,26.1,22.6,5.1,2.9,19.5
1685748240,26.0,37.3,26.0,22.6,4.8,2.9,19.5
1685748360,26.0,36.8,26.0,22.6,4.5,3.0,19.5
1685748480,25.9,36.8,25.9,22.6,3.8,2.9,19.5
1685748600,25.9,34.9,25.8,22.6,3.9,2.9,19.6
1685748720,26.0,36.5,25.9,22.6,4.7,2.9,19.6
1685748840,26.0,36.5,25.9,22.6,4.7,2.9,19.5
1685748960,25.9,36.2,25.9,22.6,4.5,2.8,19.5
1685749080,26.0,36.8,26.0,22.6,4.6,2.9,19.5
1685749200,25.9,36.8,25.9,22.6,4.2,2.8,19.5
1685749320,25.8,34.9,25.8,22.6,3.5,2.9,19.5
1685749440,25.7,38.0,25.7,22.6,3.5,2.9,19.4
1685749560,25.7,38.5,25.7,22.6,3.5,2.9,19.4
1685749680,25.8,38.5,25.7,22.6,3.7,2.9,19.4
1685749800,25.7,38.2,25.7,22.6,3.5,2.9,19.4
1685749920,25.7,38.5,25.7,22.6,3.4,2.9,19.3
1685750040,25.7,38.5,25.7,22.6,3.7,3.0,19.3
1685750160,25.8,38.7,25.7,22.6,3.8,2.9,19.3
1685750280,25.7,38.7,25.7,22.6,3.7,2.9,19.2
1685750400,25.7,38.7,25.7,22.6,3.5,3.0,19.2
1685750520,25.7,38.5,25.7,22.6,3.5,2.9,19.2
1685750640,25.8,39.0,25.8,22.6,4.4,2.9,19.2
1685750760,25.8,39.0,25.8,22.6,4.2,2.9,19.1
1685750880,25.9,36.7,25.9,22.6,4.9,2.9,19.1
1685751000,25.8,36.7,25.7,22.6,3.8,2.9,19.1
1685751120,25.7,38.7,25.7,22.6,3.6,2.9,19.1
1685751240,25.9,37.0,25.9,22.6,4.8,2.9,19.1
1685751360,25.8,37.0,25.7,22.6,3.5,2.8,19.1
1685751480,25.7,38.4,25.7,22.6,3.2,2.9,19.1
1685751600,25.8,38.6,25.8,22.6,4.0,2.9,19.0
1685751720,26.1,38.6,26.1,22.6,6.0,2.9,19.0
1685751840,26.0,37.9,26.0,22.6,5.5,2.9,19.0
1685751960,25.9,37.9,25.9,22.6,3.8,2.8,19.0
1685752080,26.1,38.0,26.1,22.6,5.6,2.9,19.0
1685752200,25.8,37.9,25.8,22.6,3.4,2.9,19.1
1685752320,25.9,35.9,25.8,22.6,4.1,2.9,19.1
1685752440,25.8,35.9,25.8,22.6,3.8,2.9,19.1
1685752560,25.8,37.1,25.8,22.6,3.6,2.9,19.1
1685752680,25.6,37.2,25.6,22.6,2.4,2.9,19.2
1685752800,25.6,36.9,25.6,22.6,2.4,2.9,19.2
1685752920,25.8,38.4,25.8,22.6,4.3,2.9,19.2
1685753040,25.9,38.4,25.9,22.6,4.8,2.9,19.2
1685753160,25.5,38.3,25.5,22.6,2.1,3.0,19.3
1685753280,25.5,34.3,25.4,22.6,1.6,2.9,19.3
1685753400,25.5,35.2,25.4,22.6,1.9,2.9,19.3
1685753520,25.5,37.3,25.5,22.6,2.4,2.9,19.3
1685753640,25.4,37.3,25.4,22.6,1.9,2.9,19.3
1685753760,25.4,38.1,25.4,22.6,2.0,2.9,19.3
1685753880,25.4,37.8,25.4,22.6,1.8,2.9,19.3
1685754000,25.4,37.8,25.4,22.6,1.7,2.9,19.2
1685754120,25.3,37.8,25.3,22.6,1.6,2.9,19.2
1685754240,25.3,38.3,25.3,22.6,1.7,2.9,19.2
1685754360,25.3,38.3,25.3,22.6,1.5,2.9,19.2
1685754480,25.3,38.4,25.2,22.6,1.5,2.9,19.1
1685754600,25.2,37.7,25.2,22.6,1.4,2.9,19.1
1685754720,25.2,37.7,25.2,22.6,1.3,3.0,19.0
1685754840,25.2,38.2,25.2,22.6,1.4,2.9,19.0
1685754960,25.2,38.4,25.1,22.6,1.5,3.5,19.0
1685755080,25.2,38.4,25.1,22.6,1.5,3.0,18.9
1685755200,25.1,37.9,25.1,22.6,1.5,3.0,18.9
1685755320,25.2,38.3,25.2,22.6,1.8,2.9,18.9
1685755440,25.2,38.3,25.1,22.6,1.5,2.9,18.8
1685755560,25.1,37.7,25.1,22.6,1.4,2.9,18.8
1685755680,25.1,38.6,25.1,22.6,1.6,2.9,18.8
1685755800,25.0,38.6,25.0,22.6,1.5,3.6,18.7
1685755920,25.0,38.6,25.0,22.6,1.4,2.9,18.7
1685756040,25.0,37.7,24.9,22.6,1.5,3.6,18.6
1685756160,25.0,37.7,24.9,22.6,1.6,3.5,18.6
1685756280,24.9,38.2,24.9,22.6,1.6,3.6,18.6
1685756400,24.8,38.5,24.8,22.6,1.4,4.2,18.5
1685756520,24.9,38.5,24.9,22.6,1.4,3.5,18.5
1685756640,25.0,37.3,24.9,22.6,1.4,2.9,18.5
1685756760,24.9,38.7,24.9,22.6,1.3,3.0,18.5
1685756880,24.8,38.7,24.8,22.6,1.2,3.5,18.4
1685757000,24.7,38.3,24.7,22.6,1.0,3.7,18.4
1685757120,24.7,38.2,24.7,22.6,1.0,3.7,18.4
1685757240,24.7,38.2,24.7,22.6,0.9,3.6,18.3
1685757360,24.7,37.8,24.6,22.6,0.8,3.6,18.3
1685757480,24.6,36.8,24.6,22.6,0.7,3.9,18.3
1685757600,24.6,36.8,24.5,22.6,0.7,3.6,18.3
1685757720,24.5,37.3,24.5,22.6,0.6,3.7,18.2
1685757840,24.5,36.8,24.4,22.6,0.6,4.2,18.2
1685757960,24.4,36.8,24.4,22.6,0.6,4.3,18.2
1685758080,24.5,36.9,24.4,22.6,0.5,3.6,18.2
1685758200,24.4,36.1,24.4,22.6,0.5,3.7,18.2
1685758320,24.4,36.1,24.3,22.6,0.5,4.0,18.1
1685758440,24.3,34.9,24.3,22.6,0.4,3.9,18.1
1685758560,24.3,34.9,24.2,22.6,0.4,4.3,18.1
1685758680,24.3,30.8,24.3,22.6,0.3,3.7,18.1
1685758800,24.3,30.7,24.2,22.6,0.3,3.3,18.0
1685758920,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685759040,24.2,30.4,24.2,22.6,0.2,3.8,18.0
1685759160,24.1,30.2,24.1,22.6,0.2,3.9,18.0
1685759280,24.1,30.0,24.1,22.6,0.2,4.0,18.0
1685759400,24.0,29.9,24.0,22.6,0.1,4.5,17.9
1685759520,24.0,29.7,24.0,22.6,0.1,4.4,17.9
1685759640,24.0,29.6,24.0,22.6,0.1,3.9,17.9
1685759760,24.0,29.5,24.0,22.6,0.1,4.0,17.9
1685759880,24.1,29.4,24.1,22.6,0.1,3.0,17.8
1685760000,24.1,29.2,24.1,22.6,0.1,3.1,17.8
1685760120,23.9,29.0,23.9,22.6,0.1,4.3,17.8
1685760240,23.9,28.8,23.9,22.6,0.0,4.3,17.8
1685760360,23.9,28.6,23.8,22.6,0.0,4.3,17.8
1685760480,23.8,28.4,23.8,22.6,0.0,4.6,17.7
1685760600,23.8,28.2,23.8,22.6,0.0,4.2,17.7
1685760720,23.9,28.1,23.9,22.6,0.0,3.7,17.7
1685760840,23.9,28.0,23.9,22.6,0.0,3.6,17.7
1685760960,23.9,27.7,23.9,22.6,0.0,3.4,17.7
1685761080,23.8,27.4,23.8,22.6,0.0,3.8,17.6
1685761200,23.9,26.9,23.9,22.6,0.0,3.1,17.6
1685761320,23.9,25.7,23.8,22.6,-0.0,3.3,17.6
1685761440,23.9,24.2,23.8,22.6,0.0,3.1,17.6
1685761560,23.9,24.2,23.8,22.6,0.0,3.1,17.6
1685761680,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685761800,23.8,24.2,23.8,22.6,0.0,3.1,17.5
1685761920,23.8,24.2,23.8,22.6,0.0,3.1,17.5
1685762040,23.9,24.2,23.9,22.6,-0.0,2.5,17.5
1685762160,23.9,24.2,23.9,22.6,0.0,2.6,17.5
1685762280,23.8,24.1,23.8,22.6,-0.0,3.2,17.5
1685762400,23.8,18.8,23.7,22.6,-0.0,3.3,17.4
1685762520,23.8,15.2,23.8,22.6,-0.0,3.1,17.4
1685762640,23.7,11.6,23.7,22.6,-0.0,3.4,17.4
1685762760,23.9,8.8,23.9,22.6,-0.0,1.9,17.4
1685762880,23.9,6.6,23.9,22.6,-0.0,2.0,17.4
1685763000,23.9,4.9,23.9,22.6,-0.0,1.8,17.3
1685763120,23.9,3.7,23.9,22.6,-0.0,1.8,17.3
1685763240,23.9,2.8,23.9,22.6,-0.0,2.0,17.3
1685763360,23.9,2.2,23.9,22.6,-0.0,1.8,17.3
1685763480,23.9,1.9,23.9,22.6,-0.0,1.8,17.2
1685763600,23.8,1.6,23.8,22.6,-0.0,2.0,17.2
1685763720,23.9,1.5,23.9,22.6,-0.0,1.8,17.2
1685763840,23.8,1.3,23.9,22.6,-0.0,1.8,17.2
1685763960,23.8,1.2,23.8,22.6,-0.0,1.8,17.2
1685764080,23.8,1.2,23.8,22.6,-0.0,1.8,17.2
1685764200,23.8,0.9,23.8,22.6,-0.0,1.8,17.1
1685764320,23.8,1.1,23.8,22.6,-0.0,1.8,17.1
1685764440,23.8,1.1,23.8,22.6,-0.0,2.0,17.1
1685764560,23.8,1.1,23.8,22.6,-0.0,1.8,17.1
1685764680,23.8,1.1,23.8,22.6,-0.0,1.9,17.0
1685764800,23.8,1.1,23.8,22.6,-0.0,1.8,17.0
1685764920,23.8,1.0,23.8,22.6,-0.0,1.8,17.0
1685765040,23.8,1.1,23.8,22.6,-0.0,1.8,17.0
1685765160,23.8,1.1,23.8,22.6,-0.0,2.0,17.0
1685765280,23.8,1.0,23.8,22.6,-0.0,1.8,17.0
1685765400,23.8,1.1,23.8,22.6,-0.0,2.0,16.9
1685765520,23.8,1.1,23.8,22.6,-0.0,1.8,16.9
1685765640,23.7,1.2,23.8,22.6,-0.0,2.0,16.9
1685765760,23.8,1.0,23.8,22.6,-0.0,1.8,16.9
1685765880,23.7,0.8,23.7,22.6,-0.0,1.9,16.9
1685766000,23.7,0.9,23.8,22.6,-0.0,1.8,16.9
1685766120,23.7,1.0,23.7,22.6,-0.0,1.8,16.9
1685766240,23.7,0.8,23.7,22.6,-0.0,1.9,16.9
1685766360,23.7,0.8,23.7,22.6,-0.0,1.8,16.8
1685766480,23.7,0.8,23.7,22.6,-0.0,2.0,16.8
1685766600,23.7,0.7,23.7,22.6,-0.0,2.0,16.8
1685766720,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685766840,23.7,0.7,23.7,22.6,-0.0,1.9,16.8
1685766960,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685767080,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685767200,23.7,0.7,23.7,22.6,-0.0,2.0,16.8
1685767320,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685767440,23.7,0.7,23.7,22.6,-0.0,2.0,16.8
1685767560,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685767680,23.7,0.8,23.7,22.6,-0.0,1.9,16.8
1685767800,23.6,0.7,23.7,22.6,-0.0,2.0,16.8
1685767920,23.7,0.7,23.7,22.6,-0.0,1.8,16.8
1685768040,23.6,0.7,23.6,22.6,-0.0,1.9,16.8
1685768160,23.6,0.7,23.7,22.6,-0.0,1.8,16.8
1685768280,23.6,0.7,23.6,22.6,-0.0,2.0,16.8
1685768400,23.7,0.7,23.7,22.6,-0.0,1.5,16.7
1685768520,23.7,0.8,23.7,22.6,-0.0,1.5,16.7
1685768640,23.7,0.8,23.7,22.6,-0.0,1.6,16.7
1685768760,23.7,0.8,23.7,22.6,-0.0,1.5,16.7
1685768880,23.6,0.8,23.7,22.6,-0.0,1.7,16.7
1685769000,23.6,0.8,23.7,22.6,-0.0,1.6,16.7
1685769120,23.6,0.8,23.7,22.6,-0.0,1.5,16.7
1685769240,23.6,0.8,23.7,22.6,-0.0,1.5,16.7
1685769360,23.6,0.8,23.6,22.6,-0.0,1.7,16.7
1685769480,23.6,0.8,23.6,22.6,-0.0,1.7,16.7
1685769600,23.6,0.8,23.6,22.6,-0.0,1.7,16.7
1685769720,23.6,0.9,23.6,22.6,-0.0,1.5,16.7
1685769840,23.6,1.0,23.6,22.6,-0.0,1.5,16.7
1685769960,23.6,1.0,23.6,22.6,-0.0,1.7,16.7
1685770080,23.6,0.9,23.6,22.6,-0.0,1.7,16.7
1685770200,23.6,0.9,23.6,22.6,-0.0,1.5,16.7
1685770320,23.6,1.5,23.6,22.6,-0.0,1.7,16.7
1685770440,23.6,1.5,23.6,22.6,-0.0,1.5,16.7
1685770560,23.6,1.5,23.6,22.6,-0.0,1.7,16.7
1685770680,23.6,1.6,23.6,22.6,-0.0,1.5,16.7
1685770800,23.6,1.3,23.6,22.6,-0.0,1.7,16.7
1685770920,23.5,1.0,23.5,22.6,-0.0,1.7,16.7
1685771040,23.6,1.0,23.6,22.6,-0.0,1.5,16.7
1685771160,23.5,1.2,23.5,22.6,-0.0,1.7,16.7
1685771280,23.5,1.5,23.6,22.6,-0.0,1.5,16.7
1685771400,23.5,1.6,23.5,22.6,-0.0,1.5,16.7
1685771520,23.5,1.3,23.5,22.6,-0.0,1.7,16.7
1685771640,23.5,1.3,23.5,22.6,-0.0,1.5,16.6
1685771760,23.5,1.5,23.5,22.6,-0.0,1.7,16.6
1685771880,23.5,1.1,23.5,22.6,-0.0,1.5,16.6
1685772000,23.5,1.4,23.5,22.6,-0.0,1.6,16.6
1685772120,23.5,1.5,23.5,22.6,-0.0,1.6,16.6
1685772240,23.5,1.6,23.6,22.6,-0.0,1.3,16.6
1685772360,23.5,1.6,23.6,22.6,-0.0,1.3,16.6
1685772480,23.5,1.6,23.5,22.6,-0.0,1.4,16.6
1685772600,23.5,1.6,23.5,22.6,0.0,1.5,16.6
1685772720,23.5,1.6,23.6,22.6,-0.0,1.3,16.6
1685772840,23.5,1.6,23.6,22.6,0.0,1.3,16.5
1685772960,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773080,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773200,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773320,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773440,23.5,1.6,23.5,22.6,-0.0,1.3,16.5
1685773560,23.5,1.6,23.5,22.6,0.0,1.4,16.5
1685773680,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773800,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685773920,23.5,1.6,23.5,22.6,-0.0,1.4,16.5
1685774040,23.5,1.6,23.5,22.6,-0.0,1.3,16.5
1685774160,23.5,1.6,23.5,22.6,-0.0,1.3,16.5
1685774280,23.5,1.6,23.5,22.6,-0.0,1.4,16.4
1685774400,23.5,1.6,23.5,22.6,-0.0,1.3,16.4
1685774520,23.5,1.6,23.5,22.6,-0.0,1.5,16.4
1685774640,23.5,1.6,23.5,22.6,-0.0,1.3,16.4
1685774760,23.5,1.6,23.5,22.6,-0.0,1.3,16.4
1685774880,23.5,1.6,23.5,22.6,-0.0,1.4,16.4
1685775000,23.5,1.6,23.5,22.6,-0.0,1.4,16.4
1685775120,23.5,1.7,23.5,22.6,-0.0,1.4,16.4
1685775240,23.5,1.6,23.5,22.6,-0.0,1.4,16.4
1685775360,23.5,1.7,23.5,22.6,-0.0,1.3,16.4
1685775480,23.5,1.7,23.5,22.6,-0.0,1.4,16.4
1685775600,23.5,1.6,23.5,22.6,-0.0,1.3,16.4
1685775720,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685775840,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685775960,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685776080,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685776200,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685776320,23.5,1.7,23.5,22.6,-0.0,1.4,16.3
1685776440,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685776560,23.5,1.7,23.5,22.6,-0.0,1.4,16.3
1685776680,23.5,1.7,23.5,22.6,-0.0,1.4,16.3
1685776800,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685776920,23.5,1.7,23.5,22.6,-0.0,1.3,16.3
1685777040,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685777160,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685777280,23.5,1.7,23.5,22.6,-0.0,1.4,16.2
1685777400,23.5,1.7,23.5,22.6,-0.0,1.4,16.2
1685777520,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685777640,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685777760,23.5,1.7,23.5,22.6,-0.0,1.4,16.2
1685777880,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685778000,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685778120,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685778240,23.4,1.7,23.5,22.6,-0.0,1.4,16.2
1685778360,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685778480,23.5,1.7,23.5,22.6,-0.0,1.3,16.2
1685778600,23.4,1.7,23.5,22.6,-0.0,1.4,16.1
1685778720,23.5,1.7,23.5,22.6,-0.0,1.3,16.1
1685778840,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685778960,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685779080,23.4,1.7,23.5,22.6,-0.0,1.3,16.1
1685779200,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685779320,23.4,1.7,23.5,22.6,-0.0,1.3,16.1
1685779440,23.4,1.7,23.4,22.6,-0.0,1.3,16.1
1685779560,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685779680,23.4,1.7,23.4,22.6,-0.0,1.3,16.1
1685779800,23.4,1.7,23.4,22.6,-0.0,1.3,16.1
1685779920,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685780040,23.4,1.7,23.4,22.6,-0.0,1.3,16.1
1685780160,23.4,1.7,23.4,22.6,-0.0,1.3,16.1
1685780280,23.4,1.7,23.4,22.6,-0.0,1.4,16.1
1685780400,23.4,1.7,23.4,22.6,-0.0,1.3,16.0
1685780520,23.4,1.7,23.4,22.6,-0.0,1.3,16.0
1685780640,23.4,1.7,23.4,22.6,-0.0,1.3,16.0
1685780760,23.4,1.7,23.4,22.6,-0.0,1.4,16.0
1685780880,23.4,1.7,23.4,22.6,-0.0,1.3,16.0
1685781000,23.4,1.6,23.4,22.6,-0.0,1.5,16.0
1685781120,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781240,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781360,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781480,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781600,23.4,1.6,23.4,22.6,-0.0,1.4,16.0
1685781720,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781840,23.4,1.6,23.4,22.6,-0.0,1.3,16.0
1685781960,23.4,1.6,23.4,22.6,-0.0,1.4,16.0
1685782080,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685782200,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685782320,23.4,1.6,23.4,22.6,-0.0,1.4,15.9
1685782440,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685782560,23.4,1.6,23.4,22.6,-0.0,1.4,15.9
1685782680,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685782800,23.4,1.6,23.4,22.6,-0.0,1.4,15.9
1685782920,23.4,1.6,23.4,22.6,-0.0,1.4,15.9
1685783040,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685783160,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685783280,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685783400,23.4,1.6,23.4,22.6,-0.0,1.3,15.9
1685783520,23.4,1.5,23.4,22.6,-0.0,1.3,15.9
1685783640,23.4,1.5,23.4,22.6,-0.0,1.3,15.9
1685783760,23.4,1.5,23.4,22.6,-0.0,1.4,15.9
1685783880,23.4,1.5,23.4,22.6,-0.0,1.3,15.9
1685784000,23.4,1.5,23.4,22.6,-0.0,1.0,15.9
1685784120,23.4,1.5,23.4,22.6,-0.0,1.1,15.9
1685784240,23.4,1.5,23.4,22.6,-0.0,1.0,15.9
1685784360,23.4,1.5,23.4,22.6,-0.0,1.0,15.9
1685784480,23.4,1.5,23.4,22.6,-0.0,1.1,15.9
1685784600,23.4,1.5,23.4,22.6,-0.0,1.0,15.8
1685784720,23.4,1.5,23.4,22.6,-0.0,1.0,15.8
1685784840,23.4,1.5,23.4,22.6,-0.0,1.1,15.8
1685784960,23.4,1.5,23.4,22.6,-0.0,1.0,15.8
1685785080,23.4,1.5,23.4,22.6,-0.0,1.0,15.8
1685785200,23.4,1.5,23.4,22.6,-0.0,1.1,15.8
1685785320,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685785440,23.4,1.4,23.4,22.6,-0.0,1.0,15.8
1685785560,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685785680,23.4,1.4,23.4,22.6,-0.0,1.0,15.8
1685785800,23.4,1.4,23.4,22.6,-0.0,1.0,15.8
1685785920,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685786040,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685786160,23.4,1.4,23.4,22.6,-0.0,1.0,15.8
1685786280,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685786400,23.4,1.4,23.4,22.6,-0.0,1.1,15.8
1685786520,23.4,1.3,23.4,22.6,-0.0,1.0,15.8
1685786640,23.4,1.3,23.4,22.6,-0.0,1.1,15.8
1685786760,23.4,1.3,23.4,22.6,-0.0,1.1,15.8
1685786880,23.4,1.3,23.4,22.6,-0.0,1.1,15.8
1685787000,23.4,1.3,23.4,22.6,-0.0,1.0,15.7
1685787120,23.4,1.3,23.4,22.6,-0.0,1.1,15.7
1685787240,23.4,1.3,23.4,22.6,-0.0,1.1,15.7
1685787360,23.4,1.3,23.4,22.6,-0.0,1.0,15.7
1685787480,23.4,1.3,23.4,22.6,-0.0,1.1,15.7
1685787600,23.4,1.3,23.4,22.6,-0.0,1.2,15.7
1685787720,23.4,1.2,23.4,22.6,-0.0,1.0,15.7
1685787840,23.4,1.2,23.4,22.6,-0.0,1.1,15.7
1685787960,23.4,1.2,23.4,22.6,-0.0,1.0,15.7
1685788080,23.4,1.2,23.4,22.6,-0.0,1.1,15.7
1685788200,23.4,1.2,23.4,22.6,-0.0,1.0,15.7
1685788320,23.4,1.2,23.4,22.6,-0.0,1.1,15.7
1685788440,23.3,1.2,23.4,22.6,-0.0,1.1,15.7
1685788560,23.4,1.1,23.4,22.6,-0.0,1.0,15.7
1685788680,23.3,1.1,23.4,22.6,-0.0,1.1,15.7
1685788800,23.3,1.1,23.4,22.6,-0.0,1.1,15.7
1685788920,23.3,1.1,23.3,22.6,-0.0,1.1,15.7
1685789040,23.3,1.1,23.4,22.6,-0.0,1.1,15.7
1685789160,23.3,1.1,23.3,22.6,-0.0,1.1,15.7
1685789280,23.3,1.1,23.3,22.6,-0.0,1.1,15.7
1685789400,23.3,1.0,23.3,22.6,-0.0,1.0,15.6
1685789520,23.3,1.0,23.3,22.6,0.0,1.1,15.6
1685789640,23.3,1.0,23.3,22.6,-0.0,1.1,15.6
1685789760,23.3,1.0,23.3,22.6,-0.0,1.1,15.6
1685789880,23.3,1.0,23.3,22.6,-0.0,1.1,15.6
1685790000,23.3,0.9,23.3,22.6,-0.0,1.1,15.6
1685790120,23.3,0.9,23.3,22.6,-0.0,1.1,15.6
1685790240,23.3,0.9,23.3,22.6,-0.0,1.1,15.6
1685790360,23.3,0.9,23.3,22.6,-0.0,1.1,15.6
1685790480,23.3,0.9,23.3,22.6,-0.0,1.1,15.6
1685790600,23.3,0.8,23.3,22.6,-0.0,1.0,15.6
1685790720,23.3,0.8,23.3,22.6,-0.0,1.1,15.6
1685790840,23.3,0.8,23.3,22.6,-0.0,1.1,15.6
1685790960,23.3,0.8,23.3,22.6,-0.0,1.1,15.6
1685791080,23.3,0.8,23.3,22.6,-0.0,1.0,15.6
1685791200,23.3,0.8,23.3,22.6,-0.0,1.1,15.6
1685791320,23.3,0.7,23.3,22.6,-0.0,1.1,15.6
1685791440,23.3,0.7,23.3,22.6,-0.0,1.1,15.6
1685791560,23.3,0.7,23.3,22.6,-0.0,1.1,15.6
1685791680,23.3,0.7,23.3,22.6,-0.0,1.1,15.6
1685791800,23.3,0.7,23.3,22.6,-0.0,1.0,15.6
1685791920,23.3,0.6,23.3,22.6,-0.0,1.0,15.6
1685792040,23.3,0.6,23.3,22.6,-0.0,1.0,15.6
1685792160,23.3,0.6,23.3,22.6,-0.0,1.1,15.6
1685792280,23.3,0.6,23.3,22.6,-0.0,1.0,15.6
1685792400,23.3,0.5,23.3,22.6,-0.0,1.1,15.5
1685792520,23.3,0.5,23.3,22.6,-0.0,1.0,15.5
1685792640,23.3,0.5,23.3,22.6,-0.0,1.0,15.5
1685792760,23.3,0.5,23.3,22.6,-0.0,1.1,15.5
1685792880,23.3,0.5,23.3,22.6,-0.0,1.0,15.5
1685793000,23.3,0.5,23.3,22.6,-0.0,1.1,15.5
1685793120,23.3,0.6,23.3,22.6,-0.0,1.0,15.5
1685793240,23.3,0.7,23.3,22.6,-0.0,1.0,15.5
1685793360,23.3,0.8,23.3,22.6,-0.0,1.1,15.5
1685793480,23.3,1.0,23.3,22.6,-0.0,1.1,15.5
1685793600,23.3,1.3,23.3,22.6,-0.0,1.1,15.5
1685793720,23.3,1.7,23.3,22.6,-0.0,0.9,15.5
1685793840,23.3,2.3,23.3,22.6,-0.0,0.8,15.5
1685793960,23.3,3.2,23.4,22.6,-0.0,0.8,15.5
1685794080,23.3,4.3,23.4,22.6,-0.0,0.7,15.5
1685794200,23.3,6.0,23.3,22.6,-0.0,0.9,15.5
1685794320,23.3,8.4,23.3,22.6,-0.0,0.7,15.5
1685794440,23.3,11.4,23.3,22.6,-0.0,0.8,15.5
1685794560,23.3,15.0,23.3,22.6,-0.0,0.8,15.5
1685794680,23.3,19.1,23.3,22.6,-0.0,0.8,15.5
1685794800,23.3,23.0,23.3,22.6,-0.0,0.9,15.5
1685794920,23.3,23.7,23.3,22.6,-0.0,0.7,15.5
1685795040,23.3,23.6,23.3,22.6,-0.0,0.8,15.5
1685795160,23.3,23.6,23.3,22.6,-0.0,0.9,15.5
1685795280,23.3,23.6,23.3,22.6,0.0,0.7,15.5
1685795400,23.3,23.7,23.3,22.6,0.0,0.8,15.4
1685795520,23.3,23.6,23.3,22.6,0.0,0.8,15.4
1685795640,23.3,23.6,23.3,22.6,0.0,0.8,15.4
1685795760,23.3,23.6,23.3,22.6,0.0,0.8,15.4
1685795880,23.3,24.9,23.3,22.6,0.0,0.8,15.4
1685796000,23.3,28.4,23.3,22.6,0.0,0.8,15.4
1685796120,23.3,28.7,23.3,22.6,0.0,0.8,15.4
1685796240,23.3,29.0,23.3,22.6,0.0,0.8,15.4
1685796360,23.3,29.2,23.3,22.6,0.1,0.8,15.4
1685796480,23.3,29.4,23.3,22.6,0.1,0.8,15.4
1685796600,23.3,29.6,23.3,22.6,0.1,0.8,15.4
1685796720,23.4,29.7,23.3,22.6,0.1,0.8,15.4
1685796840,23.3,29.9,23.3,22.6,0.1,0.8,15.4
1685796960,23.4,30.0,23.3,22.6,0.1,0.7,15.4
1685797080,23.4,30.1,23.3,22.6,0.1,0.8,15.3
1685797200,23.4,30.3,23.3,22.6,0.1,0.8,15.3
1685797320,23.4,30.3,23.3,22.6,0.1,0.8,15.3
1685797440,23.4,30.4,23.3,22.6,0.1,0.8,15.3
1685797560,23.4,30.5,23.4,22.6,0.2,0.8,15.3
1685797680,23.4,30.7,23.4,22.6,0.2,0.8,15.3
1685797800,23.4,30.7,23.4,22.6,0.2,0.8,15.3
1685797920,23.4,30.6,23.4,22.6,0.2,0.9,15.3
1685798040,23.4,30.7,23.4,22.6,0.2,0.8,15.3
1685798160,23.4,30.7,23.4,22.6,0.2,0.8,15.3
1685798280,23.4,30.8,23.4,22.6,0.2,0.8,15.3
1685798400,23.4,30.9,23.4,22.6,0.2,0.9,15.3
1685798520,23.4,30.7,23.4,22.6,0.2,0.8,15.3
1685798640,23.4,30.9,23.4,22.6,0.2,0.8,15.3
1685798760,23.4,30.8,23.4,22.6,0.2,0.9,15.4
1685798880,23.4,31.0,23.4,22.6,0.3,0.8,15.4
1685799000,23.4,31.1,23.4,22.6,0.3,0.8,15.4
1685799120,23.4,31.1,23.4,22.6,0.3,0.9,15.4
1685799240,23.4,26.1,23.4,22.6,0.4,0.8,15.4
1685799360,23.4,26.1,23.4,22.6,0.4,0.8,15.4
1685799480,23.4,26.1,23.4,22.6,0.4,0.8,15.4
1685799600,23.4,26.0,23.4,22.6,0.5,0.8,15.4
1685799720,23.4,26.2,23.4,22.6,0.5,0.8,15.4
1685799840,23.5,26.4,23.5,22.6,0.6,0.9,15.4
1685799960,23.5,26.3,23.5,22.6,0.7,0.8,15.4
1685800080,23.5,26.3,23.5,22.6,0.6,0.8,15.4
1685800200,23.5,26.2,23.5,22.6,0.6,0.8,15.4
1685800320,23.5,26.4,23.5,22.6,0.6,0.9,15.4
1685800440,23.5,26.5,23.5,22.6,0.6,0.8,15.5
1685800560,23.5,26.6,23.5,22.6,0.6,0.8,15.5
1685800680,23.5,26.6,23.5,22.6,0.5,0.8,15.5
1685800800,23.5,26.3,23.5,22.6,0.6,0.8,15.5
1685800920,23.5,26.3,23.5,22.6,0.5,0.8,15.5
1685801040,23.5,26.3,23.5,22.6,0.6,0.8,15.5
1685801160,23.5,26.3,23.5,22.6,0.5,0.9,15.5
1685801280,23.5,26.2,23.5,22.6,0.6,0.8,15.5
1685801400,23.5,26.3,23.5,22.6,0.6,0.8,15.5
1685801520,23.5,26.6,23.5,22.6,0.6,0.8,15.5
1685801640,23.5,26.6,23.5,22.6,0.7,0.8,15.5
1685801760,23.5,26.7,23.5,22.6,0.6,0.8,15.5
1685801880,23.5,26.8,23.5,22.6,0.7,0.8,15.5
1685802000,23.5,26.7,23.5,22.6,0.7,0.8,15.5
1685802120,23.5,26.6,23.5,22.6,0.7,0.8,15.5
1685802240,23.6,26.8,23.5,22.6,0.7,0.8,15.6
1685802360,23.6,26.8,23.6,22.6,0.8,0.8,15.6
1685802480,23.6,26.8,23.6,22.6,0.8,0.8,15.6
1685802600,23.6,26.8,23.6,22.6,0.9,0.8,15.6
1685802720,23.7,26.8,23.6,22.6,1.0,0.8,15.6
1685802840,23.7,27.2,23.7,22.6,0.9,0.8,15.6
1685802960,23.7,27.2,23.7,22.6,1.1,0.8,15.6
1685803080,23.7,27.2,23.7,22.6,1.1,0.8,15.6
1685803200,23.8,27.2,23.7,22.6,1.2,0.8,15.6
1685803320,23.8,27.2,23.8,22.6,1.2,0.8,15.6
1685803440,23.8,27.2,23.8,22.6,1.1,0.8,15.6
1685803560,23.8,27.1,23.8,22.6,1.0,0.8,15.6
1685803680,23.8,27.0,23.8,22.6,1.1,0.8,15.6
1685803800,23.8,27.0,23.8,22.6,1.2,0.8,15.6
1685803920,23.8,27.2,23.8,22.6,1.2,0.8,15.6
1685804040,23.8,27.2,23.8,22.6,1.2,0.8,15.6
1685804160,23.9,27.2,23.8,22.6,1.3,0.8,15.7
1685804280,23.9,27.4,23.9,22.6,1.3,0.8,15.7
1685804400,23.9,27.3,23.8,22.6,1.2,0.9,15.7
1685804520,23.9,27.3,23.9,22.6,1.2,0.8,15.7
1685804640,23.9,27.5,23.9,22.6,1.1,0.8,15.7
1685804760,23.9,38.0,23.9,22.6,1.2,0.8,15.7
1685804880,23.9,37.9,23.9,22.6,1.3,0.8,15.7
1685805000,23.9,38.3,23.9,22.6,1.3,0.8,15.7
1685805120,24.0,38.3,23.9,22.6,1.4,0.8,15.7
1685805240,23.9,38.8,23.9,22.6,1.5,1.1,15.7
1685805360,24.0,38.6,23.9,22.6,1.6,1.1,15.7
1685805480,23.9,38.6,23.9,22.6,1.4,1.1,15.7
1685805600,23.9,38.7,23.9,22.6,1.4,1.1,15.7
1685805720,23.9,37.8,23.9,22.6,1.4,1.1,15.7
1685805840,23.9,37.8,23.9,22.6,1.3,1.1,15.7
1685805960,23.9,38.7,23.9,22.6,1.4,1.1,15.7
1685806080,23.9,38.2,23.9,22.6,1.5,1.1,15.7
1685806200,23.9,38.2,23.9,22.6,1.4,1.1,15.7
1685806320,23.9,38.4,23.9,22.6,1.4,1.1,15.7
1685806440,23.9,38.7,23.9,22.6,1.4,1.1,15.7
1685806560,23.9,38.7,23.9,22.6,1.4,1.1,15.7
1685806680,23.9,37.8,23.9,22.6,1.4,1.1,15.8
1685806800,24.0,38.4,24.0,22.6,1.5,1.1,15.8
1685806920,24.0,38.4,24.0,22.6,1.5,1.1,15.8
1685807040,24.0,38.6,24.0,22.6,1.6,1.1,15.8
1685807160,24.0,38.3,24.0,22.6,1.6,1.1,15.8
1685807280,24.0,38.3,24.0,22.6,1.6,1.1,15.8
1685807400,24.0,38.6,24.0,22.6,1.6,1.1,15.8
1685807520,24.0,38.1,24.0,22.6,1.7,1.1,15.8
1685807640,24.0,38.1,24.0,22.6,1.7,1.3,15.8
1685807760,24.0,38.7,24.0,22.6,1.7,1.3,15.8
1685807880,24.0,38.8,24.0,22.6,1.9,1.3,15.8
1685808000,24.1,38.8,24.1,22.6,2.0,1.3,15.8
1685808120,24.1,38.9,24.1,22.6,2.0,1.3,15.8
1685808240,24.1,39.1,24.1,22.6,2.1,1.3,15.8
1685808360,24.1,39.1,24.1,22.6,2.2,1.4,15.8
1685808480,24.1,38.7,24.1,22.6,2.3,1.6,15.8
1685808600,24.1,36.9,24.1,22.6,2.3,1.6,15.8
1685808720,24.1,36.9,24.1,22.6,2.2,1.6,15.9
1685808840,24.1,38.5,24.1,22.6,2.3,1.6,15.9
1685808960,24.2,37.7,24.2,22.6,2.5,1.6,15.9
1685809080,24.2,37.7,24.2,22.6,2.5,1.6,15.9
1685809200,24.3,38.0,24.2,22.6,3.0,1.8,15.9
1685809320,24.3,38.9,24.3,22.6,3.2,1.9,15.9
1685809440,24.4,38.9,24.4,22.6,3.6,1.9,15.9
1685809560,24.5,38.8,24.4,22.6,4.2,2.2,15.9
1685809680,24.4,39.0,24.4,22.6,4.2,2.7,15.9
1685809800,24.3,39.0,24.3,22.6,4.0,3.1,15.9
1685809920,24.3,38.7,24.3,22.6,4.2,3.1,15.9
1685810040,24.5,36.0,24.5,22.6,4.8,3.1,15.9
1685810160,24.4,39.0,24.4,22.6,4.4,3.1,16.0
1685810280,24.3,39.0,24.2,22.6,3.4,3.1,16.0
1685810400,24.2,38.0,24.1,22.6,2.8,3.1,16.0
1685810520,24.1,38.1,24.1,22.6,2.8,3.2,16.1
1685810640,24.0,38.1,24.0,22.6,2.5,3.2,16.1
1685810760,24.0,37.7,24.0,22.6,2.7,3.1,16.1
1685810880,24.1,37.7,24.0,22.6,3.0,3.1,16.1
1685811000,24.1,38.6,24.1,22.6,3.5,3.1,16.2
1685811120,24.1,38.5,24.1,22.6,3.4,3.1,16.2
1685811240,24.1,38.5,24.0,22.6,3.0,3.2,16.2
1685811360,24.1,37.5,24.0,22.6,3.1,3.2,16.2
1685811480,24.1,38.5,24.1,22.6,3.4,3.1,16.2
1685811600,24.2,38.5,24.2,22.6,3.7,3.1,16.3
1685811720,24.3,38.5,24.3,22.6,4.2,3.1,16.3
1685811840,24.5,39.3,24.5,22.6,5.1,3.1,16.3
1685811960,24.5,39.3,24.5,22.6,5.0,3.4,16.3
1685812080,24.3,35.0,24.3,22.6,4.5,3.8,16.3
1685812200,24.2,35.0,24.2,22.6,4.3,4.3,16.4
1685812320,24.3,39.2,24.3,22.6,4.8,4.0,16.4
1685812440,24.4,39.2,24.4,22.6,4.9,3.7,16.4
1685812560,24.5,36.3,24.4,22.6,5.1,3.7,16.4
1685812680,24.5,36.3,24.5,22.6,5.4,3.6,16.5
1685812800,24.5,37.7,24.5,22.6,5.1,3.6,16.5
1685812920,24.5,35.8,24.5,22.6,4.8,3.6,16.5
1685813040,24.6,35.8,24.5,22.6,5.5,4.0,16.5
1685813160,24.6,37.7,24.6,22.6,5.8,4.3,16.6
1685813280,24.7,38.2,24.7,22.6,6.6,4.3,16.6
1685813400,24.7,38.2,24.7,22.6,5.7,3.9,16.6
1685813520,24.7,37.0,24.7,22.6,5.6,3.6,16.7
1685813640,25.5,38.5,25.5,22.6,9.7,3.5,16.7
1685813760,25.1,38.5,25.1,22.6,7.1,3.6,16.7
1685813880,24.8,37.9,24.8,22.6,5.4,3.5,16.8
1685814000,24.7,35.8,24.7,22.6,4.6,3.3,16.8
1685814120,24.6,35.8,24.6,22.6,4.1,3.1,16.9
1685814240,24.7,34.9,24.7,22.6,4.5,3.0,16.9
1685814360,24.8,36.1,24.8,22.6,5.4,2.9,17.0
1685814480,24.8,36.1,24.8,22.6,5.0,3.0,17.0
1685814600,24.9,36.0,24.9,22.6,5.7,3.0,17.1
1685814720,25.0,38.0,25.0,22.6,6.2,2.9,17.1
1685814840,25.0,38.1,25.0,22.6,6.1,2.9,17.1
1685814960,25.9,38.1,25.9,22.6,10.0,2.9,17.2
1685815080,25.1,38.2,25.1,22.6,5.8,3.0,17.2
1685815200,24.9,36.9,24.9,22.6,4.9,3.0,17.2
1685815320,24.9,36.9,24.8,22.6,4.6,3.0,17.3
1685815440,24.8,35.5,24.8,22.6,4.5,2.9,17.3
1685815560,24.8,35.5,24.8,22.6,4.6,3.0,17.4
1685815680,24.8,35.5,24.8,22.6,4.4,3.0,17.4
1685815800,24.8,35.7,24.8,22.6,4.7,3.0,17.5
1685815920,24.8,35.4,24.8,22.6,4.5,3.0,17.5
1685816040,24.8,35.4,24.8,22.6,4.3,3.0,17.5
1685816160,24.8,35.6,24.8,22.6,4.8,2.9,17.5
1685816280,24.8,36.2,24.8,22.6,4.6,3.0,17.5
1685816400,24.9,36.2,24.8,22.6,4.9,3.0,17.6
1685816520,26.0,37.5,26.0,22.6,10.8,2.9,17.6
1685816640,25.8,37.8,25.7,22.6,8.5,2.9,17.6
1685816760,25.3,37.9,25.3,22.6,6.7,2.9,17.6
1685816880,26.7,38.0,26.7,22.6,12.3,2.8,17.7
1685817000,26.6,37.5,26.6,22.6,11.7,2.8,17.7
1685817120,26.7,37.5,26.6,22.6,11.5,2.8,17.7
1685817240,26.7,37.2,26.7,22.6,11.6,2.8,17.8
1685817360,26.7,37.2,26.7,22.6,11.4,2.8,17.8
1685817480,26.8,37.2,26.8,22.6,11.5,2.8,17.9
1685817600,25.6,36.3,25.6,22.6,5.7,3.0,18.0
1685817720,25.8,37.4,25.8,22.6,7.4,2.9,18.0
1685817840,26.3,37.4,26.3,22.6,10.4,2.8,18.1
1685817960,26.6,37.2,26.6,22.6,10.9,2.8,18.2
1685818080,26.7,36.9,26.7,22.6,11.1,2.9,18.2
1685818200,26.6,36.9,26.6,22.6,10.3,2.8,18.3
1685818320,26.9,37.1,26.9,22.6,11.2,2.8,18.4
1685818440,26.6,36.8,26.6,22.6,10.4,2.8,18.4
1685818560,26.5,36.7,26.5,22.6,9.9,2.9,18.5
1685818680,25.7,36.6,25.6,22.6,5.3,3.0,18.6
1685818800,26.8,37.0,26.8,22.6,11.8,2.8,18.6
1685818920,26.2,37.1,26.2,22.6,8.8,2.9,18.7
1685819040,25.7,38.5,25.7,22.6,5.0,3.0,18.7
1685819160,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685819280,27.2,37.3,27.2,22.6,11.4,2.7,18.8
1685819400,27.0,37.7,27.0,22.6,10.7,2.8,18.8
1685819520,26.8,37.1,26.8,22.6,10.6,2.8,18.9
1685819640,27.0,37.1,27.0,22.6,10.7,2.8,18.9
1685819760,27.1,37.3,27.1,22.6,10.7,2.8,18.9
1685819880,27.3,37.3,27.3,22.6,11.3,2.9,18.9
1685820000,27.2,38.1,27.2,22.6,10.8,2.9,19.0
1685820120,27.2,37.6,27.2,22.6,10.7,2.8,19.0
1685820240,27.2,37.6,27.2,22.6,10.6,2.8,19.0
1685820360,26.2,37.6,26.2,22.6,5.7,2.9,19.0
1685820480,27.2,37.3,27.2,22.6,10.8,2.8,19.1
1685820600,27.2,37.3,27.2,22.6,10.8,2.8,19.1
1685820720,27.3,36.2,27.2,22.6,10.9,2.9,19.1
1685820840,27.2,37.8,27.2,22.6,10.6,2.8,19.2
1685820960,27.3,37.8,27.3,22.6,10.6,2.8,19.2
1685821080,27.3,37.8,27.3,22.6,10.7,2.8,19.2
1685821200,27.4,37.9,27.4,22.6,10.8,2.8,19.2
1685821320,27.5,37.9,27.5,22.6,11.1,2.8,19.2
1685821440,27.3,38.4,27.3,22.6,10.4,2.8,19.3
1685821560,27.3,37.8,27.3,22.6,10.7,2.8,19.3
1685821680,27.3,37.8,27.3,22.6,10.6,2.9,19.3
1685821800,27.2,37.9,27.2,22.6,10.2,2.8,19.3
1685821920,26.4,36.5,26.4,22.6,6.8,2.9,19.4
1685822040,27.4,36.1,27.4,22.6,11.0,2.8,19.4
1685822160,27.3,37.8,27.3,22.6,10.7,2.8,19.4
1685822280,27.4,37.7,27.4,22.6,10.8,2.8,19.4
1685822400,27.4,37.7,27.4,22.6,10.8,2.8,19.4
1685822520,26.5,37.8,26.5,22.6,5.6,2.9,19.4
1685822640,26.7,35.1,26.7,22.6,10.3,2.9,19.4
1685822760,27.1,38.1,27.1,22.6,10.2,2.8,19.4
1685822880,27.3,38.1,27.3,22.6,10.8,2.8,19.4
1685823000,27.3,37.8,27.3,22.6,10.9,2.8,19.4
1685823120,27.3,37.8,27.3,22.6,10.8,2.8,19.5
1685823240,27.3,37.8,27.3,22.6,10.8,2.8,19.5
1685823360,27.2,37.8,27.2,22.6,10.5,2.8,19.5
1685823480,27.3,37.4,27.3,22.6,10.8,2.8,19.5
1685823600,27.3,37.4,27.3,22.6,11.0,2.8,19.5
1685823720,27.3,38.0,27.2,22.6,10.7,2.8,19.5
1685823840,27.2,37.7,27.2,22.6,10.8,2.8,19.5
1685823960,27.2,37.7,27.2,22.6,10.7,2.8,19.5
1685824080,27.2,37.7,27.2,22.6,10.8,2.8,19.5
1685824200,27.2,37.7,27.2,22.6,10.8,2.8,19.5
1685824320,27.2,37.7,27.2,22.6,10.8,2.8,19.5
1685824440,27.2,37.7,27.2,22.6,10.7,2.8,19.5
1685824560,27.1,37.5,27.1,22.6,10.5,2.8,19.5
1685824680,26.5,37.5,26.5,22.6,7.1,2.9,19.5
1685824800,27.1,37.5,27.1,22.6,10.7,2.8,19.5
1685824920,27.1,37.6,27.1,22.6,10.7,2.8,19.5
1685825040,27.1,37.6,27.1,22.6,10.7,2.8,19.5
1685825160,27.1,37.5,27.1,22.6,10.6,2.9,19.6
1685825280,27.0,37.3,27.0,22.6,10.4,2.8,19.6
1685825400,27.0,37.3,27.0,22.6,10.6,2.9,19.6
1685825520,27.0,37.4,27.0,22.6,10.5,2.8,19.6
1685825640,26.9,37.1,26.9,22.6,9.8,2.8,19.6
1685825760,27.0,37.1,27.0,22.6,10.3,2.8,19.6
1685825880,27.0,37.2,27.0,22.6,10.5,2.8,19.6
1685826000,27.0,37.3,27.0,22.6,10.6,2.8,19.6
1685826120,27.0,37.3,27.0,22.6,10.5,2.8,19.6
1685826240,27.0,37.2,27.0,22.6,10.5,2.8,19.6
1685826360,27.0,37.2,27.0,22.6,10.5,2.8,19.7
1685826480,27.0,37.2,27.0,22.6,10.6,2.9,19.7
1685826600,27.0,37.1,27.0,22.6,10.6,2.8,19.7
1685826720,27.0,37.2,27.0,22.6,10.5,2.8,19.7
1685826840,27.0,37.2,27.0,22.6,10.5,2.8,19.7
1685826960,27.0,37.2,27.0,22.6,10.4,2.8,19.7
1685827080,27.0,37.2,27.0,22.6,10.4,2.8,19.7
1685827200,27.0,37.2,27.0,22.6,10.3,2.9,19.7
1685827320,27.0,37.1,27.0,22.6,10.3,2.8,19.7
1685827440,27.0,37.0,26.9,22.6,10.3,2.8,19.7
1685827560,26.9,37.0,26.9,22.6,10.3,2.9,19.7
1685827680,27.0,36.9,26.9,22.6,10.3,2.9,19.8
1685827800,27.0,36.9,26.9,22.6,10.3,2.8,19.8
1685827920,26.9,36.9,26.9,22.6,10.2,2.9,19.8
1685828040,26.9,36.9,26.9,22.6,10.1,2.8,19.8
1685828160,26.9,36.8,26.9,22.6,10.1,2.8,19.8
1685828280,26.9,36.8,26.9,22.6,10.1,2.9,19.8
1685828400,26.9,36.8,26.9,22.6,10.0,2.8,19.8
1685828520,26.9,37.1,26.9,22.6,9.9,2.9,19.8
1685828640,26.9,37.1,26.9,22.6,10.0,2.8,19.8
1685828760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685828880,26.8,36.6,26.8,22.6,9.9,2.9,19.8
1685829000,26.9,36.6,26.9,22.6,10.0,2.9,19.8
1685829120,26.9,36.6,26.9,22.6,9.9,2.9,19.8
1685829240,26.9,36.6,26.9,22.6,9.9,2.9,19.8
1685829360,26.9,37.0,26.9,22.6,9.8,2.9,19.8
1685829480,26.9,37.0,26.9,22.6,9.9,2.8,19.9
1685829600,26.9,37.0,26.9,22.6,9.8,2.9,19.9
1685829720,26.9,36.5,26.9,22.6,9.9,2.9,19.9
1685829840,26.9,37.0,26.9,22.6,9.8,2.9,19.9
1685829960,26.9,37.0,26.9,22.6,9.8,2.9,19.9
1685830080,26.9,36.9,26.9,22.6,9.8,2.9,19.9
1685830200,26.9,36.5,26.9,22.6,9.8,2.9,19.9
1685830320,26.9,36.5,26.9,22.6,9.7,2.9,19.9
1685830440,26.9,36.3,26.9,22.6,9.7,2.9,19.9
1685830560,26.9,36.8,26.9,22.6,9.7,2.8,19.9
1685830680,26.9,36.8,26.9,22.6,9.6,2.9,19.9
1685830800,26.9,36.8,26.8,22.6,9.6,2.9,19.9
1685830920,26.9,36.7,26.9,22.6,9.5,2.8,20.0
1685831040,26.9,36.7,26.8,22.6,9.5,2.9,20.0
1685831160,26.8,36.6,26.8,22.6,9.5,2.9,20.0
1685831280,26.8,37.2,26.8,22.6,9.3,2.9,20.0
1685831400,26.8,37.2,26.8,22.6,9.3,2.8,20.0
1685831520,26.8,37.1,26.8,22.6,9.2,2.9,20.0
1685831640,26.8,36.4,26.8,22.6,9.2,2.9,20.0
1685831760,26.8,36.4,26.8,22.6,9.2,2.9,20.1
1685831880,26.8,36.9,26.8,22.6,9.1,2.9,20.1
1685832000,26.8,36.8,26.8,22.6,9.0,2.8,20.1
1685832120,26.8,36.8,26.8,22.6,9.0,2.8,20.1
1685832240,26.8,36.7,26.8,22.6,8.8,2.8,20.2
1685832360,26.8,36.5,26.8,22.6,8.8,2.9,20.2
1685832480,26.8,36.5,26.8,22.6,8.8,2.8,20.2
1685832600,26.8,36.4,26.8,22.6,8.6,2.9,20.3
1685832720,26.8,36.4,26.7,22.6,8.6,2.9,20.3
1685832840,26.7,36.4,26.7,22.6,8.5,2.8,20.3
1685832960,26.7,36.3,26.7,22.6,8.5,2.9,20.4
1685833080,26.7,36.2,26.7,22.6,8.4,2.9,20.4
1685833200,26.7,36.2,26.7,22.6,8.2,2.9,20.5
1685833320,26.7,36.8,26.7,22.6,8.2,2.9,20.5
1685833440,26.7,36.6,26.7,22.6,8.1,2.9,20.6
1685833560,26.7,36.6,26.7,22.6,8.0,2.9,20.6
1685833680,26.7,36.7,26.7,22.6,8.0,2.9,20.7
1685833800,26.7,36.5,26.6,22.6,8.0,2.9,20.8
1685833920,26.7,36.5,26.6,22.6,7.8,2.9,20.8
1685834040,26.6,36.3,26.6,22.6,7.8,2.9,20.9
1685834160,26.6,37.2,26.6,22.6,7.7,2.9,21.0
1685834280,26.6,37.2,26.6,22.6,7.7,2.9,21.0
1685834400,26.6,36.2,26.6,22.6,7.6,2.9,21.1
1685834520,26.6,37.1,26.6,22.6,7.5,2.9,21.1
1685834640,26.6,37.2,26.6,22.6,7.4,2.8,21.2
1685834760,26.6,37.0,26.6,22.6,7.4,2.9,21.2
1685834880,26.6,37.1,26.6,22.6,7.3,2.9,21.3
1685835000,26.6,37.0,26.5,22.6,7.2,2.9,21.4
1685835120,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685835240,26.5,36.8,26.5,22.6,7.1,2.9,21.5
1685835360,26.5,36.9,26.5,22.6,7.0,2.9,21.5
1685835480,26.5,36.3,26.5,22.6,6.9,2.9,21.6
1685835600,26.5,38.2,26.5,22.6,6.7,2.9,21.6
1685835720,26.5,38.2,26.5,22.6,6.6,2.9,21.7
1685835840,26.5,38.1,26.5,22.6,6.5,2.9,21.7
1685835960,26.5,38.0,26.4,22.6,6.5,2.9,21.7
1685836080,26.5,38.0,26.4,22.6,6.4,2.9,21.8
1685836200,26.4,37.8,26.4,22.6,6.3,2.9,21.8
1685836320,26.4,37.8,26.4,22.6,6.2,2.9,21.9
1685836440,26.4,37.8,26.4,22.6,6.1,2.9,21.9
1685836560,26.4,37.7,26.4,22.6,6.1,2.9,21.9
1685836680,26.4,37.6,26.4,22.6,5.9,2.9,22.0
1685836800,26.4,37.6,26.3,22.6,5.8,2.9,22.0
1685836920,26.3,37.5,26.3,22.6,5.7,2.9,22.0
1685837040,26.3,37.5,26.3,22.6,5.6,2.9,22.1
1685837160,26.3,37.5,26.3,22.6,5.5,2.9,22.1
1685837280,26.3,37.5,26.3,22.6,5.4,2.9,22.1
1685837400,26.3,37.4,26.3,22.6,5.4,2.9,22.1
1685837520,26.3,37.5,26.2,22.6,5.3,2.9,22.1
1685837640,26.2,37.5,26.2,22.6,5.2,2.9,22.2
1685837760,26.2,37.6,26.2,22.6,5.1,2.9,22.2
1685837880,26.2,37.6,26.2,22.6,5.0,2.9,22.2
1685838000,26.2,37.6,26.2,22.6,4.9,2.9,22.2
1685838120,26.2,36.8,26.2,22.6,4.8,2.8,22.2
1685838240,26.2,36.8,26.2,22.6,4.7,2.9,22.2
1685838360,26.2,36.9,26.1,22.6,4.6,2.9,22.2
1685838480,26.1,36.9,26.1,22.6,4.5,2.9,22.2
1685838600,26.1,36.8,26.1,22.6,4.5,2.9,22.2
1685838720,26.1,36.2,26.1,22.6,4.3,2.9,22.2
1685838840,26.1,36.2,26.1,22.6,4.2,2.8,22.2
1685838960,26.1,35.5,26.0,22.6,4.1,2.8,22.2
1685839080,26.0,35.7,26.0,22.6,4.0,2.8,22.2
1685839200,26.0,35.6,26.0,22.6,3.9,2.9,22.2
1685839320,26.0,34.8,26.0,22.6,3.8,2.9,22.1
1685839440,26.0,38.9,26.0,22.6,3.8,3.0,22.1
1685839560,26.0,38.5,26.0,22.6,3.7,2.8,22.1
1685839680,26.0,38.3,25.9,22.6,3.6,2.8,22.1
1685839800,25.9,38.3,25.9,22.6,3.5,2.8,22.1
1685839920,25.9,38.7,25.9,22.6,3.4,2.9,22.0
1685840040,25.9,38.7,25.9,22.6,3.3,2.9,22.0
1685840160,25.9,38.7,25.9,22.6,3.2,2.8,22.0
1685840280,25.9,38.0,25.8,22.6,3.2,2.8,22.0
1685840400,25.8,38.6,25.8,22.6,3.1,2.8,22.0
1685840520,25.8,38.6,25.8,22.6,3.0,3.0,22.0
1685840640,25.8,38.6,25.8,22.6,2.9,2.9,21.9
1685840760,25.8,38.0,25.7,22.6,2.8,2.9,21.9
1685840880,25.8,38.0,25.7,22.6,2.7,2.8,21.9
1685841000,25.7,38.0,25.7,22.6,2.6,2.9,21.9
1685841120,25.7,38.1,25.7,22.6,2.5,2.9,21.8
1685841240,25.7,38.1,25.7,22.6,2.5,2.9,21.8
1685841360,25.7,37.7,25.6,22.6,2.4,2.9,21.8
1685841480,25.6,36.8,25.6,22.6,2.2,2.9,21.7
1685841600,25.6,36.9,25.6,22.6,2.2,2.8,21.7
1685841720,25.6,37.0,25.6,22.6,2.1,2.9,21.7
1685841840,25.6,36.3,25.5,22.6,2.0,2.9,21.7
1685841960,25.5,36.3,25.5,22.6,1.9,3.0,21.6
1685842080,25.5,35.6,25.5,22.6,1.8,2.9,21.6
1685842200,25.5,38.6,25.5,22.6,1.8,2.9,21.6
1685842320,25.5,38.5,25.5,22.6,1.7,2.9,21.5
1685842440,25.5,38.6,25.4,22.6,1.6,2.9,21.5
1685842560,25.4,38.6,25.4,22.6,1.6,2.9,21.5
1685842680,25.4,37.9,25.4,22.6,1.5,2.9,21.4
1685842800,25.4,38.6,25.4,22.6,1.4,2.9,21.4
1685842920,25.4,38.6,25.3,22.6,1.4,2.9,21.4
1685843040,25.4,38.5,25.3,22.6,1.3,2.9,21.4
1685843160,25.3,37.8,25.3,22.6,1.3,2.9,21.3
1685843280,25.3,37.8,25.3,22.6,1.3,2.9,21.3
1685843400,25.3,38.3,25.3,22.6,1.2,2.9,21.3
1685843520,25.3,37.6,25.2,22.6,1.1,2.9,21.2
1685843640,25.3,37.6,25.2,22.6,1.1,2.9,21.2
1685843760,25.2,38.1,25.2,22.6,1.0,2.9,21.2
1685843880,25.2,37.8,25.2,22.6,1.0,2.9,21.1
1685844000,25.2,37.8,25.2,22.6,0.9,2.9,21.1
1685844120,25.2,37.0,25.2,22.6,0.9,2.9,21.1
1685844240,25.2,36.5,25.2,22.6,0.8,2.9,21.0
1685844360,25.2,36.5,25.1,22.6,0.8,2.9,21.0
1685844480,25.1,37.0,25.1,22.6,0.7,2.9,21.0
1685844600,25.1,37.4,25.1,22.6,0.7,3.0,20.9
1685844720,25.1,37.4,25.1,22.6,0.7,2.9,20.9
1685844840,25.1,37.9,25.1,22.6,0.7,2.9,20.9
1685844960,25.1,37.1,25.1,22.6,0.6,2.9,20.8
1685845080,25.1,37.1,25.0,22.6,0.6,2.9,20.8
1685845200,25.0,36.3,25.0,22.6,0.5,3.0,20.7
1685845320,25.0,36.8,25.0,22.6,0.5,3.1,20.7
1685845440,25.0,36.8,25.0,22.6,0.5,3.2,20.7
1685845560,25.0,36.0,25.0,22.6,0.4,3.1,20.6
1685845680,24.9,35.3,24.9,22.6,0.4,3.5,20.6
1685845800,24.9,35.3,24.8,22.6,0.4,4.2,20.5
1685845920,24.8,31.0,24.8,22.6,0.3,4.4,20.5
1685846040,24.8,30.8,24.8,22.6,0.2,4.2,20.5
1685846160,24.8,30.7,24.8,22.6,0.2,3.6,20.4
1685846280,24.9,30.6,24.8,22.6,0.2,3.1,20.4
1685846400,24.8,30.4,24.8,22.6,0.2,3.6,20.3
1685846520,24.7,30.2,24.7,22.6,0.1,4.3,20.3
1685846640,24.8,30.0,24.7,22.6,0.1,3.7,20.2
1685846760,24.7,29.7,24.7,22.6,0.1,4.2,20.2
1685846880,24.7,29.6,24.7,22.6,0.1,4.2,20.2
1685847000,24.7,29.3,24.7,22.6,0.1,3.7,20.1
1685847120,24.7,29.0,24.7,22.6,0.0,3.7,20.1
1685847240,24.7,28.7,24.7,22.6,0.0,3.6,20.1
1685847360,24.8,28.4,24.7,22.6,0.0,3.0,20.0
1685847480,24.7,28.0,24.7,22.6,0.0,3.2,20.0
1685847600,24.6,27.7,24.6,22.6,0.0,4.3,20.0
1685847720,24.6,27.1,24.6,22.6,0.0,4.3,19.9
1685847840,24.5,26.0,24.5,22.6,-0.0,4.5,19.9
1685847960,24.6,24.9,24.5,22.6,0.0,4.1,19.9
1685848080,24.6,24.9,24.6,22.6,0.0,3.7,19.8
1685848200,24.6,24.9,24.6,22.6,0.0,3.5,19.8
1685848320,24.6,24.9,24.6,22.6,-0.0,3.7,19.8
1685848440,24.6,25.0,24.6,22.6,0.0,3.0,19.7
1685848560,24.5,24.9,24.5,22.6,0.0,3.7,19.7
1685848680,24.5,24.8,24.5,22.6,0.0,4.2,19.7
1685848800,24.5,20.3,24.5,22.6,-0.0,3.6,19.7
1685848920,24.5,16.6,24.5,22.6,0.0,3.8,19.6
1685849040,24.5,12.8,24.5,22.6,0.0,3.6,19.6
1685849160,24.5,9.4,24.5,22.6,0.0,3.6,19.6
1685849280,24.5,6.6,24.5,22.6,-0.0,3.4,19.5
1685849400,24.5,4.6,24.5,22.6,0.0,3.5,19.5
1685849520,24.5,3.1,24.5,22.6,0.0,3.5,19.5
1685849640,24.5,2.1,24.5,22.6,0.0,3.6,19.5
1685849760,24.4,1.5,24.4,22.6,0.0,4.2,19.5
1685849880,24.4,1.2,24.4,22.6,0.0,3.6,19.5
1685850000,24.4,0.9,24.4,22.6,0.0,3.5,19.4
1685850120,24.4,0.8,24.4,22.6,-0.0,3.4,19.4
1685850240,24.4,0.7,24.4,22.6,0.0,3.8,19.4
1685850360,24.4,0.6,24.4,22.6,0.0,3.7,19.4
1685850480,24.4,0.5,24.4,22.6,0.0,3.7,19.3
1685850600,24.4,0.4,24.4,22.6,0.0,3.0,19.3
1685850720,24.5,0.4,24.5,22.6,0.0,2.8,19.3
1685850840,24.5,0.4,24.5,22.6,0.0,2.7,19.3
1685850960,24.4,0.4,24.4,22.6,0.0,3.1,19.3
1685851080,24.3,0.4,24.3,22.6,0.0,3.9,19.3
1685851200,24.3,0.3,24.3,22.6,0.0,4.1,19.3
1685851320,24.3,0.4,24.3,22.6,0.0,4.2,19.3
1685851440,24.3,0.3,24.3,22.6,0.0,3.6,19.2
1685851560,24.4,0.3,24.4,22.6,0.0,2.8,19.2
1685851680,24.4,0.3,24.4,22.6,0.0,2.8,19.2
1685851800,24.4,0.3,24.4,22.6,0.0,2.9,19.2
1685851920,24.3,0.3,24.3,22.6,0.0,3.5,19.2
1685852040,24.3,0.3,24.3,22.6,0.0,4.0,19.2
1685852160,24.2,0.3,24.2,22.6,-0.0,4.2,19.2
1685852280,24.2,0.4,24.2,22.6,0.0,4.1,19.2
1685852400,24.2,0.4,24.2,22.6,0.0,4.0,19.2
1685852520,24.3,0.3,24.3,22.6,0.0,3.4,19.2
1685852640,24.3,0.3,24.3,22.6,-0.0,3.0,19.2
1685852760,24.3,0.3,24.3,22.6,0.0,3.1,19.2
1685852880,24.3,0.3,24.3,22.6,0.0,2.9,19.2
1685853000,24.2,0.3,24.2,22.6,-0.0,3.5,19.2
1685853120,24.2,0.3,24.2,22.6,-0.0,4.3,19.1
1685853240,24.2,0.3,24.2,22.6,-0.0,3.5,19.1
1685853360,24.2,0.3,24.2,22.6,0.0,3.7,19.1
1685853480,24.2,0.3,24.2,22.6,0.0,3.5,19.1
1685853600,24.2,0.3,24.2,22.6,0.0,3.5,19.1
1685853720,24.1,0.3,24.1,22.6,-0.0,4.2,19.1
1685853840,24.2,0.4,24.2,22.6,-0.0,3.7,19.1
1685853960,24.2,0.4,24.2,22.6,0.0,3.6,19.1
1685854080,24.1,0.4,24.1,22.6,-0.0,4.0,19.1
1685854200,24.2,0.4,24.2,22.6,-0.0,3.5,19.1
1685854320,24.2,0.4,24.2,22.6,-0.0,3.5,19.1
1685854440,24.2,0.4,24.2,22.6,0.0,3.5,19.1
1685854560,24.2,0.4,24.2,22.6,0.0,3.4,19.1
1685854680,24.2,0.4,24.2,22.6,0.0,3.0,19.1
1685854800,24.1,0.4,24.1,22.6,0.0,3.5,19.1
1685854920,24.1,0.4,24.1,22.6,0.0,3.5,19.1
1685855040,24.2,0.4,24.2,22.6,-0.0,2.9,19.1
1685855160,24.1,0.4,24.1,22.6,-0.0,3.4,19.1
1685855280,24.1,0.4,24.1,22.6,0.0,3.7,19.1
1685855400,24.1,0.4,24.1,22.6,0.0,3.7,19.1
1685855520,24.1,0.4,24.1,22.6,0.0,3.7,19.0
1685855640,24.1,0.4,24.1,22.6,-0.0,3.5,19.0
1685855760,24.1,0.4,24.1,22.6,0.0,3.5,19.0
1685855880,24.1,0.4,24.1,22.6,-0.0,3.7,19.0
1685856000,24.1,0.4,24.1,22.6,0.0,3.3,19.0
1685856120,24.1,0.4,24.1,22.6,0.0,3.5,19.0
1685856240,24.1,0.4,24.1,22.6,0.0,3.6,19.0
1685856360,24.0,0.4,24.0,22.6,0.0,4.3,19.0
1685856480,24.0,0.4,24.0,22.6,-0.0,4.2,19.0
1685856600,24.0,0.4,24.0,22.6,0.0,4.2,19.0
1685856720,24.0,0.4,24.0,22.6,0.0,3.6,19.0
1685856840,24.0,0.4,24.0,22.6,0.0,3.2,19.0
1685856960,24.0,0.4,24.0,22.6,0.0,3.5,19.0
1685857080,24.0,0.4,24.0,22.6,0.0,3.5,19.0
1685857200,24.0,0.4,24.0,22.6,0.0,3.6,19.0
1685857320,23.9,0.4,23.9,22.6,-0.0,4.2,19.0
1685857440,23.9,0.4,23.9,22.6,0.0,4.2,19.0
1685857560,23.9,0.4,23.9,22.6,-0.0,4.3,19.0
1685857680,24.0,0.4,24.0,22.6,0.0,3.8,19.0
1685857800,24.0,0.4,24.0,22.6,0.0,2.9,19.0
1685857920,24.0,0.4,24.0,22.6,0.0,2.8,19.0
1685858040,24.0,0.4,24.0,22.6,-0.0,3.7,19.0
1685858160,23.9,0.4,23.9,22.6,-0.0,4.3,19.0
1685858280,23.9,0.4,23.9,22.6,-0.0,4.2,19.0
1685858400,23.9,0.4,23.9,22.6,0.0,4.2,19.0
1685858520,24.0,0.4,24.0,22.6,0.0,2.5,19.0
1685858640,24.0,0.4,24.0,22.6,0.0,2.3,19.0
1685858760,24.0,0.4,24.0,22.6,0.0,2.5,19.0
1685858880,24.0,0.4,24.0,22.6,-0.0,2.3,19.0
1685859000,24.0,0.4,24.0,22.6,-0.0,3.1,19.0
1685859120,24.0,0.4,24.0,22.6,0.0,3.0,19.0
1685859240,24.0,0.4,24.0,22.6,0.0,3.1,19.0
1685859360,24.0,0.4,24.0,22.6,0.0,3.0,19.0
1685859480,23.9,0.4,24.0,22.6,0.0,3.1,19.0
1685859600,24.0,0.4,24.0,22.6,-0.0,2.3,19.0
1685859720,24.0,0.4,24.0,22.6,0.0,2.4,18.9
1685859840,24.0,0.4,24.0,22.6,0.0,3.1,18.9
1685859960,24.0,0.4,24.0,22.6,-0.0,2.4,18.9
1685860080,23.9,0.4,23.9,22.6,-0.0,3.0,18.9
1685860200,23.9,0.4,23.9,22.6,0.0,3.2,18.9
1685860320,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685860440,23.9,0.4,23.9,22.6,0.0,3.1,18.9
1685860560,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685860680,24.0,0.4,24.0,22.6,0.0,2.5,18.9
