Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685860800,24.0,0.4,24.0,22.6,0.0,2.4,18.9
1685860920,23.9,0.4,23.9,22.6,0.0,3.2,18.9
1685861040,23.9,0.4,23.9,22.6,0.0,2.8,18.9
1685861160,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685861280,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685861400,23.9,0.4,23.9,22.6,0.0,3.2,18.9
1685861520,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685861640,23.9,0.4,23.9,22.6,0.0,3.0,18.9
1685861760,23.9,0.4,23.9,22.6,-0.0,2.5,18.9
1685861880,23.9,0.4,23.9,22.6,0.0,2.3,18.8
1685862000,23.9,0.4,23.9,22.6,0.0,3.0,18.8
1685862120,23.8,0.4,23.8,22.6,0.0,3.0,18.8
1685862240,23.8,0.4,23.8,22.6,-0.0,3.1,18.8
1685862360,23.8,0.4,23.8,22.6,0.0,3.1,18.8
1685862480,23.8,0.4,23.8,22.6,0.0,3.1,18.8
1685862600,23.9,0.4,23.9,22.6,-0.0,2.4,18.8
1685862720,23.9,0.4,23.9,22.6,0.0,2.5,18.8
1685862840,23.9,0.4,23.9,22.6,0.0,2.3,18.8
1685862960,23.9,0.5,23.9,22.6,0.0,2.3,18.8
1685863080,23.8,0.4,23.8,22.6,0.0,3.2,18.8
1685863200,23.8,0.5,23.8,22.6,0.0,3.0,18.8
1685863320,23.8,0.5,23.8,22.6,0.0,3.1,18.8
1685863440,23.8,0.5,23.8,22.6,-0.0,3.1,18.8
1685863560,23.8,0.5,23.8,22.6,0.0,3.0,18.8
1685863680,23.8,0.5,23.8,22.6,0.0,2.4,18.8
1685863800,23.8,0.5,23.8,22.6,0.0,2.5,18.8
1685863920,23.8,0.5,23.8,22.6,-0.0,2.8,18.8
1685864040,23.8,0.5,23.8,22.6,0.0,3.1,18.8
1685864160,23.8,0.5,23.8,22.6,0.0,3.0,18.8
1685864280,23.8,0.5,23.8,22.6,0.0,3.0,18.8
1685864400,23.8,0.5,23.8,22.6,0.0,2.4,18.8
1685864520,23.8,0.5,23.8,22.6,0.0,2.5,18.8
1685864640,23.8,0.5,23.8,22.6,0.0,2.5,18.8
1685864760,23.8,0.5,23.8,22.6,0.0,2.3,18.7
1685864880,23.8,0.5,23.8,22.6,0.0,2.5,18.7
1685865000,23.7,0.5,23.8,22.6,0.0,3.1,18.7
1685865120,23.7,0.5,23.7,22.6,0.0,3.0,18.7
1685865240,23.7,0.5,23.7,22.6,0.0,3.1,18.7
1685865360,23.8,0.5,23.8,22.6,0.0,1.9,18.7
1685865480,23.9,0.5,23.9,22.6,0.0,1.8,18.7
1685865600,23.9,0.5,23.9,22.6,0.0,1.8,18.7
1685865720,23.9,0.5,23.9,22.6,0.0,1.9,18.7
1685865840,23.9,0.5,23.9,22.6,-0.0,1.9,18.7
1685865960,23.9,0.5,23.9,22.6,0.0,1.8,18.7
1685866080,23.9,0.5,23.9,22.6,0.0,1.8,18.7
1685866200,23.9,0.5,23.9,22.6,-0.0,1.8,18.7
1685866320,23.9,0.5,23.9,22.6,0.0,1.8,18.7
1685866440,23.8,0.5,23.9,22.6,0.0,1.8,18.7
1685866560,23.8,0.5,23.8,22.6,-0.0,1.8,18.7
1685866680,23.8,0.5,23.8,22.6,0.0,1.8,18.7
1685866800,23.8,0.5,23.8,22.6,0.0,1.9,18.7
1685866920,23.8,0.5,23.8,22.6,-0.0,1.8,18.7
1685867040,23.8,0.5,23.8,22.6,0.0,1.9,18.7
1685867160,23.8,0.5,23.8,22.6,0.0,1.8,18.7
1685867280,23.8,0.5,23.8,22.6,-0.0,1.9,18.7
1685867400,23.8,0.5,23.8,22.6,0.0,1.8,18.7
1685867520,23.8,0.5,23.8,22.6,0.0,1.9,18.7
1685867640,23.8,0.5,23.8,22.6,-0.0,1.8,18.7
1685867760,23.8,0.5,23.8,22.6,0.0,1.8,18.6
1685867880,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685868000,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685868120,23.8,0.4,23.8,22.6,-0.0,1.9,18.6
1685868240,23.8,0.4,23.8,22.6,0.0,1.9,18.6
1685868360,23.8,0.4,23.8,22.6,-0.0,1.9,18.6
1685868480,23.8,0.4,23.8,22.6,-0.0,1.8,18.6
1685868600,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685868720,23.8,0.4,23.8,22.6,-0.0,1.9,18.6
1685868840,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685868960,23.8,0.5,23.8,22.6,-0.0,1.9,18.6
1685869080,23.8,0.5,23.8,22.6,0.0,1.9,18.6
1685869200,23.8,0.5,23.8,22.6,0.0,1.8,18.6
1685869320,23.8,0.5,23.8,22.6,0.0,1.8,18.6
1685869440,23.8,0.5,23.8,22.6,0.0,1.8,18.6
1685869560,23.8,0.5,23.8,22.6,0.0,1.9,18.6
1685869680,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685869800,23.8,0.4,23.8,22.6,-0.0,1.8,18.6
1685869920,23.8,0.4,23.8,22.6,0.0,1.8,18.6
1685870040,23.8,0.4,23.8,22.6,0.0,1.9,18.6
1685870160,23.8,0.4,23.8,22.6,0.0,1.9,18.6
1685870280,23.8,0.4,23.8,22.6,0.0,1.9,18.5
1685870400,23.8,0.4,23.8,22.6,0.0,1.8,18.5
1685870520,23.8,0.4,23.8,22.6,0.0,1.9,18.5
1685870640,23.8,0.4,23.8,22.6,0.0,1.9,18.5
1685870760,23.8,0.4,23.8,22.6,-0.0,1.8,18.5
1685870880,23.7,0.4,23.8,22.6,0.0,1.9,18.5
1685871000,23.7,0.3,23.7,22.6,-0.0,1.8,18.5
1685871120,23.7,0.4,23.8,22.6,0.0,1.9,18.5
1685871240,23.7,0.3,23.7,22.6,0.0,1.9,18.5
1685871360,23.7,0.3,23.7,22.6,-0.0,1.8,18.5
1685871480,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685871600,23.7,0.3,23.7,22.6,-0.0,1.8,18.5
1685871720,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685871840,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685871960,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685872080,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685872200,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685872320,23.7,0.3,23.7,22.6,-0.0,1.9,18.5
1685872440,23.7,0.3,23.7,22.6,0.0,1.9,18.5
1685872560,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685872680,23.7,0.3,23.7,22.6,0.0,1.9,18.5
1685872800,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685872920,23.7,0.3,23.7,22.6,0.0,1.9,18.5
1685873040,23.7,0.3,23.7,22.6,0.0,1.8,18.5
1685873160,23.7,0.3,23.7,22.6,-0.0,1.9,18.4
1685873280,23.7,0.3,23.7,22.6,0.0,1.9,18.4
1685873400,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685873520,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685873640,23.7,0.4,23.7,22.6,0.0,1.9,18.4
1685873760,23.7,0.3,23.7,22.6,-0.0,1.8,18.4
1685873880,23.7,0.3,23.7,22.6,0.0,1.9,18.4
1685874000,23.7,0.3,23.7,22.6,-0.0,1.8,18.4
1685874120,23.7,0.3,23.7,22.6,-0.0,1.9,18.4
1685874240,23.7,0.3,23.7,22.6,-0.0,1.9,18.4
1685874360,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685874480,23.7,0.3,23.7,22.6,0.0,1.9,18.4
1685874600,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685874720,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685874840,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685874960,23.7,0.4,23.7,22.6,0.0,1.8,18.4
1685875080,23.6,0.3,23.7,22.6,-0.0,1.9,18.4
1685875200,23.7,0.3,23.7,22.6,0.0,1.8,18.4
1685875320,23.6,0.3,23.7,22.6,-0.0,1.9,18.4
1685875440,23.6,0.3,23.6,22.6,0.0,1.9,18.4
1685875560,23.6,0.3,23.7,22.6,0.0,1.9,18.4
1685875680,23.6,0.3,23.7,22.6,0.0,1.8,18.4
1685875800,23.6,0.3,23.6,22.6,-0.0,1.8,18.4
1685875920,23.6,0.3,23.7,22.6,0.0,1.8,18.4
1685876040,23.6,0.3,23.6,22.6,0.0,1.8,18.3
1685876160,23.6,0.3,23.6,22.6,0.0,1.9,18.3
1685876280,23.7,0.3,23.7,22.6,-0.0,1.5,18.3
1685876400,23.7,0.3,23.7,22.6,0.0,1.5,18.3
1685876520,23.7,0.3,23.7,22.6,0.0,1.7,18.3
1685876640,23.7,0.3,23.7,22.6,0.0,1.5,18.3
1685876760,23.7,0.3,23.7,22.6,0.0,1.5,18.3
1685876880,23.7,0.3,23.7,22.6,0.0,1.6,18.3
1685877000,23.7,0.3,23.7,22.6,0.0,1.6,18.3
1685877120,23.7,0.3,23.7,22.6,0.0,1.5,18.3
1685877240,23.6,0.3,23.7,22.6,0.0,1.7,18.3
1685877360,23.6,0.3,23.7,22.6,0.0,1.6,18.3
1685877480,23.7,0.3,23.7,22.6,0.0,1.5,18.3
1685877600,23.6,0.3,23.6,22.6,0.0,1.6,18.3
1685877720,23.6,0.3,23.7,22.6,0.0,1.6,18.3
1685877840,23.6,0.3,23.6,22.6,0.0,1.5,18.3
1685877960,23.6,0.3,23.6,22.6,0.0,1.6,18.3
1685878080,23.6,0.3,23.6,22.6,0.0,1.5,18.3
1685878200,23.6,0.3,23.6,22.6,0.0,1.6,18.3
1685878320,23.6,0.3,23.6,22.6,0.0,1.5,18.3
1685878440,23.6,0.3,23.6,22.6,-0.0,1.6,18.3
1685878560,23.6,0.3,23.6,22.6,0.0,1.5,18.2
1685878680,23.6,0.3,23.6,22.6,0.0,1.6,18.2
1685878800,23.6,0.3,23.6,22.6,-0.0,1.5,18.2
1685878920,23.6,0.3,23.6,22.6,0.0,1.6,18.2
1685879040,23.6,0.3,23.6,22.6,0.0,1.5,18.2
1685879160,23.6,0.3,23.6,22.6,0.0,1.6,18.2
1685879280,23.6,0.3,23.6,22.6,-0.0,1.6,18.2
1685879400,23.6,0.3,23.6,22.6,0.0,1.5,18.2
1685879520,23.6,0.4,23.6,22.6,0.0,1.6,18.2
1685879640,23.6,0.4,23.6,22.6,0.0,1.6,18.2
1685879760,23.6,0.5,23.6,22.6,0.0,1.6,18.2
1685879880,23.6,0.6,23.6,22.6,0.0,1.6,18.2
1685880000,23.6,0.8,23.6,22.6,0.0,1.6,18.2
1685880120,23.6,1.1,23.6,22.6,0.0,1.6,18.2
1685880240,23.6,1.3,23.6,22.6,-0.0,1.6,18.2
1685880360,23.6,1.8,23.6,22.6,0.0,1.5,18.2
1685880480,23.6,2.5,23.6,22.6,-0.0,1.6,18.2
1685880600,23.6,3.6,23.6,22.6,0.0,1.6,18.2
1685880720,23.6,5.0,23.6,22.6,-0.0,1.6,18.2
1685880840,23.6,6.8,23.6,22.6,0.0,1.7,18.2
1685880960,23.6,9.5,23.6,22.6,-0.0,1.7,18.2
1685881080,23.6,13.0,23.6,22.6,0.0,1.7,18.2
1685881200,23.6,17.1,23.6,22.6,0.0,1.7,18.2
1685881320,23.6,21.0,23.5,22.6,0.0,1.8,18.2
1685881440,23.6,23.6,23.6,22.6,0.0,1.7,18.2
1685881560,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685881680,23.6,23.9,23.6,22.6,-0.0,1.7,18.2
1685881800,23.6,23.9,23.6,22.6,0.0,1.7,18.1
1685881920,23.6,23.9,23.6,22.6,0.0,1.4,18.1
1685882040,23.6,23.9,23.6,22.6,0.0,1.5,18.1
1685882160,23.6,23.9,23.6,22.6,0.0,1.4,18.1
1685882280,23.6,23.9,23.6,22.6,0.0,1.3,18.1
1685882400,23.6,23.9,23.6,22.6,0.0,1.3,18.1
1685882520,23.6,24.8,23.6,22.6,0.0,1.4,18.1
1685882640,23.6,26.9,23.6,22.6,0.0,1.4,18.1
1685882760,23.6,27.6,23.6,22.6,0.0,1.3,18.1
1685882880,23.6,27.9,23.6,22.6,0.0,1.4,18.1
1685883000,23.6,28.1,23.6,22.6,0.0,1.3,18.1
1685883120,23.6,28.3,23.6,22.6,0.0,1.4,18.1
1685883240,23.6,28.6,23.6,22.6,0.0,1.4,18.1
1685883360,23.6,28.8,23.6,22.6,0.0,1.4,18.1
1685883480,23.6,29.0,23.6,22.6,0.0,1.4,18.1
1685883600,23.6,29.1,23.6,22.6,0.0,1.4,18.1
1685883720,23.6,29.2,23.6,22.6,0.1,1.3,18.0
1685883840,23.6,29.2,23.6,22.6,0.1,1.4,18.0
1685883960,23.6,29.4,23.6,22.6,0.1,1.4,18.0
1685884080,23.6,29.6,23.6,22.6,0.1,1.4,18.0
1685884200,23.6,29.8,23.6,22.6,0.1,1.4,18.0
1685884320,23.6,30.0,23.6,22.6,0.1,1.3,18.0
1685884440,23.6,30.1,23.6,22.6,0.1,1.4,18.0
1685884560,23.6,30.2,23.6,22.6,0.1,1.4,18.0
1685884680,23.6,30.2,23.6,22.6,0.1,1.5,18.0
1685884800,23.6,30.4,23.6,22.6,0.2,1.4,18.0
1685884920,23.6,30.5,23.6,22.6,0.2,1.4,18.0
1685885040,23.6,30.6,23.6,22.6,0.2,1.4,18.0
1685885160,23.6,30.7,23.6,22.6,0.2,1.4,18.0
1685885280,23.6,30.8,23.6,22.6,0.2,1.3,18.0
1685885400,23.6,30.8,23.6,22.6,0.2,1.4,18.0
1685885520,23.6,30.9,23.6,22.6,0.3,1.4,18.0
1685885640,23.6,31.0,23.6,22.6,0.3,1.3,18.0
1685885760,23.6,31.0,23.6,22.6,0.3,1.4,18.0
1685885880,23.6,31.0,23.6,22.6,0.3,1.3,18.0
1685886000,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685886120,23.6,31.2,23.6,22.6,0.3,1.4,18.0
1685886240,23.6,31.2,23.6,22.6,0.3,1.4,18.0
1685886360,23.6,31.2,23.6,22.6,0.3,1.4,18.0
1685886480,23.6,26.2,23.6,22.6,0.5,1.3,18.0
1685886600,23.6,26.3,23.6,22.6,0.4,1.3,18.0
1685886720,23.6,26.2,23.6,22.6,0.4,1.5,18.0
1685886840,23.7,26.3,23.6,22.6,0.5,1.3,18.0
1685886960,23.6,26.3,23.6,22.6,0.5,1.4,18.0
1685887080,23.7,26.4,23.7,22.6,0.6,1.3,18.0
1685887200,23.7,26.5,23.6,22.6,0.5,1.3,18.0
1685887320,23.7,26.6,23.7,22.6,0.6,1.4,17.9
1685887440,23.7,26.7,23.7,22.6,0.6,1.3,17.9
1685887560,23.7,26.7,23.7,22.6,0.7,1.3,17.9
1685887680,23.7,26.8,23.7,22.6,0.7,1.3,17.9
1685887800,23.7,26.9,23.7,22.6,0.8,1.3,17.9
1685887920,23.7,26.8,23.7,22.6,0.7,1.3,17.9
1685888040,23.7,26.9,23.7,22.6,0.8,1.3,17.9
1685888160,23.7,26.8,23.7,22.6,0.7,1.3,17.9
1685888280,23.7,26.8,23.7,22.6,0.7,1.4,17.9
1685888400,23.7,26.8,23.7,22.6,0.7,1.3,17.9
1685888520,23.7,26.8,23.7,22.6,0.8,1.4,17.9
1685888640,23.7,26.8,23.7,22.6,0.8,1.4,17.9
1685888760,23.7,26.8,23.7,22.6,0.8,1.4,17.9
1685888880,23.7,26.8,23.7,22.6,0.9,1.3,17.9
1685889000,23.7,26.9,23.7,22.6,0.9,1.3,17.9
1685889120,23.7,27.0,23.7,22.6,0.9,1.3,17.9
1685889240,23.7,27.2,23.7,22.6,0.9,1.3,17.9
1685889360,23.7,27.2,23.7,22.6,0.9,1.3,17.9
1685889480,23.8,27.1,23.8,22.6,1.0,1.3,17.9
1685889600,23.8,27.2,23.8,22.6,1.0,1.4,17.9
1685889720,23.8,27.1,23.8,22.6,1.0,1.4,17.9
1685889840,23.8,27.2,23.8,22.6,1.0,1.3,17.9
1685889960,23.8,27.1,23.8,22.6,1.1,1.3,17.9
1685890080,23.8,37.8,23.8,22.6,1.1,1.3,17.9
1685890200,23.8,27.2,23.8,22.6,1.2,1.3,17.9
1685890320,23.8,27.1,23.8,22.6,1.2,1.3,17.9
1685890440,23.8,38.7,23.8,22.6,1.2,1.3,17.9
1685890560,23.8,38.7,23.8,22.6,1.2,1.3,17.9
1685890680,23.9,38.5,23.8,22.6,1.3,1.4,17.9
1685890800,23.9,38.8,23.8,22.6,1.3,1.3,17.9
1685890920,23.9,38.8,23.9,22.6,1.3,1.3,17.9
1685891040,23.9,38.2,23.9,22.6,1.3,1.3,17.9
1685891160,23.9,38.8,23.9,22.6,1.3,1.3,17.9
1685891280,23.9,38.8,23.9,22.6,1.4,1.3,18.0
1685891400,23.9,37.7,23.9,22.6,1.4,1.3,18.0
1685891520,23.9,38.6,23.9,22.6,1.4,1.4,18.0
1685891640,23.9,38.6,23.9,22.6,1.3,1.3,18.0
1685891760,23.9,37.9,23.9,22.6,1.3,1.4,18.0
1685891880,23.9,38.0,23.9,22.6,1.4,1.3,18.0
1685892000,23.9,38.0,23.9,22.6,1.4,1.3,18.0
1685892120,24.0,38.6,23.9,22.6,1.5,1.3,18.0
1685892240,24.0,37.8,23.9,22.6,1.5,1.4,18.0
1685892360,24.0,37.8,24.0,22.6,1.5,1.3,18.0
1685892480,24.0,38.5,24.0,22.6,1.7,1.3,18.0
1685892600,24.0,39.1,24.0,22.6,1.7,1.3,18.0
1685892720,24.0,39.1,24.0,22.6,1.6,1.4,18.0
1685892840,24.0,38.3,24.0,22.6,1.7,1.3,18.0
1685892960,24.1,39.0,24.0,22.6,1.7,1.3,18.0
1685893080,24.1,39.0,24.1,22.6,1.7,1.3,18.0
1685893200,24.1,38.3,24.1,22.6,1.8,1.4,18.0
1685893320,24.1,38.3,24.1,22.6,1.7,1.3,18.0
1685893440,24.1,38.3,24.1,22.6,1.8,1.4,18.0
1685893560,24.1,38.9,24.1,22.6,1.6,1.3,18.0
1685893680,24.1,38.2,24.1,22.6,1.7,1.5,18.0
1685893800,24.1,38.2,24.1,22.6,1.9,1.6,18.0
1685893920,24.1,39.0,24.1,22.6,1.9,1.6,18.0
1685894040,24.1,39.0,24.1,22.6,2.0,1.6,18.0
1685894160,24.2,38.3,24.1,22.6,2.0,1.6,18.0
1685894280,24.2,38.6,24.1,22.6,2.0,1.6,18.1
1685894400,24.2,38.6,24.2,22.6,2.2,1.6,18.1
1685894520,24.2,38.5,24.2,22.6,2.1,1.6,18.1
1685894640,24.2,38.4,24.2,22.6,1.9,1.6,18.1
1685894760,24.2,38.4,24.2,22.6,2.0,1.6,18.1
1685894880,24.2,38.7,24.2,22.6,1.9,1.6,18.1
1685895000,24.2,38.0,24.2,22.6,1.9,1.6,18.1
1685895120,24.2,38.0,24.2,22.6,1.9,1.6,18.1
1685895240,24.2,38.6,24.2,22.6,2.2,1.7,18.1
1685895360,24.3,37.7,24.2,22.6,2.6,1.9,18.1
1685895480,24.3,37.7,24.3,22.6,3.0,1.9,18.1
1685895600,24.4,39.5,24.4,22.6,3.2,2.1,18.2
1685895720,24.3,38.8,24.3,22.6,3.4,3.1,18.2
1685895840,24.3,38.8,24.2,22.6,3.2,3.1,18.2
1685895960,24.3,38.8,24.2,22.6,3.3,3.1,18.2
1685896080,24.3,38.7,24.2,22.6,3.3,3.1,18.2
1685896200,24.2,38.7,24.2,22.6,3.2,3.1,18.2
1685896320,24.2,38.2,24.2,22.6,3.0,3.1,18.2
1685896440,24.2,38.6,24.2,22.6,3.1,3.1,18.2
1685896560,24.2,38.6,24.2,22.6,2.9,3.2,18.3
1685896680,24.1,38.2,24.1,22.6,2.7,3.1,18.3
1685896800,24.1,38.2,24.1,22.6,2.8,3.1,18.3
1685896920,24.1,38.2,24.1,22.6,2.7,3.1,18.3
1685897040,24.1,37.8,24.1,22.6,2.7,3.1,18.3
1685897160,24.1,38.2,24.1,22.6,3.0,3.1,18.3
1685897280,24.1,38.2,24.1,22.6,3.1,3.1,18.4
1685897400,24.2,38.7,24.1,22.6,3.1,3.1,18.4
1685897520,24.2,39.2,24.1,22.6,3.2,3.1,18.4
1685897640,24.2,39.2,24.2,22.6,3.3,3.1,18.4
1685897760,24.3,39.2,24.2,22.6,3.6,3.1,18.4
1685897880,24.3,39.2,24.2,22.6,3.6,3.1,18.4
1685898000,24.3,39.2,24.3,22.6,3.8,3.1,18.5
1685898120,24.3,39.2,24.3,22.6,3.8,3.1,18.5
1685898240,24.4,38.8,24.4,22.6,4.0,3.1,18.5
1685898360,24.4,38.8,24.4,22.6,4.0,3.1,18.5
1685898480,24.5,38.8,24.4,22.6,4.0,3.1,18.5
1685898600,24.5,38.8,24.4,22.6,4.0,3.1,18.5
1685898720,24.5,38.8,24.5,22.6,4.0,2.8,18.5
1685898840,24.5,38.9,24.4,22.6,4.1,3.5,18.5
1685898960,24.5,38.9,24.4,22.6,4.1,3.6,18.6
1685899080,24.3,38.9,24.3,22.6,3.6,3.7,18.6
1685899200,24.4,39.1,24.3,22.6,3.9,3.7,18.6
1685899320,24.3,38.5,24.3,22.6,3.7,3.8,18.6
1685899440,24.2,38.5,24.2,22.6,3.8,4.3,18.6
1685899560,24.2,38.5,24.2,22.6,3.9,4.3,18.6
1685899680,24.3,39.1,24.3,22.6,3.9,3.7,18.7
1685899800,24.3,39.1,24.3,22.6,4.1,3.7,18.7
1685899920,24.3,38.7,24.3,22.6,4.1,3.7,18.7
1685900040,24.4,39.0,24.4,22.6,4.5,3.6,18.7
1685900160,24.5,39.0,24.5,22.6,4.9,3.7,18.7
1685900280,24.6,36.6,24.6,22.6,5.1,3.6,18.7
1685900400,24.6,36.6,24.5,22.6,4.7,3.7,18.8
1685900520,24.6,35.5,24.5,22.6,4.7,3.7,18.8
1685900640,24.6,35.5,24.5,22.6,4.5,3.6,18.8
1685900760,24.7,35.5,24.7,22.6,4.8,2.9,18.8
1685900880,24.8,36.6,24.8,22.6,5.4,2.9,18.8
1685901000,24.9,37.2,24.9,22.6,5.5,3.0,18.9
1685901120,24.9,37.2,24.9,22.6,5.2,3.0,18.9
1685901240,24.9,36.8,24.9,22.6,5.2,3.0,18.9
1685901360,24.9,37.5,24.9,22.6,5.2,3.0,19.0
1685901480,25.0,37.5,25.0,22.6,5.3,2.9,19.0
1685901600,24.8,36.9,24.8,22.6,4.7,3.6,19.0
1685901720,24.8,35.0,24.8,22.6,4.3,3.0,19.0
1685901840,24.8,35.0,24.8,22.6,4.3,3.0,19.1
1685901960,24.8,35.0,24.8,22.6,4.4,3.0,19.1
1685902080,24.9,36.3,24.9,22.6,4.8,2.9,19.1
1685902200,24.9,36.3,24.9,22.6,5.0,3.6,19.1
1685902320,24.9,36.7,24.9,22.6,5.3,3.6,19.2
1685902440,25.1,37.5,25.0,22.6,5.6,3.0,19.2
1685902560,25.0,37.5,25.0,22.6,4.9,3.0,19.2
1685902680,24.9,35.9,24.9,22.6,4.4,2.9,19.2
1685902800,25.0,35.9,24.9,22.6,4.5,2.9,19.2
1685902920,25.0,35.9,25.0,22.6,4.8,2.9,19.3
1685903040,25.0,36.9,24.9,22.6,5.1,3.6,19.3
1685903160,25.0,36.9,25.0,22.6,5.2,3.6,19.3
1685903280,25.1,36.9,25.0,22.6,5.2,3.0,19.3
1685903400,25.1,36.8,25.1,22.6,5.3,2.9,19.3
1685903520,25.2,36.8,25.1,22.6,5.4,2.9,19.3
1685903640,25.2,36.8,25.2,22.6,5.3,2.9,19.4
1685903760,25.2,36.8,25.2,22.6,5.3,3.0,19.4
1685903880,25.2,36.8,25.2,22.6,5.2,3.0,19.4
1685904000,25.2,37.0,25.2,22.6,5.5,2.9,19.4
1685904120,25.3,37.8,25.3,22.6,5.7,2.9,19.4
1685904240,25.5,37.8,25.5,22.6,6.6,2.9,19.5
1685904360,25.4,38.7,25.4,22.6,6.1,2.9,19.5
1685904480,25.4,37.8,25.4,22.6,6.0,2.9,19.5
1685904600,25.4,37.8,25.4,22.6,6.1,3.1,19.5
1685904720,25.5,37.8,25.5,22.6,6.1,2.9,19.5
1685904840,25.5,37.9,25.5,22.6,6.0,2.9,19.6
1685904960,25.6,37.9,25.5,22.6,6.3,2.9,19.6
1685905080,25.6,38.0,25.6,22.6,6.2,2.9,19.6
1685905200,25.7,38.1,25.7,22.6,6.9,2.9,19.6
1685905320,25.9,38.1,25.9,22.6,7.8,2.9,19.7
1685905440,26.2,37.4,26.2,22.6,9.3,2.8,19.7
1685905560,26.0,37.8,25.9,22.6,7.4,2.9,19.7
1685905680,25.9,37.8,25.9,22.6,7.1,2.9,19.8
1685905800,26.0,38.0,25.9,22.6,7.3,2.9,19.8
1685905920,25.9,38.0,25.9,22.6,7.1,2.9,19.8
1685906040,26.0,38.0,26.0,22.6,7.2,2.9,19.8
1685906160,26.1,36.7,26.0,22.6,7.6,2.9,19.9
1685906280,26.2,37.3,26.1,22.6,8.0,2.8,19.9
1685906400,27.7,38.0,27.7,22.6,13.8,2.7,19.9
1685906520,26.7,39.5,26.6,22.6,9.4,2.8,20.0
1685906640,26.9,37.6,26.8,22.6,10.8,2.8,20.0
1685906760,26.5,37.6,26.5,22.6,8.9,2.8,20.0
1685906880,26.2,36.0,26.2,22.6,6.8,2.9,20.1
1685907000,26.4,37.5,26.3,22.6,7.6,2.9,20.1
1685907120,26.3,37.5,26.3,22.6,7.2,2.9,20.2
1685907240,26.1,37.7,26.1,22.6,6.1,2.9,20.2
1685907360,26.3,36.4,26.3,22.6,7.7,2.9,20.2
1685907480,26.4,36.4,26.4,22.6,8.1,2.8,20.3
1685907600,26.5,36.4,26.4,22.6,8.1,2.9,20.3
1685907720,26.5,36.6,26.5,22.6,8.0,2.8,20.3
1685907840,26.3,36.6,26.3,22.6,6.5,2.9,20.4
1685907960,28.1,38.0,28.1,22.6,13.4,2.7,20.4
1685908080,26.4,37.0,26.4,22.6,7.4,2.9,20.4
1685908200,26.5,37.0,26.4,22.6,7.7,2.8,20.4
1685908320,26.2,38.0,26.2,22.6,6.1,2.9,20.4
1685908440,26.8,37.4,26.8,22.6,10.0,2.8,20.4
1685908560,27.4,37.4,27.4,22.6,11.8,2.9,20.4
1685908680,27.4,38.6,27.4,22.6,11.5,2.8,20.5
1685908800,27.7,38.2,27.7,22.6,12.5,2.7,20.5
1685908920,27.3,38.2,27.3,22.6,10.8,2.8,20.5
1685909040,26.5,35.9,26.5,22.6,7.6,2.9,20.5
1685909160,27.5,38.8,27.5,22.6,11.4,2.8,20.5
1685909280,27.6,38.3,27.6,22.6,11.7,2.8,20.5
1685909400,26.6,36.7,26.6,22.6,8.2,2.8,20.5
1685909520,26.6,36.7,26.6,22.6,8.4,2.9,20.5
1685909640,27.2,36.4,27.2,22.6,11.4,2.8,20.5
1685909760,27.2,37.4,27.2,22.6,11.0,2.8,20.5
1685909880,27.0,37.4,27.0,22.6,10.0,2.8,20.6
1685910000,26.6,36.2,26.6,22.6,8.1,2.9,20.6
1685910120,27.0,38.3,27.0,22.6,10.1,2.8,20.6
1685910240,27.1,38.3,27.1,22.6,10.6,2.8,20.6
1685910360,27.3,37.4,27.3,22.6,11.7,2.8,20.6
1685910480,27.3,38.2,27.3,22.6,11.2,2.8,20.6
1685910600,27.1,38.2,27.1,22.6,10.7,2.9,20.7
1685910720,27.1,37.8,27.1,22.6,10.7,2.8,20.7
1685910840,27.1,37.8,27.1,22.6,10.7,2.8,20.7
1685910960,27.1,37.8,27.1,22.6,10.5,2.8,20.7
1685911080,27.1,37.4,27.1,22.6,10.5,2.8,20.7
1685911200,27.0,37.5,27.0,22.6,10.4,2.8,20.7
1685911320,27.1,37.5,27.0,22.6,10.5,2.8,20.7
1685911440,27.1,37.5,27.1,22.6,10.6,2.9,20.7
1685911560,27.1,37.3,27.1,22.6,10.5,2.8,20.7
1685911680,27.1,37.4,27.1,22.6,10.5,2.8,20.8
1685911800,27.1,37.3,27.1,22.6,10.5,2.8,20.8
1685911920,27.1,37.3,27.1,22.6,10.4,2.8,20.8
1685912040,27.1,37.3,27.1,22.6,10.4,2.8,20.8
1685912160,27.1,37.3,27.1,22.6,10.4,2.8,20.8
1685912280,27.0,37.2,27.0,22.6,10.2,2.8,20.8
1685912400,27.1,37.2,27.1,22.6,10.5,2.9,20.8
1685912520,27.1,37.4,27.1,22.6,10.3,2.8,20.8
1685912640,27.1,37.4,27.1,22.6,10.4,2.8,20.8
1685912760,27.1,37.3,27.1,22.6,10.3,2.9,20.8
1685912880,27.1,37.2,27.1,22.6,10.3,2.8,20.8
1685913000,27.1,37.2,27.1,22.6,10.4,2.8,20.8
1685913120,27.1,37.3,27.1,22.6,10.2,2.8,20.8
1685913240,27.1,37.3,27.1,22.6,10.2,2.8,20.8
1685913360,27.0,37.3,27.0,22.6,10.0,2.9,20.8
1685913480,27.1,37.2,27.1,22.6,10.2,2.8,20.8
1685913600,27.1,37.2,27.1,22.6,10.1,2.8,20.8
1685913720,27.1,37.2,27.1,22.6,10.2,2.8,20.8
1685913840,27.1,37.2,27.1,22.6,10.2,2.9,20.8
1685913960,27.1,37.2,27.1,22.6,10.3,2.8,20.8
1685914080,27.1,37.2,27.1,22.6,10.2,2.8,20.8
1685914200,27.1,37.1,27.1,22.6,10.1,2.8,20.8
1685914320,27.1,37.1,27.1,22.6,10.1,2.8,20.8
1685914440,27.1,37.1,27.1,22.6,10.0,2.8,20.8
1685914560,27.1,37.0,27.1,22.6,10.1,2.8,20.8
1685914680,27.0,37.0,27.0,22.6,9.9,2.8,20.8
1685914800,27.0,37.0,27.0,22.6,9.9,2.8,20.8
1685914920,27.0,37.0,27.0,22.6,9.8,2.9,20.8
1685915040,27.1,37.0,27.0,22.6,9.9,2.8,20.8
1685915160,27.0,37.0,27.0,22.6,9.8,2.8,20.8
1685915280,27.1,36.8,27.1,22.6,9.9,2.8,20.8
1685915400,27.0,36.8,27.0,22.6,9.9,2.9,20.8
1685915520,27.1,36.8,27.0,22.6,9.8,2.8,20.8
1685915640,27.1,36.8,27.0,22.6,9.8,2.8,20.8
1685915760,27.0,36.7,27.0,22.6,9.7,2.8,20.8
1685915880,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685916000,27.1,36.7,27.0,22.6,9.7,2.8,20.9
1685916120,27.0,36.6,27.0,22.6,9.7,2.8,20.9
1685916240,27.0,36.6,27.0,22.6,9.6,2.8,20.9
1685916360,27.0,37.1,27.0,22.6,9.7,2.8,20.9
1685916480,27.0,36.6,27.0,22.6,9.7,2.9,20.9
1685916600,27.1,36.6,27.0,22.6,9.6,2.8,20.9
1685916720,27.0,37.1,27.0,22.6,9.5,2.8,20.9
1685916840,27.0,36.5,27.0,22.6,9.6,2.8,20.9
1685916960,27.0,36.5,27.0,22.6,9.5,2.8,20.9
1685917080,27.0,37.0,27.0,22.6,9.5,2.8,20.9
1685917200,27.0,36.4,27.0,22.6,9.4,2.8,20.9
1685917320,27.0,36.4,27.0,22.6,9.4,2.8,20.9
1685917440,27.0,36.9,27.0,22.6,9.2,2.8,21.0
1685917560,27.0,36.9,27.0,22.6,9.2,2.9,21.0
1685917680,27.0,36.9,27.0,22.6,9.2,2.8,21.0
1685917800,27.0,36.8,27.0,22.6,9.1,2.8,21.0
1685917920,27.0,36.8,27.0,22.6,9.1,2.8,21.0
1685918040,27.0,36.7,27.0,22.6,9.0,2.9,21.0
1685918160,27.0,36.6,26.9,22.6,9.0,2.8,21.0
1685918280,27.0,37.1,26.9,22.6,8.9,2.8,21.1
1685918400,26.9,37.1,26.9,22.6,8.9,2.8,21.1
1685918520,26.9,36.4,26.9,22.6,8.9,2.9,21.1
1685918640,26.9,36.9,26.9,22.6,8.7,2.8,21.1
1685918760,26.9,36.9,26.9,22.6,8.6,2.8,21.2
1685918880,26.9,36.8,26.9,22.6,8.6,2.8,21.2
1685919000,26.9,36.8,26.9,22.6,8.5,2.8,21.2
1685919120,26.9,36.7,26.9,22.6,8.4,2.8,21.2
1685919240,26.9,36.6,26.9,22.6,8.4,2.8,21.3
1685919360,26.9,36.5,26.8,22.6,8.3,2.8,21.3
1685919480,26.8,36.5,26.8,22.6,8.2,2.8,21.4
1685919600,26.8,36.4,26.8,22.6,8.2,2.9,21.4
1685919720,26.8,36.3,26.8,22.6,8.1,2.8,21.5
1685919840,26.8,36.3,26.8,22.6,8.0,2.8,21.5
1685919960,26.8,36.3,26.8,22.6,7.9,2.8,21.5
1685920080,26.8,36.2,26.8,22.6,7.8,2.8,21.6
1685920200,26.8,36.2,26.8,22.6,7.7,2.8,21.6
1685920320,26.8,36.2,26.8,22.6,7.7,2.8,21.7
1685920440,26.7,36.1,26.7,22.6,7.6,2.9,21.8
1685920560,26.7,36.1,26.7,22.6,7.5,2.8,21.8
1685920680,26.7,36.0,26.7,22.6,7.4,2.9,21.9
1685920800,26.7,35.9,26.7,22.6,7.4,2.9,21.9
1685920920,26.7,35.9,26.7,22.6,7.3,2.9,22.0
1685921040,26.7,37.3,26.7,22.6,7.3,2.9,22.0
1685921160,26.7,36.9,26.7,22.6,7.2,2.9,22.1
1685921280,26.7,37.0,26.7,22.6,7.2,2.8,22.1
1685921400,26.7,36.7,26.7,22.6,7.1,2.8,22.2
1685921520,26.6,36.6,26.6,22.6,7.0,2.9,22.2
1685921640,26.6,36.8,26.6,22.6,7.0,2.9,22.3
1685921760,26.6,36.6,26.6,22.6,6.9,2.9,22.3
1685921880,26.6,36.6,26.6,22.6,6.8,2.8,22.4
1685922000,26.6,36.4,26.6,22.6,6.7,2.9,22.4
1685922120,26.6,38.3,26.6,22.6,6.5,2.8,22.5
1685922240,26.6,38.3,26.5,22.6,6.4,2.9,22.5
1685922360,26.5,38.1,26.5,22.6,6.3,2.9,22.6
1685922480,26.5,38.1,26.5,22.6,6.3,2.9,22.6
1685922600,26.5,38.1,26.5,22.6,6.2,2.9,22.6
1685922720,26.5,38.0,26.5,22.6,6.1,2.9,22.7
1685922840,26.5,37.9,26.5,22.6,6.0,2.9,22.7
1685922960,26.5,37.9,26.5,22.6,5.9,2.8,22.8
1685923080,26.5,37.8,26.5,22.6,5.9,2.9,22.8
1685923200,26.5,37.8,26.4,22.6,5.8,2.9,22.8
1685923320,26.4,37.8,26.4,22.6,5.7,2.9,22.8
1685923440,26.4,37.7,26.4,22.6,5.6,2.9,22.9
1685923560,26.4,37.7,26.4,22.6,5.5,2.9,22.9
1685923680,26.4,37.7,26.4,22.6,5.4,2.9,22.9
1685923800,26.4,37.7,26.3,22.6,5.3,2.9,23.0
1685923920,26.3,37.7,26.3,22.6,5.2,2.9,23.0
1685924040,26.3,37.7,26.3,22.6,5.1,2.9,23.0
1685924160,26.3,37.7,26.3,22.6,5.0,2.9,23.0
1685924280,26.3,36.7,26.3,22.6,4.9,2.9,23.0
1685924400,26.3,36.7,26.3,22.6,4.9,2.9,23.0
1685924520,26.3,36.9,26.3,22.6,4.8,2.8,23.0
1685924640,26.3,37.0,26.2,22.6,4.7,2.8,23.0
1685924760,26.3,37.0,26.2,22.6,4.6,2.8,23.0
1685924880,26.2,37.0,26.2,22.6,4.5,2.9,23.0
1685925000,26.2,36.1,26.2,22.6,4.4,2.9,23.0
1685925120,26.2,36.2,26.2,22.6,4.3,2.9,23.0
1685925240,26.2,36.4,26.2,22.6,4.2,2.8,23.0
1685925360,26.2,35.6,26.1,22.6,4.1,2.8,23.0
1685925480,26.1,35.6,26.1,22.6,4.0,2.8,23.0
1685925600,26.1,35.0,26.1,22.6,3.8,2.9,23.0
1685925720,26.1,35.1,26.1,22.6,3.8,2.9,23.0
1685925840,26.1,35.1,26.0,22.6,3.7,2.9,23.0
1685925960,26.1,38.4,26.0,22.6,3.7,2.8,22.9
1685926080,26.0,38.4,26.0,22.6,3.6,2.9,22.9
1685926200,26.0,38.8,26.0,22.6,3.5,2.9,22.9
1685926320,26.0,38.7,26.0,22.6,3.4,2.9,22.9
1685926440,26.0,38.7,26.0,22.6,3.3,2.9,22.9
1685926560,26.0,38.7,25.9,22.6,3.2,2.9,22.9
1685926680,25.9,38.7,25.9,22.6,3.2,2.8,22.8
1685926800,25.9,38.7,25.9,22.6,3.1,2.8,22.8
1685926920,25.9,38.1,25.9,22.6,3.0,2.8,22.8
1685927040,25.9,38.1,25.9,22.6,2.9,2.9,22.8
1685927160,25.9,38.1,25.8,22.6,2.8,2.9,22.8
1685927280,25.8,38.7,25.8,22.6,2.7,2.9,22.8
1685927400,25.8,38.2,25.8,22.6,2.6,2.8,22.7
1685927520,25.8,38.2,25.8,22.6,2.6,2.8,22.7
1685927640,25.8,38.2,25.8,22.6,2.5,2.9,22.7
1685927760,25.8,37.8,25.7,22.6,2.4,2.9,22.7
1685927880,25.7,37.8,25.7,22.6,2.3,2.9,22.7
1685928000,25.7,37.5,25.7,22.6,2.2,2.8,22.6
1685928120,25.7,37.1,25.7,22.6,2.2,2.8,22.6
1685928240,25.7,37.1,25.6,22.6,2.1,2.9,22.6
1685928360,25.6,36.8,25.6,22.6,2.1,3.0,22.5
1685928480,25.6,34.9,25.5,22.6,1.5,3.0,22.5
1685928600,25.6,34.9,25.6,22.6,1.9,2.8,22.5
1685928720,25.5,38.1,25.5,22.6,1.4,3.0,22.4
1685928840,25.5,38.1,25.5,22.6,1.5,2.9,22.4
1685928960,25.6,36.3,25.5,22.6,2.0,2.9,22.4
1685929080,25.6,36.9,25.5,22.6,2.1,2.9,22.3
1685929200,25.6,36.9,25.5,22.6,2.1,2.9,22.3
1685929320,25.5,36.5,25.5,22.6,1.7,2.8,22.2
1685929440,25.5,38.4,25.4,22.6,1.2,2.9,22.2
1685929560,25.4,38.4,25.4,22.6,1.0,3.0,22.1
1685929680,25.4,37.1,25.3,22.6,0.9,2.9,22.1
1685929800,25.3,38.1,25.3,22.6,0.9,3.5,22.1
1685929920,25.3,38.1,25.2,22.6,0.8,3.6,22.0
1685930040,25.2,37.2,25.2,22.6,0.8,4.1,22.0
1685930160,25.2,37.3,25.1,22.6,0.7,4.2,21.9
1685930280,25.2,37.3,25.1,22.6,0.6,3.8,21.9
1685930400,25.1,36.6,25.1,22.6,0.4,4.0,21.8
1685930520,25.1,30.8,25.1,22.6,0.3,3.5,21.8
1685930640,25.1,30.7,25.1,22.6,0.3,2.9,21.7
1685930760,25.1,30.5,25.1,22.6,0.3,3.5,21.7
1685930880,25.0,30.4,25.0,22.6,0.2,4.4,21.6
1685931000,25.0,30.2,25.0,22.6,0.2,3.6,21.6
1685931120,25.0,30.1,24.9,22.6,0.2,4.2,21.5
1685931240,25.0,29.9,24.9,22.6,0.1,4.2,21.5
1685931360,25.0,29.7,25.0,22.6,0.1,3.5,21.5
1685931480,25.0,29.8,25.0,22.6,0.1,3.6,21.4
1685931600,25.0,29.7,24.9,22.6,0.1,3.6,21.4
1685931720,24.9,29.5,24.9,22.6,0.1,3.6,21.3
1685931840,24.9,29.4,24.9,22.6,0.1,3.5,21.3
1685931960,24.9,29.2,24.9,22.6,0.1,3.8,21.2
1685932080,24.8,29.1,24.8,22.6,0.1,4.1,21.2
1685932200,24.8,28.9,24.8,22.6,0.1,4.2,21.2
1685932320,24.8,28.6,24.8,22.6,0.0,4.3,21.1
1685932440,24.9,28.6,24.8,22.6,0.1,3.5,21.1
1685932560,24.8,28.3,24.8,22.6,0.0,3.9,21.0
1685932680,24.8,28.1,24.8,22.6,0.0,4.2,21.0
1685932800,24.8,27.9,24.7,22.6,0.0,4.3,21.0
1685932920,24.8,27.8,24.8,22.6,0.0,3.6,20.9
1685933040,24.8,27.6,24.8,22.6,0.0,3.6,20.9
1685933160,24.8,27.2,24.8,22.6,0.0,3.4,20.9
1685933280,24.8,26.9,24.8,22.6,0.0,3.7,20.8
1685933400,24.7,26.1,24.7,22.6,0.0,4.4,20.8
1685933520,24.7,25.0,24.7,22.6,0.0,4.2,20.8
1685933640,24.7,25.0,24.7,22.6,-0.0,4.2,20.7
1685933760,24.7,25.0,24.7,22.6,0.0,4.2,20.7
1685933880,24.6,25.0,24.6,22.6,-0.0,4.5,20.7
1685934000,24.7,25.1,24.7,22.6,0.0,3.3,20.7
1685934120,24.7,25.1,24.7,22.6,-0.0,3.1,20.6
1685934240,24.7,25.0,24.7,22.6,-0.0,3.6,20.6
1685934360,24.7,25.0,24.7,22.6,-0.0,3.3,20.6
1685934480,24.6,24.9,24.6,22.6,-0.0,4.4,20.6
1685934600,24.6,23.1,24.6,22.6,0.0,4.2,20.5
1685934720,24.6,19.7,24.6,22.6,-0.0,3.6,20.5
1685934840,24.5,16.3,24.5,22.6,-0.0,4.4,20.5
1685934960,24.6,12.5,24.5,22.6,-0.0,4.0,20.5
1685935080,24.6,9.2,24.6,22.6,-0.0,3.7,20.5
1685935200,24.6,6.7,24.6,22.6,-0.0,3.5,20.4
1685935320,24.5,4.9,24.5,22.6,-0.0,3.9,20.4
1685935440,24.5,3.6,24.5,22.6,0.0,4.3,20.4
1685935560,24.5,2.5,24.5,22.6,-0.0,4.3,20.4
1685935680,24.5,1.9,24.5,22.6,-0.0,4.3,20.4
1685935800,24.5,1.3,24.5,22.6,-0.0,3.6,20.3
1685935920,24.5,1.1,24.5,22.6,-0.0,4.3,20.3
1685936040,24.5,0.8,24.5,22.6,-0.0,3.8,20.3
1685936160,24.5,0.6,24.5,22.6,-0.0,3.7,20.3
1685936280,24.5,0.5,24.5,22.6,0.0,4.2,20.3
1685936400,24.5,0.5,24.4,22.6,0.0,4.2,20.3
1685936520,24.4,0.4,24.4,22.6,0.0,4.3,20.2
1685936640,24.4,0.3,24.4,22.6,-0.0,4.4,20.2
1685936760,24.4,0.3,24.4,22.6,-0.0,4.3,20.2
1685936880,24.4,0.3,24.4,22.6,-0.0,4.1,20.2
1685937000,24.4,0.3,24.4,22.6,-0.0,4.3,20.2
1685937120,24.4,0.3,24.4,22.6,-0.0,3.8,20.2
1685937240,24.4,0.3,24.4,22.6,-0.0,3.6,20.2
1685937360,24.4,0.3,24.4,22.6,-0.0,4.3,20.2
1685937480,24.4,0.3,24.4,22.6,-0.0,4.2,20.2
1685937600,24.3,0.3,24.3,22.6,-0.0,4.2,20.1
1685937720,24.3,0.3,24.3,22.6,-0.0,4.3,20.1
1685937840,24.3,0.3,24.3,22.6,-0.0,4.4,20.1
1685937960,24.4,0.3,24.4,22.6,-0.0,3.9,20.1
1685938080,24.3,0.3,24.3,22.6,-0.0,4.0,20.1
1685938200,24.3,0.3,24.3,22.6,-0.0,4.0,20.1
1685938320,24.3,0.3,24.3,22.6,-0.0,4.1,20.1
1685938440,24.3,0.3,24.3,22.6,-0.0,3.7,20.1
1685938560,24.3,0.3,24.3,22.6,-0.0,4.3,20.0
1685938680,24.3,0.3,24.3,22.6,-0.0,3.6,20.0
1685938800,24.3,0.3,24.3,22.6,-0.0,3.7,20.0
1685938920,24.3,0.3,24.3,22.6,-0.0,4.2,20.0
1685939040,24.3,0.3,24.3,22.6,-0.0,3.7,20.0
1685939160,24.2,0.3,24.2,22.6,-0.0,4.1,20.0
1685939280,24.2,0.3,24.2,22.6,-0.0,4.2,20.0
1685939400,24.2,0.3,24.2,22.6,0.0,4.1,20.0
1685939520,24.3,0.3,24.3,22.6,-0.0,3.8,20.0
1685939640,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1685939760,24.3,0.3,24.3,22.6,-0.0,3.5,19.9
1685939880,24.3,0.3,24.3,22.6,-0.0,3.7,19.9
1685940000,24.2,0.3,24.2,22.6,-0.0,4.2,19.9
1685940120,24.2,0.3,24.2,22.6,0.0,4.4,19.9
1685940240,24.2,0.3,24.2,22.6,0.0,4.3,19.9
1685940360,24.2,0.3,24.2,22.6,0.0,4.2,19.9
1685940480,24.2,0.3,24.2,22.6,-0.0,4.2,19.9
1685940600,24.2,0.3,24.2,22.6,-0.0,3.5,19.9
1685940720,24.2,0.3,24.2,22.6,-0.0,4.3,19.9
1685940840,24.2,0.3,24.2,22.6,-0.0,3.7,19.9
1685940960,24.2,0.3,24.2,22.6,-0.0,4.1,19.9
1685941080,24.1,0.3,24.1,22.6,0.0,4.2,19.8
1685941200,24.1,0.3,24.1,22.6,-0.0,4.1,19.8
1685941320,24.2,0.3,24.2,22.6,-0.0,3.7,19.8
1685941440,24.2,0.3,24.2,22.6,-0.0,3.6,19.8
1685941560,24.2,0.3,24.2,22.6,-0.0,3.4,19.8
1685941680,24.2,0.3,24.2,22.6,0.0,3.6,19.8
1685941800,24.1,0.3,24.1,22.6,0.0,4.3,19.8
1685941920,24.1,0.3,24.1,22.6,-0.0,3.9,19.8
1685942040,24.1,0.3,24.1,22.6,-0.0,4.4,19.8
1685942160,24.1,0.3,24.1,22.6,-0.0,4.3,19.8
1685942280,24.1,0.3,24.1,22.6,0.0,4.2,19.8
1685942400,24.2,0.3,24.2,22.6,-0.0,3.3,19.8
1685942520,24.2,0.3,24.2,22.6,0.0,3.2,19.8
1685942640,24.1,0.3,24.1,22.6,-0.0,3.6,19.8
1685942760,24.1,0.3,24.1,22.6,-0.0,3.6,19.8
1685942880,24.0,0.3,24.0,22.6,-0.0,4.3,19.8
1685943000,24.0,0.3,24.0,22.6,-0.0,4.3,19.8
1685943120,24.0,0.3,24.0,22.6,0.0,4.4,19.8
1685943240,24.0,0.3,24.0,22.6,-0.0,4.3,19.8
1685943360,24.0,0.3,24.0,22.6,0.0,3.9,19.8
1685943480,24.1,0.3,24.1,22.6,0.0,3.1,19.8
1685943600,24.1,0.3,24.1,22.6,0.0,3.0,19.7
1685943720,24.0,0.3,24.0,22.6,-0.0,3.8,19.7
1685943840,24.0,0.3,24.0,22.6,-0.0,4.4,19.7
1685943960,24.0,0.3,24.0,22.6,0.0,4.3,19.7
1685944080,24.0,0.3,24.0,22.6,-0.0,4.3,19.7
1685944200,24.0,0.3,24.0,22.6,0.0,4.3,19.7
1685944320,23.9,0.3,23.9,22.6,0.0,4.3,19.7
1685944440,24.0,0.3,23.9,22.6,-0.0,3.9,19.7
1685944560,24.0,0.3,24.0,22.6,0.0,3.7,19.7
1685944680,24.0,0.3,24.0,22.6,-0.0,3.8,19.7
1685944800,23.9,0.3,23.9,22.6,0.0,3.8,19.7
1685944920,23.9,0.3,23.9,22.6,-0.0,4.3,19.7
1685945040,23.9,0.3,23.9,22.6,-0.0,3.9,19.7
1685945160,23.9,0.3,23.9,22.6,-0.0,4.3,19.7
1685945280,24.0,0.3,24.0,22.6,-0.0,3.0,19.7
1685945400,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1685945520,24.0,0.3,24.0,22.6,-0.0,3.4,19.7
1685945640,24.0,0.3,24.0,22.6,-0.0,3.2,19.7
1685945760,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1685945880,24.0,0.3,24.0,22.6,-0.0,3.1,19.7
1685946000,24.0,0.3,24.0,22.6,-0.0,3.0,19.6
1685946120,24.0,0.3,24.0,22.6,-0.0,2.8,19.6
1685946240,24.0,0.3,24.0,22.6,-0.0,3.2,19.6
1685946360,24.0,0.3,24.0,22.6,-0.0,3.1,19.6
1685946480,24.0,0.3,24.0,22.6,-0.0,3.1,19.6
1685946600,24.0,0.3,24.0,22.6,-0.0,3.0,19.6
1685946720,24.0,0.3,24.0,22.6,-0.0,3.2,19.6
1685946840,23.9,0.3,24.0,22.6,0.0,3.1,19.6
1685946960,24.0,0.3,24.0,22.6,-0.0,3.0,19.6
1685947080,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947200,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947320,23.9,0.3,23.9,22.6,-0.0,3.4,19.6
1685947440,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947560,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947680,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947800,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685947920,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685948040,23.9,0.3,23.9,22.6,-0.0,3.1,19.6
1685948160,23.9,0.3,23.9,22.6,-0.0,3.3,19.6
1685948280,23.9,0.3,23.9,22.6,0.0,3.1,19.6
1685948400,23.9,0.3,23.9,22.6,-0.0,3.1,19.5
1685948520,23.9,0.3,23.9,22.6,-0.0,3.1,19.5
1685948640,23.8,0.3,23.8,22.6,-0.0,3.3,19.5
1685948760,23.9,0.3,23.9,22.6,-0.0,3.1,19.5
1685948880,23.9,0.3,23.9,22.6,-0.0,2.9,19.5
1685949000,23.9,0.3,23.9,22.6,-0.0,2.5,19.5
1685949120,23.8,0.3,23.8,22.6,-0.0,3.2,19.5
1685949240,23.9,0.3,23.9,22.6,0.0,3.1,19.5
1685949360,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685949480,23.8,0.3,23.8,22.6,-0.0,3.0,19.5
1685949600,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685949720,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685949840,23.8,0.3,23.8,22.6,-0.0,3.2,19.5
1685949960,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685950080,23.8,0.3,23.8,22.6,-0.0,2.7,19.5
1685950200,23.8,0.3,23.8,22.6,-0.0,2.7,19.5
1685950320,23.8,0.3,23.8,22.6,-0.0,2.9,19.5
1685950440,23.8,0.3,23.8,22.6,-0.0,3.2,19.5
1685950560,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685950680,23.8,0.3,23.8,22.6,-0.0,3.1,19.5
1685950800,23.7,0.3,23.7,22.6,-0.0,3.5,19.5
1685950920,23.8,0.3,23.8,22.6,-0.0,3.0,19.5
1685951040,23.7,0.3,23.7,22.6,-0.0,3.5,19.5
1685951160,23.9,0.3,23.9,22.6,-0.0,1.8,19.5
1685951280,23.9,0.3,23.9,22.6,-0.0,2.2,19.5
1685951400,23.9,0.3,23.9,22.6,-0.0,1.8,19.5
1685951520,23.9,0.3,23.9,22.6,-0.0,2.1,19.5
1685951640,23.9,0.3,23.9,22.6,0.0,1.8,19.5
1685951760,23.9,0.3,23.9,22.6,-0.0,2.0,19.5
1685951880,23.9,0.3,23.9,22.6,0.0,1.9,19.4
1685952000,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685952120,23.9,0.3,23.9,22.6,-0.0,2.2,19.4
1685952240,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685952360,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685952480,23.8,0.3,23.9,22.6,-0.0,2.2,19.4
1685952600,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685952720,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685952840,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685952960,23.9,0.4,23.9,22.6,-0.0,1.8,19.4
1685953080,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685953200,23.9,0.4,23.9,22.6,0.0,1.9,19.4
1685953320,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685953440,23.9,0.3,23.9,22.6,-0.0,1.8,19.4
1685953560,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685953680,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685953800,23.9,0.3,23.9,22.6,-0.0,1.9,19.4
1685953920,23.8,0.3,23.9,22.6,-0.0,1.9,19.3
1685954040,23.8,0.3,23.9,22.6,-0.0,1.8,19.3
1685954160,23.8,0.3,23.9,22.6,0.0,1.9,19.3
1685954280,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685954400,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685954520,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685954640,23.8,0.4,23.8,22.6,-0.0,1.9,19.3
1685954760,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685954880,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685955000,23.8,0.3,23.8,22.6,-0.0,1.8,19.3
1685955120,23.8,0.3,23.8,22.6,0.0,2.1,19.3
1685955240,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685955360,23.8,0.3,23.8,22.6,-0.0,2.1,19.3
1685955480,23.8,0.3,23.8,22.6,-0.0,1.8,19.3
1685955600,23.8,0.3,23.8,22.6,-0.0,2.0,19.3
1685955720,23.8,0.3,23.8,22.6,-0.0,2.3,19.3
1685955840,23.8,0.3,23.8,22.6,-0.0,1.8,19.3
1685955960,23.8,0.3,23.8,22.6,-0.0,1.8,19.3
1685956080,23.8,0.3,23.8,22.6,-0.0,1.9,19.3
1685956200,23.8,0.4,23.8,22.6,0.0,2.3,19.2
1685956320,23.8,0.3,23.8,22.6,-0.0,1.8,19.2
1685956440,23.8,0.3,23.8,22.6,-0.0,1.9,19.2
1685956560,23.7,0.4,23.7,22.6,-0.0,2.1,19.2
1685956680,23.8,0.4,23.8,22.6,0.0,1.8,19.2
1685956800,23.8,0.4,23.8,22.6,0.0,1.9,19.2
1685956920,23.7,0.4,23.8,22.6,-0.0,2.1,19.2
1685957040,23.8,0.4,23.8,22.6,0.0,1.9,19.2
1685957160,23.8,0.4,23.8,22.6,-0.0,1.9,19.2
1685957280,23.7,0.3,23.8,22.6,0.0,2.1,19.2
1685957400,23.8,0.3,23.8,22.6,-0.0,1.8,19.2
1685957520,23.7,0.4,23.7,22.6,-0.0,2.1,19.2
1685957640,23.8,0.4,23.8,22.6,-0.0,1.8,19.2
1685957760,23.8,0.4,23.8,22.6,-0.0,1.8,19.2
1685957880,23.7,0.4,23.7,22.6,0.0,2.3,19.2
1685958000,23.7,0.3,23.8,22.6,-0.0,1.8,19.2
1685958120,23.7,0.4,23.8,22.6,-0.0,1.9,19.2
1685958240,23.7,0.4,23.7,22.6,-0.0,2.3,19.2
1685958360,23.7,0.4,23.7,22.6,0.0,1.8,19.2
1685958480,23.7,0.4,23.7,22.6,-0.0,1.8,19.2
1685958600,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685958720,23.7,0.4,23.7,22.6,-0.0,2.2,19.1
1685958840,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685958960,23.7,0.4,23.7,22.6,-0.0,2.1,19.1
1685959080,23.7,0.4,23.7,22.6,0.0,1.9,19.1
1685959200,23.7,0.4,23.7,22.6,-0.0,2.1,19.1
1685959320,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685959440,23.7,0.4,23.7,22.6,-0.0,1.8,19.1
1685959560,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685959680,23.7,0.4,23.7,22.6,-0.0,1.8,19.1
1685959800,23.7,0.3,23.7,22.6,-0.0,2.0,19.1
1685959920,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685960040,23.7,0.3,23.7,22.6,-0.0,1.8,19.1
1685960160,23.7,0.3,23.7,22.6,-0.0,1.9,19.1
1685960280,23.7,0.4,23.7,22.6,-0.0,1.8,19.1
1685960400,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685960520,23.7,0.4,23.7,22.6,-0.0,1.9,19.1
1685960640,23.6,0.3,23.6,22.6,-0.0,2.3,19.1
1685960760,23.7,0.3,23.7,22.6,-0.0,1.8,19.1
1685960880,23.7,0.4,23.7,22.6,-0.0,1.9,19.0
1685961000,23.6,0.4,23.6,22.6,-0.0,2.3,19.0
1685961120,23.7,0.4,23.7,22.6,-0.0,1.8,19.0
1685961240,23.7,0.4,23.7,22.6,-0.0,1.9,19.0
1685961360,23.7,0.3,23.7,22.6,-0.0,1.9,19.0
1685961480,23.7,0.3,23.7,22.6,-0.0,1.9,19.0
1685961600,23.6,0.3,23.6,22.6,-0.0,2.1,19.0
1685961720,23.6,0.3,23.7,22.6,-0.0,1.8,19.0
1685961840,23.6,0.3,23.6,22.6,-0.0,2.0,19.0
1685961960,23.6,0.3,23.6,22.6,-0.0,1.9,19.0
1685962080,23.7,0.3,23.7,22.6,-0.0,1.5,19.0
1685962200,23.7,0.3,23.7,22.6,-0.0,1.6,19.0
1685962320,23.6,0.3,23.6,22.6,-0.0,2.0,19.0
1685962440,23.7,0.3,23.7,22.6,-0.0,1.5,19.0
1685962560,23.7,0.3,23.7,22.6,-0.0,1.7,19.0
1685962680,23.6,0.3,23.7,22.6,-0.0,1.8,19.0
1685962800,23.7,0.3,23.7,22.6,-0.0,1.5,19.0
1685962920,23.7,0.3,23.7,22.6,-0.0,1.6,19.0
1685963040,23.7,0.3,23.7,22.6,-0.0,1.6,19.0
1685963160,23.6,0.3,23.7,22.6,-0.0,1.7,19.0
1685963280,23.7,0.3,23.7,22.6,-0.0,1.6,19.0
1685963400,23.6,0.3,23.7,22.6,-0.0,1.6,18.9
1685963520,23.6,0.3,23.7,22.6,-0.0,1.6,18.9
1685963640,23.6,0.3,23.6,22.6,-0.0,1.7,18.9
1685963760,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685963880,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964000,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964120,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964240,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964360,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964480,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964600,23.6,0.3,23.6,22.6,0.0,1.6,18.9
1685964720,23.6,0.3,23.6,22.6,-0.0,1.6,18.9
1685964840,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685964960,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965080,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965200,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965320,23.6,0.3,23.6,22.6,0.0,1.6,18.8
1685965440,23.6,0.3,23.6,22.6,0.0,1.6,18.8
1685965560,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965680,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965800,23.6,0.3,23.6,22.6,-0.0,1.6,18.8
1685965920,23.6,0.4,23.6,22.6,-0.0,1.6,18.8
1685966040,23.6,0.4,23.6,22.6,-0.0,1.7,18.8
1685966160,23.6,0.5,23.6,22.6,0.0,1.7,18.8
1685966280,23.6,0.6,23.6,22.6,0.0,1.8,18.8
1685966400,23.6,0.7,23.6,22.6,-0.0,1.6,18.8
1685966520,23.6,0.9,23.6,22.6,0.0,1.6,18.8
1685966640,23.5,1.2,23.5,22.6,-0.0,2.0,18.8
1685966760,23.6,1.5,23.6,22.6,-0.0,1.8,18.8
1685966880,23.6,1.9,23.6,22.6,0.0,1.5,18.8
1685967000,23.6,2.9,23.6,22.6,0.0,1.5,18.7
1685967120,23.6,4.2,23.6,22.6,0.0,1.6,18.7
1685967240,23.6,5.9,23.6,22.6,0.0,1.7,18.7
1685967360,23.6,8.4,23.6,22.6,-0.0,1.5,18.7
1685967480,23.6,11.2,23.6,22.6,0.0,1.6,18.7
1685967600,23.5,14.8,23.5,22.6,0.0,2.0,18.7
1685967720,23.6,19.3,23.6,22.6,-0.0,1.6,18.7
1685967840,23.6,22.8,23.6,22.6,-0.0,1.4,18.7
1685967960,23.6,24.6,23.6,22.6,-0.0,1.6,18.7
1685968080,23.5,23.8,23.5,22.6,-0.0,1.8,18.7
1685968200,23.6,23.9,23.6,22.6,-0.0,1.3,18.7
1685968320,23.6,23.9,23.6,22.6,-0.0,1.4,18.7
1685968440,23.6,23.9,23.6,22.6,0.0,1.5,18.7
1685968560,23.6,23.9,23.6,22.6,0.0,1.4,18.7
1685968680,23.6,23.9,23.6,22.6,0.0,1.4,18.7
1685968800,23.6,23.9,23.6,22.6,0.0,1.4,18.7
1685968920,23.6,23.9,23.6,22.6,0.0,1.4,18.7
1685969040,23.5,23.8,23.5,22.6,0.0,1.8,18.7
1685969160,23.6,24.2,23.6,22.6,0.0,1.5,18.6
1685969280,23.6,24.4,23.6,22.6,0.0,1.3,18.6
1685969400,23.5,26.2,23.5,22.6,0.0,1.9,18.6
1685969520,23.6,27.7,23.5,22.6,0.0,1.4,18.6
1685969640,23.6,28.1,23.6,22.6,0.0,1.3,18.6
1685969760,23.6,28.3,23.6,22.6,0.0,1.4,18.6
1685969880,23.5,28.5,23.5,22.6,0.0,1.6,18.6
1685970000,23.6,28.7,23.5,22.6,0.0,1.5,18.6
1685970120,23.6,28.8,23.5,22.6,0.0,1.5,18.6
1685970240,23.6,29.0,23.6,22.6,0.0,1.4,18.6
1685970360,23.6,29.1,23.6,22.6,0.1,1.4,18.6
1685970480,23.6,29.3,23.5,22.6,0.1,1.4,18.6
1685970600,23.6,29.5,23.6,22.6,0.1,1.4,18.6
1685970720,23.6,29.6,23.5,22.6,0.1,1.6,18.6
1685970840,23.5,29.8,23.5,22.6,0.1,1.8,18.6
1685970960,23.6,29.8,23.5,22.6,0.1,1.3,18.5
1685971080,23.6,29.8,23.6,22.6,0.1,1.3,18.5
1685971200,23.5,29.9,23.5,22.6,0.1,1.5,18.5
1685971320,23.5,30.2,23.5,22.6,0.1,1.9,18.5
1685971440,23.6,30.0,23.5,22.6,0.1,1.3,18.5
1685971560,23.6,29.8,23.5,22.6,0.1,1.4,18.5
1685971680,23.5,29.9,23.5,22.6,0.1,1.8,18.5
1685971800,23.6,30.1,23.5,22.6,0.1,1.4,18.5
1685971920,23.6,30.4,23.5,22.6,0.2,1.3,18.5
1685972040,23.5,30.5,23.5,22.6,0.2,1.5,18.5
1685972160,23.5,30.7,23.5,22.6,0.2,1.4,18.5
1685972280,23.6,30.8,23.6,22.6,0.2,1.4,18.5
1685972400,23.5,31.0,23.5,22.6,0.2,1.9,18.5
1685972520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685972640,23.6,31.2,23.6,22.6,0.3,1.4,18.5
1685972760,23.5,31.3,23.5,22.6,0.3,1.9,18.5
1685972880,23.6,31.3,23.6,22.6,0.3,1.3,18.5
1685973000,23.6,31.4,23.6,22.6,0.4,1.3,18.4
1685973120,23.5,26.3,23.5,22.6,0.4,1.8,18.4
1685973240,23.6,26.2,23.5,22.6,0.5,1.7,18.4
1685973360,23.6,26.4,23.6,22.6,0.5,1.3,18.4
1685973480,23.6,26.5,23.6,22.6,0.6,1.5,18.4
1685973600,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685973720,23.6,26.6,23.6,22.6,0.7,1.4,18.4
1685973840,23.6,26.9,23.6,22.6,0.7,1.4,18.4
1685973960,23.6,26.9,23.6,22.6,0.7,1.4,18.4
1685974080,23.7,26.9,23.6,22.6,0.7,1.4,18.4
1685974200,23.7,27.0,23.6,22.6,0.8,1.4,18.4
1685974320,23.7,27.0,23.7,22.6,0.8,1.4,18.4
1685974440,23.7,27.0,23.7,22.6,0.8,1.4,18.4
1685974560,23.7,26.9,23.7,22.6,0.9,1.4,18.4
1685974680,23.7,27.0,23.7,22.6,0.9,1.3,18.4
1685974800,23.7,27.1,23.7,22.6,1.1,1.3,18.4
1685974920,23.8,27.1,23.8,22.6,1.2,1.3,18.4
1685975040,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685975160,23.8,27.1,23.8,22.6,1.3,1.3,18.4
1685975280,23.8,27.4,23.8,22.6,1.4,1.4,18.4
1685975400,23.9,27.4,23.9,22.6,1.5,1.3,18.4
1685975520,23.9,38.9,23.8,22.6,1.5,1.5,18.4
1685975640,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685975760,23.9,39.2,23.9,22.6,1.6,1.3,18.4
1685975880,24.0,39.2,23.9,22.6,1.5,1.3,18.4
1685976000,24.0,38.2,24.0,22.6,1.6,1.4,18.4
1685976120,24.0,38.8,24.0,22.6,1.7,1.4,18.4
1685976240,24.0,38.8,24.0,22.6,1.8,1.4,18.4
1685976360,24.0,38.2,24.0,22.6,1.7,1.3,18.4
1685976480,24.0,38.7,24.0,22.6,1.7,1.3,18.4
1685976600,24.0,38.7,24.0,22.6,1.7,1.4,18.4
1685976720,24.0,39.1,24.0,22.6,1.8,1.5,18.4
1685976840,24.0,37.9,24.0,22.6,1.5,1.5,18.4
1685976960,24.0,37.9,24.0,22.6,1.5,1.5,18.4
1685977080,24.0,38.5,24.0,22.6,1.6,1.4,18.4
1685977200,24.0,39.0,24.0,22.6,1.6,1.4,18.4
1685977320,24.1,39.0,24.0,22.6,1.6,1.4,18.5
1685977440,24.0,38.4,24.0,22.6,1.6,1.5,18.5
1685977560,24.1,39.0,24.0,22.6,1.7,1.4,18.5
1685977680,24.1,39.0,24.1,22.6,1.8,1.5,18.5
1685977800,24.0,38.7,24.0,22.6,1.4,1.4,18.5
1685977920,24.0,38.5,24.0,22.6,1.5,1.4,18.5
1685978040,24.0,38.5,24.0,22.6,1.4,1.5,18.5
1685978160,24.0,38.9,24.0,22.6,1.3,1.4,18.5
1685978280,24.0,38.4,24.0,22.6,1.5,1.5,18.5
1685978400,24.1,38.4,24.0,22.6,1.6,1.4,18.5
1685978520,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685978640,24.1,38.1,24.0,22.6,1.5,1.4,18.5
1685978760,24.0,38.1,24.0,22.6,1.2,1.5,18.5
1685978880,24.0,38.3,24.0,22.6,1.3,1.5,18.5
1685979000,24.0,38.6,23.9,22.6,1.2,1.5,18.5
1685979120,24.0,38.6,24.0,22.6,1.3,1.3,18.5
1685979240,23.9,27.2,23.9,22.6,1.1,1.5,18.4
1685979360,23.9,27.2,23.9,22.6,1.1,1.5,18.4
1685979480,23.9,27.3,23.9,22.6,1.2,1.4,18.4
1685979600,23.9,27.3,23.9,22.6,1.3,1.4,18.4
1685979720,24.0,27.3,23.9,22.6,1.3,1.4,18.4
1685979840,23.9,27.4,23.9,22.6,1.2,1.4,18.4
1685979960,23.9,27.3,23.9,22.6,1.0,1.4,18.4
1685980080,23.9,27.4,23.9,22.6,1.0,1.4,18.4
1685980200,23.8,27.2,23.8,22.6,1.1,1.6,18.4
1685980320,23.8,27.2,23.8,22.6,1.0,1.5,18.4
1685980440,23.8,27.3,23.8,22.6,1.1,1.5,18.4
1685980560,23.8,27.2,23.8,22.6,1.0,1.4,18.4
1685980680,23.9,27.4,23.9,22.6,1.3,1.3,18.4
1685980800,23.9,27.4,23.9,22.6,1.5,1.4,18.4
1685980920,23.9,27.4,23.9,22.6,1.4,1.6,18.4
1685981040,23.9,27.4,23.9,22.6,1.5,1.3,18.4
1685981160,24.0,27.8,24.0,22.6,1.9,1.4,18.4
1685981280,24.0,39.1,24.0,22.6,1.8,1.4,18.4
1685981400,24.1,38.9,24.1,22.6,2.0,1.4,18.4
1685981520,24.1,39.5,24.1,22.6,2.3,1.4,18.4
1685981640,24.2,39.5,24.1,22.6,2.3,1.7,18.4
1685981760,24.2,37.5,24.2,22.6,2.5,1.6,18.4
1685981880,24.2,37.3,24.2,22.6,2.6,1.7,18.4
1685982000,24.2,37.3,24.2,22.6,2.7,2.1,18.4
1685982120,24.2,38.2,24.1,22.6,1.9,1.9,18.4
1685982240,24.1,38.4,24.0,22.6,1.5,1.9,18.4
1685982360,24.0,38.4,24.0,22.6,1.8,2.0,18.4
1685982480,24.1,39.1,24.1,22.6,2.1,2.1,18.4
1685982600,24.1,38.3,24.1,22.6,2.2,2.0,18.4
1685982720,24.2,38.3,24.1,22.6,2.4,1.9,18.4
1685982840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685982960,24.1,38.8,24.1,22.6,1.8,1.9,18.4
1685983080,24.1,38.8,24.1,22.6,1.9,2.0,18.4
1685983200,24.0,38.3,24.0,22.6,1.6,2.0,18.4
1685983320,24.1,38.1,24.1,22.6,2.2,2.1,18.4
1685983440,24.1,38.1,24.1,22.6,2.1,2.1,18.4
1685983560,24.2,38.5,24.2,22.6,3.1,1.9,18.4
1685983680,24.2,38.1,24.2,22.6,2.5,1.9,18.4
1685983800,24.2,38.1,24.2,22.6,2.2,1.9,18.4
1685983920,24.3,36.7,24.2,22.6,2.6,1.9,18.4
1685984040,24.3,38.6,24.2,22.6,2.7,2.1,18.4
1685984160,24.4,38.6,24.3,22.6,3.0,2.1,18.4
1685984280,24.4,38.6,24.3,22.6,2.6,1.9,18.4
1685984400,24.3,37.8,24.3,22.6,2.5,1.9,18.4
1685984520,24.3,37.8,24.3,22.6,2.4,1.9,18.4
1685984640,24.4,38.6,24.4,22.6,3.4,2.5,18.4
1685984760,24.2,38.5,24.2,22.6,2.6,3.3,18.4
1685984880,24.2,38.5,24.2,22.6,3.1,3.1,18.4
1685985000,24.4,39.4,24.4,22.6,4.3,3.1,18.4
1685985120,24.4,39.0,24.4,22.6,4.0,3.2,18.4
1685985240,24.4,39.0,24.3,22.6,3.5,3.2,18.4
1685985360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685985480,24.3,38.3,24.2,22.6,2.8,3.2,18.4
1685985600,24.3,38.3,24.3,22.6,3.5,3.1,18.4
1685985720,24.4,38.9,24.4,22.6,3.8,3.1,18.4
1685985840,24.4,39.4,24.4,22.6,3.6,3.1,18.5
1685985960,24.3,39.4,24.3,22.6,3.3,3.3,18.5
1685986080,24.4,39.4,24.4,22.6,3.6,3.1,18.5
1685986200,24.3,38.8,24.3,22.6,3.1,3.1,18.5
1685986320,24.2,38.8,24.2,22.6,2.3,3.1,18.5
1685986440,24.2,37.2,24.1,22.6,2.5,3.2,18.5
1685986560,24.1,36.2,24.1,22.6,2.2,3.2,18.5
1685986680,24.1,36.2,24.0,22.6,2.5,3.3,18.5
1685986800,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685986920,23.9,38.5,23.8,22.6,1.3,3.3,18.5
1685987040,23.8,38.5,23.8,22.6,1.5,3.1,18.6
1685987160,23.7,38.7,23.7,22.6,1.1,3.2,18.6
1685987280,23.8,37.8,23.8,22.6,1.1,2.4,18.6
1685987400,23.8,37.8,23.8,22.6,1.1,2.1,18.6
1685987520,23.8,37.8,23.8,22.6,1.0,2.1,18.6
1685987640,23.9,38.9,23.9,22.6,1.6,1.9,18.6
1685987760,23.8,38.9,23.8,22.6,1.5,2.4,18.6
1685987880,23.9,38.6,23.8,22.6,1.6,2.3,18.6
1685988000,23.9,39.5,23.9,22.6,1.8,1.9,18.6
1685988120,23.9,39.5,23.8,22.6,1.6,2.1,18.6
1685988240,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685988360,23.9,39.3,23.9,22.6,1.8,2.1,18.6
1685988480,23.9,39.3,23.8,22.6,1.3,2.0,18.5
1685988600,23.9,39.0,23.9,22.6,1.8,2.1,18.5
1685988720,23.9,38.5,23.9,22.6,1.6,2.0,18.5
1685988840,23.9,38.5,23.9,22.6,1.6,2.0,18.5
1685988960,23.9,39.6,23.9,22.6,1.9,2.1,18.5
1685989080,23.9,38.1,23.9,22.6,1.8,2.1,18.5
1685989200,23.8,38.1,23.8,22.6,1.3,2.0,18.5
1685989320,23.8,38.3,23.8,22.6,1.4,2.1,18.5
1685989440,23.8,38.8,23.8,22.6,1.6,2.2,18.5
1685989560,23.8,38.8,23.8,22.6,1.3,2.1,18.5
1685989680,23.7,27.1,23.7,22.6,1.1,2.1,18.4
1685989800,23.8,27.1,23.8,22.6,1.5,2.1,18.5
1685989920,23.7,38.9,23.7,22.6,1.1,2.0,18.4
1685990040,23.8,38.9,23.8,22.6,1.7,2.0,18.4
1685990160,23.8,38.7,23.7,22.6,1.4,2.1,18.4
1685990280,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685990400,23.8,38.2,23.7,22.6,1.5,2.1,18.4
1685990520,23.8,38.8,23.8,22.6,1.6,2.1,18.4
1685990640,23.9,38.8,23.9,22.6,2.2,2.1,18.4
1685990760,23.8,38.5,23.8,22.6,1.5,1.9,18.4
1685990880,23.8,38.0,23.8,22.6,1.6,2.0,18.3
1685991000,23.8,38.0,23.8,22.6,1.8,2.0,18.3
1685991120,23.9,39.0,23.9,22.6,2.3,2.0,18.3
1685991240,24.0,38.1,24.0,22.6,2.8,1.9,18.3
1685991360,24.2,38.1,24.2,22.6,3.6,1.9,18.3
1685991480,24.4,39.5,24.4,22.6,4.1,1.9,18.3
1685991600,24.4,39.7,24.4,22.6,4.9,3.5,18.3
1685991720,24.5,39.7,24.5,22.6,5.5,3.7,18.3
1685991840,24.3,37.8,24.2,22.6,4.2,4.3,18.3
1685991960,24.3,39.7,24.3,22.6,4.4,4.3,18.3
