Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1685992080,24.2,39.7,24.1,22.6,3.9,4.3,18.3
1685992200,24.1,39.2,24.1,22.6,4.0,4.5,18.3
1685992320,24.2,38.8,24.1,22.6,4.2,4.4,18.3
1685992440,24.2,38.8,24.2,22.6,4.4,4.3,18.3
1685992560,24.1,39.3,24.0,22.6,3.4,4.4,18.4
1685992680,24.0,39.0,24.0,22.6,3.3,4.4,18.4
1685992800,23.9,39.0,23.9,22.6,3.2,4.4,18.4
1685992920,24.0,38.5,24.0,22.6,3.0,3.1,18.4
1685993040,24.0,37.4,23.9,22.6,2.7,3.3,18.4
1685993160,24.0,37.4,23.9,22.6,2.6,3.1,18.5
1685993280,24.1,38.3,24.0,22.6,3.4,3.2,18.5
1685993400,23.9,38.2,23.9,22.6,2.3,3.1,18.5
1685993520,23.8,37.1,23.8,22.6,1.9,3.2,18.5
1685993640,23.9,37.9,23.8,22.6,2.3,3.2,18.5
1685993760,23.9,37.5,23.8,22.6,2.5,3.2,18.5
1685993880,23.7,37.5,23.7,22.6,2.0,3.4,18.5
1685994000,23.8,38.2,23.8,22.6,1.3,2.1,18.5
1685994120,23.9,38.8,23.8,22.6,1.6,2.0,18.5
1685994240,23.9,38.8,23.8,22.6,1.6,2.0,18.5
1685994360,23.8,38.5,23.8,22.6,1.7,2.1,18.5
1685994480,24.0,39.2,24.0,22.6,2.5,2.0,18.5
1685994600,24.1,39.2,24.0,22.6,2.7,1.9,18.5
1685994720,24.1,38.6,24.1,22.6,2.8,2.1,18.5
1685994840,24.1,37.0,24.1,22.6,2.3,2.0,18.5
1685994960,24.1,36.9,24.1,22.6,2.2,2.1,18.5
1685995080,24.1,38.9,24.1,22.6,2.0,2.0,18.5
1685995200,23.9,38.4,23.9,22.6,1.2,2.1,18.5
1685995320,23.9,38.4,23.9,22.6,1.4,1.9,18.5
1685995440,24.0,38.4,24.0,22.6,2.4,1.9,18.5
1685995560,24.1,37.4,24.1,22.6,2.5,2.0,18.5
1685995680,24.2,37.4,24.2,22.6,3.0,1.9,18.4
1685995800,24.4,39.1,24.4,22.6,3.8,1.9,18.4
1685995920,24.5,39.2,24.5,22.6,4.4,2.4,18.4
1685996040,24.5,39.2,24.5,22.6,4.5,3.1,18.4
1685996160,24.6,39.8,24.6,22.6,5.5,3.7,18.4
1685996280,24.5,36.5,24.5,22.6,4.9,4.2,18.4
1685996400,24.4,39.0,24.4,22.6,4.4,4.3,18.4
1685996520,24.6,39.0,24.6,22.6,5.6,4.2,18.4
1685996640,24.5,37.0,24.5,22.6,5.1,4.3,18.4
1685996760,24.4,38.8,24.3,22.6,4.1,4.3,18.4
1685996880,24.5,38.8,24.5,22.6,5.2,4.2,18.4
1685997000,24.6,37.0,24.6,22.6,5.5,4.2,18.4
1685997120,24.7,37.7,24.7,22.6,5.9,4.3,18.4
1685997240,24.6,37.7,24.5,22.6,4.7,4.3,18.4
1685997360,24.5,38.4,24.5,22.6,4.3,4.3,18.4
1685997480,24.5,38.5,24.4,22.6,4.2,4.3,18.5
1685997600,24.4,38.5,24.4,22.6,4.1,4.3,18.5
1685997720,24.4,38.2,24.3,22.6,4.1,4.3,18.5
1685997840,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1685997960,24.8,38.6,24.7,22.6,6.4,4.3,18.6
1685998080,24.8,38.5,24.8,22.6,6.0,4.0,18.6
1685998200,24.8,37.3,24.8,22.6,5.4,3.6,18.6
1685998320,24.8,37.3,24.8,22.6,4.5,3.0,18.6
1685998440,25.0,36.6,25.0,22.6,5.3,3.0,18.7
1685998560,25.6,38.6,25.6,22.6,9.1,2.9,18.7
1685998680,25.6,38.5,25.6,22.6,8.4,3.4,18.7
1685998800,25.7,37.3,25.7,22.6,8.1,3.2,18.8
1685998920,26.4,37.2,26.4,22.6,10.8,2.8,18.8
1685999040,26.3,36.9,26.3,22.6,10.4,2.8,18.8
1685999160,26.0,37.2,26.0,22.6,8.8,2.9,18.9
1685999280,25.8,37.1,25.8,22.6,7.0,3.0,18.9
1685999400,25.7,37.9,25.7,22.6,6.4,2.9,18.9
1685999520,25.6,37.3,25.6,22.6,6.4,3.5,19.0
1685999640,26.0,37.4,26.0,22.6,8.8,3.4,19.0
1685999760,25.5,38.2,25.5,22.6,5.3,3.5,19.0
1685999880,25.2,34.8,25.2,22.6,3.3,3.6,19.1
1686000000,25.3,36.2,25.3,22.6,5.1,4.0,19.1
1686000120,25.4,36.2,25.4,22.6,5.2,3.6,19.1
1686000240,25.5,37.4,25.5,22.6,6.0,3.5,19.2
1686000360,25.5,37.4,25.5,22.6,5.7,3.5,19.2
1686000480,26.1,37.4,26.1,22.6,8.7,2.8,19.2
1686000600,25.8,37.7,25.8,22.6,6.1,2.8,19.2
1686000720,26.1,38.3,26.0,22.6,7.9,2.8,19.3
1686000840,26.9,38.3,26.9,22.6,12.4,3.3,19.3
1686000960,26.6,38.2,26.6,22.6,11.5,3.4,19.3
1686001080,26.3,36.5,26.3,22.6,8.5,2.8,19.3
1686001200,26.1,36.5,26.1,22.6,6.7,3.0,19.4
1686001320,25.9,38.1,25.9,22.6,5.3,2.8,19.4
1686001440,26.8,38.0,26.8,22.6,11.8,3.2,19.4
1686001560,26.1,38.0,26.0,22.6,6.6,2.8,19.4
1686001680,26.0,38.1,26.0,22.6,6.2,2.9,19.5
1686001800,25.9,37.9,25.9,22.6,5.6,2.9,19.5
1686001920,25.9,37.9,25.8,22.6,5.0,3.0,19.5
1686002040,25.7,36.1,25.6,22.6,4.3,3.5,19.5
1686002160,25.6,34.7,25.6,22.6,3.7,2.9,19.6
1686002280,25.5,34.7,25.5,22.6,3.6,3.2,19.6
1686002400,25.6,38.7,25.5,22.6,3.8,3.0,19.6
1686002520,25.6,38.7,25.5,22.6,3.8,2.9,19.6
1686002640,25.5,38.6,25.5,22.6,3.8,3.0,19.7
1686002760,25.3,38.4,25.3,22.6,2.9,3.5,19.7
1686002880,25.2,38.4,25.2,22.6,3.1,4.2,19.7
1686003000,25.2,37.8,25.1,22.6,2.9,4.2,19.7
1686003120,25.1,37.3,25.1,22.6,2.8,4.2,19.7
1686003240,25.2,37.3,25.1,22.6,2.9,3.5,19.7
1686003360,25.3,38.5,25.2,22.6,3.1,2.9,19.7
1686003480,25.3,39.1,25.3,22.6,3.6,2.9,19.7
1686003600,25.4,39.1,25.3,22.6,3.8,2.9,19.6
1686003720,25.2,39.1,25.2,22.6,3.4,3.6,19.6
1686003840,25.1,38.8,25.1,22.6,3.3,4.2,19.6
1686003960,25.0,38.8,25.0,22.6,3.2,4.2,19.6
1686004080,25.2,38.3,25.1,22.6,3.4,3.1,19.6
1686004200,25.3,39.0,25.2,22.6,3.9,2.9,19.5
1686004320,25.3,39.0,25.3,22.6,3.9,2.9,19.5
1686004440,25.3,39.1,25.3,22.6,3.6,3.0,19.5
1686004560,25.2,38.4,25.2,22.6,3.1,3.1,19.5
1686004680,25.1,38.4,25.1,22.6,3.1,3.7,19.5
1686004800,25.1,38.4,25.0,22.6,3.2,3.6,19.5
1686004920,25.1,38.9,25.1,22.6,4.0,4.2,19.4
1686005040,25.1,38.9,25.1,22.6,4.0,4.2,19.4
1686005160,25.2,38.4,25.1,22.6,3.6,3.0,19.4
1686005280,25.2,38.6,25.2,22.6,3.7,2.9,19.4
1686005400,25.2,38.6,25.1,22.6,3.2,2.9,19.4
1686005520,25.3,38.4,25.3,22.6,4.1,2.9,19.3
1686005640,25.6,38.8,25.6,22.6,6.4,3.5,19.3
1686005760,25.1,38.8,25.0,22.6,3.5,4.2,19.3
1686005880,25.0,38.9,25.0,22.6,3.2,4.2,19.3
1686006000,25.0,38.8,25.0,22.6,3.0,3.6,19.3
1686006120,25.0,38.8,25.0,22.6,3.0,3.4,19.3
1686006240,25.1,38.9,25.0,22.6,3.0,2.9,19.3
1686006360,25.0,38.8,25.0,22.6,2.9,3.3,19.3
1686006480,24.9,38.8,24.8,22.6,2.8,4.0,19.3
1686006600,24.8,38.3,24.8,22.6,2.8,4.2,19.2
1686006720,24.8,38.8,24.8,22.6,2.9,4.3,19.2
1686006840,24.7,38.8,24.7,22.6,2.8,4.2,19.2
1686006960,24.7,37.9,24.7,22.6,2.7,4.3,19.2
1686007080,24.8,38.9,24.8,22.6,2.9,3.6,19.2
1686007200,24.8,38.8,24.8,22.6,3.1,3.5,19.2
1686007320,24.8,38.8,24.8,22.6,3.2,3.5,19.2
1686007440,24.8,38.8,24.8,22.6,3.3,3.7,19.1
1686007560,24.8,38.8,24.8,22.6,3.4,4.0,19.1
1686007680,24.8,38.7,24.7,22.6,3.3,4.2,19.1
1686007800,24.8,38.1,24.7,22.6,3.0,3.6,19.1
1686007920,24.8,38.2,24.7,22.6,2.9,3.6,19.1
1686008040,24.8,38.7,24.7,22.6,2.9,3.6,19.1
1686008160,24.8,38.7,24.8,22.6,3.1,3.1,19.0
1686008280,24.8,38.7,24.7,22.6,3.1,3.6,19.0
1686008400,24.7,39.1,24.7,22.6,2.9,3.6,19.0
1686008520,24.8,39.1,24.8,22.6,3.2,3.0,19.0
1686008640,25.4,38.6,25.4,22.6,6.9,3.5,19.0
1686008760,25.8,39.1,25.8,22.6,8.2,3.5,19.0
1686008880,25.7,39.1,25.6,22.6,6.8,3.5,19.0
1686009000,25.3,39.2,25.3,22.6,4.1,3.5,19.0
1686009120,25.3,38.4,25.2,22.6,3.6,2.9,19.0
1686009240,25.2,38.4,25.1,22.6,3.0,2.9,19.0
1686009360,25.1,38.0,25.1,22.6,2.9,3.0,19.0
1686009480,25.0,37.6,24.9,22.6,2.8,3.6,19.1
1686009600,24.9,37.6,24.9,22.6,2.3,3.0,19.1
1686009720,24.8,37.4,24.8,22.6,2.4,3.6,19.1
1686009840,24.8,36.9,24.8,22.6,2.6,3.6,19.1
1686009960,24.8,36.9,24.7,22.6,2.9,3.8,19.1
1686010080,24.8,38.1,24.7,22.6,3.3,4.2,19.1
1686010200,24.9,39.2,24.9,22.6,3.7,3.6,19.1
1686010320,25.0,39.2,24.9,22.6,3.1,2.9,19.2
1686010440,25.0,38.6,24.9,22.6,3.1,2.9,19.2
1686010560,25.2,38.2,25.2,22.6,4.7,2.9,19.2
1686010680,25.0,38.1,25.0,22.6,3.0,2.9,19.2
1686010800,25.0,38.6,25.0,22.6,3.1,3.0,19.2
1686010920,25.0,38.1,25.0,22.6,3.1,3.0,19.2
1686011040,25.0,38.1,25.0,22.6,3.4,2.9,19.2
1686011160,25.5,38.7,25.5,22.6,6.4,2.9,19.2
1686011280,25.5,37.2,25.4,22.6,5.0,2.9,19.2
1686011400,25.5,37.2,25.5,22.6,4.9,2.9,19.2
1686011520,25.2,35.0,25.2,22.6,3.2,3.0,19.2
1686011640,25.2,38.1,25.2,22.6,3.2,2.9,19.2
1686011760,25.3,38.0,25.3,22.6,4.1,2.9,19.2
1686011880,25.5,38.6,25.5,22.6,5.2,2.9,19.3
1686012000,25.6,38.6,25.6,22.6,5.4,2.9,19.3
1686012120,25.3,36.7,25.3,22.6,3.9,2.9,19.3
1686012240,25.4,37.5,25.4,22.6,4.3,2.9,19.3
1686012360,25.2,37.5,25.2,22.6,2.9,2.9,19.4
1686012480,25.2,38.1,25.2,22.6,3.0,2.9,19.4
1686012600,25.3,39.0,25.3,22.6,4.1,2.9,19.4
1686012720,25.3,39.0,25.3,22.6,3.5,3.0,19.4
1686012840,25.2,38.2,25.2,22.6,3.2,2.9,19.5
1686012960,25.2,38.8,25.2,22.6,3.4,2.9,19.5
1686013080,25.2,38.8,25.2,22.6,3.0,2.9,19.5
1686013200,25.3,39.2,25.3,22.6,3.6,2.9,19.5
1686013320,25.0,37.7,25.0,22.6,1.8,2.9,19.6
1686013440,24.9,37.7,24.8,22.6,1.6,3.0,19.6
1686013560,24.8,37.8,24.8,22.6,1.4,3.0,19.6
1686013680,24.7,37.9,24.7,22.6,1.4,3.0,19.6
1686013800,24.6,37.9,24.6,22.6,1.3,3.4,19.6
1686013920,24.5,38.5,24.5,22.6,1.2,3.6,19.6
1686014040,24.5,37.2,24.5,22.6,1.2,3.7,19.6
1686014160,24.4,37.2,24.3,22.6,1.3,4.3,19.6
1686014280,24.4,38.4,24.3,22.6,1.2,3.8,19.6
1686014400,24.4,37.5,24.4,22.6,1.2,3.2,19.5
1686014520,24.4,37.5,24.4,22.6,1.1,3.0,19.5
1686014640,24.3,38.0,24.3,22.6,1.0,3.3,19.5
1686014760,24.2,38.2,24.2,22.6,0.9,3.9,19.5
1686014880,24.1,38.2,24.1,22.6,0.8,4.3,19.5
1686015000,24.0,37.9,24.0,22.6,0.8,4.6,19.4
1686015120,24.0,37.6,24.0,22.6,0.7,4.3,19.4
1686015240,24.0,37.6,23.9,22.6,0.7,4.4,19.3
1686015360,23.9,36.6,23.8,22.6,0.6,4.5,19.3
1686015480,23.9,36.8,23.9,22.6,0.6,3.7,19.3
1686015600,24.0,36.8,23.9,22.6,0.5,3.1,19.2
1686015720,23.9,35.0,23.9,22.6,0.5,3.3,19.2
1686015840,23.9,26.6,23.8,22.6,0.4,3.4,19.2
1686015960,23.8,26.6,23.8,22.6,0.4,3.4,19.1
1686016080,23.8,26.6,23.8,22.6,0.4,3.3,19.1
1686016200,23.8,26.2,23.8,22.6,0.4,3.3,19.0
1686016320,23.8,26.3,23.7,22.6,0.3,3.4,19.0
1686016440,23.8,30.8,23.8,22.6,0.2,2.1,19.0
1686016560,23.9,30.7,23.9,22.6,0.2,1.9,18.9
1686016680,23.8,30.7,23.8,22.6,0.2,2.1,18.9
1686016800,23.8,30.7,23.8,22.6,0.2,2.2,18.8
1686016920,23.8,30.6,23.8,22.6,0.2,2.1,18.8
1686017040,23.8,30.6,23.8,22.6,0.2,1.9,18.8
1686017160,23.8,30.6,23.8,22.6,0.2,2.2,18.7
1686017280,23.8,30.5,23.8,22.6,0.2,2.2,18.7
1686017400,23.8,30.5,23.8,22.6,0.2,2.1,18.7
1686017520,23.8,30.4,23.7,22.6,0.2,2.1,18.6
1686017640,23.8,30.2,23.7,22.6,0.1,2.0,18.6
1686017760,23.7,30.1,23.7,22.6,0.1,2.0,18.6
1686017880,23.7,30.0,23.7,22.6,0.1,2.1,18.5
1686018000,23.7,30.0,23.7,22.6,0.1,2.1,18.5
1686018120,23.7,29.9,23.6,22.6,0.1,2.2,18.5
1686018240,23.7,30.0,23.6,22.6,0.1,2.1,18.4
1686018360,23.7,29.9,23.6,22.6,0.1,2.0,18.4
1686018480,23.6,29.8,23.6,22.6,0.1,2.1,18.4
1686018600,23.6,29.8,23.6,22.6,0.1,2.2,18.4
1686018720,23.6,29.7,23.6,22.6,0.1,2.2,18.3
1686018840,23.6,29.6,23.6,22.6,0.1,1.9,18.3
1686018960,23.7,29.5,23.6,22.6,0.1,1.7,18.3
1686019080,23.7,29.3,23.6,22.6,0.1,1.6,18.3
1686019200,23.6,29.1,23.6,22.6,0.1,1.9,18.2
1686019320,23.6,29.0,23.6,22.6,0.1,1.9,18.2
1686019440,23.6,28.8,23.6,22.6,0.0,1.9,18.2
1686019560,23.6,28.6,23.6,22.6,0.0,1.6,18.2
1686019680,23.6,28.2,23.6,22.6,0.0,1.6,18.2
1686019800,23.6,27.8,23.6,22.6,0.0,1.8,18.2
1686019920,23.6,27.4,23.6,22.6,0.0,1.8,18.1
1686020040,23.6,26.7,23.6,22.6,0.0,1.7,18.1
1686020160,23.6,25.2,23.6,22.6,0.0,1.4,18.1
1686020280,23.6,23.9,23.6,22.6,0.0,1.3,18.1
1686020400,23.6,23.9,23.6,22.6,-0.0,1.5,18.1
1686020520,23.6,23.9,23.6,22.6,0.0,1.4,18.0
1686020640,23.6,23.9,23.5,22.6,0.0,1.6,18.0
1686020760,23.6,23.9,23.6,22.6,-0.0,1.4,18.0
1686020880,23.6,23.9,23.6,22.6,0.0,1.3,18.0
1686021000,23.6,23.9,23.6,22.6,0.0,1.3,18.0
1686021120,23.6,23.8,23.5,22.6,-0.0,1.5,18.0
1686021240,23.6,21.1,23.6,22.6,-0.0,1.4,18.0
1686021360,23.5,16.9,23.5,22.6,-0.0,1.5,17.9
1686021480,23.6,12.3,23.6,22.6,0.0,1.3,17.9
1686021600,23.5,9.1,23.5,22.6,0.0,1.5,17.9
1686021720,23.5,6.7,23.6,22.6,-0.0,1.3,17.9
1686021840,23.6,4.6,23.6,22.6,0.0,1.3,17.9
1686021960,23.5,3.2,23.5,22.6,-0.0,1.4,17.9
1686022080,23.5,2.3,23.5,22.6,-0.0,1.5,17.8
1686022200,23.5,1.6,23.5,22.6,-0.0,1.3,17.8
1686022320,23.5,1.1,23.5,22.6,-0.0,1.3,17.8
1686022440,23.5,0.9,23.5,22.6,-0.0,1.4,17.8
1686022560,23.5,0.7,23.5,22.6,-0.0,1.3,17.8
1686022680,23.5,0.6,23.5,22.6,-0.0,1.4,17.8
1686022800,23.5,0.5,23.5,22.6,0.0,1.4,17.8
1686022920,23.5,0.5,23.5,22.6,0.0,1.3,17.8
1686023040,23.5,0.4,23.5,22.6,0.0,1.5,17.8
1686023160,23.5,0.4,23.5,22.6,-0.0,1.3,17.8
1686023280,23.5,0.4,23.5,22.6,0.0,1.3,17.7
1686023400,23.5,0.4,23.5,22.6,0.0,1.5,17.7
1686023520,23.5,0.3,23.5,22.6,0.0,1.5,17.7
1686023640,23.5,0.3,23.5,22.6,0.0,1.5,17.7
1686023760,23.5,0.3,23.5,22.6,0.0,1.5,17.7
1686023880,23.5,0.3,23.5,22.6,-0.0,1.3,17.7
1686024000,23.5,0.3,23.5,22.6,0.0,1.5,17.7
1686024120,23.5,0.3,23.5,22.6,0.0,1.3,17.7
1686024240,23.5,0.3,23.5,22.6,0.0,1.3,17.7
1686024360,23.5,0.3,23.5,22.6,-0.0,1.5,17.7
1686024480,23.5,0.3,23.5,22.6,0.0,1.5,17.6
1686024600,23.5,0.3,23.5,22.6,-0.0,1.5,17.6
1686024720,23.4,0.3,23.5,22.6,0.0,1.5,17.6
1686024840,23.5,0.3,23.5,22.6,-0.0,1.4,17.6
1686024960,23.5,0.3,23.5,22.6,0.0,1.5,17.6
1686025080,23.5,0.3,23.5,22.6,0.0,1.4,17.6
1686025200,23.5,0.3,23.5,22.6,0.0,1.4,17.6
1686025320,23.4,0.3,23.5,22.6,0.0,1.5,17.6
1686025440,23.4,0.3,23.5,22.6,0.0,1.5,17.6
1686025560,23.5,0.3,23.5,22.6,0.0,1.4,17.6
1686025680,23.4,0.3,23.4,22.6,-0.0,1.6,17.6
1686025800,23.4,0.3,23.4,22.6,0.0,1.5,17.5
1686025920,23.4,0.3,23.5,22.6,0.0,1.4,17.5
1686026040,23.4,0.3,23.4,22.6,-0.0,1.5,17.5
1686026160,23.4,0.3,23.4,22.6,0.0,1.5,17.5
1686026280,23.4,0.3,23.4,22.6,-0.0,1.4,17.5
1686026400,23.4,0.3,23.4,22.6,0.0,1.3,17.5
1686026520,23.4,0.3,23.4,22.6,0.0,1.5,17.5
1686026640,23.4,0.3,23.4,22.6,0.0,1.3,17.5
1686026760,23.4,0.3,23.4,22.6,0.0,1.4,17.5
1686026880,23.4,0.3,23.4,22.6,0.0,1.4,17.5
1686027000,23.4,0.3,23.4,22.6,-0.0,1.3,17.5
1686027120,23.4,0.3,23.4,22.6,0.0,1.3,17.5
1686027240,23.4,0.3,23.4,22.6,0.0,1.3,17.4
1686027360,23.4,0.3,23.4,22.6,0.0,1.3,17.4
1686027480,23.4,0.3,23.4,22.6,0.0,1.5,17.4
1686027600,23.4,0.3,23.4,22.6,0.0,1.4,17.4
1686027720,23.4,0.3,23.4,22.6,-0.0,1.4,17.4
1686027840,23.4,0.3,23.4,22.6,0.0,1.4,17.4
1686027960,23.4,0.3,23.4,22.6,0.0,1.4,17.4
1686028080,23.4,0.3,23.4,22.6,0.0,1.3,17.4
1686028200,23.4,0.3,23.4,22.6,0.0,1.4,17.4
1686028320,23.4,0.3,23.4,22.6,0.0,1.5,17.4
1686028440,23.4,0.3,23.4,22.6,-0.0,1.5,17.3
1686028560,23.4,0.3,23.4,22.6,-0.0,1.4,17.3
1686028680,23.3,0.3,23.4,22.6,0.0,1.5,17.3
1686028800,23.3,0.3,23.4,22.6,0.0,1.5,17.3
1686028920,23.4,0.3,23.4,22.6,0.0,1.3,17.3
1686029040,23.3,0.3,23.3,22.6,0.0,1.4,17.3
1686029160,23.3,0.3,23.4,22.6,0.0,1.4,17.3
1686029280,23.3,0.3,23.3,22.6,0.0,1.4,17.3
1686029400,23.3,0.3,23.4,22.6,-0.0,1.3,17.3
1686029520,23.3,0.3,23.3,22.6,-0.0,1.4,17.3
1686029640,23.3,0.3,23.3,22.6,0.0,1.4,17.3
1686029760,23.3,0.3,23.3,22.6,0.0,1.4,17.2
1686029880,23.3,0.3,23.3,22.6,0.0,1.4,17.2
1686030000,23.3,0.3,23.3,22.6,-0.0,1.4,17.2
1686030120,23.4,0.3,23.4,22.6,-0.0,1.1,17.2
1686030240,23.4,0.3,23.4,22.6,-0.0,1.0,17.2
1686030360,23.4,0.3,23.4,22.6,0.0,1.1,17.2
1686030480,23.4,0.3,23.4,22.6,0.0,1.2,17.2
1686030600,23.4,0.3,23.4,22.6,-0.0,1.2,17.2
1686030720,23.4,0.3,23.4,22.6,-0.0,1.1,17.2
1686030840,23.4,0.4,23.4,22.6,-0.0,1.1,17.2
1686030960,23.4,0.4,23.4,22.6,0.0,1.2,17.1
1686031080,23.4,0.3,23.4,22.6,-0.0,1.2,17.1
1686031200,23.4,0.3,23.4,22.6,-0.0,1.2,17.1
1686031320,23.4,0.3,23.4,22.6,-0.0,1.2,17.1
1686031440,23.4,0.4,23.4,22.6,0.0,1.2,17.1
1686031560,23.3,0.4,23.3,22.6,0.0,1.4,17.1
1686031680,23.4,0.4,23.4,22.6,-0.0,1.2,17.1
1686031800,23.4,0.4,23.4,22.6,0.0,1.2,17.0
1686031920,23.4,0.4,23.4,22.6,-0.0,1.1,17.0
1686032040,23.4,0.4,23.4,22.6,0.0,1.1,17.0
1686032160,23.4,0.4,23.4,22.6,-0.0,1.1,17.0
1686032280,23.4,0.4,23.4,22.6,-0.0,1.2,17.0
1686032400,23.4,0.4,23.4,22.6,0.0,1.1,17.0
1686032520,23.4,0.4,23.4,22.6,0.0,1.2,17.0
1686032640,23.4,0.4,23.4,22.6,0.0,1.2,17.0
1686032760,23.3,0.4,23.4,22.6,0.0,1.2,17.0
1686032880,23.3,0.3,23.4,22.6,-0.0,1.2,17.0
1686033000,23.3,0.4,23.4,22.6,-0.0,1.2,17.0
1686033120,23.3,0.4,23.3,22.6,-0.0,1.2,17.0
1686033240,23.4,0.4,23.4,22.6,-0.0,1.0,16.9
1686033360,23.3,0.4,23.3,22.6,-0.0,1.5,16.9
1686033480,23.3,0.4,23.3,22.6,0.0,1.5,16.9
1686033600,23.3,0.6,23.4,22.6,0.0,1.1,16.9
1686033720,23.4,0.6,23.4,22.6,-0.0,1.0,16.9
1686033840,23.4,0.6,23.4,22.6,-0.0,1.0,16.9
1686033960,23.3,0.6,23.4,22.6,-0.0,1.2,16.9
1686034080,23.3,0.6,23.3,22.6,-0.0,1.4,16.9
1686034200,23.3,0.7,23.4,22.6,0.0,1.0,16.8
1686034320,23.4,0.5,23.4,22.6,0.0,1.0,16.8
1686034440,23.4,0.6,23.4,22.6,-0.0,1.0,16.8
1686034560,23.3,0.7,23.3,22.6,0.0,1.5,16.8
1686034680,23.3,0.5,23.3,22.6,0.0,1.5,16.8
1686034800,23.3,0.5,23.4,22.6,0.0,1.0,16.8
1686034920,23.3,0.5,23.4,22.6,0.0,1.0,16.8
1686035040,23.3,0.6,23.4,22.6,-0.0,1.0,16.8
1686035160,23.3,0.5,23.4,22.6,-0.0,1.0,16.7
1686035280,23.3,0.6,23.4,22.6,-0.0,1.0,16.7
1686035400,23.3,0.7,23.3,22.6,0.0,1.2,16.7
1686035520,23.3,0.5,23.3,22.6,-0.0,1.5,16.7
1686035640,23.3,0.4,23.3,22.6,0.0,1.0,16.7
1686035760,23.3,0.4,23.3,22.6,-0.0,1.0,16.7
1686035880,23.3,0.4,23.4,22.6,-0.0,1.0,16.7
1686036000,23.3,0.4,23.4,22.6,-0.0,1.0,16.7
1686036120,23.3,0.4,23.4,22.6,0.0,1.0,16.7
1686036240,23.3,0.4,23.4,22.6,0.0,1.0,16.6
1686036360,23.3,0.4,23.3,22.6,-0.0,1.1,16.6
1686036480,23.3,0.5,23.3,22.6,-0.0,1.2,16.6
1686036600,23.3,0.4,23.3,22.6,0.0,1.1,16.6
1686036720,23.3,0.4,23.3,22.6,-0.0,1.2,16.6
1686036840,23.3,0.4,23.3,22.6,-0.0,1.1,16.6
1686036960,23.3,0.4,23.4,22.6,-0.0,1.0,16.6
1686037080,23.3,0.4,23.3,22.6,-0.0,1.1,16.6
1686037200,23.3,0.5,23.3,22.6,0.0,1.1,16.6
1686037320,23.3,0.5,23.3,22.6,0.0,1.2,16.6
1686037440,23.3,0.5,23.3,22.6,-0.0,1.1,16.6
1686037560,23.3,0.5,23.3,22.6,0.0,1.0,16.6
1686037680,23.3,0.5,23.3,22.6,0.0,1.1,16.6
1686037800,23.3,0.5,23.3,22.6,0.0,1.2,16.6
1686037920,23.3,0.5,23.3,22.6,0.0,1.0,16.6
1686038040,23.3,0.5,23.3,22.6,0.0,1.2,16.6
1686038160,23.3,0.5,23.3,22.6,-0.0,1.1,16.6
1686038280,23.3,0.5,23.3,22.6,0.0,1.2,16.6
1686038400,23.3,0.5,23.3,22.6,0.0,1.1,16.6
1686038520,23.3,0.5,23.3,22.6,0.0,1.1,16.6
1686038640,23.3,0.4,23.3,22.6,0.0,1.2,16.6
1686038760,23.3,0.4,23.3,22.6,-0.0,1.0,16.6
1686038880,23.3,0.4,23.3,22.6,0.0,1.2,16.6
1686039000,23.3,0.4,23.3,22.6,0.0,1.3,16.6
1686039120,23.3,0.4,23.3,22.6,0.0,1.1,16.6
1686039240,23.3,0.4,23.3,22.6,-0.0,1.0,16.6
1686039360,23.3,0.4,23.3,22.6,-0.0,1.2,16.6
1686039480,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686039600,23.3,0.4,23.3,22.6,0.0,1.1,16.5
1686039720,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686039840,23.3,0.3,23.3,22.6,0.0,1.2,16.5
1686039960,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686040080,23.3,0.3,23.3,22.6,0.0,1.2,16.5
1686040200,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686040320,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686040440,23.3,0.4,23.3,22.6,0.0,1.2,16.5
1686040560,23.3,0.4,23.3,22.6,0.0,1.0,16.5
1686040680,23.3,0.4,23.3,22.6,0.0,1.1,16.5
1686040800,23.3,0.4,23.3,22.6,0.0,1.1,16.5
1686040920,23.3,0.4,23.3,22.6,0.0,1.1,16.5
1686041040,23.3,0.4,23.3,22.6,-0.0,1.1,16.5
1686041160,23.3,0.4,23.3,22.6,0.0,1.2,16.5
1686041280,23.3,0.5,23.3,22.6,0.0,1.2,16.5
1686041400,23.3,0.5,23.3,22.6,0.0,1.1,16.5
1686041520,23.3,0.5,23.3,22.6,0.0,1.2,16.5
1686041640,23.3,0.6,23.3,22.6,0.0,1.1,16.5
1686041760,23.3,0.6,23.3,22.6,0.0,1.1,16.5
1686041880,23.3,0.6,23.3,22.6,0.0,1.2,16.5
1686042000,23.3,0.6,23.3,22.6,0.0,1.2,16.5
1686042120,23.3,0.6,23.3,22.6,-0.0,1.1,16.5
1686042240,23.3,0.6,23.3,22.6,0.0,1.1,16.5
1686042360,23.3,0.6,23.3,22.6,-0.0,1.1,16.5
1686042480,23.3,0.6,23.3,22.6,0.0,1.2,16.5
1686042600,23.3,0.6,23.3,22.6,-0.0,1.1,16.5
1686042720,23.3,0.6,23.3,22.6,0.0,1.2,16.5
1686042840,23.3,0.6,23.3,22.6,0.0,1.1,16.5
1686042960,23.3,0.5,23.3,22.6,0.0,0.9,16.5
1686043080,23.3,0.5,23.3,22.6,0.0,0.9,16.5
1686043200,23.3,0.5,23.4,22.6,0.0,0.8,16.5
1686043320,23.3,0.5,23.3,22.6,-0.0,0.9,16.5
1686043440,23.3,0.5,23.3,22.6,-0.0,0.9,16.5
1686043560,23.3,0.5,23.3,22.6,0.0,1.1,16.5
1686043680,23.3,0.5,23.3,22.6,0.0,1.0,16.5
1686043800,23.3,0.5,23.3,22.6,0.0,0.8,16.5
1686043920,23.3,0.5,23.3,22.6,0.0,0.9,16.5
1686044040,23.3,0.5,23.3,22.6,-0.0,0.9,16.5
1686044160,23.3,0.5,23.4,22.6,0.0,0.8,16.5
1686044280,23.3,0.5,23.3,22.6,0.0,1.1,16.5
1686044400,23.3,0.5,23.3,22.6,0.0,1.3,16.5
1686044520,23.3,0.5,23.3,22.6,-0.0,0.7,16.5
1686044640,23.3,0.5,23.3,22.6,-0.0,0.8,16.5
1686044760,23.3,0.5,23.4,22.6,-0.0,0.7,16.5
1686044880,23.3,0.5,23.3,22.6,0.0,0.8,16.5
1686045000,23.3,0.5,23.3,22.6,-0.0,0.8,16.5
1686045120,23.3,0.5,23.3,22.6,0.0,0.9,16.5
1686045240,23.3,0.5,23.3,22.6,0.0,1.1,16.5
1686045360,23.3,0.5,23.3,22.6,0.0,1.1,16.5
1686045480,23.3,0.5,23.3,22.6,-0.0,0.7,16.4
1686045600,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686045720,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686045840,23.3,0.5,23.3,22.6,0.0,0.9,16.4
1686045960,23.3,0.5,23.3,22.6,0.0,1.3,16.4
1686046080,23.3,0.5,23.3,22.6,0.0,1.2,16.4
1686046200,23.3,0.5,23.3,22.6,0.0,1.0,16.4
1686046320,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686046440,23.3,0.5,23.3,22.6,0.0,0.8,16.4
1686046560,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686046680,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686046800,23.3,0.5,23.3,22.6,0.0,0.9,16.4
1686046920,23.3,0.5,23.3,22.6,0.0,1.1,16.4
1686047040,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686047160,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686047280,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686047400,23.3,0.4,23.3,22.6,0.0,0.8,16.4
1686047520,23.3,0.4,23.3,22.6,0.0,1.0,16.4
1686047640,23.3,0.5,23.3,22.6,0.0,1.1,16.4
1686047760,23.3,0.5,23.3,22.6,0.0,0.7,16.4
1686047880,23.3,0.5,23.3,22.6,-0.0,0.7,16.4
1686048000,23.3,0.5,23.3,22.6,0.0,0.7,16.3
1686048120,23.3,0.5,23.3,22.6,0.0,0.7,16.3
1686048240,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686048360,23.3,0.5,23.3,22.6,0.0,0.7,16.3
1686048480,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686048600,23.3,0.5,23.3,22.6,0.0,0.7,16.3
1686048720,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686048840,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686048960,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686049080,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686049200,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686049320,23.3,0.5,23.3,22.6,0.0,0.9,16.3
1686049440,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686049560,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686049680,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686049800,23.3,0.5,23.3,22.6,0.0,0.8,16.3
1686049920,23.3,0.6,23.3,22.6,0.0,0.9,16.3
1686050040,23.3,0.6,23.3,22.6,0.0,0.8,16.2
1686050160,23.3,0.6,23.3,22.6,0.0,0.9,16.2
1686050280,23.3,0.6,23.3,22.6,0.0,0.9,16.2
1686050400,23.3,0.7,23.3,22.6,0.0,0.9,16.2
1686050520,23.3,0.8,23.3,22.6,0.0,0.8,16.2
1686050640,23.3,0.8,23.3,22.6,0.0,0.9,16.2
1686050760,23.3,0.9,23.3,22.6,0.0,0.8,16.2
1686050880,23.3,1.1,23.3,22.6,0.0,1.0,16.2
1686051000,23.3,1.2,23.3,22.6,0.0,1.0,16.2
1686051120,23.3,1.0,23.3,22.6,-0.0,0.9,16.2
1686051240,23.3,0.9,23.3,22.6,0.0,0.8,16.2
1686051360,23.3,1.1,23.3,22.6,-0.0,0.8,16.2
1686051480,23.3,0.9,23.3,22.6,0.0,0.9,16.2
1686051600,23.3,0.9,23.3,22.6,0.0,0.9,16.2
1686051720,23.3,1.2,23.3,22.6,0.0,0.9,16.2
1686051840,23.3,1.0,23.3,22.6,0.0,0.9,16.2
1686051960,23.3,1.3,23.3,22.6,0.0,0.9,16.2
1686052080,23.3,1.3,23.3,22.6,0.0,0.9,16.1
1686052200,23.3,1.3,23.3,22.6,0.0,0.8,16.1
1686052320,23.3,1.3,23.3,22.6,0.0,0.9,16.1
1686052440,23.3,1.3,23.3,22.6,0.0,0.8,16.1
1686052560,23.3,1.4,23.3,22.6,0.0,0.8,16.1
1686052680,23.3,1.7,23.3,22.6,0.0,0.9,16.1
1686052800,23.3,1.9,23.3,22.6,0.0,0.8,16.1
1686052920,23.3,2.3,23.3,22.6,0.0,0.8,16.1
1686053040,23.3,2.7,23.3,22.6,0.0,0.8,16.0
1686053160,23.3,3.4,23.3,22.6,0.0,0.9,16.0
1686053280,23.3,4.4,23.3,22.6,0.0,0.8,16.0
1686053400,23.3,5.9,23.3,22.6,0.0,0.9,16.0
1686053520,23.3,8.1,23.3,22.6,0.0,0.8,16.0
1686053640,23.3,11.1,23.3,22.6,0.0,0.9,16.0
1686053760,23.3,14.7,23.3,22.6,0.0,0.8,16.0
1686053880,23.3,18.8,23.3,22.6,0.0,0.8,15.9
1686054000,23.3,22.8,23.3,22.6,0.0,0.8,15.9
1686054120,23.3,23.5,23.2,22.6,0.0,0.9,15.9
1686054240,23.3,23.6,23.3,22.6,0.0,0.8,15.9
1686054360,23.3,23.6,23.3,22.6,0.0,0.9,15.9
1686054480,23.3,23.6,23.3,22.6,-0.0,0.9,15.9
1686054600,23.3,23.6,23.3,22.6,0.0,0.9,15.9
1686054720,23.3,23.6,23.3,22.6,0.0,0.8,15.9
1686054840,23.3,25.3,23.3,22.6,0.0,0.8,15.8
1686054960,23.2,27.8,23.2,22.6,0.0,1.2,15.8
1686055080,23.2,28.2,23.2,22.6,0.0,1.3,15.8
1686055200,23.3,28.7,23.3,22.6,0.0,0.8,15.8
1686055320,23.3,29.0,23.3,22.6,0.0,0.7,15.8
1686055440,23.3,29.3,23.3,22.6,0.0,0.7,15.8
1686055560,23.3,29.6,23.3,22.6,0.0,0.7,15.8
1686055680,23.3,29.8,23.3,22.6,0.1,0.8,15.7
1686055800,23.3,30.0,23.3,22.6,0.1,0.9,15.7
1686055920,23.3,30.2,23.3,22.6,0.1,1.0,15.7
1686056040,23.2,30.4,23.2,22.6,0.1,1.3,15.7
1686056160,23.2,30.5,23.2,22.6,0.1,1.3,15.7
1686056280,23.3,30.7,23.3,22.6,0.1,0.8,15.7
1686056400,23.3,30.8,23.3,22.6,0.1,0.7,15.6
1686056520,23.3,31.0,23.3,22.6,0.2,0.7,15.6
1686056640,23.3,31.0,23.3,22.6,0.2,0.7,15.6
1686056760,23.3,31.1,23.3,22.6,0.2,0.7,15.6
1686056880,23.3,31.2,23.3,22.6,0.2,0.7,15.6
1686057000,23.3,31.3,23.3,22.6,0.2,0.7,15.6
1686057120,23.3,31.5,23.3,22.6,0.2,0.8,15.6
1686057240,23.3,31.5,23.3,22.6,0.2,0.9,15.6
1686057360,23.3,31.6,23.3,22.6,0.3,1.3,15.5
1686057480,23.3,31.7,23.3,22.6,0.3,0.8,15.5
1686057600,23.4,31.8,23.3,22.6,0.3,0.7,15.5
1686057720,23.4,23.8,23.4,22.6,0.4,0.7,15.5
1686057840,23.4,26.3,23.4,22.6,0.5,0.7,15.5
1686057960,23.4,26.4,23.4,22.6,0.5,0.7,15.5
1686058080,23.4,26.4,23.4,22.6,0.5,0.7,15.5
1686058200,23.4,26.4,23.4,22.6,0.5,0.8,15.5
1686058320,23.4,26.5,23.4,22.6,0.5,0.8,15.5
1686058440,23.4,26.5,23.4,22.6,0.5,0.8,15.5
1686058560,23.4,26.4,23.4,22.6,0.5,0.9,15.5
1686058680,23.4,26.4,23.4,22.6,0.6,0.8,15.5
1686058800,23.4,26.5,23.4,22.6,0.5,0.7,15.5
1686058920,23.4,26.5,23.4,22.6,0.6,0.8,15.5
1686059040,23.4,26.5,23.4,22.6,0.6,0.7,15.5
1686059160,23.5,26.5,23.5,22.6,0.7,0.8,15.5
1686059280,23.5,26.8,23.5,22.6,0.7,0.8,15.5
1686059400,23.5,26.9,23.5,22.6,0.8,0.7,15.4
1686059520,23.5,26.6,23.5,22.6,0.8,0.8,15.4
1686059640,23.5,26.7,23.5,22.6,0.8,0.8,15.4
1686059760,23.5,26.9,23.5,22.6,0.7,0.8,15.4
1686059880,23.5,26.8,23.5,22.6,0.7,0.8,15.4
1686060000,23.5,26.6,23.5,22.6,0.7,0.8,15.4
1686060120,23.5,26.7,23.5,22.6,0.6,0.8,15.4
1686060240,23.5,26.7,23.5,22.6,0.7,0.8,15.4
1686060360,23.5,26.8,23.5,22.6,0.7,0.9,15.4
1686060480,23.5,26.8,23.5,22.6,0.7,0.8,15.4
1686060600,23.5,26.6,23.5,22.6,0.7,0.8,15.4
1686060720,23.5,26.7,23.5,22.6,0.7,0.9,15.4
1686060840,23.5,27.0,23.5,22.6,0.8,0.8,15.4
1686060960,23.5,26.8,23.5,22.6,0.8,0.8,15.4
1686061080,23.5,27.1,23.5,22.6,0.8,0.8,15.4
1686061200,23.5,26.9,23.5,22.6,0.8,0.8,15.4
1686061320,23.5,26.9,23.5,22.6,0.8,0.7,15.4
1686061440,23.5,27.1,23.5,22.6,0.8,0.8,15.4
1686061560,23.5,27.1,23.5,22.6,0.8,0.8,15.4
1686061680,23.6,26.9,23.5,22.6,0.8,0.8,15.4
1686061800,23.6,27.0,23.6,22.6,0.8,0.8,15.4
1686061920,23.5,27.2,23.5,22.6,0.8,0.9,15.4
1686062040,23.6,26.9,23.6,22.6,0.9,0.7,15.4
1686062160,23.6,27.2,23.6,22.6,0.9,0.8,15.4
1686062280,23.6,27.1,23.6,22.6,0.9,0.8,15.5
1686062400,23.6,27.0,23.6,22.6,0.9,0.8,15.5
1686062520,23.6,26.9,23.6,22.6,0.9,0.8,15.5
1686062640,23.6,27.0,23.6,22.6,0.9,0.8,15.5
1686062760,23.6,27.2,23.6,22.6,0.9,0.8,15.5
1686062880,23.7,27.2,23.7,22.6,1.0,0.8,15.5
1686063000,23.7,27.5,23.7,22.6,1.0,0.7,15.5
1686063120,23.7,27.6,23.7,22.6,1.1,0.8,15.5
1686063240,23.7,27.5,23.7,22.6,1.2,0.8,15.5
1686063360,23.8,27.4,23.8,22.6,1.6,0.8,15.6
1686063480,23.9,39.6,23.9,22.6,1.7,0.8,15.6
1686063600,23.9,39.5,23.9,22.6,1.7,0.8,15.6
1686063720,24.0,39.4,24.0,22.6,2.0,1.0,15.6
1686063840,24.0,39.4,24.0,22.6,2.1,1.0,15.6
1686063960,24.0,38.9,24.0,22.6,2.2,1.1,15.6
1686064080,24.0,33.3,24.0,22.6,2.0,1.5,15.6
1686064200,24.0,39.7,24.0,22.6,2.2,1.3,15.7
1686064320,24.0,39.7,24.0,22.6,2.0,1.4,15.7
1686064440,24.0,39.2,24.0,22.6,1.9,1.4,15.7
1686064560,24.0,38.5,23.9,22.6,1.8,1.5,15.7
1686064680,24.0,38.5,23.9,22.6,1.7,1.4,15.7
1686064800,23.9,38.7,23.9,22.6,1.7,1.4,15.7
1686064920,23.9,39.2,23.9,22.6,1.6,1.5,15.8
1686065040,23.9,39.2,23.9,22.6,1.7,1.5,15.8
1686065160,23.9,38.7,23.9,22.6,1.7,1.5,15.8
1686065280,24.0,39.4,23.9,22.6,1.7,1.4,15.8
1686065400,23.9,39.4,23.9,22.6,1.7,1.6,15.8
1686065520,24.0,38.2,24.0,22.6,1.8,1.3,15.8
1686065640,24.0,38.9,24.0,22.6,1.9,1.4,15.9
1686065760,24.0,38.9,24.0,22.6,1.9,1.4,15.9
1686065880,24.0,38.9,24.0,22.6,1.8,1.5,15.9
1686066000,24.0,38.6,24.0,22.6,1.9,1.3,15.9
1686066120,24.0,38.6,24.0,22.6,1.9,1.4,15.9
1686066240,24.0,39.2,24.0,22.6,1.9,1.5,15.9
1686066360,24.0,38.3,24.0,22.6,1.9,1.4,15.9
1686066480,24.0,38.3,24.0,22.6,1.9,1.4,15.9
1686066600,24.1,39.0,24.0,22.6,1.9,1.4,16.0
1686066720,24.1,39.4,24.0,22.6,2.0,1.5,16.0
1686066840,24.1,39.4,24.1,22.6,2.1,1.4,16.0
1686066960,24.1,39.0,24.1,22.6,2.1,1.5,16.0
1686067080,24.1,39.0,24.1,22.6,2.1,1.6,16.0
1686067200,24.1,39.0,24.1,22.6,2.1,1.6,16.0
1686067320,24.1,39.4,24.1,22.6,2.1,1.7,16.0
1686067440,24.1,39.4,24.1,22.6,2.2,1.6,16.1
1686067560,24.1,39.4,24.1,22.6,2.2,1.6,16.1
1686067685,24.1,37.2,24.1,22.6,2.3,1.6,16.1
1686067800,24.2,37.2,24.2,22.6,2.5,1.7,16.1
1686067920,24.2,38.4,24.2,22.6,2.7,1.8,16.1
1686068040,24.2,38.5,24.2,22.6,2.8,2.1,16.1
1686068160,24.2,38.5,24.2,22.6,2.8,2.1,16.1
1686068280,24.3,38.5,24.2,22.6,2.9,1.9,16.1
1686068400,24.3,38.9,24.3,22.6,3.2,1.9,16.2
1686068520,24.3,38.9,24.3,22.6,3.1,2.0,16.2
1686068640,24.4,39.0,24.3,22.6,3.1,1.9,16.2
1686068760,24.4,38.9,24.4,22.6,3.3,1.9,16.2
1686068880,24.3,38.9,24.3,22.6,3.7,3.1,16.2
1686069000,24.4,38.9,24.3,22.6,3.8,3.0,16.2
1686069120,24.3,38.8,24.3,22.6,3.8,3.1,16.3
1686069240,24.4,38.8,24.3,22.6,3.9,3.1,16.3
1686069360,24.4,38.8,24.4,22.6,4.0,3.1,16.3
1686069480,24.4,39.4,24.4,22.6,4.0,3.1,16.3
1686069600,24.4,39.4,24.4,22.6,3.9,3.1,16.4
1686069720,24.3,38.8,24.3,22.6,3.7,3.1,16.4
1686069840,24.3,38.2,24.2,22.6,3.3,3.1,16.4
1686069960,24.2,38.2,24.2,22.6,3.3,3.1,16.4
1686070080,24.2,38.7,24.2,22.6,3.4,3.1,16.5
1686070200,24.2,38.2,24.2,22.6,3.2,3.1,16.5
1686070320,24.2,38.2,24.2,22.6,3.1,3.2,16.5
1686070440,24.1,38.2,24.1,22.6,3.1,3.3,16.5
1686070560,24.2,38.2,24.2,22.6,3.3,3.1,16.5
1686070680,24.2,38.7,24.2,22.6,3.4,3.1,16.5
1686070800,24.2,38.7,24.2,22.6,3.2,3.1,16.6
1686070920,24.2,38.7,24.1,22.6,3.1,3.2,16.6
1686071040,24.2,38.7,24.1,22.6,3.2,3.2,16.6
1686071160,24.2,38.2,24.2,22.6,3.3,3.1,16.6
1686071280,24.2,38.2,24.2,22.6,3.4,3.1,16.6
1686071400,24.2,38.7,24.2,22.6,3.5,3.1,16.6
1686071520,24.2,38.7,24.2,22.6,3.6,3.1,16.6
1686071640,24.2,38.7,24.2,22.6,3.5,3.1,16.6
1686071760,24.2,38.8,24.2,22.6,3.6,3.2,16.6
1686071880,24.3,38.7,24.3,22.6,3.7,3.1,16.7
1686072000,24.4,38.7,24.3,22.6,3.8,2.6,16.7
1686072120,24.4,38.2,24.4,22.6,3.7,2.5,16.7
1686072240,24.4,38.8,24.4,22.6,3.5,2.4,16.7
1686072360,24.5,38.8,24.4,22.6,3.6,2.4,16.7
1686072480,24.4,39.4,24.4,22.6,3.9,3.1,16.7
1686072600,24.5,39.0,24.5,22.6,4.3,3.1,16.7
1686072720,24.5,39.0,24.5,22.6,4.3,3.1,16.7
1686072840,24.5,39.1,24.5,22.6,4.3,3.1,16.7
1686072960,24.5,39.2,24.5,22.6,4.4,3.3,16.7
1686073080,24.5,39.2,24.5,22.6,4.6,3.6,16.7
1686073200,24.5,38.9,24.5,22.6,4.5,3.7,16.7
1686073320,24.5,38.6,24.4,22.6,4.2,3.6,16.7
1686073440,24.4,38.6,24.4,22.6,3.9,3.6,16.8
1686073560,24.3,38.7,24.3,22.6,3.6,3.9,16.8
1686073680,24.1,39.0,24.1,22.6,3.4,4.4,16.8
1686073800,24.0,39.0,24.0,22.6,3.1,4.4,16.8
1686073920,24.0,38.5,23.9,22.6,3.1,4.4,16.8
1686074040,23.9,38.5,23.9,22.6,3.0,4.3,16.8
1686074160,23.9,38.5,23.9,22.6,3.0,3.8,16.8
1686074280,23.9,38.5,23.9,22.6,3.0,3.7,16.8
1686074400,23.8,38.1,23.8,22.6,2.9,4.5,16.9
1686074520,24.0,38.1,24.0,22.6,2.9,2.5,16.9
1686074640,24.0,38.7,24.0,22.6,2.8,3.1,16.9
1686074760,24.0,37.8,23.9,22.6,2.8,3.3,16.9
1686074880,24.0,37.8,23.9,22.6,2.8,3.1,16.9
1686075000,24.0,38.7,23.9,22.6,3.0,3.3,16.9
1686075120,24.0,38.7,24.0,22.6,3.2,3.2,16.9
1686075240,24.2,38.7,24.2,22.6,3.4,2.6,16.8
1686075360,24.3,38.2,24.2,22.6,3.5,2.6,16.8
1686075480,24.3,39.3,24.2,22.6,3.7,3.1,16.8
1686075600,24.3,39.3,24.3,22.6,4.0,3.2,16.8
1686075720,24.4,39.4,24.4,22.6,4.1,3.1,16.8
1686075840,24.4,39.0,24.4,22.6,4.2,3.1,16.8
1686075960,24.5,39.0,24.5,22.6,4.3,2.4,16.8
1686076080,24.5,39.2,24.5,22.6,4.5,3.0,16.8
1686076200,24.5,39.2,24.5,22.6,4.5,3.6,16.8
1686076320,24.5,39.2,24.5,22.6,4.7,3.7,16.8
1686076440,24.5,35.2,24.5,22.6,4.7,3.7,16.8
1686076560,24.4,35.3,24.4,22.6,4.8,4.3,16.8
1686076680,24.4,36.0,24.4,22.6,4.7,4.3,16.8
1686076800,24.4,39.1,24.3,22.6,4.5,4.3,16.8
1686076920,24.4,38.7,24.3,22.6,4.4,4.3,16.8
1686077040,24.4,39.0,24.4,22.6,4.3,3.7,16.9
1686077160,24.4,39.0,24.4,22.6,4.2,3.6,16.9
1686077280,24.4,38.8,24.4,22.6,4.0,3.6,16.9
1686077400,24.3,38.7,24.2,22.6,3.9,4.1,16.9
1686077520,24.2,38.7,24.2,22.6,3.8,4.4,16.9
1686077640,24.2,39.1,24.2,22.6,3.9,4.4,16.9
1686077760,24.2,38.7,24.2,22.6,4.1,4.2,16.9
1686077880,24.4,38.7,24.4,22.6,4.0,3.0,16.9
1686078000,24.5,39.2,24.4,22.6,4.0,3.0,16.9
1686078120,24.5,38.9,24.5,22.6,4.1,3.0,17.0
1686078240,24.5,38.9,24.5,22.6,4.0,3.0,17.0
1686078360,24.5,38.4,24.5,22.6,4.0,3.1,17.0
1686078480,24.2,44.0,24.1,22.6,1.7,4.1,17.0
1686078600,24.5,38.9,24.4,22.6,4.3,3.6,17.0
1686078720,24.5,38.7,24.5,22.6,4.5,3.7,17.0
1686078840,24.5,38.8,24.5,22.6,4.5,3.5,17.0
1686078960,24.6,38.8,24.6,22.6,4.7,3.0,17.0
1686079080,24.8,36.8,24.7,22.6,5.1,2.9,17.0
1686079200,24.9,36.8,24.8,22.6,5.4,2.9,17.0
1686079320,24.9,37.4,24.8,22.6,5.2,2.9,17.0
1686079440,24.7,37.4,24.6,22.6,4.8,3.7,17.0
1686079560,24.7,35.5,24.7,22.6,4.7,3.7,17.0
1686079680,24.8,36.2,24.8,22.6,4.8,3.0,17.0
1686079800,24.7,36.2,24.7,22.6,4.9,3.6,17.1
1686079920,24.8,36.0,24.7,22.6,5.0,3.6,17.1
1686080040,24.8,36.8,24.8,22.6,5.1,3.0,17.1
1686080160,24.9,36.8,24.9,22.6,5.2,3.0,17.1
1686080280,24.8,36.8,24.8,22.6,4.9,3.3,17.1
1686080400,24.7,35.6,24.7,22.6,4.4,3.5,17.1
1686080520,24.7,35.6,24.7,22.6,4.2,3.0,17.2
1686080640,24.6,38.7,24.6,22.6,4.2,3.6,17.2
1686080760,24.6,38.7,24.5,22.6,4.1,3.7,17.2
1686080880,24.6,38.4,24.6,22.6,4.2,3.7,17.2
1686081000,24.7,38.8,24.6,22.6,4.5,3.6,17.2
1686081120,24.8,38.8,24.8,22.6,4.8,3.0,17.2
1686081240,24.8,36.3,24.8,22.6,4.9,3.0,17.2
1686081360,24.9,36.2,24.8,22.6,4.8,3.0,17.2
1686081480,24.9,36.2,24.8,22.6,4.8,3.1,17.3
1686081600,24.8,35.4,24.8,22.6,4.6,2.9,17.3
1686081720,24.8,35.4,24.8,22.6,4.7,3.8,17.3
1686081840,24.8,35.4,24.8,22.6,4.7,3.1,17.3
1686081960,24.7,35.3,24.7,22.6,4.5,3.6,17.3
1686082080,24.7,38.8,24.6,22.6,4.3,3.9,17.3
1686082200,24.6,38.7,24.6,22.6,4.2,3.5,17.3
1686082320,24.7,38.8,24.7,22.6,4.4,3.2,17.3
1686082440,24.8,38.8,24.7,22.6,4.5,3.4,17.4
1686082560,24.7,38.9,24.7,22.6,4.1,2.9,17.4
1686082680,24.6,39.0,24.6,22.6,4.0,3.6,17.4
1686082800,24.6,39.0,24.6,22.6,4.0,3.9,17.4
1686082920,24.5,38.9,24.5,22.6,4.0,4.1,17.4
1686083040,24.6,39.0,24.5,22.6,4.1,3.6,17.4
1686083160,24.6,39.0,24.6,22.6,4.3,3.5,17.4
1686083280,24.8,38.8,24.7,22.6,4.4,3.1,17.4
1686083400,24.8,38.8,24.7,22.6,4.3,3.1,17.4
1686083520,24.6,38.8,24.6,22.6,4.1,3.6,17.4
1686083640,24.6,38.6,24.6,22.6,4.1,3.6,17.4
1686083760,24.7,38.5,24.7,22.6,3.9,3.0,17.4
1686083880,24.5,38.5,24.5,22.6,3.8,3.7,17.4
1686084000,24.5,38.8,24.4,22.6,3.9,4.3,17.4
1686084120,24.5,38.9,24.4,22.6,4.2,4.3,17.4
1686084240,24.6,38.9,24.6,22.6,4.4,3.9,17.4
1686084360,24.7,39.3,24.7,22.6,4.4,3.0,17.4
1686084480,24.8,34.9,24.8,22.6,4.5,3.1,17.4
1686084600,24.9,36.4,24.9,22.6,5.3,3.0,17.4
1686084720,24.9,36.5,24.9,22.6,4.5,2.9,17.4
1686084840,24.8,36.4,24.8,22.6,4.0,3.0,17.4
1686084960,24.6,38.5,24.5,22.6,3.8,4.3,17.4
1686085080,24.5,38.9,24.5,22.6,4.0,4.3,17.4
1686085200,24.7,38.9,24.7,22.6,4.5,3.1,17.4
1686085320,24.7,38.8,24.7,22.6,4.2,3.1,17.4
1686085440,24.8,38.9,24.8,22.6,4.3,3.0,17.4
1686085560,24.7,38.9,24.7,22.6,3.8,3.0,17.4
1686085680,24.7,38.5,24.7,22.6,3.8,3.3,17.4
1686085800,24.6,38.9,24.5,22.6,4.1,4.2,17.4
1686085920,24.7,38.9,24.7,22.6,5.2,4.3,17.4
1686086040,25.3,39.1,25.3,22.6,8.1,3.9,17.4
1686086160,25.8,39.0,25.8,22.6,10.7,3.3,17.5
1686086280,25.0,39.0,24.9,22.6,3.9,2.9,17.4
1686086400,24.8,37.9,24.8,22.6,3.6,3.0,17.5
1686086520,24.8,38.5,24.8,22.6,3.9,3.0,17.5
1686086640,24.9,38.5,24.9,22.6,4.5,3.0,17.5
1686086760,24.9,36.5,24.8,22.6,5.3,4.2,17.5
1686086880,25.0,38.2,25.0,22.6,5.7,4.2,17.5
1686087000,25.1,38.2,25.1,22.6,6.1,3.6,17.5
1686087120,25.2,38.2,25.2,22.6,6.4,3.6,17.5
1686087240,25.6,38.7,25.6,22.6,8.1,3.0,17.6
1686087360,25.2,38.7,25.2,22.6,5.7,3.2,17.6
1686087480,25.2,37.8,25.2,22.6,5.4,2.9,17.6
1686087600,25.2,37.0,25.2,22.6,5.3,2.9,17.6
1686087720,25.2,37.0,25.2,22.6,5.2,3.0,17.6
1686087840,25.2,36.9,25.2,22.6,5.1,3.0,17.7
1686087960,25.1,36.5,25.0,22.6,4.9,3.5,17.7
1686088080,25.7,36.5,25.7,22.6,8.3,2.9,17.7
1686088200,25.2,36.2,25.2,22.6,5.3,3.2,17.7
1686088320,25.3,38.6,25.3,22.6,6.1,3.5,17.8
1686088440,25.3,37.7,25.3,22.6,5.8,3.0,17.8
1686088560,25.1,37.7,25.1,22.6,5.3,2.9,17.8
1686088680,25.2,37.2,25.1,22.6,5.2,3.6,17.8
1686088800,25.2,37.0,25.2,22.6,4.9,2.9,17.8
1686088920,25.1,37.0,25.1,22.6,4.2,2.9,17.8
1686089040,24.9,38.4,24.9,22.6,3.7,3.6,17.9
1686089160,24.8,38.4,24.7,22.6,3.5,3.9,17.9
1686089280,24.7,38.4,24.7,22.6,3.5,3.9,17.9
1686089400,24.7,38.9,24.7,22.6,4.1,4.2,17.9
1686089520,25.0,36.4,25.0,22.6,5.5,3.4,17.9
1686089640,25.2,38.2,25.2,22.6,5.8,3.0,17.9
1686089760,25.2,37.9,25.2,22.6,5.5,3.0,17.9
1686089880,25.2,37.9,25.2,22.6,5.0,2.9,17.9
1686090000,25.1,36.6,25.0,22.6,4.1,2.9,17.9
1686090120,24.8,38.6,24.8,22.6,3.7,4.2,17.9
1686090240,24.8,38.6,24.8,22.6,3.9,3.7,17.9
1686090360,24.8,38.6,24.8,22.6,4.0,3.7,18.0
1686090480,24.7,38.9,24.7,22.6,3.6,3.7,18.0
1686090600,24.8,38.9,24.7,22.6,3.4,3.0,18.0
1686090720,24.8,38.4,24.7,22.6,3.3,2.9,18.0
1686090840,24.8,38.4,24.7,22.6,3.4,3.0,18.0
1686090960,24.8,38.4,24.7,22.6,3.4,3.0,18.0
1686091080,24.6,37.9,24.6,22.6,3.0,3.0,18.0
1686091200,24.4,37.9,24.4,22.6,2.8,4.4,18.0
1686091320,24.4,37.9,24.3,22.6,2.9,4.3,18.0
1686091440,24.4,38.3,24.4,22.6,3.0,3.6,18.0
1686091560,24.4,38.3,24.4,22.6,3.0,3.6,18.0
1686091680,24.4,38.3,24.4,22.6,2.9,3.6,17.9
1686091800,24.5,38.5,24.5,22.6,2.9,3.0,17.9
1686091920,24.5,38.0,24.5,22.6,2.9,3.0,17.9
1686092040,24.3,38.0,24.3,22.6,2.7,4.2,17.9
1686092160,24.2,37.5,24.2,22.6,2.7,4.3,17.9
1686092280,24.2,37.9,24.2,22.6,2.7,4.4,17.9
1686092400,24.2,37.9,24.2,22.6,2.9,4.3,17.9
1686092520,24.4,38.3,24.3,22.6,3.1,3.1,17.8
1686092640,24.4,38.4,24.4,22.6,3.1,3.1,17.8
1686092760,24.4,38.4,24.3,22.6,3.1,3.6,17.8
1686092880,24.4,38.9,24.4,22.6,3.1,3.0,17.8
1686093000,24.3,38.8,24.2,22.6,3.3,4.3,17.8
1686093120,24.3,38.8,24.2,22.6,3.5,4.3,17.8
1686093240,24.3,38.7,24.3,22.6,3.3,3.7,17.8
1686093360,24.3,38.7,24.2,22.6,3.0,3.7,17.8
1686093480,24.2,38.7,24.2,22.6,2.8,3.5,17.7
1686093600,24.2,37.9,24.2,22.6,2.6,3.1,17.7
1686093720,24.2,37.9,24.2,22.6,2.6,3.4,17.7
1686093840,24.2,37.9,24.2,22.6,2.8,3.7,17.7
1686093960,24.2,37.9,24.1,22.6,2.8,3.7,17.7
1686094080,24.0,38.2,24.0,22.6,2.8,4.4,17.7
1686094200,24.0,38.2,24.0,22.6,2.8,4.4,17.7
1686094320,24.0,37.8,24.0,22.6,2.6,3.7,17.7
1686094440,24.0,37.4,24.0,22.6,2.4,3.7,17.7
1686094560,24.0,37.4,24.0,22.6,2.4,3.7,17.7
1686094680,24.0,36.8,23.9,22.6,2.3,3.4,17.6
1686094800,23.9,39.1,23.9,22.6,2.1,3.7,17.6
1686094920,23.9,38.4,23.9,22.6,2.0,3.2,17.6
1686095040,24.0,38.8,24.0,22.6,1.9,2.5,17.6
1686095160,23.9,38.8,23.9,22.6,1.9,3.2,17.6
1686095280,23.9,38.1,23.9,22.6,2.0,3.1,17.6
1686095400,23.9,38.4,23.8,22.6,1.9,3.2,17.5
1686095520,23.8,38.4,23.8,22.6,1.9,3.2,17.5
1686095640,23.9,38.7,23.8,22.6,1.8,3.1,17.5
1686095760,24.0,38.1,23.9,22.6,1.9,2.5,17.5
1686095880,24.0,38.1,24.0,22.6,2.1,2.5,17.5
1686096000,23.9,39.1,23.9,22.6,2.2,3.1,17.5
1686096120,24.0,36.4,23.9,22.6,2.3,3.1,17.5
1686096240,24.0,37.5,24.0,22.6,2.6,3.2,17.5
1686096360,24.0,38.2,24.0,22.6,2.6,3.2,17.4
1686096480,24.0,38.2,24.0,22.6,2.8,3.1,17.4
1686096600,24.1,38.2,24.1,22.6,2.8,2.5,17.4
1686096720,24.1,37.9,24.1,22.6,2.5,2.5,17.4
1686096840,24.1,37.9,24.0,22.6,2.1,2.5,17.4
1686096960,24.0,38.5,23.9,22.6,1.9,2.8,17.4
1686097080,23.9,38.3,23.9,22.6,1.9,3.0,17.4
1686097200,23.8,38.3,23.7,22.6,1.5,3.2,17.4
1686097320,23.9,38.6,23.9,22.6,1.4,2.0,17.4
1686097440,23.9,37.8,23.9,22.6,1.4,1.9,17.4
1686097560,24.0,37.8,23.9,22.6,1.6,1.9,17.3
1686097680,23.9,38.9,23.9,22.6,1.5,1.9,17.3
1686097800,23.9,38.9,23.9,22.6,1.5,2.0,17.3
1686097920,23.9,37.7,23.9,22.6,1.6,2.1,17.3
1686098040,24.0,38.4,23.9,22.6,1.6,2.0,17.3
1686098160,23.9,38.4,23.9,22.6,1.5,2.0,17.3
1686098280,23.9,38.6,23.9,22.6,1.4,2.0,17.3
1686098400,23.9,37.9,23.8,22.6,1.5,2.2,17.3
1686098520,23.9,37.9,23.9,22.6,1.4,1.9,17.3
1686098640,23.8,38.2,23.8,22.6,1.2,2.1,17.2
1686098760,23.8,37.7,23.8,22.6,1.2,1.9,17.2
1686098880,23.8,37.7,23.8,22.6,1.1,2.1,17.2
1686099000,23.8,37.6,23.8,22.6,1.2,1.9,17.2
1686099120,23.8,38.7,23.8,22.6,1.3,2.1,17.2
1686099240,23.8,38.7,23.8,22.6,1.2,1.9,17.2
1686099360,23.8,38.0,23.8,22.6,1.2,2.1,17.2
1686099480,23.8,37.9,23.8,22.6,1.1,2.0,17.2
1686099600,23.8,37.9,23.7,22.6,1.0,2.1,17.1
1686099720,23.7,26.7,23.7,22.6,1.0,1.9,17.1
1686099840,23.7,26.7,23.7,22.6,1.1,2.1,17.1
1686099960,23.7,27.0,23.7,22.6,1.0,2.2,17.1
1686100080,23.7,27.1,23.7,22.6,1.1,2.0,17.1
1686100200,23.7,27.0,23.7,22.6,1.1,1.9,17.0
1686100320,23.7,27.0,23.7,22.6,1.0,2.0,17.0
1686100440,23.6,26.9,23.6,22.6,0.8,2.0,17.0
1686100560,23.6,26.9,23.6,22.6,0.7,1.9,17.0
1686100680,23.6,26.6,23.6,22.6,0.8,1.9,17.0
1686100800,23.7,27.0,23.6,22.6,0.8,1.8,17.0
1686100920,23.7,26.9,23.7,22.6,0.8,1.7,17.0
1686101040,23.7,26.6,23.7,22.6,0.8,1.8,16.9
1686101160,23.7,26.8,23.6,22.6,0.7,1.6,16.9
1686101280,23.6,26.7,23.6,22.6,0.7,1.9,16.9
1686101400,23.6,26.7,23.6,22.6,0.7,1.7,16.9
1686101520,23.6,26.6,23.6,22.6,0.7,1.8,16.9
1686101640,23.6,26.6,23.6,22.6,0.7,1.7,16.9
1686101760,23.6,26.6,23.6,22.6,0.6,1.9,16.9
1686101880,23.6,26.5,23.6,22.6,0.6,1.7,16.9
1686102000,23.6,26.6,23.6,22.6,0.6,1.7,16.8
1686102120,23.5,26.5,23.5,22.6,0.6,1.9,16.8
1686102240,23.6,26.6,23.6,22.6,0.6,1.7,16.8
1686102360,23.6,26.6,23.5,22.6,0.6,1.7,16.8
1686102480,23.6,26.4,23.5,22.6,0.6,1.7,16.8
1686102600,23.6,26.5,23.5,22.6,0.6,1.7,16.8
1686102720,23.6,26.5,23.5,22.6,0.6,1.7,16.8
1686102840,23.6,26.6,23.6,22.6,0.6,1.4,16.8
1686102960,23.6,26.6,23.6,22.6,0.6,1.4,16.8
1686103080,23.6,26.5,23.5,22.6,0.6,1.6,16.7
1686103200,23.6,26.5,23.6,22.6,0.6,1.4,16.7
1686103320,23.6,26.3,23.6,22.6,0.6,1.5,16.7
1686103440,23.6,26.4,23.6,22.6,0.6,1.4,16.7
1686103560,23.6,26.5,23.6,22.6,0.5,1.4,16.7
1686103680,23.6,26.5,23.6,22.6,0.5,1.4,16.7
1686103800,23.6,26.5,23.6,22.6,0.5,1.4,16.7
1686103920,23.5,26.3,23.5,22.6,0.5,1.5,16.7
1686104040,23.5,26.4,23.5,22.6,0.5,1.6,16.7
1686104160,23.5,26.4,23.5,22.6,0.4,1.4,16.7
1686104280,23.5,26.2,23.5,22.6,0.4,1.4,16.6
1686104400,23.5,26.2,23.5,22.6,0.4,1.5,16.6
1686104520,23.5,26.2,23.5,22.6,0.4,1.5,16.6
1686104640,23.5,26.1,23.5,22.6,0.4,1.4,16.6
1686104760,23.5,26.1,23.5,22.6,0.3,1.6,16.6
1686104880,23.5,26.1,23.5,22.6,0.3,1.4,16.6
1686105000,23.5,30.8,23.5,22.6,0.2,1.5,16.6
1686105120,23.4,30.7,23.4,22.6,0.2,1.5,16.5
1686105240,23.4,30.6,23.4,22.6,0.2,1.5,16.5
1686105360,23.4,30.5,23.4,22.6,0.2,1.4,16.5
1686105480,23.4,30.4,23.4,22.6,0.2,1.6,16.5
1686105600,23.4,30.2,23.4,22.6,0.1,1.5,16.5
1686105720,23.4,30.1,23.4,22.6,0.1,1.5,16.5
1686105840,23.4,29.8,23.4,22.6,0.1,1.4,16.5
1686105960,23.4,29.7,23.4,22.6,0.1,1.4,16.5
1686106080,23.4,29.5,23.3,22.6,0.1,1.6,16.4
1686106200,23.4,29.2,23.3,22.6,0.1,1.5,16.4
1686106320,23.3,29.0,23.3,22.6,0.0,1.5,16.4
1686106440,23.3,28.6,23.3,22.6,0.0,1.5,16.4
1686106560,23.4,28.2,23.4,22.6,0.0,1.3,16.4
1686106680,23.4,27.8,23.4,22.6,0.0,1.3,16.4
1686106800,23.4,27.2,23.3,22.6,0.0,1.3,16.3
1686106920,23.4,26.0,23.3,22.6,0.0,1.3,16.3
1686107040,23.4,23.8,23.4,22.6,0.0,1.1,16.3
1686107160,23.4,23.7,23.4,22.6,0.0,1.2,16.3
1686107280,23.4,23.7,23.4,22.6,0.0,1.2,16.3
1686107400,23.4,23.7,23.4,22.6,0.0,1.2,16.3
1686107520,23.3,23.6,23.3,22.6,0.0,1.3,16.2
1686107640,23.3,23.6,23.3,22.6,0.0,1.3,16.2
1686107760,23.3,23.6,23.3,22.6,-0.0,1.3,16.2
1686107880,23.3,23.6,23.3,22.6,-0.0,1.3,16.2
1686108000,23.3,18.4,23.3,22.6,0.0,1.3,16.2
1686108120,23.3,15.4,23.3,22.6,0.0,1.3,16.2
1686108240,23.3,12.2,23.3,22.6,0.0,1.3,16.2
1686108360,23.3,9.0,23.3,22.6,0.0,1.3,16.1
1686108480,23.3,6.5,23.3,22.6,0.0,1.2,16.1
1686108600,23.3,4.7,23.3,22.6,0.0,1.2,16.1
1686108720,23.3,3.3,23.3,22.6,0.0,1.2,16.1
1686108840,23.3,2.3,23.3,22.6,0.0,1.3,16.1
1686108960,23.3,1.7,23.3,22.6,0.0,1.2,16.1
1686109080,23.3,1.3,23.3,22.6,0.0,1.2,16.1
1686109200,23.3,1.0,23.3,22.6,0.0,1.0,16.1
1686109320,23.3,0.8,23.3,22.6,0.0,1.2,16.1
1686109440,23.3,0.6,23.3,22.6,0.0,1.2,16.0
1686109560,23.3,0.5,23.3,22.6,0.0,1.1,16.0
1686109680,23.3,0.4,23.3,22.6,0.0,1.0,16.0
1686109800,23.3,0.4,23.3,22.6,0.0,1.2,16.0
1686109920,23.3,0.4,23.3,22.6,0.0,1.2,16.0
1686110040,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686110160,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686110280,23.3,0.3,23.3,22.6,0.0,1.0,16.0
1686110400,23.3,0.3,23.3,22.6,0.0,1.0,16.0
1686110520,23.3,0.3,23.4,22.6,0.0,0.8,16.0
1686110640,23.3,0.3,23.3,22.6,0.0,1.0,16.0
1686110760,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686110880,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111000,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686111120,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111240,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111360,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111480,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111600,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686111720,23.3,0.3,23.3,22.6,0.0,0.9,16.0
1686111840,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686111960,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686112080,23.3,0.3,23.3,22.6,0.0,0.8,16.0
1686112200,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686112320,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686112440,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686112560,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686112680,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686112800,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686112920,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686113040,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686113160,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686113280,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686113400,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686113520,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686113640,23.3,0.3,23.3,22.6,0.0,1.0,15.9
1686113760,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686113880,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686114000,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686114120,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686114240,23.3,0.3,23.3,22.6,0.0,0.7,15.9
1686114360,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686114480,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686114600,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686114720,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686114840,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686114960,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686115080,23.2,0.3,23.3,22.6,0.0,0.9,15.9
1686115200,23.2,0.3,23.3,22.6,0.0,0.9,15.9
1686115320,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686115440,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686115560,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686115680,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686115800,23.2,0.3,23.2,22.6,0.0,1.0,15.9
1686115920,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116040,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116160,23.3,0.3,23.3,22.6,0.0,0.9,15.9
1686116280,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116400,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116520,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116640,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116760,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686116880,23.2,0.3,23.2,22.6,0.0,0.9,15.9
1686117000,23.3,0.3,23.3,22.6,0.0,0.8,15.9
1686117120,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686117240,23.3,0.3,23.3,22.6,0.0,0.8,15.8
1686117360,23.2,0.3,23.3,22.6,0.0,0.9,15.8
1686117480,23.2,0.3,23.3,22.6,0.0,0.9,15.8
1686117600,23.2,0.3,23.3,22.6,0.0,0.8,15.8
1686117720,23.2,0.3,23.3,22.6,0.0,0.8,15.8
1686117840,23.2,0.3,23.3,22.6,0.0,0.7,15.8
1686117960,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686118080,23.2,0.3,23.2,22.6,0.0,1.0,15.8
1686118200,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686118320,23.2,0.3,23.2,22.6,0.0,0.8,15.8
1686118440,23.2,0.3,23.2,22.6,0.0,0.8,15.8
1686118560,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686118680,23.2,0.3,23.2,22.6,0.0,0.8,15.8
1686118800,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686118920,23.2,0.3,23.2,22.6,0.0,0.8,15.8
1686119040,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686119160,23.2,0.3,23.2,22.6,0.0,0.9,15.8
1686119280,23.2,0.3,23.2,22.6,0.0,0.8,15.7
1686119400,23.2,0.3,23.2,22.6,0.0,0.8,15.7
1686119520,23.2,0.3,23.2,22.6,0.0,0.9,15.7
1686119640,23.2,0.3,23.2,22.6,0.0,0.9,15.7
1686119760,23.2,0.3,23.2,22.6,0.0,0.9,15.7
1686119880,23.2,0.3,23.2,22.6,0.0,0.9,15.7
1686120000,23.2,0.3,23.2,22.6,0.0,0.8,15.7
1686120120,23.2,0.3,23.2,22.6,0.0,0.8,15.7
1686120240,23.2,0.3,23.2,22.6,0.0,0.9,15.6
1686120360,23.2,0.3,23.2,22.6,0.0,0.9,15.6
1686120480,23.2,0.3,23.2,22.6,0.0,0.9,15.6
1686120600,23.2,0.3,23.2,22.6,0.0,0.8,15.6
1686120720,23.2,0.4,23.2,22.6,0.0,0.8,15.6
1686120840,23.2,0.4,23.2,22.6,0.0,0.9,15.6
1686120960,23.2,0.4,23.2,22.6,0.0,0.9,15.6
1686121080,23.2,0.4,23.2,22.6,0.0,0.8,15.6
1686121200,23.2,0.4,23.2,22.6,0.0,0.8,15.6
1686121320,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1686121440,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1686121560,23.2,0.4,23.2,22.6,0.0,0.8,15.5
1686121680,23.2,0.4,23.2,22.6,0.0,0.9,15.5
1686121800,23.2,0.4,23.2,22.6,0.0,0.9,15.5
1686121920,23.2,0.4,23.2,22.6,0.0,0.9,15.5
1686122040,23.2,0.5,23.2,22.6,0.0,0.9,15.5
1686122160,23.2,0.5,23.2,22.6,0.0,0.9,15.5
1686122280,23.2,0.4,23.2,22.6,0.0,0.8,15.4
1686122400,23.2,0.4,23.2,22.6,0.0,0.9,15.4
1686122520,23.2,0.4,23.2,22.6,0.0,0.9,15.4
1686122640,23.2,0.4,23.2,22.6,0.0,0.9,15.4
1686122760,23.2,0.4,23.2,22.6,0.0,0.9,15.4
1686122880,23.2,0.4,23.2,22.6,0.0,0.9,15.4
1686123000,23.2,0.4,23.2,22.6,0.0,0.8,15.4
1686123120,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686123240,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686123360,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686123480,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686123600,23.2,0.4,23.3,22.6,0.0,0.6,15.4
