Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686123720,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686123840,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686123960,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686124080,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686124200,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686124320,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686124440,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686124560,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686124680,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686124800,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686124920,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686125040,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686125160,23.2,0.3,23.3,22.6,0.0,0.6,15.4
1686125280,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686125400,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686125520,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686125640,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686125760,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686125880,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126000,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126120,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686126240,23.2,0.4,23.3,22.6,0.0,0.6,15.4
1686126360,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126480,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126600,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126720,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126840,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686126960,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127080,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127200,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127320,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127440,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127560,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127680,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127800,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686127920,23.2,0.4,23.2,22.6,0.0,0.6,15.4
1686128040,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128160,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128280,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128400,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128520,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128640,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128760,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686128880,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129000,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129120,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129240,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129360,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129480,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129600,23.2,0.5,23.2,22.6,0.0,0.6,15.4
1686129720,23.2,0.6,23.2,22.6,0.0,0.6,15.3
1686129840,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686129960,23.2,0.6,23.2,22.6,0.0,0.6,15.3
1686130080,23.2,0.6,23.2,22.6,0.0,0.6,15.3
1686130200,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130320,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130440,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130560,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130680,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130800,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686130920,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131040,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131160,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131280,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131400,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131520,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131640,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131760,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686131880,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686132000,23.2,0.5,23.2,22.6,0.0,0.6,15.3
1686132120,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132240,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132360,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132480,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132600,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132720,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132840,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686132960,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686133080,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686133200,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686133320,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686133440,23.2,0.4,23.2,22.6,0.0,0.6,15.2
1686133560,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686133680,23.2,0.4,23.2,22.6,0.0,0.6,15.2
1686133800,23.2,0.4,23.2,22.6,0.0,0.6,15.2
1686133920,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134040,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134160,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134280,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134400,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134520,23.2,0.6,23.2,22.6,0.0,0.6,15.2
1686134640,23.2,0.6,23.2,22.6,0.0,0.6,15.2
1686134760,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686134880,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686135000,23.2,0.6,23.2,22.6,0.0,0.6,15.2
1686135120,23.2,0.6,23.2,22.6,0.0,0.6,15.2
1686135240,23.2,0.7,23.2,22.6,0.0,0.6,15.2
1686135360,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686135480,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686135600,23.2,0.5,23.2,22.6,0.0,0.6,15.2
1686135720,23.2,0.7,23.2,22.6,0.0,0.6,15.2
1686135840,23.2,0.6,23.2,22.6,0.0,0.6,15.2
1686135960,23.2,0.7,23.2,22.6,0.0,0.6,15.1
1686136080,23.2,0.9,23.2,22.6,0.0,0.6,15.1
1686136200,23.2,0.7,23.2,22.6,0.0,0.6,15.1
1686136320,23.2,0.8,23.2,22.6,0.0,0.6,15.1
1686136440,23.2,1.0,23.2,22.6,0.0,0.6,15.1
1686136560,23.2,0.6,23.2,22.6,0.0,0.6,15.1
1686136680,23.2,0.5,23.2,22.6,0.0,0.6,15.1
1686136800,23.2,0.9,23.2,22.6,0.0,0.6,15.1
1686136920,23.2,0.6,23.2,22.6,0.0,0.6,15.1
1686137040,23.2,0.5,23.2,22.6,0.0,0.6,15.1
1686137160,23.2,1.0,23.2,22.6,0.0,0.6,15.1
1686137280,23.2,1.0,23.2,22.6,0.0,0.6,15.0
1686137400,23.2,1.0,23.2,22.6,0.0,0.6,15.0
1686137520,23.2,0.8,23.2,22.6,0.0,0.6,15.0
1686137640,23.2,0.9,23.2,22.6,0.0,0.6,15.0
1686137760,23.2,0.9,23.2,22.6,0.0,0.6,15.0
1686137880,23.2,1.1,23.2,22.6,0.0,0.6,15.0
1686138000,23.2,0.8,23.2,22.6,0.0,0.6,15.0
1686138120,23.2,1.1,23.2,22.6,0.0,0.6,14.9
1686138240,23.2,1.1,23.2,22.6,0.0,0.6,14.9
1686138360,23.2,1.1,23.2,22.6,0.0,0.6,14.9
1686138480,23.2,0.9,23.2,22.6,0.0,0.6,14.9
1686138600,23.2,1.0,23.2,22.6,0.0,0.6,14.9
1686138720,23.2,1.1,23.2,22.6,0.0,0.6,14.9
1686138840,23.2,0.9,23.2,22.6,0.0,0.6,14.9
1686138960,23.2,0.9,23.2,22.6,0.0,0.6,14.9
1686139080,23.2,0.9,23.2,22.6,0.0,0.6,14.9
1686139200,23.2,1.1,23.2,22.6,0.0,0.6,14.9
1686139320,23.2,1.4,23.2,22.6,0.0,0.6,14.9
1686139440,23.2,1.8,23.2,22.6,0.0,0.6,14.9
1686139560,23.2,2.2,23.2,22.6,0.0,0.6,14.9
1686139680,23.2,3.0,23.2,22.6,0.0,0.6,14.9
1686139800,23.2,4.3,23.2,22.6,0.0,0.6,14.9
1686139920,23.2,6.1,23.2,22.6,0.0,0.6,14.9
1686140040,23.2,8.6,23.2,22.6,0.0,0.6,14.9
1686140160,23.2,12.0,23.2,22.6,0.0,0.6,14.9
1686140280,23.2,15.2,23.2,22.6,0.0,0.6,14.9
1686140400,23.2,19.0,23.2,22.6,0.0,0.6,14.9
1686140520,23.2,22.8,23.2,22.6,0.0,0.6,14.9
1686140640,23.2,25.2,23.2,22.6,0.0,0.6,14.9
1686140760,23.2,23.5,23.2,22.6,0.0,0.6,14.8
1686140880,23.2,23.5,23.2,22.6,0.0,0.6,14.8
1686141000,23.2,23.5,23.2,22.6,-0.0,0.6,14.8
1686141120,23.2,23.5,23.2,22.6,-0.0,0.6,14.8
1686141240,23.2,23.5,23.2,22.6,-0.0,0.6,14.8
1686141360,23.2,23.5,23.2,22.6,0.0,0.6,14.8
1686141480,23.2,23.5,23.2,22.6,0.0,0.6,14.8
1686141600,23.2,23.5,23.2,22.6,0.0,0.6,14.8
1686141720,23.2,24.2,23.2,22.6,0.0,0.6,14.8
1686141840,23.2,26.2,23.2,22.6,0.0,0.6,14.8
1686141960,23.2,27.4,23.2,22.6,0.0,0.6,14.8
1686142080,23.2,28.0,23.2,22.6,0.0,0.6,14.8
1686142200,23.2,28.3,23.2,22.6,0.0,0.6,14.8
1686142320,23.2,28.5,23.2,22.6,0.0,0.6,14.8
1686142440,23.2,28.5,23.2,22.6,0.0,0.6,14.8
1686142560,23.2,28.6,23.2,22.6,0.0,0.6,14.8
1686142680,23.2,28.8,23.2,22.6,0.0,0.6,14.8
1686142800,23.2,29.1,23.2,22.6,0.0,0.6,14.8
1686142920,23.2,29.3,23.2,22.6,0.1,0.6,14.9
1686143040,23.2,29.3,23.2,22.6,0.1,0.6,14.9
1686143160,23.2,29.5,23.2,22.6,0.1,0.6,14.9
1686143280,23.2,29.6,23.2,22.6,0.1,0.6,14.9
1686143400,23.2,29.8,23.2,22.6,0.1,0.6,14.9
1686143520,23.2,29.9,23.2,22.6,0.1,0.6,14.9
1686143640,23.2,29.9,23.2,22.6,0.1,0.6,14.9
1686143760,23.2,29.8,23.2,22.6,0.1,0.6,14.9
1686143880,23.2,29.8,23.2,22.6,0.1,0.6,14.9
1686144000,23.2,29.8,23.2,22.6,0.1,0.6,14.9
1686144120,23.2,30.0,23.2,22.6,0.1,0.6,14.9
1686144240,23.2,30.1,23.2,22.6,0.1,0.6,14.9
1686144360,23.2,30.3,23.2,22.6,0.1,0.6,14.9
1686144480,23.2,30.7,23.2,22.6,0.2,0.6,14.9
1686144600,23.2,31.4,23.2,22.6,0.3,0.6,14.9
1686144720,23.3,26.1,23.3,22.6,0.5,0.6,14.9
1686144840,23.3,26.2,23.3,22.6,0.5,0.6,14.9
1686144960,23.3,26.2,23.3,22.6,0.5,0.6,14.9
1686145080,23.3,26.2,23.3,22.6,0.3,0.6,14.9
1686145200,23.3,31.0,23.2,22.6,0.3,0.6,14.9
1686145320,23.3,31.1,23.3,22.6,0.3,0.6,14.9
1686145440,23.3,31.1,23.2,22.6,0.3,0.6,14.9
1686145560,23.3,31.2,23.3,22.6,0.3,0.6,14.9
1686145680,23.3,26.0,23.3,22.6,0.5,0.6,14.9
1686145800,23.3,26.1,23.3,22.6,0.6,0.6,14.9
1686145920,23.4,26.2,23.3,22.6,0.6,0.6,14.9
1686146040,23.4,26.1,23.4,22.6,0.6,0.6,14.9
1686146160,23.4,26.3,23.4,22.6,0.6,0.6,14.9
1686146280,23.4,26.2,23.4,22.6,0.6,0.6,14.9
1686146400,23.4,26.2,23.4,22.6,0.6,0.6,14.9
1686146520,23.4,26.2,23.4,22.6,0.7,0.6,14.9
1686146640,23.4,26.4,23.4,22.6,0.7,0.6,14.9
1686146760,23.5,26.4,23.5,22.6,0.9,0.6,14.9
1686146880,23.5,26.9,23.5,22.6,0.9,0.6,14.9
1686147000,23.5,26.8,23.5,22.6,0.8,0.6,14.9
1686147120,23.5,26.8,23.5,22.6,0.6,0.6,14.9
1686147240,23.4,26.6,23.4,22.6,0.5,0.6,14.9
1686147360,23.4,26.2,23.4,22.6,0.5,0.6,14.9
1686147480,23.4,26.1,23.4,22.6,0.5,0.6,15.0
1686147600,23.4,26.2,23.4,22.6,0.6,0.6,15.0
1686147720,23.5,26.7,23.5,22.6,1.0,0.6,15.0
1686147840,23.6,26.7,23.6,22.6,1.3,0.6,15.0
1686147960,23.7,27.4,23.6,22.6,1.3,0.6,15.0
1686148080,23.7,27.3,23.7,22.6,1.2,0.6,15.0
1686148200,23.6,27.3,23.6,22.6,0.9,0.6,15.0
1686148320,23.6,26.8,23.6,22.6,0.6,0.6,15.0
1686148440,23.6,26.6,23.6,22.6,0.6,0.6,15.0
1686148560,23.6,26.6,23.6,22.6,0.7,0.6,15.0
1686148680,23.6,26.7,23.6,22.6,1.0,0.6,15.0
1686148800,23.7,27.2,23.7,22.6,1.2,0.6,15.0
1686148920,23.8,27.2,23.7,22.6,1.3,0.6,15.0
1686149040,23.8,27.4,23.8,22.6,1.4,0.6,15.1
1686149160,23.8,27.5,23.8,22.6,1.4,0.8,15.1
1686149280,23.8,38.6,23.8,22.6,1.4,0.7,15.1
1686149400,23.8,38.6,23.8,22.6,1.4,0.8,15.1
1686149520,23.9,38.0,23.8,22.6,1.4,0.7,15.1
1686149640,23.9,39.0,23.8,22.6,1.5,0.8,15.1
1686149760,23.9,39.0,23.9,22.6,1.5,0.8,15.1
1686149880,23.9,37.7,23.9,22.6,1.4,0.8,15.1
1686150000,23.9,38.1,23.9,22.6,1.5,0.9,15.1
1686150120,23.9,38.1,23.9,22.6,1.6,1.0,15.1
1686150240,23.9,37.5,23.9,22.6,1.5,1.0,15.2
1686150360,23.9,38.3,23.9,22.6,1.6,1.0,15.2
1686150480,24.0,38.3,23.9,22.6,1.8,1.1,15.2
1686150600,24.0,38.5,24.0,22.6,2.0,1.0,15.2
1686150720,24.0,38.2,24.0,22.6,2.0,1.0,15.2
1686150840,24.0,38.2,24.0,22.6,1.9,1.1,15.2
1686150960,24.0,38.5,24.0,22.6,1.6,1.0,15.2
1686151080,24.0,38.7,24.0,22.6,1.6,1.1,15.3
1686151200,24.0,38.7,24.0,22.6,1.6,1.1,15.3
1686151320,24.0,38.6,24.0,22.6,2.1,1.2,15.3
1686151440,24.1,36.5,24.1,22.6,2.2,1.3,15.3
1686151560,24.1,36.5,24.1,22.6,2.2,1.3,15.4
1686151680,24.1,36.2,24.1,22.6,2.3,1.3,15.4
1686151800,24.1,36.9,24.1,22.6,2.3,1.3,15.4
1686151920,24.1,36.9,24.1,22.6,2.4,1.4,15.4
1686152040,24.1,37.2,24.1,22.6,2.4,1.6,15.4
1686152160,24.1,37.2,24.1,22.6,2.5,1.6,15.4
1686152280,24.2,37.2,24.1,22.6,2.6,1.6,15.4
1686152400,24.2,37.5,24.2,22.6,2.6,1.6,15.5
1686152520,24.2,37.9,24.2,22.6,2.7,1.6,15.5
1686152640,24.2,37.9,24.2,22.6,2.8,1.7,15.5
1686152760,24.2,38.8,24.2,22.6,3.0,1.9,15.5
1686152880,24.2,37.8,24.2,22.6,2.9,1.9,15.5
1686153000,24.2,37.8,24.2,22.6,2.9,1.9,15.6
1686153120,24.3,38.2,24.2,22.6,2.9,1.9,15.6
1686153240,24.3,38.2,24.2,22.6,2.9,1.9,15.6
1686153360,24.3,38.2,24.3,22.6,3.0,1.9,15.6
1686153480,24.3,38.3,24.3,22.6,3.0,1.9,15.6
1686153600,24.3,38.3,24.3,22.6,3.0,1.9,15.7
1686153720,24.3,38.8,24.3,22.6,3.1,1.9,15.7
1686153840,24.4,38.8,24.3,22.6,3.1,1.9,15.7
1686153960,24.4,38.8,24.4,22.6,3.2,1.9,15.7
1686154080,24.4,38.8,24.4,22.6,3.3,2.1,15.8
1686154200,24.3,38.6,24.2,22.6,3.4,3.1,15.8
1686154320,24.2,38.6,24.2,22.6,3.4,3.2,15.8
1686154440,24.2,38.6,24.2,22.6,3.4,3.1,15.8
1686154560,24.2,39.0,24.2,22.6,3.5,3.1,15.9
1686154680,24.2,39.0,24.2,22.6,3.6,3.1,15.9
1686154800,24.3,38.6,24.2,22.6,3.8,3.1,15.9
1686154920,24.3,38.7,24.3,22.6,4.2,3.1,15.9
1686155040,24.3,38.7,24.3,22.6,4.0,3.1,15.9
1686155160,24.4,38.7,24.3,22.6,4.1,3.1,16.0
1686155280,24.4,38.2,24.4,22.6,4.1,3.1,16.0
1686155400,24.4,38.3,24.4,22.6,4.1,3.1,16.0
1686155520,24.4,38.3,24.4,22.6,4.1,3.1,16.0
1686155640,24.4,38.7,24.4,22.6,4.0,3.1,16.1
1686155760,24.4,38.7,24.4,22.6,4.1,3.1,16.1
1686155880,24.5,38.8,24.4,22.6,4.3,3.1,16.1
1686156000,24.5,39.0,24.5,22.6,4.4,3.1,16.2
1686156120,24.5,39.0,24.5,22.6,4.3,3.1,16.2
1686156240,24.5,38.6,24.5,22.6,4.3,3.2,16.2
1686156360,24.5,38.5,24.5,22.6,4.2,3.1,16.2
1686156480,24.5,38.4,24.5,22.6,4.1,3.1,16.2
1686156600,24.5,38.8,24.5,22.6,4.0,2.4,16.3
1686156720,24.5,38.4,24.5,22.6,4.1,3.0,16.3
1686156840,24.5,38.4,24.5,22.6,4.5,3.6,16.3
1686156960,24.5,38.7,24.4,22.6,4.5,3.7,16.4
1686157080,24.4,38.6,24.4,22.6,4.4,3.7,16.4
1686157200,24.4,38.6,24.4,22.6,4.4,3.6,16.4
1686157320,24.5,39.0,24.5,22.6,4.8,3.7,16.4
1686157440,24.4,35.1,24.4,22.6,4.7,4.3,16.4
1686157560,24.4,35.0,24.3,22.6,4.6,4.3,16.5
1686157680,24.4,35.2,24.4,22.6,4.7,3.7,16.5
1686157800,24.6,35.2,24.6,22.6,5.3,3.6,16.5
1686157920,24.6,36.7,24.6,22.6,4.9,3.6,16.5
1686158040,24.6,36.6,24.5,22.6,4.8,3.6,16.5
1686158160,24.5,36.1,24.5,22.6,4.7,3.7,16.5
1686158280,24.5,35.1,24.4,22.6,4.7,4.3,16.6
1686158400,25.0,35.0,24.9,22.6,7.6,3.7,16.6
1686158520,24.7,36.9,24.6,22.6,5.3,3.7,16.6
1686158640,24.7,37.2,24.7,22.6,5.3,3.6,16.7
1686158760,24.9,37.2,24.8,22.6,5.5,3.0,16.7
1686158880,24.8,37.3,24.8,22.6,5.2,3.0,16.7
1686159000,25.0,38.8,25.0,22.6,6.0,3.1,16.7
1686159120,24.9,38.8,24.9,22.6,5.3,2.9,16.8
1686159240,24.9,36.5,24.9,22.6,5.4,2.9,16.8
1686159360,25.1,38.1,25.1,22.6,6.1,2.9,16.8
1686159480,25.1,38.1,25.1,22.6,6.2,3.0,16.8
1686159600,25.4,37.2,25.4,22.6,8.2,3.0,16.9
1686159720,25.3,38.2,25.2,22.6,7.0,3.0,16.9
1686159840,25.1,38.2,25.1,22.6,5.9,3.3,16.9
1686159960,25.1,37.6,25.0,22.6,5.3,2.9,17.0
1686160080,25.1,36.6,25.0,22.6,5.6,3.0,17.0
1686160200,25.0,36.6,25.0,22.6,5.1,3.0,17.0
1686160320,25.0,35.9,24.9,22.6,4.9,3.0,17.1
1686160440,25.0,37.6,25.0,22.6,5.5,2.9,17.1
1686160560,26.6,37.6,26.6,22.6,12.8,2.9,17.2
1686160680,25.3,37.4,25.3,22.6,6.1,2.9,17.2
1686160800,25.2,37.8,25.2,22.6,6.0,3.0,17.2
1686160920,26.1,37.8,26.1,22.6,10.5,2.9,17.3
1686161040,25.0,35.2,25.0,22.6,4.2,3.0,17.3
1686161160,24.9,35.2,24.9,22.6,3.8,3.0,17.4
1686161280,24.8,37.7,24.8,22.6,3.6,3.0,17.4
1686161400,24.8,37.7,24.8,22.6,3.6,3.0,17.5
1686161520,24.7,38.2,24.7,22.6,3.5,3.4,17.5
1686161640,24.7,38.7,24.6,22.6,3.6,3.1,17.5
1686161760,24.6,38.7,24.6,22.6,3.6,3.7,17.6
1686161880,24.6,38.2,24.5,22.6,3.6,3.6,17.6
1686162000,24.5,38.3,24.4,22.6,3.4,3.9,17.6
1686162120,24.4,38.3,24.4,22.6,3.1,3.7,17.6
1686162240,24.4,38.2,24.4,22.6,2.8,3.3,17.6
1686162360,24.4,38.2,24.4,22.6,2.7,3.0,17.6
1686162480,24.3,37.4,24.3,22.6,2.4,3.1,17.6
1686162600,24.2,36.3,24.2,22.6,2.1,3.7,17.6
1686162720,24.1,36.3,24.1,22.6,2.1,3.7,17.6
1686162840,24.1,38.3,24.0,22.6,2.1,3.5,17.6
1686162960,23.9,38.3,23.9,22.6,2.2,4.4,17.6
1686163080,24.0,38.7,23.9,22.6,2.2,3.8,17.6
1686163200,24.0,36.4,24.0,22.6,2.3,3.0,17.6
1686163320,24.0,36.4,23.9,22.6,2.3,3.7,17.5
1686163440,23.9,36.7,23.9,22.6,2.3,3.7,17.5
1686163560,23.8,39.2,23.8,22.6,1.9,3.8,17.5
1686163680,23.9,38.6,23.8,22.6,1.9,3.2,17.5
1686163800,23.9,38.3,23.9,22.6,2.1,3.2,17.4
1686163920,24.0,38.3,24.0,22.6,2.4,2.5,17.4
1686164040,24.1,37.1,24.1,22.6,2.5,2.5,17.4
1686164160,24.1,37.9,24.1,22.6,2.6,2.5,17.4
1686164280,24.2,37.9,24.2,22.6,2.9,2.5,17.3
1686164400,24.2,38.3,24.1,22.6,3.1,3.2,17.3
1686164520,24.2,38.7,24.2,22.6,3.3,3.1,17.3
1686164640,24.3,38.7,24.3,22.6,3.7,3.1,17.2
1686164760,24.4,38.8,24.4,22.6,4.3,3.1,17.2
1686164880,24.5,39.2,24.5,22.6,4.6,3.3,17.2
1686165000,24.7,39.2,24.6,22.6,5.1,3.1,17.2
1686165120,24.7,37.2,24.7,22.6,5.5,3.6,17.2
1686165240,24.9,37.2,24.8,22.6,6.1,3.6,17.1
1686165360,26.7,38.6,26.7,22.6,13.8,3.3,17.1
1686165480,27.0,38.2,27.0,22.6,13.8,3.9,17.1
1686165600,26.7,38.2,26.7,22.6,12.6,3.9,17.1
1686165720,25.5,38.8,25.4,22.6,6.7,3.6,17.1
1686165840,25.3,37.2,25.3,22.6,5.8,3.5,17.2
1686165960,27.0,37.2,27.0,22.6,14.4,3.1,17.2
1686166080,25.8,38.7,25.8,22.6,7.8,2.9,17.2
1686166200,25.5,37.0,25.5,22.6,6.5,2.9,17.2
1686166320,26.1,37.0,26.1,22.6,11.3,3.4,17.3
1686166440,26.6,38.6,26.6,22.6,11.4,2.9,17.3
1686166560,25.9,36.5,25.9,22.6,8.1,2.9,17.4
1686166680,25.5,36.5,25.5,22.6,5.9,2.9,17.4
1686166800,26.8,38.1,26.8,22.6,12.8,2.8,17.5
1686166920,25.9,38.9,25.9,22.6,7.6,2.9,17.5
1686167040,27.2,38.9,27.2,22.6,13.0,2.8,17.6
1686167160,26.5,38.8,26.5,22.6,9.9,2.8,17.6
1686167280,25.9,36.3,25.9,22.6,6.3,2.9,17.7
1686167400,26.0,37.3,26.0,22.6,7.6,3.0,17.8
1686167520,26.1,36.8,26.1,22.6,8.8,2.9,17.8
1686167640,25.9,36.8,25.9,22.6,6.6,2.9,17.9
1686167760,25.7,37.6,25.7,22.6,5.9,3.2,17.9
1686167880,25.5,35.8,25.5,22.6,4.8,2.9,18.0
1686168000,25.4,35.8,25.4,22.6,4.7,3.2,18.1
1686168120,25.3,36.8,25.3,22.6,5.3,3.8,18.1
1686168240,25.4,37.9,25.4,22.6,5.6,3.6,18.2
1686168360,25.4,37.9,25.4,22.6,5.3,3.2,18.2
1686168480,25.4,37.2,25.3,22.6,5.1,3.4,18.2
1686168600,25.4,36.5,25.3,22.6,5.0,3.0,18.3
1686168720,25.4,36.5,25.3,22.6,5.1,3.0,18.3
1686168840,25.2,37.2,25.2,22.6,5.0,3.6,18.3
1686168960,25.4,37.2,25.3,22.6,5.3,3.0,18.3
1686169080,25.3,37.2,25.3,22.6,5.2,3.0,18.3
1686169200,25.3,37.2,25.2,22.6,5.2,3.6,18.3
1686169320,25.4,37.9,25.3,22.6,5.9,3.4,18.4
1686169440,27.7,38.2,27.7,22.6,14.4,2.7,18.4
1686169560,25.9,37.7,25.9,22.6,7.9,2.9,18.4
1686169680,25.6,37.3,25.6,22.6,6.0,3.0,18.4
1686169800,25.6,37.3,25.5,22.6,5.7,2.9,18.4
1686169920,25.5,37.3,25.5,22.6,5.4,2.9,18.4
1686170040,25.6,37.2,25.5,22.6,5.8,2.9,18.5
1686170160,25.7,37.2,25.7,22.6,6.4,2.9,18.5
1686170280,25.7,38.2,25.7,22.6,6.5,2.9,18.5
1686170400,26.0,37.0,26.0,22.6,7.3,2.8,18.5
1686170520,27.1,37.1,27.1,22.6,12.9,2.8,18.6
1686170640,26.9,38.7,26.9,22.6,11.0,2.9,18.6
1686170760,27.5,38.6,27.5,22.6,13.1,2.8,18.6
1686170880,26.6,38.9,26.6,22.6,10.0,2.9,18.7
1686171000,26.5,36.2,26.5,22.6,10.1,2.8,18.7
1686171120,26.0,37.1,26.0,22.6,6.6,2.9,18.7
1686171240,25.8,36.8,25.8,22.6,5.5,2.9,18.7
1686171360,25.7,36.8,25.7,22.6,5.0,2.9,18.8
1686171480,25.6,36.2,25.6,22.6,4.6,2.9,18.8
1686171600,25.6,36.2,25.6,22.6,4.7,2.9,18.8
1686171720,25.6,36.2,25.6,22.6,5.0,2.9,18.8
1686171840,25.6,36.8,25.6,22.6,5.2,3.0,18.8
1686171960,25.5,36.8,25.5,22.6,4.6,2.9,18.9
1686172080,25.4,36.3,25.4,22.6,4.3,3.6,18.9
1686172200,25.4,35.8,25.4,22.6,4.2,3.5,18.9
1686172320,25.4,35.8,25.4,22.6,4.1,2.9,18.9
1686172440,25.4,35.2,25.4,22.6,4.2,2.9,18.9
1686172560,25.3,35.3,25.3,22.6,4.0,3.4,18.9
1686172680,25.3,35.3,25.2,22.6,3.7,3.1,18.9
1686172800,25.2,38.2,25.2,22.6,3.6,3.6,18.9
1686172920,25.1,38.2,25.1,22.6,3.6,3.7,18.8
1686173040,25.2,38.7,25.2,22.6,3.6,3.0,18.8
1686173160,25.2,38.3,25.2,22.6,3.6,2.9,18.8
1686173280,25.2,38.3,25.1,22.6,3.5,2.9,18.8
1686173400,25.2,38.7,25.1,22.6,3.6,2.9,18.8
1686173520,25.1,38.8,25.1,22.6,3.8,3.5,18.8
1686173640,25.1,38.8,25.1,22.6,3.9,3.6,18.7
1686173760,25.2,38.4,25.2,22.6,4.4,3.0,18.7
1686173880,25.3,36.8,25.3,22.6,5.1,3.0,18.7
1686174000,25.5,36.8,25.5,22.6,5.8,2.9,18.7
1686174120,25.5,38.0,25.4,22.6,5.3,2.9,18.7
1686174240,25.3,35.8,25.3,22.6,4.0,3.0,18.7
1686174360,25.2,35.8,25.2,22.6,3.5,3.0,18.7
1686174480,25.1,38.1,25.1,22.6,3.5,2.9,18.7
1686174600,25.1,38.1,25.1,22.6,3.6,3.1,18.6
1686174720,25.1,38.6,25.0,22.6,3.7,3.5,18.6
1686174840,25.1,38.2,25.1,22.6,3.7,3.0,18.6
1686174960,25.0,38.2,25.0,22.6,3.8,3.6,18.6
1686175080,25.1,38.7,25.1,22.6,3.8,3.0,18.6
1686175200,25.2,38.8,25.1,22.6,4.0,2.9,18.6
1686175320,25.2,38.8,25.2,22.6,4.2,2.9,18.6
1686175440,25.1,38.7,25.1,22.6,4.1,3.5,18.6
1686175560,25.1,38.8,25.0,22.6,4.0,3.6,18.6
1686175680,25.1,38.8,25.1,22.6,4.1,3.0,18.6
1686175800,25.2,38.9,25.1,22.6,4.3,3.1,18.6
1686175920,25.3,36.2,25.2,22.6,4.7,3.0,18.6
1686176040,26.2,36.7,26.2,22.6,10.5,2.8,18.6
1686176160,25.6,38.2,25.6,22.6,6.0,2.9,18.6
1686176280,25.4,38.1,25.3,22.6,4.5,3.0,18.6
1686176400,25.3,35.4,25.3,22.6,4.3,2.9,18.6
1686176520,25.3,35.4,25.3,22.6,4.1,2.9,18.6
1686176640,25.3,35.0,25.3,22.6,4.1,2.9,18.6
1686176760,25.3,34.9,25.2,22.6,4.1,3.0,18.6
1686176880,25.3,34.9,25.3,22.6,4.2,3.0,18.6
1686177000,25.3,35.7,25.3,22.6,4.4,2.9,18.6
1686177120,25.3,35.3,25.3,22.6,4.4,3.0,18.7
1686177240,25.2,35.3,25.2,22.6,4.2,3.5,18.7
1686177360,25.2,35.1,25.1,22.6,3.8,3.3,18.7
1686177480,25.2,38.1,25.1,22.6,3.6,2.9,18.7
1686177600,25.1,38.1,25.1,22.6,3.5,3.0,18.7
1686177720,25.1,38.6,25.1,22.6,3.5,3.0,18.7
1686177840,25.1,38.6,25.1,22.6,3.5,2.9,18.7
1686177960,25.1,38.1,25.1,22.6,3.5,2.9,18.7
1686178080,25.1,38.3,25.1,22.6,3.8,3.5,18.7
1686178200,25.1,38.3,25.1,22.6,4.0,3.0,18.7
1686178320,25.1,38.8,25.1,22.6,3.8,3.0,18.7
1686178440,25.1,38.6,25.1,22.6,3.6,3.0,18.7
1686178560,25.1,38.6,25.1,22.6,3.5,2.9,18.7
1686178680,25.1,38.6,25.1,22.6,3.5,2.9,18.7
1686178800,25.1,38.1,25.0,22.6,3.4,2.9,18.7
1686178920,25.0,38.1,25.0,22.6,3.3,3.0,18.7
1686179040,25.0,37.5,25.0,22.6,3.3,3.0,18.7
1686179160,25.0,38.1,25.0,22.6,3.3,3.0,18.7
1686179280,25.0,38.1,25.0,22.6,3.2,2.9,18.7
1686179400,24.9,38.6,24.9,22.6,3.2,3.6,18.7
1686179520,24.9,38.5,24.8,22.6,3.0,3.6,18.7
1686179640,24.9,38.5,24.9,22.6,2.8,3.0,18.7
1686179760,24.9,38.1,24.8,22.6,2.7,3.0,18.7
1686179880,24.8,38.1,24.8,22.6,2.6,3.2,18.7
1686180000,24.8,38.1,24.8,22.6,2.5,3.0,18.7
1686180120,24.8,37.3,24.7,22.6,2.4,3.2,18.6
1686180240,24.7,37.3,24.6,22.6,2.4,3.7,18.6
1686180360,24.6,37.3,24.6,22.6,2.5,3.7,18.6
1686180480,24.6,37.2,24.6,22.6,2.6,4.0,18.6
1686180600,24.7,37.2,24.6,22.6,2.8,3.4,18.6
1686180720,24.8,38.1,24.7,22.6,2.9,2.9,18.6
1686180840,24.8,38.1,24.8,22.6,3.0,3.0,18.5
1686180960,24.7,38.1,24.7,22.6,3.1,3.6,18.5
1686181080,24.8,38.6,24.7,22.6,3.0,3.1,18.5
1686181200,24.6,38.5,24.6,22.6,3.1,4.3,18.5
1686181320,24.6,38.5,24.6,22.6,3.2,4.0,18.5
1686181440,24.8,38.4,24.7,22.6,3.2,3.0,18.5
1686181560,24.8,38.0,24.8,22.6,3.3,3.0,18.5
1686181680,24.8,38.0,24.8,22.6,3.3,3.0,18.5
1686181800,24.8,38.0,24.8,22.6,3.3,3.0,18.4
1686181920,24.7,38.4,24.7,22.6,3.2,3.6,18.4
1686182040,24.9,38.4,24.9,22.6,4.2,3.4,18.4
1686182160,25.0,39.2,25.0,22.6,4.7,3.2,18.4
1686182280,24.9,38.9,24.9,22.6,4.0,3.6,18.4
1686182400,24.9,38.9,24.8,22.6,3.6,3.5,18.4
1686182520,25.3,38.5,25.2,22.6,5.7,2.9,18.4
1686182640,25.1,38.9,25.1,22.6,4.3,3.0,18.4
1686182760,25.0,38.9,25.0,22.6,3.4,2.9,18.4
1686182880,24.9,38.5,24.9,22.6,3.2,3.0,18.4
1686183000,24.9,37.9,24.8,22.6,3.0,3.0,18.4
1686183120,24.7,37.9,24.7,22.6,2.8,4.1,18.5
1686183240,24.8,38.4,24.8,22.6,3.8,3.7,18.4
1686183360,24.7,38.4,24.7,22.6,3.0,3.8,18.5
1686183480,24.7,38.4,24.6,22.6,2.8,3.7,18.5
1686183600,24.7,38.0,24.6,22.6,2.7,3.3,18.5
1686183720,24.7,38.1,24.7,22.6,2.6,3.0,18.5
1686183840,24.6,38.1,24.6,22.6,2.7,3.6,18.5
1686183960,24.7,38.1,24.7,22.6,2.9,3.0,18.5
1686184080,24.7,38.4,24.6,22.6,3.0,3.4,18.5
1686184200,24.5,38.4,24.5,22.6,2.6,4.1,18.5
1686184320,24.6,38.0,24.6,22.6,3.0,3.0,18.5
1686184440,24.7,38.9,24.7,22.6,3.2,3.0,18.5
1686184560,24.6,38.9,24.6,22.6,2.7,3.0,18.5
1686184680,24.6,38.1,24.6,22.6,2.8,3.0,18.5
1686184800,24.7,39.0,24.6,22.6,2.8,3.1,18.5
1686184920,24.5,39.0,24.4,22.6,2.5,4.3,18.5
1686185040,24.4,37.7,24.3,22.6,2.2,4.3,18.5
1686185160,24.4,38.6,24.3,22.6,2.1,3.8,18.5
1686185280,24.3,38.6,24.3,22.6,2.0,3.7,18.5
1686185400,24.3,38.5,24.2,22.6,1.7,3.6,18.5
1686185520,24.3,38.3,24.3,22.6,1.5,3.0,18.5
1686185640,24.2,38.3,24.2,22.6,1.6,3.7,18.5
1686185760,24.3,37.8,24.3,22.6,1.6,3.0,18.4
1686185880,24.2,37.8,24.1,22.6,1.4,3.7,18.4
1686186000,24.0,37.8,24.0,22.6,1.3,4.4,18.4
1686186120,24.1,38.6,24.0,22.6,1.2,3.7,18.4
1686186240,24.0,37.6,24.0,22.6,1.2,3.7,18.4
1686186360,24.0,37.6,24.0,22.6,1.1,3.7,18.3
1686186480,24.0,38.1,23.9,22.6,1.1,3.8,18.3
1686186600,24.0,37.2,23.9,22.6,1.1,3.8,18.3
1686186720,23.9,37.2,23.9,22.6,1.1,3.7,18.3
1686186840,23.9,37.4,23.9,22.6,1.0,3.1,18.3
1686186960,24.0,37.7,24.0,22.6,0.9,2.3,18.2
1686187080,24.0,37.7,23.9,22.6,0.9,2.6,18.2
1686187200,23.9,37.3,23.8,22.6,0.9,3.1,18.2
1686187320,23.8,37.6,23.8,22.6,0.9,3.2,18.2
1686187440,23.8,37.6,23.8,22.6,1.0,3.2,18.2
1686187560,23.8,37.0,23.7,22.6,0.9,3.2,18.2
1686187680,23.9,37.5,23.9,22.6,0.8,1.9,18.1
1686187800,23.9,37.5,23.9,22.6,0.7,1.9,18.1
1686187920,23.9,36.2,23.9,22.6,0.7,1.9,18.1
1686188040,23.9,36.9,23.9,22.6,0.7,1.9,18.1
1686188160,23.9,36.9,23.8,22.6,0.7,1.9,18.0
1686188280,23.9,36.1,23.8,22.6,0.7,1.9,18.0
1686188400,23.8,36.3,23.8,22.6,0.6,2.0,18.0
1686188520,23.8,36.3,23.8,22.6,0.5,2.0,18.0
1686188640,23.8,35.5,23.8,22.6,0.5,1.9,18.0
1686188760,23.8,36.3,23.8,22.6,0.5,1.9,17.9
1686188880,23.8,36.3,23.8,22.6,0.6,2.0,17.9
1686189000,23.8,36.5,23.8,22.6,0.6,2.0,17.9
1686189120,23.8,36.0,23.8,22.6,0.5,2.0,17.9
1686189240,23.8,36.0,23.8,22.6,0.5,2.0,17.9
1686189360,23.8,35.0,23.7,22.6,0.5,2.0,17.8
1686189480,23.7,34.2,23.7,22.6,0.4,2.0,17.8
1686189600,23.7,34.2,23.7,22.6,0.4,1.9,17.8
1686189720,23.7,30.8,23.7,22.6,0.3,1.9,17.8
1686189840,23.7,30.8,23.7,22.6,0.3,2.0,17.8
1686189960,23.7,30.7,23.7,22.6,0.3,1.9,17.8
1686190080,23.7,30.7,23.7,22.6,0.3,1.9,17.8
1686190200,23.7,30.7,23.7,22.6,0.3,1.9,17.7
1686190320,23.7,30.7,23.7,22.6,0.3,1.9,17.7
1686190440,23.7,30.6,23.6,22.6,0.3,2.0,17.7
1686190560,23.7,30.5,23.6,22.6,0.2,1.9,17.7
1686190680,23.6,30.4,23.6,22.6,0.2,2.0,17.7
1686190800,23.7,30.3,23.6,22.6,0.2,1.7,17.7
1686190920,23.7,30.2,23.7,22.6,0.2,1.7,17.7
1686191040,23.7,30.2,23.7,22.6,0.2,1.7,17.6
1686191160,23.7,30.0,23.6,22.6,0.2,1.7,17.6
1686191280,23.7,29.9,23.6,22.6,0.1,1.7,17.6
1686191400,23.6,29.7,23.6,22.6,0.1,1.7,17.6
1686191520,23.6,29.5,23.6,22.6,0.1,1.7,17.6
1686191640,23.6,29.4,23.6,22.6,0.1,1.7,17.6
1686191760,23.6,29.3,23.6,22.6,0.1,1.8,17.6
1686191880,23.6,29.1,23.6,22.6,0.1,1.7,17.5
1686192000,23.6,28.9,23.6,22.6,0.1,1.8,17.5
1686192120,23.6,28.7,23.6,22.6,0.0,1.7,17.5
1686192240,23.6,28.6,23.6,22.6,0.0,1.7,17.5
1686192360,23.6,28.4,23.6,22.6,0.0,1.7,17.5
1686192480,23.6,28.4,23.6,22.6,0.0,1.7,17.5
1686192600,23.6,28.1,23.5,22.6,0.0,1.8,17.5
1686192720,23.6,27.8,23.6,22.6,0.0,1.4,17.5
1686192840,23.6,27.3,23.6,22.6,0.0,1.4,17.5
1686192960,23.6,26.6,23.6,22.6,0.0,1.3,17.4
1686193080,23.6,25.3,23.6,22.6,0.0,1.4,17.4
1686193200,23.6,25.2,23.6,22.6,0.0,1.3,17.4
1686193320,23.6,23.9,23.6,22.6,-0.0,1.4,17.4
1686193440,23.6,23.9,23.6,22.6,-0.0,1.4,17.4
1686193560,23.6,23.9,23.6,22.6,-0.0,1.4,17.4
1686193680,23.6,23.9,23.6,22.6,-0.0,1.4,17.4
1686193800,23.6,23.9,23.6,22.6,-0.0,1.4,17.4
1686193920,23.6,23.9,23.6,22.6,-0.0,1.4,17.3
1686194040,23.6,23.9,23.6,22.6,-0.0,1.4,17.3
1686194160,23.6,22.0,23.6,22.6,-0.0,1.4,17.3
1686194280,23.6,18.8,23.6,22.6,-0.0,1.4,17.3
1686194400,23.6,15.0,23.5,22.6,-0.0,1.5,17.3
1686194520,23.6,11.2,23.6,22.6,-0.0,1.4,17.3
1686194640,23.6,8.0,23.6,22.6,-0.0,1.3,17.3
1686194760,23.6,5.8,23.6,22.6,-0.0,1.3,17.3
1686194880,23.6,4.0,23.6,22.6,-0.0,1.3,17.2
1686195000,23.5,2.8,23.5,22.6,-0.0,1.5,17.2
1686195120,23.5,2.0,23.5,22.6,-0.0,1.5,17.2
1686195240,23.6,1.5,23.6,22.6,-0.0,1.3,17.2
1686195360,23.5,1.1,23.6,22.6,-0.0,1.4,17.2
1686195480,23.5,0.9,23.5,22.6,-0.0,1.4,17.2
1686195600,23.5,0.7,23.6,22.6,-0.0,1.3,17.2
1686195720,23.5,0.6,23.5,22.6,0.0,1.5,17.2
1686195840,23.5,0.5,23.6,22.6,-0.0,1.3,17.2
1686195960,23.5,0.5,23.5,22.6,-0.0,1.4,17.2
1686196080,23.5,0.4,23.5,22.6,-0.0,1.3,17.2
1686196200,23.5,0.4,23.5,22.6,-0.0,1.3,17.2
1686196320,23.5,0.4,23.5,22.6,-0.0,1.3,17.1
1686196440,23.5,0.4,23.5,22.6,-0.0,1.3,17.1
1686196560,23.5,0.3,23.5,22.6,-0.0,1.4,17.1
1686196680,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686196800,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686196920,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197040,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197160,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197280,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197400,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197520,23.5,0.3,23.5,22.6,-0.0,1.4,17.1
1686197640,23.5,0.3,23.5,22.6,-0.0,1.3,17.1
1686197760,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686197880,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198000,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198120,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198240,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198360,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198480,23.5,0.3,23.5,22.6,0.0,1.3,17.0
1686198600,23.5,0.3,23.5,22.6,-0.0,1.4,17.0
1686198720,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198840,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686198960,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199080,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199200,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199320,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199440,23.5,0.3,23.5,22.6,0.0,1.3,17.0
1686199560,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199680,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199800,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686199920,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686200040,23.5,0.3,23.5,22.6,-0.0,1.3,17.0
1686200160,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1686200280,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1686200400,23.5,0.3,23.5,22.6,-0.0,1.3,16.9
1686200520,23.4,0.3,23.4,22.6,-0.0,1.4,16.9
1686200640,23.4,0.3,23.5,22.6,-0.0,1.3,16.9
1686200760,23.4,0.3,23.5,22.6,-0.0,1.3,16.9
1686200880,23.4,0.3,23.5,22.6,0.0,1.3,16.9
1686201000,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201120,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201240,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201360,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201480,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201600,23.4,0.3,23.4,22.6,-0.0,1.5,16.9
1686201720,23.4,0.3,23.4,22.6,0.0,1.3,16.9
1686201840,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686201960,23.4,0.3,23.4,22.6,0.0,1.3,16.9
1686202080,23.4,0.3,23.4,22.6,-0.0,1.5,16.9
1686202200,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686202320,23.4,0.3,23.4,22.6,-0.0,1.3,16.9
1686202440,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686202560,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686202680,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686202800,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686202920,23.4,0.3,23.4,22.6,-0.0,1.4,16.8
1686203040,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686203160,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686203280,23.4,0.3,23.4,22.6,-0.0,1.4,16.8
1686203400,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686203520,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686203640,23.3,0.3,23.4,22.6,-0.0,1.4,16.8
1686203760,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686203880,23.4,0.3,23.4,22.6,0.0,1.3,16.8
1686204000,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686204120,23.4,0.3,23.4,22.6,0.0,1.3,16.8
1686204240,23.4,0.3,23.4,22.6,-0.0,1.3,16.8
1686204360,23.4,0.3,23.4,22.6,-0.0,1.3,16.7
1686204480,23.3,0.3,23.3,22.6,-0.0,1.5,16.7
1686204600,23.4,0.3,23.4,22.6,-0.0,1.3,16.7
1686204720,23.4,0.3,23.4,22.6,-0.0,1.3,16.7
1686204840,23.3,0.3,23.3,22.6,-0.0,1.5,16.7
1686204960,23.3,0.3,23.4,22.6,-0.0,1.3,16.7
1686205080,23.3,0.3,23.3,22.6,-0.0,1.5,16.7
1686205200,23.3,0.3,23.4,22.6,-0.0,1.3,16.7
1686205320,23.3,0.3,23.3,22.6,-0.0,1.5,16.7
1686205440,23.3,0.3,23.3,22.6,-0.0,1.3,16.7
1686205560,23.3,0.3,23.3,22.6,-0.0,1.4,16.7
1686205680,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686205800,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686205920,23.3,0.3,23.3,22.6,-0.0,1.2,16.7
1686206040,23.4,0.3,23.4,22.6,-0.0,1.0,16.7
1686206160,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686206280,23.3,0.3,23.4,22.6,-0.0,1.2,16.6
1686206400,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686206520,23.3,0.3,23.4,22.6,-0.0,1.1,16.6
1686206640,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686206760,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686206880,23.3,0.3,23.3,22.6,0.0,1.2,16.6
1686207000,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686207120,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686207240,23.3,0.3,23.3,22.6,-0.0,1.2,16.6
1686207360,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686207480,23.4,0.3,23.4,22.6,-0.0,1.0,16.6
1686207600,23.3,0.3,23.3,22.6,-0.0,1.2,16.6
1686207720,23.3,0.3,23.4,22.6,-0.0,1.0,16.5
1686207840,23.3,0.3,23.4,22.6,-0.0,1.0,16.5
1686207960,23.3,0.3,23.4,22.6,-0.0,1.1,16.5
1686208080,23.3,0.3,23.4,22.6,-0.0,1.0,16.5
1686208200,23.3,0.3,23.4,22.6,-0.0,1.0,16.5
1686208320,23.3,0.3,23.3,22.6,-0.0,1.2,16.5
1686208440,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686208560,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686208680,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686208800,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686208920,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209040,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209160,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686209280,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209400,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209520,23.3,0.3,23.3,22.6,-0.0,1.2,16.5
1686209640,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209760,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686209880,23.3,0.3,23.3,22.6,-0.0,1.3,16.5
1686210000,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686210120,23.3,0.3,23.3,22.6,-0.0,1.0,16.5
1686210240,23.3,0.3,23.3,22.6,-0.0,1.1,16.5
1686210360,23.3,0.3,23.3,22.6,-0.0,1.0,16.4
1686210480,23.3,0.3,23.3,22.6,-0.0,1.0,16.4
1686210600,23.3,0.3,23.3,22.6,-0.0,1.0,16.4
1686210720,23.3,0.3,23.3,22.6,-0.0,1.1,16.4
1686210840,23.2,0.3,23.3,22.6,-0.0,1.3,16.4
1686210960,23.3,0.3,23.3,22.6,-0.0,1.0,16.4
1686211080,23.2,0.3,23.3,22.6,-0.0,1.2,16.4
1686211200,23.3,0.3,23.3,22.6,-0.0,1.0,16.4
1686211320,23.3,0.3,23.3,22.6,-0.0,1.1,16.4
1686211440,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686211560,23.3,0.3,23.3,22.6,-0.0,0.8,16.4
1686211680,23.3,0.3,23.3,22.6,-0.0,0.9,16.4
1686211800,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686211920,23.3,0.3,23.3,22.6,-0.0,0.9,16.3
1686212040,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686212160,23.3,0.3,23.3,22.6,-0.0,1.0,16.3
1686212280,23.3,0.3,23.3,22.6,-0.0,0.8,16.3
1686212400,23.3,0.3,23.3,22.6,-0.0,0.7,16.3
1686212520,23.3,0.3,23.3,22.6,-0.0,1.0,16.3
1686212640,23.3,0.4,23.3,22.6,-0.0,0.8,16.3
1686212760,23.3,0.4,23.3,22.6,-0.0,0.8,16.2
1686212880,23.3,0.5,23.3,22.6,-0.0,1.0,16.2
1686213000,23.3,0.5,23.3,22.6,0.0,0.8,16.2
1686213120,23.3,0.5,23.3,22.6,-0.0,1.0,16.2
1686213240,23.3,0.5,23.3,22.6,-0.0,0.8,16.2
1686213360,23.3,0.4,23.3,22.6,-0.0,1.0,16.2
1686213480,23.3,0.4,23.3,22.6,-0.0,1.0,16.2
1686213600,23.3,0.4,23.3,22.6,-0.0,0.8,16.2
1686213720,23.3,0.4,23.3,22.6,-0.0,0.8,16.2
1686213840,23.3,0.3,23.3,22.6,-0.0,0.9,16.1
1686213960,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214080,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214200,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214320,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214440,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214560,23.3,0.3,23.3,22.6,-0.0,0.8,16.1
1686214680,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686214800,23.3,0.4,23.3,22.6,-0.0,1.0,16.1
1686214920,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686215040,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686215160,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686215280,23.2,0.4,23.2,22.6,-0.0,1.0,16.1
1686215400,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686215520,23.3,0.4,23.3,22.6,-0.0,0.8,16.1
1686215640,23.2,0.5,23.2,22.6,-0.0,1.0,16.1
1686215760,23.3,0.5,23.3,22.6,-0.0,0.7,16.1
1686215880,23.3,0.5,23.3,22.6,-0.0,0.8,16.1
1686216000,23.2,0.6,23.2,22.6,-0.0,1.0,16.1
1686216120,23.3,0.6,23.3,22.6,-0.0,0.7,16.0
1686216240,23.3,0.6,23.3,22.6,-0.0,0.7,16.0
1686216360,23.2,0.6,23.2,22.6,-0.0,1.0,16.0
1686216480,23.3,0.6,23.3,22.6,-0.0,0.8,16.0
1686216600,23.3,0.6,23.3,22.6,-0.0,0.8,16.0
1686216720,23.2,0.5,23.2,22.6,-0.0,0.9,16.0
1686216840,23.2,0.5,23.2,22.6,-0.0,0.9,16.0
1686216960,23.2,0.5,23.3,22.6,-0.0,0.8,16.0
1686217080,23.2,0.4,23.2,22.6,-0.0,0.9,16.0
1686217200,23.2,0.4,23.3,22.6,-0.0,0.8,16.0
1686217320,23.2,0.6,23.2,22.6,-0.0,1.0,16.0
1686217440,23.2,0.6,23.2,22.6,-0.0,0.9,16.0
1686217560,23.2,0.6,23.2,22.6,-0.0,1.0,15.9
1686217680,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686217800,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686217920,23.2,0.5,23.2,22.6,-0.0,0.9,15.9
1686218040,23.2,0.5,23.2,22.6,-0.0,0.9,15.9
1686218160,23.2,0.4,23.2,22.6,-0.0,1.0,15.9
1686218280,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686218400,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686218520,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686218640,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686218760,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686218880,23.2,0.4,23.2,22.6,-0.0,1.0,15.9
1686219000,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686219120,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686219240,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686219360,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686219480,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686219600,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686219720,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686219840,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686219960,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686220080,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686220200,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686220320,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686220440,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686220560,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686220680,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686220800,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686220920,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686221040,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686221160,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686221280,23.2,0.4,23.2,22.6,-0.0,0.7,15.9
1686221400,23.2,0.4,23.2,22.6,-0.0,0.9,15.9
1686221520,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686221640,23.2,0.4,23.2,22.6,-0.0,0.8,15.9
1686221760,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686221880,23.2,0.5,23.2,22.6,-0.0,0.7,15.9
1686222000,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686222120,23.2,0.6,23.2,22.6,-0.0,0.9,15.9
1686222240,23.2,0.7,23.2,22.6,-0.0,0.7,15.9
1686222360,23.2,0.7,23.2,22.6,-0.0,0.8,15.9
1686222480,23.2,0.7,23.2,22.6,-0.0,1.0,15.9
1686222600,23.2,0.7,23.2,22.6,-0.0,0.8,15.9
1686222720,23.2,0.6,23.2,22.6,-0.0,0.9,15.9
1686222840,23.2,0.6,23.2,22.6,-0.0,0.9,15.9
1686222960,23.2,0.6,23.2,22.6,-0.0,0.8,15.9
1686223080,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686223200,23.1,0.5,23.2,22.6,-0.0,1.0,15.9
1686223320,23.2,0.5,23.2,22.6,-0.0,0.8,15.9
1686223440,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686223560,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686223680,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686223800,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686223920,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686224040,23.2,0.5,23.2,22.6,-0.0,0.6,15.9
1686224160,23.2,0.6,23.2,22.6,-0.0,0.6,15.9
1686224280,23.2,0.7,23.2,22.6,-0.0,0.6,15.8
1686224400,23.2,0.8,23.2,22.6,-0.0,0.6,15.8
1686224520,23.2,0.8,23.2,22.6,-0.0,0.6,15.8
1686224640,23.2,0.8,23.2,22.6,-0.0,0.6,15.8
1686224760,23.2,0.9,23.2,22.6,-0.0,0.6,15.8
1686224880,23.2,0.9,23.2,22.6,-0.0,0.6,15.8
1686225000,23.2,0.9,23.2,22.6,-0.0,0.6,15.8
1686225120,23.2,1.0,23.2,22.6,-0.0,0.6,15.8
1686225240,23.2,1.2,23.2,22.6,-0.0,0.6,15.8
1686225360,23.2,1.3,23.2,22.6,-0.0,0.6,15.8
1686225480,23.2,1.6,23.2,22.6,-0.0,0.6,15.8
1686225600,23.2,2.0,23.2,22.6,-0.0,0.6,15.8
1686225720,23.2,2.5,23.2,22.6,-0.0,0.6,15.7
1686225840,23.2,3.3,23.2,22.6,-0.0,0.6,15.7
1686225960,23.2,4.4,23.2,22.6,-0.0,0.6,15.7
1686226080,23.2,5.9,23.2,22.6,-0.0,0.6,15.7
1686226200,23.2,8.0,23.2,22.6,-0.0,0.6,15.7
1686226320,23.2,10.6,23.2,22.6,-0.0,0.6,15.7
1686226440,23.2,14.0,23.2,22.6,-0.0,0.6,15.7
1686226560,23.2,17.8,23.2,22.6,-0.0,0.6,15.7
1686226680,23.2,21.5,23.2,22.6,-0.0,0.6,15.7
1686226800,23.2,23.9,23.2,22.6,-0.0,0.6,15.6
1686226920,23.2,23.5,23.2,22.6,-0.0,0.6,15.6
1686227040,23.2,23.5,23.2,22.6,-0.0,0.6,15.6
1686227160,23.2,23.5,23.2,22.6,-0.0,0.6,15.6
1686227280,23.2,23.5,23.2,22.6,-0.0,0.6,15.6
1686227400,23.2,23.5,23.2,22.6,-0.0,0.6,15.6
1686227520,23.2,23.6,23.2,22.6,0.0,0.6,15.6
1686227640,23.2,24.5,23.2,22.6,0.0,0.6,15.6
1686227760,23.2,27.1,23.2,22.6,0.0,0.6,15.6
1686227880,23.2,28.0,23.2,22.6,0.0,0.6,15.6
1686228000,23.2,28.3,23.2,22.6,0.0,0.6,15.6
1686228120,23.2,28.4,23.2,22.6,0.0,0.6,15.6
1686228240,23.2,28.8,23.2,22.6,0.0,0.6,15.6
1686228360,23.2,29.1,23.2,22.6,0.0,0.6,15.6
1686228480,23.2,29.3,23.2,22.6,0.0,0.6,15.6
1686228600,23.2,29.5,23.2,22.6,0.1,0.6,15.6
1686228720,23.2,29.7,23.2,22.6,0.1,0.6,15.6
1686228840,23.2,29.9,23.2,22.6,0.1,0.6,15.6
1686228960,23.2,30.1,23.2,22.6,0.1,0.6,15.6
1686229080,23.2,30.1,23.2,22.6,0.1,0.6,15.6
1686229200,23.2,30.2,23.2,22.6,0.1,0.6,15.6
1686229320,23.2,30.3,23.2,22.6,0.1,0.6,15.6
1686229440,23.2,30.4,23.2,22.6,0.1,0.6,15.6
1686229560,23.2,30.5,23.2,22.6,0.2,0.6,15.6
1686229680,23.2,30.6,23.2,22.6,0.2,0.6,15.6
1686229800,23.2,30.8,23.2,22.6,0.2,0.6,15.6
1686229920,23.2,30.9,23.2,22.6,0.2,0.6,15.6
1686230040,23.2,31.0,23.2,22.6,0.2,0.6,15.6
1686230160,23.2,31.0,23.2,22.6,0.2,0.6,15.6
1686230280,23.2,31.1,23.2,22.6,0.3,0.6,15.6
1686230400,23.3,31.1,23.2,22.6,0.3,0.6,15.6
1686230520,23.3,31.2,23.2,22.6,0.3,0.6,15.6
1686230640,23.3,31.3,23.3,22.6,0.3,0.6,15.6
1686230760,23.3,31.4,23.3,22.6,0.3,0.6,15.6
1686230880,23.3,26.0,23.3,22.6,0.4,0.6,15.6
1686231000,23.3,26.1,23.3,22.6,0.5,0.6,15.6
1686231120,23.3,26.1,23.3,22.6,0.5,0.6,15.6
1686231240,23.3,26.2,23.3,22.6,0.5,0.6,15.6
1686231360,23.4,26.2,23.4,22.6,0.6,0.6,15.6
1686231480,23.4,26.3,23.4,22.6,0.6,0.6,15.6
1686231600,23.4,26.2,23.4,22.6,0.6,0.6,15.6
1686231720,23.4,26.3,23.4,22.6,0.6,0.6,15.6
1686231840,23.4,26.4,23.4,22.6,0.7,0.6,15.7
1686231960,23.4,26.3,23.4,22.6,0.7,0.6,15.7
1686232080,23.4,26.3,23.4,22.6,0.7,0.6,15.7
1686232200,23.5,26.5,23.4,22.6,0.7,0.6,15.7
1686232320,23.5,26.5,23.5,22.6,0.7,0.6,15.7
1686232440,23.5,26.5,23.5,22.6,0.7,0.6,15.7
1686232560,23.5,26.8,23.5,22.6,0.7,0.6,15.7
1686232680,23.5,26.8,23.5,22.6,0.7,0.6,15.7
1686232800,23.5,26.6,23.5,22.6,0.7,0.6,15.7
1686232920,23.5,26.9,23.5,22.6,0.8,0.6,15.7
1686233040,23.5,26.8,23.5,22.6,0.8,0.6,15.7
1686233160,23.5,26.9,23.5,22.6,0.8,0.6,15.7
1686233280,23.5,26.9,23.5,22.6,0.8,0.6,15.7
1686233400,23.6,26.9,23.6,22.6,0.9,0.6,15.7
1686233520,23.6,26.8,23.6,22.6,0.9,0.6,15.7
1686233640,23.6,26.9,23.6,22.6,1.0,0.6,15.8
1686233760,23.6,27.0,23.6,22.6,0.9,0.6,15.8
1686233880,23.7,27.0,23.6,22.6,1.0,0.6,15.8
1686234000,23.7,26.9,23.7,22.6,1.0,0.6,15.8
1686234120,23.7,27.0,23.7,22.6,1.1,0.6,15.8
1686234240,23.7,27.1,23.7,22.6,1.1,0.6,15.8
1686234360,23.7,27.2,23.7,22.6,1.1,0.6,15.8
1686234480,23.8,27.3,23.8,22.6,1.2,0.6,15.8
1686234600,23.8,27.0,23.8,22.6,1.3,0.8,15.8
1686234720,23.8,27.3,23.8,22.6,1.3,0.8,15.8
1686234840,23.8,27.3,23.8,22.6,1.4,0.7,15.8
1686234960,23.8,27.5,23.8,22.6,1.4,0.7,15.9
1686235080,23.9,38.7,23.8,22.6,1.4,0.7,15.9
1686235200,23.9,38.4,23.9,22.6,1.4,0.8,15.9
1686235320,23.9,38.8,23.9,22.6,1.4,0.8,15.9
1686235440,23.9,38.8,23.9,22.6,1.5,0.7,15.9
1686235560,23.9,38.1,23.9,22.6,1.5,0.7,15.9
1686235680,23.9,38.8,23.9,22.6,1.5,0.9,15.9
1686235800,23.9,38.8,23.9,22.6,1.6,1.1,15.9
1686235920,24.0,38.8,23.9,22.6,1.7,1.0,16.0
1686236040,24.0,39.0,24.0,22.6,1.8,1.1,16.0
1686236160,24.0,39.0,24.0,22.6,1.9,1.1,16.0
1686236280,24.0,38.9,24.0,22.6,2.0,1.0,16.0
1686236400,24.0,38.4,24.0,22.6,2.0,1.3,16.0
1686236520,24.0,38.4,24.0,22.6,2.1,1.3,16.0
1686236640,24.1,38.9,24.0,22.6,2.2,1.4,16.0
1686236760,24.1,38.6,24.1,22.6,2.2,1.3,16.1
1686236880,24.1,38.6,24.1,22.6,2.3,1.3,16.1
1686237000,24.1,36.8,24.1,22.6,2.3,1.3,16.1
1686237120,24.1,36.2,24.1,22.6,2.3,1.3,16.1
1686237240,24.1,36.2,24.1,22.6,2.2,1.5,16.2
1686237360,24.1,36.5,24.1,22.6,2.2,1.6,16.2
1686237480,24.1,37.2,24.1,22.6,2.3,1.6,16.2
1686237600,24.1,37.2,24.1,22.6,2.4,1.6,16.2
1686237720,24.2,37.8,24.1,22.6,2.4,1.6,16.2
1686237840,24.2,37.2,24.2,22.6,2.5,1.6,16.2
1686237960,24.2,37.2,24.2,22.6,2.6,1.6,16.2
1686238080,24.2,38.4,24.2,22.6,2.7,1.6,16.3
1686238200,24.2,39.2,24.2,22.6,2.7,1.9,16.3
1686238320,24.2,39.2,24.2,22.6,2.7,1.9,16.3
1686238440,24.2,37.5,24.2,22.6,2.6,1.9,16.3
1686238560,24.2,37.9,24.2,22.6,2.6,1.9,16.4
1686238680,24.2,37.9,24.2,22.6,2.6,1.9,16.4
1686238800,24.2,37.9,24.2,22.6,2.6,1.9,16.4
1686238920,24.2,37.5,24.2,22.6,2.6,1.9,16.4
1686239040,24.2,37.5,24.2,22.6,2.7,1.9,16.4
1686239160,24.2,37.9,24.2,22.6,2.7,1.9,16.5
1686239280,24.2,37.8,24.2,22.6,2.8,1.9,16.5
1686239400,24.2,37.8,24.2,22.6,2.7,2.0,16.5
1686239520,24.2,37.9,24.2,22.6,2.7,1.9,16.5
1686239640,24.2,37.5,24.2,22.6,2.6,1.9,16.5
1686239760,24.2,37.5,24.2,22.6,2.6,1.9,16.6
1686239880,24.2,37.5,24.2,22.6,2.6,1.9,16.6
1686240000,24.2,38.2,24.2,22.6,2.5,1.9,16.6
1686240120,24.2,38.2,24.2,22.6,2.5,1.9,16.6
1686240240,24.2,37.5,24.2,22.6,2.5,1.9,16.6
1686240360,24.2,37.5,24.2,22.6,2.6,1.9,16.6
1686240480,24.3,37.5,24.2,22.6,2.7,1.9,16.7
1686240600,24.3,37.9,24.3,22.6,2.7,1.9,16.7
1686240720,24.3,37.9,24.3,22.6,2.8,1.9,16.7
1686240840,24.3,37.9,24.3,22.6,2.8,1.9,16.7
1686240960,24.3,38.3,24.3,22.6,2.9,1.9,16.7
1686241080,24.3,38.3,24.3,22.6,2.8,1.9,16.7
1686241200,24.3,38.3,24.3,22.6,2.8,1.9,16.7
1686241320,24.4,38.3,24.3,22.6,2.8,1.9,16.7
1686241440,24.4,38.8,24.3,22.6,2.8,1.9,16.7
1686241560,24.4,38.8,24.3,22.6,2.8,1.9,16.8
1686241680,24.4,38.4,24.3,22.6,2.8,1.9,16.8
1686241800,24.3,38.0,24.3,22.6,2.6,1.9,16.8
1686241920,24.3,38.0,24.3,22.6,2.5,1.9,16.8
1686242040,24.3,37.6,24.3,22.6,2.4,1.9,16.8
1686242160,24.3,37.6,24.3,22.6,2.5,2.0,16.8
1686242280,24.3,37.6,24.3,22.6,2.5,1.9,16.8
1686242400,24.3,38.0,24.3,22.6,2.4,1.9,16.8
1686242520,24.3,37.2,24.3,22.6,2.5,1.9,16.8
1686242640,24.3,37.2,24.3,22.6,2.5,1.9,16.8
1686242760,24.3,37.6,24.3,22.6,2.5,1.9,16.8
1686242880,24.3,37.6,24.3,22.6,2.6,1.9,16.8
1686243000,24.3,37.6,24.3,22.6,2.6,1.9,16.8
1686243120,24.4,37.6,24.3,22.6,2.7,1.9,16.8
1686243240,24.4,37.6,24.4,22.6,2.8,1.9,16.8
1686243360,24.4,38.4,24.4,22.6,2.9,1.9,16.9
1686243480,24.3,38.8,24.2,22.6,3.0,2.8,16.9
1686243600,24.2,38.8,24.2,22.6,3.1,3.1,16.9
1686243720,24.2,38.7,24.2,22.6,3.2,3.1,16.9
1686243840,24.3,38.6,24.2,22.6,3.4,3.1,16.9
1686243960,24.3,38.6,24.3,22.6,3.5,3.1,16.9
1686244080,24.3,38.6,24.3,22.6,3.5,3.1,16.9
1686244200,24.3,38.6,24.3,22.6,3.6,3.2,16.9
1686244320,24.3,38.6,24.3,22.6,3.7,3.1,16.9
1686244440,24.3,39.1,24.3,22.6,3.6,3.1,16.9
1686244560,24.3,39.1,24.3,22.6,3.5,3.1,16.9
1686244680,24.3,39.1,24.3,22.6,3.5,3.1,17.0
1686244800,24.3,38.6,24.3,22.6,3.5,3.2,17.0
1686244920,24.3,39.1,24.3,22.6,3.6,3.1,17.0
1686245040,24.3,39.1,24.3,22.6,3.5,3.1,17.0
1686245160,24.3,39.1,24.3,22.6,3.4,3.1,17.0
1686245280,24.3,38.6,24.2,22.6,3.3,3.1,17.0
1686245400,24.3,38.6,24.2,22.6,3.4,3.2,17.0
1686245520,24.3,38.5,24.3,22.6,3.5,3.2,17.1
1686245640,24.3,38.6,24.3,22.6,3.7,3.1,17.1
1686245760,24.5,38.6,24.4,22.6,3.8,2.5,17.1
1686245880,24.5,38.8,24.5,22.6,3.8,2.5,17.1
1686246000,24.5,38.2,24.5,22.6,3.7,2.5,17.1
1686246125,24.4,38.2,24.4,22.6,3.9,3.5,17.1
1686246240,24.4,38.7,24.4,22.6,4.2,3.7,17.2
1686246360,24.4,38.5,24.4,22.6,4.4,3.6,17.2
1686246480,24.5,38.5,24.5,22.6,4.7,3.6,17.2
1686246600,24.5,35.8,24.5,22.6,4.9,3.6,17.2
1686246720,24.5,35.8,24.5,22.6,4.8,3.7,17.2
1686246840,24.5,35.8,24.5,22.6,4.7,3.7,17.2
1686246960,24.5,35.4,24.5,22.6,4.5,3.7,17.2
1686247080,24.5,35.4,24.5,22.6,4.4,3.7,17.3
1686247200,24.5,34.6,24.5,22.6,4.4,3.7,17.3
1686247320,24.5,35.3,24.5,22.6,4.6,3.7,17.3
1686247440,24.5,35.3,24.5,22.6,4.8,3.7,17.3
1686247565,24.6,35.7,24.5,22.6,4.9,3.7,17.4
1686247680,24.7,36.5,24.6,22.6,5.2,3.6,17.4
1686247800,24.7,36.5,24.7,22.6,5.4,3.6,17.4
1686247920,24.8,37.3,24.8,22.6,5.3,2.9,17.4
1686248040,24.9,36.4,24.8,22.6,5.2,2.9,17.5
1686248160,24.9,36.4,24.8,22.6,5.2,3.1,17.5
1686248280,24.9,36.6,24.8,22.6,5.1,3.0,17.5
1686248400,24.9,37.4,24.9,22.6,5.4,3.0,17.5
1686248520,25.0,37.4,25.0,22.6,5.8,2.9,17.5
1686248640,25.1,38.0,25.1,22.6,6.1,2.9,17.6
1686248760,25.2,38.2,25.2,22.6,6.4,3.0,17.6
1686248880,25.2,38.2,25.2,22.6,6.4,3.0,17.6
1686249000,25.2,38.2,25.2,22.6,6.6,3.0,17.6
1686249120,25.4,38.7,25.4,22.6,7.3,2.9,17.7
1686249240,25.4,38.7,25.4,22.6,7.3,2.9,17.7
1686249360,25.7,38.6,25.7,22.6,8.8,2.9,17.8
1686249480,26.6,38.0,26.6,22.6,12.3,2.8,17.8
1686249600,25.6,37.9,25.6,22.6,7.2,2.9,17.8
1686249720,25.7,36.6,25.6,22.6,7.6,2.9,17.9
1686249840,25.3,37.8,25.3,22.6,5.7,3.0,17.9
1686249960,25.2,37.8,25.2,22.6,5.4,3.0,17.9
1686250080,25.2,36.9,25.2,22.6,5.0,2.9,18.0
1686250200,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686250320,26.0,37.1,26.0,22.6,10.1,2.9,18.1
1686250440,26.5,37.6,26.5,22.6,11.0,2.8,18.2
1686250560,26.7,37.5,26.7,22.6,11.6,2.8,18.2
1686250680,26.7,37.5,26.7,22.6,11.8,2.8,18.3
1686250800,26.2,36.5,26.2,22.6,9.5,2.9,18.3
1686250920,25.7,37.4,25.6,22.6,5.7,2.9,18.4
1686251040,26.2,37.4,26.2,22.6,10.3,2.9,18.5
1686251160,26.6,37.9,26.6,22.6,11.4,2.8,18.5
1686251280,26.8,37.3,26.8,22.6,11.8,2.8,18.6
1686251400,25.7,37.3,25.7,22.6,5.3,2.9,18.6
1686251520,25.5,35.6,25.5,22.6,4.9,2.9,18.7
1686251640,26.9,38.0,26.9,22.6,12.2,2.8,18.8
1686251760,26.8,37.6,26.8,22.6,11.6,2.8,18.8
1686251880,27.0,38.0,26.9,22.6,12.1,2.8,18.9
1686252000,27.0,38.0,27.0,22.6,11.6,2.8,18.9
1686252120,26.4,36.6,26.4,22.6,9.1,2.9,19.0
1686252240,26.8,36.6,26.7,22.6,11.7,2.8,19.0
1686252360,25.6,37.4,25.6,22.6,4.3,2.9,19.0
1686252480,25.6,35.4,25.5,22.6,4.9,2.9,19.1
1686252600,26.4,35.5,26.4,22.6,9.8,2.8,19.1
1686252720,26.7,37.5,26.7,22.6,11.4,2.9,19.2
1686252840,26.9,37.6,26.9,22.6,11.4,2.8,19.2
1686252960,26.3,37.6,26.2,22.6,8.7,2.9,19.3
1686253080,26.5,36.8,26.5,22.6,9.7,2.8,19.3
1686253200,27.1,38.4,27.1,22.6,11.4,2.8,19.3
1686253320,27.1,38.4,27.1,22.6,11.3,2.8,19.3
1686253440,27.1,37.9,27.1,22.6,11.2,2.8,19.4
1686253560,27.1,37.8,27.1,22.6,11.2,2.8,19.4
1686253680,27.1,37.8,27.1,22.6,11.1,2.8,19.4
1686253800,27.1,37.8,27.1,22.6,11.0,2.8,19.5
1686253920,27.1,37.8,27.1,22.6,11.0,2.8,19.5
1686254040,26.4,37.5,26.4,22.6,7.1,2.8,19.5
1686254160,27.1,37.3,27.1,22.6,11.3,2.9,19.5
1686254280,27.2,38.1,27.2,22.6,11.3,2.8,19.6
1686254400,26.1,38.1,26.0,22.6,4.9,2.9,19.6
1686254520,27.2,37.0,27.2,22.6,11.5,2.8,19.6
1686254640,27.0,37.0,27.0,22.6,10.7,2.8,19.6
