Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686254760,27.1,37.5,27.1,22.6,10.8,2.8,19.7
1686254880,27.1,37.3,27.0,22.6,10.6,2.8,19.7
1686255000,27.0,37.3,27.0,22.6,10.5,2.8,19.7
1686255120,26.3,37.6,26.3,22.6,6.9,2.9,19.7
1686255240,27.1,37.6,27.1,22.6,11.0,2.9,19.8
1686255360,27.0,37.6,26.9,22.6,10.3,2.8,19.8
1686255480,27.0,37.5,27.0,22.6,10.7,2.8,19.8
1686255600,26.8,37.6,26.8,22.6,10.0,2.8,19.8
1686255720,27.1,37.5,27.1,22.6,10.9,2.8,19.8
1686255840,27.2,37.7,27.2,22.6,11.1,2.8,19.8
1686255960,27.2,37.8,27.1,22.6,10.8,2.8,19.8
1686256080,26.7,37.8,26.7,22.6,9.4,2.8,19.8
1686256200,27.1,37.6,27.1,22.6,10.9,2.8,19.9
1686256320,27.0,37.2,27.0,22.6,10.6,2.9,19.9
1686256440,27.1,37.3,27.1,22.6,10.6,2.8,19.9
1686256560,27.1,37.3,27.1,22.6,10.9,2.8,19.9
1686256680,27.0,37.2,27.0,22.6,10.4,2.8,19.9
1686256800,27.1,37.2,27.1,22.6,10.7,2.8,19.9
1686256920,27.1,37.3,27.0,22.6,10.6,2.8,19.9
1686257040,27.0,37.0,27.0,22.6,10.4,2.9,20.0
1686257160,27.1,37.0,27.0,22.6,10.6,2.8,20.0
1686257280,26.9,37.2,26.9,22.6,9.8,2.8,20.0
1686257400,27.0,37.2,27.0,22.6,10.4,2.9,20.0
1686257520,27.0,37.2,27.0,22.6,10.5,2.8,20.0
1686257640,26.2,35.1,26.2,22.6,7.3,2.9,20.0
1686257760,27.0,36.9,27.0,22.6,11.5,2.8,20.0
1686257880,26.6,37.0,26.5,22.6,9.8,2.9,20.0
1686258000,25.9,37.2,25.9,22.6,4.1,2.9,20.0
1686258120,26.1,38.1,26.1,22.6,6.2,3.0,20.0
1686258240,27.1,38.1,27.1,22.6,10.9,2.8,20.0
1686258360,27.1,37.3,27.1,22.6,11.4,2.8,20.0
1686258480,26.2,37.8,26.2,22.6,5.3,2.9,20.0
1686258600,27.1,37.8,27.1,22.6,10.9,2.8,20.0
1686258720,26.0,37.5,26.0,22.6,4.0,2.9,20.0
1686258840,27.1,37.4,27.1,22.6,11.0,2.8,20.0
1686258960,26.8,37.4,26.8,22.6,9.2,2.8,20.0
1686259080,26.7,36.6,26.7,22.6,9.5,2.8,20.0
1686259200,27.1,37.2,27.1,22.6,10.6,2.8,20.0
1686259320,27.0,37.2,27.0,22.6,10.2,2.9,20.0
1686259440,27.0,36.8,27.0,22.6,10.3,2.8,20.0
1686259560,27.0,37.0,27.0,22.6,10.3,2.8,20.0
1686259680,27.1,36.9,27.0,22.6,10.3,2.8,20.0
1686259800,27.0,37.0,27.0,22.6,10.1,2.8,20.0
1686259920,27.0,37.2,27.0,22.6,10.4,2.8,20.0
1686260040,27.0,37.1,27.0,22.6,10.2,2.9,20.0
1686260160,27.1,37.0,27.1,22.6,10.4,2.8,20.1
1686260280,27.1,37.0,27.1,22.6,10.3,2.8,20.1
1686260400,26.7,37.0,26.7,22.6,9.4,2.9,20.1
1686260520,27.0,36.9,27.0,22.6,10.1,2.8,20.1
1686260640,27.0,36.8,27.0,22.6,10.0,2.8,20.1
1686260760,27.1,36.8,27.1,22.6,10.4,2.8,20.1
1686260880,27.0,37.1,27.0,22.6,9.9,2.8,20.1
1686261000,26.7,36.4,26.7,22.6,8.3,2.9,20.2
1686261120,26.9,36.4,26.9,22.6,9.4,2.8,20.2
1686261240,26.9,36.5,26.9,22.6,9.6,2.8,20.2
1686261360,26.8,36.5,26.8,22.6,9.7,2.8,20.2
1686261480,26.2,36.5,26.2,22.6,4.7,2.9,20.2
1686261600,26.9,37.0,26.9,22.6,9.7,2.9,20.2
1686261720,26.9,37.0,26.9,22.6,9.9,2.8,20.2
1686261840,27.0,36.7,26.9,22.6,9.5,2.8,20.2
1686261960,27.0,36.5,27.0,22.6,9.6,2.8,20.3
1686262080,26.9,36.5,26.9,22.6,9.5,2.8,20.3
1686262200,26.9,37.2,26.9,22.6,9.4,2.8,20.3
1686262320,27.0,37.0,27.0,22.6,9.6,2.8,20.3
1686262440,27.0,36.9,26.9,22.6,9.4,2.8,20.3
1686262560,27.0,37.1,27.0,22.6,9.5,2.9,20.3
1686262680,27.0,37.0,27.0,22.6,9.5,2.8,20.3
1686262800,27.0,37.0,27.0,22.6,9.5,2.8,20.3
1686262920,26.9,37.0,26.9,22.6,9.0,2.9,20.3
1686263040,27.0,37.1,26.9,22.6,9.2,2.8,20.3
1686263160,26.9,37.1,26.9,22.6,9.1,2.9,20.3
1686263280,26.9,36.8,26.9,22.6,9.1,2.8,20.3
1686263400,27.0,36.9,26.9,22.6,9.1,2.8,20.3
1686263520,26.9,36.9,26.9,22.6,9.0,2.8,20.3
1686263640,26.9,36.8,26.9,22.6,8.8,2.9,20.3
1686263760,26.9,36.7,26.9,22.6,8.9,2.9,20.3
1686263880,26.9,36.7,26.9,22.6,8.8,2.8,20.3
1686264000,26.9,37.2,26.9,22.6,8.7,2.8,20.4
1686264120,26.9,36.5,26.9,22.6,8.7,2.8,20.4
1686264240,26.8,36.5,26.8,22.6,8.4,2.8,20.4
1686264360,26.8,36.4,26.8,22.6,8.4,2.8,20.4
1686264480,26.8,37.0,26.8,22.6,8.4,2.8,20.4
1686264600,26.8,37.0,26.8,22.6,8.4,2.8,20.4
1686264720,26.8,36.9,26.8,22.6,8.3,2.8,20.5
1686264840,26.8,36.8,26.8,22.6,8.3,2.8,20.5
1686264960,26.8,36.8,26.8,22.6,8.2,2.8,20.5
1686265080,26.8,36.7,26.8,22.6,8.1,2.8,20.6
1686265200,26.8,36.6,26.8,22.6,8.1,2.8,20.6
1686265320,26.8,36.6,26.8,22.6,8.0,2.8,20.6
1686265440,26.8,36.5,26.8,22.6,7.9,2.8,20.7
1686265560,26.8,36.4,26.8,22.6,7.9,2.8,20.7
1686265680,26.8,36.5,26.7,22.6,7.8,2.8,20.8
1686265800,26.7,36.4,26.7,22.6,7.8,2.9,20.8
1686265920,26.7,37.4,26.7,22.6,7.7,2.8,20.9
1686266040,26.7,37.3,26.7,22.6,7.7,2.9,20.9
1686266160,26.7,37.8,26.7,22.6,7.6,2.8,21.0
1686266280,26.7,37.7,26.7,22.6,7.6,2.9,21.0
1686266400,26.7,37.6,26.7,22.6,7.6,2.8,21.1
1686266520,26.7,37.6,26.7,22.6,7.4,2.8,21.1
1686266640,26.7,37.3,26.7,22.6,7.4,2.9,21.2
1686266760,26.7,37.2,26.6,22.6,7.2,2.8,21.2
1686266880,26.6,37.0,26.5,22.6,6.6,2.8,21.2
1686267000,26.6,38.2,26.6,22.6,7.0,2.9,21.3
1686267120,26.6,38.2,26.6,22.6,6.8,2.8,21.3
1686267240,26.5,38.4,26.5,22.6,6.2,2.8,21.4
1686267360,26.6,38.4,26.6,22.6,6.9,2.9,21.4
1686267480,26.5,38.4,26.5,22.6,6.6,2.9,21.5
1686267600,26.5,38.2,26.5,22.6,6.4,2.9,21.5
1686267720,26.4,38.5,26.4,22.6,5.9,2.8,21.5
1686267840,26.4,38.5,26.3,22.6,5.5,2.9,21.5
1686267960,26.4,38.4,26.3,22.6,5.6,2.9,21.6
1686268080,26.3,38.4,26.3,22.6,5.1,3.0,21.6
1686268200,26.4,38.4,26.4,22.6,5.9,2.9,21.6
1686268320,26.4,38.4,26.4,22.6,6.1,2.9,21.7
1686268440,26.3,37.5,26.3,22.6,5.1,2.9,21.7
1686268560,26.4,37.5,26.3,22.6,5.6,2.9,21.7
1686268680,26.3,37.7,26.3,22.6,5.6,2.9,21.7
1686268800,26.4,38.4,26.3,22.6,5.6,2.8,21.7
1686268920,26.3,38.4,26.3,22.6,5.2,2.9,21.7
1686269040,26.3,37.5,26.3,22.6,5.2,2.9,21.8
1686269160,26.3,37.5,26.3,22.6,5.2,2.9,21.8
1686269280,26.3,37.5,26.3,22.6,5.3,2.8,21.8
1686269400,26.3,37.6,26.2,22.6,5.0,2.8,21.8
1686269520,26.2,36.9,26.2,22.6,4.6,2.9,21.8
1686269640,26.2,36.9,26.2,22.6,4.8,2.9,21.8
1686269760,26.3,37.7,26.2,22.6,5.1,2.9,21.8
1686269880,26.2,37.7,26.2,22.6,5.0,2.9,21.8
1686270000,26.2,37.7,26.2,22.6,4.9,2.8,21.8
1686270120,26.2,36.8,26.2,22.6,4.8,2.8,21.8
1686270240,26.2,36.8,26.2,22.6,4.7,2.8,21.8
1686270360,26.2,36.8,26.2,22.6,4.6,2.9,21.8
1686270480,26.2,36.9,26.2,22.6,4.5,2.7,21.8
1686270600,26.1,36.1,26.1,22.6,4.4,3.0,21.9
1686270720,26.1,36.1,26.1,22.6,4.3,2.8,21.9
1686270840,26.1,35.7,26.1,22.6,4.1,2.8,21.9
1686270960,26.1,35.7,26.0,22.6,3.9,2.8,21.9
1686271080,26.0,34.8,26.0,22.6,3.8,2.9,21.9
1686271200,26.0,35.0,26.0,22.6,3.6,2.9,21.9
1686271320,26.0,35.0,26.0,22.6,3.7,2.9,21.9
1686271440,26.0,38.4,26.0,22.6,3.6,2.8,21.9
1686271560,26.0,38.4,25.9,22.6,3.5,2.8,21.9
1686271680,26.0,38.7,25.9,22.6,3.5,2.9,21.9
1686271800,25.9,38.2,25.9,22.6,3.4,2.9,21.9
1686271920,25.9,38.2,25.9,22.6,3.3,2.9,21.9
1686272040,25.9,38.1,25.9,22.6,3.2,2.9,21.9
1686272160,25.9,38.0,25.8,22.6,3.1,2.8,21.9
1686272280,25.8,38.0,25.8,22.6,3.0,2.9,21.9
1686272400,25.8,38.0,25.8,22.6,2.9,2.8,21.9
1686272520,25.8,38.0,25.8,22.6,2.9,2.9,21.9
1686272640,25.8,38.0,25.8,22.6,2.8,2.9,21.9
1686272760,25.7,38.0,25.7,22.6,2.7,2.9,21.9
1686272880,25.7,38.1,25.7,22.6,2.6,2.9,21.9
1686273000,25.7,38.1,25.7,22.6,2.5,2.8,21.9
1686273120,25.7,37.7,25.7,22.6,2.5,2.9,21.9
1686273240,25.7,38.2,25.6,22.6,2.3,2.9,21.9
1686273360,25.6,38.2,25.6,22.6,2.3,2.9,21.8
1686273480,25.6,36.5,25.6,22.6,2.1,2.9,21.8
1686273600,25.6,37.0,25.6,22.6,2.1,2.9,21.8
1686273720,25.6,37.0,25.5,22.6,2.0,2.9,21.8
1686273840,25.5,36.4,25.5,22.6,1.9,2.9,21.8
1686273960,25.5,35.2,25.5,22.6,1.8,3.0,21.7
1686274080,25.5,35.2,25.5,22.6,1.7,2.9,21.7
1686274200,25.5,38.7,25.4,22.6,1.7,2.9,21.7
1686274320,25.4,38.7,25.4,22.6,1.6,2.9,21.7
1686274440,25.4,38.4,25.3,22.6,0.9,2.9,21.6
1686274560,25.4,37.6,25.3,22.6,1.4,2.9,21.6
1686274680,25.4,37.6,25.3,22.6,1.5,2.9,21.5
1686274800,25.3,38.2,25.3,22.6,1.3,2.9,21.5
1686274920,25.3,38.4,25.3,22.6,1.3,2.9,21.5
1686275040,25.3,38.4,25.2,22.6,1.2,3.0,21.5
1686275160,25.3,37.6,25.2,22.6,1.2,2.9,21.4
1686275280,25.2,38.1,25.2,22.6,1.1,3.0,21.4
1686275400,25.2,38.1,25.2,22.6,1.1,3.0,21.4
1686275520,25.2,37.1,25.2,22.6,1.1,2.9,21.3
1686275640,25.2,37.8,25.2,22.6,1.0,2.9,21.3
1686275760,25.2,37.8,25.1,22.6,0.9,2.9,21.2
1686275880,25.1,37.0,25.1,22.6,0.7,3.0,21.2
1686276000,25.1,37.2,25.1,22.6,0.8,3.0,21.2
1686276120,25.1,37.2,25.1,22.6,0.6,2.9,21.1
1686276240,25.1,37.2,25.0,22.6,0.7,2.9,21.1
1686276360,25.0,36.7,25.0,22.6,0.6,2.9,21.1
1686276480,25.0,36.7,25.0,22.6,0.6,2.9,21.0
1686276600,25.0,37.0,24.9,22.6,0.6,3.6,21.0
1686276720,24.9,37.8,24.9,22.6,0.6,3.6,20.9
1686276840,24.9,37.8,24.9,22.6,0.6,3.5,20.9
1686276960,25.0,37.0,24.9,22.6,0.6,3.0,20.8
1686277080,25.0,37.4,24.9,22.6,0.5,2.9,20.8
1686277200,24.9,37.4,24.9,22.6,0.5,3.0,20.8
1686277320,24.9,36.2,24.8,22.6,0.5,3.6,20.7
1686277440,24.9,36.7,24.9,22.6,0.5,2.9,20.7
1686277560,24.9,36.7,24.9,22.6,0.4,2.9,20.6
1686277680,24.8,31.0,24.8,22.6,0.3,2.9,20.6
1686277800,24.7,30.9,24.7,22.6,0.3,4.0,20.5
1686277920,24.7,30.8,24.7,22.6,0.3,4.3,20.5
1686278040,24.7,30.7,24.6,22.6,0.2,4.2,20.5
1686278160,24.7,30.4,24.6,22.6,0.2,4.0,20.4
1686278280,24.8,30.4,24.7,22.6,0.2,2.9,20.4
1686278400,24.7,30.2,24.7,22.6,0.2,3.0,20.3
1686278520,24.7,29.7,24.6,22.6,0.1,3.7,20.3
1686278640,24.7,29.7,24.7,22.6,0.1,2.9,20.3
1686278760,24.6,29.7,24.5,22.6,0.1,4.2,20.2
1686278880,24.5,29.5,24.5,22.6,0.1,4.2,20.2
1686279000,24.5,29.4,24.5,22.6,0.1,4.3,20.2
1686279120,24.5,29.2,24.5,22.6,0.1,4.3,20.1
1686279240,24.5,28.9,24.5,22.6,0.0,3.5,20.1
1686279360,24.6,28.6,24.6,22.6,0.0,2.9,20.1
1686279480,24.6,28.2,24.6,22.6,0.0,3.1,20.0
1686279600,24.5,28.0,24.4,22.6,0.0,4.1,20.0
1686279720,24.4,27.6,24.4,22.6,0.0,4.3,20.0
1686279840,24.4,24.9,24.4,22.6,0.0,4.4,19.9
1686279960,24.4,25.5,24.4,22.6,0.0,4.1,19.9
1686280080,24.4,24.8,24.4,22.6,0.0,3.6,19.9
1686280200,24.4,24.7,24.4,22.6,0.0,3.7,19.9
1686280320,24.4,24.7,24.3,22.6,-0.0,4.3,19.8
1686280440,24.4,24.8,24.4,22.6,0.0,3.5,19.8
1686280560,24.4,24.7,24.4,22.6,-0.0,3.7,19.8
1686280680,24.4,24.7,24.4,22.6,-0.0,3.7,19.8
1686280800,24.4,23.7,24.4,22.6,-0.0,3.5,19.7
1686280920,24.4,20.4,24.3,22.6,-0.0,3.6,19.7
1686281040,24.3,17.0,24.3,22.6,-0.0,3.6,19.7
1686281160,24.3,13.5,24.3,22.6,-0.0,3.5,19.6
1686281280,24.3,10.1,24.3,22.6,-0.0,4.2,19.6
1686281400,24.2,7.2,24.2,22.6,-0.0,4.3,19.6
1686281520,24.2,4.9,24.2,22.6,-0.0,4.2,19.6
1686281640,24.3,3.4,24.3,22.6,-0.0,3.5,19.5
1686281760,24.2,2.5,24.2,22.6,-0.0,4.1,19.5
1686281880,24.3,1.8,24.3,22.6,-0.0,3.5,19.5
1686282000,24.3,1.3,24.3,22.6,-0.0,3.6,19.5
1686282120,24.2,1.0,24.2,22.6,-0.0,4.1,19.5
1686282240,24.2,0.8,24.2,22.6,-0.0,4.2,19.4
1686282360,24.2,0.7,24.2,22.6,-0.0,3.6,19.4
1686282480,24.2,0.6,24.2,22.6,-0.0,3.6,19.4
1686282600,24.3,0.5,24.3,22.6,-0.0,2.8,19.4
1686282720,24.3,0.4,24.3,22.6,-0.0,3.0,19.4
1686282840,24.2,0.4,24.2,22.6,-0.0,4.2,19.3
1686282960,24.1,0.4,24.1,22.6,-0.0,4.1,19.3
1686283080,24.1,0.3,24.1,22.6,-0.0,4.3,19.3
1686283200,24.1,0.3,24.1,22.6,-0.0,4.2,19.3
1686283320,24.2,0.3,24.1,22.6,-0.0,3.5,19.3
1686283440,24.2,0.3,24.2,22.6,-0.0,2.9,19.3
1686283560,24.2,0.3,24.2,22.6,-0.0,2.8,19.3
1686283680,24.2,0.3,24.2,22.6,-0.0,2.9,19.2
1686283800,24.1,0.3,24.1,22.6,-0.0,3.6,19.2
1686283920,24.1,0.3,24.1,22.6,-0.0,4.2,19.2
1686284040,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1686284160,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1686284280,24.0,0.3,24.0,22.6,-0.0,4.1,19.2
1686284400,24.1,0.3,24.1,22.6,-0.0,3.5,19.2
1686284520,24.1,0.3,24.1,22.6,-0.0,3.1,19.2
1686284640,24.1,0.3,24.1,22.6,-0.0,2.9,19.2
1686284760,24.1,0.3,24.1,22.6,-0.0,3.2,19.2
1686284880,24.1,0.3,24.1,22.6,-0.0,3.5,19.2
1686285000,24.0,0.3,24.0,22.6,-0.0,4.2,19.2
1686285120,24.0,0.3,24.0,22.6,-0.0,4.0,19.2
1686285240,24.0,0.3,24.0,22.6,-0.0,3.1,19.2
1686285360,24.1,0.3,24.1,22.6,-0.0,2.8,19.1
1686285480,24.1,0.3,24.1,22.6,-0.0,2.9,19.1
1686285600,24.1,0.3,24.1,22.6,-0.0,2.8,19.1
1686285720,24.1,0.3,24.1,22.6,-0.0,3.1,19.1
1686285840,24.0,0.3,24.0,22.6,-0.0,4.1,19.1
1686285960,23.9,0.3,23.9,22.6,-0.0,4.2,19.1
1686286080,23.9,0.3,23.9,22.6,-0.0,4.3,19.1
1686286200,23.9,0.3,23.9,22.6,-0.0,4.0,19.1
1686286320,24.0,0.3,24.0,22.6,-0.0,2.9,19.1
1686286440,24.0,0.3,24.0,22.6,-0.0,2.9,19.1
1686286560,24.0,0.3,24.0,22.6,-0.0,3.4,19.1
1686286680,24.0,0.3,24.0,22.6,-0.0,3.1,19.1
1686286800,23.9,0.3,23.9,22.6,-0.0,4.3,19.1
1686286920,23.9,0.3,23.9,22.6,-0.0,4.2,19.1
1686287040,23.9,0.3,23.9,22.6,-0.0,3.6,19.1
1686287160,23.9,0.3,23.9,22.6,-0.0,3.6,19.1
1686287280,23.9,0.3,23.9,22.6,-0.0,3.6,19.1
1686287400,24.0,0.3,24.0,22.6,-0.0,2.9,19.1
1686287520,23.9,0.3,23.9,22.6,-0.0,3.5,19.1
1686287640,23.9,0.3,23.9,22.6,-0.0,3.7,19.1
1686287760,23.9,0.3,23.9,22.6,-0.0,2.9,19.1
1686287880,23.9,0.3,23.9,22.6,-0.0,3.0,19.1
1686288000,23.9,0.3,23.9,22.6,-0.0,3.0,19.1
1686288120,23.9,0.3,23.9,22.6,-0.0,3.1,19.1
1686288240,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686288360,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686288480,23.9,0.3,23.9,22.6,-0.0,3.1,19.0
1686288600,24.0,0.3,24.0,22.6,-0.0,2.3,19.0
1686288720,24.0,0.3,24.0,22.6,-0.0,2.4,19.0
1686288840,23.9,0.3,23.9,22.6,-0.0,2.8,19.0
1686288960,24.0,0.3,24.0,22.6,-0.0,2.5,19.0
1686289080,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686289200,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686289320,23.8,0.3,23.8,22.6,-0.0,3.2,19.0
1686289440,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686289560,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686289680,23.9,0.3,23.9,22.6,-0.0,2.3,19.0
1686289800,23.9,0.3,23.9,22.6,-0.0,2.3,19.0
1686289920,23.9,0.3,23.9,22.6,-0.0,2.3,19.0
1686290040,23.9,0.3,23.9,22.6,-0.0,2.4,19.0
1686290160,23.9,0.3,23.9,22.6,-0.0,3.0,19.0
1686290280,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686290400,23.8,0.3,23.8,22.6,-0.0,3.2,19.0
1686290520,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686290640,23.8,0.3,23.8,22.6,-0.0,2.8,19.0
1686290760,23.9,0.3,23.9,22.6,-0.0,2.4,19.0
1686290880,23.9,0.3,23.9,22.6,-0.0,2.3,19.0
1686291000,23.8,0.3,23.8,22.6,-0.0,2.8,19.0
1686291120,23.8,0.3,23.8,22.6,-0.0,2.6,19.0
1686291240,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686291360,23.8,0.3,23.8,22.6,-0.0,3.1,19.0
1686291480,23.8,0.3,23.8,22.6,-0.0,3.2,19.0
1686291600,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686291720,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686291840,23.8,0.3,23.8,22.6,-0.0,2.3,19.0
1686291960,23.8,0.3,23.8,22.6,-0.0,2.3,19.0
1686292080,23.8,0.3,23.8,22.6,-0.0,3.1,19.0
1686292200,23.8,0.3,23.8,22.6,-0.0,2.5,19.0
1686292320,23.8,0.3,23.8,22.6,-0.0,3.0,19.0
1686292440,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686292560,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686292680,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686292800,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686292920,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293040,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293160,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293280,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293400,23.9,0.3,23.9,22.6,-0.0,1.9,19.0
1686293520,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293640,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686293760,23.9,0.3,23.9,22.6,-0.0,1.9,19.0
1686293880,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686294000,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686294120,23.8,0.3,23.8,22.6,-0.0,1.9,19.0
1686294240,23.9,0.3,23.9,22.6,-0.0,1.8,19.0
1686294360,23.9,0.3,23.9,22.6,-0.0,1.8,18.9
1686294480,23.9,0.3,23.9,22.6,-0.0,1.8,18.9
1686294600,23.9,0.3,23.9,22.6,-0.0,1.8,18.9
1686294720,23.9,0.3,23.9,22.6,-0.0,1.8,18.9
1686294840,23.8,0.3,23.9,22.6,-0.0,1.8,18.9
1686294960,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295080,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295200,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295320,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295440,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295560,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295680,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295800,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686295920,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296040,23.8,0.3,23.8,22.6,-0.0,1.9,18.9
1686296160,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296280,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296400,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296520,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296640,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296760,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686296880,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297000,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297120,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297240,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297360,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297480,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297600,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297720,23.8,0.3,23.8,22.6,-0.0,1.8,18.9
1686297840,23.8,0.3,23.8,22.6,-0.0,1.9,18.9
1686297960,23.7,0.3,23.8,22.6,-0.0,2.0,18.8
1686298080,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298200,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298320,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298440,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298560,23.7,0.3,23.8,22.6,-0.0,1.9,18.8
1686298680,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298800,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686298920,23.7,0.3,23.8,22.6,-0.0,1.9,18.8
1686299040,23.8,0.3,23.8,22.6,-0.0,1.8,18.8
1686299160,23.7,0.3,23.8,22.6,-0.0,1.8,18.8
1686299280,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1686299400,23.7,0.3,23.8,22.6,-0.0,1.8,18.8
1686299520,23.7,0.3,23.7,22.6,-0.0,2.0,18.8
1686299640,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686299760,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686299880,23.7,0.3,23.7,22.6,-0.0,2.0,18.8
1686300000,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1686300120,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300240,23.7,0.3,23.7,22.6,-0.0,2.0,18.8
1686300360,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300480,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300600,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300720,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300840,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686300960,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301080,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301200,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1686301320,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301440,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301560,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301680,23.7,0.3,23.7,22.6,-0.0,1.9,18.8
1686301800,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686301920,23.7,0.3,23.7,22.6,-0.0,1.8,18.8
1686302040,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302160,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302280,23.7,0.3,23.7,22.6,-0.0,2.0,18.7
1686302400,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302520,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302640,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302760,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686302880,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686303000,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686303120,23.6,0.3,23.7,22.6,-0.0,1.9,18.7
1686303240,23.7,0.3,23.7,22.6,-0.0,1.8,18.7
1686303360,23.6,0.3,23.6,22.6,-0.0,1.9,18.7
1686303480,23.6,0.3,23.6,22.6,-0.0,1.9,18.7
1686303600,23.6,0.3,23.7,22.6,-0.0,1.8,18.7
1686303720,23.6,0.3,23.6,22.6,-0.0,2.0,18.7
1686303840,23.6,0.3,23.7,22.6,-0.0,1.8,18.7
1686303960,23.6,0.3,23.6,22.6,-0.0,1.9,18.7
1686304080,23.6,0.3,23.6,22.6,-0.0,1.8,18.7
1686304200,23.6,0.3,23.7,22.6,-0.0,1.8,18.7
1686304320,23.6,0.3,23.6,22.6,-0.0,1.9,18.7
1686304440,23.6,0.3,23.6,22.6,-0.0,1.8,18.7
1686304560,23.6,0.3,23.6,22.6,-0.0,1.8,18.7
1686304680,23.6,0.3,23.6,22.6,-0.0,1.8,18.7
1686304800,23.6,0.3,23.6,22.6,-0.0,2.0,18.7
1686304920,23.6,0.3,23.6,22.6,-0.0,1.8,18.7
1686305040,23.7,0.3,23.7,22.6,-0.0,1.5,18.7
1686305160,23.6,0.3,23.6,22.6,-0.0,1.6,18.7
1686305280,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686305400,23.6,0.3,23.7,22.6,-0.0,1.5,18.6
1686305520,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686305640,23.6,0.3,23.7,22.6,-0.0,1.6,18.6
1686305760,23.6,0.3,23.7,22.6,-0.0,1.5,18.6
1686305880,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1686306000,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686306120,23.6,0.3,23.7,22.6,-0.0,1.5,18.6
1686306240,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686306360,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686306480,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686306600,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686306720,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686306840,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686306960,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686307080,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686307200,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686307320,23.6,0.3,23.6,22.6,-0.0,1.7,18.6
1686307440,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686307560,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686307680,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686307800,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686307920,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686308040,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686308160,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686308280,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686308400,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686308520,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686308640,23.6,0.3,23.6,22.6,-0.0,1.6,18.5
1686308760,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686308880,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309000,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309120,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309240,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309360,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309480,23.6,0.3,23.6,22.6,-0.0,1.7,18.5
1686309600,23.5,0.3,23.6,22.6,-0.0,1.7,18.5
1686309720,23.6,0.3,23.6,22.6,-0.0,1.5,18.5
1686309840,23.5,0.3,23.5,22.6,-0.0,1.8,18.5
1686309960,23.6,0.3,23.6,22.6,-0.0,1.6,18.4
1686310080,23.6,0.3,23.6,22.6,-0.0,1.6,18.4
1686310200,23.6,0.3,23.6,22.6,-0.0,1.5,18.4
1686310320,23.6,0.3,23.6,22.6,-0.0,1.7,18.4
1686310440,23.6,0.3,23.6,22.6,-0.0,1.5,18.4
1686310560,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686310680,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686310800,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686310920,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686311040,23.6,0.3,23.6,22.6,-0.0,1.5,18.4
1686311160,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686311280,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686311400,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686311520,23.5,0.3,23.5,22.6,-0.0,1.7,18.4
1686311640,23.6,0.3,23.6,22.6,-0.0,1.3,18.4
1686311760,23.6,0.4,23.6,22.6,-0.0,1.3,18.4
1686311880,23.6,0.5,23.6,22.6,-0.0,1.3,18.4
1686312000,23.6,0.6,23.6,22.6,-0.0,1.5,18.3
1686312120,23.6,0.7,23.6,22.6,-0.0,1.4,18.3
1686312240,23.5,0.9,23.6,22.6,-0.0,1.5,18.3
1686312360,23.6,1.2,23.6,22.6,-0.0,1.3,18.3
1686312480,23.6,1.7,23.6,22.6,-0.0,1.3,18.3
1686312600,23.5,2.4,23.6,22.6,-0.0,1.5,18.3
1686312720,23.6,3.5,23.6,22.6,-0.0,1.3,18.3
1686312840,23.6,5.0,23.6,22.6,-0.0,1.3,18.3
1686312960,23.6,7.6,23.6,22.6,-0.0,1.3,18.3
1686313080,23.6,11.3,23.6,22.6,-0.0,1.3,18.3
1686313200,23.6,16.1,23.6,22.6,-0.0,1.3,18.3
1686313320,23.6,20.1,23.6,22.6,-0.0,1.4,18.3
1686313440,23.6,23.6,23.6,22.6,-0.0,1.3,18.3
1686313560,23.5,23.8,23.5,22.6,-0.0,1.6,18.3
1686313680,23.6,23.9,23.6,22.6,-0.0,1.3,18.3
1686313800,23.5,23.9,23.5,22.6,-0.0,1.5,18.3
1686313920,23.6,23.9,23.6,22.6,0.0,1.4,18.3
1686314040,23.5,23.9,23.5,22.6,0.0,1.5,18.3
1686314160,23.5,23.9,23.5,22.6,0.0,1.5,18.3
1686314280,23.6,23.9,23.5,22.6,-0.0,1.3,18.2
1686314400,23.5,23.8,23.5,22.6,0.0,1.6,18.2
1686314520,23.5,23.8,23.5,22.6,0.0,1.4,18.2
1686314640,23.6,23.9,23.5,22.6,0.0,1.3,18.2
1686314760,23.5,23.9,23.5,22.6,0.0,1.3,18.2
1686314880,23.5,24.0,23.5,22.6,0.0,1.4,18.2
1686315000,23.5,24.8,23.5,22.6,0.0,1.3,18.2
1686315120,23.5,26.6,23.5,22.6,0.0,1.5,18.2
1686315240,23.5,27.9,23.5,22.6,0.0,1.5,18.2
1686315360,23.6,28.5,23.5,22.6,0.0,1.3,18.2
1686315480,23.6,28.6,23.5,22.6,0.0,1.3,18.2
1686315600,23.5,28.6,23.5,22.6,0.0,1.3,18.2
1686315720,23.6,28.8,23.5,22.6,0.0,1.3,18.2
1686315840,23.5,29.2,23.5,22.6,0.1,1.5,18.2
1686315960,23.5,29.2,23.5,22.6,0.1,1.3,18.2
1686316080,23.5,29.4,23.5,22.6,0.1,1.3,18.2
1686316200,23.5,29.5,23.5,22.6,0.1,1.5,18.2
1686316320,23.5,29.7,23.5,22.6,0.1,1.3,18.2
1686316440,23.5,29.7,23.5,22.6,0.1,1.5,18.2
1686316560,23.5,29.8,23.5,22.6,0.1,1.3,18.2
1686316680,23.5,29.9,23.5,22.6,0.1,1.3,18.1
1686316800,23.5,30.0,23.5,22.6,0.1,1.5,18.1
1686316920,23.5,30.1,23.5,22.6,0.1,1.3,18.1
1686317040,23.5,30.3,23.5,22.6,0.1,1.5,18.1
1686317160,23.5,30.3,23.5,22.6,0.2,1.3,18.1
1686317280,23.5,30.3,23.5,22.6,0.2,1.3,18.1
1686317400,23.5,30.4,23.5,22.6,0.2,1.6,18.1
1686317520,23.6,30.5,23.5,22.6,0.2,1.3,18.1
1686317640,23.5,30.4,23.5,22.6,0.2,1.3,18.1
1686317760,23.5,30.4,23.5,22.6,0.2,1.6,18.1
1686317880,23.5,30.4,23.5,22.6,0.2,1.5,18.1
1686318000,23.5,30.4,23.5,22.6,0.2,1.3,18.1
1686318120,23.5,30.4,23.5,22.6,0.2,1.5,18.1
1686318240,23.5,30.5,23.5,22.6,0.2,1.3,18.1
1686318360,23.5,30.5,23.5,22.6,0.2,1.3,18.1
1686318480,23.5,30.7,23.5,22.6,0.2,1.5,18.1
1686318600,23.5,30.9,23.5,22.6,0.3,1.4,18.1
1686318720,23.5,30.9,23.5,22.6,0.3,1.4,18.1
1686318840,23.5,31.0,23.5,22.6,0.3,1.4,18.1
1686318960,23.6,31.1,23.5,22.6,0.3,1.4,18.1
1686319080,23.5,31.2,23.5,22.6,0.3,1.5,18.1
1686319200,23.5,26.2,23.5,22.6,0.4,1.5,18.1
1686319320,23.6,26.2,23.6,22.6,0.5,1.3,18.1
1686319440,23.6,26.2,23.6,22.6,0.5,1.5,18.1
1686319560,23.5,26.3,23.5,22.6,0.5,1.6,18.1
1686319680,23.6,26.2,23.6,22.6,0.5,1.3,18.1
1686319800,23.6,26.4,23.6,22.6,0.6,1.4,18.1
1686319920,23.6,26.3,23.6,22.6,0.6,1.3,18.1
1686320040,23.6,26.7,23.6,22.6,0.7,1.5,18.1
1686320160,23.6,26.8,23.6,22.6,0.7,1.3,18.1
1686320280,23.6,26.8,23.6,22.6,0.7,1.5,18.1
1686320400,23.6,26.9,23.6,22.6,0.7,1.5,18.1
1686320520,23.6,26.7,23.6,22.6,0.7,1.4,18.1
1686320640,23.6,26.8,23.6,22.6,0.7,1.3,18.1
1686320760,23.6,26.8,23.6,22.6,0.7,1.5,18.1
1686320880,23.6,26.8,23.6,22.6,0.8,1.4,18.1
1686321000,23.7,26.8,23.6,22.6,0.8,1.4,18.1
1686321120,23.7,26.8,23.6,22.6,0.8,1.3,18.0
1686321240,23.7,26.8,23.6,22.6,0.8,1.3,18.1
1686321360,23.7,26.8,23.6,22.6,0.8,1.3,18.1
1686321480,23.7,26.9,23.7,22.6,1.0,1.5,18.1
1686321600,23.7,26.9,23.7,22.6,1.0,1.4,18.1
1686321720,23.7,27.2,23.7,22.6,0.9,1.3,18.1
1686321840,23.7,27.0,23.7,22.6,1.0,1.3,18.1
1686321960,23.7,26.2,23.7,22.6,1.1,1.5,18.1
1686322080,23.7,27.2,23.7,22.6,1.0,1.3,18.1
1686322200,23.7,27.1,23.7,22.6,1.2,1.3,18.1
1686322320,23.8,27.1,23.8,22.6,1.2,1.3,18.1
1686322440,23.8,27.2,23.8,22.6,1.3,1.3,18.1
1686322560,23.8,27.2,23.8,22.6,1.3,1.3,18.1
1686322680,23.8,27.2,23.8,22.6,1.3,1.3,18.1
1686322800,23.8,27.2,23.8,22.6,1.3,1.3,18.1
1686322920,23.8,27.2,23.8,22.6,1.2,1.3,18.1
1686323040,23.8,27.2,23.8,22.6,1.2,1.3,18.1
1686323160,23.8,27.2,23.8,22.6,1.2,1.5,18.1
1686323280,23.8,27.2,23.8,22.6,1.2,1.3,18.1
1686323400,23.8,27.2,23.8,22.6,1.2,1.3,18.1
1686323520,23.8,27.2,23.8,22.6,1.2,1.3,18.1
1686323640,23.8,27.2,23.8,22.6,1.3,1.3,18.1
1686323760,23.8,27.2,23.8,22.6,1.4,1.3,18.1
1686323880,23.9,38.6,23.8,22.6,1.4,1.3,18.1
1686324000,23.9,38.6,23.9,22.6,1.5,1.3,18.1
1686324120,23.9,39.0,23.9,22.6,1.6,1.3,18.1
1686324240,23.9,37.6,23.9,22.6,1.6,1.3,18.1
1686324360,23.9,37.6,23.9,22.6,1.5,1.3,18.1
1686324480,23.9,39.0,23.9,22.6,1.5,1.3,18.1
1686324600,23.9,38.0,23.9,22.6,1.5,1.3,18.1
1686324720,23.9,38.0,23.9,22.6,1.5,1.4,18.1
1686324840,24.0,38.1,23.9,22.6,1.5,1.3,18.1
1686324960,24.0,38.7,23.9,22.6,1.6,1.4,18.1
1686325080,24.0,38.7,24.0,22.6,1.6,1.3,18.1
1686325200,24.0,37.8,24.0,22.6,1.6,1.3,18.2
1686325320,24.0,38.8,24.0,22.6,1.7,1.3,18.2
1686325440,24.0,38.8,24.0,22.6,1.7,1.3,18.2
1686325560,24.0,39.2,24.0,22.6,1.8,1.3,18.2
1686325680,24.1,38.5,24.1,22.6,1.9,1.3,18.2
1686325800,24.1,38.5,24.1,22.6,2.0,1.3,18.2
1686325920,24.1,39.0,24.1,22.6,2.0,1.3,18.2
1686326040,24.1,38.4,24.1,22.6,2.0,1.3,18.2
1686326160,24.1,38.4,24.1,22.6,1.9,1.3,18.2
1686326280,24.1,38.5,24.1,22.6,1.8,1.6,18.2
1686326400,24.1,38.1,24.1,22.6,1.8,1.6,18.2
1686326520,24.1,38.1,24.1,22.6,1.8,1.6,18.2
1686326640,24.1,38.4,24.1,22.6,1.9,1.6,18.2
1686326760,24.1,38.8,24.1,22.6,1.8,1.6,18.2
1686326880,24.1,38.8,24.0,22.6,1.7,1.6,18.2
1686327000,24.1,38.2,24.0,22.6,1.7,1.6,18.2
1686327120,24.1,38.6,24.1,22.6,1.8,1.6,18.2
1686327240,24.1,38.6,24.1,22.6,1.9,1.6,18.2
1686327360,24.1,38.0,24.1,22.6,1.9,1.6,18.2
1686327480,24.1,38.3,24.0,22.6,1.7,1.6,18.2
1686327600,24.0,38.3,24.0,22.6,1.4,1.6,18.2
1686327720,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686327840,24.0,37.7,24.0,22.6,1.5,1.6,18.2
1686327960,24.0,37.7,24.0,22.6,1.7,1.6,18.2
1686328080,24.0,38.5,24.0,22.6,1.6,1.6,18.2
1686328200,24.0,38.5,24.0,22.6,1.7,1.6,18.2
1686328320,24.0,38.5,24.0,22.6,1.7,1.6,18.2
1686328440,24.1,38.2,24.0,22.6,1.8,1.6,18.2
1686328560,24.1,38.6,24.1,22.6,2.0,1.6,18.2
1686328680,24.1,38.6,24.1,22.6,2.1,1.6,18.3
1686328800,24.1,38.5,24.1,22.6,2.0,1.6,18.3
1686328920,24.1,38.6,24.1,22.6,1.9,1.6,18.3
1686329040,24.2,38.6,24.2,22.6,2.1,1.6,18.3
1686329160,24.2,37.2,24.2,22.6,2.4,1.7,18.3
1686329280,24.2,37.7,24.2,22.6,2.6,1.9,18.3
1686329400,24.2,37.7,24.2,22.6,2.3,2.0,18.3
1686329520,24.2,38.9,24.1,22.6,2.1,1.9,18.3
1686329640,24.2,37.7,24.2,22.6,2.5,1.9,18.3
1686329760,24.2,37.7,24.2,22.6,2.2,1.9,18.3
1686329880,24.2,36.9,24.2,22.6,2.5,1.9,18.3
1686330000,24.2,37.6,24.2,22.6,2.4,1.9,18.3
1686330120,24.3,37.6,24.2,22.6,2.5,1.9,18.4
1686330240,24.3,38.5,24.3,22.6,2.8,1.9,18.4
1686330360,24.4,38.4,24.4,22.6,3.0,1.9,18.4
1686330480,24.4,38.4,24.3,22.6,2.7,1.9,18.4
1686330600,24.3,37.7,24.3,22.6,2.3,1.9,18.4
1686330720,24.3,37.7,24.3,22.6,2.5,1.9,18.4
1686330840,24.4,37.3,24.4,22.6,2.9,1.9,18.4
1686330960,24.4,38.4,24.4,22.6,3.3,2.6,18.4
1686331080,24.4,38.3,24.3,22.6,3.6,3.1,18.4
1686331200,24.4,38.8,24.4,22.6,3.8,3.0,18.5
1686331320,24.5,39.4,24.4,22.6,4.1,3.1,18.5
1686331440,24.5,39.4,24.5,22.6,4.1,3.1,18.5
1686331560,24.5,39.0,24.5,22.6,4.0,3.1,18.5
1686331680,24.4,38.8,24.4,22.6,3.7,3.1,18.5
1686331800,24.4,38.8,24.4,22.6,3.4,3.1,18.5
1686331920,24.4,38.7,24.3,22.6,3.3,3.1,18.5
1686332040,24.4,38.2,24.3,22.6,3.4,3.1,18.6
1686332160,24.3,38.2,24.3,22.6,3.3,3.1,18.6
1686332280,24.4,38.7,24.3,22.6,3.6,3.1,18.6
1686332400,24.4,38.8,24.4,22.6,3.7,3.1,18.6
1686332520,24.4,38.8,24.4,22.6,3.5,3.1,18.6
1686332640,24.3,39.2,24.3,22.6,3.2,3.1,18.6
1686332760,24.3,38.7,24.3,22.6,3.1,3.1,18.6
1686332880,24.3,38.7,24.3,22.6,3.4,3.1,18.6
1686333000,24.4,38.8,24.4,22.6,3.6,3.1,18.7
1686333120,24.5,39.3,24.4,22.6,4.0,3.1,18.7
1686333240,24.5,39.3,24.5,22.6,4.2,3.1,18.7
1686333360,24.5,39.0,24.5,22.6,4.1,3.1,18.7
1686333480,24.5,39.0,24.5,22.6,4.1,3.3,18.7
1686333600,24.4,39.0,24.4,22.6,4.2,4.2,18.7
1686333720,24.4,38.9,24.4,22.6,4.4,4.3,18.7
1686333840,24.5,39.1,24.5,22.6,4.4,3.6,18.7
1686333960,24.5,39.1,24.5,22.6,4.3,3.6,18.8
1686334080,24.5,38.5,24.4,22.6,4.1,3.7,18.8
1686334200,24.4,38.8,24.4,22.6,3.9,3.7,18.8
1686334320,24.3,38.8,24.3,22.6,3.6,4.0,18.8
1686334440,24.2,38.5,24.2,22.6,3.5,4.3,18.8
1686334560,24.2,39.0,24.2,22.6,3.6,4.3,18.9
1686334680,24.2,39.0,24.2,22.6,3.8,4.3,18.9
1686334800,24.2,38.6,24.2,22.6,3.9,4.4,18.9
1686334920,24.3,39.0,24.3,22.6,3.7,3.7,18.9
1686335040,24.2,39.0,24.2,22.6,3.4,3.7,18.9
1686335160,24.2,38.5,24.2,22.6,3.4,3.7,18.9
1686335280,24.2,38.5,24.2,22.6,3.5,3.7,19.0
1686335400,24.2,38.5,24.2,22.6,3.7,3.8,19.0
1686335520,24.3,38.1,24.3,22.6,4.0,3.8,19.0
1686335640,24.3,39.2,24.3,22.6,4.1,3.6,19.0
1686335760,24.5,39.2,24.5,22.6,4.4,3.0,19.0
1686335880,24.6,39.2,24.5,22.6,4.4,3.0,19.0
1686336000,24.6,38.6,24.6,22.6,4.3,3.0,19.0
1686336120,24.6,38.6,24.6,22.6,4.2,3.0,19.0
1686336240,24.6,39.0,24.6,22.6,4.3,3.0,19.1
1686336360,24.6,38.7,24.6,22.6,4.4,3.3,19.1
1686336480,24.6,38.7,24.6,22.6,4.3,3.5,19.1
1686336600,24.6,39.0,24.6,22.6,4.3,3.6,19.1
1686336720,24.7,38.7,24.6,22.6,4.4,3.0,19.1
1686336840,24.6,38.7,24.6,22.6,4.5,3.6,19.1
1686336960,24.7,38.5,24.7,22.6,4.4,3.0,19.2
1686337080,24.8,38.9,24.7,22.6,4.6,2.9,19.2
1686337200,24.8,36.2,24.8,22.6,4.9,3.0,19.2
1686337320,24.9,36.9,24.9,22.6,5.2,2.9,19.2
1686337440,25.0,37.5,24.9,22.6,5.4,3.0,19.3
1686337560,25.0,37.5,25.0,22.6,5.4,3.0,19.3
1686337680,25.0,37.5,25.0,22.6,5.4,3.0,19.3
1686337800,25.0,37.6,25.0,22.6,5.5,3.2,19.3
1686337920,25.1,37.5,25.1,22.6,5.8,3.3,19.3
1686338040,25.1,38.2,25.1,22.6,6.1,3.5,19.4
1686338160,25.2,38.4,25.2,22.6,6.1,3.0,19.4
1686338280,25.2,38.4,25.2,22.6,5.7,3.0,19.4
1686338400,25.2,37.8,25.1,22.6,5.3,2.9,19.4
1686338520,25.1,37.0,25.1,22.6,5.2,3.0,19.5
1686338640,25.2,37.0,25.2,22.6,5.4,2.9,19.5
1686338760,25.2,36.7,25.2,22.6,5.5,3.0,19.5
1686338880,25.2,37.6,25.2,22.6,5.7,3.0,19.5
1686339000,25.3,37.6,25.3,22.6,5.8,3.0,19.6
1686339120,25.3,37.7,25.3,22.6,5.9,2.9,19.6
1686339240,25.4,37.8,25.4,22.6,6.2,2.9,19.6
1686339360,25.5,37.8,25.5,22.6,7.0,2.9,19.7
1686339480,25.6,38.2,25.6,22.6,7.2,3.0,19.7
1686339600,25.7,37.1,25.7,22.6,7.9,2.9,19.7
1686339720,25.9,37.1,25.9,22.6,8.5,2.8,19.8
1686339840,25.7,37.4,25.7,22.6,7.1,2.9,19.8
1686339960,25.8,37.4,25.8,22.6,7.4,2.8,19.8
1686340080,26.3,38.1,26.3,22.6,10.1,2.9,19.9
1686340200,26.0,38.0,26.0,22.6,7.8,2.9,19.9
1686340320,25.9,38.0,25.9,22.6,7.5,3.0,19.9
1686340440,26.1,37.0,26.0,22.6,8.1,3.0,20.0
1686340560,26.0,36.8,26.0,22.6,8.0,2.8,20.0
1686340680,26.1,36.6,26.1,22.6,8.3,2.9,20.1
1686340800,27.2,37.4,27.2,22.6,12.3,2.7,20.1
1686340920,26.3,37.2,26.3,22.6,9.1,2.9,20.2
1686341040,27.2,36.8,27.2,22.6,13.1,2.8,20.2
1686341160,26.1,39.2,26.1,22.6,6.8,2.9,20.2
1686341280,27.1,38.3,27.1,22.6,11.9,2.8,20.3
1686341400,27.0,38.3,27.0,22.6,11.2,2.8,20.3
1686341520,26.6,37.8,26.6,22.6,9.0,2.8,20.4
1686341640,26.2,35.9,26.2,22.6,6.8,2.9,20.4
1686341760,26.2,35.7,26.2,22.6,7.0,2.9,20.4
1686341880,27.4,36.2,27.4,22.6,12.1,2.8,20.5
1686342000,26.3,39.8,26.3,22.6,6.5,2.9,20.5
1686342120,26.3,37.6,26.3,22.6,7.4,2.9,20.5
1686342240,27.7,38.0,27.6,22.6,13.5,2.7,20.6
1686342360,26.2,39.7,26.2,22.6,6.4,2.9,20.6
1686342480,26.2,36.4,26.2,22.6,6.4,3.0,20.6
1686342600,26.2,37.7,26.1,22.6,6.1,2.9,20.6
1686342720,26.1,37.0,26.0,22.6,5.8,2.9,20.7
1686342840,26.7,37.1,26.7,22.6,10.1,2.8,20.7
1686342960,26.8,37.6,26.8,22.6,10.3,2.8,20.7
1686343080,26.3,38.1,26.2,22.6,6.5,2.9,20.7
1686343200,26.2,38.1,26.2,22.6,6.1,2.9,20.7
1686343320,27.0,38.2,27.0,22.6,11.1,2.8,20.8
1686343440,27.7,38.2,27.7,22.6,12.5,2.8,20.8
1686343560,27.6,38.2,27.6,22.6,12.1,2.8,20.8
1686343680,26.5,36.8,26.5,22.6,7.3,2.9,20.8
1686343800,26.9,36.8,26.9,22.6,9.9,2.8,20.8
1686343920,27.8,36.8,27.8,22.6,12.6,2.7,20.8
1686344040,26.5,37.1,26.5,22.6,7.6,2.8,20.8
1686344160,26.7,37.7,26.7,22.6,9.2,2.8,20.9
1686344280,26.2,37.7,26.2,22.6,5.5,2.9,20.9
1686344400,26.0,37.3,26.0,22.6,4.4,2.9,20.9
1686344520,26.0,36.0,25.9,22.6,4.4,2.9,20.9
1686344640,26.2,36.0,26.1,22.6,6.1,2.9,20.9
1686344760,27.1,37.9,27.1,22.6,10.7,2.8,20.9
1686344880,26.2,37.9,26.2,22.6,5.7,2.8,20.9
1686345000,26.0,37.3,26.0,22.6,4.4,2.8,20.9
1686345120,26.0,37.4,26.0,22.6,4.6,2.9,20.9
1686345240,26.0,37.4,26.0,22.6,4.9,2.9,20.9
1686345360,26.1,38.1,26.1,22.6,6.0,2.9,20.9
1686345480,26.1,38.0,26.1,22.6,6.2,3.2,20.9
1686345600,26.0,38.0,26.0,22.6,5.0,2.9,20.9
1686345720,25.9,36.7,25.9,22.6,4.4,2.9,20.9
1686345840,25.9,35.8,25.9,22.6,4.5,2.8,20.9
1686345960,26.0,35.8,26.0,22.6,5.1,2.8,20.9
1686346080,26.2,38.7,26.2,22.6,6.2,3.3,20.9
1686346200,25.9,38.7,25.9,22.6,4.8,3.4,20.9
1686346320,26.0,36.7,26.0,22.6,5.0,2.9,20.9
1686346440,26.1,38.2,26.0,22.6,5.5,2.9,20.9
1686346560,26.0,38.2,26.0,22.6,5.3,2.9,20.8
1686346680,26.1,38.1,26.1,22.6,5.6,2.8,20.8
1686346800,26.0,37.4,26.0,22.6,4.9,2.8,20.8
1686346920,25.9,37.4,25.9,22.6,5.0,3.4,20.8
1686347040,26.0,37.3,26.0,22.6,5.0,3.0,20.8
1686347160,25.9,37.3,25.9,22.6,5.1,3.5,20.8
1686347280,26.0,37.3,26.0,22.6,5.5,3.4,20.8
1686347400,26.0,38.1,26.0,22.6,5.1,2.8,20.8
1686347520,25.9,36.6,25.9,22.6,4.6,3.0,20.8
1686347640,25.9,36.6,25.9,22.6,4.6,2.8,20.8
1686347760,26.0,36.8,25.9,22.6,4.8,2.9,20.7
1686347880,25.9,36.2,25.9,22.6,4.3,2.9,20.7
1686348000,25.8,36.2,25.8,22.6,4.3,3.5,20.7
1686348120,25.8,35.5,25.8,22.6,3.8,3.0,20.7
1686348240,25.8,38.2,25.7,22.6,3.7,2.9,20.7
1686348360,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686348480,25.7,38.0,25.7,22.6,3.2,2.9,20.7
1686348600,25.6,38.0,25.6,22.6,2.6,2.9,20.7
1686348720,25.6,38.0,25.5,22.6,3.0,3.5,20.7
1686348840,25.5,38.0,25.5,22.6,2.7,3.6,20.7
1686348960,25.4,38.1,25.3,22.6,2.5,4.0,20.7
1686349080,25.4,37.6,25.4,22.6,2.6,3.6,20.6
1686349200,25.5,37.6,25.5,22.6,3.1,3.1,20.6
1686349320,25.6,38.6,25.6,22.6,3.3,2.9,20.6
1686349440,25.6,38.5,25.6,22.6,3.4,2.8,20.6
1686349560,25.6,38.5,25.5,22.6,3.2,2.9,20.6
1686349680,25.5,38.0,25.5,22.6,3.2,2.9,20.5
1686349800,25.6,38.7,25.6,22.6,3.8,3.4,20.5
1686349920,25.6,38.7,25.5,22.6,3.6,3.2,20.5
1686350040,25.6,38.6,25.5,22.6,3.9,3.7,20.5
1686350160,25.6,38.7,25.6,22.6,3.7,3.0,20.5
1686350280,25.8,38.7,25.8,22.6,4.7,2.9,20.4
1686350400,25.7,36.7,25.7,22.6,4.3,2.9,20.4
1686350520,25.6,38.7,25.6,22.6,3.5,2.9,20.4
1686350640,25.5,38.7,25.5,22.6,3.5,3.8,20.4
1686350760,25.4,38.5,25.4,22.6,3.4,3.9,20.4
1686350880,25.4,38.9,25.4,22.6,3.2,3.5,20.4
1686351000,25.4,38.9,25.4,22.6,3.2,3.4,20.4
1686351120,25.5,38.4,25.5,22.6,3.2,2.9,20.4
1686351240,25.5,38.5,25.4,22.6,3.1,2.9,20.4
1686351360,25.4,38.5,25.3,22.6,2.9,3.6,20.4
1686351480,25.3,39.0,25.3,22.6,2.7,3.5,20.4
1686351600,25.3,37.7,25.2,22.6,2.6,3.6,20.4
1686351720,25.3,37.7,25.2,22.6,2.8,3.6,20.3
1686351840,25.3,38.5,25.2,22.6,2.9,3.6,20.3
1686351960,25.2,38.0,25.2,22.6,2.6,3.5,20.3
1686352080,25.2,38.0,25.2,22.6,2.3,3.1,20.3
1686352200,25.1,36.9,25.1,22.6,2.1,3.6,20.3
1686352320,25.1,35.2,25.1,22.6,1.9,3.0,20.3
1686352440,25.1,35.2,25.1,22.6,2.0,3.0,20.2
1686352560,25.1,35.9,25.1,22.6,1.9,3.0,20.2
1686352680,25.0,38.1,25.0,22.6,1.8,3.6,20.2
1686352800,25.0,38.1,24.9,22.6,1.8,3.7,20.2
1686352920,24.9,38.6,24.8,22.6,1.8,4.3,20.2
1686353040,24.9,38.7,24.9,22.6,1.8,3.7,20.2
1686353160,25.0,38.7,24.9,22.6,1.8,3.2,20.2
1686353280,25.0,38.1,24.9,22.6,1.9,2.9,20.2
1686353400,25.0,38.7,24.9,22.6,1.8,3.0,20.2
1686353520,24.9,38.7,24.8,22.6,1.7,3.5,20.1
1686353640,24.8,38.3,24.8,22.6,1.6,3.7,20.1
1686353760,24.7,37.5,24.7,22.6,1.5,3.7,20.1
1686353880,24.7,37.5,24.7,22.6,1.5,3.7,20.1
1686354000,24.8,38.4,24.7,22.6,1.5,3.1,20.1
1686354120,24.8,38.1,24.7,22.6,1.4,3.0,20.1
1686354240,24.8,38.1,24.7,22.6,1.4,3.0,20.0
1686354360,24.6,37.8,24.6,22.6,1.2,3.6,20.0
1686354480,24.6,38.5,24.6,22.6,1.3,3.7,20.0
1686354600,24.5,38.5,24.5,22.6,1.3,4.1,20.0
1686354720,24.5,37.9,24.5,22.6,1.3,4.3,20.0
1686354840,24.5,38.2,24.5,22.6,1.3,3.6,20.0
1686354960,24.5,38.2,24.5,22.6,1.2,3.7,19.9
1686355080,24.6,38.4,24.5,22.6,1.2,3.0,19.9
1686355200,24.5,37.9,24.5,22.6,1.3,3.4,19.9
1686355320,24.5,37.9,24.5,22.6,1.3,3.1,19.9
1686355440,24.5,38.2,24.4,22.6,1.3,3.7,19.9
1686355560,24.4,37.6,24.4,22.6,1.3,4.1,19.9
1686355680,24.4,37.6,24.4,22.6,1.4,3.7,19.8
1686355800,24.4,37.9,24.4,22.6,1.4,3.7,19.8
1686355920,24.4,37.2,24.4,22.6,1.5,3.6,19.8
1686356040,24.4,37.2,24.4,22.6,1.5,3.6,19.8
1686356160,24.4,37.8,24.4,22.6,1.4,3.6,19.8
1686356280,24.4,38.4,24.3,22.6,1.4,3.7,19.8
1686356400,24.4,38.4,24.4,22.6,1.4,3.0,19.8
1686356520,24.4,38.2,24.4,22.6,1.4,3.1,19.8
1686356640,24.4,38.0,24.3,22.6,1.5,3.6,19.8
1686356760,24.3,38.0,24.3,22.6,1.3,3.7,19.8
1686356880,24.3,38.0,24.2,22.6,1.2,3.9,19.7
1686357000,24.2,37.2,24.2,22.6,1.1,4.0,19.7
1686357120,24.2,37.2,24.2,22.6,1.1,4.0,19.7
1686357240,24.2,37.9,24.2,22.6,1.2,3.7,19.7
1686357360,24.2,38.2,24.2,22.6,1.1,3.5,19.7
1686357480,24.2,38.2,24.2,22.6,1.1,3.8,19.7
1686357600,24.2,37.6,24.1,22.6,1.0,3.7,19.7
1686357720,24.1,37.8,24.0,22.6,0.8,4.2,19.7
1686357840,24.1,37.8,24.1,22.6,0.9,3.8,19.6
1686357960,24.0,37.6,24.0,22.6,0.9,3.9,19.6
1686358080,24.0,37.6,24.0,22.6,0.8,3.7,19.6
1686358200,24.1,37.2,24.0,22.6,0.7,3.1,19.6
1686358320,24.0,37.3,24.0,22.6,0.6,3.2,19.6
1686358440,24.0,37.3,24.0,22.6,0.8,3.6,19.6
1686358560,24.0,37.8,24.0,22.6,0.9,3.7,19.6
1686358680,23.9,37.7,23.9,22.6,1.0,4.4,19.6
1686358800,23.9,37.7,23.9,22.6,0.9,4.4,19.5
1686358920,24.1,38.2,24.1,22.6,0.8,2.3,19.5
1686359040,24.1,36.3,24.1,22.6,0.7,2.5,19.5
1686359160,24.1,36.3,24.0,22.6,0.6,2.4,19.5
1686359280,24.0,36.4,24.0,22.6,0.7,3.1,19.5
1686359400,24.0,36.7,24.0,22.6,0.6,3.1,19.5
1686359520,24.0,36.7,23.9,22.6,0.6,3.2,19.5
1686359640,24.0,37.2,23.9,22.6,0.6,3.1,19.4
1686359760,23.9,36.7,23.9,22.6,0.7,3.1,19.4
1686359880,23.9,36.7,23.9,22.6,0.6,3.1,19.4
1686360000,23.9,36.9,23.9,22.6,0.6,3.1,19.4
1686360120,23.9,35.9,23.9,22.6,0.4,2.6,19.4
1686360240,23.9,35.9,23.9,22.6,0.3,2.6,19.4
1686360360,23.8,30.4,23.8,22.6,0.2,3.1,19.4
1686360480,23.9,30.2,23.8,22.6,0.2,2.5,19.3
1686360600,23.8,30.1,23.8,22.6,0.2,3.1,19.3
1686360720,23.8,30.0,23.8,22.6,0.1,3.2,19.3
1686360840,23.8,29.9,23.7,22.6,0.1,3.2,19.3
1686360960,23.9,30.2,23.9,22.6,0.2,1.9,19.3
1686361080,23.9,30.6,23.9,22.6,0.3,1.9,19.3
1686361200,23.9,30.8,23.9,22.6,0.3,1.9,19.3
1686361320,23.9,30.9,23.9,22.6,0.3,1.9,19.2
1686361440,23.9,30.8,23.9,22.6,0.3,1.9,19.2
1686361560,23.9,30.6,23.9,22.6,0.2,1.9,19.2
1686361680,23.9,30.5,23.9,22.6,0.2,1.9,19.2
1686361800,23.9,30.3,23.9,22.6,0.2,1.9,19.2
1686361920,23.9,30.2,23.9,22.6,0.2,1.9,19.2
1686362040,23.9,30.2,23.8,22.6,0.2,1.9,19.2
1686362160,23.9,30.2,23.8,22.6,0.2,1.9,19.2
1686362280,23.8,30.1,23.8,22.6,0.2,2.0,19.1
1686362400,23.8,30.0,23.8,22.6,0.1,2.0,19.1
1686362520,23.8,29.9,23.8,22.6,0.1,1.9,19.1
1686362640,23.8,29.9,23.8,22.6,0.1,1.9,19.1
1686362760,23.8,29.9,23.8,22.6,0.1,1.9,19.1
1686362880,23.8,29.8,23.8,22.6,0.1,1.9,19.1
1686363000,23.8,29.8,23.8,22.6,0.1,1.9,19.1
1686363120,23.8,29.7,23.8,22.6,0.1,2.0,19.1
1686363240,23.8,29.6,23.8,22.6,0.1,1.9,19.1
1686363360,23.8,29.5,23.8,22.6,0.1,2.0,19.0
1686363480,23.8,29.5,23.8,22.6,0.1,1.9,19.0
1686363600,23.8,29.5,23.8,22.6,0.1,2.0,19.0
1686363720,23.8,29.5,23.8,22.6,0.1,1.9,19.0
1686363840,23.8,29.5,23.7,22.6,0.1,2.0,19.0
1686363960,23.8,29.4,23.7,22.6,0.1,1.9,19.0
1686364080,23.7,29.3,23.7,22.6,0.1,2.0,19.0
1686364200,23.7,29.3,23.7,22.6,0.1,2.0,19.0
1686364320,23.7,29.3,23.7,22.6,0.1,1.9,19.0
1686364440,23.7,29.2,23.7,22.6,0.1,2.0,19.0
1686364560,23.7,29.2,23.7,22.6,0.1,1.9,19.0
1686364680,23.7,29.2,23.7,22.6,0.1,1.9,19.0
1686364800,23.7,29.3,23.7,22.6,0.1,2.0,18.9
1686364920,23.7,29.2,23.7,22.6,0.1,2.1,18.9
1686365040,23.7,29.1,23.7,22.6,0.1,1.9,18.9
1686365160,23.7,28.9,23.7,22.6,0.0,1.9,18.9
1686365280,23.7,28.6,23.7,22.6,0.0,1.9,18.9
1686365400,23.7,28.2,23.7,22.6,0.0,2.0,18.9
1686365520,23.7,27.9,23.7,22.6,0.0,1.9,18.9
1686365640,23.7,27.3,23.6,22.6,0.0,1.9,18.9
1686365760,23.7,26.4,23.6,22.6,-0.0,2.0,18.9
1686365880,23.7,24.0,23.6,22.6,-0.0,1.9,18.9
1686366000,23.6,24.0,23.6,22.6,-0.0,2.0,18.9
1686366120,23.6,24.0,23.6,22.6,-0.0,2.0,18.9
1686366240,23.6,24.0,23.6,22.6,0.0,2.0,18.8
1686366360,23.6,23.9,23.6,22.6,-0.0,2.2,18.8
1686366480,23.6,23.9,23.6,22.6,-0.0,2.0,18.8
1686366600,23.6,24.0,23.6,22.6,-0.0,1.7,18.8
1686366720,23.6,24.0,23.6,22.6,-0.0,1.7,18.8
1686366840,23.7,21.6,23.6,22.6,-0.0,1.6,18.8
1686366960,23.6,18.8,23.6,22.6,-0.0,1.7,18.8
1686367080,23.6,14.8,23.6,22.6,-0.0,1.6,18.8
1686367200,23.6,10.7,23.6,22.6,-0.0,1.6,18.8
1686367320,23.6,8.3,23.6,22.6,-0.0,1.6,18.8
1686367440,23.6,6.0,23.6,22.6,-0.0,1.6,18.8
1686367560,23.6,4.3,23.6,22.6,-0.0,1.7,18.8
1686367680,23.6,3.1,23.6,22.6,-0.0,1.5,18.8
1686367800,23.6,2.2,23.6,22.6,-0.0,1.6,18.7
1686367920,23.6,1.6,23.6,22.6,-0.0,1.5,18.7
1686368040,23.6,1.2,23.6,22.6,-0.0,1.5,18.7
1686368160,23.6,0.9,23.6,22.6,0.0,1.6,18.7
1686368280,23.6,0.8,23.6,22.6,-0.0,1.5,18.7
1686368400,23.6,0.6,23.6,22.6,-0.0,1.5,18.7
1686368520,23.6,0.5,23.6,22.6,-0.0,1.6,18.7
1686368640,23.6,0.4,23.6,22.6,-0.0,1.6,18.7
1686368760,23.6,0.4,23.6,22.6,-0.0,1.5,18.7
1686368880,23.6,0.3,23.6,22.6,-0.0,1.5,18.7
1686369000,23.6,0.3,23.6,22.6,-0.0,1.5,18.7
1686369120,23.6,0.3,23.6,22.6,-0.0,1.5,18.7
1686369240,23.6,0.3,23.6,22.6,-0.0,1.5,18.7
1686369360,23.6,0.3,23.6,22.6,-0.0,1.5,18.7
1686369480,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1686369600,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686369720,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686369840,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1686369960,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1686370080,23.6,0.3,23.6,22.6,-0.0,1.6,18.6
1686370200,23.6,0.3,23.6,22.6,-0.0,1.5,18.6
1686370320,23.5,0.3,23.6,22.6,-0.0,1.5,18.6
1686370440,23.5,0.3,23.6,22.6,-0.0,1.5,18.6
1686370560,23.5,0.3,23.5,22.6,-0.0,1.5,18.6
1686370680,23.6,0.3,23.6,22.6,-0.0,1.3,18.6
1686370800,23.6,0.3,23.6,22.6,-0.0,1.3,18.6
1686370920,23.6,0.3,23.6,22.6,-0.0,1.3,18.6
1686371040,23.5,0.3,23.5,22.6,-0.0,1.4,18.6
1686371160,23.6,0.3,23.6,22.6,0.0,1.3,18.6
1686371280,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1686371400,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1686371520,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1686371640,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1686371760,23.6,0.3,23.6,22.6,0.0,1.3,18.5
1686371880,23.6,0.3,23.6,22.6,-0.0,1.3,18.5
1686372000,23.5,0.3,23.6,22.6,-0.0,1.3,18.5
1686372120,23.5,0.3,23.6,22.6,-0.0,1.3,18.5
1686372240,23.5,0.3,23.6,22.6,-0.0,1.3,18.5
1686372360,23.5,0.3,23.5,22.6,-0.0,1.4,18.5
1686372480,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686372600,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686372720,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686372840,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686372960,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686373080,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686373200,23.5,0.3,23.5,22.6,-0.0,1.3,18.5
1686373320,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686373440,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686373560,23.5,0.3,23.5,22.6,0.0,1.3,18.4
1686373680,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686373800,23.5,0.3,23.5,22.6,0.0,1.3,18.4
1686373920,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374040,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374160,23.5,0.3,23.5,22.6,0.0,1.3,18.4
1686374280,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374400,23.5,0.3,23.5,22.6,0.0,1.3,18.4
1686374520,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374640,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374760,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686374880,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375000,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375120,23.5,0.3,23.5,22.6,0.0,1.3,18.4
1686375240,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375360,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375480,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375600,23.5,0.3,23.5,22.6,-0.0,1.3,18.4
1686375720,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686375840,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686375960,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686376080,23.5,0.3,23.5,22.6,-0.0,1.4,18.3
1686376200,23.5,0.3,23.5,22.6,0.0,1.3,18.3
1686376320,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686376440,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686376560,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686376680,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686376800,23.4,0.3,23.5,22.6,-0.0,1.3,18.3
1686376920,23.4,0.3,23.5,22.6,-0.0,1.3,18.3
1686377040,23.5,0.3,23.5,22.6,-0.0,1.3,18.3
1686377160,23.4,0.3,23.5,22.6,-0.0,1.3,18.3
1686377280,23.4,0.3,23.4,22.6,-0.0,1.4,18.3
1686377400,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686377520,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686377640,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686377760,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686377880,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686378000,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686378120,23.4,0.3,23.4,22.6,-0.0,1.3,18.3
1686378240,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686378360,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686378480,23.4,0.3,23.4,22.6,-0.0,1.4,18.2
1686378600,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686378720,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686378840,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686378960,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686379080,23.4,0.3,23.4,22.6,-0.0,1.4,18.2
1686379200,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686379320,23.4,0.3,23.4,22.6,-0.0,1.4,18.2
1686379440,23.4,0.3,23.4,22.6,-0.0,1.4,18.2
1686379560,23.4,0.3,23.4,22.6,0.0,1.3,18.2
1686379680,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686379800,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686379920,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686380040,23.3,0.3,23.3,22.6,-0.0,1.4,18.2
1686380160,23.4,0.3,23.4,22.6,-0.0,1.3,18.2
1686380280,23.3,0.3,23.4,22.6,-0.0,1.4,18.2
1686380400,23.3,0.3,23.4,22.6,-0.0,1.3,18.2
1686380520,23.3,0.3,23.4,22.6,-0.0,1.3,18.2
1686380640,23.3,0.3,23.4,22.6,-0.0,1.3,18.2
1686380760,23.3,0.3,23.3,22.6,-0.0,1.3,18.2
1686380880,23.4,0.3,23.4,22.6,-0.0,1.1,18.2
1686381000,23.4,0.3,23.4,22.6,-0.0,1.1,18.2
1686381120,23.4,0.3,23.4,22.6,-0.0,1.1,18.2
1686381240,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686381360,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686381480,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686381600,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686381720,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686381840,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686381960,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382080,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382200,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382320,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382440,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382560,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686382680,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382800,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686382920,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686383040,23.3,0.3,23.4,22.6,-0.0,1.1,18.1
1686383160,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686383280,23.4,0.3,23.4,22.6,-0.0,1.0,18.1
1686383400,23.4,0.3,23.4,22.6,-0.0,1.1,18.1
1686383520,23.3,0.3,23.3,22.6,-0.0,1.2,18.1
1686383640,23.4,0.3,23.4,22.6,-0.0,1.0,18.0
1686383760,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686383880,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686384000,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686384120,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686384240,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686384360,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686384480,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686384600,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686384720,23.3,0.3,23.4,22.6,-0.0,1.0,18.0
1686384840,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686384960,23.3,0.3,23.3,22.6,-0.0,1.0,18.0
1686385080,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686385200,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686385320,23.3,0.3,23.3,22.6,-0.0,1.0,18.0
