Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686385440,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686385560,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686385680,23.3,0.3,23.3,22.6,-0.0,1.0,18.0
1686385800,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686385920,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686386040,23.3,0.3,23.3,22.6,-0.0,1.1,18.0
1686386160,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686386280,23.3,0.3,23.3,22.6,-0.0,1.2,18.0
1686386400,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686386520,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686386640,23.3,0.3,23.3,22.6,-0.0,1.0,17.9
1686386760,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686386880,23.3,0.3,23.3,22.6,-0.0,1.0,17.9
1686387000,23.3,0.3,23.3,22.6,-0.0,1.0,17.9
1686387120,23.3,0.3,23.3,22.6,-0.0,1.1,17.9
1686387240,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686387360,23.3,0.3,23.3,22.6,-0.0,1.1,17.9
1686387480,23.3,0.3,23.3,22.6,-0.0,1.1,17.9
1686387600,23.3,0.3,23.3,22.6,-0.0,1.0,17.9
1686387720,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686387840,23.3,0.3,23.3,22.6,-0.0,1.1,17.9
1686387960,23.3,0.3,23.3,22.6,-0.0,1.2,17.9
1686388080,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686388200,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686388320,23.3,0.3,23.3,22.6,-0.0,1.2,17.8
1686388440,23.3,0.3,23.3,22.6,-0.0,1.2,17.8
1686388560,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686388680,23.3,0.3,23.3,22.6,-0.0,1.2,17.8
1686388800,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686388920,23.3,0.3,23.3,22.6,-0.0,1.1,17.8
1686389040,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686389160,23.3,0.3,23.3,22.6,-0.0,1.2,17.8
1686389280,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686389400,23.3,0.3,23.3,22.6,-0.0,1.1,17.8
1686389520,23.2,0.3,23.3,22.6,-0.0,1.2,17.8
1686389640,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686389760,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686389880,23.3,0.3,23.3,22.6,-0.0,1.1,17.8
1686390000,23.3,0.3,23.3,22.6,-0.0,1.1,17.8
1686390120,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686390240,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686390360,23.3,0.3,23.3,22.6,-0.0,1.2,17.8
1686390480,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686390600,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686390720,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686390840,23.2,0.3,23.2,22.6,-0.0,1.2,17.8
1686390960,23.3,0.3,23.3,22.6,-0.0,1.0,17.8
1686391080,23.3,0.3,23.3,22.6,-0.0,1.0,17.7
1686391200,23.3,0.3,23.3,22.6,-0.0,1.0,17.7
1686391320,23.2,0.3,23.2,22.6,-0.0,1.2,17.7
1686391440,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686391560,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686391680,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686391800,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686391920,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686392040,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686392160,23.3,0.3,23.3,22.6,-0.0,1.0,17.7
1686392280,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686392400,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686392520,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686392640,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686392760,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686392880,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686393000,23.3,0.3,23.3,22.6,-0.0,1.0,17.7
1686393120,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686393240,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686393360,23.3,0.3,23.3,22.6,-0.0,0.9,17.7
1686393480,23.3,0.3,23.3,22.6,-0.0,1.0,17.7
1686393600,23.3,0.3,23.3,22.6,-0.0,0.8,17.7
1686393720,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686393840,23.3,0.3,23.3,22.6,-0.0,1.0,17.6
1686393960,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1686394080,23.3,0.3,23.3,22.6,-0.0,1.0,17.6
1686394200,23.3,0.3,23.3,22.6,-0.0,1.0,17.6
1686394320,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686394440,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686394560,23.3,0.3,23.3,22.6,-0.0,1.0,17.6
1686394680,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686394800,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686394920,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395040,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395160,23.2,0.3,23.3,22.6,-0.0,1.0,17.6
1686395280,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395400,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395520,23.3,0.3,23.3,22.6,-0.0,0.9,17.6
1686395640,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395760,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686395880,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686396000,23.3,0.3,23.3,22.6,-0.0,0.8,17.6
1686396120,23.2,0.2,23.3,22.6,-0.0,0.9,17.6
1686396240,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686396360,23.2,0.3,23.3,22.6,-0.0,0.9,17.5
1686396480,23.3,0.2,23.3,22.6,-0.0,0.8,17.5
1686396600,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686396720,23.3,0.3,23.3,22.6,-0.0,0.9,17.5
1686396840,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686396960,23.2,0.3,23.2,22.6,-0.0,1.0,17.5
1686397080,23.2,0.3,23.2,22.6,0.0,1.0,17.5
1686397200,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686397320,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686397440,23.2,0.3,23.2,22.6,-0.0,0.9,17.5
1686397560,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686397680,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686397800,23.2,0.3,23.2,22.6,-0.0,1.0,17.5
1686397920,23.2,0.3,23.2,22.6,-0.0,0.9,17.5
1686398040,23.3,0.3,23.3,22.6,-0.0,0.8,17.5
1686398160,23.2,0.3,23.2,22.6,-0.0,1.0,17.5
1686398280,23.3,0.4,23.3,22.6,-0.0,0.8,17.5
1686398400,23.2,0.5,23.2,22.6,-0.0,1.0,17.5
1686398520,23.3,0.6,23.3,22.6,-0.0,0.8,17.5
1686398640,23.3,0.9,23.3,22.6,-0.0,0.8,17.5
1686398760,23.2,1.3,23.3,22.6,-0.0,0.9,17.4
1686398880,23.2,2.1,23.3,22.6,-0.0,0.9,17.4
1686399000,23.3,3.0,23.3,22.6,-0.0,0.8,17.4
1686399120,23.2,3.7,23.2,22.6,-0.0,0.9,17.4
1686399240,23.3,4.8,23.3,22.6,-0.0,0.8,17.4
1686399360,23.2,7.0,23.2,22.6,-0.0,1.0,17.4
1686399480,23.2,9.2,23.2,22.6,-0.0,0.9,17.4
1686399600,23.3,12.8,23.3,22.6,-0.0,0.8,17.4
1686399720,23.2,17.7,23.2,22.6,-0.0,1.0,17.4
1686399840,23.3,21.5,23.3,22.6,-0.0,0.8,17.4
1686399960,23.3,23.4,23.3,22.6,-0.0,0.8,17.4
1686400080,23.2,23.5,23.2,22.6,-0.0,1.0,17.4
1686400200,23.2,23.5,23.2,22.6,-0.0,1.0,17.4
1686400320,23.2,23.5,23.2,22.6,-0.0,0.8,17.4
1686400440,23.3,23.6,23.2,22.6,0.0,0.8,17.4
1686400560,23.3,23.6,23.3,22.6,0.0,0.8,17.4
1686400680,23.2,23.6,23.2,22.6,0.0,0.8,17.4
1686400800,23.3,23.6,23.2,22.6,0.0,0.8,17.4
1686400920,23.2,23.6,23.2,22.6,0.0,0.8,17.4
1686401040,23.3,24.2,23.2,22.6,0.0,0.8,17.4
1686401160,23.2,26.6,23.2,22.6,0.0,1.0,17.4
1686401280,23.2,27.3,23.2,22.6,0.0,0.8,17.4
1686401400,23.2,27.8,23.2,22.6,0.0,1.0,17.4
1686401520,23.2,27.9,23.2,22.6,0.0,0.8,17.4
1686401640,23.3,28.2,23.2,22.6,0.0,0.8,17.3
1686401760,23.2,28.5,23.2,22.6,0.0,0.9,17.3
1686401880,23.3,28.9,23.2,22.6,0.1,0.8,17.3
1686402000,23.2,29.5,23.2,22.6,0.1,0.9,17.3
1686402120,23.3,29.7,23.3,22.6,0.1,0.8,17.3
1686402240,23.2,29.7,23.2,22.6,0.1,1.0,17.3
1686402360,23.3,29.4,23.2,22.6,0.1,0.8,17.3
1686402480,23.3,29.8,23.3,22.6,0.1,0.8,17.3
1686402600,23.3,29.9,23.2,22.6,0.1,0.9,17.3
1686402720,23.3,30.3,23.3,22.6,0.2,0.8,17.3
1686402840,23.3,30.2,23.3,22.6,0.2,0.9,17.3
1686402960,23.3,30.0,23.3,22.6,0.1,0.8,17.3
1686403080,23.3,30.2,23.3,22.6,0.2,0.8,17.3
1686403200,23.2,29.5,23.2,22.6,0.1,1.0,17.3
1686403320,23.2,30.1,23.2,22.6,0.1,1.0,17.3
1686403440,23.2,30.6,23.2,22.6,0.2,1.0,17.3
1686403560,23.3,30.4,23.3,22.6,0.1,0.8,17.3
1686403680,23.2,30.3,23.2,22.6,0.2,1.0,17.3
1686403800,23.3,30.5,23.3,22.6,0.2,0.8,17.3
1686403920,23.3,30.4,23.3,22.6,0.2,0.8,17.3
1686404040,23.3,30.8,23.3,22.6,0.2,0.8,17.3
1686404160,23.3,30.5,23.3,22.6,0.2,0.9,17.3
1686404280,23.3,30.5,23.3,22.6,0.2,0.8,17.3
1686404400,23.3,30.5,23.3,22.6,0.2,0.8,17.3
1686404520,23.3,30.6,23.2,22.6,0.2,0.9,17.3
1686404640,23.3,30.1,23.2,22.6,0.2,0.8,17.3
1686404760,23.3,30.4,23.3,22.6,0.2,0.8,17.2
1686404880,23.2,30.7,23.2,22.6,0.2,1.0,17.2
1686405000,23.3,31.0,23.3,22.6,0.3,1.0,17.2
1686405120,23.3,26.0,23.3,22.6,0.4,0.8,17.2
1686405240,23.3,25.9,23.3,22.6,0.2,0.9,17.3
1686405360,23.3,30.4,23.3,22.6,0.2,0.8,17.2
1686405480,23.3,30.8,23.2,22.6,0.3,0.9,17.2
1686405600,23.3,30.5,23.3,22.6,0.2,0.8,17.2
1686405720,23.3,30.6,23.3,22.6,0.2,0.8,17.2
1686405840,23.2,29.9,23.2,22.6,0.1,0.9,17.2
1686405960,23.3,29.7,23.2,22.6,0.1,0.8,17.2
1686406080,23.3,30.1,23.2,22.6,0.1,0.8,17.2
1686406200,23.3,30.3,23.2,22.6,0.2,0.8,17.2
1686406320,23.2,30.6,23.2,22.6,0.2,1.0,17.2
1686406440,23.3,30.8,23.3,22.6,0.3,0.8,17.2
1686406560,23.2,30.8,23.2,22.6,0.2,1.0,17.2
1686406680,23.3,30.8,23.3,22.6,0.3,0.8,17.2
1686406800,23.3,30.9,23.3,22.6,0.3,0.8,17.2
1686406920,23.3,30.8,23.3,22.6,0.3,0.8,17.2
1686407040,23.3,31.0,23.3,22.6,0.3,0.9,17.2
1686407160,23.3,31.0,23.3,22.6,0.3,0.8,17.2
1686407280,23.3,31.1,23.3,22.6,0.3,0.8,17.2
1686407400,23.3,26.0,23.3,22.6,0.5,0.8,17.2
1686407520,23.4,26.1,23.4,22.6,0.6,0.8,17.2
1686407640,23.3,26.2,23.3,22.6,0.5,0.9,17.2
1686407760,23.4,26.0,23.3,22.6,0.5,0.8,17.2
1686407880,23.4,26.1,23.3,22.6,0.5,0.9,17.2
1686408000,23.3,26.1,23.3,22.6,0.6,1.0,17.2
1686408120,23.4,26.5,23.4,22.6,0.6,0.8,17.2
1686408240,23.4,26.5,23.4,22.6,0.6,0.9,17.2
1686408360,23.4,26.2,23.4,22.6,0.5,0.8,17.2
1686408480,23.4,26.1,23.4,22.6,0.5,0.8,17.2
1686408600,23.4,26.1,23.4,22.6,0.6,0.8,17.2
1686408720,23.4,26.7,23.4,22.6,0.6,0.8,17.2
1686408840,23.4,26.3,23.4,22.6,0.6,0.9,17.2
1686408960,23.4,26.2,23.4,22.6,0.7,0.8,17.2
1686409080,23.5,26.7,23.4,22.6,0.8,0.8,17.2
1686409200,23.5,26.8,23.5,22.6,0.9,0.8,17.2
1686409320,23.5,26.8,23.5,22.6,0.9,0.8,17.2
1686409440,23.5,26.8,23.5,22.6,0.8,0.8,17.2
1686409560,23.5,26.6,23.5,22.6,0.6,0.8,17.2
1686409680,23.4,26.6,23.4,22.6,0.6,0.9,17.2
1686409800,23.4,26.5,23.4,22.6,0.6,0.8,17.2
1686409920,23.4,26.5,23.4,22.6,0.6,1.0,17.2
1686410040,23.4,26.5,23.4,22.6,0.6,0.8,17.2
1686410160,23.4,26.5,23.4,22.6,0.6,0.9,17.2
1686410280,23.4,26.5,23.4,22.6,0.7,0.8,17.2
1686410400,23.5,26.6,23.5,22.6,1.0,0.8,17.2
1686410520,23.5,26.8,23.5,22.6,1.0,0.8,17.2
1686410640,23.6,26.8,23.6,22.6,1.2,0.8,17.2
1686410760,23.6,27.2,23.6,22.6,1.2,0.8,17.2
1686410880,23.7,27.1,23.6,22.6,1.1,0.8,17.2
1686411000,23.7,27.2,23.6,22.6,1.0,0.8,17.2
1686411120,23.6,26.8,23.6,22.6,0.8,0.8,17.2
1686411240,23.6,26.7,23.6,22.6,0.8,0.8,17.2
1686411360,23.6,26.6,23.6,22.6,0.8,0.8,17.2
1686411480,23.6,26.8,23.6,22.6,0.8,0.8,17.2
1686411600,23.6,26.7,23.5,22.6,0.6,0.8,17.2
1686411720,23.5,26.6,23.5,22.6,0.7,0.8,17.2
1686411840,23.6,26.6,23.5,22.6,0.8,0.8,17.2
1686411960,23.6,26.7,23.6,22.6,0.8,0.8,17.2
1686412080,23.6,26.7,23.6,22.6,0.9,0.8,17.2
1686412200,23.6,27.1,23.6,22.6,0.9,0.8,17.2
1686412320,23.6,26.7,23.6,22.6,0.9,0.8,17.2
1686412440,23.6,26.7,23.6,22.6,0.9,0.9,17.2
1686412560,23.6,26.8,23.6,22.6,0.8,0.8,17.2
1686412680,23.6,27.1,23.6,22.6,0.9,0.8,17.2
1686412800,23.6,27.1,23.6,22.6,0.9,0.8,17.2
1686412920,23.6,26.8,23.6,22.6,0.8,0.8,17.2
1686413040,23.6,27.1,23.6,22.6,1.0,0.8,17.2
1686413160,23.7,27.1,23.7,22.6,1.1,0.8,17.2
1686413280,23.7,27.0,23.7,22.6,1.3,0.8,17.2
1686413400,23.8,27.3,23.8,22.6,1.4,0.8,17.2
1686413520,23.8,27.3,23.8,22.6,1.6,0.8,17.2
1686413640,23.8,38.7,23.8,22.6,1.2,0.8,17.2
1686413760,23.8,38.7,23.8,22.6,1.1,0.8,17.2
1686413880,23.9,27.1,23.9,22.6,1.5,0.8,17.2
1686414000,23.9,27.5,23.9,22.6,1.7,0.9,17.2
1686414120,23.9,39.0,23.9,22.6,1.8,1.1,17.2
1686414240,23.9,39.0,23.9,22.6,1.5,1.1,17.2
1686414360,24.0,38.2,24.0,22.6,1.9,1.1,17.2
1686414480,24.0,38.9,24.0,22.6,2.0,1.1,17.3
1686414600,24.0,38.9,24.0,22.6,2.0,1.1,17.3
1686414720,24.0,38.2,24.0,22.6,2.1,1.3,17.3
1686414840,24.1,38.8,24.0,22.6,2.3,1.3,17.3
1686414960,24.1,38.8,24.1,22.6,2.3,1.3,17.3
1686415080,24.0,38.9,24.0,22.6,1.8,1.3,17.3
1686415200,24.0,38.8,24.0,22.6,1.5,1.4,17.3
1686415320,23.9,38.8,23.9,22.6,1.5,1.4,17.3
1686415440,24.0,38.0,24.0,22.6,1.9,1.4,17.3
1686415560,24.0,38.8,24.0,22.6,1.6,1.4,17.3
1686415680,24.0,38.8,24.0,22.6,1.9,1.3,17.3
1686415800,24.0,38.4,24.0,22.6,2.0,1.3,17.3
1686415920,24.1,38.6,24.1,22.6,2.3,1.3,17.4
1686416040,24.1,38.6,24.1,22.6,1.9,1.3,17.3
1686416160,24.0,38.8,24.0,22.6,1.8,1.4,17.3
1686416280,24.2,37.7,24.2,22.6,2.6,1.5,17.4
1686416400,24.2,37.7,24.2,22.6,3.0,1.6,17.4
1686416520,24.2,38.4,24.2,22.6,2.7,1.9,17.4
1686416640,24.2,37.1,24.2,22.6,2.5,1.9,17.4
1686416760,24.1,37.1,24.1,22.6,2.2,1.9,17.4
1686416880,24.0,38.5,24.0,22.6,1.8,1.9,17.4
1686417000,24.1,36.2,24.0,22.6,2.2,1.9,17.4
1686417120,24.1,36.2,24.1,22.6,2.4,1.9,17.4
1686417240,24.2,37.5,24.2,22.6,2.9,1.9,17.4
1686417360,24.2,38.0,24.2,22.6,2.6,1.9,17.4
1686417480,24.1,38.0,24.1,22.6,1.9,1.9,17.4
1686417600,24.0,38.0,24.0,22.6,1.5,2.0,17.4
1686417720,23.9,37.5,23.9,22.6,1.5,1.9,17.4
1686417840,24.0,37.5,24.0,22.6,2.0,1.9,17.4
1686417960,24.1,36.9,24.1,22.6,2.5,1.9,17.5
1686418080,24.2,38.4,24.1,22.6,2.8,1.9,17.5
1686418200,24.2,38.4,24.2,22.6,2.7,1.9,17.5
1686418320,24.2,38.0,24.2,22.6,3.0,1.9,17.5
1686418440,24.4,39.4,24.4,22.6,3.9,1.9,17.5
1686418560,24.4,39.4,24.4,22.6,3.9,2.7,17.5
1686418680,24.4,39.4,24.4,22.6,4.2,3.2,17.5
1686418800,24.5,39.4,24.4,22.6,4.6,3.1,17.5
1686418920,24.5,39.3,24.5,22.6,4.5,3.1,17.5
1686419040,24.5,38.7,24.5,22.6,4.8,3.1,17.5
1686419160,24.5,38.7,24.4,22.6,4.9,4.2,17.6
1686419280,24.4,35.4,24.4,22.6,4.5,3.8,17.6
1686419400,24.3,35.4,24.3,22.6,4.5,4.3,17.6
1686419520,24.1,38.3,24.1,22.6,3.4,4.4,17.7
1686419640,23.9,38.3,23.8,22.6,2.2,4.3,17.7
1686419760,24.0,38.2,24.0,22.6,2.6,3.1,17.8
1686419880,24.2,37.5,24.2,22.6,4.2,3.1,17.8
1686420000,24.3,38.7,24.3,22.6,4.0,3.1,17.8
1686420120,24.2,38.7,24.2,22.6,3.6,3.2,17.8
1686420240,24.3,38.0,24.3,22.6,3.8,3.1,17.8
1686420360,24.2,39.0,24.2,22.6,3.2,3.1,17.9
1686420480,24.0,39.0,24.0,22.6,2.0,3.1,17.9
1686420600,23.9,38.2,23.9,22.6,2.0,3.2,17.9
1686420720,23.9,38.1,23.8,22.6,2.0,3.2,18.0
1686420840,23.8,38.1,23.8,22.6,2.3,3.2,18.0
1686420960,23.8,36.5,23.8,22.6,2.1,3.1,18.0
1686421080,23.9,38.1,23.9,22.6,2.3,2.6,18.0
1686421200,23.9,38.1,23.8,22.6,2.1,2.5,18.0
1686421320,23.9,38.2,23.9,22.6,2.5,2.5,18.0
1686421440,23.9,36.9,23.9,22.6,2.3,2.5,18.0
1686421560,23.8,36.9,23.8,22.6,2.0,3.2,18.1
1686421680,23.8,37.8,23.7,22.6,2.2,3.2,18.1
1686421800,24.0,37.0,24.0,22.6,2.7,1.9,18.1
1686421920,24.2,37.0,24.2,22.6,3.4,1.9,18.1
1686422040,24.4,38.7,24.3,22.6,3.9,1.9,18.1
1686422160,24.4,39.0,24.4,22.6,4.1,2.6,18.1
1686422280,24.3,39.0,24.3,22.6,3.5,3.1,18.1
1686422400,24.2,39.0,24.2,22.6,3.3,3.1,18.1
1686422520,24.1,38.0,24.1,22.6,2.8,3.2,18.1
1686422640,24.0,38.0,24.0,22.6,2.4,3.1,18.1
1686422760,23.9,36.5,23.9,22.6,1.6,2.5,18.1
1686422880,23.8,37.8,23.8,22.6,1.4,2.5,18.1
1686423000,23.8,37.8,23.8,22.6,1.7,2.5,18.1
1686423120,23.8,37.5,23.8,22.6,2.0,2.6,18.1
1686423240,23.8,36.6,23.8,22.6,2.3,3.1,18.1
1686423360,23.8,36.6,23.8,22.6,2.7,3.2,18.1
1686423480,23.9,38.1,23.9,22.6,2.7,2.6,18.1
1686423600,23.9,38.1,23.9,22.6,2.7,2.6,18.1
1686423720,24.0,38.1,24.0,22.6,3.0,2.6,18.1
1686423840,24.0,38.5,24.0,22.6,3.0,2.6,18.1
1686423960,24.0,37.3,24.0,22.6,2.5,2.5,18.1
1686424080,23.9,37.3,23.9,22.6,2.6,3.1,18.1
1686424200,24.0,36.8,23.9,22.6,2.9,3.1,18.1
1686424320,24.0,38.1,24.0,22.6,2.9,2.8,18.1
1686424440,23.9,38.1,23.9,22.6,2.4,2.6,18.1
1686424560,24.1,38.1,24.1,22.6,3.4,2.5,18.1
1686424680,24.1,38.1,24.0,22.6,2.8,2.5,18.1
1686424800,23.9,38.1,23.9,22.6,1.8,2.7,18.1
1686424920,23.8,37.2,23.7,22.6,1.7,2.8,18.1
1686425040,23.8,37.7,23.8,22.6,1.7,2.0,18.1
1686425160,24.0,37.7,24.0,22.6,2.7,2.0,18.1
1686425280,24.2,38.7,24.2,22.6,3.4,2.0,18.1
1686425400,24.3,38.7,24.3,22.6,3.5,2.0,18.1
1686425520,24.4,38.7,24.4,22.6,3.8,1.9,18.1
1686425640,24.5,39.4,24.5,22.6,4.9,3.1,18.1
1686425760,24.5,37.2,24.4,22.6,5.2,4.1,18.1
1686425880,24.5,37.2,24.5,22.6,5.3,4.3,18.1
1686426000,24.0,38.5,23.9,22.6,2.2,4.4,18.1
1686426120,23.9,38.1,23.9,22.6,2.0,3.2,18.1
1686426240,24.0,38.1,23.9,22.6,2.4,3.2,18.1
1686426360,24.0,37.6,24.0,22.6,3.3,3.2,18.1
1686426480,24.1,38.5,24.1,22.6,3.6,3.1,18.1
1686426600,24.3,38.5,24.2,22.6,3.6,2.5,18.1
1686426720,24.2,38.6,24.2,22.6,2.6,2.5,18.2
1686426840,24.0,37.5,24.0,22.6,2.0,2.5,18.2
1686426960,23.9,37.5,23.9,22.6,1.7,2.5,18.2
1686427080,23.9,37.5,23.9,22.6,1.8,2.6,18.2
1686427200,23.9,36.9,23.8,22.6,2.4,3.1,18.2
1686427320,24.0,36.9,24.0,22.6,3.4,3.2,18.2
1686427440,24.1,38.5,24.1,22.6,3.8,3.2,18.2
1686427560,24.2,38.2,24.2,22.6,3.9,3.1,18.2
1686427680,24.3,38.2,24.3,22.6,3.8,2.5,18.2
1686427800,24.4,38.9,24.4,22.6,3.9,2.5,18.2
1686427920,24.4,38.9,24.3,22.6,3.4,2.5,18.2
1686428040,24.2,38.1,24.2,22.6,2.9,2.6,18.2
1686428160,24.3,38.1,24.3,22.6,3.2,2.5,18.2
1686428280,24.4,38.1,24.3,22.6,3.4,2.5,18.2
1686428400,24.4,38.7,24.4,22.6,3.5,2.5,18.2
1686428520,24.3,38.7,24.3,22.6,3.3,3.1,18.2
1686428640,24.2,38.7,24.2,22.6,2.6,3.1,18.2
1686428760,24.1,37.3,24.1,22.6,1.8,2.5,18.2
1686428880,23.9,37.8,23.9,22.6,1.2,2.5,18.2
1686429000,23.9,37.8,23.8,22.6,1.1,2.5,18.2
1686429120,23.8,36.1,23.7,22.6,1.1,2.5,18.2
1686429240,23.8,37.9,23.8,22.6,1.2,1.9,18.2
1686429360,23.8,37.9,23.8,22.6,1.2,2.0,18.2
1686429480,23.8,36.6,23.8,22.6,1.4,2.0,18.2
1686429600,23.8,37.9,23.8,22.6,1.3,2.0,18.2
1686429720,23.8,37.9,23.8,22.6,1.4,2.0,18.2
1686429840,23.8,38.7,23.8,22.6,1.5,2.0,18.2
1686429960,23.9,37.9,23.8,22.6,2.0,2.0,18.2
1686430080,24.0,37.9,23.9,22.6,2.3,2.0,18.2
1686430200,24.0,39.2,23.9,22.6,2.1,2.0,18.2
1686430320,24.0,38.3,24.0,22.6,2.4,2.0,18.2
1686430440,23.9,38.3,23.9,22.6,1.8,2.0,18.2
1686430560,23.9,38.1,23.9,22.6,1.8,2.0,18.2
1686430680,24.0,38.3,23.9,22.6,2.0,1.9,18.2
1686430800,24.1,38.3,24.1,22.6,2.8,2.0,18.2
1686430920,24.1,38.4,24.1,22.6,2.4,1.9,18.1
1686431040,24.2,37.9,24.2,22.6,2.9,1.9,18.1
1686431160,24.1,37.9,24.0,22.6,1.9,1.9,18.1
1686431280,24.1,37.8,24.1,22.6,2.2,1.9,18.1
1686431400,24.2,37.1,24.1,22.6,2.5,1.9,18.1
1686431520,24.2,37.1,24.2,22.6,2.8,1.9,18.1
1686431640,24.2,38.0,24.1,22.6,2.1,1.9,18.1
1686431760,24.2,36.4,24.2,22.6,2.3,1.9,18.1
1686431880,24.3,36.4,24.3,22.6,3.2,2.0,18.1
1686432000,24.2,38.3,24.2,22.6,1.8,2.0,18.1
1686432120,24.2,36.4,24.2,22.6,2.3,1.9,18.1
1686432240,24.1,36.4,24.1,22.6,1.7,1.9,18.1
1686432360,24.1,37.9,24.1,22.6,1.7,1.9,18.1
1686432480,24.0,37.7,24.0,22.6,1.6,1.9,18.1
1686432600,24.0,37.7,24.0,22.6,1.5,1.9,18.1
1686432720,24.0,37.6,24.0,22.6,1.8,1.9,18.1
1686432840,24.1,37.2,24.1,22.6,2.6,1.9,18.1
1686432960,24.3,37.2,24.3,22.6,3.2,2.0,18.1
1686433080,24.3,38.8,24.3,22.6,2.9,2.0,18.1
1686433200,24.3,37.1,24.3,22.6,2.5,1.9,18.1
1686433320,24.3,37.1,24.2,22.6,2.2,1.9,18.1
1686433440,24.2,35.8,24.2,22.6,2.2,1.9,18.1
1686433560,24.3,38.0,24.3,22.6,2.8,1.9,18.1
1686433680,24.4,38.0,24.4,22.6,3.3,2.2,18.1
1686433800,24.3,38.8,24.3,22.6,2.9,2.7,18.1
1686433920,24.1,37.8,24.1,22.6,2.6,3.2,18.1
1686434040,24.0,37.8,24.0,22.6,2.0,3.2,18.1
1686434160,23.9,37.3,23.9,22.6,1.6,3.1,18.1
1686434280,23.9,38.2,23.8,22.6,2.0,3.1,18.1
1686434400,23.9,38.2,23.8,22.6,2.3,3.2,18.1
1686434520,23.8,36.2,23.8,22.6,2.1,3.2,18.1
1686434640,23.9,37.8,23.8,22.6,1.9,2.0,18.1
1686434760,24.0,37.8,23.9,22.6,2.1,1.9,18.1
1686434880,24.0,35.6,24.0,22.6,2.3,1.9,18.1
1686435000,24.1,37.1,24.1,22.6,2.4,1.9,18.1
1686435120,24.1,37.1,24.0,22.6,2.2,1.9,18.1
1686435240,24.2,36.7,24.1,22.6,2.7,1.9,18.1
1686435360,24.2,38.3,24.2,22.6,2.8,1.9,18.1
1686435480,24.4,38.3,24.4,22.6,3.5,1.9,18.1
1686435600,24.3,39.3,24.2,22.6,3.5,3.2,18.1
1686435720,24.5,38.8,24.4,22.6,4.5,3.1,18.1
1686435840,24.3,38.8,24.2,22.6,3.0,3.1,18.1
1686435960,24.0,36.9,24.0,22.6,1.7,3.2,18.1
1686436080,23.8,37.9,23.8,22.6,1.3,3.2,18.1
1686436200,23.8,37.9,23.7,22.6,1.4,3.1,18.1
1686436320,23.8,37.9,23.8,22.6,1.4,2.0,18.1
1686436440,23.8,37.9,23.8,22.6,1.4,2.0,18.1
1686436560,23.8,37.9,23.8,22.6,1.3,2.0,18.1
1686436680,23.8,37.6,23.7,22.6,1.0,1.9,18.1
1686436800,23.7,37.8,23.7,22.6,1.0,2.0,18.1
1686436920,23.7,37.8,23.7,22.6,1.0,1.9,18.1
1686437040,23.7,37.3,23.7,22.6,1.2,2.0,18.1
1686437160,23.7,37.3,23.7,22.6,1.6,2.0,18.1
1686437280,23.8,38.5,23.7,22.6,1.5,2.0,18.1
1686437400,23.7,38.4,23.7,22.6,1.4,2.0,18.1
1686437520,23.7,38.4,23.7,22.6,1.3,2.0,18.1
1686437640,23.6,38.2,23.6,22.6,0.7,1.7,18.1
1686437760,23.6,36.9,23.5,22.6,0.6,1.7,18.1
1686437880,23.6,36.9,23.5,22.6,0.7,1.7,18.1
1686438000,23.5,26.5,23.5,22.6,0.7,1.4,18.1
1686438120,23.6,26.5,23.5,22.6,0.7,1.4,18.0
1686438240,23.6,26.5,23.6,22.6,0.9,1.4,18.0
1686438360,23.6,26.6,23.6,22.6,0.8,1.4,18.0
1686438485,23.6,26.6,23.6,22.6,0.9,1.5,18.0
1686438600,23.5,26.6,23.5,22.6,0.7,1.4,18.0
1686438720,23.5,26.5,23.5,22.6,0.5,1.4,18.0
1686438840,23.5,26.5,23.5,22.6,0.5,1.4,18.0
1686438960,23.4,26.3,23.4,22.6,0.5,1.5,18.0
1686439080,23.4,26.3,23.4,22.6,0.5,1.5,17.9
1686439200,23.5,26.3,23.5,22.6,0.9,1.5,17.9
1686439320,23.6,26.7,23.6,22.6,1.4,1.4,17.9
1686439440,23.6,27.0,23.6,22.6,1.2,1.4,17.9
1686439560,23.5,27.0,23.5,22.6,0.9,1.4,17.9
1686439680,23.5,26.9,23.5,22.6,0.6,1.4,17.9
1686439800,23.4,26.5,23.4,22.6,0.7,1.5,17.8
1686439920,23.5,24.7,23.4,22.6,0.7,1.4,17.8
1686440040,23.4,26.5,23.4,22.6,0.7,1.4,17.8
1686440160,23.4,26.4,23.4,22.6,0.6,1.4,17.8
1686440280,23.4,26.4,23.4,22.6,0.6,1.5,17.8
1686440400,23.4,26.4,23.4,22.6,0.6,1.4,17.8
1686440520,23.4,26.4,23.4,22.6,0.6,1.4,17.8
1686440640,23.4,26.4,23.3,22.6,0.6,1.4,17.8
1686440760,23.4,26.4,23.3,22.6,0.6,1.4,17.7
1686440880,23.4,26.5,23.3,22.6,0.6,1.4,17.7
1686441000,23.3,26.5,23.3,22.6,0.6,1.4,17.7
1686441120,23.4,26.4,23.4,22.6,0.6,1.2,17.7
1686441240,23.4,26.4,23.4,22.6,0.6,1.1,17.7
1686441360,23.3,26.4,23.3,22.6,0.5,1.2,17.7
1686441480,23.4,26.3,23.4,22.6,0.6,1.1,17.7
1686441600,23.4,26.4,23.4,22.6,0.6,1.1,17.7
1686441720,23.4,26.4,23.4,22.6,0.7,1.2,17.7
1686441840,23.4,26.5,23.4,22.6,0.7,1.1,17.6
1686441960,23.4,26.5,23.4,22.6,0.6,1.1,17.6
1686442080,23.4,26.5,23.4,22.6,0.6,1.1,17.6
1686442200,23.4,26.4,23.4,22.6,0.6,1.1,17.6
1686442320,23.4,26.4,23.3,22.6,0.5,1.1,17.6
1686442440,23.3,26.4,23.3,22.6,0.5,1.2,17.6
1686442560,23.3,26.3,23.3,22.6,0.5,1.1,17.6
1686442680,23.3,26.0,23.3,22.6,0.5,1.1,17.6
1686442800,23.3,26.1,23.3,22.6,0.5,1.1,17.6
1686442920,23.3,26.1,23.3,22.6,0.5,1.2,17.5
1686443040,23.3,26.0,23.3,22.6,0.5,1.1,17.5
1686443160,23.3,26.1,23.3,22.6,0.4,1.1,17.5
1686443280,23.3,26.0,23.3,22.6,0.4,1.1,17.5
1686443400,23.3,25.9,23.3,22.6,0.4,1.1,17.5
1686443520,23.3,26.0,23.3,22.6,0.4,1.1,17.5
1686443640,23.2,25.9,23.2,22.6,0.3,1.1,17.5
1686443760,23.2,25.8,23.2,22.6,0.3,1.2,17.5
1686443880,23.2,25.8,23.2,22.6,0.3,1.2,17.5
1686444000,23.3,25.6,23.3,22.6,0.3,0.8,17.5
1686444120,23.3,30.5,23.3,22.6,0.2,0.9,17.5
1686444240,23.3,30.4,23.3,22.6,0.2,0.8,17.5
1686444360,23.3,30.4,23.3,22.6,0.2,0.8,17.4
1686444480,23.3,30.9,23.3,22.6,0.3,0.8,17.4
1686444600,23.3,26.0,23.3,22.6,0.4,0.8,17.4
1686444720,23.3,26.0,23.3,22.6,0.4,0.9,17.4
1686444840,23.3,26.0,23.3,22.6,0.4,0.8,17.4
1686444960,23.3,26.0,23.3,22.6,0.4,0.8,17.4
1686445080,23.3,26.0,23.3,22.6,0.4,0.8,17.4
1686445200,23.3,26.0,23.3,22.6,0.4,0.9,17.4
1686445320,23.3,25.9,23.3,22.6,0.3,0.8,17.4
1686445440,23.3,25.9,23.3,22.6,0.3,0.8,17.4
1686445560,23.3,25.7,23.3,22.6,0.3,0.9,17.4
1686445680,23.3,25.9,23.3,22.6,0.3,0.8,17.3
1686445800,23.3,25.9,23.3,22.6,0.3,0.8,17.3
1686445920,23.3,25.7,23.3,22.6,0.3,0.8,17.3
1686446040,23.3,25.8,23.3,22.6,0.3,0.8,17.3
1686446160,23.3,25.7,23.3,22.6,0.3,0.8,17.3
1686446280,23.3,25.6,23.3,22.6,0.3,0.9,17.3
1686446400,23.3,25.7,23.3,22.6,0.3,0.8,17.3
1686446520,23.3,30.5,23.2,22.6,0.2,0.8,17.3
1686446640,23.3,30.6,23.2,22.6,0.2,0.9,17.2
1686446760,23.3,30.6,23.2,22.6,0.2,0.8,17.2
1686446880,23.2,30.6,23.2,22.6,0.2,0.9,17.2
1686447000,23.2,30.4,23.2,22.6,0.2,0.9,17.2
1686447120,23.2,30.4,23.2,22.6,0.2,0.9,17.2
1686447240,23.2,30.4,23.2,22.6,0.2,0.9,17.2
1686447360,23.2,30.2,23.2,22.6,0.2,0.8,17.2
1686447480,23.2,30.1,23.2,22.6,0.2,1.0,17.2
1686447600,23.2,30.3,23.2,22.6,0.2,0.9,17.2
1686447720,23.2,30.4,23.2,22.6,0.2,0.8,17.2
1686447840,23.2,30.5,23.2,22.6,0.2,0.8,17.2
1686447960,23.2,30.3,23.2,22.6,0.1,0.9,17.2
1686448080,23.2,29.8,23.2,22.6,0.1,0.9,17.2
1686448200,23.2,29.9,23.2,22.6,0.1,0.8,17.2
1686448320,23.2,30.1,23.2,22.6,0.1,0.8,17.1
1686448440,23.2,29.8,23.2,22.6,0.1,1.0,17.1
1686448560,23.2,30.3,23.2,22.6,0.2,0.8,17.1
1686448680,23.2,30.3,23.2,22.6,0.2,0.9,17.1
1686448800,23.2,30.5,23.2,22.6,0.2,0.6,17.1
1686448920,23.2,30.2,23.2,22.6,0.2,0.6,17.1
1686449040,23.2,30.2,23.2,22.6,0.2,0.6,17.1
1686449160,23.2,30.4,23.2,22.6,0.2,0.6,17.1
1686449280,23.3,30.3,23.2,22.6,0.2,0.6,17.1
1686449400,23.2,30.2,23.2,22.6,0.2,0.6,17.1
1686449520,23.2,29.9,23.2,22.6,0.1,0.6,17.1
1686449640,23.2,29.8,23.2,22.6,0.1,0.6,17.1
1686449760,23.2,29.6,23.2,22.6,0.1,0.6,17.1
1686449880,23.2,29.5,23.2,22.6,0.1,0.6,17.1
1686450000,23.2,29.2,23.2,22.6,0.1,0.6,17.1
1686450120,23.2,28.8,23.2,22.6,0.0,0.6,17.1
1686450240,23.2,28.1,23.2,22.6,0.0,0.6,17.1
1686450360,23.2,28.2,23.2,22.6,0.0,0.6,17.0
1686450480,23.2,28.7,23.2,22.6,0.0,0.6,17.0
1686450600,23.2,28.9,23.2,22.6,0.0,0.6,17.0
1686450720,23.2,28.8,23.2,22.6,0.1,0.6,17.0
1686450840,23.2,28.4,23.2,22.6,0.0,0.6,17.0
1686450960,23.2,28.2,23.2,22.6,0.0,0.6,17.0
1686451080,23.2,27.8,23.2,22.6,0.0,0.6,17.0
1686451200,23.2,27.5,23.2,22.6,0.0,0.6,17.0
1686451320,23.2,27.0,23.2,22.6,0.0,0.6,17.0
1686451440,23.2,26.8,23.2,22.6,0.0,0.6,17.0
1686451560,23.2,26.8,23.2,22.6,0.0,0.6,17.0
1686451680,23.2,26.5,23.2,22.6,0.0,0.6,17.0
1686451800,23.2,25.7,23.2,22.6,0.0,0.6,17.0
1686451920,23.2,24.9,23.2,22.6,-0.0,0.6,17.0
1686452040,23.2,23.5,23.2,22.6,0.0,0.6,17.0
1686452160,23.2,23.5,23.2,22.6,0.0,0.6,17.0
1686452280,23.2,23.5,23.2,22.6,-0.0,0.6,17.0
1686452400,23.2,23.5,23.2,22.6,-0.0,0.6,17.0
1686452520,23.2,23.5,23.2,22.6,-0.0,0.6,17.0
1686452640,23.2,23.5,23.2,22.6,-0.0,0.6,16.9
1686452760,23.2,23.5,23.2,22.6,-0.0,0.6,16.9
1686452880,23.2,23.5,23.2,22.6,-0.0,0.6,16.9
1686453000,23.2,23.5,23.2,22.6,-0.0,0.6,16.9
1686453120,23.2,23.5,23.2,22.6,-0.0,0.6,16.9
1686453240,23.2,21.9,23.2,22.6,-0.0,0.6,16.9
1686453360,23.2,19.2,23.2,22.6,-0.0,0.6,16.9
1686453480,23.2,15.0,23.2,22.6,-0.0,0.6,16.9
1686453600,23.2,11.8,23.2,22.6,-0.0,0.6,16.9
1686453720,23.2,7.4,23.2,22.6,-0.0,0.6,16.9
1686453840,23.2,5.8,23.2,22.6,-0.0,0.6,16.9
1686453960,23.2,4.2,23.2,22.6,-0.0,0.6,16.9
1686454080,23.2,3.0,23.2,22.6,-0.0,0.6,16.9
1686454200,23.2,2.2,23.2,22.6,-0.0,0.6,16.9
1686454320,23.2,1.5,23.2,22.6,-0.0,0.6,16.9
1686454440,23.2,1.1,23.2,22.6,-0.0,0.6,16.9
1686454560,23.2,0.8,23.2,22.6,-0.0,0.6,16.8
1686454680,23.2,0.6,23.2,22.6,-0.0,0.6,16.8
1686454800,23.2,0.5,23.2,22.6,-0.0,0.6,16.8
1686454920,23.2,0.4,23.2,22.6,-0.0,0.6,16.8
1686455040,23.2,0.4,23.2,22.6,-0.0,0.6,16.8
1686455160,23.2,0.3,23.2,22.6,-0.0,0.6,16.8
1686455280,23.2,0.3,23.2,22.6,-0.0,0.6,16.8
1686455400,23.2,0.3,23.2,22.6,-0.0,0.6,16.8
1686455520,23.2,0.3,23.2,22.6,-0.0,0.6,16.8
1686455640,23.2,0.3,23.2,22.6,-0.0,0.6,16.8
1686455760,23.1,0.3,23.2,22.6,-0.0,0.6,16.8
1686455880,23.1,0.3,23.2,22.6,-0.0,0.6,16.8
1686456000,23.1,0.3,23.2,22.6,-0.0,0.6,16.8
1686456120,23.1,0.2,23.2,22.6,-0.0,0.6,16.8
1686456240,23.1,0.2,23.2,22.6,-0.0,0.6,16.8
1686456360,23.1,0.3,23.2,22.6,-0.0,0.6,16.8
1686456480,23.1,0.2,23.2,22.6,-0.0,0.6,16.8
1686456600,23.1,0.2,23.2,22.6,-0.0,0.6,16.8
1686456720,23.1,0.2,23.2,22.6,-0.0,0.6,16.8
1686456840,23.1,0.3,23.2,22.6,-0.0,0.6,16.8
1686456960,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457080,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457200,23.1,0.3,23.2,22.6,-0.0,0.6,16.7
1686457320,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457440,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457560,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457680,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686457800,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686457920,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686458040,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686458160,23.1,0.2,23.2,22.6,-0.0,0.6,16.7
1686458280,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686458400,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686458520,23.1,0.3,23.1,22.6,-0.0,0.6,16.7
1686458640,23.1,0.3,23.1,22.6,-0.0,0.6,16.7
1686458760,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686458880,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686459000,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686459120,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686459240,23.1,0.2,23.1,22.6,-0.0,0.6,16.7
1686459360,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686459480,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686459600,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686459720,23.1,0.3,23.1,22.6,0.0,0.6,16.6
1686459840,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686459960,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686460080,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686460200,23.1,0.2,23.1,22.6,0.0,0.6,16.6
1686460320,23.1,0.2,23.1,22.6,0.0,0.6,16.6
1686460440,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686460560,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686460680,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686460800,23.1,0.2,23.1,22.6,0.0,0.6,16.6
1686460920,23.1,0.3,23.1,22.6,0.0,0.6,16.6
1686461040,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461160,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461280,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461400,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461520,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461640,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686461760,23.1,0.3,23.1,22.6,0.0,0.6,16.6
1686461880,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686462000,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686462120,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686462240,23.1,0.2,23.1,22.6,-0.0,0.6,16.6
1686462360,23.1,0.3,23.1,22.6,0.0,0.6,16.6
1686462480,23.1,0.3,23.1,22.6,0.0,0.6,16.6
1686462600,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686462720,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686462840,23.1,0.3,23.1,22.6,0.0,0.6,16.5
1686462960,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686463080,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686463200,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686463320,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686463440,23.1,0.2,23.1,22.6,0.0,0.6,16.5
1686463560,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686463680,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686463800,23.1,0.2,23.1,22.6,0.0,0.6,16.5
1686463920,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464040,23.1,0.3,23.1,22.6,0.0,0.6,16.5
1686464160,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464280,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464400,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464520,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464640,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464760,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686464880,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465000,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465120,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465240,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465360,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465480,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465600,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465720,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686465840,23.1,0.2,23.1,22.6,0.0,0.6,16.5
1686465960,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686466080,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686466200,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686466320,23.1,0.3,23.1,22.6,-0.0,0.6,16.5
1686466440,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686466560,23.1,0.3,23.1,22.6,0.0,0.6,16.5
1686466680,23.1,0.2,23.1,22.6,0.0,0.6,16.5
1686466800,23.1,0.2,23.1,22.6,-0.0,0.6,16.5
1686466920,23.1,0.2,23.1,22.6,0.0,0.6,16.4
1686467040,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467160,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467280,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467400,23.1,0.2,23.1,22.6,0.0,0.6,16.4
1686467520,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467640,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467760,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686467880,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468000,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468120,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468240,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468360,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468480,23.1,0.2,23.1,22.6,0.0,0.6,16.4
1686468600,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468720,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468840,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686468960,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686469080,23.1,0.3,23.1,22.6,-0.0,0.6,16.4
1686469200,23.1,0.3,23.1,22.6,-0.0,0.6,16.4
1686469320,23.1,0.3,23.1,22.6,0.0,0.6,16.4
1686469440,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686469560,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686469680,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686469800,23.1,0.3,23.1,22.6,0.0,0.6,16.4
1686469920,23.1,0.3,23.1,22.6,0.0,0.6,16.4
1686470040,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686470160,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686470280,23.1,0.2,23.1,22.6,-0.0,0.6,16.4
1686470400,23.1,0.2,23.1,22.6,0.0,0.6,16.3
1686470520,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686470640,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686470760,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686470880,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471000,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471120,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471240,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471360,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471480,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471600,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471720,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686471840,23.1,0.3,23.1,22.6,0.0,0.6,16.3
1686471960,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472080,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472200,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472320,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472440,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472560,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472680,23.1,0.3,23.1,22.6,-0.0,0.6,16.3
1686472800,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686472920,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473040,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473160,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473280,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473400,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473520,23.1,0.2,23.1,22.6,-0.0,0.6,16.3
1686473640,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686473760,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686473880,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474000,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474120,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474240,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474360,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474480,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474600,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474720,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474840,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686474960,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475080,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475200,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475320,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475440,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475560,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686475680,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686475800,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686475920,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686476040,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686476160,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686476280,23.0,0.2,23.1,22.6,-0.0,0.6,16.2
1686476400,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686476520,23.0,0.3,23.1,22.6,-0.0,0.6,16.2
1686476640,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686476760,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686476880,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686477000,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686477120,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686477240,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686477360,23.0,0.3,23.0,22.6,-0.0,0.6,16.2
1686477480,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686477600,23.0,0.2,23.0,22.6,-0.0,0.6,16.2
1686477720,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686477840,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686477960,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478080,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478200,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478320,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478440,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478560,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478680,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478800,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686478920,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479040,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479160,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479280,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479400,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479520,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479640,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479760,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686479880,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480000,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480120,23.0,0.3,23.0,22.6,0.0,0.6,16.1
1686480240,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480360,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480480,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480600,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480720,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480840,23.0,0.3,23.0,22.6,-0.0,0.6,16.1
1686480960,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481080,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481200,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481320,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481440,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481560,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481680,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481800,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686481920,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482040,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482160,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482280,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482400,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482520,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482640,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482760,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686482880,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483000,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483120,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483240,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483360,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483480,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483600,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483720,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483840,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686483960,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484080,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484200,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484320,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484440,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484560,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686484680,23.0,0.4,23.0,22.6,-0.0,0.6,16.0
1686484800,23.0,0.5,23.0,22.6,-0.0,0.6,16.0
1686484920,23.0,0.7,23.0,22.6,-0.0,0.6,15.9
1686485040,23.0,0.8,23.0,22.6,-0.0,0.6,15.9
1686485160,23.0,1.1,23.0,22.6,-0.0,0.6,15.9
1686485280,23.0,1.5,23.0,22.6,-0.0,0.6,15.9
1686485400,23.0,2.0,23.0,22.6,-0.0,0.6,15.9
1686485520,23.0,2.7,23.0,22.6,-0.0,0.6,15.9
1686485640,23.0,3.9,23.0,22.6,-0.0,0.6,15.9
1686485760,23.0,6.1,23.0,22.6,-0.0,0.6,15.9
1686485880,23.0,8.5,23.0,22.6,-0.0,0.6,15.9
1686486000,23.0,14.9,23.0,22.6,-0.0,0.6,15.9
1686486120,23.0,17.7,23.0,22.6,-0.0,0.6,15.9
1686486240,23.0,20.1,23.0,22.6,-0.0,0.6,15.9
1686486360,23.0,23.1,23.0,22.6,-0.0,0.6,15.9
1686486480,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686486600,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686486720,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686486840,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686486960,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686487080,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686487200,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686487320,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686487440,23.0,23.3,23.0,22.6,-0.0,0.6,15.9
1686487560,23.0,23.3,23.0,22.6,0.0,0.6,15.9
1686487680,23.0,23.3,23.0,22.6,0.0,0.6,15.9
1686487800,23.0,23.3,23.0,22.6,0.0,0.6,15.9
1686487920,23.0,23.3,23.0,22.6,0.0,0.6,15.9
1686488040,23.0,23.8,23.0,22.6,0.0,0.6,15.9
1686488160,23.0,23.5,23.0,22.6,0.0,0.6,15.9
1686488280,23.0,24.3,23.0,22.6,0.0,0.6,15.9
1686488400,23.0,27.4,23.0,22.6,0.0,0.6,15.9
1686488520,23.0,27.9,23.0,22.6,0.0,0.6,15.9
1686488640,23.0,28.2,23.0,22.6,0.0,0.6,15.9
1686488760,23.0,28.4,23.0,22.6,0.0,0.6,15.9
1686488880,23.0,28.3,23.0,22.6,0.0,0.6,15.9
1686489000,23.0,28.4,23.0,22.6,0.0,0.6,15.9
1686489120,23.0,28.8,23.0,22.6,0.1,0.6,15.8
1686489240,23.0,29.5,23.0,22.6,0.1,0.6,15.9
1686489360,23.0,29.2,23.0,22.6,0.1,0.6,15.9
1686489480,23.0,29.3,23.0,22.6,0.1,0.6,15.8
1686489600,23.0,29.3,23.0,22.6,0.1,0.6,15.8
1686489720,23.0,29.5,23.0,22.6,0.1,0.6,15.8
1686489840,23.0,30.0,23.0,22.6,0.1,0.6,15.8
1686489960,23.0,29.8,23.0,22.6,0.1,0.6,15.8
1686490080,23.0,30.0,23.0,22.6,0.1,0.6,15.8
1686490200,23.0,30.3,23.0,22.6,0.2,0.6,15.8
1686490320,23.0,30.5,23.0,22.6,0.2,0.6,15.8
1686490440,23.0,30.6,23.0,22.6,0.2,0.6,15.8
1686490560,23.0,30.8,23.0,22.6,0.2,0.6,15.8
1686490680,23.0,30.6,23.0,22.6,0.2,0.6,15.8
1686490800,23.1,30.9,23.0,22.6,0.2,0.6,15.8
1686490920,23.1,30.7,23.0,22.6,0.2,0.6,15.8
1686491040,23.1,30.9,23.1,22.6,0.3,0.6,15.8
1686491160,23.1,31.0,23.1,22.6,0.3,0.6,15.8
1686491280,23.1,31.2,23.1,22.6,0.3,0.6,15.8
1686491400,23.1,25.9,23.1,22.6,0.5,0.6,15.8
1686491520,23.1,26.0,23.1,22.6,0.5,0.6,15.8
1686491640,23.2,26.0,23.1,22.6,0.5,0.6,15.8
1686491760,23.2,26.1,23.2,22.6,0.6,0.6,15.8
1686491880,23.2,26.1,23.2,22.6,0.6,0.6,15.8
1686492000,23.2,26.0,23.2,22.6,0.5,0.6,15.8
1686492120,23.2,25.9,23.1,22.6,0.4,0.6,15.8
1686492240,23.1,25.9,23.1,22.6,0.4,0.6,15.8
1686492360,23.1,26.0,23.1,22.6,0.4,0.6,15.8
1686492480,23.2,26.0,23.2,22.6,0.5,0.6,15.8
1686492600,23.2,26.0,23.2,22.6,0.5,0.6,15.8
1686492720,23.2,26.0,23.2,22.6,0.5,0.6,15.8
1686492840,23.2,26.2,23.2,22.6,0.6,0.6,15.8
1686492960,23.2,26.2,23.2,22.6,0.6,0.6,15.8
1686493080,23.2,26.1,23.2,22.6,0.6,0.6,15.8
1686493200,23.2,26.3,23.2,22.6,0.7,0.6,15.8
1686493320,23.2,26.3,23.2,22.6,0.7,0.6,15.8
1686493440,23.3,26.3,23.2,22.6,0.7,0.6,15.8
1686493560,23.3,26.3,23.3,22.6,0.7,0.6,15.8
1686493680,23.3,26.3,23.3,22.6,0.8,0.6,15.8
1686493800,23.3,26.4,23.3,22.6,0.9,0.6,15.8
1686493920,23.4,27.0,23.4,22.6,1.1,0.6,15.8
1686494040,23.4,27.0,23.4,22.6,1.1,0.6,15.8
1686494160,23.5,27.1,23.5,22.6,1.2,0.6,15.8
1686494280,23.5,27.2,23.5,22.6,1.4,0.6,15.8
1686494400,23.6,27.2,23.6,22.6,1.5,0.6,15.8
1686494520,23.6,27.2,23.6,22.6,1.5,0.6,15.8
1686494640,23.7,27.4,23.7,22.6,1.5,0.6,15.8
1686494760,23.7,27.4,23.7,22.6,1.6,0.6,15.8
1686494880,23.7,27.5,23.7,22.6,1.7,1.3,15.8
1686495000,23.8,27.7,23.8,22.6,1.8,0.8,15.9
1686495120,23.8,27.7,23.8,22.6,1.8,1.3,15.9
1686495240,23.8,39.1,23.8,22.6,1.9,1.2,15.9
1686495360,23.9,39.1,23.9,22.6,1.9,0.7,15.9
1686495480,23.9,38.4,23.9,22.6,2.0,0.8,15.9
1686495600,23.9,38.4,23.9,22.6,2.0,1.2,15.9
1686495720,23.9,39.2,23.9,22.6,2.1,1.2,15.9
1686495840,24.0,38.4,24.0,22.6,2.2,1.2,15.9
1686495960,24.0,38.4,24.0,22.6,2.2,1.1,15.9
1686496080,24.0,39.0,24.0,22.6,2.3,1.0,15.9
1686496200,24.0,37.4,24.0,22.6,2.4,1.4,16.0
1686496320,24.0,37.4,24.0,22.6,2.3,1.4,16.0
1686496440,24.0,36.8,24.0,22.6,2.3,1.4,16.0
1686496560,24.0,37.2,24.0,22.6,2.4,1.5,16.0
1686496680,24.1,37.2,24.1,22.6,2.6,1.4,16.0
1686496800,24.1,38.4,24.1,22.6,2.6,1.4,16.0
1686496920,24.1,38.0,24.1,22.6,2.6,1.4,16.0
1686497040,24.1,37.9,24.1,22.6,2.5,1.6,16.1
1686497160,24.0,37.5,24.0,22.6,2.2,1.6,16.1
1686497280,24.1,36.8,24.1,22.6,2.5,1.7,16.1
1686497400,24.1,36.8,24.0,22.6,2.4,1.7,16.1
1686497520,24.1,37.2,24.0,22.6,2.4,1.7,16.1
1686497640,24.1,37.9,24.1,22.6,2.4,1.7,16.1
1686497760,24.0,37.9,24.0,22.6,2.2,1.7,16.2
1686497880,24.0,38.5,24.0,22.6,2.0,1.7,16.2
1686498000,24.0,36.1,24.0,22.6,2.3,1.6,16.2
1686498120,24.1,36.1,24.0,22.6,2.4,1.7,16.2
1686498240,24.2,38.0,24.1,22.6,2.8,1.7,16.2
1686498360,24.2,38.8,24.2,22.6,3.1,1.6,16.2
1686498480,24.2,38.8,24.2,22.6,3.0,1.9,16.2
1686498600,24.2,38.8,24.2,22.6,3.0,2.0,16.2
1686498720,24.2,38.3,24.2,22.6,3.1,2.1,16.2
1686498840,24.3,38.3,24.2,22.6,3.2,2.0,16.2
1686498960,24.3,38.2,24.3,22.6,3.4,1.9,16.3
1686499080,24.4,38.3,24.4,22.6,3.5,1.9,16.3
1686499200,24.4,38.3,24.4,22.6,3.5,1.9,16.3
1686499320,24.4,38.8,24.4,22.6,3.6,2.2,16.3
1686499440,24.3,39.1,24.3,22.6,3.7,3.0,16.4
1686499560,24.3,39.1,24.2,22.6,3.8,3.1,16.4
1686499680,24.2,39.1,24.2,22.6,3.8,3.1,16.4
1686499800,24.3,38.7,24.2,22.6,3.9,3.1,16.4
1686499920,24.3,38.6,24.2,22.6,3.9,3.1,16.5
1686500040,24.2,38.6,24.2,22.6,3.7,3.1,16.5
1686500160,24.2,38.6,24.2,22.6,3.7,3.1,16.5
1686500280,24.2,38.6,24.2,22.6,3.5,3.2,16.5
1686500400,24.3,39.0,24.2,22.6,4.0,3.1,16.6
1686500520,24.3,38.8,24.3,22.6,4.0,3.1,16.6
1686500640,24.2,38.8,24.2,22.6,3.7,3.1,16.6
1686500760,24.2,38.6,24.2,22.6,3.7,3.1,16.7
1686500880,24.2,38.6,24.2,22.6,3.8,3.2,16.7
1686501000,24.2,38.6,24.2,22.6,3.6,3.1,16.7
1686501120,24.2,38.6,24.2,22.6,3.6,3.1,16.7
1686501240,24.2,39.1,24.2,22.6,3.5,3.2,16.8
1686501360,24.2,39.1,24.2,22.6,3.5,3.2,16.8
1686501480,24.2,38.7,24.2,22.6,3.7,3.2,16.8
1686501600,24.2,39.2,24.2,22.6,3.8,3.2,16.8
1686501720,24.2,39.2,24.2,22.6,4.0,3.3,16.9
1686501840,24.3,38.9,24.3,22.6,4.3,3.1,16.9
1686501960,24.3,38.9,24.3,22.6,4.1,3.1,16.9
1686502080,24.4,38.9,24.4,22.6,4.9,3.2,16.9
1686502200,24.3,38.9,24.3,22.6,3.9,3.1,16.9
1686502320,24.3,38.8,24.3,22.6,3.7,3.2,16.9
1686502440,24.3,38.8,24.3,22.6,3.8,3.1,16.9
1686502560,24.4,39.3,24.3,22.6,4.2,3.2,17.0
1686502680,24.4,39.2,24.4,22.6,4.3,3.9,17.0
1686502800,24.3,39.2,24.2,22.6,4.1,4.1,17.0
1686502920,24.2,38.9,24.2,22.6,4.0,4.3,17.0
1686503040,24.2,39.2,24.2,22.6,3.8,3.7,17.0
1686503160,24.3,39.2,24.2,22.6,4.6,4.3,17.0
1686503280,24.2,39.1,24.2,22.6,4.2,4.3,17.0
1686503400,24.1,39.2,24.1,22.6,3.9,4.4,17.0
1686503520,24.0,39.2,24.0,22.6,3.9,4.5,17.0
1686503640,24.8,38.9,24.7,22.6,8.4,4.3,17.0
1686503760,24.2,38.8,24.2,22.6,4.2,4.3,17.0
1686503880,24.2,38.8,24.1,22.6,3.8,3.9,17.1
1686504000,24.2,39.1,24.1,22.6,3.7,3.7,17.1
1686504120,24.3,38.6,24.2,22.6,4.5,3.7,17.1
1686504240,24.4,38.6,24.3,22.6,5.1,3.8,17.1
1686504360,24.3,38.9,24.3,22.6,4.8,4.3,17.1
1686504480,24.2,38.9,24.2,22.6,4.4,4.3,17.1
1686504600,24.3,38.8,24.2,22.6,4.9,4.4,17.1
1686504720,24.3,36.2,24.3,22.6,5.0,4.3,17.1
1686504840,24.4,36.5,24.3,22.6,4.8,4.0,17.1
1686504960,24.5,37.0,24.5,22.6,5.1,3.6,17.1
1686505080,24.7,37.0,24.7,22.6,5.8,3.0,17.2
1686505200,25.0,37.7,25.0,22.6,7.0,3.0,17.2
1686505320,25.7,39.1,25.7,22.6,10.5,3.1,17.2
1686505440,25.8,39.1,25.8,22.6,11.1,3.5,17.2
1686505560,26.0,37.0,26.0,22.6,10.9,2.9,17.2
1686505680,26.1,37.7,26.1,22.6,11.6,2.8,17.3
1686505800,25.3,37.6,25.3,22.6,6.1,2.9,17.3
1686505920,25.1,37.7,25.0,22.6,5.3,2.9,17.4
1686506040,24.9,36.9,24.9,22.6,5.0,3.6,17.5
1686506160,24.9,36.9,24.9,22.6,5.3,3.6,17.5
1686506280,25.0,37.1,24.9,22.6,5.8,3.6,17.6
1686506400,25.0,38.0,25.0,22.6,6.1,3.6,17.7
1686506520,25.1,38.0,25.1,22.6,6.8,3.5,17.7
1686506640,25.4,38.2,25.4,22.6,7.1,2.9,17.8
1686506760,26.3,37.4,26.3,22.6,12.3,2.9,17.8
1686506880,25.9,37.5,25.9,22.6,9.8,2.9,17.9
1686507000,25.9,37.4,25.9,22.6,9.5,2.9,18.0
1686507120,25.6,37.9,25.6,22.6,7.4,2.9,18.0
1686507240,25.5,38.0,25.5,22.6,6.6,2.9,18.0
1686507360,25.5,37.9,25.5,22.6,7.8,3.6,18.1
1686507480,25.9,38.1,25.9,22.6,9.3,3.5,18.2
1686507600,25.5,38.1,25.5,22.6,6.6,3.6,18.2
1686507720,25.3,37.9,25.2,22.6,5.8,3.4,18.3
1686507840,25.2,37.8,25.2,22.6,5.4,2.9,18.4
1686507960,25.1,37.8,25.1,22.6,4.9,2.9,18.4
1686508080,25.2,37.1,25.2,22.6,6.2,3.4,18.5
1686508200,25.1,38.2,25.1,22.6,6.3,4.2,18.5
1686508320,25.2,38.2,25.2,22.6,6.6,4.1,18.6
1686508440,25.2,38.4,25.2,22.6,6.4,3.5,18.6
1686508560,25.3,38.4,25.3,22.6,6.5,3.0,18.6
1686508680,25.3,38.4,25.3,22.6,6.4,2.9,18.6
1686508800,25.3,38.5,25.3,22.6,6.2,2.9,18.6
1686508920,25.3,37.7,25.3,22.6,6.2,3.2,18.7
1686509040,25.2,37.7,25.2,22.6,6.2,3.4,18.7
1686509160,25.2,38.5,25.2,22.6,6.0,3.5,18.7
1686509280,25.4,38.6,25.4,22.6,7.0,3.1,18.7
1686509400,25.7,38.3,25.7,22.6,8.4,3.5,18.7
1686509520,25.2,37.8,25.2,22.6,5.2,3.5,18.7
1686509640,25.7,37.6,25.7,22.6,9.2,2.9,18.7
1686509760,26.6,37.6,26.5,22.6,13.2,3.1,18.7
1686509880,25.6,39.0,25.6,22.6,6.2,2.9,18.7
1686510000,25.2,35.8,25.2,22.6,4.6,3.0,18.8
1686510120,25.2,35.9,25.2,22.6,5.0,3.0,18.8
1686510240,27.1,37.7,27.1,22.6,14.6,2.7,18.8
1686510360,26.0,37.7,26.0,22.6,9.1,3.1,18.8
1686510480,25.9,38.1,25.9,22.6,9.2,2.9,18.9
1686510600,26.1,36.9,26.1,22.6,10.2,3.5,18.9
1686510720,26.4,37.0,26.4,22.6,10.7,2.9,18.9
1686510840,26.8,38.9,26.8,22.6,13.0,2.8,18.9
1686510960,26.9,38.6,26.9,22.6,13.0,2.8,19.0
1686511080,27.0,38.7,27.0,22.6,13.1,2.8,19.0
1686511200,26.4,39.2,26.4,22.6,11.0,2.9,19.0
1686511320,27.1,37.9,27.1,22.6,13.5,2.8,19.1
1686511440,26.2,37.8,26.2,22.6,9.3,2.9,19.1
1686511560,25.9,36.3,25.9,22.6,6.9,3.0,19.2
1686511680,26.0,36.5,26.0,22.6,7.4,2.9,19.2
1686511800,26.2,36.4,26.2,22.6,9.2,2.9,19.3
1686511920,25.9,36.5,25.9,22.6,8.1,2.9,19.4
1686512040,26.3,36.8,26.3,22.6,9.9,2.9,19.4
1686512160,25.7,36.8,25.7,22.6,6.1,2.9,19.5
1686512280,25.9,38.0,25.9,22.6,7.9,2.9,19.5
1686512400,25.7,37.9,25.7,22.6,6.4,3.5,19.5
1686512520,26.4,37.9,26.4,22.6,10.8,2.9,19.6
1686512640,25.8,36.9,25.8,22.6,7.0,3.0,19.6
1686512760,25.8,37.9,25.8,22.6,7.0,2.9,19.6
1686512880,25.8,37.9,25.8,22.6,7.1,2.9,19.7
1686513000,25.9,36.9,25.9,22.6,7.7,2.9,19.7
1686513120,25.8,38.5,25.7,22.6,6.9,3.5,19.7
1686513240,26.0,38.5,26.0,22.6,8.7,3.0,19.8
1686513360,25.9,38.2,25.9,22.6,8.1,3.5,19.8
1686513480,25.9,38.2,25.9,22.6,7.0,3.5,19.8
1686513600,26.5,38.2,26.5,22.6,9.7,2.9,19.8
1686513720,26.6,37.5,26.6,22.6,9.4,2.8,19.8
1686513840,26.2,37.6,26.1,22.6,7.8,2.9,19.8
1686513960,26.1,37.6,26.0,22.6,6.3,2.8,19.8
1686514080,26.0,37.9,26.0,22.6,6.4,3.4,19.8
1686514200,26.2,38.0,26.2,22.6,7.6,2.8,19.8
1686514320,26.1,37.5,26.1,22.6,7.0,3.3,19.8
1686514440,25.8,37.8,25.8,22.6,4.9,3.5,19.8
1686514560,25.6,37.8,25.6,22.6,4.3,3.5,19.8
1686514680,25.6,35.9,25.6,22.6,4.2,3.2,19.8
1686514800,25.6,35.3,25.6,22.6,4.4,2.9,19.8
1686514920,25.7,35.3,25.7,22.6,4.6,2.9,19.8
1686515040,25.5,36.5,25.5,22.6,4.0,3.4,19.8
1686515160,25.6,35.3,25.6,22.6,4.8,3.6,19.8
1686515280,25.8,35.2,25.8,22.6,6.9,4.1,19.8
1686515400,25.7,38.5,25.7,22.6,5.4,3.5,19.7
1686515520,25.8,38.5,25.8,22.6,5.6,2.9,19.7
1686515640,26.1,37.6,26.1,22.6,7.3,2.9,19.7
1686515760,26.0,39.0,26.0,22.6,6.4,2.8,19.7
1686515880,26.2,39.0,26.2,22.6,7.4,2.8,19.7
1686516000,26.0,37.4,25.9,22.6,6.3,3.3,19.6
1686516120,25.5,35.8,25.5,22.6,3.3,3.3,19.6
