Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686516240,25.4,35.8,25.4,22.6,2.7,3.1,19.6
1686516360,25.3,37.8,25.2,22.6,3.0,4.1,19.6
1686516480,25.3,38.4,25.3,22.6,3.4,3.6,19.6
1686516600,25.2,38.4,25.2,22.6,2.9,4.2,19.6
1686516720,25.1,37.9,25.1,22.6,2.5,4.2,19.6
1686516840,25.1,37.2,25.1,22.6,2.4,3.5,19.5
1686516960,25.3,37.2,25.2,22.6,3.2,2.9,19.5
1686517080,25.4,39.0,25.4,22.6,4.0,3.1,19.5
1686517200,25.4,35.2,25.3,22.6,4.2,3.4,19.5
1686517320,25.3,35.4,25.3,22.6,4.3,4.2,19.4
1686517440,25.4,37.5,25.4,22.6,5.5,4.2,19.4
1686517560,25.7,37.5,25.6,22.6,6.4,3.6,19.4
1686517680,25.8,39.1,25.7,22.6,6.1,3.1,19.3
1686517800,25.7,37.5,25.6,22.6,5.1,2.9,19.3
1686517920,25.5,37.5,25.5,22.6,4.3,2.9,19.3
1686518040,25.4,38.4,25.4,22.6,3.4,2.9,19.3
1686518160,25.2,37.7,25.2,22.6,2.8,3.0,19.3
1686518280,25.2,38.9,25.1,22.6,3.0,3.6,19.3
1686518400,25.2,38.9,25.1,22.6,3.2,3.6,19.2
1686518520,25.0,38.8,25.0,22.6,2.6,4.2,19.2
1686518640,24.9,38.3,24.9,22.6,1.9,3.6,19.2
1686518760,24.9,38.3,24.9,22.6,2.1,3.6,19.2
1686518880,24.9,36.4,24.8,22.6,2.0,3.5,19.2
1686519000,24.9,36.5,24.9,22.6,2.2,3.6,19.2
1686519120,24.9,36.5,24.9,22.6,1.9,3.0,19.2
1686519240,24.8,37.8,24.7,22.6,1.6,3.6,19.2
1686519360,24.6,37.7,24.5,22.6,1.1,4.2,19.1
1686519480,24.5,37.7,24.5,22.6,1.1,4.3,19.1
1686519600,24.4,38.1,24.4,22.6,1.1,4.6,19.1
1686519720,24.5,37.5,24.5,22.6,1.3,3.7,19.1
1686519840,24.5,37.5,24.4,22.6,1.2,3.8,19.0
1686519960,24.3,38.3,24.3,22.6,1.2,4.4,19.0
1686520080,24.3,38.5,24.2,22.6,1.1,4.4,19.0
1686520200,24.2,38.5,24.2,22.6,1.0,4.4,18.9
1686520320,24.2,38.5,24.2,22.6,1.3,4.4,18.9
1686520440,24.2,38.9,24.2,22.6,1.5,4.5,18.9
1686520560,24.2,38.9,24.2,22.6,1.2,3.9,18.8
1686520680,24.2,38.4,24.2,22.6,1.3,3.7,18.8
1686520800,24.2,38.0,24.2,22.6,1.3,3.8,18.7
1686520920,24.1,38.0,24.0,22.6,1.3,4.5,18.7
1686521040,24.0,38.8,24.0,22.6,1.2,4.4,18.7
1686521160,24.0,38.0,24.0,22.6,1.0,4.4,18.6
1686521280,24.0,38.0,23.9,22.6,1.1,4.4,18.6
1686521400,24.0,27.6,23.9,22.6,1.5,4.5,18.5
1686521520,24.0,38.6,24.0,22.6,1.6,3.8,18.5
1686521640,24.0,38.6,24.0,22.6,1.7,3.7,18.5
1686521760,24.0,38.2,24.0,22.6,1.4,3.7,18.4
1686521880,23.9,27.5,23.8,22.6,1.6,4.5,18.4
1686522000,24.1,39.1,24.1,22.6,2.2,3.2,18.4
1686522120,24.1,39.1,24.0,22.6,1.9,3.2,18.3
1686522240,24.0,38.1,23.9,22.6,1.5,3.4,18.3
1686522360,23.9,38.1,23.9,22.6,1.4,3.2,18.3
1686522480,24.0,39.0,24.0,22.6,1.6,2.6,18.3
1686522600,24.1,39.2,24.1,22.6,2.0,2.7,18.2
1686522720,24.1,39.2,24.0,22.6,2.1,3.0,18.2
1686522840,24.0,38.6,24.0,22.6,2.2,3.1,18.2
1686522960,24.1,37.2,24.0,22.6,2.4,3.2,18.2
1686523080,24.1,37.2,24.1,22.6,2.5,3.1,18.2
1686523200,24.1,38.1,24.1,22.6,2.5,3.1,18.1
1686523320,24.2,38.5,24.2,22.6,3.1,3.2,18.1
1686523440,24.1,38.5,24.1,22.6,2.0,3.0,18.1
1686523560,24.0,38.9,24.0,22.6,1.8,2.7,18.1
1686523680,23.9,37.8,23.9,22.6,1.7,3.2,18.1
1686523800,23.8,37.8,23.8,22.6,1.3,3.1,18.0
1686523920,23.9,38.3,23.8,22.6,1.8,3.2,18.0
1686524040,23.8,38.1,23.8,22.6,1.5,3.3,18.0
1686524160,23.8,37.5,23.8,22.6,1.3,3.2,18.0
1686524280,23.8,37.5,23.8,22.6,1.5,3.2,18.0
1686524400,23.8,37.9,23.8,22.6,1.6,3.2,18.0
1686524520,23.8,37.6,23.8,22.6,1.0,2.3,18.0
1686524640,23.8,37.2,23.8,22.6,0.7,2.0,18.0
1686524760,23.8,37.2,23.8,22.6,1.0,2.1,18.0
1686524880,23.8,27.2,23.8,22.6,1.0,2.4,17.9
1686525000,23.9,27.2,23.9,22.6,1.2,2.0,17.9
1686525120,23.8,27.0,23.8,22.6,0.7,2.0,17.9
1686525240,23.8,26.8,23.8,22.6,0.8,2.0,17.9
1686525360,23.8,26.8,23.8,22.6,1.0,2.2,17.9
1686525480,23.8,27.2,23.8,22.6,1.2,2.0,17.9
1686525600,23.9,27.0,23.9,22.6,1.1,2.0,17.9
1686525720,23.9,27.0,23.9,22.6,1.2,2.0,17.8
1686525840,23.8,27.4,23.8,22.6,0.7,2.1,17.8
1686525960,23.7,26.9,23.7,22.6,0.7,2.2,17.8
1686526080,23.8,26.9,23.8,22.6,0.7,2.0,17.8
1686526200,23.8,26.9,23.8,22.6,0.8,2.0,17.8
1686526320,23.7,26.6,23.7,22.6,0.6,2.1,17.8
1686526440,23.7,26.7,23.7,22.6,0.6,2.0,17.8
1686526560,23.7,26.7,23.7,22.6,0.6,2.0,17.8
1686526680,23.7,26.8,23.7,22.6,0.6,2.1,17.7
1686526800,23.7,26.8,23.7,22.6,0.5,2.0,17.7
1686526920,23.7,26.4,23.7,22.6,0.5,2.0,17.7
1686527040,23.7,26.3,23.7,22.6,0.5,1.8,17.7
1686527160,23.7,26.4,23.7,22.6,0.7,1.7,17.7
1686527280,23.7,26.8,23.7,22.6,0.7,1.8,17.7
1686527400,23.8,26.8,23.7,22.6,0.7,1.7,17.7
1686527520,23.8,26.5,23.8,22.6,0.8,1.7,17.6
1686527640,23.7,26.8,23.7,22.6,0.6,1.8,17.6
1686527760,23.7,26.8,23.7,22.6,0.7,1.7,17.6
1686527880,23.7,26.8,23.7,22.6,0.6,1.7,17.6
1686528000,23.7,26.8,23.7,22.6,0.6,1.9,17.6
1686528120,23.7,26.8,23.7,22.6,0.6,1.7,17.6
1686528240,23.7,26.8,23.7,22.6,0.6,2.0,17.6
1686528360,23.7,26.7,23.7,22.6,0.7,1.7,17.5
1686528480,23.7,26.8,23.7,22.6,0.7,1.7,17.5
1686528600,23.7,26.7,23.7,22.6,0.7,1.7,17.5
1686528720,23.7,26.8,23.7,22.6,0.6,1.9,17.5
1686528840,23.7,26.7,23.7,22.6,0.6,1.8,17.5
1686528960,23.7,26.7,23.7,22.6,0.6,1.7,17.5
1686529080,23.7,26.6,23.6,22.6,0.5,1.7,17.5
1686529200,23.7,26.5,23.6,22.6,0.6,1.7,17.5
1686529320,23.6,26.4,23.6,22.6,0.6,1.8,17.5
1686529440,23.7,26.7,23.7,22.6,0.8,1.7,17.5
1686529560,23.7,26.9,23.7,22.6,0.7,1.7,17.5
1686529680,23.7,26.8,23.7,22.6,1.0,1.7,17.4
1686529800,23.7,26.9,23.7,22.6,0.6,1.7,17.4
1686529920,23.6,26.6,23.6,22.6,0.6,1.8,17.4
1686530040,23.6,26.6,23.6,22.6,0.7,1.8,17.4
1686530160,23.6,26.7,23.6,22.6,0.6,1.7,17.4
1686530280,23.6,26.4,23.6,22.6,0.5,1.7,17.4
1686530400,23.6,26.4,23.6,22.6,0.4,1.6,17.4
1686530520,23.6,26.2,23.6,22.6,0.4,1.7,17.4
1686530640,23.6,26.5,23.6,22.6,0.4,1.7,17.4
1686530760,23.6,26.5,23.6,22.6,0.4,1.7,17.4
1686530880,23.6,26.3,23.6,22.6,0.5,1.7,17.4
1686531000,23.6,26.3,23.6,22.6,0.5,1.7,17.4
1686531120,23.6,26.5,23.6,22.6,0.4,1.7,17.4
1686531240,23.6,26.2,23.5,22.6,0.3,1.7,17.4
1686531360,23.5,26.2,23.5,22.6,0.2,1.7,17.4
1686531480,23.5,30.5,23.5,22.6,0.2,1.7,17.3
1686531600,23.5,30.7,23.5,22.6,0.2,1.5,17.3
1686531720,23.6,30.5,23.5,22.6,0.2,1.4,17.3
1686531840,23.6,30.4,23.5,22.6,0.2,1.3,17.3
1686531960,23.5,30.4,23.5,22.6,0.2,1.5,17.3
1686532080,23.5,30.5,23.5,22.6,0.2,1.5,17.3
1686532200,23.6,30.5,23.5,22.6,0.2,1.4,17.3
1686532320,23.6,30.8,23.5,22.6,0.2,1.4,17.3
1686532440,23.6,30.6,23.5,22.6,0.2,1.4,17.3
1686532560,23.6,31.2,23.6,22.6,0.4,1.4,17.3
1686532680,23.6,26.3,23.6,22.6,0.5,1.4,17.3
1686532800,23.6,26.3,23.6,22.6,0.5,1.6,17.2
1686532920,23.6,26.4,23.6,22.6,0.5,1.5,17.2
1686533040,23.6,26.5,23.6,22.6,0.5,1.3,17.2
1686533160,23.6,26.5,23.6,22.6,0.6,1.4,17.2
1686533280,23.6,26.6,23.6,22.6,0.7,1.4,17.2
1686533400,23.7,26.9,23.7,22.6,0.8,1.4,17.2
1686533520,23.7,26.8,23.7,22.6,1.0,1.4,17.2
1686533640,23.7,27.0,23.7,22.6,1.0,1.3,17.2
1686533760,23.7,27.3,23.7,22.6,0.9,1.4,17.2
1686533880,23.7,27.2,23.7,22.6,0.8,1.3,17.2
1686534000,23.7,26.8,23.7,22.6,0.6,1.4,17.2
1686534120,23.6,26.6,23.6,22.6,0.6,1.4,17.2
1686534240,23.6,26.7,23.6,22.6,0.5,1.6,17.2
1686534360,23.6,26.5,23.6,22.6,0.4,1.4,17.2
1686534480,23.6,30.8,23.5,22.6,0.3,1.4,17.2
1686534600,23.5,30.7,23.5,22.6,0.2,1.5,17.2
1686534720,23.5,30.3,23.5,22.6,0.2,1.4,17.2
1686534840,23.5,30.0,23.5,22.6,0.1,1.4,17.2
1686534960,23.5,29.7,23.5,22.6,0.1,1.4,17.2
1686535080,23.5,29.5,23.5,22.6,0.1,1.4,17.2
1686535200,23.5,29.2,23.5,22.6,0.1,1.4,17.2
1686535320,23.4,29.2,23.4,22.6,0.1,1.5,17.2
1686535440,23.5,29.2,23.5,22.6,0.1,1.4,17.2
1686535560,23.5,29.2,23.4,22.6,0.1,1.4,17.2
1686535680,23.5,29.2,23.4,22.6,0.1,1.4,17.2
1686535800,23.4,29.3,23.4,22.6,0.1,1.6,17.2
1686535920,23.4,29.1,23.4,22.6,0.0,1.4,17.2
1686536040,23.4,28.6,23.4,22.6,0.0,1.3,17.2
1686536160,23.4,28.4,23.4,22.6,0.0,1.5,17.1
1686536280,23.4,28.7,23.4,22.6,0.0,1.4,17.1
1686536400,23.4,28.9,23.4,22.6,0.0,1.5,17.1
1686536520,23.4,29.1,23.4,22.6,0.1,1.5,17.1
1686536640,23.4,28.8,23.4,22.6,0.0,1.5,17.1
1686536760,23.4,28.7,23.4,22.6,0.0,1.5,17.1
1686536880,23.5,29.1,23.4,22.6,0.1,1.1,17.1
1686537000,23.5,29.3,23.5,22.6,0.1,1.1,17.1
1686537120,23.4,29.3,23.4,22.6,0.1,1.3,17.1
1686537240,23.4,29.0,23.4,22.6,0.0,1.3,17.1
1686537360,23.5,29.0,23.4,22.6,0.0,1.1,17.0
1686537480,23.4,28.8,23.4,22.6,0.0,1.1,17.0
1686537600,23.4,28.3,23.4,22.6,0.0,1.3,17.0
1686537720,23.4,27.9,23.4,22.6,0.0,1.3,17.0
1686537840,23.4,27.8,23.4,22.6,0.0,1.1,17.0
1686537960,23.4,27.4,23.4,22.6,-0.0,1.1,17.0
1686538080,23.4,27.1,23.4,22.6,0.0,1.2,17.0
1686538200,23.4,26.9,23.4,22.6,0.0,1.3,17.0
1686538320,23.4,25.9,23.4,22.6,-0.0,1.1,17.0
1686538440,23.4,23.7,23.4,22.6,0.0,1.3,17.0
1686538560,23.4,23.7,23.4,22.6,-0.0,1.3,17.0
1686538680,23.4,23.7,23.4,22.6,0.0,1.1,17.0
1686538800,23.3,23.7,23.3,22.6,-0.0,1.6,17.0
1686538920,23.4,23.7,23.4,22.6,-0.0,1.1,17.0
1686539040,23.4,23.7,23.4,22.6,-0.0,1.4,17.0
1686539160,23.4,23.7,23.4,22.6,-0.0,1.2,17.0
1686539280,23.4,23.7,23.4,22.6,-0.0,1.1,16.9
1686539400,23.4,23.7,23.4,22.6,0.0,1.2,16.9
1686539520,23.4,23.7,23.4,22.6,-0.0,1.2,16.9
1686539640,23.4,22.9,23.4,22.6,0.0,1.1,16.9
1686539760,23.4,19.4,23.4,22.6,0.0,1.2,16.9
1686539880,23.4,15.9,23.4,22.6,-0.0,1.1,16.9
1686540000,23.4,12.1,23.4,22.6,-0.0,1.1,16.9
1686540120,23.3,8.3,23.3,22.6,-0.0,1.3,16.9
1686540240,23.4,5.0,23.4,22.6,-0.0,1.1,16.9
1686540360,23.3,4.1,23.3,22.6,-0.0,1.5,16.9
1686540480,23.3,4.2,23.4,22.6,-0.0,1.1,16.9
1686540600,23.4,2.7,23.4,22.6,-0.0,1.0,16.9
1686540720,23.3,1.9,23.3,22.6,-0.0,1.1,16.9
1686540840,23.3,1.4,23.4,22.6,-0.0,1.2,16.9
1686540960,23.3,1.1,23.4,22.6,-0.0,1.1,16.9
1686541080,23.3,0.7,23.3,22.6,0.0,1.2,16.9
1686541200,23.3,0.6,23.3,22.6,-0.0,1.2,16.8
1686541320,23.3,0.4,23.4,22.6,-0.0,1.0,16.8
1686541440,23.3,0.4,23.3,22.6,0.0,1.3,16.8
1686541560,23.3,0.3,23.3,22.6,-0.0,1.3,16.8
1686541680,23.3,0.3,23.3,22.6,0.0,1.0,16.8
1686541800,23.3,0.3,23.3,22.6,-0.0,1.5,16.8
1686541920,23.3,0.3,23.3,22.6,0.0,1.1,16.8
1686542040,23.3,0.3,23.3,22.6,-0.0,1.2,16.8
1686542160,23.3,0.3,23.3,22.6,-0.0,1.2,16.8
1686542280,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686542400,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686542520,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686542640,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686542760,23.3,0.3,23.3,22.6,-0.0,1.2,16.8
1686542880,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686543000,23.3,0.3,23.3,22.6,-0.0,1.4,16.8
1686543120,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686543240,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686543360,23.3,0.3,23.3,22.6,-0.0,1.0,16.8
1686543480,23.3,0.3,23.3,22.6,-0.0,1.1,16.8
1686543600,23.3,0.3,23.3,22.6,0.0,1.1,16.7
1686543720,23.3,0.3,23.3,22.6,-0.0,0.8,16.7
1686543840,23.3,0.3,23.4,22.6,-0.0,0.8,16.7
1686543960,23.3,0.3,23.3,22.6,-0.0,0.8,16.7
1686544080,23.3,0.3,23.4,22.6,-0.0,0.8,16.7
1686544200,23.3,0.3,23.3,22.6,0.0,1.0,16.7
1686544320,23.3,0.3,23.4,22.6,0.0,0.8,16.7
1686544440,23.3,0.3,23.4,22.6,-0.0,0.8,16.7
1686544560,23.3,0.3,23.4,22.6,0.0,0.8,16.7
1686544680,23.3,0.3,23.4,22.6,-0.0,0.8,16.7
1686544800,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686544920,23.3,0.3,23.3,22.6,-0.0,0.8,16.7
1686545040,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686545160,23.3,0.3,23.4,22.6,-0.0,0.8,16.7
1686545280,23.3,0.3,23.3,22.6,-0.0,0.8,16.7
1686545400,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686545520,23.3,0.3,23.3,22.6,0.0,0.9,16.7
1686545640,23.3,0.2,23.3,22.6,-0.0,0.8,16.7
1686545760,23.3,0.3,23.3,22.6,-0.0,0.9,16.7
1686545880,23.3,0.3,23.3,22.6,0.0,0.8,16.7
1686546000,23.3,0.3,23.3,22.6,-0.0,0.8,16.7
1686546120,23.3,0.3,23.3,22.6,-0.0,1.0,16.7
1686546240,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686546360,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686546480,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686546600,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686546720,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686546840,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686546960,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686547080,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686547200,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686547320,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686547440,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686547560,23.3,0.3,23.3,22.6,0.0,0.8,16.6
1686547680,23.3,0.3,23.3,22.6,-0.0,0.9,16.6
1686547800,23.3,0.3,23.3,22.6,0.0,0.8,16.6
1686547920,23.3,0.3,23.3,22.6,0.0,0.9,16.6
1686548040,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686548160,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686548280,23.3,0.3,23.3,22.6,0.0,0.8,16.6
1686548400,23.3,0.3,23.3,22.6,-0.0,0.8,16.6
1686548520,23.3,0.3,23.3,22.6,0.0,0.8,16.6
1686548640,23.2,0.3,23.3,22.6,0.0,0.9,16.5
1686548760,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686548880,23.2,0.3,23.3,22.6,0.0,0.9,16.5
1686549000,23.3,0.3,23.3,22.6,0.0,0.8,16.5
1686549120,23.2,0.3,23.3,22.6,-0.0,0.9,16.5
1686549240,23.2,0.3,23.2,22.6,0.0,0.9,16.5
1686549360,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686549480,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686549600,23.3,0.3,23.3,22.6,-0.0,0.8,16.5
1686549720,23.2,0.3,23.2,22.6,-0.0,1.0,16.5
1686549840,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686549960,23.2,0.3,23.2,22.6,0.0,0.9,16.5
1686550080,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686550200,23.2,0.3,23.3,22.6,-0.0,0.8,16.5
1686550320,23.2,0.3,23.3,22.6,-0.0,0.8,16.5
1686550440,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686550560,23.2,0.3,23.2,22.6,-0.0,0.8,16.5
1686550680,23.2,0.3,23.2,22.6,-0.0,0.8,16.5
1686550800,23.2,0.3,23.2,22.6,0.0,0.9,16.5
1686550920,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686551040,23.2,0.3,23.2,22.6,-0.0,0.8,16.5
1686551160,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686551280,23.2,0.3,23.2,22.6,-0.0,0.8,16.5
1686551400,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686551520,23.2,0.3,23.2,22.6,-0.0,0.8,16.5
1686551640,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686551760,23.2,0.3,23.2,22.6,-0.0,0.9,16.5
1686551880,23.2,0.3,23.2,22.6,0.0,0.9,16.4
1686552000,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686552120,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686552240,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686552360,23.2,0.3,23.2,22.6,-0.0,0.9,16.4
1686552480,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686552600,23.2,0.3,23.2,22.6,-0.0,1.0,16.4
1686552720,23.2,0.3,23.2,22.6,-0.0,0.9,16.4
1686552840,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686552960,23.2,0.3,23.2,22.6,-0.0,1.0,16.4
1686553080,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686553200,23.2,0.3,23.2,22.6,-0.0,0.9,16.4
1686553320,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686553440,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686553560,23.2,0.3,23.2,22.6,-0.0,0.9,16.4
1686553680,23.2,0.3,23.2,22.6,-0.0,0.9,16.4
1686553800,23.2,0.3,23.2,22.6,-0.0,0.8,16.4
1686553920,23.2,0.3,23.2,22.6,0.0,0.8,16.4
1686554040,23.2,0.3,23.2,22.6,0.0,0.9,16.4
1686554160,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686554280,23.2,0.3,23.2,22.6,-0.0,0.6,16.4
1686554400,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686554520,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686554640,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686554760,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686554880,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555000,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555120,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686555240,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555360,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555480,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555605,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555720,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555840,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686555960,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556080,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556200,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556320,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556440,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556560,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556680,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686556800,23.2,0.3,23.2,22.6,0.0,0.6,16.3
1686556920,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686557040,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686557160,23.2,0.3,23.2,22.6,-0.0,0.6,16.3
1686557280,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686557400,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686557520,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686557640,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686557760,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686557880,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558000,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558120,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558240,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558360,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558480,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558600,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558720,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686558840,23.2,0.3,23.2,22.6,0.0,0.6,16.2
1686558960,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559080,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559200,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559320,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559440,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559560,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559680,23.2,0.3,23.2,22.6,0.0,0.6,16.2
1686559800,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686559920,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686560040,23.2,0.3,23.2,22.6,-0.0,0.6,16.2
1686560160,23.1,0.3,23.2,22.6,0.0,0.6,16.2
1686560280,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686560400,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686560520,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686560640,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686560760,23.1,0.3,23.2,22.6,0.0,0.6,16.2
1686560880,23.1,0.3,23.2,22.6,0.0,0.6,16.2
1686561000,23.1,0.3,23.2,22.6,-0.0,0.6,16.2
1686561120,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561240,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561360,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561480,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561600,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561720,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561840,23.1,0.3,23.1,22.6,-0.0,0.6,16.2
1686561960,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562080,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562200,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562320,23.1,0.3,23.1,22.6,0.0,0.6,16.1
1686562440,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562560,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562680,23.1,0.3,23.1,22.6,0.0,0.6,16.1
1686562800,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686562920,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563040,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563160,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563280,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563400,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563520,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563640,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563760,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686563880,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564000,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564120,23.1,0.3,23.1,22.6,0.0,0.6,16.1
1686564240,23.1,0.3,23.1,22.6,0.0,0.6,16.1
1686564360,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564480,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564600,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564720,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564840,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686564960,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686565080,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686565200,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686565320,23.1,0.3,23.1,22.6,-0.0,0.6,16.1
1686565440,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686565560,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686565680,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686565800,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686565920,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686566040,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686566160,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686566280,23.1,0.3,23.1,22.6,-0.0,0.6,16.0
1686566400,23.1,0.3,23.1,22.6,0.0,0.6,16.0
1686566520,23.0,0.3,23.1,22.6,-0.0,0.6,16.0
1686566640,23.0,0.3,23.1,22.6,0.0,0.6,16.0
1686566760,23.0,0.3,23.1,22.6,0.0,0.6,16.0
1686566880,23.0,0.3,23.1,22.6,-0.0,0.6,16.0
1686567000,23.0,0.3,23.1,22.6,0.0,0.6,16.0
1686567120,23.0,0.3,23.1,22.6,-0.0,0.6,16.0
1686567240,23.0,0.3,23.1,22.6,-0.0,0.6,16.0
1686567360,23.0,0.3,23.1,22.6,-0.0,0.6,16.0
1686567480,23.0,0.3,23.1,22.6,0.0,0.6,16.0
1686567600,23.0,0.3,23.1,22.6,0.0,0.6,16.0
1686567720,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686567840,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686567960,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686568080,23.0,0.3,23.0,22.6,0.0,0.6,16.0
1686568200,23.0,0.3,23.0,22.6,-0.0,0.6,16.0
1686568320,23.0,0.3,23.0,22.6,0.0,0.6,16.0
1686568440,23.0,0.3,23.0,22.6,0.0,0.6,16.0
1686568560,23.0,0.3,23.0,22.6,0.0,0.6,16.0
1686568680,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686568800,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686568920,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686569040,23.0,0.3,23.0,22.6,0.0,0.6,15.9
1686569160,23.0,0.3,23.0,22.6,0.0,0.6,15.9
1686569280,23.0,0.3,23.0,22.6,0.0,0.6,15.9
1686569400,23.0,0.3,23.0,22.6,0.0,0.6,15.9
1686569520,23.0,0.3,23.0,22.6,0.0,0.6,15.9
1686569640,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686569760,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686569880,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686570000,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686570120,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686570240,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686570360,23.0,0.3,23.0,22.6,-0.0,0.6,15.9
1686570480,23.0,0.4,23.0,22.6,-0.0,0.6,15.9
1686570600,23.0,0.4,23.0,22.6,-0.0,0.6,15.9
1686570720,23.0,0.5,23.0,22.6,-0.0,0.6,15.9
1686570840,23.0,0.6,23.0,22.6,-0.0,0.6,15.9
1686570960,23.0,0.7,23.0,22.6,-0.0,0.6,15.9
1686571080,23.0,0.8,23.0,22.6,-0.0,0.6,15.9
1686571200,23.0,1.1,23.0,22.6,-0.0,0.6,15.9
1686571320,23.0,1.5,23.0,22.6,-0.0,0.6,15.9
1686571440,23.0,2.1,23.0,22.6,-0.0,0.6,15.9
1686571560,23.0,3.0,23.0,22.6,-0.0,0.6,15.9
1686571680,23.0,4.3,23.0,22.6,0.0,0.6,15.9
1686571800,23.0,6.0,23.0,22.6,0.0,0.6,15.9
1686571920,23.0,8.2,23.0,22.6,-0.0,0.6,15.9
1686572040,23.0,10.9,23.0,22.6,-0.0,0.6,15.9
1686572160,23.0,14.1,23.0,22.6,-0.0,0.6,15.8
1686572280,23.0,17.9,23.0,22.6,0.0,0.6,15.8
1686572400,23.0,21.8,23.0,22.6,0.0,0.6,15.8
1686572520,23.0,24.3,23.0,22.6,-0.0,0.6,15.8
1686572640,23.0,23.3,23.0,22.6,-0.0,0.6,15.8
1686572760,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686572880,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686573000,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686573120,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686573240,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686573360,23.0,23.3,23.0,22.6,0.0,0.6,15.8
1686573480,23.0,24.6,23.0,22.6,0.0,0.6,15.8
1686573600,23.0,27.2,23.0,22.6,0.0,0.6,15.8
1686573720,23.0,28.0,23.0,22.6,0.0,0.6,15.8
1686573840,23.0,28.3,23.0,22.6,0.0,0.6,15.8
1686573960,23.0,28.6,23.0,22.6,0.0,0.6,15.8
1686574080,23.0,28.9,23.0,22.6,0.0,0.6,15.8
1686574200,23.0,29.1,23.0,22.6,0.0,0.6,15.8
1686574320,23.0,29.3,23.0,22.6,0.1,0.6,15.8
1686574440,23.0,29.6,23.0,22.6,0.1,0.6,15.8
1686574560,23.0,29.7,23.0,22.6,0.1,0.6,15.8
1686574680,23.0,29.9,23.0,22.6,0.1,0.6,15.7
1686574800,23.0,29.9,23.0,22.6,0.1,0.6,15.7
1686574920,23.0,30.0,23.0,22.6,0.1,0.6,15.7
1686575040,23.0,30.1,23.0,22.6,0.1,0.6,15.7
1686575160,23.0,30.1,23.0,22.6,0.1,0.6,15.7
1686575280,23.0,30.2,23.0,22.6,0.1,0.6,15.7
1686575400,23.0,30.3,23.0,22.6,0.2,0.6,15.7
1686575520,23.0,30.4,23.0,22.6,0.2,0.6,15.7
1686575640,23.0,30.5,23.0,22.6,0.2,0.6,15.7
1686575760,23.0,30.7,23.0,22.6,0.2,0.6,15.7
1686575880,23.0,30.7,23.0,22.6,0.2,0.6,15.7
1686576000,23.0,30.8,23.0,22.6,0.2,0.6,15.7
1686576120,23.1,30.9,23.0,22.6,0.2,0.6,15.7
1686576240,23.1,30.9,23.0,22.6,0.2,0.6,15.7
1686576360,23.1,30.8,23.0,22.6,0.2,0.6,15.7
1686576480,23.1,30.9,23.0,22.6,0.3,0.6,15.7
1686576600,23.1,30.9,23.1,22.6,0.3,0.6,15.7
1686576720,23.1,31.0,23.1,22.6,0.3,0.6,15.7
1686576840,23.1,31.1,23.1,22.6,0.3,0.6,15.7
1686576960,23.1,31.0,23.1,22.6,0.3,0.6,15.7
1686577080,23.1,30.8,23.0,22.6,0.2,0.6,15.7
1686577200,23.1,30.7,23.0,22.6,0.2,0.6,15.7
1686577320,23.1,31.0,23.1,22.6,0.3,0.6,15.7
1686577440,23.1,31.1,23.1,22.6,0.3,0.6,15.7
1686577560,23.1,31.2,23.1,22.6,0.3,0.6,15.7
1686577680,23.1,25.9,23.1,22.6,0.5,0.6,15.7
1686577800,23.1,26.0,23.1,22.6,0.5,0.6,15.7
1686577920,23.2,26.1,23.1,22.6,0.5,0.6,15.7
1686578040,23.1,26.1,23.1,22.6,0.5,0.6,15.7
1686578160,23.2,26.0,23.2,22.6,0.5,0.6,15.7
1686578280,23.2,26.1,23.2,22.6,0.5,0.6,15.7
1686578400,23.2,26.0,23.2,22.6,0.6,0.6,15.7
1686578520,23.2,26.2,23.2,22.6,0.6,0.6,15.7
1686578640,23.2,26.1,23.2,22.6,0.5,0.6,15.7
1686578760,23.2,26.1,23.2,22.6,0.4,0.6,15.7
1686578880,23.1,25.9,23.1,22.6,0.4,0.6,15.7
1686579000,23.1,25.5,23.1,22.6,0.3,0.6,15.7
1686579120,23.1,25.5,23.1,22.6,0.3,0.6,15.7
1686579240,23.1,30.7,23.1,22.6,0.2,0.6,15.7
1686579360,23.1,30.7,23.1,22.6,0.2,0.6,15.7
1686579480,23.1,30.8,23.1,22.6,0.2,0.6,15.7
1686579600,23.1,30.5,23.0,22.6,0.2,0.6,15.7
1686579720,23.1,30.7,23.0,22.6,0.2,0.6,15.7
1686579840,23.1,30.8,23.1,22.6,0.2,0.6,15.7
1686579960,23.1,31.0,23.1,22.6,0.3,0.6,15.7
1686580080,23.1,31.0,23.1,22.6,0.3,0.6,15.7
1686580200,23.1,31.1,23.1,22.6,0.3,0.6,15.7
1686580320,23.1,31.2,23.1,22.6,0.3,0.6,15.7
1686580440,23.1,26.0,23.1,22.6,0.5,0.6,15.7
1686580560,23.1,26.0,23.1,22.6,0.6,0.6,15.7
1686580680,23.2,26.3,23.2,22.6,0.7,0.6,15.7
1686580800,23.2,26.2,23.2,22.6,0.8,0.6,15.7
1686580920,23.3,26.8,23.3,22.6,0.9,0.6,15.7
1686581040,23.3,26.7,23.3,22.6,0.9,0.6,15.7
1686581160,23.4,26.8,23.4,22.6,1.4,0.6,15.7
1686581280,23.5,27.3,23.5,22.6,1.7,0.6,15.7
1686581400,23.6,27.3,23.6,22.6,1.7,0.6,15.8
1686581520,23.7,27.4,23.7,22.6,1.8,0.6,15.8
1686581640,23.7,27.7,23.7,22.6,1.8,0.6,15.7
1686581760,23.7,27.7,23.7,22.6,1.9,1.3,15.8
1686581880,23.8,39.0,23.8,22.6,1.8,0.8,15.8
1686582000,23.9,39.0,23.8,22.6,1.9,0.8,15.8
1686582120,23.9,38.5,23.9,22.6,1.9,0.8,15.8
1686582240,23.9,38.2,23.9,22.6,1.9,0.9,15.8
1686582360,23.9,38.2,23.9,22.6,1.9,1.1,15.8
1686582480,23.9,38.2,23.9,22.6,2.0,1.1,15.8
1686582600,24.0,38.7,23.9,22.6,2.1,1.1,15.8
1686582720,24.0,38.7,24.0,22.6,2.3,1.0,15.8
1686582840,24.0,38.6,24.0,22.6,2.4,1.2,15.9
1686582960,24.0,37.2,24.0,22.6,2.4,1.3,15.9
1686583080,24.0,37.2,24.0,22.6,2.4,1.3,15.9
1686583200,24.1,37.5,24.1,22.6,2.5,1.3,15.9
1686583320,24.1,37.9,24.1,22.6,2.5,1.3,15.9
1686583440,24.1,37.9,24.1,22.6,2.5,1.3,15.9
1686583560,24.1,37.5,24.1,22.6,2.5,1.3,15.9
1686583680,24.1,37.5,24.1,22.6,2.5,1.6,16.0
1686583800,24.1,37.5,24.1,22.6,2.5,1.6,16.0
1686583920,24.1,37.9,24.1,22.6,2.6,1.6,16.0
1686584040,24.2,37.9,24.1,22.6,2.8,1.6,16.0
1686584160,24.2,37.9,24.2,22.6,2.9,1.6,16.0
1686584280,24.2,38.3,24.2,22.6,3.0,1.7,16.0
1686584400,24.2,38.7,24.2,22.6,3.1,1.9,16.1
1686584520,24.3,38.7,24.2,22.6,3.2,1.9,16.1
1686584640,24.3,38.7,24.3,22.6,3.3,1.9,16.1
1686584760,24.3,38.7,24.3,22.6,3.4,1.9,16.1
1686584880,24.4,38.7,24.4,22.6,3.6,1.9,16.2
1686585000,24.4,38.7,24.4,22.6,4.0,2.4,16.2
1686585120,24.2,38.6,24.2,22.6,3.6,3.1,16.2
1686585240,24.2,38.6,24.1,22.6,3.5,3.2,16.3
1686585360,24.1,38.4,24.1,22.6,3.1,3.1,16.3
1686585480,24.1,38.4,24.0,22.6,3.1,3.1,16.3
1686585600,24.0,38.4,24.0,22.6,3.0,3.1,16.4
1686585720,24.0,37.9,24.0,22.6,2.9,3.1,16.4
1686585840,23.9,37.9,23.9,22.6,2.7,3.2,16.4
1686585960,23.8,37.9,23.8,22.6,2.5,3.2,16.5
1686586080,23.8,37.1,23.7,22.6,2.3,3.1,16.5
1686586200,24.0,36.2,23.9,22.6,2.2,1.9,16.5
1686586320,24.0,36.2,24.0,22.6,2.3,1.9,16.5
1686586440,24.0,37.0,24.0,22.6,2.4,2.0,16.6
1686586560,24.1,37.4,24.0,22.6,2.6,1.9,16.6
1686586680,24.1,37.4,24.1,22.6,2.8,1.9,16.6
1686586800,24.2,37.8,24.2,22.6,3.0,1.9,16.6
1686586920,24.2,38.2,24.2,22.6,3.1,1.9,16.6
1686587040,24.3,38.2,24.2,22.6,3.1,1.9,16.6
1686587160,24.3,38.7,24.3,22.6,3.2,1.9,16.6
1686587280,24.3,38.7,24.3,22.6,2.9,2.0,16.6
1686587400,24.2,38.7,24.2,22.6,2.5,1.9,16.7
1686587520,24.2,37.4,24.2,22.6,2.5,1.9,16.7
1686587640,24.2,37.4,24.2,22.6,2.6,1.9,16.7
1686587760,24.2,37.4,24.2,22.6,2.6,1.9,16.7
1686587880,24.2,37.5,24.2,22.6,2.5,1.9,16.7
1686588000,24.2,36.4,24.1,22.6,2.3,1.9,16.7
1686588120,24.2,36.4,24.1,22.6,2.3,1.9,16.8
1686588240,24.2,37.1,24.1,22.6,2.4,1.9,16.8
1686588360,24.2,37.6,24.2,22.6,2.6,1.9,16.8
1686588480,24.3,37.6,24.3,22.6,3.1,2.0,16.8
1686588600,24.4,38.8,24.4,22.6,3.6,1.9,16.8
1686588720,24.4,39.0,24.4,22.6,4.1,3.1,16.8
1686588840,24.5,39.0,24.5,22.6,5.2,3.4,16.8
1686588960,24.3,38.8,24.3,22.6,4.2,3.8,16.8
1686589080,24.0,37.9,24.0,22.6,3.3,4.4,16.8
1686589200,24.0,38.4,23.9,22.6,3.6,4.4,16.8
1686589320,23.9,38.4,23.9,22.6,3.7,4.4,16.8
1686589440,23.9,37.9,23.9,22.6,3.7,4.3,16.8
1686589560,24.0,38.4,24.0,22.6,3.2,3.2,16.8
1686589680,23.9,38.4,23.9,22.6,2.9,3.2,16.8
1686589800,23.9,37.9,23.9,22.6,2.9,3.2,16.9
1686589920,24.0,37.9,24.0,22.6,3.2,3.1,16.9
1686590040,24.1,37.9,24.0,22.6,3.6,3.1,16.9
1686590160,24.2,38.5,24.2,22.6,4.0,3.1,16.9
1686590280,24.2,38.5,24.2,22.6,4.2,3.1,16.9
1686590400,24.3,38.7,24.3,22.6,4.4,3.2,16.9
1686590520,24.3,38.5,24.3,22.6,4.4,3.2,16.9
1686590640,24.5,38.5,24.4,22.6,4.6,3.0,16.9
1686590760,24.5,35.9,24.5,22.6,5.0,3.4,16.9
1686590880,24.7,35.9,24.7,22.6,5.4,3.1,16.9
1686591000,24.7,37.1,24.7,22.6,6.1,3.6,17.0
1686591120,24.6,36.4,24.5,22.6,4.9,3.7,17.0
1686591240,24.4,36.4,24.4,22.6,4.1,3.7,17.0
1686591360,24.2,38.0,24.2,22.6,3.1,3.7,17.0
1686591480,24.1,37.8,24.1,22.6,2.8,3.7,17.1
1686591600,24.0,37.8,24.0,22.6,2.7,3.7,17.1
1686591720,23.9,36.8,23.9,22.6,2.6,3.8,17.1
1686591840,24.0,37.4,24.0,22.6,2.6,2.6,17.2
1686591960,24.0,37.4,23.9,22.6,2.6,3.1,17.2
1686592080,24.0,37.5,24.0,22.6,2.5,2.5,17.2
1686592200,24.0,37.2,24.0,22.6,2.4,2.5,17.2
1686592320,24.0,37.2,24.0,22.6,2.3,2.6,17.2
1686592440,23.9,36.6,23.9,22.6,2.3,3.1,17.3
1686592560,23.8,36.5,23.8,22.6,2.3,3.2,17.3
1686592680,23.8,36.5,23.8,22.6,2.3,3.1,17.3
1686592800,23.8,35.8,23.8,22.6,2.3,3.0,17.3
1686592920,23.9,37.6,23.9,22.6,2.6,2.5,17.3
1686593040,24.0,37.6,24.0,22.6,2.8,2.5,17.3
1686593160,24.0,37.7,24.0,22.6,2.8,2.6,17.3
1686593280,24.0,38.2,24.0,22.6,2.9,2.6,17.3
1686593400,24.0,38.2,24.0,22.6,2.9,3.1,17.3
1686593520,24.0,38.5,24.0,22.6,2.9,3.1,17.3
1686593640,24.0,38.1,24.0,22.6,3.0,3.1,17.2
1686593760,24.0,38.1,24.0,22.6,3.3,3.1,17.2
1686593880,24.1,38.5,24.0,22.6,3.4,3.2,17.2
1686594000,24.1,38.1,24.1,22.6,3.2,2.5,17.2
1686594120,24.2,38.1,24.2,22.6,3.3,2.5,17.2
1686594240,24.2,38.6,24.2,22.6,3.1,2.5,17.2
1686594360,24.1,37.8,24.1,22.6,2.7,2.5,17.2
1686594480,24.1,37.8,24.0,22.6,2.7,2.9,17.2
1686594600,24.0,37.8,23.9,22.6,2.7,3.2,17.2
1686594720,23.8,36.2,23.8,22.6,2.0,3.2,17.2
1686594840,23.9,36.2,23.9,22.6,1.7,2.0,17.2
1686594960,23.9,38.2,23.9,22.6,1.8,2.0,17.2
1686595080,24.0,37.9,23.9,22.6,2.1,1.9,17.2
1686595200,24.1,37.9,24.0,22.6,2.4,1.9,17.2
1686595320,24.1,36.8,24.0,22.6,2.4,1.9,17.2
1686595440,24.1,37.9,24.1,22.6,2.6,1.9,17.2
1686595560,24.2,37.9,24.1,22.6,2.5,1.9,17.2
1686595680,24.1,37.2,24.1,22.6,2.1,1.9,17.2
1686595800,23.9,37.7,23.9,22.6,1.2,2.0,17.2
1686595920,23.8,37.7,23.8,22.6,1.2,2.0,17.1
1686596040,23.8,37.9,23.8,22.6,1.4,2.0,17.1
1686596160,23.8,37.5,23.8,22.6,1.5,1.9,17.1
1686596280,23.8,37.5,23.8,22.6,1.5,2.0,17.1
1686596400,23.8,27.4,23.8,22.6,1.4,2.0,17.1
1686596520,23.8,37.7,23.8,22.6,1.5,2.0,17.1
1686596640,23.7,37.7,23.7,22.6,1.1,2.0,17.0
1686596760,23.7,27.1,23.6,22.6,1.1,2.0,17.0
1686596880,23.6,27.0,23.6,22.6,1.1,2.0,17.0
1686597000,23.6,27.0,23.6,22.6,1.2,2.0,17.0
1686597120,23.6,26.9,23.6,22.6,1.1,1.7,17.0
1686597240,23.6,26.9,23.6,22.6,1.1,1.7,17.0
1686597360,23.6,27.0,23.6,22.6,1.1,1.7,16.9
1686597480,23.6,26.8,23.6,22.6,1.0,1.7,16.9
1686597600,23.6,26.9,23.5,22.6,1.0,1.7,16.9
1686597720,23.5,26.7,23.5,22.6,0.8,1.4,16.9
1686597840,23.5,26.6,23.5,22.6,0.8,1.4,16.9
1686597960,23.5,26.6,23.5,22.6,0.8,1.4,16.8
1686598080,23.5,26.6,23.5,22.6,0.8,1.4,16.8
1686598200,23.5,26.7,23.5,22.6,0.8,1.4,16.8
1686598320,23.5,26.8,23.5,22.6,0.8,1.4,16.8
1686598440,23.5,26.8,23.5,22.6,0.8,1.4,16.8
1686598560,23.5,26.8,23.5,22.6,0.9,1.5,16.8
1686598680,23.5,26.7,23.5,22.6,0.8,1.4,16.7
1686598800,23.5,26.7,23.5,22.6,0.8,1.4,16.7
1686598920,23.5,26.7,23.4,22.6,0.8,1.4,16.7
1686599040,23.4,26.7,23.4,22.6,0.7,1.4,16.7
1686599160,23.4,26.6,23.4,22.6,0.7,1.4,16.7
1686599280,23.4,26.6,23.4,22.6,0.7,1.4,16.7
1686599400,23.4,26.6,23.4,22.6,0.8,1.4,16.6
1686599520,23.4,26.6,23.4,22.6,0.7,1.4,16.6
1686599640,23.4,26.7,23.4,22.6,0.8,1.4,16.6
1686599760,23.4,27.5,23.3,22.6,0.4,1.4,16.6
1686599880,23.4,26.7,23.4,22.6,0.9,1.4,16.6
1686600000,23.4,26.6,23.4,22.6,1.0,1.4,16.6
1686600120,23.4,26.9,23.4,22.6,0.8,1.4,16.5
1686600240,23.4,26.6,23.4,22.6,0.9,1.4,16.5
1686600360,23.4,26.7,23.4,22.6,0.9,1.4,16.5
1686600480,23.4,26.7,23.4,22.6,0.9,1.4,16.5
1686600600,23.4,26.7,23.4,22.6,0.9,1.4,16.5
1686600720,23.4,26.7,23.4,22.6,0.9,1.4,16.5
1686600840,23.4,26.7,23.4,22.6,0.9,1.4,16.5
1686600960,23.4,26.8,23.4,22.6,1.0,1.4,16.5
1686601080,23.4,26.8,23.4,22.6,1.0,1.4,16.5
1686601200,23.4,27.0,23.4,22.6,1.0,1.4,16.5
1686601320,23.4,26.7,23.4,22.6,1.1,1.4,16.5
1686601440,23.4,26.7,23.4,22.6,1.1,1.4,16.5
1686601560,23.4,27.0,23.4,22.6,1.2,1.4,16.4
1686601680,23.4,27.0,23.4,22.6,1.2,1.4,16.4
1686601800,23.4,27.0,23.4,22.6,1.2,1.4,16.4
1686601920,23.5,27.0,23.5,22.6,1.3,1.4,16.4
1686602040,23.5,27.0,23.5,22.6,1.3,1.4,16.4
1686602160,23.5,27.0,23.5,22.6,1.2,1.4,16.4
1686602280,23.4,27.0,23.4,22.6,1.1,1.4,16.4
1686602400,23.4,27.0,23.4,22.6,1.1,1.4,16.4
1686602520,23.4,26.9,23.4,22.6,1.1,1.4,16.4
1686602640,23.4,27.0,23.4,22.6,1.0,1.4,16.4
1686602760,23.4,27.0,23.4,22.6,1.0,1.4,16.4
1686602880,23.4,26.9,23.4,22.6,1.0,1.4,16.4
1686603000,23.4,27.0,23.4,22.6,1.0,1.4,16.4
1686603120,23.3,26.8,23.3,22.6,1.1,1.5,16.4
1686603240,23.3,26.8,23.3,22.6,1.0,1.4,16.4
1686603360,23.4,26.6,23.4,22.6,1.0,1.1,16.4
1686603480,23.4,27.0,23.4,22.6,1.1,1.1,16.4
1686603600,23.5,27.0,23.5,22.6,1.3,1.1,16.4
1686603720,23.6,27.0,23.5,22.6,1.5,1.1,16.4
1686603840,23.6,27.3,23.6,22.6,1.6,1.2,16.4
1686603960,23.7,27.3,23.7,22.6,1.7,1.1,16.4
1686604080,23.7,27.4,23.7,22.6,1.7,1.1,16.4
1686604200,23.8,38.8,23.7,22.6,1.6,1.1,16.4
1686604320,23.8,38.4,23.8,22.6,1.6,1.1,16.4
1686604440,23.8,38.7,23.8,22.6,1.5,1.1,16.3
1686604560,23.8,38.7,23.8,22.6,1.5,1.1,16.3
1686604680,23.8,38.0,23.8,22.6,1.4,1.1,16.3
1686604800,23.8,38.2,23.8,22.6,1.5,1.1,16.3
1686604920,23.9,38.2,23.8,22.6,1.7,1.1,16.4
1686605040,23.9,39.2,23.9,22.6,1.8,1.1,16.4
1686605160,23.9,38.3,23.9,22.6,1.7,1.1,16.4
1686605280,23.9,38.3,23.9,22.6,1.6,1.1,16.4
1686605400,23.9,38.6,23.8,22.6,1.3,1.1,16.4
1686605520,23.9,37.7,23.9,22.6,1.6,1.1,16.4
1686605640,24.0,37.7,24.0,22.6,1.9,1.1,16.4
1686605760,24.0,38.8,24.0,22.6,1.9,1.1,16.4
1686605880,24.0,38.1,24.0,22.6,2.0,1.2,16.4
1686606000,24.1,38.1,24.0,22.6,2.1,1.4,16.4
1686606120,24.1,38.9,24.1,22.6,2.2,1.3,16.4
1686606240,24.1,39.0,24.0,22.6,2.0,1.3,16.4
1686606360,24.1,39.0,24.0,22.6,1.9,1.3,16.4
1686606480,24.1,38.3,24.1,22.6,2.0,1.4,16.4
1686606600,24.1,38.7,24.1,22.6,2.0,1.4,16.4
1686606720,24.1,38.7,24.1,22.6,2.1,1.3,16.4
1686606840,24.1,38.3,24.1,22.6,2.1,1.5,16.4
1686606960,24.1,38.4,24.0,22.6,2.0,1.6,16.4
1686607080,24.0,38.4,24.0,22.6,1.9,1.6,16.4
1686607200,24.0,38.7,24.0,22.6,1.9,1.7,16.4
1686607320,24.0,38.1,24.0,22.6,2.0,1.7,16.4
1686607440,24.1,38.1,24.0,22.6,2.1,1.6,16.4
1686607560,24.1,39.1,24.1,22.6,2.1,1.6,16.4
1686607680,24.1,38.9,24.0,22.6,2.0,1.6,16.4
1686607800,24.0,38.9,24.0,22.6,1.9,1.6,16.4
1686607920,24.0,38.2,24.0,22.6,1.9,1.7,16.4
1686608040,24.1,38.2,24.0,22.6,2.0,1.6,16.4
1686608160,24.1,38.8,24.0,22.6,2.1,1.6,16.4
1686608280,24.1,38.2,24.1,22.6,2.1,1.6,16.4
1686608400,24.1,38.2,24.1,22.6,2.1,1.6,16.4
1686608520,24.1,38.9,24.1,22.6,2.0,1.6,16.4
1686608640,24.1,37.8,24.1,22.6,2.0,1.7,16.5
1686608760,24.1,37.8,24.0,22.6,1.9,1.7,16.5
1686608880,24.0,38.1,24.0,22.6,1.9,1.7,16.5
1686609000,24.0,38.6,24.0,22.6,1.9,1.7,16.5
1686609120,24.0,38.6,24.0,22.6,1.7,1.6,16.5
1686609240,24.0,37.8,23.9,22.6,1.6,1.7,16.5
1686609360,23.9,37.5,23.9,22.6,1.5,1.6,16.5
1686609480,23.9,37.5,23.9,22.6,1.5,1.7,16.5
1686609600,23.9,37.5,23.9,22.6,1.5,1.6,16.5
1686609720,23.9,37.8,23.9,22.6,1.5,1.7,16.5
1686609840,23.9,37.8,23.8,22.6,1.4,1.7,16.5
1686609960,23.8,37.7,23.8,22.6,1.4,1.6,16.5
1686610080,23.8,38.3,23.8,22.6,1.4,1.7,16.5
1686610200,23.8,38.3,23.8,22.6,1.5,1.7,16.5
1686610320,23.9,37.9,23.8,22.6,1.6,1.7,16.5
1686610440,23.9,38.7,23.9,22.6,1.7,1.7,16.5
1686610560,23.9,38.7,23.9,22.6,1.6,1.6,16.5
1686610680,23.8,37.3,23.8,22.6,1.3,1.7,16.5
1686610800,23.7,37.4,23.7,22.6,1.1,1.7,16.5
1686610920,23.7,37.4,23.6,22.6,0.8,1.7,16.5
1686611040,23.6,26.6,23.6,22.6,0.8,1.8,16.4
1686611160,23.5,26.7,23.5,22.6,0.8,1.7,16.4
1686611280,23.5,26.5,23.5,22.6,0.7,1.4,16.4
1686611400,23.5,26.5,23.5,22.6,0.7,1.4,16.4
1686611520,23.5,26.6,23.5,22.6,0.7,1.4,16.4
1686611640,23.4,26.5,23.4,22.6,0.7,1.6,16.4
1686611760,23.4,26.5,23.4,22.6,0.7,1.4,16.4
1686611880,23.4,26.5,23.4,22.6,0.6,1.4,16.4
1686612000,23.4,26.5,23.4,22.6,0.6,1.5,16.4
1686612120,23.4,26.5,23.4,22.6,0.6,1.1,16.4
1686612240,23.4,26.5,23.4,22.6,0.6,1.2,16.4
1686612360,23.4,26.4,23.4,22.6,0.6,1.1,16.4
1686612480,23.4,26.5,23.4,22.6,0.6,1.2,16.4
1686612600,23.4,26.5,23.4,22.6,0.7,1.1,16.4
1686612720,23.4,26.6,23.4,22.6,0.7,1.2,16.3
1686612840,23.4,26.8,23.4,22.6,0.8,1.1,16.3
1686612960,23.4,26.6,23.4,22.6,0.7,1.1,16.3
1686613080,23.4,26.7,23.4,22.6,0.7,1.1,16.3
1686613200,23.4,26.5,23.4,22.6,0.7,1.2,16.3
1686613320,23.4,26.5,23.4,22.6,0.7,1.1,16.3
1686613440,23.4,26.8,23.3,22.6,0.8,1.2,16.3
1686613560,23.4,26.8,23.4,22.6,0.9,1.1,16.3
1686613680,23.4,26.7,23.4,22.6,0.9,1.1,16.3
1686613800,23.4,26.7,23.4,22.6,0.9,1.1,16.3
1686613920,23.4,26.8,23.4,22.6,0.9,1.1,16.2
1686614040,23.4,26.8,23.4,22.6,0.8,1.2,16.2
1686614160,23.4,26.7,23.4,22.6,0.8,1.2,16.2
1686614280,23.4,26.6,23.4,22.6,0.8,1.1,16.2
1686614400,23.4,26.7,23.4,22.6,0.7,1.1,16.2
1686614520,23.4,26.7,23.4,22.6,0.8,1.1,16.2
1686614640,23.3,26.7,23.3,22.6,0.8,1.2,16.2
1686614760,23.4,26.7,23.3,22.6,0.8,1.1,16.2
1686614880,23.4,26.7,23.4,22.6,0.9,1.1,16.2
1686615000,23.4,26.7,23.4,22.6,0.9,1.1,16.2
1686615120,23.4,26.6,23.4,22.6,0.9,1.1,16.2
1686615240,23.4,26.6,23.4,22.6,0.9,1.1,16.2
1686615360,23.3,26.7,23.3,22.6,0.8,1.1,16.2
1686615480,23.3,26.7,23.3,22.6,0.8,1.1,16.2
1686615600,23.3,26.5,23.3,22.6,0.8,1.1,16.2
1686615720,23.3,26.5,23.3,22.6,0.7,1.1,16.2
1686615840,23.3,26.5,23.3,22.6,0.8,1.1,16.2
1686615960,23.3,26.6,23.3,22.6,0.8,1.1,16.2
1686616080,23.3,26.7,23.3,22.6,0.8,1.1,16.2
1686616200,23.3,26.7,23.3,22.6,0.8,1.1,16.2
1686616320,23.3,26.6,23.3,22.6,0.7,1.1,16.2
1686616440,23.3,26.5,23.3,22.6,0.8,1.1,16.2
1686616560,23.3,26.6,23.3,22.6,0.8,1.1,16.2
1686616680,23.3,26.6,23.3,22.6,0.7,1.1,16.2
1686616800,23.3,26.4,23.3,22.6,0.7,1.1,16.2
1686616920,23.3,26.5,23.2,22.6,0.7,1.1,16.1
1686617040,23.2,26.5,23.2,22.6,0.7,1.1,16.1
1686617160,23.2,26.5,23.2,22.6,0.7,1.1,16.1
1686617280,23.2,26.5,23.2,22.6,0.7,1.1,16.1
1686617400,23.2,26.5,23.2,22.6,0.7,1.1,16.1
1686617520,23.2,26.5,23.2,22.6,0.6,1.1,16.1
1686617640,23.3,26.4,23.3,22.6,0.6,0.8,16.1
1686617760,23.3,26.3,23.3,22.6,0.6,0.8,16.1
1686617880,23.3,26.3,23.3,22.6,0.6,0.8,16.1
1686618000,23.3,26.5,23.3,22.6,0.6,0.8,16.1
1686618120,23.3,26.4,23.3,22.6,0.6,0.8,16.1
1686618240,23.3,26.4,23.3,22.6,0.6,0.8,16.1
1686618360,23.3,26.2,23.3,22.6,0.6,0.8,16.1
1686618480,23.3,26.1,23.3,22.6,0.6,0.8,16.1
1686618600,23.3,26.1,23.3,22.6,0.5,0.8,16.1
1686618720,23.3,26.0,23.3,22.6,0.5,0.8,16.1
1686618840,23.3,26.3,23.3,22.6,0.6,0.8,16.1
1686618960,23.3,26.3,23.2,22.6,0.5,0.8,16.1
1686619080,23.2,26.0,23.2,22.6,0.5,0.8,16.1
1686619200,23.2,25.9,23.2,22.6,0.4,0.8,16.1
1686619320,23.2,25.9,23.2,22.6,0.4,0.8,16.1
1686619440,23.2,25.9,23.2,22.6,0.4,0.8,16.1
1686619560,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1686619680,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1686619800,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1686619920,23.2,23.5,23.2,22.6,0.4,0.8,16.1
1686620040,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1686620160,23.2,25.8,23.2,22.6,0.4,0.8,16.1
1686620280,23.2,25.8,23.2,22.6,0.3,0.8,16.1
1686620400,23.2,25.8,23.2,22.6,0.3,0.6,16.1
1686620520,23.2,25.7,23.2,22.6,0.3,0.6,16.1
1686620640,23.2,25.5,23.2,22.6,0.3,0.6,16.1
1686620760,23.2,25.6,23.2,22.6,0.3,0.6,16.1
1686620880,23.2,25.5,23.2,22.6,0.3,0.6,16.1
1686621000,23.2,25.5,23.2,22.6,0.3,0.6,16.1
1686621120,23.2,25.5,23.2,22.6,0.3,0.6,16.1
1686621240,23.2,30.4,23.1,22.6,0.2,0.6,16.1
1686621360,23.1,30.4,23.1,22.6,0.2,0.6,16.1
1686621480,23.1,30.3,23.1,22.6,0.2,0.6,16.1
1686621600,23.1,30.4,23.1,22.6,0.2,0.6,16.1
1686621720,23.1,30.3,23.1,22.6,0.2,0.6,16.1
1686621840,23.1,30.3,23.1,22.6,0.2,0.6,16.1
1686621960,23.1,30.2,23.1,22.6,0.2,0.6,16.1
1686622080,23.1,30.1,23.1,22.6,0.2,0.6,16.1
1686622200,23.1,30.1,23.1,22.6,0.2,0.6,16.1
1686622320,23.1,30.0,23.1,22.6,0.2,0.6,16.1
1686622440,23.1,29.8,23.1,22.6,0.1,0.6,16.1
1686622560,23.1,29.7,23.1,22.6,0.1,0.6,16.1
1686622680,23.1,29.6,23.1,22.6,0.1,0.6,16.1
1686622800,23.1,29.6,23.1,22.6,0.1,0.6,16.1
1686622920,23.1,29.6,23.1,22.6,0.1,0.6,16.1
1686623040,23.1,29.6,23.1,22.6,0.1,0.6,16.1
1686623160,23.1,29.5,23.0,22.6,0.1,0.6,16.1
1686623280,23.1,29.5,23.0,22.6,0.1,0.6,16.1
1686623400,23.0,29.5,23.0,22.6,0.1,0.6,16.1
1686623520,23.0,29.5,23.0,22.6,0.1,0.6,16.1
1686623640,23.0,29.2,23.0,22.6,0.1,0.6,16.1
1686623760,23.0,29.0,23.0,22.6,0.1,0.7,16.1
1686623880,23.0,29.0,23.0,22.6,0.1,0.6,16.1
1686624000,23.0,28.9,23.0,22.6,0.1,0.6,16.1
1686624120,23.0,28.7,23.0,22.6,0.1,0.6,16.1
1686624240,23.0,28.6,23.0,22.6,0.1,0.6,16.1
1686624360,23.0,28.6,23.0,22.6,0.1,0.6,16.1
1686624480,23.0,28.4,23.0,22.6,0.0,0.7,16.1
1686624600,23.0,28.2,23.0,22.6,0.0,0.6,16.1
1686624720,23.0,27.8,23.0,22.6,0.0,0.6,16.0
1686624840,23.0,27.2,23.0,22.6,0.0,0.6,16.0
1686624960,23.0,25.7,23.0,22.6,0.0,0.6,16.0
1686625080,23.0,23.3,23.0,22.6,0.0,0.6,16.1
1686625200,23.0,23.3,23.0,22.6,0.0,0.6,16.1
1686625320,23.0,23.3,23.0,22.6,0.0,0.6,16.0
1686625440,23.0,23.3,23.0,22.6,0.0,0.6,16.0
1686625560,23.0,23.3,23.0,22.6,0.0,0.6,16.0
1686625680,23.0,23.3,23.0,22.6,0.0,0.6,16.0
1686625800,23.0,23.3,23.0,22.6,0.0,0.6,16.0
1686625920,23.0,23.3,23.0,22.6,-0.0,0.6,16.0
1686626040,23.0,23.3,23.0,22.6,-0.0,0.6,16.0
1686626160,23.0,23.3,23.0,22.6,-0.0,0.6,16.0
1686626280,23.0,17.8,23.0,22.6,0.0,0.6,16.0
1686626400,23.0,14.4,23.0,22.6,-0.0,0.6,16.0
1686626520,23.0,11.2,23.0,22.6,0.0,0.6,16.0
1686626640,23.0,8.0,23.0,22.6,-0.0,0.6,16.0
1686626760,23.0,5.5,23.0,22.6,-0.0,0.6,16.0
1686626880,23.0,4.0,23.0,22.6,0.0,0.6,16.0
1686627000,23.0,2.9,23.0,22.6,0.0,0.6,16.0
1686627120,23.0,2.1,23.0,22.6,-0.0,0.6,16.0
1686627240,23.0,1.5,23.0,22.6,-0.0,0.6,16.0
1686627360,22.9,1.2,23.0,22.6,0.0,0.6,16.0
1686627480,22.9,0.9,23.0,22.6,-0.0,0.6,16.0
1686627600,22.9,0.8,23.0,22.6,0.0,0.6,16.0
1686627720,22.9,0.6,23.0,22.6,-0.0,0.6,16.0
1686627840,22.9,0.6,23.0,22.6,-0.0,0.6,16.0
1686627960,22.9,0.5,23.0,22.6,-0.0,0.6,15.9
1686628080,22.9,0.4,23.0,22.6,-0.0,0.6,15.9
1686628200,22.9,0.4,23.0,22.6,0.0,0.6,15.9
1686628320,22.9,0.3,23.0,22.6,-0.0,0.6,15.9
1686628440,22.9,0.3,23.0,22.6,0.0,0.6,15.9
1686628560,22.9,0.3,23.0,22.6,-0.0,0.6,15.9
1686628680,22.9,0.3,23.0,22.6,0.0,0.6,15.9
1686628800,22.9,0.3,23.0,22.6,-0.0,0.6,15.9
1686628920,22.9,0.3,23.0,22.6,0.0,0.6,15.9
1686629040,22.9,0.3,23.0,22.6,0.0,0.6,15.9
1686629160,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686629280,22.9,0.3,22.9,22.6,0.0,0.6,15.9
1686629400,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686629520,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686629640,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686629760,22.9,0.3,22.9,22.6,0.0,0.6,15.9
1686629880,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630000,22.9,0.3,22.9,22.6,0.0,0.6,15.9
1686630120,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630240,22.9,0.3,22.9,22.6,0.0,0.6,15.9
1686630360,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630480,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630600,22.9,0.3,22.9,22.6,0.0,0.6,15.9
1686630720,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630840,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686630960,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686631080,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686631200,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686631320,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686631440,22.9,0.3,22.9,22.6,-0.0,0.6,15.9
1686631560,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686631680,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686631800,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686631920,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632040,22.9,0.3,22.9,22.6,0.0,0.6,15.8
1686632160,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632280,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632400,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632520,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632640,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632760,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686632880,22.9,0.3,22.9,22.6,0.0,0.6,15.8
1686633000,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633120,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633240,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633360,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633480,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633600,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633720,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633840,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686633960,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686634080,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686634200,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686634320,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686634440,22.9,0.3,22.9,22.6,-0.0,0.6,15.8
1686634560,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686634680,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686634800,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686634920,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635040,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635160,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635280,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635400,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635520,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635640,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686635760,22.9,0.3,22.9,22.6,0.0,0.6,15.7
1686635880,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636000,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636120,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636240,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636360,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636480,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636600,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636720,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686636840,22.9,0.3,22.9,22.6,0.0,0.6,15.7
1686636960,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637080,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637200,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637320,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637440,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637560,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637680,22.9,0.3,22.9,22.6,-0.0,0.6,15.7
1686637800,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686637920,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686638040,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686638160,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686638280,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686638400,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686638520,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686638640,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686638760,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686638880,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686639000,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686639120,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686639240,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686639360,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686639480,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686639600,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686639720,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686639840,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686639960,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640080,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640200,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686640320,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640440,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640560,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640680,22.9,0.2,22.9,22.6,0.0,0.6,15.6
1686640800,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686640920,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686641040,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686641160,22.9,0.2,22.9,22.6,-0.0,0.6,15.6
1686641280,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686641400,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686641520,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686641640,22.9,0.3,22.9,22.6,-0.0,0.6,15.6
1686641760,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686641880,22.9,0.3,22.9,22.6,0.0,0.6,15.6
1686642000,22.8,0.2,22.9,22.6,0.0,0.6,15.6
1686642120,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642240,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642360,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642480,22.8,0.2,22.9,22.6,-0.0,0.6,15.6
1686642600,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642720,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642840,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686642960,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643080,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643200,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643320,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643440,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643560,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643680,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643800,22.8,0.3,22.9,22.6,-0.0,0.6,15.6
1686643920,22.8,0.3,22.9,22.6,-0.0,0.6,15.5
1686644040,22.8,0.2,22.8,22.6,-0.0,0.6,15.5
1686644160,22.8,0.3,22.9,22.6,-0.0,0.6,15.5
1686644280,22.8,0.3,22.9,22.6,-0.0,0.6,15.5
1686644400,22.8,0.3,22.9,22.6,-0.0,0.6,15.5
1686644520,22.8,0.3,22.9,22.6,-0.0,0.6,15.5
1686644640,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686644760,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686644880,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645000,22.8,0.3,22.9,22.6,0.0,0.6,15.5
1686645120,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645240,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645360,22.8,0.3,22.8,22.6,0.0,0.6,15.5
1686645480,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645600,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645720,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645840,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686645960,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646080,22.8,0.3,22.8,22.6,0.0,0.6,15.5
1686646200,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646320,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646440,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646560,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646680,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646800,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686646920,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686647040,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686647160,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
