Time stamp,Battery voltage,Array voltage,Load voltage,LVD voltage,Charging current,Load current,Battery or ambient temperature
1686647280,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686647400,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686647520,22.8,0.3,22.8,22.6,0.0,0.6,15.5
1686647640,22.8,0.2,22.8,22.6,-0.0,0.6,15.5
1686647760,22.8,0.3,22.8,22.6,-0.0,0.6,15.5
1686647880,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686648000,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686648120,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686648240,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686648360,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686648480,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686648600,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686648720,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686648840,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686648960,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686649080,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686649200,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686649320,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686649440,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686649560,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686649680,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686649800,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686649920,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650040,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650160,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650280,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686650400,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650520,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650640,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686650760,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686650880,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651000,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651120,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651240,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651360,22.8,0.2,22.8,22.6,-0.0,0.7,15.4
1686651480,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651600,22.8,0.3,22.8,22.6,-0.0,0.6,15.4
1686651720,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651840,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686651960,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652080,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652200,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652320,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652440,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652560,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652680,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652800,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686652920,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653040,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686653160,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653280,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653400,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653520,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653640,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653760,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686653880,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654000,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654120,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654240,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654360,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654480,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654600,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654720,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654840,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686654960,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655080,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655200,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655320,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655440,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655560,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655680,22.8,0.3,22.8,22.6,0.0,0.6,15.4
1686655800,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686655920,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686656040,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686656160,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686656280,22.8,0.2,22.8,22.6,-0.0,0.6,15.4
1686656400,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686656520,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686656640,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686656760,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686656880,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686657000,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686657120,22.8,0.3,22.8,22.6,-0.0,0.6,15.3
1686657240,22.8,0.4,22.8,22.6,-0.0,0.6,15.3
1686657360,22.8,0.4,22.8,22.6,-0.0,0.6,15.3
1686657480,22.8,0.5,22.8,22.6,-0.0,0.6,15.3
1686657600,22.8,0.6,22.8,22.6,-0.0,0.6,15.3
1686657720,22.8,0.8,22.8,22.6,-0.0,0.6,15.3
1686657840,22.8,1.1,22.8,22.6,-0.0,0.6,15.3
1686657960,22.8,1.5,22.8,22.6,-0.0,0.6,15.3
1686658080,22.8,2.1,22.8,22.6,-0.0,0.6,15.3
1686658200,22.8,3.1,22.8,22.6,-0.0,0.6,15.3
1686658320,22.8,4.7,22.8,22.6,-0.0,0.6,15.3
1686658440,22.8,6.8,22.8,22.6,0.0,0.6,15.3
1686658560,22.8,9.5,22.8,22.6,-0.0,0.6,15.3
1686658680,22.8,13.0,22.8,22.6,-0.0,0.6,15.3
1686658800,22.8,17.1,22.8,22.6,-0.0,0.6,15.3
1686658920,22.8,20.8,22.8,22.6,-0.0,0.6,15.3
1686659040,22.8,23.2,22.8,22.6,-0.0,0.6,15.3
1686659160,22.8,23.0,22.8,22.6,-0.0,0.6,15.3
1686659280,22.8,23.0,22.7,22.6,-0.0,0.6,15.3
1686659400,22.8,23.0,22.7,22.6,-0.0,0.6,15.3
1686659520,22.8,23.0,22.7,22.6,0.0,0.6,15.3
1686659640,22.8,23.0,22.7,22.6,0.0,0.6,15.3
1686659760,22.8,23.0,22.7,22.6,0.0,0.6,15.3
1686659880,22.8,23.0,22.7,22.6,0.0,0.6,15.3
1686660000,22.8,23.0,22.7,22.6,0.0,0.6,15.3
1686660120,22.8,24.2,22.7,22.6,0.0,0.6,15.3
1686660240,22.8,26.3,22.7,22.6,0.0,0.6,15.3
1686660360,22.8,27.2,22.7,22.6,0.0,0.6,15.3
1686660480,22.8,27.5,22.7,22.6,0.0,0.6,15.3
1686660600,22.8,27.7,22.7,22.6,0.0,0.6,15.3
1686660720,22.8,28.1,22.7,22.6,0.0,0.6,15.3
1686660840,22.8,28.4,22.7,22.6,0.0,0.6,15.3
1686660960,22.8,28.7,22.8,22.6,0.0,0.6,15.3
1686661080,22.8,28.9,22.7,22.6,0.0,0.6,15.3
1686661200,22.8,29.2,22.8,22.6,0.1,0.6,15.3
1686661320,22.8,29.3,22.8,22.6,0.1,0.6,15.3
1686661440,22.8,29.5,22.8,22.6,0.1,0.6,15.3
1686661560,22.8,29.6,22.8,22.6,0.1,0.6,15.3
1686661680,22.8,29.8,22.8,22.6,0.1,0.6,15.3
1686661800,22.8,29.9,22.8,22.6,0.1,0.6,15.3
1686661920,22.8,30.1,22.8,22.6,0.1,0.6,15.3
1686662040,22.8,30.1,22.8,22.6,0.1,0.6,15.3
1686662160,22.8,30.3,22.8,22.6,0.2,0.6,15.3
1686662280,22.8,30.5,22.8,22.6,0.2,0.6,15.2
1686662400,22.8,30.7,22.8,22.6,0.2,0.6,15.2
1686662520,22.8,30.8,22.8,22.6,0.2,0.6,15.2
1686662640,22.8,30.9,22.8,22.6,0.3,0.6,15.2
1686662760,22.8,31.0,22.8,22.6,0.3,0.6,15.2
1686662880,22.8,31.1,22.8,22.6,0.3,0.6,15.2
1686663000,22.8,31.2,22.8,22.6,0.3,0.6,15.2
1686663120,22.9,31.2,22.8,22.6,0.3,0.6,15.2
1686663240,22.9,31.2,22.8,22.6,0.4,0.7,15.3
1686663360,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686663480,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686663600,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686663720,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686663840,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686663960,22.9,25.8,22.9,22.6,0.5,0.6,15.3
1686664080,22.9,25.9,22.9,22.6,0.5,0.6,15.3
1686664200,22.9,25.9,22.9,22.6,0.5,0.6,15.3
1686664320,23.0,25.9,23.0,22.6,0.6,0.6,15.3
1686664440,23.0,25.8,23.0,22.6,0.6,0.6,15.3
1686664560,23.0,26.1,23.0,22.6,0.6,0.6,15.3
1686664680,23.0,26.0,23.0,22.6,0.6,0.6,15.3
1686664800,23.0,26.1,23.0,22.6,0.5,0.6,15.3
1686664920,23.0,26.0,23.0,22.6,0.6,0.6,15.3
1686665040,23.0,26.0,23.0,22.6,0.6,0.6,15.3
1686665160,23.0,26.0,23.0,22.6,0.8,0.6,15.3
1686665280,23.0,26.2,23.0,22.6,0.7,0.6,15.3
1686665400,23.0,26.0,23.0,22.6,0.7,0.6,15.3
1686665520,23.0,26.2,23.0,22.6,0.6,0.6,15.3
1686665640,23.1,26.1,23.1,22.6,0.8,0.6,15.3
1686665760,23.1,26.6,23.1,22.6,0.8,0.6,15.3
1686665880,23.1,26.6,23.1,22.6,0.9,0.6,15.3
1686666000,23.2,26.6,23.2,22.6,1.0,0.6,15.3
1686666120,23.2,26.8,23.2,22.6,1.1,0.6,15.4
1686666240,23.3,26.8,23.3,22.6,1.1,0.6,15.4
1686666360,23.3,26.9,23.3,22.6,1.1,0.6,15.4
1686666480,23.3,27.0,23.3,22.6,1.1,0.6,15.4
1686666600,23.3,27.0,23.3,22.6,1.1,0.6,15.4
1686666720,23.3,27.0,23.3,22.6,1.1,0.6,15.4
1686666840,23.4,26.9,23.4,22.6,1.1,0.6,15.4
1686666960,23.4,26.9,23.4,22.6,1.1,0.6,15.4
1686667080,23.4,26.9,23.4,22.6,1.2,0.6,15.4
1686667200,23.5,26.8,23.5,22.6,1.3,0.6,15.4
1686667320,23.5,26.8,23.5,22.6,1.3,0.6,15.4
1686667440,23.5,27.0,23.5,22.6,1.3,0.6,15.4
1686667560,23.5,27.0,23.5,22.6,1.2,0.6,15.4
1686667680,23.6,27.0,23.5,22.6,1.2,0.6,15.4
1686667800,23.6,27.2,23.6,22.6,1.2,0.6,15.5
1686667920,23.6,27.0,23.6,22.6,1.2,0.6,15.5
1686668040,23.6,27.1,23.6,22.6,1.2,0.6,15.5
1686668160,23.6,27.0,23.6,22.6,1.2,0.6,15.5
1686668280,23.7,27.2,23.7,22.6,1.3,0.6,15.5
1686668400,23.7,27.2,23.7,22.6,1.5,0.6,15.5
1686668520,23.8,38.7,23.8,22.6,1.6,0.6,15.5
1686668640,23.8,38.7,23.8,22.6,1.7,0.8,15.5
1686668760,23.9,37.9,23.8,22.6,1.8,0.8,15.6
1686668880,23.9,39.1,23.9,22.6,1.9,0.8,15.6
1686669000,23.9,39.1,23.9,22.6,2.0,1.1,15.6
1686669120,24.0,38.4,23.9,22.6,2.1,1.1,15.6
1686669240,24.0,38.8,24.0,22.6,2.1,1.1,15.6
1686669360,24.0,38.8,24.0,22.6,2.1,1.1,15.6
1686669480,24.0,38.4,24.0,22.6,2.1,1.1,15.6
1686669600,24.0,38.4,24.0,22.6,2.0,1.2,15.6
1686669720,23.9,38.4,23.9,22.6,1.8,1.3,15.7
1686669840,23.9,38.5,23.9,22.6,1.8,1.4,15.7
1686669960,23.9,38.7,23.9,22.6,1.7,1.3,15.7
1686670080,23.9,38.7,23.9,22.6,1.7,1.3,15.7
1686670200,23.9,38.2,23.9,22.6,2.0,1.4,15.7
1686670320,24.0,37.0,24.0,22.6,2.3,1.3,15.8
1686670440,24.0,37.0,24.0,22.6,2.3,1.3,15.8
1686670560,24.0,36.5,24.0,22.6,2.3,1.3,15.8
1686670680,24.1,37.5,24.1,22.6,2.4,1.3,15.8
1686670800,24.1,37.5,24.1,22.6,2.6,1.3,15.8
1686670920,24.1,38.0,24.1,22.6,2.7,1.6,15.8
1686671040,24.2,38.8,24.2,22.6,3.0,1.6,15.8
1686671160,24.2,38.8,24.2,22.6,3.1,1.7,15.9
1686671280,24.2,38.2,24.2,22.6,3.1,1.9,15.9
1686671400,24.2,38.8,24.2,22.6,3.0,1.9,15.9
1686671520,24.2,38.8,24.2,22.6,3.1,1.9,15.9
1686671640,24.3,38.2,24.3,22.6,3.3,1.9,15.9
1686671760,24.3,38.7,24.2,22.6,3.1,1.9,15.9
1686671880,24.3,38.7,24.2,22.6,3.1,1.9,16.0
1686672000,24.3,38.7,24.3,22.6,3.2,1.9,16.0
1686672120,24.3,38.7,24.3,22.6,3.3,1.9,16.0
1686672240,24.4,38.2,24.4,22.6,3.5,1.9,16.0
1686672360,24.3,38.7,24.3,22.6,3.6,2.5,16.0
1686672480,24.2,38.7,24.1,22.6,3.3,3.1,16.1
1686672600,24.1,39.0,24.1,22.6,3.3,3.1,16.1
1686672720,24.1,38.4,24.1,22.6,3.3,3.1,16.1
1686672840,24.0,38.4,24.0,22.6,3.2,3.1,16.2
1686672960,24.0,37.9,24.0,22.6,3.1,3.2,16.2
1686673080,24.0,38.8,23.9,22.6,3.0,3.2,16.2
1686673200,23.9,38.8,23.9,22.6,3.0,3.2,16.2
1686673320,23.9,38.4,23.9,22.6,3.0,3.1,16.2
1686673440,23.9,37.9,23.9,22.6,3.0,3.1,16.3
1686673560,23.9,37.9,23.9,22.6,3.0,3.1,16.3
1686673680,23.8,38.3,23.8,22.6,2.9,3.2,16.3
1686673800,23.8,38.2,23.7,22.6,2.7,3.2,16.3
1686673920,23.8,38.2,23.7,22.6,2.7,3.2,16.4
1686674040,24.0,37.3,24.0,22.6,2.7,1.9,16.4
1686674160,24.1,38.1,24.1,22.6,2.7,1.9,16.4
1686674280,24.1,38.1,24.1,22.6,2.9,1.9,16.4
1686674400,24.2,38.5,24.2,22.6,3.1,1.9,16.4
1686674520,24.2,38.1,24.2,22.6,3.0,1.9,16.4
1686674640,24.2,38.1,24.2,22.6,3.0,1.9,16.4
1686674760,24.2,38.1,24.2,22.6,2.9,2.0,16.5
1686674880,24.2,37.2,24.2,22.6,2.7,1.9,16.5
1686675000,24.2,37.2,24.2,22.6,2.5,1.9,16.5
1686675120,24.1,37.4,24.1,22.6,2.4,2.0,16.5
1686675240,24.1,36.3,24.1,22.6,2.2,2.0,16.5
1686675360,24.1,36.3,24.0,22.6,2.1,2.0,16.5
1686675480,24.0,38.5,24.0,22.6,1.9,1.9,16.5
1686675600,24.0,37.6,23.9,22.6,1.8,2.0,16.5
1686675720,23.9,37.6,23.9,22.6,1.8,1.9,16.5
1686675840,23.9,38.0,23.9,22.6,1.8,2.0,16.5
1686675960,23.8,38.4,23.8,22.6,1.6,2.0,16.5
1686676080,23.8,38.5,23.8,22.6,1.7,2.0,16.5
1686676200,23.8,37.3,23.8,22.6,1.7,1.9,16.5
1686676320,23.8,38.0,23.8,22.6,1.8,2.0,16.5
1686676440,23.8,38.0,23.8,22.6,1.9,2.0,16.5
1686676560,23.9,38.8,23.9,22.6,2.0,1.9,16.5
1686676680,23.9,38.5,23.9,22.6,2.2,1.9,16.5
1686676800,24.0,38.5,23.9,22.6,2.3,1.9,16.5
1686676920,24.0,36.6,24.0,22.6,2.3,2.0,16.5
1686677040,24.0,36.6,24.0,22.6,2.4,1.9,16.5
1686677160,24.0,36.6,24.0,22.6,2.4,1.9,16.5
1686677280,24.1,36.9,24.0,22.6,2.5,1.9,16.5
1686677400,24.1,37.3,24.1,22.6,2.5,1.9,16.5
1686677520,24.1,37.3,24.1,22.6,2.6,1.9,16.5
1686677640,24.2,37.3,24.1,22.6,2.6,1.9,16.5
1686677760,24.2,37.3,24.2,22.6,2.7,2.0,16.5
1686677880,24.2,37.3,24.2,22.6,3.0,1.9,16.5
1686678000,24.3,38.7,24.3,22.6,3.2,2.0,16.5
1686678120,24.3,38.2,24.3,22.6,3.2,1.9,16.5
1686678240,24.4,38.2,24.4,22.6,3.2,1.9,16.5
1686678360,24.4,38.2,24.4,22.6,3.3,1.9,16.5
1686678480,24.3,38.1,24.3,22.6,3.5,3.1,16.5
1686678600,24.3,38.1,24.3,22.6,3.6,2.6,16.5
1686678720,24.2,38.5,24.2,22.6,3.5,3.2,16.5
1686678840,24.2,38.4,24.1,22.6,3.4,3.2,16.6
1686678960,24.2,38.4,24.1,22.6,3.4,3.1,16.6
1686679080,24.2,38.4,24.2,22.6,3.6,3.1,16.6
1686679200,24.2,38.5,24.2,22.6,3.8,3.1,16.6
1686679320,24.3,38.5,24.3,22.6,3.9,3.2,16.6
1686679440,24.3,38.6,24.3,22.6,3.9,3.2,16.6
1686679560,24.3,38.6,24.3,22.6,4.0,3.1,16.6
1686679680,24.4,38.6,24.3,22.6,4.1,3.1,16.7
1686679800,24.4,38.8,24.4,22.6,4.4,3.1,16.7
1686679920,24.5,35.5,24.5,22.6,4.6,3.1,16.7
1686680040,24.5,35.3,24.5,22.6,4.7,3.4,16.7
1686680160,24.4,36.5,24.4,22.6,5.0,4.3,16.7
1686680280,24.5,36.5,24.4,22.6,5.2,4.3,16.7
1686680400,24.7,36.9,24.6,22.6,5.5,3.6,16.8
1686680520,24.7,37.8,24.7,22.6,5.7,3.7,16.8
1686680640,24.7,37.8,24.7,22.6,5.3,3.6,16.8
1686680760,24.7,36.3,24.6,22.6,5.2,3.7,16.8
1686680880,24.7,36.2,24.7,22.6,5.3,3.7,16.9
1686681000,24.7,36.2,24.7,22.6,5.2,3.7,16.9
1686681120,24.7,36.4,24.7,22.6,5.3,3.7,16.9
1686681240,24.8,36.4,24.8,22.6,6.0,3.7,17.0
1686681360,25.4,37.3,25.4,22.6,8.0,3.7,17.0
1686681480,25.0,37.2,25.0,22.6,5.8,3.2,17.0
1686681600,25.1,37.2,25.0,22.6,6.0,2.9,17.1
1686681720,25.1,37.2,25.1,22.6,6.1,2.9,17.1
1686681840,25.1,37.2,25.1,22.6,5.9,2.9,17.2
1686681960,25.2,37.2,25.1,22.6,6.4,3.0,17.2
1686682080,25.3,38.2,25.3,22.6,6.7,3.0,17.2
1686682200,25.1,37.4,25.1,22.6,5.8,3.0,17.3
1686682320,25.1,37.4,25.0,22.6,5.5,2.9,17.3
1686682440,25.1,37.5,25.1,22.6,5.7,3.0,17.4
1686682560,25.2,37.4,25.1,22.6,6.0,2.9,17.4
1686682680,25.2,37.4,25.1,22.6,5.9,3.0,17.4
1686682800,25.1,37.4,25.1,22.6,5.7,3.0,17.5
1686682920,25.1,37.5,25.1,22.6,5.4,3.0,17.5
1686683040,25.0,37.5,25.0,22.6,5.2,3.0,17.5
1686683160,25.0,36.8,25.0,22.6,5.2,2.9,17.6
1686683280,25.0,36.8,25.0,22.6,5.3,3.0,17.6
1686683400,25.1,36.8,25.1,22.6,5.6,2.9,17.7
1686683520,25.2,37.5,25.2,22.6,6.1,3.0,17.7
1686683640,25.4,37.2,25.4,22.6,7.1,3.0,17.7
1686683760,0.0,0.0,0.0,0.0,0.0,0.0,0.0
1686683880,25.3,37.9,25.3,22.6,6.4,3.0,17.8
1686684000,25.3,37.6,25.3,22.6,6.1,2.9,17.8
1686684120,25.4,37.6,25.4,22.6,6.7,2.9,17.8
1686684240,25.3,37.7,25.3,22.6,6.2,2.9,17.9
1686684360,25.2,37.6,25.2,22.6,5.8,3.0,17.9
1686684480,25.3,37.6,25.3,22.6,6.1,3.0,17.9
1686684600,25.4,37.5,25.3,22.6,6.5,3.0,18.0
1686684720,25.3,38.4,25.3,22.6,6.2,3.0,18.0
1686684840,25.3,38.4,25.2,22.6,5.9,3.0,18.0
1686684960,25.4,37.6,25.4,22.6,6.7,2.9,18.1
1686685080,25.3,37.7,25.3,22.6,5.9,3.0,18.1
1686685200,25.3,37.7,25.2,22.6,5.8,2.9,18.1
1686685320,25.3,37.6,25.3,22.6,6.1,3.0,18.2
1686685440,25.3,38.4,25.3,22.6,6.2,3.0,18.2
1686685560,25.3,38.4,25.3,22.6,6.3,3.0,18.2
1686685680,25.3,37.7,25.3,22.6,6.1,3.0,18.2
1686685800,25.3,37.6,25.3,22.6,6.1,3.0,18.3
1686685920,25.3,37.6,25.3,22.6,6.3,2.9,18.3
1686686040,25.4,37.7,25.4,22.6,6.7,3.0,18.3
1686686160,26.0,37.4,26.0,22.6,9.3,2.9,18.3
1686686280,26.5,37.4,26.5,22.6,11.4,2.8,18.4
1686686400,26.0,36.5,26.0,22.6,9.3,2.9,18.4
1686686520,26.2,35.7,26.2,22.6,10.3,2.9,18.4
1686686640,25.7,35.7,25.7,22.6,7.8,2.9,18.4
1686686760,26.9,37.0,26.9,22.6,12.7,2.8,18.5
1686686880,25.7,36.5,25.7,22.6,6.7,3.0,18.5
1686687000,25.7,36.5,25.6,22.6,6.6,3.0,18.5
1686687120,25.7,37.4,25.7,22.6,6.8,2.9,18.6
1686687240,26.1,37.0,26.1,22.6,8.8,2.9,18.6
1686687360,26.4,37.0,26.3,22.6,10.1,2.9,18.7
1686687480,25.9,36.3,25.9,22.6,7.4,2.9,18.8
1686687600,25.8,37.6,25.8,22.6,7.0,2.9,18.8
1686687720,25.8,37.6,25.8,22.6,7.0,2.9,18.8
1686687840,26.0,37.6,26.0,22.6,8.6,2.9,18.9
1686687960,26.4,36.5,26.4,22.6,9.7,2.9,18.9
1686688080,27.0,36.3,27.0,22.6,12.1,2.8,18.9
1686688200,25.6,36.7,25.6,22.6,5.4,2.9,19.0
1686688320,26.2,37.2,26.1,22.6,9.0,2.9,19.0
1686688440,27.4,37.6,27.4,22.6,13.0,2.8,19.0
1686688560,26.7,38.6,26.7,22.6,11.0,2.9,19.1
1686688680,25.7,36.5,25.6,22.6,5.6,3.0,19.1
1686688800,26.6,36.5,26.6,22.6,11.2,2.8,19.2
1686688920,25.8,36.8,25.7,22.6,6.2,2.9,19.2
1686689040,25.8,37.3,25.8,22.6,6.6,3.0,19.2
1686689160,25.6,37.3,25.5,22.6,5.2,3.0,19.3
1686689280,25.5,36.6,25.5,22.6,5.0,3.0,19.3
1686689400,25.5,37.3,25.5,22.6,5.3,3.0,19.3
1686689520,25.5,37.3,25.5,22.6,5.3,3.0,19.4
1686689640,25.5,36.4,25.4,22.6,5.0,2.9,19.4
1686689760,25.5,37.2,25.5,22.6,5.5,3.0,19.4
1686689880,25.6,37.2,25.6,22.6,6.0,3.0,19.4
1686690000,25.5,38.0,25.5,22.6,5.4,3.0,19.4
1686690120,25.5,37.4,25.5,22.6,5.2,3.0,19.4
1686690240,25.5,37.4,25.5,22.6,5.4,3.0,19.4
1686690360,26.2,37.2,26.2,22.6,10.3,2.9,19.5
1686690480,25.9,37.3,25.9,22.6,7.7,2.9,19.5
1686690600,25.9,37.3,25.9,22.6,7.7,2.9,19.5
1686690720,25.8,38.8,25.8,22.6,7.1,3.0,19.4
1686690840,25.7,38.8,25.7,22.6,6.2,2.9,19.4
1686690960,26.5,38.2,26.5,22.6,10.7,2.9,19.4
1686691080,26.0,36.7,26.0,22.6,7.5,2.9,19.5
1686691200,26.9,36.8,26.9,22.6,12.2,2.8,19.4
1686691320,26.1,37.4,26.1,22.6,8.0,3.0,19.5
1686691440,25.8,37.6,25.8,22.6,6.4,2.9,19.4
1686691560,26.0,37.6,26.0,22.6,7.6,2.9,19.5
1686691680,26.1,36.5,26.0,22.6,8.0,3.0,19.5
1686691800,25.7,37.8,25.7,22.6,5.6,2.9,19.5
1686691920,25.6,37.8,25.5,22.6,4.6,2.9,19.5
1686692040,25.6,36.0,25.5,22.6,4.9,2.9,19.5
1686692160,25.6,36.5,25.6,22.6,5.2,3.0,19.5
1686692280,25.7,36.5,25.7,22.6,6.0,2.9,19.5
1686692400,25.8,38.2,25.8,22.6,6.5,2.9,19.5
1686692520,25.6,37.5,25.6,22.6,5.1,3.0,19.5
1686692640,25.5,37.5,25.5,22.6,4.9,3.1,19.5
1686692760,25.7,36.8,25.6,22.6,5.7,3.0,19.5
1686692880,25.9,37.1,25.9,22.6,7.2,2.9,19.6
1686693000,25.9,37.1,25.9,22.6,6.8,2.9,19.6
1686693120,25.8,38.6,25.8,22.6,6.1,2.9,19.6
1686693240,25.8,37.7,25.7,22.6,5.7,2.9,19.6
1686693360,25.6,37.7,25.6,22.6,5.2,2.9,19.6
1686693480,25.6,36.7,25.6,22.6,4.9,2.9,19.6
1686693600,25.5,36.1,25.5,22.6,4.7,2.9,19.6
1686693720,25.5,36.1,25.5,22.6,4.7,3.0,19.6
1686693840,25.5,36.1,25.5,22.6,4.9,3.0,19.6
1686693960,25.9,38.6,25.8,22.6,6.6,2.9,19.6
1686694080,26.8,37.4,26.8,22.6,12.1,2.8,19.6
1686694200,26.0,36.9,26.0,22.6,7.0,2.8,19.6
1686694320,25.8,36.9,25.8,22.6,5.9,2.9,19.6
1686694440,26.0,37.8,26.0,22.6,6.6,2.9,19.6
1686694560,26.9,37.7,26.9,22.6,11.7,2.8,19.6
1686694680,26.1,37.7,26.1,22.6,7.3,2.9,19.6
1686694800,26.0,37.3,26.0,22.6,6.6,3.0,19.6
1686694920,25.8,37.7,25.8,22.6,5.7,3.0,19.6
1686695040,25.8,37.7,25.8,22.6,5.4,2.9,19.6
1686695160,25.7,36.8,25.7,22.6,4.9,2.9,19.6
1686695280,26.0,38.5,26.0,22.6,7.3,2.9,19.6
1686695400,25.7,38.5,25.7,22.6,5.1,2.9,19.6
1686695520,26.6,36.7,26.6,22.6,10.7,2.8,19.6
1686695640,25.8,37.8,25.7,22.6,5.3,2.9,19.6
1686695760,25.7,37.8,25.6,22.6,4.7,2.9,19.6
1686695880,25.6,36.4,25.6,22.6,4.5,2.9,19.6
1686696000,25.6,36.3,25.6,22.6,4.7,2.9,19.6
1686696120,25.6,36.3,25.6,22.6,4.5,2.9,19.6
1686696240,25.5,35.7,25.5,22.6,4.1,2.9,19.6
1686696360,25.5,34.4,25.4,22.6,3.9,2.9,19.6
1686696480,25.5,34.4,25.5,22.6,4.3,2.9,19.6
1686696600,25.6,36.2,25.6,22.6,4.9,3.0,19.6
1686696720,25.9,38.9,25.8,22.6,6.7,3.0,19.6
1686696840,25.6,37.5,25.6,22.6,4.9,3.0,19.6
1686696960,25.6,36.2,25.6,22.6,4.7,2.9,19.6
1686697080,25.5,36.2,25.5,22.6,4.4,2.9,19.6
1686697200,25.5,35.1,25.5,22.6,4.2,2.9,19.6
1686697320,25.5,36.1,25.5,22.6,4.7,3.0,19.6
1686697440,25.6,36.1,25.6,22.6,4.9,2.9,19.6
1686697560,25.6,36.7,25.6,22.6,5.3,3.0,19.6
1686697680,25.6,37.0,25.6,22.6,4.8,2.9,19.6
1686697800,25.6,37.0,25.6,22.6,5.1,2.9,19.6
1686697920,25.5,36.2,25.5,22.6,4.3,2.9,19.6
1686698040,25.4,37.9,25.4,22.6,3.8,2.9,19.6
1686698160,25.4,37.9,25.4,22.6,3.7,3.0,19.6
1686698280,25.4,38.3,25.3,22.6,3.8,3.0,19.6
1686698400,25.4,38.4,25.4,22.6,3.9,2.9,19.6
1686698520,25.4,38.4,25.3,22.6,3.7,3.0,19.6
1686698640,25.3,38.3,25.3,22.6,3.7,3.0,19.6
1686698760,25.4,38.5,25.4,22.6,4.0,2.9,19.6
1686698880,25.4,38.5,25.4,22.6,4.3,2.9,19.6
1686699000,25.5,35.4,25.4,22.6,4.4,2.9,19.6
1686699120,25.5,35.4,25.5,22.6,4.8,2.9,19.6
1686699240,25.5,35.4,25.4,22.6,4.4,3.0,19.6
1686699360,25.4,34.8,25.4,22.6,4.1,3.0,19.6
1686699480,25.4,34.8,25.4,22.6,3.9,2.9,19.6
1686699600,25.3,34.6,25.3,22.6,3.8,2.9,19.6
1686699720,25.3,38.4,25.3,22.6,3.9,3.0,19.6
1686699840,25.3,37.9,25.3,22.6,3.8,3.0,19.6
1686699960,25.3,37.9,25.3,22.6,3.6,3.0,19.6
1686700080,25.3,38.2,25.2,22.6,3.5,3.0,19.6
1686700200,25.3,38.3,25.3,22.6,3.8,2.9,19.6
1686700320,25.3,38.3,25.3,22.6,3.7,2.9,19.6
1686700440,25.3,38.3,25.3,22.6,3.6,2.9,19.6
1686700560,25.2,38.2,25.2,22.6,3.4,3.0,19.6
1686700680,25.2,38.2,25.2,22.6,3.4,3.0,19.6
1686700800,25.2,38.2,25.2,22.6,3.4,3.0,19.6
1686700920,25.2,38.7,25.2,22.6,3.6,2.9,19.6
1686701040,25.2,38.7,25.2,22.6,3.5,2.9,19.6
1686701160,25.2,38.2,25.2,22.6,3.5,2.9,19.6
1686701280,25.3,38.7,25.2,22.6,3.9,3.0,19.6
1686701400,25.3,38.7,25.2,22.6,3.8,3.0,19.6
1686701520,25.3,38.4,25.3,22.6,4.0,3.0,19.6
1686701640,25.3,38.9,25.2,22.6,3.6,2.9,19.6
1686701760,25.2,38.9,25.2,22.6,3.2,2.9,19.6
1686701880,25.2,38.1,25.2,22.6,3.3,3.0,19.6
1686702000,25.2,38.6,25.2,22.6,3.4,3.0,19.6
1686702120,25.2,38.7,25.2,22.6,3.4,3.0,19.6
1686702240,25.2,38.7,25.2,22.6,3.4,3.0,19.6
1686702360,25.2,38.7,25.1,22.6,3.3,2.9,19.6
1686702480,25.2,38.7,25.2,22.6,3.6,2.9,19.6
1686702600,25.2,38.9,25.2,22.6,3.4,2.9,19.6
1686702720,25.2,38.1,25.1,22.6,3.3,3.0,19.6
1686702840,25.1,38.1,25.1,22.6,3.1,3.0,19.6
1686702960,25.1,38.6,25.1,22.6,2.9,3.0,19.6
1686703080,25.0,37.7,25.0,22.6,2.7,3.0,19.6
1686703200,25.0,37.7,25.0,22.6,3.3,3.5,19.6
1686703320,25.1,38.8,25.1,22.6,3.3,3.0,19.6
1686703440,25.0,38.7,25.0,22.6,2.9,3.0,19.6
1686703560,25.0,38.7,25.0,22.6,2.6,3.0,19.6
1686703680,25.0,37.2,25.0,22.6,2.6,3.0,19.6
1686703800,25.0,38.2,25.0,22.6,2.8,2.9,19.6
1686703920,25.0,38.2,25.0,22.6,2.7,3.0,19.6
1686704040,24.9,37.2,24.9,22.6,2.4,3.1,19.6
1686704160,24.9,37.8,24.9,22.6,2.5,3.0,19.6
1686704280,24.8,37.8,24.8,22.6,2.3,3.6,19.6
1686704400,24.8,36.7,24.8,22.6,2.3,3.6,19.6
1686704520,24.8,37.0,24.8,22.6,2.3,3.2,19.6
1686704640,24.8,37.0,24.8,22.6,2.2,3.0,19.6
1686704760,24.8,36.3,24.8,22.6,2.4,3.0,19.6
1686704880,24.8,37.0,24.8,22.6,2.3,3.0,19.5
1686705000,24.8,37.0,24.8,22.6,2.2,2.9,19.5
1686705120,24.8,35.6,24.7,22.6,1.9,2.9,19.5
1686705240,24.8,37.8,24.7,22.6,1.9,3.0,19.5
1686705360,24.7,37.8,24.6,22.6,1.9,3.6,19.5
1686705480,24.7,38.4,24.7,22.6,1.8,3.0,19.5
1686705600,24.6,37.7,24.5,22.6,1.8,3.8,19.5
1686705720,24.6,37.7,24.5,22.6,1.7,3.8,19.5
1686705840,24.6,37.7,24.5,22.6,1.6,3.5,19.4
1686705960,24.6,38.4,24.6,22.6,1.6,3.0,19.4
1686706080,24.6,38.4,24.6,22.6,1.5,3.0,19.4
1686706200,24.6,38.0,24.5,22.6,1.5,3.0,19.4
1686706320,24.5,37.9,24.5,22.6,1.4,3.2,19.4
1686706440,24.5,37.9,24.4,22.6,1.3,3.6,19.4
1686706560,24.4,37.8,24.4,22.6,1.4,3.6,19.3
1686706680,24.4,38.3,24.4,22.6,1.3,3.7,19.3
1686706800,24.4,38.3,24.4,22.6,1.4,3.7,19.3
1686706920,24.4,37.9,24.4,22.6,1.4,3.7,19.3
1686707040,24.5,38.2,24.4,22.6,1.4,3.0,19.3
1686707160,24.4,38.2,24.4,22.6,1.3,3.0,19.2
1686707280,24.4,37.8,24.4,22.6,1.2,3.0,19.2
1686707400,24.4,37.9,24.3,22.6,1.1,3.2,19.2
1686707520,24.3,37.9,24.2,22.6,1.2,4.0,19.2
1686707640,24.3,37.7,24.2,22.6,1.3,3.9,19.2
1686707760,24.2,37.2,24.2,22.6,1.1,3.7,19.1
1686707880,24.2,37.2,24.2,22.6,1.0,3.6,19.1
1686708000,24.3,37.8,24.3,22.6,1.1,3.0,19.1
1686708120,24.3,37.0,24.2,22.6,1.1,3.1,19.1
1686708240,24.2,37.0,24.2,22.6,1.1,3.1,19.1
1686708360,24.2,38.2,24.2,22.6,1.1,3.0,19.0
1686708480,24.2,37.8,24.2,22.6,1.1,3.0,19.0
1686708600,24.1,37.8,24.1,22.6,1.0,3.0,19.0
1686708720,24.0,38.2,24.0,22.6,1.0,3.0,19.0
1686708840,24.0,37.5,23.9,22.6,0.9,3.1,19.0
1686708960,23.9,37.5,23.9,22.6,0.8,3.1,19.0
1686709080,23.8,37.7,23.8,22.6,0.8,3.0,19.0
1686709200,23.8,37.7,23.8,22.6,0.7,3.1,19.0
1686709320,23.9,37.3,23.8,22.6,0.7,2.5,18.9
1686709440,23.8,36.3,23.8,22.6,0.6,2.5,18.9
1686709560,23.8,36.3,23.8,22.6,0.6,2.6,18.9
1686709680,23.8,36.2,23.8,22.6,0.5,2.5,18.9
1686709800,23.7,35.4,23.7,22.6,0.5,3.1,18.9
1686709920,23.8,35.4,23.8,22.6,0.4,2.0,18.9
1686710040,23.8,35.2,23.8,22.6,0.4,2.0,18.8
1686710160,23.8,30.8,23.8,22.6,0.3,2.0,18.8
1686710280,23.8,30.7,23.8,22.6,0.3,1.9,18.8
1686710400,23.8,30.5,23.8,22.6,0.2,1.9,18.8
1686710520,23.8,30.3,23.7,22.6,0.2,1.9,18.8
1686710640,23.7,30.2,23.7,22.6,0.2,2.0,18.8
1686710760,23.7,30.0,23.7,22.6,0.2,2.0,18.7
1686710880,23.7,29.6,23.7,22.6,0.1,2.0,18.7
1686711000,23.7,29.1,23.7,22.6,0.1,2.0,18.7
1686711120,23.7,29.2,23.7,22.6,0.1,2.0,18.7
1686711240,23.7,28.8,23.7,22.6,0.1,2.0,18.7
1686711360,23.7,28.5,23.7,22.6,0.0,1.9,18.6
1686711480,23.6,28.1,23.6,22.6,0.0,2.1,18.6
1686711600,23.6,27.7,23.6,22.6,0.0,1.9,18.6
1686711720,23.6,27.3,23.6,22.6,0.0,2.0,18.6
1686711840,23.6,26.7,23.6,22.6,0.0,2.0,18.6
1686711960,23.6,25.6,23.6,22.6,0.0,2.0,18.5
1686712080,23.7,24.0,23.6,22.6,0.0,1.7,18.5
1686712200,23.7,24.0,23.6,22.6,0.0,1.7,18.5
1686712320,23.6,24.0,23.6,22.6,0.0,1.7,18.5
1686712440,23.6,24.0,23.6,22.6,0.0,1.7,18.5
1686712560,23.6,24.0,23.6,22.6,-0.0,1.7,18.4
1686712680,23.6,24.0,23.6,22.6,-0.0,1.7,18.4
1686712800,23.6,23.9,23.6,22.6,-0.0,1.8,18.4
1686712920,23.6,24.0,23.6,22.6,-0.0,1.7,18.4
1686713040,23.6,18.0,23.6,22.6,-0.0,1.8,18.3
1686713160,23.6,14.0,23.6,22.6,0.0,1.8,18.3
1686713280,23.6,10.6,23.6,22.6,-0.0,1.6,18.3
1686713400,23.6,8.0,23.6,22.6,-0.0,1.8,18.3
1686713520,23.6,6.0,23.6,22.6,0.0,1.6,18.3
1686713640,23.6,4.3,23.6,22.6,-0.0,1.6,18.3
1686713760,23.5,3.2,23.5,22.6,-0.0,1.8,18.2
1686713880,23.5,2.3,23.5,22.6,-0.0,1.8,18.2
1686714000,23.6,1.7,23.6,22.6,0.0,1.6,18.2
1686714120,23.6,1.3,23.6,22.6,0.0,1.6,18.2
1686714240,23.6,1.0,23.6,22.6,0.0,1.6,18.2
1686714360,23.6,0.8,23.6,22.6,0.0,1.6,18.2
1686714480,23.5,0.7,23.5,22.6,-0.0,1.6,18.2
1686714600,23.5,0.6,23.6,22.6,-0.0,1.5,18.1
1686714720,23.5,0.5,23.5,22.6,0.0,1.8,18.1
1686714840,23.5,0.4,23.5,22.6,-0.0,1.6,18.1
1686714960,23.5,0.4,23.5,22.6,-0.0,1.6,18.1
1686715080,23.5,0.3,23.5,22.6,-0.0,1.8,18.1
1686715200,23.5,0.3,23.5,22.6,-0.0,1.6,18.1
1686715320,23.5,0.3,23.5,22.6,0.0,1.5,18.0
1686715440,23.6,0.3,23.6,22.6,-0.0,1.3,18.0
1686715560,23.5,0.3,23.6,22.6,-0.0,1.4,18.0
1686715680,23.5,0.3,23.6,22.6,-0.0,1.3,18.0
1686715800,23.6,0.3,23.6,22.6,-0.0,1.3,18.0
1686715920,23.5,0.3,23.6,22.6,-0.0,1.3,18.0
1686716040,23.5,0.3,23.5,22.6,0.0,1.5,18.0
1686716160,23.5,0.3,23.6,22.6,0.0,1.3,18.0
1686716280,23.5,0.3,23.5,22.6,0.0,1.4,18.0
1686716400,23.5,0.3,23.5,22.6,-0.0,1.3,18.0
1686716520,23.5,0.3,23.5,22.6,-0.0,1.3,17.9
1686716640,23.5,0.3,23.5,22.6,-0.0,1.3,17.9
1686716760,23.5,0.3,23.5,22.6,-0.0,1.3,17.9
1686716880,23.5,0.3,23.5,22.6,-0.0,1.5,17.9
1686717000,23.5,0.3,23.5,22.6,-0.0,1.5,17.9
1686717120,23.5,0.3,23.5,22.6,0.0,1.5,17.9
1686717240,23.5,0.3,23.5,22.6,0.0,1.3,17.9
1686717360,23.5,0.3,23.5,22.6,-0.0,1.5,17.9
1686717480,23.5,0.3,23.5,22.6,-0.0,1.3,17.9
1686717600,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686717720,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686717840,23.4,0.3,23.5,22.6,-0.0,1.5,17.8
1686717960,23.5,0.3,23.5,22.6,-0.0,1.3,17.8
1686718080,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686718200,23.5,0.3,23.5,22.6,-0.0,1.5,17.8
1686718320,23.5,0.3,23.5,22.6,-0.0,1.3,17.8
1686718440,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686718560,23.4,0.3,23.5,22.6,0.0,1.5,17.8
1686718680,23.5,0.3,23.5,22.6,-0.0,1.3,17.8
1686718800,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686718920,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1686719040,23.5,0.3,23.5,22.6,-0.0,1.3,17.8
1686719160,23.5,0.3,23.5,22.6,0.0,1.3,17.8
1686719280,23.4,0.3,23.4,22.6,0.0,1.5,17.8
1686719400,23.5,0.3,23.5,22.6,-0.0,1.3,17.8
1686719520,23.4,0.3,23.5,22.6,-0.0,1.3,17.7
1686719640,23.4,0.3,23.5,22.6,0.0,1.3,17.7
1686719760,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686719880,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686720000,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686720120,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686720240,23.4,0.3,23.4,22.6,0.0,1.5,17.7
1686720360,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686720480,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686720600,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686720720,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686720840,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686720960,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721080,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721200,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686721320,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686721440,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721560,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721680,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721800,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686721920,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686722040,23.3,0.3,23.4,22.6,-0.0,1.5,17.7
1686722160,23.4,0.3,23.4,22.6,0.0,1.3,17.7
1686722280,23.4,0.3,23.4,22.6,-0.0,1.3,17.7
1686722400,23.4,0.3,23.4,22.6,-0.0,1.2,17.7
1686722520,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686722640,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686722760,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686722880,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1686723000,23.4,0.3,23.4,22.6,-0.0,1.0,17.6
1686723120,23.4,0.3,23.4,22.6,0.0,1.2,17.6
1686723240,23.4,0.3,23.4,22.6,0.0,1.1,17.6
1686723360,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686723480,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686723600,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686723720,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686723840,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686723960,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686724080,23.4,0.3,23.4,22.6,-0.0,1.0,17.6
1686724200,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686724320,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686724440,23.4,0.3,23.4,22.6,-0.0,1.2,17.6
1686724560,23.4,0.3,23.4,22.6,-0.0,1.0,17.6
1686724680,23.4,0.3,23.4,22.6,-0.0,1.0,17.6
1686724800,23.4,0.3,23.4,22.6,-0.0,1.1,17.6
1686724920,23.4,0.3,23.4,22.6,-0.0,1.0,17.6
1686725040,23.4,0.3,23.4,22.6,0.0,1.0,17.6
1686725160,23.4,0.3,23.4,22.6,-0.0,1.2,17.6
1686725280,23.4,0.3,23.4,22.6,0.0,1.0,17.5
1686725400,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1686725520,23.3,0.3,23.4,22.6,-0.0,1.2,17.5
1686725640,23.4,0.3,23.4,22.6,-0.0,1.0,17.5
1686725760,23.3,0.3,23.3,22.6,0.0,1.2,17.5
1686725880,23.4,0.3,23.4,22.6,-0.0,1.0,17.5
1686726000,23.4,0.3,23.4,22.6,0.0,1.0,17.5
1686726120,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1686726240,23.3,0.3,23.4,22.6,-0.0,1.0,17.5
1686726360,23.3,0.3,23.3,22.6,-0.0,1.2,17.5
1686726480,23.3,0.3,23.4,22.6,-0.0,1.0,17.5
1686726600,23.3,0.3,23.3,22.6,-0.0,1.2,17.4
1686726720,23.3,0.3,23.3,22.6,-0.0,1.1,17.4
1686726840,23.3,0.3,23.3,22.6,-0.0,1.1,17.4
1686726960,23.3,0.3,23.3,22.6,-0.0,1.3,17.4
1686727080,23.3,0.3,23.3,22.6,-0.0,1.2,17.4
1686727200,23.3,0.3,23.3,22.6,-0.0,1.2,17.4
1686727320,23.3,0.3,23.3,22.6,0.0,1.0,17.4
1686727440,23.3,0.3,23.3,22.6,0.0,1.2,17.4
1686727560,23.3,0.3,23.3,22.6,-0.0,1.0,17.3
1686727680,23.3,0.3,23.3,22.6,-0.0,1.0,17.3
1686727800,23.3,0.3,23.3,22.6,-0.0,1.2,17.3
1686727920,23.3,0.3,23.3,22.6,0.0,1.0,17.3
1686728040,23.3,0.3,23.3,22.6,-0.0,1.2,17.3
1686728160,23.3,0.3,23.3,22.6,-0.0,1.2,17.3
1686728280,23.3,0.3,23.3,22.6,0.0,1.0,17.2
1686728400,23.3,0.3,23.3,22.6,-0.0,1.2,17.2
1686728520,23.3,0.3,23.3,22.6,0.0,1.2,17.2
1686728640,23.3,0.3,23.3,22.6,0.0,1.0,17.2
1686728760,23.3,0.3,23.3,22.6,-0.0,1.2,17.2
1686728880,23.3,0.3,23.3,22.6,0.0,1.1,17.2
1686729000,23.3,0.3,23.3,22.6,0.0,1.2,17.2
1686729120,23.3,0.3,23.3,22.6,-0.0,1.2,17.2
1686729240,23.3,0.3,23.3,22.6,-0.0,1.0,17.2
1686729360,23.3,0.3,23.3,22.6,0.0,1.1,17.1
1686729480,23.3,0.3,23.3,22.6,-0.0,1.0,17.1
1686729600,23.3,0.3,23.3,22.6,-0.0,1.1,17.1
1686729720,23.3,0.3,23.3,22.6,0.0,1.0,17.1
1686729840,23.3,0.3,23.3,22.6,-0.0,1.2,17.1
1686729960,23.3,0.3,23.3,22.6,0.0,1.2,17.1
1686730080,23.3,0.3,23.3,22.6,-0.0,1.0,17.1
1686730200,23.3,0.3,23.3,22.6,0.0,1.0,17.1
1686730320,23.3,0.3,23.3,22.6,0.0,1.0,17.1
1686730440,23.3,0.3,23.3,22.6,-0.0,1.0,17.0
1686730560,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686730680,23.3,0.3,23.3,22.6,0.0,0.9,17.0
1686730800,23.3,0.3,23.3,22.6,-0.0,0.8,17.0
1686730920,23.3,0.3,23.3,22.6,-0.0,0.9,17.0
1686731040,23.3,0.3,23.3,22.6,-0.0,0.9,17.0
1686731160,23.3,0.3,23.3,22.6,-0.0,0.8,17.0
1686731280,23.3,0.3,23.3,22.6,-0.0,0.9,17.0
1686731400,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686731520,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686731640,23.3,0.3,23.3,22.6,-0.0,0.9,17.0
1686731760,23.3,0.3,23.3,22.6,-0.0,0.9,17.0
1686731880,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732000,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732120,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732240,23.3,0.3,23.3,22.6,0.0,0.9,17.0
1686732360,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732480,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732600,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732720,23.3,0.2,23.3,22.6,0.0,0.9,17.0
1686732840,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686732960,23.3,0.3,23.3,22.6,0.0,0.9,17.0
1686733080,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686733200,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686733320,23.3,0.2,23.3,22.6,0.0,0.9,17.0
1686733440,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686733560,23.3,0.3,23.3,22.6,0.0,0.9,17.0
1686733680,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686733800,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686733920,23.3,0.3,23.3,22.6,0.0,0.9,17.0
1686734040,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686734160,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686734280,23.3,0.2,23.3,22.6,0.0,0.9,17.0
1686734400,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686734520,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686734640,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686734760,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686734880,23.3,0.2,23.3,22.6,-0.0,0.9,17.0
1686735000,23.3,0.3,23.3,22.6,0.0,0.8,17.0
1686735120,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686735240,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686735360,23.2,0.2,23.3,22.6,0.0,0.9,17.0
1686735480,23.3,0.2,23.3,22.6,-0.0,0.8,17.0
1686735600,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686735720,23.2,0.2,23.3,22.6,-0.0,0.9,17.0
1686735840,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686735960,23.3,0.2,23.3,22.6,0.0,0.8,17.0
1686736080,23.2,0.2,23.3,22.6,0.0,0.9,17.0
1686736200,23.2,0.3,23.2,22.6,0.0,0.9,17.0
1686736320,23.2,0.3,23.3,22.6,0.0,0.8,17.0
1686736440,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686736560,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686736680,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686736800,23.2,0.3,23.2,22.6,0.0,0.9,17.0
1686736920,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686737040,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686737160,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686737280,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686737400,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686737520,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686737640,23.2,0.3,23.2,22.6,0.0,0.8,17.0
1686737760,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686737880,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686738000,23.2,0.3,23.2,22.6,0.0,0.8,17.0
1686738120,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686738240,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686738360,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686738480,23.2,0.3,23.2,22.6,0.0,0.9,17.0
1686738600,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686738720,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686738840,23.2,0.3,23.2,22.6,0.0,0.9,17.0
1686738960,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686739080,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686739200,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686739320,23.2,0.3,23.2,22.6,0.0,0.9,17.0
1686739440,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686739560,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686739680,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686739800,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686739920,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686740040,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686740160,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686740280,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686740400,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686740520,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686740640,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686740760,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686740880,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686741000,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686741120,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686741240,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686741360,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686741480,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686741600,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686741720,23.2,0.2,23.2,22.6,0.0,0.9,17.0
1686741840,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686741960,23.2,0.2,23.2,22.6,-0.0,0.8,17.0
1686742080,23.2,0.2,23.2,22.6,-0.0,0.9,17.0
1686742200,23.2,0.2,23.2,22.6,0.0,0.8,17.0
1686742320,23.2,0.3,23.2,22.6,0.0,0.8,17.0
1686742440,23.2,0.2,23.2,22.6,-0.0,0.8,16.9
1686742560,23.2,0.2,23.2,22.6,0.0,0.8,16.9
1686742680,23.2,0.3,23.2,22.6,0.0,0.8,16.9
1686742800,23.2,0.3,23.2,22.6,0.0,0.9,16.9
1686742920,23.2,0.3,23.2,22.6,0.0,0.8,16.9
1686743040,23.2,0.3,23.2,22.6,0.0,0.8,16.9
1686743160,23.2,0.3,23.2,22.6,0.0,0.8,16.9
1686743280,23.2,0.3,23.2,22.6,0.0,0.6,16.9
1686743400,23.2,0.3,23.2,22.6,0.0,0.6,16.9
1686743520,23.2,0.3,23.2,22.6,0.0,0.6,16.9
1686743640,23.2,0.4,23.2,22.6,0.0,0.6,16.9
1686743760,23.2,0.5,23.2,22.6,-0.0,0.6,16.9
1686743880,23.2,0.6,23.2,22.6,0.0,0.6,16.9
1686744000,23.2,0.7,23.2,22.6,-0.0,0.6,16.9
1686744120,23.2,0.9,23.2,22.6,0.0,0.6,16.9
1686744240,23.2,1.2,23.2,22.6,0.0,0.6,16.9
1686744360,23.2,1.6,23.2,22.6,0.0,0.6,16.9
1686744480,23.2,2.1,23.2,22.6,0.0,0.6,16.9
1686744600,23.2,2.9,23.2,22.6,0.0,0.6,16.9
1686744720,23.2,4.2,23.2,22.6,0.0,0.6,16.9
1686744840,23.2,5.9,23.2,22.6,-0.0,0.6,16.9
1686744960,23.2,8.5,23.2,22.6,-0.0,0.6,16.9
1686745080,23.2,11.8,23.2,22.6,-0.0,0.6,16.9
1686745200,23.2,15.5,23.2,22.6,0.0,0.6,16.9
1686745320,23.2,19.1,23.2,22.6,0.0,0.6,16.9
1686745440,23.2,22.3,23.2,22.6,-0.0,0.6,16.9
1686745560,23.2,24.4,23.2,22.6,0.0,0.6,16.9
1686745680,23.2,23.5,23.2,22.6,-0.0,0.6,16.8
1686745800,23.2,23.5,23.2,22.6,-0.0,0.6,16.8
1686745920,23.2,23.5,23.2,22.6,-0.0,0.6,16.8
1686746040,23.2,23.5,23.2,22.6,0.0,0.6,16.8
1686746160,23.2,23.5,23.2,22.6,-0.0,0.6,16.8
1686746280,23.2,23.5,23.2,22.6,0.0,0.6,16.8
1686746400,23.2,23.5,23.2,22.6,0.0,0.6,16.8
1686746520,23.2,23.5,23.2,22.6,0.0,0.6,16.8
1686746640,23.2,23.5,23.2,22.6,0.0,0.6,16.8
1686746760,23.2,23.9,23.2,22.6,-0.0,0.6,16.8
1686746880,23.2,25.2,23.2,22.6,-0.0,0.6,16.8
1686747000,23.2,26.9,23.2,22.6,0.0,0.6,16.8
1686747120,23.2,27.6,23.2,22.6,0.0,0.6,16.8
1686747240,23.2,28.0,23.2,22.6,0.0,0.6,16.8
1686747360,23.2,28.2,23.2,22.6,0.0,0.6,16.8
1686747480,23.2,28.3,23.2,22.6,0.0,0.6,16.8
1686747600,23.2,28.5,23.2,22.6,0.0,0.6,16.8
1686747720,23.2,28.7,23.2,22.6,0.0,0.6,16.8
1686747840,23.2,28.8,23.2,22.6,0.0,0.6,16.8
1686747960,23.2,28.9,23.2,22.6,0.0,0.6,16.8
1686748080,23.2,29.1,23.2,22.6,0.0,0.6,16.8
1686748200,23.2,29.1,23.2,22.6,0.1,0.6,16.8
1686748320,23.2,29.2,23.2,22.6,0.1,0.6,16.8
1686748440,23.2,29.3,23.2,22.6,0.1,0.6,16.8
1686748560,23.2,29.4,23.2,22.6,0.1,0.6,16.8
1686748680,23.2,29.5,23.2,22.6,0.1,0.6,16.8
1686748800,23.2,29.7,23.2,22.6,0.1,0.6,16.8
1686748920,23.2,29.9,23.2,22.6,0.1,0.6,16.7
1686749040,23.2,30.0,23.2,22.6,0.1,0.6,16.7
1686749160,23.2,30.1,23.2,22.6,0.1,0.6,16.7
1686749280,23.2,30.2,23.2,22.6,0.1,0.6,16.7
1686749400,23.2,30.2,23.2,22.6,0.1,0.6,16.7
1686749520,23.2,30.3,23.2,22.6,0.2,0.6,16.7
1686749640,23.2,30.4,23.2,22.6,0.2,0.6,16.7
1686749760,23.2,30.5,23.2,22.6,0.2,0.6,16.7
1686749880,23.2,30.7,23.2,22.6,0.2,0.6,16.7
1686750000,23.2,30.8,23.2,22.6,0.2,0.6,16.7
1686750120,23.2,30.8,23.2,22.6,0.2,0.6,16.7
1686750240,23.2,30.9,23.2,22.6,0.3,0.6,16.7
1686750360,23.2,31.0,23.2,22.6,0.3,0.6,16.7
1686750480,23.2,31.0,23.2,22.6,0.3,0.6,16.7
1686750600,23.2,31.1,23.2,22.6,0.3,0.6,16.7
1686750720,23.2,31.2,23.2,22.6,0.3,0.6,16.7
1686750840,23.3,31.2,23.2,22.6,0.3,0.6,16.7
1686750960,23.3,26.0,23.3,22.6,0.4,0.6,16.7
1686751080,23.3,26.0,23.3,22.6,0.5,0.6,16.7
1686751200,23.3,26.0,23.3,22.6,0.5,0.6,16.7
1686751320,23.3,26.1,23.3,22.6,0.5,0.6,16.7
1686751440,23.3,26.2,23.3,22.6,0.5,0.6,16.7
1686751560,23.3,26.1,23.3,22.6,0.5,0.6,16.7
1686751680,23.3,26.2,23.3,22.6,0.5,0.6,16.7
1686751800,23.3,26.1,23.3,22.6,0.5,0.6,16.7
1686751920,23.3,26.2,23.3,22.6,0.5,0.6,16.7
1686752040,23.3,26.2,23.3,22.6,0.5,0.6,16.7
1686752160,23.4,26.2,23.4,22.6,0.6,0.6,16.7
1686752280,23.4,26.3,23.4,22.6,0.7,0.6,16.7
1686752400,23.4,26.4,23.4,22.6,0.7,0.6,16.7
1686752520,23.4,26.7,23.4,22.6,0.7,0.6,16.7
1686752640,23.5,26.8,23.5,22.6,0.7,0.6,16.7
1686752760,23.5,26.8,23.5,22.6,0.8,0.6,16.7
1686752880,23.5,26.8,23.5,22.6,0.8,0.6,16.7
1686753000,23.5,26.9,23.5,22.6,0.9,0.6,16.7
1686753120,23.5,26.5,23.5,22.6,0.9,0.6,16.7
1686753240,23.5,26.8,23.5,22.6,0.8,0.6,16.7
1686753360,23.5,26.8,23.5,22.6,0.8,0.6,16.7
1686753480,23.5,26.8,23.5,22.6,0.7,0.6,16.7
1686753600,23.5,26.8,23.5,22.6,0.8,0.6,16.7
1686753720,23.5,26.9,23.5,22.6,0.8,0.6,16.7
1686753840,23.6,26.8,23.6,22.6,0.8,0.6,16.7
1686753960,23.6,26.8,23.6,22.6,0.9,0.6,16.7
1686754080,23.6,26.8,23.6,22.6,0.8,0.6,16.7
1686754200,23.6,26.8,23.6,22.6,0.8,0.6,16.7
1686754320,23.6,26.8,23.6,22.6,0.8,0.6,16.7
1686754440,23.6,26.9,23.6,22.6,0.8,0.6,16.7
1686754560,23.6,26.8,23.6,22.6,0.9,0.6,16.7
1686754680,23.6,26.9,23.6,22.6,1.0,0.6,16.7
1686754800,23.7,27.1,23.7,22.6,1.1,0.6,16.7
1686754920,23.7,27.1,23.7,22.6,1.1,0.6,16.7
1686755040,23.7,27.2,23.7,22.6,1.2,0.6,16.7
1686755160,23.8,27.2,23.8,22.6,1.2,0.6,16.7
1686755280,23.8,27.2,23.8,22.6,1.1,0.6,16.7
1686755400,23.8,27.2,23.8,22.6,1.2,0.8,16.7
1686755520,23.8,27.2,23.8,22.6,1.3,0.8,16.8
1686755640,23.8,27.2,23.8,22.6,1.5,0.9,16.8
1686755760,23.9,27.5,23.9,22.6,1.7,0.9,16.8
1686755880,23.9,27.6,23.9,22.6,1.7,0.8,16.8
1686756000,23.9,27.6,23.9,22.6,1.8,1.0,16.8
1686756120,23.9,38.4,23.9,22.6,1.7,1.1,16.8
1686756240,23.9,38.4,23.9,22.6,1.7,1.0,16.8
1686756360,23.9,38.9,23.9,22.6,1.5,1.1,16.8
1686756480,24.0,38.2,23.9,22.6,1.9,1.1,16.8
1686756600,24.0,38.2,24.0,22.6,1.8,1.1,16.8
1686756720,23.9,39.1,23.9,22.6,1.5,1.1,16.8
1686756840,23.9,39.1,23.9,22.6,1.6,1.2,16.8
1686756960,23.9,39.1,23.9,22.6,1.5,1.2,16.8
1686757080,23.9,38.6,23.9,22.6,1.4,1.1,16.8
1686757200,23.9,38.7,23.9,22.6,1.5,1.1,16.8
1686757320,23.9,38.7,23.9,22.6,1.6,1.1,16.8
1686757440,23.9,37.9,23.9,22.6,1.6,1.1,16.8
1686757560,24.0,39.0,24.0,22.6,1.9,1.1,16.9
1686757680,24.0,39.0,24.0,22.6,1.7,1.2,16.9
1686757800,24.0,38.2,23.9,22.6,1.4,1.1,16.8
1686757920,23.9,38.9,23.9,22.6,1.3,1.1,16.9
1686758040,23.9,38.9,23.9,22.6,1.5,1.2,16.9
1686758160,24.0,38.5,24.0,22.6,1.6,1.2,16.9
1686758280,24.0,37.7,24.0,22.6,1.6,1.1,16.9
1686758400,24.0,37.7,24.0,22.6,1.6,1.1,16.9
1686758520,24.0,38.5,24.0,22.6,1.7,1.1,16.9
1686758640,24.0,39.2,24.0,22.6,1.9,1.1,16.9
1686758760,24.0,39.2,24.0,22.6,1.7,1.3,16.9
1686758880,23.9,38.7,23.9,22.6,1.7,1.6,16.9
1686759000,24.0,38.5,24.0,22.6,1.8,1.3,16.9
1686759120,24.1,38.5,24.0,22.6,2.2,1.3,16.9
1686759240,24.1,38.5,24.1,22.6,2.2,1.4,16.9
1686759360,24.2,38.5,24.1,22.6,2.8,1.6,16.9
1686759480,24.1,38.5,24.1,22.6,2.3,1.6,16.9
1686759600,24.1,36.9,24.1,22.6,2.4,1.6,16.9
1686759720,24.1,36.9,24.1,22.6,2.3,1.6,16.9
1686759840,24.1,36.9,24.1,22.6,2.3,1.6,16.9
1686759960,24.2,37.6,24.2,22.6,2.9,1.6,16.9
1686760080,24.2,38.4,24.2,22.6,2.6,1.6,16.9
1686760200,24.2,38.4,24.2,22.6,2.6,1.6,16.9
1686760320,24.2,38.3,24.2,22.6,2.7,1.6,17.0
1686760440,24.2,38.4,24.2,22.6,3.0,1.9,17.0
1686760560,24.2,38.4,24.2,22.6,2.9,1.9,17.0
1686760680,24.2,37.9,24.2,22.6,2.5,1.9,17.0
1686760800,24.2,37.5,24.1,22.6,2.5,1.9,17.0
1686760920,24.2,37.5,24.2,22.6,2.7,1.9,17.0
1686761040,24.2,37.5,24.2,22.6,2.7,1.9,17.0
1686761160,24.2,37.9,24.2,22.6,2.7,1.9,17.0
1686761280,24.2,37.9,24.2,22.6,2.6,1.9,17.0
1686761400,24.3,38.3,24.3,22.6,3.2,1.9,17.0
1686761520,24.3,38.3,24.3,22.6,2.9,1.9,17.1
1686761640,24.2,38.3,24.2,22.6,2.3,1.9,17.1
1686761760,24.2,36.7,24.2,22.6,2.6,1.9,17.1
1686761880,24.2,37.1,24.2,22.6,2.4,1.9,17.1
1686762000,24.2,37.1,24.2,22.6,2.4,1.9,17.1
1686762120,24.2,36.4,24.1,22.6,2.3,1.9,17.1
1686762240,24.2,36.4,24.1,22.6,2.4,2.0,17.1
1686762360,24.2,37.2,24.2,22.6,2.5,2.0,17.1
1686762480,24.2,38.4,24.2,22.6,2.7,2.0,17.2
1686762600,24.2,38.4,24.1,22.6,2.3,1.9,17.2
1686762720,24.1,36.4,24.1,22.6,2.2,1.9,17.2
1686762840,24.1,35.8,24.1,22.6,2.2,1.9,17.2
1686762960,24.1,35.8,24.1,22.6,2.1,1.9,17.2
1686763080,24.1,36.1,24.1,22.6,2.2,2.0,17.2
1686763200,24.2,37.1,24.1,22.6,2.4,1.9,17.2
1686763320,24.2,37.9,24.2,22.6,2.5,1.9,17.2
1686763440,24.2,37.9,24.2,22.6,2.4,1.9,17.2
1686763560,24.1,37.2,24.1,22.6,2.2,1.9,17.2
1686763680,24.1,38.6,24.1,22.6,2.0,1.9,17.2
1686763800,24.1,38.6,24.0,22.6,1.9,2.0,17.2
1686763920,24.0,38.1,24.0,22.6,1.9,1.9,17.2
1686764040,24.0,38.4,24.0,22.6,1.9,1.9,17.3
1686764160,24.1,38.4,24.0,22.6,2.1,1.9,17.3
1686764280,24.1,38.2,24.0,22.6,2.1,1.9,17.3
1686764400,24.1,38.7,24.0,22.6,2.1,1.9,17.3
1686764520,24.1,38.7,24.0,22.6,2.1,2.0,17.3
1686764640,24.0,38.5,24.0,22.6,2.0,1.9,17.3
1686764760,24.0,38.1,24.0,22.6,2.0,1.9,17.3
1686764880,24.1,38.1,24.0,22.6,2.1,1.9,17.3
1686765000,24.1,38.8,24.0,22.6,2.1,2.0,17.3
1686765120,24.0,38.1,24.0,22.6,2.0,1.9,17.3
1686765240,24.0,38.1,24.0,22.6,2.0,1.9,17.3
1686765360,24.1,38.3,24.0,22.6,2.2,1.9,17.3
1686765480,24.1,36.8,24.1,22.6,2.4,1.9,17.3
1686765600,24.1,36.8,24.1,22.6,2.4,1.9,17.3
1686765720,24.1,37.2,24.1,22.6,2.4,1.9,17.3
1686765840,24.2,37.5,24.1,22.6,2.5,1.9,17.3
1686765960,24.2,37.5,24.1,22.6,2.5,2.0,17.3
1686766080,24.2,37.2,24.2,22.6,2.4,1.9,17.3
1686766200,24.2,37.2,24.2,22.6,2.4,1.9,17.4
1686766320,24.2,37.2,24.2,22.6,2.5,1.9,17.4
1686766440,24.2,37.5,24.2,22.6,2.7,1.9,17.4
1686766560,24.2,37.9,24.2,22.6,2.7,1.9,17.4
1686766680,24.2,37.9,24.2,22.6,2.6,1.9,17.4
1686766800,24.2,37.9,24.2,22.6,2.6,1.9,17.4
1686766920,24.2,37.9,24.2,22.6,2.6,1.9,17.4
1686767040,24.2,37.9,24.2,22.6,2.4,1.9,17.4
1686767160,24.2,36.8,24.2,22.6,2.3,1.9,17.4
1686767280,24.2,38.8,24.1,22.6,2.1,2.0,17.4
1686767400,24.1,38.8,24.1,22.6,2.0,1.9,17.4
1686767520,24.1,37.7,24.1,22.6,1.9,1.9,17.4
1686767640,24.1,38.4,24.1,22.6,2.0,1.9,17.4
1686767760,24.1,38.4,24.1,22.6,2.1,1.9,17.5
1686767880,24.1,39.0,24.1,22.6,2.2,1.9,17.5
1686768000,24.2,36.5,24.1,22.6,2.3,1.9,17.5
1686768120,24.2,37.2,24.2,22.6,2.4,1.9,17.5
1686768240,24.2,36.8,24.2,22.6,2.3,1.9,17.5
1686768360,24.2,36.8,24.1,22.6,2.2,1.9,17.5
1686768480,24.2,36.1,24.1,22.6,2.2,2.0,17.5
1686768600,24.2,36.5,24.2,22.6,2.3,1.9,17.5
1686768720,24.2,36.5,24.2,22.6,2.5,1.9,17.5
1686768840,24.2,37.6,24.2,22.6,2.6,1.9,17.5
1686768960,24.3,38.4,24.2,22.6,2.7,1.9,17.5
1686769080,24.3,38.4,24.2,22.6,2.6,1.9,17.5
1686769200,24.3,37.5,24.2,22.6,2.5,1.9,17.5
1686769320,24.2,37.5,24.2,22.6,2.5,1.9,17.5
1686769440,24.3,37.5,24.2,22.6,2.5,1.9,17.5
1686769560,24.3,37.9,24.2,22.6,2.5,1.9,17.5
1686769680,24.3,37.5,24.2,22.6,2.6,2.0,17.5
1686769800,24.3,37.5,24.3,22.6,2.6,1.9,17.5
1686769920,24.3,37.9,24.3,22.6,2.5,1.9,17.5
1686770040,24.2,36.8,24.2,22.6,2.3,1.9,17.6
1686770160,24.2,36.8,24.2,22.6,2.3,1.9,17.6
1686770280,24.2,36.8,24.2,22.6,2.3,1.9,17.6
1686770400,24.2,36.5,24.2,22.6,2.2,1.9,17.6
1686770520,24.2,36.4,24.2,22.6,2.0,1.9,17.6
1686770640,24.1,38.2,24.1,22.6,1.9,1.9,17.6
1686770760,24.1,38.3,24.1,22.6,1.9,1.9,17.6
1686770880,24.1,38.3,24.1,22.6,1.9,2.0,17.6
1686771000,24.1,37.8,24.1,22.6,1.8,1.9,17.6
1686771120,24.1,38.1,24.0,22.6,1.7,2.0,17.6
1686771240,24.0,38.1,24.0,22.6,1.7,1.9,17.6
1686771360,24.0,38.7,24.0,22.6,1.7,1.9,17.6
1686771480,24.0,38.7,24.0,22.6,1.6,2.0,17.6
1686771600,24.0,37.7,24.0,22.6,1.6,1.9,17.6
1686771720,24.0,38.3,24.0,22.6,1.7,1.9,17.6
1686771840,24.0,38.3,24.0,22.6,1.8,2.0,17.6
1686771960,24.0,38.5,24.0,22.6,1.9,1.9,17.6
1686772080,24.0,38.2,24.0,22.6,2.1,2.0,17.6
1686772200,24.1,38.2,24.1,22.6,2.2,1.9,17.6
1686772320,24.1,36.4,24.1,22.6,2.4,1.9,17.6
1686772440,24.2,37.2,24.2,22.6,2.5,1.9,17.6
1686772560,24.2,37.2,24.2,22.6,2.6,1.9,17.6
1686772680,24.2,37.6,24.2,22.6,2.6,1.9,17.6
1686772800,24.2,37.5,24.2,22.6,2.6,1.9,17.6
1686772920,24.2,37.5,24.2,22.6,2.5,1.9,17.6
1686773040,24.3,37.1,24.2,22.6,2.6,1.9,17.6
1686773160,24.3,37.9,24.3,22.6,2.8,2.0,17.6
1686773280,24.3,37.9,24.3,22.6,2.8,1.9,17.6
1686773400,24.3,38.4,24.3,22.6,2.7,1.9,17.6
1686773520,24.3,37.5,24.3,22.6,2.7,1.9,17.6
1686773640,24.3,37.5,24.3,22.6,2.7,1.9,17.6
1686773760,24.3,38.0,24.3,22.6,2.5,1.9,17.6
1686773880,24.2,32.1,24.2,22.6,1.0,1.9,17.6
1686774000,24.3,37.2,24.3,22.6,2.4,1.9,17.6
1686774120,24.3,37.2,24.3,22.6,2.4,1.9,17.6
1686774240,24.2,36.8,24.2,22.6,2.3,2.0,17.6
1686774360,24.2,36.8,24.2,22.6,2.2,2.0,17.6
1686774480,24.2,35.4,24.2,22.6,2.1,1.9,17.6
1686774600,24.2,36.1,24.2,22.6,2.2,1.9,17.6
1686774720,24.2,36.1,24.2,22.6,2.1,1.9,17.6
1686774840,24.2,38.3,24.2,22.6,2.1,1.9,17.7
1686774960,24.2,38.3,24.2,22.6,2.1,1.9,17.7
1686775080,24.2,38.7,24.2,22.6,2.1,1.9,17.7
1686775200,24.2,36.2,24.2,22.6,2.2,1.9,17.7
1686775320,24.2,36.8,24.2,22.6,2.3,1.9,17.7
1686775440,24.2,36.2,24.2,22.6,2.1,2.0,17.7
1686775560,24.2,36.2,24.2,22.6,2.1,1.9,17.7
1686775680,24.2,36.1,24.2,22.6,2.2,1.9,17.7
1686775800,24.2,36.2,24.2,22.6,2.3,1.9,17.7
1686775920,24.2,36.5,24.2,22.6,2.3,1.9,17.7
1686776040,24.2,36.5,24.2,22.6,2.3,1.9,17.7
1686776160,24.3,37.2,24.2,22.6,2.4,1.9,17.7
1686776280,24.3,37.6,24.3,22.6,2.5,1.9,17.7
1686776400,24.3,37.6,24.3,22.6,2.5,1.9,17.7
1686776520,24.3,37.5,24.3,22.6,2.6,1.9,17.7
1686776640,24.3,37.9,24.3,22.6,2.8,2.0,17.7
1686776760,24.4,37.9,24.4,22.6,2.9,1.9,17.7
1686776880,24.4,38.4,24.4,22.6,3.0,2.2,17.7
1686777000,24.3,38.2,24.2,22.6,3.0,2.7,17.7
1686777120,24.2,38.2,24.2,22.6,3.0,3.1,17.7
1686777240,24.2,38.2,24.2,22.6,3.0,3.2,17.7
1686777360,24.2,38.6,24.2,22.6,3.1,3.2,17.7
1686777480,24.2,38.6,24.2,22.6,3.1,3.1,17.7
1686777600,24.2,38.1,24.2,22.6,3.1,3.1,17.7
1686777720,24.2,38.0,24.2,22.6,3.3,3.1,17.7
1686777840,24.2,38.0,24.2,22.6,3.4,3.1,17.7
1686777960,24.2,38.0,24.2,22.6,3.4,3.2,17.7
1686778080,24.2,38.0,24.2,22.6,3.2,3.2,17.7
1686778200,24.2,38.0,24.1,22.6,3.0,3.1,17.7
1686778320,24.1,38.0,24.1,22.6,2.9,3.1,17.8
